Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-05 08:00:00,85.744,5.3625,85.91152392,1.8940000000000001,-0.6675,2.008181329,83.85,6.03,84.0665415014,132.82,86.384,5.4125,86.5533974622,1.8940000000000001,-0.6675,2.008181329,84.49,6.08,84.7084795047,132.64
2020-02-05 08:30:00,88.057,6.9879999999999995,88.3338405879,2.167,-0.762,2.2970705257,85.89,7.75,86.2389390009,132.33,88.697,7.058,88.9773745005,2.167,-0.762,2.2970705257,86.53,7.82,86.8826409589,132.16
2020-02-05 09:00:00,89.0025,7.739,89.3383295526,2.7625,-0.841,2.8876785226,86.24,8.58,86.6657602517,132.16,89.6725,7.819,90.0127436381,2.7625,-0.841,2.8876785226,86.91,8.66,87.3403898549,131.99
2020-02-05 09:30:00,89.8575,8.031,90.2156708519,3.5775,-0.9490000000000001,3.7012305048,86.28,8.98,86.7460592765,132.0,90.5175,8.111,90.88017455560001,3.5775,-0.9490000000000001,3.7012305048,86.94,9.06,87.4107956719,131.82
2020-02-05 10:00:00,88.7875,7.495,89.1032837849,4.8375,-1.185,4.9805251982000005,83.95,8.68,84.397540841,132.24,89.4375,7.575,89.7577129346,4.8375,-1.185,4.9805251982000005,84.6,8.76,85.0523227196,132.05
2020-02-05 10:30:00,85.138,6.25,85.3670987208,8.808,-2.03,9.0389028095,76.33,8.28,76.7777786863,132.62,85.718,6.33,85.9514073416,8.808,-2.03,9.0389028095,76.91,8.36,77.3630254062,132.44
2020-02-05 11:00:00,81.5045,5.2115,81.6709449713,12.5245,-2.9385,12.864598031,68.98,8.15,69.459793406,132.85,82.0445,5.2915,82.2149618531,12.5245,-2.9385,12.864598031,69.52,8.23,70.0054519305,132.67
2020-02-05 11:30:00,80.534,5.1735,80.7000016001,13.874,-3.4665,14.3005069228,66.66,8.64,67.2175959106,132.85,81.044,5.2435,81.2134485676,13.874,-3.4665,14.3005069228,67.17,8.71,67.732363018,132.67
2020-02-05 12:00:00,79.9525,5.1535,80.1184174738,14.3325,-3.7665,14.8191456738,65.62,8.92,66.2234913003,132.85,80.4525,5.2435,80.6231917534,14.3325,-3.7665,14.8191456738,66.12,9.01,66.7310609836,132.7
2020-02-05 12:30:00,79.862,5.2,80.0311129749,13.712,-3.5300000000000002,14.1590905075,66.15,8.73,66.7235745445,132.89,80.362,5.28,80.5352683239,13.712,-3.5300000000000002,14.1590905075,66.65,8.81,67.2297449051,132.7
2020-02-05 13:00:00,79.8025,5.187,79.9708945508,15.0025,-3.7030000000000003,15.4527413506,64.8,8.89,65.4069728699,132.94,80.2925,5.267,80.465065993,15.0025,-3.7030000000000003,15.4527413506,65.29,8.97,65.9033003726,132.76
2020-02-05 13:30:00,79.195,4.937,79.3487365621,15.585,-3.4130000000000003,15.9543346461,63.61,8.35,64.1557059037,132.94,79.685,5.017,79.8427799741,15.585,-3.4130000000000003,15.9543346461,64.1,8.43,64.65195202,132.76
2020-02-05 14:00:00,77.8115,4.1905,77.9242569583,11.8915,-2.7595,12.2074818247,65.92,6.95,66.2853596204,133.06,78.3115,4.2605,78.427309609,11.8915,-2.7595,12.2074818247,66.42,7.02,66.7899453511,132.89
2020-02-05 14:30:00,76.7915,3.9835000000000003,76.8947510855,10.3515,-2.6165000000000003,10.6770606676,66.44,6.6,66.7670098177,133.18,77.2815,4.0435,77.3872091143,10.3515,-2.6165000000000003,10.6770606676,66.93,6.66,67.2605419247,133.01
2020-02-05 15:00:00,77.043,3.967,77.1450642491,8.493,-2.243,8.7841959222,68.55,6.21,68.8307097159,133.49,77.563,4.027,77.667468724,8.493,-2.243,8.7841959222,69.07,6.27,69.3540034893,133.32
2020-02-05 15:30:00,78.599,4.008,78.7011236578,6.6690000000000005,-1.792,6.905564785,71.93,5.8,72.16345959,133.73,79.139,4.068,79.2434851896,6.6690000000000005,-1.792,6.905564785,72.47,5.86,72.706536845,133.57
2020-02-05 16:00:00,81.4265,4.117,81.5305132527,4.6865,-1.413,4.8948801058,76.74,5.53,76.9389920651,133.4,82.0165,4.167,82.1222878471,4.6865,-1.413,4.8948801058,77.33,5.58,77.5310602275,133.24
2020-02-05 16:30:00,84.825,5.095,84.9778774152,3.175,-0.985,3.3242818773,81.65,6.08,81.8760581611,133.11,85.435,5.155,85.5903805927,3.175,-0.985,3.3242818773,82.26,6.14,82.4888307591,132.94
2020-02-05 17:00:00,87.8195,5.5605,87.9953620397,4.9095,-0.34950000000000003,4.9219244712,82.91,5.91,83.1203717509,133.3,88.4895,5.6205,88.6678162046,4.9095,-0.34950000000000003,4.9219244712,83.58,5.97,83.7929430203,133.13
2020-02-05 17:30:00,83.783,8.7255,84.2361290614,25.373,3.7955,25.6553103519,58.41,4.93,58.6176850447,133.35,84.233,8.775500000000001,84.6888876373,25.373,3.7955,25.6553103519,58.86,4.98,59.0702971044,133.19
2020-02-05 18:00:00,88.4045,9.5095,88.9144881923,33.4945,3.0695,33.6348533593,54.91,6.44,55.2863608858,133.09,88.8145,9.5695,89.3285550118,33.4945,3.0695,33.6348533593,55.32,6.5,55.7005601408,132.92
2020-02-05 18:30:00,92.229,9.068,92.6737129126,33.789,3.048,33.9261967364,58.44,6.02,58.7492468037,132.86,92.669,9.128,93.1174738972,33.789,3.048,33.9261967364,58.88,6.08,59.1930806767,132.69
2020-02-05 19:00:00,96.459,7.504,96.7504454615,24.689,3.4939999999999998,24.9350106677,71.77,4.01,71.881937926,133.06,97.019,7.5440000000000005,97.3118610294,24.689,3.4939999999999998,24.9350106677,72.33,4.05,72.4432978266,132.89
2020-02-05 19:30:00,94.3675,6.418,94.5854945552,5.1175,0.11800000000000001,5.1188602491,89.25,6.3,89.4720766496,132.41,95.0175,6.478,95.2380690179,5.1175,0.11800000000000001,5.1188602491,89.9,6.36,90.1246891812,132.24
2020-02-05 20:00:00,91.895,5.452,92.0565876459,1.775,-0.618,1.8795076483000002,90.12,6.07,90.3241900047,132.25,92.585,5.5120000000000005,92.7489319022,1.775,-0.618,1.8795076483000002,90.81,6.13,91.0166633095,132.08
2020-02-05 20:30:00,89.312,4.489,89.4247419063,1.822,-0.5710000000000001,1.9093781710000002,87.49,5.06,87.6362008533,132.5,89.992,4.529,90.1058927318,1.822,-0.5710000000000001,1.9093781710000002,88.17,5.1,88.31737598,132.33
2020-02-05 21:00:00,85.4885,3.229,85.5494598069,1.8385,-0.7010000000000001,1.9676085103,83.65,3.93,83.7422677028,132.46,86.1185,3.279,86.1809020796,1.8385,-0.7010000000000001,1.9676085103,84.28,3.98,84.3739225116,132.29
2020-02-05 21:30:00,81.3495,1.2610000000000001,81.3592728043,1.8195000000000001,-0.549,1.9005213101,79.53,1.81,79.5505939638,133.35,81.9595,1.2810000000000001,81.9695101928,1.8195000000000001,-0.549,1.9005213101,80.14,1.83,80.1608913374,133.18
2020-02-05 22:00:00,76.659,-0.446,76.660297397,1.819,-0.386,1.8595045039,74.84,-0.06,74.8400240513,133.76,77.249,-0.436,77.250230401,1.819,-0.386,1.8595045039,75.43,-0.05,75.4300165717,133.58
2020-02-05 22:30:00,71.86,-1.8685,71.8842882155,1.6600000000000001,-0.4385,1.7169397922,70.2,-1.43,70.2145633042,133.87,72.41,-1.8685,72.4341037927,1.6600000000000001,-0.4385,1.7169397922,70.75,-1.43,70.7644501144,133.69
2020-02-05 23:00:00,66.547,-2.7945,66.6056487038,1.107,-0.3845,1.1718742467,65.44,-2.41,65.4843622554,134.36,67.047,-2.8045,67.1056288939,1.107,-0.3845,1.1718742467,65.94,-2.42,65.9843920939,134.18
2020-02-05 23:30:00,62.403,-3.6855,62.5117374519,1.123,-0.2655,1.1539580798,61.28,-3.42,61.3753598767,135.52,62.863,-3.6955,62.9715291957,1.123,-0.2655,1.1539580798,61.74,-3.43,61.8352043742,135.34
2020-02-06 00:00:00,59.886,-4.4145,60.0484871271,1.146,-0.2545,1.1739191838,58.74,-4.16,58.8871225312,135.79,60.346,-4.4245,60.5079822523,1.146,-0.2545,1.1739191838,59.2,-4.17,59.3466839849,135.61
2020-02-06 00:30:00,59.0915,-4.7535,59.2823846897,1.1615,-0.2535,1.1888416631,57.93,-4.5,58.1045170361,135.38,59.5315,-4.7835,59.7233736865,1.1615,-0.2535,1.1888416631,58.37,-4.53,58.5455190429,135.2
2020-02-06 01:00:00,61.419,-4.116,61.5567625611,1.149,-0.186,1.1639574734,60.27,-3.93,60.3979949998,134.86,61.889,-4.126,62.026383072,1.149,-0.186,1.1639574734,60.74,-3.94,60.8676531501,134.69
2020-02-06 01:30:00,60.4435,-4.0635,60.5799366499,1.1135,-0.2235,1.1357088095,59.33,-3.84,59.454137787,134.86,60.9035,-4.0835,61.0402431556,1.1135,-0.2235,1.1357088095,59.79,-3.86,59.9144698716,134.69
2020-02-06 02:00:00,59.809,-4.047,59.945764571,1.109,-0.007,1.1090220918,58.7,-4.04,58.8388613078,135.2,60.249,-4.057,60.3854390561,1.109,-0.007,1.1090220918,59.14,-4.05,59.2785129706,135.02
2020-02-06 02:30:00,58.916,-4.3305,59.0749378861,1.106,0.0495,1.1071071538,57.81,-4.38,57.9756888704,135.1,59.356,-4.3405000000000005,59.514491313,1.106,0.0495,1.1071071538,58.25,-4.39,58.4151915173,134.92
2020-02-06 03:00:00,57.832,-4.7375,58.0257195582,1.112,0.0425,1.1128118664,56.72,-4.78,56.9210576149,135.31,58.272,-4.7675,58.4667002682,1.112,0.0425,1.1128118664,57.16,-4.8100000000000005,57.3620231512,135.13
2020-02-06 03:30:00,57.2945,-5.1225,57.5230365723,1.1045,0.007500000000000001,1.1045254637,56.19,-5.13,56.4236918324,135.94,57.7345,-5.1425,57.9630726972,1.1045,0.007500000000000001,1.1045254637,56.63,-5.15,56.8636914032,135.76
2020-02-06 04:00:00,57.1135,-4.9475,57.3273899502,1.1135,-0.0675,1.1155440377,56.0,-4.88,56.2122264281,136.02,57.5435,-4.9675,57.7575142168,1.1135,-0.0675,1.1155440377,56.43,-4.9,56.642341936,135.84
2020-02-06 04:30:00,57.0405,-5.1735,57.2746343725,1.1005,-0.0935,1.1044648025,55.94,-5.08,56.1701878224,136.21,57.4605,-5.1935,57.6947268171,1.1005,-0.0935,1.1044648025,56.36,-5.1,56.590278317,136.02
2020-02-06 05:00:00,57.787,-4.8445,57.9897107188,1.077,0.0555,1.0784290658,56.71,-4.9,56.9212974202,135.84,58.217,-4.8645,58.4198805994,1.077,0.0555,1.0784290658,57.14,-4.92,57.35142544,135.66
2020-02-06 05:30:00,59.868,-4.1685,60.0129470719,1.068,-0.0485,1.0691006735,58.8,-4.12,58.9441634091,135.42,60.318,-4.1885,60.4632504605,1.068,-0.0485,1.0691006735,59.25,-4.14,59.394461863,135.24
2020-02-06 06:00:00,62.6805,-3.187,62.7614694638,1.0605,0.043000000000000003,1.0613714006,61.62,-3.23,61.7045970735,135.25,63.1605,-3.197,63.2413596411,1.0605,0.043000000000000003,1.0613714006,62.1,-3.24,62.1844642978,135.07
2020-02-06 06:30:00,69.4195,-0.6960000000000001,69.4229889608,1.0395,-0.026000000000000002,1.0398251055,68.38,-0.67,68.3832823137,134.47,69.9295,-0.6960000000000001,69.9329635169,1.0395,-0.026000000000000002,1.0398251055,68.89,-0.67,68.8932580156,134.28
2020-02-06 07:00:00,76.3565,2.0545,76.3841348874,1.0365,-0.1255,1.0440701605,75.32,2.18,75.3515414574,133.45,76.9165,2.0945,76.9450122003,1.0365,-0.1255,1.0440701605,75.88,2.22,75.9124680142,133.27
2020-02-06 07:30:00,84.7445,5.1805,84.9026964266,1.0045,-0.2795,1.0426602994,83.74,5.46,83.9178121736,132.39,85.3745,5.2305,85.534574182,1.0045,-0.2795,1.0426602994,84.37,5.51,84.549730928,132.21
2020-02-06 08:00:00,87.8115,7.08,88.0964581141,1.0615,-0.26,1.0928779667,86.75,7.34,87.0599684126,132.05,88.4715,7.14,88.7591455133,1.0615,-0.26,1.0928779667,87.41,7.4,87.7226772277,131.87
2020-02-06 08:30:00,88.955,7.7245,89.2897526329,1.595,-0.5155000000000001,1.6762354399000001,87.36,8.24,87.7477475494,132.02,89.625,7.7945,89.9632972676,1.595,-0.5155000000000001,1.6762354399000001,88.03,8.31,88.4213605414,131.84
2020-02-06 09:00:00,89.534,8.384,89.9256838284,4.934,-0.47600000000000003,4.9569075037,84.6,8.86,85.0626804186,131.8,90.184,8.464,90.5803132695,4.934,-0.47600000000000003,4.9569075037,85.25,8.94,85.717478381,131.63
2020-02-06 09:30:00,90.3265,8.8425,90.758285619,12.5765,0.3325,12.580894582700001,77.75,8.51,78.2143375603,132.03,90.9265,8.9325,91.3642050176,12.5765,0.3325,12.580894582700001,78.35,8.6,78.8205715534,131.86
2020-02-06 10:00:00,88.648,8.108,89.018018221,7.908,-1.3719999999999999,8.0261353091,80.74,9.48,81.2946369695,131.96,89.248,8.188,89.6228143276,7.908,-1.3719999999999999,8.0261353091,81.34,9.56,81.8998730158,131.79
2020-02-06 10:30:00,85.6275,6.7219999999999995,85.8909427137,9.0375,-2.398,9.3502304918,76.59,9.12,77.1310735048,132.32,86.2175,6.812,86.486187627,9.0375,-2.398,9.3502304918,77.18,9.21,77.7275787607,132.15
2020-02-06 11:00:00,83.287,6.452,83.5365349593,10.347,-2.438,10.6303458551,72.94,8.89,73.4797638809,132.5,83.847,6.532,84.1010489411,10.347,-2.438,10.6303458551,73.5,8.97,74.0453300351,132.34
2020-02-06 11:30:00,83.248,6.6895,83.5163392053,10.178,-2.3305,10.4414038448,73.07,9.02,73.6246242775,132.19,83.798,6.7695,84.0709874704,10.178,-2.3305,10.4414038448,73.62,9.1,74.1802830946,132.02
2020-02-06 12:00:00,84.027,7.1885,84.3339271068,8.937,-2.1715,9.1970311106,75.09,9.36,75.6711153611,132.27,84.597,7.2785,84.9095340421,8.937,-2.1715,9.1970311106,75.66,9.45,76.2478727572,132.1
2020-02-06 12:30:00,83.577,7.1435,83.8817293649,10.777,-2.5665,11.0783866718,72.8,9.71,73.4447009661,132.16,84.127,7.2235,84.4365506238,10.777,-2.5665,11.0783866718,73.35,9.79,74.0004499986,131.98
2020-02-06 13:00:00,82.273,6.67,82.5429308239,11.383,-2.75,11.7104734746,70.89,9.42,71.5131351571,132.43,82.813,6.76,83.0884502744,11.383,-2.75,11.7104734746,71.43,9.51,72.06028726,132.25
2020-02-06 13:30:00,79.923,4.987,80.0784371601,12.143,-2.713,12.442379917,67.78,7.7,68.215968805,132.85,80.443,5.067,80.6024238966,12.143,-2.713,12.442379917,68.3,7.78,68.7416787691,132.69
2020-02-06 14:00:00,77.4875,4.4625,77.6158911725,11.7875,-2.5875,12.0681528205,65.7,7.05,66.0771707929,132.64,77.9875,4.5325,78.1190995372,11.7875,-2.5875,12.0681528205,66.2,7.12,66.5817872995,132.47
2020-02-06 14:30:00,77.673,4.9595,77.8311735055,10.563,-2.1405,10.7776949878,67.11,7.1,67.4845323019,132.57,78.183,5.0195,78.3439651106,10.563,-2.1405,10.7776949878,67.62,7.16,67.9980146769,132.4
2020-02-06 15:00:00,78.0135,4.8725000000000005,78.165513102,8.4835,-1.6875,8.6497068447,69.53,6.5600000000000005,69.8387750465,132.74,78.5235,4.9325,78.6782664304,8.4835,-1.6875,8.6497068447,70.04,6.62,70.3521570387,132.57
2020-02-06 15:30:00,79.233,4.9835,79.3895683402,5.883,-1.2265,6.009491763,73.35,6.21,73.6124079215,132.98,79.783,5.0435,79.9422540416,5.883,-1.2265,6.009491763,73.9,6.27,74.1655101782,132.81
2020-02-06 16:00:00,81.8725,5.001,82.0250952895,4.1725,-1.029,4.2975105875,77.7,6.03,77.9336313795,132.87,82.4625,5.061,82.6176592942,4.1725,-1.029,4.2975105875,78.29,6.09,78.526506353,132.7
2020-02-06 16:30:00,78.1715,5.9510000000000005,78.3976901015,4.2515,-0.489,4.2795295594,73.92,6.44,74.2,132.87,78.7715,6.011,79.0005147657,4.2515,-0.489,4.2795295594,74.52,6.5,74.8029437923,132.7
2020-02-06 17:00:00,80.4415,8.374,80.8761942617,24.6315,3.394,24.8642319055,55.81,4.98,56.0317454663,133.18,80.8615,8.424,81.2991141296,24.6315,3.394,24.8642319055,56.23,5.03,56.4545286049,133.01
2020-02-06 17:30:00,84.5595,8.983,85.0353063689,23.0895,3.6630000000000003,23.3782501323,61.47,5.32,61.6997836301,132.99,85.0195,9.033,85.498014417,23.0895,3.6630000000000003,23.3782501323,61.93,5.37,62.1623825155,132.82
2020-02-06 18:00:00,88.895,9.808,89.4344334639,24.175,3.708,24.4577163488,64.72,6.1,65.0068334869,132.34,89.395,9.878,89.9390955536,24.175,3.708,24.4577163488,65.22,6.17,65.5111998058,132.18
2020-02-06 18:30:00,96.671,8.183,97.0167188169,24.511,3.533,24.764313235,72.16,4.65,72.3096680949,132.34,97.211,8.233,97.5590119364,24.511,3.533,24.764313235,72.7,4.7,72.8517673087,132.18
2020-02-06 19:00:00,96.9105,7.411,97.1934562162,24.5705,3.441,24.8102791449,72.34,3.9699999999999998,72.4488543733,132.48,97.4705,7.451,97.7548759462,24.5705,3.441,24.8102791449,72.9,4.01,73.010205451,132.32
2020-02-06 19:30:00,93.73,6.285,93.9404818223,22.14,3.035,22.3470540564,71.59,3.25,71.6637328082,132.66,94.28,6.335,94.4925956094,22.14,3.035,22.3470540564,72.14,3.3,72.2154387925,132.49
2020-02-06 20:00:00,90.1615,4.83,90.2907801619,4.8315,-0.04,4.8316655772,85.33,4.87,85.4688586562,132.12,90.7915,4.87,90.9220180828,4.8315,-0.04,4.8316655772,85.96,4.91,86.1001144018,131.94
2020-02-06 20:30:00,86.82,3.635,86.896062195,2.45,-0.635,2.5309533777,84.37,4.27,84.4779841142,132.49,87.47,3.685,87.5475877737,2.45,-0.635,2.5309533777,85.02,4.32,85.1296822501,132.31
2020-02-06 21:00:00,83.69,3.113,83.7478768029,2.52,-0.707,2.6172980342,81.17,3.8200000000000003,81.2598381736,132.3,84.31,3.163,84.3693111801,2.52,-0.707,2.6172980342,81.79,3.87,81.8815058484,132.13
2020-02-06 21:30:00,80.494,1.6019999999999999,80.5099400074,2.5540000000000003,-0.748,2.6612816461,77.94,2.35,77.975419845,133.07,81.104,1.6320000000000001,81.1204181449,2.5540000000000003,-0.748,2.6612816461,78.55,2.38,78.5860477439,132.89
2020-02-06 22:00:00,75.1425,-0.5185000000000001,75.1442888615,2.4925,-0.6685,2.5805907269,72.65,0.15,72.6501548519,134.0,75.7025,-0.4985,75.7041412903,2.4925,-0.6685,2.5805907269,73.21,0.17,73.2101973771,133.82
2020-02-06 22:30:00,70.2535,-1.8755000000000002,70.2785298829,2.7335000000000003,-0.6055,2.7997593647,67.52,-1.27,67.5319428123,134.32,70.7835,-1.8655,70.8080783703,2.7335000000000003,-0.6055,2.7997593647,68.05,-1.26,68.0616639526,134.15
2020-02-06 23:00:00,65.0685,-3.1675,65.1455504889,2.8485,-0.5075000000000001,2.8933559235,62.22,-2.66,62.276833574,134.63,65.5485,-3.1775,65.6254703488,2.8485,-0.5075000000000001,2.8933559235,62.7,-2.67,62.7568235334,134.46
2020-02-06 23:30:00,61.352,-3.961,61.4797318228,2.752,-0.521,2.8008828965,58.6,-3.44,58.7008824465,135.24,61.802,-3.961,61.9288036781,2.752,-0.521,2.8008828965,59.05,-3.44,59.1501149618,135.06
2020-02-07 00:00:00,59.363,-4.41,59.526581197,2.623,-0.45,2.6613209126,56.74,-3.96,56.8780203594,135.32,59.803,-4.42,59.9661171746,2.623,-0.45,2.6613209126,57.18,-3.9699999999999998,57.3176526037,135.15
2020-02-07 00:30:00,58.591,-4.415,58.7571060043,2.181,-0.515,2.240978804,56.41,-3.9,56.5446558041,135.32,59.031,-4.425,59.1966180284,2.181,-0.515,2.240978804,56.85,-3.91,56.9843013469,135.15
2020-02-07 01:00:00,60.672,-3.9855,60.8027614032,1.732,-0.5155000000000001,1.8070872280999999,58.94,-3.47,59.0420570441,135.23,61.122,-4.0055,61.2531053437,1.732,-0.5155000000000001,1.8070872280999999,59.39,-3.49,59.4924549838,135.05
2020-02-07 01:30:00,59.769,-4.219,59.9177212684,1.879,-0.499,1.9441301397,57.89,-3.7199999999999998,58.0094001003,135.23,60.219,-4.229,60.3673123636,1.879,-0.499,1.9441301397,58.34,-3.73,58.4591181938,135.05
2020-02-07 02:00:00,59.658500000000004,-4.51,59.8287282353,2.2585,-0.37,2.2886070545,57.4,-4.14,57.5491059878,135.86,60.0985,-4.51,60.2674854482,2.2585,-0.37,2.2886070545,57.84,-4.14,57.9879746154,135.67
2020-02-07 02:30:00,58.229,-5.0515,58.4477039177,2.689,-0.4615,2.7283150936,55.54,-4.59,55.7293432583,135.53,58.669,-5.0715,58.8877888297,2.689,-0.4615,2.7283150936,55.98,-4.61,56.1694979504,135.36
2020-02-07 03:00:00,57.461,-5.1405,57.6904780813,3.321,-0.5705,3.3696455674,54.14,-4.57,54.3325362927,135.64,57.881,-5.1605,58.1105921606,3.321,-0.5705,3.3696455674,54.56,-4.59,54.7527323519,135.46
2020-02-07 03:30:00,57.4025,-5.2235,57.6396734767,2.8725,-0.3635,2.895408175,54.53,-4.86,54.7461459831,135.56,57.8125,-5.2435,58.049801451,2.8725,-0.3635,2.895408175,54.94,-4.88,55.1563051699,135.37
2020-02-07 04:00:00,56.7925,-5.4665,57.0549794365,2.6025,-0.6265000000000001,2.6768467457,54.19,-4.84,54.4057138543,135.93,57.2225,-5.4765,57.4839678389,2.6025,-0.6265000000000001,2.6768467457,54.62,-4.85,54.8349058538,135.75
2020-02-07 04:30:00,56.149,-5.556,56.4232162944,2.159,-0.496,2.2152419732,53.99,-5.06,54.2265958732,135.44,56.569,-5.5760000000000005,56.8431485493,2.159,-0.496,2.2152419732,54.41,-5.08,54.6466330161,135.27
2020-02-07 05:00:00,56.435,-5.446,56.6971616662,3.075,-0.586,3.1303387996,53.36,-4.86,53.5808659878,135.44,56.855,-5.466,57.1171443701,3.075,-0.586,3.1303387996,53.78,-4.88,54.0009518435,135.27
2020-02-07 05:30:00,58.1065,-4.8955,58.3123594318,2.7365,-0.5755,2.7963605812,55.37,-4.32,55.5382687883,135.61,58.5265,-4.9155,58.7325577725,2.7365,-0.5755,2.7963605812,55.79,-4.34,55.9585534123,135.44
2020-02-07 06:00:00,60.6915,-4.0355,60.8255162946,2.2415,-0.5655,2.3117336568,58.45,-3.47,58.5529111146,135.5,61.1415,-4.0455,61.275191493,2.2415,-0.5655,2.3117336568,58.9,-3.48,59.0027151918,135.32
2020-02-07 06:30:00,65.6965,-1.591,65.715762137,3.0365,-0.671,3.1097545321,62.66,-0.92,62.666753546,135.07,66.1765,-1.581,66.1953828696,3.0365,-0.671,3.1097545321,63.14,-0.91,63.1465573092,134.89
2020-02-07 07:00:00,70.822,1.4445000000000001,70.836729627,2.822,-0.6955,2.9064418539,68.0,2.14,68.033665196,133.89,71.332,1.4745,71.3472380282,2.822,-0.6955,2.9064418539,68.51,2.17,68.5443579006,133.71
2020-02-07 07:30:00,77.4755,4.0585,77.5817280196,2.4255,-0.8915000000000001,2.5841483123,75.05,4.95,75.2130640248,131.62,78.0555,4.1085,78.163551944,2.4255,-0.8915000000000001,2.5841483123,75.63,5.0,75.7950981265,131.44
2020-02-07 08:00:00,78.248,5.5,78.4410575145,3.168,-1.69,3.5905882526,75.08,7.19,75.423487721,132.6,78.838,5.58,79.0352240713,3.168,-1.69,3.5905882526,75.67,7.27,76.0184306599,132.43
2020-02-07 08:30:00,79.924,5.611,80.1207157794,4.524,-1.629,4.808348677,75.4,7.24,75.7467992723,132.95,80.514,5.671,80.7134712238,4.524,-1.629,4.808348677,75.99,7.3,76.3398329838,132.78
2020-02-07 09:00:00,80.052,5.8785,80.2675492727,5.672,-1.4215,5.8474136377,74.38,7.3,74.7373695015,133.13,80.612,5.9485,80.8311771302,5.672,-1.4215,5.8474136377,74.94,7.37,75.3015305289,132.95
2020-02-07 09:30:00,82.4215,6.38,82.6680595046,5.5015,-1.25,5.6417197954,76.92,7.63,77.2974986659,132.74,83.0115,6.45,83.261705677,5.5015,-1.25,5.6417197954,77.51,7.7,77.8915277806,132.57
2020-02-07 10:00:00,83.342,5.845,83.5467114194,6.892,-1.455,7.0439114844,76.45,7.3,76.7977375969,132.67,83.932,5.915,84.1401678689,6.892,-1.455,7.0439114844,77.04,7.37,77.3917211335,132.5
2020-02-07 10:30:00,82.715,5.336,82.8869357679,7.225,-1.564,7.3923420511,75.49,6.9,75.8046838922,133.08,83.305,5.406,83.4802243708,7.225,-1.564,7.3923420511,76.08,6.97,76.3986079716,132.91
2020-02-07 11:00:00,83.5745,5.6405,83.7646243381,6.9645,-1.7095,7.1712377244,76.61,7.35,76.9617736282,133.37,84.1745,5.7105,84.3679812518,6.9645,-1.7095,7.1712377244,77.21,7.42,77.5657172983,133.2
2020-02-07 11:30:00,81.6975,5.7295,81.8981603975,6.0875,-1.5505,6.281855339,75.61,7.28,75.959663638,133.53,82.2675,5.7995,82.4716663861,6.0875,-1.5505,6.281855339,76.18,7.35,76.5337500715,133.36
2020-02-07 12:00:00,82.2345,5.6555,82.4287429875,6.3745,-1.5045000000000002,6.5496389595,75.86,7.16,76.1971469282,133.78,82.8145,5.7355,83.0128747274,6.3745,-1.5045000000000002,6.5496389595,76.44,7.24,76.7821020811,133.6
2020-02-07 12:30:00,82.4425,4.216,82.5502299346,10.0425,-2.014,10.2424607517,72.4,6.23,72.6675505298,134.16,83.0125,4.276,83.1225560979,10.0425,-2.014,10.2424607517,72.97,6.29,73.2405966661,133.98
2020-02-07 13:00:00,77.5415,4.0275,77.6460235846,10.2415,-2.4825,10.5380799247,67.3,6.51,67.6141264826,133.39,78.0715,4.0975,78.1789525288,10.2415,-2.4825,10.5380799247,67.83,6.58,68.1484064377,133.22
2020-02-07 13:30:00,74.739,3.571,74.824261854,9.379,-2.129,9.6176027159,65.36,5.7,65.6080757224,133.63,75.239,3.641,75.3270469486,9.379,-2.129,9.6176027159,65.86,5.77,66.1122719319,133.45
2020-02-07 14:00:00,77.806,3.283,77.8752317814,7.736,-1.367,7.8558503677000004,70.07,4.65,70.224122636,133.89,78.346,3.323,78.4164398899,7.736,-1.367,7.8558503677000004,70.61,4.69,70.765586269,133.72
2020-02-07 14:30:00,79.6245,3.468,79.6999876051,5.0945,-1.022,5.1959998316,74.53,4.49,74.6651257281,132.72,80.1945,3.518,80.2716273303,5.0945,-1.022,5.1959998316,75.1,4.54,75.2371025492,132.54
2020-02-07 15:00:00,77.9305,3.2545,77.9984269104,4.6605,-1.0855,4.7852450825,73.27,4.34,73.3984230076,132.6,78.4905,3.2945,78.5596099818,4.6605,-1.0855,4.7852450825,73.83,4.38,73.9598086801,132.42
2020-02-07 15:30:00,78.6175,2.7705,78.6663014035,4.2575,-1.0095,4.3755452803,74.36,3.7800000000000002,74.4560138605,134.01,79.1975,2.8105,79.2473527413,4.2575,-1.0095,4.3755452803,74.94,3.8200000000000003,75.0372973927,133.83
2020-02-07 16:00:00,80.111,3.0035,80.1672834344,4.871,-1.1365,5.0018269912,75.24,4.14,75.3538134403,133.33,80.691,3.0535,80.7487544378,4.871,-1.1365,5.0018269912,75.82,4.19,75.9356866039,133.16
2020-02-07 16:30:00,82.3505,3.7295,82.4349077788,5.3905,-0.9205000000000001,5.4685290984,76.96,4.65,77.1003508423,133.71,82.9505,3.7795,83.0365586383,5.3905,-0.9205000000000001,5.4685290984,77.56,4.7,77.70227538500001,133.53
2020-02-07 17:00:00,85.3755,3.909,85.4649418256,4.9555,-0.9510000000000001,5.0459271943,80.42,4.86,80.5667176941,132.93,85.9855,3.959,86.0765931671,4.9555,-0.9510000000000001,5.0459271943,81.03,4.91,81.1786240337,132.75
2020-02-07 17:30:00,86.804,3.833,86.8885855852,4.704,-1.467,4.9274440636,82.1,5.3,82.2708940027,133.22,87.444,3.893,87.5306151298,4.704,-1.467,4.9274440636,82.74,5.36,82.9134319637,133.04
2020-02-07 18:00:00,85.952,4.155,86.0523696885,4.572,-1.5550000000000002,4.8292037646,81.38,5.71,81.5800741603,133.87,86.592,4.215,86.6945251386,4.572,-1.5550000000000002,4.8292037646,82.02,5.77,82.2227055016,133.69
2020-02-07 18:30:00,84.1,4.3315,84.2114712628,4.68,-1.9185,5.0579681939,79.42,6.25,79.6655439949,133.87,84.71,4.3915,84.8237547639,4.68,-1.9185,5.0579681939,80.03,6.31,80.2783719317,133.69
2020-02-07 19:00:00,80.4045,3.9445,80.5011968886,4.6445,-1.9755,5.0471754972,75.76,5.92,75.9909468292,133.63,80.9845,4.0045,81.0834462791,4.6445,-1.9755,5.0471754972,76.34,5.98,76.5738597695,133.45
2020-02-07 19:30:00,79.316,2.379,79.3516697808,5.526,-1.291,5.6748001727,73.79,3.67,73.881208707,133.4,79.896,2.429,79.9329147285,5.526,-1.291,5.6748001727,74.37,3.7199999999999998,74.4629793924,133.21
2020-02-07 20:00:00,77.269,1.674,77.2871311216,5.569,-1.046,5.6663812967,71.7,2.7199999999999998,71.7515741988,133.54,77.829,1.704,77.8476515831,5.569,-1.046,5.6663812967,72.26,2.75,72.3123094639,133.36
2020-02-07 20:30:00,71.3075,1.0445,71.3151494179,5.3475,-1.7855,5.6377093309,65.96,2.83,66.0206823655,133.22,71.8275,1.0745,71.8355365157,5.3475,-1.7855,5.6377093309,66.48,2.86,66.5414908159,133.04
2020-02-07 21:00:00,67.9245,0.259,67.9249937891,5.1345,-2.041,5.5252847212,62.79,2.3,62.8321104213,133.03,68.4045,0.299,68.40515347,5.1345,-2.041,5.5252847212,63.27,2.34,63.3132569056,132.85
2020-02-07 21:30:00,63.689,-1.9105,63.7176485069,5.829,-1.8405,6.1126656419,57.86,-0.07,57.8600423436,134.33,64.159,-1.9005,64.1871418685,5.829,-1.8405,6.1126656419,58.33,-0.06,58.3300308589,134.14
2020-02-07 22:00:00,59.968,-3.3125,60.0594179147,6.7780000000000005,-1.4125,6.9236146809,53.19,-1.9,53.2239241319,134.86,60.368,-3.3025,60.4582660209,6.7780000000000005,-1.4125,6.9236146809,53.59,-1.8900000000000001,53.6233176892,134.68
2020-02-07 22:30:00,55.297,-4.7385,55.4996539741,6.547,-1.8785,6.8111651903,48.75,-2.86,48.8338212717,134.93,55.687,-4.7485,55.8890885706,6.547,-1.8785,6.8111651903,49.14,-2.87,49.2237391916,134.76
2020-02-07 23:00:00,50.67,-5.609,50.9795035382,6.4,-2.129,6.7448232742,44.27,-3.48,44.4065682079,135.05,51.03,-5.609,51.3373332089,6.4,-2.129,6.7448232742,44.63,-3.48,44.7654699517,134.87
2020-02-07 23:30:00,46.883,-6.1905,47.2899352849,6.423,-2.4405,6.8710238866,40.46,-3.75,40.6334111293,135.02,47.203,-6.1905,47.6072000778,6.423,-2.4405,6.8710238866,40.78,-3.75,40.9520561144,134.84
2020-02-08 00:00:00,44.4705,-6.292,44.913412632000004,7.2305,-2.482,7.6446356519,37.24,-3.81,37.4343919411,135.4,44.7705,-6.302,45.2118665203,7.2305,-2.482,7.6446356519,37.54,-3.8200000000000003,37.7338574757,135.22
2020-02-08 00:30:00,42.923,-6.2135,43.3703990211,6.9030000000000005,-2.4235,7.3160618676,36.02,-3.79,36.2188417816,134.82,43.203,-6.2235,43.6489537246,6.9030000000000005,-2.4235,7.3160618676,36.3,-3.8,36.4983561274,134.64
2020-02-08 01:00:00,43.931,-5.9045000000000005,44.3260181073,6.151,-2.3145,6.5720401132,37.78,-3.59,37.9501844528,134.87,44.221,-5.9145,44.6147750331,6.151,-2.3145,6.5720401132,38.07,-3.6,38.2398339432,134.69
2020-02-08 01:30:00,43.2555,-5.796,43.6420885872,6.4255,-2.376,6.8507245055,36.83,-3.42,36.9884481967,135.15,43.5555,-5.806,43.9407694089,6.4255,-2.376,6.8507245055,37.13,-3.43,37.2880919329,134.97
2020-02-08 02:00:00,42.321,-6.407,42.8032322378,6.821,-2.307,7.2005756714,35.5,-4.1,35.7359762704,135.58,42.601,-6.417,43.0815864378,6.821,-2.307,7.2005756714,35.78,-4.11,36.0152814788,135.4
2020-02-08 02:30:00,41.822,-7.0595,42.4136325284,5.932,-2.4195,6.4064502066,35.89,-4.64,36.1886957488,135.94,42.102,-7.0695,42.6914070306,5.932,-2.4195,6.4064502066,36.17,-4.65,36.4676760982,135.76
2020-02-08 03:00:00,40.7725,-7.156,41.3957134526,6.2525,-2.346,6.6781338898,34.52,-4.8100000000000005,34.8535005416,136.28,41.0425,-7.176,41.6651146914,6.2525,-2.346,6.6781338898,34.79,-4.83,35.1236814699,136.09
2020-02-08 03:30:00,40.6025,-7.592,41.3061916697,5.0125,-2.142,5.4509925931,35.59,-5.45,36.0048691152,136.28,40.8725,-7.612,41.5752787152,5.0125,-2.142,5.4509925931,35.86,-5.47,36.2747915225,136.09
2020-02-08 04:00:00,41.895,-8.2065,42.6911895741,4.405,-1.6665,4.7096971506,37.49,-6.54,38.0561650722,136.12,42.185,-8.2265,42.979640846,4.405,-1.6665,4.7096971506,37.78,-6.5600000000000005,38.3452995816,135.94
2020-02-08 04:30:00,42.6635,-8.0015,43.4073523093,3.7935,-1.1015,3.9501828439,38.87,-6.9,39.4776759701,136.44,42.9735,-8.0415,43.7194170192,3.7935,-1.1015,3.9501828439,39.18,-6.94,39.7898982155,136.25
2020-02-08 05:00:00,44.7705,-8.215,45.5179513516,4.1805,-0.9450000000000001,4.2859777473000005,40.59,-7.27,41.2359188087,136.55,45.0905,-8.245,45.838119674,4.1805,-0.9450000000000001,4.2859777473000005,40.91,-7.3,41.5562041096,136.37
2020-02-08 05:30:00,44.55,-7.978,45.2587116918,3.55,-1.068,3.707171968,41.0,-6.91,41.5782166525,136.63,44.87,-8.008,45.5789969613,3.55,-1.068,3.707171968,41.32,-6.94,41.8987589315,136.44
2020-02-08 06:00:00,44.845,-7.7475000000000005,45.5093153239,2.555,-0.9275,2.7181392992,42.29,-6.82,42.8363922384,136.26,45.165,-7.7775,45.8297581409,2.555,-0.9275,2.7181392992,42.61,-6.85,43.1570921171,136.08
2020-02-08 06:30:00,48.8775,-6.726,49.3381098366,3.1475,-1.126,3.342847925,45.73,-5.6,46.0716062234,135.05,49.2375,-6.756,49.6988424639,3.1475,-1.126,3.342847925,46.09,-5.63,46.4325855408,134.87
2020-02-08 07:00:00,51.7405,-5.5835,52.0408955774,2.8305,-1.1135,3.041646347,48.91,-4.47,49.1138371541,134.7,52.1105,-5.5935,52.4098411799,2.8305,-1.1135,3.041646347,49.28,-4.48,49.483217357,134.52
2020-02-08 07:30:00,55.546,-4.3715,55.7177541566,2.346,-0.9815,2.543041142,53.2,-3.39,53.3078990394,134.33,55.956,-4.3815,56.12727927,2.346,-0.9815,2.543041142,53.61,-3.4,53.7177075088,134.14
2020-02-08 08:00:00,57.234,-3.591,57.3465433745,2.294,-1.001,2.5028857345,54.94,-2.59,55.0010154452,134.93,57.664,-3.601,57.7763281717,2.294,-1.001,2.5028857345,55.37,-2.6,55.431010274,134.75
2020-02-08 08:30:00,60.3465,-2.5825,60.4017331581,3.1765,-1.3225,3.4408078267,57.17,-1.26,57.183883219,135.08,60.7765,-2.5725,60.8309190174,3.1765,-1.3225,3.4408078267,57.6,-1.25,57.6135617715,134.9
2020-02-08 09:00:00,62.9695,-1.385,62.9847295402,3.8295,-1.5750000000000002,4.1407360759,59.14,0.19,59.1403052072,134.76,63.4295,-1.365,63.4441856694,3.8295,-1.5750000000000002,4.1407360759,59.6,0.21,59.6003699653,134.58
2020-02-08 09:30:00,59.393,-0.07250000000000001,59.3930442497,4.163,-1.6625,4.4826861646000005,55.23,1.5899999999999999,55.2528822778,134.47,59.823,-0.0425,59.8230150966,4.163,-1.6625,4.4826861646000005,55.66,1.62,55.6835702878,134.29
2020-02-08 10:00:00,59.0675,0.157,59.0677086508,6.5975,-1.693,6.8112594467,52.47,1.85,52.502603745,134.61,59.4775,0.187,59.4777939676,6.5975,-1.693,6.8112594467,52.88,1.88,52.9134085086,134.43
2020-02-08 10:30:00,62.8095,-1.5425,62.8284378009,9.8495,-2.6225,10.1926520837,52.96,1.08,52.9710109399,135.22,63.2195,-1.5125000000000002,63.2375903755,9.8495,-2.6225,10.1926520837,53.37,1.11,53.3815417537,135.04
2020-02-08 11:00:00,60.1825,-1.7225000000000001,60.2071450286,12.1225,-3.6925,12.6723937163,48.06,1.97,48.1003586265,135.49,60.5525,-1.6925,60.5761488748,12.1225,-3.6925,12.6723937163,48.43,2.0,48.4712791249,135.31
2020-02-08 11:30:00,58.555,-1.4865,58.5738653945,13.425,-4.0565,14.0244720845,45.13,2.5700000000000003,45.2031171492,135.23,58.905,-1.4365,58.9225131614,13.425,-4.0565,14.0244720845,45.48,2.62,45.5554036312,135.05
2020-02-08 12:00:00,58.619,-2.038,58.6544167561,13.469,-3.668,13.9595195118,45.15,1.63,45.1794134535,135.23,58.969,-2.008,59.0031780924,13.469,-3.668,13.9595195118,45.5,1.6600000000000001,45.5302712489,135.05
2020-02-08 12:30:00,59.618,-2.459,59.6686903242,13.548,-3.659,14.0334096,46.07,1.2,46.0856257417,135.68,59.968,-2.429,60.017173084,13.548,-3.659,14.0334096,46.42,1.23,46.4362929184,135.5
2020-02-08 13:00:00,58.942,-2.887,59.0126607856,15.792,-4.067,16.307291406,43.15,1.18,43.1661313995,135.47,59.272,-2.847,59.3403352956,15.792,-4.067,16.307291406,43.48,1.22,43.4971125478,135.3
2020-02-08 13:30:00,58.5035,-3.1085,58.5860246518,14.2935,-3.9185,14.8208901386,44.21,0.81,44.2174196443,135.23,58.8435,-3.0885,58.9244968116,14.2935,-3.9185,14.8208901386,44.55,0.8300000000000001,44.5577310912,135.05
2020-02-08 14:00:00,58.4915,-3.356,58.5876975845,12.711500000000001,-3.606,13.2130794386,45.78,0.25,45.7806826074,135.6,58.8415,-3.336,58.9359908566,12.711500000000001,-3.606,13.2130794386,46.13,0.27,46.1307901515,135.43
2020-02-08 14:30:00,58.0995,-3.1385,58.1842081883,11.9395,-3.4985,12.4415096552,46.16,0.36,46.1614037915,135.5,58.4595,-3.0985,58.5415565432,11.9395,-3.4985,12.4415096552,46.52,0.4,46.5217196587,135.33
2020-02-08 15:00:00,58.507,-3.3565,58.6032007765,9.037,-2.8765,9.4837556511,49.47,-0.48,49.4723286292,135.5,58.877,-3.3365,58.9714622614,9.037,-2.8765,9.4837556511,49.84,-0.46,49.8421227477,135.33
2020-02-08 15:30:00,59.9135,-3.2,59.9988956753,8.3835,-2.75,8.823013785,51.53,-0.45,51.5319648374,135.0,60.3135,-3.19,60.3978011375,8.3835,-2.75,8.823013785,51.93,-0.44,51.9318640143,134.82
2020-02-08 16:00:00,58.8875,-3.418,58.9866118729,8.1275,-2.768,8.5859233778,50.76,-0.65,50.7641615709,135.0,59.2775,-3.398,59.3748129281,8.1275,-2.768,8.5859233778,51.15,-0.63,51.1538796183,134.82
2020-02-08 16:30:00,61.531,-2.8695,61.5978732689,7.571,-2.5595,7.9919385164,53.96,-0.31,53.9608904671,135.0,61.931,-2.8595,61.9969797752,7.571,-2.5595,7.9919385164,54.36,-0.30000000000000004,54.3608278083,134.82
2020-02-08 17:00:00,64.2805,-2.3215,64.3224070018,7.2005,-2.4115,7.5935849571,57.08,0.09,57.080070953,134.38,64.7305,-2.3115,64.7717582168,7.2005,-2.4115,7.5935849571,57.53,0.1,57.5300869111,134.2
2020-02-08 17:30:00,61.2345,-0.8655,61.2406162649,7.1045,-2.4055,7.5006900016,54.13,1.54,54.1519020903,133.58,61.6545,-0.8355,61.660160805,7.1045,-2.4055,7.5006900016,54.55,1.57,54.5725883572,133.4
2020-02-08 18:00:00,65.317,-0.112,65.3170960239,7.157,-2.362,7.5366897906,58.16,2.25,58.2035059081,133.58,65.757,-0.082,65.7570511276,7.157,-2.362,7.5366897906,58.6,2.2800000000000002,58.6443381751,133.4
2020-02-08 18:30:00,64.801,-0.2505,64.8014841747,7.201,-2.4405,7.6033177791,57.6,2.19,57.6416177774,133.83,65.261,-0.21050000000000002,65.261339484,7.201,-2.4405,7.6033177791,58.06,2.23,58.1028097427,133.65
2020-02-08 19:00:00,64.466,-0.5655,64.4684802539,7.266,-2.4555,7.6696959686,57.2,1.8900000000000001,57.2312161325,134.19,64.896,-0.5355,64.8982093455,7.266,-2.4555,7.6696959686,57.63,1.92,57.6619744719,134.01
2020-02-08 19:30:00,68.0325,-1.703,68.0538115409,7.2425,-2.393,7.6275982622,60.79,0.6900000000000001,60.793915814,134.4,68.4925,-1.683,68.5131742459,7.2425,-2.393,7.6275982622,61.25,0.71,61.2541149638,134.22
2020-02-08 20:00:00,65.9095,-2.567,65.959469974,7.2695,-2.357,7.6420598826,58.64,-0.21,58.640376022,134.58,66.3795,-2.557,66.4287307515,7.2695,-2.357,7.6420598826,59.11,-0.2,59.1103383513,134.39
2020-02-08 20:30:00,62.8235,-3.246,62.9073021854,7.2535,-2.266,7.5992116861,55.57,-0.98,55.5786406815,134.28,63.2535,-3.236,63.3362215344,7.2535,-2.266,7.5992116861,56.0,-0.97,56.0084002628,134.09
2020-02-08 21:00:00,60.5595,-4.076,60.6965140371,7.2795,-2.006,7.5508381157,53.28,-2.07,53.3201959861,134.49,60.9695,-4.076,61.1055947214,7.2795,-2.006,7.5508381157,53.69,-2.07,53.729889261,134.3
2020-02-08 21:30:00,58.6285,-4.7195,58.8181493461,7.2685,-1.5995,7.4424117395,51.36,-3.12,51.4546790875,134.16,59.0185,-4.7195,59.2069001257,7.2685,-1.5995,7.4424117395,51.75,-3.12,51.8439668621,133.98
2020-02-08 22:00:00,57.5415,-5.2205,57.7778317567,7.2215,-1.2005,7.320605337,50.32,-4.02,50.4803209182,134.54,57.9315,-5.2405,58.1680456307,7.2215,-1.2005,7.320605337,50.71,-4.04,50.870676229,134.36
2020-02-08 22:30:00,54.8925,-6.1805,55.2393440991,7.0725,-1.0505,7.1500913631,47.82,-5.13,48.0943790895,135.25,55.2625,-6.1905,55.608148652,7.0725,-1.0505,7.1500913631,48.19,-5.14,48.4633438797,135.07
2020-02-08 23:00:00,51.8925,-6.9095,52.3504799071,7.0525,-0.8395,7.1022895252,44.84,-6.07,45.248983414,136.02,52.2525,-6.9395,52.7112930642,7.0525,-0.8395,7.1022895252,45.2,-6.1,45.6097577279,135.83
2020-02-08 23:30:00,48.95,-7.3965,49.5056634361,6.94,-0.6765,6.9728941086,42.01,-6.72,42.5440771436,136.58,49.28,-7.4265,49.8364455218,6.94,-0.6765,6.9728941086,42.34,-6.75,42.8746790075,136.39
2020-02-09 00:00:00,45.2175,-7.254,45.7956637931,6.9975000000000005,-0.904,7.0556517948,38.22,-6.35,38.7439143608,136.97,45.5175,-7.274,46.0950526874,6.9975000000000005,-0.904,7.0556517948,38.52,-6.37,39.0431466457,136.78
2020-02-09 00:30:00,44.514,-7.361,45.1185163431,7.214,-1.041,7.2887225904,37.3,-6.32,37.8316322672,136.82,44.804,-7.381,45.4079021427,7.214,-1.041,7.2887225904,37.59,-6.34,38.1209089608,136.63
2020-02-09 01:00:00,46.197,-7.119,46.7423038585,7.097,-0.9590000000000001,7.1615005411,39.1,-6.16,39.5822637048,135.94,46.507,-7.149,47.053259717,7.097,-0.9590000000000001,7.1615005411,39.41,-6.19,39.8931598147,135.75
2020-02-09 01:30:00,46.1085,-7.516,46.7170635662,6.9785,-0.726,7.0161626442,39.13,-6.79,39.7147453725,136.69,46.4085,-7.546,47.0179857953,6.9785,-0.726,7.0161626442,39.43,-6.82,40.0154632611,136.5
2020-02-09 02:00:00,44.2345,-7.7415,44.90681254,6.9645,-0.7315,7.0028103287,37.27,-7.01,37.9235151324,136.69,44.5345,-7.7715,45.2074982995,6.9645,-0.7315,7.0028103287,37.57,-7.04,38.2238995917,136.5
2020-02-09 02:30:00,43.919,-7.941,44.6311331024,6.979,-0.731,7.0171790628,36.94,-7.21,37.6370522225,136.69,44.209,-7.971,44.9218490492,6.979,-0.731,7.0171790628,37.23,-7.24,37.9274372981,136.5
2020-02-09 03:00:00,43.0945,-7.9795,43.8270276257,7.1545,-0.6895,7.1876477724,35.94,-7.29,36.6718925064,136.93,43.3745,-7.9995,44.1060001644,7.1545,-0.6895,7.1876477724,36.22,-7.31,36.9502976984,136.74
2020-02-09 03:30:00,42.026,-8.1345,42.806013202,7.186,-0.7545000000000001,7.2255011072,34.84,-7.38,35.6130594024,137.07,42.296,-8.1645,43.0767997448,7.186,-0.7545000000000001,7.2255011072,35.11,-7.41,35.8834251431,136.88
2020-02-09 04:00:00,41.4985,-8.4795,42.355960885100004,7.1985,-0.8295,7.2461350043,34.3,-7.65,35.1427446282,137.34,41.7685,-8.5195,42.6285053984,7.1985,-0.8295,7.2461350043,34.57,-7.69,35.4149827051,137.15
2020-02-09 04:30:00,40.9905,-8.962,41.9587718392,7.1605,-0.782,7.2030746387,33.83,-8.18,34.8049033902,137.31,41.2505,-9.002,42.2213187176,7.1605,-0.782,7.2030746387,34.09,-8.22,35.0670286737,137.12
2020-02-09 05:00:00,40.8305,-9.012,41.8132260684,7.1105,-0.852,7.1613625973,33.72,-8.16,34.6932846528,137.2,41.1005,-9.052,42.085505869,7.1105,-0.852,7.1613625973,33.99,-8.2,34.9651269124,137.01
2020-02-09 05:30:00,40.8205,-8.4945,41.6949607327,7.0205,-0.8945000000000001,7.0772558594,33.8,-7.6,34.6439027825,136.49,41.0705,-8.5245,41.9458349601,7.0205,-0.8945000000000001,7.0772558594,34.05,-7.63,34.8944035627,136.31
2020-02-09 06:00:00,41.771,-8.3105,42.5896801027,6.761,-0.7105,6.7982300086,35.01,-7.6,35.8254113724,136.74,42.051,-8.3505,42.8721057478,6.761,-0.7105,6.7982300086,35.29,-7.64,36.1075296856,136.56
2020-02-09 06:30:00,45.407,-8.04,46.1133088056,6.767,-0.6900000000000001,6.8020871062,38.64,-7.35,39.3328374263,137.32,45.697,-8.07,46.4041022863,6.767,-0.6900000000000001,6.8020871062,38.93,-7.38,39.6233428676,137.13
2020-02-09 07:00:00,47.771,-7.4205,48.3438958013,6.871,-0.6105,6.8980686609,40.9,-6.8100000000000005,41.4630691098,136.68,48.091,-7.4505,48.6647123823,6.871,-0.6105,6.8980686609,41.22,-6.84,41.7836570922,136.5
2020-02-09 07:30:00,50.857,-6.8805,51.3203247189,6.707,-0.5205000000000001,6.7271665098,44.15,-6.36,44.6057406619,136.76,51.197,-6.9005,51.6599429854,6.707,-0.5205000000000001,6.7271665098,44.49,-6.38,44.9451276558,136.57
2020-02-09 08:00:00,50.9815,-6.323,51.3721098579,6.5215,-0.523,6.5424377146,44.46,-5.8,44.8367215572,136.61,51.3315,-6.353,51.7231428014,6.5215,-0.523,6.5424377146,44.81,-5.83,45.1876642459,136.43
2020-02-09 08:30:00,53.1185,-5.016,53.3548057653,6.5585,-0.436,6.5729763616,46.56,-4.58,46.7847197277,135.7,53.4885,-5.036,53.7250493555,6.5585,-0.436,6.5729763616,46.93,-4.6,47.1549032445,135.52
2020-02-09 09:00:00,58.533,-4.053,58.6731531282,11.373,0.397,11.3799269769,47.16,-4.45,47.3694849033,135.15,58.903,-4.053,59.0422748376,11.373,0.397,11.3799269769,47.53,-4.45,47.7378612843,134.97
2020-02-09 09:30:00,62.657,-3.202,62.7387635597,20.227,2.278,20.3548719721,42.43,-5.48,42.7824181177,134.79,62.987,-3.232,63.0698659662,20.227,2.278,20.3548719721,42.76,-5.51,43.1135442756,134.61
2020-02-09 10:00:00,66.335,-1.758,66.3582910344,20.875,2.092,20.9795636037,45.46,-3.85,45.6227366562,133.51,66.685,-1.768,66.7084331176,20.875,2.092,20.9795636037,45.81,-3.86,45.9723362469,133.34
2020-02-09 10:30:00,70.261,-1.286,70.2727679617,19.911,1.8940000000000001,20.0008789057,50.35,-3.18,50.450321109,134.89,70.631,-1.276,70.6425249903,19.911,1.8940000000000001,20.0008789057,50.72,-3.17,50.8189659478,134.71
2020-02-09 11:00:00,72.7855,-0.934,72.791492403,18.7855,2.036,18.8955102141,54.0,-2.9699999999999998,54.0816133265,134.79,73.2055,-0.9440000000000001,73.2115862842,18.7855,2.036,18.8955102141,54.42,-2.98,54.5015302537,134.61
2020-02-09 11:30:00,67.955,0.3075,67.9556957234,16.605,2.1775,16.747164872,51.35,-1.87,51.3840383777,134.33,68.355,0.3075,68.3556916522,16.605,2.1775,16.747164872,51.75,-1.87,51.7837754514,134.15
2020-02-09 12:00:00,70.3825,0.909,70.3883696874,16.8725,2.279,17.0257187,53.51,-1.37,53.5275349703,133.89,70.7925,0.929,70.7985953056,16.8725,2.279,17.0257187,53.92,-1.35,53.9368973894,133.71
2020-02-09 12:30:00,74.729,0.788,74.7331545233,16.869,2.108,17.0002007341,57.86,-1.32,57.8750550756,134.55,75.169,0.788,75.1731302062,16.869,2.108,17.0002007341,58.3,-1.32,58.3149414816,134.37
2020-02-09 13:00:00,73.609,0.751,73.6128309604,16.199,2.111,16.3359701885,57.41,-1.3599999999999999,57.4261064325,135.17,74.049,0.761,74.0529102872,16.199,2.111,16.3359701885,57.85,-1.35,57.8657498007,134.99
2020-02-09 13:30:00,70.089,-0.259,70.0894785399,12.749,1.111,12.7973169844,57.34,-1.37,57.3563640758,135.35,70.519,-0.249,70.5194396036,12.749,1.111,12.7973169844,57.77,-1.3599999999999999,57.7860060914,135.18
2020-02-09 14:00:00,67.7975,-1.362,67.8111793899,3.5375,-1.232,3.74589512,64.26,-0.13,64.2601314969,135.02,68.3075,-1.342,68.3206814973,3.5375,-1.232,3.74589512,64.77,-0.11,64.7700934074,134.84
2020-02-09 14:30:00,65.088,-2.3305,65.1297088451,4.828,-1.2105000000000001,4.977438523,60.26,-1.12,60.2704073323,136.28,65.548,-2.3205,65.5890617729,4.828,-1.2105000000000001,4.977438523,60.72,-1.11,60.7301449035,136.1
2020-02-09 15:00:00,62.9615,-3.159,63.0406992605,6.2015,-1.139,6.3052298332,56.76,-2.02,56.795932953,136.41,63.4015,-3.149,63.4796534588,6.2015,-1.139,6.3052298332,57.2,-2.01,57.2353046642,136.22
2020-02-09 15:30:00,67.2075,-3.737,67.3113157296,6.3275,-0.847,6.3839380675,60.88,-2.89,60.9485561765,136.03,67.6675,-3.747,67.7711632278,6.3275,-0.847,6.3839380675,61.34,-2.9,61.4085140677,135.85
2020-02-09 16:00:00,67.2075,-3.9515000000000002,67.3235650311,5.5275,-0.8315,5.5896912705,61.68,-3.12,61.7588600931,136.03,67.6775,-3.9515000000000002,67.7927603694,5.5275,-0.8315,5.5896912705,62.15,-3.12,62.2282644785,135.85
2020-02-09 16:30:00,67.7735,-3.683,67.8734984456,5.5635,-0.9430000000000001,5.6428522265000005,62.21,-2.74,62.2703115457,135.57,68.2535,-3.693,68.3533357727,5.5635,-0.9430000000000001,5.6428522265000005,62.69,-2.75,62.7502876487,135.39
2020-02-09 17:00:00,66.985,-2.975,67.0510316848,5.515,-1.185,5.6408731594,61.47,-1.79,61.4960567842,135.2,67.465,-2.975,67.5305623403,5.515,-1.185,5.6408731594,61.95,-1.79,61.975854976,135.02
2020-02-09 17:30:00,65.5785,-1.76,65.6021132453,4.5885,-1.24,4.7530971219,60.99,-0.52,60.9922167166,134.6,66.0385,-1.74,66.0614190148,4.5885,-1.24,4.7530971219,61.45,-0.5,61.4520341405,134.43
2020-02-09 18:00:00,69.1595,-0.9205000000000001,69.1656255701,3.1295,-1.1405,3.3308423109,66.03,0.22,66.0303664991,134.27,69.6595,-0.9105000000000001,69.6654501923,3.1295,-1.1405,3.3308423109,66.53,0.23,66.5303975638,134.1
2020-02-09 18:30:00,75.551,-0.8320000000000001,75.5555810314,4.071,-0.612,4.1167444662,71.48,-0.22,71.4803385554,133.94,76.091,-0.812,76.0953324784,4.071,-0.612,4.1167444662,72.02,-0.2,72.0202777001,133.77
2020-02-09 19:00:00,73.947,-1.518,73.9625792749,4.287,-0.848,4.3700655601000005,69.66,-0.67,69.6632220042,134.27,74.487,-1.508,74.5022632743,4.287,-0.848,4.3700655601000005,70.2,-0.66,70.2031024955,134.1
2020-02-09 19:30:00,72.64,-1.814,72.6626464974,5.22,-0.864,5.2910203175,67.42,-0.9500000000000001,67.4266927856,134.83,73.16,-1.814,73.1824855823,5.22,-0.864,5.2910203175,67.94,-0.9500000000000001,67.9466415653,134.66
2020-02-09 20:00:00,70.217,-2.7675,70.2715173114,5.567,-0.7675000000000001,5.6196570402,64.65,-2.0,64.6809284102,134.87,70.717,-2.7675,70.7711321462,5.567,-0.7675000000000001,5.6196570402,65.15,-2.0,65.1806911593,134.7
2020-02-09 20:30:00,67.9615,-3.2439999999999998,68.0388787257,5.5415,-0.834,5.6039074091,62.42,-2.41,62.4665070258,134.68,68.4415,-3.234,68.5178639353,5.5415,-0.834,5.6039074091,62.9,-2.4,62.9457703106,134.5
2020-02-09 21:00:00,66.282,-3.7135,66.3859443425,5.632,-0.8135,5.6904486862,60.65,-2.9,60.7192926507,135.28,66.752,-3.7335000000000003,66.856327496,5.632,-0.8135,5.6904486862,61.12,-2.92,61.1897115535,135.09
2020-02-09 21:30:00,61.987,-4.2815,62.1346876652,4.997,-0.8615,5.0707190072,56.99,-3.42,57.0925257805,134.57,62.427,-4.2815,62.5736491764,4.997,-0.8615,5.0707190072,57.43,-3.42,57.5317416736,134.39
2020-02-09 22:00:00,58.1975,-4.9815000000000005,58.4103102928,5.5175,-1.3715,5.6854039874,52.68,-3.61,52.8035462824,135.18,58.6075,-4.9915,58.8196746718,5.5175,-1.3715,5.6854039874,53.09,-3.62,53.21327372,135.0
2020-02-09 22:30:00,54.5315,-5.286,54.7870996517,5.6515,-1.646,5.8863204339,48.88,-3.64,49.0153445362,134.98,54.9115,-5.306,55.1672590243,5.6515,-1.646,5.8863204339,49.26,-3.66,49.3957811964,134.8
2020-02-09 23:00:00,49.95,-5.7215,50.2766154614,5.7,-2.1215,6.0820031445,44.25,-3.6,44.3961991616,135.36,50.3,-5.7215,50.6243574009,5.7,-2.1215,6.0820031445,44.6,-3.6,44.7450555928,135.18
2020-02-09 23:30:00,46.262,-6.331,46.6931922768,5.7219999999999995,-1.9609999999999999,6.0487027535,40.54,-4.37,40.7748513179,134.1,46.582,-6.341,47.0116050034,5.7219999999999995,-1.9609999999999999,6.0487027535,40.86,-4.38,41.0940871659,133.92
2020-02-10 00:00:00,44.9825,-6.5405,45.4555106285,5.7425,-1.6205,5.966768514,39.24,-4.92,39.5472375774,134.63,45.2825,-6.5605,45.7552725541,5.7425,-1.6205,5.966768514,39.54,-4.94,39.8473989113,134.46
2020-02-10 00:30:00,44.102,-6.7535,44.6160976134,5.732,-2.0235,6.0786821146,38.37,-4.73,38.6604423151,134.8,44.392,-6.7835,44.9072993649,5.732,-2.0235,6.0786821146,38.66,-4.76,38.9519344834,134.63
2020-02-10 01:00:00,45.5175,-6.419,45.967884085,5.7475000000000005,-2.119,6.125676881,39.77,-4.3,40.0017862101,134.28,45.8375,-6.429,46.2861582684,5.7475000000000005,-2.119,6.125676881,40.09,-4.31,40.3210143722,134.1
2020-02-10 01:30:00,45.256,-6.71,45.7507337209,5.716,-2.12,6.0964789838,39.54,-4.59,39.8055234861,135.52,45.566,-6.73,46.0603219268,5.716,-2.12,6.0964789838,39.85,-4.61,40.1157649809,135.34
2020-02-10 02:00:00,44.3155,-6.823,44.8376724335,5.6955,-2.133,6.0818097019,38.62,-4.69,38.903733754,135.46,44.6055,-6.833,45.1258298456,5.6955,-2.133,6.0818097019,38.91,-4.7,39.1928322528,135.28
2020-02-10 02:30:00,43.6215,-6.835,44.1537369568,5.6715,-2.155,6.0671193535,37.95,-4.68,38.237480304,135.53,43.9215,-6.855,44.4532247115,5.6715,-2.155,6.0671193535,38.25,-4.7,38.53767637,135.35
2020-02-10 03:00:00,42.727,-7.0415,43.3033399549,5.667,-2.1715,6.0687973479,37.06,-4.87,37.3786101935,135.81,43.017,-7.0515,43.5911222756,5.667,-2.1715,6.0687973479,37.35,-4.88,37.6674514668,135.63
2020-02-10 03:30:00,41.4635,-7.392,42.1172588881,5.5835,-2.192,5.9983611303,35.88,-5.2,36.2548534682,135.81,41.7335,-7.422,42.388336913,5.5835,-2.192,5.9983611303,36.15,-5.23,36.5263658198,135.63
2020-02-10 04:00:00,41.368,-7.2085,41.991355018,5.748,-1.9785,6.0789774017,35.62,-5.23,36.0019068939,135.89,41.648,-7.2185,42.2689324002,5.748,-1.9785,6.0789774017,35.9,-5.24,36.2804024233,135.71
