Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-10 04:30:00,41.393,-7.019,41.9838875046,5.983,-2.119,6.3471607826,35.41,-4.9,35.747420886,135.08,41.673,-7.049,42.2649657518,5.983,-2.119,6.3471607826,35.69,-4.93,36.0288911847,134.91
2020-02-10 05:00:00,41.9355,-6.7215,42.4707513767,5.9555,-2.2515,6.3668856201,35.98,-4.47,36.2566035365,134.93,42.2055,-6.7315000000000005,42.7389438627,5.9555,-2.2515,6.3668856201,36.25,-4.48,36.5257840436,134.75
2020-02-10 05:30:00,44.516,-6.222,44.9487212276,5.946,-2.352,6.3942802566,38.57,-3.87,38.7636659773,134.78,44.816,-6.232,45.2472284234,5.946,-2.352,6.3942802566,38.87,-3.88,39.0631706342,134.61
2020-02-10 06:00:00,47.0155,-5.4285,47.3278549324,5.9355,-2.2685,6.3542310707,41.08,-3.16,41.2013592009,134.93,47.3255,-5.4485,47.6381055721,5.9355,-2.2685,6.3542310707,41.39,-3.18,41.5119801985,134.76
2020-02-10 06:30:00,54.5425,-2.819,54.6153006698,5.8325,-2.379,6.2990235156,48.71,-0.44,48.7119872311,135.43,54.9125,-2.809,54.9842990066,5.8325,-2.379,6.2990235156,49.08,-0.43,49.0818836232,135.25
2020-02-10 07:00:00,61.185,-0.405,61.1863403874,5.785,-2.305,6.2272987723,55.4,1.9,55.4325716524,134.73,61.605,-0.385,61.6062030156,5.785,-2.305,6.2272987723,55.82,1.92,55.8530106619,134.55
2020-02-10 07:30:00,68.718,2.1215,68.7507402597,5.768,-2.3785,6.2391574952,62.95,4.5,63.1106369798,133.65,69.188,2.1715,69.2220684193,5.768,-2.3785,6.2391574952,63.42,4.55,63.5830079502,133.47
2020-02-10 08:00:00,72.362,3.9175,72.4679643032,5.692,-2.3725,6.1666538941,66.67,6.29,66.966058567,132.95,72.862,3.9775,72.9704841032,5.692,-2.3725,6.1666538941,67.17,6.35,67.4694849543,132.78
2020-02-10 08:30:00,74.4565,4.843,74.6138394753,6.2265,-2.437,6.6864243995,68.23,7.28,68.617281351,133.77,74.9965,4.913,75.157252353,6.2265,-2.437,6.6864243995,68.77,7.35,69.161661345,133.59
2020-02-10 09:00:00,74.869,5.202,75.0495034294,6.959,-2.558,7.4142460844,67.91,7.76,68.3519253569,133.83,75.379,5.272,75.5631366805,6.959,-2.558,7.4142460844,68.42,7.83,68.8665760729,133.66
2020-02-10 09:30:00,75.72,5.6285,75.9289036682,7.16,-2.5615,7.604398875,68.56,8.19,69.0474452822,133.75,76.24,5.6985,76.4526683789,7.16,-2.5615,7.604398875,69.08,8.26,69.5720777324,133.58
2020-02-10 10:00:00,77.1755,6.5295,77.4512244609,6.6155,-2.3505000000000003,7.0206616853,70.56,8.88,71.1165803452,133.63,77.7155,6.5995,77.9952071636,6.6155,-2.3505000000000003,7.0206616853,71.1,8.95,71.6610947446,133.46
2020-02-10 10:30:00,77.8105,6.1935,78.0566035163,6.7305,-2.4265,7.1545462819,71.08,8.62,71.6007737388,133.98,78.3405,6.2835,78.5920881037,6.7305,-2.4265,7.1545462819,71.61,8.71,72.1377584903,133.81
2020-02-10 11:00:00,78.9055,6.835,79.2009795094,7.0255,-2.395,7.4225113843,71.88,9.23,72.4701821441,133.84,79.4555,6.905,79.7549716648,7.0255,-2.395,7.4225113843,72.43,9.3,73.0246184516,133.66
2020-02-10 11:30:00,83.1115,7.0655,83.4112865415,6.6415,-1.4645000000000001,6.8010501027,76.47,8.53,76.9442772401,133.84,83.6915,7.1355,83.9951339811,6.6415,-1.4645000000000001,6.8010501027,77.05,8.6,77.5284625154,133.66
2020-02-10 12:00:00,82.512,7.084,82.8155371896,7.062,-1.956,7.3278769094000005,75.45,9.04,75.9896315296,133.58,83.102,7.164,83.4102229945,7.062,-1.956,7.3278769094000005,76.04,9.12,76.5849593589,133.41
2020-02-10 12:30:00,70.6715,7.6375,71.0829959871,9.7315,-2.8625,10.1437664849,60.94,10.5,61.8379624503,133.44,71.1215,7.7275,71.5400728159,9.7315,-2.8625,10.1437664849,61.39,10.59,62.2967109886,133.26
2020-02-10 13:00:00,70.922,8.0405,71.376324676,8.912,-2.7795,9.3353823837,62.01,10.82,62.9469022272,133.62,71.402,8.1405,71.8645485914,8.912,-2.7795,9.3353823837,62.49,10.92,63.4369490124,133.44
2020-02-10 13:30:00,72.8125,7.4405,73.191674366,8.2825,-2.0895,8.5420030731,64.53,9.53,65.2299149164,133.98,73.3025,7.5305,73.6882957904,8.2825,-2.0895,8.5420030731,65.02,9.62,65.7278084223,133.81
2020-02-10 14:00:00,74.1975,6.4805,74.4799696999,8.8175,-1.5495,8.9526117139,65.38,8.03,65.871278263,133.93,74.6875,6.5504999999999995,74.9742069415,8.8175,-1.5495,8.9526117139,65.87,8.1,66.3661577915,133.75
2020-02-10 14:30:00,81.421,5.962,81.6389899803,7.671,-1.258,7.7734680163,73.75,7.22,74.1025701309,133.93,81.991,6.022,82.2118517308,7.671,-1.258,7.7734680163,74.32,7.28,74.675704215,133.75
2020-02-10 15:00:00,79.736,5.3605,79.9159849858,9.006,-1.8395000000000001,9.1919419194,70.73,7.2,71.0955195494,133.89,80.266,5.4305,80.4494940087,9.006,-1.8395000000000001,9.1919419194,71.26,7.27,71.6298855227,133.72
2020-02-10 15:30:00,77.484,5.098,77.6515283816,8.154,-1.982,8.3914265772,69.33,7.08,69.6905682284,133.89,78.004,5.158,78.1743498854,8.154,-1.982,8.3914265772,69.85,7.14,70.2139736805,133.72
2020-02-10 16:00:00,81.3705,5.93,81.5862927841,7.0805,-1.71,7.2840634436,74.29,7.64,74.6818163946,133.23,81.9405,6.0,82.1598779226,7.0805,-1.71,7.2840634436,74.86,7.71,75.2559878016,133.05
2020-02-10 16:30:00,83.69,6.429,83.9365721304,6.87,-2.011,7.1582833836,76.82,8.44,77.2822489321,133.233,84.27,6.509,84.5210031945,6.87,-2.011,7.1582833836,77.4,8.52,77.8675182602,133.053
2020-02-10 17:00:00,83.543,5.6995000000000005,83.7371909563,8.543,-2.1005,8.797439925900001,75.0,7.8,75.404509149,132.95,84.133,5.7595,84.3299088654,8.543,-2.1005,8.797439925900001,75.59,7.86,75.9975506184,132.77
2020-02-10 17:30:00,75.94,7.323,76.2922665085,27.67,1.803,27.7286802607,48.27,5.52,48.5845994117,133.21,76.32,7.383,76.6762746161,27.67,1.803,27.7286802607,48.65,5.58,48.968958535,133.04
2020-02-10 18:00:00,80.6095,8.3675,81.0426217894,28.1995,1.9275,28.265297743,52.41,6.44,52.8041825995,132.74,81.0095,8.4175,81.4456468849,28.1995,1.9275,28.265297743,52.81,6.49,53.2072946127,132.56
2020-02-10 18:30:00,83.6485,7.9305,84.0235942013,28.1885,2.4005,28.2905272574,55.46,5.53,55.7350204091,132.94,84.0785,7.9805,84.4563943257,28.1885,2.4005,28.2905272574,55.89,5.58,56.1678600269,132.76
2020-02-10 19:00:00,80.8455,7.0755,81.1545289586,28.2555,1.8355000000000001,28.315055015,52.59,5.24,52.8504087023,132.97,81.2555,7.1255,81.567328205,28.2555,1.8355000000000001,28.315055015,53.0,5.29,53.2633466842,132.8
2020-02-10 19:30:00,84.8105,4.953,84.9550064402,8.7005,-1.487,8.826656742499999,76.11,6.44,76.3819723495,132.62,85.3605,5.013,85.5075735198,8.7005,-1.487,8.826656742499999,76.66,6.5,76.935073926,132.45
2020-02-10 20:00:00,82.065,3.582,82.1431369562,6.755,-2.198,7.1036067599,75.31,5.78,75.531480192,132.31,82.645,3.632,82.7247692593,6.755,-2.198,7.1036067599,75.89,5.83,76.1136058796,132.14
2020-02-10 20:30:00,78.528,2.6035,78.5711460795,6.848,-1.9765000000000001,7.1275280603,71.68,4.58,71.8261707179,132.66,79.088,2.6335,79.1318334569,6.848,-1.9765000000000001,7.1275280603,72.24,4.61,72.3869442648,132.49
2020-02-10 21:00:00,75.101,1.5285000000000002,75.1165528579,7.001,-1.8915000000000002,7.2520185638,68.1,3.42,68.1858225733,132.62,75.621,1.5685,75.6372648451,7.001,-1.8915000000000002,7.2520185638,68.62,3.46,68.7071757533,132.45
2020-02-10 21:30:00,71.6485,0.1315,71.6486206741,6.5385,-2.2984999999999998,6.9307347735,65.11,2.43,65.1553297897,133.21,72.1485,0.1615,72.1486807537,6.5385,-2.2984999999999998,6.9307347735,65.61,2.46,65.6561017728,133.03
2020-02-10 22:00:00,67.249,-1.472,67.2651082286,7.159,-2.2720000000000002,7.5108764469,60.09,0.8,60.0953251094,133.76,67.719,-1.442,67.7343511447,7.159,-2.2720000000000002,7.5108764469,60.56,0.8300000000000001,60.5656874806,133.57
2020-02-10 22:30:00,62.446,-2.8689999999999998,62.5118714885,7.146,-2.099,7.4478934606,55.3,-0.77,55.3053604997,134.4,62.866,-2.8689999999999998,62.9314318683,7.146,-2.099,7.4478934606,55.72,-0.77,55.7253200978,134.23
2020-02-10 23:00:00,57.383,-3.8355,57.5110402379,7.073,-1.9555,7.3383451302000005,50.31,-1.88,50.3451139635,135.31,57.773,-3.8355,57.9001777998,7.073,-1.9555,7.3383451302000005,50.7,-1.88,50.7348440423,135.13
2020-02-10 23:30:00,53.334,-4.4475,53.5191163254,7.184,-1.8275000000000001,7.4128005673,46.15,-2.62,46.2243107034,134.84,53.694,-4.4475,53.8778794335,7.184,-1.8275000000000001,7.4128005673,46.51,-2.62,46.5837364324,134.66
2020-02-11 00:00:00,50.7,-5.061,50.9519746526,7.14,-1.741,7.3491959424,43.56,-3.32,43.6863365367,135.44,51.04,-5.071,51.2912920582,7.14,-1.741,7.3491959424,43.9,-3.33,44.0261161131,135.26
2020-02-11 00:30:00,50.216,-5.407,50.5062600575,7.156,-1.7069999999999999,7.3567781671,43.06,-3.7,43.2186718907,134.91,50.546,-5.417,50.8354404427,7.156,-1.7069999999999999,7.3567781671,43.39,-3.71,43.5483202891,134.73
2020-02-11 01:00:00,52.0055,-4.9045000000000005,52.2362532203,7.1555,-1.6145,7.3353793699,44.85,-3.29,44.9705081137,134.25,52.3555,-4.9145,52.5856509944,7.1555,-1.6145,7.3353793699,45.2,-3.3,45.3203045003,134.07
2020-02-11 01:30:00,52.6165,-4.8095,52.8358530025,7.1565,-1.6495000000000002,7.3441366068,45.46,-3.16,45.569696071,134.67,52.9565,-4.8195,53.1753558756,7.1565,-1.6495000000000002,7.3441366068,45.8,-3.17,45.9095730758,134.49
2020-02-11 02:00:00,51.2325,-5.121,51.4878014412,7.1725,-1.491,7.3258335533,44.06,-3.63,44.2092806999,135.15,51.5825,-5.131,51.8370665379,7.1725,-1.491,7.3258335533,44.41,-3.64,44.5589239098,134.97
2020-02-11 02:30:00,50.308,-5.017,50.5575429882,7.188,-1.447,7.3321997381,43.12,-3.5700000000000003,43.2675317068,135.29,50.638,-5.027,50.886911608,7.188,-1.447,7.3321997381,43.45,-3.58,43.5972350041,135.1
2020-02-11 03:00:00,49.621,-5.054,49.8777160363,7.171,-1.494,7.3249762457,42.45,-3.56,42.5990152468,135.41,49.951,-5.054,50.2060286918,7.171,-1.494,7.3249762457,42.78,-3.56,42.9278697352,135.23
2020-02-11 03:30:00,49.0945,-5.1815,49.367174038,7.0045,-1.5415,7.1721156223,42.09,-3.64,42.2471028592,135.66,49.4245,-5.2015,49.6974526762,7.0045,-1.5415,7.1721156223,42.42,-3.66,42.5775997445,135.48
2020-02-11 04:00:00,48.0275,-5.415,48.3318009312,7.0475,-1.5750000000000002,7.221348991,40.98,-3.84,41.1595189476,135.94,48.3375,-5.425,48.640975846,7.0475,-1.5750000000000002,7.221348991,41.29,-3.85,41.469104162,135.76
2020-02-11 04:30:00,47.905,-5.6225000000000005,48.2338214456,7.065,-1.4925000000000002,7.2209266199,40.84,-4.13,41.0482947271,135.46,48.215,-5.6325,48.5428808503,7.065,-1.4925000000000002,7.2209266199,41.15,-4.14,41.3577332551,135.28
2020-02-11 05:00:00,48.6905,-5.2315,48.9707400649,6.9905,-1.5715,7.1649635379,41.7,-3.66,41.8603105579,135.14,49.0105,-5.2415,49.2899830848,6.9905,-1.5715,7.1649635379,42.02,-3.67,42.1799632527,134.96
2020-02-11 05:30:00,50.252,-4.8075,50.4814377791,6.772,-1.8475000000000001,7.0194900278,43.48,-2.96,43.5806379026,134.5,50.602,-4.8175,50.8308047374,6.772,-1.8475000000000001,7.0194900278,43.83,-2.9699999999999998,43.9305110373,134.32
2020-02-11 06:00:00,53.1015,-4.1355,53.2622911871,6.7315000000000005,-1.7255,6.9491324998,46.37,-2.41,46.4325855408,135.45,53.4515,-4.1455,53.6120137889,6.7315000000000005,-1.7255,6.9491324998,46.72,-2.42,46.78263353,135.27
2020-02-11 06:30:00,59.4785,-1.7045,59.5029182688,6.7485,-1.7945,6.9830138551,52.73,0.09,52.7300768063,135.01,59.8785,-1.6945000000000001,59.9024715058,6.7485,-1.7945,6.9830138551,53.13,0.1,53.1300941087,134.83
2020-02-11 07:00:00,65.823,0.5415,65.8252273164,6.623,-1.9085,6.8924960102,59.2,2.45,59.2506751016,134.16,66.273,0.5715,66.2754640968,6.623,-1.9085,6.8924960102,59.65,2.48,59.7015318061,133.98
2020-02-11 07:30:00,73.944,3.273,74.0164013243,6.204,-1.9769999999999999,6.5113857972,67.74,5.25,67.9431387264,133.5,74.444,3.323,74.5181284319,6.204,-1.9769999999999999,6.5113857972,68.24,5.3,68.4455082529,133.33
2020-02-11 08:00:00,76.825,4.3845,76.9500127697,6.365,-2.0855,6.6979500782,70.46,6.47,70.7564308031,133.63,77.365,4.4345,77.4919867809,6.365,-2.0855,6.6979500782,71.0,6.52,71.2987405218,133.45
2020-02-11 08:30:00,77.7125,5.022,77.8745988128,6.9025,-2.168,7.2349658085,70.81,7.19,71.1740978166,133.47,78.2625,5.092,78.4279756863,6.9025,-2.168,7.2349658085,71.36,7.26,71.7283570145,133.29
2020-02-11 09:00:00,77.2485,5.624,77.45295429,7.8885000000000005,-2.786,8.3660162712,69.36,8.41,69.8680019752,133.74,77.7785,5.694,77.9866443582,7.8885000000000005,-2.786,8.3660162712,69.89,8.48,70.4025745268,133.56
2020-02-11 09:30:00,78.641,5.8925,78.8614508949,9.561,-3.0775,10.0440891698,69.08,8.97,69.6599404249,133.65,79.161,5.9725,79.3859853957,9.561,-3.0775,10.0440891698,69.6,9.05,70.1859138289,133.47
2020-02-11 10:00:00,78.6655,6.3385,78.9204502806,10.4155,-3.1415,10.8789550279,68.25,9.48,68.905245809,133.65,79.1955,6.4285,79.4559804703,10.4155,-3.1415,10.8789550279,68.78,9.57,69.4425899575,133.47
2020-02-11 10:30:00,76.318,5.9135,76.5467609129,14.138,-3.8765,14.659819107,62.18,9.79,62.9459808089,134.1,76.788,5.9935,77.0215488435,14.138,-3.8765,14.659819107,62.65,9.87,63.4227041366,133.92
2020-02-11 11:00:00,75.0965,5.5435,75.3008280466,16.1465,-4.3465,16.7212895585,58.95,9.89,59.7738621807,134.1,75.5465,5.6335,75.756253765,16.1465,-4.3465,16.7212895585,59.4,9.98,60.2325526605,133.92
2020-02-11 11:30:00,68.053,6.2325,68.3377996811,15.863,-4.4275,16.4692903687,52.19,10.66,53.2675482822,134.27,68.463,6.3325,68.7552392567,15.863,-4.4275,16.4692903687,52.6,10.76,53.6892689464,134.09
2020-02-11 12:00:00,69.943,7.045,70.2969079974,12.013,-3.885,12.6255848973,57.93,10.93,58.952097503,134.18,70.373,7.135,70.7337780272,12.013,-3.885,12.6255848973,58.36,11.02,59.3913293335,134.0
2020-02-11 12:30:00,75.3175,6.583,75.6046406992,13.9775,-3.8970000000000002,14.5105863165,61.34,10.48,62.2288196899,134.0,75.7875,6.673,76.0807077073,13.9775,-3.8970000000000002,14.5105863165,61.81,10.57,62.707264332,133.83
2020-02-11 13:00:00,75.1635,6.2665,75.4242716538,13.6035,-4.1335,14.2176311142,61.56,10.4,62.4323121468,134.36,75.6235,6.3665,75.8910144516,13.6035,-4.1335,14.2176311142,62.02,10.5,62.9025468483,134.18
2020-02-11 13:30:00,75.5455,6.1345,75.7941598047,13.2355,-4.1555,13.8725138493,62.31,10.29,63.1539404946,134.17,76.0155,6.2245,76.2699196309,13.2355,-4.1555,13.8725138493,62.78,10.38,63.6323251186,133.99
2020-02-11 14:00:00,74.473,5.3765,74.666823163,13.713,-3.9235,14.2632472197,60.76,9.3,61.4676142371,133.94,74.953,5.4565,75.1513512936,13.713,-3.9235,14.2632472197,61.24,9.38,61.9541927556,133.76
2020-02-11 14:30:00,75.2295,5.7,75.4451301957,10.6695,-3.47,11.2195869019,64.56,9.17,65.2079941418,133.67,75.6995,5.79,75.9206059002,10.6695,-3.47,11.2195869019,65.03,9.26,65.6859840453,133.49
2020-02-11 15:00:00,74.613,5.785,74.8369293464,10.573,-3.625,11.1771621622,64.04,9.41,64.7276579215,133.67,75.113,5.865,75.3416285595,10.573,-3.625,11.1771621622,64.54,9.49,65.2339765766,133.49
2020-02-11 15:30:00,76.2085,5.116,76.3800296429,10.8085,-3.334,11.3110224228,65.4,8.45,65.9436312315,133.73,76.6885,5.196,76.8643249385,10.8085,-3.334,11.3110224228,65.88,8.53,66.4299277435,133.55
2020-02-11 16:00:00,79.027,4.8995,79.1787334406,9.137,-3.2105,9.6846310849,69.89,8.11,70.3589667349,133.53,79.567,4.9695,79.722038479,9.137,-3.2105,9.6846310849,70.43,8.18,70.903436447,133.36
2020-02-11 16:30:00,80.021,4.7219999999999995,80.1602003802,8.491,-3.108,9.0419436517,71.53,7.83,71.9572776028,133.4,80.561,4.792,80.7033951268,8.491,-3.108,9.0419436517,72.07,7.9,72.5016889458,133.23
2020-02-11 17:00:00,74.899,5.8655,75.1283188368,9.849,-2.6545,10.2004495612,65.05,8.52,65.6055858902,133.5,75.409,5.9455,75.6430185229,9.849,-2.6545,10.2004495612,65.56,8.6,66.1216575715,133.33
2020-02-11 17:30:00,77.912,7.2535,78.2489169653,29.172,1.4535,29.2081880001,48.74,5.8,49.083883302,133.81,78.292,7.3135,78.6328464845,29.172,1.4535,29.2081880001,49.12,5.86,49.4683130903,133.64
2020-02-11 18:00:00,83.1605,8.355,83.5791528149,28.9205,1.525,28.9606792954,54.24,6.83,54.6683317836,133.13,83.5805,8.405,84.0020476253,28.9205,1.525,28.9606792954,54.66,6.88,55.0912878775,132.95
2020-02-11 18:30:00,84.9135,8.6105,85.3489495688,29.6535,1.6305,29.698292754,55.26,6.98,55.6990843731,133.33,85.3335,8.6805,85.7738730762,29.6535,1.6305,29.698292754,55.68,7.05,56.1245481051,133.16
2020-02-11 19:00:00,83.783,8.1325,84.1767702234,29.603,1.2725,29.6303369075,54.18,6.86,54.6125626573,133.77,84.203,8.1925,84.6006044024,29.603,1.2725,29.6303369075,54.6,6.92,55.0367731612,133.6
2020-02-11 19:30:00,87.3455,5.2295,87.501908782,10.4555,-1.7505000000000002,10.601024974,76.89,6.98,77.206168795,133.64,87.9155,5.2795,88.0738795586,10.4555,-1.7505000000000002,10.601024974,77.46,7.03,77.7783549582,133.46
2020-02-11 20:00:00,85.479,4.4645,85.5955092353,7.199,-2.7555,7.7083319369000005,78.28,7.22,78.6122560419,134.18,86.069,4.5344999999999995,86.1883661015,7.199,-2.7555,7.7083319369000005,78.87,7.29,79.2061929397,134.0
2020-02-11 20:30:00,82.3105,3.4745,82.3838003524,6.8805,-2.5355,7.3328057727000004,75.43,6.01,75.6690491549,134.37,82.8905,3.5245,82.9653969466,6.8805,-2.5355,7.3328057727000004,76.01,6.06,76.2511881875,134.19
2020-02-11 21:00:00,78.3405,2.4595000000000002,78.3790984925,6.5105,-2.4705,6.9634747433,71.83,4.93,71.9989847151,135.02,78.8905,2.5095,78.9304033976,6.5105,-2.4705,6.9634747433,72.38,4.98,72.5511185303,134.84
2020-02-11 21:30:00,74.3425,1.112,74.3508160698,6.5925,-2.368,7.0048897386,67.75,3.48,67.8393167713,134.76,74.8625,1.142,74.871209889,6.5925,-2.368,7.0048897386,68.27,3.51,68.3601711525,134.59
2020-02-11 22:00:00,69.2745,-0.543,69.2766280881,6.5045,-2.273,6.8902140206,62.77,1.73,62.7938356847,134.27,69.7545,-0.503,69.756313544,6.5045,-2.273,6.8902140206,63.25,1.77,63.2747611611,134.09
2020-02-11 22:30:00,64.4365,-1.5474999999999999,64.4550796175,6.3765,-2.1475,6.7284105478,58.06,0.6000000000000001,58.0631001584,134.48,64.8865,-1.5375,64.9047131455,6.3765,-2.1475,6.7284105478,58.51,0.61,58.5131797119,134.3
2020-02-11 23:00:00,59.3395,-2.3415,59.3856791028,6.3495,-2.1315,6.6977192013,52.99,-0.21,52.9904161146,133.4,59.7595,-2.3315,59.8049641125,6.3495,-2.1315,6.6977192013,53.41,-0.2,53.4103744604,133.22
2020-02-11 23:30:00,55.5725,-3.0555,55.656435715,5.9125,-1.9755,6.2337995236,49.66,-1.08,49.6717424699,134.04,55.9525,-3.0555,56.0358665187,5.9125,-1.9755,6.2337995236,50.04,-1.08,50.0516533193,133.86
2020-02-12 00:00:00,52.3525,-3.9055,52.4979731656,5.6225000000000005,-2.1255,6.0108449073,46.73,-1.78,46.763888846,134.37,52.7225,-3.9055,52.8669550523,5.6225000000000005,-2.1255,6.0108449073,47.1,-1.78,47.1336228185,134.19
2020-02-12 00:30:00,51.4345,-4.2725,51.6116464231,6.5344999999999995,-2.1425,6.8767722443,44.9,-2.13,44.9504938794,133.43,51.7745,-4.2725,51.950487067,6.5344999999999995,-2.1425,6.8767722443,45.24,-2.13,45.2901148155,133.25
2020-02-12 01:00:00,53.4145,-3.7039999999999997,53.5427719328,6.5344999999999995,-2.074,6.8557396574,46.88,-1.63,46.9083286848,132.59,53.7845,-3.7039999999999997,53.9118916033,6.5344999999999995,-2.074,6.8557396574,47.25,-1.63,47.2781069841,132.42
2020-02-12 01:30:00,52.6635,-3.779,52.7989116673,6.6035,-2.129,6.9382168639,46.06,-1.65,46.0895443675,133.74,53.0135,-3.769,53.1473098402,6.6035,-2.129,6.9382168639,46.41,-1.6400000000000001,46.4389674734,133.56
2020-02-12 02:00:00,51.364,-4.4885,51.5597432912,6.474,-2.0485,6.7903628953,44.89,-2.44,44.9562643021,134.14,51.714,-4.4885,51.9084234807,6.474,-2.0485,6.7903628953,45.24,-2.44,45.3057523941,133.96
2020-02-12 02:30:00,51.0915,-4.8315,51.3194384663,6.0115,-1.8715000000000002,6.2960816783,45.08,-2.96,45.1770738318,134.92,51.4415,-4.8415,51.6688304929,6.0115,-1.8715000000000002,6.2960816783,45.43,-2.9699999999999998,45.5269788148,134.74
2020-02-12 03:00:00,50.1725,-4.758,50.3976023264,5.8425,-2.028,6.1844636186,44.33,-2.73,44.4139820327,134.97,50.5225,-4.758,50.7460497995,5.8425,-2.028,6.1844636186,44.68,-2.73,44.7633253903,134.79
2020-02-12 03:30:00,49.752,-4.775,49.9806175332,5.112,-1.895,5.4519325931000004,44.64,-2.88,44.732806753,135.37,50.092,-4.785,50.3200227444,5.112,-1.895,5.4519325931000004,44.98,-2.89,45.0727467546,135.18
2020-02-12 04:00:00,49.788,-4.899,50.0284433598,4.838,-1.599,5.0953944891,44.95,-3.3,45.0709718111,135.71,50.138,-4.899,50.376772872,4.838,-1.599,5.0953944891,45.3,-3.3,45.4200396301,135.52
2020-02-12 04:30:00,48.809,-4.954,49.059765562,4.539,-1.984,4.9536629881,44.27,-2.9699999999999998,44.3695143088,134.94,49.139,-4.964,49.3890941099,4.539,-1.984,4.9536629881,44.6,-2.98,44.6994451867,134.76
2020-02-12 05:00:00,49.3945,-4.805,49.6276601831,5.4245,-2.015,5.7866592478,43.97,-2.79,44.0584271167,134.49,49.7445,-4.815,49.9769897578,5.4245,-2.015,5.7866592478,44.32,-2.8,44.4083595734,134.31
2020-02-12 05:30:00,51.4005,-4.3995,51.5884386321,5.8205,-2.1995,6.2222199013,45.58,-2.2,45.6330625753,134.52,51.7505,-4.3995,51.9371721458,5.8205,-2.1995,6.2222199013,45.93,-2.2,45.9826586878,134.34
2020-02-12 06:00:00,54.8635,-2.9555,54.9430488097,6.3135,-2.0155,6.6274069213,48.55,-0.9400000000000001,48.5590990444,133.37,55.2435,-2.9455,55.3219690765,6.3135,-2.0155,6.6274069213,48.93,-0.93,48.938837338,133.19
2020-02-12 06:30:00,61.9825,-0.4345,61.9840229132,6.5825,-2.3045,6.9742402095,55.4,1.87,55.4315514847,133.47,62.4025,-0.4045,62.4038109934,6.5825,-2.3045,6.9742402095,55.82,1.9,55.8523267197,133.29
2020-02-12 07:00:00,68.71,1.3435000000000001,68.7231336032,6.61,-2.2265,6.9749123471,62.1,3.5700000000000003,62.202531299,133.26,69.18,1.3735,69.1936333939,6.61,-2.2265,6.9749123471,62.57,3.6,62.6734784418,133.08
2020-02-12 07:30:00,75.0785,3.9635,75.1830465896,6.4285,-2.4665,6.8854364059,68.65,6.43,68.9504706293,132.55,75.5985,4.0235,75.7054935556,6.4285,-2.4665,6.8854364059,69.17,6.49,69.4738008173,132.37
2020-02-12 08:00:00,78.8735,5.124,79.0397645382,6.1235,-2.226,6.515545123,72.75,7.35,73.1203460057,132.77,79.4235,5.194,79.593152898,6.1235,-2.226,6.515545123,73.3,7.42,73.6745980647,132.6
2020-02-12 08:30:00,79.8005,6.207,80.0415307778,6.9705,-2.633,7.4512119316,72.83,8.84,73.3645316212,132.8,80.3705,6.267,80.6144686719,6.9705,-2.633,7.4512119316,73.4,8.9,73.9376088334,132.63
2020-02-12 09:00:00,79.146,6.1955,79.3881196165,9.146,-2.6645,9.5262204599,70.0,8.86,70.5584835438,133.65,79.686,6.2855,79.9335105338,9.146,-2.6645,9.5262204599,70.54,8.95,71.1055138509,133.47
2020-02-12 09:30:00,79.5085,6.634,79.78478256060001,12.0085,-3.016,12.3814509751,67.5,9.65,68.1863072765,134.26,80.0285,6.704,80.3088066668,12.0085,-3.016,12.3814509751,68.02,9.72,68.7109801997,134.08
2020-02-12 10:00:00,78.4245,6.07,78.65905606,14.6845,-3.5300000000000002,15.1028288824,63.74,9.6,64.4588830186,134.72,78.9145,6.16,79.1545571035,14.6845,-3.5300000000000002,15.1028288824,64.23,9.69,64.9568241219,134.53
2020-02-12 10:30:00,75.886,5.452,76.0815963292,16.726,-4.288,17.2669053394,59.16,9.74,59.956427512,134.94,76.336,5.542,76.536910442,16.726,-4.288,17.2669053394,59.61,9.83,60.4150726226,134.75
2020-02-12 11:00:00,74.5815,5.5344999999999995,74.7865685301,18.1615,-4.3755,18.6811424303,56.42,9.91,57.2837193276,134.07,75.0215,5.6145,75.2312971608,18.1615,-4.3755,18.6811424303,56.86,9.99,57.7309249883,133.89
2020-02-12 11:30:00,74.1125,5.382,74.3076616524,19.1125,-4.538,19.6438565524,55.0,9.92,55.8874440282,134.54,74.5225,5.462,74.7223959081,19.1125,-4.538,19.6438565524,55.41,10.0,56.3051338689,134.37
2020-02-12 12:00:00,74.058,5.235,74.2427948625,19.708,-4.885,20.3043958048,54.35,10.12,55.2841469139,134.64,74.488,5.325,74.6780943048,19.708,-4.885,20.3043958048,54.78,10.21,55.7233568623,134.46
2020-02-12 12:30:00,75.5385,6.017,75.7777623795,17.2885,-4.273,17.8087271092,58.25,10.29,59.1518943061,134.43,75.9785,6.117,76.2243409368,17.2885,-4.273,17.8087271092,58.69,10.39,59.6025855144,134.25
2020-02-12 13:00:00,74.9955,6.031,75.2376101511,13.7855,-3.349,14.1864657773,61.21,9.38,61.9245387548,134.43,75.4755,6.111,75.7224895342,13.7855,-3.349,14.1864657773,61.69,9.46,62.4111184005,134.25
2020-02-12 13:30:00,74.5915,5.558,74.7982836451,12.5715,-3.012,12.9272872734,62.02,8.57,62.6093068162,134.99,75.0615,5.638,75.2729421921,12.5715,-3.012,12.9272872734,62.49,8.65,63.0858351772,134.81
2020-02-12 14:00:00,72.27,5.7435,72.4978668117,8.41,-2.6265,8.8105960213,63.86,8.37,64.4061837093,134.91,72.75,5.8135,72.9819106509,8.41,-2.6265,8.8105960213,64.34,8.44,64.8912104988,134.73
2020-02-12 14:30:00,74.707,5.4915,74.9085604003,9.347,-2.7585,9.7455493047,65.36,8.25,65.8786164093,134.79,75.207,5.5615,75.4123539697,9.347,-2.7585,9.7455493047,65.86,8.32,66.3834467318,134.61
2020-02-12 15:00:00,80.676,4.5935,80.8066656796,8.746,-2.1065,8.9961023921,71.93,6.7,72.241365574,134.82,81.246,4.6535,81.3791593607,8.746,-2.1065,8.9961023921,72.5,6.76,72.8144738359,134.64
2020-02-12 15:30:00,82.5015,4.849,82.6438763808,6.5615,-1.521,6.7354824066,75.94,6.37,76.2066959,134.82,83.0715,4.899,83.2158297035,6.5615,-1.521,6.7354824066,76.51,6.42,76.7788805597,134.64
2020-02-12 16:00:00,84.046,5.0965,84.2003825897,5.386,-1.2935,5.5391459856,78.66,6.39,78.9191212571,134.69,84.646,5.1565,84.8029174513,5.386,-1.2935,5.5391459856,79.26,6.45,79.5220101607,134.51
2020-02-12 16:30:00,86.122,4.6665,86.2483339332,4.522,-0.9235000000000001,4.6153370679,81.6,5.59,81.7912470867,134.69,86.732,4.7065,86.8596049165,4.522,-0.9235000000000001,4.6153370679,82.21,5.63,82.4025545721,134.51
2020-02-12 17:00:00,89.5015,5.153,89.6497178537,6.2215,-0.607,6.2510408133,83.28,5.76,83.4789554319,134.42,90.1515,5.193,90.3009424162,6.2215,-0.607,6.2510408133,83.93,5.8,84.130166409,134.25
2020-02-12 17:30:00,85.3645,8.1945,85.7569104533,25.9745,3.6245000000000003,26.2261634728,59.39,4.57,59.5655689136,134.82,85.8245,8.2445,86.2195835092,25.9745,3.6245000000000003,26.2261634728,59.85,4.62,60.0280509429,134.64
2020-02-12 18:00:00,88.554,8.839,88.9940382104,27.094,3.559,27.3267509412,61.46,5.28,61.6863842351,134.27,89.024,8.889,89.4666803732,27.094,3.559,27.3267509412,61.93,5.33,62.1589398236,134.1
2020-02-12 18:30:00,90.014,8.852,90.4482067263,26.924,3.632,27.16787073,63.09,5.22,63.3055803227,134.27,90.504,8.902,90.9407478527,26.924,3.632,27.16787073,63.58,5.27,63.7980352362,134.1
2020-02-12 19:00:00,88.9375,8.7875,89.3705715686,25.9575,3.4875,26.1907323781,62.98,5.3,63.20261387,134.57,89.4275,8.8375,89.8631134699,25.9575,3.4875,26.1907323781,63.47,5.35,63.6950814428,134.39
2020-02-12 19:30:00,93.284,5.6765,93.4565530514,6.394,0.24650000000000002,6.3987497412,86.89,5.43,87.0595026404,134.14,93.914,5.7265,94.0884275469,6.394,0.24650000000000002,6.3987497412,87.52,5.48,87.6913952449,133.97
2020-02-12 20:00:00,91.2655,4.373,91.3702064091,2.8455,-0.597,2.9074523642,88.42,4.97,88.5595692176,134.03,91.9355,4.413,92.0413533649,2.8455,-0.597,2.9074523642,89.09,5.01,89.2307581499,133.86
2020-02-12 20:30:00,87.5815,3.157,87.6383808114,3.2215,-0.533,3.2652949714,84.36,3.69,84.4406637823,132.95,88.2315,3.187,88.2890398705,3.2215,-0.533,3.2652949714,85.01,3.7199999999999998,85.0913538498,132.77
2020-02-12 21:00:00,83.7455,2.6225,83.7865518833,3.3855,-0.6775,3.4526245814,80.36,3.3,80.4277290491,132.4,84.3655,2.6725,84.4078186337,3.3855,-0.6775,3.4526245814,80.98,3.35,81.0492621805,132.23
2020-02-12 21:30:00,79.598,0.9265,79.6033919268,3.618,-0.7535000000000001,3.6956306972,75.98,1.6800000000000002,75.9985710392,133.21,80.178,0.9465,80.183586514,3.618,-0.7535000000000001,3.6956306972,76.56,1.7000000000000002,76.5788717598,133.03
2020-02-12 22:00:00,74.561,-0.918,74.5666510244,3.621,-0.808,3.7100545818,70.94,-0.11,70.9400852833,134.09,75.101,-0.908,75.1064888342,3.621,-0.808,3.7100545818,71.48,-0.1,71.4800699496,133.91
2020-02-12 22:30:00,69.4775,-2.3425000000000002,69.5169785916,4.1075,-0.9325,4.2120200023,65.37,-1.4100000000000001,65.3852047485,134.58,69.9775,-2.3425000000000002,70.0166966694,4.1075,-0.9325,4.2120200023,65.87,-1.4100000000000001,65.8850893602,134.4
2020-02-12 23:00:00,63.8135,-3.3405,63.900874192,4.5835,-0.9305,4.676997167,59.23,-2.41,59.2790097758,134.64,64.2735,-3.3505000000000003,64.3607695145,4.5835,-0.9305,4.676997167,59.69,-2.42,59.7390366511,134.46
2020-02-12 23:30:00,59.3315,-4.2845,59.4859969447,5.2615,-1.2745,5.4136616536,54.07,-3.01,54.1537164006,134.35,59.7515,-4.2845,59.9049137592,5.2615,-1.2745,5.4136616536,54.49,-3.01,54.5730721144,134.17
2020-02-13 00:00:00,55.8155,-4.926,56.0324505644,5.9755,-1.456,6.1503281417,49.84,-3.47,49.9606495154,134.64,56.2155,-4.946,56.4326621404,5.9755,-1.456,6.1503281417,50.24,-3.49,50.361073261,134.47
2020-02-13 00:30:00,53.782,-5.5715,54.0698172389,6.202,-2.1015,6.5483666857,47.58,-3.47,47.7063654034,134.87,54.152,-5.5715,54.4378610551,6.202,-2.1015,6.5483666857,47.95,-3.47,48.0753928741,134.69
2020-02-13 01:00:00,55.444,-5.183,55.6857308922,6.754,-2.113,7.0768131952,48.69,-3.07,48.7866887583,134.27,55.824,-5.193,56.0650178364,6.754,-2.113,7.0768131952,49.07,-3.08,49.1665668926,134.1
2020-02-13 01:30:00,54.841,-4.986,55.0671905675,6.891,-2.346,7.2793953732,47.95,-2.64,48.0226207115,134.64,55.221,-4.986,55.4456403787,6.891,-2.346,7.2793953732,48.33,-2.64,48.4020505764,134.46
2020-02-13 02:00:00,53.942,-5.0655,54.1793194332,7.072,-2.3655,7.457129089,46.87,-2.7,46.9477038842,135.08,54.302,-5.0655,54.5377529263,7.072,-2.3655,7.457129089,47.23,-2.7,47.3071125731,134.89
2020-02-13 02:30:00,53.2655,-5.2565,53.5242401394,7.1355,-2.0465,7.4231746915,46.13,-3.21,46.2415505795,134.74,53.6355,-5.2565,53.8924637821,7.1355,-2.0465,7.4231746915,46.5,-3.21,46.6106650886,134.56
2020-02-13 03:00:00,52.3625,-5.361,52.6362206779,6.7325,-2.091,7.0497402257,45.63,-3.27,45.747019575,134.35,52.7125,-5.361,52.9844125876,6.7325,-2.091,7.0497402257,45.98,-3.27,46.0961310741,134.17
2020-02-13 03:30:00,53.3505,-5.4525,53.6284029829,5.0805,-1.1825,5.2163000776,48.27,-4.27,48.4584956432,134.69,53.7205,-5.4725,53.9985219844,5.0805,-1.1825,5.2163000776,48.64,-4.29,48.828820383,134.5
2020-02-13 04:00:00,53.1695,-5.26,53.4290494979,4.4895,-1.13,4.6295259207,48.68,-4.13,48.8548800019,134.94,53.5595,-5.27,53.8181469418,4.4895,-1.13,4.6295259207,49.07,-4.14,49.2443346995,134.75
2020-02-13 04:30:00,53.457,-5.261,53.7152582606,3.907,-0.861,4.0007461804,49.55,-4.4,49.7449746206,134.56,53.847,-5.281,54.1053451149,3.907,-0.861,4.0007461804,49.94,-4.42,50.1352171632,134.37
2020-02-13 05:00:00,53.552,-5.0745,53.7918883685,4.802,-1.2145000000000001,4.9532024237000005,48.75,-3.86,48.9025776417,134.76,53.932,-5.0845,54.1711432799,4.802,-1.2145000000000001,4.9532024237000005,49.13,-3.87,49.2821854223,134.57
2020-02-13 05:30:00,55.196,-4.499,55.3790521497,3.906,-1.319,4.1226929306,51.29,-3.18,51.3884860645,134.08,55.586,-4.499,55.7677720283,3.906,-1.319,4.1226929306,51.68,-3.18,51.7777442537,133.89
2020-02-13 06:00:00,57.991,-3.591,58.1020770885,4.801,-1.151,4.9370438523,53.19,-2.44,53.2459359952,133.85,58.411,-3.591,58.5212799074,4.801,-1.151,4.9370438523,53.61,-2.44,53.6654982274,133.67
2020-02-13 06:30:00,65.226,-0.9530000000000001,65.2329616452,5.016,-1.183,5.1536147508,60.21,0.23,60.2104392942,134.08,65.686,-0.9430000000000001,65.6927685899,5.016,-1.183,5.1536147508,60.67,0.24,60.6704746973,133.9
2020-02-13 07:00:00,71.7135,1.2295,71.7240388747,5.3535,-1.1905000000000001,5.4842731971,66.36,2.42,66.4041113185,134.24,72.2335,1.2595,72.2444798064,5.3535,-1.1905000000000001,5.4842731971,66.88,2.45,66.9248601044,134.06
2020-02-13 07:30:00,77.981,3.6705,78.067335879,5.191,-1.5995,5.4318395825,72.79,5.27,72.9805247994,133.4,78.541,3.7205,78.6290709677,5.191,-1.5995,5.4318395825,73.35,5.32,73.5426740063,133.22
2020-02-13 08:00:00,81.11,4.868,81.255950699,5.19,-1.342,5.3606962234,75.92,6.21,76.1735551225,133.04,81.69,4.928,81.8385073422,5.19,-1.342,5.3606962234,76.5,6.27,76.7565169872,132.86
2020-02-13 08:30:00,83.822,6.0875,84.0427589995,5.482,-1.2925,5.632306832,78.34,7.38,78.6868476939,132.35,84.412,6.1475,84.6355569501,5.482,-1.2925,5.632306832,78.93,7.44,79.2798744954,132.18
2020-02-13 09:00:00,83.825,6.667,84.0897111067,4.725,-1.263,4.8908888763,79.1,7.93,79.4965087284,132.54,84.435,6.737,84.7033434641,4.725,-1.263,4.8908888763,79.71,8.0,80.1104493808,132.36
2020-02-13 09:30:00,83.789,7.0395,84.0841904358,4.579,-1.4505,4.8032479896,79.21,8.49,79.6636943658,132.54,84.409,7.1195,84.7087159698,4.579,-1.4505,4.8032479896,79.83,8.57,80.2886903617,132.36
2020-02-13 10:00:00,83.7405,7.1525,84.045401995,5.3105,-1.9075000000000002,5.6426914234000005,78.43,9.06,78.9515579327,132.54,84.3405,7.2325,84.6500383727,5.3105,-1.9075000000000002,5.6426914234000005,79.03,9.14,79.5567753243,132.36
2020-02-13 10:30:00,83.552,6.135,83.7769355431,7.062,-2.095,7.3661977302,76.49,8.23,76.9314825023,132.96,84.132,6.205,84.3605088237,7.062,-2.095,7.3661977302,77.07,8.3,77.5156429374,132.78
2020-02-13 11:00:00,82.872,6.0035,83.0891713537,8.302,-2.0165,8.5433878672,74.57,8.02,75.0000353333,133.14,83.432,6.0735,83.6527705832,8.302,-2.0165,8.5433878672,75.13,8.09,75.5643103588,132.97
2020-02-13 11:30:00,81.239,5.8545,81.4496795037,10.889,-2.4855,11.1690658181,70.35,8.34,70.8426291155,133.49,81.789,5.9245,82.0032939659,10.889,-2.4855,11.1690658181,70.9,8.41,71.3970454571,133.31
2020-02-13 12:00:00,80.032,5.5365,80.2232750282,15.532,-3.7335000000000003,15.9744184949,64.5,9.27,65.162741655,133.71,80.512,5.6165,80.7076651642,15.532,-3.7335000000000003,15.9744184949,64.98,9.35,65.6492414275,133.54
2020-02-13 12:30:00,82.136,6.212,82.370573872,15.506,-3.548,15.9067388235,66.63,9.76,67.3410313256,133.82,82.656,6.292,82.8951361661,15.506,-3.548,15.9067388235,67.15,9.84,67.8671356402,133.65
2020-02-13 13:00:00,81.3575,6.1575,81.5901808584,12.7675,-2.7325,13.0566309782,68.59,8.89,69.1637202585,134.22,81.8775,6.2475,82.1155056156,12.7675,-2.7325,13.0566309782,69.11,8.98,69.6909786127,134.05
2020-02-13 13:30:00,77.335,6.4155,77.6006499022,13.135,-3.5145,13.5970561244,64.2,9.93,64.9634120101,134.22,77.825,6.4955,78.0955961963,13.135,-3.5145,13.5970561244,64.69,10.01,65.4598823708,134.05
2020-02-13 14:00:00,76.6585,6.5760000000000005,76.9400376803,10.6085,-2.7439999999999998,10.9576369829,66.05,9.32,66.704309456,134.11,77.1685,6.656,77.4550174505,10.6085,-2.7439999999999998,10.9576369829,66.56,9.4,67.220484973,133.93
2020-02-13 14:30:00,78.926,4.346,79.0455640248,10.676,-2.414,10.9455183523,68.25,6.76,68.5839638691,134.45,79.446,4.416,79.5686368615,10.676,-2.414,10.9455183523,68.77,6.83,69.1083337956,134.28
2020-02-13 15:00:00,78.308,4.2125,78.4212217467,9.678,-2.4275,9.9777973646,68.63,6.64,68.9504641029,134.65,78.838,4.2625,78.9531452841,9.678,-2.4275,9.9777973646,69.16,6.69,69.4828158612,134.47
2020-02-13 15:30:00,78.126,3.6685,78.2120819839,9.916,-2.6015,10.2515783297,68.21,6.27,68.4975692999,134.82,78.646,3.7285,78.734331954,9.916,-2.6015,10.2515783297,68.73,6.33,69.0208794496,134.66
2020-02-13 16:00:00,80.439,3.7725,80.5274144453,8.409,-2.0775,8.6618293247,72.03,5.85,72.2671668187,134.6,80.989,3.8225,81.0791565524,8.409,-2.0775,8.6618293247,72.58,5.9,72.8194095005,134.43
2020-02-13 16:30:00,82.825,4.339,82.938576947,5.205,-1.5710000000000002,5.4369169572,77.62,5.91,77.8446690532,134.43,83.405,4.379,83.5198758739,5.205,-1.5710000000000002,5.4369169572,78.2,5.95,78.4260320302,134.25
2020-02-13 17:00:00,76.813,5.043,76.9783659089,5.6129999999999995,-1.297,5.7609007976,71.2,6.34,71.4817151445,134.06,77.373,5.103,77.5410970905,5.6129999999999995,-1.297,5.7609007976,71.76,6.4,72.0448304877,133.89
2020-02-13 17:30:00,81.157,7.1135,81.4681565475,26.857,3.2635,27.0545537988,54.3,3.85,54.4363160032,133.85,81.577,7.1535,81.8900451291,26.857,3.2635,27.0545537988,54.72,3.89,54.8580942068,133.68
2020-02-13 18:00:00,91.2255,6.4155,91.4508091298,27.1655,3.0255,27.3334600902,64.06,3.39,64.1496352289,133.73,91.7055,6.4455,91.9317311949,27.1655,3.0255,27.3334600902,64.54,3.42,64.6305500518,133.55
2020-02-13 18:30:00,90.427,6.23,90.6413549601,26.997,2.42,27.1052468906,63.43,3.81,63.5443231139,133.78,90.917,6.27,91.1329456838,26.997,2.42,27.1052468906,63.92,3.85,64.0358407456,133.6
2020-02-13 19:00:00,90.6485,5.741,90.8301141321,27.6185,2.701,27.7502602375,63.03,3.04,63.1032685366,133.98,91.1385,5.771,91.3210305639,27.6185,2.701,27.7502602375,63.52,3.07,63.5941451708,133.81
2020-02-13 19:30:00,89.542,4.851,89.67330687,14.002,1.031,14.0399061607,75.54,3.8200000000000003,75.636525568,133.93,90.102,4.891,90.2346512433,14.002,1.031,14.0399061607,76.1,3.86,76.1978319902,133.75
2020-02-13 20:00:00,87.5785,3.801,87.6609449142,5.2185,-0.589,5.2516343409,82.36,4.39,82.4769161645,133.89,88.2085,3.841,88.292087716,5.2185,-0.589,5.2516343409,82.99,4.43,83.108152428,133.71
2020-02-13 20:30:00,84.1925,2.196,84.2211343562,4.4525,-0.804,4.5245079567,79.74,3.0,79.7964134532,133.14,84.7925,2.236,84.8219768235,4.4525,-0.804,4.5245079567,80.34,3.04,80.3974949859,132.96
2020-02-13 21:00:00,81.452,1.924,81.4747204966,3.682,-0.8260000000000001,3.7735129521,77.77,2.75,77.8186057444,133.03,82.042,1.9540000000000002,82.0652659778,3.682,-0.8260000000000001,3.7735129521,78.36,2.7800000000000002,78.409297918,132.86
2020-02-13 21:30:00,76.867,0.727,76.8704378679,4.177,-1.033,4.3028383654999995,72.69,1.76,72.711303798,133.36,77.427,0.747,77.4306033684,4.177,-1.033,4.3028383654999995,73.25,1.78,73.2716241119,133.19
2020-02-13 22:00:00,73.6585,-0.5405,73.6604830455,2.8885,-0.9105000000000001,3.0286040514,70.77,0.37,70.7709672111,133.69,74.2085,-0.5105000000000001,74.2102559118,2.8885,-0.9105000000000001,3.0286040514,71.32,0.4,71.3211216962,133.51
2020-02-13 22:30:00,69.754,-2.052,69.784176,2.5540000000000003,-0.582,2.6194732295,67.2,-1.47,67.2160762021,134.0,70.264,-2.052,70.293957066,2.5540000000000003,-0.582,2.6194732295,67.71,-1.47,67.7259551428,133.82
2020-02-13 23:00:00,65.001,-3.3275,65.0861141662,2.301,-0.1975,2.3094603807,62.7,-3.13,62.7780765873,135.02,65.481,-3.3275,65.5654910547,2.301,-0.1975,2.3094603807,63.18,-3.13,63.2574841422,134.85
2020-02-13 23:30:00,60.359,-4.0815,60.4968389525,2.209,-0.4015,2.2451911389,58.15,-3.68,58.2663273255,135.59,60.809,-4.0915,60.9464917222,2.209,-0.4015,2.2451911389,58.6,-3.69,58.7160633898,135.41
2020-02-14 00:00:00,57.937,-4.9030000000000005,58.1440915141,2.007,0.08700000000000001,2.0088847652,55.93,-4.99,56.152159353,136.13,58.357,-4.923,58.56428415,2.007,0.08700000000000001,2.0088847652,56.35,-5.01,56.5722776632,135.95
2020-02-14 00:30:00,57.3805,-5.367,57.630950619000004,1.9205,0.153,1.9265848670999999,55.46,-5.52,55.7340291025,136.2,57.8105,-5.397,58.0618766425,1.9205,0.153,1.9265848670999999,55.89,-5.55,56.1648876078,136.03
2020-02-14 01:00:00,58.2735,-5.0105,58.4885109445,2.1035,-0.1705,2.110398659,56.17,-4.84,56.3781384936,135.78,58.7035,-5.0305,58.9186459663,2.1035,-0.1705,2.110398659,56.6,-4.86,56.8082705246,135.6
2020-02-14 01:30:00,58.132,-4.934,58.3410128469,2.402,-0.334,2.4251103068,55.73,-4.6,55.919521636,135.89,58.552,-4.954,58.7612016555,2.402,-0.334,2.4251103068,56.15,-4.62,56.3397452958,135.71
2020-02-14 02:00:00,57.129,-5.1165,57.3576604583,2.059,-0.2565,2.0749152392,55.07,-4.86,55.2840347659,136.25,57.549,-5.1365,57.7777728305,2.059,-0.2565,2.0749152392,55.49,-4.88,55.7041695028,136.07
2020-02-14 02:30:00,55.4235,-5.507,55.6964217993,2.1135,-0.317,2.1371409055,53.31,-5.19,53.5620406631,136.21,55.8335,-5.527,56.1063940318,2.1135,-0.317,2.1371409055,53.72,-5.21,53.9720529534,136.03
2020-02-14 03:00:00,52.886,-5.626,53.1844044058,2.446,-0.336,2.4689698257,50.44,-5.29,50.7166412531,136.21,53.276,-5.656,53.5753909178,2.446,-0.336,2.4689698257,50.83,-5.32,51.1076442423,136.03
2020-02-14 03:30:00,53.578,-5.596,53.8694468136,2.488,-0.306,2.5067468959,51.09,-5.29,51.3631404803,136.11,53.968,-5.616,54.2594183529,2.488,-0.306,2.5067468959,51.48,-5.31,51.7531303401,135.93
2020-02-14 04:00:00,52.152,-5.326,52.4232522837,2.652,-0.266,2.6653067366,49.5,-5.06,49.7579501185,136.28,52.532,-5.346,52.8033212971,2.652,-0.266,2.6653067366,49.88,-5.08,50.1380175117,136.09
2020-02-14 04:30:00,52.058,-5.235,52.3205560846,2.528,-0.305,2.5463324606,49.53,-4.93,49.7747506272,135.79,52.438,-5.255,52.700653402,2.528,-0.305,2.5463324606,49.91,-4.95,50.1548661647,135.61
2020-02-14 05:00:00,52.6625,-5.2875,52.9272761674,2.6725,-0.3775,2.6990299183,49.99,-4.91,50.2305504648,135.89,53.0425,-5.3075,53.3073762485,2.6725,-0.3775,2.6990299183,50.37,-4.93,50.6106885944,135.71
2020-02-14 05:30:00,53.408,-5.0075,53.6422363465,2.7880000000000003,-0.8075,2.9025850978000003,50.62,-4.2,50.7939405835,134.79,53.798,-5.0275,54.0324028732,2.7880000000000003,-0.8075,2.9025850978000003,51.01,-4.22,51.184260276,134.61
2020-02-14 06:00:00,55.478,-4.2165,55.6380028061,2.618,-0.9265,2.777107533,52.86,-3.29,52.962285638,134.86,55.878,-4.2265,56.0376140307,2.618,-0.9265,2.777107533,53.26,-3.3,53.362136389,134.68
2020-02-14 06:30:00,60.079,-1.6684999999999999,60.1021641312,2.769,-1.4185,3.1111900054,57.31,-0.25,57.3105452775,134.46,60.509,-1.6485,60.5314516037,2.769,-1.4185,3.1111900054,57.74,-0.23,57.7404580862,134.28
2020-02-14 07:00:00,64.6085,1.5885,64.6280249157,2.9885,-1.8515000000000001,3.5155631839,61.62,3.44,61.7159460755,133.21,65.0785,1.6285,65.0988722982,2.9885,-1.8515000000000001,3.5155631839,62.09,3.48,62.1874464824,133.04
2020-02-14 07:30:00,70.2825,3.331,70.3613911691,3.2525,-2.109,3.8764206751,67.03,5.44,67.250386616,132.72,70.7825,3.391,70.8636803112,3.2525,-2.109,3.8764206751,67.53,5.5,67.7536043322,132.54
2020-02-14 08:00:00,72.0155,4.595,72.1619447164,3.8955,-2.295,4.521276949,68.12,6.89,68.4675580111,132.55,72.5455,4.665,72.6953354435,3.8955,-2.295,4.521276949,68.65,6.96,69.0019137416,132.37
2020-02-14 08:30:00,73.4745,5.309,73.6660548099,4.6245,-2.421,5.2198890074,68.85,7.73,69.2825764532,132.3,74.0045,5.379,74.199728175,4.6245,-2.421,5.2198890074,69.38,7.8,69.81707814,132.12
2020-02-14 09:00:00,73.5935,6.0535,73.8420483498,6.1435,-2.7365,6.7254014378,67.45,8.79,68.0203396052,132.37,74.1035,6.1435,74.357725251,6.1435,-2.7365,6.7254014378,67.96,8.88,68.5376976561,132.19
2020-02-14 09:30:00,72.5195,5.6385000000000005,72.7383706341,9.2295,-3.5015,9.8713814889,63.29,9.14,63.9465691027,132.8,73.0095,5.7285,73.2338910785,9.2295,-3.5015,9.8713814889,63.78,9.23,64.4444047222,132.62
2020-02-14 10:00:00,71.764,5.57,71.9798346483,9.784,-3.63,10.4356866569,61.98,9.2,62.6590807465,132.95,72.254,5.66,72.4753483331,9.784,-3.63,10.4356866569,62.47,9.29,63.1569869452,132.77
2020-02-14 10:30:00,72.3075,5.1585,72.4912731196,6.9775,-3.0515,7.61558655,65.33,8.21,65.8438531679,132.84,72.7875,5.2285,72.9750462042,6.9775,-3.0515,7.61558655,65.81,8.28,66.3288361122,132.66
2020-02-14 11:00:00,74.015,5.786,74.2408110206,5.775,-2.774,6.4066918921,68.24,8.56,68.7747860775,132.98,74.545,5.876,74.7762288498,5.775,-2.774,6.4066918921,68.77,8.65,69.3118705562,132.8
2020-02-14 11:30:00,75.004,5.6555,75.21691762,6.304,-2.8345000000000002,6.9119321647,68.7,8.49,69.2226126349,133.77,75.534,5.7255,75.7506865068,6.304,-2.8345000000000002,6.9119321647,69.23,8.56,69.7571967613,133.58
2020-02-14 12:00:00,76.1155,5.681,76.3272107525,6.6955,-2.879,7.2882344398,69.42,8.56,69.9457647038,133.81,76.6455,5.761,76.8617056228,6.6955,-2.879,7.2882344398,69.95,8.64,70.4815727691,133.63
2020-02-14 12:30:00,75.8075,5.311,75.9933140299,8.8675,-2.939,9.3418561994,66.94,8.25,67.4464684027,134.06,76.3275,5.401,76.5183511143,8.8675,-2.939,9.3418561994,67.46,8.34,67.9735772194,133.89
2020-02-14 13:00:00,75.5705,5.4365,75.7657970492,7.2205,-2.7635,7.7312710792,68.35,8.2,68.8401227483,133.9,76.0905,5.5165,76.2902088246,7.2205,-2.7635,7.7312710792,68.87,8.28,69.3659520226,133.73
2020-02-14 13:30:00,74.945,4.68,75.0909809831,7.075,-2.74,7.5870432317,67.87,7.42,68.2743971046,134.08,75.465,4.75,75.6143420589,7.075,-2.74,7.5870432317,68.39,7.49,68.7989258637,133.9
2020-02-14 14:00:00,73.3525,4.222,73.4739038043,7.2625,-2.868,7.8082859995,66.09,7.09,66.469212422,134.17,73.8625,4.302,73.9876753943,7.2625,-2.868,7.8082859995,66.6,7.17,66.9848408224,133.98
2020-02-14 14:30:00,71.5665,3.2955,71.6423355461,7.5765,-2.9045,8.1141526052,63.99,6.2,64.2896577997,134.2,72.0565,3.3455,72.1341220401,7.5765,-2.9045,8.1141526052,64.48,6.25,64.7821958566,134.02
2020-02-14 15:00:00,71.4915,2.653,71.5407085599,7.8415,-2.537,8.2416922564,63.65,5.19,63.8612448986,134.73,71.9815,2.713,72.0326086661,7.8415,-2.537,8.2416922564,64.14,5.25,64.3545033389,134.55
2020-02-14 15:30:00,72.0035,2.045,72.0325345747,7.0835,-2.105,7.389654745,64.92,4.15,65.052508791,134.73,72.5135,2.095,72.5437571901,7.0835,-2.105,7.389654745,65.43,4.2,65.56466197579999,134.55
2020-02-14 16:00:00,74.4695,3.2075,74.5385436301,6.1495,-1.4525000000000001,6.3187108258,68.32,4.66,68.4787412267,133.68,74.9895,3.2575,75.0602186015,6.1495,-1.4525000000000001,6.3187108258,68.84,4.71,69.0009398487,133.5
2020-02-14 16:30:00,76.7405,4.326,76.8623354853,4.9505,-1.334,5.1270855513,71.79,5.66,72.0127745612,133.19,77.3005,4.396,77.425397101,4.9505,-1.334,5.1270855513,72.35,5.73,72.5765485539,133.02
2020-02-14 17:00:00,78.187,3.6785,78.2734842156,5.207,-1.4715,5.4109297953,72.98,5.15,73.1614850861,133.45,78.737,3.7185,78.8247576035,5.207,-1.4715,5.4109297953,73.53,5.19,73.7129364494,133.27
2020-02-14 17:30:00,80.267,3.4265,80.3401032564,5.507,-1.2835,5.6545929341,74.76,4.71,74.9082218451,133.75,80.837,3.4765,80.9117211611,5.507,-1.2835,5.6545929341,75.33,4.76,75.4802391358,133.57
2020-02-14 18:00:00,84.0285,4.0975,84.1283443228,5.1085,-0.9325,5.1929113703,78.92,5.03,79.0801321446,133.15,84.6285,4.1575,84.7305601215,5.1085,-0.9325,5.1929113703,79.52,5.09,79.6827365243,132.97
2020-02-14 18:30:00,85.925,4.2125,86.0281975939,4.285,-1.0275,4.4064703846,81.64,5.24,81.8079898298,133.6,86.555,4.2525,86.6594009975,4.285,-1.0275,4.4064703846,82.27,5.28,82.4392582451,133.42
2020-02-14 19:00:00,82.768,3.4545,82.8400591154,4.448,-1.1055,4.5833213121,78.32,4.5600000000000005,78.4526353923,133.15,83.378,3.5045,83.4516171458,4.448,-1.1055,4.5833213121,78.93,4.61,79.0645116345,132.97
2020-02-14 19:30:00,79.1195,2.6550000000000002,79.1640341648,4.3895,-1.5550000000000002,4.6567945252000005,74.73,4.21,74.8484936388,133.3,79.6895,2.705,79.7353963761,4.3895,-1.5550000000000002,4.6567945252000005,75.3,4.26,75.4204057268,133.12
2020-02-14 20:00:00,76.874,2.071,76.9018915047,4.154,-1.339,4.3644744243,72.72,3.41,72.7999072802,133.36,77.434,2.111,77.4627696187,4.154,-1.339,4.3644744243,73.28,3.45,73.3611675207,133.18
2020-02-14 20:30:00,74.0645,1.1325,74.0731578677,3.6345,-1.1775,3.8204838044000002,70.43,2.31,70.467872112,133.16,74.5845,1.1625,74.5935590148,3.6345,-1.1775,3.8204838044000002,70.95,2.34,70.9885772501,132.98
2020-02-14 21:00:00,70.4145,-0.255,70.4149617287,3.8045,-1.055,3.9480685468,66.61,0.8,66.6148039102,133.34,70.9345,-0.23500000000000001,70.9348892665,3.8045,-1.055,3.9480685468,67.13,0.8200000000000001,67.1350080063,133.16
2020-02-14 21:30:00,66.513,-1.9865,66.5426581318,3.273,-0.9865,3.4184369601,63.24,-1.0,63.2479058942,133.92,67.003,-1.9965000000000002,67.0327384287,3.273,-0.9865,3.4184369601,63.73,-1.01,63.7380027927,133.75
2020-02-14 22:00:00,62.336,-3.785,62.4508056073,3.326,-0.9450000000000001,3.4576438509000003,59.01,-2.84,59.0783014312,134.6,62.796,-3.785,62.90996615,3.326,-0.9450000000000001,3.4576438509000003,59.47,-2.84,59.5377737239,134.43
2020-02-14 22:30:00,61.085,-5.4515,61.3277757403,3.345,-0.5215000000000001,3.3854079887,57.74,-4.93,57.9500862812,135.34,61.535,-5.4715,61.7777754314,3.345,-0.5215000000000001,3.3854079887,58.19,-4.95,58.4001592464,135.16
2020-02-14 23:00:00,59.1725,-6.0735,59.4833771612,3.3625,-0.3135,3.3770828388,55.81,-5.76,56.1064497184,134.33,59.6025,-6.1035,59.9141946328,3.3625,-0.3135,3.3770828388,56.24,-5.79,56.5372593959,134.15
2020-02-14 23:30:00,55.5295,-6.473,55.9055015115,3.2695,-0.423,3.2967498009,52.26,-6.05,52.6090305936,134.36,55.9395,-6.493,56.3150664498,3.2695,-0.423,3.2967498009,52.67,-6.07,53.0186174848,134.18
2020-02-15 00:00:00,51.8585,-6.8845,52.3134816515,3.6285,-0.42450000000000004,3.6532468436,48.23,-6.46,48.6607079685,134.79,52.2385,-6.9245,52.6954417621,3.6285,-0.42450000000000004,3.6532468436,48.61,-6.5,49.0426559232,134.61
2020-02-15 00:30:00,49.6955,-6.984,50.1838517478,3.7455,-0.424,3.7694225353,45.95,-6.5600000000000005,46.4159035245,134.79,50.0555,-7.014,50.5445276588,3.7455,-0.424,3.7694225353,46.31,-6.59,46.7765347156,134.61
2020-02-15 01:00:00,51.0875,-6.76,51.532807572,3.6875,-0.56,3.7297796517,47.4,-6.2,47.8037655421,133.99,51.4575,-6.79,51.9035490718,3.6875,-0.56,3.7297796517,47.77,-6.23,48.1745347668,133.82
