Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-15 01:30:00,50.593,-7.302,51.1172265777,3.543,-0.732,3.6178271103,47.05,-6.57,47.5064985028,135.21,50.963,-7.332,51.4877227405,3.543,-0.732,3.6178271103,47.42,-6.6,47.8770968209,135.03
2020-02-15 02:00:00,48.12,-7.4030000000000005,48.686125426,3.26,-0.633,3.3208867792,44.86,-6.77,45.3679677746,135.4,48.47,-7.433,49.0366229363,3.26,-0.633,3.3208867792,45.21,-6.8,45.7185312537,135.22
2020-02-15 02:30:00,46.7565,-7.3105,47.3245570766,3.1165,-0.5705,3.1682869977,43.64,-6.74,44.1574138736,135.65,47.0965,-7.3505,47.6666567162,3.1165,-0.5705,3.1682869977,43.98,-6.78,44.4995370762,135.47
2020-02-15 03:00:00,45.689,-7.596,46.3161304191,3.079,-0.536,3.125305905,42.61,-7.06,43.1909214998,136.32,46.029,-7.636,46.6580897273,3.079,-0.536,3.125305905,42.95,-7.1,43.532889865,136.14
2020-02-15 03:30:00,44.6085,-8.25,45.3649729665,3.7285,-0.49,3.7605600979,40.88,-7.76,41.6099987984,136.53,44.9385,-8.28,45.6949360679,3.7285,-0.49,3.7605600979,41.21,-7.79,41.939816404,136.35
2020-02-15 04:00:00,43.7055,-8.4475,44.5143907798,4.4055,-0.7075,4.4619487335,39.3,-7.74,40.0549322806,136.69,44.0155,-8.4875,44.8263527013,4.4055,-0.7075,4.4619487335,39.61,-7.78,40.3668242496,136.51
2020-02-15 04:30:00,41.5855,-8.3105,42.4077613238,4.0655,-1.1905000000000001,4.2362224328,37.52,-7.12,38.1895902047,136.64,41.8855,-8.3305,42.7058818022,4.0655,-1.1905000000000001,4.2362224328,37.82,-7.14,38.4880760756,136.46
2020-02-15 05:00:00,41.595,-8.178,42.3913164339,5.055,-1.088,5.1707609691,36.54,-7.09,37.2214951339,137.0,41.865,-8.208,42.6620380315,5.055,-1.088,5.1707609691,36.81,-7.12,37.4922725372,136.82
2020-02-15 05:30:00,43.4085,-8.2815,44.1914144886,6.7585,-0.9215000000000001,6.8210325098,36.65,-7.36,37.3817080937,136.79,43.7085,-8.3115,44.4917296191,6.7585,-0.9215000000000001,6.8210325098,36.95,-7.39,37.6817542055,136.61
2020-02-15 06:00:00,42.6355,-7.482,43.2870209676,6.8655,-1.322,6.9916217182,35.77,-6.16,36.2965356474,136.94,42.9155,-7.502,43.5662730131,6.8655,-1.322,6.9916217182,36.05,-6.18,36.5758786634,136.76
2020-02-15 06:30:00,44.9145,-6.036,45.3182701154,6.9845,-1.9260000000000002,7.2451857292,37.93,-4.11,38.152024848,135.98,45.2045,-6.046,45.6070272683,6.9845,-1.9260000000000002,7.2451857292,38.22,-4.12,38.4414203692,135.8
2020-02-15 07:00:00,46.7505,-5.073,47.0249357177,7.4705,-2.173,7.7801220588,39.28,-2.9,39.3869064538,135.01,47.0605,-5.073,47.3331383837,7.4705,-2.173,7.7801220588,39.59,-2.9,39.6960715941,134.83
2020-02-15 07:30:00,49.78,-4.436,49.9772597888,7.73,-2.216,8.041365307,42.05,-2.22,42.1085608873,135.29,50.11,-4.426,50.3050849915,7.73,-2.216,8.041365307,42.38,-2.21,42.4375835787,135.11
2020-02-15 08:00:00,52.7575,-4.0175,52.9102458178,7.7875,-1.7075,7.9724972562000005,44.97,-2.31,45.0292904674,135.43,53.1075,-4.0075,53.2584886427,7.7875,-1.7075,7.9724972562000005,45.32,-2.3,45.3783252225,135.25
2020-02-15 08:30:00,56.1145,-2.657,56.1773687462,7.9545,-2.317,8.2850805216,48.16,-0.34,48.1612001512,134.79,56.4845,-2.637,56.546021162,7.9545,-2.317,8.2850805216,48.53,-0.32,48.531055006,134.61
2020-02-15 09:00:00,59.909,-1.4575,59.9267268191,8.039,-2.4175,8.3946308585,51.87,0.96,51.8788829872,134.09,60.319,-1.4375,60.3361265516,8.039,-2.4175,8.3946308585,52.28,0.98,52.2891843501,133.91
2020-02-15 09:30:00,63.3395,-0.966,63.3468658755,8.1495,-2.296,8.4667565366,55.19,1.33,55.2060232221,134.29,63.7495,-0.926,63.756225,8.1495,-2.296,8.4667565366,55.6,1.37,55.616876036,134.11
2020-02-15 10:00:00,65.1625,-0.369,65.163544772,8.3425,-2.429,8.6889209485,56.82,2.06,56.8573302222,133.74,65.6125,-0.329,65.6133248453,8.3425,-2.429,8.6889209485,57.27,2.1,57.3084889,133.56
2020-02-15 10:30:00,67.58,0.17550000000000002,67.5802278795,8.28,-2.0245,8.5239075693,59.3,2.2,59.3407954109,133.89,68.04,0.2155,68.0403412708,8.28,-2.0245,8.5239075693,59.76,2.24,59.8019665228,133.71
2020-02-15 11:00:00,68.462,0.228,68.4623796548,8.282,-2.102,8.5445847178,60.18,2.33,60.2250886259,133.57,68.942,0.268,68.9425208997,8.282,-2.102,8.5445847178,60.66,2.37,60.7062805647,133.4
2020-02-15 11:30:00,69.7885,0.3645,69.7894518713,8.2385,-1.8355000000000001,8.4404942095,61.55,2.2,61.5893050781,133.4,70.2585,0.4045,70.2596644064,8.2385,-1.8355000000000001,8.4404942095,62.02,2.24,62.060438284,133.22
2020-02-15 12:00:00,71.56,-0.138,71.560133063,8.44,-1.158,8.5190706066,63.12,1.02,63.1282409069,133.87,72.06,-0.11800000000000001,72.0600966139,8.44,-1.158,8.5190706066,63.62,1.04,63.6284999037,133.69
2020-02-15 12:30:00,71.808,-0.5075000000000001,71.809793345,8.598,-0.9275,8.647881836,63.21,0.42,63.2113953334,133.71,72.288,-0.47750000000000004,72.2895770513,8.598,-0.9275,8.647881836,63.69,0.45,63.6915897117,133.53
2020-02-15 13:00:00,72.7525,-0.42450000000000004,72.7537384366,8.3725,-0.6045,8.3942942824,64.38,0.18,64.3802516304,133.77,73.2625,-0.3945,73.2635621336,8.3725,-0.6045,8.3942942824,64.89,0.21,64.8903398049,133.59
2020-02-15 13:30:00,72.804,-0.2525,72.804437861,7.364,-0.4625,7.378509487,65.44,0.21,65.440336949,134.2,73.324,-0.2325,73.3243686113,7.364,-0.4625,7.378509487,65.96,0.23,65.9604009994,134.02
2020-02-15 14:00:00,71.944,-0.8195,71.9486672305,7.734,-0.5795,7.7556802571,64.21,-0.24,64.2104485267,134.12,72.434,-0.7995,72.4384121599,7.734,-0.5795,7.7556802571,64.7,-0.22,64.7003740329,133.94
2020-02-15 14:30:00,70.2145,-1.081,70.2228208722,7.9345,-0.841,7.9789454974,62.28,-0.24,62.280462426,134.26,70.7145,-1.071,70.7226099013,7.9345,-0.841,7.9789454974,62.78,-0.23,62.7804213111,134.08
2020-02-15 15:00:00,69.029,-1.705,69.0500533381,7.979,-0.805,8.0195053463,61.05,-0.9,61.0566335462,134.73,69.489,-1.695,69.5096694425,7.979,-0.805,8.0195053463,61.51,-0.89,61.5164384535,134.55
2020-02-15 15:30:00,68.4095,-2.2205,68.4455280533,8.2395,-0.7205,8.2709419355,60.17,-1.5,60.1886941211,134.84,68.8795,-2.2105,68.9149608612,8.2395,-0.7205,8.2709419355,60.64,-1.49,60.6583028117,134.66
2020-02-15 16:00:00,68.8255,-2.553,68.8728339714,8.2255,-0.773,8.2617419017,60.6,-1.78,60.626136278,134.92,69.3055,-2.543,69.3521389667,8.2255,-0.773,8.2617419017,61.08,-1.77,61.1056404925,134.75
2020-02-15 16:30:00,69.65,-2.35,69.6896333754,8.08,-0.67,8.1077308786,61.57,-1.6800000000000002,61.5929159888,134.6,70.13,-2.34,70.1690280679,8.08,-0.67,8.1077308786,62.05,-1.67,62.0724689375,134.42
2020-02-15 17:00:00,72.055,-1.8515000000000001,72.0787838219,7.715,-0.6315000000000001,7.7408021064,64.34,-1.22,64.3515656375,134.11,72.565,-1.8515000000000001,72.5886167195,7.715,-0.6315000000000001,7.7408021064,64.85,-1.22,64.861474698,133.93
2020-02-15 17:30:00,67.2425,0.3255,67.2432878174,10.8825,0.17550000000000002,10.8839150355,56.36,0.15,56.3601996093,133.66,67.6925,0.34550000000000003,67.6933817038,10.8825,0.17550000000000002,10.8839150355,56.81,0.17,56.8102543561,133.49
2020-02-15 18:00:00,70.8035,2.892,70.8625378903,29.7035,3.752,29.9395293258,41.1,-0.86,41.1089965823,134.4,71.1235,2.922,71.1834976399,29.7035,3.752,29.9395293258,41.42,-0.8300000000000001,41.4283151963,134.22
2020-02-15 18:30:00,71.516,3.03,71.5801589548,28.316,3.95,28.5901793629,43.2,-0.92,43.2097951858,134.71,71.866,3.03,71.9298467675,28.316,3.95,28.5901793629,43.55,-0.92,43.5597164821,134.53
2020-02-15 19:00:00,69.8835,1.749,69.9053830062,18.7335,2.799,18.9414472322,51.15,-1.05,51.160775991,134.53,70.2735,1.7690000000000001,70.2957620575,18.7335,2.799,18.9414472322,51.54,-1.03,51.5502909788,134.36
2020-02-15 19:30:00,74.7775,-1.098,74.7855608406,3.0575,-0.508,3.0994145012,71.72,-0.59,71.7224267576,134.04,75.3375,-1.088,75.3453558638,3.0575,-0.508,3.0994145012,72.28,-0.58,72.282327024,133.86
2020-02-15 20:00:00,71.238,-2.164,71.2708603849,4.978,-0.464,4.9995779822,66.26,-1.7000000000000002,66.2818044413,134.12,71.748,-2.164,71.7806269128,4.978,-0.464,4.9995779822,66.77,-1.7000000000000002,66.7916379497,133.94
2020-02-15 20:30:00,65.0905,-3.3775,65.1780691376,6.7205,-1.6375000000000002,6.9171183668000005,58.37,-1.74,58.3959287964,134.31,65.5505,-3.3775,65.6374554389,6.7205,-1.6375000000000002,6.9171183668000005,58.83,-1.74,58.8557261445,134.13
2020-02-15 21:00:00,61.4655,-4.3165,61.6168796881,6.9655000000000005,-2.0065,7.2487400629,54.5,-2.31,54.5489330785,134.47,61.8955,-4.3165,62.0458305811,6.9655000000000005,-2.0065,7.2487400629,54.93,-2.31,54.9785503628,134.3
2020-02-15 21:30:00,58.066,-5.34,58.3110277392,6.976,-2.05,7.2709749002,51.09,-3.29,51.1958220952,134.82,58.466,-5.34,58.7093583341,6.976,-2.05,7.2709749002,51.49,-3.29,51.5950016959,134.64
2020-02-15 22:00:00,55.937,-5.7085,56.2275283224,6.977,-1.9885000000000002,7.2548370933,48.96,-3.7199999999999998,49.1011201502,135.17,56.327,-5.7185,56.6165361997,6.977,-1.9885000000000002,7.2548370933,49.35,-3.73,49.4907607539,134.99
2020-02-15 22:30:00,53.947,-6.272,54.3103746351,7.207,-1.842,7.4386701096,46.74,-4.43,46.9494675156,135.17,54.307,-6.292,54.670279979200004,7.207,-1.842,7.4386701096,47.1,-4.45,47.3097505806,134.99
2020-02-15 23:00:00,52.1725,-7.3915,52.6934913296,7.1925,-2.0615,7.4821012089,44.98,-5.33,45.2946939497,134.79,52.5225,-7.4115,53.0428443666,7.1925,-2.0615,7.4821012089,45.33,-5.35,45.6446207126,134.62
2020-02-15 23:30:00,48.5445,-7.57,49.1311854147,7.1045,-2.03,7.3888307769,41.44,-5.54,41.8086737412,134.36,48.8745,-7.59,49.4603361316,7.1045,-2.03,7.3888307769,41.77,-5.5600000000000005,42.1384207108,134.18
2020-02-16 00:00:00,45.0015,-7.4879999999999995,45.6202273805,7.0715,-2.028,7.3565546453,37.93,-5.46,38.3209668458,134.66,45.3015,-7.508,45.9194508487,7.0715,-2.028,7.3565546453,38.23,-5.48,38.6207625507,134.49
2020-02-16 00:30:00,43.8915,-7.5600000000000005,44.5378195722,7.0215,-2.04,7.3118439706,36.87,-5.52,37.2809240765,133.96,44.1815,-7.59,44.8287077914,7.0215,-2.04,7.3118439706,37.16,-5.55,37.5721718829,133.79
2020-02-16 01:00:00,45.6745,-7.031,46.2124973492,6.9645,-1.751,7.1812437119,38.71,-5.28,39.0684335494,133.57,45.9945,-7.051,46.5318238548,6.9645,-1.751,7.1812437119,39.03,-5.3,39.3882076261,133.4
2020-02-16 01:30:00,44.667,-7.1395,45.2339844503,6.957,-1.9595,7.2276890671,37.71,-5.18,38.0641103929,133.7,44.957,-7.1595,45.5235135864,6.957,-1.9595,7.2276890671,38.0,-5.2,38.3541392812,133.53
2020-02-16 02:00:00,42.675,-7.4265,43.3163771252,6.995,-1.9965000000000002,7.2743410183,35.68,-5.43,36.0908201625,134.53,42.955,-7.4465,43.5956693635,6.995,-1.9965000000000002,7.2743410183,35.96,-5.45,36.3706488807,134.35
2020-02-16 02:30:00,41.642,-7.7935,42.3650186622,6.992,-1.9835,7.2678976499,34.65,-5.8100000000000005,35.1337245393,135.32,41.922,-7.8135,42.6439311772,6.992,-1.9835,7.2678976499,34.93,-5.83,35.4131868094,135.14
2020-02-16 03:00:00,40.263,-7.83,41.0172898788,6.933,-1.9300000000000002,7.1966234444,33.33,-5.9,33.8481742491,135.02,40.523,-7.86,41.2782403816,6.933,-1.9300000000000002,7.1966234444,33.59,-5.93,34.1094268495,134.84
2020-02-16 03:30:00,39.0735,-8.2925,39.9437599445,5.8935,-1.8625,6.1807967528,33.18,-6.43,33.7972972292,134.92,39.3335,-8.3125,40.2022621068,5.8935,-1.8625,6.1807967528,33.44,-6.45,34.056366512,134.73
2020-02-16 04:00:00,38.3385,-8.2145,39.2086545612,5.5385,-1.9045,5.8567996807,32.8,-6.31,33.4014385918,135.07,38.5985,-8.2345,39.4670899928,5.5385,-1.9045,5.8567996807,33.06,-6.33,33.6605481239,134.89
2020-02-16 04:30:00,38.984,-8.5295,39.9061978426,6.344,-1.3995,6.4965326329,32.64,-7.13,33.4096767419,135.3,39.234,-8.5595,40.1568399684,6.344,-1.3995,6.4965326329,32.89,-7.16,33.6603282812,135.13
2020-02-16 05:00:00,40.7635,-8.4265,41.6253388515,6.7135,-0.6065,6.7408400441000005,34.05,-7.82,34.9364408605,135.44,41.0335,-8.4665,41.8978489245,6.7135,-0.6065,6.7408400441000005,34.32,-7.86,35.208550098,135.26
2020-02-16 05:30:00,39.9865,-8.5295,40.8860924093,6.3365,-1.0495,6.4228251183000005,33.65,-7.48,34.4713344679,134.97,40.2565,-8.5695,41.158500003,6.3365,-1.0495,6.4228251183000005,33.92,-7.52,34.7435864585,134.8
2020-02-16 06:00:00,39.379,-7.9,40.1636109059,6.739,-1.8900000000000001,6.9990157165,32.64,-6.01,33.1886983776,134.63,39.629,-7.93,40.4146327584,6.739,-1.8900000000000001,6.9990157165,32.89,-6.04,33.4400014952,134.45
2020-02-16 06:30:00,41.3575,-7.399,42.014140563,6.8275,-2.099,7.1428675789,34.53,-5.3,34.9343799143,134.79,41.6275,-7.419,42.2834520498,6.8275,-2.099,7.1428675789,34.8,-5.32,35.2042951925,134.6
2020-02-16 07:00:00,43.474,-6.7815,43.9997433885,6.274,-1.9415,6.5675336505,37.2,-4.84,37.5135388893,134.82,43.764,-6.8015,44.2893677788,6.274,-1.9415,6.5675336505,37.49,-4.86,37.8036995544,134.64
2020-02-16 07:30:00,45.476,-6.563,45.9471385943,6.746,-1.883,7.0038707155,38.73,-4.68,39.0117328505,134.72,45.786,-6.583,46.2568231183,6.746,-1.883,7.0038707155,39.04,-4.7,39.3218972075,134.55
2020-02-16 08:00:00,46.859,-6.252,47.2742359536,6.819,-1.9020000000000001,7.0792912781,40.04,-4.35,40.2756017956,134.67,47.169,-6.2620000000000005,47.5828457009,6.819,-1.9020000000000001,7.0792912781,40.35,-4.36,40.5848752616,134.5
2020-02-16 08:30:00,50.693,-5.7015,51.0126195294,6.973,-1.9115000000000002,7.230253194,43.72,-3.79,43.8839663203,135.29,51.033,-5.7015,51.3505033203,6.973,-1.9115000000000002,7.230253194,44.06,-3.79,44.2227057065,135.11
2020-02-16 09:00:00,54.787,-4.7535,54.9928279983,7.267,-1.9735,7.5302052595,47.52,-2.7800000000000002,47.6012478828,134.2,55.157,-4.7535,55.3614523947,7.267,-1.9735,7.5302052595,47.89,-2.7800000000000002,47.9706212176,134.02
2020-02-16 09:30:00,59.294,-3.4445,59.3939644766,7.454,-2.1945,7.7703247197,51.84,-1.25,51.855068219,133.81,59.694,-3.4445,59.7932957467,7.454,-2.1945,7.7703247197,52.24,-1.25,52.2549528753,133.63
2020-02-16 10:00:00,61.869,-2.9385,61.9387434749,8.069,-2.3485,8.4038213481,53.8,-0.59,53.8032350328,133.24,62.289,-2.9185,62.3573344784,8.069,-2.3485,8.4038213481,54.22,-0.5700000000000001,54.2229960441,133.06
2020-02-16 10:30:00,66.058,-1.9225,66.0859695416,7.808,-2.2125,8.1154186737,58.25,0.29,58.2507218839,132.99,66.508,-1.9025,66.5352054949,7.808,-2.2125,8.1154186737,58.7,0.31,58.7008185633,132.82
2020-02-16 11:00:00,68.352,-1.5354999999999999,68.3692450174,7.732,-2.1755,8.032224116,60.62,0.64,60.6233783288,133.05,68.842,-1.5155,68.8586792224,7.732,-2.1755,8.032224116,61.11,0.66,61.1135639609,132.88
2020-02-16 11:30:00,68.922,-1.17,68.931930076,8.982,-2.51,9.3261151612,59.94,1.34,59.9549764407,133.05,69.382,-1.1400000000000001,69.3913649095,8.982,-2.51,9.3261151612,60.4,1.37,60.4155352538,132.88
2020-02-16 12:00:00,70.694,-0.7305,70.6977741251,8.364,-2.4105,8.7044245215,62.33,1.6800000000000002,62.3526366724,133.85,71.174,-0.7105,71.1775462225,8.364,-2.4105,8.7044245215,62.81,1.7000000000000002,62.8330016791,133.68
2020-02-16 12:30:00,73.5995,-0.1825,73.5997262665,7.2595,-2.3525,7.6311595777,66.34,2.17,66.3754811659,133.35,74.1195,-0.1525,74.1196568833,7.2595,-2.3525,7.6311595777,66.86,2.2,66.8961852425,133.18
2020-02-16 13:00:00,75.09,0.067,75.0900298908,7.57,-2.283,7.9067685561,67.52,2.35,67.5608829131,133.69,75.62,0.08700000000000001,75.6200500463,7.57,-2.283,7.9067685561,68.05,2.37,68.0912578823,133.51
2020-02-16 13:30:00,73.2565,-0.7515000000000001,73.2603545207,7.7965,-2.2915,8.1262774073,65.46,1.54,65.4781123735,134.38,73.7665,-0.7115,73.7699312356,7.7965,-2.2915,8.1262774073,65.97,1.58,65.988918009,134.2
2020-02-16 14:00:00,69.158,-1.8010000000000002,69.1814466819,8.378,-2.471,8.7347996543,60.78,0.67,60.7836927144,133.98,69.638,-1.7810000000000001,69.6607709188,8.378,-2.471,8.7347996543,61.26,0.6900000000000001,61.2638857729,133.79
2020-02-16 14:30:00,63.905,-2.8605,63.9689884651,10.615,-2.8705,10.9962718796,53.29,0.01,53.2900009383,133.98,64.305,-2.8505000000000003,64.36814721,10.615,-2.8705,10.9962718796,53.69,0.02,53.6900037251,133.79
2020-02-16 15:00:00,62.4255,-3.6189999999999998,62.5303143383,10.3055,-2.709,10.6556093796,52.12,-0.91,52.127943562,134.93,62.8455,-3.609,62.9490409081,10.3055,-2.709,10.6556093796,52.54,-0.9,52.5477078473,134.75
2020-02-16 15:30:00,63.1295,-3.705,63.238127702,9.2495,-2.615,9.6120484419,53.88,-1.09,53.891024299,134.81,63.5395,-3.6950000000000003,63.6468466246,9.2495,-2.615,9.6120484419,54.29,-1.08,54.3007412472,134.62
2020-02-16 16:00:00,63.48,-3.5925000000000002,63.5815732445,8.5,-2.4925,8.8579092482,54.98,-1.1,54.9910029005,134.67,63.9,-3.5925000000000002,64.000906683,8.5,-2.4925,8.8579092482,55.4,-1.1,55.4109195015,134.49
2020-02-16 16:30:00,64.65,-3.477,64.7434323233,7.99,-2.3970000000000002,8.3418049006,56.66,-1.08,56.6702920409,134.67,65.09,-3.467,65.1822689771,7.99,-2.3970000000000002,8.3418049006,57.1,-1.07,57.1100245141,134.49
2020-02-16 17:00:00,66.314,-3.021,66.3827766593,7.414,-2.271,7.754020699,58.9,-0.75,58.9047748489,134.17,66.764,-3.011,66.8318622889,7.414,-2.271,7.754020699,59.35,-0.74,59.3546131316,133.99
2020-02-16 17:30:00,69.066,-2.0375,69.0960473707,7.066,-2.2275,7.4087861523,62.0,0.19,62.0002911283,133.53,69.566,-2.0275,69.5955394566,7.066,-2.2275,7.4087861523,62.5,0.2,62.5003199992,133.35
2020-02-16 18:00:00,64.566,-0.09,64.5660627265,6.896,-1.88,7.1476720686,57.67,1.79,57.6977729206,132.97,65.006,-0.06,65.0060276897,6.896,-1.88,7.1476720686,58.11,1.82,58.1384941325,132.79
2020-02-16 18:30:00,66.587,0.2695,66.5875453764,6.827,-1.9505,7.1001675508,59.76,2.22,59.8012207233,132.71,67.047,0.28950000000000004,67.0476250083,6.827,-1.9505,7.1001675508,60.22,2.24,60.2616461773,132.53
2020-02-16 19:00:00,65.92,0.1355,65.9201392615,4.92,-2.1845,5.3831626624,61.0,2.32,61.0441020902,133.19,66.41,0.1655,66.4102062205,4.92,-2.1845,5.3831626624,61.49,2.35,61.5348892905,133.02
2020-02-16 19:30:00,71.724,-1.341,71.7365350223,6.734,-2.191,7.0814713867,64.99,0.85,64.9955583098,133.51,72.204,-1.321,72.216083091,6.734,-2.191,7.0814713867,65.47,0.87,65.475780255,133.34
2020-02-16 20:00:00,69.7155,-2.1905,69.7499048781,6.8555,-2.2505,7.2154438879,62.86,0.06,62.8600286351,133.83,70.2055,-2.1805,70.2393537164,6.8555,-2.2505,7.2154438879,63.35,0.07,63.350038674,133.66
2020-02-16 20:30:00,67.3495,-2.637,67.4011047332,6.7595,-2.117,7.0832569663,60.59,-0.52,60.5922313502,133.22,67.8295,-2.627,67.8803520855,6.7595,-2.117,7.0832569663,61.07,-0.51,61.0721294864,133.05
2020-02-16 21:00:00,64.7675,-2.7665,64.8265576635,6.8875,-2.0965,7.1995116848,57.88,-0.67,57.8838777208,133.26,65.2175,-2.7565,65.2757274835,6.8875,-2.0965,7.1995116848,58.33,-0.66,58.3337338081,133.08
2020-02-16 21:30:00,62.277,-3.4805,62.3741822331,6.657,-1.9405000000000001,6.9340600841,55.62,-1.54,55.6413155847,133.65,62.717,-3.4705,62.8129481815,6.657,-1.9405000000000001,6.9340600841,56.06,-1.53,56.0808746365,133.47
2020-02-16 22:00:00,58.6925,-4.338,58.8525938277,6.6125,-2.248,6.9841721235000005,52.08,-2.09,52.1219195732,134.16,59.0925,-4.338,59.251513063,6.6125,-2.248,6.9841721235000005,52.48,-2.09,52.5216003183,133.98
2020-02-16 22:30:00,55.9285,-4.8085,56.1348268413,6.7785,-2.2485,7.141695492,49.15,-2.56,49.2166242239,134.7,56.2985,-4.8185,56.5043276617,6.7785,-2.2485,7.141695492,49.52,-2.5700000000000003,49.5866443712,134.53
2020-02-16 23:00:00,52.723,-5.499,53.0089966892,6.913,-2.229,7.2634709334,45.81,-3.27,45.9265609424,134.92,53.083,-5.499,53.3670674667,6.913,-2.229,7.2634709334,46.17,-3.27,46.285654365,134.74
2020-02-16 23:30:00,49.3085,-5.9655000000000005,49.668051728500004,6.9685,-2.1355,7.2883710457,42.34,-3.83,42.5128745205,134.86,49.6385,-5.9855,49.9980688877,6.9685,-2.1355,7.2883710457,42.67,-3.85,42.8433355377,134.69
2020-02-17 00:00:00,46.728,-6.2405,47.1428661014,6.958,-2.0705,7.2595271368,39.77,-4.17,39.9880207062,134.44,47.048,-6.2505,47.461384875,6.958,-2.0705,7.2595271368,40.09,-4.18,40.3073256369,134.26
2020-02-17 00:30:00,47.486,-6.4305,47.9194274408,6.936,-1.5105,7.0985707188,40.55,-4.92,40.8473854732,134.78,47.786,-6.4605,48.2207409343,6.936,-1.5105,7.0985707188,40.85,-4.95,41.1488152928,134.6
2020-02-17 01:00:00,47.5135,-6.24,47.921501252,6.3635,-2.21,6.7363367085,41.15,-4.03,41.3468668704,133.89,47.8235,-6.25,48.2301736701,6.3635,-2.21,6.7363367085,41.46,-4.04,41.6563704612,133.72
2020-02-17 01:30:00,47.026,-6.4645,47.4682466102,6.406,-2.1445,6.7554212489,40.62,-4.32,40.8490734289,134.29,47.356,-6.4845,47.7979024252,6.406,-2.1445,6.7554212489,40.95,-4.34,41.1793406941,134.11
2020-02-17 02:00:00,46.9235,-6.635,47.3902740787,6.9635,-1.665,7.1597875143,39.96,-4.97,40.2678842255,134.8,47.2335,-6.655,47.7000267007,6.9635,-1.665,7.1597875143,40.27,-4.99,40.577986643,134.62
2020-02-17 02:30:00,46.7075,-6.6595,47.1798632522,6.9375,-1.3895,7.0752820792,39.77,-5.27,40.1176494825,134.85,47.0075,-6.6795,47.4796880413,6.9375,-1.3895,7.0752820792,40.07,-5.29,40.4176817742,134.67
2020-02-17 03:00:00,45.322,-6.7975,45.8289176203,6.852,-1.7175,7.063972696,38.47,-5.08,38.8039598495,134.85,45.622,-6.8275,46.1300513792,6.852,-1.7175,7.063972696,38.77,-5.11,39.1053065453,134.67
2020-02-17 03:30:00,43.9715,-6.8225,44.4976327292,6.8115,-2.1925,7.1556682777,37.16,-4.63,37.4473296778,134.85,44.2615,-6.8425,44.7872770829,6.8115,-2.1925,7.1556682777,37.45,-4.65,37.7375807386,134.67
2020-02-17 04:00:00,43.1715,-6.9145,43.7217191165,6.1215,-2.2945,6.5373918729,37.05,-4.62,37.3369374748,135.26,43.4515,-6.9345,44.0013652345,6.1215,-2.2945,6.5373918729,37.33,-4.64,37.6172633242,135.09
2020-02-17 04:30:00,43.1545,-6.956,43.7115180044,5.7545,-2.246,6.1772798423,37.4,-4.71,37.6954121877,135.31,43.4445,-6.966,43.9994288173,5.7545,-2.246,6.1772798423,37.69,-4.72,37.9843981129,135.12
2020-02-17 05:00:00,43.662,-6.7785,44.1850461836,6.682,-2.2585,7.0533641796,36.98,-4.52,37.2552117159,135.89,43.952,-6.7885,44.4731608529,6.682,-2.2585,7.0533641796,37.27,-4.53,37.5442911772,135.71
2020-02-17 05:30:00,45.408,-6.226,45.832843464,6.668,-2.406,7.0887982056,38.74,-3.8200000000000003,38.9278820385,135.15,45.708,-6.246,46.1327842212,6.668,-2.406,7.0887982056,39.04,-3.84,39.228397877,134.97
2020-02-17 06:00:00,47.9925,-5.336,48.2882278848,6.9425,-2.2560000000000002,7.2998522074,41.05,-3.08,41.1653847304,134.98,48.3125,-5.346,48.6073798126,6.9425,-2.2560000000000002,7.2998522074,41.37,-3.09,41.4852383385,134.8
2020-02-17 06:30:00,54.9045,-2.7720000000000002,54.9744313681,20.8745,0.588,20.8827798497,34.03,-3.36,34.1954748468,135.57,55.1645,-2.7720000000000002,55.2341021856,20.8745,0.588,20.8827798497,34.29,-3.36,34.4542261559,135.38
2020-02-17 07:00:00,60.0215,-0.9175000000000001,60.0285121297,21.6615,0.42250000000000004,21.6656199657,38.36,-1.34,38.3833974525,134.86,60.3115,-0.9175000000000001,60.3184784167,21.6615,0.42250000000000004,21.6656199657,38.65,-1.34,38.6732220018,134.68
2020-02-17 07:30:00,65.2355,0.793,65.2403196593,21.9255,0.263,21.9270773075,43.31,0.53,43.3132427786,135.12,65.5655,0.8130000000000001,65.5705403306,21.9255,0.263,21.9270773075,43.64,0.55,43.6434657194,134.94
2020-02-17 08:00:00,68.149,2.4775,68.1940188525,21.859,0.2975,21.861024387,46.29,2.18,46.3413044702,134.34,68.519,2.5075000000000003,68.5648664933,21.859,0.2975,21.861024387,46.66,2.21,46.7123078,134.16
2020-02-17 08:30:00,72.037,3.9745,72.1465593029,21.907,0.10450000000000001,21.9072492397,50.13,3.87,50.2791587042,133.61,72.407,4.0245,72.518757913,21.907,0.10450000000000001,21.9072492397,50.5,3.92,50.6519140803,133.44
2020-02-17 09:00:00,75.8615,5.429,76.0555140884,21.6315,0.419,21.6355576136,54.23,5.01,54.4609309505,133.81,76.2915,5.469,76.4872730149,21.6315,0.419,21.6355576136,54.66,5.05,54.8927873222,133.63
2020-02-17 09:30:00,78.133,6.4165,78.3960277135,9.503,-1.6535000000000002,9.6457799711,68.63,8.07,69.1028349636,132.88,78.633,6.4865,78.9000847354,9.503,-1.6535000000000002,9.6457799711,69.13,8.14,69.6075893851,132.7
2020-02-17 10:00:00,77.9675,6.9925,78.2804325007,6.5175,-3.0875,7.2118279583,71.45,10.08,72.1575283668,132.82,78.5275,7.0825,78.846243173,6.5175,-3.0875,7.2118279583,72.01,10.17,72.7246106899,132.65
2020-02-17 10:30:00,75.7855,6.0985,76.0304788391,7.7955,-3.3215,8.4736168488,67.99,9.42,68.6394675096,132.87,76.3055,6.1685,76.5544232719,7.7955,-3.3215,8.4736168488,68.51,9.49,69.1641540106,132.69
2020-02-17 11:00:00,73.9625,5.5605,74.1712246528,11.5725,-4.0695,12.2671751638,62.39,9.63,63.1288285968,133.02,74.4425,5.6505,74.6566404046,11.5725,-4.0695,12.2671751638,62.87,9.72,63.6169419259,132.85
2020-02-17 11:30:00,71.944,5.942,72.188963838,15.844,-4.9879999999999995,16.6106134745,56.1,10.93,57.1548326916,132.69,72.384,6.032,72.6348984993,15.844,-4.9879999999999995,16.6106134745,56.54,11.02,57.6039234775,132.52
2020-02-17 12:00:00,64.145,6.9425,64.5196042397,16.065,-4.6875,16.7349000968,48.08,11.63,49.4665877133,133.34,64.525,7.0525,64.9092703799,16.065,-4.6875,16.7349000968,48.46,11.74,49.8618010104,133.17
2020-02-17 12:30:00,64.339,6.936,64.7117842205,15.849,-4.634,16.5125636108,48.49,11.57,49.8512286709,133.38,64.699,7.026,65.079376741,15.849,-4.634,16.5125636108,48.85,11.66,50.2222868854,133.21
2020-02-17 13:00:00,69.5845,6.703,69.906600899,15.4745,-4.657,16.160068046,54.11,11.36,55.2896165659,133.71,70.0045,6.803,70.3342791905,15.4745,-4.657,16.160068046,54.53,11.46,55.7212033251,133.53
2020-02-17 13:30:00,73.9345,5.8469999999999995,74.1653402827,15.6945,-4.813,16.4159160344,58.24,10.66,59.2075434383,133.98,74.3745,5.937,74.6110864366,15.6945,-4.813,16.4159160344,58.68,10.75,59.656557896,133.81
2020-02-17 14:00:00,72.0895,4.961,72.2599995243,13.3395,-4.069,13.946290591,58.75,9.03,59.4399141991,135.15,72.5395,5.051,72.7151405228,13.3395,-4.069,13.946290591,59.2,9.12,59.8983672565,134.98
2020-02-17 14:30:00,73.665,4.9845,73.8334440836,12.065,-3.5955,12.5893544414,61.6,8.58,62.1946653661,135.2,74.145,5.0545,74.3170841412,12.065,-3.5955,12.5893544414,62.08,8.65,62.6797327691,135.03
2020-02-17 15:00:00,73.253,5.822,73.4839961692,10.123,-3.408,10.6812730047,63.13,9.23,63.8011739704,134.54,73.733,5.902,73.96883731,10.123,-3.408,10.6812730047,63.61,9.31,64.2876986678,134.37
2020-02-17 15:30:00,72.661,5.654,72.8806465188,8.451,-2.946,8.9497663098,64.21,8.6,64.7833628334,134.37,73.151,5.734,73.3753879513,8.451,-2.946,8.9497663098,64.7,8.68,65.2796476706,134.2
2020-02-17 16:00:00,74.968,5.5015,75.1695917659,10.328,-2.6285,10.6572321102,64.64,8.13,65.1492632345,133.82,75.458,5.5715,75.6634084366,10.328,-2.6285,10.6572321102,65.13,8.2,65.6441688195,133.66
2020-02-17 16:30:00,75.43,5.425,75.6248340494,8.41,-2.475,8.7666256336,67.02,7.9,67.4840010669,133.66,75.93,5.495,76.1285749571,8.41,-2.475,8.7666256336,67.52,7.97,67.9887586296,133.49
2020-02-17 17:00:00,78.047,6.125,78.2869710361,7.187,-2.685,7.6721700972,70.86,8.81,71.4055719114,133.46,78.587,6.205,78.8315837339,7.187,-2.685,7.6721700972,71.4,8.89,71.9513175696,133.29
2020-02-17 17:30:00,80.8365,5.95,81.0551801691,7.9165,-2.16,8.205886439,72.92,8.11,73.3696020161,133.29,81.4065,6.03,81.6295237169,7.9165,-2.16,8.205886439,73.49,8.19,73.9449538508,133.12
2020-02-17 18:00:00,84.4965,6.9775,84.7841023925,20.9065,0.2175,20.907631346,63.59,6.76,63.9483049033,133.29,84.9865,7.0275,85.2765556205,20.9065,0.2175,20.907631346,64.08,6.8100000000000005,64.4408449665,133.12
2020-02-17 18:30:00,87.3105,7.2795,87.6134380703,21.4905,0.2195,21.491620937,65.82,7.06,66.1975528249,133.22,87.8105,7.3395,88.1166963208,21.4905,0.2195,21.491620937,66.32,7.12,66.7011004407,133.05
2020-02-17 19:00:00,86.1465,7.076,86.4366197757,21.8665,0.08600000000000001,21.8666691165,64.28,6.99,64.6589398305,133.05,86.6365,7.136,86.9298891536,21.8665,0.08600000000000001,21.8666691165,64.77,7.05,65.1525548233,132.89
2020-02-17 19:30:00,83.9255,5.971,84.1376395631,8.6055,-2.029,8.8414631849,75.32,8.0,75.7436624412,132.95,84.4855,6.041,84.7012006482,8.6055,-2.029,8.8414631849,75.88,8.07,76.3079242281,132.76
2020-02-17 20:00:00,80.842,5.1615,81.0066049545,6.2620000000000005,-2.5484999999999998,6.7607319315000005,74.58,7.71,74.977466615,133.23,81.412,5.2215,81.5792731412,6.2620000000000005,-2.5484999999999998,6.7607319315000005,75.15,7.77,75.5506148221,133.06
2020-02-17 20:30:00,77.4985,4.178,77.6110377862,6.6885,-2.442,7.1203508516,70.81,6.62,71.1187774079,132.61,78.0485,4.238,78.1634761014,6.6885,-2.442,7.1203508516,71.36,6.68,71.6719749972,132.44
2020-02-17 21:00:00,74.457,3.3495,74.5323017171,6.497,-2.3705,6.9159438438,67.96,5.72,68.2002932545,132.33,74.987,3.3995,75.0640178065,6.497,-2.3705,6.9159438438,68.49,5.77,68.7326196213,132.16
2020-02-17 21:30:00,70.8725,2.2495,70.908190687,6.0325,-2.3605,6.477886731,64.84,4.61,65.0036745115,133.09,71.3625,2.2895,71.3992171981,6.0325,-2.3605,6.477886731,65.33,4.65,65.4952776924,132.91
2020-02-17 22:00:00,65.9715,0.17450000000000002,65.971730783,5.8515,-2.3155,6.2929796202,60.12,2.49,60.1715422771,134.25,66.4215,0.20450000000000002,66.4218148088,5.8515,-2.3155,6.2929796202,60.57,2.52,60.6223993257,134.07
2020-02-17 22:30:00,61.743,-0.867,61.7490869406,5.933,-2.477,6.4293092942,55.81,1.6099999999999999,55.8332177113,134.72,62.173,-0.837,62.178633774,5.933,-2.477,6.4293092942,56.24,1.6400000000000001,56.2639067254,134.54
2020-02-17 23:00:00,56.9915,-2.06,57.0287179608,5.7915,-2.14,6.1742264495,51.2,0.08,51.2000625,135.24,57.3915,-2.06,57.4284587313,5.7915,-2.14,6.1742264495,51.6,0.08,51.6000620155,135.06
2020-02-17 23:30:00,52.5715,-2.6545,52.6384743557,6.2115,-2.1845,6.5844341063,46.36,-0.47000000000000003,46.3623823805,134.52,52.9315,-2.6445,52.9975194938,6.2115,-2.1845,6.5844341063,46.72,-0.46,46.7222644999,134.34
2020-02-18 00:00:00,50.3045,-3.1065,50.4003279999,6.4345,-2.0065,6.7400914311,43.87,-1.1,43.8837885785,134.02,50.6345,-3.0965,50.7290932553,6.4345,-2.0065,6.7400914311,44.2,-1.09,44.2134380025,133.84
2020-02-18 00:30:00,48.4925,-3.944,48.6526226657,4.4025,-1.8940000000000001,4.7926237334,44.09,-2.05,44.1376324694,134.34,48.8425,-3.954,49.0022848676,4.4025,-1.8940000000000001,4.7926237334,44.44,-2.06,44.4877196539,134.16
2020-02-18 01:00:00,50.5375,-3.6935000000000002,50.6722887632,4.6975,-1.5935000000000001,4.9604181779,45.84,-2.1,45.8880768828,133.9,50.8875,-3.6935000000000002,51.021364138,4.6975,-1.5935000000000001,4.9604181779,46.19,-2.1,46.2377129625,133.72
2020-02-18 01:30:00,51.112,-4.0235,51.2701189413,4.252,-1.5235,4.5166974937,46.86,-2.5,46.9266406213,134.42,51.482,-4.0335,51.6397661328,4.252,-1.5235,4.5166974937,47.23,-2.51,47.2966489299,134.24
2020-02-18 02:00:00,50.9815,-4.548,51.1839588763,3.6015,-1.1280000000000001,3.7740146064999998,47.38,-3.42,47.5032714663,135.15,51.3415,-4.558,51.5434281577,3.6015,-1.1280000000000001,3.7740146064999998,47.74,-3.43,47.8630598688,134.97
2020-02-18 02:30:00,51.319,-4.5875,51.5236345501,3.409,-0.9675,3.5436333402,47.91,-3.62,48.0465659543,135.6,51.689,-4.5975,51.8930604922,3.409,-0.9675,3.5436333402,48.28,-3.63,48.4162710253,135.42
2020-02-18 03:00:00,48.5905,-4.5275,48.8009728028,3.1805,-1.4275,3.4861635791,45.41,-3.1,45.5156907011,136.17,48.9405,-4.5475,49.1513203943,3.1805,-1.4275,3.4861635791,45.76,-3.12,45.866240308100004,135.99
2020-02-18 03:30:00,46.5655,-4.555,46.7877528339,3.4855,-1.665,3.8627626448,43.08,-2.89,43.1768282763,135.79,46.8955,-4.565,47.1171640196,3.4855,-1.665,3.8627626448,43.41,-2.9,43.506759245,135.62
2020-02-18 04:00:00,45.7525,-4.5655,45.9797242978,3.6725,-1.5955,4.0041074536,42.08,-2.9699999999999998,42.1846808688,136.17,46.0825,-4.5655,46.3081050843,3.6725,-1.5955,4.0041074536,42.41,-2.9699999999999998,42.5138683255,135.99
2020-02-18 04:30:00,45.851,-4.691,46.090342611,3.181,-1.701,3.6072374471,42.67,-2.99,42.7746303315,135.29,46.181,-4.7010000000000005,46.4196527561,3.181,-1.701,3.6072374471,43.0,-3.0,43.1045241245,135.11
2020-02-18 05:00:00,46.1225,-3.9130000000000003,46.2881904512,2.6125,-1.663,3.0968896089,43.51,-2.25,43.5681374401,134.97,46.4525,-3.903,46.6161792219,2.6125,-1.663,3.0968896089,43.84,-2.24,43.8971889761,134.79
2020-02-18 05:30:00,46.9275,-4.0305,47.1002673719,3.1775,-2.2405,3.8879746013,43.75,-1.79,43.786602974,135.02,47.2675,-4.0305,47.4390291479,3.1775,-2.2405,3.8879746013,44.09,-1.79,44.1263209434,134.84
2020-02-18 06:00:00,48.2995,-3.2305,48.4074150363,3.3295,-2.3105,4.0526510459,44.97,-0.92,44.9794097338,134.57,48.6395,-3.2205,48.7460006616,3.3295,-2.3105,4.0526510459,45.31,-0.91,45.319137238,134.39
2020-02-18 06:30:00,54.313,-0.9865,54.3219582789,3.153,-2.5365,4.0466333229,51.16,1.55,51.1834748723,133.92,54.703,-0.9565,54.7113617199,3.153,-2.5365,4.0466333229,51.55,1.58,51.5742077011,133.74
2020-02-18 07:00:00,59.4335,0.7515000000000001,59.4382509374,3.2735,-2.8185000000000002,4.3196926395,56.16,3.5700000000000003,56.2733551514,134.07,59.8735,0.7915000000000001,59.8787314036,3.2735,-2.8185000000000002,4.3196926395,56.6,3.61,56.715007714,133.89
2020-02-18 07:30:00,62.6635,2.7695,62.7246710832,3.7535,-3.1705,4.9133321178,58.91,5.94,59.2087130412,133.46,63.1135,2.8195,63.1764470551,3.7535,-3.1705,4.9133321178,59.36,5.99,59.6614590837,133.28
2020-02-18 08:00:00,65.1065,3.4405,65.1973418362,4.4865,-3.2895,5.5632268064,60.62,6.73,60.9924364163,133.09,65.5665,3.5005,65.6598768084,4.4865,-3.2895,5.5632268064,61.08,6.79,61.4562486652,132.92
2020-02-18 08:30:00,68.539,4.916,68.7150753256,5.019,-3.434,6.0813417105,63.52,8.35,64.066472511,132.85,69.029,4.996,69.2095575553,5.019,-3.434,6.0813417105,64.01,8.43,64.562721442,132.68
2020-02-18 09:00:00,71.287,5.772,71.520293295,5.977,-3.448,6.9002342714000005,65.31,9.22,65.9575962267,132.14,71.777,5.852,72.0151625215,5.977,-3.448,6.9002342714000005,65.8,9.3,66.4539690312,131.97
2020-02-18 09:30:00,74.126,7.053,74.4607862234,5.926,-3.417,6.8405675934,68.2,10.47,68.9989920216,132.64,74.656,7.143,74.9969385042,5.926,-3.417,6.8405675934,68.73,10.56,69.5365119919,132.47
2020-02-18 10:00:00,73.6465,6.9375,73.9725345551,6.9865,-3.5425,7.8332935921,66.66,10.48,67.4787818503,133.75,74.1465,7.0275,74.4787836803,6.9865,-3.5425,7.8332935921,67.16,10.57,67.986693551,133.58
2020-02-18 10:30:00,73.062,5.801,73.2919330145,7.502,-3.6189999999999998,8.3292955885,65.56,9.42,66.2332997819,134.31,73.552,5.871,73.785942733,7.502,-3.6189999999999998,8.3292955885,66.05,9.49,66.728274367,134.13
2020-02-18 11:00:00,72.99,6.082,73.2429575045,7.85,-3.578,8.6269684131,65.14,9.66,65.8523742928,134.31,73.49,6.152,73.7470487816,7.85,-3.578,8.6269684131,65.64,9.73,66.3572339689,134.13
2020-02-18 11:30:00,73.1145,6.328,73.3878306959,8.3745,-3.652,9.1361564265,64.74,9.98,65.5047173874,133.69,73.6145,6.418,73.8937435393,8.3745,-3.652,9.1361564265,65.24,10.07,66.0125934955,133.52
2020-02-18 12:00:00,73.8255,6.51,74.111973056,8.8555,-3.7,9.5973892414,64.97,10.21,65.767355124,133.65,74.3255,6.59,74.6170761304,8.8555,-3.7,9.5973892414,65.47,10.29,66.2737127374,133.48
2020-02-18 12:30:00,71.6565,6.3245000000000005,71.9350630256,12.2065,-4.7255,13.0892701286,59.45,11.05,60.4682147909,133.61,72.1065,6.4245,72.3921372975,12.2065,-4.7255,13.0892701286,59.9,11.15,60.9289134976,133.44
2020-02-18 13:00:00,73.9775,6.593,74.2707085953,8.6475,-3.8369999999999997,9.4605404312,65.33,10.43,66.1573412404,133.48,74.4675,6.673,74.7658845012,8.6475,-3.8369999999999997,9.4605404312,65.82,10.51,66.6538258467,133.31
2020-02-18 13:30:00,73.368,5.4025,73.566639384,8.588,-3.7475,9.3700320304,64.78,9.15,65.4230150635,133.73,73.868,5.4725,74.0704372894,8.588,-3.7475,9.3700320304,65.28,9.22,65.9278909112,133.55
2020-02-18 14:00:00,72.6385,4.8935,72.8031457047,7.6585,-3.6365,8.478015953,64.98,8.53,65.5374801163,133.73,73.1385,4.9635,73.3067289851,7.6585,-3.6365,8.478015953,65.48,8.6,66.0423379356,133.55
2020-02-18 14:30:00,73.3255,5.1635,73.5070791319,6.9254999999999995,-3.3965,7.7135440946,66.4,8.56,66.9494854349,133.34,73.8255,5.2335,74.0107693008,6.9254999999999995,-3.3965,7.7135440946,66.9,8.63,67.4543319587,133.17
2020-02-18 15:00:00,74.0425,5.462,74.2436882856,6.6725,-3.458,7.5153190385,67.37,8.92,67.9579524412,133.26,74.5625,5.542,74.7681761865,6.6725,-3.458,7.5153190385,67.89,9.0,68.4839550552,133.09
2020-02-18 15:30:00,74.7615,5.366,74.9538247073,6.1815,-3.274,6.9949995175,68.58,8.64,69.1221093428,133.15,75.2815,5.436,75.4775088238,6.1815,-3.274,6.9949995175,69.1,8.71,69.6467809737,132.98
2020-02-18 16:00:00,76.7795,6.437,77.0488584552,5.5295,-3.103,6.3406607897,71.25,9.54,71.8858407477,133.26,77.3195,6.497,77.5919846972,5.5295,-3.103,6.3406607897,71.79,9.6,72.4290280205,133.09
2020-02-18 16:30:00,76.5895,5.793,76.8082701228,5.9695,-3.157,6.7528941388,70.62,8.95,71.1848783099,133.26,77.1295,5.873,77.3527756402,5.9695,-3.157,6.7528941388,71.16,9.03,71.7306524437,133.09
2020-02-18 17:00:00,78.4875,5.5555,78.6838689726,7.1075,-2.7845,7.6334786631,71.38,8.34,71.8655689465,132.95,79.0275,5.6255,79.2274700246,7.1075,-2.7845,7.6334786631,71.92,8.41,72.4100441928,132.78
2020-02-18 17:30:00,79.9595,5.6235,80.1570046378,20.9495,-0.036500000000000005,20.9495317967,59.01,5.66,59.2808206758,133.25,80.4095,5.6735,80.6094057322,20.9495,-0.036500000000000005,20.9495317967,59.46,5.71,59.7335391552,133.08
2020-02-18 18:00:00,84.275,6.2415,84.505810139,20.795,0.5215000000000001,20.801538098199998,63.48,5.72,63.7371853787,133.05,84.765,6.2815,84.997426239,20.795,0.5215000000000001,20.801538098199998,63.97,5.76,64.2287980582,132.87
2020-02-18 18:30:00,86.6255,6.5855,86.87546293689999,20.5155,0.6355000000000001,20.5253404478,66.11,5.95,66.377214464,133.05,87.1255,6.6455,87.3785752945,20.5155,0.6355000000000001,20.5253404478,66.61,6.01,66.8805816362,132.87
2020-02-18 19:00:00,85.443,6.1455,85.6637228893,21.063,0.3055,21.0652153858,64.38,5.84,64.6443346319,133.11,85.943,6.1955,86.1660227076,21.063,0.3055,21.0652153858,64.88,5.89,65.1468072894,132.93
2020-02-18 19:30:00,82.9635,5.6305,83.1543436178,7.6635,-1.8195000000000001,7.8765355646,75.3,7.45,75.667645001,132.67,83.5235,5.6905,83.7171239502,7.6635,-1.8195000000000001,7.8765355646,75.86,7.51,76.230831689,132.5
2020-02-18 20:00:00,79.37,4.426,79.4933102594,5.46,-2.414,5.9698405339,73.91,6.84,74.2258290624,132.55,79.94,4.476,80.0652120212,5.46,-2.414,5.9698405339,74.48,6.89,74.7980113372,132.38
2020-02-18 20:30:00,76.163,3.289,76.2339825144,5.453,-2.421,5.966276058,70.71,5.71,70.9401733857,132.58,76.703,3.339,76.7756415147,5.453,-2.421,5.966276058,71.25,5.76,71.4824460969,132.41
2020-02-18 21:00:00,73.0965,2.6155,73.1432782455,5.4765,-2.2845,5.9338851101,67.62,4.9,67.7973037812,132.58,73.6165,2.6555,73.6643791293,5.4765,-2.2845,5.9338851101,68.14,4.94,68.3188348847,132.41
2020-02-18 21:30:00,70.3305,1.435,70.3451381067,5.4505,-2.075,5.8321158468,64.88,3.51,64.9748759137,133.53,70.8305,1.475,70.8458563026,5.4505,-2.075,5.8321158468,65.38,3.55,65.4763079289,133.36
2020-02-18 22:00:00,66.09,-0.029500000000000002,66.0900065838,5.39,-2.0095,5.7524073439,60.7,1.98,60.7322846598,134.42,66.55,-0.0195,66.5500028569,5.39,-2.0095,5.7524073439,61.16,1.99,61.192366354,134.24
2020-02-18 22:30:00,61.731,-1.1825,61.7423247639,5.071,-1.9425,5.4303174171,56.66,0.76,56.665096841,134.6,62.171,-1.1525,62.181681364,5.071,-1.9425,5.4303174171,57.1,0.79,57.1054647122,134.42
2020-02-18 23:00:00,56.8715,-2.114,56.9107767321,5.4815000000000005,-2.094,5.8678512464,51.39,-0.02,51.3900038918,134.53,57.2615,-2.104,57.3001413458,5.4815000000000005,-2.094,5.8678512464,51.78,-0.01,51.7800009656,134.34
2020-02-18 23:30:00,52.1185,-2.782,52.1926964838,5.5385,-2.352,6.0172158221,46.58,-0.43,46.5819847151,135.17,52.4685,-2.7720000000000002,52.54167371,5.5385,-2.352,6.0172158221,46.93,-0.42,46.9318793572,134.99
2020-02-19 00:00:00,49.672,-3.629,49.8043896158,5.442,-2.269,5.8960770857,44.23,-1.3599999999999999,44.2509039456,135.79,50.022,-3.629,50.1534657327,5.442,-2.269,5.8960770857,44.58,-1.3599999999999999,44.6007399042,135.61
2020-02-19 00:30:00,49.377,-3.3475,49.4903413329,6.087,-1.8275000000000001,6.3554170005,43.29,-1.52,43.316676927,135.89,49.707,-3.3375,49.8189196516,6.087,-1.8275000000000001,6.3554170005,43.62,-1.51,43.6461281215,135.71
2020-02-19 01:00:00,51.2565,-3.077,51.3487752653,6.5765,-1.7269999999999999,6.7994765424,44.68,-1.35,44.7003903786,135.33,51.6065,-3.077,51.6981505593,6.5765,-1.7269999999999999,6.7994765424,45.03,-1.35,45.0502319639,135.15
2020-02-19 01:30:00,50.899,-3.177,50.9980541786,6.619,-1.637,6.8184257714,44.28,-1.54,44.3067714915,135.87,51.239,-3.177,51.3373981616,6.619,-1.637,6.8184257714,44.62,-1.54,44.6465676172,135.69
2020-02-19 02:00:00,51.225,-3.8515,51.3695890314,5.655,-1.1015,5.7612782653,45.57,-2.75,45.6529013317,135.47,51.565,-3.8515,51.7086383233,5.655,-1.1015,5.7612782653,45.91,-2.75,45.992288484,135.29
2020-02-19 02:30:00,51.3925,-3.6845,51.5244077744,4.7725,-0.7845000000000001,4.8365479942,46.62,-2.9,46.710110254599996,135.7,51.7425,-3.6945,51.8742290208,4.7725,-0.7845000000000001,4.8365479942,46.97,-2.91,47.0600573735,135.52
2020-02-19 03:00:00,51.272,-4.0225,51.4295488047,4.042,-0.8625,4.1329977317,47.23,-3.16,47.3355944296,135.95,51.642,-4.0325,51.7992009615,4.042,-0.8625,4.1329977317,47.6,-3.17,47.7054388933,135.78
2020-02-19 03:30:00,49.985,-3.9865,50.1437175252,3.625,-0.8665,3.7271231869,46.36,-3.12,46.4648684492,135.8,50.345,-3.9965,50.5033764936,3.625,-0.8665,3.7271231869,46.72,-3.13,46.8247295774,135.62
2020-02-19 04:00:00,49.5575,-3.8945,49.7102900464,2.9675000000000002,-0.8945000000000001,3.0993848583,46.59,-3.0,46.6864873384,136.03,49.9175,-3.8945,50.0691914904,2.9675000000000002,-0.8945000000000001,3.0993848583,46.95,-3.0,47.0457490109,135.85
2020-02-19 04:30:00,49.889,-3.9405,50.0443789176,3.119,-0.7905000000000001,3.217615771,46.77,-3.15,46.8759575902,136.31,50.249,-3.9505,50.4040519329,3.119,-0.7905000000000001,3.217615771,47.13,-3.16,47.2358179775,136.12
2020-02-19 05:00:00,50.3655,-3.616,50.4951388378,2.8355,-0.616,2.9016402689,47.53,-3.0,47.6245829378,135.9,50.7255,-3.626,50.8549331555,2.8355,-0.616,2.9016402689,47.89,-3.01,47.9844995806,135.72
2020-02-19 05:30:00,52.8235,-3.4205,52.9341286176,2.5335,-0.7405,2.6395004262,50.29,-2.68,50.3613591953,135.5,53.2135,-3.4205,53.3233195,2.5335,-0.7405,2.6395004262,50.68,-2.68,50.750810831,135.32
2020-02-19 06:00:00,55.457,-2.9915000000000003,55.5376261759,2.8970000000000002,-0.6015,2.9587854349000002,52.56,-2.39,52.6143107909,134.73,55.867,-2.9915000000000003,55.9470353214,2.8970000000000002,-0.6015,2.9587854349000002,52.97,-2.39,53.0238908418,134.54
2020-02-19 06:30:00,63.3195,-1.293,63.3327003155,2.8795,-0.583,2.9379260117,60.44,-0.71,60.4441701076,134.31,63.7795,-1.293,63.7926051298,2.8795,-0.583,2.9379260117,60.9,-0.71,60.9041386114,134.12
2020-02-19 07:00:00,68.871,0.401,68.8721673973,2.801,-0.709,2.8893393709,66.07,1.11,66.0793235438,133.72,69.371,0.41100000000000003,69.3722175082,2.801,-0.709,2.8893393709,66.57,1.12,66.5794209948,133.54
2020-02-19 07:30:00,71.9745,2.3715,72.0135588796,3.0845,-0.8785000000000001,3.2071642459,68.89,3.25,68.9666194619,133.98,72.5045,2.4115,72.5445921658,3.0845,-0.8785000000000001,3.2071642459,69.42,3.29,69.497917235,133.8
2020-02-19 08:00:00,73.349,4.1695,73.4674113553,2.939,-1.1105,3.1418038211,70.41,5.28,70.6076943399,132.99,73.879,4.2195,73.9993974384,2.939,-1.1105,3.1418038211,70.94,5.33,71.1399500984,132.82
2020-02-19 08:30:00,76.9345,5.203,77.1102360212,3.6845,-1.397,3.9404503867000003,73.25,6.6,73.5467368413,132.62,77.4945,5.263,77.6730113955,3.6845,-1.397,3.9404503867000003,73.81,6.66,74.1098623666,132.44
2020-02-19 09:00:00,79.871,6.0845,80.1024205705,4.611,-1.7555,4.9338728449,75.26,7.84,75.6672531548,132.31,80.441,6.1545,80.6760952901,4.611,-1.7555,4.9338728449,75.83,7.91,76.2414388637,132.13
2020-02-19 09:30:00,83.059,7.0245,83.3555102033,4.609,-1.5455,4.8612191115000005,78.45,8.57,78.9167117916,0.003,83.659,7.0945,83.9592771006,4.609,-1.5455,4.8612191115000005,79.05,8.64,79.5207652126,0.003
2020-02-19 10:00:00,85.008,7.6235,85.349152405,4.338,-1.3565,4.5451442496,80.67,8.98,81.1682776705,132.43,85.608,7.6935,85.953008128,4.338,-1.3565,4.5451442496,81.27,9.05,81.7723388439,132.25
2020-02-19 10:30:00,84.737,7.289,85.0499188124,4.427,-1.081,4.5570703308,80.31,8.37,80.7449874605,132.52,85.357,7.359,85.6736384777,4.427,-1.081,4.5570703308,80.93,8.44,81.3689037655,132.34
2020-02-19 11:00:00,82.2735,7.037,82.5738952166,4.0835,-1.383,4.3113410037,78.19,8.42,78.6420529997,132.52,82.8635,7.107,83.1677165807,4.0835,-1.383,4.3113410037,78.78,8.49,79.2361565196,132.34
2020-02-19 11:30:00,82.1265,7.439,82.4627232345,4.1565,-1.641,4.4687104684,77.97,9.08,78.4969254175,132.34,82.7065,7.509,83.0466749681,4.1565,-1.641,4.4687104684,78.55,9.15,79.0811292282,132.16
2020-02-19 12:00:00,80.9835,8.498,81.4281479358,4.8935,-2.142,5.3417699548,76.09,10.64,76.8303175836,132.19,81.5735,8.578,82.0232771002,4.8935,-2.142,5.3417699548,76.68,10.72,77.4257114917,132.01
2020-02-19 12:30:00,80.9675,8.639,81.4270739819,4.9475,-2.6310000000000002,5.6035629068,76.02,11.27,76.8508510037,132.24,81.5475,8.739,82.0144187156,4.9475,-2.6310000000000002,5.6035629068,76.6,11.37,77.4392465098,132.07
2020-02-19 13:00:00,78.7175,9.272,79.2616855123,5.9775,-3.028,6.7006932664,72.74,12.3,73.7726073824,132.18,79.2675,9.382,79.8207897747,5.9775,-3.028,6.7006932664,73.29,12.41,74.3332509716,132.01
2020-02-19 13:30:00,78.6365,8.736,79.1202681255,7.7165,-2.9939999999999998,8.276980624,70.92,11.73,71.8835120177,132.57,79.1765,8.836,79.6680177251,7.7165,-2.9939999999999998,8.276980624,71.46,11.83,72.4325928019,132.4
2020-02-19 14:00:00,77.224,8.1225,77.6499915148,7.054,-2.8075,7.5921651885,70.17,10.93,71.016151684,132.94,77.754,8.2125,78.1865056915,7.054,-2.8075,7.5921651885,70.7,11.02,71.5536889336,132.76
2020-02-19 14:30:00,76.729,7.811,77.1255545329,7.039,-2.469,7.4594558783,69.69,10.28,70.4441232467,133.03,77.259,7.891,77.6609358816,7.039,-2.469,7.4594558783,70.22,10.36,70.9801239785,132.86
2020-02-19 15:00:00,76.9995,7.499,77.3638029136,6.4095,-2.651,6.9361005796,70.59,10.15,71.3159911941,132.95,77.5295,7.589,77.9000403803,6.4095,-2.651,6.9361005796,71.12,10.24,71.8534063215,132.77
2020-02-19 15:30:00,76.8415,7.8145,77.2378309671,6.5915,-2.7655000000000003,7.148136995,70.25,10.58,71.0422332138,132.61,77.3815,7.8945,77.783158026,6.5915,-2.7655000000000003,7.148136995,70.79,10.66,71.588125412,132.43
2020-02-19 16:00:00,76.332,7.501,76.6996690019,6.482,-2.969,7.1296062304,69.85,10.47,70.6303291795,132.66,76.862,7.591,77.2359393353,6.482,-2.969,7.1296062304,70.38,10.56,71.1678157597,132.49
2020-02-19 16:30:00,76.661,7.024,76.982111539,7.681,-2.746,8.157099791,68.98,9.77,69.6684526884,132.88,77.181,7.104,77.5072485449,7.681,-2.746,8.157099791,69.5,9.85,70.1945332629,132.7
2020-02-19 17:00:00,78.0815,7.104,78.4040015449,6.0815,-2.816,6.7018279782,72.0,9.92,72.6801651071,132.64,78.6315,7.194,78.9599039276,6.0815,-2.816,6.7018279782,72.55,10.01,73.2373033365,132.47
2020-02-19 17:30:00,80.509,7.074,80.8191843376,6.399,-2.686,6.9398700996,74.11,9.76,74.7499143812,132.27,81.059,7.154,81.3740818504,6.399,-2.686,6.9398700996,74.66,9.84,75.3056518463,132.09
2020-02-19 18:00:00,83.635,7.4695,83.9678906205,11.595,-1.8705,11.7449050762,72.04,9.34,72.6429432223,132.27,84.205,7.5495,84.542752352,11.595,-1.8705,11.7449050762,72.61,9.42,73.2184983457,132.09
2020-02-19 18:30:00,85.4225,7.4175,85.7439374679,12.8525,-1.3725,12.9255759059,72.57,8.79,73.1004035557,131.98,85.9625,7.4875,86.2879717139,12.8525,-1.3725,12.9255759059,73.11,8.86,73.6449027428,131.8
2020-02-19 19:00:00,83.95,7.0515,84.2456298703,6.33,-2.6385,6.8578846775,77.62,9.69,78.2225063521,131.69,84.54,7.1315,84.8402610336,6.33,-2.6385,6.8578846775,78.21,9.77,78.8178723387,131.51
2020-02-19 19:30:00,82.524,6.3095,82.7648498232,6.684,-2.6405000000000003,7.1866609945,75.84,8.95,76.3662759338,132.06,83.104,6.3895,83.3492683006,6.684,-2.6405000000000003,7.1866609945,76.42,9.03,76.9516556027,131.89
2020-02-19 20:00:00,78.7905,5.607,78.9897546474,6.8105,-2.653,7.3089889349,71.98,8.26,72.4523843638,132.83,79.3405,5.677,79.54334208,6.8105,-2.653,7.3089889349,72.53,8.33,73.0067791373,132.66
2020-02-19 20:30:00,76.414,4.2375,76.5314040264,6.7940000000000005,-2.5125,7.2436932742,69.62,6.75,69.9464573799,132.16,76.934,4.2875,77.0533776823,6.7940000000000005,-2.5125,7.2436932742,70.14,6.8,70.4688555321,131.98
2020-02-19 21:00:00,72.86,3.3810000000000002,72.938403883,6.67,-2.539,7.1369055619,66.19,5.92,66.4542135609,131.71,73.37,3.431,73.4501780869,6.67,-2.539,7.1369055619,66.7,5.97,66.9666402024,131.54
