Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-19 21:30:00,69.1575,2.4145,69.1996359564,6.6475,-2.1455,6.9851575859,62.51,4.5600000000000005,62.6761015061,132.57,69.6375,2.4645,69.6810961919,6.6475,-2.1455,6.9851575859,62.99,4.61,63.1584689491,132.4
2020-02-19 22:00:00,65.3405,0.6645,65.3438788296,6.4405,-1.9955,6.7425559323,58.9,2.66,58.9600339213,133.66,65.7905,0.7045,65.7942718669,6.4405,-1.9955,6.7425559323,59.35,2.7,59.4113835893,133.49
2020-02-19 22:30:00,60.305,-0.36250000000000004,60.3060895039,6.285,-2.2425,6.6730825898,54.02,1.88,54.0527039102,134.34,60.725,-0.35250000000000004,60.7260230976,6.285,-2.2425,6.6730825898,54.44,1.8900000000000001,54.4727977985,134.17
2020-02-19 23:00:00,55.123,-1.2235,55.1365766189,6.223,-2.2835,6.6287330049,48.9,1.06,48.9114874033,135.01,55.483,-1.1935,55.4958352604,6.223,-2.2835,6.6287330049,49.26,1.09,49.2720580045,134.84
2020-02-19 23:30:00,50.3835,-2.246,50.4335363449,6.4535,-2.376,6.8769934019,43.93,0.13,43.930192351,134.85,50.7235,-2.246,50.7732012803,6.4535,-2.376,6.8769934019,44.27,0.13,44.2701908738,134.67
2020-02-20 00:00:00,47.719,-2.551,47.7871380394,6.609,-2.411,7.0350410091,41.11,-0.14,41.1102383841,134.75,48.049,-2.541,48.1161415951,6.609,-2.411,7.0350410091,41.44,-0.13,41.4402039088,134.57
2020-02-20 00:30:00,47.0155,-3.0115,47.1118495975,6.6455,-2.3615,7.0526131682,40.37,-0.65,40.3752325071,134.86,47.3255,-2.9915000000000003,47.4199538433,6.6455,-2.3615,7.0526131682,40.68,-0.63,40.6848780261,134.69
2020-02-20 01:00:00,48.2595,-2.5455,48.3265859595,6.6895,-2.4255,7.1156489866,41.57,-0.12,41.5701732015,134.42,48.5795,-2.5355,48.6456224187,6.6895,-2.4255,7.1156489866,41.89,-0.11,41.8901444256,134.24
2020-02-20 01:30:00,47.1815,-2.6125,47.2537733784,6.6515,-2.4725,7.0961756249,40.53,-0.14,40.5302417955,134.31,47.4915,-2.5925000000000002,47.562207986,6.6515,-2.4725,7.0961756249,40.84,-0.12,40.8401762974,134.14
2020-02-20 02:00:00,46.0055,-2.841,46.0931373553,6.6455,-2.511,7.1040686406,39.36,-0.33,39.3613833598,134.91,46.3055,-2.821,46.3913501771,6.6455,-2.511,7.1040686406,39.66,-0.31,39.6612115297,134.73
2020-02-20 02:30:00,45.064,-2.9685,45.1616661368,6.5440000000000005,-2.5185,7.0119026127,38.52,-0.45,38.522628415,135.21,45.364,-2.9585,45.4603697549,6.5440000000000005,-2.5185,7.0119026127,38.82,-0.44,38.8224934799,135.04
2020-02-20 03:00:00,44.103,-3.138,44.21449596,6.703,-2.608,7.192487261,37.4,-0.53,37.4037551591,135.59,44.403,-3.118,44.5123391095,6.703,-2.608,7.192487261,37.7,-0.51,37.7034494443,135.41
2020-02-20 03:30:00,42.8635,-3.8525,43.0362799101,6.6235,-2.6825,7.1460869362,36.24,-1.17,36.2588816706,135.96,43.1335,-3.8425000000000002,43.3043142019,6.6235,-2.6825,7.1460869362,36.51,-1.16,36.5284231798,135.79
2020-02-20 04:00:00,42.3655,-3.6595,42.5232587004,6.5255,-2.6895,7.0580139204,35.84,-0.97,35.8531239922,135.75,42.6455,-3.6595,42.8022267003,6.5255,-2.6895,7.0580139204,36.12,-0.97,36.1330222926,135.57
2020-02-20 04:30:00,42.6945,-3.112,42.8077665179,6.5545,-2.602,7.0520829724,36.14,-0.51,36.1435983267,134.97,42.9745,-3.092,43.085590564,6.5545,-2.602,7.0520829724,36.42,-0.49,36.4232961166,134.79
2020-02-20 05:00:00,43.011,-2.742,43.0983141782,6.5809999999999995,-2.662,7.0990002817,36.43,-0.08,36.4300878396,134.61,43.291,-2.722,43.3764909254,6.5809999999999995,-2.662,7.0990002817,36.71,-0.06,36.7100490329,134.43
2020-02-20 05:30:00,44.8865,-2.331,44.9469848071,6.4465,-2.791,7.0247450665,38.44,0.46,38.4427522428,134.89,45.1865,-2.311,45.2455578289,6.4465,-2.791,7.0247450665,38.74,0.48,38.7429735565,134.71
2020-02-20 06:00:00,47.1945,-1.691,47.2247849254,6.4345,-2.681,6.9706923078,40.76,0.99,40.7720210438,134.58,47.5145,-1.671,47.5438739613,6.4345,-2.681,6.9706923078,41.08,1.01,41.0924141418,134.41
2020-02-20 06:30:00,53.0415,-0.048,53.0415217188,6.3515,-2.798,6.9404867445,46.69,2.75,46.7709161766,134.82,53.3915,-0.008,53.3915005993,6.3515,-2.798,6.9404867445,47.04,2.79,47.1226665205,134.64
2020-02-20 07:00:00,57.8045,1.9180000000000001,57.8363116411,6.2245,-2.892,6.8635314708,51.58,4.8100000000000005,51.8037884715,134.82,58.2045,1.968,58.2377613259,6.2245,-2.892,6.8635314708,51.98,4.86,52.2067045503,134.64
2020-02-20 07:30:00,61.8975,3.7715,62.0122948979,6.3375,-2.9085,6.9730394019,55.56,6.68,55.9601286632,134.18,62.3175,3.8315,62.4351759708,6.3375,-2.9085,6.9730394019,55.98,6.74,56.3842885918,134.01
2020-02-20 08:00:00,65.634,5.173,65.8375416081,6.334,-2.9370000000000003,6.9817995531,59.3,8.11,59.8520016374,133.65,66.084,5.243,66.2916593924,6.334,-2.9370000000000003,6.9817995531,59.75,8.18,60.3073370329,133.47
2020-02-20 08:30:00,68.875,6.501,69.1811291177,6.555,-2.949,7.1878109324,62.32,9.45,63.0324115039,132.66,69.345,6.591,69.6575215321,6.555,-2.949,7.1878109324,62.79,9.54,63.5105951791,132.49
2020-02-20 09:00:00,72.314,7.8405000000000005,72.7378033505,20.584,-0.5395,20.5910688467,51.73,8.38,52.4043633679,132.56,72.724,7.9205000000000005,73.1540463423,20.584,-0.5395,20.5910688467,52.14,8.46,52.8218818294,132.38
2020-02-20 09:30:00,75.403,8.5525,75.8864788039,27.283,1.3025,27.3140732087,48.12,7.25,48.6630958736,132.51,75.763,8.6225,76.2520798093,27.283,1.3025,27.3140732087,48.48,7.32,49.0295094815,132.34
2020-02-20 10:00:00,76.757,8.301,77.2045571841,6.6370000000000005,-2.669,7.1535536623,70.12,10.97,70.9729194834,131.54,77.297,8.391,77.7511098956,6.6370000000000005,-2.669,7.1535536623,70.66,11.06,71.5203411625,131.37
2020-02-20 10:30:00,76.3365,8.0255,76.7572138792,6.2865,-2.6445,6.8200778954,70.05,10.67,70.8579663835,132.55,76.8665,8.1255,77.294777136,6.2865,-2.6445,6.8200778954,70.58,10.77,71.3969838299,132.37
2020-02-20 11:00:00,78.05,7.973,78.4561739381,7.13,-2.167,7.4520325415,70.92,10.14,71.6412311452,132.79,78.6,8.063,79.0124798307,7.13,-2.167,7.4520325415,71.47,10.23,72.198433501,132.62
2020-02-20 11:30:00,78.576,8.211,79.0038498872,6.846,-2.059,7.14892978,71.73,10.27,72.4614780418,132.79,79.116,8.291,79.5492434722,6.846,-2.059,7.14892978,72.27,10.35,73.0073653819,132.62
2020-02-20 12:00:00,81.0345,8.541,81.4833656107,6.4945,-1.629,6.6956830309,74.54,10.17,75.2305822123,132.76,81.5945,8.621,82.0486689182,6.4945,-1.629,6.6956830309,75.1,10.25,75.7962565039,132.58
2020-02-20 12:30:00,78.972,9.206,79.5067746799,7.212,-2.524,7.6409109404999995,71.76,11.73,72.7123820267,133.14,79.532,9.306,80.074594348,7.212,-2.524,7.6409109404999995,72.32,11.83,73.2811797121,132.96
2020-02-20 13:00:00,76.5495,8.829,77.0569736705,11.4195,-3.101,11.8330546035,65.13,11.93,66.2136073628,133.29,77.0495,8.939,77.5663017763,11.4195,-3.101,11.8330546035,65.63,12.04,66.7252463465,133.12
2020-02-20 13:30:00,70.762,7.3255,71.1401686409,10.392,-3.5145,10.9702039293,60.37,10.84,61.335491357,133.77,71.212,7.4155,71.5970570921,10.392,-3.5145,10.9702039293,60.82,10.93,61.7943144634,133.6
2020-02-20 14:00:00,71.885,7.0315,72.2280777624,10.205,-3.1885,10.6915180049,61.68,10.22,62.5209628845,134.19,72.365,7.1215,72.714572042,10.205,-3.1885,10.6915180049,62.16,10.31,63.0092191667,134.01
2020-02-20 14:30:00,65.9985,5.766,66.2498962886,14.9185,-4.314,15.529721126,51.08,10.08,52.0650823489,133.82,66.3785,5.856,66.6363114094,14.9185,-4.314,15.529721126,51.46,10.17,52.4553190821,133.65
2020-02-20 15:00:00,66.2935,5.7725,66.5443453533,15.7535,-4.3675,16.3477160025,50.54,10.14,51.5471745103,134.15,66.6735,5.8625,66.9307441203,15.7535,-4.3675,16.3477160025,50.92,10.23,51.9374556558,133.98
2020-02-20 15:30:00,70.0675,6.212,70.3423307849,13.2475,-3.748,13.76748925,56.82,9.96,57.6863415377,134.94,70.5175,6.302,70.7985381929,13.2475,-3.748,13.76748925,57.27,10.05,58.1451236132,134.77
2020-02-20 16:00:00,71.277,6.273,71.5525070001,10.607,-3.377,11.1316026699,60.67,9.65,61.4326574389,133.86,71.727,6.3629999999999995,72.0086821015,10.607,-3.377,11.1316026699,61.12,9.74,61.8912110077,133.69
2020-02-20 16:30:00,71.544,6.1245,71.8056643744,9.434,-3.0555,9.9164729743,62.11,9.18,62.7847473516,132.77,72.024,6.2045,72.2907490364,9.434,-3.0555,9.9164729743,62.59,9.26,63.2712865366,132.6
2020-02-20 17:00:00,74.595,5.8665,74.8253289151,7.785,-2.6235,8.215167512,66.81,8.49,67.3472805687,133.47,75.095,5.9465,75.3300729274,7.785,-2.6235,8.215167512,67.31,8.57,67.8533786926,133.3
2020-02-20 17:30:00,77.6485,5.827,77.8668317145,6.0585,-1.853,6.3355371714,71.59,7.68,72.000767357,133.29,78.1885,5.8870000000000005,78.409809981,6.0585,-1.853,6.3355371714,72.13,7.74,72.5440865957,133.11
2020-02-20 18:00:00,80.59,8.213,81.0074161358,6.16,-2.017,6.4818121694,74.43,10.23,75.1297397839,132.06,81.17,8.303,81.5935580116,6.16,-2.017,6.4818121694,75.01,10.32,75.7165932937,131.89
2020-02-20 18:30:00,77.1975,8.9815,77.7182176102,13.2475,-0.7985,13.2715431846,63.95,9.78,64.693515131,132.14,77.6975,9.0615,78.2241157732,13.2475,-0.7985,13.2715431846,64.45,9.86,65.1998627299,131.97
2020-02-20 19:00:00,76.79,9.4465,77.3688597709,18.27,0.0165,18.2700074507,58.52,9.43,59.2749129059,132.43,77.23,9.5365,77.8165646392,18.27,0.0165,18.2700074507,58.96,9.52,59.7236301643,132.26
2020-02-20 19:30:00,75.5495,8.639,76.0418258017,21.2895,1.139,21.3199467929,54.26,7.5,54.7758852051,132.9,75.9595,8.699,76.4559889168,21.2895,1.139,21.3199467929,54.67,7.5600000000000005,55.1902391732,132.73
2020-02-20 20:00:00,72.4535,6.7010000000000005,72.7627175362,5.7135,-1.7890000000000001,5.9870362660000005,66.74,8.49,67.2778395908,132.79,72.9635,6.771,73.2770003019,5.7135,-1.7890000000000001,5.9870362660000005,67.25,8.56,67.7925962034,132.62
2020-02-20 20:30:00,69.2605,5.663,69.4916284832,5.4605,-1.827,5.7580369268,63.8,7.49,64.2381514367,132.13,69.7605,5.713,69.9940406695,5.4605,-1.827,5.7580369268,64.3,7.54,64.7405715143,131.96
2020-02-20 21:00:00,66.6195,4.9725,66.8048167163,5.0095,-1.6375000000000002,5.2703412129,61.61,6.61,61.9635715562,131.78,67.0895,5.0325,67.2779835199,5.0095,-1.6375000000000002,5.2703412129,62.08,6.67,62.4372909406,131.6
2020-02-20 21:30:00,63.2435,3.516,63.341159985,5.2735,-1.374,5.4495576197,57.97,4.89,58.1758798816,132.24,63.6935,3.566,63.793246494,5.2735,-1.374,5.4495576197,58.42,4.94,58.6284913673,132.06
2020-02-20 22:00:00,57.9975,1.9175,58.0291893145,5.4875,-1.5825,5.7111262024,52.51,3.5,52.6265151801,132.65,58.3975,1.9575,58.4302987542,5.4875,-1.5825,5.7111262024,52.91,3.54,53.0282915056,132.47
2020-02-20 22:30:00,54.5855,0.9675,54.5940735474,4.7655,-1.2825,4.9350579024000005,49.82,2.25,49.8707820272,133.78,54.9655,0.9875,54.9743699054,4.7655,-1.2825,4.9350579024000005,50.2,2.27,50.2512974957,133.6
2020-02-20 23:00:00,49.3615,-0.074,49.3615554683,4.3315,-1.504,4.5851835568,45.03,1.43,45.052700252,134.42,49.7115,-0.044,49.7115194724,4.3315,-1.504,4.5851835568,45.38,1.46,45.4034800428,134.24
2020-02-20 23:30:00,46.388,-1.275,46.4055187343,4.178,-0.995,4.2948467959,42.21,-0.28,42.2109286797,134.73,46.718,-1.2850000000000001,46.7356689157,4.178,-0.995,4.2948467959,42.54,-0.29,42.5409884699,134.55
2020-02-21 00:00:00,44.562,-2.364,44.624660671,4.322,-0.914,4.4175875769,40.24,-1.45,40.2661160282,135.24,44.882,-2.354,44.9436896572,4.322,-0.914,4.4175875769,40.56,-1.44,40.5855540802,135.06
2020-02-21 00:30:00,45.4525,-3.116,45.5591836214,5.0925,-0.526,5.119592977,40.36,-2.59,40.4430179388,134.81,45.7625,-3.116,45.8684626105,5.0925,-0.526,5.119592977,40.67,-2.59,40.7523864332,134.62
2020-02-21 01:00:00,46.426,-2.5275,46.4947495127,4.646,-0.7675000000000001,4.7089672169,41.78,-1.76,41.8170539374,134.69,46.746,-2.5275,46.8142795763,4.646,-0.7675000000000001,4.7089672169,42.1,-1.76,42.136772539,134.51
2020-02-21 01:30:00,44.421,-2.6825,44.5019218377,4.651,-1.3025,4.8299386383,39.77,-1.38,39.7939354676,134.99,44.731,-2.6825,44.811362033,4.651,-1.3025,4.8299386383,40.08,-1.38,40.1037504481,134.81
2020-02-21 02:00:00,43.621,-2.9210000000000003,43.7186903052,5.071,-1.421,5.2663347786,38.55,-1.5,38.5791718418,135.7,43.921,-2.9210000000000003,44.0180245127,5.071,-1.421,5.2663347786,38.85,-1.5,38.878946745,135.52
2020-02-21 02:30:00,42.6145,-3.2035,42.7347402297,6.0145,-1.3635,6.1671178439,36.6,-1.8399999999999999,36.6462221791,135.55,42.9045,-3.2035,43.0239297659,6.0145,-1.3635,6.1671178439,36.89,-1.8399999999999999,36.9358592698,135.37
2020-02-21 03:00:00,41.9355,-3.4325,42.0757438021,5.7455,-1.3825,5.9094903757,36.19,-2.05,36.2480151181,135.55,42.2155,-3.4325,42.3548166859,5.7455,-1.3825,5.9094903757,36.47,-2.05,36.5275704092,135.37
2020-02-21 03:30:00,40.6095,-3.777,40.7847670001,6.0695,-1.717,6.3076873139,34.54,-2.06,34.6013756952,135.78,40.8795,-3.767,41.0526955175,6.0695,-1.717,6.3076873139,34.81,-2.05,34.8703111543,135.6
2020-02-21 04:00:00,39.3295,-3.6115,39.4949680656,6.6095,-1.6415000000000002,6.8102872553000005,32.72,-1.97,32.7792510592,136.17,39.5895,-3.6115,39.7538858792,6.6095,-1.6415000000000002,6.8102872553000005,32.98,-1.97,33.0387847839,135.98
2020-02-21 04:30:00,37.8535,-2.863,37.961615235,6.9235,-1.7730000000000001,7.1469141068,30.93,-1.09,30.9492003128,135.4,38.0935,-2.8529999999999998,38.2001878431,6.9235,-1.7730000000000001,7.1469141068,31.17,-1.08,31.1887046862,135.21
2020-02-21 05:00:00,37.343,-1.9625,37.3945324245,6.753,-1.8725,7.0078003146,30.59,-0.09,30.5901323959,134.89,37.583,-1.9325,37.6326513184,6.753,-1.8725,7.0078003146,30.83,-0.06,30.8300583846,134.71
2020-02-21 05:30:00,39.0705,-1.943,39.1187834582,7.2305,-1.7429999999999999,7.4376191923,31.84,-0.2,31.8406281345,135.19,39.3205,-1.923,39.3674948308,7.2305,-1.7429999999999999,7.4376191923,32.09,-0.18,32.0905048262,135.02
2020-02-21 06:00:00,40.0275,-0.9510000000000001,40.0387956518,7.2875,-2.161,7.6011563101,32.74,1.21,32.7623518692,135.19,40.2775,-0.921,40.2880285848,7.2875,-2.161,7.6011563101,32.99,1.24,33.0132958064,135.02
2020-02-21 06:30:00,45.752,1.076,45.7646509874,7.372,-2.004,7.6395287813,38.38,3.08,38.503386864,135.08,46.052,1.116,46.0655202945,7.372,-2.004,7.6395287813,38.68,3.12,38.8056284577,134.9
2020-02-21 07:00:00,50.815,2.672,50.8852022596,7.335,-2.088,7.6263994781,43.48,4.76,43.7397759482,134.49,51.155,2.722,51.2273687495,7.335,-2.088,7.6263994781,43.82,4.8100000000000005,44.0831997477,134.32
2020-02-21 07:30:00,54.629,4.2695,54.7955862388,7.339,-2.2405,7.6733800408,47.29,6.51,47.7359843305,134.0,54.989,4.3395,55.159961759,7.339,-2.2405,7.6733800408,47.65,6.58,48.1021714687,133.83
2020-02-21 08:00:00,57.3735,5.559,57.6421805907,7.3835,-2.271,7.7248633159,49.99,7.83,50.5994960449,134.06,57.7535,5.629,58.0271695264,7.3835,-2.271,7.7248633159,50.37,7.9,50.9857519313,133.89
2020-02-21 08:30:00,61.339,6.9285,61.7290614966,7.439,-2.3815,7.8109066855,53.9,9.31,54.6981361657,133.3,61.749,7.0185,62.1465875431,7.439,-2.3815,7.8109066855,54.31,9.4,55.1174754502,133.12
2020-02-21 09:00:00,64.651,7.694,65.1072149381,7.631,-2.426,8.0073489371,57.02,10.12,57.9110939285,133.09,65.091,7.774,65.5535914882,7.631,-2.426,8.0073489371,57.46,10.2,58.358303608,132.92
2020-02-21 09:30:00,67.1215,8.5445,67.663167547,7.9515,-2.4455,8.3190637995,59.17,10.99,60.1819657373,133.02,67.5815,8.6345,68.1308574179,7.9515,-2.4455,8.3190637995,59.63,11.08,60.6506661134,132.84
2020-02-21 10:00:00,66.916,8.4425,67.4464740535,7.956,-2.4775,8.3328231861,58.96,10.92,59.9627217528,132.81,67.366,8.5225,67.9029525297,7.956,-2.4775,8.3328231861,59.41,11.0,60.4197658056,132.63
2020-02-21 10:30:00,68.1775,7.594,68.5991278534,8.1475,-2.5060000000000002,8.5241886564,60.03,10.1,60.8737291448,133.2,68.6375,7.674,69.0651625803,8.1475,-2.5060000000000002,8.5241886564,60.49,10.18,61.3406268308,133.02
2020-02-21 11:00:00,74.5365,7.223,74.8856565789,8.4365,-2.457,8.7870006971,66.1,9.68,66.8050327445,133.2,75.0365,7.303,75.3910481506,8.4365,-2.457,8.7870006971,66.6,9.76,67.311348226,133.05
2020-02-21 11:30:00,75.0895,7.769,75.4903329656,8.6995,-2.471,9.0436243426,66.39,10.24,67.1750675474,132.86,75.5895,7.849,75.9959164117,8.6995,-2.471,9.0436243426,66.89,10.32,67.6814191636,132.69
2020-02-21 12:00:00,76.0065,7.9965,76.4259907002,8.4165,-2.4135,8.7557098227,67.59,10.41,68.3869592832,132.68,76.5265,8.0865,76.9525612602,8.4165,-2.4135,8.7557098227,68.11,10.5,68.9146000496,132.5
2020-02-21 12:30:00,76.588,7.591,76.9632706231,8.938,-2.499,9.280778254,67.65,10.09,68.3983230789,132.96,77.108,7.681,77.4896214018,8.938,-2.499,9.280778254,68.17,10.18,68.9259116733,132.79
2020-02-21 13:00:00,75.931,7.1265,76.2646953921,8.571,-2.4235,8.9070417788,67.36,9.55,68.0336100762,133.38,76.451,7.2065,76.7899019615,8.571,-2.4235,8.9070417788,67.88,9.63,68.5596915104,133.21
2020-02-21 13:30:00,74.644,6.4735,74.9241812651,9.154,-2.6265,9.523351209,65.49,9.1,66.1192112778,134.13,75.134,6.5435,75.4184019206,9.154,-2.6265,9.523351209,65.98,9.17,66.6141824239,133.96
2020-02-21 14:00:00,72.7215,5.966,72.9658119824,9.6615,-2.834,10.0685718079,63.06,8.8,63.6710577892,134.38,73.2015,6.046,73.4507570979,9.6615,-2.834,10.0685718079,63.54,8.88,64.1575093033,134.21
2020-02-21 14:30:00,70.993,5.676,71.2195410333,9.323,-2.7439999999999998,9.7184291426,61.67,8.42,62.2421505091,134.82,71.463,5.746,71.6936321091,9.323,-2.7439999999999998,9.7184291426,62.14,8.49,62.7172998462,134.63
2020-02-21 15:00:00,71.571,5.2355,71.7622358992,8.850999999999999,-2.4045,9.1717948761,62.72,7.64,63.1836054685,135.61,72.051,5.3055,72.2460720818,8.850999999999999,-2.4045,9.1717948761,63.2,7.71,63.6685487505,135.42
2020-02-21 15:30:00,70.9525,5.431,71.1600521167,8.5225,-2.289,8.824541192,62.43,7.72,62.9055108874,135.61,71.4425,5.501,71.6539727248,8.5225,-2.289,8.824541192,62.92,7.79,63.4003982637,135.42
2020-02-21 16:00:00,71.3115,4.254,71.4382708935,8.1215,-2.066,8.3801621852,63.19,6.32,63.5052635614,135.97,71.7915,4.314,71.920998799,8.1215,-2.066,8.3801621852,63.67,6.38,63.9888529355,135.79
2020-02-21 16:30:00,72.078,4.2985,72.2060605922,7.9879999999999995,-2.1515,8.2726716513,64.09,6.45,64.4137454275,135.58,72.558,4.3585,72.6887878992,7.9879999999999995,-2.1515,8.2726716513,64.57,6.51,64.8973420103,135.4
2020-02-21 17:00:00,74.665,4.944,74.8285063395,7.765,-1.846,7.9814122184,66.9,6.79,67.2436918975,133.44,75.465,5.024,75.632048769,7.765,-1.846,7.9814122184,67.7,6.87,68.0476810773,133.27
2020-02-21 17:30:00,77.6365,5.0295,77.7992416576,7.3065,-1.2005,7.4044677391,70.33,6.23,70.605394978,132.04,78.2065,5.0895,78.3719315348,7.3065,-1.2005,7.4044677391,70.9,6.29,71.1784665471,131.87
2020-02-21 18:00:00,80.435,5.7365,80.6392997071,7.455,-0.9235000000000001,7.5119822451000005,72.98,6.66,73.2832586612,131.27,80.975,5.7965,81.1822027125,7.455,-0.9235000000000001,7.5119822451000005,73.52,6.72,73.8264776351,131.1
2020-02-21 18:30:00,74.731,6.2585,74.992607524,7.431,-1.0815,7.5092877991,67.3,7.34,67.6990812345,131.09,75.241,6.3185,75.5058376766,7.431,-1.0815,7.5092877991,67.81,7.4,68.212580218,130.92
2020-02-21 19:00:00,74.7455,6.07,74.9915639939,7.3555,-0.93,7.4140596336,67.39,7.0,67.7525800247,131.62,75.2555,6.14,75.505561916,7.3555,-0.93,7.4140596336,67.9,7.07,68.267085041,131.46
2020-02-21 19:30:00,80.0895,4.307,80.2052258849,7.0795,-0.5730000000000001,7.1026508608,73.01,4.88,73.172908238,131.47,80.6795,4.337,80.7959856011,7.0795,-0.5730000000000001,7.1026508608,73.6,4.91,73.7635960349,131.3
2020-02-21 20:00:00,77.757,2.888,77.8106136269,6.997,-0.452,7.0115842004,70.76,3.34,70.8387831629,132.02,78.277,2.908,78.330997651,6.997,-0.452,7.0115842004,71.28,3.36,71.359147977,131.84
2020-02-21 20:30:00,73.7895,1.6425,73.8077781572,6.9895,-0.4675,7.0051171653,66.8,2.11,66.8333157938,132.02,74.2795,1.6625,74.2981024421,6.9895,-0.4675,7.0051171653,67.29,2.13,67.3237031067,131.84
2020-02-21 21:00:00,69.724,0.47200000000000003,69.7255975951,7.044,-0.868,7.0972783516,62.68,1.34,62.694321912,132.41,70.184,0.482,70.1856550871,7.044,-0.868,7.0972783516,63.14,1.35,63.1544305651,132.24
2020-02-21 21:30:00,64.8305,-1.252,64.8425881212,6.8705,-1.292,6.9909251355,57.96,0.04,57.9600138026,132.68,65.2505,-1.252,65.2625103275,6.8705,-1.292,6.9909251355,58.38,0.04,58.3800137033,132.51
2020-02-21 22:00:00,59.906,-2.7765,59.9703075551,6.916,-1.7465000000000002,7.1331142042,52.99,-1.03,53.000009434,133.82,60.296,-2.7765,60.3598920497,6.916,-1.7465000000000002,7.1331142042,53.38,-1.03,53.3899363176,133.65
2020-02-21 22:30:00,54.8585,-3.8665000000000003,54.9945892293,7.0885,-2.0165,7.3697424989,47.77,-1.85,47.8058092704,133.16,55.2085,-3.8765,55.3444281252,7.0885,-2.0165,7.3697424989,48.12,-1.8599999999999999,48.1559342138,132.99
2020-02-21 23:00:00,50.985,-4.583,51.1905666505,6.675,-2.073,6.9894888225,44.31,-2.51,44.3810342376,133.69,51.305,-4.583,51.5092895894,6.675,-2.073,6.9894888225,44.63,-2.51,44.700525724,133.53
2020-02-21 23:30:00,47.594,-5.14,47.8707471845,6.934,-2.02,7.2222403726,40.66,-3.12,40.7795291783,134.14,47.894,-5.16,48.171161871,6.934,-2.02,7.2222403726,40.96,-3.14,41.0801801359,133.97
2020-02-22 00:00:00,44.8685,-5.629,45.2202159797,7.1285,-1.939,7.3875052115,37.74,-3.69,37.9199643987,135.15,45.1585,-5.639,45.5092127294,7.1285,-1.939,7.3875052115,38.03,-3.7,38.2095655563,134.98
2020-02-22 00:30:00,44.3345,-6.226,44.7695316733,7.6045,-2.216,7.9208002279,36.73,-4.01,36.9482475904,134.9,44.6145,-6.246,45.049596294,7.6045,-2.216,7.9208002279,37.01,-4.03,37.2287657598,134.73
2020-02-22 01:00:00,45.6965,-5.949,46.0821083855,7.2565,-2.189,7.579479748,38.44,-3.76,38.6234540144,134.63,45.9965,-5.949,46.379614199,7.2565,-2.189,7.579479748,38.74,-3.76,38.9220400288,134.46
2020-02-22 01:30:00,44.5845,-6.1105,45.0012872094,7.2145,-2.2005,7.5426262336,37.37,-3.91,37.5739936658,134.63,44.8745,-6.1305,45.2913212492,7.2145,-2.2005,7.5426262336,37.66,-3.93,37.8645018454,134.46
2020-02-22 02:00:00,43.0495,-6.3725,43.5185960998,7.2095,-2.1825,7.5326088774,35.84,-4.19,36.0840920628,134.99,43.3195,-6.3925,43.788618801,7.2095,-2.1825,7.5326088774,36.11,-4.21,36.3545898065,134.81
2020-02-22 02:30:00,41.933,-6.522,42.4371649972,7.063,-2.212,7.4012777951,34.87,-4.31,35.1353525669,135.54,42.203,-6.542,42.7070365748,7.063,-2.212,7.4012777951,35.14,-4.33,35.4057693039,135.36
2020-02-22 03:00:00,40.9255,-6.7075,41.471521632299996,7.1255,-2.1775,7.4507889851,33.8,-4.53,34.1022125382,135.61,41.1755,-6.7275,41.7214699705,7.1255,-2.1775,7.4507889851,34.05,-4.55,34.3526563747,135.44
2020-02-22 03:30:00,39.942,-6.897,40.533097254,7.142,-2.107,7.4463153976,32.8,-4.79,33.1479124531,135.68,40.202,-6.917,40.7927161758,7.142,-2.107,7.4463153976,33.06,-4.8100000000000005,33.4080783644,135.5
2020-02-22 04:00:00,39.064,-7.0185,39.6894877549,7.124,-2.1385,7.4380480133999995,31.94,-4.88,32.3106483996,136.26,39.304,-7.0285,39.9274871267,7.124,-2.1385,7.4380480133999995,32.18,-4.89,32.5494162774,136.08
2020-02-22 04:30:00,38.8305,-6.8625,39.4322410788,7.1305,-2.0625,7.4227984278,31.7,-4.8,32.0613474452,135.7,39.0805,-6.8825,39.6819138462,7.1305,-2.0625,7.4227984278,31.95,-4.82,32.3115289022,135.53
2020-02-22 05:00:00,38.846,-6.7035,39.4201551018,7.076,-1.9235000000000002,7.3327776627,31.77,-4.78,32.1275784957,135.86,39.086,-6.7135,39.6583721079,7.076,-1.9235000000000002,7.3327776627,32.01,-4.79,32.3664054229,135.69
2020-02-22 05:30:00,39.0325,-6.6085,39.5879821221,6.8425,-2.0585,7.1454341016,32.19,-4.55,32.5099769302,135.56,39.2825,-6.6285,39.8378189476,6.8425,-2.0585,7.1454341016,32.44,-4.57,32.760318985,135.38
2020-02-22 06:00:00,40.948,-6.7895,41.5070598122,6.828,-2.0195,7.1203907372,34.12,-4.77,34.4518112731,135.56,41.228,-6.8095,41.7865681081,6.828,-2.0195,7.1203907372,34.4,-4.79,34.7318888055,135.38
2020-02-22 06:30:00,44.3485,-5.832,44.730321665,6.7885,-2.062,7.094756955,37.56,-3.77,37.7487284554,134.75,44.658500000000004,-5.832,45.037693616,6.7885,-2.062,7.094756955,37.87,-3.77,38.0571911733,134.57
2020-02-22 07:00:00,46.934,-5.079,47.2080141184,6.914,-2.129,7.2343650032,40.02,-2.95,40.1285795911,134.8,47.254,-5.079,47.5261691808,6.914,-2.129,7.2343650032,40.34,-2.95,40.4477205785,134.63
2020-02-22 07:30:00,49.114,-4.7055,49.3388966866,6.914,-1.9155000000000002,7.1744363019,42.2,-2.79,42.2921281091,134.7,49.454,-4.7055,49.6773574805,6.914,-1.9155000000000002,7.1744363019,42.54,-2.79,42.6313933622,134.52
2020-02-22 08:00:00,51.714,-3.9779999999999998,51.8667743358,6.944,-1.758,7.1630789469,44.77,-2.22,44.8250075293,134.56,52.064,-3.9779999999999998,52.2157503058,6.944,-1.758,7.1630789469,45.12,-2.22,45.1745813484,134.38
2020-02-22 08:30:00,54.4065,-3.3085,54.5070033528,8.5065,-2.0485,8.7496796799,45.9,-1.26,45.9172908609,134.3,54.7665,-3.2984999999999998,54.8657418113,8.5065,-2.0485,8.7496796799,46.26,-1.25,46.2768851588,134.12
2020-02-22 09:00:00,57.0605,-2.6925,57.123989851,9.900500000000001,-2.4425,10.1973382066,47.16,-0.25,47.1606626332,133.76,57.4205,-2.6725,57.4826589199,9.900500000000001,-2.4425,10.1973382066,47.52,-0.23,47.5205566045,133.59
2020-02-22 09:30:00,58.4745,-2.043,58.5101785953,12.2245,-3.043,12.5975493351,46.25,1.0,46.2608095476,134.17,58.8245,-2.013,58.8589327906,12.2245,-3.043,12.5975493351,46.6,1.03,46.6113816573,133.99
2020-02-22 10:00:00,58.594,-1.6995,58.6186415422,13.914,-3.4595000000000002,14.3376265905,44.68,1.76,44.7146508429,134.08,58.944,-1.6695,58.9676382964,13.914,-3.4595000000000002,14.3376265905,45.03,1.79,45.0655633494,133.91
2020-02-22 10:30:00,58.1015,-1.4825,58.1204104296,14.1315,-3.5425,14.5687541849,43.97,2.06,44.0182291784,133.95,58.4215,-1.4525000000000001,58.4395535447,14.1315,-3.5425,14.5687541849,44.29,2.09,44.3392850642,133.77
2020-02-22 11:00:00,57.984,-1.315,57.9989093087,14.704,-3.645,15.1490475278,43.28,2.33,43.3426729679,134.24,58.314,-1.275,58.3279368828,14.704,-3.645,15.1490475278,43.61,2.37,43.674351741,134.06
2020-02-22 11:30:00,58.408,-1.147,58.4192611473,13.438,-3.6470000000000002,13.9240961287,44.97,2.5,45.0394371634,134.1,58.768,-1.107,58.7784252341,13.438,-3.6470000000000002,13.9240961287,45.33,2.54,45.4011068147,133.92
2020-02-22 12:00:00,57.7755,-1.0195,57.7844942913,14.0555,-3.7295,14.5418791942,43.72,2.71,43.8039096429,134.76,58.1055,-0.9895,58.1139246696,14.0555,-3.7295,14.5418791942,44.05,2.74,44.1351345302,134.59
2020-02-22 12:30:00,58.588,-1.697,58.6125716293,13.238,-3.407,13.6693925615,45.35,1.71,45.382227799,134.99,58.938,-1.667,58.9615699672,13.238,-3.407,13.6693925615,45.7,1.74,45.7331127303,134.82
2020-02-22 13:00:00,59.694,-1.095,59.7040422501,11.494,-2.975,11.8727697274,48.2,1.88,48.2366499666,134.99,60.084,-1.055,60.0932615274,11.494,-2.975,11.8727697274,48.59,1.92,48.6279189355,134.82
2020-02-22 13:30:00,59.0035,-1.0605,59.0130296841,10.7135,-2.8605,11.0888025729,48.29,1.8,48.3235356736,134.69,59.3635,-1.0305,59.3724436292,10.7135,-2.8605,11.0888025729,48.65,1.83,48.6844061276,134.52
2020-02-22 14:00:00,59.1675,-1.3455,59.1827967107,8.8475,-2.5255,9.2008916144,50.32,1.18,50.3338335516,134.75,59.5675,-1.3255,59.5822457323,8.8475,-2.5255,9.2008916144,50.72,1.2,50.7341935976,134.57
2020-02-22 14:30:00,58.8745,-1.426,58.8917670498,9.5045,-2.606,9.8552907745,49.37,1.18,49.3840996678,134.98,59.2345,-1.4060000000000001,59.2511841759,9.5045,-2.606,9.8552907745,49.73,1.2,49.7444760752,134.8
2020-02-22 15:00:00,57.954,-1.8825,57.9845662418,9.064,-2.5725,9.4219877016,48.89,0.6900000000000001,48.8948688514,135.2,58.344,-1.8525,58.3734022672,9.064,-2.5725,9.4219877016,49.28,0.72,49.2852594596,135.02
2020-02-22 15:30:00,58.194,-2.178,58.234743238,8.624,-2.558,8.9953732552,49.57,0.38,49.5714565047,135.52,58.574,-2.168,58.6141083699,8.624,-2.558,8.9953732552,49.95,0.39,49.9515224993,135.34
2020-02-22 16:00:00,58.3185,-2.242,58.3615798814,8.618500000000001,-2.512,8.9771201535,49.7,0.27,49.700733395,135.14,58.7085,-2.212,58.7501567338,8.618500000000001,-2.512,8.9771201535,50.09,0.30000000000000004,50.0908983749,134.96
2020-02-22 16:30:00,60.2675,-1.8795000000000002,60.2967998861,7.9675,-2.2795,8.2871693901,52.3,0.4,52.3015296143,134.73,60.6675,-1.8595000000000002,60.6959907778,7.9675,-2.2795,8.2871693901,52.7,0.42,52.7016735977,134.56
2020-02-22 17:00:00,62.066,-1.5425,62.0851645907,7.286,-2.1425,7.5944784054,54.78,0.6000000000000001,54.7832857722,134.14,62.506,-1.5325,62.5247838241,7.286,-2.1425,7.5944784054,55.22,0.61,55.2233691475,133.97
2020-02-22 17:30:00,63.01,-0.9390000000000001,63.0169962867,6.5600000000000005,-2.109,6.8906807356,56.45,1.17,56.4621235874,133.46,63.43,-0.899,63.4363704904,6.5600000000000005,-2.109,6.8906807356,56.87,1.21,56.8828708839,133.29
2020-02-22 18:00:00,58.7575,0.586,58.7604220735,7.0575,-2.084,7.3587609181,51.7,2.67,51.7688989645,132.7,59.1575,0.616,59.1607070804,7.0575,-2.084,7.3587609181,52.1,2.7,52.1699147019,132.53
2020-02-22 18:30:00,58.8535,0.3165,58.8543510244,7.0935,-2.1335,7.4073993074,51.76,2.45,51.8179515226,133.26,59.2435,0.34650000000000003,59.244513286,7.0935,-2.1335,7.4073993074,52.15,2.48,52.208935059,133.08
2020-02-22 19:00:00,58.424,0.052500000000000005,58.4240235883,7.014,-2.1575,7.3383242127,51.41,2.21,51.4574795341,133.23,58.834,0.0825,58.8340578428,7.014,-2.1575,7.3383242127,51.82,2.24,51.8683911453,133.05
2020-02-22 19:30:00,66.165,-0.601,66.167729491,7.195,-2.221,7.5299977424,58.97,1.62,58.9922477958,133.32,66.635,-0.581,66.6375328625,7.195,-2.221,7.5299977424,59.44,1.6400000000000001,59.4626201912,133.14
2020-02-22 20:00:00,63.4075,-1.6875,63.4299512257,6.8975,-2.2375,7.2513386695,56.51,0.55,56.512676454,133.85,63.8275,-1.6775,63.8495400336,6.8975,-2.2375,7.2513386695,56.93,0.56,56.932754193,133.67
2020-02-22 20:30:00,60.401,-2.4050000000000002,60.4488612465,7.071,-2.275,7.4279651319,53.33,-0.13,53.3301584472,133.65,60.811,-2.395,60.8581444508,7.071,-2.275,7.4279651319,53.74,-0.12,53.7401339782,133.47
2020-02-22 21:00:00,57.898,-3.0555,57.9785691808,7.138,-2.2855,7.4949685957,50.76,-0.77,50.7658398926,133.86,58.268,-3.0455,58.3475354599,7.138,-2.2855,7.4949685957,51.13,-0.76,51.1356480354,133.68
2020-02-22 21:30:00,55.531,-3.7135,55.6550271157,6.9510000000000005,-2.1535,7.2769473854,48.58,-1.56,48.6050408908,133.86,55.891,-3.7235,56.014893852,6.9510000000000005,-2.1535,7.2769473854,48.94,-1.57,48.9651764012,133.68
2020-02-22 22:00:00,52.6145,-4.421,52.799913364,6.5845,-2.151,6.9269359207,46.03,-2.27,46.0859392874,134.3,52.9645,-4.431,53.1495251272,6.5845,-2.151,6.9269359207,46.38,-2.2800000000000002,46.4360075803,134.13
2020-02-22 22:30:00,50.409,-4.8845,50.6450947403,5.839,-1.9545,6.1574338202,44.57,-2.93,44.6662042265,134.92,50.749,-4.8845,50.9835202909,5.839,-1.9545,6.1574338202,44.91,-2.93,45.0054774444,134.74
2020-02-22 23:00:00,47.83,-6.095,48.2167805333,5.97,-1.705,6.2086975285,41.86,-4.39,42.089567591,135.62,48.13,-6.115,48.5169055588,5.97,-1.705,6.2086975285,42.16,-4.41,42.3900188724,135.44
2020-02-22 23:30:00,45.6075,-6.8055,46.1124591244,6.8975,-1.5255,7.0641812335,38.71,-5.28,39.0684335494,136.11,45.8975,-6.8355,46.4037128525,6.8975,-1.5255,7.0641812335,39.0,-5.31,39.3598285057,135.93
2020-02-23 00:00:00,43.2125,-6.8245000000000005,43.7480737462,6.9425,-1.3445,7.0714911087,36.27,-5.48,36.6816480001,136.31,43.4825,-6.8445,44.0178939353,6.9425,-1.3445,7.0714911087,36.54,-5.5,36.9516116022,136.13
2020-02-23 00:30:00,41.859,-6.9535,42.4326176809,6.929,-2.1835,7.2648959559,34.93,-4.77,35.2541884036,136.27,42.129,-6.9735,42.7022522035,6.929,-2.1835,7.2648959559,35.2,-4.79,35.5244155476,136.09
2020-02-23 01:00:00,43.449,-6.5985,43.947193349,6.679,-1.7985,6.9169099495,36.77,-4.8,37.0819754058,136.03,43.749,-6.6185,44.2468026331,6.679,-1.7985,6.9169099495,37.07,-4.82,37.3820451554,135.85
2020-02-23 01:30:00,44.2765,-7.055,44.8350474211,5.9965,-1.185,6.1124657259,38.28,-5.87,38.7274489219,136.95,44.5665,-7.075,45.1245891643,5.9965,-1.185,6.1124657259,38.57,-5.89,39.0171372604,136.77
2020-02-23 02:00:00,41.608,-6.6685,42.1389909259,5.708,-1.2985,5.8538334662,35.9,-5.37,36.2994063312,136.87,41.878,-6.6785,42.4071838991,5.708,-1.2985,5.8538334662,36.17,-5.38,36.567927204,136.7
2020-02-23 02:30:00,39.464,-6.681,40.0255300652,5.254,-1.841,5.5672072891,34.21,-4.84,34.5506830613,137.21,39.714,-6.691,40.2737045353,5.254,-1.841,5.5672072891,34.46,-4.85,34.7996278716,137.02
2020-02-23 03:00:00,37.7295,-6.5055,38.2862468845,7.1595,-2.2255,7.4974189225,30.57,-4.28,30.8681599711,137.47,37.9495,-6.5255,38.5064501155,7.1595,-2.2255,7.4974189225,30.79,-4.3,31.0888098839,137.28
2020-02-23 03:30:00,36.6095,-2.5985,36.701603405,6.4795,-1.9985,6.7807022129,30.13,-0.6000000000000001,30.13597352,137.22,37.0295,-11.5885,38.8004794107,6.4795,-1.9985,6.7807022129,30.55,-9.59,32.0198469703,137.04
2020-02-23 04:00:00,36.1865,2.7855,36.2935502879,5.8365,-1.6945000000000001,6.0775046277,30.35,4.48,30.6788673194,137.13,36.8165,-16.6145,40.3917848392,5.8365,-1.6945000000000001,6.0775046277,30.98,-14.92,34.3855609232,136.95
2020-02-23 04:30:00,36.317,2.689,36.416414019,6.027,-1.271,6.1595592375,30.29,3.96,30.5477609654,137.3,36.947,-16.811,40.5917544583,6.027,-1.271,6.1595592375,30.92,-15.54,34.6054619966,137.11
2020-02-23 05:00:00,37.1125,2.2425,37.1801891133,5.2225,-1.0475,5.3265150427,31.89,3.29,32.0592607526,137.42,37.7725,-17.2775,41.5364148971,5.2225,-1.0475,5.3265150427,32.55,-16.23,36.371903992,137.24
2020-02-23 05:30:00,37.807,2.118,37.8662801579,6.277,-1.272,6.4045853105,31.53,3.39,31.7117170774,137.31,38.477,-17.392,42.225125139,6.277,-1.272,6.4045853105,32.2,-16.12,36.0096431529,137.12
2020-02-23 06:00:00,38.919,2.208,38.9815831515,6.359,-1.192,6.4697561778,32.56,3.4,32.7370371292,137.34,39.629,-17.292,43.237378563,6.359,-1.192,6.4697561778,33.27,-16.1,36.9608292656,137.15
2020-02-23 06:30:00,41.8215,2.851,41.9185646611,6.2015,-0.6890000000000001,6.2396573023,35.62,3.54,35.7954745743,136.83,42.5815,-16.509,45.6698064727,6.2015,-0.6890000000000001,6.2396573023,36.38,-15.82,39.6708558012,136.65
2020-02-23 07:00:00,44.283,3.1625,44.3957824039,12.763,0.7525000000000001,12.7851642637,31.52,2.41,31.6119993041,136.83,44.963,-16.2475,47.8084995085,12.763,0.7525000000000001,12.7851642637,32.2,-17.0,36.4120859056,136.65
2020-02-23 07:30:00,46.697,3.1355,46.8021491948,11.717,1.0055,11.7600645938,34.98,2.13,35.0447899123,136.75,47.487,-16.2145,50.1789316272,11.717,1.0055,11.7600645938,35.77,-17.22,39.6991347513,136.57
2020-02-23 08:00:00,47.6675,3.202,47.7749239691,5.6875,-0.528,5.7119559041,41.98,3.73,42.1453829025,135.34,48.6375,-15.728,51.11728074,5.6875,-0.528,5.7119559041,42.95,-15.2,45.5603171631,135.17
2020-02-23 08:30:00,47.7275,4.1305,47.9059003308,5.8675,-1.9595,6.1860485367999996,41.86,6.09,42.3006820276,133.97,48.6875,-14.3495,50.7580614927,5.8675,-1.9595,6.1860485367999996,42.82,-12.39,44.5765016573,133.8
2020-02-23 09:00:00,51.1605,5.069,51.4110058378,7.3205,-2.161,7.6328003544000005,43.84,7.23,44.4321786547,133.36,52.1805,-13.251,53.8367307816,7.3205,-2.161,7.6328003544000005,44.86,-11.09,46.210471757,133.19
2020-02-23 09:30:00,55.0015,5.957,55.3231493251,7.3815,-2.123,7.6807337703,47.62,8.08,48.3006293955,132.92,56.1415,-12.253,57.4630666711,7.3815,-2.123,7.6807337703,48.76,-10.13,49.8011495851,132.75
2020-02-23 10:00:00,57.323,6.6705,57.7098076522,8.843,-2.4195,9.1680221013,48.48,9.09,49.3248264062,133.29,58.473,-11.5795,59.6085274877,8.843,-2.4195,9.1680221013,49.63,-9.16,50.4682325825,133.11
2020-02-23 10:30:00,58.2595,6.58,58.6299048289,11.1995,-3.07,11.6126525932,47.06,9.65,48.0392141901,133.46,59.3495,-11.64,60.4801847736,11.1995,-3.07,11.6126525932,48.15,-8.57,48.9067214195,133.28
2020-02-23 11:00:00,58.4475,6.7945,58.8411037159,13.2975,-3.2755,13.6949774187,45.15,10.07,46.2593493253,133.35,59.4875,-11.4055,60.5710168851,13.2975,-3.2755,13.6949774187,46.19,-8.13,46.9000319829,133.17
2020-02-23 11:30:00,60.3735,7.367,60.8213136265,14.1235,-3.6630000000000003,14.5907786376,46.25,11.03,47.547065104,133.18,61.4735,-10.763,62.4086001385,14.1235,-3.6630000000000003,14.5907786376,47.35,-7.1,47.879353588,133.01
2020-02-23 12:00:00,59.628,6.7285,60.006425458,16.948,-4.0215,17.418586804,42.68,10.75,44.0130083044,133.28,60.618,-11.4415,61.6883282822,16.948,-4.0215,17.418586804,43.67,-7.42,44.2958835559,133.1
2020-02-23 12:30:00,62.031,7.033,62.4284234143,15.231,-3.677,15.6685573682,46.8,10.71,48.0098333678,133.28,63.121,-11.147,64.0977086174,15.231,-3.677,15.6685573682,47.89,-7.47,48.4690932451,133.13
2020-02-23 13:00:00,63.877,6.7225,64.2297682952,17.587,-3.8975,18.0136913277,46.29,10.62,47.4926152154,133.58,64.967,-11.5475,65.9852699112,17.587,-3.8975,18.0136913277,47.38,-7.65,47.9936131167,133.4
2020-02-23 13:30:00,61.6625,6.1345,61.966894359,16.5825,-3.7055,16.9914695215,45.08,9.84,46.1414347415,134.1,62.7225,-12.2955,63.9162837351,16.5825,-3.7055,16.9914695215,46.14,-8.59,46.9327998312,133.92
2020-02-23 14:00:00,60.6895,5.7615,60.9623678387,15.2095,-2.6885,15.4452880355,45.48,8.45,46.2583278989,134.49,61.7495,-12.8085,63.0639233041,15.2095,-2.6885,15.4452880355,46.54,-10.12,47.6275760458,134.31
2020-02-23 14:30:00,61.7775,5.456,62.0179606425,13.4375,-2.154,13.6090456039,48.34,7.61,48.9353420342,134.68,62.9375,-13.224,64.3117647266,13.4375,-2.154,13.6090456039,49.5,-11.07,50.722725676,134.5
2020-02-23 15:00:00,62.783500000000004,5.333,63.009592613,10.0235,-1.387,10.1190079183,52.76,6.72,53.1862388217,134.75,64.0835,-13.377,65.4647928374,10.0235,-1.387,10.1190079183,54.06,-11.99,55.3736733475,134.57
2020-02-23 15:30:00,65.1265,5.3735,65.3478041291,6.5665,-0.7765000000000001,6.6122518479,58.56,6.15,58.8820524438,134.85,66.5565,-13.3565,67.88345737,6.5665,-0.7765000000000001,6.6122518479,59.99,-12.58,61.2948325718,134.67
2020-02-23 16:00:00,66.9285,5.552,67.1583860456,4.7585,-0.488,4.7834575623,62.17,6.04,62.4627128774,134.74,68.4785,-13.168,69.7330709653,4.7585,-0.488,4.7834575623,63.72,-12.68,64.9693835587,134.57
2020-02-23 16:30:00,69.147,5.6835,69.3801829145,4.277,-0.4565,4.3012929742,64.87,6.14,65.1599301718,134.27,70.747,-12.8965,71.9128480958,4.277,-0.4565,4.3012929742,66.47,-12.44,67.6240674612,134.09
2020-02-23 17:00:00,70.514,6.028,70.7711874989,3.434,-0.372,3.4540903289,67.08,6.4,67.3846154549,133.73,72.194,-12.372,73.2464334968,3.434,-0.372,3.4540903289,68.76,-12.0,69.7992664718,133.55
2020-02-23 17:30:00,74.307,7.3585,74.6704611694,2.447,-0.2015,2.4552823157,71.86,7.5600000000000005,72.2565789392,132.72,76.107,-10.7915,76.8682764296,2.447,-0.2015,2.4552823157,73.66,-10.59,74.4173615496,132.55
2020-02-23 18:00:00,70.892,9.4625,71.5207282559,1.8519999999999999,0.1125,1.8554137679,69.04,9.35,69.670252619,132.11,72.612,-8.4675,73.1040429816,1.8519999999999999,0.1125,1.8554137679,70.76,-8.58,71.2782856135,131.94
2020-02-23 18:30:00,74.215,10.298,74.9260637495,1.755,0.078,1.7567324782,72.46,10.22,73.177182236,131.92,76.045,-7.552,76.4190730708,1.755,0.078,1.7567324782,74.29,-7.63,74.6807940504,131.75
2020-02-23 19:00:00,73.747,9.887,74.4068059925,1.7269999999999999,0.247,1.7445738735,72.02,9.64,72.6623010921,132.33,75.537,-8.093,75.96930312960001,1.7269999999999999,0.247,1.7445738735,73.81,-8.34,74.2796856482,132.16
2020-02-23 19:30:00,71.6325,8.963,72.1910688745,1.7125,0.193,1.723341304,69.92,8.77,70.4678600498,132.19,73.3625,-8.997,73.9121263072,1.7125,0.193,1.723341304,71.65,-9.19,72.2369614533,132.02
2020-02-23 20:00:00,69.5385,8.545,70.0615444252,1.7085,0.20500000000000002,1.7207548489,67.83,8.34,68.3407967469,132.45,71.2185,-9.475,71.8460184509,1.7085,0.20500000000000002,1.7207548489,69.51,-9.68,70.1807844071,132.27
2020-02-23 20:30:00,74.2125,7.2245,74.5633191087,1.7125,0.24450000000000002,1.7298660353000002,72.5,6.98,72.8352277404,132.59,76.0325,-10.8855,76.8077806378,1.7125,0.24450000000000002,1.7298660353000002,74.32,-11.13,75.1487810946,132.42
2020-02-23 21:00:00,71.2615,6.1105,71.5230004439,1.7115,0.3005,1.7376802064999999,69.55,5.8100000000000005,69.7922531518,132.98,72.9815,-12.1195,73.9809544579,1.7115,0.3005,1.7376802064999999,71.27,-12.42,72.3441034225,132.81
2020-02-23 21:30:00,68.797,5.747,69.0366222957,1.7269999999999999,0.327,1.7576854099,67.07,5.42,67.2886416864,133.52,70.437,-12.633,71.5609087282,1.7269999999999999,0.327,1.7576854099,68.71,-12.96,69.9215682032,133.34
2020-02-23 22:00:00,65.382,4.9955,65.5725624347,1.742,0.1255,1.7465148869,63.64,4.87,63.8260644251,134.12,66.942,-13.5745,68.304453839,1.742,0.1255,1.7465148869,65.2,-13.7,66.6237945482,133.95
2020-02-23 22:30:00,62.7045,4.486,62.8647637095,1.7545000000000002,0.076,1.7561452816,60.95,4.41,61.1093331661,134.3,64.1645,-14.144,65.7049145517,1.7545000000000002,0.076,1.7561452816,62.41,-14.22,64.0095032007,134.13
2020-02-23 23:00:00,57.473,3.792,57.5979599726,1.833,-0.008,1.8330174576,55.64,3.8,55.7696117971,134.9,58.773,-14.998,60.6564549986,1.833,-0.008,1.8330174576,56.94,-14.99,58.8800789741,134.72
2020-02-23 23:30:00,54.481,3.2615,54.5785373865,1.971,0.0015,1.9710005708,52.51,3.26,52.611098639,135.57,55.721,-15.7085,57.8928908697,1.971,0.0015,1.9710005708,53.75,-15.71,55.9988089159,135.39
2020-02-24 00:00:00,52.28,2.7960000000000003,52.3547134077,2.06,-0.094,2.062143545,50.22,2.89,50.3030863864,135.66,53.46,-16.194,55.8589047154,2.06,-0.094,2.062143545,51.4,-16.1,53.8625101532,135.47
2020-02-24 00:30:00,51.694,2.558,51.7572506998,2.194,-0.052000000000000005,2.1946161396,49.5,2.61,49.5687613321,135.14,52.874,-16.302,55.3300558467,2.194,-0.052000000000000005,2.1946161396,50.68,-16.25,53.2214702916,134.95
2020-02-24 01:00:00,52.8945,2.981,52.9784342091,2.2845,-0.099,2.2866441022,50.61,3.08,50.7036339921,134.52,54.0845,-15.719,56.3224653336,2.2845,-0.099,2.2866441022,51.8,-15.62,54.103829809,134.34
2020-02-24 01:30:00,51.1035,3.0025,51.1916274258,2.7735000000000003,-0.3775,2.7990727929,48.33,3.38,48.4480474323,134.63,52.2235,-15.7475,54.5461062634,2.7735000000000003,-0.3775,2.7990727929,49.45,-15.37,51.7835823404,134.46
2020-02-24 02:00:00,49.6135,2.7305,49.6885803027,2.8035,-0.7295,2.8968573489000002,46.81,3.46,46.9377001993,134.89,50.7035,-16.0495,53.1829988107,2.8035,-0.7295,2.8968573489000002,47.9,-15.32,50.2902813673,134.71
2020-02-24 02:30:00,49.072,2.785,49.1509654941,2.9619999999999997,-0.505,3.004741087,46.11,3.29,46.2272235809,135.69,50.142,-16.225,52.7017152377,2.9619999999999997,-0.505,3.004741087,47.18,-15.72,49.729978886,135.51
2020-02-24 03:00:00,46.961,2.9665,47.054602785,3.061,-0.3835,3.0849300235,43.9,3.35,44.0276333681,135.93,47.961,-16.1135,50.5954780909,3.061,-0.3835,3.0849300235,44.9,-15.73,47.5756544884,135.75
2020-02-24 03:30:00,46.3635,2.5949999999999998,46.4360652645,3.1435,-0.515,3.1854069206,43.22,3.11,43.33174933,136.05,47.3635,-16.535,50.1667953656,3.1435,-0.515,3.1854069206,44.22,-16.02,47.0324228591,135.86
2020-02-24 04:00:00,46.2805,2.19,46.3322865856,3.1505,-0.62,3.2109266965,43.13,2.81,43.2214414382,136.2,47.2605,-16.96,50.211517207200004,3.1505,-0.62,3.2109266965,44.11,-16.34,47.0392144917,136.02
2020-02-24 04:30:00,43.9755,2.4735,44.0450088262,3.6255,-0.9765,3.7547040496,40.35,3.45,40.497222127,136.2,44.8455,-16.6565,47.8388739677,3.6255,-0.9765,3.7547040496,41.22,-15.68,44.101596343,136.02
2020-02-24 05:00:00,40.9955,3.1310000000000002,41.1148900187,4.5955,-2.1390000000000002,5.0689191402,36.4,5.27,36.7795173976,135.64,41.8155,-15.779,44.6935440668,4.5955,-2.1390000000000002,5.0689191402,37.22,-13.64,39.6406104897,135.46
2020-02-24 05:30:00,43.679,3.8945,43.852276694,4.739,-2.2855,5.2613336,38.94,6.18,39.4273509128,134.89,44.559,-14.8155,46.9574650215,4.739,-2.2855,5.2613336,39.82,-12.53,41.7448595638,134.71
2020-02-24 06:00:00,46.3745,4.7675,46.6189157585,5.6745,-2.1325,6.0619721626,40.7,6.9,41.2807461173,134.4,47.3245,-13.8125,49.2990208473,5.6745,-2.1325,6.0619721626,41.65,-11.68,43.256732424,134.22
2020-02-24 06:30:00,54.0315,7.734,54.5822109139,5.6515,-2.266,6.0888593554,48.38,10.0,49.4026760409,134.11,55.2115,-10.646,56.2285252185,5.6515,-2.266,6.0888593554,49.56,-8.38,50.2634857526,133.94
2020-02-24 07:00:00,60.806,9.983,61.6200448312,5.596,-2.237,6.0265566454,55.21,12.22,56.546197927,134.11,62.166,-8.347,62.723870775,5.596,-2.237,6.0265566454,56.57,-6.11,56.8990070212,133.94
2020-02-24 07:30:00,66.688,11.8545,67.733437195,5.548,-2.3155,6.0118087337,61.14,14.17,62.7605648477,132.35,68.218,-5.9355,68.4757306222,5.548,-2.3155,6.0118087337,62.67,-3.62,62.7744637572,132.18
2020-02-24 08:00:00,70.2315,13.441,71.5061121391,5.6315,-2.399,6.1211921429,64.6,15.84,66.513649727,132.17,71.8415,-4.289,71.9694146374,5.6315,-2.399,6.1211921429,66.21,-1.8900000000000001,66.2369700394,131.99
2020-02-24 08:30:00,72.91,15.055,74.4481102849,5.88,-2.505,6.3913554900000005,67.03,17.56,69.291951192,132.56,74.58,-2.735,74.6301321518,5.88,-2.505,6.3913554900000005,68.7,-0.23,68.7003850062,132.39
2020-02-24 09:00:00,74.2455,16.1675,75.9854086421,6.1855,-2.5525,6.6914622094,68.06,18.72,70.5875484771,132.41,75.9355,-1.5325,75.9509625778,6.1855,-2.5525,6.6914622094,69.75,1.02,69.7574576658,132.24
2020-02-24 09:30:00,71.5185,17.568,73.6446227925,6.2585,-2.592,6.7740155189,65.26,20.16,68.30295162,132.21,73.0985,-0.032,73.0985070042,6.2585,-2.592,6.7740155189,66.84,2.56,66.8890065706,132.04
2020-02-24 10:00:00,68.3495,18.236,70.7404116913,6.2495,-2.434,6.7067582519,62.1,20.67,65.4496669205,132.1,69.8695,0.676,69.8727701344,6.2495,-2.434,6.7067582519,63.62,3.11,63.6959692602,131.93
2020-02-24 10:30:00,68.045,17.8445,70.3459181847,6.355,-2.5255,6.838433684,61.69,20.37,64.9660911553,131.94,69.565,0.3145,69.565710916,6.355,-2.5255,6.838433684,63.21,2.84,63.2737678663,131.77
2020-02-24 11:00:00,67.5165,18.057,69.8894342605,6.6165,-2.6029999999999998,7.1101111981,60.9,20.66,64.3089853753,131.89,69.0065,0.557,69.0087479328,6.6165,-2.6029999999999998,7.1101111981,62.39,3.16,62.4699743877,131.72
2020-02-24 11:30:00,68.678,18.238,71.0583726805,8.868,-2.2720000000000002,9.1544201346,59.81,20.51,63.2289190165,132.06,70.088,0.6980000000000001,70.091475573,8.868,-2.2720000000000002,9.1544201346,61.22,2.9699999999999998,61.2920002937,131.89
2020-02-24 12:00:00,69.3995,19.279,72.0275672312,22.6695,0.159,22.6700575926,46.73,19.12,50.4902693596,132.77,70.4895,1.5190000000000001,70.5058648004,22.6695,0.159,22.6700575926,47.82,1.3599999999999999,47.8393352797,132.6
2020-02-24 12:30:00,68.9855,19.3375,71.6445260749,22.5955,0.007500000000000001,22.5955012447,46.39,19.33,50.256153852,132.73,70.1055,1.5675,70.123021801,22.5955,0.007500000000000001,22.5955012447,47.51,1.56,47.5356045507,132.56
2020-02-24 13:00:00,67.3445,18.0625,69.7247128822,8.5745,-2.5375,8.9420890456,58.77,20.6,62.2757810067,132.62,68.8145,0.3725,68.8155081831,8.5745,-2.5375,8.9420890456,60.24,2.91,60.3102453983,132.44
2020-02-24 13:30:00,73.642,16.904,75.5571927747,7.992,-2.806,8.4702833483,65.65,19.71,68.544923955,132.37,75.292,-0.766,75.2958964353,7.992,-2.806,8.4702833483,67.3,2.04,67.3309111776,132.21
2020-02-24 14:00:00,73.937,16.53,75.762265469,21.607,-0.7000000000000001,21.6183359443,52.33,17.23,55.0935731279,133.04,75.047,-1.4,75.0600573474,21.607,-0.7000000000000001,21.6183359443,53.44,-0.7000000000000001,53.4445843842,132.87
2020-02-24 14:30:00,64.2605,18.6535,66.9131147272,31.5405,1.4035,31.5717112697,32.72,17.25,36.9886590727,133.38,64.9405,0.6735,64.9439923511,31.5405,1.4035,31.5717112697,33.4,-0.73,33.4079765924,133.21
2020-02-24 15:00:00,63.815,16.327,65.8705180942,17.365,-0.873,17.3869305514,46.45,17.2,49.5322369775,133.54,65.015,-1.693,65.0370392469,17.365,-0.873,17.3869305514,47.65,-0.8200000000000001,47.6570550916,133.37
2020-02-24 15:30:00,70.2495,15.254,71.8865548364,7.4595,-2.806,7.9698040283000005,62.79,18.06,65.3356541254,133.37,71.8195,-2.7560000000000002,71.8723598906,7.4595,-2.806,7.9698040283000005,64.36,0.05,64.360019422,133.2
2020-02-24 16:00:00,72.8815,14.987,74.4064729123,6.9715,-2.793,7.5101705207,65.91,17.78,68.2660713678,133.33,74.5215,-2.9530000000000003,74.579985058,6.9715,-2.793,7.5101705207,67.55,-0.16,67.550189489,133.16
2020-02-24 16:30:00,74.494,15.0395,75.9969907052,6.754,-2.6805,7.2664706873,67.74,17.72,70.0193259036,133.06,76.194,-2.8305,76.2465564222,6.754,-2.6805,7.2664706873,69.44,-0.15,69.4401620102,132.9
2020-02-24 17:00:00,76.635,15.218,78.131368534,6.275,-2.582,6.7854512746,70.36,17.8,72.5766463816,133.09,78.385,-2.692,78.4312124667,6.275,-2.582,6.7854512746,72.11,-0.11,72.1100838995,132.9
2020-02-24 17:30:00,77.977,14.61,79.3338807131,6.1370000000000005,-2.19,6.5160470379,71.84,16.8,73.7782190081,133.09,79.757,-3.36,79.8277436046,6.1370000000000005,-2.19,6.5160470379,73.62,-1.17,73.6292964791,132.95
