Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-24 18:00:00,79.8005,14.824,81.1656995057,6.2305,-2.056,6.5609653444,73.57,16.88,75.4816487631,132.61,81.6405,-3.036,81.6969310088,6.2305,-2.056,6.5609653444,75.41,-0.98,75.4163675869,132.45
2020-02-24 18:30:00,76.7,16.586,78.472832216,5.9,-1.584,6.1089324763,70.8,18.17,73.0943835052,132.36,78.48,-1.184,78.4889307864,5.9,-1.584,6.1089324763,72.58,0.4,72.5811022237,132.19
2020-02-24 19:00:00,76.3925,16.4195,78.137148889,5.6525,-1.6005,5.8747218232,70.74,18.02,72.9990958848,132.46,78.1325,-1.3905,78.1448721702,5.6525,-1.6005,5.8747218232,72.48,0.21,72.4803042212,132.29
2020-02-24 19:30:00,81.388,14.74,82.7119951639,5.218,-1.76,5.5068252197,76.17,16.5,77.9366338765,132.21,83.328,-3.04,83.3834347098,5.218,-1.76,5.5068252197,78.11,-1.28,78.1204870697,132.04
2020-02-24 20:00:00,79.108,13.8605,80.3130694486,4.768,-1.9495,5.1511527108,74.34,15.81,76.00257693,131.79,80.948,-3.7895000000000003,81.0366522893,4.768,-1.9495,5.1511527108,76.18,-1.8399999999999999,76.2022178155,131.63
2020-02-24 20:30:00,75.4145,13.0515,76.5355372523,4.1545,-1.7885,4.5231186697,71.26,14.84,72.7888260655,131.49,77.1845,-4.5385,77.317818273,4.1545,-1.7885,4.5231186697,73.03,-2.75,73.0817583259,131.32
2020-02-24 21:00:00,72.0135,12.1745,73.0353519366,4.4135,-2.1255,4.8986459864,67.6,14.3,69.0959477828,131.79,73.6635,-5.4955,73.8682052882,4.4135,-2.1255,4.8986459864,69.25,-3.37,69.3319507875,131.63
2020-02-24 21:30:00,69.1315,11.048,70.0087322857,5.1715,-1.962,5.5311713271,63.96,13.01,65.2697609924,132.35,70.7015,-6.822,71.0298654529,5.1715,-1.962,5.5311713271,65.53,-4.86,65.7099726069,132.18
2020-02-24 22:00:00,65.3155,10.076,66.0881253801,5.6355,-2.034,5.9913284211,59.68,12.11,60.8962601479,132.79,66.7455,-7.924,67.2142213096,5.6355,-2.034,5.9913284211,61.11,-5.89,61.3931934338,132.61
2020-02-24 22:30:00,60.591,9.095,61.2697992979,5.791,-1.955,6.1120950582,54.8,11.05,55.9029739817,133.57,61.881,-9.145,62.5530909388,5.791,-1.955,6.1120950582,56.09,-7.19,56.5489540133,133.4
2020-02-24 23:00:00,55.5635,8.1915,56.1640739664,5.6135,-1.9485000000000001,5.9420564201,49.95,10.14,50.9688345953,134.75,56.7235,-10.4085,57.670549889,5.6135,-1.9485000000000001,5.9420564201,51.11,-8.46,51.805440834,134.57
2020-02-24 23:30:00,51.275,7.4155,51.8084478174,4.995,-1.9245,5.3529174522,46.28,9.34,47.2130702243,135.02,52.335,-11.2845,53.5377639172,4.995,-1.9245,5.3529174522,47.34,-9.36,48.2564524183,134.84
2020-02-25 00:00:00,48.4695,6.8395,48.9496801879,4.7795000000000005,-1.9205,5.1509164719000005,43.69,8.76,44.5595522868,134.51,49.4795,-11.7305,50.8510132692,4.7795000000000005,-1.9205,5.1509164719000005,44.7,-9.81,45.7638077524,134.33
2020-02-25 00:30:00,47.775,6.3075,48.1895754417,5.535,-1.9825,5.8793308505,42.24,8.29,43.0458093198,133.94,48.745,-12.1325,50.2321867058,5.535,-1.9825,5.8793308505,43.21,-10.15,44.3861081871,133.76
2020-02-25 01:00:00,50.301,6.388,50.7050011833,6.211,-1.702,6.439978649,44.09,8.09,44.8260660777,134.07,51.331,-12.092,52.7360220817,6.211,-1.702,6.439978649,45.12,-10.39,46.3008261265,133.89
2020-02-25 01:30:00,49.785,6.3245000000000005,50.1851125858,5.435,-1.6055000000000001,5.6671734798,44.35,7.93,45.0533838907,134.39,50.815,-12.2255,52.2649698675,5.435,-1.6055000000000001,5.6671734798,45.38,-10.62,46.6061026047,134.21
2020-02-25 02:00:00,48.8335,6.409,49.2522690163,4.0535,-1.671,4.3844159531,44.78,8.08,45.5031295627,134.36,49.8735,-12.131,51.3276452143,4.0535,-1.671,4.3844159531,45.82,-10.46,46.9987659412,134.18
2020-02-25 02:30:00,47.4715,6.0535,47.8559105493,4.3615,-1.6665,4.669036785,43.11,7.72,43.7957817603,134.79,48.4615,-12.5765,50.066808711,4.3615,-1.6665,4.669036785,44.1,-10.91,45.4294849189,134.6
2020-02-25 03:00:00,46.334,5.864,46.7035978486,4.734,-1.806,5.0667930686,41.6,7.67,42.3011690146,134.94,47.294,-12.836,49.0049521171,4.734,-1.806,5.0667930686,42.56,-11.03,43.9660607742,134.76
2020-02-25 03:30:00,47.5725,5.2335,47.8595056232,5.0025,-1.3765,5.1884254355,42.57,6.61,43.0801230268,135.37,48.5425,-13.6365,50.4215076976,5.0025,-1.3765,5.1884254355,43.54,-12.26,45.2331648241,135.19
2020-02-25 04:00:00,48.473,4.7895,48.7090447376,4.793,-1.1805,4.9362363446,43.68,5.97,44.0860896429,135.74,49.493,-14.1905,51.4871570321,4.793,-1.1805,4.9362363446,44.7,-13.01,46.5548074854,135.56
2020-02-25 04:30:00,48.8125,4.9045000000000005,49.0582742919,4.9225,-0.9255,5.0087479973,43.89,5.83,44.2755124194,135.95,49.8125,-14.1355,51.7793155275,4.9225,-0.9255,5.0087479973,44.89,-13.21,46.7933349955,135.77
2020-02-25 05:00:00,48.23,5.2065,48.5102107009,4.47,-0.8835000000000001,4.5564758586,43.76,6.09,44.1817349139,135.59,49.25,-13.7235,51.126284358,4.47,-0.8835000000000001,4.5564758586,44.78,-12.84,46.5844823949,135.41
2020-02-25 05:30:00,48.6465,5.689,48.9780224514,4.3265,-1.591,4.6097595653,44.32,7.28,44.9139265707,135.04,49.6765,-13.061,51.3648164919,4.3265,-1.591,4.6097595653,45.35,-11.47,46.7780226175,134.86
2020-02-25 06:00:00,49.945,6.945,50.4255495756,4.295,-1.615,4.5886000044,45.65,8.56,46.4456251976,135.07,51.015,-11.765,52.3540394812,4.295,-1.615,4.5886000044,46.72,-10.15,47.8098410372,134.89
2020-02-25 06:30:00,56.654,9.353,57.4208527018,4.904,-1.867,5.2473712466,51.75,11.22,52.9523455571,133.86,57.924,-8.967,58.613964761,4.904,-1.867,5.2473712466,53.02,-7.1,53.4932743436,133.69
2020-02-25 07:00:00,64.714,11.076,65.6550041657,5.434,-1.554,5.6518379312,59.28,12.63,60.6105213639,134.09,66.194,-7.274,66.5924673818,5.434,-1.554,5.6518379312,60.76,-5.72,61.0286490101,133.92
2020-02-25 07:30:00,71.025,12.4635,72.1102590291,5.545,-1.4665,5.7356470646,65.48,13.93,66.9453157435,132.56,72.665,-5.4065,72.865852546,5.545,-1.4665,5.7356470646,67.12,-3.94,67.2355411966,132.39
2020-02-25 08:00:00,68.7655,14.295,70.2356107345,5.8655,-1.365,6.022235071,62.9,15.66,64.8201018203,132.87,70.2855,-3.605,70.3778909548,5.8655,-1.365,6.022235071,64.42,-2.24,64.4589326626,132.69
2020-02-25 08:30:00,68.644,15.3945,70.3490537694,5.364,-1.4755,5.5632361311,63.28,16.87,65.4901160481,132.55,70.204,-2.3555,70.2435050111,5.364,-1.4755,5.5632361311,64.84,-0.88,64.8459713475,132.37
2020-02-25 09:00:00,69.9765,12.4565,71.076542857,5.2065,-1.4135,5.3949628822,64.77,13.87,66.2384314428,131.99,71.0565,2.8765,71.1146992154,5.2065,-1.4135,5.3949628822,65.85,4.29,65.9895946343,131.81
2020-02-25 09:30:00,73.227,8.153,73.6794743331,5.377,-1.317,5.5359387641,67.85,9.47,68.5076886196,131.07,73.787,8.223,74.2437815443,5.377,-1.317,5.5359387641,68.41,9.54,69.0719892576,130.89
2020-02-25 10:00:00,10.7705,-1.1755,10.8344575545,6.7405,-1.5155,6.9087683778999995,4.03,0.34,4.0443170004,129.93,118.6005,7.4145,118.8320386533,6.7405,-1.5155,6.9087683778999995,111.86,8.93,112.2158834568,130.09
2020-02-25 10:30:00,4.322,-1.5825,4.6026068972,4.322,-1.5825,4.6026068972,0.0,0.0,0.0,129.79,114.892,9.4975,115.2838851282,4.322,-1.5825,4.6026068972,110.57,11.08,111.1237656849,129.98
2020-02-25 11:00:00,9.5795,-3.4355,10.1769091821,9.5795,-3.4355,10.1769091821,0.0,0.0,0.0,131.52,110.9495,8.7845,111.2967159915,9.5795,-3.4355,10.1769091821,101.37,12.22,102.1038946368,131.71
2020-02-25 11:30:00,12.0275,-4.0555,12.6928261825,12.0275,-4.0555,12.6928261825,0.0,0.0,0.0,131.69,103.4475,7.6345,103.7288332456,12.0275,-4.0555,12.6928261825,91.42,11.69,92.1643776087,131.88
2020-02-25 12:00:00,12.2815,-4.1905,12.9767304241,12.2815,-4.1905,12.9767304241,0.0,0.0,0.0,131.79,102.0815,8.4295,102.4289466533,12.2815,-4.1905,12.9767304241,89.8,12.62,90.6824371088,131.98
2020-02-25 12:30:00,13.7515,-4.212,14.3820963788,13.7515,-4.212,14.3820963788,0.0,0.0,0.0,131.9,108.2615,8.678,108.6087476507,13.7515,-4.212,14.3820963788,94.51,12.89,95.3849684175,132.09
2020-02-25 13:00:00,8.649000000000001,-3.096,9.1864256923,8.649000000000001,-3.096,9.1864256923,0.0,0.0,0.0,132.06,111.399,9.684,111.8191265258,8.649000000000001,-3.096,9.1864256923,102.75,12.78,103.5417350637,132.25
2020-02-25 13:30:00,6.1275,-1.9375,6.4265202482,6.1275,-1.9375,6.4265202482,0.0,0.0,0.0,132.35,116.4875,7.8225,116.7498572269,6.1275,-1.9375,6.4265202482,110.36,9.76,110.7907360748,132.54
2020-02-25 14:00:00,6.612,-1.5095,6.7821187139,6.612,-1.5095,6.7821187139,0.0,0.0,0.0,132.55,124.132,5.1505,124.2388066356,6.612,-1.5095,6.7821187139,117.52,6.66,117.7085638346,132.73
2020-02-25 14:30:00,5.0585,-1.6844999999999999,5.3316003695,5.0585,-1.6844999999999999,5.3316003695,0.0,0.0,0.0,132.66,120.8685,5.1355,120.9775502004,5.0585,-1.6844999999999999,5.3316003695,115.81,6.82,116.0106395983,132.86
2020-02-25 15:00:00,2.827,-0.9575,2.9847504502,2.827,-0.9575,2.9847504502,0.0,0.0,0.0,132.83,127.687,5.8925,127.8228912412,2.827,-0.9575,2.9847504502,124.86,6.85,125.0477592762,133.03
2020-02-25 15:30:00,6.0195,-1.4095,6.1823191846,6.0195,-1.4095,6.1823191846,0.0,0.0,0.0,132.83,126.2895,5.6405,126.4153987871,6.0195,-1.4095,6.1823191846,120.27,7.05,120.476451641,133.03
2020-02-25 16:00:00,5.5685,-1.8535,5.8688716548,5.5685,-1.8535,5.8688716548,0.0,0.0,0.0,132.5,117.7985,7.0965,118.0120625805,5.5685,-1.8535,5.8688716548,112.23,8.95,112.5863020087,132.69
2020-02-25 16:30:00,8.423,-1.9695,8.6501941741,8.423,-1.9695,8.6501941741,0.0,0.0,0.0,132.46,117.793,7.9405,118.0603336826,8.423,-1.9695,8.6501941741,109.37,9.91,109.8180540713,132.65
2020-02-25 17:00:00,29.269,2.2995,29.3591904052,29.269,2.2995,29.3591904052,0.0,0.0,0.0,133.74,92.079,8.2795,92.4504859979,29.269,2.2995,29.3591904052,62.81,5.98,63.094029036,133.94
2020-02-25 17:30:00,29.7135,2.5065,29.8190312468,29.7135,2.5065,29.8190312468,0.0,0.0,0.0,134.24,100.3335,4.8065,100.4485622819,29.7135,2.5065,29.8190312468,70.62,2.3,70.6574440523,134.44
2020-02-25 18:00:00,29.587,2.5575,29.6973294296,29.587,2.5575,29.6973294296,0.0,0.0,0.0,133.72,103.137,5.4775,103.282349776,29.587,2.5575,29.6973294296,73.55,2.92,73.6079404684,133.92
2020-02-25 18:30:00,29.4075,2.5145,29.5148058862,29.4075,2.5145,29.5148058862,0.0,0.0,0.0,132.93,108.4275,6.6045,108.6284593304,29.4075,2.5145,29.5148058862,79.02,4.09,79.1257764575,133.12
2020-02-25 19:00:00,29.292,2.2225,29.3761939374,29.292,2.2225,29.3761939374,0.0,0.0,0.0,132.97,108.472,6.6025,108.6727555105,29.292,2.2225,29.3761939374,79.18,4.38,79.3010516954,133.17
2020-02-25 19:30:00,28.5935,2.185,28.6768629255,28.5935,2.185,28.6768629255,0.0,0.0,0.0,133.37,105.9035,5.305,106.0362878323,28.5935,2.185,28.6768629255,77.31,3.12,77.3729313132,133.56
2020-02-25 20:00:00,15.0285,0.081,15.0287182837,15.0285,0.081,15.0287182837,0.0,0.0,0.0,132.52,113.9585,3.951,114.0269710343,15.0285,0.081,15.0287182837,98.93,3.87,99.0056654945,132.7
2020-02-25 20:30:00,6.577,-1.2785,6.7001112864,6.577,-1.2785,6.7001112864,0.0,0.0,0.0,132.05,118.017,4.2315,118.0928358591,6.577,-1.2785,6.7001112864,111.44,5.51,111.5761340969,132.23
2020-02-25 21:00:00,5.822,-1.8010000000000002,6.094200932,5.822,-1.8010000000000002,6.094200932,0.0,0.0,0.0,132.11,113.622,3.659,113.6809006166,5.822,-1.8010000000000002,6.094200932,107.8,5.46,107.9381841611,132.29
2020-02-25 21:30:00,5.9510000000000005,-1.8985,6.2464952774,5.9510000000000005,-1.8985,6.2464952774,0.0,0.0,0.0,132.67,107.971,1.7615,107.985368098,5.9510000000000005,-1.8985,6.2464952774,102.02,3.66,102.0856307224,132.86
2020-02-25 22:00:00,5.625,-1.9215,5.9441388989,5.625,-1.9215,5.9441388989,0.0,0.0,0.0,132.0,100.645,0.2985,100.6454426551,5.625,-1.9215,5.9441388989,95.02,2.22,95.0459299497,132.19
2020-02-25 22:30:00,5.8915,-1.8014999999999999,6.160777102,5.8915,-1.8014999999999999,6.160777102,0.0,0.0,0.0,133.06,94.1615,-1.4615,94.172841438,5.8915,-1.8014999999999999,6.160777102,88.27,0.34,88.2706548067,133.25
2020-02-25 23:00:00,5.704,-1.492,5.8959036627,5.704,-1.492,5.8959036627,0.0,0.0,0.0,134.62,86.694,-4.432,86.8072131796,5.704,-1.492,5.8959036627,80.99,-2.94,81.0433445756,134.82
2020-02-25 23:30:00,5.7225,-1.5095,5.9182426868,5.7225,-1.5095,5.9182426868,0.0,0.0,0.0,136.02,79.7225,-6.0895,79.9547310451,5.7225,-1.5095,5.9182426868,74.0,-4.58,74.1415969615,136.22
2020-02-26 00:00:00,5.6535,-1.471,5.8417380333,5.6535,-1.471,5.8417380333,0.0,0.0,0.0,136.7,73.6535,-6.861,73.9723690526,5.6535,-1.471,5.8417380333,68.0,-5.39,68.2132838969,136.89
2020-02-26 00:30:00,5.8265,-1.5565,6.0308203837,5.8265,-1.5565,6.0308203837,0.0,0.0,0.0,136.54,73.6865,-7.7265,74.0904790408,5.8265,-1.5565,6.0308203837,67.86,-6.17,68.13991855,136.73
2020-02-26 01:00:00,5.6675,-1.851,5.962110134,5.6675,-1.851,5.962110134,0.0,0.0,0.0,135.66,76.9975,-6.491,77.2706159368,5.6675,-1.851,5.962110134,71.33,-4.64,71.4807561516,135.85
2020-02-26 01:30:00,5.4075,-2.153,5.8203492378,5.4075,-2.153,5.8203492378,0.0,0.0,0.0,135.93,75.5575,-6.333,75.8224418972,5.4075,-2.153,5.8203492378,70.15,-4.18,70.2744256469,136.12
2020-02-26 02:00:00,5.0725,-1.9075000000000002,5.4193000009,5.0725,-1.9075000000000002,5.4193000009,0.0,0.0,0.0,136.49,74.8925,-7.1475,75.2327941293,5.0725,-1.9075000000000002,5.4193000009,69.82,-5.24,70.0163552322,136.68
2020-02-26 02:30:00,5.211,-1.488,5.4192863921,5.211,-1.488,5.4192863921,0.0,0.0,0.0,136.89,76.281,-8.438,76.7462755122,5.211,-1.488,5.4192863921,71.07,-6.95,71.4090148371,137.08
2020-02-26 03:00:00,5.3795,-1.6219999999999999,5.6187101945,5.3795,-1.6219999999999999,5.6187101945,0.0,0.0,0.0,137.04,73.4295,-8.322,73.8995747907,5.3795,-1.6219999999999999,5.6187101945,68.05,-6.7,68.3790355299,137.23
2020-02-26 03:30:00,5.507,-1.6325,5.7438754556,5.507,-1.6325,5.7438754556,0.0,0.0,0.0,137.57,72.607,-9.1325,73.179088579,5.507,-1.6325,5.7438754556,67.1,-7.5,67.5178494918,137.75
2020-02-26 04:00:00,5.5965,-1.7375,5.8600101109,5.5965,-1.7375,5.8600101109,0.0,0.0,0.0,137.81,70.9265,-9.0775,71.5050306517,5.5965,-1.7375,5.8600101109,65.33,-7.34,65.7410412148,138.0
2020-02-26 04:30:00,5.571,-1.83,5.8638674098,5.571,-1.83,5.8638674098,0.0,0.0,0.0,137.59,69.811,-8.84,70.3684682297,5.571,-1.83,5.8638674098,64.24,-7.01,64.6213409022,137.78
2020-02-26 05:00:00,5.4185,-1.71,5.681922408,5.4185,-1.71,5.681922408,0.0,0.0,0.0,137.59,71.4285,-9.09,72.0045742453,5.4185,-1.71,5.681922408,66.01,-7.38,66.42126542,137.78
2020-02-26 05:30:00,5.3575,-1.822,5.6588417764,5.3575,-1.822,5.6588417764,0.0,0.0,0.0,136.3,73.3975,-6.862,73.7175694814,5.3575,-1.822,5.6588417764,68.04,-5.04,68.2264113082,136.49
2020-02-26 06:00:00,5.4675,-2.056,5.8412920018,5.4675,-2.056,5.8412920018,0.0,0.0,0.0,135.76,76.4475,-4.796,76.597792868,5.4675,-2.056,5.8412920018,70.98,-2.74,71.0328656327,135.95
2020-02-26 06:30:00,5.5735,-2.0565,5.9407991466,5.5735,-2.0565,5.9407991466,0.0,0.0,0.0,134.53,87.4835,-0.9965,87.4891752419,5.5735,-2.0565,5.9407991466,81.91,1.06,81.9168584603,134.72
2020-02-26 07:00:00,5.268,-1.869,5.5897213705,5.268,-1.869,5.5897213705,0.0,0.0,0.0,133.95,98.488,1.311,98.4967251486,5.268,-1.869,5.5897213705,93.22,3.18,93.2742236633,134.14
2020-02-26 07:30:00,5.2015,-1.8475000000000001,5.5198603696,5.2015,-1.8475000000000001,5.5198603696,0.0,0.0,0.0,132.16,107.8915,4.8825,108.0019193279,5.2015,-1.8475000000000001,5.5198603696,102.69,6.73,102.9102958892,132.35
2020-02-26 08:00:00,17.543,0.24150000000000002,17.5446621868,17.543,0.24150000000000002,17.5446621868,0.0,0.0,0.0,134.28,101.923,5.4515,102.0686865853,17.543,0.24150000000000002,17.5446621868,84.38,5.21,84.5406913859,134.47
2020-02-26 08:30:00,30.13,2.1935000000000002,30.2097391953,30.13,2.1935000000000002,30.2097391953,0.0,0.0,0.0,133.79,78.19,9.5435,78.7702640103,30.13,2.1935000000000002,30.2097391953,48.06,7.35,48.6187834072,133.99
2020-02-26 09:00:00,31.832,1.3645,31.8612316813,31.832,1.3645,31.8612316813,0.0,0.0,0.0,133.43,75.492,10.5045,76.21933209,31.832,1.3645,31.8612316813,43.66,9.14,44.6064479644,133.62
2020-02-26 09:30:00,28.502,-0.34950000000000003,28.5041427559,28.502,-0.34950000000000003,28.5041427559,0.0,0.0,0.0,133.32,96.962,7.4705,97.24935894,28.502,-0.34950000000000003,28.5041427559,68.46,7.82,68.9051812275,133.51
2020-02-26 10:00:00,12.367,-3.1405,12.7595230808,12.367,-3.1405,12.7595230808,0.0,0.0,0.0,132.65,118.957,8.1995,119.2392538104,12.367,-3.1405,12.7595230808,106.59,11.34,107.1915281167,132.83
2020-02-26 10:30:00,15.1895,-3.865,15.6735170032,15.1895,-3.865,15.6735170032,0.0,0.0,0.0,132.96,101.0795,7.535,101.3599602666,15.1895,-3.865,15.6735170032,85.89,11.4,86.6432461303,133.15
2020-02-26 11:00:00,17.3625,-4.5995,17.9613976767,17.3625,-4.5495,17.9486589053,0.0,-0.05,0.05,132.67,98.8525,7.3605,99.1261505179,17.3625,-4.5495,17.9486589053,81.49,11.91,82.3557417549,132.86
2020-02-26 11:30:00,50.576,-1.791,50.6077015582,18.386,-4.771,18.9949318767,32.19,2.98,32.3276429701,134.38,79.186,1.429,79.1988929026,18.386,-4.771,18.9949318767,60.8,6.2,61.1153008665,134.31
2020-02-26 12:00:00,66.7885,-0.7085,66.7922578186,19.5485,-4.8885000000000005,20.1504661112,47.24,4.18,47.4245716902,134.87,67.1285,-0.6885,67.1320306895,19.5485,-4.8885000000000005,20.1504661112,47.58,4.2,47.7650122998,134.7
2020-02-26 12:30:00,64.663,-0.9715,64.6702975194,19.903,-5.1115,20.5488890515,44.76,4.14,44.9510533803,134.77,68.013,-0.5815,68.0154858194,19.903,-5.1115,20.5488890515,48.11,4.53,48.3228000017,134.6
2020-02-26 13:00:00,66.9235,-0.987,66.9307778324,20.8235,-5.247,21.4743838387,46.1,4.26,46.296410228,135.0,67.2735,-0.9570000000000001,67.2803065633,20.8235,-5.247,21.4743838387,46.45,4.29,46.6476859019,134.82
2020-02-26 13:30:00,20.9805,-4.361,21.4289454069,18.3505,-4.201,18.8252291155,2.63,-0.16,2.6348624253,134.15,114.0105,2.529,114.0385459012,18.3505,-4.201,18.8252291155,95.66,6.73,95.8964467538,134.32
2020-02-26 14:00:00,18.5505,-4.577,19.1068045274,18.5505,-4.177,19.0149514659,0.0,-0.4,0.4,134.48,113.4205,2.023,113.4385399644,18.5505,-4.177,19.0149514659,94.87,6.2,95.072377166,134.67
2020-02-26 14:30:00,15.57,-3.5745,15.9750414788,15.57,-3.3045,15.9168030788,0.0,-0.27,0.27,134.48,118.8,3.0755,118.8398026768,15.57,-3.3045,15.9168030788,103.23,6.38,103.4269660195,134.67
2020-02-26 15:00:00,13.3575,-3.121,13.7172682138,13.3575,-3.121,13.7172682138,0.0,0.0,0.0,134.2,109.5075,2.899,109.545865998,13.3575,-3.121,13.7172682138,96.15,6.02,96.3382732874,134.4
2020-02-26 15:30:00,11.3175,-2.7005,11.6352269638,11.3175,-2.4605,11.5818766398,0.0,-0.24,0.24,134.37,111.4075,2.9695,111.4470680929,11.3175,-2.4605,11.5818766398,100.09,5.43,100.2371837194,134.56
2020-02-26 16:00:00,65.318,3.406,65.4067424659,8.348,-1.714,8.5221417496,56.97,5.12,57.1996092644,134.77,87.628,4.986,87.7697361281,8.348,-1.714,8.5221417496,79.28,6.7,79.5626067949,134.68
2020-02-26 16:30:00,83.1615,5.114,83.3185938326,5.5615,-1.256,5.7015627901,77.6,6.37,77.8610101399,135.11,83.7215,5.134,83.8787667902,5.5615,-1.256,5.7015627901,78.16,6.39,78.4207733958,134.94
2020-02-26 17:00:00,83.8765,4.7885,84.0130762709,5.1265,-1.0415,5.2312259079,78.75,5.83,78.96550766,134.97,84.4465,4.8085,84.5832905159,5.1265,-1.0415,5.2312259079,79.32,5.85,79.535431727,134.8
2020-02-26 17:30:00,75.8025,8.7235,76.3028076711,25.3825,3.3935,25.6083413852,50.42,5.33,50.7009398335,134.89,76.1625,8.7735,76.6661640393,25.3825,3.3935,25.6083413852,50.78,5.38,51.0642027256,134.73
2020-02-26 18:00:00,82.584,8.716,83.0426740417,26.394,3.7960000000000003,26.665574286000002,56.19,4.92,56.4049864817,134.32,83.014,8.736,83.4724019781,26.394,3.7960000000000003,26.665574286000002,56.62,4.94,56.8350947919,134.15
2020-02-26 18:30:00,89.2195,9.3535,89.70845636,26.4295,3.6935000000000002,26.6863338153,62.79,5.66,63.0445850173,133.74,89.6795,9.3935,90.1701201202,26.4295,3.6935000000000002,26.6863338153,63.25,5.7,63.5063185833,133.57
2020-02-26 19:00:00,88.2905,9.2095,88.769517744,26.3705,3.7195,26.6315217459,61.92,5.49,62.1629029245,133.16,88.7605,9.2595,89.2421688469,26.3705,3.7195,26.6315217459,62.39,5.54,62.6354827554,133.0
2020-02-26 19:30:00,85.6445,7.9405,86.01181268,20.7645,2.7405,20.9445649394,64.88,5.2,65.0880511308,133.16,86.1245,7.9705,86.4925336113,20.7645,2.7405,20.9445649394,65.36,5.23,65.5689141286,133.0
2020-02-26 20:00:00,82.291,6.5135000000000005,82.5483758971,15.131,2.0135,15.264381522,67.16,4.5,67.3105905486,133.32,82.801,6.5435,83.0591535789,15.131,2.0135,15.264381522,67.67,4.53,67.8214553073,133.15
2020-02-26 20:30:00,86.047,4.2925,86.1540002858,2.6870000000000003,-0.5075000000000001,2.7345063997,83.36,4.8,83.4980814151,132.98,86.667,4.3125,86.7742274253,2.6870000000000003,-0.5075000000000001,2.7345063997,83.98,4.82,84.1182073038,132.81
2020-02-26 21:00:00,83.0025,3.047,83.058408456,2.7625,-0.603,2.8275457998,80.24,3.65,80.322973675,132.31,83.6025,3.077,83.6591055131,2.7625,-0.603,2.8275457998,80.84,3.68,80.9237171662,132.15
2020-02-26 21:30:00,78.969,1.9825,78.9938812013,2.719,-0.42750000000000005,2.7524020873,76.25,2.41,76.2880763947,132.15,79.539,2.0025,79.5642038058,2.719,-0.42750000000000005,2.7524020873,76.82,2.43,76.8584237413,131.98
2020-02-26 22:00:00,73.9135,0.43,73.9147507758,2.7435,-0.45,2.780160472,71.17,0.88,71.1754402867,132.54,74.4535,0.43,74.4547417043,2.7435,-0.45,2.780160472,71.71,0.88,71.7153993226,132.37
2020-02-26 22:30:00,70.398,-0.396,70.3991137728,2.768,-0.306,2.7848626537000003,67.63,-0.09,67.6300598846,133.03,70.898,-0.396,70.89910591820001,2.768,-0.306,2.7848626537000003,68.13,-0.09,68.1300594452,132.86
2020-02-26 23:00:00,65.767,-1.5915,65.7862535888,2.597,-0.2515,2.6091495262,63.17,-1.34,63.1842108442,133.58,66.247,-1.5915,66.2661141252,2.597,-0.2515,2.6091495262,63.65,-1.34,63.6641037006,133.41
2020-02-26 23:30:00,61.8485,-3.0765,61.9249691522,2.6685,-0.1165,2.6710418379,59.18,-2.96,59.2539787694,134.92,62.2985,-3.0965,62.3754071289,2.6685,-0.1165,2.6710418379,59.63,-2.98,59.7044160846,134.75
2020-02-27 00:00:00,59.0215,-3.954,59.153795975,2.7215,-0.10400000000000001,2.7234864145,56.3,-3.85,56.4314850062,135.53,59.4415,-3.974,59.5741940629,2.7215,-0.10400000000000001,2.7234864145,56.72,-3.87,56.8518715611,135.35
2020-02-27 00:30:00,58.711,-4.6625,58.8958438877,2.941,-0.4325,2.972631368,55.77,-4.23,55.9301868404,135.41,59.131,-4.6825,59.3161105202,2.941,-0.4325,2.972631368,56.19,-4.25,56.3504977795,135.24
2020-02-27 01:00:00,60.2405,-3.967,60.370977541,2.8305,-0.427,2.8625267248,57.41,-3.54,57.519037718,134.85,60.6605,-3.977,60.790729468,2.8305,-0.427,2.8625267248,57.83,-3.55,57.9388591534,134.67
2020-02-27 01:30:00,60.492,-4.0085,60.6246660712,2.902,-0.5085000000000001,2.946213884,57.59,-3.5,57.6962572443,135.05,60.942,-4.0185,61.0743457292,2.902,-0.5085000000000001,2.946213884,58.04,-3.51,58.1460376982,134.88
2020-02-27 02:00:00,60.0135,-4.21,60.1609863803,2.4735,-0.32,2.4941135199,57.54,-3.89,57.6713421033,135.39,60.4535,-4.23,60.6013082553,2.4735,-0.32,2.4941135199,57.98,-3.91,58.1116898739,135.21
2020-02-27 02:30:00,59.4795,-4.4085,59.6426507836,2.2295,-0.0685,2.2305520617,57.25,-4.34,57.4142673906,135.66,59.9095,-4.4285,60.0729540018,2.2295,-0.0685,2.2305520617,57.68,-4.36,57.8445503051,135.48
2020-02-27 03:00:00,58.816,-4.663,59.0005544465,2.206,-0.073,2.2072075118,56.61,-4.59,56.7957762514,135.83,59.246,-4.683,59.4307917245,2.206,-0.073,2.2072075118,57.04,-4.61,57.2259879775,135.65
2020-02-27 03:30:00,58.0545,-5.349,58.3004011243,2.2545,-0.079,2.255883696,55.8,-5.27,56.0483086275,136.53,58.4745,-5.379,58.721382743,2.2545,-0.079,2.255883696,56.22,-5.3,56.4692695189,136.35
2020-02-27 04:00:00,57.8015,-5.1115,58.0270698424,2.3215,-0.1315,2.3252213873,55.48,-4.98,55.703059162,136.77,58.2115,-5.1315,58.4372400486,2.3215,-0.1315,2.3252213873,55.89,-5.0,56.1132078926,136.6
2020-02-27 04:30:00,57.41,-5.281,57.6523812258,2.31,-0.121,2.3131668768,55.1,-5.16,55.3410841961,136.54,57.83,-5.311,58.0733641268,2.31,-0.121,2.3131668768,55.52,-5.19,55.7620525089,136.36
2020-02-27 05:00:00,57.986,-4.764,58.1813706611,2.356,0.136,2.3599220326,55.63,-4.9,55.8453838737,136.72,58.406,-4.784,58.6015997393,2.356,0.136,2.3599220326,56.05,-4.92,56.2655214141,136.53
2020-02-27 05:30:00,59.6405,-3.758,59.7587801436,2.6505,-0.008,2.6505120732,56.99,-3.75,57.113243648,135.73,60.0805,-3.768,60.1985407153,2.6505,-0.008,2.6505120732,57.43,-3.76,57.5529538773,135.56
2020-02-27 06:00:00,62.9795,-2.938,63.0479917543,3.1795,0.012,3.179522645,59.8,-2.95,59.8727191632,135.6,63.4295,-2.938,63.4975063625,3.1795,0.012,3.179522645,60.25,-2.95,60.3221766849,135.42
2020-02-27 06:30:00,69.6025,-0.327,69.6032681363,3.9025,-0.187,3.9069777642,65.7,-0.14,65.7001491627,134.49,70.1025,-0.307,70.1031722196,3.9025,-0.187,3.9069777642,66.2,-0.12,66.2001087612,134.31
2020-02-27 07:00:00,75.1675,2.222,75.2003347084,4.1175,-0.34800000000000003,4.1321798424,71.05,2.5700000000000003,71.0964654536,133.67,75.7175,2.262,75.7512801889,4.1175,-0.34800000000000003,4.1321798424,71.6,2.61,71.6475547385,133.5
2020-02-27 07:30:00,80.7525,4.495,80.8775078823,4.5825,-0.465,4.6060320505,76.17,4.96,76.3313205703,132.96,81.3425,4.535,81.4688193805,4.5825,-0.465,4.6060320505,76.76,5.0,76.9226728605,132.79
2020-02-27 08:00:00,83.641,5.7255,83.8367355713,4.931,-0.6345000000000001,4.9716547798,78.71,6.36,78.9665353172,133.04,84.241,5.7955,84.440120211,4.931,-0.6345000000000001,4.9716547798,79.31,6.43,79.570226844,132.86
2020-02-27 08:30:00,83.2295,6.097,83.4525199095,6.0795,-0.853,6.1390495396,77.15,6.95,77.4624102388,133.66,83.7995,6.157,84.0253821726,6.0795,-0.853,6.1390495396,77.72,7.01,78.0354951288,133.48
2020-02-27 09:00:00,77.817,6.5645,78.0933937619,7.507,-1.0055,7.5740398236,70.31,7.57,70.7163418172,133.6,78.357,6.6345,78.6373705006,7.507,-1.0055,7.5740398236,70.85,7.64,71.2607332267,133.43
2020-02-27 09:30:00,79.731,6.274,79.9774683083,9.581,-1.486,9.6955534654,70.15,7.76,70.5779009322,133.47,80.261,6.344,80.5113312336,9.581,-1.486,9.6955534654,70.68,7.83,71.1123849973,133.29
2020-02-27 10:00:00,78.7095,5.5835,78.9072928347,11.8495,-2.0565,12.0266305547,66.86,7.64,67.2950904599,133.82,79.2195,5.6535,79.4209748272,11.8495,-2.0565,12.0266305547,67.37,7.71,67.8097411881,133.63
2020-02-27 10:30:00,74.254,5.088,74.4281147148,13.704,-2.602,13.9488357937,60.55,7.69,61.0363711241,133.94,74.714,5.158,74.8918337337,13.704,-2.602,13.9488357937,61.01,7.76,61.5015259973,133.76
2020-02-27 11:00:00,72.1005,4.8935,72.2663714497,15.9305,-3.1065,16.2305629138,56.17,8.0,56.7368390025,134.06,72.5205,4.9635,72.6901592549,15.9305,-3.1065,16.2305629138,56.59,8.07,57.1625139405,133.88
2020-02-27 11:30:00,70.6635,4.38,70.799114629,18.8835,-3.95,19.2922023691,51.78,8.33,52.4457557863,134.29,71.0535,4.46,71.1933386087,18.8835,-3.95,19.2922023691,52.17,8.41,52.8435142662,134.11
2020-02-27 12:00:00,69.235,4.2145,69.3631547383,21.435,-5.0055,22.0116845164,47.8,9.22,48.6810887306,134.63,69.595,4.3045,69.7279911173,21.435,-5.0055,22.0116845164,48.16,9.31,49.051622807,134.45
2020-02-27 12:30:00,67.816,4.6775,67.977120138,22.666,-5.6425,23.3577687772,45.15,10.32,46.3144135232,134.19,68.166,4.7675,68.3325150441,22.666,-5.6425,23.3577687772,45.5,10.41,46.6756692507,134.01
2020-02-27 13:00:00,68.3515,4.5295,68.5014154781,23.6915,-5.8205,24.3960118155,44.66,10.35,45.8436266017,134.78,68.6815,4.6295,68.8373496911,23.6915,-5.8205,24.3960118155,44.99,10.45,46.1876888359,134.6
2020-02-27 13:30:00,66.9795,4.2415,67.1136628601,23.3495,-5.7085,24.0371820832,43.63,9.95,44.7501888264,134.94,67.3295,4.3315,67.4686850509,23.3495,-5.7085,24.0371820832,43.98,10.04,45.1114397908,134.76
2020-02-27 14:00:00,65.1325,3.8775,65.2478165343,22.1925,-5.6225000000000005,22.8936576916,42.94,9.5,43.9783310279,135.32,65.4525,3.9675000000000002,65.5726376814,22.1925,-5.6225000000000005,22.8936576916,43.26,9.59,44.3102211685,135.15
2020-02-27 14:30:00,57.2615,4.5775,57.4441719281,19.9115,-5.1025,20.5548860007,37.35,9.68,38.5839979784,136.05,57.5515,4.6775,57.7412691106,19.9115,-5.1025,20.5548860007,37.64,9.78,38.889818719,135.88
2020-02-27 15:00:00,64.4785,3.4105,64.5686338132,16.9685,-4.3595,17.5195671322,47.51,7.77,48.1411778003,136.47,64.8385,3.4905,64.9323853905,16.9685,-4.3595,17.5195671322,47.87,7.85,48.5093743518,136.29
2020-02-27 15:30:00,68.9415,3.108,69.0115214022,15.7015,-3.482,16.0829545249,53.24,6.59,53.6463018297,136.31,69.3515,3.178,69.4242769948,15.7015,-3.482,16.0829545249,53.65,6.66,54.0617988972,136.14
2020-02-27 16:00:00,72.767,3.0185,72.8295793703,13.927,-3.0215,14.2509926409,58.84,6.04,59.1491944155,135.46,73.227,3.0785,73.2916822788,13.927,-3.0215,14.2509926409,59.3,6.1,59.6129180631,135.29
2020-02-27 16:30:00,77.1285,2.8985000000000003,77.1829438056,11.2085,-2.0915,11.4019666944,65.92,4.99,66.108596264,134.95,77.6285,2.9485,77.6844750545,11.2085,-2.0915,11.4019666944,66.42,5.04,66.6109450466,134.78
2020-02-27 17:00:00,80.217,3.9815,80.315748339,9.117,-1.3685,9.2191366868,71.1,5.35,71.3009992917,134.0,80.767,4.0315,80.8675539463,9.117,-1.3685,9.2191366868,71.65,5.4,71.8532010421,133.83
2020-02-27 17:30:00,82.617,5.273,82.7851026333,27.987,2.783,28.1250290311,54.63,2.49,54.6867168515,133.93,83.037,5.313,83.2067986285,27.987,2.783,28.1250290311,55.05,2.5300000000000002,55.1081064817,133.76
2020-02-27 18:00:00,88.141,5.7485,88.3282578411,27.661,3.5585,27.8889555783,60.48,2.19,60.5196373089,133.43,88.611,5.7785,88.7992138662,27.661,3.5585,27.8889555783,60.95,2.22,60.9904164603,133.26
2020-02-27 18:30:00,93.8525,7.36,94.1406466743,26.9525,3.69,27.2039217072,66.9,3.67,67.0005888034,132.82,94.3725,7.39,94.6614010896,26.9525,3.69,27.2039217072,67.42,3.7,67.5214514062,132.65
2020-02-27 19:00:00,94.535,7.8695,94.8619800302,26.505,3.4895,26.7337171985,68.03,4.38,68.1708537426,132.56,95.045,7.9195,95.3743702745,26.505,3.4895,26.7337171985,68.54,4.43,68.6830146397,132.39
2020-02-27 19:30:00,93.342,6.3955,93.5608432211,12.682,1.3755,12.7563758274,80.66,5.02,80.8160627598,132.74,93.982,6.4455,94.2027642601,12.682,1.3755,12.7563758274,81.3,5.07,81.4579333153,132.57
2020-02-27 20:00:00,91.2425,5.745,91.423185414,4.8525,-0.155,4.8549748969,86.39,5.9,86.5912356997,132.68,91.9025,5.785,92.084394613,4.8525,-0.155,4.8549748969,87.05,5.94,87.2524274734,132.51
2020-02-27 20:30:00,88.9415,4.552,89.057908836,2.5915,-0.488,2.6370468805,86.35,5.04,86.4969600622,132.74,89.6115,4.602,89.7295900818,2.5915,-0.488,2.6370468805,87.02,5.09,87.1687357944,132.57
2020-02-27 21:00:00,84.964,3.5140000000000002,85.0366361752,2.4939999999999998,-0.666,2.5813934222,82.47,4.18,82.5758639071,131.98,85.594,3.564,85.6681675536,2.4939999999999998,-0.666,2.5813934222,83.1,4.23,83.2075891971,131.81
2020-02-27 21:30:00,80.364,2.453,80.401428501,2.584,-0.637,2.6613577362000003,77.78,3.09,77.8413546902,131.91,80.944,2.483,80.9820747141,2.584,-0.637,2.6613577362000003,78.36,3.12,78.4220887251,131.73
2020-02-27 22:00:00,75.9535,0.45,75.9548330408,2.7435,-0.53,2.7942248031,73.21,0.98,73.2165589194,132.57,76.5235,0.48,76.5250054051,2.7435,-0.53,2.7942248031,73.78,1.01,73.7869127962,132.4
2020-02-27 22:30:00,71.771,-0.3105,71.7716716487,3.021,-0.42050000000000004,3.0501247925,68.75,0.11,68.7500879999,133.08,72.301,-0.3205,72.3017103619,3.021,-0.42050000000000004,3.0501247925,69.28,0.1,69.2800721709,132.9
2020-02-27 23:00:00,65.731,-1.867,65.7575094571,3.3810000000000002,-0.307,3.3949094244,62.35,-1.56,62.3695125843,134.08,66.201,-1.857,66.2270401724,3.3810000000000002,-0.307,3.3949094244,62.82,-1.55,62.8391191854,133.91
2020-02-27 23:30:00,61.4135,-2.8315,61.4787392071,3.1035,-0.2215,3.1113943016,58.31,-2.61,58.3683835651,135.18,61.8635,-2.8415,61.9287231783,3.1035,-0.2215,3.1113943016,58.76,-2.62,58.8183814806,135.0
2020-02-28 00:00:00,58.626,-3.692,58.7421376867,2.706,-0.212,2.7142918045,55.92,-3.48,56.0281786247,135.94,59.056,-3.702,59.1719185087,2.706,-0.212,2.7142918045,56.35,-3.49,56.4579719792,135.77
2020-02-28 00:30:00,58.5915,-4.445,58.7598663822,2.7415000000000003,-0.135,2.7448218977,55.85,-4.31,56.0160566266,135.78,59.0115,-4.455,59.1794234278,2.7415000000000003,-0.135,2.7448218977,56.27,-4.32,56.435585405,135.6
2020-02-28 01:00:00,60.576,-3.9585,60.7052015749,3.036,-0.23850000000000002,3.0453535509,57.54,-3.7199999999999998,57.6601248698,135.35,61.026,-3.9785,61.1555487119,3.036,-0.23850000000000002,3.0453535509,57.99,-3.74,58.1104784011,135.18
2020-02-28 01:30:00,60.2315,-4.2425,60.3807287013,3.3015,-0.28250000000000003,3.3135643196,56.93,-3.96,57.067560838,135.61,60.6715,-4.2525,60.8203474875,3.3015,-0.28250000000000003,3.3135643196,57.37,-3.9699999999999998,57.5071978104,135.43
2020-02-28 02:00:00,58.9035,-4.18,59.0516275157,3.2635,-0.31,3.2781903926,55.64,-3.87,55.7744251427,135.9,59.3335,-4.19,59.4812602611,3.2635,-0.31,3.2781903926,56.07,-3.88,56.2040861504,135.72
2020-02-28 02:30:00,57.3135,-4.5315,57.4923627493,3.5935,-0.3115,3.6069758108,53.72,-4.22,53.8854971212,136.28,57.7235,-4.5415,57.9018797147,3.5935,-0.3115,3.6069758108,54.13,-4.23,54.2950255548,136.1
2020-02-28 03:00:00,56.74,-4.7695,56.9401065177,3.5,-0.1595,3.5036324365000002,53.24,-4.61,53.4392150017,136.66,57.14,-4.7895,57.3403776605,3.5,-0.1595,3.5036324365000002,53.64,-4.63,53.8394511488,136.47
2020-02-28 03:30:00,54.9635,-5.022,55.1924525298,3.5735,-0.28200000000000003,3.584609637,51.39,-4.74,51.6081359865,137.0,55.3735,-5.032,55.6016683765,3.5735,-0.28200000000000003,3.584609637,51.8,-4.75,52.0173288434,136.82
2020-02-28 04:00:00,53.52,-4.6125,53.7183912292,3.58,-0.3725,3.5993271941,49.94,-4.24,50.1196687938,137.0,53.9,-4.6225000000000005,54.0978512166,3.58,-0.3725,3.5993271941,50.32,-4.25,50.4991574187,136.82
2020-02-28 04:30:00,53.843,-5.0735,54.0815037813,3.493,-0.41350000000000003,3.5173898348,50.35,-4.66,50.5651866406,137.14,54.233,-5.0935,54.4716626444,3.493,-0.41350000000000003,3.5173898348,50.74,-4.68,50.9553726314,136.95
2020-02-28 05:00:00,54.4285,-4.5695,54.6199775037,3.7285,-0.2295,3.7355565181,50.7,-4.34,50.8854163784,136.59,54.8185,-4.5795,55.0094515743,3.7285,-0.2295,3.7355565181,51.09,-4.35,51.2748534859,136.41
2020-02-28 05:30:00,55.4005,-4.046,55.5480469166,4.1805,-0.306,4.1916841782,51.22,-3.74,51.3563627996,135.94,55.7905,-4.046,55.9370182102,4.1805,-0.306,4.1916841782,51.61,-3.74,51.7453350554,135.76
2020-02-28 06:00:00,57.5025,-3.375,57.6014594542,4.5125,-0.425,4.5324696634,52.99,-2.95,53.072051025,135.49,57.9125,-3.375,58.0107600472,4.5125,-0.425,4.5324696634,53.4,-2.95,53.481422008,135.31
2020-02-28 06:30:00,63.66,-0.5885,63.6627201135,4.83,-0.6185,4.8694396238,58.83,0.03,58.8300076492,134.85,64.11,-0.5485,64.1123463324,4.83,-0.6185,4.8694396238,59.28,0.07,59.2800413293,134.67
2020-02-28 07:00:00,69.65,1.193,69.6602164008,5.34,-0.9470000000000001,5.4233208461,64.31,2.14,64.3455958089,135.39,70.15,1.223,70.1606601237,5.34,-0.9470000000000001,5.4233208461,64.81,2.17,64.8463183226,135.2
2020-02-28 07:30:00,75.277,3.4085,75.3541279642,5.667,-0.9415,5.7446767751,69.61,4.35,69.7457855358,133.67,75.827,3.4585,75.9058308119,5.667,-0.9415,5.7446767751,70.16,4.4,70.2978349595,133.49
2020-02-28 08:00:00,77.933,5.021,78.0945768284,5.253,-1.369,5.4284592658,72.68,6.39,72.9603625265,133.93,78.483,5.091,78.6479470171,5.253,-1.369,5.4284592658,73.23,6.46,73.5143829465,133.75
2020-02-28 08:30:00,79.111,5.849,79.3269255802,5.311,-1.341,5.4776821741,73.8,7.19,74.1494173949,134.24,79.671,5.929,79.8913091769,5.311,-1.341,5.4776821741,74.36,7.27,74.7145400842,134.05
2020-02-28 09:00:00,80.7995,6.853,81.089597417,5.4895,-1.327,5.6476135889,75.31,8.18,75.7529438372,133.89,81.3795,6.933,81.6742891567,5.4895,-1.327,5.6476135889,75.89,8.26,76.3381929312,133.71
2020-02-28 09:30:00,85.0835,7.8525,85.4450918924,5.4735,-1.1175,5.5864128473,79.61,8.97,80.1137503803,133.6,85.6935,7.9425,86.0607881006,5.4735,-1.1175,5.5864128473,80.22,9.06,80.7299944259,133.42
2020-02-28 10:00:00,85.1985,7.3335,85.5135347445,5.4785,-1.3265,5.6368044582,79.72,8.66,80.1889892691,133.98,85.8085,7.4135,86.1281525083,5.4785,-1.3265,5.6368044582,80.33,8.74,80.8040623979,133.8
2020-02-28 10:30:00,82.953,7.2345,83.2678701496,5.793,-1.8755000000000002,6.0890351658,77.16,9.11,77.6959310389,134.06,83.553,7.3245000000000005,83.8734291015,5.793,-1.8755000000000002,6.0890351658,77.76,9.2,78.3023473467,133.88
2020-02-28 11:00:00,81.711,7.6415,82.0675334298,5.661,-1.5485,5.8689669662,76.05,9.19,76.6032545001,133.94,82.301,7.7315000000000005,82.6633576214,5.661,-1.5485,5.8689669662,76.64,9.28,77.1997927458,133.76
2020-02-28 11:30:00,83.611,7.7155000000000005,83.9662328633,5.231,-1.2445,5.3770011391,78.38,8.96,78.8904683723,134.07,84.211,7.8055,84.5719714282,5.231,-1.2445,5.3770011391,78.98,9.05,79.4968106278,133.89
2020-02-28 12:00:00,83.4595,7.8585,83.8286595533,4.7295,-1.0615,4.8471592196,78.73,8.92,79.233700532,134.07,84.0595,7.9485,84.4344609298,4.7295,-1.0615,4.8471592196,79.33,9.01,79.8400212926,133.89
2020-02-28 12:30:00,83.695,7.915,84.0684259993,5.025,-1.145,5.1537995692,78.67,9.06,79.1899772699,133.99,84.305,8.005,84.6841959872,5.025,-1.145,5.1537995692,79.28,9.15,79.8062710569,133.81
2020-02-28 13:00:00,81.256,7.5725,81.608089625,6.486,-1.7974999999999999,6.7304682044,74.77,9.37,75.3548259901,134.17,81.826,7.6625,82.1839898171,6.486,-1.7974999999999999,6.7304682044,75.34,9.46,75.9315955318,133.98
2020-02-28 13:30:00,79.077,6.6845,79.3590226077,8.127,-2.0355,8.3780301533,70.95,8.72,71.4838506238,134.3,79.607,6.7645,79.8938853058,8.127,-2.0355,8.3780301533,71.48,8.8,72.0196528734,134.11
2020-02-28 14:00:00,77.7725,6.4365,78.038389838,8.5425,-2.2535,8.8347364703,69.23,8.69,69.7732685203,134.46,78.3025,6.5265,78.5740205698,8.5425,-2.2535,8.8347364703,69.76,8.78,70.31035485620001,134.29
2020-02-28 14:30:00,75.1325,5.6635,75.3456554056,8.8425,-2.4865,9.1854498257,66.29,8.15,66.7891203715,134.73,75.6525,5.7535,75.870966242,8.8425,-2.4865,9.1854498257,66.81,8.24,67.3162216706,134.55
2020-02-28 15:00:00,73.8045,4.9075,73.9674778298,8.7445,-2.4425,9.0792117775,65.06,7.35,65.473858142,135.13,74.2945,4.9775,74.461051809,8.7445,-2.4425,9.0792117775,65.55,7.42,65.9686205707,134.95
2020-02-28 15:30:00,73.5195,4.682,73.6684328885,8.4195,-2.308,8.7301113538,65.1,6.99,65.4741941531,134.49,74.0095,4.752,74.1619012314,8.4195,-2.308,8.7301113538,65.59,7.06,65.9688691733,134.32
2020-02-28 16:00:00,74.8885,4.6745,75.0342480638,8.1785,-2.0555,8.4328490144,66.71,6.73,67.0486166897,133.55,75.3985,4.7345,75.5470005526,8.1785,-2.0555,8.4328490144,67.22,6.79,67.5620640596,133.38
2020-02-28 16:30:00,78.025,4.1145,78.133409853,7.925,-1.5155,8.0686036741,70.1,5.63,70.3257200461,133.58,78.555,4.1845,78.6663718831,7.925,-1.5155,8.0686036741,70.63,5.7,70.859628139,133.41
2020-02-28 17:00:00,78.026,4.3825,78.1489794063,8.366,-1.4675,8.4937337049,69.66,5.85,69.9052079605,133.45,78.566,4.4425,78.6914999365,8.366,-1.4675,8.4937337049,70.2,5.91,70.4483363892,133.27
2020-02-28 17:30:00,78.6015,4.5809999999999995,78.73488022,13.5315,-0.40900000000000003,13.5376797587,65.07,4.99,65.2610527037,133.32,79.1015,4.631,79.2369450651,13.5315,-0.40900000000000003,13.5376797587,65.57,5.04,65.7634130805,133.15
2020-02-28 18:00:00,79.464,4.737,79.6050655737,7.874,-1.7730000000000001,8.0711464489,71.59,6.51,71.8853823806,132.7,80.014,4.797,80.1576659154,7.874,-1.7730000000000001,8.0711464489,72.14,6.57,72.4385567222,132.53
2020-02-28 18:30:00,81.4155,5.3255,81.5894882353,7.8655,-1.7745000000000002,8.0631842655,73.55,7.1,73.8918973907,132.52,81.9655,5.3955,82.1428914179,7.8655,-1.7745000000000002,8.0631842655,74.1,7.17,74.4460804878,132.36
2020-02-28 19:00:00,80.2455,4.6185,80.3782981438,7.6955,-1.7715,7.8967672183,72.55,6.39,72.8308629634,132.81,80.7955,4.6785,80.9308419733,7.6955,-1.7715,7.8967672183,73.1,6.45,73.3840071133,132.64
2020-02-28 19:30:00,78.5175,3.268,78.5854797673,7.7975,-1.462,7.9333757159000005,70.72,4.73,70.8780029346,133.37,79.0675,3.308,79.1366692517,7.7975,-1.462,7.9333757159000005,71.27,4.77,71.4294463089,133.2
2020-02-28 20:00:00,76.454,2.665,76.5004336001,7.744,-1.395,7.8686441653,68.71,4.06,68.8298459972,133.84,76.974,2.705,77.0215145333,7.744,-1.395,7.8686441653,69.23,4.1,69.3513006367,133.67
2020-02-28 20:30:00,72.16,1.7455,72.1811081257,7.15,-1.1645,7.2442087387,65.01,2.91,65.0750966192,134.37,72.66,1.7855,72.6819345522,7.15,-1.1645,7.2442087387,65.51,2.95,65.5763875187,134.2
2020-02-28 21:00:00,68.8585,0.5285000000000001,68.8605281311,6.3085,-1.2515,6.431440313,62.55,1.78,62.575321813,134.22,69.3185,0.5485,69.3206700379,6.3085,-1.2515,6.431440313,63.01,1.8,63.0357049616,134.05
2020-02-28 21:30:00,64.6935,-1.0975,64.7028086601,6.5835,-1.2475,6.7006513489,58.11,0.15,58.110193598,133.28,65.1435,-1.0875,65.1525766835,6.5835,-1.2475,6.7006513489,58.56,0.16,58.5602185788,133.11
2020-02-28 22:00:00,60.0975,-2.393,60.1451241187,6.9975000000000005,-1.183,7.0967947166,53.1,-1.21,53.1137844632,133.22,60.5075,-2.383,60.5544073148,6.9975000000000005,-1.183,7.0967947166,53.51,-1.2,53.5234537376,133.05
2020-02-28 22:30:00,55.899,-3.6315,56.0168366944,6.909,-1.3014999999999999,7.030517993,48.99,-2.33,49.0453769483,134.24,56.259,-3.6315,56.3760842313,6.909,-1.3014999999999999,7.030517993,49.35,-2.33,49.4049734339,134.06
2020-02-28 23:00:00,51.7305,-4.3395,51.9121940444,7.0805,-1.9295,7.3386954222,44.65,-2.41,44.7149930113,135.65,52.0905,-4.3295,52.2701134541,7.0805,-1.9295,7.3386954222,45.01,-2.4,45.0739403647,135.47
2020-02-28 23:30:00,48.3865,-5.449,48.6923503566,7.1465,-1.919,7.3996637255,41.24,-3.5300000000000002,41.3908021183,136.26,48.6865,-5.459,48.9915907401,7.1465,-1.919,7.3996637255,41.54,-3.54,41.6905648798,136.08
2020-02-29 00:00:00,45.058,-5.8515,45.4363666709,7.628,-1.7915,7.8355507943,37.43,-4.06,37.6495484701,135.66,45.358,-5.8515,45.733884771,7.628,-1.7915,7.8355507943,37.73,-4.06,37.9478128487,135.49
2020-02-29 00:30:00,43.659,-5.795,44.0419153307,7.769,-1.745,7.9625615225,35.89,-4.05,36.1177878614,134.3,43.929,-5.815,44.3122022247,7.769,-1.745,7.9625615225,36.16,-4.07,36.388329173,134.13
2020-02-29 01:00:00,45.1355,-5.7275,45.4974462635,7.8255,-1.7175,8.0117573915,37.31,-4.01,37.5248744168,133.98,45.4355,-5.7275,45.7950752429,7.8255,-1.7175,8.0117573915,37.61,-4.01,37.8231701474,133.82
2020-02-29 01:30:00,43.6455,-5.6205,44.0059051776,7.6255,-1.8705,7.85156166,36.02,-3.75,36.2146779635,133.98,43.9255,-5.6305,44.2848967539,7.6255,-1.8705,7.85156166,36.3,-3.76,36.4942132399,133.82
2020-02-29 02:00:00,42.315,-6.0315,42.7426978237,7.645,-1.9315,7.8852214458,34.67,-4.1,34.9115869018,134.6,42.595,-6.0415,43.0213173584,7.645,-1.9315,7.8852214458,34.95,-4.11,35.1908311922,134.42
2020-02-29 02:30:00,42.4775,-6.562,42.9813663144,7.8175,-1.772,8.0158150085,34.66,-4.79,34.9894226874,134.66,42.7375,-6.572,43.2398553449,7.8175,-1.772,8.0158150085,34.92,-4.8,35.248353153,134.48
2020-02-29 03:00:00,40.514,-6.246,40.9926421691,7.554,-1.9460000000000002,7.8006302309,32.96,-4.3,33.2393080554,135.03,40.784,-6.246,41.2595100795,7.554,-1.9460000000000002,7.8006302309,33.23,-4.3,33.5070574656,134.85
2020-02-29 03:30:00,39.425,-6.7245,39.9943686692,6.445,-1.8645,6.7092760601,32.98,-4.86,33.3361665463,134.96,39.685,-6.7445,40.2540371298,6.445,-1.8645,6.7092760601,33.24,-4.88,33.5963093211,134.78
2020-02-29 04:00:00,38.785,-6.6135,39.3448167774,6.345,-1.8235000000000001,6.6018313558,32.44,-4.79,32.7917321897,135.03,39.035,-6.6235,39.5929536313,6.345,-1.8235000000000001,6.6018313558,32.69,-4.8,33.0405220903,134.85
2020-02-29 04:30:00,39.2965,-6.78,39.877102606,6.3165,-1.38,6.4654908746,32.98,-5.4,33.4191621678,134.78,39.5565,-6.8100000000000005,40.1384204005,6.3165,-1.38,6.4654908746,33.24,-5.43,33.6805953035,134.6
2020-02-29 05:00:00,39.0035,-6.681,39.571565211,6.0735,-1.521,6.2610576782,32.93,-5.16,33.3318241325,135.09,39.2635,-6.691,39.8295356896,6.0735,-1.521,6.2610576782,33.19,-5.17,33.590251562,134.92
2020-02-29 05:30:00,39.4915,-4.9375,39.7989632842,27.3915,2.1625,27.4767297636,12.1,-7.1,14.0292551477,135.15,39.5915,-4.9675,39.9019163512,27.3915,2.1625,27.4767297636,12.2,-7.13,14.1307076964,134.97
2020-02-29 06:00:00,40.5835,-4.4575,40.8275615057,29.0035,2.1825,29.0855001418,11.58,-6.64,13.3486328888,135.4,40.6635,-4.4775,40.9092683692,29.0035,2.1825,29.0855001418,11.66,-6.66,13.4280005958,135.22
2020-02-29 06:30:00,45.207,-4.2155,45.4031198185,29.717,2.6345,29.8335495583,15.49,-6.85,16.9370186278,135.47,45.347,-4.2355,45.5443725311,29.717,2.6345,29.8335495583,15.63,-6.87,17.0731895087,135.3
2020-02-29 07:00:00,47.2775,-4.1445,47.4588125273,21.4275,1.3255,21.46845841,25.85,-5.47,26.4224033729,135.23,47.4875,-4.1645,47.6697568328,21.4275,1.3255,21.46845841,26.06,-5.49,26.6320051817,135.05
2020-02-29 07:30:00,50.5675,-4.1385,50.7365670744,7.4975,-1.2385,7.5991044538,43.07,-2.9,43.1675213558,134.24,50.9075,-4.1385,51.0754416378,7.4975,-1.2385,7.5991044538,43.41,-2.9,43.506759245,134.06
2020-02-29 08:00:00,53.044,-3.8255,53.1817674231,7.564,-1.3955,7.6916523745,45.48,-2.43,45.544871281,134.01,53.394,-3.8255,53.5308666682,7.564,-1.3955,7.6916523745,45.83,-2.43,45.8943765618,133.83
2020-02-29 08:30:00,56.7215,-2.713,56.7863445843,7.7415,-1.533,7.8918255968,48.98,-1.18,48.994211903,133.78,57.1015,-2.7030000000000003,57.1654398326,7.7415,-1.533,7.8918255968,49.36,-1.17,49.3738645439,133.6
2020-02-29 09:00:00,61.257,-2.2225,61.2973046328,8.627,-1.6825,8.7895355537,52.63,-0.54,52.6327702102,133.31,61.687,-2.1925,61.725950987,8.627,-1.6825,8.7895355537,53.06,-0.51,53.0624509423,133.13
2020-02-29 09:30:00,59.6935,-1.897,59.7236347793,12.2935,-2.707,12.5880098209,47.4,0.81,47.4069203809,133.31,60.0635,-1.877,60.0928212123,12.2935,-2.707,12.5880098209,47.77,0.8300000000000001,47.7772100483,133.13
2020-02-29 10:00:00,60.5925,-1.3535,60.6076151857,14.1525,-3.6035,14.6040565769,46.44,2.25,46.4944738652,134.02,60.9425,-1.3135,60.9566533571,14.1525,-3.6035,14.6040565769,46.79,2.29,46.8460051659,133.84
2020-02-29 10:30:00,62.467,-0.8185,62.4723621392,15.777,-3.7585,16.2185095262,46.69,2.94,46.782472145,133.34,62.837,-0.7785000000000001,62.8418223101,15.777,-3.7585,16.2185095262,47.06,2.98,47.154257496,133.17
2020-02-29 11:00:00,55.99,-1.4205,56.0080165713,16.84,-4.0705,17.3249695599,39.15,2.65,39.2395846053,133.98,56.29,-1.3805,56.3069256864,16.84,-4.0705,17.3249695599,39.45,2.69,39.541605936,133.8
2020-02-29 11:30:00,56.4715,-1.7995,56.5001638272,19.4515,-4.5795,19.9833098485,37.02,2.7800000000000002,37.1242346722,135.48,56.7615,-1.7495,56.7884550987,19.4515,-4.5795,19.9833098485,37.31,2.83,37.4171752007,135.3
2020-02-29 12:00:00,54.589,-2.0965,54.629243389,17.209,-4.2165,17.7180290453,37.38,2.12,37.4400694444,136.1,54.899,-2.0565,54.9375044323,17.209,-4.2165,17.7180290453,37.69,2.16,37.7518436636,135.92
2020-02-29 12:30:00,60.5425,-2.7235,60.6037272657,15.4225,-3.2535,15.7619405055,45.12,0.53,45.1231127029,136.4,60.8825,-2.6935000000000002,60.9420523818,15.4225,-3.2535,15.7619405055,45.46,0.56,45.4634490553,136.21
2020-02-29 13:00:00,57.4315,-2.577,57.4892870129,17.1615,-4.147,17.6554436719,40.27,1.57,40.3005930477,135.45,57.7415,-2.557,57.79808882,17.1615,-4.147,17.6554436719,40.58,1.5899999999999999,40.6111376349,135.28
2020-02-29 13:30:00,57.1715,-2.508,57.2264840459,15.1215,-3.968,15.6334508746,42.05,1.46,42.0753383825,135.82,57.5015,-2.478,57.5548693531,15.1215,-3.968,15.6334508746,42.38,1.49,42.4061846904,135.64
2020-02-29 14:00:00,59.9535,-2.391,60.0011586826,11.8435,-3.041,12.2276806161,48.11,0.65,48.1143907786,136.01,60.3135,-2.351,60.3593032038,11.8435,-3.041,12.2276806161,48.47,0.6900000000000001,48.4749110365,135.83
2020-02-29 14:30:00,54.252,-3.157,54.3437775003,18.782,-4.407,19.2921013112,35.47,1.25,35.4920188211,135.39,54.532,-3.137,54.6221547817,18.782,-4.407,19.2921013112,35.75,1.27,35.7725509294,135.21
2020-02-29 15:00:00,56.7345,-2.9205,56.8096189963,12.3045,-3.2205,12.718975607299999,44.43,0.30000000000000004,44.4310128176,135.44,57.0745,-2.8905000000000003,57.1476468501,12.3045,-3.2205,12.718975607299999,44.77,0.33,44.7712161997,135.26
2020-02-29 15:30:00,57.066,-2.9515000000000002,57.1422760157,11.716,-2.9314999999999998,12.07718296,45.35,-0.02,45.3500044101,135.34,57.416,-2.9314999999999998,57.4907883774,11.716,-2.9314999999999998,12.07718296,45.7,0.0,45.7,135.17
2020-02-29 16:00:00,59.135,-2.618,59.1929231328,11.925,-2.8280000000000003,12.2557418788,47.21,0.21,47.2104670598,135.25,59.495,-2.598,59.5516971127,11.925,-2.8280000000000003,12.2557418788,47.57,0.23,47.5705560195,135.08
