Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-29 16:30:00,61.4525,-2.198,61.4917958776,10.2725,-2.678,10.6158344114,51.18,0.48,51.1822508298,135.21,61.8525,-2.178,61.8908348647,10.2725,-2.678,10.6158344114,51.58,0.5,51.582423363,135.04
2020-02-29 17:00:00,65.228,-1.8375,65.2538764385,9.748,-2.0875,9.9690099935,55.48,0.25,55.4805632632,135.04,65.658,-1.7974999999999999,65.6826002093,9.748,-2.0875,9.9690099935,55.91,0.29,55.9107520965,134.86
2020-02-29 17:30:00,69.032,-1.2655,69.0435986479,8.122,-1.1055,8.1968905232,60.91,-0.16,60.9102101458,134.39,69.492,-1.2555,69.5033405258,8.122,-1.1055,8.1968905232,61.37,-0.15,61.370183314,134.21
2020-02-29 18:00:00,62.533,0.626,62.5361332751,8.123,-0.864,8.1688202943,54.41,1.49,54.4303977571,133.83,62.963,0.656,62.9664172794,8.123,-0.864,8.1688202943,54.84,1.52,54.861060872,133.66
2020-02-29 18:30:00,66.1955,1.6755,66.2167012203,8.0955,-0.8845000000000001,8.1436761048,58.1,2.56,58.1563719639,133.61,66.6455,1.7055,66.6673188339,8.0955,-0.8845000000000001,8.1436761048,58.55,2.59,58.6072572298,133.44
2020-02-29 19:00:00,64.694,1.1045,64.7034277009,8.024,-1.4755,8.158533952199999,56.67,2.58,56.7286990861,133.31,65.124,1.1445,65.1340560402,8.024,-1.4755,8.158533952199999,57.1,2.62,57.1600769769,133.14
2020-02-29 19:30:00,71.6265,-0.1395,71.6266358452,7.9465,-1.7595,8.1389620038,63.68,1.62,63.7006028229,133.39,72.1165,-0.11950000000000001,72.1165990081,7.9465,-1.7595,8.1389620038,64.17,1.6400000000000001,64.1909534125,133.22
2020-02-29 20:00:00,69.4875,-1.1665,69.49729044,7.8075,-1.8965,8.0345359854,61.68,0.73,61.6843197255,134.19,69.9675,-1.1465,69.9768927468,7.8075,-1.8965,8.0345359854,62.16,0.75,62.1645244492,134.02
2020-02-29 20:30:00,66.072,-1.9535,66.1008725075,7.942,-2.0835,8.2107451702,58.13,0.13,58.1301453637,134.9,66.502,-1.9235000000000002,66.5298117858,7.942,-2.0835,8.2107451702,58.56,0.16,58.5602185788,134.72
2020-02-29 21:00:00,63.007,-2.8465,63.0712661301,7.947,-2.1465,8.2317842082,55.06,-0.7000000000000001,55.0644495115,135.08,63.427,-2.8465,63.4908410029,7.947,-2.1465,8.2317842082,55.48,-0.7000000000000001,55.48441583,134.9
2020-02-29 21:30:00,59.991,-3.7395,60.1074366551,7.891,-2.2395,8.2026362378,52.1,-1.5,52.1215886174,135.42,60.391,-3.7295,60.5060497079,7.891,-2.2395,8.2026362378,52.5,-1.49,52.5211395535,135.24
2020-02-29 22:00:00,56.8675,-4.3435,57.033135531,7.9175,-2.1935000000000002,8.215731769,48.95,-2.15,48.9971937972,134.54,57.2475,-4.3435,57.4120392296,7.9175,-2.1935000000000002,8.215731769,49.33,-2.15,49.376830599,134.36
2020-02-29 22:30:00,53.807,-4.9235,54.0317878776,7.837,-2.2035,8.1408833212,45.97,-2.7199999999999998,46.050399564,134.47,54.157,-4.9235,54.3803411285,7.837,-2.2035,8.1408833212,46.32,-2.7199999999999998,46.399793103,134.29
2020-02-29 23:00:00,50.893,-5.7205,51.21349011,7.723,-2.3305,8.0669671655,43.17,-3.39,43.3028982864,135.24,51.213,-5.7305,51.5326110269,7.723,-2.3305,8.0669671655,43.49,-3.4,43.6227016587,135.07
2020-02-29 23:30:00,47.5235,-6.502,47.9662282888,7.8135,-2.222,8.1233038999,39.71,-4.28,39.9399862293,135.77,47.8235,-6.522,48.2661748666,7.8135,-2.222,8.1233038999,40.01,-4.3,40.240403825,135.59
2020-03-01 00:00:00,44.55,-6.858,45.0747674869,7.73,-2.218,8.041916687,36.82,-4.64,37.111211244,136.48,44.84,-6.868,45.3629256552,7.73,-2.218,8.041916687,37.11,-4.65,37.4001951867,136.29
2020-03-01 00:30:00,43.566,-7.256,44.1661170129,7.406,-2.146,7.7106518531,36.16,-5.11,36.5192784704,136.3,43.846,-7.276,44.445605992,7.406,-2.146,7.7106518531,36.44,-5.13,36.7993274395,136.12
2020-03-01 01:00:00,44.76,-6.764,45.2681929836,7.73,-2.144,8.0218224862,37.03,-4.62,37.3170912586,135.74,45.05,-6.774,45.5564438472,7.73,-2.144,8.0218224862,37.32,-4.63,37.6061072168,135.56
2020-03-01 01:30:00,43.7425,-6.751,44.260392082,7.7125,-2.271,8.0399065449,36.03,-4.48,36.3074551573,136.24,44.0125,-6.771,44.5302885377,7.7125,-2.271,8.0399065449,36.3,-4.5,36.5778621573,136.05
2020-03-01 02:00:00,42.4135,-7.06,42.9970764384,7.7535,-2.15,8.0460712307,34.66,-4.91,35.0060523338,136.84,42.6835,-7.06,43.2634345868,7.7535,-2.15,8.0460712307,34.93,-4.91,35.2734035783,136.66
2020-03-01 02:30:00,41.349,-7.228,41.9759905779,7.739,-2.258,8.0616800358,33.61,-4.97,33.9754764499,137.03,41.609,-7.248,42.235558301,7.739,-2.258,8.0616800358,33.87,-4.99,34.2356101158,136.85
2020-03-01 03:00:00,40.6885,-7.183,41.3176659705,7.3385,-2.153,7.647809572,33.35,-5.03,33.727190811,137.22,40.9385,-7.193,41.5656111618,7.3385,-2.153,7.647809572,33.6,-5.04,33.9758973391,137.04
2020-03-01 03:30:00,39.9765,-7.4485,40.6644894779,7.0565,-2.0485,7.3478258349,32.92,-5.4,33.3599520383,137.34,40.2365,-7.4785,40.925589727,7.0565,-2.0485,7.3478258349,33.18,-5.43,33.6213815897,137.15
2020-03-01 04:00:00,39.233,-7.4885,39.9412809165,7.163,-1.7685,7.3780865575,32.07,-5.72,32.5761154836,136.23,39.483,-7.6685,40.2208053282,7.163,-1.7685,7.3780865575,32.32,-5.9,32.8541078101,136.05
2020-03-01 04:30:00,38.6865,-7.5435,39.4150945007,7.5665,-1.7235,7.7603076292,31.12,-5.82,31.6595451641,135.47,38.9165,-7.5635,39.6446781359,7.5665,-1.7235,7.7603076292,31.35,-5.84,31.8893101211,135.29
2020-03-01 05:00:00,38.637,-7.582,39.3739062451,6.977,-1.9420000000000002,7.2422298362,31.66,-5.64,32.1584390168,135.52,38.877,-7.582,39.6094414629,6.977,-1.9420000000000002,7.2422298362,31.9,-5.64,32.3947464877,135.34
2020-03-01 05:30:00,39.0485,-7.4115,39.7456373015,6.8885000000000005,-1.8215,7.1252575041,32.16,-5.59,32.6422073396,135.26,39.2985,-7.4315,39.9949908676,6.8885000000000005,-1.8215,7.1252575041,32.41,-5.61,32.8919473428,135.08
2020-03-01 06:00:00,40.018,-7.2195,40.664007479,6.828,-1.6495000000000002,7.0244170043,33.19,-5.57,33.6541379328,134.94,40.278,-7.2195,40.9199030332,6.828,-1.6495000000000002,7.0244170043,33.45,-5.57,33.910579470100004,134.76
2020-03-01 06:30:00,42.9755,-6.5935,43.4783606234,6.2155,-1.4335,6.378664633,36.76,-5.16,37.120387929,134.76,43.2655,-6.6135,43.7680462495,6.2155,-1.4335,6.378664633,37.05,-5.18,37.4103581913,134.58
2020-03-01 07:00:00,44.82,-5.984,45.2177029049,6.01,-1.314,6.15196684,38.81,-4.67,39.0899603479,134.76,45.12,-5.994,45.5163974409,6.01,-1.314,6.15196684,39.11,-4.68,39.3890149661,134.58
2020-03-01 07:30:00,46.1785,-5.514,46.5065378012,6.3685,-1.554,6.5553572176,39.81,-3.96,40.0064707266,134.58,46.4785,-5.504,46.8032582012,6.3685,-1.554,6.5553572176,40.11,-3.95,40.3040270941,134.41
2020-03-01 08:00:00,48.2175,-5.43,48.522285666,7.6675,-1.8,7.8759479588,40.55,-3.63,40.7121529767,134.54,48.5375,-5.44,48.841401559,7.6675,-1.8,7.8759479588,40.87,-3.64,41.0317742731,134.37
2020-03-01 08:30:00,51.1325,-5.0805,51.3842781062,8.7425,-2.0005,8.9684617689,42.39,-3.08,42.5017470229,134.45,51.4525,-5.0805,51.7027198172,8.7425,-2.0005,8.9684617689,42.71,-3.08,42.8209119473,134.27
2020-03-01 09:00:00,56.1355,-3.9235,56.2724462992,8.8955,-1.9935,9.116137477,47.24,-1.9300000000000002,47.2794088373,133.78,56.5055,-3.9135,56.6408599202,8.8955,-1.9935,9.116137477,47.61,-1.92,47.648698828,133.6
2020-03-01 09:30:00,59.1365,-2.9585,59.2104581514,10.5065,-2.1385,10.7219272754,48.63,-0.8200000000000001,48.6369129366,133.81,59.5065,-2.9485,59.5795031408,10.5065,-2.1385,10.7219272754,49.0,-0.81,49.0066944407,133.6
2020-03-01 10:00:00,57.221,-3.045,57.3019621479,15.071,-2.915,15.3503181075,42.15,-0.13,42.150200474,133.52,57.551,-3.015,57.6299212736,15.071,-2.915,15.3503181075,42.48,-0.1,42.4801177023,133.34
2020-03-01 10:30:00,59.27,-2.4845,59.3220502027,13.52,-3.4045,13.9420593977,45.75,0.92,45.7592493382,132.89,59.62,-2.4545,59.6705033517,13.52,-3.4045,13.9420593977,46.1,0.9500000000000001,46.1097874643,132.71
2020-03-01 11:00:00,61.0355,-1.729,61.0599844518,11.8255,-3.229,12.2584212381,49.21,1.5,49.2328558993,133.02,61.4055,-1.689,61.4287241545,11.8255,-3.229,12.2584212381,49.58,1.54,49.6039111361,132.85
2020-03-01 11:30:00,63.635,-0.9795,63.642538017,10.295,-2.5195,10.5988162193,53.34,1.54,53.3622263404,132.22,64.045,-0.9495,64.0520380257,10.295,-2.5195,10.5988162193,53.75,1.57,53.7729244137,132.05
2020-03-01 12:00:00,64.7175,-1.018,64.7255060254,11.8975,-3.128,12.3018246716,52.82,2.11,52.8621272746,132.41,65.1275,-0.988,65.1349936689,11.8975,-3.128,12.3018246716,53.23,2.14,53.2729997278,132.25
2020-03-01 12:30:00,60.68,-1.6985000000000001,60.703766788,19.49,-4.7185,20.0530382299,41.19,3.02,41.3005629502,132.26,60.99,-1.6485,61.0122746031,19.49,-4.7185,20.0530382299,41.5,3.07,41.6133980828,132.09
2020-03-01 13:00:00,59.5635,-2.3835,59.6111701319,18.4935,-4.1935,18.9629898618,41.07,1.81,41.1098649961,132.68,59.8735,-2.3535,59.9197376872,18.4935,-4.1935,18.9629898618,41.38,1.8399999999999999,41.4208884502,132.51
2020-03-01 13:30:00,59.9295,-2.6585,59.9884371567,21.8595,-5.0185,22.428176085,38.07,2.36,38.1430793198,132.77,60.2295,-2.6285,60.2868284329,21.8595,-5.0185,22.428176085,38.37,2.39,38.4443623955,132.6
2020-03-01 14:00:00,58.5945,-2.852,58.6638673653,14.1645,-3.702,14.6402822463,44.43,0.85,44.4381300237,132.77,58.9345,-2.822,59.0020251708,14.1645,-3.702,14.6402822463,44.77,0.88,44.7786478134,132.6
2020-03-01 14:30:00,62.0295,-2.2315,62.0696259252,10.8695,-2.4615,11.1447302569,51.16,0.23,51.1605170029,133.37,62.4195,-2.2115,62.4586640307,10.8695,-2.4615,11.1447302569,51.55,0.25,51.550606204,133.21
2020-03-01 15:00:00,56.9175,-3.3525,57.0161473839,15.3275,-3.1925,15.6564463561,41.59,-0.16,41.5903077652,133.52,57.2275,-3.3425000000000002,57.3250299825,15.3275,-3.1925,15.6564463561,41.9,-0.15,41.9002684956,133.35
2020-03-01 15:30:00,56.328,-3.209,56.4193341418,12.578,-2.6189999999999998,12.8477719858,43.75,-0.59,43.7539781049,133.13,56.678,-3.179,56.7670831116,12.578,-2.6189999999999998,12.8477719858,44.1,-0.56,44.1035554122,132.96
2020-03-01 16:00:00,59.087,-3.0905,59.1677679083,10.337,-2.0905,10.5462675507,48.75,-1.0,48.7602553316,133.3,59.457,-3.0805,59.5367477215,10.337,-2.0905,10.5462675507,49.12,-0.99,49.129975575,133.13
2020-03-01 16:30:00,61.5345,-2.9665,61.6059640985,10.9945,-2.2465,11.2216662087,50.54,-0.72,50.5451283508,132.75,61.9245,-2.9565,61.9950368376,10.9945,-2.2465,11.2216662087,50.93,-0.71,50.9349487091,132.57
2020-03-01 17:00:00,65.7545,-2.539,65.8035013601,7.3745,-1.529,7.5313406011,58.38,-1.01,58.3887360713,132.3,66.2045,-2.539,66.2531685374,7.3745,-1.529,7.5313406011,58.83,-1.01,58.8386692576,132.13
2020-03-01 17:30:00,69.0815,-2.004,69.1105611195,6.7815,-1.494,6.9441182486,62.3,-0.51,62.302087445,131.87,69.5415,-1.984,69.5697957324,6.7815,-1.494,6.9441182486,62.76,-0.49,62.7619128134,131.7
2020-03-01 18:00:00,62.5945,0.1405,62.5946576834,5.3145,-0.9695,5.4022070027,57.28,1.11,57.2907540533,131.5,63.0445,0.1605,63.0447043018,5.3145,-0.9695,5.4022070027,57.73,1.13,57.7410581822,131.34
2020-03-01 18:30:00,68.3595,1.219,68.3703678595,4.8695,-0.651,4.9128231446,63.49,1.87,63.5175330125,131.21,68.8495,1.249,68.8608281336,4.8695,-0.651,4.9128231446,63.98,1.9,64.008205724,131.05
2020-03-01 19:00:00,69.1385,2.9725,69.2023694573,4.2685,-0.6075,4.3115134814000005,64.87,3.58,64.9687101611,131.29,69.8285,-0.28750000000000003,69.8290918493,4.2685,-0.6075,4.3115134814000005,65.56,0.32,65.5607809594,131.13
2020-03-01 19:30:00,76.1775,9.0985,76.7189299228,3.8175,-0.6415000000000001,3.8710242185,72.36,9.74,73.0125824773,132.13,77.9875,-8.8415,78.4870835138,3.8175,-0.6415000000000001,3.8710242185,74.17,-8.2,74.621906301,131.96
2020-03-01 20:00:00,74.645,7.9015,75.0620391893,3.645,-0.6885,3.709455115,71.0,8.59,71.5177467486,132.66,76.405,-10.1885,77.0813178225,3.645,-0.6885,3.709455115,72.76,-9.5,73.3775687796,132.49
2020-03-01 20:30:00,72.8025,7.6335,73.201600587,2.9125,-0.6765,2.9900348660000002,69.89,8.31,70.3823003318,133.09,74.5325,-10.5765,75.2791864229,2.9125,-0.6765,2.9900348660000002,71.62,-9.9,72.30099861,132.92
2020-03-01 21:00:00,70.276,6.7885,70.6031154288,2.726,-0.6315000000000001,2.798190174,67.55,7.42,67.9563014002,133.43,71.946,-11.5515,72.8674417573,2.726,-0.6315000000000001,2.798190174,69.22,-10.92,70.0760643872,133.26
2020-03-01 21:30:00,69.0425,5.6725,69.2751330746,2.6525,-0.1575,2.6571718988,66.39,5.83,66.6454874691,133.53,70.6925,-12.7275,71.8290944708,2.6525,-0.1575,2.6571718988,68.04,-12.57,69.1913759077,133.36
2020-03-01 22:00:00,67.0715,5.02,67.2590998472,2.7415000000000003,-0.05,2.7419559169000003,64.33,5.07,64.5294800847,134.1,68.6415,-13.57,69.969996586,2.7415000000000003,-0.05,2.7419559169000003,65.9,-13.52,67.2725828254,133.92
2020-03-01 22:30:00,64.9115,4.7605,65.0858294293,2.7515,-0.0495,2.7519452211,62.16,4.8100000000000005,62.3458234367,134.68,66.4215,-13.9495,67.8704958911,2.7515,-0.0495,2.7519452211,63.67,-13.9,65.1696163868,134.5
2020-03-01 23:00:00,60.805,4.3465,60.9601516341,2.635,-0.10350000000000001,2.6370319016,58.17,4.45,58.3399640041,135.48,62.215,-14.6135,63.9082201853,2.635,-0.10350000000000001,2.6370319016,59.58,-14.51,61.3214195857,135.3
2020-03-01 23:30:00,57.952,3.559,58.0611813951,2.592,0.179,2.5981733968,55.36,3.38,55.4630868236,135.95,59.272,-15.561,61.2806225899,2.592,0.179,2.5981733968,56.68,-15.74,58.8249096897,135.77
2020-03-02 00:00:00,55.4015,3.0105,55.4832345173,2.5615,0.3205,2.5814729323,52.84,2.69,52.9084274951,135.62,56.6615,-16.0095,58.8797900175,2.5615,0.3205,2.5814729323,54.1,-16.33,56.5108741748,135.44
2020-03-02 00:30:00,54.5185,2.96,54.5987952454,2.6285,0.2,2.6360979212,51.89,2.76,51.9633495841,135.21,55.7485,-15.98,57.9935828541,2.6285,0.2,2.6360979212,53.12,-16.18,55.5295128738,135.04
2020-03-02 01:00:00,56.9925,3.5705,57.1042338754,2.4825,0.42050000000000004,2.5178614934,54.51,3.15,54.6009395524,134.85,58.3025,-15.2495,60.2638262683,2.4825,0.42050000000000004,2.5178614934,55.82,-15.67,57.9777655658,134.67
2020-03-02 01:30:00,56.496,3.4555,56.6015768,2.436,0.41550000000000004,2.4711811447,54.06,3.04,54.1454079309,135.14,57.796,-15.4345,59.8214126066,2.436,0.41550000000000004,2.4711811447,55.36,-15.85,57.5843042851,134.96
2020-03-02 02:00:00,55.633,3.334,55.7328112067,2.443,0.41400000000000003,2.4778307045,53.19,2.92,53.2700901069,135.5,56.903,-15.656,59.0174698289,2.443,0.41400000000000003,2.4778307045,54.46,-16.07,56.7814802554,135.32
2020-03-02 02:30:00,54.8635,3.273,54.961042214,2.4235,0.403,2.4567786327,52.44,2.87,52.5184777007,135.78,56.1135,-15.817,58.3001060998,2.4235,0.403,2.4567786327,53.69,-16.22,56.0865803914,135.6
2020-03-02 03:00:00,53.604,3.083,53.6925851957,2.344,0.28300000000000003,2.3610220245,51.26,2.8,51.3364159248,135.81,54.814,-16.007,57.1034030947,2.344,0.28300000000000003,2.3610220245,52.47,-16.29,54.9405587886,135.6
2020-03-02 03:30:00,53.2595,2.9210000000000003,53.3395405047,2.4595000000000002,0.201,2.4676995867000002,50.8,2.7199999999999998,50.8727667815,136.31,54.4595,-16.339,56.8577176929,2.4595000000000002,0.201,2.4676995867000002,52.0,-16.54,54.5671292996,136.13
2020-03-02 04:00:00,52.1505,2.6835,52.2194965746,2.6205,0.12350000000000001,2.6234085652,49.53,2.56,49.596113759,136.55,53.3105,-16.6065,55.8371314852,2.6205,0.12350000000000001,2.6234085652,50.69,-16.73,53.3794810765,136.37
2020-03-02 04:30:00,51.7,2.584,51.7645347318,2.7,0.114,2.702405595,49.0,2.47,49.0622145852,136.73,52.85,-16.746,55.4396159438,2.7,0.114,2.702405595,50.15,-16.86,52.908242269,136.55
2020-03-02 05:00:00,52.403,2.766,52.4759484431,2.6630000000000003,0.08600000000000001,2.6643882975,49.74,2.68,49.8121471129,136.43,53.573,-16.524,56.0634364359,2.6630000000000003,0.08600000000000001,2.6643882975,50.91,-16.61,53.5510989616,136.24
2020-03-02 05:30:00,54.9165,3.516,55.0289399157,2.9565,-0.044,2.956827396,51.96,3.56,52.0818125645,136.43,56.1565,-15.714,58.3136543894,2.9565,-0.044,2.956827396,53.2,-15.67,55.4597953476,136.24
2020-03-02 06:00:00,57.444,4.3165,57.6059485492,2.954,0.0165,2.9540460812,54.49,4.3,54.6594008383,135.51,58.754,-14.6435,60.5513386165,2.954,0.0165,2.9540460812,55.8,-14.66,57.6936356975,135.34
2020-03-02 06:30:00,65.283,7.2775,65.6873815527,2.803,-0.0825,2.8042138381,62.48,7.36,62.9120020346,133.92,66.823,-11.1525,67.7472625665,2.803,-0.0825,2.8042138381,64.02,-11.07,64.9700338618,133.75
2020-03-02 07:00:00,71.186,9.8285,71.861297012,2.886,-0.28150000000000003,2.8996962341,68.3,10.11,69.0442039566,134.19,72.876,-8.6315,73.3853811617,2.886,-0.28150000000000003,2.8996962341,69.99,-8.35,70.486329171,134.02
2020-03-02 07:30:00,77.454,12.1055,78.3942934546,10.074,0.3155,10.0789392423,67.38,11.79,68.4037170043,132.99,79.114,-5.9745,79.3392692571,10.074,0.3155,10.0789392423,69.04,-6.29,69.3259381473,132.81
2020-03-02 08:00:00,79.5315,13.7265,80.7073496932,28.4615,3.3965,28.6634470101,51.07,10.33,52.104258943,133.8,80.7515,-4.5935,80.8820437087,28.4615,3.3965,28.6634470101,52.29,-7.99,52.8969205153,133.62
2020-03-02 08:30:00,78.547,14.3945,79.8550739731,30.047,2.8245,30.1794633692,48.5,11.57,49.8609556667,133.63,79.697,-3.8655,79.7906880485,30.047,2.8245,30.1794633692,49.65,-6.69,50.0986886056,133.46
2020-03-02 09:00:00,76.8945,14.1245,78.1809799791,28.8345,1.2145000000000001,28.8600658437,48.06,12.91,49.7637589014,133.52,78.0245,-4.0055,78.1272464029,28.8345,1.2145000000000001,28.8600658437,49.19,-5.22,49.4661955279,133.34
2020-03-02 09:30:00,74.016,14.016,75.3313780041,13.486,-2.874,13.788838674800001,60.53,16.89,62.8422867184,132.72,75.506,-3.7640000000000002,75.5997601319,13.486,-2.874,13.788838674800001,62.02,-0.89,62.0263855146,132.55
2020-03-02 10:00:00,71.795,14.099,73.1662751956,15.625,-3.561,16.025646508,56.17,17.66,58.8807651105,132.94,73.145,-3.741,73.2406042165,15.625,-3.561,16.025646508,57.52,-0.18,57.5202816405,132.77
2020-03-02 10:30:00,70.076,13.1825,71.305147656,16.836,-4.0975,17.3274465011,53.24,17.28,55.9740654232,133.18,71.356,-4.7075,71.5111130682,16.836,-4.0975,17.3274465011,54.52,-0.61,54.5234124024,133.01
2020-03-02 11:00:00,71.821,13.3425,73.0498346832,17.661,-3.8775,18.0816461433,54.16,17.22,56.8316285179,132.99,73.121,-4.4775,73.257959617,17.661,-3.8775,18.0816461433,55.46,-0.6000000000000001,55.4632454874,132.82
2020-03-02 11:30:00,69.6995,13.459,70.9870761565,16.7895,-4.211,17.3095300702,52.91,17.67,55.7825868887,132.8,70.9695,-4.311,71.1003140025,16.7895,-4.211,17.3095300702,54.18,-0.1,54.1800922849,132.63
2020-03-02 12:00:00,68.879,13.544,70.1979812886,20.519,-5.356,21.2065107219,48.36,18.9,51.9220531181,132.75,70.019,-4.236,70.1470174491,20.519,-5.356,21.2065107219,49.5,1.12,49.5126690858,132.58
2020-03-02 12:30:00,70.774,14.146,72.1738761049,14.574,-3.664,15.0275204874,56.2,17.81,58.9545256957,132.75,72.144,-3.634,72.2354669951,14.574,-3.664,15.0275204874,57.57,0.03,57.5700078166,132.58
2020-03-02 13:00:00,70.907,13.803,72.2379779479,17.267,-4.427,17.8254766556,53.64,18.23,56.653177316,132.97,72.197,-4.077,72.3120234677,17.267,-4.427,17.8254766556,54.93,0.35000000000000003,54.9311150442,132.79
2020-03-02 13:30:00,68.3045,12.983,69.5274263097,15.9445,-4.067,16.4550165375,52.36,17.05,55.0660703156,133.1,69.5545,-4.967,69.7316252446,15.9445,-4.067,16.4550165375,53.61,-0.9,53.6175540285,132.92
2020-03-02 14:00:00,69.7565,12.811,70.9231345419,13.5765,-3.319,13.976305422,56.18,16.13,58.4497159959,133.1,71.1165,-5.159,71.303378975,13.5765,-3.319,13.976305422,57.54,-1.8399999999999999,57.5694120171,132.92
2020-03-02 14:30:00,67.627,12.816,68.8306689274,15.917,-4.294,16.4860342411,51.71,17.11,54.4672029757,132.96,68.857,-5.054,69.0422288531,15.917,-4.294,16.4860342411,52.94,-0.76,52.9454549513,132.79
2020-03-02 15:00:00,68.3835,12.9405,69.5971235936,12.2135,-3.1295,12.6080669613,56.17,16.07,58.4235722975,132.96,69.7435,-4.9995,69.9224627176,12.2135,-3.1295,12.6080669613,57.53,-1.87,57.5603839459,132.79
2020-03-02 15:30:00,67.888,12.603,69.0479264931,11.878,-3.047,12.2625891638,56.01,15.65,58.1553316558,133.28,69.248,-5.427,69.4603328023,11.878,-3.047,12.2625891638,57.37,-2.38,57.4193460429,133.11
2020-03-02 16:00:00,71.035,12.5715,72.1388510946,13.315,-3.4485,13.7543221298,57.72,16.02,59.9019098193,132.53,72.445,-5.2785,72.6370469337,13.315,-3.4485,13.7543221298,59.13,-1.83,59.1583113349,132.37
2020-03-02 16:30:00,75.334,12.572,76.3758256257,9.354,-2.388,9.654007458,65.98,14.96,67.6547263685,132.5,76.964,-5.308,77.1468220992,9.354,-2.388,9.654007458,67.61,-2.92,67.6730263842,132.37
2020-03-02 17:00:00,75.5065,13.4595,76.6967384085,6.6265,-1.8105,6.8693822502,68.88,15.27,70.552301876,131.94,77.2065,-4.2705,77.3245162448,6.6265,-1.8105,6.8693822502,70.58,-2.46,70.6228574896,131.78
2020-03-02 17:30:00,79.077,13.3085,80.1890771942,5.1370000000000005,-1.4315,5.3327254992,73.94,14.74,75.3949016844,131.91,80.927,-4.4315,81.0482419381,5.1370000000000005,-1.4315,5.3327254992,75.79,-3.0,75.8493513486,131.75
2020-03-02 18:00:00,73.6905,14.4155,75.087258776,4.5005,-1.0845,4.6293239787000005,69.19,15.5,70.9049088569,131.84,75.4105,-3.2745,75.4815597381,4.5005,-1.0845,4.6293239787000005,70.91,-2.19,70.9438101599,131.68
2020-03-02 18:30:00,79.221,15.469,80.7171406951,4.761,-1.031,4.8713532001,74.46,16.5,76.2662546609,131.4,81.111,-2.071,81.1374350223,4.761,-1.031,4.8713532001,76.35,-1.04,76.3570828411,131.23
2020-03-02 19:00:00,79.9685,15.8705,81.5281163924,5.2485,-1.1095,5.3644890251,74.72,16.98,76.6250533442,131.4,81.8385,-1.6395,81.8549206981,5.2485,-1.1095,5.3644890251,76.59,-0.53,76.5918337684,131.23
2020-03-02 19:30:00,84.303,14.9725,85.6222609212,4.483,-1.6475,4.7761433448,79.82,16.62,81.5319373007,131.89,86.323,-2.6975,86.3651366887,4.483,-1.6475,4.7761433448,81.84,-1.05,81.8467354266,131.72
2020-03-02 20:00:00,82.4045,13.8125,83.5540949116,4.6445,-2.0375,5.0717636479,77.76,15.85,79.3589320745,132.31,84.3445,-3.9875,84.4387046117,4.6445,-2.0375,5.0717636479,79.7,-1.9500000000000002,79.7238515126,132.15
2020-03-02 20:30:00,81.858,12.072,82.7433704172,5.268,-1.558,5.4935587737,76.59,13.63,77.7933480447,132.28,83.788,-5.748,83.9849298863,5.268,-1.558,5.4935587737,78.52,-4.19,78.6317143397,132.11
2020-03-02 21:00:00,76.7015,11.0285,77.4903085198,5.6715,-1.5715,5.8851953663,71.03,12.6,72.1389000471,131.59,78.4615,-6.6515,78.7429326003,5.6715,-1.5715,5.8851953663,72.79,-5.08,72.9670507832,131.42
2020-03-02 21:30:00,72.733,10.1085,73.4320846854,5.553,-1.2315,5.6879171276000005,67.18,11.34,68.1303750173,131.74,74.403,-7.6315,74.7933566652,5.553,-1.2315,5.6879171276000005,68.85,-6.4,69.1468184373,131.56
2020-03-02 22:00:00,67.4785,8.88,68.0602847647,4.4585,-1.43,4.6822133921999995,63.02,10.31,63.857783394,132.41,69.0085,-9.09,69.6046059701,4.4585,-1.43,4.6822133921999995,64.55,-7.66,65.0029083965,132.24
2020-03-02 22:30:00,63.989,8.0705,64.4959308116,5.449,-1.1995,5.5794624516999995,58.54,9.27,59.2694229768,133.08,65.409,-10.1095,66.1856424857,5.449,-1.1995,5.5794624516999995,59.96,-8.91,60.6183940731,132.91
2020-03-02 23:00:00,57.8745,7.07,58.3047395179,6.1245,-1.45,6.2938064992000005,51.75,8.52,52.4466671963,133.7,59.1045,-11.32,60.1787696804,6.1245,-1.45,6.2938064992000005,52.98,-9.87,53.8915327301,133.52
2020-03-02 23:30:00,53.632,6.564,54.0321896651,5.732,-1.476,5.9189863997,47.9,8.04,48.5700689726,134.05,54.752,-11.946,56.0400608494,5.732,-1.476,5.9189863997,49.02,-10.47,50.1256551079,133.87
2020-03-03 00:00:00,51.9215,5.6195,52.2247158202,5.7915,-1.2505,5.9249660337000005,46.13,6.87,46.6387585598,133.99,52.9915,-12.8705,54.532090025,5.7915,-1.2505,5.9249660337000005,47.2,-11.62,48.6093036362,133.81
2020-03-03 00:30:00,51.4095,5.509,51.7038274333,5.6595,-1.341,5.8162033364,45.75,6.85,46.259971898,133.81,52.4795,-12.971,54.0587158676,5.6595,-1.341,5.8162033364,46.82,-11.63,48.2428160455,133.64
2020-03-03 01:00:00,53.119,5.797,53.4343837805,4.479,-1.163,4.6275274175,48.64,6.96,49.1354373136,133.13,54.269,-12.473,55.6839302672,4.479,-1.163,4.6275274175,49.79,-11.31,51.0583998966,132.96
2020-03-03 01:30:00,53.0225,5.3870000000000005,53.2954526695,3.8625,-1.103,4.0169036894,49.16,6.49,49.5865475709,133.5,54.1725,-13.003,55.7111996393,3.8625,-1.103,4.0169036894,50.31,-11.9,51.6982214394,133.33
2020-03-03 02:00:00,51.4925,5.0965,51.7440998424,4.7525,-1.4935,4.9816461637,46.74,6.59,47.2022849023,133.89,52.6025,-13.3935,54.2808331596,4.7525,-1.4935,4.9816461637,47.85,-11.9,49.3075298509,133.71
2020-03-03 02:30:00,50.8515,5.375,51.1347795268,4.2715,-1.165,4.4275204404,46.58,6.54,47.0368791482,134.36,51.9315,-13.235,53.5914724303,4.2715,-1.165,4.4275204404,47.66,-12.07,49.1646265113,134.18
2020-03-03 03:00:00,49.9435,4.7895,50.1726270241,4.0935,-0.8505,4.1809200542,45.85,5.64,46.1955852869,134.21,51.0035,-13.8105,52.8402017644,4.0935,-0.8505,4.1809200542,46.91,-12.96,48.6673370958,134.03
2020-03-03 03:30:00,49.596,4.84,49.8316045899,4.286,-0.9400000000000001,4.3878691867,45.31,5.78,45.6771770143,134.57,50.656,-13.86,52.5179011005,4.286,-0.9400000000000001,4.3878691867,46.37,-12.92,48.136299193,134.4
2020-03-03 04:00:00,48.899,4.4095,49.0974122663,4.509,-1.3605,4.709781444,44.39,5.77,44.7634337378,134.94,49.919,-14.3505,51.9407682967,4.509,-1.3605,4.709781444,45.41,-12.99,47.2314323306,134.76
2020-03-03 04:30:00,47.8275,4.8135,48.0691121043,4.6475,-1.4265,4.8614975573,43.18,6.24,43.6285457012,134.94,48.8175,-13.9365,50.7678474874,4.6475,-1.4265,4.8614975573,44.17,-12.51,45.9073959183,134.76
2020-03-03 05:00:00,47.736,5.436,48.0445188549,4.226,-1.464,4.4724011448,43.51,6.9,44.0537183448,134.6,48.736,-13.224,50.4982363256,4.226,-1.464,4.4724011448,44.51,-11.76,46.0373511401,134.43
2020-03-03 05:30:00,49.641,6.0245,50.0052345385,4.501,-1.8755000000000002,4.8761153852,45.14,7.9,45.8260799109,134.36,50.701,-12.5355,52.2276762,4.501,-1.8755000000000002,4.8761153852,46.2,-10.66,47.4138756062,134.18
2020-03-03 06:00:00,52.7465,6.702,53.170575192,4.4965,-1.468,4.7300672564,48.25,8.17,48.9368102761,134.28,53.8665,-11.818,55.1476649211,4.4965,-1.468,4.7300672564,49.37,-10.35,50.4432294763,134.1
2020-03-03 06:30:00,60.766,9.896,61.5665296407,17.686,1.036,17.7163171116,43.08,8.86,43.9816552667,133.79,61.756,-8.494,62.3374010687,17.686,1.036,17.7163171116,44.07,-9.53,45.0886438031,133.61
2020-03-03 07:00:00,66.9045,12.479,68.0583393953,26.1445,2.689,26.2824200037,40.76,9.79,41.9192282849,133.82,67.8445,-5.881,68.0989158596,26.1445,2.689,26.2824200037,41.7,-8.57,42.5715268695,133.64
2020-03-03 07:30:00,73.66,14.129,75.00282822,26.99,2.589,27.1138898168,46.67,11.54,48.0755707194,133.15,74.75,-4.021,74.8580719829,26.99,2.589,27.1138898168,47.76,-6.61,48.2152434402,132.98
2020-03-03 08:00:00,74.5945,14.014,75.8994837021,10.7845,-0.856,10.8184183802,63.81,14.87,65.5197145903,132.56,76.1845,-3.856,76.2820213173,10.7845,-0.856,10.8184183802,65.4,-3.0,65.4687711814,132.39
2020-03-03 08:30:00,73.737,14.5295,75.154850404,9.307,-2.5905,9.6607939244,64.43,17.12,66.6657280767,131.68,75.317,-3.0205,75.3775424729,9.307,-2.5905,9.6607939244,66.01,-0.43,66.0114005305,131.5
2020-03-03 09:00:00,64.558,16.243,66.5700414075,10.758,-2.667,11.0836570228,53.8,18.91,57.0265560945,131.87,65.848,-1.287,65.8605760148,10.758,-2.667,11.0836570228,55.09,1.38,55.107281733,131.69
2020-03-03 09:30:00,66.5345,16.6045,68.575134783,11.2145,-2.8255,11.5649669476,55.32,19.43,58.6329881551,132.24,67.8845,-1.0055,67.891946286,11.2145,-2.8255,11.5649669476,56.67,1.82,56.6992178077,132.06
2020-03-03 10:00:00,75.6925,15.561,77.2754765579,12.1325,-2.949,12.4857581768,63.56,18.51,66.2004055879,0.003,77.2625,-2.129,77.2918271698,12.1325,-2.949,12.4857581768,65.13,0.8200000000000001,65.1351617792,0.003
2020-03-03 10:30:00,74.6285,14.805,76.0828563952,13.5285,-3.085,13.8757896082,61.1,17.89,63.6652346261,132.82,76.1185,-3.025,76.178584046,13.5285,-3.085,13.8757896082,62.59,0.06,62.5900287586,132.66
2020-03-03 11:00:00,74.7985,14.894,76.2669445976,15.1985,-3.496,15.5953973418,59.6,18.39,62.3726871315,132.95,76.2485,-2.956,76.3057775548,15.1985,-3.496,15.5953973418,61.05,0.54,61.0523881597,132.78
2020-03-03 11:30:00,76.16,15.493500000000001,77.7199726084,14.22,-3.3565,14.610766312900001,61.94,18.85,64.7447766233,133.04,77.68,-2.3565,77.7157351651,14.22,-3.3565,14.610766312900001,63.46,1.0,63.4678784898,132.86
2020-03-03 12:00:00,74.965,14.9385,76.4389299196,14.985,-3.3215,15.3486998554,59.98,18.26,62.697910651,132.66,76.425,-2.8515,76.4781777846,14.985,-3.3215,15.3486998554,61.44,0.47000000000000003,61.4417976625,132.5
2020-03-03 12:30:00,71.5675,15.128,73.1489127756,16.3075,-3.752,16.7335608957,55.26,18.88,58.3962498796,132.25,72.9075,-2.552,72.9521504841,16.3075,-3.752,16.7335608957,56.6,1.2,56.6127194189,132.09
2020-03-03 13:00:00,64.669,15.242,66.4409371171,15.739,-3.878,16.2097194609,48.93,19.12,52.5330305617,132.56,65.819,-2.478,65.8656302255,15.739,-3.878,16.2097194609,50.08,1.4,50.0995648684,132.39
2020-03-03 13:30:00,61.531,14.1355,63.1337969811,19.591,-4.9845,20.2151557315,41.94,19.12,46.0927109205,132.52,62.491,-3.5745,62.5931476381,19.591,-4.9845,20.2151557315,42.9,1.4100000000000001,42.9231650744,132.35
2020-03-03 14:00:00,60.2585,13.4835,61.7486161343,19.1585,-4.7365,19.735312374,41.1,18.22,44.9575177251,132.84,61.2085,-4.3565000000000005,61.3633405585,19.1585,-4.7365,19.735312374,42.05,0.38,42.0517169685,132.67
2020-03-03 14:30:00,66.9015,12.133,67.992796613,16.6415,-3.817,17.0736349747,50.26,15.95,52.7301630948,133.16,68.0915,-5.837,68.3412243178,16.6415,-3.817,17.0736349747,51.45,-2.02,51.4896387635,132.99
2020-03-03 15:00:00,69.0185,11.747,70.011037353,18.4085,-4.383,18.9230959742,50.61,16.13,53.1182548659,133.47,70.2285,-6.323,70.5125700939,18.4085,-4.383,18.9230959742,51.82,-1.94,51.8563014493,133.3
2020-03-03 15:30:00,63.3565,12.305,64.5403681214,16.4865,-3.585,16.8717784258,46.87,15.89,49.4902919773,133.86,64.4465,-5.865,64.7128239783,16.4865,-3.585,16.8717784258,47.96,-2.2800000000000002,48.0141645767,133.69
2020-03-03 16:00:00,62.558,13.941,64.0925490599,14.218,-2.969,14.5246853666,48.34,16.91,51.2123393334,133.69,63.708,-4.169,63.8442622716,14.218,-2.969,14.5246853666,49.49,-1.2,49.5045462559,133.53
2020-03-03 16:30:00,67.508,13.991,68.9425713547,10.928,-2.419,11.1925307683,56.58,16.41,58.911666926,133.76,68.878,-4.179,69.0046587195,10.928,-2.419,11.1925307683,57.95,-1.76,57.9767203281,133.6
2020-03-03 17:00:00,69.5135,13.7835,70.8668579415,8.1135,-1.6565,8.2808740179,61.4,15.44,63.311559766,133.46,71.0135,-4.3065,71.1439605624,8.1135,-1.6565,8.2808740179,62.9,-2.65,62.9557979856,133.3
2020-03-03 17:30:00,73.306,13.9905,74.629107768,4.8260000000000005,-1.0095,4.9304529457,68.48,15.0,70.103569096,133.39,75.006,-4.0795,75.116858003,4.8260000000000005,-1.0095,4.9304529457,70.18,-3.07,70.247115955,133.23
2020-03-03 18:00:00,77.492,14.52,78.8406016212,3.162,-0.84,3.2716729665,74.33,15.36,75.9004512503,132.95,79.352,-3.46,79.4273976912,3.162,-0.84,3.2716729665,76.19,-2.62,76.235034597,132.79
2020-03-03 18:30:00,83.2575,16.065,84.7932516846,3.3475,-0.735,3.4272410551,79.91,16.8,81.6568925444,132.48,85.2775,-1.755,85.2955569256,3.3475,-0.735,3.4272410551,81.93,-1.02,81.9363490766,132.31
2020-03-03 19:00:00,86.5715,17.4715,88.3169175441,26.8915,3.0515,27.0640799677,59.68,14.42,61.3973843091,132.87,88.0215,-0.4985,88.0229115884,26.8915,3.0515,27.0640799677,61.13,-3.55,61.2329927408,132.7
2020-03-03 19:30:00,92.4675,14.7015,93.6289093096,17.6275,2.3115,17.7784079293,74.84,12.39,75.8586692475,133.28,94.3675,-3.4285,94.4297605022,17.6275,2.3115,17.7784079293,76.74,-5.74,76.954370896,133.12
2020-03-03 20:00:00,90.479,13.666,91.5052402707,2.729,-0.5740000000000001,2.7887124269,87.75,14.24,88.8979195482,131.25,92.709,-3.874,92.7899054693,2.729,-0.5740000000000001,2.7887124269,89.98,-3.3,90.0404931128,131.08
2020-03-03 20:30:00,87.168,12.835,88.107873933,2.258,-0.645,2.3483162053,84.91,13.48,85.9733592458,131.17,89.318,-4.6850000000000005,89.4407868313,2.258,-0.645,2.3483162053,87.06,-4.04,87.1536872427,131.01
2020-03-03 21:00:00,84.319,11.86,85.1490068116,2.3689999999999998,-0.71,2.4731075593,81.95,12.57,82.9084277984,131.38,86.399,-5.75,86.5901247314,2.3689999999999998,-0.71,2.4731075593,84.03,-5.04,84.1810103289,131.21
2020-03-03 21:30:00,80.2145,10.551,80.905436228,2.3145,-0.769,2.4389077986,77.9,11.32,78.718183414,132.15,82.1545,-7.299,82.478101768,2.3145,-0.769,2.4389077986,79.84,-6.53,80.1065946099,131.98
2020-03-03 22:00:00,75.715,9.432,76.3002218149,2.175,-0.6980000000000001,2.2842567719,73.54,10.13,74.234415873,132.31,77.565,-8.498,78.0291306436,2.175,-0.6980000000000001,2.2842567719,75.39,-7.8,75.792427722,132.13
2020-03-03 22:30:00,70.974,8.155,71.4409735446,2.154,-0.47500000000000003,2.2057517993,68.82,8.63,69.3589886028,132.8,72.674,-9.955,73.3526570821,2.154,-0.47500000000000003,2.2057517993,70.52,-9.48,71.154344913,132.63
2020-03-03 23:00:00,66.173,6.9605,66.5380679705,2.193,-0.5395,2.2583864262,63.98,7.5,64.4180906268,133.64,67.733,-11.3895,68.6839136862,2.193,-0.5395,2.2583864262,65.54,-10.85,66.4320261621,133.46
2020-03-03 23:30:00,61.644,5.8255,61.918649745,2.414,-0.4445,2.4545827038,59.23,6.27,59.5609418999,134.42,63.084,-12.7545,64.3604562309,2.414,-0.4445,2.4545827038,60.67,-12.31,61.9062597804,134.24
2020-03-04 00:00:00,59.1395,5.258,59.3727801627,2.6395,-0.342,2.6615642487,56.5,5.6,56.7768438714,133.99,60.4895,-13.232,61.9198307027,2.6395,-0.342,2.6615642487,57.85,-12.89,59.2686645707,133.82
2020-03-04 00:30:00,58.537,5.016,58.7515159379,2.5869999999999997,-0.334,2.6084717748,55.95,5.35,56.2052043854,133.76,59.877,-13.424,61.3633351848,2.5869999999999997,-0.334,2.6084717748,57.29,-13.09,58.7664206839,133.58
2020-03-04 01:00:00,60.719,5.35,60.9542407138,2.479,-0.14,2.4829500599,58.24,5.49,58.4981854419,133.73,62.139,-13.07,63.4986631434,2.479,-0.14,2.4829500599,59.66,-12.93,61.045069416,133.55
2020-03-04 01:30:00,60.2355,5.2875,60.4671242619,2.4455,-0.2325,2.4565273253,57.79,5.52,58.0530317899,133.78,61.6355,-13.1325,63.0190242427,2.4455,-0.2325,2.4565273253,59.19,-12.9,60.5794197727,133.61
2020-03-04 02:00:00,59.3895,5.193,59.6161048648,2.2895,-0.23700000000000002,2.3017339659,57.1,5.43,57.3576054242,134.14,60.7695,-13.317,62.2115312402,2.2895,-0.23700000000000002,2.3017339659,58.48,-13.08,59.9249263662,133.96
2020-03-04 02:30:00,58.656,5.0905,58.8764768498,2.196,-0.1495,2.2010829721,56.46,5.24,56.7026383866,134.27,60.006,-13.4595,61.4969769684,2.196,-0.1495,2.2010829721,57.81,-13.31,59.3224426335,134.08
2020-03-04 03:00:00,57.8475,5.029,58.065687779,1.9575,-0.231,1.9710827607999999,55.89,5.26,56.1369726651,134.3,59.1875,-13.551,60.7189406796,1.9575,-0.231,1.9710827607999999,57.23,-13.32,58.7596400602,134.12
2020-03-04 03:30:00,57.424,4.885,57.6314063771,1.904,-0.325,1.931538506,55.52,5.21,55.763917545300004,134.63,58.764,-13.765,60.3546429117,1.904,-0.325,1.931538506,56.86,-13.44,58.4268191843,134.46
2020-03-04 04:00:00,57.026,4.7455,57.22311112,1.9260000000000002,-0.42450000000000004,1.9722262167000002,55.1,5.17,55.3420174912,135.03,58.346,-13.9845,59.9985162837,1.9260000000000002,-0.42450000000000004,1.9722262167000002,56.42,-13.56,58.0266318168,134.85
2020-03-04 04:30:00,56.928,4.7675,57.1272810507,1.948,-0.3325,1.9761731326,54.98,5.1,55.2160339032,135.09,58.238,-14.0125,59.9000400689,1.948,-0.3325,1.9761731326,56.29,-13.68,57.9284601901,134.91
2020-03-04 05:00:00,56.9785,4.7625,57.1771883578,2.0185,-0.3275,2.0448957186,54.96,5.09,55.195196349,135.09,58.2985,-13.9975,59.9553592976,2.0185,-0.3275,2.0448957186,56.28,-13.67,57.9163819657,134.91
2020-03-04 05:30:00,59.101,5.3715,59.3445971698,2.081,-0.41850000000000004,2.1226641868,57.02,5.79,57.3132140086,134.98,60.471,-13.3585,61.9289218641,2.081,-0.41850000000000004,2.1226641868,58.39,-12.94,59.80665264,134.8
2020-03-04 06:00:00,61.1375,6.073,61.4383856823,2.2375,-0.427,2.2778795512,58.9,6.5,59.2575733556,134.66,62.5675,-12.567,63.8170944595,2.2375,-0.427,2.2778795512,60.33,-12.14,61.5393248257,134.48
2020-03-04 06:30:00,68.4365,8.7395,68.9922705272,2.1265,-0.7005,2.2389065411,66.31,9.44,66.9785764256,133.61,70.0765,-9.5405,70.7229594439,2.1265,-0.7005,2.2389065411,67.95,-8.84,68.5226101371,133.44
2020-03-04 07:00:00,74.198,10.684,74.9632647368,2.078,-0.726,2.2011724149,72.12,11.41,73.0170014449,132.93,75.998,-7.366,76.354135186,2.078,-0.726,2.2011724149,73.92,-6.64,74.2176259389,132.76
2020-03-04 07:30:00,72.814,14.1505,74.1762444874,2.224,-0.8895000000000001,2.3952841689,70.59,15.04,72.1744393813,132.01,74.584,-3.5395,74.6679390117,2.224,-0.8895000000000001,2.3952841689,72.36,-2.65,72.4085084779,131.83
2020-03-04 08:00:00,75.7075,15.4505,77.2679979455,2.6775,-1.0895,2.8906775157,73.03,16.54,74.8795866709,132.19,77.5275,-2.2495,77.5601283296,2.6775,-1.0895,2.8906775157,74.85,-1.16,74.8589881043,132.02
2020-03-04 08:30:00,77.1,17.276,79.0118356704,13.65,0.616,13.6638924176,63.45,16.66,65.6007477092,132.45,78.65,-0.484,78.6514892167,13.65,0.616,13.6638924176,65.0,-1.1,65.009307026,132.27
2020-03-04 09:00:00,86.9325,16.72,88.5258039006,25.5225,2.62,25.6566249973,61.41,14.1,63.0079209306,132.71,88.4425,-1.16,88.4501068753,25.5225,2.62,25.6566249973,62.92,-3.7800000000000002,63.0334419178,132.53
2020-03-04 09:30:00,87.527,17.208,89.2025279518,25.927,2.648,26.0618731675,61.6,14.56,63.2973427562,132.57,89.027,-0.632,89.0292432463,25.927,2.648,26.0618731675,63.1,-3.2800000000000002,63.185191303,132.4
2020-03-04 10:00:00,87.5065,17.002,89.1428939751,26.4365,2.392,26.5444946505,61.07,14.61,62.7932878579,132.49,89.0165,-0.8180000000000001,89.0202583475,26.4365,2.392,26.5444946505,62.58,-3.21,62.6622733389,132.32
2020-03-04 10:30:00,85.2275,15.9275,86.7030104004,17.9375,1.0175,17.9663355334,67.29,14.91,68.9220733873,132.78,86.8975,-1.9225,86.9187638689,17.9375,1.0175,17.9663355334,68.96,-2.94,69.0226426617,132.61
2020-03-04 11:00:00,75.221,16.551,77.0203508302,5.371,-1.649,5.6184376832,69.85,18.2,72.18214807,132.32,76.951,-1.099,76.9588474576,5.371,-1.649,5.6184376832,71.58,0.55,71.5821129892,132.15
2020-03-04 11:30:00,76.892,16.619,78.6674699288,5.302,-1.541,5.5214024487,71.59,18.16,73.857387579,132.09,78.682,-0.961,78.6878684741,5.302,-1.541,5.5214024487,73.38,0.58,73.3822921419,131.91
2020-03-04 12:00:00,79.0675,17.42,80.9637323513,8.5275,-0.86,8.5707558739,70.54,18.28,72.870089886,132.01,80.8275,-0.14,80.8276212458,8.5275,-0.86,8.5707558739,72.3,0.72,72.3035849734,131.84
2020-03-04 12:30:00,80.676,18.422,82.7525652775,14.136,0.452,14.1432245263,66.54,17.97,68.9238166384,131.88,82.316,0.862,82.3205132394,14.136,0.452,14.1432245263,68.18,0.41000000000000003,68.1812327551,131.71
2020-03-04 13:00:00,81.1035,18.7715,83.2475040136,13.2435,0.5515,13.2549781026,67.86,18.22,70.2634186473,131.8,82.7935,1.2615,82.8031099929,13.2435,0.5515,13.2549781026,69.55,0.71,69.5536239171,131.64
2020-03-04 13:30:00,80.291,17.937,82.2701686518,13.621,0.467,13.6290032651,66.67,17.47,68.920895235,132.05,81.941,0.337,81.9416929896,13.621,0.467,13.6290032651,68.32,-0.13,68.3201236826,131.89
2020-03-04 14:00:00,77.9035,17.177,79.7747117905,13.7235,0.527,13.7336150103,64.18,16.65,66.3045616832,132.14,79.4935,-0.453,79.4947907177,13.7235,0.527,13.7336150103,65.77,-0.98,65.7773007959,131.97
2020-03-04 14:30:00,77.946,17.084,79.7962528694,13.196,0.554,13.2076240104,64.75,16.53,66.8266668329,132.04,79.536,-0.536,79.5378060547,13.196,0.554,13.2076240104,66.34,-1.09,66.3489540234,131.87
2020-03-04 15:00:00,84.959,15.515,86.3640371104,13.529,0.545,13.5399728951,71.43,14.97,72.9818182837,132.31,86.749,-2.225,86.7775294993,13.529,0.545,13.5399728951,73.22,-2.77,73.2723774693,132.13
2020-03-04 15:30:00,86.0915,15.3145,87.4430116276,10.8615,0.0545,10.8616367321,75.23,15.26,76.7621032802,132.2,87.9815,-2.4055,88.0143782146,10.8615,0.0545,10.8616367321,77.12,-2.46,77.1592249831,132.03
2020-03-04 16:00:00,86.909,15.102,88.2113636954,6.069,-1.3980000000000001,6.2279342482,80.84,16.5,82.506700334,131.93,88.959,-2.498,88.9940654482,6.069,-1.3980000000000001,6.2279342482,82.89,-1.1,82.8972985085,131.76
2020-03-04 16:30:00,79.4245,16.132,81.04623757,6.2245,-1.028,6.3088179757,73.2,17.16,75.1844771213,131.93,81.2545,-1.388,81.2663541341,6.2245,-1.028,6.3088179757,75.03,-0.36,75.0308636496,131.76
2020-03-04 17:00:00,80.4615,16.6505,82.1662469175,17.7315,1.3905,17.785937774,62.73,15.26,64.5594338575,132.6,81.9915,-1.1895,82.000127942,17.7315,1.3905,17.785937774,64.26,-2.58,64.3117718618,132.43
2020-03-04 17:30:00,84.838,16.6095,86.4486074743,19.698,2.0695,19.8064139675,65.14,14.54,66.7430236055,133.29,86.458,-1.4405000000000001,86.4699994463,19.698,2.0695,19.8064139675,66.76,-3.51,66.8522078917,133.11
2020-03-04 18:00:00,93.2275,16.032,94.5959395548,23.8175,3.042,24.0109781194,69.41,12.99,70.6150706294,133.22,94.9575,-2.048,94.9795825967,23.8175,3.042,24.0109781194,71.14,-5.09,71.3218599028,133.05
2020-03-04 18:30:00,96.5115,16.7305,97.9509023057,23.7515,3.2105,23.9675001304,72.76,13.52,74.0054592581,133.08,98.3315,-1.3195000000000001,98.340352717,23.7515,3.2105,23.9675001304,74.58,-4.53,74.7174497691,132.91
2020-03-04 19:00:00,96.838,16.625,98.254714233,23.528,3.085,23.729391248,73.31,13.54,74.5499007377,133.18,98.688,-1.435,98.6984324546,23.528,3.085,23.729391248,75.16,-4.52,75.295790055,133.0
2020-03-04 19:30:00,94.3565,15.4035,95.6055275834,22.8665,2.8635,23.0450961052,71.49,12.54,72.5814831758,133.52,96.1465,-2.7765,96.1865812601,22.8665,2.8635,23.0450961052,73.28,-5.64,73.4967210153,133.34
2020-03-04 20:00:00,91.45,14.425,92.5806844055,11.86,0.935,11.8967989392,79.59,13.49,80.7251398265,132.24,93.47,-3.4050000000000002,93.5319994708,11.86,0.935,11.8967989392,81.61,-4.34,81.7253185983,132.06
2020-03-04 20:30:00,88.573,13.0725,89.5324889928,4.053,-0.7875000000000001,4.1287970706,84.52,13.86,85.6488762331,132.36,90.713,-4.7475000000000005,90.8371461752,4.053,-0.7875000000000001,4.1287970706,86.66,-3.96,86.7504305465,132.19
2020-03-04 21:00:00,84.811,12.149,85.676740846,3.601,-0.6910000000000001,3.6666990605,81.21,12.84,82.2187916477,132.16,86.861,-5.641,87.0439785511,3.601,-0.6910000000000001,3.6666990605,83.26,-4.95,83.407014693,131.98
2020-03-04 21:30:00,80.866,10.8775,81.5943010403,3.526,-0.8125,3.6184018917,77.34,11.69,78.2184869452,131.72,82.816,-6.8025,83.0949087625,3.526,-0.8125,3.6184018917,79.29,-5.99,79.5159367674,131.55
2020-03-04 22:00:00,76.714,9.4145,77.289524557,3.624,-0.7855000000000001,3.7081513251000002,73.09,10.2,73.7982933407,132.58,78.554,-8.5355,79.0163633449,3.624,-0.7855000000000001,3.7081513251000002,74.93,-7.75,75.3297245448,132.4
2020-03-04 22:30:00,71.756,8.14,72.2162248806,3.996,-0.8,4.0752933637,67.76,8.94,68.3472106234,132.93,73.426,-9.97,74.0997866124,3.996,-0.8,4.0752933637,69.43,-9.17,70.0329479602,132.76
2020-03-04 23:00:00,66.1535,6.6505,66.4869514454,4.1735,-0.6995,4.2317138963,61.98,7.35,62.4142844227,132.98,67.6735,-11.4895,68.641905659,4.1735,-0.6995,4.2317138963,63.5,-10.79,64.4102018317,132.8
2020-03-04 23:30:00,61.856,5.793,62.1266736998,4.136,-0.687,4.192668005,57.72,6.48,58.0826032474,133.21,63.236,-12.427,64.4454965455,4.136,-0.687,4.192668005,59.1,-11.74,60.2547724251,133.03
2020-03-05 00:00:00,59.1725,5.311,59.4103650658,3.8525,-0.669,3.9101556555,55.32,5.98,55.642275295,133.36,60.5225,-12.969,61.8964293578,3.8525,-0.669,3.9101556555,56.67,-12.3,57.9894723204,133.18
2020-03-05 00:30:00,58.712,4.7875,58.9068680228,4.312,-0.6425000000000001,4.3596043685,54.4,5.43,54.6703292472,133.39,60.012,-13.4825,61.5078690108,4.312,-0.6425000000000001,4.3596043685,55.7,-12.84,57.1607872584,133.21
2020-03-05 01:00:00,60.445,5.5825,60.7022432143,4.075,-0.6175,4.1215205022,56.37,6.2,56.7099365191,132.83,61.825,-12.5675,63.0894022895,4.075,-0.6175,4.1215205022,57.75,-11.95,58.9734262189,132.66
2020-03-05 01:30:00,59.9875,5.25,60.2167971271,4.3675,-0.62,4.4112873688,55.62,5.87,55.9288950365,133.03,61.3275,-12.92,62.6736679655,4.3675,-0.62,4.4112873688,56.96,-12.3,58.2729062258,132.86
2020-03-05 02:00:00,58.3765,4.8325,58.5761795314,4.2665,-0.6475000000000001,4.3153538094,54.11,5.48,54.386786079,133.18,59.6665,-13.3975,61.1521400157,4.2665,-0.6475000000000001,4.3153538094,55.4,-12.75,56.8482409578,133.01
2020-03-05 02:30:00,56.672,4.6875,56.8655276969,4.022,-0.5225000000000001,4.0557971165,52.65,5.21,52.9071507454,133.39,57.942,-13.6025,59.5172527109,4.022,-0.5225000000000001,4.0557971165,53.92,-13.08,55.4838066466,133.21
2020-03-05 03:00:00,56.0545,4.521,56.2365220408,4.5845,-0.609,4.624772562,51.47,5.13,51.7250210246,133.5,57.2845,-13.789,58.9207133464,4.5845,-0.609,4.624772562,52.7,-13.18,54.3231295122,133.33
2020-03-05 03:30:00,55.404,4.0735,55.5535473057,4.844,-0.6965,4.8938173495,50.56,4.77,50.7845104338,133.84,56.594,-14.336500000000001,58.3816415344,4.844,-0.6965,4.8938173495,51.75,-13.64,53.5173999742,133.66
2020-03-05 04:00:00,54.178,4.211,54.3414041501,5.028,-0.599,5.0635545815,49.15,4.8100000000000005,49.3848013057,134.01,55.358,-14.269,57.1674078912,5.028,-0.599,5.0635545815,50.33,-13.67,52.1534064084,133.83
2020-03-05 04:30:00,54.176,4.4345,54.3571868868,5.446,-0.6455000000000001,5.4841212833,48.73,5.08,48.9940741315,134.21,55.326,-14.0955,57.0933393335,5.446,-0.6455000000000001,5.4841212833,49.88,-13.45,51.6615611456,134.04
2020-03-05 05:00:00,54.2075,4.5005,54.3940029461,5.9275,-0.7595000000000001,5.9759598811,48.28,5.26,48.5656874758,134.09,55.3375,-13.9795,57.0759610213,5.9275,-0.7595000000000001,5.9759598811,49.41,-13.22,51.1479862751,133.92
2020-03-05 05:30:00,53.9105,5.186,54.1593630525,6.3205,-0.994,6.3981838243,47.59,6.18,47.9895874123,133.52,55.0305,-13.164,56.5830966478,6.3205,-0.994,6.3981838243,48.71,-12.17,50.207300266,133.34
2020-03-05 06:00:00,57.2995,6.004,57.6131991496,6.3895,-0.9560000000000001,6.4606227448,50.91,6.96,51.3835547622,133.9,58.5295,-12.426,59.8340024255,6.3895,-0.9560000000000001,6.4606227448,52.14,-11.47,53.386707147,133.73
2020-03-05 06:30:00,66.2305,8.5065,66.7745435963,5.6305,-0.8735,5.6978533238,60.6,9.38,61.3216470751,133.41,67.7205,-9.7235,68.4150025396,5.6305,-0.8735,5.6978533238,62.09,-8.85,62.7175461892,133.23
2020-03-05 07:00:00,71.8005,10.6405,72.5846543045,5.8805,-0.9395,5.9550768677,65.92,11.58,66.9293866698,132.97,73.4305,-7.4295,73.8053914054,5.8805,-0.9395,5.9550768677,67.55,-6.49,67.8610536317,132.79
2020-03-05 07:30:00,77.9975,13.0815,79.0868867038,5.7475000000000005,-1.0785,5.8478131383,72.25,14.16,73.6245074686,131.99,79.8275,-4.6185,79.9609923556,5.7475000000000005,-1.0785,5.8478131383,74.08,-3.54,74.1645333027,131.81
2020-03-05 08:00:00,81.606,14.495,82.8833171452,5.946,-1.195,6.0648941458,75.66,15.69,77.2697334019,131.65,83.516,-3.075,83.5725904887,5.946,-1.195,6.0648941458,77.57,-1.88,77.5927786588,131.47
2020-03-05 08:30:00,83.8125,15.3705,85.2102542333,5.8425,-1.2495,5.9746176865,77.97,16.62,79.7216739664,131.38,85.7925,-2.0795,85.8176985039,5.8425,-1.2495,5.9746176865,79.95,-0.8300000000000001,79.9543082016,131.2
2020-03-05 09:00:00,84.389,15.7625,85.8484695685,6.129,-1.1275,6.2318454129,78.26,16.89,80.0618492167,131.33,86.379,-1.6375000000000002,86.3945197756,6.129,-1.1275,6.2318454129,80.25,-0.51,80.2516205444,131.15
2020-03-05 09:30:00,85.858,16.343,87.3995984716,7.268,-1.097,7.3503219657,78.59,17.44,80.5018117809,131.28,87.848,-1.067,87.8544796411,7.268,-1.097,7.3503219657,80.58,0.03,80.5800055845,131.11
2020-03-05 10:00:00,85.1415,16.076,86.6459046825,7.0215,-1.244,7.1308483542,78.12,17.32,80.0169781984,131.56,87.1115,-1.324,87.1215610986,7.0215,-1.244,7.1308483542,80.09,-0.08,80.090039955,131.38
2020-03-05 10:30:00,85.4995,15.95,86.9745192585,7.3495,-1.3,7.4635882959,78.15,17.25,80.0311501854,131.7,87.4795,-1.5,87.4923592107,7.3495,-1.3,7.4635882959,80.13,-0.2,80.130249594,131.53
2020-03-05 11:00:00,84.709,16.125,86.2301009277,7.539,-1.405,7.6688034269,77.17,17.53,79.1360208755,131.57,86.669,-1.345,86.6794357734,7.539,-1.405,7.6688034269,79.13,0.06,79.1300227474,131.4
2020-03-05 11:30:00,84.967,15.729,86.4106042682,7.817,-1.371,7.936317156,77.15,17.1,79.0223544321,131.57,86.917,-1.691,86.9334479358,7.817,-1.371,7.936317156,79.1,-0.32,79.1006472793,131.4
2020-03-05 12:00:00,84.8975,16.128,86.4158428198,7.8175,-1.392,7.9404641080000005,77.08,17.52,79.0460422792,131.63,86.8375,-1.342,86.8478691175,7.8175,-1.392,7.9404641080000005,79.02,0.05,79.0200158188,131.46
2020-03-05 12:30:00,86.122,15.86,87.570191755,7.382,-1.3599999999999999,7.5062323439,78.74,17.22,80.6009677361,131.68,88.122,-1.56,88.135807048,7.382,-1.3599999999999999,7.5062323439,80.74,-0.2,80.7402477083,131.51
