Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-05 13:00:00,87.0665,16.1065,88.5437449202,7.5965,-1.4435,7.7324319913,79.47,17.55,81.3847860475,131.74,89.0765,-1.3835,89.087243332,7.5965,-1.4435,7.7324319913,81.48,0.06,81.4800220913,131.57
2020-03-05 13:30:00,87.335,15.9055,88.7715447384,7.835,-1.3245,7.9461641847,79.5,17.23,81.3456999478,131.99,89.355,-1.5945,89.3692254372,7.835,-1.3245,7.9461641847,81.52,-0.27,81.5204471283,131.82
2020-03-05 14:00:00,85.7755,15.3745,87.1424790243,7.4655000000000005,-1.3555000000000001,7.5875602469,78.31,16.73,80.077144055,132.11,87.7655,-2.2555,87.7944774488,7.4655000000000005,-1.3555000000000001,7.5875602469,80.3,-0.9,80.3050434282,131.94
2020-03-05 14:30:00,83.539,15.0615,84.8858840046,6.409,-1.3685,6.5534779507,77.13,16.43,78.860521175,131.94,85.489,-2.5285,85.5263844276,6.409,-1.3685,6.5534779507,79.08,-1.16,79.0885073826,131.76
2020-03-05 15:00:00,84.3695,15.0895,85.7082582981,6.3595,-1.3205,6.4951489975,78.01,16.41,79.7173017607,132.08,86.3295,-2.5205,86.3662867704,6.3595,-1.3205,6.4951489975,79.97,-1.2,79.9790028695,131.91
2020-03-05 15:30:00,84.4525,14.6885,85.7203405762,6.2825,-1.2615,6.4079004752,78.17,15.95,79.7806455226,132.32,86.4225,-3.0115,86.4749538219,6.2825,-1.2615,6.4079004752,80.14,-1.75,80.1591049102,132.15
2020-03-05 16:00:00,86.324,15.098,87.6343687146,6.074,-1.002,6.1560929168,80.25,16.1,81.8490836845,131.9,88.364,-2.502,88.3994145908,6.074,-1.002,6.1560929168,82.29,-1.5,82.3036700275,131.73
2020-03-05 16:30:00,87.4975,14.854,88.7493877289,6.4075,-1.126,6.5056846104,81.09,15.98,82.6495523279,132.03,89.5675,-2.806,89.6114428645,6.4075,-1.126,6.5056846104,83.16,-1.6800000000000002,83.1769679659,131.86
2020-03-05 17:00:00,88.244,14.957,89.5025998784,4.984,-1.043,5.0919647485,83.26,16.0,84.7834158312,132.19,90.354,-2.753,90.3959309095,4.984,-1.043,5.0919647485,85.37,-1.71,85.3871243221,132.02
2020-03-05 17:30:00,81.3385,15.306,82.7660873683,3.9685,-0.834,4.0551878193,77.37,16.14,79.0355394743,132.19,83.2885,-2.394,83.3228988229,3.9685,-0.834,4.0551878193,79.32,-1.56,79.3353389102,132.02
2020-03-05 18:00:00,82.963,15.3815,84.3768327875,3.673,-0.5585,3.7152188697,79.29,15.94,80.8763729404,131.91,84.973,-2.2785,85.0035428159,3.673,-0.5585,3.7152188697,81.3,-1.72,81.3181923065,131.74
2020-03-05 18:30:00,86.206,16.2775,87.7293077725,3.396,-0.42250000000000004,3.4221809201,82.81,16.7,84.4771335925,131.57,88.316,-1.2625,88.3250234206,3.396,-0.42250000000000004,3.4221809201,84.92,-0.84,84.9241543967,131.4
2020-03-05 19:00:00,88.092,16.7085,89.6625587202,3.722,-0.35150000000000003,3.738560719,84.37,17.06,86.0775261029,131.61,90.242,-0.7915000000000001,90.2454710013,3.722,-0.35150000000000003,3.738560719,86.52,-0.44,86.5211188092,131.44
2020-03-05 19:30:00,86.4795,15.9835,87.9441651987,10.1695,0.7935,10.2004104084,76.31,15.19,77.8071474866,132.21,88.4195,-1.7665000000000002,88.4371443597,10.1695,0.7935,10.2004104084,78.25,-2.56,78.2918648392,132.04
2020-03-05 20:00:00,84.5865,15.316,85.9619441279,9.8565,0.866,9.8944705897,74.73,14.45,76.1142260028,132.44,86.4565,-2.5140000000000002,86.493043583,9.8565,0.866,9.8944705897,76.6,-3.38,76.6745355382,132.27
2020-03-05 20:30:00,89.235,13.3775,90.2321601828,3.815,-0.10250000000000001,3.8163767175,85.42,13.48,86.4770882951,132.24,91.425,-4.4125,91.5314196397,3.815,-0.10250000000000001,3.8163767175,87.61,-4.31,87.715951799,132.06
2020-03-05 21:00:00,87.351,12.807,88.2848596873,2.461,-0.433,2.4988017128,84.89,13.24,85.9162947292,131.97,89.511,-4.943,89.6473779315,2.461,-0.433,2.4988017128,87.05,-4.51,87.1667516889,131.8
2020-03-05 21:30:00,83.111,11.461,83.8975139203,2.341,-0.34900000000000003,2.3668717751,80.77,11.81,81.628849067,131.83,85.141,-6.259,85.3707500377,2.341,-0.34900000000000003,2.3668717751,82.8,-5.91,83.0106505215,131.65
2020-03-05 22:00:00,78.077,9.4845,78.6509610192,2.227,-0.20550000000000002,2.2364613232,75.85,9.69,76.4664540828,132.41,79.997,-8.4555,80.442622342,2.227,-0.20550000000000002,2.2364613232,77.77,-8.25,78.2063641912,132.23
2020-03-05 22:30:00,73.574,8.191,74.0285482567,2.194,-0.129,2.1977891164,71.38,8.32,71.8632506919,132.58,75.354,-9.819,75.991039452,2.194,-0.129,2.1977891164,73.16,-9.69,73.798927499,132.4
2020-03-05 23:00:00,68.686,6.968,69.0385372093,2.176,-0.012,2.176033088,66.51,6.98,66.8752607472,132.86,70.326,-11.142,71.203163132,2.176,-0.012,2.176033088,68.15,-11.13,69.0528739445,132.69
2020-03-05 23:30:00,64.034,5.8015,64.296271729,2.174,0.0315,2.1742281964,61.86,5.77,62.1285159971,133.46,65.534,-12.5085,66.7170722398,2.174,0.0315,2.1742281964,63.36,-12.54,64.5890176423,133.28
2020-03-06 00:00:00,60.9785,5.1315,61.1940336512,2.1885,0.2015,2.1977566972,58.79,4.93,58.9963473446,132.89,62.4185,-13.0385,63.7657558922,2.1885,0.2015,2.1977566972,60.23,-13.24,61.6680671012,132.71
2020-03-06 00:30:00,60.223,5.0835,60.4371715193,2.313,0.28350000000000003,2.3303092606,57.91,4.8,58.108588866,132.69,61.633,-13.0565,63.0007847669,2.313,0.28350000000000003,2.3303092606,59.32,-13.34,60.8014637982,132.52
2020-03-06 01:00:00,62.091,5.647,62.3472604851,2.311,0.28700000000000003,2.3287528851,59.78,5.36,60.0198133952,132.34,63.561,-12.393,64.7579120263,2.311,0.28700000000000003,2.3287528851,61.25,-12.68,62.5487401951,132.17
2020-03-06 01:30:00,61.6365,5.415,61.8739069176,2.2965,0.255,2.3106140418,59.34,5.16,59.563925324,132.47,63.0765,-12.655,64.3334584586,2.2965,0.255,2.3106140418,60.78,-12.91,62.135951751,132.3
2020-03-06 02:00:00,60.358,5.147,60.5770564901,2.308,0.217,2.318178811,58.05,4.93,58.2589684083,132.81,61.768,-12.993,63.1197581824,2.308,0.217,2.318178811,59.46,-13.21,60.9097340332,132.63
2020-03-06 02:30:00,59.5675,4.9545,59.7731890274,2.2975,0.24450000000000002,2.3104732199,57.27,4.71,57.4633535395,133.17,60.9675,-13.2955,62.4003716055,2.2975,0.24450000000000002,2.3104732199,58.67,-13.54,60.2121291768,132.99
2020-03-06 03:00:00,58.9,4.9350000000000005,59.1063805777,2.3,0.215,2.3100270561,56.6,4.72,56.7964646787,133.39,60.27,-13.395,61.7405776212,2.3,0.215,2.3100270561,57.97,-13.61,59.546225741,133.21
2020-03-06 03:30:00,58.47,4.7395,58.6617742678,2.31,0.2495,2.3234350109,56.16,4.49,56.3392021598,133.59,59.83,-13.6405,61.3652356001,2.31,0.2495,2.3234350109,57.52,-13.89,59.1733259163,133.42
2020-03-06 04:00:00,57.405,4.453,57.577454216,2.305,0.28300000000000003,2.3223079038,55.1,4.17,55.2575687123,133.86,58.725,-14.027,60.3770018633,2.305,0.28300000000000003,2.3223079038,56.42,-14.31,58.2064644176,133.68
2020-03-06 04:30:00,57.3065,4.4325,57.4776652144,2.2865,0.2625,2.3015187377,55.02,4.17,55.1777971652,133.86,58.6365,-14.0675,60.3003622584,2.2865,0.2625,2.3015187377,56.35,-14.33,58.1435413438,133.68
2020-03-06 05:00:00,58.0905,4.724,58.2822645944,2.2905,0.274,2.306830347,55.8,4.45,55.977160521100004,134.11,59.4305,-13.826,61.0175598189,2.2905,0.274,2.306830347,57.14,-14.1,58.8539684303,133.93
2020-03-06 05:30:00,59.541,5.2625,59.7731092319,2.261,0.29250000000000004,2.2798414967,57.28,4.97,57.4952111049,134.35,60.931,-13.3475,62.3758167662,2.261,0.29250000000000004,2.2798414967,58.67,-13.64,60.2346951515,134.18
2020-03-06 06:00:00,62.1195,6.0845,62.4167719487,2.2695,0.2545,2.2837251367,59.85,5.83,60.133280303,134.47,63.5895,-12.5355,64.8132954763,2.2695,0.2545,2.2837251367,61.32,-12.79,62.6396559697,134.29
2020-03-06 06:30:00,68.802,8.486,69.3233539292,2.262,0.116,2.264972406,66.54,8.37,67.0643608782,133.72,70.452,-9.854,71.1377931904,2.262,0.116,2.264972406,68.19,-9.97,68.9149983676,133.54
2020-03-06 07:00:00,74.35,10.709,75.117276182,2.33,0.089,2.3316991658,72.02,10.62,72.7987966934,133.04,76.15,-7.391,76.5078386899,2.33,0.089,2.3316991658,73.82,-7.48,74.1979972776,132.86
2020-03-06 07:30:00,80.502,13.246,81.5844870058,15.852,1.986,15.9759225086,64.65,11.26,65.6232435955,132.74,82.092,-4.774,82.2306970662,15.852,1.986,15.9759225086,66.24,-6.76,66.5840461372,132.56
2020-03-06 08:00:00,83.7015,14.86,85.0103564411,27.0215,3.54,27.2523955323,56.68,11.32,57.7993494773,133.13,85.0815,-3.24,85.1431690874,27.0215,3.54,27.2523955323,58.06,-6.78,58.4545293369,132.95
2020-03-06 08:30:00,83.8275,15.2945,85.2113342608,28.5275,3.2645,28.7136764713,55.3,12.03,56.5933821219,133.0,85.1575,-2.7455,85.2017463231,28.5275,3.2645,28.7136764713,56.63,-6.01,56.9480201587,132.82
2020-03-06 09:00:00,83.3565,15.4585,84.7777760648,28.7365,2.9885,28.8914790985,54.62,12.47,56.0253987045,133.23,84.6665,-2.6015,84.7064579858,28.7365,2.9885,28.8914790985,55.93,-5.59,56.208655917,133.05
2020-03-06 09:30:00,85.1095,15.961,86.593189751,27.6295,3.141,27.8074657466,57.48,12.82,58.892298308,133.45,86.5195,-2.129,86.5456903679,27.6295,3.141,27.8074657466,58.89,-5.27,59.12533298,133.27
2020-03-06 10:00:00,87.0115,15.598,88.3985222515,12.5315,1.208,12.589589201,74.48,14.39,75.8573826335,133.26,88.9015,-2.372,88.9331382908,12.5315,1.208,12.589589201,76.37,-3.58,76.4538638657,133.08
2020-03-06 10:30:00,85.645,14.455,86.8562781266,7.975,-1.025,8.040600102,77.67,15.48,79.1975965544,133.05,87.595,-3.435,87.662325146,7.975,-1.025,8.040600102,79.62,-2.41,79.6564655254,132.87
2020-03-06 11:00:00,82.9775,13.861,84.1272418854,11.2975,-1.619,11.4129166846,71.68,15.48,73.3324812072,133.24,84.7575,-4.069,84.8551151508,11.2975,-1.619,11.4129166846,73.46,-2.45,73.5008442128,133.06
2020-03-06 11:30:00,77.8875,12.696,78.9154678897,14.4775,-2.634,14.715160965799999,63.41,15.33,65.2367764378,133.37,79.4475,-5.284,79.6230237573,14.4775,-2.634,14.715160965799999,64.97,-2.65,65.0240217151,133.2
2020-03-06 12:00:00,76.877,12.8545,77.9442833006,11.467,-2.1955,11.6752862599,65.41,15.05,67.1190777648,133.37,78.487,-5.1355,78.6548315696,11.467,-2.1955,11.6752862599,67.02,-2.94,67.0844542349,133.2
2020-03-06 12:30:00,74.9685,12.194,75.9537334714,10.8585,-2.016,11.0440607681,64.11,14.21,65.6659439893,133.65,76.5385,-5.896,76.7652577554,10.8585,-2.016,11.0440607681,65.68,-3.88,65.7945043298,133.47
2020-03-06 13:00:00,77.0185,12.1645,77.9732287551,11.2585,-2.0455,11.4428096419,65.76,14.21,67.2777949995,133.95,78.6385,-6.0155,78.8682440688,11.2585,-2.0455,11.4428096419,67.38,-3.9699999999999998,67.4968540008,133.78
2020-03-06 13:30:00,77.391,11.721,78.2735505902,11.961,-2.249,12.1706007247,65.43,13.97,66.9047516997,133.83,79.011,-6.469,79.275381311,11.961,-2.249,12.1706007247,67.05,-4.22,67.1826681518,133.66
2020-03-06 14:00:00,75.5745,11.2415,76.4059969669,8.8945,-1.4885000000000002,9.0181906445,66.68,12.73,67.8842787396,133.83,77.2345,-6.9685,77.5482300411,8.8945,-1.4885000000000002,9.0181906445,68.34,-5.48,68.5593611405,133.66
2020-03-06 14:30:00,74.1365,11.6595,75.0477486171,7.0065,-1.6605,7.2005765394,67.13,13.32,68.43872661,133.65,75.7765,-6.5105,76.0556675239,7.0065,-1.6605,7.2005765394,68.77,-4.85,68.9408108452,133.47
2020-03-06 15:00:00,75.2045,11.4515,76.071372227,6.9645,-1.6085,7.1478341125,68.24,13.06,69.4784945145,134.15,76.8945,-6.8285,77.1971019048,6.9645,-1.6085,7.1478341125,69.93,-5.22,70.1245556136,133.98
2020-03-06 15:30:00,77.2935,11.6595,78.1679543195,5.5935,-1.2305,5.7272482485000005,71.7,12.89,72.8494481791,133.87,79.0835,-6.5905000000000005,79.3576377074,5.5935,-1.2305,5.7272482485000005,73.49,-5.36,73.6852067921,133.7
2020-03-06 16:00:00,79.0075,11.997,79.9131595249,4.6075,-1.093,4.7353674884,74.4,13.09,75.5427567673,133.47,80.8675,-6.133,81.0997302415,4.6075,-1.093,4.7353674884,76.26,-5.04,76.4263645609,133.3
2020-03-06 16:30:00,78.992,11.5965,79.8386803263,6.182,-1.2935,6.3158741477,72.81,12.89,73.9421949904,133.11,80.812,-6.4735,81.0708674325,6.182,-1.2935,6.3158741477,74.63,-5.18,74.8095535343,132.94
2020-03-06 17:00:00,79.6785,11.3375,80.4810677644,4.5285,-0.9625,4.6296564127,75.15,12.3,76.1499343401,132.88,81.5585,-6.6625,81.8301767596,4.5285,-0.9625,4.6296564127,77.03,-5.7,77.2406039593,132.71
2020-03-06 17:30:00,83.503,11.875,84.3431481153,3.723,-0.6950000000000001,3.7873148800000003,79.78,12.57,80.7641832745,132.56,85.523,-6.065,85.7377848676,3.723,-0.6950000000000001,3.7873148800000003,81.8,-5.37,81.9760751683,132.39
2020-03-06 18:00:00,85.9205,12.4315,86.8151744368,3.0005,-0.48850000000000005,3.0400053454,82.92,12.92,83.9205147744,132.14,88.0205,-5.3885,88.1852842174,3.0005,-0.48850000000000005,3.0400053454,85.02,-4.9,85.1610850095,131.97
2020-03-06 18:30:00,88.7915,13.2335,89.7722451234,5.7715,0.1135,5.7726159148,83.02,13.12,84.0503111238,131.37,90.9015,-4.3665,91.0063131024,5.7715,0.1135,5.7726159148,85.13,-4.48,85.2477993851,131.19
2020-03-06 19:00:00,88.966,13.2855,89.9525078375,10.136,0.8055,10.1679558541,78.83,12.48,79.811774194,131.7,90.936,-4.3945,91.042120616,10.136,0.8055,10.1679558541,80.8,-5.2,80.9671538341,131.53
2020-03-06 19:30:00,76.707,13.325,77.8557606989,5.317,-0.035,5.3171151952999995,71.39,13.36,72.6293446205,131.59,78.497,-4.335,78.6166091484,5.317,-0.035,5.3171151952999995,73.18,-4.3,73.3062234739,131.42
2020-03-06 20:00:00,74.4995,12.668,75.5688674273,3.7795,-0.532,3.8167583431,70.72,13.2,71.9413538933,131.85,76.2595,-5.082,76.4286468822,3.7795,-0.532,3.8167583431,72.48,-4.55,72.6226748337,131.68
2020-03-06 20:30:00,77.9585,10.8225,78.7061257368,3.9385,-0.4975,3.9697970351,74.02,11.32,74.8805902755,132.24,79.8085,-7.0475,80.1190609562,3.9385,-0.4975,3.9697970351,75.87,-6.55,76.1522120493,132.07
2020-03-06 21:00:00,75.8225,9.39,76.4017251523,3.4025,-0.38,3.4236539326,72.42,9.77,73.0760514806,132.09,77.6325,-8.5,78.0964471423,3.4025,-0.38,3.4236539326,74.23,-8.12,74.6728016081,131.92
2020-03-06 21:30:00,72.954,7.793,73.3690463683,3.224,-0.377,3.2459674983,69.73,8.17,70.2069925292,132.5,74.684,-10.257,75.3850509385,3.224,-0.377,3.2459674983,71.46,-9.88,72.1397671191,132.32
2020-03-06 22:00:00,69.4485,6.085,69.7145707672,2.9385,-0.465,2.9750642430000003,66.51,6.55,66.8317484434,132.72,71.0785,-12.045,72.0918524332,2.9385,-0.465,2.9750642430000003,68.14,-11.58,69.1169733134,132.54
2020-03-06 22:30:00,65.5015,4.7379999999999995,65.672636206,2.6215,-0.362,2.6463760598,62.88,5.1,63.0864834969,133.05,67.0515,-13.512,68.3993990928,2.6215,-0.362,2.6463760598,64.43,-13.15,65.7582496726,132.88
2020-03-06 23:00:00,60.5375,4.0105,60.6701987511,2.8375,-0.4395,2.8713353165,57.7,4.45,57.871344377,133.92,61.9175,-14.4895,63.5902698257,2.8375,-0.4395,2.8713353165,59.08,-14.05,60.7276617366,133.74
2020-03-06 23:30:00,56.7925,3.043,56.8739650917,3.5925000000000002,-0.527,3.6309482577,53.2,3.5700000000000003,53.3196483484,134.62,58.0525,-15.667,60.1294241221,3.5925000000000002,-0.527,3.6309482577,54.46,-15.14,56.5253146829,134.44
2020-03-07 00:00:00,54.505,2.428,54.5590524936,3.555,-0.482,3.587526864,50.95,2.91,51.0330343993,134.77,55.705,-16.342,58.0526311979,3.555,-0.482,3.587526864,52.15,-15.86,54.5083672476,134.59
2020-03-07 00:30:00,54.0005,2.0975,54.0412204387,3.2305,-0.2225,3.2381532546,50.77,2.32,50.8229800386,134.49,55.2005,-16.6125,57.6460784139,3.2305,-0.2225,3.2381532546,51.97,-16.39,54.4932381126,134.31
2020-03-07 01:00:00,54.801,2.6075,54.8629989816,3.051,-0.29250000000000004,3.0649889478,51.75,2.9,51.8311923459,134.2,56.021,-16.0425,58.2727573335,3.051,-0.29250000000000004,3.0649889478,52.97,-15.75,55.2619525533,134.02
2020-03-07 01:30:00,54.2965,2.415,54.3501806552,3.0065,-0.41500000000000004,3.0350069605,51.29,2.83,51.3680153403,134.49,55.5165,-16.295,57.8585239809,3.0065,-0.41500000000000004,3.0350069605,52.51,-15.88,54.8586775269,134.32
2020-03-07 02:00:00,53.285,1.9845000000000002,53.3219416868,3.105,-0.48550000000000004,3.1427273585,50.18,2.47,50.2407533781,134.87,54.475,-16.8055,57.0083367171,3.105,-0.48550000000000004,3.1427273585,51.37,-16.32,53.9000862708,134.69
2020-03-07 02:30:00,51.325,1.9035000000000002,51.3602856033,3.195,-0.5565,3.243103028,48.13,2.46,48.1928262296,135.13,52.445,-16.9665,55.1211406563,3.195,-0.5565,3.243103028,49.25,-16.41,51.9119504546,134.95
2020-03-07 03:00:00,48.716,2.081,48.7604267516,3.316,-0.579,3.3661694847,45.4,2.66,45.4778583489,135.64,49.766,-16.949,52.573028798,3.316,-0.579,3.3661694847,46.45,-16.37,49.2501715733,135.46
2020-03-07 03:30:00,45.5965,2.13,45.6462234172,3.4465,-0.56,3.4916990492,42.15,2.69,42.2357502597,135.8,46.5365,-16.97,49.5340966633,3.4465,-0.56,3.4916990492,43.09,-16.41,46.1089600837,135.63
2020-03-07 04:00:00,43.4305,2.543,43.5048868433,3.5505,-0.847,3.6501314017,39.88,3.39,40.0238241551,136.13,44.3205,-16.597,47.3261780545,3.5505,-0.847,3.6501314017,40.77,-15.75,43.7064686288,135.95
2020-03-07 04:30:00,45.3795,1.9635,45.4219589241,3.4295,-0.6165,3.4844716242000002,41.95,2.58,42.0292624251,136.6,46.3395,-17.3465,49.4797971146,3.4295,-0.6165,3.4844716242000002,42.91,-16.73,46.0560636616,136.41
2020-03-07 05:00:00,44.1555,2.2015000000000002,44.2103470072,3.2055,-0.7985,3.3034576583,40.95,3.0,41.0597430581,136.44,45.0855,-17.0585,48.2047169113,3.2055,-0.7985,3.3034576583,41.88,-16.26,44.9257387251,136.25
2020-03-07 05:30:00,43.647,2.5815,43.7232747087,2.8970000000000002,-0.9885,3.0610033077,40.75,3.5700000000000003,40.9060802327,136.08,44.567,-16.5885,47.5541356903,2.8970000000000002,-0.9885,3.0610033077,41.67,-15.6,44.4943693067,135.89
2020-03-07 06:00:00,42.921,3.094,43.0323724305,3.501,-1.226,3.7094577771,39.42,4.32,39.6560058503,135.61,43.801,-15.906,46.59966134,3.501,-1.226,3.7094577771,40.3,-14.68,42.8904698039,135.43
2020-03-07 06:30:00,46.882,3.95,47.0481075496,3.882,-1.42,4.1335606927,43.0,5.37,43.3340155075,134.31,47.882,-14.66,50.0759575445,3.882,-1.42,4.1335606927,44.0,-13.24,45.9488585277,134.13
2020-03-07 07:00:00,47.8525,4.705,48.0832484474,3.6225,-1.325,3.8572180714,44.23,6.03,44.6391509776,134.25,48.8725,-13.885,50.8066381613,3.6225,-1.325,3.8572180714,45.25,-12.56,46.9607932216,134.08
2020-03-07 07:30:00,50.922,5.383,51.2057298845,4.042,-1.7069999999999999,4.3876660083,46.88,7.09,47.4131047285,133.45,52.022,-12.967,53.6137256027,4.042,-1.7069999999999999,4.3876660083,47.98,-11.26,49.2835469503,133.27
2020-03-07 08:00:00,54.6695,6.1435,55.0136057944,4.1295,-1.4965,4.3922980887,50.54,7.64,51.1141976363,132.83,55.8895,-12.0365,57.1709151798,4.1295,-1.4965,4.3922980887,51.76,-10.54,52.8222415276,132.65
2020-03-07 08:30:00,59.15,7.2865,59.5971105193,3.66,-1.4135,3.9234655918,55.49,8.7,56.1678742699,134.02,60.47,-11.2135,61.500922613,3.66,-1.4135,3.9234655918,56.81,-9.8,57.6490771826,133.84
2020-03-07 09:00:00,60.524,8.4815,61.1153861008,3.864,-2.0785,4.3875572076000005,56.66,10.56,57.6356591009,133.49,61.894,-9.7985,62.6648054194,3.864,-2.0785,4.3875572076000005,58.03,-7.72,58.541261517,133.31
2020-03-07 09:30:00,62.336,9.3945,63.0399359632,5.056,-2.3155,5.5609959764,57.28,11.71,58.4647115789,133.38,63.726,-8.8255,64.3342251547,5.056,-2.3155,5.5609959764,58.67,-6.51,59.0300686091,133.2
2020-03-07 10:00:00,64.0175,9.649000000000001,64.7405862443,6.2575,-2.461,6.7240484271,57.76,12.11,59.0158427882,133.3,65.4075,-8.501,65.9576231929,6.2575,-2.461,6.7240484271,59.15,-6.04,59.4575823592,133.12
2020-03-07 10:30:00,66.2865,9.361,66.9442185947,6.4265,-2.029,6.739194555,59.86,11.39,60.9339946171,133.38,67.7465,-8.839,68.3206863494,6.4265,-2.029,6.739194555,61.32,-6.8100000000000005,61.6969893917,133.2
2020-03-07 11:00:00,66.4475,8.965,67.0495449742,7.0475,-2.025,7.332658539,59.4,10.99,60.4081128657,133.72,67.8875,-9.315,68.5235863134,7.0475,-2.025,7.332658539,60.84,-7.29,61.2751964501,133.54
2020-03-07 11:30:00,65.327,9.3165,65.9879845218,7.687,-2.4135,8.0569815223,57.64,11.73,58.821445919,134.16,66.717,-9.0735,67.3311702798,7.687,-2.4135,8.0569815223,59.03,-6.66,59.4045158216,133.98
2020-03-07 12:00:00,64.326,8.9695,64.9483348997,9.276,-2.6505,9.64724449,55.05,11.62,56.2630153831,134.21,65.656,-9.4305,66.3298173241,9.276,-2.6505,9.64724449,56.38,-6.78,56.7862025496,134.04
2020-03-07 12:30:00,62.6025,8.2975,63.1499921813,11.9225,-2.7925,12.2451648621,50.68,11.09,51.8791913969,132.86,63.8025,-9.7725,64.5465782401,11.9225,-2.7925,12.2451648621,51.88,-6.98,52.3474431085,132.69
2020-03-07 13:00:00,62.357,7.9735,62.8647130849,11.827,-2.7665,12.1462525599,50.53,10.74,51.6587698266,132.79,63.557,-10.0865,64.3523871449,11.827,-2.7665,12.1462525599,51.73,-7.32,52.245337591,132.62
2020-03-07 13:30:00,61.245,8.0935,61.7774616446,11.035,-2.6365,11.3455875674,50.21,10.73,51.3437143183,132.47,62.445,-9.9065,63.2259184769,11.035,-2.6365,11.3455875674,51.41,-7.27,51.9214888076,132.3
2020-03-07 14:00:00,62.9825,7.87,63.4722947927,9.2925,-1.72,9.4503415944,53.69,9.59,54.5397488076,133.08,64.2725,-10.31,65.0941653011,9.2925,-1.72,9.4503415944,54.98,-8.59,55.6469990206,132.9
2020-03-07 14:30:00,65.0235,7.3045,65.432494011,7.4235,-0.9255,7.4809693556,57.6,8.23,58.1849886139,133.19,66.4235,-10.9655,67.3225336904,7.4235,-0.9255,7.4809693556,59.0,-10.04,59.8481545246,133.02
2020-03-07 15:00:00,63.7585,7.1575,64.1589910184,6.7585,-1.0425,6.8384302658,57.0,8.2,57.586804044,133.39,65.1185,-11.1525,66.0666125853,6.7585,-1.0425,6.8384302658,58.36,-10.11,59.2292301149,133.21
2020-03-07 15:30:00,57.9735,7.1385,58.4113420878,8.2835,-2.6115,8.685407561,49.69,9.75,50.6375216613,133.53,59.1535,-11.1815,60.2010174706,8.2835,-2.6115,8.685407561,50.87,-8.57,51.5868374685,133.35
2020-03-07 16:00:00,58.3625,7.1905,58.8037813112,7.4725,-2.6595,7.9316578658,50.89,9.85,51.8344923772,133.3,59.5725,-11.0695,60.5922155603,7.4725,-2.6595,7.9316578658,52.1,-8.41,52.7744076234,133.13
2020-03-07 16:30:00,61.786,7.129,62.1959197777,6.746,-2.541,7.2086889932,55.04,9.67,55.8830072562,132.87,63.116,-11.001,64.0675538553,6.746,-2.541,7.2086889932,56.37,-8.46,57.0013026167,132.7
2020-03-07 17:00:00,62.073,7.4115,62.5138997444,6.9030000000000005,-2.4885,7.3378499065,55.17,9.9,56.0512167575,132.32,63.393,-10.5685,64.267920779,6.9030000000000005,-2.4885,7.3378499065,56.49,-8.08,57.064932314,132.15
2020-03-07 17:30:00,62.2985,7.8445,62.7904394195,6.2285,-2.3455,6.6554926564,56.07,10.19,56.98842865,132.5,63.6685,-10.1955,64.4796565786,6.2285,-2.3455,6.6554926564,57.44,-7.85,57.9739260358,132.33
2020-03-07 18:00:00,65.673,8.867,66.2688963089,5.463,-2.063,5.8395494689,60.21,10.93,61.1940274863,131.99,67.143,-9.043,67.7492309772,5.463,-2.063,5.8395494689,61.68,-6.98,62.0736884678,131.82
2020-03-07 18:30:00,67.058,9.1475,67.6790375246,5.198,-2.1025,5.6071124699,61.86,11.25,62.8746538758,132.08,68.568,-8.7825,69.1281630759,5.198,-2.1025,5.6071124699,63.37,-6.68,63.7211056087,131.92
2020-03-07 19:00:00,67.5775,8.847,68.1541481881,5.2575,-2.243,5.7159736922,62.32,11.09,63.2990560751,132.34,69.1075,-9.173,69.7136319901,5.2575,-2.243,5.7159736922,63.85,-6.93,64.2249748929,132.17
2020-03-07 19:30:00,68.6345,9.0545,69.2291742006,5.6345,-2.2555,6.0691737906,63.0,11.31,64.0071566311,132.04,70.1845,-8.8655,70.7422160418,5.6345,-2.2555,6.0691737906,64.55,-6.61,64.887553506,131.87
2020-03-07 20:00:00,65.2995,8.3035,65.8253204512,5.5195,-2.1865,5.9368057489,59.78,10.49,60.6933974992,131.57,66.7595,-9.5265,67.4357845843,5.5195,-2.1865,5.9368057489,61.24,-7.34,61.6783041271,131.4
2020-03-07 20:30:00,62.411,7.4205,62.8505906197,5.461,-2.1695,5.8761595664,56.95,9.59,57.7518017035,132.06,63.791,-10.5095,64.6509185646,5.461,-2.1695,5.8761595664,58.33,-8.34,58.9232085006,131.89
2020-03-07 21:00:00,59.5175,6.84,59.9092514246,5.5375,-2.17,5.9475042034,53.98,9.01,54.7267804644,131.93,60.8175,-11.09,61.8203559214,5.5375,-2.17,5.9475042034,55.28,-8.92,55.9950426377,131.76
2020-03-07 21:30:00,57.3475,6.302,57.6927288335,5.5075,-2.138,5.9079268995,51.84,8.44,52.5225589628,132.02,58.5875,-11.668,59.7380731213,5.5075,-2.138,5.9079268995,53.08,-9.53,53.9287242571,131.85
2020-03-07 22:00:00,54.5765,5.441,54.8470494489,5.5865,-2.1390000000000002,5.9819982656,48.99,7.58,49.5729412079,133.11,55.7365,-12.829,57.1938866772,5.5865,-2.1390000000000002,5.9819982656,50.15,-10.69,51.2766867104,132.93
2020-03-07 22:30:00,51.5865,4.898,51.8185042842,5.5565,-2.082,5.9337522909,46.03,6.98,46.5562165559,132.33,52.6565,-13.202,54.2862763159,5.5565,-2.082,5.9337522909,47.1,-11.12,48.3948798945,132.15
2020-03-07 23:00:00,48.5585,4.3695,48.7546967225,5.2285,-2.1105,5.6383882892,43.33,6.48,43.8118625489,133.35,49.5785,-13.9905,51.5146751179,5.2285,-2.1105,5.6383882892,44.35,-11.88,45.9135807795,133.18
2020-03-07 23:30:00,45.339,4.0095,45.5159423856,4.609,-2.1705,5.094502061,40.73,6.18,41.1961806482,133.45,46.269,-14.4005,48.4581753809,4.609,-2.1705,5.094502061,41.66,-12.23,43.4180665161,133.27
2020-03-08 00:00:00,42.929,3.7395,43.0915641541,4.539,-2.2205,5.0530328764,38.39,5.96,38.8498867437,133.86,43.789,-14.8005,46.2226278055,4.539,-2.2205,5.0530328764,39.25,-12.58,41.2167308262,133.69
2020-03-08 00:30:00,42.3585,3.4345,42.4975094859,4.5185,-2.2155,5.0324231241,37.84,5.65,38.2594837916,134.16,43.2185,-15.1355,45.7921620204,4.5185,-2.2155,5.0324231241,38.7,-12.92,40.7997107833,133.98
2020-03-08 01:00:00,43.408,3.6895,43.5645139334,4.548,-2.1905,5.0480287489,38.86,5.88,39.3023408972,133.22,44.288,-14.6805,46.657732738,4.548,-2.1905,5.0480287489,39.74,-12.49,41.6565445038,133.05
2020-03-08 01:30:00,42.913,3.377,43.04566991,4.493,-2.283,5.039755748,38.42,5.66,38.8346752272,133.96,43.783,-15.143,46.3277620655,4.493,-2.283,5.039755748,39.29,-12.86,41.3410655402,133.79
2020-03-08 02:00:00,41.3295,3.218,41.45459075,4.4995,-2.2720000000000002,5.0405837212,36.83,5.49,37.2369305932,134.63,42.1595,-15.492,44.9157600876,4.4995,-2.2720000000000002,5.0405837212,37.66,-13.22,39.9129552902,134.45
2020-03-08 02:30:00,40.537,3.088,40.6544476411,4.467,-2.232,4.9935871876,36.07,5.32,36.4602153038,134.93,41.327,-15.682,44.2023308548,4.467,-2.232,4.9935871876,36.86,-13.45,39.2372539814,134.75
2020-03-08 03:00:00,39.3145,2.966,39.4262230787,4.4345,-2.2640000000000002,4.9790045441,34.88,5.23,35.2699206123,135.26,40.0745,-15.904,43.1149946799,4.4345,-2.2640000000000002,4.9790045441,35.64,-13.64,38.1609643484,135.08
2020-03-08 03:30:00,38.548,2.9365,38.6596861892,4.4879999999999995,-2.1235,4.9650172457,34.06,5.06,34.4338089674,134.87,39.288,-15.8735,42.3735170389,4.4879999999999995,-2.1235,4.9650172457,34.8,-13.75,37.4179435565,134.69
2020-03-08 04:00:00,38.079,2.9045,38.1896106454,4.469,-2.1155,4.944421225,33.61,5.02,33.9828265452,135.38,38.819,-16.0255,41.9968023932,4.469,-2.1155,4.944421225,34.35,-13.91,37.0595547734,135.2
2020-03-08 04:30:00,36.9485,2.791,37.0537627408,4.4585,-2.239,4.989122493,32.49,5.03,32.8770588709,135.19,37.6485,-16.099,40.9461518735,4.4585,-2.239,4.989122493,33.19,-13.86,35.9677035686,135.01
2020-03-08 05:00:00,36.6385,2.7125,36.7387715976,4.3285,-2.2075,4.8589061012,32.31,4.92,32.6824494186,135.13,37.3385,-16.1575,40.684498135,4.3285,-2.2075,4.8589061012,33.01,-13.95,35.8366097727,134.95
2020-03-08 05:30:00,36.78,2.665,36.8764237013,4.21,-2.235,4.7664793087,32.57,4.9,32.9365283538,135.63,37.47,-16.325,40.8718304582,4.21,-2.235,4.7664793087,33.26,-14.09,36.121402243,135.46
2020-03-08 06:00:00,37.3025,2.6755,37.3983262527,4.0625,-2.1845,4.6125856632,33.24,4.86,33.593410068,135.44,38.0325,-16.2745,41.368229434,4.0625,-2.1845,4.6125856632,33.97,-14.09,36.7762015439,135.26
2020-03-08 06:30:00,39.974,3.1335,40.0966270184,4.074,-2.0365,4.5546468853,35.9,5.17,36.2703584212,135.3,40.774,-15.7265,43.7017377029,4.074,-2.0365,4.5546468853,36.7,-13.69,39.1702195552,135.11
2020-03-08 07:00:00,41.0345,3.485,41.1822220776,3.8845,-1.875,4.313347337,37.15,5.36,37.5346786319,135.3,41.8645,-15.415,44.6123142781,3.8845,-1.875,4.313347337,37.98,-13.54,40.3213591041,135.11
2020-03-08 07:30:00,43.611,3.541,43.7545197894,4.421,-2.129,4.9069218457,39.19,5.67,39.5980428809,134.96,44.491,-15.239,47.0284616163,4.421,-2.129,4.9069218457,40.07,-13.11,42.160135199,134.78
2020-03-08 08:00:00,44.9945,3.958,45.1682498471,5.4645,-2.282,5.9218480435,39.53,6.24,40.0194765083,134.78,45.8945,-14.772,48.213246253,5.4645,-2.282,5.9218480435,40.43,-12.49,42.3153045599,134.6
2020-03-08 08:30:00,47.286,4.6045,47.5096539269,6.716,-2.6155,7.207322405,40.57,7.22,41.207442289,133.95,48.216,-13.8955,50.178357648,6.716,-2.6155,7.207322405,41.5,-11.28,43.0056786948,133.77
2020-03-08 09:00:00,50.7855,5.549,51.0877520669,7.6155,-2.871,8.1387026761,43.17,8.42,43.9834662117,134.01,51.7855,-12.911,53.3707029301,7.6155,-2.871,8.1387026761,44.17,-10.04,45.2966941399,133.83
2020-03-08 09:30:00,54.2095,6.173,54.559837053,7.8395,-2.927,8.3680995005,46.37,9.1,47.2544907919,134.01,55.3095,-12.257,56.6513445494,7.8395,-2.927,8.3680995005,47.47,-9.33,48.3781955017,133.83
2020-03-08 10:00:00,56.8205,6.3745,57.1769487687,8.7805,-3.2355,9.3576514415,48.04,9.61,48.9917717581,133.81,57.9505,-11.9655,59.1729130642,8.7805,-3.2355,9.3576514415,49.17,-8.73,49.9389807665,133.64
2020-03-08 10:30:00,59.8375,6.89,60.2328689857,9.5775,-3.22,10.1043013737,50.26,10.11,51.2667504334,133.32,61.0275,-11.32,62.0684956822,9.5775,-3.22,10.1043013737,51.45,-8.1,52.0837066653,133.14
2020-03-08 11:00:00,60.535,7.0235,60.9410844771,12.285,-3.8265000000000002,12.8671413783,48.25,10.85,49.4548784247,133.0,61.685,-11.0865,62.6733572361,12.285,-3.8265000000000002,12.8671413783,49.4,-7.26,49.9306278751,132.82
2020-03-08 11:30:00,61.0875,7.3485,61.5279051204,10.3675,-3.0415,10.8044332799,50.72,10.39,51.773260473,133.19,62.2975,-10.8515,63.2355403116,10.3675,-3.0415,10.8044332799,51.93,-7.8100000000000005,52.5140076551,133.02
2020-03-08 12:00:00,61.857,7.6715,62.3308941156,10.397,-3.2285,10.8867268382,51.46,10.9,52.6017262074,133.51,63.087,-10.5585,63.9644549047,10.397,-3.2285,10.8867268382,52.69,-7.33,53.1974153507,133.34
2020-03-08 12:30:00,61.305,8.1135,61.8395658721,11.845,-3.2965,12.2951590982,49.46,11.41,50.7590356488,133.34,62.465,-10.0865,63.2741156181,11.845,-3.2965,12.2951590982,50.62,-6.79,51.0733638994,133.17
2020-03-08 13:00:00,61.2455,7.8785,61.7501581577,14.7055,-3.9715,15.2323518375,46.54,11.85,48.0249320666,133.24,62.3355,-10.2915,63.1793441918,14.7055,-3.9715,15.2323518375,47.63,-6.32,48.0474692362,133.07
2020-03-08 13:30:00,58.1215,7.4185,58.5930277806,14.6615,-4.1615,15.2406582699,43.46,11.58,44.9763048727,133.4,59.1315,-10.8115,60.1117527984,14.6615,-4.1615,15.2406582699,44.47,-6.65,44.9644681943,133.22
2020-03-08 14:00:00,56.9165,7.141,57.3627218082,13.6065,-4.039,14.1933210789,43.31,11.18,44.7297272516,133.78,57.9165,-11.189,58.9874113117,13.6065,-4.039,14.1933210789,44.31,-7.15,44.8831661094,133.6
2020-03-08 14:30:00,54.898,6.4835,55.2795276413,16.068,-4.9665,16.8180482295,38.83,11.45,40.4829766692,134.03,55.778,-11.8865,57.0304670001,16.068,-4.9665,16.8180482295,39.71,-6.92,40.3084420438,133.86
2020-03-08 15:00:00,58.598,6.1395,58.9187496834,11.868,-3.2805,12.3130460996,46.73,9.42,47.6700041955,134.25,59.688,-12.3805,60.9584622858,11.868,-3.2805,12.3130460996,47.82,-9.1,48.6781511563,134.08
2020-03-08 15:30:00,58.4405,6.2295,58.7715808065,8.0805,-2.7905,8.5487642674,50.36,9.02,51.1614112393,134.6,59.6305,-12.3705,60.9001297248,8.0805,-2.7905,8.5487642674,51.55,-9.58,52.4326129427,134.42
2020-03-08 16:00:00,58.362,6.2485,58.6955432401,10.272,-2.8115,10.649812967799999,48.09,9.06,48.9359959539,134.23,59.482,-12.2515,60.7306148186,10.272,-2.8115,10.649812967799999,49.21,-9.44,50.1072619487,134.06
2020-03-08 16:30:00,59.3385,6.982,59.7478527334,7.1585,-2.198,7.488346029,52.18,9.18,52.9813627609,133.75,60.5885,-11.368,61.6457440238,7.1585,-2.198,7.488346029,53.43,-9.17,54.2111962606,133.57
2020-03-08 17:00:00,63.107,7.748,63.5808536668,5.097,-1.822,5.4128636598,58.01,9.57,58.794089839,133.62,64.517,-10.562,65.3758298838,5.097,-1.822,5.4128636598,59.42,-8.74,60.0593373257,133.45
2020-03-08 17:30:00,66.8715,8.588,67.420703469,5.3015,-1.952,5.6494430035,61.57,10.54,62.4656425565,132.82,68.3815,-9.502,69.0385221905,5.3015,-1.952,5.6494430035,63.08,-7.55,63.5302203679,132.64
2020-03-08 18:00:00,59.8825,9.804,60.6797513364,6.3025,-2.2560000000000002,6.6941050373,53.58,12.06,54.9204879804,132.44,61.1525,-8.086,61.6847765032,6.3025,-2.2560000000000002,6.6941050373,54.85,-5.83,55.1589648199,132.27
2020-03-08 18:30:00,61.8295,10.5565,62.7242119321,10.9295,-0.6835,10.9508512226,50.9,11.24,52.1262659319,132.15,63.0295,-7.3235,63.4535382977,10.9295,-0.6835,10.9508512226,52.1,-6.64,52.5214203921,131.97
2020-03-08 19:00:00,63.42,10.8845,64.3472512253,11.44,-0.9455,11.4790056298,51.98,11.83,53.3091858876,133.01,64.66,-7.2155,65.0613482818,11.44,-0.9455,11.4790056298,53.22,-6.27,53.5880705008,132.84
2020-03-08 19:30:00,62.368,10.0425,63.171348175,5.768,-1.8175,6.0475722608,56.6,11.86,57.8292279042,133.01,63.748,-8.0075,64.2489498766,5.768,-1.8175,6.0475722608,57.98,-6.19,58.3094889362,132.84
2020-03-08 20:00:00,59.1725,9.195,59.8826584351,5.1525,-2.075,5.5546270127,54.02,11.27,55.1830888951,132.02,60.4725,-8.625,61.0844815092,5.1525,-2.075,5.5546270127,55.32,-6.55,55.7064170451,131.84
2020-03-08 20:30:00,65.447,8.233,65.9628084454,4.317,-1.847,4.6955189277,61.13,10.08,61.9554945102,131.53,66.967,-9.507,67.6384664078,4.317,-1.847,4.6955189277,62.65,-7.66,63.11654379,131.37
2020-03-08 21:00:00,64.2405,7.721,64.7028259139,4.7505,-2.059,5.1775217286,59.49,9.78,60.2885436878,131.96,65.6605,-10.129,66.4371725862,4.7505,-2.059,5.1775217286,60.91,-8.07,61.4422737209,131.79
2020-03-08 21:30:00,61.425,6.6945,61.7887283835,4.635,-2.0055,5.0502727897,56.79,8.7,57.452537803,132.45,62.805,-11.3055,63.8144368874,4.635,-2.0055,5.0502727897,58.17,-9.3,58.9087336479,132.28
2020-03-08 22:00:00,56.975,6.2105,57.3124849858,4.585,-2.1895,5.0809581035,52.39,8.4,53.0591377616,133.4,58.225,-12.0495,59.4587342217,4.585,-2.1895,5.0809581035,53.64,-9.86,54.5386945205,133.23
2020-03-08 22:30:00,54.4755,6.178,54.824700493899996,4.2355,-2.312,4.8254330635,50.24,8.49,50.952308093,133.77,55.6655,-12.222,56.9914482554,4.2355,-2.312,4.8254330635,51.43,-9.91,52.3760727814,133.6
2020-03-08 23:00:00,50.916,5.347,51.1959907122,4.596,-2.003,5.0135042635,46.32,7.35,46.8995191873,134.78,51.996,-13.343,53.6807196766,4.596,-2.003,5.0135042635,47.4,-11.34,48.7376199665,134.6
2020-03-08 23:30:00,47.4915,4.5895,47.7127454932,4.7615,-1.8405,5.104833249,42.73,6.43,43.2110842262,135.85,48.4515,-14.4205,50.5519403436,4.7615,-1.8405,5.104833249,43.69,-12.58,45.4650690091,135.66
2020-03-09 00:00:00,44.5935,4.344,44.8045821122,5.1235,-2.226,5.586172952,39.47,6.57,40.0130703646,134.84,45.4835,-14.376,47.7013432541,5.1235,-2.226,5.586172952,40.36,-12.15,42.149164879,134.66
2020-03-09 00:30:00,43.65,4.344,43.865622485,5.23,-2.306,5.7158145526,38.42,6.65,38.991266971,134.19,44.51,-14.196,46.719016642,5.23,-2.306,5.7158145526,39.28,-11.89,41.0401084307,134.02
2020-03-09 01:00:00,45.6505,4.52,45.8737239632,5.1605,-2.17,5.5981836563,40.49,6.69,41.0389595385,133.98,46.5805,-13.98,48.6331510418,5.1605,-2.17,5.5981836563,41.42,-11.81,43.0707847618,133.81
2020-03-09 01:30:00,45.25,4.335,45.4571746262,4.99,-1.895,5.3377078414,40.26,6.23,40.7391764767,134.36,46.16,-14.265,48.3139299271,4.99,-1.895,5.3377078414,41.17,-12.37,42.9882053591,134.18
2020-03-09 02:00:00,44.644,4.2295,44.8439004353,5.014,-1.7705000000000002,5.3174116119,39.63,6.0,40.0816279609,135.02,45.534,-14.5605,47.8053691153,5.014,-1.7705000000000002,5.3174116119,40.52,-12.79,42.4906401458,134.84
2020-03-09 02:30:00,43.6145,4.133,43.8098881447,4.8645,-1.837,5.1998008856,38.75,5.97,39.2071855659,135.2,44.4945,-14.677,46.852693191,4.8645,-1.837,5.1998008856,39.63,-12.84,41.6581624655,135.02
2020-03-09 03:00:00,42.8215,4.048,43.0124071199,4.6015,-1.8719999999999999,4.9677143889,38.22,5.92,38.6757650215,135.57,43.6715,-14.882,46.1375534272,4.6015,-1.8719999999999999,4.9677143889,39.07,-13.01,41.1791816334,135.39
2020-03-09 03:30:00,42.1435,3.7875,42.3133518939,4.2835,-1.7825000000000002,4.6395774053,37.86,5.57,38.2675384628,135.7,42.9935,-15.1925,45.5988278194,4.2835,-1.7825000000000002,4.6395774053,38.71,-13.41,40.9669647399,135.51
2020-03-09 04:00:00,42.146,4.0055,42.3359108352,4.226,-1.7445,4.5719094753,37.92,5.75,38.3534731152,135.93,42.986,-15.0545,45.54595664,4.226,-1.7445,4.5719094753,38.76,-13.31,40.9816263709,135.75
2020-03-09 04:30:00,42.0045,3.74,42.1706725136,4.5645,-1.7000000000000002,4.8707966751,37.44,5.44,37.8331494856,135.31,42.8445,-15.17,45.4508534601,4.5645,-1.7000000000000002,4.8707966751,38.28,-13.47,40.5807750049,135.13
2020-03-09 05:00:00,42.522,4.0255,42.7121192901,4.682,-1.7145000000000001,4.9860439479,37.84,5.74,38.2728781254,135.08,43.362,-14.8345,45.8293075908,4.682,-1.7145000000000001,4.9860439479,38.68,-13.12,40.8445443113,134.9
2020-03-09 05:30:00,44.698,4.5155,44.925504385,4.598,-2.0445,5.0320556684,40.1,6.5600000000000005,40.6330358206,134.89,45.618,-14.2245,47.7842895129,4.598,-2.0445,5.0320556684,41.02,-12.18,42.7901016591,134.71
2020-03-09 06:00:00,47.824,4.9995,48.0846126765,4.564,-1.8305,4.9174003549,43.26,6.83,43.79585026,134.33,48.824,-13.5405,50.6668344803,4.564,-1.8305,4.9174003549,44.26,-11.71,45.7828756196,134.15
2020-03-09 06:30:00,55.2455,8.212,55.8525041001,4.4255,-1.928,4.8272387811,50.82,10.14,51.8217328927,133.93,56.4755,-10.158,57.3817659562,4.4255,-1.928,4.8272387811,52.05,-8.23,52.6966355662,133.75
2020-03-09 07:00:00,60.544,10.2815,61.4107904057,4.484,-1.8785,4.8615859809,56.06,12.16,57.3636574845,133.71,61.894,-7.9785,62.406119077,4.484,-1.8785,4.8615859809,57.41,-6.1,57.7331629135,133.53
2020-03-09 07:30:00,68.7175,12.251,69.8010158039,11.1975,-0.559,11.2114444765,57.52,12.81,58.9291651052,133.24,70.1075,-5.849,70.3510650754,11.1975,-0.559,11.2114444765,58.91,-5.29,59.1470388101,133.06
2020-03-09 08:00:00,73.1575,12.8345,74.2747884312,12.9375,-0.7555000000000001,12.9595403661,60.22,13.59,61.7344028885,133.18,74.6275,-5.2355,74.8109231095,12.9375,-0.7555000000000001,12.9595403661,61.69,-4.48,61.8524575098,133.0
2020-03-09 08:30:00,72.04,13.7055,73.3321370904,9.28,-2.7545,9.6801689164,62.76,16.46,64.8825800967,132.66,73.59,-4.1145,73.7049334187,9.28,-2.7545,9.6801689164,64.31,-1.3599999999999999,64.3243787378,132.49
2020-03-09 09:00:00,70.8095,14.054,72.1907210537,9.6695,-2.836,10.0768113136,61.14,16.89,63.4300536024,132.78,72.2995,-3.7359999999999998,72.3959625687,9.6695,-2.836,10.0768113136,62.63,-0.9,62.6364662158,132.6
2020-03-09 09:30:00,72.872,14.6395,74.3279445717,10.972,-2.9105,11.3514666123,61.9,17.55,64.3398204847,132.6,74.382,-3.1405,74.4482683764,10.972,-2.9105,11.3514666123,63.41,-0.23,63.4104171253,132.43
2020-03-09 10:00:00,63.774,14.2345,65.3432786616,9.874,-2.9455,10.3039723529,53.9,17.18,56.571745598,132.76,65.064,-3.5655,65.1616212678,9.874,-2.9455,10.3039723529,55.19,-0.62,55.1934824051,132.59
2020-03-09 10:30:00,63.591,13.9975,65.113326495,9.871,-3.0425,10.3292520179,53.72,17.04,56.3577856201,133.19,64.881,-3.9025,64.9982589555,9.871,-3.0425,10.3292520179,55.01,-0.86,55.0167220034,133.02
2020-03-09 11:00:00,69.3905,13.99,70.7867331514,10.5205,-3.21,10.9993190812,58.87,17.2,61.3312065754,132.71,70.8305,-3.83,70.9339737379,10.5205,-3.21,10.9993190812,60.31,-0.62,60.3131867837,132.54
2020-03-09 11:30:00,74.8025,14.2935,76.1558805904,8.7525,-2.5564999999999998,9.118220687200001,66.05,16.85,68.1654237866,132.71,76.4425,-3.5165,76.5233400898,8.7525,-2.5564999999999998,9.118220687200001,67.69,-0.96,67.6968071625,132.54
2020-03-09 12:00:00,75.236,14.8905,76.6953889504,9.296,-2.7995,9.7083889626,65.94,17.69,68.2716610315,132.41,76.866,-2.8695,76.919542291,9.296,-2.7995,9.7083889626,67.57,-0.07,67.5700362587,132.24
2020-03-09 12:30:00,74.794,15.078,76.298679674,8.974,-2.902,9.4315576656,65.82,17.98,68.2316114422,132.34,76.404,-2.622,76.4489771024,8.974,-2.902,9.4315576656,67.43,0.28,67.4305813411,132.16
2020-03-09 13:00:00,79.532,14.799,80.8971533801,6.872,-2.341,7.2597978622,72.66,17.14,74.654237656,132.23,81.352,-2.851,81.4019416537,6.872,-2.341,7.2597978622,74.48,-0.51,74.4817460859,132.06
2020-03-09 13:30:00,78.028,14.572,79.3770241821,7.7780000000000005,-2.558,8.1878353672,70.25,17.13,72.3083632784,132.29,79.768,-3.098,79.828136819,7.7780000000000005,-2.558,8.1878353672,71.99,-0.54,71.9920252528,132.12
2020-03-09 14:00:00,74.6535,13.6685,75.894485666,7.5935,-2.6315,8.0365436912,67.06,16.3,69.0125611755,132.13,76.3135,-3.9915000000000003,76.4178143792,7.5935,-2.6315,8.0365436912,68.72,-1.3599999999999999,68.7334561913,131.96
2020-03-09 14:30:00,74.288,13.4105,75.4887306441,7.158,-2.5695,7.6052149378,67.13,15.98,69.0057772944,132.03,75.948,-4.2195,76.0651226532,7.158,-2.5695,7.6052149378,68.79,-1.65,68.8097856413,131.85
2020-03-09 15:00:00,73.786,13.772,75.0602543294,6.946,-2.688,7.4479701933,66.84,16.46,68.8368883666,131.98,75.426,-3.878,75.5256271738,6.946,-2.688,7.4479701933,68.48,-1.19,68.4903387347,131.82
2020-03-09 15:30:00,73.001,14.049,74.3405703637,7.111,-2.681,7.5996106479000005,65.89,16.73,67.9807693396,133.15,74.631,-3.8810000000000002,74.731842758,7.111,-2.681,7.5996106479000005,67.52,-1.2,67.5306626652,132.97
2020-03-09 16:00:00,74.995,14.7855,76.4386095848,6.875,-2.7845,7.4174837546,68.12,17.57,70.3494086684,132.64,76.685,-2.9645,76.7422796459,6.875,-2.7845,7.4174837546,69.81,-0.18,69.8102320581,132.47
2020-03-09 16:30:00,76.2715,14.8285,77.6995889597,6.2715,-2.9615,6.9355745616,70.0,17.79,72.2252317407,132.64,78.0115,-2.9915000000000003,78.0688363209,6.2715,-2.9615,6.9355745616,71.74,-0.03,71.7400062727,132.47
2020-03-09 17:00:00,77.406,14.606,78.7719751688,6.116,-3.054,6.836107957,71.29,17.66,73.4448071684,132.71,79.176,-3.234,79.2420199894,6.116,-3.054,6.836107957,73.06,-0.18,73.0602217352,132.54
2020-03-09 17:30:00,70.6285,15.672,72.3463654668,5.9685,-2.908,6.6392361195,64.66,18.58,67.2765337989,132.36,72.2285,-2.078,72.2583856466,5.9685,-2.908,6.6392361195,66.26,0.8300000000000001,66.2651982567,132.19
2020-03-09 18:00:00,72.909,16.1615,74.6787544302,5.189,-2.7785,5.8860668744,67.72,18.94,70.3187172807,132.54,74.589,-1.6185,74.6065577764,5.189,-2.7785,5.8860668744,69.4,1.16,69.4096938475,132.37
2020-03-09 18:30:00,74.013,15.807,75.682134074,6.103,-2.823,6.7242797384,67.91,18.63,70.4190670202,133.76,75.693,-2.3529999999999998,75.7295639628,6.103,-2.823,6.7242797384,69.59,0.47000000000000003,69.5915871352,133.58
2020-03-09 19:00:00,74.6295,15.964,76.3178325573,6.8195,-2.706,7.3367578841,67.81,18.67,70.333242496,133.98,76.3095,-2.266,76.3431368641,6.8195,-2.706,7.3367578841,69.49,0.44,69.4913929922,133.81
2020-03-09 19:30:00,80.0165,14.398,81.3015539596,6.4865,-2.7720000000000002,7.0539822973,73.53,17.17,75.5080777136,132.9,81.8665,-3.532,81.9426558408,6.4865,-2.7720000000000002,7.0539822973,75.38,-0.76,75.3838311576,132.73
2020-03-09 20:00:00,78.7585,13.735,79.9471797329,6.4885,-2.685,7.0220977813,72.27,16.42,74.1118701694,132.32,80.5585,-4.035,80.6594888854,6.4885,-2.685,7.0220977813,74.07,-1.35,74.0823015301,132.14
2020-03-09 20:30:00,75.18,12.7995,76.2617833535,6.69,-2.5105,7.1455377859,68.49,15.31,70.180312054,0.003,76.87,-5.1305,77.0410210878,6.69,-2.5105,7.1455377859,70.18,-2.62,70.2288886428,0.003
2020-03-09 21:00:00,72.046,12.0205,73.0418957602,6.726,-2.3395,7.1212594567,65.32,14.36,66.8798325357,133.03,73.666,-6.0195,73.9115277629,6.726,-2.3395,7.1212594567,66.94,-3.68,67.0410769603,132.86
2020-03-09 21:30:00,67.415,10.96,68.3001012078,6.835,-2.71,7.3526406821,60.58,13.67,62.1031826882,132.31,68.885,-6.91,69.2307108515,6.835,-2.71,7.3526406821,62.05,-4.2,62.1919809943,132.14
2020-03-09 22:00:00,62.718,9.4995,63.4333352761,6.9879999999999995,-2.8205,7.535739131,55.73,12.32,57.0755227747,132.8,64.058,-8.4905,64.6182323671,6.9879999999999995,-2.8205,7.535739131,57.07,-5.67,57.3509703492,132.63
2020-03-09 22:30:00,57.807,8.4255,58.417790948,6.557,-2.6445,7.0701930136,51.25,11.07,52.4319311107,133.34,59.027,-9.7645,59.8291917817,6.557,-2.6445,7.0701930136,52.47,-7.12,52.9508762911,133.17
2020-03-09 23:00:00,53.4635,7.756,54.0231558524,6.5335,-2.684,7.0633192091,46.93,10.44,48.0772139376,134.53,54.5435,-10.774000000000001,55.5974142227,6.5335,-2.684,7.0633192091,48.01,-8.09,48.6868380571,134.35
2020-03-09 23:30:00,49.218,7.021,49.7162545351,6.428,-2.649,6.9524373424,42.79,9.67,43.8690437552,135.35,50.198,-11.749,51.554613809,6.428,-2.649,6.9524373424,43.77,-9.1,44.7059604527,135.17
2020-03-10 00:00:00,46.6235,6.418,47.0631647496,6.6835,-2.572,7.1613096742,39.94,8.99,40.9392684351,133.98,47.5435,-12.002,49.035011943,6.6835,-2.572,7.1613096742,40.86,-9.43,41.934049411,133.8
2020-03-10 00:30:00,45.819,6.0725,46.2196496877,6.679,-2.5775,7.1590884371,39.14,8.65,40.0844371296,132.98,46.709,-12.0475,48.2376713498,6.679,-2.5775,7.1590884371,40.03,-9.47,41.1349219034,132.81
2020-03-10 01:00:00,47.4815,6.6515,47.9451279537,6.6715,-2.5484999999999998,7.1416919914,40.81,9.2,41.8341499256,132.18,48.4115,-11.3085,49.7147413199,6.6715,-2.5484999999999998,7.1416919914,41.74,-8.76,42.6493282479,132.01
2020-03-10 01:30:00,46.841,6.474,47.2862766244,6.691,-2.616,7.1842144317,40.15,9.09,41.1661341396,132.68,47.761,-11.626,49.155640541,6.691,-2.616,7.1842144317,41.07,-9.01,42.0467002272,132.51
2020-03-10 02:00:00,45.8025,6.3725,46.2436780814,6.5325,-2.5275,7.004413787,39.27,8.9,40.2659024486,133.24,46.6925,-11.8875,48.1819697864,6.5325,-2.5275,7.004413787,40.16,-9.36,41.2363334937,133.07
2020-03-10 02:30:00,45.0115,6.193,45.4355409481,6.7415,-2.457,7.1752819631,38.27,8.65,39.23538454,133.82,45.8815,-12.217,47.4801761923,6.7415,-2.457,7.1752819631,39.14,-9.76,40.3385324473,133.65
2020-03-10 03:00:00,44.1395,5.9705,44.5414675387,6.4995,-2.5495,6.9816509867,37.64,8.52,38.5922271967,133.74,44.9795,-12.4195,46.6626124483,6.4995,-2.5495,6.9816509867,38.48,-9.87,39.7256504037,133.57
2020-03-10 03:30:00,43.3165,5.8785,43.7135669387,6.6765,-2.6215,7.1727201604,36.64,8.5,37.61302434,133.8,44.1365,-12.5415,45.8837646069,6.6765,-2.6215,7.1727201604,37.46,-9.92,38.7512322385,133.63
2020-03-10 04:00:00,42.537,5.8260000000000005,42.9341198233,6.687,-2.604,7.176126044,35.85,8.43,36.8278074286,133.93,43.337,-12.634,45.1410403624,6.687,-2.604,7.176126044,36.65,-10.03,37.9976762447,133.76
2020-03-10 04:30:00,42.435,5.904,42.8437444792,6.885,-2.516,7.3303124763,35.55,8.42,36.5335311734,133.82,43.215,-12.566,45.0048950782,6.885,-2.516,7.3303124763,36.33,-10.05,37.694447867,133.66
2020-03-10 05:00:00,42.9,5.993,43.3165793779,6.8100000000000005,-2.547,7.270715852,36.09,8.54,37.0866512373,134.47,43.7,-12.597,45.4793844395,6.8100000000000005,-2.547,7.270715852,36.89,-10.05,38.2344687422,134.3
2020-03-10 05:30:00,44.6315,6.1815,45.057538043,6.5615,-2.5285,7.0318272519,38.07,8.71,39.0536682016,134.23,45.4915,-12.3285,47.1324568053,6.5615,-2.5285,7.0318272519,38.93,-9.8,40.144550066,134.05
2020-03-10 06:00:00,47.717,7.106,48.243210144,6.337,-2.364,6.7635837394,41.38,9.47,42.4497974082,133.46,48.687,-11.204,49.9595194633,6.337,-2.364,6.7635837394,42.35,-8.84,43.2627796148,133.29
2020-03-10 06:30:00,54.097,9.0765,54.8531517896,6.097,-2.4535,6.5721435811,48.0,11.53,49.3653815948,133.69,55.237,-9.2035,55.9984873122,6.097,-2.4535,6.5721435811,49.14,-6.75,49.601432439,133.52
2020-03-10 07:00:00,59.9315,11.199,60.9688633095,5.7715,-2.751,6.3936072174,54.16,13.95,55.9277042261,132.53,61.2415,-6.721,61.6091970671,5.7715,-2.751,6.3936072174,55.47,-3.9699999999999998,55.6118854203,132.36
2020-03-10 07:30:00,66.072,13.1935,67.3763877501,5.982,-2.9365,6.6638844715,60.09,16.13,62.217240376,132.17,67.542,-4.5465,67.694847856,5.982,-2.9365,6.6638844715,61.56,-1.6099999999999999,61.5810498449,132.0
2020-03-10 08:00:00,68.8235,14.2035,70.2738469454,6.5935,-2.9965,7.2424619088,62.23,17.2,64.5632472851,131.77,70.3535,-3.3565,70.4335222355,6.5935,-2.9965,7.2424619088,63.76,-0.36,63.7610163031,131.6
2020-03-10 08:30:00,69.902,15.3215,71.5614279221,6.742,-3.0285,7.3909658537,63.16,18.35,65.7716359839,131.02,71.472,-2.0585,71.5016377872,6.742,-3.0285,7.3909658537,64.73,0.97,64.737267474,130.85
2020-03-10 09:00:00,69.968,15.6815,71.7037688427,6.938,-3.0285,7.5701820486999996,63.03,18.71,65.7483459868,132.3,71.528,-2.0285,71.5567578657,6.938,-3.0285,7.5701820486999996,64.59,1.0,64.5977406726,132.13
2020-03-10 09:30:00,70.0505,15.909,71.8343151373,7.3004999999999995,-3.171,7.9594309627,62.75,19.08,65.5866518432,131.68,71.5805,-1.611,71.5986263922,7.3004999999999995,-3.171,7.9594309627,64.28,1.56,64.2989268962,131.51
