Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-10 10:00:00,68.707,15.81,70.5025385997,7.8870000000000005,-3.32,8.5572874791,60.82,19.13,63.7575822942,131.83,70.197,-1.75,70.218810222,7.8870000000000005,-3.32,8.5572874791,62.31,1.57,62.3297761908,131.66
2020-03-10 10:30:00,68.2125,15.4975,69.9508231724,8.5525,-3.6125,9.2841484531,59.66,19.11,62.6458913258,132.41,69.6725,-2.2125,69.7076209069,8.5525,-3.6125,9.2841484531,61.12,1.4,61.1360319288,132.24
2020-03-10 11:00:00,67.8805,15.392,69.6037063974,8.8805,-3.628,9.5930007949,59.0,19.02,61.9900024197,132.47,69.3105,-2.348,69.3502596552,8.8805,-3.628,9.5930007949,60.43,1.28,60.4435546605,132.3
2020-03-10 11:30:00,69.0615,14.9885,70.6692713596,9.3715,-3.7915,10.1094255277,59.69,18.78,62.5746314412,133.31,70.5315,-2.9615,70.5936468423,9.3715,-3.7915,10.1094255277,61.16,0.8300000000000001,61.1656316897,133.15
2020-03-10 12:00:00,69.5325,15.081,71.1491750989,10.1825,-3.819,10.8751122868,59.35,18.9,62.2866960113,133.31,70.9625,-2.859,71.0200696089,10.1825,-3.819,10.8751122868,60.78,0.96,60.7875809685,133.15
2020-03-10 12:30:00,68.3875,15.494,70.1207115783,10.5475,-3.926,11.2544760984,57.84,19.42,61.0131297345,133.27,69.7975,-2.436,69.8399964365,10.5475,-3.926,11.2544760984,59.25,1.49,59.26873206,133.1
2020-03-10 13:00:00,69.5715,15.5045,71.2782093806,9.8015,-3.6755,10.4679846437,59.77,19.18,62.7720104824,133.33,71.0215,-2.4355,71.06324734,9.8015,-3.6755,10.4679846437,61.22,1.24,61.2325566998,133.16
2020-03-10 13:30:00,69.003,14.975999999999999,70.6094511025,9.703,-3.474,10.306157625400001,59.3,18.45,62.1038847416,133.33,70.453,-3.034,70.5182980864,9.703,-3.474,10.306157625400001,60.75,0.44,60.7515933947,133.16
2020-03-10 14:00:00,67.369,14.2215,68.8537088562,9.759,-3.7485,10.4541538754,57.61,17.97,60.3476014436,133.81,68.759,-3.8485,68.8666176986,9.759,-3.7485,10.4541538754,59.0,-0.1,59.0000847457,133.64
2020-03-10 14:30:00,65.5475,13.9225,67.0097810957,10.7875,-3.7075,11.4068274511,54.76,17.63,57.5280322973,134.2,66.8575,-4.2775,66.9941961106,10.7875,-3.7075,11.4068274511,56.07,-0.5700000000000001,56.0728971964,134.02
2020-03-10 15:00:00,64.897,13.763,66.3403405026,10.447,-3.917,11.1571814541,54.45,17.68,57.2484488873,133.7,66.197,-4.277,66.3350249717,10.447,-3.917,11.1571814541,55.75,-0.36,55.7511623197,133.53
2020-03-10 15:30:00,65.633,13.7585,67.0595780724,9.463,-3.6415,10.1394719414,56.17,17.4,58.8033068798,132.69,67.013,-4.0415,67.1347591881,9.463,-3.6415,10.1394719414,57.55,-0.4,57.5513900788,132.52
2020-03-10 16:00:00,67.505,14.0845,68.9586699788,8.945,-3.6855,9.6744992248,58.56,17.77,61.1967850463,132.69,68.915,-3.7255000000000003,69.0156255876,8.945,-3.6855,9.6744992248,59.97,-0.04,59.97001334,132.52
2020-03-10 16:30:00,69.0175,13.8705,70.3974862939,9.8975,-3.8095,10.605319255,59.12,17.68,61.7070239114,132.89,70.4675,-3.9995000000000003,70.5809078753,9.8975,-3.8095,10.605319255,60.57,-0.19,60.5702980016,132.72
2020-03-10 17:00:00,71.325,13.461,72.5841177256,8.945,-2.959,9.4217145998,62.38,16.42,64.5048897371,132.56,72.855,-4.369,72.9858834707,8.945,-2.959,9.4217145998,63.91,-1.4100000000000001,63.9255520117,132.39
2020-03-10 17:30:00,73.0585,13.487,74.2929578846,6.9985,-2.933,7.5882469155,66.06,16.42,68.0701109151,132.11,74.6985,-4.243,74.8189077122,6.9985,-2.933,7.5882469155,67.7,-1.31,67.7126731122,131.95
2020-03-10 18:00:00,76.0375,13.937,77.3042131792,7.0075,-2.7030000000000003,7.5107433221,69.03,16.64,71.0072566714,131.66,77.7475,-3.653,77.8332715826,7.0075,-2.7030000000000003,7.5107433221,70.74,-0.9500000000000001,70.7463787059,131.49
2020-03-10 18:30:00,72.276,15.1135,73.8392717885,12.936,-1.1865,12.9902993903,59.34,16.3,61.5380012675,131.4,73.726,-2.4165,73.7655918993,12.936,-1.1865,12.9902993903,60.79,-1.23,60.8024423852,131.23
2020-03-10 19:00:00,73.9525,15.4095,75.5408826166,13.0425,-1.2205,13.0994819172,60.91,16.63,63.1394092465,131.43,75.4425,-2.1105,75.4720147903,13.0425,-1.2205,13.0994819172,62.4,-0.89,62.4063466324,131.27
2020-03-10 19:30:00,72.473,14.8905,73.9869091073,6.913,-2.2695,7.2760015977,65.56,17.16,67.7685708865,131.32,74.103,-2.5995,74.1485806287,6.913,-2.2695,7.2760015977,67.19,-0.33,67.1908103836,131.16
2020-03-10 20:00:00,69.9365,14.387,71.4009789936,5.9265,-2.4130000000000003,6.39890391,64.01,16.8,66.1779427,131.63,71.4965,-3.173,71.56687391,5.9265,-2.4130000000000003,6.39890391,65.57,-0.76,65.5744043053,131.46
2020-03-10 20:30:00,73.6135,12.5575,74.6768919312,5.4835,-2.2225,5.9167794027,68.13,14.78,69.7147423434,132.17,75.3235,-5.2225,75.5043320512,5.4835,-2.2225,5.9167794027,69.84,-3.0,69.9044032948,132.01
2020-03-10 21:00:00,70.747,11.6815,71.704919296,4.867,-2.1685,5.3282343464,65.88,13.85,67.3201076945,131.89,72.367,-6.0485,72.6193296668,4.867,-2.1685,5.3282343464,67.5,-3.88,67.6114221119,131.73
2020-03-10 21:30:00,68.032,10.6295,68.8573837308,4.812,-2.0205,5.2189811506,63.22,12.65,64.4731796951,132.12,69.572,-7.2005,69.9436228991,4.812,-2.0205,5.2189811506,64.76,-5.18,64.9668376943,131.96
2020-03-10 22:00:00,64.0565,8.6905,64.6433289868,4.7965,-1.6595,5.0754657422,59.26,10.35,60.1570453064,133.25,65.4965,-9.4895,66.18037566,4.7965,-1.6595,5.0754657422,60.7,-7.83,61.2029321193,133.08
2020-03-10 22:30:00,61.7745,7.421,62.218647456,4.5945,-1.129,4.7311807459,57.18,8.55,57.8156976953,134.26,63.1445,-11.089,64.1107931728,4.5945,-1.129,4.7311807459,58.55,-9.96,59.3911112878,134.09
2020-03-10 23:00:00,58.5015,6.487,58.8600600684,4.1515,-0.903,4.2485716718,54.35,7.39,54.8501103007,134.57,59.7915,-12.153,61.0140875639,4.1515,-0.903,4.2485716718,55.64,-11.25,56.7659413733,134.39
2020-03-10 23:30:00,56.495,5.429,56.7552558447,4.435,-0.9510000000000001,4.5358159134000005,52.06,6.38,52.449480455,135.25,57.735,-13.401,59.2698660872,4.435,-0.9510000000000001,4.5358159134000005,53.3,-12.45,54.7347467337,135.08
2020-03-11 00:00:00,55.998,4.629,56.1889993237,3.898,-0.861,3.9919575399,52.1,5.49,52.3884538806,134.78,57.238,-14.081,58.9445774011,3.898,-0.861,3.9919575399,53.34,-13.22,54.953835171,134.61
2020-03-11 00:30:00,56.13,4.551,56.3141944895,3.42,-0.9390000000000001,3.5465646759,52.71,5.49,52.9951337389,134.0,57.39,-13.949,59.0608728432,3.42,-0.9390000000000001,3.5465646759,53.97,-13.01,55.5159526623,133.82
2020-03-11 01:00:00,57.371,5.2675,57.6123094247,3.121,-0.7825000000000001,3.21759961,54.25,6.05,54.586307807,133.47,58.661,-13.1225,60.1108386836,3.121,-0.7825000000000001,3.21759961,55.54,-12.34,56.8943512135,133.29
2020-03-11 01:30:00,56.4335,4.8585,56.6422540556,3.0435,-0.7415,3.1325252593,53.39,5.6,53.6828846095,133.78,57.7035,-13.5815,59.2802754253,3.0435,-0.7415,3.1325252593,54.66,-12.84,56.1478512501,133.61
2020-03-11 02:00:00,54.21,4.654,54.4094092598,3.36,-0.906,3.4800051724,50.85,5.5600000000000005,51.1530654018,133.85,55.42,-13.826,57.1186018386,3.36,-0.906,3.4800051724,52.06,-12.92,53.6392580113,133.68
2020-03-11 02:30:00,52.0475,4.053,52.2050674288,3.2275,-1.007,3.3809473894,48.82,5.06,49.0815240187,134.42,53.1875,-14.587,55.1515251398,3.2275,-1.007,3.3809473894,49.96,-13.58,51.772753452,134.25
2020-03-11 03:00:00,51.1895,3.6734999999999998,51.3211409898,3.4295,-1.0365,3.5827088215,47.76,4.71,47.9916836546,134.54,52.3095,-14.9865,54.4139593533,3.4295,-1.0365,3.5827088215,48.88,-13.95,50.8316525405,134.37
2020-03-11 03:30:00,48.3415,3.8995,48.4985228899,3.7015000000000002,-1.4905,3.9903248615,44.64,5.39,44.9642268921,134.64,49.3715,-14.7805,51.5364743895,3.7015000000000002,-1.4905,3.9903248615,45.67,-13.29,47.564408963,134.47
2020-03-11 04:00:00,45.158,4.185,45.3515070202,3.198,-1.755,3.6479074824,41.96,5.94,42.3783576841,134.72,46.118,-14.485,48.3392712916,3.198,-1.755,3.6479074824,42.92,-12.73,44.7680611597,134.55
2020-03-11 04:30:00,44.992,4.6785,45.2345932473,2.972,-1.7015,3.4246001591,42.02,6.38,42.5015858528,134.44,45.942,-13.9715,48.019477051,2.972,-1.7015,3.4246001591,42.97,-12.27,44.6875127972,134.26
2020-03-11 05:00:00,44.7555,4.9105,45.0240801183,3.1455,-1.9595,3.7059156089,41.61,6.87,42.1733209506,134.13,45.7055,-13.6395,47.6972608281,3.1455,-1.9595,3.7059156089,42.56,-11.68,44.1336153062,133.95
2020-03-11 05:30:00,44.8795,5.9345,45.2701646838,3.4795,-2.4055,4.2300532503,41.4,8.34,42.2316895234,133.73,45.8295,-12.4455,47.489299221,3.4795,-2.4055,4.2300532503,42.35,-10.04,43.5238337006,133.56
2020-03-11 06:00:00,46.9555,6.7135,47.4330060454,4.1555,-2.6465,4.9266766182,42.8,9.36,43.8115235982,133.34,47.9455,-11.5165,49.3092358742,4.1555,-2.6465,4.9266766182,43.79,-8.87,44.6793128864,133.17
2020-03-11 06:30:00,52.9935,9.023,53.7561677508,4.4835,-2.9370000000000003,5.3598266063,48.51,11.96,49.9626030147,133.17,54.1435,-9.127,54.9073831215,4.4835,-2.9370000000000003,5.3598266063,49.66,-6.19,50.0442973774,132.99
2020-03-11 07:00:00,58.3145,10.7545,59.2978935587,3.8545,-2.9155,4.8329401507,54.46,13.67,56.1494479047,133.27,59.6345,-7.3355,60.0839674997,3.8545,-2.9155,4.8329401507,55.78,-4.42,55.9548460815,133.1
2020-03-11 07:30:00,65.2515,12.4835,66.4349006509,3.7615,-3.0965,4.8720831787000005,61.49,15.58,63.4330867923,131.89,66.7715,-5.1665,66.9710828231,3.7615,-3.0965,4.8720831787000005,63.01,-2.07,63.0439925766,131.72
2020-03-11 08:00:00,67.955,14.0105,69.3842643202,4.325,-3.2195,5.3917349017,63.63,17.23,65.9215427611,131.35,69.515,-3.4895,69.6025275062,4.325,-3.2195,5.3917349017,65.19,-0.27,65.1905591324,131.19
2020-03-11 08:30:00,69.206,14.8725,70.7860275213,5.686,-3.2975,6.5729827514,63.52,18.17,66.0676872609,131.87,70.776,-2.7375,70.8289212275,5.686,-3.2975,6.5729827514,65.09,0.56,65.0924089276,131.7
2020-03-11 09:00:00,68.988,15.353,70.6757295894,6.328,-3.277,7.1261709915,62.66,18.63,65.3708841917,132.35,70.518,-2.377,70.5580502352,6.328,-3.277,7.1261709915,64.19,0.9,64.1963090839,132.18
2020-03-11 09:30:00,69.6555,15.4345,71.3450241467,7.4955,-3.3855,8.2246051881,62.16,18.82,64.9465780469,132.01,71.1855,-2.1755,71.2187349684,7.4955,-3.3855,8.2246051881,63.69,1.21,63.7014929181,131.84
2020-03-11 10:00:00,68.776,14.889,70.3691729168,9.636,-3.831,10.369621835,59.14,18.72,62.0320723497,132.68,70.206,-2.851,70.2638643757,9.636,-3.831,10.369621835,60.57,0.98,60.5779274984,132.5
2020-03-11 10:30:00,67.299,14.2995,68.8013888032,10.979,-4.0805,11.712767446299999,56.32,18.38,59.2432848515,133.5,68.669,-3.7005,68.7686357379,10.979,-4.0805,11.712767446299999,57.69,0.38,57.6912515032,133.32
2020-03-11 11:00:00,67.9555,14.4955,69.4843111825,11.2355,-3.9745,11.9177644926,56.72,18.47,59.6514819598,133.5,69.3155,-3.5045,69.4040349007,11.2355,-3.9745,11.9177644926,58.08,0.47000000000000003,58.0819016562,133.32
2020-03-11 11:30:00,68.0365,14.571,69.5793027649,12.3865,-4.059,13.0346025352,55.65,18.63,58.6855978925,133.17,69.3665,-3.3689999999999998,69.4482647965,12.3865,-4.059,13.0346025352,56.98,0.6900000000000001,56.9841776285,133.0
2020-03-11 12:00:00,68.401,14.807,69.9853131021,13.441,-4.453,14.1594381951,54.96,19.26,58.2370088518,133.63,69.731,-3.173,69.8031538686,13.441,-4.453,14.1594381951,56.29,1.28,56.3045513258,133.45
2020-03-11 12:30:00,68.434,14.706,69.9962769867,15.244,-4.624,15.9298748269,53.19,19.33,56.5935066947,133.34,69.704,-3.2439999999999998,69.7794464868,15.244,-4.624,15.9298748269,54.46,1.38,54.4774815864,133.17
2020-03-11 13:00:00,68.3485,14.973,69.9693374361,14.4085,-4.577,15.1179959403,53.94,19.55,57.373566213,133.89,69.6485,-3.107,69.7177667546,14.4085,-4.577,15.1179959403,55.24,1.47,55.2595557347,133.71
2020-03-11 13:30:00,66.7315,14.4215,68.2720495847,13.4115,-4.3885,14.1112460293,53.32,18.81,56.5405916135,134.08,67.9915,-3.7585,68.0953037624,13.4115,-4.3885,14.1112460293,54.58,0.63,54.5836358261,133.91
2020-03-11 14:00:00,64.274,13.701,65.7180681168,14.364,-5.049,15.2255343749,49.91,18.75,53.3157631475,133.06,65.444,-4.179,65.577291626,14.364,-5.049,15.2255343749,51.08,0.87,51.0874084291,132.89
2020-03-11 14:30:00,62.856,13.8725,64.3686491411,15.266,-5.0175,16.0694138739,47.59,18.89,51.2019550408,133.15,63.986,-3.9875,64.1101267527,15.266,-5.0175,16.0694138739,48.72,1.03,48.7308865095,132.98
2020-03-11 15:00:00,63.6725,14.739,65.356142613,13.1225,-4.241,13.7907971941,50.55,18.98,53.9957674267,133.3,64.8825,-3.221,64.9624017971,13.1225,-4.241,13.7907971941,51.76,1.02,51.7700492563,133.13
2020-03-11 15:30:00,66.249,14.1185,67.736711193,11.099,-3.2515,11.565468138,55.15,17.37,57.8207523299,132.9,67.579,-3.7115,67.6808427345,11.099,-3.2515,11.565468138,56.48,-0.46,56.4818731984,132.73
2020-03-11 16:00:00,67.951,14.4115,69.4624339715,10.781,-3.8485,11.4473103064,57.17,18.26,60.0153022154,132.47,69.331,-3.3185000000000002,69.4103738878,10.781,-3.8485,11.4473103064,58.55,0.53,58.5523987553,132.3
2020-03-11 16:30:00,69.0235,14.157,70.4603732693,10.1035,-3.6029999999999998,10.7267106445,58.92,17.76,61.5384757692,133.47,70.4635,-3.813,70.5665912543,10.1035,-3.6029999999999998,10.7267106445,60.36,-0.21,60.360365307,133.29
2020-03-11 17:00:00,71.464,14.0505,72.8321347089,8.894,-3.3195,9.4932774241,62.57,17.37,64.936290316,133.59,72.994,-4.0195,73.1045854666,8.894,-3.3195,9.4932774241,64.1,-0.7000000000000001,64.1038220389,133.42
2020-03-11 17:30:00,73.621,13.7485,74.8937440194,8.691,-2.8715,9.1530865423,64.93,16.62,67.0233489166,133.45,75.221,-4.3215,75.3450343636,8.691,-2.8715,9.1530865423,66.53,-1.45,66.5457992664,133.28
2020-03-11 18:00:00,75.8605,13.6945,77.0866706409,7.7105,-2.8355,8.2153436021,68.15,16.53,70.1260536463,133.05,77.5605,-4.2655,77.6777036897,7.7105,-2.8355,8.2153436021,69.85,-1.43,69.8646362618,132.89
2020-03-11 18:30:00,71.908,16.1715,73.7039881977,7.608,-2.7185,8.0791030597,64.3,18.89,67.017326864,132.15,73.478,-1.4885000000000002,73.4930752945,7.608,-2.7185,8.0791030597,65.87,1.23,65.8814829827,131.98
2020-03-11 19:00:00,74.2225,17.853,76.3394335534,26.2525,0.8230000000000001,26.2653971082,47.97,17.03,50.9032592277,131.96,75.3225,0.203,75.3227735499,26.2525,0.8230000000000001,26.2653971082,49.07,-0.62,49.0739166972,131.79
2020-03-11 19:30:00,72.848,17.418,74.901387357,30.328,1.508,30.3654680188,42.52,15.91,45.399102414,131.8,73.828,-0.202,73.8282763445,30.328,1.508,30.3654680188,43.5,-1.71,43.5335973703,131.63
2020-03-11 20:00:00,73.902,15.6595,75.5428722266,29.072,1.5495,29.1132638886,44.83,14.11,46.9980957061,132.3,74.972,-2.1605,75.0031235633,29.072,1.5495,29.1132638886,45.9,-3.71,46.0496916385,132.12
2020-03-11 20:30:00,74.218,13.011,75.3498350695,12.798,-1.229,12.856875398,61.42,14.24,63.0491395659,132.3,75.728,-4.789,75.8792758597,12.798,-1.229,12.856875398,62.93,-3.56,63.0306155769,132.12
2020-03-11 21:00:00,72.837,12.056,73.8280143645,7.587,-1.534,7.740524853,65.25,13.59,66.6502108024,132.56,74.447,-5.804,74.672901544,7.587,-1.534,7.740524853,66.86,-4.27,66.9962125795,132.39
2020-03-11 21:30:00,68.215,10.852,69.0728031066,7.865,-2.078,8.1348822364,60.35,12.93,61.7195868424,132.34,69.685,-6.978,70.0335041891,7.865,-2.078,8.1348822364,61.82,-4.9,62.013888767,132.17
2020-03-11 22:00:00,63.9315,9.8575,64.6869924985,7.8415,-1.9625,8.0833488419,56.09,11.82,57.3219024457,131.86,65.2815,-7.9125,65.7592723386,7.8415,-1.9625,8.0833488419,57.44,-5.95,57.7473471252,131.69
2020-03-11 22:30:00,59.861,8.5945,60.4748274181,7.881,-1.7455,8.071984344,51.98,10.34,52.9984528076,132.73,61.091,-9.4255,61.8138360826,7.881,-1.7455,8.071984344,53.21,-7.68,53.7613848408,132.56
2020-03-11 23:00:00,54.001,7.9325,54.5805144465,7.961,-2.2675,8.2776250972,46.04,10.2,47.1563527004,133.48,55.071,-10.3175,56.0291517627,7.961,-2.2675,8.2776250972,47.11,-8.05,47.7928300062,133.3
2020-03-11 23:30:00,49.4755,7.3935,50.0248832332,8.0055,-2.3765,8.3507953214,41.47,9.77,42.6053259581,132.96,50.4155,-10.7265,51.5439661115,8.0055,-2.3765,8.3507953214,42.41,-8.35,43.2241899866,132.78
2020-03-12 00:00:00,47.175,6.8585,47.6709518182,7.965,-2.3615,8.3077016828,39.21,9.22,40.2794302343,133.71,48.065,-11.4715,49.4149728043,7.965,-2.3615,8.3077016828,40.1,-9.11,41.1217959238,133.53
2020-03-12 00:30:00,46.408,6.499,46.8608521583,7.978,-2.421,8.3372492466,38.43,8.92,39.4516324124,133.42,47.278,-11.761,48.7188916643,7.978,-2.421,8.3372492466,39.3,-9.34,40.3946234046,133.25
2020-03-12 01:00:00,48.0285,6.484,48.4642039886,7.9185,-2.376,8.2672860269,40.11,8.86,41.0768998343,132.6,48.9485,-11.546,50.2918061741,7.9185,-2.376,8.2672860269,41.03,-9.17,42.0422382848,132.43
2020-03-12 01:30:00,47.1585,6.466,47.5997193085,7.8585,-2.424,8.2238554371,39.3,8.89,40.2929534782,133.09,48.0485,-11.714,49.4557999455,7.8585,-2.424,8.2238554371,40.19,-9.29,41.2497296961,132.91
2020-03-12 02:00:00,46.116,6.284,46.542175626,7.8260000000000005,-2.366,8.1758321901,38.29,8.65,39.2548926887,133.65,46.986,-12.026,48.500606924,7.8260000000000005,-2.366,8.1758321901,39.16,-9.66,40.3338716218,133.47
2020-03-12 02:30:00,45.429,6.0375,45.8284349204,7.749,-2.3725,8.104058073,37.68,8.41,38.6071301705,133.85,46.279,-12.3325,47.8940121231,7.749,-2.3725,8.104058073,38.53,-9.96,39.7965136664,133.67
2020-03-12 03:00:00,45.0835,5.9805,45.4784383252,7.4535,-2.2595,7.7884531519,37.63,8.24,38.5216108178,134.36,45.9135,-12.5495,47.5976830581,7.4535,-2.2595,7.7884531519,38.46,-10.29,39.8127580054,134.18
2020-03-12 03:30:00,45.1065,5.384,45.4266859704,7.3065,-1.956,7.5637872954,37.8,7.34,38.5060462785,134.6,45.9665,-13.256,47.8397393205,7.3065,-1.956,7.5637872954,38.66,-11.3,40.2776066816,134.42
2020-03-12 04:00:00,45.2705,4.969,45.542388291,6.6705,-2.021,6.9699362443,38.6,6.99,39.227797542,134.68,46.1305,-13.691,48.1192945839,6.6705,-2.021,6.9699362443,39.46,-11.67,41.1494896688,134.5
2020-03-12 04:30:00,45.064,5.0715,45.3484752583,6.314,-1.9185,6.5990331299000005,38.75,6.99,39.3754060297,134.78,45.944,-13.6085,47.9170367223,6.314,-1.9185,6.5990331299000005,39.63,-11.69,41.3181921192,134.6
2020-03-12 05:00:00,46.8725,4.6265,47.100273444,6.3725,-1.9535,6.66520206,40.5,6.58,41.0310419073,134.08,47.8025,-13.9135,49.7861877281,6.3725,-1.9535,6.66520206,41.43,-11.96,43.1217636467,133.91
2020-03-12 05:30:00,46.859,6.3975,47.2936981769,5.469,-2.2725,5.9223489639,41.39,8.67,42.2883080768,133.74,47.809,-11.9825,49.2877346533,5.469,-2.2725,5.9223489639,42.34,-9.71,43.4391493931,133.57
2020-03-12 06:00:00,51.6915,6.083,52.048189798,7.0415,-1.937,7.303060403,44.65,8.02,45.3645555473,133.53,52.7415,-12.287,54.1538197291,7.0415,-1.937,7.303060403,45.7,-10.35,46.8573633488,133.35
2020-03-12 06:30:00,57.439,8.122,58.0103922155,6.899,-2.178,7.2346309512,50.54,10.3,51.5788871536,133.09,58.659,-10.018,59.5083070252,6.899,-2.178,7.2346309512,51.76,-7.84,52.3503887283,132.91
2020-03-12 07:00:00,62.438,10.7225,63.3519995758,7.148,-2.2675,7.4990306207,55.29,12.99,56.7954593255,133.52,63.768,-7.4775,64.2049128202,7.148,-2.2675,7.4990306207,56.62,-5.21,56.859198904,133.34
2020-03-12 07:30:00,69.2175,13.2825,70.4804023293,7.3875,-2.3875,7.7637176984,61.83,15.67,63.7847771808,131.87,70.7475,-4.3875,70.8834177541,7.3875,-2.3875,7.7637176984,63.36,-2.0,63.3915577975,131.7
2020-03-12 08:00:00,76.079,13.4985,77.2672229555,7.799,-1.4515,7.9329221129,68.28,14.95,69.8975028166,132.12,77.769,-4.2815,77.8867678316,7.799,-1.4515,7.9329221129,69.97,-2.83,70.0272075696,131.95
2020-03-12 08:30:00,74.23,14.289,75.5927802174,11.53,-2.051,11.7109991461,62.7,16.34,64.7941787509,131.79,75.77,-3.331,75.8431833522,11.53,-2.051,11.7109991461,64.24,-1.28,64.2527509139,131.62
2020-03-12 09:00:00,71.104,14.584,72.5842398321,13.044,-3.096,13.4063847476,58.06,17.68,60.6922235546,132.13,72.524,-3.066,72.5887796564,13.044,-3.096,13.4063847476,59.48,0.03,59.4800075656,131.95
2020-03-12 09:30:00,68.5025,14.803,70.0836736712,16.1325,-4.627,16.7829283872,52.37,19.43,55.8582294743,131.8,69.7425,-2.727,69.795793822,16.1325,-4.627,16.7829283872,53.61,1.9,53.6436585255,131.63
2020-03-12 10:00:00,66.9815,14.285,68.4878278766,17.7115,-5.065,18.4214944358,49.27,19.35,52.9334997898,132.31,68.1615,-3.345,68.2435279514,17.7115,-5.065,18.4214944358,50.45,1.72,50.4793116039,132.13
2020-03-12 10:30:00,70.4015,15.163,72.0158855479,17.4015,-4.547,17.9857557876,53.0,19.71,56.5463004979,132.38,71.6715,-2.507,71.7153328184,17.4015,-4.547,17.9857557876,54.27,2.04,54.3083280906,132.21
2020-03-12 11:00:00,66.546,15.0275,68.2216671758,19.266,-5.2225,19.9612941026,47.28,20.25,51.4340441731,132.56,67.636,-2.6825,67.689174188,19.266,-5.2225,19.9612941026,48.37,2.54,48.436644186,132.39
2020-03-12 11:30:00,67.446,14.9785,69.089205946,18.746,-4.7515,19.338802141,48.7,19.73,52.5448655912,132.61,68.626,-2.7415000000000003,68.6807374615,18.746,-4.7515,19.338802141,49.88,2.01,49.9204817685,132.44
2020-03-12 12:00:00,69.1405,15.614,70.8816318679,14.9405,-4.066,15.4838915086,54.2,19.68,57.6623135158,132.39,70.4505,-2.046,70.4802033641,14.9405,-4.066,15.4838915086,55.51,2.02,55.5467415786,132.22
2020-03-12 12:30:00,64.556,14.9015,66.2535420808,19.796,-5.7385,20.6109679115,44.76,20.64,49.2896256833,132.3,65.586,-2.6985,65.6414906766,19.796,-5.7385,20.6109679115,45.79,3.04,45.8908019106,132.14
2020-03-12 13:00:00,64.0355,14.532,65.6637212184,19.1655,-5.7780000000000005,20.0175341701,44.87,20.31,49.2525430816,132.18,65.0855,-3.008,65.1549719841,19.1655,-5.7780000000000005,20.0175341701,45.92,2.77,46.0034705213,132.01
2020-03-12 13:30:00,65.109,14.2045,66.6404509382,17.329,-4.9655000000000005,18.0263815351,47.78,19.17,51.4822037213,132.42,66.249,-3.4555,66.3390569819,17.329,-4.9655000000000005,18.0263815351,48.92,1.51,48.9432988263,132.25
2020-03-12 14:00:00,62.624,13.5915,64.0819338679,16.584,-4.8885000000000005,17.289490688,46.04,18.48,49.610402135,132.55,63.694,-4.1485,63.8289565029,16.584,-4.8885000000000005,17.289490688,47.11,0.74,47.1158115711,132.38
2020-03-12 14:30:00,62.0855,13.496,63.5354336276,18.4955,-5.324,19.2465190684,43.59,18.82,47.4792638949,132.61,63.1055,-4.264,63.2493938805,18.4955,-5.324,19.2465190684,44.61,1.06,44.6225918118,132.44
2020-03-12 15:00:00,64.4635,13.6565,65.894178988,14.5635,-4.3435,15.1974183498,49.9,18.0,53.0472430952,133.17,65.6535,-4.2235,65.7892089518,14.5635,-4.3435,15.1974183498,51.09,0.12,51.0901409276,133.0
2020-03-12 15:30:00,65.604,13.9,67.0603818659,12.394,-3.83,12.9722833765,53.21,17.73,56.0861569373,133.11,66.884,-3.98,67.0023123183,12.394,-3.83,12.9722833765,54.49,-0.15,54.4902064595,132.94
2020-03-12 16:00:00,69.665,14.337,71.1249730685,10.185,-3.213,10.6797749976,59.48,17.55,62.0151021929,132.46,71.125,-3.3529999999999998,71.2039902955,10.185,-3.213,10.6797749976,60.94,-0.14,60.9401608137,132.3
2020-03-12 16:30:00,73.521,14.7425,74.9845233848,9.051,-2.9575,9.5219434597,64.47,17.7,66.8555973722,132.11,75.121,-2.9075,75.1772452092,9.051,-2.9575,9.5219434597,66.07,0.05,66.0700189193,131.94
2020-03-12 17:00:00,75.3025,14.774000000000001,76.7381103641,8.4025,-2.806,8.8586478793,66.9,17.58,69.1712830588,131.42,76.9625,-2.7359999999999998,77.0111167446,8.4025,-2.806,8.8586478793,68.56,0.07,68.5600357351,131.26
2020-03-12 17:30:00,75.8135,14.3235,77.1547110324,8.4435,-2.8064999999999998,8.8977038892,67.37,17.13,69.5136950536,131.26,77.4835,-3.0265,77.5425849098,8.4435,-2.8064999999999998,8.8977038892,69.04,-0.22,69.0403505205,131.1
2020-03-12 18:00:00,78.285,14.739,79.660400112,7.715,-2.6710000000000003,8.1642798825,70.57,17.41,72.685851443,131.0,80.045,-2.6310000000000002,80.0882275119,7.715,-2.6710000000000003,8.1642798825,72.33,0.04,72.3300110604,130.83
2020-03-12 18:30:00,74.4765,15.853,76.14503701,7.5765,-2.597,8.0092297539,66.9,18.45,69.3974963525,130.96,76.1365,-1.5070000000000001,76.1514128644,7.5765,-2.597,8.0092297539,68.56,1.09,68.5686641258,130.79
2020-03-12 19:00:00,76.7315,16.2625,78.4359101337,7.1015,-2.5275,7.5378749326,69.63,18.79,72.1207390422,130.99,78.4715,-1.0875,78.4790352164,7.1015,-2.5275,7.5378749326,71.37,1.44,71.3845256341,130.79
2020-03-12 19:30:00,75.188,15.688,76.8072176817,7.148,-2.632,7.6171732290000005,68.04,18.32,70.463210259,131.21,76.868,-1.722,76.887285737,7.148,-2.632,7.6171732290000005,69.72,0.91,69.7259385021,131.04
2020-03-12 20:00:00,77.6615,14.6,79.0219500028,7.6115,-2.74,8.0896558796,70.05,17.34,72.1642439162,131.27,79.4215,-2.85,79.4726189467,7.6115,-2.74,8.0896558796,71.81,-0.11,71.8100842501,131.1
2020-03-12 20:30:00,75.9245,13.284,77.0778460795,7.2845,-2.616,7.7399868378,68.64,15.9,70.4575020846,131.48,77.6245,-4.276,77.7421840203,7.2845,-2.616,7.7399868378,70.34,-1.6600000000000001,70.3595849902,131.31
2020-03-12 21:00:00,73.0405,12.429,74.0904493255,7.3105,-2.711,7.7969821886,65.73,15.14,67.4511119256,132.11,74.6605,-5.311,74.8491615267,7.3105,-2.711,7.7969821886,67.35,-2.6,67.4001669137,131.94
2020-03-12 21:30:00,69.0215,11.336,69.9462104638,7.7415,-2.674,8.1903051378,61.28,14.01,62.8611048264,132.62,70.5015,-6.594,70.8091967067,7.7415,-2.674,8.1903051378,62.76,-3.92,62.8823027568,132.45
2020-03-12 22:00:00,64.898,10.3135,65.7123937035,7.9879999999999995,-2.5865,8.3963162309,56.91,12.9,58.3537325284,132.16,66.278,-7.5165,66.7028564325,7.9879999999999995,-2.5865,8.3963162309,58.29,-4.93,58.4981110806,131.99
2020-03-12 22:30:00,60.0145,8.899000000000001,60.6706882378,8.1545,-2.501,8.529412128,51.86,11.4,53.098207126,132.32,61.2445,-9.001,61.9023972173,8.1545,-2.501,8.529412128,53.09,-6.5,53.4864291199,132.15
2020-03-12 23:00:00,55.1295,7.774,55.6749211607,8.0295,-2.446,8.3937945084,47.1,10.22,48.1960413312,133.35,56.2295,-10.456,57.1933965266,8.0295,-2.446,8.3937945084,48.2,-8.01,48.8610284378,133.18
2020-03-12 23:30:00,50.852,7.2165,51.3615009151,7.782,-2.4635,8.1626194478,43.07,9.68,44.1443914897,134.34,51.832,-11.3035,53.0502152328,7.782,-2.4635,8.1626194478,44.05,-8.84,44.9282550295,134.17
2020-03-13 00:00:00,48.352,7.0065,48.8570050888,7.752,-2.4135,8.1190200302,40.6,9.42,41.6784884563,134.61,49.282,-11.5635,50.6204509685,7.752,-2.4135,8.1190200302,41.53,-9.15,42.5260320275,134.43
2020-03-13 00:30:00,45.8325,8.119,46.54606554,6.3025,-1.041,6.3878938039,39.53,9.16,40.5774136682,132.99,46.7225,-10.031,47.7871632057,6.3025,-1.041,6.3878938039,40.42,-8.99,41.4076864845,132.82
2020-03-13 01:00:00,47.3585,8.493,48.11401637,6.4185,-1.007,6.4970140257,40.94,9.5,42.0277717706,132.21,48.3085,-9.427,49.219706432,6.4185,-1.007,6.4970140257,41.89,-8.42,42.7278422109,132.04
2020-03-13 01:30:00,46.253,8.0205,46.9432468972,6.333,-0.9895,6.4098361329,39.92,9.01,40.9241554586,132.85,47.163,-10.0695,48.22596188,6.333,-0.9895,6.4098361329,40.83,-9.08,41.8274467306,132.68
2020-03-13 02:00:00,45.0295,7.937,45.7236463906,6.4295,-0.973,6.5027070709,38.6,8.91,39.6149984223,133.06,45.8995,-10.203,47.0198395281,6.4295,-0.973,6.5027070709,39.47,-9.23,40.5348467371,132.89
2020-03-13 02:30:00,44.787,7.9775,45.4919319797,6.117,-0.8725,6.1789113321,38.67,8.85,39.6697794297,133.64,45.657,-10.3125,46.8071501509,6.117,-0.8725,6.1789113321,39.54,-9.44,40.651263203,133.47
2020-03-13 03:00:00,43.955,7.527,44.5948175689,5.765,-0.863,5.8292361421,38.19,8.39,39.1007442384,133.94,44.835,-10.853,46.1298692172,5.765,-0.863,5.8292361421,39.07,-9.99,40.326976083,133.76
2020-03-13 03:30:00,43.177,7.431,43.8117916776,5.917,-0.839,5.9761869114,37.26,8.27,38.166745997,134.01,44.007,-11.019,45.3655641429,5.917,-0.839,5.9761869114,38.09,-10.18,39.4269007151,133.84
2020-03-13 04:00:00,42.6775,6.804,43.2164716543,5.7675,-0.846,5.8292171215,36.91,7.65,37.6944372554,134.35,43.5075,-11.736,45.0625815089,5.7675,-0.846,5.8292171215,37.74,-10.89,39.2797619647,134.18
2020-03-13 04:30:00,42.6145,6.7725,43.1493031983,6.0245,-0.8175,6.0797126988,36.59,7.59,37.3689202413,134.5,43.4245,-11.8275,45.0064101712,6.0245,-0.8175,6.0797126988,37.4,-11.01,38.9869221663,134.33
2020-03-13 05:00:00,43.3205,7.027,43.8867229268,6.0105,-0.833,6.0679485207,37.31,7.86,38.1289352067,134.61,44.1505,-11.593,45.6471718647,6.0105,-0.833,6.0679485207,38.14,-10.76,39.6287420946,134.43
2020-03-13 05:30:00,44.5885,7.554,45.2238570696,6.1485,-0.836,6.2050743952,38.44,8.39,39.3449577456,134.5,45.4685,-11.026,46.7862925252,6.1485,-0.836,6.2050743952,39.32,-10.19,40.6189426253,134.33
2020-03-13 06:00:00,48.284,7.667,48.8889307001,5.7940000000000005,-0.903,5.8639444916,42.49,8.57,43.3456456867,134.56,49.274,-10.913,50.4680160597,5.7940000000000005,-0.903,5.8639444916,43.48,-10.01,44.6173789011,134.38
2020-03-13 06:30:00,54.4115,9.34,55.2073086851,4.8315,-0.87,4.9092048491,49.58,10.21,50.6203565772,133.62,55.5915,-8.93,56.3041718903,4.8315,-0.87,4.9092048491,50.76,-8.06,51.3959259086,133.44
2020-03-13 07:00:00,59.4645,11.252,60.5197014554,4.4545,-0.9480000000000001,4.5542589134,55.01,12.2,56.3466068189,133.89,60.8045,-7.028,61.2093130516,4.4545,-0.9480000000000001,4.5542589134,56.35,-6.08,56.6770579688,133.71
2020-03-13 07:30:00,65.989,12.5705,67.1756324217,5.899,-1.1195,6.0042885715,60.09,13.69,61.6297347066,132.98,67.449,-5.4195,67.6663770365,5.899,-1.1195,6.0042885715,61.55,-4.3,61.7000202593,132.8
2020-03-13 08:00:00,68.1445,13.171,69.4056778747,6.3845,-1.219,6.4998308632,61.76,14.39,63.414270476,132.84,69.6545,-4.759,69.8168851443,6.3845,-1.219,6.4998308632,63.27,-3.54,63.368955333,132.67
2020-03-13 08:30:00,71.9095,13.9435,73.2488729094,5.7695,-1.3565,5.9268222936,66.14,15.3,67.8865936691,132.36,73.5495,-3.8165,73.6484529539,5.7695,-1.3565,5.9268222936,67.78,-2.46,67.8246267959,132.19
2020-03-13 09:00:00,72.8975,13.6405,74.1627180361,9.3775,-2.1295,9.6162506467,63.52,15.77,65.4483254178,132.15,74.4575,-4.0295,74.5664547669,9.3775,-2.1295,9.6162506467,65.08,-1.9,65.1077291879,131.98
2020-03-13 09:30:00,75.5805,14.251,76.9123070857,5.9805,-1.469,6.1582742104,69.6,15.72,71.3531947428,131.69,77.3305,-3.289,77.4004118287,5.9805,-1.469,6.1582742104,71.35,-1.82,71.373208559,131.52
2020-03-13 10:00:00,76.7215,14.4625,78.0727383182,5.0815,-1.3675,5.2622902333,71.64,15.83,73.3681027423,131.86,78.4915,-3.1475,78.5545818428,5.0815,-1.3675,5.2622902333,73.41,-1.78,73.4315769952,131.69
2020-03-13 10:30:00,75.5575,13.865,76.819099391,5.9875,-1.5350000000000001,6.1811310656,69.57,15.4,71.2540869003,132.38,77.2875,-3.865,77.384080283,5.9875,-1.5350000000000001,6.1811310656,71.3,-2.33,71.3380606689,132.21
2020-03-13 11:00:00,71.6815,13.2755,72.9004550226,8.8215,-2.3045,9.1175425691,62.86,15.58,64.7619950279,132.55,73.2115,-4.4845,73.3487182744,8.8215,-2.3045,9.1175425691,64.39,-2.18,64.4268926769,132.38
2020-03-13 11:30:00,72.513,13.2235,73.7088605342,9.363,-2.1265,9.6014463103,63.15,15.35,64.9888067285,132.79,74.053,-4.6165,74.1967578891,9.363,-2.1265,9.6014463103,64.69,-2.49,64.7379038895,132.63
2020-03-13 12:00:00,70.1235,13.003,71.3188843242,9.9235,-2.577,10.2526475239,60.2,15.58,62.1834093629,132.85,71.5935,-4.837,71.7567126564,9.9235,-2.577,10.2526475239,61.67,-2.26,61.7113968405,132.68
2020-03-13 12:30:00,68.314,12.381,69.4268806515,11.554,-2.999,11.9368721615,56.76,15.38,58.8068193325,133.04,69.674,-5.529,69.8930333939,11.554,-2.999,11.9368721615,58.12,-2.5300000000000002,58.1750401805,132.87
2020-03-13 13:00:00,70.1855,12.099,71.2207147623,12.1655,-2.951,12.518298257,58.02,15.05,59.9401609941,133.38,71.5955,-5.891,71.8374519401,12.1655,-2.951,12.518298257,59.43,-2.94,59.5026764104,133.21
2020-03-13 13:30:00,70.9605,11.3995,71.8703079199,14.5305,-3.3205,14.9050713014,56.43,14.72,58.3182930134,133.76,72.3005,-6.7305,72.6130975135,14.5305,-3.3205,14.9050713014,57.77,-3.41,57.8705538249,133.58
2020-03-13 14:00:00,68.09,10.2755,68.860975888,16.44,-4.0245,16.925430578,51.65,14.3,53.5930265986,133.85,69.31,-7.8545,69.7536326671,16.44,-4.0245,16.925430578,52.87,-3.83,53.0085445942,133.68
2020-03-13 14:30:00,68.736,9.956,69.4532910091,13.486,-3.104,13.8386058546,55.25,13.06,56.7725822911,133.69,70.076,-8.204,70.5545986595,13.486,-3.104,13.8386058546,56.59,-5.1,56.8193461772,133.53
2020-03-13 15:00:00,70.1585,9.8265,70.843314607,10.4085,-2.0435,10.607203425,59.75,11.87,60.9176444062,133.44,71.6085,-8.3135,72.0894690957,10.4085,-2.0435,10.607203425,61.2,-6.27,61.5203454152,133.27
2020-03-13 15:30:00,69.178,9.886,69.8808176827,6.888,-1.694,7.093248903,62.29,11.58,63.3572450474,133.53,70.698,-8.284,71.1816820537,6.888,-1.694,7.093248903,63.81,-6.59,64.1493897087,133.37
2020-03-13 16:00:00,71.936,10.515,72.7004354939,4.226,-1.055,4.3556975331,67.71,11.57,68.6914041202,133.22,73.626,-7.605,74.0177269375,4.226,-1.055,4.3556975331,69.4,-6.55,69.7084105399,133.05
2020-03-13 16:30:00,73.8015,10.5665,74.5540899247,3.5115,-0.9235000000000001,3.6309068426,70.29,11.49,71.222919064,133.01,75.5515,-7.4735,75.9202367916,3.5115,-0.9235000000000001,3.6309068426,72.04,-6.55,72.3371557362,132.84
2020-03-13 17:00:00,74.898,11.181,75.7279681822,2.608,-0.759,2.7162004712,72.29,11.94,73.2694185865,132.51,76.698,-6.749,76.9943647613,2.608,-0.759,2.7162004712,74.09,-5.99,74.3317442282,132.34
2020-03-13 17:30:00,77.4015,11.406,78.2373890046,1.9115000000000002,-0.5740000000000001,1.9958227,75.49,11.98,76.4346812645,131.89,79.2915,-6.374,79.5472805836,1.9115000000000002,-0.5740000000000001,1.9958227,77.38,-5.8,77.5970643775,131.72
2020-03-13 18:00:00,79.6235,11.734,80.4834672976,3.0735,-0.296,3.0877205589,76.55,12.03,77.4895050959,131.4,81.5335,-5.916,81.7478481567,3.0735,-0.296,3.0877205589,78.46,-5.62,78.6610195713,131.23
2020-03-13 18:30:00,76.926,12.9765,78.0128132312,6.176,0.5865,6.2037857998,70.75,12.39,71.8266983788,130.92,78.726,-4.5235,78.8558503109,6.176,0.5865,6.2037857998,72.55,-5.11,72.7297366969,130.76
2020-03-13 19:00:00,85.4095,12.734,86.3535607039,11.4595,1.584,11.568456952,73.95,11.15,74.7858609632,130.83,87.2395,-4.796,87.3712308271,11.4595,1.584,11.568456952,75.78,-6.38,76.0480953082,130.66
2020-03-13 19:30:00,83.491,11.5535,84.2865970558,12.631,1.9335,12.7781290982,70.86,9.62,71.5100272689,131.51,85.271,-6.1665,85.4936790836,12.631,1.9335,12.7781290982,72.64,-8.1,73.0902154874,131.34
2020-03-13 20:00:00,79.7755,10.7935,80.5023604778,2.3155,-0.4465,2.3581565894,77.46,11.24,78.2712539825,131.47,81.7155,-6.8765,82.0043242305,2.3155,-0.4465,2.3581565894,79.4,-6.43,79.6599328395,131.31
2020-03-13 20:30:00,76.056,9.64,76.6644946243,2.446,-0.54,2.5048984011,73.61,10.18,74.3105948032,131.69,77.886,-8.13,78.3091686586,2.446,-0.54,2.5048984011,75.44,-7.59,75.8208526726,131.52
2020-03-13 21:00:00,71.074,8.954,71.6357982576,2.504,-0.556,2.5649857699,68.57,9.51,69.2263316954,132.04,72.764,-8.916,73.308217493,2.504,-0.556,2.5649857699,70.26,-8.36,70.7556160315,131.87
2020-03-13 21:30:00,66.2825,7.009,66.6520508856,2.5625,-0.541,2.6189859202,63.72,7.55,64.1657299499,133.03,67.8525,-11.171,68.7659290437,2.5625,-0.541,2.6189859202,65.29,-10.63,66.1496863182,132.86
2020-03-13 22:00:00,60.96,6.1005,61.2644897167,2.65,-0.5595,2.7084202499,58.31,6.66,58.6891105743,133.71,62.37,-12.3095,63.5731129508,2.65,-0.5595,2.7084202499,59.72,-11.75,60.8649398258,133.53
2020-03-13 22:30:00,57.5665,4.754,57.7624656524,2.7465,-0.546,2.8002461053000003,54.82,5.3,55.0756062155,133.91,58.8665,-13.716,60.4433079691,2.7465,-0.546,2.8002461053000003,56.12,-13.17,57.6446294116,133.74
2020-03-13 23:00:00,54.395,4.2205,54.558488297,3.035,-0.5795,3.0898293238,51.36,4.8,51.583811414,134.2,55.605,-14.3695,57.4316859865,3.035,-0.5795,3.0898293238,52.57,-13.79,54.3485878381,134.03
2020-03-13 23:30:00,52.1055,3.2675,52.2078508129,2.5255,-0.5225000000000001,2.5789836176,49.58,3.79,49.7246468062,134.55,53.2755,-15.4225,55.4628921577,2.5255,-0.5225000000000001,2.5789836176,50.75,-14.9,52.8920835286,134.37
2020-03-14 00:00:00,49.9325,2.681,50.0044229769,3.1225,-0.489,3.1605580599,46.81,3.17,46.9172143248,134.63,51.0125,-16.069,53.4835294016,3.1225,-0.489,3.1605580599,47.89,-15.58,50.3605847861,134.45
2020-03-14 00:30:00,49.2315,2.581,49.2991090513,3.5215,-0.47900000000000004,3.5539278622,45.71,3.06,45.8123094812,134.33,50.3015,-16.099,52.8149477255,3.5215,-0.47900000000000004,3.5539278622,46.78,-15.62,49.3188888764,134.15
2020-03-14 01:00:00,50.5305,2.8775,50.6123644626,2.8405,-0.4525,2.8763164812,47.69,3.33,47.8061188552,133.85,51.6505,-15.6625,53.9730308256,2.8405,-0.4525,2.8763164812,48.81,-15.21,51.1249469437,133.67
2020-03-14 01:30:00,50.957,2.385,51.0127834371,2.227,-0.425,2.2671907727000002,48.73,2.81,48.81095164,134.34,52.107,-16.295,54.5954803441,2.227,-0.425,2.2671907727000002,49.88,-15.87,52.3437799552,134.17
2020-03-14 02:00:00,50.152,2.103,50.196072685,2.172,-0.437,2.2155254456,47.98,2.54,48.0471851413,135.15,51.272,-16.797,53.953287138,2.172,-0.437,2.2155254456,49.1,-16.36,51.7538365728,134.98
2020-03-14 02:30:00,49.4685,1.8855,49.5044200299,1.8185,-0.4445,1.8720369922,47.65,2.33,47.7069324103,135.09,50.5885,-17.0145,53.3731162899,1.8185,-0.4445,1.8720369922,48.77,-16.57,51.5080362662,134.91
2020-03-14 03:00:00,48.9225,1.885,48.9588013666,1.3625,-0.425,1.427246037,47.56,2.31,47.6160655662,135.37,50.0425,-17.075,52.8753953295,1.3625,-0.425,1.427246037,48.68,-16.65,51.448662762,135.19
2020-03-14 03:30:00,48.0805,1.6005,48.1071312853,1.3405,-0.41950000000000004,1.4046068845000002,46.74,2.02,46.7836296155,134.48,49.1805,-17.1495,52.0848051787,1.3405,-0.41950000000000004,1.4046068845000002,47.84,-16.73,50.6809480969,134.31
2020-03-14 04:00:00,47.6705,1.5155,47.69458366,1.2305,-0.42450000000000004,1.3016645113,46.44,1.94,46.4805034396,134.8,48.7505,-17.2945,51.7272750152,1.2305,-0.42450000000000004,1.3016645113,47.52,-16.87,50.4256611261,134.63
2020-03-14 04:30:00,47.1875,1.617,47.2151971853,1.1175,-0.383,1.1813108185,46.07,2.0,46.1133917642,134.69,48.2675,-17.183,51.2348225844,1.1175,-0.383,1.1813108185,47.15,-16.8,50.0535962744,134.51
2020-03-14 05:00:00,46.723,1.466,46.7459932508,1.093,-0.324,1.1400109649,45.63,1.79,45.66509608,134.54,47.773,-17.294,50.8069086346,1.093,-0.324,1.1400109649,46.68,-16.97,49.6689369727,134.37
2020-03-14 05:30:00,47.4665,1.8505,47.5025575364,1.3065,-0.35950000000000004,1.3550581168,46.16,2.21,46.2128737475,134.94,48.5465,-17.0095,51.4401181229,1.3065,-0.35950000000000004,1.3550581168,47.24,-16.65,50.0883229905,134.76
2020-03-14 06:00:00,47.958,2.067,48.0025234024,1.3679999999999999,-0.393,1.4233316550000001,46.59,2.46,46.6549000642,135.27,49.048,-16.893,51.8756180975,1.3679999999999999,-0.393,1.4233316550000001,47.68,-16.5,50.4542604742,135.1
2020-03-14 06:30:00,51.5475,3.0625,51.638393299,1.5075,-0.3975,1.5590261383000001,50.04,3.46,50.1594776687,135.2,52.7475,-15.8275,55.0709407265,1.5075,-0.3975,1.5590261383000001,51.24,-15.43,53.5128255655,135.02
2020-03-14 07:00:00,53.675,3.8855,53.8154507112,1.4849999999999999,-0.41450000000000004,1.5417636816,52.19,4.3,52.366841608,135.0,54.915,-14.9645,56.9174269029,1.4849999999999999,-0.41450000000000004,1.5417636816,53.43,-14.55,55.3756932237,134.82
2020-03-14 07:30:00,56.6625,4.831,56.8680707185,1.7525,-0.499,1.8221573066,54.91,5.33,55.1680795388,135.21,57.9925,-14.029,59.6652570367,1.7525,-0.499,1.8221573066,56.24,-13.53,57.8446064901,135.03
2020-03-14 08:00:00,58.9025,5.193,59.1309712016,1.8725,-0.5670000000000001,1.9564624326,57.03,5.76,57.3201404395,134.96,60.2825,-13.587,61.7947115476,1.8725,-0.5670000000000001,1.9564624326,58.41,-13.02,59.8435334852,134.79
2020-03-14 08:30:00,61.003,5.9325,61.2907869524,2.583,-0.6375000000000001,2.6605065777,58.42,6.57,58.7882751916,134.83,62.413,-12.7975,63.7115262354,2.583,-0.6375000000000001,2.6605065777,59.83,-12.16,61.0532103988,134.66
2020-03-14 09:00:00,62.908500000000004,6.3035,63.2235200262,4.4085,-0.9765,4.515354305,58.5,7.28,58.9512374764,134.08,64.3285,-12.1865,65.472640809,4.4085,-0.9765,4.515354305,59.92,-11.21,60.9595808713,133.91
2020-03-14 09:30:00,64.5065,7.611,64.9539518678,16.6765,0.911,16.7013644128,47.83,6.7,48.2969864484,134.14,65.5965,-10.909,66.4974217038,16.6765,0.911,16.7013644128,48.92,-11.82,50.3277140351,133.97
2020-03-14 10:00:00,65.6715,8.661,66.2401602749,30.6115,2.991,30.7572757774,35.06,5.67,35.5155247744,134.31,66.4415,-9.919,67.1778198757,30.6115,2.991,30.7572757774,35.83,-12.91,38.0848657606,134.13
2020-03-14 10:30:00,64.125,8.2425,64.6525670894,31.685,2.3225,31.7700052133,32.44,5.92,32.9757486647,134.36,64.825,-10.3475,65.645650132,31.685,2.3225,31.7700052133,33.14,-12.67,35.4794095216,134.19
2020-03-14 11:00:00,64.031,8.4735,64.5892341126,33.311,2.2635,33.3878144425,30.72,6.21,31.3413863765,134.44,64.671,-10.1065,65.4559361957,33.311,2.2635,33.3878144425,31.36,-12.37,33.7115188029,134.27
2020-03-14 11:30:00,63.19,8.645,63.7786180863,32.78,2.545,32.878646946,30.41,6.1,31.0157717944,134.31,63.83,-9.915,64.5954806856,32.78,2.545,32.878646946,31.05,-12.46,33.4567496927,134.13
2020-03-14 12:00:00,62.9345,8.499,63.5057815577,29.5745,2.769,29.7038450583,33.36,5.73,33.8485228629,133.94,63.6645,-10.001,64.4452369167,29.5745,2.769,29.7038450583,34.09,-12.77,36.403310289,133.76
2020-03-14 12:30:00,60.7765,7.846,61.2808507468,12.1465,-1.504,12.23925971,48.63,9.35,49.5206966833,133.28,61.9565,-10.364,62.8173573803,12.1465,-1.504,12.23925971,49.81,-8.86,50.5918540874,133.11
2020-03-14 13:00:00,60.644,7.578,61.1156348245,9.684,-2.012,9.8908038096,50.96,9.59,51.854505108,133.31,61.864,-10.642,62.7726585386,9.684,-2.012,9.8908038096,52.18,-8.63,52.8888390873,133.14
2020-03-14 13:30:00,60.066,6.803,60.450022043,9.476,-1.647,9.6180655539,50.59,8.45,51.2908432374,133.82,61.256,-11.557,62.336680895,9.476,-1.647,9.6180655539,51.78,-9.91,52.7197922985,133.65
2020-03-14 14:00:00,56.7595,6.5105,57.1316676678,12.4495,-1.7995,12.5788811307,44.31,8.31,45.082504367,134.2,57.7795,-11.9695,59.0062670443,12.4495,-1.7995,12.5788811307,45.33,-10.17,46.4568380327,134.02
2020-03-14 14:30:00,57.2675,6.8705,57.6781616082,9.1975,-1.4095,9.3048748783,48.07,8.28,48.7778976587,134.2,58.4075,-11.6395,59.5559738104,9.1975,-1.4095,9.3048748783,49.21,-10.23,50.2620831244,134.02
2020-03-14 15:00:00,57.314,6.9155,57.7297041067,7.114,-1.2245,7.2186145658,50.2,8.14,50.8556742164,134.27,58.494,-11.6045,59.6339874254,7.114,-1.2245,7.2186145658,51.38,-10.38,52.4180198024,134.1
2020-03-14 15:30:00,56.8195,7.8165,57.3546271237,7.0895,-0.9235000000000001,7.1493959535,49.73,8.74,50.4921825632,134.03,57.9995,-10.6435,58.96800906,7.0895,-0.9235000000000001,7.1493959535,50.91,-9.72,51.8295909689,133.86
2020-03-14 16:00:00,58.1675,8.0,58.7150581729,6.3275,-0.86,6.3856758648,51.84,8.86,52.5916837532,133.62,59.4075,-10.32,60.2972093571,6.3275,-0.86,6.3856758648,53.08,-9.46,53.9163982477,133.45
2020-03-14 16:30:00,58.822,8.2785,59.4016939678,6.062,-0.8215,6.1174100933,52.76,9.1,53.5390287547,133.41,60.092,-10.0015,60.9186216706,6.062,-0.8215,6.1174100933,54.03,-9.18,54.8043182605,133.25
2020-03-14 17:00:00,60.575,9.1085,61.2559825425,6.485,-0.7915000000000001,6.5331230855,54.09,9.9,54.9885269852,132.82,61.875,-9.0115,62.527775886,6.485,-0.7915000000000001,6.5331230855,55.39,-8.22,55.9966115046,132.66
2020-03-14 17:30:00,63.713,9.108,64.3607180895,6.383,-0.732,6.4248356399,57.33,9.84,58.1683290116,132.31,65.103,-8.882,65.7060920539,6.383,-0.732,6.4248356399,58.72,-8.15,59.2828887623,132.16
2020-03-14 18:00:00,65.262,9.7305,65.9834166609,6.2620000000000005,-0.6595000000000001,6.2966327708,59.0,10.39,59.9078634238,132.07,66.702,-8.1495,67.1979996298,6.2620000000000005,-0.6595000000000001,6.2966327708,60.44,-7.49,60.9023291837,131.91
2020-03-14 18:30:00,67.887,10.267,68.6589838113,6.347,-0.633,6.3784871247,61.54,10.9,62.4978527631,131.75,69.407,-7.533,69.8145954511,6.347,-0.633,6.3784871247,63.06,-6.9,63.4363744235,131.59
2020-03-14 19:00:00,68.055,10.222,68.8184009477,5.805,-0.628,5.8388705243,62.25,10.85,63.1884878756,132.29,69.585,-7.728,70.0128146056,5.805,-0.628,5.8388705243,63.78,-7.1,64.1739698008,132.13
2020-03-14 19:30:00,65.9215,9.7985,66.6457407829,5.9115,-0.6315000000000001,5.9451345233,60.01,10.43,60.9096461983,132.44,67.3915,-8.1715,67.8851064999,5.9115,-0.6315000000000001,5.9451345233,61.48,-7.54,61.9406328673,132.28
2020-03-14 20:00:00,62.9415,9.181,63.6075717446,5.2815,-0.649,5.3212257282,57.66,9.83,58.4919182452,132.95,64.3215,-8.939,64.9396726451,5.2815,-0.649,5.3212257282,59.04,-8.29,59.6191722519,132.78
2020-03-14 20:30:00,59.362,8.4905,59.9661207204,5.962,-0.6995,6.0028946559,53.4,9.19,54.1850173018,133.27,60.632,-9.7495,61.4108473663,5.962,-0.6995,6.0028946559,54.67,-9.05,55.4140000361,133.1
2020-03-14 21:00:00,56.3305,7.882,56.8792682289,6.3105,-0.738,6.3535072401,50.02,8.62,50.7573127736,133.72,57.5105,-10.498,58.4608040849,6.3105,-0.738,6.3535072401,51.2,-9.76,52.1219493112,133.55
2020-03-14 21:30:00,53.5975,7.194,54.0781438499,6.5375,-0.756,6.5810669538,47.06,7.95,47.7267859802,133.63,54.6975,-11.166,55.8255860896,6.5375,-0.756,6.5810669538,48.16,-10.41,49.2722406635,133.45
2020-03-14 22:00:00,50.5135,6.413,50.9189576803,6.4335,-0.777,6.4802508632,44.08,7.19,44.6625402323,133.37,51.5435,-11.887,52.8964380772,6.4335,-0.777,6.4802508632,45.11,-11.11,46.4579831676,133.21
2020-03-14 22:30:00,47.9835,5.9835,48.3551294539,6.4235,-0.7865000000000001,6.4714708143,41.56,6.77,42.1077961903,133.54,48.9235,-12.3865,50.4671599607,6.4235,-0.7865000000000001,6.4714708143,42.5,-11.6,44.0546251828,133.37
2020-03-14 23:00:00,45.648,5.956,46.0349197892,6.408,-0.724,6.4487704254,39.24,6.68,39.8045223561,134.27,46.538,-12.634,48.2224366867,6.408,-0.724,6.4487704254,40.13,-11.91,41.8600645007,134.09
2020-03-14 23:30:00,42.5055,5.533,42.8641064208,6.2355,-0.707,6.2754529119,36.27,6.24,36.8028599432,134.88,43.3055,-13.227,45.2804578074,6.2355,-0.707,6.2754529119,37.07,-12.52,39.1271683105,134.7
2020-03-15 00:00:00,40.134,5.3,40.4824400944,6.374,-0.75,6.4179728887,33.76,6.05,34.2978147992,135.37,40.854,-13.58,43.0518956145,6.374,-0.75,6.4179728887,34.48,-12.83,36.7896629503,135.19
2020-03-15 00:30:00,39.481,4.99,39.7950934287,6.451,-0.75,6.494451555,33.03,5.74,33.5250428784,134.65,40.201,-13.72,42.477744773,6.451,-0.75,6.494451555,33.75,-12.97,36.1563742651,134.47
2020-03-15 01:00:00,40.724,5.0535,41.0363502063,6.284,-0.7265,6.3258563254,34.44,5.78,34.9216551727,134.54,41.484,-13.6365,43.6677957796,6.284,-0.7265,6.3258563254,35.2,-12.91,37.4927739705,134.37
2020-03-15 01:30:00,39.905,4.9765,40.2141091814,6.295,-0.7635000000000001,6.3411321741,33.61,5.74,34.0966229999,135.18,40.625,-13.8635,42.9253684579,6.295,-0.7635000000000001,6.3411321741,34.33,-13.1,36.7445084332,134.99
2020-03-15 02:00:00,38.309,4.6615,38.5915672557,6.489,-0.7485,6.5320267337,31.82,5.41,32.2766246686,135.95,38.989,-14.3985,41.5627107303,6.489,-0.7485,6.5320267337,32.5,-13.65,35.2501418437,135.77
2020-03-15 02:30:00,37.0205,4.191,37.2569711765,6.4405,-0.6890000000000001,6.4772495127,30.58,4.88,30.9669307488,136.13,37.6605,-14.919,40.5078982576,6.4405,-0.6890000000000001,6.4772495127,31.22,-14.23,34.3100757796,135.95
2020-03-15 03:00:00,37.017,3.5620000000000003,37.1879837179,6.337,-0.668,6.3721105609,30.68,4.23,30.9702324822,136.45,37.667,-15.698,40.8072308911,6.337,-0.668,6.3721105609,31.33,-15.03,34.7486661615,136.27
2020-03-15 03:30:00,38.994,1.8195000000000001,39.0364267864,6.384,-0.6905,6.421234013,32.61,2.51,32.7064550204,137.07,39.704,-17.5905,43.4261822666,6.384,-0.6905,6.421234013,33.32,-16.9,37.3608404616,136.89
2020-03-15 04:00:00,35.5225,3.054,35.6535401082,6.4225,-0.656,6.4559152914,29.1,3.71,29.335543288,136.02,36.1125,-16.026,39.5088006936,6.4225,-0.656,6.4559152914,29.69,-15.37,33.4325141143,135.83
2020-03-15 04:30:00,34.5165,3.496,34.6930942444,6.2465,-0.634,6.2785920595,28.27,4.13,28.5700857542,135.16,35.0965,-15.354,38.3080882876,6.2465,-0.634,6.2785920595,28.85,-14.72,32.3882833753,134.98
2020-03-15 05:00:00,35.153,3.155,35.2942974714,5.333,-0.615,5.3683436924,29.82,3.77,30.0573668175,135.33,35.793,-15.765,39.1110479788,5.333,-0.615,5.3683436924,30.46,-15.15,34.0196134605,135.15
2020-03-15 05:30:00,35.294,3.154,35.4346462096,3.134,-0.516,3.1761945784,32.16,3.67,32.3687271915,135.16,35.984,-15.706,39.2622807794,3.134,-0.516,3.1761945784,32.85,-15.19,36.1919687224,134.98
2020-03-15 06:00:00,36.554,3.47,36.7183307899,2.314,-0.46,2.3592787033000002,34.24,3.93,34.4648008844,134.89,37.314,-15.33,40.3403457595,2.314,-0.46,2.3592787033000002,35.0,-14.87,38.0278437464,134.71
2020-03-15 06:30:00,39.0285,3.4855,39.18382986,2.0585,-0.4545,2.108077916,36.97,3.94,37.1793558309,134.93,39.8585,-15.3245,42.7029310762,2.0585,-0.4545,2.108077916,37.8,-14.87,40.6196614954,134.76
