Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-15 07:00:00,40.6465,3.85,40.8284271342,1.7965,-0.42,1.8449423433,38.85,4.27,39.0839532289,134.97,41.5365,-14.99,44.1585884314,1.7965,-0.42,1.8449423433,39.74,-14.57,42.3267350501,134.79
2020-03-15 07:30:00,44.669,3.7165,44.8233413887,2.449,-0.4635,2.4924753259,42.22,4.18,42.4264162993,134.86,45.649,-15.1035,48.0827090881,2.449,-0.4635,2.4924753259,43.2,-14.64,45.6132612296,134.69
2020-03-15 08:00:00,49.0225,3.2955,49.1331438695,2.3825,-0.5045000000000001,2.4353288279,46.64,3.8,46.7945466908,134.43,50.1325,-15.4145,52.4487785034,2.3825,-0.5045000000000001,2.4353288279,47.75,-14.91,50.0237003829,134.26
2020-03-15 08:30:00,52.567,4.075,52.7247106583,2.8369999999999997,-0.615,2.9028940732,49.73,4.69,49.9506656612,135.44,53.737,-14.855,55.7524546007,2.8369999999999997,-0.615,2.9028940732,50.9,-14.24,52.8544000061,135.26
2020-03-15 09:00:00,57.0335,4.679,57.2251095521,2.5135,-0.611,2.5866973634,54.52,5.29,54.7760394698,134.39,58.3535,-13.971,60.0026649679,2.5135,-0.611,2.5866973634,55.84,-13.36,57.4159838373,134.22
2020-03-15 09:30:00,63.0775,5.633,63.3285219727,2.2975,-0.607,2.3763323105,60.78,6.24,61.0994762662,133.82,64.5775,-12.827,65.8390874424,2.2975,-0.607,2.3763323105,62.28,-12.22,63.4675255544,133.65
2020-03-15 10:00:00,65.8225,6.514,66.1440375412,2.5925000000000002,-0.606,2.6623846923,63.23,7.12,63.6296102455,133.51,67.3925,-11.846,68.4257025704,2.5925000000000002,-0.606,2.6623846923,64.8,-11.24,65.7676029668,133.34
2020-03-15 10:30:00,66.9255,6.915,67.2817937874,4.1955,-0.905,4.2919978157,62.73,7.82,63.2155463474,133.42,68.4655,-11.405,69.4089238877,4.1955,-0.905,4.2919978157,64.27,-10.5,65.122061546,133.25
2020-03-15 11:00:00,67.5005,6.854,67.847585191,5.1405,-1.1360000000000001,5.2645262133,62.36,7.99,62.8697836802,133.22,69.0405,-11.386,69.9730779389,5.1405,-1.1360000000000001,5.2645262133,63.9,-10.25,64.7168641082,133.05
2020-03-15 11:30:00,70.882,7.6815,71.2970081157,3.572,-0.8285,3.6668237276999998,67.31,8.51,67.8458266955,132.94,72.552,-10.4585,73.3019298944,3.572,-0.8285,3.6668237276999998,68.98,-9.63,69.6489576376,132.77
2020-03-15 12:00:00,72.012,8.1685,72.4738058629,13.512,0.6385000000000001,13.5270775207,58.5,7.53,58.9826321895,133.0,73.402,-10.0315,74.0843073549,13.512,0.6385000000000001,13.5270775207,59.89,-10.67,60.8330584469,132.83
2020-03-15 12:30:00,70.4635,8.329,70.9540490265,26.1935,2.219,26.2873240032,44.27,6.11,44.6896520461,133.66,71.4835,-10.081,72.1908396769,26.1935,2.219,26.2873240032,45.29,-12.3,46.930524182,133.5
2020-03-15 13:00:00,70.4585,8.466,70.9652969997,25.4385,2.366,25.5482922766,45.02,6.1,45.4313812249,133.81,71.5085,-10.004,72.2048861799,25.4385,2.366,25.5482922766,46.07,-12.37,47.7018008046,133.64
2020-03-15 13:30:00,68.878,7.833,69.3219645783,30.298,2.533,30.403698673,38.58,5.3,38.9423471301,134.5,69.738,-10.857,70.578063823,30.298,2.533,30.403698673,39.44,-13.39,41.6509987875,134.34
2020-03-15 14:00:00,67.101,7.392,67.5069319774,30.901,2.472,30.9997191116,36.2,4.92,36.5328126484,135.4,67.891,-11.518,68.8611080727,30.901,2.472,30.9997191116,36.99,-13.99,39.5471895335,135.24
2020-03-15 14:30:00,62.879,5.264,63.0989567029,16.559,-2.036,16.6836979414,46.32,7.3,46.8917092885,135.2,63.979,-13.516,65.3910903488,16.559,-2.036,16.6836979414,47.42,-11.48,48.7898227092,135.03
2020-03-15 15:00:00,61.9935,4.8105,62.1798597015,11.0335,-2.6895,11.3565634106,50.96,7.5,51.5089467957,135.74,63.2035,-14.1195,64.7614290492,11.0335,-2.6895,11.3565634106,52.17,-11.43,53.4074320671,135.57
2020-03-15 15:30:00,61.908500000000004,5.1515,62.1224623184,8.4985,-1.9285,8.7145633568,53.41,7.08,53.8772168917,135.6,63.1885,-13.7685,64.6711537279,8.4985,-1.9285,8.7145633568,54.69,-11.84,55.9569629269,135.43
2020-03-15 16:00:00,64.127,5.421,64.3557252309,6.157,-1.439,6.3229241653,57.97,6.86,58.3744850084,135.6,65.537,-13.499,66.9127892858,6.157,-1.439,6.3229241653,59.38,-12.06,60.5923097431,135.43
2020-03-15 16:30:00,65.092,5.543,65.3275846255,5.812,-1.107,5.9164848517,59.28,6.65,59.6518306509,135.13,66.532,-13.247,67.8379689628,5.812,-1.107,5.9164848517,60.72,-12.14,61.9217086328,134.96
2020-03-15 17:00:00,65.569,5.5545,65.8038466296,6.509,-1.2455,6.6270922168,59.06,6.8,59.4501774598,134.23,66.989,-13.0155,68.2416981123,6.509,-1.2455,6.6270922168,60.48,-11.77,61.6146354367,134.07
2020-03-15 17:30:00,68.1595,6.5275,68.4713494573,4.6695,-0.9525,4.7656569851,63.49,7.48,63.9291052651,133.7,69.7195,-11.8825,70.724836419,4.6695,-0.9525,4.7656569851,65.05,-10.93,65.9618632241,133.53
2020-03-15 18:00:00,70.4535,6.9015,70.7907223053,3.2935,-0.6985,3.3667557826,67.16,7.6,67.5886499347,133.52,72.1135,-11.4485,73.0166079361,3.2935,-0.6985,3.3667557826,68.82,-10.75,69.6545396941,133.36
2020-03-15 18:30:00,66.307,8.684,66.8732390796,2.657,-0.556,2.7145506074,63.65,9.24,64.3171835515,132.64,67.877,-9.396,68.5242434836,2.657,-0.556,2.7145506074,65.22,-8.84,65.8163657459,132.48
2020-03-15 19:00:00,70.177,9.917,70.8742422746,13.527,1.417,13.601015329700001,56.65,8.5,57.2841382932,132.39,71.527,-8.083,71.9822659966,13.527,1.417,13.601015329700001,58.0,-9.5,58.7728678899,132.22
2020-03-15 19:30:00,69.9025,11.061,70.7722066015,25.0225,3.421,25.2552716725,44.88,7.64,45.5256411267,132.82,70.9325,-7.089,71.2858574841,25.0225,3.421,25.2552716725,45.91,-10.51,47.0976453764,132.65
2020-03-15 20:00:00,71.216,10.019,71.9173067975,26.986,3.509,27.2131820447,44.23,6.51,44.7065207772,133.66,72.246,-8.391,72.7316533361,26.986,3.509,27.2131820447,45.26,-11.9,46.7982649251,133.49
2020-03-15 20:30:00,74.271,8.365,74.7405824569,27.331,3.625,27.570349762,46.94,4.74,47.17871554,133.51,75.371,-10.055,76.0387445057,27.331,3.625,27.570349762,48.04,-13.68,49.9498148145,133.33
2020-03-15 21:00:00,70.6545,7.914,71.0963414407,27.3745,3.504,27.5978489424,43.28,4.41,43.5040975082,133.96,71.6445,-10.606,72.4252829905,27.3745,3.504,27.5978489424,44.27,-14.11,46.4642335566,133.79
2020-03-15 21:30:00,66.4495,7.2415,66.8429156493,26.8595,3.5015,27.0867724637,39.59,3.74,39.766263339700004,133.96,67.3295,-11.3185,68.274226561,26.8595,3.5015,27.0867724637,40.47,-14.82,43.0981820962,133.82
2020-03-15 22:00:00,63.3885,6.2235,63.6932797436,22.0185,3.1435,22.2417610476,41.37,3.08,41.4844946938,134.38,64.3485,-12.4465,65.5411688521,22.0185,3.1435,22.2417610476,42.33,-15.59,45.1096109493,134.21
2020-03-15 22:30:00,61.583,4.9879999999999995,61.784674742199996,3.043,-0.302,3.0579491493,58.54,5.29,58.7785309446,134.31,63.013,-13.612,64.466461924,3.043,-0.302,3.0579491493,59.97,-13.31,61.4292845474,134.14
2020-03-15 23:00:00,57.988,4.367,58.1522040253,2.468,-0.403,2.5006865057,55.52,4.77,55.724530505,134.6,59.308,-14.313,61.0106616338,2.468,-0.403,2.5006865057,56.84,-13.91,58.517294024899996,134.43
2020-03-15 23:30:00,54.459,4.2395,54.6237680982,2.089,-0.4405,2.134938231,52.37,4.68,52.5786962562,134.6,55.699,-14.4705,57.5480144857,2.089,-0.4405,2.134938231,53.61,-14.03,55.4154581322,134.43
2020-03-16 00:00:00,52.3235,3.5795,52.4457955655,1.9135,-0.3905,1.9529394512,50.41,3.9699999999999998,50.5660854724,134.7,53.5235,-15.1405,55.6237340755,1.9135,-0.3905,1.9529394512,51.61,-14.75,53.6763877324,134.53
2020-03-16 00:30:00,52.963,2.952,53.0452040528,1.953,-0.418,1.9972313336,51.01,3.37,51.1211991252,134.19,54.163,-15.648,56.3781027794,1.953,-0.418,1.9972313336,52.21,-15.23,54.3860000368,134.01
2020-03-16 01:00:00,54.37,3.7865,54.5016924714,1.69,-0.4535,1.7497892016,52.68,4.24,52.8503547765,133.97,55.63,-14.743500000000001,57.5505663938,1.69,-0.4535,1.7497892016,53.94,-14.29,55.8007858368,133.8
2020-03-16 01:30:00,53.8555,3.126,53.9461468156,1.8455,-0.484,1.907911489,52.01,3.61,52.1351340269,134.08,55.0855,-15.444,57.2095223389,1.8455,-0.484,1.907911489,53.24,-14.96,55.3018914686,133.91
2020-03-16 02:00:00,51.8395,3.4725,51.9556735737,1.3895,-0.41750000000000004,1.4508674991000001,50.45,3.89,50.5997490112,134.22,53.0395,-15.1175,55.1518573259,1.3895,-0.41750000000000004,1.4508674991000001,51.65,-14.7,53.7011405838,134.04
2020-03-16 02:30:00,51.955,3.225,52.054996398,1.045,-0.385,1.1136651202,50.91,3.61,51.0378310668,134.17,53.155,-15.365,55.3311598469,1.045,-0.385,1.1136651202,52.11,-14.98,54.220406675,134.0
2020-03-16 03:00:00,51.886,2.7735000000000003,51.9600740786,1.016,-0.3765,1.0835166127,50.87,3.15,50.967434701,134.62,53.076,-15.9465,55.4197856208,1.016,-0.3765,1.0835166127,52.06,-15.57,54.3384624368,134.45
2020-03-16 03:30:00,51.443,2.621,51.5097261689,1.083,-0.419,1.1612277985000001,50.36,3.04,50.4516719247,134.62,52.633,-16.119,55.0459340006,1.083,-0.419,1.1612277985000001,51.55,-15.7,53.8877769072,134.45
2020-03-16 04:00:00,50.7185,2.954,50.8044521499,1.0785,-0.436,1.1632962864,49.64,3.39,49.7556197831,134.76,51.8885,-15.806000000000001,54.2424747615,1.0785,-0.436,1.1632962864,50.81,-15.37,53.0838299296,134.58
2020-03-16 04:30:00,50.897,2.862,50.9774033568,1.027,-0.40800000000000003,1.1050760155,49.87,3.27,49.9770927526,134.9,52.077,-15.928,54.4583796399,1.027,-0.40800000000000003,1.1050760155,51.05,-15.52,53.3570323388,134.73
2020-03-16 05:00:00,51.6725,2.8535,51.7512291497,1.1325,-0.4565,1.2210440205,50.54,3.31,50.648274403,135.02,52.8725,-15.9565,55.227811368,1.1325,-0.4565,1.2210440205,51.74,-15.5,54.0118283342,134.85
2020-03-16 05:30:00,54.032,3.527,54.1469920956,1.032,-0.5730000000000001,1.1804037445,53.0,4.1,53.1583483566,135.15,55.292,-15.313,57.3732797825,1.032,-0.5730000000000001,1.1804037445,54.26,-14.74,56.2264635203,134.99
2020-03-16 06:00:00,56.567,4.836,56.7733422039,0.997,-0.484,1.1082711762,55.57,5.32,55.8240745557,134.96,57.907,-13.924,59.5575219851,0.997,-0.484,1.1082711762,56.91,-13.44,58.4754794764,134.79
2020-03-16 06:30:00,62.855,6.9905,63.2425340673,0.935,-0.6095,1.1161161454,61.92,7.6,62.3846647823,133.98,64.375,-11.4495,65.385255794,0.935,-0.6095,1.1161161454,63.44,-10.84,64.3594530741,133.81
2020-03-16 07:00:00,69.354,9.289,69.9733008868,1.624,-0.861,1.8381232276000001,67.73,10.15,68.4863154214,133.27,71.044,-8.881,71.5969419529,1.624,-0.861,1.8381232276000001,69.42,-8.02,69.8817343803,133.1
2020-03-16 07:30:00,75.539,11.573,76.4203824251,3.019,-1.267,3.2740876592,72.52,12.84,73.6479191831,132.08,77.369,-6.197,77.6167827857,3.019,-1.267,3.2740876592,74.35,-4.93,74.5132699591,131.92
2020-03-16 08:00:00,80.322,13.639,81.4717497357,5.152,-1.701,5.4255419084,75.17,15.34,76.7192576867,131.38,82.222,-3.891,82.3140156049,5.152,-1.701,5.4255419084,77.07,-2.19,77.1011089414,131.21
2020-03-16 08:30:00,88.0975,16.5055,89.6303577841,7.9375,-2.3545,8.2793463812,80.16,18.86,82.3488020556,130.85,90.1075,-0.7745000000000001,90.1108284642,7.9375,-2.3545,8.2793463812,82.17,1.58,82.185189055,130.69
2020-03-16 09:00:00,86.776,16.2505,88.2844999207,10.716,-2.9795,11.1225031468,76.06,19.23,78.4532759036,130.72,88.626,-0.059500000000000004,88.626019973,10.716,-2.9795,11.1225031468,77.91,2.92,77.9647003457,130.56
2020-03-16 09:30:00,87.3455,8.843,87.7919986061,13.0955,-3.577,13.5752366186,74.25,12.42,75.2815973529,131.73,87.9055,8.943,88.3592336955,13.0955,-3.577,13.5752366186,74.81,12.52,75.8504218841,131.57
2020-03-16 10:00:00,84.521,8.383,84.9357058604,15.221,-4.1370000000000005,15.7731927649,69.3,12.52,70.4218744425,131.77,85.051,8.493,85.4739939982,15.221,-4.1370000000000005,15.7731927649,69.83,12.63,70.9629889449,131.61
2020-03-16 10:30:00,82.091,6.16,82.3217946901,16.921,-4.71,17.5642916453,65.17,10.87,66.0703095195,132.32,82.581,6.24,82.8164184265,16.921,-4.71,17.5642916453,65.66,10.95,66.5667942746,132.15
2020-03-16 11:00:00,80.367,6.467,80.6267745727,17.637,-4.883,18.3004769883,62.73,11.35,63.7485325321,132.6,80.847,6.557,81.1124630251,17.637,-4.883,18.3004769883,63.21,11.44,64.2368873779,132.44
2020-03-16 11:30:00,81.0895,6.3665,81.3390394122,17.3795,-5.0435,18.0965165847,63.71,11.41,64.7236602797,132.98,81.5895,6.4565,81.8445655038,17.3795,-5.0435,18.0965165847,64.21,11.5,65.2316955168,132.82
2020-03-16 12:00:00,80.6755,6.372,80.9267488798,17.4455,-5.058,18.1639432462,63.23,11.43,64.2547881484,133.11,81.1455,6.472,81.4031876173,17.4455,-5.058,18.1639432462,63.7,11.53,64.7350824515,132.95
2020-03-16 12:30:00,79.6165,6.3185,79.8668298764,18.4765,-5.3315,19.2303391676,61.14,11.65,62.2400361504,132.84,80.0965,6.4185,80.353260385,18.4765,-5.3315,19.2303391676,61.62,11.75,62.7302710021,132.68
2020-03-16 13:00:00,78.735,6.154,78.975134954,18.195,-5.266,18.9417206452,60.54,11.42,61.6076943247,133.03,79.205,6.244,79.4507366926,18.195,-5.266,18.9417206452,61.01,11.51,62.0862319681,132.87
2020-03-16 13:30:00,76.66,5.739,76.8745193221,18.89,-5.121,19.5718354019,57.77,10.86,58.7819062297,133.42,77.1,5.839,77.3207858276,18.89,-5.121,19.5718354019,58.21,10.96,59.2328093205,133.26
2020-03-16 14:00:00,75.3695,5.242,75.5515724141,18.7295,-4.938,19.3695124939,56.64,10.18,57.5475629371,133.21,75.8095,5.322,75.9960786768,18.7295,-4.938,19.3695124939,57.08,10.26,57.9947756268,133.05
2020-03-16 14:30:00,77.488,5.0365,77.6515065936,15.478,-3.8735,15.9553278327,62.01,8.91,62.6468530734,133.21,77.988,5.1065,78.1550029509,15.478,-3.8735,15.9553278327,62.51,8.98,63.1517260255,133.05
2020-03-16 15:00:00,79.3315,6.121,79.5672893421,12.0615,-3.159,12.4683223912,67.27,9.28,67.9070784234,133.14,79.8515,6.201,80.0919125334,12.0615,-3.159,12.4683223912,67.79,9.36,68.433133057,132.98
2020-03-16 15:30:00,79.215,5.895,79.4340433945,11.285,-2.725,11.60934322,67.93,8.62,68.4747347567,133.18,79.755,5.975,79.9785011738,11.285,-2.725,11.60934322,68.47,8.7,69.0205107196,133.02
2020-03-16 16:00:00,81.238,5.9715,81.4571755971,8.128,-1.8885,8.3445081491,73.11,7.86,73.5312974182,132.44,81.768,6.0315,81.9901507271,8.128,-1.8885,8.3445081491,73.64,7.92,74.0646744407,132.29
2020-03-16 16:30:00,80.5755,5.677,80.7752408183,12.0355,-2.683,12.3309265366,68.54,8.36,69.0479630402,131.88,81.1255,5.747,81.3288064541,12.0355,-2.683,12.3309265366,69.09,8.43,69.6023922003,131.73
2020-03-16 17:00:00,82.302,5.9525,82.5169768002,8.092,-1.8575,8.3024556759,74.21,7.8100000000000005,74.6198378449,131.37,82.882,6.0025,83.0990729807,8.092,-1.8575,8.3024556759,74.79,7.86,75.2018862795,131.22
2020-03-16 17:30:00,85.5535,5.3945,85.7234039951,5.9035,-1.4055,6.0685041402,79.65,6.8,79.9397429318,132.05,86.1835,5.4545,86.3559334528,5.9035,-1.4055,6.0685041402,80.28,6.86,80.5725635685,131.9
2020-03-16 18:00:00,89.852,6.0585,90.0560232647,3.992,-1.1115,4.1438504136,85.86,7.17,86.1588561902,131.44,90.502,6.1185,90.7085886025,3.992,-1.1115,4.1438504136,86.51,7.23,86.8115948477,131.29
2020-03-16 18:30:00,84.5015,7.9925,84.8786401782,3.1615,-0.9075000000000001,3.2891698801,81.34,8.9,81.8254581411,131.12,85.1315,8.0625,85.5124330054,3.1615,-0.9075000000000001,3.2891698801,81.97,8.97,82.45933422,130.97
2020-03-16 19:00:00,88.159,9.6165,88.6819392732,3.259,-0.8335,3.3638970331999998,84.9,10.45,85.540706684,130.82,88.799,9.6965,89.3268409452,3.259,-0.8335,3.3638970331999998,85.54,10.53,86.1856861666,130.66
2020-03-16 19:30:00,94.6785,8.4355,95.0535429245,3.6685,-0.9545,3.7906414365,91.01,9.39,91.4931265178,131.29,95.3985,8.5055,95.7769144027,3.6685,-0.9545,3.7906414365,91.73,9.46,92.2165088257,131.13
2020-03-16 20:00:00,91.822,7.569,92.1334328298,4.022,-0.9410000000000001,4.1306131506,87.8,8.51,88.2114510707,131.86,92.492,7.629,92.8060973482,4.022,-0.9410000000000001,4.1306131506,88.47,8.57,88.8841144412,131.71
2020-03-16 20:30:00,88.71,6.418,88.9418620448,3.7199999999999998,-1.012,3.8551970118,84.99,7.43,85.3141547459,132.35,89.36,6.468,89.5937755874,3.7199999999999998,-1.012,3.8551970118,85.64,7.48,85.9660398064,132.19
2020-03-16 21:00:00,83.703,5.495,83.8831761082,3.583,-0.975,3.7132888388,80.12,6.47,80.3808142532,132.24,84.303,5.545,84.4851633957,3.583,-0.975,3.7132888388,80.72,6.52,80.9828920205,132.08
2020-03-16 21:30:00,78.803,4.536,78.9334409804,3.523,-0.924,3.6421566413,75.28,5.46,75.4777450644,131.86,79.363,4.5760000000000005,79.4948145793,3.523,-0.924,3.6421566413,75.84,5.5,76.0391714842,131.7
2020-03-16 22:00:00,73.6395,3.1455,73.7066491607,4.0095,-0.9645,4.123875665,69.63,4.11,69.7511935382,132.01,74.1695,3.1855,74.2378753771,4.0095,-0.9645,4.123875665,70.16,4.15,70.2826301443,131.85
2020-03-16 22:30:00,68.9815,2.7560000000000002,69.0365329246,4.0615,-0.904,4.1608891177,64.92,3.66,65.0230882072,132.05,69.4815,2.786,69.5373326944,4.0615,-0.904,4.1608891177,65.42,3.69,65.5239841585,131.89
2020-03-16 23:00:00,64.2675,2.114,64.3022593091,3.9175,-0.776,3.9936176895,60.35,2.89,60.4191575578,132.88,64.7175,2.144,64.7530041176,3.9175,-0.776,3.9936176895,60.8,2.92,60.8700780351,132.71
2020-03-16 23:30:00,59.4585,0.714,59.4627868355,4.5485,-0.846,4.6265071328000005,54.91,1.56,54.9321554283,134.39,59.8785,0.734,59.8829985743,4.5485,-0.846,4.6265071328000005,55.33,1.58,55.3525545933,134.23
2020-03-17 00:00:00,56.155,0.033,56.1550096964,4.325,-0.837,4.4052461906,51.83,0.87,51.8373012415,134.22,56.545,0.053,56.5450248386,4.325,-0.837,4.4052461906,52.22,0.89,52.2275837082,134.06
2020-03-17 00:30:00,57.2785,-1.9605000000000001,57.3120416885,6.5485,-2.3905,6.9711794196,50.73,0.43,50.7318223603,133.69,57.6785,-1.9605000000000001,57.7118092118,6.5485,-2.3905,6.9711794196,51.13,0.43,51.1318081042,133.52
2020-03-17 01:00:00,59.735,-2.1205,59.7726253836,5.455,-2.1005,5.8454362754,54.28,-0.02,54.2800036846,133.6,60.155,-2.1105,60.1920113906,5.455,-2.1005,5.8454362754,54.7,-0.01,54.7000009141,133.44
2020-03-17 01:30:00,58.704,-2.042,58.7395044242,5.464,-2.132,5.8652126986,53.24,0.09,53.2400760706,134.59,59.114,-2.032,59.1489139376,5.464,-2.132,5.8652126986,53.65,0.1,53.6500931966,134.43
2020-03-17 02:00:00,57.4615,-2.2615,57.5059854667,6.3615,-2.2515,6.748180088,51.1,-0.01,51.1000009785,135.11,57.8515,-2.2515,57.8952960481,6.3615,-2.2515,6.748180088,51.49,0.0,51.49,134.94
2020-03-17 02:30:00,56.5915,-2.672,56.6545448861,6.6115,-2.2720000000000002,6.990988217,49.98,-0.4,49.9816006146,135.4,56.9815,-2.662,57.0436463267,6.6115,-2.2720000000000002,6.990988217,50.37,-0.39,50.3715098047,135.23
2020-03-17 03:00:00,55.979,-3.166,56.0684581293,6.879,-2.166,7.2119482111,49.1,-1.0,49.1101822436,135.78,56.349,-3.156,56.4373115678,6.879,-2.166,7.2119482111,49.47,-0.99,49.479905012,135.61
2020-03-17 03:30:00,54.933,-3.2005,55.0261545926,6.783,-2.0605,7.0890584177000004,48.15,-1.1400000000000001,48.1634934364,135.61,55.313,-3.2005,55.4055156934,6.783,-2.0605,7.0890584177000004,48.53,-1.1400000000000001,48.5433878093,135.45
2020-03-17 04:00:00,54.6285,-3.145,54.7189550088,6.3385,-2.025,6.6541120557,48.29,-1.12,48.3029864501,135.98,54.9985,-3.145,55.0883474725,6.3385,-2.025,6.6541120557,48.66,-1.12,48.6728877302,135.81
2020-03-17 04:30:00,55.153,-3.528,55.2657234911,6.213,-1.838,6.4791676163,48.94,-1.69,48.969170914,135.98,55.533,-3.518,55.6443205817,6.213,-1.838,6.4791676163,49.32,-1.6800000000000002,49.3486048435,135.81
2020-03-17 05:00:00,56.235,-3.206,56.3263141081,5.525,-1.736,5.7913142723,50.71,-1.47,50.7313019742,135.86,56.635,-3.206,56.725670212,5.525,-1.736,5.7913142723,51.11,-1.47,51.1311353287,135.69
2020-03-17 05:30:00,58.3195,-2.723,58.3830352864,5.3895,-1.923,5.7222931811,52.93,-0.8,52.9360453755,135.04,58.7295,-2.723,58.7925922141,5.3895,-1.923,5.7222931811,53.34,-0.8,53.3459989128,134.87
2020-03-17 06:00:00,61.6145,-1.8365,61.6418635547,5.4145,-1.7965,5.7047543768,56.2,-0.04,56.2000142349,134.72,62.0545,-1.8265,62.0813746022,5.4145,-1.7965,5.7047543768,56.64,-0.03,56.6400079449,134.55
2020-03-17 06:30:00,68.222,0.385,68.2230863345,6.132,-1.745,6.375456768,62.09,2.13,62.1265241262,134.33,68.712,0.41500000000000004,68.7132532267,6.132,-1.745,6.375456768,62.58,2.16,62.6172659895,134.17
2020-03-17 07:00:00,74.357,2.421,74.3964023996,6.427,-1.799,6.6740340125,67.93,4.22,68.0609528291,133.7,74.897,2.471,74.93775049999999,6.427,-1.799,6.6740340125,68.47,4.27,68.6030159687,133.53
2020-03-17 07:30:00,81.594,4.7855,81.734214661,6.704,-1.8545,6.9557735911,74.89,6.64,75.183786151,133.1,82.184,4.8455,82.3267193944,6.704,-1.8545,6.9557735911,75.48,6.7,75.7767800847,132.94
2020-03-17 08:00:00,83.982,5.391,84.1548525339,6.922,-1.879,7.1724978215,77.06,7.27,77.4021737421,133.29,84.572,5.441,84.7468445725,6.922,-1.879,7.1724978215,77.65,7.32,77.9942619684,133.13
2020-03-17 08:30:00,85.8795,6.2225,86.1046341755,7.3395,-1.8375,7.5660205194,78.54,8.06,78.9524869779,133.29,86.4795,6.2925,86.7081280879,7.3395,-1.8375,7.5660205194,79.14,8.13,79.5564987917,133.13
2020-03-17 09:00:00,85.6675,6.821,85.938621104,7.8175,-2.019,8.0740118436,77.85,8.84,78.3502910014,133.56,86.2675,6.891,86.5422869888,7.8175,-2.019,8.0740118436,78.45,8.91,78.9543577011,133.39
2020-03-17 09:30:00,88.023,6.771,88.2830389713,8.753,-1.939,8.9651954803,79.27,8.71,79.7470814513,133.28,88.633,6.831,88.8958449535,8.753,-1.939,8.9651954803,79.88,8.77,80.3599856894,133.12
2020-03-17 10:00:00,88.3905,7.491,88.7073591719,9.0105,-1.8090000000000002,9.1902987574,79.38,9.3,79.9229278743,133.41,88.9905,7.561,89.3111292687,9.0105,-1.8090000000000002,9.1902987574,79.98,9.37,80.5269973363,133.24
2020-03-17 10:30:00,88.064,7.2345,88.3606591547,9.484,-2.0355,9.6999750644,78.58,9.27,79.1248968404,133.85,88.674,7.3145,88.9751661209,9.484,-2.0355,9.6999750644,79.19,9.35,79.7400689741,133.69
2020-03-17 11:00:00,88.1365,7.1805,88.4285147026,8.9865,-2.2495,9.263769886,79.15,9.43,79.7097697902,133.63,88.7465,7.2505,89.042186701,8.9865,-2.2495,9.263769886,79.76,9.5,80.3237673419,133.46
2020-03-17 11:30:00,87.7305,7.843,88.0803796498,9.0705,-2.347,9.3692251147,78.66,10.19,79.3172850014,133.47,88.3205,7.913,88.6742707286,9.0705,-2.347,9.3692251147,79.25,10.26,79.9113890506,133.3
2020-03-17 12:00:00,89.105,7.916,89.4559337383,8.575,-2.194,8.8512293496,80.53,10.11,81.1621401886,133.23,89.735,7.986,90.0896576806,8.575,-2.194,8.8512293496,81.16,10.18,81.7959534451,133.06
2020-03-17 12:30:00,89.3245,8.212,89.7011886446,8.8845,-2.278,9.1718931661,80.44,10.49,81.1211051453,133.29,89.9245,8.292,90.3059962807,8.8845,-2.278,9.1718931661,81.04,10.57,81.7264124993,133.12
2020-03-17 13:00:00,87.8745,8.769,88.3109455914,9.4645,-2.561,9.8048702822,78.41,11.33,79.2243460055,132.84,88.4745,8.859,88.9169220748,9.4645,-2.561,9.8048702822,79.01,11.42,79.8310497238,132.68
2020-03-17 13:30:00,87.476,7.853,87.8277870893,9.436,-2.437,9.7456177331,78.04,10.29,78.715473066,133.22,88.086,7.943,88.4433979729,9.436,-2.437,9.7456177331,78.65,10.38,79.3320042606,133.05
2020-03-17 14:00:00,85.996,7.1435,86.2921874114,8.366,-2.3365,8.6861492187,77.63,9.48,78.2066960049,133.68,86.586,7.2035,86.8851299605,8.366,-2.3365,8.6861492187,78.22,9.54,78.7996192884,133.52
2020-03-17 14:30:00,85.2315,7.594,85.5691382933,8.0715,-2.516,8.4545471937,77.16,10.11,77.8195200448,133.57,85.8215,7.684,86.1648055661,8.0715,-2.516,8.4545471937,77.75,10.2,78.416213247,133.41
2020-03-17 15:00:00,84.415,7.688,84.7643649714,8.045,-2.572,8.4461357436,76.37,10.26,77.0561126712,133.87,84.995,7.768,85.3492346129,8.045,-2.572,8.4461357436,76.95,10.34,77.6416003184,133.71
2020-03-17 15:30:00,85.5665,7.736,85.9154911425,7.8265,-2.594,8.2451766658,77.74,10.33,78.4233160482,134.08,86.1565,7.806,86.5093990746,7.8265,-2.594,8.2451766658,78.33,10.4,79.0173961859,133.92
2020-03-17 16:00:00,86.748,8.1395,87.1290248095,8.018,-2.7405,8.473409246,78.73,10.88,79.4782190289,133.75,87.358,8.2195,87.7438336537,8.018,-2.7405,8.473409246,79.34,10.96,80.0934279451,133.59
2020-03-17 16:30:00,88.3065,7.678,88.6396616998,7.9965,-2.872,8.4966108685,80.31,10.55,80.999991358,134.11,88.9365,7.758,89.2742269429,7.9965,-2.872,8.4966108685,80.94,10.63,81.6350445581,133.95
2020-03-17 17:00:00,89.9545,7.2505,90.2462288436,7.6745,-2.6895,8.1321190658,82.28,9.94,82.8782359851,133.69,90.5845,7.3205,90.8798182244,7.6745,-2.6895,8.1321190658,82.91,10.01,83.5120841555,133.53
2020-03-17 17:30:00,90.807,6.7895,91.0604665003,7.017,-2.5105,7.4525766853,83.79,9.3,84.3045319067,133.37,91.457,6.8495,91.713131553,7.017,-2.5105,7.4525766853,84.44,9.36,84.9571845108,133.21
2020-03-17 18:00:00,92.885,6.9895,93.1476050967,6.815,-2.5605,7.2801363483,86.07,9.55,86.5981951313,132.86,93.525,7.0695,93.7918091053,6.815,-2.5605,7.2801363483,86.71,9.63,87.2431143415,132.69
2020-03-17 18:30:00,86.8145,7.8435,87.1681014047,6.4045,-2.5265,6.8848255243,80.41,10.37,81.0759212097,132.58,87.4345,7.9135,87.7918861427,6.4045,-2.5265,6.8848255243,81.03,10.44,81.6997827414,132.41
2020-03-17 19:00:00,96.34,7.752,96.6513792142,6.49,-2.588,6.9869767425,89.85,10.34,90.443010233,132.5,97.03,7.832,97.3455757803,6.49,-2.588,6.9869767425,90.54,10.42,91.1376321834,132.33
2020-03-17 19:30:00,94.223,6.9515,94.479082771,6.563,-2.6785,7.0885351978,87.66,9.63,88.1873715449,133.05,94.903,7.0315,95.1631304721,6.563,-2.6785,7.0885351978,88.34,9.71,88.8720411603,132.88
2020-03-17 20:00:00,90.83,5.7675,91.0129274128,6.7,-2.6925,7.2207725522,84.13,8.46,84.5542932086,134.04,91.46,5.8275,91.645465552,6.7,-2.6925,7.2207725522,84.76,8.52,85.187135179,133.87
2020-03-17 20:30:00,86.0755,4.425,86.1891659389,6.3455,-2.675,6.8862903838000005,79.73,7.1,80.045505183,132.53,86.6755,4.485,86.7914599788,6.3455,-2.675,6.8862903838000005,80.33,7.16,80.6484624776,132.37
2020-03-17 21:00:00,82.949,4.0265,83.046669429,6.619,-2.7535,7.1688857747,76.33,6.78,76.6305245969,131.36,83.519,4.0765,83.6184262782,6.619,-2.7535,7.1688857747,76.9,6.83,77.2027130352,131.19
2020-03-17 21:30:00,78.9015,2.791,78.9508478944,6.4515,-2.789,7.0285399088,72.45,5.58,72.6645642662,131.9,79.4415,2.841,79.4922839227,6.4515,-2.789,7.0285399088,72.99,5.63,73.2068097925,131.73
2020-03-17 22:00:00,74.1345,1.3485,74.1467635335,6.6645,-2.6315,7.1652182451,67.47,3.98,67.5872865264,132.49,74.6345,1.3685,74.6470453702,6.6645,-2.6315,7.1652182451,67.97,4.0,68.0875972553,132.32
2020-03-17 22:30:00,69.4385,0.2685,69.4390191067,6.1685,-2.5815,6.6868927388,63.27,2.85,63.3341566613,133.54,69.9185,0.2985,69.9191371836,6.1685,-2.5815,6.6868927388,63.75,2.88,63.815020959,133.37
2020-03-17 23:00:00,64.6765,-0.5505,64.6788427734,6.3065,-2.5705,6.8102432042,58.37,2.02,58.4049424278,134.43,65.1165,-0.5305,65.1186609391,6.3065,-2.5705,6.8102432042,58.81,2.04,58.8453711009,134.26
2020-03-17 23:30:00,60.769,-1.305,60.7830106691,6.819,-2.435,7.2407172297,53.95,1.13,53.961832808,134.29,61.179,-1.295,61.1927043527,6.819,-2.435,7.2407172297,54.36,1.1400000000000001,54.3719523284,134.12
2020-03-18 00:00:00,57.873,-1.7485,57.8994074344,7.453,-2.4885,7.8574704104,50.42,0.74,50.4254300924,134.39,58.253,-1.7285,58.2786386359,7.453,-2.4885,7.8574704104,50.8,0.76,50.8056847213,134.22
2020-03-18 00:30:00,57.267,-1.359,57.2831229072,7.787,-1.979,8.034538568,49.48,0.62,49.4838842453,134.1,57.657,-1.339,57.6725460683,7.787,-1.979,8.034538568,49.87,0.64,49.8741065083,133.93
2020-03-18 01:00:00,59.794,-1.1625,59.8052994495,7.834,-1.6025,7.9962217484,51.96,0.44,51.9618629381,133.62,60.194,-1.1425,60.2048415184,7.834,-1.6025,7.9962217484,52.36,0.46,52.3620205874,133.45
2020-03-18 01:30:00,59.2655,-1.5030000000000001,59.284555318,7.6455,-1.5430000000000001,7.799648662,51.62,0.04,51.6200154979,134.18,59.6655,-1.4929999999999999,59.6841766237,7.6455,-1.5430000000000001,7.799648662,52.02,0.05,52.0200240292,134.01
2020-03-18 02:00:00,57.62,-1.7065000000000001,57.6452646993,7.42,-1.7565,7.6250699833,50.2,0.05,50.2000249004,134.65,57.99,-1.6865,58.0145187195,7.42,-1.7565,7.6250699833,50.57,0.07,50.5700484477,134.48
2020-03-18 02:30:00,57.046,-2.2475,57.0902563688,7.356,-1.7275,7.5561228318,49.69,-0.52,49.6927207949,135.31,57.436,-2.2475,57.4799560912,7.356,-1.7275,7.5561228318,50.08,-0.52,50.0826996077,135.15
2020-03-18 03:00:00,57.3495,-3.1515,57.4360261726,7.3595,-1.5215,7.515131569,49.99,-1.63,50.0165672553,135.61,57.7395,-3.1515,57.8254426053,7.3595,-1.5215,7.515131569,50.38,-1.63,50.4063617017,135.44
2020-03-18 03:30:00,57.638,-3.8825000000000003,57.768614751,7.388,-1.2325,7.4901001495,50.25,-2.65,50.3198271062,136.58,58.028,-3.8825000000000003,58.1577388681,7.388,-1.2325,7.4901001495,50.64,-2.65,50.7092900759,136.41
2020-03-18 04:00:00,56.912,-3.8075,57.0392215958,7.332,-1.1875,7.4275420059,49.58,-2.62,49.6491772339,136.24,57.292,-3.8275,57.4197093362,7.332,-1.1875,7.4275420059,49.96,-2.64,50.0297031772,136.06
2020-03-18 04:30:00,56.9105,-3.721,57.0320160195,7.3705,-1.191,7.4661068336,49.54,-2.5300000000000002,49.6045612822,136.24,57.2805,-3.721,57.4012327503,7.3705,-1.191,7.4661068336,49.91,-2.5300000000000002,49.9740832832,136.06
2020-03-18 05:00:00,57.431,-3.563,57.5414175182,7.341,-1.033,7.4133238159,50.09,-2.5300000000000002,50.1538532916,135.92,57.821,-3.563,57.9306741718,7.341,-1.033,7.4133238159,50.48,-2.5300000000000002,50.5433605927,135.75
2020-03-18 05:30:00,62.4715,-3.798,62.5868445941,7.2415,-1.148,7.3319319589,55.23,-2.65,55.2935385013,136.0,62.9115,-3.808,63.0266427493,7.2415,-1.148,7.3319319589,55.67,-2.66,55.7335132573,135.83
2020-03-18 06:00:00,67.8185,-3.0905,67.8888807722,6.8285,-1.0205,6.9043343271,60.99,-2.07,61.0251177795,135.58,68.3085,-3.0905,68.3783764249,6.8285,-1.0205,6.9043343271,61.48,-2.07,61.5148380474,135.41
2020-03-18 06:30:00,74.04,-1.06,74.0475874016,6.28,-0.6900000000000001,6.3177923359,67.76,-0.37,67.7610101755,135.1,74.57,-1.06,74.5775334803,6.28,-0.6900000000000001,6.3177923359,68.29,-0.37,68.2910023356,134.93
2020-03-18 07:00:00,80.1245,1.5615,80.1397141404,6.3745,-0.6685,6.4094572703,73.75,2.23,73.7837068735,134.12,80.6945,1.5915,80.7101926804,6.3745,-0.6685,6.4094572703,74.32,2.26,74.3543542773,133.96
2020-03-18 07:30:00,86.6155,4.186,86.7165926236,6.0455,-0.774,6.0948458758,80.57,4.96,80.7225278346,132.89,87.2455,4.236,87.3482739741,6.0455,-0.774,6.0948458758,81.2,5.01,81.354410452,132.73
2020-03-18 08:00:00,90.1365,5.6635,90.3142506169,5.8565000000000005,-0.9765,5.9373516403,84.28,6.64,84.5411615723,132.69,90.7865,5.7135,90.9661072296,5.8565000000000005,-0.9765,5.9373516403,84.93,6.69,85.1930807049,132.53
2020-03-18 08:30:00,92.328,6.8575,92.5823141332,6.268,-0.9825,6.3445354637,86.06,7.84,86.4163711342,132.76,92.988,6.9275,93.2456883735,6.268,-0.9825,6.3445354637,86.72,7.91,87.0800005742,132.6
2020-03-18 09:00:00,94.393,7.9875,94.7303468021,7.473,-0.8325,7.519227703,86.92,8.82,87.3663482126,132.34,95.033,8.0475,95.3731269554,7.473,-0.8325,7.519227703,87.56,8.88,88.0091358894,132.18
2020-03-18 09:30:00,96.926,8.859,97.330012622,21.926,1.699,21.9917274674,75.0,7.16,75.3409954805,132.76,97.516,8.909,97.9221146473,21.926,1.699,21.9917274674,75.59,7.21,75.933077114,132.6
2020-03-18 10:00:00,97.368,8.5275,97.7407063625,22.758,1.6075,22.8147018444,74.61,6.92,74.9302242089,133.15,97.928,8.5875,98.3038063365,22.758,1.6075,22.8147018444,75.17,6.98,75.4933725568,132.99
2020-03-18 10:30:00,96.018,8.033,96.3534400683,19.568,0.833,19.585722172,76.45,7.2,76.7882966343,132.97,96.628,8.093,96.9663190649,19.568,0.833,19.585722172,77.06,7.26,77.4012351323,132.82
2020-03-18 11:00:00,96.334,8.477,96.7062515301,8.644,-1.363,8.7508002491,87.69,9.84,88.2403632132,132.4,97.004,8.547,97.3798091239,8.644,-1.363,8.7508002491,88.36,9.91,88.9139904627,132.25
2020-03-18 11:30:00,96.9185,8.5905,97.2984703503,8.3185,-1.2795,8.4163271384,88.6,9.87,89.1480616727,132.49,97.5985,8.6705,97.982879997,8.3185,-1.2795,8.4163271384,89.28,9.95,89.8327384643,132.34
2020-03-18 12:00:00,98.4,9.1065,98.8204854382,7.83,-1.2135,7.9234766517,90.57,10.32,91.1560601386,132.63,99.09,9.1865,99.5149229123,7.83,-1.2135,7.9234766517,91.26,10.4,91.8506809991,132.47
2020-03-18 12:30:00,99.653,9.273,100.0835098205,7.543,-1.147,7.6297089066,92.11,10.42,92.6975107541,132.57,100.353,9.353,100.7879120629,7.543,-1.147,7.6297089066,92.81,10.5,93.4020668936,132.42
2020-03-18 13:00:00,99.6525,9.3515,100.0903157578,7.6925,-1.0585,7.7649841275,91.96,10.41,92.547337617,132.71,100.3725,9.4315,100.8146415383,7.6925,-1.0585,7.7649841275,92.68,10.49,93.2717668965,132.56
2020-03-18 13:30:00,98.544,8.1645,98.8816413509,7.054,-0.8855000000000001,7.1093618736,91.49,9.05,91.9365139648,133.03,99.234,8.2345,99.5750658862,7.054,-0.8855000000000001,7.1093618736,92.18,9.12,92.6300534384,132.87
2020-03-18 14:00:00,96.506,7.5005,96.7970326831,6.466,-0.9495,6.5353428563,90.04,8.45,90.4356351224,133.37,97.186,7.5605,97.4796376494,6.466,-0.9495,6.5353428563,90.72,8.51,91.1182665551,133.21
2020-03-18 14:30:00,95.768,7.8805,96.0916859268,5.548,-0.8895000000000001,5.618853464,90.22,8.77,90.6452497376,133.43,96.458,7.9505,96.7851032662,5.548,-0.8895000000000001,5.618853464,90.91,8.84,91.3387852996,133.28
2020-03-18 15:00:00,95.5295,7.8155,95.8486693204,4.7095,-0.8345,4.7828632115000005,90.82,8.65,91.2309974734,133.79,96.2095,7.8655,96.5304821313,4.7095,-0.8345,4.7828632115000005,91.5,8.7,91.9126759484,133.63
2020-03-18 15:30:00,95.9455,7.4795,96.2365933027,4.0455,-0.6905,4.1040054215,91.9,8.17,92.2624457729,134.15,96.6455,7.5495,96.9399175804,4.0455,-0.6905,4.1040054215,92.6,8.24,92.9658948217,133.99
2020-03-18 16:00:00,97.9245,7.727,98.2288869389,3.3245,-0.5730000000000001,3.3735188231,94.6,8.3,94.9634140077,133.88,98.6645,7.787,98.9713136684,3.3245,-0.5730000000000001,3.3735188231,95.34,8.36,95.7058263639,133.72
2020-03-18 16:30:00,99.7535,7.622,100.0442684328,11.8135,0.892,11.8471281858,87.94,6.73,88.1971456454,134.11,100.3635,7.682,100.6570675921,11.8135,0.892,11.8471281858,88.55,6.79,88.80994651500001,133.95
2020-03-18 17:00:00,92.4345,9.1295,92.8842535659,26.3545,3.8395,26.6327135399,66.08,5.29,66.2914059287,134.39,92.9645,9.1695,93.4156196281,26.3545,3.8395,26.6327135399,66.61,5.33,66.8229077488,134.23
2020-03-18 17:30:00,93.106,8.6485,93.5068114538,26.236,3.7585,26.503849121400002,66.87,4.89,67.0485570315,134.28,93.616,8.6885,94.0183252789,26.236,3.7585,26.503849121400002,67.38,4.93,67.5601161929,134.12
2020-03-18 18:00:00,94.106,8.7835,94.515020543,26.106,3.9235,26.399187265,68.0,4.86,68.173452311,134.21,94.626,8.8235,95.0364878783,26.106,3.9235,26.399187265,68.52,4.9,68.6949808938,134.05
2020-03-18 18:30:00,96.7175,9.3705,97.1703713922,26.1675,3.9105,26.458081308,70.55,5.46,70.7609645214,133.77,97.2775,9.4305,97.7335476513,26.1675,3.9105,26.458081308,71.11,5.52,71.3239265604,133.61
2020-03-18 19:00:00,97.869,9.609,98.3395853255,26.249,3.799,26.5224886087,71.62,5.8100000000000005,71.8552746846,133.48,98.429,9.659,98.9017912982,26.249,3.799,26.5224886087,72.18,5.86,72.4174840767,133.32
2020-03-18 19:30:00,96.3405,9.0085,96.76076174,25.9605,3.8485,26.2442091232,70.38,5.16,70.5689024996,133.38,96.8805,9.0585,97.3030713929,25.9605,3.8485,26.2442091232,70.92,5.21,71.1111137587,133.22
2020-03-18 20:00:00,100.173,6.6555,100.3938524475,26.153,3.6955,26.412802374,74.02,2.96,74.0791603624,132.91,100.763,6.6855,100.9845437641,26.153,3.6955,26.412802374,74.61,2.99,74.6698881746,132.75
2020-03-18 20:30:00,97.714,5.0855,97.8462472773,16.124,2.3255,16.2908356523,81.59,2.76,81.6366688443,132.91,98.374,5.1155,98.5069145606,16.124,2.3255,16.2908356523,82.25,2.79,82.2973061528,132.75
2020-03-18 21:00:00,93.7055,3.8689999999999998,93.785339426,2.8155,-0.391,2.8425202285999998,90.89,4.26,90.9897779973,132.86,94.3955,3.919,94.476817163,2.8155,-0.391,2.8425202285999998,91.58,4.31,91.6813639733,132.69
2020-03-18 21:30:00,91.054,2.809,91.0973182756,2.974,-0.441,3.0065190836,88.08,3.25,88.1399393011,133.24,91.734,2.849,91.7782303,2.974,-0.441,3.0065190836,88.76,3.29,88.820953046,133.08
2020-03-18 22:00:00,85.815,1.3045,85.8249144785,2.915,-0.3155,2.9320240876,82.9,1.62,82.9158271984,133.06,86.445,1.3245,86.4551463202,2.915,-0.3155,2.9320240876,83.53,1.6400000000000001,83.5460980537,132.9
2020-03-18 22:30:00,81.5235,0.24650000000000002,81.5238726662,3.9535,-0.3135,3.965910299,77.57,0.56,77.5720213737,133.37,82.1135,0.2665,82.1139324628,3.9535,-0.3135,3.965910299,78.16,0.58,78.1621519663,133.21
2020-03-18 23:00:00,76.3865,-1.3625,76.3986504364,4.3065,-0.2525,4.313895977,72.08,-1.11,72.088546247,134.27,76.9265,-1.3525,76.9383887179,4.3065,-0.2525,4.313895977,72.62,-1.1,72.6283305605,134.1
2020-03-18 23:30:00,72.071,-2.3175,72.1082508958,4.761,-0.3075,4.7709199585,67.31,-2.01,67.340004455,134.68,72.591,-2.3175,72.6279841883,4.761,-0.3075,4.7709199585,67.83,-2.01,67.8597745354,134.51
2020-03-19 00:00:00,68.946,-2.8335,69.0042001493,4.666,-0.24350000000000002,4.6723493288,64.28,-2.59,64.3321575886,134.99,69.456,-2.8235,69.5133662561,4.666,-0.24350000000000002,4.6723493288,64.79,-2.58,64.8413486905,134.82
2020-03-19 00:30:00,67.715,-3.164,67.7888790363,4.555,-0.17400000000000002,4.5583221694,63.16,-2.99,63.2307338246,134.83,68.205,-3.174,68.278812973,4.555,-0.17400000000000002,4.5583221694,63.65,-3.0,63.720659915,134.66
2020-03-19 01:00:00,69.254,-3.0645,69.3217691368,4.814,-0.1845,4.81753425,64.44,-2.88,64.5043254364,134.58,69.754,-3.0745,69.8217234552,4.814,-0.1845,4.81753425,64.94,-2.89,65.0042744748,134.41
2020-03-19 01:30:00,68.058,-3.4075,68.143249264,5.118,-0.28750000000000003,5.1260686935,62.94,-3.12,63.0172833435,134.92,68.548,-3.3975,68.6321448758,5.118,-0.28750000000000003,5.1260686935,63.43,-3.11,63.5061965481,134.76
2020-03-19 02:00:00,66.435,-3.975,66.5538116865,5.095,-0.355,5.1073525431,61.34,-3.62,61.4467248924,136.04,66.915,-3.985,67.0335546574,5.095,-0.355,5.1073525431,61.82,-3.63,61.9264830262,135.87
2020-03-19 02:30:00,65.054,-4.466,65.2071167282,4.754,-0.326,4.7651644253,60.3,-4.14,60.4419523179,136.39,65.524,-4.476,65.6767017442,4.754,-0.326,4.7651644253,60.77,-4.15,60.911537495,136.22
2020-03-19 03:00:00,63.9045,-4.7445,64.0803823373,4.8945,-0.48450000000000004,4.9184215456,59.01,-4.26,59.1635673367,136.77,64.3745,-4.7445,64.5491017017,4.8945,-0.48450000000000004,4.9184215456,59.48,-4.26,59.6323569885,136.6
2020-03-19 03:30:00,62.738,-4.934,62.9317169637,5.438,-0.5640000000000001,5.4671692858,57.3,-4.37,57.4663980079,136.83,63.178,-4.954,63.3719322729,5.438,-0.5640000000000001,5.4671692858,57.74,-4.39,57.9066464234,136.66
2020-03-19 04:00:00,61.8495,-5.033,62.0539421733,5.6195,-0.543,5.6456734984,56.23,-4.49,56.4089797816,137.03,62.2895,-5.033,62.4925027443,5.6195,-0.543,5.6456734984,56.67,-4.49,56.8475944962,136.86
2020-03-19 04:30:00,61.8555,-5.159,62.0702679328,5.5255,-0.589,5.55680405,56.33,-4.57,56.5150758648,136.89,62.2855,-5.159,62.4987903183,5.5255,-0.589,5.55680405,56.76,-4.57,56.9436783146,136.71
2020-03-19 05:00:00,62.686,-5.0965,62.8928367006,6.016,-0.7765000000000001,6.0659053941,56.67,-4.32,56.8344200287,136.95,63.136,-5.1065,63.3421726676,6.016,-0.7765000000000001,6.0659053941,57.12,-4.33,57.2838834228,136.78
2020-03-19 05:30:00,64.229,-4.7935,64.4076244186,6.249,-0.9535,6.3213260674,57.98,-3.84,58.1070219509,136.61,64.689,-4.7935,64.8663577153,6.249,-0.9535,6.3213260674,58.44,-3.84,58.5660242803,136.43
2020-03-19 06:00:00,67.003,-3.955,67.1196248053,5.983,-0.8150000000000001,6.0382542179,61.02,-3.14,61.1007364931,136.49,67.503,-3.955,67.6187624406,5.983,-0.8150000000000001,6.0382542179,61.52,-3.14,61.6000811688,136.32
2020-03-19 06:30:00,73.6165,-1.1645,73.6257097249,5.8965,-0.8345,5.9552583907,67.72,-0.33,67.7208040413,135.01,74.1565,-1.1345,74.1651776948,5.8965,-0.8345,5.9552583907,68.26,-0.30000000000000004,68.2606592409,134.84
2020-03-19 07:00:00,79.8545,1.4225,79.8671689526,5.9045000000000005,-0.8375,5.9636001291,73.95,2.26,73.9845260849,134.58,80.4445,1.4725000000000001,80.4579755929,5.9045000000000005,-0.8375,5.9636001291,74.54,2.31,74.5757849439,134.41
2020-03-19 07:30:00,86.369,3.6814999999999998,86.4474268168,5.999,-1.0985,6.0987460391,80.37,4.78,80.5120195996,133.93,87.009,3.7615,87.0902690503,5.999,-1.0985,6.0987460391,81.01,4.86,81.1556510663,133.76
2020-03-19 08:00:00,89.966,4.974,90.1033952301,6.566,-1.176,6.6704821415,83.4,6.15,83.6264461758,133.32,90.626,5.054,90.7668154779,6.566,-1.176,6.6704821415,84.06,6.23,84.2905481059,133.15
2020-03-19 08:30:00,91.851,6.389,92.0729358824,7.611,-1.241,7.7115110063,84.24,7.63,84.5848361114,132.99,92.501,6.479,92.7276250208,7.611,-1.241,7.7115110063,84.89,7.72,85.2403102998,132.82
2020-03-19 09:00:00,94.284,7.085,94.5498275038,14.384,0.085,14.3842511449,79.9,7.0,80.2060471536,133.02,94.924,7.175,95.1947813748,14.384,0.085,14.3842511449,80.54,7.09,80.8514669007,132.86
2020-03-19 09:30:00,94.8705,8.0595,95.2122224848,14.3605,0.1495,14.3612781639,80.51,7.91,80.8976402622,133.33,95.4805,8.1595,95.8285099566,14.3605,0.1495,14.3612781639,81.12,8.01,81.5145048442,133.16
2020-03-19 10:00:00,87.6025,9.3405,88.0990519047,15.2025,-0.17950000000000002,15.2035596654,72.4,9.52,73.0232182254,133.16,88.1525,9.4405,88.6565637531,15.2025,-0.17950000000000002,15.2035596654,72.95,9.62,73.5815663057,132.99
2020-03-19 10:30:00,82.374,8.8735,82.8505575011,14.444,-0.1565,14.4448478099,67.93,9.03,68.5275550417,133.38,82.934,8.9735,83.4180559486,14.444,-0.1565,14.4448478099,68.49,9.13,69.0958537106,133.21
2020-03-19 11:00:00,90.9075,9.461500000000001,91.3985423215,7.6575,-1.4285,7.7896032312,83.25,10.89,83.9592436841,132.64,91.5775,9.5815,92.0773785927,7.6575,-1.4285,7.7896032312,83.92,11.01,84.6391546508,132.47
2020-03-19 11:30:00,90.846,9.588,91.3505635451,8.696,-1.6219999999999999,8.8459764865,82.15,11.21,82.9113176834,132.43,91.476,9.698,91.9886394073,8.696,-1.6219999999999999,8.8459764865,82.78,11.32,83.5504087363,132.26
2020-03-19 12:00:00,91.442,9.977,91.9846720546,8.992,-1.683,9.1481447846,82.45,11.66,83.2703914966,132.37,92.092,10.097,92.6438658142,8.992,-1.683,9.1481447846,83.1,11.78,83.9307953018,132.21
2020-03-19 12:30:00,91.34,9.986,91.8842521654,10.26,-1.8439999999999999,10.4243913971,81.08,11.83,81.938484853,132.37,91.97,10.116,92.5246689051,10.26,-1.8439999999999999,10.4243913971,81.71,11.96,82.5806617799,132.21
2020-03-19 13:00:00,94.02,9.743500000000001,94.5235218993,10.04,-1.7865000000000002,10.197704754,83.98,11.53,84.7678081585,132.51,94.69,9.8535,95.201300213,10.04,-1.7865000000000002,10.197704754,84.65,11.64,85.4465452783,132.34
2020-03-19 13:30:00,100.194,8.87,100.5858565406,7.914,-1.44,8.0439415711,92.28,10.31,92.8541571498,132.59,100.924,8.98,101.3227229006,7.914,-1.44,8.0439415711,93.01,10.42,93.5918612915,132.43
2020-03-19 14:00:00,97.798,7.806,98.1090334271,9.228,-1.814,9.4046041916,88.57,9.62,89.0909046985,132.75,98.478,7.906,98.7948446023,9.228,-1.814,9.4046041916,89.25,9.72,89.7777305349,132.59
2020-03-19 14:30:00,92.294,7.657,92.6110797097,9.024,-1.713,9.1851480663,83.27,9.37,83.7955237468,132.92,92.934,7.757,93.2571681159,9.024,-1.713,9.1851480663,83.91,9.47,84.4426965462,132.76
2020-03-19 15:00:00,96.1565,7.352,96.4371525723,7.5365,-1.488,7.6819903834000005,88.62,8.84,89.0598113629,132.96,96.8565,7.452,97.1427500962,7.5365,-1.488,7.6819903834000005,89.32,8.94,89.76628543059999,132.8
2020-03-19 15:30:00,96.752,7.484,97.0410210169,7.2620000000000005,-1.456,7.4065228009,89.49,8.94,89.9354418458,133.09,97.462,7.584,97.7566289312,7.2620000000000005,-1.456,7.4065228009,90.2,9.04,90.6518703613,132.93
2020-03-19 16:00:00,97.692,7.711,97.9958488151,6.592,-1.389,6.736748845,91.1,9.1,91.5533724119,133.09,98.412,7.801,98.7207037303,6.592,-1.389,6.736748845,91.82,9.19,92.2787543262,132.93
2020-03-19 16:30:00,99.698,7.6035,99.9875213027,6.468,-1.1365,6.5670888718,93.23,8.74,93.63877669,133.09,100.418,7.7035,100.7130509728,6.468,-1.1365,6.5670888718,93.95,8.84,94.3649728448,132.93
2020-03-19 17:00:00,93.4785,7.8155,93.8046480858,6.0985,-1.1245,6.2013065156,87.38,8.94,87.8361429026,133.01,94.1585,7.9155,94.4906252625,6.0985,-1.1245,6.2013065156,88.06,9.04,88.5227948045,132.85
2020-03-19 17:30:00,93.774,7.0255,94.0368051682,5.944,-1.1545,6.0550810275,87.83,8.18,88.2100974946,133.19,94.464,7.1155,94.7316084327,5.944,-1.1545,6.0550810275,88.52,8.27,88.9054739597,133.02
2020-03-19 18:00:00,94.4655,6.601,94.6958493877,8.2155,-0.789,8.2533000218,86.25,7.39,86.5660129612,133.23,95.1255,6.681,95.359826506,8.2155,-0.789,8.2533000218,86.91,7.47,87.2304362021,133.06
2020-03-19 18:30:00,97.535,7.9805,97.8609452501,21.415,1.7505000000000002,21.4864253716,76.12,6.23,76.3745199658,133.37,98.145,8.0605,98.4754420414,21.415,1.7505000000000002,21.4864253716,76.73,6.31,76.9890186975,133.2
2020-03-19 19:00:00,99.7295,8.3745,100.0804947055,21.6195,1.5845,21.6774864894,78.11,6.79,78.404567469,133.0,100.3495,8.4545,100.7050183481,21.6195,1.5845,21.6774864894,78.73,6.87,79.0291705638,132.83
2020-03-19 19:30:00,98.7965,7.585,99.0872375094,21.6065,1.465,21.6561092362,77.19,6.12,77.432231661,133.42,99.3965,7.655,99.6908382814,21.6065,1.465,21.6561092362,77.79,6.19,78.0358904607,133.25
2020-03-19 20:00:00,101.9465,5.2595,102.082080712,21.2865,1.6495000000000002,21.3503145761,80.66,3.61,80.7407437419,133.61,102.5865,5.2995,102.7232918208,21.2865,1.6495000000000002,21.3503145761,81.3,3.65,81.3818929492,133.44
2020-03-19 20:30:00,97.452,3.707,97.5224802443,8.052,-0.483,8.066473393,89.4,4.19,89.4981346174,133.24,98.172,3.777,98.2446299448,8.052,-0.483,8.066473393,90.12,4.26,90.22062957,133.08
2020-03-19 21:00:00,94.042,2.8825000000000003,94.0861656688,5.582,-1.1275,5.6947326759,88.46,4.01,88.5508424579,133.45,94.742,2.9325,94.787373211,5.582,-1.1275,5.6947326759,89.16,4.06,89.2523904442,133.28
2020-03-19 21:30:00,90.2465,1.5750000000000002,90.2602425614,6.1365,-0.985,6.2150508646,84.11,2.56,84.1489494884,133.08,90.8865,1.635,90.9012052024,6.1365,-0.985,6.2150508646,84.75,2.62,84.7904882637,132.92
2020-03-19 22:00:00,84.99,0.049,84.9900141252,6.18,-0.881,6.2424803564,78.81,0.93,78.8154870568,132.85,85.61,0.079,85.6100364502,6.18,-0.881,6.2424803564,79.43,0.96,79.4358011227,132.68
2020-03-19 22:30:00,80.0105,-1.197,80.0194533801,6.3004999999999995,-0.907,6.3654496503,73.71,-0.29,73.7105704767,133.56,80.5705,-1.167,80.578951093,6.3004999999999995,-0.907,6.3654496503,74.27,-0.26,74.2704550949,133.39
2020-03-19 23:00:00,74.7165,-2.469,74.7572828108,6.8865,-0.809,6.9338563044,67.83,-1.6600000000000001,67.8503095056,133.96,75.2365,-2.469,75.277001091,6.8865,-0.809,6.9338563044,68.35,-1.6600000000000001,68.3701550386,133.79
2020-03-19 23:30:00,70.4745,-3.44,70.558406659,6.8145,-0.88,6.8710850853,63.66,-2.56,63.7114526596,134.69,70.9645,-3.43,71.0473444982,6.8145,-0.88,6.8710850853,64.15,-2.55,64.2006619904,134.52
2020-03-20 00:00:00,67.149,-4.143,67.2766872698,6.979,-0.753,7.0195049683,60.17,-3.39,60.2654212629,134.69,67.619,-4.133,67.7451906042,6.979,-0.753,7.0195049683,60.64,-3.38,60.7341254979,134.52
2020-03-20 00:30:00,66.123,-4.0455,66.2466391544,6.913,-0.3255,6.920658874,59.21,-3.7199999999999998,59.3267435479,134.64,66.593,-4.0555,66.7163752706,6.913,-0.3255,6.920658874,59.68,-3.73,59.7964488912,134.47
2020-03-20 01:00:00,67.955,-3.6085000000000003,68.0507406077,6.705,-0.2585,6.7099811661,61.25,-3.35,61.3415438345,134.44,68.435,-3.5985,68.5295441926,6.705,-0.2585,6.7099811661,61.73,-3.34,61.820291976,134.26
2020-03-20 01:30:00,66.8155,-3.793,66.9230744157,6.7655,-0.313,6.7727364669,60.05,-3.48,60.15075145,134.79,67.2955,-3.783,67.4017463368,6.7655,-0.313,6.7727364669,60.53,-3.47,60.6293806665,134.62
2020-03-20 02:00:00,65.963,-3.8775,66.0768671719,5.923,-0.40750000000000003,5.9370013685,60.04,-3.47,60.1401903888,134.99,66.423,-3.8775,66.536079951,5.923,-0.40750000000000003,5.9370013685,60.5,-3.47,60.5994298653,134.82
2020-03-20 02:30:00,64.9125,-4.4,65.0614529214,5.6325,-0.54,5.6583262764,59.28,-3.86,59.4055384623,135.44,65.3825,-4.4,65.5303846033,5.6325,-0.54,5.6583262764,59.75,-3.86,59.8745530255,135.27
2020-03-20 03:00:00,64.33,-4.6915,64.5008455158,6.11,-0.8115,6.1636541313,58.22,-3.88,58.3491456664,135.47,64.79,-4.6915,64.9596357152,6.11,-0.8115,6.1636541313,58.68,-3.88,58.8081354916,135.3
2020-03-20 03:30:00,63.4075,-5.012,63.6052765126,6.5975,-0.6920000000000001,6.6336920527,56.81,-4.32,56.9740160073,135.92,63.8475,-5.022,64.0447011098,6.5975,-0.6920000000000001,6.6336920527,57.25,-4.33,57.4135123468,135.75
2020-03-20 04:00:00,62.617,-5.19,62.8317180173,6.647,-0.67,6.6806817766,55.97,-4.52,56.1522154505,136.7,63.057,-5.2,63.2710458978,6.647,-0.67,6.6806817766,56.41,-4.53,56.5915983164,136.52
2020-03-20 04:30:00,61.9215,-5.197,62.1392063938,6.4115,-0.527,6.4331222008,55.51,-4.67,55.7060948191,136.7,62.3515,-5.187,62.5668803861,6.4115,-0.527,6.4331222008,55.94,-4.66,56.1337616769,136.52
