Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-20 05:00:00,61.934,-4.985,62.1342947252,6.734,-0.41500000000000004,6.7467756002,55.2,-4.57,55.3888517664,136.88,62.374,-4.995,62.5736837736,6.734,-0.41500000000000004,6.7467756002,55.64,-4.58,55.828182847,136.7
2020-03-20 05:30:00,63.049,-4.661,63.2210512567,6.819,-0.641,6.8490613955,56.23,-4.02,56.373515945,136.48,63.499,-4.661,63.6698352597,6.819,-0.641,6.8490613955,56.68,-4.02,56.822379394,136.31
2020-03-20 06:00:00,65.173,-3.5275,65.2683934631,6.643,-0.6975,6.6795175911,58.53,-2.83,58.5983771106,136.11,65.623,-3.5175,65.7172042562,6.643,-0.6975,6.6795175911,58.98,-2.8200000000000003,59.0473775878,135.94
2020-03-20 06:30:00,69.335,-1.6115,69.3537248982,7.095,-0.8515,7.1459133251,62.24,-0.76,62.2446399299,136.15,69.845,-1.5915,69.8631297413,7.095,-0.8515,7.1459133251,62.75,-0.74,62.7543631949,135.98
2020-03-20 07:00:00,74.6915,0.17450000000000002,74.6917038399,7.3715,-1.4055,7.5042949369,67.32,1.58,67.3385387427,135.27,75.2315,0.2245,75.231834967,7.3715,-1.4055,7.5042949369,67.86,1.63,67.8795735107,135.1
2020-03-20 07:30:00,79.4955,1.9649999999999999,79.5197821001,8.9055,-1.665,9.0598098904,70.59,3.63,70.68327242,134.66,80.0555,2.025,80.0811070431,8.9055,-1.665,9.0598098904,71.15,3.69,71.2456216199,134.49
2020-03-20 08:00:00,82.7355,3.393,82.8050445882,9.5155,-1.827,9.6893069541,73.22,5.22,73.4058362802,133.66,83.3055,3.473,83.3778631248,9.5155,-1.827,9.6893069541,73.79,5.3,73.9800925925,133.49
2020-03-20 08:30:00,85.018,5.0955,85.17056090130001,11.348,-2.1445,11.548852075,73.67,7.24,74.024904593,132.82,85.588,5.1855,85.7449424412,11.348,-2.1445,11.548852075,74.24,7.33,74.600981897,132.65
2020-03-20 09:00:00,85.6845,5.6635,85.8714665794,11.8545,-2.3165,12.078714439,73.83,7.98,74.2600114463,132.32,86.2845,5.7535,86.4761105884,11.8545,-2.3165,12.078714439,74.43,8.07,74.866212673,132.15
2020-03-20 09:30:00,86.161,6.111,86.3774405849,12.101,-2.519,12.360402987,74.06,8.63,74.5611192244,131.99,86.731,6.211,86.953107374,12.101,-2.519,12.360402987,74.63,8.73,75.1388701006,131.83
2020-03-20 10:00:00,84.571,5.628,84.7580581715,14.401,-3.322,14.7791909454,70.17,8.95,70.7384718523,132.11,85.111,5.718,85.3028595359,14.401,-3.322,14.7791909454,70.71,9.04,71.2855223731,131.95
2020-03-20 10:30:00,81.884,5.9719999999999995,82.1014874408,15.464,-3.508,15.8569025979,66.42,9.48,67.0931203627,132.24,82.404,6.082,82.6281425424,15.464,-3.508,15.8569025979,66.94,9.59,67.6234552504,132.07
2020-03-20 11:00:00,84.722,6.2655,84.9533623481,14.692,-3.1245,15.0205647114,70.03,9.39,70.6567265022,131.85,85.272,6.3655,85.5092601667,14.692,-3.1245,15.0205647114,70.58,9.49,71.2151423505,131.68
2020-03-20 11:30:00,83.97,6.5440000000000005,84.224609444,15.96,-3.5460000000000003,16.3491808969,68.01,10.09,68.7544049498,131.77,84.47,6.664,84.7324601083,15.96,-3.5460000000000003,16.3491808969,68.51,10.21,69.2666167789,131.62
2020-03-20 12:00:00,82.92,7.21,83.2328691083,16.84,-3.86,17.2767242265,66.08,11.07,67.0008305919,132.39,83.44,7.33,83.7613425155,16.84,-3.86,17.2767242265,66.6,11.19,67.5335183446,132.23
2020-03-20 12:30:00,83.423,7.095,83.7241658901,15.683,-3.675,16.1078277244,67.74,10.77,68.5908193565,132.81,83.963,7.205,84.2715693102,15.683,-3.675,16.1078277244,68.28,10.88,69.1413971511,132.65
2020-03-20 13:00:00,82.6175,6.2005,82.849849164,16.7675,-3.9795,17.233266565,65.85,10.18,66.6322361924,133.1,83.1375,6.3004999999999995,83.3758970357,16.7675,-3.9795,17.233266565,66.37,10.28,67.1614122841,132.94
2020-03-20 13:30:00,80.348,5.3870000000000005,80.5283855109,15.678,-3.673,16.1025033147,64.67,9.06,65.3015505176,133.55,80.848,5.487,81.0339822112,15.678,-3.673,16.1025033147,65.17,9.16,65.8105956515,133.38
2020-03-20 14:00:00,81.1585,5.265,81.329099019,13.0085,-2.8449999999999998,13.3159715098,68.15,8.11,68.6308574914,133.65,81.6985,5.355,81.8738109975,13.0085,-2.8449999999999998,13.3159715098,68.69,8.2,69.1777138969,133.48
2020-03-20 14:30:00,80.8715,5.1195,81.0333807298,11.5215,-2.6005000000000003,11.8113319528,69.35,7.72,69.7783698577,133.95,81.4015,5.1995000000000005,81.5673893324,11.5215,-2.6005000000000003,11.8113319528,69.88,7.8,70.3139701624,133.79
2020-03-20 15:00:00,79.989,4.587,80.1204136909,12.269,-2.713,12.5653782275,67.72,7.3,68.1123219396,133.99,80.529,4.677,80.6647021317,12.269,-2.713,12.5653782275,68.26,7.39,68.6588646862,133.82
2020-03-20 15:30:00,79.4715,3.9495,79.5695787503,12.2315,-2.6205,12.5090612158,67.24,6.57,67.5602138836,134.22,80.0015,4.0295,80.1029142572,12.2315,-2.6205,12.5090612158,67.77,6.65,68.0954873688,134.06
2020-03-20 16:00:00,79.9005,3.5355,79.9786825379,11.5005,-2.5245,11.7743195345,68.4,6.06,68.6679226422,134.33,80.4405,3.6055,80.5212622262,11.5005,-2.5245,11.7743195345,68.94,6.13,69.2119967925,134.16
2020-03-20 16:30:00,82.929,3.6975,83.0113880576,11.169,-2.2025,11.3840927285,71.76,5.9,72.0021360794,134.26,83.499,3.7675,83.5839521514,11.169,-2.2025,11.3840927285,72.33,5.97,72.5759588294,134.1
2020-03-20 17:00:00,84.3255,3.552,84.4002763873,10.2055,-2.298,10.4610245316,74.12,5.85,74.3505003346,133.79,84.9055,3.622,84.9827206804,10.2055,-2.298,10.4610245316,74.7,5.92,74.9342138145,133.63
2020-03-20 17:30:00,84.819,3.2955,84.8829964201,9.519,-2.0545,9.7381893209,75.3,5.35,75.4898171941,133.83,85.419,3.3555,85.4848813607,9.519,-2.0545,9.7381893209,75.9,5.41,76.0925627115,133.66
2020-03-20 18:00:00,85.723,3.519,85.7951985253,8.253,-1.471,8.383069247,77.47,4.99,77.6305416701,133.3,86.343,3.589,86.4175593847,8.253,-1.471,8.383069247,78.09,5.06,78.2537647657,133.14
2020-03-20 18:30:00,90.6495,3.685,90.7243686958,7.8395,-1.2850000000000001,7.944116392,82.81,4.97,82.9590079497,132.56,91.3195,3.745,91.3962587049,7.8395,-1.2850000000000001,7.944116392,83.48,5.03,83.6314013992,132.4
2020-03-20 19:00:00,93.7365,4.737,93.8561164829,7.9265,-1.043,7.9948265303,85.81,5.78,86.0044446526,132.47,94.3965,4.817,94.5193244858,7.9265,-1.043,7.9948265303,86.47,5.86,86.6683362019,132.32
2020-03-20 19:30:00,93.2965,3.809,93.3742223167,7.7365,-1.121,7.8172932176,85.56,4.93,85.701916548,133.01,93.9765,3.8689999999999998,94.0561093882,7.7365,-1.121,7.8172932176,86.24,4.99,86.3842445125,132.85
2020-03-20 20:00:00,90.2345,2.607,90.2721520695,7.6445,-1.2429999999999999,7.7448969812,82.59,3.85,82.6796867435,133.59,90.8745,2.667,90.9136273572,7.6445,-1.2429999999999999,7.7448969812,83.23,3.91,83.3217918674,133.42
2020-03-20 20:30:00,87.0395,1.7595,87.0572822945,7.6095,-1.2105000000000001,7.7051801082,79.43,2.9699999999999998,79.485506855,133.79,87.6595,1.8094999999999999,87.6781741969,7.6095,-1.2105000000000001,7.7051801082,80.05,3.02,80.1069466401,133.62
2020-03-20 21:00:00,83.2295,0.3285,83.2301482787,7.3895,-1.1315,7.4756272312,75.84,1.46,75.8540519682,134.06,83.8195,0.35850000000000004,83.8202666573,7.3895,-1.1315,7.4756272312,76.43,1.49,76.4445223675,133.89
2020-03-20 21:30:00,78.302,-1.0105,78.3085200617,6.802,-1.2205,6.9106312483,71.5,0.21,71.5003083909,133.8,78.862,-0.9705,78.8679714095,6.802,-1.2205,6.9106312483,72.06,0.25,72.0604336651,133.64
2020-03-20 22:00:00,72.523,-2.1355,72.5544339737,7.273,-1.5554999999999999,7.4374800336,65.25,-0.58,65.2525777269,134.05,73.033,-2.1055,73.0633438822,7.273,-1.5554999999999999,7.4374800336,65.76,-0.55,65.7622999902,133.89
2020-03-20 22:30:00,67.6625,-3.2455,67.74029212,7.3625,-1.8355000000000001,7.5878499260000005,60.3,-1.4100000000000001,60.3164828219,135.04,68.1225,-3.2255,68.1988185858,7.3625,-1.8355000000000001,7.5878499260000005,60.76,-1.3900000000000001,60.7758973607,134.88
2020-03-20 23:00:00,62.9755,-4.095,63.1084988353,7.5755,-1.8050000000000002,7.7875686352999995,55.4,-2.29,55.4473092224,135.11,63.3955,-4.095,63.5276195465,7.5755,-1.8050000000000002,7.7875686352999995,55.82,-2.29,55.8669535593,134.95
2020-03-20 23:30:00,59.083,-4.944,59.2894933778,7.723,-1.714,7.9109117679,51.36,-3.23,51.4614661664,135.53,59.483,-4.934,59.6872821043,7.723,-1.714,7.9109117679,51.76,-3.22,51.8600617046,135.36
2020-03-21 00:00:00,55.742,-5.9035,56.0537409657,7.732,-1.7535,7.9283406997,48.01,-4.15,48.189029872,136.67,56.112,-5.9035,56.42169668,7.732,-1.7535,7.9283406997,48.38,-4.15,48.5576657182,136.5
2020-03-21 00:30:00,54.1115,-5.547,54.3950700087,7.1015,-1.367,7.2318732877,47.01,-4.18,47.195471181,135.37,54.4815,-5.557,54.7641679499,7.1015,-1.367,7.2318732877,47.38,-4.19,47.5649082833,135.19
2020-03-21 01:00:00,55.097,-5.0245,55.325627057,7.427,-1.1545,7.5161957964,47.67,-3.87,47.8268313816,135.28,55.487,-5.0145,55.7131257358,7.427,-1.1545,7.5161957964,48.06,-3.86,48.2147612252,135.11
2020-03-21 01:30:00,54.1005,-5.095,54.3398852156,7.0805,-1.225,7.185687528,47.02,-3.87,47.1789921469,135.84,54.4705,-5.085,54.7073358449,7.0805,-1.225,7.185687528,47.39,-3.86,47.5469420678,135.66
2020-03-21 02:00:00,52.356,-5.516,52.6457689848,7.156,-1.3860000000000001,7.2889870352,45.2,-4.13,45.3882903401,136.98,52.696,-5.526,52.9849515617,7.156,-1.3860000000000001,7.2889870352,45.54,-4.14,45.7277946112,136.8
2020-03-21 02:30:00,51.3575,-5.651,51.6674617845,7.8175,-1.2610000000000001,7.9185495673,43.54,-4.39,43.7607552494,137.34,51.7075,-5.651,52.0153761618,7.8175,-1.2610000000000001,7.9185495673,43.89,-4.39,44.109003616,137.16
2020-03-21 03:00:00,50.53,-5.6695,50.8470660928,7.58,-1.0395,7.650945056,42.95,-4.63,43.1988356325,136.5,50.87,-5.9095,51.2120990612,7.58,-1.0395,7.650945056,43.29,-4.87,43.5630692215,136.32
2020-03-21 03:30:00,49.368,-5.843,49.7125745964,7.878,-0.933,7.9330557164,41.49,-4.91,41.7795189058,136.18,49.698,-5.843,50.0403022873,7.878,-0.933,7.9330557164,41.82,-4.91,42.1072499696,136.01
2020-03-21 04:00:00,48.627,-5.9085,48.9846455662,7.897,-1.1585,7.9815243688,40.73,-4.75,41.0060410184,135.28,48.957,-5.9085,49.3122522427,7.897,-1.1585,7.9815243688,41.06,-4.75,41.3338372281,135.11
2020-03-21 04:30:00,48.8475,-5.855,49.1971470845,7.3975,-0.925,7.4551077289,41.45,-4.93,41.7421537537,135.86,49.1675,-5.845,49.5137059939,7.3975,-0.925,7.4551077289,41.77,-4.92,42.0587600863,135.69
2020-03-21 05:00:00,48.3825,-6.318,48.7932723872,7.6225000000000005,-1.548,7.7780981126,40.76,-4.77,41.0381590718,136.0,48.7125,-6.318,49.1205128256,7.6225000000000005,-1.548,7.7780981126,41.09,-4.77,41.3659400957,135.83
2020-03-21 05:30:00,49.5385,-6.252,49.9314578823,7.4385,-1.642,7.6175748273,42.1,-4.61,42.3516481379,135.51,49.8685,-6.252,50.2588777854,7.4385,-1.642,7.6175748273,42.43,-4.61,42.6797024357,135.34
2020-03-21 06:00:00,50.9115,-6.1745,51.2845520844,7.0915,-1.7345000000000002,7.3005385075,43.82,-4.44,44.0443639981,135.37,51.2715,-6.1645,51.6407568932,7.0915,-1.7345000000000002,7.3005385075,44.18,-4.43,44.4015461443,135.19
2020-03-21 06:30:00,53.9255,-5.414,54.1965953382,6.6155,-1.6139999999999999,6.8095400909,47.31,-3.8,47.4623650907,134.11,54.3055,-5.414,54.5747077523,6.6155,-1.6139999999999999,6.8095400909,47.69,-3.8,47.8411548774,133.94
2020-03-21 07:00:00,55.4365,-4.417,55.6121877042,7.1165,-1.717,7.3207008715,48.32,-2.7,48.3953758122,133.89,55.8365,-4.407,56.0101453422,7.1165,-1.717,7.3207008715,48.72,-2.69,48.7942055986,133.72
2020-03-21 07:30:00,58.388,-4.0675,58.5295062362,7.878,-1.9475,8.1151488126,50.51,-2.12,50.5544706233,133.5,58.788,-4.0475,58.9271686088,7.878,-1.9475,8.1151488126,50.91,-2.1,50.9532933185,133.33
2020-03-21 08:00:00,59.8235,-3.4765,59.9244291128,10.8735,-2.4965,11.156411363,48.95,-0.98,48.9598090274,133.25,60.2035,-3.4365,60.3015003503,10.8735,-2.4965,11.156411363,49.33,-0.9400000000000001,49.3389551977,133.08
2020-03-21 08:30:00,63.2955,-2.801,63.3574456654,13.9055,-2.811,14.1867773384,49.39,0.01,49.3900010124,132.94,63.6855,-2.771,63.7457555548,13.9055,-2.811,14.1867773384,49.78,0.04,49.7800160707,132.76
2020-03-21 09:00:00,62.9735,-2.531,63.0243418312,15.8735,-3.6310000000000002,16.2834935825,47.1,1.1,47.1128432596,132.76,63.3435,-2.491,63.3924606972,15.8735,-3.6310000000000002,16.2834935825,47.47,1.1400000000000001,47.4836866724,132.6
2020-03-21 09:30:00,63.04,-2.066,63.0738452609,19.48,-4.506,19.9943601048,43.56,2.44,43.6282844036,132.72,63.38,-2.016,63.4120545007,19.48,-4.506,19.9943601048,43.9,2.49,43.9705594688,132.55
2020-03-21 10:00:00,62.064,-1.4285,62.0804374038,21.814,-5.2585,22.4388595577,40.25,3.83,40.4318117328,132.22,62.384,-1.3585,62.3987898781,21.814,-5.2585,22.4388595577,40.57,3.9,40.7570227077,132.05
2020-03-21 10:30:00,60.5135,-0.9335,60.5206998018,23.2135,-5.4935,23.8546667237,37.3,4.5600000000000005,37.5777008344,132.22,60.8135,-0.8635,60.819630174,23.2135,-5.4935,23.8546667237,37.6,4.63,37.8839926618,132.05
2020-03-21 11:00:00,59.5565,-0.7010000000000001,59.5606253598,25.1565,-5.941,25.8485004062,34.4,5.24,34.796804451,132.25,59.8165,-0.631,59.8198280945,25.1565,-5.941,25.8485004062,34.66,5.31,35.0643936209,132.08
2020-03-21 11:30:00,58.184,-0.726,58.1885292132,25.894,-6.436,26.6818539836,32.29,5.71,32.7909774176,132.36,58.434,-0.656,58.4376821238,25.894,-6.436,26.6818539836,32.54,5.78,33.0493570285,132.2
2020-03-21 12:00:00,57.823,-0.93,57.8304783743,25.063,-6.33,25.8500071373,32.76,5.4,33.2020722245,132.55,58.093,-0.86,58.0993653063,25.063,-6.33,25.8500071373,33.03,5.47,33.4798715649,132.39
2020-03-21 12:30:00,56.993,-1.0955,57.0035276913,26.403,-6.6355,27.2240384449,30.59,5.54,31.0876132889,132.4,57.233,-1.0155,57.2420084313,26.403,-6.6355,27.2240384449,30.83,5.62,31.3380487587,132.24
2020-03-21 13:00:00,56.1595,-1.3245,56.1751167378,25.6195,-6.3345,26.3909960119,30.54,5.01,30.9482099644,132.64,56.3995,-1.2545,56.4134502623,25.6195,-6.3345,26.3909960119,30.78,5.08,31.1963908169,132.48
2020-03-21 13:30:00,56.164,-1.649,56.1882024717,24.774,-5.989,25.4876283126,31.39,4.34,31.6886052076,132.9,56.414,-1.589,56.4363740596,24.774,-5.989,25.4876283126,31.64,4.4,31.9444768309,132.74
2020-03-21 14:00:00,55.3885,-2.1085,55.4286181002,23.4585,-5.5385,24.1034479795,31.93,3.43,32.1137011258,133.36,55.6385,-2.0485,55.6761980967,23.4585,-5.5385,24.1034479795,32.18,3.49,32.3686962975,133.2
2020-03-21 14:30:00,53.999,-2.422,54.0532893079,23.999,-5.882,24.7093084687,30.0,3.46,30.1988675284,133.58,54.239,-2.372,54.2908418152,23.999,-5.882,24.7093084687,30.24,3.51,30.4430238314,133.42
2020-03-21 15:00:00,53.8405,-2.7755,53.9119916206,22.5005,-5.1955,23.0925468604,31.34,2.42,31.4332944503,133.58,54.1005,-2.7255000000000003,54.1691097444,22.5005,-5.1955,23.0925468604,31.6,2.47,31.6963862293,133.42
2020-03-21 15:30:00,55.878,-2.9355,55.9550537865,19.098,-4.2955,19.5751098145,36.78,1.3599999999999999,36.8051355112,133.69,56.188,-2.8855,56.2620427486,19.098,-4.2955,19.5751098145,37.09,1.4100000000000001,37.1167913484,133.53
2020-03-21 16:00:00,60.2135,-3.111,60.2938131424,13.3835,-2.6710000000000003,13.6474288146,46.83,-0.44,46.8320670054,133.4,60.5935,-3.081,60.6717792985,13.3835,-2.6710000000000003,13.6474288146,47.21,-0.41000000000000003,47.2117803096,133.25
2020-03-21 16:30:00,66.643,-2.9005,66.7060892966,11.823,-2.2205,12.0297111042,54.82,-0.68,54.8242172767,133.32,67.103,-2.8905000000000003,67.1652261163,11.823,-2.2205,12.0297111042,55.28,-0.67,55.2840600897,133.16
2020-03-21 17:00:00,71.552,-2.653,71.6011669807,10.052,-1.783,10.2089075322,61.5,-0.87,61.506153350700004,132.42,72.052,-2.623,72.0997283837,10.052,-1.783,10.2089075322,62.0,-0.84,62.0056900615,132.26
2020-03-21 17:30:00,77.9285,-1.9755,77.9535355997,8.6385,-1.0355,8.7003415163,69.29,-0.9400000000000001,69.2963758071,131.93,78.4985,-1.9655,78.523102922,8.6385,-1.0355,8.7003415163,69.86,-0.93,69.8661899634,131.77
2020-03-21 18:00:00,81.685,-1.46,81.6980466413,7.115,-0.76,7.1554751764,74.57,-0.7000000000000001,74.5732854312,132.34,82.295,-1.43,82.3074232679,7.115,-0.76,7.1554751764,75.18,-0.67,75.1829854422,132.19
2020-03-21 18:30:00,85.3445,-0.733,85.3476477078,6.3645,-0.633,6.3959009725,78.98,-0.1,78.9800633071,131.48,85.9445,-0.7030000000000001,85.9473751155,6.3645,-0.633,6.3959009725,79.58,-0.07,79.5800307866,131.32
2020-03-21 19:00:00,88.3815,0.1525,88.3816315673,6.7015,-0.7975,6.7487857056,81.68,0.9500000000000001,81.6855244214,130.77,89.0415,0.1825,89.0416870264,6.7015,-0.7975,6.7487857056,82.34,0.98,82.3458317099,130.61
2020-03-21 19:30:00,88.5565,-0.19,88.5567038244,6.4365,-0.63,6.4672584802,82.12,0.44,82.1211787543,131.28,89.1965,-0.17,89.1966620017,6.4365,-0.63,6.4672584802,82.76,0.46,82.7612783855,131.12
2020-03-21 20:00:00,84.852,-1.1935,84.8603932718,7.012,-0.7735000000000001,7.0545337373,77.84,-0.42,77.8411330853,131.34,85.452,-1.1635,85.4599206427,7.012,-0.7735000000000001,7.0545337373,78.44,-0.39,78.4409695249,131.18
2020-03-21 20:30:00,81.4465,-2.4695,81.4839296579,7.2265,-0.6595000000000001,7.2565310238,74.22,-1.81,74.2420669163,132.07,82.0365,-2.4695,82.0736605891,7.2265,-0.6595000000000001,7.2565310238,74.81,-1.81,74.8318929334,131.91
2020-03-21 21:00:00,78.098,-3.509,78.1767912171,6.978,-0.609,7.0045246091,71.12,-2.9,71.1791008654,132.14,78.638,-3.509,78.7162507047,6.978,-0.609,7.0045246091,71.66,-2.9,71.7186558714,131.98
2020-03-21 21:30:00,74.133,-4.7795000000000005,74.2869120993,6.883,-0.7495,6.923686825,67.25,-4.03,67.3706419741,131.7,74.653,-4.7895,74.8064817997,6.883,-0.7495,6.923686825,67.77,-4.04,67.8903122691,131.54
2020-03-21 22:00:00,72.576,-5.3695,72.7743588515,6.316,-0.5095000000000001,6.3365168863,66.26,-4.86,66.4379951534,131.82,73.096,-5.3795,73.293684832,6.316,-0.5095000000000001,6.3365168863,66.78,-4.87,66.9573394035,131.66
2020-03-21 22:30:00,67.718,-6.024,67.985410935,5.728,-0.5640000000000001,5.7556997837,61.99,-5.46,62.2299903583,131.79,68.188,-6.044,68.4553378488,5.728,-0.5640000000000001,5.7556997837,62.46,-5.48,62.6999362041,131.62
2020-03-21 23:00:00,64.718,-6.7095,65.0648669733,6.308,-0.5895,6.3354853208,58.41,-6.12,58.7297411879,132.36,65.168,-6.7295,65.5145357478,6.308,-0.5895,6.3354853208,58.86,-6.14,59.1793815446,132.2
2020-03-21 23:30:00,60.7795,-7.471,61.236945231199996,6.1795,-0.591,6.2076969361,54.6,-6.88,55.0317581038,133.03,61.1995,-7.501,61.6574715768,6.1795,-0.591,6.2076969361,55.02,-6.91,55.4522181702,132.86
2020-03-22 00:00:00,59.1295,-8.3265,59.7128828018,5.9395,-0.5365,5.9636811199,53.19,-7.79,53.757419953,133.85,59.5495,-8.3565,60.1329696797,5.9395,-0.5365,5.9636811199,53.61,-7.82,54.1773430504,133.68
2020-03-22 00:30:00,58.0965,-8.5495,58.7222041693,5.8865,-0.5695,5.9139844859,52.21,-7.98,52.8163279678,133.58,58.5065,-8.5895,59.1336626001,5.8865,-0.5695,5.9139844859,52.62,-8.02,53.2276694962,133.41
2020-03-22 01:00:00,59.13,-8.2145,59.6978635317,5.55,-0.5145000000000001,5.5737967536,53.58,-7.7,54.1304572307,133.27,59.56,-8.2345,60.1265381529,5.55,-0.5145000000000001,5.5737967536,54.01,-7.72,54.5589451878,133.1
2020-03-22 01:30:00,58.868,-8.25,59.4432832539,5.018,-0.44,5.0372536168,53.85,-7.8100000000000005,54.4134045985,133.62,59.298,-8.29,59.8746766505,5.018,-0.44,5.0372536168,54.28,-7.85,54.8446980117,133.45
2020-03-22 02:00:00,57.36,-8.3985,57.971582713000004,5.2,-0.3685,5.2130405955,52.16,-8.03,52.7744872074,133.96,57.77,-8.4185,58.3801682273,5.2,-0.3685,5.2130405955,52.57,-8.05,53.1827735268,133.79
2020-03-22 02:30:00,55.8065,-8.632,56.4701413691,4.9965,-0.392,5.0118535743,50.81,-8.24,51.4738156736,134.06,56.2065,-8.672,56.871559027800004,4.9965,-0.392,5.0118535743,51.21,-8.28,51.875066265,133.89
2020-03-22 03:00:00,55.1495,-9.072,55.8906837876,5.1895,-0.402,5.2050469979,49.96,-8.67,50.7067106013,134.49,55.5395,-9.112,56.2820095968,5.1895,-0.402,5.2050469979,50.35,-8.71,51.0978140433,134.32
2020-03-22 03:30:00,54.1895,-9.2975,54.981318795600004,5.6795,-0.4375,5.6963257017,48.51,-8.86,49.3124700253,134.39,54.5795,-9.3275,55.3707872122,5.6795,-0.4375,5.6963257017,48.9,-8.89,49.7015301575,134.22
2020-03-22 04:00:00,53.6735,-9.3145,54.4757240659,5.0335,-0.41450000000000004,5.0505378426,48.64,-8.9,49.4475439228,134.73,54.0535,-9.3445,54.8552690496,5.0335,-0.41450000000000004,5.0505378426,49.02,-8.93,49.8267528543,134.57
2020-03-22 04:30:00,53.956,-9.365,54.7626986278,4.866,-0.445,4.8863054550000005,49.09,-8.92,49.8938322842,134.82,54.346,-9.405,55.1538007847,4.866,-0.445,4.8863054550000005,49.48,-8.96,50.2847094055,134.65
2020-03-22 05:00:00,53.7855,-9.39,54.5990119897,6.2355,-0.26,6.2409182217,47.55,-9.13,48.4185852747,135.08,54.1155,-9.43,54.9309770553,6.2355,-0.26,6.2409182217,47.88,-9.17,48.7502133329,134.92
2020-03-22 05:30:00,54.5785,-8.7665,55.2780624163,20.3485,2.2235,20.4696215036,34.23,-10.99,35.9509805151,135.28,54.8685,-8.8165,55.5723219283,20.3485,2.2235,20.4696215036,34.52,-11.04,36.2424061011,135.11
2020-03-22 06:00:00,55.4165,-8.826,56.1149422904,20.3365,2.234,20.4588364344,35.08,-11.06,36.7821967805,135.5,55.6865,-8.876,56.3894463375,20.3365,2.234,20.4588364344,35.35,-11.11,37.0547513822,135.32
2020-03-22 06:30:00,56.7885,-8.262,57.3863605419,20.4085,2.268,20.5341349039,36.38,-10.53,37.8732794989,135.22,57.0885,-8.302,57.6889940652,20.4085,2.268,20.5341349039,36.68,-10.57,38.1725988112,135.05
2020-03-22 07:00:00,58.108,-7.494,58.5892456002,20.918,2.176,21.0308749224,37.19,-9.67,38.4266183784,134.69,58.398,-7.5440000000000005,58.8832602698,20.918,2.176,21.0308749224,37.48,-9.72,38.7198760329,134.52
2020-03-22 07:30:00,59.9285,-7.1935,60.3586907951,21.7985,1.9065,21.8817125587,38.13,-9.1,39.200853307,134.48,60.2285,-7.2235,60.6601282928,21.7985,1.9065,21.8817125587,38.43,-9.13,39.4996430364,134.31
2020-03-22 08:00:00,60.828,-6.9955,61.2289360046,25.838,1.1545,25.8637799683,34.99,-8.15,35.9266280076,134.76,61.108,-7.0155,61.5093887488,25.838,1.1545,25.8637799683,35.27,-8.17,36.203892056,134.59
2020-03-22 08:30:00,62.196,-6.4985,62.5345737832,29.256,0.5015000000000001,29.2602979864,32.94,-7.0,33.6755638409,134.3,62.446,-6.5185,62.7852989023,29.256,0.5015000000000001,29.2602979864,33.19,-7.02,33.9242759687,134.13
2020-03-22 09:00:00,63.8605,-5.4195,64.0900494656,32.2905,-0.3395,32.29228469,31.57,-5.08,31.9761051412,133.47,64.1105,-5.4295,64.3400006256,32.2905,-0.3395,32.29228469,31.82,-5.09,32.22453258,133.3
2020-03-22 09:30:00,64.0065,-4.8385,64.1891199854,34.3465,-0.9785,34.3604354527,29.66,-3.86,29.9101186892,133.88,64.2465,-4.8385,64.428439718,34.3465,-0.9785,34.3604354527,29.9,-3.86,30.1481276367,133.71
2020-03-22 10:00:00,64.0145,-4.4115,64.1663271701,21.9045,-3.9314999999999998,22.2545234166,42.11,-0.48,42.1127356034,132.97,64.3545,-4.3615,64.5021267285,21.9045,-3.9314999999999998,22.2545234166,42.45,-0.43,42.4521778004,132.81
2020-03-22 10:30:00,63.724,-3.7585,63.8347436609,23.014,-4.8885000000000005,23.5274654022,40.71,1.13,40.7256798593,132.58,64.034,-3.7185,64.1418771026,23.014,-4.8885000000000005,23.5274654022,41.02,1.17,41.0366823708,132.42
2020-03-22 11:00:00,64.7485,-3.5375,64.8450627149,23.2185,-4.9975000000000005,23.7502368093,41.53,1.46,41.5556554515,132.84,65.0685,-3.4875,65.1618933772,23.2185,-4.9975000000000005,23.7502368093,41.85,1.51,41.8772324778,132.67
2020-03-22 11:30:00,66.108,-3.2385,66.1872763169,23.758,-5.1585,24.3115751495,42.35,1.92,42.3935006811,132.95,66.458,-3.1985,66.53492441,23.758,-5.1585,24.3115751495,42.7,1.96,42.7449599368,132.79
2020-03-22 12:00:00,67.3775,-2.9895,67.4437885687,23.3075,-5.1295,23.8652744904,44.07,2.14,44.1219276551,132.74,67.7275,-2.9395,67.7912598828,23.3075,-5.1295,23.8652744904,44.42,2.19,44.4739530512,132.58
2020-03-22 12:30:00,68.3605,-2.968,68.4249003233,23.6705,-5.128,24.2195985567,44.69,2.16,44.7421691472,132.74,68.6905,-2.918,68.752450969,23.6705,-5.128,24.2195985567,45.02,2.21,45.0742110303,132.58
2020-03-22 13:00:00,67.827,-3.217,67.9032474776,23.517,-5.177,24.0800875829,44.31,1.96,44.3533279473,132.96,68.177,-3.177,68.2509828354,23.517,-5.177,24.0800875829,44.66,2.0,44.7047603729,132.81
2020-03-22 13:30:00,65.9305,-3.839,66.0421740349,23.3005,-5.159,23.8647979512,42.63,1.32,42.6504314163,133.01,66.2505,-3.789,66.3587618273,23.3005,-5.159,23.8647979512,42.95,1.37,42.9718442704,132.85
2020-03-22 14:00:00,63.0595,-4.0915,63.1920953324,22.5895,-5.0315,23.1430659702,40.47,0.9400000000000001,40.4809152565,133.47,63.3795,-4.0515,63.5088629445,22.5895,-5.0315,23.1430659702,40.79,0.98,40.8017707949,133.3
2020-03-22 14:30:00,62.9525,-4.582,63.1190302544,21.9925,-4.602,22.4688330861,40.96,0.02,40.9600048828,133.69,63.2625,-4.542,63.4253393389,21.9925,-4.602,22.4688330861,41.27,0.06,41.2700436152,133.52
2020-03-22 15:00:00,62.4715,-4.833,62.6581694694,20.6115,-4.193,21.0336678031,41.86,-0.64,41.8648922129,134.05,62.8115,-4.803,62.9948675786,20.6115,-4.193,21.0336678031,42.2,-0.61,42.2044085375,133.89
2020-03-22 15:30:00,62.6335,-5.407,62.8664534649,18.2135,-3.3970000000000002,18.5275792064,44.42,-2.01,44.465452882,133.99,62.9835,-5.397,63.2143091495,18.2135,-3.3970000000000002,18.5275792064,44.77,-2.0,44.8146505063,133.83
2020-03-22 16:00:00,64.0915,-5.1435,64.297557998,15.8715,-2.8835,16.131307588,48.22,-2.26,48.2729323742,133.95,64.4915,-5.1235,64.6946970354,15.8715,-2.8835,16.131307588,48.62,-2.24,48.6715728121,133.8
2020-03-22 16:30:00,66.6585,-4.881,66.8369641983,14.1285,-2.421,14.3344254594,52.53,-2.46,52.5875698241,134.6,67.0785,-4.871,67.255124736,14.1285,-2.421,14.3344254594,52.95,-2.45,53.0066505261,134.44
2020-03-22 17:00:00,70.491,-3.722,70.5891943926,11.211,-1.752,11.347071208,59.28,-1.97,59.3127246044,134.05,70.981,-3.702,71.0774729784,11.211,-1.752,11.347071208,59.77,-1.9500000000000002,59.8018009762,133.89
2020-03-22 17:30:00,74.8565,-3.1605,74.9231896845,8.6865,-1.3005,8.7833127293,66.17,-1.8599999999999999,66.1961365942,133.42,75.3965,-3.1405,75.461877478,8.6865,-1.3005,8.7833127293,66.71,-1.8399999999999999,66.7353706815,133.26
2020-03-22 18:00:00,78.7135,-2.651,78.7581289979,6.2635,-0.861,6.3224009087,72.45,-1.79,72.4721091179,132.81,79.3035,-2.6310000000000002,79.3471314746,6.2635,-0.861,6.3224009087,73.04,-1.77,73.06144332,132.65
2020-03-22 18:30:00,82.8195,-1.7635,82.8382732347,5.7195,-0.5435,5.7452652245,77.1,-1.22,77.1096517953,131.85,83.4395,-1.7435,83.457713559,5.7195,-0.5435,5.7452652245,77.72,-1.2,77.7292634726,131.69
2020-03-22 19:00:00,85.644,-0.848,85.648198113,5.234,-0.548,5.2626096188,80.41,-0.30000000000000004,80.4105596299,131.53,86.284,-0.808,86.2877831445,5.234,-0.548,5.2626096188,81.05,-0.26,81.0504170255,131.37
2020-03-22 19:30:00,86.183,-1.0,86.1888014129,4.963,-0.6900000000000001,5.0107353752,81.22,-0.31,81.2205916009,131.63,86.813,-0.98,86.8185312534,4.963,-0.6900000000000001,5.0107353752,81.85,-0.29,81.850513743,131.47
2020-03-22 20:00:00,83.737,-1.5670000000000002,83.7516606283,4.697,-0.677,4.7455387471,79.04,-0.89,79.0450105952,131.59,84.357,-1.5270000000000001,84.3708194698,4.697,-0.677,4.7455387471,79.66,-0.85,79.6645347692,131.43
2020-03-22 20:30:00,80.8095,-2.6065,80.851525233,4.5995,-0.7665000000000001,4.6629306772,76.21,-1.8399999999999999,76.232209072,132.33,81.3995,-2.5965,81.4409013488,4.5995,-0.7665000000000001,4.6629306772,76.8,-1.83,76.8217996405,132.17
2020-03-22 21:00:00,76.3655,-4.061,76.4734026394,5.0255,-0.9510000000000001,5.1146897511,71.34,-3.11,71.4077565815,133.13,76.9155,-4.051,77.0221055363,5.0255,-0.9510000000000001,5.1146897511,71.89,-3.1,71.9568071832,132.96
2020-03-22 21:30:00,72.912,-4.769,73.067798003,3.942,-1.149,4.1060400631,68.97,-3.62,69.0649353869,133.63,73.452,-4.769,73.606655032,3.942,-1.149,4.1060400631,69.51,-3.62,69.6041988676,133.47
2020-03-22 22:00:00,69.775,-5.6965,70.0071477583,4.345,-0.9865,4.4555815838,65.43,-4.71,65.5993063988,134.0,70.285,-5.7165,70.5170872715,4.345,-0.9865,4.4555815838,65.94,-4.73,66.1094282232,133.84
2020-03-22 22:30:00,67.733,-5.798,67.9807038284,4.673,-0.558,4.7061972972,63.06,-5.24,63.277335595,134.0,68.223,-5.798,68.4689311513,4.673,-0.558,4.7061972972,63.55,-5.24,63.7656655262,133.84
2020-03-22 23:00:00,64.259,-6.4285,64.5797545153,5.169,-0.5785,5.2012713109,59.09,-5.85,59.3788733473,134.5,64.709,-6.4385,65.0285242278,5.169,-0.5785,5.2012713109,59.54,-5.86,59.8276792129,134.34
2020-03-22 23:30:00,60.779,-7.3235,61.2186286456,5.009,-0.5735,5.0417242338,55.77,-6.75,56.1770006319,135.28,61.219,-7.3535,61.6590619719,5.009,-0.5735,5.0417242338,56.21,-6.78,56.6174222303,135.11
2020-03-23 00:00:00,57.112,-7.87,57.6516907298,4.452,-0.92,4.5460646718,52.66,-6.95,53.1166461667,135.12,57.532,-7.89,58.0705013238,4.452,-0.92,4.5460646718,53.08,-6.97,53.5356638139,134.95
2020-03-23 00:30:00,57.2335,-7.7945,57.7618191585,4.1335,-0.7245,4.1965131359,53.1,-7.07,53.5685999444,134.84,57.6635,-7.8145,58.1905975438,4.1335,-0.7245,4.1965131359,53.53,-7.09,53.9974906824,134.68
2020-03-23 01:00:00,59.071,-7.02,59.4866660774,4.041,-0.65,4.0929428288,55.03,-6.37,55.39745301,134.31,59.511,-7.04,59.9259603261,4.041,-0.65,4.0929428288,55.47,-6.39,55.8368426758,134.15
2020-03-23 01:30:00,58.166,-7.1945,58.6092517121,4.636,-0.6445000000000001,4.6805850329,53.53,-6.55,53.9292443856,134.31,58.576,-7.2145,59.0186138964,4.636,-0.6445000000000001,4.6805850329,53.94,-6.57,54.3386464682,134.15
2020-03-23 02:00:00,57.4415,-6.9075,57.8553323256,4.7815,-0.3875,4.7971760964,52.66,-6.52,53.0620956993,134.82,57.8515,-6.9275,58.2647947606,4.7815,-0.3875,4.7971760964,53.07,-6.54,53.4714550017,134.65
2020-03-23 02:30:00,57.798,-6.8035,58.1970481747,4.618,-0.1935,4.6220521687,53.18,-6.61,53.5892199981,134.42,58.228,-6.8235,58.6264457071,4.618,-0.1935,4.6220521687,53.61,-6.63,54.0184135272,134.25
2020-03-23 03:00:00,56.8975,-7.0505,57.3326700625,3.7075,-0.3205,3.7213272498,53.19,-6.73,53.6140746446,134.63,57.3275,-7.0805,57.7631001289,3.7075,-0.3205,3.7213272498,53.62,-6.76,54.0444446729,134.46
2020-03-23 03:30:00,57.1805,-7.263,57.6399232238,3.4705,-0.463,3.5012482417,53.71,-6.8,54.1387486002,134.75,57.6105,-7.273,58.0677728112,3.4705,-0.463,3.5012482417,54.14,-6.8100000000000005,54.5666170841,134.58
2020-03-23 04:00:00,57.4275,-7.1205,57.8672556503,3.6875,-0.5905,3.7344807536999998,53.74,-6.53,54.1352796243,134.8,57.8575,-7.1505,58.297683972,3.6875,-0.5905,3.7344807536999998,54.17,-6.5600000000000005,54.5657630754,134.64
2020-03-23 04:30:00,58.35,-7.129,58.7838850451,3.51,-0.399,3.5326054124,54.84,-6.73,55.2514117467,134.46,58.78,-7.149,59.2131455084,3.51,-0.399,3.5326054124,55.27,-6.75,55.6806555278,134.29
2020-03-23 05:00:00,59.6405,-6.8475,60.0323037747,3.0505,-0.23750000000000002,3.0597314425,56.59,-6.61,56.9747329963,134.4,60.0905,-6.8675,60.4816562811,3.0505,-0.23750000000000002,3.0597314425,57.04,-6.63,57.4240237183,134.23
2020-03-23 05:30:00,61.6885,-6.4195,62.0216172999,2.3485,-0.3695,2.3773898502,59.34,-6.05,59.6476160462,134.44,62.1685,-6.4295,62.5000868999,2.3485,-0.3695,2.3773898502,59.82,-6.06,60.1261673483,134.26
2020-03-23 06:00:00,64.213,-5.6035,64.4570289515,2.243,-0.24350000000000002,2.2561784615000002,61.97,-5.36,62.2013705637,134.6,64.713,-5.6235,64.9568789371,2.243,-0.24350000000000002,2.2561784615000002,62.47,-5.38,62.7012384248,134.43
2020-03-23 06:30:00,70.006,-3.07,70.0732826118,2.596,-0.35000000000000003,2.6194877362,67.41,-2.7199999999999998,67.4648538129,133.98,70.556,-3.05,70.6218920449,2.596,-0.35000000000000003,2.6194877362,67.96,-2.7,68.0136133432,133.81
2020-03-23 07:00:00,74.4825,-1.005,74.4892799754,3.1825,-0.505,3.222317683,71.3,-0.5,71.3017531341,133.64,75.0325,-0.975,75.0388344876,3.1825,-0.505,3.222317683,71.85,-0.47000000000000003,71.8515372139,133.47
2020-03-23 07:30:00,78.5035,0.716,78.5067651114,4.8735,-1.064,4.9882961269,73.63,1.78,73.6515125439,132.51,79.0835,0.766,79.0872096375,4.8735,-1.064,4.9882961269,74.21,1.83,74.2325602414,132.34
2020-03-23 08:00:00,79.1095,1.5935000000000001,79.1255472809,8.0895,-1.9165,8.3134218286,71.02,3.51,71.1066839334,132.11,79.6495,1.6535000000000002,79.6666612361,8.0895,-1.9165,8.3134218286,71.56,3.5700000000000003,71.6489951081,131.93
2020-03-23 08:30:00,81.9265,3.066,81.9838505942,11.6265,-2.784,11.9551728658,70.3,5.85,70.5429833506,131.86,82.4565,3.456,82.5288938993,11.6265,-2.784,11.9551728658,70.83,6.24,71.1043353109,131.69
2020-03-23 09:00:00,84.491,4.1205,84.5914156475,11.831,-3.0395,12.2152004179,72.66,7.16,73.0119250534,134.15,85.071,4.1905,85.1741470826,11.831,-3.0395,12.2152004179,73.24,7.23,73.5959951356,134.0
2020-03-23 09:30:00,85.3565,4.9755,85.5013900033,12.6665,-3.3545,13.1031634539,72.69,8.33,73.1657365165,135.58,85.9065,5.0655,86.0557146998,12.6665,-3.3545,13.1031634539,73.24,8.42,73.7224117891,135.42
2020-03-23 10:00:00,84.569,4.9995,84.7166498467,11.949,-3.1605,12.3599094353,72.62,8.16,73.07701417,135.79,85.149,5.0795,85.3003723395,11.949,-3.1605,12.3599094353,73.2,8.24,73.6623214405,135.63
2020-03-23 10:30:00,81.366,3.836,81.4563739188,14.596,-3.854,15.0962423139,66.77,7.69,67.2113755253,135.43,81.856,3.916,81.9496174,14.596,-3.854,15.0962423139,67.26,7.77,67.7073149667,135.26
2020-03-23 11:00:00,80.6105,3.866,80.7031515261,15.2105,-3.984,15.7235990234,65.4,7.85,65.8694352488,135.75,81.1205,3.946,81.2164172828,15.2105,-3.984,15.7235990234,65.91,7.93,66.3853372365,135.58
2020-03-23 11:30:00,79.894,3.868,79.9875781606,17.274,-4.502,17.8510246205,62.62,8.37,63.1769047991,135.75,80.384,3.948,80.4808931362,17.274,-4.502,17.8510246205,63.11,8.45,63.673185879100004,135.58
2020-03-23 12:00:00,78.1295,3.664,78.2153672001,18.8895,-5.026,19.546710369,59.24,8.69,59.8739818285,135.62,78.5795,3.754,78.6691193306,18.8895,-5.026,19.546710369,59.69,8.78,60.3322840609,135.45
2020-03-23 12:30:00,78.5865,4.216,78.6995085007,20.2365,-5.374,20.937903626,58.35,9.59,59.1328216814,135.79,79.0465,4.316,79.1642407798,20.2365,-5.374,20.937903626,58.81,9.69,59.6029546247,135.63
2020-03-23 13:00:00,78.793,3.6785,78.8788197886,20.763,-5.4915,21.4769350991,58.03,9.17,58.7500621276,136.33,79.243,3.7785,79.3330329135,20.763,-5.4915,21.4769350991,58.48,9.27,59.2101621346,136.16
2020-03-23 13:30:00,78.318,3.0845,78.3787169087,20.678,-5.3555,21.3602683562,57.64,8.44,58.2546410168,136.37,78.768,3.1645,78.8315411764,20.678,-5.3555,21.3602683562,58.09,8.52,58.7114852478,136.21
2020-03-23 14:00:00,75.192,2.1495,75.222717408,19.772,-5.0105,20.3969873817,55.42,7.16,55.8806048643,136.55,75.622,2.2195,75.6545640675,19.772,-5.0105,20.3969873817,55.85,7.23,56.3160314653,136.38
2020-03-23 14:30:00,74.9995,2.129,75.0297117231,18.6995,-4.831,19.3134632122,56.3,6.96,56.7285783358,136.43,75.4295,2.199,75.461546971,18.6995,-4.831,19.3134632122,56.73,7.03,57.1639204394,136.26
2020-03-23 15:00:00,74.828,1.831,74.8503984291,16.688,-4.469,17.2760326754,58.14,6.3,58.4803351564,136.88,75.288,1.891,75.3117442701,16.688,-4.469,17.2760326754,58.6,6.36,58.9441226926,136.71
2020-03-23 15:30:00,75.057,1.3205,75.0686150748,14.617,-3.4195,15.0116511167,60.44,4.74,60.6255820591,136.81,75.537,1.3705,75.5494317599,14.617,-3.4195,15.0116511167,60.92,4.79,61.1080232048,136.65
2020-03-23 16:00:00,77.0055,1.4755,77.0196347077,12.8255,-2.9045,13.1502688376,64.18,4.38,64.3292841558,136.73,77.5255,1.5354999999999999,77.540704862,12.8255,-2.9045,13.1502688376,64.7,4.44,64.852167273,136.57
2020-03-23 16:30:00,80.871,1.454,80.8840698593,10.461,-2.206,10.6910690298,70.41,3.66,70.5050615204,136.31,81.431,1.494,81.4447039224,10.461,-2.206,10.6910690298,70.97,3.7,71.0663837549,136.15
2020-03-23 17:00:00,84.38,1.595,84.395073464,7.64,-1.7850000000000001,7.8457520353,76.74,3.38,76.8143996917,135.49,84.99,1.635,85.0057252484,7.64,-1.7850000000000001,7.8457520353,77.35,3.42,77.4255700657,135.33
2020-03-23 17:30:00,87.43,1.3635,87.4406314722,5.53,-1.2865,5.6776740176,81.9,2.65,81.94286119,134.77,88.07,1.4035,88.0811825094,5.53,-1.2865,5.6776740176,82.54,2.69,82.5838222656,134.61
2020-03-23 18:00:00,90.821,2.1965,90.8475572223,9.691,0.24650000000000002,9.6941344766,81.13,1.9500000000000002,81.1534312275,133.92,91.451,2.2265,91.4780995826,9.691,0.24650000000000002,9.6941344766,81.76,1.98,81.7839715348,133.76
2020-03-23 18:30:00,93.7875,2.847,93.8307016133,9.9775,1.047,10.0322836508,83.81,1.8,83.8293272071,133.24,94.4475,2.877,94.491308517,9.9775,1.047,10.0322836508,84.47,1.83,84.4898206886,133.08
2020-03-23 19:00:00,97.5545,4.3515,97.6515029198,9.7645,1.2415,9.8431083759,87.79,3.11,87.8450692982,135.17,98.2445,4.3915,98.3426003953,9.7645,1.2415,9.8431083759,88.48,3.15,88.5360542378,135.01
2020-03-23 19:30:00,99.1405,4.2885,99.2332100282,10.0505,0.8685,10.0879553181,89.09,3.42,89.1556195649,135.87,99.8305,4.3285,99.9242945559,10.0505,0.8685,10.0879553181,89.78,3.46,89.8466471272,135.71
2020-03-23 20:00:00,94.546,3.215,94.6006466204,6.556,0.495,6.5746605236,87.99,2.7199999999999998,88.0320311023,135.87,95.226,3.255,95.2816147061,6.556,0.495,6.5746605236,88.67,2.76,88.7129443768,135.71
2020-03-23 20:30:00,89.6275,2.5225,89.6629899262,2.0275,-0.3775,2.0623439335000002,87.6,2.9,87.6479891384,134.27,90.2975,2.5625,90.3338525277,2.0275,-0.3775,2.0623439335000002,88.27,2.94,88.3189475707,134.1
2020-03-23 21:00:00,84.9505,0.10350000000000001,84.9505630499,2.2105,-0.4365,2.2531849680000002,82.74,0.54,82.7417621277,135.23,85.5905,0.12350000000000001,85.5905891001,2.2105,-0.4365,2.2531849680000002,83.38,0.56,83.3818805257,135.07
2020-03-23 21:30:00,83.7555,-0.7755000000000001,83.7590901365,2.4655,-0.4655,2.5090596844,81.29,-0.31,81.2905910915,135.32,84.3855,-0.7655000000000001,84.3889720313,2.4655,-0.4655,2.5090596844,81.92,-0.30000000000000004,81.9205493146,135.16
2020-03-23 22:00:00,81.378,-1.6255000000000002,81.3942328071,2.638,-0.5055000000000001,2.6859959512,78.74,-1.12,78.7479650531,136.1,81.988,-1.6155,82.0039144447,2.638,-0.5055000000000001,2.6859959512,79.35,-1.11,79.3577633253,135.94
2020-03-23 22:30:00,77.444,-2.7865,77.4941140878,2.184,-0.3665,2.2145379315,75.26,-2.42,75.2988977343,137.32,78.014,-2.7965,78.0641057609,2.184,-0.3665,2.2145379315,75.83,-2.43,75.8689251275,137.15
2020-03-23 23:00:00,71.964,-3.8605,72.0674736358,2.064,-0.36050000000000004,2.0952461073,69.9,-3.5,69.98757032500001,137.09,72.494,-3.8605,72.5967182196,2.064,-0.36050000000000004,2.0952461073,70.43,-3.5,70.5169121559,136.92
2020-03-23 23:30:00,67.2485,-4.619,67.4069426191,2.0485,-0.399,2.0869962266,65.2,-4.22,65.3364247568,137.38,67.7485,-4.649,67.907823211,2.0485,-0.399,2.0869962266,65.7,-4.25,65.8373184448,137.21
2020-03-24 00:00:00,63.783500000000004,-4.5075,63.9425713316,2.2335,-0.2975,2.2532262425000003,61.55,-4.21,61.6938133041,137.57,64.3935,-6.7975,64.7512845317,2.2335,-0.2975,2.2532262425000003,62.16,-6.5,62.4989247908,137.4
2020-03-24 00:30:00,62.74,3.23,62.8230889085,2.02,-0.24,2.0342074624,60.72,3.47,60.8190702001,136.7,64.21,-14.88,65.9115960966,2.02,-0.24,2.0342074624,62.19,-14.64,63.8899499139,136.52
2020-03-24 01:00:00,64.429,3.684,64.5342381763,2.059,-0.306,2.0816140372,62.37,3.99,62.4974959498,136.18,65.949,-14.276,67.4764757304,2.059,-0.306,2.0816140372,63.89,-13.97,65.3994877656,136.01
2020-03-24 01:30:00,64.1325,3.6485000000000003,64.2361978054,1.9725000000000001,-0.3215,1.9985290841,62.16,3.9699999999999998,62.2866478469,136.54,65.6325,-14.3915,67.1918174222,1.9725000000000001,-0.3215,1.9985290841,63.66,-14.07,65.1963227491,136.37
2020-03-24 02:00:00,62.455,3.7045,62.5647692016,1.905,-0.35550000000000004,1.9378868001,60.55,4.06,60.6859629568,137.05,63.915,-14.4655,65.5315032275,1.905,-0.35550000000000004,1.9378868001,62.01,-14.11,63.5950642739,136.87
2020-03-24 02:30:00,60.5355,3.6155,60.6433722718,1.9155000000000002,-0.4045,1.9577437268,58.62,4.02,58.7576786471,137.16,61.9455,-14.5945,63.6415304695,1.9155000000000002,-0.4045,1.9577437268,60.03,-14.19,61.6843335054,136.99
2020-03-24 03:00:00,59.0415,3.4575,59.1426498265,1.9615,-0.4025,2.0023707199,57.08,3.86,57.2103661935,137.25,60.4215,-14.8325,62.2154379435,1.9615,-0.4025,2.0023707199,58.46,-14.43,60.2145871031,137.08
2020-03-24 03:30:00,58.905,12.3,60.1754852494,1.935,-0.30000000000000004,1.9581177186,56.97,12.6,58.3467299855,137.25,61.165,-24.29,65.8115592051,1.935,-0.30000000000000004,1.9581177186,59.23,-23.99,63.903935716,137.08
2020-03-24 04:00:00,58.738,12.8605,60.1294029926,2.108,-0.28950000000000004,2.1277862322,56.63,13.15,58.1367302142,137.37,61.028,-24.8095,65.8781304702,2.108,-0.28950000000000004,2.1277862322,58.92,-24.52,63.8184675466,137.21
2020-03-24 04:30:00,58.1955,12.907,59.6096206098,2.0555,-0.193,2.0645409296,56.14,13.1,57.648153483,137.24,60.4655,-24.723,65.324600414,2.0555,-0.193,2.0645409296,58.41,-24.53,63.3517876622,137.06
2020-03-24 05:00:00,57.78,13.3485,59.3018621314,2.03,-0.3215,2.055301012,55.75,13.67,57.4014930119,136.76,60.04,-23.9915,64.6559639341,2.03,-0.3215,2.055301012,58.01,-23.67,62.6532441299,136.58
2020-03-24 05:30:00,59.632,13.665,61.1776727982,1.972,-0.435,2.0194080816,57.66,14.1,59.3589555164,136.32,61.982,-23.465,66.2749918823,1.972,-0.435,2.0194080816,60.01,-23.03,64.2773754909,136.15
2020-03-24 06:00:00,61.711,14.1745,63.3179593105,1.871,-0.3955,1.9123444380999999,59.84,14.57,61.5882334541,135.64,64.201,-22.5455,68.0446028076,1.871,-0.3955,1.9123444380999999,62.33,-22.15,66.1487067145,135.47
2020-03-24 06:30:00,67.146,16.0625,69.0404897307,2.426,-0.4575,2.4687612785,64.72,16.52,66.7951255707,134.79,69.846,-20.1675,72.6993244277,2.426,-0.4575,2.4687612785,67.42,-19.71,70.2420137809,134.62
2020-03-24 07:00:00,71.5405,17.4635,73.641136415,3.0905,-0.6065,3.1494495551,68.45,18.07,70.7949673353,134.46,74.4205,-18.5265,76.691864122,3.0905,-0.6065,3.1494495551,71.33,-17.92,73.5465519246,134.29
2020-03-24 07:30:00,74.8045,18.512,77.0610625689,4.7045,-1.008,4.8112767796,70.1,19.52,72.7670282477,134.34,77.7645,-17.268,79.6586547981,4.7045,-1.008,4.8112767796,73.06,-16.26,74.847519665,134.17
2020-03-24 08:00:00,74.898,18.964,77.2615279424,6.9879999999999995,-1.706,7.1932315408,67.91,20.67,70.9860338377,133.98,77.748,-16.596,79.4995516968,6.9879999999999995,-1.706,7.1932315408,70.76,-14.89,72.3096791585,133.81
2020-03-24 08:30:00,76.738,19.8755,79.2701466143,9.898,-2.3645,10.1765055029,66.84,22.24,70.442907379,133.98,79.548,-15.6045,81.0640778906,9.898,-2.3645,10.1765055029,69.65,-13.24,70.8972502993,133.81
2020-03-24 09:00:00,77.8265,20.663,80.5228146009,11.0665,-2.6470000000000002,11.3786656182,66.76,23.31,70.7124720258,134.04,80.6165,-14.857,81.974084449,11.0665,-2.6470000000000002,11.3786656182,69.55,-12.21,70.6136431577,133.88
2020-03-24 09:30:00,75.455,20.7395,78.2533314642,13.025,-3.0205,13.3706411682,62.43,23.76,66.7985216902,134.08,78.045,-14.7205,79.4211253084,13.025,-3.0205,13.3706411682,65.02,-11.7,66.0642899001,133.92
2020-03-24 10:00:00,71.968,20.8765,74.9347801508,15.948,-3.7935,16.3929663652,56.02,24.67,61.211512806,134.31,74.228,-14.6335,75.6566937306,15.948,-3.7935,16.3929663652,58.28,-10.84,59.2795411588,134.15
2020-03-24 10:30:00,68.98,20.8585,72.0646752733,17.22,-4.2115,17.7275247074,51.76,25.07,57.511759667,134.34,71.06,-14.6215,72.5486861511,17.22,-4.2115,17.7275247074,53.84,-10.41,54.8371561991,134.18
2020-03-24 11:00:00,68.585,20.569,71.6029747008,18.595,-4.651,19.1678331065,49.99,25.22,55.9915038198,134.01,70.575,-14.681000000000001,72.0857987817,18.595,-4.651,19.1678331065,51.98,-10.03,52.9388449062,133.85
2020-03-24 11:30:00,66.4345,20.431,69.5051692412,19.7545,-4.839,20.3385395555,46.68,25.27,53.0810258002,133.88,68.2745,-14.779,69.8557527427,19.7545,-4.839,20.3385395555,48.52,-9.94,49.527709416,133.72
2020-03-24 12:00:00,67.457,20.5705,70.5237004081,20.187,-5.1195,20.8260473746,47.27,25.69,53.7998977694,133.73,69.327,-14.6195,70.8516951756,20.187,-5.1195,20.8260473746,49.14,-9.5,50.0498711287,133.57
2020-03-24 12:30:00,66.5435,20.74,69.7006814332,20.5035,-5.32,21.182443491,46.04,26.06,52.9037352178,133.82,68.3535,-14.49,69.8724628323,20.5035,-5.32,21.182443491,47.85,-9.17,48.7207491732,133.66
2020-03-24 13:00:00,64.6275,20.765,67.8815069165,20.5475,-5.515,21.2747498516,44.08,26.28,51.3194388122,133.56,66.3375,-14.325,67.8665567953,20.5475,-5.515,21.2747498516,45.79,-8.81,46.6298209304,133.4
2020-03-24 13:30:00,63.1265,20.1085,66.2518435555,20.5465,-5.4815000000000005,21.2651241355,42.58,25.59,49.6780082129,133.84,64.7665,-15.1515,66.5151672515,20.5465,-5.4815000000000005,21.2651241355,44.22,-9.67,45.2649676903,133.68
2020-03-24 14:00:00,60.7645,19.4295,63.7952187119,20.1645,-5.5205,20.906529614,40.6,24.95,47.6535675475,134.5,62.3045,-16.2105,64.3788088621,20.1645,-5.5205,20.906529614,42.14,-10.69,43.4747708447,134.35
2020-03-24 14:30:00,59.336,19.642,62.5025524279,19.256,-5.328,19.9795175117,40.08,24.97,47.2218942864,134.44,60.856,-16.018,62.9287617866,19.256,-5.328,19.9795175117,41.6,-10.69,42.9515552687,134.28
2020-03-24 15:00:00,59.9065,20.449,63.3004766432,17.5865,-4.891,18.253954729,42.32,25.34,49.3264432125,134.75,61.5465,-15.331,63.4272120091,17.5865,-4.891,18.253954729,43.96,-10.44,45.1826869498,134.59
2020-03-24 15:30:00,61.266,20.2265,64.5184784248,16.046,-4.2335,16.5950787359,45.22,24.46,51.4114773178,134.58,63.026,-15.5435,64.9143825993,16.046,-4.2335,16.5950787359,46.98,-11.31,48.322215388000004,134.42
2020-03-24 16:00:00,62.2355,19.999,65.3698513173,14.0055,-3.981,14.5603018942,48.23,23.98,53.8625407867,134.36,64.1655,-15.691,66.0561796598,14.0055,-3.981,14.5603018942,50.16,-11.71,51.5087342108,134.2
2020-03-24 16:30:00,67.85,19.616,70.6286765839,11.02,-3.104,11.448808497,56.83,22.72,61.2033275239,133.59,70.18,-15.714,71.9177460437,11.02,-3.104,11.448808497,59.16,-12.61,60.4889882541,133.43
2020-03-24 17:00:00,73.8295,19.662,76.4028095966,6.9395,-1.968,7.2131604897,66.89,21.63,70.3002773821,132.75,76.6595,-15.238,78.1592962113,6.9395,-1.968,7.2131604897,69.72,-13.27,70.9716232025,132.59
2020-03-24 17:30:00,79.7945,20.389,82.3582026956,5.2345,-1.361,5.4085405841,74.56,21.75,77.6676000659,131.76,82.9945,-14.151,84.1922670514,5.2345,-1.361,5.4085405841,77.76,-12.79,78.8048329736,131.62
2020-03-24 18:00:00,75.9965,18.7645,78.278825186,3.6165000000000003,-0.9055000000000001,3.7281365989,72.38,19.67,75.0051551562,132.85,79.0365,-16.4355,80.7272815875,3.6165000000000003,-0.9055000000000001,3.7281365989,75.42,-15.53,77.0023200949,132.69
2020-03-24 18:30:00,76.388,18.162,78.5174170996,2.938,-0.648,3.0086123047,73.45,18.81,75.8203046683,132.57,79.518,-16.968,81.3082120576,2.938,-0.648,3.0086123047,76.58,-16.32,78.2996730517,132.42
2020-03-24 19:00:00,79.027,19.246,81.3368012956,2.907,-0.664,2.9818693801,76.12,19.91,78.6807632144,132.75,82.287,-15.984,83.8250477184,2.907,-0.664,2.9818693801,79.38,-15.32,80.8448316221,132.59
2020-03-24 19:30:00,79.2855,19.227,81.583503475,14.7555,1.297,14.8123930967,64.53,17.93,66.9746653594,134.7,81.9055,-17.083,83.6680334372,14.7555,1.297,14.8123930967,67.15,-18.38,69.6200179546,134.54
2020-03-24 20:00:00,76.623,18.099,78.7315561259,14.513,1.799,14.6240750135,62.11,16.3,64.2132548622,134.18,79.213,-17.951,81.2215351369,14.513,1.799,14.6240750135,64.7,-19.75,67.647265281,134.02
2020-03-24 20:30:00,74.38,16.5175,76.1919431846,2.39,-0.5425,2.4507970642,71.99,17.06,73.9838070121,133.0,77.42,-18.8525,79.6823264987,2.39,-0.5425,2.4507970642,75.03,-18.31,77.2318392892,132.85
2020-03-24 21:00:00,71.219,15.4965,72.8854407495,2.309,-0.5935,2.3840560501,68.91,16.09,70.7635230892,133.0,74.119,-19.9035,76.7448726186,2.309,-0.5935,2.3840560501,71.81,-19.31,74.3609588427,132.85
2020-03-24 21:30:00,68.1185,14.911,69.7313986899,2.1185,-0.46900000000000003,2.1697933657,66.0,15.38,67.7683141298,133.55,70.8585,-20.829,73.8564436136,2.1185,-0.46900000000000003,2.1697933657,68.74,-20.36,71.6918210119,133.39
2020-03-24 22:00:00,64.369,13.594,65.7887908158,1.949,-0.436,1.997172251,62.42,14.03,63.9773186372,134.46,66.929,-22.646,70.6564388927,1.949,-0.436,1.997172251,64.98,-22.21,68.6708417016,134.3
2020-03-24 22:30:00,60.7765,12.5355,62.0557951565,1.7465000000000002,-0.47450000000000003,1.8098100729,59.03,13.01,60.4466789824,134.46,63.2065,-23.7345,67.5158361609,1.7465000000000002,-0.47450000000000003,1.8098100729,61.46,-23.26,65.7142237267,134.3
2020-03-24 23:00:00,57.126,12.03,58.3789412031,1.646,-0.59,1.7485468252,55.48,12.62,56.8972301611,134.89,59.356,-24.45,64.1945265268,1.646,-0.59,1.7485468252,57.71,-23.86,62.447927908,134.73
2020-03-24 23:30:00,54.3615,11.488,55.5620988287,1.6615,-0.482,1.7300018064,52.7,11.97,54.0423065755,134.73,56.4715,-24.942,61.7343800183,1.6615,-0.482,1.7300018064,54.81,-24.46,60.0202274238,134.56
