Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-25 00:00:00,51.9345,11.2975,53.1490902697,1.6445,-0.48250000000000004,1.7138221903000002,50.29,11.78,51.6512584551,135.54,53.9245,-25.5625,59.676570834,1.6445,-0.48250000000000004,1.7138221903000002,52.28,-25.08,57.9845220727,135.38
2020-03-25 00:30:00,51.1,11.368,52.3492256294,1.63,-0.482,1.6997717494,49.47,11.85,50.8694741471,135.98,53.06,-25.802,59.0009051117,1.63,-0.482,1.6997717494,51.43,-25.32,57.3249273877,135.8
2020-03-25 01:00:00,52.5295,11.4805,53.7694174276,1.6295000000000002,-0.48950000000000005,1.7014348357,50.9,11.97,52.2885350722,134.89,54.5595,-25.1295,60.0685509273,1.6295000000000002,-0.48950000000000005,1.7014348357,52.93,-24.64,58.3841973483,134.73
2020-03-25 01:30:00,52.157,11.4375,53.3963393432,1.627,-0.4525,1.6887525722,50.53,11.89,51.9100471971,135.13,54.177,-25.2625,59.7774308184,1.627,-0.4525,1.6887525722,52.55,-24.81,58.1122930196,134.97
2020-03-25 02:00:00,51.08,11.3855,52.3335075286,1.6,-0.3045,1.6287173634,49.48,11.69,50.8421724556,135.69,53.03,-25.5945,58.8834385057,1.6,-0.3045,1.6287173634,51.43,-25.29,57.3116829277,135.52
2020-03-25 02:30:00,50.5575,11.326,51.8106078159,1.6575000000000002,-0.354,1.6948811905,48.9,11.68,50.2755646413,136.51,52.4875,-26.094,58.6159917791,1.6575000000000002,-0.354,1.6948811905,50.83,-25.74,56.975753615,136.34
2020-03-25 03:00:00,49.6575,11.1225,50.8878896448,1.7275,-0.3975,1.772642801,47.93,11.52,49.2949825033,136.59,51.5175,-26.3875,57.8822335652,1.7275,-0.3975,1.772642801,49.79,-25.99,56.165151117,136.42
2020-03-25 03:30:00,49.2475,11.28,50.5228132258,1.7375,-0.42,1.7875419575,47.51,11.7,48.9294400131,136.84,51.1075,-26.33,57.4912641734,1.7375,-0.42,1.7875419575,49.37,-25.91,55.7559413874,136.67
2020-03-25 04:00:00,48.7855,8.1495,49.4614937148,1.6855,-0.4405,1.7421109322000001,47.1,8.59,47.8769057062,137.69,50.4055,-24.4205,56.0095996281,1.6855,-0.4405,1.7421109322000001,48.72,-23.98,54.301738462,137.52
2020-03-25 04:30:00,48.303,1.5565,48.3280715656,1.633,-0.5135000000000001,1.7118327167,46.67,2.07,46.7158838084,136.12,49.383,-17.6735,52.4502935287,1.633,-0.5135000000000001,1.7118327167,47.75,-17.16,50.7398078435,135.95
2020-03-25 05:00:00,48.937,1.8655,48.9725439328,1.597,-0.5345,1.6840722223,47.34,2.4,47.4007974616,136.08,50.047,-17.3345,52.9640170234,1.597,-0.5345,1.6840722223,48.45,-16.8,51.2800399766,135.92
2020-03-25 05:30:00,50.4825,2.085,50.5255384063,1.5825,-0.5750000000000001,1.6837254081,48.9,2.66,48.9722942081,135.66,51.6425,-16.995,54.3670656855,1.5825,-0.5750000000000001,1.6837254081,50.06,-16.42,52.6841532152,135.5
2020-03-25 06:00:00,52.257,2.5045,52.3169816527,1.5670000000000002,-0.35550000000000004,1.6068196072,50.69,2.86,50.7706184717,135.66,53.467,-16.5255,55.9625967879,1.5670000000000002,-0.35550000000000004,1.6068196072,51.9,-16.17,54.3606374135,135.5
2020-03-25 06:30:00,55.492,3.8625,55.626261516,1.792,-0.28750000000000003,1.8149160449,53.7,4.15,53.8601197548,135.42,56.782,-15.1075,58.7574002169,1.792,-0.28750000000000003,1.8149160449,54.99,-14.82,56.9520192794,135.25
2020-03-25 07:00:00,58.278,4.9355,58.486617651,2.818,-0.5745,2.875964925,55.46,5.51,55.7330395726,134.54,59.618,-13.7645,61.1863333127,2.818,-0.5745,2.875964925,56.8,-13.19,58.3113719612,134.37
2020-03-25 07:30:00,60.8645,5.8785,61.147723772,4.8845,-1.0515,4.9963979525,55.98,6.93,56.4073160149,133.72,62.2145,-12.5315,63.4640252623,4.8845,-1.0515,4.9963979525,57.33,-11.48,58.4681049804,133.55
2020-03-25 08:00:00,62.045,6.6625,62.4016901314,8.085,-1.5275,8.2280302169,53.96,8.19,54.5779964821,133.31,63.335,-11.6075,64.3898771644,8.085,-1.5275,8.2280302169,55.25,-10.08,56.1619880346,133.15
2020-03-25 08:30:00,62.8325,7.2145,63.2453323693,11.0825,-2.1455,11.2882672054,51.75,9.36,52.5896577285,132.62,64.0525,-10.8555,64.9658728603,11.0825,-2.1455,11.2882672054,52.97,-8.71,53.681328225,132.46
2020-03-25 09:00:00,62.805,7.464,63.2469708445,13.705,-2.746,13.9773939273,49.1,10.21,50.1503150538,132.2,63.965,-10.436,64.8107346124,13.705,-2.746,13.9773939273,50.26,-7.69,50.8448984658,132.04
2020-03-25 09:30:00,62.689,8.113,63.2117986613,15.889,-3.257,16.2193825407,46.8,11.37,48.1613631452,132.56,63.789,-9.847,64.5445577102,15.889,-3.257,16.2193825407,47.9,-6.59,48.3511954351,132.4
2020-03-25 10:00:00,62.478,8.52,63.056251744,16.828,-3.66,17.221416434200002,45.65,12.18,47.2469565157,132.35,63.538,-9.35,64.2222698447,16.828,-3.66,17.221416434200002,46.71,-5.69,47.055288757,132.2
2020-03-25 10:30:00,60.8715,8.068,61.4038446374,17.2315,-4.072,17.7060943251,43.64,12.14,45.2971213213,132.35,61.8815,-9.782,62.6498808159,17.2315,-4.072,17.7060943251,44.65,-5.71,45.0136268257,132.2
2020-03-25 11:00:00,62.6295,8.608,63.2182879731,18.0695,-4.5120000000000005,18.6243113765,44.56,13.12,46.4513508953,132.11,63.6595,-9.152,64.3140034849,18.0695,-4.5120000000000005,18.6243113765,45.59,-4.64,45.825513636,131.95
2020-03-25 11:30:00,62.308,8.4315,62.875886127,18.778,-4.8485,19.3938453188,43.53,13.28,45.5106504019,132.34,63.328,-9.3785,64.0186835717,18.778,-4.8485,19.3938453188,44.55,-4.53,44.7797208567,132.19
2020-03-25 12:00:00,61.9255,8.1825,62.463756343200004,19.2355,-4.9975000000000005,19.8740903314,42.69,13.18,44.6782777197,132.18,62.9055,-9.5775,63.6304206846,19.2355,-4.9975000000000005,19.8740903314,43.67,-4.58,43.9095126368,132.03
2020-03-25 12:30:00,62.8015,8.166,63.3301820481,20.5915,-5.064,21.2050458205,42.21,13.23,44.2347939975,132.05,63.7715,-9.574,64.4861666425,20.5915,-5.064,21.2050458205,43.18,-4.51,43.4148879994,131.9
2020-03-25 13:00:00,60.39,7.472,60.8504961689,20.98,-5.218,21.6191564128,39.41,12.69,41.4027076409,132.15,61.27,-10.288,62.1277381207,20.98,-5.218,21.6191564128,40.29,-5.07,40.6077455666,132.0
2020-03-25 13:30:00,57.513,6.926,57.9285304923,20.643,-4.934,21.224462419600002,36.87,11.86,38.7305628671,132.53,58.323,-10.994,59.3501505053,20.643,-4.934,21.224462419600002,37.68,-6.06,38.1641978823,132.38
2020-03-25 14:00:00,55.928,6.2235,56.2732008708,19.948,-4.6265,20.4774804664,35.98,10.85,37.5803525795,133.11,56.718,-11.8565,57.9440084586,19.948,-4.6265,20.4774804664,36.77,-7.23,37.4740683673,132.95
2020-03-25 14:30:00,55.102,6.022,55.4300900955,18.882,-4.398,19.3874270598,36.22,10.42,37.6890541139,133.29,55.912,-12.128,57.212237572,18.882,-4.398,19.3874270598,37.03,-7.73,37.828214338,133.14
2020-03-25 15:00:00,55.281,5.6,55.5639177974,17.621,-4.0,18.0693010656,37.66,9.6,38.8643229711,133.38,56.121,-12.59,57.5158651243,17.621,-4.0,18.0693010656,38.5,-8.59,39.4466487803,133.22
2020-03-25 15:30:00,56.8175,5.5865,57.0914817508,15.4175,-3.2135,15.7488376873,41.4,8.8,42.3249335499,134.05,57.7775,-12.8135,59.1812917103,15.4175,-3.2135,15.7488376873,42.36,-9.6,43.4341985076,133.89
2020-03-25 16:00:00,58.7065,5.7965,58.9919702544,13.1965,-2.6635,13.4626091268,45.51,8.46,46.2896500311,133.92,59.7665,-12.6135,61.083016498,13.1965,-2.6635,13.4626091268,46.57,-9.95,47.6210814661,133.77
2020-03-25 16:30:00,61.827,5.7780000000000005,62.096402577,10.617,-2.182,10.8389027581,51.21,7.96,51.8249524843,133.83,63.047,-12.622,64.2980489051,10.617,-2.182,10.8389027581,52.43,-10.44,53.4593163069,133.67
2020-03-25 17:00:00,65.7835,6.0995,66.065670151,7.8835,-1.6205,8.0483285532,57.9,7.72,58.4123993686,133.26,67.1935,-12.1605,68.285021802,7.8835,-1.6205,8.0483285532,59.31,-10.54,60.2392538134,133.11
2020-03-25 17:30:00,69.9865,6.4455,70.2826767596,5.4165,-0.9945,5.5070411747,64.57,7.44,64.9972191713,133.29,71.5965,-11.8345,72.5679970958,5.4165,-0.9945,5.5070411747,66.18,-10.84,67.061896782,133.14
2020-03-25 18:00:00,74.2995,7.526,74.6796918596,3.5495,-0.624,3.603932054,70.75,8.15,71.2178699485,132.84,76.0695,-10.644,76.8105693655,3.5495,-0.624,3.603932054,72.52,-10.02,73.2089530044,132.69
2020-03-25 18:30:00,77.062,7.7010000000000005,77.445834265,3.2720000000000002,-0.359,3.2916356117,73.79,8.06,74.228887234,132.9,78.892,-10.479,79.5849050072,3.2720000000000002,-0.359,3.2916356117,75.62,-10.12,76.2941596716,132.76
2020-03-25 19:00:00,80.1835,8.563,80.6394360177,10.1735,1.073,10.2299282133,70.01,7.49,70.4095178225,133.61,81.9435,-9.837,82.5318348351,10.1735,1.073,10.2299282133,71.77,-10.91,72.5944970366,133.46
2020-03-25 19:30:00,81.9175,8.9185,82.4015561048,8.9475,0.8085,8.9839539458,72.97,8.11,73.4192958288,133.61,83.7375,-9.4315,84.2669692021,8.9475,0.8085,8.9839539458,74.79,-10.24,75.4877586103,133.46
2020-03-25 20:00:00,78.8065,8.106,79.2222928111,2.6565000000000003,-0.384,2.6841103275,76.15,8.49,76.6218154314,133.21,80.7165,-10.114,81.3476881555,2.6565000000000003,-0.384,2.6841103275,78.06,-9.73,78.6640737567,133.06
2020-03-25 20:30:00,75.0725,6.9425,75.3928283227,2.7825,-0.2275,2.7917848234,72.29,7.17,72.6447038675,133.26,76.8725,-11.3175,77.70113939,2.7825,-0.2275,2.7917848234,74.09,-11.09,74.9153936117,133.11
2020-03-25 21:00:00,71.6515,5.966,71.8994478995,3.1615,-0.28400000000000003,3.1742303398,68.49,6.25,68.7745781521,133.29,73.3315,-12.334,74.3615253222,3.1615,-0.28400000000000003,3.1742303398,70.17,-12.05,71.1971305602,133.11
2020-03-25 21:30:00,68.6475,4.9435,68.8252675149,3.2875,-0.2165,3.2946211467,65.36,5.16,65.5633678208,133.76,70.2375,-13.5365,71.5300163463,3.2875,-0.2165,3.2946211467,66.95,-13.32,68.2621776682,133.61
2020-03-25 22:00:00,64.5515,3.6675,64.6556007512,3.2115,-0.2225,3.2191984251,61.34,3.89,61.4632223366,134.33,66.0415,-14.9725,67.7174680455,3.2115,-0.2225,3.2191984251,62.83,-14.75,64.5381391117,134.18
2020-03-25 22:30:00,61.062,3.283,61.1501916023,3.032,-0.097,3.0335512193,58.03,3.38,58.1283519464,132.89,62.462,-15.027,64.244160614,3.032,-0.097,3.0335512193,59.43,-14.93,61.276666032,132.73
2020-03-25 23:00:00,57.7705,2.6825,57.8327457112,3.0705,-0.23750000000000002,3.0796714922,54.7,2.92,54.7778823979,133.08,59.0705,-15.6475,61.1078409576,3.0705,-0.23750000000000002,3.0796714922,56.0,-15.41,58.0815642007,132.92
2020-03-25 23:30:00,54.0955,2.177,54.1392874838,3.1555,-0.313,3.1709855329,50.94,2.49,51.0008205816,132.41,55.2955,-16.003,57.5646447852,3.1555,-0.313,3.1709855329,52.14,-15.69,54.4495702462,132.26
2020-03-26 00:00:00,51.5655,1.71,51.5938454687,3.0455,-0.37,3.0678934548,48.52,2.08,48.5645632123,132.94,52.7055,-16.6,55.2578476802,3.0455,-0.37,3.0678934548,49.66,-16.23,52.2448897022,132.78
2020-03-26 00:30:00,50.551,2.011,50.5909845921,2.981,-0.179,2.9863693676,47.57,2.19,47.6203842908,133.07,51.661,-16.359,54.1892591018,2.981,-0.179,2.9863693676,48.68,-16.18,51.2984873071,132.91
2020-03-26 01:00:00,51.8615,1.838,51.8940596432,3.2915,-0.162,3.2954842209,48.57,2.0,48.6111602412,132.74,53.0115,-16.432,55.4998176236,3.2915,-0.162,3.2954842209,49.72,-16.27,52.3143508036,132.57
2020-03-26 01:30:00,50.9365,1.6955,50.9647108547,3.2965,-0.0845,3.2975828269,47.64,1.78,47.6732419707,132.84,52.0465,-16.5945,54.6279744499,3.2965,-0.0845,3.2975828269,48.75,-16.51,51.4698222262,132.68
2020-03-26 02:00:00,49.8655,1.6600000000000001,49.8931226749,3.3255,-0.17,3.3298423761000002,46.54,1.83,46.5759648317,133.04,50.9655,-16.67,53.6224867966,3.3255,-0.17,3.3298423761000002,47.64,-16.5,50.4164615974,132.89
2020-03-26 02:30:00,49.3045,1.778,49.3365483617,3.0145,-0.212,3.0219454413,46.29,1.99,46.3327551523,133.19,50.3745,-16.602,53.0397648397,3.0145,-0.212,3.0219454413,47.36,-16.39,50.115882712,133.02
2020-03-26 03:00:00,48.637,1.5685,48.6622847927,2.977,-0.1715,2.9819358226,45.66,1.74,45.6931417173,133.49,49.707,-16.8915,52.4986535184,2.977,-0.1715,2.9819358226,46.73,-16.72,49.6311525153,133.33
2020-03-26 03:30:00,48.4085,1.468,48.4307536205,2.9185,-0.10200000000000001,2.9202818785,45.49,1.57,45.5170847045,133.49,49.4585,-17.022,52.3057521335,2.9185,-0.10200000000000001,2.9202818785,46.54,-16.92,49.5202786745,133.33
2020-03-26 04:00:00,48.0125,1.278,48.0295059339,2.8825000000000003,-0.042,2.8828059681,45.13,1.32,45.1493001053,133.7,49.0625,-17.232,52.0006800941,2.8825000000000003,-0.042,2.8828059681,46.18,-17.19,49.2756379969,133.55
2020-03-26 04:30:00,47.5785,1.24,47.5946558161,2.8185000000000002,-0.19,2.8248968565,44.76,1.43,44.7828371142,133.63,48.6185,-17.28,51.5980323486,2.8185000000000002,-0.19,2.8248968565,45.8,-17.09,48.8846407371,133.49
2020-03-26 05:00:00,48.0845,1.2810000000000001,48.1015602787,2.7445,-0.059000000000000004,2.7451341042,45.34,1.34,45.3597971777,133.63,49.1345,-17.229,52.0676245977,2.7445,-0.059000000000000004,2.7451341042,46.39,-17.17,49.4655536712,133.45
2020-03-26 05:30:00,49.874,1.4695,49.8956441611,2.624,-0.48050000000000004,2.6676312058000002,47.25,1.9500000000000002,47.2902209764,133.53,50.984,-16.9905,53.7405372717,2.624,-0.48050000000000004,2.6676312058000002,48.36,-16.51,51.1005841454,133.37
2020-03-26 06:00:00,51.219,2.0185,51.2587583077,2.699,-0.47150000000000003,2.7398746778,48.52,2.49,48.5838501974,133.86,52.369,-16.5115,54.9103068035,2.699,-0.47150000000000003,2.7398746778,49.67,-16.04,52.1956942669,133.69
2020-03-26 06:30:00,54.409,3.528,54.5232616871,3.019,-0.5720000000000001,3.0727097162,51.39,4.1,51.5532937842,133.62,55.639,-14.942,57.610430349,3.019,-0.5720000000000001,3.0727097162,52.62,-14.37,54.5468725043,133.45
2020-03-26 07:00:00,57.446,4.6545000000000005,57.6342544521,3.996,-0.8755000000000001,4.0907843074,53.45,5.53,53.7353086899,132.81,58.736,-13.5455,60.2776763508,3.996,-0.8755000000000001,4.0907843074,54.74,-12.67,56.1871560056,132.65
2020-03-26 07:30:00,60.046,5.595,60.3061036795,6.236,-1.2850000000000001,6.3670182189,53.81,6.88,54.2480460478,132.66,61.336,-12.495,62.595765999,6.236,-1.2850000000000001,6.3670182189,55.1,-11.21,56.2287657698,132.5
2020-03-26 08:00:00,60.972,6.2635,61.2928724751,9.482,-1.9065,9.6717664493,51.49,8.17,52.1341442818,132.79,62.192,-11.8165,63.3046170216,9.482,-1.9065,9.6717664493,52.71,-9.91,53.6334988603,132.63
2020-03-26 08:30:00,62.1115,7.006,62.5053795145,12.8215,-2.4939999999999998,13.0618106804,49.29,9.5,50.1971523097,132.37,63.2815,-10.934,64.2191606785,12.8215,-2.4939999999999998,13.0618106804,50.46,-8.44,51.1609734075,132.21
2020-03-26 09:00:00,62.7085,7.116,63.1109612369,16.2985,-3.174,16.6046794082,46.41,10.29,47.5370613311,132.06,63.7885,-10.724,64.6836680179,16.2985,-3.174,16.6046794082,47.49,-7.55,48.0864076429,131.9
2020-03-26 09:30:00,61.545,6.9455,61.9356681989,18.735,-3.7345,19.103578598,42.81,10.68,44.1220863061,131.94,62.525,-10.8245,63.4550661906,18.735,-3.7345,19.103578598,43.79,-7.09,44.3602547333,131.78
2020-03-26 10:00:00,61.0405,7.181,61.4614464624,21.3005,-4.409,21.7520247621,39.74,11.59,41.3956000077,132.09,61.9305,-10.589,62.8292428034,21.3005,-4.409,21.7520247621,40.63,-6.18,41.0973149975,131.93
2020-03-26 10:30:00,59.4065,6.9435,59.8109056486,22.8065,-4.8065,23.3074855894,36.6,11.75,38.4398556189,132.32,60.2165,-10.8665,61.189114183,22.8065,-4.8065,23.3074855894,37.41,-6.06,37.8976476843,132.16
2020-03-26 11:00:00,58.213,7.0485,58.6381677856,23.303,-5.1415,23.8634622645,34.91,12.19,36.9770766827,132.62,58.983,-10.8515,59.9729050593,23.303,-5.1415,23.8634622645,35.68,-5.71,36.1340075275,132.46
2020-03-26 11:30:00,57.483,6.8175,57.8858669733,24.193,-5.4225,24.793240112,33.29,12.24,35.468883546,133.34,58.203,-11.2225,59.2750682433,24.193,-5.4225,24.793240112,34.01,-5.8,34.5010159271,133.18
2020-03-26 12:00:00,57.463,6.996,57.887307633,23.573,-5.504,24.2070309001,33.89,12.5,36.1217676755,133.25,58.213,-11.034,59.2494938797,23.573,-5.504,24.2070309001,34.64,-5.53,35.0786330977,133.09
2020-03-26 12:30:00,58.3495,7.1935,58.7912458832,22.3395,-5.5565,23.0201640416,36.01,12.75,38.2005575876,133.16,59.1595,-10.8265,60.1419948331,22.3395,-5.5565,23.0201640416,36.82,-5.27,37.1952322213,133.01
2020-03-26 13:00:00,58.345,6.7275,58.7315782288,22.075,-5.5525,22.7625982974,36.27,12.28,38.2924444245,133.42,59.155,-11.3625,60.236371332,22.075,-5.5525,22.7625982974,37.08,-5.8100000000000005,37.5324193198,133.27
2020-03-26 13:30:00,57.1355,6.1555,57.4661251565,21.2255,-5.2245,21.8590313257,35.91,11.38,37.6700477834,133.87,57.9255,-12.0845,59.1726177425,21.2255,-5.2245,21.8590313257,36.7,-6.86,37.3356344529,133.72
2020-03-26 14:00:00,55.3055,5.5225,55.5805391886,20.3455,-5.0775,20.9695106405,34.96,10.6,36.5316520294,134.35,56.0655,-12.8775,57.5253882777,20.3455,-5.0775,20.9695106405,35.72,-7.8,36.5617067435,134.21
2020-03-26 14:30:00,54.4455,5.494,54.7219928936,19.3055,-4.786,19.8899001066,35.14,10.28,36.6128119652,134.46,55.2255,-12.956,56.7248956478,19.3055,-4.786,19.8899001066,35.92,-8.17,36.837417119,134.31
2020-03-26 15:00:00,54.864,5.4195,55.1310209977,17.814,-4.4105,18.3518692849,37.05,9.83,38.3318588122,134.79,55.704,-13.1105,57.2260502416,17.814,-4.4105,18.3518692849,37.89,-8.7,38.8759835888,134.63
2020-03-26 15:30:00,55.6965,5.39,55.9566994403,15.7765,-3.86,16.2418457156,39.92,9.25,40.9776634278,135.1,56.5965,-13.28,58.1336581702,15.7765,-3.86,16.2418457156,40.82,-9.42,41.8928251614,134.94
2020-03-26 16:00:00,57.7665,5.316,58.0105885012,13.7565,-3.254,14.1361171561,44.01,8.57,44.8366479568,135.2,58.7865,-13.404,60.2952717736,13.7565,-3.254,14.1361171561,45.03,-10.15,46.1597595314,135.05
2020-03-26 16:30:00,60.5465,5.1555,60.7655975244,11.5265,-2.6145,11.8192983083,49.02,7.77,49.6319786025,134.95,61.7265,-13.4945,63.1843519592,11.5265,-2.6145,11.8192983083,50.2,-10.88,51.3654981481,134.8
2020-03-26 17:00:00,64.6955,5.5495,64.9330784,9.2555,-1.9905,9.4671204968,55.44,7.54,55.9503815894,134.47,66.0555,-13.0005,67.3226713708,9.2555,-1.9905,9.4671204968,56.8,-11.01,57.8572389594,134.31
2020-03-26 17:30:00,68.8005,5.9795,69.0598524506,6.1305,-1.3405,6.2753462454,62.67,7.32,63.0960482122,134.31,70.3605,-12.5605,71.472834843,6.1305,-1.3405,6.2753462454,64.23,-11.22,65.2026172788,134.16
2020-03-26 18:00:00,72.6925,6.9355,73.0226041476,3.9125,-0.9145000000000001,4.0179555124,68.78,7.85,69.2265187627,133.13,74.4225,-11.2745,75.2716603809,3.9125,-0.9145000000000001,4.0179555124,70.51,-10.36,71.267030947,132.98
2020-03-26 18:30:00,75.414,7.119,75.7492676994,2.954,-0.6910000000000001,3.0337430676,72.46,7.8100000000000005,72.8796796096,132.84,77.234,-11.001,78.0135421385,2.954,-0.6910000000000001,3.0337430676,74.28,-10.31,74.9920962502,132.68
2020-03-26 19:00:00,77.8395,8.238,78.2742128945,2.8495,-0.642,2.9209269505,74.99,8.88,75.5139358,131.62,79.7395,-9.562,80.3107695409,2.8495,-0.642,2.9209269505,76.89,-8.92,77.4056748566,131.47
2020-03-26 19:30:00,80.0685,8.1235,80.4795374272,3.6085000000000003,-0.6565000000000001,3.6677328829,76.46,8.78,76.9624583807,131.43,81.9885,-9.586500000000001,82.5470478848,3.6085000000000003,-0.6565000000000001,3.6677328829,78.38,-8.93,78.8870667473,131.27
2020-03-26 20:00:00,76.8725,7.411,77.2289076528,3.7125,-0.589,3.7589329936,73.16,8.0,73.5960977226,131.89,78.7125,-10.469,79.4056523004,3.7125,-0.589,3.7589329936,75.0,-9.88,75.647963621,131.73
2020-03-26 20:30:00,73.082,6.3935,73.361131168,3.672,-0.6065,3.7217504282,69.41,7.0,69.7620821077,132.3,74.792,-11.6265,75.6902818481,3.672,-0.6065,3.7217504282,71.12,-11.02,71.9687070886,132.14
2020-03-26 21:00:00,69.8,5.508,70.016984111,3.7800000000000002,-0.732,3.8502238896,66.02,6.24,66.3142367822,133.18,71.43,-12.732,72.5558317711,3.7800000000000002,-0.732,3.8502238896,67.65,-12.0,68.7060586848,133.02
2020-03-26 21:30:00,66.264,4.171,66.3951424202,3.7640000000000002,-0.709,3.830192815,62.5,4.88,62.6902257134,133.74,67.794,-14.269,69.2793677584,3.7640000000000002,-0.709,3.830192815,64.03,-13.56,65.450091673,133.58
2020-03-26 22:00:00,61.8945,3.39,61.9872666783,3.8945,-0.66,3.9500291455000003,58.0,4.05,58.1412289172,134.12,63.2845,-15.19,65.0819793818,3.8945,-0.66,3.9500291455000003,59.39,-14.53,61.1415815955,133.96
2020-03-26 22:30:00,57.9325,2.863,58.0032009914,4.4125,-0.687,4.4656606734,53.52,3.55,53.6376071428,132.98,59.2025,-15.417,61.1769555899,4.4125,-0.687,4.4656606734,54.79,-14.73,56.7355003503,132.82
2020-03-26 23:00:00,54.7725,2.267,54.819394791,4.5425,-0.663,4.5906290691,50.23,2.93,50.3153833335,133.39,55.9625,-16.133,58.241523806000004,4.5425,-0.663,4.5906290691,51.42,-15.47,53.6967159145,133.22
2020-03-26 23:30:00,51.6145,1.7865000000000002,51.6454082422,4.4445,-0.6735,4.4952399825,47.17,2.46,47.2341031459,134.06,52.7045,-16.7935,55.3153320744,4.4445,-0.6735,4.4952399825,48.26,-16.12,50.8810573789,133.89
2020-03-27 00:00:00,49.046,1.513,49.0693314098,4.346,-0.5670000000000001,4.3828307063,44.7,2.08,44.748367568,134.98,50.076,-17.337,52.9922385355,4.346,-0.5670000000000001,4.3828307063,45.73,-16.77,48.7079644411,134.81
2020-03-27 00:30:00,49.3255,1.227,49.3407588029,4.1555,-0.5730000000000001,4.1948193346,45.17,1.8,45.2058502851,134.79,50.3855,-17.573,53.3620552382,4.1555,-0.5730000000000001,4.1948193346,46.23,-17.0,49.2566026031,134.63
2020-03-27 01:00:00,51.0345,1.6520000000000001,51.0612308337,3.9745,-0.488,4.0043469193,47.06,2.14,47.1086319054,134.69,52.1345,-17.098,54.8666355288,3.9745,-0.488,4.0043469193,48.16,-16.61,50.9438681295,134.53
2020-03-27 01:30:00,50.5565,1.5859999999999999,50.5813709606,3.5665,-0.504,3.6019353478,46.99,2.09,47.036456074,134.89,51.6665,-17.214,54.458690934,3.5665,-0.504,3.6019353478,48.1,-16.71,50.9198792222,134.72
2020-03-27 02:00:00,48.9005,1.43,48.921404316,3.2305,-0.51,3.2705091728999998,45.67,1.94,45.7111857208,135.59,49.9505,-17.56,52.9472005894,3.2305,-0.51,3.2705091728999998,46.72,-17.05,49.7339009128,135.42
2020-03-27 02:30:00,47.8,1.2685,47.8168285465,3.6,-0.4015,3.6223200093,44.2,1.67,44.2315373913,135.02,48.81,-17.5715,51.8765237102,3.6,-0.4015,3.6223200093,45.21,-17.17,48.360655496,134.85
2020-03-27 03:00:00,47.556,1.2095,47.5713782253,3.666,-0.5005000000000001,3.7000076013000003,43.89,1.71,43.9232990564,135.35,48.576,-17.7505,51.7175794701,3.666,-0.5005000000000001,3.7000076013000003,44.91,-17.25,48.1089451142,135.18
2020-03-27 03:30:00,47.2385,0.9305,47.247663566599996,3.3385,-0.4295,3.3660143345,43.9,1.3599999999999999,43.9210610072,135.18,48.2585,-18.0195,51.5129615,3.3385,-0.4295,3.3660143345,44.92,-17.59,48.2412116349,135.01
2020-03-27 04:00:00,46.615,0.7095,46.6203991322,3.075,-0.24050000000000002,3.08439058,43.54,0.9500000000000001,43.5503627999,135.61,47.625,-18.3205,51.0272608049,3.075,-0.24050000000000002,3.08439058,44.55,-18.08,48.0789860542,135.43
2020-03-27 04:30:00,46.11,0.646,46.1145250003,3.1,-0.41400000000000003,3.127522342,43.01,1.06,43.0230600957,135.5,47.09,-18.374,50.5477197903,3.1,-0.41400000000000003,3.127522342,43.99,-17.96,47.5150681363,135.32
2020-03-27 05:00:00,46.57,0.6880000000000001,46.5750817927,3.0,-0.532,3.0468055402,43.57,1.22,43.5870772133,135.5,47.57,-18.322,50.9764708861,3.0,-0.532,3.0468055402,44.57,-17.79,47.989259215,135.32
2020-03-27 05:30:00,47.7195,0.9965,47.7299035459,3.2195,-0.47350000000000003,3.2541331411,44.5,1.47,44.5242731552,135.12,48.7495,-17.9035,51.9331210549,3.2195,-0.47350000000000003,3.2541331411,45.53,-17.43,48.7522902026,134.94
2020-03-27 06:00:00,48.5915,1.377,48.6110069969,3.8315,-0.553,3.8712015254,44.76,1.9300000000000002,44.8015903736,134.93,49.6415,-17.453,52.6202026911,3.8315,-0.553,3.8712015254,45.81,-16.9,48.8279233636,134.76
2020-03-27 06:30:00,52.0525,2.8275,52.1292385567,4.2225,-0.7125,4.2821913199,47.83,3.54,47.9608225534,134.14,53.1725,-15.7725,55.4624784201,4.2225,-0.7125,4.2821913199,48.95,-15.06,51.2143153815,133.96
2020-03-27 07:00:00,54.42,3.7395,54.5483295826,5.23,-0.8105,5.2924295224,49.19,4.55,49.39998583,134.37,55.6,-14.8805,57.5568352175,5.23,-0.8105,5.2924295224,50.37,-14.07,52.2982007339,134.19
2020-03-27 07:30:00,57.994,4.796,58.1919724017,6.304,-0.964,6.3772809253,51.69,5.76,52.0099384733,133.91,59.224,-13.664,60.7798245473,6.304,-0.964,6.3772809253,52.92,-12.7,54.4225725228,133.73
2020-03-27 08:00:00,60.716,5.3495,60.9512084068,7.866,-1.1905000000000001,7.9555795672,52.85,6.54,53.253113524,133.76,61.986,-13.0305,63.3408093274,7.866,-1.1905000000000001,7.9555795672,54.12,-11.84,55.4,133.59
2020-03-27 08:30:00,62.5255,5.9315,62.8062165912,10.8555,-1.8685,11.015133794,51.67,7.8,52.2554198146,133.62,63.7555,-12.3585,64.9422535989,10.8555,-1.8685,11.015133794,52.9,-10.49,53.9300482106,133.44
2020-03-27 09:00:00,62.493,5.6425,62.7472139242,13.493,-2.2875,13.685529045300001,49.0,7.93,49.6375351926,133.58,63.653,-12.5975,64.8876060219,13.493,-2.2875,13.685529045300001,50.16,-10.31,51.2086096277,133.4
2020-03-27 09:30:00,61.556,5.4425,61.7961320978,16.466,-2.8375,16.7086972039,45.09,8.28,45.8439363493,133.53,62.596,-12.7775,63.8868039759,16.466,-2.8375,16.7086972039,46.13,-9.94,47.1887751483,133.35
2020-03-27 10:00:00,59.3705,5.619,59.6358066203,19.5805,-3.761,19.9384327681,39.79,9.38,40.8806616874,133.46,60.2705,-12.561,61.5655089417,19.5805,-3.761,19.9384327681,40.69,-8.8,41.6307110196,133.28
2020-03-27 10:30:00,56.2065,5.359,56.4613985237,20.9065,-4.621,21.4111042044,35.3,9.98,36.6836530351,133.54,56.9765,-12.811,58.3990006186,20.9065,-4.621,21.4111042044,36.07,-8.19,36.9881197143,133.37
2020-03-27 11:00:00,56.1985,5.719,56.4887454565,22.3885,-4.991,22.9380690829,33.81,10.71,35.4657609533,133.95,56.9285,-12.551,58.2956406024,22.3885,-4.991,22.9380690829,34.54,-7.5600000000000005,35.3576752629,133.79
2020-03-27 11:30:00,54.498,5.4105,54.765915625,23.408,-5.3495,24.0114892135,31.09,10.76,32.8993267408,134.16,55.158,-12.9095,56.6485670979,23.408,-5.3495,24.0114892135,31.75,-7.5600000000000005,32.637648506,133.99
2020-03-27 12:00:00,53.6945,5.0555,53.9319702078,23.9845,-5.4045,24.5858670886,29.71,10.46,31.4975506984,134.16,54.3245,-13.2845,55.9252111351,23.9845,-5.4045,24.5858670886,30.34,-7.88,31.3466106621,133.99
2020-03-27 12:30:00,53.781,4.5440000000000005,53.9726217355,23.861,-5.506,24.4880247672,29.92,10.05,31.5627771275,133.96,54.411,-13.776,56.1278460036,23.861,-5.506,24.4880247672,30.55,-8.27,31.649571877,133.79
2020-03-27 13:00:00,53.6645,4.289,53.8356209331,24.2645,-5.391,24.8561630436,29.4,9.68,30.9525830909,134.66,54.2845,-14.201,56.1112764179,24.2645,-5.391,24.8561630436,30.02,-8.81,31.2860432142,134.49
2020-03-27 13:30:00,52.6745,4.051,52.8300440209,23.2245,-5.039,23.7648673729,29.45,9.09,30.8209441776,135.13,53.2845,-14.609,55.2508897779,23.2245,-5.039,23.7648673729,30.06,-9.57,31.5466083755,134.96
2020-03-27 14:00:00,50.731,3.5555,50.855441609,21.041,-4.6345,21.5453538205,29.69,8.19,30.798899331,135.72,51.351,-15.2745,53.5745793381,21.041,-4.6345,21.5453538205,30.31,-10.64,32.1232890595,135.55
2020-03-27 14:30:00,49.3735,3.0265,49.4661723251,20.1335,-4.3135,20.5903886437,29.24,7.34,30.1471922407,136.27,49.9835,-15.993500000000001,52.4799229658,20.1335,-4.3135,20.5903886437,29.85,-11.68,32.0537813682,136.1
2020-03-27 15:00:00,49.423,2.7055,49.496996467,18.983,-3.8245,19.3644284514,30.44,6.53,31.1325312174,136.08,50.063,-16.3045,52.6511223931,18.983,-3.8245,19.3644284514,31.08,-12.48,33.4920408456,135.92
2020-03-27 15:30:00,50.488,2.3285,50.5416665361,17.318,-3.2515,17.6205952297,33.17,5.58,33.6360714115,136.59,51.218,-16.8415,53.9158570946,17.318,-3.2515,17.6205952297,33.9,-13.59,36.5225697343,136.42
2020-03-27 16:00:00,51.756,2.5925000000000002,51.8208895355,15.746,-2.8875,16.00856559,36.01,5.48,36.4245864767,136.56,52.566,-16.6075,55.1270660588,15.746,-2.8875,16.00856559,36.82,-13.72,39.2931393503,136.39
2020-03-27 16:30:00,54.9315,3.1525,55.0218860864,13.5615,-2.2575,13.7481121795,41.37,5.41,41.7222362776,136.47,55.8915,-16.0175,58.1413800877,13.5615,-2.2575,13.7481121795,42.33,-13.76,44.5102965616,136.3
2020-03-27 17:00:00,59.052,3.4955,59.155365135,11.622,-1.6844999999999999,11.7434417549,47.43,5.18,47.7120246898,135.5,60.182,-15.4445,62.1321632027,11.622,-1.6844999999999999,11.7434417549,48.56,-13.76,50.4718852432,135.33
2020-03-27 17:30:00,63.094,4.0355,63.2229238192,9.484,-1.1245,9.5504322546,53.61,5.16,53.8577543163,134.58,64.404,-14.6445,66.0479870719,9.484,-1.1245,9.5504322546,54.92,-13.52,56.5596746808,134.41
2020-03-27 18:00:00,66.3715,4.646,66.5339111149,7.1915,-0.794,7.2351992543,59.18,5.44,59.429504457,133.99,67.8215,-13.884,69.2280385267,7.1915,-0.794,7.2351992543,60.63,-13.09,62.0269699405,133.82
2020-03-27 18:30:00,69.2715,4.9195,69.4459659916,6.6515,-0.6505000000000001,6.6832329377,62.62,5.57,62.8672355047,133.14,70.8315,-13.3605,72.080540734,6.6515,-0.6505000000000001,6.6832329377,64.18,-12.71,65.4264205043,132.97
2020-03-27 19:00:00,71.9805,5.525,72.1922295351,5.9105,-0.5650000000000001,5.9374434945,66.07,6.09,66.3500791258,132.94,73.6505,-12.715,74.7399984965,5.9105,-0.5650000000000001,5.9374434945,67.74,-12.15,68.8210004286,132.77
2020-03-27 19:30:00,74.836,6.0985,75.0840768622,5.716,-0.3415,5.7261922994,69.12,6.44,69.419363293,133.02,76.566,-12.1415,77.5226958913,5.716,-0.3415,5.7261922994,70.85,-11.8,71.8259180241,132.85
2020-03-27 20:00:00,71.7255,5.66,71.9484742733,6.0555,-0.5,6.0761073271,65.67,6.16,65.9582784797,133.02,73.3455,-12.61,74.4215994873,6.0555,-0.5,6.0761073271,67.29,-12.11,68.3710187141,132.85
2020-03-27 20:30:00,68.3285,4.7625,68.4942721583,6.1085,-0.5875,6.1366870948,62.22,5.35,62.4495868681,133.78,69.8485,-13.7275,71.1846697576,6.1085,-0.5875,6.1366870948,63.74,-13.14,65.0803134596,133.61
2020-03-27 21:00:00,64.2385,3.761,64.3485042814,5.5785,-0.509,5.6016732545,58.66,4.27,58.815206367100004,134.19,65.6685,-14.849,67.3264041313,5.5785,-0.509,5.6016732545,60.09,-14.34,61.777372071,134.02
2020-03-27 21:30:00,61.9355,2.975,62.0069091735,5.7855,-0.5650000000000001,5.8130229012,56.15,3.54,56.2614797175,135.15,63.2855,-15.935,65.2608514751,5.7855,-0.5650000000000001,5.8130229012,57.5,-15.37,59.5187945106,134.98
2020-03-27 22:00:00,57.7205,1.8170000000000002,57.7490918478,6.0005,-0.553,6.025928082,51.72,2.37,51.7742725685,134.48,58.9505,-16.923000000000002,61.3314713606,6.0005,-0.553,6.025928082,52.95,-16.37,55.4227336027,134.31
2020-03-27 22:30:00,54.124,1.4065,54.1422720086,6.234,-0.6335000000000001,6.266105509,47.89,2.04,47.9334298794,133.6,55.244,-17.0935,57.8280838196,6.234,-0.6335000000000001,6.266105509,49.01,-16.46,51.7002098642,133.42
2020-03-27 23:00:00,50.8135,0.833,50.820327343,6.6635,-0.627,6.6929336804,44.15,1.46,44.1741338342,133.78,51.8235,-17.717,54.7683050792,6.6635,-0.627,6.6929336804,45.16,-17.09,48.2855433852,133.6
2020-03-27 23:30:00,47.111,0.299,47.1119488241,6.991,-0.8210000000000001,7.0390426906,40.12,1.12,40.1356300561,134.73,48.031,-18.501,51.4710011754,6.991,-0.8210000000000001,7.0390426906,41.04,-17.68,44.6862842492,134.55
2020-03-28 00:00:00,44.538,-0.328,44.5392077613,6.268,-1.098,6.3634446646,38.27,0.77,38.2777454926,135.16,45.398,-19.238,49.3059737557,6.268,-1.098,6.3634446646,39.13,-18.14,43.1302272194,134.97
2020-03-28 00:30:00,43.7005,-0.5485,43.7039420705,6.4605,-0.8585,6.51729104,37.24,0.31,37.2412902569,135.16,44.5305,-19.4385,48.5882775214,6.4605,-0.8585,6.51729104,38.07,-18.58,42.3620266276,134.97
2020-03-28 01:00:00,45.499,0.0555,45.4990338496,6.819,-0.6245,6.8475368747,38.68,0.68,38.6859767875,134.86,46.389,-18.8045,50.0554546603,6.819,-0.6245,6.8475368747,39.57,-18.18,43.5464958407,134.68
2020-03-28 01:30:00,44.7005,0.3035,44.701530315,7.2405,-0.6065,7.2658573135,37.46,0.91,37.4710514931,134.92,45.5305,-18.5765,49.1743101883,7.2405,-0.6065,7.2658573135,38.29,-17.97,42.2971039198,134.73
2020-03-28 02:00:00,43.064,0.18050000000000002,43.0643782754,7.494,-0.6895,7.5256525465,35.57,0.87,35.5806379932,135.6,43.844,-18.8695,47.7321104316,7.494,-0.6895,7.5256525465,36.35,-18.18,40.6427718051,135.4
2020-03-28 02:30:00,42.735,-0.2695,42.7358497663,7.895,-0.9595,7.953091553,34.84,0.6900000000000001,34.8468319937,135.8,43.505,-19.3495,47.6139493767,7.895,-0.9595,7.953091553,35.61,-18.39,40.0782260086,135.62
2020-03-28 03:00:00,41.2515,-0.385,41.2532965622,7.8815,-0.915,7.9344355344,33.37,0.53,33.3742086048,136.22,41.9715,-19.605,46.3245381763,7.8815,-0.915,7.9344355344,34.09,-18.69,38.8772967167,136.04
2020-03-28 03:30:00,39.2135,0.17950000000000002,39.2139108289,7.4535,-0.7105,7.4872873926,31.76,0.89,31.772467641,136.31,39.8835,-19.0705,44.2083424537,7.4535,-0.7105,7.4872873926,32.43,-18.36,37.2665332436,136.12
2020-03-28 04:00:00,39.3325,-0.0275,39.3325096135,7.7325,-0.6175,7.7571168935,31.6,0.59,31.6055074315,136.77,40.0025,-19.4075,44.4617932893,7.7325,-0.6175,7.7571168935,32.27,-18.79,37.3418933639,136.59
2020-03-28 04:30:00,39.388,-0.559,39.3919665033,7.888,-0.529,7.9057184999,31.5,-0.03,31.5000142857,136.43,40.068,-19.869,44.7238391129,7.888,-0.529,7.9057184999,32.18,-19.34,37.5444802867,136.24
2020-03-28 05:00:00,39.815,-0.873,39.8245697277,7.955,-0.613,7.9785834582,31.86,-0.26,31.8610608737,136.33,40.495,-20.163,45.2370599619,7.955,-0.613,7.9785834582,32.54,-19.55,37.9612183682,136.14
2020-03-28 05:30:00,40.468,-0.925,40.478570244,7.798,-0.585,7.8199123397,32.67,-0.34,32.6717691593,136.17,41.178,-20.185,45.8591529468,7.798,-0.585,7.8199123397,33.38,-19.6,38.7089705366,135.99
2020-03-28 06:00:00,38.8485,-0.496,38.8516662223,7.6285,-0.766,7.666861695,31.22,0.27,31.221167499,136.08,39.5085,-19.666,44.1324498329,7.6285,-0.766,7.666861695,31.88,-18.9,37.0613599319,135.89
2020-03-28 06:30:00,40.0245,-0.091,40.024603449,8.0445,-0.851,8.0893869514,31.98,0.76,31.9890293695,135.77,40.7145,-19.181,45.006458106,8.0445,-0.851,8.0893869514,32.67,-18.33,37.4608835988,135.59
2020-03-28 07:00:00,41.1325,0.277,41.1334326947,9.1625,-1.153,9.2347612449,31.97,1.43,32.0019655646,135.39,41.8325,-18.703,45.823141154300004,9.1625,-1.153,9.2347612449,32.67,-17.55,37.0854607629,135.21
2020-03-28 07:30:00,44.0195,0.366,44.0210215267,10.7995,-1.454,10.8969406831,33.22,1.82,33.269818154,135.48,44.7395,-18.614,48.457237398,10.7995,-1.454,10.8969406831,33.94,-17.16,38.0314238492,135.3
2020-03-28 08:00:00,45.0795,1.0735000000000001,45.0922800765,12.7795,-1.7865000000000002,12.9037669888,32.3,2.86,32.4263719833,135.32,45.7695,-17.8465,49.1258047517,12.7795,-1.7865000000000002,12.9037669888,32.99,-16.06,36.6914663103,135.14
2020-03-28 08:30:00,45.5515,1.998,45.5952975234,13.3015,-2.182,13.4792813699,32.25,4.18,32.5197616842,134.78,46.2615,-16.772,49.207990878,13.3015,-2.182,13.4792813699,32.96,-14.59,36.0448290327,134.6
2020-03-28 09:00:00,47.8025,2.686,47.8779030686,10.9625,-2.034,11.1495991968,36.84,4.72,37.1411362239,134.53,48.6425,-15.984,51.2013775425,10.9625,-2.034,11.1495991968,37.68,-13.95,40.1794089056,134.35
2020-03-28 09:30:00,49.431,3.2925,49.5405320647,10.261,-1.9975,10.4536179024,39.17,5.29,39.5255992997,134.4,50.321,-15.3475,52.6093983738,10.261,-1.9975,10.4536179024,40.06,-13.35,42.2258937146,134.22
2020-03-28 10:00:00,47.293,3.539,47.4252292562,12.243,-2.721,12.5417259578,35.05,6.26,35.6046359341,134.75,48.043,-15.131,50.3694054958,12.243,-2.721,12.5417259578,35.8,-12.41,37.8899472156,134.57
2020-03-28 10:30:00,49.377,3.1295,49.476074008,17.677,-3.7605,18.0725673121,31.7,6.89,32.4401310108,134.08,50.067,-15.4005,52.3820569399,17.677,-3.7605,18.0725673121,32.39,-11.64,34.4180432332,133.91
2020-03-28 11:00:00,51.246,3.9225000000000003,51.3958998584,16.066,-3.1675,16.3752683108,35.18,7.09,35.8873306335,133.76,52.046,-14.5075,54.0301181958,16.066,-3.1675,16.3752683108,35.98,-11.34,37.7247398931,133.58
2020-03-28 11:30:00,52.11,4.2495,52.2829833717,13.34,-2.6605,13.6027151793,38.77,6.91,39.3809725629,133.76,52.98,-14.1605,54.8397680543,13.34,-2.6605,13.6027151793,39.64,-11.5,41.2744424554,133.58
2020-03-28 12:00:00,51.8865,4.3245000000000005,52.0664016665,13.586500000000001,-3.0555,13.9258415365,38.3,7.38,39.0045433251,133.32,52.7565,-13.9355,54.5659825578,13.586500000000001,-3.0555,13.9258415365,39.17,-10.88,40.6529617617,133.15
2020-03-28 12:30:00,52.854,4.058,53.009552724,15.464,-3.672,15.8939888008,37.39,7.73,38.1806888361,132.21,53.704,-13.942,55.4842228025,15.464,-3.672,15.8939888008,38.24,-10.27,39.5950817653,132.05
2020-03-28 13:00:00,55.3415,4.25,55.5044513733,14.8715,-3.32,15.2375822311,40.47,7.57,41.1719054696,132.49,56.3015,-13.79,57.9657053977,14.8715,-3.32,15.2375822311,41.43,-10.47,42.7324911513,132.33
2020-03-28 13:30:00,57.42,3.9290000000000003,57.5542651851,12.28,-2.821,12.599858769,45.14,6.75,45.6418897505,132.7,58.47,-14.171,60.1627637414,12.28,-2.821,12.599858769,46.19,-11.35,47.5640473467,132.53
2020-03-28 14:00:00,55.03,3.8205,55.1624611511,11.7,-2.4095,11.9455301368,43.33,6.23,43.7755845192,133.27,56.05,-14.4795,57.8900545884,11.7,-2.4095,11.9455301368,44.35,-12.07,45.9631091202,133.1
2020-03-28 14:30:00,53.908,3.329,54.0106906547,15.258,-3.401,15.6324459059,38.65,6.73,39.2315612741,133.61,54.768,-15.071,56.8037750946,15.258,-3.401,15.6324459059,39.51,-11.67,41.1974392408,133.44
2020-03-28 15:00:00,54.4675,3.0555,54.5531358998,12.0675,-2.6845,12.3624874722,42.4,5.74,42.7867689829,133.79,55.4675,-15.4345,57.5748846851,12.0675,-2.6845,12.3624874722,43.4,-12.75,45.2340855992,133.61
2020-03-28 15:30:00,54.769,2.66,54.8335568881,12.599,-2.39,12.8236851568,42.17,5.05,42.4713008984,134.2,55.749,-15.94,57.9830544297,12.599,-2.39,12.8236851568,43.15,-13.55,45.2274805843,134.03
2020-03-28 16:00:00,55.3715,2.719,55.4382176233,11.6615,-2.051,11.8404891474,43.71,4.77,43.9695007932,134.58,56.4015,-15.981,58.6218522673,11.6615,-2.051,11.8404891474,44.74,-13.93,46.8584304048,134.41
2020-03-28 16:30:00,54.623,3.1855,54.7158070328,10.973,-2.2345,11.1982016078,43.65,5.42,43.9852122878,134.7,55.643,-15.5545,57.7761708601,10.973,-2.2345,11.1982016078,44.67,-13.32,46.6136385621,134.53
2020-03-28 17:00:00,58.5435,3.7345,58.6624912742,10.7035,-2.0155,10.8916092704,47.84,5.75,48.1843138376,133.76,59.6935,-14.7255,61.4829593668,10.7035,-2.0155,10.8916092704,48.99,-12.71,50.6118978107,133.59
2020-03-28 17:30:00,61.5535,4.5985,61.7250319117,8.2235,-1.8515000000000001,8.4293537415,53.33,6.45,53.7186317771,133.01,62.8535,-13.6315,64.3146970334,8.2235,-1.8515000000000001,8.4293537415,54.63,-11.78,55.8856448473,132.84
2020-03-28 18:00:00,64.4065,5.027,64.6023836344,8.7965,-1.633,8.9467927913,55.61,6.66,56.007389691,132.19,65.7765,-13.023,67.0533107404,8.7965,-1.633,8.9467927913,56.98,-11.39,58.107249978,132.03
2020-03-28 18:30:00,65.9785,5.547,66.2112654406,7.6585,-1.7229999999999999,7.8499268309,58.32,7.27,58.7713816411,131.91,67.4185,-12.413,68.5517083029,7.6585,-1.7229999999999999,7.8499268309,59.76,-10.69,60.7085965906,131.75
2020-03-28 19:00:00,68.1905,5.502,68.4121063427,7.7605,-1.408,7.8871936866,60.43,6.91,60.8237864655,131.51,69.7005,-12.368,70.7893150429,7.7605,-1.408,7.8871936866,61.94,-10.96,62.9021875613,131.35
2020-03-28 19:30:00,68.46,5.189,68.6563713067,8.08,-1.201,8.1687698584,60.38,6.39,60.7171845526,132.16,69.93,-12.841,71.0991995806,8.08,-1.201,8.1687698584,61.85,-11.64,62.9357775832,131.99
2020-03-28 20:00:00,64.212,4.1370000000000005,64.3451296758,7.862,-1.593,8.0217637088,56.35,5.73,56.6405808586,132.27,65.582,-13.933,67.0457098777,7.862,-1.593,8.0217637088,57.72,-12.34,59.0243509071,132.11
2020-03-28 20:30:00,59.2465,3.8185000000000002,59.369425671,7.6565,-1.8515000000000001,7.8771850619,51.59,5.67,51.900645468,132.15,60.4865,-14.211500000000001,62.133593285,7.6565,-1.8515000000000001,7.8771850619,52.83,-12.36,54.256598677,131.97
2020-03-28 21:00:00,56.8465,2.601,56.9059730015,7.9465,-2.119,8.2241731043,48.9,4.72,49.1272673777,132.62,58.0065,-15.589,60.0647231181,7.9465,-2.119,8.2241731043,50.06,-13.47,51.840568091,132.44
2020-03-28 21:30:00,55.2475,1.8495,55.2784488431,7.9575,-1.6804999999999999,8.1330121419,47.29,3.5300000000000002,47.4215668235,133.06,56.3675,-16.4705,58.7245470523,7.9575,-1.6804999999999999,8.1330121419,48.41,-14.79,50.6188917303,132.89
2020-03-28 22:00:00,53.2425,1.4775,53.2629966534,7.6025,-1.1825,7.6939139909000005,45.64,2.66,45.7174496227,133.12,54.3025,-16.8925,56.8693068579,7.6025,-1.1825,7.6939139909000005,46.7,-15.71,49.2716358567,132.95
2020-03-28 22:30:00,48.137,1.7695,48.1695121342,7.767,-1.3605,7.8852551798,40.37,3.13,40.4911570593,133.44,49.067,-16.6705,51.8215790887,7.767,-1.3605,7.8852551798,41.3,-15.31,44.0464084801,133.26
2020-03-28 23:00:00,45.4325,1.045,45.4445165146,7.8525,-1.165,7.9384495495,37.58,2.21,37.644926617,134.78,46.2725,-17.775,49.5690919954,7.8525,-1.165,7.9384495495,38.42,-16.61,41.8567616999,134.6
2020-03-28 23:30:00,42.5425,0.219,42.5430636796,8.0625,-1.191,8.1499930828,34.48,1.4100000000000001,34.5088177137,136.22,43.2925,-18.991,47.2747145655,8.0625,-1.191,8.1499930828,35.23,-17.8,39.4714187736,136.04
2020-03-29 00:00:00,40.364,-0.053,40.3640347958,7.964,-1.083,8.0372996087,32.4,1.03,32.4163677793,135.33,41.054,-19.053,45.2597804347,7.964,-1.083,8.0372996087,33.09,-17.97,37.6546013125,135.15
2020-03-29 00:30:00,39.1245,-0.135,39.1247329096,7.9045000000000005,-1.5150000000000001,8.0483753174,31.22,1.38,31.2504847962,135.48,39.7945,-19.155,44.1646493844,7.9045000000000005,-1.5150000000000001,8.0483753174,31.89,-17.64,36.4436784642,135.3
2020-03-29 01:00:00,39.9245,0.20850000000000002,39.925044427,7.7845,-1.3715,7.9043945056,32.14,1.58,32.1788129054,134.6,40.6245,-18.5815,44.672386801,7.7845,-1.3715,7.9043945056,32.84,-17.21,37.0762686904,134.42
2020-03-29 01:30:00,39.558,0.026000000000000002,39.5580085444,7.688,-1.254,7.7895994762,31.87,1.28,31.8956940668,0.003,40.238,-18.854,44.436133495199996,7.688,-1.254,7.7895994762,32.55,-17.6,37.0035471273,0.003
2020-03-29 02:00:00,38.004,-0.0335,38.0040147649,8.064,-1.3535,8.1768000006,29.94,1.32,29.9690840701,0.003,38.634,-18.9435,43.0283877022,8.064,-1.3535,8.1768000006,30.57,-17.59,35.2694343589,0.003
2020-03-29 02:30:00,36.2155,0.039,36.2155209993,8.1355,-1.561,8.2839049518,28.08,1.6,28.1255471058,134.92,36.7955,-18.871,41.3524299316,8.1355,-1.561,8.2839049518,28.66,-17.31,33.4818114803,134.73
2020-03-29 03:00:00,35.9445,-0.116,35.944687177,8.0245,-1.506,8.1645965148,27.92,1.3900000000000001,27.9545792313,135.09,36.5245,-19.066,41.2013526022,8.0245,-1.506,8.1645965148,28.5,-17.56,33.4754178465,134.91
2020-03-29 03:30:00,36.381,-0.1265,36.3812199253,7.851,-1.1065,7.9285902435,28.53,0.98,28.5468264436,135.09,36.971,-19.1765,41.6484452681,7.851,-1.1065,7.9285902435,29.12,-18.07,34.2709687637,134.91
2020-03-29 04:00:00,36.711,-0.652,36.7167894157,7.831,-1.222,7.9257709404,28.88,0.5700000000000001,28.8856244523,135.25,37.311,-19.762,42.2214088467,7.831,-1.222,7.9257709404,29.48,-18.54,34.8253068902,135.06
2020-03-29 04:30:00,36.8405,-0.96,36.8530058509,7.8205,-1.13,7.9017162851,29.02,0.17,29.0204979282,135.45,37.4505,-20.15,42.5271965952,7.8205,-1.13,7.9017162851,29.63,-19.02,35.2093354098,135.27
2020-03-29 05:00:00,37.908500000000004,-1.0855,37.92403832,7.7985,-1.1555,7.8836401808000005,30.11,0.07,30.1100813682,135.67,38.5585,-20.3055,43.5783346687,7.7985,-1.1555,7.8836401808000005,30.76,-19.15,36.2339633493,135.5
2020-03-29 05:30:00,39.218,-0.659,39.2235363653,7.828,-1.059,7.8993078811,31.39,0.4,31.3925484789,136.02,39.878,-19.749,44.5003133135,7.828,-1.059,7.8993078811,32.05,-18.69,37.101463583,135.83
2020-03-29 06:00:00,36.4585,0.34400000000000003,36.4601228502,7.8785,-1.566,8.0326283525,28.58,1.9100000000000001,28.6437515001,136.02,37.0485,-18.726,41.5120997813,7.8785,-1.566,8.0326283525,29.17,-17.16,33.8430864432,135.83
2020-03-29 06:30:00,38.2755,0.101,38.2756332573,8.1555,-1.8290000000000002,8.358075212,30.12,1.9300000000000002,30.1817709885,135.62,38.9255,-18.869,43.2577589717,8.1555,-1.8290000000000002,8.358075212,30.77,-17.04,35.1732071327,135.44
2020-03-29 07:00:00,41.1515,-0.0645,41.1515505479,8.9315,-1.4445000000000001,9.0475561617,32.22,1.38,32.2495395316,135.62,41.8515,-19.0045,45.96432391,8.9315,-1.4445000000000001,9.0475561617,32.92,-17.56,37.3105883095,135.4
2020-03-29 07:30:00,41.868,0.1395,41.8682323994,10.758,-1.6105,10.8778800439,31.11,1.75,31.1591816324,135.28,42.528,-18.8205,46.5063652014,10.758,-1.6105,10.8778800439,31.77,-17.21,36.13193878,135.08
2020-03-29 08:00:00,44.6015,0.1885,44.6018983284,13.5815,-2.0215,13.7311181082,31.02,2.21,31.0986253715,135.08,45.2615,-18.7715,48.9997203512,13.5815,-2.0215,13.7311181082,31.68,-16.75,35.8355256694,134.89
2020-03-29 08:30:00,45.6705,1.3235000000000001,45.68967304,14.0205,-2.5165,14.2445495717,31.65,3.84,31.882096857,135.32,46.3505,-17.3765,49.5006222436,14.0205,-2.5165,14.2445495717,32.33,-14.86,35.5815752883,135.13
2020-03-29 09:00:00,46.675,2.2835,46.7308249151,14.915,-3.1465,15.2432833487,31.76,5.43,32.2208395297,135.35,47.355,-16.1565,50.0352727308,14.915,-3.1465,15.2432833487,32.44,-13.01,34.9515908079,135.13
2020-03-29 09:30:00,49.444,2.7805,49.5221194644,13.084,-2.6495,13.3495657701,36.36,5.43,36.7632221112,134.6,50.284,-15.5395,52.6303782644,13.084,-2.6495,13.3495657701,37.2,-12.89,39.3699390398,134.42
2020-03-29 10:00:00,49.48,3.6950000000000003,49.6177732773,14.01,-3.225,14.3763947149,35.47,6.92,36.138722999,133.86,50.25,-14.465,52.2905223248,14.01,-3.225,14.3763947149,36.24,-11.24,37.9430520649,133.68
2020-03-29 10:30:00,51.777,3.9765,51.9294741091,18.367,-4.2435,18.8508350279,33.41,8.22,34.4063438918,133.36,52.527,-14.2435,54.423919569,18.367,-4.2435,18.8508350279,34.16,-10.0,35.5936174054,133.18
2020-03-29 11:00:00,54.3575,3.9495,54.5007922557,19.9175,-3.9005,20.295829781,34.44,7.85,35.323308169,132.94,55.1275,-14.3205,56.957159133,19.9175,-3.9005,20.295829781,35.21,-10.42,36.7194839288,132.76
2020-03-29 11:30:00,53.5365,4.223,53.702798449,22.6965,-5.057,23.2530505794,30.84,9.28,32.2059621809,133.25,54.1665,-13.967,55.9382410454,22.6965,-5.057,23.2530505794,31.47,-8.91,32.7070175956,133.07
2020-03-29 12:00:00,53.4955,4.547,53.6883947353,24.3355,-5.6530000000000005,24.9834539095,29.16,10.2,30.8924845229,133.48,54.1155,-13.503,55.7747106604,24.3355,-5.6530000000000005,24.9834539095,29.78,-7.85,30.7972547478,133.3
2020-03-29 12:30:00,54.4915,4.0625,54.6427257602,24.5815,-5.8375,25.2651251432,29.91,9.9,31.5058423154,133.15,55.1415,-14.0675,56.9076407743,24.5815,-5.8375,25.2651251432,30.56,-8.23,31.6487993453,132.97
2020-03-29 13:00:00,53.848,3.779,53.9804403928,21.658,-4.831,22.1902574343,32.19,8.61,33.3215875972,132.86,54.548,-14.491,56.4399980953,21.658,-4.831,22.1902574343,32.89,-9.66,34.2792604938,132.67
2020-03-29 13:30:00,51.2795,3.5035,51.3990431088,21.0495,-4.7565,21.5802164609,30.23,8.26,31.3381636348,133.11,51.8995,-14.8565,53.9840133049,21.0495,-4.7565,21.5802164609,30.85,-10.1,32.4612461252,132.92
2020-03-29 14:00:00,48.203,2.9145000000000003,48.2910293869,20.733,-4.4155,21.1979699323,27.47,7.33,28.431141377,133.44,48.773,-15.6555,51.2240198467,20.733,-4.4155,21.1979699323,28.04,-11.24,30.2089258333,133.26
2020-03-29 14:30:00,47.0775,2.624,47.1505713884,22.6075,-5.026,23.1594415358,24.47,7.65,25.6379289335,133.67,47.5475,-15.956,50.1533517549,22.6075,-5.026,23.1594415358,24.94,-10.93,27.2299192066,133.5
2020-03-29 15:00:00,49.8695,2.029,49.9107590731,22.6495,-4.941,23.1821770171,27.22,6.97,28.0982081279,134.43,50.4395,-16.571,53.0918185905,22.6495,-4.941,23.1821770171,27.79,-11.63,30.1254211589,134.26
2020-03-29 15:30:00,50.494,1.7095,50.5229297077,19.764,-4.1805,20.2012939251,30.73,5.89,31.2893751935,134.43,51.174,-16.9505,53.9082343084,19.764,-4.1805,20.2012939251,31.41,-12.77,33.9066512649,134.26
2020-03-29 16:00:00,53.996,2.3765,54.0482725742,16.826,-3.2335,17.1338786692,37.17,5.61,37.5909696603,134.38,54.826,-16.1235,57.1476817399,16.826,-3.2335,17.1338786692,38.0,-12.89,40.126700587,134.2
2020-03-29 16:30:00,58.433,2.586,58.4901947766,13.973,-2.464,14.1885878438,44.46,5.05,44.7458836096,134.54,59.503,-15.784,61.5608777147,13.973,-2.464,14.1885878438,45.53,-13.32,47.4384158673,134.37
2020-03-29 17:00:00,59.4245,3.245,59.5130340787,11.4645,-1.915,11.6233379565,47.96,5.16,48.2367826456,133.9,60.5745,-14.965,62.395683146,11.4645,-1.915,11.6233379565,49.11,-13.05,50.8143149122,133.72
2020-03-29 17:30:00,62.26,3.337,62.3493638219,10.17,-1.673,10.3066885565,52.09,5.01,52.3303755003,133.36,63.52,-14.763,65.2130092006,10.17,-1.673,10.3066885565,53.35,-13.09,54.9324184794,133.18
2020-03-29 18:00:00,62.032,3.1195,62.1103880543,8.492,-1.5105,8.6252927052,53.54,4.63,53.7398222922,132.75,63.342,-15.0005,65.0939625791,8.492,-1.5105,8.6252927052,54.85,-13.49,56.4845341664,132.57
2020-03-29 18:30:00,62.8545,3.561,62.9552927977,7.4045,-1.139,7.4915913697,55.45,4.7,55.6488319734,132.32,64.2045,-14.509,65.8234677091,7.4045,-1.139,7.4915913697,56.8,-13.37,58.3523512808,132.15
