Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-29 19:00:00,62.624,3.6575,62.7307156204,7.324,-1.3325,7.4442281165,55.3,4.99,55.5246800981,132.45,63.974,-14.2025,65.5315472292,7.324,-1.3325,7.4442281165,56.65,-12.87,58.0935400884,132.27
2020-03-29 19:30:00,64.51,3.8810000000000002,64.6266373951,6.55,-1.079,6.6382784666,57.96,4.96,58.1718419856,132.26,65.95,-13.989,67.4173169223,6.55,-1.079,6.6382784666,59.4,-12.91,60.7867427981,132.08
2020-03-29 20:00:00,62.632,2.8495,62.6967867937,6.392,-0.7405,6.4347497426,56.24,3.59,56.3544647743,131.52,63.982,-15.2605,65.7767374096,6.392,-0.7405,6.4347497426,57.59,-14.52,59.3922427595,131.34
2020-03-29 20:30:00,58.0185,2.7875,58.0854241484,6.8685,-0.9125000000000001,6.9288490025,51.15,3.7,51.2836474912,131.52,59.2485,-15.4125,61.220339010000004,6.8685,-0.9125000000000001,6.9288490025,52.38,-14.5,54.3499254829,131.34
2020-03-29 21:00:00,57.415,1.619,57.437821912,6.445,-0.5710000000000001,6.4702446631,50.97,2.19,51.0170265696,132.39,58.635,-16.791,60.9918101551,6.445,-0.5710000000000001,6.4702446631,52.19,-16.22,54.6523970197,132.21
2020-03-29 21:30:00,55.9815,1.347,55.9977030891,6.6215,-0.513,6.6413425789,49.36,1.8599999999999999,49.3950321389,132.67,57.1415,-17.093,59.6432868917,6.6215,-0.513,6.6413425789,50.52,-16.58,53.1711086964,132.49
2020-03-29 22:00:00,53.605,0.671,53.6091994531,6.565,-0.429,6.5790019,47.04,1.1,47.0528596368,133.29,54.715,-17.969,57.5900702031,6.565,-0.429,6.5790019,48.15,-17.54,51.2452349004,133.11
2020-03-29 22:30:00,49.223,0.5175000000000001,49.2257202614,6.193,-0.28250000000000003,6.1994399142,43.03,0.8,43.0374360296,133.36,50.223,-18.2925,53.4505873237,6.193,-0.28250000000000003,6.1994399142,44.03,-18.01,47.5710100797,133.18
2020-03-29 23:00:00,47.002,0.24350000000000002,47.0026307375,5.832,-0.20650000000000002,5.8356547405,41.17,0.45,41.1724592416,134.03,47.932,-18.7265,51.4602606508,5.832,-0.20650000000000002,5.8356547405,42.1,-18.52,45.9934821469,133.85
2020-03-29 23:30:00,5.832,-0.20650000000000002,5.8356547405,5.832,-0.20650000000000002,5.8356547405,0.0,0.0,0.0,134.74,5.832,-0.20650000000000002,5.8356547405,5.832,-0.20650000000000002,5.8356547405,0.0,0.0,0.0,134.56
2020-03-30 00:00:00,5.832,-0.20650000000000002,5.8356547405,5.832,-0.20650000000000002,5.8356547405,0.0,0.0,0.0,135.33,5.832,-0.20650000000000002,5.8356547405,5.832,-0.20650000000000002,5.8356547405,0.0,0.0,0.0,135.15
2020-03-30 00:30:00,45.639,-0.378,45.6405653449,6.079,-0.298,6.086299779,39.56,-0.08,39.560080889700004,135.47,46.539,-19.448,50.4391041257,6.079,-0.298,6.086299779,40.46,-19.15,44.7630885887,135.28
2020-03-30 01:00:00,45.111,-0.43,45.1130493427,5.981,-0.29,5.9880264695,39.13,-0.14,39.1302504464,135.47,45.991,-19.57,49.981566412,5.981,-0.29,5.9880264695,40.01,-19.28,44.413044255,135.28
2020-03-30 01:30:00,45.984,-0.579,45.9876450473,6.114,-0.249,6.1190683114,39.87,-0.33,39.8713656651,135.36,46.904,-19.619,50.8418172079,6.114,-0.249,6.1190683114,40.79,-19.37,45.1555201498,135.16
2020-03-30 02:00:00,48.2375,-0.14,48.237703161,5.6875,-0.13,5.6889855203,42.55,-0.01,42.5500011751,134.49,49.2175,-18.88,52.714482889,5.6875,-0.13,5.6889855203,43.53,-18.75,47.3964492341,134.3
2020-03-30 02:30:00,48.434,-0.08600000000000001,48.4340763513,4.894,-0.106,4.8951478017,43.54,0.02,43.5400045935,134.6,49.464,-18.846,52.9325893189,4.894,-0.106,4.8951478017,44.57,-18.74,48.3494829342,134.4
2020-03-30 03:00:00,47.823,-0.108,47.8231219495,4.413,-0.158,4.4158275555,43.41,0.05,43.4100287952,134.85,48.833,-18.938,52.3766143713,4.413,-0.158,4.4158275555,44.42,-18.78,48.2268058241,134.65
2020-03-30 03:30:00,47.491,-0.14250000000000002,47.49121379,4.141,-0.21250000000000002,4.1464487516,43.35,0.07,43.3500565167,135.23,48.491,-19.0425,52.0960064424,4.141,-0.21250000000000002,4.1464487516,44.35,-18.83,48.1818575815,135.03
2020-03-30 04:00:00,46.7575,-0.1695,46.7578072251,3.4875,-0.23950000000000002,3.4957140186,43.27,0.07,43.2700566212,135.13,47.7675,-19.0495,51.425844733,3.4875,-0.23950000000000002,3.4957140186,44.28,-18.81,48.1096092273,134.94
2020-03-30 04:30:00,46.379,-0.381,46.3805649168,3.479,-0.271,3.489538938,42.9,-0.11,42.9001410254,135.62,47.359,-19.461,51.2016152284,3.479,-0.271,3.489538938,43.88,-19.19,47.8926977733,135.42
2020-03-30 05:00:00,46.4845,-0.20650000000000002,46.4849586694,3.2345,-0.17650000000000002,3.2393120412,43.25,-0.03,43.2500104046,135.48,47.4945,-19.2765,51.2573017481,3.2345,-0.17650000000000002,3.2393120412,44.26,-19.1,48.2053689956,135.28
2020-03-30 05:30:00,47.493,0.11900000000000001,47.4931490849,2.843,-0.481,2.883402504,44.65,0.6000000000000001,44.654031173,135.72,48.543,-18.981,52.1219839415,2.843,-0.481,2.883402504,45.7,-18.5,49.3025354318,135.52
2020-03-30 06:00:00,48.3255,0.5615,48.3287619591,3.0755,-0.2785,3.0880839529,45.25,0.84,45.2577960135,135.25,49.3855,-18.3985,52.7013511449,3.0755,-0.2785,3.0880839529,46.31,-18.12,49.7287693393,135.05
2020-03-30 06:30:00,52.139,2.606,52.2040856351,3.519,-0.364,3.5377757136,48.62,2.9699999999999998,48.7106282037,135.41,53.299,-16.364,55.7544966527,3.519,-0.364,3.5377757136,49.78,-16.0,52.2881286718,135.21
2020-03-30 07:00:00,54.4465,3.7115,54.5728558397,4.5665,-0.3685,4.5813441805,49.88,4.08,50.0465862972,135.62,55.6365,-15.2985,57.7015098113,4.5665,-0.3685,4.5813441805,51.07,-14.93,53.2076103579,135.42
2020-03-30 07:30:00,58.301,4.557,58.4788239451,5.461,-0.643,5.4987243975,52.84,5.2,53.0952502584,135.11,59.581,-14.263,61.2644165075,5.461,-0.643,5.4987243975,54.12,-13.62,55.8075156229,134.91
2020-03-30 08:00:00,60.927,5.3805,61.1641161896,5.937,-0.8995000000000001,6.0047538875,54.99,6.28,55.3474344482,134.81,62.267,-13.3095,63.6735587136,5.937,-0.8995000000000001,6.0047538875,56.33,-12.41,57.6808200358,134.61
2020-03-30 08:30:00,65.356,6.587,65.6871015116,6.086,-1.103,6.1851438948,59.27,7.69,59.7667884364,134.17,66.816,-11.903,67.8679546251,6.086,-1.103,6.1851438948,60.73,-10.8,61.6828412121,133.98
2020-03-30 09:00:00,65.3885,6.9345,65.7551763932,7.0185,-1.3555000000000001,7.1481971503,58.37,8.29,58.9557545961,133.93,66.7985,-11.4655,67.7753442817,7.0185,-1.3555000000000001,7.1481971503,59.78,-10.11,60.6288751339,133.73
2020-03-30 09:30:00,65.898,7.1155,66.2810436267,7.758,-1.6844999999999999,7.938772213,58.14,8.8,58.8022074416,133.83,67.318,-11.2045,68.2440762576,7.758,-1.6844999999999999,7.938772213,59.56,-9.52,60.3160343524,133.63
2020-03-30 10:00:00,67.417,7.5575,67.8392784104,7.107,-1.5125000000000002,7.2661616587,60.31,9.07,60.9882037775,133.79,68.917,-10.7625,69.7523067378,7.107,-1.5125000000000002,7.2661616587,61.81,-9.25,62.4983087771,133.59
2020-03-30 10:30:00,68.2975,7.876,68.7501264162,6.5375,-1.544,6.7173538131,61.76,9.42,62.4742667024,133.22,69.8075,-10.284,70.5609503355,6.5375,-1.544,6.7173538131,63.27,-8.74,63.8708110172,133.02
2020-03-30 11:00:00,66.62,8.316,67.1370259693,9.39,-2.154,9.6338889344,57.23,10.47,58.179840151,133.34,68.0,-9.864,68.7117056694,9.39,-2.154,9.6338889344,58.61,-7.71,59.1149405819,133.15
2020-03-30 11:30:00,66.0305,7.8395,66.4942455443,9.1105,-2.0205,9.3318610416,56.92,9.86,57.7676899313,133.13,67.4005,-10.3005,68.1830455502,9.1105,-2.0205,9.3318610416,58.29,-8.28,58.8751433119,132.94
2020-03-30 12:00:00,66.414,7.64,66.8519932089,12.624,-3.01,12.9778841111,53.79,10.65,54.8341736511,132.72,67.724,-10.37,68.5133350232,12.624,-3.01,12.9778841111,55.1,-7.36,55.5893838786,132.53
2020-03-30 12:30:00,68.538,7.982,69.0012301919,12.698,-2.9779999999999998,13.0425338029,55.84,10.96,56.9054232916,132.48,69.878,-9.948,70.5825586671,12.698,-2.9779999999999998,13.0425338029,57.18,-6.97,57.6032403602,132.3
2020-03-30 13:00:00,68.953,7.7705,69.3894579835,15.923,-3.7495000000000003,16.3585047987,53.03,11.52,54.2668526819,132.69,70.243,-10.1695,70.9753321884,15.923,-3.7495000000000003,16.3585047987,54.32,-6.42,54.6980694358,132.5
2020-03-30 13:30:00,67.509,7.337,67.906528773,16.639,-3.723,17.0504266809,50.87,11.06,52.0584335147,132.6,68.699,-10.593,69.5108930312,16.639,-3.723,17.0504266809,52.06,-6.87,52.5113368712,132.4
2020-03-30 14:00:00,64.022,6.529,64.3540544566,15.592,-3.691,16.0229193657,48.43,10.22,49.4965988731,133.72,65.162,-11.731,66.2095356048,15.592,-3.691,16.0229193657,49.57,-8.04,50.2177906722,133.54
2020-03-30 14:30:00,63.9855,6.498,64.3146034292,13.0955,-2.852,13.402463365,50.89,9.35,51.7418070809,134.06,65.2355,-11.892,66.3105581657,13.0955,-2.852,13.402463365,52.14,-9.04,52.9178722172,133.87
2020-03-30 15:00:00,63.522,6.4425,63.8478683297,11.292,-2.4075,11.545792318,52.23,8.85,52.974478761,134.43,64.762,-12.0475,65.8730513962,11.292,-2.4075,11.545792318,53.47,-9.64,54.3320393506,134.24
2020-03-30 15:30:00,65.907,6.486,66.2253791609,9.317,-1.984,9.5258986453,56.59,8.47,57.22035477,134.54,67.287,-12.074,68.3616986696,9.317,-1.984,9.5258986453,57.97,-10.09,58.841558443,134.35
2020-03-30 16:00:00,64.0355,5.9595,64.3122142404,10.3955,-2.1905,10.6237804241,53.64,8.15,54.2556181423,134.57,65.3055,-12.6005,66.5100062434,10.3955,-2.1905,10.6237804241,54.91,-10.41,55.8880684941,134.39
2020-03-30 16:30:00,67.448,6.449,67.7556071849,11.898,-2.721,12.205172878700001,55.55,9.17,56.3017886039,134.18,68.838,-12.001,69.8762781278,11.898,-2.721,12.205172878700001,56.94,-9.28,57.6912645034,133.99
2020-03-30 17:00:00,72.133,7.3555,72.5070553067,6.153,-1.0545,6.2427060839,65.98,8.41,66.5138218718,133.48,73.773,-10.9345,74.578943538,6.153,-1.0545,6.2427060839,67.62,-9.88,68.3379748017,133.3
2020-03-30 17:30:00,74.104,7.236,74.4564470815,5.754,-0.974,5.8358540078,68.35,8.21,68.8413146301,133.16,75.814,-10.974,76.6041204636,5.754,-0.974,5.8358540078,70.06,-10.0,70.770075597,132.98
2020-03-30 18:00:00,74.355,6.688,74.6551764381,5.725,-1.052,5.8208529444,68.63,7.74,69.0650743864,132.79,76.065,-11.442,76.9207617552,5.725,-1.052,5.8208529444,70.34,-10.39,71.1032186332,132.61
2020-03-30 18:30:00,75.35,6.698,75.6471129918,6.1,-1.142,6.2059780857,69.25,7.84,69.6923819366,132.96,77.07,-11.462,77.9176638767,6.1,-1.142,6.2059780857,70.97,-10.32,71.7164088616,132.78
2020-03-30 19:00:00,76.5955,7.1235,76.9260350759,4.9055,-0.8765000000000001,4.9831899924,71.69,8.0,72.1349852707,133.03,78.4155,-11.0765,79.1939359579,4.9055,-0.8765000000000001,4.9831899924,73.51,-10.2,74.2142850131,132.84
2020-03-30 19:30:00,76.8535,7.2435,77.1940979253,4.2835,-0.6865,4.3381625719,72.57,7.93,73.0019849045,133.11,78.6435,-10.9765,79.4058161881,4.2835,-0.6865,4.3381625719,74.36,-10.29,75.0685932997,132.92
2020-03-30 20:00:00,74.423,6.749,74.7283877118,4.3629999999999995,-0.621,4.406972884,70.06,7.37,70.4465790511,133.18,76.173,-11.521,77.0393365106,4.3629999999999995,-0.621,4.406972884,71.81,-10.9,72.632541605,132.99
2020-03-30 20:30:00,73.4185,6.6495,73.7190069962,4.0585,-0.5805,4.0998051783,69.36,7.23,69.7358050072,133.52,75.1585,-11.6905,76.0622633932,4.0585,-0.5805,4.0998051783,71.1,-11.11,71.9627827422,133.33
2020-03-30 21:00:00,70.958,6.0775,71.2177911076,3.878,-0.6925,3.939345155,67.08,6.77,67.4207631223,134.12,72.608,-12.4125,73.6613319201,3.878,-0.6925,3.939345155,68.73,-11.72,69.7221005134,133.93
2020-03-30 21:30:00,67.1395,4.9825,67.3241246991,3.7295,-0.7375,3.8017202028,63.41,5.72,63.667468145,133.98,68.6995,-13.5375,70.0206055851,3.7295,-0.7375,3.8017202028,64.97,-12.8,66.2188862788,133.79
2020-03-30 22:00:00,63.8525,3.8040000000000003,63.9657109102,4.2125,-0.736,4.276312927,59.64,4.54,59.8125505224,134.69,65.2825,-14.926,66.9670835728,4.2125,-0.736,4.276312927,61.07,-14.19,62.6968978499,134.49
2020-03-30 22:30:00,61.2295,2.9205,61.2991108459,5.1395,-0.8195,5.2044250883,56.09,3.74,56.2145506075,135.11,62.5795,-15.9295,64.5750941966,5.1395,-0.8195,5.2044250883,57.44,-15.11,59.3941554364,134.92
2020-03-30 23:00:00,57.92,2.668,57.9814161952,5.17,-0.8320000000000001,5.236518309,52.75,3.5,52.8659862293,135.82,59.16,-16.392,61.388950667,5.17,-0.8320000000000001,5.236518309,53.99,-15.56,56.1874870412,135.62
2020-03-30 23:30:00,53.8195,1.8825,53.8524130054,4.8195,-0.7975,4.8850370009,49.0,2.68,49.0732350676,135.64,54.9695,-17.1375,57.5789878037,4.8195,-0.7975,4.8850370009,50.15,-16.34,52.744839558,135.44
2020-03-31 00:00:00,50.1495,1.3555000000000001,50.167815684,4.4995,-0.7345,4.5590558781,45.65,2.09,45.6978183287,136.27,51.1995,-17.8645,54.2266462221,4.4995,-0.7345,4.5590558781,46.7,-17.13,49.7426064858,136.07
2020-03-31 00:30:00,46.808,1.1375,46.8218193821,4.888,-0.7425,4.9440722335,41.92,1.88,41.9621353127,135.91,47.768,-18.0225,51.0547973285,4.888,-0.7425,4.9440722335,42.88,-17.28,46.2308641494,135.71
2020-03-31 01:00:00,45.5065,0.9555,45.5165302116,4.9165,-0.7245,4.9695948024,40.59,1.6800000000000002,40.6247523069,135.41,46.4265,-18.0645,49.8171261967,4.9165,-0.7245,4.9695948024,41.51,-17.34,44.9861723199,135.21
2020-03-31 01:30:00,46.5355,1.1145,46.5488439223,4.7655,-0.5755,4.8001240088,41.77,1.69,41.8041744327,134.49,47.4955,-17.6455,50.6674075763,4.7655,-0.5755,4.8001240088,42.73,-17.07,46.0134523808,134.3
2020-03-31 02:00:00,47.883,1.9060000000000001,47.9209194924,5.183,-0.584,5.2157976379,42.7,2.49,42.7725390876,133.78,48.863,-16.664,51.6263659868,5.183,-0.584,5.2157976379,43.68,-16.08,46.5457710217,133.59
2020-03-31 02:30:00,48.628,1.54,48.6523790169,5.888,-0.73,5.9330804815,42.74,2.27,42.8002394853,134.35,49.618,-17.18,52.5080786546,5.888,-0.73,5.9330804815,43.73,-16.45,46.7216801924,134.17
2020-03-31 03:00:00,47.1325,1.55,47.1579797728,5.4225,-0.6900000000000001,5.466224131,41.71,2.24,41.7701053386,134.76,48.0825,-17.3,51.1000665973,5.4225,-0.6900000000000001,5.466224131,42.66,-16.61,45.7795554806,134.58
2020-03-31 03:30:00,47.732,1.229,47.747819479,4.662,-0.591,4.6993111197,43.07,1.82,43.1084365293,135.12,48.732,-17.691,51.84379717,4.662,-0.591,4.6993111197,44.07,-17.1,47.2712904415,134.92
2020-03-31 04:00:00,47.612,1.241,47.6281704981,5.032,-0.729,5.0845319352,42.58,1.97,42.6255475038,135.12,48.592,-17.699,51.7149597795,5.032,-0.729,5.0845319352,43.56,-16.97,46.7488449055,134.92
2020-03-31 04:30:00,46.9645,1.0565,46.9763818583,4.0945,-0.6435000000000001,4.1447584369,42.87,1.7000000000000002,42.9036933142,135.45,47.9445,-17.9535,51.1957346124,4.0945,-0.6435000000000001,4.1447584369,43.85,-17.31,47.1429591774,135.25
2020-03-31 05:00:00,46.791,0.8655,46.7990039557,3.791,-0.5945,3.8373312666,43.0,1.46,43.024778907,135.71,47.781,-18.2245,51.1385995237,3.791,-0.5945,3.8373312666,43.99,-17.63,47.3913177702,135.52
2020-03-31 05:30:00,48.0015,1.0345,48.0126461726,3.9715,-0.6055,4.0173925001,44.03,1.6400000000000001,44.0605322256,135.71,49.0115,-18.0555,52.231486792,3.9715,-0.6055,4.0173925001,45.04,-17.45,48.3022163053,135.52
2020-03-31 06:00:00,48.1485,1.1825,48.1630185775,3.6685,-0.5075000000000001,3.7034373898,44.48,1.69,44.5120938622,135.3,49.1985,-17.8075,52.3220742947,3.6685,-0.5075000000000001,3.7034373898,45.53,-17.3,48.7059637006,135.1
2020-03-31 06:30:00,52.1705,2.5564999999999998,52.2331002574,4.3305,-0.6235,4.3751551401,47.84,3.18,47.9455733097,135.49,53.3105,-16.4235,55.7829791469,4.3305,-0.6235,4.3751551401,48.98,-15.8,51.465332020700004,135.3
2020-03-31 07:00:00,54.9985,3.5875,55.1153804169,4.6585,-0.6525000000000001,4.7039747555,50.34,4.24,50.5182462087,135.78,56.1985,-15.3925,58.2683486852,4.6585,-0.6525000000000001,4.7039747555,51.54,-14.74,53.6063354465,135.58
2020-03-31 07:30:00,57.5615,4.698,57.752900241,5.2515,-1.202,5.3873051009,52.31,5.9,52.6416764551,135.38,58.8115,-14.152,60.4902606727,5.2515,-1.202,5.3873051009,53.56,-12.95,55.1033220414,135.19
2020-03-31 08:00:00,59.049,5.257,59.2825476005,6.229,-1.553,6.4196767831,52.82,6.8100000000000005,53.2571920026,134.76,60.319,-13.393,61.787977876,6.229,-1.553,6.4196767831,54.09,-11.84,55.370693512,134.57
2020-03-31 08:30:00,60.679,5.9385,60.9689004596,8.269,-1.8815,8.4803539578,52.41,7.82,52.9901924888,134.2,61.929,-12.5215,63.1821889717,8.269,-1.8815,8.4803539578,53.66,-10.64,54.7047091209,134.0
2020-03-31 09:00:00,61.9885,6.2295,62.3007287477,11.9785,-2.3705,12.2108039252,50.01,8.6,50.7440646776,133.75,63.1685,-12.0705,64.3114014969,11.9785,-2.3705,12.2108039252,51.19,-9.7,52.1009222567,133.55
2020-03-31 09:30:00,61.174,6.755,61.5458227746,10.984,-2.5949999999999998,11.2863759019,50.19,9.35,51.053487638,133.54,62.384,-11.475,63.4305847443,10.984,-2.5949999999999998,11.2863759019,51.4,-8.88,52.1614263609,133.34
2020-03-31 10:00:00,60.9245,7.902,61.434813455,10.8645,-3.058,11.286661342,50.06,10.96,51.2457334809,133.32,62.1145,-10.228,62.9509578501,10.8645,-3.058,11.286661342,51.25,-7.17,51.7491197993,133.13
2020-03-31 10:30:00,60.2285,7.551,60.6999984617,12.7685,-3.6390000000000002,13.2769316203,47.46,11.19,48.7613340671,132.92,61.3485,-10.459,62.2336655939,12.7685,-3.6390000000000002,13.2769316203,48.58,-6.82,49.0563838863,132.73
2020-03-31 11:00:00,60.7515,7.271,61.185065116,14.6615,-3.459,15.0640055513,46.09,10.73,47.3225210656,132.86,61.8315,-10.739,62.7571550761,14.6615,-3.459,15.0640055513,47.17,-7.28,47.7284747295,132.67
2020-03-31 11:30:00,62.073,6.827,62.4472998455,15.543,-3.493,15.9306590573,46.53,10.32,47.6607102339,132.96,63.163,-11.203,64.148825227,15.543,-3.493,15.9306590573,47.62,-7.71,48.2401129767,132.77
2020-03-31 12:00:00,60.5535,6.907,60.946148453,17.9035,-4.233,18.3971085024,42.65,11.14,44.0808586577,133.04,61.5235,-11.133,62.5226738172,17.9035,-4.233,18.3971085024,43.62,-6.9,44.1623640672,132.86
2020-03-31 12:30:00,60.7945,6.927,61.1878628426,18.1245,-4.523,18.680338039,42.67,11.45,44.1795359867,132.89,61.8045,-11.053,62.7850701142,18.1245,-4.523,18.680338039,43.68,-6.53,44.1654084097,132.7
2020-03-31 13:00:00,62.523,6.8545,62.8976128263,22.493,-3.1755,22.7160482754,40.03,10.03,41.2674423729,133.57,63.423,-11.3455,64.4297858079,22.493,-3.1755,22.7160482754,40.93,-8.17,41.7374388289,133.38
2020-03-31 13:30:00,60.369,6.2645,60.693163711,20.389,-2.9655,20.6035315237,39.98,9.23,41.0316134218,133.6,61.279,-11.9655,62.4362797679,20.389,-2.9655,20.6035315237,40.89,-9.0,41.8687484886,133.42
2020-03-31 14:00:00,58.608,5.8705,58.9012770171,14.278,-3.7595,14.7646579456,44.33,9.63,45.3639261969,134.18,59.648,-12.4995,60.9435919868,14.278,-3.7595,14.7646579456,45.37,-8.74,46.204161068,133.99
2020-03-31 14:30:00,56.783,5.549,57.053487974,14.043,-3.851,14.561457688,42.74,9.4,43.7614853496,134.51,57.753,-12.911,59.1785681645,14.043,-3.851,14.561457688,43.71,-9.06,44.6390826519,134.32
2020-03-31 15:00:00,56.219,5.3105,56.46926041,19.339,-4.9395,19.9598492291,36.88,10.25,38.2778904852,134.92,57.049,-13.2395,58.5651155659,19.339,-4.9395,19.9598492291,37.71,-8.3,38.612615814,134.74
2020-03-31 15:30:00,56.798,4.7835,56.999076099999996,20.258,-5.0265,20.8722846438,36.54,9.81,37.8339490405,134.59,57.618,-13.6965,59.2235429221,20.258,-5.0265,20.8722846438,37.36,-8.67,38.3528160635,134.41
2020-03-31 16:00:00,57.7115,4.7515,57.906769764,18.6015,-4.4685,19.1306898595,39.11,9.22,40.1820917823,135.25,58.6015,-13.9285,60.2340345195,18.6015,-4.4685,19.1306898595,40.0,-9.46,41.103425648,135.06
2020-03-31 16:30:00,59.5375,4.5605,59.7119089169,16.2975,-3.8195,16.7390885803,43.24,8.38,44.0445456328,135.37,60.5375,-14.1795,62.1759368767,16.2975,-3.8195,16.7390885803,44.24,-10.36,45.4368484823,135.18
2020-03-31 17:00:00,61.4975,4.8765,61.6905402675,13.5275,-3.2635,13.9155915613,47.97,8.14,48.6557345027,135.01,62.6575,-13.8035,64.1599479309,13.5275,-3.2635,13.9155915613,49.13,-10.54,50.2478706016,134.82
2020-03-31 17:30:00,66.264,5.6865,66.5075482803,9.704,-1.9735,9.9026419833,56.56,7.66,57.076345363,134.87,67.654,-12.9635,68.884802738,9.704,-1.9735,9.9026419833,57.95,-10.99,58.982900912,134.69
2020-03-31 18:00:00,68.7535,5.75,68.9935233355,9.3635,-1.97,9.5684916392,59.39,7.72,59.8896526956,134.54,70.2235,-12.81,71.3823231077,9.3635,-1.97,9.5684916392,60.86,-10.84,61.8178388493,134.36
2020-03-31 18:30:00,71.7265,6.334,72.0056272679,6.1465,-1.336,6.2900205286,65.58,7.67,66.027004324,134.28,73.3465,-12.166,74.348642343,6.1465,-1.336,6.2900205286,67.2,-10.83,68.0670911675,134.09
2020-03-31 19:00:00,73.6595,6.643,73.9584436643,4.4695,-1.117,4.6069642119,69.19,7.76,69.6238012464,134.28,75.4095,-11.867,76.3375292975,4.4695,-1.117,4.6069642119,70.94,-10.75,71.7498857142,134.09
2020-03-31 19:30:00,73.9605,7.205,74.3106155623,2.7905,-0.855,2.9185467702,71.17,8.06,71.624943281,133.95,75.7405,-11.225,76.5677736731,2.7905,-0.855,2.9185467702,72.95,-10.37,73.6833726155,133.77
2020-03-31 20:00:00,73.451,6.8545,73.7701401059,2.301,-0.6755,2.3981036779,71.15,7.53,71.5473507546,133.83,75.231,-11.5555,76.1132901749,2.301,-0.6755,2.3981036779,72.93,-10.88,73.7370958202,133.65
2020-03-31 20:30:00,74.533,6.7075,74.8342077211,2.283,-0.7525000000000001,2.4038188888,72.25,7.46,72.6341111324,133.67,76.343,-11.6625,77.2286705521,2.283,-0.7525000000000001,2.4038188888,74.06,-10.91,74.8592793179,133.48
2020-03-31 21:00:00,72.7035,6.113,72.9600416752,1.8635000000000002,-0.847,2.046959025,70.84,6.96,71.1810873758,133.52,74.4835,-12.217,75.4787841797,1.8635000000000002,-0.847,2.046959025,72.62,-11.37,73.5047025707,133.33
2020-03-31 21:30:00,69.9705,4.894,70.1414435712,1.8805,-0.736,2.0193999728,68.09,5.63,68.3223609077,132.81,71.6405,-13.246,72.854771678,1.8805,-0.736,2.0193999728,69.76,-12.51,70.8728276563,132.62
2020-03-31 22:00:00,65.9605,3.858,66.0732300122,1.9805000000000001,-0.932,2.1888362776,63.98,4.79,64.1590562586,133.21,67.5305,-14.422,69.0533309425,1.9805000000000001,-0.932,2.1888362776,65.55,-13.49,66.9237073091,133.02
2020-03-31 22:30:00,62.4555,3.099,62.5323378841,1.9555,-0.931,2.1658119147,60.5,4.03,60.634073754,134.01,63.9255,-15.431,65.7615792941,1.9555,-0.931,2.1658119147,61.97,-14.5,63.6437813144,133.82
2020-03-31 23:00:00,58.735,2.3555,58.7822133409,1.745,-0.6445000000000001,1.8602164525,56.99,3.0,57.0689065954,134.1,60.105,-16.2145,62.2536829051,1.745,-0.6445000000000001,1.8602164525,58.36,-15.57,60.40127896,133.91
2020-03-31 23:30:00,55.681,2.0625,55.7191858093,1.811,-0.5775,1.9008490866,53.87,2.64,53.9346502723,135.09,56.951,-16.7775,59.3708759178,1.811,-0.5775,1.9008490866,55.14,-16.2,57.470510699,134.9
2020-04-01 00:00:00,52.9045,1.5855000000000001,52.9282526681,1.8245,-0.5045000000000001,1.8929660589,51.08,2.09,51.1227395588,135.05,54.1245,-17.2745,56.814345464,1.8245,-0.5045000000000001,1.8929660589,52.3,-16.77,54.9228813884,134.87
2020-04-01 00:30:00,50.4525,1.6715,50.4801809476,1.8625,-0.08850000000000001,1.8646014319000002,48.59,1.76,48.6218644233,135.52,51.5825,-17.3285,54.4153582962,1.8625,-0.08850000000000001,1.8646014319000002,49.72,-17.24,52.6241009424,135.32
2020-04-01 01:00:00,49.437,1.391,49.4565652871,1.717,-0.069,1.7183858705000001,47.72,1.46,47.7423292268,135.59,50.557,-17.609,53.5358490173,1.717,-0.069,1.7183858705000001,48.84,-17.54,51.8940960033,135.4
2020-04-01 01:30:00,49.981,1.337,49.9988792874,1.791,-0.043000000000000003,1.7915161177,48.19,1.38,48.2097552369,135.44,51.111,-17.613,54.0606334591,1.791,-0.043000000000000003,1.7915161177,49.32,-17.57,52.356158186,135.24
2020-04-01 02:00:00,51.6775,1.7685,51.7077518221,1.4275,-0.0415,1.4281031125,50.25,1.81,50.2825874434,134.89,52.8875,-17.0315,55.5622142152,1.4275,-0.0415,1.4281031125,51.46,-16.99,54.1921737892,134.69
2020-04-01 02:30:00,51.6065,1.7455,51.6360108113,1.2565,-0.0245,1.2567388352,50.35,1.77,50.3811016156,134.96,52.7865,-17.0645,55.4762268228,1.2565,-0.0245,1.2567388352,51.53,-17.04,54.2743263431,134.77
2020-04-01 03:00:00,50.541,1.7575,50.5715481991,1.301,-0.022500000000000003,1.3011945473,49.24,1.78,49.2721625261,135.06,51.701,-17.1025,54.4563027321,1.301,-0.022500000000000003,1.3011945473,50.4,-17.08,53.2154714345,134.86
2020-04-01 03:30:00,50.1335,1.7355,50.1635304031,1.3035,-0.0245,1.3037302252,48.83,1.76,48.8617079112,135.22,51.2935,-17.1645,54.0892152143,1.3035,-0.0245,1.3037302252,49.99,-17.14,52.8467567595,135.02
2020-04-01 04:00:00,49.6425,1.6915,49.67130941,1.2825,0.051500000000000004,1.2835335991,48.36,1.6400000000000001,48.3878001153,135.27,50.7725,-17.2085,53.6095068854,1.2825,0.051500000000000004,1.2835335991,49.49,-17.26,52.4134305307,135.07
2020-04-01 04:30:00,49.1175,1.145,49.1308439908,1.1875,0.045,1.1883523257,47.93,1.1,47.9426209129,135.53,50.2375,-17.825,53.306069366,1.1875,0.045,1.1883523257,49.05,-17.87,52.2038255303,135.33
2020-04-01 05:00:00,49.007,1.358,49.0258117016,1.267,0.038,1.2675697219,47.74,1.32,47.7582453614,135.44,50.127,-17.602,53.1276437742,1.267,0.038,1.2675697219,48.86,-17.64,51.9467920087,135.24
2020-04-01 05:30:00,49.6705,1.605,49.6964243709,1.4505,0.015,1.4505775574,48.22,1.5899999999999999,48.2462071048,135.28,50.8005,-17.295,53.6638409476,1.4505,0.015,1.4505775574,49.35,-17.31,52.2977877161,135.08
2020-04-01 06:00:00,50.692,1.7325,50.7215971776,1.192,0.0325,1.1924429756000001,49.5,1.7000000000000002,49.5291833165,135.34,51.872,-17.2075,54.6516462721,1.192,0.0325,1.1924429756000001,50.68,-17.24,53.5320464769,135.15
2020-04-01 06:30:00,54.248,2.992,54.3304478907,1.008,-0.028,1.0083888139,53.24,3.02,53.3255848538,134.94,55.538,-15.798,57.741200611,1.008,-0.028,1.0083888139,54.53,-15.77,56.7645470342,134.74
2020-04-01 07:00:00,56.9005,4.0435,57.043989977,1.0205,-0.0165,1.0206333818,55.88,4.06,56.0272969186,135.01,58.2505,-14.7265,60.0831969231,1.0205,-0.0165,1.0206333818,57.23,-14.71,59.0902445417,134.81
2020-04-01 07:30:00,60.44,5.664,60.7048144384,1.15,-0.166,1.1619191022,59.29,5.83,59.5759431314,133.97,61.9,-12.826,63.2148422129,1.15,-0.166,1.1619191022,60.75,-12.66,62.0551214647,133.77
2020-04-01 08:00:00,63.094,6.04,63.3824458032,1.584,-0.24,1.6020786498000001,61.51,6.28,61.8297541642,133.65,64.604,-12.3,65.7644798961,1.584,-0.24,1.6020786498000001,63.02,-12.06,64.1635722198,133.46
2020-04-01 08:30:00,64.944,6.8995,65.3094651352,1.9540000000000002,-0.3405,1.98344555,62.99,7.24,63.4047135472,133.01,66.504,-11.2705,67.4522511578,1.9540000000000002,-0.3405,1.98344555,64.55,-10.93,65.46882769690001,132.82
2020-04-01 09:00:00,66.5945,7.5335,67.0192588179,2.4845,-0.47650000000000003,2.529781117,64.11,8.01,64.6084530073,132.7,68.1845,-10.5465,68.9953237727,2.4845,-0.47650000000000003,2.529781117,65.7,-10.07,66.4672468213,132.51
2020-04-01 09:30:00,67.809,7.9315,68.2712909886,3.279,-0.5785,3.3296401082,64.53,8.51,65.08871638,132.45,69.399,-10.0385,70.1212712609,3.279,-0.5785,3.3296401082,66.12,-9.46,66.793308048,132.26
2020-04-01 10:00:00,68.8395,8.205,69.3267537481,4.0995,-0.885,4.193939109,64.74,9.09,65.3750388145,132.33,70.4495,-9.695,71.1134662019,4.0995,-0.885,4.193939109,66.35,-8.81,66.9323434522,132.14
2020-04-01 10:30:00,68.567,7.932,69.0242719121,4.427,-1.058,4.5516692542,64.14,8.99,64.766964573,132.11,70.137,-9.918,70.8347760143,4.427,-1.058,4.5516692542,65.71,-8.86,66.3046280436,131.93
2020-04-01 11:00:00,66.962,8.0105,67.4394361946,6.912,-1.5895000000000001,7.0924082123,60.05,9.6,60.8125192703,132.11,68.412,-9.7995,69.1102882663,6.912,-1.5895000000000001,7.0924082123,61.5,-8.21,62.0455808257,131.93
2020-04-01 11:30:00,64.611,8.1415,65.1219267471,12.051,-3.1885,12.4656782106,52.56,11.33,53.7672995416,131.88,65.861,-9.5685,66.5524418279,12.051,-3.1885,12.4656782106,53.81,-6.38,54.1869033993,131.69
2020-04-01 12:00:00,66.0975,8.6715,66.6638914143,9.4175,-2.5285,9.7510316634,56.68,11.2,57.7759673221,132.17,67.5075,-9.1385,68.12323200270001,9.4175,-2.5285,9.7510316634,58.09,-6.61,58.464862952,131.98
2020-04-01 12:30:00,69.8475,9.0015,70.4251393928,8.1175,-1.9385,8.3457527222,61.73,10.94,62.6919173419,132.08,71.3675,-8.7785,71.905369191,8.1175,-1.9385,8.3457527222,63.25,-6.84,63.6187716008,131.9
2020-04-01 13:00:00,71.024,9.1575,71.6119290499,7.684,-1.7825000000000002,7.8880391892,63.34,10.94,64.2778282147,132.17,72.584,-8.6425,73.0967158103,7.684,-1.7825000000000002,7.8880391892,64.9,-6.86,65.2615476372,131.98
2020-04-01 13:30:00,71.781,8.795,72.3177985423,5.661,-1.405,5.832747723,66.12,10.2,66.9021255268,132.37,73.431,-9.105,73.9933293345,5.661,-1.405,5.832747723,67.77,-7.7,68.2060327244,132.19
2020-04-01 14:00:00,70.3135,8.0155,70.7688951624,4.4335,-1.1745,4.5864335273,65.88,9.19,66.5178960882,132.71,71.9435,-10.0045,72.6357846554,4.4335,-1.1745,4.5864335273,67.51,-8.83,68.0850130352,132.53
2020-04-01 14:30:00,68.6295,7.962,69.0898090477,4.3695,-1.158,4.5203422713,64.26,9.12,64.9039444102,132.57,70.1995,-10.048,70.9149638951,4.3695,-1.158,4.5203422713,65.83,-8.89,66.4275620507,132.39
2020-04-01 15:00:00,68.5815,8.33,69.0855342474,5.6015,-1.35,5.7618835679,62.98,9.68,63.7195637148,132.6,70.1315,-9.66,70.7936642098,5.6015,-1.35,5.7618835679,64.53,-8.31,65.0628695955,132.42
2020-04-01 15:30:00,69.5765,8.22,70.0603864695,5.7065,-1.49,5.8978167359,63.87,9.71,64.6038775926,133.35,71.1565,-9.98,71.8529602191,5.7065,-1.49,5.8978167359,65.45,-8.49,65.9983530098,133.17
2020-04-01 16:00:00,69.845,7.933,70.2940716846,4.545,-1.207,4.7025391014,65.3,9.14,65.9365573866,133.49,71.465,-10.317,72.2058634323,4.545,-1.207,4.7025391014,66.92,-9.11,67.5372378766,133.3
2020-04-01 16:30:00,70.028,8.17,70.5029764194,3.628,-0.89,3.7355701036999998,66.4,9.06,67.015249011,133.65,71.668,-10.14,72.3817782594,3.628,-0.89,3.7355701036999998,68.04,-9.25,68.6658874551,133.47
2020-04-01 17:00:00,72.5885,8.0585,73.0344422482,2.8885,-0.6515000000000001,2.9610613807,69.7,8.71,70.242110589,132.91,74.3285,-10.0715,75.007739764,2.8885,-0.6515000000000001,2.9610613807,71.44,-9.42,72.0583791103,132.73
2020-04-01 17:30:00,76.221,8.5035,76.6938742877,2.781,-0.6765,2.862099448,73.44,9.18,74.0115261294,132.51,78.081,-9.5065,78.657587703,2.781,-0.6765,2.862099448,75.3,-8.83,75.8159541258,132.33
2020-04-01 18:00:00,77.9415,8.4985,78.403456075,2.6415,-0.6315000000000001,2.7159371311,75.3,9.13,75.8514792209,131.97,79.8315,-9.3715,80.3796827843,2.6415,-0.6315000000000001,2.7159371311,77.19,-8.74,77.6832266323,131.79
2020-04-01 18:30:00,78.22,8.354,78.664844219,2.31,-0.586,2.3831693184000002,75.91,8.94,76.4346236989,131.84,80.13,-9.476,80.6883602262,2.31,-0.586,2.3831693184000002,77.82,-8.89,78.3261418685,131.66
2020-04-01 19:00:00,77.8055,8.1945,78.235833609,1.9355,-0.5655,2.0164202191,75.87,8.76,76.3740433655,131.77,79.7155,-9.6455,80.2969277775,1.9355,-0.5655,2.0164202191,77.78,-9.08,78.3082039125,131.59
2020-04-01 19:30:00,77.167,8.0985,77.5907957895,2.417,-0.3715,2.4453836611,74.75,8.47,75.2283417337,132.1,79.017,-9.8315,79.6262813476,2.417,-0.3715,2.4453836611,76.6,-9.46,77.1819383017,131.92
2020-04-01 20:00:00,75.503,7.8285,75.9077625889,9.223,0.9085000000000001,9.2676373068,66.28,6.92,66.6402641051,132.7,77.143,-10.3015,77.827780074,9.223,0.9085000000000001,9.2676373068,67.92,-11.21,68.8388734655,132.51
2020-04-01 20:30:00,74.788,7.366,75.149869594,2.5380000000000003,-0.134,2.5415349693,72.25,7.5,72.6382302923,132.47,76.608,-10.694,77.3508067185,2.5380000000000003,-0.134,2.5415349693,74.07,-10.56,74.8189715246,132.28
2020-04-01 21:00:00,71.8055,6.649,72.1126828737,1.3255,-0.441,1.3969363801,70.48,7.09,70.8357148619,133.08,73.5455,-11.551,74.4470695948,1.3255,-0.441,1.3969363801,72.22,-11.11,73.0695593253,132.89
2020-04-01 21:30:00,67.981,5.4785,68.2013953175,1.2610000000000001,-0.42150000000000004,1.3295801029,66.72,5.9,66.980358315,133.59,69.631,-12.9215,70.8197805931,1.2610000000000001,-0.42150000000000004,1.3295801029,68.37,-12.5,69.5032869726,133.4
2020-04-01 22:00:00,64.164,4.151,64.2981313648,1.234,-0.40900000000000003,1.3000142307,62.93,4.5600000000000005,63.0949958396,134.53,65.694,-14.529,67.2814497243,1.234,-0.40900000000000003,1.3000142307,64.46,-14.12,65.9883777646,134.34
2020-04-01 22:30:00,60.547,3.1515,60.628963056,1.067,-0.3185,1.1135220025,59.48,3.47,59.5811320806,133.89,61.977,-15.3585,63.8516409441,1.067,-0.3185,1.1135220025,60.91,-15.04,62.7393791809,133.7
2020-04-01 23:00:00,57.368,2.3725,57.4170373691,1.248,-0.2975,1.2829693098,56.12,2.67,56.1834788884,134.66,58.708,-16.3575,60.9442127708,1.248,-0.2975,1.2829693098,57.46,-16.06,59.6621756224,134.47
2020-04-01 23:30:00,54.4645,2.0315,54.5023738244,1.3545,-0.3685,1.4037316339,53.11,2.4,53.1641994203,135.19,55.7145,-16.8785,58.2150261745,1.3545,-0.3685,1.4037316339,54.36,-16.51,56.8118799196,135.0
2020-04-02 00:00:00,50.66,1.313,50.6770122343,1.6099999999999999,-0.367,1.6512991855,49.05,1.6800000000000002,49.0787622093,135.47,51.81,-17.667,54.7393732975,1.6099999999999999,-0.367,1.6512991855,50.2,-17.3,53.0973633997,135.28
2020-04-02 00:30:00,47.9,1.3695,47.9195735608,1.5899999999999999,-0.29050000000000004,1.6163199714,46.31,1.6600000000000001,46.3397421227,134.99,48.98,-17.5405,52.0260467482,1.5899999999999999,-0.29050000000000004,1.6163199714,47.39,-17.25,50.4318807898,134.81
2020-04-02 01:00:00,46.795,1.2810000000000001,46.8125302243,1.495,-0.339,1.5329533587,45.3,1.62,45.328957632,135.58,47.845,-17.759,51.0345579583,1.495,-0.339,1.5329533587,46.35,-17.42,49.515441026,135.39
2020-04-02 01:30:00,46.9585,1.2115,46.9741253724,1.4385,-0.3785,1.4874624365,45.52,1.5899999999999999,45.5477606475,135.25,48.0385,-17.7385,51.2089041525,1.4385,-0.3785,1.4874624365,46.6,-17.36,49.7285591989,135.06
2020-04-02 02:00:00,49.1975,1.694,49.2266558101,1.2974999999999999,-0.306,1.3330949891000001,47.9,2.0,47.9417354713,135.1,50.3175,-17.216,53.1812134334,1.2974999999999999,-0.306,1.3330949891000001,49.02,-16.91,51.8546863842,134.91
2020-04-02 02:30:00,49.3595,1.7565,49.3907433888,1.2695,-0.3135,1.3076362262,48.09,2.07,48.1345302252,134.99,50.4995,-17.1135,53.3204593238,1.2695,-0.3135,1.3076362262,49.23,-16.8,52.0176210529,134.8
2020-04-02 03:00:00,47.0535,1.705,47.0843805019,1.4035,-0.305,1.4362580722,45.65,2.01,45.694229395,135.43,48.1135,-17.285,51.1241636337,1.4035,-0.305,1.4362580722,46.71,-16.98,49.7005482867,135.24
2020-04-02 03:30:00,47.21,1.587,47.2366665738,1.67,-0.383,1.7133560634,45.54,1.97,45.5825898782,135.96,48.27,-17.533,51.3556130233,1.67,-0.383,1.7133560634,46.6,-17.15,49.6556391561,135.77
2020-04-02 04:00:00,45.3325,1.546,45.3588543975,1.3625,-0.384,1.4155784153,43.97,1.9300000000000002,44.0123369068,135.86,46.3425,-17.574,49.5628165286,1.3625,-0.384,1.4155784153,44.98,-17.19,48.1528451911,135.67
2020-04-02 04:30:00,45.8955,1.3535,45.9154536349,1.8355000000000001,-0.34650000000000003,1.867919297,44.06,1.7000000000000002,44.0927839901,135.72,46.9155,-17.7265,50.1526962635,1.8355000000000001,-0.34650000000000003,1.867919297,45.08,-17.38,48.3142918814,135.53
2020-04-02 05:00:00,45.8,1.3695,45.8204706463,1.6600000000000001,-0.4005,1.7076300097,44.14,1.77,44.1754739646,135.27,46.83,-17.6005,50.0282570179,1.6600000000000001,-0.4005,1.7076300097,45.17,-17.2,48.3339311457,135.08
2020-04-02 05:30:00,47.024,1.9889999999999999,47.0660461161,1.494,-0.331,1.5302277608,45.53,2.32,45.589069962,135.07,48.084,-16.911,50.971099429,1.494,-0.331,1.5302277608,46.59,-16.58,49.4522446407,134.88
2020-04-02 06:00:00,46.738,1.7795,46.7718640237,1.458,-0.36050000000000004,1.5019068713000001,45.28,2.14,45.3305415807,134.44,47.798,-16.9505,50.7145763489,1.458,-0.36050000000000004,1.5019068713000001,46.34,-16.59,49.2201554244,134.25
2020-04-02 06:30:00,50.872,3.106,50.966730521,1.6019999999999999,-0.34400000000000003,1.6385176227,49.27,3.45,49.3906408138,134.44,52.072,-15.594,54.35683968,1.6019999999999999,-0.34400000000000003,1.6385176227,50.47,-15.25,52.7236512393,134.25
2020-04-02 07:00:00,52.7805,4.656,52.9854651414,2.0605,-0.424,2.1036720871,50.72,5.08,50.9737658016,135.15,53.9805,-14.224,55.8230826473,2.0605,-0.424,2.1036720871,51.92,-13.8,53.722680499,134.96
2020-04-02 07:30:00,57.005,5.9375,57.3133835265,2.265,-0.48250000000000004,2.3158219383,54.74,6.42,55.1151884692,133.94,58.345,-12.5725,59.6842255646,2.265,-0.48250000000000004,2.3158219383,56.08,-12.09,57.368410297,133.75
2020-04-02 08:00:00,60.027,6.1815,60.3444419251,2.987,-0.7685000000000001,3.0842764549,57.04,6.95,57.4618490827,133.07,61.417,-12.0585,62.5895782958,2.987,-0.7685000000000001,3.0842764549,58.43,-11.29,59.5107469286,132.88
2020-04-02 08:30:00,60.509,7.2485,60.9416100317,5.509,-1.2515,5.6493657387,55.0,8.5,55.65294242,132.17,61.849,-10.7315,62.7731144141,5.509,-1.2515,5.6493657387,56.34,-9.48,57.132005041,131.98
2020-04-02 09:00:00,60.5985,7.866,61.1068912501,6.8785,-1.6640000000000001,7.0769102192,53.72,9.53,54.558769231,132.89,61.8985,-10.254,62.7420817175,6.8785,-1.6640000000000001,7.0769102192,55.02,-8.59,55.6865199128,132.7
2020-04-02 09:30:00,61.7535,7.8825,62.2545465689,5.4335,-1.4275,5.6178891498,56.32,9.31,57.0843104539,134.54,63.1035,-10.6875,64.002143468,5.4335,-1.4275,5.6178891498,57.67,-9.26,58.4087022626,134.36
2020-04-02 10:00:00,60.543,7.2105,60.9708631992,8.243,-2.2295,8.539187271,52.3,9.44,53.1451183083,134.54,61.793,-11.3395,62.8248287642,8.243,-2.2295,8.539187271,53.55,-9.11,54.3193759169,134.36
2020-04-02 10:30:00,58.289,7.354,58.7510751987,8.609,-2.456,8.9524754677,49.68,9.81,50.6392979809,135.01,59.469,-11.326,60.5379239568,8.609,-2.456,8.9524754677,50.86,-8.87,51.6276718437,134.81
2020-04-02 11:00:00,57.2695,8.1805,57.8508099382,6.8495,-1.9095,7.1106849529,50.42,10.09,51.4196898085,135.18,58.4695,-10.5195,59.4082680315,6.8495,-1.9095,7.1106849529,51.62,-8.61,52.3331300421,134.99
2020-04-02 11:30:00,58.3465,8.38,58.9452157707,9.9065,-2.7800000000000002,10.2891759753,48.44,11.16,49.7089448691,134.71,59.5165,-10.2,60.3842179071,9.9065,-2.7800000000000002,10.2891759753,49.61,-7.42,50.1618231327,134.53
2020-04-02 12:00:00,61.696,8.63,62.2966557369,6.686,-1.58,6.8701525456,55.01,10.21,55.9494789967,132.77,63.026,-9.45,63.7305199728,6.686,-1.58,6.8701525456,56.34,-7.87,56.8870152144,132.59
2020-04-02 12:30:00,63.492,9.1985,64.1548631535,7.542,-1.5715,7.7039844399,55.95,10.77,56.9771480508,132.68,64.872,-8.8315,65.4703885451,7.542,-1.5715,7.7039844399,57.33,-7.26,57.7878577212,132.5
2020-04-02 13:00:00,65.3405,9.729,66.0608384843,5.9905,-1.371,6.1453829213,59.35,11.1,60.3790733616,132.04,66.7905,-8.121,67.2824013487,5.9905,-1.371,6.1453829213,60.8,-6.75,61.1735441184,131.85
2020-04-02 13:30:00,63.002,8.4235,63.5626254669,8.252,-1.8965,8.4671256191,54.75,10.32,55.7141355492,132.39,64.322,-9.5265,65.0236409796,8.252,-1.8965,8.4671256191,56.07,-7.63,56.5867634699,132.21
2020-04-02 14:00:00,59.031,7.0685,59.4526925652,11.151,-2.3415,11.3941837465,47.88,9.41,48.7959270841,133.29,60.121,-11.1315,61.1428240536,11.151,-2.3415,11.3941837465,48.97,-8.79,49.752638121,133.11
2020-04-02 14:30:00,56.8205,6.893,57.2370742548,11.9605,-2.3970000000000002,12.1983264938,44.86,9.29,45.8118292584,133.7,57.9005,-11.437,59.0192584607,11.9605,-2.3970000000000002,12.1983264938,45.94,-9.04,46.820991019,133.52
2020-04-02 15:00:00,57.807,7.0755,58.2384061359,10.767,-2.3645,11.0235724359,47.04,9.44,47.9778615613,134.04,58.907,-11.3745,59.9951156283,10.767,-2.3645,11.0235724359,48.14,-9.01,48.9759093841,133.86
2020-04-02 15:30:00,59.6615,6.8295,60.0511169963,7.8815,-1.6705,8.0565881426,51.78,8.5,52.4730254512,134.51,60.9215,-11.7705,62.0481573659,7.8815,-1.6705,8.0565881426,53.04,-10.1,53.9930699257,134.33
2020-04-02 16:00:00,59.731,6.462,60.0795290011,7.711,-1.5779999999999998,7.8708071378,52.02,8.04,52.6376481238,134.47,60.961,-12.158,62.161567588,7.711,-1.5779999999999998,7.8708071378,53.25,-10.58,54.2908730819,134.29
2020-04-02 16:30:00,61.04,6.341,61.3684762806,8.05,-1.639,8.2151580021,52.99,7.98,53.5875032074,134.47,62.33,-12.269,63.5260360876,8.05,-1.639,8.2151580021,54.28,-10.63,55.3110775523,134.29
2020-04-02 17:00:00,62.2185,6.535,62.5607542094,7.9685,-1.8050000000000002,8.1703743641,54.25,8.34,54.8873218512,131.85,63.5485,-11.355,64.5549988556,7.9685,-1.8050000000000002,8.1703743641,55.58,-9.55,56.3944935255,131.66
2020-04-02 17:30:00,63.752,5.9705,64.0309641834,10.202,-2.1995,10.4364076315,53.55,8.17,54.1696538663,130.69,64.972,-10.1995,65.7677016799,10.202,-2.1995,10.4364076315,54.77,-8.0,55.3511779459,130.51
2020-04-02 18:00:00,67.2605,-2.648,67.3126047947,10.9305,-2.058,11.1225534051,56.33,-0.59,56.3330897431,133.02,67.7105,-2.648,67.7622587747,10.9305,-2.058,11.1225534051,56.78,-0.59,56.7830652572,132.85
2020-04-02 18:30:00,69.329,-1.8094999999999999,69.3526101257,14.349,-0.1095,14.3494178018,54.98,-1.7000000000000002,55.0062760056,133.22,69.749,-1.7995,69.7722093763,14.349,-0.1095,14.3494178018,55.4,-1.69,55.4257710817,133.04
2020-04-02 19:00:00,72.4765,-1.5670000000000002,72.4934379185,12.4865,0.523,12.4974481895,59.99,-2.09,60.0263958605,133.18,72.9765,-1.577,72.9935372567,12.4865,0.523,12.4974481895,60.49,-2.1,60.5264413294,133.0
2020-04-02 19:30:00,73.199,-1.404,73.2124635359,11.039,0.676,11.0596788832,62.16,-2.08,62.1947907786,133.26,73.679,-1.404,73.6923758404,11.039,0.676,11.0596788832,62.64,-2.08,62.6745243301,133.08
2020-04-02 20:00:00,71.273,-2.043,71.3022747042,11.923,0.757,11.9470070729,59.35,-2.8,59.4160121516,133.7,71.713,-2.063,71.742667486,11.923,0.757,11.9470070729,59.79,-2.8200000000000003,59.8564658162,133.52
2020-04-02 20:30:00,72.9595,-2.633,73.0069950707,19.3095,2.117,19.4252021675,53.65,-4.75,53.8598644633,134.96,73.3795,-2.6630000000000003,73.4278052869,19.3095,2.117,19.4252021675,54.07,-4.78,54.2808741639,134.78
2020-04-02 21:00:00,69.616,-3.445,69.7011870846,17.746,2.445,17.9136411988,51.87,-5.89,52.2033428048,135.18,70.026,-3.475,70.1121694216,17.746,2.445,17.9136411988,52.28,-5.92,52.6141121753,135.0
2020-04-02 21:30:00,65.9455,-4.498,66.0987214267,3.5855,0.012,3.5855200808000003,62.36,-4.51,62.5228734145,134.52,66.4655,-4.518,66.6188788126,3.5855,0.012,3.5855200808000003,62.88,-4.53,63.0429639214,134.34
2020-04-02 22:00:00,62.8205,-6.0305,63.1092873553,1.9705,-0.49050000000000005,2.0306305671,60.85,-5.54,61.1016701899,136.11,63.2805,-6.0705,63.5710047939,1.9705,-0.49050000000000005,2.0306305671,61.31,-5.58,61.5634022777,135.92
2020-04-02 22:30:00,59.345,-6.995,59.755828586,2.025,-0.445,2.0733185959,57.32,-6.55,57.6930229751,137.27,59.765,-7.035,60.1776241638,2.025,-0.445,2.0733185959,57.74,-6.59,58.1148492212,137.08
2020-04-02 23:00:00,54.7655,-7.4075,55.2641931679,1.9055,-0.3775,1.9425335261,52.86,-7.03,53.3254207672,137.78,55.2055,-8.0175,55.7846532346,1.9055,-0.3775,1.9425335261,53.3,-7.64,53.8447731911,137.59
2020-04-02 23:30:00,51.214,-7.7715,51.8002896541,2.074,-0.3915,2.1106274541,49.14,-7.38,49.6910857197,136.98,51.614,-8.3115,52.2789252783,2.074,-0.3915,2.1106274541,49.54,-7.92,50.1690940719,136.79
2020-04-03 00:00:00,48.2215,-8.3215,48.9342459276,2.1715,-0.3815,2.2047572429,46.05,-7.94,46.7294992483,136.98,48.5615,-8.3615,49.2760993231,2.1715,-0.3815,2.2047572429,46.39,-7.98,47.0713554086,136.79
2020-04-03 00:30:00,45.5225,-8.848,46.3744014544,1.9225,-0.398,1.9632652011,43.6,-8.45,44.4112879795,137.39,45.8625,-8.888,46.715794441,1.9225,-0.398,1.9632652011,43.94,-8.49,44.7526948909,137.2
2020-04-03 01:00:00,44.631,-8.9135,45.5123790111,1.831,-0.4035,1.8749328655,42.8,-8.51,43.6378287728,137.29,44.961,-8.9535,45.8438292821,1.831,-0.4035,1.8749328655,43.13,-8.55,43.969300654,137.11
2020-04-03 01:30:00,45.0355,-8.564,45.8425387195,1.6455000000000002,-0.354,1.6831477208,43.39,-8.21,44.1598935687,136.42,45.3855,-8.604,46.1938570185,1.6455000000000002,-0.354,1.6831477208,43.74,-8.25,44.5112356602,136.23
2020-04-03 02:00:00,46.18,-8.0245,46.8720065738,1.94,-0.3645,1.9739453513,44.24,-7.66,44.8982538636,135.88,46.52,-8.0545,47.2121316004,1.94,-0.3645,1.9739453513,44.58,-7.69,45.2383963023,135.7
2020-04-03 02:30:00,45.192,-7.707,45.8444621847,1.982,-0.34700000000000003,2.0121463664,43.21,-7.36,43.8323362371,135.53,45.532,-7.737,46.1846748716,1.982,-0.34700000000000003,2.0121463664,43.55,-7.39,44.1725548276,135.34
2020-04-03 03:00:00,46.113,-8.3875,46.869594891,1.903,-0.3275,1.930975207,44.21,-8.06,44.9387104844,135.96,46.463,-8.4175,47.2193252308,1.903,-0.3275,1.930975207,44.56,-8.09,45.2884278817,135.77
2020-04-03 03:30:00,44.7565,-8.4345,45.5443199807,1.8865,-0.29450000000000004,1.9093487109,42.87,-8.14,43.6359542121,136.5,45.0865,-8.4645,45.874178385,1.8865,-0.29450000000000004,1.9093487109,43.2,-8.17,43.9657696396,136.3
2020-04-03 04:00:00,44.599,-8.8205,45.4628641998,1.649,-0.3305,1.681794057,42.95,-8.49,43.7810758205,136.31,44.929,-8.8605,45.7943610202,1.649,-0.3305,1.681794057,43.28,-8.53,44.1125753046,136.12
2020-04-03 04:30:00,44.8245,-8.7565,45.6717866138,1.5245000000000002,-0.3765,1.5703033146,43.3,-8.38,44.1034511121,136.57,45.1645,-8.8065,46.0150682114,1.5245000000000002,-0.3765,1.5703033146,43.64,-8.43,44.4467602869,136.39
2020-04-03 05:00:00,43.965,-8.7345,44.824242495,1.5750000000000002,-0.3745,1.6189117487,42.39,-8.36,43.2065006683,136.37,44.295,-8.7645,45.15377598,1.5750000000000002,-0.3745,1.6189117487,42.72,-8.39,43.536082736,136.17
2020-04-03 05:30:00,45.1425,-8.6525,45.9642367771,1.9625,-0.5025000000000001,2.0258115658,43.18,-8.15,43.9424043493,136.68,45.4825,-8.6925,46.3056947092,1.9625,-0.5025000000000001,2.0258115658,43.52,-8.19,44.283930494,136.49
2020-04-03 06:00:00,47.907,-8.0355,48.5762278203,1.897,-0.4355,1.9463476694000001,46.01,-7.6,46.6334654513,137.05,48.277,-8.0555,48.9444563689,1.897,-0.4355,1.9463476694000001,46.38,-7.62,47.0017957104,136.86
2020-04-03 06:30:00,51.457,-6.696,51.8908398949,1.617,-0.316,1.6475876304,49.84,-6.38,50.2466914334,136.98,51.847,-6.726,52.2814545035,1.617,-0.316,1.6475876304,50.23,-6.41,50.6373478768,136.79
2020-04-03 07:00:00,52.425,-5.7905,52.7438196877,1.925,-0.5205000000000001,1.9941276915000001,50.5,-5.27,50.7742346077,137.37,52.815,-5.8004999999999995,53.1325702865,1.925,-0.5205000000000001,1.9941276915000001,50.89,-5.28,51.1631752338,137.18
2020-04-03 07:30:00,55.8065,-4.4535,55.9839182668,1.7065000000000001,-0.5335,1.7879498035,54.1,-3.92,54.2418325649,137.43,56.2465,-4.4535,56.4225347224,1.7065000000000001,-0.5335,1.7879498035,54.54,-3.92,54.6806912904,137.23
2020-04-03 08:00:00,59.82,-3.6470000000000002,59.9310688124,2.04,-0.5670000000000001,2.1173306308,57.78,-3.08,57.8620324565,135.93,60.26,-3.6470000000000002,60.3702593087,2.04,-0.5670000000000001,2.1173306308,58.22,-3.08,58.3014133619,135.73
2020-04-03 08:30:00,62.2295,-2.8995,62.2970125327,2.8595,-0.5295,2.9081111567,59.37,-2.37,59.4172853638,135.17,62.6895,-2.8995,62.7565176735,2.8595,-0.5295,2.9081111567,59.83,-2.37,59.8769220986,134.98
2020-04-03 09:00:00,61.7505,-2.862,61.8167881263,12.6605,-0.042,12.6605696653,49.09,-2.8200000000000003,49.1709314535,135.1,62.0905,-2.852,62.1559658782,12.6605,-0.042,12.6605696653,49.43,-2.81,49.5098071093,134.92
2020-04-03 09:30:00,61.8345,-2.3115,61.8776892143,13.4545,-0.2615,13.4570410009,48.38,-2.05,48.4234127257,135.18,62.2145,-2.3115,62.2574256013,13.4545,-0.2615,13.4570410009,48.76,-2.05,48.8030746982,134.99
2020-04-03 10:00:00,61.374,-1.923,61.4041187951,13.724,-0.223,13.7258116336,47.65,-1.7000000000000002,47.6803156449,135.13,61.744,-1.903,61.7733190382,13.724,-0.223,13.7258116336,48.02,-1.6800000000000002,48.0493787681,134.94
2020-04-03 10:30:00,62.027,-2.2115,62.0664116995,12.197,-1.4415,12.2818863067,49.83,-0.77,49.8359488723,134.94,62.417,-2.2015000000000002,62.4558123096,12.197,-1.4415,12.2818863067,50.22,-0.76,50.2257503677,134.76
2020-04-03 11:00:00,59.852,-2.5775,59.9074737428,11.492,-3.0575,11.8917774218,48.36,0.48,48.3623820753,134.69,60.212,-2.5375,60.2654449104,11.492,-3.0575,11.8917774218,48.72,0.52,48.722774962,134.5
2020-04-03 11:30:00,59.515,-2.645,59.573746315,13.795,-3.6550000000000002,14.2709863009,45.72,1.01,45.7311545885,134.74,59.845,-2.625,59.9025429343,13.795,-3.6550000000000002,14.2709863009,46.05,1.03,46.0615175608,134.56
2020-04-03 12:00:00,59.305,-2.8689999999999998,59.3743562997,15.365,-3.879,15.8470775224,43.94,1.01,43.9516063415,134.74,59.645,-2.849,59.7130038266,15.365,-3.879,15.8470775224,44.28,1.03,44.2919778289,134.56
2020-04-03 12:30:00,59.047,-2.6555,59.1066822724,13.677,-3.6255,14.1493667438,45.37,0.97,45.380368002,134.77,59.407,-2.6355,59.4654312122,13.677,-3.6255,14.1493667438,45.73,0.99,45.7407149048,134.6
2020-04-03 13:00:00,59.498,-2.9715,59.5721563841,14.488,-3.9015,15.0041276404,45.01,0.93,45.0196068397,134.89,59.848,-2.9314999999999998,59.9197529722,14.488,-3.9015,15.0041276404,45.36,0.97,45.3703702872,134.71
