Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-03 13:30:00,55.944,-3.7345,56.0685083291,11.004,-2.9245,11.3859877152,44.94,-0.81,44.9472991402,135.54,56.274,-3.7245,56.3971185102,11.004,-2.9245,11.3859877152,45.27,-0.8,45.2770681471,135.36
2020-04-03 14:00:00,53.818,-4.4785,54.0040191676,11.358,-2.7685,11.690541315499999,42.46,-1.71,42.4944196336,136.22,54.138,-4.4785,54.3229233957,11.358,-2.7685,11.690541315499999,42.78,-1.71,42.8141623765,136.04
2020-04-03 14:30:00,52.477,-4.603,52.67848838,13.627,-3.083,13.9714000014,38.85,-1.52,38.8797235072,136.31,52.757,-4.583,52.9556884385,13.627,-3.083,13.9714000014,39.13,-1.5,39.158739765199996,136.13
2020-04-03 15:00:00,51.8815,-4.855,52.1081669918,12.0015,-2.455,12.2500215204,39.88,-2.4,39.9521513814,136.61,52.1915,-4.855,52.4168264706,12.0015,-2.455,12.2500215204,40.19,-2.4,40.2615958452,136.43
2020-04-03 15:30:00,53.317,-5.0955,53.559934739,12.177,-2.6555,12.4631861596,41.14,-2.44,41.2122942822,137.07,53.637,-5.0955,53.8784918984,12.177,-2.6555,12.4631861596,41.46,-2.44,41.531737262,136.89
2020-04-03 16:00:00,53.862,-5.2855,54.1207128025,12.112,-2.4955,12.3664087046,41.75,-2.79,41.8431189086,135.97,54.172,-5.2855,54.4292393319,12.112,-2.4955,12.3664087046,42.06,-2.79,42.1524340934,135.79
2020-04-03 16:30:00,53.7625,-5.596,54.0529520216,10.1625,-2.226,10.403436079,43.6,-3.37,43.7300457352,136.22,54.1025,-5.596,54.3911364309,10.1625,-2.226,10.403436079,43.94,-3.37,44.0690424221,136.04
2020-04-03 17:00:00,56.9915,-5.705,57.2763310387,10.2315,-2.385,10.50579922,46.76,-3.32,46.8777132548,136.12,57.3615,-5.705,57.6445028364,10.2315,-2.385,10.50579922,47.13,-3.32,47.2467914255,135.94
2020-04-03 17:30:00,59.732,-5.571,59.9912315676,6.432,-1.421,6.5870983749,53.3,-4.15,53.4613177915,135.65,60.152,-5.5809999999999995,60.4103522999,6.432,-1.421,6.5870983749,53.72,-4.16,53.8808314709,135.47
2020-04-03 18:00:00,62.1065,-5.08,62.3139129108,5.9465,-1.34,6.0956100802,56.16,-3.74,56.2843957061,135.11,62.5265,-5.09,62.7333348568,5.9465,-1.34,6.0956100802,56.58,-3.75,56.7041347699,134.92
2020-04-03 18:30:00,66.8665,-4.6075,67.0250541104,11.0665,0.4325,11.0749482392,55.8,-5.04,56.0271505611,135.31,67.3065,-4.6275,67.4653888931,11.0665,0.4325,11.0749482392,56.24,-5.06,56.4671692225,135.12
2020-04-03 19:00:00,67.07,-4.7615,67.2388041405,10.95,0.5585,10.964233774,56.12,-5.32,56.3715956844,135.23,67.5,-4.7815,67.6691417283,10.95,0.5585,10.964233774,56.55,-5.34,56.8015677601,135.04
2020-04-03 19:30:00,67.865,-4.622,68.0222104095,9.635,1.008,9.6875842706,58.23,-5.63,58.501536732,135.07,68.315,-4.652,68.4732088411,9.635,1.008,9.6875842706,58.68,-5.66,58.9523366797,134.89
2020-04-03 20:00:00,68.3295,-4.514,68.4784401564,9.0995,1.316,9.1941696879,59.23,-5.83,59.5162313995,135.14,68.7895,-4.5440000000000005,68.9394172172,9.0995,1.316,9.1941696879,59.69,-5.86,59.9769597429,134.95
2020-04-03 20:30:00,70.418,-4.159,70.5407116848,2.308,0.301,2.3275448438,68.11,-4.46,68.2558693447,134.52,70.958,-4.169,71.0803652565,2.308,0.301,2.3275448438,68.65,-4.47,68.7953733909,134.34
2020-04-03 21:00:00,68.0215,-4.785,68.1895936874,1.1215,-0.025,1.1217786101,66.9,-4.76,67.0691255348,133.99,68.5315,-4.805,68.6997417553,1.1215,-0.025,1.1217786101,67.41,-4.78,67.579260872,133.81
2020-04-03 21:30:00,64.8345,-6.1395,65.1245410771,1.0645,-0.34950000000000003,1.1204063995,63.77,-5.79,64.0323121557,134.78,65.3145,-6.1695,65.6052333316,1.0645,-0.34950000000000003,1.1204063995,64.25,-5.82,64.5130599181,134.59
2020-04-03 22:00:00,61.47,-7.005,61.867850496,1.1,-0.41500000000000004,1.1756806539,60.37,-6.59,60.7286176362,134.16,61.92,-7.035,62.3183570467,1.1,-0.41500000000000004,1.1756806539,60.82,-6.62,61.1792186939,133.98
2020-04-03 22:30:00,58.1045,-7.804,58.6262341981,1.0545,-0.334,1.1061312083,57.05,-7.47,57.5369741992,134.93,58.5145,-7.844,59.0379119401,1.0545,-0.334,1.1061312083,57.46,-7.51,57.9486988637,134.74
2020-04-03 23:00:00,54.358,-8.1675,54.9681746127,0.9480000000000001,-0.3375,1.006285372,53.41,-7.83,53.9808947684,131.59,54.768,-8.2175,55.3810538926,0.9480000000000001,-0.3375,1.006285372,53.82,-7.88,54.3938121481,131.4
2020-04-03 23:30:00,51.4025,-9.105,52.2026630666,0.9525,-0.275,0.9914036766000001,50.45,-8.83,51.2169054122,132.81,51.7825,-9.165,52.5873038979,0.9525,-0.275,0.9914036766000001,50.83,-8.89,51.6015600539,132.63
2020-04-04 00:00:00,48.471,-9.8765,49.4669899352,0.961,-0.10650000000000001,0.9668832660000001,47.51,-9.77,48.5041544612,134.53,48.821,-9.9365,49.8219236205,0.961,-0.10650000000000001,0.9668832660000001,47.86,-9.83,48.8590677357,134.35
2020-04-04 00:30:00,46.3725,-10.2875,47.4999096052,0.9825,0.0425,0.9834187816000001,45.39,-10.33,46.5506283524,135.55,46.7225,-10.3375,47.8524389399,0.9825,0.0425,0.9834187816000001,45.74,-10.38,46.9030063002,135.36
2020-04-04 01:00:00,45.465,-10.3725,46.6331961295,1.065,0.0375,1.0656600068,44.4,-10.41,45.6040360056,136.07,45.805,-10.4425,46.9802493741,1.065,0.0375,1.0656600068,44.74,-10.48,45.9510391613,135.88
2020-04-04 01:30:00,45.6955,-10.2545,46.8319708159,1.1055,-0.0045000000000000005,1.1055091587,44.59,-10.25,45.7529299608,135.36,46.0355,-10.3045,47.1746752029,1.1055,-0.0045000000000000005,1.1055091587,44.93,-10.3,46.0954976109,135.17
2020-04-04 02:00:00,46.758,-9.8775,47.7899107579,1.038,0.0425,1.0388696983,45.72,-9.92,46.7838091651,135.16,47.108,-9.9375,48.1447564149,1.038,0.0425,1.0388696983,46.07,-9.98,47.1385754982,134.97
2020-04-04 02:30:00,45.8995,-9.922,46.959665504,0.9495,-0.28200000000000003,0.9904919232,44.95,-9.64,45.9720795701,134.95,46.2495,-9.972,47.3123349059,0.9495,-0.28200000000000003,0.9904919232,45.3,-9.69,46.3247892602,134.77
2020-04-04 03:00:00,44.66,-10.1435,45.7974474425,0.9,-0.3135,0.9530384305,43.76,-9.83,44.8504905213,135.6,45.0,-10.1935,46.1400849831,0.9,-0.3135,0.9530384305,44.1,-9.88,45.1931897524,135.4
2020-04-04 03:30:00,44.7315,-10.5535,45.9595850123,0.9315,-0.3935,1.0112044798,43.8,-10.16,44.9629358472,137.74,45.0615,-10.6035,46.2922563125,0.9315,-0.3935,1.0112044798,44.13,-10.21,45.2957061983,137.55
2020-04-04 04:00:00,43.9955,-3.2515,44.1154878982,0.9055000000000001,-0.1615,0.9197893781,43.09,-3.09,43.2006504581,137.37,44.8155,-17.9915,48.2920605535,0.9055000000000001,-0.1615,0.9197893781,43.91,-17.83,47.3919507934,137.17
2020-04-04 04:30:00,43.408,-0.899,43.4173083574,0.908,-0.11900000000000001,0.9157647078000001,42.5,-0.78,42.5071570444,137.12,44.378,-20.459,48.8669373401,0.908,-0.11900000000000001,0.9157647078000001,43.47,-20.34,47.9932964069,136.93
2020-04-04 05:00:00,42.7755,-1.032,42.7879471843,0.9555,-0.262,0.9907695242000001,41.82,-0.77,41.8270881128,137.67,43.7155,-20.722,48.3781585455,0.9555,-0.262,0.9907695242000001,42.76,-20.46,47.4028395774,137.47
2020-04-04 05:30:00,42.2945,-0.9515,42.305201601,1.0145,-0.41150000000000003,1.0947796582,41.28,-0.54,41.2835318257,137.6,43.2345,-20.6215,47.9006080598,1.0145,-0.41150000000000003,1.0947796582,42.22,-20.21,46.8078252005,137.41
2020-04-04 06:00:00,42.384,-1.135,42.3991943438,1.034,-0.315,1.0809167405,41.35,-0.8200000000000001,41.3581297933,137.32,43.314,-20.765,48.0342359261,1.034,-0.315,1.0809167405,42.28,-20.45,46.9659546906,137.12
2020-04-04 06:30:00,44.485,-0.6285000000000001,44.4894396149,1.025,-0.3385,1.0794476597,43.46,-0.29,43.4609675456,136.94,45.485,-20.1285,49.7397400199,1.025,-0.3385,1.0794476597,44.46,-19.79,48.6655494164,136.74
2020-04-04 07:00:00,45.104,-0.261,45.1047551484,0.9440000000000001,-0.451,1.0462012235,44.16,0.19,44.1604087391,136.58,46.134,-19.611,50.1292058285,0.9440000000000001,-0.451,1.0462012235,45.19,-19.16,49.0840269334,136.39
2020-04-04 07:30:00,47.5125,0.163,47.5127795993,1.1425,-0.457,1.2305101584,46.37,0.62,46.374144736,136.36,48.5925,-19.137,52.225049787,1.1425,-0.457,1.2305101584,47.45,-18.68,50.9945575527,136.17
2020-04-04 08:00:00,49.2895,0.685,49.2942596582,1.4495,-0.445,1.5162701771,47.84,1.13,47.8533436658,135.89,50.4095,-18.485,53.6918328543,1.4495,-0.445,1.5162701771,48.96,-18.04,52.17780371,135.7
2020-04-04 08:30:00,51.3225,1.091,51.3340947836,1.7225000000000001,-0.549,1.807873682,49.6,1.6400000000000001,49.6271054969,135.86,52.4925,-18.039,55.5055679842,1.7225000000000001,-0.549,1.807873682,50.77,-17.49,53.6981657042,135.67
2020-04-04 09:00:00,52.7275,1.3860000000000001,52.7457131173,2.5175,-0.654,2.6010617544,50.21,2.04,50.2514248554,136.01,53.9275,-17.774,56.7810737152,2.5175,-0.654,2.6010617544,51.41,-17.12,54.1856300139,135.82
2020-04-04 09:30:00,54.312,1.8625,54.3439256058,3.702,-0.7175,3.7708898486,50.61,2.58,50.6757190378,134.71,55.512,-16.8975,58.0267839041,3.702,-0.7175,3.7708898486,51.81,-16.18,54.2776979983,134.53
2020-04-04 10:00:00,55.763,2.5575,55.8216174546,3.973,-0.8525,4.0634326929,51.79,3.41,51.902140611,134.53,57.003,-16.1325,59.241873411,3.973,-0.8525,4.0634326929,53.03,-15.28,55.1874922424,134.34
2020-04-04 10:30:00,57.124,2.729,57.1891494691,5.064,-1.061,5.1739556434,52.06,3.79,52.1977748568,133.74,58.364,-15.721,60.4442415537,5.064,-1.061,5.1739556434,53.3,-14.66,55.2793415301,133.55
2020-04-04 11:00:00,55.918,3.1055,56.0041681864,6.998,-1.4344999999999999,7.1435141387,48.92,4.54,49.1302147359,133.65,57.068,-15.2945,59.0819630196,6.998,-1.4344999999999999,7.1435141387,50.07,-13.86,51.9529065597,133.46
2020-04-04 11:30:00,52.2975,3.0485,52.3862754784,11.5675,-2.5615,11.8477144842,40.73,5.61,41.1145351427,133.41,53.1775,-15.2715,55.32689417,11.5675,-2.5615,11.8477144842,41.61,-12.71,43.5078866414,133.23
2020-04-04 12:00:00,49.7315,3.0755,49.8265069265,16.0015,-3.6045,16.4024517222,33.73,6.68,34.385102879,133.56,50.4715,-15.2445,52.7234965883,16.0015,-3.6045,16.4024517222,34.47,-11.64,36.3822827761,133.37
2020-04-04 12:30:00,47.9175,2.9715,48.0095471599,19.6775,-4.2985,20.1415269655,28.24,7.27,29.1607698801,133.42,48.4875,-15.2985,50.8436992999,19.6775,-4.2985,20.1415269655,28.81,-11.0,30.8385489282,133.23
2020-04-04 13:00:00,46.2655,2.943,46.3590092566,19.8655,-4.287,20.3228063822,26.4,7.23,27.3721190265,133.45,46.8055,-15.347,49.2573369078,19.8655,-4.287,20.3228063822,26.94,-11.06,29.1219367488,133.27
2020-04-04 13:30:00,46.9965,2.7030000000000003,47.074167239,16.0965,-3.517,16.4762435418,30.9,6.22,31.5198096441,133.75,47.6665,-15.707,50.1876984056,16.0965,-3.517,16.4762435418,31.57,-12.19,33.8417050398,133.56
2020-04-04 14:00:00,46.0725,2.3385,46.1318093998,10.8925,-2.5515,11.1873459096,35.18,4.89,35.5182277148,134.37,46.8525,-16.2515,49.591007335,10.8925,-2.5515,11.1873459096,35.96,-13.7,38.4813149463,134.19
2020-04-04 14:30:00,45.105,2.249,45.161034377,10.845,-2.681,11.1714719711,34.26,4.93,34.6128949959,134.99,45.845,-16.511,48.7275809578,10.845,-2.681,11.1714719711,35.0,-13.83,37.6333482433,134.8
2020-04-04 15:00:00,43.4935,2.282,43.5533243995,12.3435,-3.008,12.7047257448,31.15,5.29,31.595990251899998,135.27,44.1335,-16.548000000000002,47.1338745092,12.3435,-3.008,12.7047257448,31.79,-13.54,34.5533746543,135.09
2020-04-04 15:30:00,43.3945,2.074,43.4440341848,12.2645,-2.9859999999999998,12.6227634158,31.13,5.06,31.5385557691,135.52,44.0645,-16.846,47.1748648779,12.2645,-2.9859999999999998,12.6227634158,31.8,-13.86,34.6891856347,135.34
2020-04-04 16:00:00,43.46,1.538,43.4872055207,13.34,-3.392,13.7644928712,30.12,4.93,30.5208011035,135.27,44.09,-17.332,47.3743213566,13.34,-3.392,13.7644928712,30.75,-13.94,33.7621992767,135.08
2020-04-04 16:30:00,46.468,1.5455,46.4936941343,15.088,-3.3445,15.4542364499,31.38,4.89,31.7587232111,135.46,47.128,-17.3745,50.2286933361,15.088,-3.3445,15.4542364499,32.04,-14.03,34.9771711263,135.27
2020-04-04 17:00:00,48.1115,1.665,48.1403017985,14.1015,-3.205,14.4611316034,34.01,4.87,34.3569061471,134.98,48.8715,-17.135,51.7883359189,14.1015,-3.205,14.4611316034,34.77,-13.93,37.4566122334,134.79
2020-04-04 17:30:00,51.087,1.9405000000000001,51.1238409086,11.877,-2.6295,12.16459614,39.21,4.57,39.4754227336,135.11,51.987,-16.9095,54.6679006296,11.877,-2.6295,12.16459614,40.11,-14.28,42.576172914,134.92
2020-04-04 18:00:00,54.0345,2.201,54.0793083466,10.6345,-2.079,10.8358124407,43.4,4.28,43.6105308383,134.63,55.0345,-16.559,57.4717032221,10.6345,-2.079,10.8358124407,44.4,-14.48,46.7015031878,134.44
2020-04-04 18:30:00,57.2555,2.6710000000000003,57.3177679367,15.4155,-0.149,15.4162200701,41.84,2.8200000000000003,41.9349257779,133.79,58.2255,-15.899000000000001,60.3571623857,15.4155,-0.149,15.4162200701,42.81,-15.75,45.6153329485,133.61
2020-04-04 19:00:00,59.133,2.481,59.1850238658,12.903,0.311,12.9067474601,46.23,2.17,46.2809010284,133.31,60.233,-15.979,62.3164723809,12.903,0.311,12.9067474601,47.33,-16.29,50.0548998601,133.13
2020-04-04 19:30:00,59.9205,2.4745,59.9715721863,11.9405,0.4545,11.9491468524,47.98,2.02,48.0225030585,133.24,61.0605,-15.9755,63.1157766371,11.9405,0.4545,11.9491468524,49.12,-16.43,51.7949736944,133.05
2020-04-04 20:00:00,61.534,2.2675,61.5757640005,10.834,0.9275,10.8736292125,50.7,1.34,50.7177049954,133.54,62.764,-16.2525,64.8341225918,10.834,0.9275,10.8736292125,51.93,-17.18,54.6980557241,133.36
2020-04-04 20:30:00,62.33,2.6905,62.3880412439,3.62,-0.2295,3.6272676011,58.71,2.92,58.7825696954,131.58,63.79,-15.2695,65.5920858812,3.62,-0.2295,3.6272676011,60.17,-15.04,62.0212100817,131.4
2020-04-04 21:00:00,59.4735,2.471,59.5248103168,2.6335,-0.6890000000000001,2.7221394619,56.84,3.16,56.9277717814,131.48,60.8535,-15.429,62.77899731,2.6335,-0.6890000000000001,2.7221394619,58.22,-14.74,60.056939649,131.29
2020-04-04 21:30:00,57.2665,1.391,57.283391164,3.2865,-1.159,3.4848763608,53.98,2.55,54.0401970759,132.35,58.5565,-16.789,60.9157960898,3.2865,-1.159,3.4848763608,55.27,-15.63,57.437529543,132.16
2020-04-04 22:00:00,54.9655,0.41200000000000003,54.9670440742,3.6654999999999998,-0.848,3.7623123541,51.3,1.26,51.3154713512,132.28,56.1855,-17.728,58.9159774106,3.6654999999999998,-0.848,3.7623123541,52.52,-16.88,55.1659750208,132.1
2020-04-04 22:30:00,50.611,0.581,50.6143347482,3.711,-0.619,3.7622708568,46.9,1.2,46.9153493006,132.81,51.711,-17.739,54.6690007408,3.711,-0.619,3.7622708568,48.0,-17.12,50.9616954192,132.62
2020-04-04 23:00:00,47.2375,-0.1375,47.2377001187,2.9575,-0.8375,3.0737944791,44.28,0.7000000000000001,44.2855326264,133.23,48.2675,-18.5675,51.7156031822,2.9575,-0.8375,3.0737944791,45.31,-17.73,48.6554107988,133.05
2020-04-04 23:30:00,44.9535,-0.901,44.9625284348,3.0735,-0.6910000000000001,3.1502195558,41.88,-0.21,41.880526501,134.33,45.9035,-19.671,49.9407604392,3.0735,-0.6910000000000001,3.1502195558,42.83,-18.98,46.8470842209,134.14
2020-04-05 00:00:00,43.297,-1.423,43.3203778608,3.117,-0.543,3.1639434255,40.18,-0.88,40.1896354798,134.37,44.197,-20.203,48.5956378495,3.117,-0.543,3.1639434255,41.08,-19.66,45.5420904219,134.18
2020-04-05 00:30:00,40.412,-1.649,40.4456294919,3.292,-0.659,3.357312169,37.12,-0.99,37.1331994312,134.34,41.242,-20.459,46.0377371837,3.292,-0.659,3.357312169,37.95,-19.8,42.8047018445,134.15
2020-04-05 01:00:00,40.082,-1.666,40.1166085306,3.132,-0.5660000000000001,3.1827315312,36.95,-1.1,36.9663698515,134.65,40.902,-20.566,45.7813713207,3.132,-0.5660000000000001,3.1827315312,37.77,-20.0,42.7384241637,134.46
2020-04-05 01:30:00,41.916,-1.5805,41.9457868713,2.406,-0.4305,2.4442107622,39.51,-1.15,39.5267327261,134.52,42.816,-20.4505,47.4492656029,2.406,-0.4305,2.4442107622,40.41,-20.02,45.0973225369,134.33
2020-04-05 02:00:00,42.612,-1.1375,42.6271797126,2.382,-0.4575,2.4255371055,40.23,-0.68,40.2357465446,133.6,43.532,-19.7775,47.8140620555,2.382,-0.4575,2.4255371055,41.15,-19.32,45.4597063343,133.42
2020-04-05 02:30:00,41.023,-1.5430000000000001,41.0520082091,2.563,-0.833,2.6949690165,38.46,-0.71,38.4665530039,134.11,41.883,-20.303,46.5445753875,2.563,-0.833,2.6949690165,39.32,-19.47,43.8764549616,133.92
2020-04-05 03:00:00,39.4425,-1.7189999999999999,39.4799413278,2.7425,-0.919,2.8923808964,36.7,-0.8,36.7087183105,134.99,40.2525,-20.719,45.2718534771,2.7425,-0.919,2.8923808964,37.51,-19.8,42.4150928326,134.8
2020-04-05 03:30:00,38.5965,-1.8945,38.6429675685,2.5065,-1.0045,2.7002893363,36.09,-0.89,36.1009722861,135.21,39.3965,-20.9945,44.6413848632,2.5065,-1.0045,2.7002893363,36.89,-19.99,41.9579813623,135.02
2020-04-05 04:00:00,37.843,-2.0195,37.8968472204,2.623,-0.9295,2.7828221736,35.22,-1.09,35.2368628002,135.58,38.603,-21.2195,44.0506389199,2.623,-0.9295,2.7828221736,35.98,-20.29,41.3067125296,135.39
2020-04-05 04:30:00,39.1445,-2.1275,39.2022720834,2.4345,-0.5175000000000001,2.4888946342000002,36.71,-1.6099999999999999,36.7452881333,135.53,39.9745,-21.3275,45.3080887536,2.4345,-0.5175000000000001,2.4888946342000002,37.54,-20.81,42.922112017,135.34
2020-04-05 05:00:00,39.252,-2.3285,39.3210047716,2.082,-0.42850000000000005,2.1256378454,37.17,-1.9,37.2185289876,135.29,40.072,-21.4485,45.4511092961,2.082,-0.42850000000000005,2.1256378454,37.99,-21.02,43.4175137473,135.1
2020-04-05 05:30:00,39.656,-2.202,39.7170887654,1.816,-0.362,1.8517289218,37.84,-1.8399999999999999,37.8847093166,135.0,40.506,-21.252,45.7425790703,1.816,-0.362,1.8517289218,38.69,-20.89,43.9694007237,134.8
2020-04-05 06:00:00,38.713,-1.9895,38.764087494099996,2.323,-0.5895,2.3966308122,36.39,-1.4,36.4169205178,134.81,39.513,-20.9895,44.7418850659,2.323,-0.5895,2.3966308122,37.19,-20.4,42.4176390196,134.63
2020-04-05 06:30:00,37.3345,-1.297,37.3570220876,3.4945,-0.927,3.6153643316,33.84,-0.37,33.8420226937,134.38,38.0745,-20.127,43.0669673793,3.4945,-0.927,3.6153643316,34.58,-19.2,39.5527040795,134.2
2020-04-05 07:00:00,36.783,-1.2025000000000001,36.8026506552,3.423,-1.5625,3.7627563368,33.36,0.36,33.3619423895,134.32,37.513,-19.9625,42.4938416156,3.423,-1.5625,3.7627563368,34.09,-18.4,38.7387157763,134.14
2020-04-05 07:30:00,39.24,-1.1280000000000001,39.2562094961,3.76,-1.6680000000000001,4.1133713667,35.48,0.54,35.4841091194,133.98,40.03,-19.848,44.680465575,3.76,-1.6680000000000001,4.1133713667,36.27,-18.18,40.5712373486,133.8
2020-04-05 08:00:00,40.435,-1.003,40.4474379164,5.255,-1.903,5.5889564321,35.18,0.9,35.1915103399,134.61,41.205,-19.863,45.7426583618,5.255,-1.903,5.5889564321,35.95,-17.96,40.1866159312,134.42
2020-04-05 08:30:00,40.342,-0.755,40.349064289,8.082,-2.515,8.4642748656,32.26,1.76,32.3079742479,134.65,41.022,-19.585,45.4574164356,8.082,-2.515,8.4642748656,32.94,-17.07,37.1002493253,134.46
2020-04-05 09:00:00,38.3865,0.3215,38.3878463123,8.6565,-2.7685,9.0884313553,29.73,3.09,29.8901488789,134.37,39.0265,-18.3785,43.1374195392,8.6565,-2.7685,9.0884313553,30.37,-15.61,34.1468739418,134.19
2020-04-05 09:30:00,42.627,1.8415,42.6667581526,6.307,-2.0385,6.6282525035,36.32,3.88,36.5266587577,134.23,43.447,-16.8085,46.5850564157,6.307,-2.0385,6.6282525035,37.14,-14.77,39.9691443491,134.04
2020-04-05 10:00:00,48.498,2.402,48.5574464732,6.878,-1.778,7.104095157,41.62,4.18,41.8293772366,133.88,49.468,-16.168,52.0431287299,6.878,-1.778,7.104095157,42.59,-14.39,44.9553133678,133.7
2020-04-05 10:30:00,50.254,2.6615,50.3244284443,10.474,-2.3285,10.729705879,39.78,4.99,40.0917510219,132.82,51.134,-15.5785,53.4544256189,10.474,-2.3285,10.729705879,40.66,-13.25,42.7644490202,132.65
2020-04-05 11:00:00,46.048,3.2205,46.1604801129,14.148,-3.5595,14.5888979793,31.9,6.78,32.6125497317,133.0,46.728,-14.9895,49.073323652,14.148,-3.5595,14.5888979793,32.58,-11.43,34.52682001,132.82
2020-04-05 11:30:00,48.748,3.384,48.8653144879,15.128,-3.526,15.533481902,33.62,6.91,34.3227694104,133.09,49.488,-14.856,51.6697482092,15.128,-3.526,15.533481902,34.36,-11.33,36.1798079044,132.91
2020-04-05 12:00:00,49.12,3.9135,49.2756520226,15.85,-3.5465,16.2419260634,33.27,7.46,34.0961068159,133.46,49.85,-14.4165,51.8927545256,15.85,-3.5465,16.2419260634,34.0,-10.87,35.695334429,133.29
2020-04-05 12:30:00,46.624,4.269,46.819031782,15.594,-3.641,16.0134230257,31.03,7.91,32.0223203407,133.46,47.274,-14.051,49.3179650533,15.594,-3.641,16.0134230257,31.68,-10.41,33.3465215577,133.29
2020-04-05 13:00:00,46.423,4.4185,46.6328003797,21.683,-5.2015,22.2981634053,24.74,9.62,26.5445286264,133.4,46.893,-13.7915,48.8790233255,21.683,-5.2015,22.2981634053,25.21,-8.59,26.6332911973,133.23
2020-04-05 13:30:00,41.323,4.328,41.5490302294,22.093,-5.832,22.8497893426,19.23,10.16,21.7489884822,133.82,41.643,-14.002,43.9339897232,22.093,-5.832,22.8497893426,19.55,-8.17,21.1884732815,133.64
2020-04-05 14:00:00,39.2495,4.005,39.4533049978,18.9995,-4.795,19.5952296555,20.25,8.8,22.0794587796,134.04,39.6095,-14.435,42.1578191472,18.9995,-4.795,19.5952296555,20.61,-9.64,22.753059135,133.86
2020-04-05 14:30:00,37.8515,3.668,38.0288085042,18.5915,-4.572,19.1454186752,19.26,8.24,20.9486324136,134.12,38.1815,-14.832,40.9611421502,18.5915,-4.572,19.1454186752,19.59,-10.26,22.1141515777,133.94
2020-04-05 15:00:00,37.7965,3.3895,37.9481768007,18.6265,-4.4305,19.1461701784,19.17,7.82,20.7036542668,134.12,38.1465,-15.1405,41.0413231085,18.6265,-4.4305,19.1461701784,19.52,-10.71,22.2650960025,133.94
2020-04-05 15:30:00,37.783,3.124,37.9119303782,17.713,-4.146,18.191747717,20.07,7.27,21.3461425087,134.01,38.113,-15.366,41.093974315,17.713,-4.146,18.191747717,20.4,-11.22,23.2819329094,133.83
2020-04-05 16:00:00,38.9335,2.85,39.0376731152,16.6535,-3.91,17.1063485949,22.28,6.76,23.2829551389,133.51,39.3535,-15.54,42.3106317874,16.6535,-3.91,17.1063485949,22.7,-11.63,25.5058209043,133.34
2020-04-05 16:30:00,39.73,2.807,39.829036506,14.74,-3.443,15.1367714193,24.99,6.25,25.7597088493,133.1,40.22,-15.513,43.1080220957,14.74,-3.443,15.1367714193,25.48,-12.07,28.19424232,132.93
2020-04-05 17:00:00,41.8415,2.8970000000000002,41.9416705825,16.7015,-3.943,17.160633766,25.14,6.84,26.0538903045,132.7,42.3715,-15.303,45.0502588367,16.7015,-3.943,17.160633766,25.67,-11.36,28.0713109776,132.53
2020-04-05 17:30:00,44.3555,2.7880000000000003,44.4430345977,13.5955,-3.292,13.988383904199999,30.76,6.08,31.3551271724,133.47,45.0255,-15.652,47.6684461069,13.5955,-3.292,13.988383904199999,31.43,-12.36,33.7729847659,133.3
2020-04-05 18:00:00,46.7695,3.0405,46.8682277295,11.7595,-2.8295,12.0951192842,35.01,5.87,35.4986901167,132.95,47.5495,-15.2795,49.9441495122,11.7595,-2.8295,12.0951192842,35.79,-12.45,37.8936221547,132.79
2020-04-05 18:30:00,49.016,2.904,49.101949778,9.016,-2.186,9.2772222136,40.0,5.09,40.3225507626,132.06,49.956,-15.156,52.2044660158,9.016,-2.186,9.2772222136,40.94,-12.97,42.9453664555,131.89
2020-04-05 19:00:00,51.4495,2.9405,51.5334608822,6.4495000000000005,-1.5095,6.6237935128,45.0,4.45,45.2194924784,131.18,52.5195,-14.8795,54.5866045885,6.4495000000000005,-1.5095,6.6237935128,46.07,-13.37,47.9708432279,131.0
2020-04-05 19:30:00,53.6165,3.332,53.7199338817,5.9965,-1.338,6.1439609577,47.62,4.67,47.8484409359,131.08,54.7565,-14.478,56.6382095078,5.9965,-1.338,6.1439609577,48.76,-13.14,50.499477225,130.91
2020-04-05 20:00:00,53.45,3.1555,53.5430637921,5.89,-1.5645,6.0942399239,47.56,4.72,47.7936397442,130.88,54.6,-14.5845,56.5143135874,5.89,-1.5645,6.0942399239,48.71,-13.02,50.4200803252,130.71
2020-04-05 20:30:00,55.2,2.9865,55.2807306595,5.84,-1.4335,6.0133619756,49.36,4.42,49.5575019548,130.94,56.38,-14.7935,58.2885241042,5.84,-1.4335,6.0133619756,50.54,-13.36,52.2760097942,130.76
2020-04-05 21:00:00,53.881,2.559,53.9417337689,5.681,-1.5710000000000002,5.894217675,48.2,4.13,48.3766152185,131.85,55.011,-15.441,57.1369810368,5.681,-1.5710000000000002,5.894217675,49.33,-13.87,51.2428121789,131.67
2020-04-05 21:30:00,50.831,2.3215,50.8839849388,5.241,-1.6285,5.4881775891,45.59,3.95,45.7607976329,130.43,51.911,-15.2985,54.1183520005,5.241,-1.6285,5.4881775891,46.67,-13.67,48.630831784,130.25
2020-04-05 22:00:00,48.611,1.499,48.6341065714,4.571,-1.491,4.8080268302,44.04,2.99,44.1413830776,131.79,49.631,-16.521,52.3085041078,4.571,-1.491,4.8080268302,45.06,-15.03,47.5005736807,131.61
2020-04-05 22:30:00,45.413,1.036,45.4248155197,5.433,-1.564,5.6536346716,39.98,2.6,40.0644530725,131.16,46.323,-16.844,49.2903709156,5.433,-1.564,5.6536346716,40.89,-15.28,43.6516952706,130.98
2020-04-05 23:00:00,43.4125,0.192,43.412924576099996,5.4325,-1.448,5.6221668643000005,37.98,1.6400000000000001,38.0153916197,132.63,44.2625,-18.078,47.8119544701,5.4325,-1.448,5.6221668643000005,38.83,-16.63,42.2412807571,132.45
2020-04-05 23:30:00,40.169,-0.04,40.1690199159,5.819,-1.71,6.0650524318,34.35,1.67,34.3905713823,132.95,40.929,-18.45,44.8952730363,5.819,-1.71,6.0650524318,35.11,-16.74,38.8965255518,132.77
2020-04-06 00:00:00,38.3795,-0.4555,38.3822029136,5.6095,-1.4955,5.8054293984,32.77,1.04,32.7864987457,133.15,39.0795,-18.8855,43.4035647211,5.6095,-1.4955,5.8054293984,33.47,-17.39,37.7180725913,132.97
2020-04-06 00:30:00,35.1605,0.251,35.1613958945,5.2305,-1.2690000000000001,5.3822384980999995,29.93,1.52,29.968571871199998,132.23,35.8005,-17.939,40.0435203404,5.2305,-1.2690000000000001,5.3822384980999995,30.57,-16.67,34.8197329111,132.05
2020-04-06 01:00:00,34.9925,0.1265,34.9927286518,4.9825,-1.1335,5.1098070903,30.01,1.26,30.036439536,132.72,35.6225,-18.2435,40.0223412421,4.9825,-1.1335,5.1098070903,30.64,-17.11,35.0936133791,132.53
2020-04-06 01:30:00,34.3985,0.3055,34.3998565767,4.9485,-1.3145,5.1201135241,29.45,1.62,29.4945232204,132.25,35.0285,-17.8945,39.334576933,4.9485,-1.3145,5.1201135241,30.08,-16.58,34.346801889,132.07
2020-04-06 02:00:00,35.257,0.4955,35.2604816934,5.167,-1.6245,5.4163538705,30.09,2.12,30.1645901679,131.83,35.897,-17.5945,39.9770063818,5.167,-1.6245,5.4163538705,30.73,-15.97,34.6319765535,131.65
2020-04-06 02:30:00,34.168,0.665,34.1744707201,4.818,-1.845,5.1591810397,29.35,2.51,29.4571315644,132.16,34.788,-17.465,38.9259703668,4.818,-1.845,5.1591810397,29.97,-15.62,33.7962320385,131.98
2020-04-06 03:00:00,34.8375,-0.128,34.8377351481,5.2475,-1.538,5.4682447138,29.59,1.4100000000000001,29.6235750712,132.58,35.4775,-18.408,39.9688312345,5.2475,-1.538,5.4682447138,30.23,-16.87,34.6186337108,132.39
2020-04-06 03:30:00,34.0485,-0.0245,34.0485088146,3.9685,-1.3545,4.1932877912,30.08,1.33,30.1093889011,133.07,34.6885,-18.4545,39.2919915823,3.9685,-1.3545,4.1932877912,30.72,-17.1,35.1586177203,132.88
2020-04-06 04:00:00,34.071,0.054,34.071042793,3.321,-1.186,3.5264198559,30.75,1.24,30.7749914703,133.0,34.731,-18.376,39.2927440757,3.321,-1.186,3.5264198559,31.41,-17.19,35.8062033732,132.81
2020-04-06 04:30:00,34.506,-0.338,34.5076553825,2.836,-1.098,3.0411346567,31.67,0.76,31.6791177276,133.04,35.196,-18.808,39.9061308573,2.836,-1.098,3.0411346567,32.36,-17.71,36.8892084491,132.86
2020-04-06 05:00:00,34.8455,-0.496,34.8490299183,2.8855,-1.026,3.0624804081,31.96,0.53,31.9643942536,132.81,35.5355,-18.906,40.2518148193,2.8855,-1.026,3.0624804081,32.65,-17.88,37.2252186024,132.62
2020-04-06 05:30:00,35.587,-0.06,35.5870505802,2.867,-0.96,3.0234564657,32.72,0.9,32.7323754103,132.81,36.307,-18.45,40.7259223223,2.867,-0.96,3.0234564657,33.44,-17.49,37.7376960081,132.62
2020-04-06 06:00:00,36.874,0.256,36.8748886371,3.484,-1.054,3.6399412083,33.39,1.31,33.4156879325,132.47,37.594,-18.044,41.7000572182,3.484,-1.054,3.6399412083,34.11,-16.99,38.1071148213,132.28
2020-04-06 06:30:00,41.432,1.3925,41.455393862,2.652,-1.0475,2.8513786577999998,38.78,2.44,38.8566853965,132.92,42.342,-16.9875,45.6225834456,2.652,-1.0475,2.8513786577999998,39.69,-15.94,42.7712485205,132.73
2020-04-06 07:00:00,43.9345,2.465,44.0035966172,2.2345,-0.8250000000000001,2.3819351901,41.7,3.29,41.8295840285,131.92,44.9145,-15.605,47.5481685793,2.2345,-0.8250000000000001,2.3819351901,42.68,-14.78,45.166700123,131.73
2020-04-06 07:30:00,48.171,3.644,48.3086325308,2.711,-1.116,2.9317191202,45.46,4.76,45.7085243691,131.92,49.241,-14.376,51.2966417712,2.711,-1.116,2.9317191202,46.53,-13.26,48.3825226709,131.73
2020-04-06 08:00:00,50.2275,4.4985,50.4285460677,4.0475,-1.4015,4.2832766079,46.18,5.9,46.5553691855,132.2,51.3175,-13.5615,53.0791869616,4.0475,-1.4015,4.2832766079,47.27,-12.16,48.8090001946,132.01
2020-04-06 08:30:00,51.855,5.193,52.1143768456,4.985,-1.4969999999999999,5.2049240147999996,46.87,6.69,47.3450419791,131.52,52.975,-12.667,54.4683716849,4.985,-1.4969999999999999,5.2049240147999996,47.99,-11.17,49.2728018282,131.34
2020-04-06 09:00:00,51.875,5.5,52.1657514563,6.595,-1.7000000000000002,6.81058184,45.28,7.2,45.8488647624,131.47,52.935,-12.31,54.3474960325,6.595,-1.7000000000000002,6.81058184,46.34,-10.61,47.539117577,131.28
2020-04-06 09:30:00,53.859,6.198,54.2144545762,8.999,-1.892,9.1957416775,44.86,8.09,45.5836341245,131.08,54.919,-11.512,56.112589541,8.999,-1.892,9.1957416775,45.92,-9.62,46.9168498516,130.9
2020-04-06 10:00:00,52.804,6.177,53.1640644139,11.124,-2.903,11.4965553537,41.68,9.08,42.6575761149,131.74,53.754,-11.663,55.004709662,11.124,-2.903,11.4965553537,42.63,-8.76,43.5207364368,131.56
2020-04-06 10:30:00,51.876,5.8855,52.2087970198,11.975999999999999,-3.4345,12.4587465762,39.9,9.32,40.9740454434,132.24,52.796,-12.0845,54.1613585156,11.975999999999999,-3.4345,12.4587465762,40.82,-8.65,41.7264292745,132.05
2020-04-06 11:00:00,55.4825,6.71,55.8867775619,10.8425,-2.81,11.2007100779,44.64,9.52,45.6438385765,132.71,56.5625,-11.35,57.6900243218,10.8425,-2.81,11.2007100779,45.72,-8.54,46.5107514452,132.53
2020-04-06 11:30:00,54.958,6.8935,55.3886460048,10.998,-2.5965,11.3003458465,43.96,9.49,44.9726772608,132.93,55.948,-11.2265,57.0632369065,10.998,-2.5965,11.3003458465,44.95,-8.63,45.7709449323,132.75
2020-04-06 12:00:00,52.6215,7.132,53.1026146837,14.3415,-3.058,14.6639007856,38.28,10.19,39.6130597152,132.66,53.5215,-10.918,54.6237465417,14.3415,-3.058,14.6639007856,39.18,-7.86,39.9606306257,132.48
2020-04-06 12:30:00,51.302,7.626,51.8657023475,14.822,-3.944,15.3377579848,36.48,11.57,38.2708152513,132.46,52.092,-10.304,53.1013077052,14.822,-3.944,15.3377579848,37.27,-6.36,37.808762212,132.28
2020-04-06 13:00:00,52.1875,7.314,52.6975307984,16.2275,-4.046,16.7242898878,35.96,11.36,37.7116851917,133.08,52.9875,-10.756,54.0681670879,16.2275,-4.046,16.7242898878,36.76,-6.71,37.3673881881,132.9
2020-04-06 13:30:00,50.128,7.2325,50.6470674398,17.838,-4.7475000000000005,18.4589544734,32.29,11.98,34.4407389584,133.03,50.808,-10.8475,51.9530665144,17.838,-4.7475000000000005,18.4589544734,32.97,-6.1,33.5295526364,132.86
2020-04-06 14:00:00,46.112,6.4355,46.5589111154,15.432,-4.4145,16.0509948056,30.68,10.85,32.5420481838,133.88,46.762,-11.9245,48.258453604,15.432,-4.4145,16.0509948056,31.33,-7.51,32.2175262862,133.7
2020-04-06 14:30:00,43.981,5.931,44.3791068184,15.841,-4.519,16.4729670066,28.14,10.45,30.0176964473,134.47,44.561,-12.569,46.2997028284,15.841,-4.519,16.4729670066,28.72,-8.05,29.8268486435,134.29
2020-04-06 15:00:00,42.9845,5.128,43.2893014988,16.2745,-4.472,16.8777407922,26.71,9.6,28.3828134617,134.61,43.5345,-13.472,45.5713448809,16.2745,-4.472,16.8777407922,27.26,-9.0,28.7072743394,134.43
2020-04-06 15:30:00,43.753,4.8195,44.0176395238,16.583,-4.2805,17.1265457478,27.17,9.1,28.6534273692,134.71,44.303,-13.8205,46.4086417518,16.583,-4.2805,17.1265457478,27.72,-9.54,29.3156954548,134.54
2020-04-06 16:00:00,43.9975,4.516,44.228658834,16.9775,-4.004,17.4432658138,27.02,8.52,28.3314454273,134.42,44.5575,-14.074,46.727382574399996,16.9775,-4.004,17.4432658138,27.58,-10.07,29.3608804364,134.24
2020-04-06 16:30:00,47.0895,4.031,47.2617178195,16.3495,-3.6189999999999998,16.7452474228,30.74,7.65,31.6775961841,135.0,47.7495,-14.729,49.9695726543,16.3495,-3.6189999999999998,16.7452474228,31.4,-11.11,33.3075381858,134.83
2020-04-06 17:00:00,49.667,3.9425,49.8232294743,14.417,-3.2775,14.7848535755,35.25,7.22,35.9818134618,133.56,50.457,-14.4475,52.4846559029,14.417,-3.2775,14.7848535755,36.04,-11.17,37.7312933783,133.38
2020-04-06 17:30:00,54.816,3.8369999999999997,54.950126706,12.746,-2.653,13.0191752811,42.07,6.49,42.5676520377,132.98,55.816,-14.413,57.6468596283,12.746,-2.653,13.0191752811,43.07,-11.76,44.6466404111,132.81
2020-04-06 18:00:00,60.214,4.482,60.3805773407,9.724,-1.8980000000000001,9.9075011986,50.49,6.38,50.8914973252,132.09,61.434,-13.538,62.9079788262,9.724,-1.8980000000000001,9.9075011986,51.71,-11.64,53.0039026865,131.92
2020-04-06 18:30:00,63.877,4.9585,64.0691645899,6.287,-1.3515000000000001,6.4306237061000004,57.59,6.31,57.9346545687,132.16,65.297,-13.1015,66.59840472,6.287,-1.3515000000000001,6.4306237061000004,59.01,-11.75,60.1684518664,131.99
2020-04-06 19:00:00,66.126,5.162,66.32717482300001,3.726,-0.9480000000000001,3.8447080513,62.4,6.11,62.6984218302,132.25,67.646,-12.928,68.8702729775,3.726,-0.9480000000000001,3.8447080513,63.92,-11.98,65.0329670244,132.08
2020-04-06 19:30:00,67.7065,5.0355,67.8934930792,9.8765,0.8355,9.9117764553,57.83,4.2,57.9823154074,132.25,69.1165,-13.1145,70.349702789,9.8765,0.8355,9.9117764553,59.24,-13.95,60.8603327299,132.08
2020-04-06 20:00:00,67.1895,4.7095,67.3543487868,3.5395,-0.24050000000000002,3.5476612719,63.65,4.95,63.8421882457,132.4,68.7495,-13.4205,70.0471524796,3.5395,-0.24050000000000002,3.5476612719,65.21,-13.18,66.5286141446,132.23
2020-04-06 20:30:00,68.5605,5.3425,68.7683391286,16.8705,2.5025,17.0550953237,51.69,2.84,51.7679601684,132.32,69.7805,-12.8375,70.951529839,16.8705,2.5025,17.0550953237,52.91,-15.34,55.0888709269,132.15
2020-04-06 21:00:00,67.347,4.7905,67.5171629976,3.387,0.24050000000000002,3.3955278308,63.96,4.55,64.1216351944,132.08,68.967,-13.2795,70.2338394882,3.387,0.24050000000000002,3.3955278308,65.58,-13.52,66.9591427663,131.91
2020-04-06 21:30:00,64.3555,3.9025,64.4737146944,0.8755000000000001,-0.3875,0.9574217984000001,63.48,4.29,63.6247946952,133.06,65.9055,-14.4175,67.4640588499,0.8755000000000001,-0.3875,0.9574217984000001,65.03,-14.03,66.5262489548,132.88
2020-04-06 22:00:00,60.6015,3.0035,60.6758833022,0.8815000000000001,-0.4565,0.9926905359,59.72,3.46,59.8201471078,133.63,62.0415,-15.4965,63.9475506529,0.8815000000000001,-0.4565,0.9926905359,61.16,-15.04,62.9821180971,133.45
2020-04-06 22:30:00,57.375,2.2955,57.4209016409,0.805,-0.3645,0.8836771186,56.57,2.66,56.6325039178,133.87,58.725,-16.3045,60.9463891076,0.805,-0.3645,0.8836771186,57.92,-15.94,60.0733718048,133.69
2020-04-06 23:00:00,54.6475,1.471,54.6672945851,0.8175,-0.23900000000000002,0.8517201712,53.83,1.71,53.8571536567,134.29,55.9275,-17.249,58.5270301421,0.8175,-0.23900000000000002,0.8517201712,55.11,-17.01,57.6754037697,134.11
2020-04-06 23:30:00,50.5855,0.9415,50.5942608652,0.8655,-0.3185,0.9222431892,49.72,1.26,49.7359628438,135.07,51.7355,-17.9785,54.770324287,0.8655,-0.3185,0.9222431892,50.87,-17.66,53.8482358114,134.89
2020-04-07 00:00:00,46.6925,0.271,46.6932864259,0.8525,-0.339,0.9174296976,45.84,0.61,45.8440585027,134.89,47.7525,-18.589,51.2430695534,0.8525,-0.339,0.9174296976,46.9,-18.25,50.3256644268,134.71
2020-04-07 00:30:00,45.84,-0.192,45.8404020925,0.8300000000000001,-0.392,0.9179128499,45.01,0.2,45.0104443435,134.41,46.88,-18.882,50.5397301536,0.8300000000000001,-0.392,0.9179128499,46.05,-18.49,49.623407783,134.23
2020-04-07 01:00:00,44.984,-0.1875,44.9843907622,0.8240000000000001,-0.3375,0.8904393578,44.16,0.15,44.1602547547,134.58,46.004,-18.9375,49.7493409228,0.8240000000000001,-0.3375,0.8904393578,45.18,-18.6,48.8589029758,134.4
2020-04-07 01:30:00,45.58,-0.1565,45.5802686724,0.8200000000000001,-0.1865,0.8409412881,44.76,0.03,44.7600100536,134.41,46.61,-18.9765,50.3249406582,0.8200000000000001,-0.1865,0.8409412881,45.79,-18.79,49.4953351337,134.23
2020-04-07 02:00:00,47.0005,0.17200000000000001,47.000814719,0.8005,-0.028,0.8009895443,46.2,0.2,46.2004328984,134.25,48.0705,-18.518,51.5139718353,0.8005,-0.028,0.8009895443,47.27,-18.49,50.7575905654,134.07
2020-04-07 02:30:00,46.987,0.399,46.9886940657,0.777,-0.001,0.7770006435,46.21,0.4,46.2117311946,134.18,48.067,-18.311,51.4366523988,0.777,-0.001,0.7770006435,47.29,-18.31,50.710947536,134.0
2020-04-07 03:00:00,46.219,0.248,46.2196653493,0.749,-0.002,0.7490026702,45.47,0.25,45.4706872611,134.48,47.279,-18.502,50.7703441489,0.749,-0.002,0.7490026702,46.53,-18.5,50.0728559201,134.29
2020-04-07 03:30:00,45.694,0.23550000000000001,45.6946068618,0.734,-0.0045000000000000005,0.7340137941,44.96,0.24,44.9606405648,134.41,46.724,-18.5145,50.2585205338,0.734,-0.0045000000000000005,0.7340137941,45.99,-18.51,49.5751974277,134.23
2020-04-07 04:00:00,45.276,0.0665,45.2760488366,0.736,0.006500000000000001,0.7360287019,44.54,0.06,44.5400404131,134.71,46.306,-18.7035,49.9406302348,0.736,0.006500000000000001,0.7360287019,45.57,-18.71,49.2614352207,134.53
2020-04-07 04:30:00,45.06,0.0845,45.0600792304,0.74,0.0045000000000000005,0.7400136823,44.32,0.08,44.3200722021,134.97,46.08,-18.7655,49.7545012059,0.74,0.0045000000000000005,0.7400136823,45.34,-18.77,49.071666978,134.78
2020-04-07 05:00:00,44.9925,0.016,44.9925028449,0.7525000000000001,0.006,0.7525239199,44.24,0.01,44.2400011302,135.3,46.0125,-18.984,49.7749175012,0.7525000000000001,0.006,0.7525239199,45.26,-18.99,49.0824581699,135.12
2020-04-07 05:30:00,45.6945,0.1975,45.6949268136,0.8945000000000001,-0.0125,0.8945873350000001,44.8,0.21,44.8004921848,135.17,46.7345,-18.7225,50.3452629003,0.8945000000000001,-0.0125,0.8945873350000001,45.84,-18.71,49.5113088092,134.98
2020-04-07 06:00:00,47.28,0.7775000000000001,47.2863924005,1.0,-0.0425,1.0009027176,46.28,0.8200000000000001,46.287263907,135.35,48.37,-18.2025,51.6816012354,1.0,-0.0425,1.0009027176,47.37,-18.16,50.7316715672,135.16
2020-04-07 06:30:00,50.462,2.1685,50.5085719086,1.072,-0.061500000000000006,1.07376266,49.39,2.23,49.4403175556,135.35,51.632,-16.8215,54.3030964702,1.072,-0.061500000000000006,1.07376266,50.56,-16.76,53.2654785016,135.19
2020-04-07 07:00:00,52.88,3.224,52.9781896255,1.18,-0.156,1.1902671969,51.7,3.38,51.8103696184,134.95,54.11,-15.616,56.3183056918,1.18,-0.156,1.1902671969,52.93,-15.46,55.1416040753,134.77
2020-04-07 07:30:00,56.2795,4.312,56.4444458229,1.7695,-0.268,1.7896799295,54.51,4.58,54.7020703447,134.52,57.5995,-14.378,59.366903947,1.7695,-0.268,1.7896799295,55.83,-14.11,57.5854235028,134.34
2020-04-07 08:00:00,58.163,4.815,58.3619635893,3.173,-0.495,3.2113788316,54.99,5.31,55.2457799293,134.19,59.473,-13.735,61.0384137572,3.173,-0.495,3.2113788316,56.3,-13.24,57.8358677639,134.0
2020-04-07 08:30:00,59.23,5.676,59.5013434806,11.92,0.28600000000000003,11.9234305466,47.31,5.39,47.6160498152,134.16,60.33,-12.884,61.6904073256,11.92,0.28600000000000003,11.9234305466,48.41,-13.17,50.169482756,133.97
2020-04-07 09:00:00,58.5715,5.646,58.8429938757,14.3515,-0.274,14.3541153768,44.22,5.92,44.6145133337,133.99,59.5915,-12.824,60.955736795199996,14.3515,-0.274,14.3541153768,45.24,-12.55,46.9484834686,133.81
2020-04-07 09:30:00,57.892,6.145,58.2172198666,10.912,-2.035,11.1001337379,46.98,8.18,47.686819982,133.58,59.002,-12.145,60.2389992364,10.912,-2.035,11.1001337379,48.09,-10.11,49.1412270909,133.4
2020-04-07 10:00:00,56.901,6.2215,57.2401158564,11.571,-2.8285,11.9116939706,45.33,9.05,46.2245757147,133.51,57.951,-12.0085,59.1821127812,11.571,-2.8285,11.9116939706,46.38,-9.18,47.2797715731,133.33
2020-04-07 10:30:00,56.2585,6.2985,56.6099807852,11.868500000000001,-3.0915,12.2645287109,44.39,9.39,45.3722844917,133.57,57.2885,-11.9515,58.5218812454,11.868500000000001,-3.0915,12.2645287109,45.42,-8.86,46.2760845362,133.39
2020-04-07 11:00:00,54.219,6.13,54.5644285318,15.399000000000001,-3.88,15.8802897014,38.82,10.01,40.0898054373,132.18,55.099,-11.7,56.3275225889,15.399000000000001,-3.88,15.8802897014,39.7,-7.82,40.4628520992,132.0
2020-04-07 11:30:00,52.9715,6.1245,53.3243782195,16.4215,-4.2855,16.9714811522,36.55,10.41,38.0035603595,132.21,53.7715,-11.7055,55.0308362875,16.4215,-4.2855,16.9714811522,37.35,-7.42,38.079901523,132.04
2020-04-07 12:00:00,52.048,6.425,52.4430636882,16.638,-4.415,17.2138104149,35.41,10.84,37.0320631345,132.16,52.848,-11.395,54.0625298058,16.638,-4.415,17.2138104149,36.21,-6.98,36.8766118292,131.99
2020-04-07 12:30:00,51.888,7.215,52.3872195197,17.738,-4.645,18.3361028847,34.15,11.86,36.1508243336,131.85,52.638,-10.495,53.6740539646,17.738,-4.645,18.3361028847,34.9,-5.85,35.3868972926,131.68
2020-04-07 13:00:00,51.3195,7.0035,51.7951744133,17.5295,-4.6365,18.1323054932,33.79,11.64,35.7386863217,132.57,52.0695,-10.9165,53.2015300767,17.5295,-4.6365,18.1323054932,34.54,-6.28,35.1062672467,132.39
2020-04-07 13:30:00,51.2185,6.0,51.5687380324,14.3785,-3.9,14.8980288042,36.84,9.9,38.1470260964,133.24,52.0385,-12.13,53.4335323767,14.3785,-3.9,14.8980288042,37.66,-8.23,38.5487807849,133.06
2020-04-07 14:00:00,49.046,5.2325,49.324326374,15.326,-4.3475,15.9306946569,33.72,9.58,35.0544547811,133.38,49.786,-12.9475,51.4420407085,15.326,-4.3475,15.9306946569,34.46,-8.6,35.5169199115,133.21
2020-04-07 14:30:00,48.1365,4.871,48.3823239753,14.4565,-4.049,15.0128209624,33.68,8.92,34.8411940094,133.55,48.8665,-13.399000000000001,50.6701887035,14.4565,-4.049,15.0128209624,34.41,-9.35,35.6576864084,133.38
2020-04-07 15:00:00,47.569,4.703,47.8009201794,14.499,-3.927,15.0213957407,33.07,8.63,34.1775042974,133.67,48.289,-13.607,50.1694924232,14.499,-3.927,15.0213957407,33.79,-9.68,35.1492034049,133.5
2020-04-07 15:30:00,48.5765,4.568,48.7908083172,13.3165,-3.542,13.7795114663,35.26,8.11,36.1806536702,133.58,49.3765,-13.772,51.261162065,13.3165,-3.542,13.7795114663,36.06,-10.23,37.483016154,133.4
2020-04-07 16:00:00,50.611,4.286,50.7921560578,13.161,-3.504,13.6194690425,37.45,7.79,38.2516221878,133.47,51.451,-14.034,53.3306530712,13.161,-3.504,13.6194690425,38.29,-10.53,39.7115222574,133.31
2020-04-07 16:30:00,53.0265,3.99,53.1764026825,10.6065,-2.92,11.0011018653,42.42,6.91,42.9791170221,133.2,54.0365,-14.27,55.8889634208,10.6065,-2.92,11.0011018653,43.43,-11.35,44.8886110277,133.03
2020-04-07 17:00:00,56.7975,4.538,56.9784998947,8.3375,-2.252,8.6362845165,48.46,6.79,48.9333802225,132.22,57.9575,-13.482,59.5049252604,8.3375,-2.252,8.6362845165,49.62,-11.23,50.8749181818,132.05
2020-04-07 17:30:00,60.5415,4.6245,60.7178657604,7.1415,-1.8255,7.3711242358,53.4,6.45,53.7881260131,131.76,61.8415,-13.3055,63.2566791138,7.1415,-1.8255,7.3711242358,54.7,-11.48,55.8916845336,131.6
2020-04-07 18:00:00,63.53,4.6575,63.7004961225,5.09,-1.4125,5.2823532871,58.44,6.07,58.7543913252,131.73,64.98,-13.2425,66.3156407362,5.09,-1.4125,5.2823532871,59.89,-11.83,61.0472030481,131.56
2020-04-07 18:30:00,65.166,4.7265,65.3371820501,3.936,-1.1735,4.1072129541,61.23,5.9,61.5135993094,131.28,66.676,-13.0735,67.9456060261,3.936,-1.1735,4.1072129541,62.74,-11.9,63.8585749919,131.12
2020-04-07 19:00:00,66.8195,5.1885,67.0206394516,2.2895,-0.7015,2.3945589364,64.53,5.89,64.7982484331,131.21,68.4395,-12.6015,69.5899630874,2.2895,-0.7015,2.3945589364,66.15,-11.9,67.2118479139,131.04
2020-04-07 19:30:00,67.7785,5.212,67.9785996197,1.3485,-0.23800000000000002,1.3693415388,66.43,5.45,66.6531874707,131.0,69.4285,-12.538,70.5515276677,1.3485,-0.23800000000000002,1.3693415388,68.08,-12.3,69.1821971319,130.83
2020-04-07 20:00:00,67.673,5.299,67.880146803,1.213,-0.061,1.214532832,66.46,5.36,66.6757917088,131.61,69.313,-12.571,70.443750681,1.213,-0.061,1.214532832,68.1,-12.51,69.2395125633,131.44
2020-04-07 20:30:00,69.4195,5.8145,69.6625824277,6.1895,1.0045,6.2704808827,63.23,4.8100000000000005,63.4126880048,131.96,70.9895,-12.2055,72.0311275804,6.1895,1.0045,6.2704808827,64.8,-13.21,66.1327762913,131.79
2020-04-07 21:00:00,67.906,5.1095,68.0979575777,0.876,-0.030500000000000003,0.8765308038,67.03,5.14,67.2267840968,132.29,69.556,-12.9505,70.751343353,0.876,-0.030500000000000003,0.8765308038,68.68,-12.92,69.8846821557,132.11
2020-04-07 21:30:00,65.039,4.3025,65.1811554611,0.8290000000000001,0.022500000000000003,0.8293052815,64.21,4.28,64.3524863545,132.33,66.629,-13.8375,68.0507167284,0.8290000000000001,0.022500000000000003,0.8293052815,65.8,-13.86,67.2438815061,132.15
2020-04-07 22:00:00,61.305,3.2075,61.388851441,0.735,-0.0025,0.7350042517,60.57,3.21,60.654999793900004,132.19,62.775,-14.9125,64.5219596823,0.735,-0.0025,0.7350042517,62.04,-14.91,63.8065020198,132.02
2020-04-07 22:30:00,58.1355,2.451,58.1871442954,0.7155,0.001,0.7155006988,57.42,2.45,57.4722446055,133.35,59.5155,-15.969,61.6206434667,0.7155,0.001,0.7155006988,58.8,-15.97,60.9301312981,133.18
2020-04-07 23:00:00,54.335,1.9465,54.3698545818,0.715,-0.0035,0.7150085664,53.62,1.9500000000000002,53.6554461355,134.31,55.605,-16.7435,58.0711702762,0.715,-0.0035,0.7150085664,54.89,-16.74,57.3858841528,134.14
2020-04-07 23:30:00,50.8055,1.2925,50.8219380435,0.7155,0.0325,0.7162377399000001,50.09,1.26,50.1058449684,135.49,51.9855,-17.7275,54.9250076604,0.7155,0.0325,0.7162377399000001,51.27,-17.76,54.2589209255,135.31
2020-04-08 00:00:00,48.2775,0.991,48.2876701369,0.7175,0.07100000000000001,0.7210043342,47.56,0.92,47.5688974016,136.17,49.3675,-18.229,52.6255308501,0.7175,0.07100000000000001,0.7210043342,48.65,-18.3,51.9780001539,135.99
2020-04-08 00:30:00,45.9325,0.926,45.9418331399,0.7125,0.136,0.7253635295,45.22,0.79,45.2269001812,136.25,46.9725,-18.354,50.4309931714,0.7125,0.136,0.7253635295,46.26,-18.49,49.818347022,136.07
2020-04-08 01:00:00,44.56,0.6005,44.5640460489,0.75,0.060500000000000005,0.7524362099,43.81,0.54,43.8133278809,136.39,45.57,-18.6995,49.2574481703,0.75,0.060500000000000005,0.7524362099,44.82,-18.76,48.5877556592,136.21
2020-04-08 01:30:00,44.8125,0.7215,44.818307849600004,0.7625000000000001,-0.0285,0.7630324371,44.05,0.75,44.0563843274,136.03,45.8225,-18.4985,49.4155441992,0.7625000000000001,-0.0285,0.7630324371,45.06,-18.47,48.6985061373,135.86
2020-04-08 02:00:00,45.9755,0.6575000000000001,45.9802012447,0.7355,-0.022500000000000003,0.7358440732,45.24,0.68,45.245110233,136.23,47.0255,-18.6025,50.5712433751,0.7355,-0.022500000000000003,0.7358440732,46.29,-18.58,49.8796601833,136.05
2020-04-08 02:30:00,45.621,0.6345000000000001,45.6254121214,0.731,0.0145,0.7311437957,44.89,0.62,44.894281373,136.41,46.651,-18.6655,50.2465589991,0.731,0.0145,0.7311437957,45.92,-18.68,49.5740738693,136.23
2020-04-08 03:00:00,44.4375,0.3975,44.4392778125,0.7475,0.0375,0.7484400444,43.69,0.36,43.6914831518,137.07,45.4475,-19.1025,49.2988921022,0.7475,0.0375,0.7484400444,44.7,-19.14,48.6254007696,136.89
2020-04-08 03:30:00,43.577,0.317,43.5781529898,0.737,0.027,0.7374944068,42.84,0.29,42.840981548,137.3,44.537,-19.233,48.5123969517,0.737,0.027,0.7374944068,43.8,-19.26,47.8475453916,137.11
2020-04-08 04:00:00,43.4735,0.2495,43.4742159504,0.7435,0.0195,0.7437556722,42.73,0.23,42.7306189986,137.7,44.2635,-19.4305,48.3404774749,0.7435,0.0195,0.7437556722,43.52,-19.45,47.668573505,137.52
2020-04-08 04:30:00,43.3315,0.0955,43.331605238,0.7415,0.025500000000000002,0.7419383398,42.59,0.07,42.5900575252,137.92,44.2915,-19.5745,48.4241471014,0.7415,0.025500000000000002,0.7419383398,43.55,-19.6,47.7573292804,137.73
2020-04-08 05:00:00,43.3055,0.167,43.3058220018,0.7355,0.017,0.7356964388,42.57,0.15,42.5702642698,137.92,44.2855,-19.513,48.3938289377,0.7355,0.017,0.7356964388,43.55,-19.53,47.7286433916,137.73
2020-04-08 05:30:00,43.69,0.24450000000000002,43.6906841358,0.72,0.0245,0.7204167197,42.97,0.22,42.9705631799,137.69,44.66,-19.4055,48.6938294884,0.72,0.0245,0.7204167197,43.94,-19.43,48.0442348258,137.5
2020-04-08 06:00:00,45.2845,0.639,45.2890081725,0.7345,0.019,0.7347457043000001,44.55,0.62,44.5543140448,137.53,46.3045,-18.971,50.0400395808,0.7345,0.019,0.7347457043000001,45.57,-18.99,49.3684615924,137.35
2020-04-08 06:30:00,48.555,2.148,48.6024889177,0.775,0.018000000000000002,0.7752090041,47.78,2.13,47.8274534133,136.75,49.655,-17.222,52.5567912738,0.775,0.018000000000000002,0.7752090041,48.88,-17.24,51.8311875226,136.57
2020-04-08 07:00:00,50.7815,2.8935,50.863868163,0.8015,-0.0465,0.802847744,49.98,2.94,50.0663959158,136.5,51.9515,-16.3965,54.4775510142,0.8015,-0.0465,0.802847744,51.15,-16.35,53.699581004,136.32
2020-04-08 07:30:00,54.3355,4.059,54.4868978861,1.2455,-0.07100000000000001,1.2475220439,53.09,4.13,53.2503990595,135.76,55.5955,-14.961,57.5733544381,1.2455,-0.07100000000000001,1.2475220439,54.35,-14.89,56.352769231,135.57
2020-04-08 08:00:00,56.519,4.651,56.7100446306,1.849,-0.229,1.8631269415,54.67,4.88,54.887369221,135.23,57.829,-14.199,59.5466610483,1.849,-0.229,1.8631269415,55.98,-13.97,57.6968049375,135.05
