Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-08 08:30:00,58.8975,5.4085,59.1453073244,2.8275,-0.5015000000000001,2.8716299379,56.07,5.91,56.3806083685,134.9,60.2575,-13.3115,61.7103098234,2.8275,-0.5015000000000001,2.8716299379,57.43,-12.81,58.8413205154,134.73
2020-04-08 09:00:00,58.7195,5.842,59.0093945423,5.6095,-1.008,5.6993468266,53.11,6.85,53.5499262371,134.51,59.9895,-12.768,61.333204174,5.6095,-1.008,5.6993468266,54.38,-11.76,55.6370559969,134.33
2020-04-08 09:30:00,58.961,6.006,59.2661079961,9.381,-1.784,9.5491265046,49.58,7.79,50.1882506171,134.15,60.131,-12.464,61.4091887017,9.381,-1.784,9.5491265046,50.75,-10.68,51.8615936894,133.97
2020-04-08 10:00:00,57.877,6.219,58.2101631161,9.857,-2.011,10.0600482106,48.02,8.23,48.7201529144,134.73,59.007,-12.361,60.2878127817,9.857,-2.011,10.0600482106,49.15,-10.35,50.227930477,134.55
2020-04-08 10:30:00,55.764,5.9885,56.0846309451,11.374,-2.4215,11.6289095899,44.39,8.41,45.1796436462,134.85,56.794,-12.6015,58.1752201392,11.374,-2.4215,11.6289095899,45.42,-10.18,46.5468452207,134.68
2020-04-08 11:00:00,55.484,6.2115,55.8306097786,12.454,-2.6585,12.7345882639,43.03,8.87,43.9346992706,134.92,56.474,-12.3885,57.8168453675,12.454,-2.6585,12.7345882639,44.02,-9.73,45.0825165668,134.74
2020-04-08 11:30:00,56.373,6.665,56.7656353263,9.913,-2.305,10.1774551829,46.46,8.97,47.3179934063,134.97,57.443,-11.935,58.6697747908,9.913,-2.305,10.1774551829,47.53,-9.63,48.4957503293,134.8
2020-04-08 12:00:00,56.356,6.971,56.7855049903,10.506,-2.459,10.7899359127,45.85,9.43,46.8096934406,134.83,57.426,-11.599,58.5856832084,10.506,-2.459,10.7899359127,46.92,-9.14,47.8019455671,134.66
2020-04-08 12:30:00,57.4435,6.7525,57.8390175271,11.8235,-2.7475,12.1385299151,45.62,9.5,46.598652341,134.78,58.5135,-11.7875,59.6889842308,11.8235,-2.7475,12.1385299151,46.69,-9.04,47.5570993649,134.61
2020-04-08 13:00:00,56.135,6.515,56.5117992104,15.145,-3.685,15.5868614544,40.99,10.2,42.2400295928,134.7,57.065,-11.975,58.3079312787,15.145,-3.685,15.5868614544,41.92,-8.29,42.7318440978,134.53
2020-04-08 13:30:00,52.6275,5.8765,52.9545749534,13.0075,-3.2835,13.4155293783,39.62,9.16,40.6650955981,135.52,53.5175,-12.8935,55.04875247,13.0075,-3.2835,13.4155293783,40.51,-9.61,41.6342671366,135.34
2020-04-08 14:00:00,49.545,5.0205,49.7987193134,13.605,-3.3695,14.0160463487,35.94,8.39,36.9063097586,136.01,50.335,-13.9095,52.2215129544,13.605,-3.3695,14.0160463487,36.73,-10.54,38.2123605657,135.84
2020-04-08 14:30:00,48.288,4.91,48.5369863506,15.348,-3.75,15.7994811307,32.94,8.66,34.0593482028,136.28,48.988,-14.09,50.9740349982,15.348,-3.75,15.7994811307,33.64,-10.34,35.193255035600004,136.11
2020-04-08 15:00:00,47.633,4.2485,47.8220915608,12.243,-3.8215,12.8255569567,35.39,8.07,36.2984434928,136.63,48.393,-14.8615,50.6235778195,12.243,-3.8215,12.8255569567,36.15,-11.04,37.7982023382,136.46
2020-04-08 15:30:00,48.1005,4.1815,48.281912167,12.3105,-3.7984999999999998,12.8832066078,35.79,7.98,36.6688491775,136.43,48.8805,-14.868500000000001,51.091834695,12.3105,-3.7984999999999998,12.8832066078,36.57,-11.07,38.2087660099,136.26
2020-04-08 16:00:00,48.9195,3.378,49.0359904993,12.6195,-3.762,13.1683113667,36.3,7.14,36.9955348657,135.6,49.7195,-15.442,52.0623092481,12.6195,-3.762,13.1683113667,37.1,-11.68,38.8951462267,135.42
2020-04-08 16:30:00,50.1795,3.2425,50.2841528367,12.6695,-3.7375,13.2092822099,37.51,6.98,38.1539054357,134.78,50.9995,-15.3775,53.2674056671,12.6695,-3.7375,13.2092822099,38.33,-11.64,40.0584385617,134.61
2020-04-08 17:00:00,53.431,3.5595,53.5494332486,10.771,-3.2105,11.2392949623,42.66,6.77,43.1938479416,134.28,54.401,-14.9505,56.4179603606,10.771,-3.2105,11.2392949623,43.63,-11.74,45.1819045637,134.11
2020-04-08 17:30:00,57.6135,3.63,57.7277427434,8.6335,-2.54,8.9993845484,48.98,6.17,49.3670872141,133.83,58.7535,-14.77,60.5815703185,8.6335,-2.54,8.9993845484,50.12,-12.23,51.5905737514,133.67
2020-04-08 18:00:00,61.1865,4.1065,61.3241479721,6.3565000000000005,-2.0635,6.6830475458,54.83,6.17,55.1760618384,133.58,62.4765,-14.2535,64.0817861369,6.3565000000000005,-2.0635,6.6830475458,56.12,-12.19,57.4286557391,133.42
2020-04-08 18:30:00,63.9545,4.3555,64.1026399651,4.1345,-1.5345,4.4100771535,59.82,5.89,60.1092713315,133.44,65.4145,-13.9745,66.8905334147,4.1345,-1.5345,4.4100771535,61.28,-12.44,62.5299288341,133.27
2020-04-08 19:00:00,65.549,4.694,65.716855045,2.509,-1.146,2.758332286,63.04,5.84,63.3099297109,133.03,67.089,-13.536,68.440903099,2.509,-1.146,2.758332286,64.58,-12.39,65.7578018185,132.86
2020-04-08 19:30:00,66.154,4.6855,66.3197227546,4.204,-0.5745,4.2430727368,61.95,5.26,62.1729048702,133.03,67.684,-13.5145,69.0200374257,4.204,-0.5745,4.2430727368,63.48,-12.94,64.7854458964,132.86
2020-04-08 20:00:00,65.9895,4.888,66.1702852816,15.3995,1.798,15.5041092698,50.59,3.09,50.6842796141,133.14,67.1995,-13.422,68.5268041298,15.3995,1.798,15.5041092698,51.8,-15.22,53.9897064263,132.98
2020-04-08 20:30:00,66.926,4.779,67.0964106119,3.206,0.049,3.2063744323,63.72,4.73,63.8953151647,132.47,68.466,-13.341,69.7536768708,3.206,0.049,3.2063744323,65.26,-13.39,66.6195144083,132.31
2020-04-08 21:00:00,65.838,4.2595,65.9756438714,11.238,1.5795,11.3484564699,54.6,2.68,54.6657333254,133.08,67.158,-14.0205,68.6059136245,11.238,1.5795,11.3484564699,55.92,-15.6,58.0552013174,132.91
2020-04-08 21:30:00,63.643,3.785,63.755452112,8.533,0.995,8.5908156772,55.11,2.79,55.180578105,133.18,64.963,-14.555,66.5735637772,8.533,0.995,8.5908156772,56.43,-15.55,58.5333016325,133.02
2020-04-08 22:00:00,60.065,2.7865,60.1296000922,7.515,0.6565000000000001,7.5436209641000005,52.55,2.13,52.593149744,133.33,61.315,-15.6135,63.2717204385,7.515,0.6565000000000001,7.5436209641000005,53.8,-16.27,56.2063421688,133.16
2020-04-08 22:30:00,56.955,1.975,56.989232755,5.985,0.485,6.0046190554,50.97,1.49,50.9917738464,133.82,58.155,-16.565,60.4682003205,5.985,0.485,6.0046190554,52.17,-17.05,54.8854388704,133.65
2020-04-08 23:00:00,53.34,1.2835,53.3554399499,0.72,-0.6965,1.0017545857,52.62,1.98,52.6572388186,134.17,54.6,-17.3165,57.2801987798,0.72,-0.6965,1.0017545857,53.88,-16.62,56.3850937749,134.01
2020-04-08 23:30:00,49.959,0.7515000000000001,49.9646518376,0.759,-0.8885000000000001,1.1685517746,49.2,1.6400000000000001,49.227325745,134.52,51.129,-17.9785,54.1977961106,0.759,-0.8885000000000001,1.1685517746,50.37,-17.09,53.1902716669,134.35
2020-04-09 00:00:00,47.2375,0.29550000000000004,47.2384242593,0.9075000000000001,-0.8545,1.2464856598,46.33,1.15,46.3442704118,134.15,48.3075,-18.3645,51.680454879,0.9075000000000001,-0.8545,1.2464856598,47.4,-17.51,50.5307836868,133.98
2020-04-09 00:30:00,45.0985,0.254,45.0992152731,0.9385,-0.706,1.1744012304,44.16,0.96,44.1704335501,134.53,46.1085,-18.536,49.6948394529,0.9385,-0.706,1.1744012304,45.17,-17.83,48.5616906625,134.35
2020-04-09 01:00:00,43.6925,-0.0275,43.6925086542,0.9725,-0.7175,1.2085373391,42.72,0.6900000000000001,42.7255719681,134.1,44.6625,-18.6875,48.4144767864,0.9725,-0.7175,1.2085373391,43.69,-17.97,47.2412637426,133.93
2020-04-09 01:30:00,43.682,-0.0425,43.682020675,1.072,-0.6225,1.239633111,42.61,0.58,42.6139472474,133.65,44.652,-18.5725,48.3605093051,1.072,-0.6225,1.239633111,43.58,-17.95,47.1319307901,133.48
2020-04-09 02:00:00,45.08,0.2265,45.0805690098,1.13,-0.5435,1.2539107823,43.95,0.77,43.9567446474,133.55,46.09,-18.2735,49.5803277747,1.13,-0.5435,1.2539107823,44.96,-17.73,48.3296441121,133.38
2020-04-09 02:30:00,44.6855,0.186,44.6858871038,1.3255,-0.634,1.4693216972,43.36,0.8200000000000001,43.3677529969,133.65,45.6955,-18.354,49.2437613942,1.3255,-0.634,1.4693216972,44.37,-17.72,47.7775606326,133.48
2020-04-09 03:00:00,43.6245,0.1255,43.6246805203,1.5045000000000002,-0.7145,1.6655421039,42.12,0.84,42.1283752357,134.6,44.5745,-18.6745,48.3282836494,1.5045000000000002,-0.7145,1.6655421039,43.07,-17.96,46.6646172169,134.43
2020-04-09 03:30:00,42.931,0.055,42.9310352309,1.471,-0.865,1.7064776588,41.46,0.92,41.4702061726,134.71,43.871,-18.805,47.7314641091,1.471,-0.865,1.7064776588,42.4,-17.94,46.0391529027,134.54
2020-04-09 04:00:00,42.575,-0.0205,42.5750049354,1.455,-0.8205,1.6704027208999999,41.12,0.8,41.1277813649,134.9,43.495,-18.9005,47.424085919,1.455,-0.8205,1.6704027208999999,42.04,-18.08,45.7629544501,134.73
2020-04-09 04:30:00,42.0585,-0.3225,42.0597364293,1.3985,-0.7025,1.5650266771,40.66,0.38,40.6617756622,135.15,42.9785,-19.2525,47.0936324624,1.3985,-0.7025,1.5650266771,41.58,-18.55,45.5301976714,134.97
2020-04-09 05:00:00,42.01,-0.0945,42.0101062871,1.34,-0.6845,1.5047060344,40.67,0.59,40.6742793421,135.2,42.93,-19.0645,46.9727587038,1.34,-0.6845,1.5047060344,41.59,-18.38,45.4703474805,135.03
2020-04-09 05:30:00,42.5525,-0.0585,42.5525402121,1.3425,-0.6485000000000001,1.4909253838,41.21,0.59,41.214223273,134.79,43.4825,-18.9285,47.4237906382,1.3425,-0.6485000000000001,1.4909253838,42.14,-18.28,45.9340614359,134.62
2020-04-09 06:00:00,44.0695,0.022500000000000003,44.0695057438,1.3995,-0.6775,1.5548654283,42.67,0.7000000000000001,42.6757413527,134.69,45.0295,-18.7975,48.7955108232,1.3995,-0.6775,1.5548654283,43.63,-18.12,47.2431084921,134.52
2020-04-09 06:30:00,47.0425,1.369,47.0624156546,1.5425,-0.661,1.6781618664,45.5,2.03,45.5452621027,134.77,48.1025,-17.461,51.1735969739,1.5425,-0.661,1.6781618664,46.56,-16.8,49.4982181497,134.61
2020-04-09 07:00:00,49.393,2.366,49.449635034,1.573,-0.704,1.7233528368000002,47.82,3.07,47.9184442569,134.77,50.503,-16.454,53.1157897899,1.573,-0.704,1.7233528368000002,48.93,-15.75,51.4024065584,134.61
2020-04-09 07:30:00,52.782,3.492,52.8973873457,2.2720000000000002,-0.868,2.4321611789,50.51,4.36,50.6978273696,134.46,53.972,-15.198,56.0709906101,2.2720000000000002,-0.868,2.4321611789,51.7,-14.33,53.6492208704,134.29
2020-04-09 08:00:00,55.0365,4.373,55.2099579899,3.6465,-1.067,3.7994014331,51.39,5.44,51.6771293707,134.19,56.2565,-14.177,58.0153524617,3.6465,-1.067,3.7994014331,52.61,-13.11,54.2188546541,134.02
2020-04-09 08:30:00,56.045,4.921,56.2606280271,5.265,-1.5590000000000002,5.4909658531,50.78,6.48,51.1917844971,134.19,57.245,-13.629,58.845047931,5.265,-1.5590000000000002,5.4909658531,51.98,-12.07,53.3629581264,133.99
2020-04-09 09:00:00,55.628,5.2315,55.8734550234,8.368,-2.2085,8.6545303888,47.26,7.44,47.8420442707,133.88,56.738,-13.1985,58.2529059039,8.368,-2.2085,8.6545303888,48.37,-10.99,49.6027922601,133.7
2020-04-09 09:30:00,55.901,5.9575,56.2175560412,9.461,-2.5925000000000002,9.80976948,46.44,8.55,47.2205050799,134.3,56.981,-12.5225,58.3407864812,9.461,-2.5925000000000002,9.80976948,47.52,-9.93,48.5464241732,134.13
2020-04-09 10:00:00,55.494,6.0405,55.8217849612,8.764,-2.5395,9.1245140282,46.73,8.58,47.5111492178,134.26,56.594,-12.4095,57.9385581996,8.764,-2.5395,9.1245140282,47.83,-9.87,48.8377497434,134.09
2020-04-09 10:30:00,53.2855,5.361,53.5545033704,13.0955,-3.449,13.5420722657,40.19,8.81,41.1442851439,134.16,54.2055,-13.089,55.7634122992,13.0955,-3.449,13.5420722657,41.11,-9.64,42.2251311425,133.99
2020-04-09 11:00:00,51.6815,5.5015,51.9734927102,15.0215,-4.3985,15.6522287391,36.66,9.9,37.973222144,133.71,52.4915,-12.7885,54.0268757611,15.0215,-4.3985,15.6522287391,37.47,-8.39,38.3978254593,133.55
2020-04-09 11:30:00,50.4355,5.5969999999999995,50.7451088209,14.4555,-4.513,15.1436009341,35.98,10.11,37.373419699,133.64,51.2255,-12.663,52.7674465864,14.4555,-4.513,15.1436009341,36.77,-8.15,37.6623870725,133.47
2020-04-09 12:00:00,50.2305,5.9975000000000005,50.5872823593,16.4305,-5.1125,17.2075270303,33.8,11.11,35.579096391,133.56,50.9705,-12.1825,52.4061559027,16.4305,-5.1125,17.2075270303,34.54,-7.07,35.2561554909,133.4
2020-04-09 12:30:00,50.6675,6.3405000000000005,51.0626820339,16.7375,-5.6195,17.6556700949,33.93,11.96,35.9761935174,133.17,51.3975,-11.7295,52.7189166856,16.7375,-5.6195,17.6556700949,34.66,-6.11,35.1944271157,133.01
2020-04-09 13:00:00,51.4275,7.0115,51.9032647191,16.5275,-4.7085,17.185116482,34.9,11.72,36.8153283294,133.17,52.1875,-11.0685,53.3483537562,16.5275,-4.7085,17.185116482,35.66,-6.36,36.2227166292,132.98
2020-04-09 13:30:00,49.8935,5.968,50.2491628413,17.3935,-4.622,17.9971310561,32.5,10.59,34.1818387452,133.7,50.5935,-12.262,52.058225923,17.3935,-4.622,17.9971310561,33.2,-7.64,34.0677207926,133.54
2020-04-09 14:00:00,47.1445,5.032,47.4122864271,17.5545,-4.558,18.1365882748,29.59,9.59,31.1052439309,134.26,47.7645,-13.378,49.6026042083,17.5545,-4.558,18.1365882748,30.21,-8.82,31.471201121,134.1
2020-04-09 14:30:00,45.343,4.8495,45.6015931657,17.093,-4.5005,17.675552304,28.25,9.35,29.7570999931,134.78,45.913,-13.7105,47.9163998987,17.093,-4.5005,17.675552304,28.82,-9.21,30.2558506739,134.61
2020-04-09 15:00:00,44.463,4.4565,44.6857780647,16.003,-4.1435,16.5307169007,28.46,8.6,29.7309872019,134.57,45.043,-14.0835,47.1933980685,16.003,-4.1435,16.5307169007,29.04,-9.94,30.6940580569,134.41
2020-04-09 15:30:00,46.5975,4.416,46.8062822947,15.1875,-3.974,15.6988162691,31.41,8.39,32.5112319053,134.81,47.2575,-14.194,49.3430941698,15.1875,-3.974,15.6988162691,32.07,-10.22,33.6590745565,134.65
2020-04-09 16:00:00,47.495,4.1095,47.6724555194,13.595,-3.5205,14.0434306795,33.9,7.63,34.7480488661,134.69,48.215,-14.4605,50.336788587,13.595,-3.5205,14.0434306795,34.62,-10.94,36.3074097121,134.53
2020-04-09 16:30:00,49.5975,4.078,49.7648680321,12.1375,-3.062,12.517777368600001,37.46,7.14,38.1343834354,134.92,50.4175,-14.602,52.489453324,12.1375,-3.062,12.517777368600001,38.28,-11.54,39.9816207776,134.76
2020-04-09 17:00:00,52.16,4.3285,52.3392922406,10.52,-2.6814999999999998,10.856373347,41.64,7.01,42.2259363425,134.35,53.1,-14.211500000000001,54.9688705746,10.52,-2.6814999999999998,10.856373347,42.58,-11.53,44.1134593973,134.19
2020-04-09 17:30:00,55.364,4.4785,55.544841869,8.414,-2.1015,8.6724678293,46.95,6.58,47.4088483302,133.94,56.464,-13.9815,58.1692843196,8.414,-2.1015,8.6724678293,48.05,-11.88,49.4968372727,133.79
2020-04-09 18:00:00,58.835,4.866,59.0358804542,6.635,-1.584,6.8214573956,52.2,6.45,52.5969818526,133.18,60.065,-13.404,61.542436099,6.635,-1.584,6.8214573956,53.43,-11.82,54.721817404,133.02
2020-04-09 18:30:00,61.4515,4.832,61.6411800362,4.4515,-1.138,4.5946595358,57.0,5.97,57.3117867458,132.59,62.8315,-13.268,64.2171099961,4.4515,-1.138,4.5946595358,58.38,-12.13,59.6268504954,132.43
2020-04-09 19:00:00,62.7745,4.9085,62.9661116991,2.6745,-0.8315,2.8007753391,60.1,5.74,60.373484246,132.44,64.2345,-13.1815,65.5730351021,2.6745,-0.8315,2.8007753391,61.56,-12.35,62.7865917215,132.28
2020-04-09 19:30:00,63.4455,4.8235,63.6285912346,1.4355,-0.5665,1.5432376680000002,62.01,5.39,62.2438125439,132.63,64.9655,-13.3265,66.3182613803,1.4355,-0.5665,1.5432376680000002,63.53,-12.76,64.798753846,132.47
2020-04-09 20:00:00,62.8265,4.4935,62.9869878983,0.9865,-0.4565,1.0870025299,61.84,4.95,62.0377957378,132.77,64.3365,-13.6965,65.7782589044,0.9865,-0.4565,1.0870025299,63.35,-13.24,64.718777028,132.61
2020-04-09 20:30:00,64.1035,4.5665,64.2659445935,0.9135000000000001,-0.3635,0.9831655507,63.19,4.93,63.3820242656,132.61,65.6535,-13.5935,67.0459939482,0.9135000000000001,-0.3635,0.9831655507,64.74,-13.23,66.0779880142,132.46
2020-04-09 21:00:00,63.6375,4.307,63.7830828296,0.9475,-0.353,1.011120789,62.69,4.66,62.8629596822,133.25,65.1775,-14.023,66.6689660581,0.9475,-0.353,1.011120789,64.23,-13.67,65.6685754376,133.08
2020-04-09 21:30:00,61.1735,3.5805,61.2781941844,0.9935,-0.3195,1.04361032,60.18,3.9,60.3062384833,133.58,62.6435,-14.8595,64.3817740708,0.9935,-0.3195,1.04361032,61.65,-14.54,63.3414090465,133.42
2020-04-09 22:00:00,57.514,2.4475,57.5660529501,1.024,-0.3825,1.0931066965,56.49,2.83,56.5608433459,133.79,58.884,-16.0725,61.0381086883,1.024,-0.3825,1.0931066965,57.86,-15.69,59.9496096735,133.63
2020-04-09 22:30:00,54.631,1.8090000000000002,54.6609425641,1.081,-0.391,1.149539908,53.55,2.2,53.5951723572,134.11,55.921,-16.821,58.3960981744,1.081,-0.391,1.149539908,54.84,-16.43,57.2483231195,133.94
2020-04-09 23:00:00,51.2565,1.3525,51.2743410343,1.0965,-0.5075000000000001,1.208250181,50.16,1.8599999999999999,50.1944737994,134.77,52.4565,-17.4775,55.2914767256,1.0965,-0.5075000000000001,1.208250181,51.36,-16.97,54.0909465622,134.61
2020-04-09 23:30:00,47.944,0.644,47.9483250177,1.114,-0.526,1.2319383101,46.83,1.17,46.8446133509,135.88,49.044,-18.506,52.4193282292,1.114,-0.526,1.2319383101,47.93,-17.98,51.1914572951,135.71
2020-04-10 00:00:00,45.469,0.234,45.4696021205,1.409,-0.606,1.5337917068,44.06,0.84,44.0680065354,136.47,46.469,-19.066,50.2282820431,1.409,-0.606,1.5337917068,45.06,-18.46,48.6947142922,136.3
2020-04-10 00:30:00,43.289,-0.030500000000000003,43.2890107446,1.599,-0.5005000000000001,1.6755002984,41.69,0.47000000000000003,41.6926492322,137.15,44.249,-19.5405,48.3715323434,1.599,-0.5005000000000001,1.6755002984,42.65,-19.04,46.707002687,136.98
2020-04-10 01:00:00,41.9905,-0.3305,41.9918006342,1.5705,-0.2205,1.5859036856,40.42,-0.11,40.4201496781,136.44,42.9005,-19.6705,47.195142446,1.5705,-0.2205,1.5859036856,41.33,-19.45,45.6779093217,136.28
2020-04-10 01:30:00,42.035,-0.20450000000000002,42.0354974426,1.375,-0.10450000000000001,1.3789652824,40.66,-0.1,40.6601229708,136.24,42.965,-19.5345,47.1973295352,1.375,-0.10450000000000001,1.3789652824,41.59,-19.43,45.9048254544,136.07
2020-04-10 02:00:00,42.646,-0.202,42.6464784009,1.396,-0.202,1.4105389041,41.25,0.0,41.25,135.5,43.576,-19.302,47.6595738546,1.396,-0.202,1.4105389041,42.18,-19.1,46.3029415912,135.33
2020-04-10 02:30:00,41.785,-0.424,41.7871511472,1.385,-0.444,1.4544280663,40.4,0.02,40.4000049505,135.46,42.705,-19.424,46.9149102205,1.385,-0.444,1.4544280663,41.32,-18.98,45.4706806635,135.29
2020-04-10 03:00:00,40.6115,-0.491,40.6144680286,1.4115,-0.481,1.4912053011,39.2,-0.01,39.2000012755,135.62,41.4915,-19.631,45.9012062287,1.4115,-0.481,1.4912053011,40.08,-19.15,44.4199155785,135.45
2020-04-10 03:30:00,39.4835,-0.6365000000000001,39.4886300661,1.7035,-0.5665,1.7952254733,37.78,-0.07,37.7800648491,135.73,40.3235,-19.8265,44.9341157084,1.7035,-0.5665,1.7952254733,38.62,-19.26,43.1561351374,135.56
2020-04-10 04:00:00,39.2925,-0.6655,39.2981354074,1.7625000000000002,-0.48550000000000004,1.8281456452,37.53,-0.18,37.5304316522,135.8,40.1225,-19.8755,44.7755570205,1.7625000000000002,-0.48550000000000004,1.8281456452,38.36,-19.39,42.9821090688,135.63
2020-04-10 04:30:00,38.925,-0.8635,38.9345766286,1.615,-0.5535,1.7072162282,37.31,-0.31,37.3112878363,135.85,39.755,-20.0635,44.5309337119,1.615,-0.5535,1.7072162282,38.14,-19.51,42.8403979907,135.68
2020-04-10 05:00:00,38.91,-0.9585,38.9218039439,1.6400000000000001,-0.5185000000000001,1.7200122818999999,37.27,-0.44,37.2725971727,135.85,39.73,-20.1285,44.5379547381,1.6400000000000001,-0.5185000000000001,1.7200122818999999,38.09,-19.61,42.8415709329,135.68
2020-04-10 05:30:00,39.6995,-0.7355,39.7063126027,1.8395000000000001,-0.3355,1.8698450471,37.86,-0.4,37.8621129891,135.85,40.5295,-19.8955,45.1494328923,1.8395000000000001,-0.3355,1.8698450471,38.69,-19.56,43.3533124455,135.68
2020-04-10 06:00:00,40.518,-0.66,40.5233750322,1.928,-0.31,1.9527631705,38.59,-0.35000000000000003,38.5915871661,135.54,41.378,-19.77,45.8583883712,1.928,-0.31,1.9527631705,39.45,-19.46,43.988567833,135.37
2020-04-10 06:30:00,42.3955,-0.20800000000000002,42.3960102398,2.1455,-0.20800000000000002,2.1555589182,40.25,0.0,40.25,136.12,43.3155,-19.408,47.4647553902,2.1455,-0.20800000000000002,2.1555589182,41.17,-19.2,45.4269622581,135.95
2020-04-10 07:00:00,43.361,0.1965,43.3614452394,2.511,-0.2735,2.5258509952,40.85,0.47000000000000003,40.8527037049,136.18,44.271,-19.0235,48.1852155049,2.511,-0.2735,2.5258509952,41.76,-18.75,45.776195779,136.01
2020-04-10 07:30:00,45.08,0.527,45.0830802963,2.96,-0.483,2.9991480457,42.12,1.01,42.132107709,135.58,46.05,-18.533,49.6394458974,2.96,-0.483,2.9991480457,43.09,-18.05,46.7177760601,135.41
2020-04-10 08:00:00,46.3555,0.777,46.3620114884,3.9455,-0.883,4.0431002028,42.41,1.6600000000000001,42.442475187,135.41,47.3155,-18.203,50.6962104032,3.9455,-0.883,4.0431002028,43.37,-17.32,46.7005278343,135.24
2020-04-10 08:30:00,47.102,1.3559999999999999,47.1215146191,5.122,-1.124,5.2438783357,41.98,2.48,42.0531901287,134.98,48.062,-17.494,51.146807134,5.122,-1.124,5.2438783357,42.94,-16.37,45.9545481971,134.81
2020-04-10 09:00:00,47.627,1.779,47.6602137007,6.687,-1.371,6.8260977139,40.94,3.15,41.0610046151,134.86,48.567,-16.981,51.4500519922,6.687,-1.371,6.8260977139,41.88,-15.61,44.6945913954,134.69
2020-04-10 09:30:00,48.0895,2.3095,48.1449249714,8.8995,-2.0405,9.1304293711,39.19,4.35,39.4306809477,134.7,48.9795,-16.3905,51.6492004827,8.8995,-2.0405,9.1304293711,40.08,-14.35,42.5714563998,134.54
2020-04-10 10:00:00,48.1925,2.8525,48.2768455111,10.5625,-2.5075000000000003,10.8560564894,37.63,5.36,38.0098210993,133.39,49.0325,-15.4575,51.4112863338,10.5625,-2.5075000000000003,10.8560564894,38.47,-12.95,40.5911739175,133.23
2020-04-10 10:30:00,47.126,3.072,47.2260210054,12.316,-3.138,12.7094807132,34.81,6.21,35.3595842736,132.9,47.886,-15.068,50.2007332616,12.316,-3.138,12.7094807132,35.57,-11.93,37.5173266638,132.73
2020-04-10 11:00:00,46.2695,3.337,46.3896777231,13.9395,-3.523,14.3778019617,32.33,6.86,33.049788199,132.5,46.9795,-14.683,49.2205638859,13.9395,-3.523,14.3778019617,33.04,-11.16,34.8738756091,132.34
2020-04-10 11:30:00,45.2505,3.2945,45.3702708885,15.2205,-3.7455,15.6745778412,30.03,7.04,30.8441647642,132.34,45.8905,-14.6655,48.176912318,15.2205,-3.7455,15.6745778412,30.67,-10.92,32.556033235,132.18
2020-04-10 12:00:00,44.4705,3.2635,44.5900863702,16.1005,-3.8765,16.5605963812,28.37,7.14,29.2546833857,132.05,45.0605,-14.5965,47.365667656,16.1005,-3.8765,16.5605963812,28.96,-10.72,30.880414505,131.89
2020-04-10 12:30:00,45.1865,3.542,45.3251094455,16.6665,-4.258,17.2018250849,28.52,7.8,29.5673874395,131.79,45.7865,-14.238,47.9491837913,16.6665,-4.258,17.2018250849,29.12,-9.98,30.7827029353,131.63
2020-04-10 13:00:00,44.9355,3.6215,45.0811981041,16.8255,-4.4385,17.4010842335,28.11,8.06,29.2427033634,132.04,45.5155,-14.2285,47.68763941,16.8255,-4.4385,17.4010842335,28.69,-9.79,30.3143563349,131.88
2020-04-10 13:30:00,43.7195,3.3805,43.8499995496,17.4195,-4.6895,18.0396893127,26.3,8.07,27.5102689918,132.45,44.2495,-14.5895,46.5926148708,17.4195,-4.6895,18.0396893127,26.83,-9.9,28.5982324629,132.3
2020-04-10 14:00:00,41.595,2.906,41.6963890643,17.515,-4.674,18.127920482,24.08,7.58,25.244856902,132.75,42.065,-15.164,44.7147751979,17.515,-4.674,18.127920482,24.55,-10.49,26.6972395577,132.6
2020-04-10 14:30:00,39.832,2.6665,39.9211528672,17.292,-4.4335,17.8513076902,22.54,7.1,23.6317921453,133.05,40.252,-15.493500000000001,43.1308711511,17.292,-4.4335,17.8513076902,22.96,-11.06,25.4849995095,132.9
2020-04-10 15:00:00,39.515,2.336,39.5839881897,16.555,-4.204,17.0804461593,22.96,6.54,23.8732737596,133.05,39.945,-15.814,42.9614434231,16.555,-4.204,17.0804461593,23.39,-11.61,26.1129125147,132.9
2020-04-10 15:30:00,39.763,2.251,39.8266640581,15.923,-3.919,16.3981855704,23.84,6.17,24.6254847668,133.19,40.233,-15.949,43.2789196954,15.923,-3.919,16.3981855704,24.31,-12.03,27.1237349935,133.03
2020-04-10 16:00:00,40.348,2.16,40.4057756268,15.178,-3.51,15.5785680985,25.17,5.67,25.8007325477,132.81,40.818,-15.98,43.8345699648,15.178,-3.51,15.5785680985,25.64,-12.47,28.5115853645,132.65
2020-04-10 16:30:00,43.7545,2.1335,43.8064845942,11.6945,-2.8165,12.0288820137,32.06,4.95,32.4398844018,132.66,44.4445,-15.9965,47.2355966671,11.6945,-2.8165,12.0288820137,32.75,-13.18,35.302618883,132.5
2020-04-10 17:00:00,47.088,1.8755000000000002,47.1253354816,9.308,-2.2345,9.5724528858,37.78,4.11,38.002901205,132.17,47.918,-16.1245,50.5582260789,9.308,-2.2345,9.5724528858,38.61,-13.89,41.0324773807,132.01
2020-04-10 17:30:00,51.601,2.393,51.6564579699,9.011,-1.9969999999999999,9.2296332538,42.59,4.39,42.8156536795,131.92,52.571,-15.547,54.8217041873,9.011,-1.9969999999999999,9.2296332538,43.56,-13.55,45.6188130052,131.77
2020-04-10 18:00:00,54.3285,2.658,54.393481928,7.0985,-1.5819999999999999,7.2726491906,47.23,4.24,47.4199377899,131.73,55.4285,-15.242,57.4859737349,7.0985,-1.5819999999999999,7.2726491906,48.33,-13.66,50.2233461649,131.57
2020-04-10 18:30:00,56.846,2.8970000000000002,56.91977095,4.556,-1.143,4.697189053,52.29,4.04,52.445835869,131.59,58.086,-14.973,59.9847824452,4.556,-1.143,4.697189053,53.53,-13.83,55.2877002596,131.43
2020-04-10 19:00:00,58.096,2.882,58.1674405488,2.896,-0.868,3.0232829838,55.2,3.75,55.3272310892,131.44,59.426,-14.968,61.2820569172,2.896,-0.868,3.0232829838,56.53,-14.1,58.2619163777,131.28
2020-04-10 19:30:00,58.0355,2.616,58.0944293048,2.2155,-0.664,2.3128632147,55.82,3.2800000000000002,55.9162838536,131.44,59.3855,-15.224,61.3058544207,2.2155,-0.664,2.3128632147,57.17,-14.56,58.9949362234,131.28
2020-04-10 20:00:00,57.84,2.382,57.889027665,1.51,-0.47800000000000004,1.5838510031,56.33,2.86,56.4025575661,131.65,59.2,-15.518,61.2000680065,1.51,-0.47800000000000004,1.5838510031,57.69,-15.04,59.6182664961,131.5
2020-04-10 20:30:00,59.527,2.54,59.5811658916,1.457,-0.45,1.5249095055000002,58.07,2.99,58.1469259721,131.48,60.947,-15.31,62.8405355563,1.457,-0.45,1.5249095055000002,59.49,-14.86,61.3178579208,131.32
2020-04-10 21:00:00,59.6395,2.233,59.6812889376,1.5195,-0.197,1.5322171028,58.12,2.43,58.1707770276,131.7,61.0395,-15.697,63.0255215706,1.5195,-0.197,1.5322171028,59.52,-15.5,61.5051249897,131.54
2020-04-10 21:30:00,57.192,1.4815,57.2111851498,1.302,-0.0485,1.3029030087,55.89,1.53,55.910938107,131.8,58.542,-16.4985,60.8224158206,1.302,-0.0485,1.3029030087,57.24,-16.45,59.5568644238,131.64
2020-04-10 22:00:00,54.2855,0.605,54.2888711915,1.2255,-0.045,1.2263259150999999,53.06,0.65,53.0639811925,131.94,55.5655,-17.405,58.2276464856,1.2255,-0.045,1.2263259150999999,54.34,-17.36,57.045641376,131.77
2020-04-10 22:30:00,51.983,0.20950000000000002,51.9834221579,1.033,-0.0805,1.036131869,50.95,0.29,50.9508253123,132.2,53.203,-17.9105,56.136843688,1.033,-0.0805,1.036131869,52.17,-17.83,55.1327289366,132.04
2020-04-10 23:00:00,48.7285,-0.338,48.7296722362,0.9085000000000001,-0.098,0.9137703486000001,47.82,-0.24,47.8206022547,133.5,49.8585,-18.858,53.3056674871,0.9085000000000001,-0.098,0.9137703486000001,48.95,-18.76,52.4217521645,133.33
2020-04-10 23:30:00,45.693,-0.62,45.69720614,0.843,-0.18,0.8620029002,44.85,-0.44,44.8521582535,134.2,46.733,-19.34,50.576762342,0.843,-0.18,0.8620029002,45.89,-19.16,49.7292439114,134.04
2020-04-11 00:00:00,43.226,-1.091,43.2397659221,0.796,-0.121,0.8051440865,42.43,-0.97,42.4410862255,135.39,44.196,-20.111,48.5565519472,0.796,-0.121,0.8051440865,43.4,-19.99,47.782424593100004,135.23
2020-04-11 00:30:00,41.001,-1.187,41.018178531,0.8210000000000001,-0.077,0.8246029348,40.18,-1.11,40.1953293307,135.5,41.921,-20.257,46.5587402106,0.8210000000000001,-0.077,0.8246029348,41.1,-20.18,45.7869238975,135.33
2020-04-11 01:00:00,39.663,-1.1995,39.6811336689,0.923,-0.08950000000000001,0.9273290948,38.74,-1.11,38.7558989058,135.89,40.523,-20.3695,45.3544932642,0.923,-0.08950000000000001,0.9273290948,39.6,-20.28,44.4908799643,135.73
2020-04-11 01:30:00,39.273,-1.275,39.2936910203,0.993,-0.195,1.0119654144,38.28,-1.08,38.2952320792,135.53,40.123,-20.365,44.9954259231,0.993,-0.195,1.0119654144,39.13,-20.17,44.0225601255,135.36
2020-04-11 02:00:00,39.7415,-1.15,39.7581352964,0.9015000000000001,-0.19,0.9213046456,38.84,-0.96,38.8518622462,135.62,40.6115,-20.26,45.3845957595,0.9015000000000001,-0.19,0.9213046456,39.71,-20.07,44.4936961827,135.46
2020-04-11 02:30:00,39.1295,-1.2275,39.148748722,0.8195,-0.1875,0.8406762159000001,38.31,-1.04,38.3241138188,135.49,39.9895,-20.2975,44.8458316513,0.8195,-0.1875,0.8406762159000001,39.17,-20.11,44.0306824839,135.32
2020-04-11 03:00:00,38.265,-1.4855,38.293823722,0.775,-0.3255,0.8405803055000001,37.49,-1.16,37.5079418257,136.3,39.095,-20.7755,44.2723437967,0.775,-0.3255,0.8405803055000001,38.32,-20.45,43.4352955556,136.13
2020-04-11 03:30:00,37.6865,-1.404,37.7126437452,0.7665000000000001,-0.194,0.7906694948,36.92,-1.21,36.939822685,136.34,38.4965,-20.724,43.7203006423,0.7665000000000001,-0.194,0.7906694948,37.73,-20.53,42.9538566371,136.18
2020-04-11 04:00:00,36.876,-1.5695000000000001,36.9093850701,0.766,-0.1895,0.7890920415,36.11,-1.38,36.1363598056,136.87,37.676,-21.0095,43.1379191229,0.766,-0.1895,0.7890920415,36.91,-20.82,42.377122365700004,136.7
2020-04-11 04:30:00,36.717,-1.6815,36.7554830093,0.737,-0.28150000000000003,0.7889304469,35.98,-1.4,36.0072270524,136.8,37.497,-21.1015,43.0267162499,0.737,-0.28150000000000003,0.7889304469,36.76,-20.82,42.2465383197,136.63
2020-04-11 05:00:00,36.9715,-1.7189999999999999,37.0114411129,0.7215,-0.249,0.7632583115,36.25,-1.47,36.2797932739,136.9,37.7615,-21.159,43.2854959917,0.7215,-0.249,0.7632583115,37.04,-20.91,42.5345706455,136.73
2020-04-11 05:30:00,37.4,-1.5665,37.4327920713,0.74,-0.1665,0.7585000000000001,36.66,-1.4,36.6867223938,136.57,38.21,-20.9465,43.5747629053,0.74,-0.1665,0.7585000000000001,37.47,-20.78,42.846345235,136.39
2020-04-11 06:00:00,37.966,-1.608,38.0000371052,0.716,-0.028,0.7165472769,37.25,-1.58,37.2834936668,136.39,38.786,-20.938,44.0766790945,0.716,-0.028,0.7165472769,38.07,-20.91,43.4344678798,136.21
2020-04-11 06:30:00,38.947,-1.3265,38.9695831547,0.717,0.0335,0.7177821745,38.23,-1.3599999999999999,38.2541827778,135.69,39.797,-20.4565,44.7467272686,0.717,0.0335,0.7177821745,39.08,-20.49,44.1258031088,135.52
2020-04-11 07:00:00,39.7605,-1.333,39.7828386274,0.9405,-0.093,0.9450869008,38.82,-1.24,38.8397991756,135.47,40.6305,-20.413,45.4700791648,0.9405,-0.093,0.9450869008,39.69,-20.32,44.5892195491,135.3
2020-04-11 07:30:00,41.461,-0.988,41.4727701631,1.271,-0.198,1.286330051,40.19,-0.79,40.1977636194,134.85,42.371,-19.898,46.8105975715,1.271,-0.198,1.286330051,41.1,-19.7,45.5774066836,134.68
2020-04-11 08:00:00,42.5895,-0.717,42.5955349685,2.8395,-0.517,2.88618247,39.75,-0.2,39.7505031415,134.71,43.4895,-19.576999999999998,47.6927199817,2.8395,-0.517,2.88618247,40.65,-19.06,44.8966156854,134.55
2020-04-11 08:30:00,43.225,-0.29,43.2259728057,4.765,-1.04,4.8771738743,38.46,0.75,38.4673120974,134.93,44.095,-19.19,48.0897611244,4.765,-1.04,4.8771738743,39.33,-18.15,43.315948564,134.76
2020-04-11 09:00:00,44.0555,-0.024,44.0555065372,8.2155,-1.694,8.3883297652,35.84,1.67,35.8788865491,134.52,44.8555,-18.754,48.618189973,8.2155,-1.694,8.3883297652,36.64,-17.06,40.4169914764,134.35
2020-04-11 09:30:00,45.2995,0.713,45.3051108513,7.1295,-1.5270000000000001,7.2911932665,38.17,2.24,38.2356705185,134.34,46.1395,-17.977,49.5179360358,7.1295,-1.5270000000000001,7.2911932665,39.01,-16.45,42.3365397736,134.17
2020-04-11 10:00:00,46.045,1.044,46.0568340314,8.205,-1.6960000000000002,8.3784509905,37.84,2.74,37.9390722079,133.8,46.905,-17.456,50.0478866787,8.205,-1.6960000000000002,8.3784509905,38.7,-15.76,41.7859737232,133.64
2020-04-11 10:30:00,46.3035,1.4665,46.326717286,11.4035,-2.4635,11.6665609543,34.9,3.93,35.1205765898,133.46,47.0735,-16.8835,50.0096688101,11.4035,-2.4635,11.6665609543,35.67,-14.42,38.4744759548,133.29
2020-04-11 11:00:00,44.9785,1.83,45.015712393,12.9285,-2.76,13.2198227012,32.05,4.59,32.3770072737,132.94,45.6785,-16.37,48.5232136431,12.9285,-2.76,13.2198227012,32.75,-13.61,35.46540004,132.78
2020-04-11 11:30:00,43.583,1.945,43.6263786487,13.903,-3.115,14.2476887248,29.68,5.06,30.1082380753,133.55,44.213,-16.395,47.1549084826,13.903,-3.115,14.2476887248,30.31,-13.28,33.0916076974,133.39
2020-04-11 12:00:00,43.218,2.026,43.265461976,14.978,-3.534,15.3892702881,28.24,5.5600000000000005,28.7821333469,133.52,43.798,-16.314,46.7376871486,14.978,-3.534,15.3892702881,28.82,-12.78,31.5265094801,133.39
2020-04-11 12:30:00,42.83,2.0055,42.8769277147,16.74,-4.1645,17.2502365274,26.09,6.17,26.8096437873,133.49,43.35,-16.2845,46.3077470867,16.74,-4.1645,17.2502365274,26.61,-12.12,29.2401521884,133.33
2020-04-11 13:00:00,42.9685,2.0285,43.0163550815,15.8285,-3.9314999999999998,16.3094483199,27.14,5.96,27.7867090531,133.52,43.5085,-16.2915,46.4586110909,15.8285,-3.9314999999999998,16.3094483199,27.68,-12.36,30.3142210852,133.36
2020-04-11 13:30:00,43.0845,2.2365,43.1425088805,11.6645,-3.0635,12.0600826075,31.42,5.3,31.8638729598,134.25,43.7545,-16.3435,46.7072399367,11.6645,-3.0635,12.0600826075,32.09,-13.28,34.7293319832,134.09
2020-04-11 14:00:00,43.139,2.0875,43.1894776219,11.299,-3.2425,11.755050287,31.84,5.33,32.2830373416,134.72,43.829,-16.6125,46.8717014546,11.299,-3.2425,11.755050287,32.53,-13.37,35.1704108591,134.56
2020-04-11 14:30:00,40.643,1.6825,40.6778103547,11.743,-3.6775,12.3053669287,28.9,5.36,29.3928494706,134.65,41.223,-17.0075,44.5936182121,11.743,-3.6775,12.3053669287,29.48,-13.33,32.3536597621,134.5
2020-04-11 15:00:00,40.8765,1.2429999999999999,40.8953946215,6.8965,-2.457,7.3211038273,33.98,3.7,34.1808484389,134.99,41.6065,-17.576999999999998,45.1669322763,6.8965,-2.457,7.3211038273,34.71,-15.12,37.860249603,134.84
2020-04-11 15:30:00,42.1695,1.0185,42.1817978813,10.6295,-3.0315,11.0533371658,31.54,4.05,31.7989638196,135.16,42.8495,-17.8515,46.4193462093,10.6295,-3.0315,11.0533371658,32.22,-14.82,35.4649235161,135.0
2020-04-11 16:00:00,42.0515,0.88,42.0607067493,11.6715,-3.23,12.1101945587,30.38,4.11,30.6567529266,135.09,42.6815,-17.95,46.3024075211,11.6715,-3.23,12.1101945587,31.01,-14.72,34.3263528503,134.93
2020-04-11 16:30:00,43.859,0.9460000000000001,43.8692010071,12.239,-3.124,12.6314091455,31.62,4.07,31.8808610298,135.15,44.529,-17.904,47.9935939163,12.239,-3.124,12.6314091455,32.29,-14.78,35.5118642147,134.99
2020-04-11 17:00:00,45.9365,1.178,45.9516018899,11.7165,-2.742,12.0330767574,34.22,3.92,34.4437918935,135.19,46.6765,-17.682,49.913412789,11.7165,-2.742,12.0330767574,34.96,-14.94,38.0184849777,135.03
2020-04-11 17:30:00,49.1875,1.4985,49.2103206502,9.6375,-2.1215,9.8682403953,39.55,3.62,39.7153232393,135.28,50.0675,-17.3815,52.9987839342,9.6375,-2.1215,9.8682403953,40.43,-15.26,43.2140312861,135.11
2020-04-11 18:00:00,51.8025,1.58,51.826589761,7.3525,-1.8599999999999999,7.5841186864,44.45,3.44,44.582912646,134.96,52.8025,-17.23,55.542568416,7.3525,-1.8599999999999999,7.5841186864,45.45,-15.37,47.9785306153,134.8
2020-04-11 18:30:00,53.996,1.857,54.0279230121,5.126,-1.393,5.3119040842,48.87,3.25,48.9779480991,134.02,55.146,-16.713,57.622961439,5.126,-1.393,5.3119040842,50.02,-15.32,52.3135049485,133.87
2020-04-11 19:00:00,55.6645,2.3315,55.7133058838,3.5045,-1.0285,3.652305094,52.16,3.36,52.2681088236,133.6,56.8945,-16.1485,59.1418479801,3.5045,-1.0285,3.652305094,53.39,-15.12,55.4896972419,133.44
2020-04-11 19:30:00,55.8885,2.029,55.9253187139,2.3385,-0.5710000000000001,2.4072023700000003,53.55,2.6,53.6130814261,133.68,57.1685,-16.471,59.4939596367,2.3385,-0.5710000000000001,2.4072023700000003,54.83,-15.9,57.0888684421,133.53
2020-04-11 20:00:00,55.836,1.5465,55.8574127422,1.826,-0.24350000000000002,1.8421640128,54.01,1.79,54.0396539589,133.02,57.136,-16.7835,59.5500492716,1.826,-0.24350000000000002,1.8421640128,55.31,-16.54,57.7301281828,132.86
2020-04-11 20:30:00,56.9175,1.5925,56.9397739941,1.2974999999999999,-0.2975,1.3311695985,55.62,1.8900000000000001,55.6521023862,132.83,58.2575,-16.6975,60.6031584367,1.2974999999999999,-0.2975,1.3311695985,56.96,-16.4,59.2739538077,132.68
2020-04-11 21:00:00,57.316,1.483,57.3351824363,1.376,-0.137,1.3828033121,55.94,1.62,55.9634523596,132.78,58.656,-16.797,61.0136504809,1.376,-0.137,1.3828033121,57.28,-16.66,59.6536168225,132.62
2020-04-11 21:30:00,55.482,1.001,55.49102923,1.492,-0.139,1.498460877,53.99,1.1400000000000001,54.0020342209,133.13,56.782,-17.389,59.3849547023,1.492,-0.139,1.498460877,55.29,-17.25,57.9184478383,132.97
2020-04-11 22:00:00,53.287,0.199,53.2873715809,1.667,-0.101,1.6700568853000002,51.62,0.30000000000000004,51.6208717478,133.3,54.517,-18.221,57.4813720261,1.667,-0.101,1.6700568853000002,52.85,-18.12,55.87,133.13
2020-04-11 22:30:00,50.6615,-0.1895,50.6618544124,1.3515000000000001,-0.08950000000000001,1.3544602246,49.31,-0.1,49.3101013992,133.11,51.8315,-18.6695,55.0913298306,1.3515000000000001,-0.08950000000000001,1.3544602246,50.48,-18.58,53.7907687248,132.94
2020-04-11 23:00:00,47.64,-0.645,47.6443661412,0.9,-0.145,0.9116057262,46.74,-0.5,46.7426742923,133.56,48.73,-19.175,52.3669125021,0.9,-0.145,0.9116057262,47.83,-19.03,51.4766918129,133.4
2020-04-11 23:30:00,45.0,-1.0765,45.0128742945,0.8,-0.14650000000000002,0.8133032952,44.2,-0.93,44.209782854,134.09,46.01,-19.7765,50.0802361441,0.8,-0.14650000000000002,0.8133032952,45.21,-19.63,49.2877368115,133.92
2020-04-12 00:00:00,42.674,-1.4845000000000002,42.6998128362,0.744,-0.1145,0.7527590916,41.93,-1.37,41.9523753797,134.52,43.644,-20.3145,48.1401874347,0.744,-0.1145,0.7527590916,42.9,-20.2,47.4178236531,134.36
2020-04-12 00:30:00,40.266,-1.826,40.3073818549,0.736,-0.166,0.7544879058,39.53,-1.6600000000000001,39.5648391884,134.98,41.156,-20.786,46.1072026044,0.736,-0.166,0.7544879058,40.42,-20.62,45.3757732716,134.82
2020-04-12 01:00:00,38.7185,-2.034,38.7718892788,0.7385,-0.20400000000000001,0.7661581103,37.98,-1.83,38.0240621186,134.98,39.5685,-20.974,44.7836450978,0.7385,-0.20400000000000001,0.7661581103,38.83,-20.77,44.0359148877,134.82
2020-04-12 01:30:00,38.205,-2.0275,38.2587608431,0.745,-0.35750000000000004,0.8263360394,37.46,-1.67,37.4972065626,135.07,39.015,-20.9975,44.3064919763,0.745,-0.35750000000000004,0.8263360394,38.27,-20.64,43.4810590947,134.91
2020-04-12 02:00:00,38.844,-2.008,38.8958661043,0.754,-0.198,0.7795639807,38.09,-1.81,38.1329804762,135.07,39.694,-20.998,44.9057862641,0.754,-0.198,0.7795639807,38.94,-20.8,44.1470678528,134.94
2020-04-12 02:30:00,37.9585,-1.9325,38.007660787,0.7385,-0.1625,0.7561669789000001,37.22,-1.77,37.2620624765,135.35,38.7885,-20.9825,44.1000344501,0.7385,-0.1625,0.7561669789000001,38.05,-20.82,43.3736659737,135.19
2020-04-12 03:00:00,36.9055,-2.012,36.9603040335,0.7655000000000001,-0.272,0.8123879923,36.14,-1.74,36.1818628597,135.55,37.6955,-21.142,43.219612264,0.7655000000000001,-0.272,0.8123879923,36.93,-20.87,42.4191206887,135.39
2020-04-12 03:30:00,36.3355,-2.1645,36.3999123694,0.7655000000000001,-0.2545,0.8066972790000001,35.57,-1.9100000000000001,35.6212436616,135.9,37.1055,-21.3945,42.831562667,0.7655000000000001,-0.2545,0.8066972790000001,36.34,-21.14,42.0415889329,135.74
2020-04-12 04:00:00,36.1875,-2.239,36.2566997567,0.7675000000000001,-0.23900000000000002,0.8038515099,35.42,-2.0,35.476420338,136.26,36.9575,-21.579,42.7961452382,0.7675000000000001,-0.23900000000000002,0.8038515099,36.19,-21.34,42.0132324393,136.1
2020-04-12 04:30:00,35.6055,-2.3345000000000002,35.6819495053,0.7855000000000001,-0.2245,0.816951957,34.82,-2.11,34.8838716315,136.39,36.3655,-21.6945,42.3450223816,0.7855000000000001,-0.2245,0.816951957,35.58,-21.47,41.5559538454,136.22
2020-04-12 05:00:00,35.2675,-2.425,35.350773418,0.7575000000000001,-0.20500000000000002,0.7847491637,34.51,-2.22,34.581331669,136.53,36.0075,-21.845,42.115841215,0.7575000000000001,-0.20500000000000002,0.7847491637,35.25,-21.64,41.362447945,136.36
2020-04-12 05:30:00,35.6065,-2.4095,35.6879325893,0.7565000000000001,-0.1095,0.7643837387,34.85,-2.3,34.9258142353,136.67,36.3465,-21.8595,42.4135096697,0.7565000000000001,-0.1095,0.7643837387,35.59,-21.75,41.709838168,136.5
2020-04-12 06:00:00,35.9465,-2.329,36.0218697911,0.7765000000000001,-0.099,0.7827855709,35.17,-2.23,35.2406271227,137.15,36.7065,-21.889,42.7375182158,0.7765000000000001,-0.099,0.7827855709,35.93,-21.79,42.0210542467,136.98
2020-04-12 06:30:00,36.4445,-2.23,36.5126619168,0.8345,-0.1,0.8404702553000001,35.61,-2.13,35.6736457346,137.11,37.2245,-21.76,43.1179892881,0.8345,-0.1,0.8404702553000001,36.39,-21.66,42.3484084707,136.94
2020-04-12 07:00:00,37.3055,-2.0815,37.3635246263,1.0655000000000001,-0.1115,1.0713181134,36.24,-1.97,36.2935049286,136.91,38.0955,-21.5815,43.7838813092,1.0655000000000001,-0.1115,1.0713181134,37.03,-21.47,42.803992804399996,136.74
2020-04-12 07:30:00,38.768,-1.7970000000000002,38.80962552,1.588,-0.417,1.641838299,37.18,-1.38,37.2056017288,136.42,39.578,-21.157,44.8780206003,1.588,-0.417,1.641838299,37.99,-20.74,43.2826489485,136.25
2020-04-12 08:00:00,40.304,-1.619,40.3365042734,2.534,-0.709,2.6313184908,37.77,-0.91,37.7809608136,136.36,41.144,-20.929,46.1611500832,2.534,-0.709,2.6313184908,38.61,-20.22,43.5841771748,136.19
2020-04-12 08:30:00,40.3665,-1.2715,40.3865204555,4.8865,-1.2515,5.0442179275,35.48,-0.02,35.480005637,135.97,41.1365,-20.4815,45.9532749051,4.8865,-1.2515,5.0442179275,36.25,-19.23,41.0348071763,135.81
2020-04-12 09:00:00,42.14,-0.8210000000000001,42.14799688,5.98,-1.471,6.1582660709,36.16,0.65,36.1658416189,135.97,42.93,-19.951,47.3394898684,5.98,-1.471,6.1582660709,36.95,-18.48,41.3135921943,135.78
2020-04-12 09:30:00,44.032,-0.17500000000000002,44.0323477571,8.082,-1.995,8.3245870168,35.95,1.82,35.99604006,134.77,44.822,-18.995,48.6808145885,8.082,-1.995,8.3245870168,36.74,-17.0,40.4824356975,134.6
2020-04-12 10:00:00,44.739,0.421,44.7409807894,9.509,-2.399,9.8069506984,35.23,2.8200000000000003,35.3426838257,134.08,45.509,-18.179,49.0055621537,9.509,-2.399,9.8069506984,36.0,-15.78,39.3065948665,133.92
2020-04-12 10:30:00,46.4475,0.849,46.4552586609,10.8875,-2.901,11.2673624797,35.56,3.75,35.7571824953,133.57,47.2375,-17.571,50.3996175308,10.8875,-2.901,11.2673624797,36.35,-14.67,39.1986147714,133.41
2020-04-12 11:00:00,48.368,1.333,48.3863649492,10.648,-2.8970000000000002,11.0350583596,37.72,4.23,37.9564395064,133.35,49.208,-16.987,52.0575204269,10.648,-2.8970000000000002,11.0350583596,38.56,-14.09,41.0536441744,133.19
2020-04-12 11:30:00,50.132,1.8995000000000002,50.1679730929,12.172,-3.2905,12.6089243891,37.96,5.19,38.3131530939,132.69,50.982,-16.2105,53.4971460384,12.172,-3.2905,12.6089243891,38.81,-12.92,40.9040645902,132.53
2020-04-12 12:00:00,51.8145,2.3315,51.8669287938,10.9945,-2.7785,11.3401539893,40.82,5.11,41.1386010943,132.57,52.7345,-15.7885,55.0472907826,10.9945,-2.7785,11.3401539893,41.74,-13.01,43.7205638116,132.41
2020-04-12 12:30:00,55.646,2.456,55.7001728184,11.136,-2.654,11.4478911595,44.51,5.11,44.802368241,132.57,56.676,-15.624,58.790121211,11.136,-2.654,11.4478911595,45.54,-12.97,47.3509503601,132.41
2020-04-12 13:00:00,55.9195,2.3325,55.968125183,12.6895,-2.9875,13.0364322765,43.23,5.32,43.5561166772,132.68,56.9295,-15.7775,59.0753542224,12.6895,-2.9875,13.0364322765,44.24,-12.79,46.0517285235,132.52
2020-04-12 13:30:00,54.204,2.065,54.243320704,9.194,-2.285,9.4736931025,45.01,4.35,45.2197147271,133.08,55.244,-16.165,57.5604617858,9.194,-2.285,9.4736931025,46.05,-13.88,48.0963293818,132.92
2020-04-12 14:00:00,54.525,2.0315,54.5628318295,6.695,-1.7285,6.9145308771,47.83,3.76,47.977562464100004,133.59,55.655,-16.3785,58.0149488257,6.695,-1.7285,6.9145308771,48.96,-14.65,51.1048344093,133.44
2020-04-12 14:30:00,52.731,1.351,52.7483038779,7.811,-2.019,8.0677185127,44.92,3.37,45.0462351368,133.93,53.781,-17.169,56.4550309716,7.811,-2.019,8.0677185127,45.97,-15.15,48.4021011941,133.77
2020-04-12 15:00:00,49.586,0.8375,49.5930721195,8.816,-2.0025,9.0405675845,40.77,2.84,40.8687961653,134.04,50.516,-17.7525,53.5445376509,8.816,-2.0025,9.0405675845,41.7,-15.75,44.5752453723,133.88
2020-04-12 15:30:00,48.419,0.593,48.4226311759,9.369,-1.897,9.5591197293,39.05,2.49,39.1293061528,134.04,49.309,-18.007,52.4940904293,9.369,-1.897,9.5591197293,39.94,-16.11,43.0666425439,133.88
2020-04-12 16:00:00,46.8495,0.1655,46.8497923208,9.6695,-2.1545,9.9066190247,37.18,2.32,37.2523126799,134.04,47.6795,-18.4545,51.1263463441,9.6695,-2.1545,9.9066190247,38.01,-16.3,41.3575881792,133.88
2020-04-12 16:30:00,45.8455,-0.1615,45.8457844572,9.7655,-2.2615,10.0239399689,36.08,2.1,36.141062519,133.73,46.6455,-18.6915,50.2511178234,9.7655,-2.2615,10.0239399689,36.88,-16.43,40.3742405501,133.58
2020-04-12 17:00:00,46.837,-0.045,46.8370216175,8.777,-2.315,9.0771666284,38.06,2.27,38.1276343352,133.04,47.687,-18.365,51.1011075614,8.777,-2.315,9.0771666284,38.91,-16.05,42.0902672835,132.88
2020-04-12 17:30:00,47.3755,0.159,47.3757668144,7.8155,-2.001,8.0675920354,39.56,2.16,39.6189247709,132.64,48.2655,-18.071,51.5375545719,7.8155,-2.001,8.0675920354,40.45,-16.07,43.5252501429,132.49
2020-04-12 18:00:00,49.3905,0.105,49.3906116104,6.2405,-1.695,6.46659611,43.15,1.8,43.1875271346,132.12,50.3905,-17.995,53.5072192816,6.2405,-1.695,6.46659611,44.15,-16.3,47.0628569044,131.96
2020-04-12 18:30:00,51.2755,0.241,51.276066359,4.2055,-1.249,4.3870526838,47.07,1.49,47.0935770567,132.16,52.3855,-17.849,55.3428171604,4.2055,-1.249,4.3870526838,48.18,-16.6,50.9595172662,132.01
2020-04-12 19:00:00,53.0155,0.5405,53.0182551627,2.6155,-0.9295,2.7757540417,50.4,1.47,50.4214329427,132.09,54.2255,-17.5795,57.0038917136,2.6155,-0.9295,2.7757540417,51.61,-16.65,54.2292780701,131.94
2020-04-12 19:30:00,54.303,0.552,54.3058055184,1.7229999999999999,-0.708,1.8627917220999999,52.58,1.26,52.5950948283,132.21,55.563,-17.608,58.2862645312,1.7229999999999999,-0.708,1.8627917220999999,53.84,-16.9,56.4300948076,132.05
2020-04-12 20:00:00,53.9705,0.457,53.9724348094,1.6705,-0.583,1.7693103883,52.3,1.04,52.3103393222,131.76,55.2205,-17.573,57.9492359678,1.6705,-0.583,1.7693103883,53.55,-16.99,56.180624774,131.61
2020-04-12 20:30:00,54.4945,-4.8215,54.7073796896,1.9545,-0.47150000000000003,2.0105677059,52.54,-4.35,52.7197695367,131.3,55.2445,-11.6115,56.4515873337,1.9545,-0.47150000000000003,2.0105677059,53.29,-11.14,54.4419296131,131.14
2020-04-12 21:00:00,53.915,-8.727,54.6167351093,2.285,-0.507,2.3405712978,51.63,-8.22,52.2802572679,132.78,54.325,-8.777,55.0294589652,2.285,-0.507,2.3405712978,52.04,-8.27,52.6930213596,132.63
2020-04-12 21:30:00,51.107,-9.1515,51.9198940797,2.977,-0.6615,3.0496083765,48.13,-8.49,48.8730702944,132.98,51.497,-9.2015,52.3126047072,2.977,-0.6615,3.0496083765,48.52,-8.54,49.2658299433,132.82
2020-04-12 22:00:00,46.3115,-9.22,47.2203709457,4.4115,-0.9,4.5023696261,41.9,-8.32,42.7180570719,133.66,46.6715,-9.26,47.5812621969,4.4115,-0.9,4.5023696261,42.26,-8.36,43.0789647044,133.5
2020-04-12 22:30:00,41.851,-8.984,42.8044209983,6.661,-1.444,6.8157213118,35.19,-7.54,35.9887162872,133.89,42.131,-9.014,43.0844909103,6.661,-1.444,6.8157213118,35.47,-7.57,36.2687992633,133.73
2020-04-12 23:00:00,39.263,-9.5115,40.3986608844,6.953,-1.3014999999999999,7.0737621709,32.31,-8.21,33.3367694896,134.95,39.523,-9.5615,40.6631259405,6.953,-1.3014999999999999,7.0737621709,32.57,-8.26,33.6010788517,134.79
2020-04-12 23:30:00,37.0485,-9.8405,38.3331030899,6.8785,-1.0405,6.9567522954,30.17,-8.8,31.4272000025,134.66,37.2885,-9.8705,38.5727754057,6.8785,-1.0405,6.9567522954,30.41,-8.83,31.6660228005,134.5
2020-04-13 00:00:00,34.847,-10.1395,36.292187441,6.997,-1.0695000000000001,7.0782652712,27.85,-9.07,29.2897149184,135.63,35.077,-10.1895,36.5270015092,6.997,-1.0695000000000001,7.0782652712,28.08,-9.12,29.5239021811,135.47
2020-04-13 00:30:00,32.659,-10.594,34.3342848622,6.969,-1.174,7.0671944221,25.69,-9.42,27.362611352,135.92,32.869,-10.634,34.5463907956,6.969,-1.174,7.0671944221,25.9,-9.46,27.5735670525,135.76
2020-04-13 01:00:00,31.2975,-10.3935,32.9781495615,7.1275,-1.0935,7.2108944313,24.17,-9.3,25.897468988299998,135.76,31.4975,-10.4435,33.1837188769,7.1275,-1.0935,7.2108944313,24.37,-9.35,26.1020957013,135.59
2020-04-13 01:30:00,30.882,-10.34,32.5670619492,6.872,-0.96,6.9387307197,24.01,-9.38,25.7772089257,136.19,31.072,-10.38,32.7599387057,6.872,-0.96,6.9387307197,24.2,-9.42,25.9687581528,136.02
2020-04-13 02:00:00,32.134,-10.678,33.861683951,6.964,-1.088,7.0484778499,25.17,-9.59,26.9350515129,136.6,32.334,-10.718,34.0641025128,6.964,-1.088,7.0484778499,25.37,-9.63,27.1362082834,136.43
2020-04-13 02:30:00,32.21,-11.3975,34.1670470812,6.84,-1.3275000000000001,6.96762917,25.37,-10.07,27.2954538339,136.6,32.41,-11.4475,34.372275983,6.84,-1.3275000000000001,6.96762917,25.57,-10.12,27.4998054539,136.43
