Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-13 03:00:00,32.0215,-11.4795,34.0169866758,6.7615,-0.8895000000000001,6.8197575104,25.26,-10.59,27.3900657173,137.02,32.2315,-11.5295,34.2315492273,6.7615,-0.8895000000000001,6.8197575104,25.47,-10.64,27.6030885953,136.85
2020-04-13 03:30:00,31.238,-11.5505,33.3050550855,6.818,-1.1005,6.9062453077,24.42,-10.45,26.5619822302,137.02,31.428,-11.6005,33.5006087146,6.818,-1.1005,6.9062453077,24.61,-10.5,26.7563469106,136.85
2020-04-13 04:00:00,30.626,-11.61,32.7527705088,6.8260000000000005,-1.27,6.9431387715,23.8,-10.34,25.9490963234,137.33,30.826,-11.66,32.9575162292,6.8260000000000005,-1.27,6.9431387715,24.0,-10.39,26.1524778941,137.16
2020-04-13 04:30:00,28.4665,-11.2015,30.5910971444,6.5665,-1.5615,6.7496077293,21.9,-9.64,23.9277997317,136.53,28.6465,-11.0415,30.7007603245,6.5665,-1.5615,6.7496077293,22.08,-9.48,24.0290823795,136.36
2020-04-13 05:00:00,28.165,-10.5425,30.0734356409,6.815,-1.5425,6.98738372,21.35,-9.0,23.1694302908,135.84,28.335,-10.5725,30.2431807396,6.815,-1.5425,6.98738372,21.52,-9.03,23.3377655314,135.67
2020-04-13 05:30:00,28.5935,-10.532,30.4714828364,6.3635,-1.242,6.4835712574,22.23,-9.29,24.0930902958,135.99,28.7735,-10.562,30.6507772536,6.3635,-1.242,6.4835712574,22.41,-9.32,24.2707746065,135.82
2020-04-13 06:00:00,30.4015,-10.802,32.2635150945,6.1115,-1.172,6.222862384,24.29,-9.63,26.1293130411,136.02,30.5915,-10.832,32.4526130882,6.1115,-1.172,6.222862384,24.48,-9.66,26.3170287077,135.86
2020-04-13 06:30:00,32.821,-10.6995,34.5209695873,6.761,-1.0895,6.8482210281,26.06,-9.61,27.7754513915,135.85,33.011,-10.7295,34.7109246672,6.761,-1.0895,6.8482210281,26.25,-9.64,27.9641216562,135.69
2020-04-13 07:00:00,33.54,-10.534,35.1553232953,7.03,-1.204,7.1323569737,26.51,-9.33,28.103896527,135.76,33.76,-10.564,35.3742236099,7.03,-1.204,7.1323569737,26.73,-9.36,28.3214141596,135.6
2020-04-13 07:30:00,35.305,-10.3085,36.779181574,7.215,-1.2885,7.3291511957,28.09,-9.02,29.5026863184,135.68,35.535,-10.3385,37.0083883363,7.215,-1.2885,7.3291511957,28.32,-9.05,29.7308745246,135.51
2020-04-13 08:00:00,36.1075,-9.625,37.3683312612,7.5075,-1.2850000000000001,7.6166778355,28.6,-8.34,29.791200043,135.85,36.3275,-9.645,37.5860782904,7.5075,-1.2850000000000001,7.6166778355,28.82,-8.36,30.008032258,135.68
2020-04-13 08:30:00,38.3545,-9.479,39.5084688548,8.3145,-1.429,8.4364062995,30.04,-8.05,31.0999051445,135.6,38.5945,-9.499,39.7462756903,8.3145,-1.429,8.4364062995,30.28,-8.07,31.3369318856,135.43
2020-04-13 09:00:00,38.822,-8.785,39.8035665362,8.872,-1.875,9.0679660895,29.95,-6.91,30.7367955389,135.27,39.052,-8.805,40.0323210544,8.872,-1.875,9.0679660895,30.18,-6.93,30.965421037,135.1
2020-04-13 09:30:00,39.564,-8.3095,40.4271924112,9.694,-2.1895,9.9381862656,29.87,-6.12,30.4905116389,134.49,39.804,-8.3195,40.6641426351,9.694,-2.1895,9.9381862656,30.11,-6.13,30.7276585506,134.32
2020-04-13 10:00:00,40.2095,-7.801,40.9592418295,9.9595,-2.451,10.2566583861,30.25,-5.35,30.7194563754,134.19,40.4495,-7.801,41.1948740895,9.9595,-2.451,10.2566583861,30.49,-5.35,30.9558169009,134.02
2020-04-13 10:30:00,42.1865,-7.646,42.873792674,11.6965,-2.556,11.9725205471,30.49,-5.09,30.9119426759,134.19,42.4265,-7.646,43.1099665768,11.6965,-2.556,11.9725205471,30.73,-5.09,31.1486917863,134.02
2020-04-13 11:00:00,39.941,-7.6295,40.6631620911,14.411,-3.3095,14.7861323966,25.53,-4.32,25.8929198817,134.24,40.161,-7.6395,40.8811433457,14.411,-3.3095,14.7861323966,25.75,-4.33,26.1115185311,134.07
2020-04-13 11:30:00,36.4175,-6.9415,37.0731537436,19.2475,-4.6315,19.7968949207,17.17,-2.31,17.3246933595,134.12,36.5575,-6.9215,37.2069612909,19.2475,-4.6315,19.7968949207,17.31,-2.29,17.4608189957,133.95
2020-04-13 12:00:00,35.5825,-6.659,36.200229104900004,22.0325,-5.449,22.696313737,13.55,-1.21,13.6039185531,133.88,35.6925,-6.629,36.3028676174,22.0325,-5.449,22.696313737,13.66,-1.18,13.7108715988,133.71
2020-04-13 12:30:00,36.681,-6.5995,37.2699498423,23.661,-5.7795000000000005,24.3566323873,13.02,-0.8200000000000001,13.0457962578,133.26,36.781,-6.5695,37.3630872821,23.661,-5.7795000000000005,24.3566323873,13.12,-0.79,13.1437627794,133.1
2020-04-13 13:00:00,38.345,-6.6295,38.9138702168,22.185,-5.4395,22.8421186682,16.16,-1.19,16.2037557375,133.22,38.465,-6.6095,39.0287293574,22.185,-5.4395,22.8421186682,16.28,-1.17,16.3219882367,133.06
2020-04-13 13:30:00,37.6655,-7.1755,38.3428962195,21.8455,-5.3355,22.4876283876,15.82,-1.8399999999999999,15.9266443421,133.47,37.7955,-7.1555,38.4668818661,21.8455,-5.3355,22.4876283876,15.95,-1.82,16.0535011758,133.3
2020-04-13 14:00:00,35.6855,-7.517,36.4686193768,21.5755,-5.267,22.2090857365,14.11,-2.25,14.2882679146,133.77,35.7855,-7.487,36.5603224719,21.5755,-5.267,22.2090857365,14.21,-2.22,14.3823676771,133.6
2020-04-13 14:30:00,34.5065,-8.135,35.452457845,21.0965,-5.305,21.7532833671,13.41,-2.83,13.7053639134,134.27,34.6165,-8.125,35.5572453552,21.0965,-5.305,21.7532833671,13.52,-2.8200000000000003,13.810966657,134.11
2020-04-13 15:00:00,34.516,-8.745,35.6065904153,20.816,-5.065,21.4233536357,13.7,-3.68,14.1856406271,134.76,34.616,-8.725,35.6986425652,20.816,-5.065,21.4233536357,13.8,-3.66,14.277100546,134.6
2020-04-13 15:30:00,34.4185,-9.0855,35.5974641302,19.8585,-4.7455,20.4176343512,14.56,-4.34,15.1930642071,134.94,34.5385,-9.0955,35.7160482487,19.8585,-4.7455,20.4176343512,14.68,-4.35,15.3109405328,134.77
2020-04-13 16:00:00,36.275,-9.091,37.3968167897,18.315,-4.301,18.8132353943,17.96,-4.79,18.5877836226,134.94,36.395,-9.081,37.5108062563,18.315,-4.301,18.8132353943,18.08,-4.78,18.7011978226,134.77
2020-04-13 16:30:00,39.0205,-9.077,40.0623432821,17.6505,-3.807,18.0563949683,21.37,-5.27,22.0102203533,135.01,39.1705,-9.077,40.2084568126,17.6505,-3.807,18.0563949683,21.52,-5.27,22.155886351,134.85
2020-04-13 17:00:00,43.226,-8.9085,44.1344360817,15.586,-3.2285,15.9168655284,27.64,-5.68,28.2175831708,134.68,43.436,-8.9185,44.3421440421,15.586,-3.2285,15.9168655284,27.85,-5.69,28.4253161812,134.52
2020-04-13 17:30:00,47.881,-8.653,48.656598422,13.361,-2.653,13.6218475252,34.52,-6.0,35.0375569925,133.95,48.141,-8.663,48.9142458799,13.361,-2.653,13.6218475252,34.78,-6.01,35.2954458819,133.79
2020-04-13 18:00:00,52.114,-8.3525,52.7790986305,11.914,-2.0525,12.0895058729,40.2,-6.3,40.6906623195,133.32,52.424,-8.3725,53.0883653191,11.914,-2.0525,12.0895058729,40.51,-6.32,41.0000304878,133.16
2020-04-13 18:30:00,55.6685,-7.8145,56.21430692,16.8585,-0.21450000000000002,16.8598645457,38.81,-7.6,39.5471376967,133.55,55.9785,-7.8345,56.524082058,16.8585,-0.21450000000000002,16.8598645457,39.12,-7.62,39.8552229952,133.38
2020-04-13 19:00:00,56.535,-7.708,57.0580361474,14.375,0.28200000000000003,14.3777657861,42.16,-7.99,42.9104381241,133.44,56.855,-7.728,57.3778093778,14.375,0.28200000000000003,14.3777657861,42.48,-8.01,43.2285842933,133.28
2020-04-13 19:30:00,57.7285,-7.7925,58.252062354,6.5585,-0.3325,6.5669230618,51.17,-7.46,51.710932113,133.07,58.1085,-7.8125,58.6313306049,6.5585,-0.3325,6.5669230618,51.55,-7.48,52.0898540985,132.91
2020-04-13 20:00:00,57.549,-8.084,58.1140125701,4.859,-0.494,4.8840471947,52.69,-7.59,53.2338632827,133.2,57.969,-8.104,58.5327239841,4.859,-0.494,4.8840471947,53.11,-7.61,53.6524389008,133.03
2020-04-13 20:30:00,58.7785,-7.8205,59.2964778254,3.8685,-0.42050000000000004,3.8912867409,54.91,-7.4,55.4063904257,132.94,59.1985,-7.8405000000000005,59.7154573163,3.8685,-0.42050000000000004,3.8912867409,55.33,-7.42,55.8253105679,132.78
2020-04-13 21:00:00,59.5865,-7.8545,60.1019479926,3.7765,-0.41450000000000004,3.7991791877,55.81,-7.44,56.3037272301,132.91,60.0365,-7.8745,60.5507149627,3.7765,-0.41450000000000004,3.7991791877,56.26,-7.46,56.7524378331,132.75
2020-04-13 21:30:00,57.556,-8.5905,58.1935548515,3.516,-0.48050000000000004,3.5486809169,54.04,-8.11,54.6451617254,133.51,57.986,-8.6105,58.6218125466,3.516,-0.48050000000000004,3.5486809169,54.47,-8.13,55.0733855869,133.35
2020-04-13 22:00:00,54.3075,-9.119,55.0677829339,3.5775,-0.549,3.6193794012,50.73,-8.57,51.4487881296,133.2,54.7075,-9.149,55.4672403969,3.5775,-0.549,3.6193794012,51.13,-8.6,51.8482101909,133.03
2020-04-13 22:30:00,51.659,-9.716,52.5647499471,3.699,-0.486,3.7307903988,47.96,-9.23,48.8400911138,133.27,52.039,-9.756,52.9456046995,3.699,-0.486,3.7307903988,48.34,-9.27,49.2208136869,133.1
2020-04-13 23:00:00,48.3825,-10.3075,49.4682813781,3.7525,-0.4475,3.7790888452,44.63,-9.86,45.7061976104,134.06,48.7425,-10.3475,49.8287272816,3.7525,-0.4475,3.7790888452,44.99,-9.9,46.0663662557,133.89
2020-04-13 23:30:00,45.346,-10.671,46.5846536641,3.866,-0.47100000000000003,3.8945856005,41.48,-10.2,42.7156926667,134.67,45.686,-10.711,46.9247921359,3.866,-0.47100000000000003,3.8945856005,41.82,-10.24,43.0554293905,134.5
2020-04-14 00:00:00,43.511,-11.1495,44.9167949797,3.431,-0.46950000000000003,3.4629743357000002,40.08,-10.68,41.4785342075,135.61,43.821,-11.1995,45.2295129451,3.431,-0.46950000000000003,3.4629743357000002,40.39,-10.73,41.7909679237,135.44
2020-04-14 00:30:00,40.4145,-11.3625,41.9814032221,3.2045,-0.5025000000000001,3.2436594303,37.21,-10.86,38.7624005965,135.85,40.7245,-11.4025,42.290683448,3.2045,-0.5025000000000001,3.2436594303,37.52,-10.9,39.0712221462,135.67
2020-04-14 01:00:00,39.789,-11.6125,41.4489406047,3.399,-0.41250000000000003,3.4239388502,36.39,-11.2,38.0745597479,136.22,40.079,-11.6625,41.7413481724,3.399,-0.41250000000000003,3.4239388502,36.68,-11.25,38.3664554005,136.04
2020-04-14 01:30:00,39.6385,-11.4095,41.2478771878,3.0685000000000002,-0.41950000000000004,3.0970425409,36.57,-10.99,38.1856648495,136.04,39.9285,-11.4495,41.5376475321,3.0685000000000002,-0.41950000000000004,3.0970425409,36.86,-11.03,38.4749333983,135.87
2020-04-14 02:00:00,40.3805,-11.305,41.9331349323,2.7305,-0.405,2.7603723028,37.65,-10.9,39.1960776099,135.52,40.6805,-11.355,42.2355194741,2.7305,-0.405,2.7603723028,37.95,-10.95,39.4981645143,135.34
2020-04-14 02:30:00,40.4255,-11.435,42.0116683226,2.5455,-0.385,2.5744504753,37.88,-11.05,39.4588000324,136.04,40.7155,-11.475,42.3016260355,2.5455,-0.385,2.5744504753,38.17,-11.09,39.7484213523,135.86
2020-04-14 03:00:00,39.9855,-11.526,41.6135661323,2.3455,-0.34600000000000003,2.3708830106,37.64,-11.18,39.2652772816,135.93,40.2955,-11.576,41.9253037705,2.3455,-0.34600000000000003,2.3708830106,37.95,-11.23,39.5767027429,135.75
2020-04-14 03:30:00,39.8105,-11.459,41.4268583319,2.4705,-0.449,2.5109701810000002,37.34,-11.01,38.9293680915,136.45,40.1005,-11.509,41.7193861562,2.4705,-0.449,2.5109701810000002,37.63,-11.06,39.2216840536,136.27
2020-04-14 04:00:00,39.509,-11.525,41.1556400266,2.229,-0.375,2.260324313,37.28,-11.15,38.9117064648,136.71,39.809,-11.565,41.4548634782,2.229,-0.375,2.260324313,37.58,-11.19,39.2106171846,136.53
2020-04-14 04:30:00,39.6705,-11.6025,41.3323913717,2.0905,-0.3425,2.1183711903,37.58,-11.26,39.2306512819,136.5,39.9605,-11.6525,41.6247800775,2.0905,-0.3425,2.1183711903,37.87,-11.31,39.5228161952,136.33
2020-04-14 05:00:00,39.9235,-11.624,41.5812845911,1.9735,-0.394,2.0124458378,37.95,-11.23,39.5767027429,136.92,40.2335,-11.674,41.8929206221,1.9735,-0.394,2.0124458378,38.26,-11.28,39.8881686719,136.75
2020-04-14 05:30:00,40.928,-11.234,42.4417711695,1.6179999999999999,-0.364,1.6584390251,39.31,-10.87,40.7852056511,136.37,41.228,-11.274000000000001,42.7416782544,1.6179999999999999,-0.364,1.6584390251,39.61,-10.91,41.0850362054,136.19
2020-04-14 06:00:00,42.6985,-10.806000000000001,44.0446539123,1.3485,-0.256,1.3725845147,41.35,-10.55,42.6746411819,136.18,43.0385,-10.856,44.3865432113,1.3485,-0.256,1.3725845147,41.69,-10.6,43.0164631275,135.99
2020-04-14 06:30:00,45.311,-9.4745,46.29095885,1.441,-0.3645,1.4863852966,43.87,-9.11,44.8059036289,135.08,45.651,-9.5045,46.6299187352,1.441,-0.3645,1.4863852966,44.21,-9.14,45.1449188724,134.91
2020-04-14 07:00:00,48.4245,-8.283,49.1277954853,1.8145,-0.313,1.8412982512,46.61,-7.97,47.2864991303,134.24,48.7945,-8.313,49.4975676094,1.8145,-0.313,1.8412982512,46.98,-8.0,47.656273459,134.06
2020-04-14 07:30:00,51.782,-7.018,52.2554097487,2.362,-0.428,2.4004641218,49.42,-6.59,49.8574417715,133.65,52.172,-7.038,52.6445726357,2.362,-0.428,2.4004641218,49.81,-6.61,50.246673521700004,133.48
2020-04-14 08:00:00,53.152,-6.3865,53.5343112989,3.872,-0.6665,3.9289446738000002,49.28,-5.72,49.6108536512,133.04,53.532,-6.3865,53.9116166169,3.872,-0.6665,3.9289446738000002,49.66,-5.72,49.9883386401,132.87
2020-04-14 08:30:00,53.963,-5.7245,54.2657835957,5.843,-1.4045,6.0094316911,48.12,-4.32,48.3135260564,133.23,54.353,-5.7345,54.6546713397,5.843,-1.4045,6.0094316911,48.51,-4.33,48.7028643921,133.06
2020-04-14 09:00:00,53.856,-5.2375,54.1100743138,8.576,-2.0775,8.8240456849,45.28,-3.16,45.390131086,133.49,54.226,-5.2375,54.4783487475,8.576,-2.0775,8.8240456849,45.65,-3.16,45.7592405968,133.32
2020-04-14 09:30:00,53.2795,-4.9265,53.5067801545,11.5295,-2.7665,11.8567656846,41.75,-2.16,41.805838109,133.09,53.6195,-4.9065,53.8435188532,11.5295,-2.7665,11.8567656846,42.09,-2.14,42.1443673579,132.92
2020-04-14 10:00:00,52.427,-5.1355,52.6779241167,13.417,-3.2755,13.8110386738,39.01,-1.8599999999999999,39.054317303,132.94,52.747,-5.1255,52.9954409289,13.417,-3.2755,13.8110386738,39.33,-1.85,39.3734860026,132.77
2020-04-14 10:30:00,51.0615,-5.0555,51.3111572906,15.2415,-3.7055,15.6854726578,35.82,-1.35,35.8454306711,132.36,51.3415,-5.0355,51.5878462673,15.2415,-3.7055,15.6854726578,36.1,-1.33,36.1244916919,132.2
2020-04-14 11:00:00,49.9585,-4.5785,50.1678620683,16.6585,-3.9885,17.1293244029,33.3,-0.59,33.3052263166,132.58,50.2185,-4.5485,50.4240676116,16.6585,-3.9885,17.1293244029,33.56,-0.56,33.5646719037,132.41
2020-04-14 11:30:00,49.49,-4.4135,49.6864074194,17.63,-4.3935,18.1691976226,31.86,-0.02,31.8600062775,132.55,49.75,-4.4035,49.9445023226,17.63,-4.3935,18.1691976226,32.12,-0.01,32.1200015567,132.38
2020-04-14 12:00:00,48.8995,-4.5385,49.1096638402,18.2195,-4.4985,18.7666374852,30.68,-0.04,30.6800260756,132.66,49.1395,-4.5285,49.3477230731,18.2195,-4.4985,18.7666374852,30.92,-0.03,30.9200145537,132.49
2020-04-14 12:30:00,51.615,-4.1875,51.7845863288,18.245,-3.9775,18.673524874800002,33.37,-0.21,33.3706607666,132.61,51.875,-4.1375,52.039739923,18.245,-3.9775,18.673524874800002,33.63,-0.16,33.6303806104,132.44
2020-04-14 13:00:00,52.486,-4.42,52.6717817811,18.446,-3.56,18.786391777,34.04,-0.86,34.0508619568,132.61,52.756,-4.39,52.9383380548,18.446,-3.56,18.786391777,34.31,-0.8300000000000001,34.3200378788,132.44
2020-04-14 13:30:00,51.1405,-4.8025,51.365501521,18.5305,-3.5425,18.8660736906,32.61,-1.26,32.6343331478,132.61,51.4005,-4.7825,51.6225116253,18.5305,-3.5425,18.8660736906,32.87,-1.24,32.8933807931,132.44
2020-04-14 14:00:00,48.9735,-5.6985,49.3039207822,18.0535,-3.6085000000000003,18.4105984286,30.92,-2.09,30.9905550128,133.22,49.2135,-5.6885,49.5411709036,18.0535,-3.6085000000000003,18.4105984286,31.16,-2.08,31.2293451741,133.05
2020-04-14 14:30:00,47.9095,-5.788,48.2578608545,17.8595,-3.638,18.2262663277,30.05,-2.15,30.126815298,133.22,48.1495,-5.758,48.4925655565,17.8595,-3.638,18.2262663277,30.29,-2.12,30.3640988669,133.05
2020-04-14 15:00:00,47.4715,-5.877,47.8339047251,17.5015,-3.537,17.8553317317,29.97,-2.34,30.0612125504,133.7,47.7015,-5.867,48.0609487136,17.5015,-3.537,17.8553317317,30.2,-2.33,30.2897490911,133.53
2020-04-14 15:30:00,46.1075,-6.4645,46.5584720164,16.5575,-3.7045,16.9668537596,29.55,-2.76,29.6786135121,133.61,46.3475,-6.4545,46.794778838,16.5575,-3.7045,16.9668537596,29.79,-2.75,29.9166609099,133.45
2020-04-14 16:00:00,45.642,-7.087,46.1889351793,15.352,-3.617,15.772336320299999,30.29,-3.47,30.4881124375,134.14,45.872,-7.077,46.4146993204,15.352,-3.617,15.772336320299999,30.52,-3.46,30.7155009726,133.98
2020-04-14 16:30:00,47.582,-7.2985,48.1384963023,13.592,-3.1485,13.9519000946,33.99,-4.15,34.2424093778,134.27,47.842,-7.2985,48.3955066742,13.592,-3.1485,13.9519000946,34.25,-4.15,34.5005072426,134.11
2020-04-14 17:00:00,51.1685,-6.9815000000000005,51.6425864428,11.6485,-2.6115,11.9376498734,39.52,-4.37,39.7608764994,133.78,51.4685,-6.9815000000000005,51.9398482333,11.6485,-2.6115,11.9376498734,39.82,-4.37,40.0590726303,133.62
2020-04-14 17:30:00,55.562,-6.362,55.9250470541,9.552,-2.052,9.7699236435,46.01,-4.31,46.2114293222,131.87,55.912,-6.372,56.2739204961,9.552,-2.052,9.7699236435,46.36,-4.32,46.5608419168,131.71
2020-04-14 18:00:00,59.7415,-5.836,60.0258754059,7.2815,-1.466,7.4276105344,52.46,-4.37,52.6416992507,131.44,60.1415,-5.836,60.4239929022,7.2815,-1.466,7.4276105344,52.86,-4.37,53.040328996,131.27
2020-04-14 18:30:00,62.7605,-5.6915,63.0180413255,4.9105,-0.9815,5.0076294292,57.85,-4.71,58.0414214161,131.1,63.2005,-5.7015,63.4571532808,4.9105,-0.9815,5.0076294292,58.29,-4.72,58.4807874434,130.94
2020-04-14 19:00:00,63.816,-5.31,64.0365361024,2.806,-0.56,2.8613346536,61.01,-4.75,61.1946288493,131.34,64.296,-5.38,64.5206944786,2.806,-0.56,2.8613346536,61.49,-4.82,61.6786227148,131.19
2020-04-14 19:30:00,64.937,-5.526,65.1717012591,1.677,-0.276,1.6995602372,63.26,-5.25,63.477477108,132.71,65.437,-5.536,65.6707565435,1.677,-0.276,1.6995602372,63.76,-5.26,63.9765988468,132.56
2020-04-14 20:00:00,64.244,-5.646,64.4916184632,1.114,-0.226,1.1366934503,63.13,-5.42,63.3622387546,132.89,64.734,-5.666,64.98149207270001,1.114,-0.226,1.1366934503,63.62,-5.44,63.8521573637,132.72
2020-04-14 20:30:00,64.445,-5.5885,64.6868561398,0.845,-0.2485,0.8807821808,63.6,-5.34,63.8237855349,132.52,64.945,-5.6085,65.1867187182,0.845,-0.2485,0.8807821808,64.1,-5.36,64.3237094701,132.35
2020-04-14 21:00:00,65.6415,-5.43,65.8657074831,0.8515,-0.24,0.8846763533,64.79,-5.19,64.9975399534,133.08,66.1415,-5.45,66.3656577022,0.8515,-0.24,0.8846763533,65.29,-5.21,65.4975434654,132.92
2020-04-14 21:30:00,63.7025,-6.2365,64.0070499125,0.8825000000000001,-0.23650000000000002,0.9136402465000001,62.82,-6.0,63.1058824516,133.85,64.2025,-6.2565,64.5066260046,0.8825000000000001,-0.23650000000000002,0.9136402465000001,63.32,-6.02,63.6055249173,133.69
2020-04-14 22:00:00,60.041,-7.3265,60.4863561743,0.981,-0.14650000000000002,0.9918786468,59.06,-7.18,59.4948401124,134.27,60.521,-7.3665,60.9676698197,0.981,-0.14650000000000002,0.9918786468,59.54,-7.22,59.9761619312,134.11
2020-04-14 22:30:00,56.9575,-8.0485,57.5233444655,1.0475,-0.0585,1.0491322605,55.91,-7.99,56.4780328978,133.74,57.4075,-8.0885,57.9745193037,1.0475,-0.0585,1.0491322605,56.36,-8.03,56.9291709056,133.57
2020-04-14 23:00:00,53.5005,-8.848,54.2272127649,1.0605,0.002,1.0605018859,52.44,-8.85,53.1815390902,135.06,53.9105,-8.888,54.6382517496,1.0605,0.002,1.0605018859,52.85,-8.89,53.5924864137,134.89
2020-04-14 23:30:00,49.9505,-9.2605,50.8016664146,1.0105,0.0695,1.0128872099,48.94,-9.33,49.821406042,135.6,50.3405,-9.3105,51.194251147,1.0105,0.0695,1.0128872099,49.33,-9.38,50.2138755724,135.43
2020-04-15 00:00:00,47.3005,-9.8215,48.3094107033,1.1205,0.0685,1.1225918671,46.18,-9.89,47.2271585002,136.45,47.6705,-9.8715,48.6818557832,1.1205,0.0685,1.1225918671,46.55,-9.94,47.5994338202,136.27
2020-04-15 00:30:00,44.9345,-10.026,46.0394392478,1.2345,0.054,1.2356804805000001,43.7,-10.08,44.8474793049,136.56,45.2845,-10.076,46.3919358968,1.2345,0.054,1.2356804805000001,44.05,-10.13,45.1997721233,136.39
2020-04-15 01:00:00,43.6975,-10.197,44.8714866619,1.2175,0.053,1.2186530474,42.48,-10.25,43.6991178401,136.96,44.0275,-10.247,45.2042228697,1.2175,0.053,1.2186530474,42.81,-10.3,44.0316488449,136.78
2020-04-15 01:30:00,43.4605,-10.163,44.6329657232,1.1205,0.057,1.1219488625,42.34,-10.22,43.5559869593,136.62,43.8105,-10.213,44.9851673249,1.1205,0.057,1.1219488625,42.69,-10.27,43.9079605539,136.44
2020-04-15 02:00:00,44.5235,-9.9665,45.6253567055,1.1135,0.0835,1.1166263923,43.41,-10.05,44.5581709678,136.53,44.8535,-10.0165,45.9583151834,1.1135,0.0835,1.1166263923,43.74,-10.1,44.8909523178,136.34
2020-04-15 02:30:00,44.2745,-10.066,45.4043577892,1.0145,0.084,1.0179716352,43.26,-10.15,44.4347847975,136.94,44.6145,-10.106,45.7447794426,1.0145,0.084,1.0179716352,43.6,-10.19,44.7749494695,136.76
2020-04-15 03:00:00,43.4555,-10.3295,44.6663077778,0.9255,0.1005,0.9309406533000001,42.53,-10.43,43.7902477728,137.24,43.7955,-10.3795,45.0086640604,0.9255,0.1005,0.9309406533000001,42.87,-10.48,44.1323838015,137.07
2020-04-15 03:30:00,42.832,-10.4185,44.0808957061,0.892,0.0815,0.8957154961,41.94,-10.5,43.234402968,137.39,43.162,-10.4685,44.4133733942,0.892,0.0815,0.8957154961,42.27,-10.55,43.5666776333,137.21
2020-04-15 04:00:00,42.3385,-10.413,43.6002196239,0.8985000000000001,0.08700000000000001,0.9027021934,41.44,-10.5,42.7495450268,137.43,42.6685,-10.463,43.9326218345,0.8985000000000001,0.08700000000000001,0.9027021934,41.77,-10.55,43.0817293061,137.25
2020-04-15 04:30:00,42.372,-10.5935,43.6761791627,0.902,0.08650000000000001,0.9061380965,41.47,-10.68,42.8231631246,137.82,42.702,-10.6435,44.008463916,0.902,0.08650000000000001,0.9061380965,41.8,-10.73,43.1552186879,137.64
2020-04-15 05:00:00,42.5235,-10.594,43.8232916182,0.9035000000000001,0.096,0.9085858517000001,41.62,-10.69,42.9709262176,137.96,42.8335,-10.654,44.1386048516,0.9035000000000001,0.096,0.9085858517000001,41.93,-10.75,43.2861109364,137.79
2020-04-15 05:30:00,43.2085,-10.3415,44.4288317931,0.8985000000000001,0.08850000000000001,0.9028479939,42.31,-10.43,43.5766106989,137.7,43.5585,-10.3915,44.7808686215,0.8985000000000001,0.08850000000000001,0.9028479939,42.66,-10.48,43.9284190474,137.53
2020-04-15 06:00:00,44.7225,-10.0675,45.8416465946,0.8825000000000001,0.0925,0.8873344916,43.84,-10.16,45.001902182,137.37,45.0525,-10.1175,46.1745770148,0.8825000000000001,0.0925,0.8873344916,44.17,-10.21,45.3346776761,137.2
2020-04-15 06:30:00,47.1595,-9.039,48.0179337462,0.8795000000000001,0.061,0.8816128686,46.28,-9.1,47.1661785605,136.83,47.5295,-9.089,48.3907355932,0.8795000000000001,0.061,0.8816128686,46.65,-9.15,47.5388788257,136.66
2020-04-15 07:00:00,49.7295,-8.196,50.4003728781,1.1995,-0.106,1.2041745098,48.53,-8.09,49.1996849583,136.6,50.0995,-8.236,50.7719567896,1.1995,-0.106,1.2041745098,48.9,-8.13,49.5712305677,136.43
2020-04-15 07:30:00,52.8115,-7.109,53.2878261261,2.0015,-0.289,2.0222569693,50.81,-6.82,51.2656658983,136.32,53.1915,-7.129,53.6671064363,2.0015,-0.289,2.0222569693,51.19,-6.84,51.6449581276,136.15
2020-04-15 08:00:00,54.5115,-6.0795,54.8494662918,3.6215,-0.5695,3.6660049782,50.89,-5.51,51.1874222832,135.7,54.9215,-6.0995,55.2591627018,3.6215,-0.5695,3.6660049782,51.3,-5.53,51.5971985674,135.52
2020-04-15 08:30:00,55.3245,-5.0345,55.5530961378,6.0345,-1.0945,6.1329536522,49.29,-3.94,49.4472213577,134.87,55.7145,-5.0445,55.9424033315,6.0345,-1.0945,6.1329536522,49.68,-3.95,49.8367826008,134.71
2020-04-15 09:00:00,54.592,-4.96,54.8168593044,8.552,-1.6800000000000002,8.715452025,46.04,-3.2800000000000002,46.156689656,134.66,54.952,-4.96,55.1753921962,8.552,-1.6800000000000002,8.715452025,46.4,-3.2800000000000002,46.5157865676,134.5
2020-04-15 09:30:00,54.2195,-4.663,54.4196448835,11.0595,-2.283,11.2926803395,43.16,-2.38,43.2255711356,134.95,54.5595,-4.6530000000000005,54.7575515272,11.0595,-2.283,11.2926803395,43.5,-2.37,43.5645142289,134.78
2020-04-15 10:00:00,53.227,-4.6754999999999995,53.4319551322,13.317,-2.9455,13.6388584291,39.91,-1.73,39.947478018,135.08,53.537,-4.6655,53.739903789,13.317,-2.9455,13.6388584291,40.22,-1.72,40.2567609229,134.91
2020-04-15 10:30:00,51.6235,-4.6165,51.8295072763,15.2535,-3.5665,15.6649029521,36.37,-1.05,36.3851535657,134.6,51.9135,-4.5965,52.1165932741,15.2535,-3.5665,15.6649029521,36.66,-1.03,36.6744665946,134.44
2020-04-15 11:00:00,50.773,-4.2205,50.9481123227,16.513,-3.8905000000000003,16.9651159516,34.26,-0.33,34.2615892801,134.7,51.043,-4.2005,51.2155449961,16.513,-3.8905000000000003,16.9651159516,34.53,-0.31,34.5313915155,134.53
2020-04-15 11:30:00,49.918,-4.2065,50.0949235577,17.528,-4.1865,18.0210312205,32.39,-0.02,32.3900061747,134.66,50.158,-4.1865,50.3324124819,17.528,-4.1865,18.0210312205,32.63,0.0,32.63,134.53
2020-04-15 12:00:00,49.6005,-4.0065,49.762050224,17.9205,-4.3665,18.4447998769,31.68,0.36,31.6820453885,134.61,49.8505,-3.9865,50.0096443949,17.9205,-4.3665,18.4447998769,31.93,0.38,31.9322611163,134.44
2020-04-15 12:30:00,50.236,-3.8395,50.3825114127,18.236,-4.5295,18.7901055412,32.0,0.6900000000000001,32.007438198,134.7,50.486,-3.7995,50.6287704398,18.236,-4.5295,18.7901055412,32.25,0.73,32.2582609575,134.53
2020-04-15 13:00:00,50.109,-4.036,50.2712758641,18.139,-4.536,18.6975564446,31.97,0.5,31.9739096765,135.03,50.349,-3.996,50.5073243896,18.139,-4.536,18.6975564446,32.21,0.54,32.2145262265,134.88
2020-04-15 13:30:00,48.795,-4.503,49.0023370259,18.265,-4.663,18.8508300613,30.53,0.16,30.5304192569,135.31,49.035,-4.463,49.2376846937,18.265,-4.663,18.8508300613,30.77,0.2,30.7706499769,135.15
2020-04-15 14:00:00,46.282,-5.426,46.5989806755,18.152,-4.796,18.774896005,28.13,-0.63,28.1370538614,135.6,46.502,-5.396,46.8140237536,18.152,-4.796,18.774896005,28.35,-0.6000000000000001,28.3563484955,135.44
2020-04-15 14:30:00,45.253,-5.813,45.6248285257,17.533,-4.6129999999999995,18.1296954746,27.72,-1.2,27.7459618684,135.76,45.463,-5.793,45.8305925993,17.533,-4.6129999999999995,18.1296954746,27.93,-1.18,27.9549154891,135.6
2020-04-15 15:00:00,44.4455,-5.816,44.8244166303,16.4455,-4.216,16.9773121032,28.0,-1.6,28.0456770287,135.99,44.6655,-5.796,45.039987858,16.4455,-4.216,16.9773121032,28.22,-1.58,28.2641964329,135.82
2020-04-15 15:30:00,44.9115,-5.984,45.3083997538,16.0915,-3.944,16.5677852548,28.82,-2.04,28.8921096495,136.14,45.1315,-5.974,45.5251685142,16.0915,-3.944,16.5677852548,29.04,-2.03,29.110865669,135.98
2020-04-15 16:00:00,45.6865,-6.219,46.1078327755,14.5565,-3.469,14.9641455904,31.13,-2.75,31.2512303758,136.31,45.9065,-6.209,46.3244905342,14.5565,-3.469,14.9641455904,31.35,-2.74,31.4695106413,136.14
2020-04-15 16:30:00,48.207,-6.402,48.6302421647,12.897,-3.162,13.2789627984,35.31,-3.24,35.4583375245,136.52,48.467,-6.402,48.8879912964,12.897,-3.162,13.2789627984,35.57,-3.24,35.7172577335,136.36
2020-04-15 17:00:00,52.18,-6.1265,52.5384278624,11.15,-2.6565000000000003,11.4620893492,41.03,-3.47,41.176471437000004,136.43,52.49,-6.1265,52.8463253429,11.15,-2.6565000000000003,11.4620893492,41.34,-3.47,41.4853769418,136.27
2020-04-15 17:30:00,55.979,-6.0025,56.2998974,9.039,-2.1025,9.2803031874,46.94,-3.9,47.1017366983,135.3,56.339,-6.0125,56.6589187794,9.039,-2.1025,9.2803031874,47.3,-3.91,47.4613326825,135.15
2020-04-15 18:00:00,58.9885,-5.6145,59.2550904353,7.7985,-1.7245,7.9868956735,51.19,-3.89,51.3375905161,134.24,59.3685,-5.6145,59.6333916736,7.7985,-1.7245,7.9868956735,51.57,-3.89,51.7165060691,134.09
2020-04-15 18:30:00,61.8855,-4.979,62.0854697272,5.6155,-1.259,5.7549041042999995,56.27,-3.7199999999999998,56.392830218,133.72,62.3255,-4.979,62.524062498,5.6155,-1.259,5.7549041042999995,56.71,-3.7199999999999998,56.831879258,133.57
2020-04-15 19:00:00,63.3695,-5.03,63.5688164924,3.5595,-0.81,3.6504986303,59.81,-4.22,59.9586899457,133.57,63.8195,-5.05,64.0189899971,3.5595,-0.81,3.6504986303,60.26,-4.24,60.4089827757,133.41
2020-04-15 19:30:00,64.5315,-4.88,64.7157545907,2.2615,-0.55,2.3274196549,62.27,-4.33,62.4203636644,133.6,65.0115,-4.88,65.1943980128,2.2615,-0.55,2.3274196549,62.75,-4.33,62.8992162113,133.45
2020-04-15 20:00:00,64.546,-4.8895,64.7309302131,1.516,-0.35950000000000004,1.5580424417,63.03,-4.53,63.1925770957,133.68,65.036,-4.8995,65.2202912923,1.516,-0.35950000000000004,1.5580424417,63.52,-4.54,63.682038284,133.53
2020-04-15 20:30:00,64.502,-5.0835,64.7020090588,1.212,-0.29350000000000004,1.247030974,63.29,-4.79,63.4710028281,133.37,64.982,-5.0935,65.1813168496,1.212,-0.29350000000000004,1.247030974,63.77,-4.8,63.9503940566,133.22
2020-04-15 21:00:00,65.1885,-4.895,65.3720242707,1.2585,-0.305,1.2949313688,63.93,-4.59,64.0945629519,132.99,65.6985,-4.905,65.8813473394,1.2585,-0.305,1.2949313688,64.44,-4.6,64.6039751099,132.83
2020-04-15 21:30:00,63.0365,-5.5275,63.2783816836,1.2565,-0.2675,1.2846589041,61.78,-5.26,62.0035160293,133.68,63.5165,-5.5475,63.7582977227,1.2565,-0.2675,1.2846589041,62.26,-5.28,62.4834858183,133.52
2020-04-15 22:00:00,59.582,-6.792,59.967874633,1.232,-0.262,1.2595507135,58.35,-6.53,58.7142521029,134.63,60.042,-6.812,60.4271884833,1.232,-0.262,1.2595507135,58.81,-6.55,59.1736309516,134.47
2020-04-15 22:30:00,56.376,-7.585,56.8839661152,1.426,-0.28500000000000003,1.4542011553,54.95,-7.3,55.4327746013,134.32,56.816,-7.615,57.3240445276,1.426,-0.28500000000000003,1.4542011553,55.39,-7.33,55.872900408,134.16
2020-04-15 23:00:00,52.966,-8.208,53.5982128433,1.3860000000000001,-0.20800000000000002,1.4015206028,51.58,-8.0,52.1967087085,135.22,53.366,-8.238,53.9980981147,1.3860000000000001,-0.20800000000000002,1.4015206028,51.98,-8.03,52.5965901937,135.05
2020-04-15 23:30:00,49.49,-8.824,50.2704990626,1.6800000000000002,-0.10400000000000001,1.6832159695,47.81,-8.72,48.5987088306,135.94,49.87,-8.874,50.6533787225,1.6800000000000002,-0.10400000000000001,1.6832159695,48.19,-8.77,48.9815169222,135.78
2020-04-16 00:00:00,46.929,-9.483,47.877534711,1.819,-0.163,1.8262885862,45.11,-9.32,46.0627235408,136.95,47.289,-9.523,48.2383358958,1.819,-0.163,1.8262885862,45.47,-9.36,46.4233831167,136.78
2020-04-16 00:30:00,44.4295,-9.598,45.4543955438,1.7795,-0.038,1.7799056857000002,42.65,-9.56,43.7083069908,137.21,44.7695,-9.638,45.7951872389,1.7795,-0.038,1.7799056857000002,42.99,-9.6,44.0488376691,137.04
2020-04-16 01:00:00,43.27,-9.748,44.3544406345,1.51,-0.078,1.5120132275,41.76,-9.67,42.8649798787,137.29,43.6,-9.798,44.6873673872,1.51,-0.078,1.5120132275,42.09,-9.72,43.1977603586,137.12
2020-04-16 01:30:00,43.11,-9.7855,44.2066523303,1.13,-0.0855,1.1332300075,41.98,-9.7,43.0860812792,137.36,43.44,-9.8255,44.5373332189,1.13,-0.0855,1.1332300075,42.31,-9.74,43.4166293026,137.19
2020-04-16 02:00:00,44.0175,-9.5815,45.0482568864,1.1575,-0.3015,1.1961222764000001,42.86,-9.28,43.8531412786,137.18,44.3475,-9.6115,45.3771053341,1.1575,-0.3015,1.1961222764000001,43.19,-9.31,44.1820348105,137.02
2020-04-16 02:30:00,44.0835,-9.784,45.1561914719,1.3235000000000001,-0.10400000000000001,1.3275798469,42.76,-9.68,43.841989006,137.55,44.4235,-9.824,45.496794703,1.3235000000000001,-0.10400000000000001,1.3275798469,43.1,-9.72,44.1824444774,137.37
2020-04-16 03:00:00,43.154,-9.9255,44.2807324493,1.274,0.0145,1.274082513,41.88,-9.94,43.0434431708,137.86,43.484,-9.9755,44.6135501417,1.274,0.0145,1.274082513,42.21,-9.99,43.3760786609,137.69
2020-04-16 03:30:00,42.599,-10.111,43.7824978958,1.2690000000000001,0.039,1.2695991493,41.33,-10.15,42.5580944122,138.09,42.929,-10.161,44.1151330271,1.2690000000000001,0.039,1.2695991493,41.66,-10.2,42.8905071082,137.91
2020-04-16 04:00:00,42.3075,-10.086,43.4931253447,1.2375,0.054,1.2386776215,41.07,-10.14,42.3032445564,138.02,42.6275,-10.126,43.8136922919,1.2375,0.054,1.2386776215,41.39,-10.18,42.6235205022,137.85
2020-04-16 04:30:00,42.2275,-10.067,43.4109000742,1.2675,0.10300000000000001,1.2716781236,40.96,-10.17,42.2036787496,137.99,42.5475,-10.107,43.7314669917,1.2675,0.10300000000000001,1.2716781236,41.28,-10.21,42.5239050418,137.82
2020-04-16 05:00:00,42.097,-10.2265,43.3213424452,1.207,0.0935,1.2106160622,40.89,-10.32,42.1722005591,138.1,42.417,-10.2765,43.6441100408,1.207,0.0935,1.2106160622,41.21,-10.37,42.4947173187,137.94
2020-04-16 05:30:00,42.7995,-10.12,43.9796725801,1.2795,0.08,1.2819985374,41.52,-10.2,42.7545366014,137.74,43.1295,-10.18,44.3146270463,1.2795,0.08,1.2819985374,41.85,-10.26,43.0893269848,137.58
2020-04-16 06:00:00,43.925,-9.8195,45.0092013398,1.295,0.0105,1.2950425669,42.63,-9.83,43.7486662654,137.24,44.255,-9.8595,45.3399907946,1.295,0.0105,1.2950425669,42.96,-9.87,44.0792298027,137.07
2020-04-16 06:30:00,46.5515,-8.6965,47.3568502384,1.2615,-0.0965,1.2651855595,45.29,-8.6,46.0992852439,136.41,46.9015,-8.7465,47.7100824198,1.2615,-0.0965,1.2651855595,45.64,-8.65,46.452471409,136.25
2020-04-16 07:00:00,49.2005,-7.9775,49.8430507343,1.8805,-0.14750000000000002,1.8862758282,47.32,-7.83,47.9634371162,136.48,49.5605,-8.0175,50.2048151725,1.8805,-0.14750000000000002,1.8862758282,47.68,-7.87,48.3251414897,136.31
2020-04-16 07:30:00,52.5505,-6.0775,52.9007661239,2.7305,-0.2975,2.7466591525,49.82,-5.78,50.154170315100004,135.6,52.9505,-6.0975,53.3004217291,2.7305,-0.2975,2.7466591525,50.22,-5.8,50.5538168688,135.44
2020-04-16 08:00:00,53.6205,-5.6885,53.9213969821,4.4605,-0.6685,4.5103162306,49.16,-5.02,49.4156452958,135.72,54.0005,-5.6985,54.300339801,4.4605,-0.6685,4.5103162306,49.54,-5.03,49.7947035336,135.55
2020-04-16 08:30:00,53.8645,-4.9855,54.0947277514,6.1645,-0.9555,6.2381119339,47.7,-4.03,47.8699373302,134.98,54.2545,-4.9855,54.4830797634,6.1645,-0.9555,6.2381119339,48.09,-4.03,48.2585640068,134.82
2020-04-16 09:00:00,54.0065,-4.441,54.1887859548,14.7465,0.11900000000000001,14.74698014,39.26,-4.5600000000000005,39.5239319906,135.18,54.3265,-4.451,54.5085314721,14.7465,0.11900000000000001,14.74698014,39.58,-4.57,39.8429579725,135.03
2020-04-16 09:30:00,55.504,-4.1875,55.661738854,10.504,-1.3175,10.5863035215,45.0,-2.87,45.091428232,134.47,55.844,-4.1875,56.0007811754,10.504,-1.3175,10.5863035215,45.34,-2.87,45.4307439957,134.31
2020-04-16 10:00:00,54.0905,-4.227,54.255411889,12.4605,-2.6470000000000002,12.7385505161,41.63,-1.58,41.6599723956,134.36,54.4205,-4.217,54.583641407,12.4605,-2.6470000000000002,12.7385505161,41.96,-1.57,41.9893617479,134.2
2020-04-16 10:30:00,52.898,-4.5325,53.0918257385,11.098,-2.3625,11.346673973,41.8,-2.17,41.8562886554,134.43,53.218,-4.5225,53.4098167966,11.098,-2.3625,11.346673973,42.12,-2.16,42.1753482499,134.27
2020-04-16 11:00:00,53.1135,-4.1325,53.2740221731,12.0535,-2.3825,12.2867069836,41.06,-1.75,41.0972760655,134.07,53.4335,-4.1225,53.5922935551,12.0535,-2.3825,12.2867069836,41.38,-1.74,41.4165667336,133.91
2020-04-16 11:30:00,53.82,-3.9859999999999998,53.9674030874,12.93,-2.496,13.1687097318,40.89,-1.49,40.9171382186,134.21,54.14,-3.976,54.2858008691,12.93,-2.496,13.1687097318,41.21,-1.48,41.2365675099,134.05
2020-04-16 12:00:00,54.171,-3.751,54.3007112476,13.081,-2.711,13.358970095,41.09,-1.04,41.103159246,134.11,54.481,-3.731,54.6086048348,13.081,-2.711,13.358970095,41.4,-1.02,41.4125633111,133.95
2020-04-16 12:30:00,54.84,-3.634,54.9602725248,13.43,-2.794,13.717555759,41.41,-0.84,41.418518805,133.96,55.18,-3.614,55.2982223584,13.43,-2.794,13.717555759,41.75,-0.8200000000000001,41.7580519182,133.81
2020-04-16 13:00:00,54.0185,-3.9415,54.1621063521,16.3585,-3.6615,16.7632665224,37.66,-0.28,37.6610408778,134.09,54.2985,-3.9215,54.4399234432,16.3585,-3.6615,16.7632665224,37.94,-0.26,37.9408908699,133.94
2020-04-16 13:30:00,53.6055,-4.394,53.7852848486,14.5955,-2.924,14.8855096067,39.01,-1.47,39.0376869192,134.54,53.9255,-4.374,54.1026009195,14.5955,-2.924,14.8855096067,39.33,-1.45,39.3567198836,134.39
2020-04-16 14:00:00,50.774,-5.041,51.0236293985,16.894,-3.551,17.2631641654,33.88,-1.49,33.9127483404,134.88,51.044,-5.031,51.2913335467,16.894,-3.551,17.2631641654,34.15,-1.48,34.1820552337,134.72
2020-04-16 14:30:00,47.573,-5.153,47.851266838,19.053,-4.483,19.5733006414,28.52,-0.67,28.5278688303,134.8,47.803,-5.133,48.0777963097,19.053,-4.483,19.5733006414,28.75,-0.65,28.7573468874,134.65
2020-04-16 15:00:00,45.15,-5.5809999999999995,45.4936265976,18.32,-4.401,18.8412101788,26.83,-1.18,26.8559360291,135.08,45.35,-5.551,45.6884679213,18.32,-4.401,18.8412101788,27.03,-1.15,27.0544524986,134.93
2020-04-16 15:30:00,44.933,-6.124,45.3484053193,18.813,-4.024,19.2385432141,26.12,-2.1,26.2042820928,135.19,45.133,-6.114,45.5452377862,18.813,-4.024,19.2385432141,26.32,-2.09,26.4028502249,135.04
2020-04-16 16:00:00,46.13,-6.1965,46.5443177225,14.94,-3.3265000000000002,15.3058551623,31.19,-2.87,31.3217655952,135.47,46.36,-6.1965,46.7722803833,14.94,-3.3265000000000002,15.3058551623,31.42,-2.87,31.550805061,135.32
2020-04-16 16:30:00,50.4855,-6.271,50.8734818078,11.9655,-2.661,12.2578183724,38.52,-3.61,38.6887903662,135.57,50.7755,-6.261,51.1600578699,11.9655,-2.661,12.2578183724,38.81,-3.6,38.9766096525,135.42
2020-04-16 17:00:00,54.329,-6.032,54.6628325739,11.899000000000001,-2.642,12.1887802917,42.43,-3.39,42.5652087978,135.14,54.659,-6.032,54.9908292809,11.899000000000001,-2.642,12.1887802917,42.76,-3.39,42.8941686013,134.99
2020-04-16 17:30:00,56.9725,-5.913,57.278524119,9.9525,-1.983,10.1481301356,47.02,-3.93,47.1839517209,134.4,57.3225,-5.923,57.6276924338,9.9525,-1.983,10.1481301356,47.37,-3.94,47.5335723463,134.26
2020-04-16 18:00:00,58.6845,-5.5005,58.9417173189,6.3845,-1.1005,6.4786526763,52.3,-4.4,52.4847596927,133.79,59.0845,-5.5105,59.3409112712,6.3845,-1.1005,6.4786526763,52.7,-4.41,52.8841951815,133.64
2020-04-16 18:30:00,61.8435,-5.4985,62.0874544051,10.9435,-1.4885000000000002,11.0442665895,50.9,-4.01,51.0577134231,133.29,62.2535,-5.4985,62.4958539785,10.9435,-1.4885000000000002,11.0442665895,51.31,-4.01,51.4664570376,133.14
2020-04-16 19:00:00,62.237,-5.5845,62.4870451314,4.287,-0.7145,4.3461338279,57.95,-4.87,58.154272414,132.97,62.677,-5.6045,62.9270748506,4.287,-0.7145,4.3461338279,58.39,-4.89,58.5944041697,132.82
2020-04-16 19:30:00,64.142,-5.1185,64.345902793,3.092,-0.4685,3.1272921594,61.05,-4.65,61.2268323531,133.27,64.612,-5.1285,64.8152146972,3.092,-0.4685,3.1272921594,61.52,-4.66,61.6962397558,133.13
2020-04-16 20:00:00,63.6285,-5.2495,63.844680769,2.8085,-0.23950000000000002,2.818693403,60.82,-5.01,61.025998558,133.62,64.1185,-5.2695,64.3346692888,2.8085,-0.23950000000000002,2.818693403,61.31,-5.03,61.5159897913,133.47
2020-04-16 20:30:00,63.658,-5.254,63.8744509174,2.598,-0.20400000000000001,2.6059969302,61.06,-5.05,61.2684755808,133.24,64.118,-5.264,64.333720707,2.598,-0.20400000000000001,2.6059969302,61.52,-5.06,61.7277409274,133.09
2020-04-16 21:00:00,63.971,-5.2715,64.1878302582,2.581,-0.18150000000000002,2.5873738133,61.39,-5.09,61.6006509706,133.2,64.461,-5.2815,64.6770033571,2.581,-0.18150000000000002,2.5873738133,61.88,-5.1,62.0898091477,133.05
2020-04-16 21:30:00,62.1515,-5.908,62.4316699781,2.7515,-0.228,2.7609303233,59.4,-5.68,59.6709510566,133.77,62.6215,-5.928,62.9014582204,2.7515,-0.228,2.7609303233,59.87,-5.7,60.1407258021,133.61
2020-04-16 22:00:00,59.2925,-7.0585,59.7111629304,2.8525,-0.23850000000000002,2.8624532311,56.44,-6.82,56.8505584845,133.86,59.7425,-7.0885,60.1615586442,2.8525,-0.23850000000000002,2.8624532311,56.89,-6.85,57.3009127327,133.71
2020-04-16 22:30:00,56.2,-7.4955,56.697641223,2.65,-0.1655,2.6551629423,53.55,-7.33,54.0493422717,133.66,56.62,-7.5255,57.1179266978,2.65,-0.1655,2.6551629423,53.97,-7.36,54.469537358,133.51
2020-04-16 23:00:00,52.432,-7.9295,53.028215077,2.392,-0.23950000000000002,2.4039601182,50.04,-7.69,50.6274401881,134.43,52.832,-7.9695,53.4297029212,2.392,-0.23950000000000002,2.4039601182,50.44,-7.73,51.0288790784,134.27
2020-04-16 23:30:00,48.8945,-8.6275,49.6498326936,2.2945,-0.2775,2.3112196996,46.6,-8.35,47.3421852052,135.29,49.2745,-8.6575,50.029277993,2.2945,-0.2775,2.3112196996,46.98,-8.38,47.7215339234,135.13
2020-04-17 00:00:00,45.582,-9.2705,46.5151684319,2.202,-0.18050000000000002,2.2093854915,43.38,-9.09,44.3221445781,135.15,45.932,-9.3105,46.8661288592,2.202,-0.18050000000000002,2.2093854915,43.73,-9.13,44.672920209,135.0
2020-04-17 00:30:00,43.413,-9.5735,44.4560510083,2.153,-0.1635,2.159199215,41.26,-9.41,42.3194482478,135.7,43.733,-9.6235,44.7793148814,2.153,-0.1635,2.159199215,41.58,-9.46,42.6425608987,135.55
2020-04-17 01:00:00,42.0335,-9.842,43.1703612013,2.3435,-0.192,2.3513520047,39.69,-9.65,40.8462801244,136.22,42.3535,-9.892,43.4933400218,2.3435,-0.192,2.3513520047,40.01,-9.7,41.1690429813,136.07
2020-04-17 01:30:00,41.549,-9.6175,42.6475756316,2.459,-0.1875,2.4661381247,39.09,-9.43,40.211354118,136.54,41.859,-9.6675,42.960871002,2.459,-0.1875,2.4661381247,39.4,-9.48,40.5244420073,136.38
2020-04-17 02:00:00,42.258,-9.619,43.338940054,2.628,-0.289,2.6438428471,39.63,-9.33,40.7134596909,136.54,42.558,-9.659,43.6403442356,2.628,-0.289,2.6438428471,39.93,-9.37,41.014653479,136.38
2020-04-17 02:30:00,41.851,-9.6925,42.9587099114,2.911,-0.3125,2.9277256104,38.94,-9.38,40.0538138009,136.76,42.171,-9.7325,43.2794962684,2.911,-0.3125,2.9277256104,39.26,-9.42,40.3742987555,136.6
2020-04-17 03:00:00,40.117,-9.986,41.3411887226,2.8369999999999997,-0.216,2.8452108885,37.28,-9.77,38.5389582111,137.56,40.417,-10.026,41.6419808006,2.8369999999999997,-0.216,2.8452108885,37.58,-9.81,38.8393164203,137.4
2020-04-17 03:30:00,39.913,-10.171,41.1885519289,3.173,-0.191,3.1787434624,36.74,-9.98,38.0713540605,137.91,40.203,-10.221,41.4819243768,3.173,-0.191,3.1787434624,37.03,-10.03,38.3643297869,137.75
2020-04-17 04:00:00,39.377,-10.332,40.7099294153,3.517,-0.052000000000000005,3.5173843975,35.86,-10.28,37.3043965237,136.8,39.657,-10.322,40.9783031982,3.517,-0.052000000000000005,3.5173843975,36.14,-10.27,37.5708996432,136.65
2020-04-17 04:30:00,38.8265,-10.331,40.1774397299,3.3565,-0.061,3.3570542519,35.47,-10.27,36.9268709749,136.13,39.1065,-10.371,40.4583240292,3.3565,-0.061,3.3570542519,35.75,-10.31,37.2069697772,135.97
2020-04-17 05:00:00,38.8305,-10.1745,40.1413524996,3.6405000000000003,0.0055000000000000005,3.6405041546,35.19,-10.18,36.632888229,136.19,39.1105,-10.2345,40.4274189196,3.6405000000000003,0.0055000000000000005,3.6405041546,35.47,-10.24,36.9185387035,136.03
2020-04-17 05:30:00,39.4675,-10.368,40.8066046156,3.9075,-0.11800000000000001,3.9092812958,35.56,-10.25,37.0077843163,136.11,39.7475,-10.398,41.0850600614,3.9075,-0.11800000000000001,3.9092812958,35.84,-10.28,37.2851713151,135.95
2020-04-17 06:00:00,40.1245,-9.8265,41.3102360499,4.2845,-0.1165,4.2860835853,35.84,-9.71,37.1320575783,135.7,40.3945,-9.8765,41.5843826755,4.2845,-0.1165,4.2860835853,36.11,-9.76,37.4057442113,135.54
2020-04-17 06:30:00,42.6475,-8.548,43.4957188727,4.9975000000000005,-0.23800000000000002,5.0031640239,37.65,-8.31,38.5561746028,134.45,42.9475,-8.568,43.7938166897,4.9975000000000005,-0.23800000000000002,5.0031640239,37.95,-8.33,38.8534605923,134.29
2020-04-17 07:00:00,45.0255,-8.0775,45.7443073671,5.4755,-0.47750000000000004,5.4962811518,39.55,-7.6,40.2735955683,134.15,45.3355,-8.1075,46.0547404346,5.4755,-0.47750000000000004,5.4962811518,39.86,-7.63,40.5836974659,133.99
2020-04-17 07:30:00,47.179,-6.652,47.6456414061,6.899,-0.582,6.9235052538,40.28,-6.07,40.7347922543,133.3,47.489,-6.672,47.9554032931,6.899,-0.582,6.9235052538,40.59,-6.09,41.0443199481,133.15
2020-04-17 08:00:00,51.3655,-5.806,51.6925935338,8.6855,-1.016,8.744722194,42.68,-4.79,42.9479510571,133.21,51.7055,-5.806,52.0304561411,8.6855,-1.016,8.744722194,43.02,-4.79,43.2858464166,133.06
2020-04-17 08:30:00,51.939,-5.3115,52.2098817586,8.779,-1.1015,8.8478326866,43.16,-4.21,43.364844056,132.47,52.279,-5.3215,52.5491408422,8.779,-1.1015,8.8478326866,43.5,-4.22,43.7042148997,132.31
2020-04-17 09:00:00,53.1615,-4.65,53.3644786562,7.7515,-1.06,7.8236406008,45.41,-3.59,45.5516871257,131.99,53.5215,-4.64,53.7222538828,7.7515,-1.06,7.8236406008,45.77,-3.58,45.9097952511,131.83
2020-04-17 09:30:00,53.591,-4.4315,53.7739107119,9.071,-1.4215,9.1817048117,44.52,-3.01,44.6216371282,131.35,53.941,-4.4215,54.1219100111,9.071,-1.4215,9.1817048117,44.87,-3.0,44.970177896,131.2
2020-04-17 10:00:00,54.0175,-4.0415,54.1684781815,8.5875,-1.4415,8.7076448308,45.43,-2.6,45.5043393535,130.92,54.3875,-4.0215,54.535975452,8.5875,-1.4415,8.7076448308,45.8,-2.58,45.8726105645,130.78
2020-04-17 10:30:00,54.315,-4.2075,54.4777227979,8.195,-1.2575,8.2909186011,46.12,-2.95,46.2142499669,131.13,54.675,-4.2075,54.836654541,8.195,-1.2575,8.2909186011,46.48,-2.95,46.5735214473,130.98
2020-04-17 11:00:00,57.725,-3.989,57.8626627974,7.205,-1.079,7.2853459767,50.52,-2.91,50.6037399804,130.97,58.135,-4.209,58.2871675929,7.205,-1.079,7.2853459767,50.93,-3.13,51.0260894053,130.82
2020-04-17 11:30:00,58.9335,-3.7385,59.0519585154,6.3035,-1.1785,6.4127197428,52.63,-2.56,52.692224284,132.1,59.3435,-3.7385,59.4611417188,6.3035,-1.1785,6.4127197428,53.04,-2.56,53.1017438508,131.95
2020-04-17 12:00:00,60.211,-3.2835,60.300463458,7.161,-1.1335,7.2501547052,53.05,-2.15,53.093549514,132.49,60.641,-3.2735,60.7292901593,7.161,-1.1335,7.2501547052,53.48,-2.14,53.5227988805,132.34
2020-04-17 12:30:00,61.4105,-3.283,61.4981918372,8.4205,-1.713,8.5929732485,52.99,-1.57,53.01325306,132.69,61.8305,-3.263,61.9165397874,8.4205,-1.713,8.5929732485,53.41,-1.55,53.432486373,132.54
2020-04-17 13:00:00,61.5915,-3.2235,61.6757960994,9.0115,-1.4635,9.1295654059,52.58,-1.76,52.6094478207,132.78,62.0115,-3.2135,62.0947076207,9.0115,-1.4635,9.1295654059,53.0,-1.75,53.028883639,132.63
2020-04-17 13:30:00,59.8585,-4.197,60.005456679,9.2585,-1.517,9.3819566856,50.6,-2.68,50.6709226283,133.04,60.2785,-4.187,60.4237414536,9.2585,-1.517,9.3819566856,51.02,-2.67,51.0898160106,132.89
2020-04-17 14:00:00,57.255,-4.9655000000000005,57.4699157408,9.015,-1.6055000000000001,9.1568474515,48.24,-3.36,48.3568733481,133.62,57.645,-4.9655000000000005,57.8584671008,9.015,-1.6055000000000001,9.1568474515,48.63,-3.36,48.745938292299996,133.46
2020-04-17 14:30:00,56.6395,-5.2620000000000005,56.8834035923,8.1495,-1.462,8.2796010924,48.49,-3.8,48.6386687729,133.97,57.0195,-5.272,57.2627048283,8.1495,-1.462,8.2796010924,48.87,-3.81,49.0182925039,133.81
2020-04-17 15:00:00,55.8365,-5.094,56.0683829645,8.8665,-1.514,8.9948328639,46.97,-3.58,47.1062341946,134.52,56.2165,-5.094,56.44682195,8.8665,-1.514,8.9948328639,47.35,-3.58,47.4851439926,134.36
2020-04-17 15:30:00,56.552,-5.277,56.7976710174,8.132,-1.227,8.2240472397,48.42,-4.05,48.589082107,134.63,56.932,-5.277,57.1760382765,8.132,-1.227,8.2240472397,48.8,-4.05,48.9677700125,134.47
2020-04-17 16:00:00,55.638,-5.339,55.8935771355,8.698,-1.409,8.81138383,46.94,-3.93,47.104230171,134.92,56.018,-5.339,56.2718512669,8.698,-1.409,8.81138383,47.32,-3.93,47.4829158751,134.76
2020-04-17 16:30:00,57.495,-5.635,57.7704790529,9.885,-1.145,9.9510929048,47.61,-4.49,47.8212525976,135.27,57.875,-5.635,58.1486788328,9.885,-1.145,9.9510929048,47.99,-4.49,48.1995871352,135.11
2020-04-17 17:00:00,60.557,-5.5645,60.8121197563,8.717,-0.8645,8.7597630818,51.84,-4.7,52.0526233729,134.61,60.947,-5.5745000000000005,61.2014040627,8.717,-0.8645,8.7597630818,52.23,-4.71,52.4419393234,134.46
2020-04-17 17:30:00,63.587,-5.3870000000000005,63.8147815008,7.487,-0.717,7.5212537519,56.1,-4.67,56.294039649,133.48,64.027,-5.397,64.2540608678,7.487,-0.717,7.5212537519,56.54,-4.68,56.7333587936,133.32
2020-04-17 18:00:00,66.295,-5.232,66.5011341933,6.875,-0.682,6.9087443866000005,59.42,-4.55,59.5939501963,132.92,66.785,-5.232,66.9896264283,6.875,-0.682,6.9087443866000005,59.91,-4.55,60.0825315712,132.76
2020-04-17 18:30:00,67.7525,-4.997,67.9365237943,16.3325,-1.577,16.4084577353,51.42,-3.42,51.5336084512,132.92,68.1725,-5.007,68.3561248554,16.3325,-1.577,16.4084577353,51.84,-3.43,51.9533492664,132.73
2020-04-17 19:00:00,67.8145,-5.1925,68.0130021871,16.3045,-1.4625,16.3699611026,51.51,-3.73,51.6448738986,133.33,68.2345,-5.1825,68.4310258326,16.3045,-1.4625,16.3699611026,51.93,-3.7199999999999998,52.063070405,133.18
2020-04-17 19:30:00,66.0935,-5.8345,66.3505247342,6.8335,-0.5045000000000001,6.8520976715,59.26,-5.33,59.4992142805,134.01,66.5435,-5.8445,66.799667458,6.8335,-0.5045000000000001,6.8520976715,59.71,-5.34,59.9483085666,133.85
2020-04-17 20:00:00,63.0925,-6.771,63.4547870318,5.8125,-0.361,5.8236996188,57.28,-6.41,57.6375441878,134.4,63.5525,-6.791,63.914301508,5.8125,-0.361,5.8236996188,57.74,-6.43,58.0969233265,134.25
2020-04-17 20:30:00,62.2495,-7.4015,62.6879769374,5.5895,-0.29150000000000004,5.5970958988,56.66,-7.11,57.1043579773,134.26,62.7095,-7.4215,63.1471302,5.5895,-0.29150000000000004,5.5970958988,57.12,-7.13,57.5632808308,134.1
2020-04-17 21:00:00,60.81,-7.497,61.2703934131,6.11,-0.317,6.1182177961,54.7,-7.18,55.1692160539,133.35,61.25,-7.537,61.711983188,6.11,-0.317,6.1182177961,55.14,-7.22,55.610682427,133.19
