Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-17 21:30:00,58.008,-7.997,58.5566398712,5.658,-0.467,5.6772399104,52.35,-7.53,52.8887833099,133.48,58.438,-8.017,58.9853552418,5.658,-0.467,5.6772399104,52.78,-7.55,53.3172664341,133.32
2020-04-17 22:00:00,55.1535,-8.8455,55.8583156969,5.2335,-0.4955,5.2569042696,49.92,-8.35,50.6135248723,134.45,55.5435,-8.8855,56.2497333549,5.2335,-0.4955,5.2569042696,50.31,-8.39,51.0047860499,134.29
2020-04-17 22:30:00,51.5925,-9.641,52.4855688475,4.9925,-0.611,5.0297492234,46.6,-9.03,47.4668400044,134.84,51.9725,-9.681000000000001,52.8664592842,4.9925,-0.611,5.0297492234,46.98,-9.07,47.8475213569,134.68
2020-04-17 23:00:00,48.7855,-10.003,49.8004519985,4.8655,-0.403,4.8821613298,43.92,-9.6,44.9569393976,135.24,49.1455,-10.053,50.163163569,4.8655,-0.403,4.8821613298,44.28,-9.65,45.3193214865,135.08
2020-04-17 23:30:00,45.8075,-10.3395,46.9599011551,4.7875,-0.3395,4.7995225283,41.02,-10.0,42.2213263648,136.07,46.1475,-10.3895,47.3025735716,4.7875,-0.3395,4.7995225283,41.36,-10.05,42.5635066694,135.92
2020-04-18 00:00:00,43.2645,-10.8435,44.6026731542,5.1845,-0.28350000000000003,5.1922454199,38.08,-10.56,39.5170849127,136.67,43.5645,-10.8835,44.903410032,5.1845,-0.28350000000000003,5.1922454199,38.38,-10.6,39.8168858652,136.51
2020-04-18 00:30:00,41.1565,-10.906,42.5769694583,5.8265,-0.336,5.8361801077,35.33,-10.57,36.8772802685,136.21,41.4465,-10.956,42.8701096132,5.8265,-0.336,5.8361801077,35.62,-10.62,37.1694605826,136.05
2020-04-18 01:00:00,39.9005,-11.0685,41.4072649725,6.1905,-0.3185,6.198687966,33.71,-10.75,35.3825748074,136.44,40.1705,-11.1185,41.6808122822,6.1905,-0.3185,6.198687966,33.98,-10.8,35.655019282,136.28
2020-04-18 01:30:00,39.528,-11.028,41.0375385227,6.358,-0.40800000000000003,6.3710774599,33.17,-10.62,34.8286275928,136.66,39.798,-11.068,41.3083699509,6.358,-0.40800000000000003,6.3710774599,33.44,-10.66,35.0979942447,136.5
2020-04-18 02:00:00,40.049,-10.9265,41.5127787946,6.509,-0.48650000000000004,6.5271558316,33.54,-10.44,35.1272714568,136.34,40.319,-10.9765,41.7864249877,6.509,-0.48650000000000004,6.5271558316,33.81,-10.49,35.3999463276,136.17
2020-04-18 02:30:00,39.6195,-11.064,41.1353482573,6.3295,-0.394,6.3417510397,33.29,-10.67,34.9581607068,136.67,39.8895,-11.114,41.4088542011,6.3295,-0.394,6.3417510397,33.56,-10.72,35.2305549204,136.51
2020-04-18 03:00:00,38.725,-11.2195,40.3175247907,6.275,-0.2695,6.2807846046,32.45,-10.95,34.2477006527,136.84,38.985,-11.2695,40.5811761196,6.275,-0.2695,6.2807846046,32.71,-11.0,34.5100579542,136.67
2020-04-18 03:30:00,38.453,-11.635,40.1746989286,6.203,-0.34500000000000003,6.2125867398,32.25,-11.29,34.1690883695,137.31,38.703,-11.685,40.4284730605,6.203,-0.34500000000000003,6.2125867398,32.5,-11.34,34.4215862505,137.14
2020-04-18 04:00:00,38.121,-11.7155,39.8806166107,6.311,-0.35550000000000004,6.3210047659,31.81,-11.36,33.7775916844,137.18,38.381,-11.775500000000001,40.1467752285,6.311,-0.35550000000000004,6.3210047659,32.07,-11.42,34.0426394394,137.02
2020-04-18 04:30:00,38.0695,-11.7625,39.8452410772,5.5595,-0.2325,5.5643594869,32.51,-11.53,34.4940719545,137.37,38.3395,-11.8225,40.1209267901,5.5595,-0.2325,5.5643594869,32.78,-11.59,34.7686137198,137.2
2020-04-18 05:00:00,38.027,-11.5435,39.7404720814,4.957,-0.17350000000000002,4.9600354080999995,33.07,-11.37,34.9700128682,137.01,38.287,-11.6035,40.0066942055,4.957,-0.17350000000000002,4.9600354080999995,33.33,-11.43,35.2354054894,136.85
2020-04-18 05:30:00,38.057,-11.5765,39.7787707358,4.477,-0.1965,4.4813102158,33.58,-11.38,35.4558993681,137.01,38.327,-11.6265,40.0516470479,4.477,-0.1965,4.4813102158,33.85,-11.43,35.727683944,136.85
2020-04-18 06:00:00,38.775,-11.617,40.4778373187,4.745,-0.197,4.7490877019,34.03,-11.42,35.8950874076,136.93,39.045,-11.667,40.7508394269,4.745,-0.197,4.7490877019,34.3,-11.47,36.1669863273,136.76
2020-04-18 06:30:00,40.648,-11.1895,42.1599906813,5.188,-0.1995,5.191834382,35.46,-10.99,37.1240043638,137.55,40.928,-11.2495,42.4458765282,5.188,-0.1995,5.191834382,35.74,-11.05,37.4092247982,137.38
2020-04-18 07:00:00,41.619,-10.712,42.9754360653,4.779,-0.202,4.7832671889,36.84,-10.51,38.309864265,137.14,41.909,-10.772,43.2712406224,4.779,-0.202,4.7832671889,37.13,-10.57,38.6052043124,136.97
2020-04-18 07:30:00,43.767,-10.146,44.9276263005,4.287,-0.28600000000000003,4.2965294134,39.48,-9.86,40.692628325,136.38,44.087,-10.186,45.24840511,4.287,-0.28600000000000003,4.2965294134,39.8,-9.9,41.0128028791,136.21
2020-04-18 08:00:00,46.241,-9.8955,47.2879583113,4.661,-0.3055,4.6710010972,41.58,-9.59,42.6715889088,136.53,46.571,-9.9455,47.6211193826,4.661,-0.3055,4.6710010972,41.91,-9.64,43.0043916362,136.36
2020-04-18 08:30:00,48.2965,-9.557,49.2329987026,4.8865,-0.427,4.905120921,43.41,-9.13,44.3597227223,136.53,48.6365,-9.597,49.5743032351,4.8865,-0.427,4.905120921,43.75,-9.17,44.7006867956,136.36
2020-04-18 09:00:00,51.4645,-8.9435,52.235820588,4.6445,-0.3735,4.659493803,46.82,-8.57,47.5978707507,136.38,51.8345,-8.9735,52.6055043936,4.6445,-0.3735,4.659493803,47.19,-8.6,47.9672398622,136.21
2020-04-18 09:30:00,54.0185,-8.6285,54.7032846774,5.3385,-0.47850000000000004,5.3599015383,48.68,-8.15,49.35752121,136.38,54.3985,-8.6585,55.0832680993,5.3385,-0.47850000000000004,5.3599015383,49.06,-8.18,49.737269728,136.21
2020-04-18 10:00:00,55.7635,-8.0095,56.3357792393,5.0835,-0.6095,5.1199084464,50.68,-7.4,51.2174032922,135.94,56.1635,-8.0295,56.734571493,5.0835,-0.6095,5.1199084464,51.08,-7.42,51.6161098883,135.78
2020-04-18 10:30:00,57.2655,-7.511,57.7559746801,5.3055,-0.5710000000000001,5.3361382338,51.96,-6.94,52.4214192864,135.56,57.6855,-7.531,58.175019306,5.3055,-0.5710000000000001,5.3361382338,52.38,-6.96,52.8403822848,135.4
2020-04-18 11:00:00,58.9135,-7.0705,59.336265913,9.5835,-1.0305,9.6387448612,49.33,-6.04,49.6983953463,135.47,59.3235,-7.0905,59.7457349315,9.5835,-1.0305,9.6387448612,49.74,-6.06,50.1077958007,135.31
2020-04-18 11:30:00,59.673,-6.7435,60.0528244236,16.073,-1.9235000000000002,16.1876860993,43.6,-4.82,43.8656175153,135.33,60.013,-6.7435,60.3906860472,16.073,-1.9235000000000002,16.1876860993,43.94,-4.82,44.2035745161,135.17
2020-04-18 12:00:00,60.8805,-6.5805,61.2351064382,15.5505,-1.9005,15.6662040871,45.33,-4.68,45.5709479822,135.33,61.2405,-6.5905000000000005,61.5941030497,15.5505,-1.9005,15.6662040871,45.69,-4.69,45.9300794687,135.17
2020-04-18 12:30:00,61.9715,-6.4885,62.3102515201,15.9115,-2.0385,16.041549629,46.06,-4.45,46.2744648808,134.99,62.3415,-6.4885,62.6782518462,15.9115,-2.0385,16.041549629,46.43,-4.45,46.6427636402,134.83
2020-04-18 13:00:00,62.5405,-6.6075,62.8885776314,17.3005,-2.3675,17.4617397902,45.24,-4.24,45.4382570088,134.92,62.9105,-6.6175,63.2575870272,17.3005,-2.3675,17.4617397902,45.61,-4.25,45.8075823418,134.76
2020-04-18 13:30:00,62.3215,-6.8405000000000005,62.6957877572,16.6515,-2.2905,16.8082968352,45.67,-4.55,45.8960935157,135.3,62.6815,-6.8405000000000005,63.0536508261,16.6515,-2.2905,16.8082968352,46.03,-4.55,46.254333851,135.14
2020-04-18 14:00:00,61.049,-7.129,61.4638352367,16.059,-2.119,16.198198727,44.99,-5.01,45.2680925156,135.65,61.409,-7.129,61.8214196052,16.059,-2.119,16.198198727,45.35,-5.01,45.6258983473,135.49
2020-04-18 14:30:00,59.816,-7.593,60.2959990795,16.016,-2.193,16.165441689,43.8,-5.4,44.1316213162,135.98,60.166,-7.6129999999999995,60.6457362475,16.016,-2.193,16.165441689,44.15,-5.42,44.481444446,135.81
2020-04-18 15:00:00,58.823,-8.001,59.3646471395,16.753,-2.231,16.9008984968,42.07,-5.77,42.4638410886,136.44,59.163,-8.011,59.7029035307,16.753,-2.231,16.9008984968,42.41,-5.78,42.8020618662,136.28
2020-04-18 15:30:00,57.7585,-8.372,58.362099913,8.3285,-1.532,8.4682309989,49.43,-6.84,49.9010070039,136.58,58.1385,-8.392,58.7410490735,8.3285,-1.532,8.4682309989,49.81,-6.86,50.2801720363,136.41
2020-04-18 16:00:00,57.6685,-8.454,58.2848694624,6.7685,-1.264,6.8855129257000005,50.9,-7.19,51.4053119823,136.47,58.0585,-8.474,58.6736576178,6.7685,-1.264,6.8855129257000005,51.29,-7.21,51.7942873298,136.31
2020-04-18 16:30:00,58.4885,-8.356,59.0823778148,6.3985,-1.106,6.4933841909,52.09,-7.25,52.5921153786,136.14,58.8985,-8.386,59.4925062361,6.3985,-1.106,6.4933841909,52.5,-7.28,53.0023433444,135.97
2020-04-18 17:00:00,60.211,-8.1675,60.7624273482,5.311,-0.9575,5.3966218369,54.9,-7.21,55.3714195231,135.53,60.631,-8.1975,61.182654137,5.311,-0.9575,5.3966218369,55.32,-7.24,55.7917556634,135.37
2020-04-18 17:30:00,63.7505,-7.157,64.1509851775,4.6605,-0.787,4.7264816989,59.09,-6.37,59.4323565072,134.84,64.2205,-7.177,64.6202905383,4.6605,-0.787,4.7264816989,59.56,-6.39,59.9018004738,134.68
2020-04-18 18:00:00,66.4265,-6.5985,66.7534276611,13.2365,-1.5685,13.329108166,53.19,-5.03,53.4273057528,134.46,66.8565,-6.6085,67.1823180941,13.2365,-1.5685,13.329108166,53.62,-5.04,53.8563459585,134.3
2020-04-18 18:30:00,67.63,-6.3395,67.926476136,12.61,-1.5095,12.7000271752,55.02,-4.83,55.2315969351,134.21,68.07,-6.3495,68.3654960506,12.61,-1.5095,12.7000271752,55.46,-4.84,55.6707930606,134.05
2020-04-18 19:00:00,67.754,-6.198,68.0368996942,12.324,-1.448,12.408774315,55.43,-4.75,55.6331501894,134.1,68.184,-6.208,68.4660289487,12.324,-1.448,12.408774315,55.86,-4.76,56.0624401895,133.94
2020-04-18 19:30:00,67.0035,-6.5055,67.3185750183,3.4835000000000003,-0.5155000000000001,3.5214361416999997,63.52,-5.99,63.8018064008,134.28,67.5035,-6.5255,67.8181735415,3.4835000000000003,-0.5155000000000001,3.5214361416999997,64.02,-6.01,64.3014813204,134.12
2020-04-18 20:00:00,65.5275,-6.94,65.8939819426,2.3675,-0.32,2.3890283067,63.16,-6.62,63.50598397,134.52,66.0275,-6.97,66.3943646423,2.3675,-0.32,2.3890283067,63.66,-6.65,64.0063910871,134.36
2020-04-18 20:30:00,63.838,-7.375,64.2625930772,2.328,-0.255,2.3419242089,61.51,-7.12,61.9207113977,134.06,64.318,-7.405,64.7428694838,2.328,-0.255,2.3419242089,61.99,-7.15,62.4009823641,133.9
2020-04-18 21:00:00,62.7085,-7.8165,63.1937785268,2.1485,-0.2165,2.1593805825,60.56,-7.6,61.035019456,134.28,63.1885,-7.8465,63.6738101145,2.1485,-0.2165,2.1593805825,61.04,-7.63,61.5150266195,134.12
2020-04-18 21:30:00,60.416,-8.4095,60.9984651139,2.136,-0.1995,2.1452963082,58.28,-8.21,58.8554373019,133.94,60.876,-8.4495,61.4595918165,2.136,-0.1995,2.1452963082,58.74,-8.25,59.316524679,133.78
2020-04-18 22:00:00,58.2145,-9.224,58.9407345242,2.0545,-0.254,2.0701416014,56.16,-8.97,56.8718427695,134.47,58.6645,-9.264,59.3914577717,2.0545,-0.254,2.0701416014,56.61,-9.01,57.3225278577,134.31
2020-04-18 22:30:00,55.192,-9.803,56.0558263965,2.082,-0.28300000000000003,2.1011456399,53.11,-9.52,53.9564870984,134.68,55.632,-9.853,56.4977967093,2.082,-0.28300000000000003,2.1011456399,53.55,-9.57,54.3984135798,134.52
2020-04-18 23:00:00,51.8745,-10.275,52.8823162811,2.1445,-0.255,2.1596076611,49.73,-10.02,50.729412573,134.4,52.2745,-10.335,53.2863544939,2.1445,-0.255,2.1596076611,50.13,-10.08,51.1333873316,134.24
2020-04-18 23:30:00,48.9345,-10.6475,50.0794822907,2.2945,-0.2775,2.3112196996,46.64,-10.37,47.7789336423,134.99,49.3145,-10.6975,50.4614349429,2.2945,-0.2775,2.3112196996,47.02,-10.42,48.160739197,134.83
2020-04-19 00:00:00,46.2915,-11.264,47.6422151904,2.4615,-0.234,2.4725974703,43.83,-11.03,45.1965684538,135.61,46.6315,-11.314,47.9844077618,2.4615,-0.234,2.4725974703,44.17,-11.08,45.5385034888,135.44
2020-04-19 00:30:00,43.6215,-11.63,45.1452341034,2.3515,-0.22,2.3617688816,41.27,-11.41,42.818232098,136.53,43.9515,-11.68,45.47699146,2.3515,-0.22,2.3617688816,41.6,-11.46,43.1496419452,136.37
2020-04-19 01:00:00,41.7875,-11.9465,43.46163847,2.3675,0.10350000000000001,2.3697612749,39.42,-12.05,41.2206125622,136.89,42.0975,-12.0165,43.7789421811,2.3675,0.10350000000000001,2.3697612749,39.73,-12.12,41.5375408516,136.72
2020-04-19 01:30:00,41.261,-12.042,42.9823206098,2.331,0.148,2.3356936871,38.93,-12.19,40.7938843456,136.77,41.571,-12.112,43.2995217641,2.331,0.148,2.3356936871,39.24,-12.26,41.1106458232,136.6
2020-04-19 02:00:00,41.7955,-11.863,43.4464565788,2.1555,0.197,2.1644835989,39.64,-12.06,41.4339619153,136.13,42.1255,-11.923,43.7803115481,2.1555,0.197,2.1644835989,39.97,-12.12,41.7671557566,135.96
2020-04-19 02:30:00,41.4235,-11.916,43.1033340735,2.0935,0.20400000000000001,2.1034158528,39.33,-12.12,41.1551126836,136.38,41.7235,-11.975999999999999,43.408236871,2.0935,0.20400000000000001,2.1034158528,39.63,-12.18,41.4594898666,136.22
2020-04-19 03:00:00,40.468,-11.9435,42.193675074,2.418,0.1365,2.4218497579,38.05,-12.08,39.9215342892,136.68,40.778,-12.0035,42.5079909693,2.418,0.1365,2.4218497579,38.36,-12.14,40.2351736668,136.51
2020-04-19 03:30:00,39.762,-11.993,41.5312977524,2.402,0.127,2.4053550673,37.36,-12.12,39.2767615773,136.68,40.052,-12.063,41.8291605582,2.402,0.127,2.4053550673,37.65,-12.19,39.5742163536,136.51
2020-04-19 04:00:00,39.1905,-12.165,41.0351375683,2.2705,0.135,2.2745098923000002,36.92,-12.3,38.9149894,136.86,39.4805,-12.215,41.3269416392,2.2705,0.135,2.2745098923000002,37.21,-12.35,39.2059510789,136.69
2020-04-19 04:30:00,38.724,-12.0425,40.5532980441,2.354,0.1275,2.3574503706,36.37,-12.17,38.3521290152,136.76,39.014,-12.1125,40.851007971,2.354,0.1275,2.3574503706,36.66,-12.24,38.6493622198,136.59
2020-04-19 05:00:00,38.204,-12.006,40.0460940917,2.404,-0.146,2.4084293637,35.8,-11.86,37.7133875434,136.72,38.484,-12.066,40.3312113877,2.404,-0.146,2.4084293637,36.08,-11.92,37.9980631085,136.55
2020-04-19 05:30:00,38.3175,-12.015,40.1570794661,2.3875,-0.255,2.4010791845,35.93,-11.76,37.8055882113,136.78,38.6075,-12.065,40.4487735444,2.3875,-0.255,2.4010791845,36.22,-11.81,38.096778079,136.61
2020-04-19 06:00:00,39.108,-11.8495,40.8637530612,2.698,-0.1895,2.7046467884,36.41,-11.66,38.2314490963,136.75,39.388,-11.9195,41.1520233312,2.698,-0.1895,2.7046467884,36.69,-11.73,38.5194626131,136.58
2020-04-19 06:30:00,39.9045,-11.4085,41.5032889359,2.6145,-0.1885,2.6212864208,37.29,-11.22,38.94139828,136.57,40.2045,-11.4585,41.8054905784,2.6145,-0.1885,2.6212864208,37.59,-11.27,39.2431013046,136.39
2020-04-19 07:00:00,40.68,-11.274000000000001,42.2133329175,2.69,-0.274,2.7039186378,37.99,-11.0,39.5504753448,136.76,40.98,-11.334,42.5184660589,2.69,-0.274,2.7039186378,38.29,-11.06,39.8553346492,136.59
2020-04-19 07:30:00,42.9115,-10.99,44.296466363,2.8015,-0.31,2.8185993419,40.11,-10.68,41.5075234144,136.67,43.2315,-11.04,44.6188770841,2.8015,-0.31,2.8185993419,40.43,-10.73,41.8296282556,136.51
2020-04-19 08:00:00,44.5705,-10.854,45.8730725617,3.1405,-0.34400000000000003,3.1592841357,41.43,-10.51,42.7423092497,136.42,44.8905,-10.904,46.1958245543,3.1405,-0.34400000000000003,3.1592841357,41.75,-10.56,43.0647895618,136.25
2020-04-19 08:30:00,46.464,-10.428,47.6198118434,3.794,-0.368,3.8118053466,42.67,-10.06,43.8398505928,135.96,46.804,-10.478,47.9625155721,3.794,-0.368,3.8118053466,43.01,-10.11,44.1822611463,135.79
2020-04-19 09:00:00,48.192,-10.0515,49.2290718605,4.712,-0.5415,4.7430123603,43.48,-9.51,44.5078700906,135.84,48.522,-10.1015,49.5623323326,4.712,-0.5415,4.7430123603,43.81,-9.56,44.840937769,135.66
2020-04-19 09:30:00,51.0575,-9.4865,51.9313199187,5.5575,-0.6965,5.6009747812,45.5,-8.79,46.3412785754,135.72,51.4175,-9.5165,52.2907551915,5.5575,-0.6965,5.6009747812,45.86,-8.82,46.7004496766,135.55
2020-04-19 10:00:00,52.741,-8.789,53.4683046486,7.281,-1.109,7.3649739986,45.46,-7.68,46.1041646709,135.4,53.101,-8.819,53.8283471974,7.281,-1.109,7.3649739986,45.82,-7.71,46.4641420883,135.24
2020-04-19 10:30:00,52.039,-8.314,52.6989574565,9.319,-1.624,9.4594469712,42.72,-6.69,43.2406579506,134.92,52.389,-8.344,53.0493134451,9.319,-1.624,9.4594469712,43.07,-6.72,43.5910919799,134.76
2020-04-19 11:00:00,50.265,-8.0505,50.9056065208,13.905,-2.9905,14.2229432696,36.36,-5.06,36.7103963476,134.76,50.565,-8.0605,51.2034264991,13.905,-2.9905,14.2229432696,36.66,-5.07,37.0089245993,134.59
2020-04-19 11:30:00,49.464,-7.5535,50.0374125855,19.294,-3.9235,19.6888874305,30.17,-3.63,30.3875928629,134.27,49.724,-7.5535,50.294448384,19.294,-3.9235,19.6888874305,30.43,-3.63,30.6457468501,134.11
2020-04-19 12:00:00,49.5065,-6.971,49.9948835707,21.0365,-4.571,21.5273865866,28.47,-2.4,28.5709800322,133.98,49.7265,-6.971,50.2127438331,21.0365,-4.571,21.5273865866,28.69,-2.4,28.7902084049,133.82
2020-04-19 12:30:00,50.228,-6.339,50.6264249676,21.078,-4.689,21.5932583229,29.15,-1.65,29.196660768,133.47,50.458,-6.319,50.8521339277,21.078,-4.689,21.5932583229,29.38,-1.63,29.4251813928,133.31
2020-04-19 13:00:00,49.68,-6.362,50.0857009934,21.46,-4.732,21.9755187425,28.22,-1.63,28.2670355715,133.44,49.9,-6.352,50.3026629911,21.46,-4.732,21.9755187425,28.44,-1.62,28.4861018744,133.28
2020-04-19 13:30:00,47.885,-6.809,48.3666797082,21.655,-4.769,22.1739122845,26.23,-2.04,26.3092094142,133.66,48.115,-6.799,48.5929997633,21.655,-4.769,22.1739122845,26.46,-2.03,26.5377561222,133.51
2020-04-19 14:00:00,45.5265,-7.5969999999999995,46.1560029817,21.1465,-4.677,21.6575342837,24.38,-2.92,24.554241996000002,134.05,45.7165,-7.587,46.3417839671,21.1465,-4.677,21.6575342837,24.57,-2.91,24.7417258897,133.89
2020-04-19 14:30:00,42.707,-8.108,43.46984602,20.997,-4.688,21.5139804081,21.71,-3.42,21.977727362,134.29,42.887,-8.098,43.6448436015,20.997,-4.688,21.5139804081,21.89,-3.41,22.1540109235,134.14
2020-04-19 15:00:00,41.1595,-8.351,41.9981385451,20.9295,-4.541,21.416457486,20.23,-3.81,20.5856503419,134.29,41.3195,-8.361,42.1569377594,20.9295,-4.541,21.416457486,20.39,-3.8200000000000003,20.7447463229,134.14
2020-04-19 15:30:00,40.816,-8.574,41.7068259641,19.866,-4.254,20.3163597133,20.95,-4.32,21.3907666997,134.63,40.986,-8.574,41.8732094781,19.866,-4.254,20.3163597133,21.12,-4.32,21.55729111,134.47
2020-04-19 16:00:00,41.717,-8.9165,42.6592552824,18.737,-3.8665000000000003,19.1317796153,22.98,-5.05,23.5283424831,134.87,41.887,-8.9265,42.8275982428,18.737,-3.8665000000000003,19.1317796153,23.15,-5.06,23.6965419418,134.71
2020-04-19 16:30:00,43.0895,-9.3605,44.0944891171,17.3395,-3.4205,17.6736549842,25.75,-5.94,26.4262388546,135.05,43.2995,-9.3805,44.3039555853,17.3395,-3.4205,17.6736549842,25.96,-5.96,26.6353749739,134.89
2020-04-19 17:00:00,45.597,-8.995,46.4757617904,15.667,-2.885,15.9304147466,29.93,-6.11,30.5472912056,134.24,45.827,-9.015,46.7052904284,15.667,-2.885,15.9304147466,30.16,-6.13,30.7766551139,134.08
2020-04-19 17:30:00,50.063,-8.5825,50.7933388866,13.083,-2.2525,13.2754903958,36.98,-6.33,37.5178530836,133.86,50.353,-8.5925,51.0808737714,13.083,-2.2525,13.2754903958,37.27,-6.34,37.805403053,133.71
2020-04-19 18:00:00,52.376,-8.3355,53.0351386936,10.586,-1.6955,10.7209195618,41.79,-6.64,42.3142257403,133.37,52.696,-8.3555,53.3543137548,10.586,-1.6955,10.7209195618,42.11,-6.66,42.6334106072,133.21
2020-04-19 18:30:00,54.927,-7.807,55.4790462968,8.687,-1.347,8.7908121354,46.24,-6.46,46.6890693846,132.48,55.287,-7.837,55.8396896302,8.687,-1.347,8.7908121354,46.6,-6.49,47.0497619548,132.33
2020-04-19 19:00:00,56.714,-8.067,57.2848521426,6.654,-0.887,6.7128596738,50.06,-7.18,50.5722848999,132.63,57.114,-8.097,57.685096905500004,6.654,-0.887,6.7128596738,50.46,-7.21,50.9724994482,132.48
2020-04-19 19:30:00,57.0265,-7.9095,57.5724056515,4.9365,-0.6095,4.9739845697,52.09,-7.3,52.5990313599,132.19,57.4465,-7.9395,57.9925514398,4.9365,-0.6095,4.9739845697,52.51,-7.33,53.0191380541,132.04
2020-04-19 20:00:00,55.896,-7.759,56.4319492575,4.296,-0.549,4.3309371965,51.6,-7.21,52.1012869323,132.5,56.306,-7.799,56.8435575681,4.296,-0.549,4.3309371965,52.01,-7.25,52.5128803247,132.34
2020-04-19 20:30:00,56.898,-7.974,57.4540431998,3.768,-0.334,3.7827741143,53.13,-7.64,53.6764985818,131.93,57.328,-8.004,57.8840530716,3.768,-0.334,3.7827741143,53.56,-7.67,54.1063998063,131.78
2020-04-19 21:00:00,58.1085,-8.056,58.6642728434,4.4785,-0.336,4.4910865333,53.63,-7.72,54.1827952398,131.99,58.5385,-8.086,59.0943261088,4.4785,-0.336,4.4910865333,54.06,-7.75,54.6126917483,131.84
2020-04-19 21:30:00,57.017,-8.545,57.6537536853,5.327,-0.495,5.3499489717,51.69,-8.05,52.3130824938,133.29,57.447,-8.585,58.0849380993,5.327,-0.495,5.3499489717,52.12,-8.09,52.7441228954,133.13
2020-04-19 22:00:00,53.818,-9.4755,54.6457887147,6.398,-0.5455,6.4212128333,47.42,-8.93,48.2535107531,134.64,54.198,-9.5155,55.0269746965,6.398,-0.5455,6.4212128333,47.8,-8.97,48.6343592535,134.48
2020-04-19 22:30:00,51.5195,-10.114,52.5028749332,6.8095,-0.674,6.8427747479,44.71,-9.44,45.6957076759,135.55,51.8895,-10.164,52.8755813798,6.8095,-0.674,6.8427747479,45.08,-9.49,46.0680637752,135.38
2020-04-19 23:00:00,47.7995,-10.4015,48.9181295891,6.7895,-0.7315,6.8287921699,41.01,-9.67,42.1346531966,136.44,48.1295,-10.4515,49.2512195027,6.7895,-0.7315,6.8287921699,41.34,-9.72,42.4673286186,136.28
2020-04-19 23:30:00,44.688,-10.836,45.9829994672,6.648,-0.706,6.685382562,38.04,-10.13,39.3657020768,137.36,44.998,-10.886,46.2960581475,6.648,-0.706,6.685382562,38.35,-10.18,39.6781413375,137.19
2020-04-20 00:00:00,42.354,-11.204,43.8108540433,6.384,-0.5740000000000001,6.4097528814,35.97,-10.63,37.5078365145,137.06,42.644,-11.254,44.1040049429,6.384,-0.5740000000000001,6.4097528814,36.26,-10.68,37.8001322749,136.89
2020-04-20 00:30:00,40.374,-11.2085,41.9009587987,5.184,-0.3385,5.1950397737,35.19,-10.87,36.8305986918,136.48,40.644,-11.2685,42.1771718854,5.184,-0.3385,5.1950397737,35.46,-10.93,37.1062865294,136.31
2020-04-20 01:00:00,39.0025,-11.365,40.6246013057,4.7925,-0.455,4.8140503996,34.21,-10.91,35.907550738,136.24,39.2825,-11.415,40.9074202468,4.7925,-0.455,4.8140503996,34.49,-10.96,36.1895247275,136.08
2020-04-20 01:30:00,38.656,-11.531,40.3391905843,5.616,-0.541,5.6419976072,33.04,-10.99,34.8198463523,136.12,38.926,-11.591,40.6150804136,5.616,-0.541,5.6419976072,33.31,-11.05,35.094993945,135.96
2020-04-20 02:00:00,39.1745,-11.299,40.771421992,5.6345,-0.439,5.651575997,33.54,-10.86,35.2543784515,135.98,39.4445,-11.339,41.0419480684,5.6345,-0.439,5.651575997,33.81,-10.9,35.5235991983,135.81
2020-04-20 02:30:00,39.8155,-11.408,41.4175868955,5.9655000000000005,-0.368,5.9768398213000005,33.85,-11.04,35.6048325372,136.21,40.0855,-11.468,41.6936725925,5.9655000000000005,-0.368,5.9768398213000005,34.12,-11.1,35.8801393531,136.04
2020-04-20 03:00:00,40.1375,-11.459,41.7411977218,6.7975,-0.399,6.8092001917000005,33.34,-11.06,35.1266166888,136.46,40.4075,-11.509,42.0145586345,6.7975,-0.399,6.8092001917000005,33.61,-11.11,35.3986468668,136.29
2020-04-20 03:30:00,38.7035,-11.4135,40.3513183738,6.6335,-0.49350000000000005,6.651831665,32.07,-10.92,33.8781832453,136.52,38.9635,-11.4735,40.6176751489,6.6335,-0.49350000000000005,6.651831665,32.33,-10.98,34.1436568047,136.35
2020-04-20 04:00:00,38.3175,-11.712,40.0674649841,6.8475,-0.422,6.8604912543,31.47,-11.29,33.433889992,137.27,38.5575,-11.762,40.3116044118,6.8475,-0.422,6.8604912543,31.71,-11.34,33.6766937213,137.1
2020-04-20 04:30:00,38.23,-11.6235,39.9579610622,6.38,-0.49350000000000005,6.3990579189,31.85,-11.13,33.7386929207,136.65,38.49,-11.6735,40.2212717632,6.38,-0.49350000000000005,6.3990579189,32.11,-11.18,34.0006544055,136.48
2020-04-20 05:00:00,37.129,-11.026,38.7315803576,6.359,-0.466,6.3760518348,30.77,-10.56,32.5316230766,136.56,37.379,-11.086,38.9883192379,6.359,-0.466,6.3760518348,31.02,-10.62,32.7875708158,136.38
2020-04-20 05:30:00,39.5395,-10.914,41.0181356993,6.2195,-0.41400000000000003,6.2332636917,33.32,-10.5,34.935260125,136.24,39.7995,-10.964,41.2820723347,6.2195,-0.41400000000000003,6.2332636917,33.58,-10.55,35.1982797875,136.08
2020-04-20 06:00:00,40.3325,-10.626,41.7087812367,6.2425,-0.376,6.2538134166,34.09,-10.25,35.597620707,136.1,40.6025,-10.676,41.9826152383,6.2425,-0.376,6.2538134166,34.36,-10.3,35.8705952,135.93
2020-04-20 06:30:00,42.024,-8.929,42.9621183952,6.704,-0.529,6.7248388085,35.32,-8.4,36.3051291142,136.02,42.304,-8.969,43.2443219047,6.704,-0.529,6.7248388085,35.6,-8.44,36.5867954322,135.86
2020-04-20 07:00:00,46.0265,-8.408,46.7881733588,7.3765,-0.6980000000000001,7.4094504688,38.65,-7.71,39.4115033969,135.54,46.3265,-8.428,47.0868961204,7.3765,-0.6980000000000001,7.4094504688,38.95,-7.73,39.7096386284,135.37
2020-04-20 07:30:00,48.1625,-7.144,48.6894561712,7.8325,-1.174,7.9199957228999995,40.33,-5.97,40.7694714216,134.82,48.4925,-7.174,49.0202900058,7.8325,-1.174,7.9199957228999995,40.66,-6.0,41.1003114343,134.64
2020-04-20 08:00:00,48.4145,-5.061,48.6783065775,9.0845,-1.291,9.175773605,39.33,-3.77,39.5102746131,134.38,48.7245,-5.051,48.9856050412,9.0845,-1.291,9.175773605,39.64,-3.76,39.8179256115,134.21
2020-04-20 08:30:00,49.961,-4.375,50.1521898425,10.211,-1.835,10.3745720876,39.75,-2.54,39.8310695312,133.85,50.281,-4.375,50.4709776604,10.211,-1.835,10.3745720876,40.07,-2.54,40.15042341,133.68
2020-04-20 09:00:00,49.692,-3.7945,49.8366641565,12.982,-2.3645,13.1955744191,36.71,-1.43,36.7378415261,133.58,49.992,-3.7745,50.1342888077,12.982,-2.3645,13.1955744191,37.01,-1.4100000000000001,37.036849218,133.41
2020-04-20 09:30:00,48.898,-3.2185,49.0038074669,15.638,-3.0285,15.9285547445,33.26,-0.19,33.2605426895,133.99,49.178,-3.1885,49.2812562365,15.638,-3.0285,15.9285547445,33.54,-0.16,33.5403816317,133.82
2020-04-20 10:00:00,49.5075,-3.2065,49.6112305683,19.0075,-3.5365,19.3336982624,30.5,0.33,30.5017851937,134.07,49.7475,-3.1765,49.8488105024,19.0075,-3.5365,19.3336982624,30.74,0.36,30.7421079303,133.9
2020-04-20 10:30:00,48.249,-3.1085,48.3490307374,21.359,-4.0785,21.744908444300002,26.89,0.97,26.9074896637,133.86,48.469,-3.0685000000000002,48.5660339461,21.359,-4.0785,21.744908444300002,27.11,1.01,27.1288075669,133.69
2020-04-20 11:00:00,48.9195,-3.459,49.0416370164,23.2595,-4.489,23.6887201269,25.66,1.03,25.6806639322,133.95,49.1195,-3.429,49.2390426516,23.2595,-4.489,23.6887201269,25.86,1.06,25.8817155536,133.79
2020-04-20 11:30:00,46.341,-3.226,46.4531522827,24.101,-5.136,24.6421731387,22.24,1.9100000000000001,22.3218659614,133.87,46.521,-3.186,46.6299693009,24.101,-5.136,24.6421731387,22.42,1.9500000000000002,22.5046417434,133.71
2020-04-20 12:00:00,44.8775,-2.877,44.9696245843,24.3275,-5.8870000000000005,25.0296629072,20.55,3.01,20.7692705698,133.87,45.0475,-2.827,45.1361184114,24.3275,-5.8870000000000005,25.0296629072,20.72,3.06,20.944736809,133.71
2020-04-20 12:30:00,44.342,-2.434,44.4087527409,24.142,-6.024,24.8822173449,20.2,3.59,20.5165323581,133.75,44.492,-2.384,44.5558247595,24.142,-6.024,24.8822173449,20.35,3.64,20.6729799497,133.59
2020-04-20 13:00:00,43.5235,-2.0375,43.571165448,24.2735,-6.1775,25.0472415347,19.25,4.14,19.690152361,133.59,43.6735,-1.9775,43.7182468599,24.2735,-6.1775,25.0472415347,19.4,4.2,19.8494332413,133.44
2020-04-20 13:30:00,42.4755,-2.6325000000000003,42.5569989132,24.6055,-6.1125,25.3533683462,17.87,3.48,18.2056941642,133.84,42.6255,-2.5725,42.7030561728,24.6055,-6.1125,25.3533683462,18.02,3.54,18.3644221254,133.69
2020-04-20 14:00:00,40.3235,-3.2025,40.4504716722,24.0635,-6.0225,24.8056956867,16.26,2.8200000000000003,16.5027270474,134.17,40.4535,-3.1525,40.5761496264,24.0635,-6.0225,24.8056956867,16.39,2.87,16.639380998100002,134.02
2020-04-20 14:30:00,38.1115,-3.6855,38.2892849568,24.2215,-6.0055,24.9549011719,13.89,2.32,14.0824181162,134.32,38.2215,-3.6455,38.3949571233,24.2215,-6.0055,24.9549011719,14.0,2.36,14.1975209104,134.17
2020-04-20 15:00:00,38.1355,-3.863,38.3306552155,24.2455,-5.9030000000000005,24.9537508052,13.89,2.04,14.0390063751,134.57,38.2455,-3.823,38.4360976069,24.2455,-5.9030000000000005,24.9537508052,14.0,2.08,14.1536709019,134.41
2020-04-20 15:30:00,38.438,-3.84,38.6293339834,23.558,-5.73,24.2448399459,14.88,1.8900000000000001,14.9995499932,135.1,38.538,-3.79,38.7239143683,23.558,-5.73,24.2448399459,14.98,1.94,15.105098477,134.94
2020-04-20 16:00:00,38.4285,-4.4175,38.6815707864,21.1285,-5.3175,21.7873660294,17.3,0.9,17.3233945865,135.42,38.5685,-4.3775,38.8161267839,21.1285,-5.3175,21.7873660294,17.44,0.9400000000000001,17.465314197,135.26
2020-04-20 16:30:00,40.4385,-5.0965,40.7583929332,19.1085,-4.6965,19.6771919872,21.33,-0.4,21.3337502563,135.57,40.5985,-5.0565,40.9121790485,19.1085,-4.6965,19.6771919872,21.49,-0.36,21.4930151445,135.41
2020-04-20 17:00:00,44.138,-5.5165,44.481398542,17.568,-4.0465,18.0280000624,26.57,-1.47,26.6106332131,134.85,44.338,-5.5165,44.6798614171,17.568,-4.0465,18.0280000624,26.77,-1.47,26.8103300987,134.69
2020-04-20 17:30:00,47.05,-4.9485,47.3095143946,15.27,-3.4385,15.6523538885,31.78,-1.51,31.8158529667,134.16,47.29,-4.9285,47.5461272056,15.27,-3.4385,15.6523538885,32.02,-1.49,32.0546486488,134.0
2020-04-20 18:00:00,49.878,-4.481,50.0788802291,13.028,-2.8609999999999998,13.3384446245,36.85,-1.62,36.8855920381,133.27,50.168,-4.461,50.3659482686,13.028,-2.8609999999999998,13.3384446245,37.14,-1.6,37.1744482138,133.12
2020-04-20 18:30:00,54.119,-4.42,54.2991948467,11.099,-2.31,11.3368382277,43.02,-2.11,43.0717134556,132.41,54.449,-4.4,54.6264917508,11.099,-2.31,11.3368382277,43.35,-2.09,43.4003525331,132.26
2020-04-20 19:00:00,55.708,-4.407,55.8820446387,9.568,-1.807,9.737138850800001,46.14,-2.6,46.2131972493,132.09,56.078,-4.407,56.2508998417,9.568,-1.807,9.737138850800001,46.51,-2.6,46.5826158561,131.94
2020-04-20 19:30:00,56.2315,-4.1025,56.3809551045,8.2915,-1.6025,8.44493804,47.94,-2.5,48.0051413913,132.14,56.6215,-4.0925,56.7692066045,8.2915,-1.6025,8.44493804,48.33,-2.49,48.3941008802,131.99
2020-04-20 20:00:00,56.858,-4.361,57.0249987725,7.668,-1.341,7.7843756975,49.19,-3.02,49.2826186398,132.99,57.248,-4.351,57.4131056903,7.668,-1.341,7.7843756975,49.58,-3.01,49.6712844609,132.84
2020-04-20 20:30:00,57.71,-5.0115,57.9271890588,7.27,-1.2115,7.3702532012,50.44,-3.8,50.5829378348,133.02,58.11,-5.0115,58.3256995865,7.27,-1.2115,7.3702532012,50.84,-3.8,50.9818163662,132.87
2020-04-20 21:00:00,59.554,-4.783,59.7457613978,6.974,-1.103,7.0606858732,52.58,-3.68,52.7086216856,132.15,59.974,-4.793,60.1652185652,6.974,-1.103,7.0606858732,53.0,-3.69,53.1282984858,131.99
2020-04-20 21:30:00,57.4635,-5.389,57.715640456,6.8635,-1.179,6.9640270857,50.6,-4.21,50.774837272,132.57,57.8735,-5.399,58.1247899201,6.8635,-1.179,6.9640270857,51.01,-4.22,51.184260276,132.41
2020-04-20 22:00:00,55.1945,-6.677,55.5968988276,6.9945,-1.157,7.0895471823,48.2,-5.52,48.515053334,134.08,55.5845,-6.687,55.9852892218,6.9945,-1.157,7.0895471823,48.59,-5.53,48.9036706189,133.92
2020-04-20 22:30:00,52.373,-7.4705,52.903114268,6.313,-1.2105000000000001,6.428007409,46.06,-6.26,46.4834508185,134.49,52.753,-7.4905,53.2821414664,6.313,-1.2105000000000001,6.428007409,46.44,-6.28,46.8626930511,134.33
2020-04-20 23:00:00,49.7655,-8.378,50.4657891472,6.5255,-0.8180000000000001,6.5765700977,43.24,-7.5600000000000005,43.8959132494,135.55,50.1155,-8.408,50.8159207754,6.5255,-0.8180000000000001,6.5765700977,43.59,-7.59,44.2458608234,135.39
2020-04-20 23:30:00,46.1115,-8.984,46.9785343348,6.8815,-0.884,6.9380471496,39.23,-8.1,40.0574949292,135.6,46.4315,-9.014,47.2983761693,6.8815,-0.884,6.9380471496,39.55,-8.13,40.376966206,135.44
2020-04-21 00:00:00,42.1395,-9.3805,43.1709536668,7.3095,-1.0005,7.3776548103,34.83,-8.38,35.8239207793,136.04,42.4295,-9.4205,43.4627229991,7.3095,-1.0005,7.3776548103,35.12,-8.42,36.1152433191,135.87
2020-04-21 00:30:00,39.6025,-9.434,40.7106664432,7.4425,-1.084,7.5210280049,32.16,-8.35,33.2263163772,135.47,39.8625,-9.474,40.9728639742,7.4425,-1.084,7.5210280049,32.42,-8.39,33.4880351768,135.3
2020-04-21 01:00:00,38.6235,-9.318,39.7315979574,7.5035,-0.968,7.5656814795,31.12,-8.35,32.2207526293,135.66,38.8635,-9.348,39.9719493677,7.5035,-0.968,7.5656814795,31.36,-8.38,32.4603450382,135.5
2020-04-21 01:30:00,39.202,-9.6735,40.377882637,7.412,-0.7935,7.4543535099,31.79,-8.88,33.0069462386,135.8,39.462,-9.7135,40.6399006673,7.412,-0.7935,7.4543535099,32.05,-8.92,33.2681364071,135.63
2020-04-21 02:00:00,41.3285,-9.8725,42.4913069757,7.3885,-0.5225000000000001,7.4069520385,33.94,-9.35,35.2043477429,135.8,41.5885,-9.9025,42.7511735336,7.3885,-0.5225000000000001,7.4069520385,34.2,-9.38,35.4630004371,135.63
2020-04-21 02:30:00,41.4475,-10.057,42.6501876344,7.3975,-0.527,7.4162480575,34.05,-9.53,35.3584982713,136.27,41.7175,-10.107,42.9243666843,7.3975,-0.527,7.4162480575,34.32,-9.58,35.6319912438,136.11
2020-04-21 03:00:00,42.006,-10.265,43.2420427478,7.316,-0.405,7.3272014439,34.69,-9.86,36.0640499667,136.65,42.296,-10.305,43.5332590211,7.316,-0.405,7.3272014439,34.98,-9.9,36.3539598943,136.49
2020-04-21 03:30:00,41.3755,-10.1875,42.6112327503,7.1055,-0.48750000000000004,7.1222037671,34.27,-9.7,35.6163291202,136.34,41.6455,-10.2275,42.8829736201,7.1055,-0.48750000000000004,7.1222037671,34.54,-9.74,35.8870338702,136.17
2020-04-21 04:00:00,40.756,-9.9145,41.9445925746,7.016,-0.3645,7.0254619955,33.74,-9.55,35.0655115462,136.67,41.016,-9.9545,42.2066858004,7.016,-0.3645,7.0254619955,34.0,-9.59,35.326591967,136.5
2020-04-21 04:30:00,40.2945,-9.91,41.4952386455,6.9845,-0.48,7.0009742358,33.31,-9.43,34.6190843322,136.82,40.5745,-9.95,41.7766986519,6.9845,-0.48,7.0009742358,33.59,-9.47,34.8994126025,136.65
2020-04-21 05:00:00,39.239,-9.817,40.4483944057,6.779,-0.387,6.7900375551,32.46,-9.43,33.8020191705,136.49,39.499,-9.857,40.7103359112,6.779,-0.387,6.7900375551,32.72,-9.47,34.0628727503,136.32
2020-04-21 05:30:00,40.7515,-9.8455,41.9239623903,6.7415,-0.3955,6.7530913292,34.01,-9.45,35.2984787208,136.18,41.0215,-9.8855,42.1958122626,6.7415,-0.3955,6.7530913292,34.28,-9.49,35.569347759,136.02
2020-04-21 06:00:00,41.576,-9.4835,42.6438805487,6.606,-0.3635,6.6159933683,34.97,-9.12,36.1396638059,136.1,41.856,-9.5235,42.9257706774,6.606,-0.3635,6.6159933683,35.25,-9.16,36.4207097679,135.93
2020-04-21 06:30:00,44.39,-8.384,45.1748110787,6.42,-0.264,6.4254257446,37.97,-8.12,38.8285371859,135.5,44.68,-8.414,45.4653471998,6.42,-0.264,6.4254257446,38.26,-8.15,39.1184112663,135.33
2020-04-21 07:00:00,47.453,-7.4405,48.0327830679,6.743,-0.47050000000000003,6.7593948879,40.71,-6.97,41.3023607073,134.99,47.773,-7.4605,48.3520277677,6.743,-0.47050000000000003,6.7593948879,41.03,-6.99,41.6211604836,134.82
2020-04-21 07:30:00,49.9635,-6.089,50.3331625596,7.3435,-0.839,7.3912727761,42.62,-5.25,42.9421343205,134.06,50.3035,-6.109,50.6730894386,7.3435,-0.839,7.3912727761,42.96,-5.27,43.2820343792,133.9
2020-04-21 08:00:00,52.729,-5.285,52.9931945253,18.139,-2.005,18.2494752253,34.59,-3.2800000000000002,34.7451651313,134.19,53.029,-5.295,53.2926999316,18.139,-2.005,18.2494752253,34.89,-3.29,35.0447742181,134.03
2020-04-21 08:30:00,53.304,-3.9165,53.447688334,20.294,-2.5665,20.4556436772,33.01,-1.35,33.037593738,133.34,53.564,-3.8965,53.7055379663,20.294,-2.5665,20.4556436772,33.27,-1.33,33.2965733973,133.17
2020-04-21 09:00:00,53.3865,-3.301,53.488456542,22.5265,-3.161,22.7472003387,30.86,-0.14,30.8603175616,134.14,53.6465,-3.271,53.7461291932,22.5265,-3.161,22.7472003387,31.12,-0.11,31.1201944081,133.97
2020-04-21 09:30:00,52.302,-2.8815,52.3813158125,15.082,-2.9615,15.3700099626,37.22,0.08,37.2200859752,134.14,52.582,-2.8615,52.6598035151,15.082,-2.9615,15.3700099626,37.5,0.1,37.5001333331,133.97
2020-04-21 10:00:00,51.0215,-2.8064999999999998,51.0986291842,16.1115,-3.2065,16.4274792497,34.91,0.4,34.9122915318,134.56,51.3115,-2.7665,51.3860248949,16.1115,-3.2065,16.4274792497,35.2,0.44,35.2027498926,134.4
2020-04-21 10:30:00,48.6745,-3.204,48.7798377022,18.6845,-3.784,19.0638190363,29.99,0.58,29.9956080118,134.5,48.9145,-3.174,49.0173702502,18.6845,-3.784,19.0638190363,30.23,0.61,30.2361538559,134.34
2020-04-21 11:00:00,46.579,-3.062,46.679536041,19.569,-4.232,20.0213781993,27.01,1.17,27.0353287385,134.3,46.799,-3.022,46.8964698565,19.569,-4.232,20.0213781993,27.23,1.21,27.2568706935,134.14
2020-04-21 11:30:00,44.8645,-2.975,44.9630290934,20.6545,-4.555,21.150801291,24.21,1.58,24.2615024267,134.15,45.0545,-2.9450000000000003,45.1506477833,20.6545,-4.555,21.150801291,24.4,1.6099999999999999,24.4530591133,133.99
2020-04-21 12:00:00,44.1845,-2.8609999999999998,44.2770297248,21.2845,-5.251,21.9226581703,22.9,2.39,23.0243805563,133.94,44.3745,-2.811,44.4634453372,21.2845,-5.251,21.9226581703,23.09,2.44,23.2185636937,133.78
2020-04-21 12:30:00,43.034,-2.4035,43.1010669038,21.474,-5.5435,22.177986118,21.56,3.14,21.7874551061,133.64,43.204,-2.3635,43.2686000265,21.474,-5.5435,22.177986118,21.73,3.18,21.9614503164,133.48
2020-04-21 13:00:00,43.6195,-2.775,43.7076813072,22.0195,-5.605,22.7216725892,21.6,2.83,21.7846023604,133.82,43.7895,-2.715,43.873585849,22.0195,-5.605,22.7216725892,21.77,2.89,21.9609881381,133.66
2020-04-21 13:30:00,41.9565,-3.327,42.088202875,22.3765,-5.627,23.0731636593,19.58,2.3,19.7146240137,134.07,42.1165,-3.287,42.2445729207,22.3765,-5.627,23.0731636593,19.74,2.34,19.8782091749,133.91
2020-04-21 14:00:00,39.5035,-3.4905,39.6574091753,22.4535,-5.6105,23.1438409193,17.05,2.12,17.1812950618,134.21,39.6435,-3.4505,39.7933793802,22.4535,-5.6105,23.1438409193,17.19,2.16,17.3251753238,134.05
2020-04-21 14:30:00,37.718,-3.5300000000000002,37.8828249211,22.518,-5.41,23.1587655975,15.2,1.88,15.3158218846,134.34,37.828,-3.48,37.9877346521,22.518,-5.41,23.1587655975,15.31,1.9300000000000002,15.4311697548,134.18
2020-04-21 15:00:00,37.8355,-3.9525,38.0413895185,22.4455,-5.1325,23.024834994,15.39,1.18,15.4351708769,134.34,37.9555,-3.9025,38.155595743,22.4455,-5.1325,23.024834994,15.51,1.23,15.5586953181,134.18
2020-04-21 15:30:00,38.4035,-4.5055,38.6668894857,22.2135,-5.0455,22.779303161,16.19,0.54,16.1990030557,134.5,38.5335,-4.4655000000000005,38.7913819359,22.2135,-5.0455,22.779303161,16.32,0.58,16.3303031203,134.34
2020-04-21 16:00:00,38.456,-4.8505,38.7606925409,21.016,-4.6605,21.5265537476,17.44,-0.19,17.4410349464,134.45,38.596,-4.8405000000000005,38.8983503024,21.016,-4.6605,21.5265537476,17.58,-0.18,17.5809214776,134.3
2020-04-21 16:30:00,40.463,-4.998,40.7705086184,19.163,-4.178,19.6131652978,21.3,-0.8200000000000001,21.3157781936,135.2,40.623,-4.978,40.9268690838,19.163,-4.178,19.6131652978,21.46,-0.8,21.4749062862,135.04
2020-04-21 17:00:00,44.381,-4.949,44.6560831466,17.141,-3.529,17.5005063355,27.24,-1.42,27.2769866371,134.42,44.591,-4.929,44.8625937948,17.141,-3.529,17.5005063355,27.45,-1.4,27.4856780888,134.27
2020-04-21 17:30:00,48.214,-4.9345,48.4658548491,15.044,-2.9745,15.3352400128,33.17,-1.96,33.2278572887,133.51,48.464,-4.9245,48.7135504377,15.044,-2.9745,15.3352400128,33.42,-1.9500000000000002,33.4768412488,133.36
2020-04-21 18:00:00,51.9475,-4.2535,52.1213489705,12.3275,-2.3835,12.5558085562,39.62,-1.87,39.6641059398,132.54,52.2475,-4.2435,52.4195435739,12.3275,-2.3835,12.5558085562,39.92,-1.8599999999999999,39.9633081714,132.39
2020-04-21 18:30:00,55.4725,-4.2285,55.6334294152,9.7025,-1.8585,9.8788930807,45.77,-2.37,45.831318986,132.4,55.8425,-4.2085,56.0008596229,9.7025,-1.8585,9.8788930807,46.14,-2.35,46.1998062767,132.26
2020-04-21 19:00:00,56.7715,-4.2045,56.9269798294,7.5515,-1.3745,7.6755718028,49.22,-2.83,49.3012910581,132.55,57.1715,-4.2145,57.3266292616,7.5515,-1.3745,7.6755718028,49.62,-2.84,49.7012072288,132.4
2020-04-21 19:30:00,59.0115,-4.5785,59.1888485654,6.4715,-0.7885000000000001,6.5193592093,52.54,-3.79,52.676519437,132.71,59.4215,-4.5785,59.5976285141,6.4715,-0.7885000000000001,6.5193592093,52.95,-3.79,53.085465054,132.56
2020-04-21 20:00:00,59.0355,-5.5045,59.2915658462,6.0655,-0.8245,6.1212817694,52.97,-4.68,53.176341544,133.56,59.4655,-5.5045,59.7197221234,6.0655,-0.8245,6.1212817694,53.4,-4.68,53.6046863623,133.4
2020-04-21 20:30:00,58.7375,-5.414,58.9864840641,6.0775,-0.634,6.110479707,52.66,-4.78,52.8764976147,133.21,59.1675,-5.424,59.4155941841,6.0775,-0.634,6.110479707,53.09,-4.79,53.3056488564,133.06
2020-04-21 21:00:00,59.361,-4.8885000000000005,59.5619488705,5.791,-0.42850000000000005,5.8068316017,53.57,-4.46,53.7553392697,132.25,59.791,-4.8985,59.9913242332,5.791,-0.42850000000000005,5.8068316017,54.0,-4.47,54.1846924878,132.1
2020-04-21 21:30:00,57.891,-5.2585,58.1293359953,5.541,-0.42850000000000005,5.5575438145,52.35,-4.83,52.5723444408,132.94,58.321,-5.2685,58.5584847247,5.541,-0.42850000000000005,5.5575438145,52.78,-4.84,53.0014528103,132.78
2020-04-21 22:00:00,54.065,-6.1225,54.4105617619,5.775,-0.5025000000000001,5.7968207882,48.29,-5.62,48.6159284597,133.64,54.445,-6.1425,54.790403642,5.775,-0.5025000000000001,5.7968207882,48.67,-5.64,48.9956987908,133.49
2020-04-21 22:30:00,51.668,-6.828,52.1172122048,5.698,-0.528,5.7224110303,45.97,-6.3,46.3996864214,134.89,52.058,-6.848,52.5064802477,5.698,-0.528,5.7224110303,46.36,-6.32,46.7888020791,134.74
2020-04-21 23:00:00,48.856,-7.8260000000000005,49.4788339798,5.936,-0.516,5.9583850161,42.92,-7.31,43.5380580642,136.11,49.196,-7.846,49.8177290932,5.936,-0.516,5.9583850161,43.26,-7.33,43.8766053837,135.95
2020-04-21 23:30:00,45.274,-8.003,45.975896783,5.394,-0.483,5.4155816862,39.88,-7.52,40.5828140966,135.51,45.594,-8.043,46.2979771156,5.394,-0.483,5.4155816862,40.2,-7.5600000000000005,40.9046892177,135.36
2020-04-22 00:00:00,42.101,-8.2,42.8921228316,4.7010000000000005,-0.43,4.7206250645,37.4,-7.77,38.1985981418,135.59,42.411,-8.22,43.2002467701,4.7010000000000005,-0.43,4.7206250645,37.71,-7.79,38.5062098888,135.43
2020-04-22 00:30:00,39.518,-8.5175,40.425488621,3.768,-0.3975,3.7889088469,35.75,-8.12,36.6605632799,135.96,39.798,-8.5575,40.7076357733,3.768,-0.3975,3.7889088469,36.03,-8.16,36.9424755532,135.8
2020-04-22 01:00:00,38.478,-8.648,39.4378547591,3.668,-0.418,3.6917405109,34.81,-8.23,35.7696659196,136.09,38.758,-8.678,39.71763145,3.668,-0.418,3.6917405109,35.09,-8.26,36.0490734971,135.92
2020-04-22 01:30:00,40.101,-9.0105,41.1008431939,3.561,-0.42050000000000004,3.5857413808,36.54,-8.59,37.5361119457,136.01,40.391,-9.0505,41.3925649272,3.561,-0.42050000000000004,3.5857413808,36.83,-8.63,37.8275798856,135.84
2020-04-22 02:00:00,41.3365,-9.1805,42.3436868081,3.1965,-0.36050000000000004,3.2167642904,38.14,-8.82,39.146545186,136.21,41.6265,-9.2105,42.6333063754,3.1965,-0.36050000000000004,3.2167642904,38.43,-8.85,39.4358643876,136.05
2020-04-22 02:30:00,41.871,-9.289,42.8889981464,3.431,-0.329,3.4467378781,38.44,-8.96,39.4704345048,136.48,42.181,-9.329,43.200312522,3.431,-0.329,3.4467378781,38.75,-9.0,39.7814341119,136.31
2020-04-22 03:00:00,40.2285,-9.584,41.3543863242,3.7785,-0.384,3.7979623813,36.45,-9.2,37.5931177212,136.8,40.5185,-9.614,41.6434609303,3.7785,-0.384,3.7979623813,36.74,-9.23,37.8816644302,136.63
2020-04-22 03:30:00,39.7875,-9.627,40.9356114557,4.6375,-0.227,4.6430523635,35.15,-9.4,36.3851961655,137.0,40.0775,-9.667,41.22689529,4.6375,-0.227,4.6430523635,35.44,-9.44,36.6757031289,136.83
2020-04-22 04:00:00,40.9235,-9.804,42.0814836745,4.0735,-0.264,4.0820458412,36.85,-9.54,38.0648670036,137.26,41.2135,-9.844,42.3728323133,4.0735,-0.264,4.0820458412,37.14,-9.58,38.3556514741,137.1
2020-04-22 04:30:00,40.813,-9.9255,42.002577531,3.263,-0.2555,3.272987817,37.55,-9.67,38.7751389424,137.26,41.103,-9.9755,42.2961843344,3.263,-0.2555,3.272987817,37.84,-9.72,39.0684527464,137.1
2020-04-22 05:00:00,40.415,-9.7005,41.5628671442,3.045,-0.3105,3.0607899716,37.37,-9.39,38.5316623052,137.09,40.715,-9.7405,41.8639291664,3.045,-0.3105,3.0607899716,37.67,-9.43,38.8323808181,136.93
2020-04-22 05:30:00,41.318,-9.903,42.4881928658,2.868,-0.243,2.8782760465,38.45,-9.66,39.6449000503,136.95,41.628,-9.943,42.7989910278,2.868,-0.243,2.8782760465,38.76,-9.7,39.9553200463,136.79
2020-04-22 06:00:00,41.7875,-9.4975,42.853210644,2.9375,-0.1975,2.9441318754,38.85,-9.3,39.9476219568,137.01,42.0875,-9.5475,43.1568350612,2.9375,-0.1975,2.9441318754,39.15,-9.35,40.2510248317,136.84
2020-04-22 06:30:00,44.3415,-8.273,45.1066641556,3.2415,-0.293,3.2547152333,41.1,-7.98,41.8675339613,135.99,44.6715,-8.313,45.4384075563,3.2415,-0.293,3.2547152333,41.43,-8.02,42.1991149196,135.82
2020-04-22 07:00:00,47.194,-7.3325,47.760226049,3.654,-0.3925,3.675020034,43.54,-6.94,44.0896268979,135.33,47.534,-7.3525,48.0992766292,3.654,-0.3925,3.675020034,43.88,-6.96,44.4285493799,135.16
2020-04-22 07:30:00,50.9975,-5.3545,51.277828313,13.9575,-1.5445,14.0426951295,37.04,-3.81,37.2354360791,134.25,51.3075,-5.3645,51.5871826765,13.9575,-1.5445,14.0426951295,37.35,-3.8200000000000003,37.5448385268,134.08
2020-04-22 08:00:00,53.317,-4.526,53.5087578346,16.117,-2.036,16.2450911047,37.2,-2.49,37.2832415436,133.99,53.607,-4.506,53.7960452543,16.117,-2.036,16.2450911047,37.49,-2.47,37.5712789242,133.83
2020-04-22 08:30:00,54.3205,-3.6115,54.440422964,17.9705,-2.4815,18.1410229177,36.35,-1.13,36.3675597202,134.1,54.6205,-3.6015,54.7391068844,17.9705,-2.4815,18.1410229177,36.65,-1.12,36.6671092398,133.94
2020-04-22 09:00:00,53.804,-3.3595,53.9087808826,25.694,-2.1895,25.7871197742,28.11,-1.17,28.1343384497,134.68,54.064,-3.3395,54.1670412359,25.694,-2.1895,25.7871197742,28.37,-1.15,28.3932985051,134.51
2020-04-22 09:30:00,53.31,-3.1945,53.4056263913,31.18,-2.3045,31.2650463017,22.13,-0.89,22.14788929,134.82,53.49,-3.1745,53.5841165855,31.18,-2.3045,31.2650463017,22.31,-0.87,22.3269568011,134.66
2020-04-22 10:00:00,53.2595,-2.7235,53.3290895525,33.1095,-2.7935,33.2271369892,20.15,0.07,20.1501215877,134.61,53.4195,-2.6935000000000002,53.487362269,33.1095,-2.7935,33.2271369892,20.31,0.1,20.3102461827,134.45
2020-04-22 10:30:00,51.974,-2.5735,52.0376746046,33.904,-3.0535,34.0412261567,18.07,0.48,18.0763740833,134.51,52.134,-2.5335,52.1955225881,33.904,-3.0535,34.0412261567,18.23,0.52,18.2374148387,134.35
2020-04-22 11:00:00,50.583,-2.5505,50.6472599382,34.813,-3.4005,34.9786844986,15.77,0.85,15.7928908057,134.6,50.703,-2.5205,50.7656097102,34.813,-3.4005,34.9786844986,15.89,0.88,15.9143488714,134.44
2020-04-22 11:30:00,49.258,-2.287,49.3110629879,35.548,-3.737,35.7438872117,13.71,1.45,13.7864643763,134.42,49.378,-2.257,49.429555258,35.548,-3.737,35.7438872117,13.83,1.48,13.908964735,134.26
2020-04-22 12:00:00,48.532,-2.231,48.583252104,29.872,-4.921,30.2746201463,18.66,2.69,18.8528963292,134.05,48.662,-2.191,48.7112997671,29.872,-4.921,30.2746201463,18.79,2.73,18.9872852193,133.89
2020-04-22 12:30:00,48.0945,-2.433,48.1560008644,29.7345,-5.503,30.2394361596,18.36,3.07,18.614899946,133.83,48.2445,-2.383,48.3033173731,29.7345,-5.503,30.2394361596,18.51,3.12,18.7711081186,133.67
2020-04-22 13:00:00,48.4215,-2.7245,48.4980882355,30.9315,-5.3845,31.3966643531,17.49,2.66,17.691119241,133.95,48.5615,-2.6745,48.635092603,30.9315,-5.3845,31.3966643531,17.63,2.71,17.8370681447,133.8
2020-04-22 13:30:00,47.9655,-2.8815,48.0519742831,31.0955,-5.2315,31.5325024776,16.87,2.35,17.0328917099,133.95,48.0955,-2.8315,48.1787765775,31.0955,-5.2315,31.5325024776,17.0,2.4,17.1685759456,133.8
2020-04-22 14:00:00,46.3395,-3.617,46.4804469562,30.6895,-5.627,31.2010983661,15.65,2.01,15.7785487292,134.3,46.4795,-3.5869999999999997,46.6177057485,30.6895,-5.627,31.2010983661,15.79,2.04,15.9212342486,134.14
2020-04-22 14:30:00,44.578,-3.9465,44.752351293,21.438,-4.9665,22.0057712033,23.14,1.02,23.1624696438,134.1,44.738,-3.9065000000000003,44.9082329451,21.438,-4.9665,22.0057712033,23.3,1.06,23.3240991252,133.95
2020-04-22 15:00:00,44.4785,-4.361,44.6917809362,20.2085,-4.591,20.7234348806,24.27,0.23,24.2710897984,134.38,44.6685,-4.321,44.8770089606,20.2085,-4.591,20.7234348806,24.46,0.27,24.4614901427,134.23
2020-04-22 15:30:00,44.9975,-4.565,45.2284670451,18.1775,-4.455,18.7154623574,26.82,-0.11,26.820225577,134.44,45.1975,-4.545,45.4254447557,18.1775,-4.455,18.7154623574,27.02,-0.09,27.0201498886,134.28
2020-04-22 16:00:00,45.827,-5.1375,46.1140741558,16.917,-4.0975,17.4061596928,28.91,-1.04,28.9287002819,134.63,46.047,-5.1175,46.3304976797,16.917,-4.0975,17.4061596928,29.13,-1.02,29.147852408,134.48
2020-04-22 16:30:00,48.1,-5.1345,48.3732683437,14.92,-3.4645,15.3169566249,33.18,-1.67,33.2220002408,134.97,48.37,-5.1145,48.6396444297,14.92,-3.4645,15.3169566249,33.45,-1.65,33.4906703426,134.81
2020-04-22 17:00:00,51.055,-5.284,51.3277087059,13.655,-2.9939999999999998,13.9793798503,37.4,-2.29,37.4700427008,134.66,51.335,-5.264,51.6041851113,13.655,-2.9939999999999998,13.9793798503,37.68,-2.27,37.7483151942,134.52
