Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-22 17:30:00,54.82,-5.2615,55.0719146412,11.58,-2.3815,11.8223492695,43.24,-2.88,43.3358050577,134.03,55.15,-5.2615,55.4004140982,11.58,-2.3815,11.8223492695,43.57,-2.88,43.6650810145,133.88
2020-04-22 18:00:00,59.131,-4.561,59.3066428151,7.801,-1.441,7.9329743476,51.33,-3.12,51.4247343211,133.39,59.531,-4.561,59.7054660982,7.801,-1.441,7.9329743476,51.73,-3.12,51.824003126,133.24
2020-04-22 18:30:00,62.7765,-3.992,62.9032989298,15.9965,-2.002,16.1212907749,46.78,-1.99,46.8223077176,133.21,63.1565,-3.982,63.2819074953,15.9965,-2.002,16.1212907749,47.16,-1.98,47.2015465848,133.05
2020-04-22 19:00:00,64.2825,-4.123,64.4145863547,14.5625,-1.7229999999999999,14.6640763518,49.72,-2.4,49.7778906745,133.52,64.6725,-4.103,64.8025220593,14.5625,-1.7229999999999999,14.6640763518,50.11,-2.38,50.1664878181,133.37
2020-04-22 19:30:00,64.5555,-4.1905,64.6913662748,13.7655,-1.6405,13.862908443,50.79,-2.55,50.8539732961,133.59,64.9655,-4.1905,65.1005106009,13.7655,-1.6405,13.862908443,51.2,-2.55,51.2634616467,133.44
2020-04-22 20:00:00,63.6375,-4.4675,63.7941216924,13.0175,-1.5675,13.1115354745,50.62,-2.9,50.7030018835,133.96,64.0475,-4.4675,64.2031215168,13.0175,-1.5675,13.1115354745,51.03,-2.9,51.1123360844,133.81
2020-04-22 20:30:00,62.6155,-4.517,62.7782138106,12.7455,-1.437,12.8262519564,49.87,-3.08,49.9650207645,134.05,63.0155,-4.507,63.1764694269,12.7455,-1.437,12.8262519564,50.27,-3.07,50.3636555464,133.89
2020-04-22 21:00:00,63.515,-4.3465,63.6635475547,12.955,-1.4665,13.0377393458,50.56,-2.88,50.6419588879,133.96,63.915,-4.3465,64.0626200467,12.955,-1.4665,13.0377393458,50.96,-2.88,51.0413165974,133.82
2020-04-22 21:30:00,62.387,-4.812,62.5723030821,13.157,-1.432,13.234699581,49.23,-3.38,49.3458944594,134.08,62.787,-4.802,62.9703626558,13.157,-1.432,13.234699581,49.63,-3.37,49.7442840938,133.93
2020-04-22 22:00:00,58.838,-5.5135000000000005,59.0957606453,13.868,-1.3335,13.9319649099,44.97,-4.18,45.1638494816,133.44,59.208,-5.5135000000000005,59.4641568195,13.868,-1.3335,13.9319649099,45.34,-4.18,45.5322742678,133.28
2020-04-22 22:30:00,55.9745,-6.507,56.351448067,4.6545000000000005,-0.517,4.6831249449,51.32,-5.99,51.6683897562,134.18,56.3645,-6.517,56.7400048401,4.6545000000000005,-0.517,4.6831249449,51.71,-6.0,52.0569313348,134.02
2020-04-22 23:00:00,52.499,-6.99,52.9622988644,3.6390000000000002,-0.32,3.6530427044,48.86,-6.67,49.3131676127,134.7,52.889,-7.02,53.3528511047,3.6390000000000002,-0.32,3.6530427044,49.25,-6.7,49.7036467475,134.54
2020-04-22 23:30:00,48.6925,-7.6370000000000005,49.2877604,3.8125,-0.34700000000000003,3.8282587752,44.88,-7.29,45.4682141721,135.44,49.0625,-7.657,49.6564049771,3.8125,-0.34700000000000003,3.8282587752,45.25,-7.31,45.8366512738,135.28
2020-04-23 00:00:00,46.4425,-8.3445,47.1861895739,4.0125,-0.35450000000000004,4.0281294046,42.43,-7.99,43.175745506,135.88,46.7825,-8.3945,47.529674273,4.0125,-0.35450000000000004,4.0281294046,42.77,-8.04,43.5191279784,135.72
2020-04-23 00:30:00,44.3135,-8.834,45.185460474,4.1135,-0.324,4.1262402075,40.2,-8.51,41.0908761162,137.02,44.6335,-8.854,45.5032156913,4.1135,-0.324,4.1262402075,40.52,-8.53,41.4081066942,136.87
2020-04-23 01:00:00,43.1095,-9.056,44.0504270836,3.7195,-0.316,3.7328991749,39.39,-8.74,40.3479826014,136.77,43.4195,-9.096,44.3620355287,3.7195,-0.316,3.7328991749,39.7,-8.78,40.6592965999,136.61
2020-04-23 01:30:00,42.608,-9.084,43.5655910094,3.658,-0.314,3.6714520288,38.95,-8.77,39.9251224168,136.67,42.918,-9.124,43.8771250198,3.658,-0.314,3.6714520288,39.26,-8.81,40.2363479953,136.51
2020-04-23 02:00:00,42.9155,-8.957,43.8402553511,3.6355,-0.28700000000000003,3.6468108328,39.28,-8.67,40.2254558706,136.57,43.2255,-8.987,44.1498586549,3.6355,-0.28700000000000003,3.6468108328,39.59,-8.7,40.5346530761,136.41
2020-04-23 02:30:00,42.961,-9.007,43.8950289896,3.041,-0.297,3.0554688675,39.92,-8.71,40.859154421,136.51,43.281,-9.037,44.2143905307,3.041,-0.297,3.0554688675,40.24,-8.74,41.1782126858,136.35
2020-04-23 03:00:00,41.681,-8.919,42.6245741562,3.011,-0.299,3.0258093132,38.67,-8.62,39.6191027157,136.6,41.981,-8.959,42.9263094384,3.011,-0.299,3.0258093132,38.97,-8.66,39.9206275001,136.44
2020-04-23 03:30:00,41.073,-9.0315,42.054242607,2.903,-0.3215,2.9207484058,38.17,-8.71,39.1511557939,137.72,41.383,-9.0715,42.3656087086,2.903,-0.3215,2.9207484058,38.48,-8.75,39.4622971962,137.56
2020-04-23 04:00:00,41.1215,-9.18,42.133717641,2.7815000000000003,-0.04,2.7817875997,38.34,-9.14,39.4144034586,137.35,41.4315,-9.15,42.4298443581,2.7815000000000003,-0.04,2.7817875997,38.65,-9.11,39.7091248959,137.18
2020-04-23 04:30:00,41.1615,-9.368,42.2140794789,2.5615,0.052000000000000005,2.5620277614,38.6,-9.42,39.7328126364,136.22,41.4615,-9.398,42.5132730597,2.5615,0.052000000000000005,2.5620277614,38.9,-9.45,40.0313939303,136.06
2020-04-23 05:00:00,40.812,-9.275,41.8526578487,2.162,0.005,2.1620057817,38.65,-9.28,39.7484704108,136.37,41.122,-9.315,42.1638246486,2.162,0.005,2.1620057817,38.96,-9.32,40.0592561089,136.21
2020-04-23 05:30:00,41.8895,-9.141,42.8752619963,2.0595,-0.031,2.0597332958,39.83,-9.11,40.8585486771,136.1,42.1895,-9.171,43.1747744783,2.0595,-0.031,2.0597332958,40.13,-9.14,41.1577028028,135.94
2020-04-23 06:00:00,43.4225,-8.9195,44.3291212015,2.2925,-0.0195,2.292582932,41.13,-8.9,42.0819070385,136.1,43.7525,-8.9495,44.6584236903,2.2925,-0.0195,2.292582932,41.46,-8.93,42.4108064059,135.94
2020-04-23 06:30:00,46.219,-7.8775,46.8855091393,12.469,-1.1675,12.5235385275,33.75,-6.71,34.4105594259,135.18,46.499,-7.8975,47.1648969812,12.469,-1.1675,12.5235385275,34.03,-6.73,34.6891020351,135.02
2020-04-23 07:00:00,48.2895,-6.7355,48.7569766341,13.1895,-1.2855,13.2519968495,35.1,-5.45,35.5205926189,134.12,48.5695,-6.7455,49.0356819112,13.1895,-1.2855,13.2519968495,35.38,-5.46,35.7988267964,133.97
2020-04-23 07:30:00,52.125,-4.8395,52.3491775031,14.355,-1.3895,14.4220919166,37.77,-3.45,37.9272382332,133.12,52.425,-4.8395,52.6479001029,14.355,-1.3895,14.4220919166,38.07,-3.45,38.226004238,132.97
2020-04-23 08:00:00,55.058,-3.9295,55.1980464713,16.518,-1.6995,16.6051987115,38.54,-2.23,38.6044621773,132.78,55.348,-3.9195,55.4866072512,16.518,-1.6995,16.6051987115,38.83,-2.22,38.8934094674,132.62
2020-04-23 08:30:00,56.9645,-3.391,57.0653409808,18.4245,-1.9609999999999999,18.5285650078,38.54,-1.43,38.5665204549,132.2,57.2845,-3.3609999999999998,57.3830136996,18.4245,-1.9609999999999999,18.5285650078,38.86,-1.4,38.8852105562,132.04
2020-04-23 09:00:00,56.9695,-2.386,57.0194434053,28.7695,-1.426,28.8048191498,28.2,-0.96,28.2163356941,131.83,57.1995,-2.366,57.2484126963,28.7695,-1.426,28.8048191498,28.43,-0.9400000000000001,28.4455356779,131.67
2020-04-23 09:30:00,55.5885,-2.125,55.6291017117,23.0585,-2.965,23.2483471939,32.53,0.84,32.5408435662,131.38,55.8285,-2.095,55.8677942759,23.0585,-2.965,23.2483471939,32.77,0.87,32.7815466383,131.22
2020-04-23 10:00:00,53.6735,-1.936,53.708404354,12.8835,-2.666,13.1564481624,40.79,0.73,40.7965317153,131.02,53.9735,-1.8860000000000001,54.0064412663,12.8835,-2.666,13.1564481624,41.09,0.78,41.0974025943,130.87
2020-04-23 10:30:00,51.6125,-2.694,51.6827610742,15.7025,-3.434,16.0736076302,35.91,0.74,35.9176238078,130.95,51.8925,-2.654,51.9603240199,15.7025,-3.434,16.0736076302,36.19,0.78,36.198404661,130.79
2020-04-23 11:00:00,51.6235,-1.487,51.6449118622,17.1335,-3.887,17.5688813318,34.49,2.4,34.5734016261,131.48,51.9435,-3.167,52.0399565839,17.1335,-3.887,17.5688813318,34.81,0.72,34.8174453399,131.34
2020-04-23 11:30:00,52.1155,-2.3735,52.1695202441,15.6755,-4.0335,16.1861182036,36.44,1.6600000000000001,36.4777905033,134.43,52.4055,-2.3435,52.4578728362,15.6755,-4.0335,16.1861182036,36.73,1.69,36.7688591066,134.28
2020-04-23 12:00:00,50.1735,-2.124,50.2184376325,15.0035,-3.544,15.4163857064,35.17,1.42,35.1986548038,134.21,50.4335,-2.094,50.476952743300004,15.0035,-3.544,15.4163857064,35.43,1.45,35.4596587688,134.05
2020-04-23 12:30:00,51.1035,-2.2495,51.152985861,16.1335,-3.8295,16.5817638537,34.97,1.58,35.0056752542,134.16,51.3735,-2.2095000000000002,51.4209917495,16.1335,-3.8295,16.5817638537,35.24,1.62,35.2772164435,134.0
2020-04-23 13:00:00,51.5055,-2.393,51.5610606878,15.2755,-3.883,15.7613003667,36.23,1.49,36.2606260288,134.29,51.7755,-2.3529999999999998,51.8289398816,15.2755,-3.883,15.7613003667,36.5,1.53,36.5320530493,134.14
2020-04-23 13:30:00,51.018,-3.0315,51.1079868147,16.688,-3.9115,17.1402793516,34.33,0.88,34.3412769128,134.61,51.288,-3.0115,51.3763377076,16.688,-3.9115,17.1402793516,34.6,0.9,34.611703223,134.46
2020-04-23 14:00:00,48.1255,-4.032,48.2941070344,18.9355,-4.462,19.4541153551,29.19,0.43,29.1931670087,134.76,48.3455,-3.992,48.5100343666,18.9355,-4.462,19.4541153551,29.41,0.47000000000000003,29.4137552856,134.61
2020-04-23 14:30:00,45.95,-4.3629999999999995,46.1566709046,18.37,-4.493,18.9114766478,27.58,0.13,27.5803063797,134.83,46.18,-4.343,46.383769241,18.37,-4.493,18.9114766478,27.81,0.15,27.8104045278,134.68
2020-04-23 15:00:00,45.3335,-4.667,45.5730963536,16.2035,-3.987,16.6868085999,29.13,-0.68,29.1379357539,135.45,45.5335,-4.6370000000000005,45.7690003305,16.2035,-3.987,16.6868085999,29.33,-0.65,29.3372016389,135.3
2020-04-23 15:30:00,46.206,-4.6235,46.4367439454,15.975999999999999,-3.9135,16.4483451523,30.23,-0.71,30.2383365945,135.8,46.436,-4.6035,46.6636293943,15.975999999999999,-3.9135,16.4483451523,30.46,-0.6900000000000001,30.4678141651,135.64
2020-04-23 16:00:00,46.1735,-5.169,46.461927029,14.3535,-3.859,14.8632043399,31.82,-1.31,31.8469543285,136.19,46.4135,-5.159,46.6993390023,14.3535,-3.859,14.8632043399,32.06,-1.3,32.0863460057,136.04
2020-04-23 16:30:00,48.1285,-5.5344999999999995,48.4456726912,12.5785,-3.2545,12.9927068966,35.55,-2.2800000000000002,35.6230388934,136.76,48.3985,-5.5344999999999995,48.7139147729,12.5785,-3.2545,12.9927068966,35.82,-2.2800000000000002,35.8924894651,136.6
2020-04-23 17:00:00,51.65,-5.3185,51.9231060536,11.13,-2.6985,11.4524583496,40.52,-2.62,40.6046155012,136.03,51.94,-5.3185,52.2115891565,11.13,-2.6985,11.4524583496,40.81,-2.62,40.8940154546,135.88
2020-04-23 17:30:00,55.887,-5.14,56.122868503,14.727,-1.19,14.7750001354,41.16,-3.95,41.349100353,135.66,56.237,-5.14,56.4714066497,14.727,-1.19,14.7750001354,41.51,-3.95,41.6975131153,135.51
2020-04-23 18:00:00,59.649,-4.66,59.830751299,23.359,1.08,23.3839534938,36.29,-5.74,36.7411445113,135.55,59.919,-4.68,60.1014888418,23.359,1.08,23.3839534938,36.56,-5.76,37.0109605387,135.4
2020-04-23 18:30:00,62.858,-3.5885,62.9603486033,30.068,0.9515,30.0830513122,32.79,-4.54,33.1028050171,135.37,63.108,-3.6085000000000003,63.2110823847,30.068,0.9515,30.0830513122,33.04,-4.5600000000000005,33.3531887531,135.22
2020-04-23 19:00:00,63.4875,-3.6595,63.5928816496,28.5775,1.0805,28.5979192687,34.91,-4.74,35.2303235864,135.55,63.7675,-3.6795,63.8735686846,28.5775,1.0805,28.5979192687,35.19,-4.76,35.510473103,135.39
2020-04-23 19:30:00,62.6785,-4.448,62.8361286701,22.6085,0.28200000000000003,22.6102586507,40.07,-4.73,40.3482068994,135.46,62.9685,-4.468,63.1268169342,22.6085,0.28200000000000003,22.6102586507,40.36,-4.75,40.6385543542,135.31
2020-04-23 20:00:00,61.472,-5.0225,61.6768375507,17.102,-0.5125000000000001,17.1096773859,44.37,-4.51,44.5986210549,135.23,61.802,-5.0325,62.0065582035,17.102,-0.5125000000000001,17.1096773859,44.7,-4.52,44.9279467592,135.08
2020-04-23 20:30:00,62.1165,-5.5504999999999995,62.3639929968,12.4865,-1.1805,12.5421793361,49.63,-4.37,49.8220212356,135.17,62.5065,-5.5605,62.7533401701,12.4865,-1.1805,12.5421793361,50.02,-4.38,50.2114010958,135.02
2020-04-23 21:00:00,63.445,-5.017,63.6430539336,20.185,0.213,20.1861237983,43.26,-5.23,43.5749985657,135.17,63.785,-5.047,63.9843608548,20.185,0.213,20.1861237983,43.6,-5.26,43.9161428179,135.02
2020-04-23 21:30:00,62.1305,-6.187,62.4377930363,4.4505,0.123,4.4521993722,57.68,-6.31,58.0241199847,135.09,62.5405,-6.207,62.8477604155,4.4505,0.123,4.4521993722,58.09,-6.33,58.4338686037,134.94
2020-04-23 22:00:00,59.238,-7.0365,59.654446408,2.438,-0.08650000000000001,2.4395340231000002,56.8,-6.95,57.2236183756,135.18,59.688,-7.0665,60.1048481094,2.438,-0.08650000000000001,2.4395340231000002,57.25,-6.98,57.6739360543,135.03
2020-04-23 22:30:00,56.431,-7.754,56.961234862,2.181,-0.214,2.1914737051,54.25,-7.54,54.7714715888,135.76,56.851,-7.7940000000000005,57.3827729985,2.181,-0.214,2.1914737051,54.67,-7.58,55.1929823438,135.6
2020-04-23 23:00:00,52.92,-8.2515,53.5594403654,1.98,-0.0815,1.981676626,50.94,-8.17,51.5910118141,136.97,53.33,-8.2915,53.9707130975,1.98,-0.0815,1.981676626,51.35,-8.21,52.0021788005,136.81
2020-04-23 23:30:00,49.505,-3.835,49.6533206342,2.025,0.035,2.0253024465,47.48,-3.87,47.6374569011,137.71,50.265,-13.855,52.1395363424,2.025,0.035,2.0253024465,48.24,-13.89,50.1998974103,137.54
2020-04-24 00:00:00,46.38,-0.342,46.3812609143,2.06,-0.032,2.0602485287,44.32,-0.31,44.3210841474,136.93,47.41,-18.632,50.9397636822,2.06,-0.032,2.0602485287,45.35,-18.6,49.0161452993,136.77
2020-04-24 00:30:00,43.981,-0.646,43.9857440201,2.161,-0.246,2.1749567812,41.82,-0.4,41.8219129166,136.99,44.931,-18.926,48.7543663378,2.161,-0.246,2.1749567812,42.77,-18.68,46.6713541693,136.82
2020-04-24 01:00:00,42.7215,-0.49350000000000005,42.7243502525,2.2615,-0.29350000000000004,2.2804658515,40.46,-0.2,40.4604943124,137.08,43.6315,-18.8535,47.5306454248,2.2615,-0.29350000000000004,2.2804658515,41.37,-18.56,45.3425903539,136.92
2020-04-24 01:30:00,42.426,-0.5730000000000001,42.429869255,2.516,-0.28300000000000003,2.5318659127,39.91,-0.29,39.9110536067,136.24,43.326,-18.643,47.166765047,2.516,-0.28300000000000003,2.5318659127,40.81,-18.36,44.7498122901,136.08
2020-04-24 02:00:00,42.9495,-0.29550000000000004,42.9505165336,2.2895,-0.2155,2.2996196425,40.66,-0.08,40.6600787014,136.16,43.8795,-18.4055,47.5833263917,2.2895,-0.2155,2.2996196425,41.59,-18.19,45.3938784419,136.0
2020-04-24 02:30:00,42.9,-0.255,42.9007578604,2.11,-0.215,2.1209255055,40.79,-0.04,40.7900196126,136.94,43.81,-18.575,47.5851523587,2.11,-0.215,2.1209255055,41.7,-18.36,45.5629191339,136.77
2020-04-24 03:00:00,42.0645,-0.47250000000000003,42.0671536534,1.8245,-0.0325,1.8247894399,40.24,-0.44,40.2424054947,137.51,42.9845,-18.8925,46.9531020967,1.8245,-0.0325,1.8247894399,41.16,-18.86,45.2752161784,137.35
2020-04-24 03:30:00,41.3925,-0.6645,41.3978334759,1.6025,0.10550000000000001,1.6059690221,39.79,-0.77,39.797449667,137.78,42.2825,-19.1645,46.4229239331,1.6025,0.10550000000000001,1.6059690221,40.68,-19.27,45.0132791518,137.62
2020-04-24 04:00:00,40.7945,-0.8190000000000001,40.8027203903,1.5745,0.14100000000000001,1.5808008255,39.22,-0.96,39.2317473483,138.01,41.6745,-19.379,45.9598693563,1.5745,0.14100000000000001,1.5808008255,40.1,-19.52,44.5986591727,137.85
2020-04-24 04:30:00,40.7785,-0.603,40.7829580983,1.5585,0.137,1.5645099073000002,39.22,-0.74,39.2269805109,138.05,41.658500000000004,-19.183,45.8630364373,1.5585,0.137,1.5645099073000002,40.1,-19.32,44.5114861581,137.89
2020-04-24 05:00:00,40.929,-0.48,40.9318145334,1.5190000000000001,0.14,1.5254379699,39.41,-0.62,39.4148766331,138.05,41.799,-19.04,45.9312312158,1.5190000000000001,0.14,1.5254379699,40.28,-19.18,44.6133477784,137.89
2020-04-24 05:30:00,41.674,-0.47150000000000003,41.6766671922,1.554,0.1085,1.5577831202999999,40.12,-0.58,40.1241922037,137.93,42.584,-19.0115,46.635117543,1.554,0.1085,1.5577831202999999,41.03,-19.12,45.2662711077,137.77
2020-04-24 06:00:00,42.6625,-0.29450000000000004,42.6635164573,1.5425,0.1255,1.5475970083,41.12,-0.42,41.1221448857,137.93,43.5925,-18.8445,47.4912753724,1.5425,0.1255,1.5475970083,42.05,-18.97,46.1309375582,137.77
2020-04-24 06:30:00,45.2345,0.6265000000000001,45.2388383195,1.6945000000000001,0.0765,1.6962259578,43.54,0.55,43.5434736786,137.36,46.2145,-17.7335,49.5000710353,1.6945000000000001,0.0765,1.6962259578,44.52,-17.81,47.95025026,137.19
2020-04-24 07:00:00,47.663,1.631,47.6908977689,2.203,-0.069,2.2040803071,45.46,1.7000000000000002,45.4917750808,136.95,48.723,-17.049,51.61975523,2.203,-0.069,2.2040803071,46.52,-16.98,49.5220233835,136.78
2020-04-24 07:30:00,50.091,3.138,50.1891953014,3.251,-0.28200000000000003,3.2632077776,46.84,3.42,46.964688863,135.47,51.171,-15.852,53.5701142896,3.251,-0.28200000000000003,3.2632077776,47.92,-15.57,50.3860228635,135.3
2020-04-24 08:00:00,51.9455,3.862,52.0888665096,4.6855,-0.638,4.7287370671,47.26,4.5,47.4737569611,134.46,53.0555,-14.808,55.0832365085,4.6855,-0.638,4.7287370671,48.37,-14.17,50.4028352377,134.29
2020-04-24 08:30:00,53.6265,4.929,53.8525444455,6.7565,-1.001,6.8302484032,46.87,5.93,47.2436429586,133.76,54.7465,-13.511,56.3890626208,6.7565,-1.001,6.8302484032,47.99,-12.51,49.5937516226,133.61
2020-04-24 09:00:00,53.6175,5.3985,53.8885897802,19.1375,-2.4115,19.2888371474,34.48,7.8100000000000005,35.3534510338,134.43,54.3775,-13.1315,55.9405827508,19.1375,-2.4115,19.2888371474,35.24,-10.72,36.8344404057,134.26
2020-04-24 09:30:00,53.1835,5.7495,53.4933773705,20.4335,-2.7805,20.6218113293,32.75,8.53,33.8426269666,133.96,53.8935,-12.6105,55.3492010105,20.4335,-2.7805,20.6218113293,33.46,-9.83,34.8740662957,133.8
2020-04-24 10:00:00,51.8815,5.742,52.1982816408,13.8615,-2.598,14.1028644697,38.02,8.34,38.9239771863,133.86,52.7215,-12.588,54.2034528997,13.8615,-2.598,14.1028644697,38.86,-9.99,40.1235554257,133.69
2020-04-24 10:30:00,50.767,5.5545,51.06995946,14.757,-3.0955,15.0781686305,36.01,8.65,37.0343435206,134.15,51.557,-12.8455,53.1331452038,14.757,-3.0955,15.0781686305,36.8,-9.75,38.069705804,133.99
2020-04-24 11:00:00,49.0925,5.3425,49.3823436311,15.7125,-3.5175,16.101411817,33.38,8.86,34.5358364601,133.87,49.8325,-12.9775,51.4945974108,15.7125,-3.5175,16.101411817,34.12,-9.46,35.4071461714,133.72
2020-04-24 11:30:00,47.7085,5.269,47.9985763669,17.1285,-3.851,17.5560734007,30.58,9.12,31.9109824355,133.75,48.3585,-13.001,50.0756480063,17.1285,-3.851,17.5560734007,31.23,-9.15,32.5428240938,133.6
2020-04-24 12:00:00,47.1775,5.4615,47.4925729825,18.3175,-4.2385,18.8014810188,28.86,9.7,30.4465039044,133.8,47.7775,-12.7885,49.4594302282,18.3175,-4.2385,18.8014810188,29.46,-8.55,30.675627133,133.64
2020-04-24 12:30:00,47.5015,5.1455,47.7793749698,19.0715,-4.3145,19.5534401705,28.43,9.46,29.962585002,133.62,48.0815,-13.0745,49.8274341352,19.0715,-4.3145,19.5534401705,29.01,-8.76,30.3037571928,133.46
2020-04-24 13:00:00,47.853,5.4005,48.1567753203,18.873,-4.4495000000000005,19.390414623,28.98,9.85,30.6082162172,133.4,48.463,-12.7295,50.1069110927,18.873,-4.4495000000000005,19.390414623,29.59,-8.28,30.7266415347,133.24
2020-04-24 13:30:00,46.4205,4.668,46.654614394,18.8905,-4.402,19.3966129582,27.53,9.07,28.985613673,133.86,46.9805,-13.612,48.9127174082,18.8905,-4.402,19.3966129582,28.09,-9.21,29.5613294694,133.7
2020-04-24 14:00:00,44.396,4.09,44.5839984299,18.726,-4.36,19.2268737969,25.67,8.45,27.0250143386,134.08,44.906,-14.28,47.1218339626,18.726,-4.36,19.2268737969,26.18,-9.92,27.9964069123,133.93
2020-04-24 14:30:00,43.487,3.2065,43.6050548819,17.837,-4.8935,18.4960782668,25.65,8.1,26.898559441,133.98,43.987,-15.1335,46.5175127371,17.837,-4.8935,18.4960782668,26.15,-10.24,28.0834488623,133.83
2020-04-24 15:00:00,43.4665,2.8845,43.562104661,15.5065,-4.3655,16.1092871506,27.96,7.25,28.8846689439,134.24,44.0365,-15.5655,46.7065104937,15.5065,-4.3655,16.1092871506,28.53,-11.2,30.6496476326,134.08
2020-04-24 15:30:00,44.224,2.493,44.2942120937,13.724,-3.907,14.2692965839,30.5,6.4,31.16424233,135.03,44.854,-16.207,47.6922233179,13.724,-3.907,14.2692965839,31.13,-12.3,33.4718822297,134.88
2020-04-24 16:00:00,45.2635,2.091,45.3117723473,11.5835,-3.339,12.0551397026,33.68,5.43,34.1149131613,135.54,45.9835,-16.799,48.9559871032,11.5835,-3.339,12.0551397026,34.4,-13.46,36.9395668626,135.38
2020-04-24 16:30:00,47.74,2.2439999999999998,47.7927100717,10.28,-3.066,10.7274766837,37.46,5.31,37.8344776626,135.54,48.55,-16.646,51.3243783791,10.28,-3.066,10.7274766837,38.27,-13.58,40.6079955181,135.38
2020-04-24 17:00:00,50.9245,2.3965,50.9808582951,8.7845,-2.5935,9.1593494583,42.14,4.99,42.4344164565,135.05,51.8845,-16.3935,54.4127575344,8.7845,-2.5935,9.1593494583,43.1,-13.8,45.2553864197,134.9
2020-04-24 17:30:00,54.451,2.5775,54.5119703116,7.561,-2.3325,7.9126024322,46.89,4.91,47.1463699557,134.52,55.541,-16.0825,57.8225690129,7.561,-2.3325,7.9126024322,47.98,-13.75,49.9113504125,134.37
2020-04-24 18:00:00,57.956,2.911,58.0290604525,5.636,-1.619,5.8639284614000005,52.32,4.53,52.5157433538,134.39,59.196,-15.739,61.2526124912,5.636,-1.619,5.8639284614000005,53.56,-14.12,55.3899629897,134.23
2020-04-24 18:30:00,59.6695,3.0265,59.7462043355,13.6595,-2.2235,13.8392880055,46.01,5.25,46.3085586042,134.22,60.7495,-15.5535,62.7089556005,13.6595,-2.2235,13.8392880055,47.09,-13.33,48.940341233,134.07
2020-04-24 19:00:00,60.389,2.6710000000000003,60.4480401833,12.709,-1.899,12.8500926845,47.68,4.57,47.8985104153,134.07,61.499,-15.859,63.5109036465,12.709,-1.899,12.8500926845,48.79,-13.96,50.7478639945,133.92
2020-04-24 19:30:00,60.08,2.6255,60.1373399,3.23,-0.9945,3.3796346326,56.85,3.62,56.9651375843,133.87,61.45,-15.8945,63.47233752,3.23,-0.9945,3.3796346326,58.22,-14.9,60.0964092105,133.71
2020-04-24 20:00:00,59.067,2.3665,59.1143875148,1.947,-0.8635,2.1298923095,57.12,3.23,57.2112515158,133.99,60.447,-16.2135,62.5836831071,1.947,-0.8635,2.1298923095,58.5,-15.35,60.4803480479,133.84
2020-04-24 20:30:00,58.275,1.9615,58.3080020859,1.595,-0.7985,1.7837116498999999,56.68,2.76,56.7471585192,133.99,59.645,-16.6085,61.9142010951,1.595,-0.7985,1.7837116498999999,58.05,-15.81,60.1644296906,133.84
2020-04-24 21:00:00,58.6075,1.908,58.6385497796,1.7175,-0.772,1.8830268851,56.89,2.68,56.9530903464,133.94,59.9775,-16.662,62.2488775019,1.7175,-0.772,1.8830268851,58.26,-15.89,60.3880758097,133.78
2020-04-24 21:30:00,58.247,1.442,58.2648468032,1.717,-0.798,1.8933813668,56.53,2.24,56.5743625682,134.12,59.607,-17.188,62.035649372,1.717,-0.798,1.8933813668,57.89,-16.39,60.1654734877,133.96
2020-04-24 22:00:00,55.594,0.6955,55.5983503015,1.814,-0.7845000000000001,1.9763694619,53.78,1.48,53.8003605936,134.69,56.884,-18.0945,59.6925488336,1.814,-0.7845000000000001,1.9763694619,55.07,-17.31,57.7264324205,134.53
2020-04-24 22:30:00,53.005,0.11850000000000001,53.0051324614,1.7349999999999999,-0.7915000000000001,1.9070126507,51.27,0.91,51.2780752369,134.5,54.225,-18.6115,57.330084225,1.7349999999999999,-0.7915000000000001,1.9070126507,52.49,-17.82,55.4324138028,134.34
2020-04-24 23:00:00,50.1695,-0.536,50.1723631719,1.9495,-0.686,2.066675168,48.22,0.15,48.2202333051,135.09,51.3195,-19.416,54.8695920912,1.9495,-0.686,2.066675168,49.37,-18.73,52.8035017778,134.93
2020-04-24 23:30:00,47.503,-0.5105000000000001,47.5057430133,11.273,-1.4605000000000001,11.3672155452,36.23,0.9500000000000001,36.2424530075,136.03,48.313,-19.6705,52.1639198992,11.273,-1.4605000000000001,11.3672155452,37.04,-18.21,41.2742740699,135.87
2020-04-25 00:00:00,44.637,-0.9665,44.6474623159,11.367,-1.4265,11.4561595332,33.27,0.46,33.2731798901,137.38,45.357,-20.5165,49.7813641964,11.367,-1.4265,11.4561595332,33.99,-19.09,38.9839479786,137.22
2020-04-25 00:30:00,41.9015,-10.84,43.2809577326,2.7515,-0.81,2.8682489868000003,39.15,-10.03,40.41439595,135.44,42.2015,-11.12,43.6419637763,2.7515,-0.81,2.8682489868000003,39.45,-10.31,40.7749751686,135.28
2020-04-25 01:00:00,40.641,-10.9155,42.081338159,2.431,-0.9755,2.6194200217,38.21,-9.94,39.4817388168,134.28,40.941,-10.9655,42.3840497269,2.431,-0.9755,2.6194200217,38.51,-9.99,39.7846729282,134.12
2020-04-25 01:30:00,40.534,-10.9045,41.9751506996,2.474,-1.0245,2.677737151,38.06,-9.88,39.3214699624,134.1,40.824,-10.9345,42.2630129812,2.474,-1.0245,2.677737151,38.35,-9.91,39.609728603,133.94
2020-04-25 02:00:00,40.7845,-10.8715,42.2085886106,2.3145,-0.9215000000000001,2.4911990085,38.47,-9.95,39.7359207771,134.19,41.0945,-10.9215,42.5210194198,2.3145,-0.9215000000000001,2.4911990085,38.78,-10.0,40.0485755053,134.03
2020-04-25 02:30:00,40.337,-10.8335,41.766473292,2.007,-0.8935000000000001,2.1969049251,38.33,-9.94,39.5978850445,134.63,40.637,-10.8735,42.0665992356,2.007,-0.8935000000000001,2.1969049251,38.63,-9.98,39.8983370581,134.48
2020-04-25 03:00:00,39.5005,-10.997,41.002725632,1.8205,-0.777,1.979381027,37.68,-10.22,39.0413985405,135.03,39.8005,-11.037,41.3024838145,1.8205,-0.777,1.979381027,37.98,-10.26,39.3414285455,134.87
2020-04-25 03:30:00,38.8865,-11.0745,40.4327148792,1.8765,-0.6445000000000001,1.9840948818,37.01,-10.43,38.4515929449,135.26,39.1865,-11.1245,40.7349516079,1.8765,-0.6445000000000001,1.9840948818,37.31,-10.48,38.7539223821,135.11
2020-04-25 04:00:00,38.0375,-11.3955,39.7077930198,1.9475,-0.6155,2.042448653,36.09,-10.78,37.6655877427,135.26,38.3275,-11.4455,39.9999590812,1.9475,-0.6155,2.042448653,36.38,-10.83,37.9577831281,135.11
2020-04-25 04:30:00,37.782,-11.5785,39.5163407497,1.932,-0.6785,2.0476782584,35.85,-10.9,37.4704216683,135.69,38.062,-11.6285,39.7987167664,1.932,-0.6785,2.0476782584,36.13,-10.95,37.7528727384,135.53
2020-04-25 05:00:00,37.5995,-11.526,39.3264678842,1.9295,-0.616,2.0254447043,35.67,-10.91,37.3011662016,135.47,37.8795,-11.576,39.6088411374,1.9295,-0.616,2.0254447043,35.95,-10.96,37.5835615662,135.31
2020-04-25 05:30:00,37.765,-11.494,39.4754007073,1.815,-0.604,1.9128619919,35.95,-10.89,37.5632080632,135.47,38.045,-11.544,39.7578415033,1.815,-0.604,1.9128619919,36.23,-10.94,37.8456932821,135.31
2020-04-25 06:00:00,37.77,-11.8875,39.5965346495,1.82,-0.6575000000000001,1.9351243500000002,35.95,-11.23,37.6631836148,135.42,38.06,-11.9375,39.8881875528,1.82,-0.6575000000000001,1.9351243500000002,36.24,-11.28,37.9549206296,135.27
2020-04-25 06:30:00,39.2395,-11.3915,40.8595721037,2.0595,-0.7615000000000001,2.1957737816,37.18,-10.63,38.6697465727,135.04,39.5395,-11.4415,41.1616324081,2.0595,-0.7615000000000001,2.1957737816,37.48,-10.68,38.9719488863,134.88
2020-04-25 07:00:00,40.325,-11.2305,41.8596435156,2.575,-0.7505000000000001,2.6821400504,37.75,-10.48,39.1777092235,135.28,40.615,-11.2805,42.152436528,2.575,-0.7505000000000001,2.6821400504,38.04,-10.53,39.470526979,135.12
2020-04-25 07:30:00,41.658,-10.8605,43.0504288509,3.518,-1.0605,3.6743685512,38.14,-9.8,39.3789232966,135.18,41.968,-10.900500000000001,43.3605111161,3.518,-1.0605,3.6743685512,38.45,-9.84,39.6891433518,135.02
2020-04-25 08:00:00,42.5865,-10.4405,43.8476227691,5.0665,-1.2805,5.2258111811,37.52,-9.16,38.6219626637,134.92,42.8765,-10.4705,44.136443247,5.0665,-1.2805,5.2258111811,37.81,-9.19,38.910823687,134.76
2020-04-25 08:30:00,43.567,-9.991,44.6979146046,7.247,-1.721,7.4485468381,36.32,-8.27,37.2496348975,134.47,43.867,-10.031,44.999273883,7.247,-1.721,7.4485468381,36.62,-8.31,37.5510386008,134.31
2020-04-25 09:00:00,44.285,-9.126,45.2155404811,18.735,-3.136,18.9956500547,25.55,-5.99,26.2427628119,134.52,44.515,-9.146,45.4448516446,18.735,-3.136,18.9956500547,25.78,-6.01,26.4712768865,134.36
2020-04-25 09:30:00,44.687,-8.266,45.4450737154,21.047,-3.716,21.3725259387,23.64,-4.55,24.073888344,133.85,44.867,-8.266,45.6220828656,21.047,-3.716,21.3725259387,23.82,-4.55,24.250668032,133.69
2020-04-25 10:00:00,44.752,-7.8260000000000005,45.4311322773,21.822,-3.896,22.1670588938,22.93,-3.93,23.2643461116,133.68,44.942,-7.816,45.616589307,21.822,-3.896,22.1670588938,23.12,-3.92,23.4499637526,133.53
2020-04-25 10:30:00,44.0155,-7.7385,44.6905876276,24.1555,-4.7585,24.6197380673,19.86,-2.98,20.082330542,133.85,44.1855,-7.7385,44.858029298,24.1555,-4.7585,24.6197380673,20.03,-2.98,20.2504641922,133.7
2020-04-25 11:00:00,43.2065,-7.565,43.8637762539,25.8065,-5.295,26.3441163687,17.4,-2.27,17.5474471078,133.77,43.3465,-7.545,43.9982509567,25.8065,-5.295,26.3441163687,17.54,-2.25,17.6837241553,133.62
2020-04-25 11:30:00,42.3755,-7.0455,42.9572120895,26.9755,-5.1655,27.4656146936,15.4,-1.88,15.5143288608,133.56,42.5055,-7.0255,43.08219099,26.9755,-5.1655,27.4656146936,15.53,-1.8599999999999999,15.6409878205,133.41
2020-04-25 12:00:00,41.9675,-6.8215,42.5182774639,28.1475,-5.1215,28.6096403071,13.82,-1.7000000000000002,13.9241660433,133.61,42.0775,-6.8015,42.623660196,28.1475,-5.1215,28.6096403071,13.93,-1.6800000000000002,14.0309408095,133.46
2020-04-25 12:30:00,41.5525,-7.0915,42.1532872799,27.8825,-5.4215,28.4046909594,13.67,-1.67,13.7716302593,133.73,41.6525,-7.0715,42.2485132105,27.8825,-5.4215,28.4046909594,13.77,-1.65,13.8685038847,133.58
2020-04-25 13:00:00,40.8865,-7.436,41.5571892487,17.8465,-4.406,18.382339303,23.04,-3.03,23.2383841951,133.73,41.0565,-7.426,41.7226757082,17.8465,-4.406,18.382339303,23.21,-3.02,23.405651027,133.58
2020-04-25 13:30:00,40.3365,-7.629,41.05161231,17.0965,-4.239,17.6141827301,23.24,-3.39,23.4859468619,134.1,40.5165,-7.619,41.2266410619,17.0965,-4.239,17.6141827301,23.42,-3.38,23.6626456678,133.95
2020-04-25 14:00:00,38.3835,-8.1005,39.2289583407,16.8235,-4.2705,17.3570539695,21.56,-3.83,21.8975455246,134.63,38.5635,-8.0905,39.4030420463,16.8235,-4.2705,17.3570539695,21.74,-3.8200000000000003,22.0730605037,134.48
2020-04-25 14:30:00,36.7095,-8.515,37.6841162196,16.5595,-4.245,17.0949426805,20.15,-4.27,20.5974610086,134.3,36.8595,-8.515,37.830251985,16.5595,-4.245,17.0949426805,20.3,-4.27,20.7442257026,134.15
2020-04-25 15:00:00,36.2295,-8.847,37.294048845,15.7195,-4.157,16.2598686726,20.51,-4.69,21.0393963792,134.66,36.3895,-8.837,37.4471398007,15.7195,-4.157,16.2598686726,20.67,-4.68,21.1931899439,134.5
2020-04-25 15:30:00,36.987,-9.0145,38.0696648166,14.497,-3.7045,14.962831592,22.49,-5.31,23.1083577954,134.66,37.167,-9.0245,38.2469278407,14.497,-3.7045,14.962831592,22.67,-5.32,23.2858605166,134.5
2020-04-25 16:00:00,38.293,-9.0595,39.3500748316,10.773,-2.6695,11.0988179213,27.52,-6.39,28.252123814,134.08,38.483,-9.0695,39.5372877073,10.773,-2.6695,11.0988179213,27.71,-6.4,28.4394813595,133.93
2020-04-25 16:30:00,41.0765,-8.989,42.0485549484,10.0665,-2.079,10.2789427107,31.01,-6.91,31.7705555507,133.95,41.3165,-9.009,42.2872942295,10.0665,-2.079,10.2789427107,31.25,-6.93,32.0091768092,133.8
2020-04-25 17:00:00,45.913,-8.3445,46.6651288357,9.943,-1.7845,10.1018656321,35.97,-6.5600000000000005,36.5632944358,134.13,46.183,-8.3645,46.9343621375,9.943,-1.7845,10.1018656321,36.24,-6.58,36.8325128114,133.98
2020-04-25 17:30:00,48.6105,-8.1405,49.2874066116,7.6305,-1.5405,7.7844505586,40.98,-6.6,41.5080763226,133.89,48.9205,-8.1605,49.5964623789,7.6305,-1.5405,7.7844505586,41.29,-6.62,41.8173229655,133.74
2020-04-25 18:00:00,52.041,-7.8395,52.6281620546,6.891,-1.2495,7.0033657087,45.15,-6.59,45.6283968599,133.16,52.391,-7.8595,52.9772462596,6.891,-1.2495,7.0033657087,45.5,-6.61,45.9776260805,133.01
2020-04-25 18:30:00,54.8885,-7.3475,55.3780930378,15.0585,-1.7974999999999999,15.1654023521,39.83,-5.55,40.2148156778,131.95,55.2085,-7.3675,55.6979221201,15.0585,-1.7974999999999999,15.1654023521,40.15,-5.57,40.5345210901,131.8
2020-04-25 19:00:00,56.329,-7.2745,56.7967832826,13.399000000000001,-1.4344999999999999,13.4755701642,42.93,-5.84,43.3254024794,131.63,56.659,-7.2845,57.1253553271,13.399000000000001,-1.4344999999999999,13.4755701642,43.26,-5.85,43.653752416,131.49
2020-04-25 19:30:00,56.785,-7.4415,57.2705172602,12.035,-1.1415,12.0890134937,44.75,-6.3,45.1912878772,131.88,57.135,-7.4715,57.6214503223,12.035,-1.1415,12.0890134937,45.1,-6.33,45.5420563875,131.73
2020-04-25 20:00:00,56.869,-7.6155,57.3766415996,11.289,-0.9955,11.3328081802,45.58,-6.62,46.058232706,132.05,57.219,-7.6355,57.7262056717,11.289,-0.9955,11.3328081802,45.93,-6.64,46.4074832328,131.9
2020-04-25 20:30:00,56.2365,-8.067,56.812150296,10.8665,-0.887,10.9026414804,45.37,-7.18,45.9346198417,132.37,56.5965,-8.097,57.1727664299,10.8665,-0.887,10.9026414804,45.73,-7.21,46.2948917268,132.22
2020-04-25 21:00:00,56.6315,-8.083,57.2054340185,10.7615,-0.783,10.7899476945,45.87,-7.3,46.447248573,131.99,57.0015,-8.113,57.575965222,10.7615,-0.783,10.7899476945,46.24,-7.33,46.8173739118,131.85
2020-04-25 21:30:00,56.9035,-8.427,57.5241048713,10.7635,-0.807,10.7937102634,46.14,-7.62,46.7649869026,132.35,57.2535,-8.457,57.8747277423,10.7635,-0.807,10.7937102634,46.49,-7.65,47.1152056135,132.2
2020-04-25 22:00:00,54.498,-8.975,55.2320797092,2.198,0.015,2.1980511823,52.3,-8.99,53.067034023,132.66,54.898,-9.015,55.6332690842,2.198,0.015,2.1980511823,52.7,-9.03,53.468036246,132.51
2020-04-25 22:30:00,52.0395,-9.7265,52.9406683231,1.5095,0.1835,1.5206125411,50.53,-9.91,51.4926111204,132.61,52.4395,-9.7765,53.343051211,1.5095,0.1835,1.5206125411,50.93,-9.96,51.894763705,132.46
2020-04-25 23:00:00,49.1495,-10.183,50.1932947638,1.6095000000000002,0.187,1.620326896,47.54,-10.37,48.6578719222,132.69,49.5295,-10.253,50.5795944947,1.6095000000000002,0.187,1.620326896,47.92,-10.44,49.044061822,132.54
2020-04-25 23:30:00,46.458,-10.33,47.5925904317,10.838,-0.71,10.8612312378,35.62,-9.62,36.8961895052,133.47,46.758,-10.37,47.8941276567,10.838,-0.71,10.8612312378,35.92,-9.66,37.1962632532,133.31
2020-04-26 00:00:00,43.5575,-10.7805,44.8717615712,10.9275,-0.7005,10.9499295203,32.63,-10.08,34.15147581,134.39,43.8275,-10.8405,45.148269031,10.9275,-0.7005,10.9499295203,32.9,-10.14,34.4271636938,134.23
2020-04-26 00:30:00,40.9975,-11.331,42.5345338196,2.1675,0.109,2.1702389845,38.83,-11.44,40.4801494562,135.02,41.2875,-11.381,42.8273839646,2.1675,0.109,2.1702389845,39.12,-11.49,40.7724723312,134.86
2020-04-26 01:00:00,39.6825,-11.5905,41.3405430117,1.4225,0.2595,1.445975968,38.26,-11.85,40.0530910168,134.59,39.9925,-11.6605,41.6577401751,1.4225,0.2595,1.445975968,38.57,-11.92,40.3699306415,134.44
2020-04-26 01:30:00,39.2095,-11.869,40.9665479538,1.4295,0.221,1.4464823711,37.78,-12.09,39.6673228237,134.82,39.4995,-11.929,41.2615019267,1.4295,0.221,1.4464823711,38.07,-12.15,39.9618242827,134.67
2020-04-26 02:00:00,39.4115,-11.9,41.168875771,1.4215,0.23,1.4399868923,37.99,-12.13,39.8795310905,134.82,39.7115,-11.96,41.4734232039,1.4215,0.23,1.4399868923,38.29,-12.19,40.1835812242,134.64
2020-04-26 02:30:00,38.925,-11.785,40.6699133267,1.425,0.225,1.4426538046,37.5,-12.01,39.3762631543,134.88,39.225,-11.855,40.9773309282,1.425,0.225,1.4426538046,37.8,-12.08,39.6833264735,134.72
2020-04-26 03:00:00,37.7415,-11.83,39.5521140048,1.4315,0.21,1.4468214299,36.31,-12.04,38.2541200395,135.0,38.0315,-11.89,39.846795257,1.4315,0.21,1.4468214299,36.6,-12.1,38.5482814144,134.85
2020-04-26 03:30:00,36.9405,-11.9415,38.8226733044,1.4205,0.1885,1.4329523719,35.52,-12.13,37.5340818457,135.25,37.2205,-12.0115,39.110634775,1.4205,0.1885,1.4329523719,35.8,-12.2,37.8216869005,135.1
2020-04-26 04:00:00,36.433,-12.0825,38.3842454042,1.423,0.1675,1.4328242216,35.01,-12.25,37.0912739064,135.53,36.703,-12.1425,38.6594169026,1.423,0.1675,1.4328242216,35.28,-12.31,37.3659537547,135.36
2020-04-26 04:30:00,36.337,-11.94,38.248413941,1.427,0.2,1.4409472579,34.91,-12.14,36.9606236419,135.69,36.617,-12.0,38.5331634959,1.427,0.2,1.4409472579,35.19,-12.2,37.2448130617,135.53
2020-04-26 05:00:00,36.2095,-11.9145,38.1193284372,1.4195,0.20550000000000002,1.4342979118999999,34.79,-12.12,36.8407179626,135.78,36.4895,-11.9845,38.4071848812,1.4195,0.20550000000000002,1.4342979118999999,35.07,-12.19,37.1281698983,135.62
2020-04-26 05:30:00,36.676,-11.892,38.5557860768,1.4060000000000001,0.178,1.417222636,35.27,-12.07,37.2781142227,135.78,36.956,-11.952,38.8406518998,1.4060000000000001,0.178,1.417222636,35.55,-12.13,37.5624732945,135.62
2020-04-26 06:00:00,36.445,-12.096,38.3998859504,1.335,0.134,1.3417082395,35.11,-12.23,37.1790935877,136.01,36.715,-12.146,38.6719089392,1.335,0.134,1.3417082395,35.38,-12.28,37.4505380469,135.85
2020-04-26 06:30:00,37.1945,-11.626,38.9691506996,1.4745,0.034,1.4748919452,35.72,-11.66,37.5749118429,135.66,37.4745,-11.686,39.2543086329,1.4745,0.034,1.4748919452,36.0,-11.72,37.8597200201,135.5
2020-04-26 07:00:00,38.222,-11.6975,39.971900008,2.022,-0.0975,2.0243493399,36.2,-11.6,38.0131556175,135.85,38.502,-11.7575,40.2572081775,2.022,-0.0975,2.0243493399,36.48,-11.66,38.2981200583,135.68
2020-04-26 07:30:00,39.265,-11.4535,40.9013800164,3.075,-0.2635,3.0862691474,36.19,-11.19,37.8804989407,135.36,39.555,-11.5135,41.1965861116,3.075,-0.2635,3.0862691474,36.48,-11.25,38.1752917474,135.2
2020-04-26 08:00:00,40.1295,-11.217,41.6677076313,4.4995,-0.547,4.5326271906999995,35.63,-10.67,37.1933569337,135.73,40.4095,-11.267,41.9508400303,4.4995,-0.547,4.5326271906999995,35.91,-10.72,37.4759456185,135.56
2020-04-26 08:30:00,41.324,-10.678,42.6812916862,6.5440000000000005,-0.978,6.6166774139,34.78,-9.7,36.1073178179,135.55,41.604,-10.708,42.9599124766,6.5440000000000005,-0.978,6.6166774139,35.06,-9.73,36.3851137143,135.38
2020-04-26 09:00:00,42.5845,-9.924,43.7255693645,8.8645,-1.424,8.9781477071,33.72,-8.5,34.7748242267,135.04,42.8545,-9.964,43.997607506,8.8645,-1.424,8.9781477071,33.99,-8.54,35.0464220713,134.88
2020-04-26 09:30:00,44.3565,-9.327,45.326504622,10.9465,-1.927,11.1148185433,33.41,-7.4,34.2197033885,135.28,44.6165,-9.357,45.5871201245,10.9465,-1.927,11.1148185433,33.67,-7.43,34.4800493039,135.11
2020-04-26 10:00:00,45.453,-8.9195,46.3198951775,12.883,-2.4295,13.1100785371,32.57,-6.49,33.2103146628,135.16,45.713,-8.9395,46.5788903823,12.883,-2.4295,13.1100785371,32.83,-6.51,33.4692246698,135.0
2020-04-26 10:30:00,45.9675,-8.2175,46.6962349928,14.5575,-2.9175,14.8469731764,31.41,-5.3,31.8540123061,134.7,46.2275,-8.2375,46.9557042594,14.5575,-2.9175,14.8469731764,31.67,-5.32,32.1137244804,134.54
2020-04-26 11:00:00,45.9465,-7.9865,46.6354483682,15.8165,-3.3365,16.164587978,30.13,-4.65,30.4867085793,134.24,46.1765,-7.9865,46.8620671172,15.8165,-3.3365,16.164587978,30.36,-4.65,30.7140375073,134.08
2020-04-26 11:30:00,46.4285,-7.4975,47.0299704284,16.9585,-3.6975,17.3569072274,29.47,-3.8,29.7139849229,134.1,46.658500000000004,-7.4975,47.2570431629,16.9585,-3.6975,17.3569072274,29.7,-3.8,29.942110814,133.95
2020-04-26 12:00:00,47.427,-7.1125,47.9573559034,17.287,-3.8625,17.7132514026,30.14,-3.25,30.3147175478,134.16,47.667,-7.1025,48.1932401406,17.287,-3.8625,17.7132514026,30.38,-3.24,30.5522830571,134.0
2020-04-26 12:30:00,48.992,-6.8645,49.470571295,17.522,-4.0145,17.9760032891,31.47,-2.85,31.5987879514,134.09,49.242,-6.8645,49.7181649324,17.522,-4.0145,17.9760032891,31.72,-2.85,31.8477770025,133.94
2020-04-26 13:00:00,50.5025,-6.821,50.9610493146,16.5325,-3.8609999999999998,16.977363672,33.97,-2.96,34.0987169847,134.28,50.7625,-6.811,51.2173908673,16.5325,-3.8609999999999998,16.977363672,34.23,-2.95,34.3568828621,134.13
2020-04-26 13:30:00,52.562,-7.1145,53.0413042284,16.092,-3.5045,16.4691828653,36.47,-3.61,36.6482332453,134.54,52.842,-7.1045,53.3174538425,16.092,-3.5045,16.4691828653,36.75,-3.6,36.9259055407,134.37
2020-04-26 14:00:00,52.922,-7.391,53.4356151363,15.952,-3.271,16.2839106175,36.97,-4.12,37.1988615417,134.77,53.212,-7.391,53.7228426742,15.952,-3.271,16.2839106175,37.26,-4.12,37.4870911115,134.62
2020-04-26 14:30:00,51.5575,-7.7255,52.1330908013,15.4675,-3.3155,15.8188525658,36.09,-4.41,36.3584405606,134.77,51.8375,-7.7355,52.4114907868,15.4675,-3.3155,15.8188525658,36.37,-4.42,36.6375940804,134.62
2020-04-26 15:00:00,52.2005,-7.729,52.7695901183,14.5305,-2.989,14.8347413611,37.67,-4.74,37.9670449206,135.01,52.4905,-7.719,53.0550238078,14.5305,-2.989,14.8347413611,37.96,-4.73,38.2535553903,134.85
2020-04-26 15:30:00,52.0685,-7.9865,52.6774417991,12.3385,-2.4765,12.5845792341,39.73,-5.51,40.1102605327,135.01,52.3785,-8.0065,52.9868974795,12.3385,-2.4765,12.5845792341,40.04,-5.53,40.4200754576,134.85
2020-04-26 16:00:00,52.336,-7.8455,52.920778209,11.026,-2.1655,11.2366394554,41.31,-5.68,41.6986630481,135.08,52.666,-7.8555,53.2486284917,11.026,-2.1655,11.2366394554,41.64,-5.69,42.0269639636,134.92
2020-04-26 16:30:00,53.988,-7.5145,54.5084567223,19.488,-2.7645,19.6831045379,34.5,-4.75,34.8254576424,134.6,54.258,-7.5245,54.777264118,19.488,-2.7645,19.6831045379,34.77,-4.76,35.0943086554,134.43
2020-04-26 17:00:00,55.334,-7.3215,55.8162692971,19.554,-2.7615,19.7480327691,35.78,-4.5600000000000005,36.0694053181,134.08,55.624,-7.3215,56.1037765061,19.554,-2.7615,19.7480327691,36.07,-4.5600000000000005,36.3570969688,133.92
2020-04-26 17:30:00,57.0985,-6.886,57.5122221641,19.4385,-2.7960000000000003,19.6385564197,37.66,-4.09,37.8814426864,132.04,57.3785,-6.896,57.7914100732,19.4385,-2.7960000000000003,19.6385564197,37.94,-4.1,38.1608909749,131.88
2020-04-26 18:00:00,57.6135,-6.8395,58.0180501439,17.6235,-2.5495,17.806956576,39.99,-4.29,40.2194505184,131.7,57.9235,-6.8395,58.3259000145,17.6235,-2.5495,17.806956576,40.3,-4.29,40.5276954687,131.55
2020-04-26 18:30:00,57.2705,-6.8765,57.6818552276,14.0005,-1.9565000000000001,14.1365445743,43.27,-4.92,43.5488151389,131.7,57.6005,-6.8865,58.0107014481,14.0005,-1.9565000000000001,14.1365445743,43.6,-4.93,43.8778406488,131.55
2020-04-26 19:00:00,57.5925,-7.0305,58.0200309074,11.8325,-1.4605000000000001,11.9222949343,45.76,-5.57,46.0977494028,131.48,57.9525,-7.0505,58.3798064959,11.8325,-1.4605000000000001,11.9222949343,46.12,-5.59,46.4575343728,131.33
2020-04-26 19:30:00,57.856,-7.1745,58.2991439581,11.786,-1.2645,11.8536389455,46.07,-5.91,46.447529536,131.36,58.206,-7.1945,58.6489494045,11.786,-1.2645,11.8536389455,46.42,-5.93,46.7972360295,131.21
2020-04-26 20:00:00,56.4305,-7.6754999999999995,56.9501065012,11.5305,-1.0955,11.5824242065,44.9,-6.58,45.3795813114,131.81,56.7905,-7.7055,57.3108682581,11.5305,-1.0955,11.5824242065,45.26,-6.61,45.740132269200004,131.65
2020-04-26 20:30:00,55.9045,-8.098,56.4879697303,11.0245,-1.018,11.0714011873,44.88,-7.08,45.4350173324,131.68,56.2545,-8.128,56.8386589765,11.0245,-1.018,11.0714011873,45.23,-7.11,45.7854234446,131.52
2020-04-26 21:00:00,56.312,-8.139,56.8971410969,11.222,-0.809,11.2511228329,45.09,-7.33,45.6819110809,131.68,56.672,-8.169,57.2577343684,11.222,-0.809,11.2511228329,45.45,-7.36,46.0420688067,131.52
2020-04-26 21:30:00,56.615,-8.4225,57.2380706458,9.915,1.2375,9.9919283049,46.7,-9.66,47.688631769,131.73,56.965,-8.4725,57.591618151,9.915,1.2375,9.9919283049,47.05,-9.71,48.0415091353,131.57
2020-04-26 22:00:00,54.466,-9.0245,55.2085750246,2.526,0.35550000000000004,2.5508932259,51.94,-9.38,52.7801856761,132.02,54.846,-9.0745,55.5916384562,2.526,0.35550000000000004,2.5508932259,52.32,-9.43,53.1630256852,131.85
2020-04-26 22:30:00,52.2065,-9.4255,53.0505296156,1.4965,0.0845,1.4988837513,50.71,-9.51,51.5940326007,132.16,52.6065,-9.4755,53.4530536312,1.4965,0.0845,1.4988837513,51.11,-9.56,51.996400837,132.0
2020-04-26 23:00:00,49.2505,-9.839,50.2236764012,1.4205,0.101,1.4240861105,47.83,-9.94,48.8519446901,133.49,49.6305,-9.889,50.6061147615,1.4205,0.101,1.4240861105,48.21,-9.99,49.2341771537,133.32
2020-04-26 23:30:00,46.327,-10.274000000000001,47.4525658421,1.387,0.096,1.3903183089,44.94,-10.37,46.1209334251,134.39,46.687,-10.324,47.8148611312,1.387,0.096,1.3903183089,45.3,-10.42,46.4829689241,134.23
2020-04-27 00:00:00,43.886,-10.455,45.1141665223,1.3860000000000001,0.155,1.3946400969,42.5,-10.61,43.804361655,134.26,44.226,-10.505,45.4565077959,1.3860000000000001,0.155,1.3946400969,42.84,-10.66,44.1463611184,134.1
2020-04-27 00:30:00,41.902,-10.438,43.1825132201,1.4020000000000001,0.14200000000000002,1.409172807,40.5,-10.58,41.8591256478,134.47,42.212,-10.488,43.4954145629,1.4020000000000001,0.14200000000000002,1.409172807,40.81,-10.63,42.171708526,134.31
2020-04-27 01:00:00,40.515,-10.5215,41.858896154199996,1.645,0.1385,1.6508201749,38.87,-10.66,40.3052415946,134.1,40.825,-10.5715,42.1715216378,1.645,0.1385,1.6508201749,39.18,-10.71,40.6174408352,133.94
2020-04-27 01:30:00,40.1995,-10.7065,41.6008286276,1.6495000000000002,0.1135,1.6534002843,38.55,-10.82,40.039666582,134.03,40.4995,-10.7565,41.9036011877,1.6495000000000002,0.1135,1.6534002843,38.85,-10.87,40.3420301918,133.87
2020-04-27 02:00:00,40.8775,-10.5655,42.2208455209,1.7275,0.1145,1.7312904147000001,39.15,-10.68,40.5805975806,134.16,41.1875,-10.6055,42.5310097047,1.7275,0.1145,1.7312904147000001,39.46,-10.72,40.8902188793,134.0
2020-04-27 02:30:00,40.3075,-10.614,41.6815493024,1.8375,0.146,1.8432911463,38.47,-10.76,39.9464453988,134.29,40.6175,-10.664,41.9940734182,1.8375,0.146,1.8432911463,38.78,-10.81,40.2584711583,134.13
2020-04-27 03:00:00,39.2135,-10.76,40.6629583559,1.7535,0.16,1.7607845551999999,37.46,-10.92,39.0192004019,134.49,39.4935,-10.81,40.9462164583,1.7535,0.16,1.7607845551999999,37.74,-10.97,39.3020164877,134.33
2020-04-27 03:30:00,38.3935,-10.7025,39.8572998145,1.6235,0.17750000000000002,1.6331743630000002,36.77,-10.88,38.3458902622,134.37,38.6835,-10.7625,40.152765515,1.6235,0.17750000000000002,1.6331743630000002,37.06,-10.94,38.6410041277,134.2
2020-04-27 04:00:00,38.074,-11.009,39.6336669638,1.634,0.161,1.6419126043,36.44,-11.17,38.1135474602,135.01,38.364,-11.049,39.9233878447,1.634,0.161,1.6419126043,36.73,-11.21,38.4025650185,134.85
2020-04-27 04:30:00,38.07,-11.079,39.6493271191,1.62,0.151,1.6270221265,36.45,-11.23,38.1407315085,135.58,38.35,-11.139,39.9349448604,1.62,0.151,1.6270221265,36.73,-11.29,38.4259938063,135.41
2020-04-27 05:00:00,38.346,-11.0,39.892552137,1.716,0.15,1.7225434682,36.63,-11.15,38.2894162922,136.05,38.636,-11.06,40.187860057500004,1.716,0.15,1.7225434682,36.92,-11.21,38.5843297208,135.89
2020-04-27 05:30:00,39.296,-10.796,40.7520457401,1.506,0.124,1.5110962907999999,37.79,-10.92,39.3361220763,135.89,39.586,-10.846,41.044940151,1.506,0.124,1.5110962907999999,38.08,-10.97,39.6286171851,135.73
2020-04-27 06:00:00,39.842,-10.477,41.1965106896,1.502,0.073,1.5037729217,38.34,-10.55,39.7650361499,135.95,40.142,-10.527,41.4993722001,1.502,0.073,1.5037729217,38.64,-10.6,40.0675629406,135.79
2020-04-27 06:30:00,43.291,-9.2085,44.2595430755,1.671,-0.2285,1.6865506959,41.62,-8.98,42.577750058,135.37,43.601,-9.2585,44.5731648332,1.671,-0.2285,1.6865506959,41.93,-9.03,42.8913254633,135.21
2020-04-27 07:00:00,46.319,-8.228,47.04412551,1.9889999999999999,-0.188,1.9978651106,44.33,-8.04,45.053196335,134.99,46.659,-8.258,47.3841412817,1.9889999999999999,-0.188,1.9978651106,44.67,-8.07,45.3931030003,134.82
2020-04-27 07:30:00,50.961,-6.1835,51.3347756716,2.231,-0.053500000000000006,2.2316413802,48.73,-6.13,49.1140489066,133.68,51.331,-6.2135,51.7056973964,2.231,-0.053500000000000006,2.2316413802,49.1,-6.16,49.4849027482,133.51
2020-04-27 08:00:00,53.891,-4.8305,54.107056945,3.091,-0.3405,3.1096979355,50.8,-4.49,50.9980401584,133.47,54.271,-4.8405000000000005,54.48643759,3.091,-0.3405,3.1096979355,51.18,-4.5,51.3774503065,133.3
2020-04-27 08:30:00,55.2845,-4.0415,55.4320274074,4.0345,-0.8815000000000001,4.1296770455,51.25,-3.16,51.3473280707,133.26,55.6645,-4.0315,55.8102996991,4.0345,-0.8815000000000001,4.1296770455,51.63,-3.15,51.7260031319,133.09
2020-04-27 09:00:00,57.3805,-3.301,57.475371954,4.2705,-0.9410000000000001,4.3729453747,53.11,-2.36,53.1624087114,132.53,57.7905,-3.291,57.8841305649,4.2705,-0.9410000000000001,4.3729453747,53.52,-2.35,53.5715680189,132.37
2020-04-27 09:30:00,58.581,-2.7715,58.6465239656,3.431,-0.7515000000000001,3.5123372915999997,55.15,-2.02,55.1869812546,132.61,59.011,-2.7715,59.0760470347,3.431,-0.7515000000000001,3.5123372915999997,55.58,-2.02,55.6166953351,132.46
2020-04-27 10:00:00,59.719,-2.2345,59.7607894129,4.749,-1.2045,4.8993694747,54.97,-1.03,54.9796489621,132.73,60.139,-2.2145,60.1797584845,4.749,-1.2045,4.8993694747,55.39,-1.01,55.3992075756,132.56
2020-04-27 10:30:00,59.9265,-2.1625,59.965505155,4.8665,-1.2525,5.0250948747,55.06,-0.91,55.0675194647,133.0,60.3565,-2.1425,60.3945146392,4.8665,-1.2525,5.0250948747,55.49,-0.89,55.4971368631,132.84
2020-04-27 11:00:00,58.9945,-2.169,59.0343594125,5.5745000000000005,-1.5190000000000001,5.7777514008,53.42,-0.65,53.4239543651,133.0,59.4045,-2.1390000000000002,59.4429974114,5.5745000000000005,-1.5190000000000001,5.7777514008,53.83,-0.62,53.8335703813,132.84
2020-04-27 11:30:00,58.867,-2.0225,58.9017333807,5.627,-1.3225,5.7803231095,53.24,-0.7000000000000001,53.2446016043,133.0,59.277,-2.0025,59.3108146568,5.627,-1.3225,5.7803231095,53.65,-0.68,53.6543092398,132.84
