Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-27 12:00:00,59.2975,-1.708,59.3220934412,6.1475,-1.508,6.3297567291,53.15,-0.2,53.1503762922,132.83,59.7075,-1.6880000000000002,59.7313560892,6.1475,-1.508,6.3297567291,53.56,-0.18,53.5603024637,132.67
2020-04-27 12:30:00,59.858,-1.6600000000000001,59.8810133849,7.108,-1.6800000000000002,7.3038389906,52.75,0.02,52.7500037915,132.42,60.268,-1.65,60.2905823823,7.108,-1.6800000000000002,7.3038389906,53.16,0.03,53.160008465,132.27
2020-04-27 13:00:00,60.0095,-1.928,60.0404636412,8.0695,-1.948,8.3012971426,51.94,0.02,51.9400038506,133.05,60.4195,-1.8980000000000001,60.4493042495,8.0695,-1.948,8.3012971426,52.35,0.05,52.350023877699996,132.9
2020-04-27 13:30:00,58.158,-2.4825,58.2109591937,8.498,-2.1525,8.7663709852,49.66,-0.33,49.6610964438,132.94,58.538,-2.4525,58.5893522771,8.498,-2.1525,8.7663709852,50.04,-0.30000000000000004,50.0408992725,132.78
2020-04-27 14:00:00,55.73,-3.1895,55.8211949912,8.11,-2.1195,8.382385117,47.62,-1.07,47.6320196926,133.21,56.1,-3.1595,56.1888996177,8.11,-2.1195,8.382385117,47.99,-1.04,48.0012676916,133.05
2020-04-27 14:30:00,55.253,-3.496,55.3634900002,7.4030000000000005,-1.996,7.6673610193,47.85,-1.5,47.8735051986,133.28,55.623,-3.476,55.7315054973,7.4030000000000005,-1.996,7.6673610193,48.22,-1.48,48.2427072209,133.13
2020-04-27 15:00:00,55.8505,-3.684,55.9718697763,6.7905,-1.634,6.9843286184,49.06,-2.05,49.1028115285,133.28,56.2105,-3.674,56.3304410266,6.7905,-1.634,6.9843286184,49.42,-2.04,49.4620864906,133.13
2020-04-27 15:30:00,56.288,-4.3085,56.4526537574,6.408,-1.3885,6.5567062043,49.88,-2.92,49.9653960256,133.46,56.678,-4.2985,56.8407669393,6.408,-1.3885,6.5567062043,50.27,-2.91,50.3541557371,133.3
2020-04-27 16:00:00,55.83,-5.125,56.0647351282,5.16,-1.115,5.2790931986,50.67,-4.01,50.8284270856,133.89,56.2,-5.125,56.433196126,5.16,-1.115,5.2790931986,51.04,-4.01,51.1972821544,133.73
2020-04-27 16:30:00,59.015,-5.1915,59.2429058812,3.525,-0.6715,3.5883892278,55.49,-4.52,55.6737864708,133.84,59.435,-5.2115,59.6630451557,3.525,-0.6715,3.5883892278,55.91,-4.54,56.0940255286,133.68
2020-04-27 17:00:00,62.015,-5.0565,62.2208037336,3.365,-0.5165000000000001,3.4044085022,58.65,-4.54,58.8254545244,133.74,62.475,-5.0665,62.6801008874,3.365,-0.5165000000000001,3.4044085022,59.11,-4.55,59.2848597873,133.57
2020-04-27 17:30:00,63.9875,-5.204,64.1987676848,3.2875,-0.664,3.3538861415,60.7,-4.54,60.8695457515,132.39,64.4375,-5.214,64.6481028511,3.2875,-0.664,3.3538861415,61.15,-4.55,61.3190427192,132.22
2020-04-27 18:00:00,66.5745,-4.5145,66.7273913809,3.2645,-0.6745,3.3334532395,63.31,-3.84,63.4263486258,131.36,67.0845,-4.5145,67.2362316798,3.2645,-0.6745,3.3334532395,63.82,-3.84,63.9354205429,131.21
2020-04-27 18:30:00,68.391,-4.2515,68.5230190027,7.781,0.3885,7.7906927324,60.61,-4.64,60.7873481902,131.21,68.831,-4.2715,68.9634125696,7.781,0.3885,7.7906927324,61.05,-4.66,61.227592636,131.05
2020-04-27 19:00:00,68.43,-4.0505,68.5497735244,1.9,-0.5505,1.9781431318,66.53,-3.5,66.6220001201,131.02,68.94,-4.0505,69.0588890024,1.9,-0.5505,1.9781431318,67.04,-3.5,67.131301194,130.86
2020-04-27 19:30:00,67.189,-4.527,67.3413353743,1.649,-0.297,1.6755327511,65.54,-4.23,65.6763618054,132.34,67.699,-4.5969999999999995,67.8548967282,1.649,-0.297,1.6755327511,66.05,-4.3,66.1898217251,132.17
2020-04-27 20:00:00,65.633,-5.144,65.8342724195,1.613,-0.28400000000000003,1.6378110392,64.02,-4.86,64.2042054697,133.38,66.133,-5.164,66.33430926,1.613,-0.28400000000000003,1.6378110392,64.52,-4.88,64.7042873386,133.22
2020-04-27 20:30:00,64.505,-5.4405,64.7340255604,1.585,-0.07050000000000001,1.5865671275,62.92,-5.37,63.1487394965,133.48,64.985,-5.4505,65.2131748595,1.585,-0.07050000000000001,1.5865671275,63.4,-5.38,63.6278586784,133.32
2020-04-27 21:00:00,64.101,-5.5045,64.3369079242,1.661,-0.2245,1.676102995,62.44,-5.28,62.662843855,133.42,64.591,-5.5344999999999995,64.8276790519,1.661,-0.2245,1.676102995,62.93,-5.31,63.1536301411,133.26
2020-04-27 21:30:00,62.539,-6.244,62.8499328321,1.569,-0.164,1.5775477806,60.97,-6.08,61.2724024337,133.7,63.009,-6.264,63.3196002593,1.569,-0.164,1.5775477806,61.44,-6.1,61.7420731754,133.54
2020-04-27 22:00:00,59.396,-6.96,59.8023947347,1.776,-0.06,1.7770132245,57.62,-6.9,58.0316672171,134.35,59.846,-6.99,60.2528324313,1.776,-0.06,1.7770132245,58.07,-6.93,58.4820468178,134.19
2020-04-27 22:30:00,56.034,-7.746,56.5668601922,2.124,0.084,2.125660368,53.91,-7.83,54.4756551131,134.47,56.464,-7.796,56.9996571218,2.124,0.084,2.125660368,54.34,-7.88,54.9083782314,134.3
2020-04-27 23:00:00,52.3175,-8.2135,52.9583080215,2.3275,-0.053500000000000006,2.3281147953,49.99,-8.16,50.6516110306,134.34,52.7075,-8.2435,53.3482506602,2.3275,-0.053500000000000006,2.3281147953,50.38,-8.19,51.0413606794,134.17
2020-04-27 23:30:00,49.3315,-8.7485,50.101228972,2.3415,-0.2785,2.3580043469,46.99,-8.47,47.7472617016,135.79,49.7015,-8.7885,50.4725354475,2.3415,-0.2785,2.3580043469,47.36,-8.51,48.1184964437,135.61
2020-04-28 00:00:00,46.535,-9.576,47.5100621027,2.605,-0.296,2.6217629565,43.93,-9.28,44.8994799524,137.86,46.885,-9.616,47.8609515263,2.605,-0.296,2.6217629565,44.28,-9.32,45.2502022095,137.69
2020-04-28 00:30:00,43.825,-9.6535,44.8756135028,2.5949999999999998,-0.2235,2.6046069281,41.23,-9.43,42.2946545086,137.8,44.155,-9.6935,45.2065035946,2.5949999999999998,-0.2235,2.6046069281,41.56,-9.47,42.6252800577,137.63
2020-04-28 01:00:00,42.5905,-9.743500000000001,43.6908054687,2.6405000000000003,-0.29350000000000004,2.6567616566,39.95,-9.45,41.0524664302,138.24,42.9005,-9.7935,44.004153696,2.6405000000000003,-0.29350000000000004,2.6567616566,40.26,-9.5,41.3656572533,138.07
2020-04-28 01:30:00,41.913,-9.85,43.0548727672,2.6630000000000003,-0.41000000000000003,2.6943772936,39.25,-9.44,40.3692469585,138.47,42.223,-9.89,43.365814059,2.6630000000000003,-0.41000000000000003,2.6943772936,39.56,-9.48,40.6800196657,138.29
2020-04-28 02:00:00,42.8345,-9.8725,43.9574868083,2.7645,-0.2625,2.776934731,40.07,-9.61,41.2062737942,138.39,43.1545,-9.9125,44.2783076291,2.7645,-0.2625,2.776934731,40.39,-9.65,41.5267937602,138.22
2020-04-28 02:30:00,42.5485,-10.353,43.7899470341,2.6685,-0.033,2.6687040394,39.88,-10.32,41.1936499961,137.7,42.8185,-9.493,43.8581918374,2.6685,-0.033,2.6687040394,40.15,-9.46,41.2494133292,137.54
2020-04-28 03:00:00,41.7985,-9.482,42.8605054362,2.4885,-0.122,2.4914887618,39.31,-9.36,40.4089804375,134.09,42.1185,-9.512,43.1792332754,2.4885,-0.122,2.4914887618,39.63,-9.39,40.727251319,133.93
2020-04-28 03:30:00,41.312,-9.6385,42.4214807173,2.852,-0.1885,2.8582225683,38.46,-9.45,39.6039657105,134.09,41.622,-9.6685,42.7302091763,2.852,-0.1885,2.8582225683,38.77,-9.48,39.9121948783,133.96
2020-04-28 04:00:00,40.6835,-9.616,41.804480959,2.6635,-0.356,2.6871859351,38.02,-9.26,39.1314196011,134.22,40.9835,-9.646,42.1033560212,2.6635,-0.356,2.6871859351,38.32,-9.29,39.4300202891,134.06
2020-04-28 04:30:00,40.6375,-9.5055,41.7344095022,2.5375,-0.35550000000000004,2.5622815029,38.1,-9.15,39.183319155,134.22,40.9375,-9.5355,42.0333756258,2.5375,-0.35550000000000004,2.5622815029,38.4,-9.18,39.4820516184,134.06
2020-04-28 05:00:00,40.941,-9.531,42.0357638446,2.511,-0.14100000000000001,2.5149556656,38.43,-9.39,39.5605485301,134.34,41.231,-9.561,42.3250290254,2.511,-0.14100000000000001,2.5149556656,38.72,-9.42,39.8494015012,134.18
2020-04-28 05:30:00,41.616,-9.2755,42.6371476092,2.7560000000000002,-0.23550000000000001,2.7660434287999998,38.86,-9.04,39.8976340151,134.0,41.916,-9.2955,42.9343379622,2.7560000000000002,-0.23550000000000001,2.7660434287999998,39.16,-9.06,40.1943926438,133.83
2020-04-28 06:00:00,42.9225,-8.9275,43.8410910277,2.6025,-0.2675,2.6162114785,40.32,-8.66,41.2395198808,133.82,43.2425,-8.9575,44.1605096495,2.6025,-0.2675,2.6162114785,40.64,-8.69,41.5587018565,133.65
2020-04-28 06:30:00,45.772,-7.744,46.4224678362,3.072,-0.034,3.0721881453,42.7,-7.71,43.3904839798,132.97,46.102,-7.764,46.7511935677,3.072,-0.034,3.0721881453,43.03,-7.73,43.7188037348,132.8
2020-04-28 07:00:00,48.766,-6.351,49.1778197666,3.416,-0.261,3.4259563628,45.35,-6.09,45.7570825119,132.62,49.106,-6.361,49.5162756778,3.416,-0.261,3.4259563628,45.69,-6.1,46.0954021568,132.45
2020-04-28 07:30:00,52.507,-4.4285,52.6934214229,3.277,-0.4685,3.310320415,49.23,-3.96,49.3890119359,131.53,52.897,-4.4285,53.0820517807,3.277,-0.4685,3.310320415,49.62,-3.96,49.777766121,131.37
2020-04-28 08:00:00,54.6835,-3.3689999999999998,54.7871821985,3.1835,-0.499,3.2223707499,51.5,-2.87,51.57990791,131.09,55.0835,-3.349,55.1852133569,3.1835,-0.499,3.2223707499,51.9,-2.85,51.9781925426,130.92
2020-04-28 08:30:00,58.522,-9.955,59.3626693217,13.242,-0.655,13.2581895069,45.28,-9.3,46.2251922657,131.69,58.272,7.145,58.7084066297,13.242,-0.655,13.2581895069,45.03,7.8,45.7005568894,131.53
2020-04-28 09:00:00,61.2315,-10.0615,62.0526419623,13.9415,-0.6515000000000001,13.9567143161,47.29,-9.41,48.2171359581,131.3,60.8615,8.8385,61.4999289796,13.9415,-0.6515000000000001,13.9567143161,46.92,9.49,47.8701002715,131.14
2020-04-28 09:30:00,63.806,-10.1015,64.6006651533,6.146,-0.6015,6.1753638152,57.66,-9.5,58.4373647592,131.24,63.296,8.7785,63.9018440912,6.146,-0.6015,6.1753638152,57.15,9.38,57.9146518594,131.08
2020-04-28 10:00:00,64.574,-9.6935,65.2975146407,6.154,-0.8435,6.2115383159,58.42,-8.85,59.0865373837,131.06,64.084,9.1065,64.7277946345,6.154,-0.8435,6.2115383159,57.93,9.95,58.7782902099,130.9
2020-04-28 10:30:00,65.198,-10.1985,65.9908221365,6.308,-0.8485,6.3648107788,58.89,-9.35,59.6276328559,131.41,64.698,8.6915,65.2791955852,6.308,-0.8485,6.3648107788,58.39,9.54,59.1642096203,131.25
2020-04-28 11:00:00,65.9655,-9.573,66.6565039531,5.9254999999999995,-0.853,5.9865815997,60.04,-8.72,60.6699266523,131.63,65.4555,9.407,66.128013196,5.9254999999999995,-0.853,5.9865815997,59.53,10.26,60.4076857693,131.48
2020-04-28 11:30:00,67.266,-9.449,67.926418697,5.746,-0.859,5.8098534405,61.52,-8.59,62.1168133439,131.47,66.736,9.481,67.4061054876,5.746,-0.859,5.8098534405,60.99,10.34,61.8602917872,131.31
2020-04-28 12:00:00,67.1635,-8.7595,67.7323008062,5.5835,-0.9495,5.6636580494,61.58,-7.8100000000000005,62.0732833029,131.26,66.6335,10.1205,67.3976842518,5.5835,-0.9495,5.6636580494,61.05,11.07,62.0455268331,131.1
2020-04-28 12:30:00,69.117,-8.4725,69.6343517615,7.097,-1.1025,7.182124703,62.02,-7.37,62.4563631666,131.21,68.577,10.3775,69.3577496409,7.097,-1.1025,7.182124703,61.48,11.48,62.5426318602,131.05
2020-04-28 13:00:00,71.39,-8.318,71.8729519639,8.71,-1.048,8.7728218949,62.68,-7.27,63.1002004751,131.29,70.86,10.532,71.6384158395,8.71,-1.048,8.7728218949,62.15,11.58,63.2196085088,131.13
2020-04-28 13:30:00,69.5985,-7.953,70.0514197661,15.2785,-1.033,15.313381444000001,54.32,-6.92,54.7590065651,131.43,69.1685,10.937,70.0278470414,15.2785,-1.033,15.313381444000001,53.89,11.97,55.2033785198,131.27
2020-04-28 14:00:00,67.7345,-9.1125,68.3447155711,15.5245,-0.9425,15.5530835046,52.21,-8.17,52.8453687659,131.88,67.3245,9.9075,68.049591156,15.5245,-0.9425,15.5530835046,51.8,10.85,52.92412021,131.72
2020-04-28 14:30:00,67.2775,-9.503,67.9453384365,15.5475,-1.083,15.5851738922,51.73,-8.42,52.4107746556,132.08,66.8675,9.617,67.5555271258,15.5475,-1.083,15.5851738922,51.32,10.7,52.4235862947,131.92
2020-04-28 15:00:00,67.0245,-10.414,67.8287180791,16.0745,-1.274,16.1249070152,50.95,-9.14,51.7633277524,132.46,66.6245,8.796,67.2026310218,16.0745,-1.274,16.1249070152,50.55,10.07,51.543257561,132.3
2020-04-28 15:30:00,66.713,-11.2175,67.6495134886,16.383,-1.2275,16.4289210008,50.33,-9.99,51.3118797161,132.6,66.313,8.0425,66.7989204647,16.383,-1.2275,16.4289210008,49.93,9.27,50.7832432993,132.43
2020-04-28 16:00:00,66.5155,-12.176,67.6207565489,14.4255,-0.9560000000000001,14.4571430874,52.09,-11.22,53.2846741568,132.6,66.0955,7.104,66.4761757042,14.4255,-0.9560000000000001,14.4571430874,51.67,8.06,52.2948611242,132.43
2020-04-28 16:30:00,67.657,-12.22,68.7517130623,13.957,-0.9400000000000001,13.9886185522,53.7,-11.28,54.8719272488,132.37,67.217,7.02,67.582582734,13.957,-0.9400000000000001,13.9886185522,53.26,7.96,53.8515477958,132.21
2020-04-28 17:00:00,69.683,-11.945,70.6993883566,16.953,-0.305,16.9557433927,52.73,-11.64,53.99946759,132.31,69.273,7.275,69.6539600741,16.953,-0.305,16.9557433927,52.32,7.58,52.8662349709,132.14
2020-04-28 17:30:00,71.405,-11.26,72.2873545304,27.295,1.57,27.3401156728,44.11,-12.83,45.9380125822,132.31,71.105,7.98,71.5513900983,27.295,1.57,27.3401156728,43.81,6.41,44.2764519807,132.14
2020-04-28 18:00:00,72.8855,-11.075,73.7221251406,30.1255,1.925,30.1869404751,42.76,-13.0,44.6924781143,132.08,72.5655,8.075,73.0134057229,30.1255,1.925,30.1869404751,42.44,6.15,42.8832846223,131.92
2020-04-28 18:30:00,73.075,-10.931000000000001,73.8880395328,29.085,2.109,29.1613632397,43.99,-13.04,45.882041149,131.98,72.775,8.189,73.2342839523,29.085,2.109,29.1613632397,43.69,6.08,44.111024699,131.82
2020-04-28 19:00:00,72.1695,-11.335,73.0542192844,28.4495,2.285,28.5411155222,43.72,-13.62,45.7923880137,132.29,71.8595,7.885,72.290808304,28.4495,2.285,28.5411155222,43.41,5.6,43.7697167,132.12
2020-04-28 19:30:00,70.7075,-12.169,71.7470216612,21.7075,1.581,21.7649975247,49.0,-13.75,50.8926566412,131.7,70.3075,6.901,70.6453703879,21.7075,1.581,21.7649975247,48.6,5.32,48.8903098783,131.54
2020-04-28 20:00:00,67.928,-12.8715,69.1367391207,17.148,1.0085,17.1776301116,50.78,-13.88,52.6427848807,131.1,67.518,6.0285,67.7865999756,17.148,1.0085,17.1776301116,50.37,5.02,50.6195347667,130.94
2020-04-28 20:30:00,66.7395,-13.423,68.0759707184,11.8795,0.107,11.8799818708,54.86,-13.53,56.5038096061,131.14,66.2795,5.477,66.5054106765,11.8795,0.107,11.8799818708,54.4,5.37,54.6644024938,130.98
2020-04-28 21:00:00,66.2395,-13.511,67.6033910485,11.6195,0.159,11.6205878186,54.62,-13.67,56.3046472327,131.08,65.7895,5.369,66.00821518,11.6195,0.159,11.6205878186,54.17,5.21,54.4199687615,130.92
2020-04-28 21:30:00,65.4155,-15.076,67.1302719811,2.8255,0.024,2.825601927,62.59,-15.1,64.3856979461,131.51,64.8655,3.944,64.9852923841,2.8255,0.024,2.825601927,62.04,3.92,62.1637193224,131.34
2020-04-28 22:00:00,62.0825,-16.076,64.1301378624,1.2825,-0.126,1.2886746098000001,60.8,-15.95,62.8573185874,131.56,61.5625,2.964,61.6338113559,1.2825,-0.126,1.2886746098000001,60.28,3.09,60.3591459515,131.39
2020-04-28 22:30:00,58.973,-17.009,61.3768752056,1.303,-0.129,1.3093700776000001,57.67,-16.88,60.0896272247,132.41,58.503,2.281,58.547450585,1.303,-0.129,1.3093700776000001,57.2,2.41,57.2507475934,132.25
2020-04-28 23:00:00,55.1585,-18.023,58.0283435163,1.3185,0.007,1.3185185816,53.84,-18.03,56.7787504265,133.23,54.7385,1.517,54.7595167186,1.3185,0.007,1.3185185816,53.42,1.51,53.4413369967,133.06
2020-04-28 23:30:00,51.7555,-18.6625,55.0174580156,1.3155000000000001,-0.0425,1.316186347,50.44,-18.62,53.7670717075,134.06,51.3755,1.1375,51.3880910961,1.3155000000000001,-0.0425,1.316186347,50.06,1.18,50.0739053799,133.89
2020-04-29 00:00:00,48.531,-19.4415,52.2803011014,1.321,-0.0415,1.3216517128,47.21,-19.4,51.0406122612,135.04,48.191,0.6885,48.1959180144,1.321,-0.0415,1.3216517128,46.87,0.73,46.8756845283,134.87
2020-04-29 00:30:00,46.0925,-20.0185,50.2519541759,1.3125,-0.1985,1.3274255158,44.78,-19.82,48.9702031852,135.38,45.7925,0.1715,45.7928211459,1.3125,-0.1985,1.3274255158,44.48,0.37,44.4815388673,135.21
2020-04-29 01:00:00,44.792,-20.0525,49.0757172158,1.312,-0.28250000000000003,1.3420693908999999,43.48,-19.77,47.7636190002,135.67,44.502,0.24750000000000003,44.5026882362,1.312,-0.28250000000000003,1.3420693908999999,43.19,0.53,43.1932517878,135.5
2020-04-29 01:30:00,44.343,-20.0525,48.6662553033,1.313,-0.3425,1.3569359786000001,43.03,-19.71,47.3293249476,135.57,44.053,0.2175,44.053536921,1.313,-0.3425,1.3569359786000001,42.74,0.56,42.743668537,135.4
2020-04-29 02:00:00,44.8985,-19.83,49.082626277,1.3085,-0.37,1.3598059604000001,43.59,-19.46,47.7365656494,135.71,44.5985,0.5,44.6013026968,1.3085,-0.37,1.3598059604000001,43.29,0.87,43.2987413212,135.54
2020-04-29 02:30:00,44.6265,-20.166,48.9713391511,1.3065,-0.366,1.3567970556,43.32,-19.8,47.6304776377,136.11,44.3365,0.254,44.3372275661,1.3065,-0.366,1.3567970556,43.03,0.62,43.0344664194,135.94
2020-04-29 03:00:00,43.7065,-20.288,48.1856937923,1.3365,-0.318,1.3738108494,42.37,-19.97,46.8403437221,135.94,43.4165,0.07200000000000001,43.4165597008,1.3365,-0.318,1.3738108494,42.08,0.39,42.0818072331,135.77
2020-04-29 03:30:00,43.032,-20.255,47.5606775498,1.342,-0.305,1.3762227291,41.69,-19.95,46.2175139963,135.88,42.762,0.095,42.7621055258,1.342,-0.305,1.3762227291,41.42,0.4,41.4219313891,135.72
2020-04-29 04:00:00,42.5795,-20.296,47.1692848817,1.3495,-0.316,1.3860036977,41.23,-19.98,45.8160812379,135.96,42.3095,0.074,42.3095647135,1.3495,-0.316,1.3860036977,40.96,0.39,40.9618566474,135.79
2020-04-29 04:30:00,42.3525,-20.529,47.0656360549,1.3425,-0.339,1.3846397546,41.01,-20.19,45.7105698936,135.96,42.0825,-0.219,42.0830698411,1.3425,-0.339,1.3846397546,40.74,0.12,40.7401767301,135.79
2020-04-29 05:00:00,42.4065,-20.443,47.076825416,1.3265,-0.273,1.354301019,41.08,-20.17,45.7645638021,135.91,42.1465,-0.14300000000000002,42.1467425936,1.3265,-0.273,1.354301019,40.82,0.13,40.8202070058,135.73
2020-04-29 05:30:00,42.866,-20.163,47.3713048691,1.3860000000000001,-0.363,1.4327473608,41.48,-19.8,45.9633593202,135.62,42.596,0.117,42.5961606838,1.3860000000000001,-0.363,1.4327473608,41.21,0.48,41.2127953432,135.45
2020-04-29 06:00:00,43.317,-19.806,47.6302438058,1.5670000000000002,-0.376,1.6114791342,41.75,-19.43,46.0498360475,135.54,43.037,0.444,43.0392902474,1.5670000000000002,-0.376,1.6114791342,41.47,0.8200000000000001,41.4781062731,135.37
2020-04-29 06:30:00,45.7655,-18.7545,49.4591979363,2.0555,-0.3345,2.0825394354,43.71,-18.42,47.4326944206,134.85,45.4655,1.2855,45.4836696024,2.0555,-0.3345,2.0825394354,43.41,1.62,43.4402175409,134.68
2020-04-29 07:00:00,47.765,-17.3865,50.8309512723,2.515,-0.47650000000000003,2.5597416374,45.25,-16.91,48.3064240034,134.27,47.435,2.4735,47.4994465994,2.515,-0.47650000000000003,2.5597416374,44.92,2.95,45.0167624336,134.1
2020-04-29 07:30:00,51.718,-15.632,54.0287973955,3.398,-0.742,3.4780695795,48.32,-14.89,50.562184486,133.64,51.338,3.9779999999999998,51.4918899245,3.398,-0.742,3.4780695795,47.94,4.72,48.171796728,133.47
2020-04-29 08:00:00,52.322,-14.238,54.2246468684,4.032,-0.9580000000000001,4.1442475795,48.29,-13.28,50.0827565136,132.61,51.952,5.072,52.1989989176,4.032,-0.9580000000000001,4.1442475795,47.92,6.03,48.2979016107,132.44
2020-04-29 08:30:00,55.5445,-13.4955,57.1604758596,4.3945,-1.1355,4.5388314025,51.15,-12.36,52.6221635815,131.89,55.1245,5.6245,55.41069843,4.3945,-1.1355,4.5388314025,50.73,6.76,51.178418303,131.73
2020-04-29 09:00:00,57.177,-12.5435,58.5367296768,5.517,-1.2835,5.6643323746,51.66,-11.26,52.8728966485,131.26,56.757,6.3565000000000005,57.1118388887,5.517,-1.2835,5.6643323746,51.24,7.64,51.8064397541,131.09
2020-04-29 09:30:00,60.0635,-11.0835,61.0775572899,4.6235,-1.0435,4.7397937191,55.44,-10.04,56.3417713602,130.96,59.5935,7.6965,60.0884460982,4.6235,-1.0435,4.7397937191,54.97,8.74,55.6604752046,130.79
2020-04-29 10:00:00,62.501,-13.6235,63.96854503,3.641,-0.9535,3.7637804466,58.86,-12.67,60.2082095731,130.99,61.631,11.7665,62.7441685199,3.641,-0.9535,3.7637804466,57.99,12.72,59.3686659779,130.82
2020-04-29 10:30:00,63.458,-19.456,66.3735918871,3.708,-0.9560000000000001,3.8292558024,59.75,-18.5,62.5484811966,131.34,61.978,17.104,64.2947843919,3.708,-0.9560000000000001,3.8292558024,58.27,18.06,61.0045613049,131.17
2020-04-29 11:00:00,65.2225,-19.1665,67.9803591378,4.1625,-1.1465,4.317507209,61.06,-18.02,63.6635217373,131.02,63.6925,17.1935,65.9723502575,4.1625,-1.1465,4.317507209,59.53,18.34,62.2910627618,130.86
2020-04-29 11:30:00,64.975,-18.81,67.6429355144,5.605,-1.32,5.7583352629,59.37,-17.49,61.8926247626,130.82,63.505,17.39,65.8429732394,5.605,-1.32,5.7583352629,57.9,18.71,60.8479588811,130.66
2020-04-29 12:00:00,67.1465,-12.396,68.2811341313,5.6465,-1.326,5.8001067447,61.5,-11.07,62.4883581157,131.28,66.2465,11.934,67.3128451207,5.6465,-1.326,5.8001067447,60.6,13.26,62.0337617753,131.12
2020-04-29 12:30:00,70.8485,-9.0895,71.4291884491,6.4385,-1.2795,6.5644041999,64.41,-7.8100000000000005,64.8817709376,131.28,70.2785,8.6105,70.8040131101,6.4385,-1.2795,6.5644041999,63.84,9.89,64.6015301676,131.12
2020-04-29 13:00:00,69.2245,-8.4925,69.7434868393,20.924500000000002,-2.2525,21.045390386,48.3,-6.24,48.7014127105,131.72,68.8745,9.2575,69.4938706398,20.924500000000002,-2.2525,21.045390386,47.95,11.51,49.3120938513,131.55
2020-04-29 13:30:00,62.5935,-10.5305,63.4731255926,27.1935,-3.9605,27.4803930558,35.4,-6.57,36.0045122172,132.25,62.3835,7.3995,62.8208060478,27.1935,-3.9605,27.4803930558,35.19,11.36,36.9781787004,132.08
2020-04-29 14:00:00,51.8975,-12.2835,53.3313686164,19.8175,-4.9335,20.422358544,32.08,-7.35,32.9112275675,132.95,51.7175,5.8265,52.0446722393,19.8175,-4.9335,20.422358544,31.9,10.76,33.6658224317,132.79
2020-04-29 14:30:00,44.2255,-12.0465,45.8368084895,19.3655,-5.4765,20.12497559,24.86,-6.57,25.7135081232,133.35,44.1155,6.1735,44.5453638721,19.3655,-5.4765,20.12497559,24.75,11.65,27.3547984822,133.19
2020-04-29 15:00:00,43.723,-13.243,45.6845463806,17.343,-4.843,18.0065071016,26.38,-8.4,27.685093462,133.86,43.603,5.107,43.9010598733,17.343,-4.843,18.0065071016,26.26,9.95,28.0818464493,133.69
2020-04-29 15:30:00,46.7005,-14.2445,48.8246093738,15.8405,-3.7345,16.2747636081,30.86,-10.51,32.60060889,134.22,46.5105,4.2455,46.7038636571,15.8405,-3.7345,16.2747636081,30.67,7.98,31.6911549174,134.06
2020-04-29 16:00:00,51.4005,-14.8895,53.5136301376,14.6105,-2.8795,14.8915489624,36.79,-12.01,38.7007002521,134.76,51.1505,3.8005,51.2914949139,14.6105,-2.8795,14.8915489624,36.54,6.68,37.1455784717,134.6
2020-04-29 16:30:00,52.1945,-15.089,54.3317931901,14.9445,-3.189,15.2809620525,37.25,-11.9,39.1046352751,135.25,51.9345,3.711,52.0669166674,14.9445,-3.189,15.2809620525,36.99,6.9,37.6280493781,135.08
2020-04-29 17:00:00,56.245,-14.326,58.0407985903,10.075,-1.8860000000000001,10.2500059024,46.17,-12.44,47.816550482,134.95,55.875,4.434,56.0506554913,10.075,-1.8860000000000001,10.2500059024,45.8,6.32,46.23399615,134.79
2020-04-29 17:30:00,58.4695,-14.2825,60.188638766,11.4495,-2.3125,11.6806980314,47.02,-11.97,48.5197001227,134.08,58.1095,4.2575,58.2652580574,11.4495,-2.3125,11.6806980314,46.66,6.57,47.1202769516,133.92
2020-04-29 18:00:00,54.685,-13.933,56.4320628189,11.025,-2.683,11.346766676,43.66,-11.25,45.0861187063,133.33,54.355,4.347,54.528546964,11.025,-2.683,11.346766676,43.33,7.03,43.8965807324,133.17
2020-04-29 18:30:00,59.584,-12.985,60.9824833948,17.044,-1.665,17.1251324374,42.54,-11.32,44.0203816431,133.22,59.274,5.295,59.5100336162,17.044,-1.665,17.1251324374,42.23,6.96,42.7997021018,133.07
2020-04-29 19:00:00,62.21,-12.82,63.5172142021,16.51,-1.07,16.5446365932,45.7,-11.75,47.1863592577,132.92,61.85,5.4,62.0852840857,16.51,-1.07,16.5446365932,45.34,6.47,45.7993067633,132.76
2020-04-29 19:30:00,64.324,-13.678,65.7621825976,6.804,-0.798,6.8506364668,57.52,-12.88,58.9444212797,132.49,63.804,4.432,63.9577441754,6.804,-0.798,6.8506364668,57.0,5.23,57.239434833,132.32
2020-04-29 20:00:00,63.7925,-14.0085,65.3124883043,5.7725,-0.7685000000000001,5.8234309904,58.02,-13.24,59.511494688,132.94,63.2825,4.2315,63.4238157044,5.7725,-0.7685000000000001,5.8234309904,57.51,5.0,57.7269443155,132.77
2020-04-29 20:30:00,62.173,-14.6235,63.8696225232,5.753,-1.0435,5.8468710649,56.42,-13.58,58.031308791,133.26,61.703,3.6865,61.8130284912,5.753,-1.0435,5.8468710649,55.95,4.73,56.1495805861,133.08
2020-04-29 21:00:00,60.6055,-14.2325,62.2542423173,6.7655,-1.2725,6.8841300467,53.84,-12.96,55.3778583912,133.22,60.1555,4.0475,60.2915121431,6.7655,-1.2725,6.8841300467,53.39,5.32,53.6543987013,133.05
2020-04-29 21:30:00,59.3625,-14.4165,61.087984731,7.2725,-1.1265,7.3592294772999995,52.09,-13.29,53.7586476764,133.49,58.9425,3.9235,59.0729393081,7.2725,-1.1265,7.3592294772999995,51.67,5.05,51.9161959315,133.32
2020-04-29 22:00:00,54.4935,-14.6945,56.4399669782,5.9835,-1.4745,6.1625013185,48.51,-13.22,50.2791059984,133.98,54.1035,3.7855,54.2357697696,5.9835,-1.4745,6.1625013185,48.12,5.26,48.4066317771,133.82
2020-04-29 22:30:00,55.3035,-16.515,57.7167422612,5.1035,-0.535,5.1314654096,50.2,-15.98,52.6820690558,134.63,54.9035,2.175,54.9465643808,5.1035,-0.535,5.1314654096,49.8,2.71,49.8736814362,134.46
2020-04-29 23:00:00,49.7415,-17.174,52.6228381812,5.5415,-0.434,5.5584690563,44.2,-16.74,47.2638085643,135.34,49.4315,1.706,49.4609303213,5.5415,-0.434,5.5584690563,43.89,2.14,43.9421403666,135.16
2020-04-29 23:30:00,44.675,-17.6485,48.0346247747,6.395,-0.7785000000000001,6.4422113633,38.28,-16.87,41.8324670561,135.03,44.435,1.1515,44.4499176293,6.395,-0.7785000000000001,6.4422113633,38.04,1.9300000000000002,38.0889288377,134.85
2020-04-30 00:00:00,38.555,-16.866,42.0826565345,6.315,-1.436,6.4762119329,32.24,-15.43,35.742166974,135.15,38.375,1.994,38.4267701089,6.315,-1.436,6.4762119329,32.06,3.43,32.242960472,134.98
2020-04-30 00:30:00,35.887,-17.432,39.896759179200004,6.297,-1.782,6.5442901067,29.59,-15.65,33.4737299983,136.18,35.737,1.6680000000000001,35.7759052017,6.297,-1.782,6.5442901067,29.44,3.45,29.6414591409,136.0
2020-04-30 01:00:00,34.251,-17.4105,38.4220836401,6.211,-2.0405,6.537595984,28.04,-15.37,31.9762177251,136.52,34.111,1.7795,34.1573848714,6.211,-2.0405,6.537595984,27.9,3.8200000000000003,28.1602982939,136.34
2020-04-30 01:30:00,33.842,-17.201,37.9625521402,5.532,-1.9809999999999999,5.8760007658,28.31,-15.22,32.1419430029,136.24,33.712,1.929,33.7671435718,5.532,-1.9809999999999999,5.8760007658,28.18,3.91,28.4499648506,136.06
2020-04-30 02:00:00,33.9845,-17.2705,38.1210756734,5.3045,-2.2005,5.7428146845,28.68,-15.07,32.3982607558,136.15,33.8445,1.8195000000000001,33.893373401,5.3045,-2.2005,5.7428146845,28.54,4.02,28.8217279149,135.97
2020-04-30 02:30:00,33.6845,-17.282,37.8591212821,6.3045,-2.162,6.6649054194,27.38,-15.12,31.2774487451,136.34,33.5645,1.838,33.614786988,6.3045,-2.162,6.6649054194,27.26,4.0,27.551907375,136.17
2020-04-30 03:00:00,33.5065,-17.485,37.7943218917,5.4065,-1.945,5.7457172964000005,28.1,-15.54,32.1107707787,136.44,33.3765,1.705,33.4200206052,5.4065,-1.945,5.7457172964000005,27.97,3.65,28.2071515754,136.26
2020-04-30 03:30:00,32.423,-17.4575,36.8241121448,4.263,-1.9875,4.7035439033,28.16,-15.47,32.1295269184,136.49,32.283,1.7225000000000001,32.3289204158,4.263,-1.9875,4.7035439033,28.02,3.71,28.2645449282,136.31
2020-04-30 04:00:00,31.655,-17.2445,36.0473550382,5.405,-2.1645,5.8222920959,26.25,-15.08,30.2732373558,136.38,31.545,1.9555,31.6055533926,5.405,-2.1645,5.8222920959,26.14,4.12,26.4626907173,136.21
2020-04-30 04:30:00,31.609,-17.1575,35.9653817893,5.309,-2.1175,5.7157053152,26.3,-15.04,30.2967258957,136.45,31.499,2.0525,31.5658004373,5.309,-2.1175,5.7157053152,26.19,4.17,26.5198981898,136.28
2020-04-30 05:00:00,31.8735,-17.214,36.2248781675,5.4235,-2.014,5.7853736483,26.45,-15.2,30.5064337477,136.52,31.7635,2.006,31.8267806768,5.4235,-2.014,5.7853736483,26.34,4.02,26.6449995309,136.34
2020-04-30 05:30:00,32.56,-17.0865,36.7709407311,5.37,-1.9065,5.6983894435,27.19,-15.18,31.1404640299,136.43,32.44,2.1135,32.5087754652,5.37,-1.9065,5.6983894435,27.07,4.02,27.3668650013,136.25
2020-04-30 06:00:00,33.667,-16.833,37.6406266951,4.867,-1.593,5.1210680527,28.8,-15.24,32.5837014472,136.31,33.517,2.337,33.5983758238,4.867,-1.593,5.1210680527,28.65,3.93,28.9182883311,136.13
2020-04-30 06:30:00,37.97,-16.885,41.5550733966,4.68,-1.775,5.0052996913,33.29,-15.11,36.5586679188,135.7,37.76,2.115,37.8191859378,4.68,-1.775,5.0052996913,33.08,3.89,33.3079344901,135.52
2020-04-30 07:00:00,41.7215,-15.636,44.5552248143,5.5515,-1.816,5.8409766521,36.17,-13.82,38.7202957117,135.24,41.4815,3.2439999999999998,41.6081527858,5.5515,-1.816,5.8409766521,35.93,5.06,36.2845490533,135.06
2020-04-30 07:30:00,48.289,-13.8575,50.2380117764,5.259,-1.0075,5.3546369858,43.03,-12.85,44.9077209397,134.02,47.949,4.6725,48.1761233107,5.259,-1.0075,5.3546369858,42.69,5.68,43.0662106529,133.86
2020-04-30 08:00:00,49.9255,-12.7015,51.5158582623,4.4455,-1.4115,4.6642043802,45.48,-11.29,46.8603723844,133.22,49.5755,5.5885,49.8894932075,4.4455,-1.4115,4.6642043802,45.13,7.0,45.6696496593,133.05
2020-04-30 08:30:00,54.202,-12.074,55.5305166553,4.872,-1.514,5.1018212434,49.33,-10.56,50.4476213513,132.71,53.802,6.046,54.1406438824,4.872,-1.514,5.1018212434,48.93,7.5600000000000005,49.5105897763,132.54
2020-04-30 09:00:00,56.606,-11.9705,57.8578612312,5.396,-1.4705,5.5927798321,51.21,-10.5,52.2753680044,132.03,56.166,5.9595,56.4812818219,5.396,-1.4705,5.5927798321,50.77,7.43,51.3107961349,131.86
2020-04-30 09:30:00,58.1495,-10.2865,59.0523194506,5.9095,-1.4065,6.0745726187,52.24,-8.88,52.989357422,131.18,57.7195,7.4235,58.1949227382,5.9095,-1.4065,6.0745726187,51.81,8.83,52.5570642255,131.02
2020-04-30 10:00:00,60.312,-9.519,61.0585678263,5.882,-1.349,6.0347100179,54.43,-8.17,55.0397474558,131.67,59.842,8.321,60.4177457789,5.882,-1.349,6.0347100179,53.96,9.67,54.8196178389,131.5
2020-04-30 10:30:00,62.5795,-10.0445,63.380484382,5.4995,-1.1045,5.6093155108,57.08,-8.94,57.7758600109,132.01,62.0895,7.8855,62.5882346811,5.4995,-1.1045,5.6093155108,56.59,8.99,57.2996352519,131.84
2020-04-30 11:00:00,64.6805,-9.58,65.3861107595,4.7905,-0.99,4.8917267146,59.89,-8.59,60.5028941457,132.68,64.1405,8.54,64.7065324388,4.7905,-0.99,4.8917267146,59.35,9.53,60.1102603555,132.51
2020-04-30 11:30:00,65.599,-9.734,66.3172643962,5.459,-1.084,5.5655850546,60.14,-8.65,60.758884947,133.49,65.079,8.546,65.6377205348,5.459,-1.084,5.5655850546,59.62,9.63,60.3927255553,133.31
2020-04-30 12:00:00,65.1325,-9.206,65.7798828841,7.1125,-1.396,7.2482047605,58.02,-7.8100000000000005,58.5432874034,133.05,64.6325,8.964,65.2511559457,7.1125,-1.396,7.2482047605,57.52,10.36,58.4455301969,132.89
2020-04-30 12:30:00,63.476,-9.578,64.1945531957,8.656,-2.188,8.9282517886,54.82,-7.39,55.3158611973,132.56,63.016,8.452,63.5802843655,8.656,-2.188,8.9282517886,54.36,10.64,55.3915083745,132.4
2020-04-30 13:00:00,60.773,-9.5885,61.524766243,12.123,-2.9485,12.4764089886,48.65,-6.64,49.1010397039,132.23,60.393,8.3315,60.9649763491,12.123,-2.9485,12.4764089886,48.27,11.28,49.5704680228,132.06
2020-04-30 13:30:00,58.5485,-9.7645,59.3571588985,10.7685,-3.0745,11.1988009403,47.78,-6.69,48.2460827425,132.6,58.1785,8.2455,58.7599024208,10.7685,-3.0745,11.1988009403,47.41,11.32,48.7426968889,132.43
2020-04-30 14:00:00,55.0805,-11.1755,56.2027871239,14.9905,-3.7155,15.4440937092,40.09,-7.46,40.7781767616,133.27,54.8005,7.0245,55.2488769162,14.9905,-3.7155,15.4440937092,39.81,10.74,41.2332838857,133.1
2020-04-30 14:30:00,53.4945,-12.144,54.8556128965,12.9245,-3.134,13.2990471933,40.57,-9.01,41.5584528105,133.81,53.1845,6.216,53.5465189928,12.9245,-3.134,13.2990471933,40.26,9.35,41.3314662213,133.64
2020-04-30 15:00:00,53.6825,-11.702,54.9431306921,13.7325,-3.182,14.0963357029,39.95,-8.52,40.8484136779,134.0,53.4125,6.718,53.8333231396,13.7325,-3.182,14.0963357029,39.68,9.9,40.8963616964,133.83
2020-04-30 15:30:00,52.937,-12.815,54.466046249,15.157,-3.665,15.5938088356,37.78,-9.15,38.8722381656,133.73,52.677,5.535,52.9669949497,15.157,-3.665,15.5938088356,37.52,9.2,38.6314690376,133.56
2020-04-30 16:00:00,48.4075,-13.202,50.1754806679,18.9175,-4.852,19.5298159298,29.49,-8.35,30.6493490959,134.11,48.2675,5.208,48.5476551468,18.9175,-4.852,19.5298159298,29.35,10.06,31.0262163339,133.95
2020-04-30 16:30:00,48.6155,-12.8535,50.2859752068,15.4155,-3.9735,15.9193700409,33.2,-8.88,34.3670539907,134.29,48.3855,5.6565,48.7150141384,15.4155,-3.9735,15.9193700409,32.97,9.63,34.3476025364,134.12
2020-04-30 17:00:00,54.194,-13.7185,55.9033709024,13.634,-3.2085,14.0064423838,40.56,-10.51,41.8995668235,133.82,53.894,4.7015,54.0986814835,13.634,-3.2085,14.0064423838,40.26,7.91,41.0296929065,133.66
2020-04-30 17:30:00,55.5035,-13.1305,57.0355024743,12.6135,-2.9605,12.9562703931,42.89,-10.17,44.0792581607,133.3,55.1535,5.0995,55.388748519,12.6135,-2.9605,12.9562703931,42.54,8.06,43.2968266736,133.15
2020-04-30 18:00:00,60.8425,-13.4275,62.3065611513,11.3725,-2.4075,11.6245349369,49.47,-11.02,50.6825541977,132.77,60.4325,4.6725,60.6128642493,11.3725,-2.4075,11.6245349369,49.06,7.08,49.5682357967,132.6
2020-04-30 18:30:00,60.9175,-13.525500000000001,62.4009691952,10.4275,-2.8655,10.8140578184,50.49,-10.66,51.6030590179,133.02,60.4875,4.6445,60.6655506569,10.4275,-2.8655,10.8140578184,50.06,7.51,50.6201906358,132.86
2020-04-30 19:00:00,60.106,-13.1745,61.5329073444,8.616,-2.2345,8.9010362459,51.49,-10.94,52.6393740464,133.24,59.676,5.0755,59.8914491079,8.616,-2.2345,8.9010362459,51.06,7.31,51.5806136063,133.08
2020-04-30 19:30:00,62.4545,-13.715,63.9426758531,6.6645,-1.235,6.7779632081,55.79,-12.48,57.1688245463,132.71,61.9545,4.445,62.1137512573,6.6645,-1.235,6.7779632081,55.29,5.68,55.5809904554,132.55
2020-04-30 20:00:00,62.149,-14.1155,63.7318251837,5.019,-1.1555,5.1502952585,57.13,-12.96,58.5815542641,132.95,61.659,4.0845,61.7941374343,5.019,-1.1555,5.1502952585,56.64,5.24,56.881870574,132.78
2020-04-30 20:30:00,60.2255,-14.4525,61.9353340711,4.1955,-1.6025,4.491127531,56.03,-12.85,57.4846362083,133.0,59.7355,3.7275,59.8516851601,4.1955,-1.6025,4.491127531,55.54,5.33,55.7951655612,132.84
2020-04-30 21:00:00,58.313,-14.1195,59.9980520455,4.143,-1.5495,4.4232792417,54.17,-12.57,55.6092959855,132.52,57.863,3.9605,57.9983821261,4.143,-1.5495,4.4232792417,53.72,5.51,54.0018379317,132.35
2020-04-30 21:30:00,57.918,-14.1505,59.6215680291,3.898,-1.3205,4.1155952486,54.02,-12.83,55.5226917575,132.6,57.458,3.9195,57.5915292751,3.898,-1.3205,4.1155952486,53.56,5.24,53.8157151769,132.44
2020-04-30 22:00:00,55.896,-15.208,57.9279386825,3.646,-1.328,3.8803221516,52.25,-13.88,54.0621577446,133.14,55.446,3.032,55.5288388137,3.646,-1.328,3.8803221516,51.8,4.36,51.9831665061,132.97
2020-04-30 22:30:00,54.607,-16.149,56.9448386599,2.997,-0.609,3.0582494993,51.61,-15.54,53.8988283732,134.26,54.177,2.431,54.2315138089,2.997,-0.609,3.0582494993,51.18,3.04,51.2702057729,134.09
2020-04-30 23:00:00,53.852,-17.429,56.6021902845,3.062,-0.189,3.0678274071,50.79,-17.24,53.6361976654,134.85,53.442,1.331,53.4585720442,3.062,-0.189,3.0678274071,50.38,1.52,50.4029245183,134.68
2020-04-30 23:30:00,50.6445,-17.8835,53.7092631908,3.2145,-0.3235,3.230737145,47.43,-17.56,50.5762641958,135.35,50.2745,1.0065,50.2845741008,3.2145,-0.3235,3.230737145,47.06,1.33,47.0787903413,135.18
2020-05-01 00:00:00,47.404,-18.5515,50.9047872822,3.504,-0.3015,3.5169472913,43.9,-18.25,47.5423232499,136.91,47.104,0.7885000000000001,47.1105991073,3.504,-0.3015,3.5169472913,43.6,1.09,43.6136228718,136.74
2020-05-01 00:30:00,44.0385,-14.888,46.4870092203,3.6585,-0.318,3.6722944122000003,40.38,-14.57,42.9281877092,137.28,44.0185,-4.258,44.2239630319,3.6585,-0.318,3.6722944122000003,40.36,-3.94,40.5518581572,137.11
2020-05-01 01:00:00,42.1485,-9.42,43.1883369933,3.5484999999999998,-0.23,3.5559460415,38.6,-9.19,39.6789125355,136.39,42.4385,-9.46,43.4800860423,3.5484999999999998,-0.23,3.5559460415,38.89,-9.23,39.970301475,136.22
2020-05-01 01:30:00,42.361,-9.4825,43.4093552964,2.961,-0.1625,2.9654556564,39.4,-9.32,40.4873115926,136.48,42.661,-9.5225,43.7108559428,2.961,-0.1625,2.9654556564,39.7,-9.36,40.7884738621,136.31
2020-05-01 02:00:00,43.096,-9.2045,44.0679933313,2.576,-0.1145,2.5785434357,40.52,-9.09,41.5270815252,136.22,43.406,-9.2445,44.3795179813,2.576,-0.1145,2.5785434357,40.83,-9.13,41.8383293165,136.05
2020-05-01 02:30:00,42.3675,-9.4025,43.3982956175,2.8475,-0.2025,2.8546913143,39.52,-9.2,40.576722391,136.22,42.6675,-9.4425,43.6998439643,2.8475,-0.2025,2.8546913143,39.82,-9.24,40.8779891873,136.05
2020-05-01 03:00:00,42.0365,-9.4635,43.0885734795,2.4665,-0.14350000000000002,2.4706708603,39.57,-9.32,40.6527649736,136.53,42.3365,-9.5135,43.3922333431,2.4665,-0.14350000000000002,2.4706708603,39.87,-9.37,40.9562425034,136.36
2020-05-01 03:30:00,42.237,-9.474,43.2864972595,2.087,-0.184,2.0950954632,40.15,-9.29,41.2107583041,136.66,42.537,-9.514,43.5879864756,2.087,-0.184,2.0950954632,40.45,-9.33,41.512063306900004,136.48
2020-05-01 04:00:00,42.645,-9.7655,43.7488401589,2.075,-0.20550000000000002,2.0851511336,40.57,-9.56,41.6811528152,136.76,42.955,-9.7955,44.0577330925,2.075,-0.20550000000000002,2.0851511336,40.88,-9.59,41.9897904258,136.58
2020-05-01 04:30:00,42.9335,-9.973,44.076594143,1.9935,-0.223,2.0059340094,40.94,-9.75,42.0849866342,136.85,43.2535,-10.023,44.3996147647,1.9935,-0.223,2.0059340094,41.26,-9.8,42.4078719108,136.67
2020-05-01 05:00:00,42.7245,-9.9605,43.870200142,2.2545,-0.18050000000000002,2.2617140624,40.47,-9.78,41.6349528642,136.89,43.0345,-10.0005,44.1811972506,2.2545,-0.18050000000000002,2.2617140624,40.78,-9.82,41.9456886938,136.7
2020-05-01 05:30:00,42.659,-9.5935,43.7244270774,2.489,-0.28350000000000003,2.5050934613,40.17,-9.31,41.2347547586,136.57,42.969,-9.6435,44.0378479634,2.489,-0.28350000000000003,2.5050934613,40.48,-9.36,41.5480444787,136.4
2020-05-01 06:00:00,43.3785,-9.494,44.4052958356,2.4285,-0.324,2.4500180101,40.95,-9.17,41.9641680485,136.46,43.6685,-9.534,44.6971480997,2.4285,-0.324,2.4500180101,41.24,-9.21,42.2559072793,136.28
2020-05-01 06:30:00,45.7035,-8.6675,46.5181197868,2.5035,-0.3975,2.5348606471,43.2,-8.27,43.9844620292,135.53,46.0335,-8.7075,46.8497991298,2.5035,-0.3975,2.5348606471,43.53,-8.31,44.316103168,135.35
2020-05-01 07:00:00,48.833,-7.267,49.3707522527,3.183,-0.587,3.2366739101,45.65,-6.68,46.1361561034,134.6,49.183,-7.297,49.7213605807,3.183,-0.587,3.2366739101,46.0,-6.71,46.4868164107,134.42
2020-05-01 07:30:00,51.524,-5.7255,51.8411412514,4.154,-0.7855000000000001,4.2276147235,47.37,-4.94,47.626888414,133.87,51.884,-5.7455,52.2011515797,4.154,-0.7855000000000001,4.2276147235,47.73,-4.96,47.9870242878,133.69
2020-05-01 08:00:00,53.4445,-4.917,53.670210259,5.8545,-1.177,5.9716412526,47.59,-3.74,47.7367332355,134.17,53.8145,-4.917,54.0386648544,5.8545,-1.177,5.9716412526,47.96,-3.74,48.1056046631,134.0
2020-05-01 08:30:00,54.7185,-3.906,54.857734899,6.8585,-1.336,6.9874114127,47.86,-2.5700000000000003,47.9289526278,133.8,55.0785,-3.906,55.2168271295,6.8585,-1.336,6.9874114127,48.22,-2.5700000000000003,48.2884385749,133.63
2020-05-01 09:00:00,55.1085,-3.6795,55.2312003536,9.6285,-2.0095,9.8359596634,45.48,-1.67,45.5106504019,133.32,55.4585,-3.6795,55.5804276927,9.6285,-2.0095,9.8359596634,45.83,-1.67,45.8604164831,133.15
2020-05-01 09:30:00,54.576,-3.196,54.6694996502,12.966,-2.7560000000000002,13.255666411,41.61,-0.44,41.6123262988,133.09,54.896,-3.176,54.9877967553,12.966,-2.7560000000000002,13.255666411,41.93,-0.42,41.9321034531,132.93
2020-05-01 10:00:00,53.47,-2.5025,53.5285289005,14.35,-2.8125,14.6230180281,39.12,0.31,39.1212282527,132.83,53.79,-2.4725,53.8467952273,14.35,-2.8125,14.6230180281,39.44,0.34,39.44146549,132.67
2020-05-01 10:30:00,52.5305,-2.5015,52.59002693,16.0905,-3.0515,16.3772965565,36.44,0.55,36.4441504223,132.65,52.8105,-2.4815,52.8687691601,16.0905,-3.0515,16.3772965565,36.72,0.5700000000000001,36.7244237531,132.48
2020-05-01 11:00:00,53.1085,-2.2875,53.1577410026,15.3385,-3.0575,15.640264975400001,37.77,0.77,37.7778480065,132.51,53.3985,-2.2575,53.4461982605,15.3385,-3.0575,15.640264975400001,38.06,0.8,38.0684068487,132.34
2020-05-01 11:30:00,54.372,-1.009,54.381361375,22.952,-1.919,23.0320833838,31.42,0.91,31.4331751498,133.07,54.612,-0.979,54.6207742988,22.952,-1.919,23.0320833838,31.66,0.9400000000000001,31.6739514428,132.9
2020-05-01 12:00:00,50.5575,-1.453,50.5783749764,25.7775,-3.123,25.9659899725,24.78,1.67,24.8362094531,132.89,50.7775,-1.403,50.7968789912,25.7775,-3.123,25.9659899725,25.0,1.72,25.0590981482,132.73
2020-05-01 12:30:00,51.0115,-1.3135,51.0284079166,25.1715,-3.1335,25.3657886631,25.84,1.82,25.9040151328,132.56,51.1915,-1.2735,51.2073380923,25.1715,-3.1335,25.3657886631,26.02,1.8599999999999999,26.0863949215,132.41
2020-05-01 13:00:00,51.4565,-1.456,51.4770951808,23.0965,-2.476,23.2288374279,28.36,1.02,28.3783368082,133.02,51.6665,-1.416,51.6859001881,23.0965,-2.476,23.2288374279,28.57,1.06,28.5896572208,132.86
2020-05-01 13:30:00,52.5065,-2.1315,52.5497462839,26.3065,-3.3115,26.5141089705,26.2,1.18,26.2265590576,133.92,52.7265,-2.1015,52.7683627233,26.3065,-3.3115,26.5141089705,26.42,1.21,26.4476936613,133.75
2020-05-01 14:00:00,48.895,-2.838,48.9772934021,25.815,-3.128,26.0038191234,23.08,0.29,23.0818218518,134.6,49.065,-2.808,49.1452855216,25.815,-3.128,26.0038191234,23.25,0.32,23.2522020463,134.44
2020-05-01 14:30:00,48.49,-3.04,48.5852004215,26.48,-3.33,26.6885612201,22.01,0.29,22.0119104123,134.44,48.67,-3.02,48.7636063063,26.48,-3.33,26.6885612201,22.19,0.31,22.1921652842,134.27
2020-05-01 15:00:00,44.2305,-5.2155,44.5369349024,16.4405,-2.9455,16.7022756084,27.79,-2.27,27.8825572715,135.07,44.4305,-5.1855,44.7320773104,16.4405,-2.9455,16.7022756084,27.99,-2.24,28.0794889555,134.9
2020-05-01 15:30:00,43.401,-6.1185,43.8301590603,14.291,-2.7485,14.552901197,29.11,-3.37,29.3044194619,135.35,43.601,-6.1185,44.0282096303,14.291,-2.7485,14.552901197,29.31,-3.37,29.5031015319,135.19
2020-05-01 16:00:00,43.4675,-6.606,43.96660997,12.9575,-2.5060000000000002,13.1976074442,30.51,-4.1,30.7842508436,135.12,43.6975,-6.606,44.1940125158,12.9575,-2.5060000000000002,13.1976074442,30.74,-4.1,31.0122169475,134.95
2020-05-01 16:30:00,46.429,-6.735,46.9149471491,11.039,-1.835,11.1904756825,35.39,-4.9,35.7276097717,134.95,46.689,-6.745,47.1736976079,11.039,-1.835,11.1904756825,35.65,-4.91,35.9865335924,134.78
2020-05-01 17:00:00,46.244,-5.9115,46.6203106838,13.804,-2.8115,14.0874038861,32.44,-3.1,32.5877829869,134.3,46.494,-5.9215,46.8695657997,13.804,-2.8115,14.0874038861,32.69,-3.11,32.8376034448,134.13
2020-05-01 17:30:00,51.5775,-5.8085,51.9035372446,12.5075,-2.5185,12.7585421777,39.07,-3.29,39.2082771873,133.96,51.8375,-5.8085,52.1619121438,12.5075,-2.5185,12.7585421777,39.33,-3.29,39.4673662663,133.79
2020-05-01 18:00:00,56.0995,-4.486,56.2785758193,6.6695,-1.716,6.8867181044,49.43,-2.77,49.5075529591,133.78,56.4695,-4.486,56.6474061741,6.6695,-1.716,6.8867181044,49.8,-2.77,49.876977655,133.62
2020-05-01 18:30:00,58.7285,-5.3475,58.9714546921,6.4185,-2.6275,6.9354811297,52.31,-2.7199999999999998,52.3806691443,133.82,59.1085,-5.3475,59.3498991448,6.4185,-2.6275,6.9354811297,52.69,-2.7199999999999998,52.760160159,133.66
2020-05-01 19:00:00,60.2475,-5.68,60.5146565408,6.1675,-2.41,6.6216430174,54.08,-3.27,54.178771673,133.82,60.6775,-5.69,60.9437044021,6.1675,-2.41,6.6216430174,54.51,-3.2800000000000002,54.6085936461,133.66
2020-05-01 19:30:00,57.801,-4.531,57.9783197583,14.491,-1.851,14.6087399183,43.31,-2.68,43.392839271,133.92,58.151,-4.521,58.3264797669,14.491,-1.851,14.6087399183,43.66,-2.67,43.7415649011,133.76
2020-05-01 20:00:00,56.4965,-4.985,56.7160007163,14.7865,-1.255,14.839663313199999,41.71,-3.73,41.8764492287,134.55,56.8065,-4.995,57.0256825233,14.7865,-1.255,14.839663313199999,42.02,-3.74,42.1861114586,134.38
2020-05-01 20:30:00,57.304,-5.0665,57.5275398244,14.104,-0.6165,14.1174674871,43.2,-4.45,43.428590813,132.37,57.644,-5.0665,57.8662264041,14.104,-0.6165,14.1174674871,43.54,-4.45,43.7668150543,132.21
2020-05-01 21:00:00,55.632,-5.9585,55.950184506,4.252,-0.4485,4.2755884098,51.38,-5.51,51.6746020788,131.73,55.992,-5.9885,56.3113327515,4.252,-0.4485,4.2755884098,51.74,-5.54,52.0357492499,131.56
2020-05-01 21:30:00,54.827,-6.132,55.1688440426,3.447,-0.712,3.5197660433999998,51.38,-5.42,51.6650829865,131.41,55.207,-6.152,55.5487169339,3.447,-0.712,3.5197660433999998,51.76,-5.44,52.0450881448,131.24
2020-05-01 22:00:00,54.1305,-7.416,54.6361426736,3.4905,-0.616,3.5444387779,50.64,-6.8,51.0945163398,131.74,54.5105,-7.446,55.016702248,3.4905,-0.616,3.5444387779,51.02,-6.83,51.4751328313,131.57
2020-05-01 22:30:00,53.8245,-8.004,54.4163653348,3.5545,-0.34400000000000003,3.5711071463,50.27,-7.66,50.8502556532,132.45,54.2345,-8.044,54.8277933739,3.5545,-0.34400000000000003,3.5711071463,50.68,-7.7,51.261607466,132.28
2020-05-01 23:00:00,48.522,-8.436,49.2498789846,3.952,-0.436,3.9759778671,44.57,-8.0,45.2822801988,133.16,48.872,-8.476,49.6015620722,3.952,-0.436,3.9759778671,44.92,-8.04,45.6338470874,132.99
2020-05-01 23:30:00,45.908,-8.5325,46.6941968584,13.388,-0.8325,13.4138585146,32.52,-7.7,33.4191621678,133.5,46.178,-8.5625,46.9651369662,13.388,-0.8325,13.4138585146,32.79,-7.73,33.6888260407,133.33
2020-05-02 00:00:00,43.485,-8.813,44.3690679866,12.995,-0.763,13.0173804584,30.49,-8.05,31.5347839695,133.83,43.725,-8.853,44.6122318877,12.995,-0.763,13.0173804584,30.73,-8.09,31.777051468,133.66
2020-05-02 00:30:00,42.2295,-9.9815,43.3930986736,4.3495,-0.5115000000000001,4.3794728564,37.88,-9.47,39.0458102746,133.87,42.4995,-10.0315,43.6673618679,4.3495,-0.5115000000000001,4.3794728564,38.15,-9.52,39.3198791962,133.69
2020-05-02 01:00:00,42.104,-10.6895,43.4397539847,3.7039999999999997,-0.35950000000000004,3.7214051446000003,38.4,-10.33,39.7651719473,134.51,42.394,-10.7395,43.7331464252,3.7039999999999997,-0.35950000000000004,3.7214051446000003,38.69,-10.38,40.0582138893,134.34
2020-05-02 01:30:00,42.106,-10.6965,43.4434154763,4.376,-0.3765,4.392166692,37.73,-10.32,39.1159213109,134.69,42.406,-10.7465,43.7464981256,4.376,-0.3765,4.392166692,38.03,-10.37,39.4184956588,134.51
2020-05-02 02:00:00,41.8735,-10.435,43.1541333739,4.3135,-0.425,4.334386606,37.56,-10.01,38.8709878959,134.65,42.1535,-10.485,43.4379187721,4.3135,-0.425,4.334386606,37.84,-10.06,39.1544275913,134.48
2020-05-02 02:30:00,41.03,-10.387,42.3243507806,3.83,-0.457,3.8571685211,37.2,-9.93,38.5025310856,134.65,41.32,-10.437,42.6177588453,3.83,-0.457,3.8571685211,37.49,-9.98,38.7956247533,134.48
2020-05-02 03:00:00,39.951,-10.6035,41.3342063339,4.001,-0.42350000000000004,4.0233509976,35.95,-10.18,37.3635504202,135.28,40.231,-10.6535,41.6176696038,4.001,-0.42350000000000004,4.0233509976,36.23,-10.23,37.6465908151,135.11
2020-05-02 03:30:00,39.366,-10.904,40.8482456416,3.616,-0.41400000000000003,3.6396225079,35.75,-10.49,37.2572489591,135.69,39.786,-11.004,41.2797021792,3.616,-0.41400000000000003,3.6396225079,36.17,-10.59,37.6884199722,135.51
2020-05-02 04:00:00,39.519,-11.116,41.0526103555,3.429,-0.366,3.4484774901,36.09,-10.75,37.6570126271,135.69,39.799,-11.166,41.3356983369,3.429,-0.366,3.4484774901,36.37,-10.8,37.939648127,135.51
2020-05-02 04:30:00,39.677,-11.223,41.2337247651,2.977,-0.393,3.0028283334,36.7,-10.83,38.2645906812,135.83,39.967,-11.293,41.5318304196,2.977,-0.393,3.0028283334,36.99,-10.9,38.562547893,135.65
2020-05-02 05:00:00,39.765,-11.3965,41.3658728573,2.615,-0.2665,2.6285447019,37.15,-11.13,38.7814311237,135.83,40.045,-11.4465,41.6488221592,2.615,-0.2665,2.6285447019,37.43,-11.18,39.0640154106,135.65
2020-05-02 05:30:00,38.5705,-11.5015,40.2488257282,2.2005,-0.5215000000000001,2.2614514145,36.37,-10.98,37.9912792625,135.9,38.8505,-11.5615,40.5343019244,2.2005,-0.5215000000000001,2.2614514145,36.65,-11.04,38.276678278,135.72
2020-05-02 06:00:00,38.8005,-11.4505,40.4548235752,2.0305,-0.4405,2.0777320568,36.77,-11.01,38.3829779981,135.82,39.0805,-11.4905,40.7347157901,2.0305,-0.4405,2.0777320568,37.05,-11.05,38.6627081307,135.65
2020-05-02 06:30:00,41.1545,-10.975,42.5927634141,2.1645,-0.405,2.2020638615,38.99,-10.57,40.3973390213,135.43,41.4645,-11.035,42.9077613638,2.1645,-0.405,2.2020638615,39.3,-10.63,40.7122450867,135.25
2020-05-02 07:00:00,42.2405,-10.6145,43.5537306152,2.6405000000000003,-0.6045,2.7088116398,39.6,-10.01,40.8455640186,134.84,42.5405,-10.6545,43.8544468726,2.6405000000000003,-0.6045,2.7088116398,39.9,-10.05,41.1462331204,134.67
2020-05-02 07:30:00,43.475,-10.172,44.6491344709,3.535,-0.862,3.6385806299,39.94,-9.31,41.0107266456,134.68,43.785,-10.212,44.9601064167,3.535,-0.862,3.6385806299,40.25,-9.35,41.3217255206,134.51
