Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-02 08:00:00,43.7565,-9.824,44.8457608727,6.0965,-1.474,6.2721597755000005,37.66,-8.35,38.5745784164,134.68,44.0465,-9.854,45.1353019072,6.0965,-1.474,6.2721597755000005,37.95,-8.38,38.8642110431,134.51
2020-05-02 08:30:00,44.7715,-9.2475,45.7165557375,8.4115,-1.8375,8.6098628619,36.36,-7.41,37.1073806675,134.57,45.0415,-9.2675,45.985033201,8.4115,-1.8375,8.6098628619,36.63,-7.43,37.3759521618,134.4
2020-05-02 09:00:00,44.8395,-8.7845,45.6918833109,9.8995,-2.4245,10.1920704717,34.94,-6.36,35.5141267667,134.11,45.1195,-8.8045,45.9705177315,9.8995,-2.4245,10.1920704717,35.22,-6.38,35.7931948839,133.94
2020-05-02 09:30:00,45.666,-8.191,46.3947845884,11.996,-2.9210000000000003,12.3465078868,33.67,-5.27,34.0799325117,133.6,45.916,-8.201,46.6426356138,11.996,-2.9210000000000003,12.3465078868,33.92,-5.28,34.3284837999,133.42
2020-05-02 10:00:00,47.167,-7.2205,47.7164699999,12.517,-2.9705,12.8646476536,34.65,-4.25,34.9096691477,133.34,47.427,-7.2305,47.9749982725,12.517,-2.9705,12.8646476536,34.91,-4.26,35.168959325,133.17
2020-05-02 10:30:00,46.958,-6.945,47.4687980573,14.588,-3.955,15.114621034,32.37,-2.99,32.5077990642,133.45,47.208,-6.9350000000000005,47.7146674409,14.588,-3.955,15.114621034,32.62,-2.98,32.7558361212,133.28
2020-05-02 11:00:00,46.6055,-6.575,47.06700814,14.0655,-3.915,14.6001888772,32.54,-2.66,32.6485405493,133.4,46.8555,-6.565,47.3131810942,14.0655,-3.915,14.6001888772,32.79,-2.65,32.8969086694,133.24
2020-05-02 11:30:00,48.357,-6.8805,48.8440449722,13.397,-3.4905,13.8442478759,34.96,-3.39,35.1239761417,133.28,48.617,-6.8805,49.1014660601,13.397,-3.4905,13.8442478759,35.22,-3.39,35.3827712312,133.11
2020-05-02 12:00:00,46.51,-7.2295,47.0685220742,13.54,-3.7695,14.0549183651,32.97,-3.46,33.1510557901,133.43,46.77,-7.2295,47.3254537247,13.54,-3.7695,14.0549183651,33.23,-3.46,33.4096468105,133.26
2020-05-02 12:30:00,47.3385,-7.3705,47.9088494174,12.9185,-3.5605,13.4001791966,34.42,-3.81,34.6302252375,133.49,47.6085,-7.3705,48.1756530054,12.9185,-3.5605,13.4001791966,34.69,-3.81,34.8985988257,133.32
2020-05-02 13:00:00,48.7115,-7.2415,49.2468227858,13.4215,-3.3815,13.8409249872,35.29,-3.86,35.5004746447,133.45,48.9615,-7.2415,49.494118888,13.4215,-3.3815,13.8409249872,35.54,-3.86,35.7490027833,133.29
2020-05-02 13:30:00,46.0895,-7.5615,46.7056558941,14.4195,-3.5515,14.8504253306,31.67,-4.01,31.9228601475,133.58,46.3295,-7.5615,46.9425058183,14.4195,-3.5515,14.8504253306,31.91,-4.01,32.160973244,133.41
2020-05-02 14:00:00,45.2965,-7.088,45.8477115705,21.7265,-3.298,21.9753863732,23.57,-3.79,23.8727669113,133.36,45.4665,-7.088,46.0156752232,21.7265,-3.298,21.9753863732,23.74,-3.79,24.0406260318,133.19
2020-05-02 14:30:00,44.9615,-7.1825,45.531580123,23.7615,-3.7825,24.0606772245,21.2,-3.4,21.4709105536,132.93,45.1115,-7.1725,45.6781368764,23.7615,-3.7825,24.0606772245,21.35,-3.39,21.6174605354,132.76
2020-05-02 15:00:00,44.933,-8.4285,45.7166720273,14.553,-3.6585,15.0058132485,30.38,-4.77,30.7521917918,133.05,45.183,-8.4485,45.9660814215,14.553,-3.6585,15.0058132485,30.63,-4.79,31.0022741101,132.89
2020-05-02 15:30:00,45.464,-8.7705,46.3022350028,10.004,-2.3705,10.281015818,35.46,-6.4,36.0329238336,133.47,45.734,-8.7905,46.5711460698,10.004,-2.3705,10.281015818,35.73,-6.42,36.3021941486,133.3
2020-05-02 16:00:00,44.1725,-9.1955,45.1194744706,11.5125,-2.6255,11.8080864877,32.66,-6.57,33.3142687148,133.82,44.4125,-9.2155,45.3585228651,11.5125,-2.6255,11.8080864877,32.9,-6.59,33.5535109936,133.65
2020-05-02 16:30:00,45.81,-9.3645,46.757351938,8.35,-2.3245,8.6675140756,37.46,-7.04,38.1157867556,133.82,46.11,-9.3945,47.0572919987,8.35,-2.3245,8.6675140756,37.76,-7.07,38.4161749788,133.65
2020-05-02 17:00:00,48.7185,-8.9775,49.5387499691,8.2485,-2.0975,8.5110080778,40.47,-6.88,41.0506431131,133.42,49.0285,-8.9975,49.8472548743,8.2485,-2.0975,8.5110080778,40.78,-6.9,41.3596228223,133.25
2020-05-02 17:30:00,51.727,-8.219,52.3758960783,7.857,-2.009,8.1097798984,43.87,-6.21,44.3073470206,133.02,52.067,-8.249,52.7163967851,7.857,-2.009,8.1097798984,44.21,-6.24,44.6481992918,132.85
2020-05-02 18:00:00,56.004,-7.0345,56.4440626306,17.234,-2.2445,17.3795436145,38.77,-4.79,39.0647795335,132.88,56.294,-7.0345,56.7318131761,17.234,-2.2445,17.3795436145,39.06,-4.79,39.3526072834,132.72
2020-05-02 18:30:00,59.2425,-6.756,59.6264818872,14.9825,-1.796,15.0897621668,44.26,-4.96,44.5370542358,132.09,59.5825,-6.776,59.9665613676,14.9825,-1.796,15.0897621668,44.6,-4.98,44.8771701425,131.93
2020-05-02 19:00:00,59.856,-6.6015,60.2189383687,13.846,-1.4715,13.9239731489,46.01,-5.13,46.2951077329,131.27,60.226,-6.6115,60.5878123739,13.846,-1.4715,13.9239731489,46.38,-5.14,46.6639475398,131.1
2020-05-02 19:30:00,59.9295,-7.069,60.344972709,11.9995,-0.859,12.0302070327,47.93,-6.21,48.330621763,132.48,60.2995,-7.149,60.7218074603,11.9995,-0.859,12.0302070327,48.3,-6.29,48.7078443374,132.31
2020-05-02 20:00:00,58.383,-7.688,58.8870107324,12.413,-0.6980000000000001,12.4326092595,45.97,-6.99,46.4983978219,133.16,58.743,-7.728,59.2491521711,12.413,-0.6980000000000001,12.4326092595,46.33,-7.03,46.8603222353,132.99
2020-05-02 20:30:00,57.5725,-8.0425,58.131528128,11.4525,-0.3925,11.4592239048,46.12,-7.65,46.7501540104,133.2,57.9225,-8.0925,58.4850798281,11.4525,-0.3925,11.4592239048,46.47,-7.7,47.1036187569,133.03
2020-05-02 21:00:00,57.4245,-8.19,58.0055971459,11.0145,-0.24,11.0171144248,46.41,-7.95,47.0859915474,133.13,57.7845,-8.23,58.3676394953,11.0145,-0.24,11.0171144248,46.77,-7.99,47.4475816033,132.96
2020-05-02 21:30:00,58.7465,-8.5445,59.3646337688,2.3165,-0.1345,2.3204013661,56.43,-8.41,57.0532470592,133.13,59.1965,-8.5945,59.8171467265,2.3165,-0.1345,2.3204013661,56.88,-8.46,57.5057040649,132.96
2020-05-02 22:00:00,56.8805,-9.3385,57.6419887105,1.2705,0.051500000000000004,1.2715433536,55.61,-9.39,56.3972002851,133.86,57.3005,-9.4085,58.067780847,1.2705,0.051500000000000004,1.2715433536,56.03,-9.46,56.8229927054,133.7
2020-05-02 22:30:00,54.1,-10.109,55.036368712,1.29,0.111,1.2947667744,52.81,-10.22,53.7898178097,134.96,54.5,-10.169,55.4405858645,1.29,0.111,1.2947667744,53.21,-10.28,54.1939341624,134.79
2020-05-02 23:00:00,50.9295,-10.6795,52.0371568257,1.3795,0.1105,1.3839185308,49.55,-10.79,50.7112078342,135.32,51.3095,-10.7395,52.4213854309,1.3795,0.1105,1.3839185308,49.93,-10.85,51.0952776683,135.15
2020-05-02 23:30:00,47.9595,-10.193,49.0307137338,10.7795,-0.163,10.7807323151,37.18,-10.03,38.509132683,135.53,48.2295,-10.243,49.3052098591,10.7795,-0.163,10.7807323151,37.45,-10.08,38.7828428561,135.36
2020-05-03 00:00:00,45.0845,-10.707,46.3384504408,10.9545,-0.097,10.9549294498,34.13,-10.61,35.7411387619,136.76,45.3545,-10.777,46.6173186622,10.9545,-0.097,10.9549294498,34.4,-10.68,36.0197501379,136.58
2020-05-03 00:30:00,42.331,-11.827,43.9521500043,2.421,0.043000000000000003,2.4213818369,39.91,-11.87,41.6377833224,136.87,42.651,-11.897,44.2791870973,2.421,0.043000000000000003,2.4213818369,40.23,-11.94,41.9644671121,136.7
2020-05-03 01:00:00,40.9865,-12.0865,42.731448191,1.4765000000000001,0.0835,1.4788591887,39.51,-12.17,41.3418553043,137.24,41.2865,-12.1565,43.0390006215,1.4765000000000001,0.0835,1.4788591887,39.81,-12.24,41.6491740614,137.06
2020-05-03 01:30:00,40.512,-12.085,42.2761087259,1.572,0.115,1.5762008121000002,38.94,-12.2,40.8064161622,137.0,40.822,-12.155,42.5931885282,1.572,0.115,1.5762008121000002,39.25,-12.27,41.1231735157,136.82
2020-05-03 02:00:00,41.069,-11.768,42.7217577471,1.5190000000000001,0.162,1.5276141529,39.55,-11.93,41.3101367705,137.07,41.369,-11.838,43.0294364941,1.5190000000000001,0.162,1.5276141529,39.85,-12.0,41.6175744127,136.89
2020-05-03 02:30:00,40.285,-11.7795,41.9718696897,1.4849999999999999,0.1705,1.4947559165,38.8,-11.95,40.5985529299,136.99,40.595,-11.8495,42.2890609407,1.4849999999999999,0.1705,1.4947559165,39.11,-12.02,40.9154310744,136.81
2020-05-03 03:00:00,39.2905,-12.005,41.0836149243,1.5005000000000002,0.125,1.5056975958,37.79,-12.13,39.6890539066,137.48,39.5805,-12.075,41.3814161823,1.5005000000000002,0.125,1.5056975958,38.08,-12.2,39.986577748,137.31
2020-05-03 03:30:00,38.6395,-12.159,40.5074343948,1.4095,0.191,1.4223822447,37.23,-12.35,39.224933397,137.57,38.9295,-12.229,40.8050782532,1.4095,0.191,1.4223822447,37.52,-12.42,39.5222317184,137.39
2020-05-03 04:00:00,38.048,-12.3555,40.003858367,1.3679999999999999,0.23450000000000001,1.3879532593000001,36.68,-12.59,38.7805428018,136.57,38.338,-12.2655,40.2522637158,1.3679999999999999,0.23450000000000001,1.3879532593000001,36.97,-12.5,39.0260284938,136.4
2020-05-03 04:30:00,37.754,-12.207,39.6783992243,1.324,0.17300000000000001,1.3352546574,36.43,-12.38,38.476087379,136.25,38.024,-12.277,39.956843031,1.324,0.17300000000000001,1.3352546574,36.7,-12.45,38.7542578306,136.08
2020-05-03 05:00:00,37.286,-12.1935,39.2291631092,1.426,0.1365,1.43251815,35.86,-12.33,37.920555112,136.11,37.556,-12.2435,39.5013471701,1.426,0.1365,1.43251815,36.13,-12.38,38.1921628086,135.95
2020-05-03 05:30:00,37.553,-12.211500000000001,39.4885874811,1.453,0.1085,1.4570453836000001,36.1,-12.32,38.1443626241,136.43,37.843,-12.2715,39.7829405807,1.453,0.1085,1.4570453836000001,36.39,-12.38,38.43821666,136.26
2020-05-03 06:00:00,37.366,-12.082,39.2707611334,1.506,0.018000000000000002,1.5061075659,35.86,-12.1,37.8463948085,136.21,37.646,-12.142,39.5556504181,1.506,0.018000000000000002,1.5061075659,36.14,-12.16,38.1308956097,136.04
2020-05-03 06:30:00,38.6785,-11.759,40.4264819549,1.6485,-0.009000000000000001,1.6485245676,37.03,-11.75,38.8494967792,136.21,38.9785,-11.819,40.7309737577,1.6485,-0.009000000000000001,1.6485245676,37.33,-11.81,39.153607752,136.04
2020-05-03 07:00:00,39.7385,-11.578,41.3908017106,1.9585,-0.068,1.9596801397,37.78,-11.51,39.494410997,136.18,40.0285,-11.638,41.686015116,1.9585,-0.068,1.9596801397,38.07,-11.57,39.7893176619,136.0
2020-05-03 07:30:00,41.205,-11.256,42.7147464115,2.415,-0.136,2.4188263683,38.79,-11.12,40.3524286754,136.13,41.505,-11.296,43.0147026143,2.415,-0.136,2.4188263683,39.09,-11.16,40.6518597361,135.96
2020-05-03 08:00:00,42.7135,-10.9845,44.1033141895,3.1135,-0.3045,3.1283545995,39.6,-10.68,41.014904608,135.74,43.0135,-11.0345,44.4063213124,3.1135,-0.3045,3.1283545995,39.9,-10.73,41.3175858443,135.57
2020-05-03 08:30:00,44.721,-10.647,45.9709304887,3.561,-0.557,3.6042988222,41.16,-10.09,42.3786939393,135.27,45.051,-10.697,46.3035464085,3.561,-0.557,3.6042988222,41.49,-10.14,42.7111191612,135.09
2020-05-03 09:00:00,46.5645,-10.232,47.6754285167,4.5344999999999995,-0.722,4.5916200028,42.03,-9.51,43.09247034,135.15,46.8845,-10.272,47.9965657547,4.5344999999999995,-0.722,4.5916200028,42.35,-9.55,43.4134195843,134.98
2020-05-03 09:30:00,48.229,-9.454,49.1468672145,6.609,-1.044,6.6909503809,41.62,-8.41,42.4611881605,134.56,48.559,-9.474,49.4745708117,6.609,-1.044,6.6909503809,41.95,-8.43,42.7886363419,134.39
2020-05-03 10:00:00,50.968,-8.7945,51.7211780052,6.318,-0.9645,6.3911958388,44.65,-7.83,45.3313511822,134.37,51.318,-8.8245,52.0711909241,6.318,-0.9645,6.3911958388,45.0,-7.86,45.6812828191,134.21
2020-05-03 10:30:00,54.46,-8.1555,55.0672659595,5.26,-0.8655,5.3307307426,49.2,-7.29,49.7371500993,133.86,54.83,-8.1855,55.4376344215,5.26,-0.8655,5.3307307426,49.57,-7.32,50.1075573142,133.69
2020-05-03 11:00:00,56.1145,-6.7325,56.5169325645,15.9345,-1.3825,15.9943613971,40.18,-5.35,40.5346136037,133.6,56.4245,-6.7425,56.825922839,15.9345,-1.3825,15.9943613971,40.49,-5.36,40.8432332217,133.44
2020-05-03 11:30:00,57.509,-6.1075,57.8324012752,15.469,-1.2875,15.5224874698,42.04,-4.82,42.3154109043,133.24,57.839,-6.1175,58.1616173026,15.469,-1.2875,15.5224874698,42.37,-4.83,42.6444111227,133.08
2020-05-03 12:00:00,60.428,-5.2705,60.6574097226,14.738,-1.1005,14.7790305585,45.69,-4.17,45.8798975587,132.98,60.788,-5.2705,61.0160562004,14.738,-1.1005,14.7790305585,46.05,-4.17,46.2384190906,132.81
2020-05-03 12:30:00,63.5555,-5.0325,63.7544322891,14.9755,-1.4425,15.0448132757,48.58,-3.59,48.7124676033,132.59,63.9355,-5.0325,64.1332535936,14.9755,-1.4425,15.0448132757,48.96,-3.59,49.0914422277,132.43
2020-05-03 13:00:00,64.953,-4.94,65.1405849605,14.963,-1.58,15.0461878561,49.99,-3.36,50.1027913394,132.48,65.333,-4.94,65.5194970142,14.963,-1.58,15.0461878561,50.37,-3.36,50.481942316,132.32
2020-05-03 13:30:00,63.3635,-5.264,63.5817806313,15.0535,-1.584,15.1366085452,48.31,-3.68,48.4499587203,132.74,63.7435,-5.274,63.9613075871,15.0535,-1.584,15.1366085452,48.69,-3.69,48.829624205,132.57
2020-05-03 14:00:00,61.462,-5.5975,61.7163629052,14.232,-1.3175,14.2928524183,47.23,-4.28,47.423531079,133.31,61.832,-5.6075,62.0857494136,14.232,-1.3175,14.2928524183,47.6,-4.29,47.7929293934,133.15
2020-05-03 14:30:00,59.4945,-5.966,59.7928815684,14.1845,-1.296,14.243582985,45.31,-4.67,45.5500274424,133.1,59.8345,-5.976,60.1321874394,14.1845,-1.296,14.243582985,45.65,-4.68,45.8892678085,132.94
2020-05-03 15:00:00,58.4095,-6.296,58.7478451201,14.4395,-1.266,14.4948927643,43.97,-5.03,44.2567712333,133.27,58.7595,-6.306,59.0969075016,14.4395,-1.266,14.4948927643,44.32,-5.04,44.6056498664,133.11
2020-05-03 15:30:00,57.753,-7.4665,58.2336468998,6.333,-1.0765,6.4238416271,51.42,-6.39,51.8155237357,133.27,58.153,-7.4965,58.6341958353,6.333,-1.0765,6.4238416271,51.82,-6.42,52.2161737396,133.11
2020-05-03 16:00:00,56.9905,-7.6995000000000005,57.508254977,7.1205,-1.5394999999999999,7.2850243994,49.87,-6.16,50.2490049653,133.21,57.3705,-7.7295,57.8888541992,7.1205,-1.5394999999999999,7.2850243994,50.25,-6.19,50.6298192768,133.04
2020-05-03 16:30:00,56.7255,-7.9465,57.2793960556,5.9055,-1.3665,6.0615387898,50.82,-6.58,51.2442074775,133.09,57.1055,-7.9765,57.6598879855,5.9055,-1.3665,6.0615387898,51.2,-6.61,51.6249174333,132.92
2020-05-03 17:00:00,59.7375,-6.7385,60.1163562477,22.3475,2.4515000000000002,22.4815615227,37.39,-9.19,38.502833662,133.09,60.0175,-6.7985,60.4013237314,22.3475,2.4515000000000002,22.4815615227,37.67,-9.25,38.7890628915,132.92
2020-05-03 17:30:00,62.3035,-4.321,62.4531596739,34.9435,3.5789999999999997,35.1263068547,27.36,-7.9,28.4777035591,132.5,62.5035,-4.351,62.6547581054,34.9435,3.5789999999999997,35.1263068547,27.56,-7.93,28.678188576,132.33
2020-05-03 18:00:00,64.1115,-3.94,64.2324531078,34.5315,3.41,34.6994609792,29.58,-7.35,30.4794832633,131.8,64.3415,-3.96,64.4632470657,34.5315,3.41,34.6994609792,29.81,-7.37,30.7075397907,131.64
2020-05-03 18:30:00,64.6405,-3.875,64.7565430304,34.0705,3.485,34.2482728798,30.57,-7.36,31.4435128445,131.29,64.8805,-3.915,64.9985115618,34.0705,3.485,34.2482728798,30.81,-7.4,31.6862130902,131.12
2020-05-03 19:00:00,63.947,-4.1435,64.0811001876,34.037,3.4065,34.2070403755,29.91,-7.55,30.8481863324,131.61,64.177,-4.1835,64.3132101613,34.037,3.4065,34.2070403755,30.14,-7.59,31.0809861491,131.45
2020-05-03 19:30:00,62.5065,-4.4065,62.6616292838,32.5665,3.8935,32.798418628,29.94,-8.3,31.0691744338,131.61,62.7365,-4.4465,62.8938772417,32.5665,3.8935,32.798418628,30.17,-8.34,31.3015095483,131.45
2020-05-03 20:00:00,60.177,-5.7475000000000005,60.4508485073,26.467,2.8725,26.6224218517,33.71,-8.62,34.7946619469,131.76,60.447,-5.7775,60.7224778418,26.467,2.8725,26.6224218517,33.98,-8.65,35.0636977514,131.59
2020-05-03 20:30:00,58.5355,-7.1545,58.9711084388,11.9855,0.4555,11.994152346,46.55,-7.61,47.1679403833,131.39,58.9155,-7.1845,59.3519433591,11.9855,0.4555,11.994152346,46.93,-7.64,47.5478127783,131.23
2020-05-03 21:00:00,57.9225,-7.6754999999999995,58.4288396813,9.5025,-0.0755,9.5027999295,48.42,-7.6,49.0128187314,131.6,58.3025,-7.7055,58.809491041,9.5025,-0.0755,9.5027999295,48.8,-7.63,49.3928830906,131.44
2020-05-03 21:30:00,58.106,-7.318,58.5650096901,9.346,0.062,9.3462056472,48.76,-7.38,49.3153323014,131.45,58.476,-7.348,58.9358607301,9.346,0.062,9.3462056472,49.13,-7.41,49.6856619157,131.29
2020-05-03 22:00:00,55.6795,-7.979,56.2482991854,9.3695,0.07100000000000001,9.3697690073,46.31,-8.05,47.0044529805,131.87,56.0295,-8.019,56.6004349034,9.3695,0.07100000000000001,9.3697690073,46.66,-8.09,47.3561368779,131.71
2020-05-03 22:30:00,53.1175,-9.2585,53.918351500200004,2.3175,0.0415,2.3178715452,50.8,-9.3,51.6442639603,132.12,53.5175,-9.2985,54.3192867083,2.3175,0.0415,2.3178715452,51.2,-9.34,52.0449382745,131.96
2020-05-03 23:00:00,49.8355,-9.848,50.799214209,1.6155,0.052000000000000005,1.6163366759,48.22,-9.9,49.2257899886,132.75,50.1955,-9.898,51.1620818991,1.6155,0.052000000000000005,1.6163366759,48.58,-9.95,49.5884956416,132.59
2020-05-03 23:30:00,46.748,-10.4075,47.8925000418,1.608,0.0425,1.6085615468,45.14,-10.45,46.3338116282,133.7,47.098,-10.4675,48.2471777439,1.608,0.0425,1.6085615468,45.49,-10.51,46.6883304478,133.53
2020-05-04 00:00:00,44.2255,-10.9335,45.5569563569,1.7355,-0.0135,1.7355525057,42.49,-10.92,43.8707932456,134.95,44.5555,-10.993500000000001,45.8917162732,1.7355,-0.0135,1.7355525057,42.82,-10.98,44.2053480927,134.78
2020-05-04 00:30:00,42.099,-11.0125,43.5155254737,1.7890000000000001,0.0475,1.7896304786,40.31,-11.06,41.7997571763,134.91,42.419,-11.0625,43.8377744331,1.7890000000000001,0.0475,1.7896304786,40.63,-11.11,42.1215977855,134.74
2020-05-04 01:00:00,41.0905,-11.1165,42.567660994,1.8205,0.0035,1.8205033645,39.27,-11.12,40.8140576272,135.08,41.3905,-11.1765,42.8729243521,1.8205,0.0035,1.8205033645,39.57,-11.18,41.1190624893,134.91
2020-05-04 01:30:00,40.859,-11.2365,42.3758989669,1.7690000000000001,0.0635,1.7701393307000002,39.09,-11.3,40.690516094,134.66,41.169,-11.2865,42.6880737824,1.7690000000000001,0.0635,1.7701393307000002,39.4,-11.35,41.0022255494,134.49
2020-05-04 02:00:00,41.6885,-11.0295,43.1228582367,1.7785000000000002,0.07050000000000001,1.7798967667,39.91,-11.1,41.4248488229,134.54,41.9985,-11.0895,43.4378983435,1.7785000000000002,0.07050000000000001,1.7798967667,40.22,-11.16,41.7395975064,134.36
2020-05-04 02:30:00,41.4675,-11.12,42.9325978279,1.8875000000000002,0.08,1.8891946035,39.58,-11.2,41.1341269507,134.69,41.7775,-11.18,43.2475653216,1.8875000000000002,0.08,1.8891946035,39.89,-11.26,41.4487599332,134.52
2020-05-04 03:00:00,40.4505,-11.3625,42.0160606971,1.9105,-0.0425,1.9109726581,38.54,-11.32,40.168071898,134.69,40.7605,-11.4125,42.3280464527,1.9105,-0.0425,1.9109726581,38.85,-11.37,40.4796170931,134.52
2020-05-04 03:30:00,39.9065,-11.3215,41.4813826252,1.9365,-0.07150000000000001,1.937819522,37.97,-11.25,39.6015580502,134.76,40.1965,-11.3815,41.7767537573,1.9365,-0.07150000000000001,1.937819522,38.26,-11.31,39.8966627677,134.59
2020-05-04 04:00:00,39.4575,-11.4165,41.0759148224,2.0775,-0.0565,2.0782681492,37.38,-11.36,39.0680688031,134.69,39.7475,-11.4665,41.3683983072,2.0775,-0.0565,2.0782681492,37.67,-11.41,39.360094004,134.52
2020-05-04 04:30:00,39.2975,-11.4265,40.9250340073,2.3775,-0.17650000000000002,2.3840424703,36.92,-11.25,38.5959699969,134.93,39.5875,-11.4865,41.2202600489,2.3775,-0.17650000000000002,2.3840424703,37.21,-11.31,38.8908755366,134.76
2020-05-04 05:00:00,39.477,-11.3085,41.0647744576,2.467,-0.2485,2.4794840693,37.01,-11.06,38.6272403881,134.86,39.767,-11.3685,41.3600904405,2.467,-0.2485,2.4794840693,37.3,-11.12,38.9222866749,134.68
2020-05-04 05:30:00,40.536,-10.961500000000001,41.9919251553,2.836,-0.1515,2.8400437056000003,37.7,-10.81,39.2192057543,134.68,40.826,-11.0115,42.2849312196,2.836,-0.1515,2.8400437056000003,37.99,-10.86,39.5117666019,134.51
2020-05-04 06:00:00,41.665,-10.268,42.9115840887,3.205,-0.218,3.212405485,38.46,-10.05,39.7514037488,134.47,41.975,-10.308,43.2221643257,3.205,-0.218,3.212405485,38.77,-10.09,40.0614652752,134.29
2020-05-04 06:30:00,45.3665,-8.689,46.1911035076,3.5865,-0.459,3.6157521002,41.78,-8.23,42.5828756662,133.17,45.6865,-8.719,46.5110443148,3.5865,-0.459,3.6157521002,42.1,-8.26,42.9026525986,133.0
2020-05-04 07:00:00,48.2405,-7.663,48.8453417354,3.9905,-0.513,4.0233393158,44.25,-7.15,44.8239333392,133.31,48.5905,-7.683,49.1941579789,3.9905,-0.513,4.0233393158,44.6,-7.17,45.1726565524,133.14
2020-05-04 07:30:00,52.751,-4.368,52.9315352602,13.731,-0.738,13.7508183393,39.02,-3.63,39.1884842779,132.54,53.051,-4.368,53.2305177976,13.731,-0.738,13.7508183393,39.32,-3.63,39.4872042566,132.37
2020-05-04 08:00:00,55.873,-3.0985,55.9588494454,14.873,-0.9885,14.905813002,41.0,-2.11,41.0542580008,132.76,56.203,-3.0885,56.2877965571,14.873,-0.9885,14.905813002,41.33,-2.1,41.3833166868,132.59
2020-05-04 08:30:00,59.639,-2.599,59.695603875,7.399,-1.4889999999999999,7.5473387363,52.24,-1.11,52.2517913569,132.03,60.079,-2.589,60.1347583516,7.399,-1.4889999999999999,7.5473387363,52.68,-1.1,52.6914831828,131.86
2020-05-04 09:00:00,65.302,-1.4135,65.3172962258,8.272,-1.8835000000000002,8.4837230182,57.03,0.47000000000000003,57.0319366671,131.57,65.732,-1.3835,65.7465580563,8.272,-1.8835000000000002,8.4837230182,57.46,0.5,57.4621753852,131.41
2020-05-04 09:30:00,63.679,-0.9235000000000001,63.6856961432,10.939,-2.5335,11.2285503628,52.74,1.6099999999999999,52.7645686043,131.57,64.079,-0.8835000000000001,64.0850904131,10.939,-2.5335,11.2285503628,53.14,1.65,53.1656101253,131.41
2020-05-04 10:00:00,62.9285,-0.47700000000000004,62.9303078115,13.1085,-3.137,13.4786327663,49.82,2.66,49.8909611052,131.39,63.3085,-0.427,63.3099399877,13.1085,-3.137,13.4786327663,50.2,2.71,50.2730951902,131.22
2020-05-04 10:30:00,61.626,-0.7305,61.6303294349,15.756,-3.5605,16.153287475,45.87,2.83,45.9572170611,132.28,61.976,-0.6805,61.9797358517,15.756,-3.5605,16.153287475,46.22,2.88,46.309640465,132.12
2020-05-04 11:00:00,60.1985,-1.3915,60.2145802485,15.4285,-3.7415000000000003,15.8756868985,44.77,2.35,44.8316339207,133.05,60.5585,-1.3515000000000001,60.5735790135,15.4285,-3.7415000000000003,15.8756868985,45.13,2.39,45.193240645,132.88
2020-05-04 11:30:00,60.79,-1.1265,60.8004366946,15.97,-3.6565000000000003,16.3832503567,44.82,2.5300000000000002,44.8913499463,133.0,61.14,-1.0865,61.1496531654,15.97,-3.6565000000000003,16.3832503567,45.17,2.5700000000000003,45.2430525053,132.83
2020-05-04 12:00:00,59.997,-0.9445,60.0044339133,15.837,-3.8145,16.2899042124,44.16,2.87,44.2531637287,132.06,60.327,-0.8945000000000001,60.3336312454,15.837,-3.8145,16.2899042124,44.49,2.92,44.5857208083,131.89
2020-05-04 12:30:00,62.314,-0.9365,62.3210368034,15.354,-3.6365,15.7787657391,46.96,2.7,47.0375552086,131.98,62.704,-0.8765000000000001,62.7101257234,15.354,-3.6365,15.7787657391,47.35,2.76,47.4303710717,131.82
2020-05-04 13:00:00,63.2505,-1.049,63.2591981553,15.5805,-3.3689999999999998,15.9405815844,47.67,2.32,47.7264214037,131.88,63.6105,-1.009,63.618501957,15.5805,-3.3689999999999998,15.9405815844,48.03,2.36,48.0879454749,131.72
2020-05-04 13:30:00,61.9635,-1.626,61.9848304688,15.6035,-3.336,15.9561307418,46.36,1.71,46.3915261659,132.533,62.3335,-1.5859999999999999,62.3536736548,15.6035,-3.336,15.9561307418,46.73,1.75,46.7627565483,132.373
2020-05-04 14:00:00,61.0375,-3.145,61.118470459,15.6675,-3.445,16.0417761252,45.37,0.30000000000000004,45.370991834,133.18,61.3775,-3.125,61.4570022963,15.6675,-3.445,16.0417761252,45.71,0.32,45.7111200913,133.02
2020-05-04 14:30:00,57.876,-3.896,58.0069839933,15.566,-3.056,15.8631488677,42.31,-0.84,42.3183376328,133.37,58.216,-3.876,58.3448886536,15.566,-3.056,15.8631488677,42.65,-0.8200000000000001,42.6578820384,133.21
2020-05-04 15:00:00,58.158,-4.179,58.3079497582,14.528,-2.829,14.8008791969,43.63,-1.35,43.6508808617,133.68,58.498,-4.159,58.6456587055,14.528,-2.829,14.8008791969,43.97,-1.33,43.9901102522,133.52
2020-05-04 15:30:00,58.8065,-4.579,58.9845037552,17.1965,-3.119,17.4770642057,41.61,-1.46,41.6356061563,133.79,59.1265,-4.569,59.3027719694,17.1965,-3.119,17.4770642057,41.93,-1.45,41.9550640567,133.63
2020-05-04 16:00:00,57.4925,-4.9295,57.7034446675,14.0325,-2.4195,14.239558859,43.46,-2.51,43.5324212513,134.31,57.8325,-4.9195,58.0413605673,14.0325,-2.4195,14.239558859,43.8,-2.5,43.8712890169,134.15
2020-05-04 16:30:00,56.3915,-4.9395,56.6074194121,16.4815,-3.1995,16.7891823059,39.91,-1.74,39.9479123359,134.39,56.7115,-4.9295,56.925338844,16.4815,-3.1995,16.7891823059,40.23,-1.73,40.2671801844,134.22
2020-05-04 17:00:00,60.4775,-4.966,60.6810445053,13.2675,-2.136,13.4383426154,47.21,-2.83,47.2947460084,133.85,60.8575,-4.946,61.0581544288,13.2675,-2.136,13.4383426154,47.59,-2.81,47.6728874729,133.68
2020-05-04 17:30:00,62.596,-5.549,62.8414721104,13.796,-2.509,14.0222928582,48.8,-3.04,48.8945968385,133.54,62.976,-5.549,63.2199966545,13.796,-2.509,14.0222928582,49.18,-3.04,49.2738673132,133.38
2020-05-04 18:00:00,64.3465,-5.632,64.5925033286,11.7665,-2.162,11.9634763447,52.58,-3.47,52.6943763603,133.11,64.7665,-5.632,65.0109140549,11.7665,-2.162,11.9634763447,53.0,-3.47,53.1134719257,132.95
2020-05-04 18:30:00,66.165,-5.3835,66.3836523344,10.425,-2.0635,10.627260100800001,55.74,-3.32,55.8387858034,132.53,66.605,-5.3735,66.8214077018,10.425,-2.0635,10.627260100800001,56.18,-3.31,56.2774244258,132.38
2020-05-04 19:00:00,67.0115,-5.465,67.2339747245,8.9515,-1.675,9.1068642929,58.06,-3.79,58.1835689864,132.5,67.4715,-5.465,67.6924629279,8.9515,-1.675,9.1068642929,58.52,-3.79,58.6425997036,132.35
2020-05-04 19:30:00,65.9225,-5.171,66.1249971437,7.2525,-1.661,7.4402740037,58.67,-3.51,58.7749011058,132.23,66.3825,-5.171,66.5835981849,7.2525,-1.661,7.4402740037,59.13,-3.51,59.2340864705,132.07
2020-05-04 20:00:00,64.8985,-5.7965,65.156847027,6.2285,-1.3565,6.3745042552,58.67,-4.44,58.8377642335,131.82,65.3685,-5.7965,65.6249967962,6.2285,-1.3565,6.3745042552,59.14,-4.44,59.3064347268,131.66
2020-05-04 20:30:00,64.396,-5.217,64.6069803117,5.656,-1.007,5.7449442991,58.74,-4.21,58.8906758324,131.09,64.856,-5.237,65.0670954093,5.656,-1.007,5.7449442991,59.2,-4.23,59.3509300685,130.93
2020-05-04 21:00:00,63.9655,-5.0115,64.1615174579,5.9455,-1.0815,6.0430631719,58.02,-3.93,58.1529474747,131.21,64.4255,-5.0015,64.6193473543,5.9455,-1.0815,6.0430631719,58.48,-3.92,58.611234418,131.05
2020-05-04 21:30:00,64.6815,-5.3085,64.8989723686,6.2315,-1.2085,6.3476030515,58.45,-4.1,58.5936216665,132.9,65.1415,-5.3785,65.3631645845,6.2315,-1.2085,6.3476030515,58.91,-4.17,59.0574042775,132.75
2020-05-04 22:00:00,61.3125,-6.2945,61.6347579414,6.5225,-1.0845,6.6120455609,54.79,-5.21,55.037152906,134.38,61.7425,-6.3145,62.0645568461,6.5225,-1.0845,6.6120455609,55.22,-5.23,55.4671190887,134.22
2020-05-04 22:30:00,56.1345,-6.8225,56.5475781665,6.6245,-1.3025,6.7513336831,49.51,-5.52,49.816769265,134.28,56.5145,-6.8425,56.9272212259,6.6245,-1.3025,6.7513336831,49.89,-5.54,50.1966502866,134.11
2020-05-04 23:00:00,51.6465,-7.073,52.1285746136,6.6765,-1.5630000000000002,6.8570125601,44.97,-5.51,45.3063019899,134.37,51.9865,-7.083,52.4667997047,6.6765,-1.5630000000000002,6.8570125601,45.31,-5.52,45.6450052032,134.2
2020-05-04 23:30:00,47.851,-7.5735,48.4466314954,6.721,-1.6235,6.914303526,41.13,-5.95,41.5581448094,135.12,48.171,-7.5935,48.7658331545,6.721,-1.6235,6.914303526,41.45,-5.97,41.8777196132,134.95
2020-05-05 00:00:00,45.2745,-8.298,46.0286557945,6.5545,-1.6179999999999999,6.7512513099,38.72,-6.68,39.2919940955,135.27,45.5845,-8.338,46.3407907167,6.5545,-1.6179999999999999,6.7512513099,39.03,-6.72,39.6042838592,135.1
2020-05-05 00:30:00,42.6295,-8.2905,43.4281781854,6.5595,-1.7105000000000001,6.7788531847,36.07,-6.58,36.6652601245,135.85,42.8995,-8.3105,43.6970423541,6.5595,-1.7105000000000001,6.7788531847,36.34,-6.6,36.9344771183,135.68
2020-05-05 01:00:00,41.227,-8.3985,42.0737487188,6.8469999999999995,-1.7285,7.0618072227,34.38,-6.67,35.0210408183,135.75,41.497,-8.4185,42.3423210423,6.8469999999999995,-1.7285,7.0618072227,34.65,-6.69,35.2899220742,135.58
2020-05-05 01:30:00,40.3935,-8.2995,41.2373197783,6.7435,-1.7695,6.9717947833,33.65,-6.53,34.277739132,136.16,40.6635,-8.3195,41.5058346802,6.7435,-1.7695,6.9717947833,33.92,-6.55,34.5466192268,135.98
2020-05-05 02:00:00,40.631,-8.084,41.4273969373,6.781,-1.694,6.9893917475,33.85,-6.39,34.4478533439,135.77,40.891,-8.114,41.688258263,6.781,-1.694,6.9893917475,34.11,-6.42,34.7089109596,135.59
2020-05-05 02:30:00,40.3385,-8.1,41.143706472,6.7485,-1.69,6.9568924277,33.59,-6.41,34.1961430574,136.09,40.6185,-8.12,41.4221793518,6.7485,-1.69,6.9568924277,33.87,-6.43,34.474944525,135.92
2020-05-05 03:00:00,40.7285,-8.531,41.6123620244,6.6485,-1.501,6.8158310755,34.08,-7.03,34.7975185897,135.99,40.9885,-8.551,41.8709533358,6.6485,-1.501,6.8158310755,34.34,-7.05,35.0562134293,135.82
2020-05-05 03:30:00,40.9095,-9.0115,41.8902652474,6.6995000000000005,-1.7815,6.9323186958,34.21,-7.23,34.965654577,136.24,41.1695,-9.0315,42.1484960882,6.6995000000000005,-1.7815,6.9323186958,34.47,-7.25,35.2241877124,136.06
2020-05-05 04:00:00,40.785,-9.2025,41.8103124988,6.625,-1.5625,6.8067636399,34.16,-7.64,35.0039312078,136.61,41.055,-9.2325,42.0803051468,6.625,-1.5625,6.8067636399,34.43,-7.67,35.273981913,136.44
2020-05-05 04:30:00,40.179,-8.775500000000001,41.1261649227,6.599,-1.4855,6.7641341833,33.58,-7.29,34.3621957971,136.45,40.449,-8.8055,41.3963577051,6.599,-1.4855,6.7641341833,33.85,-7.32,34.6324255576,136.28
2020-05-05 05:00:00,41.896,-9.161,42.885880392,6.506,-1.351,6.6447902149,35.39,-7.8100000000000005,36.2415259061,136.52,42.176,-9.191,43.1658366883,6.506,-1.351,6.6447902149,35.67,-7.84,36.5214252186,136.35
2020-05-05 05:30:00,41.2615,-8.7105,42.1708927164,6.5715,-1.8305,6.8216817941,34.69,-6.88,35.3656683805,136.32,41.5415,-8.7305,42.4490029624,6.5715,-1.8305,6.8216817941,34.97,-6.9,35.6442267415,136.15
2020-05-05 06:00:00,41.0605,-7.773,41.7897617755,6.4105,-2.053,6.7312197446,34.65,-5.72,35.1189535721,135.99,41.3305,-7.773,42.0550800647,6.4105,-2.053,6.7312197446,34.92,-5.72,35.3853755102,135.81
2020-05-05 06:30:00,44.994,-6.4030000000000005,45.4473150472,7.094,-1.593,7.2706591861,37.9,-4.8100000000000005,38.2040063344,135.04,45.294,-6.413,45.745743026,7.094,-1.593,7.2706591861,38.2,-4.82,38.5028882034,134.87
2020-05-05 07:00:00,48.1275,-5.485,48.4390491365,7.8675,-2.005,8.1189642966,40.26,-3.48,40.4101224942,135.01,48.4575,-5.465,48.7646955414,7.8675,-2.005,8.1189642966,40.59,-3.46,40.7372028986,134.84
2020-05-05 07:30:00,53.0155,-4.012,53.1670892964,8.6755,-2.062,8.9171825287,44.34,-1.9500000000000002,44.3828581775,134.77,53.3655,-4.002,53.5153491463,8.6755,-2.062,8.9171825287,44.69,-1.94,44.7320880353,134.6
2020-05-05 08:00:00,55.2565,-2.8905000000000003,55.332050228599996,10.1765,-2.3505000000000003,10.4444244695,45.08,-0.54,45.0832341342,134.19,55.6165,-2.8605,55.6900128614,10.1765,-2.3505000000000003,10.4444244695,45.44,-0.51,45.4428619257,134.02
2020-05-05 08:30:00,58.413,-2.1855,58.4538705241,10.873,-2.7055,11.2045463652,47.54,0.52,47.5428438358,134.38,58.793,-2.1355,58.8317704072,10.873,-2.7055,11.2045463652,47.92,0.5700000000000001,47.9233899051,134.21
2020-05-05 09:00:00,58.473,-1.5645,58.4939260885,12.243,-3.1245,12.635408551,46.23,1.56,46.2563130826,134.17,58.843,-1.5245000000000002,58.8627450027,12.243,-3.1245,12.635408551,46.6,1.6,46.6274597206,134.0
2020-05-05 09:30:00,58.63,-0.907,58.6370151781,13.67,-2.927,13.9798508218,44.96,2.02,45.0053552369,134.17,58.98,-0.857,58.9862259261,13.67,-2.927,13.9798508218,45.31,2.07,45.3572596174,134.0
2020-05-05 10:00:00,56.219,-0.93,56.2266917131,13.519,-3.17,13.885685471,42.7,2.24,42.7587137318,134.44,56.559,-0.88,56.5658455342,13.519,-3.17,13.885685471,43.04,2.29,43.1008781813,134.27
2020-05-05 10:30:00,55.2605,-1.98,55.2959606142,15.0405,-3.51,15.4446346752,40.22,1.53,40.249090673,135.08,55.5805,-1.9300000000000002,55.6139989593,15.0405,-3.51,15.4446346752,40.54,1.58,40.5707776608,134.91
2020-05-05 11:00:00,56.227,-1.4685000000000001,56.2461733921,16.097,-3.2984999999999998,16.4314792776,40.13,1.83,40.1717039718,134.97,56.537,-1.4185,56.5547921157,16.097,-3.2984999999999998,16.4314792776,40.44,1.88,40.4836757224,134.81
2020-05-05 11:30:00,55.965,-1.3425,55.9810997681,18.545,-3.8825000000000003,18.9470533659,37.42,2.54,37.5061061695,134.69,56.255,-1.2925,56.2698461101,18.545,-3.8825000000000003,18.9470533659,37.71,2.59,37.7988386065,134.53
2020-05-05 12:00:00,55.323,-1.016,55.3323285702,19.203,-4.256,19.6689792567,36.12,3.24,36.2650244726,135.11,55.613,-0.966,55.6213890963,19.203,-4.256,19.6689792567,36.41,3.29,36.5583396778,134.94
2020-05-05 12:30:00,55.942,-0.8315,55.9481792041,20.372,-4.4315,20.8484190348,35.57,3.6,35.7517118471,134.36,56.222,-0.7615000000000001,56.2271568395,20.372,-4.4315,20.8484190348,35.85,3.67,36.0373611687,134.19
2020-05-05 13:00:00,56.6815,-0.9570000000000001,56.6895783301,20.2015,-4.487,20.6938099742,36.48,3.5300000000000002,36.6503929038,134.85,56.9715,-0.897,56.9785610669,20.2015,-4.487,20.6938099742,36.77,3.59,36.9448372577,134.68
2020-05-05 13:30:00,54.0615,-1.115,54.0729970249,19.3615,-4.155,19.8023157042,34.7,3.04,34.8329097263,135.02,54.3215,-1.055,54.3317438267,19.3615,-4.155,19.8023157042,34.96,3.1,35.0971736754,134.86
2020-05-05 14:00:00,50.4265,-1.569,50.4509034929,21.6265,-4.769,22.1460800877,28.8,3.2,28.977232442000002,135.26,50.6465,-1.509,50.6689751549,21.6265,-4.769,22.1460800877,29.02,3.26,29.2025341366,135.09
2020-05-05 14:30:00,47.905,-1.8679999999999999,47.9414064145,21.115,-5.018,21.7030769478,26.79,3.15,26.9745546766,135.09,48.125,-1.818,48.1593267083,21.115,-5.018,21.7030769478,27.01,3.2,27.1988988748,134.93
2020-05-05 15:00:00,45.979,-2.564,46.0504347102,23.299,-5.554,23.9518332701,22.68,2.99,22.8762431356,135.13,46.149,-2.5140000000000002,46.2174252528,23.299,-5.554,23.9518332701,22.85,3.04,23.0513361869,134.96
2020-05-05 15:30:00,45.6165,-2.7039999999999997,45.6965719529,22.3865,-5.584,23.0724172607,23.23,2.88,23.4078469749,135.13,45.8065,-2.654,45.8833211336,22.3865,-5.584,23.0724172607,23.42,2.93,23.6025697753,134.96
2020-05-05 16:00:00,48.4,-3.7455,48.5447089831,20.65,-4.8155,21.2040453746,27.75,1.07,27.770621167,135.85,48.63,-3.7155,48.7717319792,20.65,-4.8155,21.2040453746,27.98,1.1,28.0016142392,135.69
2020-05-05 16:30:00,52.963,-4.6665,53.1681821323,17.903,-3.7865,18.2990434518,35.06,-0.88,35.0710421858,136.14,53.233,-4.6465,53.4354026021,17.903,-3.7865,18.2990434518,35.33,-0.86,35.3404654751,135.97
2020-05-05 17:00:00,56.527,-4.7845,56.7291209984,17.217,-3.4245,17.5542669813,39.31,-1.3599999999999999,39.3335187849,135.49,56.847,-4.7545,57.045479043,17.217,-3.4245,17.5542669813,39.63,-1.33,39.652311408,135.34
2020-05-05 17:30:00,59.959,-3.7605,60.0768095129,22.729,-2.3505000000000003,22.8502142495,37.23,-1.4100000000000001,37.2566906743,134.94,60.259,-3.7505,60.3756021192,22.729,-2.3505000000000003,22.8502142495,37.53,-1.4,37.5561033655,134.78
2020-05-05 18:00:00,64.347,-3.8935,64.4646860789,21.387,-2.2035,21.5002135164,42.96,-1.69,42.9932285366,134.5,64.707,-3.8835,64.8234326556,21.387,-2.2035,21.5002135164,43.32,-1.6800000000000002,43.352563938,134.34
2020-05-05 18:30:00,67.426,-4.1885,67.5559694494,18.916,-1.7085,18.9929994537,48.51,-2.48,48.5733517476,133.92,67.816,-4.1885,67.9452234395,18.916,-1.7085,18.9929994537,48.9,-2.48,48.9628471394,133.76
2020-05-05 19:00:00,70.356,-3.9365,70.4660398224,16.676,-1.1665,16.7167490335,53.68,-2.77,53.7514213766,133.25,70.786,-3.9265,70.8948178519,16.676,-1.1665,16.7167490335,54.11,-2.76,54.1803442219,133.09
2020-05-05 19:30:00,71.0785,-4.0305,71.1926828579,15.0285,-0.9705,15.0598035346,56.05,-3.06,56.1334668447,133.42,71.5285,-4.0305,71.6419656521,15.0285,-0.9705,15.0598035346,56.5,-3.06,56.5828030412,133.26
2020-05-05 20:00:00,70.064,-4.7445,70.224457109,14.044,-0.7345,14.0631940273,56.02,-4.01,56.1633376857,133.9,70.514,-4.7445,70.6734354355,14.044,-0.7345,14.0631940273,56.47,-4.01,56.6121983322,133.74
2020-05-05 20:30:00,69.3125,-5.1,69.4998752247,13.3525,-0.49,13.3614878008,55.96,-4.61,56.149565448,133.57,69.7625,-5.11,69.9493996132,13.3525,-0.49,13.3614878008,56.41,-4.62,56.5988736637,133.4
2020-05-05 21:00:00,68.246,-5.2885,68.4506007881,13.126,-0.4685,13.1343583113,55.12,-4.82,55.3303424895,133.11,68.686,-5.3085,68.8908322511,13.126,-0.4685,13.1343583113,55.56,-4.84,55.7704150962,132.95
2020-05-05 21:30:00,68.831,-6.0585,69.0971199346,4.031,-0.5385,4.0668099599,64.8,-5.52,65.0346861298,132.87,69.351,-6.0785,69.6168755637,4.031,-0.5385,4.0668099599,65.32,-5.54,65.5545116678,132.71
2020-05-05 22:00:00,65.516,-6.72,65.8597347095,3.626,-0.34,3.6419055452,61.89,-6.38,62.2179756983,134.08,65.996,-6.75,66.3402933066,3.626,-0.34,3.6419055452,62.37,-6.41,62.6985247035,133.91
2020-05-05 22:30:00,62.2455,-7.395,62.6832377534,3.7855,-0.34500000000000003,3.8011886628,58.46,-7.05,58.8835639207,133.9,62.6955,-7.415,63.1324634816,3.7855,-0.34500000000000003,3.8011886628,58.91,-7.07,59.3327312704,133.73
2020-05-05 23:00:00,58.528,-7.936,59.0635833657,3.878,-0.316,3.8908533768,54.65,-7.62,55.1786815718,134.31,58.968,-7.986,59.5063124383,3.878,-0.316,3.8908533768,55.09,-7.67,55.6213717918,134.14
2020-05-05 23:30:00,54.676,-8.9685,55.4066689871,3.9859999999999998,-0.35850000000000004,4.0020892356,50.69,-8.61,51.4160305741,134.88,55.066,-9.0085,55.7980055938,3.9859999999999998,-0.35850000000000004,4.0020892356,51.08,-8.65,51.8072282602,134.71
2020-05-06 00:00:00,51.3495,-9.75,52.2669460582,4.0895,-0.41000000000000003,4.110001247,47.26,-9.34,48.1740926225,135.39,51.7195,-9.8,52.6397822968,4.0895,-0.41000000000000003,4.110001247,47.63,-9.39,48.5467712624,135.22
2020-05-06 00:30:00,49.2515,-10.0675,50.2699195195,4.4615,-0.4475,4.4838865396,44.79,-9.62,45.8114450765,135.57,49.6015,-10.1175,50.6228467048,4.4615,-0.4475,4.4838865396,45.14,-9.67,46.164147344,135.39
2020-05-06 01:00:00,47.905,-9.8745,48.9121127662,4.155,-0.35450000000000004,4.1700953526,43.75,-9.52,44.7737970246,135.99,48.255,-9.9245,49.2650050771,4.155,-0.35450000000000004,4.1700953526,44.1,-9.57,45.1264323872,135.82
2020-05-06 01:30:00,47.951,-10.037,48.9902007548,4.191,-0.377,4.2079222902,43.76,-9.66,44.813538133,136.04,48.291,-10.087,49.3332367679,4.191,-0.377,4.2079222902,44.1,-9.71,45.1563295674,135.87
2020-05-06 02:00:00,48.5435,-9.797,49.5222434998,4.0035,-0.297,4.01450137,44.54,-9.5,45.5418664527,136.04,48.9035,-9.837,49.8830520443,4.0035,-0.297,4.01450137,44.9,-9.54,45.902304953,135.87
2020-05-06 02:30:00,48.0915,-9.9555,49.1111428548,3.9715,-0.35550000000000004,3.9873791518,44.12,-9.6,45.1523465614,136.44,48.4315,-10.0055,49.4542235052,3.9715,-0.35550000000000004,3.9873791518,44.46,-9.65,45.4952096379,136.25
2020-05-06 03:00:00,47.47,-10.1135,48.5353869074,3.68,-0.2735,3.6901493533,43.79,-9.84,44.8819529432,137.13,47.81,-10.1535,48.8762689068,3.68,-0.2735,3.6901493533,44.13,-9.88,45.2224645503,136.95
2020-05-06 03:30:00,46.9355,-10.481,48.0915015491,3.7955,-0.301,3.807416611,43.14,-10.18,44.3248463054,137.44,47.2755,-10.531,48.4342323285,3.7955,-0.301,3.807416611,43.48,-10.23,44.6672508668,137.27
2020-05-06 04:00:00,46.991,-10.4085,48.129938222,3.6109999999999998,-0.2285,3.6182223881,43.38,-10.18,44.5584649646,137.59,47.341,-10.4585,48.4824762492,3.6109999999999998,-0.2285,3.6182223881,43.73,-10.23,44.9106423913,137.41
2020-05-06 04:30:00,46.813,-10.537,47.9842196769,3.593,-0.367,3.6116946161,43.22,-10.17,44.4004200431,137.68,47.153,-10.597,48.3290990812,3.593,-0.367,3.6116946161,43.56,-10.23,44.7451282264,137.5
2020-05-06 05:00:00,46.665,-10.79,47.8962036596,3.675,-0.27,3.6849050191,42.99,-10.52,44.2584511704,136.31,46.995,-10.78,48.2155413223,3.675,-0.27,3.6849050191,43.32,-10.51,44.5767035569,136.14
2020-05-06 05:30:00,47.628,-10.357,48.7410897806,3.648,-0.247,3.6563524174,43.98,-10.11,45.1270705896,135.65,47.978,-10.407,49.0937280414,3.648,-0.247,3.6563524174,44.33,-10.16,45.47938544,135.48
2020-05-06 06:00:00,49.022,-9.756,49.9833574302,3.702,-0.326,3.7163261428,45.32,-9.43,46.2906826478,135.74,49.382,-9.786,50.3423054697,3.702,-0.326,3.7163261428,45.68,-9.46,46.6492658034,135.57
2020-05-06 06:30:00,52.892,-8.464,53.5649415196,3.762,-0.554,3.8025728132000003,49.13,-7.91,49.7626868246,134.67,53.282,-8.484,53.9532184397,3.762,-0.554,3.8025728132000003,49.52,-7.93,50.1509252158,134.5
2020-05-06 07:00:00,55.966,-7.1425,56.4199296548,4.236,-0.7025,4.2938563378,51.73,-6.44,52.1293247606,133.95,56.376,-7.1625,56.82917193,4.236,-0.7025,4.2938563378,52.14,-6.46,52.5386638582,133.78
2020-05-06 07:30:00,59.3795,-5.629,59.6457094957,5.3195,-1.139,5.4400736438,54.06,-4.49,54.2461399548,132.99,59.7995,-5.629,60.063848039,5.3195,-1.139,5.4400736438,54.48,-4.49,54.6647098227,132.82
2020-05-06 08:00:00,61.86,-4.2225,62.0039442798,7.55,-1.6425,7.7265973268,54.31,-2.58,54.3712469969,132.05,62.29,-4.2025,62.4316034253,7.55,-1.6425,7.7265973268,54.74,-2.56,54.7998284669,131.89
2020-05-06 08:30:00,63.496,-3.2025,63.576709747,9.986,-2.2425,10.2346960018,53.51,-0.96,53.5186107817,131.55,63.906,-3.1925,63.9856928715,9.986,-2.2425,10.2346960018,53.92,-0.9500000000000001,53.9283682305,131.39
2020-05-06 09:00:00,63.1295,-2.6470000000000002,63.1849695675,12.3395,-2.567,12.6036799884,50.79,-0.08,50.7900630045,131.28,63.5295,-2.617,63.5833787971,12.3395,-2.567,12.6036799884,51.19,-0.05,51.1900244188,131.11
2020-05-06 09:30:00,62.606,-1.643,62.6275553171,14.496,-3.3529999999999998,14.8787306246,48.11,1.71,48.1403801398,130.8,62.966,-1.603,62.9864014292,14.496,-3.3529999999999998,14.8787306246,48.47,1.75,48.5015814175,130.63
2020-05-06 10:00:00,61.576,-1.3285,61.5903295027,15.186,-3.6585,15.6204743286,46.39,2.33,46.4484768319,130.7,61.936,-1.2785,61.9491941695,15.186,-3.6585,15.6204743286,46.75,2.38,46.810542616,130.54
2020-05-06 10:30:00,59.8375,-1.5845,59.8584751435,17.5475,-4.0745,18.0143361382,42.29,2.49,42.3632411413,130.74,60.1575,-1.5345,60.1770678623,17.5475,-4.0745,18.0143361382,42.61,2.54,42.6856381,130.58
2020-05-06 11:00:00,58.6465,-1.3955,58.6631006894,18.7765,-4.5655,19.3235799608,39.87,3.17,39.9958222818,130.59,58.9465,-1.3355000000000001,58.9616266948,18.7765,-4.5655,19.3235799608,40.17,3.23,40.2996501226,130.42
2020-05-06 11:30:00,57.594,-1.5655000000000001,57.6152725087,19.694,-4.9555,20.3078954166,37.9,3.39,38.0513087817,130.48,57.904,-1.5155,57.9238289157,19.694,-4.9555,20.3078954166,38.21,3.44,38.3645370101,130.32
2020-05-06 12:00:00,57.289,-1.4125,57.3064104377,20.049,-5.1825,20.7079865571,37.24,3.77,37.4303419701,130.37,57.569,-1.3425,57.5846513166,20.049,-5.1825,20.7079865571,37.52,3.84,37.7159913034,130.2
2020-05-06 12:30:00,57.8425,-1.4205,57.8599397381,20.0325,-5.3105,20.7244412832,37.81,3.89,38.0095803713,130.2,58.1325,-1.3605,58.1484180051,20.0325,-5.3105,20.7244412832,38.1,3.95,38.3042099514,130.03
2020-05-06 13:00:00,58.001,-1.4905,58.0201481492,20.061,-5.4205,20.7804124418,37.94,3.93,38.1430006685,130.27,58.291,-1.4405000000000001,58.3087962597,20.061,-5.4205,20.7804124418,38.23,3.98,38.4366140548,130.12
2020-05-06 13:30:00,56.148,-1.847,56.1783705086,19.978,-5.347,20.6811724281,36.17,3.5,36.3389446737,130.37,56.428,-1.787,56.4562888702,19.978,-5.347,20.6811724281,36.45,3.56,36.6234364854,130.21
2020-05-06 14:00:00,54.1685,-2.359,54.2198420622,19.7185,-5.519,20.4762936893,34.45,3.16,34.5946253051,130.69,54.4285,-2.309,54.477454908,19.7185,-5.519,20.4762936893,34.71,3.21,34.8581152675,130.53
2020-05-06 14:30:00,52.362,-2.597,52.426362195,19.542,-5.217,20.226390014,32.82,2.62,32.9244103972,130.99,52.612,-2.537,52.673132743400004,19.542,-5.217,20.226390014,33.07,2.68,33.1784161768,130.83
2020-05-06 15:00:00,51.9765,-2.8785,52.0561457899,19.2365,-5.1785,19.9213401783,32.74,2.3,32.8206885973,131.08,52.2265,-2.8385,52.3035790793,19.2365,-5.1785,19.9213401783,32.99,2.34,33.072884664,130.92
2020-05-06 15:30:00,52.052,-3.358,52.1602038723,18.432,-4.708,19.0237716555,33.62,1.35,33.6470934852,131.9,52.322,-3.318,52.4270999389,18.432,-4.708,19.0237716555,33.89,1.3900000000000001,33.9184934807,131.74
2020-05-06 16:00:00,52.8175,-3.806,52.9544515811,17.1475,-4.286,17.6750262305,35.67,0.48,35.6732294585,132.57,53.0875,-3.776,53.2216199702,17.1475,-4.286,17.6750262305,35.94,0.51,35.9436183487,132.4
2020-05-06 16:30:00,55.479,-3.9575,55.6199716581,15.569,-3.7675,16.0183587564,39.91,-0.19,39.910452265,132.83,55.799,-3.9375,55.9377538631,15.569,-3.7675,16.0183587564,40.23,-0.17,40.2303591831,132.67
2020-05-06 17:00:00,58.9625,-4.3485,59.1226340626,13.7325,-3.2085,14.1023412418,45.23,-1.1400000000000001,45.2443642899,132.63,59.3225,-4.3385,59.480934664,13.7325,-3.2085,14.1023412418,45.59,-1.13,45.6040020174,132.46
2020-05-06 17:30:00,62.832,-4.5235,62.9946210104,11.772,-2.5935,12.0543032254,51.06,-1.9300000000000002,51.0964626956,132.21,63.242,-4.5035,63.4021456754,11.772,-2.5935,12.0543032254,51.47,-1.9100000000000001,51.5054268985,132.06
2020-05-06 18:00:00,66.365,-4.372,66.5088536136,9.965,-1.962,10.1563117814,56.4,-2.41,56.4514667657,131.09,66.795,-4.372,66.9379295243,9.965,-1.962,10.1563117814,56.83,-2.41,56.8810776972,130.94
2020-05-06 18:30:00,69.6255,-3.4655,69.7116915625,16.1455,-1.6855,16.2332399878,53.48,-1.78,53.5096140894,130.68,70.0455,-3.4555,70.1306819481,16.1455,-1.6855,16.2332399878,53.9,-1.77,53.9290543214,130.52
2020-05-06 19:00:00,71.1845,-3.5215,71.2715511442,14.0545,-1.1315,14.0999738475,57.13,-2.39,57.1799702693,130.68,71.6445,-3.5115,71.7305026645,14.0545,-1.1315,14.0999738475,57.59,-2.38,57.6391576968,130.52
2020-05-06 19:30:00,72.2545,-4.217,72.377454081,4.0945,-0.927,4.198125683,68.16,-3.29,68.2393559466,130.94,72.8145,-4.407,72.947741975,4.0945,-0.927,4.198125683,68.72,-3.48,68.8080576677,130.78
2020-05-06 20:00:00,71.521,-5.0275,71.6974838976,2.801,-0.7675000000000001,2.9042481385,68.72,-4.26,68.8519135537,132.86,72.051,-5.0475,72.22758377,2.801,-0.7675000000000001,2.9042481385,69.25,-4.28,69.38213675,132.7
2020-05-06 20:30:00,70.2015,-5.9755,70.4553560952,2.3415,-0.6255000000000001,2.4236073321,67.86,-5.35,68.070567061,133.18,70.7415,-6.0055,70.9959565926,2.3415,-0.6255000000000001,2.4236073321,68.4,-5.38,68.6112556364,133.01
2020-05-06 21:00:00,69.4205,-5.9455,69.6746352018,2.1505,-0.5755,2.22617396,67.27,-5.37,67.4839966214,133.08,69.9305,-5.9655000000000005,70.1844856111,2.1505,-0.5755,2.22617396,67.78,-5.39,67.9939739977,132.92
2020-05-06 21:30:00,71.1245,-5.8435,71.3641436052,2.2245,-0.6435000000000001,2.315705616,68.9,-5.2,69.0959477828,132.93,71.6745,-5.8635,71.9139387219,2.2245,-0.6435000000000001,2.315705616,69.45,-5.22,69.6458965051,132.77
2020-05-06 22:00:00,68.668,-6.5985,68.9843056517,2.2880000000000003,-0.6085,2.3675337907,66.38,-5.99,66.6497149281,133.49,69.178,-6.6285,69.4948393498,2.2880000000000003,-0.6085,2.3675337907,66.89,-6.02,67.1603491653,133.33
2020-05-06 22:30:00,65.0305,-7.185,65.4262191728,2.2605,-0.28500000000000003,2.2783953235,62.77,-6.9,63.148102901,133.4,65.5205,-7.225,65.9176497249,2.2605,-0.28500000000000003,2.2783953235,63.26,-6.94,63.6395411674,133.24
2020-05-06 23:00:00,60.9095,-7.8525,61.4135892657,2.4095,-0.3225,2.4309867338,58.5,-7.53,58.9826321895,133.73,61.3595,-7.8925,61.865012701,2.4095,-0.3225,2.4309867338,58.95,-7.57,59.434059259,133.57
2020-05-06 23:30:00,57.687,-8.233,58.2715390049,2.457,-0.373,2.4851515044,55.23,-7.86,55.7864903001,134.59,58.107,-8.283,58.6943910267,2.457,-0.373,2.4851515044,55.65,-7.91,56.2093461979,134.42
2020-05-07 00:00:00,54.543,-9.0745,55.2927246503,2.383,-0.2545,2.3965515329000002,52.16,-8.82,52.9004536843,134.93,54.953,-9.1145,55.7037370313,2.383,-0.2545,2.3965515329000002,52.57,-8.86,53.3113918408,134.76
2020-05-07 00:30:00,52.0045,-9.4245,52.8515772754,2.2045,-0.24450000000000002,2.2180172452,49.8,-9.18,50.6390402753,135.56,52.4045,-9.4745,53.2540868901,2.2045,-0.24450000000000002,2.2180172452,50.2,-9.23,51.0414821493,135.39
2020-05-07 01:00:00,50.437,-9.567,51.3363268846,2.147,-0.247,2.1611612619000002,48.29,-9.32,49.1811600107,135.66,50.817,-9.627,51.7208528352,2.147,-0.247,2.1611612619000002,48.67,-9.38,49.5656463692,135.5
2020-05-07 01:30:00,50.041,-9.75,50.9819985975,2.111,-0.25,2.125751867,47.93,-9.5,48.8624078408,135.73,50.421,-9.79,51.3626453855,2.111,-0.25,2.125751867,48.31,-9.54,49.2429456877,135.57
2020-05-07 02:00:00,50.403,-9.8225,51.3511822186,2.103,-0.24250000000000002,2.1169353438,48.3,-9.58,49.2409016977,135.73,50.793,-9.8825,51.7454602381,2.103,-0.24250000000000002,2.1169353438,48.69,-9.64,49.6351256672,135.57
