Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-07 02:30:00,50.1935,-9.614,51.1059334936,2.2735,-0.094,2.2754424295,47.92,-9.52,48.8564918921,135.87,50.5735,-9.664,51.4885598774,2.2735,-0.094,2.2754424295,48.3,-9.57,49.2389571376,135.7
2020-05-07 03:00:00,49.4995,-9.8325,50.4666083316,2.4395,-0.1325,2.4430956797,47.06,-9.7,48.0492830332,136.25,49.8695,-9.8825,50.8392647124,2.4395,-0.1325,2.4430956797,47.43,-9.75,48.4217657671,136.08
2020-05-07 03:30:00,49.041,-9.784,50.0074628131,2.431,-0.084,2.4324508217,46.61,-9.7,47.608634721,136.58,49.411,-9.834,50.3801000098,2.431,-0.084,2.4324508217,46.98,-9.75,47.9810681415,136.41
2020-05-07 04:00:00,48.2005,-9.8805,49.2027690329,2.2005,-0.1405,2.2049808389,46.0,-9.74,47.0198638875,136.69,48.5705,-9.9305,49.5752791268,2.2005,-0.1405,2.2049808389,46.37,-9.79,47.3922040002,136.53
2020-05-07 04:30:00,48.2725,-9.8105,49.2593155302,2.2925,-0.12050000000000001,2.2956647186,45.98,-9.69,46.989961694,136.87,48.6225,-9.8705,49.6142547712,2.2925,-0.12050000000000001,2.2956647186,46.33,-9.75,47.3448138659,136.7
2020-05-07 05:00:00,48.239,-9.7785,49.2201196997,2.299,-0.14850000000000002,2.3037910604,45.94,-9.63,46.9384756889,136.81,48.599,-9.8185,49.5809009927,2.299,-0.14850000000000002,2.3037910604,46.3,-9.67,47.2990369881,136.64
2020-05-07 05:30:00,48.6715,-9.5015,49.5902552373,2.3615,-0.21150000000000002,2.3709522349,46.31,-9.29,47.2326179668,136.63,49.0515,-9.5515,49.972800647,2.3615,-0.21150000000000002,2.3709522349,46.69,-9.34,47.6150364906,136.46
2020-05-07 06:00:00,49.4195,-9.291,50.28528275,2.5095,-0.311,2.5286975402,46.91,-8.98,47.7617891206,136.32,49.7995,-9.331,50.666140185,2.5095,-0.311,2.5286975402,47.29,-9.02,48.1425435556,136.15
2020-05-07 06:30:00,52.8665,-8.7105,53.5792836132,2.8265000000000002,-0.8205,2.9431823763000002,50.04,-7.89,50.6582046662,135.65,53.2565,-8.7405,53.9689830597,2.8265000000000002,-0.8205,2.9431823763000002,50.43,-7.92,51.0481272918,135.49
2020-05-07 07:00:00,55.4975,-7.6375,56.0205668706,3.6175,-1.0975,3.7803191003,51.88,-6.54,52.290591888,135.79,55.9175,-7.6575,56.4393844093,3.6175,-1.0975,3.7803191003,52.3,-6.5600000000000005,52.7098055394,135.62
2020-05-07 07:30:00,59.333,-5.383,59.5766865309,4.853,-1.163,4.9904086005,54.48,-4.22,54.6431953678,135.18,59.753,-5.393,59.9958786751,4.853,-1.163,4.9904086005,54.9,-4.23,55.062717877,135.01
2020-05-07 08:00:00,61.6015,-4.297,61.7511863145,5.8115,-1.5070000000000001,6.0037139547,55.79,-2.79,55.8597189395,134.21,62.0415,-4.297,62.1901272812,5.8115,-1.5070000000000001,6.0037139547,56.23,-2.79,56.2991740614,134.04
2020-05-07 08:30:00,64.185,-3.501,64.2804109041,7.815,-2.281,8.1410801495,56.37,-1.22,56.3832005122,133.29,64.625,-3.491,64.7192220751,7.815,-2.281,8.1410801495,56.81,-1.21,56.8228844745,133.13
2020-05-07 09:00:00,63.0995,-2.981,63.1698762168,8.7495,-2.741,9.1687966086,54.35,-0.24,54.3505298962,132.86,63.5195,-2.941,63.587548791,8.7495,-2.741,9.1687966086,54.77,-0.2,54.7703651622,132.7
2020-05-07 09:30:00,64.2795,-2.127,64.3146814441,8.4495,-2.637,8.8514303505,55.83,0.51,55.8323293442,132.56,64.7195,-2.107,64.753788532,8.4495,-2.637,8.8514303505,56.27,0.53,56.2724959461,132.4
2020-05-07 10:00:00,65.4565,-1.5594999999999999,65.475074895,12.7065,-2.9995000000000003,13.0557321702,52.75,1.44,52.7696513159,132.62,65.8565,-1.5195,65.8740272983,12.7065,-2.9995000000000003,13.0557321702,53.15,1.48,53.1706018397,132.46
2020-05-07 10:30:00,62.055,-1.6255000000000002,62.0762859331,9.925,-2.9655,10.3585624123,52.13,1.34,52.1472194848,132.71,62.455,-1.5955,62.4753763114,9.925,-2.9655,10.3585624123,52.53,1.37,52.5478619927,132.56
2020-05-07 11:00:00,62.567,-1.293,62.5803590434,11.507,-3.613,12.0608796528,51.06,2.32,51.1126794445,132.93,62.977,-1.2530000000000001,62.9894637062,11.507,-3.613,12.0608796528,51.47,2.36,51.5240768961,132.78
2020-05-07 11:30:00,63.1315,-1.1219999999999999,63.1414695446,11.7415,-3.172,12.1624177798,51.39,2.05,51.4308720517,132.86,63.5215,-1.082,63.5307145108,11.7415,-3.172,12.1624177798,51.78,2.09,51.8221622474,132.7
2020-05-07 12:00:00,64.767,-1.2865,64.7797759432,8.707,-2.6365,9.0974161854,56.06,1.35,56.0762525495,132.86,65.217,-1.2565,65.2291030235,8.707,-2.6365,9.0974161854,56.51,1.38,56.5268476036,132.7
2020-05-07 12:30:00,68.2345,-0.86,68.2399193306,8.6745,-2.42,9.0057398502,59.56,1.56,59.580426316,132.67,68.6945,-0.8300000000000001,68.6995140467,8.6745,-2.42,9.0057398502,60.02,1.5899999999999999,60.0410567862,132.51
2020-05-07 13:00:00,67.757,-1.4515,67.7725453355,14.897,-3.5815,15.3214800607,52.86,2.13,52.9028968961,132.77,68.167,-1.4015,68.1814057588,14.897,-3.5815,15.3214800607,53.27,2.18,53.3145880599,132.61
2020-05-07 13:30:00,63.8585,-2.4095,63.9039412908,12.9185,-3.6295,13.4186777478,50.94,1.22,50.95460725,133.18,64.2485,-2.3795,64.2925483435,12.9185,-3.6295,13.4186777478,51.33,1.25,51.3452178883,133.02
2020-05-07 14:00:00,59.8655,-2.877,59.9345911745,17.5055,-4.347,18.0371544111,42.36,1.47,42.3854986994,133.34,60.1955,-2.847,60.2627880972,17.5055,-4.347,18.0371544111,42.69,1.5,42.716344647,133.19
2020-05-07 14:30:00,56.793,-3.077,56.876293638,13.363,-3.777,13.8865221708,43.43,0.7000000000000001,43.4356408955,133.59,57.123,-3.047,57.2042073453,13.363,-3.777,13.8865221708,43.76,0.73,43.7660884704,133.43
2020-05-07 15:00:00,55.994,-3.2235,56.0867095509,14.724,-4.4735,15.3885794747,41.27,1.25,41.2889258761,133.74,56.314,-3.1835,56.4039118169,14.724,-4.4735,15.3885794747,41.59,1.29,41.6100012016,133.58
2020-05-07 15:30:00,55.467,-3.917,55.6051344572,17.067,-5.017,17.7891196522,38.4,1.1,38.4157519775,134.2,55.757,-3.887,55.8923234264,17.067,-5.017,17.7891196522,38.69,1.13,38.7064981625,134.04
2020-05-07 16:00:00,54.2185,-4.373,54.39456656,15.9585,-4.893,16.6917695662,38.26,0.52,38.2635335535,134.14,54.5185,-4.343,54.6912103656,15.9585,-4.893,16.6917695662,38.56,0.55,38.563922259,133.98
2020-05-07 16:30:00,56.2185,-4.3004999999999995,56.3827459645,14.3385,-4.1505,14.9271307524,41.88,-0.15,41.8802686238,134.21,56.5585,-4.3004999999999995,56.7217614545,14.3385,-4.1505,14.9271307524,42.22,-0.15,42.2202664606,134.06
2020-05-07 17:00:00,61.3365,-4.2,61.4801287592,7.5765,-2.16,7.8783851296,53.76,-2.04,53.7986914339,134.21,61.7765,-4.19,61.9184306346,7.5765,-2.16,7.8783851296,54.2,-2.03,54.23800236,134.03
2020-05-07 17:30:00,65.92,-3.9939999999999998,66.0408845792,6.99,-1.604,7.1716745604,58.93,-2.39,58.9784452152,133.63,66.39,-3.9939999999999998,66.5100303413,6.99,-1.604,7.1716745604,59.4,-2.39,59.4480622056,133.47
2020-05-07 18:00:00,69.66,-3.576,69.7517266883,4.33,-1.016,4.4476011512,65.33,-2.56,65.3801384214,133.04,70.16,-3.576,70.2510738423,4.33,-1.016,4.4476011512,65.83,-2.56,65.8797578927,132.89
2020-05-07 18:30:00,72.067,-3.3995,72.1471350038,13.017,-1.2895,13.0807147836,59.05,-2.11,59.0876856883,132.94,72.527,-3.3995,72.6066273094,13.017,-1.2895,13.0807147836,59.51,-2.11,59.5473945694,132.79
2020-05-07 19:00:00,71.409,-3.692,71.5043785023,12.859,-1.152,12.9104990221,58.55,-2.54,58.6050688934,132.83,71.869,-3.682,71.9632564925,12.859,-1.152,12.9104990221,59.01,-2.5300000000000002,59.0642108218,132.68
2020-05-07 19:30:00,71.6825,-3.6785,71.7768219448,14.2825,-0.6685,14.2981361897,57.4,-3.01,57.4788665511,133.07,72.1225,-3.6985,72.2172687693,14.2825,-0.6685,14.2981361897,57.84,-3.03,57.9193102514,132.92
2020-05-07 20:00:00,70.2265,-3.791,70.3287493366,19.4665,0.499,19.4728945781,50.76,-4.29,50.9409628884,133.54,70.6265,-3.801,70.7287077731,19.4665,0.499,19.4728945781,51.16,-4.3,51.3403895583,133.38
2020-05-07 20:30:00,68.637,-5.604,68.8653946841,10.327,0.776,10.3561143775,58.31,-6.38,58.6579960449,133.74,69.107,-5.644,69.3370909759,10.327,0.776,10.3561143775,58.78,-6.42,59.1295594436,133.59
2020-05-07 21:00:00,67.7445,-6.156,68.0236254271,3.3045,-0.08600000000000001,3.3056188906,64.44,-6.07,64.7252539586,133.66,68.2545,-6.186,68.5342495855,3.3045,-0.08600000000000001,3.3056188906,64.95,-6.1,65.2358222145,133.5
2020-05-07 21:30:00,68.4345,-6.0435,68.7008346565,9.5245,1.1265,9.5908864293,58.91,-7.17,59.3447301788,133.55,68.8945,-6.0835,69.1625700976,9.5245,1.1265,9.5908864293,59.37,-7.21,59.8061953313,133.4
2020-05-07 22:00:00,66.6325,-6.622,66.9607417839,2.8625,0.038,2.862752216,63.77,-6.66,64.1168347628,132.71,67.1325,-6.652,67.4612604407,2.8625,0.038,2.862752216,64.27,-6.69,64.6172500189,132.55
2020-05-07 22:30:00,63.1055,-7.2155,63.516671594900004,1.7055,-0.0655,1.7067573055,61.4,-7.15,61.8149051605,133.26,63.5855,-7.2555,63.9981100541,1.7055,-0.0655,1.7067573055,61.88,-7.19,62.2963120899,133.1
2020-05-07 23:00:00,59.6095,-8.052,60.1508702701,1.7295,-0.022,1.7296399192,57.88,-8.03,58.4343674561,133.84,60.0495,-8.102,60.5936040705,1.7295,-0.022,1.7296399192,58.32,-8.08,58.8770651442,133.68
2020-05-07 23:30:00,55.9965,-8.454,56.6310703435,1.6465,-0.014,1.6465595191,54.35,-8.44,55.0014190726,134.01,56.4165,-8.494,57.0523400769,1.6465,-0.014,1.6465595191,54.77,-8.48,55.4225883553,133.86
2020-05-08 00:00:00,52.665,-9.232,53.4680469907,1.675,0.018000000000000002,1.6750967136,50.99,-9.25,51.8222211025,135.01,53.075,-9.292,53.8822502221,1.675,0.018000000000000002,1.6750967136,51.4,-9.31,52.2363484558,134.85
2020-05-08 00:30:00,49.876,-9.4845,50.7697854659,1.646,-0.0045000000000000005,1.6460061513,48.23,-9.48,49.1528564785,135.68,50.246,-9.5345,51.1426163415,1.646,-0.0045000000000000005,1.6460061513,48.6,-9.53,49.5255580483,135.52
2020-05-08 01:00:00,48.47,-9.7485,49.4406123774,1.69,0.0815,1.6919640215,46.78,-9.83,47.8016453692,135.95,48.85,-9.7985,49.8230177955,1.69,0.0815,1.6919640215,47.16,-9.88,48.1838147099,135.78
2020-05-08 01:30:00,48.1975,-10.0565,49.2354770313,1.7175,0.053500000000000006,1.7183330585,46.48,-10.11,47.56682142,136.14,48.5575,-10.1165,49.6001449443,1.7175,0.053500000000000006,1.7183330585,46.84,-10.17,47.9313519526,135.98
2020-05-08 02:00:00,48.41,-9.998,49.4316508322,1.7000000000000002,0.092,1.7024875917000002,46.71,-10.09,47.7873644387,136.24,48.78,-10.058,49.8061418301,1.7000000000000002,0.092,1.7024875917000002,47.08,-10.15,48.1616953605,136.07
2020-05-08 02:30:00,47.845,-9.9895,48.8767238596,1.685,0.0805,1.6869218269,46.16,-10.07,47.2456400105,136.4,48.215,-10.0395,49.2491399443,1.685,0.0805,1.6869218269,46.53,-10.12,47.6178044433,136.23
2020-05-08 03:00:00,46.817,-10.4865,47.9770588016,1.687,0.1835,1.6969505738000001,45.13,-10.67,46.3741932544,136.88,47.177,-10.5465,48.3414727873,1.687,0.1835,1.6969505738000001,45.49,-10.73,46.738346141,136.71
2020-05-08 03:30:00,46.093,-10.748,47.3295272848,1.693,0.222,1.7074931918,44.4,-10.97,45.7351167048,137.26,46.453,-10.818,47.696020096,1.693,0.222,1.7074931918,44.76,-11.04,46.1014012802,137.08
2020-05-08 04:00:00,45.3855,-11.052,46.711779181,1.6855,0.168,1.6938518973,43.7,-11.22,45.117384676,137.73,45.7255,-11.102,47.053966403,1.6855,0.168,1.6938518973,44.04,-11.27,45.4591519939,137.57
2020-05-08 04:30:00,45.0635,-10.973,46.3802302846,1.6835,0.137,1.6890652,43.38,-11.11,44.7800904421,137.77,45.3935,-11.043,46.7174238507,1.6835,0.137,1.6890652,43.71,-11.18,45.1171419751,137.6
2020-05-08 05:00:00,45.282,-10.7185,46.5332759028,1.6720000000000002,0.07150000000000001,1.6735280846,43.61,-10.79,44.9250063996,137.73,45.642,-10.7785,46.8974223839,1.6720000000000002,0.07150000000000001,1.6735280846,43.97,-10.85,45.2888882619,137.56
2020-05-08 05:30:00,45.1005,-11.056,46.4358722999,1.6605,0.224,1.6755405844,43.44,-11.28,44.8806417066,136.85,45.4305,-10.926,46.7258794058,1.6605,0.224,1.6755405844,43.77,-11.15,45.1678580409,136.67
2020-05-08 06:00:00,44.818,-10.93,46.1315296083,1.6880000000000002,0.17,1.6965388295000001,43.13,-11.1,44.535456661,135.89,45.168,-10.99,46.4857862577,1.6880000000000002,0.17,1.6965388295000001,43.48,-11.16,44.8893751349,135.73
2020-05-08 06:30:00,46.681,-10.385,47.8222122658,1.891,-0.085,1.8929094009,44.79,-10.3,45.9590480754,135.35,47.031,-10.435,48.1747255934,1.891,-0.085,1.8929094009,45.14,-10.35,46.3113603773,135.18
2020-05-08 07:00:00,47.409,-10.101,48.4731212323,2.8890000000000002,-0.241,2.8990346669,44.52,-9.86,45.5987938437,135.23,47.749,-10.141,48.8140029295,2.8890000000000002,-0.241,2.8990346669,44.86,-9.9,45.9394122731,135.06
2020-05-08 07:30:00,48.245,-9.744,49.2191584751,4.395,-0.514,4.42495435,43.85,-9.23,44.8108848384,135.26,48.605,-9.774000000000001,49.5779900863,4.395,-0.514,4.42495435,44.21,-9.26,45.169366832,135.06
2020-05-08 08:00:00,50.394,-9.08,51.2054844328,4.444,-0.58,4.4816889673,45.95,-8.5,46.7295677275,134.61,50.754,-9.11,51.5651104527,4.444,-0.58,4.4816889673,46.31,-8.53,47.0890326934,134.44
2020-05-08 08:30:00,52.9215,-8.217,53.5556182977,5.3915,-0.737,5.4416395737,47.53,-7.48,48.1149799958,133.88,53.2915,-8.247,53.925847061,5.3915,-0.737,5.4416395737,47.9,-7.51,48.4851533977,133.73
2020-05-08 09:00:00,54.4255,-7.53,54.9439346084,7.2555,-1.13,7.3429680818,47.17,-6.4,47.6021942772,133.48,54.7955,-7.55,55.3131930036,7.2555,-1.13,7.3429680818,47.54,-6.42,47.9715332254,133.32
2020-05-08 09:30:00,53.1985,-7.0445,53.6628864533,10.1985,-2.1345,10.4194765943,43.0,-4.91,43.2794188963,132.15,53.5185,-7.0545,53.9814395186,10.1985,-2.1345,10.4194765943,43.32,-4.92,43.5984953869,131.98
2020-05-08 10:00:00,52.5395,-6.358,52.9228043876,13.0495,-3.208,13.4380323802,39.49,-3.15,39.6154338611,131.69,52.8395,-6.358,53.220643779,13.0495,-3.208,13.4380323802,39.79,-3.15,39.9144911029,131.53
2020-05-08 10:30:00,51.813,-6.0565,52.1657757658,14.303,-3.7565,14.788072939,37.51,-2.3,37.5804483741,131.31,52.093,-6.0465,52.4427384034,14.303,-3.7565,14.788072939,37.79,-2.29,37.8593211772,131.15
2020-05-08 11:00:00,52.709,-5.4775,52.9928456233,24.299,-4.9075,24.7896138988,28.41,-0.5700000000000001,28.4157174817,131.75,52.939,-5.5175,53.225750603,24.299,-4.9075,24.7896138988,28.64,-0.61,28.6464954227,131.6
2020-05-08 11:30:00,53.044,-6.0955,53.3930806027,23.664,-4.7755,24.1410500238,29.38,-1.32,29.409637876,132.9,53.264,-6.0855,53.6105120872,23.664,-4.7755,24.1410500238,29.6,-1.31,29.6289739951,132.74
2020-05-08 12:00:00,52.237,-5.7655,52.5542116224,24.507,-4.9355,24.9990441667,27.73,-0.8300000000000001,27.7424187842,132.44,52.447,-5.7555,52.7618573332,24.507,-4.9355,24.9990441667,27.94,-0.8200000000000001,27.9520303377,132.29
2020-05-08 12:30:00,52.889,-6.0425,53.2330548367,15.269,-3.6825,15.7067872988,37.62,-2.36,37.6939517695,133.53,53.199,-6.0425,53.541062814,15.269,-3.6825,15.7067872988,37.93,-2.36,38.0033485367,133.37
2020-05-08 13:00:00,52.4025,-6.107,52.7571554886,14.6125,-4.067,15.1679149935,37.79,-2.04,37.8450221297,132.86,52.7025,-6.097,53.0539999929,14.6125,-4.067,15.1679149935,38.09,-2.03,38.1440558934,132.71
2020-05-08 13:30:00,51.5925,-6.5195,52.0027877762,12.7125,-3.4195,13.1643699621,38.88,-3.1,39.0033895963,132.8,51.8825,-6.5195,52.2905123947,12.7125,-3.4195,13.1643699621,39.17,-3.1,39.2924789241,132.65
2020-05-08 14:00:00,49.394,-6.8935,49.8727137646,16.344,-4.4235,16.9320314272,33.05,-2.47,33.1421695126,132.83,49.644,-6.8935,50.120325999,16.344,-4.4235,16.9320314272,33.3,-2.47,33.3914794521,132.65
2020-05-08 14:30:00,45.4635,-7.1785,46.0267389079,17.4535,-5.4085,18.2722887045,28.01,-1.77,28.0658689515,132.89,45.6635,-7.1785,46.2243019904,17.4535,-5.4085,18.2722887045,28.21,-1.77,28.2654736383,132.73
2020-05-08 15:00:00,45.8225,-7.4375,46.4221704846,14.7625,-4.5975,15.4618372938,31.06,-2.84,31.1895687691,133.48,46.0725,-7.4375,46.6689582324,14.7625,-4.5975,15.4618372938,31.31,-2.84,31.438538452,133.33
2020-05-08 15:30:00,47.2055,-7.7065,47.8304230851,14.2455,-4.4165,14.9144139174,32.96,-3.29,33.1237935629,133.75,47.4555,-7.7165,48.0787775687,14.2455,-4.4165,14.9144139174,33.21,-3.3,33.3735539013,133.59
2020-05-08 16:00:00,45.1065,-7.733,45.7645674212,13.5765,-4.573,14.3259792423,31.53,-3.16,31.6879551249,134.29,45.3565,-7.733,46.0109919612,13.5765,-4.573,14.3259792423,31.78,-3.16,31.9367186793,134.14
2020-05-08 16:30:00,46.92,-7.518,47.5184882335,12.9,-4.018,13.511266557999999,34.02,-3.5,34.1995672487,134.11,47.19,-7.518,47.7851067175,12.9,-4.018,13.511266557999999,34.29,-3.5,34.4681606704,133.95
2020-05-08 17:00:00,51.4775,-6.999,51.9511213281,11.1375,-3.269,11.6073367854,40.34,-3.73,40.5120784458,133.87,51.7975,-7.009,52.2695617664,11.1375,-3.269,11.6073367854,40.66,-3.74,40.8316445909,133.71
2020-05-08 17:30:00,56.0805,-6.8745,56.5002763754,9.1505,-2.3245,9.441130785,46.93,-4.55,47.1500519618,133.62,56.4405,-6.8945,56.8600401908,9.1505,-2.3245,9.441130785,47.29,-4.57,47.5103041455,133.46
2020-05-08 18:00:00,60.205,-6.849,60.5933232791,16.235,-2.689,16.4561826072,43.97,-4.16,44.1663503133,133.44,60.545,-6.859,60.9322813129,16.235,-2.689,16.4561826072,44.31,-4.17,44.5057861407,133.29
2020-05-08 18:30:00,63.088,-6.8515,63.4589536334,13.418,-1.9415,13.5577338169,49.67,-4.91,49.9120927231,132.94,63.488,-6.8715,63.8587790069,13.418,-1.9415,13.5577338169,50.07,-4.93,50.3121237874,132.79
2020-05-08 19:00:00,64.612,-6.61,64.9492312811,12.252,-1.58,12.3534571679,52.36,-5.03,52.6010503697,132.45,65.022,-6.63,65.3591415488,12.252,-1.58,12.3534571679,52.77,-5.05,53.0110875195,132.3
2020-05-08 19:30:00,64.1515,-6.721,64.5026107476,11.2815,-0.921,11.3190319043,52.87,-5.8,53.1871873669,132.28,64.5615,-6.751,64.9135061697,11.2815,-0.921,11.3190319043,53.28,-5.83,53.5980158215,132.13
2020-05-08 20:00:00,62.9275,-7.1165,63.3286256641,10.6675,-0.9465,10.7094079435,52.26,-6.17,52.6229655189,132.6,63.3275,-7.1465,63.7294650731,10.6675,-0.9465,10.7094079435,52.66,-6.2,53.0237267645,132.44
2020-05-08 20:30:00,61.975,-7.688,62.4500277742,10.165,-0.9380000000000001,10.2081863717,51.81,-6.75,52.2478573723,132.75,62.375,-7.718,62.8506813726,10.165,-0.9380000000000001,10.2081863717,52.21,-6.78,52.6483855403,132.6
2020-05-08 21:00:00,60.9545,-7.996,61.4767198722,9.7545,-0.786,9.7861159941,51.2,-7.21,51.7051651192,132.9,61.3445,-8.036,61.8686105893,9.7545,-0.786,9.7861159941,51.59,-7.25,52.0969346507,132.75
2020-05-08 21:30:00,62.2375,-7.943,62.742311523,9.7175,-0.733,9.7451062206,52.52,-7.21,53.0125881277,132.75,62.6475,-7.983,63.1540778196,9.7175,-0.733,9.7451062206,52.93,-7.25,53.4242210987,132.6
2020-05-08 22:00:00,61.905,-8.0135,62.4215123755,9.755,-0.6635,9.7775384044,52.15,-7.35,52.6654061031,132.46,62.315,-8.0535,62.8332562203,9.755,-0.6635,9.7775384044,52.56,-7.39,53.0769790022,132.3
2020-05-08 22:30:00,60.0465,-8.569,60.6548425375,9.7165,-0.679,9.7401957501,50.33,-7.89,50.9446856895,131.84,60.4265,-8.619,61.0380951804,9.7165,-0.679,9.7401957501,50.71,-7.94,51.3278452694,131.68
2020-05-08 23:00:00,57.156,-9.354,57.9163677383,2.446,0.016,2.4460523298,54.71,-9.37,55.5065851949,132.91,57.576,-9.404,58.3389320437,2.446,0.016,2.4460523298,55.13,-9.42,55.9290023154,132.76
2020-05-08 23:30:00,54.023,-9.5835,54.8664560661,9.723,-0.6635,9.7456124102,44.3,-8.92,45.1891181591,133.83,54.363,-9.6335,55.2099636954,9.723,-0.6635,9.7456124102,44.64,-8.97,45.5323017209,133.68
2020-05-09 00:00:00,51.295,-10.068,52.2737185304,9.805,-0.6980000000000001,9.8298132739,41.49,-9.37,42.5348915598,134.29,51.625,-10.118,52.6071720301,9.805,-0.6980000000000001,9.8298132739,41.82,-9.42,42.867806102,134.13
2020-05-09 00:30:00,48.624,-10.2265,49.6877719188,9.834,-0.8865000000000001,9.8738765563,38.79,-9.34,39.8986177705,133.78,48.944,-10.2765,50.0112146248,9.834,-0.8865000000000001,9.8738765563,39.11,-9.39,40.2214395565,133.62
2020-05-09 01:00:00,46.8165,-10.6395,48.0102450785,9.9965,-0.6795,10.0195674807,36.82,-9.96,38.1433349355,134.63,47.0965,-10.6895,48.2943653287,9.9965,-0.6795,10.0195674807,37.1,-10.01,38.4266847386,134.47
2020-05-09 01:30:00,45.9795,-10.981,47.2725795917,2.3495,0.019,2.3495768236,43.63,-11.0,44.9952986433,134.7,46.3495,-11.051,47.6487224514,2.3495,0.019,2.3495768236,44.0,-11.07,45.3711901982,134.54
2020-05-09 02:00:00,46.2315,-10.735,47.461477192,1.9915,0.065,1.9925604759,44.24,-10.8,45.5391875202,134.8,46.5715,-10.805,47.808499634,1.9915,0.065,1.9925604759,44.58,-10.87,45.886090485,134.64
2020-05-09 02:30:00,45.538,-10.8615,46.8153994563,2.128,0.0385,2.1283482445,43.41,-10.9,44.7575479668,135.31,45.888,-10.9215,47.1697753466,2.128,0.0385,2.1283482445,43.76,-10.96,45.1116304294,135.15
2020-05-09 03:00:00,44.4625,-11.13,45.834384541,2.1925,0.04,2.1928648499,42.27,-11.17,43.7209537865,135.54,44.7925,-11.2,46.171506974,2.1925,0.04,2.1928648499,42.6,-11.24,44.0578891914,135.37
2020-05-09 03:30:00,43.6045,-11.429,45.0774274027,2.1245,0.051000000000000004,2.1251120559,41.48,-11.48,43.0392936745,135.91,43.9445,-11.489,45.4215389573,2.1245,0.051000000000000004,2.1251120559,41.82,-11.54,43.3829920591,135.75
2020-05-09 04:00:00,43.1805,-11.685,44.7335981702,1.8605,0.055,1.8613127760000001,41.32,-11.74,42.9554420301,135.98,43.5005,-11.755,45.060775906,1.8605,0.055,1.8613127760000001,41.64,-11.81,43.2823948044,135.81
2020-05-09 04:30:00,43.078,-11.342,44.5461002558,2.028,0.038,2.0283559845,41.05,-11.38,42.5982030137,135.9,43.398,-11.412,44.8733790571,2.028,0.038,2.0283559845,41.37,-11.45,42.9252769356,135.74
2020-05-09 05:00:00,42.9515,-11.3645,44.4295308607,2.0515,0.0455,2.0520045078,40.9,-11.41,42.461725118,135.9,43.2815,-11.4145,44.7613566874,2.0515,0.0455,2.0520045078,41.23,-11.46,42.7930426588,135.74
2020-05-09 05:30:00,42.457,-11.6335,44.0219850898,2.247,0.0665,2.2479838189,40.21,-11.7,41.8776085755,136.3,42.777,-11.7135,44.3517509378,2.247,0.0665,2.2479838189,40.53,-11.78,42.2072185769,136.14
2020-05-09 06:00:00,42.481,-11.7215,44.068457237,2.321,0.0685,2.3220106051,40.16,-11.79,41.8548647113,136.17,42.801,-11.7815,44.3928974415,2.321,0.0685,2.3220106051,40.48,-11.85,42.1788205146,136.0
2020-05-09 06:30:00,43.9775,-11.421,45.4363262957,2.5875,-0.041,2.5878248105,41.39,-11.38,42.9259420398,136.0,44.3075,-11.471,45.7683121521,2.5875,-0.041,2.5878248105,41.72,-11.43,43.2574074581,135.83
2020-05-09 07:00:00,44.5525,-11.0425,45.9005671261,3.5225,-0.1925,3.5277560148,41.03,-10.85,42.4403510824,135.62,44.8625,-11.1025,46.2158999966,3.5225,-0.1925,3.5277560148,41.34,-10.91,42.7553938118,135.47
2020-05-09 07:30:00,46.358,-10.4755,47.5268373054,11.138,-1.1255,11.1947217138,35.22,-9.35,36.4399629528,135.62,46.638,-10.525500000000001,47.8109735756,11.138,-1.1255,11.1947217138,35.5,-9.4,36.7234257661,135.47
2020-05-09 08:00:00,46.855,-10.1595,47.9437844277,12.475,-1.5495,12.5708621522,34.38,-8.61,35.4417338741,135.53,47.135,-10.1895,48.2237922114,12.475,-1.5495,12.5708621522,34.66,-8.64,35.7206550892,135.37
2020-05-09 08:30:00,47.5415,-9.7575,48.5324945629,14.0415,-2.1175,14.2002650856,33.5,-7.64,34.3601455177,135.61,47.8115,-9.7875,48.803019256,14.0415,-2.1175,14.2002650856,33.77,-7.67,34.6300707478,135.44
2020-05-09 09:00:00,48.134,-8.8245,48.9362213115,16.024,-2.6845,16.2473110468,32.11,-6.14,32.691768077,134.97,48.394,-8.8445,49.1955731367,16.024,-2.6845,16.2473110468,32.37,-6.16,32.9509104578,134.81
2020-05-09 09:30:00,49.243,-7.77,49.8522411633,18.603,-3.41,18.9129508274,30.64,-4.36,30.9486542518,134.34,49.483,-7.78,50.0908743086,18.603,-3.41,18.9129508274,30.88,-4.37,31.1876786568,134.18
2020-05-09 10:00:00,49.5255,-7.175,50.0425396563,19.8455,-4.025,20.2495554334,29.68,-3.15,29.8466899337,134.06,49.7655,-7.175,50.2800717506,19.8455,-4.025,20.2495554334,29.92,-3.15,30.0853602272,133.89
2020-05-09 10:30:00,49.7745,-6.699,50.2232759908,20.6045,-4.489,21.0878292209,29.17,-2.21,29.2535980693,133.57,50.0045,-6.689,50.4499032829,20.6045,-4.489,21.0878292209,29.4,-2.2,29.4821980185,133.42
2020-05-09 11:00:00,49.0185,-6.0,49.3843430882,23.4585,-5.14,24.0150124349,25.56,-0.86,25.5744638262,132.89,49.2185,-5.97,49.5792460839,23.4585,-5.14,24.0150124349,25.76,-0.8300000000000001,25.7733680376,132.74
2020-05-09 11:30:00,47.738,-6.163,48.1341792596,16.378,-4.973,17.1163551319,31.36,-1.19,31.3825700031,132.56,47.998,-6.153,48.3907781814,16.378,-4.973,17.1163551319,31.62,-1.18,31.6420100499,132.41
2020-05-09 12:00:00,46.808,-6.4025,47.2438447869,16.398,-5.1125,17.1764973219,30.41,-1.29,30.4373487676,132.53,47.048,-6.3725,47.4776058816,16.398,-5.1125,17.1764973219,30.65,-1.26,30.6758879252,132.37
2020-05-09 12:30:00,47.229,-6.2605,47.6421273796,16.169,-5.2005,16.9847508445,31.06,-1.06,31.0780823089,132.61,47.479,-6.2505,47.8886645382,16.169,-5.2005,16.9847508445,31.31,-1.05,31.3276012487,132.46
2020-05-09 13:00:00,48.969,-6.2305,49.3637730654,12.729,-4.1705,13.3947941847,36.24,-2.06,36.2985013465,134.19,49.259,-6.2205,49.6502135066,12.729,-4.1705,13.3947941847,36.53,-2.05,36.5874759993,134.04
2020-05-09 13:30:00,47.701,-6.9765,48.2084738739,11.491,-3.8665000000000003,12.1240629844,36.21,-3.11,36.343310251,134.58,47.991,-6.9765,48.4954393036,11.491,-3.8665000000000003,12.1240629844,36.5,-3.11,36.6322549128,134.42
2020-05-09 14:00:00,48.443,-7.332,48.9947188276,11.183,-3.452,11.7036657932,37.26,-3.88,37.4614735428,135.07,48.733,-7.342,49.2829610819,11.183,-3.452,11.7036657932,37.55,-3.89,37.7509549548,134.92
2020-05-09 14:30:00,49.288,-7.4335,49.8453996498,11.648,-3.1935000000000002,12.0778452652,37.64,-4.24,37.8780569723,135.07,49.598,-7.4435,50.1534375317,11.648,-3.1935000000000002,12.0778452652,37.95,-4.25,38.1872360875,134.92
2020-05-09 15:00:00,48.0955,-8.1065,48.773891197,8.4755,-2.4465,8.8215340219,39.62,-5.66,40.0222438152,135.54,48.4055,-8.1265,49.082913855,8.4755,-2.4465,8.8215340219,39.93,-5.68,40.3319637509,135.39
2020-05-09 15:30:00,48.103,-8.234,48.8026368652,6.463,-2.224,6.8349502559,41.64,-6.01,42.0714832161,135.35,48.433,-8.264,49.1329745181,6.463,-2.224,6.8349502559,41.97,-6.04,42.4023879045,135.2
2020-05-09 16:00:00,51.8635,-7.9565,52.4702632402,4.9935,-1.4365,5.1960152521,46.87,-6.52,47.3213197196,135.58,52.2435,-7.9765,52.8489152632,4.9935,-1.4365,5.1960152521,47.25,-6.54,47.7004622619,135.42
2020-05-09 16:30:00,56.1485,-7.383,56.6318173931,12.538499999999999,-1.943,12.688153185200001,43.61,-5.44,43.9479885774,135.28,56.4885,-7.4030000000000005,56.9715283387,12.538499999999999,-1.943,12.688153185200001,43.95,-5.46,44.2878549943,135.13
2020-05-09 17:00:00,60.367,-7.0775,60.7804713313,12.947,-1.6175000000000002,13.0476478819,47.42,-5.46,47.7333007449,134.94,60.757,-7.0975,61.1701524867,12.947,-1.6175000000000002,13.0476478819,47.81,-5.48,48.1230350248,134.79
2020-05-09 17:30:00,61.146,-7.086,61.5552167732,15.006,-2.016,15.1408154338,46.14,-5.07,46.4177175225,134.14,61.506,-7.106,61.9151295888,15.006,-2.016,15.1408154338,46.5,-5.09,46.7777521905,133.99
2020-05-09 18:00:00,62.28,-7.145,62.6885111085,14.39,-1.835,14.5065269793,47.89,-5.31,48.1834847225,134.01,62.67,-7.165,63.0782539787,14.39,-1.835,14.5065269793,48.28,-5.33,48.5733188078,133.86
2020-05-09 18:30:00,63.6055,-7.251,64.0174712969,12.5455,-1.371,12.6201906186,51.06,-5.88,51.3974512987,133.51,64.0255,-7.271,64.4370397462,12.5455,-1.371,12.6201906186,51.48,-5.9,51.8169894919,133.36
2020-05-09 19:00:00,63.9435,-7.5105,64.3830630096,11.8735,-1.1605,11.9300780593,52.07,-6.35,52.4557661273,133.35,64.3535,-7.5405,64.7937659231,11.8735,-1.1605,11.9300780593,52.48,-6.38,52.866386296,133.2
2020-05-09 19:30:00,63.3655,-7.817,63.8458462177,11.5555,-1.087,11.6065132253,51.81,-6.73,52.2452772985,133.42,63.7755,-7.8469999999999995,64.2564378817,11.5555,-1.087,11.6065132253,52.22,-6.76,52.6557309322,133.26
2020-05-09 20:00:00,61.7365,-7.926,62.2432077278,11.4265,-1.246,11.4942341306,50.31,-6.68,50.7515369225,133.42,62.1465,-7.956,62.6536942107,11.4265,-1.246,11.4942341306,50.72,-6.71,51.1619243188,133.26
2020-05-09 20:30:00,59.4645,-8.8185,60.1148293061,3.1245,-0.34850000000000003,3.1438753951,56.34,-8.47,56.9731208554,133.62,59.9245,-8.868500000000001,60.5771903649,3.1245,-0.34850000000000003,3.1438753951,56.8,-8.52,57.4354455019,133.47
2020-05-09 21:00:00,59.2545,-9.252,59.9724542957,2.8145,-0.042,2.8148133597,56.44,-9.21,57.1865167675,133.78,59.7045,-9.302,60.4247840232,2.8145,-0.042,2.8148133597,56.89,-9.26,57.638699673,133.62
2020-05-09 21:30:00,61.027,-9.1435,61.7081706199,2.907,-0.0035,2.9070021070000003,58.12,-9.14,58.8342927212,134.23,61.497,-9.1935,62.1803944282,2.907,-0.0035,2.9070021070000003,58.59,-9.19,59.3063588496,134.08
2020-05-09 22:00:00,60.483,-8.9795,61.1459296213,2.383,0.0505,2.3835350323,58.1,-9.03,58.7975416153,132.51,60.943,-9.0295,61.6082877481,2.383,0.0505,2.3835350323,58.56,-9.08,59.2597671275,132.36
2020-05-09 22:30:00,58.009,-9.498,58.7814263607,2.299,0.032,2.2992226947,55.71,-9.53,56.5192445102,133.68,58.439,-9.558,59.2154716692,2.299,0.032,2.2992226947,56.14,-9.59,56.9532062311,133.53
2020-05-09 23:00:00,54.5785,-10.289,55.5398612102,3.0585,0.021,3.0585720933,51.52,-10.31,52.5414740943,134.2,54.9785,-10.339,55.9422057417,3.0585,0.021,3.0585720933,51.92,-10.36,52.9435170724,134.04
2020-05-09 23:30:00,51.479,-10.5825,52.5554635338,11.179,-0.8025,11.2077672732,40.3,-9.78,41.4697287187,134.88,51.809,-10.6325,52.8887751536,11.179,-0.8025,11.2077672732,40.63,-9.83,41.802222429,134.73
2020-05-10 00:00:00,48.826,-10.9625,50.0415295754,10.736,-0.7725000000000001,10.7637564191,38.09,-10.19,39.4294838921,135.32,49.126,-11.0225,50.3473870449,10.736,-0.7725000000000001,10.7637564191,38.39,-10.25,39.7348033844,135.17
2020-05-10 00:30:00,46.3555,-11.339,47.722167818,10.3055,-0.709,10.3298601757,36.05,-10.63,37.5845633206,135.97,46.6455,-11.399000000000001,48.0181202386,10.3055,-0.709,10.3298601757,36.34,-10.69,37.8797003684,135.81
2020-05-10 01:00:00,44.759,-11.522,46.2182276272,10.339,-0.6920000000000001,10.3621322613,34.42,-10.83,36.0835876819,135.97,45.029,-11.582,46.4946616828,10.339,-0.6920000000000001,10.3621322613,34.69,-10.89,36.3591556558,135.84
2020-05-10 01:30:00,44.119,-11.824,45.6759579757,4.399,-0.294,4.4088135592,39.72,-11.53,41.359633702400004,136.32,44.449,-11.884,46.0102494777,4.399,-0.294,4.4088135592,40.05,-11.59,41.6932920264,136.16
2020-05-10 02:00:00,43.876,-11.74,45.4194999532,2.246,-0.1,2.2482250777,41.63,-11.64,43.2266873586,136.04,44.206,-11.8,45.7538024212,2.246,-0.1,2.2482250777,41.96,-11.7,43.5606657433,135.88
2020-05-10 02:30:00,43.2375,-11.811,44.8216591309,2.3675,-0.161,2.3729680255,40.87,-11.65,42.4979928938,135.94,43.5575,-11.881,45.1487980709,2.3675,-0.161,2.3729680255,41.19,-11.72,42.824928488,135.78
2020-05-10 03:00:00,42.202,-12.2355,43.9399165253,2.302,-0.20550000000000002,2.3111543112,39.9,-12.03,41.6741034697,136.17,42.522,-12.3055,44.26675744,2.302,-0.20550000000000002,2.3111543112,40.22,-12.1,42.0006952323,136.01
2020-05-10 03:30:00,41.1475,-12.3535,42.9619100891,2.3275,-0.2535,2.3412642952000002,38.82,-12.1,40.6620511042,135.96,41.4475,-12.4235,43.2693726382,2.3275,-0.2535,2.3412642952000002,39.12,-12.17,40.9692970406,135.8
2020-05-10 04:00:00,40.635,-12.269,42.4468089024,2.555,-0.369,2.5815084737,38.08,-11.9,39.8960699819,135.93,40.945,-12.329,42.760931538,2.555,-0.369,2.5815084737,38.39,-11.96,40.2098706787,135.77
2020-05-10 04:30:00,41.1645,-12.19,42.9314821576,3.2845,-0.36,3.3041701303,37.88,-11.83,39.6842953824,135.79,41.4645,-12.26,43.2390143302,3.2845,-0.36,3.3041701303,38.18,-11.9,39.991529103,135.63
2020-05-10 05:00:00,40.642,-12.348,42.4764083698,2.752,-0.268,2.7650186256,37.89,-12.08,39.7690646106,135.72,40.942,-12.408,42.780904946,2.752,-0.268,2.7650186256,38.19,-12.14,40.0731294011,135.56
2020-05-10 05:30:00,40.3395,-12.1075,42.1172983049,2.8195,-0.1275,2.8223813527,37.52,-11.98,39.3861752395,135.37,40.6395,-12.1775,42.4247624213,2.8195,-0.1275,2.8223813527,37.82,-12.05,39.6932601332,135.21
2020-05-10 06:00:00,40.335,-12.2065,42.1415574849,3.105,-0.14650000000000002,3.1084541576,37.23,-12.06,39.1345946702,135.63,40.635,-12.2665,42.4460863596,3.105,-0.14650000000000002,3.1084541576,37.53,-12.12,39.438500225,135.47
2020-05-10 06:30:00,41.268,-11.814,42.925731444,3.588,-0.194,3.593240877,37.68,-11.62,39.4310385357,134.12,41.568,-11.884,43.2334139295,3.588,-0.194,3.593240877,37.98,-11.69,39.7383504942,133.96
2020-05-10 07:00:00,41.4575,-11.644,43.0616655768,4.2975,-0.314,4.3089560511,37.16,-11.33,38.8488674224,134.72,41.7575,-11.704,43.3667202155,4.2975,-0.314,4.3089560511,37.46,-11.39,39.1533357455,134.56
2020-05-10 07:30:00,43.004,-11.567,44.5324545135,5.134,-0.507,5.1589732506,37.87,-11.06,39.452002484,134.17,43.314,-11.647,44.8525941836,5.134,-0.507,5.1589732506,38.18,-11.14,39.7720002011,134.01
2020-05-10 08:00:00,43.722,-11.372,45.176715994,6.562,-0.902,6.6237034958,37.16,-10.47,38.6068193458,134.32,44.012,-11.422,45.469970618,6.562,-0.902,6.6237034958,37.45,-10.52,38.8995231333,134.16
2020-05-10 08:30:00,43.8175,-10.28,45.007240598,8.2775,-1.31,8.3805194499,35.54,-8.97,36.6545017699,134.35,44.0975,-10.33,45.2912619194,8.2775,-1.31,8.3805194499,35.82,-9.02,36.938229519000004,134.19
2020-05-10 09:00:00,42.316,-10.1545,43.517326736,10.146,-2.1745,10.3764043026,32.17,-7.98,33.144973978,134.44,42.576,-10.1945,43.7794884192,10.146,-2.1745,10.3764043026,32.43,-8.02,33.4069648427,134.28
2020-05-10 09:30:00,46.5655,-8.7745,47.3849938324,9.5055,-1.7845,9.6715547096,37.06,-6.99,37.7134419007,133.69,46.8655,-8.8045,47.6853678868,9.5055,-1.7845,9.6715547096,37.36,-7.02,38.0138132789,133.54
2020-05-10 10:00:00,54.4685,-7.9745,55.0491611426,10.4585,-1.2545,10.5334701072,44.01,-6.72,44.520090970300004,134.7,54.8385,-7.9945,55.418165907,10.4585,-1.2545,10.5334701072,44.38,-6.74,44.8888850385,134.55
2020-05-10 10:30:00,57.508,-7.399,57.9820253613,9.168,-0.9590000000000001,9.2180206661,48.34,-6.44,48.7670913629,134.25,57.898,-7.419,58.3713968053,9.168,-0.9590000000000001,9.2180206661,48.73,-6.46,49.1563271614,134.1
2020-05-10 11:00:00,59.2485,-7.072,59.6690701809,9.1885,-1.022,9.2451617752,50.06,-6.05,50.4242610258,133.92,59.6485,-7.092,60.0686275542,9.1885,-1.022,9.2451617752,50.46,-6.07,50.8237788835,133.77
2020-05-10 11:30:00,62.658500000000004,-6.2675,62.9711773631,9.1285,-1.0675,9.1907055496,53.53,-5.2,53.7819756052,133.34,63.0885,-6.2775,63.4000460449,9.1285,-1.0675,9.1907055496,53.96,-5.21,54.2109370884,133.19
2020-05-10 12:00:00,65.354,-5.8955,65.6193739398,10.174,-1.2655,10.25240295,55.18,-4.63,55.3739045038,133.15,65.804,-5.9155,66.0693541383,10.174,-1.2655,10.25240295,55.63,-4.65,55.8240037976,132.99
2020-05-10 12:30:00,66.6075,-5.267,66.8154199661,10.9475,-1.557,11.0576672608,55.66,-3.71,55.7835074193,133.2,67.0475,-5.267,67.2540596934,10.9475,-1.557,11.0576672608,56.1,-3.71,56.2225408533,133.04
2020-05-10 13:00:00,66.456,-4.982,66.6424808962,14.516,-1.9020000000000001,14.6400771856,51.94,-3.08,52.0312406156,132.95,66.866,-4.982,67.0513406279,14.516,-1.9020000000000001,14.6400771856,52.35,-3.08,52.4405272666,132.8
2020-05-10 13:30:00,65.6255,-5.223,65.8330158754,18.0555,-2.423,18.2173546172,47.57,-2.8,47.652333626,132.58,66.0055,-5.223,66.2118249201,18.0555,-2.423,18.2173546172,47.95,-2.8,48.0316822524,132.44
2020-05-10 14:00:00,62.097,-5.854,62.372323389499996,10.237,-1.734,10.3828187406,51.86,-4.12,52.0233985818,133.3,62.517,-5.864,62.7914148989,10.237,-1.734,10.3828187406,52.28,-4.13,52.442876542,133.15
2020-05-10 14:30:00,59.719,-6.2035,60.0403395498,10.309,-1.8135,10.4672949347,49.41,-4.39,49.604638896,133.5,60.119,-6.2135,60.4392400949,10.309,-1.8135,10.4672949347,49.81,-4.4,50.0039608431,133.34
2020-05-10 15:00:00,58.233,-6.349,58.5780854074,10.543,-1.879,10.7091311506,47.69,-4.47,47.8990292177,133.58,58.613,-6.359,58.956938947,10.543,-1.879,10.7091311506,48.07,-4.48,48.2783108652,133.43
2020-05-10 15:30:00,57.653,-6.524,58.0209529825,10.453,-1.784,10.6041437655,47.2,-4.74,47.4374071804,133.89,58.033,-6.534,58.3996767542,10.453,-1.784,10.6041437655,47.58,-4.75,47.8165128381,133.74
2020-05-10 16:00:00,57.8895,-6.824,58.2903181176,10.8395,-1.9540000000000002,11.0142124662,47.05,-4.87,47.3013678449,133.14,58.2695,-6.824,58.6677220135,10.8395,-1.9540000000000002,11.0142124662,47.43,-4.87,47.6793645092,132.98
2020-05-10 16:30:00,58.9895,-6.439,59.3398839841,10.6895,-2.199,10.9133409756,48.3,-4.24,48.4857463591,133.53,59.3795,-6.439,59.7275961449,10.6895,-2.199,10.9133409756,48.69,-4.24,48.8742641888,133.37
2020-05-10 17:00:00,61.191,-6.1525,61.4995263173,10.421,-2.3125,10.6744975174,50.77,-3.84,50.9150125209,133.08,61.601,-6.1525,61.9074830473,10.421,-2.3125,10.6744975174,51.18,-3.84,51.3238541031,132.92
2020-05-10 17:30:00,63.2175,-6.4585,63.5465540254,10.9075,-2.1085,11.1094252102,52.31,-4.35,52.490557246,133.58,63.6475,-6.4685,63.9753526641,10.9075,-2.1085,11.1094252102,52.74,-4.36,52.9199130763,133.42
2020-05-10 18:00:00,63.8025,-6.6015,64.1431119334,17.4425,-2.6915,17.648937036,46.36,-3.91,46.5245924216,133.45,64.1725,-6.6015,64.511158403,17.4425,-2.6915,17.648937036,46.73,-3.91,46.8932937636,133.3
2020-05-10 18:30:00,62.555,-6.78,62.921351106,14.505,-2.36,14.6957349255,48.05,-4.42,48.2528641637,133.58,62.955,-6.79,63.320108378,14.505,-2.36,14.6957349255,48.45,-4.43,48.6521058126,133.42
2020-05-10 19:00:00,59.593,-7.342,60.0435726202,10.983,-2.122,11.186115188,48.61,-5.22,48.8894722819,134.25,59.983,-7.342,60.43066484,10.983,-2.122,11.186115188,49.0,-5.22,49.2772604758,134.09
2020-05-10 19:30:00,56.3345,-7.931,56.8900400004,9.0345,-1.871,9.2262035123,47.3,-6.06,47.6866186681,133.24,56.7145,-7.961,57.2705162475,9.0345,-1.871,9.2262035123,47.68,-6.09,48.0673537861,133.08
2020-05-10 20:00:00,58.2465,-8.0295,58.7973437538,8.5665,-1.6595,8.725758563,49.68,-6.37,50.0867178002,132.82,58.6565,-8.0495,59.206244962,8.5665,-1.6595,8.725758563,50.09,-6.39,50.4959424112,132.66
2020-05-10 20:30:00,58.493,-8.4875,59.1055725397,8.143,-1.3475000000000001,8.2537388649,50.35,-7.14,50.8537324097,132.37,58.903,-8.5075,59.5142080956,8.143,-1.3475000000000001,8.2537388649,50.76,-7.16,51.2624931114,132.21
2020-05-10 21:00:00,58.3975,-8.768,59.0520603387,7.5375,-0.968,7.5994032825,50.86,-7.8,51.4546363314,132.62,58.8075,-8.798,59.4619782739,7.5375,-0.968,7.5994032825,51.27,-7.83,51.8644560369,132.46
2020-05-10 21:30:00,58.2925,-8.445,58.9010490675,7.5425,-1.135,7.627419698,50.75,-7.31,51.273761321,132.38,58.6925,-8.465,59.2997957943,7.5425,-1.135,7.627419698,51.15,-7.33,51.6725400963,132.22
2020-05-10 22:00:00,54.6895,-8.1265,55.2899756963,7.5195,-1.7965,7.7311249181,47.17,-6.33,47.5928334941,132.92,55.0695,-8.1465,55.6687999916,7.5195,-1.7965,7.7311249181,47.55,-6.35,47.9721273241,132.75
2020-05-10 22:30:00,51.893,-8.584,52.5981796738,7.643,-1.804,7.8530162995,44.25,-6.78,44.7664036974,133.74,52.243,-8.604,52.9467644432,7.643,-1.804,7.8530162995,44.6,-6.8,45.1154075677,133.57
2020-05-10 23:00:00,48.844,-9.749,49.8074225091,7.624,-1.679,7.806690528,41.22,-8.07,42.002539209,135.29,49.184,-9.789,50.1486827045,7.624,-1.679,7.806690528,41.56,-8.11,42.3438980256,135.13
2020-05-10 23:30:00,46.556,-10.093,47.6374829835,7.586,-1.223,7.6839524335,38.97,-8.87,39.9667086461,134.95,46.866,-10.133,47.9489274645,7.586,-1.223,7.6839524335,39.28,-8.91,40.2778661302,134.78
2020-05-11 00:00:00,44.213,-10.652,45.478065845,7.043,-1.262,7.1551724647,37.17,-9.39,38.3377229371,135.29,44.503,-10.702,45.7717141147,7.043,-1.262,7.1551724647,37.46,-9.44,38.6311428772,135.12
2020-05-11 00:30:00,42.0785,-10.949,43.4796591897,7.3685,-1.439,7.5076969338,34.71,-9.51,35.989223387,135.08,42.3585,-10.999,43.7632325503,7.3685,-1.439,7.5076969338,34.99,-9.56,36.2724923323,134.91
2020-05-11 01:00:00,40.4395,-10.9945,41.9074240499,7.2895,-1.4545,7.4331945017,33.15,-9.54,34.4954214353,135.25,40.6995,-11.0345,42.1688213079,7.2895,-1.4545,7.4331945017,33.41,-9.58,34.7563591304,135.07
2020-05-11 01:30:00,39.3765,-10.7825,40.82610756,7.3965,-1.6025,7.5681053441,31.98,-9.18,33.2715013187,135.41,39.6365,-10.8325,41.0900862557,7.3965,-1.6025,7.5681053441,32.24,-9.23,33.5352128367,135.23
2020-05-11 02:00:00,40.443,-10.882,41.8814299302,6.803,-1.6019999999999999,6.9890781223000005,33.64,-9.28,34.8965327791,135.57,40.713,-10.922,42.1525616422,6.803,-1.6019999999999999,6.9890781223000005,33.91,-9.32,35.1674636561,135.4
2020-05-11 02:30:00,40.4265,-11.2365,41.9590375783,6.9165,-1.4665,7.0702612752,33.51,-9.77,34.9052001856,135.8,40.6865,-11.2965,42.2256106469,6.9165,-1.4665,7.0702612752,33.77,-9.83,35.1716050245,135.62
2020-05-11 03:00:00,39.924,-11.431,41.5282257868,6.894,-1.431,7.0409514272,33.03,-10.0,34.5105911279,136.27,40.194,-11.481,41.8015669204,6.894,-1.431,7.0409514272,33.3,-10.05,34.7835090237,136.08
2020-05-11 03:30:00,39.2745,-11.5685,40.9428448267,7.3245000000000005,-1.4885000000000002,7.4742178521,31.95,-10.08,33.5023715578,136.61,39.5245,-11.618500000000001,41.196791653,7.3245000000000005,-1.4885000000000002,7.4742178521,32.2,-10.13,33.7558424573,136.43
2020-05-11 04:00:00,39.6615,-11.769,41.3708102803,6.8215,-1.319,6.9478502611,32.84,-10.45,34.4625608451,136.27,39.9315,-11.819,41.6438885462,6.8215,-1.319,6.9478502611,33.11,-10.5,34.7350269901,136.09
2020-05-11 04:30:00,39.619,-11.608,41.2845107153,7.229,-1.148,7.3195863954,32.39,-10.46,34.0370930016,135.96,39.879,-11.648,41.5452830656,7.229,-1.148,7.3195863954,32.65,-10.5,34.2968292995,135.78
2020-05-11 05:00:00,39.5245,-11.4435,41.1477799219,7.2145,-1.2435,7.3208812653,32.31,-10.2,33.8817959973,135.87,39.7745,-11.493500000000001,41.4018283715,7.2145,-1.2435,7.3208812653,32.56,-10.25,34.135261827,135.69
2020-05-11 05:30:00,40.4295,-11.2445,41.9640709477,7.0195,-1.2245,7.1255021227,33.41,-10.02,34.880202121,135.94,40.6995,-11.2945,42.2376020922,7.0195,-1.2245,7.1255021227,33.68,-10.07,35.1531975786,135.76
2020-05-11 06:00:00,41.993,-10.514,43.2892162669,7.393,-1.214,7.4920120795,34.6,-9.3,35.8280616277,135.63,42.273,-10.554,43.5705570885,7.393,-1.214,7.4920120795,34.88,-9.34,36.1088631779,135.45
2020-05-11 06:30:00,45.8855,-8.378,46.6440778047,7.8355,-1.338,7.9489184327,38.05,-7.04,38.6957891766,134.4,46.1855,-8.398,46.9428036471,7.8355,-1.338,7.9489184327,38.35,-7.06,38.9944367827,134.23
2020-05-11 07:00:00,49.379,-7.1965,49.9006538359,7.849,-2.0065,8.1014099544,41.53,-5.19,41.8530405108,133.71,49.719,-7.2065,50.2385569384,7.849,-2.0065,8.1014099544,41.87,-5.2,42.1916686089,133.53
2020-05-11 07:30:00,55.832,-5.331,56.0859321488,9.322,-1.461,9.4357938193,46.51,-3.87,46.670729585,133.24,56.202,-5.331,56.4542679077,9.322,-1.461,9.4357938193,46.88,-3.87,47.0394653456,133.06
2020-05-11 08:00:00,62.1325,-4.4355,62.2906190088,11.1825,-1.5554999999999999,11.2901676914,50.95,-2.88,51.0313325321,133.04,62.5525,-4.4155,62.7081485654,11.1825,-1.5554999999999999,11.2901676914,51.37,-2.86,51.4495529621,132.87
2020-05-11 08:30:00,64.2105,-3.0965,64.2851197596,13.4305,-2.0565,13.5870350886,50.78,-1.04,50.7906487456,133.12,64.6005,-3.0765,64.6737153139,13.4305,-2.0565,13.5870350886,51.17,-1.02,51.1801651033,132.94
2020-05-11 09:00:00,65.8695,-2.1465,65.9044648905,14.9795,-2.3765,15.1668445136,50.89,0.23,50.8905197458,132.55,66.2795,-2.1165,66.3132844346,14.9795,-2.3765,15.1668445136,51.3,0.26,51.3006588652,132.38
2020-05-11 09:30:00,66.139,-1.5605,66.157406851,16.339,-2.8805,16.5909674597,49.8,1.32,49.8174909043,132.27,66.529,-1.5205000000000002,66.5463730135,16.339,-2.8805,16.5909674597,50.19,1.3599999999999999,50.2084226002,132.1
2020-05-11 10:00:00,67.012,-0.8395,67.0172582567,19.122,-3.7395,19.4842178249,47.89,2.9,47.9777250399,131.84,67.392,-0.7895000000000001,67.3966243535,19.122,-3.7395,19.4842178249,48.27,2.95,48.3600599669,131.67
2020-05-11 10:30:00,65.6245,-0.8260000000000001,65.6296981271,20.3545,-4.316,20.8070547231,45.27,3.49,45.4043279875,131.53,65.9745,-0.756,65.9788313495,20.3545,-4.316,20.8070547231,45.62,3.56,45.7586931632,131.37
2020-05-11 11:00:00,63.5465,-0.8055,63.5516049561,22.6865,-5.3955,23.3192774867,40.86,4.59,41.1170001338,132.28,63.8665,-0.7455,63.8708508829,22.6865,-5.3955,23.3192774867,41.18,4.65,41.4417048394,132.11
2020-05-11 11:30:00,64.42,-0.6715,64.4234996896,21.75,-4.9515,22.3064979827,42.67,4.28,42.8841147746,132.1,64.75,-0.6115,64.7528874433,21.75,-4.9515,22.3064979827,43.0,4.34,43.2184636469,131.93
2020-05-11 12:00:00,65.7025,-0.5175000000000001,65.7045379902,19.7125,-4.5875,20.2392641294,45.99,4.07,46.1697411732,131.99,66.0725,-0.4575,66.0740838945,19.7125,-4.5875,20.2392641294,46.36,4.13,46.5435978412,131.82
2020-05-11 12:30:00,68.084,0.136,68.0841358321,19.104,-4.024,19.5232013768,48.98,4.16,49.1563424189,131.78,68.474,0.186,68.474252621,19.104,-4.024,19.5232013768,49.37,4.21,49.5491775916,131.61
2020-05-11 13:00:00,66.5355,-0.41500000000000004,66.5367942213,19.5955,-4.325,20.0671185089,46.94,3.91,47.1025657475,132.74,66.8855,-0.34500000000000003,66.8863897609,19.5955,-4.325,20.0671185089,47.29,3.98,47.457185968,132.57
2020-05-11 13:30:00,64.271,-1.4825,64.2880956885,21.061,-4.7425,21.5883539727,43.21,3.26,43.3328016634,133.02,64.611,-1.4325,64.6268781333,21.061,-4.7425,21.5883539727,43.55,3.31,43.675606464,132.86
2020-05-11 14:00:00,62.3915,-2.8495,62.4565362672,19.8215,-4.4995,20.3257807353,42.57,1.65,42.6019647434,134.03,62.7215,-2.8095,62.7843917905,19.8215,-4.4995,20.3257807353,42.9,1.69,42.9332749741,133.87
2020-05-11 14:30:00,61.8295,-2.8895,61.8969811905,18.1095,-4.1195,18.572136939499998,43.72,1.23,43.7372987277,134.33,62.1695,-2.8595,62.2352269258,18.1095,-4.1195,18.572136939499998,44.06,1.26,44.0780126594,134.16
2020-05-11 15:00:00,61.662,-2.8529999999999998,61.7279665387,17.432,-3.803,17.8420131431,44.23,0.9500000000000001,44.2402011749,134.63,62.012,-2.813,62.0757691293,17.432,-3.803,17.8420131431,44.58,0.99,44.5909912426,134.46
2020-05-11 15:30:00,61.877,-3.6445,61.9842359738,18.417,-4.1945,18.8886134814,43.46,0.55,43.4634800724,134.78,62.207,-3.6245000000000003,62.3125015486,18.417,-4.1945,18.8886134814,43.79,0.5700000000000001,43.793709594,134.62
2020-05-11 16:00:00,61.731,-3.7525,61.8449481951,16.691,-3.7025,17.0967244597,45.04,-0.05,45.0400277531,135.18,62.101,-3.7125,62.2118707101,16.691,-3.7025,17.0967244597,45.41,-0.01,45.4100011011,135.02
2020-05-11 16:30:00,64.187,-3.934,64.307443776,16.527,-3.424,16.877959148,47.66,-0.51,47.6627286252,133.76,64.567,-3.924,64.6861288454,16.527,-3.424,16.877959148,48.04,-0.5,48.0426019279,133.6
2020-05-11 17:00:00,67.189,-3.8715,67.3004474967,15.919,-2.9515000000000002,16.1903030623,51.27,-0.92,51.2782536754,132.91,67.599,-3.8515,67.7086320439,15.919,-2.9515000000000002,16.1903030623,51.68,-0.9,51.6878360932,132.74
2020-05-11 17:30:00,69.8655,-4.141,69.9881130711,13.1255,-2.251,13.3171224839,56.74,-1.8900000000000001,56.7714690668,132.66,70.3255,-4.121,70.4461396476,13.1255,-2.251,13.3171224839,57.2,-1.87,57.2305591446,132.5
2020-05-11 18:00:00,72.927,-3.076,72.9918427292,11.937,-1.796,12.0713539009,60.99,-1.28,61.0034302314,132.84,73.407,-3.066,73.4710011161,11.937,-1.796,12.0713539009,61.47,-1.27,61.4831180081,132.67
2020-05-11 18:30:00,73.763,-4.2565,73.8857087754,9.723,-1.3865,9.8213599491,64.04,-2.87,64.1042783284,133.25,74.273,-4.2465,74.3942960935,9.723,-1.3865,9.8213599491,64.55,-2.86,64.6133275726,133.09
2020-05-11 19:00:00,74.3375,-4.321,74.4629770238,8.0975,-1.411,8.2195150252,66.24,-2.91,66.3038890262,133.04,74.8775,-4.321,75.0020736197,8.0975,-1.411,8.2195150252,66.78,-2.91,66.8433728951,132.88
2020-05-11 19:30:00,72.428,-4.315,72.556422245,5.658,-0.935,5.7347353034,66.77,-3.38,66.8554956604,132.19,72.958,-4.305,73.0849012382,5.658,-0.935,5.7347353034,67.3,-3.37,67.3843223606,132.02
2020-05-11 20:00:00,72.8485,-4.3225,72.9766261107,4.2585,-0.8125,4.3353175778,68.59,-3.51,68.6797510188,132.47,73.3985,-4.3325,73.5262562524,4.2585,-0.8125,4.3353175778,69.14,-3.52,69.2295457157,132.31
2020-05-11 20:30:00,71.5025,-4.9015,71.6703021376,4.7425,-0.7515000000000001,4.801672469,66.76,-4.15,66.8888637966,132.34,72.0225,-4.8915,72.1884151267,4.7425,-0.7515000000000001,4.801672469,67.28,-4.14,67.4072548024,132.18
2020-05-11 21:00:00,70.6205,-4.917,70.7914677715,11.5405,-1.517,11.6397778866,59.08,-3.4,59.1777525765,131.77,71.0805,-4.927,71.2510547939,11.5405,-1.517,11.6397778866,59.54,-3.41,59.6375695346,131.61
2020-05-11 21:30:00,71.7015,-4.5815,71.8477226118,10.7415,-1.4015,10.8325446918,60.96,-3.18,61.0428865635,131.87,72.1815,-4.5715,72.3261194486,10.7415,-1.4015,10.8325446918,61.44,-3.17,61.5217238055,131.71
2020-05-11 22:00:00,69.876,-5.451,70.0882927242,2.646,-0.671,2.7297540182,67.23,-4.78,67.3997129074,132.14,70.426,-5.461,70.6374121624,2.646,-0.671,2.7297540182,67.78,-4.79,67.9490434075,131.97
