Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-11 22:30:00,67.3415,-6.0815,67.6155475057,2.4115,-0.6315000000000001,2.4928145739,64.93,-5.45,65.1583256384,132.84,67.8515,-6.0915,68.1243893514,2.4115,-0.6315000000000001,2.4928145739,65.44,-5.46,65.6673830756,132.67
2020-05-11 23:00:00,63.638,-6.866,64.0073198939,2.628,-0.606,2.6969649608,61.01,-6.26,61.3303163207,133.27,64.118,-6.886,64.4867034357,2.628,-0.606,2.6969649608,61.49,-6.28,61.8098576281,133.1
2020-05-11 23:30:00,59.5765,-7.651,60.0657735591,2.4365,-0.631,2.516881652,57.14,-7.02,57.5696100386,133.49,60.0165,-7.671,60.5047478571,2.4365,-0.631,2.516881652,57.58,-7.04,58.0087751982,133.32
2020-05-12 00:00:00,56.1485,-8.259,56.7526663096,2.4285,-0.629,2.5086357348,53.72,-7.63,54.2591494589,133.44,56.5785,-8.299,57.183914375,2.4285,-0.629,2.5086357348,54.15,-7.67,54.6905055746,133.27
2020-05-12 00:30:00,53.644,-8.869,54.372216223,2.424,-0.609,2.4993313106,51.22,-8.26,51.8817501632,135.2,54.054,-8.909,54.7832565388,2.424,-0.609,2.4993313106,51.63,-8.3,52.2928953109,135.02
2020-05-12 01:00:00,52.099,-9.089,52.8858745035,1.629,-0.459,1.6924307962,50.47,-8.63,51.2025175162,135.23,52.509,-9.129,53.2966577001,1.629,-0.459,1.6924307962,50.88,-8.67,51.6134023292,135.05
2020-05-12 01:30:00,52.1725,-9.2525,52.9865880436,1.2325,-0.28250000000000003,1.2644613478,50.94,-8.97,51.7237324639,135.56,52.5825,-9.2925,53.3972832876,1.2325,-0.28250000000000003,1.2644613478,51.35,-9.01,52.1344665265,135.39
2020-05-12 02:00:00,52.9275,-8.911,53.6723967906,0.9075000000000001,-0.121,0.91553113,52.02,-8.79,52.7574118016,135.15,53.3375,-8.951,54.0833551774,0.9075000000000001,-0.121,0.91553113,52.43,-8.83,53.1683533693,134.98
2020-05-12 02:30:00,52.5685,-9.074,53.3458964518,0.8085,-0.10400000000000001,0.8151614871,51.76,-8.97,52.5315000738,134.89,52.9785,-9.114,53.7567340735,0.8085,-0.10400000000000001,0.8151614871,52.17,-9.01,52.9423176674,134.71
2020-05-12 03:00:00,51.729,-9.231,52.5461778058,0.769,-0.131,0.7800782012,50.96,-9.1,51.7661240581,135.03,52.139,-9.281,52.9585902569,0.769,-0.131,0.7800782012,51.37,-9.15,52.1785339004,134.84
2020-05-12 03:30:00,51.0165,-9.25,51.8482957507,0.7465,-0.18,0.7678946868000001,50.27,-9.07,51.0816777328,135.13,51.4165,-9.3,52.250803556,0.7465,-0.18,0.7678946868000001,50.67,-9.12,51.4842043738,134.95
2020-05-12 04:00:00,50.46,-9.294,51.3087715308,0.75,-0.094,0.7558677133,49.71,-9.2,50.5541699566,135.28,50.87,-9.334,51.7192464756,0.75,-0.094,0.7558677133,50.12,-9.24,50.9646151756,135.09
2020-05-12 04:30:00,50.5945,-9.397,51.4597613602,0.7745000000000001,-0.097,0.7805506069,49.82,-9.3,50.680591946,135.28,50.9745,-9.437,51.8406849805,0.7745000000000001,-0.097,0.7805506069,50.2,-9.34,51.0614884233,135.09
2020-05-12 05:00:00,50.6,-9.445,51.4739548218,0.74,-0.085,0.7448657597,49.86,-9.36,50.7309491336,135.34,51.01,-9.505,51.8880055986,0.74,-0.085,0.7448657597,50.27,-9.42,51.1449831362,135.15
2020-05-12 05:30:00,51.053,-9.032,51.8457889611,0.743,-0.052000000000000005,0.7448174273,50.31,-8.98,51.1051514037,135.06,51.453,-9.062,52.2449141353,0.743,-0.052000000000000005,0.7448174273,50.71,-9.01,51.5042153615,134.87
2020-05-12 06:00:00,52.536,-8.7695,53.2628897662,0.896,-0.1495,0.9083866192000001,51.64,-8.62,52.3545031492,135.03,52.956,-8.8195,53.6853938819,0.896,-0.1495,0.9083866192000001,52.06,-8.67,52.7770073043,134.83
2020-05-12 06:30:00,56.316,-7.271,56.7834421024,1.266,-0.241,1.2887346507,55.05,-7.03,55.4970575797,134.14,56.766,-7.301,57.2335859177,1.266,-0.241,1.2887346507,55.5,-7.06,55.9472394315,133.94
2020-05-12 07:00:00,58.927,-6.264,59.2589995275,2.107,-0.424,2.1492382371,56.82,-5.84,57.1193312286,134.74,59.367,-6.284,59.6986544656,2.107,-0.424,2.1492382371,57.26,-5.86,57.5590757396,134.55
2020-05-12 07:30:00,62.6375,-4.163,62.775687772,3.7675,-0.683,3.8289091462,58.87,-3.48,58.972767444,134.08,63.1075,-4.163,63.2446608438,3.7675,-0.683,3.8289091462,59.34,-3.48,59.4419548804,133.89
2020-05-12 08:00:00,64.1975,-2.9385,64.264716513,5.8575,-1.2385,5.9870016285,58.34,-1.7000000000000002,58.3647633423,133.74,64.6575,-2.9185,64.7233338797,5.8575,-1.2385,5.9870016285,58.8,-1.6800000000000002,58.823995104,133.56
2020-05-12 08:30:00,65.205,-1.9205,65.2332763645,8.255,-1.7605,8.4406389124,56.95,-0.16,56.9502247581,132.71,65.645,-1.9005,65.6725050935,8.255,-1.7605,8.4406389124,57.39,-0.14,57.3901707612,132.52
2020-05-12 09:00:00,65.1165,-1.262,65.1287280411,10.6165,-2.402,10.8848369878,54.5,1.1400000000000001,54.5119216319,132.78,65.5365,-1.222,65.5478917758,10.6165,-2.402,10.8848369878,54.92,1.18,54.9326751579,132.59
2020-05-12 09:30:00,64.47,-0.9815,64.4774708115,12.66,-3.1115,13.0367569683,51.81,2.13,51.8537655335,132.44,64.87,-0.9415,64.8768319375,12.66,-3.1115,13.0367569683,52.21,2.17,52.2550763084,132.25
2020-05-12 10:00:00,63.5225,-0.722,63.526603012,14.2625,-3.832,14.7683150782,49.26,3.11,49.3580763401,131.97,63.9025,-0.672,63.9060332852,14.2625,-3.832,14.7683150782,49.64,3.16,49.7404784858,131.79
2020-05-12 10:30:00,62.2525,-1.353,62.2672013603,13.9325,-4.133,14.5325925165,48.32,2.7800000000000002,48.3999049586,132.27,62.6225,-1.303,62.6360544355,13.9325,-4.133,14.5325925165,48.69,2.83,48.772174444,132.09
2020-05-12 11:00:00,62.709,-0.8160000000000001,62.7143088697,13.459,-3.5460000000000003,13.9182900171,49.25,2.73,49.3256059263,131.78,63.089,-0.776,63.0937722521,13.459,-3.5460000000000003,13.9182900171,49.63,2.77,49.7072409212,131.6
2020-05-12 11:30:00,62.525,-0.6115,62.5279901904,12.325,-3.1515,12.721539893,50.2,2.54,50.2642178891,131.71,62.935,-0.5615,62.9375047746,12.325,-3.1515,12.721539893,50.61,2.59,50.6762291415,131.54
2020-05-12 12:00:00,62.9835,-0.427,62.984947418,15.8535,-4.327,16.4333925667,47.13,3.9,47.2910868981,131.8,63.3335,-0.377,63.3346220582,15.8535,-4.327,16.4333925667,47.48,3.95,47.6440227101,131.63
2020-05-12 12:30:00,62.505,-0.0675,62.5050364471,17.075,-4.8175,17.7415876192,45.43,4.75,45.6776466119,131.75,62.845,-0.007500000000000001,62.8450004475,17.075,-4.8175,17.7415876192,45.77,4.8100000000000005,46.0220490635,131.58
2020-05-12 13:00:00,61.944,-0.492,61.945953863,17.874,-5.052,18.5742450721,44.07,4.5600000000000005,44.3052874948,131.72,62.284,-0.442,62.2855683124,17.874,-5.052,18.5742450721,44.41,4.61,44.6486304381,131.55
2020-05-12 13:30:00,61.238,-0.8445,61.2438227436,17.138,-4.7345,17.7799475323,44.1,3.89,44.2712333237,132.42,61.578,-0.7945,61.5831252394,17.138,-4.7345,17.7799475323,44.44,3.94,44.614316088,132.24
2020-05-12 14:00:00,59.3145,-1.742,59.3400747746,14.3145,-4.162,14.9072852743,45.0,2.42,45.0650241318,132.49,59.6745,-1.702,59.6987667733,14.3145,-4.162,14.9072852743,45.36,2.46,45.4266573721,132.31
2020-05-12 14:30:00,59.3485,-1.72,59.3734187347,14.1685,-4.02,14.7277558457,45.18,2.3,45.2385057224,132.74,59.6985,-1.6800000000000002,59.7221341066,14.1685,-4.02,14.7277558457,45.53,2.34,45.5900921254,132.57
2020-05-12 15:00:00,60.07,-2.0765,60.1058795148,14.13,-4.1065,14.7146268131,45.94,2.03,45.98482902,132.97,60.41,-2.0465,60.4446545383,14.13,-4.1065,14.7146268131,46.28,2.06,46.3258243316,132.8
2020-05-12 15:30:00,59.5165,-2.5645,59.5717251093,13.3665,-3.9145000000000003,13.9279084036,46.15,1.35,46.1697411732,133.5,59.8765,-2.5345,59.9301171574,13.3665,-3.9145000000000003,13.9279084036,46.51,1.38,46.5304685126,133.33
2020-05-12 16:00:00,59.184,-2.946,59.2572761102,12.464,-3.576,12.9668451059,46.72,0.63,46.7242474525,133.91,59.554,-2.916,59.6253467244,12.464,-3.576,12.9668451059,47.09,0.66,47.0946249587,133.74
2020-05-12 16:30:00,62.3285,-3.0975,62.4054197847,14.0085,-3.4175,14.4193404322,48.32,0.32,48.321059591,133.76,62.6985,-3.0775,62.7739827357,14.0085,-3.4175,14.4193404322,48.69,0.34,48.6911870876,133.58
2020-05-12 17:00:00,65.7375,-2.145,65.7724861264,12.5875,-3.125,12.969609911300001,53.15,0.98,53.1590340394,132.76,66.1775,-2.135,66.2119304299,12.5875,-3.125,12.969609911300001,53.59,0.99,53.5991436499,132.6
2020-05-12 17:30:00,71.3915,-3.3475,71.4699379355,9.9115,-1.9675,10.1048942845,61.48,-1.38,61.4954860132,132.85,71.8715,-3.3475,71.9494146502,9.9115,-1.9675,10.1048942845,61.96,-1.38,61.9753660739,132.68
2020-05-12 18:00:00,73.727,-3.2335,73.7978729453,5.377,-1.1135,5.4910847061,68.35,-2.12,68.382869931,132.58,74.247,-3.2335,74.3173770477,5.377,-1.1135,5.4910847061,68.87,-2.12,68.9026218659,132.41
2020-05-12 18:30:00,74.826,-3.197,74.8942660355,12.896,-1.897,13.0347775202,61.93,-1.3,61.9436429345,132.45,75.306,-3.187,75.3734078107,12.896,-1.897,13.0347775202,62.41,-1.29,62.4233305744,132.28
2020-05-12 19:00:00,75.149,-3.402,75.2259649656,11.909,-1.832,12.0490873098,63.24,-1.57,63.2594854548,132.32,75.649,-3.412,75.7259066965,11.909,-1.832,12.0490873098,63.74,-1.58,63.7595796724,132.15
2020-05-12 19:30:00,74.3545,-3.7515,74.4490793932,11.5545,-1.8014999999999999,11.6940956256,62.8,-1.9500000000000002,62.8302673876,132.32,74.8345,-3.7515,74.9284735097,11.5545,-1.8014999999999999,11.6940956256,63.28,-1.9500000000000002,63.3100379087,132.12
2020-05-12 20:00:00,72.4015,-4.1105,72.5180902431,11.5015,-1.7605,11.6354571247,60.9,-2.35,60.9453238567,132.1,72.8615,-4.1105,72.9773553405,11.5015,-1.7605,11.6354571247,61.36,-2.35,61.4049843254,131.93
2020-05-12 20:30:00,71.07,-4.7010000000000005,71.2253066052,2.79,-0.881,2.9257923713,68.28,-3.8200000000000003,68.386773575,132.26,71.61,-4.721,71.7654508869,2.79,-0.881,2.9257923713,68.82,-3.84,68.9270483918,132.09
2020-05-12 21:00:00,70.2425,-5.24,70.4376774621,3.1225,-0.66,3.1914896600000002,67.12,-4.58,67.2760789583,132.53,70.7625,-5.26,70.957726896,3.1225,-0.66,3.1914896600000002,67.64,-4.6,67.7962358837,132.36
2020-05-12 21:30:00,71.581,-4.966,71.753053712,2.701,-0.446,2.7375750218,68.88,-4.52,69.0281449845,132.48,72.111,-4.986,72.2831689745,2.701,-0.446,2.7375750218,69.41,-4.54,69.5583186973,132.31
2020-05-12 22:00:00,69.65,-5.785,69.8898327727,2.54,-0.595,2.6087592836,67.11,-5.19,67.3103870142,132.93,70.16,-5.825,70.4013936297,2.54,-0.595,2.6087592836,67.62,-5.23,67.8219529356,132.76
2020-05-12 22:30:00,67.08,-6.545,67.3985417127,2.58,-0.485,2.6251904693,64.5,-6.06,64.7840535935,133.03,67.58,-6.565,67.8981268151,2.58,-0.485,2.6251904693,65.0,-6.08,65.2837376381,132.85
2020-05-12 23:00:00,63.414,-6.9345,63.7920268235,2.214,-0.14450000000000002,2.2187104926,61.2,-6.79,61.5755154262,133.08,63.884,-6.9845,64.2646768937,2.214,-0.14450000000000002,2.2187104926,61.67,-6.84,62.0481627448,132.91
2020-05-12 23:30:00,59.7995,-7.711,60.2946077295,1.8995000000000002,-0.131,1.9040118827999999,57.9,-7.58,58.3940613419,133.77,60.2495,-7.741,60.7447555864,1.8995000000000002,-0.131,1.9040118827999999,58.35,-7.61,58.8441551898,133.59
2020-05-13 00:00:00,56.1915,-8.6225,56.8492056101,1.5815000000000001,-0.12250000000000001,1.5862372143,54.61,-8.5,55.2675501538,134.03,56.6215,-8.6825,57.2833315066,1.5815000000000001,-0.12250000000000001,1.5862372143,55.04,-8.56,55.7016624527,133.85
2020-05-13 00:30:00,53.6865,-8.891,54.4177375793,1.2165,-0.111,1.2215536214,52.47,-8.78,53.1995234941,134.65,54.1065,-8.931000000000001,54.8386369565,1.2165,-0.111,1.2215536214,52.89,-8.82,53.6203739263,134.47
2020-05-13 01:00:00,52.432,-8.8605,53.1753992392,1.222,-0.030500000000000003,1.2223805668,51.21,-8.83,51.9656906045,134.75,52.832,-8.9105,53.5781413848,1.222,-0.030500000000000003,1.2223805668,51.61,-8.88,52.3683730891,134.57
2020-05-13 01:30:00,52.1345,-9.2935,52.956352145,1.3845,-0.14350000000000002,1.3919168438,50.75,-9.15,51.5682557394,135.13,52.5345,-9.3335,53.3571730183,1.3845,-0.14350000000000002,1.3919168438,51.15,-9.19,51.969015769,134.95
2020-05-13 02:00:00,52.401,-8.966,53.1625239901,1.5510000000000002,-0.156,1.5588255194,50.85,-8.81,51.6075440222,135.07,52.791,-9.016,53.555372625,1.5510000000000002,-0.156,1.5588255194,51.24,-8.86,52.0003576911,134.88
2020-05-13 02:30:00,52.1105,-9.059,52.8920569769,1.8005,-0.229,1.8150044766,50.31,-8.83,51.0790074297,134.72,52.5205,-9.099,53.3028584717,1.8005,-0.229,1.8150044766,50.72,-8.87,51.489759176,134.54
2020-05-13 03:00:00,51.448,-9.202,52.2644574065,2.168,-0.41200000000000003,2.2068003988,49.28,-8.79,50.0577916013,135.46,51.838,-9.252,52.6571718572,2.168,-0.41200000000000003,2.2068003988,49.67,-8.84,50.4505153591,135.28
2020-05-13 03:30:00,50.545,-9.3955,51.4108203129,2.235,-0.5055000000000001,2.2914526506,48.31,-8.89,49.121158374,135.5,50.925,-9.4555,51.7953869109,2.235,-0.5055000000000001,2.2914526506,48.69,-8.95,49.5057431012,135.31
2020-05-13 04:00:00,50.1605,-9.38,51.0299927518,2.1305,-0.17,2.1372716837,48.03,-9.21,48.9050610878,135.76,50.5405,-9.42,51.4108795903,2.1305,-0.17,2.1372716837,48.41,-9.25,49.2858052587,135.59
2020-05-13 04:30:00,49.796,-9.564,50.7061309114,2.226,-0.064,2.2269198459,47.57,-9.5,48.509327969,136.04,50.176,-9.614,51.0887460406,2.226,-0.064,2.2269198459,47.95,-9.55,48.8917682233,135.86
2020-05-13 05:00:00,50.585,-9.098,51.396651924,2.345,-0.048,2.3454912065,48.24,-9.05,49.0815657859,136.16,50.965,-9.148,51.7795049127,2.345,-0.048,2.3454912065,48.62,-9.1,49.4642739763,135.97
2020-05-13 05:30:00,50.9525,-8.9015,51.7242105643,2.4625,-0.0815,2.4638483111,48.49,-8.82,49.2856216355,136.27,51.3425,-8.9315,52.1135682764,2.4625,-0.0815,2.4638483111,48.88,-8.85,49.6747108698,136.08
2020-05-13 06:00:00,51.98,-8.8015,52.719890006,2.54,-0.14150000000000001,2.5439383346,49.44,-8.66,50.1927205878,136.06,52.38,-8.8515,53.1226265564,2.54,-0.14150000000000001,2.5439383346,49.84,-8.71,50.5953525534,135.88
2020-05-13 06:30:00,55.8415,-7.3545,56.3237231768,2.2915,-0.24450000000000002,2.3045069972,53.55,-7.11,54.0199463162,134.96,56.2615,-7.3745,56.7427496029,2.2915,-0.24450000000000002,2.3045069972,53.97,-7.13,54.4389364334,134.78
2020-05-13 07:00:00,59.449,-5.776,59.7289358435,2.699,-0.356,2.7223770863,56.75,-5.42,57.00823537,134.87,59.899,-5.786,60.1778031919,2.699,-0.356,2.7223770863,57.2,-5.43,57.4571570825,134.7
2020-05-13 07:30:00,63.602,-4.2525,63.7440048965,3.202,-0.5525,3.2493168897,60.4,-3.7,60.5132216958,134.35,64.092,-4.2725,64.2342488105,3.202,-0.5525,3.2493168897,60.89,-3.7199999999999998,61.0035285865,134.18
2020-05-13 08:00:00,67.1215,-2.9305,67.1854418196,3.8215,-0.7605000000000001,3.8964371546,63.3,-2.17,63.3371841812,133.69,67.6115,-2.9205,67.6745465629,3.8215,-0.7605000000000001,3.8964371546,63.79,-2.16,63.8265595187,133.52
2020-05-13 08:30:00,70.2285,-0.017,70.2285020576,5.2285,-1.037,5.3303453218,65.0,1.02,65.0080025843,132.7,70.7385,0.023,70.7385037391,5.2285,-1.037,5.3303453218,65.51,1.06,65.5185752287,132.52
2020-05-13 09:00:00,72.109,-0.804,72.1134820751,6.659,-1.134,6.7548676523,65.45,0.33,65.4508319275,132.51,72.619,-0.794,72.62334058,6.659,-1.134,6.7548676523,65.96,0.34,65.9608762828,132.34
2020-05-13 09:30:00,75.296,0.6635,75.2989232875,5.446,-0.9965,5.5364183594,69.85,1.6600000000000001,69.8697223409,132.02,75.846,0.7035,75.8492625426,5.446,-0.9965,5.5364183594,70.4,1.7000000000000002,70.4205225769,131.85
2020-05-13 10:00:00,72.842,0.6575000000000001,72.8449673639,5.032,-1.2925,5.1953421687,67.81,1.9500000000000002,67.8380321059,131.73,73.372,0.6875,73.3752208872,5.032,-1.2925,5.1953421687,68.34,1.98,68.3686770385,131.55
2020-05-13 10:30:00,71.779,-0.2555,71.7794547294,7.219,-1.6255000000000002,7.399743999,64.56,1.37,64.5745344544,132.26,72.269,-0.2155,72.2693213006,7.219,-1.6255000000000002,7.399743999,65.05,1.4100000000000001,65.0652795276,132.08
2020-05-13 11:00:00,70.2625,-0.2665,70.2630054047,12.0725,-2.5865,12.3464666403,58.19,2.32,58.2362301321,132.06,70.7125,-0.2165,70.7128314275,12.0725,-2.5865,12.3464666403,58.64,2.37,58.6878735345,131.89
2020-05-13 11:30:00,68.958,-0.083,68.9580499507,14.148,-3.343,14.5375910315,54.81,3.26,54.9068638696,131.96,69.408,-0.043000000000000003,69.4080133198,14.148,-3.343,14.5375910315,55.26,3.3,55.35844651,131.79
2020-05-13 12:00:00,69.8285,0.3965,69.8296256935,17.1585,-3.4335,17.4986583629,52.67,3.83,52.8090692969,131.65,70.2185,0.4565,70.2199838686,17.1585,-3.4335,17.4986583629,53.06,3.89,53.2024031412,131.48
2020-05-13 12:30:00,70.2815,0.5710000000000001,70.2838194982,24.6115,-4.519,25.0229353444,45.67,5.09,45.952769231,131.49,70.6415,0.641,70.6444081527,24.6115,-4.519,25.0229353444,46.03,5.16,46.3183171111,131.32
2020-05-13 13:00:00,73.4565,0.608,73.4590161672,22.7665,-4.012,23.1173023134,50.69,4.62,50.9001031433,131.68,73.8565,0.668,73.8595208233,22.7665,-4.012,23.1173023134,51.09,4.68,51.3039033603,131.51
2020-05-13 13:30:00,71.194,0.0825,71.1940478007,19.804,-3.3975,20.0933178507,51.39,3.48,51.5076936001,132.36,71.604,0.12250000000000001,71.6041047863,19.804,-3.3975,20.0933178507,51.8,3.52,51.919460706,132.19
2020-05-13 14:00:00,68.196,-0.8205,68.2009357432,19.836,-3.4505,20.133873106,48.36,2.63,48.4314618817,132.95,68.566,-0.7705000000000001,68.5703290516,19.836,-3.4505,20.133873106,48.73,2.68,48.8036402331,132.77
2020-05-13 14:30:00,67.831,-1.334,67.8441163035,19.811,-3.034,20.0419778715,48.02,1.7000000000000002,48.050082206,133.55,68.211,-1.294,68.22327284,19.811,-3.034,20.0419778715,48.4,1.74,48.4312667602,133.37
2020-05-13 15:00:00,65.0935,-1.679,65.1151501822,19.9935,-3.279,20.2605992816,45.1,1.6,45.1283724502,133.98,65.4535,-1.649,65.4742687111,19.9935,-3.279,20.2605992816,45.46,1.63,45.489213007000004,133.8
2020-05-13 15:30:00,64.5545,-2.6875,64.6104180957,12.8945,-2.9675000000000002,13.2315602444,51.66,0.28,51.660758802,133.98,64.9645,-2.6575,65.0188323988,12.8945,-2.9675000000000002,13.2315602444,52.07,0.31,52.0709227881,133.8
2020-05-13 16:00:00,64.555,-3.016,64.6254151321,10.975,-2.2560000000000002,11.204470581,53.58,-0.76,53.5853897998,134.2,64.985,-3.006,65.0544868629,10.975,-2.2560000000000002,11.204470581,54.01,-0.75,54.015207118,134.02
2020-05-13 16:30:00,66.18,-3.051,66.2502905729,11.99,-2.451,12.2379533011,54.19,-0.6000000000000001,54.1933215443,134.2,66.6,-3.031,66.6689355022,11.99,-2.451,12.2379533011,54.61,-0.58,54.613079935100004,134.02
2020-05-13 17:00:00,66.6965,-3.5075000000000003,66.7886642216,13.2065,-2.9975,13.5424018734,53.49,-0.51,53.4924312403,133.85,67.1065,-3.4875,67.1970609365,13.2065,-2.9975,13.5424018734,53.9,-0.49,53.9022272267,133.68
2020-05-13 17:30:00,69.7635,-3.577,69.8551419815,12.1935,-2.237,12.3970000907,57.57,-1.34,57.5855928163,133.63,70.2335,-3.567,70.3240215805,12.1935,-2.237,12.3970000907,58.04,-1.33,58.0552366286,133.46
2020-05-13 18:00:00,72.865,-2.073,72.8944823289,9.515,-1.763,9.676951689500001,63.35,-0.31,63.3507584801,133.21,73.365,-2.043,73.3934402655,9.515,-1.763,9.676951689500001,63.85,-0.28,63.850613936,133.04
2020-05-13 18:30:00,74.44,-3.771,74.5354549258,11.05,-1.401,11.1384604412,63.39,-2.37,63.434288835,132.98,74.94,-3.771,75.0348188576,11.05,-1.401,11.1384604412,63.89,-2.37,63.9339424719,132.81
2020-05-13 19:00:00,73.546,-3.988,73.6540444239,6.556,-1.388,6.7013192731,66.99,-2.6,67.0404363053,132.62,74.086,-3.988,74.1932580495,6.556,-1.388,6.7013192731,67.53,-2.6,67.5800332939,132.44
2020-05-13 19:30:00,73.878,-4.062,73.9895852671,5.718,-1.032,5.8103827757,68.16,-3.03,68.2273149113,132.28,74.398,-4.062,74.5088065131,5.718,-1.032,5.8103827757,68.68,-3.03,68.746805744,132.11
2020-05-13 20:00:00,72.2875,-4.3305,72.4170966451,4.1875,-0.7805000000000001,4.2596169429,68.1,-3.55,68.1924665927,132.88,72.8275,-4.3305,72.9561374149,4.1875,-0.7805000000000001,4.2596169429,68.64,-3.55,68.7317401206,132.71
2020-05-13 20:30:00,71.331,-4.8025,71.4924860894,2.891,-0.6225,2.9572600917000003,68.44,-4.18,68.5675287582,132.5,71.851,-4.8225,72.0126565768,2.891,-0.6225,2.9572600917000003,68.96,-4.2,69.0877818431,132.34
2020-05-13 21:00:00,69.7085,-5.2445,69.9055058812,2.1685,-0.5645,2.2407705148,67.54,-4.68,67.7019497504,132.46,70.2485,-5.2545,70.4447409144,2.1685,-0.5645,2.2407705148,68.08,-4.69,68.2413547638,132.28
2020-05-13 21:30:00,71.4185,-5.0865,71.5994037999,2.0285,-0.5265000000000001,2.095713363,69.39,-4.5600000000000005,69.5396699733,132.26,71.9685,-5.0965,72.1487304427,2.0285,-0.5265000000000001,2.095713363,69.94,-4.57,70.089146806,132.09
2020-05-13 22:00:00,69.956,-5.7925,70.1954057774,2.286,-0.5125000000000001,2.3427445977,67.67,-5.28,67.8756753189,132.51,70.476,-5.8125,70.7152864114,2.286,-0.5125000000000001,2.3427445977,68.19,-5.3,68.3956584879,132.33
2020-05-13 22:30:00,67.094,-6.584,67.4162731987,2.424,-0.544,2.4842930584,64.67,-6.04,64.951447251,133.08,67.594,-6.604,67.9158424228,2.424,-0.544,2.4842930584,65.17,-6.06,65.4511459029,132.9
2020-05-13 23:00:00,63.047,-7.3615,63.4753171812,2.617,-0.5915,2.6830134644,60.43,-6.77,60.8080405868,133.83,63.507,-7.4015,63.9368536233,2.617,-0.5915,2.6830134644,60.89,-6.8100000000000005,61.2696352201,133.65
2020-05-13 23:30:00,58.9775,-8.2525,59.5520718573,2.5875,-0.5525,2.6458292651,56.39,-7.7,56.9132857951,134.73,59.4275,-8.2725,60.0005167686,2.5875,-0.5525,2.6458292651,56.84,-7.72,57.3618688677,134.55
2020-05-14 00:00:00,56.0865,-8.4505,56.7195418925,2.6765,-0.5905,2.7408652830999998,53.41,-7.86,53.9852544682,133.89,56.5065,-8.4805,57.1393334097,2.6765,-0.5905,2.7408652830999998,53.83,-7.89,54.4051560057,133.71
2020-05-14 00:30:00,53.1225,-8.9815,53.8764080883,2.8225,-0.6215,2.8901156551,50.3,-8.36,50.9899950971,134.45,53.5225,-9.0315,54.2791488373,2.8225,-0.6215,2.8901156551,50.7,-8.41,51.3927825672,134.26
2020-05-14 01:00:00,51.774,-9.209,52.586621464,2.754,-0.649,2.8294375766,49.02,-8.56,49.7617724765,134.82,52.154,-9.239,52.9660158687,2.754,-0.649,2.8294375766,49.4,-8.59,50.1412813957,134.63
2020-05-14 01:30:00,52.0535,-9.34,52.8848036987,2.5435,-0.62,2.6179748375000003,49.51,-8.72,50.2720449156,134.6,52.4535,-9.38,53.2855896303,2.5435,-0.62,2.6179748375000003,49.91,-8.76,50.6729286701,134.42
2020-05-14 02:00:00,53.4055,-9.094,54.174239877,2.6555,-0.454,2.6940297419,50.75,-8.64,51.480210761,134.6,53.8155,-9.134,54.5851444649,2.6555,-0.454,2.6940297419,51.16,-8.68,51.8911167735,134.42
2020-05-14 02:30:00,52.9635,-9.126,53.7439876475,2.5235000000000003,-0.336,2.5457706593,50.44,-8.79,51.2001728513,134.68,53.3735,-9.166,54.1548341171,2.5235000000000003,-0.336,2.5457706593,50.85,-8.83,51.6109620139,134.5
2020-05-14 03:00:00,52.137,-9.2765,52.9558327406,2.147,-0.42650000000000005,2.1889520895,49.99,-8.85,50.7673379251,134.91,52.527,-9.3165,53.3468171614,2.147,-0.42650000000000005,2.1889520895,50.38,-8.89,51.158347315,134.72
2020-05-14 03:30:00,51.714,-9.258,52.5361624027,1.804,-0.34800000000000003,1.8372588277,49.91,-8.91,50.6990749423,135.06,52.114,-9.298,52.936960623,1.804,-0.34800000000000003,1.8372588277,50.31,-8.95,51.0998884539,134.87
2020-05-14 04:00:00,51.2155,-9.359,52.0635988119,2.0255,-0.149,2.0309729811,49.19,-9.21,50.0447819458,135.21,51.6055,-9.399000000000001,52.4544452954,2.0255,-0.149,2.0309729811,49.58,-9.25,50.4354924631,135.02
2020-05-14 04:30:00,51.2245,-9.478,52.093971669,2.1145,-0.128,2.1183706593,49.11,-9.35,49.992145383,135.4,51.6245,-9.528,52.4963978217,2.1145,-0.128,2.1183706593,49.51,-9.4,50.3944451304,135.21
2020-05-14 05:00:00,51.4355,-9.4345,52.2935985614,1.8155000000000001,-0.1345,1.8204753500000002,49.62,-9.3,50.4840014262,135.28,51.8255,-9.4745,52.6844246481,1.8155000000000001,-0.1345,1.8204753500000002,50.01,-9.34,50.874705896,135.09
2020-05-14 05:30:00,51.607,-9.2435,52.4282818834,1.807,-0.0935,1.8094173786,49.8,-9.15,50.6336103789,135.11,52.007,-9.2935,52.83083561,1.807,-0.0935,1.8094173786,50.2,-9.2,51.0360656791,134.92
2020-05-14 06:00:00,53.147,-8.991,53.902149215,2.217,-0.211,2.2270181858,50.93,-8.78,51.6812664319,134.79,53.537,-9.031,54.2933635908,2.217,-0.211,2.2270181858,51.32,-8.82,52.072399599,134.6
2020-05-14 06:30:00,57.2965,-6.953,57.7168356829,11.6165,-1.163,11.6745724226,45.68,-5.79,46.0454829489,134.32,57.6665,-6.973,58.0865556842,11.6165,-1.163,11.6745724226,46.05,-5.8100000000000005,46.4150686739,134.14
2020-05-14 07:00:00,60.4145,-5.522,60.6663357576,11.4345,-1.182,11.4954301464,48.98,-4.34,49.1719025461,134.44,60.8145,-5.532,61.0655912462,11.4345,-1.182,11.4954301464,49.38,-4.35,49.5712305677,134.26
2020-05-14 07:30:00,63.5665,-3.9505,63.6891385756,4.9765,-0.7705000000000001,5.035794128,58.59,-3.18,58.6762345418,134.02,64.0465,-3.9405,64.1676063329,4.9765,-0.7705000000000001,5.035794128,59.07,-3.17,59.1549980982,133.83
2020-05-14 08:00:00,65.1685,-2.6935000000000002,65.2241392009,7.5485,-1.2835,7.6568416792,57.62,-1.4100000000000001,57.6372492404,133.75,65.5985,-2.6734999999999998,65.6529573172,7.5485,-1.2835,7.6568416792,58.05,-1.3900000000000001,58.0666393035,133.55
2020-05-14 08:30:00,66.974,-0.9005000000000001,66.9800535701,18.544,-2.5404999999999998,18.7172133676,48.43,1.6400000000000001,48.4577599565,132.7,67.354,-0.8605,67.3594965558,18.544,-2.5404999999999998,18.7172133676,48.81,1.6800000000000002,48.8389035503,132.51
2020-05-14 09:00:00,66.7335,-0.6910000000000001,66.7370774251,20.8135,-3.171,21.053670066,45.92,2.48,45.9869198795,132.08,67.0935,-0.651,67.0966582122,20.8135,-3.171,21.053670066,46.28,2.52,46.3485576906,131.9
2020-05-14 09:30:00,66.585,0.096,66.5850692047,14.115,-3.004,14.4311205733,52.47,3.1,52.5614963638,131.52,66.995,0.146,66.9951590863,14.115,-3.004,14.4311205733,52.88,3.15,52.973737833,131.34
2020-05-14 10:00:00,64.801,-0.21050000000000002,64.8013418939,15.691,-3.9205,16.173367035,49.11,3.71,49.2499360406,131.62,65.181,-0.1505,65.1811737486,15.691,-3.9205,16.173367035,49.49,3.77,49.6333859413,131.44
2020-05-14 10:30:00,62.351,-1.1925,62.3624025936,17.611,-4.5125,18.1799333676,44.74,3.32,44.8630137195,131.97,62.701,-1.1425,62.7114081109,17.611,-4.5125,18.1799333676,45.09,3.37,45.2157605266,131.79
2020-05-14 11:00:00,61.413,-0.5925,61.4158580926,18.693,-4.6625,19.2656989297,42.72,4.07,42.9134396198,131.42,61.733,-0.5225000000000001,61.7352111461,18.693,-4.6625,19.2656989297,43.04,4.14,43.2386540031,131.24
2020-05-14 11:30:00,60.261,-0.381,60.2622044237,18.651,-4.741,19.2441388999,41.61,4.36,41.8378022845,131.35,60.581,-0.331,60.5819042454,18.651,-4.741,19.2441388999,41.93,4.41,42.1612736999,131.18
2020-05-14 12:00:00,61.3215,-0.0555,61.3215251156,20.8815,-4.2355,21.3067243494,40.44,4.18,40.6554547386,131.35,61.6415,0.0145,61.6415017054,20.8815,-4.2355,21.3067243494,40.76,4.25,40.980972414,131.18
2020-05-14 12:30:00,63.6935,0.10350000000000001,63.6935840921,18.6335,-4.5265,19.1754145848,45.06,4.63,45.2972460532,131.45,64.0335,0.1535,64.0336839835,18.6335,-4.5265,19.1754145848,45.4,4.68,45.6405784363,131.28
2020-05-14 13:00:00,63.355,-0.1945,63.355298557,25.515,-5.2045,26.040392571,37.84,5.01,38.1702200675,131.79,63.655,-0.1245,63.6551217519,25.515,-5.2045,26.040392571,38.14,5.08,38.4768241933,131.61
2020-05-14 13:30:00,61.5035,-1.49,61.5215459189,26.0035,-5.21,26.5202962323,35.5,3.7199999999999998,35.694374907,132.26,61.7735,-1.43,61.7900493789,26.0035,-5.21,26.5202962323,35.77,3.7800000000000002,35.9691715223,132.08
2020-05-14 14:00:00,58.482,-2.2915,58.5268766999,17.372,-4.6115,17.9736561737,41.11,2.32,41.1754113519,132.48,58.802,-2.2515,58.8450886332,17.372,-4.6115,17.9736561737,41.43,2.36,41.4971625536,132.31
2020-05-14 14:30:00,57.3755,-2.52,57.4308140309,17.6655,-4.79,18.3033873982,39.71,2.27,39.7748287237,133.39,57.6855,-2.48,57.738785147,17.6655,-4.79,18.3033873982,40.02,2.31,40.0866124785,133.21
2020-05-14 15:00:00,55.107,-2.958,55.1863317589,16.497,-4.618,17.1311684657,38.61,1.6600000000000001,38.6456685801,134.02,55.407,-2.918,55.4837847754,16.497,-4.618,17.1311684657,38.91,1.7000000000000002,38.9471192773,133.85
2020-05-14 15:30:00,55.2055,-3.377,55.3086915344,16.5455,-4.557,17.1615797423,38.66,1.18,38.678004085,134.42,55.4955,-3.347,55.5963391713,16.5455,-4.557,17.1615797423,38.95,1.21,38.9687900762,134.24
2020-05-14 16:00:00,55.6345,-3.769,55.7620206884,16.7645,-3.809,17.1917695788,38.87,0.04,38.8700205814,135.14,55.9545,-3.739,56.0792848675,16.7645,-3.809,17.1917695788,39.19,0.07,39.1900625159,134.96
2020-05-14 16:30:00,57.705,-3.923,57.8381963239,14.175,-3.883,14.697221302,43.53,-0.04,43.5300183781,135.49,58.045,-3.9130000000000003,58.1767444431,14.175,-3.883,14.697221302,43.87,-0.03,43.8700102576,135.31
2020-05-14 17:00:00,59.762,-3.7984999999999998,59.8825955203,12.772,-3.2785,13.1860739513,46.99,-0.52,46.9928771198,135.05,60.142,-3.7685,60.2599515122,12.772,-3.2785,13.1860739513,47.37,-0.49,47.3725342366,134.87
2020-05-14 17:30:00,64.868,-3.008,64.9377046715,11.108,-2.588,11.4054990246,53.76,-0.42,53.7616406,133.95,65.298,-2.968,65.3654176763,11.108,-2.588,11.4054990246,54.19,-0.38,54.1913323328,133.78
2020-05-14 18:00:00,68.2155,-3.8495,68.3240301102,9.2155,-1.9195000000000002,9.4132842568,59.0,-1.9300000000000002,59.031558509,133.0,68.6855,-3.8395,68.7927297794,9.2155,-1.9195000000000002,9.4132842568,59.47,-1.92,59.5009857061,132.82
2020-05-14 18:30:00,71.358,-3.693,71.4534982559,7.068,-1.413,7.2078563387,64.29,-2.2800000000000002,64.3304166005,132.37,71.868,-3.693,71.9628214636,7.068,-1.413,7.2078563387,64.8,-2.2800000000000002,64.8400987044,132.2
2020-05-14 19:00:00,69.9185,-3.9755000000000003,70.0314303902,5.6985,-0.9955,5.7848009905,64.22,-2.98,64.2891032757,132.37,70.3985,-3.9655,70.5100985143,5.6985,-0.9955,5.7848009905,64.7,-2.9699999999999998,64.7681318242,132.2
2020-05-14 19:30:00,65.6135,-4.043,65.737943619,12.4135,-1.5630000000000002,12.5115127483,53.2,-2.48,53.2577731416,132.25,66.0335,-4.033,66.1565432233,12.4135,-1.5630000000000002,12.5115127483,53.62,-2.47,53.676860005,132.08
2020-05-14 20:00:00,64.489,-3.997,64.6127474265,11.339,-1.417,11.427196069,53.15,-2.58,53.2125821587,132.46,64.909,-3.987,65.0313343704,11.339,-1.417,11.427196069,53.57,-2.5700000000000003,53.6316119467,132.29
2020-05-14 20:30:00,62.842,-4.39,62.995151115,10.762,-1.45,10.8592423308,52.08,-2.94,52.1629178632,132.65,63.262,-4.39,63.4141367835,10.762,-1.45,10.8592423308,52.5,-2.94,52.5822555621,132.48
2020-05-14 21:00:00,62.7205,-4.9055,62.912042174,10.5305,-1.3555000000000001,10.6173824693,52.19,-3.55,52.3105973967,133.06,63.1305,-4.9055,63.3208019572,10.5305,-1.3555000000000001,10.6173824693,52.6,-3.55,52.7196595209,132.89
2020-05-14 21:30:00,68.057,-5.0385,68.243254108,10.467,-1.2885,10.5460097312,57.59,-3.75,57.7119623648,132.97,68.507,-5.0385,68.6920339723,10.467,-1.2885,10.5460097312,58.04,-3.75,58.1610187325,132.8
2020-05-14 22:00:00,69.9505,-5.676,70.1804062844,11.0305,-1.336,11.1111127368,58.92,-4.34,59.0796242371,132.16,70.4205,-5.696,70.6504864544,11.0305,-1.336,11.1111127368,59.39,-4.36,59.5498253566,131.98
2020-05-14 22:30:00,67.1425,-6.5504999999999995,67.4612804244,3.2625,-0.42050000000000004,3.2894872701,63.88,-6.13,64.1734470011,132.55,67.6425,-6.5705,67.9608657721,3.2625,-0.42050000000000004,3.2894872701,64.38,-6.15,64.6730770878,132.38
2020-05-14 23:00:00,62.8185,-7.3895,63.251629643,2.6585,-0.2195,2.6675461571,60.16,-7.17,60.5857615286,133.16,63.2885,-7.4195,63.7219209731,2.6585,-0.2195,2.6675461571,60.63,-7.2,61.0560144458,132.99
2020-05-14 23:30:00,58.978,-8.128,59.5354421164,2.768,-0.158,2.7725057259,56.21,-7.97,56.7722203194,134.17,59.408,-8.158,59.9655186586,2.768,-0.158,2.7725057259,56.64,-8.0,57.2021817766,133.99
2020-05-15 00:00:00,55.974,-8.8035,56.6620709845,2.984,-0.3135,3.0004230118,52.99,-8.49,53.6658196621,133.8,56.384,-8.8435,57.0733120491,2.984,-0.3135,3.0004230118,53.4,-8.53,54.0769904858,133.62
2020-05-15 00:30:00,53.4225,-9.0015,54.1755526829,3.1025,-0.5215000000000001,3.146024237,50.32,-8.48,51.0295287064,133.84,53.8125,-9.0415,54.5667836554,3.1025,-0.5215000000000001,3.146024237,50.71,-8.52,51.4207594265,133.66
2020-05-15 01:00:00,51.862,-9.1935,52.6705561604,3.262,-0.48350000000000004,3.2976379804000002,48.6,-8.71,49.3743263245,134.24,52.252,-9.2335,53.0615588374,3.262,-0.48350000000000004,3.2976379804000002,48.99,-8.75,49.7652750419,134.05
2020-05-15 01:30:00,51.3605,-9.2365,52.1844219332,2.6205,-0.1965,2.6278570167,48.74,-9.04,49.5712537667,134.17,51.7305,-9.2765,52.5556665118,2.6205,-0.1965,2.6278570167,49.11,-9.08,49.9423517668,133.98
2020-05-15 02:00:00,51.992,-9.0095,52.7668376374,1.982,-0.41950000000000004,2.0259082531,50.01,-8.59,50.7423708551,134.02,52.382,-9.0395,53.1562459571,1.982,-0.41950000000000004,2.0259082531,50.4,-8.62,51.1318335286,133.84
2020-05-15 02:30:00,51.3705,-9.2515,52.1969206228,1.8205,-0.5215000000000001,1.8937218645,49.55,-8.73,50.3131732253,134.53,51.7605,-9.2915,52.5878439613,1.8205,-0.5215000000000001,1.8937218645,49.94,-8.77,50.7042059399,134.34
2020-05-15 03:00:00,50.387,-9.2185,51.2233395168,1.907,-0.4685,1.9637059989,48.48,-8.75,49.263301757,134.29,50.757,-9.2685,51.5962996856,1.907,-0.4685,1.9637059989,48.85,-8.8,49.6363022394,134.09
2020-05-15 03:30:00,50.0305,-9.2385,50.8763286067,2.3805,-0.35850000000000004,2.4073434529,47.65,-8.88,48.4703713623,134.36,50.4005,-9.2785,51.2474483511,2.3805,-0.35850000000000004,2.4073434529,48.02,-8.92,48.8414455151,134.17
2020-05-15 04:00:00,49.5215,-9.3585,50.3980206407,2.3615,-0.3285,2.3842387674,47.16,-9.03,48.0167314589,134.77,49.9015,-9.3985,50.7788489875,2.3615,-0.3285,2.3842387674,47.54,-9.07,48.3974844388,134.58
2020-05-15 04:30:00,49.193,-9.4415,50.0908491768,2.8529999999999998,-0.48150000000000004,2.8933460301,46.34,-8.96,47.1982753922,134.77,49.553,-9.4915,50.453824248,2.8529999999999998,-0.48150000000000004,2.8933460301,46.7,-9.01,47.5612247529,134.61
2020-05-15 05:00:00,49.121,-9.4625,50.0241096597,3.051,-0.4325,3.0815024339,46.07,-9.03,46.9466271419,134.95,49.471,-9.5025,50.3753644875,3.051,-0.4325,3.0815024339,46.42,-9.07,47.2977938175,134.76
2020-05-15 05:30:00,49.417,-9.1975,50.2656333418,2.657,-0.47750000000000004,2.6995657521,46.76,-8.72,47.5661223982,134.88,49.787,-9.2275,50.6348903944,2.657,-0.47750000000000004,2.6995657521,47.13,-8.75,47.9353669017,134.69
2020-05-15 06:00:00,50.924,-8.622,51.6487430631,2.684,-0.562,2.7422071402,48.24,-8.06,48.9087027021,134.57,51.304,-8.662,52.030093792,2.684,-0.562,2.7422071402,48.62,-8.1,49.2901044836,134.38
2020-05-15 06:30:00,54.5345,-7.32,55.023577585,2.8245,-0.68,2.9052022735,51.71,-6.64,52.1345729819,133.98,54.9345,-7.34,55.4226929177,2.8245,-0.68,2.9052022735,52.11,-6.66,52.5338719304,133.79
2020-05-15 07:00:00,57.7775,-6.368,58.127368169,3.2875,-0.788,3.3806212817,54.49,-5.58,54.7749623459,134.28,58.2175,-6.398,58.5680092734,3.2875,-0.788,3.3806212817,54.93,-5.61,55.215731454,134.08
2020-05-15 07:30:00,61.112,-4.7185,61.2938886534,4.182,-0.9585,4.2904366037,56.93,-3.76,57.0540314088,133.51,61.562,-4.7185,61.7425630036,4.182,-0.9585,4.2904366037,57.38,-3.76,57.5030607881,133.32
2020-05-15 08:00:00,62.3055,-4.1425,62.4430591539,6.4255,-1.4925000000000002,6.5965602021,55.88,-2.65,55.9428002517,132.91,62.7255,-4.1425,62.8621400885,6.4255,-1.4925000000000002,6.5965602021,56.3,-2.65,56.3623322796,132.72
2020-05-15 08:30:00,63.05,-2.7435,63.1096608472,8.79,-2.0135,9.017665011,54.26,-0.73,54.2649103934,132.11,63.46,-2.7235,63.5184150641,8.79,-2.0135,9.017665011,54.67,-0.71,54.6746101952,131.92
2020-05-15 09:00:00,63.1265,-2.0405,63.1594699352,10.5465,-2.4905,10.8365701447,52.58,0.45,52.5819256019,131.87,63.5365,-2.0205,63.5686184568,10.5465,-2.4905,10.8365701447,52.99,0.47000000000000003,52.9920843145,131.68
2020-05-15 09:30:00,64.42,-1.621,64.4403913784,10.79,-2.651,11.1108910984,53.63,1.03,53.6398900073,132.27,64.83,-1.581,64.8492749458,10.79,-2.651,11.1108910984,54.04,1.07,54.0505920412,132.08
2020-05-15 10:00:00,64.7085,-1.3545,64.7226748713,10.6585,-2.7445,11.0061756528,54.05,1.3900000000000001,54.0678703113,132.17,65.1385,-1.3245,65.1519645329,10.6585,-2.7445,11.0061756528,54.48,1.42,54.4985027317,131.98
2020-05-15 10:30:00,63.389,-1.7345000000000002,63.4127259409,11.369,-2.7145,11.6885701114,52.02,0.98,52.0292302461,131.85,63.779,-1.7045,63.801772399,11.369,-2.7145,11.6885701114,52.41,1.01,52.419731018,131.67
2020-05-15 11:00:00,64.511,-1.3535,64.525197274,13.001,-3.1135,13.3686156071,51.51,1.76,51.5400591773,131.85,64.911,-1.3135,64.9242882383,13.001,-3.1135,13.3686156071,51.91,1.8,51.9411984844,131.67
2020-05-15 11:30:00,63.3105,-1.595,63.3305884644,12.8805,-3.105,13.2494643382,50.43,1.51,50.4526015187,132.39,63.7005,-1.565,63.7197216351,12.8805,-3.105,13.2494643382,50.82,1.54,50.8433279792,132.21
2020-05-15 12:00:00,61.8675,-1.3940000000000001,61.883202828,15.5075,-3.694,15.9413986918,46.36,2.3,46.4170184307,132.21,62.2275,-1.3639999999999999,62.2424473511,15.5075,-3.694,15.9413986918,46.72,2.33,46.7780643037,132.04
2020-05-15 12:30:00,63.5,-1.33,63.5139268192,15.68,-3.66,16.1014906142,47.82,2.33,47.8767302559,132.7,63.88,-1.28,63.8928227581,15.68,-3.66,16.1014906142,48.2,2.38,48.2587235637,132.53
2020-05-15 13:00:00,62.8985,-2.254,62.9388736652,15.9485,-3.7640000000000002,16.3866515265,46.95,1.51,46.974275939099996,133.94,63.2385,-2.224,63.2775952313,15.9485,-3.7640000000000002,16.3866515265,47.29,1.54,47.3150684243,133.76
2020-05-15 13:30:00,60.5785,-3.457,60.6770591843,16.0185,-3.867,16.4786538058,44.56,0.41000000000000003,44.5618861809,134.6,60.9185,-3.437,61.0153801205,16.0185,-3.867,16.4786538058,44.9,0.43,44.9020589728,134.42
2020-05-15 14:00:00,57.171,-3.9735,57.3089167866,15.321,-3.8135,15.7884712132,41.85,-0.16,41.8503058531,135.17,57.501,-3.9535,57.6367518451,15.321,-3.8135,15.7884712132,42.18,-0.14,42.180232337,134.99
2020-05-15 14:30:00,55.64,-4.2895,55.8051020091,14.23,-3.9095,14.7572724529,41.41,-0.38,41.4117435035,135.89,55.96,-4.2695,56.1226356317,14.23,-3.9095,14.7572724529,41.73,-0.36,41.7315528108,135.71
2020-05-15 15:00:00,55.889,-4.5,56.0698699927,14.149,-3.76,14.6400751706,41.74,-0.74,41.7465591396,135.98,56.209,-4.48,56.3872510502,14.149,-3.76,14.6400751706,42.06,-0.72,42.0661621734,135.81
2020-05-15 15:30:00,55.379,-5.1305,55.6161457785,14.759,-3.6105,15.1942025539,40.62,-1.52,40.6484292439,135.82,55.699,-5.1305,55.9347890963,14.759,-3.6105,15.1942025539,40.94,-1.52,40.9682071856,135.64
2020-05-15 16:00:00,54.1645,-5.467,54.4397019578,14.2645,-3.487,14.6845200551,39.9,-1.98,39.9490976118,136.1,54.4645,-5.457,54.7371958475,14.2645,-3.487,14.6845200551,40.2,-1.97,40.2482409554,135.92
2020-05-15 16:30:00,54.692,-5.98,55.017954015,13.382,-3.09,13.7341189743,41.31,-2.89,41.4109671464,136.27,55.012,-5.97,55.3349893286,13.382,-3.09,13.7341189743,41.63,-2.88,41.7295015547,136.09
2020-05-15 17:00:00,56.4845,-5.6665,56.7680188354,9.7845,-2.4465,10.0857227059,46.7,-3.22,46.8108790774,136.09,56.8545,-5.6765,57.1371754858,9.7845,-2.4465,10.0857227059,47.07,-3.23,47.1806930852,135.92
2020-05-15 17:30:00,61.3295,-5.539,61.5791205787,6.9695,-1.5390000000000001,7.1373980728,54.36,-4.0,54.5069683619,135.05,61.7595,-5.549,62.0082836503,6.9695,-1.5390000000000001,7.1373980728,54.79,-4.01,54.9365470338,134.88
2020-05-15 18:00:00,64.0405,-5.595,64.2844434156,8.1805,-1.795,8.375118223,55.86,-3.8,55.9891025111,133.84,64.4605,-5.585,64.7019959912,8.1805,-1.795,8.375118223,56.28,-3.79,56.4074684771,133.67
2020-05-15 18:30:00,66.6205,-5.628,66.8577998759,15.2305,-2.068,15.3702555037,51.39,-3.56,51.5131604544,133.4,67.0305,-5.638,67.2671909199,15.2305,-2.068,15.3702555037,51.8,-3.5700000000000003,51.9228745352,133.23
2020-05-15 19:00:00,67.7225,-5.6965,67.96165918,14.7025,-1.9865,14.836094112,53.02,-3.71,53.14964252,133.35,68.1325,-5.7065,68.3710589248,14.7025,-1.9865,14.836094112,53.43,-3.7199999999999998,53.5593437226,133.18
2020-05-15 19:30:00,67.7545,-5.562,67.9824103298,5.8545,-1.092,5.9554709512,61.9,-4.47,62.0611867434,132.87,68.2445,-5.582,68.4724068823,5.8545,-1.092,5.9554709512,62.39,-4.49,62.5513565001,132.7
2020-05-15 20:00:00,67.895,-5.829,68.1447596371,4.325,-0.789,4.3963787371,63.57,-5.04,63.7694793769,132.75,68.385,-5.839,68.6338265435,4.325,-0.789,4.3963787371,64.06,-5.05,64.258743374,132.57
2020-05-15 20:30:00,67.5995,-6.3055,67.8929431569,4.2495,-0.6355000000000001,4.2967558111,63.35,-5.67,63.6032341945,132.28,68.0895,-6.3355,68.3836133185,4.2495,-0.6355000000000001,4.2967558111,63.84,-5.7,64.0939591537,132.11
2020-05-15 21:00:00,66.0245,-6.691,66.3626708417,4.1645,-0.41100000000000003,4.1847319209,61.86,-6.28,62.1779542925,132.31,66.4945,-6.711,66.8322979648,4.1645,-0.41100000000000003,4.1847319209,62.33,-6.3,62.6475769683,132.14
2020-05-15 21:30:00,66.2135,-6.8725000000000005,66.5692033789,3.8835,-0.5725,3.9254717551000002,62.33,-6.3,62.6475769683,131.93,66.7035,-6.9025,67.0596854936,3.8835,-0.5725,3.9254717551000002,62.82,-6.33,63.1381128955,131.76
2020-05-15 22:00:00,65.791,-7.446,66.2110156772,4.111,-0.666,4.1645980598,61.68,-6.78,62.0515173062,132.51,66.271,-7.486,66.692470617,4.111,-0.666,4.1645980598,62.16,-6.82,62.5330152799,132.34
2020-05-15 22:30:00,63.3485,-8.131,63.8681893688,3.7685,-0.511,3.8029874112,59.58,-7.62,60.0653044611,133.06,63.8085,-8.171,64.3295415284,3.7685,-0.511,3.8029874112,60.04,-7.66,60.5266651981,132.88
2020-05-15 23:00:00,59.735,-9.0655,60.4189830703,3.145,-0.6055,3.2027574448,56.59,-8.46,57.2188753822,133.76,60.145,-9.1155,60.831844993,3.145,-0.6055,3.2027574448,57.0,-8.51,57.6317629437,133.58
2020-05-15 23:30:00,56.018,-9.646,56.8424281677,10.798,-1.326,10.8791120961,45.22,-8.32,45.979025653,134.92,56.368,-9.686,57.1941432316,10.798,-1.326,10.8791120961,45.57,-8.36,46.3304921191,134.74
2020-05-16 00:00:00,52.9195,-10.343,53.9207856884,10.6995,-1.313,10.779762022,42.22,-9.03,43.1748688475,135.57,53.2495,-10.383,54.2523357953,10.6995,-1.313,10.779762022,42.55,-9.07,43.50594672,135.39
2020-05-16 00:30:00,50.353,-10.698,51.4769056277,2.583,-0.268,2.5968659958,47.77,-10.43,48.8953760595,136.08,50.733,-10.758,51.8610822583,2.583,-0.268,2.5968659958,48.15,-10.49,49.2794338442,135.9
2020-05-16 01:00:00,48.115,-10.715,49.2936552712,1.945,-0.135,1.9496794608,46.17,-10.58,47.3667108843,135.35,48.475,-10.775,49.6580934994,1.945,-0.135,1.9496794608,46.53,-10.64,47.7310224068,135.17
2020-05-16 01:30:00,48.001,-10.924,49.2283432283,1.8210000000000002,-0.17400000000000002,1.8292941262,46.18,-10.75,47.4147118519,135.43,48.371,-10.984,49.6024384179,1.8210000000000002,-0.17400000000000002,1.8292941262,46.55,-10.81,47.7886869458,135.25
2020-05-16 02:00:00,48.355,-10.677,49.5197370146,1.655,-0.317,1.6850857545,46.7,-10.36,47.8353384016,135.56,48.715,-10.727,49.8820584379,1.655,-0.317,1.6850857545,47.06,-10.41,48.1976316846,135.37
2020-05-16 02:30:00,47.633,-11.0835,48.905487026,1.5030000000000001,-0.1335,1.5089172443,46.13,-10.95,47.4118065465,135.61,48.003,-11.1535,49.2817265449,1.5030000000000001,-0.1335,1.5089172443,46.5,-11.02,47.7879733824,135.43
2020-05-16 03:00:00,46.5515,-11.231,47.8871330657,1.5415,-0.281,1.5669024379,45.01,-10.95,46.3228086368,135.98,46.9015,-11.291,48.2414488096,1.5415,-0.281,1.5669024379,45.36,-11.01,46.6770789574,135.79
2020-05-16 03:30:00,45.9595,-11.7295,47.4326555287,1.4695,-0.2495,1.4905302748,44.49,-11.48,45.9472578072,136.36,46.3095,-11.7895,47.7866309809,1.4695,-0.2495,1.4905302748,44.84,-11.54,46.3011576529,136.17
2020-05-16 04:00:00,45.284,-11.8915,46.8193168281,1.4140000000000001,-0.1915,1.4269086341000001,43.87,-11.7,45.4033798301,136.76,45.624,-11.961500000000001,47.1659501998,1.4140000000000001,-0.1915,1.4269086341000001,44.21,-11.77,45.7499398907,136.57
2020-05-16 04:30:00,44.753,-11.651,46.2447489992,1.343,-0.041,1.3436256919,43.41,-11.61,44.9357341099,136.53,45.103,-11.721,46.601099236,1.343,-0.041,1.3436256919,43.76,-11.68,45.2919418882,136.34
2020-05-16 05:00:00,44.5595,-11.7245,46.0761645593,1.3495,-0.14450000000000002,1.3572142425,43.21,-11.58,44.7347795345,137.09,44.8895,-11.7845,46.4105769249,1.3495,-0.14450000000000002,1.3572142425,43.54,-11.64,45.0690714349,136.91
2020-05-16 05:30:00,44.1955,-11.932,45.777885974,1.3255,-0.132,1.332056399,42.87,-11.8,44.4643328973,136.96,44.5455,-12.002,46.1340392146,1.3255,-0.132,1.332056399,43.22,-11.87,44.8203670221,136.78
2020-05-16 06:00:00,43.9865,-11.936,45.5771903286,1.3965,-0.216,1.4131058878,42.59,-11.72,44.1731422926,136.87,44.3165,-12.006,45.9140088453,1.3965,-0.216,1.4131058878,42.92,-11.79,44.5098921589,136.69
2020-05-16 06:30:00,45.9115,-11.46,47.3201588358,1.7215,-0.27,1.7425447627000001,44.19,-11.19,45.5847803549,136.22,46.2515,-11.52,47.6645743949,1.7215,-0.27,1.7425447627000001,44.53,-11.25,45.9291127717,136.04
2020-05-16 07:00:00,47.6445,-11.1065,48.9219043221,2.2745,-0.47650000000000003,2.3238766103,45.37,-10.63,46.5986459031,136.37,48.0145,-11.1565,49.2936071159,2.2745,-0.47650000000000003,2.3238766103,45.74,-10.68,46.9703097712,136.19
2020-05-16 07:30:00,49.5395,-10.4225,50.6240117583,3.1695,-0.48250000000000004,3.2060156737,46.37,-9.94,47.4234172113,135.75,49.8995,-10.4825,50.9886546842,3.1695,-0.48250000000000004,3.2060156737,46.73,-10.0,47.7879995396,135.57
2020-05-16 08:00:00,50.49,-10.103,51.4908798624,4.22,-0.903,4.3155311376,46.27,-9.2,47.1757660245,135.27,50.85,-10.143,51.8517400769,4.22,-0.903,4.3155311376,46.63,-9.24,47.5366647968,135.09
2020-05-16 08:30:00,50.361,-9.7045,51.2874998538,5.831,-1.3645,5.9885241295,44.53,-8.34,45.3042658036,135.0,50.711,-9.7345,51.6368667838,5.831,-1.3645,5.9885241295,44.88,-8.37,45.6538202126,134.82
2020-05-16 09:00:00,50.462,-8.933,51.24657972,7.472,-1.7429999999999999,7.6726027527,42.99,-7.19,43.58711048,134.69,50.802,-8.973,51.588350749,7.472,-1.7429999999999999,7.6726027527,43.33,-7.23,43.9290541669,134.51
2020-05-16 09:30:00,49.527,-8.3025,50.2180767777,10.067,-2.3725,10.3427871123,39.46,-5.93,39.9030888529,134.16,49.837,-8.3325,50.528775220200004,10.067,-2.3725,10.3427871123,39.77,-5.96,40.2141082209,133.99
2020-05-16 10:00:00,50.239,-7.46,50.7898486019,12.569,-3.01,12.9243901597,37.67,-4.45,37.9319311399,133.73,50.529,-7.46,51.0767211262,12.569,-3.01,12.9243901597,37.96,-4.45,38.2199437467,133.55
2020-05-16 10:30:00,50.487,-6.8165,50.9450865271,13.117,-3.1365,13.4867832062,37.37,-3.68,37.5507563173,133.62,50.787,-6.8265,51.2437359221,13.117,-3.1365,13.4867832062,37.67,-3.69,37.8502972247,133.44
2020-05-16 11:00:00,50.104,-6.3525,50.5050994678,14.934,-3.7225,15.390950661,35.17,-2.63,35.2681981394,133.73,50.384,-6.3525,50.7828879865,14.934,-3.7225,15.390950661,35.45,-2.63,35.5474246606,133.56
2020-05-16 11:30:00,50.9645,-6.1125,51.3297468969,10.9645,-2.6925,11.2902531637,40.0,-3.42,40.1459387734,133.25,51.2745,-6.1225,51.6387389128,10.9645,-2.6925,11.2902531637,40.31,-3.43,40.4556670937,133.08
2020-05-16 12:00:00,52.425,-6.5825,52.8366343672,12.635,-2.9925,12.984540086199999,39.79,-3.59,39.9516232461,133.25,52.745,-6.5925,53.1553955987,12.635,-2.9925,12.984540086199999,40.11,-3.6,40.2712316673,133.08
2020-05-16 12:30:00,53.5215,-6.3815,53.9005983687,10.9815,-2.5815,11.2808459124,42.54,-3.8,42.7093853854,132.98,53.8515,-6.3915,54.2294691519,10.9815,-2.5815,11.2808459124,42.87,-3.81,43.0389707126,132.81
2020-05-16 13:00:00,53.33,-6.647,53.7426414405,12.5,-2.947,12.8426947717,40.83,-3.7,40.9973035699,133.18,53.65,-6.657,54.0614294021,12.5,-2.947,12.8426947717,41.15,-3.71,41.3169045307,133.01
2020-05-16 13:30:00,52.38,-6.984,52.8435488589,10.11,-2.234,10.3538812046,42.27,-4.75,42.5360482415,133.36,52.7,-7.004,53.1633898092,10.11,-2.234,10.3538812046,42.59,-4.77,42.8562830866,133.19
2020-05-16 14:00:00,51.4565,-7.779,52.0411782462,13.1665,-2.949,13.4927137096,38.29,-4.83,38.5934320837,134.24,51.7665,-7.799,52.350691717,13.1665,-2.949,13.4927137096,38.6,-4.85,38.903502413,134.07
2020-05-16 14:30:00,50.073,-8.139,50.7301552334,11.763,-2.499,12.0255216103,38.31,-5.64,38.7229350644,134.79,50.363,-8.159,51.0196143655,11.763,-2.499,12.0255216103,38.6,-5.66,39.0127620145,134.61
2020-05-16 15:00:00,49.6755,-8.5855,50.4119639619,11.4655,-2.3655,11.7069757196,38.21,-6.22,38.712950029699996,135.47,49.9755,-8.6155,50.7126950625,11.4655,-2.3655,11.7069757196,38.51,-6.25,39.0138770183,135.29
2020-05-16 15:30:00,48.9555,-8.8645,49.7515863114,9.7455,-2.0445,9.9576478397,39.21,-6.82,39.7986997275,135.63,49.2655,-8.8845,50.0602020621,9.7455,-2.0445,9.9576478397,39.52,-6.84,40.107555398,135.46
2020-05-16 16:00:00,51.3065,-8.731,52.0440899935,8.6965,-1.7309999999999999,8.8671006112,42.61,-7.0,43.1811544542,135.66,51.6365,-8.771,52.3761259855,8.6965,-1.7309999999999999,8.8671006112,42.94,-7.04,43.513276135,135.49
