Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-16 16:30:00,51.364,-8.881,52.126122597,10.254,-2.351,10.5200625949,41.11,-6.53,41.6253888871,135.77,51.684,-8.911,52.4465611551,10.254,-2.351,10.5200625949,41.43,-6.5600000000000005,41.9461380821,135.6
2020-05-16 17:00:00,55.0765,-8.521,55.7317530072,11.1665,-2.181,11.3774989892,43.91,-6.34,44.3653434564,135.44,55.4165,-8.541,56.0708226554,11.1665,-2.181,11.3774989892,44.25,-6.36,44.7047212272,135.27
2020-05-16 17:30:00,59.3285,-8.171,59.8885310661,9.1985,-1.691,9.3526404427,50.13,-6.48,50.5470800344,134.74,59.7285,-8.201,60.2888888042,9.1985,-1.691,9.3526404427,50.53,-6.51,50.9476299743,134.57
2020-05-16 18:00:00,62.9615,-7.628,63.4218957951,17.1015,-2.268,17.2512354992,45.86,-5.36,46.1721691065,134.48,63.3215,-7.658,63.7828921126,17.1015,-2.268,17.2512354992,46.22,-5.39,46.533219317,134.31
2020-05-16 18:30:00,66.0625,-7.617,66.5001698889,15.8325,-2.117,15.9734074402,50.23,-5.5,50.530217692,133.84,66.4525,-7.6370000000000005,66.8898985292,15.8325,-2.117,15.9734074402,50.62,-5.52,50.9200824823,133.66
2020-05-16 19:00:00,67.3815,-7.296,67.7753506686,13.6015,-1.936,13.7385915672,53.78,-5.36,54.0464429912,133.55,67.8115,-7.316,68.2050099938,13.6015,-1.936,13.7385915672,54.21,-5.38,54.4763113656,133.37
2020-05-16 19:30:00,67.5405,-7.646,67.9719093174,12.2805,-1.546,12.3774309229,55.26,-6.1,55.5956617013,133.55,67.9705,-7.686,68.4036802098,12.2805,-1.546,12.3774309229,55.69,-6.14,56.0274548771,133.37
2020-05-16 20:00:00,66.642,-7.856,67.1034492407,11.632,-1.326,11.7073353074,55.01,-6.53,55.3962182825,133.4,67.082,-7.896,67.5451074468,11.632,-1.326,11.7073353074,55.45,-6.57,55.8378670796,133.24
2020-05-16 20:30:00,64.896,-8.4705,65.4464680961,10.886,-1.2905,10.9622254242,54.01,-7.18,54.4851585296,133.85,65.306,-8.5105,65.8581980185,10.886,-1.2905,10.9622254242,54.42,-7.22,54.896856012,133.67
2020-05-16 21:00:00,63.058,-8.8255,63.6726064666,10.438,-0.9955,10.4853642879,52.62,-7.83,53.1993731166,133.26,63.468,-8.8755,64.0855796904,10.438,-0.9955,10.4853642879,53.03,-7.88,53.6122681856,133.08
2020-05-16 21:30:00,63.423,-8.7935,64.0297006962,1.913,-0.12350000000000001,1.9169823291,61.51,-8.67,62.1180247593,132.36,63.913,-8.8435,64.5219269803,1.913,-0.12350000000000001,1.9169823291,62.0,-8.72,62.61021003,132.19
2020-05-16 22:00:00,63.2535,-9.0195,63.8933223624,1.2635,-0.11950000000000001,1.2691384873,61.99,-8.9,62.6256345277,132.75,63.7335,-9.0795,64.3769861247,1.2635,-0.11950000000000001,1.2691384873,62.47,-8.96,63.1092901244,132.58
2020-05-16 22:30:00,59.866,-9.7425,60.6535593535,1.156,-0.12250000000000001,1.1624724728,58.71,-9.62,59.4929281512,132.75,60.306,-9.8125,61.0990899462,1.156,-0.12250000000000001,1.1624724728,59.15,-9.69,59.9384567703,132.58
2020-05-16 23:00:00,56.545,-10.1745,57.4530893447,1.305,-0.3345,1.3471879045000001,55.24,-9.84,56.1095642471,133.2,56.965,-10.2245,57.8753110164,1.305,-0.3345,1.3471879045000001,55.66,-9.89,56.5318290877,133.03
2020-05-16 23:30:00,52.689,-10.529,53.7307227013,1.409,-0.459,1.4818778627,51.28,-10.07,52.2593848031,133.82,53.089,-10.599,54.1366855469,1.409,-0.459,1.4818778627,51.68,-10.14,52.6653776214,133.65
2020-05-17 00:00:00,50.1645,-11.3355,51.4292778532,1.4845000000000002,-0.3655,1.5288330517,48.68,-10.97,49.9007344635,134.16,50.5545,-11.4055,51.8251184321,1.4845000000000002,-0.3655,1.5288330517,49.07,-11.04,50.2965853712,133.98
2020-05-17 00:30:00,48.005,-11.4065,49.3415470699,1.415,-0.3865,1.4668357952,46.59,-11.02,47.8755522161,134.69,48.355,-11.4765,49.6982502433,1.415,-0.3865,1.4668357952,46.94,-11.09,48.2322682444,134.51
2020-05-17 01:00:00,46.728,-11.978,48.2387651998,1.508,-0.34800000000000003,1.5476330314,45.22,-11.63,46.6915977452,135.57,47.078,-12.048,48.5951889388,1.508,-0.34800000000000003,1.5476330314,45.57,-11.7,47.048006334,135.4
2020-05-17 01:30:00,45.982,-12.0925,47.5454822275,1.5819999999999999,-0.3125,1.6125694559000001,44.4,-11.78,45.9361339253,135.6,46.322,-12.1625,47.8921088516,1.5819999999999999,-0.3125,1.6125694559000001,44.74,-11.85,46.2827192373,135.43
2020-05-17 02:00:00,46.087,-12.0485,47.6358890045,1.5270000000000001,-0.3685,1.5708345712,44.56,-11.68,46.0653448918,135.47,46.437,-12.1185,47.9922182364,1.5270000000000001,-0.3685,1.5708345712,44.91,-11.75,46.4216608923,135.29
2020-05-17 02:30:00,45.4475,-12.0895,47.027983866,1.4175,-0.35950000000000004,1.4623770034,44.03,-11.73,45.5657085976,136.07,45.7975,-12.1495,47.3816563292,1.4175,-0.35950000000000004,1.4623770034,44.38,-11.79,45.9193695514,135.89
2020-05-17 03:00:00,44.2505,-12.2515,45.9152044807,1.3305,-0.3115,1.3664781374000001,42.92,-11.94,44.549859708,136.42,44.5805,-12.3315,46.2545875833,1.3305,-0.3115,1.3664781374000001,43.25,-12.02,44.8892292204,136.24
2020-05-17 03:30:00,43.286,-12.4525,45.041564718,1.316,-0.3425,1.359839053,41.97,-12.11,43.6821817221,136.51,43.616,-12.5225,45.3780614642,1.316,-0.3425,1.359839053,42.3,-12.18,44.0186596797,136.33
2020-05-17 04:00:00,43.266,-12.5435,45.0475986957,1.306,-0.2635,1.332316873,41.96,-12.28,43.7200182983,136.6,43.586,-12.6135,45.3744397018,1.306,-0.2635,1.332316873,42.28,-12.35,44.0468035163,136.42
2020-05-17 04:30:00,43.2415,-12.344,44.9688965647,1.3515000000000001,-0.214,1.368337769,41.89,-12.13,43.6108816696,136.71,43.5615,-12.414,45.2958240708,1.3515000000000001,-0.214,1.368337769,42.21,-12.2,43.9377298003,136.53
2020-05-17 05:00:00,42.6605,-12.7065,44.5126207103,1.3405,-0.3365,1.382089903,41.32,-12.37,43.1318826392,136.89,42.9905,-12.7865,44.8517298719,1.3405,-0.3365,1.382089903,41.65,-12.45,43.470967323,136.71
2020-05-17 05:30:00,42.1525,-12.5955,43.9940891087,1.3225,-0.3055,1.3573269687,40.83,-12.29,42.6395708234,137.29,42.4725,-12.6655,44.3207417187,1.3225,-0.3055,1.3573269687,41.15,-12.36,42.9661739046,137.11
2020-05-17 06:00:00,42.5355,-12.4175,44.3109813308,1.4255,-0.3175,1.4604302448,41.11,-12.1,42.8537291259,137.64,42.8555,-12.4875,44.6377814917,1.4255,-0.3175,1.4604302448,41.43,-12.17,43.1804793859,137.46
2020-05-17 06:30:00,43.582,-12.2985,45.2840350041,1.832,-0.3385,1.8630099973,41.75,-11.96,43.4293000174,137.37,43.912,-12.3685,45.6206481349,1.832,-0.3385,1.8630099973,42.08,-12.03,43.7658234242,137.18
2020-05-17 07:00:00,44.278,-12.2675,45.945977411,2.228,-0.4575,2.2744868102,42.05,-11.81,43.676980207,136.79,44.608,-12.3375,46.282691908,2.228,-0.4575,2.2744868102,42.38,-11.88,44.0136206191,136.61
2020-05-17 07:30:00,45.954,-11.743500000000001,47.4307907192,2.854,-0.6035,2.9171095711,43.1,-11.14,44.5163969791,136.64,46.294,-11.8035,47.7750672239,2.854,-0.6035,2.9171095711,43.44,-11.2,44.8606018685,136.45
2020-05-17 08:00:00,47.0125,-11.4995,48.3984881634,4.2925,-0.9695,4.4006234217,42.72,-10.53,43.9986283877,136.44,47.3325,-11.5595,48.7235835761,4.2925,-0.9695,4.4006234217,43.04,-10.59,44.3236923101,136.26
2020-05-17 08:30:00,47.831,-10.709,49.0151735894,14.261,-2.289,14.4435328781,33.57,-8.42,34.6098439754,136.15,48.091,-10.749,49.2776347038,14.261,-2.289,14.4435328781,33.83,-8.46,34.8717722521,135.97
2020-05-17 09:00:00,48.7815,-9.900500000000001,49.776044866,16.3715,-2.8305,16.6143836028,32.41,-7.07,33.1721720724,135.23,49.0415,-9.9305,50.0368219664,16.3715,-2.8305,16.6143836028,32.67,-7.1,33.4326023516,135.05
2020-05-17 09:30:00,52.6475,-9.323,53.466602522,9.4775,-1.983,9.6827318072,43.17,-7.34,43.7895478396,134.58,53.0075,-9.353,53.8263287365,9.4775,-1.983,9.6827318072,43.53,-7.37,44.1494937683,134.4
2020-05-17 10:00:00,54.4725,-8.325,55.1049805485,8.3525,-1.605,8.5053090038,46.12,-6.72,46.6070037655,134.73,54.8225,-8.345,55.4539947276,8.3525,-1.605,8.5053090038,46.47,-6.74,46.9562402669,134.55
2020-05-17 10:30:00,56.5885,-7.5535,57.0903993199,17.6485,-2.6135,17.8409622638,38.94,-4.94,39.2520980331,134.39,56.8985,-7.5735,57.4003240801,17.6485,-2.6135,17.8409622638,39.25,-4.96,39.5621548958,134.21
2020-05-17 11:00:00,56.8345,-7.0085,57.2649933424,17.5145,-2.7885,17.7350907102,39.32,-4.22,39.5458063516,134.15,57.1545,-7.0185,57.5838190163,17.5145,-2.7885,17.7350907102,39.64,-4.23,39.8650536184,133.97
2020-05-17 11:30:00,57.371,-6.2875,57.714506818,14.951,-2.5975,15.1749598764,42.42,-3.69,42.5801890555,133.6,57.711,-6.2975,58.0535789358,14.951,-2.5975,15.1749598764,42.76,-3.7,42.9197809873,133.42
2020-05-17 12:00:00,57.5425,-5.857,57.8398111619,11.5525,-2.6870000000000003,11.8608694981,45.99,-3.17,46.0991214667,133.27,57.8725,-5.867,58.1691322374,11.5525,-2.6870000000000003,11.8608694981,46.32,-3.18,46.429029712,133.1
2020-05-17 12:30:00,58.183,-5.5495,58.4470567202,22.723,-4.2495,23.1169413905,35.46,-1.3,35.4838216657,133.0,58.473,-5.5295,58.7338667146,22.723,-4.2495,23.1169413905,35.75,-1.28,35.7729073462,132.83
2020-05-17 13:00:00,56.6135,-5.6885,56.898571287,24.5235,-4.4685,24.927285141,32.09,-1.22,32.1131826514,133.22,56.8535,-5.6885,57.1373738852,24.5235,-4.4685,24.927285141,32.33,-1.22,32.3530106791,133.05
2020-05-17 13:30:00,51.531,-6.2365,51.9070119854,15.981,-3.8865,16.4468003955,35.55,-2.35,35.6275876253,133.62,51.821,-6.2365,52.1949228685,15.981,-3.8865,16.4468003955,35.84,-2.35,35.9169611744,133.44
2020-05-17 14:00:00,48.7,-6.828,49.1763315427,16.87,-4.268,17.4015149915,31.83,-2.56,31.9327809625,134.32,48.94,-6.828,49.414018092,16.87,-4.268,17.4015149915,32.07,-2.56,32.172014236,134.15
2020-05-17 14:30:00,44.8285,-7.162,45.3970115344,16.3785,-4.202,16.9089345096,28.45,-2.96,28.6035679593,134.64,45.0385,-7.162,45.6043937165,16.3785,-4.202,16.9089345096,28.66,-2.96,28.8124486984,134.46
2020-05-17 15:00:00,43.2395,-7.3365,43.8574804623,16.9395,-4.5065,17.5286965431,26.3,-2.83,26.4518222435,134.73,43.4495,-7.3365,44.0645354282,16.9395,-4.5065,17.5286965431,26.51,-2.83,26.6606263992,134.56
2020-05-17 15:30:00,44.1555,-7.8055,44.8400937834,15.8955,-4.0455,16.4022251692,28.26,-3.76,28.5090371637,134.91,44.3755,-7.8055,45.05675122,15.8955,-4.0455,16.4022251692,28.48,-3.76,28.7271300342,134.73
2020-05-17 16:00:00,47.195,-7.923,47.8554276337,13.565,-3.023,13.8977607549,33.63,-4.9,33.9850982049,135.01,47.455,-7.943,48.1151563855,13.565,-3.023,13.8977607549,33.89,-4.92,34.2452697463,134.84
2020-05-17 16:30:00,52.8565,-7.8525,53.4366105634,12.8065,-2.8125,13.1116970107,40.05,-5.04,40.3658779169,135.01,53.1765,-7.8825,53.7575479212,12.8065,-2.8125,13.1116970107,40.37,-5.07,40.6871208124,134.84
2020-05-17 17:00:00,56.9345,-7.6775,57.449815461,10.7045,-2.0675,10.9023335346,46.23,-5.61,46.5691421437,134.58,57.2845,-7.6875,57.7980241574,10.7045,-2.0675,10.9023335346,46.58,-5.62,46.9178089855,134.4
2020-05-17 17:30:00,60.9955,-7.4465,61.4483635462,16.4555,-2.1965,16.6014485061,44.54,-5.25,44.8483455659,134.19,61.3455,-7.4865,61.8006314895,16.4555,-2.1965,16.6014485061,44.89,-5.29,45.2006216771,134.02
2020-05-17 18:00:00,63.3135,-7.285,63.7312365112,17.3635,-2.185,17.5004387731,45.95,-5.1,46.232158721,133.69,63.6635,-7.305,64.0812317083,17.3635,-2.185,17.5004387731,46.3,-5.12,46.5822326644,133.52
2020-05-17 18:30:00,62.393,-6.4875,62.7293719501,32.823,0.3225,32.8245843119,29.57,-6.8100000000000005,30.3440438966,133.81,62.623,-6.5275,62.9622774783,32.823,0.3225,32.8245843119,29.8,-6.85,30.5771565061,133.63
2020-05-17 19:00:00,61.903,-6.8275,62.2783763858,30.893,0.7625000000000001,30.9024085671,31.01,-7.59,31.9253535611,133.87,62.153,-6.8675,62.5312559065,30.893,0.7625000000000001,30.9024085671,31.26,-7.63,32.1777019068,133.7
2020-05-17 19:30:00,62.1015,-7.683,62.5749533859,8.0815,-0.433,8.0930915755,54.02,-7.25,54.5043383594,133.27,62.5515,-7.723,63.0264617542,8.0815,-0.433,8.0930915755,54.47,-7.29,54.9556639483,133.1
2020-05-17 20:00:00,62.582,-7.9915,63.0901798718,3.5220000000000002,-0.7215,3.5951420347000003,59.06,-7.27,59.5057686279,133.8,63.032,-8.0415,63.5428890298,3.5220000000000002,-0.7215,3.5951420347000003,59.51,-7.32,59.9585064857,133.63
2020-05-17 20:30:00,62.3295,-8.4775,62.9033749214,2.8695,-0.6375000000000001,2.9394619406,59.46,-7.84,59.9746379731,133.73,62.7795,-8.5275,63.3560090007,2.8695,-0.6375000000000001,2.9394619406,59.91,-7.89,60.4273133608,133.55
2020-05-17 21:00:00,60.497,-8.4675,61.0867053069,2.917,-0.6375000000000001,2.9858491673,57.58,-7.83,58.1099414902,133.37,60.957,-8.5075,61.5478139762,2.917,-0.6375000000000001,2.9858491673,58.04,-7.87,58.5711405045,133.2
2020-05-17 21:30:00,60.8,-8.476,61.387967681,3.04,-0.626,3.103784142,57.76,-7.85,58.2909950164,132.69,61.24,-8.536,61.8320377798,3.04,-0.626,3.103784142,58.2,-7.91,58.7350670384,132.53
2020-05-17 22:00:00,59.697,-8.7885,60.3404469759,3.167,-0.7885000000000001,3.2636821613,56.53,-8.0,57.0932649268,133.08,60.137,-8.8285,60.7815858731,3.167,-0.7885000000000001,3.2636821613,56.97,-8.04,57.5345331084,132.91
2020-05-17 22:30:00,57.174,-9.1245,57.8975196036,3.544,-0.7545000000000001,3.6234246577,53.63,-8.37,54.2792207018,132.97,57.584,-9.1745,58.3102778783,3.544,-0.7545000000000001,3.6234246577,54.04,-8.42,54.6920286696,132.79
2020-05-17 23:00:00,54.1145,-9.7315,54.9825536193,3.5545,-0.6315000000000001,3.6101610075,50.56,-9.1,51.3724011508,133.2,54.4945,-9.7915,55.3671744132,3.5545,-0.6315000000000001,3.6101610075,50.94,-9.16,51.7570207798,133.02
2020-05-17 23:30:00,49.1865,-10.098,50.2123628826,3.8465,-0.708,3.9111157296,45.34,-9.39,46.30213494,133.35,49.5365,-10.158,50.5672798977,3.8465,-0.708,3.9111157296,45.69,-9.45,46.6570316244,133.18
2020-05-18 00:00:00,45.5735,-10.0735,46.6735396611,3.3535,-0.6835,3.4224456899,42.22,-9.39,43.2515953463,133.75,45.8935,-10.1235,46.9967934491,3.3535,-0.6835,3.4224456899,42.54,-9.44,43.574823006,133.57
2020-05-18 00:30:00,43.3985,-10.688,44.6952250945,3.4385,-0.6880000000000001,3.5066545667,39.96,-10.0,41.1922516986,134.13,43.7085,-10.748,45.0105818253,3.4385,-0.6880000000000001,3.5066545667,40.27,-10.06,41.5075475064,133.95
2020-05-18 01:00:00,42.0815,-11.0055,43.4968237059,3.5015,-0.9655,3.6321746241,38.58,-10.04,39.864997178,134.26,42.3715,-11.0655,43.7925713164,3.5015,-0.9655,3.6321746241,38.87,-10.1,40.16076319,134.08
2020-05-18 01:30:00,40.932,-11.0575,42.3992562464,3.732,-1.0875,3.8872201185,37.2,-9.97,38.5128666811,133.89,41.222,-11.1175,42.6948719432,3.732,-1.0875,3.8872201185,37.49,-10.03,38.808517106400004,133.72
2020-05-18 02:00:00,40.908,-10.6455,42.2704522598,3.558,-1.2555,3.773015273,37.35,-9.39,38.5122655786,133.8,41.198,-10.7055,42.5662182282,3.558,-1.2555,3.773015273,37.64,-9.45,38.8081447637,133.63
2020-05-18 02:30:00,40.5535,-10.817,41.9713455973,3.2635,-1.147,3.4591966192,37.29,-9.67,38.5234084681,134.22,40.8435,-10.867,42.2644434632,3.2635,-1.147,3.4591966192,37.58,-9.72,38.8166819808,134.04
2020-05-18 03:00:00,37.0745,-10.029,38.4070226814,3.3245,-1.549,3.6676560976,33.75,-8.48,34.7990359062,134.19,37.3345,-10.079,38.6710632289,3.3245,-1.549,3.6676560976,34.01,-8.53,35.0633854612,134.01
2020-05-18 03:30:00,36.7565,-10.48,38.2213381797,4.1765,-1.54,4.4513764444,32.58,-8.94,33.784315887700004,134.12,37.0065,-10.52,38.4727363499,4.1765,-1.54,4.4513764444,32.83,-8.98,34.0360000588,133.94
2020-05-18 04:00:00,36.4975,-10.2455,37.9082811072,4.0175,-1.6855,4.3567437955,32.48,-8.56,33.5890458334,134.19,36.7475,-10.2855,38.1597990888,4.0175,-1.6855,4.3567437955,32.73,-8.6,33.8409943707,134.01
2020-05-18 04:30:00,36.5255,-9.8875,37.8401216502,3.0655,-1.6075,3.4614081672,33.46,-8.28,34.4692616689,134.32,36.7755,-9.9375,38.0945049384,3.0655,-1.6075,3.4614081672,33.71,-8.33,34.7239542679,134.14
2020-05-18 05:00:00,36.413,-9.9665,37.7523203426,3.533,-1.6065,3.8810992322,32.88,-8.36,33.9261551019,134.23,36.673,-10.0165,38.0163017829,3.533,-1.6065,3.8810992322,33.14,-8.41,34.1904621203,134.05
2020-05-18 05:30:00,37.5845,-9.6755,38.8099206454,3.1045,-1.2055,3.3303378958,34.48,-8.47,35.5050883677,134.15,37.8545,-9.7155,39.0813780527,3.1045,-1.2055,3.3303378958,34.75,-8.51,35.7768444668,133.97
2020-05-18 06:00:00,39.964,-9.18,41.0048008897,3.124,-1.02,3.2863012643,36.84,-8.16,37.7328928125,133.47,40.244,-9.22,41.286655665,3.124,-1.02,3.2863012643,37.12,-8.2,38.0149233854,133.3
2020-05-18 06:30:00,45.638,-7.7219999999999995,46.2866754909,3.478,-1.052,3.6336191325,42.16,-6.67,42.684358962,132.76,45.968,-7.7620000000000005,46.6187265806,3.478,-1.052,3.6336191325,42.49,-6.71,43.0165572774,132.59
2020-05-18 07:00:00,47.9355,-5.818,48.2872787,4.6355,-1.3780000000000001,4.8359843104,43.3,-4.44,43.5270444666,132.3,48.2855,-5.848,48.6383451019,4.6355,-1.3780000000000001,4.8359843104,43.65,-4.47,43.8782793646,132.12
2020-05-18 07:30:00,51.0875,-3.626,51.216018317,6.2075,-1.9460000000000002,6.5053802541,44.88,-1.6800000000000002,44.9114328429,133.08,51.4275,-3.626,51.5551707615,6.2075,-1.9460000000000002,6.5053802541,45.22,-1.6800000000000002,45.2511966693,132.91
2020-05-18 08:00:00,53.6705,-2.5255,53.72988666,8.9305,-2.3855,9.2436162025,44.74,-0.14,44.7402190428,132.35,54.0205,-2.5055,54.0785720087,8.9305,-2.3855,9.2436162025,45.09,-0.12,45.0901596804,132.17
2020-05-18 08:30:00,55.5525,-1.0745,55.5628905521,20.1525,-3.6245000000000003,20.4758456846,35.4,2.55,35.4917243875,131.33,55.8325,-1.0345,55.8420831139,20.1525,-3.6245000000000003,20.4758456846,35.68,2.59,35.7738801362,131.15
2020-05-18 09:00:00,56.352,-0.242,56.3525196242,21.322,-3.692,21.6392825205,35.03,3.45,35.1994801098,131.48,56.632,-0.202,56.6323602545,21.322,-3.692,21.6392825205,35.31,3.49,35.4820546192,131.31
2020-05-18 09:30:00,59.7205,1.0345,59.7294593187,19.0205,-3.2255,19.2920520034,40.7,4.26,40.9223361992,131.48,60.0405,1.0745,60.0501139924,19.0205,-3.2255,19.2920520034,41.02,4.3,41.2447620917,131.31
2020-05-18 10:00:00,59.4225,1.005,59.4309980671,23.3625,-3.875,23.6816813434,36.06,4.88,36.3887070394,131.77,59.6925,1.055,59.7018222607,23.3625,-3.875,23.6816813434,36.33,4.93,36.6629758749,131.6
2020-05-18 10:30:00,57.388,0.7085,57.3923733283,26.538,-4.8515,26.9778148902,30.85,5.5600000000000005,31.3470269723,132.31,57.628,0.7685000000000001,57.6331239501,26.538,-4.8515,26.9778148902,31.09,5.62,31.5938680759,132.14
2020-05-18 11:00:00,55.065,1.1695,55.0774178339,27.645,-5.3205,28.1523310802,27.42,6.49,28.1775886122,132.31,55.275,1.2395,55.2888956776,27.645,-5.3205,28.1523310802,27.63,6.5600000000000005,28.3980721177,132.14
2020-05-18 11:30:00,53.854,0.5395,53.8567022408,22.484,-5.1805,23.0730976735,31.37,5.72,31.8872278507,132.55,54.114,0.5895,54.1172108137,22.484,-5.1805,23.0730976735,31.63,5.77,32.1519797213,132.38
2020-05-18 12:00:00,53.0225,0.796,53.0284746363,20.4625,-5.364,21.1538744028,32.56,6.16,33.1375798754,132.37,53.2725,0.856,53.2793768005,20.4625,-5.364,21.1538744028,32.81,6.22,33.3943782694,132.21
2020-05-18 12:30:00,54.203,0.186,54.2033191327,20.563,-5.354,21.2485831292,33.64,5.54,34.0931254067,132.12,54.463,0.246,54.463555567,20.563,-5.354,21.2485831292,33.9,5.6,34.3594237437,131.95
2020-05-18 13:00:00,54.3995,0.9995,54.4086812972,20.3495,-5.3805,21.04879879,34.05,6.38,34.6425590856,132.76,54.6695,1.0595,54.6797656405,20.3495,-5.3805,21.04879879,34.32,6.44,34.9189919671,132.59
2020-05-18 13:30:00,52.9935,0.6855,52.9979334739,19.5535,-5.3545,20.2733823646,33.44,6.04,33.9811006296,132.7,53.2535,0.7455,53.2587179014,19.5535,-5.3545,20.2733823646,33.7,6.1,34.2476276551,132.53
2020-05-18 14:00:00,51.008,-0.5585,51.01105749,17.708,-5.1885,18.4524739872,33.3,4.63,33.6203346206,133.47,51.268,-0.5085000000000001,51.2705217084,17.708,-5.1885,18.4524739872,33.56,4.68,33.8847458305,133.31
2020-05-18 14:30:00,49.494,-1.2175,49.5089723409,17.474,-5.1675,18.2220671783,32.02,3.95,32.2627168726,133.79,49.734,-1.1775,49.7479372663,17.474,-5.1675,18.2220671783,32.26,3.99,32.5058102499,133.62
2020-05-18 15:00:00,47.67,-1.581,47.6962101325,19.18,-5.571,19.972692382399998,28.49,3.99,28.7680412959,133.79,47.89,-1.541,47.9147866634,19.18,-5.571,19.972692382399998,28.71,4.03,28.9914642611,133.62
2020-05-18 15:30:00,49.2445,-2.341,49.3001121829,17.9045,-5.081,18.6114932569,31.34,2.74,31.4595486299,134.07,49.4945,-2.311,49.5484232973,17.9045,-5.081,18.6114932569,31.59,2.77,31.7112125281,133.89
2020-05-18 16:00:00,52.934,-2.4885,52.9924616172,17.134,-4.4985,17.7146961094,35.8,2.01,35.8563815799,133.91,53.214,-2.4585,53.2707613823,17.134,-4.4985,17.7146961094,36.08,2.04,36.1376258213,133.74
2020-05-18 16:30:00,53.5765,-3.2815,53.6769000083,13.9965,-3.8915,14.5274149283,39.58,0.61,39.5847003273,134.58,53.8765,-3.2615,53.9751297775,13.9965,-3.8915,14.5274149283,39.88,0.63,39.8849758681,134.41
2020-05-18 17:00:00,57.3125,-3.254,57.4048009512,13.0925,-3.584,13.5741891931,44.22,0.33,44.2212313261,134.3,57.6625,-3.254,57.7542415953,13.0925,-3.584,13.5741891931,44.57,0.33,44.571221657,134.12
2020-05-18 17:30:00,60.3775,-3.7505,60.4938737105,20.5475,-4.0805,20.948752624,39.83,0.33,39.8313670365,134.01,60.6875,-3.7305,60.8020500189,20.5475,-4.0805,20.948752624,40.14,0.35000000000000003,40.1415258803,133.84
2020-05-18 18:00:00,63.603,-3.7025,63.7106750494,19.423,-3.2925,19.7000884579,44.18,-0.41000000000000003,44.1819024036,133.62,63.933,-3.6925,64.0395428251,19.423,-3.2925,19.7000884579,44.51,-0.4,44.5117973126,133.44
2020-05-18 18:30:00,66.277,-2.79,66.3356979989,33.357,-0.23,33.3577929276,32.92,-2.56,33.0193882439,133.83,66.537,-2.8,66.5958885292,33.357,-0.23,33.3577929276,33.18,-2.5700000000000003,33.2793825063,133.66
2020-05-18 19:00:00,67.7155,-2.668,67.768039401,31.0555,0.362,31.057609764,36.66,-3.03,36.7850037379,133.59,68.0155,-2.678,68.0682005363,31.0555,0.362,31.057609764,36.96,-3.04,37.0848109069,133.42
2020-05-18 19:30:00,68.371,-3.6025,68.4658429237,16.511,-1.5725,16.5857130462,51.86,-2.03,51.8997157988,132.96,68.791,-3.6125,68.8857883547,16.511,-1.5725,16.5857130462,52.28,-2.04,52.3197859323,132.79
2020-05-18 20:00:00,68.375,-3.5665,68.4679527023,13.325,-1.8765,13.4564808643,55.05,-1.69,55.0759348536,133.67,68.795,-3.5765000000000002,68.8879044336,13.325,-1.8765,13.4564808643,55.47,-1.7000000000000002,55.4960440032,133.5
2020-05-18 20:30:00,66.884,-3.9945,67.0031751953,3.734,-0.9045000000000001,3.8419885800999998,63.15,-3.09,63.2255533784,133.76,67.374,-4.0045,67.492902562,3.734,-0.9045000000000001,3.8419885800999998,63.64,-3.1,63.715458093,133.59
2020-05-18 21:00:00,65.722,-4.1305,65.8516690316,2.602,-0.8305,2.7313246328,63.12,-3.3,63.2062053916,134.24,66.212,-4.1605,66.3425859026,2.602,-0.8305,2.7313246328,63.61,-3.33,63.6971035448,134.07
2020-05-18 21:30:00,65.206,-4.1365,65.3370726942,2.2560000000000002,-0.8665,2.416683316,62.95,-3.27,63.0348744744,134.24,65.676,-4.1565,65.8073967594,2.2560000000000002,-0.8665,2.416683316,63.42,-3.29,63.5052793081,134.07
2020-05-18 22:00:00,62.822,-4.815,63.0062529357,2.162,-0.915,2.3476518055,60.66,-3.9,60.7852416299,134.61,63.272,-4.835,63.4564670384,2.162,-0.915,2.3476518055,61.11,-3.92,61.2355983069,134.43
2020-05-18 22:30:00,59.847,-5.9145,60.1385460354,2.007,-0.7945,2.1585363675,57.84,-5.12,58.0661691521,134.57,60.287,-5.9445,60.5793648799,2.007,-0.7945,2.1585363675,58.28,-5.15,58.5071012784,134.39
2020-05-18 23:00:00,56.3605,-6.551,56.7399467858,1.8605,-0.741,2.0026335786,54.5,-5.8100000000000005,54.8088140722,134.64,56.7905,-6.591,57.1716902955,1.8605,-0.741,2.0026335786,54.93,-5.85,55.2406317849,134.47
2020-05-18 23:30:00,52.8205,-7.2385,53.3141735611,1.7605,-0.6085,1.8626949562,51.06,-6.63,51.4886443791,134.22,53.2005,-7.2785,53.6960870316,1.7605,-0.6085,1.8626949562,51.44,-6.67,51.8706323463,134.05
2020-05-19 00:00:00,49.935,-7.725,50.5290000891,1.815,-0.645,1.9262009241,48.12,-7.08,48.6380591718,134.43,50.315,-7.765,50.910651636,1.815,-0.645,1.9262009241,48.5,-7.12,49.019836801,134.25
2020-05-19 00:30:00,48.0965,-8.0475,48.7651060544,1.9264999999999999,-0.4975,1.9897006056,46.17,-7.55,46.7832384514,134.5,48.4465,-8.0975,49.1185593081,1.9264999999999999,-0.4975,1.9897006056,46.52,-7.6,47.1367202932,134.32
2020-05-19 01:00:00,48.2665,-8.3715,48.9871109017,2.0365,-0.3315,2.0633042674,46.23,-8.04,46.9239224703,134.3,48.6165,-8.4215,49.3405080487,2.0365,-0.3315,2.0633042674,46.58,-8.09,47.2773148561,134.12
2020-05-19 01:30:00,46.497,-7.97,47.1751195971,1.957,-0.38,1.9935518554,44.54,-7.59,45.1820727723,134.15,46.837,-8.01,47.516993476,1.957,-0.38,1.9935518554,44.88,-7.63,45.523964019,133.97
2020-05-19 02:00:00,48.153,-8.433,48.8858558072,2.243,-0.423,2.2825376229,45.91,-8.01,46.6035213262,134.26,48.523,-8.493,49.2606595368,2.243,-0.423,2.2825376229,46.28,-8.07,46.9783279822,134.08
2020-05-19 02:30:00,48.8825,-8.7135,49.6530350382,2.5625,-0.49350000000000005,2.6095878027,46.32,-8.22,47.0437115883,134.36,49.2325,-8.7635,50.006379478,2.5625,-0.49350000000000005,2.6095878027,46.67,-8.27,47.39706531,134.18
2020-05-19 03:00:00,47.539,-8.626,48.3152604981,2.609,-0.446,2.6468466144000002,44.93,-8.18,45.6685592065,134.93,47.879,-8.676,48.6587260109,2.609,-0.446,2.6468466144000002,45.27,-8.23,46.0120179953,134.75
2020-05-19 03:30:00,46.7285,-9.0145,47.5900611735,2.8285,-0.5645,2.8842802395,43.9,-8.45,44.705844137,135.12,47.0685,-9.0645,47.9333793144,2.8285,-0.5645,2.8842802395,44.24,-8.5,45.0491686938,134.95
2020-05-19 04:00:00,47.0245,-8.915,47.8621021817,3.2345,-0.525,3.2768300612,43.79,-8.39,44.5865024419,135.29,47.3645,-8.965,48.2054673792,3.2345,-0.525,3.2768300612,44.13,-8.44,44.9298397504,135.11
2020-05-19 04:30:00,47.2595,-8.9465,48.0988586403,3.2995,-0.5165000000000001,3.3396814968,43.96,-8.43,44.7609930632,135.34,47.5995,-9.0065,48.4440857329,3.2995,-0.5165000000000001,3.3396814968,44.3,-8.49,45.106209107,135.17
2020-05-19 05:00:00,47.4745,-8.8535,48.2929871979,2.9645,-0.48350000000000004,3.0036698387,44.51,-8.37,45.2901424153,135.54,47.8245,-8.8935,48.6443947696,2.9645,-0.48350000000000004,3.0036698387,44.86,-8.41,45.6415129022,135.35
2020-05-19 05:30:00,47.9525,-8.696,48.7346147235,2.8725,-0.446,2.9069179985,45.08,-8.25,45.8286907952,135.44,48.2925,-8.746,49.0780813831,2.8725,-0.446,2.9069179985,45.42,-8.3,46.1721387852,135.25
2020-05-19 06:00:00,48.486,-8.292,49.1899325066,3.376,-0.532,3.4176600182,45.11,-7.76,45.7725867742,134.73,48.836,-8.352,49.5450380967,3.376,-0.532,3.4176600182,45.46,-7.82,46.1276923333,134.55
2020-05-19 06:30:00,51.957,-6.587,52.3728786492,3.657,-0.687,3.7209700348,48.3,-5.9,48.6590176637,134.06,52.347,-6.617,52.7635584281,3.657,-0.687,3.7209700348,48.69,-5.93,49.0497808354,133.88
2020-05-19 07:00:00,55.157,-5.316,55.4125843559,3.767,-0.906,3.8744193113,51.39,-4.41,51.5788735821,133.8,55.547,-5.326,55.8017516302,3.767,-0.906,3.8744193113,51.78,-4.42,51.9683057257,133.62
2020-05-19 07:30:00,57.3675,-3.34,57.4646470123,4.2375,-1.09,4.3754435489,53.13,-2.25,53.177621233,133.58,57.7775,-3.35,57.8745367692,4.2375,-1.09,4.3754435489,53.54,-2.26,53.5876776881,133.4
2020-05-19 08:00:00,60.3955,-2.015,60.4291042897,5.0955,-1.225,5.2406817543,55.3,-0.79,55.3056425693,133.01,60.8155,-2.005,60.8485420142,5.0955,-1.225,5.2406817543,55.72,-0.78,55.7254591726,132.83
2020-05-19 08:30:00,62.483,-0.278,62.4836184372,15.213,-2.308,15.3870800674,47.27,2.03,47.3135688783,132.1,62.843,-0.248,62.8434893446,15.213,-2.308,15.3870800674,47.63,2.06,47.6745267412,131.92
2020-05-19 09:00:00,63.342,0.432,63.3434731286,17.012,-2.618,17.2122650456,46.33,3.05,46.430285375,131.71,63.692,0.462,63.693675573,17.012,-2.618,17.2122650456,46.68,3.08,46.7815006172,131.53
2020-05-19 09:30:00,62.1325,1.0465,62.1413124942,9.1025,-2.1435,9.3514757392,53.03,3.19,53.125859993,131.35,62.5425,1.0665,62.5515925337,9.1025,-2.1435,9.3514757392,53.44,3.21,53.5363213155,131.18
2020-05-19 10:00:00,60.284,1.077,60.2936197703,14.904,-2.983,15.1995889747,45.38,4.06,45.56125547,131.84,60.624,1.117,60.6342895151,14.904,-2.983,15.1995889747,45.72,4.1,45.9034682786,131.66
2020-05-19 10:30:00,59.6395,0.9635,59.6472823564,22.5495,-2.6365,22.7031073314,37.09,3.6,37.2643006106,132.83,59.9195,1.0035,59.9279024537,22.5495,-2.6365,22.7031073314,37.37,3.64,37.5468573918,132.66
2020-05-19 11:00:00,59.591,1.42,59.6079162612,24.171,-2.9699999999999998,24.3527850769,35.42,4.39,35.6910142753,132.93,59.861,1.47,59.8790465939,24.171,-2.9699999999999998,24.3527850769,35.69,4.44,35.9651178227,132.76
2020-05-19 11:30:00,59.1475,1.446,59.1651727983,30.5475,-4.714,30.9090852704,28.6,6.16,29.2558643694,132.77,59.3675,1.496,59.3863458402,30.5475,-4.714,30.9090852704,28.82,6.21,29.4814602759,132.6
2020-05-19 12:00:00,59.1945,1.376,59.2104906773,27.9045,-5.634,28.4675793887,31.29,7.01,32.0656233372,132.35,59.4345,1.446,59.4520874844,27.9045,-5.634,28.4675793887,31.53,7.08,32.3151249417,132.18
2020-05-19 12:30:00,60.2475,1.6085,60.268968205,26.8375,-5.4515,27.3855848669,33.41,7.06,34.1477920223,131.87,60.4975,1.6585,60.520229085,26.8375,-5.4515,27.3855848669,33.66,7.11,34.4027280895,131.7
2020-05-19 13:00:00,60.249,1.4929999999999999,60.2674958,26.869,-5.417,27.4096160134,33.38,6.91,34.0877177294,132.18,60.509,1.5630000000000002,60.5291834572,26.869,-5.417,27.4096160134,33.64,6.98,34.3565132107,132.01
2020-05-19 13:30:00,58.306,1.0005,58.3145833926,19.166,-4.8295,19.7651113392,39.14,5.83,39.5718144643,132.48,58.606,1.0505,58.6154142376,19.166,-4.8295,19.7651113392,39.44,5.88,39.8759075132,132.31
2020-05-19 14:00:00,56.0935,0.336,56.0945063108,18.6535,-4.984,19.3078563867,37.44,5.32,37.8160812354,133.19,56.3835,0.386,56.3848212576,18.6535,-4.984,19.3078563867,37.73,5.37,38.1102322218,133.02
2020-05-19 14:30:00,54.738,0.051500000000000004,54.7380242268,18.678,-4.9485,19.3224050328,36.06,5.0,36.4049941629,133.23,55.018,0.1115,55.0181129834,18.678,-4.9485,19.3224050328,36.34,5.06,36.6905873488,133.06
2020-05-19 15:00:00,54.475,-0.336,54.4760362086,18.185,-4.8260000000000005,18.8144758364,36.29,4.49,36.566708903,133.41,54.745,-0.296,54.7458002133,18.185,-4.8260000000000005,18.8144758364,36.56,4.53,36.839577902,133.24
2020-05-19 15:30:00,54.3935,-1.024,54.4031379449,16.3835,-4.374,16.9573272732,38.01,3.35,38.157340054,133.53,54.6935,-0.984,54.702350939,16.3835,-4.374,16.9573272732,38.31,3.39,38.4596957866,133.35
2020-05-19 16:00:00,53.5995,-1.4140000000000001,53.6181480121,14.8895,-4.014,15.4210702044,38.71,2.6,38.7972176837,133.57,53.8795,-1.3940000000000001,53.8975301498,14.8895,-4.014,15.4210702044,38.99,2.62,39.0779285531,133.4
2020-05-19 16:30:00,55.428,-1.7189999999999999,55.4546494444,13.748,-3.519,14.1912249295,41.68,1.8,41.7188494568,133.62,55.758,-1.699,55.7838790781,13.748,-3.519,14.1912249295,42.01,1.82,42.0494054655,133.45
2020-05-19 17:00:00,57.5965,-2.4895,57.650276864,12.1365,-3.0495,12.5137557312,45.46,0.56,45.4634490553,133.29,57.9465,-2.4795,57.9995239851,12.1365,-3.0495,12.5137557312,45.81,0.5700000000000001,45.8135460317,133.12
2020-05-19 17:30:00,61.3685,-2.947,61.4392187552,10.8885,-2.5869999999999997,11.1916040517,50.48,-0.36,50.4812836604,134.11,61.7585,-2.9370000000000003,61.828296849,10.8885,-2.5869999999999997,11.1916040517,50.87,-0.35000000000000003,50.8712040353,133.95
2020-05-19 18:00:00,65.5715,-2.751,65.6291826343,18.4915,-2.901,18.7176754232,47.08,0.15,47.0802389544,133.84,65.9315,-2.741,65.9884518173,18.4915,-2.901,18.7176754232,47.44,0.16,47.4402698137,133.67
2020-05-19 18:30:00,69.455,-1.5885,69.4731628562,31.765,0.3415,31.7668356506,37.69,-1.9300000000000002,37.7393826129,133.99,69.745,-1.5985,69.7633157702,31.765,0.3415,31.7668356506,37.98,-1.94,38.0295148536,133.82
2020-05-19 19:00:00,71.0135,-1.634,71.032296445,29.6835,0.8160000000000001,29.6947138099,41.33,-2.45,41.4025530614,133.99,71.3435,-1.634,71.3622095247,29.6835,0.8160000000000001,29.6947138099,41.66,-2.45,41.7319793444,133.82
2020-05-19 19:30:00,72.217,-1.6715,72.2363412781,27.587,1.4785,27.6265910175,44.63,-3.15,44.7410259158,133.99,72.557,-1.6915,72.5767140428,27.587,1.4785,27.6265910175,44.97,-3.17,45.0815904777,133.82
2020-05-19 20:00:00,71.9895,-1.7675,72.0111947304,26.4495,1.7625000000000002,26.5081583008,45.54,-3.5300000000000002,45.6766077987,134.57,72.3495,-1.7875,72.3715780296,26.4495,1.7625000000000002,26.5081583008,45.9,-3.55,46.0370774485,134.41
2020-05-19 20:30:00,70.9985,-3.5615,71.0877716946,12.5785,-0.3015,12.582112879,58.42,-3.26,58.5108878757,134.64,71.4685,-3.5815,71.5581835607,12.5785,-0.3015,12.582112879,58.89,-3.2800000000000002,58.9812724515,134.47
2020-05-19 21:00:00,69.577,-4.2195,69.70482845,10.017,-1.0995,10.0771617656,59.56,-3.12,59.64166329,134.38,70.037,-4.2295,70.1645924897,10.017,-1.0995,10.0771617656,60.02,-3.13,60.1015582161,134.22
2020-05-19 21:30:00,69.871,-4.2225,69.9984724637,9.891,-0.9525,9.9367568779,59.98,-3.27,60.0690710766,134.12,70.321,-4.2425,70.4488598009,9.891,-0.9525,9.9367568779,60.43,-3.29,60.5194927276,133.96
2020-05-19 22:00:00,69.036,-5.0865,69.2231303702,1.706,-0.3665,1.7449235657000002,67.33,-4.72,67.4952390914,134.17,69.576,-5.1165,69.7638756682,1.706,-0.3665,1.7449235657000002,67.87,-4.75,68.0360154624,134.0
2020-05-19 22:30:00,66.7725,-5.5395,67.0018866637,1.1625,0.0805,1.165283871,65.61,-5.62,65.850258162,134.96,67.2625,-5.5695,67.4926902449,1.1625,0.0805,1.165283871,66.1,-5.65,66.3410317978,134.8
2020-05-19 23:00:00,62.6395,-6.518,62.9777046601,1.1595,-0.178,1.1730832238,61.48,-6.34,61.806035304,135.1,63.1095,-6.548,63.4482883477,1.1595,-0.178,1.1730832238,61.95,-6.37,62.2766360684,134.92
2020-05-19 23:30:00,58.2865,-7.718,58.7952685703,1.1165,-0.278,1.1505895228,57.17,-7.44,57.6520814889,134.64,58.7265,-7.768,59.2380251718,1.1165,-0.278,1.1505895228,57.61,-7.49,58.0948551939,134.47
2020-05-20 00:00:00,55.403,-8.1735,56.0026652156,1.103,0.1265,1.1102302689,54.3,-8.3,54.9306835931,134.25,55.823,-8.2235,56.425466602,1.103,0.1265,1.1102302689,54.72,-8.35,55.353418142,134.08
2020-05-20 00:30:00,52.798,-8.398,53.461717219,1.098,0.17200000000000001,1.1113901205,51.7,-8.57,52.4054853999,134.65,53.208,-8.458,53.8760524538,1.098,0.17200000000000001,1.1113901205,52.11,-8.63,52.8197784925,134.47
2020-05-20 01:00:00,51.4465,-8.637,52.1664655813,1.0965,0.183,1.1116659795,50.35,-8.82,51.116679274,135.22,51.8465,-8.677,52.5675745232,1.0965,0.183,1.1116659795,50.75,-8.86,51.5175901999,135.04
2020-05-20 01:30:00,50.8815,-9.0355,51.6775318925,1.1015,0.1345,1.1096812605,49.78,-9.17,50.6175592063,135.57,51.2615,-9.0955,52.0621695908,1.1015,0.1345,1.1096812605,50.16,-9.23,51.0021421119,135.4
2020-05-20 02:00:00,50.727,-8.8525,51.4936431538,1.107,0.1675,1.1196004868,49.62,-9.02,50.4331716234,134.28,51.117,-8.9025,51.8864355612,1.107,0.1675,1.1196004868,50.01,-9.07,50.8258300473,134.1
2020-05-20 02:30:00,50.5815,-8.7215,51.3278940197,1.1115,0.14850000000000002,1.1213761635,49.47,-8.87,50.2589076682,134.78,50.9615,-8.7715,51.7108663097,1.1115,0.14850000000000002,1.1213761635,49.85,-8.92,50.6417703087,134.6
2020-05-20 03:00:00,49.602,-8.9675,50.4060954672,1.1219999999999999,0.14250000000000002,1.1310129309999999,48.48,-9.11,49.3285160936,135.02,49.982,-9.0175,50.7889321629,1.1219999999999999,0.14250000000000002,1.1310129309999999,48.86,-9.16,49.7112180499,134.85
2020-05-20 03:30:00,49.187,-8.906,49.9867763013,1.117,0.14400000000000002,1.1262437569000001,48.07,-9.05,48.9144906955,135.2,49.567,-8.946,50.3678310532,1.117,0.14400000000000002,1.1262437569000001,48.45,-9.09,49.2953405506,135.02
2020-05-20 04:00:00,48.6465,-8.9405,49.4612424278,1.1265,0.1495,1.1363769181,47.52,-9.09,48.381592574,134.95,49.0265,-9.0005,49.8458293391,1.1265,0.1495,1.1363769181,47.9,-9.15,48.7660999056,134.76
2020-05-20 04:30:00,48.452,-8.99,49.2789651271,1.152,0.1,1.1563321322,47.3,-9.09,48.1655281296,134.69,48.812,-9.04,49.6420481447,1.152,0.1,1.1563321322,47.66,-9.14,48.5284988435,134.51
2020-05-20 05:00:00,48.2705,-9.121,49.1246761949,1.1405,0.049,1.1415521232,47.13,-9.17,48.0138084305,134.97,48.6405,-9.161,49.4956782078,1.1405,0.049,1.1415521232,47.5,-9.21,48.3846473584,134.79
2020-05-20 05:30:00,48.4185,-8.775500000000001,49.2073220415,1.1585,0.0545,1.1597812294,47.26,-8.83,48.0778171301,134.68,48.7885,-8.8255,49.5803104317,1.1585,0.0545,1.1597812294,47.63,-8.88,48.4507100051,134.51
2020-05-20 06:00:00,49.784,-8.344,50.4784012425,1.384,-0.044,1.3846992453,48.4,-8.3,49.1065168791,134.41,50.174,-8.384,50.8696543334,1.384,-0.044,1.3846992453,48.79,-8.34,49.4976736827,134.23
2020-05-20 06:30:00,53.704,-6.628,54.1114590452,1.764,-0.218,1.7774194778,51.94,-6.41,52.3340395918,133.96,54.114,-6.658,54.5220502182,1.764,-0.218,1.7774194778,52.35,-6.44,52.7446310064,133.79
2020-05-20 07:00:00,56.408,-5.6435,56.6896071273,2.488,-0.3835,2.5173828175,53.92,-5.26,54.1759540756,134.89,56.828,-5.6635,57.1095159868,2.488,-0.3835,2.5173828175,54.34,-5.28,54.5959155981,134.71
2020-05-20 07:30:00,60.5365,-3.5135,60.6383749329,3.9265,-0.6435000000000001,3.9788810613,56.61,-2.87,56.6827045932,134.11,60.9865,-3.5135,61.0876244791,3.9265,-0.6435000000000001,3.9788810613,57.06,-2.87,57.1321319399,133.94
2020-05-20 08:00:00,64.014,-0.846,64.0195900643,6.094,-0.926,6.163952628,57.92,0.08,57.9200552486,133.01,64.464,-0.8260000000000001,64.4692916977,6.094,-0.926,6.163952628,58.37,0.1,58.3700856604,132.84
2020-05-20 08:30:00,66.6575,1.311,66.6703909337,17.3775,-2.179,17.5135817939,49.28,3.49,49.4034259946,131.92,67.0375,1.361,67.0513141351,17.3775,-2.179,17.5135817939,49.66,3.54,49.7860141003,131.75
2020-05-20 09:00:00,67.1445,1.9655,67.1732615741,19.2145,-2.4845,19.3744612957,47.93,4.45,48.1361340367,131.49,67.5245,1.9955,67.5539793091,19.2145,-2.4845,19.3744612957,48.31,4.48,48.5172804267,131.31
2020-05-20 09:30:00,67.326,2.616,67.3768041094,21.036,-2.884,21.2327754191,46.29,5.5,46.6155993204,131.33,67.696,2.676,67.7488700422,21.036,-2.884,21.2327754191,46.66,5.5600000000000005,46.990096829,131.16
2020-05-20 10:00:00,65.7845,2.2535,65.8230863945,14.1245,-2.6465,14.3702979266,51.66,4.9,51.8918644876,131.36,66.1745,2.3035,66.2145796823,14.1245,-2.6465,14.3702979266,52.05,4.95,52.2848448405,131.19
2020-05-20 10:30:00,64.0155,2.213,64.0537400099,14.8555,-2.887,15.1334282055,49.16,5.1,49.4238363545,131.36,64.4055,2.263,64.4452449701,14.8555,-2.887,15.1334282055,49.55,5.15,49.8169147981,131.19
2020-05-20 11:00:00,62.624,2.2535,62.6645325384,16.184,-3.2265,16.5024894561,46.44,5.48,46.7622069625,131.36,62.984,2.3035,63.0261086237,16.184,-3.2265,16.5024894561,46.8,5.53,47.1255864685,131.19
2020-05-20 11:30:00,62.0945,2.581,62.1481173589,17.8245,-3.769,18.2186212774,44.27,6.35,44.7230969411,131.29,62.4545,2.6310000000000002,62.509893067,17.8245,-3.769,18.2186212774,44.63,6.4,45.0865489919,131.12
2020-05-20 12:00:00,61.942,2.8495,62.0075077249,18.422,-3.9505,18.8408209548,43.52,6.8,44.0480464947,131.17,62.282,2.9195,62.3503889663,18.422,-3.9505,18.8408209548,43.86,6.87,44.3947800986,131.01
2020-05-20 12:30:00,61.8205,2.8705,61.8871068196,18.5505,-4.0495,18.9873510659,43.27,6.92,43.8198505246,131.07,62.1605,2.9205,62.229069417,18.5505,-4.0495,18.9873510659,43.61,6.97,44.1634803882,130.9
2020-05-20 13:00:00,61.146,2.981,61.2186219789,18.776,-4.069,19.2118436648,42.37,7.05,42.9525249549,131.57,61.466,3.051,61.541674961,18.776,-4.069,19.2118436648,42.69,7.12,43.279677679,131.41
2020-05-20 13:30:00,59.515,2.1505,59.5538401386,18.695,-3.9695,19.1117753035,40.82,6.12,41.2762256026,131.95,59.835,2.2105,59.8758176165,18.695,-3.9695,19.1117753035,41.14,6.18,41.6015865082,131.79
2020-05-20 14:00:00,56.541,1.3115,56.5562084412,18.621,-3.9885,19.0433655967,37.92,5.3,38.2885936018,132.27,56.841,1.3615,56.8573035172,18.621,-3.9885,19.0433655967,38.22,5.35,38.5926275343,132.1
2020-05-20 14:30:00,54.6065,0.9235000000000001,54.6143085143,18.6865,-3.9465,19.0986948376,35.92,4.87,36.2486316983,132.23,54.8865,0.9835,54.8953108608,18.6865,-3.9465,19.0986948376,36.2,4.93,36.5341607266,132.06
2020-05-20 15:00:00,53.298,0.6805,53.3023440784,18.468,-3.8395,18.8628943763,34.83,4.52,35.1220628665,132.32,53.568,0.7205,53.5728452133,18.468,-3.8395,18.8628943763,35.1,4.5600000000000005,35.3949657437,132.16
2020-05-20 15:30:00,52.6205,-0.35000000000000003,52.6216639821,17.7005,-3.63,18.0688848646,34.92,3.2800000000000002,35.0737052505,132.54,52.9005,-0.31,52.9014083012,17.7005,-3.63,18.0688848646,35.2,3.32,35.3562215176,132.38
2020-05-20 16:00:00,53.7755,-0.5895,53.7787310235,15.4055,-3.2295,15.740365323,38.37,2.64,38.4607137219,133.05,54.0755,-0.5595,54.0783943965,15.4055,-3.2295,15.740365323,38.67,2.67,38.7620665084,132.89
2020-05-20 16:30:00,55.531,-1.3595000000000002,55.547639025,13.841,-3.0795,14.1794429104,41.69,1.72,41.7254658452,133.63,55.861,-1.3295,55.8768189078,13.841,-3.0795,14.1794429104,42.02,1.75,42.0564251928,133.46
2020-05-20 17:00:00,57.006,-2.211,57.0488611367,13.636,-3.251,14.0181845116,43.37,1.04,43.3824676569,133.63,57.356,-2.191,57.3978328598,13.636,-3.251,14.0181845116,43.72,1.06,43.7328480664,133.46
2020-05-20 17:30:00,59.8455,-2.169,59.8847929883,11.8655,-2.669,12.161975631,47.98,0.5,47.9826051815,132.89,60.2255,-2.159,60.2641861411,11.8655,-2.669,12.161975631,48.36,0.51,48.3626891312,132.72
2020-05-20 18:00:00,63.197,-1.6440000000000001,63.2183798037,9.757,-2.094,9.9791725609,53.44,0.45,53.4418946146,132.21,63.607,-1.624,63.6277284287,9.757,-2.094,9.9791725609,53.85,0.47000000000000003,53.852051028700004,132.04
2020-05-20 18:30:00,66.2785,-2.1915,66.3147210995,7.7685,-1.5615,7.9238800155,58.51,-0.63,58.5133916296,132.03,66.7385,-2.1915,66.7744715778,7.7685,-1.5615,7.9238800155,58.97,-0.63,58.9733651745,131.86
2020-05-20 19:00:00,68.1325,-2.126,68.1656616798,6.0825,-1.166,6.1932513472,62.05,-0.96,62.0574258248,131.79,68.6125,-2.116,68.645120819,6.0825,-1.166,6.1932513472,62.53,-0.9500000000000001,62.5372161197,131.63
2020-05-20 19:30:00,69.5565,-1.4955,69.5725751464,20.9265,-0.34550000000000003,20.9293519369,48.63,-1.15,48.643595673,132.73,69.9365,-1.4955,69.9524878221,20.9265,-0.34550000000000003,20.9293519369,49.01,-1.15,49.0234902878,132.57
2020-05-20 20:00:00,70.3345,-1.617,70.3530850727,19.9145,-0.157,19.9151188611,50.42,-1.46,50.4411340079,133.05,70.7345,-1.617,70.7529800026,19.9145,-0.157,19.9151188611,50.82,-1.46,50.8409677327,132.89
2020-05-20 20:30:00,70.0015,-2.73,70.0547136333,3.8615,-0.24,3.8689510529,66.14,-2.49,66.186854435,133.5,70.5315,-2.75,70.5850904388,3.8615,-0.24,3.8689510529,66.67,-2.51,66.7172316572,133.33
2020-05-20 21:00:00,68.674,-3.3165,68.7540358688,1.6640000000000001,-0.1665,1.6723092567000002,67.01,-3.15,67.0839966013,132.54,69.194,-3.3265000000000002,69.2739145584,1.6640000000000001,-0.1665,1.6723092567000002,67.53,-3.16,67.6038941186,132.38
2020-05-20 21:30:00,68.8215,-3.3385,68.9024269856,1.2815,-0.0585,1.2828345568000001,67.54,-3.2800000000000002,67.6195977509,132.36,69.3515,-3.3585000000000003,69.432773778,1.2815,-0.0585,1.2828345568000001,68.07,-3.3,68.14994424060001,132.19
2020-05-20 22:00:00,68.698,-3.79,68.8024658279,1.308,-0.1,1.3118170604000001,67.39,-3.69,67.4909490228,132.58,69.228,-3.81,69.3327634239,1.308,-0.1,1.3118170604000001,67.92,-3.71,68.021250356,132.41
2020-05-20 22:30:00,65.7145,-4.624,65.8769829777,1.2645,-0.304,1.3005292192,64.45,-4.32,64.594619745,133.27,66.2245,-4.644,66.387130803,1.2645,-0.304,1.3005292192,64.96,-4.34,65.1048170261,133.11
2020-05-20 23:00:00,62.6045,-5.5875,62.8533497636,1.2145000000000001,-0.3275,1.2578817512,61.39,-5.26,61.6149308204,133.92,63.0745,-5.6275,63.3250448598,1.2145000000000001,-0.3275,1.2578817512,61.86,-5.3,62.0866298006,133.75
2020-05-20 23:30:00,58.836,-6.427,59.1859884179,1.246,-0.127,1.2524555880000001,57.59,-6.3,57.9335662634,133.92,59.286,-6.457,59.6365881402,1.246,-0.127,1.2524555880000001,58.04,-6.33,58.3841630924,133.75
2020-05-21 00:00:00,55.1145,-7.0935,55.5691087971,1.2545,-0.2235,1.2742537032,53.86,-6.87,54.2963764905,134.43,55.5345,-7.1335,55.9907806027,1.2545,-0.2235,1.2742537032,54.28,-6.91,54.718063745,134.25
2020-05-21 00:30:00,52.5255,-7.202,53.0169496883,1.2655,-0.252,1.290346562,51.26,-6.95,51.7290063697,134.55,52.9255,-7.232,53.4173227919,1.2655,-0.252,1.290346562,51.66,-6.98,52.1294158801,134.39
2020-05-21 01:00:00,51.231,-7.586,51.7896008577,1.311,-0.176,1.3227611273,49.92,-7.41,50.4669644421,133.99,51.621,-7.636,52.1827187582,1.311,-0.176,1.3227611273,50.31,-7.46,50.8600796303,133.81
2020-05-21 01:30:00,50.672,-8.065,51.3098022701,1.292,-0.265,1.3188968876,49.38,-7.8,49.9922433984,134.25,51.052,-8.105,51.6913699664,1.292,-0.265,1.3188968876,49.76,-7.84,50.3738344778,134.07
2020-05-21 02:00:00,50.718,-7.8555,51.3227474347,1.328,-0.24550000000000002,1.3505014809,49.39,-7.61,49.9728346204,134.25,51.108,-7.8955,51.7142783402,1.328,-0.24550000000000002,1.3505014809,49.78,-7.65,50.364381263,134.07
2020-05-21 02:30:00,50.044,-7.793,50.6471399489,1.344,-0.253,1.3676055718,48.7,-7.54,49.280235389,134.4,50.434,-7.833,51.03865442,1.344,-0.253,1.3676055718,49.09,-7.58,49.6717676351,134.23
2020-05-21 03:00:00,48.2635,-7.838,48.8958042806,1.3035,-0.308,1.3393939861,46.96,-7.53,47.5598833052,135.05,48.6235,-7.888,49.2591645915,1.3035,-0.308,1.3393939861,47.32,-7.58,47.9232594885,134.88
2020-05-21 03:30:00,45.278,-7.839,45.951574565,1.748,-0.379,1.7886153863,43.53,-7.46,44.1646068702,135.16,45.618,-7.869,46.2917172397,1.748,-0.379,1.7886153863,43.87,-7.49,44.5047974942,134.99
2020-05-21 04:00:00,44.4575,-7.7395,45.1261472597,1.6675,-0.4995,1.7407057476999999,42.79,-7.24,43.398176229,135.2,44.7875,-7.7695,45.4564108405,1.6675,-0.4995,1.7407057476999999,43.12,-7.27,43.7285638914,135.03
2020-05-21 04:30:00,44.2885,-7.8515,44.979076074299996,1.6985000000000001,-0.6115,1.8052242243,42.59,-7.24,43.2009918868,135.33,44.6185,-7.8915,45.3109955143,1.6985000000000001,-0.6115,1.8052242243,42.92,-7.28,43.5330311373,135.16
2020-05-21 05:00:00,45.502,-8.0335,46.2057261197,1.952,-0.41350000000000003,1.9953160777,43.55,-7.62,44.2116149897,135.75,45.852,-8.0735,46.5573550178,1.952,-0.41350000000000003,1.9953160777,43.9,-7.66,44.5632763607,135.57
2020-05-21 05:30:00,47.6665,-8.1275,48.3544359754,1.7165,-0.2575,1.7357069164999999,45.95,-7.87,46.6190883652,135.88,48.0365,-8.1775,48.7275778025,1.7165,-0.2575,1.7357069164999999,46.32,-7.92,46.9922206328,135.7
2020-05-21 06:00:00,49.1635,-7.704,49.7634539421,1.8135,-0.304,1.8388034832,47.35,-7.4,47.924758737,135.37,49.5335,-7.744,50.1351888223,1.8135,-0.304,1.8388034832,47.72,-7.44,48.2965009085,135.19
2020-05-21 06:30:00,52.7385,-6.2665,53.1094944854,2.2285,-0.3965,2.263498288,50.51,-5.87,50.8499459193,134.55,53.1285,-6.2965,53.5003123776,2.2285,-0.3965,2.263498288,50.9,-5.9,51.240804053,134.38
2020-05-21 07:00:00,54.955,-4.744,55.1593832543,3.235,-0.604,3.2909027637,51.72,-4.14,51.8854314813,134.01,55.355,-4.764,55.5596231179,3.235,-0.604,3.2909027637,52.12,-4.16,52.2857533177,133.84
2020-05-21 07:30:00,57.808,-2.5895,57.8659690513,4.268,-0.9495,4.372341964,53.54,-1.6400000000000001,53.56511178,133.31,58.238,-2.5795,58.2950981151,4.268,-0.9495,4.372341964,53.97,-1.63,53.9946089902,133.14
2020-05-21 08:00:00,60.0705,-0.6980000000000001,60.0745551315,6.5405,-1.468,6.7032204387,53.53,0.77,53.5355377296,132.48,60.4805,-0.678,60.4843001468,6.5405,-1.468,6.7032204387,53.94,0.79,53.9457848214,132.31
2020-05-21 08:30:00,62.292,0.3355,62.2929034823,8.692,-1.8445,8.8855525574,53.6,2.18,53.6443137714,132.08,62.712,0.3655,62.7130651001,8.692,-1.8445,8.8855525574,54.02,2.21,54.0651875055,131.91
2020-05-21 09:00:00,62.4225,0.972,62.4300671972,11.7925,-2.678,12.092755693,50.63,3.65,50.7613967499,132.11,62.8125,1.022,62.8208137503,11.7925,-2.678,12.092755693,51.02,3.7,51.1539871369,131.91
2020-05-21 09:30:00,63.975,1.9060000000000001,64.0033863245,12.375,-2.874,12.7043496882,51.6,4.78,51.820926275,132.11,64.365,1.936,64.3941093657,12.375,-2.874,12.7043496882,51.99,4.8100000000000005,52.2120311806,131.91
2020-05-21 10:00:00,63.275,1.9095,63.3038056933,23.605,-4.4305,24.0171887458,39.67,6.34,40.1734302742,131.97,63.575,1.9795,63.6058098388,23.605,-4.4305,24.0171887458,39.97,6.41,40.4807238078,131.81
2020-05-21 10:30:00,61.927,1.522,61.9457005207,24.747,-4.918,25.2309479212,37.18,6.44,37.7336189624,132.08,62.227,1.5819999999999999,62.2471063825,24.747,-4.918,25.2309479212,37.48,6.5,38.0394584609,131.92
2020-05-21 11:00:00,60.561,1.8535,60.589357013,15.661,-4.2365,16.2238975974,44.9,6.09,45.3111255654,131.9,60.901,1.9135,60.9310535216,15.661,-4.2365,16.2238975974,45.24,6.15,45.65610693,131.74
2020-05-21 11:30:00,61.875,1.815,61.9016142762,15.485,-4.255,16.0589616725,46.39,6.07,46.785435768,131.67,62.235,1.875,62.2632383514,15.485,-4.255,16.0589616725,46.75,6.13,47.1501792149,131.5
