Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-21 12:00:00,61.65,2.032,61.6834785336,15.41,-4.268,15.9901195743,46.24,6.3,46.6672004731,131.96,62.01,2.092,62.0452783377,15.41,-4.268,15.9901195743,46.6,6.36,47.0320061235,131.79
2020-05-21 12:30:00,60.873,1.879,60.9019931529,17.743,-4.831,18.3889262873,43.13,6.71,43.648837327,131.84,61.203,1.939,61.2337074657,17.743,-4.831,18.3889262873,43.46,6.77,43.9841391868,131.68
2020-05-21 13:00:00,60.7125,1.991,60.7451375605,18.0025,-4.859,18.6467125052,42.71,6.85,43.2558273531,132.18,61.0425,2.051,61.0769466104,18.0025,-4.859,18.6467125052,43.04,6.91,43.5911653893,132.02
2020-05-21 13:30:00,59.3185,1.3165,59.3331072379,18.1285,-4.7135,18.7312464748,41.19,6.03,41.6290403445,132.47,59.6385,1.3765,59.654383196,18.1285,-4.7135,18.7312464748,41.51,6.09,41.954358534,132.31
2020-05-21 14:00:00,57.585,0.8565,57.5913692948,21.095,-3.8335,21.4404931671,36.49,4.69,36.7901644465,132.84,57.865,0.9065000000000001,57.8721000764,21.095,-3.8335,21.4404931671,36.77,4.74,37.0742565671,132.68
2020-05-21 14:30:00,56.613,0.6775,56.6170537493,18.833,-4.1225,19.278923602,37.78,4.8,38.0837025511,132.92,56.903,0.7275,56.9076503227,18.833,-4.1225,19.278923602,38.07,4.85,38.3776940422,132.76
2020-05-21 15:00:00,56.8115,0.393,56.8128592948,16.9515,-3.737,17.3585287755,39.86,4.13,40.0733889258,133.28,57.1215,0.443,57.123217795,16.9515,-3.737,17.3585287755,40.17,4.18,40.3868951518,133.12
2020-05-21 15:30:00,56.8985,0.1685,56.8987494986,25.0885,-4.1615,25.4312979319,31.81,4.33,32.103348735,133.73,57.1385,0.20850000000000002,57.1388804099,25.0885,-4.1615,25.4312979319,32.05,4.37,32.3465515936,133.57
2020-05-21 16:00:00,56.581,-0.9945,56.5897392753,22.681,-4.3445,23.0933419247,33.9,3.35,34.0651214588,133.73,56.851,-0.9545,56.8590122254,22.681,-4.3445,23.0933419247,34.17,3.39,34.337748907,133.54
2020-05-21 16:30:00,57.7795,-1.3195000000000001,57.7945646277,12.3195,-3.2695,12.7459684018,45.46,1.9500000000000002,45.501803261,133.7,58.1495,-1.2895,58.1637959602,12.3195,-3.2695,12.7459684018,45.83,1.98,45.872751171,133.54
2020-05-21 17:00:00,61.0445,-1.4775,61.062377832,10.5445,-2.5975,10.8597185277,50.5,1.12,50.5124182751,133.58,61.4345,-1.4575,61.4517867641,10.5445,-2.5975,10.8597185277,50.89,1.1400000000000001,50.9027671154,133.42
2020-05-21 17:30:00,64.7165,-1.462,64.7330117965,8.9465,-2.002,9.167762336,55.77,0.54,55.7726142475,133.36,65.1465,-1.442,65.1624571839,8.9465,-2.002,9.167762336,56.2,0.56,56.2027899663,133.2
2020-05-21 18:00:00,69.5805,-0.5015000000000001,69.5823072519,24.0705,-0.9215000000000001,24.0881326072,45.51,0.42,45.5119379943,133.33,69.9205,-0.48150000000000004,69.9221578793,24.0705,-0.9215000000000001,24.0881326072,45.85,0.44,45.8521111837,133.16
2020-05-21 18:30:00,69.5985,0.715,69.6021725756,38.5885,1.995,38.6400356787,31.01,-1.28,31.0364060419,133.47,69.8385,0.715,69.8421599555,38.5885,1.995,38.6400356787,31.25,-1.28,31.2762034141,133.31
2020-05-21 19:00:00,68.3505,0.199,68.35078969,38.0205,1.899,38.0678948886,30.33,-1.7000000000000002,30.3776052381,133.59,68.6005,0.189,68.6007603548,38.0205,1.899,38.0678948886,30.58,-1.71,30.6277733438,133.43
2020-05-21 19:30:00,68.5545,-2.249,68.5913804443,6.4845,-0.009000000000000001,6.4845062457000004,62.07,-2.24,62.1104057304,133.06,69.0545,-2.249,69.0911135476,6.4845,-0.009000000000000001,6.4845062457000004,62.57,-2.24,62.6100830538,132.9
2020-05-21 20:00:00,67.8205,-2.9135,67.8830516587,2.4505,-0.6235,2.5285771691,65.37,-2.29,65.4100986087,133.06,68.3205,-2.9235,68.3830210835,2.4505,-0.6235,2.5285771691,65.87,-2.3,65.9101426186,132.9
2020-05-21 20:30:00,66.5155,-3.2735,66.5960024513,2.1255,-0.5335,2.1914316097,64.39,-2.74,64.4482715051,132.67,67.0155,-3.2835,67.0958911745,2.1255,-0.5335,2.1914316097,64.89,-2.75,64.9482455498,132.51
2020-05-21 21:00:00,66.316,-3.7355,66.4211247741,1.806,-0.3755,1.8446236066,64.51,-3.36,64.5974434479,132.41,66.816,-3.7455,66.9208982774,1.806,-0.3755,1.8446236066,65.01,-3.37,65.09728873,132.25
2020-05-21 21:30:00,65.643,-3.236,65.7227140721,1.953,-0.496,2.015,63.69,-2.74,63.7489113633,132.11,66.143,-3.246,66.2226016176,1.953,-0.496,2.015,64.19,-2.75,64.2488801459,131.94
2020-05-21 22:00:00,64.77,-3.8925,64.8868588872,2.16,-0.5425,2.2270846975,62.61,-3.35,62.6995582122,132.57,65.24,-3.9025,65.3566148622,2.16,-0.5425,2.2270846975,63.08,-3.36,63.169422983,132.41
2020-05-21 22:30:00,61.7385,-4.673,61.9150976035,2.6385,-0.5630000000000001,2.6978975611,59.1,-4.11,59.2427387956,132.74,62.1985,-4.693,62.3752968029,2.6385,-0.5630000000000001,2.6978975611,59.56,-4.13,59.7030191866,132.58
2020-05-21 23:00:00,57.7765,-5.584,58.0457148138,3.0665,-0.674,3.139697159,54.71,-4.91,54.9298843982,132.74,58.1965,-5.614,58.4666538144,3.0665,-0.674,3.139697159,55.13,-4.94,55.3508852684,132.58
2020-05-21 23:30:00,51.9465,-6.075,52.300520908,4.2765,-0.975,4.3862372542,47.67,-5.1,47.9420368779,133.59,52.3265,-6.095,52.6802774029,4.2765,-0.975,4.3862372542,48.05,-5.12,48.3220125823,133.42
2020-05-22 00:00:00,47.1715,-5.64,47.507473225300004,3.7715,-1.16,3.9458601407,43.4,-4.48,43.6306131059,133.39,47.5015,-5.65,47.8363355855,3.7715,-1.16,3.9458601407,43.73,-4.49,43.9599021837,133.22
2020-05-22 00:30:00,43.6505,-5.673,44.0175996534,4.2805,-1.413,4.5076877942,39.37,-4.26,39.5998042924,133.49,43.9605,-5.693,44.327596475,4.2805,-1.413,4.5076877942,39.68,-4.28,39.9101591077,133.32
2020-05-22 01:00:00,42.6465,-6.1085,43.0817563999,5.2365,-1.5785,5.4692407608,37.41,-4.53,37.6832721509,133.9,42.9265,-6.1285,43.3617678895,5.2365,-1.5785,5.4692407608,37.69,-4.55,37.9636484021,133.73
2020-05-22 01:30:00,41.2135,-6.2695,41.6876386055,5.5335,-1.6695,5.7798661317,35.68,-4.6,35.9753026394,133.31,41.4935,-6.2795,41.9659702914,5.5335,-1.6695,5.7798661317,35.96,-4.61,36.2542921597,133.14
2020-05-22 02:00:00,39.5985,-5.4545,39.9724001343,5.2885,-1.8145,5.5911217569,34.31,-3.64,34.5025462828,133.16,39.8685,-5.4645,40.2412481479,5.2885,-1.8145,5.5911217569,34.58,-3.65,34.7720994477,132.99
2020-05-22 02:30:00,39.183,-5.6835,39.5930506686,4.973,-1.6635,5.2438498501,34.21,-4.02,34.4453843062,132.64,39.453,-5.6935,39.8617003056,4.973,-1.6635,5.2438498501,34.48,-4.03,34.7147130191,132.48
2020-05-22 03:00:00,38.8505,-6.0415,39.3174398009,5.6205,-1.5115,5.8201935105,33.23,-4.53,33.5373493288,133.11,39.1105,-6.0615,39.5774303423,5.6205,-1.5115,5.8201935105,33.49,-4.55,33.7976715174,132.93
2020-05-22 03:30:00,39.2075,-5.985,39.6616726986,4.7175,-1.195,4.8665009247,34.49,-4.79,34.8210310014,132.83,39.4775,-5.995,39.9301018187,4.7175,-1.195,4.8665009247,34.76,-4.8,35.0898503844,132.66
2020-05-22 04:00:00,40.506,-6.332,40.9979299477,5.016,-0.582,5.0496514731,35.49,-5.75,35.9527829243,133.31,40.786,-6.362,41.2792059032,5.016,-0.582,5.0496514731,35.77,-5.78,36.2339799084,133.14
2020-05-22 04:30:00,38.674,-6.2425,39.1745718834,6.274,-1.2125,6.3900885948,32.4,-5.03,32.7881213247,132.77,38.924,-6.2625,39.4245695252,6.274,-1.2125,6.3900885948,32.65,-5.05,33.038235425,132.61
2020-05-22 05:00:00,36.5935,-5.4495000000000005,36.9970443752,6.5335,-2.2295,6.9034261421,30.06,-3.22,30.2319698333,132.61,36.8335,-5.4495000000000005,37.2344433623,6.5335,-2.2295,6.9034261421,30.3,-3.22,30.4706153532,132.44
2020-05-22 05:30:00,37.307,-5.4945,37.7094388615,6.997,-2.1445,7.318257255,30.31,-3.35,30.4945667292,132.67,37.537,-5.5045,37.9384486932,6.997,-2.1445,7.318257255,30.54,-3.36,30.724277046,132.5
2020-05-22 06:00:00,39.2575,-5.684,39.6668521848,6.8775,-2.134,7.2009695354,32.38,-3.55,32.5740218579,132.35,39.5175,-5.694,39.9256113572,6.8775,-2.134,7.2009695354,32.64,-3.56,32.8335681887,132.17
2020-05-22 06:30:00,43.4035,-4.3915,43.6250969569,6.6135,-2.0415,6.9214235891,36.79,-2.35,36.8649779601,133.04,43.6935,-4.3915,43.9136335834,6.6135,-2.0415,6.9214235891,37.08,-2.35,37.1543927416,132.87
2020-05-22 07:00:00,44.3215,-3.1515,44.4334031389,8.2615,-2.3715,8.5951378407,36.06,-0.78,36.0684349536,133.43,44.6115,-3.1415,44.7219739558,8.2615,-2.3715,8.5951378407,36.35,-0.77,36.3581545186,133.25
2020-05-22 07:30:00,48.5675,-2.5145,48.632548427,9.4675,-2.4945,9.7906121617,39.1,-0.02,39.1000051151,133.43,48.8775,-2.5145,48.9421364113,9.4675,-2.4945,9.7906121617,39.41,-0.02,39.4100050749,133.25
2020-05-22 08:00:00,50.856,-1.5645,50.8800589254,10.696,-2.6745,11.0253057214,40.16,1.11,40.1753369619,133.02,51.166,-1.5345,51.1890051305,10.696,-2.6745,11.0253057214,40.47,1.1400000000000001,40.4860531541,132.85
2020-05-22 08:30:00,52.536,-0.36150000000000004,52.5372437253,10.746,-2.9015,11.1308228919,41.79,2.54,41.867119557,131.97,52.856,-0.3315,52.8570395335,10.746,-2.9015,11.1308228919,42.11,2.5700000000000003,42.1883514729,131.79
2020-05-22 09:00:00,52.1625,0.4355,52.1643179434,11.8425,-3.1845,12.2631907145,40.32,3.62,40.4821787951,131.73,52.4725,0.47550000000000003,52.47465442,11.8425,-3.1845,12.2631907145,40.63,3.66,40.7945155628,131.56
2020-05-22 09:30:00,55.2305,1.1635,55.2427539366,11.8205,-3.0665,12.211782937,43.41,4.23,43.6156050055,132.26,55.5705,1.2135,55.5837480969,11.8205,-3.0665,12.211782937,43.75,4.28,43.9588546257,132.09
2020-05-22 10:00:00,52.8725,1.1320000000000001,52.8846166692,13.9525,-3.518,14.3891827513,38.92,4.65,39.196797063,132.69,53.1725,1.182,53.1856360331,13.9525,-3.518,14.3891827513,39.22,4.7,39.5006126535,132.51
2020-05-22 10:30:00,52.918,0.715,52.9228301303,13.668,-3.445,14.0954690947,39.25,4.16,39.4698378512,131.91,53.228,0.755,53.2333542903,13.668,-3.445,14.0954690947,39.56,4.2,39.7823277348,131.73
2020-05-22 11:00:00,50.9985,1.0705,51.0097340956,15.7685,-3.9695,16.260458865,35.23,5.04,35.5886849996,132.52,51.2585,1.1305,51.2709650046,15.7685,-3.9695,16.260458865,35.49,5.1,35.8545687465,132.35
2020-05-22 11:30:00,49.8845,1.033,49.8951944505,15.8445,-4.097,16.3656221773,34.04,5.13,34.4243881572,132.75,50.1545,1.083,50.1661913967,15.8445,-4.097,16.3656221773,34.31,5.18,34.6988256285,132.58
2020-05-22 12:00:00,51.6835,1.2075,51.6976037017,15.7635,-3.9625,16.2539022545,35.92,5.17,36.2901543122,132.98,51.9535,1.2575,51.9687162483,15.7635,-3.9625,16.2539022545,36.19,5.22,36.5645251576,132.81
2020-05-22 12:30:00,51.077,0.9325,51.0855115003,16.497,-4.3975,17.0730493835,34.58,5.33,34.9883594928,132.59,51.337,0.9825,51.3464008013,16.497,-4.3975,17.0730493835,34.84,5.38,35.2529431395,132.43
2020-05-22 13:00:00,51.466,0.41950000000000004,51.4677096464,15.956,-4.2405,16.5098690561,35.51,4.66,35.8144621627,132.9,51.726,0.47950000000000004,51.7282224347,15.956,-4.2405,16.5098690561,35.77,4.72,36.0800679046,132.73
2020-05-22 13:30:00,49.9315,-0.41750000000000004,49.9332454233,17.7115,-4.5775,18.2934616325,32.22,4.16,32.4874437283,133.09,50.1815,-0.3775,50.1829198881,17.7115,-4.5775,18.2934616325,32.47,4.2,32.7405085483,132.92
2020-05-22 14:00:00,48.483,-0.766,48.4890507744,17.273,-4.616,17.8791494484,31.21,3.85,31.4465673802,133.37,48.723,-0.716,48.72826064,17.273,-4.616,17.8791494484,31.45,3.9,31.6908898581,133.2
2020-05-22 14:30:00,46.1125,-0.846,46.1202598892,18.5525,-5.226,19.2744995331,27.56,4.38,27.9058775171,133.42,46.3125,-0.806,46.319513083,18.5525,-5.226,19.2744995331,27.76,4.42,28.1096780487,133.25
2020-05-22 15:00:00,47.573,-1.6925,47.6030974334,16.863,-4.9125,17.5639809055,30.71,3.22,30.8783500207,133.5,47.813,-1.6525,47.8415481067,16.863,-4.9125,17.5639809055,30.95,3.26,31.1212162359,133.33
2020-05-22 15:30:00,46.405,-2.3155,46.4627330799,15.785,-4.8555,16.5149055477,30.62,2.54,30.725168836,133.67,46.635,-2.2855,46.6909705966,15.785,-4.8555,16.5149055477,30.85,2.5700000000000003,30.9568635362,133.5
2020-05-22 16:00:00,45.0685,-2.6285,45.1450850536,15.4485,-4.5985,16.1183856046,29.62,1.97,29.6854391916,133.88,45.2885,-2.6085000000000003,45.3635592133,15.4485,-4.5985,16.1183856046,29.84,1.99,29.9062819488,133.71
2020-05-22 16:30:00,47.1315,-2.7415000000000003,47.2111651466,12.6015,-3.9815,13.2155266448,34.53,1.24,34.5522575239,134.15,47.3915,-2.7115,47.4690057248,12.6015,-3.9815,13.2155266448,34.79,1.27,34.8131727942,133.98
2020-05-22 17:00:00,48.607,-2.5815,48.6755029892,11.687,-3.6715,12.2501380094,36.92,1.09,36.9360866904,133.18,48.897,-2.5615,48.9640469248,11.687,-3.6715,12.2501380094,37.21,1.11,37.2265523518,133.01
2020-05-22 17:30:00,52.291,-3.1735,52.3872101113,11.621,-3.4635,12.1261483271,40.67,0.29,40.6710339185,132.88,52.601,-3.1435,52.6948459837,11.621,-3.4635,12.1261483271,40.98,0.32,40.9812493709,132.7
2020-05-22 18:00:00,55.843,-2.9935,55.9231766913,11.553,-3.0735,11.9548404945,44.29,0.08,44.290072251,132.17,56.193,-2.9935,56.2726780174,11.553,-3.0735,11.9548404945,44.64,0.08,44.6400716845,132.0
2020-05-22 18:30:00,57.5745,-3.3575,57.6723144715,9.6545,-2.7575000000000003,10.0405765024,47.92,-0.6000000000000001,47.9237561132,132.03,57.9545,-3.3375,58.0505208977,9.6545,-2.7575000000000003,10.0405765024,48.3,-0.58,48.3034822761,131.85
2020-05-22 19:00:00,59.1735,-3.3970000000000002,59.2709263573,8.5735,-2.477,8.9241487689,50.6,-0.92,50.6083629453,132.71,59.5735,-3.3970000000000002,59.6702732627,8.5735,-2.477,8.9241487689,51.0,-0.92,51.0082973643,132.54
2020-05-22 19:30:00,59.291,-3.654,59.4034880878,7.901,-2.304,8.2300800118,51.39,-1.35,51.4077289909,134.28,59.681,-3.644,59.7921441077,7.901,-2.304,8.2300800118,51.78,-1.34,51.7973358388,134.1
2020-05-22 20:00:00,57.5905,-4.007,57.7297301159,7.3505,-2.147,7.6576405798,50.24,-1.8599999999999999,50.2744189424,132.45,57.9805,-4.017,58.1194861406,7.3505,-2.147,7.6576405798,50.63,-1.87,50.6645221037,132.27
2020-05-22 20:30:00,56.276,-4.8004999999999995,56.4803769131,6.676,-2.0105,6.9721651049,49.6,-2.79,49.678406778,132.96,56.666,-4.8205,56.8706670987,6.676,-2.0105,6.9721651049,49.99,-2.81,50.0689145079,132.79
2020-05-22 21:00:00,56.3615,-5.8935,56.6687923332,7.1515,-1.7435,7.3609608408,49.21,-4.15,49.3846798106,132.73,56.7315,-5.9135,57.0388689798,7.1515,-1.7435,7.3609608408,49.58,-4.17,49.7550530097,132.56
2020-05-22 21:30:00,54.504,-5.879,54.820148276,14.004,-0.429,14.0105694745,40.5,-5.45,40.8650523063,132.99,54.834,-5.909,55.1514626914,14.004,-0.429,14.0105694745,40.83,-5.48,41.1961078259,132.82
2020-05-22 22:00:00,54.6255,-6.0895,54.9638723208,13.8855,-0.3995,13.8912458225,40.74,-5.69,41.1354311999,133.26,54.9355,-6.1195,55.2752877921,13.8855,-0.3995,13.8912458225,41.05,-5.72,41.4466029971,133.08
2020-05-22 22:30:00,51.1375,-6.5315,51.5529281273,13.4975,-0.5115000000000001,13.507188401,37.64,-6.02,38.1183682757,132.91,51.4275,-6.5715,51.8456591095,13.4975,-0.5115000000000001,13.507188401,37.93,-6.06,38.4110465882,132.74
2020-05-22 23:00:00,47.5725,-7.2035,48.114791577,6.3725,-1.6935,6.5936862604,41.2,-5.51,41.5668148888,132.26,47.8925,-7.2335,48.4356798084,6.3725,-1.6935,6.5936862604,41.52,-5.54,41.8879696333,132.09
2020-05-22 23:30:00,44.919,-7.5305,45.5458559174,5.929,-1.8105,6.1992702191,38.99,-5.72,39.4073406867,132.57,45.219,-7.5605,45.8466914973,5.929,-1.8105,6.1992702191,39.29,-5.75,39.7085204962,132.4
2020-05-23 00:00:00,41.81,-7.967,42.5622977411,5.62,-1.887,5.9283361072,36.19,-6.08,36.6971729156,132.89,42.09,-8.007,42.8448380671,5.62,-1.887,5.9283361072,36.47,-6.12,36.9799310437,132.71
2020-05-23 00:30:00,39.0635,-7.805,39.8356003752,5.6935,-1.925,6.0101220661,33.37,-5.88,33.8840862353,133.1,39.3135,-7.835,40.0866375149,5.6935,-1.925,6.0101220661,33.62,-5.91,34.135502047,132.92
2020-05-23 01:00:00,38.094,-8.1285,38.9515769674,6.004,-1.8485,6.2821149504000005,32.09,-6.28,32.6987232167,133.16,38.354,-8.1585,39.2121210629,6.004,-1.8485,6.2821149504000005,32.35,-6.31,32.9596510904,132.99
2020-05-23 01:30:00,37.106,-8.373,38.0389585162,6.066,-1.9929999999999999,6.3850140955,31.04,-6.38,31.6888939536,133.57,37.336,-8.413,38.2721238632,6.066,-1.9929999999999999,6.3850140955,31.27,-6.42,31.92223833,133.4
2020-05-23 02:00:00,37.2725,-8.306,38.186763312,6.0925,-1.956,6.3987883423,31.18,-6.35,31.8200392834,133.63,37.5125,-8.336,38.4275493917,6.0925,-1.956,6.3987883423,31.42,-6.38,32.0612039699,133.45
2020-05-23 02:30:00,36.375,-8.449,37.3433558481,5.805,-1.8290000000000002,6.0863179345,30.57,-6.62,31.2785757348,133.85,36.605,-8.489,37.5764440308,5.805,-1.8290000000000002,6.0863179345,30.8,-6.66,31.5118326982,133.67
2020-05-23 03:00:00,35.506,-8.765,36.5718643359,6.026,-1.505,6.211094992,29.48,-7.26,30.360797091,134.23,35.726,-8.795,36.7926500948,6.026,-1.505,6.211094992,29.7,-7.29,30.5815974076,134.05
2020-05-23 03:30:00,34.2525,-8.8065,35.3664841128,6.3625,-1.9264999999999999,6.6477671815,27.89,-6.88,28.7260595975,134.29,34.4725,-8.8465,35.5895183797,6.3625,-1.9264999999999999,6.6477671815,28.11,-6.92,28.9492400591,134.12
2020-05-23 04:00:00,33.701,-8.927,34.8632862765,6.741,-1.9769999999999999,7.0249277576,26.96,-6.95,27.8414098063,134.56,33.901,-8.957,35.0643073509,6.741,-1.9769999999999999,7.0249277576,27.16,-6.98,28.0425747748,134.38
2020-05-23 04:30:00,33.6115,-8.668,34.7111964105,6.7615,-1.988,7.0476965208,26.85,-6.68,27.668482069,134.32,33.8115,-8.698,34.9123579303,6.7615,-1.988,7.0476965208,27.05,-6.71,27.8698152129,134.14
2020-05-23 05:00:00,33.0745,-8.911,34.2538825719,6.2645,-1.9609999999999999,6.5642578598,26.81,-6.95,27.6961838527,134.72,33.2845,-8.951,34.4670616858,6.2645,-1.9609999999999999,6.5642578598,27.02,-6.99,27.9095055492,134.53
2020-05-23 05:30:00,32.3075,-9.0885,33.5615164809,6.3175,-1.9785,6.6200655964,25.99,-7.11,26.944984691,134.6,32.5075,-9.1285,33.7648792164,6.3175,-1.9785,6.6200655964,26.19,-7.15,27.1484548363,134.43
2020-05-23 06:00:00,32.4035,-9.289,33.7086388519,6.5035,-2.089,6.8307710582,25.9,-7.2,26.8821502116,134.73,32.5935,-9.329,33.902307934,6.5035,-2.089,6.8307710582,26.09,-7.24,27.0759247303,134.55
2020-05-23 06:30:00,34.011,-8.857,35.1453349678,6.181,-2.117,6.5334868179,27.83,-6.74,28.634533347,134.34,34.231,-8.897,35.368318733,6.181,-2.117,6.5334868179,28.05,-6.78,28.8577701841,134.16
2020-05-23 07:00:00,34.9045,-8.319,35.8821666187,6.5245,-2.079,6.847725261,28.38,-6.24,29.0579077017,134.34,35.1245,-8.349,36.1031342303,6.5245,-2.079,6.847725261,28.6,-6.27,29.2792230088,134.16
2020-05-23 07:30:00,36.788,-8.25,37.7017167248,8.288,-2.23,8.5827643565,28.5,-6.02,29.1288585427,134.37,37.008,-8.28,37.9229543153,8.288,-2.23,8.5827643565,28.72,-6.05,29.3503134566,134.19
2020-05-23 08:00:00,37.3565,-7.8655,38.1755704934,8.6165,-2.4155,8.9486709907,28.74,-5.45,29.2521811153,134.05,37.5765,-7.8855,38.3949796523,8.6165,-2.4155,8.9486709907,28.96,-5.47,29.4720630428,133.87
2020-05-23 08:30:00,39.115,-7.0475,39.7448170363,8.835,-2.3975,9.1545197171,30.28,-4.65,30.6349620532,133.66,39.345,-7.0775,39.9764934837,8.835,-2.3975,9.1545197171,30.51,-4.68,30.8668511514,133.48
2020-05-23 09:00:00,38.9365,-6.591,39.4904078638,10.9565,-2.831,11.3163356812,27.98,-3.76,28.2315072215,133.18,39.1465,-6.591,39.6974777946,10.9565,-2.831,11.3163356812,28.19,-3.76,28.4396501385,133.01
2020-05-23 09:30:00,43.576,-5.726,43.950595581900004,10.176,-2.766,10.545223184,33.4,-2.96,33.5309051473,132.44,43.836,-5.736,44.2096888928,10.176,-2.766,10.545223184,33.66,-2.9699999999999998,33.7907753684,132.27
2020-05-23 10:00:00,44.211,-5.4335,44.5436352721,9.941,-2.7335000000000003,10.3099710596,34.27,-2.7,34.3761967064,132.61,44.471,-5.4335,44.8017049145,9.941,-2.7335000000000003,10.3099710596,34.53,-2.7,34.6353995213,132.43
2020-05-23 10:30:00,42.2065,-5.4495000000000005,42.5568524741,14.0165,-3.7495000000000003,14.5093425937,28.19,-1.7000000000000002,28.2412127927,132.36,42.4265,-5.4495000000000005,42.7750505844,14.0165,-3.7495000000000003,14.5093425937,28.41,-1.7000000000000002,28.4608169243,132.19
2020-05-23 11:00:00,40.2525,-5.0065,40.5626527547,13.9425,-3.8765,14.4713703048,26.31,-1.13,26.3342552581,132.2,40.4525,-4.9965,40.7599039314,13.9425,-3.8765,14.4713703048,26.51,-1.12,26.5336484487,132.02
2020-05-23 11:30:00,44.392,-4.796,44.6503222833,11.432,-3.436,11.9371990014,32.96,-1.3599999999999999,32.9880463198,132.79,44.632,-4.786,44.8878738637,11.432,-3.436,11.9371990014,33.2,-1.35,33.2274359528,132.61
2020-05-23 12:00:00,40.7045,-4.791,40.9854852509,13.8945,-4.331,14.5538548588,26.81,-0.46,26.8139459983,132.93,40.9145,-4.781,41.1928910281,13.8945,-4.331,14.5538548588,27.02,-0.45,27.0237469645,132.76
2020-05-23 12:30:00,43.2795,-5.0115,43.5686843099,12.2595,-3.8015,12.8353707582,31.02,-1.21,31.0435903207,132.65,43.5195,-5.0015,43.8059571577,12.2595,-3.8015,12.8353707582,31.26,-1.2,31.2830241505,132.48
2020-05-23 13:00:00,42.499,-4.9415,42.7853178468,14.979,-4.4015,15.6122914157,27.52,-0.54,27.5252974553,132.4,42.699,-4.9415,42.9839856604,14.979,-4.4015,15.6122914157,27.72,-0.54,27.7252592413,132.23
2020-05-23 13:30:00,40.7685,-5.0665,41.0821130725,19.4385,-4.0465,19.855212023500002,21.33,-1.02,21.3543742592,132.45,40.9185,-5.0565,41.229744536,19.4385,-4.0465,19.855212023500002,21.48,-1.01,21.5037322342,132.27
2020-05-23 14:00:00,39.045,-5.6895,39.457349572,21.835,-2.9795,22.0373466018,17.21,-2.71,17.4220607277,133.19,39.185,-5.6895,39.5958916461,21.835,-2.9795,22.0373466018,17.35,-2.71,17.5603701556,133.01
2020-05-23 14:30:00,39.7195,-5.9405,40.1612776253,13.7495,-3.7305,14.2465918907,25.97,-2.21,26.0638638732,133.19,39.9195,-5.9405,40.3590884498,13.7495,-3.7305,14.2465918907,26.17,-2.21,26.2631490876,133.01
2020-05-23 15:00:00,42.2945,-6.337,42.7666026152,16.2945,-2.467,16.4801947576,26.0,-3.87,26.2864394698,133.57,42.4845,-6.347,42.9559908424,16.2945,-2.467,16.4801947576,26.19,-3.88,26.4758474841,133.39
2020-05-23 15:30:00,44.955,-6.368,45.4037823204,18.555,-1.808,18.6428777017,26.4,-4.5600000000000005,26.7909238363,133.2,45.165,-6.388,45.6145127016,18.555,-1.808,18.6428777017,26.61,-4.58,27.0012684887,133.02
2020-05-23 16:00:00,46.073,-7.013,46.6036854551,12.263,-2.973,12.6182367231,33.81,-4.04,34.050516883,133.16,46.333,-7.033,46.8637384126,12.263,-2.973,12.6182367231,34.07,-4.06,34.3110550698,132.98
2020-05-23 16:30:00,44.7025,-6.88,45.2288393202,10.9925,-3.2800000000000002,11.4714191036,33.71,-3.6,33.9016828491,133.49,44.9625,-6.89,45.4873444625,10.9925,-3.2800000000000002,11.4714191036,33.97,-3.61,34.1612792501,133.31
2020-05-23 17:00:00,46.3275,-6.7575,46.8177430308,13.5875,-2.8175,13.8765436078,32.74,-3.94,32.9762217363,133.36,46.5775,-6.7875,47.0694557277,13.5875,-2.8175,13.8765436078,32.99,-3.9699999999999998,33.2280152883,133.18
2020-05-23 17:30:00,51.0445,-6.248,51.4254653285,25.6845,-0.378,25.6872813713,25.36,-5.87,26.0304917357,132.36,51.2345,-6.2780000000000005,51.617703109,25.6845,-0.378,25.6872813713,25.55,-5.9,26.2223664073,132.19
2020-05-23 18:00:00,54.8005,-6.0335,55.1316417541,24.6405,-0.3035,24.6423690521,30.16,-5.73,30.6994869664,133.28,55.0405,-6.0535,55.3723893516,24.6405,-0.3035,24.6423690521,30.4,-5.75,30.9390125893,133.1
2020-05-23 18:30:00,55.979,-6.651,56.3727260473,10.009,-2.491,10.3143183003,45.97,-4.16,46.1578433205,133.21,56.339,-6.681,56.7337525817,10.009,-2.491,10.3143183003,46.33,-4.19,46.5190821062,133.03
2020-05-23 19:00:00,55.008,-6.9235,55.441995962,8.798,-2.6935000000000002,9.2010731032,46.21,-4.23,46.4032003207,133.71,55.368,-6.9335,55.8004376887,8.798,-2.6935000000000002,9.2010731032,46.57,-4.24,46.7626186179,133.53
2020-05-23 19:30:00,54.7365,-7.432,55.2387459692,7.8465,-2.432,8.2147541807,46.89,-5.0,47.1558278477,133.41,55.1065,-7.472,55.6107644818,7.8465,-2.432,8.2147541807,47.26,-5.04,47.5279833361,133.24
2020-05-23 20:00:00,52.787,-7.447,53.3097099786,6.957,-2.337,7.3390338601,45.83,-5.11,46.1140000434,132.67,53.147,-7.467,53.6689826436,6.957,-2.337,7.3390338601,46.19,-5.13,46.4740034858,132.49
2020-05-23 20:30:00,52.5515,-7.802,53.1275009411,5.8915,-1.842,6.1727413886,46.66,-5.96,47.0391028826,132.03,52.9115,-7.842,53.4894736958,5.8915,-1.842,6.1727413886,47.02,-6.0,47.4012700252,131.86
2020-05-23 21:00:00,51.0455,-8.1955,51.699219438,5.0955,-1.8355000000000001,5.4160114937,45.95,-6.36,46.3880598861,132.26,51.4055,-8.2455,52.0625940623,5.0955,-1.8355000000000001,5.4160114937,46.31,-6.41,46.7515154835,132.08
2020-05-23 21:30:00,51.4625,-8.2455,52.118875434,4.3825,-1.6355,4.6777309136,47.08,-6.61,47.5417553315,131.86,51.8225,-8.2855,52.4806727901,4.3825,-1.6355,4.6777309136,47.44,-6.65,47.9038213507,131.69
2020-05-23 22:00:00,52.4215,-8.1495,53.051182951,4.0215,-1.4995,4.2919648764,48.4,-6.65,48.8547080638,132.16,52.8015,-8.1795,53.4312887969,4.0215,-1.4995,4.2919648764,48.78,-6.68,49.2352597231,131.99
2020-05-23 22:30:00,49.8735,-8.571,50.604624722,4.0135,-1.651,4.3398137345,45.86,-6.92,46.3791548004,132.44,50.2235,-8.621,50.9580375726,4.0135,-1.651,4.3398137345,46.21,-6.97,46.7326973328,132.26
2020-05-23 23:00:00,47.0045,-9.0445,47.866752558499996,4.2345,-1.6345,4.5390065543,42.77,-7.41,43.4071537883,132.17,47.3445,-9.0945,48.2100778935,4.2345,-1.6345,4.5390065543,43.11,-7.46,43.750699423,131.99
2020-05-23 23:30:00,43.4845,-9.196,44.4462389438,4.3145,-1.726,4.6469329939,39.17,-7.47,39.8759300832,132.53,43.7945,-9.246,44.759878756,4.3145,-1.726,4.6469329939,39.48,-7.52,40.1898096537,132.35
2020-05-24 00:00:00,41.025,-9.7475,42.1671006977,5.025,-1.6975,5.303973157,36.0,-8.05,36.8890566429,133.19,41.295,-9.7875,42.4390407673,5.025,-1.6975,5.303973157,36.27,-8.09,37.1612836162,133.02
2020-05-24 00:30:00,38.476,-10.0755,39.7733362474,5.206,-1.6355,5.4568577268,33.27,-8.44,34.3238473951,133.86,38.736,-10.1355,40.0400556474,5.206,-1.6355,5.4568577268,33.53,-8.5,34.5906186704,133.68
2020-05-24 01:00:00,36.449,-10.2885,37.873246933,4.969,-1.8785,5.3122239458,31.48,-8.41,32.5840221581,134.25,36.689,-10.3285,38.1150971827,4.969,-1.8785,5.3122239458,31.72,-8.45,32.8262227495,134.07
2020-05-24 01:30:00,35.3975,-10.1045,36.8114646068,4.6475,-1.8645,5.0075559408,30.75,-8.24,31.8348880947,133.96,35.6375,-10.1445,37.0532358439,4.6475,-1.8645,5.0075559408,30.99,-8.28,32.0770712503,133.78
2020-05-24 02:00:00,35.2875,-10.176,36.7254493812,5.1775,-1.8559999999999999,5.5001129307,30.11,-8.32,31.2383498284,133.96,35.5175,-10.226,36.9603014361,5.1775,-1.8559999999999999,5.5001129307,30.34,-8.37,31.4733617524,133.78
2020-05-24 02:30:00,34.2755,-10.2205,35.7668634423,4.5655,-1.9905,4.9805502206,29.71,-8.23,30.8288339059,134.18,34.5055,-10.2605,35.998713734,4.5655,-1.9905,4.9805502206,29.94,-8.27,31.0611735129,134.0
2020-05-24 03:00:00,32.6625,-9.928,34.1380153238,4.6625,-2.058,5.0964958795,28.0,-7.87,29.0849944129,134.21,32.8825,-9.968,34.3601488683,4.6625,-2.058,5.0964958795,28.22,-7.91,29.3076184635,134.03
2020-05-24 03:30:00,31.953,-10.2195,33.5474647216,4.453,-2.0695,4.9104011292,27.5,-8.15,28.6822680414,134.76,32.173,-10.2695,33.7722453984,4.453,-2.0695,4.9104011292,27.72,-8.2,28.9074108145,134.58
2020-05-24 04:00:00,31.7395,-10.4625,33.419451918,4.4295,-1.8025,4.7822041466,27.31,-8.66,28.650160558,134.94,31.9495,-10.5025,33.6314295935,4.4295,-1.8025,4.7822041466,27.52,-8.7,28.8624392594,134.76
2020-05-24 04:30:00,31.993,-10.538499999999999,33.6840026014,4.843,-1.6785,5.1256230109,27.15,-8.86,28.5590983751,135.49,32.203,-10.5885,33.8991082663,4.843,-1.6785,5.1256230109,27.36,-8.91,28.7742541172,135.31
2020-05-24 05:00:00,31.8175,-10.6985,33.5680087062,4.8475,-1.4085,5.0479826168,26.97,-9.29,28.5251643291,135.7,32.0275,-10.7485,33.7829988086,4.8475,-1.4085,5.0479826168,27.18,-9.34,28.7400069589,135.52
2020-05-24 05:30:00,31.725,-10.501,33.4177591409,4.495,-1.2810000000000001,4.6739689772,27.23,-9.22,28.7485877914,135.31,31.935,-10.561,33.6359769592,4.495,-1.2810000000000001,4.6739689772,27.44,-9.28,28.9667395473,135.12
2020-05-24 06:00:00,33.054,-11.248,34.9153894436,3.874,-1.278,4.0793577926,29.18,-9.97,30.8362335573,135.51,33.284,-11.298,35.1492455111,3.874,-1.278,4.0793577926,29.41,-10.02,31.0700579336,135.33
2020-05-24 06:30:00,34.234,-11.1865,36.0153375418,3.9939999999999998,-1.2765,4.1930285296,30.24,-9.91,31.8224087712,135.63,34.474,-11.2465,36.2621074712,3.9939999999999998,-1.2765,4.1930285296,30.48,-9.97,32.0691643171,135.44
2020-05-24 07:00:00,34.3885,-10.84,36.0565463162,4.3285,-1.52,4.5876259928,30.06,-9.32,31.4716698,135.54,34.6285,-10.89,36.3004836366,4.3285,-1.52,4.5876259928,30.3,-9.37,31.715720077,135.36
2020-05-24 07:30:00,34.798,-10.218,36.2671797635,5.618,-1.808,5.901761432,29.18,-8.41,30.3677542798,135.77,35.018,-10.258,36.4895449136,5.618,-1.808,5.901761432,29.4,-8.45,30.5902353701,135.59
2020-05-24 08:00:00,37.503,-10.629,38.9801314775,7.3629999999999995,-1.869,7.5965077503,30.14,-8.76,31.3872139573,135.63,37.733,-10.689,39.217776709,7.3629999999999995,-1.869,7.5965077503,30.37,-8.82,31.6248209481,135.44
2020-05-24 08:30:00,38.821,-9.804,40.0398358763,10.321,-2.394,10.5950118924,28.5,-7.41,29.447548285,135.48,39.041,-9.824,40.2580508346,10.321,-2.394,10.5950118924,28.72,-7.43,29.6655237608,135.3
2020-05-24 09:00:00,41.635,-9.0945,42.6167004266,12.865,-2.5545,13.1161616051,28.77,-6.54,29.5039743086,134.99,41.865,-9.1345,42.8499395011,12.865,-2.5545,13.1161616051,29.0,-6.58,29.7371215823,134.8
2020-05-24 09:30:00,42.701,-8.8485,43.6081569577,14.491,-3.1185,14.8227569382,28.21,-5.73,28.786055652,134.76,42.921,-8.8585,43.8256233641,14.491,-3.1185,14.8227569382,28.43,-5.74,29.0036635617,134.58
2020-05-24 10:00:00,42.947,-8.086,43.7015812643,16.217,-3.726,16.6395362015,26.73,-4.36,27.0832512819,134.41,43.157,-8.116,43.9135070906,16.217,-3.726,16.6395362015,26.94,-4.39,27.2953420935,134.23
2020-05-24 10:30:00,43.142,-7.0965,43.7217620442,17.672,-4.3665,18.2034586343,25.47,-2.73,25.6158896,133.46,43.342,-7.0965,43.9191219886,17.672,-4.3665,18.2034586343,25.67,-2.73,25.8147593442,133.28
2020-05-24 11:00:00,43.989,-6.6805,44.4933837919,18.729,-4.8805,19.3544496499,25.26,-1.8,25.3240518085,134.14,44.179,-6.6705,44.6797449775,18.729,-4.8805,19.3544496499,25.45,-1.79,25.5128712614,133.97
2020-05-24 11:30:00,45.0605,-6.449,45.5196469807,18.1505,-4.679,18.7438974402,26.91,-1.77,26.9681478786,134.22,45.2705,-6.439,45.726129196,18.1505,-4.679,18.7438974402,27.12,-1.76,27.1770491408,134.04
2020-05-24 12:00:00,47.538,-6.4605,47.9749883194,18.908,-4.5905000000000005,19.4572648193,28.63,-1.87,28.6910055592,134.06,47.768,-6.4605,48.2029032762,18.908,-4.5905000000000005,19.4572648193,28.86,-1.87,28.9205203964,133.88
2020-05-24 12:30:00,48.0895,-5.929,48.4536175249,19.0195,-5.289,19.7411980703,29.07,-0.64,29.0770442102,133.89,48.3095,-5.909,48.66953946,19.0195,-5.289,19.7411980703,29.29,-0.62,29.2965612317,133.72
2020-05-24 13:00:00,49.253,-5.7425,49.5866344417,19.263,-5.1525,19.9401962189,29.99,-0.59,29.9958030398,134.06,49.493,-5.7325,49.8238758554,19.263,-5.1525,19.9401962189,30.23,-0.58,30.2355634973,133.88
2020-05-24 13:30:00,51.298,-6.615,51.7227515606,19.108,-4.265,19.5781993299,32.19,-2.35,32.2756657561,134.57,51.538,-6.615,51.9607897265,19.108,-4.265,19.5781993299,32.43,-2.35,32.5150334461,134.39
2020-05-24 14:00:00,46.814,-7.149,47.3567186046,17.954,-4.469,18.5018398274,28.86,-2.68,28.9841680923,134.99,47.034,-7.149,47.5742089477,17.954,-4.469,18.5018398274,29.08,-2.68,29.2032326978,134.81
2020-05-24 14:30:00,43.178,-7.4115,43.8094740467,19.418,-5.2715,20.1208209636,23.76,-2.14,23.8561773971,135.14,43.368,-7.4115,43.9967471099,19.418,-5.2715,20.1208209636,23.95,-2.14,24.0454174428,134.97
2020-05-24 15:00:00,41.0385,-7.7915,41.7715926737,20.7385,-5.1115,21.3591388988,20.3,-2.68,20.4761422148,135.06,41.1885,-7.7915,41.9189695067,20.7385,-5.1115,21.3591388988,20.45,-2.68,20.6248612117,134.88
2020-05-24 15:30:00,39.3185,-7.8245000000000005,40.0894904245,19.7385,-4.9245,20.343526796,19.58,-2.9,19.7935949236,135.21,39.4685,-7.8245000000000005,40.2366163152,19.7385,-4.9245,20.343526796,19.73,-2.9,19.9419883663,135.04
2020-05-24 16:00:00,40.2735,-8.185,41.0968250264,19.1135,-4.515,19.6395292013,21.16,-3.67,21.4759051032,134.91,40.4435,-8.195,41.2654179338,19.1135,-4.515,19.6395292013,21.33,-3.68,21.6451218523,134.74
2020-05-24 16:30:00,43.5135,-8.632,44.3614258816,17.5135,-4.022,17.9693952667,26.0,-4.61,26.4055316174,135.04,43.7135,-8.642,44.5595584162,17.5135,-4.022,17.9693952667,26.2,-4.62,26.6042177107,134.87
2020-05-24 17:00:00,45.9395,-8.7285,46.761355546,14.9895,-3.6285,15.4224227182,30.95,-5.1,31.3673795526,134.68,46.1895,-8.7685,47.0144286629,14.9895,-3.6285,15.4224227182,31.2,-5.14,31.6205566048,134.51
2020-05-24 17:30:00,48.669,-8.7855,49.4556020209,14.749,-2.7855,15.0097305522,33.92,-6.0,34.4465731242,134.68,48.929,-8.8155,49.7167987832,14.749,-2.7855,15.0097305522,34.18,-6.03,34.7078276474,134.51
2020-05-24 18:00:00,51.7825,-7.04,52.2588643796,34.0625,-0.65,34.0687012704,17.72,-6.39,18.8369450814,134.39,51.9225,-7.08,52.4029808909,34.0625,-0.65,34.0687012704,17.86,-6.43,18.9822153607,134.22
2020-05-24 18:30:00,53.9125,-6.626,54.3181510386,32.8825,0.014,32.8825029803,21.03,-6.64,22.0533557537,133.06,54.0825,-6.656,54.4905417687,32.8825,0.014,32.8825029803,21.2,-6.67,22.2245112432,132.89
2020-05-24 19:00:00,55.956,-7.281,56.427713909,24.286,-0.481,24.2907627916,31.67,-6.8,32.3918029754,132.68,56.206,-7.321,56.6807857832,24.286,-0.481,24.2907627916,31.92,-6.84,32.6446320243,132.51
2020-05-24 19:30:00,58.99,-6.681,59.3671277813,28.56,0.929,28.5751052666,30.43,-7.61,31.3671324797,133.02,59.23,-6.721,59.6101060308,28.56,0.929,28.5751052666,30.67,-7.65,31.6096725703,132.84
2020-05-24 20:00:00,60.0725,-6.8685,60.4638863165,27.4325,1.1315,27.4558254019,32.64,-8.0,33.6060946853,133.37,60.3325,-6.9185,60.7278864979,27.4325,1.1315,27.4558254019,32.9,-8.05,33.8705255347,133.2
2020-05-24 20:30:00,59.818,-7.304,60.2622729409,26.238,1.296,26.2699878188,33.58,-8.6,34.6637620578,133.67,60.088,-7.354,60.5363449508,26.238,1.296,26.2699878188,33.85,-8.65,34.9377303212,133.5
2020-05-24 21:00:00,59.047,-7.959,59.5809859771,25.837,1.601,25.8865557771,33.21,-9.56,34.55861253,133.64,59.307,-8.029,59.848016592,25.837,1.601,25.8865557771,33.47,-9.63,34.8278308254,133.5
2020-05-24 21:30:00,59.1005,-7.8675,59.6218639133,25.7305,1.5225,25.7755045828,33.37,-9.39,34.6659631339,132.98,59.3705,-7.9275,59.8974250406,25.7305,1.5225,25.7755045828,33.64,-9.45,34.9421250069,132.82
2020-05-24 22:00:00,58.6075,-7.568,59.0941086763,25.5675,1.472,25.6098387392,33.04,-9.04,34.2543894997,133.06,58.8675,-7.628,59.3596575146,25.5675,1.472,25.6098387392,33.3,-9.1,34.5210080965,132.89
2020-05-24 22:30:00,57.0175,-8.754,57.6855945817,18.3575,0.20600000000000002,18.3586557855,38.66,-8.96,39.6847225012,133.49,57.3275,-8.814,58.0011107846,18.3575,0.20600000000000002,18.3586557855,38.97,-9.02,40.0002662491,133.32
2020-05-24 23:00:00,55.477,-9.9225,56.3573733885,15.927,-0.35250000000000004,15.9309003277,39.55,-9.57,40.6913676349,133.73,55.787,-9.9725,56.6713342462,15.927,-0.35250000000000004,15.9309003277,39.86,-9.62,41.0044387841,133.56
2020-05-24 23:30:00,52.8085,-10.707,53.8829984434,10.0685,-1.397,10.1649545621,42.74,-9.31,43.7422415978,134.24,53.1385,-10.777,54.2203274727,10.0685,-1.397,10.1649545621,43.07,-9.38,44.0795791722,134.07
2020-05-25 00:00:00,49.968,-11.1795,51.2033421199,9.948,-1.1095,10.0096800274,40.02,-10.07,41.2674847792,134.37,50.278,-11.2395,51.5189639283,9.948,-1.1095,10.0096800274,40.33,-10.13,41.5827584463,134.2
2020-05-25 00:30:00,47.342,-11.59,48.7400560525,1.492,-0.25,1.5128000528999999,45.85,-11.34,47.2315371336,134.71,47.712,-11.67,49.1184674435,1.492,-0.25,1.5128000528999999,46.22,-11.42,47.6099233354,134.53
2020-05-25 01:00:00,45.389,-11.917,46.9273503407,0.899,-0.307,0.9499736838,44.49,-11.61,45.9799108307,134.68,45.729,-11.997,47.2765211284,0.899,-0.307,0.9499736838,44.83,-11.69,46.3290945303,134.5
2020-05-25 01:30:00,44.834,-11.867,46.377939206,1.134,-0.08700000000000001,1.1373324052,43.7,-11.78,45.2598983649,134.47,45.174,-11.947,46.727091553,1.134,-0.08700000000000001,1.1373324052,44.04,-11.86,45.6090034971,134.29
2020-05-25 02:00:00,44.734,-11.901,46.2900049363,0.934,-0.311,0.9844170864,43.8,-11.59,45.3074839293,134.59,45.074,-11.981,46.6391449,0.934,-0.311,0.9844170864,44.14,-11.67,45.6566369765,134.41
2020-05-25 02:30:00,44.204,-11.988,45.8007178983,0.884,-0.248,0.9181285313,43.32,-11.74,44.8826247004,134.97,44.534,-12.058,46.1375391628,0.884,-0.248,0.9181285313,43.65,-11.81,45.2194493553,134.8
2020-05-25 03:00:00,42.927,-12.2555,44.64218419,0.897,-0.3255,0.9542322830000001,42.03,-11.93,43.6903398934,135.59,43.257,-12.3355,44.9814696208,0.897,-0.3255,0.9542322830000001,42.36,-12.01,44.0296456947,135.4
2020-05-25 03:30:00,42.4335,-12.0615,44.1144160621,0.8935000000000001,-0.2615,0.9309803972,41.54,-11.8,43.1834644279,135.95,42.7635,-12.1315,44.4509867663,0.8935000000000001,-0.2615,0.9309803972,41.87,-11.87,43.5200390625,135.77
2020-05-25 04:00:00,42.198,-12.227,43.9337083912,0.858,-0.08700000000000001,0.8623995594,41.34,-12.14,43.0856727927,136.14,42.528,-12.297,44.2701591707,0.858,-0.08700000000000001,0.8623995594,41.67,-12.21,43.4220335774,135.95
2020-05-25 04:30:00,42.262,-12.191,43.9851921105,0.882,-0.101,0.8877640452000001,41.38,-12.09,43.1100046393,135.46,42.582,-12.271,44.3148300798,0.882,-0.101,0.8877640452000001,41.7,-12.17,43.4396005967,135.28
2020-05-25 05:00:00,41.9105,-12.3205,43.6839184426,0.8305,-0.0505,0.8320339536,41.08,-12.27,42.873293552,135.64,42.2305,-12.3905,44.0106762104,0.8305,-0.0505,0.8320339536,41.4,-12.34,43.199949074,135.46
2020-05-25 05:30:00,42.1135,-12.068,43.8084866921,0.8635,-0.058,0.8654456944000001,41.25,-12.01,42.9628048433,135.83,42.4435,-12.138,44.1450080558,0.8635,-0.058,0.8654456944000001,41.58,-12.08,43.2992240115,135.65
2020-05-25 06:00:00,42.399,-12.08,44.0862972022,1.069,-0.13,1.0768755731,41.33,-11.95,43.0229171489,135.83,42.719,-12.16,44.4159719133,1.069,-0.13,1.0768755731,41.65,-12.03,43.3525477913,135.65
2020-05-25 06:30:00,44.1585,-11.3785,45.6009142946,6.2485,0.5415,6.2719195228,37.91,-11.92,39.7398351783,135.64,44.4485,-11.4485,45.8992081032,6.2485,0.5415,6.2719195228,38.2,-11.99,40.0374836872,135.46
2020-05-25 07:00:00,44.6935,-11.086,46.0478917894,9.9835,1.074,10.0411029399,34.71,-12.16,36.7783863159,136.35,44.9735,-11.166,46.3389173185,9.9835,1.074,10.0411029399,34.99,-12.24,37.0690935956,136.17
2020-05-25 07:30:00,45.726,-10.6045,46.9395621651,11.626,0.6855,11.6461919205,34.1,-11.29,35.920385577,136.96,45.996,-10.6645,47.2161368205,11.626,0.6855,11.6461919205,34.37,-11.35,36.1955715523,136.78
2020-05-25 08:00:00,45.963,-10.441,47.1339776594,9.813,-0.321,9.8182488255,36.15,-10.12,37.5398042083,136.54,46.253,-10.501,47.4300644107,9.813,-0.321,9.8182488255,36.44,-10.18,37.835248116,136.36
2020-05-25 08:30:00,46.775,-9.9675,47.825220138,8.335,-1.7075,8.5081009191,38.44,-8.26,39.3174414224,135.99,47.075,-10.0075,48.1269745699,8.335,-1.7075,8.5081009191,38.74,-8.3,39.6191569824,135.81
2020-05-25 09:00:00,47.3915,-9.101,48.2574602859,10.6815,-2.231,10.9120027149,36.71,-6.87,37.3473024461,135.41,47.6815,-9.131,48.5479206893,10.6815,-2.231,10.9120027149,37.0,-6.9,37.6378798553,135.23
2020-05-25 09:30:00,48.201,-8.1395,48.8834109003,12.691,-2.7995,12.9961025408,35.51,-5.34,35.9092703908,134.72,48.471,-8.1495,49.1513193236,12.691,-2.7995,12.9961025408,35.78,-5.35,36.1777680351,134.54
2020-05-25 10:00:00,48.1785,-7.373,48.7393987576,13.9385,-3.173,14.2950939574,34.24,-4.2,34.4966317196,134.43,48.4385,-7.383,48.9979282343,13.9385,-3.173,14.2950939574,34.5,-4.21,34.7559217976,134.26
2020-05-25 10:30:00,46.7565,-6.8705,47.2585871826,12.2165,-2.6005000000000003,12.4902150702,34.54,-4.27,34.8029380944,133.7,47.0265,-6.8805,47.5271815123,12.2165,-2.6005000000000003,12.4902150702,34.81,-4.28,35.0721328122,133.53
2020-05-25 11:00:00,45.667,-6.6775,46.1526152591,13.717,-3.1375,14.0712471107,31.95,-3.54,32.1455144616,133.7,45.917,-6.6875,46.4014390429,13.717,-3.1375,14.0712471107,32.2,-3.55,32.3950999381,133.53
2020-05-25 11:30:00,43.6805,-6.361,44.1412324392,14.0205,-3.141,14.3680305279,29.66,-3.22,29.8342755903,133.21,43.9105,-6.371,44.3702789179,14.0205,-3.141,14.3680305279,29.89,-3.23,30.0640150346,133.03
2020-05-25 12:00:00,43.0175,-6.302,43.4766662734,14.4875,-3.262,14.8501952933,28.53,-3.04,28.6915057116,132.96,43.2475,-6.302,43.7042499106,14.4875,-3.262,14.8501952933,28.76,-3.04,28.9202212993,132.79
2020-05-25 12:30:00,43.765,-6.245,44.2083165253,14.855,-3.335,15.2247577977,28.91,-2.91,29.0560871419,132.47,43.985,-6.255,44.4275280654,14.855,-3.335,15.2247577977,29.13,-2.92,29.2759850389,132.29
2020-05-25 13:00:00,43.0875,-6.204,43.5318535357,15.0875,-3.374,15.4601595157,28.0,-2.83,28.1426526824,132.34,43.3075,-6.204,43.7496191098,15.0875,-3.374,15.4601595157,28.22,-2.83,28.3615461497,132.18
2020-05-25 13:30:00,41.944,-6.0065,42.3718913698,15.044,-3.2965,15.400936603,26.9,-2.71,27.0361628195,133.23,42.144,-6.0165,42.5712932415,15.044,-3.2965,15.400936603,27.1,-2.7199999999999998,27.236159788,133.06
2020-05-25 14:00:00,38.726,-6.009,39.189426597,15.176,-3.589,15.5946111526,23.55,-2.42,23.674013179,133.05,38.906,-6.009,39.3673077185,15.176,-3.589,15.5946111526,23.73,-2.42,23.8530773696,132.88
2020-05-25 14:30:00,36.6455,-6.702,37.2533149431,15.1355,-3.782,15.6008616509,21.51,-2.92,21.7072914017,132.8,36.8155,-6.702,37.4205537673,15.1355,-3.782,15.6008616509,21.68,-2.92,21.8757582726,132.63
2020-05-25 15:00:00,35.388,-6.8215,36.0394701161,14.898,-3.9215,15.405471958,20.49,-2.9,20.6942045027,133.13,35.548,-6.8215,36.1965905335,14.898,-3.9215,15.405471958,20.65,-2.9,20.8526377228,132.96
2020-05-25 15:30:00,35.562,-7.1985,36.2832502162,14.162,-3.8185000000000002,14.6677600966,21.4,-3.38,21.6652809813,133.19,35.732,-7.1985,36.4498865053,14.162,-3.8185000000000002,14.6677600966,21.57,-3.38,21.8332155213,133.01
2020-05-25 16:00:00,37.737,-7.31,38.4384868199,12.767,-3.36,13.2017381053,24.97,-3.95,25.2804944572,132.94,37.937,-7.32,38.6367489445,12.767,-3.36,13.2017381053,25.17,-3.96,25.4796094947,132.78
2020-05-25 16:30:00,42.2665,-7.978,43.012852803,9.4065,-2.748,9.7996809259,32.86,-5.23,33.2736006468,134.49,42.5265,-8.008,43.2739097639,9.4065,-2.748,9.7996809259,33.12,-5.26,33.535086104,134.32
2020-05-25 17:00:00,45.1055,-7.755,45.767304435,11.7855,-3.485,12.2899648189,33.32,-4.27,33.5924887438,133.57,45.3655,-7.765,46.0252519303,11.7855,-3.485,12.2899648189,33.58,-4.28,33.8516587481,133.4
2020-05-25 17:30:00,49.308,-7.1845,49.8286654873,10.768,-3.2045,11.2347071279,38.54,-3.98,38.7449609627,133.26,49.608,-7.1945,50.1269836939,10.768,-3.2045,11.2347071279,38.84,-3.99,39.0444067697,133.09
2020-05-25 18:00:00,53.3575,-6.676,53.7735230597,9.3275,-2.496,9.6556860062,44.03,-4.18,44.2279696572,132.09,53.6975,-6.696,54.1133802516,9.3275,-2.496,9.6556860062,44.37,-4.2,44.5683396594,131.92
2020-05-25 18:30:00,57.2265,-6.727,57.6205243924,7.5365,-1.857,7.7619122161,49.69,-4.87,49.9280782727,132.09,57.6265,-6.747,58.0201302243,7.5365,-1.857,7.7619122161,50.09,-4.89,50.3281253376,131.92
2020-05-25 19:00:00,58.8965,-6.6415,59.2697834862,6.4265,-1.3215,6.560965211,52.47,-5.32,52.7390111777,132.22,59.2965,-6.6715,59.670627820600004,6.4265,-1.3215,6.560965211,52.87,-5.35,53.1399981182,132.05
2020-05-25 19:30:00,60.667,-5.6225000000000005,60.9269841306,29.467,0.8075,29.4780621013,31.2,-6.43,31.85568866,132.66,60.917,-5.6525,61.1786862008,29.467,0.8075,29.4780621013,31.45,-6.46,32.1066052394,132.49
2020-05-25 20:00:00,62.2045,-6.4135,62.5342530338,21.9545,0.0465,21.9545492438,40.25,-6.46,40.7651088555,132.77,62.5245,-6.4635,62.8576958892,21.9545,0.0465,21.9545492438,40.57,-6.51,41.0889887926,132.6
2020-05-25 20:30:00,61.933,-7.471,62.3819872239,3.783,-0.47100000000000003,3.8122080216,58.15,-7.0,58.5698087755,132.94,62.383,-7.511,62.833540486,3.783,-0.47100000000000003,3.8122080216,58.6,-7.04,59.021365623,132.78
2020-05-25 21:00:00,61.0685,-7.9575,61.5847667731,1.9085,-0.5875,1.9968796909000002,59.16,-7.37,59.6173003414,133.44,61.5285,-7.9975000000000005,62.0460822172,1.9085,-0.5875,1.9968796909000002,59.62,-7.41,60.0787191941,133.27
2020-05-25 21:30:00,60.954,-8.1185,61.4922772245,9.044,1.1815,9.1208485488,51.91,-9.3,52.7364968499,133.33,61.354,-8.1885,61.8980197442,9.044,1.1815,9.1208485488,52.31,-9.37,53.1425723879,133.16
2020-05-25 22:00:00,61.5145,-8.12,62.0481112545,9.3245,1.23,9.4052751289,52.19,-9.35,53.0209260575,133.24,61.9245,-8.18,62.4624375145,9.3245,1.23,9.4052751289,52.6,-9.41,53.4350830448,133.07
2020-05-25 22:30:00,59.135,-8.362,59.7232891676,2.665,0.11800000000000001,2.6676111036,56.47,-8.48,57.1031636602,132.79,59.585,-8.412,60.1758586893,2.665,0.11800000000000001,2.6676111036,56.92,-8.53,57.5556018125,132.62
2020-05-25 23:00:00,56.6745,-9.121,57.4037593826,1.3945,-0.271,1.4205883464,55.28,-8.85,55.9839343026,133.58,57.0845,-9.181,57.8180845519,1.3945,-0.271,1.4205883464,55.69,-8.91,56.3982641577,133.4
2020-05-25 23:30:00,52.779,-9.456,53.61938807,1.459,-0.296,1.4887232785,51.32,-9.16,52.1310655943,133.88,53.179,-9.516,54.0237012523,1.459,-0.296,1.4887232785,51.72,-9.22,52.5353861697,133.71
2020-05-26 00:00:00,50.3215,-10.017,51.3088067611,1.4715,-0.307,1.5031837047,48.85,-9.71,49.8056884301,134.59,50.7015,-10.077,51.6932106882,1.4715,-0.307,1.5031837047,49.23,-9.77,50.1900966327,134.41
2020-05-26 00:30:00,47.8045,-10.4775,48.9392299337,1.4945,-0.2275,1.5117164086,46.31,-10.25,47.4307769281,135.11,48.1645,-10.5475,49.3058700004,1.4945,-0.2275,1.5117164086,46.67,-10.32,47.7973984648,134.93
2020-05-26 01:00:00,45.091,-10.23,46.236902805,1.341,-0.25,1.3641044681,43.75,-9.98,44.8738554172,135.01,45.431,-10.28,46.579546595,1.341,-0.25,1.3641044681,44.09,-10.03,45.2164682389,134.84
2020-05-26 01:30:00,44.92,-10.438,46.116789177,1.5,-0.34800000000000003,1.5398389526,43.42,-10.09,44.5769503219,135.34,45.25,-10.498,46.451808404,1.5,-0.34800000000000003,1.5398389526,43.75,-10.15,44.9119694514,135.16
2020-05-26 02:00:00,45.1525,-10.3825,46.3308165533,1.4125,-0.35250000000000004,1.4558202155,43.74,-10.03,44.8752548739,135.34,45.5025,-10.4425,46.6853650784,1.4125,-0.35250000000000004,1.4558202155,44.09,-10.09,45.2298153876,135.16
2020-05-26 02:30:00,43.8925,-10.5105,45.1333819528,1.3125,-0.4305,1.3812988453,42.58,-10.08,43.7568600336,135.34,44.2225,-10.5805,45.4706112396,1.3125,-0.4305,1.3812988453,42.91,-10.15,44.0941107179,135.16
2020-05-26 03:00:00,42.593,-10.614,43.8955652088,1.213,-0.5740000000000001,1.3419556625,41.38,-10.04,42.5805824291,135.07,42.923,-10.664,44.2278738467,1.213,-0.5740000000000001,1.3419556625,41.71,-10.09,42.9130772609,134.9
2020-05-26 03:30:00,42.1805,-11.141,43.6270152686,1.1505,-0.561,1.2799887695,41.03,-10.58,42.3721288113,135.42,42.4905,-11.201,43.9420640304,1.1505,-0.561,1.2799887695,41.34,-10.64,42.6872955339,135.25
2020-05-26 04:00:00,40.9765,-11.0885,42.4503048811,1.1665,-0.5285000000000001,1.2806383174,39.81,-10.56,41.1867660784,136.15,41.2865,-11.1585,42.7678290833,1.1665,-0.5285000000000001,1.2806383174,40.12,-10.63,41.5043527838,135.98
2020-05-26 04:30:00,40.623,-11.0525,42.0997136006,1.163,-0.4625,1.2515890899,39.46,-10.59,40.8563299869,137.38,40.923,-11.1125,42.4049476506,1.163,-0.4625,1.2515890899,39.76,-10.65,41.1616338354,137.2
2020-05-26 05:00:00,41.1965,-11.143,42.6769031357,1.0565,-0.383,1.1237798939,40.14,-10.76,41.5571558218,137.38,41.5165,-11.203,43.0014765008,1.0565,-0.383,1.1237798939,40.46,-10.82,41.8817860173,137.2
2020-05-26 05:30:00,43.0605,-10.581,44.3414503738,1.2105000000000001,-0.441,1.2883288594,41.85,-10.14,43.0609115092,137.08,43.3905,-10.631,44.6738587011,1.2105000000000001,-0.441,1.2883288594,42.18,-10.19,43.3934153991,136.91
2020-05-26 06:00:00,44.97,-10.357,46.1472463859,1.6800000000000002,-0.297,1.7060507026,43.29,-10.06,44.4435338379,137.37,45.3,-10.427,46.4845386016,1.6800000000000002,-0.297,1.7060507026,43.62,-10.13,44.7808139721,137.19
2020-05-26 06:30:00,49.1965,-9.043,50.0207103233,9.5565,0.847,9.5939617078,39.64,-9.89,40.8551306448,136.78,49.5065,-9.083,50.3328365111,9.5565,0.847,9.5939617078,39.95,-9.93,41.1656094331,136.6
2020-05-26 07:00:00,52.044,-7.445,52.5738144041,3.234,-0.405,3.2592608058,48.81,-7.04,49.3150859271,136.35,52.424,-7.485,52.9556512659,3.234,-0.405,3.2592608058,49.19,-7.08,49.6969063423,136.18
2020-05-26 07:30:00,55.251,-5.561,55.5301514675,3.311,-0.891,3.4287901656,51.94,-4.67,52.1495206114,135.24,55.651,-5.5809999999999995,55.9301471659,3.311,-0.891,3.4287901656,52.34,-4.69,52.5497069449,135.07
