Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-26 08:00:00,58.046,-3.9859999999999998,58.182697703,3.576,-0.8160000000000001,3.6679193012,54.47,-3.17,54.5621645465,134.27,58.466,-3.996,58.6023990294,3.576,-0.8160000000000001,3.6679193012,54.89,-3.18,54.9820379761,134.09
2020-05-26 08:30:00,61.4545,-2.3535,61.499549043100004,6.3145,-1.3135,6.4496660766,55.14,-1.04,55.14980689,133.4,61.8845,-2.3435,61.9288570256,6.3145,-1.3135,6.4496660766,55.57,-1.03,55.5795447984,133.23
2020-05-26 09:00:00,62.701,-1.5015,62.7189756234,7.391,-1.4515,7.5321798472,55.31,-0.05,55.3100225999,132.84,63.121,-1.4915,63.1386190319,7.391,-1.4515,7.5321798472,55.73,-0.04,55.7300143549,132.68
2020-05-26 09:30:00,63.4195,-0.798,63.4245203707,9.5495,-2.098,9.7772467623,53.87,1.3,53.8856836275,132.84,63.8395,-0.768,63.844119417900004,9.5495,-2.098,9.7772467623,54.29,1.33,54.3062887703,132.68
2020-05-26 10:00:00,63.8895,-0.201,63.8898161779,8.9295,-2.121,9.1779415584,54.96,1.92,54.9935268918,132.63,64.3095,-0.171,64.3097273455,8.9295,-2.121,9.1779415584,55.38,1.9500000000000002,55.4143203513,132.45
2020-05-26 10:30:00,62.612,-0.4055,62.6133130752,11.112,-2.5955,11.4110982929,51.5,2.19,51.5465430461,132.34,63.012,-0.3755,63.0131188266,11.112,-2.5955,11.4110982929,51.9,2.22,51.9474580706,132.17
2020-05-26 11:00:00,61.771,-0.3985,61.7722853977,13.071,-3.0285,13.4172595283,48.7,2.63,48.7709636977,131.73,62.141,-0.3685,62.1420926044,13.071,-3.0285,13.4172595283,49.07,2.66,49.142044117,131.56
2020-05-26 11:30:00,61.922,0.006500000000000001,61.9220003412,13.152,-2.9735,13.4839462417,48.77,2.98,48.8609588526,132.47,62.292,0.036500000000000005,62.2920106936,13.152,-2.9735,13.4839462417,49.14,3.01,49.2321003005,132.31
2020-05-26 12:00:00,60.9805,0.4295,60.982012516,15.0105,-3.4305,15.3975141013,45.97,3.86,46.1317732154,132.3,61.3305,0.47950000000000004,61.3323744078,15.0105,-3.4305,15.3975141013,46.32,3.91,46.4847340532,132.14
2020-05-26 12:30:00,60.335,0.8200000000000001,60.3405719645,15.915,-4.09,16.4321430434,44.42,4.91,44.6905415049,131.91,60.675,0.87,60.6812370095,15.915,-4.09,16.4321430434,44.76,4.96,45.0339782831,131.74
2020-05-26 13:00:00,60.323,1.0235,60.3316822345,17.093,-4.4665,17.666925914,43.23,5.49,43.5772073451,132.04,60.663,1.0835,60.6726754087,17.093,-4.4665,17.666925914,43.57,5.55,43.9220605163,131.88
2020-05-26 13:30:00,59.803,0.5815,59.8058270677,15.053,-3.9085,15.5521439438,44.75,4.49,44.9746884369,132.71,60.143,0.6315000000000001,60.1463152758,15.053,-3.9085,15.5521439438,45.09,4.54,45.3179842888,132.55
2020-05-26 14:00:00,58.3035,-0.35750000000000004,58.3045960324,11.4335,-3.1875,11.8695020325,46.87,2.83,46.9553596515,133.28,58.6735,-0.3175,58.6743590378,11.4335,-3.1875,11.8695020325,47.24,2.87,47.3271011155,133.12
2020-05-26 14:30:00,57.9415,-0.658,57.9452360962,9.9715,-2.938,10.3953189586,47.97,2.2800000000000002,48.0241532981,132.96,58.3015,-0.628,58.3048821819,9.9715,-2.938,10.3953189586,48.33,2.31,48.3851733489,132.8
2020-05-26 15:00:00,58.6815,-0.757,58.6863825027,8.7015,-2.387,9.0229635514,49.98,1.63,50.006572568,133.37,59.0615,-0.737,59.0660981549,8.7015,-2.387,9.0229635514,50.36,1.65,50.387023131,133.21
2020-05-26 15:30:00,56.6345,-1.6360000000000001,56.658124627,7.4045,-2.226,7.731862405,49.23,0.59,49.2335353189,133.79,57.0245,-1.616,57.0473930715,7.4045,-2.226,7.731862405,49.62,0.61,49.6237493545,133.63
2020-05-26 16:00:00,58.1725,-2.103,58.2105004724,6.4925,-1.693,6.7096054467,51.68,-0.41000000000000003,51.6816263289,133.7,58.5625,-2.093,58.5998895498,6.4925,-1.693,6.7096054467,52.07,-0.4,52.0715363707,133.53
2020-05-26 16:30:00,60.782,-2.043,60.816324889,16.902,-2.793,17.1312128292,43.88,0.75,43.8864090579,134.36,61.122,-2.033,61.1558008124,16.902,-2.793,17.1312128292,44.22,0.76,44.2265304992,134.19
2020-05-26 17:00:00,63.89,-1.8975,63.9181711742,17.46,-2.6175,17.6551099189,46.43,0.72,46.4355822619,134.53,64.24,-1.8675000000000002,64.2671390078,17.46,-2.6175,17.6551099189,46.78,0.75,46.7860117984,134.37
2020-05-26 17:30:00,66.6715,-2.1465,66.7060445125,19.9415,-2.4965,20.0971623494,46.73,0.35000000000000003,46.7313107028,134.58,67.0315,-2.1165,67.0649056102,19.9415,-2.4965,20.0971623494,47.09,0.38,47.0915332093,134.42
2020-05-26 18:00:00,69.4335,-0.374,69.4345072586,40.9235,1.706,40.9590440349,28.51,-2.08,28.5857744341,133.23,69.6535,-0.374,69.6545040773,40.9235,1.706,40.9590440349,28.73,-2.08,28.8051957119,133.07
2020-05-26 18:30:00,70.872,-0.6735,70.8752000791,39.602,2.1865,39.6623144339,31.27,-2.86,31.4005175117,133.04,71.112,-0.6835,71.115284688,39.602,2.1865,39.6623144339,31.51,-2.87,31.6404329932,132.88
2020-05-26 19:00:00,70.741,-1.06,70.7489412006,37.051,2.5700000000000003,37.1400255923,33.69,-3.63,33.8849966799,133.13,71.001,-1.08,71.0092134937,37.051,2.5700000000000003,37.1400255923,33.95,-3.65,34.1456439389,132.96
2020-05-26 19:30:00,71.4775,-0.976,71.484163157,35.3475,2.844,35.461727147,36.13,-3.8200000000000003,36.3313817519,133.24,71.7575,-0.986,71.7642738572,35.3475,2.844,35.461727147,36.41,-3.83,36.6108863591,133.08
2020-05-26 20:00:00,70.6635,-1.9475,70.690331648,28.2035,2.0925,28.2810178123,42.46,-4.04,42.6517666692,133.31,71.0035,-1.9575,71.0304780957,28.2035,2.0925,28.2810178123,42.8,-4.05,42.9911909581,133.15
2020-05-26 20:30:00,69.1875,-3.8255,69.2931786434,13.4675,-0.2255,13.4693877552,55.72,-3.6,55.8361746541,133.19,69.6175,-3.8455,69.7236271037,13.4675,-0.2255,13.4693877552,56.15,-3.62,56.2665700039,133.03
2020-05-26 21:00:00,67.8415,-4.515,67.9915755609,1.6515,0.095,1.6542301079000001,66.19,-4.61,66.3503443849,133.07,68.3615,-4.535,68.511757438,1.6515,0.095,1.6542301079000001,66.71,-4.63,66.8704792865,132.91
2020-05-26 21:30:00,67.8415,-4.6005,67.9973067298,0.9615,-0.060500000000000005,0.9634015258,66.88,-4.54,67.0339167884,132.76,68.3615,-4.6205,68.5174700533,0.9615,-0.060500000000000005,0.9634015258,67.4,-4.5600000000000005,67.5540790774,132.6
2020-05-26 22:00:00,67.6985,-4.8815,67.8742657014,0.9485,-0.2715,0.9865923677,66.75,-4.61,66.9090023838,131.95,68.2085,-4.9015,68.3843854582,0.9485,-0.2715,0.9865923677,67.26,-4.63,67.4191701225,131.79
2020-05-26 22:30:00,65.8975,-5.367,66.1156955287,0.9675,-0.357,1.031263909,64.93,-5.01,65.1229990096,132.38,66.3875,-5.397,66.6065144355,0.9675,-0.357,1.031263909,65.42,-5.04,65.6138552441,132.22
2020-05-26 23:00:00,62.0555,-6.3745,62.3820433338,1.4455,-0.1145,1.4500277584,60.61,-6.26,60.9324191215,132.68,62.5255,-6.4145,62.8536710185,1.4455,-0.1145,1.4500277584,61.08,-6.3,61.4040422122,132.51
2020-05-26 23:30:00,58.1015,-6.925,58.5127330352,10.6115,-0.9450000000000001,10.653495072,47.49,-5.98,47.8650237647,133.32,58.4715,-6.945,58.882504509,10.6115,-0.9450000000000001,10.653495072,47.86,-6.0,48.2346307128,133.15
2020-05-27 00:00:00,54.988,-7.2665,55.466045165,10.738,-0.8665,10.772904262499999,44.25,-6.4,44.7104294321,133.44,55.328,-7.3065,55.8083553444,10.738,-0.8665,10.772904262499999,44.59,-6.44,45.0526547497,133.27
2020-05-27 00:30:00,52.1345,-7.827,52.7187634458,2.1145,-0.067,2.115561214,50.02,-7.76,50.6183563542,133.82,52.5245,-7.867,53.1103830644,2.1145,-0.067,2.115561214,50.41,-7.8,51.0098823759,133.65
2020-05-27 01:00:00,50.797,-8.3645,51.4810651526,1.5270000000000001,-0.14450000000000002,1.5338217791000002,49.27,-8.22,49.9509889792,134.32,51.167,-8.4145,51.8542736836,1.5270000000000001,-0.14450000000000002,1.5338217791000002,49.64,-8.27,50.3241741115,134.15
2020-05-27 01:30:00,49.994,-8.547,50.7193379787,1.524,-0.127,1.5292825115,48.47,-8.42,49.1959073501,134.37,50.374,-8.597,51.1023315026,1.524,-0.127,1.5292825115,48.85,-8.47,49.5788604145,134.2
2020-05-27 02:00:00,49.9815,-8.657,50.7256738866,1.6415000000000002,-0.117,1.6456643794999999,48.34,-8.54,49.0885648599,134.43,50.3515,-8.707,51.0987808196,1.6415000000000002,-0.117,1.6456643794999999,48.71,-8.59,49.4616235075,134.25
2020-05-27 02:30:00,49.188,-8.6325,49.9397577112,1.6179999999999999,-0.0025,1.6180019314,47.57,-8.63,48.3464766038,135.54,49.558,-8.6825,50.3128330573,1.6179999999999999,-0.0025,1.6180019314,47.94,-8.68,48.7194622302,135.37
2020-05-27 03:00:00,48.0395,-9.002,48.8756541056,1.7195,-0.002,1.7195011631,46.32,-9.0,47.1862522352,135.79,48.3895,-9.042,49.227040072,1.7195,-0.002,1.7195011631,46.67,-9.04,47.537464173000004,135.61
2020-05-27 03:30:00,47.614,-9.3635,48.5259531411,1.8940000000000001,-0.1535,1.9002100542,45.72,-9.21,46.6384230008,135.99,47.974,-9.4235,48.8907662882,1.8940000000000001,-0.1535,1.9002100542,46.08,-9.27,47.0031839347,135.81
2020-05-27 04:00:00,47.329,-9.239,48.2223326064,1.979,-0.029,1.9792124696000002,45.35,-9.21,46.2757668764,136.05,47.679,-9.289,48.5754316708,1.979,-0.029,1.9792124696000002,45.7,-9.26,46.6287207631,135.88
2020-05-27 04:30:00,47.4095,-9.2225,48.2981904061,1.6695,-0.0025,1.6695018718,45.74,-9.22,46.6600042863,136.1,47.7695,-9.2625,48.6592132746,1.6695,-0.0025,1.6695018718,46.1,-9.26,47.0208209201,135.92
2020-05-27 05:00:00,46.704,-9.127,47.5874536511,1.534,0.023,1.5341724153,45.17,-9.15,46.0874321263,136.1,47.054,-9.177,47.9405490686,1.534,0.023,1.5341724153,45.52,-9.2,46.4403962085,135.95
2020-05-27 05:30:00,46.841,-9.2565,47.7468540665,1.381,0.1135,1.3856562525,45.46,-9.37,46.4156062117,136.18,47.191,-9.3065,48.0999108445,1.381,0.1135,1.3856562525,45.81,-9.42,46.7684990138,136.01
2020-05-27 06:00:00,48.4235,-8.895,49.2336914851,1.5835,0.015,1.5835710436000001,46.84,-8.91,47.6799087667,136.05,48.7935,-8.945,49.6066393465,1.5835,0.015,1.5835710436000001,47.21,-8.96,48.0527387357,135.88
2020-05-27 06:30:00,51.693,-7.407,52.2209718217,2.053,0.023,2.0531288318,49.64,-7.43,50.1929726157,134.31,52.073,-7.447,52.6028054195,2.053,0.023,2.0531288318,50.02,-7.47,50.5747100832,134.14
2020-05-27 07:00:00,54.722,-6.024,55.0525736002,2.622,-0.074,2.6230440332000002,52.1,-5.95,52.4386546357,133.95,55.132,-6.044,55.4623057581,2.622,-0.074,2.6230440332000002,52.51,-5.97,52.8482828482,133.78
2020-05-27 07:30:00,58.755,-3.6855,58.8704759217,3.965,-0.3355,3.9791689144999998,54.79,-3.35,54.892318224,133.54,59.175,-3.6955,59.2902803607,3.965,-0.3355,3.9791689144999998,55.21,-3.36,55.312147852,133.38
2020-05-27 08:00:00,61.8895,-1.6985000000000001,61.9128024927,13.5095,-1.4385,13.5858703255,48.38,-0.26,48.3806986308,133.27,62.2695,-1.6885,62.2923884797,13.5095,-1.4385,13.5858703255,48.76,-0.25,48.76064089,133.09
2020-05-27 08:30:00,63.7795,-0.3765,63.7806112584,15.0595,-1.9565000000000001,15.1860604668,48.72,1.58,48.745613136,132.18,64.1495,-0.34650000000000003,64.1504357935,15.0595,-1.9565000000000001,15.1860604668,49.09,1.6099999999999999,49.1163944116,132.01
2020-05-27 09:00:00,64.86,0.391,64.8611785354,17.87,-2.309,18.0185565737,46.99,2.7,47.0675057763,131.57,65.22,0.421,65.2213587792,17.87,-2.309,18.0185565737,47.35,2.73,47.4286348106,131.4
2020-05-27 09:30:00,65.805,0.9115000000000001,65.8113125325,18.175,-2.2685,18.3160235108,47.63,3.18,47.7360377493,131.22,66.175,0.9615,66.1819847636,18.175,-2.2685,18.3160235108,48.0,3.23,48.1085532936,131.06
2020-05-27 10:00:00,63.915,0.884,63.9211129518,22.315,-3.446,22.5795071027,41.6,4.33,41.8247402861,130.98,64.225,0.934,64.2317910462,22.315,-3.446,22.5795071027,41.91,4.38,42.1382545913,130.81
2020-05-27 10:30:00,62.401,1.196,62.4124604306,15.681000000000001,-3.114,15.9872060411,46.72,4.31,46.9183812594,131.49,62.751,1.246,62.7633692292,15.681000000000001,-3.114,15.9872060411,47.07,4.36,47.271497755,131.32
2020-05-27 11:00:00,60.7965,1.082,60.8061274564,15.5765,-3.228,15.9074616533,45.22,4.31,45.4249325811,131.57,61.1565,1.1320000000000001,61.1669756997,15.5765,-3.228,15.9074616533,45.58,4.36,45.7880552109,131.4
2020-05-27 11:30:00,59.485,0.7425,59.4896338134,15.665,-3.2675,16.0021492697,43.82,4.01,44.003096482,131.24,59.805,0.7825000000000001,59.8101189704,15.665,-3.2675,16.0021492697,44.14,4.05,44.3254114476,131.08
2020-05-27 12:00:00,59.188,1.264,59.2014952514,16.208,-3.316,16.5437335568,42.98,4.58,43.2233362896,131.18,59.518,1.324,59.5327246143,16.208,-3.316,16.5437335568,43.31,4.64,43.5578431514,131.01
2020-05-27 12:30:00,60.0465,1.6495000000000002,60.0691519209,16.3665,-3.6105,16.7600129027,43.68,5.26,43.9955679586,131.18,60.3765,1.7095,60.4006965399,16.3665,-3.6105,16.7600129027,44.01,5.32,44.3303789742,131.01
2020-05-27 13:00:00,59.9455,1.4045,59.9619511899,15.0455,-3.4755000000000003,15.4417023187,44.9,4.88,45.164415196,131.18,60.2855,1.4545,60.3030437084,15.0455,-3.4755000000000003,15.4417023187,45.24,4.93,45.5078289968,131.01
2020-05-27 13:30:00,58.761,0.9540000000000001,58.7687437079,14.571,-3.476,14.9798737311,44.19,4.43,44.4114962594,131.49,59.101,1.004,59.1095272947,14.571,-3.476,14.9798737311,44.53,4.48,44.754790805,131.32
2020-05-27 14:00:00,56.938,0.28,56.938688464,14.678,-3.15,15.012201171,42.26,3.43,42.3989681478,131.86,57.258,0.33,57.2589509509,14.678,-3.15,15.012201171,42.58,3.48,42.7219709283,131.69
2020-05-27 14:30:00,56.071,0.457,56.0728623311,15.531,-3.623,15.9479807499,40.54,4.08,40.7447910781,131.94,56.381,0.507,56.3832795251,15.531,-3.623,15.9479807499,40.85,4.13,41.0582439956,131.78
2020-05-27 15:00:00,55.577,0.0455,55.5770186251,15.307,-3.5345,15.7097720941,40.27,3.58,40.4288176923,131.97,55.867,0.0955,55.8670816246,15.307,-3.5345,15.7097720941,40.56,3.63,40.7221131573,131.78
2020-05-27 15:30:00,56.209,-0.379,56.2102777257,13.189,-3.099,13.5481925732,43.02,2.7199999999999998,43.1059021481,133.15,56.539,-0.339,56.5400162894,13.189,-3.099,13.5481925732,43.35,2.76,43.437772733,132.98
2020-05-27 16:00:00,57.589,-0.5035000000000001,57.5912010054,11.379,-2.6734999999999998,11.6888512374,46.21,2.17,46.2609230345,133.25,57.949,-0.4635,57.9508536024,11.379,-2.6734999999999998,11.6888512374,46.57,2.21,46.6224087752,133.09
2020-05-27 16:30:00,59.3955,-0.927,59.4027335166,10.7155,-2.477,10.9980666142,48.68,1.55,48.7046702073,133.44,59.7555,-0.907,59.762383062,10.7155,-2.477,10.9980666142,49.04,1.57,49.065125089,133.28
2020-05-27 17:00:00,62.2855,-1.146,62.2960418185,9.0655,-1.766,9.2359106887,53.22,0.62,53.2236113018,133.67,62.6955,-1.126,62.7056105644,9.0655,-1.766,9.2359106887,53.63,0.64,53.6338186222,133.51
2020-05-27 17:30:00,65.6325,-1.403,65.6474939754,7.4525,-1.2530000000000001,7.5571003202,58.18,-0.15,58.1801933651,133.61,66.0725,-1.393,66.0871826094,7.4525,-1.2530000000000001,7.5571003202,58.62,-0.14,58.6201671782,133.45
2020-05-27 18:00:00,68.318,-1.5350000000000001,68.3352423644,16.278,-1.955,16.3949781641,52.04,0.42,52.0416948225,133.66,68.728,-1.505,68.7444762072,16.278,-1.955,16.3949781641,52.45,0.45,52.4519303744,133.5
2020-05-27 18:30:00,70.3805,-0.34950000000000003,70.3813677794,30.2305,1.0205,30.247719757,40.15,-1.37,40.1733667994,134.17,70.7005,-0.35950000000000004,70.7014139922,30.2305,1.0205,30.247719757,40.47,-1.38,40.4935217041,134.01
2020-05-27 19:00:00,71.1055,-0.7965,71.1099609232,28.7755,1.2535,28.8027891445,42.33,-2.05,42.3796106636,134.26,71.4255,-0.7965,71.4299409387,28.7755,1.2535,28.8027891445,42.65,-2.05,42.6992388691,134.09
2020-05-27 19:30:00,71.27,-0.8905000000000001,71.2755630651,27.92,1.2595,27.9483942338,43.35,-2.15,43.4032832859,132.3,71.6,-0.8905000000000001,71.6055374273,27.92,1.2595,27.9483942338,43.68,-2.15,43.7328812223,132.13
2020-05-27 20:00:00,70.6855,-1.044,70.6932093362,27.6255,1.286,27.6554162191,43.06,-2.33,43.1229927069,132.3,71.0155,-1.044,71.0231735158,27.6255,1.286,27.6554162191,43.39,-2.33,43.4525143116,132.13
2020-05-27 20:30:00,69.3015,-3.017,69.3671405728,5.3015,0.133,5.303168039,64.0,-3.15,64.0774726405,132.24,69.8115,-3.027,69.8770939668,5.3015,0.133,5.303168039,64.51,-3.16,64.5873493805,132.08
2020-05-27 21:00:00,67.657,-3.6685,67.7563837675,2.247,-0.2985,2.2667402255,65.41,-3.37,65.4967556448,132.15,68.157,-3.6785,68.2561939406,2.247,-0.2985,2.2667402255,65.91,-3.38,65.9966097614,131.99
2020-05-27 21:30:00,68.118,-3.7635,68.2218869297,1.968,-0.21350000000000002,1.979546981,66.15,-3.55,66.2451885045,132.15,68.628,-3.7735000000000003,68.731664364,1.968,-0.21350000000000002,1.979546981,66.66,-3.56,66.7549938207,131.99
2020-05-27 22:00:00,67.709,-4.004,67.8272857853,2.179,-0.234,2.1915284621,65.53,-3.77,65.6383561647,131.94,68.209,-4.014,68.3270069372,2.179,-0.234,2.1915284621,66.03,-3.7800000000000002,66.1381077746,131.78
2020-05-27 22:30:00,65.8705,-4.8555,66.0492138522,2.4705,-0.20550000000000002,2.47903217,63.4,-4.65,63.5702957363,132.44,66.3605,-4.8755,66.5393602351,2.4705,-0.20550000000000002,2.47903217,63.89,-4.67,64.0604480159,132.28
2020-05-27 23:00:00,62.734,-5.408,62.9666675313,2.874,-0.108,2.8760285117,59.86,-5.3,60.0941727624,133.61,63.204,-5.428,63.4366518663,2.874,-0.108,2.8760285117,60.33,-5.32,60.5641090086,133.44
2020-05-27 23:30:00,58.666,-6.1275,58.9851321288,3.406,-0.3075,3.419852665,55.26,-5.82,55.5656368631,134.08,59.096,-6.1575,59.4159239788,3.406,-0.3075,3.419852665,55.69,-5.85,55.9964159567,133.92
2020-05-28 00:00:00,55.401,-6.896,55.8285376577,3.651,-0.306,3.6638008952,51.75,-6.59,52.1679077595,135.31,55.801,-6.926,56.2291834993,3.651,-0.306,3.6638008952,52.15,-6.62,52.5684972203,135.14
2020-05-28 00:30:00,53.547,-7.165,54.024239319,3.527,-0.135,3.5295826949,50.02,-7.03,50.5115956984,135.74,53.947,-7.195,54.4246895627,3.527,-0.135,3.5295826949,50.42,-7.06,50.9118846636,135.57
2020-05-28 01:00:00,52.1435,-7.141,52.6302049516,3.3835,-0.021,3.3835651686,48.76,-7.12,49.2770940702,134.3,52.5235,-7.181,53.012119494,3.3835,-0.021,3.3835651686,49.14,-7.16,49.658888429,134.13
2020-05-28 01:30:00,50.8865,-7.4245,51.4252766886,2.8165,-0.28450000000000003,2.8308324747,48.07,-7.14,48.5973713281,134.4,51.2765,-7.4445,51.8140910612,2.8165,-0.28450000000000003,2.8308324747,48.46,-7.16,48.9860919037,134.24
2020-05-28 02:00:00,50.766,-7.388,51.300772898700004,2.5460000000000003,-0.28800000000000003,2.5622373036,48.22,-7.1,48.7399056216,134.79,51.156,-7.428,51.6924706316,2.5460000000000003,-0.28800000000000003,2.5622373036,48.61,-7.14,49.1315753869,134.63
2020-05-28 02:30:00,50.1725,-7.3885,50.7136045702,2.1625,-0.3385,2.1888326798,48.01,-7.05,48.5248657906,135.15,50.5525,-7.4185,51.0939272174,2.1625,-0.3385,2.1888326798,48.39,-7.08,48.9051991101,134.98
2020-05-28 03:00:00,49.2925,-7.9545,49.9301975412,2.0925,-0.35450000000000004,2.1223163054,47.2,-7.6,47.8079491298,135.64,49.6625,-7.9945,50.3018482414,2.0925,-0.35450000000000004,2.1223163054,47.57,-7.64,48.1796066817,135.47
2020-05-28 03:30:00,48.949,-8.002,49.5987560832,2.129,-0.322,2.1532127159,46.82,-7.68,47.4457037043,135.94,49.309,-8.022,49.9572814012,2.129,-0.322,2.1532127159,47.18,-7.7,47.8042090197,135.76
2020-05-28 04:00:00,48.5035,-8.3875,49.2233650668,2.1835,-0.17750000000000002,2.1907027411,46.32,-8.21,47.0419653076,136.34,48.8835,-8.4275,49.6046301115,2.1835,-0.17750000000000002,2.1907027411,46.7,-8.25,47.4231219976,136.17
2020-05-28 04:30:00,48.2405,-8.5105,48.9854514167,2.2105,-0.0105,2.2105249377,46.03,-8.5,46.8082353865,136.15,48.6105,-8.5605,49.3585136577,2.2105,-0.0105,2.2105249377,46.4,-8.55,47.1811667935,135.98
2020-05-28 05:00:00,48.0285,-8.3575,48.7502268559,2.3385,0.0325,2.3387258283,45.69,-8.39,46.4539363241,135.95,48.3985,-8.3975,49.1216124379,2.3385,0.0325,2.3387258283,46.06,-8.43,46.8250840896,135.78
2020-05-28 05:30:00,48.4495,-7.9955,49.1048069999,2.3395,-0.1255,2.3428637391000002,46.11,-7.87,46.776799805,135.75,48.8195,-8.0355,49.4763866961,2.3395,-0.1255,2.3428637391000002,46.48,-7.91,47.1482608375,135.58
2020-05-28 06:00:00,49.4075,-7.848,50.0269143587,2.3575,-0.098,2.3595360243,47.05,-7.75,47.6840119956,135.42,49.7775,-7.888,50.3986115905,2.3575,-0.098,2.3595360243,47.42,-7.79,48.055598009,135.25
2020-05-28 06:30:00,52.8215,-6.649,53.238332649,2.6615,-0.11900000000000001,2.6641590136,50.16,-6.53,50.5832630422,134.69,53.2115,-6.6690000000000005,53.6277847132,2.6615,-0.11900000000000001,2.6641590136,50.55,-6.55,50.9725906738,134.53
2020-05-28 07:00:00,55.7055,-5.0615,55.9349757531,3.3355,-0.2215,3.3428464667,52.37,-4.84,52.5931792156,134.44,56.1355,-5.0715,56.3641239841,3.3355,-0.2215,3.3428464667,52.8,-4.85,53.0222830516,134.29
2020-05-28 07:30:00,59.2195,-3.0685000000000002,59.2989449527,4.6095,-0.40850000000000003,4.6275655047,54.61,-2.66,54.6747446267,133.69,59.6395,-3.0685000000000002,59.7183862181,4.6095,-0.40850000000000003,4.6275655047,55.03,-2.66,55.0942510612,133.53
2020-05-28 08:00:00,62.1875,-1.5470000000000002,62.2067389054,6.8575,-0.867,6.9120905123,55.33,-0.68,55.3341784072,133.88,62.6175,-1.5270000000000001,62.6361160613,6.8575,-0.867,6.9120905123,55.76,-0.66,55.763905889,133.71
2020-05-28 08:30:00,63.555,-0.0165,63.5550021418,18.515,-2.3165,18.6593514692,45.04,2.3,45.0986873423,132.84,63.915,0.0235,63.9150043202,18.515,-2.3165,18.6593514692,45.4,2.34,45.4602639676,132.68
2020-05-28 09:00:00,63.3035,0.881,63.3096301778,19.9335,-3.029,20.1623228635,43.37,3.91,43.545895329,132.22,63.6435,0.931,63.6503091371,19.9335,-3.029,20.1623228635,43.71,3.96,43.8890157101,132.05
2020-05-28 09:30:00,62.7485,1.2465,62.7608796505,12.7985,-2.6535,13.070679573,49.95,3.9,50.1020209173,131.92,63.1385,1.2965,63.1518099068,12.7985,-2.6535,13.070679573,50.34,3.95,50.4947333887,131.76
2020-05-28 10:00:00,61.484,1.353,61.4988850712,14.184,-3.077,14.513916942,47.3,4.43,47.5069984318,132.31,61.844,1.403,61.8599122615,14.184,-3.077,14.513916942,47.66,4.48,47.870095049,132.14
2020-05-28 10:30:00,59.5595,1.183,59.5712475046,15.5195,-3.507,15.9108117093,44.04,4.69,44.2890245998,132.59,59.8895,1.2429999999999999,59.9023977755,15.5195,-3.507,15.9108117093,44.37,4.75,44.6235296677,132.43
2020-05-28 11:00:00,59.2035,1.0585,59.2129617103,17.0635,-3.6814999999999998,17.4561299978,42.14,4.74,42.4057448938,132.65,59.5235,1.1085,59.5338208458,17.0635,-3.6814999999999998,17.4561299978,42.46,4.79,42.7293306758,132.49
2020-05-28 11:30:00,58.6995,1.737,58.7251945016,27.6895,-4.933,28.1254848714,31.01,6.67,31.7192213019,132.79,58.9395,1.807,58.9671934999,27.6895,-4.933,28.1254848714,31.25,6.74,31.9685798871,132.63
2020-05-28 12:00:00,59.0905,2.022,59.125084983,28.3205,-5.158,28.7863801866,30.77,7.18,31.5966026655,133.04,59.3305,2.102,59.3677238426,28.3205,-5.158,28.7863801866,31.01,7.26,31.8485117392,132.88
2020-05-28 12:30:00,59.577,1.7585000000000002,59.6029466658,18.817,-4.3515,19.3135973151,40.76,6.11,41.2154061001,132.7,59.897,1.8185,59.9245988827,18.817,-4.3515,19.3135973151,41.08,6.17,41.5407667238,132.54
2020-05-28 13:00:00,59.8405,1.6920000000000002,59.8644160103,17.7605,-3.848,18.172574508,42.08,5.54,42.4431148716,132.85,60.1605,1.762,60.1862974792,17.7605,-3.848,18.172574508,42.4,5.61,42.7695230275,132.69
2020-05-28 13:30:00,58.85,1.008,58.8586320262,16.3,-4.192,16.8304148493,42.55,5.2,42.8665662259,133.23,59.19,1.058,59.1994549299,16.3,-4.192,16.8304148493,42.89,5.25,43.2101214995,133.07
2020-05-28 14:00:00,56.681,0.4955,56.6831657659,15.591,-4.2545,16.161065907,41.09,4.75,41.3636386214,133.23,56.981,0.5455,56.9836110759,15.591,-4.2545,16.161065907,41.39,4.8,41.6673985269,133.07
2020-05-28 14:30:00,55.1115,0.14550000000000002,55.1116920671,16.3015,-4.5145,16.9150705733,38.81,4.66,39.0887669286,132.56,55.4115,0.20550000000000002,55.411881059,16.3015,-4.5145,16.9150705733,39.11,4.72,39.3937875813,132.4
2020-05-28 15:00:00,54.773,-0.097,54.7730858908,16.023,-4.207,16.5660912107,38.75,4.11,38.9673530022,132.73,55.073,-0.047,55.0730200552,16.023,-4.207,16.5660912107,39.05,4.16,39.2709574622,132.58
2020-05-28 15:30:00,54.5535,-0.3425,54.5545751381,15.5135,-4.1525,16.0596369355,39.04,3.81,39.2254725912,132.29,54.8635,-0.3025,54.8643339384,15.5135,-4.1525,16.0596369355,39.35,3.85,39.5378932165,132.14
2020-05-28 16:00:00,55.184,-0.682,55.1882141403,14.614,-3.822,15.105518197,40.57,3.14,40.6913320008,132.58,55.484,-0.642,55.4877141357,14.614,-3.822,15.105518197,40.87,3.18,40.9935275379,132.42
2020-05-28 16:30:00,56.807,-1.0985,56.8176200773,13.897,-3.4585,14.3208879351,42.91,2.36,42.9748496216,133.43,57.147,-1.0685,57.1569882101,13.897,-3.4585,14.3208879351,43.25,2.39,43.3159855019,133.27
2020-05-28 17:00:00,60.023,-0.7675000000000001,60.0279067205,22.803,-4.0375,23.1576815603,37.22,3.27,37.3633684242,133.43,60.303,-0.7175,60.3072683451,22.803,-4.0375,23.1576815603,37.5,3.32,37.6466784723,133.27
2020-05-28 17:30:00,63.062,-1.596,63.0821928915,21.922,-3.426,22.1880950061,41.14,1.83,41.1806811503,132.94,63.382,-1.566,63.401342888,21.922,-3.426,22.1880950061,41.46,1.8599999999999999,41.50170117,132.78
2020-05-28 18:00:00,65.8435,-1.5430000000000001,65.8615771239,20.1335,-3.003,20.3562234034,45.71,1.46,45.7333106171,132.82,66.1835,-1.513,66.2007918476,20.1335,-3.003,20.3562234034,46.05,1.49,46.0740990145,132.67
2020-05-28 18:30:00,68.0005,-1.823,68.024931674,18.1505,-2.553,18.3291696279,49.85,0.73,49.8553447486,132.72,68.3805,-1.803,68.4042658703,18.1505,-2.553,18.3291696279,50.23,0.75,50.2355989314,132.56
2020-05-28 19:00:00,69.409,-1.921,69.4355782146,16.339,-2.161,16.4812876317,53.07,0.24,53.0705426767,132.77,69.829,-1.911,69.8551441341,16.339,-2.161,16.4812876317,53.49,0.25,53.4905842182,132.61
2020-05-28 19:30:00,69.5685,-2.1095,69.6004754474,5.8085,-1.0095,5.8955714312000005,63.76,-1.1,63.7694880017,132.86,70.0685,-2.0995,70.0999471647,5.8085,-1.0095,5.8955714312000005,64.26,-1.09,64.2692438107,132.69
2020-05-28 20:00:00,69.722,-2.1495,69.755126222,3.692,-0.6795,3.7540090903000003,66.03,-1.47,66.0463609898,133.11,70.232,-2.1495,70.2648857841,3.692,-0.6795,3.7540090903000003,66.54,-1.47,66.5562356207,132.95
2020-05-28 20:30:00,68.6965,-2.6645,68.748153957,2.8265000000000002,-0.5545,2.8803771454,65.87,-2.11,65.9037859307,133.11,69.2065,-2.6545,69.2573895877,2.8265000000000002,-0.5545,2.8803771454,66.38,-2.1,66.4132095294,132.95
2020-05-28 21:00:00,67.3345,-3.2915,67.4149008936,2.3545,-0.4315,2.3937131198,64.98,-2.86,65.042908914,131.75,67.8345,-3.3015,67.9147943566,2.3545,-0.4315,2.3937131198,65.48,-2.87,65.5428661259,131.6
2020-05-28 21:30:00,67.0495,-3.556,67.1437308038,2.2295,-0.28600000000000003,2.2477691719,64.82,-3.27,64.9024290763,131.62,67.5395,-3.576,67.6341026129,2.2295,-0.28600000000000003,2.2477691719,65.31,-3.29,65.39281459,131.47
2020-05-28 22:00:00,66.831,-4.1370000000000005,66.9589227064,2.641,-0.337,2.6624143179,64.19,-3.8,64.3023802048,131.82,67.331,-4.147,67.4585885562,2.641,-0.337,2.6624143179,64.69,-3.81,64.8021002746,131.66
2020-05-28 22:30:00,65.3545,-4.5185,65.5105145187,2.8445,-0.3685,2.8682699489,62.51,-4.15,62.6476064986,132.15,65.8345,-4.5385,65.9907521741,2.8445,-0.3685,2.8682699489,62.99,-4.17,63.1278781522,131.99
2020-05-28 23:00:00,61.603,-5.3275,61.8329351175,3.3529999999999998,-0.40750000000000003,3.3776715723,58.25,-4.92,58.457410993,132.64,62.063,-5.3475,62.2929508472,3.3529999999999998,-0.40750000000000003,3.3776715723,58.71,-4.94,58.9174651525,132.47
2020-05-28 23:30:00,57.262,-5.797,57.5546857606,13.152,-1.377,13.2238887246,44.11,-4.42,44.3308978028,133.52,57.602,-5.817,57.894972951,13.152,-1.377,13.2238887246,44.45,-4.44,44.6711998943,133.35
2020-05-29 00:00:00,53.4965,-6.4415,53.8829141241,13.1665,-1.5215,13.2541195294,40.33,-4.92,40.6289958035,133.9,53.8065,-6.4515,54.1918932544,13.1665,-1.5215,13.2541195294,40.64,-4.93,40.9379347305,133.73
2020-05-29 00:30:00,50.927,-7.0565,51.4135538671,3.797,-0.6465000000000001,3.8516452653,47.13,-6.41,47.5639043814,134.82,51.307,-7.0965,51.795449233,3.797,-0.6465000000000001,3.8516452653,47.51,-6.45,47.9458298499,134.65
2020-05-29 01:00:00,49.2325,-7.474,49.7965835399,3.0825,-0.464,3.1172266921,46.15,-7.01,46.6793594643,135.51,49.5925,-7.494,50.1555190607,3.0825,-0.464,3.1172266921,46.51,-7.03,47.0382929112,135.34
2020-05-29 01:30:00,47.889,-7.4015,48.4575951039,2.699,-0.49150000000000005,2.7433871856,45.19,-6.91,45.7152512844,135.1,48.249,-7.4415,48.8194830293,2.699,-0.49150000000000005,2.7433871856,45.55,-6.95,46.0771635412,134.93
2020-05-29 02:00:00,47.891,-7.67,48.501307003,2.791,-0.44,2.8254700494,45.1,-7.23,45.6758459144,135.4,48.241,-7.7,48.8516538205,2.791,-0.44,2.8254700494,45.45,-7.26,46.0261892839,135.23
2020-05-29 02:30:00,47.532,-7.7465,48.1591038771,3.172,-0.47650000000000003,3.2075904118,44.36,-7.27,44.9517797201,135.54,47.882,-7.7865,48.5109833569,3.172,-0.47650000000000003,3.2075904118,44.71,-7.31,45.303644445,135.37
2020-05-29 03:00:00,47.2575,-8.1645,47.9575892482,3.2775,-0.48450000000000004,3.3131173387,43.98,-7.68,44.6455238518,135.68,47.6075,-8.1945,48.3075965713,3.2775,-0.48450000000000004,3.3131173387,44.33,-7.71,44.9954775505,135.51
2020-05-29 03:30:00,46.3335,-8.2005,47.053601589,3.2735,-0.5205000000000001,3.3146225275,43.06,-7.68,43.7395244601,135.77,46.6735,-8.2505,47.3971133351,3.2735,-0.5205000000000001,3.3146225275,43.4,-7.73,44.0830228092,135.6
2020-05-29 04:00:00,46.2285,-8.4365,46.9920072406,2.7885,-0.5165000000000001,2.8359309759,43.44,-7.92,44.1560867831,135.93,46.5685,-8.4665,47.3318794736,2.7885,-0.5165000000000001,2.8359309759,43.78,-7.95,44.4959649856,135.76
2020-05-29 04:30:00,45.9435,-8.407,46.7063469054,2.5335,-0.457,2.5743875485,43.41,-7.95,44.1319680051,135.72,46.2935,-8.447,47.0578362364,2.5335,-0.457,2.5743875485,43.76,-7.99,44.4834542274,135.55
2020-05-29 05:00:00,44.849,-8.318,45.6138347982,2.829,-0.458,2.8658340845,42.02,-7.86,42.7488011528,135.83,45.179,-8.368,45.9474206567,2.829,-0.458,2.8658340845,42.35,-7.91,43.0823699441,135.66
2020-05-29 05:30:00,45.315,-7.9395,46.0052701899,3.125,-0.5195000000000001,3.1678865589,42.19,-7.42,42.8375127663,135.68,45.645,-7.9795,46.3372252649,3.125,-0.5195000000000001,3.1678865589,42.52,-7.46,43.1694567953,135.52
2020-05-29 06:00:00,46.996,-7.7155000000000005,47.6251294618,3.286,-0.5955,3.3395233567,43.71,-7.12,44.2860982702,135.25,47.346,-7.7455,47.9753737479,3.286,-0.5955,3.3395233567,44.06,-7.15,44.636376421,135.08
2020-05-29 06:30:00,49.879,-6.406,50.2886814005,3.459,-0.5760000000000001,3.5066304339,46.42,-5.83,46.7846694976,134.53,50.239,-6.436,50.6495727228,3.459,-0.5760000000000001,3.5066304339,46.78,-5.86,47.145604249,134.37
2020-05-29 07:00:00,52.7305,-4.9295,52.9604154109,3.8805,-0.6795,3.9395431842,48.85,-4.25,49.0345286507,134.28,53.1205,-4.9395,53.34965961,3.8805,-0.6795,3.9395431842,49.24,-4.26,49.4239334736,134.11
2020-05-29 07:30:00,56.6475,-3.109,56.7327518921,5.3775,-0.999,5.469507039,51.27,-2.11,51.3133998094,133.61,57.0475,-3.109,57.1321550202,5.3775,-0.999,5.469507039,51.67,-2.11,51.7130641134,133.45
2020-05-29 08:00:00,58.282,-2.445,58.3332628009,7.802,-1.525,7.9496433253,50.48,-0.92,50.4883828222,133.17,58.682,-2.425,58.7320844939,7.802,-1.525,7.9496433253,50.88,-0.9,50.8879592831,133.01
2020-05-29 08:30:00,60.25,-0.7215,60.2543198638,19.85,-3.0515,20.08318083,40.4,2.33,40.4671335778,133.24,60.56,-0.6815,60.5638344414,19.85,-3.0515,20.08318083,40.71,2.37,40.7789283822,133.08
2020-05-29 09:00:00,59.923,-0.2175,59.923394724,21.953,-3.5775,22.2425878721,37.97,3.36,38.1183748342,133.77,60.223,-0.1675,60.2232329359,21.953,-3.5775,22.2425878721,38.27,3.41,38.4216215171,133.6
2020-05-29 09:30:00,59.562,-0.168,59.5622369291,13.762,-3.158,14.1196886651,45.8,2.99,45.8974955744,133.91,59.922,-0.138,59.9221589064,13.762,-3.158,14.1196886651,46.16,3.02,46.2586856709,133.75
2020-05-29 10:00:00,59.096,0.29250000000000004,59.0967238707,14.776,-3.4575,15.1751270917,44.32,3.75,44.4783644034,133.83,59.436,0.3325,59.4369300372,14.776,-3.4575,15.1751270917,44.66,3.79,44.8205276631,133.67
2020-05-29 10:30:00,56.9945,0.20750000000000002,56.9948777216,16.7145,-3.7025,17.1196675347,40.28,3.91,40.4693278916,133.54,57.3145,0.2575,57.3150784393,16.7145,-3.7025,17.1196675347,40.6,3.96,40.7926660075,133.37
2020-05-29 11:00:00,55.34,0.2185,55.3404313522,17.94,-4.0015,18.3808487902,37.4,4.22,37.6373272165,133.59,55.63,0.2785,55.6306971217,17.94,-4.0015,18.3808487902,37.69,4.28,37.9322356315,133.43
2020-05-29 11:30:00,53.5585,0.036000000000000004,53.5585120989,18.8685,-4.244,19.3399024881,34.69,4.28,34.9530327726,133.49,53.8385,0.08600000000000001,53.8385686869,18.8685,-4.244,19.3399024881,34.97,4.33,35.2370515225,133.32
2020-05-29 12:00:00,53.0835,0.114,53.0836224108,19.6335,-4.426,20.1261968153,33.45,4.54,33.7566897074,133.65,53.3335,0.17400000000000002,53.3337838359,19.6335,-4.426,20.1261968153,33.7,4.6,34.0124977031,133.48
2020-05-29 12:30:00,53.3895,-0.231,53.3899997308,19.7795,-4.521,20.2896047583,33.61,4.29,33.8826828926,133.21,53.6495,-0.171,53.6497725182,19.7795,-4.521,20.2896047583,33.87,4.35,34.1481976098,133.05
2020-05-29 13:00:00,53.324,-0.5475,53.3268106326,19.854,-4.4775,20.3526244561,33.47,3.93,33.6999376854,133.77,53.584,-0.5075000000000001,53.5864032405,19.854,-4.4775,20.3526244561,33.73,3.9699999999999998,33.9628296819,133.61
2020-05-29 13:30:00,52.721,-0.642,52.7249087719,19.731,-4.472,20.2314395187,32.99,3.83,33.211579306,133.77,52.991,-0.582,52.9941959558,19.731,-4.472,20.2314395187,33.26,3.89,33.4867093038,133.61
2020-05-29 14:00:00,51.1015,-0.9695,51.1106958718,19.3815,-4.4095,19.8767762099,31.72,3.44,31.905986899,132.96,51.3515,-0.9195000000000001,51.3597316241,19.3815,-4.4095,19.8767762099,31.97,3.49,32.1599284825,132.8
2020-05-29 14:30:00,49.8785,-1.065,49.8898685832,19.2885,-4.345,19.7718298913,30.59,3.2800000000000002,30.7653457643,132.8,50.1085,-1.015,50.1187788883,19.2885,-4.345,19.7718298913,30.82,3.33,30.9993758002,132.64
2020-05-29 15:00:00,49.2055,-1.4725000000000001,49.2275277309,18.8955,-4.3325,19.3858318496,30.31,2.86,30.444633353,133.46,49.4455,-1.4225,49.4659577538,18.8955,-4.3325,19.3858318496,30.55,2.91,30.688281151,133.3
2020-05-29 15:30:00,48.428,-2.2885,48.4820422038,18.278,-4.0485,18.7209945315,30.15,1.76,30.2013261298,133.72,48.668,-2.2585,48.720376089,18.278,-4.0485,18.7209945315,30.39,1.79,30.4426707107,133.56
2020-05-29 16:00:00,49.2055,-2.883,49.2898865818,17.1955,-3.683,17.5854971283,32.01,0.8,32.0199953154,133.97,49.4555,-2.8529999999999998,49.5377239006,17.1955,-3.683,17.5854971283,32.26,0.8300000000000001,32.270675543,133.81
2020-05-29 16:30:00,51.64,-2.9735,51.7255382016,14.73,-3.4135,15.1203466313,36.91,0.44,36.9126225023,134.32,51.92,-2.9435000000000002,52.0033709701,14.73,-3.4135,15.1203466313,37.19,0.47000000000000003,37.1929697658,134.15
2020-05-29 17:00:00,54.877,-2.5295,54.9352664438,12.787,-3.0495,13.1456007565,42.09,0.52,42.0932120418,134.13,55.217,-2.5095,55.2739964111,12.787,-3.0495,13.1456007565,42.43,0.54,42.4334361088,133.97
2020-05-29 17:30:00,58.783,-2.66,58.8431532891,11.033,-2.74,11.3681436039,47.75,0.08,47.7500670157,133.83,59.163,-2.64,59.2218723868,11.033,-2.74,11.3681436039,48.13,0.1,48.1301038852,133.68
2020-05-29 18:00:00,61.665,-3.1745,61.746657199,10.005,-2.2445,10.2536727688,51.66,-0.93,51.668370402,133.69,62.075,-3.1645,62.1556086387,10.005,-2.2445,10.2536727688,52.07,-0.92,52.0781268864,133.53
2020-05-29 18:30:00,63.8805,-2.829,63.943111601300004,17.7205,-2.769,17.9355368264,46.16,-0.06,46.1600389948,133.43,64.2405,-2.819,64.3023218963,17.7205,-2.769,17.9355368264,46.52,-0.05,46.5200268702,133.27
2020-05-29 19:00:00,65.428,-2.7675,65.4865042604,15.428,-2.3675,15.6085950761,50.0,-0.4,50.0015999744,133.15,65.818,-2.7675,65.8761579044,15.428,-2.3675,15.6085950761,50.39,-0.4,50.3915875916,132.99
2020-05-29 19:30:00,66.446,-2.9935,66.5133968329,13.716,-2.0535,13.8688686723,52.73,-0.9400000000000001,52.7383778666,133.18,66.866,-2.9835000000000003,66.9325274306,13.716,-2.0535,13.8688686723,53.15,-0.93,53.1581357837,133.03
2020-05-29 20:00:00,66.368,-3.177,66.4439971179,12.648,-1.767,12.7708336846,53.72,-1.4100000000000001,53.7385010956,133.51,66.788,-3.167,66.8630453464,12.648,-1.767,12.7708336846,54.14,-1.4,54.1580981941,133.35
2020-05-29 20:30:00,65.2295,-4.0755,65.3566933871,2.5195,-0.6355000000000001,2.5984111491,62.71,-3.44,62.804280905,133.96,65.7295,-4.0755,65.855727697,2.5195,-0.6355000000000001,2.5984111491,63.21,-3.44,63.3035362361,133.8
2020-05-29 21:00:00,63.9665,-4.977,64.1598289528,1.5965,-0.5670000000000001,1.6941963434,62.37,-4.41,62.52571471,132.73,64.4565,-4.997,64.6499064288,1.5965,-0.5670000000000001,1.6941963434,62.86,-4.43,63.015906722,132.56
2020-05-29 21:30:00,63.38,-5.203,63.5932041102,1.42,-0.453,1.4905062897999999,61.96,-4.75,62.1418063786,132.47,63.87,-5.223,64.083200833,1.42,-0.453,1.4905062897999999,62.45,-4.77,62.6319040107,132.31
2020-05-29 22:00:00,63.269,-5.641,63.5199751417,1.729,-0.481,1.7946592991,61.54,-5.16,61.7559487013,132.2,63.749,-5.671,64.0007440738,1.729,-0.481,1.7946592991,62.02,-5.19,62.2367777122,132.04
2020-05-29 22:30:00,61.662,-6.351,61.9882040795,2.142,-0.511,2.2021092162,59.52,-5.84,59.8058191149,132.53,62.132,-6.371,62.457786264,2.142,-0.511,2.2021092162,59.99,-5.86,60.2755315198,132.37
2020-05-29 23:00:00,58.9255,-6.931,59.3317226385,2.0955,-0.47100000000000003,2.1477805405,56.83,-6.46,57.1959832506,132.65,59.3755,-6.971,59.7833157432,2.0955,-0.47100000000000003,2.1477805405,57.28,-6.5,57.6476226743,132.49
2020-05-29 23:30:00,55.3665,-7.529,55.8760696833,2.1165,-0.47900000000000004,2.1700260943,53.25,-7.05,53.7146628026,133.02,55.7865,-7.569,56.297631773,2.1165,-0.47900000000000004,2.1700260943,53.67,-7.09,54.1362817342,132.85
2020-05-30 00:00:00,52.445,-7.8465,53.0287241714,2.085,-0.4665,2.1365503153,50.36,-7.38,50.8978781483,133.22,52.845,-7.8865,53.4302433763,2.085,-0.4665,2.1365503153,50.76,-7.42,51.2994541881,133.06
2020-05-30 00:30:00,49.749,-8.1695,50.415312468,1.919,-0.48950000000000005,1.9804472348000002,47.83,-7.68,48.4426599187,133.89,50.129,-8.2195,50.7983938846,1.919,-0.48950000000000005,1.9804472348000002,48.21,-7.73,48.8257821238,133.72
2020-05-30 01:00:00,48.6405,-8.6835,49.4095275478,1.6705,-0.49350000000000005,1.7418704028,46.97,-8.19,47.6786849651,134.46,49.0205,-8.7235,49.7906504527,1.6705,-0.49350000000000005,1.7418704028,47.35,-8.23,48.0599146899,134.29
2020-05-30 01:30:00,47.535,-9.063,48.3912615459,1.595,-0.543,1.6848958425,45.94,-8.52,46.7233774464,134.46,47.895,-9.103,48.7523910593,1.595,-0.543,1.6848958425,46.3,-8.56,47.0846429316,134.29
2020-05-30 02:00:00,47.0335,-9.171,47.9192796612,1.4235,-0.47100000000000003,1.499397629,45.61,-8.7,46.432338946,134.72,47.3935,-9.221,48.2821984095,1.4235,-0.47100000000000003,1.499397629,45.97,-8.75,46.7953352376,134.55
2020-05-30 02:30:00,45.9995,-9.355,46.941133617,1.2895,-0.435,1.360895018,44.71,-8.92,45.5911230395,134.68,46.3595,-9.395,47.3018949435,1.2895,-0.435,1.360895018,45.07,-8.96,45.9520021327,134.51
2020-05-30 03:00:00,45.2265,-9.517,46.2169837965,1.3465,-0.377,1.3982815346,43.88,-9.14,44.8218027304,134.65,45.5665,-9.577,46.5620537697,1.3465,-0.377,1.3982815346,44.22,-9.2,45.1668949564,134.51
2020-05-30 03:30:00,44.327,-9.629,45.3607822904,1.947,-0.379,1.9835448066999999,42.38,-9.25,43.3777235456,134.56,44.657,-9.669,45.6917630432,1.947,-0.379,1.9835448066999999,42.71,-9.29,43.7086741963,134.4
2020-05-30 04:00:00,44.138,-9.6615,45.1830457832,2.208,-0.4515,2.2536894751,41.93,-9.21,42.9295818754,134.66,44.468,-9.711500000000001,45.5161098541,2.208,-0.4515,2.2536894751,42.26,-9.26,43.2626305257,134.5
2020-05-30 04:30:00,44.2275,-9.9785,45.339190757,1.9775,-0.48850000000000005,2.0369434209,42.25,-9.49,43.3026858289,134.82,44.5675,-10.0385,45.6840621935,1.9775,-0.48850000000000005,2.0369434209,42.59,-9.55,43.6475726702,134.66
2020-05-30 05:00:00,43.462,-10.277,44.6605214143,1.732,-0.457,1.7912769188,41.73,-9.82,42.869864707,135.13,43.792,-10.327,44.9931794053,1.732,-0.457,1.7912769188,42.06,-9.87,43.202552008,134.96
2020-05-30 05:30:00,43.2255,-10.357,44.448974108,1.8755000000000002,-0.417,1.9212988444999999,41.35,-9.94,42.5279449304,134.69,43.5555,-10.417,44.7838751031,1.8755000000000002,-0.417,1.9212988444999999,41.68,-10.0,42.8628323842,134.53
2020-05-30 06:00:00,43.5115,-10.5775,44.7787241723,1.8014999999999999,-0.47750000000000004,1.8637082658000002,41.71,-10.1,42.9154296262,134.65,43.8315,-10.6375,45.1038446089,1.8014999999999999,-0.47750000000000004,1.8637082658000002,42.03,-10.16,43.240565445,134.47
2020-05-30 06:30:00,44.905,-10.486,46.1130699585,1.8050000000000002,-0.586,1.8977410255,43.1,-9.9,44.2223925178,135.24,45.245,-10.546,46.4578103337,1.8050000000000002,-0.586,1.8977410255,43.44,-9.96,44.5671987004,135.08
2020-05-30 07:00:00,45.6775,-10.15,46.7916285916,2.4975,-0.75,2.6076821605,43.18,-9.4,44.191315889,135.69,46.0175,-10.19,47.1322225898,2.4975,-0.75,2.6076821605,43.52,-9.44,44.5320558699,135.52
2020-05-30 07:30:00,46.581,-9.5805,47.5560252886,4.111,-0.9105000000000001,4.2106212428,42.47,-8.67,43.3459317584,135.87,46.921,-9.6205,47.8971216385,4.111,-0.9105000000000001,4.2106212428,42.81,-8.71,43.6870713141,135.7
2020-05-30 08:00:00,46.787,-9.034,47.6511964698,6.297,-1.424,6.4560037949,40.49,-7.61,41.1989344522,135.57,47.117,-9.084,47.9846928197,6.297,-1.424,6.4560037949,40.82,-7.66,41.5324933034,135.4
2020-05-30 08:30:00,47.699,-8.47,48.4451803692,8.719,-1.8399999999999999,8.9110359106,38.98,-6.63,39.53981917,135.47,47.999,-8.49,48.7440673416,8.719,-1.8399999999999999,8.9110359106,39.28,-6.65,39.8389369838,135.31
2020-05-30 09:00:00,47.9715,-7.92,48.6208927546,10.8615,-2.48,11.1410314715,37.11,-5.44,37.506608751,135.17,48.2715,-7.94,48.9201524144,10.8615,-2.48,11.1410314715,37.41,-5.46,37.8063447056,135.01
2020-05-30 09:30:00,47.951,-7.093,48.4727660651,12.721,-3.063,13.0845638063,35.23,-4.03,35.4597490121,134.56,48.231,-7.093,48.7497693328,12.721,-3.063,13.0845638063,35.51,-4.03,35.7379490178,134.39
2020-05-30 10:00:00,47.413,-6.636,47.8751403653,14.383,-3.426,14.7854037821,33.03,-3.21,33.1856143532,134.2,47.673,-6.626,48.1312663972,14.383,-3.426,14.7854037821,33.29,-3.2,33.4434462937,134.04
2020-05-30 10:30:00,46.6095,-6.316,47.0354902839,15.9095,-3.856,16.370122976,30.7,-2.46,30.798402556,134.0,46.8495,-6.316,47.273327641,15.9095,-3.856,16.370122976,30.94,-2.46,31.037641663,133.83
2020-05-30 11:00:00,45.3405,-5.8295,45.7137179685,16.9805,-4.1195,17.4730552709,28.36,-1.71,28.4115064719,133.87,45.5605,-5.8095,45.9293963655,16.9805,-4.1195,17.4730552709,28.58,-1.69,28.6299231574,133.7
2020-05-30 11:30:00,43.9575,-5.625,44.3159387946,17.8075,-4.285,18.3157932192,26.15,-1.34,26.1843101876,133.87,44.1675,-5.605,44.5217259464,17.8075,-4.285,18.3157932192,26.36,-1.32,26.3930293828,133.7
2020-05-30 12:00:00,42.9495,-5.8885000000000005,43.3512858229,18.3595,-4.3985,18.8790371179,24.59,-1.49,24.635100974,133.74,43.1395,-5.8785,43.5381812034,18.3595,-4.3985,18.8790371179,24.78,-1.48,24.8241575889,133.58
2020-05-30 12:30:00,43.417,-6.1725,43.853570496,18.517,-4.5925,19.0780068469,24.9,-1.58,24.9500781562,133.74,43.617,-6.1625,44.0501883679,18.517,-4.5925,19.0780068469,25.1,-1.57,25.1490536601,133.58
2020-05-30 13:00:00,42.978,-6.412,43.4536791078,18.558,-4.702,19.1444030463,24.42,-1.71,24.4797977933,133.69,43.178,-6.402,43.6500319358,18.558,-4.702,19.1444030463,24.62,-1.7000000000000002,24.6786223278,133.53
2020-05-30 13:30:00,41.648,-6.463,42.1464858915,18.508,-4.6129999999999995,19.0742190666,23.14,-1.85,23.2138342374,133.8,41.818,-6.443,42.3114331239,18.508,-4.6129999999999995,19.0742190666,23.31,-1.83,23.3817236319,133.64
2020-05-30 14:00:00,40.4715,-6.952,41.0642498562,16.7115,-4.782,17.3822252963,23.76,-2.17,23.8588872331,134.15,40.6615,-6.932,41.2481539738,16.7115,-4.782,17.3822252963,23.95,-2.15,24.0463094882,133.98
2020-05-30 14:30:00,39.5415,-7.0125,40.1585031905,16.0915,-4.7525,16.7786360739,23.45,-2.26,23.5586523384,133.98,39.7215,-7.0125,40.3357498815,16.0915,-4.7525,16.7786360739,23.63,-2.26,23.7378284601,133.81
2020-05-30 15:00:00,39.2915,-7.1755,39.9413291279,15.8915,-4.7255,16.5792075353,23.4,-2.45,23.5279089594,134.03,39.4915,-7.1755,40.1380912912,15.8915,-4.7255,16.5792075353,23.6,-2.45,23.726830804,133.87
2020-05-30 15:30:00,39.7505,-7.183,40.394278546,15.6405,-4.393,16.2457283386,24.11,-2.79,24.2708920314,134.31,39.9305,-7.173,40.5696531813,15.6405,-4.393,16.2457283386,24.29,-2.7800000000000002,24.4485684652,134.15
2020-05-30 16:00:00,40.9665,-7.3355,41.6180691827,15.5365,-3.9955,16.0420339265,25.43,-3.34,25.6484015096,134.43,41.1765,-7.3255,41.8230451127,15.5365,-3.9955,16.0420339265,25.64,-3.33,25.8553379402,134.27
2020-05-30 16:30:00,43.194,-7.8235,43.8967970158,14.204,-3.3135,14.5853658936,28.99,-4.51,29.3387150366,135.02,43.414,-7.8335,44.1150667941,14.204,-3.3135,14.5853658936,29.21,-4.52,29.5576470647,134.86
2020-05-30 17:00:00,46.046,-7.4365,46.6426376639,12.376,-2.8365,12.6968936457,33.67,-4.6,33.9827735772,134.06,46.316,-7.4465,46.9107899981,12.376,-2.8365,12.6968936457,33.94,-4.61,34.2516525149,133.91
2020-05-30 17:30:00,50.0995,-7.3065,50.6294859,10.8995,-2.4565,11.1728909643,39.2,-4.85,39.4988923895,133.89,50.4095,-7.3165,50.9376958892,10.8995,-2.4565,11.1728909643,39.51,-4.86,39.8077844146,133.73
2020-05-30 18:00:00,54.7515,-6.943,55.1899628669,10.1815,-2.053,10.3864214843,44.57,-4.89,44.8374508642,133.5,55.1115,-6.953,55.5483720846,10.1815,-2.053,10.3864214843,44.93,-4.9,45.196403618,133.34
2020-05-30 18:30:00,58.2475,-5.1075,58.4709997563,33.4275,0.1625,33.4278949756,24.82,-5.27,25.3733186635,133.56,58.4575,-5.1275,58.6819440927,33.4275,0.1625,33.4278949756,25.03,-5.29,25.5829044481,133.4
2020-05-30 19:00:00,58.993,-5.118,59.214592568,31.053,0.612,31.0590301362,27.94,-5.73,28.5215094271,132.94,59.213,-5.148,59.4363632215,31.053,0.612,31.0590301362,28.16,-5.76,28.7430548133,132.79
2020-05-30 19:30:00,59.6115,-6.348,59.9485449052,15.5615,-1.168,15.6052717455,44.05,-5.18,44.3535218444,132.29,59.9815,-6.358,60.317530671,15.5615,-1.168,15.6052717455,44.42,-5.19,44.7221701173,132.13
2020-05-30 20:00:00,59.762,-6.894,60.1583234474,12.412,-1.554,12.5089032293,47.35,-5.34,47.6501636933,132.67,60.132,-6.914,60.528182031200004,12.412,-1.554,12.5089032293,47.72,-5.36,48.0200791336,132.52
2020-05-30 20:30:00,58.6095,-7.7165,59.1152929664,2.8695,-0.6765,2.9481659553,55.74,-7.04,56.182819438,133.63,59.0595,-7.7565,59.566667126,2.8695,-0.6765,2.9481659553,56.19,-7.08,56.6342873178,133.47
2020-05-30 21:00:00,57.449,-8.0225,58.0064488419,1.889,-0.5625,1.9709711439,55.56,-7.46,56.0585872102,132.87,57.899,-8.0525,58.4562824447,1.889,-0.5625,1.9709711439,56.01,-7.49,56.5085851884,132.71
2020-05-30 21:30:00,57.469,-7.9995,58.0230812802,1.7189999999999999,-0.4495,1.776798033,55.75,-7.55,56.2589104054,132.4,57.919,-8.0395,58.4743030848,1.7189999999999999,-0.4495,1.776798033,56.2,-7.59,56.7102116025,132.25
2020-05-30 22:00:00,58.333,-7.942,58.8711665673,2.253,-0.492,2.3060947509,56.08,-7.45,56.5726868727,132.07,58.773,-7.982,59.3125438082,2.253,-0.492,2.3060947509,56.52,-7.49,57.0141254427,131.91
2020-05-30 22:30:00,57.3445,-8.397,57.9560289293,2.9745,-0.557,3.0262021165,54.37,-7.84,54.9323447524,132.91,57.7845,-8.427,58.3957427322,2.9745,-0.557,3.0262021165,54.81,-7.87,55.3721319799,132.75
2020-05-30 23:00:00,53.7875,-9.0175,54.538156024,3.2775,-0.4675,3.310674025,50.51,-8.55,51.2285330651,133.68,54.1975,-9.0675,54.9507830927,3.2775,-0.4675,3.310674025,50.92,-8.6,51.6411308939,133.52
2020-05-30 23:30:00,49.9825,-9.9305,50.9594459988,3.4725,-0.4505,3.5016005626,46.51,-9.48,47.4663091045,134.74,50.3525,-9.9905,51.3340466601,3.4725,-0.4505,3.5016005626,46.88,-9.54,47.8408402936,134.57
2020-05-31 00:00:00,47.5285,-10.351,48.6425894998,3.2385,-0.461,3.2711470847,44.29,-9.89,45.3807910905,135.47,47.8785,-10.401,48.9952198,3.2385,-0.461,3.2711470847,44.64,-9.94,45.7332832847,135.31
2020-05-31 00:30:00,44.938,-10.6405,46.1805595922,3.108,-0.4505,3.1404799394,41.83,-10.19,43.0532809435,136.11,45.268,-10.7005,46.5155084273,3.108,-0.4505,3.1404799394,42.16,-10.25,43.3881101225,135.94
2020-05-31 01:00:00,43.9125,-11.135,45.302272363,2.9025,-0.41500000000000004,2.9320182895,41.01,-10.72,42.3879522978,136.49,44.2325,-11.185,45.6247551363,2.9025,-0.41500000000000004,2.9320182895,41.33,-10.77,42.7102072109,136.32
2020-05-31 01:30:00,42.7855,-11.4555,44.292521835,2.7055,-0.42550000000000004,2.738755283,40.08,-11.03,41.570028867,136.8,43.0955,-11.5055,44.6049173354,2.7055,-0.42550000000000004,2.738755283,40.39,-11.08,41.8821978888,136.64
2020-05-31 02:00:00,41.3755,-11.3715,42.909707672,2.8955,-0.5315,2.9438771204,38.48,-10.84,39.9776937804,136.13,41.6855,-11.4315,43.2245312583,2.8955,-0.5315,2.9438771204,38.79,-10.9,40.2923578362,135.97
