Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-31 02:30:00,40.906,-11.504,42.492856482,3.096,-0.514,3.1383772877,37.81,-10.99,39.374816825,136.21,41.206,-11.564,42.7979033599,3.096,-0.514,3.1383772877,38.11,-11.05,39.679649696,136.04
2020-05-31 03:00:00,39.841,-11.5085,41.4698788671,3.021,-0.5085000000000001,3.063496899,36.82,-11.0,38.4280158218,135.65,40.141,-11.5585,41.7719858667,3.021,-0.5085000000000001,3.063496899,37.12,-11.05,38.7297934412,135.48
2020-05-31 03:30:00,39.2865,-11.585,40.9590198522,3.4365,-0.485,3.4705557552,35.85,-11.1,37.529088718,135.65,39.5565,-11.645,41.234969592,3.4365,-0.485,3.4705557552,36.12,-11.16,37.8047616049,135.48
2020-05-31 04:00:00,39.491,-11.8015,41.2166772466,3.601,-0.4415,3.627964064,35.89,-11.36,37.6449425554,135.91,39.781,-11.8615,41.5117229617,3.601,-0.4415,3.627964064,36.18,-11.42,37.9395413784,135.73
2020-05-31 04:30:00,39.392,-11.6825,41.0878384714,3.202,-0.3825,3.2247651465000002,36.19,-11.3,37.9131388835,135.91,39.682,-11.7325,41.3801000512,3.202,-0.3825,3.2247651465000002,36.48,-11.35,38.2048805783,135.73
2020-05-31 05:00:00,38.5325,-11.843,40.3114153218,2.8825000000000003,-0.353,2.9040343059,35.65,-11.49,37.4558753736,136.14,38.8025,-11.903,40.5871336171,2.8825000000000003,-0.353,2.9040343059,35.92,-11.55,37.7312721757,135.97
2020-05-31 05:30:00,38.104,-11.794,39.8875074679,2.8040000000000003,-0.354,2.8262575962,35.3,-11.44,37.1074601664,136.14,38.394,-11.854,40.1822915225,2.8040000000000003,-0.354,2.8262575962,35.59,-11.5,37.4018462111,135.97
2020-05-31 06:00:00,38.755,-11.8635,40.5301450435,3.175,-0.42350000000000004,3.2031199244,35.58,-11.44,37.3739213891,136.37,39.035,-11.9235,40.8154514522,3.175,-0.42350000000000004,3.2031199244,35.86,-11.5,37.6588581877,136.21
2020-05-31 06:30:00,40.2635,-11.535,41.8832383806,3.1635,-0.47500000000000003,3.1989619019,37.1,-11.06,38.7134808562,136.41,40.5535,-11.585,42.1758057096,3.1635,-0.47500000000000003,3.1989619019,37.39,-11.11,39.0056944561,136.21
2020-05-31 07:00:00,41.442,-11.491,43.0056094597,3.912,-0.7010000000000001,3.974310632,37.53,-10.79,39.0502880911,137.01,41.742,-11.551,43.3107396035,3.912,-0.7010000000000001,3.974310632,37.83,-10.85,39.3551953368,136.84
2020-05-31 07:30:00,42.187,-11.3375,43.6838857618,5.497,-1.0975,5.6054897422,36.69,-10.24,38.0921737369,136.68,42.477,-11.3875,43.976933559,5.497,-1.0975,5.6054897422,36.98,-10.29,38.3849514784,136.51
2020-05-31 08:00:00,42.6145,-10.9925,44.0094383797,7.7145,-1.4825,7.8556550650000005,34.9,-9.51,36.1725047515,136.68,42.8845,-11.0325,44.2808807105,7.7145,-1.4825,7.8556550650000005,35.17,-9.55,36.44353715,136.51
2020-05-31 08:30:00,43.27,-10.0805,44.4286999613,9.88,-1.8605,10.0536491012,33.39,-8.22,34.3869233867,135.53,43.54,-10.1205,44.700739594,9.88,-1.8605,10.0536491012,33.66,-8.26,34.6586670257,135.37
2020-05-31 09:00:00,44.205,-9.396,45.1925529374,11.785,-2.316,12.0104155215,32.42,-7.08,33.1840744936,135.05,44.465,-9.416,45.4510426833,11.785,-2.316,12.0104155215,32.68,-7.1,33.4423743176,134.89
2020-05-31 09:30:00,45.5585,-8.5515,46.3541268335,13.7585,-2.8715,14.0549576485,31.8,-5.68,32.3032877584,134.63,45.8185,-8.5715,46.6133624029,13.7585,-2.8715,14.0549576485,32.06,-5.7,32.5627640104,134.47
2020-05-31 10:00:00,46.666,-7.8975,47.3295474545,15.436,-3.2475,15.7739136631,31.23,-4.65,31.5742838399,134.4,46.916,-7.9075,47.577721806,15.436,-3.2475,15.7739136631,31.48,-4.66,31.8230419665,134.24
2020-05-31 10:30:00,47.554,-6.688,48.0219976677,25.774,-4.568,26.175670001,21.78,-2.12,21.8829339898,134.16,47.724,-6.668,48.1875751621,25.774,-4.568,26.175670001,21.95,-2.1,22.0502267562,134.01
2020-05-31 11:00:00,47.125,-6.1945,47.5303845477,26.875,-4.8745,27.3134833965,20.25,-1.32,20.2929766175,134.29,47.285,-6.1745,47.6864307246,26.875,-4.8745,27.3134833965,20.41,-1.3,20.451359368,134.13
2020-05-31 11:30:00,46.7455,-6.2255,47.1582296158,19.8455,-4.3555,20.3178308512,26.9,-1.87,26.9649198033,133.71,46.9555,-6.2155,47.3650865142,19.8455,-4.3555,20.3178308512,27.11,-1.8599999999999999,27.1737318011,133.55
2020-05-31 12:00:00,47.506,-5.5885,47.833579923,28.066,-5.4085,28.5823761827,19.44,-0.18,19.4408333155,133.29,47.656,-5.5685,47.9802305981,28.066,-5.4085,28.5823761827,19.59,-0.16,19.5906533837,133.14
2020-05-31 12:30:00,47.8785,-5.2075,48.1608639717,28.5185,-5.4575,29.03599746,19.36,0.25,19.3616140856,133.29,48.0385,-5.1775,48.3167050667,28.5185,-5.4575,29.03599746,19.52,0.28,19.5220080934,133.14
2020-05-31 13:00:00,48.473,-5.452,48.7786432058,27.793,-5.172,28.2701332328,20.68,-0.28,20.6818954644,133.47,48.643,-5.432,48.9453580332,27.793,-5.172,28.2701332328,20.85,-0.26,20.8516210401,133.32
2020-05-31 13:30:00,46.911,-5.7955,47.2676394719,26.101,-5.2055,26.6150226611,20.81,-0.59,20.8183620873,133.87,47.071,-5.7755,47.4239964707,26.101,-5.2055,26.6150226611,20.97,-0.5700000000000001,20.9777453507,133.72
2020-05-31 14:00:00,44.0705,-6.3775,44.5295573355,16.8305,-4.5475,17.4340324222,27.24,-1.83,27.3014010629,134.27,44.2805,-6.3575,44.7345558433,16.8305,-4.5475,17.4340324222,27.45,-1.81,27.5096092302,134.11
2020-05-31 14:30:00,42.483,-6.8595,43.033220066,17.073,-4.5495,17.6687656402,25.41,-2.31,25.5147839497,134.54,42.683,-6.8595,43.2306746333,17.073,-4.5495,17.6687656402,25.61,-2.31,25.7139689663,134.39
2020-05-31 15:00:00,41.922,-7.2045,42.5365596193,18.252,-4.5845,18.8189570447,23.67,-2.62,23.814560672,134.9,42.112,-7.1945,42.7221414989,18.252,-4.5845,18.8189570447,23.86,-2.61,24.0023269705,134.74
2020-05-31 15:30:00,43.4735,-7.5825,44.1298029511,18.3035,-4.2225,18.7842385659,25.17,-3.36,25.3932766692,135.09,43.6735,-7.5825,44.3268418512,18.3035,-4.2225,18.7842385659,25.37,-3.36,25.5915318025,134.93
2020-05-31 16:00:00,44.724,-7.614,45.3674902546,16.164,-3.714,16.5851949642,28.56,-3.9,28.8250516045,135.26,44.944,-7.624,45.5860561137,16.164,-3.714,16.5851949642,28.78,-3.91,29.0443884425,135.1
2020-05-31 16:30:00,46.273,-7.572,46.8884390122,13.843,-3.022,14.1690201849,32.43,-4.55,32.7476319755,134.71,46.533,-7.582,47.1466521929,13.843,-3.022,14.1690201849,32.69,-4.5600000000000005,33.0065099639,134.56
2020-05-31 17:00:00,49.637,-7.3265,50.1747882033,13.227,-2.8865,13.5382942519,36.41,-4.44,36.6797178288,134.88,49.927,-7.3265,50.4616976652,13.227,-2.8865,13.5382942519,36.7,-4.44,36.967602032,134.72
2020-05-31 17:30:00,52.639,-6.9045000000000005,53.0898901981,20.869,-3.4545,21.1529839798,31.77,-3.45,31.9567739298,133.88,52.899,-6.9145,53.3489879121,20.869,-3.4545,21.1529839798,32.03,-3.46,32.2163390223,133.72
2020-05-31 18:00:00,56.125,-6.368,56.4851046649,19.465,-2.938,19.6854786327,36.66,-3.43,36.8201099944,133.19,56.415,-6.368,56.7732652663,19.465,-2.938,19.6854786327,36.95,-3.43,37.1088587806,133.03
2020-05-31 18:30:00,58.2525,-5.143,58.4790920351,31.8225,0.067,31.8225705318,26.43,-5.21,26.9386154061,133.45,58.4625,-5.153,58.6891584132,31.8225,0.067,31.8225705318,26.64,-5.22,27.1466019973,133.3
2020-05-31 19:00:00,59.594,-5.157,59.8167157657,30.514,0.453,30.5173623533,29.08,-5.61,29.6161864527,133.11,59.834,-5.177,60.0575464451,30.514,0.453,30.5173623533,29.32,-5.63,29.855641008,132.95
2020-05-31 19:30:00,60.9095,-4.989,61.1134789654,28.7795,0.711,28.7882813181,32.13,-5.7,32.6316855219,132.73,61.1695,-5.009,61.3742438752,28.7795,0.711,28.7882813181,32.39,-5.72,32.89119183,132.56
2020-05-31 20:00:00,60.814,-5.038,61.0223241118,28.074,0.972,28.0908216327,32.74,-6.01,33.2870500345,132.96,61.094,-5.068,61.3038453933,28.074,0.972,28.0908216327,33.02,-6.04,33.5678715441,132.8
2020-05-31 20:30:00,60.99,-6.487,61.3340139645,14.78,-1.147,14.8244395847,46.21,-5.34,46.5175203552,132.7,61.36,-6.517,61.7051123409,14.78,-1.147,14.8244395847,46.58,-5.37,46.8885199169,132.54
2020-05-31 21:00:00,60.6255,-6.923,61.019498353,12.0855,-1.7530000000000001,12.2119744206,48.54,-5.17,48.8145521336,133.11,61.0055,-6.943,61.3993182311,12.0855,-1.7530000000000001,12.2119744206,48.92,-5.19,49.1945372984,132.95
2020-05-31 21:30:00,58.953,-7.7015,59.4539259532,2.313,-0.7015,2.4170377014,56.64,-7.0,57.0709172872,133.11,59.413,-7.7315000000000005,59.9139437965,2.313,-0.7015,2.4170377014,57.1,-7.03,57.5311298342,132.95
2020-05-31 22:00:00,59.0365,-7.7565,59.5438630297,1.8765,-0.5265000000000001,1.9489624163000001,57.16,-7.23,57.6154362997,132.95,59.4865,-7.7865,59.9939435652,1.8765,-0.5265000000000001,1.9489624163000001,57.61,-7.26,58.0656499146,132.79
2020-05-31 22:30:00,59.0835,-7.808,59.5971881572,2.0735,-0.508,2.1348222994,57.01,-7.3,57.4754738997,133.01,59.5435,-7.858,60.0597748601,2.0735,-0.508,2.1348222994,57.47,-7.35,57.9380997272,132.84
2020-05-31 23:00:00,55.9935,-8.187,56.588859427,2.0435,-0.497,2.1030694829,53.95,-7.69,54.4953080549,133.11,56.4235,-8.217,57.0186850186,2.0435,-0.497,2.1030694829,54.38,-7.72,54.9252473822,132.95
2020-05-31 23:30:00,52.1475,-8.7095,52.8698131877,2.4275,-0.5995,2.5004312628000003,49.72,-8.11,50.3770830835,133.58,52.5375,-8.7595,53.2627237991,2.4275,-0.5995,2.5004312628000003,50.11,-8.16,50.770047272,133.42
2020-06-01 00:00:00,49.3045,-8.97,50.1138166602,2.7745,-0.61,2.8407657858,46.53,-8.36,47.27505156,134.33,49.6945,-9.0,50.5029041764,2.7745,-0.61,2.8407657858,46.92,-8.39,47.6642266275,134.17
2020-06-01 00:30:00,47.6455,-9.224,48.5301539896,2.7655000000000003,-0.554,2.8204443356,44.88,-8.67,45.7097724781,134.74,47.9955,-9.274000000000001,48.8832803344,2.7655000000000003,-0.554,2.8204443356,45.23,-8.72,46.0629059005,134.58
2020-06-01 01:00:00,46.8595,-9.4995,47.812689116,2.7495000000000003,-0.47950000000000004,2.790998119,44.11,-9.02,45.0227997797,135.03,47.2095,-9.5495,48.165650006,2.7495000000000003,-0.47950000000000004,2.790998119,44.46,-9.07,45.3757258895,134.87
2020-06-01 01:30:00,45.918,-9.507,46.8918518828,2.368,-0.547,2.4303565582,43.55,-8.96,44.4621648146,135.11,46.258,-9.547,47.2329098511,2.368,-0.547,2.4303565582,43.89,-9.0,44.803259926,134.95
2020-06-01 02:00:00,45.6275,-9.6245,46.6315317838,2.3975,-0.5545,2.4607877804,43.23,-9.07,44.17123272,135.01,45.9775,-9.6645,46.9822633182,2.3975,-0.5545,2.4607877804,43.58,-9.11,44.5220001797,134.85
2020-06-01 02:30:00,44.752,-9.7015,45.7914905441,2.302,-0.5715,2.3718803195,42.45,-9.13,43.4207254661,135.39,45.092,-9.7515,46.1343713109,2.302,-0.5715,2.3718803195,42.79,-9.18,43.7636435869,135.23
2020-06-01 03:00:00,43.687,-9.7905,44.7706137913,2.547,-0.5305,2.6016608638000003,41.14,-9.26,42.1692684309,135.39,44.017,-9.8305,45.1013860014,2.547,-0.5305,2.6016608638000003,41.47,-9.3,42.5000105882,135.23
2020-06-01 03:30:00,43.688,-9.78,44.769294656,2.618,-0.54,2.6731112958,41.07,-9.24,42.0965853722,135.53,44.008,-9.84,45.0946744528,2.618,-0.54,2.6731112958,41.39,-9.3,42.4219530432,135.37
2020-06-01 04:00:00,43.6455,-10.033,44.7838225172,2.5955,-0.503,2.6437906971,41.05,-9.53,42.1417061828,135.73,43.9855,-10.073,45.1241569367,2.5955,-0.503,2.6437906971,41.39,-9.57,42.4819608775,135.57
2020-06-01 04:30:00,43.8125,-10.171,44.9775988382,2.5125,-0.631,2.5905245125,41.3,-9.54,42.3875170304,136.04,44.1425,-10.221,45.310364678,2.5125,-0.631,2.5905245125,41.63,-9.59,42.7203113285,135.88
2020-06-01 05:00:00,43.3825,-10.144,44.5526883841,2.6225,-0.604,2.6911563035,40.76,-9.54,41.8615479886,136.63,43.7025,-10.194,44.8756742818,2.6225,-0.604,2.6911563035,41.08,-9.59,42.1845291547,136.46
2020-06-01 05:30:00,44.201,-9.9765,45.3129005169,2.721,-0.5765,2.7814013105,41.48,-9.4,42.5317575466,136.51,44.541,-10.0165,45.6533783334,2.721,-0.5765,2.7814013105,41.82,-9.44,42.8722054483,136.34
2020-06-01 06:00:00,45.9705,-9.2135,46.8847038222,2.4705,-0.5435,2.5295775339,43.5,-8.67,44.3555960393,136.09,46.3105,-9.2535,47.225942791,2.4705,-0.5435,2.5295775339,43.84,-8.71,44.6968645433,135.92
2020-06-01 06:30:00,50.6965,-7.1045,51.1918844398,2.6865,-0.6445000000000001,2.7627273662,48.01,-6.46,48.4426640473,135.12,51.0765,-7.1245,51.5709933247,2.6865,-0.6445000000000001,2.7627273662,48.39,-6.48,48.8219469092,134.96
2020-06-01 07:00:00,54.506,-5.175,54.7511156142,3.066,-0.795,3.1673934078,51.44,-4.38,51.6261367914,134.76,54.926,-5.175,55.1692495961,3.066,-0.795,3.1673934078,51.86,-4.38,52.0446346899,134.6
2020-06-01 07:30:00,58.482,-2.842,58.5510144062,4.552,-0.982,4.6567185872,53.93,-1.8599999999999999,53.9620653793,133.8,58.912,-2.842,58.9805112558,4.552,-0.982,4.6567185872,54.36,-1.8599999999999999,54.3918118838,133.64
2020-06-01 08:00:00,60.46,-1.271,60.4733581092,7.0,-1.651,7.1920651415,53.46,0.38,53.4613505254,132.83,60.88,-1.231,60.8924442029,7.0,-1.651,7.1920651415,53.88,0.42,53.8816369462,132.67
2020-06-01 08:30:00,62.4805,0.179,62.4807564075,18.9405,-3.141,19.1991776191,43.54,3.32,43.6663944012,133.43,62.8305,0.229,62.8309173198,18.9405,-3.141,19.1991776191,43.89,3.37,44.0191889975,133.27
2020-06-01 09:00:00,62.6065,0.9345,62.6134740491,21.4265,-3.7455,21.7514062189,41.18,4.68,41.4450817347,133.43,62.9365,0.9945,62.9443568757,21.4265,-3.7455,21.7514062189,41.51,4.74,41.7797522731,133.27
2020-06-01 09:30:00,62.0245,1.975,62.0559362612,23.7345,-4.215,24.105864748,38.29,6.19,38.7871138395,132.79,62.3345,2.045,62.368036006,23.7345,-4.215,24.105864748,38.6,6.26,39.1043168972,132.63
2020-06-01 10:00:00,60.8315,2.1825,60.8706390512,25.1715,-4.4875,25.5683802479,35.66,6.67,36.2784302306,132.79,61.1215,2.2625,61.1633605069,25.1715,-4.4875,25.5683802479,35.95,6.75,36.5782038925,132.63
2020-06-01 10:30:00,58.713,1.8255,58.7413722963,26.723,-4.9045000000000005,27.1693365626,31.99,6.73,32.6902584878,132.46,58.953,1.8955000000000002,58.98346488,26.723,-4.9045000000000005,27.1693365626,32.23,6.8,32.9395339979,132.3
2020-06-01 11:00:00,57.6725,2.798,57.7403330459,28.3125,-5.202,28.7864284039,29.36,8.0,30.4304058468,132.58,57.9225,2.888,57.9944527541,28.3125,-5.202,28.7864284039,29.61,8.09,30.6952797674,132.43
2020-06-01 11:30:00,57.628,2.935,57.702691523,30.548000000000002,-5.295,31.0035051083,27.08,8.23,28.302991008,132.46,57.838,3.025,57.9170516256,30.548000000000002,-5.295,31.0035051083,27.29,8.32,28.5300981421,132.31
2020-06-01 12:00:00,57.871,3.1105,57.9545326204,28.891,-5.8195,29.471281975,28.98,8.93,30.3246648786,132.35,58.101,3.1905,58.1885340187,28.891,-5.8195,29.471281975,29.21,9.01,30.5680257786,132.19
2020-06-01 12:30:00,58.881,3.387,58.9783344119,33.691,-4.993,34.0589713585,25.19,8.38,26.5473256657,132.53,59.081,3.477,59.1832247347,33.691,-4.993,34.0589713585,25.39,8.47,26.7655188629,132.37
2020-06-01 13:00:00,58.579,3.275,58.6704769539,29.339,-5.665,29.8809160837,29.24,8.94,30.5761541074,132.61,58.809,3.365,58.9051925215,29.339,-5.665,29.8809160837,29.47,9.03,30.8224236555,132.46
2020-06-01 13:30:00,56.96,2.27,57.0052146737,29.44,-5.63,29.9734966262,27.52,7.9,28.6314582234,132.72,57.18,2.35,57.2282701119,29.44,-5.63,29.9734966262,27.74,7.98,28.8649961025,132.56
2020-06-01 14:00:00,55.21,1.995,55.246032663,27.35,-5.925,27.9844264726,27.86,7.92,28.9638740503,132.83,55.44,2.085,55.4791927212,27.35,-5.925,27.9844264726,28.09,8.01,29.2097278317,132.67
2020-06-01 14:30:00,54.3975,1.5105,54.4184676052,26.9975,-5.8795,27.630300876,27.4,7.39,28.3790785615,132.92,54.6175,1.5905,54.6406533316,26.9975,-5.8795,27.630300876,27.62,7.47,28.6123277627,132.77
2020-06-01 15:00:00,54.362,1.3545,54.3788719472,16.132,-4.6855,16.7986706096,38.23,6.04,38.7041922794,132.92,54.662,1.4145,54.6802985933,16.132,-4.6855,16.7986706096,38.53,6.1,39.0098820813,132.77
2020-06-01 15:30:00,55.679,0.855,55.6855642514,14.719,-4.465,15.3813258856,40.96,5.32,41.304043385599996,133.15,56.009,0.925,56.0166377606,14.719,-4.465,15.3813258856,41.29,5.39,41.6403194032,132.99
2020-06-01 16:00:00,55.8765,0.362,55.8776726095,14.6965,-4.248,15.2981245991,41.18,4.61,41.4372356703,133.38,56.1965,0.41200000000000003,56.1980102517,14.6965,-4.248,15.2981245991,41.5,4.66,41.7608141683,133.23
2020-06-01 16:30:00,57.882,0.492,57.884090975,23.572,-4.968,24.089836197,34.31,5.46,34.741728512,134.06,58.162,0.562,58.1647151459,23.572,-4.968,24.089836197,34.59,5.53,35.0292591986,133.9
2020-06-01 17:00:00,60.752,0.202,60.7523358234,22.362,-4.388,22.7884529532,38.39,4.59,38.6634219903,134.3,61.052,0.262,61.0525621739,22.362,-4.388,22.7884529532,38.69,4.65,38.9684308126,134.15
2020-06-01 17:30:00,64.0875,-0.29150000000000004,64.0881629359,20.9975,-3.8815,21.353244449,43.09,3.59,43.2392900034,134.35,64.4375,-0.24150000000000002,64.4379525474,20.9975,-3.8815,21.353244449,43.44,3.64,43.5922378412,134.19
2020-06-01 18:00:00,67.453,-0.628,67.4559233352,19.353,-3.388,19.6473192319,48.1,2.76,48.1791199588,134.35,67.843,-0.588,67.8455480706,19.353,-3.388,19.6473192319,48.49,2.8,48.5707741342,134.19
2020-06-01 18:30:00,69.455,-0.6165,69.4577360504,17.925,-2.7865,18.1402923695,51.53,2.17,51.5756706209,134.1,69.855,-0.5765,69.8573788318,17.925,-2.7865,18.1402923695,51.93,2.21,51.9770045308,133.95
2020-06-01 19:00:00,71.202,-0.42550000000000004,71.2032713732,16.362,-2.3555,16.5306813002,54.84,1.9300000000000002,54.873951015,133.85,71.642,-0.3855,71.6430371652,16.362,-2.3555,16.5306813002,55.28,1.97,55.3150910693,133.69
2020-06-01 19:30:00,72.835,1.0525,72.842604163,29.595,0.6025,29.601132263,43.24,0.45,43.2423415185,134.26,73.175,1.0725,73.1828592038,29.595,0.6025,29.601132263,43.58,0.47000000000000003,43.5825343458,134.1
2020-06-01 20:00:00,72.647,0.6890000000000001,72.6502672397,28.497,1.069,28.5170435003,44.15,-0.38,44.1516353038,134.15,73.017,0.6990000000000001,73.0203457264,28.497,1.069,28.5170435003,44.52,-0.37,44.5215374847,134.0
2020-06-01 20:30:00,71.8115,-0.977,71.8181457659,14.7315,-0.917,14.760012915,57.08,-0.06,57.0800315347,133.1,72.2615,-0.9570000000000001,72.2678367689,14.7315,-0.917,14.760012915,57.53,-0.04,57.5300139058,132.94
2020-06-01 21:00:00,70.9965,-1.484,71.0120079159,12.0865,-1.054,12.132369853,58.91,-0.43,58.9115693222,133.15,71.4665,-1.464,71.4814935368,12.0865,-1.054,12.132369853,59.38,-0.41000000000000003,59.3814154429,132.99
2020-06-01 21:30:00,70.478,-1.9915,70.506131338,11.958,-1.0715,12.0059100551,58.52,-0.92,58.5272312689,133.21,70.938,-1.9915,70.9659489914,11.958,-1.0715,12.0059100551,58.98,-0.92,58.9871748773,133.05
2020-06-01 22:00:00,69.6685,-2.2045,69.7033694487,12.0785,-1.4045,12.1598841483,57.59,-0.8,57.5955562522,133.55,70.1285,-2.1845,70.1625152948,12.0785,-1.4045,12.1598841483,58.05,-0.78,58.0552400736,133.39
2020-06-01 22:30:00,68.303,-2.9625,68.367215939,2.493,-0.48250000000000004,2.5392627375,65.81,-2.48,65.8567118827,133.75,68.833,-2.9725,68.8971526643,2.493,-0.48250000000000004,2.5392627375,66.34,-2.49,66.3867132791,133.58
2020-06-01 23:00:00,64.5545,-4.053,64.6816069625,1.8445,-0.493,1.9092483469000001,62.71,-3.56,62.810967991300004,134.55,65.0445,-4.053,65.1706512876,1.8445,-0.493,1.9092483469000001,63.2,-3.56,63.3001864136,134.39
2020-06-01 23:30:00,60.7135,-4.577,60.885778399,1.9535,-0.417,1.997511264,58.76,-4.16,58.9070725805,134.84,61.1835,-4.587,61.3552054943,1.9535,-0.417,1.997511264,59.23,-4.17,59.3766098729,134.68
2020-06-02 00:00:00,57.282,-5.302,57.5268522344,2.312,-0.562,2.3793251144,54.97,-4.74,55.1739839055,135.64,57.712,-5.322,57.956868687,2.312,-0.562,2.3793251144,55.4,-4.76,55.6041149556,135.48
2020-06-02 00:30:00,54.242,-6.084,54.5821364551,2.692,-0.454,2.730014652,51.55,-5.63,51.8565270723,135.92,54.652,-6.104,54.9918168458,2.692,-0.454,2.730014652,51.96,-5.65,52.2662807171,135.76
2020-06-02 01:00:00,52.9155,-6.265,53.2850857675,2.7055,-0.41500000000000004,2.7371436298000003,50.21,-5.85,50.5496449048,136.03,53.3055,-6.295,53.6759103812,2.7055,-0.41500000000000004,2.7371436298000003,50.6,-5.88,50.9404986234,135.86
2020-06-02 01:30:00,51.9195,-6.549,52.3309075141,2.5295,-0.039,2.5298006344,49.39,-6.51,49.817187797,136.2,52.3095,-6.569,52.7203523438,2.5295,-0.039,2.5298006344,49.78,-6.53,50.206466715,136.04
2020-06-02 02:00:00,51.7755,-6.876,52.2300849726,2.6555,-0.026000000000000002,2.6556272799,49.12,-6.85,49.5953314335,136.68,52.1655,-6.906,52.6206444872,2.6555,-0.026000000000000002,2.6556272799,49.51,-6.88,49.9857429674,136.51
2020-06-02 02:30:00,51.183,-7.039,51.6647559754,2.343,0.011,2.3430258215,48.84,-7.05,49.3462065411,136.68,51.563,-7.069,52.0453045913,2.343,0.011,2.3430258215,49.22,-7.08,49.7266005273,136.51
2020-06-02 03:00:00,50.3635,-6.9905,50.846329489,2.2335,0.0195,2.2335851226,48.13,-7.01,48.6378145068,136.89,50.7435,-7.0105,51.2254809885,2.2335,0.0195,2.2335851226,48.51,-7.03,49.0167420378,136.73
2020-06-02 03:30:00,49.485,-7.3065,50.0214970513,2.095,0.043500000000000004,2.0954515623,47.39,-7.35,47.9565907879,136.92,49.845,-7.3465,50.3834803011,2.095,0.043500000000000004,2.0954515623,47.75,-7.39,48.3184705884,136.76
2020-06-02 04:00:00,48.7675,-7.6370000000000005,49.3618559745,2.0975,0.023,2.0976260987,46.67,-7.66,47.2944447055,136.89,49.1375,-7.667,49.7320499804,2.0975,0.023,2.0976260987,47.04,-7.69,47.664428036,136.72
2020-06-02 04:30:00,48.7825,-7.787,49.4000979275,1.8725,0.053,1.8732499166,46.91,-7.84,47.5606318293,137.1,49.1625,-7.817,49.7800853279,1.8725,0.053,1.8732499166,47.29,-7.87,47.9403900693,136.93
2020-06-02 05:00:00,48.317,-8.0735,48.9868746834,1.597,0.0565,1.5979991395000002,46.72,-8.13,47.42209717,137.19,48.687,-8.1135,49.358412163,1.597,0.0565,1.5979991395000002,47.09,-8.17,47.7934828193,137.02
2020-06-02 05:30:00,48.998,-7.469,49.5639986785,1.548,0.111,1.5519745488,47.45,-7.58,48.0516274438,137.05,49.368,-7.489,49.932800292,1.548,0.111,1.5519745488,47.82,-7.6,48.4201652207,136.88
2020-06-02 06:00:00,50.4495,-7.2815,50.9722698386,1.8695,0.0485,1.8701290062,48.58,-7.33,49.1298819457,136.85,50.8295,-7.3115,51.3526640253,1.8695,0.0485,1.8701290062,48.96,-7.36,49.5101120984,136.68
2020-06-02 06:30:00,54.7445,-5.39,55.0092026869,9.9245,1.44,10.0284246146,44.82,-6.83,45.3374161152,136.27,55.0945,-5.41,55.3594800396,9.9245,1.44,10.0284246146,45.17,-6.85,45.6864465679,136.1
2020-06-02 07:00:00,57.928,-3.6115,58.0404696419,4.058,0.0985,4.0591952712,53.87,-3.71,53.9976017986,135.52,58.348,-3.6215,58.4602802444,4.058,0.0985,4.0591952712,54.29,-3.7199999999999998,54.417299639,135.35
2020-06-02 07:30:00,61.2435,-1.344,61.2582453899,4.3335,-0.504,4.3627099663,56.91,-0.84,56.9161989244,134.53,61.6935,-1.324,61.7077055014,4.3335,-0.504,4.3627099663,57.36,-0.8200000000000001,57.3658609279,134.37
2020-06-02 08:00:00,63.546,0.022,63.5460038083,6.346,-0.928,6.4134935877,57.2,0.9500000000000001,57.2078884421,133.39,63.996,0.052000000000000005,63.9960211263,6.346,-0.928,6.4134935877,57.65,0.98,57.6583289734,133.23
2020-06-02 08:30:00,65.325,1.8719999999999999,65.3518171821,8.355,-1.3679999999999999,8.4662535398,56.97,3.24,57.0620583225,132.85,65.775,1.9220000000000002,65.8030752245,8.355,-1.3679999999999999,8.4662535398,57.42,3.29,57.5141765133,132.69
2020-06-02 09:00:00,65.6375,2.7255000000000003,65.6940618055,10.8975,-1.9745,11.0749337018,54.74,4.7,54.9414015111,131.79,66.0475,2.7855,66.1062120114,10.8975,-1.9745,11.0749337018,55.15,4.76,55.3550368079,131.63
2020-06-02 09:30:00,65.5775,3.4885,65.6702226165,22.3175,-3.5615,22.5998913382,43.26,7.05,43.8306981464,131.64,65.9175,3.5585,66.0134814148,22.3175,-3.5615,22.5998913382,43.6,7.12,44.1775327514,131.49
2020-06-02 10:00:00,64.7405,4.067,64.868118743,23.9505,-4.083,24.2960354636,40.79,8.15,41.5962330025,131.27,65.0605,4.157,65.1931691916,23.9505,-4.083,24.2960354636,41.11,8.24,41.9276722464,131.11
2020-06-02 10:30:00,63.0795,3.9939999999999998,63.2058174241,16.0295,-3.686,16.4478407777,47.05,7.68,47.6726850513,131.27,63.4295,4.074,63.5601993881,16.0295,-3.686,16.4478407777,47.4,7.76,48.031006652,131.11
2020-06-02 11:00:00,62.9,4.044,63.029865429,14.53,-3.616,14.9731879037,48.37,7.66,48.9727730479,131.27,63.28,4.124,63.4142395366,14.53,-3.616,14.9731879037,48.75,7.74,49.3606128406,131.11
2020-06-02 11:30:00,61.7025,3.711,61.8139953995,15.8225,-4.039,16.3298814218,45.88,7.75,46.529957017,131.24,62.0425,3.791,62.1582133531,15.8225,-4.039,16.3298814218,46.22,7.83,46.8785377332,131.08
2020-06-02 12:00:00,61.3355,4.0495,61.4690329394,16.3555,-4.5805,16.9847979234,44.98,8.63,45.8004072034,130.89,61.6855,4.1295,61.8235689725,16.3555,-4.5805,16.9847979234,45.33,8.71,46.1592135982,130.74
2020-06-02 12:30:00,63.06,4.0565,63.1903378077,16.06,-4.0835,16.5710160295,47.0,8.14,47.6996813407,131.28,63.43,4.1565,63.5660396143,16.06,-4.0835,16.5710160295,47.37,8.24,48.0813321363,131.12
2020-06-02 13:00:00,62.6635,3.9445,62.7875251344,17.9235,-4.4055,18.4569846535,44.74,8.35,45.512526847,131.57,63.0035,4.0345,63.1325447174,17.9235,-4.4055,18.4569846535,45.08,8.44,45.8632750684,131.42
2020-06-02 13:30:00,60.151,3.2555,60.2390328711,18.541,-4.9345,19.1864006851,41.61,8.19,42.4083505928,132.0,60.471,3.3255,60.5623710835,18.541,-4.9345,19.1864006851,41.93,8.26,42.73584561,131.85
2020-06-02 14:00:00,58.023,2.5535,58.0791605591,18.393,-5.1065,19.0887084752,39.63,7.66,40.3635045555,131.97,58.313,2.6435,58.3728880667,18.393,-5.1065,19.0887084752,39.92,7.75,40.6653279834,131.81
2020-06-02 14:30:00,56.8275,2.6205,56.8878877838,18.2575,-5.0595,18.9455759084,38.57,7.68,39.3271827112,131.8,57.1275,2.6905,57.1908213484,18.2575,-5.0595,18.9455759084,38.87,7.75,39.6350778982,131.64
2020-06-02 15:00:00,57.2945,2.911,57.3684028996,17.8045,-4.879,18.4609008786,39.49,7.79,40.251014894,131.69,57.5945,3.001,57.6726315617,17.8045,-4.879,18.4609008786,39.79,7.88,40.5627723412,131.54
2020-06-02 15:30:00,57.739,2.5375,57.7947318296,16.849,-4.6325,17.4742340962,40.89,7.17,41.5138651537,131.89,58.049,2.6075,58.1075335671,16.849,-4.6325,17.4742340962,41.2,7.24,41.8312992865,131.73
2020-06-02 16:00:00,58.6035,2.1390000000000002,58.6425232511,13.2535,-3.831,13.7960799958,45.35,5.97,45.7412658329,132.2,58.9535,2.209,58.9948713301,13.2535,-3.831,13.7960799958,45.7,6.04,46.0974142442,132.05
2020-06-02 16:30:00,60.6845,1.7045,60.7084331909,10.9345,-2.7455,11.2739106126,49.75,4.45,49.9486236047,132.47,61.0645,1.7545000000000002,61.0896998724,10.9345,-2.7455,11.2739106126,50.13,4.5,50.3315696159,132.31
2020-06-02 17:00:00,61.801,1.5939999999999999,61.8215531752,17.271,-3.626,17.6475300538,44.53,5.22,44.8349116203,132.18,62.141,1.6640000000000001,62.163275147,17.271,-3.626,17.6475300538,44.87,5.29,45.1807591791,132.03
2020-06-02 17:30:00,66.694,1.4485000000000001,66.7097278382,17.504,-2.8115,17.7283543582,49.19,4.26,49.374119739,132.39,67.074,1.4885000000000002,67.0905142941,17.504,-2.8115,17.7283543582,49.57,4.3,49.7561543932,132.24
2020-06-02 18:00:00,69.7585,1.5795,69.7763795457,18.4585,-2.6005000000000003,18.6407838489,51.3,4.18,51.4700145716,132.17,70.1585,1.6295000000000002,70.1774208168,18.4585,-2.6005000000000003,18.6407838489,51.7,4.23,51.872756819,132.02
2020-06-02 18:30:00,71.0405,2.081,71.0709729865,31.4605,0.221,31.4612762178,39.58,1.8599999999999999,39.6236797887,132.64,71.3405,2.121,71.3720223985,31.4605,0.221,31.4612762178,39.88,1.9,39.9252351277,132.49
2020-06-02 19:00:00,72.4945,1.486,72.5097284938,29.8045,1.026,29.8221544535,42.69,0.46,42.6924782602,133.05,72.8345,1.506,72.850068128,29.8045,1.026,29.8221544535,43.03,0.48,43.0326771187,132.89
2020-06-02 19:30:00,73.148,1.271,73.159041444,27.428,1.291,27.4583660293,45.72,-0.02,45.7200043745,132.91,73.508,1.271,73.5189873774,27.428,1.291,27.4583660293,46.08,-0.02,46.0800043403,132.75
2020-06-02 20:00:00,73.416,0.8905000000000001,73.4214004651,27.886,1.1605,27.9101371593,45.53,-0.27,45.530800564,133.14,73.776,0.9105000000000001,73.7816182138,27.886,1.1605,27.9101371593,45.89,-0.25,45.8906809712,132.98
2020-06-02 20:30:00,72.3195,-0.8805000000000001,72.3248599065,15.5695,-0.8605,15.5932610605,56.75,-0.02,56.7500035242,133.08,72.7695,-0.8605,72.7745875323,15.5695,-0.8605,15.5932610605,57.2,0.0,57.2,132.93
2020-06-02 21:00:00,71.5655,-1.3639999999999999,71.5784973735,12.3955,-1.204,12.4538362062,59.17,-0.16,59.1702163254,133.13,72.0255,-1.3639999999999999,72.0384143791,12.3955,-1.204,12.4538362062,59.63,-0.16,59.6302146567,132.98
2020-06-02 21:30:00,71.377,-1.5675,71.394209746,11.967,-1.0275,12.0110301494,59.41,-0.54,59.4124540816,133.18,71.837,-1.5474999999999999,71.853666053,11.967,-1.0275,12.0110301494,59.87,-0.52,59.8722581836,133.02
2020-06-02 22:00:00,70.3425,-1.7815,70.3650555922,12.0725,-1.1515,12.1272918865,58.27,-0.63,58.2734055981,133.18,70.8025,-1.7715,70.824658266,12.0725,-1.1515,12.1272918865,58.73,-0.62,58.7332725123,133.02
2020-06-02 22:30:00,69.036,-2.533,69.0824535248,2.746,-0.633,2.8180143719,66.29,-1.9,66.3172232531,133.91,69.546,-2.543,69.5924777903,2.746,-0.633,2.8180143719,66.8,-1.9100000000000001,66.827300559,133.76
2020-06-02 23:00:00,64.646,-3.811,64.7582352832,1.786,-0.591,1.8812434717,62.86,-3.22,62.9424181296,135.02,65.136,-3.811,65.2473924153,1.786,-0.591,1.8812434717,63.35,-3.22,63.4317814664,134.86
2020-06-02 23:30:00,60.668,-5.051,60.8779009576,1.448,-0.621,1.5755459371,59.22,-4.43,59.3854637096,135.87,61.128,-5.061,61.3371510995,1.448,-0.621,1.5755459371,59.68,-4.44,59.8449329518,135.71
2020-06-03 00:00:00,56.8155,-5.6485,57.0955917081,1.0655000000000001,-0.6385000000000001,1.2421644416,55.75,-5.01,55.9746603384,135.73,57.2555,-5.6685,57.5354166796,1.0655000000000001,-0.6385000000000001,1.2421644416,56.19,-5.03,56.4146878038,135.57
2020-06-03 00:30:00,54.819,-5.563,55.100542011900004,1.349,-0.623,1.4859104953,53.47,-4.94,53.697714104,136.01,55.239,-5.593,55.5214262245,1.349,-0.623,1.4859104953,53.89,-4.97,54.118693628,135.85
2020-06-03 01:00:00,53.548,-5.9985,53.8829314927,1.558,-0.3285,1.5922550832,51.99,-5.67,52.2982695698,136.06,53.968,-6.0085,54.3014465392,1.558,-0.3285,1.5922550832,52.41,-5.68,52.7168900828,135.89
2020-06-03 01:30:00,52.0485,-6.43,52.4441727197,1.8285,-0.07,1.8298394055,50.22,-6.36,50.6211220737,136.06,52.4485,-6.47,52.8460599501,1.8285,-0.07,1.8298394055,50.62,-6.4,51.0229791369,135.89
2020-06-03 02:00:00,51.975,-6.389,52.3662099641,2.155,-0.079,2.1564475417,49.82,-6.31,50.2180097176,136.3,52.355,-6.419,52.7470339071,2.155,-0.079,2.1564475417,50.2,-6.34,50.5987707361,136.14
2020-06-03 02:30:00,51.6795,-6.444,52.0797067604,2.3095,-0.124,2.3128264634,49.37,-6.32,49.7728771521,136.85,52.0695,-6.464,52.4691921631,2.3095,-0.124,2.3128264634,49.76,-6.34,50.1622686887,136.69
2020-06-03 03:00:00,51.1545,-6.433,51.5574083838,1.4745,-0.133,1.4804861533,49.68,-6.3,50.077863373,137.19,51.5545,-6.463,51.9580295936,1.4745,-0.133,1.4804861533,50.08,-6.33,50.4784637246,137.02
2020-06-03 03:30:00,50.095,-6.5225,50.5178387429,1.325,-0.29250000000000004,1.3569013413,48.77,-6.23,49.1663075693,136.96,50.475,-6.5525,50.8985351582,1.325,-0.29250000000000004,1.3569013413,49.15,-6.26,49.5470493572,136.8
2020-06-03 04:00:00,49.342,-6.563,49.776560076,1.232,-0.5730000000000001,1.3587321296,48.11,-5.99,48.4814624367,137.05,49.712,-6.583,50.1459752423,1.232,-0.5730000000000001,1.3587321296,48.48,-6.01,48.8511054123,136.88
2020-06-03 04:30:00,49.71,-6.7235,50.162631034,1.38,-0.3435,1.4221083819,48.33,-6.38,48.7492902512,136.92,50.1,-6.7435,50.5518030564,1.38,-0.3435,1.4221083819,48.72,-6.4,49.1385632676,136.76
2020-06-03 05:00:00,49.925,-6.5245,50.3495255713,1.685,-0.20450000000000002,1.6973642066,48.24,-6.32,48.6522353032,137.01,50.305,-6.5445,50.7289217828,1.685,-0.20450000000000002,1.6973642066,48.62,-6.34,49.0316224492,136.84
2020-06-03 05:30:00,50.172,-6.456,50.5856651632,2.922,-0.216,2.9299726961,47.25,-6.24,47.6602570283,136.33,50.552,-6.486,50.9663899055,2.922,-0.216,2.9299726961,47.63,-6.27,48.0409179762,136.17
2020-06-03 06:00:00,52.024,-6.2865,52.4024489719,4.254,-0.10650000000000001,4.2553329188,47.77,-6.18,48.1680942118,136.07,52.394,-6.3165,52.7733778363,4.254,-0.10650000000000001,4.2553329188,48.14,-6.21,48.5388885328,135.91
2020-06-03 06:30:00,56.257,-4.4505,56.4327652986,2.817,-0.1605,2.8215685797,53.44,-4.29,53.6119175184,135.21,56.677,-4.4605,56.8522505205,2.817,-0.1605,2.8215685797,53.86,-4.3,54.0313760698,135.05
2020-06-03 07:00:00,59.7995,-3.022,59.8758105102,1.8895,-0.162,1.8964319787,57.91,-2.86,57.9805803696,135.07,60.2595,-3.022,60.3352287163,1.8895,-0.162,1.8964319787,58.37,-2.86,58.4400248118,134.91
2020-06-03 07:30:00,64.4345,-0.017,64.4345022426,1.3245,-0.187,1.3376356941,63.11,0.17,63.1102289649,134.19,64.9345,0.003,64.9345000693,1.3245,-0.187,1.3376356941,63.61,0.19,63.6102837598,134.03
2020-06-03 08:00:00,68.232,1.1625,68.2419023053,1.312,-0.5975,1.4416484488,66.92,1.76,66.9431400518,133.98,68.742,1.1925,68.7523426528,1.312,-0.5975,1.4416484488,67.43,1.79,67.4537545286,133.82
2020-06-03 08:30:00,71.8405,2.805,71.8952395173,1.4605000000000001,-0.485,1.5389234062,70.38,3.29,70.4568555926,133.16,72.4005,2.8449999999999998,72.4563760152,1.4605000000000001,-0.485,1.5389234062,70.94,3.33,71.0181138865,133.0
2020-06-03 09:00:00,73.5315,3.446,73.6122028488,2.7115,-0.654,2.7892558595,70.82,4.1,70.938581886,132.69,74.0915,3.5060000000000002,74.1744053448,2.7115,-0.654,2.7892558595,71.38,4.16,71.5011188724,132.55
2020-06-03 09:30:00,74.5075,3.6825,74.5984474537,3.6175,-0.5275000000000001,3.6557574455,70.89,4.21,71.0149012532,132.92,75.0675,3.7325,75.1602362456,3.6175,-0.5275000000000001,3.6557574455,71.45,4.26,71.5768824412,132.77
2020-06-03 10:00:00,74.1005,3.4285,74.1797729337,4.5105,-0.8015,4.5811584234,69.59,4.23,69.7184408891,133.15,74.6505,3.4685,74.7310353367,4.5105,-0.8015,4.5811584234,70.14,4.27,70.2698548454,132.99
2020-06-03 10:30:00,73.2605,2.967,73.3205561166,5.5205,-1.193,5.6479349545,67.74,4.16,67.867615252,133.22,73.7905,3.017,73.8521508099,5.5205,-1.193,5.6479349545,68.27,4.21,68.3996856718,133.06
2020-06-03 11:00:00,75.2835,4.1355,75.397000819,4.0635,-0.6745,4.1190997196,71.22,4.8100000000000005,71.3822421895,132.43,75.8335,4.1955,75.9494696657,4.0635,-0.6745,4.1190997196,71.77,4.87,71.9350387503,132.27
2020-06-03 11:30:00,77.4085,4.8075,77.5576426182,4.0785,-0.6725,4.1335721235,73.33,5.48,73.5344769479,131.22,77.9785,4.8575,78.1296471802,4.0785,-0.6725,4.1335721235,73.9,5.53,74.1066184629,131.07
2020-06-03 12:00:00,78.7195,5.2105,78.8917548956,5.6695,-1.2695,5.8098933295,73.05,6.48,73.3368454462,131.02,79.2995,5.2805,79.4751179961,5.6695,-1.2695,5.8098933295,73.63,6.55,73.9207643359,130.86
2020-06-03 12:30:00,78.1455,4.9265,78.3006358371,8.5355,-2.0035,8.7674838181,69.61,6.93,69.9541063841,130.74,78.7055,4.9965,78.8639381625,8.5355,-2.0035,8.7674838181,70.17,7.0,70.518287699,130.59
2020-06-03 13:00:00,77.571,5.0935,77.7380459186,6.411,-1.3365,6.5488283876,71.16,6.43,71.4499160251,130.9,78.131,5.1635,78.3014360868,6.411,-1.3365,6.5488283876,71.72,6.5,72.0139458716,130.75
2020-06-03 13:30:00,77.4525,4.5205,77.5843068958,5.1525,-0.9495,5.2392562926,72.3,5.47,72.5066265937,131.25,78.0125,4.5705,78.146270714,5.1525,-0.9495,5.2392562926,72.86,5.52,73.0688031926,131.11
2020-06-03 14:00:00,76.9145,3.5655,76.9970980005,6.0145,-1.1445,6.1224252139,70.9,4.71,71.0562741776,131.67,77.4745,3.6255,77.5592831355,6.0145,-1.1445,6.1224252139,71.46,4.77,71.6190233108,131.52
2020-06-03 14:30:00,75.574,3.257,75.6441506331,5.954,-1.133,6.0608419382,69.62,4.39,69.7582719109,131.85,76.124,3.307,76.1957979484,5.954,-1.133,6.0608419382,70.17,4.44,70.3103299665,131.69
2020-06-03 15:00:00,73.412,2.5655,73.4568140764,6.602,-1.2045,6.7109778907,66.81,3.77,66.916283519,132.23,73.942,2.6155,73.9882436895,6.602,-1.2045,6.7109778907,67.34,3.8200000000000003,67.4482616529,132.08
2020-06-03 15:30:00,71.2845,1.6075,71.3026226481,6.3645,-1.2525,6.4865720146,64.92,2.86,64.9829669991,132.71,71.7945,1.6475,71.8134004661,6.3645,-1.2525,6.4865720146,65.43,2.9,65.4942356242,132.56
2020-06-03 16:00:00,70.7375,1.4375,70.7521046507,6.3475,-1.2625,6.4718360996,64.39,2.7,64.4465833074,132.85,71.2475,1.4875,71.2630262654,6.3475,-1.2625,6.4718360996,64.9,2.75,64.9582365832,132.7
2020-06-03 16:30:00,71.155,1.2225,71.1655009906,5.845,-1.1575,5.9585091466,65.31,2.38,65.3533511,132.5,71.665,1.2625,71.6761196721,5.845,-1.1575,5.9585091466,65.82,2.42,65.8644729729,132.34
2020-06-03 17:00:00,73.6275,1.074,73.6353327707,5.9575,-1.256,6.0884597601,67.67,2.33,67.7101011667,131.82,74.1675,1.104,74.1757161897,5.9575,-1.256,6.0884597601,68.21,2.36,68.2508146472,131.67
2020-06-03 17:30:00,76.6975,1.191,76.7067466867,15.8075,-2.279,15.9709391474,60.89,3.47,60.9887940527,131.73,77.1775,1.241,77.187476881,15.8075,-2.279,15.9709391474,61.37,3.52,61.4708654567,131.57
2020-06-03 18:00:00,78.179,1.1365,78.1872603002,15.209,-2.0935,15.3524077346,62.97,3.23,63.0527858227,131.66,78.679,1.1865,78.6879458574,15.209,-2.0935,15.3524077346,63.47,3.2800000000000002,63.5546953419,131.5
2020-06-03 18:30:00,77.9655,0.4455,77.9667727978,6.6855,-1.2045,6.7931384867,71.28,1.65,71.2990946647,131.66,78.5155,0.47550000000000003,78.5169398315,6.6855,-1.2045,6.7931384867,71.83,1.6800000000000002,71.8496437013,131.5
2020-06-03 19:00:00,77.6865,-0.082,77.6865432765,6.2265,-0.9520000000000001,6.2988575353,71.46,0.87,71.4652957735,131.9,78.2565,-0.062,78.2565245603,6.2265,-0.9520000000000001,6.2988575353,72.03,0.89,72.0354981936,131.75
2020-06-03 19:30:00,76.0395,-0.555,76.0415254006,6.1295,-0.855,6.1888444196,69.91,0.30000000000000004,69.9106436818,132.41,76.6095,-0.535,76.6113680549,6.1295,-0.855,6.1888444196,70.48,0.32,70.4807264435,132.25
2020-06-03 20:00:00,73.9165,-1.6385,73.9346580062,6.4565,-0.8785000000000001,6.5159922115,67.46,-0.76,67.4642809196,132.6,74.4465,-1.6185,74.4640913763,6.4565,-0.8785000000000001,6.5159922115,67.99,-0.74,67.9940269435,132.44
2020-06-03 20:30:00,72.712,-2.144,72.7436023304,6.362,-0.664,6.3965568863,66.35,-1.48,66.3665043527,132.86,73.242,-2.134,73.2730818241,6.362,-0.664,6.3965568863,66.88,-1.47,66.8961531031,132.7
2020-06-03 21:00:00,69.6515,-2.8045,69.7079383751,5.6615,-0.6245,5.6958390514,63.99,-2.18,64.0271231589,132.92,70.1515,-2.8045,70.2075364366,5.6615,-0.6245,5.6958390514,64.49,-2.18,64.5268355028,132.76
2020-06-03 21:30:00,69.1975,-3.0245,69.2635662271,4.9675,-0.5245000000000001,4.995113262,64.23,-2.5,64.2786348642,132.76,69.7075,-3.0245,69.7730833237,4.9675,-0.5245000000000001,4.995113262,64.74,-2.5,64.7882520215,132.6
2020-06-03 22:00:00,67.871,-3.4885,67.9605935322,4.821,-0.4485,4.8418171434,63.05,-3.04,63.1232453221,132.93,68.371,-3.4885,68.4599391853,4.821,-0.4485,4.8418171434,63.55,-3.04,63.6226697019,132.77
2020-06-03 22:30:00,66.9305,-4.131,67.0578630084,4.5105,-0.461,4.5339972706000005,62.42,-3.67,62.527796219,133.83,67.4405,-4.141,67.567513801,4.5105,-0.461,4.5339972706000005,62.93,-3.68,63.037507089,133.67
2020-06-03 23:00:00,63.5385,-5.032,63.7374458717,4.8985,-0.5720000000000001,4.9317832728,58.64,-4.46,58.8093632001,134.99,63.9985,-5.032,64.1960203303,4.8985,-0.5720000000000001,4.9317832728,59.1,-4.46,59.2680487278,134.84
2020-06-03 23:30:00,59.3905,-5.9705,59.6898514029,5.0305,-0.5005000000000001,5.0553368335,54.36,-5.47,54.6345174775,134.94,59.8305,-6.0005,60.1306471818,5.0305,-0.5005000000000001,5.0553368335,54.8,-5.5,55.0753120736,134.78
2020-06-04 00:00:00,56.1065,-6.241,56.4525413356,4.7165,-0.331,4.7281003849,51.39,-5.91,51.7287173628,135.34,56.5165,-6.251,56.8611446706,4.7165,-0.331,4.7281003849,51.8,-5.92,52.1371882633,135.18
2020-06-04 00:30:00,53.4535,-6.4995,53.8471927077,4.7635000000000005,-0.3095,4.7735440189,48.69,-6.19,49.0818927915,135.49,53.8435,-6.5195,54.2367621867,4.7635000000000005,-0.3095,4.7735440189,49.08,-6.21,49.4713098674,135.33
2020-06-04 01:00:00,52.1265,-6.8115,52.5696541219,4.0865,-0.5215000000000001,4.1196413072,48.04,-6.29,48.4500330237,135.49,52.5065,-6.8415,52.9503414956,4.0865,-0.5215000000000001,4.1196413072,48.42,-6.32,48.8307157433,135.33
2020-06-04 01:30:00,50.9885,-7.0835,51.4781808585,3.2685,-0.5235000000000001,3.3101577757,47.72,-6.5600000000000005,48.1687865739,135.56,51.3685,-7.1035,51.8573283587,3.2685,-0.5235000000000001,3.3101577757,48.1,-6.58,48.5479803905,135.39
2020-06-04 02:00:00,50.7695,-7.0245,51.2531533713,3.1095,-0.5545,3.1585535455000002,47.66,-6.47,48.0971568806,135.41,51.1595,-7.0545,51.643590217,3.1095,-0.5545,3.1585535455000002,48.05,-6.5,48.4876530676,135.24
2020-06-04 02:30:00,50.9265,-7.133,51.4236141403,3.6565000000000003,-0.5630000000000001,3.6995893353,47.27,-6.57,47.7243941816,135.76,51.2965,-7.153,51.7928211362,3.6565000000000003,-0.5630000000000001,3.6995893353,47.64,-6.59,48.093634714,135.59
2020-06-04 03:00:00,50.526,-7.1155,51.0245726709,3.156,-0.48550000000000004,3.193124841,47.37,-6.63,47.8317237824,135.8,50.896,-7.1355,51.3937561991,3.156,-0.48550000000000004,3.193124841,47.74,-6.65,48.2009346382,135.64
2020-06-04 03:30:00,49.506,-7.3875,50.0541625866,2.846,-0.5075000000000001,2.8908947144,46.66,-6.88,47.1644993613,135.89,49.886,-7.4175,50.4344356789,2.846,-0.5075000000000001,2.8908947144,47.04,-6.91,47.5448178038,135.72
2020-06-04 04:00:00,49.109,-7.3195,49.6514749152,2.559,-0.5695,2.621604709,46.55,-6.75,47.0368472583,135.83,49.479,-7.3495,50.0218611334,2.559,-0.5695,2.621604709,46.92,-6.78,47.4073285474,135.66
2020-06-04 04:30:00,49.2295,-7.321,49.7708821627,2.5895,-0.47100000000000003,2.6319861797,46.64,-6.85,47.1403447166,135.74,49.5995,-7.351,50.1412764222,2.5895,-0.47100000000000003,2.6319861797,47.01,-6.88,47.5107829866,135.58
2020-06-04 05:00:00,49.3105,-7.5945,49.8919015523,2.6105,-0.2245,2.6201355881,46.7,-7.37,47.2779747874,135.85,49.6805,-7.6245,50.262163508,2.6105,-0.2245,2.6201355881,47.07,-7.4,47.6481363749,135.68
2020-06-04 05:30:00,49.9065,-7.5265,50.4708524249,2.7065,-0.29650000000000004,2.7226925093,47.2,-7.23,47.7505277458,135.65,50.2765,-7.5665,50.8426826053,2.7065,-0.29650000000000004,2.7226925093,47.57,-7.27,48.1223212241,135.48
2020-06-04 06:00:00,51.0545,-7.2705,51.5695854211,3.5145,-0.3105,3.5281894082000003,47.54,-6.96,48.0467813698,135.82,51.4445,-7.3004999999999995,51.9599257168,3.5145,-0.3105,3.5281894082000003,47.93,-6.99,48.4370209654,135.66
2020-06-04 06:30:00,55.163,-5.5785,55.4443525641,3.633,-0.28850000000000003,3.6444370279,51.53,-5.29,51.8008204568,134.87,55.573,-5.5985,55.8542883873,3.633,-0.28850000000000003,3.6444370279,51.94,-5.31,52.2107239942,134.71
2020-06-04 07:00:00,58.7805,-3.6165000000000003,58.8916484104,3.6005000000000003,-0.4965,3.6345718455,55.18,-3.12,55.2681354851,134.96,59.2205,-3.6165000000000003,59.3308241347,3.6005000000000003,-0.4965,3.6345718455,55.62,-3.12,55.7074393596,134.79
2020-06-04 07:30:00,62.2105,-1.329,62.2246940631,4.5005,-0.8290000000000001,4.5762147294,57.71,-0.5,57.7121659618,134.3,62.6505,-1.309,62.6641734267,4.5005,-0.8290000000000001,4.5762147294,58.15,-0.48,58.1519810497,134.14
2020-06-04 08:00:00,63.747,-0.374,63.7480971089,5.407,-1.104,5.5185564236,58.34,0.73,58.3445670136,133.67,64.207,-0.354,64.2079758675,5.407,-1.104,5.5185564236,58.8,0.75,58.8047829687,133.51
2020-06-04 08:30:00,66.553,1.3860000000000001,66.5674305122,5.113,-1.384,5.2970015103,61.44,2.77,61.5024105219,132.87,67.043,1.436,67.0583771426,5.113,-1.384,5.2970015103,61.93,2.8200000000000003,61.9941715002,132.71
2020-06-04 09:00:00,69.8235,2.5985,69.871835202,15.0335,-2.2015000000000002,15.1938383728,54.79,4.8,54.9998554544,132.6,70.2435,2.6485000000000003,70.2934125256,15.0335,-2.2015000000000002,15.1938383728,55.21,4.85,55.4226181265,132.44
2020-06-04 09:30:00,71.382,3.4865,71.4670945698,23.492,-0.8235,23.5064292535,47.89,4.31,48.0835543611,132.42,71.762,3.5465,71.8495811139,23.492,-0.8235,23.5064292535,48.27,4.37,48.4674096688,132.26
2020-06-04 10:00:00,69.507,3.768,69.6090574063,32.567,-0.182,32.5675085476,36.94,3.95,37.1505868056,132.42,69.797,3.818,69.9013471472,32.567,-0.182,32.5675085476,37.23,4.0,37.4442639132,132.26
2020-06-04 10:30:00,66.931,3.633,67.0295267028,34.481,-0.067,34.4810650938,32.45,3.7,32.6602587252,132.09,67.181,3.683,67.2818790612,34.481,-0.067,34.4810650938,32.7,3.75,32.9143205915,131.94
2020-06-04 11:00:00,65.6165,3.7395,65.7229711174,30.0265,-1.8905,30.0859550704,35.59,5.63,36.0325547249,131.72,65.8865,3.7995,65.9959626227,30.0265,-1.8905,30.0859550704,35.86,5.69,36.3086174344,131.56
2020-06-04 11:30:00,66.1565,3.759,66.2632067836,29.7465,-2.231,29.8300456461,36.41,5.99,36.8994336,131.86,66.4365,3.829,66.5467487805,29.7465,-2.231,29.8300456461,36.69,6.06,37.1870905019,131.69
2020-06-04 12:00:00,71.516,3.7955,71.616646642,30.586,-2.0345,30.6535901038,40.93,5.83,41.3431227655,131.96,71.836,3.8455,71.9388543574,30.586,-2.0345,30.6535901038,41.25,5.88,41.6669761322,131.8
2020-06-04 12:30:00,71.248,3.166,71.3183080282,24.448,-3.394,24.6824621948,46.8,6.5600000000000005,47.2575242686,131.49,71.618,3.226,71.690620028,24.448,-3.394,24.6824621948,47.17,6.62,47.6322716233,131.34
2020-06-04 13:00:00,67.908,3.5140000000000002,67.9988577845,22.338,-3.886,22.6734920116,45.57,7.4,46.1669243073,131.38,68.258,3.594,68.3525522567,22.338,-3.886,22.6734920116,45.92,7.48,46.5252275653,131.22
2020-06-04 13:30:00,72.2475,3.6585,72.340071043,18.9975,-2.6814999999999998,19.1858137305,53.25,6.34,53.6260953268,131.56,72.6475,3.7185,72.7426044248,18.9975,-2.6814999999999998,19.1858137305,53.65,6.4,54.0303849699,131.41
2020-06-04 14:00:00,69.0645,2.171,69.0986135986,18.6345,-2.729,18.8332692661,50.43,4.9,50.667493524,132.13,69.4645,2.221,69.4999971313,18.6345,-2.729,18.8332692661,50.83,4.95,51.0704552555,131.97
2020-06-04 14:30:00,65.877,2.0025,65.9074285286,21.957,-3.5475,22.2417311658,43.92,5.55,44.269277157,132.07,66.217,2.0625,66.2491131658,21.957,-3.5475,22.2417311658,44.26,5.61,44.6141199622,131.92
2020-06-04 15:00:00,66.0645,1.5895000000000001,66.0836187758,23.1845,-3.7605,23.4874945556,42.88,5.35,43.2124623228,132.07,66.3945,1.6395,66.4147392564,23.1845,-3.7605,23.4874945556,43.21,5.4,43.5461146372,131.92
2020-06-04 15:30:00,67.491,1.5135,67.5079681464,19.691,-2.6465,19.8680508166,47.8,4.16,47.980679445,132.16,67.851,1.5735000000000001,67.8692426895,19.691,-2.6465,19.8680508166,48.16,4.22,48.3445343343,132.0
2020-06-04 16:00:00,69.5265,1.5105,69.5429062702,26.7165,-1.2595,26.7461719224,42.81,2.77,42.8995221419,132.49,69.8665,1.5405,69.8834813279,26.7165,-1.2595,26.7461719224,43.15,2.8,43.240750456,132.33
2020-06-04 16:30:00,71.1045,1.1155,71.1132495425,17.7445,-1.8745,17.8432348665,53.36,2.99,53.443705897,132.46,71.5045,1.1555,71.5138357278,17.7445,-1.8745,17.8432348665,53.76,3.03,53.8453201309,132.33
2020-06-04 17:00:00,73.4695,0.601,73.4719581286,16.6195,-2.069,16.7477921306,56.85,2.67,56.9126646714,132.34,73.9095,0.631,73.9121935221,16.6195,-2.069,16.7477921306,57.29,2.7,57.3535883795,132.19
2020-06-04 17:30:00,75.893,0.2805,75.8935183613,18.033,-2.1595,18.1618426722,57.86,2.44,57.9114254703,132.07,76.353,0.3105,76.3536313429,18.033,-2.1595,18.1618426722,58.32,2.47,58.3722819496,131.92
2020-06-04 18:00:00,77.8315,1.306,77.8424564634,31.7515,0.8160000000000001,31.7619836951,46.08,0.49,46.0826051781,132.43,78.1915,1.316,78.2025736677,31.7515,0.8160000000000001,31.7619836951,46.44,0.5,46.4426915671,132.27
2020-06-04 18:30:00,77.584,1.35,77.5957444452,37.854,1.9100000000000001,37.9021558226,39.73,-0.56,39.7339464438,132.72,77.884,1.35,77.8956992138,37.854,1.9100000000000001,37.9021558226,40.03,-0.56,40.0339168706,132.56
2020-06-04 19:00:00,77.1235,0.9985,77.1299634027,36.1535,1.9685000000000001,36.207051171,40.97,-0.97,40.9814811836,132.87,77.4535,1.0085,77.4600654176,36.1535,1.9685000000000001,36.207051171,41.3,-0.96,41.3111558783,132.72
2020-06-04 19:30:00,75.8945,0.019,75.8945023783,29.0545,1.219,29.0800607161,46.84,-1.2,46.855368956,133.06,76.2545,0.019,76.2545023671,29.0545,1.219,29.0800607161,47.2,-1.2,47.2152517731,132.9
2020-06-04 20:00:00,74.1115,-1.435,74.1253914475,21.1415,-0.255,21.1430377962,52.97,-1.18,52.9831416585,132.88,74.5215,-1.425,74.5351231786,21.1415,-0.255,21.1430377962,53.38,-1.17,53.3928206784,132.72
2020-06-04 20:30:00,73.23,-2.4945,73.272473892,4.53,-0.3345,4.5423331285,68.7,-2.16,68.7339479442,132.24,73.74,-2.5045,73.7825190696,4.53,-0.3345,4.5423331285,69.21,-2.17,69.2440105713,132.08
2020-06-04 21:00:00,70.9845,-2.8955,71.0435300397,2.3645,-0.4955,2.4158601988,68.62,-2.4,68.6619574437,131.23,71.5245,-2.9155,71.5838965166,2.3645,-0.4955,2.4158601988,69.16,-2.42,69.2023265505,131.07
2020-06-04 21:30:00,69.6555,-3.138,69.7261480669,1.8655,-0.388,1.9054223285,67.79,-2.75,67.8457559469,131.19,70.1755,-3.148,70.2460725183,1.8655,-0.388,1.9054223285,68.31,-2.76,68.3657348384,131.03
