Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-04 22:00:00,67.1575,-3.529,67.2501572284,1.8275000000000001,-0.429,1.8771780017,65.33,-3.1,65.4035083157,131.37,67.6575,-3.559,67.7510427023,1.8275000000000001,-0.429,1.8771780017,65.83,-3.13,65.9043685957,131.21
2020-06-04 22:30:00,64.839,-4.1445,64.9713229144,2.029,-0.3645,2.061480354,62.81,-3.7800000000000002,62.9236402316,131.85,65.319,-4.1545,65.4509864803,2.029,-0.3645,2.061480354,63.29,-3.79,63.4033768817,131.69
2020-06-04 23:00:00,61.4445,-4.8545,61.635969616,2.0945,-0.4545,2.1432453196,59.35,-4.4,59.5128767579,132.3,61.8945,-4.8745,62.0861488619,2.0945,-0.4545,2.1432453196,59.8,-4.42,59.9631253355,132.15
2020-06-04 23:30:00,56.9915,-5.497,57.2559872961,2.0815,-0.467,2.1332443015,54.91,-5.03,55.1399038809,133.13,57.4115,-5.527,57.6769283271,2.0815,-0.467,2.1332443015,55.33,-5.06,55.5608900217,132.97
2020-06-05 00:00:00,53.7735,-6.121,54.1207533507,2.1935000000000002,-0.461,2.2414199183,51.58,-5.66,51.8896136043,134.01,54.1835,-6.161,54.5326470406,2.1935000000000002,-0.461,2.2414199183,51.99,-5.7,52.3015305703,133.85
2020-06-05 00:30:00,50.3115,-6.062,50.6753872827,2.3415,-0.512,2.3968242009000003,47.97,-5.55,48.2899927521,134.56,50.6715,-6.082,51.0351999727,2.3415,-0.512,2.3968242009000003,48.33,-5.57,48.6499105857,134.4
2020-06-05 01:00:00,47.038,-5.77,47.3905723114,2.618,-0.48,2.6616393445,44.42,-5.29,44.7338853667,135.06,47.398,-5.8,47.7515487079,2.618,-0.48,2.6616393445,44.78,-5.32,45.0949088035,134.9
2020-06-05 01:30:00,50.0675,-6.201,50.4500441749,6.8475,-0.441,6.8616861813,43.22,-5.76,43.6021329753,134.54,50.3975,-6.231,50.7812304622,6.8475,-0.441,6.8616861813,43.55,-5.79,43.9332061202,134.37
2020-06-05 02:00:00,51.26,-6.035,51.6140370926,7.64,-0.355,7.6482432623,43.62,-5.68,43.988257524,134.69,51.6,-6.065,51.955213646,7.64,-0.355,7.6482432623,43.96,-5.71,44.3292871587,134.53
2020-06-05 02:30:00,50.568,-5.9030000000000005,50.9113742989,8.908,-0.47300000000000003,8.9205489181,41.66,-5.43,42.0123850787,134.75,50.878,-5.933,51.2227622547,8.908,-0.47300000000000003,8.9205489181,41.97,-5.46,42.3236635938,134.59
2020-06-05 03:00:00,48.734,-6.5785,49.1760044966,7.664,-0.6185,7.6889165849,41.07,-5.96,41.5001987947,135.17,49.054,-6.5985,49.4958090978,7.664,-0.6185,7.6889165849,41.39,-5.98,41.8197620749,135.0
2020-06-05 03:30:00,47.2055,-7.333,47.7716664902,6.8455,-0.913,6.9061160756,40.36,-6.42,40.8674197864,134.92,47.5255,-7.3629999999999995,48.0924829807,6.8455,-0.913,6.9061160756,40.68,-6.45,41.1881645622,134.75
2020-06-05 04:00:00,47.028,-7.3215,47.5945075219,7.238,-0.8215,7.2844702107,39.79,-6.5,40.3174168319,135.02,47.328,-7.3615,47.8970903735,7.238,-0.8215,7.2844702107,40.09,-6.54,40.6199421467,134.85
2020-06-05 04:30:00,47.218,-7.6845,47.8392209829,5.008,-0.8145,5.0738027405,42.21,-6.87,42.7654182722,134.94,47.558,-7.7145,48.1796313212,5.008,-0.8145,5.0738027405,42.55,-6.9,43.1058290722,134.78
2020-06-05 05:00:00,47.4385,-7.3765,48.0085829253,5.4185,-0.6765,5.4605672324,42.02,-6.7,42.5507978774,135.05,47.7585,-7.4065,48.3293964839,5.4185,-0.6765,5.4605672324,42.34,-6.73,42.8715348454,134.89
2020-06-05 05:30:00,47.392,-7.3295,47.9554296639,5.072,-0.9695,5.1638274807,42.32,-6.36,42.7952333794,134.73,47.712,-7.3695,48.2777844795,5.072,-0.9695,5.1638274807,42.64,-6.4,43.1176251665,134.57
2020-06-05 06:00:00,49.699,-6.8465,50.1683681541,6.879,-0.6965,6.9141704672,42.82,-6.15,43.259390888,134.41,50.039,-6.8765,50.5092840303,6.879,-0.6965,6.9141704672,43.16,-6.18,43.6002064215,134.24
2020-06-05 06:30:00,54.2065,-4.7295,54.4124325178,9.8265,-0.7895000000000001,9.8581647633,44.38,-3.94,44.5545508338,133.3,54.5465,-4.7395,54.7520184331,9.8265,-0.7895000000000001,9.8581647633,44.72,-3.95,44.8941076312,133.14
2020-06-05 07:00:00,56.7955,-3.2439999999999998,56.8880686634,11.4555,-0.974,11.4968324442,45.34,-2.27,45.3967895341,132.76,57.1555,-3.2439999999999998,57.2474865496,11.4555,-0.974,11.4968324442,45.7,-2.27,45.7563427297,132.6
2020-06-05 07:30:00,60.324,-1.149,60.3349415927,13.644,-1.349,13.7105265034,46.68,0.2,46.680428447,132.49,60.684,-1.129,60.6945013737,13.644,-1.349,13.7105265034,47.04,0.22,47.040514453,132.33
2020-06-05 08:00:00,63.4075,0.0555,63.4075242893,12.5475,-1.2845,12.613076409,50.86,1.34,50.8776493168,132.3,63.8175,0.0755,63.8175446605,12.5475,-1.2845,12.613076409,51.27,1.3599999999999999,51.288034667,132.14
2020-06-05 08:30:00,62.9365,1.19,62.9477492231,16.3365,-1.9500000000000002,16.4524688801,46.6,3.14,46.7056698914,131.95,63.2865,1.23,63.2984516576,16.3365,-1.9500000000000002,16.4524688801,46.95,3.18,47.0575700605,131.79
2020-06-05 09:00:00,62.6775,1.693,62.7003608861,18.9775,-2.8369999999999997,19.1883838624,43.7,4.53,43.9341655207,131.3,63.0275,1.7530000000000001,63.0518736062,18.9775,-2.8369999999999997,19.1883838624,44.05,4.59,44.2884928621,131.14
2020-06-05 09:30:00,62.621,2.3535,62.66521047,18.401,-2.8165,18.6153021262,44.22,5.17,44.5212005678,131.71,62.961,2.4035,63.0068594143,18.401,-2.8165,18.6153021262,44.56,5.22,44.8647077334,131.55
2020-06-05 10:00:00,62.783,2.0135,62.8152789634,18.933,-2.8665000000000003,19.1487678781,43.85,4.88,44.1207082899,133.47,63.133,2.0635,63.1667137126,18.933,-2.8665000000000003,19.1487678781,44.2,4.93,44.4740924584,133.3
2020-06-05 10:30:00,59.5585,1.7775,59.5850184904,25.2685,-4.5725,25.6788794245,34.29,6.35,34.8730067531,133.16,59.8285,1.8475000000000001,59.85701854,25.2685,-4.5725,25.6788794245,34.56,6.42,35.1512446437,132.99
2020-06-05 11:00:00,59.4665,2.52,59.5198708185,25.8565,-5.09,26.3527359538,33.61,7.61,34.4607631953,133.49,59.7265,2.6,59.7830645104,25.8565,-5.09,26.3527359538,33.87,7.69,34.7320169296,133.32
2020-06-05 11:30:00,57.604,1.784,57.6316186828,23.654,-4.376,24.0553755323,33.95,6.16,34.5043200194,133.32,57.874,1.8439999999999999,57.9033696083,23.654,-4.376,24.0553755323,34.22,6.22,34.7806957952,133.16
2020-06-05 12:00:00,56.5065,1.877,56.5376659516,27.4565,-5.393,27.9811336663,29.05,7.27,29.9458745072,133.0,56.7365,1.947,56.7698973158,27.4565,-5.393,27.9811336663,29.28,7.34,30.1859901279,132.84
2020-06-05 12:30:00,57.1785,2.127,57.2180477756,34.6885,-5.843,35.1771613586,22.49,7.97,23.8604484451,132.88,57.3485,2.217,57.3913368136,34.6885,-5.843,35.1771613586,22.66,8.06,24.0507629817,132.72
2020-06-05 13:00:00,56.49,1.4344999999999999,56.5082108215,25.81,-5.2055,26.3297043327,30.68,6.64,31.3903169783,133.16,56.73,1.5045000000000002,56.7499464339,25.81,-5.2055,26.3297043327,30.92,6.71,31.6396981654,133.0
2020-06-05 13:30:00,54.819,0.3375,54.8200389205,25.239,-5.2925,25.7879366614,29.58,5.63,30.1110162565,134.03,55.049,0.3975,55.0504351232,25.239,-5.2925,25.7879366614,29.81,5.69,30.3481828122,133.86
2020-06-05 14:00:00,53.8625,0.061500000000000006,53.8625351102,24.1925,-4.9585,24.6954201928,29.67,5.02,30.0916815748,134.31,54.0925,0.12150000000000001,54.0926364536,24.1925,-4.9585,24.6954201928,29.9,5.08,30.3284750688,134.14
2020-06-05 14:30:00,53.623,-0.17450000000000002,53.6232839283,22.973,-4.4845,23.4066116568,30.65,4.31,30.9515524651,134.39,53.863,-0.1245,53.8631438857,22.973,-4.4845,23.4066116568,30.89,4.36,31.196180856,134.23
2020-06-05 15:00:00,51.739,-0.3985,51.7405346247,23.039,-4.5585,23.4856433433,28.7,4.16,28.9999241378,134.86,51.969,-0.35850000000000004,51.9702365133,23.039,-4.5585,23.4856433433,28.93,4.2,29.2332841125,134.69
2020-06-05 15:30:00,51.1405,-0.6685,51.1448690731,25.7105,-5.0185,26.1957086657,25.43,4.35,25.7993682093,134.54,51.3305,-0.6085,51.3341066203,25.7105,-5.0185,26.1957086657,25.62,4.41,25.9967786466,134.38
2020-06-05 16:00:00,52.1645,-1.6635,52.1910173545,25.7045,-4.9535,26.1774422452,26.46,3.29,26.6637525491,134.8,52.3745,-1.6235,52.3996565113,25.7045,-4.9535,26.1774422452,26.67,3.33,26.8770868957,134.64
2020-06-05 16:30:00,53.2,-1.919,53.2345992847,24.24,-4.629,24.6780315463,28.96,2.71,29.0865209332,134.55,53.43,-1.879,53.4630296654,24.24,-4.629,24.6780315463,29.19,2.75,29.3192530601,134.39
2020-06-05 17:00:00,55.7395,-1.7890000000000001,55.7682022415,23.0595,-4.129,23.426249833299998,32.68,2.34,32.7636689032,134.2,55.9995,-1.749,56.0268060954,23.0595,-4.129,23.426249833299998,32.94,2.38,33.0258686487,134.04
2020-06-05 17:30:00,59.803,-2.2875,59.8467331209,21.703,-3.7675,22.0275796503,38.1,1.48,38.1287345712,134.35,60.093,-2.2575,60.1353885433,21.703,-3.7675,22.0275796503,38.39,1.51,38.4196850586,134.19
2020-06-05 18:00:00,63.1165,-2.7535,63.1765330997,17.6465,-2.7235,17.8554309525,45.47,-0.03,45.4700098966,133.79,63.4765,-2.7535,63.5361929494,17.6465,-2.7235,17.8554309525,45.83,-0.03,45.8300098189,133.63
2020-06-05 18:30:00,66.834,-2.421,66.8778348708,14.724,-1.9809999999999999,14.8566664161,52.11,-0.44,52.1118575758,133.86,67.234,-2.411,67.27721514,14.724,-1.9809999999999999,14.8566664161,52.51,-0.43,52.5117605875,133.69
2020-06-05 19:00:00,70.786,-2.463,70.8288371004,12.806000000000001,-1.443,12.8870432994,57.98,-1.02,57.9889713653,133.86,71.256,-2.463,71.2985547189,12.806000000000001,-1.443,12.8870432994,58.45,-1.02,58.458899237,133.69
2020-06-05 19:30:00,70.7185,-2.821,70.7747432581,10.1585,-1.001,10.2076992143,60.56,-1.82,60.5873419123,134.24,71.1885,-2.821,71.2443722216,10.1585,-1.001,10.2076992143,61.03,-1.82,61.0571314426,134.08
2020-06-05 20:00:00,68.199,-3.4845,68.287958977,8.789,-0.9845,8.8439675062,59.41,-2.5,59.4625773071,133.67,68.659,-3.4945,68.7478713216,8.789,-0.9845,8.8439675062,59.87,-2.51,59.922591733,133.5
2020-06-05 20:30:00,66.547,-4.004,66.6673475174,9.717,-1.044,9.772923053,56.83,-2.96,56.9070338359,133.35,67.007,-4.014,67.127120041,9.717,-1.044,9.772923053,57.29,-2.9699999999999998,57.3669329841,133.19
2020-06-05 21:00:00,65.391,-4.553,65.5493149468,9.401,-0.873,9.4414474526,55.99,-3.68,56.1108055547,133.76,65.821,-4.563,65.9789739993,9.401,-0.873,9.4414474526,56.42,-3.69,56.5405385542,133.6
2020-06-05 21:30:00,64.7645,-5.0065,64.9577208844,8.6445,-0.7765000000000001,8.6793048397,56.12,-4.23,56.2791906481,133.56,65.2045,-5.0365,65.3987243951,8.6445,-0.7765000000000001,8.6793048397,56.56,-4.26,56.7202009869,133.4
2020-06-05 22:00:00,64.333,-5.1235,64.5366960825,8.933,-0.8035,8.9690635659,55.4,-4.32,55.5681779439,133.49,64.773,-5.1435,64.9768968269,8.933,-0.8035,8.9690635659,55.84,-4.34,56.008402941,133.32
2020-06-05 22:30:00,63.046,-5.675,63.3008984217,8.446,-0.805,8.4842761035,54.6,-4.87,54.8167574743,132.31,63.476,-5.705,63.731857034,8.446,-0.805,8.4842761035,55.03,-4.9,55.24772303,132.15
2020-06-05 23:00:00,60.0815,-6.6915,60.4529801954,7.8715,-0.7015,7.90269666,52.21,-5.99,52.552489950500004,133.1,60.5015,-6.7315000000000005,60.8748272646,7.8715,-0.7015,7.90269666,52.63,-6.03,52.974312643,132.93
2020-06-05 23:30:00,56.76,-6.691,57.1530146274,8.72,-0.7010000000000001,8.7481312862,48.04,-5.99,48.4119995456,132.58,57.13,-6.731,57.5251532897,8.72,-0.7010000000000001,8.7481312862,48.41,-6.03,48.7841060183,132.41
2020-06-06 00:00:00,52.9485,-7.51,53.4784419393,8.2785,-0.9500000000000001,8.3328303865,44.67,-6.5600000000000005,45.1491140555,134.06,53.2985,-7.54,53.8291900575,8.2785,-0.9500000000000001,8.3328303865,45.02,-6.59,45.4997637357,133.89
2020-06-06 00:30:00,50.01,-7.027,50.5012755185,11.82,-1.067,11.8680617204,38.19,-5.96,38.6522664277,133.29,50.31,-7.057,50.8025328995,11.82,-1.067,11.8680617204,38.49,-5.99,38.9533079468,133.12
2020-06-06 01:00:00,48.3355,-6.799,48.8113404984,11.2455,-1.129,11.3020312887,37.09,-5.67,37.5208875162,133.58,48.6255,-6.829,49.1026933197,11.2455,-1.129,11.3020312887,37.38,-5.7,37.8120933036,133.41
2020-06-06 01:30:00,42.116,-7.6285,42.8013021794,4.886,-1.1085,5.0101664892,37.23,-6.52,37.7966043448,134.44,42.406,-7.6485,43.0902354165,4.886,-1.1085,5.0101664892,37.52,-6.54,38.0857191083,134.27
2020-06-06 02:00:00,40.831,-7.662,41.5436734654,5.371,-1.322,5.5313040958,35.46,-6.34,36.0223153059,134.4,41.111,-7.692,41.8244089618,5.371,-1.322,5.5313040958,35.74,-6.37,36.3032298839,134.23
2020-06-06 02:30:00,39.773,-7.354,40.4471611488,5.853,-1.494,6.0406659401,33.92,-5.86,34.4224635957,134.16,40.043,-7.384,40.7181201064,5.853,-1.494,6.0406659401,34.19,-5.89,34.6936334217,133.99
2020-06-06 03:00:00,38.592,-7.359,39.2873687717,5.742,-1.499,5.9344388950999996,32.85,-5.86,33.3685795322,134.7,38.852,-7.389,39.5483909281,5.742,-1.499,5.9344388950999996,33.11,-5.89,33.62981118,134.53
2020-06-06 03:30:00,37.7675,-7.319,38.4701418928,5.6975,-1.479,5.8863356386,32.07,-5.84,32.5974002031,134.48,38.0075,-7.349,38.7114693243,5.6975,-1.479,5.8863356386,32.31,-5.87,32.8388946221,134.31
2020-06-06 04:00:00,37.3465,-7.291,38.051540616,5.6765,-1.381,5.8420726844,31.67,-5.91,32.2167192619,134.41,37.5965,-7.311,38.3007510795,5.6765,-1.381,5.8420726844,31.92,-5.93,32.4661562246,134.24
2020-06-06 04:30:00,36.57,-7.3995,37.3110908478,5.98,-1.6495000000000002,6.2033257411000005,30.59,-5.75,31.1257224816,134.69,36.81,-7.4295,37.5522778304,5.98,-1.6495000000000002,6.2033257411000005,30.83,-5.78,31.3671372618,134.52
2020-06-06 05:00:00,35.72,-7.4125,36.4810026761,6.19,-1.5825,6.3890849306,29.53,-5.83,30.0999966777,134.94,35.95,-7.4325,36.7102786185,6.19,-1.5825,6.3890849306,29.76,-5.85,30.3295252188,134.77
2020-06-06 05:30:00,35.4925,-7.6155,36.3003222644,6.8625,-1.6155,7.0500884037,28.63,-6.0,29.2519554902,134.94,35.7125,-7.6455,36.5217240352,6.8625,-1.6155,7.0500884037,28.85,-6.03,29.4734354971,134.77
2020-06-06 06:00:00,35.2865,-7.8895,36.1577279776,6.9765,-1.8495,7.2174928126,28.31,-6.04,28.9471535734,134.87,35.5165,-7.9095,36.3865629388,6.9765,-1.8495,7.2174928126,28.54,-6.06,29.1762780354,134.7
2020-06-06 06:30:00,36.6955,-7.609,37.476080388,7.2955,-2.039,7.5750802801,29.4,-5.57,29.9229828059,134.23,36.9255,-7.639,37.7073848371,7.2955,-2.039,7.5750802801,29.63,-5.6,30.1545502371,134.05
2020-06-06 07:00:00,37.8535,-7.296,38.5502150221,8.5935,-2.126,8.8525769271,29.26,-5.17,29.7132377906,134.13,38.0835,-7.316,38.7798508023,8.5935,-2.126,8.8525769271,29.49,-5.19,29.9432162601,133.96
2020-06-06 07:30:00,39.375,-6.801,39.9580308073,9.245,-2.331,9.5343372082,30.13,-4.47,30.4597734726,133.63,39.605,-6.811,40.1863875709,9.245,-2.331,9.5343372082,30.36,-4.48,30.6887601574,133.47
2020-06-06 08:00:00,40.796,-6.396,41.2943389825,8.806000000000001,-2.526,9.1611304979,31.99,-3.87,32.2232369572,133.79,41.036,-6.406,41.5330005177,8.806000000000001,-2.526,9.1611304979,32.23,-3.88,32.4627062951,133.63
2020-06-06 08:30:00,43.121,-5.754,43.5032085828,8.541,-2.5140000000000002,8.9033070822,34.58,-3.24,34.7314554835,134.14,43.401,-5.764,43.7820796331,8.541,-2.5140000000000002,8.9033070822,34.86,-3.25,35.0111710744,133.97
2020-06-06 09:00:00,43.428,-5.467,43.7707581954,10.108,-2.777,10.4825279871,33.32,-2.69,33.4284085771,133.85,43.668,-5.467,44.0088890226,10.108,-2.777,10.4825279871,33.56,-2.69,33.6676357946,133.69
2020-06-06 09:30:00,47.37,-5.0595,47.6394315693,11.97,-2.7595,12.2839627258,35.4,-2.3,35.4746388283,133.74,47.66,-5.0495,47.9267467105,11.97,-2.7595,12.2839627258,35.69,-2.29,35.7633918973,133.58
2020-06-06 10:00:00,51.715,-4.2325,51.8879107428,10.255,-2.3225,10.5147054761,41.46,-1.9100000000000001,41.5039720991,133.49,52.035,-4.2225,52.2060411375,10.255,-2.3225,10.5147054761,41.78,-1.9,41.8231801756,133.32
2020-06-06 10:30:00,52.977,-4.0655,53.1327659665,9.757,-2.2655,10.0165632454,43.22,-1.8,43.2574664075,132.81,53.307,-4.0655,53.4618044893,9.757,-2.2655,10.0165632454,43.55,-1.8,43.5871827491,132.64
2020-06-06 11:00:00,53.556,-3.771,53.688598203,11.186,-2.641,11.4935406642,42.37,-1.13,42.3850657661,132.53,53.896,-3.761,54.0270667073,11.186,-2.641,11.4935406642,42.71,-1.12,42.7246825617,132.37
2020-06-06 11:30:00,52.9055,-3.9035,53.0493095384,13.0555,-3.0335,13.403290734,39.85,-0.87,39.8594957319,132.75,53.2055,-3.8935,53.3477700799,13.0555,-3.0335,13.403290734,40.15,-0.86,40.1592094046,132.59
2020-06-06 12:00:00,52.367,-4.2135,52.536237696,12.887,-3.0335,13.2392179244,39.48,-1.18,39.4976303087,133.07,52.677,-4.2135,52.8452449256,12.887,-3.0335,13.2392179244,39.79,-1.18,39.8074930133,132.9
2020-06-06 12:30:00,53.9695,-4.8435,54.1864044065,13.6795,-3.4735,14.1136077067,40.29,-1.37,40.3132856513,132.63,54.2795,-4.8235,54.4933965954,13.6795,-3.4735,14.1136077067,40.6,-1.35,40.6224383808,132.47
2020-06-06 13:00:00,53.956,-4.353,54.1313083622,12.106,-2.713,12.4062728085,41.85,-1.6400000000000001,41.882121484,132.67,54.286,-4.3629999999999995,54.4610463083,12.106,-2.713,12.4062728085,42.18,-1.65,42.2122600674,132.51
2020-06-06 13:30:00,57.5695,-5.307,57.8135933778,13.1495,-2.477,13.3807652715,44.42,-2.83,44.5100584138,132.67,57.9095,-5.297,58.1512544942,13.1495,-2.477,13.3807652715,44.76,-2.8200000000000003,44.8487458019,132.51
2020-06-06 14:00:00,58.404,-5.633,58.6750194291,13.514,-2.343,13.7156058926,44.89,-3.29,45.0104010202,133.88,58.744,-5.6530000000000005,59.0153704131,13.514,-2.343,13.7156058926,45.23,-3.31,45.3509536835,133.71
2020-06-06 14:30:00,58.081,-5.86,58.3758696809,12.061,-2.24,12.2672458604,46.02,-3.62,46.1621576619,133.83,58.441,-5.88,58.7360611635,12.061,-2.24,12.2672458604,46.38,-3.64,46.522618155,133.66
2020-06-06 15:00:00,54.846,-6.532,55.2336015483,11.996,-2.082,12.1753332603,42.85,-4.45,43.0804480014,134.36,55.186,-6.542,55.5724064622,11.996,-2.082,12.1753332603,43.19,-4.46,43.4196695059,134.2
2020-06-06 15:30:00,49.455,-6.1165,49.8318030704,13.495,-2.3665,13.7009250509,35.96,-3.75,36.1550010372,134.58,49.735,-6.1365,50.1121428124,13.495,-2.3665,13.7009250509,36.24,-3.77,36.4355664152,134.41
2020-06-06 16:00:00,50.557,-6.223,50.9385510002,13.777,-2.433,13.9901829152,36.78,-3.79,36.9747549011,134.87,50.837,-6.233,51.2176811072,13.777,-2.433,13.9901829152,37.06,-3.8,37.2543098178,134.7
2020-06-06 16:30:00,52.7005,-6.6925,53.1237447522,13.1705,-2.4525,13.3968961517,39.53,-4.24,39.7567415667,134.75,53.0005,-6.7025,53.4226216738,13.1705,-2.4525,13.3968961517,39.83,-4.25,40.0561031554,134.59
2020-06-06 17:00:00,52.8905,-6.37,53.2727124356,27.0405,0.17,27.0410343783,25.85,-6.54,26.6644726181,134.93,53.1005,-6.41,53.4859906915,27.0405,0.17,27.0410343783,26.06,-6.58,26.8778719396,134.76
2020-06-06 17:30:00,55.4415,-6.5625,55.8285440299,26.0115,0.8275,26.0246592389,29.43,-7.39,30.3436484293,133.82,55.6715,-6.5925,56.0604759924,26.0115,0.8275,26.0246592389,29.66,-7.42,30.5740412769,133.65
2020-06-06 18:00:00,57.7155,-6.2355,58.0513600228,25.8455,0.7245,25.8556525831,31.87,-6.96,32.6211357865,133.4,57.9655,-6.2755,58.3042116017,25.8455,0.7245,25.8556525831,32.12,-7.0,32.8739167122,133.23
2020-06-06 18:30:00,61.29,-5.6185,61.5469872719,36.07,0.061500000000000006,36.0700524293,25.22,-5.68,25.8517078739,132.78,61.49,-5.6385000000000005,61.7479779608,36.07,0.061500000000000006,36.0700524293,25.42,-5.7,26.0512264587,132.62
2020-06-06 19:00:00,62.63,-5.9565,62.9126123464,35.26,0.1935,35.2605309411,27.37,-6.15,28.0524401791,132.78,62.84,-5.9865,63.1245101545,35.26,0.1935,35.2605309411,27.58,-6.18,28.2639133879,132.62
2020-06-06 19:30:00,63.0135,-7.0475,63.4063753774,19.5535,-1.4575,19.6077451151,43.46,-5.59,43.8180293943,132.38,63.3535,-7.0775,63.7476036295,19.5535,-1.4575,19.6077451151,43.8,-5.62,44.1590806064,132.22
2020-06-06 20:00:00,62.985,-7.6825,63.4518008511,15.975,-1.8225,16.0786234252,47.01,-5.86,47.3738292731,132.65,63.345,-7.7125,63.8127861894,15.975,-1.8225,16.0786234252,47.37,-5.89,47.7347776783,132.49
2020-06-06 20:30:00,61.727,-8.3155,62.28458934,5.297,-0.6755,5.3398978689,56.43,-7.64,56.9448373428,132.48,62.177,-8.3655,62.7372371025,5.297,-0.6755,5.3398978689,56.88,-7.69,57.3974781676,132.31
2020-06-06 21:00:00,60.677,-8.5585,61.2776162334,3.917,-0.4985,3.9485935787,56.76,-8.06,57.3294095557,132.87,61.127,-8.6085,61.7301903549,3.917,-0.4985,3.9485935787,57.21,-8.11,57.7819712367,132.71
2020-06-06 21:30:00,60.829,-8.709,61.4492792635,13.619,-1.449,13.6958666027,47.21,-7.26,47.7649631006,132.82,61.209,-8.759,61.832529966,13.619,-1.449,13.6958666027,47.59,-7.31,48.1481484587,132.66
2020-06-06 22:00:00,61.2115,-8.8285,61.8448877798,13.2815,-1.4885000000000002,13.3646501825,47.93,-7.34,48.4887667403,132.63,61.5815,-8.8785,62.2182361089,13.2815,-1.4885000000000002,13.3646501825,48.3,-7.39,48.8620722033,132.47
2020-06-06 22:30:00,60.3345,-8.9435,60.9937544549,12.9745,-1.4935,13.0601758219,47.36,-7.45,47.9423831281,132.91,60.7045,-8.9735,61.3641591037,12.9745,-1.4935,13.0601758219,47.73,-7.48,48.3125584088,132.74
2020-06-06 23:00:00,57.4505,-9.411,58.2162079772,12.9105,-1.541,13.0021417947,44.54,-7.87,45.2299513597,133.79,57.8105,-9.471,58.5811723274,12.9105,-1.541,13.0021417947,44.9,-7.93,45.5948999341,133.63
2020-06-06 23:30:00,54.731,-10.099,55.6549383433,3.751,-0.419,3.7743293444,50.98,-9.68,51.8908739568,134.05,55.121,-10.159,56.0493525565,3.751,-0.419,3.7743293444,51.37,-9.74,52.2852225777,133.88
2020-06-07 00:00:00,51.999,-10.738,53.0961452932,3.189,-0.558,3.2374503857,48.81,-10.18,49.8602898106,135.22,52.389,-10.808,53.4922441574,3.189,-0.558,3.2374503857,49.2,-10.25,50.2563677557,135.05
2020-06-07 00:30:00,48.931,-10.974,50.1464997482,2.781,-0.524,2.829935865,46.15,-10.45,47.3183368262,135.35,49.291,-11.034,50.5109080991,2.781,-0.524,2.829935865,46.51,-10.51,47.682703363,135.18
2020-06-07 01:00:00,46.311,-10.878,47.5714158398,2.401,-0.558,2.4649878296,43.91,-10.32,45.1064352393,135.73,46.651,-10.938,47.9161313651,2.401,-0.558,2.4649878296,44.25,-10.38,45.4511485003,135.56
2020-06-07 01:30:00,44.704,-11.0295,46.0445163537,2.294,-0.5695,2.3636341193,42.41,-10.46,43.6808848354,135.54,45.034,-11.0895,46.379285961,2.294,-0.5695,2.3636341193,42.74,-10.52,44.0156563055,135.36
2020-06-07 02:00:00,45.066,-11.282,46.4567312668,2.776,-0.47200000000000003,2.8158409046,42.29,-10.81,43.6497445582,135.14,45.396,-11.342,46.7914284886,2.776,-0.47200000000000003,2.8158409046,42.62,-10.87,43.9843301643,134.97
2020-06-07 02:30:00,44.694,-11.389,46.1222609702,2.534,-0.529,2.5886284013000003,42.16,-10.86,43.5362515612,136.13,45.024,-11.469,46.4617965322,2.534,-0.529,2.5886284013000003,42.49,-10.94,43.8757757766,135.96
2020-06-07 03:00:00,43.6795,-11.6305,45.2014076164,2.3295,-0.5505,2.3936625702,41.35,-11.08,42.8087479378,136.47,44.0095,-11.6905,45.5357428895,2.3295,-0.5505,2.3936625702,41.68,-11.14,43.1430411538,136.29
2020-06-07 03:30:00,42.4765,-11.5965,44.0310329711,2.7265,-0.5265000000000001,2.7768695504,39.75,-11.07,41.2626635107,135.88,42.7865,-11.6565,44.3458969297,2.7265,-0.5265000000000001,2.7768695504,40.06,-11.13,41.5774037188,135.71
2020-06-07 04:00:00,42.11,-11.724,43.7116034481,2.64,-0.434,2.6754356655000002,39.47,-11.29,41.0529536087,136.32,42.42,-11.774000000000001,44.0236694972,2.64,-0.434,2.6754356655000002,39.78,-11.34,41.3647676169,136.14
2020-06-07 04:30:00,41.7085,-11.536,43.2744528359,2.7085,-0.446,2.744975091,39.0,-11.09,40.5461231192,136.24,42.0285,-11.606,43.6015372235,2.7085,-0.446,2.744975091,39.32,-11.16,40.87307182,136.07
2020-06-07 05:00:00,40.2925,-11.4515,41.8882132407,2.8425000000000002,-0.4515,2.8781345521,37.45,-11.0,39.0320701475,136.31,40.5825,-11.5015,42.180846465,2.8425000000000002,-0.4515,2.8781345521,37.74,-11.05,39.3244211655,136.13
2020-06-07 05:30:00,39.5485,-11.244,41.1158289257,2.7885,-0.514,2.8354767236000002,36.76,-10.73,38.2940008356,136.31,39.8285,-11.304,41.4015679443,2.7885,-0.514,2.8354767236000002,37.04,-10.79,38.5796021234,136.13
2020-06-07 06:00:00,40.119,-11.1905,41.6504675994,3.189,-0.6505000000000001,3.254669146,36.93,-10.54,38.4046416466,136.31,40.409,-11.2505,41.9459298532,3.189,-0.6505000000000001,3.254669146,37.22,-10.6,38.6999793282,136.13
2020-06-07 06:30:00,42.3675,-11.184,43.818796335,3.9975,-0.774,4.0717419184,38.37,-10.41,39.7570748421,136.19,42.6675,-11.234,44.1216308884,3.9975,-0.774,4.0717419184,38.67,-10.46,40.0597116814,136.02
2020-06-07 07:00:00,43.103,-10.9185,44.4643930719,4.443,-0.9385,4.5410385651,38.66,-9.98,39.9273840866,135.83,43.403,-10.9685,44.7674926844,4.443,-0.9385,4.5410385651,38.96,-10.03,40.230367883,135.66
2020-06-07 07:30:00,43.838,-10.3325,45.0392140279,5.238,-1.1625,5.3654496783,38.6,-9.17,39.6742851227,135.83,44.148,-10.3925,45.3547126576,5.238,-1.1625,5.3654496783,38.91,-9.23,39.9897611896,135.63
2020-06-07 08:00:00,44.773,-10.0685,45.8911344515,7.173,-1.4985,7.3278531133,37.6,-8.57,38.5642956632,134.97,45.063,-10.1085,46.1828511598,7.173,-1.4985,7.3278531133,37.89,-8.61,38.8559416306,134.8
2020-06-07 08:30:00,46.7165,-9.6255,47.6978156995,8.9965,-1.9455,9.2044544923,37.72,-7.68,38.493906011199996,134.89,47.0165,-9.6555,47.9977077838,8.9965,-1.9455,9.2044544923,38.02,-7.71,38.7938719387,134.71
2020-06-07 09:00:00,48.4975,-9.0695,49.3382542912,11.2875,-2.4995,11.560932337,37.21,-6.57,37.7855660273,134.15,48.7875,-9.1095,49.6306673993,11.2875,-2.4995,11.560932337,37.5,-6.61,38.0781052575,133.98
2020-06-07 09:30:00,51.2025,-8.2045,51.8556633985,12.1425,-2.7045,12.440041258,39.06,-5.5,39.4453241842,134.73,51.5125,-8.2245,52.1649312901,12.1425,-2.7045,12.440041258,39.37,-5.52,39.7550914978,134.56
2020-06-07 10:00:00,52.1035,-7.205,52.5993035814,12.3735,-2.885,12.7053818223,39.73,-4.32,39.9641752073,134.14,52.4235,-7.215,52.917667912,12.3735,-2.885,12.7053818223,40.05,-4.33,40.283388636,133.98
2020-06-07 10:30:00,54.0435,-6.5415,54.4379565607,11.5135,-2.8115,11.8518021625,42.53,-3.73,42.6932523943,133.34,54.3735,-6.5615,54.7679722511,11.5135,-2.8115,11.8518021625,42.86,-3.75,43.0237387962,133.18
2020-06-07 11:00:00,55.7045,-6.365,56.06696483,13.5445,-3.385,13.9610782266,42.16,-2.98,42.2651866197,132.6,56.0345,-6.365,56.3948438711,13.5445,-3.385,13.9610782266,42.49,-2.98,42.5943716939,132.44
2020-06-07 11:30:00,59.249,-5.6495,59.5177356025,12.499,-3.3795,12.9478191697,46.75,-2.27,46.8050787843,132.31,59.619,-5.6495,59.88607527,12.499,-3.3795,12.9478191697,47.12,-2.27,47.1746467925,132.15
2020-06-07 12:00:00,60.289,-5.8805,60.5751087597,12.709,-3.1505,13.0936752385,47.58,-2.73,47.6582553185,133.79,60.679,-5.8805,60.9632784654,12.709,-3.1505,13.0936752385,47.97,-2.73,48.0476201284,133.62
2020-06-07 12:30:00,60.429,-5.168,60.6495858601,24.859,-4.888,25.3350039471,35.57,-0.28,35.5711020352,132.84,60.699,-5.148,60.9169147692,24.859,-4.888,25.3350039471,35.84,-0.26,35.8409430679,132.68
2020-06-07 13:00:00,60.6635,-5.112,60.8785083281,25.9435,-4.942,26.4100086378,34.72,-0.17,34.7204161841,132.73,60.9435,-5.092,61.1558554535,25.9435,-4.942,26.4100086378,35.0,-0.15,35.0003214271,132.57
2020-06-07 13:30:00,58.4735,-5.961,58.7765575995,13.2035,-3.051,13.5514210786,45.27,-2.91,45.3634324098,133.09,58.8335,-5.971,59.1357215501,13.2035,-3.051,13.5514210786,45.63,-2.92,45.7233343054,132.93
2020-06-07 14:00:00,57.5045,-6.2465,57.8427720852,19.6145,-1.7665000000000002,19.6938856628,37.89,-4.48,38.1539316454,133.65,57.8145,-6.2665,58.1531205741,19.6145,-1.7665000000000002,19.6938856628,38.2,-4.5,38.4641391428,133.49
2020-06-07 14:30:00,57.941,-6.6225000000000005,58.3182388902,16.721,-0.8825000000000001,16.7442720729,41.22,-5.74,41.6177366035,133.92,58.261,-6.6425,58.6384424013,16.721,-0.8825000000000001,16.7442720729,41.54,-5.76,41.9374438897,133.76
2020-06-07 15:00:00,58.2765,-6.9575,58.6903506422,13.4265,-0.7275,13.446194945,44.85,-6.23,45.2806294126,134.32,58.6265,-6.9975000000000005,59.0426245055,13.4265,-0.7275,13.446194945,45.2,-6.27,45.6328050858,134.16
2020-06-07 15:30:00,53.79,-6.885,54.2288421875,25.88,0.295,25.881681263,27.91,-7.18,28.8187525754,134.81,54.02,-6.925,54.4620604182,25.88,0.295,25.881681263,28.14,-7.22,29.0514715634,134.64
2020-06-07 16:00:00,54.4965,-6.998,54.9439761598,25.5865,0.47200000000000003,25.5908531755,28.91,-7.47,29.8594876044,135.27,54.7365,-7.028,55.1858425346,25.5865,0.47200000000000003,25.5908531755,29.15,-7.5,30.09937707,135.11
2020-06-07 16:30:00,55.7455,-7.0225,56.1860861468,27.0055,0.6575000000000001,27.0135028551,28.74,-7.68,29.7484453375,135.11,55.9755,-7.0625,56.4192831087,27.0055,0.6575000000000001,27.0135028551,28.97,-7.72,29.9809823055,134.95
2020-06-07 17:00:00,54.445,-6.737,54.860233266,25.355,0.783,25.3670872195,29.09,-7.52,30.0462726474,134.56,54.675,-6.767,55.0921765226,25.355,0.783,25.3670872195,29.32,-7.55,30.2764743654,134.4
2020-06-07 17:30:00,55.808,-6.2225,56.1538277435,23.548000000000002,0.7775000000000001,23.5608321213,32.26,-7.0,33.0107194711,134.23,56.058,-6.2625,56.4067218534,23.548000000000002,0.7775000000000001,23.5608321213,32.51,-7.04,33.2635190562,134.07
2020-06-07 18:00:00,57.7195,-6.012,58.0317570322,21.9795,0.988,22.0016945768,35.74,-7.0,36.4190554518,134.18,57.9995,-6.042,58.3133583688,21.9795,0.988,22.0016945768,36.02,-7.03,36.6996089897,134.02
2020-06-07 18:30:00,59.6895,-5.088,59.9059609242,28.6395,0.482,28.6435557194,31.05,-5.57,31.5456399523,133.64,59.9595,-5.108,60.1766840583,28.6395,0.482,28.6435557194,31.32,-5.59,31.8149414584,133.48
2020-06-07 19:00:00,61.3565,-5.889,61.6384653707,21.4865,-0.509,21.4925280795,39.87,-5.38,40.2313472307,134.37,61.6565,-5.909,61.939004458,21.4865,-0.509,21.4925280795,40.17,-5.4,40.5313323245,134.21
2020-06-07 19:30:00,64.298,-6.3525,64.6110444139,14.878,-1.6125,14.9651274719,49.42,-4.74,49.6467924442,134.15,64.688,-6.3825,65.0021049678,14.878,-1.6125,14.9651274719,49.81,-4.77,50.0378756543,133.99
2020-06-07 20:00:00,65.0965,-6.5465,65.4248498241,14.3565,-1.7965,14.4684658655,50.74,-4.75,50.9618494562,133.58,65.4965,-6.5565,65.8238498152,14.3565,-1.7965,14.4684658655,51.14,-4.76,51.3610474971,133.42
2020-06-07 20:30:00,64.8745,-7.191,65.271825708,4.9045000000000005,-0.8310000000000001,4.9744026023,59.97,-6.36,60.3063056405,132.74,65.3545,-7.221,65.7522129761,4.9045000000000005,-0.8310000000000001,4.9744026023,60.45,-6.39,60.7867962637,132.58
2020-06-07 21:00:00,63.689,-7.475,64.1261596074,3.719,-0.395,3.7399179135000002,59.97,-7.08,60.386482759,132.67,64.159,-7.515,64.5976199716,3.719,-0.395,3.7399179135000002,60.44,-7.12,60.8579329258,132.5
2020-06-07 21:30:00,63.5305,-7.264,63.9444299861,2.8305,-0.10400000000000001,2.8324099721,60.7,-7.16,61.120827874,132.2,64.0005,-7.294,64.4147998231,2.8305,-0.10400000000000001,2.8324099721,61.17,-7.19,61.5911113717,132.04
2020-06-07 22:00:00,63.7795,-7.227,64.1876479492,2.6195,-0.28700000000000003,2.6351753737,61.16,-6.94,61.5524914199,131.87,64.2595,-7.277,64.6702255234,2.6195,-0.28700000000000003,2.6351753737,61.64,-6.99,62.0350683082,131.71
2020-06-07 22:30:00,62.9925,-7.4585,63.4325175166,2.3825,-0.0985,2.3845352797,60.61,-7.36,61.0552348288,132.27,63.4825,-7.4885,63.9226519983,2.3825,-0.0985,2.3845352797,61.1,-7.39,61.5452849534,132.11
2020-06-07 23:00:00,59.697,-8.012,60.2322501074,2.127,-0.182,2.1347723532,57.57,-7.83,58.1000327022,133.52,60.147,-8.062,60.6849030073,2.127,-0.182,2.1347723532,58.02,-7.88,58.5526668906,133.36
2020-06-07 23:30:00,56.226,-8.3795,56.8469796581,2.346,0.0205,2.3460895656,53.88,-8.4,54.5308573195,133.63,56.656,-8.4195,57.2781835977,2.346,0.0205,2.3460895656,54.31,-8.44,54.9618931624,133.47
2020-06-08 00:00:00,53.263,-9.024,54.0220301821,2.243,-0.004,2.2430035666,51.02,-9.02,51.8112034217,135.04,53.663,-9.084,54.426433146,2.243,-0.004,2.2430035666,51.42,-9.08,52.2155417476,134.87
2020-06-08 00:30:00,50.6595,-9.445,51.5324457527,2.4295,-0.115,2.4322202306,48.23,-9.33,49.1241468119,134.99,51.0395,-9.495,51.9151768296,2.4295,-0.115,2.4322202306,48.61,-9.38,49.5067318655,134.82
2020-06-08 01:00:00,49.283,-9.227,50.1393220736,2.673,-0.08700000000000001,2.6744154501,46.61,-9.14,47.4977020497,135.5,49.643,-9.277,50.502377944,2.673,-0.08700000000000001,2.6744154501,46.97,-9.19,47.8605996619,135.34
2020-06-08 01:30:00,48.6395,-9.379,49.5355084889,2.4195,-0.209,2.4285100885,46.22,-9.17,47.1208796607,135.68,49.0195,-9.429,49.9181071481,2.4195,-0.209,2.4285100885,46.6,-9.22,47.5033514607,135.52
2020-06-08 02:00:00,48.903,-9.4065,49.7994543268,2.483,-0.2265,2.4933092969,46.42,-9.18,47.3190109787,135.73,49.273,-9.4665,50.1741283058,2.483,-0.2265,2.4933092969,46.79,-9.24,47.6936232635,135.56
2020-06-08 02:30:00,48.3795,-9.5215,49.3075550246,2.1595,-0.1615,2.1655305355,46.22,-9.36,47.1582230369,135.91,48.7295,-9.5715,49.6606260784,2.1595,-0.1615,2.1655305355,46.57,-9.41,47.5111881561,135.75
2020-06-08 03:00:00,47.2985,-9.9265,48.3289096142,2.0485,-0.026500000000000003,2.0486713987,45.25,-9.9,46.3203249125,136.28,47.6685,-9.9865,48.7033476724,2.0485,-0.026500000000000003,2.0486713987,45.62,-9.96,46.6946035426,136.1
2020-06-08 03:30:00,46.6565,-9.967,47.7092242784,1.8265,0.013000000000000001,1.8265462628,44.83,-9.98,45.9274351559,135.99,47.0065,-10.017,48.0619530528,1.8265,0.013000000000000001,1.8265462628,45.18,-10.03,46.2799449006,135.82
2020-06-08 04:00:00,46.109,-10.09,47.2000845444,1.869,0.07,1.870310402,44.24,-10.16,45.391664433,136.12,46.459,-10.15,47.5548228995,1.869,0.07,1.870310402,44.59,-10.22,45.7462184229,135.95
2020-06-08 04:30:00,46.297,-10.0945,47.384714194,2.277,-0.0645,2.2779133544,44.02,-10.03,45.1482148041,136.44,46.647,-10.1445,47.737338522900004,2.277,-0.0645,2.2779133544,44.37,-10.08,45.5005857105,136.27
2020-06-08 05:00:00,45.9745,-10.109,47.0727790899,2.5845000000000002,-0.059000000000000004,2.5851733501,43.39,-10.05,44.5386865545,136.38,46.3145,-10.169,47.4177337212,2.5845000000000002,-0.059000000000000004,2.5851733501,43.73,-10.11,44.8834602053,136.21
2020-06-08 05:30:00,46.617,-9.8075,47.6375035581,2.857,-0.007500000000000001,2.8570098442000003,43.76,-9.8,44.8439248951,135.7,46.967,-9.8575,47.9903052215,2.857,-0.007500000000000001,2.8570098442000003,44.11,-9.85,45.1964002991,135.54
2020-06-08 06:00:00,48.5035,-8.8075,49.2966689392,2.9735,-0.08750000000000001,2.9747871352,45.53,-8.72,46.3575161112,135.57,48.8635,-8.8575,49.659812107,2.9735,-0.08750000000000001,2.9747871352,45.89,-8.77,46.7204987131,135.4
2020-06-08 06:30:00,53.748,-6.347,54.1214552003,3.248,-0.257,3.2581517767,50.5,-6.09,50.8658834584,133.99,54.148,-6.367,54.5210472478,3.248,-0.257,3.2581517767,50.9,-6.11,51.2654084154,133.83
2020-06-08 07:00:00,57.165,-4.45,57.3379431529,4.205,-0.34,4.2187231481,52.96,-4.11,53.1192403937,133.79,57.585,-4.46,57.7574568779,4.205,-0.34,4.2187231481,53.38,-4.12,53.5387597914,133.62
2020-06-08 07:30:00,61.317,-1.395,61.3328665073,18.207,1.895,18.3053509663,43.11,-3.29,43.2353582152,133.17,61.657,-1.395,61.6727790358,18.207,1.895,18.3053509663,43.45,-3.29,43.5743800874,133.0
2020-06-08 08:00:00,63.7155,-0.2335,63.7159278556,20.6055,1.4365,20.6555116736,43.11,-1.67,43.1423341974,133.11,64.0455,-0.2335,64.0459256511,20.6055,1.4365,20.6555116736,43.44,-1.67,43.4720887467,132.95
2020-06-08 08:30:00,65.9055,1.1545,65.9156112048,10.9855,-1.1655,11.0471535021,54.92,2.32,54.9689803435,132.26,66.3355,1.2045,66.3464345726,10.9855,-1.1655,11.0471535021,55.35,2.37,55.4007166019,132.09
2020-06-08 09:00:00,66.883,2.35,66.9242720468,10.603,-2.06,10.8012596025,56.28,4.41,56.4525154444,131.74,67.323,2.4,67.3657652595,10.603,-2.06,10.8012596025,56.72,4.46,56.8950788733,131.58
2020-06-08 09:30:00,67.517,3.9,67.6295444979,25.947,0.11,25.9472331666,41.57,3.79,41.7424124842,131.81,67.847,3.95,67.9618857081,25.947,0.11,25.9472331666,41.9,3.84,42.0755938758,131.65
2020-06-08 10:00:00,67.1125,4.2665,67.2479789919,25.9825,0.6865,25.9915676422,41.13,3.58,41.2855095645,131.67,67.4325,4.3265,67.5711525616,25.9825,0.6865,25.9915676422,41.45,3.64,41.6095193435,131.51
2020-06-08 10:30:00,66.344,3.4775,66.4350761439,11.464,-1.0425,11.5113032386,54.88,4.52,55.065822431,131.53,66.754,3.5275,66.8471373527,11.464,-1.0425,11.5113032386,55.29,4.57,55.4785454027,131.38
2020-06-08 11:00:00,66.646,4.5120000000000005,66.7985588168,24.036,-1.248,24.0683775938,42.61,5.76,42.9975545816,131.38,66.986,4.572,67.1418452234,24.036,-1.248,24.0683775938,42.95,5.82,43.3425299215,131.23
2020-06-08 11:30:00,67.858,4.7585,68.0246388175,25.538,-1.7915,25.6007600717,42.32,6.55,42.8238823555,131.44,68.178,4.8385,68.3494752449,25.538,-1.7915,25.6007600717,42.64,6.63,43.1523637823,131.29
2020-06-08 12:00:00,67.645,4.6835,67.8069406274,28.055,-2.5265,28.1685325718,39.59,7.21,40.2411754301,131.57,67.945,4.7635000000000005,68.1117754669,28.055,-2.5265,28.1685325718,39.89,7.29,40.5506621401,131.41
2020-06-08 12:30:00,71.2995,4.5805,71.4464812325,21.9195,-3.6395,22.2195958672,49.38,8.22,50.0594926063,131.64,71.6895,4.6605,71.8408287153,21.9195,-3.6395,22.2195958672,49.77,8.3,50.4573374248,131.48
2020-06-08 13:00:00,69.6595,4.4365,69.8006337543,18.7395,-3.3335,19.0336828412,50.92,7.77,51.50940982,131.53,70.0495,4.5265,70.1955956774,18.7395,-3.3335,19.0336828412,51.31,7.86,51.908532054,131.37
2020-06-08 13:30:00,70.7365,4.976,70.9113038115,28.3365,0.516,28.3411977208,42.4,4.46,42.6339254585,132.24,71.0665,5.036,71.2447101071,28.3365,0.516,28.3411977208,42.73,4.52,42.9683988531,132.08
2020-06-08 14:00:00,70.0705,3.392,70.1525525854,16.9305,-1.708,17.0164360032,53.14,5.1,53.3841699383,132.24,70.4705,3.442,70.5545089576,16.9305,-1.708,17.0164360032,53.54,5.15,53.7871183463,132.08
2020-06-08 14:30:00,66.6735,2.316,66.7137126703,18.7035,-3.074,18.9544292515,47.97,5.39,48.2718655119,132.29,67.0435,2.376,67.085589125,18.7035,-3.074,18.9544292515,48.34,5.45,48.6462547376,132.13
2020-06-08 15:00:00,65.573,2.412,65.6173458241,18.783,-3.348,19.0790511557,46.79,5.76,47.1432041762,132.15,65.933,2.472,65.9793245873,18.783,-3.348,19.0790511557,47.15,5.82,47.5078404056,132.0
2020-06-08 15:30:00,68.0205,1.8399999999999999,68.0453820641,7.7905,-1.8599999999999999,8.0094625444,60.23,3.7,60.3435406651,131.9,68.4705,1.8900000000000001,68.4965799894,7.7905,-1.8599999999999999,8.0094625444,60.68,3.75,60.7957638327,131.74
2020-06-08 16:00:00,69.467,1.3785,69.4806760995,5.127,-1.3215,5.2945718665,64.34,2.7,64.3966272409,131.49,69.967,1.4085,69.9811757636,5.127,-1.3215,5.2945718665,64.84,2.73,64.8974460206,131.33
2020-06-08 16:30:00,74.1135,2.156,74.1448529451,3.8835,-0.844,3.974155036,70.23,3.0,70.2940459783,131.75,74.6435,2.196,74.67579600010001,3.8835,-0.844,3.974155036,70.76,3.04,70.8252723256,131.59
2020-06-08 17:00:00,77.4935,2.1605,77.5236112581,13.5535,-1.6795,13.6571623151,63.94,3.84,64.0552043163,132.23,77.9835,2.2105,78.0148228384,13.5535,-1.6795,13.6571623151,64.43,3.89,64.5473237245,132.07
2020-06-08 17:30:00,78.6505,1.8094999999999999,78.6713126908,14.2605,-1.7705000000000002,14.3699871433,64.39,3.58,64.4894448728,131.89,79.1405,1.8395000000000001,79.1618752968,14.2605,-1.7705000000000002,14.3699871433,64.88,3.61,64.9803547236,131.72
2020-06-08 18:00:00,79.719,1.2915,79.7294608865,13.129,-1.6684999999999999,13.2345960743,66.59,2.96,66.6557551904,132.03,80.219,1.3315000000000001,80.2300495653,13.129,-1.6684999999999999,13.2345960743,67.09,3.0,67.157040584,131.87
2020-06-08 18:30:00,80.548,0.6920000000000001,80.5509724833,12.248,-1.528,12.3429448674,68.3,2.22,68.3360695387,132.23,81.068,0.722,81.0712150396,12.248,-1.528,12.3429448674,68.82,2.25,68.8567709089,132.07
2020-06-08 19:00:00,79.74,0.391,79.740958616,12.19,-1.5390000000000001,12.286766092,67.55,1.9300000000000002,67.577565804,132.57,80.26,0.421,80.2611041601,12.19,-1.5390000000000001,12.286766092,68.07,1.96,68.0982121645,132.41
2020-06-08 19:30:00,76.2855,-0.234,76.2858588878,3.7555,-0.874,3.8558599883999998,72.53,0.64,72.5328236042,132.78,76.8355,-0.224,76.835826515,3.7555,-0.874,3.8558599883999998,73.08,0.65,73.0828906106,132.62
2020-06-08 20:00:00,72.89,-1.2974999999999999,72.9015473515,3.8200000000000003,-0.8475,3.9128833678,69.07,-0.45,69.0714658886,133.49,73.42,-1.2775,73.4311133393,3.8200000000000003,-0.8475,3.9128833678,69.6,-0.43,69.6013282919,133.33
2020-06-08 20:30:00,65.894,-0.9460000000000001,65.9007902229,3.094,-0.506,3.1351031881,62.8,-0.44,62.8015413824,133.49,66.384,-0.926,66.3904581397,3.094,-0.506,3.1351031881,63.29,-0.42,63.2913935697,133.33
2020-06-08 21:00:00,69.113,-2.178,69.1473098031,2.223,-0.448,2.2676933214,66.89,-1.73,66.9123680645,133.27,69.613,-2.188,69.6473769284,2.223,-0.448,2.2676933214,67.39,-1.74,67.4124595309,133.11
2020-06-08 21:30:00,69.916,-2.865,69.9746759978,2.066,-0.155,2.0718062168,67.85,-2.71,67.9040985508,132.38,70.436,-2.865,70.4942431763,2.066,-0.155,2.0718062168,68.37,-2.71,68.4236874189,132.23
2020-06-08 22:00:00,69.546,-3.2795,69.6232808495,2.246,-0.3295,2.2700410239,67.3,-2.95,67.3646235052,132.52,70.056,-3.2895,70.1331871959,2.246,-0.3295,2.2700410239,67.81,-2.96,67.8745732952,132.36
2020-06-08 22:30:00,68.8625,-3.414,68.9470760965,2.4025,-0.134,2.4062340389,66.46,-3.2800000000000002,66.5408896845,132.81,69.3725,-3.434,69.4574410143,2.4025,-0.134,2.4062340389,66.97,-3.3,67.0512557675,132.64
2020-06-08 23:00:00,64.5545,-4.437,64.706803655,2.1645,-0.20700000000000002,2.1743756,62.39,-4.23,62.5332311655,133.59,65.0345,-4.447,65.1863635989,2.1645,-0.20700000000000002,2.1743756,62.87,-4.24,63.0128121893,133.43
2020-06-08 23:30:00,60.4985,-5.3975,60.738797391,2.2085,-0.1275,2.2121773211,58.29,-5.27,58.5277455571,133.59,60.9485,-5.4375,61.1905716471,2.2085,-0.1275,2.2121773211,58.74,-5.31,58.9795193266,133.43
2020-06-09 00:00:00,57.8965,-5.8315,58.1894415208,2.4765,-0.061500000000000006,2.4772635104000003,55.42,-5.77,55.7195594024,133.91,58.3165,-5.8615,58.6103348779,2.4765,-0.061500000000000006,2.4772635104000003,55.84,-5.8,56.1404096886,133.75
2020-06-09 00:30:00,55.52,-6.2675,55.8726404983,2.81,0.0325,2.8101879386,52.71,-6.3,53.085158943,134.09,55.92,-6.2975,56.2734831537,2.81,0.0325,2.8101879386,53.11,-6.33,53.485895337,133.92
2020-06-09 01:00:00,54.481,-6.443,54.860656303,2.491,0.037,2.4912747741,51.99,-6.48,52.392275194,134.19,54.881,-6.483,55.2625863492,2.491,0.037,2.4912747741,52.39,-6.52,52.7941521383,134.02
2020-06-09 01:30:00,53.2135,-6.6475,53.6270998517,2.2335,0.0425,2.2339043176,50.98,-6.69,51.4170837368,134.39,53.6035,-6.6875,54.0190509774,2.2335,0.0425,2.2339043176,51.37,-6.73,51.8089741261,134.22
2020-06-09 02:00:00,53.101,-6.521,53.4999031962,2.031,0.069,2.0321717447,51.07,-6.59,51.493426765,134.49,53.491,-6.551,53.8906548671,2.031,0.069,2.0321717447,51.46,-6.62,51.8840630637,134.32
2020-06-09 02:30:00,52.367,-6.9985,52.8325817205,1.807,0.0915,1.8093151329000001,50.56,-7.09,51.0546932221,135.01,52.747,-7.0385,53.2145327072,1.807,0.0915,1.8093151329000001,50.94,-7.13,51.4365677315,134.84
2020-06-09 03:00:00,51.517,-7.344,52.0378287883,1.787,0.08600000000000001,1.7890681931999999,49.73,-7.43,50.2819828567,135.4,51.917,-7.384,52.4394731572,1.787,0.08600000000000001,1.7890681931999999,50.13,-7.47,50.6835061928,135.23
2020-06-09 03:30:00,50.776,-7.556,51.3351274665,1.8559999999999999,0.074,1.8574746297,48.92,-7.63,49.5114461514,135.46,51.156,-7.596,51.7168787921,1.8559999999999999,0.074,1.8574746297,49.3,-7.67,49.8930746697,135.28
2020-06-09 04:00:00,50.3525,-7.5605,50.9169462606,1.9725000000000001,0.059500000000000004,1.9733971977,48.38,-7.62,48.9764106484,135.54,50.7225,-7.6105,51.2902692184,1.9725000000000001,0.059500000000000004,1.9733971977,48.75,-7.67,49.3496849027,135.37
2020-06-09 04:30:00,50.1965,-7.8705,50.8097764461,2.0665,0.0695,2.0676683728,48.13,-7.94,48.7805340274,135.58,50.5665,-7.9105,51.1815096739,2.0665,0.0695,2.0676683728,48.5,-7.98,49.1521149087,135.41
2020-06-09 05:00:00,49.8645,-7.617,50.4429088104,2.0145,0.083,2.0162091285,47.85,-7.7,48.4655805701,135.65,50.2345,-7.657,50.8147088868,2.0145,0.083,2.0162091285,48.22,-7.74,48.8372398892,135.47
2020-06-09 05:30:00,50.8495,-7.275,51.3672782543,2.0295,0.065,2.03054063,48.82,-7.34,49.3686945341,135.32,51.2295,-7.325,51.75052942,2.0295,0.065,2.03054063,49.2,-7.39,49.7519054911,135.15
2020-06-09 06:00:00,52.4615,-6.6135,52.8767185489,2.3815,-0.053500000000000006,2.3821008585,50.08,-6.5600000000000005,50.5078211765,135.04,52.8415,-6.6435,53.2574897503,2.3815,-0.053500000000000006,2.3821008585,50.46,-6.59,50.8885026308,134.86
2020-06-09 06:30:00,56.783,-4.6295,56.9714082611,2.773,-0.1695,2.7781755254,54.01,-4.46,54.1938345202,133.8,57.203,-4.6395,57.3908369799,2.773,-0.1695,2.7781755254,54.43,-4.47,54.6132383219,133.62
2020-06-09 07:00:00,60.24,-2.944,60.3118954768,3.52,-0.324,3.5348799131,56.72,-2.62,56.7804790399,133.26,60.68,-2.954,60.7518601855,3.52,-0.324,3.5348799131,57.16,-2.63,57.2204727349,133.09
2020-06-09 07:30:00,63.935,0.037,63.9350107062,4.985,-0.723,5.0371573333,58.95,0.76,58.9548988635,132.08,64.385,0.057,64.385025231,4.985,-0.723,5.0371573333,59.4,0.78,59.4051209914,131.91
2020-06-09 08:00:00,65.5545,1.2295,65.5660288602,7.0745,-1.1905000000000001,7.1739696473,58.48,2.42,58.5300504015,132.15,66.0045,1.2595,66.0165158161,7.0745,-1.1905000000000001,7.1739696473,58.93,2.45,58.9809070802,131.99
2020-06-09 08:30:00,66.982,2.343,67.0229660117,9.022,-1.7570000000000001,9.1914924251,57.96,4.1,58.1048328455,131.66,67.432,2.403,67.474802949,9.022,-1.7570000000000001,9.1914924251,58.41,4.16,58.5579516377,131.5
2020-06-09 09:00:00,67.107,3.3735,67.1917402011,11.057,-2.3265000000000002,11.2991084272,56.05,5.7,56.3390850121,131.36,67.537,3.4335,67.6242211878,11.057,-2.3265000000000002,11.2991084272,56.48,5.76,56.7729513061,131.19
2020-06-09 09:30:00,67.5385,4.192,67.6684701043,13.0085,-2.858,13.3187550563,54.53,7.05,54.9838467188,131.31,67.9585,4.252,68.0913887819,13.0085,-2.858,13.3187550563,54.95,7.11,55.408073419,131.14
2020-06-09 10:00:00,66.3455,4.3004999999999995,66.4847326121,14.6555,-3.5295,15.0745165926,51.69,7.83,52.2796805652,132.35,66.7455,4.3805,66.8890914163,14.6555,-3.5295,15.0745165926,52.09,7.91,52.6871540321,132.19
2020-06-09 10:30:00,64.191,4.3625,64.3390696797,15.751,-4.1075,16.2777626611,48.44,8.47,49.1749377224,132.2,64.561,4.4525,64.7143529462,15.751,-4.1075,16.2777626611,48.81,8.56,49.5549160024,132.04
2020-06-09 11:00:00,65.9325,4.6365,66.095322743,11.0925,-2.9035,11.466205497,54.84,7.54,55.3559138665,132.1,66.3425,4.7065,66.5092358135,11.0925,-2.9035,11.466205497,55.25,7.61,55.7716289882,131.94
2020-06-09 11:30:00,66.6925,3.9615,66.8100519271,7.8125,-2.3385,8.1549824341,58.88,6.3,59.216082275,131.23,67.1425,4.0315,67.2634246712,7.8125,-2.3385,8.1549824341,59.33,6.37,59.6709795462,131.07
2020-06-09 12:00:00,70.913,5.005,71.0894056383,8.203,-1.995,8.442110755,62.71,7.0,63.0994778108,130.89,71.383,5.075,71.5631770815,8.203,-1.995,8.442110755,63.18,7.07,63.5743446683,130.74
2020-06-09 12:30:00,71.2435,4.9405,71.414598175,9.1235,-2.0695,9.3552703061,62.12,7.01,62.5142743699,130.82,71.7135,5.0105,71.8883244519,9.1235,-2.0695,9.3552703061,62.59,7.08,62.9891617661,130.66
2020-06-09 13:00:00,72.385,8.8765,72.9272272697,10.695,-2.0535,10.8903575355,61.69,10.93,62.6507861084,131.88,73.305,1.1465,73.3139651584,10.695,-2.0535,10.8903575355,62.61,3.2,62.6917227391,131.72
2020-06-09 13:30:00,69.702,12.7005,70.8496401138,10.202,-2.1995,10.4364076315,59.5,14.9,61.3372643668,133.47,71.142,-4.2595,71.2694008972,10.202,-2.1995,10.4364076315,60.94,-2.06,60.9748079128,133.31
2020-06-09 14:00:00,67.7335,11.683,68.7336854188,10.1035,-2.547,10.4195931422,57.63,14.23,59.3608439967,133.82,69.1135,-5.417,69.3254626472,10.1035,-2.547,10.4195931422,59.01,-2.87,59.0797511843,133.65
2020-06-09 14:30:00,67.696,11.02,68.5870892807,7.936,-1.76,8.1288188564,59.76,12.78,61.1112591917,134.15,69.136,-6.21,69.4143399882,7.936,-1.76,8.1288188564,61.2,-4.45,61.3615718508,133.99
2020-06-09 15:00:00,68.234,10.9375,69.1050480229,6.224,-1.7125,6.4552949003,62.01,12.65,63.2871440342,134.32,69.714,-6.3325,70.0010167944,6.224,-1.7125,6.4552949003,63.49,-4.62,63.6578706838,134.15
2020-06-09 15:30:00,69.3605,10.8325,70.2012964018,5.2205,-1.1575,5.3472821601,64.14,11.99,65.2510513325,134.32,70.9205,-6.4475,71.2129733721,5.2205,-1.1575,5.3472821601,65.7,-5.29,65.9126247391,134.15
2020-06-09 16:00:00,69.7635,10.6855,70.5770914851,8.0835,-1.6644999999999999,8.2530922993,61.68,12.35,62.9042518436,134.51,71.2435,-6.6545000000000005,71.5536069147,8.0835,-1.6644999999999999,8.2530922993,63.16,-4.99,63.3568125777,134.35
2020-06-09 16:30:00,70.971,10.3765,71.7255504911,6.051,-1.4735,6.2278249213,64.92,11.85,65.9926427718,134.65,72.551,-7.0335,72.8911361089,6.051,-1.4735,6.2278249213,66.5,-5.5600000000000005,66.7320282923,134.49
2020-06-09 17:00:00,74.9045,10.243,75.6016082451,5.9045000000000005,-1.327,6.0517806677,69.0,11.57,69.9633110995,134.53,76.5845,-7.107,76.9135559524,5.9045000000000005,-1.327,6.0517806677,70.68,-5.78,70.9159417903,134.36
