Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-09 17:30:00,78.227,10.2405,78.8944318013,6.737,-1.2995,6.8611857029,71.49,11.54,72.4154106527,134.37,79.977,-7.0895,80.2906067934,6.737,-1.2995,6.8611857029,73.24,-5.79,73.4685082195,134.2
2020-06-09 18:00:00,79.8155,9.48,80.3765167213,5.5155,-1.1,5.6241212869,74.3,10.58,75.049493003,134.6,81.6555,-7.93,82.039658582,5.5155,-1.1,5.6241212869,76.14,-6.83,76.4457225749,134.44
2020-06-09 18:30:00,80.1435,8.9965,80.646869775,5.3835,-0.8135,5.4446170205,74.76,9.81,75.4008865996,134.65,81.9835,-8.4635,82.4192034935,5.3835,-0.8135,5.4446170205,76.6,-7.65,76.9810528637,134.48
2020-06-09 19:00:00,77.9545,8.271,78.3920500513,4.7245,-0.869,4.8037549115000004,73.23,9.14,73.7981876471,134.29,79.7545,-9.089,80.2707306012,4.7245,-0.869,4.8037549115000004,75.03,-8.22,75.4789328223,134.12
2020-06-09 19:30:00,75.9905,7.727,76.3823449447,4.1405,-0.713,4.2014413301,71.85,8.44,72.3440121917,133.09,77.7505,-9.353,78.3110391915,4.1405,-0.713,4.2014413301,73.61,-8.64,74.1153270248,132.92
2020-06-09 20:00:00,73.848,7.2395,74.202004449,4.848,-0.6605000000000001,4.8927869614,69.0,7.9,69.4507739338,133.56,75.528,-9.9805,76.1845730069,4.848,-0.6605000000000001,4.8927869614,70.68,-9.32,71.2918284237,133.39
2020-06-09 20:30:00,72.47,6.8725000000000005,72.7951382734,3.34,-0.47750000000000004,3.373960025,69.13,7.35,69.5196331981,133.66,74.16,-10.3975,74.88533639,3.34,-0.47750000000000004,3.373960025,70.82,-9.92,71.5113893027,133.49
2020-06-09 21:00:00,72.293,6.306,72.5675098443,2.223,-0.084,2.2245864784,70.07,6.39,70.3607632136,133.61,74.003,-10.964,74.8107833471,2.223,-0.084,2.2245864784,71.78,-10.88,72.5998815426,133.45
2020-06-09 21:30:00,71.7315,6.062,71.9871928627,1.7615,-0.028,1.7617225236,69.97,6.09,70.2345285454,133.24,73.4515,-11.128,74.2896711276,1.7615,-0.028,1.7617225236,71.69,-11.1,72.5442354705,133.08
2020-06-09 22:00:00,70.3425,5.482,70.5557909051,1.7225000000000001,0.07200000000000001,1.7240041328,68.62,5.41,68.8329317987,133.51,72.0125,-11.808,72.9741668007,1.7225000000000001,0.07200000000000001,1.7240041328,70.29,-11.88,71.2868746685,133.34
2020-06-09 22:30:00,68.764,4.7235,68.9260411474,1.544,0.053500000000000006,1.5449266164000002,67.22,4.67,67.3820250512,133.94,70.404,-12.6665,71.5343514561,1.544,0.053500000000000006,1.5449266164000002,68.86,-12.72,70.0249812567,133.77
2020-06-09 23:00:00,64.299,3.6775,64.4040791196,1.499,-0.0325,1.4993522768,62.8,3.71,62.9094913348,134.42,65.819,-13.8725,67.2650504887,1.499,-0.0325,1.4993522768,64.32,-13.84,65.7921575874,134.25
2020-06-09 23:30:00,60.311,2.7119999999999997,60.3719443533,1.4809999999999999,0.062,1.4822972037,58.83,2.65,58.8896544395,135.34,61.711,-15.088,63.5286963899,1.4809999999999999,0.062,1.4822972037,60.23,-15.15,62.1061623351,135.17
2020-06-10 00:00:00,57.113,2.499,57.1676461821,1.463,0.099,1.4663457981999999,55.65,2.4,55.7017279804,135.21,58.433,-15.311,60.4056471698,1.463,0.099,1.4663457981999999,56.97,-15.41,59.0173618523,135.04
2020-06-10 00:30:00,54.355,2.1455,54.3973270966,1.435,0.0855,1.4375448688999999,52.92,2.06,52.9600793051,135.74,55.605,-15.7945,57.804690599,1.435,0.0855,1.4375448688999999,54.17,-15.88,56.449652789,135.57
2020-06-10 01:00:00,52.951,1.7395,52.9795645627,1.411,0.08950000000000001,1.4138356517,51.54,1.65,51.5664047612,135.74,54.171,-16.2205,56.54734177,1.411,0.08950000000000001,1.4138356517,52.76,-16.31,55.223488662,135.57
2020-06-10 01:30:00,52.363,1.772,52.3929742714,1.443,0.07200000000000001,1.4447951412,50.92,1.7000000000000002,50.9483699445,136.53,53.543,-16.378,55.9918898859,1.443,0.07200000000000001,1.4447951412,52.1,-16.45,54.6352679137,136.36
2020-06-10 02:00:00,52.564,2.103,52.6060519807,1.424,0.113,1.4284764611,51.14,1.99,51.1787035787,136.36,53.764,-16.007,56.0962721132,1.424,0.113,1.4284764611,52.34,-16.12,54.7661391738,136.19
2020-06-10 02:30:00,52.15,1.9264999999999999,52.1855717823,1.48,0.1165,1.4845781386999999,50.67,1.81,50.7023175013,136.54,53.34,-16.2035,55.7468296161,1.48,0.1165,1.4845781386999999,51.86,-16.32,54.3672879588,136.36
2020-06-10 03:00:00,51.35,1.8335,51.3827229937,1.49,0.12350000000000001,1.4951094442000001,49.86,1.71,49.8893144872,136.54,52.51,-16.3165,54.9866190291,1.49,0.12350000000000001,1.4951094442000001,51.02,-16.44,53.6033021371,136.36
2020-06-10 03:30:00,50.5655,1.6605,50.5927568976,1.4555,0.1005,1.4589655582,49.11,1.56,49.134770784,136.89,51.7155,-16.5795,54.3081279414,1.4555,0.1005,1.4589655582,50.26,-16.68,52.9555473959,136.72
2020-06-10 04:00:00,50.1035,1.534,50.1269774498,1.4235,0.094,1.4266002418000001,48.68,1.44,48.7012936173,136.97,51.2235,-16.736,53.8882236509,1.4235,0.094,1.4266002418000001,49.8,-16.83,52.5669943976,136.8
2020-06-10 04:30:00,49.919,1.4915,49.9412768484,1.469,0.1315,1.4748739777,48.45,1.3599999999999999,48.4690839608,136.78,51.049,-16.7385,53.7231587237,1.469,0.1315,1.4748739777,49.58,-16.87,52.3714932,136.6
2020-06-10 05:00:00,49.994,1.6035,50.0197085982,1.554,0.043500000000000004,1.5546087128,48.44,1.56,48.4651132259,136.21,51.124,-16.4765,53.7134846035,1.554,0.043500000000000004,1.5546087128,49.57,-16.52,52.2503138747,136.04
2020-06-10 05:30:00,50.734,1.956,50.7716918371,1.534,0.136,1.540016883,49.2,1.82,49.2336510935,136.09,51.874,-16.104,54.3162102139,1.534,0.136,1.540016883,50.34,-16.24,52.8947369783,135.92
2020-06-10 06:00:00,52.138,2.301,52.1887501766,1.6480000000000001,0.021,1.6481337931,50.49,2.2800000000000002,50.5414532834,136.52,53.328,-15.849,55.6333208159,1.6480000000000001,0.021,1.6481337931,51.68,-15.87,54.0618099956,136.35
2020-06-10 06:30:00,56.616,3.8575,56.7472621564,1.8359999999999999,-0.12250000000000001,1.8400821313,54.78,3.98,54.9243916671,134.59,57.896,-13.7625,59.5092700531,1.8359999999999999,-0.12250000000000001,1.8400821313,56.06,-13.64,57.69552149,134.42
2020-06-10 07:00:00,60.252,5.345,60.4886148709,2.582,-0.355,2.6062902755,57.67,5.7,57.9510043054,134.69,61.632,-12.255,62.8385904441,2.582,-0.355,2.6062902755,59.05,-11.9,60.2371355561,134.52
2020-06-10 07:30:00,64.8375,7.7435,65.2982633651,3.5875,-0.4965,3.6216941478,61.25,8.24,61.8017807187,133.68,66.3175,-9.5065,66.9954054283,3.5875,-0.4965,3.6216941478,62.73,-9.01,63.3737563981,133.52
2020-06-10 08:00:00,68.2215,9.325,68.8558544152,3.2015000000000002,-0.385,3.2245662111,65.02,9.71,65.7410412148,132.37,69.8115,-7.555,70.2191110543,3.2015000000000002,-0.385,3.2245662111,66.61,-7.17,66.994783379,132.21
2020-06-10 08:30:00,70.941,10.6285,71.7327714037,3.691,-0.7115,3.7589510837,67.25,11.34,68.1993995575,133.24,72.571,-6.4315,72.8554337936,3.691,-0.7115,3.7589510837,68.88,-5.72,69.1170948464,133.08
2020-06-10 09:00:00,71.83,11.0455,72.6742868575,4.65,-1.0945,4.777073398,67.18,12.14,68.2680891779,133.4,73.46,-6.0245,73.7066224993,4.65,-1.0945,4.777073398,68.81,-4.93,68.9863827143,133.23
2020-06-10 09:30:00,70.5515,11.208,71.4362192186,7.9015,-1.752,8.0934051085,62.65,12.96,63.9764339425,133.16,72.0715,-5.772,72.302262041,7.9015,-1.752,8.0934051085,64.17,-4.02,64.2957953524,132.99
2020-06-10 10:00:00,69.026,11.9105,70.0460468995,9.256,-2.2395,9.5230717865,59.77,14.15,61.4221083975,132.96,70.456,-4.9895,70.6324503769,9.256,-2.2395,9.5230717865,61.2,-2.75,61.2617539742,132.79
2020-06-10 10:30:00,68.9445,12.2215,70.0193483439,6.0045,-1.2885,6.1411930844,62.94,13.51,64.3736258106,133.09,70.4645,-4.7285,70.6229741125,6.0045,-1.2885,6.1411930844,64.46,-3.44,64.5517249963,132.92
2020-06-10 11:00:00,73.0625,12.241,74.0808408919,6.4825,-0.879,6.5418229302,66.58,13.12,67.8603772462,133.19,74.6925,-4.749,74.8433200576,6.4825,-0.879,6.5418229302,68.21,-3.87,68.3196970134,133.03
2020-06-10 11:30:00,75.2015,12.5235,76.2371540294,16.5615,-2.1265,16.6974634151,58.64,14.65,60.4423038939,133.05,76.6015,-4.3765,76.7264201856,16.5615,-2.1265,16.6974634151,60.04,-2.25,60.0821446022,132.89
2020-06-10 12:00:00,77.207,13.5605,78.3888257933,18.497,-2.4095,18.6532758316,58.71,15.97,60.8432822915,132.92,78.617,-3.2695,78.6849561177,18.497,-2.4095,18.6532758316,60.12,-0.86,60.1261507166,132.75
2020-06-10 12:30:00,78.3265,13.6095,79.5000571855,16.7865,-2.2605,16.9380176674,61.54,15.87,63.5533516032,132.96,79.8065,-3.2205,79.8714533641,16.7865,-2.2605,16.9380176674,63.02,-0.96,63.0273115403,132.79
2020-06-10 13:00:00,76.662,13.8515,77.9033137694,18.352,-2.8885,18.5779260481,58.31,16.74,60.6653418354,132.89,78.062,-2.9385,78.1172876273,18.352,-2.8885,18.5779260481,59.71,-0.05,59.7100209345,132.73
2020-06-10 13:30:00,73.8565,12.8815,74.9714321225,17.7665,-2.6885,17.9687660817,56.09,15.57,58.2109353988,133.08,75.1965,-3.9685,75.3011461035,17.7665,-2.6885,17.9687660817,57.43,-1.28,57.4442625508,132.92
2020-06-10 14:00:00,71.955,11.923,72.9361361329,6.175,-1.267,6.303642915,65.78,13.19,67.0893769534,133.5,73.545,-5.117,73.7227964337,6.175,-1.267,6.303642915,67.37,-3.85,67.4799184943,133.34
2020-06-10 14:30:00,71.48,11.561,72.4088884116,3.39,-0.999,3.5341336987,68.09,12.56,69.2387297688,133.78,73.13,-5.579,73.3424988734,3.39,-0.999,3.5341336987,69.74,-4.58,69.8902282154,133.61
2020-06-10 15:00:00,71.8145,11.277,72.6945193206,5.3645,-1.433,5.5525984233,66.45,12.71,67.6546125552,134.37,73.4245,-6.003,73.6694862833,5.3645,-1.433,5.5525984233,68.06,-4.57,68.2132575091,134.2
2020-06-10 15:30:00,71.754,10.169,72.4709947289,6.144,-1.611,6.3516971748,65.61,11.78,66.6591366581,134.06,73.364,-7.091,73.7058937738,6.144,-1.611,6.3516971748,67.22,-5.48,67.4430040849,133.9
2020-06-10 16:00:00,71.408,9.681000000000001,72.061253285,7.218,-1.889,7.4610887275,64.19,11.57,65.22438961,134.22,72.958,-7.599,73.3526725144,7.218,-1.889,7.4610887275,65.74,-5.71,65.9875116973,134.05
2020-06-10 16:30:00,72.3825,9.508,73.004303779,4.5025,-1.292,4.6842043348,67.88,10.8,68.7337937262,134.29,74.0325,-7.812,74.4435249048,4.5025,-1.292,4.6842043348,69.53,-6.52,69.8350291759,134.12
2020-06-10 17:00:00,75.7205,10.068,76.3869016537,3.4805,-0.902,3.5954810874,72.24,10.97,73.0681770677,134.14,77.4805,-7.252,77.819145358,3.4805,-0.902,3.5954810874,74.0,-6.35,74.2719496176,133.97
2020-06-10 17:30:00,80.189,10.0635,80.818003893,4.579,-0.9665,4.6798892348,75.61,11.03,76.4102938091,134.14,82.059,-7.2465,82.3783420764,4.579,-0.9665,4.6798892348,77.48,-6.28,77.7340903336,133.97
2020-06-10 18:00:00,79.549,8.928,80.0484389917,5.549,-1.262,5.6906981118,74.0,10.19,74.6983005161,134.14,81.379,-8.402,81.8115838069,5.549,-1.262,5.6906981118,75.83,-7.14,76.1654022506,133.97
2020-06-10 18:30:00,81.037,8.9015,81.5244262246,3.807,-0.9285,3.9185917432,77.23,9.83,77.853078295,134.11,82.937,-8.4385,83.3651860866,3.807,-0.9285,3.9185917432,79.13,-7.51,79.4855773081,133.94
2020-06-10 19:00:00,79.7405,8.223,80.1633648823,2.7805,-0.757,2.8817059618,76.96,8.98,77.4821398775,134.49,81.6605,-9.217,82.179014044,2.7805,-0.757,2.8817059618,78.88,-8.46,79.3323767449,134.32
2020-06-10 19:30:00,78.6125,8.1795,79.0368861766,2.2325,-0.5505,2.2993708922,76.38,8.73,76.877287283,134.28,80.4825,-9.2205,81.0089527552,2.2325,-0.5505,2.2993708922,78.25,-8.67,78.7288473179,134.1
2020-06-10 20:00:00,76.9115,7.664,77.2924040786,2.0615,-0.486,2.1180128069,74.85,8.15,75.2923966945,133.38,78.7715,-9.516,79.3442087884,2.0615,-0.486,2.1180128069,76.71,-9.03,77.2396595021,133.21
2020-06-10 20:30:00,74.9255,7.432,75.2931947406,2.0455,-0.378,2.0801332289,72.88,7.8100000000000005,73.297274847,132.63,76.7255,-9.578,77.3210219426,2.0455,-0.378,2.0801332289,74.68,-9.2,75.2445506333,132.46
2020-06-10 21:00:00,74.3605,6.7975,74.6705428298,2.3505000000000003,-0.3725,2.3798332925,72.01,7.17,72.3660763065,132.56,76.1405,-10.2025,76.8210045918,2.3505000000000003,-0.3725,2.3798332925,73.79,-9.83,74.4418766555,132.39
2020-06-10 21:30:00,73.9625,6.6245,74.2585712662,2.5525,-0.3955,2.5829588653,71.41,7.02,71.7542228722,132.89,75.7325,-10.4455,76.4494606031,2.5525,-0.3955,2.5829588653,73.18,-10.05,73.8668728186,132.73
2020-06-10 22:00:00,71.1175,5.95,71.3659674232,2.6675,-0.41000000000000003,2.6988249758,68.45,6.36,68.7448332604,132.98,72.7875,-11.18,73.6411064301,2.6675,-0.41000000000000003,2.6988249758,70.12,-10.77,70.9422814688,132.81
2020-06-10 22:30:00,67.075,5.2485,67.2800295574,2.665,-0.47150000000000003,2.7063882297,64.41,5.72,64.6634866057,133.63,68.645,-12.0715,69.6983295155,2.665,-0.47150000000000003,2.7063882297,65.98,-11.6,66.9919427991,133.47
2020-06-10 23:00:00,63.886,4.557,64.0483196111,2.606,-0.423,2.6401070054,61.28,4.98,61.482020136,134.52,65.376,-13.013,66.6585294242,2.606,-0.423,2.6401070054,62.77,-12.59,64.020160887,134.35
2020-06-10 23:30:00,59.888,3.6595,59.9997040347,3.068,-0.42050000000000004,3.0966827816,56.82,4.08,56.9662952982,134.99,61.258,-14.0405,62.8464653282,3.068,-0.42050000000000004,3.0966827816,58.19,-13.62,59.7627015788,134.81
2020-06-11 00:00:00,55.885,3.081,55.9698649811,3.605,-0.459,3.6341031906,52.28,3.54,52.3997137397,134.53,57.125,-14.519,58.94121636,3.605,-0.459,3.6341031906,53.52,-14.06,55.3360099754,134.36
2020-06-11 00:30:00,53.169,2.972,53.2519985071,3.3890000000000002,-0.498,3.4253941379,49.78,3.47,49.9007945829,134.44,54.349,-14.618,56.2805448179,3.3890000000000002,-0.498,3.4253941379,50.96,-14.12,52.8800151286,134.27
2020-06-11 01:00:00,51.6915,2.724,51.7632238974,4.1215,-0.606,4.1658130359,47.57,3.33,47.6864110623,135.02,52.7915,-14.986,54.8773420297,4.1215,-0.606,4.1658130359,48.67,-14.38,50.7499093595,134.85
2020-06-11 01:30:00,51.9955,2.0115,52.034393938,6.4855,-1.2985,6.6142129161,45.51,3.31,45.6302114832,135.02,53.0655,-15.7185,55.3445438368,6.4855,-1.2985,6.6142129161,46.58,-14.42,48.7609762002,134.85
2020-06-11 02:00:00,52.0585,1.937,52.0945236205,6.9685,-1.593,7.1482614145,45.09,3.5300000000000002,45.2279670116,135.18,53.0985,-15.833,55.4087952517,6.9685,-1.593,7.1482614145,46.13,-14.24,48.2778883134,135.01
2020-06-11 02:30:00,50.9495,1.955,50.9869941774,7.7095,-1.975,7.958455582,43.24,3.93,43.418227739,135.21,51.9495,-15.815,54.3034508595,7.7095,-1.975,7.958455582,44.24,-13.84,46.3543223443,135.04
2020-06-11 03:00:00,50.287,2.1875,50.3345559755,8.147,-2.0225,8.3942906341,42.14,4.21,42.3497780396,135.47,51.247,-15.6325,53.5782611257,8.147,-2.0225,8.3942906341,43.1,-13.61,45.1978107877,135.3
2020-06-11 03:30:00,49.884,2.053,49.9262282273,8.984,-1.927,9.1883396215,40.9,3.98,41.0931916502,135.1,51.014,-15.777,53.3979580602,8.984,-1.927,9.1883396215,42.03,-13.85,44.2531738975,134.92
2020-06-11 04:00:00,49.5685,1.7695,49.6000738155,9.1485,-1.7805,9.3201519569,40.42,3.55,40.5755948817,135.53,50.4785,-16.1005,52.9840076108,9.1485,-1.7805,9.3201519569,41.33,-14.32,43.7404995399,135.35
2020-06-11 04:30:00,49.2775,1.6925,49.306556993,8.5975,-1.8075,8.7854460615,40.68,3.5,40.8302877776,134.9,50.2075,-16.0275,52.703641359,8.5975,-1.8075,8.7854460615,41.61,-14.22,43.9727245005,134.73
2020-06-11 05:00:00,48.949,1.7325,48.9796504403,10.209,-2.2975,10.4643292786,38.74,4.03,38.9490500526,134.86,49.809,-15.9775,52.3088614601,10.209,-2.2975,10.4643292786,39.6,-13.68,41.8963291948,134.68
2020-06-11 05:30:00,48.703,2.0605,48.7465677689,12.263,-3.0495,12.6364797016,36.44,5.11,36.7965446747,135.18,49.503,-15.6695,51.9237926123,12.263,-3.0495,12.6364797016,37.24,-12.62,39.3202492362,135.0
2020-06-11 06:00:00,50.2255,2.343,50.2801203186,12.525500000000001,-3.047,12.8907858275,37.7,5.39,38.0833572575,134.89,51.0655,-15.317,53.3131857916,12.525500000000001,-3.047,12.8907858275,38.54,-12.27,40.4460690303,134.72
2020-06-11 06:30:00,54.5415,4.027,54.6899620703,13.1715,-3.233,13.5624740092,41.37,7.26,42.0021963711,134.12,55.5115,-13.373,57.0995951058,13.1715,-3.233,13.5624740092,42.34,-10.14,43.5372851703,133.95
2020-06-11 07:00:00,57.9325,5.8225,58.2243597002,13.2925,-3.3375,13.7050889271,44.64,9.16,45.5701130128,133.59,59.0025,-11.4075,60.0951417546,13.2925,-3.3375,13.7050889271,45.71,-8.07,46.4169042483,133.42
2020-06-11 07:30:00,62.13,7.533,62.5850061037,13.41,-3.387,13.8311195859,48.72,10.92,49.9287973018,133.46,63.28,-9.557,63.9976144009,13.41,-3.387,13.8311195859,49.87,-6.17,50.2502318403,133.28
2020-06-11 08:00:00,64.042,8.3335,64.5819246094,15.672,-4.1265,16.2061588987,48.37,12.46,49.9490590502,132.89,65.192,-8.586500000000001,65.7550366607,15.672,-4.1265,16.2061588987,49.52,-4.46,49.7204384534,132.73
2020-06-11 08:30:00,68.0225,9.931000000000001,68.7436198294,17.1325,-4.6690000000000005,17.757311656,50.89,14.6,52.9429135957,132.59,69.2425,-6.839,69.5794202854,17.1325,-4.6690000000000005,17.757311656,52.11,-2.17,52.1551627358,132.42
2020-06-11 09:00:00,70.945,11.0595,71.8018493164,17.555,-4.4905,18.1202266887,53.39,15.55,55.6084040411,132.96,72.205,-5.7805,72.4360145594,17.555,-4.4905,18.1202266887,54.65,-1.29,54.6652229484,132.79
2020-06-11 09:30:00,72.55,11.904,73.5201177638,25.88,-5.326,26.4223518257,46.67,17.23,49.7489879294,132.59,73.64,-4.816,73.7973133386,25.88,-5.326,26.4223518257,47.76,0.51,47.7627229123,132.41
2020-06-11 10:00:00,72.997,11.649000000000001,73.9206412986,26.927,-5.551,27.4932160723,46.07,17.2,49.1760602326,132.34,74.087,-5.011,74.256270375,26.927,-5.551,27.4932160723,47.16,0.54,47.1630915017,132.18
2020-06-11 10:30:00,74.112,11.648,75.0217598301,27.672,-5.572,28.2274116419,46.44,17.22,49.5298092062,132.54,75.232,-5.062,75.4021065223,27.672,-5.572,28.2274116419,47.56,0.51,47.5627343621,132.37
2020-06-11 11:00:00,76.679,12.3955,77.674432481,23.689,-4.5145,24.1153360178,52.99,16.91,55.622730965,132.23,77.939,-4.2045,78.052325662,23.689,-4.5145,24.1153360178,54.25,0.31,54.2508857071,132.06
2020-06-11 11:30:00,76.0575,12.35,77.0536553724,25.7075,-4.99,26.1873186151,50.35,17.34,53.2522121606,132.23,77.2475,-4.26,77.3648748222,25.7075,-4.99,26.1873186151,51.54,0.73,51.5451695118,132.06
2020-06-11 12:00:00,75.67,12.463,76.6894729999,27.36,-5.767,27.9611854005,48.31,18.23,51.6351527547,132.34,76.83,-4.097,76.9391597888,27.36,-5.767,27.9611854005,49.47,1.67,49.4981797645,132.17
2020-06-11 12:30:00,76.897,12.387,77.8882942296,28.087,-5.833,28.6862939049,48.81,18.22,52.0997552777,132.26,78.047,-4.193,78.1595512909,28.087,-5.833,28.6862939049,49.96,1.6400000000000001,49.9869102866,132.09
2020-06-11 13:00:00,80.1875,12.7415,81.1934786698,28.0475,-5.9385,28.6692873734,52.14,18.68,55.3852146335,132.42,81.4675,-3.8385,81.5578790706,28.0475,-5.9385,28.6692873734,53.42,2.1,53.4612607408,132.25
2020-06-11 13:30:00,81.3055,12.5905,82.2745709226,14.4055,-4.1795,14.9995550101,66.9,16.77,68.9698695084,132.92,83.0055,-4.1695,83.1101543766,14.4055,-4.1795,14.9995550101,68.6,0.01,68.6000007289,132.76
2020-06-11 14:00:00,79.6635,11.789,80.5310732156,11.8835,-3.3810000000000002,12.3551096009,67.78,15.17,69.4568736699,132.92,81.3535,-5.031,81.5089131522,11.8835,-3.3810000000000002,12.3551096009,69.47,-1.65,69.4895920264,132.76
2020-06-11 14:30:00,77.972,11.4845,78.8132382551,12.822,-3.5155000000000003,13.2952030541,65.15,15.0,66.8544875083,132.87,79.562,-5.3755,79.7433874641,12.822,-3.5155000000000003,13.2952030541,66.74,-1.8599999999999999,66.7659134589,132.7
2020-06-11 15:00:00,77.8855,11.1245,78.6759531909,13.6055,-3.8755,14.1467003397,64.28,15.0,66.0069572091,133.5,79.4655,-5.8555,79.6809423294,13.6055,-3.8755,14.1467003397,65.86,-1.98,65.8897564118,133.33
2020-06-11 15:30:00,76.0005,10.208,76.6829789735,12.3605,-3.5220000000000002,12.8524878623,63.64,13.73,65.1042433333,133.7,77.5605,-6.872,77.8643406461,12.3605,-3.5220000000000002,12.8524878623,65.2,-3.35,65.2860053917,133.53
2020-06-11 16:00:00,74.747,9.794,75.3859167551,11.607,-3.136,12.0231836466,63.14,12.93,64.4503258332,133.39,76.287,-7.256,76.6312984687,11.607,-3.136,12.0231836466,64.68,-4.12,64.8110854715,133.22
2020-06-11 16:30:00,74.0915,9.118,74.650440697,13.2315,-3.182,13.6087367617,60.86,12.3,62.0904952469,133.39,75.5515,-7.952,75.9688321369,13.2315,-3.182,13.6087367617,62.32,-4.77,62.5022823583,133.22
2020-06-11 17:00:00,75.852,8.7375,76.3535841349,24.672,-4.8825,25.1504749508,51.18,13.62,52.9612764197,133.09,77.062,-8.2125,77.4983677264,24.672,-4.8825,25.1504749508,52.39,-3.33,52.4957236354,132.92
2020-06-11 17:30:00,76.874,8.75,77.3703714351,23.204,-4.88,23.7116008738,53.67,13.63,55.3736923096,133.28,78.174,-8.26,78.6091717041,23.204,-4.88,23.7116008738,54.97,-3.38,55.073816828,133.11
2020-06-11 18:00:00,78.062,8.3175,78.5038639192,24.732,-4.6225000000000005,25.1602728572,53.33,12.94,54.877431609,133.28,79.302,-8.7125,79.7791630706,24.732,-4.6225000000000005,25.1602728572,54.57,-4.09,54.7230572976,133.11
2020-06-11 18:30:00,79.1005,8.805,79.5890515413,40.9705,-1.7349999999999999,41.0072200381,38.13,10.54,39.5599355409,133.8,79.9505,-8.435,80.3942266288,40.9705,-1.7349999999999999,41.0072200381,38.98,-6.7,39.5516169075,133.63
2020-06-11 19:00:00,80.068,8.141,80.4808083024,32.638,-2.3689999999999998,32.7238629291,47.43,10.51,48.5805002033,133.44,81.218,-9.009,81.7161281817,32.638,-2.3689999999999998,32.7238629291,48.58,-6.64,49.0316836342,133.27
2020-06-11 19:30:00,78.0155,7.146,78.3420931317,24.9355,-4.234,25.292408273,53.08,11.38,54.2861934565,133.44,79.3255,-9.964,79.9488351776,24.9355,-4.234,25.292408273,54.39,-5.73,54.6909956026,133.27
2020-06-11 20:00:00,76.132,6.6115,76.4185406577,23.442,-4.1785,23.8114935745,52.69,10.79,53.7834565643,132.88,77.392,-10.3885,78.0861229429,23.442,-4.1785,23.8114935745,53.95,-6.21,54.3062298452,132.71
2020-06-11 20:30:00,74.7615,6.4385,75.0382313524,22.2615,-4.1415,22.6434627321,52.5,10.58,53.5554516366,132.95,76.0115,-10.5615,76.7417318967,22.2615,-4.1415,22.6434627321,53.75,-6.42,54.13205058,132.79
2020-06-11 21:00:00,72.1455,5.922,72.3881430502,12.8055,-3.298,13.2233745409,59.34,9.22,60.0520107906,133.27,73.6355,-11.228,74.4866084894,12.8055,-3.298,13.2233745409,60.83,-7.93,61.3447128936,133.1
2020-06-11 21:30:00,70.969,5.5395,71.1848651137,11.439,-3.0905,11.8491312445,59.53,8.63,60.152288402,133.13,72.409,-11.5805,73.3291978768,11.439,-3.0905,11.8491312445,60.97,-8.49,61.5582732052,132.96
2020-06-11 22:00:00,69.1155,4.641,69.2711427742,11.3455,-3.129,11.7690701098,57.77,7.77,58.290186138,133.82,70.5055,-12.649000000000001,71.6311575451,11.3455,-3.129,11.7690701098,59.16,-9.52,59.9210814322,133.65
2020-06-11 22:30:00,66.691,4.041,66.8133157537,12.271,-3.189,12.6786104128,54.42,7.23,54.8981721007,133.41,68.001,-13.179,69.2663124614,12.271,-3.189,12.6786104128,55.73,-9.99,56.6183097593,133.24
2020-06-11 23:00:00,62.6525,3.2345,62.7359366432,12.5925,-3.1155,12.9721777856,50.06,6.35,50.4611345493,134.69,63.8125,-14.2955,65.3941624038,12.5925,-3.1155,12.9721777856,51.22,-11.18,52.4259554038,134.51
2020-06-11 23:30:00,58.4355,2.6790000000000003,58.4968777051,12.5655,-3.301,12.9918586526,45.87,5.98,46.2581592803,135.53,59.5055,-15.071,61.3843593373,12.5655,-3.301,12.9918586526,46.94,-11.77,48.3931451757,135.35
2020-06-12 00:00:00,55.24,2.207,55.2840704815,12.03,-3.253,12.4620587785,43.21,5.46,43.5535957184,135.92,56.22,-15.643,58.3557353565,12.03,-3.253,12.4620587785,44.19,-12.39,45.8940976597,135.74
2020-06-12 00:30:00,52.9655,1.8135,52.9965373633,10.4055,-2.4165,10.6824108936,42.56,4.23,42.7696913713,136.19,53.9455,-16.1865,56.3215744853,10.4055,-2.4165,10.6824108936,43.54,-13.77,45.6655723713,136.02
2020-06-12 01:00:00,51.8445,1.5365,51.867263399,9.1745,-1.8235000000000001,9.3539618612,42.67,3.36,42.8020852296,136.73,52.8245,-16.6235,55.3784123328,9.1745,-1.8235000000000001,9.3539618612,43.65,-14.8,46.0908071094,136.56
2020-06-12 01:30:00,51.462,2.3275,51.5146066689,8.972,-0.8125,9.0087146836,42.49,3.14,42.6058646198,136.68,52.442,-15.8125,54.7740679542,8.972,-0.8125,9.0087146836,43.47,-15.0,45.985224801,136.5
2020-06-12 02:00:00,51.561,1.9155000000000002,51.5965683089,8.341,-0.8245,8.3816514632,43.22,2.74,43.306766215,136.76,52.561,-16.2545,55.0169745738,8.341,-0.8245,8.3816514632,44.22,-15.43,46.8347445813,136.59
2020-06-12 02:30:00,50.848,1.5675,50.872155058,6.768,-0.7125,6.8054008148000005,44.08,2.2800000000000002,44.138926131,136.72,51.858,-16.6225,54.456952451,6.768,-0.7125,6.8054008148000005,45.09,-15.91,47.8146023721,136.54
2020-06-12 03:00:00,49.9685,1.5235,49.9917197594,6.3385,-0.6665,6.3734452614,43.63,2.19,43.6849287512,137.01,50.9685,-16.7465,53.6491682554,6.3385,-0.6665,6.3734452614,44.63,-16.08,47.4384158673,136.83
2020-06-12 03:30:00,49.2745,1.591,49.3001788156,7.4245,-0.559,7.4455141696,41.85,2.15,41.9051906093,137.01,50.2345,-16.699,52.9373364578,7.4245,-0.559,7.4455141696,42.81,-16.14,45.7514557145,136.83
2020-06-12 04:00:00,49.017,1.4535,49.0385455662,6.857,-0.5665,6.8803612732,42.16,2.02,42.2083641,137.07,49.987,-16.8465,52.7494524261,6.857,-0.5665,6.8803612732,43.13,-16.28,46.1002744027,136.89
2020-06-12 04:30:00,48.5625,1.383,48.5821890743,7.2525,-0.617,7.2786980464,41.31,2.0,41.3583860904,136.81,49.5025,-16.837,52.2874944442,7.2525,-0.617,7.2786980464,42.25,-16.22,45.2565011904,136.63
2020-06-12 05:00:00,47.783,2.0155,47.8254882803,8.693,-0.8445,8.7339240465,39.09,2.86,39.1944855815,136.74,48.663,-16.1745,51.2806203087,8.693,-0.8445,8.7339240465,39.97,-15.33,42.8089920461,136.56
2020-06-12 05:30:00,49.0095,1.909,49.0466652409,7.8095,-0.591,7.8318306449,41.2,2.5,41.275779823,136.67,49.9495,-16.271,52.5328277485,7.8095,-0.591,7.8318306449,42.14,-15.68,44.9626734081,136.49
2020-06-12 06:00:00,51.302,2.642,51.369985088600004,7.2620000000000005,-0.47800000000000004,7.2777144764,44.04,3.12,44.1503793868,136.11,52.352,-15.378,54.5638597242,7.2620000000000005,-0.47800000000000004,7.2777144764,45.09,-14.9,47.4880837685,135.93
2020-06-12 06:30:00,56.1495,4.384,56.3203853525,6.8595,-0.526,6.8796377993,49.29,4.91,49.5339499737,135.47,57.3395,-13.436,58.8926511226,6.8595,-0.526,6.8796377993,50.48,-12.91,52.1046878889,135.29
2020-06-12 07:00:00,59.5195,5.447,59.7682247457,6.9195,-0.613,6.9465998337,52.6,6.06,52.9479329153,135.11,60.7795,-12.233,61.9983379555,6.9195,-0.613,6.9465998337,53.86,-11.62,55.0992195952,134.94
2020-06-12 07:30:00,64.26,7.326,64.6762543442,7.8,-0.834,7.8444602109,56.46,8.16,57.0466230377,134.91,65.66,-10.224,66.4512285515,7.8,-0.834,7.8444602109,57.86,-9.39,58.6169915639,134.73
2020-06-12 08:00:00,67.748,8.624,68.2946914482,8.478,-1.116,8.5511367665,59.27,9.74,60.0649689919,133.98,69.178,-8.656,69.7174441585,8.478,-1.116,8.5511367665,60.7,-7.54,61.1665071751,133.81
2020-06-12 08:30:00,68.336,9.6725,69.017143901,9.336,-1.4075,9.4415015887,59.0,11.08,60.0313784616,134.47,69.746,-7.6675,70.1661960794,9.336,-1.4075,9.4415015887,60.41,-6.26,60.7334808816,134.3
2020-06-12 09:00:00,70.042,10.4545,70.8179238205,22.692,-3.0955,22.9021611262,47.35,13.55,49.2506345137,134.29,71.142,-6.7655,71.462970511,22.692,-3.0955,22.9021611262,48.45,-3.67,48.5887991208,134.12
2020-06-12 09:30:00,70.933,10.9275,71.7697759872,23.843,-3.4225,24.0873858119,47.09,14.35,49.2279453156,134.37,72.023,-6.2625,72.294753857,23.843,-3.4225,24.0873858119,48.18,-2.84,48.2636301991,134.19
2020-06-12 10:00:00,71.3995,11.398,72.3035476602,24.5295,-3.442,24.7698149822,46.87,14.84,49.1632230432,134.05,72.5195,-5.7219999999999995,72.7448909838,24.5295,-3.442,24.7698149822,47.99,-2.2800000000000002,48.044130755,133.88
2020-06-12 10:30:00,70.9,10.7455,71.7096630187,16.86,-2.7345,17.0803129436,54.04,13.48,55.6958885377,133.77,72.2,-6.3445,72.4782221102,16.86,-2.7345,17.0803129436,55.34,-3.61,55.4576207568,133.6
2020-06-12 11:00:00,68.02,10.111,68.7673812283,20.84,-3.559,21.1417142399,47.18,13.67,49.1204774,133.77,69.09,-6.979,69.4415908588,20.84,-3.559,21.1417142399,48.25,-3.42,48.3710543611,133.6
2020-06-12 11:30:00,65.971,10.4325,66.7907920095,22.681,-3.9275,23.0185363837,43.29,14.36,45.6095790377,134.58,66.981,-6.8375,67.3290855964,22.681,-3.9275,23.0185363837,44.3,-2.91,44.3954738684,134.41
2020-06-12 12:00:00,67.8285,11.386,68.7775138272,21.4185,-3.5540000000000003,21.7113578168,46.41,14.94,48.7554273902,134.55,68.8985,-5.854,69.1467469824,21.4185,-3.5540000000000003,21.7113578168,47.48,-2.3,47.5356750241,134.38
2020-06-12 12:30:00,70.3905,11.565,71.3342254128,29.0805,-4.545,29.4335268911,41.31,16.11,44.3401420837,134.26,71.3305,-5.555,71.5464761903,29.0805,-4.545,29.4335268911,42.25,-1.01,42.2620704651,134.1
2020-06-12 13:00:00,70.7625,11.0975,71.6274103434,27.3025,-4.2525,27.6316894616,43.46,15.35,46.0911499097,134.12,71.7825,-6.0525,72.0372130395,27.3025,-4.2525,27.6316894616,44.48,-1.8,44.5164059645,133.95
2020-06-12 13:30:00,71.3665,10.687,72.1622428369,15.7665,-2.573,15.975069679,55.6,13.26,57.1593177006,134.44,72.7465,-6.6129999999999995,73.0464580336,15.7665,-2.573,15.975069679,56.98,-4.04,57.1230426361,134.26
2020-06-12 14:00:00,68.042,10.249,68.8095615812,17.562,-3.181,17.8477619045,50.48,13.43,52.2359579217,134.57,69.202,-7.061,69.5613004838,17.562,-3.181,17.8477619045,51.64,-3.88,51.7855578323,134.41
2020-06-12 14:30:00,65.672,10.348,66.482273487,19.162,-3.012,19.3972778503,46.51,13.36,48.3908018119,134.94,66.772,-7.082,67.1465167228,19.162,-3.012,19.3972778503,47.61,-4.07,47.7836478306,134.78
2020-06-12 15:00:00,63.094,10.172,63.9087037891,20.714,-3.328,20.979642037,42.38,13.5,44.4782463683,134.68,64.044,-7.158,64.4427722867,20.714,-3.328,20.979642037,43.33,-3.83,43.498940217,134.51
2020-06-12 15:30:00,65.1905,9.998,65.9527201429,17.1005,-2.162,17.2366279837,48.09,12.16,49.603565396,134.89,66.3505,-7.452,66.7676654845,17.1005,-2.162,17.2366279837,49.25,-5.29,49.5332877972,134.72
2020-06-12 16:00:00,66.4485,9.6605,67.1470655539,16.2585,-2.0595,16.3884215988,50.19,11.72,51.5402221571,134.69,67.6585,-7.7395,68.0997245406,16.2585,-2.0595,16.3884215988,51.4,-5.68,51.7128842746,134.53
2020-06-12 16:30:00,69.6035,9.4715,70.2449750836,16.5135,-1.6585,16.5965750834,53.09,11.13,54.2441241057,134.61,70.8535,-7.9385,71.2968319387,16.5135,-1.6585,16.5965750834,54.34,-6.28,54.7016818754,134.45
2020-06-12 17:00:00,74.21,10.2,74.9077038762,28.06,1.1400000000000001,28.0831479717,46.15,9.06,47.0309057961,134.99,75.29,-7.35,75.6479120664,28.06,1.1400000000000001,28.0831479717,47.23,-8.49,47.9870086586,134.82
2020-06-12 17:30:00,79.0355,10.599,79.7430188872,31.0055,2.459,31.1028569628,48.03,8.14,48.7148899208,134.64,80.1655,-6.891,80.4611289459,31.0055,2.459,31.1028569628,49.16,-9.35,50.0412639728,134.47
2020-06-12 18:00:00,80.696,10.6565,81.3965933455,33.006,2.8064999999999998,33.1251034451,47.69,7.85,48.3317556064,134.64,81.816,-6.8435,82.1017134307,33.006,2.8064999999999998,33.1251034451,48.81,-9.65,49.7547846945,134.47
2020-06-12 18:30:00,79.7265,9.893,80.3379502555,34.1365,2.903,34.259714553,45.59,6.99,46.1227514357,134.59,80.7765,-7.607,81.1338979789,34.1365,2.903,34.259714553,46.64,-10.51,47.8095147434,134.43
2020-06-12 19:00:00,76.872,8.462,77.3363422202,32.892,2.762,33.0077613297,43.98,5.7,44.3478342199,134.7,77.892,-9.088,78.4203762297,32.892,2.762,33.0077613297,45.0,-11.85,46.5341003996,134.53
2020-06-12 19:30:00,76.337,7.9035,76.7450511841,24.337,2.0035,24.4193280262,52.0,5.9,52.3336411881,134.29,77.627,-9.5265,78.2093685645,24.337,2.0035,24.4193280262,53.29,-11.53,54.5230685123,134.12
2020-06-12 20:00:00,73.2025,7.0255,73.5388581398,11.5825,-0.49450000000000005,11.5930512161,61.62,7.52,62.0771681055,133.54,74.7525,-10.1845,75.4430931,11.5825,-0.49450000000000005,11.5930512161,63.17,-9.69,63.9088804471,133.38
2020-06-12 20:30:00,70.7565,6.222,71.0295401664,9.6865,-0.888,9.7271180855,61.07,7.11,61.4824934433,133.73,72.2265,-11.078,73.0711255302,9.6865,-0.888,9.7271180855,62.54,-10.19,63.364719679,133.56
2020-06-12 21:00:00,68.8905,5.7815,69.1326748542,9.2405,-0.7585000000000001,9.2715782098,59.65,6.54,60.0074503708,134.17,70.3505,-11.6485,71.308347355,9.2405,-0.7585000000000001,9.2715782098,61.11,-10.89,62.0727331443,134.0
2020-06-12 21:30:00,67.2215,4.806,67.39308346,8.5815,-0.584,8.6013486297,58.64,5.39,58.8871947031,134.6,68.6415,-12.734,69.8126799246,8.5815,-0.584,8.6013486297,60.06,-12.15,61.2766358411,134.43
2020-06-12 22:00:00,66.1945,4.055,66.3185860468,7.7045,-0.455,7.7179236359,58.49,4.51,58.6636190496,134.24,67.6145,-13.445,68.938295854,7.7045,-0.455,7.7179236359,59.91,-12.99,61.3021059997,134.08
2020-06-12 22:30:00,64.4935,3.4355,64.5849378919,7.1435,-0.5345,7.1634686082,57.35,3.9699999999999998,57.4872455419,134.31,65.8635,-14.0845,67.3526077632,7.1435,-0.5345,7.1634686082,58.72,-13.55,60.2630973316,134.15
2020-06-12 23:00:00,61.133,2.7565,61.1951140309,6.143,-0.5135000000000001,6.1644246487,54.99,3.27,55.0871400601,135.08,62.423,-14.9535,64.189080779,6.143,-0.5135000000000001,6.1644246487,56.28,-14.44,58.1029431268,134.91
2020-06-12 23:30:00,58.101,2.2635,58.1450740239,12.861,-1.1665,12.913792752300001,45.24,3.43,45.3698413045,134.51,59.131,-15.2865,61.0749723148,12.861,-1.1665,12.913792752300001,46.27,-14.12,48.3765159969,134.35
2020-06-13 00:00:00,54.91,2.184,54.9534162359,12.21,-1.156,12.2646009311,42.7,3.34,42.830428435900004,134.47,55.89,-15.396,57.9717941416,12.21,-1.156,12.2646009311,43.68,-14.24,45.9425728492,134.31
2020-06-13 00:30:00,52.4725,1.361,52.4901474303,4.2425,-0.46900000000000003,4.2683447904000005,48.23,1.83,48.2647055311,135.37,53.6325,-16.469,56.1041265617,4.2425,-0.46900000000000003,4.2683447904000005,49.39,-16.0,51.9169731398,135.21
2020-06-13 01:00:00,49.897,0.682,49.9016606237,3.547,-0.368,3.5660388388,46.35,1.05,46.3618916784,135.82,50.977,-17.278,53.8254940804,3.547,-0.368,3.5660388388,47.43,-16.91,50.354274893,135.65
2020-06-13 01:30:00,48.616,0.3225,48.6170696592,1.896,-0.42750000000000005,1.9435977593,46.72,0.75,46.726019518,135.04,49.706,-17.4375,52.6759227945,1.896,-0.42750000000000005,1.9435977593,47.81,-17.01,50.7457998262,134.86
2020-06-13 02:00:00,48.8235,0.6075,48.8272793477,1.6435,-0.49250000000000005,1.7157064143,47.18,1.1,47.192821488,134.95,49.9235,-17.1625,52.7911664817,1.6435,-0.49250000000000005,1.7157064143,48.28,-16.67,51.0768763728,134.78
2020-06-13 02:30:00,48.2815,0.5435,48.2845589656,1.6415000000000002,-0.5065000000000001,1.7178662637,46.64,1.05,46.6518177567,135.47,49.3815,-17.3265,52.3329737785,1.6415000000000002,-0.5065000000000001,1.7178662637,47.74,-16.82,50.6164005042,135.3
2020-06-13 03:00:00,47.039,0.582,47.0426003214,1.9689999999999999,-0.628,2.0667232519,45.07,1.21,45.0862395859,135.94,48.079,-17.428,51.1402524925,1.9689999999999999,-0.628,2.0667232519,46.11,-16.8,49.075167855,135.77
2020-06-13 03:30:00,46.33,0.247,46.3306584132,2.23,-0.513,2.2882458347,44.1,0.76,44.1065482667,136.44,47.34,-17.893,50.6086459906,2.23,-0.513,2.2882458347,45.11,-17.38,48.3422848033,136.26
2020-06-13 04:00:00,45.846,0.108,45.8461272083,2.326,-0.502,2.3795545801999998,43.52,0.61,43.524274836000004,136.81,46.846,-18.152,50.2398529058,2.326,-0.502,2.3795545801999998,44.52,-17.65,47.8910524002,136.63
2020-06-13 04:30:00,45.3015,-0.3685,45.3029987363,2.3515,-0.48850000000000005,2.4017044989,42.95,0.12,42.9501676365,136.73,46.2915,-18.5885,49.8842189926,2.3515,-0.48850000000000005,2.4017044989,43.94,-18.1,47.5219275703,136.56
2020-06-13 05:00:00,45.0405,-0.47050000000000003,45.0429573907,2.1805,-0.5005000000000001,2.2372037234,42.86,0.03,42.8600104993,136.87,46.0105,-18.7205,49.6731640879,2.1805,-0.5005000000000001,2.2372037234,43.83,-18.22,47.4661700583,136.7
2020-06-13 05:30:00,44.474,-0.708,44.4796351154,1.764,-0.658,1.882726746,42.71,-0.05,42.7100292671,136.87,45.454,-18.968,49.2529302682,1.764,-0.658,1.882726746,43.69,-18.31,47.3716391948,136.7
2020-06-13 06:00:00,44.603,-0.9945,44.6140856597,2.033,-0.7045,2.1516062024,42.57,-0.29,42.5709877734,136.87,45.583,-19.3145,49.5061592052,2.033,-0.7045,2.1516062024,43.55,-18.61,47.3596304884,136.7
2020-06-13 06:30:00,46.812,-0.6385000000000001,46.8163542606,2.322,-0.7585000000000001,2.4427456376,44.49,0.12,44.4901618338,136.57,47.832,-18.7785,51.3861098571,2.322,-0.7585000000000001,2.4427456376,45.51,-18.02,48.9477323275,136.39
2020-06-13 07:00:00,47.363,-0.42850000000000005,47.3649383115,3.273,-0.8885000000000001,3.3914541498,44.09,0.46,44.0923995718,136.05,48.393,-18.4485,51.790246198,3.273,-0.8885000000000001,3.3914541498,45.12,-17.56,48.4166087206,135.88
2020-06-13 07:30:00,50.0875,0.331,50.0885936841,3.3575,-0.889,3.4732012971,46.73,1.22,46.7459228169,135.76,51.1775,-17.629,54.1287183226,3.3575,-0.889,3.4732012971,47.82,-16.74,50.6653727905,135.59
2020-06-13 08:00:00,52.361,0.714,52.3658678626,3.551,-0.906,3.6647560628,48.81,1.62,48.8368764357,135.66,53.521,-17.216,56.2217760036,3.551,-0.906,3.6647560628,49.97,-16.31,52.5644081104,135.49
2020-06-13 08:30:00,53.0335,1.107,53.0450522787,4.1535,-1.333,4.3621613049,48.88,2.44,48.9408622727,135.09,54.1835,-16.653,56.6848664217,4.1535,-1.333,4.3621613049,50.03,-15.32,52.323066615,134.92
2020-06-13 09:00:00,54.862,1.8225,54.8922631183,4.812,-1.1775,4.9539731782,50.05,3.0,50.1398294772,135.09,56.022,-15.8975,58.2339676671,4.812,-1.1775,4.9539731782,51.21,-14.72,53.2836044201,134.92
2020-06-13 09:30:00,55.948,2.54,56.0056274315,14.438,-2.37,14.6312249658,41.51,4.91,41.7993803782,135.19,56.888,-15.14,58.8681929738,14.438,-2.37,14.6312249658,42.45,-12.77,44.3291709825,135.02
2020-06-13 10:00:00,56.524,3.3345000000000002,56.6222700556,16.144,-2.8955,16.4016052949,40.38,6.23,40.857769151,134.63,57.434,-14.1755,59.1574945062,16.144,-2.8955,16.4016052949,41.29,-11.28,42.8030664789,134.46
2020-06-13 10:30:00,58.976,3.911,59.1055369403,18.166,-3.059,18.4217544496,40.81,6.97,41.4009299412,134.59,59.906,-13.539,61.4168816939,18.166,-3.059,18.4217544496,41.74,-10.48,43.0355434496,134.43
2020-06-13 11:00:00,59.9555,4.14,60.0982660336,19.0455,-2.99,19.2787751232,40.91,7.13,41.526678172,134.7,60.8655,-13.33,62.3080892842,19.0455,-2.99,19.2787751232,41.82,-10.34,43.0793221859,134.53
2020-06-13 11:30:00,56.6995,4.3235,56.8641007359,20.5995,-3.8165,20.9500613961,36.1,8.14,37.0063454018,134.7,57.5095,-13.1265,58.9885378061,20.5995,-3.8165,20.9500613961,36.91,-9.31,38.0660504912,134.53
2020-06-13 12:00:00,57.8665,4.4955,58.0408592502,19.0465,-3.1045,19.2978517587,38.82,7.6,39.5569513487,134.81,58.7565,-13.0145,60.1805907457,19.0465,-3.1045,19.2978517587,39.71,-9.91,40.9278902461,134.65
2020-06-13 12:30:00,59.795,4.419,59.958065229,17.615,-2.821,17.8394581196,42.18,7.24,42.7968456782,134.92,60.745,-13.151,62.152263241200004,17.615,-2.821,17.8394581196,43.13,-10.33,44.3498117245,134.76
2020-06-13 13:00:00,57.6615,3.8200000000000003,57.7878965031,19.6215,-3.34,19.9037399061,38.04,7.16,38.7079733388,135.11,58.5015,-13.78,60.1025282517,19.6215,-3.34,19.9037399061,38.88,-10.44,40.2572726349,134.94
2020-06-13 13:30:00,57.7075,3.444,57.8101781026,9.5275,-2.336,9.809696848,48.18,5.78,48.5254654795,135.22,58.8975,-14.246,60.5959076362,9.5275,-2.336,9.809696848,49.37,-11.91,50.786267829,135.05
2020-06-13 14:00:00,53.038,2.8355,53.1137411999,9.838,-2.5245,10.156738859,43.2,5.36,43.5312485463,135.47,53.978,-14.8945,55.995273142,9.838,-2.5245,10.156738859,44.14,-12.37,45.8405551886,135.3
2020-06-13 14:30:00,51.068,2.351,51.1220874476,14.138,-3.629,14.5963243661,36.93,5.98,37.4110317954,135.71,51.878,-15.459,54.1323153486,14.138,-3.629,14.5963243661,37.74,-11.83,39.5506826743,135.54
2020-06-13 15:00:00,51.7805,2.201,51.8272571264,10.4005,-2.769,10.762795234,41.38,4.97,41.677395552,135.79,52.7505,-15.669,55.0284727323,10.4005,-2.769,10.762795234,42.35,-12.9,44.271124901,135.63
2020-06-13 15:30:00,49.653,1.7149999999999999,49.6826089693,11.403,-2.985,11.7872233372,38.25,4.7,38.53767637,136.22,50.463,-16.245,53.0133416604,11.403,-2.985,11.7872233372,39.06,-13.26,41.2493781771,136.05
2020-06-13 16:00:00,50.7395,1.546,50.7630473499,9.9895,-2.534,10.3058850299,40.75,4.08,40.9537409769,136.33,51.6995,-16.474,54.2607682976,9.9895,-2.534,10.3058850299,41.71,-13.94,43.9778091769,136.16
2020-06-13 16:30:00,55.9635,1.5725,55.9855882214,7.6735,-1.7275,7.8655488365,48.29,3.3,48.4026249288,136.5,57.0935,-16.5175,59.4348008199,7.6735,-1.7275,7.8655488365,49.42,-14.79,51.5856617676,136.34
2020-06-13 17:00:00,56.5665,1.7465000000000002,56.5934553151,8.2965,-2.0335,8.5420743675,48.27,3.7800000000000002,48.4177787595,136.12,57.7165,-16.2435,59.9586996565,8.2965,-2.0335,8.5420743675,49.42,-14.21,51.4223735353,135.96
2020-06-13 17:30:00,61.9975,2.3105,62.040538493,5.7275,-1.0195,5.8175283841,56.27,3.33,56.3684468475,135.92,63.2875,-15.6495,65.193669221,5.7275,-1.0195,5.8175283841,57.56,-14.63,59.390154908,135.76
2020-06-13 18:00:00,65.021,3.9905,65.143338349,29.581,0.8405,29.592938368,35.44,3.15,35.5797147262,136.16,65.791,-14.0095,67.2660521456,29.581,0.8405,29.592938368,36.21,-14.85,39.1367678788,135.99
2020-06-13 18:30:00,67.9455,3.832,68.0534730506,27.9955,1.022,28.0141482871,39.95,2.81,40.0487028504,135.95,68.8655,-14.138,70.3017790262,27.9955,1.022,28.0141482871,40.87,-15.16,43.5910828037,135.79
2020-06-13 19:00:00,68.279,2.5555,68.3268060226,14.849,-1.3645,14.9115613284,53.43,3.92,53.5736063748,135.25,69.589,-15.2145,71.232786912,14.849,-1.3645,14.9115613284,54.74,-13.85,56.4649457628,135.09
2020-06-13 19:30:00,67.0525,2.1045,67.0855176361,12.0825,-1.9655,12.2413233149,54.97,4.07,55.1204662535,134.78,68.3825,-15.5355,70.1250174082,12.0825,-1.9655,12.2413233149,56.3,-13.57,57.9123035287,134.62
2020-06-13 20:00:00,65.1465,1.5985,65.1661082504,11.6765,-1.8014999999999999,11.8146542268,53.47,3.4,53.577988950700004,134.83,66.3965,-16.0515,68.3091931185,11.6765,-1.8014999999999999,11.8146542268,54.72,-14.25,56.5450342647,134.67
2020-06-13 20:30:00,61.5175,0.9695,61.5251390612,12.0375,-1.6105,12.1447567493,49.48,2.58,49.5472178836,135.21,62.6675,-16.7805,64.8752706083,12.0375,-1.6105,12.1447567493,50.63,-15.17,52.8538153779,135.05
2020-06-13 21:00:00,61.513,0.752,61.5175964501,11.693,-1.488,11.7872979516,49.82,2.24,49.8703318617,134.98,62.703,-16.978,64.9609012638,11.693,-1.488,11.7872979516,51.01,-15.49,53.3100384543,134.82
2020-06-13 21:30:00,60.8795,0.07150000000000001,60.8795419866,2.9995000000000003,-0.7185,3.0843544705,57.88,0.79,57.8853910758,133.91,62.2995,-17.4185,64.6887304134,2.9995000000000003,-0.7185,3.0843544705,59.3,-16.7,61.6066554846,133.75
2020-06-13 22:00:00,60.03,-0.125,60.0301301431,2.59,-0.525,2.6426738353,57.44,0.4,57.4413927408,133.95,61.41,-17.615,63.8864330277,2.59,-0.525,2.6426738353,58.82,-17.09,61.2524326048,133.79
2020-06-13 22:30:00,59.391,-0.3325,59.3919307419,2.181,-0.1125,2.1838995513,57.21,-0.22,57.2104230014,134.15,60.771,-17.9325,63.3615735067,2.181,-0.1125,2.1838995513,58.59,-17.82,61.2400236773,133.99
2020-06-13 23:00:00,56.4365,-0.863,56.4430979062,1.9665,-0.423,2.0114798657,54.47,-0.44,54.471777096,134.69,57.7065,-18.553,60.6156246462,1.9665,-0.423,2.0114798657,55.74,-18.13,58.6143711047,134.53
2020-06-13 23:30:00,51.51,-1.04,51.5204978625,3.01,-0.64,3.0772877668,48.5,-0.4,48.5016494565,135.51,52.62,-18.99,55.9417956451,3.01,-0.64,3.0772877668,49.61,-18.35,52.8949392664,135.35
2020-06-14 00:00:00,47.905,-1.677,47.9343442012,3.095,-0.657,3.1639649176,44.81,-1.02,44.8216075124,135.35,48.935,-19.567,52.7020086334,3.095,-0.657,3.1639649176,45.84,-18.91,49.587233236,135.19
2020-06-14 00:30:00,45.617,-1.653,45.6469396345,3.057,-0.643,3.1238914834,42.56,-1.01,42.5719825707,135.1,46.587,-19.513,50.5084719428,3.057,-0.643,3.1238914834,43.53,-18.87,47.4440491527,134.94
2020-06-14 01:00:00,44.977,-1.9465,45.0191002937,2.607,-0.5765,2.6699815074,42.37,-1.37,42.39214314,135.34,45.957,-19.8765,50.0711603745,2.607,-0.5765,2.6699815074,43.35,-19.3,47.452212804,135.18
2020-06-14 01:30:00,43.939,-2.127,43.9904518049,2.169,-0.587,2.2470269246,41.77,-1.54,41.7983791552,135.89,44.879,-20.187,49.2101575897,2.169,-0.587,2.2470269246,42.71,-19.6,46.9925962254,135.72
2020-06-14 02:00:00,44.296,-1.8235000000000001,44.333517436,1.916,-0.5035000000000001,1.9810523087,42.38,-1.32,42.4005518832,135.8,45.256,-19.8535,49.4192978324,1.916,-0.5035000000000001,1.9810523087,43.34,-19.35,47.4634396141,135.64
2020-06-14 02:30:00,43.3675,-1.9325,43.4105357315,1.5474999999999999,-0.5625,1.6465608097,41.82,-1.37,41.8424342026,136.17,44.3175,-20.0425,48.6389001983,1.5474999999999999,-0.5625,1.6465608097,42.77,-19.48,46.9972690696,136.0
2020-06-14 03:00:00,41.455,-2.145,41.5104571162,1.235,-0.605,1.3752272539,40.22,-1.54,40.2494720462,136.39,42.355,-20.325,46.9792683,1.235,-0.605,1.3752272539,41.12,-19.72,45.6040875361,136.22
2020-06-14 03:30:00,41.3415,-2.1235,41.3960007066,1.0315,-0.47350000000000003,1.1349865638,40.31,-1.65,40.3437554028,136.68,42.2515,-20.3635,46.9026799288,1.0315,-0.47350000000000003,1.1349865638,41.22,-19.89,45.7678981383,136.51
2020-06-14 04:00:00,41.1925,-2.4865,41.267477976,1.0325,-0.47650000000000003,1.1371492866,40.16,-2.01,40.210268589,136.73,42.1025,-20.7565,46.9409501235,1.0325,-0.47650000000000003,1.1371492866,41.07,-20.28,45.8041843067,136.57
2020-06-14 04:30:00,41.4,-2.472,41.4737360748,0.97,-0.47200000000000003,1.0787418598,40.43,-2.0,40.4794379902,136.99,42.3,-20.802,47.1382350539,0.97,-0.47200000000000003,1.0787418598,41.33,-20.33,46.0595028197,136.82
2020-06-14 05:00:00,41.0765,-2.5655,41.1565382716,1.0565,-0.5055000000000001,1.1712055755,40.02,-2.06,40.0729834178,137.31,41.9765,-20.9755,46.9254531411,1.0565,-0.5055000000000001,1.1712055755,40.92,-20.47,45.7544238298,137.14
2020-06-14 05:30:00,41.035,-2.591,41.116718084,1.105,-0.301,1.1452624153,39.93,-2.29,39.9956122593,137.18,41.935,-21.001,46.8997465452,1.105,-0.301,1.1452624153,40.83,-20.7,45.7774933783,137.02
2020-06-14 06:00:00,41.2195,-2.661,41.3053035487,0.9395,-0.281,0.9806228888,40.28,-2.38,40.3502515482,136.9,42.1195,-20.971,47.0514093439,0.9395,-0.281,0.9806228888,41.18,-20.69,46.0854478116,136.73
2020-06-14 06:30:00,42.7035,-2.1205,42.7561157321,0.9835,-0.3205,1.034404418,41.72,-1.8,41.7588122436,136.43,43.6535,-20.3205,48.1513320948,0.9835,-0.3205,1.034404418,42.67,-20.0,47.1246103432,136.26
2020-06-14 07:00:00,43.4685,-1.6724999999999999,43.5006637708,1.1285,-0.4625,1.2195976796,42.34,-1.21,42.3572862681,136.14,44.4385,-19.7925,48.6469252728,1.1285,-0.4625,1.2195976796,43.31,-19.33,47.4278926371,135.97
2020-06-14 07:30:00,46.008,-1.2575,46.0251819144,1.278,-0.20750000000000002,1.2947355908,44.73,-1.05,44.7423222464,136.26,47.048,-19.4075,50.893667192,1.278,-0.20750000000000002,1.2947355908,45.77,-19.2,49.6339893621,136.09
2020-06-14 08:00:00,48.627,-1.0995,48.6394287513,1.827,-0.3295,1.8564749527000002,46.8,-0.77,46.8063339731,136.47,49.727,-19.2895,53.3372228303,1.827,-0.3295,1.8564749527000002,47.9,-18.96,51.5159353987,136.31
2020-06-14 08:30:00,51.8765,-0.3385,51.8776043635,2.6765,-0.4485,2.7138173299,49.2,0.11,49.2001229673,135.76,53.0365,-18.2785,56.0978956334,2.6765,-0.4485,2.7138173299,50.36,-17.83,53.4232018883,135.6
2020-06-14 09:00:00,54.277,0.29350000000000004,54.277793537,3.447,-0.6665,3.5108448057,50.83,0.96,50.8390647042,136.03,55.487,-17.7465,58.2558617759,3.447,-0.6665,3.5108448057,52.04,-17.08,54.7712333255,135.87
2020-06-14 09:30:00,57.1475,1.0485,57.1571177414,4.0875,-0.7915000000000001,4.1634274943,53.06,1.8399999999999999,53.0918939199,135.39,58.4075,-16.8015,60.7760352318,4.0875,-0.7915000000000001,4.1634274943,54.32,-16.01,56.6302260282,135.22
2020-06-14 10:00:00,60.869,1.803,60.8956974671,4.809,-1.047,4.9216552094,56.06,2.85,56.1323979534,135.55,62.199,-16.047,64.235673967,4.809,-1.047,4.9216552094,57.39,-15.0,59.3178902187,135.38
2020-06-14 10:30:00,62.841,2.337,62.8844404444,14.381,-1.923,14.5090003102,48.46,4.26,48.6468827367,135.27,63.971,-15.363,65.7898974767,14.381,-1.923,14.5090003102,49.59,-13.44,51.3790005742,135.11
2020-06-14 11:00:00,64.868,3.0605,64.9401577165,13.778,-2.0295,13.9266706089,51.09,5.09,51.3429274584,134.95,66.088,-14.5495,67.6706117473,13.778,-2.0295,13.9266706089,52.31,-12.52,53.7874195328,134.79
2020-06-14 11:30:00,65.5995,3.216,65.6782845106,14.9395,-2.5540000000000003,15.1562388557,50.66,5.77,50.9875327899,134.79,66.7995,-14.314,68.3159117355,14.9395,-2.5540000000000003,15.1562388557,51.86,-11.76,53.1766602938,134.63
2020-06-14 12:00:00,65.4435,3.6765,65.5466882802,14.8535,-2.6335,15.0851511262,50.59,6.31,50.9819987839,134.79,66.6235,-13.8735,68.0526616269,14.8535,-2.6335,15.0851511262,51.77,-11.24,52.9761314178,134.63
2020-06-14 12:30:00,67.354,3.9605,67.4703407154,16.224,-3.0695,16.5118141417,51.13,7.03,51.6110240162,134.9,68.584,-13.5795,69.9154337486,16.224,-3.0695,16.5118141417,52.36,-10.51,53.404397759,134.74
