Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-14 13:00:00,69.512,4.1065,69.6331924175,15.022,-2.7335000000000003,15.2686772921,54.49,6.84,54.9176264964,135.77,70.812,-13.663499999999999,72.1181709159,15.022,-2.7335000000000003,15.2686772921,55.79,-10.93,56.8505848695,135.61
2020-06-14 13:30:00,65.5935,3.447,65.6840090985,10.5935,-2.933,10.9920303516,55.0,6.38,55.3688034908,136.05,66.8935,-14.413,68.4286117881,10.5935,-2.933,10.9920303516,56.3,-11.48,57.4585102487,135.9
2020-06-14 14:00:00,61.9315,2.8175,61.9955562803,16.1215,-4.0925,16.6328385581,45.81,6.91,46.3282224999,136.44,62.9515,-15.1225,64.7424231745,16.1215,-4.0925,16.6328385581,46.83,-11.03,48.1114310741,136.28
2020-06-14 14:30:00,59.4335,2.299,59.4779482098,13.4735,-3.371,13.8888028012,45.96,5.67,46.3084279586,136.94,60.5135,-15.831,62.5500139349,13.4735,-3.371,13.8888028012,47.04,-12.46,48.6622358714,136.77
2020-06-14 15:00:00,57.356,1.927,57.3883617557,12.476,-3.643,12.9970006155,44.88,5.57,45.224321996,136.74,58.396,-16.133,60.5835497887,12.476,-3.643,12.9970006155,45.92,-12.49,47.588302134,136.58
2020-06-14 15:30:00,56.5745,1.7655,56.602040957,13.7445,-3.8145,14.2639998072,42.83,5.58,43.1919587423,136.99,57.5445,-16.3345,59.8179351909,13.7445,-3.8145,14.2639998072,43.8,-12.52,45.5542577593,136.82
2020-06-14 16:00:00,55.225,1.5430000000000001,55.2465516933,10.055,-2.777,10.4314310619,45.17,4.32,45.3761093528,137.03,56.255,-16.617,58.6579041051,10.055,-2.777,10.4314310619,46.2,-13.84,48.228472918,136.87
2020-06-14 16:30:00,55.687,1.6655,55.7119005173,12.327,-3.3645,12.7779023807,43.36,5.03,43.6507789163,136.54,56.707,-16.3645,59.0210192156,12.327,-3.3645,12.7779023807,44.38,-13.0,46.2448310625,136.39
2020-06-14 17:00:00,55.549,1.9885000000000002,55.5845799953,8.219,-2.3415,8.5460273373,47.33,4.33,47.5276530033,136.08,56.639,-15.961500000000001,58.8451000785,8.219,-2.3415,8.5460273373,48.42,-13.62,50.2991133123,135.93
2020-06-14 17:30:00,58.888,2.285,58.9323151505,7.478,-2.4050000000000002,7.8552217664,51.41,4.69,51.6234849657,135.55,60.138,-15.505,62.1046219617,7.478,-2.4050000000000002,7.8552217664,52.66,-13.1,54.264957385,135.4
2020-06-14 18:00:00,60.734,2.547,60.7873832715,6.174,-1.5230000000000001,6.3590726525,54.56,4.07,54.7115938353,135.69,62.014,-15.323,63.8790304012,6.174,-1.5230000000000001,6.3590726525,55.84,-13.8,57.5199582754,135.54
2020-06-14 18:30:00,62.2085,2.5675,62.2614610212,15.1885,-2.2825,15.3590474477,47.02,4.85,47.2694711204,135.53,63.2985,-15.2325,65.1055232565,15.1885,-2.2825,15.3590474477,48.11,-12.95,49.8224306914,135.37
2020-06-14 19:00:00,62.921,2.3385,62.9644409429,14.741,-2.1615,14.8986295762,48.18,4.5,48.3896931174,135.58,64.051,-15.4715,65.8930794033,14.741,-2.1615,14.8986295762,49.31,-13.31,51.0747706799,135.43
2020-06-14 19:30:00,63.6395,2.2675,63.6798831382,13.2795,-1.7925,13.3999319588,50.36,4.06,50.5233926018,135.75,64.8395,-15.5925,66.6879810498,13.2795,-1.7925,13.3999319588,51.56,-13.8,53.374840515,135.6
2020-06-14 20:00:00,64.045,2.255,64.0846865483,11.815,-1.275,11.8835958363,52.23,3.5300000000000002,52.3491528107,136.16,65.275,-15.735,67.1447380664,11.815,-1.275,11.8835958363,53.46,-14.46,55.381072579,136.0
2020-06-14 20:30:00,63.5485,1.899,63.5768672809,11.3385,-1.131,11.3947682403,52.21,3.03,52.2978489041,136.07,64.7885,-16.101,66.7592086026,11.3385,-1.131,11.3947682403,53.45,-14.97,55.5067869724,135.92
2020-06-14 21:00:00,62.502,1.5510000000000002,62.5212412305,11.042,-1.169,11.1037077141,51.46,2.7199999999999998,51.5318348208,135.06,63.722,-16.169,65.7413860897,11.042,-1.169,11.1037077141,52.68,-15.0,54.7739208018,134.9
2020-06-14 21:30:00,61.843,1.464,61.8603260984,13.653,1.744,13.7639363919,48.19,-0.28,48.1908134399,135.43,62.943,-16.446,65.056069394,13.653,1.744,13.7639363919,49.29,-18.19,52.5393205133,135.27
2020-06-14 22:00:00,61.7395,1.615,61.7606192104,16.5695,2.755,16.7969745862,45.17,-1.1400000000000001,45.1843833642,135.56,62.7995,-16.335,64.8892088505,16.5695,2.755,16.7969745862,46.23,-19.09,50.016407308,135.4
2020-06-14 22:30:00,62.271,1.3115,62.2848093298,3.261,0.6615,3.3274169035,59.01,0.65,59.0135797931,135.11,63.731,-16.4685,65.8244016551,3.261,0.6615,3.3274169035,60.47,-17.13,62.8494852803,134.96
2020-06-14 23:00:00,59.226,0.9415,59.2334829151,0.796,0.0015,0.7960014133000001,58.43,0.9400000000000001,58.4375606952,135.5,60.626,-16.9385,62.9477931166,0.796,0.0015,0.7960014133000001,59.83,-16.94,62.1819306551,135.34
2020-06-14 23:30:00,55.89,0.361,55.8911658583,0.78,-0.009000000000000001,0.7800519213,55.11,0.37,55.1112420473,135.8,57.19,-17.569,59.8278017397,0.78,-0.009000000000000001,0.7800519213,56.41,-17.56,59.0799602234,135.65
2020-06-15 00:00:00,52.994,0.030500000000000003,52.9940087769,0.784,-0.0195,0.7842424689,52.21,0.05,52.2100239418,136.6,54.224,-18.1395,57.1776497965,0.784,-0.0195,0.7842424689,53.44,-18.12,56.4284325496,136.44
2020-06-15 00:30:00,50.575,-0.24750000000000003,50.5756055945,0.775,0.022500000000000003,0.7753265441,49.8,-0.27,49.8007319223,136.49,51.735,-18.4475,54.9255904042,0.775,0.022500000000000003,0.7753265441,50.96,-18.47,54.2038974613,136.33
2020-06-15 01:00:00,49.2585,-0.424,49.2603247883,0.7985,0.026000000000000002,0.7989231815000001,48.46,-0.45,48.462089307,137.02,50.3785,-18.744,53.7524957397,0.7985,0.026000000000000002,0.7989231815000001,49.58,-18.77,53.0140481382,136.86
2020-06-15 01:30:00,48.4405,-0.4415,48.4425119343,0.8205,-0.0115,0.8205805871,47.62,-0.43,47.6219413716,137.14,49.5405,-18.7915,52.9847299937,0.8205,-0.0115,0.8205805871,48.72,-18.78,52.2142394371,136.99
2020-06-15 02:00:00,48.5295,-0.1575,48.5297555784,0.8695,-0.0175,0.8696760891,47.66,-0.14,47.6602056227,137.27,49.6395,-18.5675,52.9984152263,0.8695,-0.0175,0.8696760891,48.77,-18.55,52.17868722,137.1
2020-06-15 02:30:00,47.834,-0.517,47.8367938411,0.884,-0.027,0.8844122342,46.95,-0.49,46.9525569059,137.52,48.924,-18.967,52.4719435985,0.884,-0.027,0.8844122342,48.04,-18.94,51.6387954933,137.36
2020-06-15 03:00:00,46.916,-0.7245,46.9215937096,0.856,-0.044500000000000005,0.8571559076,46.06,-0.68,46.0650192663,137.52,47.976,-19.1745,51.6658303548,0.856,-0.044500000000000005,0.8571559076,47.12,-19.13,50.8551993409,137.36
2020-06-15 03:30:00,46.54,-0.613,46.5440368791,0.84,-0.053,0.8416703630000001,45.7,-0.56,45.7034309434,137.62,47.59,-19.113,51.2846455482,0.84,-0.053,0.8416703630000001,46.75,-19.06,50.4860980865,137.46
2020-06-15 04:00:00,46.13,-0.17350000000000002,46.1303262751,0.92,-0.0035,0.9200066576,45.21,-0.17,45.2103196184,136.39,47.17,-19.4135,51.0087529964,0.92,-0.0035,0.9200066576,46.25,-19.41,50.1578568123,136.23
2020-06-15 04:30:00,46.31,0.042,46.3100190456,0.99,-0.018000000000000002,0.9901636228,45.32,0.06,45.3200397175,136.66,47.36,-19.308,51.1445839166,0.99,-0.018000000000000002,0.9901636228,46.37,-19.29,50.222315757,136.5
2020-06-15 05:00:00,46.0015,0.2185,46.0020189177,1.0515,-0.021500000000000002,1.0517197821,44.95,0.24,44.9506407073,136.43,47.0315,-19.1115,50.7662429622,1.0515,-0.021500000000000002,1.0517197821,45.98,-19.09,49.7854245739,136.26
2020-06-15 05:30:00,46.9275,0.5015000000000001,46.9301796129,1.1675,-0.0585,1.1689647129,45.76,0.56,45.7634264451,135.93,48.0075,-18.6885,51.5167942374,1.1675,-0.0585,1.1689647129,46.84,-18.63,50.4089525779,135.76
2020-06-15 06:00:00,48.502,0.9085000000000001,48.5105078952,1.492,-0.1315,1.4977837795,47.01,1.04,47.0215025281,136.04,49.602,-18.2915,52.8671672804,1.492,-0.1315,1.4977837795,48.11,-18.16,51.4233186405,135.88
2020-06-15 06:30:00,53.869,3.319,53.9711489779,2.409,-0.321,2.430292575,51.46,3.64,51.5885762548,135.08,55.109,-15.541,57.2584016717,2.409,-0.321,2.430292575,52.7,-15.22,54.8537911178,134.92
2020-06-15 07:00:00,57.2175,4.9345,57.4298841763,3.9175,-0.6755,3.9753121261,53.3,5.61,53.5944222844,134.46,58.5075,-13.7055,60.0913328734,3.9175,-0.6755,3.9753121261,54.59,-13.03,56.1235155706,134.3
2020-06-15 07:30:00,60.441,7.928,60.9587373967,3.941,-0.912,4.0451483286,56.5,8.84,57.1873727321,132.6,61.821,-10.112,62.6425461248,3.941,-0.912,4.0451483286,57.88,-9.2,58.6066071361,132.44
2020-06-15 08:00:00,63.081,9.454,63.7855052265,5.111,-1.186,5.2468006442,57.97,10.64,58.9383618707,131.87,64.491,-8.346,65.0287997506,5.111,-1.186,5.2468006442,59.38,-7.16,59.8101162012,131.72
2020-06-15 08:30:00,39.439,8.3735,40.3181128434,7.719,-1.7665000000000002,7.9185531033,31.72,10.14,33.3013212951,132.17,40.019,-9.5265,41.1372648975,7.719,-1.7665000000000002,7.9185531033,32.3,-7.76,33.219084876,132.02
2020-06-15 09:00:00,40.4885,7.901,41.2522051926,9.9185,-2.249,10.1702823584,30.57,10.15,32.2109825991,131.81,41.1385,-9.849,42.3010517984,9.9185,-2.249,10.1702823584,31.22,-7.6,32.1317350917,131.59
2020-06-15 09:30:00,49.5855,7.223,50.1088169811,19.8855,-3.417,20.1769422671,29.7,10.64,31.548369213,131.99,50.2055,-10.557,51.3034353552,19.8855,-3.417,20.1769422671,30.32,-7.14,31.149349913000002,131.74
2020-06-15 10:00:00,51.2255,6.6855,51.659924124,22.3855,-4.1245,22.7622958091,28.84,10.81,30.7993782405,132.52,51.8355,-11.2045,53.0326303374,22.3855,-4.1245,22.7622958091,29.45,-7.08,30.2890887945,132.27
2020-06-15 10:30:00,51.562,5.943,51.9033630221,23.332,-4.577,23.7766934833,28.23,10.52,30.1264551516,132.58,52.132,-11.977,53.4901294913,23.332,-4.577,23.7766934833,28.8,-7.4,29.7355006684,132.33
2020-06-15 11:00:00,51.492,5.9265,51.831934811,23.852,-4.5635,24.2846337475,27.64,10.49,29.5636550514,132.19,52.052,-11.8735,53.3890504341,23.852,-4.5635,24.2846337475,28.2,-7.31,29.1320459288,131.94
2020-06-15 11:30:00,41.2305,7.0065,41.8215873981,13.650500000000001,-3.5235000000000003,14.0979148281,27.58,10.53,29.5218105813,131.88,41.7905,-10.7035,43.1394344249,13.650500000000001,-3.5235000000000003,14.0979148281,28.14,-7.18,29.0415564321,131.63
2020-06-15 12:00:00,38.8155,7.8355,39.598460835,11.8455,-3.1345,12.2532020509,26.97,10.97,29.1156624517,131.75,39.3755,-9.8345,40.585063638,11.8455,-3.1345,12.2532020509,27.53,-6.7,28.333564901,131.5
2020-06-15 12:30:00,40.4025,7.3915,41.0730602524,13.4925,-3.6185,13.969291266900001,26.91,11.01,29.0752162503,131.61,40.9425,-10.2285,42.200835519,13.4925,-3.6185,13.969291266900001,27.45,-6.61,28.2346347595,131.36
2020-06-15 13:00:00,40.397,7.2095,41.0352835892,13.677,-3.8405,14.2059765328,26.72,11.05,28.9147177057,131.68,40.957,-10.4505,42.2692417634,13.677,-3.8405,14.2059765328,27.28,-6.61,28.0693872395,131.51
2020-06-15 13:30:00,40.4485,6.6530000000000005,40.9919938677,14.5585,-4.117,15.1294286492,25.89,10.77,28.0407738838,131.82,40.9485,-11.087,42.4228855837,14.5585,-4.117,15.1294286492,26.39,-6.97,27.2949262684,131.68
2020-06-15 14:00:00,38.8435,5.5335,39.2356612599,15.5335,-4.5065,16.1739965531,23.31,10.04,25.380262016,131.98,39.2835,-12.2365,41.1451735262,15.5335,-4.5065,16.1739965531,23.75,-7.73,24.9762967631,131.85
2020-06-15 14:30:00,48.1315,4.167,48.3115429401,25.6515,-5.733,26.2843440331,22.48,9.9,24.5633955307,132.26,48.5515,-13.693,50.4454794927,25.6515,-5.733,26.2843440331,22.9,-7.96,24.2440013199,132.11
2020-06-15 15:00:00,46.5435,4.589,46.7691812335,24.4235,-5.641,25.0664762831,22.12,10.23,24.3710340363,132.59,46.9635,-13.361,48.8271098187,24.4235,-5.641,25.0664762831,22.54,-7.72,23.8254066072,132.44
2020-06-15 15:30:00,39.8275,5.364,40.1870906169,16.1675,-4.846,16.8781448107,23.66,10.21,25.7689677713,132.74,40.2875,-12.636,42.222637912,16.1675,-4.846,16.8781448107,24.12,-7.79,25.3467650796,132.6
2020-06-15 16:00:00,35.1505,6.8585,35.8133588553,10.6305,-3.1115,11.0765049768,24.52,9.97,26.4694408706,133.02,35.6205,-11.2215,37.3462458957,10.6305,-3.1115,11.0765049768,24.99,-8.11,26.2730318007,132.88
2020-06-15 16:30:00,48.345,4.9695,48.5997423373,23.205,-4.8605,23.7085740872,25.14,9.83,26.9934899559,133.08,48.855,-13.1405,50.5913408129,23.205,-4.8605,23.7085740872,25.65,-8.28,26.9533096298,132.93
2020-06-15 17:00:00,49.6155,5.68,49.9395658797,20.1155,-3.96,20.5015838474,29.5,9.64,31.035134928,133.27,50.2455,-12.49,51.7746112516,20.1155,-3.96,20.5015838474,30.13,-8.53,31.3141788971,133.12
2020-06-15 17:30:00,50.909,5.5735,51.2131836859,20.069,-3.5365,20.3782136913,30.84,9.11,32.1573895085,133.0,51.569,-12.5465,53.0733117796,20.069,-3.5365,20.3782136913,31.5,-9.01,32.763243124,132.86
2020-06-15 18:00:00,51.3045,5.621,51.6115041561,18.0545,-2.8890000000000002,18.2841814487,33.25,8.51,34.3217511208,133.19,52.0345,-12.559,53.528662147,18.0545,-2.8890000000000002,18.2841814487,33.98,-9.67,35.3291565141,133.05
2020-06-15 18:30:00,52.04,5.754,52.357140067,16.81,-2.5460000000000003,17.0017121491,35.23,8.3,36.1945147778,133.06,52.82,-12.436,54.264228512,16.81,-2.5460000000000003,17.0017121491,36.01,-9.89,37.3434358355,132.91
2020-06-15 19:00:00,51.0695,5.949,51.4148269593,14.5695,-2.021,14.7090030678,36.5,7.97,37.3600173983,132.87,51.8895,-12.181,53.3000653963,14.5695,-2.021,14.7090030678,37.32,-10.16,38.678262629,132.73
2020-06-15 19:30:00,49.475,6.121,49.8522042241,12.615,-1.589,12.7146823004,36.86,7.71,37.6577176685,131.81,50.305,-11.729,51.6542589338,12.615,-1.589,12.7146823004,37.69,-10.14,39.0301895973,131.66
2020-06-15 20:00:00,48.557,6.351,48.9705773909,11.607,-1.299,11.6794627445,36.95,7.65,37.7336057116,131.55,49.387,-11.449,50.696699794,11.607,-1.299,11.6794627445,37.78,-10.15,39.119699641,131.4
2020-06-15 20:30:00,38.9575,7.013,39.5836958261,2.1575,-0.267,2.1739584288,36.8,7.28,37.5131763518,131.85,39.7975,-10.877,41.2571222367,2.1575,-0.267,2.1739584288,37.64,-10.61,39.1067986417,131.71
2020-06-15 21:00:00,37.4895,6.6155,38.0687201059,1.2595,-0.10450000000000001,1.2638277177,36.23,6.72,36.8479483825,131.73,38.2895,-11.2345,39.90363142,1.2595,-0.10450000000000001,1.2638277177,37.03,-11.13,38.6664945398,131.59
2020-06-15 21:30:00,36.821,6.436,37.3792474108,0.841,-0.034,0.8416869965,35.98,6.47,36.5570964383,131.59,37.631,-11.384,39.3152339049,0.841,-0.034,0.8416869965,36.79,-11.35,38.5009947923,131.44
2020-06-15 22:00:00,36.3905,6.4455,36.9569068037,0.7905000000000001,-0.0045000000000000005,0.7905128082,35.6,6.45,36.1795867859,131.39,37.1805,-11.3245,38.8668738195,0.7905000000000001,-0.0045000000000000005,0.7905128082,36.39,-11.32,38.1100314878,131.25
2020-06-15 22:30:00,36.0245,6.1645,36.5481280027,0.7945,-0.0155,0.7946511813,35.23,6.18,35.7679367591,131.59,36.8045,-11.6755,38.6120255944,0.7945,-0.0155,0.7946511813,36.01,-11.66,37.8507027676,131.44
2020-06-15 23:00:00,34.1005,5.654,34.5660500528,0.8105,-0.026000000000000002,0.8109169193,33.29,5.68,33.771089707,131.91,34.8205,-12.276,36.9210968993,0.8105,-0.026000000000000002,0.8109169193,34.01,-12.25,36.1488948655,131.75
2020-06-15 23:30:00,31.887,5.2375,32.3142720056,0.8270000000000001,-0.0325,0.8276383570000001,31.06,5.27,31.5039124554,132.61,32.557,-12.9125,35.0241474593,0.8270000000000001,-0.0325,0.8276383570000001,31.73,-12.88,34.2445221897,132.47
2020-06-16 00:00:00,30.1265,4.785,30.5041345927,0.8065,-0.045,0.8077544491,29.32,4.83,29.7151695267,133.3,30.7265,-13.535,33.5754974237,0.8065,-0.045,0.8077544491,29.92,-13.49,32.8205194962,133.14
2020-06-16 00:30:00,28.3305,4.3685,28.6653278806,0.7905000000000001,-0.021500000000000002,0.7907923242,27.54,4.39,27.8876980047,133.4,28.8905,-14.0215,32.1132909011,0.7905000000000001,-0.021500000000000002,0.7907923242,28.1,-14.0,31.3944262569,133.25
2020-06-16 01:00:00,27.394,4.189,27.7124332566,0.874,-0.001,0.8740005721,26.52,4.19,26.8489571492,133.37,27.934,-14.171,31.3229244644,0.874,-0.001,0.8740005721,27.06,-14.17,30.5455806951,133.21
2020-06-16 01:30:00,27.3335,4.099,27.6391393363,1.0035,-0.051000000000000004,1.0047951284,26.33,4.15,26.6550445507,133.37,27.8735,-14.301,31.3281120282,1.0035,-0.051000000000000004,1.0047951284,26.87,-14.25,30.4147891658,133.24
2020-06-16 02:00:00,27.827,4.1675,28.1373414745,1.097,-0.052500000000000005,1.0982555486,26.73,4.22,27.0610661283,133.63,28.367,-14.2725,31.7551719449,1.097,-0.052500000000000005,1.0982555486,27.27,-14.22,30.7548581528,133.47
2020-06-16 02:30:00,27.495,4.1605,27.807998584,0.985,-0.059500000000000004,0.9867954449,26.51,4.22,26.8437795401,133.68,28.045,-14.2995,31.4801163475,0.985,-0.059500000000000004,0.9867954449,27.06,-14.24,30.5781163579,133.52
2020-06-16 03:00:00,26.783,4.1355,27.1003957397,0.863,-0.0345,0.8636893249,25.92,4.17,26.2532912222,133.94,27.293,-14.3945,30.8562713115,0.863,-0.0345,0.8636893249,26.43,-14.36,30.0791372882,133.78
2020-06-16 03:30:00,26.695,4.1595,27.0171143028,0.905,-0.0405,0.9059057622000001,25.79,4.2,26.1297550697,133.98,27.215,-14.4105,30.7947842215,0.905,-0.0405,0.9059057622000001,26.31,-14.37,29.9785423261,133.82
2020-06-16 04:00:00,26.4715,4.0475,26.7791442824,0.9215000000000001,-0.0425,0.9224795391,25.55,4.09,25.8752893704,134.24,26.9815,-14.5725,30.6652751251,0.9215000000000001,-0.0425,0.9224795391,26.06,-14.53,29.8369653283,134.08
2020-06-16 04:30:00,26.9645,4.1125,27.2763068706,0.9845,-0.0475,0.9856452201,25.98,4.16,26.3109482915,134.24,27.4945,-14.5375,31.1012288584,0.9845,-0.0475,0.9856452201,26.51,-14.49,30.2115904911,134.08
2020-06-16 05:00:00,26.9105,4.1915,27.2349716816,0.9305,-0.0585,0.9323371171,25.98,4.25,26.3253281081,134.1,27.4405,-14.3985,30.9886728096,0.9305,-0.0585,0.9323371171,26.51,-14.34,30.1399353019,133.94
2020-06-16 05:30:00,27.3385,4.45,27.6983046819,0.9085000000000001,0.0,0.9085000000000001,26.43,4.45,26.8020036564,133.61,27.8585,-14.0,31.1784544558,0.9085000000000001,0.0,0.9085000000000001,26.95,-14.0,30.3694336463,133.45
2020-06-16 06:00:00,27.7595,4.734,28.1602662674,0.9995,-0.036000000000000004,1.000148114,26.76,4.77,27.1818045759,134.04,28.3195,-13.866,31.5318891957,0.9995,-0.036000000000000004,1.000148114,27.32,-13.83,30.6210924038,133.89
2020-06-16 06:30:00,29.895,5.8635,30.4645967846,1.175,-0.1165,1.180761301,28.72,5.98,29.335964276,133.23,30.495,-12.4565,32.9409990324,1.175,-0.1165,1.180761301,29.32,-12.34,31.8109729496,133.06
2020-06-16 07:00:00,32.046,6.6615,32.7310509799,1.936,-0.3085,1.9604255278,30.11,6.97,30.9061967896,132.58,32.686,-11.4485,34.6329719812,1.936,-0.3085,1.9604255278,30.75,-11.14,32.7056891076,132.42
2020-06-16 07:30:00,34.6595,7.369,35.4342080658,2.7995,-0.521,2.8475676024,31.86,7.89,32.8224267841,132.29,35.3595,-10.611,36.9173070693,2.7995,-0.521,2.8475676024,32.56,-10.09,34.0875593142,132.13
2020-06-16 08:00:00,36.21,8.0745,37.0993483804,3.55,-0.7955,3.6380379671,32.66,8.87,33.843056895,131.92,36.91,-9.7855,38.1851294387,3.55,-0.7955,3.6380379671,33.36,-8.99,34.5501041967,131.76
2020-06-16 08:30:00,36.8075,8.993500000000001,37.8903034892,3.3975,-0.8465,3.5013666617,33.41,9.84,34.8289204541,131.85,37.5375,-8.7865,38.5521268998,3.3975,-0.8465,3.5013666617,34.14,-7.94,35.0511511936,131.69
2020-06-16 09:00:00,39.3265,9.2845,40.4076173821,5.5065,-1.2455,5.6456011637,33.82,10.53,35.4213678448,131.77,40.0865,-8.4455,40.9664979282,5.5065,-1.2455,5.6456011637,34.58,-7.2,35.3216137797,131.61
2020-06-16 09:30:00,53.3885,8.909,54.1267236515,17.3085,-2.721,17.5210734046,36.08,11.63,37.9080901656,131.73,54.2085,-8.791,54.916692847,17.3085,-2.721,17.5210734046,36.9,-6.07,37.3959209005,131.58
2020-06-16 10:00:00,57.8745,10.048,58.7402762528,18.1645,-3.102,18.4274649437,39.71,13.15,41.8306896907,131.44,58.7745,-7.522,59.2538803307,18.1645,-3.102,18.4274649437,40.61,-4.42,40.849828641,131.29
2020-06-16 10:30:00,55.765,9.7605,56.6127422516,16.775,-2.9095,17.0254461102,38.99,12.67,40.9969389101,131.5,56.655,-7.8595,57.1975590847,16.775,-2.9095,17.0254461102,39.88,-4.95,40.1860286667,131.35
2020-06-16 11:00:00,56.6685,10.342,57.6044777448,15.9985,-2.268,16.1584598972,40.67,12.61,42.580054015900004,131.5,57.5985,-7.268,58.0552411609,15.9985,-2.268,16.1584598972,41.6,-5.0,41.899403337,131.35
2020-06-16 11:30:00,59.4585,10.5505,60.3873022456,16.6085,-2.3795,16.7780896559,42.85,12.93,44.7583221312,131.44,60.4585,-7.0495,60.8681006152,16.6085,-2.3795,16.7780896559,43.85,-4.67,44.0979750102,131.28
2020-06-16 12:00:00,62.9655,10.2685,63.7973062323,19.5355,-3.1115,19.7817388644,43.43,13.38,45.4443538847,132.42,63.9755,-7.5515,64.4196379414,19.5355,-3.1115,19.7817388644,44.44,-4.44,44.6612494227,132.26
2020-06-16 12:30:00,62.618,9.515,63.3367914328,21.608,-4.295,22.0307214816,41.01,13.81,43.2728113254,132.68,63.548,-8.375,64.0974954971,21.608,-4.295,22.0307214816,41.94,-4.08,42.1379876121,132.53
2020-06-16 13:00:00,62.981,9.3785,63.6754475701,22.901,-4.4915,23.337295757,40.08,13.87,42.4120655003,132.92,63.881,-8.5615,64.452163992,22.901,-4.4915,23.337295757,40.98,-4.07,41.1816136158,132.77
2020-06-16 13:30:00,59.2225,8.631,59.848130023,23.3125,-4.569,23.7560185479,35.91,13.2,38.2592224176,133.19,59.9925,-9.389,60.7227583139,23.3125,-4.569,23.7560185479,36.68,-4.82,36.995334841,133.04
2020-06-16 14:00:00,48.6825,8.958,49.4998138406,13.3725,-3.372,13.7910891611,35.31,12.33,37.4008689739,133.35,49.4725,-9.152,50.3119007815,13.3725,-3.372,13.7910891611,36.1,-5.78,36.5597921219,133.19
2020-06-16 14:30:00,47.1095,8.934,47.9491537595,12.6295,-3.146,13.0154364602,34.48,12.08,36.5348710139,133.29,47.8595,-9.186,48.7330928246,12.6295,-3.146,13.0154364602,35.23,-6.04,35.7440134848,133.14
2020-06-16 15:00:00,45.0985,8.8035,45.9497150644,11.6485,-3.6765,12.214917294,33.45,12.48,35.7022814397,133.41,45.8285,-9.3165,46.765891251,11.6485,-3.6765,12.214917294,34.18,-5.64,34.6421996992,133.26
2020-06-16 15:30:00,45.4335,8.6135,46.2427865131,11.1135,-3.2465,11.57798102,34.32,11.86,36.3114582467,133.41,46.1735,-9.5365,47.1480321381,11.1135,-3.2465,11.57798102,35.06,-6.29,35.6197655804,133.26
2020-06-16 16:00:00,45.914,9.5395,46.8945354626,7.314,-1.9505,7.5696133488,38.6,11.49,40.2738140732,133.53,46.804,-8.6705,47.6003359888,7.314,-1.9505,7.5696133488,39.49,-6.72,40.0576896488,133.38
2020-06-16 16:30:00,46.816,10.1235,47.8980491069,4.496,-1.0165,4.6094780886999995,42.32,11.14,43.7616498775,133.9,47.796,-8.1765,48.4903368544,4.496,-1.0165,4.6094780886999995,43.3,-7.16,43.8879892454,133.74
2020-06-16 17:00:00,48.6055,10.3305,49.6911849376,4.1955,-0.8495,4.2806390294,44.41,11.18,45.7956384386,133.99,49.6455,-8.0095,50.2874513224,4.1955,-0.8495,4.2806390294,45.45,-7.16,46.0105216228,133.83
2020-06-16 17:30:00,48.0615,10.194,49.1306973108,4.4515,-0.966,4.5551079296,43.61,11.16,45.015305175,133.99,49.0715,-8.166,49.7463131121,4.4515,-0.966,4.5551079296,44.62,-7.2,45.1971724779,133.83
2020-06-16 18:00:00,50.284,10.3055,51.3291728576,4.234,-0.8045,4.3097536182,46.05,11.11,47.3712423312,133.92,51.374,-8.0245,51.9969275655,4.234,-0.8045,4.3097536182,47.14,-7.22,47.6897053881,133.77
2020-06-16 18:30:00,51.071,10.144,52.0686832655,4.251,-0.9560000000000001,4.3571707564,46.82,11.1,48.1177971233,133.32,52.171,-8.006,52.7817134716,4.251,-0.9560000000000001,4.3571707564,47.92,-7.05,48.4358224871,133.17
2020-06-16 19:00:00,49.7125,10.362,50.7809383554,2.8925,-0.628,2.9598885536,46.82,10.99,48.0925410017,132.89,50.8025,-7.688,51.3809239918,2.8925,-0.628,2.9598885536,47.91,-7.06,48.4273858473,132.73
2020-06-16 19:30:00,48.7995,9.9635,49.8062499341,2.8495,-0.6465000000000001,2.9219193178,45.95,10.61,47.1590351895,132.47,49.8795,-8.0065,50.5180023605,2.8495,-0.6465000000000001,2.9219193178,47.03,-7.36,47.6024211569,132.32
2020-06-16 20:00:00,46.2325,9.537,47.2059151511,1.6825,-0.313,1.7113664862,44.55,9.85,45.6259246482,132.6,47.2625,-8.473,48.015993536,1.6825,-0.313,1.7113664862,45.58,-8.16,46.3046649918,132.45
2020-06-16 20:30:00,45.1775,8.9585,46.0571517628,1.7974999999999999,-0.2615,1.8164218948,43.38,9.22,44.3489887145,131.97,46.1875,-8.8915,47.035560255,1.7974999999999999,-0.2615,1.8164218948,44.39,-8.63,45.221112326,131.81
2020-06-16 21:00:00,43.891,8.545,44.7150635245,1.611,-0.23500000000000001,1.6280497535,42.28,8.78,43.1820194062,132.08,44.861,-9.355,45.8260334963,1.611,-0.23500000000000001,1.6280497535,43.25,-9.12,44.2010961403,131.93
2020-06-16 21:30:00,42.76,7.6215,43.433913734,0.88,-0.0685,0.8826620248,41.88,7.69,42.5801655704,132.03,43.72,-10.3085,44.9188554201,0.88,-0.0685,0.8826620248,42.84,-10.24,44.0468296248,131.87
2020-06-16 22:00:00,41.829,7.383,42.4755686248,0.8190000000000001,-0.027,0.8194449341000001,41.01,7.41,41.6740710754,132.24,42.779,-10.607,44.0743836032,0.8190000000000001,-0.027,0.8194449341000001,41.96,-10.58,43.2732943049,132.07
2020-06-16 22:30:00,41.363,7.118,41.9709863239,0.833,-0.052000000000000005,0.8346214711000001,40.53,7.17,41.1593221519,132.73,42.283,-10.992,43.6883983799,0.833,-0.052000000000000005,0.8346214711000001,41.45,-10.94,42.869407507,132.58
2020-06-16 23:00:00,39.329,6.6025,39.8793586615,0.789,0.0125,0.7890990115000001,38.54,6.59,39.0993567722,132.1,40.189,-11.3975,41.7739000723,0.789,0.0125,0.7890990115000001,39.4,-11.41,41.0188749236,131.94
2020-06-16 23:30:00,37.292,6.38,37.8338164081,0.792,0.0,0.792,36.5,6.38,37.0533993042,132.5,38.102,-11.73,39.866719253,0.792,0.0,0.792,37.31,-11.73,39.1104717435,132.34
2020-06-17 00:00:00,35.6215,5.8985,36.1065584693,0.7815000000000001,-0.0015,0.7815014395000001,34.84,5.9,35.3360382612,132.65,36.3815,-12.2615,38.3921596749,0.7815000000000001,-0.0015,0.7815014395000001,35.6,-12.26,37.6519269095,132.5
2020-06-17 00:30:00,34.298,5.608,34.7534526055,0.768,-0.002,0.7680026042,33.53,5.61,33.9960733027,133.24,35.028,-12.692,37.2565114846,0.768,-0.002,0.7680026042,34.26,-12.69,36.5346917327,133.08
2020-06-17 01:00:00,33.3905,5.3125,33.8104739171,0.7705000000000001,0.0025,0.7705040558,32.62,5.31,33.049364593,133.12,34.1005,-12.9875,36.489988442,0.7705000000000001,0.0025,0.7705040558,33.33,-12.99,35.7719023816,132.96
2020-06-17 01:30:00,33.127,5.3255,33.5523334397,0.767,-0.0145,0.7671370477,32.36,5.34,32.797640159,133.34,33.827,-13.0445,36.2549984037,0.767,-0.0145,0.7671370477,33.06,-13.03,35.5351164343,133.19
2020-06-17 02:00:00,33.4015,5.369,33.830258102,0.7715000000000001,-0.021,0.7717857539,32.63,5.39,33.0721786401,133.48,34.1115,-13.031,36.5157691039,0.7715000000000001,-0.021,0.7717857539,33.34,-13.01,35.7884855785,133.33
2020-06-17 02:30:00,33.12,5.4215,33.560796508,0.77,-0.018500000000000003,0.7702222082,32.35,5.44,32.8042085715,133.59,33.81,-13.0185,36.2297866713,0.77,-0.018500000000000003,0.7702222082,33.04,-13.0,35.5055150646,133.43
2020-06-17 03:00:00,32.516,5.293,32.9439843522,0.776,-0.027,0.7764695744,31.74,5.32,32.1827593596,133.76,33.196,-13.187,35.7193418892,0.776,-0.027,0.7764695744,32.42,-13.16,34.9891697529,133.6
2020-06-17 03:30:00,32.1415,5.079,32.5403175038,0.7715000000000001,-0.021,0.7717857539,31.37,5.1,31.7818643254,133.95,32.8115,-13.451,35.4615839078,0.7715000000000001,-0.021,0.7717857539,32.04,-13.43,34.7408477156,133.79
2020-06-17 04:00:00,31.985,5.039,32.3794957651,0.795,-0.001,0.7950006289,31.19,5.04,31.5945833965,134.13,32.655,-13.531,35.3473759422,0.795,-0.001,0.7950006289,31.86,-13.53,34.6138772749,133.97
2020-06-17 04:30:00,31.985,4.989,32.371752285,0.805,-0.021,0.8052738665,31.18,5.01,31.579938252,134.13,32.645,-13.600999999999999,35.3650000141,0.805,-0.021,0.8052738665,31.84,-13.58,34.6150545283,133.97
2020-06-17 05:00:00,31.715,5.0345,32.1121069886,0.785,0.0045000000000000005,0.7850128980000001,30.93,5.03,31.3363335443,133.98,32.375,-13.525500000000001,35.0867464329,0.785,0.0045000000000000005,0.7850128980000001,31.59,-13.53,34.3655205111,133.81
2020-06-17 05:30:00,31.9945,5.103,32.3988987351,0.8545,-0.017,0.8546690880000001,31.14,5.12,31.5581051396,133.53,32.6745,-13.347,35.2954013896,0.8545,-0.017,0.8546690880000001,31.82,-13.33,34.4992941957,133.37
2020-06-17 06:00:00,32.8715,5.3545,33.3047471466,1.0415,-0.0755,1.0442329721,31.83,5.43,32.2898405075,133.89,33.5515,-13.1855,36.0494183379,1.0415,-0.0755,1.0442329721,32.51,-13.11,35.0538471498,133.74
2020-06-17 06:30:00,35.7285,6.3805,36.2937528027,1.4285,-0.1695,1.4385209418,34.3,6.55,34.9198009731,133.78,36.4885,-12.0695,38.4328435391,1.4285,-0.1695,1.4385209418,35.06,-11.9,37.0244999966,133.62
2020-06-17 07:00:00,38.5915,7.519,39.3171620701,2.3115,-0.35100000000000003,2.337997701,36.28,7.87,37.1237834818,134.07,39.4015,-10.971,40.9003795001,2.3115,-0.35100000000000003,2.337997701,37.09,-10.62,38.5804678562,133.92
2020-06-17 07:30:00,42.553,9.014,43.4972413493,3.8529999999999998,-0.636,3.9051382818,38.7,9.65,39.8849909114,133.77,43.443,-9.356,44.4390479759,3.8529999999999998,-0.636,3.9051382818,39.59,-8.72,40.5389504058,133.61
2020-06-17 08:00:00,45.42,9.5325,46.4095351867,5.46,-1.0075,5.5521758122,39.96,10.54,41.3266645158,133.22,46.33,-8.6475,47.1301194169,5.46,-1.0075,5.5521758122,40.87,-7.64,41.5779569003,133.06
2020-06-17 08:30:00,48.4865,10.228,49.5535333377,7.1765,-1.482,7.3279244162,41.31,11.71,42.9376315136,133.39,49.4465,-7.952,50.0818396852,7.1765,-1.482,7.3279244162,42.27,-6.47,42.7622941386,133.23
2020-06-17 09:00:00,49.0035,10.9525,50.2125509061,6.5335,-1.2974999999999999,6.6610906389,42.47,12.25,44.2013959056,133.19,49.9935,-7.1475,50.5018494562,6.5335,-1.2974999999999999,6.6610906389,43.46,-5.85,43.8519566268,133.03
2020-06-17 09:30:00,51.462,10.9875,52.621883283,8.662,-1.8325,8.8537167478,42.8,12.82,44.6787690072,132.92,52.452,-7.0225,52.9200133244,8.662,-1.8325,8.8537167478,43.79,-5.19,44.0964873885,132.76
2020-06-17 10:00:00,53.182,10.7275,54.2531508785,10.332,-2.1825,10.5599966974,42.85,12.91,44.7525485308,132.88,54.172,-7.2625,54.6566509242,10.332,-2.1825,10.5599966974,43.84,-5.08,44.1333434038,132.72
2020-06-17 10:30:00,51.736,10.5615,52.803020541,10.016,-2.0585,10.2253448964,41.72,12.62,43.586956764600004,133.1,52.686,-7.4585,53.2113128785,10.016,-2.0585,10.2253448964,42.67,-5.4,43.0103348046,132.95
2020-06-17 11:00:00,48.746,10.722,49.9112592508,9.316,-2.108,9.5515192509,39.43,12.83,41.4648501746,132.97,49.636,-7.268,50.1652899922,9.316,-2.108,9.5515192509,40.32,-5.16,40.6488376218,132.82
2020-06-17 11:30:00,49.9185,10.7035,51.053124826,10.0285,-2.0565,10.2371873334,39.89,12.76,41.8811377591,132.97,50.8385,-7.2565,51.3537717651,10.0285,-2.0565,10.2371873334,40.81,-5.2,41.1399574623,132.79
2020-06-17 12:00:00,49.1735,10.9785,50.3841300858,9.2235,-2.0315,9.4445722243,39.95,13.01,42.0150282637,132.9,50.0835,-6.9715,50.5663799822,9.2235,-2.0315,9.4445722243,40.86,-4.94,41.1575412288,132.74
2020-06-17 12:30:00,51.164,10.538499999999999,52.2380596716,11.314,-2.6015,11.6092376257,39.85,13.14,41.9604825997,132.76,52.074,-7.3815,52.5945626301,11.314,-2.6015,11.6092376257,40.76,-4.78,41.0393226065,132.61
2020-06-17 13:00:00,53.42,10.0935,54.3652015746,13.7,-3.2665,14.0840343031,39.72,13.36,41.9066581822,132.66,54.32,-7.8065,54.8780816196,13.7,-3.2665,14.0840343031,40.62,-4.54,40.8729250238,132.51
2020-06-17 13:30:00,48.1435,10.081,49.1876321167,11.9235,-2.8890000000000002,12.2685033011,36.22,12.97,38.4721886562,132.85,48.9435,-7.889,49.5752207585,11.9235,-2.8890000000000002,12.2685033011,37.02,-5.0,37.3561293498,132.69
2020-06-17 14:00:00,44.539,9.328,45.5053195242,10.989,-3.012,11.3943084476,33.55,12.34,35.747420886,133.11,45.259,-8.712,46.0898690061,10.989,-3.012,11.3943084476,34.27,-5.7,34.7407959034,132.97
2020-06-17 14:30:00,44.982,8.419,45.7630843038,13.402,-3.981,13.9807712591,31.58,12.4,33.9272221085,133.15,45.652,-9.641,46.6589110996,13.402,-3.981,13.9807712591,32.25,-5.66,32.742909156,132.97
2020-06-17 15:00:00,47.107,7.745,47.739443587,15.537,-4.555,16.1909355505,31.57,12.3,33.8814831435,133.21,47.777,-10.345,48.8841564722,15.537,-4.555,16.1909355505,32.24,-5.79,32.7557888014,133.07
2020-06-17 15:30:00,47.4025,7.905,48.0571121818,14.0925,-4.325,14.7412408314,33.31,12.23,35.484207755,133.41,48.1325,-10.225,49.2065867669,14.0925,-4.325,14.7412408314,34.04,-5.9,34.5475266843,133.27
2020-06-17 16:00:00,48.59,8.408,49.3120934863,12.98,-3.542,13.4545963893,35.61,11.95,37.5616107216,133.34,49.4,-9.722,50.3475648269,12.98,-3.542,13.4545963893,36.42,-6.18,36.9406117979,133.19
2020-06-17 16:30:00,50.2665,8.9195,51.0517237956,11.1765,-2.7905,11.5195938513,39.09,11.71,40.806276478,133.12,51.1665,-9.1705,51.9818121317,11.1765,-2.7905,11.5195938513,39.99,-6.38,40.4957343433,132.98
2020-06-17 17:00:00,52.727,9.2705,53.5357702779,9.787,-2.1995,10.0311100707,42.94,11.47,44.4455228341,132.89,53.737,-8.7795,54.4494700548,9.787,-2.1995,10.0311100707,43.95,-6.58,44.4398346082,132.74
2020-06-17 17:30:00,46.545,10.9095,47.806424414,2.545,-0.6005,2.6148853225,44.0,11.51,45.4805463907,132.79,47.565,-7.1105,48.0935383939,2.545,-0.6005,2.6148853225,45.02,-6.51,45.4882457345,132.64
2020-06-17 18:00:00,62.638,10.3,63.4792016648,15.908,-0.71,15.9238363468,46.73,11.01,48.0095094747,132.91,63.748,-7.76,64.2185728898,15.908,-0.71,15.9238363468,47.84,-7.05,48.3566758576,132.76
2020-06-17 18:30:00,74.5335,12.0305,75.498182445,26.4935,1.7005,26.5480176755,48.04,10.33,49.1380758679,133.15,75.6835,-6.0795,75.9272842429,26.4935,1.7005,26.5480176755,49.19,-7.78,49.8014507821,133.0
2020-06-17 19:00:00,67.901,10.933,68.7755500887,19.401,0.5730000000000001,19.409459807,48.5,10.36,49.5941488484,132.84,69.051,-7.117,69.4168012084,19.401,0.5730000000000001,19.409459807,49.65,-7.69,50.2420003583,132.7
2020-06-17 19:30:00,50.72,9.9025,51.6776344878,3.1,0.0425,3.100291317,47.62,9.86,48.6300730002,132.42,51.84,-8.0775,52.4655277897,3.1,0.0425,3.100291317,48.74,-8.12,49.4117597339,132.27
2020-06-17 20:00:00,47.0885,9.022,47.9450030373,1.3185,-0.128,1.3246985506,45.77,9.15,46.6756403277,132.94,48.1685,-9.078,49.016471479,1.3185,-0.128,1.3246985506,46.85,-8.95,47.6972221413,132.79
2020-06-17 20:30:00,45.828,8.675,46.6418396828,1.038,-0.085,1.0414744356,44.79,8.76,45.6385987953,133.24,46.858,-9.545,47.8202801016,1.038,-0.085,1.0414744356,45.82,-9.46,46.7863655353,133.1
2020-06-17 21:00:00,44.335,8.3615,45.1165923719,0.8150000000000001,-0.0385,0.8159088491,43.52,8.4,44.3232489784,133.45,45.345,-9.9285,46.4192216355,0.8150000000000001,-0.0385,0.8159088491,44.53,-9.89,45.6150523402,133.31
2020-06-17 21:30:00,43.989,8.155,44.7385308878,0.789,0.005,0.7890158427,43.2,8.15,43.9620575042,132.58,44.989,-9.915,46.0686156293,0.789,0.005,0.7890158427,44.2,-9.92,45.2995187612,132.44
2020-06-17 22:00:00,42.682,7.4165,43.3215604088,0.922,0.006500000000000001,0.9220229119000001,41.76,7.41,42.4123295753,132.13,43.652,-10.5235,44.9025740493,0.922,0.006500000000000001,0.9220229119000001,42.73,-10.53,44.0083378464,131.98
2020-06-17 22:30:00,41.846,7.153,42.4529518997,1.106,-0.027,1.1063295169,40.74,7.18,41.367861922,131.91,42.766,-10.737,44.0932412621,1.106,-0.027,1.1063295169,41.66,-10.71,43.0146451804,131.76
2020-06-17 23:00:00,39.827,6.7285,40.3913684003,1.087,-0.0415,1.0877919148,38.74,6.77,39.3270962569,132.06,40.707,-11.2315,42.228029095,1.087,-0.0415,1.0877919148,39.62,-11.19,41.1698979838,131.92
2020-06-17 23:30:00,37.2725,6.2985,37.8009306565,1.0225,-0.0415,1.0233418295,36.25,6.34,36.8002459231,132.99,38.0625,-11.9015,39.8798145495,1.0225,-0.0415,1.0233418295,37.04,-11.86,38.8924311403,132.84
2020-06-18 00:00:00,35.0255,5.851,35.5108413199,1.1255,-0.019,1.1256603617,33.9,5.87,34.4044604666,133.43,35.7655,-12.489,37.8833223365,1.1255,-0.019,1.1256603617,34.64,-12.47,36.8161717184,133.27
2020-06-18 00:30:00,33.629,5.664,34.1026470673,1.139,-0.066,1.1409106012,32.49,5.73,32.9914079724,134.18,34.319,-12.896,36.6619772653,1.139,-0.066,1.1409106012,33.18,-12.83,35.5741661884,134.02
2020-06-18 01:00:00,32.76,5.5465,33.2262134805,0.99,-0.0935,0.9944054756,31.77,5.64,32.2667398415,134.39,33.44,-13.0835,35.9083774661,0.99,-0.0935,0.9944054756,32.45,-12.99,34.9534347382,134.23
2020-06-18 01:30:00,32.6065,5.462,33.0608119418,1.0265,-0.108,1.0321658055,31.58,5.57,32.0674492282,134.49,33.2865,-13.198,35.8075171752,1.0265,-0.108,1.0321658055,32.26,-13.09,34.8145903322,134.33
2020-06-18 02:00:00,32.843,5.5465,33.308051748,1.043,-0.1135,1.0491574,31.8,5.66,32.299777089,134.55,33.513,-13.1335,35.9945828042,1.043,-0.1135,1.0491574,32.47,-13.02,34.9831573761,134.39
2020-06-18 02:30:00,32.571,5.427,33.0200298304,1.111,-0.053,1.112263458,31.46,5.48,31.9337125934,134.72,33.251,-13.283,35.8059644473,1.111,-0.053,1.112263458,32.14,-13.23,34.756474217,134.56
2020-06-18 03:00:00,31.9925,5.232,32.4174934295,1.0825,-0.068,1.0846336939,30.91,5.3,31.3610921366,134.13,32.6425,-13.308,35.2510378606,1.0825,-0.068,1.0846336939,31.56,-13.24,34.224716215,133.96
2020-06-18 03:30:00,31.5255,5.2045,31.9522138591,1.0455,-0.0655,1.0475497602,30.48,5.27,30.9322372291,134.19,32.1755,-13.3955,34.852578391,1.0455,-0.0655,1.0475497602,31.13,-13.33,33.8639306638,134.04
2020-06-18 04:00:00,31.105,4.9875,31.5023202518,0.975,-0.022500000000000003,0.9752595808000001,30.13,5.01,30.5436900194,134.4,31.735,-13.6425,34.5431329102,0.975,-0.022500000000000003,0.9752595808000001,30.76,-13.62,33.6404815661,134.25
2020-06-18 04:30:00,31.1985,5.181,31.6257673939,0.8285,-0.009000000000000001,0.8285488821,30.37,5.19,30.8102742604,134.24,31.8485,-13.419,34.5600421477,0.8285,-0.009000000000000001,0.8285488821,31.02,-13.41,33.794503991,134.08
2020-06-18 05:00:00,31.6875,5.2865,32.1254531252,0.7875000000000001,-0.0135,0.7876157058000001,30.9,5.3,31.3512360203,134.33,32.3375,-13.3335,34.9785095237,0.7875000000000001,-0.0135,0.7876157058000001,31.55,-13.32,34.2465312112,134.18
2020-06-18 05:30:00,31.9345,5.4405,32.394618851,0.7845000000000001,0.0005,0.7845001593,31.15,5.44,31.6214499984,133.53,32.6045,-12.9695,35.0893338566,0.7845000000000001,0.0005,0.7845001593,31.82,-12.97,34.3618000111,133.37
2020-06-18 06:00:00,32.772,6.174,33.3484971176,0.8220000000000001,0.014,0.8221192128,31.95,6.16,32.5384096108,133.86,33.462,-12.326,35.6600016826,0.8220000000000001,0.014,0.8221192128,32.64,-12.34,34.8947732476,133.71
2020-06-18 06:30:00,35.983,7.533,36.763057245,0.903,-0.067,0.905482192,35.08,7.6,35.8938211953,133.31,36.773,-10.767,38.3168607535,0.903,-0.067,0.905482192,35.87,-10.7,37.4318968261,133.15
2020-06-18 07:00:00,38.1755,8.4715,39.1041572278,0.9955,-0.17850000000000002,1.0113765372,37.18,8.65,38.1729603253,133.34,39.0155,-9.8085,40.2295402969,0.9955,-0.17850000000000002,1.0113765372,38.02,-9.63,39.2206234015,133.19
2020-06-18 07:30:00,41.6735,9.995,42.8553453755,1.0735000000000001,-0.105,1.0786228488,40.6,10.1,41.8374234388,133.27,42.6235,-8.195,43.4041562209,1.0735000000000001,-0.105,1.0786228488,41.55,-8.09,42.3302563186,133.12
2020-06-18 08:00:00,43.9435,10.8215,45.256337175,1.3235000000000001,-0.17850000000000002,1.3354828715,42.62,11.0,44.0166377635,132.83,44.9335,-7.2385,45.5128037425,1.3235000000000001,-0.17850000000000002,1.3354828715,43.61,-7.06,44.1777738235,132.68
2020-06-18 08:30:00,46.4275,11.655,47.8680664039,1.7675,-0.305,1.7936223822000001,44.66,11.96,46.2337236225,133.17,47.4775,-6.455,47.9142988183,1.7675,-0.305,1.7936223822000001,45.71,-6.15,46.1218668313,133.01
2020-06-18 09:00:00,47.2515,12.103,48.776909099,2.0115,-0.377,2.0465241875,45.24,12.48,46.9298199443,132.98,48.3215,-5.927,48.6836388456,2.0115,-0.377,2.0465241875,46.31,-5.55,46.6413829126,132.82
2020-06-18 09:30:00,47.957,12.37,49.5266670492,2.037,-0.63,2.1321981615,45.92,13.0,47.7246938178,132.59,49.027,-5.54,49.3390142686,2.037,-0.63,2.1321981615,46.99,-4.91,47.245827329,132.43
2020-06-18 10:00:00,48.4455,12.684,50.0784417314,2.0055,-0.546,2.0784961511,46.44,13.23,48.287746893,132.69,49.5455,-5.256,49.8235095738,2.0055,-0.546,2.0784961511,47.54,-4.71,47.7727506012,132.53
2020-06-18 10:30:00,48.168,12.2185,49.6935404882,2.088,-0.5915,2.1701650283,46.08,12.81,47.8274241414,132.81,49.258,-5.7515,49.5926437715,2.088,-0.5915,2.1701650283,47.17,-5.16,47.4513909174,132.66
2020-06-18 11:00:00,50.1935,12.68,51.7703567908,3.7935,-0.98,3.9180406136,46.4,13.66,48.368952852,132.58,51.2835,-5.2,51.5464583871,3.7935,-0.98,3.9180406136,47.49,-4.22,47.67712764,132.42
2020-06-18 11:30:00,52.135,13.3615,53.8199582613,5.175,-1.0085,5.2723521553,46.96,14.37,49.1094542833,132.44,53.235,-4.4685,53.4222118341,5.175,-1.0085,5.2723521553,48.06,-3.46,48.184387513,132.28
2020-06-18 12:00:00,52.486,13.71,54.247067165,5.236,-1.2,5.371749808,47.25,14.91,49.5466507445,132.23,53.606,-4.06,53.7595278625,5.236,-1.2,5.371749808,48.37,-2.86,48.4544786372,132.07
2020-06-18 12:30:00,61.2815,13.0405,62.6536262518,14.1415,-2.2495,14.3192972069,47.14,15.29,49.5576805349,132.36,62.3815,-4.7295,62.5605283905,14.1415,-2.2495,14.3192972069,48.24,-2.48,48.303705862,132.2
2020-06-18 13:00:00,63.197,13.1765,64.5560296274,14.647,-2.1935000000000002,14.8103359601,48.55,15.37,50.9248406969,132.33,64.357,-4.5835,64.520011789,14.647,-2.1935000000000002,14.8103359601,49.71,-2.39,49.7674210704,132.17
2020-06-18 13:30:00,54.1465,13.615,55.8319951932,5.5465,-1.215,5.678017898,48.6,14.83,50.812290836,132.55,55.3065,-4.215,55.4668835185,5.5465,-1.215,5.678017898,49.76,-3.0,49.8503520549,132.4
2020-06-18 14:00:00,49.8525,13.1075,51.5468555055,3.5125,-1.0925,3.6784796452,46.34,14.2,48.4668505269,132.7,50.9225,-4.8025,51.1484605096,3.5125,-1.0925,3.6784796452,47.41,-3.71,47.5549387551,132.54
2020-06-18 14:30:00,48.301,12.543,49.9030404885,3.721,-1.267,3.930792541,44.58,13.81,46.6700385687,132.96,49.331,-5.437,49.6297141841,3.721,-1.267,3.930792541,45.61,-4.17,45.8002292571,132.8
2020-06-18 15:00:00,48.8305,12.1125,50.3103407512,4.8305,-1.4875,5.0543433302,44.0,13.6,46.0538814868,133.69,49.8505,-6.0675,50.2183921138,4.8305,-1.4875,5.0543433302,45.02,-4.58,45.2523678938,133.53
2020-06-18 15:30:00,58.922,11.2085,59.9786008194,13.732,-2.2715,13.918603962,45.19,13.48,47.1576769996,134.07,59.972,-7.0615,60.3863028033,13.732,-2.2715,13.918603962,46.24,-4.79,46.487435937,133.91
2020-06-18 16:00:00,58.2305,11.3915,59.3342852194,12.9305,-2.0785,13.0964877925,45.3,13.47,47.260246508,134.2,59.2905,-6.9385,59.6951101222,12.9305,-2.0785,13.0964877925,46.36,-4.86,46.6140450937,134.04
2020-06-18 16:30:00,58.7725,11.1995,59.8300556284,13.0725,-1.8405,13.2014278205,45.7,13.04,47.5240107735,134.2,59.8425,-7.1205,60.2646357867,13.0725,-1.8405,13.2014278205,46.77,-5.28,47.0670936005,134.04
2020-06-18 17:00:00,72.334,13.8975,73.6569620759,27.604,1.0975,27.6258089882,44.73,12.8,46.5254005894,134.09,73.364,-4.4125,73.4965757859,27.604,1.0975,27.6258089882,45.76,-5.51,46.0905380745,133.93
2020-06-18 17:30:00,53.1065,12.4245,54.5405220226,6.2265,-0.41550000000000004,6.240347947,46.88,12.84,48.6065839162,134.02,54.2165,-5.8855,54.5350161135,6.2265,-0.41550000000000004,6.240347947,47.99,-5.47,48.3007349841,133.86
2020-06-18 18:00:00,49.9325,11.8275,51.314172628,2.2125,-0.7925000000000001,2.3501515909,47.72,12.62,49.360538895,134.05,51.0725,-6.4825,51.4822596872,2.2125,-0.7925000000000001,2.3501515909,48.86,-5.69,49.1901992271,133.89
2020-06-18 18:30:00,51.7165,10.871,52.8467124167,2.6565000000000003,-0.47900000000000004,2.6993394099,49.06,11.35,50.3557950985,134.25,52.8765,-7.539,53.4112420119,2.6565000000000003,-0.47900000000000004,2.6993394099,50.22,-7.06,50.7138245452,134.09
2020-06-18 19:00:00,50.7235,10.676,51.8348379784,2.1735,-0.254,2.1882911712,48.55,10.93,49.7651223248,134.25,51.8635,-7.764,52.441418061,2.1735,-0.254,2.1882911712,49.69,-7.51,50.2543152376,134.09
2020-06-18 19:30:00,49.0125,10.2245,50.0676098541,1.6525,-0.1855,1.6628789794,47.36,10.41,48.4905939333,134.21,50.1225,-8.1955,50.7881012295,1.6525,-0.1855,1.6628789794,48.47,-8.01,49.1273956159,134.05
2020-06-18 20:00:00,47.061,9.5725,48.0246861234,1.4809999999999999,-0.1575,1.4893512850000001,45.58,9.73,46.6069662175,133.87,48.111,-8.8175,48.9123361459,1.4809999999999999,-0.1575,1.4893512850000001,46.63,-8.66,47.4273391621,133.71
2020-06-18 20:30:00,46.0585,9.2955,46.9871444387,1.2385,-0.1345,1.245781883,44.82,9.43,45.8012805498,133.75,47.1085,-9.0445,47.9688831692,1.2385,-0.1345,1.245781883,45.87,-8.91,46.7273474531,133.59
2020-06-18 21:00:00,44.4395,8.8985,45.3216555578,0.9695,-0.0415,0.9703878091,43.47,8.94,44.3797757993,133.17,45.4395,-9.2915,46.3797383833,0.9695,-0.0415,0.9703878091,44.47,-9.25,45.42183836,133.01
2020-06-18 21:30:00,43.7505,8.6985,44.6068397502,0.8105,0.018500000000000003,0.8107111076,42.94,8.68,43.808515154,132.78,44.7405,-9.4215,45.7217344651,0.8105,0.018500000000000003,0.8107111076,43.93,-9.44,44.9328220792,132.63
2020-06-18 22:00:00,42.631,8.3255,43.4363455098,0.781,0.025500000000000002,0.7814161823,41.85,8.3,42.6651204147,132.51,43.591,-9.7445,44.6668843916,0.781,0.025500000000000002,0.7814161823,42.81,-9.77,43.9106934584,132.36
2020-06-18 22:30:00,41.6985,7.981,42.455403228,0.7785000000000001,0.021,0.7787831855,40.92,7.96,41.6870243601,132.48,42.6285,-10.069,43.8015270653,0.7785000000000001,0.021,0.7787831855,41.85,-10.09,43.0491649164,132.33
2020-06-18 23:00:00,39.251,7.361,39.9352641409,0.801,0.011,0.8010755270000001,38.45,7.35,39.1462003265,132.92,40.111,-10.829,41.5470764555,0.801,0.011,0.8010755270000001,39.31,-10.84,40.7772203565,132.76
2020-06-18 23:30:00,37.294,7.035,37.9517280371,0.804,0.025,0.8043885877,36.49,7.01,37.1572361728,133.22,38.104,-11.255,39.7314716692,0.804,0.025,0.8043885877,37.3,-11.28,38.9682999373,133.06
2020-06-19 00:00:00,35.6395,6.6805,36.2602129131,0.8095,0.0205,0.8097595322000001,34.83,6.66,35.4610279039,133.79,36.3995,-11.7495,38.2488477016,0.8095,0.0205,0.8097595322000001,35.59,-11.77,37.4857439569,133.63
2020-06-19 00:30:00,34.323,6.5375,34.9400520213,0.8230000000000001,-0.0025,0.8230037971,33.5,6.54,34.132412748,134.24,35.043,-12.0325,37.0512200238,0.8230000000000001,-0.0025,0.8230037971,34.22,-12.03,36.272983059,134.08
2020-06-19 01:00:00,33.531,6.048,34.0720745626,1.011,-0.002,1.0110019782,32.52,6.05,33.0779821029,133.69,34.241,-12.382,36.4109874214,1.011,-0.002,1.0110019782,33.23,-12.38,35.4612083832,133.53
2020-06-19 01:30:00,34.0,5.923,34.512054836,1.85,-0.057,1.8508778998,32.15,5.98,32.7014204584,133.85,34.68,-12.567,36.8867440824,1.85,-0.057,1.8508778998,32.83,-12.51,35.132734024,133.68
2020-06-19 02:00:00,34.6465,5.907,35.146445215,2.2965,-0.123,2.2997915666,32.35,6.03,32.9071937424,134.02,35.3465,-12.613,37.529492819,2.2965,-0.123,2.2997915666,33.05,-12.49,35.3313260436,133.86
2020-06-19 02:30:00,34.4005,6.063,34.9307081126,2.2205,-0.08700000000000001,2.2222036923,32.18,6.15,32.7624007057,134.13,35.0905,-12.477,37.2427002143,2.2205,-0.08700000000000001,2.2222036923,32.87,-12.39,35.1276102233,133.96
2020-06-19 03:00:00,33.8905,6.1855,34.450346885,2.1305,-0.0845,2.1321750632,31.76,6.27,32.3729902851,134.08,34.5605,-12.3645,36.7057082822,2.1305,-0.0845,2.1321750632,32.43,-12.28,34.6771293506,133.92
2020-06-19 03:30:00,33.14,5.965,33.672552992,1.88,-0.075,1.8814954159,31.26,6.04,31.8381720581,134.47,33.81,-12.665,36.1042701768,1.88,-0.075,1.8814954159,31.93,-12.59,34.3224853412,134.31
2020-06-19 04:00:00,32.7625,5.865,33.2833236208,1.8725,-0.075,1.8740014007,30.89,5.94,31.4559326678,134.56,33.4125,-12.805,35.7821628923,1.8725,-0.075,1.8740014007,31.54,-12.73,34.0121228388,134.4
2020-06-19 04:30:00,33.13,5.7015,33.6170195325,2.24,-0.0685,2.2410471325,30.89,5.77,31.4242740568,134.13,33.79,-12.8385,36.1468004428,2.24,-0.0685,2.2410471325,31.55,-12.77,34.0363834742,133.97
2020-06-19 05:00:00,33.002,5.855,33.5173541468,2.212,-0.055,2.2126836647,30.79,5.91,31.3520685123,134.13,33.642,-12.705,35.9611066153,2.212,-0.055,2.2126836647,31.43,-12.65,33.8801918531,133.97
2020-06-19 05:30:00,32.853,5.8625,33.3719720012,1.923,-0.0375,1.9233656049,30.93,5.9,31.4876944218,133.66,33.523,-12.5775,35.8048186038,1.923,-0.0375,1.9233656049,31.6,-12.54,33.9972292989,133.5
2020-06-19 06:00:00,33.291,6.234,33.8696536298,1.641,-0.016,1.6410779994,31.65,6.25,32.2611996057,134.26,33.971,-12.366,36.1517191431,1.641,-0.016,1.6410779994,32.33,-12.35,34.6085451876,134.1
2020-06-19 06:30:00,36.0,7.2015,36.7132347015,1.56,-0.0685,1.561503202,34.44,7.27,35.1989559504,133.92,36.75,-11.2585,38.4358728566,1.56,-0.0685,1.561503202,35.19,-11.19,36.9263076952,133.76
2020-06-19 07:00:00,39.192,8.1855,40.0376731873,2.792,-0.1645,2.796841835,36.4,8.35,37.3454481831,133.81,40.012,-10.2145,41.2952316164,2.792,-0.1645,2.796841835,37.22,-10.05,38.5529622727,133.65
2020-06-19 07:30:00,42.941,9.9535,44.0794923207,4.011,-0.41650000000000004,4.0325665835,38.93,10.37,40.2874893733,132.54,43.821,-8.0465,44.553632885,4.011,-0.41650000000000004,4.0325665835,39.81,-7.63,40.5345901669,132.38
