Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-19 08:00:00,45.172,10.4995,46.3761693572,5.382,-1.0205,5.4778959693000004,39.79,11.52,41.4240811606,132.83,46.082,-7.5504999999999995,46.696474966,5.382,-1.0205,5.4778959693000004,40.7,-6.53,41.2205155232,132.68
2020-06-19 08:30:00,45.9935,10.871,47.2607731978,6.0235,-1.279,6.1577912639,39.97,12.15,41.7758710262,132.38,46.8935,-7.009,47.4144115565,6.0235,-1.279,6.1577912639,40.87,-5.73,41.2697201347,132.22
2020-06-19 09:00:00,46.438,10.89,47.6977981043,8.028,-1.7000000000000002,8.206021204,38.41,12.59,40.420739726,132.04,47.298,-6.88,47.795765544700004,8.028,-1.7000000000000002,8.206021204,39.27,-5.18,39.6101666242,131.88
2020-06-19 09:30:00,54.041,10.5885,55.0685573921,16.191,-2.7615,16.4248093825,37.85,13.35,40.1353335603,131.68,54.891,-7.0415,55.3408041435,16.191,-2.7615,16.4248093825,38.7,-4.28,38.9359525375,131.52
2020-06-19 10:00:00,53.7595,10.4315,54.7622135464,15.5195,-2.7285,15.7575249484,38.24,13.16,40.4411077989,132.37,54.6295,-7.3885,55.126873687,15.5195,-2.7285,15.7575249484,39.11,-4.66,39.3866436752,132.21
2020-06-19 10:30:00,52.556,10.4325,53.5814351455,15.336,-3.1975,15.6657876358,37.22,13.63,39.6371706861,132.22,53.376,-7.3075,53.8738984319,15.336,-3.1975,15.6657876358,38.04,-4.11,38.2613865405,132.06
2020-06-19 11:00:00,51.2545,10.5705,52.3331562253,14.6545,-3.2595,15.0126183759,36.6,13.83,39.1258086178,132.25,52.0745,-7.1595,52.5643604593,14.6545,-3.2595,15.0126183759,37.42,-3.9,37.6226846464,132.09
2020-06-19 11:30:00,52.3255,10.702,53.4087142164,14.2755,-2.908,14.5686775052,38.05,13.61,40.4108228078,132.6,53.1855,-7.128,53.6610267722,14.2755,-2.908,14.5686775052,38.91,-4.22,39.1381719042,132.44
2020-06-19 12:00:00,56.192,10.6455,57.1914987935,16.932,-3.2945,17.2495320009,39.26,13.94,41.6613873989,132.68,57.082,-7.2045,57.5348550381,16.932,-3.2945,17.2495320009,40.15,-3.91,40.3399380267,132.51
2020-06-19 12:30:00,56.4985,10.3285,57.434818834,18.3985,-3.6215,18.7515349905,38.1,13.95,40.5735443362,132.79,57.3485,-7.5715,57.8461585976,18.3985,-3.6215,18.7515349905,38.95,-3.95,39.1497765,132.63
2020-06-19 13:00:00,54.123,10.517,55.1353463578,17.373,-3.333,17.6898280941,36.75,13.85,39.2732096982,133.08,54.933,-7.463,55.4376303426,17.373,-3.333,17.6898280941,37.56,-4.13,37.7863798213,132.92
2020-06-19 13:30:00,43.8655,9.503,44.8830602706,9.6155,-3.177,10.1267551195,34.25,12.68,36.5218414103,133.28,44.5855,-8.577,45.4029926244,9.6155,-3.177,10.1267551195,34.97,-5.4,35.3844725833,133.11
2020-06-19 14:00:00,39.6405,9.7565,40.8235046572,9.6605,-3.4635,10.2626065159,29.98,13.22,32.7653597569,133.74,40.2705,-8.4035,41.1379627899,9.6605,-3.4635,10.2626065159,30.61,-4.94,31.0060590853,133.57
2020-06-19 14:30:00,44.6595,8.582,45.4766056808,13.5695,-3.678,14.0591256574,31.09,12.26,33.4199895272,134.01,45.3195,-9.718,46.3497206491,13.5695,-3.678,14.0591256574,31.75,-6.04,32.3194074822,133.84
2020-06-19 15:00:00,44.1325,8.1325,44.8755513894,14.2425,-3.6775,14.7096163274,29.89,11.81,32.1385780644,133.92,44.7525,-10.1375,45.8863287102,14.2425,-3.6775,14.7096163274,30.51,-6.46,31.1864024857,133.75
2020-06-19 15:30:00,36.5005,9.451,37.7042159612,9.8705,-2.709,10.2354995604,26.63,12.16,29.2749466268,134.04,37.0305,-8.879,38.0801072904,9.8705,-2.709,10.2354995604,27.16,-6.17,27.8520106994,133.87
2020-06-19 16:00:00,39.5955,9.004,40.6063497036,8.1155,-2.076,8.3768201753,31.48,11.08,33.3729950709,134.18,40.2755,-9.416,41.3615395778,8.1155,-2.076,8.3768201753,32.16,-7.34,32.9869853124,134.02
2020-06-19 16:30:00,42.664,8.9355,43.5896783224,7.424,-1.5345,7.5809277961,35.24,10.47,36.7624604726,134.29,43.444,-9.5345,44.4779476398,7.424,-1.5345,7.5809277961,36.02,-8.0,36.8977018255,134.13
2020-06-19 17:00:00,43.8135,8.648,44.6588254016,8.4635,-1.762,8.6449682619,35.35,10.41,36.8509240047,133.68,44.5835,-9.672,45.6205661544,8.4635,-1.762,8.6449682619,36.12,-7.91,36.9759719277,133.53
2020-06-19 17:30:00,45.1985,8.431,45.9781052595,9.2185,-1.7189999999999999,9.3774038651,35.98,10.15,37.3842600569,133.23,45.9985,-9.769,47.0244124179,9.2185,-1.7189999999999999,9.3774038651,36.78,-8.05,37.6506427568,133.07
2020-06-19 18:00:00,44.3835,8.2525,45.1442003861,8.1035,-1.6975,8.2793851523,36.28,9.95,37.6196876648,133.11,45.1935,-9.9075,46.2667374957,8.1035,-1.6975,8.2793851523,37.09,-8.21,37.9877901437,132.95
2020-06-19 18:30:00,46.146,8.377,46.9001859804,7.336,-1.443,7.4765730786,38.81,9.82,40.033092561,132.93,47.026,-9.763,48.0287501919,7.336,-1.443,7.4765730786,39.69,-8.32,40.552663291100004,132.78
2020-06-19 19:00:00,46.5095,8.319,47.2476385786,6.8095,-1.441,6.9602996523,39.7,9.76,40.8821183404,133.08,47.4195,-9.831,48.4278591438,6.8095,-1.441,6.9602996523,40.61,-8.39,41.4676283383,132.92
2020-06-19 19:30:00,46.511,8.3515,47.2548481455,5.321,-1.0885,5.4311944589,41.19,9.44,42.2578951203,132.93,47.441,-9.8085,48.4443510974,5.321,-1.0885,5.4311944589,42.12,-8.72,43.0131700762,132.77
2020-06-19 20:00:00,43.5235,7.8555,44.2267332334,4.2335,-1.0145,4.3533587608,39.29,8.87,40.2787909451,133.01,44.4035,-10.3245,45.5880040416,4.2335,-1.0145,4.3533587608,40.17,-9.31,41.2347547586,132.85
2020-06-19 20:30:00,40.9535,7.614,41.6552776758,3.0735,-1.076,3.2564057256,37.88,8.69,38.8640000515,133.58,41.8035,-10.746,43.1625894526,3.0735,-1.076,3.2564057256,38.73,-9.67,39.9189403667,133.42
2020-06-19 21:00:00,38.283,7.5305,39.016618501,2.453,-0.8295,2.5894553964,35.83,8.36,36.792370133,133.96,39.063,-10.9095,40.557800227,2.453,-0.8295,2.5894553964,36.61,-10.08,37.9723386164,133.81
2020-06-19 21:30:00,37.8885,7.2675,38.5792040937,2.3885,-0.6425000000000001,2.4734062545,35.5,7.91,36.3705663965,133.58,38.6785,-11.1225,40.2459484731,2.3885,-0.6425000000000001,2.4734062545,36.29,-10.48,37.7729334312,133.43
2020-06-19 22:00:00,37.3435,6.9495000000000005,37.984635611,2.1135,-0.5905,2.1944412729,35.23,7.54,36.0278295211,133.99,38.1035,-11.5505,39.8157099962,2.1135,-0.5905,2.1944412729,35.99,-10.96,37.621824783,133.84
2020-06-19 22:30:00,37.279,6.8045,37.8949213121,2.039,-0.5855,2.1213984185,35.24,7.39,36.0065230201,133.65,38.059,-11.6055,39.7891330799,2.039,-0.5855,2.1213984185,36.02,-11.02,37.6680341935,133.49
2020-06-19 23:00:00,36.3925,6.5305,36.9737945916,1.8625,-0.5295,1.9363048572000001,34.53,7.06,35.2443541578,134.27,37.1325,-12.0495,39.0386091773,1.8625,-0.5295,1.9363048572000001,35.27,-11.52,37.1036831056,134.11
2020-06-19 23:30:00,34.04,6.1585,34.5926108042,1.51,-0.5115000000000001,1.5942811076,32.53,6.67,33.2067734054,135.62,34.72,-12.8215,37.0117449231,1.51,-0.5115000000000001,1.5942811076,33.21,-12.31,35.4180773052,135.46
2020-06-20 00:00:00,31.218,5.9645,31.7826805706,1.408,-0.5455,1.5099782283,29.81,6.51,30.5125580704,136.45,31.828,-13.2355,34.4702776933,1.408,-0.5455,1.5099782283,30.42,-12.69,32.960772139,136.29
2020-06-20 00:30:00,28.9545,5.8635,29.5422359089,1.2845,-0.6565000000000001,1.4425437602,27.67,6.52,28.42779098,136.45,29.5045,-13.3165,32.3704292913,1.2845,-0.6565000000000001,1.4425437602,28.22,-12.66,30.9296621385,136.29
2020-06-20 01:00:00,28.443,5.5600000000000005,28.9813362183,1.303,-0.68,1.4697649472,27.14,6.24,27.8481094511,135.1,28.983,-13.26,31.8722746129,1.303,-0.68,1.4697649472,27.68,-12.58,30.4045851805,134.94
2020-06-20 01:30:00,30.0055,5.2775,30.4660800974,1.5455,-0.5725,1.6481281807000001,28.46,5.85,29.0550184994,135.29,30.5955,-13.6225,33.4911499728,1.5455,-0.5725,1.6481281807000001,29.05,-13.05,31.8465853743,135.12
2020-06-20 02:00:00,30.837,5.2305,31.2774471345,1.317,-0.5395,1.4232179208,29.52,5.77,30.0786186518,135.29,31.447,-13.6695,34.2894887575,1.317,-0.5395,1.4232179208,30.13,-13.13,32.8666061528,135.12
2020-06-20 02:30:00,30.7465,4.9905,31.1488740166,1.2665,-0.5495,1.3805696288,29.48,5.54,29.9960330711,135.72,31.3565,-13.9895,34.335640412,1.2665,-0.5495,1.3805696288,30.09,-13.44,32.9551467908,135.56
2020-06-20 03:00:00,30.219,4.9755,30.6258642531,1.109,-0.6245,1.2727455559,29.11,5.6,29.6437531362,135.91,30.819,-14.1045,33.8931804534,1.109,-0.6245,1.2727455559,29.71,-13.48,32.6250593869,135.75
2020-06-20 03:30:00,29.8385,4.987,30.2523759604,1.0785,-0.533,1.2030175601,28.76,5.52,29.2849449376,135.95,30.4185,-14.103,33.5287898865,1.0785,-0.533,1.2030175601,29.34,-13.57,32.3261581386,135.79
2020-06-20 04:00:00,29.706,4.8225,30.0948989407,1.266,-0.5475,1.379315863,28.44,5.37,28.9425378984,136.14,30.286,-14.3175,33.4997403311,1.266,-0.5475,1.379315863,29.02,-13.77,32.1212281832,135.98
2020-06-20 04:30:00,29.929,4.8895,30.325768766,1.309,-0.1605,1.318802961,28.62,5.05,29.0621213954,136.18,30.509,-14.2605,33.6773060272,1.309,-0.1605,1.318802961,29.2,-14.1,32.4260697588,136.02
2020-06-20 05:00:00,29.445,4.715,29.8201148556,1.245,-0.085,1.247898233,28.2,4.8,28.6055938585,136.66,30.015,-14.545,33.3535193046,1.245,-0.085,1.247898233,28.77,-14.46,32.199448753,136.5
2020-06-20 05:30:00,29.508,4.6585,29.8734612365,1.418,-0.07150000000000001,1.4198014826,28.09,4.73,28.4854524275,136.53,30.078,-14.5915,33.4304944063,1.418,-0.07150000000000001,1.4198014826,28.66,-14.52,32.1282741522,136.36
2020-06-20 06:00:00,30.433,4.96,30.8345437618,1.823,-0.19,1.8328745183000001,28.61,5.15,29.0698228409,136.31,31.013,-14.25,34.1301724139,1.823,-0.19,1.8328745183000001,29.19,-14.06,32.3996867269,136.14
2020-06-20 06:30:00,31.8725,5.2925,32.3089277522,1.9625,-0.3075,1.9864446884,29.91,5.6,30.4297239554,135.82,32.4925,-13.7475,35.2811041848,1.9625,-0.3075,1.9864446884,30.53,-13.44,33.3573754963,135.66
2020-06-20 07:00:00,33.317,5.513,33.770040835,2.557,-0.427,2.5924077611,30.76,5.94,31.328281153,135.9,33.967,-13.547,36.5688159229,2.557,-0.427,2.5924077611,31.41,-13.12,34.0400132197,135.73
2020-06-20 07:30:00,34.2565,5.6015,34.7114476002,2.7465,-0.7885000000000001,2.85744545,31.51,6.39,32.1513949931,135.67,34.9165,-13.3485,37.3810704033,2.7465,-0.7885000000000001,2.85744545,32.17,-12.56,34.5349460692,135.5
2020-06-20 08:00:00,34.7745,5.804,35.2555281658,3.8145,-1.066,3.9606522506,30.96,6.87,31.713065131,135.45,35.4245,-13.096,37.7677165877,3.8145,-1.066,3.9606522506,31.61,-12.03,33.8217829217,135.28
2020-06-20 08:30:00,34.78,6.3485,35.3546581408,5.7,-1.5115,5.8970019713,29.08,7.86,30.1235124114,133.86,35.37,-12.0715,37.3732258743,5.7,-1.5115,5.8970019713,29.67,-10.56,31.4932135547,133.7
2020-06-20 09:00:00,36.741,6.841,37.3724545889,7.661,-1.689,7.8449755895,29.08,8.53,30.3052355213,133.12,37.361,-11.369,39.052509292,7.661,-1.689,7.8449755895,29.7,-9.68,31.2376759699,132.96
2020-06-20 09:30:00,51.33,5.462,51.6197863614,18.37,-3.048,18.6211493738,32.96,8.51,34.0408827735,132.88,52.05,-12.648,53.564674964,18.37,-3.048,18.6211493738,33.68,-9.6,35.0214562804,132.71
2020-06-20 10:00:00,52.4195,5.598,52.717564286,19.2095,-3.372,19.5032118957,33.21,8.97,34.4000726743,132.35,53.1395,-12.362,54.5584595113,19.2095,-3.372,19.5032118957,33.93,-8.99,35.100783467,132.19
2020-06-20 10:30:00,54.9285,5.1045,55.1651704656,22.3285,-4.1855,22.717401314900002,32.6,9.29,33.8978480143,132.7,55.6085,-12.9355,57.0931907718,22.3285,-4.1855,22.717401314900002,33.28,-8.75,34.4110578158,132.54
2020-06-20 11:00:00,50.245,5.273,50.5209318402,22.625,-4.447,23.0578930954,27.62,9.72,29.2804166637,132.63,50.795,-12.707,52.3602890939,22.625,-4.447,23.0578930954,28.17,-8.26,29.3560300449,132.47
2020-06-20 11:30:00,51.6335,4.4905,51.8283987067,25.3135,-4.9695,25.7966899524,26.32,9.46,27.9684465067,132.51,52.1635,-13.4995,53.8819750241,25.3135,-4.9695,25.7966899524,26.85,-8.53,28.1723871903,132.36
2020-06-20 12:00:00,46.5605,5.3375,46.8654357336,22.1805,-4.5625,22.64488875,24.38,9.9,26.3133882273,132.63,47.0305,-12.6625,48.7053060405,22.1805,-4.5625,22.64488875,24.85,-8.1,26.1368035536,132.48
2020-06-20 12:30:00,46.795,5.445,47.1107211789,21.745,-4.275,22.1612420681,25.05,9.72,26.8697022685,132.59,47.285,-12.545,48.9208365628,21.745,-4.275,22.1612420681,25.54,-8.27,26.8455676044,132.43
2020-06-20 13:00:00,45.719,5.8205,46.0880155925,21.019,-3.8995,21.3776626704,24.7,9.72,26.5437073522,132.59,46.209,-12.1695,47.7846043329,21.019,-3.8995,21.3776626704,25.19,-8.27,26.5128082255,132.43
2020-06-20 13:30:00,36.9505,6.515,37.5204567569,12.6305,-3.245,13.04068845,24.32,9.76,26.2053429667,132.64,37.4105,-11.505,39.1396287061,12.6305,-3.245,13.04068845,24.78,-8.26,26.120413473,132.49
2020-06-20 14:00:00,35.9575,6.405,36.5234969746,11.4475,-2.765,11.7766922882,24.51,9.17,26.1692376656,133.03,36.4375,-11.715,38.2744383532,11.4475,-2.765,11.7766922882,24.99,-8.95,26.5443515649,132.88
2020-06-20 14:30:00,33.8675,6.593,34.5032636898,10.1075,-2.507,10.4137699826,23.76,9.1,25.4430265495,133.43,34.3375,-11.647,36.2590197778,10.1075,-2.507,10.4137699826,24.23,-9.14,25.8965731324,133.27
2020-06-20 15:00:00,31.688,6.104,32.2705463232,10.308,-2.416,10.5873471654,21.38,8.52,23.0150993915,133.56,32.058,-12.206,34.3030873246,10.308,-2.416,10.5873471654,21.75,-9.79,23.8517630376,133.4
2020-06-20 15:30:00,32.8015,5.532,33.2647174383,11.8015,-2.988,12.1738878856,21.0,8.52,22.6625329564,133.62,33.1715,-12.798,35.5547073712,11.8015,-2.988,12.1738878856,21.37,-9.81,23.5141021517,133.46
2020-06-20 16:00:00,32.415,5.7,32.9123415302,10.865,-2.39,11.1247617952,21.55,8.09,23.0184838771,133.72,32.825,-12.69,35.1925663315,10.865,-2.39,11.1247617952,21.96,-10.3,24.255547819,133.57
2020-06-20 16:30:00,34.572,5.5655,35.0171097358,10.932,-2.6045,11.2379733159,23.64,8.17,25.0119671358,134.1,35.032,-12.9145,37.3366486746,10.932,-2.6045,11.2379733159,24.1,-10.31,26.2127087498,133.95
2020-06-20 17:00:00,34.97,5.9515,35.4728241369,10.02,-2.4585,10.3172003106,24.95,8.41,26.3292726827,133.81,35.45,-12.4585,37.5754803329,10.02,-2.4585,10.3172003106,25.43,-10.0,27.3255356764,133.65
2020-06-20 17:30:00,35.976,6.4965,36.5578594594,8.496,-1.9135,8.7088172704,27.48,8.41,28.7381018858,133.34,36.566,-11.7735,38.414680244,8.496,-1.9135,8.7088172704,28.07,-9.86,29.7513781193,133.18
2020-06-20 18:00:00,46.6885,6.288,47.1100305269,16.4985,-2.632,16.7071220218,30.19,8.92,31.4801921849,132.68,47.3285,-11.822,48.7826464662,16.4985,-2.632,16.7071220218,30.83,-9.19,32.1705610769,132.53
2020-06-20 18:30:00,47.8805,6.866,48.3702825736,15.4905,-1.924,15.6095280598,32.39,8.79,33.5615285707,132.32,48.5905,-11.154,49.8542716951,15.4905,-1.924,15.6095280598,33.1,-9.23,34.3628127487,132.17
2020-06-20 19:00:00,50.2455,6.079,50.6119008856,15.5355,-1.951,15.6575273032,34.71,8.03,35.6267455713,132.29,51.0155,-11.961,52.3989194664,15.5355,-1.951,15.6575273032,35.48,-10.01,36.8650308558,132.14
2020-06-20 19:30:00,56.4205,7.439,56.9088002092,23.1405,-0.671,23.1502263758,33.28,8.11,34.2539121853,132.61,57.1405,-10.681000000000001,58.1302030037,23.1405,-0.671,23.1502263758,34.0,-10.01,35.442913255,132.46
2020-06-20 20:00:00,55.6755,6.9915,56.1127647911,22.2855,-0.5485,22.2922489332,33.39,7.54,34.2307420311,132.69,56.4055,-11.1585,57.498630875,22.2855,-0.5485,22.2922489332,34.12,-10.61,35.7315896652,132.54
2020-06-20 20:30:00,39.3595,6.425,39.8804571846,6.3195,-0.8150000000000001,6.3718368819,33.04,7.24,33.8239441816,132.62,40.0795,-11.705,41.7537225316,6.3195,-0.8150000000000001,6.3718368819,33.76,-10.89,35.4729432103,132.46
2020-06-20 21:00:00,35.509,5.928,36.0004203448,4.289,-1.042,4.413760868,31.22,6.97,31.988580775,131.67,36.169,-11.912,38.0800775341,4.289,-1.042,4.413760868,31.88,-10.87,33.6822104382,131.51
2020-06-20 21:30:00,33.2215,6.5344999999999995,33.8580529933,3.8215,-0.9755,3.9440413918,29.4,7.51,30.3440290667,131.47,33.8315,-11.2555,35.6546865433,3.8215,-0.9755,3.9440413918,30.01,-10.28,31.7218930709,131.31
2020-06-20 22:00:00,33.3495,6.4395,33.965516491,3.8695,-0.6605000000000001,3.9254669149,29.48,7.1,30.3229352141,131.47,33.9795,-11.3405,35.8219675688,3.8695,-0.6605000000000001,3.9254669149,30.11,-10.68,31.9479968073,131.31
2020-06-20 22:30:00,33.055,5.8995,33.577330526,3.885,-1.0505,4.0245217418,29.17,6.95,29.986520305,131.62,33.655,-11.9305,35.7070841046,3.885,-1.0505,4.0245217418,29.77,-10.88,31.695856196,131.46
2020-06-20 23:00:00,32.2855,5.373,32.7295377182,3.4155,-0.967,3.5497505898,28.87,6.34,29.5579515528,132.25,32.9055,-12.647,35.2522132532,3.4155,-0.967,3.5497505898,29.49,-11.68,31.7188035714,132.09
2020-06-20 23:30:00,30.43,5.1915,30.8696707506,3.3,-0.8185,3.3999915073,27.13,6.01,27.7877131121,132.35,30.97,-12.8785,33.5409699062,3.3,-0.8185,3.3999915073,27.67,-12.06,30.1839775378,132.19
2020-06-21 00:00:00,27.568,5.1155,28.0385977583,3.528,-1.0545,3.6822213744,24.04,6.17,24.8191559083,133.25,28.028,-13.1745,30.969924673,3.528,-1.0545,3.6822213744,24.5,-12.12,27.3339422696,133.1
2020-06-21 00:30:00,26.6955,4.513,27.0742846489,3.8155,-1.557,4.120957322,22.88,6.07,23.6714870678,132.94,27.1355,-13.737,30.414478941,3.8155,-1.557,4.120957322,23.32,-12.18,26.3092151156,132.78
2020-06-21 01:00:00,25.334,4.5280000000000005,25.7354685211,3.644,-1.9020000000000001,4.1105157827,21.69,6.43,22.6230192503,133.36,25.724,-13.802,29.192796714300002,3.644,-1.9020000000000001,4.1105157827,22.08,-11.9,25.0825915726,133.2
2020-06-21 01:30:00,28.386,5.3485,28.885488541,8.926,-1.6615,9.0793203628,19.46,7.01,20.6840929219,132.68,28.726,-12.8015,31.4493478192,8.926,-1.6615,9.0793203628,19.8,-11.14,22.7187059491,132.52
2020-06-21 02:00:00,29.316,5.065,29.7503290906,8.446,-1.255,8.5387318145,20.87,6.32,21.8059464367,132.98,29.706,-13.195,32.5046836779,8.446,-1.255,8.5387318145,21.26,-11.94,24.3834205968,132.81
2020-06-21 02:30:00,30.51,4.8325,30.8903408244,9.14,-1.1475,9.2117509872,21.37,5.98,22.1909283267,132.92,30.89,-13.4175,33.6782037266,9.14,-1.1475,9.2117509872,21.75,-12.27,24.9722926461,132.76
2020-06-21 03:00:00,30.3985,4.911,30.792640732,9.6685,-1.219,9.7450424961,20.73,6.13,21.6173495138,133.18,30.7785,-13.419,33.576563601,9.6685,-1.219,9.7450424961,21.11,-12.2,24.3817985391,133.03
2020-06-21 03:30:00,29.6905,4.3455,30.0068185668,8.4805,-1.3245,8.5833082492,21.21,5.67,21.954794465,133.05,30.0805,-13.9745,33.1681041137,8.4805,-1.3245,8.5833082492,21.6,-12.65,25.0316299909,132.89
2020-06-21 04:00:00,30.3335,3.965,30.5915420868,7.9335,-0.905,7.9849512992000005,22.4,4.87,22.9232829237,133.05,30.7635,-14.355,33.9478859025,7.9335,-0.905,7.9849512992000005,22.83,-13.45,26.4973847766,132.89
2020-06-21 04:30:00,29.873,3.664,30.0968607167,6.913,-0.746,6.9531349045,22.96,4.41,23.3796856266,133.24,30.313,-14.716,33.6962701942,6.913,-0.746,6.9531349045,23.4,-13.97,27.252906267,133.08
2020-06-21 05:00:00,27.3015,4.2265,27.6267117931,7.9315,-1.4735,8.0672110732,19.37,5.7,20.1912580093,133.28,27.6315,-14.1335,31.0363595562,7.9315,-1.4735,8.0672110732,19.7,-12.66,23.4172073484,133.13
2020-06-21 05:30:00,26.2425,4.8075,26.6792215497,7.4925,-1.3325,7.6100665240000005,18.75,6.14,19.7297263032,133.24,26.5525,-13.5525,29.8111642258,7.4925,-1.3325,7.6100665240000005,19.06,-12.22,22.6409363764,133.08
2020-06-21 06:00:00,26.882,3.9845,27.1756906858,6.022,-1.1855,6.1375804883,20.86,5.17,21.4911260757,133.66,27.272,-14.4855,30.8802800222,6.022,-1.1855,6.1375804883,21.25,-13.3,25.0689549044,133.5
2020-06-21 06:30:00,28.072,4.1715,28.380250109,6.292,-1.0985,6.3871720072,21.78,5.27,22.4085095444,133.25,28.482,-14.2185,31.8337881228,6.292,-1.0985,6.3871720072,22.19,-13.12,25.7784890946,133.09
2020-06-21 07:00:00,28.9485,4.2235,29.2549757221,7.3185,-1.3065,7.4342036897,21.63,5.53,22.3257205931,132.75,29.3385,-14.0165,32.514763639,7.3185,-1.3065,7.4342036897,22.02,-12.71,25.4248795474,132.59
2020-06-21 07:30:00,29.8185,4.346,30.1335470572,7.8685,-1.6440000000000001,8.0384095597,21.95,5.99,22.7526394073,132.8,30.2385,-13.894,33.2777721347,7.8685,-1.6440000000000001,8.0384095597,22.37,-12.25,25.5044976426,132.64
2020-06-21 08:00:00,30.094,4.8585,30.4836654333,8.064,-1.7415,8.2499041358,22.03,6.6,22.9974107238,132.84,30.504,-13.3515,33.29799646,8.064,-1.7415,8.2499041358,22.44,-11.61,25.2655041509,132.68
2020-06-21 08:30:00,31.4685,5.4085,31.9298976588,8.9885,-1.8915000000000002,9.1853636019,22.48,7.3,23.6355748819,133.61,31.8985,-12.9815,34.4388391863,8.9885,-1.8915000000000002,9.1853636019,22.91,-11.09,25.4530194672,133.45
2020-06-21 09:00:00,33.605,5.917,34.1219418263,9.535,-1.783,9.7002739137,24.07,7.7,25.2716224252,133.73,34.075,-12.513,36.2998731954,9.535,-1.783,9.7002739137,24.54,-10.73,26.7832876996,133.57
2020-06-21 09:30:00,35.467,5.8525,35.9466249494,10.777,-2.2475,11.0088593982,24.69,8.1,25.9847282072,133.21,35.967,-12.4075,38.0469597373,10.777,-2.2475,11.0088593982,25.19,-10.16,27.1617690882,133.06
2020-06-21 10:00:00,38.1275,6.284,38.6418802887,12.1475,-2.266,12.3570430221,25.98,8.55,27.3507385641,132.3,38.6575,-11.716,40.3938975868,12.1475,-2.266,12.3570430221,26.51,-9.45,28.1439620523,132.14
2020-06-21 10:30:00,40.151,6.0855,40.6095568955,11.581,-2.1545,11.7797042089,28.57,8.24,29.7345337949,132.14,40.741,-11.8845,42.4390200317,11.581,-2.1545,11.7797042089,29.16,-9.73,30.7405025984,131.98
2020-06-21 11:00:00,38.479,6.5275,39.0287291268,14.329,-3.1625,14.6738422797,24.15,9.69,26.0215026468,132.32,38.959,-11.4925,40.6187301285,14.329,-3.1625,14.6738422797,24.63,-8.33,26.0004961491,132.18
2020-06-21 11:30:00,39.8375,6.8255,40.4179892684,11.8175,-2.4445,12.0676794165,28.02,9.27,29.5136121137,132.32,40.4275,-11.1745,41.9434405658,11.8175,-2.4445,12.0676794165,28.61,-8.73,29.9122884447,132.18
2020-06-21 12:00:00,41.7895,7.0065,42.3727902374,14.7095,-2.9835000000000003,15.0090193717,27.08,9.99,28.8639307787,132.45,42.3295,-11.0135,43.738812884,14.7095,-2.9835000000000003,15.0090193717,27.62,-8.03,28.7636106913,132.3
2020-06-21 12:30:00,40.8235,7.5425,41.514424704,15.3335,-2.7675,15.5812476554,25.49,10.31,27.4961124525,132.11,41.3435,-10.3575,42.6211543544,15.3335,-2.7675,15.5812476554,26.01,-7.59,27.0948002392,131.97
2020-06-21 13:00:00,44.4975,7.3555,45.1013401852,15.6975,-2.3845,15.8775736969,28.8,9.74,30.4024275347,132.58,45.0975,-10.7045,46.3505213185,15.6975,-2.3845,15.8775736969,29.4,-8.32,30.5545806713,132.43
2020-06-21 13:30:00,44.7505,6.7065,45.2502419054,18.6405,-3.4435000000000002,18.9558943999,26.11,10.15,28.0134717591,133.31,45.2705,-11.5135,46.7116564949,18.6405,-3.4435000000000002,18.9558943999,26.63,-8.07,27.825919571500002,133.16
2020-06-21 14:00:00,41.3855,6.271,41.8579150371,17.7455,-3.249,18.0404759153,23.64,9.52,25.4848974885,133.92,41.8255,-12.129,43.5486520027,17.7455,-3.249,18.0404759153,24.08,-8.88,25.6651670558,133.77
2020-06-21 14:30:00,40.5725,5.7355,40.9758918939,20.5325,-3.9345,20.9060720007,20.04,9.67,22.2510786255,133.74,40.9125,-12.6145,42.8130618678,20.5325,-3.9345,20.9060720007,20.38,-8.68,22.1514514197,133.59
2020-06-21 15:00:00,40.2145,5.5815,40.5999895628,22.2745,-4.7285,22.770859942,17.94,10.31,20.6915369173,134.12,40.5145,-12.8885,42.5151519167,22.2745,-4.7285,22.770859942,18.24,-8.16,19.9820719646,133.96
2020-06-21 15:30:00,40.134,5.812,40.5526484955,21.074,-4.338,21.5158481125,19.06,10.15,21.5941218854,134.12,40.464,-12.618,42.3857195291,21.074,-4.338,21.5158481125,19.39,-8.28,21.0838919557,133.96
2020-06-21 16:00:00,39.3525,6.345,39.8607360852,18.0825,-3.275,18.3766817258,21.27,9.62,23.3443205084,134.27,39.7425,-12.155,41.5597200574,18.0825,-3.275,18.3766817258,21.66,-8.88,23.4096134099,134.11
2020-06-21 16:30:00,42.6485,5.51,43.0029609707,24.0485,-4.79,24.5208982758,18.6,10.3,21.261467494,133.56,42.9585,-12.81,44.8277684282,24.0485,-4.79,24.5208982758,18.91,-8.02,20.5404113883,133.4
2020-06-21 17:00:00,41.9925,5.241,42.3182955381,21.9425,-4.139,22.3294564925,20.05,9.38,22.1356477204,133.96,42.3525,-13.199,44.3615583276,21.9425,-4.139,22.3294564925,20.41,-9.06,22.3305105181,133.8
2020-06-21 17:30:00,42.8275,5.8425,43.2241779852,20.0675,-3.7975,20.4236520363,22.76,9.64,24.7173461359,134.53,43.2575,-12.7475,45.096674628,20.0675,-3.7975,20.4236520363,23.19,-8.95,24.8571639573,134.37
2020-06-21 18:00:00,43.192,6.163,43.6294789449,17.902,-3.027,18.1561100735,25.29,9.19,26.9079950944,134.17,43.702,-12.377,45.4208645118,17.902,-3.027,18.1561100735,25.8,-9.35,27.4419842577,134.02
2020-06-21 18:30:00,44.035,6.3385,44.4888503701,16.305,-2.6814999999999998,16.5240269683,27.73,9.02,29.1601320299,133.92,44.605,-12.1315,46.2253103532,16.305,-2.6814999999999998,16.5240269683,28.3,-9.45,29.8360939132,133.76
2020-06-21 19:00:00,42.133,6.715,42.6647502512,14.223,-2.395,14.423236599300001,27.91,9.11,29.3591587073,133.62,42.723,-11.665,44.2868711245,14.223,-2.395,14.423236599300001,28.5,-9.27,29.9696996982,133.47
2020-06-21 19:30:00,42.058,6.52,42.5603778649,12.138,-1.81,12.272210232900001,29.92,8.33,31.057934574,132.93,42.698,-11.72,44.2772809012,12.138,-1.81,12.272210232900001,30.56,-9.91,32.1266509303,132.78
2020-06-21 20:00:00,41.0655,5.966,41.4966076475,8.0855,-1.214,8.1761302735,32.98,7.18,33.7525228687,133.12,41.7855,-12.344,43.5706592359,8.0855,-1.214,8.1761302735,33.7,-11.13,35.4903775691,132.97
2020-06-21 20:30:00,48.0215,5.2195,48.3043232278,16.1815,-1.7005,16.2706067035,31.84,6.92,32.5833086104,132.34,48.7015,-12.8905,50.3785777141,16.1815,-1.7005,16.2706067035,32.52,-11.19,34.3913724646,132.18
2020-06-21 21:00:00,46.856,4.9705,47.1188986103,14.576,-1.5195,14.654987419,32.28,6.49,32.9259548077,132.14,47.556,-13.0695,49.3192149801,14.576,-1.5195,14.654987419,32.98,-11.55,34.9439966232,131.98
2020-06-21 21:30:00,45.899,4.569,46.1258491738,12.909,-1.5510000000000002,13.001841485,32.99,6.12,33.5528612789,132.35,46.629,-13.541,48.5553531755,12.909,-1.5510000000000002,13.001841485,33.72,-11.99,35.7882452769,132.2
2020-06-21 22:00:00,46.79,4.656,47.0210850151,11.85,-1.324,11.923735824,34.94,5.98,35.4480464906,132.43,47.57,-13.474,49.4414155946,11.85,-1.324,11.923735824,35.72,-12.15,37.729840975,132.27
2020-06-21 22:30:00,46.786,4.8125,47.0328603452,12.056,-1.3775,12.1344403353,34.73,6.19,35.2773156575,132.97,47.546,-13.4675,49.416552614,12.056,-1.3775,12.1344403353,35.49,-12.09,37.4927753041,132.82
2020-06-21 23:00:00,45.101,4.5905000000000005,45.3340147268,12.031,-1.3395000000000001,12.1053385434,33.07,5.93,33.5974671664,133.58,45.821,-13.8495,47.8682848163,12.031,-1.3395000000000001,12.1053385434,33.79,-12.51,36.0314334991,133.42
2020-06-21 23:30:00,34.516,5.4355,34.9413639724,5.026,-0.6445000000000001,5.0671546503,29.49,6.08,30.1102391223,134.53,35.116,-13.2545,37.5341874329,5.026,-0.6445000000000001,5.0671546503,30.09,-12.61,32.6254532536,134.38
2020-06-22 00:00:00,31.77,5.1755,32.1887977447,4.87,-0.5945,4.9061522857,26.9,5.77,27.511868348,135.69,32.29,-13.8045,35.1170659402,4.87,-0.5945,4.9061522857,27.42,-13.21,30.4361709155,135.53
2020-06-22 00:30:00,30.6095,4.9365,31.0050080229,4.3395,-0.49350000000000005,4.3674709501,26.27,5.43,26.8253201286,135.6,31.1395,-14.0235,34.1515301634,4.3395,-0.49350000000000005,4.3674709501,26.8,-13.53,30.0216738374,135.44
2020-06-22 01:00:00,30.0485,4.901,30.4455604851,4.2685,-0.46900000000000003,4.294188311,25.78,5.37,26.333349578099998,135.42,30.5485,-13.999,33.603316105,4.2685,-0.46900000000000003,4.294188311,26.28,-13.53,29.5584048961,135.27
2020-06-22 01:30:00,29.7505,4.8015,30.1354716655,4.3905,-0.47850000000000004,4.4164977641,25.36,5.28,25.9038221118,135.38,30.2505,-14.0885,33.3703248786,4.3905,-0.47850000000000004,4.4164977641,25.86,-13.61,29.2227941854,135.22
2020-06-22 02:00:00,29.516,4.834,29.909226202,4.196,-0.556,4.2326766945,25.32,5.39,25.8873424669,135.31,30.006,-14.046,33.1308036727,4.196,-0.556,4.2326766945,25.81,-13.49,29.1227780268,135.15
2020-06-22 02:30:00,28.8265,4.8165,29.2261145981,4.1565,-0.6135,4.201532399,24.67,5.43,25.2605186012,135.31,29.3165,-14.1035,32.5325357834,4.1565,-0.6135,4.201532399,25.16,-13.49,28.5483046782,135.15
2020-06-22 03:00:00,27.9625,4.556,28.3312290988,3.6625,-0.6940000000000001,3.7276724977,24.3,5.25,24.8606616967,135.41,28.4225,-14.394,31.8594686436,3.6625,-0.6940000000000001,3.7276724977,24.76,-13.7,28.2974839871,135.25
2020-06-22 03:30:00,28.3115,4.2165,28.6237646808,3.1715,-0.5635,3.2211712932,25.14,4.78,25.5903888208,135.35,28.8115,-14.7035,32.3464904511,3.1715,-0.5635,3.2211712932,25.64,-14.14,29.2805259516,135.19
2020-06-22 04:00:00,28.671,4.305,28.9924001421,3.081,-0.525,3.1254097331,25.59,4.83,26.0418317328,135.35,29.171,-14.655,32.6453100154,3.081,-0.525,3.1254097331,26.09,-14.13,29.6706083524,135.19
2020-06-22 04:30:00,28.6005,4.2955,28.9212710734,3.2305,-0.5645,3.2794497252,25.37,4.86,25.8313085228,135.35,29.1005,-14.6245,32.5686214093,3.2305,-0.5645,3.2794497252,25.87,-14.06,29.4438533484,135.19
2020-06-22 05:00:00,28.343,4.418,28.6852640392,3.333,-0.562,3.38004926,25.01,4.98,25.5009901769,135.42,28.823,-14.562,32.2926798671,3.333,-0.562,3.38004926,25.49,-14.0,29.0816110283,135.26
2020-06-22 05:30:00,28.824,4.419,29.1607705145,2.864,-0.601,2.9263795038,25.96,5.02,26.440915264,135.06,29.354,-14.461,32.7227418931,2.864,-0.601,2.9263795038,26.49,-13.86,29.8968175564,134.91
2020-06-22 06:00:00,29.8455,5.0235,30.2653171551,4.2555,-0.6965,4.3121215776,25.59,5.72,26.2214892788,134.79,30.3455,-13.7565,33.3180230881,4.2555,-0.6965,4.3121215776,26.09,-13.06,29.1762180551,134.63
2020-06-22 06:30:00,32.57,6.562,33.2244600257,4.84,-1.068,4.9564325881,27.73,7.63,28.7605597998,133.59,33.15,-11.828,35.1969328777,4.84,-1.068,4.9564325881,28.31,-10.76,30.2858663406,133.43
2020-06-22 07:00:00,34.7475,7.776,35.6069506171,6.0275,-1.274,6.1606681659,28.72,9.05,30.1121387484,133.07,35.3375,-10.394,36.8344151881,6.0275,-1.274,6.1606681659,29.31,-9.12,30.6960991007,132.92
2020-06-22 07:30:00,37.8295,9.127,38.9149482751,7.1495,-1.623,7.3314036344,30.68,10.75,32.5088434122,132.22,38.4995,-8.763,39.484195183,7.1495,-1.623,7.3314036344,31.35,-7.14,32.1527930358,132.07
2020-06-22 08:00:00,49.1745,8.7325,49.9438485351,17.4345,-2.7975,17.6575138822,31.74,11.53,33.7693426054,131.99,49.8545,-9.0675,50.6723862325,17.4345,-2.7975,17.6575138822,32.42,-6.27,33.020740452,131.84
2020-06-22 08:30:00,52.1335,9.168,52.9334870026,20.1235,-3.512,20.4276625254,32.01,12.68,34.4299651467,131.55,52.8235,-8.492,53.5017403105,20.1235,-3.512,20.4276625254,32.7,-4.98,33.0770373522,131.4
2020-06-22 09:00:00,53.8055,9.747,54.6812201697,23.4555,-4.173,23.8238202069,30.35,13.92,33.3899520814,131.52,54.4555,-7.873,55.0216830827,23.4555,-4.173,23.8238202069,31.0,-3.7,31.2200256246,131.37
2020-06-22 09:30:00,47.606,10.4945,48.7490078489,18.516,-4.0255,18.9485330897,29.09,14.52,32.5124360822,131.69,48.216,-7.1855,48.7484775788,18.516,-4.0255,18.9485330897,29.7,-3.16,29.8676346569,131.54
2020-06-22 10:00:00,45.1965,10.653,46.4350085738,16.3465,-3.977,16.8233347244,28.85,14.63,32.3474790362,132.24,45.7965,-7.127,46.3477458055,16.3465,-3.977,16.8233347244,29.45,-3.15,29.6179844014,132.08
2020-06-22 10:30:00,50.5915,10.2885,51.6270578718,22.5315,-4.5815,22.9925778133,28.06,14.87,31.7565819949,131.97,51.1515,-7.4315,51.6885204325,22.5315,-4.5815,22.9925778133,28.62,-2.85,28.7615524616,131.82
2020-06-22 11:00:00,47.7715,9.9285,48.7923285415,23.5915,-5.2415,24.166758047,24.18,15.17,28.5447245564,131.76,48.2415,-7.7315000000000005,48.8571224542,23.5915,-5.2415,24.166758047,24.65,-2.49,24.7754434875,131.61
2020-06-22 11:30:00,48.2445,9.4175,49.1550718289,23.5645,-5.4625,24.1893482033,24.68,14.88,28.818688381,132.16,48.7345,-8.3425,49.443389816,23.5645,-5.4625,24.1893482033,25.17,-2.88,25.3342317823,132.01
2020-06-22 12:00:00,48.2545,8.993500000000001,49.0854338119,23.5245,-6.0465,24.2891387764,24.73,15.04,28.9443345061,132.35,48.7445,-8.7765,49.5283073858,23.5245,-6.0465,24.2891387764,25.22,-2.73,25.3673274115,132.2
2020-06-22 12:30:00,46.7425,9.7885,47.7564240548,22.4425,-5.8015,23.1802331416,24.3,15.59,28.8710599043,132.2,47.2125,-7.9615,47.8790730748,22.4425,-5.8015,23.1802331416,24.77,-2.16,24.8640000804,132.05
2020-06-22 13:00:00,46.4245,10.139,47.5187701993,20.0845,-5.141,20.7320288744,26.34,15.28,30.4511740332,132.2,46.9745,-7.601,47.5854899234,20.0845,-5.141,20.7320288744,26.89,-2.46,27.0022906436,132.05
2020-06-22 13:30:00,45.9395,9.592,46.9302048179,18.9095,-4.878,19.5285451135,27.03,14.47,30.6594487883,132.47,46.4795,-8.298,47.2144122515,18.9095,-4.878,19.5285451135,27.57,-3.42,27.781312064,132.33
2020-06-22 14:00:00,46.916,8.958,47.7635511661,21.626,-5.412,22.2929051494,25.29,14.37,29.0874715299,132.8,47.416,-9.002,48.2629574311,21.626,-5.412,22.2929051494,25.79,-3.59,26.0386674006,132.65
2020-06-22 14:30:00,46.579,8.512,47.3503683724,21.829,-5.628,22.5428397723,24.75,14.14,28.5044224639,132.37,47.059,-9.358,47.9804298126,21.829,-5.628,22.5428397723,25.23,-3.73,25.5042310215,132.22
2020-06-22 15:00:00,45.4825,9.1385,46.391486164,20.9925,-5.3315,21.658946154,24.49,14.47,28.4454038467,132.63,45.9525,-8.7715,46.7821704125,20.9925,-5.3315,21.658946154,24.96,-3.44,25.1959361803,132.48
2020-06-22 15:30:00,47.696,8.967,48.5315928546,23.036,-5.433,23.6680118514,24.66,14.4,28.5565334031,132.44,48.186,-8.893,48.9997555606,23.036,-5.433,23.6680118514,25.15,-3.46,25.3868883481,132.28
2020-06-22 16:00:00,44.792,9.329,45.753180272,20.842,-4.781,21.3833328787,23.95,14.11,27.7973847691,132.39,45.252,-8.561,46.0546873293,20.842,-4.781,21.3833328787,24.41,-3.7800000000000002,24.7009412776,132.24
2020-06-22 16:30:00,44.2235,9.2505,45.1806341534,19.6335,-4.2895,20.0966199272,24.59,13.54,28.0713323517,132.73,44.7135,-8.7395,45.5595867244,19.6335,-4.2895,20.0966199272,25.08,-4.45,25.471727464,132.59
2020-06-22 17:00:00,45.08,9.108,45.9908910981,19.42,-4.092,19.8464320219,25.66,13.2,28.8561189352,132.57,45.59,-8.842,46.4395204971,19.42,-4.092,19.8464320219,26.17,-4.75,26.5975825969,132.43
2020-06-22 17:30:00,46.8205,8.836500000000001,47.6470665676,18.8805,-3.7535,19.2499881169,27.94,12.59,30.6455820633,132.3,47.4105,-9.0935,48.2747061358,18.8805,-3.7535,19.2499881169,28.53,-5.34,29.025445733,132.16
2020-06-22 18:00:00,47.051,9.4865,47.9978154008,15.901,-2.9435000000000002,16.1711469368,31.15,12.43,33.5384465949,131.98,47.731,-8.3435,48.4547454152,15.901,-2.9435000000000002,16.1711469368,31.83,-5.4,32.2848091213,131.84
2020-06-22 18:30:00,55.0745,9.239,55.8440656762,22.4345,-3.321,22.6789733288,32.64,12.56,34.9731782942,131.86,55.7745,-8.541,56.4246712994,22.4345,-3.321,22.6789733288,33.34,-5.22,33.7461701531,131.71
2020-06-22 19:00:00,54.3575,9.2635,55.1411845946,21.1975,-3.3565,21.4615958983,33.16,12.62,35.4802762109,131.61,55.0875,-8.4665,55.734318678,21.1975,-3.3565,21.4615958983,33.89,-5.11,34.2730827327,131.47
2020-06-22 19:30:00,54.1495,9.025,54.896438639,20.4495,-2.865,20.649219725000002,33.7,11.89,35.7360056526,131.14,54.8995,-8.625,55.5728866017,20.4495,-2.865,20.649219725000002,34.45,-5.76,34.9282135243,131.0
2020-06-22 20:00:00,52.508,8.77,53.2353544555,18.668,-2.61,18.8495709235,33.84,11.38,35.702240826,131.49,53.248,-8.94,53.993269062,18.668,-2.61,18.8495709235,34.58,-6.33,35.1545914498,131.34
2020-06-22 20:30:00,43.4475,9.76,44.5302465326,10.2175,-1.81,10.376579699,33.23,11.57,35.186613932,131.49,44.1675,-7.98,44.8826075028,10.2175,-1.81,10.376579699,33.95,-6.17,34.5061067059,131.37
2020-06-22 21:00:00,41.8715,9.5445,42.9455468297,9.3215,-1.7055,9.4762383096,32.55,11.25,34.4392944179,132.32,42.5815,-8.4055,43.4031862022,9.3215,-1.7055,9.4762383096,33.26,-6.7,33.9281240271,132.17
2020-06-22 21:30:00,42.0295,9.038,42.9902816256,8.0295,-1.322,8.137601259,34.0,10.36,35.5433481822,131.79,42.7795,-8.822,43.679666943,8.0295,-1.322,8.137601259,34.75,-7.5,35.5501406467,131.65
2020-06-22 22:00:00,41.785,8.4435,42.6295545045,7.675,-0.9565,7.7343724535,34.11,9.4,35.3815220136,131.82,42.545,-9.4265,43.5767819745,7.675,-0.9565,7.7343724535,34.87,-8.47,35.883949058,131.68
2020-06-22 22:30:00,41.2655,8.5695,42.1459110769,7.3455,-0.8305,7.3923000818,33.92,9.4,35.1983863266,131.89,42.0055,-9.3205,43.0271280764,7.3455,-0.8305,7.3923000818,34.66,-8.49,35.6846703782,131.74
2020-06-22 23:00:00,38.73,8.641,39.6822350807,7.12,-0.859,7.1716302889,31.61,9.5,33.0066978051,132.19,39.4,-9.359,40.4963070045,7.12,-0.859,7.1716302889,32.28,-8.5,33.3803594948,132.03
2020-06-22 23:30:00,35.106,7.934,35.9913821907,6.226,-0.846,6.2832151006,28.88,8.78,30.1851420404,131.55,35.706,-9.906,37.0546525014,6.226,-0.846,6.2832151006,29.48,-9.06,30.8407846852,131.4
2020-06-23 00:00:00,32.894,7.7365,33.79154729,6.504,-1.0135,6.5824917964,26.39,8.75,27.8027804365,131.17,33.434,-10.0035,34.8984579638,6.504,-1.0135,6.5824917964,26.93,-8.99,28.3909316508,131.02
2020-06-23 00:30:00,31.7745,7.3629999999999995,32.6164470666,5.7845,-0.977,5.8664272986,25.99,8.34,27.2953420935,131.24,32.2945,-10.397,33.9268675131,5.7845,-0.977,5.8664272986,26.51,-9.42,28.1339030353,131.09
2020-06-23 01:00:00,30.608,7.048,31.4089790983,5.468,-1.072,5.5720918873,25.14,8.12,26.4188190501,131.79,31.118,-10.892,32.9691611662,5.468,-1.072,5.5720918873,25.65,-9.82,27.4655220231,131.65
2020-06-23 01:30:00,27.2575,7.063,28.1577214144,1.9075000000000002,-0.977,2.1431484433,25.35,8.04,26.5944373883,132.15,27.7675,-10.967,29.8548010419,1.9075000000000002,-0.977,2.1431484433,25.86,-9.99,27.7225485841,131.99
2020-06-23 02:00:00,27.392,7.253,28.3359784197,1.6219999999999999,-0.807,1.811665808,25.77,8.06,27.001046276,132.22,27.912,-10.777,29.9202853095,1.6219999999999999,-0.807,1.811665808,26.29,-9.97,28.1169877476,132.07
2020-06-23 02:30:00,27.8205,6.872,28.6566677102,1.6005,-0.8180000000000001,1.7974215560000002,26.22,7.69,27.3244304607,133.19,28.3405,-11.418,30.5541267957,1.6005,-0.8180000000000001,1.7974215560000002,26.74,-10.6,28.764345986,133.04
2020-06-23 03:00:00,27.0865,6.8365,27.9359305286,1.3665,-0.7035,1.5369562452999999,25.72,7.54,26.8024252634,134.08,27.6065,-11.7135,29.988746631,1.3665,-0.7035,1.5369562452999999,26.24,-11.01,28.456241846,133.92
2020-06-23 03:30:00,27.2205,6.619,28.013689176,1.3805,-0.721,1.5574406088,25.84,7.34,26.8622634936,134.03,27.7305,-11.921,30.1842818575,1.3805,-0.721,1.5574406088,26.35,-11.2,28.6314948964,133.88
2020-06-23 04:00:00,27.3425,6.598,28.1273160869,1.3725,-0.602,1.4987195368,25.97,7.2,26.9495992549,134.13,27.8625,-11.982,30.329642765,1.3725,-0.602,1.4987195368,26.49,-11.38,28.8309642572,133.98
2020-06-23 04:30:00,27.528,6.682,28.327370298,1.348,-0.488,1.4336136160000001,26.18,7.17,27.14408407,134.53,28.058,-11.998,30.5156249813,1.348,-0.488,1.4336136160000001,26.71,-11.51,29.084432262,134.37
2020-06-23 05:00:00,27.3695,6.7235,28.1832393898,1.1995,-0.5065000000000001,1.3020531863,26.17,7.23,27.1503554305,134.71,27.8895,-12.0065,30.364127725,1.1995,-0.5065000000000001,1.3020531863,26.69,-11.5,29.0621076318,134.55
2020-06-23 05:30:00,36.234,6.4565,36.8047435564,9.414,-0.7535000000000001,9.4441070647,26.82,7.21,27.772225334,134.34,36.784,-12.1835,38.7491977756,9.414,-0.7535000000000001,9.4441070647,27.37,-11.43,29.6607788165,134.19
2020-06-23 06:00:00,30.431,6.4105,31.0988789388,1.7309999999999999,-0.5595,1.8191759809999999,28.7,6.97,29.5342326801,134.31,31.031,-12.2195,33.3502494931,1.7309999999999999,-0.5595,1.8191759809999999,29.3,-11.66,31.5348315359,134.16
2020-06-23 06:30:00,33.758,7.598,34.6024878874,2.038,-0.712,2.1587931814,31.72,8.31,32.7904635527,133.25,34.448,-10.702,36.0721153802,2.038,-0.712,2.1587931814,32.41,-9.99,33.9147195182,133.11
2020-06-23 07:00:00,36.2465,8.261,37.1759718535,3.0665,-0.999,3.2251237573,33.18,9.26,34.4479317231,133.34,36.9765,-9.989,38.3019800174,3.0665,-0.999,3.2251237573,33.91,-8.99,35.0814509392,133.19
2020-06-23 07:30:00,38.8625,9.7355,40.0633731293,3.6325000000000003,-1.1945000000000001,3.8238575418,35.23,10.93,36.8865531054,131.72,39.6525,-8.0745,40.4662613358,3.6325000000000003,-1.1945000000000001,3.8238575418,36.02,-6.88,36.6711712385,131.58
2020-06-23 08:00:00,41.9795,10.531,43.2802539416,5.3095,-1.619,5.5508513987,36.67,12.15,38.6304465416,131.28,42.8095,-7.109,43.3957506128,5.3095,-1.619,5.5508513987,37.5,-5.49,37.8997374661,131.14
2020-06-23 08:30:00,45.2035,11.153,46.5590573492,7.8735,-2.127,8.1557422256,37.33,13.28,39.6218033411,131.37,46.0335,-6.447,46.4827595055,7.8735,-2.127,8.1557422256,38.16,-4.32,38.4037498169,131.22
2020-06-23 09:00:00,45.8135,11.035,47.1237520498,9.9335,-2.865,10.3384064173,35.88,13.9,38.478362751,131.09,46.6035,-6.465,47.0497867928,9.9335,-2.865,10.3384064173,36.67,-3.6,36.8462874656,130.94
2020-06-23 09:30:00,46.632,10.7915,47.8643906913,12.062,-3.3785,12.5262167573,34.57,14.17,37.3613945136,130.94,47.392,-6.6785,47.8602551837,12.062,-3.3785,12.5262167573,35.33,-3.3,35.4837836201,130.8
2020-06-23 10:00:00,47.194,10.7635,48.4058526239,13.484,-3.7465,13.9948032587,33.71,14.51,36.70019346,131.43,47.934,-6.8165,48.4162475647,13.484,-3.7465,13.9948032587,34.45,-3.07,34.5865204957,131.28
2020-06-23 10:30:00,46.886,10.396,48.0247208425,14.366,-4.044,14.9243389133,32.52,14.44,35.581793097,132.0,47.586,-7.364,48.1524235319,14.366,-4.044,14.9243389133,33.22,-3.32,33.3854878652,131.86
2020-06-23 11:00:00,47.579,10.064,48.6317317911,16.199,-4.506,16.8140309563,31.38,14.57,34.5975331491,132.21,48.249,-7.716,48.862077903,16.199,-4.506,16.8140309563,32.05,-3.21,32.2103492685,132.06
2020-06-23 11:30:00,56.8905,8.719,57.5547561132,26.6805,-5.831,27.3102479163,30.21,14.55,33.5312779357,132.29,57.5205,-9.071,58.2313571991,26.6805,-5.831,27.3102479163,30.84,-3.24,31.0097275061,132.15
2020-06-23 12:00:00,57.6135,8.588,58.2500568777,27.4435,-6.142,28.1224084362,30.17,14.73,33.573826115,132.47,58.2335,-9.242,58.9623192068,27.4435,-6.142,28.1224084362,30.79,-3.1,30.9456636704,132.32
2020-06-23 12:30:00,47.8575,9.2975,48.752269819,19.2375,-5.4125,19.9844079847,28.62,14.71,32.179007132,132.3,48.4475,-8.4925,49.1862055103,19.2375,-5.4125,19.9844079847,29.21,-3.08,29.3719338825,132.16
2020-06-23 13:00:00,47.103,9.199,47.9928558225,18.903,-5.421,19.6649599542,28.2,14.62,31.7645147925,132.48,47.683,-8.621,48.4560639136,18.903,-5.421,19.6649599542,28.78,-3.2,28.9573548516,132.34
2020-06-23 13:30:00,45.9795,9.128,46.8768045439,18.9995,-5.452,19.7662668263,26.98,14.58,30.667520278,132.33,46.5195,-8.702,47.3264057821,18.9995,-5.452,19.7662668263,27.52,-3.25,27.7112414013,132.19
2020-06-23 14:00:00,45.923,8.7275,46.7449589287,19.613,-5.3625,20.3328840859,26.31,14.09,29.8453379944,132.59,46.443,-9.1325,47.332386431,19.613,-5.3625,20.3328840859,26.83,-3.77,27.0935748841,132.45
2020-06-23 14:30:00,55.2195,7.8125,55.7694211598,28.7695,-6.1875,29.4273560909,26.45,14.0,29.9266185861,132.51,55.7495,-10.0575,56.6494488632,28.7695,-6.1875,29.4273560909,26.98,-3.87,27.256142427,132.37
2020-06-23 15:00:00,54.9535,7.799,55.5041580717,28.7735,-6.041,29.4008160303,26.18,13.84,29.6131389758,132.51,55.4735,-10.071,56.380264661,28.7735,-6.041,29.4008160303,26.7,-4.03,27.0024239653,132.37
2020-06-23 15:30:00,45.3185,8.616,46.1302709536,18.7885,-4.894,19.4154311889,26.53,13.51,29.7718155308,132.58,45.8485,-9.314,46.7849927674,18.7885,-4.894,19.4154311889,27.06,-4.42,27.4186068209,132.44
2020-06-23 16:00:00,45.088,8.8635,45.9509453249,17.278,-4.4465,17.840982210900002,27.81,13.31,30.8310265804,132.73,45.658,-9.1165,46.5592475911,17.278,-4.4465,17.840982210900002,28.38,-4.67,28.761663721,132.6
2020-06-23 16:30:00,45.665,9.01,46.5453792014,16.235,-4.07,16.7373870422,29.43,13.08,32.2057650119,132.89,46.275,-9.0,47.1420791332,16.235,-4.07,16.7373870422,30.04,-4.93,30.4418544113,132.75
2020-06-23 17:00:00,45.9725,9.072,46.859064654,14.7625,-3.638,15.2041589787,31.21,12.71,33.6987863283,132.89,46.6325,-8.968,47.4869990655,14.7625,-3.638,15.2041589787,31.87,-5.33,32.3126260152,132.75
2020-06-23 17:30:00,42.7655,8.278,43.5593075502,12.9255,-3.102,13.2925149708,29.84,11.38,31.936342934,132.78,43.3855,-9.762,44.4701951227,12.9255,-3.102,13.2925149708,30.46,-6.66,31.1795958922,132.65
2020-06-23 18:00:00,37.35,6.6455,37.9365940781,10.75,-2.5345,11.0447358615,26.6,9.18,28.1395166981,133.05,37.88,-11.5445,39.6001247504,10.75,-2.5345,11.0447358615,27.13,-9.01,28.5870075384,132.9
2020-06-23 18:30:00,45.6385,5.471,45.965253434,17.8085,-3.029,18.0642606616,27.83,8.5,29.0991219799,132.6,46.2085,-12.629,47.9032056678,17.8085,-3.029,18.0642606616,28.4,-9.6,29.9786590761,132.46
2020-06-23 19:00:00,54.372,7.4015,54.873459762,25.282,-0.8685,25.2969131763,29.09,8.27,30.2427015989,132.75,54.992,-10.7485,56.0325826306,25.282,-0.8685,25.2969131763,29.71,-9.88,31.3097189384,132.61
2020-06-23 19:30:00,59.644,8.7015,60.2753916474,29.304,0.8015,29.3149589502,30.34,7.9,31.351644295,131.99,60.284,-9.2785,60.9938621359,29.304,0.8015,29.3149589502,30.98,-10.08,32.5786248942,131.86
2020-06-23 20:00:00,58.285,8.623,58.919414067,28.015,1.123,28.0374990682,30.27,7.5,31.1852994214,131.23,58.925,-9.137,59.6291907877,28.015,1.123,28.0374990682,30.91,-10.26,32.5683235675,131.1
2020-06-23 20:30:00,57.827,8.336500000000001,58.4248163134,26.957,1.2265,26.9848874604,30.87,7.11,31.6782101767,131.16,58.497,-9.4335,59.2527630685,26.957,1.2265,26.9848874604,31.54,-10.66,33.2927499615,131.02
2020-06-23 21:00:00,57.621,8.437,58.2354068415,26.361,1.347,26.3953922115,31.26,7.09,32.0539498346,131.93,58.291,-9.513,59.0621524328,26.361,1.347,26.3953922115,31.93,-10.86,33.726317617,131.79
2020-06-23 21:30:00,48.9465,9.2415,49.8112957521,17.1065,2.2215,17.2501421588,31.84,7.02,32.6046929138,131.7,49.6365,-8.6785,50.3894680911,17.1065,2.2215,17.2501421588,32.53,-10.9,34.3075924541,131.57
2020-06-23 22:00:00,34.7455,7.0515,35.4538209859,3.3955,0.12150000000000001,3.3976731008,31.35,6.93,32.1068123612,131.84,35.4155,-10.9085,37.0574285738,3.3955,0.12150000000000001,3.3976731008,32.02,-11.03,33.8665218173,131.7
2020-06-23 22:30:00,31.7985,6.0275,32.3647239831,0.9785,-0.5225000000000001,1.1092648466,30.82,6.55,31.5083306445,131.84,32.4585,-11.9425,34.5857995209,0.9785,-0.5225000000000001,1.1092648466,31.48,-11.42,33.4874125605,131.7
2020-06-23 23:00:00,30.321,5.549,30.8245752931,1.001,-0.521,1.1284688742,29.32,6.07,29.9417317468,132.71,30.931,-12.661,33.4219640656,1.001,-0.521,1.1284688742,29.93,-12.14,32.2983668318,132.56
2020-06-23 23:30:00,28.343,5.016,28.7834310846,0.9530000000000001,-0.544,1.0973354091,27.39,5.5600000000000005,27.9486260843,132.95,28.883,-13.284,31.7913879062,0.9530000000000001,-0.544,1.0973354091,27.93,-12.74,30.698412011,132.81
2020-06-24 00:00:00,26.947,4.6395,27.3434776364,0.9470000000000001,-0.5505,1.0953808698,26.0,5.19,26.5129421227,133.38,27.457,-13.7305,30.6987537084,0.9470000000000001,-0.5505,1.0953808698,26.51,-13.18,29.6056160213,133.24
2020-06-24 00:30:00,26.0605,4.6135,26.4657144717,0.9605,-0.5265000000000001,1.0953367062,25.1,5.14,25.6208821082,133.5,26.5505,-13.7965,29.9211039653,0.9605,-0.5265000000000001,1.0953367062,25.59,-13.27,28.826047249,133.36
2020-06-24 01:00:00,25.563,4.3845,25.9362836438,1.003,-0.5255000000000001,1.1323247105,24.56,4.91,25.0459916953,134.24,26.033,-14.1955,29.6518011131,1.003,-0.5255000000000001,1.1323247105,25.03,-13.67,28.5196388476,134.1
2020-06-24 01:30:00,25.1905,4.2675,25.5494196901,1.0105,-0.4325,1.099166275,24.18,4.7,24.6325475743,134.94,25.6505,-14.5125,29.471355695,1.0105,-0.4325,1.099166275,24.64,-14.08,28.379147274,134.8
2020-06-24 02:00:00,24.966,4.331,25.3388775797,0.926,-0.339,0.9861019217,24.04,4.67,24.4893956642,135.33,25.416,-14.569,29.2955426132,0.926,-0.339,0.9861019217,24.49,-14.23,28.3240710351,135.18
2020-06-24 02:30:00,24.6415,4.365,25.0251223224,0.9215000000000001,-0.375,0.9948805205000001,23.72,4.74,24.188964426,135.75,25.0815,-14.705,29.0743644342,0.9215000000000001,-0.375,0.9948805205000001,24.16,-14.33,28.0901139193,135.6
2020-06-24 03:00:00,23.6705,4.042,24.0131283728,0.9605,-0.458,1.0641072549,22.71,4.5,23.1515463846,135.8,24.0905,-15.008,28.382957109,0.9605,-0.458,1.0641072549,23.13,-14.55,27.3258009947,135.65
2020-06-24 03:30:00,23.4485,3.871,23.7658745526,0.9885,-0.579,1.1455886042,22.46,4.45,22.8965958168,135.77,23.8585,-15.199,28.2884715609,0.9885,-0.579,1.1455886042,22.87,-14.62,27.1437156631,135.65
2020-06-24 04:00:00,23.5225,3.7245,23.8155391814,0.9325,-0.5055000000000001,1.0607009475,22.59,4.23,22.9826238711,135.86,23.8425,-15.3555,28.3594108983,0.9325,-0.5055000000000001,1.0607009475,22.91,-14.85,27.3018424287,135.71
2020-06-24 04:30:00,23.6455,3.659,23.9269294154,0.9055000000000001,-0.401,0.9903187618,22.74,4.06,23.09959307,135.16,24.0755,-15.251,28.4995210705,0.9055000000000001,-0.401,0.9903187618,23.17,-14.85,27.5203815381,135.02
