Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-24 05:00:00,23.4755,3.806,23.7820254867,0.8055,-0.164,0.8220256991,22.67,3.9699999999999998,23.0149907669,135.16,23.8955,-15.094,28.2634703504,0.8055,-0.164,0.8220256991,23.09,-14.93,27.4964179485,135.02
2020-06-24 05:30:00,24.005,4.1615,24.3630479877,0.885,-0.0085,0.8850408183,23.12,4.17,23.4930479078,134.73,24.435,-14.6485,28.4894327295,0.885,-0.0085,0.8850408183,23.55,-14.64,27.729624952400002,134.59
2020-06-24 06:00:00,24.9815,4.2780000000000005,25.3451499552,1.2015,-0.092,1.2050171161,23.78,4.37,24.1781988576,134.53,25.4215,-14.462,29.247258098,1.2015,-0.092,1.2050171161,24.22,-14.37,28.1621252749,134.39
2020-06-24 06:30:00,27.6565,5.4395,28.1863469165,1.6565,-0.2005,1.6685899736,26.0,5.64,26.6046913156,133.01,28.1765,-12.8505,30.9685405291,1.6565,-0.2005,1.6685899736,26.52,-12.65,29.3825271207,132.87
2020-06-24 07:00:00,29.5805,6.014,30.185661766,2.2205,-0.316,2.2428723214,27.36,6.33,28.0827082027,133.01,30.1305,-12.256,32.5277814529,2.2205,-0.316,2.2428723214,27.91,-11.94,30.3567406024,132.87
2020-06-24 07:30:00,32.78,7.1355,33.5476341975,3.38,-0.6045,3.4336307679,29.4,7.74,30.4017696853,132.46,33.39,-10.9545,35.1410468007,3.38,-0.6045,3.4336307679,30.01,-10.35,31.7446467928,132.32
2020-06-24 08:00:00,35.0355,7.4875,35.826650925,5.4055,-1.1325,5.5228603549,29.63,8.62,30.8584072823,132.15,35.6555,-10.4925,37.1672871824,5.4055,-1.1325,5.5228603549,30.25,-9.36,31.6649980262,132.02
2020-06-24 08:30:00,36.7565,7.7355,37.5616593417,7.2265,-1.5945,7.4003197566,29.53,9.33,30.9688520937,131.82,37.3765,-10.1245,38.7234845088,7.2265,-1.5945,7.4003197566,30.15,-8.53,31.3334230495,131.68
2020-06-24 09:00:00,38.164,8.1485,39.024209771,9.184,-2.2315,9.4512141151,28.98,10.38,30.7828653637,131.4,38.764,-9.5615,39.9258059186,9.184,-2.2315,9.4512141151,29.58,-7.33,30.4746665281,131.27
2020-06-24 09:30:00,39.4645,7.8455,40.2367820595,11.0445,-2.6245000000000003,11.3520474145,28.42,10.47,30.2872464909,131.4,40.0545,-9.8545,41.2489289619,11.0445,-2.6245000000000003,11.3520474145,29.01,-7.23,29.8973744667,131.27
2020-06-24 10:00:00,39.882,7.682,40.6151086174,12.552,-3.048,12.9167723523,27.33,10.73,29.3608889511,132.91,40.442,-10.368,41.7498597363,12.552,-3.048,12.9167723523,27.89,-7.32,28.8346059449,132.77
2020-06-24 10:30:00,38.5235,7.027,39.1591468402,13.4535,-3.273,13.8459088272,25.07,10.3,27.1034112244,132.91,39.0135,-11.053,40.5490072782,13.4535,-3.273,13.8459088272,25.56,-7.78,26.7178217675,132.77
2020-06-24 11:00:00,19.0,4.447,19.5134776245,13.78,-3.4130000000000003,14.1963716843,5.22,7.86,9.4354650124,132.53,19.02,-8.933,21.0133026676,13.78,-3.4130000000000003,14.1963716843,5.24,-5.52,7.6110446064,132.34
2020-06-24 11:30:00,14.96,-4.325,15.5726434814,14.96,-3.925,15.4663255171,0.0,-0.4,0.4,92.4,14.96,-4.275,15.5588310936,14.96,-3.925,15.4663255171,0.0,-0.35000000000000003,0.35000000000000003,132.18
2020-06-24 12:00:00,15.685,-4.537,16.3280003062,15.685,-4.147,16.2239586415,0.0,-0.39,0.39,92.4,15.685,-4.507,16.3196897642,15.685,-4.147,16.2239586415,0.0,-0.36,0.36,132.05
2020-06-24 12:30:00,16.2615,-4.8485,16.9689226087,16.2615,-4.4585,16.861631134,0.0,-0.39,0.39,92.4,16.2615,-4.8085,16.9575368052,16.2615,-4.4585,16.861631134,0.0,-0.35000000000000003,0.35000000000000003,132.05
2020-06-24 13:00:00,16.5935,-5.0565,17.3468277936,16.5935,-4.6565,17.2344780745,0.0,-0.4,0.4,92.4,16.5935,-5.0065,17.3323190745,16.5935,-4.6565,17.2344780745,0.0,-0.35000000000000003,0.35000000000000003,132.2
2020-06-24 13:30:00,16.7795,-5.0545,17.5242572025,16.7795,-4.6645,17.415773899,0.0,-0.39,0.39,92.4,16.7795,-5.0245,17.5156278934,16.7795,-4.6645,17.415773899,0.0,-0.36,0.36,132.24
2020-06-24 14:00:00,16.7675,-5.0975,17.5252264607,16.7675,-4.6975,17.4130859557,0.0,-0.4,0.4,92.4,16.7675,-5.0475,17.5107484849,16.7675,-4.6975,17.4130859557,0.0,-0.35000000000000003,0.35000000000000003,132.3
2020-06-24 14:30:00,16.8145,-5.21,17.6031676198,16.8145,-4.82,17.4917068993,0.0,-0.39,0.39,92.4,16.8145,-5.18,17.594311872,16.8145,-4.82,17.4917068993,0.0,-0.36,0.36,132.3
2020-06-24 15:00:00,17.057,-5.346,17.87514937,17.057,-4.946,17.7596217584,0.0,-0.4,0.4,92.4,17.057,-5.296,17.8602593766,17.057,-4.946,17.7596217584,0.0,-0.35000000000000003,0.35000000000000003,132.39
2020-06-24 15:30:00,16.7485,-5.0775,17.5012359135,16.7485,-4.6875,17.3920932754,0.0,-0.39,0.39,92.4,16.7485,-5.0475,17.4925558024,16.7485,-4.6875,17.3920932754,0.0,-0.36,0.36,132.31
2020-06-24 16:00:00,15.823,-4.324,16.4031797222,15.823,-3.924,16.3023036716,0.0,-0.4,0.4,92.4,15.823,-4.274,16.3900703171,15.823,-3.924,16.3023036716,0.0,-0.35000000000000003,0.35000000000000003,132.47
2020-06-24 16:30:00,14.739,-3.7105,15.1988792761,14.739,-3.3105,15.1062083678,0.0,-0.4,0.4,132.68,14.739,-3.6805,15.1915832371,14.739,-3.3105,15.1062083678,0.0,-0.37,0.37,132.79
2020-06-24 17:00:00,22.499,-4.11,22.8713161187,22.499,-3.71,22.8028309865,0.0,-0.4,0.4,132.83,22.499,-4.08,22.865944131,22.499,-3.71,22.8028309865,0.0,-0.37,0.37,132.63
2020-06-24 17:30:00,46.2905,-1.101,46.3035915589,28.5505,-1.891,28.6130552589,17.74,0.79,17.7575814795,132.68,46.3905,-1.071,46.4028612399,28.5505,-1.891,28.6130552589,17.84,0.8200000000000001,17.8588353484,132.49
2020-06-24 18:00:00,63.918,0.7395,63.9222776835,33.628,-0.21050000000000002,33.6286588232,30.29,0.9500000000000001,30.3048939942,132.49,64.148,0.7695000000000001,64.1526151786,33.628,-0.21050000000000002,33.6286588232,30.52,0.98,30.5357298914,132.31
2020-06-24 18:30:00,56.6285,0.002,56.6285000353,24.2785,-0.968,24.29778974,32.35,0.97,32.3645392366,132.44,56.8785,0.032,56.8785090016,24.2785,-0.968,24.29778974,32.6,1.0,32.6153338171,132.27
2020-06-24 19:00:00,48.0535,-1.5859999999999999,48.079665746,15.0835,-2.056,15.2229796114,32.97,0.47000000000000003,32.973349845,132.54,48.3035,-1.556,48.3285552055,15.0835,-2.056,15.2229796114,33.22,0.5,33.2237625804,132.36
2020-06-24 19:30:00,45.078,-1.6995,45.1100253187,11.928,-1.6995,12.0484639789,33.15,0.0,33.15,132.18,45.338,-1.6895,45.3694683047,11.928,-1.6995,12.0484639789,33.41,0.01,33.4100014966,132.01
2020-06-24 20:00:00,43.696,-0.8315,43.7039106746,10.596,-1.1915,10.6627805121,33.1,0.36,33.101957646,132.27,43.956,-0.8015,43.9633067256,10.596,-1.1915,10.6627805121,33.36,0.39,33.3622795984,132.11
2020-06-24 20:30:00,35.6315,-0.596,35.6364842296,1.9815,-0.256,1.9979685308000001,33.65,-0.34,33.6517176382,132.13,35.8915,-0.5660000000000001,35.895962562,1.9815,-0.256,1.9979685308000001,33.91,-0.31,33.9114169565,131.98
2020-06-24 21:00:00,33.61,-1.3455,33.6369212362,1.06,-0.035500000000000004,1.060594291,32.55,-1.31,32.5763503174,131.58,33.87,-1.3355000000000001,33.8963192729,1.06,-0.035500000000000004,1.060594291,32.81,-1.3,32.8357442431,131.43
2020-06-24 21:30:00,41.1435,-1.5859999999999999,41.1740572236,8.4735,-0.126,8.4744367512,32.67,-1.46,32.7026069297,131.3,41.3935,-1.576,41.4234911403,8.4735,-0.126,8.4744367512,32.92,-1.45,32.9519180018,131.15
2020-06-24 22:00:00,33.073,-1.574,33.1104334765,1.393,0.056,1.3941251737,31.68,-1.63,31.7219056805,131.37,33.313,-1.564,33.3496936268,1.393,0.056,1.3941251737,31.92,-1.62,31.9610825849,131.22
2020-06-24 22:30:00,32.5365,-1.8900000000000001,32.5913475059,0.7465,-0.2,0.7728274387,31.79,-1.69,31.8348896653,131.6,32.7965,-1.88,32.8503396063,0.7465,-0.2,0.7728274387,32.05,-1.6800000000000002,32.0940009971,131.45
2020-06-24 23:00:00,30.8545,-2.382,30.9463098648,0.7445,-0.522,0.9092657752000001,30.11,-1.8599999999999999,30.1673946505,132.08,31.0845,-2.372,31.1748700759,0.7445,-0.522,0.9092657752000001,30.34,-1.85,30.3963501098,131.93
2020-06-24 23:30:00,28.5195,-3.1675,28.6948590605,0.7995,-0.6275000000000001,1.0163446758,27.72,-2.54,27.8361276042,132.82,28.7295,-3.1675,28.9035850112,0.7995,-0.6275000000000001,1.0163446758,27.93,-2.54,28.0452580662,132.68
2020-06-25 00:00:00,26.512,-3.523,26.7450495045,0.842,-0.603,1.035651003,25.67,-2.92,25.8355433463,133.31,26.722,-3.523,26.9532338134,0.842,-0.603,1.035651003,25.88,-2.92,26.0442085693,133.16
2020-06-25 00:30:00,25.396,-3.919,25.6966024408,0.986,-0.509,1.1096292174,24.41,-3.41,24.6470322757,134.06,25.586,-3.909,25.8828838617,0.986,-0.509,1.1096292174,24.6,-3.4,24.8338478694,133.91
2020-06-25 01:00:00,25.7635,-4.15,26.0956017798,1.5035,-0.45,1.5693986906,24.26,-3.7,24.5405297416,133.52,25.9435,-4.16,26.274908035,1.5035,-0.45,1.5693986906,24.44,-3.71,24.7199858414,133.37
2020-06-25 01:30:00,25.449,-4.22,25.7965114114,1.5390000000000001,-0.43,1.5979427399000001,23.91,-3.79,24.2085150309,133.52,25.639,-4.23,25.9855964142,1.5390000000000001,-0.43,1.5979427399000001,24.1,-3.8,24.3977457975,133.4
2020-06-25 02:00:00,25.6585,-4.237,26.005976068,1.7485,-0.28700000000000003,1.7718976409,23.91,-3.95,24.2340793099,133.67,25.8385,-4.237,26.1835874404,1.7485,-0.28700000000000003,1.7718976409,24.09,-3.95,24.4116898227,133.54
2020-06-25 02:30:00,25.147,-4.332,25.517402552,1.5470000000000002,-0.242,1.5658138459000002,23.6,-4.09,23.9517869897,133.85,25.327,-4.332,25.6948078997,1.5470000000000002,-0.242,1.5658138459000002,23.78,-4.09,24.1291628533,133.71
2020-06-25 03:00:00,24.4805,-4.436,24.8791675152,1.5505,-0.296,1.578501267,22.93,-4.14,23.3007403316,134.02,24.6605,-4.446,25.0580760684,1.5505,-0.296,1.578501267,23.11,-4.15,23.479663541,133.87
2020-06-25 03:30:00,23.941,-4.7385,24.4054269221,1.721,-0.5785,1.8156275086,22.22,-4.16,22.6060611341,133.94,24.121,-4.7385,24.5820264268,1.721,-0.5785,1.8156275086,22.4,-4.16,22.7830112145,133.79
2020-06-25 04:00:00,23.7615,-4.822,24.24583606,1.5815000000000001,-0.502,1.6592607541,22.18,-4.32,22.5967873823,134.05,23.9215,-4.832,24.4046386216,1.5815000000000001,-0.502,1.6592607541,22.34,-4.33,22.7557575132,133.91
2020-06-25 04:30:00,24.001,-4.905,24.4970819895,1.7109999999999999,-0.435,1.7654308256,22.29,-4.47,22.7337854305,133.9,24.171,-4.915,24.6656535693,1.7109999999999999,-0.435,1.7654308256,22.46,-4.48,22.9024452843,133.76
2020-06-25 05:00:00,23.708,-4.8260000000000005,24.194204678,1.728,-0.256,1.7468600402,21.98,-4.57,22.4500623607,133.9,23.878,-4.8260000000000005,24.3608119733,1.728,-0.256,1.7468600402,22.15,-4.57,22.6165293536,133.76
2020-06-25 05:30:00,24.086,-4.8045,24.5605092832,1.896,-0.5145000000000001,1.9645677005,22.19,-4.29,22.600889363,133.27,24.256,-4.8145,24.7291921876,1.896,-0.5145000000000001,1.9645677005,22.36,-4.3,22.7697079472,133.14
2020-06-25 06:00:00,25.127,-4.481,25.5234302162,2.047,-0.501,2.1074178513,23.08,-3.98,23.4206490089,132.97,25.307,-4.491,25.7023993043,2.047,-0.501,2.1074178513,23.26,-3.99,23.5997394053,132.83
2020-06-25 06:30:00,28.022,-3.382,28.2253504496,2.612,-0.652,2.6921456127,25.41,-2.73,25.5562321166,132.3,28.212,-3.382,28.4139907088,2.612,-0.652,2.6921456127,25.6,-2.73,25.7451529419,132.17
2020-06-25 07:00:00,38.633,-3.267,38.770890859,11.853,-1.717,11.976714825,26.78,-1.55,26.8248187319,131.96,38.833,-3.257,38.9693461326,11.853,-1.717,11.976714825,26.98,-1.54,27.0239153344,131.82
2020-06-25 07:30:00,42.061,-2.206,42.1188100141,13.771,-1.646,13.8690214868,28.29,-0.56,28.2955420517,131.6,42.281,-2.186,42.3374722557,13.771,-1.646,13.8690214868,28.51,-0.54,28.5151135365,131.46
2020-06-25 08:00:00,57.4175,0.8005,57.4230799113,28.5975,0.5205000000000001,28.6022363898,28.82,0.28,28.8213601345,131.86,57.6375,0.8305,57.6434830358,28.5975,0.5205000000000001,28.6022363898,29.04,0.31,29.0416545672,131.73
2020-06-25 08:30:00,47.847,-1.0845,47.8592890592,18.867,-2.1445,18.9884851752,28.98,1.06,28.9993793037,131.79,48.077,-1.0545,48.0885630816,18.867,-2.1445,18.9884851752,29.21,1.09,29.2303301384,131.66
2020-06-25 09:00:00,37.8035,1.846,37.8485445988,10.7535,-2.394,11.0167598798,27.05,4.24,27.3802867041,131.27,38.0035,1.9060000000000001,38.0512660532,10.7535,-2.394,11.0167598798,27.25,4.3,27.5871799936,131.14
2020-06-25 09:30:00,39.3465,-0.9965,39.3591167901,11.5265,-2.9365,11.894672526,27.82,1.94,27.8875599506,131.67,39.5565,-0.9565,39.5680626832,11.5265,-2.9365,11.894672526,28.03,1.98,28.0998451953,131.54
2020-06-25 10:00:00,40.3725,-1.1765,40.389638628,13.4525,-3.3765,13.8697695907,26.92,2.2,27.009746389,131.56,40.5825,-1.1365,40.5984105415,13.4525,-3.3765,13.8697695907,27.13,2.24,27.222316213,131.43
2020-06-25 10:30:00,39.5535,-1.9705,39.6025533583,14.8335,-3.8205,15.3176023744,24.72,1.85,24.7891286656,131.51,39.7435,-1.9304999999999999,39.7903584113,14.8335,-3.8205,15.3176023744,24.91,1.8900000000000001,24.9815972268,131.38
2020-06-25 11:00:00,39.5405,-2.2395,39.6038697667,15.8205,-4.3795,16.415487824,23.72,2.14,23.8163389294,131.36,39.7205,-2.1995,39.7813514162,15.8205,-4.3795,16.415487824,23.9,2.18,23.9992166539,131.23
2020-06-25 11:30:00,39.8705,-2.2595,39.9344727084,16.8205,-4.8295,17.500094014,23.05,2.5700000000000003,23.1928307888,131.21,40.0505,-2.2195,40.1119524643,16.8205,-4.8295,17.500094014,23.23,2.61,23.3761630727,131.08
2020-06-25 12:00:00,40.744,-2.391,40.8140958126,17.834,-4.991,18.5192234448,22.91,2.6,23.057061825,131.24,40.914,-2.341,40.9809184499,17.834,-4.991,18.5192234448,23.08,2.65,23.2316357582,131.11
2020-06-25 12:30:00,41.103,-2.596,41.184898021,18.393,-5.146,19.0993132075,22.71,2.55,22.8527153748,131.15,41.273,-2.556,41.352069658,18.393,-5.146,19.0993132075,22.88,2.59,23.0261264654,131.03
2020-06-25 13:00:00,40.507,-2.674,40.5951638129,18.557,-5.234,19.281001141,21.95,2.56,22.0987805093,131.3,40.677,-2.624,40.7615468916,18.557,-5.234,19.281001141,22.12,2.61,22.2734483186,131.17
2020-06-25 13:30:00,41.048,-2.689,41.1359821203,18.958,-5.229,19.665914802,22.09,2.54,22.2355503642,131.53,41.218,-2.649,41.3030353001,18.958,-5.229,19.665914802,22.26,2.58,22.4090160427,131.4
2020-06-25 14:00:00,38.729,-3.287,38.8682365178,19.149,-5.167,19.8338622058,19.58,1.88,19.6700482968,132.02,38.879,-3.237,39.0135208614,19.149,-5.167,19.8338622058,19.73,1.9300000000000002,19.8241721139,131.89
2020-06-25 14:30:00,38.104,-3.3145,38.247885252,18.954,-5.1145,19.6319185575,19.15,1.8,19.2344092709,131.94,38.254,-3.2845,38.3947451645,18.954,-5.1145,19.6319185575,19.3,1.83,19.3865649355,131.81
2020-06-25 15:00:00,37.222,-3.165,37.3563181938,17.982,-4.905,18.6389739256,19.24,1.74,19.318519612,132.27,37.362,-3.125,37.4924614956,17.982,-4.905,18.6389739256,19.38,1.78,19.4615723928,132.14
2020-06-25 15:30:00,38.969,-3.451,39.1215076652,17.659,-4.811,18.3026228175,21.31,1.3599999999999999,21.3533533666,132.37,39.139,-3.411,39.2873547341,17.659,-4.811,18.3026228175,21.48,1.4,21.5255754859,132.24
2020-06-25 16:00:00,36.731,-3.065,36.8586568665,16.211,-4.345,16.7831923662,20.52,1.28,20.5598832682,132.43,36.881,-3.025,37.0048481418,16.211,-4.345,16.7831923662,20.67,1.32,20.7121051562,132.3
2020-06-25 16:30:00,36.243,-2.852,36.3550402695,13.733,-3.762,14.2389582835,22.51,0.91,22.5283865379,132.59,36.413,-2.822,36.5221885023,13.733,-3.762,14.2389582835,22.68,0.9400000000000001,22.6994713595,132.46
2020-06-25 17:00:00,35.2945,-2.5265,35.3848121727,12.1645,-3.2965,12.6032524572,23.13,0.77,23.1428131393,132.25,35.4745,-2.4865,35.5615358569,12.1645,-3.2965,12.6032524572,23.31,0.81,23.3240691133,132.12
2020-06-25 17:30:00,35.266,-2.0825,35.3274335644,9.725999999999999,-2.7725,10.1134480891,25.54,0.6900000000000001,25.5493189733,132.33,35.456,-2.0525,35.5153585404,9.725999999999999,-2.7725,10.1134480891,25.73,0.72,25.7400718725,132.2
2020-06-25 18:00:00,37.46,-1.831,37.5047218494,9.57,-2.481,9.886367432,27.89,0.65,27.8975733712,131.95,37.68,-1.8010000000000002,37.7230168597,9.57,-2.481,9.886367432,28.11,0.68,28.1182236281,131.82
2020-06-25 18:30:00,47.067,-2.7039999999999997,47.1446084404,16.707,-2.904,16.9575076294,30.36,0.2,30.3606587544,132.0,47.307,-2.674,47.3825128608,16.707,-2.904,16.9575076294,30.6,0.23,30.6008643669,131.88
2020-06-25 19:00:00,46.5445,-2.1815,46.5955944538,14.6745,-2.5015,14.8861832751,31.87,0.32,31.871606486,131.8,46.7745,-2.1415,46.8234970127,14.6745,-2.5015,14.8861832751,32.1,0.36,32.1020186281,131.68
2020-06-25 19:30:00,37.2225,-1.036,37.2369145103,4.2225,-0.876,4.3124102599,33.0,-0.16,33.0003878765,131.76,37.4925,-1.016,37.5062636402,4.2225,-0.876,4.3124102599,33.27,-0.14,33.2702945584,131.63
2020-06-25 20:00:00,35.6835,-0.8335,35.6932331752,2.3035,-0.3935,2.3368685243,33.38,-0.44,33.3828998141,131.83,35.9435,-0.8135,35.9527046896,2.3035,-0.3935,2.3368685243,33.64,-0.42,33.6426217766,131.7
2020-06-25 20:30:00,34.78,-1.256,34.8026713917,1.79,-0.276,1.8111532237999999,32.99,-0.98,33.0045527163,131.77,35.04,-1.236,35.0617925383,1.79,-0.276,1.8111532237999999,33.25,-0.96,33.2638557597,131.65
2020-06-25 21:00:00,33.9155,-1.5354999999999999,33.9502415382,1.3955,-0.2155,1.4120412529,32.52,-1.32,32.5467786424,132.05,34.1655,-1.5155,34.1990954632,1.3955,-0.2155,1.4120412529,32.77,-1.3,32.7957756426,131.93
2020-06-25 21:30:00,33.436,-1.533,33.471124645,1.006,-0.113,1.0123265283,32.43,-1.42,32.4610736113,131.95,33.686,-1.533,33.7208642386,1.006,-0.113,1.0123265283,32.68,-1.42,32.7108361251,131.83
2020-06-25 22:00:00,32.598,-1.853,32.6506234703,0.848,-0.083,0.8520522284000001,31.75,-1.77,31.7992987344,132.02,32.848,-1.833,32.8991032249,0.848,-0.083,0.8520522284000001,32.0,-1.75,32.0478158382,131.9
2020-06-25 22:30:00,32.5565,-2.1455,32.6271185136,0.8765000000000001,-0.1255,0.8854391566,31.68,-2.02,31.7443349277,132.52,32.7965,-2.1455,32.8666028439,0.8765000000000001,-0.1255,0.8854391566,31.92,-2.02,31.9838521757,132.39
2020-06-25 23:00:00,30.784,-2.6975,30.901960492,0.784,-0.08750000000000001,0.7888677012,30.0,-2.61,30.1133209726,132.6,31.034,-2.6875,31.150149474,0.784,-0.08750000000000001,0.7888677012,30.25,-2.6,30.3615299351,132.47
2020-06-25 23:30:00,28.299,-3.5055,28.5152929364,0.8290000000000001,-0.0655,0.8315835797000001,27.47,-3.44,27.684553455,133.64,28.509,-3.4955,28.7224929498,0.8290000000000001,-0.0655,0.8315835797000001,27.68,-3.43,27.8917066527,133.5
2020-06-26 00:00:00,26.907,-3.815,27.1761085146,0.997,-0.095,1.0015158511,25.91,-3.7199999999999998,26.1756852823,133.54,27.107,-3.825,27.375537876,0.997,-0.095,1.0015158511,26.11,-3.73,26.3750829383,133.41
2020-06-26 00:30:00,25.513,-4.2620000000000005,25.8665384812,1.063,-0.092,1.0669737579,24.45,-4.17,24.8030522315,133.73,25.703,-4.2620000000000005,26.0539604091,1.063,-0.092,1.0669737579,24.64,-4.17,24.9903681445,133.6
2020-06-26 01:00:00,25.0425,-4.3629999999999995,25.4197280719,1.4325,-0.233,1.4513253426000001,23.61,-4.13,23.9685001617,133.89,25.2325,-4.373,25.6086349744,1.4325,-0.233,1.4513253426000001,23.8,-4.14,24.1573922434,133.76
2020-06-26 01:30:00,24.28,-4.358,24.6680068915,1.63,-0.518,1.7103286234000001,22.65,-3.84,22.9732039559,134.1,24.45,-4.358,24.8353510948,1.63,-0.518,1.7103286234000001,22.82,-3.84,23.1408297172,133.97
2020-06-26 02:00:00,24.348,-4.323,24.7287976457,1.218,-0.453,1.2995126009,23.13,-3.87,23.4515202066,134.26,24.538,-4.333,24.9176309668,1.218,-0.453,1.2995126009,23.32,-3.88,23.6405752891,134.13
2020-06-26 02:30:00,23.341,-4.356,23.7439890709,1.071,-0.656,1.2559367022,22.27,-3.7,22.5752718699,134.34,23.511,-4.356,23.9111241266,1.071,-0.656,1.2559367022,22.44,-3.7,22.7429901288,134.21
2020-06-26 03:00:00,22.953,-4.559,23.4013822241,0.863,-0.429,0.9637478923,22.09,-4.13,22.4727612901,134.68,23.133,-4.559,23.5779594113,0.863,-0.429,0.9637478923,22.27,-4.13,22.6497196451,134.55
2020-06-26 03:30:00,22.411,-4.724,22.9034734702,0.881,-0.514,1.0199789214,21.53,-4.21,21.9377528475,134.54,22.571,-4.724,23.0600567432,0.881,-0.514,1.0199789214,21.69,-4.21,22.0948002933,134.4
2020-06-26 04:00:00,22.553,-4.6585,23.0290996622,1.133,-0.5685,1.2676281986,21.42,-4.09,21.8069828266,134.54,22.713,-4.6585,23.1858144401,1.133,-0.5685,1.2676281986,21.58,-4.09,21.964163995,134.4
2020-06-26 04:30:00,23.2185,-4.5395,23.6581022591,1.1885,-0.5295,1.3011158672,22.03,-4.01,22.3919851733,134.54,23.3985,-4.5495,23.8366892101,1.1885,-0.5295,1.3011158672,22.21,-4.02,22.5708772537,134.4
2020-06-26 05:00:00,22.9065,-4.492,23.3427891703,1.2765,-0.542,1.3868007247,21.63,-3.95,21.9877102037,134.69,23.0765,-4.492,23.509634541,1.2765,-0.542,1.3868007247,21.8,-3.95,22.1549655834,134.56
2020-06-26 05:30:00,23.6505,-4.397,24.055763535,1.3505,-0.447,1.4225537775000001,22.3,-3.95,22.647130061,133.64,23.8305,-4.397,24.2327534393,1.3505,-0.447,1.4225537775000001,22.48,-3.95,22.8243926535,133.51
2020-06-26 06:00:00,24.242,-4.322,24.6242613696,1.802,-0.542,1.8817459977,22.44,-3.7800000000000002,22.756142028,133.82,24.412,-4.322,24.7916402846,1.802,-0.542,1.8817459977,22.61,-3.7800000000000002,22.9237976784,133.69
2020-06-26 06:30:00,26.1715,-3.3475,26.3847146754,2.0715,-0.7575000000000001,2.2056560249,24.1,-2.59,24.2387726587,132.89,26.3515,-3.3375,26.5620115673,2.0715,-0.7575000000000001,2.2056560249,24.28,-2.58,24.4166910125,132.75
2020-06-26 07:00:00,28.3285,-2.4905,28.4377654273,2.2285,-0.8705,2.3924845872000002,26.1,-1.62,26.1502275325,132.61,28.5285,-2.4905,28.6370023309,2.2285,-0.8705,2.3924845872000002,26.3,-1.62,26.3498462994,132.47
2020-06-26 07:30:00,31.453,-1.0705,31.4712119126,2.7030000000000003,-0.9505,2.8652502945,28.75,-0.12,28.7502504337,131.89,31.673000000000002,-1.0305,31.6897595329,2.7030000000000003,-0.9505,2.8652502945,28.97,-0.08,28.9701104589,131.75
2020-06-26 08:00:00,34.008,-0.156,34.0083577963,4.048,-1.186,4.2181631073,29.96,1.03,29.9777000452,131.52,34.248,-0.126,34.2482317792,4.048,-1.186,4.2181631073,30.2,1.06,30.2185969231,131.39
2020-06-26 08:30:00,36.23,0.115,36.230182514,5.76,-1.665,5.9958172921,30.47,1.78,30.5219478409,131.93,36.46,0.155,36.4603294692,5.76,-1.665,5.9958172921,30.7,1.82,30.7539005656,131.79
2020-06-26 09:00:00,32.1875,-2.178,32.2611041387,9.4775,-2.478,9.7960956636,22.71,0.30000000000000004,22.7119814195,131.89,32.3775,-2.138,32.4480130401,9.4775,-2.478,9.7960956636,22.9,0.34,22.9025238784,131.67
2020-06-26 09:30:00,32.598,-2.616,32.7027989628,11.338,-3.236,11.7907565491,21.26,0.62,21.2690385302,131.85,32.758,-2.586,32.8599141813,11.338,-3.236,11.7907565491,21.42,0.65,21.4298600089,131.61
2020-06-26 10:00:00,32.9805,-2.9965,33.1163463036,13.1705,-3.7765,13.7012416408,19.81,0.78,19.8253499339,131.77,33.1405,-2.9565,33.2721149388,13.1705,-3.7765,13.7012416408,19.97,0.8200000000000001,19.9868281626,131.53
2020-06-26 10:30:00,32.5725,-3.5685000000000002,32.7673915425,14.2425,-3.9985,14.7931338296,18.33,0.43,18.3350429506,131.73,32.7125,-3.5385,32.9033226058,14.2425,-3.9985,14.7931338296,18.47,0.46,18.4757273199,131.48
2020-06-26 11:00:00,28.844,-3.3375,29.0364467911,12.664,-3.7575000000000003,13.2096821404,16.18,0.42,16.1854502563,131.66,28.974,-3.3075,29.162171254,12.664,-3.7575000000000003,13.2096821404,16.31,0.45,16.316206667,131.45
2020-06-26 11:30:00,27.6685,-3.049,27.8359891732,12.2785,-3.359,12.729667837400001,15.39,0.31,15.3931218406,131.47,27.7985,-3.009,27.9608777267,12.2785,-3.359,12.729667837400001,15.52,0.35000000000000003,15.523946019,131.33
2020-06-26 12:00:00,28.164,-3.239,28.3496387455,12.534,-3.6790000000000003,13.0627790688,15.63,0.44,15.6361919917,131.54,28.284,-3.209,28.4654586648,12.534,-3.6790000000000003,13.0627790688,15.75,0.47000000000000003,15.7570111379,131.4
2020-06-26 12:30:00,28.5805,-3.5555,28.8008083307,13.0005,-3.9355,13.5831204257,15.58,0.38,15.5846334574,131.67,28.7005,-3.5255,28.9162212348,13.0005,-3.9355,13.5831204257,15.7,0.41000000000000003,15.7053525908,131.53
2020-06-26 13:00:00,25.564,-3.3185000000000002,25.7784898365,10.674,-3.3585000000000003,11.189897151,14.89,0.04,14.8900537272,131.73,25.684,-3.2885,25.8936688835,10.674,-3.3585000000000003,11.189897151,15.01,0.07,15.0101632236,131.58
2020-06-26 13:30:00,24.2275,-3.753,24.5164590683,10.0375,-3.233,10.5453162707,14.19,-0.52,14.1995246399,131.58,24.3375,-3.733,24.6221281625,10.0375,-3.233,10.5453162707,14.3,-0.5,14.3087385887,131.45
2020-06-26 14:00:00,25.327,-4.2755,25.6853426929,11.627,-3.5555,12.158483016,13.7,-0.72,13.718906662,131.72,25.437,-4.2555,25.7905069599,11.627,-3.5555,12.158483016,13.81,-0.7000000000000001,13.827729387,131.58
2020-06-26 14:30:00,24.1635,-4.3725,24.5559257309,11.7235,-3.5825,12.2586605508,12.44,-0.79,12.4650591655,131.61,24.2535,-4.3425,24.6391876591,11.7235,-3.5825,12.2586605508,12.53,-0.76,12.5530275233,131.48
2020-06-26 15:00:00,27.4045,-5.112,27.8772158626,15.0945,-4.132,15.6498355982,12.31,-0.98,12.348947323600001,131.77,27.5045,-5.102,27.973700582,15.0945,-4.132,15.6498355982,12.41,-0.97,12.4478512202,131.64
2020-06-26 15:30:00,25.0565,-4.8485,25.5212880651,13.0565,-3.5085,13.519680636,12.0,-1.34,12.074584879,131.81,25.1465,-4.8185,25.6039919641,13.0565,-3.5085,13.519680636,12.09,-1.31,12.1607647786,131.68
2020-06-26 16:00:00,24.73,-5.0005,25.230495442,11.91,-3.2005,12.3325301642,12.82,-1.8,12.9457483368,131.81,24.83,-4.9905,25.3265471443,11.91,-3.2005,12.3325301642,12.92,-1.79,13.0434082969,131.68
2020-06-26 16:30:00,23.9745,-4.3945,24.373926243,8.3045,-2.1445,8.5769225542,15.67,-2.25,15.83071066,132.01,24.0845,-4.3845,24.4803386517,8.3045,-2.1445,8.5769225542,15.78,-2.24,15.9381931222,131.87
2020-06-26 17:00:00,28.974,-4.264,29.286078126,9.034,-2.194,9.2966010993,19.94,-2.07,20.0471569057,131.85,29.124,-4.264,29.4344877992,9.034,-2.194,9.2966010993,20.09,-2.07,20.1963610584,131.71
2020-06-26 17:30:00,36.7805,-5.0535,37.1260426453,16.610500000000002,-3.0435,16.8870246787,20.17,-2.01,20.2699037985,132.06,36.9405,-5.0235,37.280505529,16.610500000000002,-3.0435,16.8870246787,20.33,-1.98,20.4261915197,131.93
2020-06-26 18:00:00,35.2675,-4.47,35.5496477655,13.9475,-2.31,14.1374982317,21.32,-2.16,21.4291390401,131.98,35.4275,-4.47,35.7083835569,13.9475,-2.31,14.1374982317,21.48,-2.16,21.5883301809,131.85
2020-06-26 18:30:00,25.626,-3.797,25.9057731983,4.386,-1.327,4.5823492883,21.24,-2.47,21.3831358785,131.72,25.796,-3.787,26.0724947982,4.386,-1.327,4.5823492883,21.41,-2.46,21.5508630918,131.59
2020-06-26 19:00:00,26.6025,-3.6295,26.848952987,2.9925,-0.8995000000000001,3.1247650312,23.61,-2.73,23.7673094817,131.85,26.7825,-3.6295,27.0273116773,2.9925,-0.8995000000000001,3.1247650312,23.79,-2.73,23.946127035499998,131.71
2020-06-26 19:30:00,27.537,-3.927,27.8156017012,3.257,-0.927,3.3863517242,24.28,-3.0,24.4646357014,132.05,27.737,-3.917,28.0122126581,3.257,-0.927,3.3863517242,24.48,-2.99,24.6619240936,131.91
2020-06-26 20:00:00,26.8845,-4.2215,27.2139192786,3.2745,-0.9715,3.4155764521,23.61,-3.25,23.8326372859,132.18,27.0645,-4.2215,27.3917546444,3.2745,-0.9715,3.4155764521,23.79,-3.25,24.010968327,132.04
2020-06-26 20:30:00,25.309,-4.3045,25.6724405005,2.6790000000000003,-0.8045,2.7971880970000003,22.63,-3.5,22.8990589326,131.98,25.489,-4.3045,25.8499098886,2.6790000000000003,-0.8045,2.7971880970000003,22.81,-3.5,23.0769603718,131.84
2020-06-26 21:00:00,23.542,-4.242,23.921127231,1.752,-0.622,1.8591363586,21.79,-3.62,22.0886509321,132.37,23.712,-4.242,24.088451756,1.752,-0.622,1.8591363586,21.96,-3.62,22.2563698747,132.23
2020-06-26 21:30:00,24.477,-4.5600000000000005,24.8981350506,1.437,-0.61,1.561111463,23.04,-3.95,23.3761438223,132.57,24.657,-4.5600000000000005,25.0751121433,1.437,-0.61,1.561111463,23.22,-3.95,23.5535751002,132.43
2020-06-26 22:00:00,25.0155,-4.8235,25.4762907916,2.0855,-0.6535000000000001,2.1854913635,22.93,-4.17,23.306089333,132.23,25.1955,-4.8335,25.6549399239,2.0855,-0.6535000000000001,2.1854913635,23.11,-4.18,23.4849845646,132.09
2020-06-26 22:30:00,24.091,-5.058,24.6162475816,2.061,-0.638,2.1574904403,22.03,-4.42,22.4690297966,131.8,24.261,-5.058,24.7826448346,2.061,-0.638,2.1574904403,22.2,-4.42,22.6357328134,131.66
2020-06-26 23:00:00,22.626,-5.201,23.2160779849,2.5060000000000002,-0.581,2.5724690474000003,20.12,-4.62,20.6436140247,131.73,22.786,-5.211,23.3742661275,2.5060000000000002,-0.581,2.5724690474000003,20.28,-4.63,20.8018100174,131.6
2020-06-26 23:30:00,20.856,-5.311,21.5216044244,2.616,-0.581,2.6797419652,18.24,-4.73,18.8433144643,132.64,20.996,-5.321,21.6597566237,2.616,-0.581,2.6797419652,18.38,-4.74,18.9813592769,132.49
2020-06-27 00:00:00,19.78,-5.6135,20.5611230785,1.96,-0.6035,2.0508077067,17.82,-5.01,18.5108751819,132.64,19.92,-5.6235,20.6985543517,1.96,-0.6035,2.0508077067,17.96,-5.02,18.648377945500002,132.49
2020-06-27 00:30:00,18.0155,-5.467,18.8267450519,1.5655000000000001,-0.537,1.6550405584,16.45,-4.93,17.1728681355,131.81,18.1455,-5.487,18.9569601796,1.5655000000000001,-0.537,1.6550405584,16.58,-4.95,17.3031471126,131.67
2020-06-27 01:00:00,17.013,-5.622,17.9178417506,1.463,-0.522,1.5533360873,15.55,-5.1,16.3649778491,132.13,17.133,-5.622,18.0318211227,1.463,-0.522,1.5533360873,15.67,-5.1,16.4790442684,131.99
2020-06-27 01:30:00,18.0685,-6.116,19.0755379544,2.3885,-0.616,2.4666552759,15.68,-5.5,16.616630224,133.24,18.1885,-6.126,19.1924310146,2.3885,-0.616,2.4666552759,15.8,-5.51,16.7332035188,133.1
2020-06-27 02:00:00,18.3085,-6.343,19.3761405148,3.4285,-0.833,3.528243366,14.88,-5.51,15.8674036944,132.91,18.4285,-6.3629999999999995,19.496086306,3.4285,-0.833,3.528243366,15.0,-5.53,15.9868977604,132.76
2020-06-27 02:30:00,19.065,-6.3145,20.0835040581,3.965,-0.6345000000000001,4.0154470797,15.1,-5.68,16.1329600508,133.07,19.175,-6.3445,20.1973588682,3.965,-0.6345000000000001,4.0154470797,15.21,-5.71,16.2464826963,132.92
2020-06-27 03:00:00,18.9255,-6.328,19.9554036354,4.4855,-0.708,4.541032289,14.44,-5.62,15.4950959984,133.42,19.0355,-6.328,20.0597568343,4.4855,-0.708,4.541032289,14.55,-5.62,15.5976568753,133.28
2020-06-27 03:30:00,18.8445,-6.4575,19.9202029734,4.7645,-0.8275,4.8358263513,14.08,-5.63,15.1638814292,133.54,18.9645,-6.4775,20.0402162289,4.7645,-0.8275,4.8358263513,14.2,-5.65,15.2827517156,133.4
2020-06-27 04:00:00,19.1245,-6.5375,20.2110219064,5.0645,-0.7875000000000001,5.1253601337,14.06,-5.75,15.1903291604,133.79,19.2345,-6.5575,20.3215844978,5.0645,-0.7875000000000001,5.1253601337,14.17,-5.77,15.2997320238,133.64
2020-06-27 04:30:00,19.0285,-6.418,20.0816965481,4.9785,-0.718,5.0300085736,14.05,-5.7,15.1622063038,133.73,19.1385,-6.418,20.1859581455,4.9785,-0.718,5.0300085736,14.16,-5.7,15.264193395,133.59
2020-06-27 05:00:00,18.873,-6.37,19.9190117476,5.543,-0.73,5.5908629924,13.33,-5.64,14.4740630094,133.79,18.973,-6.4,20.0233545891,5.543,-0.73,5.5908629924,13.43,-5.67,14.5778530655,133.65
2020-06-27 05:30:00,18.9175,-6.499,20.0027199963,4.7775,-0.749,4.8358564133,14.14,-5.75,15.2644063101,133.79,19.0375,-6.509,20.1194802927,4.7775,-0.749,4.8358564133,14.26,-5.76,15.3793758001,133.65
2020-06-27 06:00:00,18.9655,-6.442,20.0297167791,5.2255,-0.8220000000000001,5.289757485,13.74,-5.62,14.8449317951,133.73,19.0655,-6.452,20.1276326042,5.2255,-0.8220000000000001,5.289757485,13.84,-5.63,14.9413018174,133.59
2020-06-27 06:30:00,20.5585,-6.051,21.4305045029,5.7985,-0.7010000000000001,5.840719412,14.76,-5.35,15.6996847102,133.4,20.6785,-6.071,21.5512738197,5.7985,-0.7010000000000001,5.840719412,14.88,-5.37,15.8193331086,133.26
2020-06-27 07:00:00,20.7925,-5.894,21.6117396859,4.6825,-0.684,4.7321942321,16.11,-5.21,16.9315149942,133.01,20.9125,-5.894,21.7272154739,4.6825,-0.684,4.7321942321,16.23,-5.21,17.0457326038,132.86
2020-06-27 07:30:00,21.171,-5.8545,21.9655733194,4.551,-0.7445,4.6114944703,16.62,-5.11,17.3878262011,132.9,21.301,-5.8645,22.0935502183,4.551,-0.7445,4.6114944703,16.75,-5.12,17.5150478161,132.75
2020-06-27 08:00:00,22.882,-5.2305,23.4721974738,8.132,-1.2105000000000001,8.221601684,14.75,-4.02,15.287998561,132.68,23.012,-5.2405,23.6011648918,8.132,-1.2105000000000001,8.221601684,14.88,-4.03,15.4160727814,132.53
2020-06-27 08:30:00,25.0225,-5.205,25.5581206518,10.9625,-1.645,11.0852348306,14.06,-3.56,14.5036960807,132.11,25.1225,-5.205,25.6560330381,10.9625,-1.645,11.0852348306,14.16,-3.56,14.6006575194,131.96
2020-06-27 09:00:00,28.3305,-6.139,28.9880070245,13.1305,-2.469,13.3606134309,15.2,-3.67,15.6367803591,132.0,28.4605,-6.139,29.1150713764,13.1305,-2.469,13.3606134309,15.33,-3.67,15.7631786135,131.85
2020-06-27 09:30:00,27.5135,-6.093,28.1800874954,14.6735,-2.883,14.9540392955,12.84,-3.21,13.2351690582,131.96,27.6135,-6.093,28.2777303058,14.6735,-2.883,14.9540392955,12.94,-3.21,13.332205369,131.81
2020-06-27 10:00:00,25.396,-4.9495000000000005,25.873816229,13.336,-2.7195,13.6104583409,12.06,-2.23,12.2644404683,131.71,25.486,-4.9395,25.9602553194,13.336,-2.7195,13.6104583409,12.15,-2.22,12.3511497441,131.57
2020-06-27 10:30:00,23.982,-4.655,24.4295998535,13.762,-2.8449999999999998,14.0529950189,10.22,-1.81,10.3790413816,131.75,24.072,-4.635,24.5141675159,13.762,-2.8449999999999998,14.0529950189,10.31,-1.79,10.4642343246,131.6
2020-06-27 11:00:00,29.5115,-6.287,30.1737468878,19.3115,-4.047,19.7309969654,10.2,-2.24,10.4430646843,131.82,29.5915,-6.277,30.2499190288,19.3115,-4.047,19.7309969654,10.28,-2.23,10.5190921662,131.67
2020-06-27 11:30:00,20.2965,-5.054,20.9162814154,12.8265,-3.104,13.1967389248,7.47,-1.9500000000000002,7.7203238274,131.77,20.3565,-5.044,20.9721011882,12.8265,-3.104,13.1967389248,7.53,-1.94,7.7758922318,131.62
2020-06-27 12:00:00,23.6865,-4.6375,24.1362111463,12.2365,-2.5375,12.4968331388,11.45,-2.1,11.6409836354,131.52,23.7765,-4.6275,24.2226280263,12.2365,-2.5375,12.4968331388,11.54,-2.09,11.7277320911,131.37
2020-06-27 12:30:00,23.47,-4.348,23.869352819,13.24,-2.598,13.4924869464,10.23,-1.75,10.3786029888,131.48,23.55,-4.328,23.94439567,13.24,-2.598,13.4924869464,10.31,-1.73,10.4541379367,131.33
2020-06-27 13:00:00,26.3065,-4.2485,26.6473581148,14.9865,-2.5985,15.2101079713,11.32,-1.65,11.4396197489,131.48,26.3965,-4.2285,26.7330399412,14.9865,-2.5985,15.2101079713,11.41,-1.63,11.5258405333,131.33
2020-06-27 13:30:00,26.2005,-4.239,26.5412004485,16.4505,-2.809,16.6886018363,9.75,-1.43,9.8543087023,131.86,26.2705,-4.229,26.6087130702,16.4505,-2.809,16.6886018363,9.82,-1.42,9.9221368666,131.71
2020-06-27 14:00:00,25.868,-4.1765,26.202987926,17.148,-3.2165,17.4470563778,8.72,-0.96,8.7726848798,131.86,25.938,-4.1465,26.2673429614,17.148,-3.2165,17.4470563778,8.79,-0.93,8.8390610361,131.71
2020-06-27 14:30:00,25.768,-4.3755,26.1368480167,17.758,-3.5555,18.1104429612,8.01,-0.8200000000000001,8.0518631384,131.82,25.838,-4.3655,26.2041949743,17.758,-3.5555,18.1104429612,8.08,-0.81,8.1204987532,131.67
2020-06-27 15:00:00,24.643,-4.521,25.0542788761,15.893,-3.101,16.1927036038,8.75,-1.42,8.8644740397,131.9,24.713,-4.491,25.1177516908,15.893,-3.101,16.1927036038,8.82,-1.3900000000000001,8.9288577097,131.75
2020-06-27 15:30:00,23.176,-3.656,23.462593889,15.966,-3.366,16.3169578047,7.21,-0.29,7.2158298206,131.63,23.236,-3.646,23.5203106272,15.966,-3.366,16.3169578047,7.27,-0.28,7.2753900239,131.48
2020-06-27 16:00:00,22.7535,-4.0735,23.1152582616,16.5635,-3.7035,16.972490816,6.19,-0.37,6.2010482985,131.95,22.7935,-4.0435,23.1493743868,16.5635,-3.7035,16.972490816,6.23,-0.34,6.2392707907,131.8
2020-06-27 16:30:00,26.3475,-4.206,26.681101781,17.6575,-3.526,18.0061095812,8.69,-0.68,8.7165646903,131.36,26.4275,-4.186,26.7569682933,17.6575,-3.526,18.0061095812,8.77,-0.66,8.7947995998,131.22
2020-06-27 17:00:00,26.3745,-4.353,26.7313085959,14.7145,-2.823,14.982851506,11.66,-1.53,11.7599532312,131.4,26.4645,-4.343,26.8184900628,14.7145,-2.823,14.982851506,11.75,-1.52,11.8479069882,131.26
2020-06-27 17:30:00,26.7985,-4.0355,27.1006432119,15.2885,-3.3355,15.6481242486,11.51,-0.7000000000000001,11.5312661924,131.52,26.8885,-4.0055,27.1852066849,15.2885,-3.3355,15.6481242486,11.6,-0.67,11.6193330273,131.37
2020-06-27 18:00:00,27.7785,-3.753,28.0308771045,17.2685,-3.673,17.6548016486,10.51,-0.08,10.5103044675,131.49,27.8685,-3.733,28.1174070862,17.2685,-3.673,17.6548016486,10.6,-0.06,10.60016981,131.34
2020-06-27 18:30:00,26.462,-3.464,26.6877638629,15.272,-2.874,15.540072715400001,11.19,-0.59,11.2055432711,131.42,26.542,-3.434,26.7632232737,15.272,-2.874,15.540072715400001,11.27,-0.56,11.2839044661,131.27
2020-06-27 19:00:00,27.064,-3.235,27.2566564531,14.144,-2.675,14.394733794,12.92,-0.56,12.9321305283,131.64,27.164,-3.205,27.3524207521,14.144,-2.675,14.394733794,13.02,-0.53,13.0307827854,131.49
2020-06-27 19:30:00,26.9735,-3.4615,27.1946995663,13.9835,-2.6415,14.2308044221,12.99,-0.8200000000000001,13.0158557152,132.18,27.0835,-3.4415,27.301280089,13.9835,-2.6415,14.2308044221,13.1,-0.8,13.1244047484,132.03
2020-06-27 20:00:00,25.581,-3.3925,25.8049727233,12.981,-2.4825,13.2162463374,12.6,-0.91,12.6328183712,131.76,25.681,-3.3725,25.9014964288,12.981,-2.4825,13.2162463374,12.7,-0.89,12.7311468454,131.61
2020-06-27 20:30:00,24.663,-3.6775,24.9356687348,12.313,-2.3675,12.5385415918,12.35,-1.31,12.4192833932,131.61,24.763,-3.6675,25.0331125761,12.313,-2.3675,12.5385415918,12.45,-1.3,12.5176874861,131.47
2020-06-27 21:00:00,24.098,-3.609,24.3667495781,11.888,-2.049,12.0632891452,12.21,-1.56,12.3092526174,131.89,24.188,-3.589,24.4528171179,11.888,-2.049,12.0632891452,12.3,-1.54,12.3960316231,131.74
2020-06-27 21:30:00,23.818,-3.765,24.113737765,10.918,-1.7149999999999999,11.0518753612,12.9,-2.05,13.0618719945,131.38,23.928,-3.745,24.2192941474,10.918,-1.7149999999999999,11.0518753612,13.01,-2.03,13.1674219193,131.24
2020-06-27 22:00:00,23.3485,-4.4425,23.7673780317,8.868500000000001,-1.5025,8.9948762359,14.48,-2.94,14.7754526157,131.07,23.4585,-4.4425,23.8754482366,8.868500000000001,-1.5025,8.9948762359,14.59,-2.94,14.8832691301,130.92
2020-06-27 22:30:00,23.7835,-4.767,24.2565282192,9.3135,-1.347,9.4104033521,14.47,-3.42,14.8686684004,131.65,23.8935,-4.777,24.3663512092,9.3135,-1.347,9.4104033521,14.58,-3.43,14.9780272399,131.51
2020-06-27 23:00:00,23.4245,-5.385,24.0355034324,7.9645,-0.935,8.0191948006,15.46,-4.45,16.0877002707,131.9,23.5545,-5.385,24.1622162736,7.9645,-0.935,8.0191948006,15.59,-4.45,16.2126678866,131.76
2020-06-27 23:30:00,20.3625,-5.36,21.0561393957,7.7425,-1.71,7.9290860917,12.62,-3.65,13.1372333465,131.67,20.4625,-5.36,21.1528604744,7.7425,-1.71,7.9290860917,12.72,-3.65,13.2333253568,131.53
2020-06-28 00:00:00,18.74,-5.5765,19.5521086395,7.5,-1.6565,7.6807546667,11.24,-3.92,11.9039489246,132.47,18.83,-5.5765,19.638387211,7.5,-1.6565,7.6807546667,11.33,-3.92,11.9889657602,132.32
2020-06-28 00:30:00,17.3405,-5.1175,18.0798713076,7.7705,-1.6175000000000002,7.9370634683,9.57,-3.5,10.1899411186,131.92,17.4205,-5.1275,18.1594349169,7.7705,-1.6175000000000002,7.9370634683,9.65,-3.51,10.2685247236,131.77
2020-06-28 01:00:00,16.625,-4.8105,17.3069793797,9.085,-1.9905,9.3005008064,7.54,-2.8200000000000003,8.0500931672,132.39,16.685,-4.8004999999999995,17.3618554668,9.085,-1.9905,9.3005008064,7.6,-2.81,8.1028451793,132.24
2020-06-28 01:30:00,16.173,-6.4535,17.413029353,10.263,-4.3135,11.1326300239,5.91,-2.14,6.2855150942,132.18,16.223,-6.4435,17.4557847503,10.263,-4.3135,11.1326300239,5.96,-2.13,6.3291784617,132.03
2020-06-28 02:00:00,16.395,-6.4465,17.6168495268,10.375,-4.2365,11.2066300577,6.02,-2.21,6.412838685,132.01,16.445,-6.4365,17.6597439746,10.375,-4.2365,11.2066300577,6.07,-2.2,6.4563844371,131.86
2020-06-28 02:30:00,16.3685,-6.479,17.6041254611,10.5885,-4.229,11.4017881602,5.78,-2.25,6.2024914349,132.08,16.4185,-6.459,17.6432940023,10.5885,-4.229,11.4017881602,5.83,-2.23,6.2419388014,131.94
2020-06-28 03:00:00,16.0385,-6.593,17.3407361796,10.1185,-4.003,10.881546363,5.92,-2.59,6.4617722027,132.28,16.0785,-6.583,17.3739474861,10.1185,-4.003,10.881546363,5.96,-2.58,6.4944591769,132.13
2020-06-28 03:30:00,15.9645,-6.6985,17.3128611876,10.2545,-4.1485,11.061863428,5.71,-2.55,6.2535270048000005,132.44,16.0145,-6.6885,17.3551215063,10.2545,-4.1485,11.061863428,5.76,-2.54,6.2951727538,132.29
2020-06-28 04:00:00,16.013,-6.804,17.3985799708,10.723,-4.164,11.5031137089,5.29,-2.64,5.9121654239,132.53,16.053,-6.7940000000000005,17.4315015131,10.723,-4.164,11.5031137089,5.33,-2.63,5.9435511271,132.38
2020-06-28 04:30:00,16.1405,-6.8575,17.5368482488,10.5405,-4.0275,11.2837447906,5.6,-2.83,6.2744641205,132.53,16.1805,-6.8475,17.5697705307,10.5405,-4.0275,11.2837447906,5.64,-2.8200000000000003,6.3057116965,132.38
2020-06-28 05:00:00,15.1395,-6.788,16.5916064397,9.5895,-3.818,10.3216100609,5.55,-2.9699999999999998,6.2947120665,132.58,15.1895,-6.788,16.6372429882,9.5895,-3.818,10.3216100609,5.6,-2.9699999999999998,6.338840588,132.43
2020-06-28 05:30:00,15.2535,-6.6945,16.6578988021,10.5235,-4.0845,11.28836536,4.73,-2.61,5.4023143189,132.68,15.2935,-6.6845,16.6905267293,10.5235,-4.0845,11.28836536,4.77,-2.6,5.4325776571,132.52
2020-06-28 06:00:00,15.341,-6.836,16.7951533783,10.271,-4.066,11.0465287308,5.07,-2.77,5.7773523348,132.91,15.381,-6.8260000000000005,16.8276390798,10.271,-4.066,11.0465287308,5.11,-2.76,5.8077276107,132.76
2020-06-28 06:30:00,16.623,-6.8505,17.979251354,11.683,-4.3905,12.4807443388,4.94,-2.46,5.5186230167,133.2,16.663,-6.8405000000000005,18.0124404024,11.683,-4.3905,12.4807443388,4.98,-2.45,5.5500360359,133.05
2020-06-28 07:00:00,16.9695,-6.856,18.3021492249,12.1895,-4.446,12.9750077553,4.78,-2.41,5.353176627,133.68,16.9995,-6.856,18.3299682556,12.1895,-4.446,12.9750077553,4.8100000000000005,-2.41,5.3799814126,133.54
2020-06-28 07:30:00,18.25,-6.956,19.530704954,13.13,-4.496,13.8784334851,5.12,-2.46,5.6803168926000005,133.51,18.3,-6.936,19.5703371458,13.13,-4.496,13.8784334851,5.17,-2.44,5.7168610268,133.36
2020-06-28 08:00:00,19.9465,-7.1365,21.1847231396,15.2465,-5.0465,16.0599789695,4.7,-2.09,5.1437437728,133.33,19.9765,-7.1165,21.2062520144,15.2465,-5.0465,16.0599789695,4.73,-2.07,5.1631192123,133.18
2020-06-28 08:30:00,21.0555,-7.4585,22.3374864857,16.2155,-5.0985,16.9981511495,4.84,-2.36,5.3847191199,132.97,21.0955,-7.4485,22.3718634114,16.2155,-5.0985,16.9981511495,4.88,-2.35,5.4163548628000004,132.82
2020-06-28 09:00:00,20.6425,-7.1375,21.8416279727,15.8025,-5.1275,16.6135565879,4.84,-2.01,5.2407728438,132.65,20.6825,-7.1275,21.8761756827,15.8025,-5.1275,16.6135565879,4.88,-2.0,5.2739359116,132.5
2020-06-28 09:30:00,22.518,-7.1575,23.6281639204,16.078,-5.3875,16.9566282099,6.44,-1.77,6.6788097742,132.72,22.568,-7.1375,23.6697809506,16.078,-5.3875,16.9566282099,6.49,-1.75,6.7218003541,132.56
2020-06-28 10:00:00,23.9345,-6.7455,24.8668868277,18.2745,-6.0555,19.2516604609,5.66,-0.6900000000000001,5.701903191,132.19,23.9745,-6.7255,24.8999799297,18.2745,-6.0555,19.2516604609,5.7,-0.67,5.7392421102,132.05
2020-06-28 10:30:00,25.2245,-6.9235,26.157412955,20.4345,-6.3035,21.3846417436,4.79,-0.62,4.8299585920000006,132.24,25.2645,-6.9135,26.1933472947,20.4345,-6.3035,21.3846417436,4.83,-0.61,4.8683672828,132.05
2020-06-28 11:00:00,26.3065,-7.499,27.354468433,22.9965,-7.099,24.0672975893,3.31,-0.4,3.3340815827,132.3,26.3265,-7.469,27.3654995067,22.9965,-7.099,24.0672975893,3.33,-0.37,3.3504925011,132.15
2020-06-28 11:30:00,26.7825,-7.593,27.8380307358,21.6025,-6.933,22.6877609131,5.18,-0.66,5.2218770572,132.3,26.8225,-7.573,27.871075243900002,21.6025,-6.933,22.6877609131,5.22,-0.64,5.2590873733,132.15
2020-06-28 12:00:00,29.0675,-7.386,29.9912079158,22.9375,-6.986,23.9777626615,6.13,-0.4,6.1430367083,131.98,29.1175,-7.356,30.0323083071,22.9375,-6.986,23.9777626615,6.18,-0.37,6.191066144,131.83
2020-06-28 12:30:00,25.6495,-6.41,26.4383235144,19.1395,-6.03,20.0669220423,6.51,-0.38,6.5210811987,132.11,25.6995,-6.39,26.4820014397,19.1395,-6.03,20.0669220423,6.5600000000000005,-0.36,6.5698706228,131.96
2020-06-28 13:00:00,30.46,-7.1535,31.288722605,21.8,-6.5735,22.7695169525,8.66,-0.58,8.679400901,132.42,30.53,-7.1235,31.3500423006,21.8,-6.5735,22.7695169525,8.73,-0.55,8.7473081574,132.28
2020-06-28 13:30:00,26.8875,-7.069,27.8012304988,21.3175,-6.779,22.3694132075,5.57,-0.29,5.5775442625,132.92,26.9275,-7.039,27.8323153412,21.3175,-6.779,22.3694132075,5.61,-0.26,5.6160217236,132.77
2020-06-28 14:00:00,26.5365,-7.329,27.5299849846,21.5265,-6.749,22.559680920799998,5.01,-0.58,5.0434611132,133.02,26.5765,-7.299,27.5605833256,21.5265,-6.749,22.559680920799998,5.05,-0.55,5.0798622029,132.87
2020-06-28 14:30:00,22.9965,-6.2515,23.8310777033,17.2965,-5.7415,18.2245366059,5.7,-0.51,5.7227703082,133.02,23.0465,-6.2315,23.8741021716,17.2965,-5.7415,18.2245366059,5.75,-0.49,5.7708404934,132.87
2020-06-28 15:00:00,29.8085,-7.667,30.7787192919,22.4085,-6.837,23.428304276,7.4,-0.8300000000000001,7.4464018156,133.17,29.8685,-7.6370000000000005,30.8293863262,22.4085,-6.837,23.428304276,7.46,-0.8,7.5027728208,133.02
2020-06-28 15:30:00,25.7025,-7.1695,26.683707323,21.7925,-7.0595,22.9074135707,3.91,-0.11,3.9115470085,132.66,25.7325,-7.1595,26.7099231841,21.7925,-7.0595,22.9074135707,3.94,-0.1,3.9412688312,132.51
2020-06-28 16:00:00,26.0625,-6.9995,26.9860502204,19.9425,-6.5395,20.9873382424,6.12,-0.46,6.1372632337,132.48,26.1125,-6.9695,27.0265903602,19.9425,-6.5395,20.9873382424,6.17,-0.43,6.1849656426,132.33
2020-06-28 16:30:00,27.441,-6.435,28.1854165483,18.291,-5.795,19.187045265,9.15,-0.64,9.1723552046,132.1,27.511,-6.425,28.2512963596,18.291,-5.795,19.187045265,9.22,-0.63,9.2414987962,131.95
2020-06-28 17:00:00,26.5825,-6.7075,27.4156864313,19.7925,-6.1775,20.7341400232,6.79,-0.53,6.8106534195,131.94,26.6325,-6.6675,27.4544279216,19.7925,-6.1775,20.7341400232,6.84,-0.49,6.8575287094,131.79
2020-06-28 17:30:00,28.0165,-5.9035,28.6317233938,16.5765,-5.2935,17.4011923298,11.44,-0.61,11.4562515685,132.31,28.0965,-5.8835,28.705903304,16.5765,-5.2935,17.4011923298,11.52,-0.59,11.5350986125,132.16
2020-06-28 18:00:00,28.78,-5.7940000000000005,29.3574323809,14.59,-4.594,15.2961739007,14.19,-1.2,14.2406495638,132.55,28.89,-5.774,29.4613505461,14.59,-4.594,15.2961739007,14.3,-1.18,14.3486027194,132.4
2020-06-28 18:30:00,28.35,-5.5005,28.8786772594,13.77,-4.6005,14.518178269,14.58,-0.9,14.607751367,132.7,28.47,-5.4805,28.9927021895,13.77,-4.6005,14.518178269,14.7,-0.88,14.7263165795,132.56
2020-06-28 19:00:00,28.06,-5.4315,28.5808465979,12.27,-4.2515,12.9856902878,15.79,-1.18,15.8340298092,132.7,28.18,-5.4115,28.6948903509,12.27,-4.2515,12.9856902878,15.91,-1.16,15.9522318188,132.56
2020-06-28 19:30:00,27.1135,-5.6375,27.6933798678,10.8835,-3.8175,11.5335978125,16.23,-1.82,16.3317267917,131.82,27.2435,-5.6275,27.8186456985,10.8835,-3.8175,11.5335978125,16.36,-1.81,16.4598207767,131.68
2020-06-28 20:00:00,25.137,-5.6855,25.7719552857,10.527,-4.1855,11.3285541553,14.61,-1.5,14.6868001961,131.61,25.257,-5.6754999999999995,25.8868180596,10.527,-4.1855,11.3285541553,14.73,-1.49,14.8051680166,131.46
2020-06-28 20:30:00,32.716,-6.2165,33.3013742697,19.136,-4.4765,19.652621918,13.58,-1.74,13.691018954,131.54,32.826,-6.1965,33.4057313683,19.136,-4.4765,19.652621918,13.69,-1.72,13.7976266075,131.39
2020-06-28 21:00:00,24.3205,-6.0105,25.0522021088,10.3705,-3.9005,11.0797640092,13.95,-2.11,14.1086710926,132.29,24.4305,-6.0005,25.1566160383,10.3705,-3.9005,11.0797640092,14.06,-2.1,14.2159628587,132.14
2020-06-28 21:30:00,23.0,-5.979,23.7644364755,9.18,-3.669,9.8860488063,13.82,-2.31,14.0117272311,131.77,23.11,-5.979,23.8709141216,9.18,-3.669,9.8860488063,13.93,-2.31,14.1202337091,131.62
2020-06-28 22:00:00,23.231,-5.8305,23.9514945515,11.211,-4.2605,11.9932639948,12.02,-1.57,12.1220996531,131.72,23.331,-5.8105,24.0436576096,11.211,-4.2605,11.9932639948,12.12,-1.55,12.2187110613,131.58
2020-06-28 22:30:00,22.552,-6.0085,23.3386969698,10.512,-4.1285,11.2936555751,12.04,-1.88,12.1858934839,131.98,22.652,-5.9885,23.4302205762,10.512,-4.1285,11.2936555751,12.14,-1.8599999999999999,12.2816611254,131.83
2020-06-28 23:00:00,21.484,-6.1185,22.3382698133,11.044,-4.3185,11.8583041895,10.44,-1.8,10.5940360581,132.56,21.574,-6.1085,22.42211516,11.044,-4.3185,11.8583041895,10.53,-1.79,10.681058,132.41
2020-06-28 23:30:00,20.1025,-6.38,21.0906355108,10.6025,-4.04,11.346127368,9.5,-2.34,9.7839460342,132.63,20.1725,-6.37,21.1543531277,10.6025,-4.04,11.346127368,9.57,-2.33,9.8495583657,132.47
2020-06-29 00:00:00,18.954,-6.2555,19.9595940903,11.404,-4.3355,12.2003186946,7.55,-1.92,7.7903080812,133.31,19.024,-6.2455,20.0229579795,11.404,-4.3355,12.2003186946,7.62,-1.9100000000000001,7.8557303925,133.15
2020-06-29 00:30:00,18.2875,-6.601,19.4423727269,10.9175,-4.041,11.6413696467,7.37,-2.56,7.8019548832000005,133.67,18.3375,-6.5809999999999995,19.4826452837,10.9175,-4.041,11.6413696467,7.42,-2.54,7.8427036155,133.52
