Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-29 01:00:00,17.8545,-6.5655,19.0233793134,10.9545,-3.9955,11.6604069612,6.9,-2.5700000000000003,7.3630768025,133.78,17.9145,-6.5555,19.0762651088,10.9545,-3.9955,11.6604069612,6.96,-2.56,7.4158748641,133.62
2020-06-29 01:30:00,17.7,-6.57,18.8800132415,11.16,-4.18,11.9171305271,6.54,-2.39,6.9630237685,133.68,17.75,-6.5600000000000005,18.9234272794,11.16,-4.18,11.9171305271,6.59,-2.38,7.0066040276,133.53
2020-06-29 02:00:00,18.7135,-6.5969999999999995,19.8422652752,11.993500000000001,-4.117,12.680446808,6.72,-2.48,7.1630161245,132.58,18.7735,-6.587,19.8955490311,11.993500000000001,-4.117,12.680446808,6.78,-2.47,7.2159060415,132.43
2020-06-29 02:30:00,18.215,-6.5995,19.3736838327,11.725,-4.1295,12.4309450666,6.49,-2.47,6.9441342153,132.86,18.275,-6.5995,19.4301061564,11.725,-4.1295,12.4309450666,6.55,-2.47,7.0002428529,132.7
2020-06-29 03:00:00,17.066,-6.5504999999999995,18.2799728186,11.376,-4.2705,12.1511541119,5.69,-2.2800000000000002,6.1298042383,133.13,17.106,-6.5305,18.3101793069,11.376,-4.2705,12.1511541119,5.73,-2.26,6.1595860251,132.98
2020-06-29 03:30:00,16.656,-6.445,17.8594613861,11.276,-4.195,12.0310515334,5.38,-2.25,5.8315435349,132.99,16.706,-6.425,17.8989122854,11.276,-4.195,12.0310515334,5.43,-2.23,5.8700766605,132.84
2020-06-29 04:00:00,16.6435,-6.495,17.8659205542,11.493500000000001,-4.245,12.2523698626,5.15,-2.25,5.6200533805,133.29,16.6835,-6.495,17.9031895831,11.493500000000001,-4.245,12.2523698626,5.19,-2.25,5.6567305045000005,133.13
2020-06-29 04:30:00,16.8415,-6.478,18.0444065087,11.6815,-4.248,12.4299214096,5.16,-2.23,5.6212543084,133.11,16.8815,-6.458,18.0745900714,11.6815,-4.248,12.4299214096,5.2,-2.21,5.6501415911,132.95
2020-06-29 05:00:00,16.7835,-6.383,17.9562958666,11.5735,-4.283,12.3405831001,5.21,-2.1,5.6173036236,133.15,16.8235,-6.3629999999999995,17.986603938800002,11.5735,-4.283,12.3405831001,5.25,-2.08,5.6470257658000005,133.0
2020-06-29 05:30:00,17.0985,-6.2345,18.1996618787,11.6685,-4.4145,12.4756443721,5.43,-1.82,5.7268927002000005,132.81,17.1385,-6.2245,18.2338307138,11.6685,-4.4145,12.4756443721,5.47,-1.81,5.7616837817,132.66
2020-06-29 06:00:00,18.1835,-5.82,19.0921992513,12.0335,-4.37,12.8024225149,6.15,-1.45,6.3186232678,132.76,18.2335,-5.8,19.1337534804,12.0335,-4.37,12.8024225149,6.2,-1.43,6.362774552,132.6
2020-06-29 06:30:00,20.2795,-5.307,20.9624037088,11.9095,-4.407,12.6987337656,8.37,-0.9,8.4182480363,132.68,20.3495,-5.287,21.0250926098,11.9095,-4.407,12.6987337656,8.44,-0.88,8.4857527657,132.53
2020-06-29 07:00:00,22.1365,-5.0485,22.7048889999,12.4065,-4.5685,13.2209089892,9.73,-0.48,9.7418324765,132.44,22.2065,-5.0285,22.7687165756,12.4065,-4.5685,13.2209089892,9.8,-0.46,9.8107899784,132.29
2020-06-29 07:30:00,24.539,-4.0025,24.8632766797,12.519,-4.6325,13.3486110607,12.02,0.63,12.0364986603,132.12,24.629,-3.9625,24.945722023000002,12.519,-4.6325,13.3486110607,12.11,0.67,12.1285201076,131.97
2020-06-29 08:00:00,26.396,-3.391,26.6129234959,12.156,-4.381,12.9213581716,14.24,0.99,14.2743721403,131.58,26.506,-3.3609999999999998,26.7182401554,12.156,-4.381,12.9213581716,14.35,1.02,14.386205198,131.43
2020-06-29 08:30:00,28.2035,-2.975,28.359972448,12.0035,-4.475,12.8105283751,16.2,1.5,16.2692962355,131.94,28.3335,-2.935,28.4851092196,12.0035,-4.475,12.8105283751,16.33,1.54,16.4024540847,131.84
2020-06-29 09:00:00,28.963,-2.5060000000000002,29.071212651,12.093,-4.456,12.8878464066,16.87,1.9500000000000002,16.9823261069,131.12,29.093,-2.466,29.1973253056,12.093,-4.456,12.8878464066,17.0,1.99,17.1160772375,131.06
2020-06-29 09:30:00,29.827,-2.8395,29.9618539021,13.737,-4.8395,14.5645435648,16.09,2.0,16.2138243484,131.56,29.947,-2.7995,30.0775665447,13.737,-4.8395,14.5645435648,16.21,2.04,16.3378609371,131.5
2020-06-29 10:00:00,38.5335,-3.3005,38.67459014,22.2235,-5.5805,22.9134443613,16.31,2.2800000000000002,16.468591318,131.52,38.6635,-3.2605,38.8007357211,22.2235,-5.5805,22.9134443613,16.44,2.32,16.6028913145,131.45
2020-06-29 10:30:00,39.5675,-4.3655,39.8075953368,24.2675,-6.2155,25.0508282598,15.3,1.85,15.4114405556,131.98,39.7075,-4.3255,39.9424023627,24.2675,-6.2155,25.0508282598,15.44,1.8900000000000001,15.5552467033,131.92
2020-06-29 11:00:00,38.679,-4.117,38.8974900219,23.579,-6.097,24.3545201143,15.1,1.98,15.2292613084,131.83,38.779,-4.067,38.9916828311,23.579,-6.097,24.3545201143,15.2,2.03,15.3349567981,131.76
2020-06-29 11:30:00,38.536,-3.7815000000000003,38.7210929372,22.366,-5.7315000000000005,23.088699579,16.17,1.9500000000000002,16.2871544476,131.89,38.666,-3.7515,38.8475650234,22.366,-5.7315000000000005,23.088699579,16.3,1.98,16.419817295,131.82
2020-06-29 12:00:00,38.7765,-3.624,38.9454789193,22.5565,-5.744,23.2763663025,16.22,2.12,16.3579583078,132.12,38.9065,-3.584,39.0712272427,22.5565,-5.744,23.2763663025,16.35,2.16,16.4920617268,132.06
2020-06-29 12:30:00,39.241,-3.343,39.3831401744,22.491,-5.693,23.2003303856,16.75,2.35,16.9140474163,131.9,39.371,-3.303,39.5093083969,22.491,-5.693,23.2003303856,16.88,2.39,17.0483576922,131.84
2020-06-29 13:00:00,41.2775,-3.822,41.4540672341,23.8675,-5.912,24.588804368,17.41,2.09,17.5349992871,131.82,41.4175,-3.7720000000000002,41.5889082599,23.8675,-5.912,24.588804368,17.55,2.14,17.6799915158,131.76
2020-06-29 13:30:00,40.137,-3.7465,40.3114751808,24.487,-6.2165,25.2637693397,15.65,2.47,15.843717998,131.98,40.257,-3.7065,40.4272703908,24.487,-6.2165,25.2637693397,15.77,2.51,15.9685002427,131.92
2020-06-29 14:00:00,30.911,-3.662,31.1271612101,15.841,-5.392,16.7335275719,15.07,1.73,15.1689749159,132.18,31.031,-3.622,31.2416684094,15.841,-5.392,16.7335275719,15.19,1.77,15.2927760724,132.12
2020-06-29 14:30:00,31.7145,-4.166,31.9869514998,17.2245,-5.766,18.1639796369,14.49,1.6,14.5780691451,132.69,31.8345,-4.126,32.1007673779,17.2245,-5.766,18.1639796369,14.61,1.6400000000000001,14.7017583982,132.63
2020-06-29 15:00:00,30.0065,-3.8655,30.2544564073,15.7065,-5.2355,16.5561046898,14.3,1.37,14.3654759754,133.0,30.1165,-3.8255,30.3584917692,15.7065,-5.2355,16.5561046898,14.41,1.4100000000000001,14.4788190126,132.94
2020-06-29 15:30:00,29.679,-3.959,29.9418890854,14.999,-5.209,15.8777732066,14.68,1.25,14.7331225475,133.23,29.789,-3.9290000000000003,30.0469892335,14.999,-5.209,15.8777732066,14.79,1.28,14.8452854469,133.17
2020-06-29 16:00:00,30.3775,-3.817,30.6163680937,14.3475,-4.907,15.1634232695,16.03,1.09,16.0670159022,132.87,30.5075,-3.787,30.7416480568,14.3475,-4.907,15.1634232695,16.16,1.12,16.1987653851,132.81
2020-06-29 16:30:00,30.803,-3.575,31.009763527,13.793,-4.785,14.599420331,17.01,1.21,17.0529821439,133.18,30.933,-3.535,31.1343333637,13.793,-4.785,14.599420331,17.14,1.25,17.1855200678,133.11
2020-06-29 17:00:00,31.82,-3.567,32.0193049425,13.53,-4.577,14.2832009368,18.29,1.01,18.3178655962,133.28,31.96,-3.537,32.1551235264,13.53,-4.577,14.2832009368,18.43,1.04,18.4593201392,133.22
2020-06-29 17:30:00,33.057,-3.5765000000000002,33.2499112969,13.547,-4.5365,14.2863935705,19.51,0.96,19.5336043781,133.22,33.207,-3.5365,33.3947852404,13.547,-4.5365,14.2863935705,19.66,1.0,19.6854159214,133.15
2020-06-29 18:00:00,33.02,-3.356,33.1901059956,12.87,-4.296,13.5680697227,20.15,0.9400000000000001,20.1719136425,132.18,33.17,-3.326,33.3363341716,12.87,-4.296,13.5680697227,20.3,0.97,20.3231616635,132.12
2020-06-29 18:30:00,33.2485,-3.387,33.420570331,12.3585,-4.147,13.0357251908,20.89,0.76,20.903820225,131.88,33.4085,-3.357,33.5767377994,12.3585,-4.147,13.0357251908,21.05,0.79,21.0648190118,131.81
2020-06-29 19:00:00,31.8215,-3.667,32.0320893988,11.4015,-3.987,12.0785086517,20.42,0.32,20.4225071918,132.19,31.9915,-3.637,32.1975750834,11.4015,-3.987,12.0785086517,20.59,0.35000000000000003,20.5929745302,132.12
2020-06-29 19:30:00,29.6195,-4.2675,29.9253460548,9.5095,-3.5575,10.1531471229,20.11,-0.71,20.122529662,132.14,29.7795,-4.2575,30.0823025465,9.5095,-3.5575,10.1531471229,20.27,-0.7000000000000001,20.2820832263,132.07
2020-06-29 20:00:00,28.1485,-4.6145,28.5242293936,8.9185,-3.4045,9.5462171827,19.23,-1.21,19.2680305169,132.33,28.2985,-4.6045,28.6706561226,8.9185,-3.4045,9.5462171827,19.38,-1.2,19.4171161607,132.27
2020-06-29 20:30:00,27.9235,-4.759,28.3261351626,8.1635,-2.9290000000000003,8.673048671,19.76,-1.83,19.8445584481,132.2,28.0735,-4.749,28.4723445338,8.1635,-2.9290000000000003,8.673048671,19.91,-1.82,19.9930112789,132.13
2020-06-29 21:00:00,26.9375,-5.0645,27.4094521379,7.9875,-2.8545,8.4822359375,18.95,-2.21,19.0784328497,132.09,27.0875,-5.0445,27.553214631,7.9875,-2.8545,8.4822359375,19.1,-2.19,19.2251423922,132.02
2020-06-29 21:30:00,26.891,-5.164,27.3823442568,8.451,-2.954,8.9524028618,18.44,-2.21,18.5719600473,131.5,27.031,-5.164,27.5198447852,8.451,-2.954,8.9524028618,18.58,-2.21,18.7109727166,131.44
2020-06-29 22:00:00,26.4615,-5.4295,27.0127831313,7.0715,-2.2795,7.4298204891,19.39,-3.15,19.6442001619,131.57,26.6115,-5.4295,27.1597386309,7.0715,-2.2795,7.4298204891,19.54,-3.15,19.7922737451,131.51
2020-06-29 22:30:00,25.0355,-5.659,25.6671101071,7.2455,-2.459,7.651401914,17.79,-3.2,18.0755110578,131.08,25.1755,-5.659,25.8036834822,7.2455,-2.459,7.651401914,17.93,-3.2,18.2133165568,131.02
2020-06-29 23:00:00,23.6055,-5.9875,24.3530241757,7.3855,-2.3175,7.7405695204,16.22,-3.67,16.6300120265,132.19,23.735500000000002,-5.9875,24.479054648800002,7.3855,-2.3175,7.7405695204,16.35,-3.67,16.7568314427,132.13
2020-06-29 23:30:00,21.452,-6.3245000000000005,22.3648743401,6.662,-2.2145,7.020416957,14.79,-4.11,15.3504462476,132.24,21.572,-6.3345,22.4828173112,6.662,-2.2145,7.020416957,14.91,-4.12,15.4687588384,132.17
2020-06-30 00:00:00,20.063,-6.5809999999999995,21.1147704226,6.4030000000000005,-2.171,6.7610391213,13.66,-4.41,14.354222375300001,132.75,20.173,-6.591,21.2224223405,6.4030000000000005,-2.171,6.7610391213,13.77,-4.42,14.4619950214,132.68
2020-06-30 00:30:00,18.606,-6.607,19.7442570131,5.406,-2.017,5.7700194974,13.2,-4.59,13.9752674393,133.21,18.706,-6.617,19.8418528621,5.406,-2.017,5.7700194974,13.3,-4.6,14.07302384,133.15
2020-06-30 01:00:00,17.7835,-6.7695,19.0283736168,5.4435,-2.1495,5.8525244553,12.34,-4.62,13.1764942227,133.21,17.8835,-6.7795000000000005,19.1254069891,5.4435,-2.1495,5.8525244553,12.44,-4.63,13.2736769586,133.15
2020-06-30 01:30:00,14.897,-5.993,16.0572929848,2.697,-1.333,3.0084378006,12.2,-4.66,13.0596937177,133.05,14.997,-5.993,16.1501101544,2.697,-1.333,3.0084378006,12.3,-4.66,13.1531593163,132.98
2020-06-30 02:00:00,15.286,-6.014,16.4265027319,2.306,-1.204,2.6013942416,12.98,-4.8100000000000005,13.8425611792,133.05,15.376,-6.034,16.5175825108,2.306,-1.204,2.6013942416,13.07,-4.83,13.9339082816,132.98
2020-06-30 02:30:00,15.813,-6.2435,17.0009488338,2.133,-1.1535,2.4249229369,13.68,-5.09,14.5962495183,132.83,15.923,-6.2535,17.1069632387,2.133,-1.1535,2.4249229369,13.79,-5.1,14.7028602659,132.76
2020-06-30 03:00:00,15.4005,-6.2535,16.6217226093,2.0705,-1.0635,2.327660306,13.33,-5.19,14.3047195009,133.08,15.5205,-6.2635,16.73670674,2.0705,-1.0635,2.327660306,13.45,-5.2,14.4202115102,133.02
2020-06-30 03:30:00,14.254,-6.1285,15.5156381838,1.834,-1.1085,2.1429718267,12.42,-5.02,13.3961487003,133.02,14.354,-6.1385,15.6114861,1.834,-1.1085,2.1429718267,12.52,-5.03,13.4926387338,132.95
2020-06-30 04:00:00,13.802,-5.983,15.0429881672,1.752,-1.093,2.0649825665,12.05,-4.89,13.0044069453,133.09,13.902,-5.993,15.1387467447,1.752,-1.093,2.0649825665,12.15,-4.9,13.1008587505,133.02
2020-06-30 04:30:00,14.0095,-6.057,15.2628090223,1.6795,-0.907,1.9087611820000001,12.33,-5.15,13.3623126741,133.47,14.0995,-6.077,15.3533654047,1.6795,-0.907,1.9087611820000001,12.42,-5.17,13.4530777148,133.4
2020-06-30 05:00:00,13.576,-5.7265,14.7343333154,1.716,-0.7365,1.8673746946,11.86,-4.99,12.8670004275,133.41,13.676,-5.7365,14.8303880007,1.716,-0.7365,1.8673746946,11.96,-5.0,12.9630860523,133.34
2020-06-30 05:30:00,14.1385,-5.4565,15.1548861593,1.6485,-0.7665000000000001,1.8179863861,12.49,-4.69,13.3415216523,133.21,14.2385,-5.4665,15.2518033196,1.6485,-0.7665000000000001,1.8179863861,12.59,-4.7,13.4386792506,133.15
2020-06-30 06:00:00,15.716,-5.4255,16.6261452613,1.6960000000000002,-0.6355000000000001,1.8111532928,14.02,-4.79,14.8156842569,133.29,15.826,-5.4255,16.7301621705,1.6960000000000002,-0.6355000000000001,1.8111532928,14.13,-4.79,14.9198190338,133.22
2020-06-30 06:30:00,16.6345,-4.482,17.227736771,2.1345,-0.862,2.3019848501,14.5,-3.62,14.9450460019,132.27,16.7545,-4.492,17.3462195953,2.1345,-0.862,2.3019848501,14.62,-3.63,15.0639071957,132.2
2020-06-30 07:00:00,18.3845,-3.746,18.7622588259,1.8745,-0.766,2.0249706788,16.51,-2.98,16.7767845549,131.67,18.5145,-3.746,18.8896592412,1.8745,-0.766,2.0249706788,16.64,-2.98,16.904733065,131.6
2020-06-30 07:30:00,21.865,-3.1845,22.0956843128,2.365,-0.8145,2.501326698,19.5,-2.37,19.6434951065,131.02,22.015,-3.1745,22.2426993697,2.365,-0.8145,2.501326698,19.65,-2.36,19.7912126965,130.94
2020-06-30 08:00:00,23.4455,-2.8215,23.614663506,2.6855,-0.8915000000000001,2.8296081884,20.76,-1.9300000000000002,20.8495203782,131.41,23.6055,-2.8215,23.7735250331,2.6855,-0.8915000000000001,2.8296081884,20.92,-1.9300000000000002,21.0088386162,131.34
2020-06-30 08:30:00,15.094,-2.114,15.2413198904,3.104,-1.124,3.3012409788,11.99,-0.99,12.0308021345,131.56,12.134,-2.014,12.3000061789,3.104,-1.124,3.3012409788,9.03,-0.89,9.0737533579,131.48
2020-06-30 09:00:00,3.145,-1.552,3.5070969476,3.145,-1.142,3.3459212483,0.0,-0.41000000000000003,0.41000000000000003,131.49,3.145,-1.472,3.4724356006,3.145,-1.142,3.3459212483,0.0,-0.33,0.33,92.4
2020-06-30 09:30:00,3.8945,-1.7865000000000002,4.2847068161,3.8945,-1.3865,4.1339463591,0.0,-0.4,0.4,131.1,3.8945,-1.7165,4.2559960644,3.8945,-1.3865,4.1339463591,0.0,-0.33,0.33,92.4
2020-06-30 10:00:00,3.5460000000000003,-1.8980000000000001,4.0220044754,3.5460000000000003,-1.488,3.8455506758,0.0,-0.41000000000000003,0.41000000000000003,131.76,3.5460000000000003,-1.828,3.9894485835,3.5460000000000003,-1.488,3.8455506758,0.0,-0.34,0.34,92.4
2020-06-30 10:30:00,4.7045,-2.161,5.1770881053,4.7045,-1.751,5.0197929489,0.0,-0.41000000000000003,0.41000000000000003,132.61,4.7045,-2.091,5.148261964,4.7045,-1.751,5.0197929489,0.0,-0.34,0.34,92.4
2020-06-30 11:00:00,13.983,-2.822,14.2649210653,13.983,-2.402,14.1878078997,0.0,-0.42,0.42,132.55,13.983,-2.742,14.2493106149,13.983,-2.402,14.1878078997,0.0,-0.34,0.34,92.4
2020-06-30 11:30:00,14.8755,-2.84,15.1441771071,14.8755,-2.43,15.0726706409,0.0,-0.41000000000000003,0.41000000000000003,132.65,14.8755,-2.77,15.131206173,14.8755,-2.43,15.0726706409,0.0,-0.34,0.34,92.4
2020-06-30 12:00:00,16.703,-3.2935,17.0246101644,16.703,-2.8835,16.9500672934,0.0,-0.41000000000000003,0.41000000000000003,132.26,16.703,-3.2235,17.011206931,16.703,-2.8835,16.9500672934,0.0,-0.34,0.34,92.4
2020-06-30 12:30:00,15.5455,-3.095,15.8506023624,15.5455,-2.685,15.7756709921,0.0,-0.41000000000000003,0.41000000000000003,132.49,15.5455,-3.015,15.8351758831,15.5455,-2.685,15.7756709921,0.0,-0.33,0.33,92.4
2020-06-30 13:00:00,15.777,-3.1845,16.0951784473,15.777,-2.7745,16.0191004507,0.0,-0.41000000000000003,0.41000000000000003,132.6,15.777,-3.1145,16.0814750334,15.777,-2.7745,16.0191004507,0.0,-0.34,0.34,92.4
2020-06-30 13:30:00,15.3865,-3.1945,15.7146177968,15.3865,-2.7845,15.6364261422,0.0,-0.41000000000000003,0.41000000000000003,132.64,15.3865,-3.1245,15.70053765,15.3865,-2.7845,15.6364261422,0.0,-0.34,0.34,92.4
2020-06-30 14:00:00,6.7940000000000005,-2.737,7.324589067,6.7940000000000005,-2.317,7.1782257557,0.0,-0.42,0.42,132.95,6.7940000000000005,-2.657,7.2950726521,6.7940000000000005,-2.317,7.1782257557,0.0,-0.34,0.34,92.4
2020-06-30 14:30:00,6.303,-2.6005000000000003,6.8183875843,6.303,-2.1905,6.6727879668,0.0,-0.41000000000000003,0.41000000000000003,132.87,6.303,-2.5404999999999998,6.795730222,6.303,-2.1905,6.6727879668,0.0,-0.35000000000000003,0.35000000000000003,92.4
2020-06-30 15:00:00,23.4715,-1.8685,23.5457555517,5.8915,-2.1485,6.2710305772,17.58,0.28,17.5822296652,131.91,8.2415,-2.3985,8.5834214915,5.8915,-2.1485,6.2710305772,2.35,-0.25,2.3632604596,130.96
2020-06-30 15:30:00,39.7515,-2.9905,39.8638287486,15.0215,-2.7805,15.276669876,24.73,-0.21,24.7308916135,131.56,39.9515,-2.9605,40.061039833,15.0215,-2.7805,15.276669876,24.93,-0.18,24.930649811,131.48
2020-06-30 16:00:00,38.944,-3.377,39.0901428112,15.604,-2.977,15.8854444382,23.34,-0.4,23.3434273405,132.18,39.124,-3.357,39.2677580847,15.604,-2.977,15.8854444382,23.52,-0.38,23.5230695276,132.1
2020-06-30 16:30:00,38.761,-3.0105,38.8777343894,14.571,-2.5705,14.7959964602,24.19,-0.44,24.1940013226,131.95,38.951,-2.9805,39.0648663283,14.571,-2.5705,14.7959964602,24.38,-0.41000000000000003,24.3834472542,131.87
2020-06-30 17:00:00,40.8625,-2.965,40.9699295978,14.9225,-2.385,15.111890393,25.94,-0.58,25.9464833841,132.01,41.0625,-2.9450000000000003,41.1679721537,14.9225,-2.385,15.111890393,26.14,-0.56,26.1459977817,131.92
2020-06-30 17:30:00,43.784,-3.056,43.8905205255,15.634,-2.356,15.8105247225,28.15,-0.7000000000000001,28.1587020297,131.67,44.004,-3.046,44.1092975687,15.634,-2.356,15.8105247225,28.37,-0.6900000000000001,28.3783896654,131.57
2020-06-30 18:00:00,43.748,-2.973,43.848902301,14.648,-2.263,14.8217769852,29.1,-0.71,29.1086602234,131.54,43.968,-2.9530000000000003,44.0670538271,14.648,-2.263,14.8217769852,29.32,-0.6900000000000001,29.3281179076,131.44
2020-06-30 18:30:00,42.869,-2.813,42.9611933028,13.859,-2.243,14.0393350982,29.01,-0.5700000000000001,29.0155992528,132.65,43.109,-2.793,43.1993834447,13.859,-2.243,14.0393350982,29.25,-0.55,29.2551704832,132.54
2020-06-30 19:00:00,43.959,-2.8305,44.0500330448,13.299,-1.9705,13.4441909853,30.66,-0.86,30.6720589462,132.83,44.199,-2.8105,44.2882660673,13.299,-1.9705,13.4441909853,30.9,-0.84,30.9114153671,132.72
2020-06-30 19:30:00,35.6595,-2.2815,35.7324108129,4.6795,-1.1515,4.8190945726,30.98,-1.13,31.0006016071,133.01,35.8995,-2.2615,35.9706614132,4.6795,-1.1515,4.8190945726,31.22,-1.11,31.2397263112,132.89
2020-06-30 20:00:00,32.4185,-2.187,32.4921853874,2.8785,-0.867,3.006235395,29.54,-1.32,29.5694775064,133.2,32.6485,-2.187,32.7216674583,2.8785,-0.867,3.006235395,29.77,-1.32,29.7992499906,133.07
2020-06-30 20:30:00,30.988,-2.5975,31.0966742635,2.238,-0.8175,2.3826351483,28.75,-1.78,28.8050499045,133.71,31.218,-2.5775,31.324224336,2.238,-0.8175,2.3826351483,28.98,-1.76,29.0333945656,133.58
2020-06-30 21:00:00,29.7375,-3.0755,29.8961135685,1.5175,-0.8755000000000001,1.7519436349,28.22,-2.2,28.3056248827,133.16,29.9775,-3.0655,30.1338314275,1.5175,-0.8755000000000001,1.7519436349,28.46,-2.19,28.544136000199998,133.03
2020-06-30 21:30:00,30.447,-2.7105,30.5674110655,1.267,-0.5105000000000001,1.3659792275,29.18,-2.2,29.2628159957,131.79,30.667,-2.7005,30.7856718174,1.267,-0.5105000000000001,1.3659792275,29.4,-2.19,29.481453492,131.66
2020-06-30 22:00:00,30.117,-2.9995000000000003,30.2659988973,1.2770000000000001,-0.5695,1.398234333,28.84,-2.43,28.9421923841,131.79,30.347,-2.9995000000000003,30.4948751309,1.2770000000000001,-0.5695,1.398234333,29.07,-2.43,29.1713866657,131.66
2020-06-30 22:30:00,30.5675,-3.147,30.7290687339,1.2575,-0.437,1.3312682863,29.31,-2.71,29.4350165619,131.42,30.7975,-3.137,30.9568534456,1.2575,-0.437,1.3312682863,29.54,-2.7,29.6631353704,131.28
2020-06-30 23:00:00,29.7565,-3.513,29.9631517242,1.1965,-0.5730000000000001,1.3266277737,28.56,-2.94,28.71092475,131.75,29.9865,-3.513,30.1915774886,1.1965,-0.5730000000000001,1.3266277737,28.79,-2.94,28.9397252924,131.6
2020-06-30 23:30:00,28.8855,-4.0975,29.1746742313,2.1555,-0.6975,2.2655433123,26.73,-3.4,26.9453688043,132.26,29.0955,-4.0975,29.3826075511,2.1555,-0.6975,2.2655433123,26.94,-3.4,27.1537032465,132.11
2020-07-01 00:00:00,28.566,-4.532,28.9232671045,3.276,-0.672,3.3442129119,25.29,-3.86,25.5828790405,132.15,28.766,-4.532,29.1208135189,3.276,-0.672,3.3442129119,25.49,-3.86,25.7806070526,132.0
2020-07-01 00:30:00,27.2125,-4.515,27.5845134315,3.0925,-0.785,3.1905769463,24.12,-3.73,24.4067060457,132.68,27.4025,-4.515,27.7719684439,3.0925,-0.785,3.1905769463,24.31,-3.73,24.5944912531,132.52
2020-07-01 01:00:00,26.039,-4.7115,26.4618168925,2.719,-0.7715000000000001,2.8263356577,23.32,-3.94,23.6504968235,132.98,26.229,-4.7215,26.6505722875,2.719,-0.7715000000000001,2.8263356577,23.51,-3.95,23.8395176126,132.83
2020-07-01 01:30:00,24.981,-5.011,25.4786279458,2.461,-0.841,2.6007310511,22.52,-4.17,22.9028229701,133.33,25.161,-5.011,25.6551367566,2.461,-0.841,2.6007310511,22.7,-4.17,23.0798375211,133.18
2020-07-01 02:00:00,22.9655,-4.777,23.4570654441,1.8054999999999999,-0.597,1.9016411991000002,21.16,-4.18,21.5689128145,133.44,23.1355,-4.777,23.6235282981,1.8054999999999999,-0.597,1.9016411991000002,21.33,-4.18,21.7357148491,133.28
2020-07-01 02:30:00,22.803,-4.92,23.3277347593,1.953,-0.64,2.0551907454,20.85,-4.28,21.2847574569,133.91,22.963,-4.92,23.4841599594,1.953,-0.64,2.0551907454,21.01,-4.28,21.4415134727,133.75
2020-07-01 03:00:00,23.496,-5.1145,24.046208147,2.456,-0.6245,2.5341539515,21.04,-4.49,21.5137560644,134.21,23.666,-5.1245,24.2144596522,2.456,-0.6245,2.5341539515,21.21,-4.5,21.6821147493,134.05
2020-07-01 03:30:00,23.2365,-5.2465,23.8214335106,2.2465,-0.6265000000000001,2.3322230811,20.99,-4.62,21.4924288995,133.99,23.3965,-5.2565,23.9797206927,2.2465,-0.6265000000000001,2.3322230811,21.15,-4.63,21.6508521772,133.84
2020-07-01 04:00:00,23.0335,-5.269,23.628467645,1.7835,-0.539,1.8631675314,21.25,-4.73,21.7700574184,134.13,23.2035,-5.279,23.7964336246,1.7835,-0.539,1.8631675314,21.42,-4.74,21.9381858867,133.97
2020-07-01 04:30:00,22.935,-5.3315,23.5465308963,1.395,-0.5215000000000001,1.4892908547,21.54,-4.8100000000000005,22.0705165322,134.13,23.105,-5.3415,23.7143974676,1.395,-0.5215000000000001,1.4892908547,21.71,-4.82,22.2386263065,133.97
2020-07-01 05:00:00,23.281,-5.2275,23.8606730259,1.5510000000000002,-0.6075,1.6657302453,21.73,-4.62,22.2156994038,134.13,23.451,-5.2375,24.0287495981,1.5510000000000002,-0.6075,1.6657302453,21.9,-4.63,22.3840769298,134.0
2020-07-01 05:30:00,24.3405,-4.843,24.8176265837,2.1805,-0.623,2.2677542305,22.16,-4.22,22.5582357466,132.44,24.5205,-4.843,24.99419071,2.1805,-0.623,2.2677542305,22.34,-4.22,22.7350830216,132.28
2020-07-01 06:00:00,25.3185,-4.6255,25.7375541282,2.1385,-0.6055,2.2225688966,23.18,-4.02,23.5260026354,132.18,25.4885,-4.6455,25.9083828615,2.1385,-0.6055,2.2225688966,23.35,-4.04,23.696921741,132.03
2020-07-01 06:30:00,28.6775,-3.634,28.9068324493,2.8175,-0.744,2.914076569,25.86,-2.89,26.0209857615,131.68,28.8775,-3.624,29.104009728,2.8175,-0.744,2.914076569,26.06,-2.88,26.218657479,131.52
2020-07-01 07:00:00,30.0585,-2.888,30.1969198139,3.7185,-0.858,3.8162031196,26.34,-2.03,26.4181093192,131.73,30.2585,-2.878,30.3950605568,3.7185,-0.858,3.8162031196,26.54,-2.02,26.6167616362,131.57
2020-07-01 07:30:00,32.6065,-1.764,32.6541810225,3.9465,-0.874,4.042120514,28.66,-0.89,28.6738155815,131.13,32.8365,-1.754,32.8833126107,3.9465,-0.874,4.042120514,28.89,-0.88,28.903399454,130.97
2020-07-01 08:00:00,35.675,-1.377,35.7015651478,5.575,-1.2770000000000001,5.7193840577,30.1,-0.1,30.1001661125,131.03,35.925,-1.347,35.9502438657,5.575,-1.2770000000000001,5.7193840577,30.35,-0.07,30.3500807248,130.87
2020-07-01 08:30:00,36.662,-1.536,36.694162206,7.752,-1.9060000000000001,7.9828779272,28.91,0.37,28.9123675959,131.35,36.872,-1.506,36.9027427165,7.752,-1.9060000000000001,7.9828779272,29.12,0.4,29.1227471232,131.19
2020-07-01 09:00:00,37.633,-0.6005,37.6377907063,7.203,-1.4905,7.3555964578,30.43,0.89,30.4430123345,131.03,37.883,-0.5605,37.8871462273,7.203,-1.4905,7.3555964578,30.68,0.93,30.6940922655,130.87
2020-07-01 09:30:00,46.733,-1.3215,46.7516807318,16.713,-2.4314999999999998,16.888947902399998,30.02,1.11,30.0405143098,130.8,46.963,-1.2915,46.9807550094,16.713,-2.4314999999999998,16.888947902399998,30.25,1.1400000000000001,30.2714733702,130.64
2020-07-01 10:00:00,47.563,-0.722,47.5684796162,14.903,-2.382,15.0921613098,32.66,1.6600000000000001,32.7021589501,131.8,47.813,-0.842,47.8204133504,14.903,-2.382,15.0921613098,32.91,1.54,32.9460118983,131.64
2020-07-01 10:30:00,51.621,-2.304,51.6723916323,19.151,-3.524,19.4725287777,32.47,1.22,32.4929115347,132.71,51.881,-2.274,51.9308120195,19.151,-3.524,19.4725287777,32.73,1.25,32.7538608411,132.55
2020-07-01 11:00:00,45.5895,-2.137,45.6395582719,14.0895,-3.367,14.486224465,31.5,1.23,31.5240051389,132.52,45.8395,-2.107,45.8878982876,14.0895,-3.367,14.486224465,31.75,1.26,31.7749917388,132.35
2020-07-01 11:30:00,45.1845,-1.92,45.2252743524,13.8745,-3.19,14.2364971201,31.31,1.27,31.335746360999998,132.71,45.4345,-1.8900000000000001,45.4737934447,13.8745,-3.19,14.2364971201,31.56,1.3,31.5867630504,132.55
2020-07-01 12:00:00,44.186,-1.5474999999999999,44.2130902816,12.546,-3.0175,12.9037755037,31.64,1.47,31.6741298223,132.47,44.426,-1.5175,44.4519097706,12.546,-3.0175,12.9037755037,31.88,1.5,31.915269073,132.31
2020-07-01 12:30:00,44.65,-1.509,44.6754919503,12.86,-3.169,13.2447031299,31.79,1.6600000000000001,31.8333111693,132.47,44.91,-1.479,44.9343470076,12.86,-3.169,13.2447031299,32.05,1.69,32.094526013,132.31
2020-07-01 13:00:00,42.5875,-1.171,42.6035960601,11.2775,-2.701,11.5964394212,31.31,1.53,31.3473603354,132.59,42.8275,-1.141,42.8426964283,11.2775,-2.701,11.5964394212,31.55,1.56,31.5885438094,132.43
2020-07-01 13:30:00,42.3755,-1.7225000000000001,42.410494061,11.3655,-2.7825,11.7011493666,31.01,1.06,31.0281114475,132.59,42.6255,-1.6925,42.6590882052,11.3655,-2.7825,11.7011493666,31.26,1.09,31.2789977461,132.43
2020-07-01 14:00:00,38.3155,-1.996,38.3674543885,10.3255,-2.466,10.6158893292,27.99,0.47000000000000003,27.993945774,132.76,38.5355,-1.966,38.5856179975,10.3255,-2.466,10.6158893292,28.21,0.5,28.2144307049,132.6
2020-07-01 14:30:00,36.717,-2.6045,36.8092584719,11.757,-3.0045,12.1348287689,24.96,0.4,24.9632049224,133.03,36.917,-2.5845000000000002,37.0073577718,11.757,-3.0045,12.1348287689,25.16,0.42,25.1635053202,132.87
2020-07-01 15:00:00,40.0155,-3.645,40.1811680424,16.1155,-3.895,16.579516436,23.9,0.25,23.9013074956,132.95,40.2055,-3.625,40.3685874815,16.1155,-3.895,16.579516436,24.09,0.27,24.0915130285,132.79
2020-07-01 15:30:00,39.2575,-4.2765,39.4897424466,17.3875,-4.5065,17.9620070844,21.87,0.23,21.8712093859,133.24,39.4375,-4.2565,39.6665375159,17.3875,-4.5065,17.9620070844,22.05,0.25,22.051417188,133.08
2020-07-01 16:00:00,35.1185,-3.592,35.3017210097,14.8485,-4.012,15.3809653875,20.27,0.42,20.2743507911,133.17,35.2685,-3.5620000000000003,35.4479186448,14.8485,-4.012,15.3809653875,20.42,0.45,20.4249577723,133.01
2020-07-01 16:30:00,32.305,-2.7245,32.419684225,11.925,-3.3045,12.374382621,20.38,0.58,20.388251519,133.37,32.455,-2.7045,32.5674890842,11.925,-3.3045,12.374382621,20.53,0.6000000000000001,20.5387657857,133.21
2020-07-01 17:00:00,32.283,-2.412,32.3729799833,10.243,-2.822,10.6246286053,22.04,0.41000000000000003,22.043813191,133.25,32.453,-2.382,32.5403001369,10.243,-2.822,10.6246286053,22.21,0.44,22.2143579696,133.09
2020-07-01 17:30:00,35.695,-2.355,35.7726019462,9.575,-2.385,9.8675655559,26.12,0.03,26.1200172282,133.25,35.895,-2.335,35.970866684,9.575,-2.385,9.8675655559,26.32,0.05,26.3200474924,133.09
2020-07-01 18:00:00,36.7435,-2.43,36.8237653187,9.8835,-2.45,10.1826358204,26.86,0.02,26.860007446,132.97,36.9535,-2.42,37.0326553497,9.8835,-2.45,10.1826358204,27.07,0.03,27.0700166236,132.82
2020-07-01 18:30:00,37.7875,-2.5155000000000003,37.871135400200004,9.5475,-2.3255,9.8266325107,28.24,-0.19,28.2406391571,132.93,38.0075,-2.5055,38.0899932594,9.5475,-2.3255,9.8266325107,28.46,-0.18,28.4605692143,132.78
2020-07-01 19:00:00,38.2235,-2.297,38.2924556701,8.2135,-1.627,8.3730944847,30.01,-0.67,30.0174782419,133.12,38.4635,-2.277,38.5308390935,8.2135,-1.627,8.3730944847,30.25,-0.65,30.2569826652,132.97
2020-07-01 19:30:00,55.9175,-0.9415,55.9254255996,25.1875,0.1285,25.1878277845,30.73,-1.07,30.7486227334,132.99,56.1575,-0.9315,56.1652249929,25.1875,0.1285,25.1878277845,30.97,-1.06,30.9881348261,132.84
2020-07-01 20:00:00,45.2495,-2.811,45.3367287224,14.4295,-1.371,14.4944855462,30.82,-1.44,30.8536221536,133.32,45.4795,-2.801,45.5656726193,14.4295,-1.371,14.4944855462,31.05,-1.43,31.082911704,133.17
2020-07-01 20:30:00,33.7315,-2.781,33.8459458909,3.5315,-0.8310000000000001,3.6279544167,30.2,-1.9500000000000002,30.2628898157,133.15,33.9815,-2.771,34.0942925319,3.5315,-0.8310000000000001,3.6279544167,30.45,-1.94,30.5117370859,132.99
2020-07-01 21:00:00,31.8465,-3.0305,31.99036562,2.3865,-0.6205,2.4658472175,29.46,-2.41,29.5584116623,133.45,32.0865,-3.0305,32.2292943221,2.3865,-0.6205,2.4658472175,29.7,-2.41,29.7976190324,133.3
2020-07-01 21:30:00,31.4045,-3.167,31.5637847739,1.5345,-0.497,1.6129783787,29.87,-2.67,29.9890946846,133.11,31.6245,-3.167,31.7826822224,1.5345,-0.497,1.6129783787,30.09,-2.67,30.2082273561,132.95
2020-07-01 22:00:00,31.199,-3.3165,31.3747792542,1.319,-0.4565,1.3957626052,29.88,-2.86,30.016562095,133.38,31.449,-3.3265000000000002,31.6244399674,1.319,-0.4565,1.3957626052,30.13,-2.87,30.266380688799998,133.22
2020-07-01 22:30:00,30.818,-3.4785,31.0136919158,1.608,-0.6285000000000001,1.7264635096,29.21,-2.85,29.3487069562,133.47,31.048,-3.4785,31.2422512993,1.608,-0.6285000000000001,1.7264635096,29.44,-2.85,29.5776283701,133.32
2020-07-01 23:00:00,28.8925,-3.657,29.1230184777,1.7025000000000001,-0.657,1.8248712968,27.19,-3.0,27.3550013709,133.6,29.1025,-3.6470000000000002,29.3301230009,1.7025000000000001,-0.657,1.8248712968,27.4,-2.99,27.5626577093,133.44
2020-07-01 23:30:00,26.6,-4.2395,26.935726466,1.51,-0.6195,1.6321397764999999,25.09,-3.62,25.3498027606,134.36,26.8,-4.2495,27.1348162008,1.51,-0.6195,1.6321397764999999,25.29,-3.63,25.549187854,134.21
2020-07-02 00:00:00,24.7715,-4.659,25.2058226061,1.4515,-0.589,1.566452441,23.32,-4.07,23.6725009241,134.88,24.9615,-4.6690000000000005,25.394409685,1.4515,-0.589,1.566452441,23.51,-4.08,23.8614018867,134.72
2020-07-02 00:30:00,23.955,-4.477,24.3697672127,1.745,-0.527,1.8228422861,22.21,-3.95,22.558515022,134.99,24.135,-4.487,24.5485517699,1.745,-0.527,1.8228422861,22.39,-3.96,22.7374954645,134.83
2020-07-02 01:00:00,22.334,-4.3665,22.756842449,1.434,-0.4565,1.5049080537,20.9,-3.91,21.2625986182,135.03,22.494,-4.3765,22.9157977878,1.434,-0.4565,1.5049080537,21.06,-3.92,21.4217179516,134.87
2020-07-02 01:30:00,22.883,-4.836,23.3884284423,1.193,-0.47600000000000003,1.2844551374,21.69,-4.36,22.1238717226,134.91,23.043,-4.836,23.544994053899998,1.193,-0.47600000000000003,1.2844551374,21.85,-4.36,22.2807562708,134.74
2020-07-02 02:00:00,23.5355,-4.9195,24.0441518981,1.2755,-0.5095000000000001,1.3734957226,22.26,-4.41,22.6926353692,135.02,23.7155,-4.9395,24.2244422124,1.2755,-0.5095000000000001,1.3734957226,22.44,-4.43,22.8730955491,134.86
2020-07-02 02:30:00,23.234,-4.9565,23.756802147,1.204,-0.47650000000000003,1.2948622514,22.03,-4.48,22.4809096791,135.34,23.404,-4.9665,23.9251611959,1.204,-0.47650000000000003,1.2948622514,22.2,-4.49,22.6495055134,135.18
2020-07-02 03:00:00,22.879,-4.942,23.4066658241,1.159,-0.452,1.2440196944,21.72,-4.49,22.1792357849,135.22,23.049,-4.942,23.5728607725,1.159,-0.452,1.2440196944,21.89,-4.49,22.3457423238,135.05
2020-07-02 03:30:00,22.998,-4.953,23.5253100511,1.1280000000000001,-0.513,1.2391743219,21.87,-4.44,22.3161488613,134.71,23.168,-4.973,23.6957159208,1.1280000000000001,-0.513,1.2391743219,22.04,-4.46,22.4867338669,134.55
2020-07-02 04:00:00,23.04,-5.1445,23.6073607218,1.1,-0.5545,1.2318564243,21.94,-4.59,22.4149882891,134.79,23.2,-5.1545,23.7657078634,1.1,-0.5545,1.2318564243,22.1,-4.6,22.5736572137,134.62
2020-07-02 04:30:00,22.646,-5.248,23.2461355928,1.246,-0.518,1.3493850451,21.4,-4.73,21.9164983517,134.24,22.826,-5.268,23.4260133185,1.246,-0.518,1.3493850451,21.58,-4.75,22.0965811835,134.08
2020-07-02 05:00:00,22.2395,-5.244,22.8493959712,1.1495,-0.454,1.2359070556,21.09,-4.79,21.6271172374,134.41,22.4095,-5.264,23.0194566889,1.1495,-0.454,1.2359070556,21.26,-4.8100000000000005,21.7973324056,134.25
2020-07-02 05:30:00,22.9705,-4.94,23.4956904612,1.2105000000000001,-0.54,1.3254849113,21.76,-4.4,22.2003963929,134.32,23.1305,-4.95,23.6542285913,1.2105000000000001,-0.54,1.3254849113,21.92,-4.41,22.3592151025,134.15
2020-07-02 06:00:00,23.706,-4.696,24.1666475126,1.996,-0.706,2.1171802002,21.71,-3.99,22.0736086764,134.2,23.876,-4.696,24.3334295158,1.996,-0.706,2.1171802002,21.88,-3.99,22.2408295709,134.04
2020-07-02 06:30:00,27.065,-3.7725,27.3266533123,2.425,-0.8025,2.5543357747,24.64,-2.9699999999999998,24.818350066,133.66,27.255,-3.7825,27.5162194215,2.425,-0.8025,2.5543357747,24.83,-2.98,25.0081846602,133.49
2020-07-02 07:00:00,29.9335,-3.009,30.084356454,3.3135,-1.019,3.4666472636,26.62,-1.99,26.6942784132,133.7,30.1335,-2.999,30.2823681909,3.3135,-1.019,3.4666472636,26.82,-1.98,26.8929879337,133.54
2020-07-02 07:30:00,32.341,-1.8045,32.3913028643,3.701,-1.1645,3.8798790252,28.64,-0.64,28.6471499455,133.92,32.571,-1.7945,32.6203965526,3.701,-1.1645,3.8798790252,28.87,-0.63,28.8768730994,133.75
2020-07-02 08:00:00,34.3145,-0.8265,34.3244521078,5.4145,-1.2465,5.5561292732,28.9,0.42,28.903051742,133.44,34.5345,-0.7865000000000001,34.5434548431,5.4145,-1.2465,5.5561292732,29.12,0.46,29.1236330151,133.28
2020-07-02 08:30:00,36.3355,-0.04,36.335522017,6.1755,-1.43,6.3389037104,30.16,1.3900000000000001,30.1920138447,133.06,36.5755,-0.02,36.5755054681,6.1755,-1.43,6.3389037104,30.4,1.4100000000000001,30.4326814461,132.91
2020-07-02 09:00:00,36.56,0.7195,36.5670791867,6.03,-1.3705,6.1837828431,30.53,2.09,30.6014542138,132.56,36.8,0.7695000000000001,36.8080443687,6.03,-1.3705,6.1837828431,30.77,2.14,30.844326869,132.4
2020-07-02 09:30:00,37.775,0.397,37.7770860973,7.425,-1.903,7.6649875408,30.35,2.3,30.4370251503,132.56,38.015,0.427,38.0173980435,7.425,-1.903,7.6649875408,30.59,2.33,30.6786081822,132.4
2020-07-02 10:00:00,38.3105,0.281,38.3115305261,8.3505,-2.219,8.6403015717,29.96,2.5,30.0641248002,132.82,38.5505,0.331,38.55192098,8.3505,-2.219,8.6403015717,30.2,2.55,30.3074660769,132.67
2020-07-02 10:30:00,36.0005,0.1605,36.0008577745,6.6705,-1.7895,6.9063652162,29.33,1.9500000000000002,29.3947512322,133.36,36.2205,0.1905,36.2210009594,6.6705,-1.7895,6.9063652162,29.55,1.98,29.6162607363,133.2
2020-07-02 11:00:00,36.1285,0.3655,36.1303487736,6.9185,-1.8045,7.1499554194,29.21,2.17,29.2904933383,133.24,36.3685,0.4055,36.3707605433,6.9185,-1.8045,7.1499554194,29.45,2.21,29.5328054881,133.09
2020-07-02 11:30:00,36.5305,0.34800000000000003,36.5321575362,8.1705,-2.132,8.4440804265,28.36,2.48,28.4682279041,133.11,36.7505,0.398,36.752655064,8.1705,-2.132,8.4440804265,28.58,2.5300000000000002,28.6917636265,132.96
2020-07-02 12:00:00,36.7025,0.171,36.7028983494,9.9825,-2.539,10.3003314146,26.72,2.71,26.8570754178,133.11,36.9125,0.221,36.9131615721,9.9825,-2.539,10.3003314146,26.93,2.76,27.0710638875,132.96
2020-07-02 12:30:00,46.6495,-0.581,46.6531179156,18.2995,-3.041,18.5504550146,28.35,2.46,28.4565300063,133.25,46.8695,-0.551,46.8727386788,18.2995,-3.041,18.5504550146,28.57,2.49,28.6783019023,133.09
2020-07-02 13:00:00,47.4975,-0.327,47.4986256143,18.1275,-2.797,18.342013664,29.37,2.47,29.4736797838,133.31,47.7275,-0.277,47.728303817,18.1275,-2.797,18.342013664,29.6,2.52,29.707076598,133.15
2020-07-02 13:30:00,40.4735,-0.536,40.4770490309,12.5335,-2.7560000000000002,12.8329325663,27.94,2.22,28.0280573711,133.31,40.7035,-0.496,40.7065219375,12.5335,-2.7560000000000002,12.8329325663,28.17,2.26,28.2605113188,133.15
2020-07-02 14:00:00,40.254,-1.749,40.2919783208,14.234,-3.449,14.6458989823,26.02,1.7000000000000002,26.0754750676,133.47,40.464,-1.709,40.5000737901,14.234,-3.449,14.6458989823,26.23,1.74,26.2876491912,133.32
2020-07-02 14:30:00,36.4315,-2.1555,36.4952102679,13.8915,-3.2755,14.2724445173,22.54,1.12,22.5678089322,133.65,36.6115,-2.1355,36.6737275512,13.8915,-3.2755,14.2724445173,22.72,1.1400000000000001,22.7485823734,133.48
2020-07-02 15:00:00,31.6935,-2.0,31.7565417237,13.0635,-3.15,13.4379139843,18.63,1.15,18.6654600801,133.77,31.8335,-1.9500000000000002,31.8931688963,13.0635,-3.15,13.4379139843,18.77,1.2,18.8083199675,133.62
2020-07-02 15:30:00,28.9775,-1.8275000000000001,29.0350695281,10.1275,-2.5475,10.4429886766,18.85,0.72,18.8637456514,133.81,29.1275,-1.8075,29.1835281023,10.1275,-2.5475,10.4429886766,19.0,0.74,19.0144050656,133.66
2020-07-02 16:00:00,32.3925,-2.2745,32.4722559503,13.4725,-3.4945,13.9183255638,18.92,1.22,18.9592932358,133.66,32.5525,-2.2445,32.6297875644,13.4725,-3.4945,13.9183255638,19.08,1.25,19.1209021754,133.5
2020-07-02 16:30:00,34.9415,-2.8955,35.0612655576,15.5115,-3.9355,16.0029619915,19.43,1.04,19.4578133407,133.97,35.0815,-2.8655,35.1983342291,15.5115,-3.9355,16.0029619915,19.57,1.07,19.5992295767,133.81
2020-07-02 17:00:00,45.7045,-3.682,45.8525729294,23.5245,-4.382,23.9291459156,22.18,0.7000000000000001,22.1910432382,133.97,45.8745,-3.642,46.0188430347,23.5245,-4.382,23.9291459156,22.35,0.74,22.3622472037,133.81
2020-07-02 17:30:00,40.617,-2.892,40.7198275168,16.397,-3.572,16.7815611014,24.22,0.68,24.2295439495,133.8,40.807,-2.872,40.9079409528,16.397,-3.572,16.7815611014,24.41,0.7000000000000001,24.4200348075,133.64
2020-07-02 18:00:00,37.379,-2.377,37.4545026666,10.959,-2.517,11.2443305714,26.42,0.14,26.4203709285,133.65,37.589,-2.357,37.6628247746,10.959,-2.517,11.2443305714,26.63,0.16,26.6304806566,133.5
2020-07-02 18:30:00,45.556,-1.1075,45.5694600829,16.746,-0.7475,16.762674973,28.81,-0.36,28.8122491312,133.79,45.776,-1.0775,45.7886796299,16.746,-0.7475,16.762674973,29.03,-0.33,29.0318755853,133.64
2020-07-02 19:00:00,53.692,-1.6195,53.7164187586,23.582,-0.9595,23.601511906,30.11,-0.66,30.1172326086,133.58,53.932,-1.5995,53.9557135459,23.582,-0.9595,23.601511906,30.35,-0.64,30.3567471907,133.43
2020-07-02 19:30:00,46.759,-2.6105,46.8318138796,15.589,-1.8705,15.7008181714,31.17,-0.74,31.1787828499,133.52,46.999,-2.6005000000000003,47.0708891062,15.589,-1.8705,15.7008181714,31.41,-0.73,31.418481822,133.36
2020-07-02 20:00:00,44.3205,-2.7199999999999998,44.4038863192,12.7005,-1.87,12.837429659,31.62,-0.85,31.631422668,134.11,44.5805,-2.7,44.6621873653,12.7005,-1.87,12.837429659,31.88,-0.8300000000000001,31.8908027494,133.95
2020-07-02 20:30:00,34.689,-2.2085,34.7592317701,3.3689999999999998,-0.9085000000000001,3.4893456765,31.32,-1.3,31.3469679554,134.32,34.949,-2.1985,35.0180810903,3.3689999999999998,-0.9085000000000001,3.4893456765,31.58,-1.29,31.60633639,134.16
2020-07-02 21:00:00,33.203,-2.556,33.3012363885,2.133,-0.656,2.2315969618000002,31.07,-1.9,31.1280404137,134.46,33.443,-2.5460000000000003,33.5397728824,2.133,-0.656,2.2315969618000002,31.31,-1.8900000000000001,31.3669922052,134.31
2020-07-02 21:30:00,33.018,-2.4695,33.1102212957,2.158,-0.6595000000000001,2.2565248171,30.86,-1.81,30.9130344677,133.88,33.258,-2.4695,33.349557632,2.158,-0.6595000000000001,2.2565248171,31.1,-1.81,31.1526258925,133.73
2020-07-02 22:00:00,31.382,-2.6029999999999998,31.4897687035,1.912,-0.553,1.9903650419,29.47,-2.05,29.5412152763,133.02,31.622,-2.6029999999999998,31.728953544,1.912,-0.553,1.9903650419,29.71,-2.05,29.7806413631,132.86
2020-07-02 22:30:00,31.2415,-2.9335,31.378921978,2.0315,-0.5535,2.1055532527,29.21,-2.38,29.3067995523,133.41,31.4715,-2.9235,31.6069954994,2.0315,-0.5535,2.1055532527,29.44,-2.37,29.5352416614,133.25
2020-07-02 23:00:00,29.598,-3.488,29.8028144309,1.858,-0.558,1.9399814432,27.74,-2.93,27.8943094555,133.69,29.828,-3.488,30.0312458616,1.858,-0.558,1.9399814432,27.97,-2.93,28.1230474878,133.54
2020-07-02 23:30:00,27.786,-4.155,28.0949429791,1.916,-0.535,1.9892915824,25.87,-3.62,26.1220462445,135.8,27.996,-4.155,28.3026507769,1.916,-0.535,1.9892915824,26.08,-3.62,26.3300360805,135.65
2020-07-03 00:00:00,25.711,-4.2465,26.0593223866,1.5710000000000002,-0.5665,1.670018937,24.14,-3.68,24.4188861335,135.31,25.901,-4.2565,26.2484207763,1.5710000000000002,-0.5665,1.670018937,24.33,-3.69,24.6082303305,135.15
2020-07-03 00:30:00,24.33,-4.297,24.7065398022,1.28,-0.607,1.41663298,23.05,-3.69,23.3434915983,134.6,24.51,-4.307,24.885544981,1.28,-0.607,1.41663298,23.23,-3.7,23.5228165831,134.44
2020-07-03 01:00:00,23.7375,-4.4855,24.1575788625,1.3575,-0.5355,1.4593034297,22.38,-3.95,22.7259081227,135.02,23.9175,-4.4855,24.3344717736,1.3575,-0.5355,1.4593034297,22.56,-3.95,22.9031897342,134.85
2020-07-03 01:30:00,24.4125,-4.696,24.8600597797,2.1025,-0.526,2.1672983759,22.31,-4.17,22.6963653478,135.26,24.5825,-4.7059999999999995,25.0288981429,2.1025,-0.526,2.1672983759,22.48,-4.18,22.8653187163,135.09
2020-07-03 02:00:00,24.4755,-4.6435,24.9120892841,3.0555,-0.5235000000000001,3.1000213709,21.42,-4.12,21.8126293692,135.26,24.6455,-4.6535,25.0809834835,3.0555,-0.5235000000000001,3.1000213709,21.59,-4.13,21.9814694686,135.09
2020-07-03 02:30:00,23.7805,-4.6915,24.2388603796,3.3605,-0.5615,3.407087099,20.42,-4.13,20.8334658662,135.53,23.9405,-4.6915,24.3958544122,3.3605,-0.5615,3.407087099,20.58,-4.13,20.9903144331,135.37
2020-07-03 03:00:00,22.9,-4.5285,23.3434640157,4.05,-0.7085,4.1115048644,18.85,-3.8200000000000003,19.2331718653,135.71,23.05,-4.5385,23.4925622751,4.05,-0.7085,4.1115048644,19.0,-3.83,19.38217996,135.55
2020-07-03 03:30:00,21.864,-3.8715,22.2041214249,6.464,-1.1515,6.565763341,15.4,-2.7199999999999998,15.6383630857,135.31,21.994,-3.8715,22.3321415957,6.464,-1.1515,6.565763341,15.53,-2.7199999999999998,15.7663978131,135.15
2020-07-03 04:00:00,22.3815,-3.4355,22.6436349224,9.1515,-1.4955,9.2728891129,13.23,-1.94,13.3714808454,135.36,22.4915,-3.4355,22.7523676241,9.1515,-1.4955,9.2728891129,13.34,-1.94,13.4803264055,135.19
2020-07-03 04:30:00,22.5195,-3.2965,22.759498951,9.4795,-1.5465,9.6048207948,13.04,-1.75,13.1569031311,134.65,22.6195,-3.2765,22.8555733356,9.4795,-1.5465,9.6048207948,13.14,-1.73,13.253395791300001,134.49
2020-07-03 05:00:00,22.6675,-3.375,22.9173772769,9.9475,-1.505,10.0607048088,12.72,-1.87,12.8567219772,134.73,22.7675,-3.365,23.0148274217,9.9475,-1.505,10.0607048088,12.82,-1.8599999999999999,12.9542271093,134.57
2020-07-03 05:30:00,22.348,-2.9015,22.5355675822,10.198,-1.5415,10.3138463364,12.15,-1.3599999999999999,12.2258782916,133.87,22.448,-2.8915,22.6334592197,10.198,-1.5415,10.3138463364,12.25,-1.35,12.3241632576,133.71
2020-07-03 06:00:00,23.145,-3.4305,23.3978493723,8.025,-1.5505,8.1734127052,15.12,-1.88,15.2364300281,134.71,23.245,-3.4205,23.4953153895,8.025,-1.5505,8.1734127052,15.22,-1.87,15.3344481479,134.55
2020-07-03 06:30:00,24.935,-2.732,25.0842191228,7.885,-1.8719999999999999,8.1041723205,17.05,-0.86,17.0716753718,134.79,25.075,-2.7119999999999997,25.2212325036,7.885,-1.8719999999999999,8.1041723205,17.19,-0.84,17.210511323,134.63
2020-07-03 07:00:00,27.357,-2.1385,27.440456105,9.507,-2.0485,9.7251941497,17.85,-0.09,17.8502268893,133.89,27.497,-2.1285,27.579258896,9.507,-2.0485,9.7251941497,17.99,-0.08,17.9901778757,133.73
2020-07-03 07:30:00,39.4035,-2.7,39.4958961444,19.5035,-3.19,19.7626570139,19.9,0.49,19.9060317492,134.01,39.5535,-2.66,39.6428425097,19.5035,-3.19,19.7626570139,20.05,0.53,20.0570037643,133.85
2020-07-03 08:00:00,40.0615,-1.9065,40.1068388744,19.3615,-3.2365,19.6301455547,20.7,1.33,20.7426830473,133.58,40.2315,-1.8765,40.2752386026,19.3615,-3.2365,19.6301455547,20.87,1.3599999999999999,20.9142654664,133.42
2020-07-03 08:30:00,41.97,-0.734,41.9764178557,20.3,-2.854,20.4996418505,21.67,2.12,21.7734540209,133.37,42.13,-0.6940000000000001,42.1357156816,20.3,-2.854,20.4996418505,21.83,2.16,21.9366018335,133.21
2020-07-03 09:00:00,46.4615,-0.17350000000000002,46.4618239472,22.0515,-1.8335,22.1275930571,24.41,1.6600000000000001,24.466378972,133.49,46.6515,-0.14350000000000002,46.6517207025,22.0515,-1.8335,22.1275930571,24.6,1.69,24.6579824803,133.33
2020-07-03 09:30:00,40.731,0.841,40.7396814175,15.421,-0.989,15.4526813854,25.31,1.83,25.376071406,133.57,40.941,0.881,40.9504779215,15.421,-0.989,15.4526813854,25.52,1.87,25.5884212096,133.41
2020-07-03 10:00:00,41.384,1.221,41.4020083692,15.684,-0.879,15.708612192,25.7,2.1,25.7856549267,133.48,41.574,1.251,41.5928176131,15.684,-0.879,15.708612192,25.89,2.13,25.9774710085,133.33
2020-07-03 10:30:00,39.8355,0.637,39.8405927322,13.2255,-1.213,13.2810097225,26.61,1.85,26.6742310105,133.79,40.0455,0.677,40.0512221942,13.2255,-1.213,13.2810097225,26.82,1.8900000000000001,26.8865114881,133.63
2020-07-03 11:00:00,40.2825,1.0125,40.2952225766,13.3625,-0.9075000000000001,13.3932804981,26.92,1.92,26.9883826859,133.92,40.5025,1.0425,40.5159143115,13.3625,-0.9075000000000001,13.3932804981,27.14,1.9500000000000002,27.2099632488,133.76
2020-07-03 11:30:00,39.4715,0.663,39.4770677894,13.4715,-1.227,13.5272628883,26.0,1.8900000000000001,26.0686037217,133.92,39.6815,0.713,39.6879051003,13.4715,-1.227,13.5272628883,26.21,1.94,26.2816989557,133.76
2020-07-03 12:00:00,41.818,0.405,41.819961131,16.148,-1.705,16.2377624382,25.67,2.11,25.7565719769,133.92,42.018,0.435,42.0202516532,16.148,-1.705,16.2377624382,25.87,2.14,25.9583608882,133.76
2020-07-03 12:30:00,41.9175,0.508,41.920578124,16.1375,-1.6219999999999999,16.2188097667,25.78,2.13,25.8678429715,134.02,42.1175,0.548,42.121064923,16.1375,-1.6219999999999999,16.2188097667,25.98,2.17,26.0704679666,133.85
2020-07-03 13:00:00,42.3,0.369,42.3016094375,15.41,-1.371,15.4708674935,26.89,1.74,26.9462372141,133.95,42.51,0.40900000000000003,42.5119675033,15.41,-1.371,15.4708674935,27.1,1.78,27.1583946506,133.79
2020-07-03 13:30:00,40.819,-0.018500000000000003,40.8190041923,15.559,-1.3585,15.618194622,25.26,1.34,25.2955173895,133.95,41.019,0.0115,41.0190016121,15.559,-1.3585,15.618194622,25.46,1.37,25.4968331367,133.79
2020-07-03 14:00:00,39.871,-0.088,39.8710971131,15.881,-1.588,15.9601975238,23.99,1.5,24.0368487951,133.82,40.061,-0.048,40.0610287561,15.881,-1.588,15.9601975238,24.18,1.54,24.2289908993,133.65
2020-07-03 14:30:00,40.2825,-0.019,40.2825044809,15.8125,-1.449,15.8787517535,24.47,1.43,24.5117482037,133.87,40.4825,0.011,40.4825014945,15.8125,-1.449,15.8787517535,24.67,1.46,24.713164508,133.71
2020-07-03 15:00:00,41.296,-0.3855,41.2977992906,17.266,-1.6555,17.3451848145,24.03,1.27,24.0635367309,133.87,41.486,-0.3655,41.487610033,17.266,-1.6555,17.3451848145,24.22,1.29,24.2543295104,133.71
2020-07-03 15:30:00,39.486,-0.3035,39.487166374,16.026,-1.4335,16.089984408,23.46,1.13,23.487198641,134.14,39.666,-0.2635,39.6668752015,16.026,-1.4335,16.089984408,23.64,1.17,23.6689353373,133.97
2020-07-03 16:00:00,38.87,-0.18050000000000002,38.8704190902,14.61,-1.2105000000000001,14.660061741,24.26,1.03,24.2818553657,133.99,39.06,-0.1505,39.0602899407,14.61,-1.2105000000000001,14.660061741,24.45,1.06,24.4729667184,133.83
2020-07-03 16:30:00,39.638,-0.099,39.6381236312,14.188,-1.029,14.2252657269,25.45,0.93,25.4669864727,134.28,39.838,-0.079,39.8380783297,14.188,-1.029,14.2252657269,25.65,0.9500000000000001,25.6675865636,134.12
2020-07-03 17:00:00,41.514,0.0965,41.5141121578,13.924,-0.9735,13.9579897639,27.59,1.07,27.6107406637,133.9,41.734,0.1265,41.7341917167,13.924,-0.9735,13.9579897639,27.81,1.1,27.8317462621,133.74
2020-07-03 17:30:00,42.3585,-0.36050000000000004,42.3600340238,14.0585,-0.9905,14.0933499389,28.3,0.63,28.3070114989,133.82,42.5785,-0.3305,42.5797826732,14.0585,-0.9905,14.0933499389,28.52,0.66,28.527635724,133.66
2020-07-03 18:00:00,42.024,-0.8515,42.0326257596,13.784,-0.9215000000000001,13.8147681215,28.24,0.07,28.2400867562,133.85,42.244,-0.8315,42.2521825265,13.784,-0.9215000000000001,13.8147681215,28.46,0.09,28.4601423046,133.69
2020-07-03 18:30:00,41.7795,-1.1055,41.7941233967,13.0995,-0.8255,13.125484772,28.68,-0.28,28.6813667736,134.87,42.0095,-1.0955,42.0237814874,13.0995,-0.8255,13.125484772,28.91,-0.27,28.9112607819,134.7
2020-07-03 19:00:00,40.87,-1.395,40.8938005693,12.71,-0.685,12.728445506,28.16,-0.71,28.1689492172,135.3,41.1,-1.375,41.122993872,12.71,-0.685,12.728445506,28.39,-0.6900000000000001,28.3983837568,135.14
