Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-03 19:30:00,40.194,-1.687,40.2293873307,12.344,-0.677,12.3625509099,27.85,-1.01,27.8683081654,135.24,40.414,-1.677,40.4487790298,12.344,-0.677,12.3625509099,28.07,-1.0,28.0878069632,135.08
2020-07-03 20:00:00,39.054,-2.1425,39.1127245567,11.654,-0.6425000000000001,11.6716974879,27.4,-1.5,27.4410276775,135.24,39.274,-2.1225,39.3313117281,11.654,-0.6425000000000001,11.6716974879,27.62,-1.48,27.6596240032,135.08
2020-07-03 20:30:00,37.727,-2.3925,37.8027854166,11.367,-0.6225,11.3840324688,26.36,-1.77,26.4193584328,135.06,37.937,-2.3825,38.0117386507,11.367,-0.6225,11.3840324688,26.57,-1.76,26.6282275039,134.9
2020-07-03 21:00:00,36.493,-2.4545,36.5754510464,11.623,-0.5845,11.6376874528,24.87,-1.87,24.9402044899,135.23,36.693,-2.4445,36.7743365576,11.623,-0.5845,11.6376874528,25.07,-1.8599999999999999,25.1389041129,135.07
2020-07-03 21:30:00,36.131,-2.6630000000000003,36.2290039885,10.761,-0.543,10.7746911789,25.37,-2.12,25.4584229677,135.68,36.331,-2.6630000000000003,36.4284659298,10.761,-0.543,10.7746911789,25.57,-2.12,25.6577337269,135.52
2020-07-03 22:00:00,35.345,-3.083,35.4792039651,10.745,-0.533,10.7582114685,24.6,-2.55,24.7318114986,135.12,35.545,-3.083,35.678451676,10.745,-0.533,10.7582114685,24.8,-2.55,24.9307541001,134.96
2020-07-03 22:30:00,34.702,-3.348,34.8631310699,10.112,-0.47800000000000004,10.123291362,24.59,-2.87,24.756918225,134.98,34.892,-3.348,35.0522576734,10.112,-0.47800000000000004,10.123291362,24.78,-2.87,24.9456469148,134.81
2020-07-03 23:00:00,33.1755,-3.7065,33.3819104082,9.5955,-0.5465,9.6110500207,23.58,-3.16,23.7907965398,134.32,33.3655,-3.7065,33.5707422095,9.5955,-0.5465,9.6110500207,23.77,-3.16,23.9791263394,134.15
2020-07-03 23:30:00,31.04,-3.936,31.2885553518,9.21,-0.506,9.2238894182,21.83,-3.43,22.0978234222,135.28,31.22,-3.936,31.4671335841,9.21,-0.506,9.2238894182,22.01,-3.43,22.2756593617,135.11
2020-07-04 00:00:00,29.3475,-4.045,29.6249520042,9.3575,-0.465,9.3690464429,19.99,-3.58,20.3080402797,135.28,29.5175,-4.055,29.7947282459,9.3575,-0.465,9.3690464429,20.16,-3.59,20.4771506807,135.11
2020-07-04 00:30:00,28.7695,-3.873,29.0290244281,10.6495,-0.523,10.662334606,18.12,-3.35,18.4270697616,135.1,28.9095,-3.883,29.169108304,10.6495,-0.523,10.662334606,18.26,-3.36,18.5665613402,134.94
2020-07-04 01:00:00,28.1635,-4.142,28.4664521191,10.4835,-0.502,10.4955121957,17.68,-3.64,18.050817156,135.32,28.3135,-4.142,28.6148640788,10.4835,-0.502,10.4955121957,17.83,-3.64,18.1977608513,135.15
2020-07-04 01:30:00,27.942,-5.848,28.5474073779,9.702,-2.008,9.907616666,18.24,-3.84,18.6398283254,135.18,28.092,-5.848,28.6942427675,9.702,-2.008,9.907616666,18.39,-3.84,18.7866362077,135.01
2020-07-04 02:00:00,28.2715,-5.913,28.8832352975,9.5415,-1.873,9.7235976495,18.73,-4.04,19.1607541605,135.58,28.4115,-5.923,29.0223234985,9.5415,-1.873,9.7235976495,18.87,-4.05,19.2997253866,135.41
2020-07-04 02:30:00,27.4755,-6.13,28.1510213003,9.8355,-1.99,10.0347974693,17.64,-4.14,18.1193046224,135.54,27.6255,-6.14,28.299608659,9.8355,-1.99,10.0347974693,17.79,-4.15,18.267638052,135.37
2020-07-04 03:00:00,26.9965,-5.9955,27.6542407688,9.6165,-1.9255,9.8073759233,17.38,-4.07,17.8501904752,135.76,27.1265,-6.0055,27.7833229204,9.6165,-1.9255,9.8073759233,17.51,-4.08,17.9790572612,135.6
2020-07-04 03:30:00,26.523,-6.0435,27.2028200974,10.213,-2.1235,10.431424699,16.31,-3.92,16.7744597529,135.8,26.663,-6.0435,27.3393390785,10.213,-2.1235,10.431424699,16.45,-3.92,16.9106150095,135.63
2020-07-04 04:00:00,26.1845,-6.08,26.8811167969,10.0845,-2.15,10.311141559,16.1,-3.93,16.5727155288,135.76,26.3145,-6.08,27.0077638884,10.0845,-2.15,10.311141559,16.23,-3.93,16.6990359003,135.59
2020-07-04 04:30:00,25.8825,-6.1305,26.5986247107,9.4725,-2.0205,9.6855911797,16.41,-4.11,16.916861411,136.08,26.0125,-6.1405,26.727437148,9.4725,-2.0205,9.6855911797,16.54,-4.12,17.0454099393,135.91
2020-07-04 05:00:00,25.3915,-6.2865,26.1581412662,8.2715,-1.6764999999999999,8.4396898343,17.12,-4.61,17.729819514,136.23,25.5215,-6.2965,26.2867433224,8.2715,-1.6764999999999999,8.4396898343,17.25,-4.62,17.8579646097,136.06
2020-07-04 05:30:00,25.099,-6.2395,25.862930252600002,7.409,-1.4495,7.5494590038,17.69,-4.79,18.3270346756,136.29,25.239,-6.2495,26.0012186493,7.409,-1.4495,7.5494590038,17.83,-4.8,18.4648016507,136.12
2020-07-04 06:00:00,25.234,-6.169,25.9771306537,7.524,-1.469,7.6660639836,17.71,-4.7,18.3230483272,136.05,25.384,-6.189,26.1275941679,7.524,-1.469,7.6660639836,17.86,-4.72,18.4731697334,135.89
2020-07-04 06:30:00,26.599,-5.7465,27.2126636559,7.859,-1.4865,7.9983475325,18.74,-4.26,19.2180956393,135.91,26.749,-5.7565,27.361401522,7.859,-1.4865,7.9983475325,18.89,-4.27,19.3665949511,135.74
2020-07-04 07:00:00,27.1995,-5.5965,27.7692926179,7.1595,-1.2865,7.2741681655,20.04,-4.31,20.4982365095,135.91,27.3495,-5.5965,27.9162311658,7.1595,-1.2865,7.2741681655,20.19,-4.31,20.6449073623,135.74
2020-07-04 07:30:00,27.191,-5.3525,27.7128081805,7.431,-1.6225,7.6060677916,19.76,-3.73,20.1089656621,135.68,27.351,-5.3625,27.8717349164,7.431,-1.6225,7.6060677916,19.92,-3.74,20.2680536806,135.51
2020-07-04 08:00:00,27.64,-5.2525,28.134646901099998,8.99,-2.2225,9.2606482629,18.65,-3.03,18.894533601,135.43,27.79,-5.2425,28.2801680732,8.99,-2.2225,9.2606482629,18.8,-3.02,19.0410188803,135.25
2020-07-04 08:30:00,29.9055,-4.9025,30.304676809,9.1955,-2.0825,9.4283628749,20.71,-2.8200000000000003,20.9011124106,135.24,30.0655,-4.9125,30.4641912169,9.1955,-2.0825,9.4283628749,20.87,-2.83,21.0610018755,135.08
2020-07-04 09:00:00,32.225,-4.4235,32.5271882777,9.315,-2.0635,9.5408205753,22.91,-2.36,23.0312331411,135.24,32.425,-4.4135,32.7239913099,9.315,-2.0635,9.5408205753,23.11,-2.35,23.2291756203,135.08
2020-07-04 09:30:00,33.392,-4.2595,33.6625757222,10.632,-2.3995,10.8994047659,22.76,-1.8599999999999999,22.8358752843,134.22,33.562,-4.2595,33.8312161214,10.632,-2.3995,10.8994047659,22.93,-1.8599999999999999,23.0053146034,134.06
2020-07-04 10:00:00,34.034,-4.0085,34.2692460998,10.324,-2.3185000000000002,10.5811350171,23.71,-1.69,23.7701535544,133.99,34.224,-3.9985,34.4567871144,10.324,-2.3185000000000002,10.5811350171,23.9,-1.6800000000000002,23.9589732668,133.82
2020-07-04 10:30:00,34.743,-4.2955,35.0075330358,11.323,-2.3855,11.571557339,23.42,-1.9100000000000001,23.4977552119,134.14,34.933,-4.2855,35.1948859815,11.323,-2.3855,11.571557339,23.61,-1.9,23.6863272797,133.98
2020-07-04 11:00:00,34.945,-4.4325,35.2249922818,11.755,-2.4025,11.9980011356,23.19,-2.03,23.2786812341,134.42,35.135,-4.4225,35.4122398508,11.755,-2.4025,11.9980011356,23.38,-2.02,23.4671003748,134.26
2020-07-04 11:30:00,33.1965,-4.673,33.5237906754,13.4665,-2.803,13.7551238181,19.73,-1.87,19.8184207242,134.42,33.3665,-4.673,33.6921393095,13.4665,-2.803,13.7551238181,19.9,-1.87,19.9876686985,134.26
2020-07-04 12:00:00,42.9065,-5.533,43.2617825713,23.2265,-3.713,23.5214087854,19.68,-1.82,19.7639773325,134.42,43.0665,-5.523,43.4192002604,23.2265,-3.713,23.5214087854,19.84,-1.81,19.9223919247,134.26
2020-07-04 12:30:00,45.495,-5.3225,45.8052838792,23.095,-3.5225,23.3620853361,22.4,-1.8,22.4722050542,134.24,45.665,-5.3125,45.972979904,23.095,-3.5225,23.3620853361,22.57,-1.79,22.6408701246,134.08
2020-07-04 13:00:00,46.7135,-5.6115,47.0493359624,23.5635,-3.5515,23.8296387824,23.15,-2.06,23.2414737054,134.56,46.9035,-5.6015,47.2367983092,23.5635,-3.5515,23.8296387824,23.34,-2.05,23.4298548864,134.4
2020-07-04 13:30:00,46.685,-5.894,47.0555890517,23.535,-3.524,23.7973696236,23.15,-2.37,23.2709991191,134.89,46.875,-5.884,47.2428521683,23.535,-3.524,23.7973696236,23.34,-2.36,23.4590110618,134.73
2020-07-04 14:00:00,45.334,-6.439,45.7889973356,24.654,-3.759,24.9389213279,20.68,-2.68,20.8529326475,135.13,45.504,-6.439,45.9573142927,24.654,-3.759,24.9389213279,20.85,-2.68,21.0215341971,134.97
2020-07-04 14:30:00,35.9185,-5.4705,36.3326989432,14.1685,-2.3805,14.3670864304,21.75,-3.09,21.9684000328,135.1,36.0885,-5.4705,36.5007698891,14.1685,-2.3805,14.3670864304,21.92,-3.09,22.136722883,134.93
2020-07-04 15:00:00,34.45,-5.503,34.886752629,14.6,-2.773,14.8610069982,19.85,-2.73,20.03685105,135.15,34.61,-5.503,35.0447586523,14.6,-2.773,14.8610069982,20.01,-2.73,20.1953707567,134.99
2020-07-04 15:30:00,34.869,-5.2395,35.2604526524,12.129,-2.0395,12.299276452299999,22.74,-3.2,22.9640501654,135.64,35.049,-5.2395,35.4384644313,12.129,-2.0395,12.299276452299999,22.92,-3.2,23.1423075772,135.48
2020-07-04 16:00:00,33.678,-5.217,34.079682701,11.898,-2.157,12.0919416555,21.78,-3.06,21.9939082475,135.49,33.858,-5.217,34.2575721994,11.898,-2.157,12.0919416555,21.96,-3.06,22.1721717475,135.33
2020-07-04 16:30:00,41.83,-5.83,42.2343201674,20.16,-3.12,20.4,21.67,-2.71,21.8387957543,135.36,42.01,-5.84,42.4139800066,20.16,-3.12,20.4,21.85,-2.7199999999999998,22.018648914,135.19
2020-07-04 17:00:00,41.554,-5.7165,41.9453607476,18.944,-2.9165,19.1671883241,22.61,-2.8,22.7827149392,135.19,41.724,-5.7065,42.1124247491,18.944,-2.9165,19.1671883241,22.78,-2.79,22.9502178639,135.03
2020-07-04 17:30:00,42.1295,-5.42,42.4767132703,19.1395,-3.11,19.3905275908,22.99,-2.31,23.1057611863,134.69,42.3195,-5.41,42.6638978558,19.1395,-3.11,19.3905275908,23.18,-2.3,23.2938275086,134.53
2020-07-04 18:00:00,48.8675,-4.234,49.0505791225,22.5175,-1.584,22.5731447134,26.35,-2.65,26.4829190234,134.3,49.0775,-4.234,49.259798642,22.5175,-1.584,22.5731447134,26.56,-2.65,26.6918732951,134.14
2020-07-04 18:30:00,59.6725,-2.106,59.7096515837,30.9225,0.594,30.9282046399,28.75,-2.7,28.8765042898,134.3,59.9025,-2.116,59.9398612131,30.9225,0.594,30.9282046399,28.98,-2.71,29.1064339966,134.14
2020-07-04 19:00:00,60.281,-2.1855,60.3206048648,32.081,0.0945,32.0811391825,28.2,-2.2800000000000002,28.2920200763,133.5,60.501,-2.1755,60.5401007701,32.081,0.0945,32.0811391825,28.42,-2.27,28.5105120964,133.34
2020-07-04 19:30:00,59.929,-2.3635,59.9755881443,32.099,0.1565,32.0993815088,27.83,-2.52,27.9438597907,133.34,60.159,-2.3735,60.2058035678,32.099,0.1565,32.0993815088,28.06,-2.5300000000000002,28.1738265062,133.18
2020-07-04 20:00:00,39.0725,-4.263,39.3043690351,12.4425,-1.403,12.5213503765,26.63,-2.86,26.7831383523,133.47,39.2825,-4.253,39.5120591117,12.4425,-1.403,12.5213503765,26.84,-2.85,26.9908892036,133.32
2020-07-04 20:30:00,35.238,-5.0805,35.6023612173,9.798,-1.9304999999999999,9.986372427,25.44,-3.15,25.6342758821,132.92,35.448,-5.0905,35.8116446739,9.798,-1.9304999999999999,9.986372427,25.65,-3.16,25.8439180466,132.76
2020-07-04 21:00:00,34.377,-5.317,34.7857530894,9.757,-1.967,9.9532978454,24.62,-3.35,24.846869018,133.08,34.587,-5.327,34.9948210168,9.757,-1.967,9.9532978454,24.83,-3.36,25.0563065914,132.92
2020-07-04 21:30:00,33.502,-5.392,33.9331352516,10.272,-2.102,10.4848647106,23.23,-3.29,23.4618200488,132.97,33.692,-5.402,34.1223162754,10.272,-2.102,10.4848647106,23.42,-3.3,23.6513509128,132.81
2020-07-04 22:00:00,33.01,-5.5955,33.480885894,10.81,-2.3755,11.067931164,22.2,-3.22,22.4323070592,133.36,33.19,-5.6055,33.6600316436,10.81,-2.3755,11.067931164,22.38,-3.23,22.6118840436,133.2
2020-07-04 22:30:00,32.884,-5.8195,33.3949702238,12.264,-2.7195,12.5619017768,20.62,-3.1,20.8517241493,133.18,33.054,-5.8195,33.5623821599,12.264,-2.7195,12.5619017768,20.79,-3.1,21.0198501422,133.02
2020-07-04 23:00:00,31.822,-5.9105,32.3662431285,12.672,-2.7105,12.9586416823,19.15,-3.2,19.4155221408,133.47,31.982,-5.9205000000000005,32.5253846134,12.672,-2.7105,12.9586416823,19.31,-3.21,19.5749891443,133.31
2020-07-04 23:30:00,30.353,-6.161,30.9719636123,12.743,-2.721,13.0302682244,17.61,-3.44,17.9428453708,135.47,30.503,-6.161,31.1189802211,12.743,-2.721,13.0302682244,17.76,-3.44,18.0900856825,135.3
2020-07-05 00:00:00,28.979,-6.516,29.7025368782,12.779,-2.7359999999999998,13.0686088395,16.2,-3.7800000000000002,16.6351555448,136.31,29.109,-6.516,29.8293837851,12.779,-2.7359999999999998,13.0686088395,16.33,-3.7800000000000002,16.7617809316,136.15
2020-07-05 00:30:00,27.785,-6.5815,28.5538503052,12.715,-2.7615,13.011422184,15.07,-3.8200000000000003,15.5466169953,135.86,27.915,-6.5915,28.6826619624,12.715,-2.7615,13.011422184,15.2,-3.83,15.6751044654,135.7
2020-07-05 01:00:00,26.388,-6.506,27.1782004555,11.928,-2.666,12.2223050199,14.46,-3.84,14.9611897923,135.97,26.508,-6.516,27.2971119351,11.928,-2.666,12.2223050199,14.58,-3.85,15.0797513242,135.81
2020-07-05 01:30:00,26.6175,-6.6075,27.4253598427,12.5975,-2.7875,12.9022154105,14.02,-3.8200000000000003,14.5310976874,135.23,26.7275,-6.6075,27.5321323638,12.5975,-2.7875,12.9022154105,14.13,-3.8200000000000003,14.6372572567,135.07
2020-07-05 02:00:00,26.8145,-6.5655,27.6065789351,12.4545,-2.7355,12.7513736711,14.36,-3.83,14.8619816983,135.37,26.924500000000002,-6.5655,27.7134351985,12.4545,-2.7355,12.7513736711,14.47,-3.83,14.9682931559,135.21
2020-07-05 02:30:00,26.439,-6.658,27.2644399356,11.949,-2.5380000000000003,12.2155656848,14.49,-4.12,15.0643453226,135.31,26.559,-6.668,27.383255924,11.949,-2.5380000000000003,12.2155656848,14.61,-4.13,15.182522847,135.15
2020-07-05 03:00:00,25.989,-6.654,26.8272964907,11.709,-2.484,11.9695838274,14.28,-4.17,14.8764007744,135.59,26.109,-6.664,26.946034532,11.709,-2.484,11.9695838274,14.4,-4.18,14.9944122926,135.43
2020-07-05 03:30:00,25.466,-6.7005,26.3327525384,12.036,-2.6205,12.3179672126,13.43,-4.08,14.0360713877,135.69,25.576,-6.7105,26.4416827424,12.036,-2.6205,12.3179672126,13.54,-4.09,14.14424618,135.53
2020-07-05 04:00:00,25.3005,-6.7575,26.1873844914,12.1805,-2.6875,12.4734612879,13.12,-4.07,13.7367863782,135.79,25.4105,-6.7575,26.2936744579,12.1805,-2.6875,12.4734612879,13.23,-4.07,13.8418857097,135.63
2020-07-05 04:30:00,25.216,-6.7075,26.0928574949,12.176,-2.6475,12.4605069018,13.04,-4.06,13.6574228901,135.84,25.316,-6.7175,26.1920725077,12.176,-2.6475,12.4605069018,13.14,-4.07,13.7558896477,135.68
2020-07-05 05:00:00,24.493,-6.789,25.4164822507,11.763,-2.629,12.0532074569,12.73,-4.16,13.3924792328,136.02,24.593,-6.789,25.5128628343,11.763,-2.629,12.0532074569,12.83,-4.16,13.4875683502,135.86
2020-07-05 05:30:00,24.1975,-6.881,25.1568512984,11.8975,-2.641,12.1870992139,12.3,-4.24,13.0102882366,136.02,24.3075,-6.881,25.2626743883,11.8975,-2.641,12.1870992139,12.41,-4.24,13.1143318549,135.86
2020-07-05 06:00:00,24.2315,-6.942,25.20628803,12.0715,-2.782,12.3879229998,12.16,-4.16,12.8518948019,136.22,24.3215,-6.962,25.298316273,12.0715,-2.782,12.3879229998,12.25,-4.18,12.9435273399,136.05
2020-07-05 06:30:00,24.6805,-6.6485,25.5603136229,11.9905,-2.8485,12.3242055525,12.69,-3.8,13.2467392214,135.63,24.7805,-6.6485,25.6568846998,11.9905,-2.8485,12.3242055525,12.79,-3.8,13.3425672192,135.47
2020-07-05 07:00:00,25.7175,-6.5445,26.5371491781,12.7775,-2.9545,13.1146321527,12.94,-3.59,13.4287639044,135.59,25.8375,-6.5445,26.6534591845,12.7775,-2.9545,13.1146321527,13.06,-3.59,13.5444342813,135.42
2020-07-05 07:30:00,26.479,-6.5485,27.2767353848,13.109,-3.1285,13.4771433639,13.37,-3.42,13.8004818756,135.05,26.589,-6.5485,27.3835310588,13.109,-3.1285,13.4771433639,13.48,-3.42,13.9070773349,134.88
2020-07-05 08:00:00,29.1245,-6.5965,29.8621886756,15.1945,-3.4765,15.5871383679,13.93,-3.12,14.275128721,134.75,29.2345,-6.6065000000000005,29.9716838449,15.1945,-3.4765,15.5871383679,14.04,-3.13,14.3846619703,134.59
2020-07-05 08:30:00,30.543,-6.4405,31.2146582434,16.583,-3.7205,16.9952348983,13.96,-2.7199999999999998,14.222517358,134.9,30.653,-6.4305,31.3202448785,16.583,-3.7205,16.9952348983,14.07,-2.71,14.3286077481,134.74
2020-07-05 09:00:00,34.704,-6.4005,35.2892903903,19.034,-3.8005,19.409712935800002,15.67,-2.6,15.8842343221,134.63,34.824,-6.4005,35.4073068201,19.034,-3.8005,19.409712935800002,15.79,-2.6,16.0026279092,134.46
2020-07-05 09:30:00,42.1795,-6.9675,42.7510967871,26.1895,-4.5775,26.5865269733,15.99,-2.39,16.1676281501,135.33,42.3095,-6.9675,42.879363877,26.1895,-4.5775,26.5865269733,16.12,-2.39,16.2962112161,135.17
2020-07-05 10:00:00,43.511,-7.1085,44.087842919,28.291,-5.1285,28.7520815464,15.22,-1.98,15.3482507147,135.25,43.641,-7.0985,44.2145404053,28.291,-5.1285,28.7520815464,15.35,-1.97,15.4758973892,135.08
2020-07-05 10:30:00,36.58,-6.308,37.1199038792,21.3,-4.618,21.7948600363,15.28,-1.69,15.3731746884,135.04,36.71,-6.288,37.2446377885,21.3,-4.618,21.7948600363,15.41,-1.67,15.5002258048,134.88
2020-07-05 11:00:00,37.1475,-6.399,37.694614433,21.7575,-4.699,22.259142105,15.39,-1.7000000000000002,15.4836074608,135.28,37.2575,-6.399,37.8030224618,21.7575,-4.699,22.259142105,15.5,-1.7000000000000002,15.5929471236,135.12
2020-07-05 11:30:00,34.988,-5.9965,35.4981429972,20.678,-4.4965,21.161242786,14.31,-1.5,14.388401579,134.38,35.108,-5.9765,35.6130624385,20.678,-4.4965,21.161242786,14.43,-1.48,14.5056988801,134.23
2020-07-05 12:00:00,35.5035,-5.7485,35.965869439,20.3035,-4.5485,20.8067528581,15.2,-1.2,15.247294842,134.27,35.6335,-5.7385,36.0926128799,20.3035,-4.5485,20.8067528581,15.33,-1.19,15.3761178455,134.12
2020-07-05 12:30:00,36.0125,-5.115,36.3739382147,19.1525,-4.125,19.5916788778,16.86,-0.99,16.8890408253,133.95,36.1425,-5.105,36.5012510916,19.1525,-4.125,19.5916788778,16.99,-0.98,17.0182402145,133.79
2020-07-05 13:00:00,34.935,-5.1175,35.3078324349,18.275,-4.1175,18.7331105599,16.66,-1.0,16.689985021,133.99,35.075,-5.0975,35.443477979,18.275,-4.1175,18.7331105599,16.8,-0.98,16.8285590589,133.83
2020-07-05 13:30:00,35.3325,-5.1985,35.7128822486,17.9425,-3.9585,18.3739769375,17.39,-1.24,17.4341532631,134.24,35.4725,-5.1785,35.8485023188,17.9425,-3.9585,18.3739769375,17.53,-1.22,17.5724016571,134.08
2020-07-05 14:00:00,33.829,-5.5815,34.2863585592,18.259,-3.8415,18.6587299474,15.57,-1.74,15.6669237568,134.71,33.959,-5.5715,34.4130105229,18.259,-3.8415,18.6587299474,15.7,-1.73,15.7950276986,134.55
2020-07-05 14:30:00,33.0665,-6.236,33.6493851095,19.9165,-4.346,20.3851585289,13.15,-1.8900000000000001,13.2851270224,134.75,33.1765,-6.226,33.7556399473,19.9165,-4.346,20.3851585289,13.26,-1.88,13.3926099025,134.6
2020-07-05 15:00:00,32.7275,-6.0685,33.2853713889,19.3075,-4.3485,19.7911345935,13.42,-1.72,13.5297745731,135.03,32.8375,-6.0585,33.3917179627,19.3075,-4.3485,19.7911345935,13.53,-1.71,13.6376317592,134.88
2020-07-05 15:30:00,32.894,-6.075,33.4502744533,18.964,-4.125,19.407444989,13.93,-1.9500000000000002,14.0658238294,134.99,33.004,-6.075,33.5584511115,18.964,-4.125,19.407444989,14.04,-1.9500000000000002,14.1747698394,134.83
2020-07-05 16:00:00,31.301,-6.019,31.874456262,18.481,-4.129,18.936631221,12.82,-1.8900000000000001,12.9585685938,134.48,31.411,-5.999,31.9787260847,18.481,-4.129,18.936631221,12.93,-1.87,13.0645244843,134.33
2020-07-05 16:30:00,33.438,-6.1395,33.9969602207,19.458,-4.4695,19.9647237459,13.98,-1.67,14.0793927426,133.91,33.558,-6.1295,34.1131958962,19.458,-4.4695,19.9647237459,14.1,-1.6600000000000001,14.19738004,133.76
2020-07-05 17:00:00,33.871,-5.587,34.3286936833,17.651,-4.097,18.1202430999,16.22,-1.49,16.2882933422,133.77,34.001,-5.577,34.4553469,17.651,-4.097,18.1202430999,16.35,-1.48,16.4168480531,133.62
2020-07-05 17:30:00,35.718,-5.3425,36.1153406498,16.808,-3.8525,17.2438574643,18.91,-1.49,18.9686109138,132.98,35.878,-5.3325,36.272116567,16.808,-3.8525,17.2438574643,19.07,-1.48,19.1273443008,132.83
2020-07-05 18:00:00,38.796,-5.437,39.1751271217,18.166,-3.877,18.5751092864,20.63,-1.56,20.688897989,133.22,38.956,-5.437,39.3335849498,18.166,-3.877,18.5751092864,20.79,-1.56,20.8484459853,133.07
2020-07-05 18:30:00,47.4155,-6.161,47.8140937512,25.985500000000002,-4.531,26.377569472,21.43,-1.63,21.4919008001,132.95,47.5855,-6.141,47.9801176661,25.985500000000002,-4.531,26.377569472,21.6,-1.6099999999999999,21.6599192058,132.79
2020-07-05 19:00:00,46.638,-6.1145,47.0371146463,24.668,-4.2845,25.0373154362,21.97,-1.83,22.0460835524,133.47,46.818,-6.1145,47.2155931261,24.668,-4.2845,25.0373154362,22.15,-1.83,22.2254673742,133.32
2020-07-05 19:30:00,37.886,-5.52,38.2860208954,15.576,-3.36,15.93428304,22.31,-2.16,22.414319084,132.8,38.076,-5.51,38.4726120247,15.576,-3.36,15.93428304,22.5,-2.15,22.602488801,132.65
2020-07-05 20:00:00,36.7305,-5.4385,37.1309427903,14.1105,-3.0585,14.4381658288,22.62,-2.38,22.7448631563,133.03,36.9105,-5.4385,37.3090108754,14.1105,-3.0585,14.4381658288,22.8,-2.38,22.923882742700002,132.89
2020-07-05 20:30:00,35.8415,-5.635,36.2817632875,13.5315,-2.925,13.8440282162,22.31,-2.71,22.47398941,133.37,36.0315,-5.635,36.4694696596,13.5315,-2.925,13.8440282162,22.5,-2.71,22.6626145888,133.21
2020-07-05 21:00:00,35.027,-5.634,35.4772136025,13.197,-2.844,13.4999683333,21.83,-2.79,22.0075668805,133.4,35.207,-5.644,35.6565223346,13.197,-2.844,13.4999683333,22.01,-2.8,22.187386056,133.25
2020-07-05 21:30:00,34.149,-5.5205,34.5923419451,12.489,-2.7305,12.7840037254,21.66,-2.79,21.8389491505,133.14,34.329,-5.5105,34.7684605821,12.489,-2.7305,12.7840037254,21.84,-2.7800000000000002,22.0162212925,132.98
2020-07-05 22:00:00,33.752,-5.6185,34.2164440913,12.452,-2.7285,12.7474317511,21.3,-2.89,21.4951645725,133.45,33.922,-5.6185,34.3841478919,12.452,-2.7285,12.7474317511,21.47,-2.89,21.663633121,133.29
2020-07-05 22:30:00,33.199,-5.6675,33.6792837995,12.329,-2.7575000000000003,12.6336078477,20.87,-2.91,21.0719007211,132.92,33.379,-5.6775,33.8584058581,12.329,-2.7575000000000003,12.6336078477,21.05,-2.92,21.2515622955,132.77
2020-07-05 23:00:00,31.777,-5.892,32.3186230059,12.487,-2.802,12.797514329,19.29,-3.09,19.5359207615,134.7,31.937,-5.892,32.4759546896,12.487,-2.802,12.797514329,19.45,-3.09,19.6939229205,134.55
2020-07-05 23:30:00,30.1155,-6.0915,30.7253919829,12.4355,-2.7315,12.7319579209,17.68,-3.36,17.9964440932,134.41,30.2655,-6.0915,30.8724288403,12.4355,-2.7315,12.7319579209,17.83,-3.36,18.1438281517,134.25
2020-07-06 00:00:00,28.5785,-6.264,29.2569369253,12.0785,-2.694,12.3752898249,16.5,-3.5700000000000003,16.8817919665,135.05,28.7185,-6.274,29.3958384512,12.0785,-2.694,12.3752898249,16.64,-3.58,17.0207520398,134.89
2020-07-06 00:30:00,27.1195,-6.3805,27.8599723708,11.7195,-2.7405,12.0356562139,15.4,-3.64,15.8243356891,135.67,27.2495,-6.3805,27.9865330204,11.7195,-2.7405,12.0356562139,15.53,-3.64,15.9508777188,135.51
2020-07-06 01:00:00,26.772,-6.456,27.5394248306,12.182,-2.716,12.4810969069,14.59,-3.74,15.0617296484,136.0,26.902,-6.456,27.665818983,12.182,-2.716,12.4810969069,14.72,-3.74,15.1876923856,135.84
2020-07-06 01:30:00,19.8095,-4.3205,20.2751821324,5.4795,-0.6005,5.5123062778000005,14.33,-3.7199999999999998,14.804975515,135.8,19.9195,-4.3205,20.3826691211,5.4795,-0.6005,5.5123062778000005,14.44,-3.7199999999999998,14.9114720937,135.64
2020-07-06 02:00:00,20.2325,-4.291,20.6825225069,5.2525,-0.621,5.2890828364,14.98,-3.67,15.4230120275,136.33,20.3525,-4.301,20.8019916655,5.2525,-0.621,5.2890828364,15.1,-3.68,15.5419561188,136.17
2020-07-06 02:30:00,19.6255,-4.4585,20.1255676317,5.0055,-0.5685,5.0376802697,14.62,-3.89,15.1286648453,136.28,19.7555,-4.4685,20.2545617701,5.0055,-0.5685,5.0376802697,14.75,-3.9,15.2568836923,136.11
2020-07-06 03:00:00,19.4485,-4.57,19.978214441,5.2685,-0.56,5.298178201,14.18,-4.01,14.7360951408,135.73,19.5485,-4.57,20.0755760129,5.2685,-0.56,5.298178201,14.28,-4.01,14.8323464091,135.56
2020-07-06 03:30:00,19.312,-4.53,19.8361852179,5.132,-0.54,5.1603317723,14.18,-3.99,14.7306652939,135.62,19.442,-4.53,19.9627719518,5.132,-0.54,5.1603317723,14.31,-3.99,14.8558473336,135.46
2020-07-06 04:00:00,19.2165,-4.497,19.7356753431,5.1365,-0.507,5.1614611546,14.08,-3.99,14.6344285847,135.66,19.3265,-4.497,19.8427974653,5.1365,-0.507,5.1614611546,14.19,-3.99,14.7402917203,135.5
2020-07-06 04:30:00,19.4565,-4.6355,20.0010812833,4.8665,-0.5055000000000001,4.8926835683,14.59,-4.13,15.1632780097,135.69,19.5765,-4.6555,20.1224509566,4.8665,-0.5055000000000001,4.8926835683,14.71,-4.15,15.2841944505,135.5
2020-07-06 05:00:00,18.946,-4.639,19.5056719187,4.476,-0.459,4.4994729691,14.47,-4.18,15.061649976,136.2,19.066,-4.639,19.6222495397,4.476,-0.459,4.4994729691,14.59,-4.18,15.1769726889,136.03
2020-07-06 05:30:00,19.3165,-4.2625,19.7812051832,4.2665,-0.35250000000000004,4.2810370823,15.05,-3.91,15.5496173586,134.89,19.4465,-4.2725,19.9103143747,4.2665,-0.35250000000000004,4.2810370823,15.18,-3.92,15.6779718076,134.73
2020-07-06 06:00:00,20.331,-4.034,20.727342256100002,4.691,-0.524,4.7201755264,15.64,-3.51,16.0290267952,134.56,20.451,-4.034,20.8450607339,4.691,-0.524,4.7201755264,15.76,-3.51,16.1461357606,134.41
2020-07-06 06:30:00,22.5455,-2.832,22.7226713713,4.8255,-0.592,4.8616781311,17.72,-2.24,17.8610190079,133.53,22.6855,-2.822,22.8603498278,4.8255,-0.592,4.8616781311,17.86,-2.23,17.9986805072,133.37
2020-07-06 07:00:00,24.785,-2.308,24.8922294903,5.105,-0.748,5.1595086006,19.68,-1.56,19.7417324468,133.09,24.945,-2.298,25.0506253215,5.105,-0.748,5.1595086006,19.84,-1.55,19.9004547687,132.92
2020-07-06 07:30:00,28.092,-1.2605,28.1202653659,6.062,-0.8905000000000001,6.1270575524,22.03,-0.37,22.0331069076,132.79,28.272,-1.2505,28.2996419456,6.062,-0.8905000000000001,6.1270575524,22.21,-0.36,22.2129174131,132.63
2020-07-06 08:00:00,32.362,-1.1955,32.384074238,8.212,-1.3655,8.3247543057,24.15,0.17,24.1505983363,134.2,32.562,-1.1655,32.5828518434,8.212,-1.3655,8.3247543057,24.35,0.2,24.3508213414,134.04
2020-07-06 08:30:00,34.322,-0.10400000000000001,34.3221575662,9.682,-1.9140000000000001,9.8693728271,24.64,1.81,24.7063898617,133.76,34.512,-0.074,34.5120793346,9.682,-1.9140000000000001,9.8693728271,24.83,1.8399999999999999,24.8980822555,133.6
2020-07-06 09:00:00,36.6975,0.1825,36.6979537917,9.3575,-1.7775,9.5248261139,27.34,1.96,27.4101659973,133.56,36.9275,0.2225,36.9281703108,9.3575,-1.7775,9.5248261139,27.57,2.0,27.6424474314,133.4
2020-07-06 09:30:00,37.263,0.211,37.263597384,8.933,-1.749,9.1026089667,28.33,1.96,28.3977199789,133.2,37.493,0.251,37.4938401608,8.933,-1.749,9.1026089667,28.56,2.0,28.6299423681,133.05
2020-07-06 10:00:00,37.014,0.1305,37.0142300508,8.044,-1.5295,8.1881198239,28.97,1.6600000000000001,29.0175205695,133.49,37.244,0.1705,37.2443902655,8.044,-1.5295,8.1881198239,29.2,1.7000000000000002,29.2494444392,133.33
2020-07-06 10:30:00,39.7235,-1.4965,39.7516787633,11.8735,-2.4065,12.1149182622,27.85,0.91,27.8648631793,133.6,39.9535,-1.4665,39.9804050067,11.8735,-2.4065,12.1149182622,28.08,0.9400000000000001,28.0957292128,133.44
2020-07-06 11:00:00,39.107,-0.8835000000000001,39.1169786825,10.817,-2.1135,11.0215412375,28.29,1.23,28.3167265057,133.87,39.327,-0.8535,39.3362605143,10.817,-2.1135,11.0215412375,28.51,1.26,28.5378292797,133.71
2020-07-06 11:30:00,35.6285,-0.9560000000000001,35.6413236041,11.3685,-2.346,11.6080363649,24.26,1.3900000000000001,24.2997880649,134.44,35.8385,-0.926,35.8504610605,11.3685,-2.346,11.6080363649,24.47,1.42,24.5111668429,134.28
2020-07-06 12:00:00,38.394,-1.09,38.4094693533,14.054,-2.92,14.354139333300001,24.34,1.83,24.4086972205,134.44,38.594,-1.05,38.6082806662,14.054,-2.92,14.354139333300001,24.54,1.87,24.611145849,134.28
2020-07-06 12:30:00,38.356,-1.3815,38.3808712544,13.476,-2.8315,13.7702566516,24.88,1.45,24.9222169961,134.24,38.556,-1.3415,38.5793307128,13.476,-2.8315,13.7702566516,25.08,1.49,25.124221381,134.08
2020-07-06 13:00:00,38.59,-2.1515,38.6499295245,16.57,-4.1115,17.0724729389,22.02,1.96,22.1070576966,134.64,38.77,-2.1115,38.8274559075,16.57,-4.1115,17.0724729389,22.2,2.0,22.2899080303,134.49
2020-07-06 13:30:00,38.25,-2.4275,38.3269520866,15.71,-3.6975,16.1392566821,22.54,1.27,22.5757502644,134.51,38.43,-2.3975,38.5047127797,15.71,-3.6975,16.1392566821,22.72,1.3,22.7571615102,134.36
2020-07-06 14:00:00,43.347,-3.7365,43.5077446123,22.657,-4.0665,23.0190371486,20.69,0.33,20.6926315388,135.47,43.517,-3.6965,43.6737152215,22.657,-4.0665,23.0190371486,20.86,0.37,20.8632811418,135.32
2020-07-06 14:30:00,40.592,-2.956,40.6994889403,21.072,-3.316,21.3313159463,19.52,0.36,19.5233193899,135.36,40.752,-2.926,40.8569085957,21.072,-3.316,21.3313159463,19.68,0.39,19.6838639499,135.2
2020-07-06 15:00:00,35.5485,-3.713,35.7418832919,16.5085,-4.213,17.0376037414,19.04,0.5,19.0465639946,135.39,35.6985,-3.683,35.8879839396,16.5085,-4.213,17.0376037414,19.19,0.53,19.1973175209,135.23
2020-07-06 15:30:00,34.7815,-4.188,35.0327287868,16.4015,-4.168,16.9228078713,18.38,-0.02,18.3800108814,134.44,34.9315,-4.168,35.1792824863,16.4015,-4.168,16.9228078713,18.53,0.0,18.53,134.29
2020-07-06 16:00:00,35.971,-4.182,36.2132843719,18.121,-4.352,18.6362696106,17.85,0.17,17.8508095055,134.6,36.111,-4.162,36.3500559147,18.121,-4.352,18.6362696106,17.99,0.19,17.9910033072,134.45
2020-07-06 16:30:00,32.5145,-3.9875,32.7580961977,15.1745,-3.9675000000000002,15.6845945596,17.34,-0.02,17.340011534,134.71,32.6545,-3.9575,32.8934366782,15.1745,-3.9675000000000002,15.6845945596,17.48,0.01,17.4800028604,134.55
2020-07-06 17:00:00,34.2935,-4.0015,34.5261660846,14.9335,-3.4515000000000002,15.3271743808,19.36,-0.55,19.3678109243,134.13,34.4435,-3.9815,34.6728573166,14.9335,-3.4515000000000002,15.3271743808,19.51,-0.53,19.5171975447,133.98
2020-07-06 17:30:00,37.1345,-4.057,37.3554592965,13.4445,-2.927,13.7594298301,23.69,-1.13,23.7169348778,133.9,37.3145,-4.047,37.5333201203,13.4445,-2.927,13.7594298301,23.87,-1.12,23.8962612138,133.74
2020-07-06 18:00:00,37.909,-3.718,38.09088874,12.049,-2.468,12.299163589399999,25.86,-1.25,25.890193124,133.52,38.109,-3.698,38.2880018413,12.049,-2.468,12.299163589399999,26.06,-1.23,26.0890110966,133.36
2020-07-06 18:30:00,37.9645,-3.2560000000000002,38.1038685208,10.4545,-2.046,10.6528252708,27.51,-1.21,27.5365974659,133.47,38.1745,-3.246,38.3122560841,10.4545,-2.046,10.6528252708,27.72,-1.2,27.7459618684,133.32
2020-07-06 19:00:00,37.257,-2.917,37.371017353,7.767,-1.487,7.9080628475,29.49,-1.43,29.5246507177,133.51,37.487,-2.907,37.5995454494,7.767,-1.487,7.9080628475,29.72,-1.42,29.7539039455,133.35
2020-07-06 19:30:00,35.9395,-2.5245,36.0280551862,4.9995,-0.9445,5.0879347971,30.94,-1.58,30.9803163315,133.09,36.1895,-2.5245,36.2774449279,4.9995,-0.9445,5.0879347971,31.19,-1.58,31.2299935959,132.94
2020-07-06 20:00:00,35.225,-2.555,35.3175402598,3.485,-0.605,3.5371245384,31.74,-1.9500000000000002,31.7998443392,133.24,35.485,-2.545,35.5761472057,3.485,-0.605,3.5371245384,32.0,-1.94,32.0587523151,133.09
2020-07-06 20:30:00,33.3965,-2.6135,33.4986058591,2.6365,-0.4035,2.6671978742,30.76,-2.21,30.8392882538,133.11,33.6465,-2.6035,33.7470765326,2.6365,-0.4035,2.6671978742,31.01,-2.2,31.0879413921,132.96
2020-07-06 21:00:00,33.6245,-2.7685,33.7382808172,2.1145,-0.35850000000000004,2.1446753834,31.51,-2.41,31.6020284159,133.24,33.8745,-2.7685,33.9874438948,2.1145,-0.35850000000000004,2.1446753834,31.76,-2.41,31.8513060957,133.09
2020-07-06 21:30:00,33.227,-2.7075,33.3371277295,1.7069999999999999,-0.17750000000000002,1.7162037320999999,31.52,-2.5300000000000002,31.6213741004,132.92,33.477,-2.7075,33.5863080027,1.7069999999999999,-0.17750000000000002,1.7162037320999999,31.77,-2.5300000000000002,31.8705789091,132.77
2020-07-06 22:00:00,32.635,-3.056,32.7777723618,1.365,-0.246,1.3869899062,31.27,-2.81,31.3960029303,133.29,32.885,-3.056,33.0266916448,1.365,-0.246,1.3869899062,31.52,-2.81,31.6450075051,133.13
2020-07-06 22:30:00,31.361,-3.316,31.5358237089,1.081,-0.20600000000000002,1.1004530885000001,30.28,-3.11,30.4392920417,133.78,31.601,-3.306,31.7734612059,1.081,-0.20600000000000002,1.1004530885000001,30.52,-3.1,30.677033754900002,133.62
2020-07-06 23:00:00,29.606,-3.434,29.8044894605,1.086,-0.17400000000000002,1.099850899,28.52,-3.26,28.705713717000002,133.49,29.856,-3.444,30.0539826313,1.086,-0.17400000000000002,1.099850899,28.77,-3.27,28.9552378681,133.34
2020-07-06 23:30:00,27.5055,-4.252,27.8322121695,1.0555,-0.162,1.0678596584,26.45,-4.09,26.7643531586,134.49,27.7155,-4.2620000000000005,28.0412835699,1.0555,-0.162,1.0678596584,26.66,-4.1,26.9734239577,134.33
2020-07-07 00:00:00,26.1315,-4.635,26.5393767306,1.0215,-0.145,1.0317399139,25.11,-4.49,25.508277088,134.33,26.3315,-4.645,26.7380612096,1.0215,-0.145,1.0317399139,25.31,-4.5,25.706927082,134.18
2020-07-07 00:30:00,24.7705,-4.759,25.2235158384,0.9905,-0.11900000000000001,0.9976227995,23.78,-4.64,24.2284543461,134.92,24.9705,-4.769,25.4218258835,0.9905,-0.11900000000000001,0.9976227995,23.98,-4.65,24.4266841794,134.76
2020-07-07 01:00:00,24.157,-4.873,24.643595070499998,1.027,-0.133,1.0355761681,23.13,-4.74,23.61068614,135.29,24.337,-4.883,24.8220317057,1.027,-0.133,1.0355761681,23.31,-4.75,23.7890436966,135.13
2020-07-07 01:30:00,24.0765,-4.896,24.5692626721,1.2565,-0.20600000000000002,1.2732746169,22.82,-4.69,23.2969633214,135.52,24.2665,-4.916,24.7594442234,1.2565,-0.20600000000000002,1.2732746169,23.01,-4.71,23.4871071016,135.36
2020-07-07 02:00:00,24.53,-4.7955,24.9943537674,1.44,-0.1855,1.4518988429,23.09,-4.61,23.5457044915,135.56,24.72,-4.8055,25.1827566055,1.44,-0.1855,1.4518988429,23.28,-4.62,23.7340009269,135.4
2020-07-07 02:30:00,24.438,-4.9465,24.9335859084,1.408,-0.17650000000000002,1.4190194678,23.03,-4.77,23.5187967379,135.66,24.628,-4.9665,25.123783677,1.408,-0.17650000000000002,1.4190194678,23.22,-4.79,23.7089118266,135.5
2020-07-07 03:00:00,23.729,-5.1325,24.2777263608,1.339,-0.21250000000000002,1.3557570763,22.39,-4.92,22.9241902801,136.03,23.909,-5.1425,24.4557884201,1.339,-0.21250000000000002,1.3557570763,22.57,-4.93,23.1021600722,135.86
2020-07-07 03:30:00,23.2855,-5.047,23.826177185,1.1855,-0.177,1.1986405842,22.1,-4.87,22.6302209446,135.84,23.4655,-5.057,24.0042275287,1.1855,-0.177,1.1986405842,22.28,-4.88,22.8081739734,135.67
2020-07-07 04:00:00,23.21,-5.2545,23.7973500678,1.19,-0.1845,1.2042176921,22.02,-5.07,22.5961346252,136.03,23.38,-5.2745,23.9675770626,1.19,-0.1845,1.2042176921,22.19,-5.09,22.766295263,135.87
2020-07-07 04:30:00,23.218,-5.245,23.8030575557,1.358,-0.185,1.3705433229000001,21.86,-5.06,22.4379856493,135.86,23.408,-5.265,23.9928049423,1.358,-0.185,1.3705433229000001,22.05,-5.08,22.6276136612,135.7
2020-07-07 05:00:00,23.289,-5.434,23.9145536651,1.4889999999999999,-0.194,1.5015848294,21.8,-5.24,22.4209188037,136.32,23.459,-5.444,24.0823964131,1.4889999999999999,-0.194,1.5015848294,21.97,-5.25,22.588567905,136.16
2020-07-07 05:30:00,23.668,-4.8870000000000005,24.167271112,1.218,-0.127,1.224603201,22.45,-4.76,22.9490762341,135.42,23.848,-4.907,24.347602613,1.218,-0.127,1.224603201,22.63,-4.78,23.1293168944,135.26
2020-07-07 06:00:00,24.3115,-4.859,24.7923156089,1.5115,-0.219,1.5272829633,22.8,-4.64,23.2673505153,135.04,24.5015,-4.859,24.9786585559,1.5115,-0.219,1.5272829633,22.99,-4.64,23.453564761,134.88
2020-07-07 06:30:00,27.201,-3.616,27.4402962265,2.1310000000000002,-0.376,2.1639170502,25.07,-3.24,25.2784987687,133.37,27.391,-3.626,27.6299612197,2.1310000000000002,-0.376,2.1639170502,25.26,-3.25,25.4682174484,133.21
2020-07-07 07:00:00,29.659,-2.9859999999999998,29.808932839,3.299,-0.636,3.3597465678000002,26.36,-2.35,26.4645442054,133.24,29.869,-2.976,30.0168908616,3.299,-0.636,3.3597465678000002,26.57,-2.34,26.6728419933,133.08
2020-07-07 07:30:00,31.8345,-1.876,31.8897282248,3.7845,-0.796,3.8673060714,28.05,-1.08,28.070783744,133.72,32.0545,-1.866,32.1087671244,3.7845,-0.796,3.8673060714,28.27,-1.07,28.290242134,133.57
2020-07-07 08:00:00,34.034,-1.263,34.0574268699,4.664,-1.153,4.8044047498,29.37,-0.11,29.3702059918,133.75,34.274,-1.2429999999999999,34.2965322591,4.664,-1.153,4.8044047498,29.61,-0.09,29.6101367778,133.6
2020-07-07 08:30:00,35.8265,-0.457,35.8294146094,5.3465,-1.197,5.4788567466,30.48,0.74,30.4889816163,133.57,36.0565,-0.427,36.0590282904,5.3465,-1.197,5.4788567466,30.71,0.77,30.7196516907,133.41
2020-07-07 09:00:00,37.3585,-0.28600000000000003,37.3595947281,6.4585,-1.456,6.6205859446,30.9,1.17,30.9221425519,133.34,37.6085,-0.256,37.6093712823,6.4585,-1.456,6.6205859446,31.15,1.2,31.1731053955,133.18
2020-07-07 09:30:00,39.6975,-0.024,39.6975072549,7.0875,-1.554,7.2558646797,32.61,1.53,32.6458726335,133.41,39.9575,0.016,39.9575032034,7.0875,-1.554,7.2558646797,32.87,1.57,32.9074733153,133.26
2020-07-07 10:00:00,40.1535,-0.154,40.1537953156,7.1835,-1.4140000000000001,7.3213433364,32.97,1.26,32.9940676486,133.52,40.4235,-0.114,40.4236607478,7.1835,-1.4140000000000001,7.3213433364,33.24,1.3,33.265411466,133.37
2020-07-07 10:30:00,41.1785,-0.7045,41.184526008,8.4285,-1.5045000000000002,8.5617248554,32.75,0.8,32.7597695352,133.67,41.4285,-0.6745,41.4339904245,8.4285,-1.5045000000000002,8.5617248554,33.0,0.8300000000000001,33.0104362286,133.51
2020-07-07 11:00:00,40.254,-0.548,40.257729941,8.154,-1.468,8.2850914298,32.1,0.92,32.1131810944,133.91,40.514,-0.528,40.5174404424,8.154,-1.468,8.2850914298,32.36,0.9400000000000001,32.3736497788,133.75
2020-07-07 11:30:00,40.9025,-0.274,40.9034177331,8.4625,-1.514,8.5968658388,32.44,1.24,32.4636904864,133.91,41.1525,-0.244,41.1532233519,8.4625,-1.514,8.5968658388,32.69,1.27,32.7146603222,133.75
2020-07-07 12:00:00,42.0505,-0.253,42.0512610899,9.4605,-1.663,9.6055520013,32.59,1.4100000000000001,32.6204874274,133.96,42.3105,-0.213,42.3110361401,9.4605,-1.663,9.6055520013,32.85,1.45,32.8819859498,133.8
2020-07-07 12:30:00,42.4255,-0.34750000000000003,42.4269231326,9.8855,-1.7775,10.0440338759,32.54,1.43,32.5714061717,133.75,42.6755,-0.3175,42.6766810624,9.8855,-1.7775,10.0440338759,32.79,1.46,32.822487718,133.6
2020-07-07 13:00:00,42.594,-0.25,42.5947336651,10.074,-1.83,10.2388659528,32.52,1.58,32.5583599096,134.3,42.854,-0.21,42.8545145346,10.074,-1.83,10.2388659528,32.78,1.62,32.820006093800004,134.14
2020-07-07 13:30:00,41.714,-1.4545,41.7393503333,10.274000000000001,-1.9344999999999999,10.4545380697,31.44,0.48,31.4436639086,135.07,41.964,-1.4145,41.9878328358,10.274000000000001,-1.9344999999999999,10.4545380697,31.69,0.52,31.6942660429,134.92
2020-07-07 14:00:00,38.6155,-1.5035,38.6447584091,8.7955,-1.6235,8.9440803049,29.82,0.12,29.8202414477,135.34,38.8555,-1.4835,38.8838096449,8.7955,-1.6235,8.9440803049,30.06,0.14,30.0603260129,135.18
2020-07-07 14:30:00,40.661,-1.1965,40.6786004338,8.991,-1.5065,9.1163382589,31.67,0.31,31.6715171724,135.11,40.901,-1.1565,40.9173470945,8.991,-1.5065,9.1163382589,31.91,0.35000000000000003,31.9119194033,134.95
2020-07-07 15:00:00,38.8625,-0.9495,38.8740975008,7.8525,-1.4295,7.9815553935,31.01,0.48,31.0137147082,135.11,39.1025,-0.9195000000000001,39.1133095825,7.8525,-1.4295,7.9815553935,31.25,0.51,31.2541613229,134.95
2020-07-07 15:30:00,38.6565,-0.9765,38.668831693,7.0265,-1.0665,7.1069771704,31.63,0.09,31.6301280427,135.31,38.8965,-0.9665,38.9085059402,7.0265,-1.0665,7.1069771704,31.87,0.1,31.870156887,135.16
2020-07-07 16:00:00,38.733,-0.7865000000000001,38.7409843867,5.543,-0.8665,5.6103182842,33.19,0.08,33.1900964144,135.24,38.993,-0.7565000000000001,39.0003377069,5.543,-0.8665,5.6103182842,33.45,0.11,33.4501808665,135.08
2020-07-07 16:30:00,37.959,-0.802,37.9674714065,4.979,-0.672,5.0241442057,32.98,-0.13,32.9802562149,135.27,38.209,-0.792,38.2172074464,4.979,-0.672,5.0241442057,33.23,-0.12,33.230216671,135.12
2020-07-07 17:00:00,38.3615,-0.9125000000000001,38.3723512245,5.0515,-0.6925,5.0987457771,33.31,-0.22,33.3107265006,134.9,38.6215,-0.9025000000000001,38.6320432866,5.0515,-0.6925,5.0987457771,33.57,-0.21,33.57065683,134.75
2020-07-07 17:30:00,39.0505,-0.417,39.0527263997,4.5405,-0.5670000000000001,4.5757654278,34.51,0.15,34.5103259909,134.05,39.3205,-0.387,39.3224044185,4.5405,-0.5670000000000001,4.5757654278,34.78,0.18,34.7804657818,133.91
2020-07-07 18:00:00,40.068,-0.581,40.0722121301,4.378,-0.611,4.4204304089,35.69,0.03,35.6900126086,133.89,40.338,-0.5710000000000001,40.3420411606,4.378,-0.611,4.4204304089,35.96,0.04,35.9600222469,133.74
2020-07-07 18:30:00,41.1275,-0.776,41.1348201923,5.0875,-0.626,5.1258689263,36.04,-0.15,36.0403121518,134.14,41.3975,-0.756,41.4044024501,5.0875,-0.626,5.1258689263,36.31,-0.13,36.3102327175,133.98
2020-07-07 19:00:00,41.1025,-0.976,41.114086178,4.2925,-0.596,4.3336788356,36.81,-0.38,36.8119613713,133.8,41.3925,-0.9560000000000001,41.4035384025,4.2925,-0.596,4.3336788356,37.1,-0.36,37.1017465896,133.65
2020-07-07 19:30:00,39.603,-1.262,39.6231025161,3.943,-0.532,3.9787275604000003,35.66,-0.73,35.6674711747,133.15,39.883,-1.252,39.9026464411,3.943,-0.532,3.9787275604000003,35.94,-0.72,35.9472112966,133.0
2020-07-07 20:00:00,38.3735,-1.423,38.3998754067,3.7435,-0.383,3.7630414893,34.63,-1.04,34.6456129979,133.66,38.6435,-1.403,38.6689604366,3.7435,-0.383,3.7630414893,34.9,-1.02,34.9149022625,133.5
2020-07-07 20:30:00,36.637,-1.8545,36.6839057251,3.577,-0.3845,3.5976060443,33.06,-1.47,33.0926653505,133.66,36.897,-1.8445,36.9430749837,3.577,-0.3845,3.5976060443,33.32,-1.46,33.351971456,133.5
2020-07-07 21:00:00,35.289,-2.0685000000000002,35.3495716134,3.349,-0.35850000000000004,3.3681334965,31.94,-1.71,31.9857421361,133.53,35.529,-2.0685000000000002,35.5891631434,3.349,-0.35850000000000004,3.3681334965,32.18,-1.71,32.2254014715,133.37
2020-07-07 21:30:00,35.7105,-2.1205,35.7734025569,3.8305,-0.3405,3.8456040488000003,31.88,-1.78,31.9296539286,133.53,35.9605,-2.1105,36.0223787457,3.8305,-0.3405,3.8456040488000003,32.13,-1.77,32.1787165686,133.37
2020-07-07 22:00:00,34.713,-2.48,34.8014765348,3.103,-0.34,3.1215715593,31.61,-2.14,31.6823562886,133.81,34.953,-2.47,35.0401642262,3.103,-0.34,3.1215715593,31.85,-2.13,31.9211434632,133.66
2020-07-07 22:30:00,32.077,-2.735,32.1933868054,2.887,-0.335,2.906371277,29.19,-2.4,29.2884977423,134.31,32.317,-2.745,32.4333703768,2.887,-0.335,2.906371277,29.43,-2.41,29.5285116455,134.15
2020-07-07 23:00:00,29.5425,-3.0695,29.7015342449,2.8125,-0.3195,2.8305894263,26.73,-2.75,26.8710885526,134.56,29.7525,-3.0595,29.9093931149,2.8125,-0.3195,2.8305894263,26.94,-2.74,27.0789807785,134.4
2020-07-07 23:30:00,27.663,-3.87,27.9323910362,2.653,-0.32,2.6722292192,25.01,-3.55,25.2606927854,135.41,27.853,-3.88,28.1219488834,2.653,-0.32,2.6722292192,25.2,-3.56,25.4502180737,135.24
2020-07-08 00:00:00,26.377,-4.2765,26.7214255093,2.417,-0.3165,2.4376343553,23.96,-3.96,24.2850406629,134.61,26.557,-4.2765,26.8991208267,2.417,-0.3165,2.4376343553,24.14,-3.96,24.4626490798,134.45
2020-07-08 00:30:00,25.477,-4.211,25.8226654317,2.567,-0.231,2.5773726933,22.91,-3.98,23.253139573,133.39,25.657,-4.221,26.0018939695,2.567,-0.231,2.5773726933,23.09,-3.99,23.4322043351,133.24
2020-07-08 01:00:00,24.979,-4.386,25.3611402938,2.659,-0.226,2.6685870793,22.32,-4.16,22.7043608146,133.39,25.159,-4.406,25.5418894563,2.659,-0.226,2.6685870793,22.5,-4.18,22.8849819751,133.24
2020-07-08 01:30:00,25.3755,-4.3705,25.7491217423,2.3855,-0.2305,2.3966102103,22.99,-4.14,23.3597880984,133.55,25.5355,-4.3705,25.9068143642,2.3855,-0.2305,2.3966102103,23.15,-4.14,23.5172723759,133.39
2020-07-08 02:00:00,25.317,-4.2875,25.6774832343,2.057,-0.2175,2.0684668840000002,23.26,-4.07,23.6133966214,133.61,25.497,-4.3075,25.8582978026,2.057,-0.2175,2.0684668840000002,23.44,-4.09,23.794152643,133.44
2020-07-08 02:30:00,24.7185,-4.6315,25.1486587018,1.9785,-0.2015,1.9887343965,22.74,-4.43,23.167487995,134.79,24.8885,-4.6415,25.3176016735,1.9785,-0.2015,1.9887343965,22.91,-4.44,23.3362743385,134.63
2020-07-08 03:00:00,24.402,-4.799,24.8694190724,1.9420000000000002,-0.159,1.9484981396,22.46,-4.64,22.9342800192,135.03,24.582,-4.809,25.0479780621,1.9420000000000002,-0.159,1.9484981396,22.64,-4.65,23.1125961328,134.87
2020-07-08 03:30:00,23.8335,-4.72,24.2963808467,1.7934999999999999,-0.14,1.7989558777,22.04,-4.58,22.5108418323,134.33,24.0135,-4.74,24.476841754,1.7934999999999999,-0.14,1.7989558777,22.22,-4.6,22.6911524608,134.19
2020-07-08 04:00:00,23.1815,-4.6625,23.6457363704,1.7215,-0.14250000000000002,1.7273877677,21.46,-4.52,21.9308458569,134.41,23.3415,-4.6625,23.8026160012,1.7215,-0.14250000000000002,1.7273877677,21.62,-4.52,22.0874353423,134.26
2020-07-08 04:30:00,22.665,-4.6765,23.1424259154,1.5750000000000002,-0.14650000000000002,1.5817987387999999,21.09,-4.53,21.5710222289,133.8,22.825,-4.6965,23.3031701116,1.5750000000000002,-0.14650000000000002,1.5817987387999999,21.25,-4.55,21.7316589335,133.66
2020-07-08 05:00:00,22.7155,-4.427,23.1428664873,1.4855,-0.157,1.4937734935,21.23,-4.27,21.6551564298,133.8,22.8855,-4.447,23.3135565551,1.4855,-0.157,1.4937734935,21.4,-4.29,21.8257668823,133.66
2020-07-08 05:30:00,23.6395,-4.3085,24.0289228327,1.4395,-0.14850000000000002,1.4471394197,22.2,-4.16,22.5864029894,133.5,23.7995,-4.3085,24.1863468201,1.4395,-0.14850000000000002,1.4471394197,22.36,-4.16,22.7436848378,133.35
2020-07-08 06:00:00,24.8545,-4.1125,25.1924358985,1.5445,-0.17250000000000001,1.5541031176,23.31,-3.94,23.6406366243,133.61,25.0445,-4.1225,25.3815284508,1.5445,-0.17250000000000001,1.5541031176,23.5,-3.95,23.829655893400002,133.45
2020-07-08 06:30:00,27.287,-3.1405,27.467127794,1.807,-0.2805,1.8286413672,25.48,-2.86,25.6400078003,133.82,27.477,-3.1405,27.6558903174,1.807,-0.2805,1.8286413672,25.67,-2.86,25.8288307904,133.66
2020-07-08 07:00:00,29.7075,-2.362,29.8012516558,2.1675,-0.352,2.1958962293,27.54,-2.01,27.6132522532,133.9,29.9075,-2.352,29.9998410037,2.1675,-0.352,2.1958962293,27.74,-2.0,27.8120046023,133.75
2020-07-08 07:30:00,32.2605,-1.019,32.2765893683,2.5205,-0.549,2.57959711,29.74,-0.47000000000000003,29.7437136215,133.14,32.4905,-1.009,32.5061635886,2.5205,-0.549,2.57959711,29.97,-0.46,29.973529989,132.98
2020-07-08 08:00:00,34.6965,-0.451,34.699431022,3.1065,-0.6910000000000001,3.1824241154,31.59,0.24,31.5909116678,133.14,34.9365,-0.441,34.9392832389,3.1065,-0.6910000000000001,3.1824241154,31.83,0.25,31.8309817631,132.98
2020-07-08 08:30:00,44.7675,-0.2,44.7679467504,11.5875,-1.56,11.6920381564,33.18,1.3599999999999999,33.2078605152,133.31,45.0275,-0.17,45.0278209139,11.5875,-1.56,11.6920381564,33.44,1.3900000000000001,33.4688765871,133.15
2020-07-08 09:00:00,45.414,0.2585,45.414735695,11.514,-1.5715,11.62074904,33.9,1.83,33.9493578732,133.38,45.674,0.2985,45.674975405,11.514,-1.5715,11.62074904,34.16,1.87,34.2111458446,133.22
2020-07-08 09:30:00,39.3805,0.78,39.3882238778,5.2505,-1.17,5.3792797148,34.13,1.9500000000000002,34.1856607366,133.15,39.6405,0.81,39.6487747635,5.2505,-1.17,5.3792797148,34.39,1.98,34.4469519697,132.99
2020-07-08 10:00:00,39.621,0.673,39.6267153572,5.991,-1.357,6.1427624079,33.63,2.03,33.6912125042,133.35,39.881,0.713,39.8873730647,5.991,-1.357,6.1427624079,33.89,2.07,33.9531589105,133.19
2020-07-08 10:30:00,46.332,-0.7385,46.3378852156,13.762,-2.1985,13.9365005023,32.57,1.46,32.6027069428,133.55,46.582,-0.7085,46.587387738,13.762,-2.1985,13.9365005023,32.82,1.49,32.8538049547,133.39
2020-07-08 11:00:00,45.353,-1.105,45.3664593505,14.423,-2.425,14.6254420104,30.93,1.32,30.9581540147,133.62,45.603,-1.065,45.6154341643,14.423,-2.425,14.6254420104,31.18,1.3599999999999999,31.2096459448,133.47
2020-07-08 11:30:00,45.007,-0.7375,45.0130420573,13.657,-2.2475,13.8406974264,31.35,1.51,31.3863441643,133.42,45.247,-0.7175,45.2526884864,13.657,-2.2475,13.8406974264,31.59,1.53,31.6270295791,133.27
2020-07-08 12:00:00,37.983,0.526,37.9866419284,6.323,-1.484,6.4948121605,31.66,2.01,31.7237403217,133.42,38.223,0.5760000000000001,38.2273397583,6.323,-1.484,6.4948121605,31.9,2.06,31.9664449071,133.27
2020-07-08 12:30:00,38.7285,0.73,38.7353793353,5.8585,-1.43,6.0304993367,32.87,2.16,32.9408940377,133.4,38.9785,0.76,38.9859085087,5.8585,-1.43,6.0304993367,33.12,2.19,33.1923259203,133.25
2020-07-08 13:00:00,40.0965,0.794,40.1043607136,6.4065,-1.4060000000000001,6.5589692978,33.69,2.2,33.7617549899,133.4,40.3565,0.834,40.3651167253,6.4065,-1.4060000000000001,6.5589692978,33.95,2.24,34.0238166583,133.28
2020-07-08 13:30:00,45.997,-0.541,46.0001814127,14.097,-2.121,14.2556672941,31.9,1.58,31.9391045585,133.56,46.247,-0.501,46.2497136207,14.097,-2.121,14.2556672941,32.15,1.62,32.1907890553,133.41
2020-07-08 14:00:00,45.546,-1.149,45.5604907458,14.876,-2.169,15.033294283,30.67,1.02,30.6869565125,133.73,45.786,-1.119,45.7996720185,14.876,-2.169,15.033294283,30.91,1.05,30.9278288924,133.57
2020-07-08 14:30:00,43.7755,-1.5415,43.8026325978,14.7055,-2.2415,14.8753505001,29.07,0.7000000000000001,29.0784267112,133.92,44.0055,-1.5215,44.031795245,14.7055,-2.2415,14.8753505001,29.3,0.72,29.3088450813,133.76
