Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-08 15:00:00,45.2975,-1.3805,45.3185313807,14.0975,-2.0105,14.2401410281,31.2,0.63,31.2063599287,134.25,45.5175,-1.3605,45.5378278632,14.0975,-2.0105,14.2401410281,31.42,0.65,31.4267227054,134.09
2020-07-08 15:30:00,45.913,-1.2025000000000001,45.9287445425,13.483,-1.8725,13.6124040952,32.43,0.67,32.4369203224,134.35,46.163,-1.1725,46.1778878388,13.483,-1.8725,13.6124040952,32.68,0.7000000000000001,32.6874960803,134.2
2020-07-08 16:00:00,46.7505,-1.169,46.7651131855,14.0305,-1.929,14.1624846425,32.72,0.76,32.7288252157,134.31,47.0005,-1.139,47.0142991147,14.0305,-1.929,14.1624846425,32.97,0.79,32.9794633067,134.15
2020-07-08 16:30:00,49.0275,-1.0745,49.0392731033,13.9275,-1.8345,14.0477986354,35.1,0.76,35.1082269561,134.4,49.2975,-1.0545,49.3087768709,13.9275,-1.8345,14.0477986354,35.37,0.78,35.3785994635,134.24
2020-07-08 17:00:00,56.844,0.036000000000000004,56.8440113996,20.294,-0.554,20.3015603341,36.55,0.59,36.5547616597,134.26,57.124,0.066,57.1240381276,20.294,-0.554,20.3015603341,36.83,0.62,36.8352182021,134.1
2020-07-08 17:30:00,66.17,1.4945,66.1868750603,28.67,1.1745,28.6940472964,37.5,0.32,37.5013653085,134.07,66.46,1.5245000000000002,66.4774826558,28.67,1.1745,28.6940472964,37.79,0.35000000000000003,37.7916207644,133.92
2020-07-08 18:00:00,68.688,1.8415,68.7126805346,30.458,1.8315000000000001,30.5130161775,38.23,0.01,38.2300013079,133.89,68.978,1.8415,69.0025768088,30.458,1.8315000000000001,30.5130161775,38.52,0.01,38.520001298,133.73
2020-07-08 18:30:00,73.699,2.515,73.7419000704,35.619,2.665,35.7185580056,38.08,-0.15,38.0802954295,133.85,73.999,2.535,74.0424082942,35.619,2.665,35.7185580056,38.38,-0.13,38.3802201661,133.69
2020-07-08 19:00:00,70.2585,1.768,70.2807416456,34.658500000000004,2.2880000000000003,34.733939688,35.6,-0.52,35.6037975503,134.07,70.5585,1.788,70.5811509275,34.658500000000004,2.2880000000000003,34.733939688,35.9,-0.5,35.9034817253,133.92
2020-07-08 19:30:00,49.2265,-1.4995,49.2493330158,15.8165,-0.8395,15.8387636039,33.41,-0.66,33.4165183704,134.14,49.4665,-1.4895,49.4889203004,15.8165,-0.8395,15.8387636039,33.65,-0.65,33.6562772748,133.98
2020-07-08 20:00:00,45.4155,-2.584,45.4889513646,12.2055,-1.584,12.3078546567,33.21,-1.0,33.2250522949,134.47,45.6855,-2.574,45.7579543495,12.2055,-1.584,12.3078546567,33.48,-0.99,33.4946338986,134.32
2020-07-08 20:30:00,35.125,-2.1705,35.1919976024,4.265,-0.9005000000000001,4.3590280167,30.86,-1.27,30.8861214787,134.21,35.365,-2.1605,35.4309326049,4.265,-0.9005000000000001,4.3590280167,31.1,-1.26,31.1255136504,134.06
2020-07-08 21:00:00,30.8445,-2.002,30.9094028453,3.7845,-1.1320000000000001,3.9501726861,27.06,-0.87,27.0739819753,134.28,31.0645,-1.982,31.1276642916,3.7845,-1.1320000000000001,3.9501726861,27.28,-0.85,27.2932390896,134.12
2020-07-08 21:30:00,28.749,-2.0805,28.8241822304,3.839,-1.5605,4.1440416564,24.91,-0.52,24.915426948,134.12,28.939,-2.0705,29.012974533,3.839,-1.5605,4.1440416564,25.1,-0.51,25.1051807402,133.96
2020-07-08 22:00:00,28.7955,-2.7279999999999998,28.9244326522,3.4555,-1.518,3.774228961,25.34,-1.21,25.3688726592,134.51,28.985500000000002,-2.708,29.111724,3.4555,-1.518,3.774228961,25.53,-1.19,25.5577189906,134.36
2020-07-08 22:30:00,27.538,-2.874,27.6875661624,3.428,-1.464,3.7275300133,24.11,-1.4100000000000001,24.1511945874,134.51,27.728,-2.864,27.8755175737,3.428,-1.464,3.7275300133,24.3,-1.4,24.3402958076,134.36
2020-07-08 23:00:00,25.7785,-3.5765000000000002,26.025418623,3.5985,-1.6665,3.9656556204,22.18,-1.9100000000000001,22.2620866048,135.03,25.9485,-3.5665,26.1924526248,3.5985,-1.6665,3.9656556204,22.35,-1.9,22.430615239,134.87
2020-07-08 23:30:00,24.775,-4.016,25.0983840316,3.8449999999999998,-1.176,4.0208209361,20.93,-2.84,21.121801533,135.96,24.945,-4.026,25.2677996866,3.8449999999999998,-1.176,4.0208209361,21.1,-2.85,21.2916063274,135.8
2020-07-09 00:00:00,24.5145,-4.1,24.8549936683,4.2045,-0.71,4.2640262957,20.31,-3.39,20.5909737507,135.62,24.6745,-4.1,25.0128157201,4.2045,-0.71,4.2640262957,20.47,-3.39,20.7488071946,135.45
2020-07-09 00:30:00,23.7205,-4.0085,24.0568117692,4.0905,-0.7685000000000001,4.162064692,19.63,-3.24,19.8955899636,135.13,23.8805,-4.0085,24.214589662,4.0905,-0.7685000000000001,4.162064692,19.79,-3.24,20.0534710212,134.97
2020-07-09 01:00:00,21.9845,-3.993,22.3441779721,4.1645,-1.133,4.3158717833,17.82,-2.86,18.0480469858,135.13,22.1245,-3.993,22.4819382894,4.1645,-1.133,4.3158717833,17.96,-2.86,18.1862915406,134.97
2020-07-09 01:30:00,22.364,-4.0805,22.7332130648,4.304,-1.1805,4.4629582398,18.06,-2.9,18.2913531484,135.53,22.494,-4.0705,22.8593308356,4.304,-1.1805,4.4629582398,18.19,-2.89,18.4181486583,135.37
2020-07-09 02:00:00,23.2275,-4.2915,23.6206208322,4.0075,-1.1715,4.1752207726,19.22,-3.12,19.4715895602,135.53,23.3775,-4.2915,23.7681399882,4.0075,-1.1715,4.1752207726,19.37,-3.12,19.6196661541,135.37
2020-07-09 02:30:00,23.3725,-4.5675,23.8146134233,3.8825000000000003,-0.9775,4.0036623859,19.49,-3.59,19.8178757691,136.1,23.5325,-4.5775,23.9735700825,3.8825000000000003,-0.9775,4.0036623859,19.65,-3.6,19.9770493317,135.94
2020-07-09 03:00:00,23.188,-4.6645,23.6525031286,3.938,-0.9945,4.0616344309,19.25,-3.67,19.5967191132,136.31,23.338,-4.6645,23.7995757158,3.938,-0.9945,4.0616344309,19.4,-3.67,19.7440851903,136.15
2020-07-09 03:30:00,23.266,-4.792,23.7543684404,4.036,-0.892,4.1333956985,19.23,-3.9,19.6214907691,136.48,23.426,-4.802,23.9131068663,4.036,-0.892,4.1333956985,19.39,-3.91,19.7802982788,136.31
2020-07-09 04:00:00,23.6895,-4.9925,24.2098630004,4.4395,-0.8725,4.5244244385,19.25,-4.12,19.6859569237,136.55,23.8395,-4.9925,24.356658566,4.4395,-0.8725,4.5244244385,19.4,-4.12,19.8326599325,136.39
2020-07-09 04:30:00,23.6015,-4.886,24.1019459432,4.6315,-0.996,4.7373841147,18.97,-3.89,19.364735991,136.34,23.7515,-4.896,24.2508673711,4.6315,-0.996,4.7373841147,19.12,-3.9,19.5136977531,136.18
2020-07-09 05:00:00,23.712,-5.0065,24.2347681287,4.622,-1.0665,4.7434487717,19.09,-3.94,19.4923497814,136.39,23.862,-5.0065,24.3815521706,4.622,-1.0665,4.7434487717,19.24,-3.94,19.6392769724,136.23
2020-07-09 05:30:00,24.968,-5.0105,25.4657835978,4.438,-0.8605,4.5206530778000005,20.53,-4.15,20.945247671,136.24,25.128,-5.0205,25.6246327632,4.438,-0.8605,4.5206530778000005,20.69,-4.16,21.1040683282,136.08
2020-07-09 06:00:00,25.843,-4.4135,26.2171629138,4.253,-0.6035,4.2956048759,21.59,-3.81,21.9235991571,135.9,26.003,-4.4235,26.3765684131,4.253,-0.6035,4.2956048759,21.75,-3.8200000000000003,22.0829096815,135.74
2020-07-09 06:30:00,28.01,-3.1935000000000002,28.1914622226,3.3,-0.5735,3.3494629793,24.71,-2.62,24.8485110218,135.22,28.19,-3.1935000000000002,28.3703109297,3.3,-0.5735,3.3494629793,24.89,-2.62,25.0275148587,135.06
2020-07-09 07:00:00,29.389,-2.2475,29.4748125906,3.009,-0.6075,3.0697128937000002,26.38,-1.6400000000000001,26.4309288524,135.08,29.599,-2.2375,29.6834500564,3.009,-0.6075,3.0697128937000002,26.59,-1.63,26.6399136635,134.92
2020-07-09 07:30:00,30.6255,-1.0535,30.6436145469,3.1555,-1.0035,3.3112222064,27.47,-0.05,27.4700455041,134.37,30.8255,-1.0435,30.8431571422,3.1555,-1.0035,3.3112222064,27.67,-0.04,27.6700289122,134.21
2020-07-09 08:00:00,34.401,-0.38,34.4030987122,3.841,-0.97,3.9615881916,30.56,0.59,30.5656948228,133.81,34.641,-0.36,34.6428705652,3.841,-0.97,3.9615881916,30.8,0.61,30.8060399922,133.65
2020-07-09 08:30:00,36.1575,0.664,36.1635963678,4.1875,-1.116,4.3336603755,31.97,1.78,32.0195143623,133.68,36.4075,0.714,36.4145005767,4.1875,-1.116,4.3336603755,32.22,1.83,32.2719274293,133.52
2020-07-09 09:00:00,35.402,1.0095,35.4163901923,4.632,-1.3605,4.8276686144,30.77,2.37,30.8611373737,133.57,35.642,1.0395,35.6571553023,4.632,-1.3605,4.8276686144,31.01,2.4,31.1027346065,133.41
2020-07-09 09:30:00,37.7555,1.1905000000000001,37.7742646586,4.9555,-1.3094999999999999,5.1255995259,32.8,2.5,32.8951364186,133.98,38.0055,1.2305,38.0254146657,4.9555,-1.3094999999999999,5.1255995259,33.05,2.54,33.1474599329,133.82
2020-07-09 10:00:00,39.402,0.8290000000000001,39.4107199249,7.222,-1.831,7.4504929367,32.18,2.66,32.2897506958,133.93,39.662,0.879,39.6717391225,7.222,-1.831,7.4504929367,32.44,2.71,32.5529983258,133.77
2020-07-09 10:30:00,43.093,0.0745,43.0930643985,10.663,-2.6355,10.9838713234,32.43,2.71,32.5430330486,133.93,43.333,0.1145,43.333151273,10.663,-2.6355,10.9838713234,32.67,2.75,32.7855364452,133.77
2020-07-09 11:00:00,41.779,0.9475,41.7897427277,7.939,-1.6825,8.1153266878,33.84,2.63,33.9420461964,133.77,42.039,0.9875,42.0505966337,7.939,-1.6825,8.1153266878,34.1,2.67,34.2043696039,133.6
2020-07-09 11:30:00,42.214,0.9400000000000001,42.2244644253,8.784,-1.72,8.9508131474,33.43,2.66,33.5356601247,133.31,42.474,0.99,42.4855360799,8.784,-1.72,8.9508131474,33.69,2.71,33.798819506,133.17
2020-07-09 12:00:00,45.748,-0.013000000000000001,45.7480018471,12.958,-2.763,13.24929934,32.79,2.75,32.9051151039,133.75,46.008,0.027,46.0080079225,12.958,-2.763,13.24929934,33.05,2.79,33.167553422,133.6
2020-07-09 12:30:00,43.27,0.9235000000000001,43.2798538843,9.48,-1.8165,9.6524645687,33.79,2.74,33.9009100173,133.84,43.53,0.9735,43.5408842612,9.48,-1.8165,9.6524645687,34.05,2.79,34.1641127501,133.68
2020-07-09 13:00:00,41.8315,1.1665,41.8477611647,7.4315,-1.5635,7.5941901807,34.4,2.73,34.5081570067,133.88,42.1015,1.2165,42.119071387,7.4315,-1.5635,7.5941901807,34.67,2.7800000000000002,34.7812780099,133.72
2020-07-09 13:30:00,39.151,1.1085,39.1666895876,5.641,-1.3215,5.7937244714,33.51,2.43,33.5979910114,133.99,39.411,1.1385,39.4274409929,5.641,-1.3215,5.7937244714,33.77,2.46,33.8594816853,133.83
2020-07-09 14:00:00,36.613,0.4505,36.6157714551,4.853,-1.3295,5.0318166948,31.76,1.78,31.8098412445,134.21,36.863,0.5005000000000001,36.8663975627,4.853,-1.3295,5.0318166948,32.01,1.83,32.062267543,134.05
2020-07-09 14:30:00,34.6985,0.256,34.6994443507,3.6285,-1.184,3.8167876873,31.07,1.44,31.1033519094,134.31,34.9285,0.276,34.9295904392,3.6285,-1.184,3.8167876873,31.3,1.46,31.3340326163,134.15
2020-07-09 15:00:00,36.247,0.516,36.2506726144,4.227,-1.1440000000000001,4.3790712486,32.02,1.6600000000000001,32.0630004834,134.41,36.497,0.5660000000000001,36.5013885352,4.227,-1.1440000000000001,4.3790712486,32.27,1.71,32.3152750259,134.25
2020-07-09 15:30:00,36.9535,0.114,36.9536758422,4.7635000000000005,-1.316,4.9419417489,32.19,1.43,32.2217473145,134.68,37.1935,0.14400000000000002,37.1937787573,4.7635000000000005,-1.316,4.9419417489,32.43,1.46,32.4628479958,134.53
2020-07-09 16:00:00,37.928,-0.073,37.9280702515,5.038,-1.363,5.219119945,32.89,1.29,32.9152882412,134.76,38.188,-0.043000000000000003,38.1880242092,5.038,-1.363,5.219119945,33.15,1.32,33.1762701339,134.61
2020-07-09 16:30:00,38.8515,0.18150000000000002,38.8519239485,4.2515,-0.8285,4.33147371,34.6,1.01,34.6147381905,134.85,39.1115,0.21150000000000002,39.1120718513,4.2515,-0.8285,4.33147371,34.86,1.04,34.8755100321,134.69
2020-07-09 17:00:00,48.399,-0.9845,48.4090119838,12.879,-1.6445,12.9835673545,35.52,0.66,35.5261312276,134.74,48.669,-0.9545,48.6783589622,12.879,-1.6445,12.9835673545,35.79,0.6900000000000001,35.7966506813,134.58
2020-07-09 17:30:00,50.175,-1.259,50.1907930402,13.185,-1.639,13.2864798197,36.99,0.38,36.9919518274,134.45,50.465,-1.239,50.4802074679,13.185,-1.639,13.2864798197,37.28,0.4,37.282145861,134.29
2020-07-09 18:00:00,50.808,-1.105,50.8200146497,12.938,-1.4849999999999999,13.0229439452,37.87,0.38,37.8719064743,134.21,51.088,-1.075,51.0993088897,12.938,-1.4849999999999999,13.0229439452,38.15,0.41000000000000003,38.1522030819,134.06
2020-07-09 18:30:00,51.0935,-1.3795,51.1121195266,13.4435,-1.6095000000000002,13.5395045146,37.65,0.23,37.6507025167,133.95,51.3935,-1.3495,51.4112146569,13.4435,-1.6095000000000002,13.5395045146,37.95,0.26,37.9508906351,133.79
2020-07-09 19:00:00,49.768,-1.435,49.7886839453,12.568,-1.445,12.6507963781,37.2,0.01,37.2000013441,133.56,50.058,-1.425,50.0782786146,12.568,-1.445,12.6507963781,37.49,0.02,37.4900053348,133.4
2020-07-09 19:30:00,48.692,-0.9285,48.7008519048,12.012,-1.3385,12.086344619,36.68,0.41000000000000003,36.6822913679,133.27,48.972,-0.8985000000000001,48.9802417945,12.012,-1.3385,12.086344619,36.96,0.44,36.9626189548,133.11
2020-07-09 20:00:00,47.764,-1.3185,47.7821947827,11.974,-1.3485,12.0496941144,35.79,0.03,35.7900125733,134.19,48.044,-1.2885,48.0612751417,11.974,-1.3485,12.0496941144,36.07,0.06,36.0700499029,134.04
2020-07-09 20:30:00,38.295,-1.106,38.3109678943,3.435,-0.666,3.4989685623,34.86,-0.44,34.862776711,134.25,38.575,-1.096,38.5905667359,3.435,-0.666,3.4989685623,35.14,-0.43,35.1426308065,134.1
2020-07-09 21:00:00,36.019,-1.788,36.0633512724,2.599,-0.668,2.6834725637,33.42,-1.12,33.4387619388,133.64,36.279,-1.768,36.3220548015,2.599,-0.668,2.6834725637,33.68,-1.1,33.6979583951,133.48
2020-07-09 21:30:00,35.349,-1.9755,35.4041579656,2.159,-0.5855,2.2369826217,33.19,-1.3900000000000001,33.219093907,133.79,35.609,-1.9755,35.6637558489,2.159,-0.5855,2.2369826217,33.45,-1.3900000000000001,33.4788679617,133.63
2020-07-09 22:00:00,34.498,-2.2515,34.5713936116,2.168,-0.5815,2.2446305375,32.33,-1.67,32.3731030332,134.1,34.748,-2.2415,34.8202215135,2.168,-0.5815,2.2446305375,32.58,-1.6600000000000001,32.6222623372,133.94
2020-07-09 22:30:00,33.14,-2.6205,33.2434447711,2.2800000000000002,-0.6205,2.3629262049,30.86,-2.0,30.9247409043,134.53,33.39,-2.6005000000000003,33.4911137505,2.2800000000000002,-0.6205,2.3629262049,31.11,-1.98,31.1729450004,134.37
2020-07-09 23:00:00,31.22,-3.231,31.3867449889,2.39,-0.591,2.4619872055,28.83,-2.64,28.950621755,134.56,31.45,-3.231,31.615531958200002,2.39,-0.591,2.4619872055,29.06,-2.64,29.1796710057,134.4
2020-07-09 23:30:00,29.9875,-3.6,30.2028170251,2.5875,-0.5700000000000001,2.649538875,27.4,-3.03,27.5670255922,134.47,30.2075,-3.6,30.4212599386,2.5875,-0.5700000000000001,2.649538875,27.62,-3.03,27.7857031583,134.31
2020-07-10 00:00:00,28.6375,-3.7720000000000002,28.8848470699,2.4475,-0.252,2.460439036,26.19,-3.52,26.4254895887,134.69,28.8475,-3.782,29.0943599388,2.4475,-0.252,2.460439036,26.4,-3.5300000000000002,26.6349563544,134.53
2020-07-10 00:30:00,26.7765,-4.2315,27.1087909081,2.1965,-0.1315,2.2004327983,24.58,-4.1,24.9195987127,135.47,26.9765,-4.2315,27.3063572177,2.1965,-0.1315,2.2004327983,24.78,-4.1,25.1168947125,135.31
2020-07-10 01:00:00,25.8725,-4.4225,26.2477572851,2.3025,-0.5125000000000001,2.358847706,23.57,-3.91,23.8921116689,134.76,26.0625,-4.4325,26.4367350953,2.3025,-0.5125000000000001,2.358847706,23.76,-3.92,24.0811959836,134.6
2020-07-10 01:30:00,25.6635,-4.5335,26.0608490748,2.3135,-0.5335,2.3742166076,23.35,-4.0,23.6901350777,134.79,25.8535,-4.5335,26.2479729598,2.3135,-0.5335,2.3742166076,23.54,-4.0,23.8774286723,134.6
2020-07-10 02:00:00,26.3325,-4.4585,26.7072795039,2.3025,-0.3785,2.3334027728,24.03,-4.08,24.3739061293,134.86,26.5225,-4.4685,26.8962915381,2.3025,-0.3785,2.3334027728,24.22,-4.09,24.5629090297,134.7
2020-07-10 02:30:00,26.267,-4.5235,26.6536553075,2.457,-0.41350000000000003,2.4915519762000002,23.81,-4.11,24.1621232511,135.12,26.457,-4.5335,26.8426055228,2.457,-0.41350000000000003,2.4915519762000002,24.0,-4.12,24.3510656851,134.96
2020-07-10 03:00:00,26.1495,-4.6545000000000005,26.5605105467,2.5995,-0.5345,2.6538821564,23.55,-4.12,23.9076745,135.25,26.3495,-4.6645,26.7591799295,2.5995,-0.5345,2.6538821564,23.75,-4.13,24.1064182325,135.09
2020-07-10 03:30:00,26.298,-4.7925,26.7311215674,3.108,-0.49250000000000005,3.1467793456,23.19,-4.3,23.585294147,135.3,26.488,-4.7925,26.918064571,3.108,-0.49250000000000005,3.1467793456,23.38,-4.3,23.7721349483,135.13
2020-07-10 04:00:00,26.0965,-4.7905,26.532549868,3.0965,-0.3005,3.1110468495,23.0,-4.49,23.4341652294,135.65,26.2865,-4.8105,26.7230423511,3.0965,-0.3005,3.1110468495,23.19,-4.51,23.6244830631,135.49
2020-07-10 04:30:00,26.0555,-4.924,26.5166901451,3.2655,-0.364,3.2857246157,22.79,-4.5600000000000005,23.241723258,135.48,26.2355,-4.934,26.695426879,3.2655,-0.364,3.2857246157,22.97,-4.57,23.4202006823,135.32
2020-07-10 05:00:00,25.127,-4.8455,25.5899394147,2.787,-0.5455,2.8398836684,22.34,-4.3,22.7500681318,135.48,25.317,-4.8555,25.7784089744,2.787,-0.5455,2.8398836684,22.53,-4.31,22.9385483412,135.29
2020-07-10 05:30:00,24.4675,-4.493,24.8766075913,2.0875,-0.463,2.1382294662,22.38,-4.03,22.7399494283,135.21,24.6475,-4.503,25.0554637804,2.0875,-0.463,2.1382294662,22.56,-4.04,22.9188830443,135.05
2020-07-10 06:00:00,24.477,-4.36,24.862283262,2.097,-0.46,2.1468602656,22.38,-3.9,22.7172709629,135.06,24.657,-4.36,25.0395137533,2.097,-0.46,2.1468602656,22.56,-3.9,22.8946194552,134.9
2020-07-10 06:30:00,26.7955,-3.307,26.9987975519,2.7155,-0.487,2.7588238889000003,24.08,-2.8200000000000003,24.2445622769,133.99,26.9755,-3.307,27.1774511176,2.7155,-0.487,2.7588238889000003,24.26,-2.8200000000000003,24.4233494836,133.83
2020-07-10 07:00:00,29.739,-2.93,29.8829888231,3.669,-0.81,3.7573476017000003,26.07,-2.12,26.15605666,133.78,29.959,-2.93,30.1019364992,3.669,-0.81,3.7573476017000003,26.29,-2.12,26.3753388604,133.63
2020-07-10 07:30:00,31.4085,-1.763,31.4579408298,4.5885,-1.113,4.721557079,26.82,-0.65,26.8278754284,133.67,31.6185,-1.7429999999999999,31.6665058263,4.5885,-1.113,4.721557079,27.03,-0.63,27.0373408456,133.51
2020-07-10 08:00:00,33.9525,-1.297,33.9772639459,5.9325,-1.337,6.0812930574,28.02,0.04,28.020028551,133.61,34.1725,-1.2770000000000001,34.196351929,5.9325,-1.337,6.0812930574,28.24,0.06,28.2400637393,133.46
2020-07-10 08:30:00,36.208,-1.004,36.2219171221,7.918,-1.944,8.1531503114,28.29,0.9400000000000001,28.3056125177,134.53,36.428,-0.974,36.441018921,7.918,-1.944,8.1531503114,28.51,0.97,28.5264964551,134.36
2020-07-10 09:00:00,40.178,-1.375,40.2015212274,10.848,-2.5949999999999998,11.1540633403,29.33,1.22,29.3553623721,134.53,40.408,-1.345,40.4303782941,10.848,-2.5949999999999998,11.1540633403,29.56,1.25,29.5864174918,134.36
2020-07-10 09:30:00,41.0955,-1.6680000000000001,41.1293367835,13.3055,-3.238,13.6938297875,27.79,1.57,27.834313356,134.24,41.3155,-1.6280000000000001,41.3475624947,13.3055,-3.238,13.6938297875,28.01,1.6099999999999999,28.0562328191,134.08
2020-07-10 10:00:00,42.969,-1.62,42.9995274509,14.479,-3.39,14.8705595389,28.49,1.77,28.544929497200002,134.36,43.199,-1.58,43.2278845307,14.479,-3.39,14.8705595389,28.72,1.81,28.7769786461,134.21
2020-07-10 10:30:00,40.6305,-1.173,40.6474286917,11.8305,-2.633,12.1199595399,28.8,1.46,28.8369831987,134.63,40.8605,-1.133,40.8762051718,11.8305,-2.633,12.1199595399,29.03,1.5,29.0687271823,134.47
2020-07-10 11:00:00,35.638,-1.9295,35.6901949315,10.468,-2.1595,10.6884266499,25.17,0.23,25.1710508323,134.66,35.858,-1.9095,35.9088060822,10.468,-2.1595,10.6884266499,25.39,0.25,25.3912307697,134.52
2020-07-10 11:30:00,40.0575,-4.715,40.3340368826,20.7575,-3.315,21.0205383197,19.3,-1.4,19.3507105813,134.92,40.2075,-4.695,40.4806877566,20.7575,-3.315,21.0205383197,19.45,-1.38,19.4988948405,134.86
2020-07-10 12:00:00,37.416,-4.64,37.7026080795,20.366,-3.48,20.6611799276,17.05,-1.16,17.0894148525,135.01,37.566,-4.62,37.8490258263,20.366,-3.48,20.6611799276,17.2,-1.1400000000000001,17.2377376706,134.94
2020-07-10 12:30:00,36.512,-5.097,36.8660487848,19.382,-3.167,19.6390379856,17.13,-1.9300000000000002,17.2383815946,135.35,36.632,-5.087,36.9835232637,19.382,-3.167,19.6390379856,17.25,-1.92,17.3565232694,135.28
2020-07-10 13:00:00,36.356,-5.5809999999999995,36.7818745716,20.696,-3.781,21.0385450305,15.66,-1.8,15.7631088304,135.18,36.476,-5.5809999999999995,36.900489658,20.696,-3.781,21.0385450305,15.78,-1.8,15.8823298039,135.11
2020-07-10 13:30:00,26.4385,-4.5355,26.8247095511,11.2985,-2.4455,11.5601285676,15.14,-2.09,15.2835761522,135.58,26.5585,-4.5255,26.9413079211,11.2985,-2.4455,11.5601285676,15.26,-2.08,15.4011038565,135.52
2020-07-10 14:00:00,26.139,-4.8075,26.5774223214,11.959,-2.9475,12.3168761157,14.18,-1.8599999999999999,14.3014684561,135.38,26.249,-4.7975,26.6838154553,11.959,-2.9475,12.3168761157,14.29,-1.85,14.409253971,135.28
2020-07-10 14:30:00,29.318,-5.1885,29.7735731186,13.438,-3.0285,13.7750374319,15.88,-2.16,16.0262285021,135.13,29.438,-5.1685,29.8882792454,13.438,-3.0285,13.7750374319,16.0,-2.14,16.1424781245,134.98
2020-07-10 15:00:00,27.1715,-5.0015,27.6279824544,13.0515,-3.0215,13.3966829663,14.12,-1.98,14.2581485474,135.37,27.2815,-5.0015,27.7361721314,13.0515,-3.0215,13.3966829663,14.23,-1.98,14.3670908677,135.22
2020-07-10 15:30:00,26.854,-5.2565,27.3636274688,13.404,-3.0665,13.7502959332,13.45,-2.19,13.6271273569,135.25,26.964,-5.2365,27.467767078,13.404,-3.0665,13.7502959332,13.56,-2.17,13.7325343619,135.1
2020-07-10 16:00:00,26.4985,-5.458,27.0547642061,13.8385,-3.048,14.1701935855,12.66,-2.41,12.8873465073,135.32,26.5885,-5.468,27.144932423,13.8385,-3.048,14.1701935855,12.75,-2.42,12.9776307545,135.16
2020-07-10 16:30:00,27.737,-5.8035,28.3376389498,14.447,-3.3135,14.8221149385,13.29,-2.49,13.5212499422,135.52,27.837,-5.7935,28.4334874971,14.447,-3.3135,14.8221149385,13.39,-2.48,13.6177274169,135.37
2020-07-10 17:00:00,28.4545,-5.507,28.9825053998,14.4045,-3.247,14.7659279847,14.05,-2.26,14.2306043442,135.91,28.5645,-5.497,29.0886175204,14.4045,-3.247,14.7659279847,14.16,-2.25,14.3376462503,135.76
2020-07-10 17:30:00,28.5055,-5.4265,29.0174160204,13.6655,-3.3565,14.0716730526,14.84,-2.07,14.9836744492,136.04,28.6255,-5.4165,29.1334468009,13.6655,-3.3565,14.0716730526,14.96,-2.06,15.1011655179,135.89
2020-07-10 18:00:00,27.777,-5.196,28.2588065035,11.447,-2.626,11.744346938,16.33,-2.5700000000000003,16.5309951304,135.93,27.897,-5.186,28.3749397356,11.447,-2.626,11.744346938,16.45,-2.56,16.6480058866,135.77
2020-07-10 18:30:00,29.4885,-4.9785,29.9058036926,9.5085,-1.9385,9.704089576,19.98,-3.04,20.2099480455,135.77,29.6485,-4.9885,30.0652404697,9.5085,-1.9385,9.704089576,20.14,-3.05,20.3696367174,135.61
2020-07-10 19:00:00,29.5315,-4.351,29.850304743,8.3715,-1.391,8.486276760199999,21.16,-2.96,21.3660291117,134.71,29.6815,-4.341,29.9972619292,8.3715,-1.391,8.486276760199999,21.31,-2.95,21.5132191919,134.56
2020-07-10 19:30:00,31.4935,-3.9215,31.7367091,6.5235,-0.8815000000000001,6.5827877453,24.97,-3.04,25.1543733772,133.99,31.6135,-3.9215,31.8557929504,6.5235,-0.8815000000000001,6.5827877453,25.09,-3.04,25.2734979771,133.84
2020-07-10 20:00:00,59.1255,-4.109,59.2681080451,4.7555,-0.439,4.7757199719,54.37,-3.67,54.4937225743,133.83,59.5455,-4.129,59.6884847458,4.7555,-0.439,4.7757199719,54.79,-3.69,54.9141165822,133.68
2020-07-10 20:30:00,58.4865,-4.8735,58.6891956368,3.0465,-0.47350000000000003,3.0830771155,55.44,-4.4,55.6143290888,133.65,58.9165,-4.8835,59.1185465358,3.0465,-0.47350000000000003,3.0830771155,55.87,-4.41,56.0437775315,133.5
2020-07-10 21:00:00,57.377,-5.4355,57.6338857726,2.6470000000000002,-0.5455,2.7026245115,54.73,-4.89,54.9480208925,134.06,57.807,-5.4555,58.0638590627,2.6470000000000002,-0.5455,2.7026245115,55.16,-4.91,55.378097656,133.91
2020-07-10 21:30:00,55.648,-6.1875,55.9909373046,2.758,-0.24750000000000003,2.7690829258000003,52.89,-5.94,53.2225112147,134.46,56.058,-6.2175,56.4017435036,2.758,-0.24750000000000003,2.7690829258000003,53.3,-5.97,53.63330029,134.31
2020-07-10 22:00:00,54.221,-6.444,54.6025821459,2.471,-0.364,2.4976663108,51.75,-6.08,52.1059392008,133.98,54.631,-6.484,55.0144382594,2.471,-0.364,2.4976663108,52.16,-6.12,52.5178065041,133.84
2020-07-10 22:30:00,53.2355,-6.901,53.6809301452,2.3055,-0.371,2.3351597911,50.93,-6.53,51.3469161684,134.15,53.6255,-6.931,54.0715545481,2.3055,-0.371,2.3351597911,51.32,-6.5600000000000005,51.7375685552,134.0
2020-07-10 23:00:00,50.8725,-7.8515,51.4748220832,2.4025,-0.28150000000000003,2.4189354063,48.47,-7.57,49.0575763772,134.8,51.2625,-7.8815,51.8648430876,2.4025,-0.28150000000000003,2.4189354063,48.86,-7.6,49.4475439228,134.65
2020-07-10 23:30:00,48.316,-8.4005,49.0408427359,2.316,-0.29050000000000004,2.3341478638,46.0,-8.11,46.7094433707,135.09,48.666,-8.4505,49.3942355569,2.316,-0.29050000000000004,2.3341478638,46.35,-8.16,47.0628101583,134.94
2020-07-11 00:00:00,44.5105,-8.7225,45.3571010593,2.4405,-0.35250000000000004,2.4658257238,42.07,-8.37,42.8945427764,135.31,44.8505,-8.7625,45.6984546402,2.4405,-0.35250000000000004,2.4658257238,42.41,-8.41,43.2358207971,135.15
2020-07-11 00:30:00,42.6895,-9.392,43.7104458253,2.6995,-0.292,2.7152466278,39.99,-9.1,41.0123164427,136.35,42.9995,-9.442,44.0239521653,2.6995,-0.292,2.7152466278,40.3,-9.15,41.325688137,136.19
2020-07-11 01:00:00,41.9535,-9.35,42.9827716911,2.2035,-0.12,2.2067651098,39.75,-9.23,40.8075409698,135.76,42.2635,-9.39,43.2940588563,2.2035,-0.12,2.2067651098,40.06,-9.27,41.1185663661,135.6
2020-07-11 01:30:00,41.1415,-9.5145,42.2273457904,2.1215,-0.1845,2.1295075722,39.02,-9.33,40.1199364406,136.24,41.4615,-9.5645,42.5503894518,2.1215,-0.1845,2.1295075722,39.34,-9.38,40.4427991118,136.08
2020-07-11 02:00:00,40.681,-9.709,41.8235393289,2.091,-0.209,2.1014190444,38.59,-9.5,39.7421451359,136.35,40.971,-9.759,42.1172283276,2.091,-0.209,2.1014190444,38.88,-9.55,40.035695323,136.19
2020-07-11 02:30:00,39.7595,-9.8185,40.9538860488,2.1695,-0.2485,2.1836855314,37.59,-9.57,38.7890835159,136.06,40.0595,-9.868500000000001,41.2571306867,2.1695,-0.2485,2.1836855314,37.89,-9.62,39.0921539442,135.89
2020-07-11 03:00:00,39.3755,-9.995,40.6242541501,2.0455,-0.325,2.0711579491,37.33,-9.67,38.5621290906,136.16,39.6655,-10.045,40.9176479682,2.0455,-0.325,2.0711579491,37.62,-9.72,38.8554088899,136.0
2020-07-11 03:30:00,38.762,-9.847,39.9932000845,1.892,-0.377,1.9291949098,36.87,-9.47,38.0667545241,136.08,39.052,-9.897,40.2865897415,1.892,-0.377,1.9291949098,37.16,-9.52,38.3600834201,135.92
2020-07-11 04:00:00,38.385,-10.249,39.7297146479,1.835,-0.359,1.8697876885,36.55,-9.89,37.8644239359,136.76,38.675,-10.289,40.0202342072,1.835,-0.359,1.8697876885,36.84,-9.93,38.154822762,136.59
2020-07-11 04:30:00,38.198,-10.6015,39.6418844942,1.778,-0.29150000000000004,1.8017370091,36.42,-10.31,37.8511888849,136.9,38.478,-10.6515,39.9250665153,1.778,-0.29150000000000004,1.8017370091,36.7,-10.36,38.1342313414,136.74
2020-07-11 05:00:00,38.0,-10.5715,39.4430806638,1.6800000000000002,-0.1615,1.687744723,36.32,-10.41,37.7824099284,136.98,38.28,-10.6315,39.7289213577,1.6800000000000002,-0.1615,1.687744723,36.6,-10.47,38.0681087001,136.81
2020-07-11 05:30:00,37.936,-10.5735,39.3819628542,1.956,-0.17350000000000002,1.9636797728,35.98,-10.4,37.4529090993,137.05,38.216,-10.6235,39.6651157599,1.956,-0.17350000000000002,1.9636797728,36.26,-10.45,37.7357933533,136.89
2020-07-11 06:00:00,38.2085,-10.65,39.6649968139,1.9685000000000001,-0.31,1.9927599579000002,36.24,-10.34,37.6862468283,136.73,38.4885,-10.71,39.9508289307,1.9685000000000001,-0.31,1.9927599579000002,36.52,-10.4,37.9719686084,136.58
2020-07-11 06:30:00,40.288,-10.154,41.5478839413,2.068,-0.224,2.0800961516,38.22,-9.93,39.4889009723,136.32,40.598,-10.204,41.8607121296,2.068,-0.224,2.0800961516,38.53,-9.98,39.8015238402,136.15
2020-07-11 07:00:00,41.42,-9.6525,42.5298384226,2.65,-0.5125000000000001,2.6991028602,38.77,-9.14,39.8328068306,135.87,41.72,-9.6925,42.8310980043,2.65,-0.5125000000000001,2.6991028602,39.07,-9.18,40.1339918274,135.72
2020-07-11 07:30:00,43.014,-9.224,43.9918898435,3.974,-0.684,4.0324349964,39.04,-8.54,39.9631480241,135.99,43.324,-9.264,44.3033934592,3.974,-0.684,4.0324349964,39.35,-8.58,40.2745440694,135.83
2020-07-11 08:00:00,44.1545,-8.7295,45.0091550743,6.0445,-1.2495,6.1722953996,38.11,-7.48,38.8371278547,135.86,44.4445,-8.7695,45.3014095862,6.0445,-1.2495,6.1722953996,38.4,-7.52,39.1294058222,135.7
2020-07-11 08:30:00,45.867,-7.958,46.552244339,8.497,-1.798,8.6851489912,37.37,-6.16,37.8742986734,135.44,46.177,-7.978,46.861111948,8.497,-1.798,8.6851489912,37.68,-6.18,38.1834361995,135.28
2020-07-11 09:00:00,46.43,-6.8335,46.9301781613,10.13,-2.3635,10.4020686524,36.3,-4.47,36.5741835179,134.78,46.69,-6.8535,47.1903227606,10.13,-2.3635,10.4020686524,36.56,-4.49,36.8346806692,134.63
2020-07-11 09:30:00,49.0995,-6.2145,49.4912205396,11.8195,-2.8345000000000002,12.1546275344,37.28,-3.38,37.4329106536,134.82,49.3895,-6.2145,49.7789385232,11.8195,-2.8345000000000002,12.1546275344,37.57,-3.38,37.7217351139,134.66
2020-07-11 10:00:00,48.4665,-5.7425,48.8055112513,11.7665,-3.1725,12.1866844753,36.7,-2.5700000000000003,36.7898749658,134.33,48.7365,-5.7425,49.0736460689,11.7665,-3.1725,12.1866844753,36.97,-2.5700000000000003,37.0592201753,134.18
2020-07-11 10:30:00,48.913,-5.737,49.248296803,9.513,-2.717,9.8933946651,39.4,-3.02,39.5155716142,134.45,49.193,-5.737,49.526401222,9.513,-2.717,9.8933946651,39.68,-3.02,39.7947584488,134.3
2020-07-11 11:00:00,48.545,-5.687,48.8769781595,10.715,-2.5869999999999997,11.0228759405,37.83,-3.1,37.9568030793,134.35,48.855,-5.697,49.1860430813,10.715,-2.5869999999999997,11.0228759405,38.14,-3.11,38.2665872531,134.2
2020-07-11 11:30:00,48.5755,-5.9735,48.9414129598,13.2555,-3.1235,13.6185363567,35.32,-2.85,35.4347978688,134.28,48.8555,-5.9735,49.2193313902,13.2555,-3.1235,13.6185363567,35.6,-2.85,35.713897855,134.13
2020-07-11 12:00:00,47.8515,-6.124,48.2417809399,15.8115,-3.414,16.1758748836,32.04,-2.71,32.1544040529,134.19,48.1015,-6.114,48.4885068676,15.8115,-3.414,16.1758748836,32.29,-2.7,32.402686617,134.04
2020-07-11 12:30:00,46.829,-6.628,47.2957252297,15.239,-3.238,15.579209383,31.59,-3.39,31.771373908,134.46,47.059,-6.628,47.5234664666,15.239,-3.238,15.579209383,31.82,-3.39,32.0000703124,134.3
2020-07-11 13:00:00,43.856,-6.663,44.3592640268,15.696,-3.693,16.1245981345,28.16,-2.9699999999999998,28.3161879497,134.46,44.076,-6.673,44.5782761555,15.696,-3.693,16.1245981345,28.38,-2.98,28.5360263527,134.3
2020-07-11 13:30:00,42.91,-7.0185,43.4801959776,14.36,-3.4785,14.7753024419,28.55,-3.54,28.7686304853,134.69,43.12,-7.0185,43.6874552046,14.36,-3.4785,14.7753024419,28.76,-3.54,28.9770460882,134.53
2020-07-11 14:00:00,40.487,-7.32,41.1434024966,14.787,-3.98,15.3132546834,25.7,-3.34,25.9161262537,134.99,40.697,-7.32,41.3500690326,14.787,-3.98,15.3132546834,25.91,-3.34,26.1243889881,134.84
2020-07-11 14:30:00,39.5905,-7.429,40.2814812445,14.0605,-3.779,14.5594814897,25.53,-3.65,25.7895986785,135.04,39.7705,-7.429,40.4584071764,14.0605,-3.779,14.5594814897,25.71,-3.65,25.9677992907,134.88
2020-07-11 15:00:00,39.001,-7.5545,39.7259168711,14.311,-3.7445,14.7927685458,24.69,-3.81,24.98223769,135.25,39.171,-7.5545,39.8928278172,14.311,-3.7445,14.7927685458,24.86,-3.81,25.1502624241,135.1
2020-07-11 15:30:00,39.935,-7.741,40.6783395187,10.995,-2.951,11.3841304455,28.94,-4.79,29.3337297322,135.25,40.145,-7.761,40.8883130735,10.995,-2.951,11.3841304455,29.15,-4.8100000000000005,29.544180476,135.1
2020-07-11 16:00:00,41.541,-7.929,42.2909413705,12.501,-2.949,12.8441271404,29.04,-4.98,29.4639101275,135.47,41.771,-7.939,42.5187507107,12.501,-2.949,12.8441271404,29.27,-4.99,29.6923054006,135.31
2020-07-11 16:30:00,43.3455,-7.7615,44.0349094753,10.1455,-2.1015,10.3608625365,33.2,-5.66,33.6790082989,135.66,43.5755,-7.7915,44.2665977064,10.1455,-2.1015,10.3608625365,33.43,-5.69,33.9107799969,135.51
2020-07-11 17:00:00,44.0935,-7.6905,44.759139094700004,9.2035,-1.9205,9.4017409292,34.89,-5.77,35.3638940164,135.38,44.3535,-7.7005,45.0170041484,9.2035,-1.9205,9.4017409292,35.15,-5.78,35.6220563696,135.23
2020-07-11 17:30:00,46.5515,-7.5280000000000005,47.1562608383,10.0215,-2.308,10.2838381089,36.53,-5.22,36.9010745101,134.4,46.8115,-7.558,47.4177171134,10.0215,-2.308,10.2838381089,36.79,-5.25,37.1627044226,134.25
2020-07-11 18:00:00,49.5615,-7.076,50.0640795207,9.5715,-2.306,9.8453668418,39.99,-4.77,40.2734776249,133.68,49.8615,-7.086,50.3624917796,9.5715,-2.306,9.8453668418,40.29,-4.78,40.5725584601,133.52
2020-07-11 18:30:00,51.329,-7.3605,51.8540567482,6.819,-1.5505,6.9930545007,44.51,-5.8100000000000005,44.8875951684,132.99,51.669,-7.4005,52.1962926006,6.819,-1.5505,6.9930545007,44.85,-5.85,45.2299126685,132.84
2020-07-11 19:00:00,53.0695,-7.0145,53.5310661252,14.4795,-2.0145,14.6189647547,38.59,-5.0,38.9125699485,133.04,53.3695,-7.0345,53.831103653,14.4795,-2.0145,14.6189647547,38.89,-5.02,39.2126573953,132.89
2020-07-11 19:30:00,53.447,-6.8870000000000005,53.8888910444,13.177,-1.5070000000000001,13.2628947821,40.27,-5.38,40.6277897504,133.12,53.747,-6.897,54.1877164863,13.177,-1.5070000000000001,13.2628947821,40.57,-5.39,40.9264828687,132.98
2020-07-11 20:00:00,53.69,-7.1585,54.1651199782,12.49,-1.5285000000000002,12.5831797353,41.2,-5.63,41.5828919148,133.59,54.01,-7.1885,54.4862793027,12.49,-1.5285000000000002,12.5831797353,41.52,-5.66,41.9040093547,133.44
2020-07-11 20:30:00,52.901,-7.7195,53.4612615007,12.011,-0.9795,12.0508730493,40.89,-6.74,41.4417627521,133.99,53.211,-7.7395,53.7709064574,12.011,-0.9795,12.0508730493,41.2,-6.76,41.7508993915,133.84
2020-07-11 21:00:00,52.7725,-8.0415,53.3816680004,11.7025,-0.9915,11.744427551,41.07,-7.05,41.6707019379,134.06,53.0825,-8.0815,53.6941565582,11.7025,-0.9915,11.744427551,41.38,-7.09,41.9830025129,133.91
2020-07-11 21:30:00,52.6575,-8.182,53.2893744592,2.8375,-0.022,2.8375852851000003,49.82,-8.16,50.4838389982,134.06,53.0075,-8.222,53.6413678074,2.8375,-0.022,2.8375852851000003,50.17,-8.2,50.835704972,133.91
2020-07-11 22:00:00,52.693,-8.3035,53.3432316349,2.143,0.0465,2.143504432,50.55,-8.35,51.2349978042,134.02,53.073,-8.3435,53.7248296531,2.143,0.0465,2.143504432,50.93,-8.39,51.6164411791,133.87
2020-07-11 22:30:00,52.5055,-8.579,53.2017553399,2.1555,0.061,2.1563629681,50.35,-8.64,51.085928591,134.12,52.8955,-8.629,53.594715796,2.1555,0.061,2.1563629681,50.74,-8.69,51.4787694103,133.97
2020-07-11 23:00:00,50.1855,-9.276,51.0355619764,2.0155,0.114,2.0187214394,48.17,-9.39,49.0766848921,134.73,50.5655,-9.326,51.4183242264,2.0155,0.114,2.0187214394,48.55,-9.44,49.4592367511,134.58
2020-07-11 23:30:00,47.5015,-9.8225,48.5064326507,1.8215,0.1075,1.8246694221,45.68,-9.93,46.7468426741,135.21,47.8515,-9.8825,48.8613329587,1.8215,0.1075,1.8246694221,46.03,-9.99,47.1016029451,135.05
2020-07-12 00:00:00,44.8315,-10.1435,45.9647036812,1.7715,0.10650000000000001,1.7746984251,43.06,-10.25,44.2631460698,135.65,45.1715,-10.1935,46.3073628541,1.7715,0.10650000000000001,1.7746984251,43.4,-10.3,44.6054929353,135.5
2020-07-12 00:30:00,42.349,-10.567,43.6474431095,1.599,0.123,1.6037237917,40.75,-10.69,42.1288333567,135.96,42.659,-10.637,43.9651685997,1.599,0.123,1.6037237917,41.06,-10.76,42.4464509706,135.8
2020-07-12 01:00:00,40.8295,-10.786,42.2301535191,1.5195,0.094,1.5224047589,39.31,-10.88,40.7878719719,136.11,41.1295,-10.846,42.5355320438,1.5195,0.094,1.5224047589,39.61,-10.94,41.0930127881,135.95
2020-07-12 01:30:00,39.699,-11.0815,41.2166258111,1.4889999999999999,0.14850000000000002,1.4963867314,38.21,-11.23,39.8260844171,136.59,39.989,-11.1415,41.5120843039,1.4889999999999999,0.14850000000000002,1.4963867314,38.5,-11.29,40.1212425032,136.43
2020-07-12 02:00:00,39.388,-10.8915,40.8661145235,1.448,0.14850000000000002,1.4555948097,37.94,-11.04,39.5136077826,136.91,39.678,-10.9415,41.1589614331,1.448,0.14850000000000002,1.4555948097,38.23,-11.09,39.8060422549,136.75
2020-07-12 02:30:00,38.605,-11.133,40.1782243759,1.175,0.167,1.1868083249,37.43,-11.3,39.0985281053,136.91,38.895,-11.203,40.4762675404,1.175,0.167,1.1868083249,37.72,-11.37,39.3963868902,136.75
2020-07-12 03:00:00,37.953,-11.175,39.5640093267,1.083,0.165,1.0954971474,36.87,-11.34,38.5745058296,136.98,38.233,-11.235,39.8495610264,1.083,0.165,1.0954971474,37.15,-11.4,38.8597799788,136.82
2020-07-12 03:30:00,37.345,-11.3135,39.0210751678,1.065,0.1665,1.0779365705,36.28,-11.48,38.0529736026,137.09,37.625,-11.3735,39.3064514711,1.065,0.1665,1.0779365705,36.56,-11.54,38.3380385518,136.93
2020-07-12 04:00:00,37.0095,-11.309,38.6987928914,1.0595,0.171,1.0732107202,35.95,-11.48,37.7384803616,137.04,37.2795,-11.369,38.9745465817,1.0595,0.171,1.0732107202,36.22,-11.54,38.0139448098,136.88
2020-07-12 04:30:00,36.6755,-11.4215,38.4127968586,1.0355,0.17850000000000002,1.050772335,35.64,-11.6,37.4802561357,136.76,36.9455,-11.4915,38.6914014026,1.0355,0.17850000000000002,1.050772335,35.91,-11.67,37.758667879,136.6
2020-07-12 05:00:00,36.0815,-11.539,37.8816995824,1.0715,0.181,1.0866799207,35.01,-11.72,36.9196221541,137.24,36.3615,-11.599,38.1666802755,1.0715,0.181,1.0866799207,35.29,-11.78,37.2042000317,137.09
2020-07-12 05:30:00,35.7885,-11.7445,37.6662980992,1.2485,0.1855,1.2622054112,34.54,-11.93,36.5422563616,136.4,36.0385,-11.6645,37.8792032981,1.2485,0.1855,1.2622054112,34.79,-11.85,36.7527767658,136.24
2020-07-12 06:00:00,35.7885,-11.8525,37.7001125794,1.6285,0.0275,1.6287321757000002,34.16,-11.88,36.1668356371,135.89,36.0485,-11.9125,37.9658005118,1.6285,0.0275,1.6287321757000002,34.42,-11.94,36.4321286779,135.73
2020-07-12 06:30:00,36.973,-11.288,38.6577504907,2.013,-0.058,2.0138353955,34.96,-11.23,36.7194022282,135.31,37.243,-11.348,38.9335093846,2.013,-0.058,2.0138353955,35.23,-11.29,36.9948239623,135.16
2020-07-12 07:00:00,37.571,-11.023,39.1546494046,2.421,-0.133,2.4246504903,35.15,-10.89,36.7982961562,134.59,37.841,-11.073,39.4278151817,2.421,-0.133,2.4246504903,35.42,-10.94,37.0710129346,134.43
2020-07-12 07:30:00,39.39,-10.498,40.7649371887,3.59,-0.318,3.6040566033,35.8,-10.18,37.2192477087,134.14,39.67,-10.548,41.0483763869,3.59,-0.318,3.6040566033,36.08,-10.23,37.5022572654,133.98
2020-07-12 08:00:00,39.427,-10.202,40.7255341647,6.197,-0.892,6.2608683902,33.23,-9.31,34.509549403,133.88,39.677,-10.242,40.9775901317,6.197,-0.892,6.2608683902,33.48,-9.35,34.7610831247,133.72
2020-07-12 08:30:00,40.617,-9.4075,41.6922264367,7.857,-1.3075,7.9650489798,32.76,-8.1,33.7465198206,133.38,40.867,-9.4375,41.94255709,7.857,-1.3075,7.9650489798,33.01,-8.13,33.9964262828,133.22
2020-07-12 09:00:00,42.299,-8.582,43.1608170103,10.059,-1.972,10.2504763304,32.24,-6.61,32.9106320207,133.13,42.549,-8.612,43.4117949986,10.059,-1.972,10.2504763304,32.49,-6.64,33.1615696251,132.98
2020-07-12 09:30:00,43.472,-8.3315,44.2631751714,12.202,-2.6715,12.4910254283,31.27,-5.66,31.7781135375,132.9,43.712,-8.3415,44.5007816364,12.202,-2.6715,12.4910254283,31.51,-5.67,32.0160740879,132.75
2020-07-12 10:00:00,44.549,-7.562,45.186250619,14.009,-3.322,14.3974916218,30.54,-4.24,30.8329239612,132.18,44.769,-7.572,45.4048295339,14.009,-3.322,14.3974916218,30.76,-4.25,31.0522157019,132.02
2020-07-12 10:30:00,44.542,-7.265,45.1305881748,15.102,-3.775,15.5666640293,29.44,-3.49,29.6461414015,132.51,44.772,-7.265,45.3576036514,15.102,-3.775,15.5666640293,29.67,-3.49,29.87455439,132.37
2020-07-12 11:00:00,44.248,-7.047,44.8056437628,15.128,-3.957,15.6369508856,29.12,-3.09,29.2834851068,132.8,44.458,-7.047,45.0130422544,15.128,-3.957,15.6369508856,29.33,-3.09,29.4923210345,132.65
2020-07-12 11:30:00,45.203,-6.982,45.7390372986,14.913,-4.022,15.4458425798,30.29,-2.96,30.4342849431,132.85,45.443,-6.982,45.976239222,14.913,-4.022,15.4458425798,30.53,-2.96,30.6731560163,132.71
2020-07-12 12:00:00,44.965,-7.098,45.5217841149,16.655,-4.648,17.2914120013,28.31,-2.45,28.4158160185,132.71,45.175,-7.088,45.7276761819,16.655,-4.648,17.2914120013,28.52,-2.44,28.6241855779,132.56
2020-07-12 12:30:00,45.6605,-6.965,46.188661869,17.3305,-4.855,17.997701388,28.33,-2.11,28.4084670477,132.59,45.8705,-6.965,46.3962713507,17.3305,-4.855,17.997701388,28.54,-2.11,28.617891257,132.45
2020-07-12 13:00:00,45.208,-6.987,45.744742135,17.248,-4.827,17.9107072166,27.96,-2.16,28.0433093625,132.59,45.418,-6.967,45.9492525837,17.248,-4.827,17.9107072166,28.17,-2.14,28.2511681174,132.45
2020-07-12 13:30:00,42.634,-6.976,43.2009552209,17.844,-4.836,18.4877048873,24.79,-2.14,24.8821964465,132.49,42.834,-6.976,43.3983425029,17.844,-4.836,18.4877048873,24.99,-2.14,25.0814612812,132.35
2020-07-12 14:00:00,40.4205,-7.2495,41.0654607974,17.8505,-5.0395,18.5482320047,22.57,-2.21,22.6779408236,132.92,40.5905,-7.2295,41.22929008,17.8505,-5.0395,18.5482320047,22.74,-2.19,22.8452117521,132.77
2020-07-12 14:30:00,38.93,-7.3905,39.6252998758,17.64,-4.9205000000000005,18.3134082096,21.29,-2.47,21.4328019633,133.49,39.1,-7.3905,39.7923295404,17.64,-4.9205000000000005,18.3134082096,21.46,-2.47,21.6016781755,133.34
2020-07-12 15:00:00,37.613,-7.837,38.4207800285,16.083,-4.667,16.7464556847,21.53,-3.17,21.7621184631,134.19,37.753,-7.827,38.5558158778,16.083,-4.667,16.7464556847,21.67,-3.16,21.8991894827,134.04
2020-07-12 15:30:00,38.9705,-7.7865,39.740778207,14.650500000000001,-3.9465,15.1727391232,24.32,-3.84,24.6212915989,133.73,39.1505,-7.7865,39.9173049253,14.650500000000001,-3.9465,15.1727391232,24.5,-3.84,24.7991048226,133.59
2020-07-12 16:00:00,39.1895,-7.8305,39.964154445,15.2895,-4.1705,15.8480875976,23.9,-3.66,24.1786186537,133.45,39.3795,-7.8305,40.1504887953,15.2895,-4.1705,15.8480875976,24.09,-3.66,24.3664461914,133.31
2020-07-12 16:30:00,40.9035,-7.697,41.6213901888,13.7235,-3.907,14.2688156919,27.18,-3.79,27.4429681339,133.78,41.0935,-7.687,41.8062879391,13.7235,-3.907,14.2688156919,27.37,-3.7800000000000002,27.6297900824,133.63
2020-07-12 17:00:00,43.424,-7.709,44.1029756026,13.124,-3.549,13.5953954337,30.3,-4.16,30.5842377705,133.74,43.654,-7.709,44.3294529292,13.124,-3.549,13.5953954337,30.53,-4.16,30.8121161234,133.59
2020-07-12 17:30:00,45.1885,-7.7125,45.8419370064,10.1685,-2.8125,10.5502866549,35.02,-4.9,35.3611425155,132.95,45.4285,-7.7225,46.0802085336,10.1685,-2.8125,10.5502866549,35.26,-4.91,35.6002205049,132.81
2020-07-12 18:00:00,48.6655,-7.2865,49.2079665552,7.9555,-2.0265,8.2095482519,40.71,-5.26,41.04840679,132.68,48.9655,-7.3065,49.5076270134,7.9555,-2.0265,8.2095482519,41.01,-5.28,41.3485005774,132.53
2020-07-12 18:30:00,50.996,-7.4865,51.5426008099,7.206,-2.1865,7.5304195268,43.79,-5.3,44.1095692566,132.03,51.326,-7.4965,51.8705676492,7.206,-2.1865,7.5304195268,44.12,-5.31,44.4383899348,131.89
2020-07-12 19:00:00,52.366,-7.513,52.902203404,6.226,-2.093,6.5683883107,46.14,-5.42,46.4572491652,131.67,52.706,-7.533,53.2416052068,6.226,-2.093,6.5683883107,46.48,-5.44,46.7972648773,131.53
2020-07-12 19:30:00,53.806,-7.209,54.2867876836,4.206,-1.449,4.4485994425,49.6,-5.76,49.9333315532,131.75,54.186,-7.219,54.664765224,4.206,-1.449,4.4485994425,49.98,-5.77,50.3119598108,131.6
2020-07-12 20:00:00,54.3325,-7.293,54.8197811492,2.9525,-1.143,3.1660235707,51.38,-6.15,51.7467573863,131.72,54.7125,-7.323,55.2003984157,2.9525,-1.143,3.1660235707,51.76,-6.18,52.127631828,131.57
2020-07-12 20:30:00,49.6485,-7.254,50.1756322157,2.2285,-0.994,2.4401328345,47.42,-6.26,47.8314122727,131.4,50.0185,-7.284,50.546087863,2.2285,-0.994,2.4401328345,47.79,-6.29,48.2021597027,131.26
2020-07-12 21:00:00,48.208,-7.3335,48.762603358,1.5979999999999999,-1.0935,1.9363228682,46.61,-6.24,47.0258407687,131.82,48.578,-7.3635,49.1329137773,1.5979999999999999,-1.0935,1.9363228682,46.98,-6.27,47.3965536722,131.69
2020-07-12 21:30:00,48.9905,-7.402,49.5465305975,1.2405,-0.762,1.4558448578,47.75,-6.64,48.2094606898,131.85,49.3305,-7.422,49.8857125262,1.2405,-0.762,1.4558448578,48.09,-6.66,48.5489824816,131.69
2020-07-12 22:00:00,54.2415,-7.704,54.7858735282,1.1715,-0.614,1.3226519761,53.07,-7.09,53.5415072631,131.85,54.6415,-7.744,55.1875262922,1.1715,-0.614,1.3226519761,53.47,-7.13,53.9432831778,131.69
2020-07-12 22:30:00,54.3445,-7.612,54.8750145718,1.2745,-0.522,1.3772560583,53.07,-7.09,53.5415072631,132.25,54.7545,-7.642,55.2852189491,1.2745,-0.522,1.3772560583,53.48,-7.12,53.9518748516,132.11
2020-07-12 23:00:00,51.325,-7.5185,51.8727622867,1.385,-0.6285000000000001,1.5209330196000002,49.94,-6.89,50.4130508896,132.49,51.705,-7.5485,52.2531039963,1.385,-0.6285000000000001,1.5209330196000002,50.32,-6.92,50.7935901468,132.34
2020-07-12 23:30:00,48.1285,-7.8955,48.7718303173,1.4885000000000002,-0.4055,1.5427451183,46.64,-7.49,47.2375877877,133.95,48.4985,-7.9254999999999995,49.1418157225,1.4885000000000002,-0.4055,1.5427451183,47.01,-7.52,47.6076727009,133.81
2020-07-13 00:00:00,45.368,-8.6905,46.1928589097,1.458,-0.48050000000000004,1.5351365574,43.91,-8.21,44.6709323834,134.43,45.718,-8.7305,46.5441419971,1.458,-0.48050000000000004,1.5351365574,44.26,-8.25,45.0223289047,134.28
2020-07-13 00:30:00,42.7865,-8.938,43.7100952441,1.6965,-0.498,1.768082648,41.09,-8.44,41.9478449983,134.76,43.1165,-8.968,44.0392733393,1.6965,-0.498,1.768082648,41.42,-8.47,42.277148674,134.6
2020-07-13 01:00:00,39.949,-9.2785,41.0123537882,1.449,-0.5185000000000001,1.5389747399,38.5,-8.76,39.4840170195,134.4,40.239,-9.3285,41.3061500657,1.449,-0.5185000000000001,1.5389747399,38.79,-8.81,39.7778858161,134.25
2020-07-13 01:30:00,38.712,-9.6325,39.8924052954,1.552,-0.5125000000000001,1.6344296406,37.16,-9.12,38.2627756442,133.92,39.002,-9.6725,40.1834948735,1.552,-0.5125000000000001,1.6344296406,37.45,-9.16,38.5539634798,133.77
2020-07-13 02:00:00,38.9435,-9.5625,40.1003441195,1.6435,-0.5425,1.7307219592,37.3,-9.02,38.3751273614,133.79,39.2335,-9.6025,40.3915279298,1.6435,-0.5425,1.7307219592,37.59,-9.06,38.6664156601,133.64
2020-07-13 02:30:00,37.7905,-9.405,38.9432396604,1.8005,-0.535,1.8783038226,35.99,-8.87,37.0669259583,134.08,38.0705,-9.445,39.2246223086,1.8005,-0.535,1.8783038226,36.27,-8.91,37.3483734586,133.93
2020-07-13 03:00:00,39.0085,-9.517,40.15266319,1.7585000000000002,-0.457,1.8169125598,37.25,-9.06,38.335963533,134.11,39.2985,-9.567,40.44625559,1.7585000000000002,-0.457,1.8169125598,37.54,-9.11,38.6295702798,133.96
2020-07-13 03:30:00,37.548,-9.4375,38.7158715548,1.6680000000000001,-0.5375,1.752464051,35.88,-8.9,36.9673423443,133.32,37.828,-9.4775,38.997186953,1.6680000000000001,-0.5375,1.752464051,36.16,-8.94,37.24874763,133.17
2020-07-13 04:00:00,37.7335,-9.191,38.8367287918,2.1435,-0.481,2.1968052372,35.59,-8.71,36.6403084048,133.45,38.0035,-9.231,39.1085332536,2.1435,-0.481,2.1968052372,35.86,-8.75,36.9120860966,133.3
2020-07-13 04:30:00,36.6535,-9.083,37.762149717,2.4435000000000002,-0.663,2.5318493735,34.21,-8.42,35.2309593965,133.63,36.9135,-9.103,38.0193515364,2.4435000000000002,-0.663,2.5318493735,34.47,-8.44,35.4882304433,133.48
2020-07-13 05:00:00,38.881,-8.96,39.9000471303,1.901,-0.53,1.9734996833,36.98,-8.43,37.9286870324,133.63,39.161,-9.0,40.1818854834,1.901,-0.53,1.9734996833,37.26,-8.47,38.2105809953,133.48
2020-07-13 05:30:00,38.9945,-8.5215,39.9147465544,1.5545,-0.5215000000000001,1.6396440162,37.44,-8.0,38.2851616165,133.6,39.2845,-8.5615,40.2066067021,1.5545,-0.5215000000000001,1.6396440162,37.73,-8.04,38.5771240504,133.48
2020-07-13 06:00:00,40.0875,-8.0815,40.8939885374,1.8975,-0.5715,1.9816958647,38.19,-7.51,38.921410560300004,133.39,40.3775,-8.1115,41.1842073919,1.8975,-0.5715,1.9816958647,38.48,-7.54,39.2117584405,133.24
2020-07-13 06:30:00,43.631,-6.341,44.0893688093,2.391,-0.721,2.4973429880999998,41.24,-5.62,41.6211724967,132.65,43.931,-6.371,44.390566588,2.391,-0.721,2.4973429880999998,41.54,-5.65,41.9224772646,132.5
2020-07-13 07:00:00,47.609,-4.712,47.8416118562,3.339,-0.862,3.4484728504,44.27,-3.85,44.4370948645,132.71,47.939,-4.7219999999999995,48.1709975504,3.339,-0.862,3.4484728504,44.6,-3.86,44.7667242492,132.56
2020-07-13 07:30:00,48.102,-3.232,48.2104576622,3.722,-0.802,3.8074253768,44.38,-2.43,44.4464768008,131.81,48.462,-3.232,48.5696537768,3.722,-0.802,3.8074253768,44.74,-2.43,44.8059426862,131.66
2020-07-13 08:00:00,44.529,-2.0245,44.5749979389,3.999,-0.8845000000000001,4.0956490633,40.53,-1.1400000000000001,40.5460293987,132.02,44.839,-2.0745,44.8869632661,3.999,-0.8845000000000001,4.0956490633,40.84,-1.19,40.8573334911,131.88
2020-07-13 08:30:00,46.527,-1.205,46.5426014958,5.077,-1.155,5.2067220014,41.45,-0.05,41.4500301568,132.6,46.847,-1.195,46.8622388923,5.077,-1.155,5.2067220014,41.77,-0.04,41.7700191525,132.46
2020-07-13 09:00:00,49.014,-0.634,49.0181002488,5.604,-1.3639999999999999,5.7676088632999996,43.41,0.73,43.4161375528,133.01,49.344,-0.614,49.3478199316,5.604,-1.3639999999999999,5.7676088632999996,43.74,0.75,43.7464295686,132.86
2020-07-13 09:30:00,50.4895,-0.3435,50.4906684695,5.7695,-1.3335,5.9216005016,44.72,0.99,44.730956842,133.15,50.8295,-0.3135,50.8304667744,5.7695,-1.3335,5.9216005016,45.06,1.02,45.0715431287,133.0
