Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-13 10:00:00,48.7105,-0.298,48.7114115403,6.3805,-1.6880000000000002,6.6000094129,42.33,1.3900000000000001,42.3528157269,132.85,49.0505,-0.268,49.0512321379,6.3805,-1.6880000000000002,6.6000094129,42.67,1.42,42.6936213034,132.7
2020-07-13 10:30:00,49.113,-0.846,49.1202858807,6.853,-2.016,7.1433791024,42.26,1.17,42.2761930642,132.76,49.433,-0.8160000000000001,49.4397344754,6.853,-2.016,7.1433791024,42.58,1.2,42.5969059909,132.62
2020-07-13 11:00:00,52.8395,-1.784,52.8696076801,11.2995,-2.974,11.6843218139,41.54,1.19,41.5570415213,134.47,53.1595,-1.764,53.1887594916,11.2995,-2.974,11.6843218139,41.86,1.21,41.8774844039,134.32
2020-07-13 11:30:00,54.767,-1.8515000000000001,54.7982877584,12.217,-2.8715,12.5499243524,42.55,1.02,42.5622238611,134.33,55.107,-1.8115,55.1367661479,12.217,-2.8715,12.5499243524,42.89,1.06,42.9030966248,134.18
2020-07-13 12:00:00,52.995,-1.2455,53.0096339852,10.345,-2.7155,10.6954647047,42.65,1.47,42.6753254235,134.25,53.315,-1.2255,53.3290828278,10.345,-2.7155,10.6954647047,42.97,1.49,42.9958253788,134.1
2020-07-13 12:30:00,55.6605,-0.5730000000000001,55.6634493115,9.3905,-2.203,9.6454496655,46.27,1.63,46.2987019256,134.02,56.0205,-0.543,56.0231315552,9.3905,-2.203,9.6454496655,46.63,1.6600000000000001,46.659538146,133.88
2020-07-13 13:00:00,56.5105,-0.3165,56.5113863084,8.1805,-2.1665,8.4625234121,48.33,1.85,48.3653946536,134.11,56.8805,-0.29650000000000004,56.881272775,8.1805,-2.1665,8.4625234121,48.7,1.87,48.7358892399,133.97
2020-07-13 13:30:00,54.744,-0.578,54.7470512448,6.854,-2.048,7.1534341403,47.89,1.47,47.9125557657,134.2,55.124,-0.548,55.1267238279,6.854,-2.048,7.1534341403,48.27,1.5,48.2933007776,134.06
2020-07-13 14:00:00,51.399,-0.7935,51.4051246789,4.879,-1.5635,5.1233946998,46.52,0.77,46.5263720915,134.47,51.759,-0.7635000000000001,51.76463091,4.879,-1.5635,5.1233946998,46.88,0.8,46.8868254417,134.33
2020-07-13 14:30:00,52.588,-1.6895,52.6151323694,8.338,-2.6995,8.7641054449,44.25,1.01,44.2615250528,134.2,52.938,-1.6595,52.9640046093,8.338,-2.6995,8.7641054449,44.6,1.04,44.6121239127,134.05
2020-07-13 15:00:00,50.301,-1.2605,50.3167910468,6.211,-1.9304999999999999,6.5041026476,44.09,0.67,44.0950904297,134.34,50.651,-1.2405,50.6661883434,6.211,-1.9304999999999999,6.5041026476,44.44,0.6900000000000001,44.4453563379,134.18
2020-07-13 15:30:00,51.0775,-2.36,51.1319920035,6.2875,-1.79,6.537335562,44.79,-0.5700000000000001,44.7936267788,134.24,51.4275,-2.35,51.4811640918,6.2875,-1.79,6.537335562,45.14,-0.56,45.1434735039,134.08
2020-07-13 16:00:00,51.512,-2.9255,51.5950064856,6.452,-1.5554999999999999,6.6368580104,45.06,-1.37,45.0808218647,134.51,51.852,-2.9155,51.9339007225,6.452,-1.5554999999999999,6.6368580104,45.4,-1.3599999999999999,45.4203654763,134.35
2020-07-13 16:30:00,53.3515,-2.749,53.422275815,6.0015,-1.279,6.136272749,47.35,-1.47,47.3728128783,135.28,53.7115,-2.749,53.781802064,6.0015,-1.279,6.136272749,47.71,-1.47,47.7326408237,135.13
2020-07-13 17:00:00,54.793,-2.839,54.8664995238,5.693,-0.849,5.755957783,49.1,-1.99,49.1403103368,135.12,55.153,-2.839,55.2260204071,5.693,-0.849,5.755957783,49.46,-1.99,49.5000171717,134.96
2020-07-13 17:30:00,56.7095,-2.8285,56.7799947385,5.2795,-0.7185,5.3281668987,51.43,-2.11,51.4732649052,134.75,57.1095,-2.8285,57.1795015937,5.2795,-0.7185,5.3281668987,51.83,-2.11,51.8729312841,134.59
2020-07-13 18:00:00,57.752,-2.563,57.8088442455,4.452,-0.513,4.4814588027,53.3,-2.05,53.3394085082,134.87,58.152,-2.563,58.2084536214,4.452,-0.513,4.4814588027,53.7,-2.05,53.7391151769,134.72
2020-07-13 18:30:00,58.4045,-2.5725,58.4611270547,3.8445,-0.5225000000000001,3.879843618,54.56,-2.05,54.5984990636,134.82,58.8345,-2.5825,58.8911512581,3.8445,-0.5225000000000001,3.879843618,54.99,-2.06,55.0285716696,134.66
2020-07-13 19:00:00,57.4715,-2.564,57.5286659697,3.5815,-0.214,3.5878877142,53.89,-2.35,53.9412142985,134.16,57.9015,-2.564,57.9582418492,3.5815,-0.214,3.5878877142,54.32,-2.35,54.3708092638,134.01
2020-07-13 19:30:00,55.6505,-2.9885,55.7306852865,12.6005,-1.2285,12.660245357,43.05,-1.76,43.0859617509,134.36,55.9905,-2.9785,56.0696669555,12.6005,-1.2285,12.660245357,43.39,-1.75,43.4252760498,134.2
2020-07-13 20:00:00,53.0925,-3.6315,53.2165514525,12.3225,-1.4515,12.4076935206,40.77,-2.18,40.8282414512,134.36,53.4225,-3.6315,53.5457869351,12.3225,-1.4515,12.4076935206,41.1,-2.18,41.1577744782,134.23
2020-07-13 20:30:00,51.159,-3.9295,51.3096896429,11.339,-1.2895,11.4120870681,39.82,-2.64,39.9074178568,134.01,51.469,-3.9295,51.6187846743,11.339,-1.2895,11.4120870681,40.13,-2.64,40.2167440253,133.86
2020-07-13 21:00:00,49.543,-4.332,49.7320326651,11.173,-0.9520000000000001,11.2134844272,38.37,-3.38,38.5185838265,134.06,49.843,-4.332,50.0308991824,11.173,-0.9520000000000001,11.2134844272,38.67,-3.38,38.8174355155,133.91
2020-07-13 21:30:00,48.564,-4.601,48.7814646869,2.2640000000000002,-0.231,2.2757541607,46.3,-4.37,46.5057727599,133.96,48.894,-4.621,49.1118812203,2.2640000000000002,-0.231,2.2757541607,46.63,-4.39,46.8361932697,133.81
2020-07-13 22:00:00,47.566,-4.873,47.8149608909,1.516,-0.043000000000000003,1.5166097059,46.05,-4.83,46.3026068381,133.79,47.926,-4.883,48.1741130173,1.516,-0.043000000000000003,1.5166097059,46.41,-4.84,46.6616941398,133.64
2020-07-13 22:30:00,46.034,-5.494,46.3606858448,1.484,-0.134,1.4900375834,44.55,-5.36,44.8712836901,133.56,46.394,-5.524,46.7217060048,1.484,-0.134,1.4900375834,44.91,-5.39,45.2322915626,133.41
2020-07-13 23:00:00,43.069,-6.065,43.493941946,1.459,0.17500000000000002,1.4694577231000001,41.61,-6.24,42.0752860953,133.38,43.389,-6.095,43.8150013808,1.459,0.17500000000000002,1.4694577231000001,41.93,-6.27,42.3962003014,133.23
2020-07-13 23:30:00,39.9985,-6.423,40.510923604,1.4385,0.147,1.4459914419,38.56,-6.57,39.115706564,133.38,40.3085,-6.453,40.8217635735,1.4385,0.147,1.4459914419,38.87,-6.6,39.4263477893,133.23
2020-07-14 00:00:00,37.929,-6.828,38.5386899751,1.399,0.17200000000000001,1.4095336108,36.53,-7.0,37.1946353659,133.26,38.229,-6.858,38.8392662778,1.399,0.17200000000000001,1.4095336108,36.83,-7.03,37.494930324,133.11
2020-07-14 00:30:00,36.105,-7.28,36.8316361977,1.355,0.13,1.3612218776,34.75,-7.41,35.5312622911,134.09,36.375,-7.32,37.1042184259,1.355,0.13,1.3612218776,35.02,-7.45,35.8036715994,133.95
2020-07-14 01:00:00,35.0235,-7.4195,35.800761619,1.4035,-0.029500000000000002,1.4038099943,33.62,-7.39,34.4226161121,134.23,35.2835,-7.4495000000000005,36.0613424944,1.4035,-0.029500000000000002,1.4038099943,33.88,-7.42,34.6830044835,134.08
2020-07-14 01:30:00,34.4725,-7.6175,35.3041012136,1.3625,-0.2975,1.3946011975000001,33.11,-7.32,33.9095045673,134.57,34.7225,-7.6575,35.5568462114,1.3625,-0.2975,1.3946011975000001,33.36,-7.36,34.1622481696,134.42
2020-07-14 02:00:00,34.4335,-7.638,35.2704545796,1.3735,-0.168,1.3837363369,33.06,-7.47,33.8934285666,134.42,34.6935,-7.678,35.5329512741,1.3735,-0.168,1.3837363369,33.32,-7.51,34.1558560133,134.27
2020-07-14 02:30:00,34.0185,-7.7605,34.8924591065,1.3485,0.0995,1.3521658552,32.67,-7.86,33.6022097488,134.15,34.2785,-7.7905,35.1526308048,1.3485,0.0995,1.3521658552,32.93,-7.89,33.8620288819,134.0
2020-07-14 03:00:00,33.343,-7.851,34.2548368847,1.363,0.199,1.3774505436,31.98,-8.05,32.9776121028,134.37,33.593,-7.901,34.5096428553,1.363,0.199,1.3774505436,32.23,-8.1,33.23225692,134.21
2020-07-14 03:30:00,32.894,-8.1655,33.8923387545,1.354,0.1945,1.3678984794,31.54,-8.36,32.6291464798,134.37,33.144,-8.2055,34.1446184083,1.354,0.1945,1.3678984794,31.79,-8.4,32.8810598978,134.21
2020-07-14 04:00:00,32.529,-8.014,33.501642303,1.399,0.156,1.4076707712,31.13,-8.17,32.1842476998,134.41,32.779,-8.044,33.7515744374,1.399,0.156,1.4076707712,31.38,-8.2,32.4336923584,134.26
2020-07-14 04:30:00,32.6105,-7.9865,33.5742295891,1.4205,0.0835,1.4229520371,31.19,-8.07,32.2170917372,134.45,32.8505,-8.0365,33.819235392,1.4205,0.0835,1.4229520371,31.43,-8.12,32.4619669768,134.29
2020-07-14 05:00:00,32.8565,-7.686,33.7435058678,1.4865,-0.23600000000000002,1.5051173542,31.37,-7.45,32.2425092076,134.35,33.1065,-7.726,33.9960500389,1.4865,-0.23600000000000002,1.5051173542,31.62,-7.49,32.4949919218,134.2
2020-07-14 05:30:00,33.5125,-7.4185,34.3237789076,1.4925000000000002,-0.2585,1.5147206013,32.02,-7.16,32.8107604301,134.29,33.7725,-7.4485,34.5841279852,1.4925000000000002,-0.2585,1.5147206013,32.28,-7.19,33.0710522965,134.15
2020-07-14 06:00:00,34.7045,-7.3825,35.4810319255,1.6644999999999999,-0.3825,1.7078836319000001,33.04,-7.0,33.7733859718,133.84,34.9545,-7.4125,35.731809728900004,1.6644999999999999,-0.3825,1.7078836319000001,33.29,-7.03,34.0241825765,133.69
2020-07-14 06:30:00,38.5235,-6.127,39.0076938725,2.4135,-0.397,2.4459336152,36.11,-5.73,36.5617970018,134.08,38.7935,-6.157,39.2790566492,2.4135,-0.397,2.4459336152,36.38,-5.76,36.8331644038,133.93
2020-07-14 07:00:00,41.6865,-5.2305,42.0133599287,3.0565,-0.3105,3.072230867,38.63,-4.92,38.9420505367,133.68,41.9865,-5.2505,42.3135195003,3.0565,-0.3105,3.072230867,38.93,-4.94,39.2421775645,133.53
2020-07-14 07:30:00,46.038,-3.591,46.1778380286,3.498,-0.431,3.5244524397,42.54,-3.16,42.6572057219,134.01,46.358,-3.591,46.4968756477,3.498,-0.431,3.5244524397,42.86,-3.16,42.9763330218,133.86
2020-07-14 08:00:00,49.4015,-3.076,49.4971714167,4.5915,-1.026,4.7047367886,44.81,-2.05,44.8568679245,135.43,49.7415,-3.076,49.8365187212,4.5915,-1.026,4.7047367886,45.15,-2.05,45.1965153524,135.28
2020-07-14 08:30:00,51.386,-2.026,51.4259241239,5.176,-1.3559999999999999,5.3506739762,46.21,-0.67,46.2148569185,135.07,51.746,-2.016,51.7852563188,5.176,-1.3559999999999999,5.3506739762,46.57,-0.66,46.5746765958,134.92
2020-07-14 09:00:00,53.012,-1.3405,53.0289457207,6.052,-1.4605000000000001,6.225734033,46.96,0.12,46.9601533217,134.36,53.382,-1.3205,53.3983299762,6.052,-1.4605000000000001,6.225734033,47.33,0.14,47.3302070564,134.21
2020-07-14 09:30:00,53.8395,-1.271,53.8545002878,7.2295,-1.7309999999999999,7.4338436391,46.61,0.46,46.6122698439,134.43,54.1995,-1.241,54.2137056587,7.2295,-1.7309999999999999,7.4338436391,46.97,0.49,46.9725558172,134.28
2020-07-14 10:00:00,53.5825,-0.937,53.5906920579,7.6425,-1.7570000000000001,7.8418655465,45.94,0.8200000000000001,45.9473176584,133.89,53.9525,-0.917,53.9602923014,7.6425,-1.7570000000000001,7.8418655465,46.31,0.84,46.3176175985,133.75
2020-07-14 10:30:00,52.313,-2.004,52.3513704214,9.313,-2.294,9.5913713827,43.0,0.29,43.0009778959,134.16,52.653,-1.964,52.6896166716,9.313,-2.294,9.5913713827,43.34,0.33,43.341256327,134.02
2020-07-14 11:00:00,54.4715,-2.297,54.5199094024,10.7315,-2.607,11.0436199342,43.74,0.31,43.741098523,134.01,54.8315,-2.277,54.8787583793,10.7315,-2.607,11.0436199342,44.1,0.33,44.1012346766,133.86
2020-07-14 11:30:00,54.4235,-2.3425000000000002,54.473889695,19.5235,-3.4625,19.8281607443,34.9,1.12,34.917966722,134.7,54.6835,-2.3225,54.7327980145,19.5235,-3.4625,19.8281607443,35.16,1.1400000000000001,35.1784763741,134.55
2020-07-14 12:00:00,53.9245,-2.478,53.9814059121,20.4345,-3.908,20.8048372801,33.49,1.43,33.5205161058,134.37,54.1945,-2.438,54.2493103574,20.4345,-3.908,20.8048372801,33.76,1.47,33.7919886955,134.21
2020-07-14 12:30:00,55.306,-2.1575,55.3480662919,12.526,-3.0375,12.889029531,42.78,0.88,42.7890500011,134.65,55.616,-2.1375,55.6570603091,12.526,-3.0375,12.889029531,43.09,0.9,43.0993979076,134.5
2020-07-14 13:00:00,58.96,-2.8025,59.0265669529,14.74,-3.3425000000000002,15.1142286025,44.22,0.54,44.2232970277,134.78,59.31,-2.7825,59.3752339469,14.74,-3.3425000000000002,15.1142286025,44.57,0.56,44.5735179226,134.63
2020-07-14 13:30:00,57.4395,-3.6,57.5522037827,15.8695,-3.67,16.2883372463,41.57,0.07,41.5700589367,134.78,57.7695,-3.5700000000000003,57.879703094,15.8695,-3.67,16.2883372463,41.9,0.1,41.9001193316,134.63
2020-07-14 14:00:00,53.247,-4.682,53.4524473995,17.277,-3.732,17.675478862,35.97,-0.9500000000000001,35.9825429896,135.13,53.537,-4.672,53.7404684851,17.277,-3.732,17.675478862,36.26,-0.9400000000000001,36.2721821786,134.98
2020-07-14 14:30:00,51.1655,-3.898,51.3137680769,12.2655,-2.838,12.5895486118,38.9,-1.06,38.9144394795,135.01,51.4455,-3.878,51.5914562137,12.2655,-2.838,12.5895486118,39.18,-1.04,39.1938005302,134.86
2020-07-14 15:00:00,51.2635,-2.299,51.3150254141,7.8935,-1.589,8.0518484368,43.37,-0.71,43.3758112316,135.07,51.5935,-2.299,51.6446961773,7.8935,-1.589,8.0518484368,43.7,-0.71,43.705767354,134.92
2020-07-14 15:30:00,51.923,-2.2415,51.9713599134,9.413,-2.0015,9.6234386396,42.51,-0.24,42.5106774823,134.8,52.263,-2.2215,52.3101924222,9.413,-2.0015,9.6234386396,42.85,-0.22,42.8505647571,134.65
2020-07-14 16:00:00,53.664,-3.564,53.7822181766,9.284,-1.854,9.4673107058,44.38,-1.71,44.4129316754,135.15,53.994,-3.544,54.1101836256,9.284,-1.854,9.4673107058,44.71,-1.69,44.7419288811,135.0
2020-07-14 16:30:00,55.116,-3.676,55.2384506662,9.236,-1.766,9.4033213281,45.88,-1.9100000000000001,45.9197397641,135.08,55.466,-3.676,55.5876796781,9.236,-1.766,9.4033213281,46.23,-1.9100000000000001,46.269439158,134.93
2020-07-14 17:00:00,53.661,-3.484,53.7739823428,6.901,-1.264,7.0158033752,46.76,-2.22,46.8126692253,134.8,54.031,-3.474,54.1425676986,6.901,-1.264,7.0158033752,47.13,-2.21,47.1817867402,134.65
2020-07-14 17:30:00,53.478,-3.9370000000000003,53.6227232897,8.508,-1.657,8.6678551557,44.97,-2.2800000000000002,45.0277614367,134.92,53.838,-3.947,53.9824883921,8.508,-1.657,8.6678551557,45.33,-2.29,45.3878067326,134.78
2020-07-14 18:00:00,54.8765,-3.576,54.9928907064,17.0465,-2.406,17.2154581191,37.83,-1.17,37.848088459,134.34,55.1765,-3.556,55.2909693191,17.0465,-2.406,17.2154581191,38.13,-1.15,38.1473380461,134.2
2020-07-14 18:30:00,53.6455,-3.018,53.7303265787,16.1955,-2.058,16.3257338043,37.45,-0.96,37.4623023852,133.23,53.9255,-3.018,54.0098868195,16.1955,-2.058,16.3257338043,37.73,-0.96,37.742211117,133.08
2020-07-14 19:00:00,53.387,-3.104,53.4771594702,13.857,-1.674,13.9577478484,39.53,-1.43,39.5558567092,133.19,53.687,-3.094,53.7760802309,13.857,-1.674,13.9577478484,39.83,-1.42,39.8553045403,133.04
2020-07-14 19:30:00,52.345,-3.605,52.4689913187,12.985,-1.5150000000000001,13.0730811211,39.36,-2.09,39.4154500165,132.89,52.655,-3.5949999999999998,52.7775809412,12.985,-1.5150000000000001,13.0730811211,39.67,-2.08,39.7244924448,132.74
2020-07-14 20:00:00,50.1815,-3.3235,50.2914365921,11.5515,-1.3135,11.6259380052,38.63,-2.01,38.6822569145,133.38,50.4815,-3.3135,50.5901287259,11.5515,-1.3135,11.6259380052,38.93,-2.0,38.9813404079,133.23
2020-07-14 20:30:00,49.523,-3.9085,49.6769956947,2.993,-0.4985,3.034229927,46.53,-3.41,46.6547853923,133.48,49.863,-3.9085,50.0159488688,2.993,-0.4985,3.034229927,46.87,-3.41,46.9938825806,133.33
2020-07-14 21:00:00,47.859,-4.4545,48.0658553575,2.119,-0.3645,2.1501212175,45.74,-4.09,45.9224966656,133.44,48.219,-4.4745,48.4261614342,2.119,-0.3645,2.1501212175,46.1,-4.11,46.2828488752,133.29
2020-07-14 21:30:00,47.662,-4.7065,47.8938136532,2.142,-0.3765,2.1748370629,45.52,-4.33,45.7254775809,133.18,48.012,-4.7065,48.2421318585,2.142,-0.3765,2.1748370629,45.87,-4.33,46.0739166991,133.03
2020-07-14 22:00:00,47.224,-4.9945,47.4873794418,1.904,-0.21450000000000002,1.9160444280000002,45.32,-4.78,45.5713813703,133.41,47.574,-5.0245,47.8385940037,1.904,-0.21450000000000002,1.9160444280000002,45.67,-4.8100000000000005,45.922597923,133.26
2020-07-14 22:30:00,46.1125,-5.374,46.424589737,2.0525,-0.164,2.0590415853,44.06,-5.21,44.366966315,133.64,46.4625,-5.384,46.773404433,2.0525,-0.164,2.0590415853,44.41,-5.22,44.7157298945,133.48
2020-07-14 23:00:00,42.5685,-6.1405,43.0091029028,1.7685,-0.0505,1.7692208737000001,40.8,-6.09,41.2520072239,133.81,42.8985,-6.1705,43.3400089121,1.7685,-0.0505,1.7692208737000001,41.13,-6.12,41.5828245794,133.65
2020-07-14 23:30:00,39.692,-6.5545,40.2295455387,1.802,-0.0345,1.8023302278000002,37.89,-6.52,38.446878937,133.61,39.992,-6.5845,40.5304293618,1.802,-0.0345,1.8023302278000002,38.19,-6.55,38.7476270241,133.46
2020-07-15 00:00:00,36.616,-6.8195,37.2456311029,1.9460000000000002,-0.3995,1.9865840657,34.67,-6.42,35.2594001651,134.01,36.896,-6.8495,37.526396926,1.9460000000000002,-0.3995,1.9865840657,34.95,-6.45,35.5401885195,133.86
2020-07-15 00:30:00,35.043,-7.242,35.7834935829,2.133,-0.41200000000000003,2.1724256029,32.91,-6.83,33.6112629932,134.59,35.293,-7.272,36.0343979137,2.133,-0.41200000000000003,2.1724256029,33.16,-6.86,33.8621499613,134.44
2020-07-15 01:00:00,34.621,-7.0875,35.3390194721,2.011,-0.3375,2.039124138,32.61,-6.75,33.301270246,135.11,34.881,-7.1175,35.5997607752,2.011,-0.3375,2.039124138,32.87,-6.78,33.5619621,134.95
2020-07-15 01:30:00,34.1245,-7.391,34.915732575,1.8345,-0.371,1.8716386537,32.29,-7.02,33.044280897,133.47,34.3645,-7.421,35.1566508822,1.8345,-0.371,1.8716386537,32.53,-7.05,33.2851828897,133.32
2020-07-15 02:00:00,34.36,-7.276,35.121927282,1.9500000000000002,-0.126,1.9540665291,32.41,-7.15,33.1893145455,133.88,34.61,-7.316,35.3747926637,1.9500000000000002,-0.126,1.9540665291,32.66,-7.19,33.4420648286,133.73
2020-07-15 02:30:00,33.6935,-7.5325,34.5252154012,1.8935,-0.3425,1.9242267278,31.8,-7.19,32.6027008084,134.22,33.9435,-7.5625,34.7757472745,1.8935,-0.3425,1.9242267278,32.05,-7.22,32.8531718408,134.07
2020-07-15 03:00:00,32.7385,-7.4945,33.5853675356,1.8085,-0.3745,1.8468682953000002,30.93,-7.12,31.7389240523,134.18,32.9785,-7.5245,33.8260190164,1.8085,-0.3745,1.8468682953000002,31.17,-7.15,31.9795465884,134.03
2020-07-15 03:30:00,32.475,-7.4845,33.3263164069,1.7149999999999999,-0.3145,1.7435983626,30.76,-7.17,31.5845927629,134.18,32.715,-7.5145,33.5669321692,1.7149999999999999,-0.3145,1.7435983626,31.0,-7.2,31.8251472895,134.03
2020-07-15 04:00:00,31.805,-7.5025,32.6779058578,1.835,-0.3725,1.8724265673,29.97,-7.13,30.8064571154,134.18,32.045,-7.5425,32.9206824238,1.835,-0.3725,1.8724265673,30.21,-7.17,31.0492028883,134.03
2020-07-15 04:30:00,32.7145,-7.566,33.5780116482,1.9845000000000002,-0.20600000000000002,1.9951632139000002,30.73,-7.36,31.5990901768,134.09,32.9445,-7.606,33.811112319,1.9845000000000002,-0.20600000000000002,1.9951632139000002,30.96,-7.4,31.8320844432,133.95
2020-07-15 05:00:00,32.877,-7.5625,33.7355678068,1.9969999999999999,-0.24250000000000002,2.0116697666,30.88,-7.32,31.7357338028,134.19,33.127,-7.5925,33.985940994,1.9969999999999999,-0.24250000000000002,2.0116697666,31.13,-7.35,31.9859250296,134.04
2020-07-15 05:30:00,32.694,-7.3555,33.5112073231,2.004,-0.2755,2.0228485485,30.69,-7.08,31.4960711836,134.15,32.914,-7.3855,33.7324325576,2.004,-0.2755,2.0228485485,30.91,-7.11,31.7171909223,134.0
2020-07-15 06:00:00,34.602,-7.1415,35.3312811295,1.9220000000000002,-0.3215,1.9487037358000001,32.68,-6.82,33.3840500838,134.51,34.852,-7.1815,35.584207821,1.9220000000000002,-0.3215,1.9487037358000001,32.93,-6.86,33.6369514076,134.36
2020-07-15 06:30:00,38.7005,-5.588,39.1018470695,1.8505,-0.388,1.8907390751,36.85,-5.2,37.2150843073,135.1,38.9805,-5.608,39.3818364764,1.8505,-0.388,1.8907390751,37.13,-5.22,37.495137018,134.94
2020-07-15 07:00:00,41.9035,-4.4485,42.1389661062,2.0935,-0.4685,2.1452819162,39.81,-3.98,40.0084553563,134.87,42.2135,-4.4685,42.4493471622,2.0935,-0.4685,2.1452819162,40.12,-4.0,40.3189087154,134.72
2020-07-15 07:30:00,45.517,-2.825,45.6045821601,2.407,-0.605,2.4818690538,43.11,-2.22,43.1671229062,133.93,45.827,-2.825,45.9139908307,2.407,-0.605,2.4818690538,43.42,-2.22,43.4767156073,133.79
2020-07-15 08:00:00,48.8595,-1.542,48.8838266122,2.5495,-0.562,2.6107076148,46.31,-0.98,46.3203680901,133.48,49.2395,-1.532,49.263326971,2.5495,-0.562,2.6107076148,46.69,-0.97,46.7000749464,133.33
2020-07-15 08:30:00,51.755,-0.2755,51.7557332597,10.775,-1.0155,10.8227475832,40.98,0.74,40.9866807634,133.28,52.075,-0.24550000000000002,52.0755786838,10.775,-1.0155,10.8227475832,41.3,0.77,41.3071773424,133.13
2020-07-15 09:00:00,53.169,0.433,53.1707631128,11.649000000000001,-1.287,11.7198792656,41.52,1.72,41.5556109328,132.6,53.489,0.453,53.4909182011,11.649000000000001,-1.287,11.7198792656,41.84,1.74,41.8761650584,132.46
2020-07-15 09:30:00,52.588,0.1295,52.5881594492,3.908,-1.0105,4.0365299764,48.68,1.1400000000000001,48.6933465681,132.5,52.958,0.1595,52.9582401922,3.908,-1.0105,4.0365299764,49.05,1.17,49.0639521441,132.36
2020-07-15 10:00:00,53.163,-0.38,53.16435807,5.173,-1.27,5.3266151541,47.99,0.89,47.9982520515,132.55,53.533,-0.35000000000000003,53.5341441418,5.173,-1.27,5.3266151541,48.36,0.92,48.3687502423,132.4
2020-07-15 10:30:00,53.7165,-0.7995,53.7224494276,6.7165,-1.5695000000000001,6.8974417359,47.0,0.77,47.0063070236,132.68,54.0865,-0.7895000000000001,54.0922618542,6.7165,-1.5695000000000001,6.8974417359,47.37,0.78,47.3764213507,132.53
2020-07-15 11:00:00,53.6115,-0.484,53.6136847106,7.4115,-1.604,7.5830830307,46.2,1.12,46.2135737636,132.49,53.9815,-0.454,53.9834091018,7.4115,-1.604,7.5830830307,46.57,1.15,46.5841968912,132.34
2020-07-15 11:30:00,53.5625,-0.73,53.5674743314,7.8825,-1.49,8.0220886464,45.68,0.76,45.6863218042,132.55,53.9225,-0.71,53.9271740985,7.8825,-1.49,8.0220886464,46.04,0.78,46.046606824,132.4
2020-07-15 12:00:00,54.3145,-0.14450000000000002,54.3146922158,7.4945,-1.4545,7.6343369391,46.82,1.31,46.8383229845,132.38,54.6645,-0.1145,54.6646199154,7.4945,-1.4545,7.6343369391,47.17,1.34,47.1890294454,132.23
2020-07-15 12:30:00,57.3355,-0.48550000000000004,57.3375554981,9.1455,-1.9655,9.3543230915,48.19,1.48,48.2127213503,132.53,57.7055,-0.4555,57.7072977231,9.1455,-1.9655,9.3543230915,48.56,1.51,48.5834714692,132.38
2020-07-15 13:00:00,58.4815,-0.6625,58.4852524018,10.7415,-2.4225,11.0112818736,47.74,1.76,47.7724313805,132.93,58.8715,-0.6225,58.8747910272,10.7415,-2.4225,11.0112818736,48.13,1.8,48.1636470795,132.79
2020-07-15 13:30:00,52.9765,-0.909,52.9842979877,8.2965,-1.839,8.4978722778,44.68,0.93,44.6896777791,133.27,53.3265,-0.889,53.333909694,8.2965,-1.839,8.4978722778,45.03,0.9500000000000001,45.0400199822,133.12
2020-07-15 14:00:00,51.987,-1.1405,51.9995087405,7.3870000000000005,-1.4505,7.5280621178,44.6,0.31,44.6010773412,133.47,52.337,-1.1205,52.3489932019,7.3870000000000005,-1.4505,7.5280621178,44.95,0.33,44.9512113296,133.31
2020-07-15 14:30:00,49.9745,-1.463,49.9959100252,7.8845,-1.7429999999999999,8.0748615623,42.09,0.28,42.0909313273,133.19,50.3145,-1.433,50.3349023963,7.8845,-1.7429999999999999,8.0748615623,42.43,0.31,42.4311324383,133.05
2020-07-15 15:00:00,51.214,-1.612,51.2393631889,9.404,-2.002,9.6147397261,41.81,0.39,41.8118189033,133.26,51.544,-1.592,51.568579581,9.404,-2.002,9.6147397261,42.14,0.41000000000000003,42.1419944948,133.1
2020-07-15 15:30:00,47.8465,-1.429,47.8678347458,6.9765,-1.659,7.1710412947,40.87,0.23,40.8706471688,133.42,48.1665,-1.409,48.1871041177,6.9765,-1.659,7.1710412947,41.19,0.25,41.1907586723,133.26
2020-07-15 16:00:00,49.3305,-1.8359999999999999,49.364654625,7.0605,-1.546,7.2277780991,42.27,-0.29,42.2709947837,133.57,49.6405,-1.816,49.6737062866,7.0605,-1.546,7.2277780991,42.58,-0.27,42.5808560271,133.42
2020-07-15 16:30:00,50.113,-2.202,50.1613553744,7.913,-1.6219999999999999,8.0775276539,42.2,-0.58,42.2039855938,133.85,50.453,-2.192,50.5005947787,7.913,-1.6219999999999999,8.0775276539,42.54,-0.5700000000000001,42.5438185874,133.7
2020-07-15 17:00:00,48.4875,-2.325,48.5432104547,7.0275,-1.525,7.1910625953,41.46,-0.8,41.4677175644,133.73,48.8075,-2.305,48.8618980521,7.0275,-1.525,7.1910625953,41.78,-0.78,41.7872803614,133.58
2020-07-15 17:30:00,51.5785,-2.237,51.6269874315,7.1085,-1.167,7.203656103,44.47,-1.07,44.4828708606,133.78,51.9285,-2.227,51.976231503,7.1085,-1.167,7.203656103,44.82,-1.06,44.8325328305,133.63
2020-07-15 18:00:00,51.652,-2.1945,51.698597024,7.302,-1.1045,7.3850608832999995,44.35,-1.09,44.3633925664,133.65,52.012,-2.1845,52.0578542033,7.302,-1.1045,7.3850608832999995,44.71,-1.08,44.7230421595,133.5
2020-07-15 18:30:00,55.1135,-2.4935,55.1698778728,16.1335,-1.9735,16.2537541663,38.98,-0.52,38.9834682911,133.42,55.4135,-2.4835000000000003,55.4691243351,16.1335,-1.9735,16.2537541663,39.28,-0.51,39.2833107057,133.27
2020-07-15 19:00:00,54.9145,-2.1165,54.9552716534,14.3745,-1.6165,14.4651070684,40.54,-0.5,40.5430832572,133.32,55.2345,-2.0965,55.2742734235,14.3745,-1.6165,14.4651070684,40.86,-0.48,40.862819286,133.17
2020-07-15 19:30:00,53.462,-2.3475,53.5135141833,13.272,-1.5575,13.3630756284,40.19,-0.79,40.1977636194,133.42,53.782,-2.3375,53.8327728271,13.272,-1.5575,13.3630756284,40.51,-0.78,40.5175085611,133.27
2020-07-15 20:00:00,51.6545,-2.821,51.7314740873,4.2245,-0.721,4.2855852867,47.43,-2.1,47.476466802,133.68,52.0045,-2.811,52.080416101,4.2245,-0.721,4.2855852867,47.78,-2.09,47.8256887039,133.53
2020-07-15 20:30:00,51.478,-3.0475,51.5681271742,3.248,-0.4575,3.2800625375,48.23,-2.59,48.299492751,133.79,51.858,-3.0475,51.9474678906,3.248,-0.4575,3.2800625375,48.61,-2.59,48.6789502763,133.64
2020-07-15 21:00:00,50.4415,-3.5705,50.5677109676,3.0115,-0.2305,3.0203083452,47.43,-3.34,47.5474552421,132.84,50.8015,-3.5805,50.9275208753,3.0115,-0.2305,3.0203083452,47.79,-3.35,47.9072708469,132.69
2020-07-15 21:30:00,49.568,-3.7960000000000003,49.7131395106,2.238,-0.046,2.2384726936,47.33,-3.75,47.4783255813,132.7,49.948,-3.816,50.0935580689,2.238,-0.046,2.2384726936,47.71,-3.77,47.858719163800004,132.56
2020-07-15 22:00:00,48.06,-4.2275,48.2455734368,2.11,-0.2275,2.1222290758,45.95,-4.0,46.1237736964,132.79,48.43,-4.2375,48.6150316903,2.11,-0.2275,2.1222290758,46.32,-4.01,46.4932521986,132.65
2020-07-15 22:30:00,46.612,-4.568,46.8352983123,1.982,-0.388,2.0196207565,44.63,-4.18,44.8253198539,133.25,46.972,-4.578,47.1945639666,1.982,-0.388,2.0196207565,44.99,-4.19,45.184689885,133.09
2020-07-15 23:00:00,43.7335,-5.1345,44.0338746024,1.7235,-0.35450000000000004,1.7595802056,42.01,-4.78,42.2810655022,133.6,44.0735,-5.1545,44.373891789,1.7235,-0.35450000000000004,1.7595802056,42.35,-4.8,42.6211508526,133.45
2020-07-15 23:30:00,39.626,-5.8495,40.0554181884,2.016,-0.35950000000000004,2.0478027859,37.61,-5.49,38.0085806102,133.95,39.926,-5.8795,40.3565855376,2.016,-0.35950000000000004,2.0478027859,37.91,-5.52,38.3097702943,133.8
2020-07-16 00:00:00,36.5765,-6.081,37.0785505818,2.3265000000000002,-0.301,2.3458907157,34.25,-5.78,34.734289974,133.92,36.8565,-6.111,37.3596829918,2.3265000000000002,-0.301,2.3458907157,34.53,-5.8100000000000005,35.0153823341,133.77
2020-07-16 00:30:00,33.5115,-6.092,34.060726596,2.5215,-0.452,2.5616920678,30.99,-5.64,31.4990428426,134.35,33.7715,-6.102,34.3183422713,2.5215,-0.452,2.5616920678,31.25,-5.65,31.7566528463,134.19
2020-07-16 01:00:00,31.201,-5.8295,31.7409116323,2.6109999999999998,-0.5595,2.6702736283,28.59,-5.27,29.0716528598,134.71,31.431,-5.8495,31.970680494,2.6109999999999998,-0.5595,2.6702736283,28.82,-5.29,29.301476072,134.56
2020-07-16 01:30:00,32.216,-6.548,32.8747161204,2.456,-0.47800000000000004,2.5020831321,29.76,-6.07,30.3727262523,134.85,32.456,-6.568,33.1139028204,2.456,-0.47800000000000004,2.5020831321,30.0,-6.09,30.611894747,134.7
2020-07-16 02:00:00,33.981,-6.763,34.6474606573,2.801,-0.403,2.8298427518000002,31.18,-6.36,31.8220363899,135.23,34.221,-6.803,34.890652759700004,2.801,-0.403,2.8298427518000002,31.42,-6.4,32.0651898482,135.08
2020-07-16 02:30:00,34.4155,-7.338,35.1891017824,3.4855,-0.488,3.5194963062999998,30.93,-6.85,31.6794475962,136.0,34.6655,-7.358,35.4377913286,3.4855,-0.488,3.5194963062999998,31.18,-6.87,31.9278765345,135.85
2020-07-16 03:00:00,33.2465,-7.444,34.0696771081,3.1965,-0.364,3.2171584123,30.05,-7.08,30.8727857506,136.18,33.4765,-7.484,34.3028615169,3.1965,-0.364,3.2171584123,30.28,-7.12,31.1058322506,136.03
2020-07-16 03:30:00,34.003,-7.7355,34.8717933185,3.523,-0.35550000000000004,3.5408910249,30.48,-7.38,31.360720655,136.37,34.253,-7.7655,35.1222294174,3.523,-0.35550000000000004,3.5408910249,30.73,-7.41,31.6107734799,136.21
2020-07-16 04:00:00,34.034,-7.4615,34.84231821,3.354,-0.3915,3.3767718682,30.68,-7.07,31.4840801041,136.41,34.274,-7.4915,35.0831818433,3.354,-0.3915,3.3767718682,30.92,-7.1,31.7246970041,136.26
2020-07-16 04:30:00,32.919,-7.555,33.774821776,2.3689999999999998,-0.335,2.3925689123,30.55,-7.22,31.3915737102,136.13,33.169,-7.585,34.0252080964,2.3689999999999998,-0.335,2.3925689123,30.8,-7.25,31.6417840837,135.97
2020-07-16 05:00:00,32.768,-7.312,33.5739060581,2.378,-0.332,2.4010639308,30.39,-6.98,31.1812844508,136.46,33.018,-7.352,33.826620109,2.378,-0.332,2.4010639308,30.64,-7.02,31.4338988991,136.3
2020-07-16 05:30:00,32.625,-6.8795,33.3424376021,2.645,-0.3995,2.6750000467,29.98,-6.48,30.6723132483,135.86,32.855,-6.8995,33.5716267889,2.645,-0.3995,2.6750000467,30.21,-6.5,30.9013608115,135.7
2020-07-16 06:00:00,32.6885,-6.209,33.2729576871,3.1585,-0.439,3.1888623755,29.53,-5.77,30.0884329934,135.22,32.9185,-6.239,33.5045185497,3.1585,-0.439,3.1888623755,29.76,-5.8,30.3199208442,135.06
2020-07-16 06:30:00,36.1225,-4.6645,36.4224184603,3.1125,-0.5745,3.1650760654,33.01,-4.09,33.2624142239,134.92,36.3725,-4.6645,36.6703738255,3.1125,-0.5745,3.1650760654,33.26,-4.09,33.5105311805,134.76
2020-07-16 07:00:00,40.23,-3.63,40.3934375858,3.38,-0.65,3.4419325967,36.85,-2.98,36.9702975373,134.52,40.52,-3.64,40.6831660518,3.38,-0.65,3.4419325967,37.14,-2.99,37.2601623722,134.37
2020-07-16 07:30:00,43.0035,-1.653,43.0352578853,3.5835,-0.7030000000000001,3.6518052043,39.42,-0.9500000000000001,39.4314455733,134.1,43.2935,-1.643,43.3246649295,3.5835,-0.7030000000000001,3.6518052043,39.71,-0.9400000000000001,39.7211241029,133.95
2020-07-16 08:00:00,45.663,-0.967,45.6732378751,4.473,-0.977,4.5784558532,41.19,0.01,41.1900012139,133.39,45.993,-0.9470000000000001,46.0027483744,4.473,-0.977,4.5784558532,41.52,0.03,41.5200108381,133.24
2020-07-16 08:30:00,49.514,0.0315,49.5140100199,10.654,-0.35850000000000004,10.6600299366,38.86,0.39,38.8619569759,133.35,49.864,0.051500000000000004,49.8640265948,10.654,-0.35850000000000004,10.6600299366,39.21,0.41000000000000003,39.2121435272,133.19
2020-07-16 09:00:00,52.187,1.6315,52.2124962174,30.517,0.7515000000000001,30.5262516738,21.67,0.88,21.6878606598,133.28,52.367,1.6615,52.3933514031,30.517,0.7515000000000001,30.5262516738,21.85,0.91,21.8689414467,133.13
2020-07-16 09:30:00,53.9405,1.1805,53.9534162079,18.5505,-1.5695000000000001,18.6167768558,35.39,2.75,35.4966843522,132.76,54.1805,1.2205,54.1942450865,18.5505,-1.5695000000000001,18.6167768558,35.63,2.79,35.7390682587,132.6
2020-07-16 10:00:00,52.5355,1.129,52.5476298348,16.6255,-2.491,16.811077635,35.91,3.62,36.0920004987,133.17,52.8255,1.179,52.8386552748,16.6255,-2.491,16.811077635,36.2,3.67,36.3855589486,133.02
2020-07-16 10:30:00,54.2495,-0.6365000000000001,54.2532338437,20.9695,-3.2965,21.2270309393,33.28,2.66,33.3861348467,133.28,54.5095,-0.5965,54.512763666,20.9695,-3.2965,21.2270309393,33.54,2.7,33.6485007095,133.13
2020-07-16 11:00:00,54.1685,-0.772,54.1740009253,21.0585,-4.012,21.4372704944,33.11,3.24,33.2681484306,133.06,54.4285,-0.722,54.4332884938,21.0585,-4.012,21.4372704944,33.37,3.29,33.5317908857,132.9
2020-07-16 11:30:00,54.3215,-1.192,54.33457671,21.4815,-4.242,21.896333169000002,32.84,3.05,32.9813295669,132.96,54.5815,-1.142,54.5934456345,21.4815,-4.242,21.896333169000002,33.1,3.1,33.2448492251,132.81
2020-07-16 12:00:00,54.3725,-0.548,54.3752614729,20.2625,-3.768,20.6098697291,34.11,3.22,34.2616476545,133.03,54.6425,-0.508,54.6448613343,20.2625,-3.768,20.6098697291,34.38,3.26,34.534214918,132.87
2020-07-16 12:30:00,57.4225,-1.441,57.4405778805,22.5825,-4.091,22.9500672603,34.84,2.65,34.9406368002,133.32,57.6925,-1.391,57.7092664765,22.5825,-4.091,22.9500672603,35.11,2.7,35.2136635413,133.17
2020-07-16 13:00:00,57.24,-1.7555,57.2669134863,23.76,-4.5555,24.1927712396,33.48,2.8,33.5968808076,133.57,57.51,-1.7055,57.5352833507,23.76,-4.5555,24.1927712396,33.75,2.85,33.8701195746,133.42
2020-07-16 13:30:00,55.612,-2.0025,55.6480417468,24.072,-4.9725,24.5802144061,31.54,2.9699999999999998,31.6795280899,133.62,55.872,-1.9625,55.9064557118,24.072,-4.9725,24.5802144061,31.8,3.01,31.9421367476,133.47
2020-07-16 14:00:00,54.0955,-3.7984999999999998,54.2286983294,17.8455,-4.7285,18.4613266723,36.25,0.93,36.2619276928,133.66,54.3555,-3.7585,54.4852888631,17.8455,-4.7285,18.4613266723,36.51,0.97,36.5228832378,133.5
2020-07-16 14:30:00,52.569,-3.8685,52.7111473338,16.929,-4.5285,17.5242219014,35.64,0.66,35.6461105873,133.66,52.849,-3.8385,52.9882145694,16.929,-4.5285,17.5242219014,35.92,0.6900000000000001,35.9266266159,133.5
2020-07-16 15:00:00,51.898,-4.26,52.0725455879,16.998,-4.46,17.5733777061,34.9,0.2,34.9005730612,133.75,52.178,-4.23,52.3491794014,16.998,-4.46,17.5733777061,35.18,0.23,35.1807518396,133.6
2020-07-16 15:30:00,51.0675,-3.549,51.190672561,15.7075,-3.8689999999999998,16.176981092,35.36,0.32,35.3614479342,133.63,51.3375,-3.519,51.4579660233,15.7075,-3.8689999999999998,16.176981092,35.63,0.35000000000000003,35.6317190155,133.49
2020-07-16 16:00:00,48.9485,-3.065,49.0443664171,13.0085,-3.315,13.424242893,35.94,0.25,35.9408694942,133.38,49.2285,-3.035,49.3219670862,13.0085,-3.315,13.424242893,36.22,0.28,36.2210822588,133.24
2020-07-16 16:30:00,50.0275,-3.3505000000000003,50.1395712636,12.3575,-3.2605,12.7804016564,37.67,-0.09,37.6701075125,133.38,50.3175,-3.3305,50.4276019309,12.3575,-3.2605,12.7804016564,37.96,-0.07,37.9600645416,133.24
2020-07-16 17:00:00,49.139,-3.1145,49.2376018024,9.689,-2.4445,9.9926123336,39.45,-0.67,39.4556890701,133.48,49.449,-3.1045,49.5463572955,9.689,-2.4445,9.9926123336,39.76,-0.66,39.7654774899,133.34
2020-07-16 17:30:00,53.059,-2.93,53.1398379843,19.469,-3.22,19.7334832455,33.59,0.29,33.5912518373,133.29,53.339,-2.9,53.4177772001,19.469,-3.22,19.7334832455,33.87,0.32,33.8715116285,133.14
2020-07-16 18:00:00,53.881,-2.6785,53.9475349136,17.311,-2.7385,17.5262689484,36.57,0.06,36.5700492206,132.99,54.151,-2.6485000000000003,54.2157297585,17.311,-2.7385,17.5262689484,36.84,0.09,36.8401099347,132.84
2020-07-16 18:30:00,61.853,-2.293,61.8954881878,23.213,-2.483,23.3454204931,38.64,0.19,38.6404671297,132.62,62.163,-2.263,62.2041778179,23.213,-2.483,23.3454204931,38.95,0.22,38.9506213044,132.48
2020-07-16 19:00:00,54.153,-2.0155,54.1904940857,14.383,-1.8255,14.498384022,39.77,-0.19,39.7704538571,132.76,54.453,-2.0055,54.4899186937,14.383,-1.8255,14.498384022,40.07,-0.18,40.0704042904,132.61
2020-07-16 19:30:00,52.8355,-2.3285,52.8867844787,12.8855,-1.5885,12.9830444234,39.95,-0.74,39.9568529792,132.76,53.1555,-2.2984999999999998,53.2051715766,12.8855,-1.5885,12.9830444234,40.27,-0.71,40.2762585154,132.61
2020-07-16 20:00:00,51.3105,-2.3425000000000002,51.3639437397,12.0305,-1.4125,12.1131369389,39.28,-0.93,39.2910078771,132.93,51.6305,-2.3325,51.68316057,12.0305,-1.4125,12.1131369389,39.6,-0.92,39.610685427,132.78
2020-07-16 20:30:00,49.471,-2.6895,49.5440536417,11.021,-1.4095,11.1107664565,38.45,-1.28,38.4712996921,132.68,49.781,-2.6695,49.852524422,11.021,-1.4095,11.1107664565,38.76,-1.26,38.7804744685,132.54
2020-07-16 21:00:00,47.2225,-3.005,47.3180148701,10.5225,-1.235,10.5947265774,36.7,-1.77,36.74265777,133.02,47.5225,-2.995,47.6167830838,10.5225,-1.235,10.5947265774,37.0,-1.76,37.0418358076,132.87
2020-07-16 21:30:00,46.037,-3.116,46.1423322449,10.087,-1.176,10.1553210191,35.95,-1.94,36.0023068705,133.1,46.317,-3.116,46.4216969207,10.087,-1.176,10.1553210191,36.23,-1.94,36.2819032026,132.96
2020-07-16 22:00:00,45.8495,-3.7605,46.003456506,1.9295,-0.35050000000000003,1.9610763626,43.92,-3.41,44.0521792877,133.24,46.1695,-3.7505,46.3215822323,1.9295,-0.35050000000000003,1.9610763626,44.24,-3.4,44.3704586409,133.09
2020-07-16 22:30:00,45.422,-4.2275,45.6183059774,1.362,-0.3375,1.403192877,44.06,-3.89,44.2313881763,133.12,45.782,-4.2275,45.9767689192,1.362,-0.3375,1.403192877,44.42,-3.89,44.5900044853,132.97
2020-07-16 23:00:00,42.0675,-5.183,42.3855877068,1.4975,-0.313,1.5298611865,40.57,-4.87,40.8612505927,132.81,42.3875,-5.203,42.7056362235,1.4975,-0.313,1.5298611865,40.89,-4.89,41.1813574327,132.66
2020-07-16 23:30:00,38.9525,-5.6635,39.3620691593,1.5125000000000002,-0.3635,1.5555669385000002,37.44,-5.3,37.813272802,133.48,39.2625,-5.6835,39.6717289578,1.5125000000000002,-0.3635,1.5555669385000002,37.75,-5.32,38.1230232274,133.33
2020-07-17 00:00:00,36.5455,-6.115,37.0535665659,1.5855000000000001,-0.315,1.6164885555000001,34.96,-5.8,35.4378554656,134.07,36.8355,-6.135,37.3429014037,1.5855000000000001,-0.315,1.6164885555000001,35.25,-5.82,35.7272291117,133.92
2020-07-17 00:30:00,34.833,-6.646,35.4613480426,1.633,-0.366,1.6735127726,33.2,-6.28,33.7887318495,134.0,35.093,-6.666,35.7205011863,1.633,-0.366,1.6735127726,33.46,-6.3,34.047930921,133.85
2020-07-17 01:00:00,34.5025,-6.861,35.1780588897,1.5125000000000002,-0.151,1.5200188320999999,32.99,-6.71,33.6654748964,134.5,34.7725,-6.891,35.4487325197,1.5125000000000002,-0.151,1.5200188320999999,33.26,-6.74,33.9360457331,134.35
2020-07-17 01:30:00,34.0005,-7.1315,34.7403553882,1.5705,-0.14150000000000001,1.5768615982,32.43,-6.99,33.1747645056,135.04,34.2505,-7.1615,34.9911965,1.5705,-0.14150000000000001,1.5768615982,32.68,-7.02,33.425481298,134.89
2020-07-17 02:00:00,34.0345,-7.2515,34.7984402308,1.5645,-0.021500000000000002,1.5646477239,32.47,-7.23,33.2652040427,135.04,34.2945,-7.2815,35.0589927479,1.5645,-0.021500000000000002,1.5646477239,32.73,-7.26,33.5255201302,134.89
2020-07-17 02:30:00,33.6615,-7.4455,34.4750932196,1.6115,0.044500000000000005,1.612114295,32.05,-7.49,32.9135625541,135.63,33.9215,-7.4855,34.7376002697,1.6115,0.044500000000000005,1.612114295,32.31,-7.53,33.17584965,135.48
2020-07-17 03:00:00,32.984,-7.6425,33.8578212862,1.464,0.0975,1.467243078,31.52,-7.74,32.4564015257,135.76,33.244,-7.6825,34.120145695,1.464,0.0975,1.467243078,31.78,-7.78,32.7184473959,135.61
2020-07-17 03:30:00,32.6175,-7.8895,33.5580916695,1.3775,-0.0095,1.3775327582,31.24,-7.88,32.218504,135.51,32.8675,-7.9295,33.810494325,1.3775,-0.0095,1.3775327582,31.49,-7.92,32.470702179,135.36
2020-07-17 04:00:00,32.0455,-7.8635,32.9961922424,1.4155,-0.0935,1.418584682,30.63,-7.77,31.6001550629,135.42,32.2955,-7.9035,33.2485282757,1.4155,-0.0935,1.418584682,30.88,-7.8100000000000005,31.8523233062,135.28
2020-07-17 04:30:00,31.9715,-7.8985,32.9327058484,1.4215,0.051500000000000004,1.4224325995,30.55,-7.95,31.5674674309,135.47,32.2115,-7.9385,33.175299765,1.4215,0.051500000000000004,1.4224325995,30.79,-7.99,31.8098129514,135.33
2020-07-17 05:00:00,31.9425,-7.9705,32.9219102802,1.4625,-0.1305,1.4683107641,30.48,-7.84,31.4721464155,135.67,32.1825,-8.0105,33.1644601418,1.4625,-0.1305,1.4683107641,30.72,-7.88,31.714551865,135.52
2020-07-17 05:30:00,32.3245,-7.7620000000000005,33.2433744414,1.4145,-0.192,1.4274712782,30.91,-7.57,31.8234661846,135.44,32.5745,-7.812,33.4981401611,1.4145,-0.192,1.4274712782,31.16,-7.62,32.0781857342,135.28
2020-07-17 06:00:00,33.3865,-7.2575,34.1662068205,1.4865,-0.3275,1.5221493028,31.9,-6.93,32.6440637789,135.26,33.6365,-7.2875,34.4168823181,1.4865,-0.3275,1.5221493028,32.15,-6.96,32.8947427411,135.1
2020-07-17 06:30:00,37.0345,-5.865,37.4960319934,1.8745,-0.305,1.8991511920000002,35.16,-5.5600000000000005,35.5968987413,134.33,37.3045,-5.895,37.7674032103,1.8745,-0.305,1.8991511920000002,35.43,-5.59,35.8682728884,134.18
2020-07-17 07:00:00,40.1165,-5.027,40.4302399356,2.4665,-0.357,2.4922020885,37.65,-4.67,37.9385213207,134.5,40.4065,-5.037,40.7192412902,2.4665,-0.357,2.4922020885,37.94,-4.68,38.2275555065,134.34
2020-07-17 07:30:00,43.523,-3.7119999999999997,43.68100815,3.063,-0.522,3.1071615664,40.46,-3.19,40.5855602401,134.82,43.833,-3.732,43.9915868434,3.063,-0.522,3.1071615664,40.77,-3.21,40.8961734151,134.67
2020-07-17 08:00:00,45.879,-2.7545,45.9616134535,3.529,-1.0245,3.6747028791,42.35,-1.73,42.3853205721,133.56,46.219,-2.7445,46.3004129706,3.529,-1.0245,3.6747028791,42.69,-1.72,42.7246357503,133.4
2020-07-17 08:30:00,47.64,-1.7615,47.6725548114,4.69,-1.4515,4.9094757612,42.95,-0.31,42.9511187282,132.85,47.96,-1.7315,47.991245996,4.69,-1.4515,4.9094757612,43.27,-0.28,43.27090593,132.7
2020-07-17 09:00:00,49.0985,-1.3575,49.117262836,5.3185,-1.4975,5.5253007610000004,43.78,0.14,43.7802238459,133.75,49.4485,-1.3175,49.4660485434,5.3185,-1.4975,5.5253007610000004,44.13,0.18,44.1303670957,133.6
2020-07-17 09:30:00,49.533,-1.3785,49.5521780677,6.813,-1.8985,7.0725717564,42.72,0.52,42.7231646768,133.91,49.883,-1.3485,49.9012238452,6.813,-1.8985,7.0725717564,43.07,0.55,43.0735115819,133.75
2020-07-17 10:00:00,47.6975,-1.518,47.7216494921,8.4475,-2.178,8.7237572324,39.25,0.66,39.2555486524,133.55,48.0175,-1.478,48.0402413634,8.4475,-2.178,8.7237572324,39.57,0.7000000000000001,39.5761910749,133.4
2020-07-17 10:30:00,47.118,-1.8054999999999999,47.1525795079,9.038,-2.3155,9.3298973333,38.08,0.51,38.0834150254,133.55,47.408,-1.7855,47.4416112105,9.038,-2.3155,9.3298973333,38.37,0.53,38.3736602372,133.43
2020-07-17 11:00:00,49.562,-1.8135,49.5951673679,10.002,-2.6035,10.3352898484,39.56,0.79,39.5678872319,133.63,49.862,-1.7835,49.8938865619,10.002,-2.6035,10.3352898484,39.86,0.8200000000000001,39.8684336286,133.48
2020-07-17 11:30:00,49.2905,-2.1405,49.3369550185,11.3705,-3.0605,11.7751828224,37.92,0.92,37.9311586957,133.58,49.6005,-2.1105,49.6453805555,11.3705,-3.0605,11.7751828224,38.23,0.9500000000000001,38.2418017358,133.43
2020-07-17 12:00:00,51.803,-2.576,51.8670086375,13.853,-3.296,14.239705931,37.95,0.72,37.956829425,133.58,52.093,-2.5460000000000003,52.1551796565,13.853,-3.296,14.239705931,38.24,0.75,38.2473541569,133.43
2020-07-17 12:30:00,52.304,-3.003,52.3901367148,13.724,-3.153,14.0815334747,38.58,0.15,38.5802916008,133.5,52.604,-2.983,52.6885101801,13.724,-3.153,14.0815334747,38.88,0.17,38.8803716546,133.35
2020-07-17 13:00:00,54.1485,-3.418,54.2562694649,15.4985,-3.368,15.8602309646,38.65,-0.05,38.6500323415,133.89,54.4485,-3.398,54.554427467,15.4985,-3.368,15.8602309646,38.95,-0.03,38.9500115533,133.74
2020-07-17 13:30:00,51.4775,-4.4625,51.670561372,16.3575,-4.1825,16.8837529152,35.12,-0.28,35.1211161554,134.35,51.7575,-4.4425,51.9478066188,16.3575,-4.1825,16.8837529152,35.4,-0.26,35.4009547894,134.21
2020-07-17 14:00:00,48.733,-4.508,48.9410599906,14.933,-3.568,15.3533420792,33.8,-0.9400000000000001,33.813068479500004,134.98,49.013,-4.498,49.2189615189,14.933,-3.568,15.3533420792,34.08,-0.93,34.0926868991,134.83
2020-07-17 14:30:00,47.9745,-4.704,48.2045668609,14.9745,-3.424,15.3609708759,33.0,-1.28,33.0248149124,135.17,48.2245,-4.674,48.4504765327,14.9745,-3.424,15.3609708759,33.25,-1.25,33.2734879446,135.01
2020-07-17 15:00:00,45.959,-4.146,46.1456281461,14.599,-3.616,15.0401548197,31.36,-0.53,31.3644783154,135.37,46.209,-4.136,46.393729932,14.599,-3.616,15.0401548197,31.61,-0.52,31.6142768382,135.22
2020-07-17 15:30:00,45.6605,-4.582,45.8898244086,15.1605,-4.202,15.7320553091,30.5,-0.38,30.5023671213,135.8,45.9005,-4.552,46.1256610169,15.1605,-4.202,15.7320553091,30.74,-0.35000000000000003,30.7419924533,135.65
2020-07-17 16:00:00,44.905,-4.224,45.1032282769,13.615,-3.524,14.0636695425,31.29,-0.7000000000000001,31.2978289982,136.08,45.135,-4.204,45.3303633451,13.615,-3.524,14.0636695425,31.52,-0.68,31.5273341721,135.92
2020-07-17 16:30:00,45.103,-3.9105,45.2722058138,9.143,-2.1305,9.3879432918,35.96,-1.78,36.0040275525,136.11,45.363,-3.8905000000000003,45.5295262357,9.143,-2.1305,9.3879432918,36.22,-1.76,36.2627356938,135.96
2020-07-17 17:00:00,47.882,-3.814,48.0336602811,6.782,-1.514,6.9489366093000005,41.1,-2.3,41.1643049255,135.76,48.202,-3.824,48.3534464128,6.782,-1.514,6.9489366093000005,41.42,-2.31,41.4843645245,135.61
2020-07-17 17:30:00,46.8845,-3.8875,47.045392936,5.9145,-1.3175,6.0594650341,40.97,-2.5700000000000003,41.0505274022,134.94,47.2045,-3.8875,47.3643059328,5.9145,-1.3175,6.0594650341,41.29,-2.5700000000000003,41.3699045201,134.79
2020-07-17 18:00:00,49.3385,-3.8665000000000003,49.4897707057,5.2685,-1.0565,5.3733866881,44.07,-2.81,44.1594950152,134.48,49.6685,-3.8665000000000003,49.8187686971,5.2685,-1.0565,5.3733866881,44.4,-2.81,44.4888311827,134.34
2020-07-17 18:30:00,47.234,-3.4725,47.3614718125,4.254,-0.9025000000000001,4.3486805183,42.98,-2.5700000000000003,43.0567683413,133.83,47.594,-3.4725,47.7205101843,4.254,-0.9025000000000001,4.3486805183,43.34,-2.5700000000000003,43.416131794500004,133.68
2020-07-17 19:00:00,46.0665,-3.452,46.1956570064,4.7165,-0.9420000000000001,4.8096503251,41.35,-2.51,41.4261101239,133.54,46.3965,-3.462,46.5254839443,4.7165,-0.9420000000000001,4.8096503251,41.68,-2.52,41.75611093,133.39
2020-07-17 19:30:00,41.308,-3.4415,41.4511132088,3.868,-1.2415,4.0623572283,37.44,-2.2,37.5045810535,133.7,41.608,-3.4314999999999998,41.749261745,3.868,-1.2415,4.0623572283,37.74,-2.19,37.8034879343,133.55
2020-07-17 20:00:00,41.0425,-3.844,41.2221195749,3.1225,-1.004,3.2799424157,37.92,-2.84,38.0262014932,134.13,41.3225,-3.844,41.500907728,3.1225,-1.004,3.2799424157,38.2,-2.84,38.3054252032,133.98
2020-07-17 20:30:00,42.045,-4.256,42.2598575601,2.925,-0.316,2.9420198844,39.12,-3.94,39.3179094053,133.86,42.355,-4.256,42.568292906799996,2.925,-0.316,2.9420198844,39.43,-3.94,39.6263611754,133.7
2020-07-17 21:00:00,42.575,-4.9350000000000005,42.8600612459,2.555,-0.23500000000000001,2.5657844804,40.02,-4.7,40.2950418786,133.26,42.895,-4.965,43.181387773,2.555,-0.23500000000000001,2.5657844804,40.34,-4.73,40.6163575423,133.11
2020-07-17 21:30:00,41.586,-5.453,41.9419909518,2.456,-0.493,2.504992016,39.13,-4.96,39.4431045938,133.65,41.896,-5.463,42.2506708231,2.456,-0.493,2.504992016,39.44,-4.97,39.7519119037,133.5
2020-07-17 22:00:00,40.531,-5.874,40.9544361089,2.071,-0.514,2.1338315304,38.46,-5.36,38.8317035423,133.96,40.821,-5.904,41.2457422894,2.071,-0.514,2.1338315304,38.75,-5.39,39.1230699204,133.81
2020-07-17 22:30:00,39.9245,-6.22,40.4061146394,1.7345000000000002,-0.43,1.7870059457,38.19,-5.79,38.6264184206,134.06,40.2245,-6.23,40.704094391699996,1.7345000000000002,-0.43,1.7870059457,38.49,-5.8,38.9245436711,133.9
2020-07-17 23:00:00,38.0285,-6.836,38.6380344771,1.7585000000000002,-0.196,1.7693892307999999,36.27,-6.64,36.8727880693,134.86,38.3285,-6.876,38.9403812032,1.7585000000000002,-0.196,1.7693892307999999,36.57,-6.68,37.175089778,134.71
2020-07-17 23:30:00,35.106,-7.3295,35.8629726354,2.056,-0.5295,2.1230888465,33.05,-6.8,33.7422954169,137.1,35.366,-7.3595,36.1236237973,2.056,-0.5295,2.1230888465,33.31,-6.83,34.0030145722,136.94
2020-07-18 00:00:00,31.7375,-7.3595,32.5796124363,1.9575,-0.5995,2.0472436347,29.78,-6.76,30.537616148,136.9,31.9875,-7.3895,32.8299385698,1.9575,-0.5995,2.0472436347,30.03,-6.79,30.7880658697,136.75
2020-07-18 00:30:00,29.913,-7.634,30.8717593441,2.213,-0.644,2.3048004252,27.7,-6.99,28.568340868900002,136.05,30.143,-7.664,31.1020472799,2.213,-0.644,2.3048004252,27.93,-7.02,28.7987030958,135.89
2020-07-18 01:00:00,27.747,-7.6065000000000005,28.7707290705,2.3970000000000002,-0.8265,2.5354903372,25.35,-6.78,26.2410156053,136.49,27.957,-7.6365,28.981200479800002,2.3970000000000002,-0.8265,2.5354903372,25.56,-6.8100000000000005,26.4516483418,136.34
2020-07-18 01:30:00,25.967,-7.539,27.0392605298,2.187,-0.9590000000000001,2.3880221942,23.78,-6.58,24.6735648012,136.49,26.157,-7.549,27.2245486648,2.187,-0.9590000000000001,2.3880221942,23.97,-6.59,24.8593845459,136.34
2020-07-18 02:00:00,26.0205,-7.8165,27.1691754107,1.7305000000000001,-0.9865,1.9919368715,24.29,-6.83,25.2319836715,136.97,26.2105,-7.8565000000000005,27.3626552531,1.7305000000000001,-0.9865,1.9919368715,24.48,-6.87,25.4257212287,136.81
2020-07-18 02:30:00,25.1325,-7.784,26.3103252023,2.0525,-1.064,2.3118936502,23.08,-6.72,24.0384026092,136.79,25.3225,-7.804,26.4977625895,2.0525,-1.064,2.3118936502,23.27,-6.74,24.2264421655,136.63
2020-07-18 03:00:00,24.1955,-8.0005,25.4839208227,2.4655,-1.3005,2.7874702689,21.73,-6.7,22.7394568976,136.88,24.3755,-8.0305,25.664253944,2.4655,-1.3005,2.7874702689,21.91,-6.73,22.9203184969,136.72
2020-07-18 03:30:00,22.6405,-7.758,23.9327976687,2.4505,-1.418,2.831196611,20.19,-6.34,21.1620344013,136.43,22.7905,-7.7780000000000005,24.0811996016,2.4505,-1.418,2.831196611,20.34,-6.36,21.3111520102,136.27
