Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-18 04:00:00,22.9755,-8.0185,24.3345421675,2.4255,-1.2985,2.7512092796000003,20.55,-6.72,21.6208441093,136.02,23.1455,-8.0385,24.5016663209,2.4255,-1.2985,2.7512092796000003,20.72,-6.74,21.7886667789,135.86
2020-07-18 04:30:00,24.178,-8.321,25.5698010356,2.378,-1.051,2.5999009597000002,21.8,-7.27,22.980271974,135.96,24.348,-8.351,25.7403244929,2.378,-1.051,2.5999009597000002,21.97,-7.3,23.1510453328,135.8
2020-07-18 05:00:00,24.696,-8.5885,26.1467923128,2.496,-0.9785,2.6809472673,22.2,-7.61,23.468108147,136.25,24.876,-8.6285,26.3299523025,2.496,-0.9785,2.6809472673,22.38,-7.65,23.651361483,136.09
2020-07-18 05:30:00,24.969,-8.7045,26.4427547969,2.549,-1.0845,2.7701157467,22.42,-7.62,23.6795439145,135.92,25.139,-8.7345,26.6131698835,2.549,-1.0845,2.7701157467,22.59,-7.65,23.8501698107,135.77
2020-07-18 06:00:00,25.697,-8.635,27.109021266,2.547,-0.9550000000000001,2.7201533045,23.15,-7.68,24.3906723975,136.02,25.887,-8.665,27.2986994928,2.547,-0.9550000000000001,2.7201533045,23.34,-7.71,24.580473958,135.87
2020-07-18 06:30:00,27.235,-8.438,28.5121915854,3.155,-1.048,3.324504324,24.08,-7.39,25.1884596591,135.76,27.425,-8.468,28.702572167,3.155,-1.048,3.324504324,24.27,-7.42,25.3789144764,135.61
2020-07-18 07:00:00,28.3745,-8.086,29.504163202,3.4345,-1.086,3.6021085838999998,24.94,-7.0,25.9037371821,135.6,28.5645,-8.116,29.6951194012,3.4345,-1.086,3.6021085838999998,25.13,-7.03,26.0947849196,135.44
2020-07-18 07:30:00,30.806,-7.65,31.7416467122,3.666,-1.04,3.8106634593,27.14,-6.61,27.9333438743,135.09,31.016,-7.68,31.9526940335,3.666,-1.04,3.8106634593,27.35,-6.64,28.1444861385,134.94
2020-07-18 08:00:00,33.169,-7.2185,33.9453870688,3.989,-1.1385,4.1482891956,29.18,-6.08,29.8066905241,135.13,33.379,-7.2585,34.1590904921,3.989,-1.1385,4.1482891956,29.39,-6.12,30.020434707,134.98
2020-07-18 08:30:00,37.663,-7.031,38.3136598356,4.133,-1.061,4.2670141786,33.53,-5.97,34.0573310757,135.23,37.923,-7.051,38.5729248308,4.133,-1.061,4.2670141786,33.79,-5.99,34.3168209483,135.08
2020-07-18 09:00:00,40.617,-6.3185,41.1055243398,5.027,-1.3485,5.204726818,35.59,-4.97,35.935344718,134.61,40.877,-6.3385,41.3655135499,5.027,-1.3485,5.204726818,35.85,-4.99,36.1956157566,134.46
2020-07-18 09:30:00,43.894,-6.065,44.3110309178,6.484,-1.635,6.6869635112,37.41,-4.43,37.6713817108,134.14,44.184,-6.075,44.5996802791,6.484,-1.635,6.6869635112,37.7,-4.44,37.9605532099,133.98
2020-07-18 10:00:00,43.823,-5.562,44.1745534556,5.743,-1.6019999999999999,5.9622523429,38.08,-3.96,38.2853496784,133.77,44.123,-5.572,44.4734337892,5.743,-1.6019999999999999,5.9622523429,38.38,-3.9699999999999998,38.5847806784,133.62
2020-07-18 10:30:00,43.6085,-5.784,43.9904072299,5.4885,-1.6139999999999999,5.7208940079,38.12,-4.17,38.3474027804,133.8,43.908500000000004,-5.804,44.2904367584,5.4885,-1.6139999999999999,5.7208940079,38.42,-4.19,38.6478007136,133.65
2020-07-18 11:00:00,42.795,-5.737,43.1778322059,5.395,-1.597,5.6264050690000005,37.4,-4.14,37.6284413709,133.8,43.095,-5.747,43.4765112906,5.395,-1.597,5.6264050690000005,37.7,-4.15,37.9277273245,133.65
2020-07-18 11:30:00,42.9815,-5.781,43.3685289496,5.7315000000000005,-1.8010000000000002,6.0078026973,37.25,-3.98,37.462019433,134.22,43.2615,-5.791,43.6473717794,5.7315000000000005,-1.8010000000000002,6.0078026973,37.53,-3.99,37.7415023548,134.07
2020-07-18 12:00:00,44.542,-6.214,44.9733650064,7.032,-2.024,7.3174859071,37.51,-4.19,37.743293444,134.47,44.832,-6.234,45.2633514004,7.032,-2.024,7.3174859071,37.8,-4.21,38.033723194,134.32
2020-07-18 12:30:00,46.248,-6.8475,46.7521738559,10.208,-2.9175,10.6167353857,36.04,-3.93,36.2536411964,134.28,46.528,-6.8575,47.0306292776,10.208,-2.9175,10.6167353857,36.32,-3.94,36.5330808994,134.13
2020-07-18 13:00:00,43.268,-6.8045,43.7997836096,8.288,-2.5845000000000002,8.6816233649,34.98,-4.22,35.2336316607,134.64,43.538,-6.8145,44.068070689,8.288,-2.5845000000000002,8.6816233649,35.25,-4.23,35.5028928399,134.48
2020-07-18 13:30:00,43.2575,-6.9305,43.8091672655,7.0875,-2.2705,7.4422998126,36.17,-4.66,36.4689525487,134.97,43.5275,-6.9505,44.0789372206,7.0875,-2.2705,7.4422998126,36.44,-4.68,36.7392977614,134.81
2020-07-18 14:00:00,41.787,-6.8365,42.3425448131,6.647,-1.9465,6.9261440391,35.14,-4.89,35.4786090483,135.11,42.067,-6.8565000000000005,42.6221078931,6.647,-1.9465,6.9261440391,35.42,-4.91,35.7586982425,134.96
2020-07-18 14:30:00,39.825,-6.7705,40.3964143861,5.295,-1.7305000000000001,5.5706063628999996,34.53,-5.04,34.8958808457,135.11,40.075,-6.7805,40.6445667371,5.295,-1.7305000000000001,5.5706063628999996,34.78,-5.05,35.144713685,134.96
2020-07-18 15:00:00,41.6875,-6.8485,42.2462969797,4.9975000000000005,-1.5485,5.2319077305,36.69,-5.3,37.0708254561,135.5,41.9875,-6.8685,42.545580834,4.9975000000000005,-1.5485,5.2319077305,36.99,-5.32,37.3706101101,135.35
2020-07-18 15:30:00,39.9655,-7.079,40.5876019401,4.9955,-1.759,5.2961402219,34.97,-5.32,35.3723521977,135.58,40.2255,-7.109,40.8488522636,4.9955,-1.759,5.2961402219,35.23,-5.35,35.6339080091,135.43
2020-07-18 16:00:00,40.645,-6.929,41.2313844783,5.155,-1.619,5.4032569807,35.49,-5.31,35.8850414518,135.77,40.915,-6.959,41.5025891481,5.155,-1.619,5.4032569807,35.76,-5.34,36.1565097873,135.61
2020-07-18 16:30:00,43.1895,-7.2165,43.7882493656,6.0295,-1.6465,6.2502665943,37.16,-5.57,37.5751314036,135.93,43.4595,-7.2365,44.0578605075,6.0295,-1.6465,6.2502665943,37.43,-5.59,37.8451185756,135.78
2020-07-18 17:00:00,42.961,-6.809,43.4972413148,4.641,-1.409,4.8501713372,38.32,-5.4,38.6986097942,135.48,43.251,-6.839,43.7883651442,4.641,-1.409,4.8501713372,38.61,-5.43,38.9899602462,135.33
2020-07-18 17:30:00,45.734,-6.308,46.1669754262,4.184,-1.038,4.3108351859,41.55,-5.27,41.8828771696,135.27,46.044,-6.338,46.4781688538,4.184,-1.038,4.3108351859,41.86,-5.3,42.1941891734,135.12
2020-07-18 18:00:00,45.948,-6.169,46.3602768003,3.138,-0.789,3.2356707187,42.81,-5.38,43.1467322053,135.12,46.268,-6.189,46.6800979541,3.138,-0.789,3.2356707187,43.13,-5.4,43.4667332566,134.97
2020-07-18 18:30:00,47.7495,-6.288,48.1617451329,4.3895,-0.918,4.4844658824,43.36,-5.37,43.6912634287,134.8,48.0895,-6.308,48.5014522901,4.3895,-0.918,4.4844658824,43.7,-5.39,44.0311492014,134.65
2020-07-18 19:00:00,46.4905,-6.2305,46.9061373436,3.3705,-0.7105,3.4445726150000002,43.12,-5.52,43.4718851673,134.53,46.8205,-6.2605,47.2372001763,3.3705,-0.7105,3.4445726150000002,43.45,-5.55,43.8030250097,134.39
2020-07-18 19:30:00,47.497,-6.157,47.8944011133,2.797,-0.607,2.8621072656,44.7,-5.55,45.0432292359,134.63,47.837,-6.187,48.235438611,2.797,-0.607,2.8621072656,45.04,-5.58,45.384336505,134.48
2020-07-18 20:00:00,46.682,-6.3275,47.1088779345,2.342,-0.5675,2.4097759751,44.34,-5.76,44.7125619932,134.94,47.022,-6.3575,47.4498291909,2.342,-0.5675,2.4097759751,44.68,-5.79,45.0535958609,134.79
2020-07-18 20:30:00,45.2385,-6.5485,45.7100069405,2.0485,-0.018500000000000003,2.048583535,43.19,-6.53,43.6808539294,134.08,45.5785,-6.5785,46.050801562,2.0485,-0.018500000000000003,2.048583535,43.53,-6.5600000000000005,44.0215231449,133.93
2020-07-18 21:00:00,44.301,-6.6965,44.80425999,1.841,-0.0165,1.8410739393000002,42.46,-6.68,42.9822521513,133.95,44.621,-6.7365,45.126644826,1.841,-0.0165,1.8410739393000002,42.78,-6.72,43.3045817437,133.81
2020-07-18 21:30:00,43.581,-6.9645,44.1339758151,1.681,0.0055000000000000005,1.6810089976,41.9,-6.97,42.4757683862,134.17,43.901,-6.9945,44.4547053893,1.681,0.0055000000000000005,1.6810089976,42.22,-7.0,42.7963596583,134.02
2020-07-18 22:00:00,43.2215,-7.0705,43.796004755,1.4715,-0.0005,1.4715000849,41.75,-7.07,42.3443904195,134.24,43.5415,-7.1105,44.1182664267,1.4715,-0.0005,1.4715000849,42.07,-7.11,42.666579427,134.08
2020-07-18 22:30:00,41.915,-7.417,42.566173354,1.455,-0.217,1.4710927911,40.46,-7.2,41.0956396714,134.53,42.235,-7.467,42.889990837,1.455,-0.217,1.4710927911,40.78,-7.25,41.4194507448,134.37
2020-07-18 23:00:00,39.674,-7.833,40.4398586175,1.4140000000000001,-0.033,1.4143850254,38.26,-7.8,39.0469922017,135.07,39.974,-7.8629999999999995,40.7399980977,1.4140000000000001,-0.033,1.4143850254,38.56,-7.83,39.3469503266,134.91
2020-07-18 23:30:00,37.505,-8.3345,38.4199025929,1.275,-0.1345,1.2820745883,36.23,-8.2,37.1463712898,135.7,37.795,-8.3845,38.7138459114,1.275,-0.1345,1.2820745883,36.52,-8.25,37.4402577448,135.54
2020-07-19 00:00:00,35.532,-8.711,36.5842116903,1.392,-0.201,1.4064369876,34.14,-8.51,35.1846514833,135.97,35.802,-8.761,36.8583548873,1.392,-0.201,1.4064369876,34.41,-8.56,35.4587323518,135.81
2020-07-19 00:30:00,33.545,-9.0515,34.7447359646,1.135,-0.1115,1.1404636119,32.41,-8.94,33.6204060059,136.44,33.795,-9.0915,34.9965340748,1.135,-0.1115,1.1404636119,32.66,-8.98,33.8720533774,136.28
2020-07-19 01:00:00,32.3075,-9.2065,33.5936630706,1.0875,-0.1865,1.1033759559,31.22,-9.02,32.496904468,137.01,32.5475,-9.2565,33.8381818143,1.0875,-0.1865,1.1033759559,31.46,-9.07,32.7413576383,136.84
2020-07-19 01:30:00,31.5025,-9.9635,33.0405635318,1.0625,-0.7135,1.2798392477,30.44,-9.25,31.8144008273,136.1,31.7325,-10.0135,33.2749416002,1.0625,-0.7135,1.2798392477,30.67,-9.3,32.049007785,135.94
2020-07-19 02:00:00,31.293,-9.9595,32.8396633547,1.603,-0.7095,1.7529972191,29.69,-9.25,31.0975658211,136.59,31.543,-9.9995,33.090041542,1.603,-0.7095,1.7529972191,29.94,-9.29,31.3481690055,136.43
2020-07-19 02:30:00,31.3485,-10.057,32.9222068101,2.6985,-0.757,2.8026685944,28.65,-9.3,30.121628442,136.86,31.5785,-10.097,33.1534473509,2.6985,-0.757,2.8026685944,28.88,-9.34,30.3527593474,136.71
2020-07-19 03:00:00,30.6955,-10.1865,32.3415909086,2.5955,-0.7265,2.695259264,28.1,-9.46,29.6496475527,137.01,30.9055,-10.2365,32.5566561935,2.5955,-0.7265,2.695259264,28.31,-9.51,29.864631255,136.85
2020-07-19 03:30:00,30.0745,-10.3275,31.7983145229,2.2645,-0.9775,2.4664684267,27.81,-9.35,29.3397102917,137.15,30.2945,-10.3775,32.022636314,2.2645,-0.9775,2.4664684267,28.03,-9.4,29.5641827217,136.99
2020-07-19 04:00:00,29.455,-10.4445,31.2519536229,1.915,-0.8745,2.1052257005,27.54,-9.57,29.1553854373,137.01,29.675,-10.4845,31.4726923737,1.915,-0.8745,2.1052257005,27.76,-9.61,29.3763459266,136.85
2020-07-19 04:30:00,29.5895,-10.573,31.4217574182,2.6095,-1.043,2.8102204985,26.98,-9.53,28.6136558307,137.26,29.8095,-10.623,31.6457646337,2.6095,-1.043,2.8102204985,27.2,-9.58,28.8377599685,137.09
2020-07-19 05:00:00,30.0005,-10.603,31.8190761847,3.1305,-1.013,3.2903190195,26.87,-9.59,28.5300718541,137.55,30.2105,-10.653,32.0337434473,3.1305,-1.013,3.2903190195,27.08,-9.64,28.744669071,137.39
2020-07-19 05:30:00,29.4985,-10.667,31.3679197788,2.8885,-0.847,3.0101231287,26.61,-9.82,28.364141094,137.5,29.7085,-10.717,31.5824169634,2.8885,-0.847,3.0101231287,26.82,-9.87,28.5784761665,137.34
2020-07-19 06:00:00,29.5245,-10.64,31.3832072971,2.7645,-0.93,2.9167379467,26.76,-9.71,28.4672039372,137.47,29.7245,-10.69,31.5883206304,2.7645,-0.93,2.9167379467,26.96,-9.76,28.6722723201,137.31
2020-07-19 06:30:00,31.0455,-10.4955,32.7716125709,3.0455,-1.0855,3.2331688017,28.0,-9.41,29.5389251666,137.28,31.2655,-10.5455,32.9960461343,3.0455,-1.0855,3.2331688017,28.22,-9.46,29.7634003434,137.12
2020-07-19 07:00:00,31.8965,-10.413,33.5532007601,3.5765000000000002,-1.313,3.8098978005,28.32,-9.1,29.7461325217,136.96,32.1165,-10.463,33.7778617033,3.5765000000000002,-1.313,3.8098978005,28.54,-9.15,29.9708875411,136.8
2020-07-19 07:30:00,33.714,-9.9705,35.1574269003,4.374,-1.2505,4.5492445801,29.34,-8.72,30.6083975405,136.59,33.944,-10.0105,35.3893380307,4.374,-1.2505,4.5492445801,29.57,-8.76,30.8402739936,136.43
2020-07-19 08:00:00,35.828,-9.755,37.1322717996,5.788,-1.4849999999999999,5.975463915,30.04,-8.27,31.1575753229,136.3,36.068,-9.805,37.3769802017,5.788,-1.4849999999999999,5.975463915,30.28,-8.32,31.4022419582,136.15
2020-07-19 08:30:00,39.808,-9.596,40.9482610131,8.318,-2.076,8.573149946200001,31.49,-7.52,32.3754613867,136.18,40.058,-9.626,41.1983402578,8.318,-2.076,8.573149946200001,31.74,-7.55,32.6256049752,136.02
2020-07-19 09:00:00,42.749,-9.3695,43.7637353439,10.499,-2.8695,10.8840723652,32.25,-6.5,32.8985182037,135.72,42.999,-9.3995,44.0143681228,10.499,-2.8695,10.8840723652,32.5,-6.53,33.1495233752,135.56
2020-07-19 09:30:00,46.458,-9.7255,47.4650515037,12.998,-3.3855,13.431664612,33.46,-6.34,34.0553549387,135.31,46.728,-9.7455,47.7334343438,12.998,-3.3855,13.431664612,33.73,-6.36,34.3243718078,135.15
2020-07-19 10:00:00,47.9525,-9.843,48.9522921348,15.0625,-4.173,15.6298699691,32.89,-5.67,33.3751554303,134.76,48.2025,-9.863,49.2012172131,15.0625,-4.173,15.6298699691,33.14,-5.69,33.6249267657,134.6
2020-07-19 10:30:00,48.7885,-10.0205,49.8069086824,16.2085,-4.6105,16.8514741937,32.58,-5.41,33.0261184519,134.41,49.0585,-10.0405,50.0754237376,16.2085,-4.6105,16.8514741937,32.85,-5.43,33.2957564864,134.26
2020-07-19 11:00:00,47.8345,-9.861,48.8403389756,15.4645,-4.641,16.1458862021,32.37,-5.22,32.7881884221,134.14,48.0745,-9.871,49.0774305689,15.4645,-4.641,16.1458862021,32.61,-5.23,33.0267315973,133.99
2020-07-19 11:30:00,47.5855,-9.3015,48.4860568875,13.5655,-3.9815,14.1377202016,34.02,-5.32,34.4334546626,133.82,47.8555,-9.3215,48.7548894215,13.5655,-3.9815,14.1377202016,34.29,-5.34,34.7033096404,133.67
2020-07-19 12:00:00,46.0115,-8.6915,46.8252101383,12.3215,-4.2315,13.0278530273,33.69,-4.46,33.9839329684,134.3,46.2815,-8.7015,47.0923915776,12.3215,-4.2315,13.0278530273,33.96,-4.47,34.2529195836,134.15
2020-07-19 12:30:00,46.4465,-8.697,47.2537318235,11.6565,-3.767,12.2500727039,34.79,-4.93,35.137572483,134.72,46.7165,-8.707,47.5209766445,11.6565,-3.767,12.2500727039,35.06,-4.94,35.4063158208,134.57
2020-07-19 13:00:00,44.5925,-8.5935,45.4129860117,10.8125,-3.8035,11.461970533,33.78,-4.79,34.1179205111,134.57,44.8625,-8.6035,45.680018810199996,10.8125,-3.8035,11.461970533,34.05,-4.8,34.3866616583,134.41
2020-07-19 13:30:00,47.57,-10.0555,48.6211680264,14.19,-4.6255,14.9248567916,33.38,-5.43,33.8187714147,135.17,47.84,-10.0655,48.8874205727,14.19,-4.6255,14.9248567916,33.65,-5.44,34.0868904419,135.02
2020-07-19 14:00:00,42.428,-9.6645,43.5147991406,11.818,-4.0445,12.4909208728,30.61,-5.62,31.1216403809,135.25,42.678,-9.6845,43.7630120564,11.818,-4.0445,12.4909208728,30.86,-5.64,31.3711523537,135.1
2020-07-19 14:30:00,44.021,-10.7985,45.3261077443,15.451,-5.0785,16.2642111167,28.57,-5.72,29.1369747915,135.53,44.251,-10.8185,45.554263722,15.451,-5.0785,16.2642111167,28.8,-5.74,29.3664366241,135.38
2020-07-19 15:00:00,44.9465,-10.8785,46.244238825,15.3465,-5.0585,16.1586968689,29.6,-5.82,30.166743278,135.95,45.1765,-10.8885,46.4701579995,15.3465,-5.0585,16.1586968689,29.83,-5.83,30.3943711894,135.8
2020-07-19 15:30:00,39.732,-9.923,40.9523839721,10.642,-3.573,11.2257958738,29.09,-6.35,29.7749995802,136.15,39.972,-9.953,41.1925113704,10.642,-3.573,11.2257958738,29.33,-6.38,30.0158841282,135.99
2020-07-19 16:00:00,39.629,-9.6615,40.789731836,10.379,-3.5815,10.97956207,29.25,-6.08,29.8752221749,136.1,39.849,-9.6715,41.0058619377,10.379,-3.5815,10.97956207,29.47,-6.09,30.092673527,135.95
2020-07-19 16:30:00,41.9365,-9.448,42.9876114276,10.5465,-3.428,11.089627868,31.39,-6.02,31.9620478067,135.87,42.1965,-9.478,43.2478565509,10.5465,-3.428,11.089627868,31.65,-6.05,32.2230507556,135.73
2020-07-19 17:00:00,44.607,-9.6945,45.6483053273,10.997,-3.5345,11.5510475391,33.61,-6.16,34.1698361132,135.6,44.857,-9.7145,45.8968621939,10.997,-3.5345,11.5510475391,33.86,-6.18,34.4193550201,135.45
2020-07-19 17:30:00,45.4795,-9.427,46.4462404211,10.9495,-3.267,11.4264972433,34.53,-6.16,35.0751550246,135.21,45.7695,-9.447,46.7342801298,10.9495,-3.267,11.4264972433,34.82,-6.18,35.3641739618,135.06
2020-07-19 18:00:00,44.236,-8.671,45.077820899,18.766,-3.831,19.1530498094,25.47,-4.84,25.9257883197,135.09,44.446,-8.681000000000001,45.2858330717,18.766,-3.831,19.1530498094,25.68,-4.85,26.1339797964,134.94
2020-07-19 18:30:00,44.5745,-8.546,45.3863433893,17.3745,-3.446,17.712937821,27.2,-5.1,27.6739950134,135.32,44.7745,-8.566,45.5865353613,17.3745,-3.446,17.712937821,27.4,-5.12,27.8742605283,135.16
2020-07-19 19:00:00,44.37,-8.386,45.1555300711,16.0,-3.056,16.289233745,28.37,-5.33,28.8663437241,135.42,44.59,-8.406,45.3754221578,16.0,-3.056,16.289233745,28.59,-5.35,29.0862613617,135.27
2020-07-19 19:30:00,44.2185,-7.9475,44.9270352739,13.8085,-2.6175,14.0543935657,30.41,-5.33,30.873564744,135.38,44.4585,-7.9575,45.1650310362,13.8085,-2.6175,14.0543935657,30.65,-5.34,31.1117035856,135.24
2020-07-19 20:00:00,43.512,-7.902,44.223701202,12.842,-2.312,13.0484599858,30.67,-5.59,31.1752626292,135.3,43.752,-7.922,44.463418537,12.842,-2.312,13.0484599858,30.91,-5.61,31.4149677702,135.15
2020-07-19 20:30:00,43.245,-8.051,43.9880509457,12.215,-2.151,12.4029442472,31.03,-5.9,31.5859288291,135.43,43.495,-8.071,44.2374961543,12.215,-2.151,12.4029442472,31.28,-5.92,31.8352760315,135.28
2020-07-19 21:00:00,43.378,-8.4105,44.1858279797,12.378,-2.1905,12.5703291226,31.0,-6.22,31.6178493892,135.54,43.618,-8.4405,44.4271534565,12.378,-2.1905,12.5703291226,31.24,-6.25,31.8590662136,135.39
2020-07-19 21:30:00,43.0515,-8.593,43.9006981864,3.6115,-1.343,3.8531261659,39.44,-7.25,40.1008241811,135.14,43.3315,-8.613,44.1792107359,3.6115,-1.343,3.8531261659,39.72,-7.27,40.3798377907,134.99
2020-07-19 22:00:00,43.4935,-8.4315,44.3032135911,2.9235,-1.3315000000000001,3.2124359138,40.57,-7.1,41.1865864087,135.03,43.8035,-8.461500000000001,44.6132670234,2.9235,-1.3315000000000001,3.2124359138,40.88,-7.13,41.4971239967,134.88
2020-07-19 22:30:00,43.2475,-8.593,44.092923528,2.4275,-1.113,2.6704915745999998,40.82,-7.48,41.4996722879,135.41,43.5775,-8.623,44.4224564297,2.4275,-1.113,2.6704915745999998,41.15,-7.51,41.8296856311,135.25
2020-07-19 23:00:00,40.8415,-9.0555,41.8333623141,2.7115,-0.9855,2.8850376947000003,38.13,-8.07,38.9746302099,135.08,41.1415,-9.1055,42.1370757469,2.7115,-0.9855,2.8850376947000003,38.43,-8.12,39.278483932,134.92
2020-07-19 23:30:00,38.4525,-9.123,39.5199175765,2.3825,-1.073,2.6129744067000003,36.07,-8.05,36.9573727421,135.26,38.7425,-9.153,39.8090280621,2.3825,-1.073,2.6129744067000003,36.36,-8.08,37.2469596075,135.11
2020-07-20 00:00:00,36.1475,-9.582,37.3959420292,1.8375,-1.012,2.0977488529,34.31,-8.57,35.3641202351,135.85,36.4275,-9.622,37.6768581526,1.8375,-1.012,2.0977488529,34.59,-8.61,35.6454793768,135.69
2020-07-20 00:30:00,34.0775,-9.6885,35.4279979465,1.6575000000000002,-0.8785000000000001,1.8759180418999999,32.42,-8.81,33.5957214538,135.94,34.3275,-9.7285,35.6794193969,1.6575000000000002,-0.8785000000000001,1.8759180418999999,32.67,-8.85,33.8474725792,135.78
2020-07-20 01:00:00,32.804,-10.005,34.2958079217,1.744,-0.8150000000000001,1.9250353244,31.06,-9.19,32.3910435151,136.17,33.064,-10.055,34.5590960675,1.744,-0.8150000000000001,1.9250353244,31.32,-9.24,32.6545555781,136.01
2020-07-20 01:30:00,32.1615,-9.415,33.511256426,1.8515000000000001,-0.145,1.8571691495,30.31,-9.27,31.6958830134,136.29,32.4015,-9.455,33.7528402842,1.8515000000000001,-0.145,1.8571691495,30.55,-9.31,31.9371038136,136.13
2020-07-20 02:00:00,32.396,-9.4585,33.7485412759,1.706,-0.1985,1.7175093158,30.69,-9.26,32.0565703094,136.62,32.636,-9.4985,33.990145605,1.706,-0.1985,1.7175093158,30.93,-9.3,32.297908601,136.46
2020-07-20 02:30:00,31.9355,-9.5375,33.3292674162,1.6155,-0.1575,1.6231594192,30.32,-9.38,31.7377819011,136.71,32.1655,-9.5875,33.563962020299996,1.6155,-0.1575,1.6231594192,30.55,-9.43,31.9722911284,136.55
2020-07-20 03:00:00,31.24,-9.7745,32.7334454381,1.76,-0.1345,1.7651317939000002,29.48,-9.64,31.0161248385,137.25,31.48,-9.8245,32.977434713,1.76,-0.1345,1.7651317939000002,29.72,-9.69,31.2597904663,137.09
2020-07-20 03:30:00,31.107,-9.685,32.5798200425,2.107,-0.155,2.1126935414,29.0,-9.53,30.5257415962,136.99,31.337,-9.725,32.8113272209,2.107,-0.155,2.1126935414,29.23,-9.57,30.7567521042,136.83
2020-07-20 04:00:00,30.753,-9.8295,32.2856946534,1.7530000000000001,-0.20950000000000002,1.7654742281,29.0,-9.62,30.553958827,137.2,30.973,-9.8895,32.5135193304,1.7530000000000001,-0.20950000000000002,1.7654742281,29.22,-9.68,30.7816633729,137.04
2020-07-20 04:30:00,30.9955,-9.589,32.4448754236,1.5755,-0.089,1.5780118028999999,29.42,-9.5,30.9157953157,137.02,31.2255,-9.629,32.6764363303,1.5755,-0.089,1.5780118028999999,29.65,-9.54,31.1469757761,136.86
2020-07-20 05:00:00,31.201,-9.466,32.6053301931,1.611,-0.026000000000000002,1.6112097939,29.59,-9.44,31.0593254917,137.38,31.431,-9.506,32.8370491518,1.611,-0.026000000000000002,1.6112097939,29.82,-9.48,31.2906184023,137.22
2020-07-20 05:30:00,31.8155,-9.1645,33.1091241276,1.5455,0.0455,1.546169622,30.27,-9.21,31.6401169404,137.59,32.0555,-9.2145,33.353591868,1.5455,0.0455,1.546169622,30.51,-9.26,31.8842860983,137.43
2020-07-20 06:00:00,33.127,-8.8875,34.2984808009,1.697,-0.0175,1.6970902304000002,31.43,-8.87,32.657645353,136.87,33.367,-8.9275,34.5406564102,1.697,-0.0175,1.6970902304000002,31.67,-8.91,32.8994984764,136.72
2020-07-20 06:30:00,37.181,-7.223,37.8760939116,1.841,-0.113,1.844464692,35.34,-7.11,36.048130326,135.74,37.451,-7.263,38.1487689185,1.841,-0.113,1.844464692,35.61,-7.15,36.3207186052,135.58
2020-07-20 07:00:00,40.198,-5.9375,40.6341372524,2.228,-0.2575,2.2428308563,37.97,-5.68,38.3924901511,135.17,40.478,-5.9575,40.9140598114,2.228,-0.2575,2.2428308563,38.25,-5.7,38.6723738604,135.01
2020-07-20 07:30:00,44.8525,-4.088,45.0384113868,3.3725,-0.538,3.4151427862,41.48,-3.55,41.6316334054,133.76,45.1525,-4.108,45.3389889637,3.3725,-0.538,3.4151427862,41.78,-3.5700000000000003,41.9322465413,133.6
2020-07-20 08:00:00,48.0575,-2.8970000000000002,48.1447392271,5.2775,-1.067,5.3842822409,42.78,-1.83,42.8191230644,133.17,48.3775,-2.887,48.4635664727,5.2775,-1.067,5.3842822409,43.1,-1.82,43.1384097992,133.02
2020-07-20 08:30:00,51.503,-2.1145,51.546388033,7.593,-1.6644999999999999,7.7733010523,43.91,-0.45,43.9123057923,132.46,51.823,-2.1145,51.8661203412,7.593,-1.6644999999999999,7.7733010523,44.23,-0.45,44.232289111,132.31
2020-07-20 09:00:00,53.8635,-1.703,53.8904151148,9.8635,-2.253,10.1175412651,44.0,0.55,44.0034373657,132.29,54.1935,-1.683,54.2196268085,9.8635,-2.253,10.1175412651,44.33,0.5700000000000001,44.3336644098,132.14
2020-07-20 09:30:00,55.061,-1.4535,55.0801814018,11.631,-2.7535,11.9524860699,43.43,1.3,43.4494522405,131.85,55.381,-1.4435,55.3998091445,11.631,-2.7535,11.9524860699,43.75,1.31,43.7696081774,131.7
2020-07-20 10:00:00,53.6,-1.6395,53.6250683939,11.55,-3.0395,11.9432432886,42.05,1.4,42.0732991338,132.21,53.92,-1.5995,53.9437188211,11.55,-3.0395,11.9432432886,42.37,1.44,42.3944630819,132.06
2020-07-20 10:30:00,56.15,-2.7055,56.2151423573,15.1,-3.5355,15.5083770992,41.05,0.8300000000000001,41.0583901292,132.4,56.44,-2.6855,56.5038539416,15.1,-3.5355,15.5083770992,41.34,0.85,41.3487375865,132.25
2020-07-20 11:00:00,61.2725,-2.625,61.3287035673,17.3325,-3.855,17.7560294337,43.94,1.23,43.95721215,132.11,61.6025,-2.605,61.6575545351,17.3325,-3.855,17.7560294337,44.27,1.25,44.287643875,131.96
2020-07-20 11:30:00,58.767,-2.79,58.8331912189,17.417,-4.24,17.9256656501,41.35,1.45,41.3754154058,131.7,59.077,-2.76,59.1414366498,17.417,-4.24,17.9256656501,41.66,1.48,41.6862807168,131.55
2020-07-20 12:00:00,56.834,-2.161,56.8750690285,15.964,-3.9210000000000003,16.4384773322,40.87,1.76,40.9078782143,131.54,57.134,-2.1310000000000002,57.1737275066,15.964,-3.9210000000000003,16.4384773322,41.17,1.79,41.2088946709,131.4
2020-07-20 12:30:00,54.465,-2.1215,54.5063022709,14.375,-4.0515,14.9350352276,40.09,1.9300000000000002,40.1364298362,131.82,54.765,-2.0915,54.8049231114,14.375,-4.0515,14.9350352276,40.39,1.96,40.4375283617,131.68
2020-07-20 13:00:00,54.8035,-1.5190000000000001,54.8245471778,12.5335,-3.349,12.9732194636,42.27,1.83,42.3095946565,132.75,55.0935,-1.4889999999999999,55.1136177659,12.5335,-3.349,12.9732194636,42.56,1.8599999999999999,42.6006244086,132.6
2020-07-20 13:30:00,53.94,-2.3975,53.9932551922,12.71,-3.5075000000000003,13.1850921973,41.23,1.11,41.2449390835,134.14,54.26,-2.3575,54.311190433,12.71,-3.5075000000000003,13.1850921973,41.55,1.15,41.5659115141,133.99
2020-07-20 14:00:00,51.632,-2.8745000000000003,51.7119538816,12.372,-3.2945,12.8031290804,39.26,0.42,39.2622464971,134.43,51.932,-2.8645,52.0109410052,12.372,-3.2945,12.8031290804,39.56,0.43,39.5623368875,134.28
2020-07-20 14:30:00,50.5595,-2.7275,50.633015874,11.1695,-2.7475,11.5024556726,39.39,0.02,39.3900050774,134.52,50.8595,-2.7175000000000002,50.9320483242,11.1695,-2.7475,11.5024556726,39.69,0.03,39.6900113379,134.37
2020-07-20 15:00:00,48.6625,-3.181,48.7663579453,11.3725,-3.201,11.8144046507,37.29,0.02,37.2900053634,134.76,48.9425,-3.151,49.0438284318,11.3725,-3.201,11.8144046507,37.57,0.05,37.5700332712,134.61
2020-07-20 15:30:00,48.75,-3.6825,48.8888873493,11.72,-3.2725,12.1683053976,37.03,-0.41000000000000003,37.0322697117,134.87,49.02,-3.6625,49.1566303386,11.72,-3.2725,12.1683053976,37.3,-0.39,37.3020388183,134.72
2020-07-20 16:00:00,47.791,-3.516,47.9201621137,10.221,-2.746,10.5834473117,37.57,-0.77,37.5778897758,135.06,48.061,-3.5060000000000002,48.1887098499,10.221,-2.746,10.5834473117,37.84,-0.76,37.8476313658,134.91
2020-07-20 16:30:00,48.2995,-3.7439999999999998,48.4443932385,10.0495,-3.004,10.48887345,38.25,-0.74,38.2571575003,135.35,48.5795,-3.734,48.7227931901,10.0495,-3.004,10.48887345,38.53,-0.73,38.5369147701,135.2
2020-07-20 17:00:00,50.2595,-3.9825,50.4170372642,10.0895,-2.6725,10.4374454011,40.17,-1.31,40.1913547918,135.47,50.5595,-3.9625,50.7145388079,10.0895,-2.6725,10.4374454011,40.47,-1.29,40.4905544541,135.32
2020-07-20 17:30:00,50.298,-4.2215,50.4748438953,7.198,-1.8115,7.4224481305,43.1,-2.41,43.1673267646,135.82,50.628,-4.2015,50.8020372254,7.198,-1.8115,7.4224481305,43.43,-2.39,43.4957124324,135.67
2020-07-20 18:00:00,56.1225,-2.854,56.19502044,9.1325,-2.214,9.3970395471,46.99,-0.64,46.994358172,135.55,56.4525,-2.854,56.5245970552,9.1325,-2.214,9.3970395471,47.32,-0.64,47.3243277818,135.4
2020-07-20 18:30:00,63.5255,-1.659,63.5471591123,7.5155,-1.8090000000000002,7.7301501441,56.01,0.15,56.0102008566,135.12,63.9555,-1.629,63.9762426315,7.5155,-1.8090000000000002,7.7301501441,56.44,0.18,56.4402870297,134.97
2020-07-20 19:00:00,63.5185,-2.0625,63.5519767474,6.2185,-1.4625,6.3881647208,57.3,-0.6000000000000001,57.3031412752,135.0,63.9585,-2.0425,63.9911050733,6.2185,-1.4625,6.3881647208,57.74,-0.58,57.7429129851,134.85
2020-07-20 19:30:00,63.531,-2.167,63.5679467185,5.321,-1.197,5.4539756142,58.21,-0.97,58.2180813837,134.2,63.981,-2.147,64.0170131293,5.321,-1.197,5.4539756142,58.66,-0.9500000000000001,58.6676921312,134.06
2020-07-20 20:00:00,63.781,-2.279,63.8217032208,4.671,-0.869,4.7511474404000005,59.11,-1.4100000000000001,59.1268145599,133.33,64.241,-2.279,64.2814119478,4.671,-0.869,4.7511474404000005,59.57,-1.4100000000000001,59.5866847542,133.18
2020-07-20 20:30:00,63.638,-2.415,63.6838069606,3.758,-0.5650000000000001,3.8002353874,59.88,-1.85,59.9085711731,133.06,64.098,-2.395,64.1427285746,3.758,-0.5650000000000001,3.8002353874,60.34,-1.83,60.3677438704,132.91
2020-07-20 21:00:00,62.513,-2.906,62.5805081875,3.633,-0.526,3.6708806845,58.88,-2.38,58.928081591,133.36,62.973,-2.896,63.0395553998,3.633,-0.526,3.6708806845,59.34,-2.37,59.3873092504,133.21
2020-07-20 21:30:00,61.761,-3.2665,61.8473212294,3.771,-0.3165,3.784258613,57.99,-2.95,58.0649860071,133.26,62.221,-3.2765,62.307208999,3.771,-0.3165,3.784258613,58.45,-2.96,58.5249015377,133.11
2020-07-20 22:00:00,61.1495,-3.9015,61.2738366067,4.2895,-0.3315,4.3022903784,56.86,-3.5700000000000003,56.9719624026,133.55,61.5895,-3.9015,61.7129501199,4.2895,-0.3315,4.3022903784,57.3,-3.5700000000000003,57.4111043266,133.4
2020-07-20 22:30:00,59.842,-4.4075,60.0040916959,4.152,-0.11750000000000001,4.1536622696,55.69,-4.29,55.8549926148,133.42,60.272,-4.4075,60.4329383718,4.152,-0.11750000000000001,4.1536622696,56.12,-4.29,56.283732108,133.28
2020-07-20 23:00:00,56.456,-4.8635,56.6651000904,3.616,0.0165,3.616037645,52.84,-4.88,53.0648659661,133.91,56.886,-4.8835,57.0952324476,3.616,0.0165,3.616037645,53.27,-4.9,53.4948866715,133.76
2020-07-20 23:30:00,52.531,-5.6875,52.8379940691,3.251,0.0425,3.2512777873,49.28,-5.73,49.6120076191,134.46,52.911,-5.7075,53.2179431888,3.251,0.0425,3.2512777873,49.66,-5.75,49.9917803244,134.31
2020-07-21 00:00:00,49.55,-6.3645,49.9570751771,2.55,0.10550000000000001,2.5521814688999998,47.0,-6.47,47.4432387174,134.9,49.92,-6.3845,50.3266156248,2.55,0.10550000000000001,2.5521814688999998,47.37,-6.49,47.812519281,134.75
2020-07-21 00:30:00,46.991,-6.9095,47.4962658664,2.421,0.1505,2.4256733601000002,44.57,-7.06,45.1256966705,135.2,47.351,-6.9395,47.8568057987,2.421,0.1505,2.4256733601000002,44.93,-7.09,45.4859648683,135.04
2020-07-21 01:00:00,45.3835,-7.2825,45.964082483,2.2735,0.1675,2.2796619267000002,43.11,-7.45,43.748995417,135.06,45.7235,-7.3225,46.3061276561,2.2735,0.1675,2.2796619267000002,43.45,-7.49,44.0908448547,134.9
2020-07-21 01:30:00,44.514,-7.44,45.1314723447,2.364,0.15,2.3687541029,42.15,-7.59,42.8279184645,134.87,44.854,-7.48,45.4734176855,2.364,0.15,2.3687541029,42.49,-7.63,43.1696305289,134.72
2020-07-21 02:00:00,44.4515,-7.4030000000000005,45.0637355448,2.0015,0.167,2.008454941,42.45,-7.57,43.1196869191,134.87,44.7715,-7.443,45.385961059,2.0015,0.167,2.008454941,42.77,-7.61,43.4417425986,134.69
2020-07-21 02:30:00,43.641,-7.6265,44.3023744651,1.741,0.14350000000000002,1.7469039041,41.9,-7.77,42.6143508692,135.06,43.971,-7.6665,44.6343372668,1.741,0.14350000000000002,1.7469039041,42.23,-7.8100000000000005,42.9461174031,134.9
2020-07-21 03:00:00,43.206,-7.7785,43.9006093152,1.626,0.12150000000000001,1.6305331183,41.58,-7.9,42.3238278042,135.66,43.526,-7.8185,44.2226369437,1.626,0.12150000000000001,1.6305331183,41.9,-7.94,42.6456750445,135.5
2020-07-21 03:30:00,42.59,-7.834,43.3044992582,1.62,0.126,1.6248926118,40.97,-7.96,41.7361054724,135.76,42.91,-7.874,43.6264595859,1.62,0.126,1.6248926118,41.29,-8.0,42.0578660895,135.6
2020-07-21 04:00:00,42.4995,-7.9525,43.2371339996,1.4695,0.11750000000000001,1.4741901166,41.03,-8.07,41.8160949875,135.87,42.8195,-7.9925,43.559036221,1.4695,0.11750000000000001,1.4741901166,41.35,-8.11,42.1378048788,135.72
2020-07-21 04:30:00,42.5555,-8.0555,43.3112186448,1.3755,0.1345,1.3820602375,41.18,-8.19,41.9865276011,135.3,42.8755,-8.0955,43.6330794295,1.3755,0.1345,1.3820602375,41.5,-8.23,42.3081895146,135.15
2020-07-21 05:00:00,42.912,-7.8595,43.6258121328,1.3719999999999999,0.1505,1.3802297816,41.54,-8.01,42.305220718,135.34,43.242,-7.8995,43.9576235055,1.3719999999999999,0.1505,1.3802297816,41.87,-8.05,42.6368314958,135.18
2020-07-21 05:30:00,43.5905,-7.397,44.213655122,1.3205,0.17300000000000001,1.3317842355,42.27,-7.57,42.9424941055,134.99,43.9205,-7.437,44.5456988861,1.3205,0.17300000000000001,1.3317842355,42.6,-7.61,43.2743815669,134.84
2020-07-21 06:00:00,45.5805,-6.818,46.0876025006,1.5205000000000002,0.122,1.5253865903000001,44.06,-6.94,44.6032196147,135.52,45.9105,-6.848,46.4184135258,1.5205000000000002,0.122,1.5253865903000001,44.39,-6.97,44.9338736367,135.36
2020-07-21 06:30:00,50.3345,-5.0305,50.5852529943,1.7645,0.029500000000000002,1.7647465824,48.57,-5.06,48.8328629101,135.95,50.7045,-5.0505,50.9554106107,1.7645,0.029500000000000002,1.7647465824,48.94,-5.08,49.2029470662,135.79
2020-07-21 07:00:00,53.1095,-3.3905,53.2176143819,2.2595,-0.1005,2.2617339587,50.85,-3.29,50.9563205108,135.49,53.4895,-3.4005,53.5974813821,2.2595,-0.1005,2.2617339587,51.23,-3.3,51.3361753542,135.33
2020-07-21 07:30:00,56.6645,-1.8014999999999999,56.6931297645,3.4645,-0.3715,3.4843611323,53.2,-1.43,53.2192155147,134.67,57.0745,-1.8014999999999999,57.1029242027,3.4645,-0.3715,3.4843611323,53.61,-1.43,53.6290686102,134.52
2020-07-21 08:00:00,58.602,-0.89,58.6087579121,5.422,-0.9,5.4961881336000005,53.18,0.01,53.1800009402,134.48,59.012,-0.87,59.018412754,5.422,-0.9,5.4961881336000005,53.59,0.03,53.5900083971,134.32
2020-07-21 08:30:00,59.956,0.23900000000000002,59.9564763558,7.636,-1.461,7.7745107242,52.32,1.7000000000000002,52.3476112158,133.88,60.366,0.259,60.3665556165,7.636,-1.461,7.7745107242,52.73,1.72,52.7580448842,133.72
2020-07-21 09:00:00,60.4675,1.22,60.4798061856,9.7975,-1.98,9.995569331,50.67,3.2,50.7709454314,133.44,60.8675,1.27,60.8807478293,9.7975,-1.98,9.995569331,51.07,3.25,51.1733074952,133.3
2020-07-21 09:30:00,61.0935,2.469,61.1433700678,11.7135,-2.471,11.971295805,49.38,4.94,49.6264848644,133.18,61.4735,2.529,61.5254991304,11.7135,-2.471,11.971295805,49.76,5.0,50.0105748817,133.04
2020-07-21 10:00:00,59.5075,2.061,59.543179939,13.4575,-2.979,13.7832778123,46.05,5.04,46.3249835402,133.4,59.8875,2.121,59.9250473279,13.4575,-2.979,13.7832778123,46.43,5.1,46.7092592534,133.25
2020-07-21 10:30:00,57.0585,1.5915,57.0806910829,15.0085,-3.6585,15.4479673258,42.05,5.25,42.3764675262,133.17,57.3885,1.6515,57.412258138,15.0085,-3.6585,15.4479673258,42.38,5.31,42.7113626568,133.02
2020-07-21 11:00:00,55.4555,1.8035,55.4848185768,16.1755,-4.1465,16.698510786900002,39.28,5.95,39.7280870418,132.96,55.7555,1.8735,55.7869678554,16.1755,-4.1465,16.698510786900002,39.58,6.02,40.0351945168,132.81
2020-07-21 11:30:00,54.9285,1.9855,54.9643732112,17.0785,-4.5145,17.6651032406,37.85,6.5,38.4040687949,132.53,55.2285,2.0555,55.2667376683,17.0785,-4.5145,17.6651032406,38.15,6.57,38.711592579,132.38
2020-07-21 12:00:00,55.277,2.275,55.3237955495,17.357,-4.6850000000000005,17.978172154,37.92,6.96,38.553443426,132.4,55.557,2.355,55.6068905263,17.357,-4.6850000000000005,17.978172154,38.2,7.04,38.8432954318,132.26
2020-07-21 12:30:00,56.8235,2.547,56.8805534541,17.1635,-4.763,17.8121279259,39.66,7.31,40.3280510315,132.37,57.1235,2.617,57.1834149142,17.1635,-4.763,17.8121279259,39.96,7.38,40.6357724179,132.23
2020-07-21 13:00:00,58.1745,2.5575,58.2306899882,15.6745,-4.4625,16.2973573471,42.5,7.02,43.0758679541,132.37,58.5145,2.6375,58.5739115691,15.6745,-4.4625,16.2973573471,42.84,7.1,43.4243664318,132.23
2020-07-21 13:30:00,58.5945,2.387,58.6431001845,22.8245,-4.223,23.2118833628,35.77,6.61,36.3756099605,132.59,58.8745,2.457,58.9257464887,22.8245,-4.223,23.2118833628,36.05,6.68,36.6636727566,132.44
2020-07-21 14:00:00,59.0435,1.842,59.0722257601,21.8135,-4.228,22.2194681811,37.23,6.07,37.7215826815,132.64,59.3235,1.912,59.3543039404,21.8135,-4.228,22.2194681811,37.51,6.14,38.0092054639,132.5
2020-07-21 14:30:00,58.662,1.5710000000000002,58.6830323433,9.502,-2.3890000000000002,9.797720398100001,49.16,3.96,49.3192376259,132.91,58.982,1.631,59.0045463079,9.502,-2.3890000000000002,9.797720398100001,49.48,4.02,49.643033751,132.76
2020-07-21 15:00:00,60.5515,1.9035000000000002,60.5814118728,5.8615,-1.3565,6.0164170816,54.69,3.26,54.7870760308,133.04,60.9615,1.9435,60.9924722773,5.8615,-1.3565,6.0164170816,55.1,3.3,55.1987318695,132.89
2020-07-21 15:30:00,61.31,1.834,61.3374245954,5.17,-1.236,5.3156933696,56.14,3.07,56.2238783792,133.22,61.74,1.874,61.768434301,5.17,-1.236,5.3156933696,56.57,3.11,56.6554233944,133.07
2020-07-21 16:00:00,61.539,1.263,61.5519592702,6.319,-1.617,6.5226106736,55.22,2.88,55.2950522199,133.33,61.969,1.303,61.9826973437,6.319,-1.617,6.5226106736,55.65,2.92,55.7265547114,133.18
2020-07-21 16:30:00,62.3765,1.2565,62.3891540614,4.9365,-1.2035,5.0810869408,57.44,2.46,57.4926534437,133.73,62.8065,1.2965,62.819880249,4.9365,-1.2035,5.0810869408,57.87,2.5,57.9239751744,133.57
2020-07-21 17:00:00,63.299,0.242,63.2994625965,4.999,-1.218,5.1452429486,58.3,1.46,58.3182784382,133.88,63.749,0.262,63.7495383905,4.999,-1.218,5.1452429486,58.75,1.48,58.7686387455,133.74
2020-07-21 17:30:00,64.8055,-0.56,64.8079195026,7.7255,-1.47,7.864111536,57.08,0.91,57.0872533934,133.01,65.2655,-0.54,65.2677339139,7.7255,-1.47,7.864111536,57.54,0.93,57.5475151505,132.86
2020-07-21 18:00:00,66.616,-0.224,66.6163766052,14.856,-1.984,14.9878948488,51.76,1.76,51.789914076,133.01,67.006,-0.194,67.0062808399,14.856,-1.984,14.9878948488,52.15,1.79,52.1807109955,132.86
2020-07-21 18:30:00,67.229,-0.46950000000000003,67.2306393786,15.069,-2.0195,15.2037212961,52.16,1.55,52.1830250177,133.14,67.629,-0.4295,67.6303638261,15.069,-2.0195,15.2037212961,52.56,1.5899999999999999,52.5840441579,132.99
2020-07-21 19:00:00,66.986,-0.5525,66.9882784691,13.326,-1.8225,13.4500476672,53.66,1.27,53.6750267815,133.17,67.396,-0.5325,67.398103625,13.326,-1.8225,13.4500476672,54.07,1.29,54.0853861963,132.99
2020-07-21 19:30:00,67.2325,-0.6755,67.2358933643,12.4125,-1.6355,12.5197850021,54.82,0.96,54.828405047,133.17,67.6625,-0.6455000000000001,67.6655789638,12.4125,-1.6355,12.5197850021,55.25,0.99,55.2588689714,132.99
2020-07-21 20:00:00,66.3835,-1.0355,66.3915757646,12.2235,-1.5155,12.3170894492,54.16,0.48,54.1621269893,133.28,66.7935,-1.0255,66.8013719358,12.2235,-1.5155,12.3170894492,54.57,0.49,54.5721998824,133.13
2020-07-21 20:30:00,65.0615,-1.7795,65.0858310426,2.5715,-0.11950000000000001,2.5742751407,62.49,-1.6600000000000001,62.5120444395,133.75,65.5215,-1.7695,65.5453895594,2.5715,-0.11950000000000001,2.5742751407,62.95,-1.65,62.9716205921,133.6
2020-07-21 21:00:00,63.619,-2.1925,63.6567688251,1.479,0.0575,1.4801173095,62.14,-2.25,62.1807212888,133.75,64.099,-2.2025,64.1368287901,1.479,0.0575,1.4801173095,62.62,-2.26,62.660769226,133.6
2020-07-21 21:30:00,63.3385,-2.6825,63.3952789133,1.4185,0.1275,1.4242185577,61.92,-2.81,61.9837277033,133.56,63.8185,-2.6825,63.8748522386,1.4185,0.1275,1.4242185577,62.4,-2.81,62.4632379884,133.41
2020-07-21 22:00:00,63.002,-3.2025,63.0833417809,1.462,0.1375,1.4684516505,61.54,-3.34,61.6305703365,133.81,63.482,-3.2225,63.5637383282,1.462,0.1375,1.4684516505,62.02,-3.36,62.1109491153,133.66
2020-07-21 22:30:00,61.089,-3.834,61.2091943829,1.399,0.136,1.4055948919,59.69,-3.9699999999999998,59.8218772691,134.03,61.559,-3.834,61.678278486,1.399,0.136,1.4055948919,60.16,-3.9699999999999998,60.2908492227,133.89
2020-07-21 23:00:00,57.497,-4.4125,57.6660659769,1.317,0.1375,1.3241583176,56.18,-4.55,56.3639503584,134.38,57.937,-4.4425,58.1070716458,1.317,0.1375,1.3241583176,56.62,-4.58,56.8049364052,134.24
2020-07-21 23:30:00,53.5245,-5.6765,53.8246667663,1.2545,0.1935,1.2693354561,52.27,-5.87,52.598572224,135.03,53.9445,-5.6965,54.2444392772,1.2545,0.1935,1.2693354561,52.69,-5.89,53.0181874454,134.88
2020-07-22 00:00:00,50.912,-5.8825,51.2507126804,1.232,0.17750000000000002,1.2447209527,49.68,-6.06,50.0482367322,135.25,51.312,-5.8925,51.6492294255,1.232,0.17750000000000002,1.2447209527,50.08,-6.07,50.446519206,135.1
2020-07-22 00:30:00,48.6025,-6.2315,49.0003530446,1.2325,0.17850000000000002,1.2453587836,47.37,-6.41,47.8017259103,135.46,48.9725,-6.2615,49.3711670765,1.2325,0.17850000000000002,1.2453587836,47.74,-6.44,48.1724111915,135.3
2020-07-22 01:00:00,47.116,-6.5045,47.5628634152,1.206,0.20550000000000002,1.2233831166,45.91,-6.71,46.3977607218,135.38,47.476,-6.5245,47.9222252848,1.206,0.20550000000000002,1.2233831166,46.27,-6.73,46.7568797077,135.23
2020-07-22 01:30:00,46.068,-6.89,46.5803899082,1.208,0.21,1.2261174495,44.86,-7.1,45.4183839431,135.87,46.418,-6.93,46.9324581074,1.208,0.21,1.2261174495,45.21,-7.14,45.7703364637,135.72
2020-07-22 02:00:00,45.972,-6.7515,46.4651217178,1.222,0.1985,1.2380170637,44.75,-6.95,45.2864770103,136.54,46.312,-6.7915,46.8073265232,1.222,0.1985,1.2380170637,45.09,-6.99,45.6285897218,136.39
2020-07-22 02:30:00,44.7465,-7.2620000000000005,45.3319523763,1.2065000000000001,0.138,1.2143666044,43.54,-7.4,44.1643702548,136.24,45.0965,-7.282,45.6806505673,1.2065000000000001,0.138,1.2143666044,43.89,-7.42,44.5127902967,136.09
2020-07-22 03:00:00,43.505,-7.426,44.1342327564,1.2650000000000001,0.094,1.2684876822,42.24,-7.52,42.9041722913,136.06,43.845,-7.456,44.4744416604,1.2650000000000001,0.094,1.2684876822,42.58,-7.55,43.2441776428,135.9
2020-07-22 03:30:00,42.473,-7.612,43.1497192691,1.233,0.058,1.2343633987,41.24,-7.67,41.9471870332,135.96,42.793,-7.642,43.4700012997,1.233,0.058,1.2343633987,41.56,-7.7,42.2672875874,135.81
2020-07-22 04:00:00,42.695,-7.592,43.3647493824,1.215,-0.032,1.2154213261,41.48,-7.5600000000000005,42.1633015785,136.05,43.015,-7.622,43.6850673457,1.215,-0.032,1.2154213261,41.8,-7.59,42.4835038574,135.9
2020-07-22 04:30:00,42.532,-7.52,43.1916823474,1.232,-0.05,1.2330141929,41.3,-7.47,41.9701191325,135.34,42.852,-7.55,43.5120259698,1.232,-0.05,1.2330141929,41.62,-7.5,42.2903582392,135.19
2020-07-22 05:00:00,42.9535,-7.4305,43.5914612338,1.2435,-0.07050000000000001,1.2454968888,41.71,-7.36,42.3543822998,135.29,43.2735,-7.4605,43.9118988715,1.2435,-0.07050000000000001,1.2454968888,42.03,-7.39,42.6747349142,135.14
2020-07-22 05:30:00,44.112,-6.9535,44.6566871392,1.222,-0.07350000000000001,1.2242084176999999,42.89,-6.88,43.438306827,134.84,44.442,-6.9835,44.9873386215,1.222,-0.07350000000000001,1.2242084176999999,43.22,-6.91,43.7688987753,134.69
2020-07-22 06:00:00,45.492,-6.5485,45.9609063906,1.4020000000000001,-0.1285,1.4078765038,44.09,-6.42,44.5549604421,135.24,45.832,-6.5785,46.3017158024,1.4020000000000001,-0.1285,1.4078765038,44.43,-6.45,44.8957392188,135.09
2020-07-22 06:30:00,49.616,-4.804,49.8480277644,1.596,-0.214,1.6102832049,48.02,-4.59,48.2388691824,134.79,49.976,-4.824,50.2082817073,1.596,-0.214,1.6102832049,48.38,-4.61,48.5991409389,134.64
2020-07-22 07:00:00,53.3915,-3.255,53.4906281254,2.2715,-0.425,2.3109169717,51.12,-2.83,51.198274385,134.6,53.7815,-3.255,53.8799106092,2.2715,-0.425,2.3109169717,51.51,-2.83,51.5876826384,134.45
2020-07-22 07:30:00,57.0815,-1.2395,57.0949560163,3.7815000000000003,-0.7095,3.8474839181,53.3,-0.53,53.3026350193,134.03,57.4815,-1.2295,57.4946476857,3.7815000000000003,-0.7095,3.8474839181,53.7,-0.52,53.7025176319,133.89
2020-07-22 08:00:00,58.4945,0.11850000000000001,58.4946200304,4.2345,-1.0015,4.3513207765,54.26,1.12,54.2715579286,133.65,58.9245,0.14850000000000002,58.9246871226,4.2345,-1.0015,4.3513207765,54.69,1.15,54.7020895396,133.5
2020-07-22 08:30:00,60.0615,1.032,60.0703654579,6.1715,-1.508,6.3530682548,53.89,2.54,53.9498257643,133.42,60.4715,1.052,60.4806499324,6.1715,-1.508,6.3530682548,54.3,2.56,54.360312729,133.27
2020-07-22 09:00:00,60.9585,2.1655,60.9969516656,7.5585,-1.7445,7.7572032654,53.4,3.91,53.5429556524,133.1,61.3885,2.2255,61.4288269667,7.5585,-1.7445,7.7572032654,53.83,3.9699999999999998,53.9761966055,132.95
2020-07-22 09:30:00,59.015,2.521,59.0688214374,12.055,-2.859,12.3893868291,46.96,5.38,47.267176772,132.93,59.375,2.581,59.4310708805,12.055,-2.859,12.3893868291,47.32,5.44,47.6316701366,132.78
2020-07-22 10:00:00,59.1005,3.3155,59.1934256527,12.5405,-3.1645,12.9336074047,46.56,6.48,47.0087651401,132.79,59.4605,3.3855,59.5568020506,12.5405,-3.1645,12.9336074047,46.92,6.55,47.374981794199996,132.64
2020-07-22 10:30:00,60.2665,2.1875,60.3061869007,9.8565,-2.2525,10.1106057435,50.41,4.44,50.6051548758,133.08,60.6465,2.2475,60.6881307877,9.8565,-2.2525,10.1106057435,50.79,4.5,50.9889605699,132.94
2020-07-22 11:00:00,59.1935,2.411,59.2425806599,11.5935,-2.729,11.9103603325,47.6,5.14,47.876712502,132.78,59.5735,2.461,59.6243106732,11.5935,-2.729,11.9103603325,47.98,5.19,48.2598849978,132.64
2020-07-22 11:30:00,54.8325,2.1125,54.8731784436,13.7925,-3.5075000000000003,14.2315007114,41.04,5.62,41.4230129276,132.7,55.1625,2.1825,55.2056583377,13.7925,-3.5075000000000003,14.2315007114,41.37,5.69,41.7594659928,132.56
2020-07-22 12:00:00,53.7995,2.691,53.866758592400004,16.7395,-4.359,17.2977380385,37.06,7.05,37.7246086792,132.39,54.0895,2.751,54.1594129515,16.7395,-4.359,17.2977380385,37.35,7.11,38.0207127761,132.25
2020-07-22 12:30:00,52.023,2.9905,52.108882345,20.213,-5.3395,20.9063538009,31.81,8.33,32.8825941799,132.08,52.273,3.0805,52.3636897979,20.213,-5.3395,20.9063538009,32.06,8.42,33.1472472462,131.94
2020-07-22 13:00:00,52.057,2.927,52.1392230283,20.927,-5.333,21.5958379786,31.13,8.26,32.2072119253,132.4,52.297,3.007,52.383377688,20.927,-5.333,21.5958379786,31.37,8.34,32.4597057904,132.25
2020-07-22 13:30:00,51.7625,2.3465,51.8156585262,20.9525,-5.3635,21.6280925766,30.81,7.71,31.760040932,132.91,51.9825,2.4265,52.0391026873,20.9525,-5.3635,21.6280925766,31.03,7.79,31.9928898351,132.76
2020-07-22 14:00:00,53.279,1.4255,53.298066487,20.399,-5.0645,21.0182863538,32.88,6.49,33.5143924307,133.36,53.539,1.5055,53.5601629128,20.399,-5.0645,21.0182863538,33.14,6.57,33.7849744709,133.21
2020-07-22 14:30:00,53.701,1.2610000000000001,53.7158032799,19.591,-4.549,20.112202316,34.11,5.8100000000000005,34.601274543,133.21,53.961,1.321,53.9771670431,19.591,-4.549,20.112202316,34.37,5.87,34.867661235,133.06
2020-07-22 15:00:00,52.998,0.9505,53.0065227519,19.248,-4.3095,19.7245353367,33.75,5.26,34.1574311095,133.21,53.248,1.0105,53.2575873867,19.248,-4.3095,19.7245353367,34.0,5.32,34.4136949484,133.06
2020-07-22 15:30:00,52.734,1.3435000000000001,52.751111346100004,18.784,-3.9865,19.2023654337,33.95,5.33,34.3658464176,133.3,52.994,1.4035,53.0125819806,18.784,-3.9865,19.2023654337,34.21,5.39,34.6320112035,133.16
2020-07-22 16:00:00,52.9765,0.751,52.981822857,18.5365,-3.999,18.9629595066,34.44,4.75,34.7660193292,133.78,53.2165,0.811,53.222679313,18.5365,-3.999,18.9629595066,34.68,4.8100000000000005,35.0119765223,133.63
2020-07-22 16:30:00,54.4295,0.387,54.4308757898,25.0995,-4.343,25.4724664933,29.33,4.73,29.708951513,133.7,54.6795,0.437,54.6812462299,25.0995,-4.343,25.4724664933,29.58,4.78,29.9637247351,133.55
2020-07-22 17:00:00,55.52,0.47900000000000004,55.522066253,22.02,-3.531,22.3013085042,33.5,4.01,33.7391478849,133.7,55.74,0.529,55.7425101785,22.02,-3.531,22.3013085042,33.72,4.06,33.9635392738,133.55
2020-07-22 17:30:00,57.5625,-0.017,57.5625025103,13.6925,-2.947,14.0060474528,43.87,2.93,43.967735898,133.95,57.8725,0.023,57.8725045704,13.6925,-2.947,14.0060474528,44.18,2.9699999999999998,44.2797165754,133.81
2020-07-22 18:00:00,59.394,-0.311,59.3948142265,11.224,-2.411,11.4800303571,48.17,2.1,48.2157536496,133.91,59.754,-0.291,59.754708576,11.224,-2.411,11.4800303571,48.53,2.12,48.5762833078,133.76
2020-07-22 18:30:00,60.4105,-0.525,60.4127812243,17.8005,-2.985,18.0490449955,42.61,2.46,42.6809524261,133.46,60.7305,-0.495,60.7325172807,17.8005,-2.985,18.0490449955,42.93,2.49,43.002151109,133.31
2020-07-22 19:00:00,61.94,-0.6195,61.9430979226,15.62,-2.3995,15.8032275264,46.32,1.78,46.3541885918,133.41,62.29,-0.5895,62.2927893921,15.62,-2.3995,15.8032275264,46.67,1.81,46.7050853762,133.27
2020-07-22 19:30:00,62.499,-0.734,62.5033099684,12.019,-1.784,12.1506796929,50.48,1.05,50.4909189855,133.41,62.859,-0.714,62.8630549449,12.019,-1.784,12.1506796929,50.84,1.07,50.8512585882,133.27
2020-07-22 20:00:00,62.4215,-1.1055,62.4312885699,10.9915,-1.5155,11.0954861318,51.43,0.41000000000000003,51.4316342342,133.65,62.8215,-1.0855,62.8308775404,10.9915,-1.5155,11.0954861318,51.83,0.43,51.8317836853,133.5
2020-07-22 20:30:00,61.809,-1.554,61.8285322242,2.959,-0.704,3.0415944832,58.85,-0.85,58.8561381676,133.7,62.229,-1.544,62.248151595,2.959,-0.704,3.0415944832,59.27,-0.84,59.2759521223,133.56
2020-07-22 21:00:00,59.9765,-1.7585000000000002,60.0022739111,1.6764999999999999,-0.5585,1.7670807848,58.3,-1.2,58.3123486064,133.91,60.4265,-1.7585000000000002,60.4520820526,1.6764999999999999,-0.5585,1.7670807848,58.75,-1.2,58.7622540412,133.76
2020-07-22 21:30:00,60.3355,-2.1535,60.3739192243,1.2455,-0.4035,1.3092297354,59.09,-1.75,59.1159081805,133.86,60.7755,-2.1635,60.8139961892,1.2455,-0.4035,1.3092297354,59.53,-1.76,59.5560114514,133.71
2020-07-22 22:00:00,61.7665,-3.09,61.8437435983,1.5065,-0.49,1.5841850429000002,60.26,-2.6,60.3160641952,133.7,62.2165,-3.1,62.2936824425,1.5065,-0.49,1.5841850429000002,60.71,-2.61,60.7660777079,133.56
2020-07-22 22:30:00,60.5555,-3.392,60.6504265793,1.6255000000000002,-0.582,1.726549811,58.93,-2.81,58.9969575487,133.82,61.0255,-3.402,61.1202524066,1.6255000000000002,-0.582,1.726549811,59.4,-2.8200000000000003,59.4669017185,133.67
2020-07-22 23:00:00,56.539,-4.3505,56.7061316901,1.619,-0.5605,1.7132779255,54.92,-3.79,55.0506176169,134.61,56.959,-4.3505,57.1249028993,1.619,-0.5605,1.7132779255,55.34,-3.79,55.4696286268,134.46
