Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-22 23:30:00,52.55,-5.198,52.8064551357,1.55,-0.538,1.6407144785,51.0,-4.66,51.2124555162,134.24,52.96,-5.228,53.2174180509,1.55,-0.538,1.6407144785,51.41,-4.69,51.6234849657,134.09
2020-07-23 00:00:00,49.496,-5.5315,49.8041314376,1.3559999999999999,-0.5515,1.4638607345,48.14,-4.98,48.3969007272,134.28,49.866,-5.5615,50.1751755179,1.3559999999999999,-0.5515,1.4638607345,48.51,-5.01,48.7680243602,134.14
2020-07-23 00:30:00,47.2275,-5.9595,47.6020209287,1.1775,-0.4995,1.2790646973,46.05,-5.46,46.3725576176,134.58,47.5875,-5.9795,47.9616990577,1.1775,-0.4995,1.2790646973,46.41,-5.48,46.7324138046,134.43
2020-07-23 01:00:00,44.711,-6.223,45.1419898764,1.131,-0.543,1.2545955524,43.58,-5.68,43.9485926965,135.22,45.051,-6.253,45.4828826043,1.131,-0.543,1.2545955524,43.92,-5.71,44.2896206802,135.07
2020-07-23 01:30:00,44.086,-6.192,44.5187180858,1.236,-0.532,1.345629964,42.85,-5.66,43.2221945301,135.08,44.406,-6.212,44.8383962693,1.236,-0.532,1.345629964,43.17,-5.68,43.5420635708,134.93
2020-07-23 02:00:00,44.114,-6.1305,44.5379391783,1.104,-0.3805,1.1677312405,43.01,-5.75,43.3926560607,135.29,44.444,-6.1505,44.8675582827,1.104,-0.3805,1.1677312405,43.34,-5.77,43.7224027245,135.14
2020-07-23 02:30:00,43.6965,-6.5625,44.1865422782,1.1165,-0.2325,1.1404510073,42.58,-6.33,43.0479418788,135.79,44.0265,-6.6025,44.5188242039,1.1165,-0.2325,1.1404510073,42.91,-6.37,43.380237436,135.65
2020-07-23 03:00:00,42.508,-6.841,43.0549572639,1.158,-0.391,1.2222295202,41.35,-6.45,41.850029868600004,135.96,42.828,-6.871,43.3756639719,1.158,-0.391,1.2222295202,41.67,-6.48,42.1708347084,135.81
2020-07-23 03:30:00,42.434,-6.9265,42.9955899861,1.124,-0.35650000000000004,1.1791811778,41.31,-6.57,41.8291883737,135.14,42.754,-6.9665,43.3178558824,1.124,-0.35650000000000004,1.1791811778,41.63,-6.61,42.1515005664,134.99
2020-07-23 04:00:00,42.0015,-6.9335,42.5699356882,1.3215,-0.2535,1.3455944783,40.68,-6.68,41.224808065,134.61,42.3115,-6.9635,42.880687547,1.3215,-0.2535,1.3455944783,40.99,-6.71,41.535577521,134.46
2020-07-23 04:30:00,41.214,-6.811,41.7729998564,1.3639999999999999,-0.431,1.4304743968,39.85,-6.38,40.3574887722,134.34,41.524,-6.851,42.0853748587,1.3639999999999999,-0.431,1.4304743968,40.16,-6.42,40.6699151708,134.19
2020-07-23 05:00:00,40.012,-6.665,40.563313092,1.452,-0.425,1.5129206853000001,38.56,-6.24,39.0616333504,134.31,40.312,-6.695,40.8641697456,1.452,-0.425,1.5129206853000001,38.86,-6.27,39.3625774054,134.16
2020-07-23 05:30:00,40.012,-6.2685,40.5000522993,1.442,-0.4385,1.5071981455999999,38.57,-5.83,39.0081247947,134.31,40.312,-6.3085,40.8026287909,1.442,-0.4385,1.5071981455999999,38.87,-5.87,39.3107339031,134.16
2020-07-23 06:00:00,40.5235,-5.6865,40.9205368305,1.7335,-0.6065,1.8365360056000002,38.79,-5.08,39.1212282527,134.11,40.8035,-5.7165,41.2019900551,1.7335,-0.6065,1.8365360056000002,39.07,-5.11,39.4027537109,133.96
2020-07-23 06:30:00,45.9365,-4.2425,46.1319936541,2.0865,-0.6825,2.1952877943,43.85,-3.56,43.994273491,134.55,46.2465,-4.2525,46.4416033153,2.0865,-0.6825,2.1952877943,44.16,-3.5700000000000003,44.3040686619,134.4
2020-07-23 07:00:00,49.0545,-3.0375,49.1484524324,2.7445,-0.7575000000000001,2.8471189824,46.31,-2.2800000000000002,46.3660921364,135.09,49.4145,-3.0475,49.5083838001,2.7445,-0.7575000000000001,2.8471189824,46.67,-2.29,46.726148996,134.94
2020-07-23 07:30:00,51.9495,-1.4,51.9683610503,3.5795,-0.99,3.7138820996,48.37,-0.41000000000000003,48.3717376161,134.77,52.3095,-1.4,52.328231293,3.5795,-0.99,3.7138820996,48.73,-0.41000000000000003,48.7317247797,134.62
2020-07-23 08:00:00,54.243,-0.4475,54.2448458865,4.4030000000000005,-1.3075,4.5930344273,49.84,0.86,49.847419191,135.07,54.613,-0.42750000000000005,54.614673168,4.4030000000000005,-1.3075,4.5930344273,50.21,0.88,50.2177110191,134.92
2020-07-23 08:30:00,55.9595,0.5435,55.9621392774,4.8395,-1.4665,5.0568154505,51.12,2.01,51.159500584,134.12,56.3495,0.5735,56.3524183376,4.8395,-1.4665,5.0568154505,51.51,2.04,51.550380212,133.98
2020-07-23 09:00:00,55.912,0.985,55.9206756844,6.822,-1.885,7.0776344212,49.09,2.87,49.1738243378,133.73,56.302,1.025,56.3113294906,6.822,-1.885,7.0776344212,49.48,2.91,49.5654970721,133.59
2020-07-23 09:30:00,57.0675,1.6575000000000002,57.0915655986,6.9475,-1.8425,7.1876673894,50.12,3.5,50.2420580789,133.94,57.4275,1.6975,57.4525827313,6.9475,-1.8425,7.1876673894,50.48,3.54,50.6039721761,133.8
2020-07-23 10:00:00,56.7995,1.5895000000000001,56.8217362503,10.8095,-2.5605,11.1086205489,45.99,4.15,46.1768621714,134.05,57.1795,1.6295000000000002,57.2027140134,10.8095,-2.5605,11.1086205489,46.37,4.19,46.558919661,133.91
2020-07-23 10:30:00,54.447,1.1825,54.4598394714,10.687,-2.4775,10.9704136317,43.76,3.66,43.9127908473,134.27,54.767,1.2325,54.7808665982,10.687,-2.4775,10.9704136317,44.08,3.71,44.2358508452,134.12
2020-07-23 11:00:00,56.452,1.7595,56.4794134553,8.992,-2.3305,9.2890954484,47.46,4.09,47.6359076748,134.27,56.802,1.7995,56.8304971318,8.992,-2.3305,9.2890954484,47.81,4.13,47.988050596,134.12
2020-07-23 11:30:00,57.3975,2.224,57.4405708733,10.3275,-2.696,10.6735969687,47.07,4.92,47.3264334173,134.01,57.7475,2.274,57.7922558156,10.3275,-2.696,10.6735969687,47.42,4.97,47.6797367862,133.86
2020-07-23 12:00:00,60.1355,2.85,60.2029971035,9.0355,-2.5,9.3749805466,51.1,5.35,51.3793003066,133.8,60.5055,2.91,60.575437516,9.0355,-2.5,9.3749805466,51.47,5.41,51.7535409417,133.65
2020-07-23 12:30:00,61.8175,2.8965,61.8853215108,8.4375,-2.4035,8.7731532815,53.38,5.3,53.6424682504,133.68,62.2275,2.9465,62.2972199901,8.4375,-2.4035,8.7731532815,53.79,5.35,54.0554030602,133.53
2020-07-23 13:00:00,61.989,2.9905,62.0610925722,7.769,-2.1595,8.0635476839,54.22,5.15,54.4640330861,133.68,62.389,3.0405,62.4630447645,7.769,-2.1595,8.0635476839,54.62,5.2,54.8669700275,133.53
2020-07-23 13:30:00,61.234,2.301,61.2772172753,7.084,-2.169,7.4086177523,54.15,4.47,54.3341826109,133.74,61.654,2.351,61.6988080679,7.084,-2.169,7.4086177523,54.57,4.52,54.7568744543,133.6
2020-07-23 14:00:00,60.017,2.147,60.0553902493,5.767,-1.873,6.0635318091,54.25,4.02,54.3987398751,133.74,60.427,2.197,60.4669259844,5.767,-1.873,6.0635318091,54.66,4.07,54.811317262,133.6
2020-07-23 14:30:00,58.709,1.77,58.7356755388,5.859,-1.82,6.1351675609,52.85,3.59,52.9717906059,134.0,59.099,1.81,59.1267105545,5.859,-1.82,6.1351675609,53.24,3.63,53.3636065123,133.86
2020-07-23 15:00:00,60.4135,2.0085,60.4468779549,5.1535,-1.4715,5.3594658782,55.26,3.48,55.369468121,134.0,60.8235,2.0385,60.8576505831,5.1535,-1.4715,5.3594658782,55.67,3.51,55.7805432028,133.86
2020-07-23 15:30:00,59.707,2.0085,59.7407726871,6.017,-1.8315000000000001,6.289569242,53.69,3.84,53.8271464969,134.0,60.127,2.0585,60.1622269472,6.017,-1.8315000000000001,6.289569242,54.11,3.89,54.2496470035,133.86
2020-07-23 16:00:00,60.7095,1.6045,60.730699078,5.5995,-1.6755,5.8448011515000005,55.11,3.2800000000000002,55.2075221324,134.15,61.1195,1.6545,61.1418894908,5.5995,-1.6755,5.8448011515000005,55.52,3.33,55.6197743613,134.0
2020-07-23 16:30:00,62.3505,1.0595,62.3595012047,5.4705,-1.3005,5.6229592298,56.88,2.36,56.9289381598,134.41,62.7805,1.0795,62.7897802234,5.4705,-1.3005,5.6229592298,57.31,2.38,57.3593976607,134.26
2020-07-23 17:00:00,64.5325,0.985,64.5400168984,12.3525,-1.725,12.4723647016,52.18,2.71,52.2503253578,134.28,64.9325,1.025,64.9405896281,12.3525,-1.725,12.4723647016,52.58,2.75,52.6518651142,134.14
2020-07-23 17:30:00,65.806,1.038,65.8141860088,13.216,-2.002,13.36677448,52.59,3.04,52.6777913356,134.59,66.226,1.068,66.2346110429,13.216,-2.002,13.36677448,53.01,3.07,53.0988229625,134.44
2020-07-23 18:00:00,63.7915,0.42,63.7928826144,16.6215,-2.45,16.801094079,47.17,2.87,47.2572301347,134.17,64.1715,0.46,64.1731486858,16.6215,-2.45,16.801094079,47.55,2.91,47.6389609458,134.02
2020-07-23 18:30:00,64.072,0.2535,64.0725014827,22.092,-0.6965,22.1029766378,41.98,0.9500000000000001,41.9907477904,134.23,64.372,0.28350000000000003,64.3726242766,22.092,-0.6965,22.1029766378,42.28,0.98,42.2913560908,134.08
2020-07-23 19:00:00,64.3965,0.035,64.3965095114,21.0665,-0.485,21.0720821764,43.33,0.52,43.3331201277,134.37,64.7365,0.055,64.7365233639,21.0665,-0.485,21.0720821764,43.67,0.54,43.6733385488,134.22
2020-07-23 19:30:00,65.037,-0.4365,65.0384647824,13.607,-1.4165,13.6805307371,51.43,0.98,51.4393361155,133.92,65.387,-0.42650000000000005,65.3883909517,13.607,-1.4165,13.6805307371,51.78,0.99,51.7894632141,133.77
2020-07-23 20:00:00,64.0605,-0.521,64.062618595,11.2305,-1.461,11.3251336085,52.83,0.9400000000000001,52.8383620109,133.6,64.4705,-0.511,64.4725250882,11.2305,-1.461,11.3251336085,53.24,0.9500000000000001,53.2484750955,133.45
2020-07-23 20:30:00,63.768,-0.6940000000000001,63.7717763591,10.638,-1.404,10.7302497641,53.13,0.71,53.1347438123,133.6,64.158,-0.674,64.1615401935,10.638,-1.404,10.7302497641,53.52,0.73,53.5249782812,133.45
2020-07-23 21:00:00,63.2585,-1.2145000000000001,63.2701575192,9.7785,-1.2445,9.8573750309,53.48,0.03,53.4800084144,133.97,63.6685,-1.1945000000000001,63.6797041647,9.7785,-1.2445,9.8573750309,53.89,0.05,53.8900231954,133.82
2020-07-23 21:30:00,62.44,-1.443,62.4566717733,10.67,-1.313,10.7504822683,51.77,-0.13,51.7701632217,133.88,62.84,-1.443,62.8565656793,10.67,-1.313,10.7504822683,52.17,-0.13,52.1701619702,133.73
2020-07-23 22:00:00,61.5305,-2.3425000000000002,61.575073987,10.6005,-1.4825,10.7036632281,50.93,-0.86,50.9372604289,134.05,61.9105,-2.3325,61.9544233005,10.6005,-1.4825,10.7036632281,51.31,-0.85,51.3170400549,133.91
2020-07-23 22:30:00,58.9,-3.06,58.9794337036,2.03,-0.73,2.1572667892,56.87,-2.33,56.9177107762,134.32,59.31,-3.06,59.3888853238,2.03,-0.73,2.1572667892,57.28,-2.33,57.3273695542,134.17
2020-07-23 23:00:00,55.776,-3.9285,55.9141778823,1.416,-0.48850000000000005,1.4978946058,54.36,-3.44,54.4687359868,134.83,56.216,-3.9385,56.3537970171,1.416,-0.48850000000000005,1.4978946058,54.8,-3.45,54.9084920572,134.69
2020-07-23 23:30:00,52.0735,-4.8004999999999995,52.294303729,1.4435,-0.47050000000000003,1.5182432282,50.63,-4.33,50.8148187048,134.83,52.4535,-4.8205,52.6745373259,1.4435,-0.47050000000000003,1.5182432282,51.01,-4.35,51.1951423477,134.69
2020-07-24 00:00:00,49.738,-5.408,50.0311413821,1.3780000000000001,-0.548,1.482965947,48.36,-4.86,48.6035924598,134.77,50.108,-5.428,50.4011393522,1.3780000000000001,-0.548,1.482965947,48.73,-4.88,48.9737409231,134.63
2020-07-24 00:30:00,47.1775,-5.5965,47.5082868403,1.2475,-0.4565,1.3284007302,45.93,-5.14,46.2167123452,134.77,47.5275,-5.6165,47.8582106696,1.2475,-0.4565,1.3284007302,46.28,-5.16,46.5667692674,134.63
2020-07-24 01:00:00,45.696,-5.894,46.0745445121,1.3860000000000001,-0.544,1.4889365332,44.31,-5.35,44.631811525,134.9,46.036,-5.924,46.4155908289,1.3860000000000001,-0.544,1.4889365332,44.65,-5.38,44.97295743,134.76
2020-07-24 01:30:00,44.9345,-6.291,45.3727448062,1.3745,-0.461,1.4497486850999999,43.56,-5.83,43.9484072521,135.05,45.2745,-6.311,45.7122420283,1.3745,-0.461,1.4497486850999999,43.9,-5.85,44.2880627258,134.91
2020-07-24 02:00:00,44.1185,-6.04,44.530030791,1.4285,-0.55,1.5307227868000002,42.69,-5.49,43.0415636333,135.23,44.4485,-6.06,44.8597007597,1.4285,-0.55,1.5307227868000002,43.02,-5.51,43.3714249247,135.07
2020-07-24 02:30:00,43.5975,-6.526,44.0832244992,1.5875,-0.5760000000000001,1.6887664877000002,42.01,-5.95,42.4292658433,135.44,43.9275,-6.566,44.4155109421,1.5875,-0.5760000000000001,1.6887664877000002,42.34,-5.99,42.7616147965,135.29
2020-07-24 03:00:00,43.0745,-6.5575,43.5707855851,1.5345,-0.5375,1.6259140506,41.54,-6.02,41.9739442988,135.58,43.3745,-6.5875,43.8718862884,1.5345,-0.5375,1.6259140506,41.84,-6.05,42.2751475456,135.43
2020-07-24 03:30:00,42.357,-6.6815,42.88074033,1.327,-0.5615,1.4409063988000002,41.03,-6.12,41.4839161604,135.62,42.857,-6.7415,43.3839863458,1.327,-0.5615,1.4409063988000002,41.53,-6.18,41.9872992701,135.47
2020-07-24 04:00:00,42.037,-6.966,42.6102631416,1.067,-0.626,1.2370792214,40.97,-6.34,41.457647063,135.93,42.357,-6.996,42.9308684399,1.067,-0.626,1.2370792214,41.29,-6.37,41.7784753192,135.78
2020-07-24 04:30:00,41.757,-6.748,42.2987299218,0.987,-0.608,1.1592381119,40.77,-6.14,41.2297526066,135.53,42.057,-6.7780000000000005,42.5996776162,0.987,-0.608,1.1592381119,41.07,-6.17,41.5308776695,135.38
2020-07-24 05:00:00,42.613,-6.848,43.1597367114,0.973,-0.578,1.1317300915,41.64,-6.27,42.1094110621,135.38,42.933,-6.888,43.4820311508,0.973,-0.578,1.1317300915,41.96,-6.31,42.4318005746,135.23
2020-07-24 05:30:00,43.2855,-6.6695,43.7963096676,0.8855000000000001,-0.20950000000000002,0.909945328,42.4,-6.46,42.8892947016,134.93,43.6055,-6.7095,44.1186697499,0.8855000000000001,-0.20950000000000002,0.909945328,42.72,-6.5,43.2116697201,134.78
2020-07-24 06:00:00,44.8575,-6.1755,45.2805930449,0.9175000000000001,-0.0555,0.9191770776,43.94,-6.12,44.3641521952,134.79,45.1975,-6.2055,45.6215106775,0.9175000000000001,-0.0555,0.9191770776,44.28,-6.15,44.7050433397,134.63
2020-07-24 06:30:00,48.989,-4.5595,49.2007231781,1.359,-0.28950000000000004,1.389493163,47.63,-4.27,47.8210183915,134.82,49.359,-4.5795,49.5709864866,1.359,-0.28950000000000004,1.389493163,48.0,-4.29,48.1913280581,134.68
2020-07-24 07:00:00,51.571,-3.5255,51.6913647648,1.621,-0.48550000000000004,1.6921439803,49.95,-3.04,50.0424230029,134.82,51.951,-3.5355,52.0711643931,1.621,-0.48550000000000004,1.6921439803,50.33,-3.05,50.4223303706,134.68
2020-07-24 07:30:00,55.394,-1.8519999999999999,55.4249505187,2.124,-0.442,2.1695022471,53.27,-1.4100000000000001,53.2886573297,134.51,55.804,-1.8519999999999999,55.8347232464,2.124,-0.442,2.1695022471,53.68,-1.4100000000000001,53.698514877,134.37
2020-07-24 08:00:00,57.811,-0.486,57.8130427931,10.850999999999999,-1.456,10.948248124700001,46.96,0.97,46.9700170321,133.8,58.151,-0.446,58.1527103152,10.850999999999999,-1.456,10.948248124700001,47.3,1.01,47.3107820692,133.65
2020-07-24 08:30:00,59.8385,0.631,59.8418268709,11.6985,-1.759,11.8300035186,48.14,2.39,48.1992914886,133.19,60.1985,0.671,60.2022395202,11.6985,-1.759,11.8300035186,48.5,2.43,48.5608371015,133.05
2020-07-24 09:00:00,61.5245,1.6920000000000002,61.547761651,12.7045,-2.048,12.8685128997,48.82,3.74,48.9630472908,132.8,61.9045,1.732,61.9287247103,12.7045,-2.048,12.8685128997,49.2,3.7800000000000002,49.344993667,132.66
2020-07-24 09:30:00,62.3875,2.41,62.434031235,13.0475,-2.43,13.2718557953,49.34,4.84,49.576821197,132.4,62.7675,2.46,62.8156879788,13.0475,-2.43,13.2718557953,49.72,4.89,49.959888911,132.26
2020-07-24 10:00:00,61.9915,2.351,62.0360642953,13.8315,-2.419,14.041437008,48.16,4.77,48.3956454653,132.58,62.3615,2.401,62.4077037172,13.8315,-2.419,14.041437008,48.53,4.82,48.768773821,132.43
2020-07-24 10:30:00,61.7715,2.0875,61.8067623202,14.6215,-2.6425,14.8583669527,47.15,4.73,47.38665846,132.35,62.1215,2.1375,62.158263075,14.6215,-2.6425,14.8583669527,47.5,4.78,47.7399036446,132.2
2020-07-24 11:00:00,62.0225,2.015,62.0552232391,17.8925,-2.475,18.0628674703,44.13,4.49,44.3578290722,132.35,62.3325,2.055,62.3663657852,17.8925,-2.475,18.0628674703,44.44,4.53,44.6702865449,132.2
2020-07-24 11:30:00,62.7815,3.747,62.8932170528,39.9815,1.347,40.0041841718,22.8,2.4,22.9259678095,132.65,62.9615,3.777,63.0746875636,39.9815,1.347,40.0041841718,22.98,2.43,23.1081219488,132.51
2020-07-24 12:00:00,62.7945,3.8369999999999997,62.9116189527,39.5545,1.347,39.5774289116,23.24,2.49,23.3730122149,132.57,62.9645,3.877,63.0837490107,39.5545,1.347,39.5774289116,23.41,2.5300000000000002,23.5463160601,132.42
2020-07-24 12:30:00,63.735,3.555,63.8340680985,42.375,0.665,42.3802176729,21.36,2.89,21.5546213142,132.73,63.905,3.5949999999999998,64.0060391682,42.375,0.665,42.3802176729,21.53,2.93,21.7284559967,132.59
2020-07-24 13:00:00,61.417,2.151,61.45465556,37.557,-0.809,37.5657121588,23.86,2.96,24.0429033189,132.64,61.597,2.191,61.6359545233,37.557,-0.809,37.5657121588,24.04,3.0,24.226464868,132.5
2020-07-24 13:30:00,57.0825,0.23500000000000001,57.0829837276,24.9025,-3.735,25.1810391217,32.18,3.9699999999999998,32.4239618184,132.64,57.3525,0.28500000000000003,57.3532081165,24.9025,-3.735,25.1810391217,32.45,4.02,32.6980565172,132.5
2020-07-24 14:00:00,54.3535,0.41950000000000004,54.3551188252,19.4135,-3.3405,19.6988051034,34.94,3.76,35.1417301794,132.74,54.6235,0.4595,54.6254326527,19.4135,-3.3405,19.6988051034,35.21,3.8,35.4144617353,132.59
2020-07-24 14:30:00,54.958,0.3665,54.959222031,20.848,-3.4735,21.1353804378,34.11,3.84,34.3254672219,132.79,55.208,0.41650000000000004,55.2095710566,20.848,-3.4735,21.1353804378,34.36,3.89,34.5794982613,132.64
2020-07-24 15:00:00,54.737,-0.41550000000000004,54.738576975,22.947,-3.9255,23.2803427649,31.79,3.51,31.9831862078,133.02,54.987,-0.3755,54.9882821086,22.947,-3.9255,23.2803427649,32.04,3.55,32.2360683087,132.87
2020-07-24 15:30:00,52.204,-0.6515000000000001,52.2080651648,20.664,-3.7715,21.0053590364,31.54,3.12,31.6939426389,133.37,52.444,-0.6115,52.4475649411,20.664,-3.7715,21.0053590364,31.78,3.16,31.9367186793,133.22
2020-07-24 16:00:00,53.1225,-1.0125,53.1321481073,20.4725,-3.4225,20.7566076829,32.65,2.41,32.7388240473,133.72,53.3625,-0.9825,53.3715440333,20.4725,-3.4225,20.7566076829,32.89,2.44,32.9803835636,133.57
2020-07-24 16:30:00,54.002,-1.3495,54.0188592461,10.352,-2.2195,10.5872604695,43.65,0.87,43.6586692422,133.72,54.352,-1.3195000000000001,54.368014349,10.352,-2.2195,10.5872604695,44.0,0.9,44.0092035829,133.57
2020-07-24 17:00:00,56.5075,-1.8170000000000002,56.5367052918,9.6675,-1.9969999999999999,9.8716039857,46.84,0.18,46.840345857,133.8,56.8775,-1.7970000000000002,56.9058803222,9.6675,-1.9969999999999999,9.8716039857,47.21,0.2,47.2104236372,133.65
2020-07-24 17:30:00,56.708,-2.489,56.7625967077,11.048,-2.279,11.2806092477,45.66,-0.21,45.6604829147,133.61,57.048,-2.489,57.1022716273,11.048,-2.279,11.2806092477,46.0,-0.21,46.0004793453,133.46
2020-07-24 18:00:00,56.1935,-2.7725,56.2618538488,17.9835,-2.8625,18.2098923253,38.21,0.09,38.210105993,133.7,56.4835,-2.7425,56.5500404819,17.9835,-2.8625,18.2098923253,38.5,0.12,38.5001870125,133.55
2020-07-24 18:30:00,56.5835,-2.596,56.6430197663,15.1835,-2.396,15.3713853719,41.4,-0.2,41.400483089,133.61,56.9035,-2.586,56.9622305414,15.1835,-2.396,15.3713853719,41.72,-0.19,41.720432644,133.46
2020-07-24 19:00:00,60.1125,-3.037,60.1891686705,5.3325,-1.087,5.4421618177,54.78,-1.9500000000000002,54.8146960221,133.89,60.5425,-3.047,60.6191266454,5.3325,-1.087,5.4421618177,55.21,-1.96,55.2447798439,133.74
2020-07-24 19:30:00,59.2005,-3.3465,59.2950104351,4.2805,-0.8765000000000001,4.3693171663,54.92,-2.47,54.9755154592,133.62,59.6205,-3.3565,59.7149069538,4.2805,-0.8765000000000001,4.3693171663,55.34,-2.48,55.3955413368,133.47
2020-07-24 20:00:00,58.1065,-4.176,58.2563671906,3.6765,-0.716,3.7455718188000002,54.43,-3.46,54.5398615693,133.88,58.5265,-4.196,58.6767212636,3.6765,-0.716,3.7455718188000002,54.85,-3.48,54.9602847518,133.73
2020-07-24 20:30:00,57.001,-4.2335,57.1579961445,3.071,-0.7335,3.1573823414,53.93,-3.5,54.0434538126,133.83,57.421,-4.2435,57.5775870739,3.071,-0.7335,3.1573823414,54.35,-3.51,54.4632224533,133.68
2020-07-24 21:00:00,55.109,-4.9045000000000005,55.3268108719,3.599,-0.7045,3.6673043574,51.51,-4.2,51.6809452313,134.0,55.499,-4.9345,55.717935095,3.599,-0.7045,3.6673043574,51.9,-4.23,52.0720932938,133.85
2020-07-24 21:30:00,53.737,-5.5885,54.0268127993,3.747,-0.8185,3.8353554268,49.99,-4.77,50.2170588545,133.61,54.117,-5.6185,54.4078783932,3.747,-0.8185,3.8353554268,50.37,-4.8,50.5981906791,133.46
2020-07-24 22:00:00,52.3785,-5.969,52.7175134396,3.2785,-0.869,3.3917139104,49.1,-5.1,49.3641570373,133.83,52.7485,-5.989,53.0874031504,3.2785,-0.869,3.3917139104,49.47,-5.12,49.7342467521,133.68
2020-07-24 22:30:00,48.725,-6.5235,49.1597566842,3.185,-0.8735,3.3026091579,45.54,-5.65,45.8891501338,134.27,49.075,-6.5535,49.5106451912,3.185,-0.8735,3.3026091579,45.89,-5.68,46.2401827419,134.11
2020-07-24 23:00:00,44.149,-6.4355,44.6155786833,3.939,-1.0555,4.0779653321,40.21,-5.38,40.5683189201,134.64,44.449,-6.4555,44.9153323627,3.939,-1.0555,4.0779653321,40.51,-5.4,40.8683263665,134.48
2020-07-24 23:30:00,40.075,-6.8495,40.656134534,5.345,-1.4295,5.5328559759000004,34.73,-5.42,35.1503812213,135.57,40.335,-6.8795,40.9174748152,5.345,-1.4295,5.5328559759000004,34.99,-5.45,35.4118991301,135.41
2020-07-25 00:00:00,37.488,-7.6205,38.2547012046,4.598,-1.5305,4.8460328362,32.89,-6.09,33.4490687464,135.0,37.748,-7.6505,38.51547292,4.598,-1.5305,4.8460328362,33.15,-6.12,33.7101898541,134.84
2020-07-25 00:30:00,35.817,-7.705,36.6363823815,4.207,-1.275,4.3959611008,31.61,-6.43,32.2573557503,135.69,36.057,-7.735,36.8773300823,4.207,-1.275,4.3959611008,31.85,-6.46,32.4985245819,135.53
2020-07-25 01:00:00,35.006,-8.1285,35.9373419753,3.626,-1.0785,3.7829932924,31.38,-7.05,32.1621967533,135.78,35.246,-8.1685,36.180172861,3.626,-1.0785,3.7829932924,31.62,-7.09,32.4051307666,135.62
2020-07-25 01:30:00,38.4235,-9.6475,39.6161533784,6.5135000000000005,-1.9175,6.7898813318,31.91,-7.73,32.8329255474,135.81,38.6635,-9.6875,39.8586739431,6.5135000000000005,-1.9175,6.7898813318,32.15,-7.77,33.0756012795,135.66
2020-07-25 02:00:00,38.619,-9.401,39.7467729759,6.639,-1.861,6.8948997092,31.98,-7.54,32.8568409924,135.97,38.869,-9.431,39.9967863959,6.639,-1.861,6.8948997092,32.23,-7.57,33.1070657111,135.81
2020-07-25 02:30:00,37.2665,-9.5775,38.4775327756,5.3865,-1.6575000000000002,5.635750926,31.88,-7.92,32.8490608694,135.87,37.5065,-9.6175,38.7199412254,5.3865,-1.6575000000000002,5.635750926,32.12,-7.96,33.0916303618,135.71
2020-07-25 03:00:00,36.2975,-9.7145,37.5749919029,8.5575,-2.3945,8.8861935889,27.74,-7.32,28.6895451341,136.15,36.5175,-9.7545,37.7978580941,8.5575,-2.3945,8.8861935889,27.96,-7.36,28.9124748162,135.99
2020-07-25 03:30:00,35.507,-10.1135,36.9192352474,7.377,-2.3135,7.7312619442,28.13,-7.8,29.1913840028,136.34,35.727,-10.1535,37.1417836304,7.377,-2.3135,7.7312619442,28.35,-7.84,29.4140799618,136.18
2020-07-25 04:00:00,35.0585,-10.422,36.5748069886,8.1085,-2.592,8.5127102764,26.95,-7.83,28.0644151908,136.63,35.2585,-10.452,36.775074796,8.1085,-2.592,8.5127102764,27.15,-7.86,28.2648562706,136.47
2020-07-25 04:30:00,34.3615,-10.2295,35.8518528461,8.6015,-2.8995,9.0770536244,25.76,-7.33,26.7825782926,136.33,34.5615,-10.2595,36.0521098204,8.6015,-2.8995,9.0770536244,25.96,-7.36,26.983165122,136.17
2020-07-25 05:00:00,34.428,-10.2905,35.933015101,7.998,-2.4605,8.3679187526,26.43,-7.83,27.565445761,136.39,34.628,-10.3305,36.1360984924,7.998,-2.4605,8.3679187526,26.63,-7.87,27.7685757647,136.23
2020-07-25 05:30:00,34.9395,-10.469,36.4742185831,7.0195,-2.029,7.3068612447,27.92,-8.44,29.1677904545,136.6,35.1695,-10.519,36.7088966226,7.0195,-2.029,7.3068612447,28.15,-8.49,29.4024250701,136.44
2020-07-25 06:00:00,35.896,-10.2475,37.3300692773,7.926,-1.6975,8.105737613,27.97,-8.55,29.2476221256,136.69,36.106,-10.2875,37.5429872579,7.926,-1.6975,8.105737613,28.18,-8.59,29.4601510519,136.52
2020-07-25 06:30:00,38.3365,-9.5025,39.4966421168,7.3065,-1.5625,7.471703186,31.03,-7.94,32.029743989,135.81,38.5765,-9.5325,39.7368205636,7.3065,-1.5625,7.471703186,31.27,-7.97,32.2697040581,135.65
2020-07-25 07:00:00,39.075,-8.8395,40.0623562119,7.245,-1.9295,7.4975326108,31.83,-6.91,32.5714138471,135.25,39.325,-8.8695,40.3128224669,7.245,-1.9295,7.4975326108,32.08,-6.94,32.8220962158,135.09
2020-07-25 07:30:00,40.2105,-8.4535,41.0894873721,8.5105,-2.8835,8.985721034,31.7,-5.57,32.1856318875,134.82,40.4605,-8.4735,41.3382663219,8.5105,-2.8835,8.985721034,31.95,-5.59,32.4353295035,134.66
2020-07-25 08:00:00,42.5885,-7.6565,43.2712644199,10.4885,-3.3465,11.0094366114,32.1,-4.31,32.3880548968,134.05,42.8385,-7.6665,43.5191027538,10.4885,-3.3465,11.0094366114,32.35,-4.32,32.6371705269,133.89
2020-07-25 08:30:00,45.9155,-7.04,46.4520692785,9.6455,-2.41,9.942020431,36.27,-4.63,36.5643241425,134.26,46.2055,-7.05,46.7402474346,9.6455,-2.41,9.942020431,36.56,-4.64,36.8532657983,134.11
2020-07-25 09:00:00,48.312,-6.585,48.7587076223,9.872,-2.305,10.1375247965,38.44,-4.28,38.6775387014,133.78,48.612,-6.605,49.058664566,9.872,-2.305,10.1375247965,38.74,-4.3,38.9779116937,133.63
2020-07-25 09:30:00,49.735,-6.1475,50.1134910104,11.355,-2.5875,11.6460800809,38.38,-3.56,38.5447532097,133.37,50.025,-6.1575,50.4025339765,11.355,-2.5875,11.6460800809,38.67,-3.5700000000000003,38.8344408998,133.22
2020-07-25 10:00:00,49.708,-5.728,50.0369388352,19.088,-3.138,19.3442184644,30.62,-2.59,30.7293426549,133.2,49.948,-5.728,50.2753686013,19.088,-3.138,19.3442184644,30.86,-2.59,30.9684952815,133.05
2020-07-25 10:30:00,50.9185,-5.6715,51.2333832037,18.8385,-3.0215,19.0792700201,32.08,-2.65,32.1892668447,133.34,51.1585,-5.6715,51.4719150071,18.8385,-3.0215,19.0792700201,32.32,-2.65,32.428458181,133.19
2020-07-25 11:00:00,52.9325,-5.351,53.2022815042,20.0625,-3.281,20.3290154029,32.87,-2.07,32.935114999,133.89,53.1925,-5.341,53.4599694842,20.0625,-3.281,20.3290154029,33.13,-2.06,33.1939828885,133.74
2020-07-25 11:30:00,50.978,-5.413,51.2645789313,22.728,-3.8529999999999998,23.0522795619,28.25,-1.56,28.2930397801,133.98,51.198,-5.4030000000000005,51.482303882,22.728,-3.8529999999999998,23.0522795619,28.47,-1.55,28.5121623172,133.82
2020-07-25 12:00:00,52.114,-5.4225,52.3953480974,19.944,-3.0725,20.179281262,32.17,-2.35,32.2557188728,134.08,52.374,-5.4325,52.6549896235,19.944,-3.0725,20.179281262,32.43,-2.36,32.5157577184,133.92
2020-07-25 12:30:00,55.3605,-5.506,55.6336318808,18.8405,-2.806,19.0483090129,36.52,-2.7,36.6196723087,134.08,55.6405,-5.506,55.9122640952,18.8405,-2.806,19.0483090129,36.8,-2.7,36.8989159732,133.92
2020-07-25 13:00:00,56.05,-5.624,56.3314465996,18.01,-2.664,18.2059604526,38.04,-2.96,38.1549891888,133.98,56.35,-5.624,56.6299556419,18.01,-2.664,18.2059604526,38.34,-2.96,38.4540921099,133.84
2020-07-25 13:30:00,55.847,-5.732,56.1403886075,15.197,-2.192,15.3542721417,40.65,-3.54,40.8038490831,133.91,56.167,-5.742,56.4597418786,15.197,-2.192,15.3542721417,40.97,-3.55,41.1235139549,133.76
2020-07-25 14:00:00,55.529,-5.804,55.8314987888,13.549,-1.994,13.6949420225,41.98,-3.81,42.1525384763,134.16,55.849,-5.814,56.1508094065,13.549,-1.994,13.6949420225,42.3,-3.8200000000000003,42.4721367487,134.01
2020-07-25 14:30:00,54.3295,-6.3925,54.7042834383,13.9395,-2.2625,14.1219179469,40.39,-4.13,40.6006034438,134.56,54.6595,-6.4125,55.0343628699,13.9395,-2.2625,14.1219179469,40.72,-4.15,40.9309284038,134.4
2020-07-25 15:00:00,53.1585,-6.5115,53.5558190536,14.6385,-2.3315,14.823008281,38.52,-4.18,38.7461327102,134.75,53.4385,-6.5215,53.8349630305,14.6385,-2.3315,14.823008281,38.8,-4.19,39.025582635,134.6
2020-07-25 15:30:00,51.348,-6.949,51.8160757391,16.238,-2.6189999999999998,16.4478510754,35.11,-4.33,35.3759946857,134.95,51.628,-6.979,52.0975702408,16.238,-2.6189999999999998,16.4478510754,35.39,-4.36,35.6575616104,134.79
2020-07-25 16:00:00,48.945,-7.161,49.4660787409,18.165,-3.161,18.4379810717,30.78,-4.0,31.0388208539,135.1,49.165,-7.161,49.6837714551,18.165,-3.161,18.4379810717,31.0,-4.0,31.2569992162,134.95
2020-07-25 16:30:00,50.4005,-7.0235,50.887522562,15.2605,-2.2635,15.4274525603,35.14,-4.76,35.4609249738,134.92,50.6905,-7.0535,51.1788887384,15.2605,-2.2635,15.4274525603,35.43,-4.79,35.7523285955,134.76
2020-07-25 17:00:00,53.448,-6.7865,53.8771313848,16.548000000000002,-2.6365,16.7567131697,36.9,-4.15,37.1326338953,134.49,53.728,-6.7965,54.1561667426,16.548000000000002,-2.6365,16.7567131697,37.18,-4.16,37.4120034214,134.33
2020-07-25 17:30:00,55.1985,-6.9105,55.629393422,17.4485,-3.0105,17.7063057271,37.75,-3.9,37.9509222549,134.36,55.4985,-6.9205000000000005,55.9283186096,17.4485,-3.0105,17.7063057271,38.05,-3.91,38.2503673185,134.21
2020-07-25 18:00:00,55.213,-6.9575,55.649637692,19.353,-3.4175,19.652427719,35.86,-3.54,36.0343058765,134.07,55.473,-6.9675,55.9088524766,19.353,-3.4175,19.652427719,36.12,-3.55,36.294033945,133.92
2020-07-25 18:30:00,55.333,-6.839,55.7540385084,18.973,-3.209,19.2424637196,36.36,-3.63,36.5407512238,134.07,55.623,-6.849,56.0430810181,18.973,-3.209,19.2424637196,36.65,-3.64,36.8303149593,133.92
2020-07-25 19:00:00,55.385,-6.9435,55.8185490429,16.715,-2.8135,16.9501329567,38.67,-4.13,38.8899190022,133.98,55.685,-6.9635,56.1187095116,16.715,-2.8135,16.9501329567,38.97,-4.15,39.1903483016,133.82
2020-07-25 19:30:00,56.3905,-6.8965,56.8106521922,15.2705,-2.4165,15.4605188302,41.12,-4.48,41.3633267521,134.05,56.7005,-6.9165,57.120790195,15.2705,-2.4165,15.4605188302,41.43,-4.5,41.6736715445,133.89
2020-07-25 20:00:00,55.9025,-7.1385,56.3564343132,14.0725,-2.1085,14.2295828646,41.83,-5.03,42.131339879,134.22,56.2225,-7.1585,56.6763939264,14.0725,-2.1085,14.2295828646,42.15,-5.05,42.4514428494,134.07
2020-07-25 20:30:00,53.9635,-8.018,54.555913119,5.8935,-1.6680000000000001,6.1249952041,48.07,-6.35,48.4876004768,134.57,54.3335,-8.048,54.9263099639,5.8935,-1.6680000000000001,6.1249952041,48.44,-6.38,48.8583462676,134.42
2020-07-25 21:00:00,54.009,-8.005,54.5990119508,3.479,-1.035,3.6296922735,50.53,-6.97,51.0084483199,134.49,54.399,-8.045,54.9906648987,3.479,-1.035,3.6296922735,50.92,-7.01,51.4002577815,134.33
2020-07-25 21:30:00,53.589,-7.836,54.1588756992,11.919,-1.666,12.0348708759,41.67,-6.17,42.1243136443,134.12,53.909,-7.866,54.479851661,11.919,-1.666,12.0348708759,41.99,-6.2,42.4452600416,133.97
2020-07-25 22:00:00,52.798,-8.2635,53.4407544506,12.878,-1.8835000000000002,13.015008884,39.92,-6.38,40.4266100483,134.27,53.098,-8.2935,53.7417877098,12.878,-1.8835000000000002,13.015008884,40.22,-6.41,40.7275889294,134.11
2020-07-25 22:30:00,50.4705,-8.8905,51.2475595565,3.8405,-1.0505,3.9815814069,46.63,-7.84,47.2844847704,134.64,50.8305,-8.9405,51.6107766896,3.8405,-1.0505,3.9815814069,46.99,-7.89,47.6477932333,134.49
2020-07-25 23:00:00,47.6385,-9.298,48.5374029615,3.9185,-1.068,4.0614364762,43.72,-8.23,44.4878781243,135.21,47.9585,-9.338,48.8591441416,3.9185,-1.068,4.0614364762,44.04,-8.27,44.8097589817,135.05
2020-07-25 23:30:00,45.1415,-9.7915,46.191216638,12.9715,-1.8615,13.104388368,32.17,-7.93,33.1329714937,136.08,45.3915,-9.8415,46.4461343332,12.9715,-1.8615,13.104388368,32.42,-7.98,33.3876743724,135.92
2020-07-26 00:00:00,42.665,-10.223,43.8726789016,12.235,-1.713,12.3543350286,30.43,-8.51,31.5975473732,136.48,42.895,-10.273,44.1079987531,12.235,-1.713,12.3543350286,30.66,-8.56,31.8325179651,136.31
2020-07-26 00:30:00,39.9135,-10.6805,41.3177995844,3.6135,-0.9805,3.7441637918,36.3,-9.7,37.5736609875,136.43,40.1935,-10.7305,41.601214796,3.6135,-0.9805,3.7441637918,36.58,-9.75,37.8570852021,136.27
2020-07-26 01:00:00,38.2035,-10.5905,39.6442442544,3.3235,-1.1005,3.50096451,34.88,-9.49,36.1479529158,136.43,38.4535,-10.6405,39.898520054,3.3235,-1.1005,3.50096451,35.13,-9.54,36.4023144869,136.27
2020-07-26 01:30:00,37.4875,-10.7355,38.9944049384,3.6075,-1.2655,3.8230284461,33.88,-9.47,35.1786199275,136.52,37.7575,-10.7955,39.2704930769,3.6075,-1.2655,3.8230284461,34.15,-9.53,35.4548078545,136.36
2020-07-26 02:00:00,37.2375,-10.932,38.8090199599,3.4675000000000002,-1.092,3.6353844707,33.77,-9.84,35.1744012031,136.37,37.4975,-10.982,39.0725841256,3.4675000000000002,-1.092,3.6353844707,34.03,-9.89,35.4380163102,136.21
2020-07-26 02:30:00,35.95,-10.9985,37.5948068521,3.01,-0.9885,3.1681591264,32.94,-10.01,34.4273684734,136.88,36.21,-11.0585,37.860989451500004,3.01,-0.9885,3.1681591264,33.2,-10.07,34.6935858625,136.71
2020-07-26 03:00:00,34.9935,-10.929,36.6604430313,3.8735,-1.319,4.0919143747,31.12,-9.61,32.5700245625,137.0,35.2235,-10.979,36.8948965746,3.8735,-1.319,4.0919143747,31.35,-9.66,32.8045438926,136.84
2020-07-26 03:30:00,34.756,-11.0255,36.462874081,4.086,-1.3655,4.3081302499,30.67,-9.66,32.1553183781,137.11,34.996,-11.0755,36.7067666276,4.086,-1.3655,4.3081302499,30.91,-9.71,32.3992623373,136.95
2020-07-26 04:00:00,34.48,-11.323,36.2916068672,4.69,-1.553,4.9404361144,29.79,-9.77,31.3511881753,137.18,34.71,-11.373,36.5257337914,4.69,-1.553,4.9404361144,30.02,-9.82,31.5853257067,137.01
2020-07-26 04:30:00,33.894,-11.2155,35.7014100037,4.754,-1.7355,5.0608770238,29.14,-9.48,30.6432700605,137.1,34.114,-11.2655,35.9259862252,4.754,-1.7355,5.0608770238,29.36,-9.53,30.867952637,136.93
2020-07-26 05:00:00,34.263,-11.3665,36.0991757697,5.013,-1.6665,5.2827446702,29.25,-9.7,30.8164323049,137.1,34.493,-11.4265,36.3363722907,5.013,-1.6665,5.2827446702,29.48,-9.76,31.0536310276,136.93
2020-07-26 05:30:00,34.2815,-11.212,36.0684098104,4.1015,-1.212,4.2768266565,30.18,-10.0,31.793590549,137.02,34.5115,-11.262,36.3025656979,4.1015,-1.212,4.2768266565,30.41,-10.05,32.0276536762,136.86
2020-07-26 06:00:00,33.576,-11.0835,35.3580506851,4.896,-1.8035,5.2176075217,28.68,-9.28,30.1440010616,136.95,33.796,-11.1235,35.5795147276,4.896,-1.8035,5.2176075217,28.9,-9.32,30.3656450615,136.79
2020-07-26 06:30:00,34.49,-10.8965,36.1703443756,5.96,-2.0165,6.2918894022,28.53,-8.88,29.8800150602,136.82,34.72,-10.9465,36.4047285699,5.96,-2.0165,6.2918894022,28.76,-8.93,30.1144898678,136.66
2020-07-26 07:00:00,35.236,-10.724,36.8317780184,5.626,-1.674,5.8697659238,29.61,-9.05,30.9621478583,136.9,35.456,-10.774000000000001,37.0568079035,5.626,-1.674,5.8697659238,29.83,-9.1,31.1871592166,136.74
2020-07-26 07:30:00,36.989,-10.216,38.3738553836,7.739,-2.4859999999999998,8.1284879898,29.25,-7.73,30.2541798765,136.3,37.219,-10.246,38.6035552378,7.739,-2.4859999999999998,8.1284879898,29.48,-7.76,30.4842254289,136.14
2020-07-26 08:00:00,38.003,-9.865,39.2625296434,7.823,-2.645,8.2580478323,30.18,-7.22,31.0316096908,136.02,38.233,-9.895,39.4926995026,7.823,-2.645,8.2580478323,30.41,-7.25,31.2622871844,135.86
2020-07-26 08:30:00,41.6115,-9.234,42.6237455915,9.4015,-2.864,9.8280566874,32.21,-6.37,32.8338392516,135.38,41.8715,-9.254,42.8819195961,9.4015,-2.864,9.8280566874,32.47,-6.39,33.0927937775,135.23
2020-07-26 09:00:00,44.0615,-8.3135,44.8389346941,13.5915,-3.4635,14.0258584229,30.47,-4.85,30.8535800192,134.65,44.2915,-8.3335,45.0686608909,13.5915,-3.4635,14.0258584229,30.7,-4.87,31.0838688068,134.49
2020-07-26 09:30:00,46.802,-7.3155,47.3702833457,14.822,-3.4755000000000003,15.2240199767,31.98,-3.84,32.2097190301,133.73,47.052,-7.3255,47.6188371787,14.822,-3.4755000000000003,15.2240199767,32.23,-3.85,32.4591343076,133.57
2020-07-26 10:00:00,46.104,-6.801,46.6029228375,17.764,-4.031,18.2156157458,28.34,-2.77,28.4750504828,133.61,46.334,-6.791,46.8290213116,17.764,-4.031,18.2156157458,28.57,-2.76,28.7030050692,133.46
2020-07-26 10:30:00,51.9495,-6.321,52.3326436486,15.0195,-2.951,15.3066580693,36.93,-3.37,37.0834437452,133.61,52.2295,-6.341,52.6130112353,15.0195,-2.951,15.3066580693,37.21,-3.39,37.3641030937,133.46
2020-07-26 11:00:00,49.84,-6.0775,50.209178506,21.03,-5.2175,21.6675611514,28.81,-0.86,28.8228329628,133.09,50.05,-6.0575,50.4152338708,21.03,-5.2175,21.6675611514,29.02,-0.84,29.0321545876,132.94
2020-07-26 11:30:00,50.7715,-5.868,51.109476971,17.9615,-4.588,18.5382098987,32.81,-1.28,32.8349585046,133.09,51.0415,-5.858,51.3765596965,17.9615,-4.588,18.5382098987,33.08,-1.27,33.1043698022,132.94
2020-07-26 12:00:00,53.0155,-5.659,53.3166720759,14.5355,-3.8890000000000002,15.0467631486,38.48,-1.77,38.5206866502,132.9,53.3155,-5.659,53.614986909,14.5355,-3.8890000000000002,15.0467631486,38.78,-1.77,38.820372229,132.75
2020-07-26 12:30:00,55.4685,-5.651,55.755612213,11.2385,-2.8810000000000002,11.6018982606,44.23,-2.77,44.3166537545,133.34,55.8185,-5.661,56.1048292329,11.2385,-2.8810000000000002,11.6018982606,44.58,-2.7800000000000002,44.6665960198,133.19
2020-07-26 13:00:00,55.6615,-5.835,55.9665061197,13.6215,-3.085,13.966477267,42.04,-2.75,42.129848089,133.76,55.9715,-5.835,56.2748259637,13.6215,-3.085,13.966477267,42.35,-2.75,42.4391917925,133.61
2020-07-26 13:30:00,50.4085,-6.4075,50.8141016697,14.5185,-3.6575,14.9721123593,35.89,-2.75,35.9952024581,133.76,50.6785,-6.4075,51.081957857,14.5185,-3.6575,14.9721123593,36.16,-2.75,36.2644192012,133.61
2020-07-26 14:00:00,48.5725,-6.6725,49.0286652123,19.9725,-5.2225,20.6440127519,28.6,-1.45,28.6367334031,133.58,48.7925,-6.6725,49.2466274226,19.9725,-5.2225,20.6440127519,28.82,-1.45,28.856453351,133.43
2020-07-26 14:30:00,46.4475,-7.017,46.9745521027,16.2075,-4.067,16.7099834007,30.24,-2.95,30.3835498255,134.04,46.6875,-7.017,47.2118729267,16.2075,-4.067,16.7099834007,30.48,-2.95,30.6224247897,133.89
2020-07-26 15:00:00,46.0955,-7.1605,46.6483427412,10.5055,-2.7905,10.8697939493,35.59,-4.37,35.8572865677,134.16,46.3655,-7.1805,46.9182178956,10.5055,-2.7905,10.8697939493,35.86,-4.39,36.1277137389,134.01
2020-07-26 15:30:00,48.6295,-7.3995,49.1892353112,12.3395,-2.7795,12.6486710962,36.29,-4.62,36.5828990103,134.34,48.9095,-7.4195,49.4690627615,12.3395,-2.7795,12.6486710962,36.57,-4.64,36.8631862432,134.18
2020-07-26 16:00:00,49.353,-7.562,49.9289740832,11.253,-2.672,11.5658805545,38.1,-4.89,38.412525301,134.34,49.663,-7.572,50.2369261898,11.253,-2.672,11.5658805545,38.41,-4.9,38.7212874269,134.21
2020-07-26 16:30:00,51.082,-7.475,51.6260239511,12.182,-3.215,12.5991011187,38.9,-4.26,39.1325644445,133.92,51.382,-7.495,51.9257638268,12.182,-3.215,12.5991011187,39.2,-4.28,39.4329608323,133.77
2020-07-26 17:00:00,53.7725,-7.281,54.2631985534,11.5125,-3.161,11.9385751767,42.26,-4.12,42.4603579825,133.65,54.0925,-7.291,54.5816566005,11.5125,-3.161,11.9385751767,42.58,-4.13,42.7798235153,133.5
2020-07-26 17:30:00,55.387,-7.1175,55.8424442091,10.057,-2.8575,10.4550731824,45.33,-4.26,45.529732044,133.3,55.737,-7.1475,56.1934153193,10.057,-2.8575,10.4550731824,45.68,-4.29,45.8810036943,133.15
2020-07-26 18:00:00,55.6995,-7.128,56.1537414982,9.6395,-2.488,9.9554057803,46.06,-4.64,46.2931225994,133.35,56.0595,-7.138,56.5121100672,9.6395,-2.488,9.9554057803,46.42,-4.65,46.6523193421,133.2
2020-07-26 18:30:00,56.999,-7.056,57.4340764442,9.069,-2.356,9.3700318569,47.93,-4.7,48.1598889118,132.88,57.369,-7.076,57.8037363585,9.069,-2.356,9.3700318569,48.3,-4.72,48.5300772717,132.72
2020-07-26 19:00:00,57.1905,-7.1525,57.6360264635,7.5005,-1.9125,7.7404881306,49.69,-5.24,49.9655251148,133.01,57.5705,-7.1825,58.0168146015,7.5005,-1.9125,7.7404881306,50.07,-5.27,50.3465768449,132.86
2020-07-26 19:30:00,56.6555,-7.275,57.1206731862,7.0755,-1.795,7.2996387068,49.58,-5.48,49.8819285914,132.84,57.0455,-7.295,57.5100521235,7.0755,-1.795,7.2996387068,49.97,-5.5,50.2717704085,132.69
2020-07-26 20:00:00,56.1945,-7.6265,56.7096581942,7.4045,-1.7565,7.6099876807,48.79,-5.87,49.1418457122,133.14,56.5545,-7.6665,57.0717679111,7.4045,-1.7565,7.6099876807,49.15,-5.91,49.5040462993,132.99
2020-07-26 20:30:00,54.8045,-7.8915,55.3697479902,16.9045,-2.6415,17.1096359546,37.9,-5.25,38.2618935757,133.21,55.1045,-7.9115,55.6695406169,16.9045,-2.6415,17.1096359546,38.2,-5.27,38.5618062336,133.05
2020-07-26 21:00:00,53.501,-8.227,54.1298487897,16.401,-2.567,16.600671372,37.1,-5.66,37.5292632488,133.33,53.771,-8.247,54.3997559737,16.401,-2.567,16.600671372,37.37,-5.68,37.7991970814,133.18
2020-07-26 21:30:00,53.7995,-7.8315,54.3665208791,15.8295,-2.4815,16.0228247354,37.97,-5.35,38.3450570478,133.03,54.0995,-7.8615,54.6677151754,15.8295,-2.4815,16.0228247354,38.27,-5.38,38.6463103025,132.88
2020-07-26 22:00:00,53.1975,-8.145,53.8174231197,15.8575,-2.575,16.065208721,37.34,-5.57,37.7531521863,133.54,53.4875,-8.175,54.1086248324,15.8575,-2.575,16.065208721,37.63,-5.6,38.0444069477,133.39
2020-07-26 22:30:00,50.9135,-8.6275,51.6393090436,6.8335,-1.7075,7.0435984056,44.08,-6.92,44.6198700133,134.11,51.2535,-8.6675,51.981216016,6.8335,-1.7075,7.0435984056,44.42,-6.96,44.961961701,133.95
2020-07-26 23:00:00,48.2805,-8.6595,49.0509288444,5.7305,-1.5594999999999999,5.9389115585,42.55,-7.1,43.1382950521,134.62,48.6105,-8.6995,49.3828108809,5.7305,-1.5594999999999999,5.9389115585,42.88,-7.14,43.4703807207,134.46
2020-07-26 23:30:00,45.825,-8.918,46.6847014449,5.475,-1.328,5.633756207,40.35,-7.59,41.0576497135,135.12,46.135,-8.968,46.9985451796,5.475,-1.328,5.633756207,40.66,-7.64,41.3715506115,134.96
2020-07-27 00:00:00,43.6385,-9.232,44.6043552386,5.6085,-1.202,5.7358588067,38.03,-8.03,38.8685193955,135.69,43.9285,-9.262,44.8942953642,5.6085,-1.202,5.7358588067,38.32,-8.06,39.1584729018,135.53
2020-07-27 00:30:00,41.204,-9.4595,42.2759004192,5.994,-0.9195000000000001,6.0641171039,35.21,-8.54,36.2308666747,135.33,41.474,-9.5195,42.5524800247,5.994,-0.9195000000000001,6.0641171039,35.48,-8.6,36.5074019892,135.17
2020-07-27 01:00:00,39.6595,-9.4535,40.7706340704,5.7095,-0.9535,5.7885708513,33.95,-8.5,34.9978927937,135.71,39.9195,-9.493500000000001,41.0328285949,5.7095,-0.9535,5.7885708513,34.21,-8.54,35.2598312531,135.55
2020-07-27 01:30:00,38.833,-9.7345,40.0345148497,6.173,-1.3745,6.3241741951,32.66,-8.36,33.712982662499996,135.21,39.073,-9.7845,40.2794708164,6.173,-1.3745,6.3241741951,32.9,-8.41,33.9578871545,135.05
2020-07-27 02:00:00,38.173,-9.583,39.3574874452,6.733,-2.063,7.0419640726,31.44,-7.52,32.3268309613,135.12,38.423,-9.613,39.6072808711,6.733,-2.063,7.0419640726,31.69,-7.55,32.5769642539,134.96
2020-07-27 02:30:00,37.6825,-9.7265,38.9175488501,4.5625,-1.4765000000000001,4.7954622822,33.12,-8.25,34.1320509199,135.38,37.9325,-9.7765,39.1721139141,4.5625,-1.4765000000000001,4.7954622822,33.37,-8.3,34.3867256365,135.22
2020-07-27 03:00:00,36.779,-9.7895,38.0595474388,4.699,-1.4495,4.9174842399,32.08,-8.34,33.1463723505,135.63,37.039,-9.8395,38.323664768,4.699,-1.4495,4.9174842399,32.34,-8.39,33.4105926317,135.47
2020-07-27 03:30:00,37.277,-9.7825,38.5392272269,5.167,-1.1425,5.2918045363,32.11,-8.64,33.2520931672,135.81,37.517,-9.8125,38.7789948974,5.167,-1.1425,5.2918045363,32.35,-8.67,33.4916616488,135.65
2020-07-27 04:00:00,37.0355,-9.9025,38.3365069679,5.7955,-1.1525,5.9089826959,31.24,-8.75,32.4422579362,135.99,37.2755,-9.9525,38.5812798712,5.7955,-1.1525,5.9089826959,31.48,-8.8,32.6868536265,135.82
2020-07-27 04:30:00,36.7505,-9.755,38.0231413122,7.3405000000000005,-1.7149999999999999,7.5381805,29.41,-8.04,30.4891734883,135.95,36.9705,-9.795,38.2460441778,7.3405000000000005,-1.7149999999999999,7.5381805,29.63,-8.08,30.7119406746,135.78
2020-07-27 05:00:00,36.317,-9.4805,37.5340428045,11.307,-3.3305,11.7873016102,25.01,-6.15,25.7550499902,135.82,36.507,-9.5105,37.7254643345,11.307,-3.3305,11.7873016102,25.2,-6.18,25.9467223364,135.66
2020-07-27 05:30:00,38.024,-9.3235,39.1503796693,11.094,-2.9635,11.4829947422,26.93,-6.36,27.6708239848,135.57,38.234,-9.3435,39.3591126456,11.094,-2.9635,11.4829947422,27.14,-6.38,27.8798134857,135.41
2020-07-27 06:00:00,39.0555,-8.62,39.995455745,11.9355,-3.39,12.4075888169,27.12,-5.23,27.61969044,135.3,39.2555,-8.63,40.1929245048,11.9355,-3.39,12.4075888169,27.32,-5.24,27.8179797972,135.14
2020-07-27 06:30:00,43.4515,-6.9095,43.9974322262,9.0315,-2.7695,9.446593169,34.42,-4.14,34.6680833044,134.88,43.7315,-6.9295,44.2771053988,9.0315,-2.7695,9.446593169,34.7,-4.16,34.9484706389,134.72
2020-07-27 07:00:00,46.8835,-5.3405000000000005,47.1866878738,11.7635,-3.6105,12.3051063587,35.12,-1.73,35.1625838072,134.1,47.1535,-5.3305,47.4538385434,11.7635,-3.6105,12.3051063587,35.39,-1.72,35.4317724648,133.95
2020-07-27 07:30:00,51.5545,-3.517,51.6743239845,12.2145,-3.8369999999999997,12.8029910275,39.34,0.32,39.3413014528,133.04,51.8545,-3.477,51.9709409117,12.2145,-3.8369999999999997,12.8029910275,39.64,0.36,39.6416346787,132.89
2020-07-27 08:00:00,55.251,-1.7465000000000002,55.2785967916,21.271,-4.5865,21.7598580705,33.98,2.84,34.0984750392,132.27,55.511,-1.7065000000000001,55.5372241227,21.271,-4.5865,21.7598580705,34.24,2.88,34.3609080206,132.12
2020-07-27 08:30:00,59.929,-0.733,59.9334825452,22.249,-4.473,22.6941783284,37.68,3.74,37.8651554863,133.4,60.229,-0.683,60.2328725033,22.249,-4.473,22.6941783284,37.98,3.79,38.1686324093,133.25
2020-07-27 09:00:00,62.4925,0.148,62.4926752528,20.6225,-4.032,21.0129610062,41.87,4.18,42.0781332761,133.1,62.8125,0.20800000000000002,62.8128443891,20.6225,-4.032,21.0129610062,42.19,4.24,42.4025199723,132.95
2020-07-27 09:30:00,64.716,0.914,64.7224540017,13.036,-3.646,13.5362702396,51.68,4.5600000000000005,51.8807864243,132.82,65.126,0.974,65.1332829819,13.036,-3.646,13.5362702396,52.09,4.62,52.2944786761,132.67
2020-07-27 10:00:00,65.286,0.9025000000000001,65.2922376876,13.686,-3.9075,14.2328898067,51.6,4.8100000000000005,51.8237021063,132.88,65.696,0.9525,65.7029045952,13.686,-3.9075,14.2328898067,52.01,4.86,52.2365743517,132.72
2020-07-27 10:30:00,65.027,1.0275,65.0351173233,13.777,-4.2225,14.4095536104,51.25,5.25,51.5182006673,132.6,65.427,1.0975,65.4362043157,13.777,-4.2225,14.4095536104,51.65,5.32,51.9232597205,132.45
2020-07-27 11:00:00,64.5755,1.795,64.6004429184,14.7955,-4.835,15.5654760689,49.78,6.63,50.2195708863,132.8,64.9555,1.865,64.9822683911,14.7955,-4.835,15.5654760689,50.16,6.7,50.6054898208,132.64
2020-07-27 11:30:00,63.477,1.955,63.5070984536,16.057,-5.015,16.8219343121,47.42,6.97,47.9295034399,133.34,63.837,2.035,63.8694276943,16.057,-5.015,16.8219343121,47.78,7.05,48.2973177309,133.19
2020-07-27 12:00:00,64.6705,1.9715,64.7005439119,15.9205,-4.9385,16.6688662632,48.75,6.91,49.237288715,133.51,65.0405,2.0415,65.0725315513,15.9205,-4.9385,16.6688662632,49.12,6.98,49.6134538205,133.35
2020-07-27 12:30:00,66.639,1.8940000000000001,66.6659100065,15.369,-4.556,16.0300747659,51.27,6.45,51.6741269883,133.51,67.049,1.964,67.0777585866,15.369,-4.556,16.0300747659,51.68,6.52,52.0896611623,133.35
2020-07-27 13:00:00,67.001,2.249,67.0387350865,16.421,-4.601,17.0533997197,50.58,6.85,51.0417368435,133.41,67.391,2.329,67.431232541,16.421,-4.601,17.0533997197,50.97,6.93,51.438952166600004,133.25
2020-07-27 13:30:00,63.256,1.5895000000000001,63.2759673672,18.846,-5.3405000000000005,19.5880743375,44.41,6.93,44.947447091,133.23,63.596,1.6595,63.6176481509,18.846,-5.3405000000000005,19.5880743375,44.75,7.0,45.29417733,133.08
2020-07-27 14:00:00,62.52,1.1495,62.5305665275,16.68,-4.7905,17.3542873737,45.84,5.94,46.2232538881,133.44,62.87,1.2095,62.881633171,16.68,-4.7905,17.3542873737,46.19,6.0,46.5780645798,133.28
2020-07-27 14:30:00,61.374,1.2345,61.3864143459,16.174,-4.7655,16.8614431841,45.2,6.0,45.5964910931,133.68,61.724,1.3045,61.7377833766,16.174,-4.7655,16.8614431841,45.55,6.07,45.9526647758,133.52
2020-07-27 15:00:00,60.3375,0.8795000000000001,60.3439096057,15.2675,-4.5504999999999995,15.931214847,45.07,5.43,45.3959227244,134.0,60.6875,0.9395,60.6947717394,15.2675,-4.5504999999999995,15.931214847,45.42,5.49,45.7505901601,133.84
2020-07-27 15:30:00,59.6475,0.249,59.6480197261,15.5175,-4.761,16.2314487108,44.13,5.01,44.4134776841,134.28,59.9875,0.299,59.9882451589,15.5175,-4.761,16.2314487108,44.47,5.06,44.7569491811,134.12
2020-07-27 16:00:00,60.9,-0.0655,60.9000352237,15.78,-4.7455,16.4781118533,45.12,4.68,45.3620634451,134.45,61.25,-0.0155,61.2500019612,15.78,-4.7455,16.4781118533,45.47,4.73,45.7153562821,134.29
2020-07-27 16:30:00,65.644,1.5070000000000001,65.6612959437,14.974,-4.253,15.5662675359,50.67,5.76,50.9963381038,133.55,66.034,1.5670000000000002,66.0525899946,14.974,-4.253,15.5662675359,51.06,5.82,51.3906217125,133.39
2020-07-27 17:00:00,66.3565,0.88,66.3623348915,12.2965,-3.17,12.698535831000001,54.06,4.05,54.2114941687,133.62,66.7765,0.92,66.7828372582,12.2965,-3.17,12.698535831000001,54.48,4.09,54.6333094366,133.46
2020-07-27 17:30:00,66.322,-1.087,66.3309072228,9.002,-1.877,9.1956040041,57.32,0.79,57.3254437401,133.9,66.772,-1.067,66.7805246535,9.002,-1.877,9.1956040041,57.77,0.81,57.7756782738,133.74
2020-07-27 18:00:00,68.305,-0.981,68.3120442235,9.985,-2.101,10.2036476811,58.32,1.12,58.3307534668,133.79,68.765,-0.961,68.7717147234,9.985,-2.101,10.2036476811,58.78,1.1400000000000001,58.7910537412,133.63
2020-07-27 18:30:00,69.628,-1.37,69.6414767506,10.518,-2.18,10.741541975,59.11,0.81,59.1155495619,133.58,70.088,-1.35,70.1010003067,10.518,-2.18,10.741541975,59.57,0.8300000000000001,59.5757819923,133.43
2020-07-27 19:00:00,67.619,-1.693,67.6401907892,10.079,-2.063,10.2879643273,57.54,0.37,57.5411895949,132.46,68.059,-1.673,68.079559414,10.079,-2.063,10.2879643273,57.98,0.39,57.9813116444,132.31
