Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-27 19:30:00,66.8925,-1.8865,66.919096217,8.6225,-1.7465000000000002,8.7976001557,58.27,-0.14,58.2701681824,132.81,67.3425,-1.8765,67.3686392805,8.6225,-1.7465000000000002,8.7976001557,58.72,-0.13,58.7201439031,132.66
2020-07-27 20:00:00,65.296,-2.4,65.3400919497,7.176,-1.6800000000000002,7.370032293,58.12,-0.72,58.1244595674,133.35,65.746,-2.39,65.7894263237,7.176,-1.6800000000000002,7.370032293,58.57,-0.71,58.5743032396,133.2
2020-07-27 20:30:00,64.0225,-2.9025,64.0882595527,4.9925,-1.0425,5.1001825948,59.03,-1.8599999999999999,59.059296474,133.65,64.4725,-2.9125,64.5382515451,4.9925,-1.0425,5.1001825948,59.48,-1.87,59.509388335,133.5
2020-07-27 21:00:00,63.278,-3.243,63.3610474424,3.568,-0.683,3.6327830929,59.71,-2.56,59.7648533839,133.65,63.758,-3.243,63.8404230327,3.568,-0.683,3.6327830929,60.19,-2.56,60.2444163388,133.5
2020-07-27 21:30:00,61.9855,-3.698,62.0957117219,3.3355,-0.598,3.3886817865,58.65,-3.1,58.7318695429,133.72,62.4255,-3.7279999999999998,62.5367174886,3.3355,-0.598,3.3886817865,59.09,-3.13,59.1728400535,133.56
2020-07-27 22:00:00,61.0805,-4.3075,61.2321977108,2.9605,-0.6875,3.0392789441,58.12,-3.62,58.2326265937,133.98,61.5305,-4.3175,61.6817901532,2.9605,-0.6875,3.0392789441,58.57,-3.63,58.6823806606,133.82
2020-07-27 22:30:00,58.556,-5.0665,58.7747782493,3.646,-0.7865000000000001,3.7298657147,54.91,-4.28,55.0765512718,134.25,58.976,-5.0865,59.1949411542,3.646,-0.7865000000000001,3.7298657147,55.33,-4.3,55.4968368468,134.1
2020-07-27 23:00:00,53.9575,-5.749,54.2629045228,3.4675000000000002,-0.8290000000000001,3.5652205051,50.49,-4.92,50.729148425700004,134.96,54.3475,-5.769,54.6528326553,3.4675000000000002,-0.8290000000000001,3.5652205051,50.88,-4.94,51.1192527332,134.81
2020-07-27 23:30:00,49.683,-6.7695,50.1420643696,6.773,-1.8495,7.0209813595,42.91,-4.92,43.1911391376,134.85,50.013,-6.7895,50.4717493183,6.773,-1.8495,7.0209813595,43.24,-4.94,43.5212729593,134.69
2020-07-28 00:00:00,46.1,-7.1505,46.6512556128,8.88,-2.8405,9.3232419388,37.22,-4.31,37.4687136155,135.03,46.39,-7.1705,46.9409008249,8.88,-2.8405,9.3232419388,37.51,-4.33,37.7590916204,134.87
2020-07-28 00:30:00,43.211,-7.148,43.7982239937,8.831,-3.078,9.3520396171,34.38,-4.07,34.6200707683,134.26,43.471,-7.158,44.0563821143,8.831,-3.078,9.3520396171,34.64,-4.08,34.8794495369,134.1
2020-07-28 01:00:00,42.222,-7.4095,42.8672132783,9.202,-2.9095,9.6510100119,33.02,-4.5,33.3252216797,134.76,42.482,-7.4295,43.1267642451,9.202,-2.9095,9.6510100119,33.28,-4.52,33.5855445095,134.6
2020-07-28 01:30:00,42.0,-7.7335,42.7060536956,8.2,-2.1235,8.4704930346,33.8,-5.61,34.2624006748,134.83,42.26,-7.7635000000000005,42.967191347,8.2,-2.1235,8.4704930346,34.06,-5.64,34.5238062791,134.67
2020-07-28 02:00:00,41.9645,-7.911,42.7036670703,8.0245,-1.701,8.2028044747,33.94,-6.21,34.5034447556,135.27,42.2345,-7.941,42.9745560914,8.0245,-1.701,8.2028044747,34.21,-6.24,34.7744403262,135.11
2020-07-28 02:30:00,41.4715,-8.1895,42.2723694924,7.1115,-1.4195,7.2517868488,34.36,-6.77,35.0206010799,135.01,41.7415,-8.2195,42.5430723209,7.1115,-1.4195,7.2517868488,34.63,-6.8,35.2913147956,134.85
2020-07-28 03:00:00,40.854,-8.062,41.6418678736,6.804,-1.3820000000000001,6.9429345381,34.05,-6.68,34.699061947,135.32,41.124,-8.092,41.9125737697,6.804,-1.3820000000000001,6.9429345381,34.32,-6.71,34.9697941086,135.16
2020-07-28 03:30:00,40.404,-8.099,41.2077300637,6.454,-1.529,6.6326432891,33.95,-6.57,34.5798698667,135.22,40.664,-8.139,41.4705222658,6.454,-1.529,6.6326432891,34.21,-6.61,34.8427352543,135.06
2020-07-28 04:00:00,40.2265,-8.099,41.0337069158,4.7265,-1.169,4.868918078,35.5,-6.93,36.1700829416,135.22,40.5065,-8.129,41.3141281313,4.7265,-1.169,4.868918078,35.78,-6.96,36.4506515717,135.06
2020-07-28 04:30:00,40.744,-8.191,41.5591869146,5.614,-1.241,5.7495284154,35.13,-6.95,35.8108838204,135.06,41.014,-8.231,41.8317768807,5.614,-1.241,5.7495284154,35.4,-6.99,36.0835156269,134.89
2020-07-28 05:00:00,40.6945,-7.928,41.4595648102,5.8945,-1.538,6.0918448971,34.8,-6.39,35.3818046459,134.92,40.9745,-7.958,41.7401415217,5.8945,-1.538,6.0918448971,35.08,-6.42,35.6626246931,134.76
2020-07-28 05:30:00,41.2605,-7.813,41.9937117822,5.6805,-1.363,5.8417334114,35.58,-6.45,36.1599073561,134.58,41.5405,-7.843,42.2744105725,5.6805,-1.363,5.8417334114,35.86,-6.48,36.4407738666,134.42
2020-07-28 06:00:00,42.378,-7.5495,43.0452068673,5.768,-1.4495,5.9473417802,36.61,-6.1,37.1147154105,134.24,42.668,-7.5795,43.335978635000004,5.768,-1.4495,5.9473417802,36.9,-6.13,37.4057067839,134.08
2020-07-28 06:30:00,47.284,-5.443,47.5962488543,5.274,-1.223,5.413945419,42.01,-4.22,42.2214222877,134.33,47.604,-5.453,47.9153005312,5.274,-1.223,5.413945419,42.33,-4.23,42.5408250978,134.18
2020-07-28 07:00:00,50.781,-3.981,50.9368071438,5.681,-1.311,5.830307196,45.1,-2.67,45.1789652383,134.52,51.141,-3.991,51.2964907377,5.681,-1.311,5.830307196,45.46,-2.68,45.538928402,134.36
2020-07-28 07:30:00,55.11,-2.371,55.1609802397,6.91,-1.741,7.1259512347,48.2,-0.63,48.2041170441,134.42,55.48,-2.3609999999999998,55.5302144873,6.91,-1.741,7.1259512347,48.57,-0.62,48.573957014,134.27
2020-07-28 08:00:00,57.3495,-0.8815000000000001,57.3562742209,6.4795,-1.8515000000000001,6.7388405902,50.87,0.97,50.8792472429,132.93,57.7495,-0.8715,57.7560755462,6.4795,-1.8515000000000001,6.7388405902,51.27,0.98,51.2793652457,132.77
2020-07-28 08:30:00,59.9285,0.202,59.9288404381,7.9685,-2.008,8.2176064794,51.96,2.21,52.0069774165,132.14,60.3185,0.242,60.3189854544,7.9685,-2.008,8.2176064794,52.35,2.25,52.3983301261,131.99
2020-07-28 09:00:00,59.1405,0.528,59.1428569165,12.1605,-3.132,12.5573557826,46.98,3.66,47.1223513845,132.01,59.5005,0.578,59.5033073388,12.1605,-3.132,12.5573557826,47.34,3.71,47.4851524163,131.85
2020-07-28 09:30:00,61.996,1.7645,62.0211050873,15.406,-4.1555,15.9565978908,46.59,5.92,46.9646090157,131.74,62.356,1.8145,62.3823945216,15.406,-4.1555,15.9565978908,46.95,5.97,47.3280403144,131.59
2020-07-28 10:00:00,63.3995,1.9929999999999999,63.4308178195,13.2895,-3.407,13.719273277,50.11,5.4,50.4001200395,131.74,63.7795,2.053,63.8125334809,13.2895,-3.407,13.719273277,50.49,5.46,50.7843647199,131.59
2020-07-28 10:30:00,61.5895,1.6985000000000001,61.6129159552,13.8595,-3.7815000000000003,14.3661227372,47.73,5.48,48.0435562797,131.74,61.9495,1.7485,61.9741704462,13.8595,-3.7815000000000003,14.3661227372,48.09,5.53,48.4069106637,131.59
2020-07-28 11:00:00,59.809,1.6075,59.8305986703,14.569,-4.1525,15.1492249719,45.24,5.76,45.6052102287,131.74,60.139,1.6675,60.1621133044,14.569,-4.1525,15.1492249719,45.57,5.82,45.9401491073,131.59
2020-07-28 11:30:00,59.766,1.358,59.7814262125,19.586,-4.982,20.2096937137,40.18,6.34,40.6771188754,131.64,60.066,1.418,60.0827352906,19.586,-4.982,20.2096937137,40.48,6.4,40.9828061509,131.49
2020-07-28 12:00:00,59.0105,1.6335000000000002,59.0331045474,19.9605,-4.9065,20.5546905231,39.05,6.54,39.5938644237,131.56,59.3105,1.6935,59.334672431,19.9605,-4.9065,20.5546905231,39.35,6.6,39.899655387,131.4
2020-07-28 12:30:00,56.324,1.202,56.3368243691,20.164,-4.958,20.7646011279,36.16,6.16,36.6809378288,132.15,56.604,1.272,56.618290331,20.164,-4.958,20.7646011279,36.44,6.23,36.9687232671,132.0
2020-07-28 13:00:00,56.519,1.4705,56.5381263507,22.319,-5.5695,23.0034147737,34.2,7.04,34.9170674599,132.38,56.759,1.5405,56.7799015608,22.319,-5.5695,23.0034147737,34.44,7.11,35.1662579755,132.23
2020-07-28 13:30:00,54.7315,0.6405000000000001,54.7352476244,20.8315,-5.4195,21.5249244482,33.9,6.06,34.4373866604,132.59,54.9915,0.7105,54.9960897019,20.8315,-5.4195,21.5249244482,34.16,6.13,34.7056551588,132.44
2020-07-28 14:00:00,54.659,0.107,54.6591047311,20.639,-4.813,21.192765039,34.02,4.92,34.373926165,132.94,54.919,0.157,54.9192244119,20.639,-4.813,21.192765039,34.28,4.97,34.6384078733,132.79
2020-07-28 14:30:00,53.145,-0.396,53.1464753394,22.265,-5.296,22.8861932396,30.88,4.9,31.2663461249,132.71,53.365,-0.34600000000000003,53.3661216597,22.265,-5.296,22.8861932396,31.1,4.95,31.4914670982,132.56
2020-07-28 15:00:00,51.568,-0.3825,51.5694185564,19.408,-4.6725,19.9625329117,32.16,4.29,32.4448717057,133.23,51.818,-0.3325,51.8190667636,19.408,-4.6725,19.9625329117,32.41,4.34,32.6992920413,133.08
2020-07-28 15:30:00,52.513,-0.843,52.5197659743,19.783,-4.9030000000000005,20.3815234465,32.73,4.06,32.9808505045,133.98,52.763,-0.783,52.7688095185,19.783,-4.9030000000000005,20.3815234465,32.98,4.12,33.2363475731,133.82
2020-07-28 16:00:00,52.8655,-1.302,52.881530748,19.8955,-5.152,20.5517401757,32.97,3.85,33.1940265711,133.98,53.1155,-1.262,53.1304901563,19.8955,-5.152,20.5517401757,33.22,3.89,33.4469804317,133.82
2020-07-28 16:30:00,54.7515,-1.574,54.7741200591,19.2315,-4.714,19.8008178682,35.52,3.14,35.6585193187,134.33,55.0215,-1.534,55.0428798143,19.2315,-4.714,19.8008178682,35.79,3.18,35.930996368,134.18
2020-07-28 17:00:00,55.4305,-2.11,55.4706447614,17.8905,-4.53,18.4551047206,37.54,2.42,37.617921261,134.2,55.7205,-2.07,55.7589366851,17.8905,-4.53,18.4551047206,37.83,2.46,37.9098997625,134.05
2020-07-28 17:30:00,58.9175,-2.7345,58.9809231574,13.9875,-3.4245,14.4006026436,44.93,0.6900000000000001,44.9352979294,133.89,59.2575,-2.7245,59.3200995153,13.9875,-3.4245,14.4006026436,45.27,0.7000000000000001,45.2754116492,133.73
2020-07-28 18:00:00,61.471,-2.942,61.5413617415,13.771,-3.362,14.1754536083,47.7,0.42,47.7018490208,133.69,61.841,-2.922,61.909994064,13.771,-3.362,14.1754536083,48.07,0.44,48.0720136878,133.54
2020-07-28 18:30:00,63.252,-2.957,63.3210814263,11.322,-2.497,11.5940800842,51.93,-0.46,51.932037318,133.62,63.652,-2.9370000000000003,63.7197227944,11.322,-2.497,11.5940800842,52.33,-0.44,52.3318497667,133.47
2020-07-28 19:00:00,64.329,-2.723,64.386605517,18.139,-2.693,18.3378180272,46.19,-0.03,46.1900097424,133.04,64.679,-2.7030000000000003,64.7354558955,18.139,-2.693,18.3378180272,46.54,-0.01,46.5400010743,132.89
2020-07-28 19:30:00,64.6785,-2.4025,64.7231053682,24.5085,-0.9225000000000001,24.5258553062,40.17,-1.48,40.1972548814,133.47,64.9885,-2.4125,65.0332629391,24.5085,-0.9225000000000001,24.5258553062,40.48,-1.49,40.5074129018,133.32
2020-07-28 20:00:00,64.9825,-2.3555,65.0251773277,23.3725,0.0745,23.3726187343,41.61,-2.43,41.680894904,133.79,65.3025,-2.3555,65.3449683335,23.3725,0.0745,23.3726187343,41.93,-2.43,42.0003547604,133.64
2020-07-28 20:30:00,64.5295,-0.918,64.5360294274,36.1895,2.492,36.2751977837,28.34,-3.41,28.5444162666,133.24,64.7395,-0.928,64.7461508064,36.1895,2.492,36.2751977837,28.55,-3.42,28.7541110104,133.08
2020-07-28 21:00:00,63.338,-2.2895,63.3793661553,29.238,1.5305,29.2780305733,34.1,-3.8200000000000003,34.3132977139,133.24,63.598,-2.3095,63.6399198165,29.238,1.5305,29.2780305733,34.36,-3.84,34.573909238,133.08
2020-07-28 21:30:00,63.056,-1.463,63.0729696859,35.386,2.527,35.4761148521,27.67,-3.99,27.9561978817,133.37,63.276,-1.473,63.293142638,35.386,2.527,35.4761148521,27.89,-4.0,28.1753810977,133.23
2020-07-28 22:00:00,62.2505,-4.2505,62.3954445493,16.1305,-0.6605000000000001,16.144017173599998,46.12,-3.59,46.2595125353,133.24,62.6205,-4.2605,62.7652681067,16.1305,-0.6605000000000001,16.144017173599998,46.49,-3.6,46.6291764885,133.08
2020-07-28 22:30:00,59.5685,-5.1575,59.7913538775,11.9885,-1.5175,12.0841606452,47.58,-3.64,47.7190318427,132.99,59.9285,-5.1775,60.1517382833,11.9885,-1.5175,12.0841606452,47.94,-3.66,48.0795091489,132.83
2020-07-28 23:00:00,55.1845,-6.035,55.5135142578,3.7445,-0.765,3.8218457910000003,51.44,-5.27,51.7092496561,133.48,55.5845,-6.065,55.9144065984,3.7445,-0.765,3.8218457910000003,51.84,-5.3,52.1102254841,133.33
2020-07-28 23:30:00,50.7415,-6.6754999999999995,51.1787272458,3.9415,-0.9255,4.0487001,46.8,-5.75,47.1519087631,133.35,51.1015,-6.6955,51.5382675543,3.9415,-0.9255,4.0487001,47.16,-5.77,47.5116669882,133.2
2020-07-29 00:00:00,48.1,-7.099,48.6210427798,4.31,-0.969,4.4175854265,43.79,-6.13,44.2169763779,133.6,48.43,-7.139,48.9533473932,4.31,-0.969,4.4175854265,44.12,-6.17,44.549335573,133.45
2020-07-29 00:30:00,45.8085,-7.7095,46.4527185695,4.4485,-1.0495,4.5706238633,41.36,-6.66,41.8927821945,134.5,46.1285,-7.7395,46.7732655745,4.4485,-1.0495,4.5706238633,41.68,-6.69,42.2134871812,134.34
2020-07-29 01:00:00,44.283,-8.0115,45.0018690862,3.343,-0.6715,3.4097743694,40.94,-7.34,41.5927782193,134.21,44.583,-8.0515,45.3042000398,3.343,-0.6715,3.4097743694,41.24,-7.38,41.895130982,134.04
2020-07-29 01:30:00,43.7415,-7.908,44.4505937671,2.5515,-0.558,2.6118032564,41.19,-7.35,41.8406333604,134.13,44.0615,-7.938,44.7708345494,2.5515,-0.558,2.6118032564,41.51,-7.38,42.1609357107,133.98
2020-07-29 02:00:00,43.4215,-7.8629999999999995,44.1276946061,2.5015,-0.5730000000000001,2.5662874449,40.92,-7.29,41.5642935703,134.0,43.7415,-7.9030000000000005,44.4497045125,2.5015,-0.5730000000000001,2.5662874449,41.24,-7.33,41.8863521926,133.84
2020-07-29 02:30:00,42.783500000000004,-8.2015,43.5625122611,2.2435,-0.2615,2.2586886682,40.54,-7.94,41.3102311782,134.03,43.0835,-8.2515,43.866561576,2.2435,-0.2615,2.2586886682,40.84,-7.99,41.6142487617,133.87
2020-07-29 03:00:00,41.7535,-8.571,42.6241340469,2.0335,-0.191,2.0424503054,39.72,-8.38,40.5943690676,134.21,42.0635,-8.611,42.9358516074,2.0335,-0.191,2.0424503054,40.03,-8.42,40.9059567789,134.06
2020-07-29 03:30:00,41.5705,-8.4625,42.4231113487,2.0205,-0.1625,2.0270240502,39.55,-8.3,40.4115391937,134.21,41.8705,-8.5025,42.725066138,2.0205,-0.1625,2.0270240502,39.85,-8.34,40.7133651274,134.06
2020-07-29 04:00:00,41.2395,-8.5895,42.1245281339,1.9295,-0.1695,1.9369306906000001,39.31,-8.42,40.2016479762,134.28,41.5395,-8.6395,42.4284223192,1.9295,-0.1695,1.9369306906000001,39.61,-8.47,40.5054687666,134.12
2020-07-29 04:30:00,41.383,-8.527,42.2523658273,1.673,0.113,1.6768118559,39.71,-8.64,40.6390661802,134.14,41.683,-8.577,42.5562852937,1.673,0.113,1.6768118559,40.01,-8.69,40.942840644,133.98
2020-07-29 05:00:00,41.8955,-8.299,42.7095577272,1.5354999999999999,0.14100000000000001,1.5419601973,40.36,-8.44,41.2330352994,134.14,42.2055,-8.339,43.0214266529,1.5354999999999999,0.14100000000000001,1.5419601973,40.67,-8.48,41.5446663243,133.98
2020-07-29 05:30:00,42.6005,-8.0365,43.3519080607,1.3905,0.12350000000000001,1.3959736745,41.21,-8.16,42.0101142584,134.49,42.9105,-8.0765,43.663953812,1.3905,0.12350000000000001,1.3959736745,41.52,-8.2,42.3219848306,134.33
2020-07-29 06:00:00,43.993,-7.499,44.6275593104,1.483,0.131,1.4887746639000001,42.51,-7.63,43.1893158084,134.66,44.333,-7.539,44.969449740900004,1.483,0.131,1.4887746639000001,42.85,-7.67,43.5310395006,134.5
2020-07-29 06:30:00,48.601,-5.5,48.9112175375,1.831,0.09,1.8332105716,46.77,-5.59,47.1028767699,133.38,48.961,-5.53,49.2723088661,1.831,0.09,1.8332105716,47.13,-5.62,47.463894699,133.23
2020-07-29 07:00:00,52.076,-3.832,52.2167980635,2.406,-0.162,2.411447698,49.67,-3.67,49.8053993057,133.27,52.456,-3.832,52.5957808194,2.406,-0.162,2.411447698,50.05,-3.67,50.1843740621,133.11
2020-07-29 07:30:00,55.6695,-2.31,55.71740599,3.2695,-0.29,3.2823360964,52.4,-2.02,52.4389206601,132.76,56.0595,-2.31,56.1070729966,3.2695,-0.29,3.2823360964,52.79,-2.02,52.8286333346,132.61
2020-07-29 08:00:00,57.82,-1.177,57.8319784289,4.78,-0.687,4.829116793,53.04,-0.49,53.0422633378,132.64,58.24,-1.167,58.2516908682,4.78,-0.687,4.829116793,53.46,-0.48,53.4621548387,132.49
2020-07-29 08:30:00,59.5455,-0.177,59.5457630672,7.0055,-1.2570000000000001,7.1173786783,52.54,1.08,52.5510989419,132.36,59.9455,-0.157,59.9457055947,7.0055,-1.2570000000000001,7.1173786783,52.94,1.1,52.9514267985,132.21
2020-07-29 09:00:00,60.7275,1.5985,60.7485346202,9.0975,-1.6615,9.2479775357,51.63,3.26,51.7328184038,131.91,61.1275,1.6385,61.1494557498,9.0975,-1.6615,9.2479775357,52.03,3.3,52.1345461283,131.76
2020-07-29 09:30:00,61.1535,2.3175,61.1973967461,10.1435,-1.8325,10.3076985065,51.01,4.15,51.1785365168,132.0,61.5435,2.3775,61.5894057326,10.1435,-1.8325,10.3076985065,51.4,4.21,51.5721252228,131.85
2020-07-29 10:00:00,61.2415,2.4365,61.2899490496,10.5115,-2.0535,10.7102051568,50.73,4.49,50.9283123616,131.93,61.6215,2.4765,61.6712438216,10.5115,-2.0535,10.7102051568,51.11,4.53,51.3103595778,131.78
2020-07-29 10:30:00,60.7275,1.8005,60.754185506,8.5475,-2.9495,9.042085296,52.18,4.75,52.3957526905,131.84,61.1275,1.8505,61.155503485,8.5475,-2.9495,9.042085296,52.58,4.8,52.798640134,131.69
2020-07-29 11:00:00,58.511,1.897,58.5417434827,10.211,-2.113,10.4273337915,48.3,4.01,48.4661748026,132.04,58.871,1.947,58.9031870954,10.211,-2.113,10.4273337915,48.66,4.06,48.8290814986,131.89
2020-07-29 11:30:00,59.8205,1.748,59.846033488,19.7305,-3.092,19.9713067737,40.09,4.84,40.3811057303,132.08,60.1205,1.808,60.1476797911,19.7305,-3.092,19.9713067737,40.39,4.9,40.6861413752,131.94
2020-07-29 12:00:00,61.1905,2.207,61.2302877606,19.7905,-3.483,20.0946554897,41.4,5.69,41.7891864003,131.92,61.5105,2.267,61.5522615283,19.7905,-3.483,20.0946554897,41.72,5.75,42.1143787797,131.77
2020-07-29 12:30:00,62.851,1.966,62.8817410462,11.921,-2.7039999999999997,12.2238233381,50.93,4.67,51.1436584534,132.15,63.241,2.006,63.2728070896,11.921,-2.7039999999999997,12.2238233381,51.32,4.71,51.5356818137,132.0
2020-07-29 13:00:00,62.1835,1.6425,62.2051885175,11.9835,-2.9075,12.3311730383,50.2,4.55,50.4057784386,132.3,62.5635,1.7025000000000001,62.586660228,11.9835,-2.9075,12.3311730383,50.58,4.61,50.7896495361,132.15
2020-07-29 13:30:00,59.196,1.048,59.2052761162,12.326,-3.262,12.7503301918,46.87,4.31,47.0677490433,132.3,59.546,1.088,59.5559389146,12.326,-3.262,12.7503301918,47.22,4.35,47.4199420076,132.15
2020-07-29 14:00:00,57.0965,0.6315000000000001,57.0999921585,13.0565,-3.3585000000000003,13.4815323498,44.04,3.99,44.2203765249,132.44,57.4365,0.6815,57.440542951,13.0565,-3.3585000000000003,13.4815323498,44.38,4.04,44.5635052481,132.29
2020-07-29 14:30:00,57.135,0.41000000000000003,57.1364710583,12.405,-3.48,12.8838823729,44.73,3.89,44.8988307197,132.62,57.475,0.45,57.4767616085,12.405,-3.48,12.8838823729,45.07,3.93,45.2410189982,132.47
2020-07-29 15:00:00,57.245,0.5085000000000001,57.2472584256,11.485,-2.7815000000000003,11.8170202357,45.76,3.29,45.8781178777,132.74,57.585,0.5585,57.5877083,11.485,-2.7815000000000003,11.8170202357,46.1,3.34,46.2208351288,132.58
2020-07-29 15:30:00,56.803,0.273,56.8036560267,11.863,-2.547,12.1333415842,44.94,2.8200000000000003,45.0283910439,132.99,57.133,0.303,57.1338034617,11.863,-2.547,12.1333415842,45.27,2.85,45.3596230143,132.85
2020-07-29 16:00:00,56.778,-0.0925,56.7780753482,11.388,-2.5425,11.6683696483,45.39,2.45,45.4560733016,133.25,57.128,-0.052500000000000005,57.1280241235,11.388,-2.5425,11.6683696483,45.74,2.49,45.807725331,133.11
2020-07-29 16:30:00,58.6815,-0.5035000000000001,58.6836600299,9.6815,-3.2435,10.2103738668,49.0,2.74,49.0765483709,133.17,59.0615,-0.47350000000000003,59.0633980101,9.6815,-3.2435,10.2103738668,49.38,2.77,49.4576313626,133.02
2020-07-29 17:00:00,61.4395,-0.811,61.4448523576,9.8095,-1.9609999999999999,10.0035899181,51.63,1.15,51.6428058881,133.23,61.8295,-0.791,61.8345595218,9.8095,-1.9609999999999999,10.0035899181,52.02,1.17,52.0331557759,133.08
2020-07-29 17:30:00,62.336,-1.127,62.3461869323,8.725999999999999,-1.8170000000000002,8.9131680675,53.61,0.6900000000000001,53.614440219,133.05,62.756,-1.107,62.7657628409,8.725999999999999,-1.8170000000000002,8.9131680675,54.03,0.71,54.0346647996,132.9
2020-07-29 18:00:00,65.7965,-0.8785000000000001,65.8023645054,6.0365,-0.9985,6.1185238824,59.76,0.12,59.7601204818,132.96,66.2365,-0.8685,66.2421936873,6.0365,-0.9985,6.1185238824,60.2,0.13,60.2001403653,132.82
2020-07-29 18:30:00,68.332,-0.6035,68.3346649677,14.062,-1.3835,14.1298944175,54.27,0.78,54.2756050174,133.12,68.742,-0.5935,68.7445620122,14.062,-1.3835,14.1298944175,54.68,0.79,54.685706542,132.97
2020-07-29 19:00:00,68.424,-0.8345,68.4290885972,12.564,-0.8345,12.5916832175,55.86,0.0,55.86,133.33,68.854,-0.8345,68.8590568208,12.564,-0.8345,12.5916832175,56.29,0.0,56.29,133.18
2020-07-29 19:30:00,68.195,-1.1605,68.204873618,11.715,-0.6805,11.734747771,56.48,-0.48,56.4820396232,133.33,68.625,-1.1505,68.6346434044,11.715,-0.6805,11.734747771,56.91,-0.47000000000000003,56.9119407506,133.18
2020-07-29 20:00:00,67.0605,-1.4955,67.0771733192,11.2505,-0.6755,11.2707608661,55.81,-0.8200000000000001,55.816023685,133.18,67.4905,-1.5055,67.5072893879,11.2505,-0.6755,11.2707608661,56.24,-0.8300000000000001,56.2461243109,133.04
2020-07-29 20:30:00,66.675,-1.7585000000000002,66.6981854869,10.515,-0.5585,10.5298218052,56.16,-1.2,56.1728190498,133.04,67.085,-1.7485,67.1077825386,10.515,-0.5585,10.5298218052,56.57,-1.19,56.5825149671,132.89
2020-07-29 21:00:00,64.579,-2.608,64.6316401231,10.109,-0.47800000000000004,10.1202947091,54.47,-2.13,54.5116299518,133.17,64.999,-2.628,65.0521051543,10.109,-0.47800000000000004,10.1202947091,54.89,-2.15,54.9320908031,133.02
2020-07-29 21:30:00,64.0585,-2.8185000000000002,64.120475392,10.0285,-0.6485000000000001,10.0494459798,54.03,-2.17,54.0735591579,132.78,64.4685,-2.8185000000000002,64.5300816248,10.0285,-0.6485000000000001,10.0494459798,54.44,-2.17,54.4832313653,132.63
2020-07-29 22:00:00,63.317,-3.3725,63.4067523632,10.117,-0.7925000000000001,10.1479921783,53.2,-2.58,53.26252341,133.06,63.717,-3.3925,63.8072499427,10.117,-0.7925000000000001,10.1479921783,53.6,-2.6,53.6630226506,132.91
2020-07-29 22:30:00,60.5865,-4.09,60.7243944577,10.1865,-0.99,10.2344947237,50.4,-3.1,50.4952473011,133.11,60.9665,-4.11,61.1048788744,10.1865,-0.99,10.2344947237,50.78,-3.12,50.875758471,132.96
2020-07-29 23:00:00,56.8435,-4.624,57.0312622011,10.1535,-1.014,10.2040069703,46.69,-3.61,46.8293519067,132.69,57.1935,-4.644,57.3817320952,10.1535,-1.014,10.2040069703,47.04,-3.63,47.1798526916,132.54
2020-07-29 23:30:00,52.639,-5.657,52.9421001661,2.219,-0.23700000000000002,2.2316204874,50.42,-5.42,50.7104801792,132.85,53.029,-5.677,53.332008869,2.219,-0.23700000000000002,2.2316204874,50.81,-5.44,51.1003884525,132.7
2020-07-30 00:00:00,49.57,-6.097,49.9435512254,1.62,-0.067,1.6213849019,47.95,-6.03,48.3276670242,133.23,49.93,-6.1370000000000005,50.3057419089,1.62,-0.067,1.6213849019,48.31,-6.07,48.6898449371,133.08
2020-07-30 00:30:00,47.3455,-6.451,47.7829652831,1.4755,-0.101,1.4789527545,45.87,-6.35,46.3074443259,133.44,47.6855,-6.481,48.1239054031,1.4755,-0.101,1.4789527545,46.21,-6.38,46.6483493813,133.28
2020-07-30 01:00:00,45.729,-6.423,46.1778774956,1.689,-0.203,1.7011554897,44.04,-6.22,44.4770727454,133.59,46.069,-6.463,46.5201368227,1.689,-0.203,1.7011554897,44.38,-6.26,44.8193261886,133.44
2020-07-30 01:30:00,44.6955,-6.844,45.216457803,1.7155,-0.244,1.7327654919,42.98,-6.6,43.4837946826,133.69,45.0155,-6.884,45.5388262502,1.7155,-0.244,1.7327654919,43.3,-6.64,43.8061593843,133.54
2020-07-30 02:00:00,44.9685,-6.7995,45.4796569083,1.9785,-0.3095,2.0025614847,42.99,-6.49,43.4771227199,133.89,45.2885,-6.8395,45.8020413573,1.9785,-0.3095,2.0025614847,43.31,-6.53,43.7995091297,133.75
2020-07-30 02:30:00,44.3435,-6.8455,44.8687738021,1.8835000000000002,-0.1955,1.8936188899,42.46,-6.65,42.9775999795,134.02,44.6635,-6.8755,45.1896086783,1.8835000000000002,-0.1955,1.8936188899,42.78,-6.68,43.2983925799,133.86
2020-07-30 03:00:00,43.4995,-6.9135,44.0454649482,1.9595,-0.1835,1.9680732964,41.54,-6.73,42.0816408901,134.14,43.8095,-6.9635,44.3594704939,1.9595,-0.1835,1.9680732964,41.85,-6.78,42.3956471822,133.98
2020-07-30 03:30:00,42.9145,-7.142,43.504740825,2.1745,-0.462,2.2230371679,40.74,-6.68,41.2840162775,134.14,43.2245,-7.182,43.817103102,2.1745,-0.462,2.2230371679,41.05,-6.72,41.5964048927,133.98
2020-07-30 04:00:00,42.552,-7.2315,43.1621048635,2.142,-0.4515,2.1890674384,40.41,-6.78,40.9748276384,134.21,42.862,-7.2715,43.4744264626,2.142,-0.4515,2.1890674384,40.72,-6.82,41.2871747641,134.06
2020-07-30 04:30:00,42.743,-7.297,43.3613913292,1.9729999999999999,-0.437,2.0208161717,40.77,-6.86,41.3431070434,134.09,43.053,-7.337,43.6737035068,1.9729999999999999,-0.437,2.0208161717,41.08,-6.9,41.6554486232,133.94
2020-07-30 05:00:00,43.3355,-7.056,43.9061806156,1.9755,-0.386,2.0128577322,41.36,-6.67,41.8943731305,134.04,43.6455,-7.096,44.2185807806,1.9755,-0.386,2.0128577322,41.67,-6.71,42.2067885535,133.88
2020-07-30 05:30:00,43.874,-6.9665,44.4236423343,2.2640000000000002,-0.5165000000000001,2.3221688677,41.61,-6.45,42.1069424205,133.67,44.184,-7.0065,44.7360804972,2.2640000000000002,-0.5165000000000001,2.3221688677,41.92,-6.49,42.41941183,133.52
2020-07-30 06:00:00,44.2445,-6.682,44.7462278215,2.3545,-0.502,2.4074206633,41.89,-6.18,42.34341153,133.73,44.5645,-6.712,45.067123319,2.3545,-0.502,2.4074206633,42.21,-6.21,42.6643668651,133.57
2020-07-30 06:30:00,48.869,-5.136,49.1381486933,2.849,-0.726,2.9400471085,46.02,-4.41,46.2308176436,133.53,49.229,-5.156,49.4982704445,2.849,-0.726,2.9400471085,46.38,-4.43,46.5910860573,133.37
2020-07-30 07:00:00,51.1175,-4.092,51.2810225156,3.3575,-0.7020000000000001,3.4301035334,47.76,-3.39,47.8801597742,133.39,51.4775,-4.122,51.642268446,3.3575,-0.7020000000000001,3.4301035334,48.12,-3.42,48.2413805773,133.24
2020-07-30 07:30:00,55.878,-2.0305,55.914880079,4.048,-0.8905000000000001,4.1447912191,51.83,-1.1400000000000001,51.8425356247,133.21,56.278,-2.0205,56.3142584454,4.048,-0.8905000000000001,4.1447912191,52.23,-1.13,52.2422223876,133.05
2020-07-30 08:00:00,57.874,-0.482,57.8760071187,5.434,-1.292,5.5854829693,52.44,0.81,52.4462553477,132.55,58.274,-0.452,58.2757529338,5.434,-1.292,5.5854829693,52.84,0.84,52.8466763383,132.4
2020-07-30 08:30:00,59.304,0.5105000000000001,59.3061971994,16.724,-2.8895,16.9717820588,42.58,3.4,42.7155287922,132.71,59.624,0.5405,59.6264498042,16.724,-2.8895,16.9717820588,42.9,3.43,43.0369016078,132.56
2020-07-30 09:00:00,60.3935,1.566,60.4137997336,18.2935,-3.114,18.5566467405,42.1,4.68,42.3593248294,132.46,60.7135,1.626,60.7352694754,18.2935,-3.114,18.5566467405,42.42,4.74,42.6840016868,132.31
2020-07-30 09:30:00,61.048,2.2425,61.0891734291,19.638,-3.3675,19.9246355111,41.41,5.61,41.7882782608,132.14,61.368,2.2925,61.4108050774,19.638,-3.3675,19.9246355111,41.73,5.66,42.1120944623,131.99
2020-07-30 10:00:00,60.6055,2.4395,60.6545776549,21.1555,-3.7805,21.4906342508,39.45,6.22,39.9373371671,131.99,60.8955,2.5195,60.9475988083,21.1555,-3.7805,21.4906342508,39.74,6.3,40.2362721931,131.85
2020-07-30 10:30:00,57.5905,1.6375000000000002,57.6137752321,23.7805,-4.7525,24.2507409474,33.81,6.39,34.4085483565,131.69,57.8505,1.6975,57.8753994068,23.7805,-4.7525,24.2507409474,34.07,6.45,34.6751697905,131.54
2020-07-30 11:00:00,56.921,2.103,56.9598354106,25.341,-5.067,25.8426153862,31.58,7.17,32.3837196752,132.01,57.161,2.183,57.2026696055,25.341,-5.067,25.8426153862,31.82,7.25,32.6354852883,131.86
2020-07-30 11:30:00,55.0005,2.1695,55.0432714371,24.9605,-5.1305,25.4823191743,30.04,7.3,30.9142620808,131.74,55.2305,2.2395,55.275885253,24.9605,-5.1305,25.4823191743,30.27,7.37,31.1542902343,131.6
2020-07-30 12:00:00,55.738,2.3125,55.7859507425,26.868,-5.5975,27.4448798549,28.87,7.91,29.934010757,131.55,55.958,2.3925,56.009122652,26.868,-5.5975,27.4448798549,29.09,7.99,30.1673366408,131.4
2020-07-30 12:30:00,54.597,2.375,54.6486324989,28.247,-6.165,28.9119392985,26.35,8.54,27.699351978,131.41,54.787,2.465,54.8424251287,28.247,-6.165,28.9119392985,26.54,8.63,27.9078573165,131.26
2020-07-30 13:00:00,54.0835,2.293,54.1320867993,28.2535,-6.147,28.9144578239,25.83,8.44,27.1739305217,132.94,54.2835,2.373,54.3353430214,28.2535,-6.147,28.9144578239,26.03,8.52,27.3888900834,132.79
2020-07-30 13:30:00,52.445,1.512,52.4667911064,28.525,-6.248,29.2012521821,23.92,7.76,25.1472463701,133.3,52.625,1.592,52.6490749112,28.525,-6.248,29.2012521821,24.1,7.84,25.3431568673,133.15
2020-07-30 14:00:00,51.613,0.735,51.6182331546,20.503,-5.375,21.1958400164,31.11,6.11,31.7043246261,133.45,51.853,0.805,51.8592482977,20.503,-5.375,21.1958400164,31.35,6.18,31.9533237708,133.3
2020-07-30 14:30:00,51.065,0.768,51.0707749011,19.295,-5.162,19.9735642538,31.77,5.93,32.3186911864,133.49,51.305,0.838,51.31184336,19.295,-5.162,19.9735642538,32.01,6.0,32.5674699662,133.34
2020-07-30 15:00:00,50.6705,0.4545,50.672538327,18.9705,-5.0155,19.6223115483,31.7,5.47,32.1684768057,133.57,50.9205,0.5145000000000001,50.923099184,18.9705,-5.0155,19.6223115483,31.95,5.53,32.425042791,133.43
2020-07-30 15:30:00,50.852,0.219,50.8524715722,16.362,-4.451,16.9566047604,34.49,4.67,34.8047266905,133.57,51.112,0.269,51.1127078621,16.362,-4.451,16.9566047604,34.75,4.72,35.0690875273,133.43
2020-07-30 16:00:00,51.2,-0.216,51.200455623,15.83,-4.236,16.3869642094,35.37,4.02,35.5977148143,133.6,51.47,-0.176,51.4703009123,15.83,-4.236,16.3869642094,35.64,4.06,35.8705059903,133.43
2020-07-30 16:30:00,52.4575,-0.805,52.4636763032,15.3675,-3.625,15.7892584136,37.09,2.8200000000000003,37.1970496142,134.43,52.7275,-0.755,52.7329051091,15.3675,-3.625,15.7892584136,37.36,2.87,37.4700747264,134.28
2020-07-30 17:00:00,54.5955,0.025,54.5955057239,37.7655,-1.565,37.7979128425,16.83,1.5899999999999999,16.9049401064,134.5,54.7255,0.055,54.7255276379,37.7655,-1.565,37.7979128425,16.96,1.62,17.0371946047,134.35
2020-07-30 17:30:00,57.0475,0.018000000000000002,57.0475028397,36.2975,-1.032,36.3121677988,20.75,1.05,20.7765492804,134.67,57.1975,0.038,57.1975126229,36.2975,-1.032,36.3121677988,20.9,1.07,20.927372028,134.53
2020-07-30 18:00:00,59.823,1.1235,59.8335489608,42.203,0.9935,42.2146923624,17.62,0.13,17.6204795621,134.63,59.953,1.1535,59.9640956844,42.203,0.9935,42.2146923624,17.75,0.16,17.7507211121,134.49
2020-07-30 18:30:00,62.3515,1.413,62.3675085381,40.1515,1.473,40.178510192,22.2,-0.06,22.2000810809,133.96,62.5415,1.433,62.557914857,40.1515,1.473,40.178510192,22.39,-0.04,22.3900357302,133.82
2020-07-30 19:00:00,63.745,1.2965,63.7581832963,37.855,1.8765,37.9014812013,25.89,-0.58,25.896495902,134.05,63.945,1.3065,63.9583455637,37.855,1.8765,37.9014812013,26.09,-0.5700000000000001,26.0962257808,133.9
2020-07-30 19:30:00,64.5585,1.1265,64.5683275647,35.8185,2.3565,35.8959333978,28.74,-1.23,28.766308418,134.05,64.7885,1.1365,64.7984673005,35.8185,2.3565,35.8959333978,28.97,-1.22,28.995677264,133.9
2020-07-30 20:00:00,65.2135,1.1855,65.2242745648,34.8735,2.5955,34.9699531384,30.34,-1.4100000000000001,30.3727460069,134.08,65.4535,1.1955,65.4644169187,34.8735,2.5955,34.9699531384,30.58,-1.4,30.6120303149,133.93
2020-07-30 20:30:00,64.321,0.263,64.3215376837,33.851,2.633,33.9532456475,30.47,-2.37,30.5620320005,133.47,64.551,0.263,64.5515357679,33.851,2.633,33.9532456475,30.7,-2.37,30.791344563,133.33
2020-07-30 21:00:00,62.1115,-2.5515,62.1638848891,12.9315,-1.0315,12.9725743205,49.18,-1.52,49.2034836165,132.84,62.5015,-2.5515,62.5535582881,12.9315,-1.0315,12.9725743205,49.57,-1.52,49.5932989425,132.7
2020-07-30 21:30:00,62.666,-2.615,62.7205371549,11.516,-1.365,11.5966150665,51.15,-1.25,51.1652714251,132.56,63.066,-2.605,63.1197780494,11.516,-1.365,11.5966150665,51.55,-1.24,51.5649115194,132.42
2020-07-30 22:00:00,62.652,-3.232,62.7353084634,11.572,-1.282,11.6427963995,51.08,-1.9500000000000002,51.1172074746,133.24,63.062,-3.232,63.1447675425,11.572,-1.282,11.6427963995,51.49,-1.9500000000000002,51.5269114153,133.09
2020-07-30 22:30:00,59.5255,-4.1875,59.6726093488,3.7255000000000003,-0.5875,3.7715390095,55.8,-3.6,55.9160084412,132.61,59.9455,-4.2075,60.0929781797,3.7255000000000003,-0.5875,3.7715390095,56.22,-3.62,56.3364251617,132.47
2020-07-30 23:00:00,55.614,-4.9545,55.834255312,3.364,-0.6445000000000001,3.4251826594,52.25,-4.31,52.4274603619,132.71,56.014,-4.9745,56.2344542629,3.364,-0.6445000000000001,3.4251826594,52.65,-4.33,52.8277521763,132.56
2020-07-30 23:30:00,51.671,-5.845,52.0005410164,3.911,-0.725,3.9776307018,47.76,-5.12,48.0336548682,133.17,52.041,-5.875,52.3715696347,3.911,-0.725,3.9776307018,48.13,-5.15,48.4047456351,133.02
2020-07-31 00:00:00,49.012,-6.1495,49.3962801661,3.122,-0.4295,3.1514051231,45.89,-5.72,46.2451132553,133.12,49.372,-6.1695,49.7559756637,3.122,-0.4295,3.1514051231,46.25,-5.74,46.6048291489,132.98
2020-07-31 00:30:00,46.187,-6.838,46.6904402742,2.517,-0.218,2.5264229654,43.67,-6.62,44.1689178043,133.38,46.517,-6.878,47.0227410196,2.517,-0.218,2.5264229654,44.0,-6.66,44.501186501,133.23
2020-07-31 01:00:00,45.1825,-6.8195,45.6942434722,2.7525,-0.1995,2.7597203663,42.43,-6.62,42.9433266061,133.47,45.5125,-6.8495,46.0250291309,2.7525,-0.1995,2.7597203663,42.76,-6.65,43.2740118316,133.31
2020-07-31 01:30:00,44.2905,-7.225,44.8759291297,3.3105,-0.355,3.3294797266,40.98,-6.87,41.5518627741,133.41,44.6005,-7.265,45.1883262054,3.3105,-0.355,3.3294797266,41.29,-6.91,41.8642114461,133.27
2020-07-31 02:00:00,44.15,-7.4065,44.7669380486,4.12,-0.7065,4.1801366305,40.03,-6.7,40.5868316083,133.54,44.46,-7.4365,45.0776345015,4.12,-0.7065,4.1801366305,40.34,-6.73,40.8975366006,133.4
2020-07-31 02:30:00,43.155,-7.489,43.7999902511,3.085,-0.419,3.1133239472,40.07,-7.07,40.6889395291,134.47,43.465,-7.519,44.110560935,3.085,-0.419,3.1133239472,40.38,-7.1,40.9994438987,134.32
2020-07-31 03:00:00,42.4155,-7.493,43.0722612507,3.4155,-0.463,3.4467389298,39.0,-7.03,39.6285364353,134.7,42.7155,-7.533,43.3746473098,3.4155,-0.463,3.4467389298,39.3,-7.07,39.9308765243,134.55
2020-07-31 03:30:00,42.2575,-7.6925,42.9519599378,3.3875,-0.3725,3.4079190865,38.87,-7.32,39.5532463902,134.65,42.5575,-7.7225,43.2524890902,3.3875,-0.3725,3.4079190865,39.17,-7.35,39.8536246783,134.5
2020-07-31 04:00:00,42.1155,-7.6185,42.7990289902,2.8655,-0.1985,2.8723670552,39.25,-7.42,39.9451987102,134.7,42.4155,-7.6485,43.0995845978,2.8655,-0.1985,2.8723670552,39.55,-7.45,40.2455587612,134.55
2020-07-31 04:30:00,41.9465,-7.702,42.6477392865,2.3265000000000002,-0.052000000000000005,2.3270810579,39.62,-7.65,40.3517893036,134.27,42.2465,-7.742,42.9500329016,2.3265000000000002,-0.052000000000000005,2.3270810579,39.92,-7.69,40.6539358488,134.12
2020-07-31 05:00:00,42.169,-7.4785,42.8270069378,2.329,-0.0785,2.3303225635,39.84,-7.4,40.5214214953,133.95,42.479,-7.5185,43.1392313706,2.329,-0.0785,2.3303225635,40.15,-7.44,40.8335168703,133.79
2020-07-31 05:30:00,43.0045,-7.197,43.6025667736,2.6245000000000003,-0.187,2.6311535968,40.38,-7.01,40.9839541772,134.09,43.3245,-7.227,43.923135467,2.6245000000000003,-0.187,2.6311535968,40.7,-7.04,41.304377492,133.94
2020-07-31 06:00:00,43.9345,-6.704,44.4430411454,2.3245,-0.084,2.3260172506,41.61,-6.62,42.1333181698,134.04,44.2645,-6.734,44.7737949726,2.3245,-0.084,2.3260172506,41.94,-6.65,42.4639388187,133.89
2020-07-31 06:30:00,47.9995,-5.155,48.2755220091,2.7295,-0.225,2.7387579758,45.27,-4.93,45.5376525526,132.76,48.3395,-5.175,48.6157164428,2.7295,-0.225,2.7387579758,45.61,-4.95,45.877822529,132.61
2020-07-31 07:00:00,51.1,-4.232,51.2749434324,3.42,-0.452,3.4497397003,47.68,-3.7800000000000002,47.8296017127,132.67,51.47,-4.242,51.6445104924,3.42,-0.452,3.4497397003,48.05,-3.79,48.1992385832,132.53
2020-07-31 07:30:00,54.481,-3.075,54.5677101041,4.231,-0.645,4.2798815404,50.25,-2.43,50.308720914,132.75,54.871,-3.075,54.957094774,4.231,-0.645,4.2798815404,50.64,-2.43,50.6982692012,132.6
2020-07-31 08:00:00,57.0815,-1.4145,57.0990232184,13.5315,-1.9845000000000002,13.6762470181,43.55,0.5700000000000001,43.5537300354,132.93,57.4215,-1.3845,57.4381885378,13.5315,-1.9845000000000002,13.6762470181,43.89,0.6000000000000001,43.8941009704,132.79
2020-07-31 08:30:00,58.442,-0.446,58.4437017993,15.792,-2.556,15.997512306600001,42.65,2.11,42.7021615378,132.6,58.772,-0.41600000000000004,58.7734722473,15.792,-2.556,15.997512306600001,42.98,2.14,43.033242964,132.45
2020-07-31 09:00:00,58.962,0.3215,58.9628765093,17.712,-3.1585,17.9914164604,41.25,3.48,41.3965324635,132.32,59.282,0.3815,59.283227529,17.712,-3.1585,17.9914164604,41.57,3.54,41.720456613,132.18
2020-07-31 09:30:00,59.001,0.935,59.0084080958,12.301,-2.965,12.6532930892,46.7,3.9,46.8625650173,132.24,59.371,0.975,59.3790052628,12.301,-2.965,12.6532930892,47.07,3.94,47.2346112506,132.1
2020-07-31 10:00:00,57.824,1.336,57.8394318091,13.674,-3.424,14.096171537,44.15,4.76,44.4058565957,131.98,58.164,1.396,58.1807503561,13.674,-3.424,14.096171537,44.49,4.82,44.7503351943,131.83
2020-07-31 10:30:00,55.9575,0.7535000000000001,55.962572926,15.4575,-3.9765,15.9607912868,40.5,4.73,40.7752731444,131.93,56.2675,0.8135,56.2733803721,15.4575,-3.9765,15.9607912868,40.81,4.79,41.0901472375,131.8
2020-07-31 11:00:00,55.026,0.9375,55.033985702,16.496,-4.3825,17.0682255156,38.53,5.32,38.8955434465,132.17,55.326,0.9975,55.3349914814,16.496,-4.3825,17.0682255156,38.83,5.38,39.2009349378,132.03
2020-07-31 11:30:00,55.606,1.298,55.6211474171,17.376,-4.662,17.9905425154,38.23,5.96,38.6917885345,131.94,55.896,1.3679999999999999,55.9127377259,17.376,-4.662,17.9905425154,38.52,6.03,38.9891177125,131.79
2020-07-31 12:00:00,53.628,0.8190000000000001,53.6342534674,16.218,-4.341,16.7889191135,37.41,5.16,37.7641854142,131.88,53.918,0.879,53.9251644875,16.218,-4.341,16.7889191135,37.7,5.22,38.0596689423,131.73
2020-07-31 12:30:00,52.863,0.4465,52.8648856165,18.533,-5.1035,19.2228458156,34.33,5.55,34.7757300427,132.23,53.143,0.5165000000000001,53.1455098879,18.533,-5.1035,19.2228458156,34.61,5.62,35.0633212916,132.09
2020-07-31 13:00:00,51.714,-0.027,51.7140070484,19.574,-5.417,20.3097357196,32.14,5.39,32.5888278402,132.67,51.964,0.033,51.9640104784,19.574,-5.417,20.3097357196,32.39,5.45,32.8453132121,132.53
2020-07-31 13:30:00,50.6185,-0.5265000000000001,50.6212380775,17.0385,-4.9265,17.7364281776,33.58,4.4,33.8670400242,133.19,50.8785,-0.48650000000000004,50.8808259023,17.0385,-4.9265,17.7364281776,33.84,4.44,34.1300336947,133.05
2020-07-31 14:00:00,50.324,-0.5395,50.3268917801,16.734,-4.8295,17.416969491,33.59,4.29,33.8628439444,133.49,50.574,-0.47950000000000004,50.5762730561,16.734,-4.8295,17.416969491,33.84,4.35,34.118442227,133.35
2020-07-31 14:30:00,52.8615,-0.9045000000000001,52.8692377711,11.3115,-3.1245,11.7350983166,41.55,2.22,41.6092645934,133.68,53.2015,-0.8645,53.2085234009,11.3115,-3.1245,11.7350983166,41.89,2.26,41.9509201329,133.54
2020-07-31 15:00:00,56.5175,-0.726,56.5221627528,9.4875,-2.596,9.8362529578,47.03,1.87,47.0671626508,133.58,56.8875,-0.6960000000000001,56.8917575071,9.4875,-2.596,9.8362529578,47.4,1.9,47.4380648846,133.44
2020-07-31 15:30:00,58.2495,-1.0975,58.2598382808,13.5495,-2.8475,13.8454760301,44.7,1.75,44.734243036,133.28,58.5895,-1.0575,58.5990427951,13.5495,-2.8475,13.8454760301,45.04,1.79,45.0755554597,133.15
2020-07-31 16:00:00,57.31,-1.549,57.3309297064,20.09,-3.329,20.3639470879,37.22,1.78,37.2625388292,132.92,57.6,-1.5190000000000001,57.6200256942,20.09,-3.329,20.3639470879,37.51,1.81,37.5536442972,132.78
2020-07-31 16:30:00,56.336,-0.1985,56.3363497065,37.836,0.9015000000000001,37.8467382776,18.5,-1.1,18.532673849200002,133.82,56.486,-0.1885,56.4863145217,37.836,0.9015000000000001,37.8467382776,18.65,-1.09,18.6818253926,133.68
2020-07-31 17:00:00,57.543,-0.511,57.5452688759,36.513,1.419,36.5405628035,21.03,-1.9300000000000002,21.1183758845,133.59,57.703,-0.501,57.7051748979,36.513,1.419,36.5405628035,21.19,-1.92,21.2768066213,133.44
2020-07-31 17:30:00,58.0185,-1.9935,58.0527379587,30.9885,0.0565,30.988551507,27.03,-2.05,27.1076262332,133.02,58.2385,-2.0035,58.2729516543,30.9885,0.0565,30.988551507,27.25,-2.06,27.3277532922,132.87
2020-07-31 18:00:00,59.308,-2.088,59.3447437268,31.968,-0.418,31.9707326785,27.34,-1.67,27.3909565368,132.93,59.508,-2.078,59.5442704884,31.968,-0.418,31.9707326785,27.54,-1.6600000000000001,27.5899836897,132.79
2020-07-31 18:30:00,61.0865,-1.8605,61.1148258813,30.0465,0.6295000000000001,30.0530935596,31.04,-2.49,31.139712586999998,133.51,61.3465,-1.8605,61.3747058852,30.0465,0.6295000000000001,30.0530935596,31.3,-2.49,31.3988869229,133.36
2020-07-31 19:00:00,62.6305,-1.226,62.6424984036,35.2705,1.674,35.3102031465,27.36,-2.9,27.5132622566,133.46,62.8405,-1.226,62.8524583151,35.2705,1.674,35.3102031465,27.57,-2.9,27.7221012912,133.31
2020-07-31 19:30:00,60.968,-2.646,61.0253909451,27.798000000000002,1.014,27.8164879163,33.17,-3.66,33.3713125304,133.29,61.228,-2.676,61.2864500522,27.798000000000002,1.014,27.8164879163,33.43,-3.69,33.6330343561,133.15
2020-07-31 20:00:00,59.543,-4.4415,59.7084229506,15.863,-1.6815,15.9518717162,43.68,-2.76,43.7671109396,133.29,59.873,-4.4415,60.0375136998,15.863,-1.6815,15.9518717162,44.01,-2.76,44.0964590415,133.15
2020-07-31 20:30:00,57.4135,-5.2075,57.649180727,13.5535,-2.0775,13.7117966912,43.86,-3.13,43.9715419334,133.23,57.7635,-5.2175,57.9986572129,13.5535,-2.0775,13.7117966912,44.21,-3.14,44.3213684356,133.09
2020-07-31 21:00:00,56.063,-6.0565,56.3891936567,14.353,-2.1365,14.5111419692,41.71,-3.92,41.8938002573,133.64,56.383,-6.0665,56.7084218723,14.353,-2.1365,14.5111419692,42.03,-3.93,42.2133367551,133.5
2020-07-31 21:30:00,55.3595,-6.108,55.6954388101,12.3995,-1.758,12.5235044716,42.96,-4.35,43.1796723007,133.38,55.6795,-6.128,56.015704086,12.3995,-1.758,12.5235044716,43.28,-4.37,43.5000609195,133.24
2020-07-31 22:00:00,55.5335,-6.231,55.8819736879,11.9035,-1.621,12.0133656088,43.63,-4.61,43.8728731678,133.57,55.8635,-6.251,56.212148449,11.9035,-1.621,12.0133656088,43.96,-4.63,44.2031503402,133.43
2020-07-31 22:30:00,52.6145,-7.3595,53.1267150358,4.4045,-1.0695000000000001,4.5324883342,48.21,-6.29,48.6185993217,134.21,52.9845,-7.3995,53.4986900821,4.4045,-1.0695000000000001,4.5324883342,48.58,-6.33,48.9906654374,134.07
2020-07-31 23:00:00,49.6505,-8.024,50.2946987887,3.4605,-1.044,3.6145533955999998,46.19,-6.98,46.7144142637,133.91,50.0005,-8.064,50.6466000463,3.4605,-1.044,3.6145533955999998,46.54,-7.02,47.0664636445,133.76
2020-07-31 23:30:00,46.0125,-8.648,46.8181381545,2.9325,-1.038,3.1107877218,43.08,-7.61,43.7469827531,133.63,46.3325,-8.678,47.1381824029,2.9325,-1.038,3.1107877218,43.4,-7.64,44.0673303026,133.49
2020-08-01 00:00:00,43.248,-9.101,44.1952226491,3.368,-1.211,3.5790983500999998,39.88,-7.89,40.6530011192,134.0,43.558,-9.151,44.5088773729,3.368,-1.211,3.5790983500999998,40.19,-7.94,40.9668121777,133.85
2020-08-01 00:30:00,41.335,-9.116,42.3282846451,2.955,-1.086,3.1482409373999998,38.38,-8.03,39.2110354365,134.16,41.625,-9.156,42.620100434,2.955,-1.086,3.1482409373999998,38.67,-8.07,39.5030859554,134.01
2020-08-01 01:00:00,39.9375,-9.205,40.9845816283,3.9975,-1.395,4.2339144122,35.94,-7.8100000000000005,36.7787941619,134.43,40.2075,-9.245,41.2566731723,3.9975,-1.395,4.2339144122,36.21,-7.85,37.0511349354,134.29
2020-08-01 01:30:00,39.367,-9.5085,40.499040251,3.337,-1.1085,3.5162965248,36.03,-8.4,36.9962281861,135.49,39.637,-9.5685,40.7755804526,3.337,-1.1085,3.5162965248,36.3,-8.46,37.2727997339,135.35
2020-08-01 02:00:00,39.0125,-9.573,40.1698579192,2.9625,-0.9430000000000001,3.1089636939,36.05,-8.63,37.0685769891,135.36,39.2825,-9.613,40.4416193451,2.9625,-0.9430000000000001,3.1089636939,36.32,-8.67,37.3404780366,135.21
2020-08-01 02:30:00,38.4715,-9.755,39.6889951655,3.4215,-1.025,3.5717344876,35.05,-8.73,36.1208443977,135.42,38.7315,-9.805,39.9533117182,3.4215,-1.025,3.5717344876,35.31,-8.78,36.3852236492,135.27
2020-08-01 03:00:00,37.392,-9.885,38.6765418439,3.342,-1.005,3.4898408273,34.05,-8.88,35.1888746623,135.68,37.652,-9.935,38.9406898886,3.342,-1.005,3.4898408273,34.31,-8.93,35.4530816714,135.52
2020-08-01 03:30:00,37.8045,-9.9905,39.1023056929,2.8945,-0.9005000000000001,3.0313413698,34.91,-9.09,36.0740377557,136.07,38.0645,-10.0405,39.3664552697,2.8945,-0.9005000000000001,3.0313413698,35.17,-9.14,36.3382511962,135.92
2020-08-01 04:00:00,37.1575,-10.092,38.5036137298,2.3475,-0.602,2.4234603875,34.81,-9.49,36.0804129688,136.2,37.4275,-10.152,38.779902788,2.3475,-0.602,2.4234603875,35.08,-9.55,36.3566898933,136.04
2020-08-01 04:30:00,37.5765,-10.084,38.9060459087,1.9065,-0.624,2.0060205009,35.67,-9.46,36.9031231741,136.3,37.8565,-10.134,39.1894443473,1.9065,-0.624,2.0060205009,35.95,-9.51,37.1865916696,136.14
2020-08-01 05:00:00,37.3305,-10.102,38.6732030513,1.8405,-0.642,1.9492573586000002,35.49,-9.46,36.7291668841,136.3,37.5905,-10.152,38.9372417391,1.8405,-0.642,1.9492573586000002,35.75,-9.51,36.9932777677,136.14
2020-08-01 05:30:00,37.3075,-10.202,38.6772589547,2.1475,-0.6920000000000001,2.2562402908,35.16,-9.51,36.4234224092,136.23,37.5775,-10.252,38.9508922908,2.1475,-0.6920000000000001,2.2562402908,35.43,-9.56,36.6971184155,136.08
2020-08-01 06:00:00,37.211,-10.056,38.5458383876,2.071,-0.626,2.1635426966,35.14,-9.43,36.3832997404,136.23,37.471,-10.106,38.809883754,2.071,-0.626,2.1635426966,35.4,-9.48,36.6473791696,136.08
2020-08-01 06:30:00,39.0865,-9.5175,40.2285630927,2.4965,-0.6875,2.5894340115,36.59,-8.83,37.6403639727,135.55,39.3765,-9.5675,40.5221644104,2.4965,-0.6875,2.5894340115,36.88,-8.88,37.9340058523,135.4
2020-08-01 07:00:00,40.422,-9.265,41.4702098982,3.502,-0.895,3.6145579259,36.92,-8.37,37.8568791635,135.38,40.702,-9.305,41.7520757448,3.502,-0.895,3.6145579259,37.2,-8.41,38.1388004531,135.23
2020-08-01 07:30:00,42.5705,-8.477,43.4063013772,4.1105,-1.077,4.2492516106,38.46,-7.4,39.165438846,134.85,42.8605,-8.517,43.6985325755,4.1105,-1.077,4.2492516106,38.75,-7.44,39.4577761664,134.7
2020-08-01 08:00:00,43.9525,-7.9285,44.6618782464,3.7025,-1.1685,3.8825118802,40.25,-6.76,40.8137244074,134.55,44.2725,-7.9685,44.983899881,3.7025,-1.1685,3.8825118802,40.57,-6.8,41.1359319817,134.4
2020-08-01 08:30:00,46.471,-7.376,47.0527280506,5.881,-1.576,6.0885086023,40.59,-5.8,41.0022938383,134.64,46.781,-7.396,47.3620394092,5.881,-1.576,6.0885086023,40.9,-5.82,41.3120127808,134.5
2020-08-01 09:00:00,47.1735,-6.739,47.652420959,6.3535,-3.739,7.3720474259,40.82,-3.0,40.9300916197,133.79,47.4835,-6.749,47.9607315754,6.3535,-3.739,7.3720474259,41.13,-3.01,41.2399927255,133.65
2020-08-01 09:30:00,48.837,-6.096,49.2159911513,6.667,-4.326,7.9475257156,42.17,-1.77,42.2071297295,132.94,49.147,-6.086,49.5223889266,6.667,-4.326,7.9475257156,42.48,-1.76,42.5164438776,132.8
2020-08-01 10:00:00,49.703,-5.605,50.0180390859,8.593,-4.435,9.6699986556,41.11,-1.17,41.1266458637,132.66,50.013,-5.595,50.3249857824,8.593,-4.435,9.6699986556,41.42,-1.16,41.4362401769,132.53
2020-08-01 10:30:00,46.258,-5.7285,46.6113535123,11.408,-5.2385,12.5532603833,34.85,-0.49,34.853444593,132.86,46.528,-5.7185,46.878097511,11.408,-5.2385,12.5532603833,35.12,-0.48,35.1232800291,132.71
2020-08-01 11:00:00,45.235,-5.6635,45.5881613717,12.535,-5.5535,13.7101271785,32.7,-0.11,32.7001850148,132.91,45.485,-5.6435,45.8337683073,12.535,-5.5535,13.7101271785,32.95,-0.09,32.9501229133,132.77
2020-08-01 11:30:00,46.049,-5.462,46.3718001052,8.419,-4.522,9.556570776200001,37.63,-0.9400000000000001,37.6417388015,133.04,46.329,-5.452,46.6486928541,8.419,-4.522,9.556570776200001,37.91,-0.93,37.9214055647,132.9
2020-08-01 12:00:00,47.413,-5.3025,47.7085849219,6.823,-4.3825,8.1092314833,40.59,-0.92,40.6004248746,133.11,47.733,-5.3025,48.0266154882,6.823,-4.3825,8.1092314833,40.91,-0.92,40.9203433514,132.96
2020-08-01 12:30:00,49.446,-5.668,49.7698014864,9.476,-4.608,10.5369938787,39.97,-1.06,39.9840530712,133.41,49.736,-5.648,50.0556650141,9.476,-4.608,10.5369938787,40.26,-1.04,40.2734304474,133.26
2020-08-01 13:00:00,51.236,-5.5765,51.5385782521,8.216,-4.3765,9.3089423809,43.02,-1.2,43.0367331474,133.33,51.556,-5.5865,51.8577874407,8.216,-4.3765,9.3089423809,43.34,-1.21,43.3568875728,133.18
2020-08-01 13:30:00,49.591,-5.986,49.9509707313,9.361,-4.746,10.4953721706,40.23,-1.24,40.2491055801,133.39,49.901,-5.976,50.2575603964,9.361,-4.746,10.4953721706,40.54,-1.23,40.5586550566,133.25
2020-08-01 14:00:00,47.9855,-6.3745,48.4070496984,9.5055,-4.7145,10.6104213159,38.48,-1.6600000000000001,38.5157889702,133.36,48.2755,-6.3745,48.6945392267,9.5055,-4.7145,10.6104213159,38.77,-1.6600000000000001,38.8055215143,133.22
2020-08-01 14:30:00,47.4615,-6.5545,47.9119552147,11.5715,-5.2345,12.7003780456,35.89,-1.32,35.9142659677,133.6,47.7315,-6.5445,48.17807149,11.5715,-5.2345,12.7003780456,36.16,-1.31,36.183721478,133.46
