Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-01 15:00:00,45.3715,-6.8595,45.8870978871,11.8215,-5.4795,13.0296885036,33.55,-1.38,33.5783695256,133.63,45.6115,-6.8595,46.1244151453,11.8215,-5.4795,13.0296885036,33.79,-1.38,33.818168194,133.49
2020-08-01 15:30:00,45.759,-6.892,46.2751093462,9.499,-4.642,10.5725666231,36.26,-2.25,36.3297412597,133.89,46.039,-6.892,46.5520051663,9.499,-4.642,10.5725666231,36.54,-2.25,36.6092078581,133.74
2020-08-01 16:00:00,48.3885,-6.6665,48.8455643278,8.9185,-4.5365,10.0059719418,39.47,-2.13,39.5274309815,133.76,48.6785,-6.6665,49.1328666424,8.9185,-4.5365,10.0059719418,39.76,-2.13,39.8170126956,133.61
2020-08-01 16:30:00,48.423,-6.728,48.888167413,8.183,-4.308,9.2477215032,40.24,-2.42,40.3127027127,133.76,48.723,-6.728,49.1853302622,8.183,-4.308,9.2477215032,40.54,-2.42,40.612165665,133.61
2020-08-01 17:00:00,49.783,-6.551,50.2121767104,7.673,-4.191,8.7429634564,42.11,-2.36,42.1760797135,133.31,50.113,-6.541,50.5380792077,7.673,-4.191,8.7429634564,42.44,-2.35,42.5050126456,133.17
2020-08-01 17:30:00,52.935,-6.5695,53.3410963072,6.105,-3.7695,7.1749672647,46.83,-2.8,46.9136323471,133.09,53.285,-6.5895,53.6908999296,6.105,-3.7695,7.1749672647,47.18,-2.8200000000000003,47.2642020984,132.94
2020-08-01 18:00:00,55.9175,-6.2115,56.2614391791,4.7375,-3.5315,5.9089253253,51.18,-2.68,51.2501199999,132.94,56.3075,-6.2115,56.6490713825,4.7375,-3.5315,5.9089253253,51.57,-2.68,51.6395904321,132.79
2020-08-01 18:30:00,56.9105,-6.283,57.256275632,13.8705,-4.523,14.5893214116,43.04,-1.76,43.0759700993,132.79,57.2405,-6.273,57.5832038814,13.8705,-4.523,14.5893214116,43.37,-1.75,43.405292304,132.65
2020-08-01 19:00:00,56.972,-6.3385,57.3235149502,12.542,-4.3085,13.2614077778,44.43,-2.03,44.4763510194,132.79,57.302,-6.3385,57.6515028967,12.542,-4.3085,13.2614077778,44.76,-2.03,44.8060096416,132.65
2020-08-01 19:30:00,55.767,-6.6565,56.1628638982,4.817,-3.6265,6.029510034,50.95,-3.03,51.0400176332,132.85,56.157,-6.6665,56.5513118438,4.817,-3.6265,6.029510034,51.34,-3.04,51.4299251409,132.71
2020-08-01 20:00:00,55.223,-7.0335,55.6691103867,3.143,-3.3835,4.618064665,52.08,-3.65,52.2077475093,133.15,55.623,-7.0535,56.0684402427,3.143,-3.3835,4.618064665,52.48,-3.67,52.6081676168,133.01
2020-08-01 20:30:00,53.9495,-7.6035,54.4826739661,2.3995,-3.2135,4.0105090076,51.55,-4.39,51.7365886003,133.51,54.3295,-7.6235,54.8617564657,2.3995,-3.2135,4.0105090076,51.93,-4.41,52.1169166394,133.37
2020-08-01 21:00:00,52.691,-7.9805,53.2919305453,2.101,-3.0005,3.6629498017,50.59,-4.98,50.8345207512,133.51,53.071,-8.0105,53.6721450219,2.101,-3.0005,3.6629498017,50.97,-5.01,51.2156323792,133.37
2020-08-01 21:30:00,52.8965,-7.9215,53.4863522265,1.9765000000000001,-1.8815,2.7288449022,50.92,-6.04,51.2769733896,133.37,53.2965,-7.9515,53.8863922016,1.9765000000000001,-1.8815,2.7288449022,51.32,-6.07,51.6777253756,133.22
2020-08-01 22:00:00,52.5725,-8.5,53.2552134185,2.4225,-0.7000000000000001,2.52160787,50.15,-7.8,50.752955579,133.94,52.9525,-8.54,53.6367304769,2.4225,-0.7000000000000001,2.52160787,50.53,-7.84,51.1345920097,133.79
2020-08-01 22:30:00,50.498,-9.1065,51.3125359561,3.2880000000000003,-0.8865000000000001,3.4054113188,47.21,-8.22,47.9202723281,134.79,50.858,-9.1665,51.6774698128,3.2880000000000003,-0.8865000000000001,3.4054113188,47.57,-8.28,48.2852285901,134.64
2020-08-01 23:00:00,48.0635,-9.525,48.9982209601,2.8735,-0.755,2.9710313445,45.19,-8.77,46.0331293744,134.63,48.4035,-9.575,49.3414575915,2.8735,-0.755,2.9710313445,45.53,-8.82,46.3764304362,134.48
2020-08-01 23:30:00,45.4455,-9.667,46.4622896471,3.6355,-1.107,3.8003038365,41.81,-8.56,42.6772738117,135.12,45.7555,-9.707,46.7738348786,3.6355,-1.107,3.8003038365,42.12,-8.6,42.989003245,134.96
2020-08-02 00:00:00,43.2235,-9.9075,44.3444416866,3.0135,-0.9275,3.1530046781,40.21,-8.98,41.200540045,135.66,43.5235,-9.9575,44.6480330866,3.0135,-0.9275,3.1530046781,40.51,-9.03,41.5042287002,135.5
2020-08-02 00:30:00,40.8095,-10.2435,42.0754629505,3.3995,-1.0235,3.5502327388,37.41,-9.22,38.5294238213,135.83,41.0895,-10.3035,42.3616468341,3.3995,-1.0235,3.5502327388,37.69,-9.28,38.8156476179,135.68
2020-08-02 01:00:00,39.3805,-10.4565,40.7450877101,3.4705,-0.9965,3.6107315741,35.91,-9.46,37.1351545035,136.15,39.6505,-10.5165,41.0214446662,3.4705,-0.9965,3.6107315741,36.18,-9.52,37.4115329812,135.99
2020-08-02 01:30:00,38.2415,-10.8175,39.742051136,3.1815,-1.0075,3.3372141825,35.06,-9.81,36.4065886894,136.35,38.5015,-10.8675,40.0058503034,3.1815,-1.0075,3.3372141825,35.32,-9.86,36.6704513198,136.2
2020-08-02 02:00:00,38.034,-10.802,39.5381886282,3.134,-0.922,3.2668088404,34.9,-9.88,36.2715370504,136.44,38.304,-10.872,39.8170415777,3.134,-0.922,3.2668088404,35.17,-9.95,36.5503953467,136.28
2020-08-02 02:30:00,36.8295,-10.827,38.3879668549,3.5195,-1.037,3.6690937914,33.31,-9.79,34.7188738297,136.1,37.0695,-10.877,38.6323304921,3.5195,-1.037,3.6690937914,33.55,-9.84,34.9632392664,135.95
2020-08-02 03:00:00,35.704,-11.122,37.3961829603,3.284,-1.032,3.4423364159,32.42,-10.09,33.9538583964,136.32,35.954,-11.172,37.6497503312,3.284,-1.032,3.4423364159,32.67,-10.14,34.2074334027,136.16
2020-08-02 03:30:00,34.6365,-11.3095,36.4361348458,2.8465,-1.1095,3.0550863327,31.79,-10.2,33.3862861067,136.66,34.8765,-11.3695,36.6829085883,2.8465,-1.1095,3.0550863327,32.03,-10.26,33.6331458535,136.5
2020-08-02 04:00:00,34.166,-11.3015,35.9866566695,2.976,-1.0715,3.1630188507,31.19,-10.23,32.8248229241,136.76,34.396,-11.3615,36.2238664177,2.976,-1.0715,3.1630188507,31.42,-10.29,33.0620704131,136.61
2020-08-02 04:30:00,33.9715,-11.211500000000001,35.7737409911,3.1515,-1.0715,3.328673084,30.82,-10.14,32.4452153637,136.35,34.2015,-11.2615,36.0078322661,3.1515,-1.0715,3.328673084,31.05,-10.19,32.6793298585,136.19
2020-08-02 05:00:00,34.276,-11.166,36.0489075008,4.176,-1.216,4.3494404238,30.1,-9.95,31.7019321178,136.31,34.506,-11.216,36.2830909929,4.176,-1.216,4.3494404238,30.33,-10.0,31.9360125877,136.15
2020-08-02 05:30:00,34.676,-11.265,36.4599122462,4.246,-1.015,4.3656317985,30.43,-10.25,32.109926814,136.04,34.906,-11.325,36.6971996343,4.246,-1.015,4.3656317985,30.66,-10.31,32.3470508702,135.89
2020-08-02 06:00:00,34.891,-11.247,36.6589264709,4.971,-1.167,5.1061462964,29.92,-10.08,31.5723423268,136.08,35.111,-11.307,36.8867262033,4.971,-1.167,5.1061462964,30.14,-10.14,31.7999874214,135.92
2020-08-02 06:30:00,36.7565,-10.711,38.2853211198,3.8565,-0.911,3.9626396821,32.9,-9.8,34.3285595387,135.79,37.0065,-10.771,38.5421260863,3.8565,-0.911,3.9626396821,33.15,-9.86,34.5852873344,135.63
2020-08-02 07:00:00,37.9535,-10.5565,39.3942616951,3.5235000000000003,-0.8165,3.6168666688,34.43,-9.74,35.7811752183,135.89,38.2135,-10.6065,39.6581570991,3.5235000000000003,-0.8165,3.6168666688,34.69,-9.79,36.0449746844,135.74
2020-08-02 07:30:00,39.755,-9.9225,40.9745778654,3.895,-1.0525,4.0346971696,35.86,-8.87,36.940716019,135.44,40.025,-9.9625,41.2462365707,3.895,-1.0525,4.0346971696,36.13,-8.91,37.2124307188,135.28
2020-08-02 08:00:00,40.9225,-9.489,42.008238802,5.0125,-1.499,5.2318407134000005,35.91,-7.99,36.7881529844,135.5,41.2025,-9.529,42.2900443042,5.0125,-1.499,5.2318407134000005,36.19,-8.03,37.0701632044,135.35
2020-08-02 08:30:00,42.1485,-8.8725,43.072233614,6.5485,-1.7725,6.7841439032,35.6,-7.1,36.3011019117,135.45,42.4185,-8.9025,43.3426308442,6.5485,-1.7725,6.7841439032,35.87,-7.13,36.5717623311,135.3
2020-08-02 09:00:00,44.0285,-8.3285,44.8092928364,8.4985,-2.2485,8.7909188655,35.53,-6.08,36.0464602978,134.73,44.2985,-8.3585,45.0801688606,8.4985,-2.2485,8.7909188655,35.8,-6.11,36.317655486,134.58
2020-08-02 09:30:00,45.8285,-7.3505,46.4142355587,11.0885,-2.7805,11.4317983056,34.74,-4.57,35.0392993651,133.93,46.0885,-7.3605,46.6725485966,11.0885,-2.7805,11.4317983056,35.0,-4.58,35.2983908982,133.78
2020-08-02 10:00:00,46.114,-6.672,46.5941689485,12.294,-3.342,12.7401491357,33.82,-3.33,33.9835445473,133.17,46.364,-6.682,46.8430317123,12.294,-3.342,12.7401491357,34.07,-3.34,34.2333244077,133.02
2020-08-02 10:30:00,46.832,-6.427,47.2709482981,12.152,-3.547,12.6590802588,34.68,-2.88,34.7993793048,133.04,47.102,-6.427,47.5384553073,12.152,-3.547,12.6590802588,34.95,-2.88,35.0684601886,132.89
2020-08-02 11:00:00,47.4875,-6.3105,47.9049586838,14.7075,-4.2905,15.3205400199,32.78,-2.02,32.8421801956,133.2,47.7275,-6.3105,48.14287763,14.7075,-4.2905,15.3205400199,33.02,-2.02,33.0817290963,133.05
2020-08-02 11:30:00,48.4685,-6.183,48.8612830496,15.9385,-4.623,16.5954183813,32.53,-1.56,32.5673839907,132.77,48.7185,-6.173,49.1080255279,15.9385,-4.623,16.5954183813,32.78,-1.55,32.8166253597,132.62
2020-08-02 12:00:00,48.5025,-6.206,48.8979237008,15.4525,-4.346,16.05202393,33.05,-1.8599999999999999,33.1022975033,132.77,48.7325,-6.206,49.1260724285,15.4525,-4.346,16.05202393,33.28,-1.8599999999999999,33.3319366374,132.62
2020-08-02 12:30:00,50.8415,-5.987,51.1927953061,16.1915,-3.917,16.6585581984,34.65,-2.07,34.7117760998,132.48,51.1115,-5.977,51.4597897513,16.1915,-3.917,16.6585581984,34.92,-2.06,34.9807089694,132.34
2020-08-02 13:00:00,50.5015,-6.0795,50.8661166446,14.7015,-3.7595,15.1745821195,35.8,-2.32,35.875094425,132.64,50.7715,-6.0795,51.1341914232,14.7015,-3.7595,15.1745821195,36.07,-2.32,36.1445334733,132.49
2020-08-02 13:30:00,47.644,-6.335,48.0633224091,16.474,-4.205,17.0021969463,31.17,-2.13,31.2426919455,132.78,47.864,-6.335,48.2814117544,16.474,-4.205,17.0021969463,31.39,-2.13,31.4621836496,132.63
2020-08-02 14:00:00,45.0355,-6.687,45.5292458674,18.2555,-4.327,18.761295511,26.78,-2.36,26.8837869356,133.32,45.2455,-6.687,45.7369789038,18.2555,-4.327,18.761295511,26.99,-2.36,27.0929824862,133.18
2020-08-02 14:30:00,42.3235,-7.2905,42.9468280843,16.5235,-4.2705,17.0664355534,25.8,-3.02,25.9761506001,133.32,42.5135,-7.3004999999999995,43.1357738136,16.5235,-4.2705,17.0664355534,25.99,-3.03,26.166027593,133.18
2020-08-02 15:00:00,39.797,-7.4015,40.4794196012,13.877,-3.8515,14.401568708,25.92,-3.55,26.1619743139,134.06,39.987,-7.4215,40.6698762139,13.877,-3.8515,14.401568708,26.11,-3.5700000000000003,26.3529315257,133.91
2020-08-02 15:30:00,40.59,-7.7035,41.3145496436,12.89,-3.5135,13.3602687941,27.7,-4.19,28.0151048543,134.37,40.8,-7.7135,41.5227417477,12.89,-3.5135,13.3602687941,27.91,-4.2,28.2242466684,134.22
2020-08-02 16:00:00,42.8325,-7.456,43.476602814,14.3625,-3.636,14.8155965877,28.47,-3.8200000000000003,28.7251335941,133.9,43.0425,-7.466,43.6852144581,14.3625,-3.636,14.8155965877,28.68,-3.83,28.9346038508,133.76
2020-08-02 16:30:00,44.9255,-7.459,45.5405009991,12.1455,-2.819,12.4683571993,32.78,-4.64,33.1067666799,133.68,45.1755,-7.479,45.7904055589,12.1455,-2.819,12.4683571993,33.03,-4.66,33.3571056898,133.53
2020-08-02 17:00:00,46.857,-7.3595,47.4314314485,10.657,-2.6295,10.9766078207,36.2,-4.73,36.5077101446,133.73,47.127,-7.3895,47.7028179383,10.657,-2.6295,10.9766078207,36.47,-4.76,36.7793216359,133.58
2020-08-02 17:30:00,49.9685,-6.9415,50.4483440214,8.9385,-2.2015000000000002,9.2056170081,41.03,-4.74,41.3028873083,133.48,50.2785,-6.9615,50.758152493,8.9385,-2.2015000000000002,9.2056170081,41.34,-4.76,41.6131373487,133.34
2020-08-02 18:00:00,52.6455,-6.884,53.0936731283,6.9355,-1.794,7.1637696955,45.71,-5.09,45.9925233054,133.43,52.9955,-6.914,53.4446107316,6.9355,-1.794,7.1637696955,46.06,-5.12,46.3436942852,133.28
2020-08-02 18:30:00,55.212,-6.88,55.6390091932,5.632,-1.42,5.8082548153,49.58,-5.46,49.8797353642,133.24,55.582,-6.91,56.0098814853,5.632,-1.42,5.8082548153,49.95,-5.49,50.2507970086,133.09
2020-08-02 19:00:00,55.5485,-6.7435,55.9563280112,5.2985,-1.3835,5.4761459531,50.25,-5.36,50.535058128,133.45,55.9385,-6.7635000000000005,56.3459023754,5.2985,-1.3835,5.4761459531,50.64,-5.38,50.9249840452,133.31
2020-08-02 19:30:00,56.444,-6.67,56.8367313979,4.084,-1.05,4.2168182318,52.36,-5.62,52.6607443928,133.86,56.844,-6.71,57.2386620738,4.084,-1.05,4.2168182318,52.76,-5.66,53.0627289159,133.71
2020-08-02 20:00:00,56.153,-7.042,56.592836764,3.253,-0.852,3.3627240446,52.9,-6.19,53.2609247009,134.13,56.553,-7.082,56.994706184,3.253,-0.852,3.3627240446,53.3,-6.23,53.6628633228,133.98
2020-08-02 20:30:00,56.0655,-7.1735,56.522556493,2.7155,-0.7235,2.8102299728,53.35,-6.45,53.7384871391,133.89,56.4755,-7.2135,56.934319022,2.7155,-0.7235,2.8102299728,53.76,-6.49,54.1503250221,133.75
2020-08-02 21:00:00,55.161,-7.4845,55.6664500507,2.3609999999999998,-0.4345,2.4006480896,52.8,-7.05,53.2685883049,133.76,55.551,-7.5344999999999995,56.0596315654,2.3609999999999998,-0.4345,2.4006480896,53.19,-7.1,53.6617750359,133.62
2020-08-02 21:30:00,55.6865,-7.23,56.1538883983,10.836500000000001,-1.55,10.9467909567,44.85,-5.68,45.2082392933,132.72,56.0365,-7.26,56.5048399011,10.836500000000001,-1.55,10.9467909567,45.2,-5.71,45.559237263200004,132.58
2020-08-02 22:00:00,55.094,-7.391,55.587550018,11.444,-1.611,11.5568359424,43.65,-5.78,44.0310220186,133.09,55.424,-7.421,55.9186106498,11.444,-1.611,11.5568359424,43.98,-5.8100000000000005,44.3621065776,132.94
2020-08-02 22:30:00,53.0715,-8.256,53.7098282277,3.4314999999999998,-0.936,3.5568649468,49.64,-7.32,50.1768073915,133.64,53.4515,-8.296,54.091463913,3.4314999999999998,-0.936,3.5568649468,50.02,-7.36,50.5585798851,133.48
2020-08-02 23:00:00,49.6035,-8.8085,50.3795284267,2.9335,-0.9085000000000001,3.0709598662,46.67,-7.9,47.3339085646,134.38,49.9435,-8.8585,50.7230343582,2.9335,-0.9085000000000001,3.0709598662,47.01,-7.95,47.6774852525,134.23
2020-08-02 23:30:00,46.8025,-9.0795,47.6750597955,3.2425,-0.7695000000000001,3.3325570513000002,43.56,-8.31,44.3455713685,134.41,47.1425,-9.1295,48.0183618681,3.2425,-0.7695000000000001,3.3325570513000002,43.9,-8.36,44.6889203271,134.27
2020-08-03 00:00:00,44.314,-9.5695,45.3354819788,3.064,-0.7895000000000001,3.1640806327,41.25,-8.78,42.1740548205,134.82,44.624,-9.6195,45.6490542755,3.064,-0.7895000000000001,3.1640806327,41.56,-8.83,42.4876746834,134.68
2020-08-03 00:30:00,41.987,-9.849,43.1266851265,2.967,-0.769,3.0650367045,39.02,-9.08,40.0625361154,135.19,42.287,-9.899000000000001,43.4301804049,2.967,-0.769,3.0650367045,39.32,-9.13,40.3660661943,135.04
2020-08-03 01:00:00,40.7985,-9.939,41.9916815959,2.7285,-0.839,2.8545810989,38.07,-9.1,39.1424948106,135.73,41.0885,-9.989,42.2852805743,2.7285,-0.839,2.8545810989,38.36,-9.15,39.4361775531,135.57
2020-08-03 01:30:00,39.942,-10.002,41.1752761739,1.9420000000000002,-0.602,2.0331669877,38.0,-9.4,39.1453700966,135.82,40.222,-10.062,41.4614655795,1.9420000000000002,-0.602,2.0331669877,38.28,-9.46,39.4315863237,135.66
2020-08-03 02:00:00,39.8255,-10.07,41.0788917846,1.9455,-0.7000000000000001,2.0676001185,37.88,-9.37,39.0216773089,136.34,40.1255,-10.13,41.3844493772,1.9455,-0.7000000000000001,2.0676001185,38.18,-9.43,39.3273098495,136.18
2020-08-03 02:30:00,39.119,-10.379,40.4724573259,1.919,-0.639,2.0225928903,37.2,-9.74,38.4539672856,135.95,39.399,-10.419,40.753365039,1.919,-0.639,2.0225928903,37.48,-9.78,38.7349816058,135.79
2020-08-03 03:00:00,38.3835,-10.403,39.768272294,2.0635,-0.553,2.1363148761,36.32,-9.85,37.6319664647,135.9,38.6635,-10.463,40.054220767,2.0635,-0.553,2.1363148761,36.6,-9.91,37.9179126535,135.75
2020-08-03 03:30:00,38.1845,-10.391,39.5730832922,2.0245,-0.361,2.0564341103,36.16,-10.03,37.5252781469,135.95,38.4645,-10.451,39.8590160597,2.0245,-0.361,2.0564341103,36.44,-10.09,37.8111319587,135.8
2020-08-03 04:00:00,38.0545,-10.3095,39.4262699288,1.8445,-0.40950000000000003,1.8894100931,36.21,-9.9,37.5389677535,136.1,38.3345,-10.3595,39.7096100522,1.8445,-0.40950000000000003,1.8894100931,36.49,-9.95,37.8222500653,135.94
2020-08-03 04:30:00,38.312,-10.296,39.671361963,1.822,-0.426,1.8711386907,36.49,-9.87,37.801283047,136.04,38.592,-10.346,39.9547516573,1.822,-0.426,1.8711386907,36.77,-9.92,38.0846333841,135.89
2020-08-03 05:00:00,38.64,-10.1165,39.9423731424,2.14,-0.4665,2.1902562065,36.5,-9.65,37.754105737,136.04,38.91,-10.1765,40.2187674134,2.14,-0.4665,2.1902562065,36.77,-9.71,38.0304746223,135.89
2020-08-03 05:30:00,39.412,-10.0345,40.6693611242,1.702,-0.3145,1.7308131759,37.71,-9.72,38.9425538454,135.35,39.702,-10.0845,40.9627384857,1.702,-0.3145,1.7308131759,38.0,-9.77,39.235862422,135.2
2020-08-03 06:00:00,40.6595,-9.548,41.765526984,1.4895,-0.20800000000000002,1.5039528749,39.17,-9.34,40.2681573951,135.77,40.9595,-9.608,42.0713002443,1.4895,-0.20800000000000002,1.5039528749,39.47,-9.4,40.5738943164,135.61
2020-08-03 06:30:00,44.9605,-7.9055,45.6502299063,1.6705,-0.2155,1.6843427502,43.29,-7.69,43.9677177029,135.05,45.2905,-7.9355,45.9804474804,1.6705,-0.2155,1.6843427502,43.62,-7.72,44.2978870828,134.9
2020-08-03 07:00:00,47.9665,-6.535,48.4096203998,1.7365,-0.305,1.763081748,46.23,-6.23,46.6478916994,134.53,48.3365,-6.575,48.7816344258,1.7365,-0.305,1.763081748,46.6,-6.27,47.0199202466,134.38
2020-08-03 07:30:00,51.8875,-4.6285,52.0935280865,2.5375,-0.35850000000000004,2.5626994557,49.35,-4.27,49.5343860364,133.83,52.2675,-4.6385000000000005,52.4729190964,2.5375,-0.35850000000000004,2.5626994557,49.73,-4.28,49.9138387624,133.68
2020-08-03 08:00:00,54.745,-3.194,54.8380949797,4.265,-0.864,4.3516342907,50.48,-2.33,50.5337441716,133.52,55.135,-3.194,55.2274375741,4.265,-0.864,4.3516342907,50.87,-2.33,50.9233325697,133.37
2020-08-03 08:30:00,57.08,-1.9035000000000002,57.1117300758,7.08,-1.6635,7.2728008532,50.0,-0.24,50.0005759967,134.17,57.47,-1.8835000000000002,57.5008562741,7.08,-1.6635,7.2728008532,50.39,-0.22,50.3904802517,134.01
2020-08-03 09:00:00,56.94,-0.553,56.9426852985,9.83,-2.633,10.1765214587,47.11,2.08,47.1558957077,133.07,57.3,-0.523,57.3023867653,9.83,-2.633,10.1765214587,47.47,2.11,47.5168706882,132.92
2020-08-03 09:30:00,57.7955,-0.28550000000000003,57.7962051566,11.0055,-3.1555,11.448939274,46.79,2.87,46.8779372413,132.91,58.1555,-0.23550000000000001,58.1559768253,11.0055,-3.1555,11.448939274,47.15,2.92,47.2403312859,132.76
2020-08-03 10:00:00,58.452,0.025,58.4520053463,11.672,-3.215,12.1066844759,46.78,3.24,46.8920675594,132.91,58.822,0.065,58.8220359134,11.672,-3.215,12.1066844759,47.15,3.2800000000000002,47.2639492637,132.79
2020-08-03 10:30:00,56.896,-0.5535,56.8986922367,11.776,-3.3435,12.2414528652,45.12,2.79,45.2061776752,132.98,57.246,-0.5135000000000001,57.2483030163,11.776,-3.3435,12.2414528652,45.47,2.83,45.5579828351,132.83
2020-08-03 11:00:00,56.5965,0.277,56.5971778559,8.5365,-2.6029999999999998,8.9245415148,48.06,2.88,48.1462148045,132.44,56.9765,0.317,56.9773818392,8.5365,-2.6029999999999998,8.9245415148,48.44,2.92,48.5279301022,132.29
2020-08-03 11:30:00,59.055,0.12,59.0551219201,13.395,-3.38,13.8148624676,45.66,3.5,45.7939471983,132.15,59.395,0.17,59.395243286,13.395,-3.38,13.8148624676,46.0,3.55,46.1367803385,132.0
2020-08-03 12:00:00,59.657,0.2985,59.6577467832,24.717,-4.5115,25.1253601218,34.94,4.8100000000000005,35.2695293419,132.35,59.927,0.34850000000000003,59.9280133264,24.717,-4.5115,25.1253601218,35.21,4.86,35.5438278749,132.2
2020-08-03 12:30:00,56.022,0.9905,56.0307556102,40.812,-2.4395,40.8848444323,15.21,3.43,15.5919530528,132.76,56.132,1.0405,56.141642871,40.812,-2.4395,40.8848444323,15.32,3.48,15.7102768913,132.61
2020-08-03 13:00:00,57.3155,0.0005,57.3155000022,25.3355,-3.8695,25.6292916504,31.98,3.87,32.2133093612,132.9,57.5755,0.0505,57.575522147,25.3355,-3.8695,25.6292916504,32.24,3.92,32.4774383226,132.76
2020-08-03 13:30:00,55.3725,-0.8575,55.3791392358,24.6225,-5.0075,25.1265310479,30.75,4.15,31.0287769659,133.02,55.6125,-0.8075,55.6183621882,24.6225,-5.0075,25.1265310479,30.99,4.2,31.2733129041,132.87
2020-08-03 14:00:00,52.7005,-2.0885,52.7418669797,15.0205,-3.5985,15.4455373005,37.68,1.51,37.7102439663,133.39,52.9905,-2.0685000000000002,53.0308568901,15.0205,-3.5985,15.4455373005,37.97,1.53,38.0008131492,133.24
2020-08-03 14:30:00,52.4355,-2.1165,52.4781976872,15.3555,-3.7765,15.8130747326,37.08,1.6600000000000001,37.1171388984,132.19,52.7255,-2.0865,52.766768259,15.3555,-3.7765,15.8130747326,37.37,1.69,37.4081942895,132.04
2020-08-03 15:00:00,52.0725,-1.4435,52.0925037649,18.3325,-4.7035,18.9262639869,33.74,3.26,33.8971267219,131.83,52.3325,-1.3935,52.3510496409,18.3325,-4.7035,18.9262639869,34.0,3.31,34.1607391606,131.68
2020-08-03 15:30:00,52.622,-1.726,52.6502987646,17.412,-4.156,17.9011195181,35.21,2.43,35.2937529883,131.83,52.892,-1.686,52.9188648782,17.412,-4.156,17.9011195181,35.48,2.47,35.5658726872,131.68
2020-08-03 16:00:00,52.0695,-2.0375,52.1093488397,16.0095,-3.7775,16.4491214507,36.06,1.74,36.1019556257,131.98,52.3395,-2.0075,52.3779850367,16.0095,-3.7775,16.4491214507,36.33,1.77,36.3730917025,131.83
2020-08-03 16:30:00,52.5635,-2.1255,52.6064566617,17.3735,-4.3955,17.9209074129,35.19,2.27,35.2631393951,132.35,52.8335,-2.0955,52.8750398818,17.3735,-4.3955,17.9209074129,35.46,2.3,35.5345128009,132.2
2020-08-03 17:00:00,56.36,-2.558,56.4180198518,14.87,-3.378,15.248861728,41.49,0.8200000000000001,41.4981023663,132.41,56.68,-2.528,56.7363479967,14.87,-3.378,15.248861728,41.81,0.85,41.8186393848,132.26
2020-08-03 17:30:00,57.7175,-2.7605,57.7834765872,14.9075,-3.7005,15.359923714,42.81,0.9400000000000001,42.8203187751,132.41,58.0475,-2.7405,58.1121553249,14.9075,-3.7005,15.359923714,43.14,0.96,43.15068018,132.26
2020-08-03 18:00:00,59.6155,-2.625,59.6732642416,12.4055,-2.895,12.7388168701,47.21,0.27,47.2107720759,132.13,59.9855,-2.605,60.0420372343,12.4055,-2.895,12.7388168701,47.58,0.29,47.5808837665,131.98
2020-08-03 18:30:00,61.9745,-2.8305,62.0391036404,9.5345,-2.2305,9.7919262916,52.44,-0.6000000000000001,52.4434323819,131.95,62.3845,-2.8205,62.4482270405,9.5345,-2.2305,9.7919262916,52.85,-0.59,52.8532931803,131.81
2020-08-03 19:00:00,63.4505,-2.718,63.5086881793,7.9505,-1.8780000000000001,8.1692921511,55.5,-0.84,55.5063563928,132.08,63.8705,-2.718,63.9283058922,7.9505,-1.8780000000000001,8.1692921511,55.92,-0.84,55.926308657,131.94
2020-08-03 19:30:00,63.96,-2.976,64.0291978397,5.6,-1.3559999999999999,5.7618344301,58.36,-1.62,58.3824802488,132.39,64.42,-2.976,64.4887042512,5.6,-1.3559999999999999,5.7618344301,58.82,-1.62,58.8423045096,132.25
2020-08-03 20:00:00,64.553,-3.1265,64.6286686483,3.623,-0.9465,3.744594938,60.93,-2.18,60.9689863783,132.63,65.013,-3.1165,65.0876542921,3.623,-0.9465,3.744594938,61.39,-2.17,61.428340365,132.48
2020-08-03 20:30:00,64.228,-3.4285,64.3194418217,2.9779999999999998,-0.9085000000000001,3.1134958246,61.25,-2.52,61.3018180807,132.63,64.708,-3.4385,64.7992943345,2.9779999999999998,-0.9085000000000001,3.1134958246,61.73,-2.5300000000000002,61.781824188,132.48
2020-08-03 21:00:00,63.1015,-3.588,63.203425906,2.3315,-0.578,2.4020774863,60.77,-3.01,60.8444985188,132.67,63.5715,-3.588,63.6726735441,2.3315,-0.578,2.4020774863,61.24,-3.01,61.3139274554,132.53
2020-08-03 21:30:00,63.3355,-3.7205,63.4446820506,1.8955000000000002,-0.5005000000000001,1.9604643582999999,61.44,-3.22,61.5243203945,132.95,63.8255,-3.7305,63.9344279751,1.8955000000000002,-0.5005000000000001,1.9604643582999999,61.93,-3.23,62.0141741862,132.8
2020-08-03 22:00:00,61.778,-4.6835,61.9552778724,1.5979999999999999,-0.21350000000000002,1.6121991967,60.18,-4.47,60.3457811284,133.55,62.238,-4.7035,62.4154752946,1.5979999999999999,-0.21350000000000002,1.6121991967,60.64,-4.49,60.8060005263,133.4
2020-08-03 22:30:00,58.9435,-5.586,59.2075973862,1.6835,-0.406,1.7317644903,57.26,-5.18,57.4938257555,133.8,59.3735,-5.616,59.6385106978,1.6835,-0.406,1.7317644903,57.69,-5.21,57.9247805348,133.66
2020-08-03 23:00:00,55.022,-6.178,55.3677538645,1.682,-0.268,1.7032169562,53.34,-5.91,53.666411283,133.92,55.432,-6.218,55.7796571162,1.682,-0.268,1.7032169562,53.75,-5.95,54.078322829,133.77
2020-08-03 23:30:00,50.946,-6.989,51.4231566223,1.686,-0.309,1.71408197,49.26,-6.68,49.7108640038,134.18,51.326,-7.019,51.8037125793,1.686,-0.309,1.71408197,49.64,-6.71,50.0914533628,134.03
2020-08-04 00:00:00,48.1405,-7.792,48.767027839,1.2605,-0.17200000000000001,1.272180903,46.88,-7.62,47.4952502888,134.96,48.5005,-7.842,49.1303924699,1.2605,-0.17200000000000001,1.272180903,47.24,-7.67,47.8586094658,134.8
2020-08-04 00:30:00,45.587,-8.2835,46.333475385,1.2770000000000001,-0.17350000000000002,1.2887324199,44.31,-8.11,45.0460675309,134.27,45.927,-8.3135,46.6733715436,1.2770000000000001,-0.17350000000000002,1.2887324199,44.65,-8.14,45.3859240294,134.12
2020-08-04 01:00:00,44.3105,-8.354,45.0911269126,1.5605,-0.264,1.5826737661,42.75,-8.09,43.5087416504,134.51,44.6405,-8.394,45.4228299014,1.5605,-0.264,1.5826737661,43.08,-8.13,43.8404299705,134.36
2020-08-04 01:30:00,43.7035,-8.6015,44.5419096414,1.5434999999999999,-0.35150000000000003,1.5830175299,42.16,-8.25,42.9596101007,135.08,44.0335,-8.6515,44.8753559819,1.5434999999999999,-0.35150000000000003,1.5830175299,42.49,-8.3,43.2930721941,134.92
2020-08-04 02:00:00,43.816,-8.701,44.6715710156,1.566,-0.581,1.6703044633,42.25,-8.12,43.0232135016,135.08,44.146,-8.741,45.0030487523,1.566,-0.581,1.6703044633,42.58,-8.16,43.3548382536,134.92
2020-08-04 02:30:00,43.161,-8.7315,44.0353382325,1.651,-0.7215,1.8017667024000001,41.51,-8.01,42.2757637424,135.17,43.481,-8.7715,44.3569224953,1.651,-0.7215,1.8017667024000001,41.83,-8.05,42.5975515728,135.02
2020-08-04 03:00:00,42.02,-8.966,42.9659115579,1.5899999999999999,-0.536,1.6779141814,40.43,-8.43,41.2995133143,135.17,42.32,-9.006,43.2676603943,1.5899999999999999,-0.536,1.6779141814,40.73,-8.47,41.601367766,135.02
2020-08-04 03:30:00,41.757,-8.9815,42.7119935293,1.057,-0.2715,1.0913117107,40.7,-8.71,41.621558116,135.35,42.087,-9.0415,43.0472332589,1.057,-0.2715,1.0913117107,41.03,-8.77,41.9568087442,135.2
2020-08-04 04:00:00,41.386,-9.104,42.3755095781,1.366,-0.28400000000000003,1.3952103784,40.02,-8.82,40.9803953129,135.06,41.686,-9.144,42.6771054782,1.366,-0.28400000000000003,1.3952103784,40.32,-8.86,41.2819815416,134.9
2020-08-04 04:30:00,41.199,-9.2045,42.2146943759,1.429,-0.3045,1.4610822188,39.77,-8.9,40.7536857229,134.33,41.519,-9.2545,42.5379022902,1.429,-0.3045,1.4610822188,40.09,-8.95,41.0768864448,134.17
2020-08-04 05:00:00,41.599,-8.9765,42.556484268,1.299,-0.2265,1.3185989724,40.3,-8.75,41.2389682218,134.17,41.909,-9.0265,42.8700592868,1.299,-0.2265,1.3185989724,40.61,-8.8,41.5525221858,134.03
2020-08-04 05:30:00,42.472,-8.612,43.3363280401,1.292,-0.302,1.3268262886,41.18,-8.31,42.0100999761,133.27,42.782,-8.652,43.6480999357,1.292,-0.302,1.3268262886,41.49,-8.35,42.3218926798,133.12
2020-08-04 06:00:00,43.019,-8.1435,43.7829984497,1.5390000000000001,-0.3735,1.5836739721000002,41.48,-7.77,42.2014608752,133.27,43.339,-8.1835,44.1048590662,1.5390000000000001,-0.3735,1.5836739721000002,41.8,-7.8100000000000005,42.5233594628,133.12
2020-08-04 06:30:00,47.053,-6.731,47.5320015358,2.523,-0.731,2.6267641691,44.53,-6.0,44.9324036749,132.67,47.403,-6.751,47.8813158758,2.523,-0.731,2.6267641691,44.88,-6.02,45.281947838,132.53
2020-08-04 07:00:00,49.9355,-5.8595,50.2781055779,3.4655,-1.0095,3.6095402062,46.47,-4.85,46.7224079003,133.66,50.3055,-5.8895,50.6490823263,3.4655,-1.0095,3.6095402062,46.84,-4.88,47.0935239709,133.51
2020-08-04 07:30:00,53.848,-4.186,54.0104591723,4.708,-1.366,4.9021648279,49.14,-2.8200000000000003,49.2208492409,133.81,54.228,-4.176,54.3885554138,4.708,-1.366,4.9021648279,49.52,-2.81,49.5996622972,133.66
2020-08-04 08:00:00,57.617,-2.605,57.6758590226,4.187,-1.2650000000000001,4.3739220386,53.43,-1.34,53.4468006526,132.96,58.017,-2.5949999999999998,58.075005932,4.187,-1.2650000000000001,4.3739220386,53.83,-1.33,53.8464279224,132.81
2020-08-04 08:30:00,60.464,-1.6495000000000002,60.4864955693,3.814,-1.1795,3.9922194642,56.65,-0.47000000000000003,56.6519496575,132.79,60.904,-1.6195,60.9255282804,3.814,-1.1795,3.9922194642,57.09,-0.44,57.0916955432,132.64
2020-08-04 09:00:00,61.6025,-1.028,61.611076847,7.5625,-2.528,7.9738441325,54.04,1.5,54.0608139043,133.03,62.0225,-0.998,62.0305288568,7.5625,-2.528,7.9738441325,54.46,1.53,54.4814876816,132.88
2020-08-04 09:30:00,62.128,-0.47800000000000004,62.1298387894,6.9879999999999995,-2.258,7.3437529915,55.14,1.78,55.1687230231,132.54,62.558,-0.448,62.5596041228,6.9879999999999995,-2.258,7.3437529915,55.57,1.81,55.5994694219,132.4
2020-08-04 10:00:00,63.6015,-0.182,63.6017604021,6.5215,-2.352,6.9326666046,57.08,2.17,57.121233355,132.86,64.0315,-0.14200000000000002,64.0316574536,6.5215,-2.352,6.9326666046,57.51,2.21,57.552447385,132.72
2020-08-04 10:30:00,62.025,-0.539,62.0273419227,11.275,-3.849,11.9138753561,50.75,3.31,50.8578273228,132.21,62.425,-0.499,62.4269943694,11.275,-3.849,11.9138753561,51.15,3.35,51.2595844696,132.06
2020-08-04 11:00:00,59.945,-0.369,59.9461357053,15.355,-4.409,15.9754594926,44.59,4.04,44.77264455,132.21,60.275,-0.319,60.2758441335,15.355,-4.409,15.9754594926,44.92,4.09,45.1058144811,132.06
2020-08-04 11:30:00,61.0075,0.0375,61.0075115252,13.3875,-3.4225,13.81805567,47.62,3.46,47.7455338225,132.35,61.3775,0.08750000000000001,61.3775623701,13.3875,-3.4225,13.81805567,47.99,3.51,48.1181899078,132.2
2020-08-04 12:00:00,63.177,0.34,63.1779148833,13.337,-3.36,13.7537329115,49.84,3.7,49.9771507791,132.31,63.567,0.39,63.5681963642,13.337,-3.36,13.7537329115,50.23,3.75,50.3697865789,132.16
2020-08-04 12:30:00,63.348,0.1665,63.3482188088,17.108,-4.3235,17.6458583313,46.24,4.49,46.4574827127,132.66,63.698,0.2265,63.6984026978,17.108,-4.3235,17.6458583313,46.59,4.55,46.8116502593,132.5
2020-08-04 13:00:00,60.6875,0.3735,60.6886493382,15.1075,-4.7165,15.8266208807,45.58,5.09,45.8633241272,132.62,61.0375,0.4335,61.0390393805,15.1075,-4.7165,15.8266208807,45.93,5.15,46.2178255655,132.47
2020-08-04 13:30:00,59.892,-0.449,59.8936830142,19.442,-5.789,20.2855585331,40.45,5.34,40.8009570966,132.11,60.192,-0.389,60.1932569729,19.442,-5.789,20.2855585331,40.75,5.4,41.1062343204,131.96
2020-08-04 14:00:00,56.262,-1.278,56.2765131116,21.022,-6.118,21.8941637886,35.24,4.84,35.5708195014,132.92,56.532,-1.218,56.5451195772,21.022,-6.118,21.8941637886,35.51,4.9,35.846479604,132.77
2020-08-04 14:30:00,54.449,-1.3475000000000001,54.4656713651,18.269,-6.0575,19.2470690561,36.18,4.71,36.485291557,132.92,54.729,-1.2775,54.7439078551,18.269,-6.0575,19.2470690561,36.46,4.78,36.7720002176,132.77
2020-08-04 15:00:00,56.1415,-0.378,56.1427725202,16.8515,-5.728,17.7983998227,39.29,5.35,39.652573687,132.69,56.4415,-0.318,56.4423958231,16.8515,-5.728,17.7983998227,39.59,5.41,39.9579303768,132.55
2020-08-04 15:30:00,58.11,-0.62,58.1133074261,16.16,-5.59,17.0995233852,41.95,4.97,42.2433829138,132.56,58.44,-0.55,58.4425880673,16.16,-5.59,17.0995233852,42.28,5.04,42.5793377121,132.4
2020-08-04 16:00:00,58.853,-0.9295,58.8603396121,15.013,-5.0995,15.855442890399999,43.84,4.17,44.0378757435,132.59,59.183,-0.8795000000000001,59.1895346261,15.013,-5.0995,15.855442890399999,44.17,4.22,44.3711313807,132.4
2020-08-04 16:30:00,59.2935,-0.628,59.2968256001,14.1935,-4.828,14.9921654957,45.1,4.2,45.2951432275,132.31,59.6435,-0.578,59.6463006083,14.1935,-4.828,14.9921654957,45.45,4.25,45.6482748853,132.16
2020-08-04 17:00:00,62.0295,-1.111,62.0394486698,13.4795,-4.641,14.2560794488,48.55,3.5300000000000002,48.6781614279,132.28,62.3995,-1.061,62.4085196207,13.4795,-4.641,14.2560794488,48.92,3.58,49.0508185457,132.13
2020-08-04 17:30:00,65.014,-1.5115,65.0315679363,14.334,-4.8015,15.1168104523,50.68,3.29,50.7866764024,132.38,65.394,-1.4615,65.410329599,14.334,-4.8015,15.1168104523,51.06,3.34,51.1691235024,132.22
2020-08-04 18:00:00,66.14,-1.787,66.1641365772,14.1,-4.627,14.8397819728,52.04,2.84,52.1174366215,132.48,66.55,-1.7469999999999999,66.5729262463,14.1,-4.627,14.8397819728,52.45,2.88,52.5290100801,132.32
2020-08-04 18:30:00,67.51,-1.9635,67.5385477505,13.33,-4.4235,14.0447944894,54.18,2.46,54.2358184229,132.7,67.93,-1.9235000000000002,67.9572273732,13.33,-4.4235,14.0447944894,54.6,2.5,54.6572044657,132.54
2020-08-04 19:00:00,67.451,-2.2975,67.490117108,11.911,-3.8275,12.5108623704,55.54,1.53,55.5610700041,132.95,67.871,-2.2675,67.9088668529,11.911,-3.8275,12.5108623704,55.96,1.56,55.9817398801,132.79
2020-08-04 19:30:00,66.593,-2.429,66.6372845335,10.643,-3.769,11.2906514427,55.95,1.34,55.9660441697,132.76,67.033,-2.399,67.0759143806,10.643,-3.769,11.2906514427,56.39,1.37,56.4066396801,132.6
2020-08-04 20:00:00,65.992,-2.7145,66.047805219,9.762,-3.4045,10.3386297085,56.23,0.6900000000000001,56.2342333459,133.37,66.422,-2.6845,66.4762260079,9.762,-3.4045,10.3386297085,56.66,0.72,56.6645744712,133.21
2020-08-04 20:30:00,64.1665,-3.4065,64.2568592798,9.4165,-3.5465,10.0622132009,54.75,0.14,54.7501789951,132.81,64.5865,-3.4065,64.6762725,9.4165,-3.5465,10.0622132009,55.17,0.14,55.1701776325,132.65
2020-08-04 21:00:00,62.3845,-3.876,62.5047935462,9.4145,-3.536,10.0566448804,52.97,-0.34,52.9710911724,132.81,62.7845,-3.856,62.902799430900004,9.4145,-3.536,10.0566448804,53.37,-0.32,53.3709593318,132.65
2020-08-04 21:30:00,61.3185,-4.0245,61.4504275209,9.9985,-3.7245,10.6696720896,51.32,-0.30000000000000004,51.3208768436,132.74,61.7185,-4.0045,61.8482761482,9.9985,-3.7245,10.6696720896,51.72,-0.28,51.7207579217,132.59
2020-08-04 22:00:00,58.265,-5.213,58.497740076,10.405,-3.773,11.0679516623,47.86,-1.44,47.8816582837,134.28,58.635,-5.213,58.8662772222,10.405,-3.773,11.0679516623,48.23,-1.44,48.2514922049,134.12
2020-08-04 22:30:00,54.998,-5.74,55.2967232664,11.598,-3.8,12.2046550136,43.4,-1.94,43.4433378092,132.36,55.328,-5.73,55.6239200704,11.598,-3.8,12.2046550136,43.73,-1.9300000000000002,43.7725690359,132.2
2020-08-04 23:00:00,50.7305,-6.187,51.1063851123,11.1505,-3.917,11.8184829504,39.58,-2.27,39.6450413041,132.27,51.0405,-6.187,51.4141187734,11.1505,-3.917,11.8184829504,39.89,-2.27,39.9545366636,132.11
2020-08-04 23:30:00,46.934,-6.8495,47.4311712511,11.484,-4.0995,12.1937753075,35.45,-2.75,35.5565043276,132.58,47.224,-6.8595,47.7195862959,11.484,-4.0995,12.1937753075,35.74,-2.76,35.8464112569,132.42
2020-08-05 00:00:00,44.11,-7.561,44.7533330714,12.01,-4.201,12.723541213,32.1,-3.36,32.2753714154,133.14,44.35,-7.561,44.9899013224,12.01,-4.201,12.723541213,32.34,-3.36,32.5140769514,132.98
2020-08-05 00:30:00,42.1285,-7.634,42.8145824253,11.6785,-4.154,12.3952845167,30.45,-3.48,30.6482120196,133.14,42.3585,-7.644,43.042691113,11.6785,-4.154,12.3952845167,30.68,-3.49,30.8778642396,132.98
2020-08-05 01:00:00,40.536,-7.7865,41.2770744875,12.146,-4.0465,12.8023231583,28.39,-3.74,28.635287671,133.2,40.766,-7.7965,41.5048451178,12.146,-4.0465,12.8023231583,28.62,-3.75,28.8646306056,133.04
2020-08-05 01:30:00,39.3605,-7.8925,40.1439972661,12.5005,-4.1825,13.1816465777,26.86,-3.71,27.115008759,133.0,39.5805,-7.8925,40.3597266653,12.5005,-4.1825,13.1816465777,27.08,-3.71,27.3329562982,132.84
2020-08-05 02:00:00,39.524,-7.882,40.3022642044,12.614,-4.192,13.2923233485,26.91,-3.69,27.1618151087,133.11,39.734,-7.892,40.5101767461,12.614,-4.192,13.2923233485,27.12,-3.7,27.3712330742,132.95
2020-08-05 02:30:00,38.773,-8.0185,39.5934574299,12.963,-4.2785,13.6508216328,25.81,-3.74,26.079564797,133.18,38.973,-8.0285,39.7913500808,12.963,-4.2785,13.6508216328,26.01,-3.75,26.2789383347,133.02
2020-08-05 03:00:00,37.8105,-7.9585,38.6389910906,12.7305,-4.2185,13.411240528,25.08,-3.74,25.3573263575,133.58,38.0005,-7.9685,38.8269879401,12.7305,-4.2185,13.411240528,25.27,-3.75,25.546729732,133.42
2020-08-05 03:30:00,37.7415,-7.893,38.5580117647,13.2315,-4.233,13.8921157946,24.51,-3.66,24.7817614386,133.78,37.9415,-7.9030000000000005,38.7558360928,13.2315,-4.233,13.8921157946,24.71,-3.67,24.9810528201,133.62
2020-08-05 04:00:00,37.5635,-7.9865,38.4031341755,12.1935,-4.2365,12.9085000872,25.37,-3.75,25.6456507034,133.87,37.7535,-7.9865,38.5890003045,12.1935,-4.2365,12.9085000872,25.56,-3.75,25.8336234392,133.72
2020-08-05 04:30:00,37.5415,-7.993,38.3829685049,12.1015,-4.313,12.8471113971,25.44,-3.68,25.7047855467,133.87,37.7415,-8.003,38.5806795074,12.1015,-4.313,12.8471113971,25.64,-3.69,25.904163758,133.72
2020-08-05 05:00:00,37.6365,-8.055,38.4888186003,11.9365,-4.265,12.6755771959,25.7,-3.79,25.977954115,133.99,37.8365,-8.065,38.6864957996,11.9365,-4.265,12.6755771959,25.9,-3.8,26.1772802254,133.83
2020-08-05 05:30:00,38.677,-7.7175,39.4394489724,12.217,-4.3275,12.9608003322,26.46,-3.39,26.676275977,134.13,38.887,-7.7175,39.6454105194,12.217,-4.3275,12.9608003322,26.67,-3.39,26.8845866622,133.97
2020-08-05 06:00:00,40.3685,-6.9855,40.9684391026,10.8085,-3.9055,11.4924585055,29.56,-3.08,29.7200269179,133.47,40.6085,-6.9855,41.2049448792,10.8085,-3.9055,11.4924585055,29.8,-3.08,29.958744967,133.31
2020-08-05 06:30:00,45.083,-5.418,45.4073960165,9.103,-3.398,9.7165329722,35.98,-2.02,36.0366591126,133.27,45.363,-5.408,45.6842230206,9.103,-3.398,9.7165329722,36.26,-2.01,36.3156674178,133.11
2020-08-05 07:00:00,49.34,-4.268,49.5242508676,8.75,-3.178,9.3092526016,40.59,-1.09,40.6046327406,134.35,49.65,-4.268,49.8331046996,8.75,-3.178,9.3092526016,40.9,-1.09,40.9145218718,134.18
2020-08-05 07:30:00,54.1505,-2.4065,54.2039472041,9.1805,-3.3365,9.7679994113,44.97,0.93,44.979615383,134.2,54.5005,-2.3765,54.5522891591,9.1805,-3.3365,9.7679994113,45.32,0.96,45.3301665561,134.04
2020-08-05 08:00:00,55.564,-2.088,55.6032178925,9.294,-3.608,9.9697592749,46.27,1.52,46.2949597689,133.43,55.914,-2.058,55.9518610951,9.294,-3.608,9.9697592749,46.62,1.55,46.6457597215,133.27
2020-08-05 08:30:00,57.921,-0.5865,57.9239693327,10.091,-3.8465,10.7992519764,47.83,3.26,47.9409689097,132.11,58.291,-0.5365,58.293468873,10.091,-3.8465,10.7992519764,48.2,3.31,48.313518812,131.95
2020-08-05 09:00:00,60.7765,0.704,60.7805772287,10.7965,-3.7560000000000002,11.431183151799999,49.98,4.46,50.1786010168,131.57,61.1565,0.754,61.1611478657,10.7965,-3.7560000000000002,11.431183151799999,50.36,4.51,50.5615436869,131.42
2020-08-05 09:30:00,61.488,0.77,61.4928210769,12.168,-4.3,12.9054338943,49.32,5.07,49.579908229,131.91,61.858,0.8300000000000001,61.863568148,12.168,-4.3,12.9054338943,49.69,5.13,49.9541089401,131.75
2020-08-05 10:00:00,61.016,0.6950000000000001,61.0199580547,14.246,-4.675,14.9934699453,46.77,5.37,47.0772747724,132.16,61.386,0.755,61.3906427805,14.246,-4.675,14.9934699453,47.14,5.43,47.4517070294,132.0
2020-08-05 10:30:00,62.7115,0.4665,62.7132350824,13.3715,-4.2635,14.0347584411,49.34,4.73,49.5662032034,132.16,63.0815,0.5265000000000001,63.0836971372,13.3715,-4.2635,14.0347584411,49.71,4.79,49.9402462949,132.0
2020-08-05 11:00:00,64.1565,0.9685,64.1638097723,10.6765,-3.3915,11.2022285506,53.48,4.36,53.6574319177,132.16,64.5665,1.0185,64.5745326309,10.6765,-3.3915,11.2022285506,53.89,4.41,54.0701414831,132.0
2020-08-05 11:30:00,64.5595,1.2115,64.5708662827,14.4595,-3.6785,14.9200704589,50.1,4.89,50.3380780324,131.76,64.9395,1.2715,64.9519466413,14.4595,-3.6785,14.9200704589,50.48,4.95,50.7221145064,131.61
2020-08-05 12:00:00,61.9335,1.6135000000000002,61.9545139962,15.7335,-4.3065,16.312233584,46.2,5.92,46.5777457591,133.31,62.2935,1.6735,62.3159750345,15.7335,-4.3065,16.312233584,46.56,5.98,46.9424541327,133.15
2020-08-05 12:30:00,62.951,1.2995,62.9644113865,20.091,-5.3305,20.7861134234,42.86,6.63,43.3697648138,132.62,63.271,1.3795,63.2860368585,20.091,-5.3305,20.7861134234,43.18,6.71,43.6982436718,132.47
2020-08-05 13:00:00,61.948,1.5135,61.9664859924,16.958,-4.8965,17.6507641832,44.99,6.41,45.444341782,132.73,62.298,1.5835,62.3181215719,16.958,-4.8965,17.6507641832,45.34,6.48,45.8007205183,132.57
2020-08-05 13:30:00,63.236,1.1125,63.2457852529,20.056,-5.5475,20.8090819656,43.18,6.66,43.6905939534,132.47,63.576,1.1825,63.5869961726,20.056,-5.5475,20.8090819656,43.52,6.73,44.0372944219,132.31
2020-08-05 14:00:00,63.7635,1.011,63.7715144343,21.3435,-4.629,21.8397031402,42.42,5.64,42.7932938671,132.55,64.0935,1.071,64.1024475605,21.3435,-4.629,21.8397031402,42.75,5.7,43.1283259587,132.4
2020-08-05 14:30:00,64.3025,0.5945,64.3052481256,21.8425,-4.9455,22.3953739978,42.46,5.54,42.8198925734,132.55,64.6325,0.6645,64.6359158402,21.8425,-4.9455,22.3953739978,42.79,5.61,43.1561837979,132.4
2020-08-05 15:00:00,61.2375,0.3425,61.23845779,20.7875,-4.7175,21.3160728677,40.45,5.06,40.7652560399,132.62,61.5475,0.41250000000000003,61.548882301,20.7875,-4.7175,21.3160728677,40.76,5.13,41.0815591233,132.47
2020-08-05 15:30:00,62.5985,0.026500000000000003,62.598505609200004,12.8485,-3.9335,13.4371267204,49.75,3.96,49.9073551694,132.8,62.9785,0.0765,62.9785464623,12.8485,-3.9335,13.4371267204,50.13,4.01,50.290128256,132.64
2020-08-05 16:00:00,63.2405,-0.21150000000000002,63.2408536668,12.8605,-3.7115,13.3853536561,50.38,3.5,50.5014296827,132.71,63.6305,-0.1715,63.6307311171,12.8605,-3.7115,13.3853536561,50.77,3.54,50.8932657628,132.56
2020-08-05 16:30:00,62.9045,-0.34550000000000003,62.9054488141,13.0945,-4.3155,13.7872938063,49.81,3.9699999999999998,49.9679597342,132.24,63.2845,-0.28550000000000003,63.2851439953,13.0945,-4.3155,13.7872938063,50.19,4.03,50.3515342368,132.08
2020-08-05 17:00:00,64.678,-0.5805,64.6806050084,12.968,-4.0205,13.576945321,51.71,3.44,51.8242964255,132.01,65.088,-0.5405,65.0902441557,12.968,-4.0205,13.576945321,52.12,3.48,52.2360488552,131.85
2020-08-05 17:30:00,67.0455,-0.671,67.0488576431,11.7955,-3.561,12.3213043648,55.25,2.89,55.3255329843,132.56,67.4755,-0.621,67.4783575767,11.7955,-3.561,12.3213043648,55.68,2.94,55.7575645092,132.4
2020-08-05 18:00:00,67.896,-1.1015,67.9049344175,10.446,-3.2515,10.9403458926,57.45,2.15,57.490216559,132.73,68.336,-1.0615,68.3442439292,10.446,-3.2515,10.9403458926,57.89,2.19,57.9314094425,132.57
2020-08-05 18:30:00,70.587,-1.1235,70.5959405437,10.357,-3.4335,10.9112955807,60.23,2.31,60.2742814142,132.79,71.057,-1.0935,71.0654134671,10.357,-3.4335,10.9112955807,60.7,2.34,60.7450870441,132.63
2020-08-05 19:00:00,67.4005,-1.9889999999999999,67.4298414743,10.9705,-3.519,11.5210776948,56.43,1.53,56.4507378163,132.91,67.8405,-1.959,67.8687786928,10.9705,-3.519,11.5210776948,56.87,1.56,56.8913921433,132.75
2020-08-05 19:30:00,66.28,-2.393,66.3231848527,19.74,-4.063,20.1537978803,46.54,1.67,46.5699527593,132.98,66.65,-2.363,66.6918755847,19.74,-4.063,20.1537978803,46.91,1.7000000000000002,46.9407935595,132.82
2020-08-05 20:00:00,64.5455,-2.6845,64.6013011518,18.3155,-3.7745,18.7003847688,46.23,1.09,46.2428480957,132.92,64.8955,-2.6545,64.9497674399,18.3155,-3.7745,18.7003847688,46.58,1.12,46.5934630608,132.77
2020-08-05 20:30:00,62.8975,-3.287,62.9833301378,8.1775,-2.707,8.6139047621,54.72,-0.58,54.7230737441,132.39,63.3275,-3.287,63.4127481288,8.1775,-2.707,8.6139047621,55.15,-0.58,55.1530497797,132.23
2020-08-05 21:00:00,61.512,-3.585,61.6163806873,5.312,-1.7349999999999999,5.588163294,56.2,-1.85,56.230441044,132.96,61.942,-3.575,62.0450802965,5.312,-1.7349999999999999,5.588163294,56.63,-1.8399999999999999,56.659884398,132.8
2020-08-05 21:30:00,62.8255,-3.8425000000000002,62.9428967915,5.5055,-1.2025000000000001,5.6352938255,57.32,-2.64,57.3807633271,133.32,63.2755,-3.8525,63.3926703689,5.5055,-1.2025000000000001,5.6352938255,57.77,-2.65,57.8307478769,133.16
2020-08-05 22:00:00,61.0675,-4.7135,61.2491358184,5.9175,-1.1735,6.0327364023,55.15,-3.54,55.2634969939,133.26,61.4975,-4.7335,61.6794011685,5.9175,-1.1735,6.0327364023,55.58,-3.56,55.6938955362,133.1
2020-08-05 22:30:00,57.546,-5.575,57.8154195782,4.8260000000000005,-0.995,4.9275045408,52.72,-4.58,52.9185676299,133.06,57.956,-5.585,58.2244807705,4.8260000000000005,-0.995,4.9275045408,53.13,-4.59,53.327900765,132.89
2020-08-05 23:00:00,54.646,-5.8925,54.9627771519,5.526,-1.0725,5.629114695,49.12,-4.82,49.3559196044,133.65,55.026,-5.9125,55.3427351352,5.526,-1.0725,5.629114695,49.5,-4.84,49.7360593534,133.49
2020-08-05 23:30:00,51.5115,-6.642,51.937951406,3.2515,-0.682,3.3222546937,48.26,-5.96,48.6266305639,134.9,51.8815,-6.672,52.3087528646,3.2515,-0.682,3.3222546937,48.63,-5.99,48.9975203454,134.74
2020-08-06 00:00:00,48.6185,-6.99,49.1184144924,2.5385,-0.67,2.6254299172,46.08,-6.32,46.5113835528,135.14,48.9785,-7.02,49.4790244674,2.5385,-0.67,2.6254299172,46.44,-6.35,46.8721249785,134.98
2020-08-06 00:30:00,46.7015,-7.277,47.2650487279,1.9515,-0.517,2.018821748,44.75,-6.76,45.2577076309,135.83,47.0415,-7.307,47.6056191142,1.9515,-0.517,2.018821748,45.09,-6.79,45.5983793572,135.67
2020-08-06 01:00:00,45.4125,-7.3285,46.0000224837,1.7925,-0.5585,1.8774926098,43.62,-6.77,44.1422394085,136.25,45.7525,-7.3685,46.3420548584,1.7925,-0.5585,1.8774926098,43.96,-6.8100000000000005,44.484353429,136.08
2020-08-06 01:30:00,44.671,-7.6695,45.3246011703,1.491,-0.40950000000000003,1.5462119033000001,43.18,-7.26,43.7860708445,136.43,45.001,-7.6995000000000005,45.6549263634,1.491,-0.40950000000000003,1.5462119033000001,43.51,-7.29,44.1164844474,136.28
2020-08-06 02:00:00,44.7095,-7.536,45.3401663677,1.3795,-0.34600000000000003,1.422229324,43.33,-7.19,43.9224885452,135.83,45.0395,-7.5760000000000005,45.6722271873,1.3795,-0.34600000000000003,1.422229324,43.66,-7.23,44.2545873328,135.67
2020-08-06 02:30:00,43.8645,-7.7935,44.5514646504,1.3145,-0.3235,1.3537217218,42.55,-7.47,43.2007337901,135.83,44.1945,-7.8335,44.8833772404,1.3145,-0.3235,1.3537217218,42.88,-7.51,43.5326831243,135.67
2020-08-06 03:00:00,43.06,-7.8255,43.7653064681,1.29,-0.3855,1.3463692844000001,41.77,-7.44,42.4274262712,136.17,43.37,-7.8655,44.0774657875,1.29,-0.3855,1.3463692844000001,42.08,-7.48,42.7396396803,136.01
2020-08-06 03:30:00,42.579,-7.9695,43.3184045326,1.319,-0.20950000000000002,1.3355340692,41.26,-7.76,41.9833919544,136.1,42.909,-8.0095,43.650135982,1.319,-0.20950000000000002,1.3355340692,41.59,-7.8,42.3151048681,135.94
2020-08-06 04:00:00,42.3035,-8.1615,43.0835954222,1.2335,-0.0815,1.2361895081,41.07,-8.08,41.8572729642,136.59,42.6135,-8.2015,43.3955641109,1.2335,-0.0815,1.2361895081,41.38,-8.12,42.1691688322,136.43
2020-08-06 04:30:00,42.02,-8.2365,42.8196255501,1.4100000000000001,-0.2565,1.4331406944,40.61,-7.98,41.3866222347,136.22,42.32,-8.2865,43.1236418018,1.4100000000000001,-0.2565,1.4331406944,40.91,-8.03,41.6906344399,136.06
2020-08-06 05:00:00,42.5945,-7.9385,43.3279495534,1.3445,-0.0285,1.3448020299999999,41.25,-7.91,42.0015547331,136.28,42.9145,-7.9685,43.6480389307,1.3445,-0.0285,1.3448020299999999,41.57,-7.94,42.3214898131,136.11
2020-08-06 05:30:00,43.9285,-7.5805,44.5777645525,1.1685,0.059500000000000004,1.1700138888,42.76,-7.64,43.4371638116,136.06,44.2585,-7.6305,44.9114612599,1.1685,0.059500000000000004,1.1700138888,43.09,-7.69,43.7708144772,135.89
2020-08-06 06:00:00,44.79,-7.0975,45.3488545197,0.97,0.0925,0.9744004567000001,43.82,-7.19,44.4059511777,135.67,45.13,-7.1175,45.6878069757,0.97,0.0925,0.9744004567000001,44.16,-7.21,44.7447170066,135.5
2020-08-06 06:30:00,48.875,-5.8695,49.2261785562,1.125,-0.0195,1.1251689873,47.75,-5.85,48.1070161203,135.34,49.235,-5.8995,49.5871891243,1.125,-0.0195,1.1251689873,48.11,-5.88,48.4679945944,135.18
2020-08-06 07:00:00,52.368,-4.431,52.555125202,1.288,-0.151,1.2968211133,51.08,-4.28,51.258997259,134.67,52.758,-4.441,52.9445846617,1.288,-0.151,1.2968211133,51.47,-4.29,51.6484752921,134.51
2020-08-06 07:30:00,57.309,-2.222,57.3520598148,1.679,-0.262,1.6993189812,55.63,-1.96,55.6645174236,134.18,57.759,-2.222,57.801724585,1.679,-0.262,1.6993189812,56.08,-1.96,56.1142406168,134.02
2020-08-06 08:00:00,59.8925,-1.1395,59.9033389428,2.2625,-0.48950000000000005,2.3148469712,57.63,-0.65,57.633665509,133.81,60.3425,-1.1095,60.352699165,2.2625,-0.48950000000000005,2.3148469712,58.08,-0.62,58.0833091344,133.65
2020-08-06 08:30:00,62.734,0.0665,62.734035246,2.844,-0.6935,2.9273329585,59.89,0.76,59.8948219799,133.52,63.184,0.0965,63.1840736915,2.844,-0.6935,2.9273329585,60.34,0.79,60.3451713064,133.36
2020-08-06 09:00:00,65.23,1.2205,65.2414172152,3.07,-0.8295,3.1800896607,62.16,2.05,62.1937947065,133.04,65.72,1.2505,65.7318959886,3.07,-0.8295,3.1800896607,62.65,2.08,62.6845188224,132.89
2020-08-06 09:30:00,65.3955,1.9180000000000001,65.4236206905,3.8255,-1.242,4.0220659182,61.57,3.16,61.651038109699996,132.33,65.8655,1.9580000000000002,65.8945965482,3.8255,-1.242,4.0220659182,62.04,3.2,62.1224725844,132.17
