Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-06 10:00:00,65.5525,2.03,65.5839245261,3.9025,-1.26,4.1008665243,61.65,3.29,61.7377242859,132.41,66.0325,2.08,66.0652515037,3.9025,-1.26,4.1008665243,62.13,3.34,62.2197115069,132.25
2020-08-06 10:30:00,65.73,1.6724999999999999,65.7512749401,13.29,-2.1575,13.4639855262,52.44,3.83,52.5796776331,132.41,66.14,1.7125,66.1621663509,13.29,-2.1575,13.4639855262,52.85,3.87,52.9915030925,132.25
2020-08-06 11:00:00,65.657,1.838,65.682721419,14.177,-2.532,14.4013316398,51.48,4.37,51.6651458916,132.56,66.067,1.8980000000000001,66.0942576401,14.177,-2.532,14.4013316398,51.89,4.43,52.0787576657,132.4
2020-08-06 11:30:00,66.0045,2.351,66.0463566084,5.1445,-1.459,5.3473882644,60.86,3.81,60.9791415158,131.93,66.4845,2.401,66.5278403471,5.1445,-1.459,5.3473882644,61.34,3.86,61.4613309325,131.79
2020-08-06 12:00:00,67.262,2.707,67.3164503892,4.662,-1.433,4.8772669601,62.6,4.14,62.7367484016,132.59,67.732,2.747,67.7876820152,4.662,-1.433,4.8772669601,63.07,4.18,63.2083641617,132.44
2020-08-06 12:30:00,66.9915,2.5484999999999998,67.0399576708,7.1215,-1.8915000000000002,7.3684146531,59.87,4.44,60.0344109657,132.76,67.4615,2.5985,67.5115263085,7.1215,-1.8915000000000002,7.3684146531,60.34,4.49,60.5068235821,132.6
2020-08-06 13:00:00,66.7425,2.3585000000000003,66.7841585146,6.6625,-1.8515000000000001,6.9149807303,60.08,4.21,60.2273235334,132.76,67.2025,2.4185,67.2460047029,6.6625,-1.8515000000000001,6.9149807303,60.54,4.27,60.6903987464,132.6
2020-08-06 13:30:00,66.651,2.2035,66.6874142043,7.551,-2.0265,7.8182033262,59.1,4.23,59.2511847983,132.76,67.111,2.2535,67.148824139,7.551,-2.0265,7.8182033262,59.56,4.28,59.713583044399996,132.6
2020-08-06 14:00:00,65.081,1.81,65.1061645392,6.531,-1.8599999999999999,6.7906966506,58.55,3.67,58.6649077388,132.79,65.531,1.8599999999999999,65.5573913529,6.531,-1.8599999999999999,6.7906966506,59.0,3.7199999999999998,59.1171582538,132.64
2020-08-06 14:30:00,64.741,1.4705,64.7576980077,6.161,-1.9095,6.4501249019,58.58,3.38,58.6774300732,132.79,65.191,1.5105,65.2084970786,6.161,-1.9095,6.4501249019,59.03,3.42,59.1289886604,132.64
2020-08-06 15:00:00,66.7555,1.732,66.7779649604,5.7055,-1.408,5.8766652321,61.05,3.14,61.1306968715,132.76,67.2355,1.772,67.2588465873,5.7055,-1.408,5.8766652321,61.53,3.18,61.6121197493,132.61
2020-08-06 15:30:00,66.8425,2.129,66.8763967873,5.2825,-1.201,5.4173062725,61.56,3.33,61.65,132.95,67.3125,2.179,67.3477594078,5.2825,-1.201,5.4173062725,62.03,3.38,62.1220194456,132.8
2020-08-06 16:00:00,66.03,1.65,66.050612412,5.03,-1.03,5.1343743533,61.0,2.68,61.0588437493,133.21,66.5,1.6800000000000002,66.5212176677,5.03,-1.03,5.1343743533,61.47,2.71,61.5297082717,133.05
2020-08-06 16:30:00,66.1865,0.933,66.1930757047,3.5465,-0.877,3.6533260531,62.64,1.81,62.6661447673,133.51,66.6765,0.973,66.6835990424,3.5465,-0.877,3.6533260531,63.13,1.85,63.1571009468,133.35
2020-08-06 17:00:00,66.742,0.389,66.7431336169,5.272,-1.381,5.4498756867,61.47,1.77,61.4954778825,133.24,67.222,0.429,67.2233688906,5.272,-1.381,5.4498756867,61.95,1.81,61.9764358446,133.08
2020-08-06 17:30:00,67.171,-0.392,67.1721438172,6.171,-1.6320000000000001,6.3831547843,61.0,1.24,61.012601977,133.12,67.641,-0.372,67.6420229221,6.171,-1.6320000000000001,6.3831547843,61.47,1.26,61.4829122602,132.96
2020-08-06 18:00:00,69.0905,-0.030500000000000003,69.0905067321,7.7105,-1.2905,7.8177490686,61.38,1.26,61.3929311892,133.03,69.5705,-0.0005,69.5705000018,7.7105,-1.2905,7.8177490686,61.86,1.29,61.8734490715,132.88
2020-08-06 18:30:00,70.6985,1.82,70.7219223597,36.0685,2.19,36.134924827,34.63,-0.37,34.6319765535,132.89,70.9685,1.8399999999999999,70.9923488289,36.0685,2.19,36.134924827,34.9,-0.35000000000000003,34.9017549702,132.73
2020-08-06 19:00:00,70.668,1.599,70.6860879169,33.558,2.209,33.6306265924,37.11,-0.61,37.1150131348,132.74,70.968,1.609,70.9862374337,33.558,2.209,33.6306265924,37.41,-0.6000000000000001,37.4148112383,132.58
2020-08-06 19:30:00,69.728,-0.505,69.729828689,6.918,0.065,6.9183053561,62.81,-0.5700000000000001,62.8125863183,132.36,70.218,-0.495,70.2197447233,6.918,0.065,6.9183053561,63.3,-0.56,63.3024770447,132.21
2020-08-06 20:00:00,68.448,-1.038,68.455870077,2.758,-0.47800000000000004,2.7991155746,65.69,-0.56,65.6923869257,132.5,68.958,-1.018,68.9655137587,2.758,-0.47800000000000004,2.7991155746,66.2,-0.54,66.2022023803,132.34
2020-08-06 20:30:00,67.916,-1.054,67.9241781106,9.536,0.896,9.5780014617,58.38,-1.9500000000000002,58.4125577252,133.2,68.366,-1.064,68.3742791699,9.536,0.896,9.5780014617,58.83,-1.96,58.8626409533,133.04
2020-08-06 21:00:00,66.259,-1.635,66.2791694728,3.239,-0.265,3.2498224567,63.02,-1.37,63.0348895454,132.91,66.759,-1.615,66.7785317748,3.239,-0.265,3.2498224567,63.52,-1.35,63.5343442557,132.76
2020-08-06 21:30:00,65.902,-1.935,65.9304014018,1.982,-0.435,2.0291744627,63.92,-1.5,63.9375977028,132.79,66.392,-1.935,66.4201918772,1.982,-0.435,2.0291744627,64.41,-1.5,64.4274638644,132.63
2020-08-06 22:00:00,62.644,-3.2775,62.7296799151,1.694,-0.3975,1.7400121408,60.95,-2.88,61.0180047199,133.45,63.134,-3.2875,63.2195350525,1.694,-0.3975,1.7400121408,61.44,-2.89,61.5079320088,133.28
2020-08-06 22:30:00,60.1975,-3.9935,60.3298188999,1.8675000000000002,-0.5135000000000001,1.9368114260000002,58.33,-3.48,58.4337171503,133.28,60.6475,-4.0035,60.7794971063,1.8675000000000002,-0.5135000000000001,1.9368114260000002,58.78,-3.49,58.8835163692,133.12
2020-08-06 23:00:00,56.32,-4.8705,56.5302058218,1.74,-0.5605,1.8280482078,54.58,-4.31,54.7499086757,133.42,56.74,-4.8905,56.9503695357,1.74,-0.5605,1.8280482078,55.0,-4.33,55.1701812576,133.26
2020-08-06 23:30:00,52.555,-5.4615,52.8380166854,1.585,-0.4515,1.6480525629,50.97,-5.01,51.2156323792,134.37,52.955,-5.4715,53.2369170525,1.585,-0.4515,1.6480525629,51.37,-5.02,51.6147004254,134.21
2020-08-07 00:00:00,49.5765,-6.2355,49.9670972991,2.0765,-0.5655,2.1521251125,47.5,-5.67,47.8372125024,134.37,49.9465,-6.2655,50.3379514134,2.0765,-0.5655,2.1521251125,47.87,-5.7,48.208162172,134.21
2020-08-07 00:30:00,46.9895,-6.8755,47.4898474466,2.2795,-0.6855,2.3803425174,44.71,-6.19,45.1364619792,135.44,47.3495,-6.9055,47.8504031383,2.2795,-0.6855,2.3803425174,45.07,-6.22,45.4971790334,135.28
2020-08-07 01:00:00,45.435,-7.2545,46.0105096174,2.235,-0.6545000000000001,2.3288613634,43.2,-6.6,43.7012585631,134.88,45.765,-7.2745,46.3395465585,2.235,-0.6545000000000001,2.3288613634,43.53,-6.62,44.0305041988,134.72
2020-08-07 01:30:00,44.2415,-7.184,44.8209792201,2.0015,-0.634,2.0995138128,42.24,-6.55,42.7448254178,135.18,44.5815,-7.224,45.1629972239,2.0015,-0.634,2.0995138128,42.58,-6.59,43.0869411771,135.02
2020-08-07 02:00:00,44.536,-7.3095,45.131852236,1.6560000000000001,-0.5095000000000001,1.7326067788000001,42.88,-6.8,43.415831214,135.59,44.876,-7.3395,45.4722292861,1.6560000000000001,-0.5095000000000001,1.7326067788000001,43.22,-6.83,43.756340112,135.43
2020-08-07 02:30:00,43.388,-7.4455,44.0221991074,1.548,-0.48550000000000004,1.622348375,41.84,-6.96,42.4149407638,135.69,43.708,-7.4755,44.3426697916,1.548,-0.48550000000000004,1.622348375,42.16,-6.99,42.7355320547,135.52
2020-08-07 03:00:00,42.775,-7.4595,43.4205569431,1.5150000000000001,-0.3995,1.5667881956,41.26,-7.06,41.8596607726,135.64,43.105,-7.4895,43.7508129667,1.5150000000000001,-0.3995,1.5667881956,41.59,-7.09,42.1900011851,135.48
2020-08-07 03:30:00,42.1195,-7.691,42.8159288262,1.7595,-0.451,1.8163813614,40.36,-7.24,41.0042339277,135.87,42.4395,-7.731,43.1379128059,1.7595,-0.451,1.8163813614,40.68,-7.28,41.3262725152,135.71
2020-08-07 04:00:00,41.1785,-7.799,41.9105388089,1.7385000000000002,-0.509,1.8114809549,39.44,-7.29,40.1080752468,135.93,41.4785,-7.839,42.2127455071,1.7385000000000002,-0.509,1.8114809549,39.74,-7.33,40.4103513966,135.77
2020-08-07 04:30:00,40.5955,-8.135,41.402570515,2.0355,-0.585,2.117896421,38.56,-7.55,39.2921887912,135.88,40.8955,-8.175,41.7045866213,2.0355,-0.585,2.117896421,38.86,-7.59,39.5942887296,135.72
2020-08-07 05:00:00,41.241,-7.795,41.9712056772,1.421,-0.28500000000000003,1.449298451,39.82,-7.51,40.5220001974,135.63,41.561,-7.825,42.2912206729,1.421,-0.28500000000000003,1.449298451,40.14,-7.54,40.8420273738,135.47
2020-08-07 05:30:00,42.4335,-7.632,43.1143751694,1.4335,-0.302,1.4649662965,41.0,-7.33,41.6500768307,134.54,42.7535,-7.682,43.4381731459,1.4335,-0.302,1.4649662965,41.32,-7.38,41.9738823556,134.38
2020-08-07 06:00:00,43.9525,-7.207,44.5394556012,1.2425,-0.357,1.2927703779,42.71,-6.85,43.2558273531,134.97,44.2825,-7.237,44.8699674086,1.2425,-0.357,1.2927703779,43.04,-6.88,43.5864199035,134.81
2020-08-07 06:30:00,48.4645,-5.6745,48.7955706033,1.5045000000000002,-0.48450000000000004,1.5805886562,46.96,-5.19,47.2459278669,134.81,48.8245,-5.6945,49.1554588067,1.5045000000000002,-0.48450000000000004,1.5805886562,47.32,-5.21,47.6059502583,134.66
2020-08-07 07:00:00,51.6645,-4.6285,51.8714138278,2.2045,-0.7085,2.3155544692,49.46,-3.92,49.6150985084,134.33,52.0445,-4.6385000000000005,52.2507958073,2.2045,-0.7085,2.3155544692,49.84,-3.93,49.9947047196,134.17
2020-08-07 07:30:00,55.113,-2.96,55.1924303596,3.053,-0.93,3.1915057575,52.06,-2.03,52.0995633379,133.24,55.523,-2.95,55.6013131949,3.053,-0.93,3.1915057575,52.47,-2.02,52.5088687747,133.08
2020-08-07 08:00:00,57.934,-1.655,57.9576343634,4.244,-1.125,4.3905763859,53.69,-0.53,53.6926158797,132.89,58.344,-1.645,58.3671856526,4.244,-1.125,4.3905763859,54.1,-0.52,54.1024990181,132.73
2020-08-07 08:30:00,60.018,-0.36,60.0190796664,6.798,-1.74,7.0171507038,53.22,1.38,53.2378887635,132.16,60.438,-0.33,60.4389009165,6.798,-1.74,7.0171507038,53.64,1.4100000000000001,53.658528679,132.0
2020-08-07 09:00:00,60.663,0.7255,60.6673381586,7.803,-2.2445,8.1193958673,52.86,2.9699999999999998,52.9433706898,132.16,61.073,0.7655000000000001,61.0777972691,7.803,-2.2445,8.1193958673,53.27,3.01,53.3549716521,132.0
2020-08-07 09:30:00,62.8415,1.939,62.8714071995,6.2915,-1.971,6.5930124564,56.55,3.91,56.6850121284,131.92,63.2815,1.9889999999999999,63.3127504003,6.2915,-1.971,6.5930124564,56.99,3.96,57.1274163603,131.77
2020-08-07 10:00:00,62.7375,1.9825,62.7688156054,9.8575,-2.4875,10.1665118158,52.88,4.47,53.0685905221,132.0,63.1475,2.0425,63.180523601,9.8575,-2.4875,10.1665118158,53.29,4.53,53.4821932983,131.84
2020-08-07 10:30:00,59.026,1.194,59.0380751041,13.646,-3.596,14.1118578508,45.38,4.79,45.6320994476,132.11,59.376,1.254,59.3892405407,13.646,-3.596,14.1118578508,45.73,4.85,45.9864697493,131.95
2020-08-07 11:00:00,58.7855,1.1745,58.7972317418,14.1955,-3.5055,14.6219270447,44.59,4.68,44.8349250027,131.86,59.1355,1.2345,59.1483841749,14.1955,-3.5055,14.6219270447,44.94,4.74,45.1892819151,131.72
2020-08-07 11:30:00,57.7625,0.787,57.7678610929,14.2925,-3.7030000000000003,14.7644087335,43.47,4.49,43.7012700044,131.96,58.0925,0.847,58.0986743846,14.2925,-3.7030000000000003,14.7644087335,43.8,4.55,44.0356957479,131.8
2020-08-07 12:00:00,55.812,1.044,55.8217634978,16.642,-4.536,17.2491002664,39.17,5.58,39.5654558927,131.87,56.112,1.104,56.1228595137,16.642,-4.536,17.2491002664,39.47,5.64,39.8709229891,131.72
2020-08-07 12:30:00,54.9015,0.7815000000000001,54.9070618819,17.0915,-4.7285,17.7335299504,37.81,5.51,38.2093731956,131.87,55.1915,0.8415,55.1979147659,17.0915,-4.7285,17.7335299504,38.1,5.57,38.5049983768,131.72
2020-08-07 13:00:00,53.8935,0.47550000000000003,53.8955976171,16.5135,-4.4745,17.1089693582,37.38,4.95,37.7063244032,131.78,54.1935,0.5355,54.1961456425,16.5135,-4.4745,17.1089693582,37.68,5.01,38.0116100685,131.63
2020-08-07 13:30:00,53.201,-0.159,53.2012375984,17.231,-4.609,17.8367665792,35.97,4.45,36.2442188494,132.03,53.481,-0.109,53.4811110767,17.231,-4.609,17.8367665792,36.25,4.5,36.5282424981,131.89
2020-08-07 14:00:00,50.645,-0.28650000000000003,50.6458103623,17.615,-4.6965,18.2303411172,33.03,4.41,33.3231000959,131.81,50.895,-0.2265,50.8955039984,17.615,-4.6965,18.2303411172,33.28,4.47,33.5788519756,131.66
2020-08-07 14:30:00,49.729,-0.612,49.7327657083,17.609,-4.672,18.2182453875,32.12,4.06,32.3755772149,131.92,49.979,-0.562,49.9821596672,17.609,-4.672,18.2182453875,32.37,4.11,32.6298789455,131.77
2020-08-07 15:00:00,49.521,-0.912,49.5293971799,16.941,-4.602,17.5549390486,32.58,3.69,32.7882982175,131.92,49.761,-0.862,49.7684655681,16.941,-4.602,17.5549390486,32.82,3.74,33.0324083288,131.77
2020-08-07 15:30:00,49.458,-1.6059999999999999,49.4840681432,15.788,-4.066,16.3031684037,33.67,2.46,33.7597467408,132.24,49.728,-1.566,49.7526515876,15.788,-4.066,16.3031684037,33.94,2.5,34.0319496944,132.1
2020-08-07 16:00:00,49.7585,-1.5899999999999999,49.7838972184,23.2485,-4.8100000000000005,23.7408688183,26.51,3.22,26.7048403852,132.08,49.9585,-1.54,49.9822300648,23.2485,-4.8100000000000005,23.7408688183,26.71,3.27,26.9094221417,131.94
2020-08-07 16:30:00,51.682,-1.6764999999999999,51.7091846411,20.682,-4.1165,21.0876906334,31.0,2.44,31.0958775403,132.39,51.932,-1.6365,51.9577785923,20.682,-4.1165,21.0876906334,31.25,2.48,31.3482519449,132.24
2020-08-07 17:00:00,56.9895,-1.275,57.0037607115,17.8995,-3.225,18.1877080813,39.09,1.9500000000000002,39.1386075378,132.17,57.2795,-1.245,57.2930287666,17.8995,-3.225,18.1877080813,39.38,1.98,39.4297451171,132.02
2020-08-07 17:30:00,59.074,-1.218,59.0865551543,9.044,-2.078,9.2796562436,50.03,0.86,50.0373910191,0.003,59.464,-1.188,59.4758660298,9.044,-2.078,9.2796562436,50.42,0.89,50.4278544061,0.003
2020-08-07 18:00:00,60.352,-1.6385,60.3742377695,5.422,-1.1685,5.5464832326,54.93,-0.47000000000000003,54.9320107041,132.75,60.782,-1.6185,60.8035448494,5.422,-1.1685,5.5464832326,55.36,-0.45,55.3618289077,132.61
2020-08-07 18:30:00,62.4695,-1.5375,62.4884176188,18.9395,-0.11750000000000001,18.9398644795,43.53,-1.42,43.55315488,132.91,62.8095,-1.5375,62.8283152448,18.9395,-0.11750000000000001,18.9398644795,43.87,-1.42,43.89297552,132.78
2020-08-07 19:00:00,62.6625,-1.7930000000000001,62.6881468481,18.4725,0.157,18.4731671689,44.19,-1.9500000000000002,44.2330035155,132.62,63.0125,-1.783,63.0377208126,18.4725,0.157,18.4731671689,44.54,-1.94,44.5822296437,132.48
2020-08-07 19:30:00,61.8635,-2.6515,61.9202962243,4.5835,-0.1915,4.5874987193,57.28,-2.46,57.3328003851,132.53,62.2935,-2.6615,62.3503305885,4.5835,-0.1915,4.5874987193,57.71,-2.47,57.7628340717,132.4
2020-08-07 20:00:00,61.1655,-3.1325,61.245660634,2.4955,-0.2525,2.5082417148,58.67,-2.88,58.7406443615,132.77,61.6255,-3.1425,61.7055715191,2.4955,-0.2525,2.5082417148,59.13,-2.89,59.2005827674,132.63
2020-08-07 20:30:00,60.4325,-3.258,60.5202579328,9.8025,-0.9380000000000001,9.8472762859,50.63,-2.32,50.6831263834,132.85,60.8225,-3.248,60.9091619566,9.8025,-0.9380000000000001,9.8472762859,51.02,-2.31,51.0722674257,132.71
2020-08-07 21:00:00,59.208,-3.6945,59.3231539473,9.538,-0.9045000000000001,9.5807914209,49.67,-2.79,49.7482964532,133.07,59.598,-3.7045,59.7130213961,9.538,-0.9045000000000001,9.5807914209,50.06,-2.8,50.1382448835,132.92
2020-08-07 21:30:00,59.846,-4.202,59.9933372967,1.6560000000000001,-0.232,1.6721722399,58.19,-3.9699999999999998,58.3252689664,133.25,60.296,-4.212,60.4429363946,1.6560000000000001,-0.232,1.6721722399,58.64,-3.98,58.7749096129,133.11
2020-08-07 22:00:00,58.781,-4.8165,58.9780012653,0.751,-0.0665,0.7539384922,58.03,-4.75,58.2240792113,133.59,59.221,-4.8465,59.4189818429,0.751,-0.0665,0.7539384922,58.47,-4.78,58.6650603,133.44
2020-08-07 22:30:00,56.4025,-5.38,56.6585069186,0.8625,0.15,0.8754463147,55.54,-5.53,55.8146262193,133.93,56.8325,-5.4,57.0884669285,0.8625,0.15,0.8754463147,55.97,-5.55,56.2444966197,133.78
2020-08-07 23:00:00,52.968,-6.211,53.3309060958,0.918,-0.261,0.9543819990000001,52.05,-5.95,52.3889778484,133.93,53.368,-6.241,53.7316806456,0.918,-0.261,0.9543819990000001,52.45,-5.98,52.789799204,133.78
2020-08-07 23:30:00,49.585,-7.202,50.1052994103,1.325,-0.28200000000000003,1.3546767142,48.26,-6.92,48.7536049949,134.39,49.965,-7.242,50.4871051755,1.325,-0.28200000000000003,1.3546767142,48.64,-6.96,49.1354373136,134.24
2020-08-08 00:00:00,46.9425,-7.8105,47.5878368546,1.4925000000000002,-0.4605,1.5619271750000001,45.45,-7.35,46.0404713269,134.71,47.3025,-7.8405000000000005,47.9478878211,1.4925000000000002,-0.4605,1.5619271750000001,45.81,-7.38,46.4006519351,134.56
2020-08-08 00:30:00,44.485,-8.0855,45.2138312384,0.905,-0.1555,0.9182620813000001,43.58,-7.93,44.2956126496,135.12,44.825,-8.1355,45.5572934364,0.905,-0.1555,0.9182620813000001,43.92,-7.98,44.639072571,134.98
2020-08-08 01:00:00,42.709,-8.561,43.5585743798,1.009,-0.131,1.017468427,41.7,-8.43,42.5435647308,136.05,43.039,-8.600999999999999,43.8900070859,1.009,-0.131,1.017468427,42.03,-8.47,42.8749553936,135.9
2020-08-08 01:30:00,41.6655,-8.6895,42.56197012,1.0255,0.1305,1.0337700421,40.64,-8.82,41.5860794016,136.16,41.9855,-8.7395,42.8854412418,1.0255,0.1305,1.0337700421,40.96,-8.87,41.9094082516,136.0
2020-08-08 02:00:00,41.3085,-8.66,42.206489693500004,1.2585,0.12,1.2642081514,40.05,-8.78,41.0011085216,136.42,41.6185,-8.71,42.5201557176,1.2585,0.12,1.2642081514,40.36,-8.83,41.31462816,136.27
2020-08-08 02:30:00,40.698,-8.694,41.6162569196,1.098,0.306,1.1398420943,39.6,-9.0,40.6098510216,136.47,41.008,-8.734,41.927781005,1.098,0.306,1.1398420943,39.91,-9.04,40.921017827,136.32
2020-08-08 03:00:00,39.754,-9.0115,40.7625765654,1.004,0.1585,1.0164340854,38.75,-9.17,39.8202385729,136.97,40.064,-9.0615,41.075964727,1.004,0.1585,1.0164340854,39.06,-9.22,40.1334274639,136.81
2020-08-08 03:30:00,39.099,-9.221,40.1716148792,0.839,0.029,0.8395010423,38.26,-9.25,39.3622928702,137.08,39.389,-9.261,40.4630626869,0.839,0.029,0.8395010423,38.55,-9.29,39.6535824359,136.93
2020-08-08 04:00:00,38.5385,-9.3975,39.6677323337,0.8585,-0.007500000000000001,0.85853276,37.68,-9.39,38.8323898312,137.44,38.8485,-9.4475,39.9807604793,0.8585,-0.007500000000000001,0.85853276,37.99,-9.44,39.1452896272,137.28
2020-08-08 04:30:00,38.237,-9.4525,39.3880429223,0.9570000000000001,0.0375,0.9577344361000001,37.28,-9.49,38.4689290207,135.93,38.527,-9.4925,39.6791794932,0.9570000000000001,0.0375,0.9577344361000001,37.57,-9.53,38.7598477809,135.77
2020-08-08 05:00:00,38.1315,-9.523,39.3026566691,1.0615,-0.003,1.0615042393,37.07,-9.52,38.2729055599,135.24,38.4215,-9.563,39.5937195935,1.0615,-0.003,1.0615042393,37.36,-9.56,38.5637550039,135.08
2020-08-08 05:30:00,38.546,-9.3515,39.6641483994,1.046,0.11850000000000001,1.0526909565,37.5,-9.47,38.6772659323,135.41,38.836,-9.4015,39.9577664322,1.046,0.11850000000000001,1.0526909565,37.79,-9.52,38.9706877024,135.25
2020-08-08 06:00:00,38.7525,-9.516,39.90376564,0.9825,-0.076,0.9854350562,37.77,-9.44,38.9318186064,135.36,39.0525,-9.566,40.2070405806,0.9825,-0.076,0.9854350562,38.07,-9.49,39.2349971327,135.21
2020-08-08 06:30:00,41.0395,-8.525,41.915584038,1.2195,0.015,1.2195922474,39.82,-8.54,40.7254711452,134.63,41.3595,-8.565,42.2370390209,1.2195,0.015,1.2195922474,40.14,-8.58,41.0467538302,134.48
2020-08-08 07:00:00,42.031,-8.235,42.8301317532,1.9809999999999999,-0.23500000000000001,1.9948899719000002,40.05,-8.0,40.8411863197,133.92,42.341,-8.275,43.1420433684,1.9809999999999999,-0.23500000000000001,1.9948899719000002,40.36,-8.04,41.1530217603,133.77
2020-08-08 07:30:00,44.52,-7.5895,45.1622730855,2.83,-0.4995,2.8737432471,41.69,-7.09,42.2885823834,133.51,44.85,-7.6095,45.4909550378,2.83,-0.4995,2.8737432471,42.02,-7.11,42.6172793594,133.37
2020-08-08 08:00:00,47.271,-6.9645,47.7812902845,4.531,-0.7845000000000001,4.5984129056,42.74,-6.18,43.1844879557,133.98,47.611,-6.9945,48.1220360256,4.531,-0.7845000000000001,4.5984129056,43.08,-6.21,43.5252857544,133.83
2020-08-08 08:30:00,50.1525,-6.119,50.5244041751,5.9625,-1.019,6.0489476151,44.19,-5.1,44.4833238416,133.6,50.5025,-6.119,50.8718455263,5.9625,-1.019,6.0489476151,44.54,-5.1,44.8310338939,133.45
2020-08-08 09:00:00,52.4855,-5.2765,52.7500631516,7.4255,-1.3665,7.5501902294,45.06,-3.91,45.2293234528,133.15,52.8455,-5.2865,53.1092642813,7.4255,-1.3665,7.5501902294,45.42,-3.92,45.5888451269,133.01
2020-08-08 09:30:00,53.244,-4.6885,53.4500287021,8.734,-1.9085,8.9400854722,44.51,-2.7800000000000002,44.596731943,133.05,53.594,-4.6785,53.7978177833,8.734,-1.9085,8.9400854722,44.86,-2.77,44.9454391457,132.9
2020-08-08 10:00:00,50.239,-4.469,50.4373778264,11.779,-2.799,12.1069914512,38.46,-1.67,38.4962400761,133.05,50.549,-4.459,50.7452863033,11.779,-2.799,12.1069914512,38.77,-1.6600000000000001,38.8055215143,132.9
2020-08-08 10:30:00,48.672,-4.213,48.8539962848,14.822,-3.673,15.2703180386,33.85,-0.54,33.8543069638,132.53,48.942,-4.183,49.1204321337,14.822,-3.673,15.2703180386,34.12,-0.51,34.1238113346,132.38
2020-08-08 11:00:00,47.5615,-4.033,47.7321838098,15.8515,-4.103,16.3739018334,31.71,0.07,31.7100772626,132.68,47.8115,-4.003,47.9787821985,15.8515,-4.103,16.3739018334,31.96,0.1,31.9601564452,132.53
2020-08-08 11:30:00,46.2215,-3.9065000000000003,46.386288971,16.8315,-4.4865,17.4191869644,29.39,0.58,29.3957224779,132.78,46.4615,-3.8765,46.6229367854,16.8315,-4.4865,17.4191869644,29.63,0.61,29.6362784438,132.64
2020-08-08 12:00:00,44.728,-4.3765,44.9416036235,17.348,-4.6565,17.9620738293,27.38,0.28,27.3814316645,133.12,44.938,-4.3365,45.1467504506,17.348,-4.6565,17.9620738293,27.59,0.32,27.5918556824,132.97
2020-08-08 12:30:00,44.873,-4.2805,45.0766991832,17.723,-4.6805,18.3306249007,27.15,0.4,27.1529464331,133.03,45.103,-4.2405,45.3019033734,17.723,-4.6805,18.3306249007,27.38,0.44,27.3835351991,132.88
2020-08-08 13:00:00,44.2525,-4.6245,44.4934799325,17.8225,-4.6545000000000005,18.4202572322,26.43,0.03,26.4300170261,133.37,44.4525,-4.6145,44.6913679193,17.8225,-4.6545000000000005,18.4202572322,26.63,0.04,26.6300300413,133.22
2020-08-08 13:30:00,43.5155,-4.6425,43.7624444758,17.8755,-4.7125,18.4862423575,25.64,0.07,25.6400955536,133.37,43.7155,-4.6225000000000005,43.9592134427,17.8755,-4.7125,18.4862423575,25.84,0.09,25.8401567333,133.22
2020-08-08 14:00:00,42.138,-4.823,42.4131155776,17.588,-4.703,18.2059318081,24.55,-0.12,24.5502932773,133.88,42.348,-4.803,42.6195015574,17.588,-4.703,18.2059318081,24.76,-0.1,24.7602019378,133.74
2020-08-08 14:30:00,41.339,-5.158,41.6595473451,17.089,-4.628,17.7045842933,24.25,-0.53,24.2557910611,133.98,41.529,-5.128,41.8444049426,17.089,-4.628,17.7045842933,24.44,-0.5,24.4451140312,133.84
2020-08-08 15:00:00,40.9165,-5.2985,41.2581394939,14.8165,-4.0485,15.3596557416,26.1,-1.25,26.1299158055,134.09,41.1265,-5.2885,41.4651327563,14.8165,-4.0485,15.3596557416,26.31,-1.24,26.3392046197,133.95
2020-08-08 15:30:00,41.511,-5.3925,41.8597918921,14.001,-3.6725,14.4746418695,27.51,-1.72,27.5637170933,134.24,41.731,-5.3825,42.0766879311,14.001,-3.6725,14.4746418695,27.73,-1.71,27.7826744573,134.1
2020-08-08 16:00:00,42.3465,-5.3845,42.687456032200004,13.1765,-3.4945,13.6320094814,29.17,-1.8900000000000001,29.2311648759,134.34,42.5765,-5.3645,42.9131240124,13.1765,-3.4945,13.6320094814,29.4,-1.87,29.45941106,134.19
2020-08-08 16:30:00,44.1915,-5.491,44.5313345101,11.7615,-2.971,12.1309407405,32.43,-2.52,32.5277619888,134.03,44.4515,-5.481,44.7881369701,11.7615,-2.971,12.1309407405,32.69,-2.51,32.7862196662,133.89
2020-08-08 17:00:00,46.3405,-5.334,46.6464735671,10.9705,-2.664,11.2893208941,35.37,-2.67,35.4706329236,133.85,46.6305,-5.334,46.9345830518,10.9705,-2.664,11.2893208941,35.66,-2.67,35.759816834,133.71
2020-08-08 17:30:00,49.5425,-4.881,49.7823610052,17.8725,-3.031,18.1276920001,31.67,-1.85,31.7239877695,133.77,49.7925,-4.871,50.0301878594,17.8725,-3.031,18.1276920001,31.92,-1.8399999999999999,31.9729885998,133.63
2020-08-08 18:00:00,51.9465,-4.7535,52.1635373082,16.3265,-2.6635,16.5423346146,35.62,-2.09,35.6812625898,133.4,52.2365,-4.7435,52.4514320539,16.3265,-2.6635,16.5423346146,35.91,-2.08,35.9701890459,133.26
2020-08-08 18:30:00,54.179,-4.3965,54.3570901838,14.509,-2.2865,14.6880619297,39.67,-2.11,39.7260745607,133.18,54.489,-4.3865,54.665276943,14.509,-2.2865,14.6880619297,39.98,-2.1,40.0351145871,133.04
2020-08-08 19:00:00,55.555,-4.458,55.7335786488,13.385,-2.068,13.5438122034,42.17,-2.39,42.2376727579,132.8,55.905,-4.448,56.0816701695,13.385,-2.068,13.5438122034,42.52,-2.38,42.5865565642,132.66
2020-08-08 19:30:00,55.9525,-4.759,56.1545219662,4.6725,-1.169,4.8165150524,51.28,-3.59,51.405510405,132.92,56.3625,-4.759,56.5630576194,4.6725,-1.169,4.8165150524,51.69,-3.59,51.8145172707,132.78
2020-08-08 20:00:00,55.6215,-4.825,55.8303849821,3.5015,-0.905,3.6165629056,52.12,-3.92,52.2672057795,133.02,56.0415,-4.835,56.2496839747,3.5015,-0.905,3.6165629056,52.54,-3.93,52.6867772786,132.87
2020-08-08 20:30:00,55.209,-5.1655,55.4501223736,3.249,-0.7355,3.331210178,51.96,-4.43,52.148504293,133.02,55.629,-5.1655,55.8683097225,3.249,-0.7355,3.331210178,52.38,-4.43,52.5669982023,132.87
2020-08-08 21:00:00,54.9245,-5.609,55.2101583157,3.7945,-0.799,3.8777095366000003,51.13,-4.8100000000000005,51.3557494347,133.26,55.3345,-5.619,55.6190619415,3.7945,-0.799,3.8777095366000003,51.54,-4.82,51.7648915772,133.12
2020-08-08 21:30:00,55.6415,-5.6265,55.9252539064,4.0715,-0.8265,4.1545414308,51.57,-4.8,51.7929039541,132.76,56.0615,-5.6465,56.3451394931,4.0715,-0.8265,4.1545414308,51.99,-4.82,52.2129533737,132.61
2020-08-08 22:00:00,55.4665,-6.1215,55.8032739586,4.4465,-0.8915000000000001,4.534990022,51.02,-5.23,51.2873600412,132.98,55.8565,-6.1315,56.1920268766,4.4465,-0.8915000000000001,4.534990022,51.41,-5.24,51.6763553281,132.85
2020-08-08 22:30:00,52.9595,-6.824,53.3973371644,4.1195,-0.854,4.2070888094,48.84,-5.97,49.2035212155,132.75,53.3495,-6.844,53.7867036195,4.1195,-0.854,4.2070888094,49.23,-5.99,49.5930741132,132.61
2020-08-08 23:00:00,50.2745,-7.025,50.7629389934,4.4345,-0.875,4.5200016869,45.84,-6.15,46.2507091838,133.37,50.6545,-7.045,51.142060921,4.4345,-0.875,4.5200016869,46.22,-6.17,46.6300042891,133.23
2020-08-08 23:30:00,47.8705,-7.6255,48.4740448127,4.7105,-0.8155,4.780570102,43.16,-6.8100000000000005,43.6939549595,133.82,48.2105,-7.6455,48.8129693883,4.7105,-0.8155,4.780570102,43.5,-6.83,44.0329297231,133.67
2020-08-09 00:00:00,45.3365,-8.244,46.0799497423,4.5365,-0.754,4.598733331,40.8,-7.49,41.4818044448,134.06,45.6665,-8.274000000000001,46.4100021359,4.5365,-0.754,4.598733331,41.13,-7.52,41.8118081408,133.92
2020-08-09 00:30:00,43.1405,-8.5805,43.9855399023,4.1405,-0.8105,4.2190817129,39.0,-7.77,39.7664796028,133.79,43.4605,-8.6105,44.3052566915,4.1405,-0.8105,4.2190817129,39.32,-7.8,40.0861871472,133.64
2020-08-09 01:00:00,41.7435,-8.647,42.6296891995,3.3935,-0.657,3.4565143208,38.35,-7.99,39.1734935894,134.47,42.0335,-8.687,42.9217787522,3.3935,-0.657,3.4565143208,38.64,-8.03,39.4655609361,134.32
2020-08-09 01:30:00,40.4575,-9.0875,41.4655515157,3.4775,-0.8775000000000001,3.5865042172,36.98,-8.21,37.8803973052,134.81,40.7575,-9.1175,41.7648490061,3.4775,-0.8775000000000001,3.5865042172,37.28,-8.24,38.1797852273,134.66
2020-08-09 02:00:00,39.865,-8.984,40.8647828943,3.355,-0.924,3.4799139357,36.51,-8.06,37.3890853057,135.09,40.165,-9.024,41.1662458939,3.355,-0.924,3.4799139357,36.81,-8.1,37.6906633001,134.93
2020-08-09 02:30:00,39.19,-9.2245,40.2609922909,2.9699999999999998,-0.9045000000000001,3.1046771571,36.22,-8.32,37.1632991001,135.57,39.47,-9.2545,40.5404325365,2.9699999999999998,-0.9045000000000001,3.1046771571,36.5,-8.35,37.4429232299,135.41
2020-08-09 03:00:00,38.3335,-9.4815,39.4886827395,2.8135,-0.8215,2.9309801262,35.52,-8.66,36.5604431045,136.01,38.6235,-9.5215,39.7798154156,2.8135,-0.8215,2.9309801262,35.81,-8.7,36.851677031,135.86
2020-08-09 03:30:00,37.65,-9.565,38.8460001158,2.63,-0.785,2.7446538944,35.02,-8.78,36.1038612893,136.09,37.92,-9.615,39.1200028758,2.63,-0.785,2.7446538944,35.29,-8.83,36.3779191269,135.94
2020-08-09 04:00:00,37.3,-9.6555,38.5294521146,2.2800000000000002,-0.6555000000000001,2.37235753,35.02,-9.0,36.1579922009,136.18,37.59,-9.6855,38.8177409215,2.2800000000000002,-0.6555000000000001,2.37235753,35.31,-9.03,36.4463578427,136.02
2020-08-09 04:30:00,37.2535,-9.8615,38.5366376906,2.1735,-0.6315000000000001,2.2633812096,35.08,-9.23,36.2739479517,136.41,37.5335,-9.9215,38.8226710119,2.1735,-0.6315000000000001,2.2633812096,35.36,-9.29,36.5600013676,136.26
2020-08-09 05:00:00,37.007,-9.868500000000001,38.3002002769,2.137,-0.4585,2.1856329175,34.87,-9.41,36.1173780887,135.71,37.287,-9.9085,38.5810671347,2.137,-0.4585,2.1856329175,35.15,-9.45,36.3981455572,135.56
2020-08-09 05:30:00,37.4115,-9.7035,38.6494274796,1.9515,-0.42350000000000004,1.9969237592,35.46,-9.28,36.6541948486,135.05,37.6915,-9.743500000000001,38.9305145676,1.9515,-0.42350000000000004,1.9969237592,35.74,-9.32,36.9352135502,134.9
2020-08-09 06:00:00,37.4075,-9.6095,38.6220603606,1.9775,-0.5495,2.052426978,35.43,-9.06,36.5700492206,134.92,37.6975,-9.6495,38.9129073252,1.9775,-0.5495,2.052426978,35.72,-9.1,36.8609332492,134.76
2020-08-09 06:30:00,38.7955,-8.9365,39.8114537853,2.2155,-0.40650000000000003,2.2524836292,36.58,-8.53,37.561380432600004,134.52,39.0855,-8.9865,40.1052801075,2.2155,-0.40650000000000003,2.2524836292,36.87,-8.58,37.8551621315,134.37
2020-08-09 07:00:00,39.7005,-8.689,40.64023156,2.4505,-0.609,2.5250408413,37.25,-8.08,38.1162550626,134.13,40.0005,-8.719,40.9397235121,2.4505,-0.609,2.5250408413,37.55,-8.11,38.4158118488,133.98
2020-08-09 07:30:00,42.09,-8.333,42.9069573496,2.85,-0.673,2.9283833424,39.24,-7.66,39.9806603247,135.37,42.4,-8.363,43.2168921719,2.85,-0.673,2.9283833424,39.55,-7.69,40.2906763408,135.21
2020-08-09 08:00:00,44.4875,-8.164,45.23039412,3.3775,-0.844,3.4813563808,41.11,-7.32,41.7566102551,136.26,44.8275,-8.194,45.5702358152,3.3775,-0.844,3.4813563808,41.45,-7.35,42.0966150658,136.11
2020-08-09 08:30:00,47.6635,-7.487,48.2479471195,4.0835,-0.987,4.2010881031,43.58,-6.5,44.0620743951,135.86,48.0135,-7.497,48.5952795161,4.0835,-0.987,4.2010881031,43.93,-6.51,44.4097399227,135.71
2020-08-09 09:00:00,50.082,-7.07,50.5785688212,4.372,-1.06,4.4986646908,45.71,-6.01,46.1034076832,135.42,50.452,-7.09,50.947741893,4.372,-1.06,4.4986646908,46.08,-6.03,46.472866277,135.27
2020-08-09 09:30:00,52.1705,-6.4255,52.5647041321,5.2205,-1.2055,5.3578774249,46.95,-5.22,47.2392940252,134.4,52.5405,-6.4355,52.9331635225,5.2205,-1.2055,5.3578774249,47.32,-5.23,47.608143211,134.26
2020-08-09 10:00:00,54.5485,-5.6615,54.841511964,5.9685,-1.4115,6.1331333346,48.58,-4.25,48.7655503404,134.06,54.9385,-5.6515,55.2284187217,5.9685,-1.4115,6.1331333346,48.97,-4.24,49.1532145439,133.9
2020-08-09 10:30:00,55.863,-5.386,56.1220434856,6.483,-1.536,6.6624758911,49.38,-3.85,49.5298586713,133.77,56.263,-5.386,56.5202102349,6.483,-1.536,6.6624758911,49.78,-3.85,49.9286581033,133.61
2020-08-09 11:00:00,56.421,-5.2095,56.6609930309,7.561,-1.7995,7.7721889613,48.86,-3.41,48.9788495169,133.73,56.811,-5.2095,57.0493524174,7.561,-1.7995,7.7721889613,49.25,-3.41,49.3679106303,133.58
2020-08-09 11:30:00,57.474,-4.891,57.6817350381,7.454,-1.771,7.6614983522,50.02,-3.12,50.1172106167,133.45,57.884,-4.881,58.0894277558,7.454,-1.771,7.6614983522,50.43,-3.11,50.525805288,133.3
2020-08-09 12:00:00,58.0755,-4.423,58.2436831704,7.4755,-1.733,7.6737467544,50.6,-2.69,50.6714525152,133.13,58.4755,-4.413,58.6417826234,7.4755,-1.733,7.6737467544,51.0,-2.68,51.0703671418,132.98
2020-08-09 12:30:00,58.496,-4.3615,58.658372789,8.756,-2.0215,8.9863228436,49.74,-2.34,49.7950117984,133.07,58.896,-4.3415,59.0557993617,8.756,-2.0215,8.9863228436,50.14,-2.32,50.1936450161,132.93
2020-08-09 13:00:00,58.0,-4.51,58.1750814353,10.15,-2.55,10.4654192463,47.85,-1.96,47.890125287000004,133.13,58.39,-4.5,58.5631462611,10.15,-2.55,10.4654192463,48.24,-1.9500000000000002,48.2793962265,132.99
2020-08-09 13:30:00,55.873,-4.777,56.0768388731,14.043,-3.327,14.4317281709,41.83,-1.45,41.8551239396,133.39,56.203,-4.757,56.4039560492,14.043,-3.327,14.4317281709,42.16,-1.43,42.1842446892,133.24
2020-08-09 14:00:00,52.7925,-5.073,53.0356803035,16.7325,-3.763,17.1504147253,36.06,-1.31,36.0837872181,133.52,53.0825,-5.053,53.322458826,16.7325,-3.763,17.1504147253,36.35,-1.29,36.3728827563,133.37
2020-08-09 14:30:00,50.1375,-5.412,50.4287482519,15.7675,-3.742,16.2054503254,34.37,-1.67,34.4105478015,134.02,50.4075,-5.392,50.6950660346,15.7675,-3.742,16.2054503254,34.64,-1.65,34.6792747906,133.88
2020-08-09 15:00:00,47.1735,-5.6129999999999995,47.5062613899,14.4835,-3.563,14.9153190127,32.69,-2.05,32.7542149959,134.02,47.4435,-5.603,47.7732069391,14.4835,-3.563,14.9153190127,32.96,-2.04,33.0230707234,133.88
2020-08-09 15:30:00,45.6165,-5.8875,45.9948663277,13.6265,-3.3475,14.0316520232,31.99,-2.54,32.0906793322,134.17,45.8765,-5.8775,46.2514676362,13.6265,-3.3475,14.0316520232,32.25,-2.5300000000000002,32.3490865404,134.03
2020-08-09 16:00:00,45.9795,-6.1025,46.3827007245,12.2695,-3.0325,12.6386979749,33.71,-3.07,33.8495051663,134.32,46.2495,-6.0925,46.6490600816,12.2695,-3.0325,12.6386979749,33.98,-3.06,34.1175028395,134.18
2020-08-09 16:30:00,46.0535,-6.238,46.4740519672,11.0135,-2.708,11.3415363267,35.04,-3.5300000000000002,35.2173607756,134.14,46.3335,-6.238,46.7515333037,11.0135,-2.708,11.3415363267,35.32,-3.5300000000000002,35.4959617421,133.99
2020-08-09 17:00:00,47.357,-6.18,47.7585369227,9.997,-2.49,10.3024321886,37.36,-3.69,37.5417860523,133.93,47.667,-6.19,48.0672340477,9.997,-2.49,10.3024321886,37.67,-3.7,37.8512734264,133.78
2020-08-09 17:30:00,49.9575,-5.8825,50.302640214,8.3175,-2.0325,8.5622346674,41.64,-3.85,41.8176051442,133.64,50.2775,-5.8725000000000005,50.6192973331,8.3175,-2.0325,8.5622346674,41.96,-3.84,42.1353438339,133.5
2020-08-09 18:00:00,52.516,-5.3985,52.7927462655,7.026,-1.4485000000000001,7.1737597012,45.49,-3.95,45.6611716889,133.29,52.886,-5.4085,53.1618365771,7.026,-1.4485000000000001,7.1737597012,45.86,-3.96,46.0306550029,133.15
2020-08-09 18:30:00,54.2375,-5.2825,54.4941392491,14.2175,-1.9025,14.3442257546,40.02,-3.38,40.1624800031,133.12,54.5575,-5.2825,54.8126409918,14.2175,-1.9025,14.3442257546,40.34,-3.38,40.4813537323,132.98
2020-08-09 19:00:00,55.8115,-4.978,56.033061814,12.5115,-1.168,12.5659005348,43.3,-3.81,43.467299203,133.28,56.1615,-4.9879999999999995,56.3825702345,12.5115,-1.168,12.5659005348,43.65,-3.8200000000000003,43.8168335232,133.13
2020-08-09 19:30:00,56.7945,-5.3515,57.0460671957,3.5345,-0.2515,3.5434365382,53.26,-5.1,53.5036223073,133.17,57.2245,-5.3515,57.4741850964,3.5345,-0.2515,3.5434365382,53.69,-5.1,53.9316799293,133.02
2020-08-09 20:00:00,56.6905,-5.4585,56.9526822239,1.6505,0.1315,1.6557302015,55.04,-5.59,55.3231389203,133.38,57.1305,-5.4785,57.392577852,1.6505,0.1315,1.6557302015,55.48,-5.61,55.7629133027,133.24
2020-08-09 20:30:00,56.688,-5.785,56.9824145592,1.188,0.28500000000000003,1.2217074118,55.5,-6.07,55.8309493023,133.56,57.128,-5.805,57.4221769789,1.188,0.28500000000000003,1.2217074118,55.94,-6.09,56.2705224785,133.41
2020-08-09 21:00:00,56.7335,-5.8125,57.0304758747,0.8535,0.34750000000000003,0.9215305204,55.88,-6.16,56.2185022924,133.33,57.1835,-5.8325,57.4801768308,0.8535,0.34750000000000003,0.9215305204,56.33,-6.18,56.6679918473,133.18
2020-08-09 21:30:00,58.6055,-5.463,58.8595701586,0.8255,0.297,0.8773022569000001,57.78,-5.76,58.0663930342,132.92,59.0655,-5.483,59.3194452035,0.8255,0.297,0.8773022569000001,58.24,-5.78,58.5261138296,132.78
2020-08-09 22:00:00,57.249,-5.846,57.5467090023,0.809,0.364,0.8871172414,56.44,-6.21,56.7806102468,133.63,57.699,-5.866,57.9964184842,0.809,0.364,0.8871172414,56.89,-6.23,57.2301057137,133.48
2020-08-09 22:30:00,54.997,-6.441,55.3728858739,0.807,0.219,0.8361877780000001,54.19,-6.66,54.5977261431,133.76,55.427,-6.471,55.8034601974,0.807,0.219,0.8361877780000001,54.62,-6.69,55.0281791449,133.6
2020-08-09 23:00:00,51.808,-6.9295,52.2693680299,0.878,0.2505,0.9130357331000001,50.93,-7.18,51.4336203276,134.07,52.218,-6.9595,52.6797320062,0.878,0.2505,0.9130357331000001,51.34,-7.21,51.8438009795,133.92
2020-08-09 23:30:00,48.8075,-7.4605,49.3743973786,1.0875,0.23950000000000002,1.1135602813,47.72,-7.7,48.3372361643,134.5,49.1875,-7.5005,49.7560816032,1.0875,0.23950000000000002,1.1135602813,48.1,-7.74,48.718760247,134.36
2020-08-10 00:00:00,46.2825,-7.853,46.9440029743,1.4425,0.167,1.4521347217,44.84,-8.02,45.5515751649,133.23,46.6325,-7.893,47.2957662508,1.4425,0.167,1.4521347217,45.19,-8.06,45.9031556649,133.08
2020-08-10 00:30:00,43.7035,-8.427,44.5085412168,1.3835,0.10300000000000001,1.3873288182999999,42.32,-8.53,43.171093338,133.5,44.0435,-8.467,44.8499719203,1.3835,0.10300000000000001,1.3873288182999999,42.66,-8.57,43.512302857899996,133.36
2020-08-10 01:00:00,42.147,-8.6875,43.0330369048,1.137,0.022500000000000003,1.1372226035,41.01,-8.71,41.9247444834,133.91,42.477,-8.7275,43.3643261824,1.137,0.022500000000000003,1.1372226035,41.34,-8.75,42.2558646817,133.76
2020-08-10 01:30:00,41.3005,-8.383,42.1426860707,1.1005,0.217,1.1216903539,40.2,-8.6,41.1096095822,133.98,41.6205,-8.423,42.4642549593,1.1005,0.217,1.1216903539,40.52,-8.64,41.4309063381,133.83
2020-08-10 02:00:00,40.9715,-8.452,41.834197927700004,1.2315,0.148,1.2403613385,39.74,-8.6,40.6599016231,134.39,41.2815,-8.502,42.1479091563,1.2315,0.148,1.2403613385,40.05,-8.65,40.9734670244,134.24
2020-08-10 02:30:00,40.592,-8.663,41.5061204282,1.162,-0.003,1.1620038726,39.43,-8.66,40.3697968784,135.08,40.912,-8.703,41.8274306287,1.162,-0.003,1.1620038726,39.75,-8.7,40.6909387948,134.93
2020-08-10 03:00:00,39.8205,-8.6675,40.752886726,1.2205,-0.0475,1.2214239641,38.6,-8.62,39.550782546,135.02,40.1305,-8.7075,41.0643103741,1.2205,-0.0475,1.2214239641,38.91,-8.66,39.8620584014,134.86
2020-08-10 03:30:00,39.3865,-8.781,40.3534675493,1.2465,-0.031,1.2468854198,38.14,-8.75,39.1308331115,135.1,39.6865,-8.821,40.6549913694,1.2465,-0.031,1.2468854198,38.44,-8.79,39.4321911641,134.95
2020-08-10 04:00:00,39.469,-8.8275,40.4441184506,1.619,-0.0675,1.6204065076,37.85,-8.76,38.8504839095,135.14,39.769,-8.8775,40.7478019929,1.619,-0.0675,1.6204065076,38.15,-8.81,39.1540368289,134.98
2020-08-10 04:30:00,39.5855,-8.9045,40.5746464002,1.6455000000000002,-0.10450000000000001,1.6488148774,37.94,-8.8,38.9471898858,135.08,39.8855,-8.9445,40.8761200519,1.6455000000000002,-0.10450000000000001,1.6488148774,38.24,-8.84,39.2484802254,134.93
2020-08-10 05:00:00,39.7375,-8.7045,40.67969059,1.4475,-0.1245,1.4528442793,38.29,-8.58,39.2395272652,135.24,40.0475,-8.7545,40.9932131761,1.4475,-0.1245,1.4528442793,38.6,-8.63,39.5529632265,135.08
2020-08-10 05:30:00,41.4105,-8.185,42.2116540217,1.3005,-0.135,1.3074881453,40.11,-8.05,40.9098350033,134.87,41.7305,-8.215,42.5314102194,1.3005,-0.135,1.3074881453,40.43,-8.08,41.2294955099,134.71
2020-08-10 06:00:00,42.5975,-7.799,43.3055586184,1.2275,-0.179,1.2404826682,41.37,-7.62,42.0659161317,134.99,42.9275,-7.839,43.6373713375,1.2275,-0.179,1.2404826682,41.7,-7.66,42.3977074852,134.83
2020-08-10 06:30:00,47.3145,-5.7925,47.6677560464,1.4045,-0.3725,1.4530576382,45.91,-5.42,46.2288275863,134.49,47.6745,-5.8125,48.0275244677,1.4045,-0.3725,1.4530576382,46.27,-5.44,46.5886949806,134.34
2020-08-10 07:00:00,50.8155,-4.127,50.9828124886,2.3555,-0.527,2.4137334671,48.46,-3.6,48.5935345494,134.05,51.1955,-4.127,51.3615746376,2.3555,-0.527,2.4137334671,48.84,-3.6,48.9724984047,133.9
2020-08-10 07:30:00,53.883,-2.67,53.9491111048,3.263,-0.79,3.3572710644,50.62,-1.88,50.6548990721,132.99,54.283,-2.66,54.3481341814,3.263,-0.79,3.3572710644,51.02,-1.87,51.0542583924,132.85
2020-08-10 08:00:00,57.1455,-1.3325,57.1610332875,4.3455,-1.1525,4.4957342559,52.8,-0.18,52.8003068173,132.01,57.5655,-1.3125,57.5804606312,4.3455,-1.1525,4.4957342559,53.22,-0.16,53.2202405105,131.86
2020-08-10 08:30:00,61.4695,0.5155000000000001,61.4716615238,5.5695,-1.4745,5.7613783507,55.9,1.99,55.9354100727,132.9,61.9095,0.5455,61.9119032214,5.5695,-1.4745,5.7613783507,56.34,2.02,56.3762006524,132.75
2020-08-10 09:00:00,63.5325,1.695,63.5551066497,8.0425,-1.925,8.2696693555,55.49,3.62,55.6079535678,132.82,63.9725,1.745,63.9962950588,8.0425,-1.925,8.2696693555,55.93,3.67,56.0502792143,132.67
2020-08-10 09:30:00,64.931,2.1815,64.9676358139,11.381,-2.4685,11.6456280745,53.55,4.65,53.7515116067,132.35,65.361,2.2415,65.3994238755,11.381,-2.4685,11.6456280745,53.98,4.71,54.185094814,132.2
2020-08-10 10:00:00,66.0655,2.9775,66.132562301,17.5355,-2.8625,17.7676015967,48.53,5.84,48.8801237723,132.35,66.4455,3.0475,66.5153495556,17.5355,-2.8625,17.7676015967,48.91,5.91,49.2657710789,132.2
2020-08-10 10:30:00,64.2035,2.4305,64.2494882664,21.2135,-3.5495,21.5084060892,42.99,5.98,43.4039226338,132.35,64.5535,2.5005,64.6019106722,21.2135,-3.5495,21.5084060892,43.34,6.05,43.7602342315,132.23
2020-08-10 11:00:00,63.4745,2.94,63.5425507062,17.7345,-3.07,17.9982607563,45.74,6.01,46.1331518542,132.39,63.8245,3.02,63.8959091042,17.7345,-3.07,17.9982607563,46.09,6.09,46.4906033516,132.23
2020-08-10 11:30:00,63.218,3.045,63.2912912572,17.098,-3.045,17.3670270628,46.12,6.09,46.5203450116,132.34,63.588,3.105,63.6637633902,17.098,-3.045,17.3670270628,46.49,6.15,46.8950167928,132.2
2020-08-10 12:00:00,62.479,3.316,62.5669345341,17.389,-3.2640000000000002,17.6926825835,45.09,6.58,45.5675816782,132.92,62.839,3.386,62.9301590416,17.389,-3.2640000000000002,17.6926825835,45.45,6.65,45.9339199285,132.77
2020-08-10 12:30:00,59.523,2.9805,59.5975746927,13.353,-3.0095,13.6879399199,46.17,5.99,46.5569436282,132.76,59.883,3.0605,59.9611570039,13.353,-3.0095,13.6879399199,46.53,6.07,46.9242559877,132.61
2020-08-10 13:00:00,61.5285,3.197,61.6115015338,10.7385,-2.533,11.0331985956,50.79,5.73,51.1122001092,132.91,61.9285,3.257,62.0140884094,10.7385,-2.533,11.0331985956,51.19,5.79,51.5164070952,132.76
2020-08-10 13:30:00,63.904,3.446,63.9968447035,6.454,-1.6440000000000001,6.6600939933,57.45,5.09,57.6750431296,132.83,64.354,3.516,64.4499772847,6.454,-1.6440000000000001,6.6600939933,57.9,5.16,58.1294727311,132.68
2020-08-10 14:00:00,66.0615,3.158,66.1369393475,5.9215,-1.462,6.0993119489,60.14,4.62,60.317194895,132.76,66.5415,3.218,66.6192670798,5.9215,-1.462,6.0993119489,60.62,4.68,60.8003848672,132.61
2020-08-10 14:30:00,64.3495,2.1975,64.3870107747,10.1295,-2.7725,10.5020724859,54.22,4.97,54.4473075551,132.43,64.7795,2.2575,64.8188238593,10.1295,-2.7725,10.5020724859,54.65,5.03,54.8809930668,132.29
2020-08-10 15:00:00,62.131,2.126,62.1673631176,8.771,-2.654,9.1637414302,53.36,4.78,53.5736689055,132.43,62.541,2.176,62.5788435256,8.771,-2.654,9.1637414302,53.77,4.83,53.9864964598,132.29
2020-08-10 15:30:00,61.8575,1.842,61.8849195705,16.9475,-3.418,17.2887385384,44.91,5.26,45.2169846407,132.39,62.2175,1.912,62.246871811,16.9475,-3.418,17.2887385384,45.27,5.33,45.5826918907,132.25
2020-08-10 16:00:00,62.1025,1.6135000000000002,62.1234568299,18.2825,-3.1565,18.5529862421,43.82,4.77,44.0788532065,132.8,62.4325,1.6635,62.4546578607,18.2825,-3.1565,18.5529862421,44.15,4.82,44.4123282434,132.66
2020-08-10 16:30:00,64.8325,1.5195,64.8503040587,16.5225,-2.6005000000000003,16.7258962839,48.31,4.12,48.4853637709,132.99,65.2125,1.5695000000000001,65.2313842142,16.5225,-2.6005000000000003,16.7258962839,48.69,4.17,48.8682412207,132.85
2020-08-10 17:00:00,65.4825,1.166,65.4928802409,15.7225,-2.414,15.9067407802,49.76,3.58,49.8886159359,133.25,65.8725,1.216,65.8837226654,15.7225,-2.414,15.9067407802,50.15,3.63,50.2812032473,133.11
2020-08-10 17:30:00,66.4025,0.7105,66.4063010301,13.5125,-1.8995000000000002,13.6453565912,52.89,2.61,52.9543595939,133.4,66.8125,0.7405,66.8166034493,13.5125,-1.8995000000000002,13.6453565912,53.3,2.64,53.3653408122,133.25
2020-08-10 18:00:00,68.33,0.6465000000000001,68.3330583411,12.97,-1.7934999999999999,13.0934159886,55.36,2.44,55.4137455872,133.36,68.77,0.6865,68.7734264251,12.97,-1.7934999999999999,13.0934159886,55.8,2.48,55.8550839226,133.21
2020-08-10 18:30:00,69.573,0.917,69.5790429512,19.293,-0.333,19.2958736003,50.28,1.25,50.2955355872,133.75,69.963,0.9470000000000001,69.9694088727,19.293,-0.333,19.2958736003,50.67,1.28,50.686164779,133.6
2020-08-10 19:00:00,69.1085,0.5215000000000001,69.1104676189,19.2285,-0.3385,19.2314792593,49.88,0.86,49.8874132422,133.79,69.4985,0.5415,69.5006095261,19.2285,-0.3385,19.2314792593,50.27,0.88,50.277701817,133.64
2020-08-10 19:30:00,67.9585,0.17850000000000002,67.9587344239,11.6785,-1.2115,11.7411709169,56.28,1.3900000000000001,56.2971624507,133.79,68.3985,0.20850000000000002,68.3988177858,11.6785,-1.2115,11.7411709169,56.72,1.42,56.7377722509,133.64
2020-08-10 20:00:00,67.615,-0.022,67.6150035791,10.525,-1.442,10.6233228794,57.09,1.42,57.1076571048,133.72,68.065,0.008,68.0650004701,10.525,-1.442,10.6233228794,57.54,1.45,57.5582669996,133.57
2020-08-10 20:30:00,66.1355,-0.6485000000000001,66.1386793979,2.8155,-0.6585000000000001,2.8914810219,63.32,0.01,63.3200007896,132.74,66.6355,-0.6385000000000001,66.6385589768,2.8155,-0.6585000000000001,2.8914810219,63.82,0.02,63.8200031338,132.6
2020-08-10 21:00:00,65.276,-1.0055,65.2837438131,2.286,-0.4555,2.3309389203,62.99,-0.55,62.992401129,132.63,65.766,-0.9955,65.7735340106,2.286,-0.4555,2.3309389203,63.48,-0.54,63.4822967448,132.49
2020-08-10 21:30:00,66.3255,-0.969,66.3325780537,8.9155,0.991,8.970408087100001,57.41,-1.96,57.4434478422,132.98,66.7855,-0.9590000000000001,66.7923849795,8.9155,0.991,8.970408087100001,57.87,-1.9500000000000002,57.9028444897,132.84
2020-08-10 22:00:00,64.106,-2.0085,64.1374563594,8.656,1.2315,8.7431646587,55.45,-3.24,55.5445775931,133.63,64.536,-2.0185,64.5675587137,8.656,1.2315,8.7431646587,55.88,-3.25,55.9744307698,133.47
2020-08-10 22:30:00,60.9125,-2.7385,60.9740275732,2.5225,0.36150000000000004,2.5482716692,58.39,-3.1,58.4722335814,133.35,61.3625,-2.7485,61.424023464,2.5225,0.36150000000000004,2.5482716692,58.84,-3.11,58.922132514,133.2
2020-08-10 23:00:00,57.755,-3.0445,57.8351882961,1.415,0.3155,1.4497466158,56.34,-3.36,56.4401027639,133.29,58.195,-3.0545,58.2751061368,1.415,0.3155,1.4497466158,56.78,-3.37,56.879920007,133.14
2020-08-10 23:30:00,54.266,-3.852,54.4025427715,1.576,0.248,1.5953933684,52.69,-4.1,52.8492771947,134.02,54.686,-3.872,54.8229056144,1.576,0.248,1.5953933684,53.11,-4.12,53.269564481,133.87
2020-08-11 00:00:00,50.9385,-4.4345,51.1311604846,1.5785,0.0755,1.5803045593,49.36,-4.51,49.5656100537,134.35,51.3185,-4.4545,51.5114648646,1.5785,0.0755,1.5803045593,49.74,-4.53,49.9458556839,134.2
2020-08-11 00:30:00,48.548,-4.89,48.7936512674,1.6280000000000001,0.04,1.6284913264,46.92,-4.93,47.1782926779,134.78,48.928,-4.91,49.1737458813,1.6280000000000001,0.04,1.6284913264,47.3,-4.95,47.5583063197,134.63
2020-08-11 01:00:00,47.2135,-5.195,47.498448472,1.5935000000000001,0.135,1.5992083198,45.62,-5.33,45.9303091651,134.46,47.5635,-5.215,47.8485397609,1.5935000000000001,0.135,1.5992083198,45.97,-5.35,46.2802700943,134.31
2020-08-11 01:30:00,45.6525,-5.8260000000000005,46.0227447275,1.4725000000000001,0.124,1.4777118291,44.18,-5.95,44.5788615826,134.38,45.9925,-5.856,46.3638090783,1.4725000000000001,0.124,1.4777118291,44.52,-5.98,44.9198263576,134.23
2020-08-11 02:00:00,45.4345,-5.743,45.7960242734,1.2945,0.217,1.3125620938,44.14,-5.96,44.5405567994,134.87,45.7845,-5.763,46.1457756382,1.2945,0.217,1.3125620938,44.49,-5.98,44.8900935619,134.72
2020-08-11 02:30:00,45.093,-6.0425,45.4960487872,1.123,0.1375,1.1313864282,43.97,-6.18,44.4021767484,135.77,45.443,-6.0725,45.8469356146,1.123,0.1375,1.1313864282,44.32,-6.21,44.7529496235,135.62
2020-08-11 03:00:00,44.418,-6.3375,44.8678351411,1.1280000000000001,-0.1575,1.1389426017,43.29,-6.18,43.728897768,136.16,44.758,-6.3575,45.2072601498,1.1280000000000001,-0.1575,1.1389426017,43.63,-6.2,44.0683208212,136.01
2020-08-11 03:30:00,43.8645,-6.44,44.3347263468,1.1844999999999999,-0.35000000000000003,1.235127625,42.68,-6.09,43.1123010288,136.16,44.1945,-6.46,44.6641403169,1.1844999999999999,-0.35000000000000003,1.235127625,43.01,-6.11,43.4418254681,136.01
2020-08-11 04:00:00,43.649,-6.454,44.1235687247,1.119,-0.394,1.1863376417,42.53,-6.06,42.9595682008,136.47,43.999,-6.484,44.4741976544,1.119,-0.394,1.1863376417,42.88,-6.09,43.3103047784,136.32
