Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-11 04:30:00,43.4615,-6.6105,43.9613545344,1.1115,-0.36050000000000004,1.168500107,42.35,-6.25,42.8087023863,135.42,43.7815,-6.6405,44.2822310018,1.1115,-0.36050000000000004,1.168500107,42.67,-6.28,43.12965685,135.27
2020-08-11 05:00:00,43.491,-6.407,43.960399566,1.241,-0.437,1.3156937334,42.25,-5.97,42.6697011942,135.45,43.831,-6.437,44.301145922,1.241,-0.437,1.3156937334,42.59,-6.0,43.0105580061,135.3
2020-08-11 05:30:00,44.833,-6.0065,45.2335708435,1.483,-0.4365,1.5459046704000001,43.35,-5.57,43.7063771091,134.85,45.163,-6.0265,45.5633105826,1.483,-0.4365,1.5459046704000001,43.68,-5.59,44.0362407569,134.7
2020-08-11 06:00:00,45.7965,-5.7455,46.1555000244,1.4265,-0.3355,1.4654222941000001,44.37,-5.41,44.6986017678,134.99,46.1365,-5.7655,46.4953505471,1.4265,-0.3355,1.4654222941000001,44.71,-5.43,45.0385279511,134.83
2020-08-11 06:30:00,50.4255,-3.8385,50.5713864997,1.4655,-0.2285,1.4832068298,48.96,-3.61,49.0929088566,134.32,50.8155,-3.8485,50.9610242489,1.4655,-0.2285,1.4832068298,49.35,-3.62,49.4825918885,134.16
2020-08-11 07:00:00,54.0595,-2.124,54.1012099333,1.9495,0.116,1.9529480920000002,52.11,-2.24,52.1581220904,133.89,54.4695,-2.124,54.5108962158,1.9495,0.116,1.9529480920000002,52.52,-2.24,52.5677467655,133.74
2020-08-11 07:30:00,57.811,-0.0325,57.8110091354,2.831,-0.12250000000000001,2.833649105,54.98,0.09,54.9800736631,132.71,58.241,-0.022500000000000003,58.2410043462,2.831,-0.12250000000000001,2.833649105,55.41,0.1,55.4100902363,132.56
2020-08-11 08:00:00,60.307,1.229,60.3195216327,4.197,-0.461,4.2222422953,56.11,1.69,56.1354451305,132.43,60.737,1.259,60.7500473251,4.197,-0.461,4.2222422953,56.54,1.72,56.5661559592,132.28
2020-08-11 08:30:00,63.3155,3.109,63.3917851243,5.8855,-0.871,5.949600932,57.43,3.98,57.5677453093,131.79,63.7655,3.149,63.8432078709,5.8855,-0.871,5.949600932,57.88,4.02,58.0194346749,131.64
2020-08-11 09:00:00,63.9155,3.803,64.0285401149,7.7055,-1.317,7.8172385949,56.21,5.12,56.4427010339,132.19,64.3555,3.863,64.471335873,7.7055,-1.317,7.8172385949,56.65,5.18,56.8863331566,132.04
2020-08-11 09:30:00,63.875,4.032,64.0021300349,9.365,-1.6880000000000002,9.5159113594,54.51,5.72,54.8092920954,131.81,64.305,4.082,64.4344298415,9.365,-1.6880000000000002,9.5159113594,54.94,5.77,55.24216234,131.67
2020-08-11 10:00:00,63.528,4.7615,63.7061901721,18.328,-2.7885,18.5389135671,45.2,7.55,45.8262206602,131.65,63.878,4.8415,64.0612129627,18.328,-2.7885,18.5389135671,45.55,7.63,46.1846229821,131.5
2020-08-11 10:30:00,61.239,4.081,61.3748293847,18.529,-2.829,18.7437211354,42.71,6.91,43.2653695234,131.5,61.569,4.141,61.7081002949,18.529,-2.829,18.7437211354,43.04,6.97,43.6007167372,131.35
2020-08-11 11:00:00,60.8025,4.177,60.9458065436,12.9325,-2.553,13.1820850115,47.87,6.73,48.3407674743,131.41,61.1725,4.237,61.3190584178,12.9325,-2.553,13.1820850115,48.24,6.79,48.7155180615,131.26
2020-08-11 11:30:00,59.8975,4.569,60.0715096135,13.1675,-2.851,13.4726113746,46.73,7.42,47.3154234896,131.0,60.2675,4.649,60.4465446262,13.1675,-2.851,13.4726113746,47.1,7.5,47.6933957692,130.85
2020-08-11 12:00:00,59.8,11.9375,60.9798647608,14.22,-3.1825,14.5717777313,45.58,15.12,48.0223989405,132.5,60.73,-1.1025,60.7400066369,14.22,-3.1825,14.5717777313,46.51,2.08,46.5564871957,132.36
2020-08-11 12:30:00,60.609,13.177,62.0248676742,15.349,-3.503,15.7436593586,45.26,16.68,48.2357751052,134.91,61.669,-3.013,61.7425601186,15.349,-3.503,15.7436593586,46.32,0.49,46.3225916805,134.76
2020-08-11 13:00:00,60.004,13.0675,61.4104190854,14.594,-3.4325,14.9922277281,45.41,16.5,48.3147813821,135.1,61.054,-3.1925,61.1374105785,14.594,-3.4325,14.9922277281,46.46,0.24,46.4606198839,134.95
2020-08-11 13:30:00,59.201,12.4025,60.486200139,14.761,-3.7375,15.2268193412,44.44,16.14,47.2801565141,135.07,60.221,-3.8575,60.3444210118,14.761,-3.7375,15.2268193412,45.46,-0.12,45.4601583807,134.95
2020-08-11 14:00:00,57.6395,11.8665,58.8483286296,14.4495,-3.3835,14.8403545274,43.19,15.25,45.8032597093,135.37,58.6395,-4.4535,58.8083720443,14.4495,-3.3835,14.8403545274,44.19,-1.07,44.2029523901,135.22
2020-08-11 14:30:00,56.852,11.654,58.0341763102,12.732,-3.346,13.1643283156,44.12,15.0,46.6001545062,135.47,57.872,-4.7059999999999995,58.0630245509,12.732,-3.346,13.1643283156,45.14,-1.3599999999999999,45.1604827255,135.33
2020-08-11 15:00:00,57.191,11.897,58.4153155431,12.111,-3.163,12.5172237337,45.08,15.06,47.5290437522,135.34,58.231,-4.433,58.3994935766,12.111,-3.163,12.5172237337,46.12,-1.27,46.1374825928,135.19
2020-08-11 15:30:00,57.86,11.8025,59.0514911433,10.55,-2.9975,10.9675661042,47.31,14.8,49.5709199027,135.62,58.98,-4.6175,59.1604741889,10.55,-2.9975,10.9675661042,48.43,-1.62,48.4570872009,135.47
2020-08-11 16:00:00,58.889,11.4535,59.9924743885,9.599,-2.6265,9.9518492377,49.29,14.08,51.2615889336,135.49,60.039,-4.9565,60.2432437145,9.599,-2.6265,9.9518492377,50.44,-2.33,50.4937867465,135.34
2020-08-11 16:30:00,60.612,11.1905,61.6363677892,9.182,-2.4795,9.5108908232,51.43,13.67,53.2157288778,135.71,61.822,-5.2695,62.0461708267,9.182,-2.4795,9.5108908232,52.64,-2.79,52.7138852675,135.57
2020-08-11 17:00:00,61.8475,10.7825,62.7803756161,8.1575,-2.0275,8.4056863194,53.69,12.81,55.1970307172,135.92,63.1275,-5.7675,63.3904197218,8.1575,-2.0275,8.4056863194,54.97,-3.74,55.0970824999,135.77
2020-08-11 17:30:00,64.811,10.999,65.7376887485,20.191,-0.371,20.1944081864,44.62,11.37,46.0458608346,136.47,65.841,-5.731,66.0899511424,20.191,-0.371,20.1944081864,45.65,-5.36,45.9635953772,136.32
2020-08-11 18:00:00,67.7285,12.2145,68.8210993991,32.1485,2.4745,32.2435916501,35.58,9.74,36.8890769741,137.43,68.5085,-4.8155,68.6775335354,32.1485,2.4745,32.2435916501,36.36,-7.29,37.0836041938,137.28
2020-08-11 18:30:00,69.4905,11.8625,70.4957338887,33.9505,2.3625,34.032599908,35.54,9.5,36.7877914531,137.43,70.2705,-5.1675,70.460245717,33.9505,2.3625,34.032599908,36.32,-7.53,37.0923617474,137.28
2020-08-11 19:00:00,68.9005,11.415,69.8396815947,31.9605,2.565,32.0632622366,36.94,8.85,37.9853405934,136.2,69.7205,-5.335,69.9243186971,31.9605,2.565,32.0632622366,37.76,-7.9,38.5775530587,136.05
2020-08-11 19:30:00,69.588,11.4505,70.5237810547,30.138,2.9905,30.2860055843,39.45,8.46,40.3469218157,136.2,70.488,-5.3195,70.6884376985,30.138,2.9905,30.2860055843,40.35,-8.31,41.1968275478,136.05
2020-08-11 20:00:00,69.087,10.711,69.9123672178,26.207,2.331,26.3104619876,42.88,8.38,43.6911753104,136.09,70.067,-6.019,70.3250513686,26.207,2.331,26.3104619876,43.86,-8.35,44.6477558227,135.95
2020-08-11 20:30:00,68.0215,9.337,68.6593331693,15.461500000000001,2.267,15.6268125749,52.56,7.07,53.0333715692,136.37,69.2715,-7.503,69.6766511914,15.461500000000001,2.267,15.6268125749,53.81,-9.77,54.6897522393,136.23
2020-08-11 21:00:00,66.7985,8.783,67.3734420321,14.1885,2.523,14.4110742573,52.61,6.26,52.9811258846,136.37,68.0385,-8.107,68.5197849621,14.1885,2.523,14.4110742573,53.85,-10.63,54.8891555774,136.23
2020-08-11 21:30:00,67.5075,9.119,68.1206188848,22.0075,1.919,22.0910076106,45.5,7.2,46.0661480916,136.42,68.5675,-7.731,69.0019595175,22.0075,1.919,22.0910076106,46.56,-9.65,47.54951209,136.28
2020-08-11 22:00:00,65.5465,7.9905,66.0317480649,21.7665,1.8705,21.8467226947,43.78,6.12,44.2056874169,136.31,66.5565,-8.8495,67.1422470766,21.7665,1.8705,21.8467226947,44.79,-10.72,46.0549943003,136.16
2020-08-11 22:30:00,62.306,7.1705,62.7172520623,21.796,1.9105,21.8795709796,40.51,5.26,40.8500636474,136.76,63.216,-9.7995,63.9710313834,21.796,1.9105,21.8795709796,41.42,-11.71,43.0434722112,136.6
2020-08-11 23:00:00,58.127,5.7905,58.414707217,10.117,-0.0195,10.1170187926,48.01,5.8100000000000005,48.3602750199,136.65,59.247,-11.1595,60.2888169502,10.117,-0.0195,10.1170187926,49.13,-11.14,50.3771426343,136.5
2020-08-11 23:30:00,54.045,4.6985,54.2488518519,1.455,0.0985,1.4583302952000001,52.59,4.6,52.7907955992,136.89,55.285,-12.3515,56.647954749,1.455,0.0985,1.4583302952000001,53.83,-12.45,55.2509855116,136.74
2020-08-12 00:00:00,52.08,4.516,52.2754307108,1.16,0.256,1.1879124547,50.92,4.26,51.0978864534,137.27,53.28,-12.614,54.7528208954,1.16,0.256,1.1879124547,52.12,-12.87,53.6854850029,137.12
2020-08-12 00:30:00,49.5835,4.2015,49.761190445,1.1035,0.1315,1.1113075632,48.48,4.07,48.6505426486,137.27,50.7235,-12.9285,52.3451961932,1.1035,0.1315,1.1113075632,49.62,-13.06,51.309921068,137.12
2020-08-12 01:00:00,48.119,3.956,48.2813431565,1.249,0.186,1.2627735347,46.87,3.77,47.0213759901,137.41,49.199,-13.214,50.9426284854,1.249,0.186,1.2627735347,47.95,-13.4,49.7871720426,137.26
2020-08-12 01:30:00,46.792,3.407,46.9158705877,1.242,-0.033,1.2424383284,45.55,3.44,45.6797121269,138.01,47.842,-13.913,49.8239754837,1.242,-0.033,1.2424383284,46.6,-13.88,48.623187884000004,137.85
2020-08-12 02:00:00,46.386,3.2015000000000002,46.4963503756,1.226,0.0115,1.2260539344,45.16,3.19,45.2725269893,138.18,47.416,-14.1685,49.4876090375,1.226,0.0115,1.2260539344,46.19,-14.18,48.3175796165,138.03
2020-08-12 02:30:00,45.5975,1.699,45.6291420832,0.9975,0.139,1.0071381484,44.6,1.56,44.6272741717,138.04,46.5075,-13.031,48.2985974667,0.9975,0.139,1.0071381484,45.51,-13.17,47.3773046933,137.89
2020-08-12 03:00:00,45.127,-5.663,45.4809377432,0.937,0.217,0.9617993554000001,44.19,-5.88,44.5794851922,135.69,45.477,-5.683,45.8307104243,0.937,0.217,0.9617993554000001,44.54,-5.9,44.9290729929,135.54
2020-08-12 03:30:00,44.5845,-5.8485,44.9664607513,0.9345,0.21150000000000002,0.958134907,43.65,-6.06,44.0686521237,135.85,44.9245,-5.8685,45.3061805111,0.9345,0.21150000000000002,0.958134907,43.99,-6.08,44.4081805527,135.7
2020-08-12 04:00:00,44.174,-6.0015,44.5798191814,1.064,0.1885,1.0805684846,43.11,-6.19,43.55213198,135.97,44.504,-6.0415,44.9122003274,1.064,0.1885,1.0805684846,43.44,-6.23,43.8844676395,135.82
2020-08-12 04:30:00,44.4275,-5.84,44.809690428,1.6075,0.33,1.6410229279,42.82,-6.17,43.2622387308,135.97,44.7575,-5.86,45.1394883251,1.6075,0.33,1.6410229279,43.15,-6.19,43.5917262792,135.82
2020-08-12 05:00:00,44.5935,-5.7775,44.9662067391,1.5935000000000001,0.36250000000000004,1.6342118896,43.0,-6.14,43.4361554468,135.87,44.9435,-5.8075,45.317162847,1.5935000000000001,0.36250000000000004,1.6342118896,43.35,-6.17,43.7868861647,135.73
2020-08-12 05:30:00,45.9995,-5.1345,46.2851713889,1.5895000000000001,0.1355,1.595265025,44.41,-5.27,44.7215943365,135.43,46.3395,-5.1545,46.6252949642,1.5895000000000001,0.1355,1.595265025,44.75,-5.29,45.0615867453,135.28
2020-08-12 06:00:00,47.253,-4.96,47.5126047381,1.303,0.08,1.305453561,45.95,-5.04,46.2255784171,135.23,47.613,-4.97,47.8716896401,1.303,0.08,1.305453561,46.31,-5.05,46.5845317675,135.08
2020-08-12 06:30:00,51.191,-3.66,51.3216726247,1.201,0.01,1.2010416313,49.99,-3.67,50.1245349106,134.67,51.571,-3.67,51.7014210733,1.201,0.01,1.2010416313,50.37,-3.68,50.5042503162,134.53
2020-08-12 07:00:00,54.1325,-2.134,54.1745467194,2.0325,-0.20400000000000001,2.0427119841,52.1,-1.9300000000000002,52.1357353453,134.11,54.5525,-2.134,54.5942232498,2.0325,-0.20400000000000001,2.0427119841,52.52,-1.9300000000000002,52.555449765,133.96
2020-08-12 07:30:00,57.899,-0.116,57.8991162022,2.849,-0.406,2.8777833483,55.05,0.29,55.0507638457,133.4,58.319,-0.096,58.3190790136,2.849,-0.406,2.8777833483,55.47,0.31,55.4708662272,133.26
2020-08-12 08:00:00,61.2755,1.456,61.2927959572,3.2455,-0.5640000000000001,3.2941412007,58.03,2.02,58.0651470333,132.69,61.7255,1.496,61.7436261184,3.2455,-0.5640000000000001,3.2941412007,58.48,2.06,58.5162712414,132.55
2020-08-12 08:30:00,63.839,2.8175,63.9011441779,4.759,-0.6825,4.8076904278,59.08,3.5,59.1835821829,132.69,64.309,2.8575,64.372453637,4.759,-0.6825,4.8076904278,59.55,3.54,59.6551263514,132.55
2020-08-12 09:00:00,64.969,4.136,65.1005181009,6.759,-1.034,6.8376338744,58.21,5.17,58.4391392818,132.47,65.419,4.186,65.5527890864,6.759,-1.034,6.8376338744,58.66,5.22,58.8917990895,132.33
2020-08-12 09:30:00,65.4475,5.121,65.6475429643,7.3275,-1.4889999999999999,7.4772573347,58.12,6.61,58.4946706974,131.94,65.8975,5.181,66.1008567815,7.3275,-1.4889999999999999,7.4772573347,58.57,6.67,58.948569109,131.8
2020-08-12 10:00:00,65.0215,5.139,65.2242652948,9.5315,-2.101,9.7603121492,55.49,7.24,55.9603225509,131.88,65.4615,5.219,65.6692161005,9.5315,-2.101,9.7603121492,55.93,7.32,56.4069791781,131.73
2020-08-12 10:30:00,63.274,4.7525,63.4522287414,18.044,-3.2475,18.3339082645,45.23,8.0,45.932046547,131.95,63.624,4.8325,63.8072600278,18.044,-3.2475,18.3339082645,45.58,8.08,46.2906340419,131.81
2020-08-12 11:00:00,62.813,5.5445,63.0572315381,18.073,-3.1955,18.3533252913,44.74,8.74,45.5856907373,131.32,63.153,5.6145,63.4020821366,18.073,-3.1955,18.3533252913,45.08,8.81,45.9328041818,131.18
2020-08-12 11:30:00,60.8975,5.8065,61.1736949064,13.2675,-3.4135,13.6995816907,47.63,9.22,48.5141762787,131.23,61.2675,5.8965,61.5505911304,13.2675,-3.4135,13.6995816907,48.0,9.31,48.894540595,131.09
2020-08-12 12:00:00,60.929,5.94,61.2178621074,13.829,-3.49,14.2625853547,47.1,9.43,48.0347259803,131.34,61.299,6.02,61.593894186,13.829,-3.49,14.2625853547,47.47,9.51,48.4132316624,131.2
2020-08-12 12:30:00,62.0065,6.236,62.3192886533,13.8865,-3.614,14.3490723829,48.12,9.85,49.1177859843,131.43,62.3865,6.326,62.7064084305,13.8865,-3.614,14.3490723829,48.5,9.94,49.5081165063,131.29
2020-08-12 13:00:00,61.878,5.596,62.130524704,12.658,-3.5140000000000002,13.1367103949,49.22,9.11,50.0559736695,131.77,62.258,5.676,62.5162022199,12.658,-3.5140000000000002,13.1367103949,49.6,9.19,50.4441879705,131.63
2020-08-12 13:30:00,60.795,5.212,61.0180052853,21.695,-4.5280000000000005,22.1624865257,39.1,9.74,40.2948830498,132.1,61.095,5.302,61.3246298725,21.695,-4.5280000000000005,22.1624865257,39.4,9.83,40.6077443353,131.96
2020-08-12 14:00:00,59.7165,5.1885,59.9414789983,21.8265,-4.4415,22.2738192616,37.89,9.63,39.0946159976,132.14,60.0165,5.2785,60.2481770222,21.8265,-4.4415,22.2738192616,38.19,9.72,39.4075436941,132.0
2020-08-12 14:30:00,58.8825,4.7620000000000005,59.0747446059,20.9825,-4.338,21.4262350928,37.9,9.1,38.9771728067,132.14,59.1725,4.842,59.3702764037,20.9825,-4.338,21.4262350928,38.19,9.18,39.2778372623,132.0
2020-08-12 15:00:00,58.94,4.6455,59.1227897705,20.34,-4.1445,20.7579498084,38.6,8.79,39.5881813172,132.21,59.24,4.7255,59.4281747175,20.34,-4.1445,20.7579498084,38.9,8.87,39.8984573637,132.08
2020-08-12 15:30:00,59.64,4.2705,59.7926983021,13.76,-3.3995,14.1737151181,45.88,7.67,46.516699152,132.39,60.0,4.3405000000000005,60.1567946308,13.76,-3.3995,14.1737151181,46.24,7.74,46.8833147292,132.25
2020-08-12 16:00:00,60.9795,4.318,61.1321891008,23.5795,-3.092,23.7813642218,37.4,7.41,38.1269996197,132.63,61.2595,4.398,61.4171697838,23.5795,-3.092,23.7813642218,37.68,7.49,38.4172161927,132.49
2020-08-12 16:30:00,62.307,4.301,62.4552707944,22.117,-2.489,22.2566127252,40.19,6.79,40.7595412143,132.94,62.627,4.371,62.7793498692,22.117,-2.489,22.2566127252,40.51,6.86,41.0867338687,132.8
2020-08-12 17:00:00,63.498,3.144,63.5757873722,17.478,-3.046,17.7414373713,46.02,6.19,46.4344322674,133.1,63.848,3.204,63.9283405072,17.478,-3.046,17.7414373713,46.37,6.25,46.7893086078,132.96
2020-08-12 17:30:00,64.437,2.4935,64.4852270776,15.187,-2.6365,15.4141526283,49.25,5.13,49.5164558506,133.35,64.837,2.5435,64.8868704843,15.187,-2.6365,15.4141526283,49.65,5.18,49.919484172,133.22
2020-08-12 18:00:00,65.6515,2.329,65.6927978796,19.4715,-1.211,19.509121796,46.18,3.54,46.3154833722,133.47,66.0015,2.379,66.0443611768,19.4715,-1.211,19.509121796,46.53,3.59,46.6682868766,133.33
2020-08-12 18:30:00,67.428,2.16,67.4625880322,13.238,-1.9500000000000002,13.3808498983,54.19,4.11,54.3456364394,133.02,67.858,2.2,67.8936533411,13.238,-1.9500000000000002,13.3808498983,54.62,4.15,54.777430571400004,132.88
2020-08-12 19:00:00,68.4895,1.8925,68.5156417652,11.5095,-1.9275,11.6697834813,56.98,3.8200000000000003,57.1079048819,132.89,68.9395,1.9325,68.9665804321,11.5095,-1.9275,11.6697834813,57.43,3.86,57.559573487,132.76
2020-08-12 19:30:00,67.0345,1.1995,67.0452309303,11.0145,-2.0305,11.2000955576,56.02,3.23,56.1130403739,133.16,67.4745,1.2495,67.4860681956,11.0145,-2.0305,11.2000955576,56.46,3.2800000000000002,56.5551942796,133.02
2020-08-12 20:00:00,67.118,1.062,67.126401423,8.458,-1.248,8.5495770656,58.66,2.31,58.705465674,133.54,67.568,1.092,67.576823601,8.458,-1.248,8.5495770656,59.11,2.34,59.1562989038,133.4
2020-08-12 20:30:00,67.2755,0.20950000000000002,67.2758261971,12.1855,-1.7305000000000001,12.307763424000001,55.09,1.94,55.124148066,132.84,67.7155,0.23950000000000002,67.7159235372,12.1855,-1.7305000000000001,12.307763424000001,55.53,1.97,55.5649331863,132.7
2020-08-12 21:00:00,65.346,-0.6465000000000001,65.3491979924,13.746,-2.3265000000000002,13.9414890973,51.6,1.6800000000000002,51.6273415934,133.11,65.746,-0.6165,65.7488903956,13.746,-2.3265000000000002,13.9414890973,52.0,1.71,52.028108749,132.96
2020-08-12 21:30:00,62.885,-1.204,62.8965248722,11.165,-1.8940000000000001,11.3245070974,51.72,0.6900000000000001,51.7246024634,133.26,63.295,-1.174,63.30588678,11.165,-1.8940000000000001,11.3245070974,52.13,0.72,52.1349719478,133.12
2020-08-12 22:00:00,62.2465,-1.819,62.2730722162,10.6065,-1.089,10.6622588249,51.64,-0.73,51.6451595021,133.39,62.6465,-1.8090000000000002,62.6726131835,10.6065,-1.089,10.6622588249,52.04,-0.72,52.0449805457,133.25
2020-08-12 22:30:00,60.321,-2.437,60.3702079672,5.381,-1.137,5.499811815,54.94,-1.3,54.9553782627,133.09,60.751,-2.427,60.7994599483,5.381,-1.137,5.499811815,55.37,-1.29,55.3850250519,132.95
2020-08-12 23:00:00,56.0125,-3.4075,56.1160512911,6.7825,-1.0175,6.8583972253,49.23,-2.39,49.2879802792,133.65,56.4025,-3.4075,56.5053365843,6.7825,-1.0175,6.8583972253,49.62,-2.39,49.6775250994,133.51
2020-08-12 23:30:00,53.5405,-3.9635,53.6870046892,5.6205,-0.7035,5.6643563182,47.92,-3.26,48.0307609767,133.92,53.9105,-3.9635,54.0560019101,5.6205,-0.7035,5.6643563182,48.29,-3.26,48.3999142561,133.78
2020-08-13 00:00:00,51.1215,-4.3525,51.3064520163,3.8415,-0.6225,3.8916100139000003,47.28,-3.73,47.4269048115,134.22,51.5015,-4.3725,51.686780307,3.8415,-0.6225,3.8916100139000003,47.66,-3.75,47.8073017436,134.08
2020-08-13 00:30:00,49.007,-4.582,49.2207351936,4.567,-0.542,4.5990491409,44.44,-4.04,44.6232585094,134.29,49.357,-4.592,49.5701514321,4.567,-0.542,4.5990491409,44.79,-4.05,44.9727317382,134.15
2020-08-13 01:00:00,48.2285,-4.5635,48.4439237108,5.4585,-0.47350000000000003,5.4789984943,42.77,-4.09,42.9651137552,134.36,48.5685,-4.5735,48.7833587866,5.4585,-0.47350000000000003,5.4789984943,43.11,-4.1,43.3045274769,134.21
2020-08-13 01:30:00,46.38,-5.105,46.660105282800004,5.15,-0.295,5.1584421098,41.23,-4.8100000000000005,41.5096253898,134.73,46.7,-5.125,46.9803748921,5.15,-0.295,5.1584421098,41.55,-4.83,41.8297908195,134.58
2020-08-13 02:00:00,45.547,-5.2085,45.8438401669,3.867,-0.3185,3.8800942321000003,41.68,-4.89,41.9658730399,135.12,45.867,-5.2085,46.1617824748,3.867,-0.3185,3.8800942321000003,42.0,-4.89,42.2837096291,134.98
2020-08-13 02:30:00,45.1085,-5.46,45.437741716,3.6285,-0.44,3.6550803343,41.48,-5.02,41.7826614758,135.82,45.4485,-5.47,45.7764901696,3.6285,-0.44,3.6550803343,41.82,-5.03,42.1214114198,135.67
2020-08-13 03:00:00,44.4445,-5.5785,44.793227641,3.4545,-0.40850000000000003,3.4785690305,40.99,-5.17,41.3147552335,136.05,44.7645,-5.5985,45.1132315679,3.4545,-0.40850000000000003,3.4785690305,41.31,-5.19,41.6347475073,135.9
2020-08-13 03:30:00,43.6715,-5.7780000000000005,44.0520736884,3.1915,-0.358,3.2115161918,40.48,-5.42,40.8412389626,135.53,44.0015,-5.798,44.3818522174,3.1915,-0.358,3.2115161918,40.81,-5.44,41.1709812854,135.38
2020-08-13 04:00:00,43.3135,-6.049,43.7338505422,3.4635,-0.459,3.4937820839000002,39.85,-5.59,40.2401615305,135.53,43.6235,-6.069,44.0436432786,3.4635,-0.459,3.4937820839000002,40.16,-5.61,40.5499408138,135.38
2020-08-13 04:30:00,43.5385,-6.223,43.9809812447,3.9585,-0.443,3.9832111732,39.58,-5.78,39.9998099995,134.99,43.8585,-6.243,44.3005989943,3.9585,-0.443,3.9832111732,39.9,-5.8,40.3193501932,134.84
2020-08-13 05:00:00,44.234,-5.517,44.5767208866,3.964,-0.5670000000000001,4.0043457643,40.27,-4.95,40.5730871391,134.4,44.544,-5.527,44.8855841557,3.964,-0.5670000000000001,4.0043457643,40.58,-4.96,40.8820009295,134.25
2020-08-13 05:30:00,45.203,-5.314,45.5142813301,4.573,-0.734,4.6315316041,40.63,-4.58,40.8873244417,134.06,45.533,-5.324,45.843200859,4.573,-0.734,4.6315316041,40.96,-4.59,41.2163765996,133.92
2020-08-13 06:00:00,46.5975,-5.1305,46.8790895443,3.3175,-0.49050000000000005,3.3535647452,43.28,-4.64,43.528013968,134.49,46.9375,-5.1405,47.2181495455,3.3175,-0.49050000000000005,3.3535647452,43.62,-4.65,43.8671505799,134.34
2020-08-13 06:30:00,51.0815,-3.017,51.1705181843,2.1515,-0.147,2.1565159981,48.93,-2.87,49.0140979719,134.08,51.4615,-3.007,51.5492776986,2.1515,-0.147,2.1565159981,49.31,-2.86,49.3928709431,133.92
2020-08-13 07:00:00,54.5835,-1.7385000000000002,54.6111788419,2.3235,-0.1885,2.331133737,52.26,-1.55,52.2829809785,133.64,55.0035,-1.7285,55.0306525902,2.3235,-0.1885,2.331133737,52.68,-1.54,52.7025046843,133.49
2020-08-13 07:30:00,59.212,0.45,59.2137099328,2.842,-0.27,2.8547966653,56.37,0.72,56.374598003,133.0,59.662,0.48,59.663930846,2.842,-0.27,2.8547966653,56.82,0.75,56.824949626,132.85
2020-08-13 08:00:00,62.1465,1.354,62.1612482038,3.1765,-0.366,3.1975159499,58.97,1.72,58.9950786083,132.5,62.6065,1.3940000000000001,62.622017519799996,3.1765,-0.366,3.1975159499,59.43,1.76,59.4560552005,132.36
2020-08-13 08:30:00,65.628,2.551,65.6775607419,2.958,-0.359,2.9797055224,62.67,2.91,62.7375246563,132.53,66.118,2.601,66.169140277,2.958,-0.359,2.9797055224,63.16,2.96,63.2293223117,132.39
2020-08-13 09:00:00,66.986,3.5949999999999998,67.0823987421,2.776,-0.805,2.890363472,64.21,4.4,64.360578773,133.18,67.496,3.665,67.5954306222,2.776,-0.805,2.890363472,64.72,4.47,64.8741805343,133.03
2020-08-13 09:30:00,69.3705,4.7235,69.5311277235,3.4205,-0.7365,3.4988930392,65.95,5.46,66.175630711,133.23,69.8805,4.7835,70.0440300989,3.4205,-0.7365,3.4988930392,66.46,5.52,66.6888446444,133.09
2020-08-13 10:00:00,68.181,4.2055,68.3105774478,4.511,-1.0545,4.6326117094,63.67,5.26,63.8869039788,133.13,68.701,4.2755,68.8339109833,4.511,-1.0545,4.6326117094,64.19,5.33,64.4109074614,132.98
2020-08-13 10:30:00,68.3115,4.1105,68.4350585775,9.9015,-1.5995,10.0298605424,58.41,5.71,58.6884332727,132.01,68.7715,4.1805,68.8984455013,9.9015,-1.5995,10.0298605424,58.87,5.78,59.1530666999,131.87
2020-08-13 11:00:00,69.094,5.0315,69.2769574119,10.104,-1.6684999999999999,10.2408353297,58.99,6.7,59.3692689866,131.68,69.554,5.1215,69.7423019282,10.104,-1.6684999999999999,10.2408353297,59.45,6.79,59.836498894900004,131.54
2020-08-13 11:30:00,67.9365,4.977,68.1185625307,11.7765,-2.163,11.9734924416,56.16,7.14,56.6120587861,131.44,68.3865,5.047,68.5724842138,11.7765,-2.163,11.9734924416,56.61,7.21,57.0672953626,131.3
2020-08-13 12:00:00,66.7465,5.035,66.9361373792,10.1565,-2.435,10.4443150685,56.59,7.47,57.0808987315,131.8,67.1765,5.125,67.3717134801,10.1565,-2.435,10.4443150685,57.02,7.5600000000000005,57.5189881691,131.66
2020-08-13 12:30:00,67.9245,5.275,68.1290196998,8.5045,-2.265,8.8009513832,59.42,7.54,59.8964773589,132.88,68.3945,5.355,68.6038166231,8.5045,-2.265,8.8009513832,59.89,7.62,60.3728125898,132.73
2020-08-13 13:00:00,70.1425,5.527,70.3599178172,16.4825,-2.903,16.7361947661,53.66,8.43,54.3181415367,132.95,70.5725,5.627,70.7964750906,16.4825,-2.903,16.7361947661,54.09,8.53,54.7584605335,132.8
2020-08-13 13:30:00,70.864,4.6765,71.0181395719,15.894,-2.6035,16.1058203222,54.97,7.28,55.4499711452,133.14,71.294,4.7565,71.4524928064,15.894,-2.6035,16.1058203222,55.4,7.36,55.8867569286,132.99
2020-08-13 14:00:00,69.2795,3.743,69.3805388365,15.0595,-2.337,15.2397542385,54.22,6.08,54.5598277123,133.39,69.6995,3.823,69.8042665548,15.0595,-2.337,15.2397542385,54.64,6.16,54.9861364346,133.24
2020-08-13 14:30:00,69.321,3.7905,69.4245556792,14.731,-2.3895,14.9235408416,54.59,6.18,54.9386976547,133.52,69.761,3.8705,69.8682895973,14.731,-2.3895,14.9235408416,55.03,6.26,55.3849122054,133.37
2020-08-13 15:00:00,68.0395,3.6245000000000003,68.1359711203,13.2095,-2.0055,13.3608727447,54.83,5.63,55.1182891607,132.81,68.4595,3.6945,68.5591166111,13.2095,-2.0055,13.3608727447,55.25,5.7,55.5432489147,132.66
2020-08-13 15:30:00,68.417,3.5035,68.5066449423,14.147,-2.2465,14.3242581396,54.27,5.75,54.5737610945,132.58,68.857,3.5735,68.9496653455,14.147,-2.2465,14.3242581396,54.71,5.82,55.0186922782,132.44
2020-08-13 16:00:00,67.919,3.2255,67.9955469957,14.229,-1.8245,14.3454955038,53.69,5.05,53.9269746973,132.82,68.349,3.2855,68.4279205533,14.229,-1.8245,14.3454955038,54.12,5.11,54.360707317,132.67
2020-08-13 16:30:00,68.902,2.8555,68.9611447429,14.322,-1.8145,14.4364848301,54.58,4.67,54.7794240568,133.04,69.322,2.9155,69.3832820228,14.322,-1.8145,14.4364848301,55.0,4.73,55.2030153162,132.9
2020-08-13 17:00:00,69.816,2.4035,69.8573594423,13.966,-1.7265000000000001,14.0723117593,55.85,4.13,56.0024945873,132.94,70.256,2.4635,70.2991775788,13.966,-1.7265000000000001,14.0723117593,56.29,4.19,56.4457279163,132.79
2020-08-13 17:30:00,70.179,1.6600000000000001,70.1986299083,14.259,-2.03,14.4027768503,55.92,3.69,56.0416140025,132.88,70.619,1.71,70.6397003179,14.259,-2.03,14.4027768503,56.36,3.74,56.4839552439,132.73
2020-08-13 18:00:00,70.318,1.365,70.3312473158,13.628,-1.945,13.7660963603,56.69,3.31,56.7865494638,132.53,70.768,1.415,70.7821449873,13.628,-1.945,13.7660963603,57.14,3.36,57.238703689,132.39
2020-08-13 18:30:00,71.767,1.5995,71.7848221371,12.217,-1.5705,12.3175305662,59.55,3.17,59.6343139476,132.14,72.237,1.6495000000000002,72.2558303478,12.217,-1.5705,12.3175305662,60.02,3.22,60.1063124805,132.0
2020-08-13 19:00:00,71.421,1.5615,71.4380677458,11.901,-0.9585,11.9395361405,59.52,2.52,59.5733228887,132.56,71.901,1.6115,71.9190568156,11.901,-0.9585,11.9395361405,60.0,2.5700000000000003,60.0550156107,132.41
2020-08-13 19:30:00,70.885,1.239,70.8958274231,12.225,-1.191,12.2828785714,58.66,2.43,58.7103099975,132.56,71.355,1.279,71.366461773,12.225,-1.191,12.2828785714,59.13,2.47,59.1815663868,132.41
2020-08-13 20:00:00,70.03,0.8155,70.0347480916,11.39,-1.2745,11.4610841656,58.64,2.09,58.677233234,132.75,70.48,0.8555,70.4851919218,11.39,-1.2745,11.4610841656,59.09,2.13,59.128377282,132.6
2020-08-13 20:30:00,68.477,-0.1365,68.4771360474,3.237,-0.4665,3.2704420573,65.24,0.33,65.2408346053,133.15,68.987,-0.0965,68.9870674928,3.237,-0.4665,3.2704420573,65.75,0.37,65.7510410564,133.0
2020-08-13 21:00:00,67.8755,-0.5085000000000001,67.8774047272,2.0855,-0.5685,2.1615972104,65.79,0.06,65.7900273598,132.66,68.3955,-0.5085000000000001,68.3973902463,2.0855,-0.5685,2.1615972104,66.31,0.06,66.3100271452,132.52
2020-08-13 21:30:00,67.6795,-0.6715,67.6828311502,2.0495,-0.48150000000000004,2.1053010474,65.63,-0.19,65.6302750261,132.87,68.2095,-0.6315000000000001,68.212423227,2.0495,-0.48150000000000004,2.1053010474,66.16,-0.15,66.1601700421,132.72
2020-08-13 22:00:00,64.5145,-1.7965,64.5395082295,2.6145,-0.5065000000000001,2.6631095546,61.9,-1.29,61.9134403825,133.22,65.0045,-1.7765,65.0287703444,2.6145,-0.5065000000000001,2.6631095546,62.39,-1.27,62.402924611,133.07
2020-08-13 22:30:00,60.8115,-2.9485,60.8829383695,3.6915,-0.6585000000000001,3.7497725931,57.12,-2.29,57.1658858061,133.62,61.2615,-2.9485,61.3324142236,3.6915,-0.6585000000000001,3.7497725931,57.57,-2.29,57.615527421,133.47
2020-08-13 23:00:00,57.463,-3.746,57.5849709994,2.373,-0.256,2.3867687362,55.09,-3.49,55.2004365925,134.21,57.893,-3.746,58.0140669579,2.373,-0.256,2.3867687362,55.52,-3.49,55.6295829573,134.07
2020-08-13 23:30:00,53.6245,-4.5925,53.8207957624,1.5045000000000002,-0.0425,1.5051001628,52.12,-4.55,52.3182272253,134.7,54.0445,-4.6025,54.2401234005,1.5045000000000002,-0.0425,1.5051001628,52.54,-4.5600000000000005,52.7375122659,134.55
2020-08-14 00:00:00,50.66,-4.8855,50.8950263803,1.37,0.0545,1.3710836043,49.29,-4.94,49.5369326866,133.38,51.05,-4.8955,51.2841926938,1.37,0.0545,1.3710836043,49.68,-4.95,49.9259942315,133.23
2020-08-14 00:30:00,48.376,-5.1125,48.6454009363,1.666,0.0575,1.6669919765999999,46.71,-5.17,46.9952444403,133.76,48.756,-5.1325,49.02540252,1.666,0.0575,1.6669919765999999,47.09,-5.19,47.3751432716,133.6
2020-08-14 01:00:00,47.077,-5.204,47.3637577162,1.7469999999999999,-0.024,1.7471648463,45.33,-5.18,45.6250073973,134.28,47.437,-5.224,47.7237796596,1.7469999999999999,-0.024,1.7471648463,45.69,-5.2,45.9849551484,134.13
2020-08-14 01:30:00,46.189,-5.702,46.5396231721,2.039,-0.462,2.0906852943,44.15,-5.24,44.4598706701,134.48,46.539,-5.712,46.8882230949,2.039,-0.462,2.0906852943,44.5,-5.25,44.8086208223,134.33
2020-08-14 02:00:00,45.77,-5.5855,46.1095511825,2.19,-0.28550000000000003,2.2085312427,43.58,-5.3,43.9010979362,134.52,46.11,-5.6055,46.4494750266,2.19,-0.28550000000000003,2.2085312427,43.92,-5.32,44.2410307294,134.37
2020-08-14 02:30:00,44.6075,-5.997,45.0088109735,1.6875,-0.197,1.6989600496000001,42.92,-5.8,43.31011891,134.92,44.9375,-6.017,45.3385398447,1.6875,-0.197,1.6989600496000001,43.25,-5.82,43.6398315762,134.77
2020-08-14 03:00:00,43.6185,-6.431,44.0900363262,1.4885000000000002,-0.151,1.4961394487000002,42.13,-6.28,42.5954845025,134.92,43.9585,-6.441,44.4278764207,1.4885000000000002,-0.151,1.4961394487000002,42.47,-6.29,42.9332621635,134.77
2020-08-14 03:30:00,43.503,-6.543,43.992293166,1.603,-0.223,1.6184369001999999,41.9,-6.32,42.3739589843,135.12,43.843,-6.573,44.3329784472,1.603,-0.223,1.6184369001999999,42.24,-6.35,42.7146356651,134.97
2020-08-14 04:00:00,43.2825,-6.776,43.8096905062,1.8325,-0.356,1.8667598265,41.45,-6.42,41.9442355992,135.06,43.6025,-6.786,44.1274042093,1.8325,-0.356,1.8667598265,41.77,-6.43,42.2620136766,134.91
2020-08-14 04:30:00,43.2405,-6.725,43.7603298119,1.2105000000000001,0.125,1.2169368307,42.03,-6.85,42.5845441446,134.94,43.5805,-6.755,44.1009070797,1.2105000000000001,0.125,1.2169368307,42.37,-6.88,42.9249496214,134.79
2020-08-14 05:00:00,43.406,-6.6455,43.9117695641,0.976,0.14450000000000002,0.9866388650000001,42.43,-6.79,42.9698615311,134.79,43.736,-6.6754999999999995,44.2425134486,0.976,0.14450000000000002,0.9866388650000001,42.76,-6.82,43.3004618913,134.64
2020-08-14 05:30:00,44.2655,-6.467,44.7354063271,1.2555,0.093,1.2589397325,43.01,-6.5600000000000005,43.5073982215,134.43,44.6055,-6.487,45.0747357092,1.2555,0.093,1.2589397325,43.35,-6.58,43.8465380617,134.28
2020-08-14 06:00:00,45.653,-5.7235,46.010377756,1.383,-0.1635,1.3926310531000001,44.27,-5.5600000000000005,44.6177823295,134.21,46.003,-5.7435,46.3601531625,1.383,-0.1635,1.3926310531000001,44.62,-5.58,44.9675527464,134.06
2020-08-14 06:30:00,49.681,-4.0765,49.847964986,1.391,-0.3965,1.4464070139,48.29,-3.68,48.4300165187,134.02,50.061,-4.0765,50.2267017955,1.391,-0.3965,1.4464070139,48.67,-3.68,48.8089264377,133.88
2020-08-14 07:00:00,52.6765,-3.225,52.7751293438,1.5365,-0.5650000000000001,1.6370880398,51.14,-2.66,51.2091319981,133.51,53.0865,-3.215,53.1837635679,1.5365,-0.5650000000000001,1.6370880398,51.55,-2.65,51.6180685419,133.36
2020-08-14 07:30:00,56.943,-1.5510000000000002,56.9641189698,1.533,-0.681,1.6774534271000001,55.41,-0.87,55.4168295737,133.06,57.383,-1.521,57.4031543558,1.533,-0.681,1.6774534271000001,55.85,-0.84,55.8563165631,132.91
2020-08-14 08:00:00,60.2095,-0.5405,60.2119259823,1.9395,-0.6105,2.0333151502,58.27,0.07,58.2700420456,132.56,60.6595,-0.5205000000000001,60.6617330819,1.9395,-0.6105,2.0333151502,58.72,0.09,58.7200689713,132.41
2020-08-14 08:30:00,64.183,0.8405,64.1885030925,9.263,-1.1295,9.3316096816,54.92,1.97,54.9553209435,132.27,64.613,0.8905000000000001,64.6191361692,9.263,-1.1295,9.3316096816,55.35,2.02,55.3868477168,132.12
2020-08-14 09:00:00,66.198,1.536,66.2158175967,9.668,-0.904,9.7101719861,56.53,2.44,56.5826342618,132.17,66.648,1.576,66.6666309333,9.668,-0.904,9.7101719861,56.98,2.48,57.0339442788,132.02
2020-08-14 09:30:00,67.9095,2.033,67.9399240451,9.9595,-1.157,10.0264794046,57.95,3.19,58.0377342769,132.01,68.3695,2.093,68.401529071,9.9595,-1.157,10.0264794046,58.41,3.25,58.5003470075,131.85
2020-08-14 10:00:00,69.081,2.7735000000000003,69.1366535439,9.911,-1.2665,9.9915936291,59.17,4.04,59.3077608749,132.01,69.551,2.8235,69.6082879638,9.911,-1.2665,9.9915936291,59.64,4.09,59.7800777852,131.85
2020-08-14 10:30:00,68.9235,2.315,68.9623671088,10.0635,-1.055,10.1186489834,58.86,3.37,58.9563949034,132.18,69.3835,2.365,69.4237948923,10.0635,-1.055,10.1186489834,59.32,3.42,59.4185055349,132.02
2020-08-14 11:00:00,68.383,2.332,68.4227514282,10.653,-0.968,10.696888940200001,57.73,3.3,57.8242414563,132.06,68.853,2.372,68.8938458282,10.653,-0.968,10.696888940200001,58.2,3.34,58.2957597086,131.91
2020-08-14 11:30:00,68.1655,2.0185,68.195379114,10.6755,-0.9215000000000001,10.715197735,57.49,2.94,57.5651257273,132.21,68.6155,2.0685000000000002,68.6466716782,10.6755,-0.9215000000000001,10.715197735,57.94,2.99,58.0170983418,132.06
2020-08-14 12:00:00,68.708,2.411,68.7502886176,11.098,-1.099,11.1522825018,57.61,3.51,57.7168277022,131.98,69.158,2.461,69.2017737128,11.098,-1.099,11.1522825018,58.06,3.56,58.1690398752,131.82
2020-08-14 12:30:00,69.8045,2.2355,69.8402869446,12.7245,-1.3045,12.7911930835,57.08,3.54,57.1896668988,132.05,70.2545,2.2855,70.2916657969,12.7245,-1.3045,12.7911930835,57.53,3.59,57.6419031608,131.9
2020-08-14 13:00:00,70.349,1.782,70.3715661684,12.229,-1.218,12.289506296,58.12,3.0,58.1973745112,132.05,70.799,1.822,70.8224405468,12.229,-1.218,12.289506296,58.57,3.04,58.6488405682,131.9
2020-08-14 13:30:00,69.6845,1.371,69.6979854892,3.7745,-0.369,3.7924940672,65.91,1.74,65.9329636828,132.65,70.2045,1.411,70.2186780084,3.7745,-0.369,3.7924940672,66.43,1.78,66.4538433802,132.5
2020-08-14 14:00:00,67.6125,0.9,67.6184897513,3.8925,-0.41000000000000003,3.9140332459,63.72,1.31,63.7334645222,132.89,68.1225,0.9400000000000001,68.1289850669,3.8925,-0.41000000000000003,3.9140332459,64.23,1.35,64.2441857291,132.73
2020-08-14 14:30:00,65.9515,0.5995,65.9542246751,4.2215,-0.48050000000000004,4.2487577596,61.73,1.08,61.7394468715,133.09,66.4315,0.6295000000000001,66.4344824809,4.2215,-0.48050000000000004,4.2487577596,62.21,1.11,62.2199019607,132.94
2020-08-14 15:00:00,65.238,0.2975,65.23867833,4.088,-0.12250000000000001,4.0898349906,61.15,0.42,61.1514423379,133.63,65.728,0.3075,65.7287192957,4.088,-0.12250000000000001,4.0898349906,61.64,0.43,61.6414998195,133.48
2020-08-14 15:30:00,64.405,-0.289,64.4056484014,3.885,-0.419,3.9075293985,60.52,0.13,60.5201396231,133.63,64.875,-0.249,64.875477848,3.885,-0.419,3.9075293985,60.99,0.17,60.9902369236,133.48
2020-08-14 16:00:00,64.5225,-0.159,64.5226959081,3.2725,-0.269,3.2835373075,61.25,0.11,61.2500987754,133.68,65.0025,-0.159,65.0026944615,3.2725,-0.269,3.2835373075,61.73,0.11,61.7300980074,133.53
2020-08-14 16:30:00,64.2115,-0.3975,64.2127303461,2.9515000000000002,-0.11750000000000001,2.9538379272,61.26,-0.28,61.2606398922,134.05,64.6915,-0.3675,64.6925438401,2.9515000000000002,-0.11750000000000001,2.9538379272,61.74,-0.25,61.7405061528,133.9
2020-08-14 17:00:00,64.365,-0.8485,64.370592488,11.525,-1.0285,11.5708010635,52.84,0.18,52.840306585,133.87,64.785,-0.8385,64.7904260462,11.525,-1.0285,11.5708010635,53.26,0.19,53.2603389024,133.71
2020-08-14 17:30:00,65.7795,-1.177,65.7900292541,12.2195,-1.217,12.2799539596,53.56,0.04,53.5600149365,133.62,66.2095,-1.157,66.2196084196,12.2195,-1.217,12.2799539596,53.99,0.06,53.9900333395,133.47
2020-08-14 18:00:00,65.6865,-1.2295,65.6980056965,12.1365,-0.9295,12.1720418378,53.55,-0.30000000000000004,53.5508403295,133.84,66.0965,-1.2095,66.1075653953,12.1365,-0.9295,12.1720418378,53.96,-0.28,53.9607264592,133.69
2020-08-14 18:30:00,66.8735,-1.216,66.8845547062,11.6335,-0.876,11.6664346846,55.24,-0.34,55.2410463333,133.84,67.3135,-1.196,67.3241241922,11.6335,-0.876,11.6664346846,55.68,-0.32,55.6809195326,133.69
2020-08-14 19:00:00,66.8165,-1.5270000000000001,66.8339464737,11.1365,-0.857,11.1694261827,55.68,-0.67,55.6840309245,133.55,67.2565,-1.5070000000000001,67.2733813722,11.1365,-0.857,11.1694261827,56.12,-0.65,56.1237641289,133.39
2020-08-14 19:30:00,66.0585,-1.9215,66.0864402468,2.7785,-0.2215,2.7873149266,63.28,-1.7000000000000002,63.3028309004,132.71,66.5485,-1.9115000000000002,66.5759467413,2.7785,-0.2215,2.7873149266,63.77,-1.69,63.7923898283,132.56
2020-08-14 20:00:00,64.6895,-2.363,64.7326438457,1.4295,0.097,1.4327872312,63.26,-2.46,63.3078131039,133.13,65.1895,-2.363,65.2323131527,1.4295,0.097,1.4327872312,63.76,-2.46,63.8074384378,132.98
2020-08-14 20:30:00,63.917,-2.612,63.9703480763,1.207,0.11800000000000001,1.2127543032,62.71,-2.73,62.7693954089,133.44,64.407,-2.612,64.4599425457,1.207,0.11800000000000001,1.2127543032,63.2,-2.73,63.2589353372,133.28
2020-08-14 21:00:00,63.022,-3.268,63.1066740369,1.532,0.222,1.548001292,61.49,-3.49,61.5889616733,133.4,63.512,-3.278,63.5965362893,1.532,0.222,1.548001292,61.98,-3.5,62.078743544,133.25
2020-08-14 21:30:00,61.3765,-4.558,61.5455125598,9.0165,1.552,9.1490970183,52.36,-6.11,52.7152890536,134.05,61.7865,-4.588,61.9566084147,9.0165,1.552,9.1490970183,52.77,-6.14,53.1260058728,133.89
2020-08-14 22:00:00,58.2295,-5.4855,58.487309568,2.2995,0.5045000000000001,2.354192112,55.93,-5.99,56.2498444442,134.25,58.6595,-5.5055,58.9172934757,2.2995,0.5045000000000001,2.354192112,56.36,-6.01,56.6795351075,134.1
2020-08-14 22:30:00,55.8715,-6.109,56.2044873053,1.3715,0.101,1.3752138925000001,54.5,-6.21,54.8526580942,134.11,56.3015,-6.139,56.6352030388,1.3715,0.101,1.3752138925000001,54.93,-6.24,55.2832931364,133.95
2020-08-14 23:00:00,52.6785,-6.579,53.0877349606,1.5785,0.35100000000000003,1.6170538797,51.1,-6.93,51.5677699731,134.41,53.0785,-6.609,53.4883729725,1.5785,0.35100000000000003,1.6170538797,51.5,-6.96,51.9681787251,134.25
2020-08-14 23:30:00,49.324,-7.471,49.8865995734,1.854,0.109,1.8572013892,47.47,-7.58,48.0713771386,134.69,49.694,-7.511,50.2584197623,1.854,0.109,1.8572013892,47.84,-7.62,48.4430593584,134.54
2020-08-15 00:00:00,46.245,-7.905,46.9157654739,2.155,-0.225,2.166714102,44.09,-7.68,44.7538880992,134.45,46.595,-7.9350000000000005,47.2658253921,2.155,-0.225,2.166714102,44.44,-7.71,45.1038546025,134.3
2020-08-15 00:30:00,43.7915,-8.119,44.5377775967,2.4415,-0.309,2.4609760767,41.35,-7.8100000000000005,42.0810955181,134.59,44.1215,-8.159,44.8695447186,2.4415,-0.309,2.4609760767,41.68,-7.85,42.4127917025,134.43
2020-08-15 01:00:00,42.274,-8.229,43.0674763249,2.394,-0.329,2.4165009828,39.88,-7.9,40.6549431189,135.02,42.594,-8.269,43.3892290436,2.394,-0.329,2.4165009828,40.2,-7.94,40.9766226036,134.86
2020-08-15 01:30:00,41.157,-8.694,42.0652384398,2.477,-0.294,2.4943866982,38.68,-8.4,39.581591681,134.92,41.457,-8.724,42.3649740352,2.477,-0.294,2.4943866982,38.98,-8.43,39.8811396527,134.76
2020-08-15 02:00:00,40.7075,-8.686,41.6238771891,2.7175000000000002,-0.196,2.7245590928,37.99,-8.49,38.9271139439,134.92,41.0075,-8.736,41.9277086454,2.7175000000000002,-0.196,2.7245590928,38.29,-8.54,39.2308003997,134.76
2020-08-15 02:30:00,40.074,-8.8695,41.0437998515,2.654,-0.2995,2.6708456058000003,37.42,-8.57,38.3888173821,135.05,40.374,-8.8995,41.3432095543,2.654,-0.2995,2.6708456058000003,37.72,-8.6,38.687961952,134.9
2020-08-15 03:00:00,39.038,-9.034,40.069671823,2.268,-0.094,2.2699471359,36.77,-8.94,37.8412010909,135.11,39.328,-9.074,40.3612321417,2.268,-0.094,2.2699471359,37.06,-8.98,38.1324533698,134.96
2020-08-15 03:30:00,38.6125,-9.0765,39.6649468486,2.4225,0.0635,2.4233321068,36.19,-9.14,37.3263405653,135.26,38.8925,-9.1165,39.9466785666,2.4225,0.0635,2.4233321068,36.47,-9.18,37.6076228975,135.11
2020-08-15 04:00:00,38.3795,-9.09,39.4412743234,2.4895,0.09,2.4911263015,35.89,-9.18,37.0454383157,135.23,38.6595,-9.14,39.7252632496,2.4895,0.09,2.4911263015,36.17,-9.23,37.3291012482,135.07
2020-08-15 04:30:00,38.4375,-9.3535,39.5591881679,2.2375,0.10650000000000001,2.2400331471,36.2,-9.46,37.4156598231,135.61,38.7275,-9.3935,39.8504341068,2.2375,0.10650000000000001,2.2400331471,36.49,-9.5,37.7063668364,135.45
2020-08-15 05:00:00,38.459,-9.1935,39.5425735537,1.929,0.0765,1.9305163169,36.53,-9.27,37.6878468475,135.41,38.749,-9.2435,39.8362560145,1.929,0.0765,1.9305163169,36.82,-9.32,37.981242739,135.26
2020-08-15 05:30:00,38.8455,-9.266,39.9353430716,1.9055,-0.036000000000000004,1.9058400379,36.94,-9.23,38.0756680834,135.52,39.1355,-9.316,40.2290344931,1.9055,-0.036000000000000004,1.9058400379,37.23,-9.28,38.369145156,135.36
2020-08-15 06:00:00,39.46,-9.1435,40.5054958277,1.83,-0.07350000000000001,1.8314754298,37.63,-9.07,38.7076452397,135.63,39.76,-9.1835,40.8067919868,1.83,-0.07350000000000001,1.8314754298,37.93,-9.11,39.0086785216,135.47
2020-08-15 06:30:00,41.2165,-8.477,42.0792039047,2.0065,0.003,2.0065022427,39.21,-8.48,40.1165115632,135.28,41.5265,-8.517,42.3909128381,2.0065,0.003,2.0065022427,39.52,-8.52,40.4279705155,135.11
2020-08-15 07:00:00,42.5655,-8.1845,43.3452169276,2.4255,-0.3045,2.4445389136,40.14,-7.88,40.9061609052,134.5,42.8855,-8.2245,43.6670185666,2.4255,-0.3045,2.4445389136,40.46,-7.92,41.2278789171,134.34
2020-08-15 07:30:00,45.3995,-7.5165,46.0175224507,2.8995,-0.3265,2.9178249605,42.5,-7.19,43.1038988956,134.01,45.7295,-7.5365,46.3463698956,2.8995,-0.3265,2.9178249605,42.83,-7.21,43.4326259855,133.85
2020-08-15 08:00:00,48.2895,-6.673,48.7483819142,3.4295,-0.483,3.4633450954000002,44.86,-6.19,45.2850494093,133.5,48.6495,-6.693,49.1077397082,3.4295,-0.483,3.4633450954000002,45.22,-6.21,45.6444136779,133.35
2020-08-15 08:30:00,51.696,-6.1705,52.0629569488,4.016,-0.6005,4.0606472698,47.68,-5.57,48.0042425208,133.27,52.076,-6.1905,52.4426550267,4.016,-0.6005,4.0606472698,48.06,-5.59,48.3840025215,133.11
2020-08-15 09:00:00,54.5495,-5.3065,54.8069967477,4.6995000000000005,-0.5865,4.7359563448,49.85,-4.72,50.0729557745,133.07,54.9495,-5.3065,55.2051310342,4.6995000000000005,-0.5865,4.7359563448,50.25,-4.72,50.471188811,132.92
2020-08-15 09:30:00,57.0375,-4.5335,57.2173839711,12.5775,-1.4735,12.663518804,44.46,-3.06,44.5651792322,132.9,57.3875,-4.5435,57.5670786865,12.5775,-1.4735,12.663518804,44.81,-3.07,44.9150420238,132.75
2020-08-15 10:00:00,58.5265,-4.0235,58.6646380241,12.6865,-1.3835,12.761714402900001,45.84,-2.64,45.9159580103,132.82,58.8965,-4.0135,59.0330915208,12.6865,-1.3835,12.761714402900001,46.21,-2.63,46.2847815162,132.67
2020-08-15 10:30:00,58.8365,-3.8095,58.9596982904,12.7865,-1.5095,12.8752931035,46.05,-2.3,46.1074017919,132.38,59.2065,-3.8095,59.3289299794,12.7865,-1.5095,12.8752931035,46.42,-2.3,46.4769448221,132.23
2020-08-15 11:00:00,59.1415,-3.7665,59.2613157507,13.5215,-1.5765,13.6130934949,45.62,-2.19,45.672535511,132.56,59.4915,-3.7565,59.6099812489,13.5215,-1.5765,13.6130934949,45.97,-2.18,46.0216612043,132.41
2020-08-15 11:30:00,59.706,-3.599,59.814373164,13.356,-1.589,13.4501917087,46.35,-2.01,46.3935620534,133.02,60.086,-3.589,60.1930919375,13.356,-1.589,13.4501917087,46.73,-2.0,46.772779477,132.86
2020-08-15 12:00:00,60.1025,-3.912,60.2296791478,13.5525,-1.6520000000000001,13.6528151035,46.55,-2.26,46.6048291489,135.03,60.4725,-3.902,60.5982578978,13.5525,-1.6520000000000001,13.6528151035,46.92,-2.25,46.9739172307,134.87
2020-08-15 12:30:00,60.531,-4.2545,60.6803323265,13.351,-1.5445,13.440040225,47.18,-2.71,47.2577665575,135.14,60.901,-4.2545,61.0494272803,13.351,-1.5445,13.440040225,47.55,-2.71,47.6271624181,134.98
2020-08-15 13:00:00,59.793,-4.5185,59.9634863167,13.833,-1.4085,13.9045230501,45.96,-3.11,46.0651028437,135.46,60.163,-4.5085,60.3316926768,13.833,-1.4085,13.9045230501,46.33,-3.1,46.4335966731,135.3
2020-08-15 13:30:00,59.199,-4.8505,59.3973816868,13.979,-1.3205,14.0412307598,45.22,-3.5300000000000002,45.357571584,135.55,59.569,-4.8505,59.7661535591,13.979,-1.3205,14.0412307598,45.59,-3.5300000000000002,45.726458424,135.39
2020-08-15 14:00:00,58.139,-5.0145,58.3548501091,13.609,-1.1045,13.6537467843,44.53,-3.91,44.7013310764,135.71,58.489,-5.0145,58.7035631904,13.609,-1.1045,13.6537467843,44.88,-3.91,45.05,135.55
2020-08-15 14:30:00,56.8735,-5.213,57.1119109403,4.6535,-0.41300000000000003,4.671791011,52.22,-4.8,52.4401411135,135.45,57.2935,-5.233,57.5319861577,4.6535,-0.41300000000000003,4.671791011,52.64,-4.82,52.86021188,135.3
2020-08-15 15:00:00,56.438,-5.3495,56.690960428,4.058,-0.17950000000000002,4.0619680267,52.38,-5.17,52.6345257412,135.6,56.848,-5.3595,57.1000818235,4.058,-0.17950000000000002,4.0619680267,52.79,-5.18,53.0435340075,135.44
2020-08-15 15:30:00,56.119,-5.7765,56.4155130549,3.6790000000000003,-0.2165,3.6853647377,52.44,-5.5600000000000005,52.7339283574,135.83,56.539,-5.7965,56.8353581255,3.6790000000000003,-0.2165,3.6853647377,52.86,-5.58,53.1537016585,135.67
2020-08-15 16:00:00,55.805,-5.927,56.1188680748,4.345,-0.757,4.4104505439,51.46,-5.17,51.719053549,135.57,56.225,-5.937,56.5375856754,4.345,-0.757,4.4104505439,51.88,-5.18,52.1379593003,135.41
2020-08-15 16:30:00,56.8695,-5.916,57.1763857397,5.2995,-0.886,5.3730527868,51.57,-5.03,51.8147257061,135.48,57.2795,-5.926,57.5852289763,5.2995,-0.886,5.3730527868,51.98,-5.04,52.223768535,135.32
2020-08-15 17:00:00,58.506,-4.187,58.6556306334,27.496,1.5430000000000001,27.5392604294,31.01,-5.73,31.5349488663,135.28,58.756,-4.217,58.9071356034,27.496,1.5430000000000001,27.5392604294,31.26,-5.76,31.786242307,135.12
2020-08-15 17:30:00,60.2035,-5.045,60.4145134653,13.6235,-0.555,13.6348002277,46.58,-4.49,46.7959025984,134.46,60.5635,-5.045,60.7732635067,13.6235,-0.555,13.6348002277,46.94,-4.49,47.154254315,134.3
2020-08-15 18:00:00,61.1965,-4.9895,61.3995661426,11.9165,-0.8595,11.9474563192,49.28,-4.13,49.4527582648,134.54,61.6065,-5.0095,61.8098368587,11.9165,-0.8595,11.9474563192,49.69,-4.15,49.8629983054,134.39
2020-08-15 18:30:00,62.52,-2.752,62.5805393393,33.9,3.118,34.0430892253,28.62,-5.87,29.2157714257,134.77,62.75,-2.762,62.8107565947,33.9,3.118,34.0430892253,28.85,-5.88,29.4431129468,134.62
2020-08-15 19:00:00,62.4685,-3.025,62.5416990275,33.7085,2.745,33.8200827505,28.76,-5.77,29.333095643,135.05,62.6985,-3.055,62.7728836939,33.7085,2.745,33.8200827505,28.99,-5.8,29.5645074371,134.9
2020-08-15 19:30:00,61.419,-4.358,61.5734173568,25.739,1.542,25.7851485355,35.68,-5.9,36.164518523,134.98,61.709,-4.368,61.8633987508,25.739,1.542,25.7851485355,35.97,-5.91,36.4522838791,134.82
2020-08-15 20:00:00,60.3175,-4.687,60.4993287174,25.4375,1.893,25.5078390941,34.88,-6.58,35.4952222137,134.38,60.6075,-4.717,60.7907817457,25.4375,1.893,25.5078390941,35.17,-6.61,35.7857653265,134.23
2020-08-15 20:30:00,58.839,-5.1545,59.0643445003,25.179,1.9555,25.2548217426,33.66,-7.11,34.4027280895,134.44,59.099,-5.1845,59.3259710519,25.179,1.9555,25.2548217426,33.92,-7.14,34.6633235568,134.28
2020-08-15 21:00:00,58.632,-6.28,58.9673623626,11.562,1.58,11.6694577423,47.07,-7.86,47.7217403287,134.29,59.002,-6.32,59.3395180634,11.562,1.58,11.6694577423,47.44,-7.9,48.0932801959,134.14
2020-08-15 21:30:00,57.5585,-6.556,57.9306659572,17.8685,2.324,18.0189974263,39.69,-8.88,40.6712490588,134.93,57.8785,-6.596,58.2531370679,17.8685,2.324,18.0189974263,40.01,-8.92,40.9922736622,134.77
2020-08-15 22:00:00,54.9245,-7.52,55.4369109912,4.7545,0.04,4.7546682587,50.17,-7.5600000000000005,50.7364021192,134.84,55.3245,-7.55,55.8372886184,4.7545,0.04,4.7546682587,50.57,-7.59,51.1364155959,134.68
2020-08-15 22:30:00,52.3235,-8.007,52.9326052755,2.7835,-0.5670000000000001,2.8406621147,49.54,-7.44,50.0955606816,135.14,52.7135,-8.037,53.3226635799,2.7835,-0.5670000000000001,2.8406621147,49.93,-7.47,50.4856989652,134.98
2020-08-15 23:00:00,49.526,-8.4235,50.2372374663,2.9859999999999998,-0.48350000000000004,3.0248914443,46.54,-7.94,47.2124475112,135.32,49.896,-8.4635,50.6087111894,2.9859999999999998,-0.48350000000000004,3.0248914443,46.91,-7.98,47.5839100957,135.16
2020-08-15 23:30:00,46.7265,-8.7085,47.5310821937,3.2565,-0.5085000000000001,3.2959618475,43.47,-8.2,44.2366465727,135.04,47.0765,-8.7485,47.8824926722,3.2565,-0.5085000000000001,3.2959618475,43.82,-8.24,44.5880028707,134.88
