Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-16 00:00:00,44.581,-9.1835,45.5170543121,3.421,-0.6135,3.4755752402,41.16,-8.57,42.0427223191,134.94,44.901,-9.2235,45.8385509506,3.421,-0.6135,3.4755752402,41.48,-8.61,42.3641652815,134.78
2020-08-16 00:30:00,42.422,-9.265,43.4219565312,2.992,-0.455,3.0263986849,39.43,-8.81,40.4022400369,135.23,42.742,-9.305,43.7431319066,2.992,-0.455,3.0263986849,39.75,-8.85,40.7232734441,135.07
2020-08-16 01:00:00,40.8765,-9.379,41.9386920784,2.3765,-0.46900000000000003,2.4223363206,38.5,-8.91,39.5175669798,135.5,41.1765,-9.429,42.2422796881,2.3765,-0.46900000000000003,2.4223363206,38.8,-8.96,39.8211200244,135.34
2020-08-16 01:30:00,39.9465,-9.91,41.1573925589,2.1665,-0.4,2.2031164858,37.78,-9.51,38.9585484843,136.71,40.2465,-9.95,41.4582110353,2.1665,-0.4,2.2031164858,38.08,-9.55,39.2592524126,136.54
2020-08-16 02:00:00,38.58,-10.151,39.8930971598,2.43,-0.431,2.4679264576,36.15,-9.72,37.4339538387,136.32,38.87,-10.191,40.1837452336,2.43,-0.431,2.4679264576,36.44,-9.76,37.7244111949,136.15
2020-08-16 02:30:00,38.032,-10.1645,39.3668653089,2.512,-0.48450000000000004,2.5582971387,35.52,-9.68,36.815388087,136.48,38.322,-10.2145,39.6599507596,2.512,-0.48450000000000004,2.5582971387,35.81,-9.73,37.1083413803,136.32
2020-08-16 03:00:00,37.103,-10.3115,38.5092150173,2.563,-0.4615,2.6042179728,34.54,-9.85,35.9170447003,136.63,37.383,-10.3615,38.7923880581,2.563,-0.4615,2.6042179728,34.82,-9.9,36.2000331492,136.47
2020-08-16 03:30:00,36.674,-10.181,38.0609384671,2.634,-0.461,2.6740375839,34.04,-9.72,35.4005649672,136.54,36.944,-10.231,38.3344818277,2.634,-0.461,2.6740375839,34.31,-9.77,35.6739260525,136.38
2020-08-16 04:00:00,36.347,-10.1605,37.7404314926,2.677,-0.3805,2.7039062946,33.67,-9.78,35.0616214685,136.47,36.617,-10.1905,38.0085645513,2.677,-0.3805,2.7039062946,33.94,-9.81,35.329303701,136.3
2020-08-16 04:30:00,36.4285,-10.1925,37.8275384938,2.8685,-0.21250000000000002,2.8763602869,33.56,-9.98,35.012483488,137.18,36.6885,-10.2525,38.0940912544,2.8685,-0.21250000000000002,2.8763602869,33.82,-10.04,35.2788038346,137.01
2020-08-16 05:00:00,36.028,-10.2835,37.4668807916,3.018,-0.21350000000000002,3.0255423068,33.01,-10.07,34.511809573,136.7,36.298,-10.3235,37.7375072872,3.018,-0.21350000000000002,3.0255423068,33.28,-10.11,34.7817552749,136.53
2020-08-16 05:30:00,36.5105,-10.279,37.9298622625,3.3005,-0.189,3.3059070238,33.21,-10.09,34.70896426,136.82,36.7805,-10.329,38.2033168881,3.3005,-0.189,3.3059070238,33.48,-10.14,34.9818524381,136.65
2020-08-16 06:00:00,37.0995,-10.2005,38.4762667173,2.8995,-0.1105,2.9016048146,34.2,-10.09,35.657370907,136.62,37.3695,-10.2505,38.7498681353,2.8995,-0.1105,2.9016048146,34.47,-10.14,35.9304954043,136.46
2020-08-16 06:30:00,37.874,-9.992,39.1698856266,3.254,-0.312,3.2689233702,34.62,-9.68,35.9478344271,136.48,38.154,-10.032,39.4508395348,3.254,-0.312,3.2689233702,34.9,-9.72,36.2282817699,136.31
2020-08-16 07:00:00,38.947,-9.595,40.1115050079,2.917,-0.145,2.9206016503,36.03,-9.45,37.2486697749,136.07,39.237,-9.645,40.4050515901,2.917,-0.145,2.9206016503,36.32,-9.5,37.5418752861,135.9
2020-08-16 07:30:00,41.212,-9.23,42.2329473752,3.442,-0.61,3.4956349924,37.77,-8.62,38.7411577008,135.68,41.512,-9.26,42.5322670922,3.442,-0.61,3.4956349924,38.07,-8.65,39.0403304289,135.52
2020-08-16 08:00:00,43.5845,-8.8085,44.465698156,4.2145,-0.7785000000000001,4.2857989337,39.37,-8.03,40.1805649537,135.87,43.8945,-8.8385,44.7755090702,4.2145,-0.7785000000000001,4.2857989337,39.68,-8.06,40.4903198308,135.71
2020-08-16 08:30:00,46.8135,-8.2485,47.5346351043,3.8735,-0.6885,3.9342133267,42.94,-7.5600000000000005,43.6004266034,136.1,47.1535,-8.2885,47.8764221146,3.8735,-0.6885,3.9342133267,43.28,-7.6,43.9422166032,135.93
2020-08-16 09:00:00,49.6055,-7.752,50.2075605288,4.4255,-0.632,4.4703997864,45.18,-7.12,45.737586294,135.57,49.9655,-7.772,50.566344284,4.4255,-0.632,4.4703997864,45.54,-7.14,46.0963252331,135.41
2020-08-16 09:30:00,52.6315,-6.7875,53.0673623661,3.6814999999999998,-0.6675,3.7415235533,48.95,-6.12,49.3310946564,134.97,53.0315,-6.8075,53.4666442607,3.6814999999999998,-0.6675,3.7415235533,49.35,-6.14,49.7304946688,134.81
2020-08-16 10:00:00,55.8435,-5.8375,56.1477773247,3.2835,-0.4975,3.3209755344,52.56,-5.34,52.8305706954,134.37,56.2635,-5.8375,56.5655181051,3.2835,-0.4975,3.3209755344,52.98,-5.34,53.2484365968,134.21
2020-08-16 10:30:00,58.4195,-5.383,58.6669810818,2.9495,-0.343,2.9693769128,55.47,-5.04,55.698496389,134.08,58.8695,-5.393,59.1160086546,2.9495,-0.343,2.9693769128,55.92,-5.05,56.1475636159,133.92
2020-08-16 11:00:00,59.8695,-4.946,60.0734545889,3.3395,-0.646,3.4014079805,56.53,-4.3,56.6933056013,134.11,60.3195,-4.956,60.5227561852,3.3395,-0.646,3.4014079805,56.98,-4.31,57.1427729464,133.92
2020-08-16 11:30:00,60.482,-4.7115,60.6652335053,4.212,-0.8515,4.2972079598,56.27,-3.86,56.4022384308,133.74,60.922,-4.7115,61.1039140829,4.212,-0.8515,4.2972079598,56.71,-3.86,56.8412148005,133.58
2020-08-16 12:00:00,62.001,-4.4395,62.15973907,7.961,-1.5195,8.1047147544,54.04,-2.92,54.1188322121,134.12,62.441,-4.4395,62.5986233175,7.961,-1.5195,8.1047147544,54.48,-2.92,54.5581964511,133.97
2020-08-16 12:30:00,62.954,-4.2025,63.0941132139,7.844,-1.6825,8.0224149886,55.11,-2.52,55.1675855915,133.72,63.394,-4.1825,63.5318230673,7.844,-1.6825,8.0224149886,55.55,-2.5,55.6062271693,133.56
2020-08-16 13:00:00,60.7265,-4.259,60.8756674152,17.1065,-2.819,17.3372172868,43.62,-1.44,43.6437624409,133.83,61.0765,-4.249,61.224119865,17.1065,-2.819,17.3372172868,43.97,-1.43,43.9932472091,133.68
2020-08-16 13:30:00,57.4825,-4.7215,57.6760814246,17.0225,-2.4915000000000003,17.2038681261,40.46,-2.23,40.5214079222,134.04,57.8225,-4.7115,58.0141339546,17.0225,-2.4915000000000003,17.2038681261,40.8,-2.22,40.8603524214,133.89
2020-08-16 14:00:00,54.5435,-5.129,54.7841220907,16.6135,-2.219,16.7610364611,37.93,-2.91,38.04146422,134.56,54.8435,-5.109,55.080952908,16.6135,-2.219,16.7610364611,38.23,-2.89,38.3390792795,134.41
2020-08-16 14:30:00,52.78,-5.7825,53.0958162782,10.47,-1.7625000000000002,10.6173116301,42.31,-4.02,42.5005470553,135.02,53.12,-5.7925,53.4348898778,10.47,-1.7625000000000002,10.6173116301,42.65,-4.03,42.8399743231,134.86
2020-08-16 15:00:00,53.4005,-5.7375,53.7078421322,7.5805,-1.1775,7.6714070743,45.82,-4.5600000000000005,46.0463462177,135.12,53.7605,-5.7475000000000005,54.0668578382,7.5805,-1.1775,7.6714070743,46.18,-4.57,46.4055740186,134.96
2020-08-16 15:30:00,53.585,-5.9285,53.9119591301,6.455,-0.9285,6.5214367474,47.13,-5.0,47.3944817463,135.26,53.955,-5.9385,54.2808235683,6.455,-0.9285,6.5214367474,47.5,-5.01,47.7634808196,135.11
2020-08-16 16:00:00,54.716,-5.6565,55.0076053673,5.066,-0.3665,5.0792399284,49.65,-5.29,49.9310184154,135.26,55.116,-5.6665,55.406521983,5.066,-0.3665,5.0792399284,50.05,-5.3,50.329837075,135.11
2020-08-16 16:30:00,54.5235,-5.4495000000000005,54.7951558306,16.1035,-1.6795,16.1908440947,38.42,-3.77,38.6045243462,135.26,54.8435,-5.4595,55.114568242,16.1035,-1.6795,16.1908440947,38.74,-3.7800000000000002,38.9239771863,135.11
2020-08-16 17:00:00,55.7365,-4.4235,55.9117589108,30.5665,1.0165,30.5833973669,25.17,-5.44,25.7511650222,135.5,55.9265,-4.4435,56.1027458731,30.5665,1.0165,30.5833973669,25.36,-5.46,25.9411102307,135.34
2020-08-16 17:30:00,59.295,-4.389,59.4572144151,20.085,0.6910000000000001,20.0968829921,39.21,-5.08,39.5377098477,135.01,59.605,-4.399,59.7671082285,20.085,0.6910000000000001,20.0968829921,39.52,-5.09,39.8464364781,134.85
2020-08-16 18:00:00,61.6635,-4.3545,61.8170599632,11.0335,-0.3845,11.0401975752,50.63,-3.9699999999999998,50.785409322,134.41,62.0635,-4.3645,62.2167734016,11.0335,-0.3845,11.0401975752,51.03,-3.98,51.1849714272,134.26
2020-08-16 18:30:00,63.436,-4.539,63.5981809252,10.356,-0.9490000000000001,10.3993911841,53.08,-3.59,53.2012640827,134.44,63.866,-4.539,64.0270917425,10.356,-0.9490000000000001,10.3993911841,53.51,-3.59,53.6302918135,134.3
2020-08-16 19:00:00,63.699,-4.298,63.8438360768,17.619,0.332,17.6221277092,46.08,-4.63,46.3120211176,134.73,64.059,-4.318,64.2043659341,17.619,0.332,17.6221277092,46.44,-4.65,46.6722197886,134.57
2020-08-16 19:30:00,63.2135,-4.538,63.3761786971,17.6835,0.452,17.6892757413,45.53,-4.99,45.8026309288,134.97,63.5835,-4.548,63.7459471359,17.6835,0.452,17.6892757413,45.9,-5.0,46.1715280232,134.81
2020-08-16 20:00:00,61.7385,-5.361,61.970821386,10.8085,-0.421,10.8166960413,50.93,-4.94,51.169018947,135.69,62.1385,-5.381,62.3710537289,10.8085,-0.421,10.8166960413,51.33,-4.96,51.5690847311,135.53
2020-08-16 20:30:00,61.5685,-5.207,61.788292105,17.1085,0.663,17.1213416895,44.46,-5.87,44.8458303524,135.53,61.9385,-5.227,62.1586623991,17.1085,0.663,17.1213416895,44.83,-5.89,45.215273968,135.37
2020-08-16 21:00:00,60.898,-5.6025,61.1551666685,17.188,0.4675,17.1943566396,43.71,-6.07,44.129457282,135.6,61.248,-5.6325,61.5064432417,17.188,0.4675,17.1943566396,44.06,-6.1,44.4802607906,135.45
2020-08-16 21:30:00,59.775,-4.675,59.9575370575,29.975,2.885,30.1135160684,29.8,-7.5600000000000005,30.7440010409,136.2,60.015,-4.705,60.1991465886,29.975,2.885,30.1135160684,30.04,-7.59,30.9840233023,136.05
2020-08-16 22:00:00,56.6885,-6.53,57.0633589289,4.9485,0.52,4.9757464013,51.74,-7.05,52.2181012677,133.98,57.0885,-6.5600000000000005,57.4641665062,4.9485,0.52,4.9757464013,52.14,-7.08,52.6184948473,133.82
2020-08-16 22:30:00,54.4335,-6.699,54.8441658087,1.4835,-0.279,1.5095076184,52.95,-6.42,53.3377811687,132.85,54.8435,-6.729,55.2547638964,1.4835,-0.279,1.5095076184,53.36,-6.45,53.7484148603,132.69
2020-08-16 23:00:00,51.447,-7.1925,51.9473374221,1.387,0.1375,1.3937988556,50.06,-7.33,50.5937990272,133.58,51.847,-7.2225,52.3476447918,1.387,0.1375,1.3937988556,50.46,-7.36,50.9939329725,133.42
2020-08-16 23:30:00,48.359,-7.7815,48.9810639253,1.569,0.23850000000000002,1.587023393,46.79,-8.02,47.4723551133,133.88,48.729,-7.8215,49.352723362,1.569,0.23850000000000002,1.587023393,47.16,-8.06,47.8438000163,133.73
2020-08-17 00:00:00,46.0525,-8.0705,46.754312384,1.6025,0.2195,1.6174629826,44.45,-8.29,45.2164416999,133.93,46.4125,-8.1105,47.1158186441,1.6025,0.2195,1.6174629826,44.81,-8.33,45.5776809414,133.77
2020-08-17 00:30:00,43.6125,-8.408,44.4155898334,1.5925,0.322,1.6247277464,42.02,-8.73,42.9172843968,134.78,43.9425,-8.458,44.7490901611,1.5925,0.322,1.6247277464,42.35,-8.78,43.250559534,134.62
2020-08-17 01:00:00,42.379,-8.537,43.2303135543,1.619,0.233,1.6356802866,40.76,-8.77,41.6928111309,135.19,42.699,-8.587,43.5538881158,1.619,0.233,1.6356802866,41.08,-8.82,42.0161730766,135.04
2020-08-17 01:30:00,41.5295,-8.67,42.4248543928,1.3094999999999999,0.36,1.3580833001000001,40.22,-9.03,41.2212239023,135.4,41.8495,-8.7,42.7442469842,1.3094999999999999,0.36,1.3580833001000001,40.54,-9.06,41.5400433317,135.25
2020-08-17 02:00:00,41.728,-8.5,42.584926723,1.238,0.54,1.3506457715,40.49,-9.04,41.4868858798,135.62,42.058,-8.56,42.9202628603,1.238,0.54,1.3506457715,40.82,-9.1,41.8220324709,135.46
2020-08-17 02:30:00,41.31,-8.678,42.2116545992,1.22,0.452,1.3010395843,40.09,-9.13,41.1164808805,136.38,41.62,-8.728,42.5253146255,1.22,0.452,1.3010395843,40.4,-9.18,41.4298491429,136.21
2020-08-17 03:00:00,40.23,-8.816,41.1846422347,1.22,0.584,1.3525738427,39.01,-9.4,40.1265510604,136.72,40.54,-8.846,41.4938949244,1.22,0.584,1.3525738427,39.32,-9.43,40.4349761964,136.56
2020-08-17 03:30:00,39.797,-8.8955,40.7790525791,1.217,0.6645,1.3865962823,38.58,-9.56,39.7468237725,136.81,40.097,-8.9555,41.0849168096,1.217,0.6645,1.3865962823,38.88,-9.62,40.0524506117,136.65
2020-08-17 04:00:00,39.3515,-9.011,40.3700219625,1.2015,0.659,1.3703588034,38.15,-9.67,39.3564657966,136.87,39.6615,-9.051,40.6811403878,1.2015,0.659,1.3703588034,38.46,-9.71,39.6668085432,136.71
2020-08-17 04:30:00,39.3845,-9.0865,40.4190960129,1.1945000000000001,0.42350000000000004,1.2673525555,38.19,-9.51,39.3562726894,136.83,39.6845,-9.1265,40.7204192329,1.1945000000000001,0.42350000000000004,1.2673525555,38.49,-9.55,39.6570624227,136.66
2020-08-17 05:00:00,39.8475,-8.9645,40.8434268457,1.1875,0.3255,1.2313027654,38.66,-9.29,39.760529423,136.93,40.1575,-9.0145,41.1568465325,1.1875,0.3255,1.2313027654,38.97,-9.34,40.0736384672,136.77
2020-08-17 05:30:00,41.5755,-8.4095,42.4174715241,1.1555,0.2205,1.1763505005,40.42,-8.63,41.3310210375,136.4,41.8955,-8.4495,42.7390567339,1.1555,0.2205,1.1763505005,40.74,-8.67,41.6523288665,136.24
2020-08-17 06:00:00,43.569,-7.7155000000000005,44.2468835202,1.149,0.3945,1.2148379522,42.42,-8.11,43.1882912373,136.46,43.899,-7.7555,44.5788064135,1.149,0.3945,1.2148379522,42.75,-8.15,43.5199379595,136.29
2020-08-17 06:30:00,48.3555,-5.516,48.6690932343,1.1655,0.394,1.2302951882,47.19,-5.91,47.5586395937,135.69,48.7255,-5.536,49.0389808851,1.1655,0.394,1.2302951882,47.56,-5.93,47.9282641038,135.53
2020-08-17 07:00:00,52.2355,-3.9375,52.3836937081,1.4655,0.1925,1.4780887998,50.77,-4.13,50.9377050916,134.95,52.6255,-3.9375,52.7725985384,1.4655,0.1925,1.4780887998,51.16,-4.13,51.326430813,134.79
2020-08-17 07:30:00,57.0435,-2.059,57.080647975,1.8135,0.121,1.8175321868,55.23,-2.18,55.2730069745,133.52,57.4735,-2.059,57.5103702236,1.8135,0.121,1.8175321868,55.66,-2.18,55.7026749807,133.37
2020-08-17 08:00:00,60.2655,-0.34450000000000003,60.266484637,2.5555,-0.0745,2.5565857115,57.71,-0.27,57.7106316029,133.04,60.7155,-0.3345,60.7164214237,2.5555,-0.0745,2.5565857115,58.16,-0.26,58.1605811525,132.89
2020-08-17 08:30:00,63.686,1.1625,63.6966090326,2.646,-0.28750000000000003,2.6615732659,61.04,1.45,61.0572198843,132.87,64.146,1.1825,64.1568984775,2.646,-0.28750000000000003,2.6615732659,61.5,1.47,61.5175657841,132.71
2020-08-17 09:00:00,65.255,1.7695,65.2789870881,3.865,-0.5705,3.9068779415,61.39,2.34,61.4345806529,132.8,65.745,1.7995,65.769622359,3.865,-0.5705,3.9068779415,61.88,2.37,61.9253687918,132.65
2020-08-17 09:30:00,66.2635,2.593,66.3142147752,12.7335,-1.5470000000000002,12.827128722,53.53,4.14,53.6898547214,132.72,66.6935,2.653,66.7462459712,12.7335,-1.5470000000000002,12.827128722,53.96,4.2,54.1232075916,132.56
2020-08-17 10:00:00,66.4665,4.143,66.5954958781,36.3765,1.7429999999999999,36.4182344609,30.09,2.4,30.1855611179,132.96,66.7065,4.173,66.8368990248,36.3765,1.7429999999999999,36.4182344609,30.33,2.43,30.4271884998,132.8
2020-08-17 10:30:00,65.877,3.7505,65.9836750966,33.997,2.1505,34.0649476625,31.88,1.6,31.920125313,133.0,66.127,3.7905,66.2355495127,33.997,2.1505,34.0649476625,32.13,1.6400000000000001,32.1718277379,132.85
2020-08-17 11:00:00,66.8975,4.0675,67.0210419383,24.8375,1.5975000000000001,24.8888210348,42.06,2.47,42.1324637305,132.4,67.2175,4.0975,67.3422735917,24.8375,1.5975000000000001,24.8888210348,42.38,2.5,42.4536735749,132.24
2020-08-17 11:30:00,66.212,2.7265,66.2681125901,9.052,0.036500000000000005,9.0520735884,57.16,2.69,57.2232618784,132.16,66.652,2.7665,66.709389341,9.052,0.036500000000000005,9.0520735884,57.6,2.73,57.6646590209,132.01
2020-08-17 12:00:00,68.7575,4.7935,68.9243893589,35.6575,1.9535,35.7109712623,33.1,2.84,33.2216134467,132.47,69.0175,4.8335,69.1865451407,35.6575,1.9535,35.7109712623,33.36,2.88,33.4840857722,132.31
2020-08-17 12:30:00,68.646,4.7905,68.8129508614,32.076,0.3305,32.0777026336,36.57,4.46,36.8409622567,131.98,68.936,4.8405000000000005,69.1057344672,32.076,0.3305,32.0777026336,36.86,4.51,37.1348852159,131.83
2020-08-17 13:00:00,64.911,3.5575,65.0084127421,22.241,-2.9925,22.4414156695,42.67,6.55,43.1697973125,131.73,65.241,3.6175,65.3412150733,22.241,-2.9925,22.4414156695,43.0,6.61,43.5050813124,131.58
2020-08-17 13:30:00,64.439,3.1,64.5135235513,20.049,-3.68,20.3839348753,44.39,6.78,44.9047937307,132.29,64.779,3.18,64.8570061057,20.049,-3.68,20.3839348753,44.73,6.86,45.2529833271,132.14
2020-08-17 14:00:00,62.9625,2.63,63.0174047883,20.1525,-3.73,20.4947836351,42.81,6.36,43.2798532807,133.23,63.2925,2.69,63.3496381698,20.1525,-3.73,20.4947836351,43.14,6.42,43.6150891321,133.08
2020-08-17 14:30:00,60.6775,2.2,60.7173698891,22.0375,-3.9,22.3799331154,38.64,6.1,39.1185326923,133.31,60.9875,2.27,61.0297309207,22.0375,-3.9,22.3799331154,38.95,6.17,39.4356615261,133.15
2020-08-17 15:00:00,60.022,2.2965,60.0659170932,20.912,-3.8835,21.2695396342,39.11,6.18,39.5952585545,133.55,60.322,2.3565,60.3680112001,20.912,-3.8835,21.2695396342,39.41,6.24,39.9009486103,133.4
2020-08-17 15:30:00,59.584,1.9445000000000001,59.6157205463,10.004,-2.9655,10.4342803417,49.58,4.91,49.8225300441,134.02,59.954,1.9945,59.987166512900004,10.004,-2.9655,10.4342803417,49.95,4.96,50.1956581788,133.86
2020-08-17 16:00:00,60.627,1.5635,60.6471570748,4.567,-1.4365,4.7875903386,56.06,3.0,56.1402137509,134.63,61.057,1.5935000000000001,61.0777904909,4.567,-1.4365,4.7875903386,56.49,3.03,56.5712029216,134.48
2020-08-17 16:30:00,66.499,1.5685,66.5174953922,3.3890000000000002,-0.6915,3.4588283059,63.11,2.26,63.1504528883,134.5,66.979,1.6085,66.9983112716,3.3890000000000002,-0.6915,3.4588283059,63.59,2.3,63.6315809956,134.35
2020-08-17 17:00:00,70.7205,1.98,70.7482121347,23.3105,2.37,23.4306702902,47.41,-0.39,47.4116040648,134.88,71.1005,1.99,71.1283431569,23.3105,2.37,23.4306702902,47.79,-0.38,47.7915107524,134.72
2020-08-17 17:30:00,70.89,1.47,70.9052395807,26.05,2.39,26.1594074856,44.84,-0.92,44.8494370087,135.15,71.24,1.48,71.2553717273,26.05,2.39,26.1594074856,45.19,-0.91,45.1991614966,134.99
2020-08-17 18:00:00,71.3905,1.417,71.4045613336,26.0705,2.377,26.1786382238,45.32,-0.96,45.3301665561,135.08,71.7405,1.427,71.7546909216,26.0705,2.377,26.1786382238,45.67,-0.9500000000000001,45.679879597,134.92
2020-08-17 18:30:00,71.6875,1.019,71.694741908,25.1775,2.559,25.3072121588,46.51,-1.54,46.5354886082,135.27,72.0575,1.029,72.0648468204,25.1775,2.559,25.3072121588,46.88,-1.53,46.9049602921,135.11
2020-08-17 19:00:00,71.232,0.742,71.2358644785,24.122,2.992,24.3068498165,47.11,-2.25,47.1637000245,134.68,71.592,0.742,71.595845047,24.122,2.992,24.3068498165,47.47,-2.25,47.5232932361,134.52
2020-08-17 19:30:00,70.467,0.675,70.4702328221,22.597,3.215,22.8245620769,47.87,-2.54,47.9373393087,133.83,70.847,0.675,70.8502154831,22.597,3.215,22.8245620769,48.25,-2.54,48.3168097043,133.68
2020-08-17 20:00:00,69.878,-0.2005,69.8782876454,10.558,1.3295,10.6413783999,59.32,-1.53,59.339727838900004,133.11,70.328,-0.2005,70.3282858049,10.558,1.3295,10.6413783999,59.77,-1.53,59.7895793596,132.95
2020-08-17 20:30:00,68.813,-0.5895,68.8155249871,8.223,0.7605000000000001,8.2580923493,60.59,-1.35,60.6050377444,132.18,69.283,-0.5995,69.2855936631,8.223,0.7605000000000001,8.2580923493,61.06,-1.3599999999999999,61.0751438803,132.03
2020-08-17 21:00:00,68.505,-0.644,68.5080269822,13.745,1.9060000000000001,13.8765219345,54.76,-2.55,54.8193405652,131.47,68.925,-0.644,68.9280085379,13.745,1.9060000000000001,13.8765219345,55.18,-2.55,55.2388893806,131.32
2020-08-17 21:30:00,67.173,-1.384,67.1872561205,7.6129999999999995,0.856,7.6609728494,59.56,-2.24,59.6021073453,131.54,67.623,-1.3940000000000001,67.6373666327,7.6129999999999995,0.856,7.6609728494,60.01,-2.25,60.0521656562,131.39
2020-08-17 22:00:00,63.8175,-2.515,63.8670379088,1.7075,-0.585,1.804932478,62.11,-1.9300000000000002,62.1399790795,131.69,64.3075,-2.525,64.3570523039,1.7075,-0.585,1.804932478,62.6,-1.94,62.6300534887,131.53
2020-08-17 22:30:00,59.954,-3.372,60.0487510278,1.704,-0.452,1.7629293803000001,58.25,-2.92,58.3231420621,132.25,60.404,-3.382,60.4986044467,1.704,-0.452,1.7629293803000001,58.7,-2.93,58.7730797219,132.09
2020-08-17 23:00:00,55.3395,-4.372,55.5119324492,1.6495000000000002,-0.442,1.7076926685,53.69,-3.93,53.833641898,132.16,55.7595,-4.392,55.9322045359,1.6495000000000002,-0.442,1.7076926685,54.11,-3.95,54.2539823423,132.01
2020-08-17 23:30:00,51.7665,-4.989,52.006351951,1.7865000000000002,-0.299,1.8113484618,49.98,-4.69,50.1995667312,132.05,52.1465,-5.009,52.3865206255,1.7865000000000002,-0.299,1.8113484618,50.36,-4.71,50.5797756025,131.9
2020-08-18 00:00:00,49.4345,-5.3425,49.7223500702,1.2845,-0.2725,1.3130866308,48.15,-5.07,48.4161894411,132.86,49.8045,-5.3725,50.0934324687,1.2845,-0.2725,1.3130866308,48.52,-5.1,48.7872975271,132.7
2020-08-18 00:30:00,46.517,-6.1745,46.9250012174,1.5270000000000001,-0.3245,1.5610987317,44.99,-5.85,45.3687403396,133.23,46.857,-6.2045,47.2659948509,1.5270000000000001,-0.3245,1.5610987317,45.33,-5.88,45.7097724781,133.08
2020-08-18 01:00:00,44.885,-6.3315,45.3293626389,1.915,-0.3815,1.9526308535,42.97,-5.95,43.3799884739,133.53,45.215,-6.3715,45.6617152246,1.915,-0.3815,1.9526308535,43.3,-5.99,43.7123563767,133.37
2020-08-18 01:30:00,44.214,-6.59,44.7024148788,1.974,-0.42,2.0181863145,42.24,-6.17,42.6882477973,134.24,44.544,-6.62,45.0332359042,1.974,-0.42,2.0181863145,42.57,-6.2,43.0191224922,134.07
2020-08-18 02:00:00,43.5035,-6.566,43.9962142491,2.4835000000000003,-0.556,2.5449770628,41.02,-6.01,41.457936514,133.61,43.8235,-6.596,44.317111461,2.4835000000000003,-0.556,2.5449770628,41.34,-6.04,41.7789085544,133.44
2020-08-18 02:30:00,43.105,-6.494,43.5914333442,2.785,-0.584,2.8455721744,40.32,-5.91,40.7508343473,134.08,43.405,-6.524,43.8925574671,2.785,-0.584,2.8455721744,40.62,-5.94,41.0520157849,133.92
2020-08-18 03:00:00,42.2765,-6.5485,42.7806650778,3.5165,-0.7485,3.5952780838000002,38.76,-5.8,39.1915501097,134.44,42.5765,-6.5785,43.081724832,3.5165,-0.7485,3.5952780838000002,39.06,-5.83,39.4926891969,134.27
2020-08-18 03:30:00,40.8245,-6.723,41.3743704393,3.7545,-1.083,3.9075771585,37.07,-5.64,37.4965931786,134.2,41.1045,-6.743,41.6539070106,3.7545,-1.083,3.9075771585,37.35,-5.66,37.7764225411,134.05
2020-08-18 04:00:00,40.629,-6.7205,41.1810728521,3.879,-1.0405,4.0161276436,36.75,-5.68,37.1863536798,134.33,40.899,-6.7505,41.4523515768,3.879,-1.0405,4.0161276436,37.02,-5.71,37.4577695545,134.17
2020-08-18 04:30:00,40.407,-6.7895,40.9734421211,3.3970000000000002,-1.2095,3.6058978424,37.01,-5.58,37.428284759,134.4,40.687,-6.8195,41.254545801,3.3970000000000002,-1.2095,3.6058978424,37.29,-5.61,37.7096300698,134.25
2020-08-18 05:00:00,40.9645,-6.6405,41.4992349387,3.3945,-1.1305,3.5778010705,37.57,-5.51,37.9718975033,134.95,41.2545,-6.6605,41.7887069733,3.3945,-1.1305,3.5778010705,37.86,-5.53,38.2617367614,134.78
2020-08-18 05:30:00,42.439,-6.288,42.902303726,2.859,-1.068,3.0519673983,39.58,-5.22,39.9227353772,134.64,42.729,-6.318,43.1935708758,2.859,-1.068,3.0519673983,39.87,-5.25,40.2141691447,134.49
2020-08-18 06:00:00,43.6525,-6.0155,44.0650314478,2.7425,-1.0255,2.9279611507,40.91,-4.99,41.2132041948,134.24,43.9625,-6.0255,44.3735062453,2.7425,-1.0255,2.9279611507,41.22,-5.0,41.52214349,134.09
2020-08-18 06:30:00,47.8235,-4.2415,48.0112223808,2.8335,-1.0115,3.0086300038,44.99,-3.23,45.1057978535,133.54,48.1835,-4.2515,48.3707031632,2.8335,-1.0115,3.0086300038,45.35,-3.24,45.4655924849,133.39
2020-08-18 07:00:00,51.121,-2.713,51.1929390639,3.001,-1.153,3.2148732479,48.12,-1.56,48.1452801425,133.59,51.481,-2.713,51.5524367028,3.001,-1.153,3.2148732479,48.48,-1.56,48.5050925161,133.44
2020-08-18 07:30:00,55.439,-0.937,55.4469177683,2.879,-1.037,3.0600669927,52.56,0.1,52.5600951293,133.81,55.839,-0.907,55.8463657725,2.879,-1.037,3.0600669927,52.96,0.13,52.9601595541,133.66
2020-08-18 08:00:00,59.955,0.34,59.9559640486,2.615,-0.84,2.7466024467,57.34,1.18,57.3521403262,133.39,60.385,0.36,60.3860731046,2.615,-0.84,2.7466024467,57.77,1.2,57.7824618721,133.23
2020-08-18 08:30:00,64.796,2.3955,64.8402655473,11.346,-1.6644999999999999,11.46744419,53.45,4.06,53.6039746661,132.8,65.216,2.4355,65.2614611869,11.346,-1.6644999999999999,11.46744419,53.87,4.1,54.025798467,132.65
2020-08-18 09:00:00,66.4195,3.325,66.5026736699,12.2895,-1.775,12.417021996,54.13,5.1,54.3697241119,132.7,66.8395,3.385,66.9251595833,12.2895,-1.775,12.417021996,54.55,5.16,54.793504177,132.55
2020-08-18 09:30:00,68.777,4.15,68.9020916156,3.697,-0.89,3.8026187029000003,65.08,5.04,65.2748649941,132.82,69.277,4.2,69.4041982088,3.697,-0.89,3.8026187029000003,65.58,5.09,65.7772339035,132.67
2020-08-18 10:00:00,68.047,3.6705,68.1459226898,4.627,-1.0795,4.7512576493,63.42,4.75,63.5976328176,132.45,68.537,3.7105,68.6373672226,4.627,-1.0795,4.7512576493,63.91,4.79,64.089251829,132.29
2020-08-18 10:30:00,66.8655,3.2805,66.9459242262,5.7955,-1.4895,5.9838474663,61.07,4.77,61.2560021549,132.95,67.3355,3.3305,67.4178150825,5.7955,-1.4895,5.9838474663,61.54,4.82,61.7284699308,132.79
2020-08-18 11:00:00,66.201,3.678,66.3030925749,7.211,-1.6019999999999999,7.3868074972,58.99,5.28,59.2258262923,132.76,66.651,3.738,66.7557371692,7.211,-1.6019999999999999,7.3868074972,59.44,5.34,59.6793867261,132.61
2020-08-18 11:30:00,66.0265,3.8155,66.1366520358,9.0765,-1.9445000000000001,9.2824529355,56.95,5.76,57.2405459443,133.08,66.4665,3.8755,66.5793896225,9.0765,-1.9445000000000001,9.2824529355,57.39,5.82,57.6843522977,132.92
2020-08-18 12:00:00,64.222,3.755,64.3316820004,11.812,-2.915,12.166370411900001,52.41,6.67,52.8327266001,132.67,64.622,3.815,64.734512503,11.812,-2.915,12.166370411900001,52.81,6.73,53.2371017243,132.52
2020-08-18 12:30:00,63.3305,3.7745,63.4428804556,11.900500000000001,-2.9655,12.2644237737,51.43,6.74,51.8697647961,132.88,63.7405,3.8445,63.8563350068,11.900500000000001,-2.9655,12.2644237737,51.84,6.8100000000000005,52.2853870599,132.73
2020-08-18 13:00:00,62.494,3.6085000000000003,62.5980934873,12.204,-3.2215,12.6220314629,50.29,6.83,50.7516797752,133.11,62.874,3.6785,62.981515052,12.204,-3.2215,12.6220314629,50.67,6.9,51.1376466021,132.95
2020-08-18 13:30:00,59.9115,2.8215,59.977901718,18.6715,-2.6385,18.857003858,41.24,5.46,41.5998701921,133.37,60.2215,2.8715,60.2899210026,18.6715,-2.6385,18.857003858,41.55,5.51,41.9137519199,133.21
2020-08-18 14:00:00,56.8355,1.9915,56.8703800981,15.8455,-4.4785,16.4662330999,40.99,6.47,41.4974818513,133.46,57.1455,2.0615,57.1826717853,15.8455,-4.4785,16.4662330999,41.3,6.54,41.814609887,133.31
2020-08-18 14:30:00,57.4685,1.7725,57.4958280965,14.6385,-3.0075,14.9442543641,42.83,4.78,43.0959081584,133.86,57.7985,1.8225,57.8272263601,14.6385,-3.0075,14.9442543641,43.16,4.83,43.4294197521,133.7
2020-08-18 15:00:00,57.1525,2.116,57.1916577155,15.4925,-3.694,15.9268073464,41.66,5.8100000000000005,42.0631869929,133.75,57.4625,2.166,57.5033082722,15.4925,-3.694,15.9268073464,41.97,5.86,42.377122365700004,133.6
2020-08-18 15:30:00,57.604,1.8719999999999999,57.6344098608,16.834,-4.388,17.3964967738,40.77,6.26,41.2477938804,133.37,57.924,1.9420000000000002,57.9565452732,16.834,-4.388,17.3964967738,41.09,6.33,41.574715874,133.21
2020-08-18 16:00:00,58.069,1.9,58.1000753958,14.999,-3.83,15.4802745777,43.07,5.73,43.4494856126,133.76,58.389,1.9500000000000002,58.4215527096,14.999,-3.83,15.4802745777,43.39,5.78,43.773285232,133.6
2020-08-18 16:30:00,61.3435,1.6135000000000002,61.3647160386,13.9135,-3.1365,14.2626475277,47.43,4.75,47.6672571059,133.84,61.7035,1.6635,61.7259195517,13.9135,-3.1365,14.2626475277,47.79,4.8,48.0304497168,133.69
2020-08-18 17:00:00,61.923,0.7305,61.9273086711,12.243,-2.7995,12.5589907735,49.68,3.5300000000000002,49.8052537389,134.02,62.303,0.7705000000000001,62.3077641972,12.243,-2.7995,12.5589907735,50.06,3.5700000000000003,50.1871348056,133.86
2020-08-18 17:30:00,63.068,0.322,63.0688219963,19.508,-3.078,19.7493328495,43.56,3.4,43.692489057,133.86,63.398,0.362,63.3990334942,19.508,-3.078,19.7493328495,43.89,3.44,44.0246033486,133.71
2020-08-18 18:00:00,65.1395,0.114,65.1395997551,15.7295,-2.186,15.8806727266,49.41,2.3,49.4635027065,134.19,65.5095,0.14400000000000002,65.5096582669,15.7295,-2.186,15.8806727266,49.78,2.33,49.8344990945,134.03
2020-08-18 18:30:00,67.3735,1.252,67.3851319376,30.0135,1.232,30.0387750458,37.36,0.02,37.3600053533,134.5,67.6635,1.272,67.6754550502,30.0135,1.232,30.0387750458,37.65,0.04,37.6500212483,134.34
2020-08-18 19:00:00,68.559,-0.1865,68.5592536661,5.649,-0.5165000000000001,5.6725631993,62.91,0.33,62.9108655162,133.99,69.019,-0.17650000000000002,69.0192256784,5.649,-0.5165000000000001,5.6725631993,63.37,0.34,63.370912097,133.84
2020-08-18 19:30:00,68.345,-0.396,68.3461472286,2.475,-0.336,2.4977031449,65.87,-0.06,65.8700273265,133.66,68.845,-0.376,68.8460267626,2.475,-0.336,2.4977031449,66.37,-0.04,66.3700120536,133.51
2020-08-18 20:00:00,68.601,-0.301,68.6016603443,2.721,-0.14100000000000001,2.7246508033,65.88,-0.16,65.8801942924,133.97,69.131,-0.301,69.1316552818,2.721,-0.14100000000000001,2.7246508033,66.41,-0.16,66.4101927418,133.82
2020-08-18 20:30:00,68.073,-0.483,68.0747134992,17.163,2.537,17.3494938831,50.91,-3.02,50.9994950955,133.38,68.453,-0.483,68.4547039874,17.163,2.537,17.3494938831,51.29,-3.02,51.3788331903,133.23
2020-08-18 21:00:00,68.459,-0.0015,68.4590000164,22.949,3.5785,23.2263269427,45.51,-3.58,45.6505914529,133.64,68.809,-0.021500000000000002,68.8090033589,22.949,3.5785,23.2263269427,45.86,-3.6,46.001082596,133.49
2020-08-18 21:30:00,67.3825,-1.1765,67.3927700759,13.3425,-0.2165,13.3442563862,54.04,-0.96,54.0485263444,133.07,67.8025,-1.1765,67.8127064679,13.3425,-0.2165,13.3442563862,54.46,-0.96,54.4684605988,132.92
2020-08-18 22:00:00,63.569,-2.6785,63.6254047001,10.279,-1.2585,10.3557550787,53.29,-1.42,53.3089157646,131.95,63.999,-2.6685,64.0546086808,10.279,-1.2585,10.3557550787,53.72,-1.4100000000000001,53.7385010956,131.8
2020-08-18 22:30:00,60.5385,-3.3395,60.6305388604,2.2685,-0.41950000000000004,2.3069617465,58.27,-2.92,58.3431169891,132.08,60.9885,-3.3395,61.0798607767,2.2685,-0.41950000000000004,2.3069617465,58.72,-2.92,58.7925573521,131.94
2020-08-18 23:00:00,56.8665,-4.018,57.0082726124,1.4865,-0.318,1.520133629,55.38,-3.7,55.503462955,132.82,57.3065,-4.038,57.448589071,1.4865,-0.318,1.520133629,55.82,-3.7199999999999998,55.9438182465,132.66
2020-08-18 23:30:00,53.3635,-4.674,53.5678019733,1.3835,-0.224,1.4015164109,51.98,-4.45,52.1701341766,132.82,53.7735,-4.684,53.9771169872,1.3835,-0.224,1.4015164109,52.39,-4.46,52.5794988565,132.66
2020-08-19 00:00:00,50.716,-5.3535,50.9977707184,1.516,-0.0935,1.5188805911,49.2,-5.26,49.480375908,132.91,51.096,-5.3735,51.3777745552,1.516,-0.0935,1.5188805911,49.58,-5.28,49.8603529871,132.76
2020-08-19 00:30:00,48.27,-5.7735,48.6140535468,1.48,0.0165,1.4800919735,46.79,-5.79,47.1468790059,132.91,48.64,-5.8035,48.9849998699,1.48,0.0165,1.4800919735,47.16,-5.82,47.517765099,132.76
2020-08-19 01:00:00,47.235,-5.5595,47.5610477728,1.315,0.060500000000000005,1.3163909943,45.92,-5.62,46.2626285462,132.81,47.605,-5.5895,47.9320199371,1.315,0.060500000000000005,1.3163909943,46.29,-5.65,46.6335351437,132.66
2020-08-19 01:30:00,46.3755,-5.646,46.7179228589,1.3555000000000001,0.074,1.3575184161,45.02,-5.72,45.3819215107,133.37,46.7355,-5.666,47.0777072111,1.3555000000000001,0.074,1.3575184161,45.38,-5.74,45.7415784599,133.22
2020-08-19 02:00:00,46.125,-5.8195,46.4906679372,1.385,-0.0195,1.3851372676,44.74,-5.8,45.1143835157,133.48,46.465,-5.8395,46.8305027226,1.385,-0.0195,1.3851372676,45.08,-5.82,45.4541395255,133.33
2020-08-19 02:30:00,45.3665,-5.9615,45.756516525,1.5065,-0.1015,1.5099153950000002,43.86,-5.86,44.2497367224,134.08,45.7165,-6.0015,46.1087450979,1.5065,-0.1015,1.5099153950000002,44.21,-5.9,44.601951751,133.93
2020-08-19 03:00:00,44.638,-6.0485,45.0459254123,1.728,-0.3385,1.760842483,42.91,-5.71,43.2882455177,134.59,44.988,-6.0685,45.3954495104,1.728,-0.3385,1.760842483,43.26,-5.73,43.6378333559,134.44
2020-08-19 03:30:00,44.183,-6.058,44.5963771286,1.783,-0.188,1.7928839896,42.4,-5.87,42.8044028109,135.09,44.513,-6.078,44.9260420358,1.783,-0.188,1.7928839896,42.73,-5.89,43.1340352854,134.93
2020-08-19 04:00:00,44.075,-6.152,44.5022777956,1.725,-0.332,1.7566584756,42.35,-5.82,42.7480397211,135.23,44.405,-6.172,44.8318816134,1.725,-0.332,1.7566584756,42.68,-5.84,43.0776972458,135.07
2020-08-19 04:30:00,44.075,-6.2395,44.5144581597,1.7650000000000001,-0.35950000000000004,1.8012399202,42.31,-5.88,42.716630251,135.1,44.405,-6.2695,44.8454084077,1.7650000000000001,-0.35950000000000004,1.8012399202,42.64,-5.91,43.0476213048,134.95
2020-08-19 05:00:00,44.176,-6.0915,44.5940057435,1.956,-0.36150000000000004,1.9891249961000002,42.22,-5.73,42.6070569272,134.97,44.496,-6.1115,44.9137445361,1.956,-0.36150000000000004,1.9891249961000002,42.54,-5.75,42.9268459126,134.81
2020-08-19 05:30:00,45.327,-5.719,45.6863643771,2.037,-0.369,2.0701521683,43.29,-5.35,43.6193374548,134.48,45.667,-5.739,46.0261991696,2.037,-0.369,2.0701521683,43.63,-5.37,43.9592288376,134.32
2020-08-19 06:00:00,46.476,-5.6735,46.8210121447,2.076,-0.3435,2.104226283,44.4,-5.33,44.7187756988,134.48,46.826,-5.7035,47.1720700017,2.076,-0.3435,2.104226283,44.75,-5.36,45.0698579984,134.32
2020-08-19 06:30:00,50.827,-3.8970000000000002,50.9761761806,2.347,-0.34700000000000003,2.3725130137,48.48,-3.55,48.6098025094,133.9,51.217,-3.8970000000000002,51.3650435413,2.347,-0.34700000000000003,2.3725130137,48.87,-3.55,48.9987693723,133.74
2020-08-19 07:00:00,54.2,-2.221,54.2454868261,2.61,-0.35100000000000003,2.6334959654,51.59,-1.87,51.6238801331,133.03,54.6,-2.221,54.6451538656,2.61,-0.35100000000000003,2.6334959654,51.99,-1.87,52.0236196357,132.87
2020-08-19 07:30:00,59.212,-0.28500000000000003,59.212685879,2.802,-0.325,2.8207851744,56.41,0.04,56.4100141819,132.63,59.652,-0.255,59.6525450337,2.802,-0.325,2.8207851744,56.85,0.07,56.8500430958,132.47
2020-08-19 08:00:00,62.4065,0.9515,62.413753248,4.3065,-0.40850000000000003,4.3258310762,58.1,1.3599999999999999,58.115915204,132.37,62.8565,0.9715,62.8640072259,4.3065,-0.40850000000000003,4.3258310762,58.55,1.38,58.5662607651,132.22
2020-08-19 08:30:00,66.4365,2.781,66.4946801876,19.7765,0.031,19.7765242965,46.66,2.75,46.7409681115,133.39,66.8165,2.831,66.8764475227,19.7765,0.031,19.7765242965,47.04,2.8,47.1232596496,133.24
2020-08-19 09:00:00,67.7135,3.7685,67.8182842197,20.2835,-0.14150000000000001,20.283993554,47.43,3.91,47.5908919858,133.19,68.0835,3.8085,68.1899380004,20.2835,-0.14150000000000001,20.283993554,47.8,3.95,47.9629283927,133.03
2020-08-19 09:30:00,70.484,5.5435,70.7016594448,32.854,2.3235,32.9360587844,37.63,3.22,37.7675164659,133.36,70.794,5.5935,71.0146300297,32.854,2.3235,32.9360587844,37.94,3.27,38.0806578199,133.2
2020-08-19 10:00:00,71.7105,6.2475,71.9821301887,33.1805,2.3175,33.2613347071,38.53,3.93,38.7299083397,133.11,72.0005,6.2875,72.2745090367,33.1805,2.3175,33.2613347071,38.82,3.9699999999999998,39.022471731,132.95
2020-08-19 10:30:00,70.951,5.7010000000000005,71.1796726742,33.511,1.9809999999999999,33.5695022602,37.44,3.7199999999999998,37.624353815,133.14,71.231,5.751,71.4627830552,33.511,1.9809999999999999,33.5695022602,37.72,3.77,37.9079318877,132.98
2020-08-19 11:00:00,70.6185,5.931,70.8671242767,33.8885,1.631,33.9277260253,36.73,4.3,36.9808450417,132.81,70.9085,5.971,71.1594562462,33.8885,1.631,33.9277260253,37.02,4.34,37.2735294814,132.65
2020-08-19 11:30:00,71.938,6.7845,72.2572161396,34.058,1.8745,34.1095457937,37.88,4.91,38.1968912348,132.59,72.228,6.8245000000000005,72.5496918274,34.058,1.8745,34.1095457937,38.17,4.95,38.4896271741,132.44
2020-08-19 12:00:00,73.3225,6.1835,73.5827743327,24.0325,0.0335,24.0325233486,49.29,6.15,49.6721914153,132.22,73.6925,6.2435,73.9565132257,24.0325,0.0335,24.0325233486,49.66,6.21,50.0467751209,132.08
2020-08-19 12:30:00,74.3525,6.6445,74.6488019763,30.6325,0.7745000000000001,30.6422895114,43.72,5.87,44.1123032724,132.25,74.6925,6.7045,74.992798831,30.6325,0.7745000000000001,30.6422895114,44.06,5.93,44.4572659978,132.08
2020-08-19 13:00:00,73.3915,6.4025,73.6702401143,27.6015,0.2625,27.6027482056,45.79,6.14,46.1998235927,132.25,73.7415,6.4625,74.0241361213,27.6015,0.2625,27.6027482056,46.14,6.2,46.5546947149,132.08
2020-08-19 13:30:00,72.622,4.985,72.7928918851,6.712,-1.405,6.8574754101,65.91,6.39,66.2190320074,132.17,73.122,5.055,73.2965204427,6.712,-1.405,6.8574754101,66.41,6.46,66.7234568949,132.02
2020-08-19 14:00:00,69.8775,4.4265,70.0175614293,6.1375,-1.2635,6.2662060691,63.74,5.69,63.9934660727,132.39,70.3775,4.4765,70.519724606,6.1375,-1.2635,6.2662060691,64.24,5.74,64.4959316546,132.24
2020-08-19 14:30:00,69.2275,3.7355,69.328210106,6.0175,-1.2045,6.1368661791,63.21,4.94,63.4027420543,132.55,69.7175,3.7855,69.8201963367,6.0175,-1.2045,6.1368661791,63.7,4.99,63.8951492682,132.4
2020-08-19 15:00:00,69.173,3.565,69.2648045836,6.333,-1.055,6.4202736702,62.84,4.62,63.0096024428,132.59,69.673,3.615,69.7667195302,6.333,-1.055,6.4202736702,63.34,4.67,63.5119240773,132.44
2020-08-19 15:30:00,68.8475,3.282,68.9256830235,5.8075,-0.988,5.8909422209,63.04,4.27,63.1844482448,132.43,69.3175,3.342,69.3980170484,5.8075,-0.988,5.8909422209,63.51,4.33,63.6574347582,132.28
2020-08-19 16:00:00,68.79,3.194,68.8641106528,6.24,-1.086,6.3337979128,62.55,4.28,62.6962590591,132.14,69.28,3.234,69.3554407094,6.24,-1.086,6.3337979128,63.04,4.32,63.1878469328,131.98
2020-08-19 16:30:00,69.0465,2.268,69.0837389423,7.5465,-1.212,7.6432065424,61.5,3.48,61.5983798488,132.36,69.5365,2.318,69.5751245507,7.5465,-1.212,7.6432065424,61.99,3.5300000000000002,62.0904259931,132.21
2020-08-19 17:00:00,67.914,1.336,67.9271395835,7.674,-1.174,7.7632822955,60.24,2.51,60.2922689903,132.82,68.394,1.376,68.4078402817,7.674,-1.174,7.7632822955,60.72,2.55,60.7735213724,132.66
2020-08-19 17:30:00,69.1565,0.753,69.1605993413,6.4165,-1.067,6.5046107685,62.74,1.82,62.7663922812,134.52,69.6565,0.783,69.6609006635,6.4165,-1.067,6.5046107685,63.24,1.85,63.2670538274,134.36
2020-08-19 18:00:00,70.3345,0.762,70.3386276114,6.2545,-0.978,6.3305018956,64.08,1.74,64.1036192426,134.52,70.8545,0.802,70.8590387618,6.2545,-0.978,6.3305018956,64.6,1.78,64.6245185669,134.36
2020-08-19 18:30:00,70.695,0.557,70.6971942442,15.595,-1.933,15.7143410298,55.1,2.49,55.1562335552,134.44,71.135,0.587,71.1374218959,15.595,-1.933,15.7143410298,55.54,2.52,55.5971402142,134.29
2020-08-19 19:00:00,70.4245,0.3175,70.4252157008,14.6645,-1.6525,14.757314000200001,55.76,1.97,55.7947891832,132.4,70.8745,0.35750000000000004,70.875401632,14.6645,-1.6525,14.757314000200001,56.21,2.01,56.2459260747,132.25
2020-08-19 19:30:00,70.9635,0.5700000000000001,70.9657891681,5.8935,-0.56,5.920045798,65.07,1.13,65.0798110016,131.11,71.4735,0.59,71.4759351268,5.8935,-0.56,5.920045798,65.58,1.15,65.5900823296,130.97
2020-08-19 20:00:00,70.3635,0.381,70.3645315003,4.4735,-0.449,4.49597634,65.89,0.8300000000000001,65.8952274448,131.88,70.8935,0.401,70.8946340935,4.4735,-0.449,4.49597634,66.42,0.85,66.4254386512,131.73
2020-08-19 20:30:00,69.4645,-0.48250000000000004,69.4661757008,4.6845,-0.4025,4.7017599364,64.78,-0.08,64.7800493979,131.85,69.9645,-0.4625,69.9660286603,4.6845,-0.4025,4.7017599364,65.28,-0.06,65.2800275735,131.69
2020-08-19 21:00:00,67.9995,-0.936,68.0059416246,4.5395,-0.5660000000000001,4.5746493035,63.46,-0.37,63.461078623,131.92,68.5095,-0.926,68.5157577952,4.5395,-0.5660000000000001,4.5746493035,63.97,-0.36,63.971012966800004,131.78
2020-08-19 21:30:00,66.0195,-1.4895,66.0363005513,4.5595,-0.8195,4.6325609008,61.46,-0.67,61.4636518603,131.88,66.5195,-1.4695,66.5357295782,4.5595,-0.8195,4.6325609008,61.96,-0.65,61.9634093639,131.72
2020-08-19 22:00:00,61.536,-2.9455,61.606454745,5.596,-1.4155,5.7722488035,55.94,-1.53,55.9609193992,132.49,61.986,-2.9355,62.0554699946,5.596,-1.4155,5.7722488035,56.39,-1.52,56.4104821819,132.33
2020-08-19 22:30:00,58.4635,-3.806,58.5872551691,6.6835,-1.276,6.8042154765,51.78,-2.5300000000000002,51.8417717676,133.05,58.8735,-3.816,58.9970410974,6.6835,-1.276,6.8042154765,52.19,-2.54,52.2517722187,132.89
2020-08-19 23:00:00,54.6815,-4.2525,54.84660608,6.6215,-1.1625,6.7227723820000005,48.06,-3.09,48.1592327597,133.84,55.0715,-4.2525,55.2354403305,6.6215,-1.1625,6.7227723820000005,48.45,-3.09,48.5484356082,133.68
2020-08-19 23:30:00,50.9255,-5.465,51.2178950685,7.2155,-1.095,7.2981138145,43.71,-4.37,43.9279068475,133.26,51.2655,-5.475,51.5570277969,7.2155,-1.095,7.2981138145,44.05,-4.38,44.2672215076,133.1
2020-08-20 00:00:00,47.9285,-5.737,48.2706358074,7.1185,-1.387,7.2523659071,40.81,-4.35,41.0411817569,133.42,48.2485,-5.747,48.5895643246,7.1185,-1.387,7.2523659071,41.13,-4.36,41.3604460808,133.25
2020-08-20 00:30:00,44.483,-6.0305,44.8899122215,7.563,-1.9304999999999999,7.8054980142,36.92,-4.1,37.1469568067,133.42,44.783,-6.0405,45.1885464388,7.563,-1.9304999999999999,7.8054980142,37.22,-4.11,37.4462347907,133.25
2020-08-20 01:00:00,42.9565,-6.3035,43.4165291623,7.4565,-1.9735,7.7132415041,35.5,-4.33,35.7630941055,133.75,43.2365,-6.3235,43.696471076,7.4565,-1.9735,7.7132415041,35.78,-4.35,36.0434584911,133.59
2020-08-20 01:30:00,41.817,-6.556,42.3277996711,7.347,-2.076,7.6346699339,34.47,-4.48,34.7599093785,134.02,42.087,-6.566,42.5961022278,7.347,-2.076,7.6346699339,34.74,-4.49,35.0289551657,133.86
2020-08-20 02:00:00,41.5215,-6.563,42.036982899,6.8115,-2.003,7.0998972704,34.71,-4.5600000000000005,35.0082518844,133.75,41.7915,-6.573,42.3052455524,6.8115,-2.003,7.0998972704,34.98,-4.57,35.2772632158,133.59
2020-08-20 02:30:00,40.517,-6.828,41.0883057937,6.547,-1.9180000000000001,6.8221648324,33.97,-4.91,34.3230097748,133.51,40.787,-6.848,41.3578828399,6.547,-1.9180000000000001,6.8221648324,34.24,-4.93,34.5930990228,133.35
2020-08-20 03:00:00,40.588,-6.8155,41.1562484229,5.968,-1.5955,6.1775921078,34.62,-5.22,35.0113238824,134.25,40.858,-6.8355,41.4258400548,5.968,-1.5955,6.1775921078,34.89,-5.24,35.2812939105,134.08
2020-08-20 03:30:00,39.9595,-6.718,40.5202809004,4.9995,-1.6480000000000001,5.2641147641,34.96,-5.07,35.3257200917,133.8,40.2395,-6.728,40.798080154,4.9995,-1.6480000000000001,5.2641147641,35.24,-5.08,35.6042694069,133.64
2020-08-20 04:00:00,39.682,-6.765,40.2545196096,4.2620000000000005,-1.595,4.5506778616,35.42,-5.17,35.7953251138,133.66,39.962,-6.795,40.5355827515,4.2620000000000005,-1.595,4.5506778616,35.7,-5.2,36.076723798,133.49
2020-08-20 04:30:00,40.193,-6.518,40.7180742791,3.693,-1.428,3.9594738287,36.5,-5.09,36.8531966049,133.07,40.483,-6.538,41.0075448302,3.693,-1.428,3.9594738287,36.79,-5.11,37.1431851084,132.91
2020-08-20 05:00:00,40.3785,-6.408,40.8838076291,3.2085,-1.3679999999999999,3.4879644852,37.17,-5.04,37.5101386294,132.7,40.6685,-6.428,41.173366103,3.2085,-1.3679999999999999,3.4879644852,37.46,-5.06,37.8002010577,132.53
2020-08-20 05:30:00,42.3045,-6.029,42.7319501222,3.1045,-1.159,3.3137895603,39.2,-4.87,39.5013531414,132.53,42.6145,-6.049,43.0416776073,3.1045,-1.159,3.3137895603,39.51,-4.89,39.8114581496,132.37
2020-08-20 06:00:00,43.2575,-5.949,43.6646528356,3.5575,-1.329,3.7976370614,39.7,-4.62,39.9679171336,132.56,43.5775,-5.969,43.9844002716,3.5575,-1.329,3.7976370614,40.02,-4.64,40.2880875694,132.4
2020-08-20 06:30:00,48.0635,-3.875,48.2194530999,3.4135,-1.135,3.5972499566,44.65,-2.74,44.7339926678,132.56,48.4035,-3.885,48.5591601786,3.4135,-1.135,3.5972499566,44.99,-2.75,45.0739680969,132.4
2020-08-20 07:00:00,51.8345,-2.568,51.8980733192,3.5745,-1.238,3.7828156511,48.26,-1.33,48.2783232932,133.46,52.2145,-2.558,52.2771209445,3.5745,-1.238,3.7828156511,48.64,-1.32,48.6579078876,133.3
2020-08-20 07:30:00,57.083,-0.8445,57.089246529,4.273,-0.8845000000000001,4.3635844497,52.81,0.04,52.8100151486,132.63,57.493,-0.8245,57.4989117223,4.273,-0.8845000000000001,4.3635844497,53.22,0.06,53.2200338219,132.47
2020-08-20 08:00:00,60.244,0.508,60.2461417852,5.964,-1.142,6.0723520978,54.28,1.65,54.3050725071,132.63,60.684,0.538,60.6863847992,5.964,-1.142,6.0723520978,54.72,1.6800000000000002,54.7457833993,132.47
2020-08-20 08:30:00,62.2565,2.0225,62.2893433783,16.5565,-2.5075000000000003,16.7453052674,45.7,4.53,45.9239686874,132.37,62.6365,2.0725,62.6707777876,16.5565,-2.5075000000000003,16.7453052674,46.08,4.58,46.3070491394,132.21
2020-08-20 09:00:00,63.656,2.892,63.7216603676,18.916,-2.838,19.1277102655,44.74,5.73,45.1054375879,131.57,64.006,2.952,64.0740379561,18.916,-2.838,19.1277102655,45.09,5.79,45.4602265722,131.42
2020-08-20 09:30:00,64.6405,3.6085000000000003,64.7411423478,19.8405,-3.0215,20.0692526642,44.8,6.63,45.2879332715,131.34,65.0005,3.6785,65.1045033965,19.8405,-3.0215,20.0692526642,45.16,6.7,45.654305383,131.19
2020-08-20 10:00:00,61.3975,3.132,61.477332654,23.0275,-3.938,23.3617978814,38.37,7.07,39.0159172646,132.25,61.7075,3.212,61.7910389964,23.0275,-3.938,23.3617978814,38.68,7.15,39.3352882283,132.1
2020-08-20 10:30:00,58.4145,2.5145,58.4685943093,25.2145,-4.8355,25.6739765229,33.2,7.35,34.003860075,132.33,58.6845,2.5945,58.741824712,25.2145,-4.8355,25.6739765229,33.47,7.43,34.2847750467,132.17
2020-08-20 11:00:00,57.639,2.8805,57.7109313844,25.289,-4.7195,25.7256137196,32.35,7.6,33.2307463052,133.58,57.899,2.9505,57.9741291547,25.289,-4.7195,25.7256137196,32.61,7.67,33.4998656714,133.42
2020-08-20 11:30:00,58.211,2.9095,58.2836659044,14.301,-3.6705,14.764524078,43.91,6.58,44.4002759,134.17,58.541,2.9895,58.6172823598,14.301,-3.6705,14.764524078,44.24,6.66,44.7384979632,134.01
2020-08-20 12:00:00,57.709,2.949,57.784299615,14.239,-3.691,14.7096091722,43.47,6.64,43.9742026647,134.17,58.069,3.009,58.1469074156,14.239,-3.691,14.7096091722,43.83,6.7,44.339135084,134.01
2020-08-20 12:30:00,58.9605,2.8890000000000002,59.0312364876,14.1705,-3.651,14.6332795794,44.79,6.54,45.2649500165,133.26,59.3105,2.969,59.3847654811,14.1705,-3.651,14.6332795794,45.14,6.62,45.6228451546,133.1
2020-08-20 13:00:00,59.0205,3.0575,59.0996423551,16.1805,-4.4225,16.774000313,42.84,7.48,43.4881133185,133.44,59.3605,3.1375,59.4433584726,16.1805,-4.4225,16.774000313,43.18,7.5600000000000005,43.8368110154,133.28
2020-08-20 13:30:00,58.6515,2.451,58.7026903408,14.1515,-3.899,14.6787994485,44.5,6.35,44.9507786362,133.09,59.0015,2.531,59.0557614738,14.1515,-3.899,14.6787994485,44.85,6.43,45.3085797615,132.93
2020-08-20 14:00:00,57.235,1.5899999999999999,57.2570810031,14.535,-3.79,15.0209961387,42.7,5.38,43.0375928695,133.6,57.585,1.65,57.6086341185,14.535,-3.79,15.0209961387,43.05,5.44,43.3923507084,133.45
2020-08-20 14:30:00,57.152,1.4385,57.1701004569,13.832,-3.4515000000000002,14.2561241665,43.32,4.89,43.5951201398,133.52,57.482,1.5085000000000002,57.5017903743,13.832,-3.4515000000000002,14.2561241665,43.65,4.96,43.9309014249,133.37
2020-08-20 15:00:00,57.791,1.7145000000000001,57.8164266558,12.850999999999999,-3.3055,13.2693078663,44.94,5.02,45.2195090641,133.52,58.151,1.7745000000000002,58.178068473,12.850999999999999,-3.3055,13.2693078663,45.3,5.08,45.5839489294,133.37
2020-08-20 15:30:00,59.1115,1.631,59.1339969328,12.2715,-3.339,12.7176504611,46.84,4.97,47.1029351527,133.66,59.4815,1.691,59.505531871,12.2715,-3.339,12.7176504611,47.21,5.03,47.4772050567,133.5
2020-08-20 16:00:00,60.5535,0.996,60.561690681900004,10.3835,-2.594,10.7026122162,50.17,3.59,50.2982802887,133.89,60.9535,1.056,60.9626467458,10.3835,-2.594,10.7026122162,50.57,3.65,50.7015522445,133.73
2020-08-20 16:30:00,63.4125,0.579,63.4151432802,11.4825,-2.721,11.8004935172,51.93,3.3,52.0347470446,133.67,63.8225,0.619,63.8255016999,11.4825,-2.721,11.8004935172,52.34,3.34,52.4464603191,133.5
2020-08-20 17:00:00,62.442,-0.07150000000000001,62.442040936,9.312,-2.3715,9.6092328648,53.13,2.3,53.1797602477,133.72,62.862,-0.0315,62.8620078923,9.312,-2.3715,9.6092328648,53.55,2.34,53.6011016678,133.56
2020-08-20 17:30:00,65.989,0.0975,65.989072029,8.089,-1.8325,8.2939723444,57.9,1.9300000000000002,57.9321577364,134.02,66.459,0.1375,66.4591422398,8.089,-1.8325,8.2939723444,58.37,1.97,58.4032344995,133.86
2020-08-20 18:00:00,68.8235,0.2775,68.8240594451,23.6235,-1.1925,23.6535791901,45.2,1.47,45.2238974437,133.93,69.1935,0.2975,69.1941395531,23.6235,-1.1925,23.6535791901,45.57,1.49,45.5943527205,133.76
2020-08-20 18:30:00,69.731,1.6764999999999999,69.7511506231,36.761,1.8265,36.8063475945,32.97,-0.15,32.9703412175,134.11,70.001,1.6965,70.0215546332,36.761,1.8265,36.8063475945,33.24,-0.13,33.2402542108,133.95
2020-08-20 19:00:00,69.863,1.4025,69.8770761785,36.233,1.9125,36.2834389943,33.63,-0.51,33.6338668607,133.89,70.133,1.4325,70.1476282226,36.233,1.9125,36.2834389943,33.9,-0.48,33.9033980598,133.72
