Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-20 19:30:00,68.756,1.119,68.7651052279,35.926,1.9689999999999999,35.9799171344,32.83,-0.85,32.8410018118,132.96,69.026,1.129,69.0352324324,35.926,1.9689999999999999,35.9799171344,33.1,-0.84,33.1106568947,132.8
2020-08-20 20:00:00,68.2305,0.0985,68.230571099,30.5105,1.2985,30.5381190072,37.72,-1.2,37.7390831897,133.35,68.5305,0.1085,68.5305858905,30.5105,1.2985,30.5381190072,38.02,-1.19,38.0386185343,133.19
2020-08-20 20:30:00,66.4075,-1.472,66.4238122984,8.6975,-0.442,8.7087238015,57.71,-1.03,57.719190916,132.44,66.8475,-1.462,66.8634855527,8.6975,-0.442,8.7087238015,58.15,-1.02,58.1589451417,132.28
2020-08-20 21:00:00,65.688,-1.3525,65.7019223482,6.358,-0.9025000000000001,6.4217342089,59.33,-0.45,59.331706532,132.14,66.158,-1.3425,66.1716198249,6.358,-0.9025000000000001,6.4217342089,59.8,-0.44,59.8016187072,131.97
2020-08-20 21:30:00,63.7455,-2.1485,63.7816966104,13.1355,0.061500000000000006,13.1356439697,50.61,-2.21,50.6582293413,132.61,64.1555,-2.1385,64.1911314942,13.1355,0.061500000000000006,13.1356439697,51.02,-2.2,51.0674103514,132.45
2020-08-20 22:00:00,59.848,-3.7295,59.9640915403,7.398,-1.1195,7.4822245522,52.45,-2.61,52.5148988383,133.31,60.258,-3.7295,60.3733031583,7.398,-1.1195,7.4822245522,52.86,-2.61,52.9243960759,133.14
2020-08-20 22:30:00,57.012,-4.4205,57.1831178255,6.702,-1.3405,6.8347453683,50.31,-3.08,50.404191294,133.05,57.412,-4.4305,57.5826976986,6.702,-1.3405,6.8347453683,50.71,-3.09,50.8040569246,132.89
2020-08-20 23:00:00,54.138,-4.9765,54.3662450078,6.668,-0.8865000000000001,6.7266712607,47.47,-4.09,47.645870755,133.05,54.518,-4.9965,54.7464824098,6.668,-0.8865000000000001,6.7266712607,47.85,-4.11,48.0261866069,132.89
2020-08-20 23:30:00,49.4495,-5.771,49.7851131489,6.6695,-1.411,6.8171219184,42.78,-4.36,43.0016046212,133.05,49.7995,-5.781,50.1339222608,6.6695,-1.411,6.8171219184,43.13,-4.37,43.3508223682,132.89
2020-08-21 00:00:00,46.5655,-6.126,46.9667293544,6.7255,-1.706,6.9385002882,39.84,-4.42,40.0844358823,133.56,46.8755,-6.136,47.2753952522,6.7255,-1.706,6.9385002882,40.15,-4.43,40.3936554424,133.4
2020-08-21 00:30:00,44.077,-6.284,44.5226974138,6.587,-1.784,6.8243113206,37.49,-4.5,37.7591061865,133.56,44.377,-6.294,44.8211174002,6.587,-1.784,6.8243113206,37.79,-4.51,38.058168637,133.4
2020-08-21 01:00:00,42.4265,-6.53,42.9260853357,6.6765,-1.96,6.9582506602,35.75,-4.57,36.040912863,134.21,42.6965,-6.54,43.194475483,6.6765,-1.96,6.9582506602,36.02,-4.58,36.3100096392,134.04
2020-08-21 01:30:00,41.8415,-6.4875,42.3414546101,6.4215,-1.9075000000000002,6.6988221726,35.42,-4.58,35.7148820522,134.213,42.1315,-6.5175,42.6326295049,6.4215,-1.9075000000000002,6.6988221726,35.71,-4.61,36.0063355536,134.043
2020-08-21 02:00:00,41.6665,-6.757,42.2108312078,7.0665,-1.7269999999999999,7.2744725754,34.6,-5.03,34.9637083273,134.16,41.9365,-6.767,42.4789632789,7.0665,-1.7269999999999999,7.2744725754,34.87,-5.04,35.2323501913,134.0
2020-08-21 02:30:00,40.085,-7.2825,40.7411589336,6.605,-1.7925,6.8439083315,33.48,-5.49,33.9271351576,134.78,40.345,-7.2925,40.998775362800004,6.605,-1.7925,6.8439083315,33.74,-5.5,34.185341888,134.62
2020-08-21 03:00:00,39.436,-7.3075,40.1073266655,7.446,-1.8275000000000001,7.6669858647,31.99,-5.48,32.4559778777,134.93,39.706,-7.3275,40.376462106700004,7.446,-1.8275000000000001,7.6669858647,32.26,-5.5,32.7254885372,134.77
2020-08-21 03:30:00,39.34,-7.5115,40.0506957774,7.57,-1.7215,7.7632765151,31.77,-5.79,32.293296518,135.57,39.57,-7.5315,40.2803722953,7.57,-1.7215,7.7632765151,32.0,-5.8100000000000005,32.5231625154,135.4
2020-08-21 04:00:00,38.5595,-7.8585,39.3521417778,7.6695,-1.6385,7.8425705289,30.89,-6.22,31.5100063472,135.65,38.8195,-7.8885000000000005,39.6129020964,7.6695,-1.6385,7.8425705289,31.15,-6.25,31.7708199454,135.49
2020-08-21 04:30:00,38.465,-7.7535,39.2386669912,7.805,-1.8835000000000002,8.0290470948,30.66,-5.87,31.2168624304,135.78,38.705,-7.7735,39.4778966923,7.805,-1.8835000000000002,8.0290470948,30.9,-5.89,31.4563522997,135.62
2020-08-21 05:00:00,38.79,-7.571,39.5219450559,7.72,-1.951,7.9627131683000005,31.07,-5.62,31.5741872421,135.64,39.03,-7.591,39.7613402817,7.72,-1.951,7.9627131683000005,31.31,-5.64,31.8139230527,135.48
2020-08-21 05:30:00,39.385,-7.4155,40.0770241566,7.845,-2.1555,8.1357363066,31.54,-5.26,31.9756031999,135.08,39.635,-7.4355,40.3264167172,7.845,-2.1555,8.1357363066,31.79,-5.28,32.2254945656,134.92
2020-08-21 06:00:00,40.5535,-7.1465,41.1783781189,7.8135,-2.2665,8.1355887617,32.74,-4.88,33.1016917997,134.4,40.8135,-7.1665,41.4379114399,7.8135,-2.2665,8.1355887617,33.0,-4.9,33.3618045076,134.24
2020-08-21 06:30:00,44.38,-5.697,44.7441639658,7.67,-2.267,7.9980115654,36.71,-3.43,36.8698928667,135.11,44.66,-5.707,45.0231656928,7.67,-2.267,7.9980115654,36.99,-3.44,37.1496123802,134.95
2020-08-21 07:00:00,48.154,-3.922,48.3134536128,21.734,0.308,21.7361822775,26.42,-4.23,26.7564814578,134.55,48.384,-3.932,48.5435070839,21.734,0.308,21.7361822775,26.65,-4.24,26.9851829714,134.38
2020-08-21 07:30:00,52.282,-2.327,52.3337601649,23.352,0.363,23.3548211939,28.93,-2.69,29.0547930641,133.57,52.512,-2.317,52.5630919277,23.352,0.363,23.3548211939,29.16,-2.68,29.2828960316,133.4
2020-08-21 08:00:00,54.4355,-1.62,54.4596002579,14.1455,-1.63,14.239103562,40.29,0.01,40.290001241,132.67,54.7355,-1.62,54.7594682247,14.1455,-1.63,14.239103562,40.59,0.01,40.5900012318,132.5
2020-08-21 08:30:00,57.3245,-0.222,57.3249298669,9.4545,-2.672,9.8248233699,47.87,2.45,47.9326548399,132.03,57.7045,-0.17200000000000001,57.7047563399,9.4545,-2.672,9.8248233699,48.25,2.5,48.3147234288,131.87
2020-08-21 09:00:00,60.831,0.8635,60.8371284106,9.441,-2.7165,9.8240446482,51.39,3.58,51.5145464893,132.74,61.231,0.9035000000000001,61.2376654784,9.441,-2.7165,9.8240446482,51.79,3.62,51.9163606198,132.58
2020-08-21 09:30:00,62.846,1.205,62.8575511852,18.536,-3.5949999999999998,18.8814014575,44.31,4.8,44.5692281737,132.74,63.206,1.2650000000000001,63.2186575387,18.536,-3.5949999999999998,18.8814014575,44.67,4.86,44.9336010131,132.58
2020-08-21 10:00:00,64.556,2.1865,64.5930175658,18.316,-3.4035,18.6295375211,46.24,5.59,46.5766647582,132.66,64.936,2.2565,64.97519440720001,18.316,-3.4035,18.6295375211,46.62,5.66,46.9623253257,132.49
2020-08-21 10:30:00,63.7915,1.5825,63.8111258207,19.1215,-3.7475,19.4852641373,44.67,5.33,44.9868625267,133.54,64.1415,1.6425,64.1625266686,19.1215,-3.7475,19.4852641373,45.02,5.39,45.3415096793,133.38
2020-08-21 11:00:00,62.5145,1.374,62.5295976818,12.1245,-3.236,12.548912154,50.39,4.61,50.600436757,133.37,62.9145,1.424,62.9306132677,12.1245,-3.236,12.548912154,50.79,4.66,51.0033302834,133.21
2020-08-21 11:30:00,63.047,1.616,63.0677069902,10.197,-2.794,10.5728541558,52.85,4.41,53.033674208,133.65,63.467,1.6760000000000002,63.4891255649,10.197,-2.794,10.5728541558,53.27,4.47,53.4572146674,133.48
2020-08-21 12:00:00,63.647,1.8105,63.672745498,19.587,-3.8695,19.965560329,44.06,5.68,44.4246102965,133.72,63.997,1.8605,64.0240382142,19.587,-3.8695,19.965560329,44.41,5.73,44.778130823,133.55
2020-08-21 12:30:00,62.7175,1.642,62.7389908291,20.0775,-3.888,20.4504902203,42.64,5.53,42.9970987393,133.6,63.0675,1.712,63.0907322849,20.0775,-3.888,20.4504902203,42.99,5.6,43.3532017272,133.43
2020-08-21 13:00:00,62.833,1.176,62.8440042088,11.543,-3.194,11.9767476804,51.29,4.37,51.4758292794,134.46,63.223,1.226,63.2348859808,11.543,-3.194,11.9767476804,51.68,4.42,51.8686687703,134.29
2020-08-21 13:30:00,63.4375,0.48550000000000004,63.4393577876,10.6275,-3.3345000000000002,11.1383412814,52.81,3.8200000000000003,52.9479791871,134.61,63.8675,0.5355,63.8697449228,10.6275,-3.3345000000000002,11.1383412814,53.24,3.87,53.3804692748,134.45
2020-08-21 14:00:00,62.098,0.049,62.0980193323,11.678,-3.491,12.188632614,50.42,3.54,50.5441193414,134.85,62.498,0.099,62.4980784105,11.678,-3.491,12.188632614,50.82,3.59,50.9466436579,134.68
2020-08-21 14:30:00,59.4575,-0.446,59.4591727343,20.9075,-4.686,21.4262024692,38.55,4.24,38.7824715561,134.95,59.7675,-0.396,59.7688118692,20.9075,-4.686,21.4262024692,38.86,4.29,39.096082924,134.79
2020-08-21 15:00:00,57.736,-0.7875000000000001,57.7413703704,20.286,-4.2475,20.7259029297,37.45,3.46,37.6094948118,133.9,58.046,-0.7275,58.0505587592,20.286,-4.2475,20.7259029297,37.76,3.52,37.9237128984,133.73
2020-08-21 15:30:00,57.8155,-0.481,57.8175008216,21.6655,-3.6109999999999998,21.9643623001,36.15,3.13,36.285250447,133.74,58.0955,-0.441,58.0971737802,21.6655,-3.6109999999999998,21.9643623001,36.43,3.17,36.567660576,133.57
2020-08-21 16:00:00,56.8305,-0.908,56.8377532477,19.2505,-3.768,19.6157990979,37.58,2.86,37.6886720382,134.05,57.1205,-0.868,57.1270946596,19.2505,-3.768,19.6157990979,37.87,2.9,37.9808754507,133.88
2020-08-21 16:30:00,58.134,-1.2015,58.1464148357,21.714,-3.9715,22.0742068544,36.42,2.77,36.5251872001,134.19,58.434,-1.1615,58.4455425011,21.714,-3.9715,22.0742068544,36.72,2.81,36.8273607526,134.02
2020-08-21 17:00:00,56.4455,-1.8765,56.4766829984,22.5355,-4.2465,22.9321068047,33.91,2.37,33.9927198088,133.29,56.7155,-1.8365,56.7452259886,22.5355,-4.2465,22.9321068047,34.18,2.41,34.2648580911,133.13
2020-08-21 17:30:00,59.4325,-1.888,59.4624806096,19.6425,-3.478,19.9480397596,39.79,1.5899999999999999,39.8217553606,132.32,59.7425,-1.8479999999999999,59.7710750301,19.6425,-3.478,19.9480397596,40.1,1.63,40.1331147558,132.16
2020-08-21 18:00:00,61.346,-1.505,61.3644582882,19.026,-3.235,19.2990647701,42.32,1.73,42.3553455894,131.19,61.686,-1.475,61.703632154,19.026,-3.235,19.2990647701,42.66,1.76,42.696290237,131.03
2020-08-21 18:30:00,62.163,-2.038,62.1963987141,18.393,-3.048,18.6438395455,43.77,1.01,43.7816514079,131.48,62.503,-2.008,62.5352466454,18.393,-3.048,18.6438395455,44.11,1.04,44.1222585551,131.31
2020-08-21 19:00:00,62.727,-2.147,62.7637326647,17.287,-2.827,17.5166291849,45.44,0.68,45.4450877433,131.08,63.097,-2.117,63.1325042906,17.287,-2.827,17.5166291849,45.81,0.71,45.8155017434,130.92
2020-08-21 19:30:00,62.371,-2.6625,62.4278026784,8.721,-1.8225,8.9093965705,53.65,-0.84,53.6565755523,131.7,62.771,-2.6625,62.8274410369,8.721,-1.8225,8.9093965705,54.05,-0.84,54.0565268955,131.55
2020-08-21 20:00:00,61.1915,-2.9955,61.2647752995,7.4915,-1.7555,7.6944364641,53.7,-1.24,53.7143146656,131.9,61.6215,-2.9855,61.6937798526,7.4915,-1.7555,7.6944364641,54.13,-1.23,54.1439728871,131.74
2020-08-21 20:30:00,60.314,-3.2845,60.4033652726,7.254,-1.6745,7.4447609935,53.06,-1.6099999999999999,53.0844205017,131.83,60.734,-3.2845,60.8227481807,7.254,-1.6745,7.4447609935,53.48,-1.6099999999999999,53.5042288048,131.68
2020-08-21 21:00:00,60.0085,-3.7925,60.128222396,7.0585,-1.5725,7.2315405344,52.95,-2.22,52.9965178101,131.83,60.4385,-3.7825,60.5567468454,7.0585,-1.5725,7.2315405344,53.38,-2.21,53.4257288205,131.68
2020-08-21 21:30:00,57.466,-5.4285,57.7218309503,7.096,-1.5685,7.2672834161,50.37,-3.86,50.5176850222,132.82,57.866,-5.4385,58.121005138,7.096,-1.5685,7.2672834161,50.77,-3.87,50.9172839024,132.66
2020-08-21 22:00:00,54.293,-6.359,54.6641265365,7.043,-1.359,7.1729164222,47.25,-5.0,47.5138137808,132.66,54.663,-6.379,55.0339459788,7.043,-1.359,7.1729164222,47.62,-5.02,47.8838678471,132.5
2020-08-21 22:30:00,52.1175,-6.8469999999999995,52.5653423393,7.3375,-1.357,7.4619270467,44.78,-5.49,45.1152801166,133.04,52.4675,-6.877,52.9162705153,7.3375,-1.357,7.4619270467,45.13,-5.52,45.4663314993,132.88
2020-08-21 23:00:00,48.8715,-7.3565000000000005,49.4220760845,7.1615,-1.2365,7.2674627278,41.71,-6.12,42.1565949763,133.56,49.2115,-7.3965,49.7642436344,7.1615,-1.2365,7.2674627278,42.05,-6.16,42.4988011596,133.4
2020-08-21 23:30:00,45.4795,-8.131,46.2006285807,7.1295,-1.371,7.2601247407,38.35,-6.76,38.9412390661,134.42,45.7795,-8.161,46.50123161,7.1295,-1.371,7.2601247407,38.65,-6.79,39.241898527,134.25
2020-08-22 00:00:00,42.302,-8.616,43.1705299944,7.292,-1.6059999999999999,7.466759672,35.01,-7.01,35.704904425,135.38,42.572,-8.646,43.4410922975,7.292,-1.6059999999999999,7.466759672,35.28,-7.04,35.9755472509,135.21
2020-08-22 00:30:00,39.8995,-8.9045,40.8810496502,7.4695,-1.5345,7.6254914924,32.43,-7.37,33.2569060497,134.73,40.1595,-8.9445,41.1435234332,7.4695,-1.5345,7.6254914924,32.69,-7.41,33.5193108521,134.56
2020-08-22 01:00:00,38.4455,-8.9535,39.4743161119,7.2955,-1.3935,7.4273927121,31.15,-7.5600000000000005,32.0542680465,135.03,38.6855,-8.993500000000001,39.7171367611,7.2955,-1.3935,7.4273927121,31.39,-7.6,32.2969363872,134.86
2020-08-22 01:30:00,37.738,-9.166,38.8351928024,6.888,-1.246,6.9997899968,30.85,-7.92,31.85041444,134.79,37.978,-9.216,39.0802141755,6.888,-1.246,6.9997899968,31.09,-7.97,32.095311184,134.62
2020-08-22 02:00:00,37.19,-9.288,38.3322715737,6.92,-1.358,7.0519900737,30.27,-7.93,31.2914972477,134.44,37.43,-9.328,38.5748167073,6.92,-1.358,7.0519900737,30.51,-7.97,31.5338072551,134.28
2020-08-22 02:30:00,36.9875,-9.3925,38.1614230932,7.2275,-0.9925,7.2953281282999995,29.76,-8.4,30.9227683107,134.73,37.2175,-9.4325,38.3941969899,7.2275,-0.9925,7.2953281282999995,29.99,-8.44,31.1549947841,134.57
2020-08-22 03:00:00,36.36,-9.107,37.4831568708,7.2,-1.287,7.3141212049,29.16,-7.82,30.1903627007,134.88,36.59,-9.147,37.7159874456,7.2,-1.287,7.3141212049,29.39,-7.86,30.4228811916,134.72
2020-08-22 03:30:00,35.748,-9.295,36.9366556283,6.928,-1.355,7.0592640551,28.82,-7.94,29.8937451652,134.8,35.968,-9.345,37.1621588313,6.928,-1.355,7.0592640551,29.04,-7.99,30.1191251533,134.64
2020-08-22 04:00:00,35.737,-9.3885,36.9496563076,6.077,-0.9885,6.15687106,29.66,-8.4,30.826540513,134.99,35.967,-9.4285,37.1822767088,6.077,-0.9885,6.15687106,29.89,-8.44,31.0587459502,134.82
2020-08-22 04:30:00,34.9495,-9.547,36.2299980575,5.0495,-1.197,5.1894372768,29.9,-8.35,31.0440412962,135.16,35.1895,-9.597,36.4746942311,5.0495,-1.197,5.1894372768,30.14,-8.4,31.2886496992,135.0
2020-08-22 05:00:00,35.2065,-9.5605,36.4815131608,4.9765,-1.0005,5.0760764868,30.23,-8.56,31.41856935,135.29,35.4365,-9.6105,36.7165799401,4.9765,-1.0005,5.0760764868,30.46,-8.61,31.6534942779,135.13
2020-08-22 05:30:00,35.102,-9.638,36.401118774,5.162,-1.3679999999999999,5.3401936294,29.94,-8.27,31.0611735129,135.04,35.332,-9.678,36.6335079947,5.162,-1.3679999999999999,5.3401936294,30.17,-8.31,31.2935296827,134.87
2020-08-22 06:00:00,35.758,-9.548,37.0107939391,4.868,-1.268,5.0304321882,30.89,-8.28,31.9804706032,134.91,35.998,-9.588,37.2529964969,4.868,-1.268,5.0304321882,31.13,-8.32,32.2226519703,134.75
2020-08-22 06:30:00,37.5775,-8.8305,38.6011170369,4.6575,-1.1805,4.8047774662,32.92,-7.65,33.7971729587,134.69,37.8275,-8.8705,38.853642384,4.6575,-1.1805,4.8047774662,33.17,-7.69,34.049743024,134.53
2020-08-22 07:00:00,38.725,-8.248,39.593624853,4.895,-1.288,5.0616172317,33.83,-6.96,34.5385364484,133.95,38.985,-8.288,39.8562563345,4.895,-1.288,5.0616172317,34.09,-7.0,34.8012657816,133.79
2020-08-22 07:30:00,41.097,-7.6155,41.7966416025,5.127,-1.6255000000000002,5.3785108766,35.97,-5.99,36.4653397077,134.09,41.377,-7.6455,42.0774262432,5.127,-1.6255000000000002,5.3785108766,36.25,-6.02,36.7464678575,133.92
2020-08-22 08:00:00,43.7935,-7.174,44.3772116998,5.9735,-1.404,6.1362788602,37.82,-5.77,38.2576175421,133.42,44.0935,-7.204,44.6781194574,5.9735,-1.404,6.1362788602,38.12,-5.8,38.5587136715,133.26
2020-08-22 08:30:00,46.279,-6.5935,46.7463376453,7.349,-1.6235,7.5261911516,38.93,-4.97,39.2459653977,133.04,46.579,-6.6035,47.0447601041,7.349,-1.6235,7.5261911516,39.23,-4.98,39.5448264631,132.88
2020-08-22 09:00:00,46.2125,-5.9875,46.5987694312,9.2225,-2.4375,9.5391777686,36.99,-3.55,37.159959634,132.38,46.5025,-5.9975000000000005,46.8876584242,9.2225,-2.4375,9.5391777686,37.28,-3.56,37.4495927882,132.23
2020-08-22 09:30:00,49.4515,-5.0115,49.7047883458,9.2515,-2.4215,9.5631540038,40.2,-2.59,40.2833476762,132.75,49.7615,-5.0215,50.0142214225,9.2515,-2.4215,9.5631540038,40.51,-2.6,40.5933504407,132.59
2020-08-22 10:00:00,48.779,-4.998,49.0343843135,11.499,-2.818,11.8392620125,37.28,-2.18,37.3436848744,132.56,49.079,-4.9879999999999995,49.3318191941,11.499,-2.818,11.8392620125,37.58,-2.17,37.6425995383,132.4
2020-08-22 10:30:00,47.1395,-5.08,47.412433604,12.5495,-3.16,12.9412344948,34.59,-1.92,34.643246095,132.94,47.3995,-5.07,47.6698804304,12.5495,-3.16,12.9412344948,34.85,-1.9100000000000001,34.9023007838,132.78
2020-08-22 11:00:00,48.21,-4.904,48.4587795554,15.3,-3.854,15.7779376346,32.91,-1.05,32.9267459674,132.65,48.47,-4.894,48.7164462579,15.3,-3.854,15.7779376346,33.17,-1.04,33.1862998841,132.49
2020-08-22 11:30:00,48.7605,-4.714,48.987836819500004,14.6705,-3.464,15.0739134351,34.09,-1.25,34.1129095798,132.74,49.0305,-4.704,49.255634665,14.6705,-3.464,15.0739134351,34.36,-1.24,34.3823675741,132.58
2020-08-22 12:00:00,48.4085,-4.66,48.6322780903,11.4485,-3.23,11.8954214827,36.96,-1.43,36.9876533454,132.63,48.6885,-4.65,48.9100453102,11.4485,-3.23,11.8954214827,37.24,-1.42,37.267063206,132.47
2020-08-22 12:30:00,50.2385,-5.16,50.5027967765,13.6785,-3.47,14.1117774306,36.56,-1.69,36.5990396049,132.82,50.5285,-5.15,50.7902728113,13.6785,-3.47,14.1117774306,36.85,-1.6800000000000002,36.8882759153,132.67
2020-08-22 13:00:00,49.6445,-5.482,49.9462581606,13.0845,-3.082,13.442576548,36.56,-2.4,36.6386899329,133.06,49.9245,-5.482,50.2245758992,13.0845,-3.082,13.442576548,36.84,-2.4,36.9180931252,132.9
2020-08-22 13:30:00,46.059,-6.046,46.4541235737,13.909,-3.606,14.3688384012,32.15,-2.44,32.2424580328,133.44,46.309,-6.036,46.7007149517,13.909,-3.606,14.3688384012,32.4,-2.43,32.4909972146,133.29
2020-08-22 14:00:00,45.34,-6.1035,45.7489706141,16.12,-3.9935,16.6073008719,29.22,-2.11,29.296083356,133.86,45.57,-6.1035,45.9769247803,16.12,-3.9935,16.6073008719,29.45,-2.11,29.5254906818,133.71
2020-08-22 14:30:00,45.0525,-6.3365,45.4959227679,14.4125,-3.6065,14.8568838758,30.64,-2.73,30.7613800081,134.57,45.2925,-6.3365,45.7335958405,14.4125,-3.6065,14.8568838758,30.88,-2.73,31.0004403195,134.4
2020-08-22 15:00:00,42.8705,-6.6995000000000005,43.3908178132,16.4705,-4.5795,17.0952973212,26.4,-2.12,26.4849844251,134.47,43.0905,-6.6895,43.6066577543,16.4705,-4.5795,17.0952973212,26.62,-2.11,26.703492281,134.31
2020-08-22 15:30:00,41.6845,-6.74,42.2258823502,15.9445,-4.59,16.5920215842,25.74,-2.15,25.8296360795,134.14,41.8745,-6.73,42.4118692143,15.9445,-4.59,16.5920215842,25.93,-2.14,26.0181571215,133.98
2020-08-22 16:00:00,45.2615,-6.571,45.7359970182,14.8815,-3.901,15.3843050948,30.38,-2.67,30.4971031411,133.72,45.4815,-6.571,45.9537254556,14.8815,-3.901,15.3843050948,30.6,-2.67,30.7162644213,133.57
2020-08-22 16:30:00,48.373,-6.573,48.8175322809,11.233,-2.893,11.599557664,37.14,-3.68,37.321870264,133.76,48.653,-6.583,49.0963369102,11.233,-2.893,11.599557664,37.42,-3.69,37.6014959809,133.61
2020-08-22 17:00:00,49.952,-6.3975,50.3600070517,11.592,-2.9475,11.9608620195,38.36,-3.45,38.5148296115,133.28,50.262,-6.4075,50.6687744104,11.592,-2.9475,11.9608620195,38.67,-3.46,38.8244832548,133.12
2020-08-22 17:30:00,52.0535,-5.891,52.3857876074,19.8135,-3.761,20.1672978668,32.24,-2.13,32.3102847403,132.9,52.3035,-5.891,52.6342093438,19.8135,-3.761,20.1672978668,32.49,-2.13,32.559745085,132.74
2020-08-22 18:00:00,55.385,-5.6245,55.6698592171,18.145,-3.2545,18.4345543816,37.24,-2.37,37.3153386692,132.85,55.665,-5.6245,55.9484336264,18.145,-3.2545,18.4345543816,37.52,-2.37,37.5947775628,132.7
2020-08-22 18:30:00,57.193,-5.565,57.4631053285,16.453,-2.725,16.6771350657,40.74,-2.84,40.8388687405,132.42,57.513,-5.565,57.7816094791,16.453,-2.725,16.6771350657,41.06,-2.84,41.1581000533,132.27
2020-08-22 19:00:00,57.569,-5.686,57.849117167,15.019,-2.406,15.2104962772,42.55,-3.2800000000000002,42.6762334327,131.8,57.899,-5.7059999999999995,58.1794863934,15.019,-2.406,15.2104962772,42.88,-3.3,43.006794812,131.65
2020-08-22 19:30:00,57.318,-5.9355,57.6245024642,14.558,-2.6155,14.7910852966,42.76,-3.32,42.8886931487,132.2,57.648,-5.9355,57.9527571756,14.558,-2.6155,14.7910852966,43.09,-3.32,43.21771049,132.05
2020-08-22 20:00:00,56.663,-6.2795,57.0098911528,14.223,-2.3595,14.4173842721,42.44,-3.92,42.6206522709,132.32,56.993,-6.2995,57.3400885005,14.223,-2.3595,14.4173842721,42.77,-3.94,42.9510942818,132.17
2020-08-22 20:30:00,55.6515,-6.4575,56.0248940963,13.8815,-2.2175,14.0575015028,41.77,-4.24,41.984646003,132.53,55.9715,-6.4775,56.3450691587,13.8815,-2.2175,14.0575015028,42.09,-4.26,42.3050316156,132.38
2020-08-22 21:00:00,56.368,-6.593,56.75226051,13.308,-1.933,13.447652323,43.06,-4.66,43.3114211265,132.53,56.698,-6.6129999999999995,57.0823525531,13.308,-1.933,13.447652323,43.39,-4.68,43.6416601426,132.38
2020-08-22 21:30:00,53.84,-7.2705,54.3286827583,13.56,-2.4405,13.7778677686,40.28,-4.83,40.5685506273,133.04,54.15,-7.3004999999999995,54.6399103243,13.56,-2.4405,13.7778677686,40.59,-4.86,40.8799180528,132.88
2020-08-22 22:00:00,51.412,-7.66,51.9795088857,13.362,-2.39,13.5740614409,38.05,-5.27,38.4132190789,133.41,51.712,-7.68,52.2791865277,13.362,-2.39,13.5740614409,38.35,-5.29,38.7131321388,133.25
2020-08-22 22:30:00,49.078,-8.2785,49.7713134873,13.328,-2.2185,13.5113776592,35.75,-6.06,36.259979316,133.92,49.368,-8.3085,50.0622671905,13.328,-2.2185,13.5113776592,36.04,-6.09,36.5509192771,133.76
2020-08-22 23:00:00,46.0665,-8.850999999999999,46.9090889194,5.8865,-1.461,6.0650971344,40.18,-7.39,40.8539410584,133.83,46.3665,-8.891,47.2112508122,5.8865,-1.461,6.0650971344,40.48,-7.43,41.156230391,133.68
2020-08-22 23:30:00,43.297,-9.2605,44.2762585281,5.267,-1.4205,5.455191037,38.03,-7.84,38.8297115622,134.29,43.597,-9.3005,44.5779957967,5.267,-1.4205,5.455191037,38.33,-7.88,39.1316150957,134.13
2020-08-23 00:00:00,41.1075,-9.6685,42.2292132119,5.3375,-1.3485,5.5052119396,35.77,-8.32,36.7248594279,135.01,41.3875,-9.7185,42.5132261596,5.3375,-1.3485,5.5052119396,36.05,-8.37,37.0089097381,134.85
2020-08-23 00:30:00,38.9365,-9.6945,40.1252334884,5.8865,-1.1345,5.9948288132,33.05,-8.56,34.1405345594,134.86,39.1865,-9.7345,40.3774971054,5.8865,-1.1345,5.9948288132,33.3,-8.6,34.3925864104,134.7
2020-08-23 01:00:00,37.9955,-9.8065,39.240609864,5.1155,-0.9665,5.2060025451,32.88,-8.84,34.0476137196,135.34,38.2555,-9.8665,39.5073550431,5.1155,-0.9665,5.2060025451,33.14,-8.9,34.3142769121,135.18
2020-08-23 01:30:00,38.29,-9.903,39.5498863336,4.49,-0.463,4.5138087022,33.8,-9.44,35.0934979733,135.52,38.55,-9.953,39.8141270029,4.49,-0.463,4.5138087022,34.06,-9.49,35.3573712258,135.36
2020-08-23 02:00:00,37.2685,-10.0105,38.5895219263,4.0085,-0.5505,4.0461243802,33.26,-9.46,34.5791729224,135.87,37.5285,-10.0705,38.8561871843,4.0085,-0.5505,4.0461243802,33.52,-9.52,34.8456711802,135.7
2020-08-23 02:30:00,36.9985,-10.1985,38.3783585436,3.2385,-0.20850000000000002,3.2452048472,33.76,-9.99,35.2070688925,136.16,37.2585,-10.2485,38.642302914,3.2385,-0.20850000000000002,3.2452048472,34.02,-10.04,35.4705793581,136.0
2020-08-23 03:00:00,36.5015,-10.469,37.9731413403,3.3915,-0.089,3.3926675714,33.11,-10.38,34.698940906,136.33,36.7615,-10.529,38.2396093501,3.3915,-0.089,3.3926675714,33.37,-10.44,34.9649896325,136.16
2020-08-23 03:30:00,36.121,-10.5985,37.6437889067,3.831,-0.1885,3.8356346607000003,32.29,-10.41,33.9265707079,136.41,36.371,-10.6485,37.8977597392,3.831,-0.1885,3.8356346607000003,32.54,-10.46,34.1798654181,136.24
2020-08-23 04:00:00,35.9265,-10.5535,37.4444891072,3.1865,-0.1935,3.1923697311,32.74,-10.36,34.3400232964,136.35,36.1765,-10.6135,37.7012670145,3.1865,-0.1935,3.1923697311,32.99,-10.42,34.5964810349,136.18
2020-08-23 04:30:00,36.2535,-10.38,37.7102195996,2.9235,-0.08,2.9245943736,33.33,-10.3,34.885224666,136.51,36.5135,-10.44,37.9766939352,2.9235,-0.08,2.9245943736,33.59,-10.36,35.1513541702,136.34
2020-08-23 05:00:00,36.0145,-10.465,37.5041389083,3.2145,-0.225,3.2223648536,32.8,-10.24,34.3612805349,136.37,36.2745,-10.515,37.7677716479,3.2145,-0.225,3.2223648536,33.06,-10.29,34.6243801389,136.21
2020-08-23 05:30:00,36.051,-10.3615,37.510468982,2.6710000000000003,-0.07150000000000001,2.6719568204,33.38,-10.29,34.9300515316,136.51,36.311,-10.4215,37.7769292459,2.6710000000000003,-0.07150000000000001,2.6719568204,33.64,-10.35,35.1961943966,136.34
2020-08-23 06:00:00,36.82,-10.304,38.2346023387,2.58,0.026000000000000002,2.5801310044,34.24,-10.33,35.7643188108,136.35,37.08,-10.354,38.4984638135,2.58,0.026000000000000002,2.5801310044,34.5,-10.38,36.0276893514,136.18
2020-08-23 06:30:00,38.057,-9.839,39.3082837326,2.717,0.091,2.7185234963,35.34,-9.93,36.7085889132,136.27,38.337,-9.899000000000001,39.5943906381,2.717,0.091,2.7185234963,35.62,-9.99,36.994384709,136.1
2020-08-23 07:00:00,39.0205,-9.4805,40.1556882708,2.8705,-0.0805,2.8716285449,36.15,-9.4,37.3521418395,135.82,39.2905,-9.5405,40.4322214391,2.8705,-0.0805,2.8716285449,36.42,-9.46,37.6285529884,135.66
2020-08-23 07:30:00,41.1615,-9.1215,42.1600621975,3.4115,-0.3415,3.4285499121000003,37.75,-8.78,38.7575915144,135.22,41.4615,-9.1715,42.4637774403,3.4115,-0.3415,3.4285499121000003,38.05,-8.83,39.0611238958,135.05
2020-08-23 08:00:00,43.369,-8.5205,44.1980664877,3.379,-0.24050000000000002,3.3875479701,39.99,-8.28,40.8381990298,134.65,43.669,-8.5605,44.5001541711,3.379,-0.24050000000000002,3.3875479701,40.29,-8.32,41.1400838599,134.48
2020-08-23 08:30:00,46.353,-7.877,47.01752586,3.133,-0.20700000000000002,3.1398308872,43.22,-7.67,43.8952992927,134.34,46.683,-7.917,47.3495657636,3.133,-0.20700000000000002,3.1398308872,43.55,-7.71,44.2272156031,134.18
2020-08-23 09:00:00,49.13,-7.1875,49.6529662382,3.14,-0.2975,3.1540618653,45.99,-6.89,46.5032493488,133.93,49.5,-7.2275,50.0248613816,3.14,-0.2975,3.1540618653,46.36,-6.93,46.8750946666,133.78
2020-08-23 09:30:00,52.3925,-6.21,52.759247116,2.8025,-0.19,2.808933294,49.59,-6.02,49.9540638987,133.37,52.7725,-6.24,53.140138843,2.8025,-0.19,2.808933294,49.97,-6.05,50.3349123373,133.21
2020-08-23 10:00:00,53.8005,-5.655,54.0968836926,3.6505,-0.6950000000000001,3.7160698661,50.15,-4.96,50.3946832513,133.2,54.1905,-5.675,54.4868416707,3.6505,-0.6950000000000001,3.7160698661,50.54,-4.98,50.784761494,133.05
2020-08-23 10:30:00,54.8565,-5.445,55.1260702141,4.3965,-0.925,4.4927538604,50.46,-4.52,50.6620370692,132.91,55.2365,-5.465,55.5061902606,4.3965,-0.925,4.4927538604,50.84,-4.54,51.0423079415,132.76
2020-08-23 11:00:00,57.0305,-4.9465,57.2446136549,4.7105,-0.6365000000000001,4.7533085846,52.32,-4.31,52.4972237361,133.01,57.4405,-4.9665,57.6548104021,4.7105,-0.6365000000000001,4.7533085846,52.73,-4.33,52.9074834026,132.85
2020-08-23 11:30:00,57.643,-4.774,57.8403537766,6.3629999999999995,-1.004,6.4417222076,51.28,-3.77,51.4183945685,132.73,58.043,-4.7940000000000005,58.2406411795,6.3629999999999995,-1.004,6.4417222076,51.68,-3.79,51.8187852038,132.57
2020-08-23 12:00:00,57.001,-4.967,57.2170000087,7.591,-1.137,7.675679123,49.41,-3.83,49.5582182892,133.33,57.391,-4.977,57.6064007728,7.591,-1.137,7.675679123,49.8,-3.84,49.9478287816,133.17
2020-08-23 12:30:00,57.0375,-4.848,57.2431612531,6.3775,-1.298,6.5082493998,50.66,-3.55,50.7842308202,133.08,57.4275,-4.868,57.6334553905,6.3775,-1.298,6.5082493998,51.05,-3.5700000000000003,51.1746753776,132.92
2020-08-23 13:00:00,56.772,-4.9879999999999995,56.9907021189,6.882,-1.528,7.0495892079,49.89,-3.46,50.0098360325,133.08,57.162,-4.9879999999999995,57.3792156447,6.882,-1.528,7.0495892079,50.28,-3.46,50.3989087183,132.92
2020-08-23 13:30:00,54.34,-5.499,54.617530162,8.45,-1.669,8.6132491546,45.89,-3.83,46.0495494006,133.5,54.7,-5.529,54.9787217112,8.45,-1.669,8.6132491546,46.25,-3.86,46.4107972351,133.34
2020-08-23 14:00:00,52.6435,-5.9365,52.9771660671,13.493500000000001,-2.9265,13.8072062525,39.15,-3.01,39.265539599,133.9,52.9535,-5.9365,53.2852249174,13.493500000000001,-2.9265,13.8072062525,39.46,-3.01,39.574634553,133.74
2020-08-23 14:30:00,51.719,-6.246,52.0947931851,11.489,-2.416,11.7402801074,40.23,-3.83,40.4119017122,134.01,52.029,-6.266,52.4049577521,11.489,-2.416,11.7402801074,40.54,-3.85,40.7224029252,133.85
2020-08-23 15:00:00,50.5655,-6.5475,50.9876411153,15.8455,-3.4575,16.218328412600002,34.72,-3.09,34.8572302399,134.16,50.8355,-6.5475,51.2554174356,15.8455,-3.4575,16.218328412600002,34.99,-3.09,35.1261754252,134.0
2020-08-23 15:30:00,48.035,-6.8095,48.5152606429,16.165,-3.5795,16.5565710596,31.87,-3.23,32.0332608393,134.16,48.275,-6.8195,48.7542942237,16.165,-3.5795,16.5565710596,32.11,-3.24,32.2730491277,134.0
2020-08-23 16:00:00,49.1295,-6.975,49.6221562938,12.5995,-2.6950000000000003,12.8845032985,36.53,-4.28,36.7798762913,134.22,49.4195,-6.985,49.9106922938,12.5995,-2.6950000000000003,12.8845032985,36.82,-4.29,37.0690774096,134.06
2020-08-23 16:30:00,49.9105,-6.856,50.3791896149,10.6605,-2.096,10.8645973809,39.25,-4.76,39.5375783275,133.89,50.2105,-6.886,50.6804824982,10.6605,-2.096,10.8645973809,39.55,-4.79,39.8390085218,133.73
2020-08-23 17:00:00,52.3255,-6.682,52.750422503,11.3555,-2.372,11.6005932715,40.97,-4.31,41.1960799106,133.89,52.6355,-6.692,53.0592001848,11.3555,-2.372,11.6005932715,41.28,-4.32,41.5054309699,133.73
2020-08-23 17:30:00,53.5775,-6.4205,53.9608314104,8.9175,-1.8305,9.103435423,44.66,-4.59,44.895252533,133.28,53.9275,-6.4405,54.3107291104,8.9175,-1.8305,9.103435423,45.01,-4.61,45.2454660712,133.12
2020-08-23 18:00:00,56.1765,-6.3825,56.5379116921,8.1465,-1.2525,8.2422216968,48.03,-5.13,48.3031862303,133.42,56.5365,-6.4025,56.8978720033,8.1465,-1.2525,8.2422216968,48.39,-5.15,48.6632777359,133.27
2020-08-23 18:30:00,57.003,-6.3365,57.3541039617,7.423,-1.0865,7.5020937911,49.58,-5.25,49.8571850389,132.95,57.383,-6.3665,57.7350934116,7.423,-1.0865,7.5020937911,49.96,-5.28,50.238232453,132.79
2020-08-23 19:00:00,57.251,-6.5075,57.6196542618,6.941,-0.8475,6.9925486949,50.31,-5.66,50.6273809317,132.9,57.651,-6.5375,58.020485238,6.941,-0.8475,6.9925486949,50.71,-5.69,51.0282294421,132.74
2020-08-23 19:30:00,55.8155,-6.7035,56.2166074439,5.8655,-1.1335,5.9740197941,49.95,-5.57,50.259600078,132.56,56.2055,-6.7235,56.6062159352,5.8655,-1.1335,5.9740197941,50.34,-5.59,50.6494195426,132.4
2020-08-23 20:00:00,56.2405,-6.4465,56.6087555286,4.5105,-0.7765000000000001,4.5768507186,51.73,-5.67,52.0398097614,132.39,56.6505,-6.4865,57.0206439152,4.5105,-0.7765000000000001,4.5768507186,52.14,-5.71,52.4517273309,132.23
2020-08-23 20:30:00,57.1645,-6.146,57.4939420831,8.6345,0.234,8.6376701865,48.53,-6.38,48.9475770595,132.93,57.5345,-6.176,57.8650297352,8.6345,0.234,8.6376701865,48.9,-6.41,49.318334319,132.77
2020-08-23 21:00:00,57.682,-6.1205,58.0058069873,9.232,0.2795,9.2362299804,48.45,-6.4,48.8708757851,132.85,58.072,-6.1505,58.3967964382,9.232,0.2795,9.2362299804,48.84,-6.43,49.2614504456,132.69
2020-08-23 21:30:00,56.155,-6.537,56.534205522,12.875,-1.5470000000000002,12.9676071039,43.28,-4.99,43.5667132109,133.02,56.485,-6.567,56.865461521,12.875,-1.5470000000000002,12.9676071039,43.61,-5.02,43.8979783134,132.86
2020-08-23 22:00:00,53.8175,-7.0545,54.2778893888,11.4675,-1.5045000000000002,11.5657717641,42.35,-5.55,42.7121177185,133.47,54.1575,-7.0845,54.6189064931,11.4675,-1.5045000000000002,11.5657717641,42.69,-5.58,43.0531357743,133.31
2020-08-23 22:30:00,51.8785,-7.1275,52.3658287292,3.0985,-0.9175000000000001,3.2314870416,48.78,-6.21,49.1736972374,133.71,52.2485,-7.1675,52.7378309044,3.0985,-0.9175000000000001,3.2314870416,49.15,-6.25,49.5457869046,133.56
2020-08-23 23:00:00,48.0175,-7.607,48.6163219017,2.2175,-1.067,2.4608525454,45.8,-6.54,46.2645825659,134.35,48.3675,-7.6370000000000005,48.9667113992,2.2175,-1.067,2.4608525454,46.15,-6.57,46.6153129347,134.19
2020-08-23 23:30:00,45.2285,-7.7405,45.8860823399,2.3685,-0.9005000000000001,2.5339085422,42.86,-6.84,43.4023639909,134.41,45.5685,-7.7805,46.2279609382,2.3685,-0.9005000000000001,2.5339085422,43.2,-6.88,43.7444213586,134.25
2020-08-24 00:00:00,43.183,-8.2085,43.9562391618,2.673,-0.6385000000000001,2.7482014573,40.51,-7.57,41.2112241992,134.92,43.503,-8.2485,44.2780844352,2.673,-0.6385000000000001,2.7482014573,40.83,-7.61,41.5331313532,134.76
2020-08-24 00:30:00,41.178,-8.4105,42.0281357456,2.488,-0.4505,2.5284568911000003,38.69,-7.96,39.5003506314,135.01,41.488,-8.4505,42.3398759357,2.488,-0.4505,2.5284568911000003,39.0,-8.0,39.8120584748,134.85
2020-08-24 01:00:00,39.564,-8.775,40.5254330143,2.684,-0.425,2.7174401557,36.88,-8.35,37.8134486658,134.85,39.854,-8.805,40.815062673,2.684,-0.425,2.7174401557,37.17,-8.38,38.1029303335,134.69
2020-08-24 01:30:00,38.8865,-8.905,39.8930934781,3.0565,-0.455,3.0901807795,35.83,-8.45,36.8129243609,134.85,39.1565,-8.955,40.1674434991,3.0565,-0.455,3.0901807795,36.1,-8.5,37.0871945555,134.69
2020-08-24 02:00:00,38.552,-8.858,39.5565527821,2.732,-0.578,2.7924734556,35.82,-8.28,36.7645318208,134.92,38.832,-8.898,39.838406444,2.732,-0.578,2.7924734556,36.1,-8.32,37.0463547465,134.75
2020-08-24 02:30:00,38.6005,-8.794,39.5895571616,2.2205,-0.454,2.2664369062,36.38,-8.34,37.3237190001,134.88,38.8805,-8.844,39.8736707145,2.2205,-0.454,2.2664369062,36.66,-8.39,37.6078143476,134.72
2020-08-24 03:00:00,38.3385,-8.8665,39.3504180982,1.9985,-0.4565,2.0499742681,36.34,-8.41,37.3004517399,134.88,38.6285,-8.9065,39.6419822221,1.9985,-0.4565,2.0499742681,36.63,-8.45,37.5920124495,134.72
2020-08-24 03:30:00,38.5785,-8.869,39.5848433526,1.8485,-0.369,1.8849703579,36.73,-8.5,37.700701585,134.95,38.8685,-8.919,39.8786766738,1.8485,-0.369,1.8849703579,37.02,-8.55,37.9945114457,134.79
2020-08-24 04:00:00,38.8015,-8.7515,39.7761882852,1.6515,-0.051500000000000004,1.652302787,37.15,-8.7,38.15511106,135.14,39.0815,-8.8015,40.0603300598,1.6515,-0.051500000000000004,1.652302787,37.43,-8.75,38.4391389081,134.97
2020-08-24 04:30:00,39.79,-8.66,40.7214894128,1.77,0.05,1.7707060739,38.02,-8.71,39.0049291757,135.54,40.08,-8.71,41.015490976,1.77,0.05,1.7707060739,38.31,-8.76,39.2987747901,135.37
2020-08-24 05:00:00,40.4555,-8.5995,41.3593868487,1.6655,-0.2595,1.6855949988,38.79,-8.34,39.6764375921,135.44,40.7655,-8.6495,41.6730109363,1.6655,-0.2595,1.6855949988,39.1,-8.39,39.9900250062,135.27
2020-08-24 05:30:00,42.5135,-7.89,43.2394470623,1.4335,-0.17,1.4435450287,41.08,-7.72,41.7991004688,135.33,42.8335,-7.93,43.5613776441,1.4335,-0.17,1.4435450287,41.4,-7.76,42.1209876427,135.17
2020-08-24 06:00:00,44.3325,-7.4655000000000005,44.9566930112,1.5625,0.1145,1.566689663,42.77,-7.58,43.4364973266,134.94,44.6625,-7.5055,45.2887561819,1.5625,0.1145,1.566689663,43.1,-7.62,43.7684178375,134.76
2020-08-24 06:30:00,48.8705,-5.415,49.1695840459,10.0905,-0.525,10.1041484179,38.78,-4.89,39.0870886611,134.41,49.1705,-5.445,49.4710632112,10.0905,-0.525,10.1041484179,39.08,-4.92,39.3884856271,134.24
2020-08-24 07:00:00,52.228,-3.974,52.3789715439,10.068,-0.334,10.0735386037,42.16,-3.64,42.3168429824,133.92,52.558,-3.9939999999999998,52.7095380363,10.068,-0.334,10.0735386037,42.49,-3.66,42.647341066,133.76
2020-08-24 07:30:00,57.014,-2.2905,57.0599911168,10.334,-0.5605,10.3491891591,46.68,-1.73,46.7120466261,133.41,57.364,-2.2905,57.4097107313,10.334,-0.5605,10.3491891591,47.03,-1.73,47.061808295,133.25
2020-08-24 08:00:00,60.363,-0.9965,60.3712247784,11.023,-0.8465,11.055455271,49.34,-0.15,49.3402280092,133.25,60.743,-0.9865,60.7510101253,11.023,-0.8465,11.055455271,49.72,-0.14,49.7201971034,133.1
2020-08-24 08:30:00,63.627,0.356,63.6279959216,3.527,-0.10400000000000001,3.5285329813,60.1,0.46,60.1017603736,133.03,64.077,0.376,64.0781031632,3.527,-0.10400000000000001,3.5285329813,60.55,0.48,60.55190253,132.88
2020-08-24 09:00:00,65.3845,1.5434999999999999,65.4027157884,3.6245000000000003,-0.20650000000000002,3.6303777352,61.76,1.75,61.784788581,132.36,65.8545,1.5535,65.8728208937,3.6245000000000003,-0.20650000000000002,3.6303777352,62.23,1.76,62.2548833426,132.2
2020-08-24 09:30:00,66.554,2.2405,66.5917018573,4.524,-0.5795,4.5609643991,62.03,2.8200000000000003,62.0940681547,132.96,67.024,2.2705,67.0624466169,4.524,-0.5795,4.5609643991,62.5,2.85,62.5649462559,132.8
2020-08-24 10:00:00,66.84,2.7039999999999997,66.8946725532,4.92,-0.436,4.9392809193,61.92,3.14,61.9995645146,133.2,67.31,2.7439999999999998,67.3659085592,4.92,-0.436,4.9392809193,62.39,3.18,62.470989267,133.04
2020-08-24 10:30:00,65.671,2.3085,65.7115622493,9.681000000000001,0.6185,9.7007372529,55.99,1.69,56.0154996407,133.31,66.101,2.3285,66.1419996164,9.681000000000001,0.6185,9.7007372529,56.42,1.71,56.4459077348,133.15
2020-08-24 11:00:00,66.4405,2.414,66.484339782,7.4905,-0.146,7.4919227339,58.95,2.56,59.0055599075,133.13,66.8905,2.444,66.935133721,7.4905,-0.146,7.4919227339,59.4,2.59,59.4564386757,132.97
2020-08-24 11:30:00,67.2975,2.693,67.3513604558,6.6575,-0.907,6.7189995720999995,60.64,3.6,60.7467661691,132.79,67.7575,2.723,67.8121931164,6.6575,-0.907,6.7189995720999995,61.1,3.63,61.2077356222,132.63
2020-08-24 12:00:00,67.252,2.885,67.3138524302,8.502,-1.365,8.6108785266,58.75,4.25,58.9035228149,132.72,67.702,2.935,67.7655888265,8.502,-1.365,8.6108785266,59.2,4.3,59.3559601051,132.56
2020-08-24 12:30:00,68.589,2.9005,68.6503009553,10.249,-1.6395,10.379304468499999,58.34,4.54,58.5163840305,132.55,69.029,2.9405,69.09160138,10.249,-1.6395,10.379304468499999,58.78,4.58,58.9581614367,132.39
2020-08-24 13:00:00,66.773,2.895,66.835728125,12.293,-2.235,12.4945217596,54.48,5.13,54.7209950567,132.55,67.193,2.9450000000000003,67.2575071944,12.293,-2.235,12.4945217596,54.9,5.18,55.1438337441,132.39
2020-08-24 13:30:00,64.308,2.121,64.3429677976,14.758,-3.269,15.1157178129,49.55,5.39,49.8422972986,132.5,64.688,2.171,64.7244203141,14.758,-3.269,15.1157178129,49.93,5.44,50.225476603,132.34
2020-08-24 14:00:00,62.634,1.6945000000000001,62.6569173057,15.274000000000001,-3.2355,15.6129284969,47.36,4.93,47.6159059559,132.91,63.004,1.7545000000000002,63.028424431,15.274000000000001,-3.2355,15.6129284969,47.73,4.99,47.9901344028,132.76
2020-08-24 14:30:00,58.8465,1.3820000000000001,58.86272578,14.5265,-3.088,14.8510924261,44.32,4.47,44.544845942,133.08,59.1765,1.432,59.1938238016,14.5265,-3.088,14.8510924261,44.65,4.52,44.8782007215,132.92
2020-08-24 15:00:00,59.1925,1.6515,59.2155343512,11.7725,-2.5285,12.040974566,47.42,4.18,47.603873792,133.32,59.5425,1.6915,59.5665214571,11.7725,-2.5285,12.040974566,47.77,4.22,47.9560350738,133.16
2020-08-24 15:30:00,60.211,1.605,60.2323878491,9.531,-2.115,9.7628472281,50.68,3.7199999999999998,50.8163438276,133.56,60.591,1.655,60.6135983588,9.531,-2.115,9.7628472281,51.06,3.77,51.1989892478,133.4
2020-08-24 16:00:00,60.8535,1.1585,60.8645264871,8.7735,-1.8815,8.9729785746,52.08,3.04,52.1686495896,133.74,61.2535,1.1885,61.2650291316,8.7735,-1.8815,8.9729785746,52.48,3.07,52.5697184699,133.59
2020-08-24 16:30:00,60.254,0.551,60.2565192904,9.154,-2.289,9.435848504500001,51.1,2.84,51.1788589165,133.86,60.644,0.591,60.6468796971,9.154,-2.289,9.435848504500001,51.49,2.88,51.5704808975,133.71
2020-08-24 17:00:00,63.04,0.227,63.0404086995,21.1,0.317,21.1023811216,41.94,-0.09,41.9400965664,134.27,63.37,0.23700000000000002,63.3704431813,21.1,0.317,21.1023811216,42.27,-0.08,42.2700757037,134.11
2020-08-24 17:30:00,65.7705,0.5785,65.7730441176,21.5205,-0.41150000000000003,21.5244338485,44.25,0.99,44.2610731908,133.87,66.1005,0.6085,66.1033007686,21.5205,-0.41150000000000003,21.5244338485,44.58,1.02,44.591667383,133.72
2020-08-24 18:00:00,67.976,0.9485,67.9826171036,26.236,1.1785,26.2624552974,41.74,-0.23,41.7406336799,134.0,68.296,0.9385,68.3024479667,26.236,1.1785,26.2624552974,42.06,-0.24,42.0606847305,133.83
2020-08-24 18:30:00,71.044,1.799,71.0667737906,32.044,2.939,32.1784968108,39.0,-1.1400000000000001,39.0166579809,134.0,71.354,1.8090000000000002,71.3769276237,32.044,2.939,32.1784968108,39.31,-1.13,39.3262380606,133.83
2020-08-24 19:00:00,71.081,0.502,71.0827726316,19.291,0.972,19.3154721661,51.79,-0.47000000000000003,51.7921326072,133.46,71.451,0.512,71.4528344084,19.291,0.972,19.3154721661,52.16,-0.46,52.1620283348,133.3
2020-08-24 19:30:00,70.4435,-0.20950000000000002,70.4438115273,2.6035,-0.1695,2.6090117861,67.84,-0.04,67.8400117925,132.68,70.9635,-0.1995,70.9637804271,2.6035,-0.1695,2.6090117861,68.36,-0.03,68.3600065828,132.52
2020-08-24 20:00:00,69.8565,-0.5375,69.8585678246,1.5165000000000002,0.1625,1.5251814646000001,68.34,-0.7000000000000001,68.3435849221,132.68,70.3565,-0.5275000000000001,70.3584774459,1.5165000000000002,0.1625,1.5251814646000001,68.84,-0.6900000000000001,68.8434579317,132.52
2020-08-24 20:30:00,70.5825,-0.2735,70.5830298903,13.4925,1.9264999999999999,13.629341822,57.09,-2.2,57.1323734847,132.97,71.0425,-0.2735,71.0430264593,13.4925,1.9264999999999999,13.629341822,57.55,-2.2,57.5920350396,132.81
2020-08-24 21:00:00,69.9765,-0.0965,69.9765665384,23.4765,1.5235,23.5258815882,46.5,-1.62,46.5282107973,133.31,70.3465,-0.10650000000000001,70.346580617,23.4765,1.5235,23.5258815882,46.87,-1.63,46.8983347252,133.16
2020-08-24 21:30:00,67.2805,-1.5590000000000002,67.298559875,11.9805,-0.419,11.9878247088,55.3,-1.1400000000000001,55.3117492039,132.74,67.6905,-1.5590000000000002,67.7084505158,11.9805,-0.419,11.9878247088,55.71,-1.1400000000000001,55.7216627534,132.58
2020-08-24 22:00:00,63.075,-2.9025,63.141746343,10.035,-1.1025,10.0953816793,53.04,-1.8,53.0705341974,132.59,63.495,-2.8925,63.5608494378,10.035,-1.1025,10.0953816793,53.46,-1.79,53.4899588708,132.44
2020-08-24 22:30:00,58.717,-3.77,58.837904356,2.357,-0.36,2.3843340789,56.36,-3.41,56.4630649186,132.78,59.137,-3.79,59.2583232044,2.357,-0.36,2.3843340789,56.78,-3.43,56.8835063968,132.63
2020-08-24 23:00:00,54.994,-4.723,55.1964379738,1.974,-0.323,2.0002512342,53.02,-4.4,53.2022593505,133.38,55.404,-4.743,55.6066476691,1.974,-0.323,2.0002512342,53.43,-4.42,53.6125106668,133.22
2020-08-24 23:30:00,51.045,-5.309,51.3203420293,2.195,-0.389,2.2292029966,48.85,-4.92,49.0971373911,132.81,51.425,-5.329,51.7003758787,2.195,-0.389,2.2292029966,49.23,-4.94,49.4772321376,132.64
2020-08-25 00:00:00,48.549,-5.771,48.8907950641,2.6790000000000003,-0.47100000000000003,2.7200886015,45.87,-5.3,46.1751762314,132.19,48.899,-5.801,49.2418907232,2.6790000000000003,-0.47100000000000003,2.7200886015,46.22,-5.33,46.5263076119,132.02
2020-08-25 00:30:00,46.861,-5.7575,47.213368099,2.471,-0.2775,2.4865331789000003,44.39,-5.48,44.7269773179,132.44,47.201,-5.7775,47.5532744114,2.471,-0.2775,2.4865331789000003,44.73,-5.5,45.0668714246,132.28
2020-08-25 01:00:00,45.556,-6.0335,45.9538056993,2.686,-0.28350000000000003,2.7009198896,42.87,-5.75,43.2538946223,133.05,45.886,-6.0635,46.2848898481,2.686,-0.28350000000000003,2.7009198896,43.2,-5.78,43.5849561202,132.89
2020-08-25 01:30:00,44.6945,-6.121,45.1116943957,2.6045,-0.291,2.6207062502,42.09,-5.83,42.4918462767,132.79,45.0145,-6.141,45.4314548661,2.6045,-0.291,2.6207062502,42.41,-5.85,42.8115708658,132.63
2020-08-25 02:00:00,44.448,-6.098,44.8643545368,3.7279999999999998,-0.398,3.7491849781,40.72,-5.7,41.1170086461,132.75,44.758,-6.138,45.1769145471,3.7279999999999998,-0.398,3.7491849781,41.03,-5.74,41.4295607025,132.59
2020-08-25 02:30:00,42.6485,-6.3815,43.1232894675,4.6085,-0.6915,4.6600906107,38.04,-5.69,38.4631992949,132.4,42.9385,-6.4015,43.4130623718,4.6085,-0.6915,4.6600906107,38.33,-5.71,38.7529740794,132.24
2020-08-25 03:00:00,41.999,-6.7195,42.5331362734,6.189,-0.6995,6.2284043904,35.81,-6.02,36.3124840792,132.81,42.269,-6.7495,42.8044870458,6.189,-0.6995,6.2284043904,36.08,-6.05,36.5837245233,132.65
2020-08-25 03:30:00,41.8235,-6.4265,42.3143599089,6.7335,-0.7165,6.7715134571,35.09,-5.71,35.5515428638,132.29,42.0835,-6.4665,42.5774188332,6.7335,-0.7165,6.7715134571,35.35,-5.75,35.8145919982,132.14
2020-08-25 04:00:00,41.5775,-6.672,42.1094299445,7.2475,-0.792,7.2906460791,34.33,-5.88,34.8299196094,132.7,41.8475,-6.702,42.3807746537,7.2475,-0.792,7.2906460791,34.6,-5.91,35.101112518,132.55
2020-08-25 04:30:00,41.1275,-6.7215,41.6731306539,7.2575,-0.9415,7.3183145942,33.87,-5.78,34.3596463893,132.4,41.3775,-6.7415,41.923088251,7.2575,-0.9415,7.3183145942,34.12,-5.8,34.6094553554,132.24
2020-08-25 05:00:00,41.0675,-6.7165,41.6131100556,7.3675,-1.2465,7.4722030553,33.7,-5.47,34.1410442137,133.69,41.3275,-6.7465,41.8745449945,7.3675,-1.2465,7.4722030553,33.96,-5.5,34.4024940956,133.52
2020-08-25 05:30:00,41.782,-6.144,42.2313184734,7.372,-1.754,7.5777899153,34.41,-4.39,34.6889060075,133.94,42.042,-6.154,42.4900162391,7.372,-1.754,7.5777899153,34.67,-4.4,34.9480886459,133.78
2020-08-25 06:00:00,42.9985,-5.8075,43.3889163094,7.2585,-2.0275,7.5363504762,35.74,-3.7800000000000002,35.9393377791,133.46,43.2685,-5.8175,43.657833186,7.2585,-2.0275,7.5363504762,36.01,-3.79,36.2088966968,133.3
2020-08-25 06:30:00,46.801,-4.531,47.0198209482,7.491,-2.261,7.8247812749,39.31,-2.27,39.3754872986,133.72,47.101,-4.541,47.3193922404,7.491,-2.261,7.8247812749,39.61,-2.2800000000000002,39.6755655284,133.56
2020-08-25 07:00:00,50.494,-3.372,50.6064661876,7.744,-1.982,7.9936137009,42.75,-1.3900000000000001,42.7725916914,133.54,50.824,-3.362,50.935076519,7.744,-1.982,7.9936137009,43.08,-1.38,43.1020973968,133.38
2020-08-25 07:30:00,55.251,-1.9195000000000002,55.2843330542,7.941,-1.6395,8.1084795893,47.31,-0.28,47.3108285702,133.1,55.611,-1.8995000000000002,55.6434310701,7.941,-1.6395,8.1084795893,47.67,-0.26,47.6707090361,132.94
2020-08-25 08:00:00,59.5615,-0.6415000000000001,59.5649544993,7.9315,-1.3515000000000001,8.0458215553,51.63,0.71,51.6348816209,133.22,59.9515,-0.6215,59.9547213695,7.9315,-1.3515000000000001,8.0458215553,52.02,0.73,52.0251218163,133.06
2020-08-25 08:30:00,62.4295,0.525,62.431707451,8.1295,-2.065,8.3876692382,54.3,2.59,54.361733784,132.92,62.8495,0.5650000000000001,62.8520395473,8.1295,-2.065,8.3876692382,54.72,2.63,54.7831662101,132.76
2020-08-25 09:00:00,64.2315,1.6305,64.2521915774,8.6715,-2.4895,9.0217804507,55.56,4.12,55.7125479582,132.31,64.6615,1.6705,64.6830746989,8.6715,-2.4895,9.0217804507,55.99,4.16,56.1443291883,132.16
2020-08-25 09:30:00,65.6315,2.412,65.6758063236,9.2515,-2.668,9.6285240951,56.38,5.08,56.6083986702,132.58,66.0615,2.472,66.1077345418,9.2515,-2.668,9.6285240951,56.81,5.14,57.0420520318,132.42
2020-08-25 10:00:00,64.497,2.599,64.5493439936,10.737,-3.101,11.175838671,53.76,5.7,54.0613318371,132.41,64.917,2.669,64.971843517,10.737,-3.101,11.175838671,54.18,5.77,54.4863771965,132.24
2020-08-25 10:30:00,63.2745,2.306,63.316506428,11.2445,-3.434,11.7571738207,52.03,5.74,52.3456636217,132.49,63.6745,2.366,63.7184424343,11.2445,-3.434,11.7571738207,52.43,5.8,52.7498331751,132.33
2020-08-25 11:00:00,63.194,2.4025,63.239652452,11.364,-3.4175,11.8667519672,51.83,5.82,52.1557408154,132.31,63.604,2.4625,63.651651371,11.364,-3.4175,11.8667519672,52.24,5.88,52.5698773063,132.15
2020-08-25 11:30:00,63.2935,2.4045,63.3391566292,11.6835,-3.3555,12.1558032437,51.61,5.76,51.9304313481,132.53,63.6835,2.4645,63.7311692385,11.6835,-3.3555,12.1558032437,52.0,5.82,52.3246825122,132.37
2020-08-25 12:00:00,63.5915,2.724,63.6498157755,12.4815,-3.5460000000000003,12.9754367268,51.11,6.27,51.4931548849,132.66,63.9815,2.8040000000000003,64.0429134116,12.4815,-3.5460000000000003,12.9754367268,51.5,6.35,51.8900038543,132.5
2020-08-25 12:30:00,64.6985,2.5255,64.7477725679,12.3685,-3.3545,12.8153213967,52.33,5.88,52.6593135162,133.18,65.0985,2.5755,65.1494274917,12.3685,-3.3545,12.8153213967,52.73,5.93,53.0623953474,133.01
2020-08-25 13:00:00,65.0885,2.5065,65.136743659,12.2185,-3.0835,12.6015758737,52.87,5.59,53.1646969332,133.18,65.4885,2.5765000000000002,65.5391637458,12.2185,-3.0835,12.6015758737,53.27,5.66,53.569846929,133.01
2020-08-25 13:30:00,65.0645,2.217,65.1022599397,11.4845,-2.243,11.7014866256,53.58,4.46,53.7653047978,133.49,65.4845,2.277,65.5240754933,11.4845,-2.243,11.7014866256,54.0,4.52,54.1888401795,133.31
2020-08-25 14:00:00,63.9675,1.316,63.9810355672,10.5575,-2.114,10.7670702724,53.41,3.43,53.52002429,133.75,64.3675,1.346,64.381571682,10.5575,-2.114,10.7670702724,53.81,3.46,53.9211248028,133.58
2020-08-25 14:30:00,65.586,1.513,65.6034493377,9.066,-1.397,9.1730019623,56.52,2.91,56.5948628411,134.06,66.006,1.553,66.0242670917,9.066,-1.397,9.1730019623,56.94,2.95,57.0163669484,133.89
