Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-25 15:00:00,66.365,1.82,66.3899512351,9.575,-1.22,9.6524103207,56.79,3.04,56.8713082318,134.18,66.805,1.8599999999999999,66.8308882554,9.575,-1.22,9.6524103207,57.23,3.08,57.3128196829,134.01
2020-08-25 15:30:00,67.0415,1.263,67.0533958219,10.211500000000001,-1.487,10.319200611,56.83,2.75,56.896497256,134.26,67.4815,1.293,67.493886325,10.211500000000001,-1.487,10.319200611,57.27,2.7800000000000002,57.3374336712,134.1
2020-08-25 16:00:00,65.9405,0.721,65.9444416251,10.2805,-2.229,10.5193688618,55.66,2.95,55.7381207075,134.56,66.3705,0.761,66.3748626458,10.2805,-2.229,10.5193688618,56.09,2.99,56.1696377058,134.39
2020-08-25 16:30:00,65.2985,0.0585,65.2985262047,19.8985,-3.5615,20.214712080600002,45.4,3.62,45.544092921,134.29,65.6585,0.0985,65.6585738841,19.8985,-3.5615,20.214712080600002,45.76,3.66,45.9061346663,134.13
2020-08-25 17:00:00,67.263,-0.014,67.263001457,19.813,-2.8040000000000003,20.0104319044,47.45,2.79,47.5319534629,134.07,67.603,0.026000000000000002,67.6030049998,19.813,-2.8040000000000003,20.0104319044,47.79,2.83,47.873719304,133.9
2020-08-25 17:30:00,69.826,-0.228,69.8263722386,11.266,-1.758,11.4023383567,58.56,1.53,58.5799837829,133.84,70.256,-0.20800000000000002,70.2563079019,11.266,-1.758,11.4023383567,58.99,1.55,59.0103601074,133.68
2020-08-25 18:00:00,71.7285,-0.586,71.7308936808,10.7185,-1.936,10.8919391409,61.01,1.35,61.0249342482,133.81,72.1885,-0.556,72.1906411403,10.7185,-1.936,10.8919391409,61.47,1.38,61.4854885318,133.68
2020-08-25 18:30:00,72.9105,-0.7335,72.9141895141,18.5205,-2.5435,18.6943390496,54.39,1.81,54.4201084159,133.28,73.3405,-0.7135,73.343970594,18.5205,-2.5435,18.6943390496,54.82,1.83,54.8505360047,133.13
2020-08-25 19:00:00,72.7055,-0.8025,72.709928734,17.8455,-2.2425,17.9858465606,54.86,1.44,54.8788957615,132.74,73.1155,-0.7625000000000001,73.1194758358,17.8455,-2.2425,17.9858465606,55.27,1.48,55.2898119006,132.58
2020-08-25 19:30:00,72.655,-1.2,72.6649091722,8.995,-1.37,9.0987320545,63.66,0.17,63.6602269867,132.51,73.135,-1.2,73.144844145,8.995,-1.37,9.0987320545,64.14,0.17,64.140225288,132.35
2020-08-25 20:00:00,70.7745,-1.779,70.7968550943,8.1545,-1.139,8.2336620801,62.62,-0.64,62.6232704352,132.73,71.2545,-1.779,71.2767045482,8.1545,-1.139,8.2336620801,63.1,-0.64,63.1032455584,132.57
2020-08-25 20:30:00,69.7165,-2.274,69.7535765983,8.7865,-1.604,8.9317074655,60.93,-0.67,60.9336836241,132.43,70.1765,-2.274,70.2133336928,8.7865,-1.604,8.9317074655,61.39,-0.67,61.3936560241,132.27
2020-08-25 21:00:00,68.233,-2.701,68.2864385512,9.283,-1.541,9.4100356004,58.95,-1.16,58.9614119573,132.79,68.683,-2.691,68.7356964757,9.283,-1.541,9.4100356004,59.4,-1.15,59.4111311119,132.63
2020-08-25 21:30:00,64.366,-3.322,64.4516690242,9.636,-2.332,9.9141676403,54.73,-0.99,54.7389532235,133.28,64.796,-3.322,64.8811012545,9.636,-2.332,9.9141676403,55.16,-0.99,55.1688834399,133.12
2020-08-25 22:00:00,63.0555,-4.1575,63.1924116212,9.3155,-1.4175,9.4227303103,53.74,-2.74,53.8098057978,133.22,63.4555,-4.1675,63.5922049979,9.3155,-1.4175,9.4227303103,54.14,-2.75,54.209797085,133.05
2020-08-25 22:30:00,56.3495,-4.8055,56.5540359347,9.4295,-2.6555,9.7962824837,46.92,-2.15,46.9692335471,132.32,56.7095,-4.8055,56.9127421629,9.4295,-2.6555,9.7962824837,47.28,-2.15,47.3288590608,132.15
2020-08-25 23:00:00,51.8775,-5.446,52.162572044,9.8075,-3.116,10.2906031043,42.07,-2.33,42.1344728221,133.3,52.2175,-5.456,52.5017641823,9.8075,-3.116,10.2906031043,42.41,-2.34,42.4745064715,133.14
2020-08-25 23:30:00,48.097,-5.9635,48.4652941934,9.447,-2.9735,9.9039139359,38.65,-2.99,38.7654820685,132.65,48.407,-5.9835,48.7754028302,9.447,-2.9735,9.9039139359,38.96,-3.01,39.076101392,132.49
2020-08-26 00:00:00,45.957,-5.9695,46.343076929,9.987,-3.2395,10.4992632718,35.97,-2.73,36.0734500707,133.37,46.237,-5.9695,46.620758244,9.987,-3.2395,10.4992632718,36.25,-2.73,36.3526532732,133.21
2020-08-26 00:30:00,44.008,-6.196,44.4420350569,9.488,-3.016,9.9558224171,34.52,-3.18,34.6661621758,133.84,44.278,-6.196,44.7094139975,9.488,-3.016,9.9558224171,34.79,-3.18,34.9350325605,133.68
2020-08-26 01:00:00,42.7605,-6.2385,43.2131836654,9.7005,-3.0385,10.1652438485,33.06,-3.2,33.2145088779,133.99,43.0105,-6.2485,43.4620163189,9.7005,-3.0385,10.1652438485,33.31,-3.21,33.4643123342,133.83
2020-08-26 01:30:00,41.707,-6.6405,42.2323346412,9.867,-3.0405,10.3248403983,31.84,-3.6,32.0428712821,134.58,41.957,-6.6505,42.4808074223,9.867,-3.0405,10.3248403983,32.09,-3.61,32.2924170665,134.42
2020-08-26 02:00:00,41.7,-6.7015,42.2350577394,9.71,-2.9615,10.1515802834,31.99,-3.74,32.2078825755,134.54,41.95,-6.7115,42.48348776,9.71,-2.9615,10.1515802834,32.24,-3.75,32.4573581796,134.38
2020-08-26 02:30:00,40.836,-7.106,41.4496578032,8.736,-2.496,9.0855771418,32.1,-4.61,32.4293401105,134.94,41.086,-7.116,41.6976840124,8.736,-2.496,9.0855771418,32.35,-4.62,32.6782328164,134.78
2020-08-26 03:00:00,39.879,-7.5344999999999995,40.5845208331,8.739,-2.5045,9.0907998135,31.14,-5.03,31.5436285167,135.28,40.119,-7.5445,40.8222199451,8.739,-2.5045,9.0907998135,31.38,-5.04,31.7821648098,135.11
2020-08-26 03:30:00,39.48,-7.4285,40.1727894507,8.76,-2.5585,9.1259806185,30.72,-4.87,31.1036219756,135.02,39.72,-7.4585,40.4142007499,8.76,-2.5585,9.1259806185,30.96,-4.9,31.3453601032,134.85
2020-08-26 04:00:00,39.3375,-7.34,40.0164279547,7.9775,-2.54,8.3721028571,31.36,-4.8,31.7252202514,134.77,39.5775,-7.35,40.2542048269,7.9775,-2.54,8.3721028571,31.6,-4.8100000000000005,31.9639812914,134.6
2020-08-26 04:30:00,39.8035,-7.2365,40.4559704432,8.1035,-2.5365,8.4912039488,31.7,-4.7,32.0465286732,134.83,40.0535,-7.2565,40.7055236362,8.1035,-2.5365,8.4912039488,31.95,-4.72,32.2967629957,134.66
2020-08-26 05:00:00,39.6355,-7.2815,40.2987977798,7.8155,-2.4515000000000002,8.1909640763,31.82,-4.83,32.1844884999,134.75,39.8855,-7.3015,40.548304681,7.8155,-2.4515000000000002,8.1909640763,32.07,-4.85,32.4346635561,134.59
2020-08-26 05:30:00,40.9235,-6.825,41.488715059,7.4135,-2.4050000000000002,7.7938441895,33.51,-4.42,33.800244082,133.96,41.1735,-6.845,41.7386047593,7.4135,-2.4050000000000002,7.7938441895,33.76,-4.44,34.0507151173,133.8
2020-08-26 06:00:00,43.125,-6.239,43.573968674,7.465,-2.449,7.8564512345,35.66,-3.79,35.8608379712,134.02,43.395,-6.239,43.8412037472,7.465,-2.449,7.8564512345,35.93,-3.79,36.1293371099,133.85
2020-08-26 06:30:00,47.8615,-4.3675,48.0603603659,6.4315,-2.2475,6.8128884109,41.43,-2.12,41.4842054281,134.38,48.1815,-4.3675,48.379045035,6.4315,-2.2475,6.8128884109,41.75,-2.12,41.803790498,134.21
2020-08-26 07:00:00,52.0775,-3.4825,52.1938100976,6.3675,-1.8325,6.6259423858,45.71,-1.65,45.7397704411,134.18,52.4275,-3.4725,52.5423734951,6.3675,-1.8325,6.6259423858,46.06,-1.6400000000000001,46.0891874522,134.02
2020-08-26 07:30:00,57.2595,-1.8639999999999999,57.2898318749,6.2895,-1.574,6.4834625201,50.97,-0.29,50.9708249884,133.92,57.6395,-1.8639999999999999,57.6696320107,6.2895,-1.574,6.4834625201,51.35,-0.29,51.3508188834,133.76
2020-08-26 08:00:00,59.908500000000004,-0.561,59.9111266231,5.6985,-1.7309999999999999,5.9556077146,54.21,1.17,54.2226244293,133.53,60.3285,-0.531,60.3308368353,5.6985,-1.7309999999999999,5.9556077146,54.63,1.2,54.6431779823,133.37
2020-08-26 08:30:00,62.5955,0.18,62.595758804,6.5955,-1.56,6.7774789007,56.0,1.74,56.0270256216,133.65,63.0155,0.2,63.0158173814,6.5955,-1.56,6.7774789007,56.42,1.76,56.4474445834,133.49
2020-08-26 09:00:00,63.453,1.228,63.4648815724,6.813,-2.012,7.1038801369,56.64,3.24,56.7325938064,132.83,63.893,1.278,63.905780122,6.813,-2.012,7.1038801369,57.08,3.29,57.1747365538,132.67
2020-08-26 09:30:00,65.0715,2.057,65.1040041875,9.8015,-2.693,10.1647258325,55.27,4.75,55.473736128,132.37,65.5015,2.107,65.5353793859,9.8015,-2.693,10.1647258325,55.7,4.8,55.906439700600004,132.21
2020-08-26 10:00:00,63.547,1.79,63.5722054753,12.937,-3.08,13.2985852255,50.61,4.87,50.8437705132,132.58,63.947,1.83,63.9731796068,12.937,-3.08,13.2985852255,51.01,4.91,51.2457627517,132.42
2020-08-26 10:30:00,62.535,1.4645000000000001,62.5521461283,11.365,-2.8655,11.7206789586,51.17,4.33,51.3528752846,132.8,62.915,1.5245000000000002,62.9334674498,11.365,-2.8655,11.7206789586,51.55,4.39,51.7365886003,132.64
2020-08-26 11:00:00,61.2775,1.455,61.2947716469,10.6075,-2.865,10.9875967004,50.67,4.32,50.8538228651,132.66,61.6575,1.495,61.6756218554,10.6075,-2.865,10.9875967004,51.05,4.36,51.2358478021,132.5
2020-08-26 11:30:00,60.7685,1.4375,60.7854999033,10.4585,-2.7725,10.8197494657,50.31,4.21,50.4858415796,132.66,61.1485,1.4875,61.166589806,10.4585,-2.7725,10.8197494657,50.69,4.26,50.8686907636,132.5
2020-08-26 12:00:00,60.984,1.871,61.0126945561,8.484,-2.559,8.8615313011,52.5,4.43,52.6865722931,132.81,61.384,1.911,61.4137393178,8.484,-2.559,8.8615313011,52.9,4.47,53.0885194746,132.65
2020-08-26 12:30:00,61.98,1.9315,62.0100886328,7.98,-2.4785,8.356037473,54.0,4.41,54.179775747,132.47,62.39,1.9815,62.4214581875,7.98,-2.4785,8.356037473,54.41,4.46,54.5924875784,132.31
2020-08-26 13:00:00,62.2825,2.0135,62.3150382211,9.6325,-3.0365,10.0997717053,52.65,5.05,52.8916344992,132.24,62.6725,2.0635,62.7064612979,9.6325,-3.0365,10.0997717053,53.04,5.1,53.2846281774,132.09
2020-08-26 13:30:00,62.027,1.3145,62.0409271308,11.207,-3.1955,11.6536719213,50.82,4.51,51.0197265771,132.52,62.427,1.3745,62.4421298424,11.207,-3.1955,11.6536719213,51.22,4.57,51.4234703224,132.36
2020-08-26 14:00:00,60.509,0.9115000000000001,60.5158649715,10.039,-2.7585,10.4110923178,50.47,3.67,50.6032587883,132.7,60.879,0.9615,60.886592311,10.039,-2.7585,10.4110923178,50.84,3.7199999999999998,50.9759158819,132.55
2020-08-26 14:30:00,59.254,1.0095,59.2625987133,8.934,-2.3605,9.2405798655,50.32,3.37,50.4327205294,132.87,59.624,1.0395,59.6330607654,8.934,-2.3605,9.2405798655,50.69,3.4,50.8038984725,132.72
2020-08-26 15:00:00,62.514,1.4175,62.5300687849,8.424,-1.5925,8.5732043164,54.09,3.01,54.173685494,132.94,62.924,1.4675,62.9411100335,8.424,-1.5925,8.5732043164,54.5,3.06,54.5858369909,132.79
2020-08-26 15:30:00,62.05,0.8635,62.056008027,13.89,-2.8965,14.1887917826,48.16,3.76,48.3065544207,132.83,62.41,0.8935000000000001,62.4163956205,13.89,-2.8965,14.1887917826,48.52,3.79,48.6677973613,132.67
2020-08-26 16:00:00,61.663,0.617,61.6660867739,14.943,-2.753,15.1944811692,46.72,3.37,46.84138448,132.83,62.023,0.667,62.0265863804,14.943,-2.753,15.1944811692,47.08,3.42,47.2040549106,132.67
2020-08-26 16:30:00,60.914,0.0685,60.9140385154,15.264,-3.1015,15.5759108321,45.65,3.17,45.7599322552,133.02,61.254,0.1085,61.2540960936,15.264,-3.1015,15.5759108321,45.99,3.21,46.1018893322,132.87
2020-08-26 17:00:00,61.391,-0.108,61.3910949976,12.321,-2.268,12.5280032328,49.07,2.16,49.1175172418,133.3,61.761,-0.088,61.7610626933,12.321,-2.268,12.5280032328,49.44,2.18,49.4880389589,133.14
2020-08-26 17:30:00,61.888,0.0045000000000000005,61.8880001636,17.958,-2.6755,18.1562128278,43.93,2.68,44.0116723154,133.5,62.218,0.044500000000000005,62.2180159138,17.958,-2.6755,18.1562128278,44.26,2.7199999999999998,44.3435000874,133.34
2020-08-26 18:00:00,65.5055,-0.5690000000000001,65.5079712039,16.4655,-2.329,16.6293996058,49.04,1.76,49.0715722185,133.73,65.8655,-0.549,65.8677879638,16.4655,-2.329,16.6293996058,49.4,1.78,49.4320584237,133.57
2020-08-26 18:30:00,68.6175,-0.332,68.6183031723,20.9275,-0.292,20.929537029,47.69,-0.04,47.690016775,133.55,68.9775,-0.312,68.9782056178,20.9275,-0.292,20.929537029,48.05,-0.02,48.0500041623,133.39
2020-08-26 19:00:00,69.564,-0.333,69.5647970241,11.984,-1.413,12.0670139223,57.58,1.08,57.5901276262,132.17,69.994,-0.313,69.9946998351,11.984,-1.413,12.0670139223,58.01,1.1,58.020428299,132.01
2020-08-26 19:30:00,69.8125,-0.5415,69.8146000382,11.3725,-1.2615,11.4422523351,58.44,0.72,58.44443515,132.46,70.2725,-0.5215000000000001,70.274435028,11.3725,-1.2615,11.4422523351,58.9,0.74,58.9046483735,132.29
2020-08-26 20:00:00,69.81,0.9530000000000001,69.8165045602,33.12,2.843,33.2417967174,36.69,-1.8900000000000001,36.738647226,133.15,70.1,0.9530000000000001,70.1064776536,33.12,2.843,33.2417967174,36.98,-1.8900000000000001,37.02826623,132.98
2020-08-26 20:30:00,69.919,0.0135,69.9190013033,25.259,1.6935,25.3157070462,44.66,-1.6800000000000002,44.6915875753,132.83,70.249,0.0135,70.2490012972,25.259,1.6935,25.3157070462,44.99,-1.6800000000000002,45.0213560435,132.67
2020-08-26 21:00:00,70.289,-0.381,70.2900325935,24.519,1.549,24.5678806982,45.77,-1.9300000000000002,45.8106734288,132.88,70.639,-0.381,70.6400274773,24.519,1.549,24.5678806982,46.12,-1.9300000000000002,46.1603650332,132.72
2020-08-26 21:30:00,68.2385,-1.1165,68.2476333253,24.7285,1.3635,24.7660623536,43.51,-2.48,43.5806206931,133.21,68.5685,-1.1265,68.5777529123,24.7285,1.3635,24.7660623536,43.84,-2.49,43.9106558821,133.05
2020-08-26 22:00:00,64.3075,-2.956,64.3754028512,11.6775,-0.596,11.6926995279,52.63,-2.36,52.6828862155,133.03,64.6975,-2.966,64.7654511468,11.6775,-0.596,11.6926995279,53.02,-2.37,53.0729432008,132.87
2020-08-26 22:30:00,60.659,-3.894,60.783859017,9.359,-1.004,9.4126987097,51.3,-2.89,51.3813399981,133.39,61.049,-3.904,61.1737003703,9.359,-1.004,9.4126987097,51.69,-2.9,51.7712864434,133.23
2020-08-26 23:00:00,57.245,-4.54,57.4247474962,9.215,-0.9500000000000001,9.2638396467,48.03,-3.59,48.1639803172,133.74,57.615,-4.55,57.7943831613,9.215,-0.9500000000000001,9.2638396467,48.4,-3.6,48.5336996323,133.58
2020-08-26 23:30:00,53.375,-5.478,53.6553735333,2.4050000000000002,-0.328,2.4272636857,50.97,-5.15,51.2295168824,134.14,53.745,-5.508,54.0265035793,2.4050000000000002,-0.328,2.4272636857,51.34,-5.18,51.6006589105,133.98
2020-08-27 00:00:00,50.743,-6.2175,51.1224936329,1.7730000000000001,-0.1575,1.7799818117,48.97,-6.06,49.3435355442,134.19,51.113,-6.2475,51.4933978802,1.7730000000000001,-0.1575,1.7799818117,49.34,-6.09,49.7144214489,134.03
2020-08-27 00:30:00,48.344,-6.4345,48.770330389,1.544,-0.0745,1.5457963158,46.8,-6.36,47.2301767941,132.75,48.704,-6.4745,49.1324614308,1.544,-0.0745,1.5457963158,47.16,-6.4,47.5922850891,132.59
2020-08-27 01:00:00,47.0445,-6.539,47.4967735878,1.3145,-0.11900000000000001,1.3198754676,45.73,-6.42,46.178450602,133.28,47.3845,-6.569,47.8376692707,1.3145,-0.11900000000000001,1.3198754676,46.07,-6.45,46.519322867,133.12
2020-08-27 01:30:00,46.0535,-6.962,46.5767571461,1.2535,-0.202,1.2696717095,44.8,-6.76,45.307147339,133.23,46.3935,-7.002,46.9189177864,1.2535,-0.202,1.2696717095,45.14,-6.8,45.6493110572,133.07
2020-08-27 02:00:00,45.9975,-6.899,46.5120006799,1.2575,-0.049,1.2584543099,44.74,-6.85,45.2613532719,133.27,46.3275,-6.939,46.8442843605,1.2575,-0.049,1.2584543099,45.07,-6.89,45.593607008,133.11
2020-08-27 02:30:00,45.3465,-6.9495000000000005,45.8759262849,1.2865,0.07050000000000001,1.2884302465,44.06,-7.02,44.6157371339,133.38,45.6765,-6.9895,46.2081785239,1.2865,0.07050000000000001,1.2884302465,44.39,-7.06,44.9479220877,133.21
2020-08-27 03:00:00,44.347,-7.249,44.9355584142,1.407,-0.129,1.4129012704,42.94,-7.12,43.5262909056,133.66,44.667,-7.289,45.257821534,1.407,-0.129,1.4129012704,43.26,-7.16,43.8485256309,133.5
2020-08-27 03:30:00,44.036,-7.1455,44.6119655053,1.516,-0.025500000000000002,1.5162144471999999,42.52,-7.12,43.112002969,133.52,44.356,-7.1855,44.9342424689,1.516,-0.025500000000000002,1.5162144471999999,42.84,-7.16,43.4342169263,133.37
2020-08-27 04:00:00,44.0255,-7.1775,44.6067389135,1.4155,-0.007500000000000001,1.4155198692,42.61,-7.17,43.2090384063,133.63,44.3555,-7.2175,44.9388772279,1.4155,-0.007500000000000001,1.4155198692,42.94,-7.21,43.5411035689,133.48
2020-08-27 04:30:00,44.12,-7.1315,44.6926469595,1.28,0.08850000000000001,1.283055825,42.84,-7.22,43.4441480524,133.46,44.44,-7.1715,45.0149309924,1.28,0.08850000000000001,1.283055825,43.16,-7.26,43.7663478028,133.3
2020-08-27 05:00:00,44.2905,-6.9985,44.8400199877,1.2805,0.21150000000000002,1.2978491823,43.01,-7.21,43.6101387294,133.52,44.6005,-7.0485,45.1540247652,1.2805,0.21150000000000002,1.2978491823,43.32,-7.26,43.9241391492,133.36
2020-08-27 05:30:00,45.604,-6.4145,46.0529111593,1.204,0.2755,1.2351179094,44.4,-6.69,44.9011814989,133.52,45.934,-6.4445,46.3838758218,1.204,0.2755,1.2351179094,44.73,-6.72,45.2319720994,133.36
2020-08-27 06:00:00,47.513,-6.13,47.9068060822,1.203,0.13,1.210003719,46.31,-6.26,46.7311855189,133.52,47.863,-6.17,48.2590475352,1.203,0.13,1.210003719,46.66,-6.3,47.0833898525,133.36
2020-08-27 06:30:00,51.4015,-4.645,51.6109506525,1.2415,0.055,1.2427176872,50.16,-4.7,50.3797141715,133.48,51.7715,-4.665,51.9812508242,1.2415,0.055,1.2427176872,50.53,-4.72,50.7499684729,133.32
2020-08-27 07:00:00,54.671,-3.417,54.7776791221,1.521,0.023,1.5211738888,53.15,-3.44,53.2612063326,133.11,55.071,-3.437,55.1781479392,1.521,0.023,1.5211738888,53.55,-3.46,53.6616632243,132.95
2020-08-27 07:30:00,57.7985,-2.2984999999999998,57.8441847077,1.7185000000000001,-0.0585,1.7194954202,56.08,-2.24,56.1247182621,133.44,58.2185,-2.3085,58.2642507418,1.7185000000000001,-0.0585,1.7194954202,56.5,-2.25,56.5447831369,133.27
2020-08-27 08:00:00,60.7685,-0.7475,60.7730972429,2.6285,-0.2575,2.6410828272,58.14,-0.49,58.1420648068,132.65,61.2285,-0.7475,61.2330627072,2.6285,-0.2575,2.6410828272,58.6,-0.49,58.602048599,132.49
2020-08-27 08:30:00,63.823,0.7145,63.8269992969,20.533,0.6245,20.5424947183,43.29,0.09,43.290093555,132.45,64.163,0.7245,64.1670902352,20.533,0.6245,20.5424947183,43.63,0.1,43.6301145999,132.28
2020-08-27 09:00:00,65.8795,1.776,65.9034346317,18.3895,0.166,18.3902492166,47.49,1.6099999999999999,47.5172831715,132.12,66.2195,1.806,66.2441228808,18.3895,0.166,18.3902492166,47.83,1.6400000000000001,47.858107986,131.97
2020-08-27 09:30:00,69.8495,2.5255,69.8951414656,3.5195,-0.6745,3.5835499857,66.33,3.2,66.4071449469,132.0,70.3395,2.5555,70.3859065474,3.5195,-0.6745,3.5835499857,66.82,3.23,66.8980216449,131.84
2020-08-27 10:00:00,71.2705,2.6905,71.3212658364,3.4305,-0.5795,3.4791019675,67.84,3.27,67.9187639758,132.07,71.7905,2.7305,71.8424075355,3.4305,-0.5795,3.4791019675,68.36,3.31,68.4400883985,131.91
2020-08-27 10:30:00,71.406,2.6915,71.4567072307,3.996,-0.4585,4.0222180759,67.41,3.15,67.4835579975,131.84,71.916,2.7315,71.9678549649,3.996,-0.4585,4.0222180759,67.92,3.19,67.9948711301,131.68
2020-08-27 11:00:00,72.6125,3.504,72.6969956205,3.9925,-0.41600000000000004,4.0141141302,68.62,3.92,68.7318761566,133.1,73.1425,3.544,73.2283090222,3.9925,-0.41600000000000004,4.0141141302,69.15,3.96,69.2632954746,132.95
2020-08-27 11:30:00,73.5355,3.1925,73.6047676207,17.2955,0.1325,17.2960075306,56.24,3.06,56.3231852792,133.2,73.9955,3.2325,74.0660723712,17.2955,0.1325,17.2960075306,56.7,3.1,56.7846810328,133.04
2020-08-27 12:00:00,75.0665,4.1995000000000005,75.1838760806,23.5965,1.2195,23.6279917153,51.47,2.98,51.556195554,133.08,75.4665,4.2395,75.5854879094,23.5965,1.2195,23.6279917153,51.87,3.02,51.9578415641,132.92
2020-08-27 12:30:00,77.462,5.3375,77.6456718063,31.352,2.4475,31.4473871768,46.11,2.89,46.2004783525,133.08,77.812,5.3675,77.9969063505,31.352,2.4475,31.4473871768,46.46,2.92,46.5516702171,132.95
2020-08-27 13:00:00,76.719,3.9815,76.8222448465,25.339,0.6515000000000001,25.3473740898,51.38,3.33,51.4877975835,133.26,77.109,4.0215,77.2137963271,25.339,0.6515000000000001,25.3473740898,51.77,3.37,51.8795701601,133.1
2020-08-27 13:30:00,74.7925,3.5300000000000002,74.8757567992,23.9025,0.5700000000000001,23.9092953943,50.89,2.96,50.9760110248,133.08,75.1825,3.5700000000000003,75.2672120266,23.9025,0.5700000000000001,23.9092953943,51.28,3.0,51.3676785537,132.92
2020-08-27 14:00:00,74.217,2.567,74.2613801245,12.907,-1.203,12.9629417186,61.31,3.77,61.4258007681,132.99,74.677,2.607,74.7224917813,12.907,-1.203,12.9629417186,61.77,3.81,61.8873896687,132.84
2020-08-27 14:30:00,73.29,2.807,73.3437342177,15.52,-0.8130000000000001,15.5412795162,57.77,3.62,57.8833076111,132.99,73.74,2.847,73.7949389118,15.52,-0.8130000000000001,15.5412795162,58.22,3.66,58.334929502,132.84
2020-08-27 15:00:00,72.0205,2.615,72.0679585201,17.5305,-1.7149999999999999,17.6141890319,54.49,4.33,54.6617690896,133.14,72.4405,2.6550000000000002,72.4891375673,17.5305,-1.7149999999999999,17.6141890319,54.91,4.37,55.0836182544,132.98
2020-08-27 15:30:00,72.661,2.436,72.7018226525,13.471,-1.824,13.5939257391,59.19,4.26,59.3431015367,133.34,73.101,2.4859999999999998,73.1432594092,13.471,-1.824,13.5939257391,59.63,4.31,59.7855584569,133.18
2020-08-27 16:00:00,72.3355,2.017,72.363615507,19.4455,-2.713,19.6338442301,52.89,4.73,53.1010828515,133.66,72.7555,2.067,72.7848560433,19.4455,-2.713,19.6338442301,53.31,4.78,53.5238685074,133.5
2020-08-27 16:30:00,66.2305,0.87,66.2362138882,23.4305,-2.95,23.6154786157,42.8,3.8200000000000003,42.9701338141,133.93,66.5805,0.92,66.586855912,23.4305,-2.95,23.6154786157,43.15,3.87,43.3231970196,133.77
2020-08-27 17:00:00,67.6725,0.901,67.6784977467,24.3825,-0.899,24.3990677537,43.29,1.8,43.3274058767,134.4,67.9825,0.921,67.9887383855,24.3825,-0.899,24.3990677537,43.6,1.82,43.6379697053,134.24
2020-08-27 17:30:00,70.7785,0.1315,70.7786221574,16.3385,-2.4585,16.522433370999998,54.44,2.59,54.5015752066,134.0,71.1885,0.1715,71.1887065798,16.3385,-2.4585,16.522433370999998,54.85,2.63,54.9130166718,133.83
2020-08-27 18:00:00,73.6305,0.48,73.6320645524,13.3105,-1.53,13.3981457766,60.32,2.01,60.3534796014,134.0,74.1005,0.52,74.1023245266,13.3105,-1.53,13.3981457766,60.79,2.05,60.8245558964,133.83
2020-08-27 18:30:00,75.421,1.1280000000000001,75.4294347387,24.851,1.328,24.8864578637,50.57,-0.2,50.5703954899,134.41,75.811,1.138,75.819540786,24.851,1.328,24.8864578637,50.96,-0.19,50.9603541981,134.25
2020-08-27 19:00:00,75.056,0.219,75.0563195008,14.496,-0.441,14.5027065405,60.56,0.66,60.5635963265,134.33,75.506,0.229,75.506347263,14.496,-0.441,14.5027065405,61.01,0.67,61.0136787942,134.17
2020-08-27 19:30:00,73.9045,-0.40850000000000003,73.9056289636,3.0845,-0.6985,3.1626005913,70.82,0.29,70.8205937563,132.86,74.4445,-0.3885,74.4455137164,3.0845,-0.6985,3.1626005913,71.36,0.31,71.3606733432,132.71
2020-08-27 20:00:00,71.7255,-0.8765000000000001,71.730855303,3.1055,-0.7465,3.1939618814,68.62,-0.13,68.6201231418,133.31,72.2655,-0.8765000000000001,72.2708152887,3.1055,-0.7465,3.1939618814,69.16,-0.13,69.1601221803,133.15
2020-08-27 20:30:00,71.874,-0.8210000000000001,71.8786888932,2.624,-0.501,2.6713998203,69.25,-0.32,69.2507393462,133.26,72.394,-0.801,72.3984311778,2.624,-0.501,2.6713998203,69.77,-0.30000000000000004,69.7706449734,133.1
2020-08-27 21:00:00,71.446,-1.2135,71.456304818,2.536,-0.4035,2.5678995794,68.91,-0.81,68.9147603928,133.26,71.986,-1.2035,71.9960596717,2.536,-0.4035,2.5678995794,69.45,-0.8,69.4546074786,133.1
2020-08-27 21:30:00,68.2955,-2.123,68.3284892944,9.4955,-1.2530000000000001,9.5778144297,58.8,-0.87,58.8064358723,132.84,68.7555,-2.123,68.7882686891,9.4955,-1.2530000000000001,9.5778144297,59.26,-0.87,59.2663859198,132.68
2020-08-27 22:00:00,64.544,-2.985,64.6129875567,9.084,-1.255,9.1702824929,55.46,-1.73,55.4869759493,131.72,64.974,-2.975,65.0420733141,9.084,-1.255,9.1702824929,55.89,-1.72,55.9164600096,131.56
2020-08-27 22:30:00,59.9035,-3.7245,60.0191737072,4.6235,-1.2845,4.7986136019,55.28,-2.44,55.333823291,132.01,60.3435,-3.7245,60.45833187,4.6235,-1.2845,4.7986136019,55.72,-2.44,55.7733986771,131.85
2020-08-27 23:00:00,56.4075,-4.773,56.6090768804,3.6275,-0.893,3.7358004832000002,52.78,-3.88,52.9224224691,132.37,56.8175,-4.783,57.0184653884,3.6275,-0.893,3.7358004832000002,53.19,-3.89,53.3320560264,132.21
2020-08-27 23:30:00,52.3205,-5.5265,52.6115664327,4.1105,-1.2065000000000001,4.2839062198,48.21,-4.32,48.4031662188,133.08,52.6905,-5.5465,52.9816237246,4.1105,-1.2065000000000001,4.2839062198,48.58,-4.34,48.7734763986,132.92
2020-08-28 00:00:00,50.3225,-6.1575,50.6978186168,2.9125,-0.6475000000000001,2.9836072965,47.41,-5.51,47.7291127091,134.41,50.6825,-6.1675,51.0563792537,2.9125,-0.6475000000000001,2.9836072965,47.77,-5.52,48.087870612,134.24
2020-08-28 00:30:00,48.439,-6.5325,48.8775027722,2.829,-0.6525000000000001,2.9032735403,45.61,-5.88,45.9874602473,134.62,48.789,-6.5725,49.2297092948,2.829,-0.6525000000000001,2.9032735403,45.96,-5.92,46.3397022002,134.46
2020-08-28 01:00:00,47.078,-6.93,47.5853231995,3.238,-0.77,3.3282944581000002,43.84,-6.16,44.2706584546,135.11,47.418,-6.95,47.924620228,3.238,-0.77,3.3282944581000002,44.18,-6.18,44.6101423445,134.95
2020-08-28 01:30:00,46.3445,-7.061,46.8793174145,2.8145,-0.671,2.893380592,43.53,-6.39,43.9965112253,134.8,46.6745,-7.101,47.2115785719,2.8145,-0.671,2.893380592,43.86,-6.43,44.3288224522,134.64
2020-08-28 02:00:00,46.052,-7.211,46.6131443372,2.592,-0.681,2.6799673505,43.46,-6.53,43.9478383996,134.24,46.392,-7.231,46.9521567662,2.592,-0.681,2.6799673505,43.8,-6.55,44.2870466389,134.08
2020-08-28 02:30:00,45.519,-6.9905,46.0526486888,2.249,-0.5705,2.3202308614,43.27,-6.42,43.7436772574,134.7,45.859,-7.0305,46.3947821554,2.249,-0.5705,2.3202308614,43.61,-6.46,44.08586735,134.54
2020-08-28 03:00:00,44.595,-7.207,45.1736081579,2.385,-0.577,2.4538039857,42.21,-6.63,42.7275204055,135.26,44.925,-7.237,45.504173369,2.385,-0.577,2.4538039857,42.54,-6.66,43.0581838911,135.09
2020-08-28 03:30:00,44.1585,-7.407,44.7754036414,2.3785,-0.5670000000000001,2.4451485129,41.78,-6.84,42.3362020025,134.81,44.4785,-7.437,45.0959635805,2.3785,-0.5670000000000001,2.4451485129,42.1,-6.87,42.6568505635,134.64
2020-08-28 04:00:00,43.7095,-7.193,44.2973999152,1.8795000000000002,-0.443,1.9310021362,41.83,-6.75,42.3711151612,134.55,44.0395,-7.223,44.6278981048,1.8795000000000002,-0.443,1.9310021362,42.16,-6.78,42.7016861494,134.39
2020-08-28 04:30:00,43.924,-7.1535,44.5027003478,1.484,-0.3235,1.5188509637,42.44,-6.83,42.9860733261,134.83,44.244,-7.1835,44.8233667661,1.484,-0.3235,1.5188509637,42.76,-6.86,43.3067800696,134.67
2020-08-28 05:00:00,44.092,-7.1045,44.6607029081,1.412,-0.044500000000000005,1.4127010476000001,42.68,-7.06,43.2599815072,134.19,44.412,-7.1445,44.9829926111,1.412,-0.044500000000000005,1.4127010476000001,43.0,-7.1,43.5822211458,134.03
2020-08-28 05:30:00,45.2975,-6.508,45.7626219774,1.3975,0.122,1.4028151161,43.9,-6.63,44.3978253972,133.63,45.6475,-6.538,46.1133353841,1.3975,0.122,1.4028151161,44.25,-6.66,44.7483865631,133.47
2020-08-28 06:00:00,47.251,-6.1545,47.6501298136,1.5710000000000002,0.1355,1.5768326638999999,45.68,-6.29,46.1110236278,134.01,47.581,-6.1945,47.9825321471,1.5710000000000002,0.1355,1.5768326638999999,46.01,-6.33,46.4433956554,133.85
2020-08-28 06:30:00,51.369,-4.2455,51.5441406103,1.939,0.0545,1.9397657718999999,49.43,-4.3,49.6166796551,133.19,51.759,-4.2555,51.933643828,1.939,0.0545,1.9397657718999999,49.82,-4.31,50.0060846298,133.03
2020-08-28 07:00:00,54.9825,-2.8045,55.0539782986,2.1225,-0.0545,2.1231995902,52.86,-2.75,52.9314849593,133.95,55.3825,-2.8145,55.4539693485,2.1225,-0.0545,2.1231995902,53.26,-2.76,53.331465384,133.79
2020-08-28 07:30:00,58.62,-1.675,58.6439257298,2.37,-0.085,2.3715237718,56.25,-1.5899999999999999,56.272467513,134.36,59.04,-1.665,59.0634728491,2.37,-0.085,2.3715237718,56.67,-1.58,56.6920214845,134.2
2020-08-28 08:00:00,61.1735,-0.6565000000000001,61.1770226024,2.5935,-0.3865,2.6221412052,58.58,-0.27,58.5806222227,133.25,61.6235,-0.6465000000000001,61.6268911637,2.5935,-0.3865,2.6221412052,59.03,-0.26,59.0305725874,133.08
2020-08-28 08:30:00,63.454,0.5275000000000001,63.4561925445,3.874,-0.8225,3.9603512786,59.58,1.35,59.5952925993,132.69,63.904,0.5575,63.9064317753,3.874,-0.8225,3.9603512786,60.03,1.38,60.0458599739,132.52
2020-08-28 09:00:00,65.651,1.116,65.6604847454,4.441,-0.8140000000000001,4.5149836102,61.21,1.9300000000000002,61.2404196589,132.8,66.131,1.1360000000000001,66.1407563988,4.441,-0.8140000000000001,4.5149836102,61.69,1.9500000000000002,61.7208117251,132.63
2020-08-28 09:30:00,68.0425,1.5434999999999999,68.0600043969,4.5925,-0.9565,4.6910498292,63.45,2.5,63.4992322788,132.7,68.5225,1.5835,68.5407942652,4.5925,-0.9565,4.6910498292,63.93,2.54,63.9804384168,132.53
2020-08-28 10:00:00,68.5905,1.9475,68.6181422548,6.9405,-1.1925,7.0422011119,61.65,3.14,61.7299125222,132.58,69.0605,1.9875,69.0890933252,6.9405,-1.1925,7.0422011119,62.12,3.18,62.2013408216,132.42
2020-08-28 10:30:00,67.1505,1.4895,67.1670176538,6.8205,-1.3405,6.9509827003,60.33,2.83,60.396339293,132.39,67.6205,1.5195,67.6375701848,6.8205,-1.3405,6.9509827003,60.8,2.86,60.8672292782,132.23
2020-08-28 11:00:00,66.179,1.044,66.187234245,7.959,-1.246,8.0559417202,58.22,2.29,58.2650195229,132.56,66.629,1.084,66.6378173187,7.959,-1.246,8.0559417202,58.67,2.33,58.7162481771,132.4
2020-08-28 11:30:00,64.865,0.665,64.868408721,10.065,-1.995,10.260811371399999,54.8,2.66,54.8645204116,132.73,65.285,0.705,65.2888064679,10.065,-1.995,10.260811371399999,55.22,2.7,55.285969287,132.57
2020-08-28 12:00:00,62.3925,1.093,62.4020729243,11.6425,-2.667,11.9440652732,50.75,3.76,50.8890960816,133.29,62.7925,1.143,62.8029020448,11.6425,-2.667,11.9440652732,51.15,3.81,51.2917010831,133.13
2020-08-28 12:30:00,64.2835,0.6195,64.286484991,12.7035,-2.5205,12.9511324794,51.58,3.14,51.6754874191,133.34,64.6735,0.6595000000000001,64.6768624973,12.7035,-2.5205,12.9511324794,51.97,3.18,52.0671998479,133.17
2020-08-28 13:00:00,62.6795,0.642,62.682787783,15.0995,-3.068,15.4080344058,47.58,3.71,47.724422469,133.47,63.0595,0.7020000000000001,63.0634073314,15.0995,-3.068,15.4080344058,47.96,3.77,48.1079463291,133.31
2020-08-28 13:30:00,60.0995,-0.24250000000000002,60.0999892388,15.9795,-3.6125,16.3827524092,44.12,3.37,44.2485174893,133.27,60.4395,-0.2025,60.4398392329,15.9795,-3.6125,16.3827524092,44.46,3.41,44.5905786013,133.11
2020-08-28 14:00:00,64.74,0.0375,64.7400108607,13.75,-2.4325,13.9635080209,50.99,2.47,51.0497894217,133.48,65.11,0.0775,65.1100461239,13.75,-2.4325,13.9635080209,51.36,2.51,51.4212961719,133.33
2020-08-28 14:30:00,62.639,-0.8475,62.6447330368,13.029,-2.3475,13.2387913818,49.61,1.5,49.6326716992,133.84,63.029,-0.8175,63.0343013545,13.029,-2.3475,13.2387913818,50.0,1.53,50.0234035228,133.68
2020-08-28 15:00:00,60.521,-1.7605,60.5466002452,14.451,-2.7205,14.7048468625,46.07,0.96,46.0800010851,134.45,60.871,-1.7405,60.8958781959,14.451,-2.7205,14.7048468625,46.42,0.98,46.4303435266,134.29
2020-08-28 15:30:00,59.882,-2.3445,59.927878356,17.872,-3.2845,18.1713049683,42.01,0.9400000000000001,42.0205152277,134.26,60.202,-2.3145,60.2464747039,17.872,-3.2845,18.1713049683,42.33,0.97,42.3411124086,134.1
2020-08-28 16:00:00,60.15,-2.2560000000000002,60.1922921644,14.07,-2.326,14.2609668676,46.08,0.07,46.0800531684,133.94,60.5,-2.246,60.5416758605,14.07,-2.326,14.2609668676,46.43,0.08,46.4300689209,133.78
2020-08-28 16:30:00,61.299,-2.6715,61.3571863212,12.679,-2.3715,12.8988779842,48.62,-0.30000000000000004,48.6209255362,134.06,61.669,-2.6515,61.7259751908,12.679,-2.3715,12.8988779842,48.99,-0.28,48.9908001568,133.9
2020-08-28 17:00:00,63.7855,-2.382,63.8299611017,11.7255,-1.6520000000000001,11.841302895,52.06,-0.73,52.0651178814,133.69,64.1855,-2.362,64.2289456106,11.7255,-1.6520000000000001,11.841302895,52.46,-0.71,52.464804393,133.53
2020-08-28 17:30:00,65.477,-3.088,65.5497770629,10.967,-1.518,11.071558743,54.51,-1.57,54.5326049259,133.73,65.887,-3.078,65.9588572748,10.967,-1.518,11.071558743,54.92,-1.56,54.9421513958,133.57
2020-08-28 18:00:00,67.39,-2.801,67.4481853055,8.75,-0.971,8.803711774,58.64,-1.83,58.6685477918,133.37,67.84,-2.801,67.8977996772,8.75,-0.971,8.803711774,59.09,-1.83,59.1183304906,133.21
2020-08-28 18:30:00,68.5365,-2.818,68.5944090743,8.6465,-0.8180000000000001,8.6851071525,59.89,-2.0,59.9233852515,133.26,69.0065,-2.808,69.0636076834,8.6465,-0.8180000000000001,8.6851071525,60.36,-1.99,60.3927951001,133.1
2020-08-28 19:00:00,68.362,-2.971,68.4265291024,8.922,-0.801,8.9578839577,59.44,-2.17,59.4795973423,133.38,68.822,-2.981,68.8865302145,8.922,-0.801,8.9578839577,59.9,-2.18,59.939656322,133.21
2020-08-28 19:30:00,66.307,-3.408,66.3945232154,8.477,-0.9580000000000001,8.5309608486,57.83,-2.45,57.8818745377,133.71,66.757,-3.408,66.843934003,8.477,-0.9580000000000001,8.5309608486,58.28,-2.45,58.3314743513,133.55
2020-08-28 20:00:00,64.4295,-4.3585,64.576752725,8.6995,-0.8385,8.7398159306,55.73,-3.52,55.8410538941,133.71,64.8695,-4.3485,65.0150865761,8.6995,-0.8385,8.7398159306,56.17,-3.51,56.2795611212,133.55
2020-08-28 20:30:00,64.693,-4.801,64.870901412,9.353,-0.581,9.3710282253,55.34,-4.22,55.5006666627,133.17,65.123,-4.821,65.3012034345,9.353,-0.581,9.3710282253,55.77,-4.24,55.9309440292,133.01
2020-08-28 21:00:00,62.969,-5.382,63.1985829351,8.989,-0.862,9.0302361542,53.98,-4.52,54.1689099023,132.37,63.389,-5.402,63.6187623661,8.989,-0.862,9.0302361542,54.4,-4.54,54.5891161313,132.21
2020-08-28 21:30:00,60.821,-6.2955,61.1459513071,9.261,-0.9155000000000001,9.3061410504,51.56,-5.38,51.8399266975,132.59,61.231,-6.3155,61.5558356393,9.261,-0.9155000000000001,9.3061410504,51.97,-5.4,52.249793301,132.42
2020-08-28 22:00:00,58.3605,-7.09,58.7895914278,9.7105,-0.85,9.7476310071,48.65,-6.24,49.0485483985,132.94,58.7305,-7.11,59.1593080609,9.7105,-0.85,9.7476310071,49.02,-6.26,49.4180938524,132.78
2020-08-28 22:30:00,55.5545,-7.5785,56.0690300656,8.8145,-0.7585000000000001,8.8470747991,46.74,-6.82,47.2349446914,133.47,55.9245,-7.6085,56.4396932353,8.8145,-0.7585000000000001,8.8470747991,47.11,-6.85,47.6054051553,133.31
2020-08-28 23:00:00,51.6245,-8.2455,52.2788415183,8.1145,-0.7155,8.1459837036,43.51,-7.53,44.1567775092,133.96,51.9645,-8.2855,52.6208967094,8.1145,-0.7155,8.1459837036,43.85,-7.57,44.4986224506,133.8
2020-08-28 23:30:00,48.5245,-8.754,49.3078048208,7.9145,-0.624,7.9390607914,40.61,-8.13,41.4158061614,134.83,48.8545,-8.784,49.6378970772,7.9145,-0.624,7.9390607914,40.94,-8.16,41.7452895546,134.66
2020-08-29 00:00:00,45.8975,-9.38,46.8461834758,9.0675,-0.74,9.0976456432,36.83,-8.64,37.8298625427,135.68,46.1975,-9.43,47.1501209569,9.0675,-0.74,9.0976456432,37.13,-8.69,38.1333581002,135.52
2020-08-29 00:30:00,43.7745,-9.49,44.7913713817,8.8745,-0.76,8.9069832295,34.9,-8.73,35.9753095887,134.21,44.0545,-9.54,45.0756094828,8.8745,-0.76,8.9069832295,35.18,-8.78,36.2590788631,134.05
2020-08-29 01:00:00,41.617,-9.8325,42.7627495053,9.587,-0.8525,9.6248285829,32.03,-8.98,33.2650161581,134.65,41.877,-9.8825,43.0272812905,9.587,-0.8525,9.6248285829,32.29,-9.03,33.5288681586,134.48
2020-08-29 01:30:00,40.4495,-10.253,41.7287198372,8.0595,-0.683,8.0883885447,32.39,-9.57,33.7742061343,134.65,40.6995,-10.293,41.9808902865,8.0595,-0.683,8.0883885447,32.64,-9.61,34.0253096973,134.48
2020-08-29 02:00:00,40.0855,-10.4125,41.4157876479,7.0455,-0.7025,7.0804361801,33.04,-9.71,34.4372719593,135.16,40.3455,-10.4725,41.6825218347,7.0455,-0.7025,7.0804361801,33.3,-9.77,34.7036439009,135.0
2020-08-29 02:30:00,40.1615,-10.473,41.5045757869,7.0915,-0.653,7.121501334,33.07,-9.82,34.4972071333,134.59,40.4315,-10.523,41.7784600153,7.0915,-0.653,7.121501334,33.34,-9.87,34.770281851,134.43
2020-08-29 03:00:00,39.4325,-10.4985,40.8061338343,8.4025,-0.8685,8.4472657411,31.03,-9.63,32.4899646045,134.48,39.6825,-10.5485,41.0605852187,8.4025,-0.8685,8.4472657411,31.28,-9.68,32.7435611991,134.31
2020-08-29 03:30:00,38.603,-10.7,40.0584773675,7.693,-0.67,7.7221207579,30.91,-10.03,32.4965998221,135.56,38.853,-10.76,40.3154214786,7.693,-0.67,7.7221207579,31.16,-10.09,32.7529189539,135.38
2020-08-29 04:00:00,37.7985,-10.9395,39.3497047321,8.5985,-0.6895,8.6261006544,29.2,-10.25,30.9467688136,136.02,38.0285,-10.9895,39.5845414588,8.5985,-0.6895,8.6261006544,29.43,-10.3,31.1803608061,135.85
2020-08-29 04:30:00,38.105,-10.791,39.6034936085,8.445,-0.641,8.4692919421,29.66,-10.15,31.3486538786,135.81,38.345,-10.850999999999999,39.850761925,8.445,-0.641,8.4692919421,29.9,-10.21,31.5951594394,135.63
2020-08-29 05:00:00,38.224,-10.785,39.7163744695,7.664,-0.715,7.697280104,30.56,-10.07,32.1763655499,135.73,38.464,-10.835,39.960937439,7.664,-0.715,7.697280104,30.8,-10.12,32.4199691548,135.57
2020-08-29 05:30:00,38.146,-10.6695,39.6100435022,7.896,-0.5695,7.9165109897,30.25,-10.1,31.8915741223,135.06,38.386,-10.7295,39.8573351624,7.896,-0.5695,7.9165109897,30.49,-10.16,32.1382280159,134.89
2020-08-29 06:00:00,38.978,-10.6165,40.3979523769,7.118,-0.48650000000000004,7.1346062435,31.86,-10.13,33.4316691178,135.51,39.228,-10.6665,40.6523087444,7.118,-0.48650000000000004,7.1346062435,32.11,-10.18,33.6850782989,135.34
2020-08-29 06:30:00,41.033,-9.965,42.2256831087,6.623,-0.375,6.6336079173,34.41,-9.59,35.7213689547,135.65,41.303,-10.015,42.4998592233,6.623,-0.375,6.6336079173,34.68,-9.64,35.994888526,135.48
2020-08-29 07:00:00,42.5525,-9.874,43.6830760392,6.9925,-0.514,7.0113659333,35.56,-9.36,36.7712278827,135.6,42.8325,-9.914,43.9648774848,6.9925,-0.514,7.0113659333,35.84,-9.4,37.0522010142,135.43
2020-08-29 07:30:00,45.45,-8.983,46.3292217612,6.22,-0.6930000000000001,6.2584861588,39.23,-8.29,40.096346467,135.28,45.75,-9.033,46.6332240897,6.22,-0.6930000000000001,6.2584861588,39.53,-8.34,40.4002042074,135.11
2020-08-29 08:00:00,47.818,-8.1305,48.5042900603,8.008,-1.0205,8.0727618725,39.81,-7.11,40.4399332344,134.25,48.128,-8.1505,48.8132669901,8.008,-1.0205,8.0727618725,40.12,-7.13,40.74863556,134.08
2020-08-29 08:30:00,48.9535,-7.376,49.5060656713,9.9435,-1.546,10.0629671693,39.01,-5.83,39.4432376967,134.47,49.2735,-7.396,49.8254816158,9.9435,-1.546,10.0629671693,39.33,-5.85,39.7626885409,134.3
2020-08-29 09:00:00,49.81,-6.656,50.2527455568,12.17,-1.876,12.3137433788,37.64,-4.78,37.9422982962,133.69,50.1,-6.676,50.542842975,12.17,-1.876,12.3137433788,37.93,-4.8,38.2325110345,133.53
2020-08-29 09:30:00,50.026,-6.134,50.4006610274,15.616,-2.694,15.8466744776,34.41,-3.44,34.5815225229,133.21,50.296,-6.144,50.669876179,15.616,-2.694,15.8466744776,34.68,-3.45,34.8511821894,133.05
2020-08-29 10:00:00,48.904,-5.948,49.2643879491,18.034,-3.218,18.3188613183,30.87,-2.73,30.9904791831,133.39,49.144,-5.938,49.5014401811,18.034,-3.218,18.3188613183,31.11,-2.7199999999999998,31.2286807278,133.22
2020-08-29 10:30:00,47.9265,-5.6495,48.2583283227,19.4365,-3.7695,19.7986530476,28.49,-1.88,28.5519614037,133.22,48.1465,-5.6495,48.4768224258,19.4365,-3.7695,19.7986530476,28.71,-1.88,28.7714876223,133.06
2020-08-29 11:00:00,46.313,-5.8375,46.6794427479,17.253,-3.2775,17.5615493408,29.06,-2.56,29.1725418845,133.05,46.543,-5.8175,46.9051612858,17.253,-3.2775,17.5615493408,29.29,-2.54,29.3999268707,132.89
2020-08-29 11:30:00,45.3865,-5.6475,45.7365131869,19.8565,-3.6775,20.1941723896,25.53,-1.97,25.6058938528,132.84,45.5765,-5.6475,45.9250651442,19.8565,-3.6775,20.1941723896,25.72,-1.97,25.7953348495,132.67
2020-08-29 12:00:00,45.0335,-5.929,45.4221219589,20.8235,-4.239,21.250582892,24.21,-1.69,24.2689142732,132.63,45.2135,-5.909,45.5979918774,20.8235,-4.239,21.250582892,24.39,-1.67,24.4471061682,132.47
2020-08-29 12:30:00,46.0645,-6.452,46.5141533756,19.8745,-4.112,20.2954254513,26.19,-2.34,26.2943282858,132.47,46.2545,-6.442,46.700943612,19.8745,-4.112,20.2954254513,26.38,-2.33,26.4826981254,132.31
2020-08-29 13:00:00,45.614,-6.4125,46.0625352347,19.694,-3.9225000000000003,20.0808277282,25.92,-2.49,26.0393260281,132.89,45.814,-6.4125,46.2605961078,19.694,-3.9225000000000003,20.0808277282,26.12,-2.49,26.2384164919,132.73
2020-08-29 13:30:00,43.9555,-6.7965,44.4778415899,20.3255,-4.4465,20.8061844772,23.63,-2.35,23.7465660675,133.48,44.1355,-6.7965,44.6557361657,20.3255,-4.4465,20.8061844772,23.81,-2.35,23.9256891228,133.32
2020-08-29 14:00:00,43.1495,-7.2885,43.7607310554,17.0195,-3.3985,17.355494303,26.13,-3.89,26.4179673707,133.78,43.3495,-7.2985,43.9596093306,17.0195,-3.3985,17.355494303,26.33,-3.9,26.6172669521,133.62
2020-08-29 14:30:00,42.388,-7.39,43.0273708702,17.528,-3.63,17.8999353071,24.86,-3.76,25.1427365257,133.66,42.578,-7.39,43.2145598612,17.528,-3.63,17.8999353071,25.05,-3.76,25.330615863,133.5
2020-08-29 15:00:00,43.1575,-7.4505,43.7958874382,14.4275,-2.9705,14.730126493,28.73,-4.48,29.0771955319,134.25,43.3575,-7.4705,43.9963768565,14.4275,-2.9705,14.730126493,28.93,-4.5,29.277890976,134.08
2020-08-29 15:30:00,43.373,-7.7655,44.0626839769,12.873,-2.5155000000000003,13.1164732017,30.5,-5.25,30.9485460078,134.08,43.613,-7.7855,44.3024579369,12.873,-2.5155000000000003,13.1164732017,30.74,-5.27,31.1884674199,133.91
2020-08-29 16:00:00,45.2115,-7.78,45.8760082423,13.5615,-2.56,13.8010101895,31.65,-5.22,32.07757628,133.93,45.4415,-7.79,46.1043818118,13.5615,-2.56,13.8010101895,31.88,-5.23,32.3061495694,133.77
2020-08-29 16:30:00,47.85,-7.848,48.489314328,14.21,-2.308,14.39621353,33.64,-5.54,34.0931254067,133.67,48.1,-7.868,48.7392595758,14.21,-2.308,14.39621353,33.89,-5.5600000000000005,34.3430589785,133.51
2020-08-29 17:00:00,48.011,-8.0725,48.6849194027,12.121,-1.8925,12.2678521857,35.89,-6.18,36.4181891367,134.58,48.281,-8.1025,48.9561586243,12.121,-1.8925,12.2678521857,36.16,-6.21,36.6893676697,134.41
2020-08-29 17:30:00,49.7895,-8.024,50.4319232853,12.1695,-1.964,12.3269633832,37.62,-6.06,38.104960307,134.95,50.0795,-8.054,50.7230050002,12.1695,-1.964,12.3269633832,37.91,-6.09,38.3960440671,134.78
2020-08-29 18:00:00,52.642,-8.0585,53.2552305999,11.772,-1.6785,11.8910616116,40.87,-6.38,41.3649767315,134.88,52.952,-8.0885,53.5662033025,11.772,-1.6785,11.8910616116,41.18,-6.41,41.6758983107,134.72
2020-08-29 18:30:00,55.208,-7.68,55.7396238236,9.168,-1.29,9.2583110771,46.04,-6.39,46.481326358,134.66,55.558,-7.71,56.0904222127,9.168,-1.29,9.2583110771,46.39,-6.42,46.832131064,134.5
2020-08-29 19:00:00,58.638,-7.2545,59.0850472984,7.978,-0.7845000000000001,8.0164782947,50.66,-6.47,51.0714842158,134.66,59.038,-7.2845,59.4857073947,7.978,-0.7845000000000001,8.0164782947,51.06,-6.5,51.4720662107,134.5
2020-08-29 19:30:00,60.043,-7.117,60.463323908,13.803,-1.137,13.849750106,46.24,-5.98,46.6250790884,134.73,60.403,-7.1370000000000005,60.8231796111,13.803,-1.137,13.849750106,46.6,-6.0,46.9846783537,134.57
2020-08-29 20:00:00,59.735,-7.143,60.1605574608,12.805,-0.973,12.8419139539,46.93,-6.17,47.333854692,134.13,60.105,-7.163,60.5303196258,12.805,-0.973,12.8419139539,47.3,-6.19,47.7033133021,133.97
2020-08-29 20:30:00,59.792,-7.329,60.2395012015,12.652,-0.929,12.6860610514,47.14,-6.4,47.5724668269,134.13,60.162,-7.359,60.6104044286,12.652,-0.929,12.6860610514,47.51,-6.43,47.9431434097,133.97
2020-08-29 21:00:00,59.3455,-7.8635,59.8642046844,12.6055,-0.9335,12.6400178995,46.74,-6.93,47.2509523714,134.24,59.7055,-7.8935,60.2250286218,12.6055,-0.9335,12.6400178995,47.1,-6.96,47.6114650058,134.08
2020-08-29 21:30:00,57.077,-8.434,57.6967614776,6.447,-0.294,6.4537001015,50.63,-8.14,51.2801764818,134.47,57.477,-8.474,58.0983149928,6.447,-0.294,6.4537001015,51.03,-8.18,51.6814599252,134.3
2020-08-29 22:00:00,54.572,-8.983,55.3063963118,4.9719999999999995,-0.223,4.9769983926,49.6,-8.76,50.3676245221,134.87,54.962,-9.033,55.6993405078,4.9719999999999995,-0.223,4.9769983926,49.99,-8.81,50.7603802192,134.7
2020-08-29 22:30:00,51.8935,-9.401,52.7381659071,4.6635,-0.211,4.6682709058,47.23,-9.19,48.1157874299,134.74,52.2535,-9.441,53.0995361868,4.6635,-0.211,4.6682709058,47.59,-9.23,48.4768088884,134.57
2020-08-29 23:00:00,48.821,-9.8595,49.8066238692,4.611,-0.2695,4.6188690445,44.21,-9.59,45.2381719348,135.43,49.171,-9.9195,50.161576144,4.611,-0.2695,4.6188690445,44.56,-9.65,45.5929391463,135.26
2020-08-29 23:30:00,46.0065,-10.633,47.2192622904,4.9065,-0.373,4.9206576034000005,41.1,-10.26,42.3612747684,135.02,46.3465,-10.683,47.5617971827,4.9065,-0.373,4.9206576034000005,41.44,-10.31,42.70327505,134.85
2020-08-30 00:00:00,44.33,-10.6645,45.5947415855,6.0,-0.47450000000000003,6.0187332762,38.33,-10.19,39.6613791994,135.05,44.63,-10.7345,45.9027928371,6.0,-0.47450000000000003,6.0187332762,38.63,-10.26,39.9692944646,134.89
2020-08-30 00:30:00,42.0175,-10.783,43.3790663252,5.6975,-0.323,5.7066483377,36.32,-10.46,37.7962167419,135.22,42.3075,-10.833,43.672399124,5.6975,-0.323,5.7066483377,36.61,-10.51,38.0887411186,135.05
2020-08-30 01:00:00,40.4325,-11.1635,41.9453309499,6.5125,-0.47350000000000003,6.5296905363,33.92,-10.69,35.5646242775,135.05,40.7025,-11.2235,42.221563904,6.5125,-0.47350000000000003,6.5296905363,34.19,-10.75,35.8401813611,134.89
2020-08-30 01:30:00,39.7165,-11.134,41.2476220921,6.2765,-0.534,6.2991752039,33.44,-10.6,35.0798175594,134.99,39.9765,-11.194,41.5141685241,6.2765,-0.534,6.2991752039,33.7,-10.66,35.3458003163,134.82
2020-08-30 02:00:00,38.7915,-11.037,40.3310778588,5.5315,-0.40700000000000003,5.5464530332,33.26,-10.63,34.9173953782,135.15,39.0615,-11.097,40.6071938362,5.5315,-0.40700000000000003,5.5464530332,33.53,-10.69,35.1928543884,134.98
2020-08-30 02:30:00,38.5135,-11.1005,40.0813021557,4.6035,-0.3805,4.6191982529,33.91,-10.72,35.564118153,135.44,38.7735,-11.1605,40.3477516412,4.6035,-0.3805,4.6191982529,34.17,-10.78,35.83011722,135.26
2020-08-30 03:00:00,38.127,-11.2715,39.7582047036,4.1370000000000005,-0.35150000000000003,4.1519057371,33.99,-10.92,35.7010714125,135.66,38.397,-11.3315,40.0341416949,4.1370000000000005,-0.35150000000000003,4.1519057371,34.26,-10.98,35.9764923249,135.49
2020-08-30 03:30:00,37.6625,-11.346,39.3344076128,4.9025,-0.34600000000000003,4.9146945226,32.76,-11.0,34.5574536099,135.73,37.9225,-11.406,39.6006671945,4.9025,-0.34600000000000003,4.9146945226,33.02,-11.06,34.8230383511,135.56
2020-08-30 04:00:00,37.338,-11.4245,39.0467084944,4.848,-0.6145,4.8867897694,32.49,-10.81,34.2411477611,135.85,37.588,-11.4945,39.3062498116,4.848,-0.6145,4.8867897694,32.74,-10.88,34.500463765,135.68
2020-08-30 04:30:00,37.16,-11.325,38.8474095018,4.5600000000000005,-0.485,4.5857196818,32.6,-10.84,34.3549938146,135.91,37.42,-11.375,39.1107021798,4.5600000000000005,-0.485,4.5857196818,32.86,-10.89,34.6175056872,135.73
2020-08-30 05:00:00,36.8725,-11.362,38.5833681818,4.9025,-0.462,4.9242207759,31.97,-10.9,33.7770765461,135.95,37.1325,-11.432,38.8524539798,4.9025,-0.462,4.9242207759,32.23,-10.97,34.0457603822,135.77
2020-08-30 05:30:00,37.228,-11.323,38.9118788161,4.788,-0.41300000000000003,4.8057791252,32.44,-10.91,34.225453978,135.98,37.478,-11.373,39.1656177406,4.788,-0.41300000000000003,4.8057791252,32.69,-10.96,34.4783656805,135.81
2020-08-30 06:00:00,38.2705,-11.1385,39.8584665096,5.8305,-0.40850000000000003,5.8447927679,32.44,-10.73,34.1685015767,135.98,38.5305,-11.1985,40.1248779749,5.8305,-0.40850000000000003,5.8447927679,32.7,-10.79,34.4341995696,135.81
2020-08-30 06:30:00,39.206,-10.9155,40.6971568571,4.986,-0.4055,5.0024620188,34.22,-10.51,35.7976046685,136.07,39.466,-10.9755,40.9637248825,4.986,-0.4055,5.0024620188,34.48,-10.57,36.0637671355,135.89
2020-08-30 07:00:00,40.3295,-10.845,41.7622149227,4.8195,-0.435,4.8390913662,35.51,-10.41,37.0044348694,136.72,40.6095,-10.905,42.0481927703,4.8195,-0.435,4.8390913662,35.79,-10.47,37.2900120676,136.55
2020-08-30 07:30:00,42.758,-10.222,43.9628917156,5.658,-0.41200000000000003,5.6729805217,37.1,-9.81,38.3750713354,135.95,43.048,-10.272,44.2565733875,5.658,-0.41200000000000003,5.6729805217,37.39,-9.86,38.6682259743,135.78
2020-08-30 08:00:00,44.3535,-9.705,45.4028632054,6.2835,-0.41500000000000004,6.2971896311,38.07,-9.29,39.1871024701,135.63,44.6435,-9.745,45.6947165135,6.2835,-0.41500000000000004,6.2971896311,38.36,-9.33,39.4783294986,135.45
2020-08-30 08:30:00,46.0315,-8.894,46.8828564429,7.2115,-0.834,7.2595652935,38.82,-8.06,39.647900322699996,134.97,46.3515,-8.934,47.2046386306,7.2115,-0.834,7.2595652935,39.14,-8.1,39.9693582635,134.8
2020-08-30 09:00:00,46.9295,-8.195,47.639647304,9.3795,-1.465,9.4932210155,37.55,-6.73,38.1483341707,134.49,47.2095,-8.215,47.9189223089,9.3795,-1.465,9.4932210155,37.83,-6.75,38.4274823531,134.32
2020-08-30 09:30:00,48.339,-6.927,48.8327989163,11.389,-2.337,11.6263016476,36.95,-4.59,37.2339979051,133.9,48.629,-6.947,49.122708089,11.389,-2.337,11.6263016476,37.24,-4.61,37.5242548227,133.73
2020-08-30 10:00:00,48.8475,-6.752,49.3119433834,13.5075,-2.972,13.8305943564,35.34,-3.7800000000000002,35.5415812816,134.23,49.1175,-6.7620000000000005,49.5807770235,13.5075,-2.972,13.8305943564,35.61,-3.79,35.8111183852,134.06
