Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-30 10:30:00,48.226,-6.781,48.7004007889,16.556,-3.651,16.9537882787,31.67,-3.13,31.8242957503,133.84,48.476,-6.781,48.9479778643,16.556,-3.651,16.9537882787,31.92,-3.13,32.0730930844,133.68
2020-08-30 11:00:00,47.091,-6.607,47.5522315985,19.301,-4.277,19.7692015519,27.79,-2.33,27.8875061632,133.84,47.311,-6.607,47.7701074941,19.301,-4.277,19.7692015519,28.01,-2.33,28.1067429632,133.68
2020-08-30 11:30:00,48.396,-6.6995000000000005,48.8575082894,20.616,-4.5195,21.1055759516,27.78,-2.18,27.8654050751,133.5,48.606,-6.6895,49.0641686595,20.616,-4.5195,21.1055759516,27.99,-2.17,28.0739915224,133.34
2020-08-30 12:00:00,48.031,-6.5600000000000005,48.4769075024,21.431,-4.62,21.9233245882,26.6,-1.94,26.6706505357,133.46,48.241,-6.5600000000000005,48.684984143,21.431,-4.62,21.9233245882,26.81,-1.94,26.8800985861,133.29
2020-08-30 12:30:00,48.6885,-6.2875,49.0927967068,20.7485,-4.6875,21.2714105903,27.94,-1.6,27.985774958,133.17,48.908500000000004,-6.2775,49.3097189051,20.7485,-4.6875,21.2714105903,28.16,-1.5899999999999999,28.2048524194,133.01
2020-08-30 13:00:00,48.6695,-6.333,49.0798035779,20.3295,-4.923,20.9170862992,28.34,-1.4100000000000001,28.375054185,133.22,48.8895,-6.303,49.2941276345,20.3295,-4.923,20.9170862992,28.56,-1.38,28.593320898400002,133.05
2020-08-30 13:30:00,46.785,-6.6905,47.2609671426,16.575,-4.0905,17.072282075,30.21,-2.6,30.3216770644,133.99,47.015,-6.6905,47.4886619653,16.575,-4.0905,17.072282075,30.44,-2.6,30.5508363224,133.83
2020-08-30 14:00:00,45.8785,-7.2165,46.4425950449,17.8385,-4.5965,18.4211805946,28.04,-2.62,28.162137703,134.41,46.0785,-7.2065,46.6386299595,17.8385,-4.5965,18.4211805946,28.24,-2.61,28.3603543701,134.25
2020-08-30 14:30:00,44.4655,-7.361,45.0706668605,16.9155,-4.251,17.4414776109,27.55,-3.11,27.7249815149,134.73,44.6855,-7.371,45.2893536193,16.9155,-4.251,17.4414776109,27.77,-3.12,27.9447186423,134.57
2020-08-30 15:00:00,43.1515,-7.5605,43.8088245962,16.2215,-4.2805,16.776761979,26.93,-3.2800000000000002,27.1290121457,134.82,43.3515,-7.5504999999999995,44.00412029,16.2215,-4.2805,16.776761979,27.13,-3.27,27.3263572399,134.66
2020-08-30 15:30:00,45.466,-7.61,46.0984734671,14.066,-3.33,14.4548004483,31.4,-4.28,31.6903518441,134.92,45.716,-7.62,46.3467049098,14.066,-3.33,14.4548004483,31.65,-4.29,31.9394207837,134.76
2020-08-30 16:00:00,45.6545,-7.7715,46.3112252321,9.6545,-2.2815,9.9204139279,36.0,-5.49,36.416206557,134.98,45.9245,-7.7715,46.5774184826,9.6545,-2.2815,9.9204139279,36.27,-5.49,36.6831432677,134.82
2020-08-30 16:30:00,47.043,-7.7145,47.6713473614,8.443,-2.0545,8.6893739274,38.6,-5.66,39.0127620145,134.98,47.333,-7.7245,47.9591575119,8.443,-2.0545,8.6893739274,38.89,-5.67,39.3011577438,134.82
2020-08-30 17:00:00,51.546,-7.386,52.0724794109,7.126,-1.3860000000000001,7.2595366243,44.42,-6.0,44.8233912149,134.93,51.876,-7.406,52.4019867181,7.126,-1.3860000000000001,7.2595366243,44.75,-6.02,45.1531050981,134.77
2020-08-30 17:30:00,53.135,-7.2585,53.6284816795,5.385,-1.0685,5.4899833561,47.75,-6.19,48.1495441308,134.71,53.505,-7.2885,53.999141264,5.385,-1.0685,5.4899833561,48.12,-6.22,48.5203338818,134.54
2020-08-30 18:00:00,55.6125,-7.1105,56.065224217,4.0525,-0.7405,4.1195990703,51.56,-6.37,51.9520018864,134.71,56.0225,-7.1305,56.4744591519,4.0525,-0.7405,4.1195990703,51.97,-6.39,52.361369348,134.54
2020-08-30 18:30:00,56.59,-7.05,57.0274547915,10.45,-1.13,10.5109181331,46.14,-5.92,46.5182329845,134.58,56.95,-7.07,57.3871710402,10.45,-1.13,10.5109181331,46.5,-5.94,46.8778583129,134.42
2020-08-30 19:00:00,57.105,-6.9585,57.5273999695,10.745,-0.7185,10.7689956472,46.36,-6.24,46.7780632348,134.88,57.465,-6.9785,57.8871806815,10.745,-0.7185,10.7689956472,46.72,-6.26,47.137522209,134.72
2020-08-30 19:30:00,57.2845,-6.986,57.7089086385,9.4745,-0.34600000000000003,9.4808156954,47.81,-6.64,48.2688895667,134.67,57.6645,-7.016,58.0897479445,9.4745,-0.34600000000000003,9.4808156954,48.19,-6.67,48.6494090406,134.5
2020-08-30 20:00:00,57.594,-6.881,58.0035946903,8.644,-0.231,8.647086041,48.95,-6.65,49.3996457477,134.46,57.974,-6.901,58.3832893643,8.644,-0.231,8.647086041,49.33,-6.67,49.7788890997,134.3
2020-08-30 20:30:00,59.0585,-6.7935,59.4479441571,8.3485,-0.10350000000000001,8.3491415427,50.71,-6.69,51.1493910032,134.23,59.4485,-6.8235,59.8388193776,8.3485,-0.10350000000000001,8.3491415427,51.1,-6.72,51.5399689561,134.08
2020-08-30 21:00:00,59.462,-7.1185,59.886580185,8.492,-0.1585,8.4934790428,50.97,-6.96,51.4430024396,134.23,59.872,-7.1485,60.2972423602,8.492,-0.1585,8.4934790428,51.38,-6.99,51.85329787,134.08
2020-08-30 21:30:00,57.5215,-7.6845,58.0325296924,2.0215,0.4955,2.0813415145,55.5,-8.18,56.099575756,134.8,57.9415,-7.7245,58.4541300722,2.0215,0.4955,2.0813415145,55.92,-8.22,56.5209235593,134.64
2020-08-30 22:00:00,54.9435,-8.138,55.5429134656,1.4235,0.502,1.5094224888999999,53.52,-8.64,54.2129135908,134.86,55.3535,-8.178,55.9543532377,1.4235,0.502,1.5094224888999999,53.93,-8.68,54.6240542252,134.7
2020-08-30 22:30:00,53.0945,-8.627,53.7908083156,1.2745,0.523,1.3776353835,51.82,-9.15,52.6216200815,134.95,53.5045,-8.667,54.2019225605,1.2745,0.523,1.3776353835,52.23,-9.19,53.0323391903,134.78
2020-08-30 23:00:00,49.866,-9.1845,50.7047630529,1.216,0.48550000000000004,1.3093380961,48.65,-9.67,49.6017277925,135.53,50.256,-9.2345,51.0973729878,1.216,0.48550000000000004,1.3093380961,49.04,-9.72,49.99399964,135.37
2020-08-30 23:30:00,46.7795,-9.679,47.7703324381,1.2795,0.491,1.3704748265,45.5,-10.17,46.6227294353,135.83,47.1395,-9.739,48.1350244754,1.2795,0.491,1.3704748265,45.86,-10.23,46.9871524994,135.66
2020-08-31 00:00:00,44.199,-10.093,45.3367428252,1.279,0.557,1.3950232973,42.92,-10.65,44.2215886191,136.47,44.529,-10.143,45.6695991881,1.279,0.557,1.3950232973,43.25,-10.7,44.5539279974,136.3
2020-08-31 00:30:00,41.8195,-10.5025,43.1181294411,1.2495,0.5775,1.3765015438,40.57,-11.08,42.0558117268,136.34,42.1395,-10.5625,43.4431106909,1.2495,0.5775,1.3765015438,40.89,-11.14,42.3803220847,136.17
2020-08-31 01:00:00,40.262,-10.7965,41.684446215,1.462,0.5635,1.5668363827,38.8,-11.36,40.4288214026,135.98,40.562,-10.8565,41.9897539437,1.462,0.5635,1.5668363827,39.1,-11.42,40.733602836,135.81
2020-08-31 01:30:00,39.4665,-11.0135,40.9744042605,1.5265,0.5465,1.6213773466,37.94,-11.56,39.6620372649,135.57,39.7565,-11.0835,41.2725485583,1.5265,0.5465,1.6213773466,38.23,-11.63,39.9598523521,135.4
2020-08-31 02:00:00,39.4225,-10.748,40.8613877671,1.3825,0.47200000000000003,1.4608525764,38.04,-11.22,39.6601815427,135.01,39.7225,-10.798,41.1639868119,1.3825,0.47200000000000003,1.4608525764,38.34,-11.27,39.9620882838,134.85
2020-08-31 02:30:00,39.2645,-10.767,40.7139932855,1.4645000000000001,0.553,1.5654294139,37.8,-11.32,39.4586162961,135.32,39.5545,-10.837,41.0121815958,1.4645000000000001,0.553,1.5654294139,38.09,-11.39,39.7565114164,135.15
2020-08-31 03:00:00,38.3165,-11.087,39.8882907787,1.3865,0.543,1.4890370210000001,36.93,-11.63,38.7179777364,135.37,38.5965,-11.157,40.1767154114,1.3865,0.543,1.4890370210000001,37.21,-11.7,39.0060777316,135.2
2020-08-31 03:30:00,37.772,-11.212,39.4009254714,1.362,0.548,1.4681103501,36.41,-11.76,38.2620660707,135.68,38.052,-11.272,39.6864295194,1.362,0.548,1.4681103501,36.69,-11.82,38.5469648611,135.51
2020-08-31 04:00:00,37.398,-11.11,39.0133631465,1.258,0.5,1.3537222758,36.14,-11.61,37.9590792828,135.43,37.678,-11.17,39.2988623754,1.258,0.5,1.3537222758,36.42,-11.67,38.2440230624,135.26
2020-08-31 04:30:00,37.299,-11.2385,38.9553498669,1.249,0.4415,1.3247351622,36.05,-11.68,37.8949191845,135.63,37.579,-11.3085,39.243641692,1.249,0.4415,1.3247351622,36.33,-11.75,38.182867886,135.46
2020-08-31 05:00:00,37.104,-11.2065,38.7594176717,1.264,0.4635,1.3463016935,35.84,-11.67,37.6921012946,135.63,37.384,-11.2665,39.0448137177,1.264,0.4635,1.3463016935,36.12,-11.73,37.9769311556,135.46
2020-08-31 05:30:00,37.7,-11.1985,39.3280612572,1.26,0.2715,1.2889190238000001,36.44,-11.47,38.2025457267,135.88,37.97,-11.2585,39.6039735664,1.26,0.2715,1.2889190238000001,36.71,-11.53,38.4781106605,135.71
2020-08-31 06:00:00,38.526,-11.1525,40.1077415501,1.4060000000000001,0.3175,1.4414028757000001,37.12,-11.47,38.8517091001,136.18,38.826,-11.2225,40.4153780417,1.4060000000000001,0.3175,1.4414028757000001,37.42,-11.54,39.1590091805,136.01
2020-08-31 06:30:00,40.0995,-10.183,41.3722538575,8.2995,-0.10300000000000001,8.3001391103,31.8,-10.08,33.3593525117,136.42,40.3395,-10.233,41.6171785354,8.2995,-0.10300000000000001,8.3001391103,32.04,-10.13,33.6032513308,136.25
2020-08-31 07:00:00,41.2765,-9.9045,42.4481869165,8.4965,-0.17450000000000002,8.4982917401,32.78,-9.73,34.1935856558,136.04,41.5265,-9.9445,42.7006239123,8.4965,-0.17450000000000002,8.4982917401,33.03,-9.77,34.4446483507,135.87
2020-08-31 07:30:00,43.2615,-9.4585,44.2834122951,9.0915,-0.41850000000000004,9.1011271005,34.17,-9.04,35.3455867118,135.72,43.5315,-9.5085,44.557861983,9.0915,-0.41850000000000004,9.1011271005,34.44,-9.09,35.6194006126,135.55
2020-08-31 08:00:00,44.3055,-8.8675,45.184177391,17.0455,0.3925,17.0500183724,27.26,-9.26,28.789845432,135.53,44.5255,-8.9175,45.4097121385,17.0455,0.3925,17.0500183724,27.48,-9.31,29.0142465006,135.36
2020-08-31 08:30:00,46.3185,-7.6925,46.9529338647,23.6585,1.2475,23.6913671725,22.66,-8.94,24.3597865344,135.11,46.4985,-7.7325,47.1370561077,23.6585,1.2475,23.6913671725,22.84,-8.98,24.541923315,134.94
2020-08-31 09:00:00,47.268,-7.0315,47.7881346806,27.908,0.8085,27.9197087422,19.36,-7.84,20.8872018231,134.79,47.418,-7.0715,47.9423908066,27.908,0.8085,27.9197087422,19.51,-7.88,21.0412570917,134.62
2020-08-31 09:30:00,47.933,-6.956,48.4350949726,18.483,-1.706,18.5615658014,29.45,-5.25,29.9142942421,134.34,48.133,-6.976,48.6358948206,18.483,-1.706,18.5615658014,29.65,-5.27,30.1147040497,134.18
2020-08-31 10:00:00,47.626,-6.665,48.090103982,17.046,-2.435,17.219040072,30.58,-4.23,30.8711726373,134.23,47.876,-6.675,48.3390835763,17.046,-2.435,17.219040072,30.83,-4.24,31.1201944081,134.07
2020-08-31 10:30:00,46.5225,-6.3075,46.9481369439,18.4825,-2.9075,18.7097932244,28.04,-3.4,28.2453819234,133.96,46.7425,-6.3175,47.1674899958,18.4825,-2.9075,18.7097932244,28.26,-3.41,28.4649907781,133.8
2020-08-31 11:00:00,45.385,-6.5605,45.856715814,13.655,-2.6305,13.9060618167,31.73,-3.93,31.9724537688,134.62,45.615,-6.5705,46.0857862605,13.655,-2.6305,13.9060618167,31.96,-3.94,32.2019440407,134.46
2020-08-31 11:30:00,44.574,-6.5504999999999995,45.0527527045,13.404,-3.0505,13.7467365673,31.17,-3.5,31.3658875213,134.86,44.804,-6.5605,45.2817686961,13.404,-3.0505,13.7467365673,31.4,-3.51,31.5955708921,134.7
2020-08-31 12:00:00,45.5205,-6.495,45.9815283049,12.2305,-2.9450000000000003,12.5800697633,33.29,-3.55,33.4787484832,134.51,45.7705,-6.495,46.229035197,12.2305,-2.9450000000000003,12.5800697633,33.54,-3.55,33.7273494363,134.36
2020-08-31 12:30:00,49.731,-6.396,50.1406140469,8.411,-1.336,8.5164439175,41.32,-5.06,41.6286680066,134.57,50.041,-6.416,50.4506366362,8.411,-1.336,8.5164439175,41.63,-5.08,41.9388042271,134.41
2020-08-31 13:00:00,50.262,-6.6145,50.6953671872,6.952,-1.1945000000000001,7.0538737053,43.31,-5.42,43.6478235425,134.2,50.592,-6.6345,51.0251609919,6.952,-1.1945000000000001,7.0538737053,43.64,-5.44,43.9777580147,134.05
2020-08-31 13:30:00,49.806,-6.7325,50.2589712614,7.066,-1.2725,7.1796665835,42.74,-5.46,43.0873438494,144.6,50.146,-6.7525,50.5985925916,7.066,-1.2725,7.1796665835,43.08,-5.48,43.4271435856,143.45
2020-08-31 14:00:00,49.4945,-6.996,49.9864936383,8.9845,-1.806,9.1642171651,40.51,-5.19,40.8411091916,134.05,49.8145,-7.016,50.306149388,8.9845,-1.806,9.1642171651,40.83,-5.21,41.1610616967,133.89
2020-08-31 14:30:00,47.832,-7.104,48.3566648974,8.692,-1.784,8.8731910833,39.14,-5.32,39.499898734,134.35,48.122,-7.114,48.6449985096,8.692,-1.784,8.8731910833,39.43,-5.33,39.7886139492,134.19
2020-08-31 15:00:00,48.26,-7.1495,48.7867087458,9.12,-1.7295,9.2825411526,39.14,-5.42,39.5134913669,134.39,48.58,-7.1795,49.1076533776,9.12,-1.7295,9.2825411526,39.46,-5.45,39.8345842202,134.23
2020-08-31 15:30:00,49.0225,-7.377,49.5744453852,8.7025,-1.587,8.8460203058,40.32,-5.79,40.7336040635,134.46,49.3225,-7.397,49.8740876132,8.7025,-1.587,8.8460203058,40.62,-5.8100000000000005,41.0334071215,134.3
2020-08-31 16:00:00,50.369,-7.1385,50.8723337704,8.489,-1.6885,8.6552962543,41.88,-5.45,42.2331256243,134.56,50.679,-7.1585,51.1820785359,8.489,-1.6885,8.6552962543,42.19,-5.47,42.5431193027,134.4
2020-08-31 16:30:00,53.0135,-7.0515,53.4804154294,11.9435,-1.5514999999999999,12.0438508999,41.07,-5.5,41.4366371705,134.48,53.3335,-7.0715,53.8002633311,11.9435,-1.5514999999999999,12.0438508999,41.39,-5.52,41.7564665651,134.31
2020-08-31 17:00:00,55.298,-6.6365,55.6948106761,11.408,-1.3665,11.489551177,43.89,-5.27,44.205259868,134.24,55.628,-6.6665,56.0260350752,11.408,-1.3665,11.489551177,44.22,-5.3,44.5364839205,134.09
2020-08-31 17:30:00,58.26,-6.1195,58.5805076817,10.32,-1.0795,10.376305713,47.94,-5.04,48.2042031362,134.3,58.63,-6.1295,58.9495349452,10.32,-1.0795,10.376305713,48.31,-5.05,48.5732292523,134.14
2020-08-31 18:00:00,59.758,-5.8705,60.0456604115,10.588,-0.8105,10.6189761394,49.17,-5.06,49.4296722627,133.99,60.158,-5.9005,60.4466778595,10.588,-0.8105,10.6189761394,49.57,-5.09,49.8306431827,133.83
2020-08-31 18:30:00,60.6845,-5.2895,60.9145906208,20.1645,1.3505,20.2096736861,40.52,-6.64,41.0604432514,133.92,60.9945,-5.3195,61.2260247811,20.1645,1.3505,20.2096736861,40.83,-6.67,41.3712194647,133.76
2020-08-31 19:00:00,61.498,-5.4885,61.742429789,15.918,0.8915000000000001,15.9429450306,45.58,-6.38,46.0243500769,133.84,61.868,-5.5185,62.1136318875,15.918,0.8915000000000001,15.9429450306,45.95,-6.41,46.3949415346,133.68
2020-08-31 19:30:00,61.538,-4.3004999999999995,61.6880842971,28.368,3.5095,28.584261653,33.17,-7.8100000000000005,34.0770450597,134.07,61.798,-4.3405000000000005,61.9502441016,28.368,3.5095,28.584261653,33.43,-7.85,34.3392981874,133.92
2020-08-31 20:00:00,61.3945,-4.214,61.5389504806,28.7845,3.766,29.0298156427,32.61,-7.98,33.5721983194,134.07,61.6545,-4.264,61.8017723552,28.7845,3.766,29.0298156427,32.87,-8.03,33.8366339934,133.92
2020-08-31 20:30:00,62.813,-5.159,63.0245051547,10.933,0.721,10.956748149,51.88,-5.88,52.2121518423,133.64,63.173,-5.179,63.384934882,10.933,0.721,10.956748149,52.24,-5.9,52.5721180855,133.48
2020-08-31 21:00:00,61.9205,-5.7505,62.1869485543,7.6605,-0.1905,7.6628682946,54.26,-5.5600000000000005,54.5441215898,133.96,62.3405,-5.7605,62.6060803796,7.6605,-0.1905,7.6628682946,54.68,-5.57,54.9629629842,133.79
2020-08-31 21:30:00,59.2725,-6.6255,59.6416507694,1.1625,0.3645,1.2183047648,58.11,-6.99,58.5289005535,134.32,59.7225,-6.6555,60.0922015448,1.1625,0.3645,1.2183047648,58.56,-7.02,58.9792675438,134.15
2020-08-31 22:00:00,56.2455,-7.3945,56.7294888087,0.6755,0.23550000000000001,0.7153743775,55.57,-7.63,56.0913701027,134.53,56.6755,-7.4345,57.1610364715,0.6755,0.23550000000000001,0.7153743775,56.0,-7.67,56.5228175165,134.37
2020-08-31 22:30:00,54.0145,-7.8205,54.5777100152,0.6845,0.2795,0.7393649302,53.33,-8.1,53.9416249292,134.43,54.4345,-7.8605,54.999111361,0.6845,0.2795,0.7393649302,53.75,-8.14,54.3628742802,134.27
2020-08-31 23:00:00,50.409,-7.961,51.0337613938,0.599,0.519,0.7925667164,49.81,-8.48,50.5266909663,134.77,50.799,-8.001,51.4252311808,0.599,0.519,0.7925667164,50.2,-8.52,50.9178789817,134.6
2020-08-31 23:30:00,47.07,-8.435,47.8198089185,0.67,0.485,0.8271184921,46.4,-8.92,47.2496179879,135.24,47.44,-8.475,48.1910699715,0.67,0.485,0.8271184921,46.77,-8.96,47.6205260366,135.08
2020-09-01 00:00:00,44.575,-8.9475,45.4641439076,0.765,0.4425,0.8837597241,43.81,-9.39,44.8050019529,135.7,44.905,-8.9975,45.7975330258,0.765,0.4425,0.8837597241,44.14,-9.44,45.1381568077,135.53
2020-09-01 00:30:00,42.367,-9.645,43.4509920945,0.777,0.305,0.8347179164,41.59,-9.95,42.763659806,134.99,42.697,-9.705,43.7860803681,0.777,0.305,0.8347179164,41.92,-10.01,43.0985672616,134.83
2020-09-01 01:00:00,41.0015,-9.8595,42.1702826941,0.7615000000000001,0.18050000000000002,0.7825998339,40.24,-10.04,41.4735964199,134.99,41.3115,-9.9195,42.4857212779,0.7615000000000001,0.18050000000000002,0.7825998339,40.55,-10.1,41.7889040297,134.83
2020-09-01 01:30:00,40.405,-9.7155,41.5566476662,0.685,0.47450000000000003,0.8332918156,39.72,-10.19,41.0062739102,134.99,40.705,-9.7655,41.8600288491,0.685,0.47450000000000003,0.8332918156,40.02,-10.24,41.3092967745,134.83
2020-09-01 02:00:00,40.6625,-9.5075,41.7592081163,0.48250000000000004,0.5225000000000001,0.7112049634000001,40.18,-10.03,41.4129605317,135.11,40.9725,-9.5775,42.077003963,0.48250000000000004,0.5225000000000001,0.7112049634000001,40.49,-10.1,41.7306853526,134.94
2020-09-01 02:30:00,40.2675,-9.694,41.4179332204,0.4675,0.5660000000000001,0.7341064296,39.8,-10.26,41.1011873308,135.17,40.5675,-9.744,41.7213086114,0.4675,0.5660000000000001,0.7341064296,40.1,-10.31,41.4041797407,135.0
2020-09-01 03:00:00,39.534,-9.955,40.768114759,0.47400000000000003,0.5650000000000001,0.7374964407,39.06,-10.52,40.451872639,135.41,39.834,-10.015,41.0736872097,0.47400000000000003,0.5650000000000001,0.7374964407,39.36,-10.58,40.7571588804,135.25
2020-09-01 03:30:00,39.1945,-9.981,40.4453852899,0.48450000000000004,0.549,0.7322166688,38.71,-10.53,40.1166424318,135.38,39.4945,-10.041,40.7509166921,0.48450000000000004,0.549,0.7322166688,39.01,-10.59,40.4218777397,135.22
2020-09-01 04:00:00,39.09,-10.2845,40.4202800615,0.53,0.24550000000000002,0.5840978086,38.56,-10.53,39.9719213949,135.61,39.38,-10.3445,40.7160052099,0.53,0.24550000000000002,0.5840978086,38.85,-10.59,40.2674881263,135.45
2020-09-01 04:30:00,38.9665,-10.536,40.3657703785,0.5665,0.184,0.5956326469000001,38.4,-10.72,39.8682630673,135.44,39.2665,-10.606,40.6736432871,0.5665,0.184,0.5956326469000001,38.7,-10.79,40.1760388789,135.27
2020-09-01 05:00:00,39.209,-10.446,40.5766508845,0.5690000000000001,0.17400000000000002,0.5950100839,38.64,-10.62,40.0728586452,135.76,39.499,-10.496,40.8697567524,0.5690000000000001,0.17400000000000002,0.5950100839,38.93,-10.67,40.3657503337,135.59
2020-09-01 05:30:00,41.0825,-10.044,42.2924785541,0.5925,0.166,0.6153147569,40.49,-10.21,41.7574448452,136.01,41.3825,-10.114,42.6005199763,0.5925,0.166,0.6153147569,40.79,-10.28,42.0654549482,135.84
2020-09-01 06:00:00,43.659,-9.211500000000001,44.6201749576,0.639,0.1385,0.6538373269000001,43.02,-9.35,44.0243444017,136.49,43.989,-9.2615,44.9533925666,0.639,0.1385,0.6538373269000001,43.35,-9.4,44.3574401876,136.32
2020-09-01 06:30:00,48.461,-7.6365,49.0589915637,0.791,0.0935,0.7965069052,47.67,-7.73,48.2926681806,136.18,48.821,-7.6765,49.4208325835,0.791,0.0935,0.7965069052,48.03,-7.77,48.6544324805,136.02
2020-09-01 07:00:00,52.667,-6.0445,53.0127236543,1.087,0.025500000000000002,1.0872990619,51.58,-6.07,51.9359345733,135.65,53.067,-6.0645,53.4124016428,1.087,0.025500000000000002,1.0872990619,51.98,-6.09,52.3355376394,135.48
2020-09-01 07:30:00,57.845,-3.714,57.9641080411,7.905,-0.714,7.9371796628,49.94,-3.0,50.0300269838,134.33,58.235,-3.734,58.3545883457,7.905,-0.714,7.9371796628,50.33,-3.02,50.4205245907,134.17
2020-09-01 08:00:00,51.3875,-0.8895000000000001,51.3951978934,8.9975,-0.9695,9.0495821174,42.39,0.08,42.3900754894,133.57,51.7175,-0.8695,51.724808714,8.9975,-0.9695,9.0495821174,42.72,0.1,42.720117041,133.34
2020-09-01 08:30:00,54.059,0.9135000000000001,54.0667177037,11.619,-1.2965,11.6911108647,42.44,2.21,42.4975022795,133.24,54.419,0.9535,54.4273527121,11.619,-1.2965,11.6911108647,42.8,2.25,42.8591005505,132.98
2020-09-01 09:00:00,55.2685,2.4895,55.3245397857,28.8985,0.7895000000000001,28.9092824626,26.37,1.7000000000000002,26.4247403015,133.17,55.5085,2.5195,55.5656499332,28.8985,0.7895000000000001,28.9092824626,26.61,1.73,26.6661770788,132.9
2020-09-01 09:30:00,55.6415,1.9729999999999999,55.6764694575,18.0515,-1.927,18.1540623897,37.59,3.9,37.7917729142,132.87,55.9115,2.003,55.9473667052,18.0515,-1.927,18.1540623897,37.86,3.93,38.0634273286,132.6
2020-09-01 10:00:00,54.8145,2.063,54.8533078241,11.6745,-2.307,11.9002604698,43.14,4.37,43.3607714415,132.71,55.1545,2.113,55.1949602704,11.6745,-2.307,11.9002604698,43.48,4.42,43.7040821892,132.45
2020-09-01 10:30:00,54.187,1.6275,54.2114353735,12.257,-2.4625,12.5019180628,41.93,4.09,42.1290042607,132.71,54.517,1.6775,54.5428024147,12.257,-2.4625,12.5019180628,42.26,4.14,42.4623032819,132.45
2020-09-01 11:00:00,53.7345,1.6720000000000002,53.7605066406,13.0745,-3.108,13.4388323246,40.66,4.78,40.9400048852,132.35,54.0645,1.722,54.0919166258,13.0745,-3.108,13.4388323246,40.99,4.83,41.2735871957,132.09
2020-09-01 11:30:00,52.2315,1.3285,52.2483923628,15.9915,-3.8915,16.4581847268,36.24,5.22,36.6140137106,132.4,52.5215,1.3785,52.5395872129,15.9915,-3.8915,16.4581847268,36.53,5.27,36.908180665,132.17
2020-09-01 12:00:00,58.412,0.7135,58.416357523,13.702,-3.4265,14.1239408895,44.71,4.14,44.9012661291,132.4,58.742,0.7735000000000001,58.7470924068,13.702,-3.4265,14.1239408895,45.04,4.2,45.2354020652,132.22
2020-09-01 12:30:00,59.6545,1.07,59.6640953191,11.1745,-3.03,11.5780114981,48.48,4.1,48.6530615686,132.24,60.0245,1.11,60.0347624319,11.1745,-3.03,11.5780114981,48.85,4.14,49.025117032,132.08
2020-09-01 13:00:00,61.2425,1.1435,61.2531745994,13.2925,-3.7665,13.8158271016,47.95,4.91,48.2007323596,132.24,61.6025,1.2035,61.6142549943,13.2925,-3.7665,13.8158271016,48.31,4.97,48.5649770926,132.08
2020-09-01 13:30:00,60.4655,0.49250000000000005,60.4675057076,10.2155,-2.8575,10.607626808100001,50.25,3.35,50.3615428675,132.43,60.8455,0.5425,60.8479184237,10.2155,-2.8575,10.607626808100001,50.63,3.4,50.7440331468,132.28
2020-09-01 14:00:00,59.6685,0.052000000000000005,59.6685226585,11.0485,-2.778,11.3923937893,48.62,2.83,48.7022925538,132.52,60.0485,0.092,60.0485704763,11.0485,-2.778,11.3923937893,49.0,2.87,49.0839780376,132.37
2020-09-01 14:30:00,59.9145,-0.149,59.9146852721,11.6545,-2.489,11.9173189623,48.26,2.34,48.316696907,132.69,60.2945,-0.109,60.2945985247,11.6545,-2.489,11.9173189623,48.64,2.38,48.698192985,132.53
2020-09-01 15:00:00,60.322,-0.1955,60.3223168011,13.002,-2.5955,13.2585302447,47.32,2.4,47.380823125,132.78,60.672,-0.1655,60.6722257236,13.002,-2.5955,13.2585302447,47.67,2.43,47.731894997,132.62
2020-09-01 15:30:00,62.329,-0.29450000000000004,62.3296957417,9.509,-1.7145000000000001,9.662328459,52.82,1.42,52.8390840193,132.93,62.729,-0.2645,62.7295576363,9.509,-1.7145000000000001,9.662328459,53.22,1.45,53.2397492481,132.78
2020-09-01 16:00:00,62.477,-0.4325,62.478496983,7.307,-1.2925,7.4204316081,55.17,0.86,55.1767025111,133.01,62.887,-0.41250000000000003,62.8883528585,7.307,-1.2925,7.4204316081,55.58,0.88,55.5869660982,132.86
2020-09-01 16:30:00,63.5195,-0.89,63.5257347872,5.6995000000000005,-0.8300000000000001,5.7596180646,57.82,-0.06,57.8200311311,133.34,63.9695,-0.88,63.9755525982,5.6995000000000005,-0.8300000000000001,5.7596180646,58.27,-0.05,58.2700214519,133.18
2020-09-01 17:00:00,65.1845,-0.9500000000000001,65.1914222904,4.9145,-0.6900000000000001,4.9627019103,60.27,-0.26,60.2705608071,133.27,65.6445,-0.9400000000000001,65.6512298457,4.9145,-0.6900000000000001,4.9627019103,60.73,-0.25,60.7305145705,133.11
2020-09-01 17:30:00,67.5235,-1.1525,67.5333347948,11.2735,-1.2125,11.3385165917,56.25,0.06,56.250032,133.19,67.9535,-1.1325,67.9629363587,11.2735,-1.2125,11.3385165917,56.68,0.08,56.6800564573,133.04
2020-09-01 18:00:00,68.521,-1.293,68.5331984516,11.391,-1.183,11.4522648415,57.13,-0.11,57.1301058987,133.11,68.991,-1.2730000000000001,69.0027434962,11.391,-1.183,11.4522648415,57.6,-0.09,57.6000703125,132.95
2020-09-01 18:30:00,70.518,-0.147,70.518153216,25.698,2.053,25.7798761246,44.82,-2.2,44.8739612693,133.61,70.858,-0.157,70.8581739322,25.698,2.053,25.7798761246,45.16,-2.21,45.2140431724,133.46
2020-09-01 19:00:00,70.0665,-1.2315,70.0773216847,12.6665,-0.1115,12.6669907437,57.4,-1.12,57.4109257894,133.1,70.5165,-1.2215,70.5270787322,12.6665,-0.1115,12.6669907437,57.85,-1.11,57.8606481125,132.94
2020-09-01 19:30:00,70.1255,-0.252,70.1259527868,29.4155,2.928,29.5608664327,40.71,-3.18,40.834011559,133.33,70.4455,-0.262,70.4459872118,29.4155,2.928,29.5608664327,41.03,-3.19,41.1538212078,133.17
2020-09-01 20:00:00,70.0865,-0.714,70.0901368115,23.6565,2.206,23.7591335753,46.43,-2.92,46.5217293316,133.33,70.4465,-0.714,70.4501182274,23.6565,2.206,23.7591335753,46.79,-2.92,46.8810249461,133.17
2020-09-01 20:30:00,70.89,-1.7575,70.9117825629,10.8,0.022500000000000003,10.8000234375,60.09,-1.78,60.1163580068,132.79,71.32,-1.7675,71.3418983224,10.8,0.022500000000000003,10.8000234375,60.52,-1.79,60.5464656276,132.63
2020-09-01 21:00:00,69.9235,-2.225,69.9588913381,8.5235,-0.555,8.5415500496,61.4,-1.67,61.4227067134,133.01,70.4035,-2.225,70.4386501663,8.5235,-0.555,8.5415500496,61.88,-1.67,61.9025306429,132.85
2020-09-01 21:30:00,67.3005,-3.013,67.3679112727,1.8105,0.08700000000000001,1.8125891013,65.49,-3.1,65.5633289271,133.92,67.8005,-3.013,67.8674146351,1.8105,0.08700000000000001,1.8125891013,65.99,-3.1,66.0627739351,133.76
2020-09-01 22:00:00,63.5015,-4.1155,63.6347219881,3.0515,0.5945,3.1088715799,60.45,-4.71,60.633213670399996,134.47,63.9815,-4.1355,64.1150115223,3.0515,0.5945,3.1088715799,60.93,-4.73,61.1133193338,134.31
2020-09-01 22:30:00,59.8875,-5.066,60.1013894369,1.6275,0.134,1.6330071188000002,58.26,-5.2,58.4916028161,134.15,60.3475,-5.096,60.5622817622,1.6275,0.134,1.6330071188000002,58.72,-5.23,58.9524494826,133.99
2020-09-01 23:00:00,55.7395,-5.6129999999999995,56.0214033138,1.4995,0.067,1.5009960859,54.24,-5.68,54.5365932196,134.38,56.1595,-5.633,56.4412980826,1.4995,0.067,1.5009960859,54.66,-5.7,54.9563972618,134.22
2020-09-01 23:30:00,52.446,-6.2935,52.8222591173,1.646,-0.053500000000000006,1.6468692267,50.8,-6.24,51.1818092685,135.38,52.846,-6.3235,53.2229872165,1.646,-0.053500000000000006,1.6468692267,51.2,-6.27,51.5824863689,135.22
2020-09-02 00:00:00,49.6775,-6.9775,50.1651224707,1.5474999999999999,-0.0275,1.5477443264000001,48.13,-6.95,48.6292031602,135.44,50.0575,-6.9975000000000005,50.5442213562,1.5474999999999999,-0.0275,1.5477443264000001,48.51,-6.97,49.0081727878,135.27
2020-09-02 00:30:00,47.098,-7.4845,47.6889855653,1.638,-0.1145,1.6419970311,45.46,-7.37,46.0535394948,135.04,47.448,-7.5245,48.0409284283,1.638,-0.1145,1.6419970311,45.81,-7.41,46.4054328716,134.87
2020-09-02 01:00:00,45.618,-7.554,46.2392132286,1.708,-0.20400000000000001,1.7201395292,43.91,-7.35,44.5209007097,135.18,45.958,-7.584,46.579553669,1.708,-0.20400000000000001,1.7201395292,44.25,-7.38,44.861195927,135.01
2020-09-02 01:30:00,44.4865,-7.7345,45.1538611029,2.2765,-0.3645,2.3054961505,42.21,-7.37,42.8485822403,134.65,44.8165,-7.7745,45.4858387028,2.2765,-0.3645,2.3054961505,42.54,-7.41,43.1805477038,134.48
2020-09-02 02:00:00,44.281,-7.804,44.9634226566,3.031,-0.674,3.1050341383,41.25,-7.13,41.8616698186,134.8,44.601,-7.834,45.2837802861,3.031,-0.674,3.1050341383,41.57,-7.16,42.1821111373,134.64
2020-09-02 02:30:00,44.1805,-7.872,44.8763296655,3.2105,-0.732,3.2928914726,40.97,-7.14,41.5875041329,135.53,44.4905,-7.902,45.1867922545,3.2105,-0.732,3.2928914726,41.28,-7.17,41.8980584276,135.37
2020-09-02 03:00:00,43.0205,-8.127,43.781406433,3.3505000000000003,-0.837,3.4534648181,39.67,-7.29,40.3342658294,135.75,43.3405,-8.167,44.1032745865,3.3505000000000003,-0.837,3.4534648181,39.99,-7.33,40.656229535,135.58
2020-09-02 03:30:00,42.647,-8.174,43.4232758437,2.967,-0.654,3.0382239878,39.68,-7.52,40.386294705,135.89,42.947,-8.214,43.7254457382,2.967,-0.654,3.0382239878,39.98,-7.5600000000000005,40.6884996037,135.73
2020-09-02 04:00:00,42.4085,-8.09,43.1732437078,2.1785,-0.44,2.2224901012,40.23,-7.65,40.9508901002,136.05,42.7185,-8.13,43.4852520086,2.1785,-0.44,2.2224901012,40.54,-7.69,41.2629094951,135.89
2020-09-02 04:30:00,42.163,-8.115,42.9368349323,2.123,-0.435,2.1671072885,40.04,-7.68,40.769890851,135.55,42.463,-8.155,43.2389915932,2.123,-0.435,2.1671072885,40.34,-7.72,41.0720586287,135.38
2020-09-02 05:00:00,42.4955,-8.22,43.283205984,2.3755,-0.47000000000000003,2.4215491426,40.12,-7.75,40.8616800927,135.52,42.8055,-8.25,43.5932716167,2.3755,-0.47000000000000003,2.4215491426,40.43,-7.78,41.1717536668,135.38
2020-09-02 05:30:00,44.3325,-7.939,45.0377428081,2.5425,-0.499,2.5910050656,41.79,-7.44,42.4471165098,134.54,44.6425,-7.989,45.3517025838,2.5425,-0.499,2.5910050656,42.1,-7.49,42.7610816047,134.38
2020-09-02 06:00:00,46.715,-7.2285,47.2709470738,3.025,-0.6885,3.1023631718,43.69,-6.54,44.1767778363,134.57,47.065,-7.2685,47.6229494808,3.025,-0.6885,3.1023631718,44.04,-6.58,44.5288445842,134.41
2020-09-02 06:30:00,51.2655,-5.6365,51.57442799,4.8855,-1.4065,5.0839308119,46.38,-4.23,46.5724951017,135.63,51.6155,-5.6465,51.923432114,4.8855,-1.4065,5.0839308119,46.73,-4.24,46.9219618089,135.46
2020-09-02 07:00:00,55.255,-3.9905,55.3989089717,5.265,-1.4005,5.4480845487,49.99,-2.59,50.0570494536,134.83,55.625,-4.0005,55.7686706427,5.265,-1.4005,5.4480845487,50.36,-2.6,50.4270720943,134.67
2020-09-02 07:30:00,60.1445,-2.051,60.1794606261,11.9045,-1.861,12.0490846644,48.24,-0.19,48.2403741694,134.07,60.5245,-2.041,60.558903402,11.9045,-1.861,12.0490846644,48.62,-0.18,48.6203331951,133.91
2020-09-02 08:00:00,53.3095,0.2665,53.3101661271,12.0395,-1.7735,12.1694232608,41.27,2.04,41.3203884299,132.94,53.6295,0.28650000000000003,53.630265266,12.0395,-1.7735,12.1694232608,41.59,2.06,41.6409858193,132.79
2020-09-02 08:30:00,55.3825,2.0455,55.4202614258,12.3825,-1.8645,12.5220871463,43.0,3.91,43.1774026546,132.75,55.7025,2.0855,55.7415268583,12.3825,-1.8645,12.5220871463,43.32,3.95,43.4997114933,132.68
2020-09-02 09:00:00,56.424,2.6865,56.487919578,12.554,-2.0035,12.7128646752,43.87,4.69,44.1199841342,132.63,56.754,2.7265,56.8194536955,12.554,-2.0035,12.7128646752,44.2,4.73,44.4523666412,132.55
2020-09-02 09:30:00,57.171,2.972,57.2481966965,8.551,-1.828,8.7442086549,48.62,4.8,48.8563649896,132.44,57.521,3.022,57.6003292091,8.551,-1.828,8.7442086549,48.97,4.85,49.2095864644,132.38
2020-09-02 10:00:00,58.242,3.1815,58.3288308322,7.562,-1.7785000000000002,7.7683271204,50.68,4.96,50.9221366402,132.44,58.622,3.2315,58.7109996189,7.562,-1.7785000000000002,7.7683271204,51.06,5.01,51.3052014907,132.38
2020-09-02 10:30:00,58.248,2.9779999999999998,58.324077258,6.858,-1.432,7.0059109329,51.39,4.41,51.5788735821,132.5,58.628,3.018,58.7056275667,6.858,-1.432,7.0059109329,51.77,4.45,51.9609026096,132.43
2020-09-02 11:00:00,58.6915,3.2695,58.7824957151,6.8815,-1.6705,7.081356685,51.81,4.94,52.0449776636,132.43,59.0815,3.3195,59.1746797414,6.8815,-1.6705,7.081356685,52.2,4.99,52.4379643007,132.36
2020-09-02 11:30:00,58.088,3.2975,58.1815198345,7.268,-1.8725,7.5053367846,50.82,5.17,51.0822992826,132.24,58.478,3.3475,58.5737333645,7.268,-1.8725,7.5053367846,51.21,5.22,51.4753581823,132.16
2020-09-02 12:00:00,58.149,3.5205,58.2554728867,10.869,-2.6595,11.1896425881,47.28,6.18,47.6821853526,131.82,58.509,3.5805,58.6184532485,10.869,-2.6595,11.1896425881,47.64,6.24,48.0469270609,131.75
2020-09-02 12:30:00,61.3575,4.0705,61.4923716936,8.4575,-1.6995,8.6265640031,52.9,5.77,53.2137472839,131.41,61.7375,4.1305,61.8755196867,8.4575,-1.6995,8.6265640031,53.28,5.83,53.5980158215,131.34
2020-09-02 13:00:00,61.821,4.064,61.9544359752,10.041,-1.456,10.1460148334,51.78,5.52,52.0733981991,131.68,62.221,4.124,62.3575193301,10.041,-1.456,10.1460148334,52.18,5.58,52.4775075628,131.61
2020-09-02 13:30:00,60.597,3.6785,60.708547761,9.287,-2.1815,9.5397752201,51.31,5.86,51.6435446111,131.65,60.987,3.7285,61.1008664525,9.287,-2.1815,9.5397752201,51.7,5.91,52.0366995495,131.58
2020-09-02 14:00:00,59.6735,2.309,59.7181553906,8.8535,-2.081,9.0947800001,50.82,4.39,51.0092589634,132.0,60.0535,2.359,60.0998148354,8.8535,-2.081,9.0947800001,51.2,4.44,51.3921550434,131.88
2020-09-02 14:30:00,68.0705,1.395,68.0847926871,9.5505,-2.555,9.886358037699999,58.52,3.95,58.6531576303,132.1,68.5005,1.445,68.515739252,9.5505,-2.555,9.886358037699999,58.95,4.0,59.0855523796,131.94
2020-09-02 15:00:00,67.0725,1.3145,67.0853796777,10.4325,-3.3955,10.9711656856,56.64,4.71,56.8354968308,132.05,67.5225,1.3745,67.5364883341,10.4325,-3.3955,10.9711656856,57.09,4.77,57.2889256314,131.89
2020-09-02 15:30:00,68.4,2.0015,68.4292773764,11.75,-4.0785,12.4377112947,56.65,6.08,56.9753358919,131.72,68.83,2.0515,68.8605660175,11.75,-4.0785,12.4377112947,57.08,6.13,57.4082163109,131.56
2020-09-02 16:00:00,68.2345,1.4315,68.2495141558,21.4645,-5.1585,22.0756626741,46.77,6.59,47.2319912771,131.72,68.6045,1.5015,68.6209291871,21.4645,-5.1585,22.0756626741,47.14,6.66,47.6081421608,131.56
2020-09-02 16:30:00,67.9015,1.0035,67.9089148382,21.5615,-5.0465,22.1441966325,46.34,6.05,46.7332654541,132.12,68.2615,1.0635,68.269784052,21.5615,-5.0465,22.1441966325,46.7,6.11,47.0980052656,131.96
2020-09-02 17:00:00,69.164,0.5760000000000001,69.1663984316,20.704,-5.024,21.304839638,48.46,5.6,48.7824927612,132.01,69.534,0.636,69.5369085594,20.704,-5.024,21.304839638,48.83,5.66,49.1569374555,131.85
2020-09-02 17:30:00,71.406,0.403,71.4071372133,21.216,-4.927,21.7805873429,50.19,5.33,50.4722200819,132.32,71.786,0.47300000000000003,71.7875582883,21.216,-4.927,21.7805873429,50.57,5.4,50.857496006,132.16
2020-09-02 18:00:00,71.7455,0.1385,71.7456336825,20.6155,-4.3215,21.0635752545,51.13,4.46,51.3241512351,132.32,72.1655,0.17850000000000002,72.1657207579,20.6155,-4.3215,21.0635752545,51.55,4.5,51.7460384957,132.16
2020-09-02 18:30:00,72.5145,2.1025,72.5449737508,41.9145,-0.1575,41.9147959139,30.6,2.26,30.6833440159,132.32,72.7645,2.1425,72.7960353762,41.9145,-0.1575,41.9147959139,30.85,2.3,30.9356186297,132.16
2020-09-02 19:00:00,72.557,2.233,72.5913530526,43.067,-0.6970000000000001,43.0726397844,29.49,2.93,29.6351986665,132.32,72.787,2.273,72.8224820917,43.067,-0.6970000000000001,43.0726397844,29.72,2.9699999999999998,29.8680314048,132.16
2020-09-02 19:30:00,72.664,0.24050000000000002,72.6643979969,21.814,-3.3395,22.0681412051,50.85,3.58,50.9758658583,131.83,73.004,0.2805,73.0045388743,21.814,-3.3395,22.0681412051,51.19,3.62,51.3178380293,131.67
2020-09-02 20:00:00,72.012,-0.3305,72.012758413,18.152,-3.9505,18.5769091684,53.86,3.62,53.9815153548,132.24,72.422,-0.29050000000000004,72.4225826262,18.152,-3.9505,18.5769091684,54.27,3.66,54.3932762389,132.08
2020-09-02 20:30:00,72.27,-0.711,72.2734973624,8.67,-2.461,9.0125146879,63.6,1.75,63.6240717025,132.24,72.75,-0.681,72.753187291,8.67,-2.461,9.0125146879,64.08,1.78,64.1047174551,132.08
2020-09-02 21:00:00,69.476,-1.3705,69.4895160888,7.376,-2.3805,7.7506229588,62.1,1.01,62.1082128225,132.66,69.966,-1.3505,69.9790326187,7.376,-2.3805,7.7506229588,62.59,1.03,62.5984744223,132.5
2020-09-02 21:30:00,65.118,-2.5235000000000003,65.1668779078,5.858,-2.3035,6.2946228044,59.26,-0.22,59.2604083685,133.0,65.578,-2.5035,65.62576930029999,5.858,-2.3035,6.2946228044,59.72,-0.2,59.7203348952,132.84
2020-09-02 22:00:00,61.2595,-3.5065,61.3597741399,5.8495,-2.4265,6.3328155271,55.41,-1.08,55.4205241765,132.85,61.6895,-3.4965,61.7885096316,5.8495,-2.4265,6.3328155271,55.84,-1.07,55.8502506709,132.68
2020-09-02 22:30:00,58.679,-3.991,58.8145655599,5.549,-2.021,5.9055771945,53.13,-1.97,53.1665101356,133.51,59.089,-3.991,59.2236270588,5.549,-2.021,5.9055771945,53.54,-1.97,53.5762307371,133.35
2020-09-02 23:00:00,54.5665,-4.831,54.7799368679,6.8465,-2.441,7.268634208,47.72,-2.39,47.7798126828,133.58,54.9465,-4.831,55.1584664693,6.8465,-2.441,7.268634208,48.1,-2.39,48.1593407347,133.42
2020-09-02 23:30:00,50.502,-5.53,50.8038670182,7.902,-3.01,8.4558680217,42.6,-2.52,42.6744701197,133.8,50.852,-5.54,51.1528836333,7.902,-3.01,8.4558680217,42.95,-2.5300000000000002,43.0244511877,133.63
2020-09-03 00:00:00,47.978,-5.6455,48.3090069682,7.168,-2.7555,7.6793882732,40.81,-2.89,40.9122011141,134.06,48.298,-5.6455,48.6268287497,7.168,-2.7555,7.6793882732,41.13,-2.89,41.2314079313,133.89
2020-09-03 00:30:00,45.6205,-5.814,45.9894837572,7.3004999999999995,-2.794,7.8168878878,38.32,-3.02,38.4388189205,134.03,45.9205,-5.814,46.2870923287,7.3004999999999995,-2.794,7.8168878878,38.62,-3.02,38.7378987556,133.86
2020-09-03 01:00:00,43.9055,-5.7755,44.2837366366,8.0255,-3.2455,8.6569001669,35.88,-2.5300000000000002,35.9690881174,134.06,44.1855,-5.7755,44.5613600612,8.0255,-3.2455,8.6569001669,36.16,-2.5300000000000002,36.2483999647,133.89
2020-09-03 01:30:00,43.383,-6.73,43.901908717,8.493,-2.84,8.9552581761,34.89,-3.89,35.1061846403,134.2,43.663,-6.74,44.1801445109,8.493,-2.84,8.9552581761,35.17,-3.9,35.3855747445,134.03
2020-09-03 02:00:00,43.3425,-6.5895,43.840549911,8.5025,-3.0095,9.0194011165,34.84,-3.58,35.0234492876,134.2,43.6225,-6.5995,44.1188837857,8.5025,-3.0095,9.0194011165,35.12,-3.59,35.3030097867,134.03
2020-09-03 02:30:00,42.787,-6.665,43.3029975175,9.777,-3.365,10.3398720495,33.01,-3.3,33.1745399365,134.33,43.047,-6.665,43.5599177456,9.777,-3.365,10.3398720495,33.27,-3.3,33.4332603854,134.17
2020-09-03 03:00:00,42.25,-6.928,42.8142462739,9.5,-3.178,10.0174689418,32.75,-3.75,32.9639955103,134.9,42.51,-6.938,43.0724499419,9.5,-3.178,10.0174689418,33.01,-3.76,33.2234510549,134.73
2020-09-03 03:30:00,41.923,-6.997,42.5028932898,8.943,-2.717,9.3466217426,32.98,-4.28,33.2565602551,134.44,42.173,-7.007,42.7511400784,8.943,-2.717,9.3466217426,33.23,-4.29,33.5057756215,134.27
2020-09-03 04:00:00,42.445,-6.5885,42.953304381,8.855,-2.2984999999999998,9.1484494451,33.59,-4.29,33.8628439444,134.55,42.705,-6.5985,43.2117718596,8.855,-2.2984999999999998,9.1484494451,33.85,-4.3,34.1220236797,134.37
2020-09-03 04:30:00,43.2635,-6.683,43.7766252839,8.0935,-1.653,8.2605781426,35.17,-5.03,35.5278735643,134.15,43.5335,-6.703,44.0465189459,8.0935,-1.653,8.2605781426,35.44,-5.05,35.797990167,133.98
2020-09-03 05:00:00,42.309,-6.5725,42.8164598869,8.049,-2.0025,8.2943599663,34.26,-4.57,34.5634561351,134.32,42.579,-6.5925,43.086335389,8.049,-2.0025,8.2943599663,34.53,-4.59,34.83373365,134.15
2020-09-03 05:30:00,44.288,-6.202,44.7201492395,5.748,-1.052,5.8434756781,38.54,-5.15,38.8825680736,134.29,44.578,-6.212,45.008743906,5.748,-1.052,5.8434756781,38.83,-5.16,39.1713479472,134.12
2020-09-03 06:00:00,46.744,-5.748,47.0960830643,6.324,-1.118,6.4220635313,40.42,-4.63,40.6843127016,133.98,47.054,-5.768,47.4062099308,6.324,-1.118,6.4220635313,40.73,-4.65,40.9945776902,133.81
2020-09-03 06:30:00,51.153,-3.9595000000000002,51.3060137728,7.473,-1.6995,7.6638129707000004,43.68,-2.26,43.7384270408,133.34,51.483,-3.9695,51.6358036565,7.473,-1.6995,7.6638129707000004,44.01,-2.27,44.0685034917,133.17
2020-09-03 07:00:00,55.144,-2.374,55.1950777878,7.624,-2.104,7.9089943735,47.52,-0.27,47.5207670393,134.29,55.494,-2.354,55.5439047241,7.624,-2.104,7.9089943735,47.87,-0.25,47.8706528052,134.12
2020-09-03 07:30:00,60.9465,-0.673,60.9502156785,7.6965,-2.013,7.9553932178,53.25,1.34,53.2668574256,133.43,61.3565,-0.653,61.3599747494,7.6965,-2.013,7.9553932178,53.66,1.3599999999999999,53.6772316723,133.26
2020-09-03 08:00:00,64.7255,0.838,64.7309245589,6.7055,-1.662,6.9083988196,58.02,2.5,58.073835761,132.74,65.1655,0.878,65.1714145485,6.7055,-1.662,6.9083988196,58.46,2.54,58.5151535929,132.57
2020-09-03 08:30:00,66.804,1.887,66.83064555280001,6.764,-1.843,7.0105880638,60.04,3.73,60.1557520109,132.24,67.264,1.917,67.2913113634,6.764,-1.843,7.0105880638,60.5,3.76,60.6167270644,132.08
2020-09-03 09:00:00,67.883,2.1685,67.9176271762,7.6530000000000005,-2.1515,7.9496768016,60.23,4.32,60.3847273737,132.24,68.333,2.2185,68.3690034391,7.6530000000000005,-2.1515,7.9496768016,60.68,4.37,60.837153944,132.08
2020-09-03 09:30:00,69.2235,2.5380000000000003,69.2700108001,8.663499999999999,-2.502,9.0175515663,60.56,5.04,60.7693607009,132.14,69.6935,2.588,69.7415348716,8.663499999999999,-2.502,9.0175515663,61.03,5.09,61.2418892589,131.97
2020-09-03 10:00:00,67.9275,2.521,67.9742649629,9.1875,-2.649,9.5617653835,58.74,5.17,58.9670797988,132.47,68.3775,2.571,68.4258178413,9.1875,-2.649,9.5617653835,59.19,5.22,59.4197315713,132.3
2020-09-03 10:30:00,68.3675,2.0975,68.3996678537,8.9375,-2.3725,9.2470353357,59.43,4.47,59.5978674115,132.43,68.8175,2.1475,68.8509989942,8.9375,-2.3725,9.2470353357,59.88,4.52,60.0503522055,132.27
2020-09-03 11:00:00,67.856,2.433,67.8996040121,9.626,-2.827,10.032537316199999,58.23,5.26,58.4670890331,132.31,68.316,2.483,68.3611084243,9.626,-2.827,10.032537316199999,58.69,5.31,58.9297225515,132.15
2020-09-03 11:30:00,66.7795,2.2295,66.8167066721,11.2495,-2.9205,11.6224167237,55.53,5.15,55.768301032,132.06,67.2095,2.2795,67.2481450339,11.2495,-2.9205,11.6224167237,55.96,5.2,56.2010818401,131.9
2020-09-03 12:00:00,66.1645,2.1715,66.2001244145,12.0345,-3.1385,12.4370162217,54.13,5.31,54.389824416,132.39,66.5745,2.2315,66.6118881469,12.0345,-3.1385,12.4370162217,54.54,5.37,54.803727063,132.23
2020-09-03 12:30:00,67.4475,2.341,67.4881140443,13.8875,-3.549,14.3338081908,53.56,5.89,53.8828887496,132.22,67.8675,2.401,67.9099577179,13.8875,-3.549,14.3338081908,53.98,5.95,54.3069323383,132.06
2020-09-03 13:00:00,68.6465,2.678,68.6987164818,11.7165,-2.932,12.0777893776,56.93,5.61,57.2057427187,132.46,69.0665,2.738,69.1207498965,11.7165,-2.932,12.0777893776,57.35,5.67,57.629605239,132.3
2020-09-03 13:30:00,67.777,1.995,67.8063548202,10.147,-2.455,10.439762162,57.63,4.45,57.801551882300004,132.51,68.227,2.035,68.2573421252,10.147,-2.455,10.439762162,58.08,4.49,58.2532960441,132.35
2020-09-03 14:00:00,64.309,1.082,64.31810169,11.929,-2.838,12.2619445848,52.38,3.92,52.526477133,132.63,64.709,1.1320000000000001,64.7189006782,11.929,-2.838,12.2619445848,52.78,3.9699999999999998,52.9290969128,132.47
2020-09-03 14:30:00,61.704,0.6975,61.7079421327,11.634,-2.6825,11.939253002200001,50.07,3.38,50.183954607,132.19,62.114,0.7375,62.118378136,11.634,-2.6825,11.939253002200001,50.48,3.42,50.5957191865,132.03
2020-09-03 15:00:00,58.555,0.446,58.5566985152,12.965,-3.034,13.3152687168,45.59,3.48,45.7226256901,132.58,58.905,0.47600000000000003,58.9069232009,12.965,-3.034,13.3152687168,45.94,3.51,46.0738939097,132.42
2020-09-03 15:30:00,57.735,0.0105,57.7350009548,15.305,-3.4495,15.6889156811,42.43,3.46,42.5708409595,132.66,58.065,0.0505,58.0650219603,15.305,-3.4495,15.6889156811,42.76,3.5,42.903002226,132.5
2020-09-03 16:00:00,57.615,-0.0485,57.6150204135,14.835,-3.8885,15.3361552304,42.78,3.84,42.9519964612,132.86,57.925,0.0015,57.9250000194,14.835,-3.8885,15.3361552304,43.09,3.89,43.2652308442,132.7
2020-09-03 16:30:00,61.2025,-0.2535,61.2030249947,12.2325,-2.8635,12.5631878319,48.97,2.61,49.0395044836,133.73,61.5725,-0.2235,61.5729056363,12.2325,-2.8635,12.5631878319,49.34,2.64,49.4105778149,133.57
2020-09-03 17:00:00,63.312,-0.5645,63.3145165365,12.412,-2.5945,12.6802671206,50.9,2.03,50.9404642696,133.97,63.702,-0.5245000000000001,63.7041592382,12.412,-2.5945,12.6802671206,51.29,2.07,51.3317543047,133.81
2020-09-03 17:30:00,64.106,-0.6815,64.109622353,12.216,-2.8115,12.5353575238,51.89,2.13,51.933698116,134.01,64.486,-0.6615,64.4893927576,12.216,-2.8115,12.5353575238,52.27,2.15,52.3141988374,133.85
2020-09-03 18:00:00,66.4835,-0.9405,66.4901519964,12.6135,-2.8705,12.9360021838,53.87,1.9300000000000002,53.9045619591,133.3,66.9035,-0.9205000000000001,66.9098321064,12.6135,-2.8705,12.9360021838,54.29,1.9500000000000002,54.3250089738,133.14
2020-09-03 18:30:00,69.33,-0.438,69.3313835431,16.74,-2.528,16.9298075594,52.59,2.09,52.6315133736,133.07,69.73,-0.40800000000000003,69.7311936224,16.74,-2.528,16.9298075594,52.99,2.12,53.0323910455,132.91
2020-09-03 19:00:00,71.1105,-0.117,71.1105962515,14.5905,-2.157,14.749079267900001,56.52,2.04,56.5568033043,132.94,71.5505,-0.08700000000000001,71.5505528927,14.5905,-2.157,14.749079267900001,56.96,2.07,56.9976008267,132.78
2020-09-03 19:30:00,71.402,-0.2595,71.4024715556,14.532,-2.1495,14.6901114444,56.87,1.8900000000000001,56.9013971709,133.08,71.822,-0.2495,71.8224333635,14.532,-2.1495,14.6901114444,57.29,1.9,57.3214977125,132.92
2020-09-03 20:00:00,70.9255,-0.5155000000000001,70.9273733512,15.2955,-2.3555,15.4758101727,55.63,1.8399999999999999,55.6604213063,132.6,71.3555,-0.4955,71.357220381,15.2955,-2.3555,15.4758101727,56.06,1.8599999999999999,56.0908477383,132.44
2020-09-03 20:30:00,71.737,-0.5805,71.7393486815,7.557,-1.7005,7.7459634165,64.18,1.12,64.1897717709,132.85,72.217,-0.5505,72.2190981614,7.557,-1.7005,7.7459634165,64.66,1.15,64.6702257612,132.69
2020-09-03 21:00:00,70.8025,-0.898,70.8081945134,5.9225,-1.218,6.0464477381,64.88,0.32,64.8807891444,132.96,71.2925,-0.888,71.2980301288,5.9225,-1.218,6.0464477381,65.37,0.33,65.3708329456,132.81
2020-09-03 21:30:00,67.747,-1.8835000000000002,67.7731774469,5.267,-1.0735000000000001,5.375285225,62.48,-0.81,62.4852502596,133.2,68.237,-1.8835000000000002,68.2629895423,5.267,-1.0735000000000001,5.375285225,62.97,-0.81,62.9752094081,133.04
2020-09-03 22:00:00,62.8875,-3.296,62.973814179,4.7475000000000005,-1.306,4.9238594872,58.14,-1.99,58.1740466187,133.81,63.3375,-3.296,63.423201766,4.7475000000000005,-1.306,4.9238594872,58.59,-1.99,58.6237852753,133.65
2020-09-03 22:30:00,58.8965,-4.376,59.0588442847,4.5765,-1.146,4.7178033289,54.32,-3.23,54.4159471111,134.08,59.3165,-4.386,59.4784344805,4.5765,-1.146,4.7178033289,54.74,-3.24,54.8358021734,133.92
2020-09-03 23:00:00,55.151,-4.9155,55.3696211044,4.441,-1.0055,4.5534065544,50.71,-3.91,50.8605171032,134.3,55.551,-4.9254999999999995,55.7689353606,4.441,-1.0055,4.5534065544,51.11,-3.92,51.2601063206,134.14
2020-09-03 23:30:00,51.67,-5.7225,51.9859202693,4.16,-0.8325,4.2424823217,47.51,-4.89,47.7609903582,134.36,52.04,-5.7525,52.3569752397,4.16,-0.8325,4.2424823217,47.88,-4.92,48.1321181749,134.2
2020-09-04 00:00:00,49.29,-6.027,49.6571125721,4.26,-0.6970000000000001,4.316643256,45.03,-5.33,45.3443469464,134.21,49.64,-6.067,50.0093800102,4.26,-0.6970000000000001,4.316643256,45.38,-5.37,45.6966224135,134.05
2020-09-04 00:30:00,46.7685,-6.529,47.2220333451,4.3485,-0.909,4.4424917838999995,42.42,-5.62,42.7906625328,134.49,47.0985,-6.559,47.5530144497,4.3485,-0.909,4.4424917838999995,42.75,-5.65,43.1217462541,134.33
2020-09-04 01:00:00,44.8775,-6.883,45.4022653097,6.2875,-1.663,6.5037085767,38.59,-5.22,38.9414496392,134.05,45.1875,-6.9030000000000005,45.7117224052,6.2875,-1.663,6.5037085767,38.9,-5.24,39.2513388307,133.88
2020-09-04 01:30:00,44.51,-6.825,45.0302201305,7.14,-2.025,7.4216052846,37.37,-4.8,37.6770075776,134.05,44.81,-6.855,45.3313040293,7.14,-2.025,7.4216052846,37.67,-4.83,37.9783859583,133.88
2020-09-04 02:00:00,45.148,-6.824,45.6608024459,7.018,-1.634,7.2057116234,38.13,-5.19,38.4815930024,133.85,45.438,-6.844,45.9505405844,7.018,-1.634,7.2057116234,38.42,-5.21,38.7716455673,133.69
2020-09-04 02:30:00,45.388,-6.8035,45.8950776909,5.658,-1.1235,5.7684674091,39.73,-5.68,40.1339669108,133.47,45.698,-6.8335,46.2061026949,5.658,-1.1235,5.7684674091,40.04,-5.71,40.4450948818,133.31
2020-09-04 03:00:00,45.067,-6.858,45.5858163577,4.567,-0.898,4.6544487321,40.5,-5.96,40.9361893683,134.4,45.367,-6.888,45.8869178852,4.567,-0.898,4.6544487321,40.8,-5.99,41.2373629128,134.24
2020-09-04 03:30:00,44.451,-6.8455,44.9750183018,3.341,-0.6455000000000001,3.4027858072,41.11,-6.2,41.5748974743,134.02,44.781,-6.8655,45.3042277415,3.341,-0.6455000000000001,3.4027858072,41.44,-6.22,41.9042002668,133.85
2020-09-04 04:00:00,44.272,-6.8045,44.7918653803,2.742,-0.4345,2.7762122127,41.53,-6.37,42.0156851664,133.82,44.592,-6.8445,45.1142288447,2.742,-0.4345,2.7762122127,41.85,-6.41,42.3380514431,133.66
2020-09-04 04:30:00,44.345,-6.8985,44.8783726003,2.965,-0.5385,3.013504148,41.38,-6.36,41.8659049825,133.82,44.665,-6.9285,45.1991851392,2.965,-0.5385,3.013504148,41.7,-6.39,42.18675266,133.66
2020-09-04 05:00:00,44.848,-6.84,45.3666033994,3.138,-0.65,3.2046129251,41.71,-6.19,42.1668139655,133.72,45.178,-6.87,45.6973586108,3.138,-0.65,3.2046129251,42.04,-6.22,42.4976469937,133.56
2020-09-04 05:30:00,46.1035,-6.4865,46.5575707539,2.8535,-0.5865,2.9131502708,43.25,-5.9,43.6505727339,134.01,46.4335,-6.5165,46.8885347873,2.8535,-0.5865,2.9131502708,43.58,-5.93,43.9816018353,133.84
