Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-04 06:00:00,47.628,-6.094,48.0162807806,2.7279999999999998,-0.604,2.7940651388,44.9,-5.49,45.2343906779,133.85,47.968,-6.114,48.3560753163,2.7279999999999998,-0.604,2.7940651388,45.24,-5.51,45.5743096492,133.69
2020-09-04 06:30:00,52.6165,-4.237,52.7868188211,3.1065,-0.767,3.1997861257,49.51,-3.47,49.6314517217,133.37,52.9965,-4.257,53.1671991104,3.1065,-0.767,3.1997861257,49.89,-3.49,50.011920579,133.21
2020-09-04 07:00:00,57.0485,-2.556,57.1057307829,3.0085,-0.746,3.0996109837,54.04,-1.81,54.0703033097,134.31,57.4585,-2.556,57.5153228127,3.0085,-0.746,3.0996109837,54.45,-1.81,54.4800752569,134.15
2020-09-04 07:30:00,61.602,-1.5655000000000001,61.6218889215,4.072,-1.0155,4.1967158886,57.53,-0.55,57.532629003,133.26,62.022,-1.5655000000000001,62.0417542809,4.072,-1.0155,4.1967158886,57.95,-0.55,57.9526099499,133.09
2020-09-04 08:00:00,64.594,-0.3435,64.5949133311,3.824,-0.8435,3.9159249546,60.77,0.5,60.7720569012,132.15,65.064,-0.3335,65.0648547086,3.824,-0.8435,3.9159249546,61.24,0.51,61.2421235752,131.99
2020-09-04 08:30:00,66.9065,1.027,66.9143816474,4.6165,-1.013,4.7263348644,62.29,2.04,62.3233960885,131.59,67.3765,1.057,67.3847905781,4.6165,-1.013,4.7263348644,62.76,2.07,62.7941279102,131.43
2020-09-04 09:00:00,67.702,1.7845,67.7255139829,5.002,-1.0755,5.1163174501,62.7,2.86,62.7651941764,132.14,68.182,1.8145,68.206140004,5.002,-1.0755,5.1163174501,63.18,2.89,63.2460631186,131.97
2020-09-04 09:30:00,67.564,1.855,67.5894601325,4.604,-1.025,4.7167193048,62.96,2.88,63.0258359722,132.65,68.044,1.895,68.0703824067,4.604,-1.025,4.7167193048,63.44,2.92,63.5071649501,132.49
2020-09-04 10:00:00,67.551,2.411,67.5940124715,5.481,-1.399,5.6567271456,62.07,3.81,62.1868233632,132.41,68.041,2.431,68.0844140902,5.481,-1.399,5.6567271456,62.56,3.83,62.6771290025,132.24
2020-09-04 10:30:00,66.073,1.376,66.0873263569,8.333,-2.184,8.6144497793,57.74,3.56,57.8496430412,132.47,66.513,1.426,66.5282845488,8.333,-2.184,8.6144497793,58.18,3.61,58.2918905166,132.3
2020-09-04 11:00:00,64.3675,1.4875,64.3846853879,9.3075,-2.4125,9.6150773528,55.06,3.9,55.1979492373,132.13,64.7775,1.5275,64.795507271,9.3075,-2.4125,9.6150773528,55.47,3.94,55.6097518426,131.97
2020-09-04 11:30:00,65.4285,1.5495,65.4468453212,7.4085,-1.7505000000000002,7.6124977833,58.02,3.3,58.1137711734,132.35,65.8685,1.5895000000000001,65.8876756495,7.4085,-1.7505000000000002,7.6124977833,58.46,3.34,58.5553345136,132.19
2020-09-04 12:00:00,63.978,1.2235,63.9896978915,10.948,-2.9065000000000003,11.3272435416,53.03,4.13,53.1905799931,132.76,64.398,1.2635,64.4103938526,10.948,-2.9065000000000003,11.3272435416,53.45,4.17,53.6124183375,132.6
2020-09-04 12:30:00,63.3565,0.6835,63.3601867461,12.8465,-3.3565,13.2777503554,50.51,4.04,50.6713104232,132.6,63.7565,0.7335,63.7607192125,12.8465,-3.3565,13.2777503554,50.91,4.09,51.0740266672,132.45
2020-09-04 13:00:00,62.694,0.28650000000000003,62.6946546226,14.624,-3.5235000000000003,15.0424874356,48.07,3.81,48.2207527938,132.94,63.074,0.3265,63.0748450513,14.624,-3.5235000000000003,15.0424874356,48.45,3.85,48.602726261,132.79
2020-09-04 13:30:00,60.4595,-0.672,60.4632344839,18.4995,-4.312,18.9953900789,41.96,3.64,42.1175877752,132.99,60.7795,-0.632,60.7827857559,18.4995,-4.312,18.9953900789,42.28,3.68,42.4398491986,132.83
2020-09-04 14:00:00,60.6005,-0.5375,60.6028836484,14.2805,-3.3275,14.6630466309,46.32,2.79,46.4039491854,133.54,60.9305,-0.4975,60.93253102,14.2805,-3.3275,14.6630466309,46.65,2.83,46.7357614681,133.38
2020-09-04 14:30:00,62.921,-0.7085,62.9249887823,9.611,-2.2885,9.8797041074,53.31,1.58,53.3334088541,133.82,63.321,-0.6785,63.3246350424,9.611,-2.2885,9.8797041074,53.71,1.6099999999999999,53.7341250976,133.66
2020-09-04 15:00:00,62.23,-1.2745,62.2430498148,8.2,-2.2345,8.4989993676,54.03,0.96,54.0385279222,133.75,62.64,-1.2645,62.6527617927,8.2,-2.2345,8.4989993676,54.44,0.97,54.448640938,133.59
2020-09-04 15:30:00,62.7195,-1.3805,62.7346910449,7.3595,-2.1305,7.6616754368999995,55.36,0.75,55.3650801499,133.48,63.1395,-1.3605,63.1541560034,7.3595,-2.1305,7.6616754368999995,55.78,0.77,55.7853143757,133.32
2020-09-04 16:00:00,63.925,-1.5270000000000001,63.9432354045,6.585,-1.927,6.8611627295,57.34,0.4,57.3413951696,133.56,64.365,-1.517,64.3828743844,6.585,-1.927,6.8611627295,57.78,0.41000000000000003,57.7814546373,133.4
2020-09-04 16:30:00,65.222,-1.4865,65.2389375009,8.852,-2.3965,9.1706660745,56.37,0.91,56.3773447406,133.66,65.652,-1.4665,65.668376912,8.852,-2.3965,9.1706660745,56.8,0.93,56.8076130461,133.5
2020-09-04 17:00:00,65.154,-1.928,65.1825198961,8.594,-2.208,8.8731110666,56.56,0.28,56.5606930651,133.17,65.584,-1.9180000000000001,65.6120399012,8.594,-2.208,8.8731110666,56.99,0.29,56.990737844,133.01
2020-09-04 17:30:00,67.443,-1.8435000000000001,67.4681905882,7.853,-1.8835000000000002,8.0757155256,59.59,0.04,59.5900134251,133.2,67.903,-1.8435000000000001,67.928020001,7.853,-1.8835000000000002,8.0757155256,60.05,0.04,60.0500133222,133.04
2020-09-04 18:00:00,68.034,-2.085,68.0659414171,7.734,-1.725,7.9240381751,60.3,-0.36,60.3010746173,133.02,68.494,-2.075,68.5254234646,7.734,-1.725,7.9240381751,60.76,-0.35000000000000003,60.7610080562,132.86
2020-09-04 18:30:00,69.372,-1.804,69.3954523006,15.002,-2.284,15.1748693569,54.37,0.48,54.3721187742,133.13,69.792,-1.784,69.8147972854,15.002,-2.284,15.1748693569,54.79,0.5,54.7922813907,132.97
2020-09-04 19:00:00,69.0265,-2.036,69.0565203167,13.6765,-1.9260000000000002,13.8114491727,55.35,-0.11,55.3501093043,133.31,69.4465,-2.026,69.4760465071,13.6765,-1.9260000000000002,13.8114491727,55.77,-0.1,55.7700896539,133.15
2020-09-04 19:30:00,68.226,-2.396,68.2680590906,5.676,-1.086,5.7789594219,62.55,-1.31,62.5637163218,133.63,68.686,-2.396,68.7277775866,5.676,-1.086,5.7789594219,63.01,-1.31,63.0236162085,133.47
2020-09-04 20:00:00,66.381,-3.2875,66.4623563925,5.051,-1.0775,5.1646497703,61.33,-2.21,61.3698052791,134.09,66.861,-3.3075,66.9427582136,5.051,-1.0775,5.1646497703,61.81,-2.23,61.8502142276,133.93
2020-09-04 20:30:00,66.617,-3.7485,66.7223796132,5.657,-1.2685,5.7974771453,60.96,-2.48,61.0104253386,134.44,67.077,-3.7485,67.1816580716,5.657,-1.2685,5.7974771453,61.42,-2.48,61.4700479909,134.29
2020-09-04 21:00:00,64.963,-4.572,65.1236865741,4.833,-0.922,4.9201598551,60.13,-3.65,60.240678947,134.77,65.423,-4.582,65.5832574138,4.833,-0.922,4.9201598551,60.59,-3.66,60.7004423378,134.62
2020-09-04 21:30:00,61.938,-5.5055,62.1822030347,5.928,-1.2755,6.0636692068,56.01,-4.23,56.1695024012,133.42,62.378,-5.5255,62.622248716,5.928,-1.2755,6.0636692068,56.45,-4.25,56.6097606425,133.26
2020-09-04 22:00:00,58.9755,-6.49,59.3315236636,5.9855,-1.27,6.1187507099,52.99,-5.22,53.2464881471,134.33,59.3755,-6.51,59.7313159092,5.9855,-1.27,6.1187507099,53.39,-5.24,53.6465255166,134.17
2020-09-04 22:30:00,55.854,-7.5785,56.3657961733,7.244,-1.6985000000000001,7.4404595456,48.61,-5.88,48.9643390643,134.54,56.234,-7.6185,56.7477250491,7.244,-1.6985000000000001,7.4404595456,48.99,-5.92,49.3463929786,134.37
2020-09-04 23:00:00,52.677,-8.0535,53.2890719684,6.447,-1.4835,6.6154804247,46.23,-6.57,46.6945157379,134.4,53.047,-8.0835,53.6593624752,6.447,-1.4835,6.6154804247,46.6,-6.6,47.0650613513,134.24
2020-09-04 23:30:00,49.138,-8.481,49.8645205031,7.458,-1.751,7.6607940189,41.68,-6.73,42.21984486,135.0,49.468,-8.511,50.1948218943,7.458,-1.751,7.6607940189,42.01,-6.76,42.550413629,134.84
2020-09-05 00:00:00,47.0875,-8.596,47.8656857493,6.7175,-1.426,6.8671888171,40.37,-7.17,41.0017780102,135.42,47.4075,-8.636,48.1876701268,6.7175,-1.426,6.8671888171,40.69,-7.21,41.3238454164,135.25
2020-09-05 00:30:00,43.611,-8.6165,44.4540593563,6.851,-1.6165,7.0391244662,36.76,-7.0,37.4205505037,134.44,43.891,-8.6465,44.7345710078,6.851,-1.6165,7.0391244662,37.04,-7.03,37.7012267705,134.28
2020-09-05 01:00:00,42.891,-8.755,43.7754258232,5.561,-1.045,5.6583342072,37.33,-7.71,38.1178829423,135.02,43.191,-8.795,44.0773695449,5.561,-1.045,5.6583342072,37.63,-7.75,38.4197787604,134.85
2020-09-05 01:30:00,41.9175,-8.922,42.8564918099,5.6975,-1.102,5.8030948855,36.22,-7.82,37.0545651708,134.61,42.1975,-8.952,43.1366121786,5.6975,-1.102,5.8030948855,36.5,-7.85,37.334601913,134.44
2020-09-05 02:00:00,41.9135,-8.956,42.8596712336,5.2935,-1.046,5.395855655,36.62,-7.91,37.4645499105,134.41,42.2035,-8.996,43.1516329732,5.2935,-1.046,5.395855655,36.91,-7.95,37.7564643472,134.24
2020-09-05 02:30:00,40.9595,-9.0725,41.9522454286,6.0695,-1.4625,6.2432152374,34.89,-7.61,35.7102814327,134.73,41.2295,-9.1225,42.2266702038,6.0695,-1.4625,6.2432152374,35.16,-7.66,35.9847356528,134.56
2020-09-05 03:00:00,40.1015,-9.4245,41.1940712057,6.0015,-1.3645,6.154661851,34.1,-8.06,35.0396004543,134.37,40.3615,-9.4645,41.456331754,6.0015,-1.3645,6.154661851,34.36,-8.1,35.3018356463,134.21
2020-09-05 03:30:00,39.7505,-9.565,40.8851008957,6.2805,-1.435,6.4423524624,33.47,-8.13,34.4432547823,134.37,40.0205,-9.605,41.1569732275,6.2805,-1.435,6.4423524624,33.74,-8.17,34.7150759757,134.21
2020-09-05 04:00:00,39.4335,-9.704,40.6099561469,6.3735,-1.324,6.5095682076,33.06,-8.38,34.1055420716,134.51,39.6935,-9.744,40.8719889197,6.3735,-1.324,6.5095682076,33.32,-8.42,34.36740898,134.35
2020-09-05 04:30:00,39.3235,-9.8765,40.5448258659,5.4635,-1.0565,5.5647124364,33.86,-8.82,34.9898842525,134.51,39.5935,-9.9165,40.8164453928,5.4635,-1.0565,5.5647124364,34.13,-8.86,35.2612606127,134.35
2020-09-05 05:00:00,39.346,-9.8495,40.5600834103,5.106,-1.0295,5.2087528498,34.24,-8.82,35.3577431406,134.37,39.606,-9.8995,40.8244453269,5.106,-1.0295,5.2087528498,34.5,-8.87,35.6220002246,134.21
2020-09-05 05:30:00,39.6125,-9.9305,40.8382784468,4.7925,-1.0205,4.8999465813,34.82,-8.91,35.9419045127,134.37,39.8725,-9.9805,41.102635396,4.7925,-1.0205,4.8999465813,35.08,-8.96,36.2061873165,134.21
2020-09-05 06:00:00,40.137,-9.97,41.3567366822,4.767,-1.09,4.89002955,35.37,-8.88,36.4676747271,134.65,40.417,-10.01,41.6381314302,4.767,-1.09,4.89002955,35.65,-8.92,36.7489986258,134.48
2020-09-05 06:30:00,42.629,-9.4475,43.6633358466,5.679,-1.3575,5.8389936847,36.95,-8.09,37.825264044,135.17,42.919,-9.4975,43.9572868504,5.679,-1.3575,5.8389936847,37.24,-8.14,38.1192497303,135.0
2020-09-05 07:00:00,44.148,-8.718,45.0005491966,5.198,-1.168,5.3276099707,38.95,-7.55,39.6749921235,134.5,44.448,-8.758,45.3026187764,5.198,-1.168,5.3276099707,39.25,-7.59,39.9771259597,134.33
2020-09-05 07:30:00,47.166,-8.393,47.9069306573,6.556,-1.583,6.7444069421,40.61,-6.8100000000000005,41.1770348617,135.26,47.486,-8.423,48.2272446341,6.556,-1.583,6.7444069421,40.93,-6.84,41.4975963159,135.09
2020-09-05 08:00:00,49.1215,-7.7010000000000005,49.7214959877,8.2915,-2.031,8.5366230589,40.83,-5.67,41.2218121872,134.72,49.4315,-7.731,50.0324050316,8.2915,-2.031,8.5366230589,41.14,-5.7,41.5329941131,134.55
2020-09-05 08:30:00,52.917,-6.7010000000000005,53.339594018,9.287,-2.151,9.532846899,43.63,-4.55,43.8666091692,134.3,53.247,-6.721,53.6694964575,9.287,-2.151,9.532846899,43.96,-4.57,44.1969060003,134.13
2020-09-05 09:00:00,54.3195,-5.9985,54.6497034072,11.2695,-2.6885,11.5857525651,43.05,-3.31,43.1770610394,133.98,54.6695,-6.0085,54.9986936436,11.2695,-2.6885,11.5857525651,43.4,-3.32,43.5268009392,133.82
2020-09-05 09:30:00,56.2445,-5.277,56.4915082933,10.0045,-2.447,10.2994091699,46.24,-2.83,46.3265204823,134.8,56.5945,-5.287,56.840916594,10.0045,-2.447,10.2994091699,46.59,-2.84,46.6764790874,134.63
2020-09-05 10:00:00,56.1515,-5.105,56.3830823674,11.9515,-3.105,12.3482540163,44.2,-2.0,44.2452257311,135.0,56.5215,-5.095,56.750673892500004,11.9515,-3.105,12.3482540163,44.57,-1.99,44.6144035038,134.84
2020-09-05 10:30:00,54.031,-5.305,54.2908094064,15.901,-3.805,16.3499182261,38.13,-1.5,38.1594929212,135.0,54.321,-5.295,54.5784578932,15.901,-3.805,16.3499182261,38.42,-1.49,38.4488816482,134.84
2020-09-05 11:00:00,50.736,-5.499,51.0331333253,17.946,-4.069,18.4015128998,32.79,-1.43,32.8211669506,135.21,51.006,-5.499,51.3015695374,17.946,-4.069,18.4015128998,33.06,-1.43,33.0909126498,135.05
2020-09-05 11:30:00,51.042,-5.6055,51.3488791918,14.222,-3.0755,14.5507382716,36.82,-2.5300000000000002,36.9068191531,134.9,51.322,-5.6055,51.6272148605,14.222,-3.0755,14.5507382716,37.1,-2.5300000000000002,37.1861654382,134.73
2020-09-05 12:00:00,51.6995,-5.797,52.0234899757,13.7095,-2.597,13.9533078247,37.99,-3.2,38.1245340955,135.35,51.9795,-5.797,52.3017555083,13.7095,-2.597,13.9533078247,38.27,-3.2,38.403553221,135.18
2020-09-05 12:30:00,50.3815,-6.322,50.7766011687,16.7615,-3.572,17.137883949,33.62,-2.75,33.732282757,135.06,50.6715,-6.322,51.0643573958,16.7615,-3.572,17.137883949,33.91,-2.75,34.0213256649,134.91
2020-09-05 13:00:00,48.2785,-6.5695,48.7234224219,17.1785,-3.8495,17.6045310219,31.1,-2.7199999999999998,31.2187187437,135.4,48.5185,-6.5595,48.9599007607,17.1785,-3.8495,17.6045310219,31.34,-2.71,31.4569499475,135.24
2020-09-05 13:30:00,47.181,-6.804,47.6690798841,18.741,-4.224,19.2111232623,28.44,-2.58,28.5567855334,135.34,47.401,-6.804,47.8868376174,18.741,-4.224,19.2111232623,28.66,-2.58,28.7758926882,135.18
2020-09-05 14:00:00,45.3855,-7.063,45.9317926849,19.0255,-4.263,19.497251582,26.36,-2.8,26.508293042,135.62,45.6055,-7.073,46.1507200296,19.0255,-4.263,19.497251582,26.58,-2.81,26.7281218944,135.46
2020-09-05 14:30:00,38.612,-7.5075,39.3350873934,16.052,-4.0375,16.5519820641,22.56,-3.47,22.825303941,136.1,38.802,-7.5075,39.5216113063,16.052,-4.0375,16.5519820641,22.75,-3.47,23.0131136529,135.94
2020-09-05 15:00:00,37.969,-7.879,38.777875161,13.669,-3.569,14.1272545811,24.3,-4.31,24.6792645758,136.27,38.139,-7.879,38.9443444161,13.669,-3.569,14.1272545811,24.47,-4.31,24.846669797,136.11
2020-09-05 15:30:00,45.407,-7.735,46.0611102124,13.327,-3.105,13.683930502599999,32.08,-4.63,32.4123942343,136.51,45.637,-7.745,46.2895322292,13.327,-3.105,13.683930502599999,32.31,-4.64,32.6414720869,136.35
2020-09-05 16:00:00,44.88,-8.0415,45.5947378789,13.99,-3.0415,14.3168020958,30.89,-5.0,31.2920453151,137.13,45.13,-8.0515,45.8425953917,13.99,-3.0415,14.3168020958,31.14,-5.01,31.5404454629,136.97
2020-09-05 16:30:00,45.051,-8.135,45.7795896225,12.951,-2.855,13.2619540792,32.1,-5.28,32.5313448846,136.2,45.281,-8.155,46.0094879998,12.951,-2.855,13.2619540792,32.33,-5.3,32.7615460563,136.04
2020-09-05 17:00:00,48.288,-7.901,48.9301210401,11.698,-2.441,11.9499658995,36.59,-5.46,36.9951307607,135.81,48.558,-7.911,49.1982040831,11.698,-2.441,11.9499658995,36.86,-5.47,37.2636619242,135.65
2020-09-05 17:30:00,52.1595,-7.5265,52.6997309528,11.3295,-2.3064999999999998,11.5618991736,40.83,-5.22,41.1623286513,135.6,52.4595,-7.5565,53.0009418077,11.3295,-2.3064999999999998,11.5618991736,41.13,-5.25,41.4637118454,135.44
2020-09-05 18:00:00,55.563,-6.9535,55.9964117712,7.3629999999999995,-1.4135,7.4974496497,48.2,-5.54,48.5173329852,134.97,55.923,-6.9635,56.3548778834,7.3629999999999995,-1.4135,7.4974496497,48.56,-5.55,48.876130166,134.81
2020-09-05 18:30:00,58.2105,-6.598,58.5832391922,6.2605,-1.178,6.3703645304,51.95,-5.42,52.2319720095,134.12,58.6005,-6.628,58.9741382663,6.2605,-1.178,6.3703645304,52.34,-5.45,52.6229807214,133.96
2020-09-05 19:00:00,60.6755,-6.0205,60.9734591482,4.8755,-0.9005000000000001,4.9579633419,55.8,-5.12,56.0344037177,133.63,61.1055,-6.0505,61.4043213504,4.8755,-0.9005000000000001,4.9579633419,56.23,-5.15,56.4653468952,133.47
2020-09-05 19:30:00,60.5505,-6.292,60.8765333626,11.9905,-1.472,12.0805163073,48.56,-4.82,48.7986270299,133.57,60.9305,-6.302,61.2555388047,11.9905,-1.472,12.0805163073,48.94,-4.83,49.1777642843,133.42
2020-09-05 20:00:00,60.274,-6.319,60.6043301836,11.074,-1.169,11.135530387,49.2,-5.15,49.4688033007,133.74,60.664,-6.339,60.994293315,11.074,-1.169,11.135530387,49.59,-5.17,49.8587705424,133.58
2020-09-05 20:30:00,61.563,-5.6575,61.8224091673,25.373,1.2725,25.4048890029,36.19,-6.93,36.8475372311,133.9,61.863,-5.6875,62.1238957668,25.373,1.2725,25.4048890029,36.49,-6.96,37.1478357378,133.74
2020-09-05 21:00:00,60.1095,-6.221,60.430562063,25.4795,1.529,25.5253356736,34.63,-7.75,35.4866087419,134.39,60.3695,-6.261,60.6932998876,25.4795,1.529,25.5253356736,34.89,-7.79,35.7490727152,134.23
2020-09-05 21:30:00,57.5335,-7.779,58.0570104574,7.3235,-0.099,7.3241691167,50.21,-7.68,50.7939612553,134.53,57.8835,-7.819,58.409214455,7.3235,-0.099,7.3241691167,50.56,-7.72,51.1459871349,134.37
2020-09-05 22:00:00,54.8735,-8.412,55.5145273442,3.9435000000000002,-0.462,3.9704705326000003,50.93,-7.95,51.546749655,134.86,55.2635,-8.462,55.9076012386,3.9435000000000002,-0.462,3.9704705326000003,51.32,-8.0,51.939795918,134.69
2020-09-05 22:30:00,51.738,-9.182,52.5464534293,4.228,-0.632,4.2749746198,47.51,-8.55,48.2732078901,134.27,52.108,-9.232,52.9195000732,4.228,-0.632,4.2749746198,47.88,-8.6,48.646216708,134.11
2020-09-05 23:00:00,49.018,-9.7845,49.9850053941,4.308,-0.7745000000000001,4.3770668546,44.71,-9.01,45.60881713,135.01,49.348,-9.8245,50.3164575884,4.308,-0.7745000000000001,4.3770668546,45.04,-9.05,45.9402231166,134.85
2020-09-05 23:30:00,47.2355,-9.773,48.2359201141,3.0655,-0.583,3.1204453608,44.17,-9.19,45.1159062859,135.47,47.5855,-9.823,48.5887964376,3.0655,-0.583,3.1204453608,44.52,-9.24,45.4687585052,135.3
2020-09-06 00:00:00,44.333,-10.1775,45.4862220376,3.463,-0.5175000000000001,3.5014533054,40.87,-9.66,41.9961010095,136.21,44.643,-10.2375,45.8017887778,3.463,-0.5175000000000001,3.5014533054,41.18,-9.72,42.3115917923,136.04
2020-09-06 00:30:00,41.595,-10.67,42.9417387282,4.145,-0.74,4.2105373766,37.45,-9.93,38.7441272969,135.16,41.885,-10.72,43.235074014,4.145,-0.74,4.2105373766,37.74,-9.98,39.0372642484,134.99
2020-09-06 01:00:00,40.018,-10.798,41.449211428,4.998,-0.928,5.0834228626,35.02,-9.87,36.3843001857,135.37,40.288,-10.848,41.7229199362,4.998,-0.928,5.0834228626,35.29,-9.92,36.6577481578,135.2
2020-09-06 01:30:00,39.7205,-10.589,41.1077248367,3.3305,-0.509,3.3691707066,36.39,-10.08,37.7602767469,135.22,40.0005,-10.649000000000001,41.3937338404,3.3305,-0.509,3.3691707066,36.67,-10.14,38.0461364661,135.07
2020-09-06 02:00:00,39.4405,-10.848,40.9051603621,4.7705,-1.008,4.875831647,34.67,-9.84,36.0393465535,135.07,39.7005,-10.888,41.1664699027,4.7705,-1.008,4.875831647,34.93,-9.88,36.300403579,134.91
2020-09-06 02:30:00,38.6635,-10.9825,40.1930533612,3.4835000000000003,-0.6025,3.5352197244,35.18,-10.38,36.6793784026,135.46,38.9335,-11.0325,40.4664488002,3.4835000000000003,-0.6025,3.5352197244,35.45,-10.43,36.9525019451,135.29
2020-09-06 03:00:00,37.9245,-10.9695,39.4790783897,3.0345,-0.3995,3.0606846456,34.89,-10.57,36.4559597323,135.6,38.1845,-11.0295,39.7455143444,3.0345,-0.3995,3.0606846456,35.15,-10.63,36.7221922004,135.44
2020-09-06 03:30:00,37.4805,-11.0275,39.0690879917,2.3905,-0.3775,2.4201232407,35.09,-10.65,36.6705685803,135.6,37.7505,-11.0875,39.3450493264,2.3905,-0.3775,2.4201232407,35.36,-10.71,36.9463624732,135.44
2020-09-06 04:00:00,37.29,-11.008,38.8808457213,1.96,-0.298,1.9825246531,35.33,-10.71,36.9176516046,135.64,37.56,-11.058,39.1539648567,1.96,-0.298,1.9825246531,35.6,-10.76,37.1905579415,135.48
2020-09-06 04:30:00,37.171,-11.157,38.8093015912,2.421,-0.497,2.4714874064,34.75,-10.66,36.348288818,135.79,37.431,-11.207,39.0727092739,2.421,-0.497,2.4714874064,35.01,-10.71,36.6115309704,135.63
2020-09-06 05:00:00,37.096,-11.2635,38.7682814715,2.566,-0.5435,2.6229274199,34.53,-10.72,36.155764409,135.79,37.366,-11.3135,39.041173628,2.566,-0.5435,2.6229274199,34.8,-10.77,36.4284627729,135.63
2020-09-06 05:30:00,37.074,-11.0805,38.6944305585,2.154,-0.6005,2.236138692,34.92,-10.48,36.458699922,135.72,37.334,-11.1405,38.9607276145,2.154,-0.6005,2.236138692,35.18,-10.54,36.7249778761,135.55
2020-09-06 06:00:00,37.554,-10.9825,39.126950076,2.204,-0.5125000000000001,2.2628018583,35.35,-10.47,36.867918303,135.56,37.814,-11.0425,39.3933421056,2.204,-0.5125000000000001,2.2628018583,35.61,-10.53,37.1342564218,135.39
2020-09-06 06:30:00,39.6415,-10.3725,40.9760573811,2.0615,-0.5125000000000001,2.124250103,37.58,-9.86,38.8519754967,135.51,39.9315,-10.4225,41.2692766898,2.0615,-0.5125000000000001,2.124250103,37.87,-9.91,39.1451785026,135.34
2020-09-06 07:00:00,40.8835,-10.048,42.1001529243,1.9135,-0.398,1.9544529286,38.97,-9.65,40.1470223055,136.1,41.1635,-10.098,42.3839985873,1.9135,-0.398,1.9544529286,39.25,-9.7,40.4308360042,135.93
2020-09-06 07:30:00,43.2965,-9.6955,44.3687911994,2.7365,-0.6455000000000001,2.811601412,40.56,-9.05,41.5573832189,135.79,43.6065,-9.7355,44.680049267,2.7365,-0.6455000000000001,2.811601412,40.87,-9.09,41.8686636997,135.63
2020-09-06 08:00:00,45.6875,-9.0975,46.5844626727,3.5575,-0.6275000000000001,3.6124178191,42.13,-8.47,42.9729891909,135.25,46.0075,-9.1475,46.9080676696,3.5575,-0.6275000000000001,3.6124178191,42.45,-8.52,43.2965691481,135.09
2020-09-06 08:30:00,47.961,-8.5165,48.7112748062,3.891,-0.9565,4.0068408067,44.07,-7.5600000000000005,44.7137394992,134.82,48.291,-8.5365,49.0397034376,3.891,-0.9565,4.0068408067,44.4,-7.58,45.042384484,134.65
2020-09-06 09:00:00,49.205,-8.0025,49.8514997894,5.375,-1.2625,5.5212798562,43.83,-6.74,44.3451970342,134.11,49.535,-8.0425,50.1836430647,5.375,-1.2625,5.5212798562,44.16,-6.78,44.6774439734,133.95
2020-09-06 09:30:00,51.9075,-7.267,52.4137181018,5.4875,-1.347,5.65040399,46.42,-5.92,46.7959699119,134.06,52.2575,-7.297,52.7645005212,5.4875,-1.347,5.65040399,46.77,-5.95,47.146955363000004,133.9
2020-09-06 10:00:00,52.7365,-6.51,53.1367907598,5.2465,-1.3900000000000001,5.4275097651,47.49,-5.12,47.7652017687,133.5,53.0865,-6.53,53.4866093733,5.2465,-1.3900000000000001,5.4275097651,47.84,-5.14,48.1153322757,133.34
2020-09-06 10:30:00,55.749,-6.185,56.0910440801,7.359,-1.695,7.5516823291,48.39,-4.49,48.5978620929,133.7,56.119,-6.205,56.4609970334,7.359,-1.695,7.5516823291,48.76,-4.51,48.9681294313,133.53
2020-09-06 11:00:00,55.481,-5.9965,55.8041160959,7.611,-1.7165,7.8021595248,47.87,-4.28,48.0609540063,133.35,55.851,-6.0065,56.1730562036,7.611,-1.7165,7.8021595248,48.24,-4.29,48.4303799283,133.19
2020-09-06 11:30:00,57.016,-5.5425,57.284758551,7.176,-1.5325,7.3378152232,49.84,-4.01,50.0010569888,133.31,57.386,-5.5525,57.6539959782,7.176,-1.5325,7.3378152232,50.21,-4.02,50.3706710299,133.15
2020-09-06 12:00:00,57.8665,-5.49,58.1263444769,10.4865,-2.65,10.8161537642,47.38,-2.84,47.4650397661,133.25,58.2365,-5.49,58.4947008903,10.4865,-2.65,10.8161537642,47.75,-2.84,47.8343819862,133.09
2020-09-06 12:30:00,59.252,-4.9605,59.4592807243,8.192,-1.9805000000000001,8.4280035744,51.06,-2.98,51.1468865133,133.25,59.622,-4.9605,59.8279988321,8.192,-1.9805000000000001,8.4280035744,51.43,-2.98,51.5162624809,133.09
2020-09-06 13:00:00,59.7725,-4.9245,59.9750152689,7.5225,-1.6545,7.7022968328,52.25,-3.27,52.3522244036,133.31,60.1825,-4.9245,60.3836402223,7.5225,-1.6545,7.7022968328,52.66,-3.27,52.7614300413,133.15
2020-09-06 13:30:00,56.7025,-5.5845,56.9768386847,10.4625,-2.3645,10.7263584921,46.24,-3.22,46.3519794615,133.36,57.0525,-5.5945,57.3261387719,10.4625,-2.3645,10.7263584921,46.59,-3.23,46.7018307992,133.2
2020-09-06 14:00:00,52.475,-6.0195,52.8191253738,9.555,-2.4695,9.868964244,42.92,-3.55,43.0665635964,133.63,52.805,-6.0195,53.1469886753,9.555,-2.4695,9.868964244,43.25,-3.55,43.3954490702,133.47
2020-09-06 14:30:00,53.4135,-5.9575,53.7447094001,8.0935,-1.9375,8.3221781103,45.32,-4.02,45.4979428106,133.63,53.7535,-5.9675,54.0837297022,8.0935,-1.9375,8.3221781103,45.66,-4.03,45.8375010226,133.47
2020-09-06 15:00:00,53.789,-6.215,54.1468627531,9.899000000000001,-2.165,10.1329870226,43.89,-4.05,44.0764631067,133.89,54.129,-6.225,54.4857712252,9.899000000000001,-2.165,10.1329870226,44.23,-4.06,44.4159487121,133.73
2020-09-06 15:30:00,52.237,-6.6165,52.6543658328,10.647,-2.4665,10.928962954,41.59,-4.15,41.7965381342,133.98,52.547,-6.6265,52.9631731607,10.647,-2.4665,10.928962954,41.9,-4.16,42.1060043224,133.83
2020-09-06 16:00:00,54.184,-6.6225000000000005,54.5872087787,6.994,-1.6225,7.1797313494,47.19,-5.0,47.4541473425,134.21,54.544,-6.6325,54.9457731973,6.994,-1.6225,7.1797313494,47.55,-5.01,47.8132052889,134.06
2020-09-06 16:30:00,55.181,-6.464,55.5583122224,16.591,-2.914,16.8449599881,38.59,-3.55,38.752943114,134.06,55.491,-6.474,55.8673765001,16.591,-2.914,16.8449599881,38.9,-3.56,39.06256008,133.9
2020-09-06 17:00:00,57.278,-6.119,57.6039186601,15.028,-2.3890000000000002,15.216704801,42.25,-3.73,42.4143301256,133.69,57.588,-6.119,57.9121740656,15.028,-2.3890000000000002,15.216704801,42.56,-3.73,42.7231377593,133.54
2020-09-06 17:30:00,60.0755,-5.709,60.3461546517,12.7555,-1.819,12.8845466063,47.32,-3.89,47.4796219446,133.54,60.4255,-5.719,60.6955353486,12.7555,-1.819,12.8845466063,47.67,-3.9,47.8292682361,133.38
2020-09-06 18:00:00,61.121,-5.2585,61.3467885325,20.651,-0.6485000000000001,20.661179861,40.47,-4.61,40.7317198262,133.59,61.461,-5.2685,61.6863973113,20.651,-0.6485000000000001,20.661179861,40.81,-4.62,41.0706768875,133.44
2020-09-06 18:30:00,62.478,-4.3925,62.6322164724,27.618,0.8875000000000001,27.6322561556,34.86,-5.28,35.2575949265,133.71,62.738,-4.4025,62.8922781449,27.618,0.8875000000000001,27.6322561556,35.12,-5.29,35.5161723726,133.55
2020-09-06 19:00:00,62.715,-4.3895,62.8684255827,26.285,1.2705,26.3156872464,36.43,-5.66,36.867065248,133.71,62.995,-4.4095,63.1491386739,26.285,1.2705,26.3156872464,36.71,-5.68,37.146823552,133.55
2020-09-06 19:30:00,63.3185,-4.4095,63.4718530728,25.4085,1.6405,25.4614043701,37.91,-6.05,38.3897199781,133.48,63.6185,-4.4295,63.7725176898,25.4085,1.6405,25.4614043701,38.21,-6.07,38.6891328411,133.32
2020-09-06 20:00:00,63.557,-4.192,63.6950948896,24.797,1.968,24.8749720201,38.76,-6.16,39.2464418769,133.08,63.837,-4.222,63.9764632736,24.797,1.968,24.8749720201,39.04,-6.19,39.5276827047,132.91
2020-09-06 20:30:00,65.386,-4.3305,65.5292471058,24.526,2.0595,24.6123183843,40.86,-6.39,41.3566403374,132.72,65.706,-4.3605,65.8505307211,24.526,2.0595,24.6123183843,41.18,-6.42,41.6774375412,132.56
2020-09-06 21:00:00,63.966,-5.422,64.1953833231,11.725999999999999,-0.162,11.7271189983,52.24,-5.26,52.5041445983,132.63,64.336,-5.442,64.5657514477,11.725999999999999,-0.162,11.7271189983,52.61,-5.28,52.8742895933,132.48
2020-09-06 21:30:00,60.783,-6.3135,61.1100104013,9.953,-0.9235000000000001,9.9957521603,50.83,-5.39,51.1149782353,133.16,61.183,-6.3335,61.5099399386,9.953,-0.9235000000000001,9.9957521603,51.23,-5.41,51.5148619332,133.0
2020-09-06 22:00:00,57.56,-7.041,57.9890444912,9.8,-0.851,9.8368796374,47.76,-6.19,48.1594611681,133.71,57.93,-7.081,58.3611639791,9.8,-0.851,9.8368796374,48.13,-6.23,48.5315340784,133.55
2020-09-06 22:30:00,54.6525,-7.381,55.1486619715,2.7825,-0.151,2.7865942026,51.87,-7.23,52.3714597849,133.26,55.0425,-7.421,55.5405081652,2.7825,-0.151,2.7865942026,52.26,-7.27,52.7632495209,133.1
2020-09-06 23:00:00,51.192,-7.878,51.7946304939,1.982,0.032,1.9822583081,49.21,-7.91,49.8416713203,134.21,51.572,-7.918,52.176296419,1.982,0.032,1.9822583081,49.59,-7.95,50.2232077829,134.05
2020-09-06 23:30:00,47.656,-8.6065,48.4269158449,1.8860000000000001,0.043500000000000004,1.8865015902,45.77,-8.65,46.5802039497,134.29,48.016,-8.6565,48.7900732552,1.8860000000000001,0.043500000000000004,1.8865015902,46.13,-8.7,46.9432306089,134.13
2020-09-07 00:00:00,45.3965,-8.9955,46.27916629,1.9965000000000002,-0.1655,2.003347823,43.4,-8.83,44.2891510418,135.34,45.7265,-9.0355,46.6106539592,1.9965000000000002,-0.1655,2.003347823,43.73,-8.87,44.6205087376,135.17
2020-09-07 00:30:00,43.566,-8.905,44.4667896413,2.006,-0.125,2.0098907931,41.56,-8.78,42.477311591,135.42,43.886,-8.955,44.7903228499,2.006,-0.125,2.0098907931,41.88,-8.83,42.8007394796,135.25
2020-09-07 01:00:00,42.5745,-9.255,43.5688314653,1.8445,-0.105,1.8474861974999999,40.73,-9.15,41.7451242662,135.73,42.8845,-9.305,43.8823810344,1.8445,-0.105,1.8474861974999999,41.04,-9.2,42.0585496659,135.57
2020-09-07 01:30:00,41.8635,-9.5085,42.9297589616,1.6335000000000002,0.0415,1.6340270806000001,40.23,-9.55,41.3479793944,135.78,42.1735,-9.5485,43.2409291586,1.6335000000000002,0.0415,1.6340270806000001,40.54,-9.59,41.6588489999,135.61
2020-09-07 02:00:00,42.1485,-9.281,43.1582322767,1.7985,-0.131,1.8032646090000002,40.35,-9.15,41.3744486368,135.47,42.4485,-9.341,43.4641166165,1.7985,-0.131,1.8032646090000002,40.65,-9.21,41.6802903061,135.3
2020-09-07 02:30:00,42.029,-9.5165,43.0929299683,1.589,0.0935,1.5917484883,40.44,-9.61,41.5661605155,135.47,42.349,-9.5665,43.4160767833,1.589,0.0935,1.5917484883,40.76,-9.66,41.8890582372,135.3
2020-09-07 03:00:00,41.196,-9.5965,42.2989743168,1.666,-0.0465,1.6666488082000002,39.53,-9.55,40.6672275918,135.62,41.496,-9.6565,42.6047650885,1.666,-0.0465,1.6666488082000002,39.83,-9.61,40.972930088,135.45
2020-09-07 03:30:00,40.729,-9.587,41.842108097,1.709,-0.167,1.7171400642,39.02,-9.42,40.1409616228,135.36,41.039,-9.627,42.1530384433,1.709,-0.167,1.7171400642,39.33,-9.46,40.4517057737,135.19
2020-09-07 04:00:00,40.5305,-9.5555,41.6416739637,1.9605000000000001,-0.42550000000000004,2.0061431903,38.57,-9.13,39.6358650719,135.5,40.8205,-9.6155,41.9377045211,1.9605000000000001,-0.42550000000000004,2.0061431903,38.86,-9.19,39.9318882599,135.33
2020-09-07 04:30:00,40.674,-9.5285,41.7751910618,2.284,-0.5085000000000001,2.3399205649,38.39,-9.02,39.4354218945,135.18,40.964,-9.5685,42.0666790732,2.284,-0.5085000000000001,2.3399205649,38.68,-9.06,39.7268926547,135.02
2020-09-07 05:00:00,40.95,-9.529,42.0440761701,2.49,-0.589,2.5587147164,38.46,-8.94,39.4853795727,135.28,41.25,-9.579,42.3476060835,2.49,-0.589,2.5587147164,38.76,-8.99,39.7889142853,135.11
2020-09-07 05:30:00,42.6725,-8.8965,43.5900214327,2.3225,-0.4665,2.3688876081,40.35,-8.43,41.2212008559,134.89,42.9725,-8.9465,43.8939132284,2.3225,-0.4665,2.3688876081,40.65,-8.48,41.5250875977,134.72
2020-09-07 06:00:00,45.248,-8.216,45.987869705,1.968,-0.386,2.0054974445,43.28,-7.83,43.982579506,135.52,45.578,-8.256,46.3197109231,1.968,-0.386,2.0054974445,43.61,-7.87,44.3144333147,135.35
2020-09-07 06:30:00,50.521,-6.202,50.9002578088,2.311,-0.552,2.3760103114,48.21,-5.65,48.5399484961,134.97,50.871,-6.242,51.2525238891,2.311,-0.552,2.3760103114,48.56,-5.69,48.8922253533,134.81
2020-09-07 07:00:00,54.266,-4.898,54.4865961499,3.026,-0.678,3.1010256368,51.24,-4.22,51.4134807225,134.39,54.656,-4.908,54.8759218601,3.026,-0.678,3.1010256368,51.63,-4.23,51.8029902612,134.23
2020-09-07 07:30:00,60.0165,-2.5245,60.069571103,4.3765,-1.0645,4.5040995215,55.64,-1.46,55.6591519878,133.35,60.4565,-2.5245,60.5091851912,4.3765,-1.0645,4.5040995215,56.08,-1.46,56.0990017737,133.19
2020-09-07 08:00:00,63.372,-1.149,63.3824154242,12.242,-1.979,12.4009275863,51.13,0.8300000000000001,51.1367363057,133.42,63.762,-1.119,63.7718182664,12.242,-1.979,12.4009275863,51.52,0.86,51.5271772951,133.26
2020-09-07 08:30:00,65.8545,0.497,65.856375388,13.7845,-2.343,13.9822061653,52.07,2.84,52.1473920729,132.98,66.2545,0.527,66.2565958924,13.7845,-2.343,13.9822061653,52.47,2.87,52.5484328977,132.82
2020-09-07 09:00:00,66.349,1.367,66.3630807754,13.409,-2.433,13.6279407836,52.94,3.8,53.0762055916,132.7,66.749,1.417,66.7640388982,13.409,-2.433,13.6279407836,53.34,3.85,53.4787630747,132.54
2020-09-07 09:30:00,66.732,1.6705,66.7529055117,7.172,-1.8495,7.4066344753,59.56,3.52,59.6639254491,132.8,67.182,1.7105000000000001,67.2037717264,7.172,-1.8495,7.4066344753,60.01,3.56,60.1155029922,132.65
2020-09-07 10:00:00,67.2825,2.141,67.3165558184,6.1225,-1.909,6.4132119293,61.16,4.05,61.2939483147,132.58,67.7525,2.181,67.7875948626,6.1225,-1.909,6.4132119293,61.63,4.09,61.76556484,132.42
2020-09-07 10:30:00,67.4335,1.8825,67.4597711862,7.5135000000000005,-1.9775,7.7693750392,59.92,3.86,60.044200386,132.52,67.8935,1.9325,67.9209974787,7.5135000000000005,-1.9775,7.7693750392,60.38,3.91,60.5064665966,132.36
2020-09-07 11:00:00,66.24,2.0535,66.2718225361,7.02,-2.3965,7.4177902538,59.22,4.45,59.3869590062,132.43,66.69,2.1035,66.7231654843,7.02,-2.3965,7.4177902538,59.67,4.5,59.8394426779,132.27
2020-09-07 11:30:00,67.8555,2.358,67.89645826,7.5855,-2.422,7.962781816,60.27,4.78,60.4592532207,132.35,68.3155,2.398,68.3575741542,7.5855,-2.422,7.962781816,60.73,4.82,60.9209758622,132.2
2020-09-07 12:00:00,69.243,2.609,69.2921346907,9.683,-2.701,10.052655868,59.56,5.31,59.7962348313,132.18,69.693,2.669,69.7440879932,9.683,-2.701,10.052655868,60.01,5.37,60.2497883814,132.02
2020-09-07 12:30:00,70.3265,2.9210000000000003,70.3871354954,9.5065,-2.739,9.8932129892,60.82,5.66,61.0827962687,132.13,70.7965,2.971,70.8588121072,9.5065,-2.739,9.8932129892,61.29,5.71,61.555407561,131.97
2020-09-07 13:00:00,70.1265,2.7960000000000003,70.1822172509,9.1865,-2.7640000000000002,9.5933038235,60.94,5.5600000000000005,61.1931139917,132.02,70.5965,2.846,70.6538429829,9.1865,-2.7640000000000002,9.5933038235,61.41,5.61,61.665713326,131.86
2020-09-07 13:30:00,71.25,2.8125,71.3054882618,8.52,-1.8075,8.7096186053,62.73,4.62,62.899899046,132.06,71.73,2.8625,71.787093591,8.52,-1.8075,8.7096186053,63.21,4.67,63.3822767026,131.89
2020-09-07 14:00:00,69.4975,1.9995,69.5262576765,9.2275,-2.3705,9.5271205776,60.27,4.37,60.4282202286,132.24,69.9575,2.0495,69.9875150045,9.2275,-2.3705,9.5271205776,60.73,4.42,60.8906339267,132.08
2020-09-07 14:30:00,66.4445,1.835,66.4698337989,10.8045,-3.155,11.2557205567,55.64,4.99,55.8633126479,132.08,66.8745,1.885,66.9010610921,10.8045,-3.155,11.2557205567,56.07,5.04,56.2960611411,131.91
2020-09-07 15:00:00,65.3665,1.915,65.3945452408,10.9965,-2.755,11.3363590826,54.37,4.67,54.5701914968,132.28,65.7865,1.9649999999999999,65.8158400938,10.9965,-2.755,11.3363590826,54.79,4.72,54.9929313639,132.12
2020-09-07 15:30:00,64.3465,1.6545,64.3677670306,13.6265,-3.2455,14.0076683463,50.72,4.9,50.9561419262,132.66,64.7365,1.6945000000000001,64.7586732608,13.6265,-3.2455,14.0076683463,51.11,4.94,51.3481810778,132.49
2020-09-07 16:00:00,65.663,1.8375,65.6887050812,10.063,-3.2325,10.5694382656,55.6,5.07,55.8306806335,132.22,66.073,1.8975,66.1002408108,10.063,-3.2325,10.5694382656,56.01,5.13,56.2444397252,132.06
2020-09-07 16:30:00,68.4355,1.2705,68.4472923533,11.0255,-2.8295,11.3827817558,57.41,4.1,57.5562168666,133.56,68.8755,1.3105,68.8879663693,11.0255,-2.8295,11.3827817558,57.85,4.14,57.9979491017,133.4
2020-09-07 17:00:00,68.8125,0.599,68.8151070423,11.3025,-2.811,11.6468118921,57.51,3.41,57.6110076288,132.97,69.2425,0.629,69.2453568642,11.3025,-2.811,11.6468118921,57.94,3.44,58.0420295992,132.81
2020-09-07 17:30:00,71.28,0.2515,71.2804436872,11.91,-2.7984999999999998,12.2343656252,59.37,3.05,59.4482918173,132.36,71.73,0.29150000000000004,71.7305923038,11.91,-2.7984999999999998,12.2343656252,59.82,3.09,59.8997537558,132.2
2020-09-07 18:00:00,72.216,0.1665,72.2161919396,11.656,-2.9335,12.0194741254,60.56,3.1,60.639290893,131.98,72.676,0.1965,72.676265646,11.656,-2.9335,12.0194741254,61.02,3.13,61.1002234038,131.82
2020-09-07 18:30:00,73.7225,0.28750000000000003,73.7230605883,17.8225,-3.0125,18.0753053225,55.9,3.3,55.9973213645,132.26,74.1625,0.3275,74.1632231129,17.8225,-3.0125,18.0753053225,56.34,3.34,56.4389156522,132.1
2020-09-07 19:00:00,73.633,-0.1365,73.6331265209,16.903,-2.8765,17.1460100679,56.73,2.74,56.7961310302,132.33,74.063,-0.10650000000000001,74.0630765716,16.903,-2.8765,17.1460100679,57.16,2.77,57.2270783808,132.17
2020-09-07 19:30:00,73.389,-0.42450000000000004,73.3902276959,8.489,-2.0445,8.7317295681,64.9,1.62,64.9202156497,132.61,73.859,-0.4045,73.8601076445,8.489,-2.0445,8.7317295681,65.37,1.6400000000000001,65.3905688919,132.46
2020-09-07 20:00:00,72.7715,-0.517,72.7733364719,8.1015,-1.857,8.3116034103,64.67,1.34,64.6838812997,132.56,73.2615,-0.497,73.2631857842,8.1015,-1.857,8.3116034103,65.16,1.3599999999999999,65.1741912109,132.4
2020-09-07 20:30:00,73.2495,-0.6910000000000001,73.2527592057,6.5795,-1.441,6.7354510799,66.67,0.75,66.6742184056,132.56,73.7695,-0.681,73.7726432443,6.5795,-1.441,6.7354510799,67.19,0.76,67.1942981212,132.4
2020-09-07 21:00:00,70.5785,-1.8054999999999999,70.6015898723,6.4385,-1.2555,6.5597684791,64.14,-0.55,64.1423580795,133.11,71.0785,-1.7955,71.1011742695,6.4385,-1.2555,6.5597684791,64.64,-0.54,64.64225553,132.95
2020-09-07 21:30:00,68.1295,-2.2905,68.1679921994,5.9995,-1.0905,6.097802104,62.13,-1.2,62.141587524,133.11,68.5995,-2.2805,68.6373956419,5.9995,-1.0905,6.097802104,62.6,-1.19,62.6113096812,132.95
2020-09-07 22:00:00,64.5905,-3.017,64.660923124,4.1605,-0.627,4.2074801544,60.43,-2.39,60.4772436541,133.11,65.0605,-3.027,65.1308789228,4.1605,-0.627,4.2074801544,60.9,-2.4,60.9472722934,132.95
2020-09-07 22:30:00,61.0785,-3.915,61.2038429124,3.9085,-0.635,3.9597471195000002,57.17,-3.2800000000000002,57.2640140053,133.57,61.5185,-3.935,61.6442216858,3.9085,-0.635,3.9597471195000002,57.61,-3.3,57.7044374377,133.4
2020-09-07 23:00:00,56.4985,-4.752,56.6979894375,4.2385,-0.8320000000000001,4.3193872540000005,52.26,-3.92,52.4068125342,133.7,56.908500000000004,-4.7620000000000005,57.107390207,4.2385,-0.8320000000000001,4.3193872540000005,52.67,-3.93,52.8164160087,133.53
2020-09-07 23:30:00,52.3525,-5.6075,52.6519544984,4.8525,-1.1375,4.9840407803,47.5,-4.47,47.709861664,134.26,52.7325,-5.6375,53.0329893793,4.8525,-1.1375,4.9840407803,47.88,-4.5,48.0910012372,134.1
2020-09-08 00:00:00,49.2525,-6.1625,49.6365305244,5.0625,-1.1825,5.1987702873,44.19,-4.98,44.4697256569,133.94,49.6125,-6.1825,49.9962344832,5.0625,-1.1825,5.1987702873,44.55,-5.0,44.8297055533,133.78
2020-09-08 00:30:00,47.9765,-6.0345,48.3545214277,4.1365,-0.9545,4.2451975808,43.84,-5.08,44.1333434038,133.36,48.3065,-6.0545,48.6844422018,4.1365,-0.9545,4.2451975808,44.17,-5.1,44.4634557811,133.2
2020-09-08 01:00:00,47.3815,-5.861,47.7426210346,3.4415,-0.5710000000000001,3.4885474413,43.94,-5.29,44.257289795,133.85,47.7315,-5.891,48.0936583475,3.4415,-0.5710000000000001,3.4885474413,44.29,-5.32,44.6083680491,133.69
2020-09-08 01:30:00,45.778,-6.474,46.2335155488,3.848,-0.794,3.9290635017,41.93,-5.68,42.3129684612,134.31,46.098,-6.494,46.5531700317,3.848,-0.794,3.9290635017,42.25,-5.7,42.6327632227,134.15
2020-09-08 02:00:00,45.351,-6.6365,45.834008479,4.781,-1.2265,4.9358143452,40.57,-5.41,40.9291216617,134.55,45.671,-6.6665,46.1549830815,4.781,-1.2265,4.9358143452,40.89,-5.44,41.2502812112,134.38
2020-09-08 02:30:00,44.8025,-6.879,45.3275263747,3.7325,-0.929,3.8463745592,41.07,-5.95,41.498763837,134.83,45.1225,-6.909,45.6483766113,3.7325,-0.929,3.8463745592,41.39,-5.98,41.8197620749,134.67
2020-09-08 03:00:00,43.828,-7.1955,44.4147363411,4.758,-1.2755,4.9259988073,39.07,-5.92,39.5159625974,134.88,44.128,-7.2255,44.7156374689,4.758,-1.2755,4.9259988073,39.37,-5.95,39.817074227,134.71
2020-09-08 03:30:00,43.8685,-7.032,44.4285304309,4.2885,-1.012,4.4062882622,39.58,-6.02,40.0351945168,134.54,44.1685,-7.052,44.727923004,4.2885,-1.012,4.4062882622,39.88,-6.04,40.3347988714,134.37
2020-09-08 04:00:00,44.253,-6.834,44.7775788202,4.523,-1.174,4.6728797331,39.73,-5.66,40.1311412746,134.54,44.573,-6.864,45.0984126661,4.523,-1.174,4.6728797331,40.05,-5.69,40.4521767029,134.37
2020-09-08 04:30:00,44.1705,-6.5915,44.6596119833,3.5905,-0.8615,3.6924074125,40.58,-5.73,40.982548725,134.28,44.4805,-6.6115,44.9691762488,3.5905,-0.8615,3.6924074125,40.89,-5.75,41.2923067895,134.12
2020-09-08 05:00:00,45.0875,-6.3445,45.531695954599996,2.9175,-0.6145,2.9815124518,42.17,-5.73,42.5575116754,134.28,45.4075,-6.3745,45.8527568037,2.9175,-0.6145,2.9815124518,42.49,-5.76,42.8786392042,134.12
2020-09-08 05:30:00,46.6225,-5.978,47.0041911988,3.5925000000000002,-0.878,3.6982347478,43.03,-5.1,43.3311769976,133.93,46.9525,-5.998,47.3340602553,3.5925000000000002,-0.878,3.6982347478,43.36,-5.12,43.6612413933,133.76
2020-09-08 06:00:00,48.797,-5.261,49.07978535,2.947,-0.651,3.018047382,45.85,-4.61,46.0811740302,133.82,49.147,-5.281,49.4299157394,2.947,-0.651,3.018047382,46.2,-4.63,46.431421473,133.66
2020-09-08 06:30:00,54.61,-2.661,54.6747932872,2.08,-0.35100000000000003,2.1094077368,52.53,-2.31,52.5807664455,132.92,55.0,-2.6710000000000003,55.0648185414,2.08,-0.35100000000000003,2.1094077368,52.92,-2.32,52.9708297084,132.76
2020-09-08 07:00:00,59.25,-0.9175000000000001,59.2571034244,1.8,-0.3775,1.8391591149000002,57.45,-0.54,57.452537803,134.5,59.68,-0.9075000000000001,59.6868993687,1.8,-0.3775,1.8391591149000002,57.88,-0.53,57.8824265214,134.34
2020-09-08 07:30:00,64.702,0.612,64.7048943126,2.302,-0.328,2.3252500941,62.4,0.9400000000000001,62.4070797266,133.69,65.192,0.632,65.1950633714,2.302,-0.328,2.3252500941,62.89,0.96,62.8973266523,133.52
2020-09-08 08:00:00,67.921,2.3585000000000003,67.9619361352,11.551,-1.3615,11.6309622667,56.37,3.7199999999999998,56.4926127914,132.59,68.351,2.3885,68.3927198849,11.551,-1.3615,11.6309622667,56.8,3.75,56.9236550127,132.43
2020-09-08 08:30:00,69.874,3.8315,69.9789701857,11.584,-1.4585,11.6754562331,58.29,5.29,58.5295498018,132.59,70.314,3.8815,70.4210525216,11.584,-1.4585,11.6754562331,58.73,5.34,58.9722689067,132.43
2020-09-08 09:00:00,69.5385,3.8945,69.647470252,12.4685,-1.7055,12.584602596,57.07,5.6,57.3440921107,132.59,69.9685,3.9445,70.0795981189,12.4685,-1.7055,12.584602596,57.5,5.65,57.7769201325,132.43
2020-09-08 09:30:00,69.642,4.4585,69.7845712622,13.162,-1.9815,13.3103187884,56.48,6.44,56.8459673152,132.28,70.082,4.5185,70.2275128867,13.162,-1.9815,13.3103187884,56.92,6.5,57.289932798,132.12
2020-09-08 10:00:00,67.614,4.336,67.7528884403,13.584,-2.084,13.7429295276,54.03,6.42,54.4100845432,132.37,68.034,4.396,68.1758752932,13.584,-2.084,13.7429295276,54.45,6.48,54.834231097,132.21
2020-09-08 10:30:00,64.965,3.6435,65.0670908928,5.715,-1.6665,5.9530200108999995,59.25,5.31,59.4874659067,132.73,65.395,3.6935000000000002,65.4992211194,5.715,-1.6665,5.9530200108999995,59.68,5.36,59.9202136178,132.58
2020-09-08 11:00:00,63.914,3.697,64.020834148,5.734,-1.803,6.010787386,58.18,5.5,58.439390825,132.51,64.384,3.747,64.4929412029,5.734,-1.803,6.010787386,58.65,5.55,58.91201066,132.35
2020-09-08 11:30:00,64.1245,3.618,64.2264853799,17.0745,-2.952,17.3278058118,47.05,6.57,47.5064985028,132.42,64.4845,3.678,64.5893058041,17.0745,-2.952,17.3278058118,47.41,6.63,47.87133798,132.25
2020-09-08 12:00:00,63.4805,4.0045,63.6066812568,16.9705,-3.0755,17.2469293064,46.51,7.08,47.0457915227,132.24,63.8305,4.0745,63.9604118225,16.9705,-3.0755,17.2469293064,46.86,7.15,47.4023427691,132.07
2020-09-08 12:30:00,63.2955,3.7145,63.4043991415,16.7055,-3.2555,17.0197535382,46.59,6.97,47.1084811897,132.12,63.6455,3.7745,63.7573252301,16.7055,-3.2555,17.0197535382,46.94,7.03,47.4635070344,131.96
2020-09-08 13:00:00,64.4815,3.875,64.5978286574,8.6515,-2.175,8.9207105799,55.83,6.05,56.1568464214,132.28,64.8815,3.935,65.0007174364,8.6515,-2.175,8.9207105799,56.23,6.11,56.5609847863,132.12
2020-09-08 13:30:00,66.326,3.3095,66.408516519,7.716,-1.7205,7.9054902599,58.61,5.03,58.8254451747,132.51,66.776,3.3695,66.8609580118,7.716,-1.7205,7.9054902599,59.06,5.09,59.2789313331,132.35
2020-09-08 14:00:00,63.889,2.6765,63.9450386914,7.639,-1.6135000000000002,7.8075414344,56.25,4.29,56.4133548019,132.58,64.309,2.7165,64.3663487643,7.639,-1.6135000000000002,7.8075414344,56.67,4.33,56.8351810061,132.42
2020-09-08 14:30:00,61.2815,2.536,61.3339509428,7.6915,-2.124,7.9793826986,53.59,4.66,53.7922271337,132.58,61.7015,2.586,61.7556677419,7.6915,-2.124,7.9793826986,54.01,4.71,54.2149813244,132.42
2020-09-08 15:00:00,60.6305,2.438,60.679497149,8.1105,-2.412,8.4615574364,52.52,4.85,52.7434631021,132.61,61.0405,2.478,61.0907777349,8.1105,-2.412,8.4615574364,52.93,4.89,53.1554042408,132.46
2020-09-08 15:30:00,62.751,2.7095000000000002,62.8094689617,20.181,-4.1705,20.6074217516,42.57,6.88,43.1223758622,132.26,63.071,2.7695,63.1317762403,20.181,-4.1705,20.6074217516,42.89,6.94,43.4478503496,132.1
2020-09-08 16:00:00,63.802,2.5765000000000002,63.8540018812,20.742,-4.5035,21.2252697568,43.06,7.08,43.6381713641,132.19,64.132,2.6465,64.186582603,20.742,-4.5035,21.2252697568,43.39,7.15,43.9751588968,132.02
2020-09-08 16:30:00,65.298,2.0865,65.3313269898,18.368,-3.7635,18.7495961623,46.93,5.85,47.2932067003,132.56,65.638,2.1465,65.6730881431,18.368,-3.7635,18.7495961623,47.27,5.91,47.6380205298,132.4
2020-09-08 17:00:00,67.7885,2.6035,67.8384768734,15.8485,-2.4865,16.0423699777,51.94,5.09,52.1888081872,132.34,68.1785,2.6535,68.2301174299,15.8485,-2.4865,16.0423699777,52.33,5.14,52.5818267085,132.18
2020-09-08 17:30:00,71.1085,2.886,71.167041306,16.2685,-2.134,16.4078654386,54.84,5.02,55.0692836343,132.15,71.5285,2.936,71.5887310144,16.2685,-2.134,16.4078654386,55.26,5.07,55.4920940315,132.0
2020-09-08 18:00:00,72.328,2.675,72.3774495889,15.668,-2.395,15.849992082,56.66,5.07,56.8863823775,131.95,72.758,2.725,72.8090117293,15.668,-2.395,15.849992082,57.09,5.12,57.3191285698,131.79
2020-09-08 18:30:00,73.9545,2.4425,73.9948233088,14.4045,-2.1175,14.5593072122,59.55,4.5600000000000005,59.7243342366,132.16,74.4145,2.4925,74.4562312134,14.4045,-2.1175,14.5593072122,60.01,4.61,60.1868108476,132.01
2020-09-08 19:00:00,74.508,2.198,74.5404136559,13.918,-1.962,14.0556098409,60.59,4.16,60.7326411413,132.5,74.968,2.248,75.0016968341,13.918,-1.962,14.0556098409,61.05,4.21,61.1949883569,132.34
2020-09-08 19:30:00,74.168,2.084,74.1972727262,14.478,-2.246,14.6511774271,59.69,4.33,59.8468461993,132.3,74.628,2.114,74.657935814,14.478,-2.246,14.6511774271,60.15,4.36,60.3078112685,132.14
2020-09-08 20:00:00,73.417,1.0865,73.4250391301,14.417,-2.4535,14.6242795122,59.0,3.54,59.1061045917,132.52,73.877,1.1265,73.885588116,14.417,-2.4535,14.6242795122,59.46,3.58,59.5676757982,132.36
2020-09-08 20:30:00,74.045,0.8215,74.0495569686,7.025,-1.9985,7.3037406341,67.02,2.8200000000000003,67.079302322,132.89,74.535,0.8615,74.5399785836,7.025,-1.9985,7.3037406341,67.51,2.86,67.5705534978,132.73
2020-09-08 21:00:00,70.479,-0.506,70.4808163758,6.719,-1.956,6.9979209055,63.76,1.45,63.7764854786,133.55,70.969,-0.486,70.9706640592,6.719,-1.956,6.9979209055,64.25,1.47,64.2668141423,133.39
2020-09-08 21:30:00,66.9515,-1.67,66.9723245248,6.0115,-1.8900000000000001,6.3016055295,60.94,0.22,60.9403971106,133.11,67.4215,-1.6600000000000001,67.4419325216,6.0115,-1.8900000000000001,6.3016055295,61.41,0.23,61.4104307101,132.95
2020-09-08 22:00:00,63.1675,-2.3785,63.2122639881,4.5275,-1.3785,4.7327073119000005,58.64,-1.0,58.6485259832,133.66,63.6275,-2.3785,63.67194059,4.5275,-1.3785,4.7327073119000005,59.1,-1.0,59.1084596314,133.5
2020-09-08 22:30:00,60.335,-3.0515,60.4121169737,4.615,-1.0615,4.7355049625,55.72,-1.99,55.75552439,133.28,60.765,-3.0615,60.8420743174,4.615,-1.0615,4.7355049625,56.15,-2.0,56.1856075877,133.13
2020-09-08 23:00:00,55.693,-3.976,55.8347456787,4.933,-1.276,5.0953572004,50.76,-2.7,50.8317577898,132.74,56.093,-3.9859999999999998,56.2344453605,4.933,-1.276,5.0953572004,51.16,-2.71,51.2317255224,132.58
2020-09-08 23:30:00,51.9245,-4.824,52.1481032853,4.6845,-1.214,4.8392495544,47.24,-3.61,47.3777342219,132.96,52.2945,-4.834,52.5174474461,4.6845,-1.214,4.8392495544,47.61,-3.62,47.7474240143,132.79
2020-09-09 00:00:00,49.859,-5.166,50.1259158221,5.139,-1.326,5.3073154231,44.72,-3.84,44.8845630479,133.55,50.209,-5.186,50.4761159064,5.139,-1.326,5.3073154231,45.07,-3.86,45.2349919863,133.39
2020-09-09 00:30:00,46.99,-5.7,47.3344494,6.55,-1.87,6.8117105047,40.44,-3.83,40.6209613377,132.72,47.31,-5.72,47.6545328379,6.55,-1.87,6.8117105047,40.76,-3.85,40.9414227892,132.56
2020-09-09 01:00:00,45.4985,-5.7295,45.8578310924,6.8885000000000005,-2.2195,7.2372379054,38.61,-3.51,38.7692171703,133.31,45.8085,-5.7395,46.1666604001,6.8885000000000005,-2.2195,7.2372379054,38.92,-3.52,39.0788536168,133.15
2020-09-09 01:30:00,43.9715,-5.8395,44.3575537254,6.9315,-2.6195,7.4099576584,37.04,-3.22,37.1796987616,133.11,44.2615,-5.8595,44.6476664844,6.9315,-2.6195,7.4099576584,37.33,-3.24,37.4703416051,132.95
2020-09-09 02:00:00,44.028,-5.984,44.4327923948,6.788,-2.614,7.2739219132,37.24,-3.37,37.3921716406,132.92,44.308,-5.994,44.7115969297,6.788,-2.614,7.2739219132,37.52,-3.38,37.6719365045,132.76
