Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-09 02:30:00,43.5165,-6.0095,43.9294873917,7.7965,-2.9095,8.3216946892,35.72,-3.1,35.8542661339,133.07,43.8165,-6.0195,44.2280459946,7.7965,-2.9095,8.3216946892,36.02,-3.11,36.1540108425,132.91
2020-09-09 03:00:00,42.9775,-6.1335,43.4129626782,7.5775,-2.7535,8.0622743999,35.4,-3.38,35.5609954866,133.36,43.2375,-6.1435,43.6717757654,7.5775,-2.7535,8.0622743999,35.66,-3.39,35.8207719068,133.19
2020-09-09 03:30:00,42.416,-6.351,42.8888360416,6.886,-2.431,7.3025171688,35.53,-3.92,35.7455913366,133.66,42.696,-6.361,43.1672414801,6.886,-2.431,7.3025171688,35.81,-3.93,36.0250052047,133.5
2020-09-09 04:00:00,42.477,-6.0905,42.91141712,7.117,-2.6005000000000003,7.5772217369,35.36,-3.49,35.5318125065,133.55,42.757,-6.1105,43.1914257608,7.117,-2.6005000000000003,7.5772217369,35.64,-3.51,35.8124238219,133.39
2020-09-09 04:30:00,42.859,-5.9715,43.2730018978,6.279,-2.1115,6.6245206053,36.58,-3.86,36.7830939427,133.52,43.139,-5.9815000000000005,43.551712518,6.279,-2.1115,6.6245206053,36.86,-3.87,37.0626024451,133.36
2020-09-09 05:00:00,42.9225,-6.277,43.3790471916,5.3425,-1.7269999999999999,5.6146981442,37.58,-4.55,37.8544435965,133.15,43.2225,-6.307,43.6802330036,5.3425,-1.7269999999999999,5.6146981442,37.88,-4.58,38.1558750391,132.99
2020-09-09 05:30:00,44.9495,-5.6455,45.3026403259,4.7395,-1.3155000000000001,4.9186787352,40.21,-4.33,40.4424653057,133.06,45.2495,-5.6655,45.6027975074,4.7395,-1.3155000000000001,4.9186787352,40.51,-4.35,40.7428840413,132.9
2020-09-09 06:00:00,47.6135,-4.9305,47.8681022446,3.9335,-1.0005,4.0587464198,43.68,-3.93,43.856439664,133.1,47.9435,-4.9505,48.1984091283,3.9335,-1.0005,4.0587464198,44.01,-3.95,44.1869053001,132.94
2020-09-09 06:30:00,53.602,-3.091,53.6910484625,5.752,-1.431,5.9273320305,47.85,-1.6600000000000001,47.87878549,134.08,53.972,-3.091,54.0604390012,5.752,-1.431,5.9273320305,48.22,-1.6600000000000001,48.2485647455,133.92
2020-09-09 07:00:00,58.375,-1.149,58.3863068364,5.005,-1.149,5.1351948356,53.37,0.0,53.37,134.01,58.765,-1.129,58.7758442389,5.005,-1.149,5.1351948356,53.76,0.02,53.7600037202,133.85
2020-09-09 07:30:00,64.4865,0.834,64.4918928103,4.4065,-0.966,4.5111415684,60.08,1.8,60.1069579999,132.91,64.9365,0.854,64.9421153663,4.4065,-0.966,4.5111415684,60.53,1.82,60.5573554575,132.75
2020-09-09 08:00:00,68.503,2.396,68.5448891238,4.753,-1.024,4.8620556352,63.75,3.42,63.8416705608,132.64,68.983,2.426,69.0256457051,4.753,-1.024,4.8620556352,64.23,3.45,64.3225885673,132.48
2020-09-09 08:30:00,69.916,3.0795,69.9837865241,13.176,-1.8605,13.3067064389,56.74,4.94,56.9546416019,132.73,70.366,3.1295,70.435557258,13.176,-1.8605,13.3067064389,57.19,4.99,57.40728351,132.57
2020-09-09 09:00:00,69.167,3.4225,69.2516237734,13.827,-2.0575,13.9792430142,55.34,5.48,55.6106644449,132.44,69.587,3.4725,69.6735877162,13.827,-2.0575,13.9792430142,55.76,5.53,56.0335479869,132.27
2020-09-09 09:30:00,68.9065,3.8675,69.0149498189,14.7765,-2.2825,14.9517476738,54.13,6.15,54.4782470349,132.02,69.3265,3.9175,69.4370967747,14.7765,-2.2825,14.9517476738,54.55,6.2,54.9012067263,131.86
2020-09-09 10:00:00,69.799,4.797,69.9636449165,15.839,-2.773,16.0799082709,53.96,7.57,54.4884070239,131.88,70.219,4.867,70.3874679897,15.839,-2.773,16.0799082709,54.38,7.64,54.9140601304,131.71
2020-09-09 10:30:00,68.972,4.5925,69.124726692,17.482,-2.7275,17.6934897703,51.49,7.32,52.0077157737,132.01,69.362,4.6625,69.5185295461,17.482,-2.7275,17.6934897703,51.88,7.39,52.4036878473,131.85
2020-09-09 11:00:00,69.8755,5.138,70.0641459254,20.485500000000002,-2.5620000000000003,20.6450854745,49.39,7.7,49.9866192095,131.75,70.2455,5.208,70.4382959352,20.485500000000002,-2.5620000000000003,20.6450854745,49.76,7.77,50.3629874015,131.59
2020-09-09 11:30:00,69.953,4.89,70.1237071824,8.403,-1.2,8.4882512333,61.55,6.09,61.850550523,131.86,70.403,4.95,70.5768014931,8.403,-1.2,8.4882512333,62.0,6.15,62.3042735292,131.71
2020-09-09 12:00:00,69.815,5.066,69.9985612781,8.285,-1.8639999999999999,8.4920975619,61.53,6.93,61.9190261551,131.63,70.285,5.126,70.4716758776,8.285,-1.8639999999999999,8.4920975619,62.0,6.99,62.3927888461,131.48
2020-09-09 12:30:00,67.932,4.2505,68.0648468319,10.842,-2.7795,11.1926129322,57.09,7.03,57.5212047857,131.45,68.382,4.3205,68.518352609,10.842,-2.7795,11.1926129322,57.54,7.1,57.9763882973,131.29
2020-09-09 13:00:00,66.614,4.5895,66.7719140526,9.994,-2.6305,10.3343875605,56.62,7.22,57.078479307,131.41,67.064,4.6695,67.2263663026,9.994,-2.6305,10.3343875605,57.07,7.3,57.5349884853,131.25
2020-09-09 13:30:00,61.11,3.219,61.194722493,15.51,-3.561,15.9135420633,45.6,6.78,46.101284147,131.92,61.46,3.279,61.547408077,15.51,-3.561,15.9135420633,45.95,6.84,46.4563031245,131.76
2020-09-09 14:00:00,58.0935,2.31,58.1394086851,17.3035,-4.67,17.9226117586,40.79,6.98,41.3829010583,132.05,58.4135,2.39,58.4623732177,17.3035,-4.67,17.9226117586,41.11,7.06,41.7118172704,131.89
2020-09-09 14:30:00,55.8905,2.076,55.9290422433,17.3205,-4.844,17.9851065121,38.57,6.92,39.1858558666,131.96,56.1905,2.146,56.2314645572,17.3205,-4.844,17.9851065121,38.87,6.99,39.4935057953,131.81
2020-09-09 15:00:00,55.407,1.9095,55.4398939325,18.797,-4.6805,19.3709651089,36.61,6.59,37.1983897501,132.15,55.677,1.9795,55.7121777464,18.797,-4.6805,19.3709651089,36.88,6.66,37.4765259863,132.0
2020-09-09 15:30:00,56.6445,1.7625000000000002,56.6719135595,16.5145,-4.3075,17.0670227779,40.13,6.07,40.5864731161,132.02,56.9345,1.8225,56.9636620707,16.5145,-4.3075,17.0670227779,40.42,6.13,40.882188053,131.86
2020-09-09 16:00:00,58.109,1.431,58.126617328,16.269,-4.369,16.8454303002,41.84,5.8,42.2400946969,132.12,58.439,1.491,58.4580174313,16.269,-4.369,16.8454303002,42.17,5.86,42.5752099231,131.97
2020-09-09 16:30:00,60.084,1.1360000000000001,60.094738139,14.594,-3.674,15.0493558666,45.49,4.8100000000000005,45.7435919009,132.39,60.414,1.196,60.4258372884,14.594,-3.674,15.0493558666,45.82,4.87,46.0780783019,132.24
2020-09-09 17:00:00,62.7075,1.0765,62.7167394601,12.6475,-3.1435,13.0323001999,50.06,4.22,50.237555673,132.39,63.0875,1.1265,63.0975566762,12.6475,-3.1435,13.0323001999,50.44,4.27,50.6204158418,132.24
2020-09-09 17:30:00,65.787,1.1440000000000001,65.7969460158,20.027,-3.496,20.3298486222,45.76,4.64,45.9946431664,132.34,66.127,1.194,66.1377786518,20.027,-3.496,20.3298486222,46.1,4.69,46.3379552851,132.19
2020-09-09 18:00:00,68.5175,1.443,68.5326933314,17.9075,-2.757,18.1184879405,50.61,4.2,50.7839748346,132.34,68.8875,1.4929999999999999,68.9036770082,17.9075,-2.757,18.1184879405,50.98,4.25,51.1568460717,132.19
2020-09-09 18:30:00,71.349,1.5035,71.3648394747,15.669,-2.1765,15.8194409904,55.68,3.68,55.801476683,132.26,71.759,1.5434999999999999,71.7755980348,15.669,-2.1765,15.8194409904,56.09,3.7199999999999998,56.2132235333,132.11
2020-09-09 19:00:00,72.8125,1.4105,72.8261605915,13.8125,-1.6295000000000002,13.9082862532,59.0,3.04,59.0782667315,132.06,73.2525,1.4405000000000001,73.2666622448,13.8125,-1.6295000000000002,13.9082862532,59.44,3.07,59.5192279856,131.91
2020-09-09 19:30:00,73.6925,1.3835,73.7054857422,12.7025,-1.3065,12.7695124613,60.99,2.69,61.0492931982,132.02,74.1625,1.4235,74.1761603111,12.7025,-1.3065,12.7695124613,61.46,2.73,61.5206022402,131.86
2020-09-09 20:00:00,73.5295,1.4275,73.5433554205,12.4095,-1.2525,12.4725477149,61.12,2.68,61.1787283294,132.02,74.0095,1.4575,74.0238501869,12.4095,-1.2525,12.4725477149,61.6,2.71,61.6595823859,131.86
2020-09-09 20:30:00,75.5145,1.552,75.5304469353,12.4345,-1.448,12.5185260414,63.08,3.0,63.1512976905,132.55,76.0045,1.592,76.0211712896,12.4345,-1.448,12.5185260414,63.57,3.04,63.6426468651,132.4
2020-09-09 21:00:00,72.8765,0.6585000000000001,72.8794749878,12.3765,-1.4515,12.4613243478,60.5,2.11,60.5367830331,132.78,73.3365,0.6885,73.3397318273,12.3765,-1.4515,12.4613243478,60.96,2.14,60.9975507705,132.62
2020-09-09 21:30:00,69.4785,-0.597,69.4810648396,4.6285,-0.807,4.6983253666,64.85,0.21,64.8503400145,132.98,69.9685,-0.577,69.9708790944,4.6285,-0.807,4.6983253666,65.34,0.23,65.3404048044,132.82
2020-09-09 22:00:00,65.2955,-2.2145,65.3330416443,3.5355,-0.6745,3.5992652722000003,61.76,-1.54,61.779197146,132.88,65.7755,-2.2045,65.812432112,3.5355,-0.6745,3.5992652722000003,62.24,-1.53,62.2588025905,132.72
2020-09-09 22:30:00,61.724,-3.437,61.8196178005,3.274,-0.607,3.3297935371,58.45,-2.83,58.5184705884,133.42,62.184,-3.447,62.2794642318,3.274,-0.607,3.3297935371,58.91,-2.84,58.9784172389,133.26
2020-09-09 23:00:00,57.8415,-4.126,57.9884729774,2.8515,-0.446,2.8861684376000003,54.99,-3.68,55.1129975596,133.74,58.2715,-4.146,58.418807145,2.8515,-0.446,2.8861684376000003,55.42,-3.7,55.5433740423,133.58
2020-09-09 23:30:00,53.683,-5.233,53.9374524612,2.793,-0.373,2.817796657,50.89,-4.86,51.1215385136,133.92,54.083,-5.243,54.3365433019,2.793,-0.373,2.817796657,51.29,-4.87,51.5206851663,133.76
2020-09-10 00:00:00,50.9095,-5.667,51.2239404893,2.3395,-0.147,2.3441137451,48.57,-5.52,48.8826687078,134.63,51.2795,-5.707,51.5960945155,2.3395,-0.147,2.3441137451,48.94,-5.5600000000000005,49.2548190536,134.47
2020-09-10 00:30:00,48.935,-5.963,49.2969734771,2.045,0.037,2.0453346914,46.89,-6.0,47.2723185384,135.4,49.305,-5.983,49.666682132,2.045,0.037,2.0453346914,47.26,-6.02,47.6418723394,135.23
2020-09-10 01:00:00,47.749,-6.1845,48.1478456553,2.029,0.14550000000000002,2.0342102276,45.72,-6.33,46.156118771,135.76,48.099,-6.2045,48.4975218052,2.029,0.14550000000000002,2.0342102276,46.07,-6.35,46.5055631081,135.6
2020-09-10 01:30:00,47.206,-6.5705,47.6610732805,2.026,0.1495,2.0315083682,45.18,-6.72,45.6770270486,136.02,47.546,-6.6005,48.001965754,2.026,0.1495,2.0315083682,45.52,-6.75,46.0177454902,135.85
2020-09-10 02:00:00,47.475,-6.4805,47.9152638024,1.875,0.0695,1.8762876245000002,45.6,-6.55,46.0680203612,136.13,47.825,-6.5205,48.2674584503,1.875,0.0695,1.8762876245000002,45.95,-6.59,46.4201529511,135.96
2020-09-10 02:30:00,46.8185,-6.655,47.2891210243,2.0485,-0.135,2.0529435574,44.77,-6.52,45.2422733735,136.82,47.1585,-6.6850000000000005,47.6299627047,2.0485,-0.135,2.0529435574,45.11,-6.55,45.5830516749,136.66
2020-09-10 03:00:00,46.0355,-6.7125,46.5223055802,2.3055,-0.2725,2.321548298,43.73,-6.44,44.2016572088,136.82,46.3755,-6.7425,46.8630804205,2.3055,-0.2725,2.321548298,44.07,-6.47,44.5424045152,136.66
2020-09-10 03:30:00,45.8495,-6.8785,46.3625971285,2.2195,0.021500000000000002,2.2196041314,43.63,-6.9,44.1722412834,137.25,46.3695,-6.9385,46.8857474346,2.2195,0.021500000000000002,2.2196041314,44.15,-6.96,44.695235764,137.08
2020-09-10 04:00:00,45.65,-6.6005,46.1247124679,1.8900000000000001,0.20950000000000002,1.9015757282,43.76,-6.8100000000000005,44.2867214862,136.96,45.99,-6.6305,46.465510115,1.8900000000000001,0.20950000000000002,1.9015757282,44.1,-6.84,44.6272965796,136.79
2020-09-10 04:30:00,45.494,-6.825,46.0030940372,1.904,0.105,1.9068930227,43.59,-6.93,44.1374330926,135.51,45.824,-6.855,46.3338968899,1.904,0.105,1.9068930227,43.92,-6.96,44.4680559503,135.35
2020-09-10 05:00:00,45.737,-6.7515,46.2326283186,1.627,0.2485,1.6458679321,44.11,-7.0,44.6619759975,135.46,46.077,-6.7715,46.5719136524,1.627,0.2485,1.6458679321,44.45,-7.02,45.0009211017,135.3
2020-09-10 05:30:00,47.345,-6.25,47.7557486068,1.305,0.13,1.3114591111,46.04,-6.38,46.4799526678,134.64,47.705,-6.28,48.1165816014,1.305,0.13,1.3114591111,46.4,-6.41,46.8406671601,134.47
2020-09-10 06:00:00,49.484,-5.788,49.821352852,1.204,0.322,1.246314567,48.28,-6.11,48.66508502,134.89,49.864,-5.818,50.2022670803,1.204,0.322,1.246314567,48.66,-6.14,49.0458479384,134.73
2020-09-10 06:30:00,54.615,-3.8625,54.7514121393,1.125,0.35750000000000004,1.1804368895,53.49,-4.22,53.6562065375,134.75,55.025,-3.8725,55.1610993477,1.125,0.35750000000000004,1.1804368895,53.9,-4.23,54.0657275915,134.59
2020-09-10 07:00:00,58.692,-2.072,58.7285624547,1.262,0.448,1.3391594379,57.43,-2.52,57.4852615894,134.04,59.142,-2.072,59.1782844293,1.262,0.448,1.3391594379,57.88,-2.52,57.934832355,133.88
2020-09-10 07:30:00,65.16,-0.035500000000000004,65.1600096704,10.14,-0.5655,10.155756508,55.02,0.53,55.0225526489,133.41,65.58,-0.0155,65.5800018317,10.14,-0.5655,10.155756508,55.44,0.55,55.4427281075,133.25
2020-09-10 08:00:00,68.639,1.307,68.6514425923,10.739,-0.773,10.7667845711,57.9,2.08,57.9373489211,132.83,69.089,1.347,69.1021297067,10.739,-0.773,10.7667845711,58.35,2.12,58.3884997238,132.67
2020-09-10 08:30:00,70.318,2.609,70.3663840552,11.718,-1.201,11.7793855952,58.6,3.81,58.7237268913,132.4,70.778,2.649,70.8275545604,11.718,-1.201,11.7793855952,59.06,3.85,59.1853537626,132.24
2020-09-10 09:00:00,71.26,3.6215,71.3519646699,12.35,-1.3085,12.4191252611,58.91,4.93,59.1159284796,133.24,71.7,3.6715,71.7939406374,12.35,-1.3085,12.4191252611,59.35,4.98,59.558566974,133.08
2020-09-10 09:30:00,70.484,3.997,70.5972397832,14.204,-1.693,14.3045400136,56.28,5.69,56.5669028673,133.08,70.924,4.067,71.0405114354,14.204,-1.693,14.3045400136,56.72,5.76,57.0117180937,132.92
2020-09-10 10:00:00,70.0085,3.989,70.1220521181,14.5985,-1.911,14.7230473493,55.41,5.9,55.7232276524,133.42,70.4285,4.039,70.5442211187,14.5985,-1.911,14.7230473493,55.83,5.95,56.1461610442,133.26
2020-09-10 10:30:00,69.0925,3.1845,69.1658484839,7.5125,-1.3255,7.6285389492,61.58,4.51,61.744930966,133.48,69.5725,3.2345,69.6476470995,7.5125,-1.3255,7.6285389492,62.06,4.5600000000000005,62.2273026894,133.32
2020-09-10 11:00:00,68.4025,3.508,68.4923942511,8.5525,-1.612,8.7030914191,59.85,5.12,60.0686016152,133.18,68.8625,3.568,68.9548731436,8.5525,-1.612,8.7030914191,60.31,5.18,60.5320452323,133.02
2020-09-10 11:30:00,68.008,3.2345,68.084873902,8.908,-1.5855000000000001,9.047998356,59.1,4.82,59.2962258495,133.18,68.458,3.2845,68.5367471088,8.908,-1.5855000000000001,9.047998356,59.55,4.87,59.7488024985,132.99
2020-09-10 12:00:00,68.338,3.3175,68.4184774038,7.428,-1.4525000000000001,7.5686815397,60.91,4.77,61.0964892608,133.24,68.818,3.3575,68.8998543558,7.428,-1.4525000000000001,7.5686815397,61.39,4.8100000000000005,61.5781470978,133.08
2020-09-10 12:30:00,69.2985,3.4875,69.3862000581,7.2385,-1.5325,7.3989484726,62.06,5.02,62.2627015154,133.16,69.7585,3.5375,69.8481369007,7.2385,-1.5325,7.3989484726,62.52,5.07,62.725236548,133.0
2020-09-10 13:00:00,69.4945,3.3425000000000002,69.5748362305,6.1445,-1.2974999999999999,6.2799989252,63.35,4.64,63.5196985194,133.29,69.9845,3.3925,70.0666775044,6.1445,-1.2974999999999999,6.2799989252,63.84,4.69,64.0120433981,133.14
2020-09-10 13:30:00,67.6625,2.505,67.708854157,7.8925,-2.055,8.1556471999,59.77,4.5600000000000005,59.943694414,133.24,68.1125,2.555,68.1604040573,7.8925,-2.055,8.1556471999,60.22,4.61,60.3961960723,133.08
2020-09-10 14:00:00,65.983,1.811,66.007848094,10.013,-2.499,10.3201342046,55.97,4.31,56.1357016523,133.41,66.393,1.871,66.4193577958,10.013,-2.499,10.3201342046,56.38,4.37,56.5491052095,133.25
2020-09-10 14:30:00,65.6685,1.7229999999999999,65.6911000155,7.9185,-2.137,8.2017931728,57.75,3.86,57.8788571069,133.8,66.1285,1.7530000000000001,66.1517310526,7.9185,-2.137,8.2017931728,58.21,3.89,58.3398337331,133.64
2020-09-10 15:00:00,65.6495,1.7925,65.6739667334,7.6195,-1.8575,7.8426453764,58.03,3.65,58.1446764545,133.87,66.0795,1.8425,66.1051822969,7.6195,-1.8575,7.8426453764,58.46,3.7,58.5769715844,133.72
2020-09-10 15:30:00,65.147,1.729,65.1699397729,9.287,-2.101,9.5216894509,55.86,3.83,55.9911466216,133.99,65.547,1.759,65.5705977554,9.287,-2.101,9.5216894509,56.26,3.86,56.3922618805,133.83
2020-09-10 16:00:00,66.2085,1.9340000000000002,66.2367407732,27.7285,1.334,27.7605703877,38.48,0.6000000000000001,38.4846774704,134.42,66.4785,1.9540000000000002,66.5072107237,27.7285,1.334,27.7605703877,38.75,0.62,38.7549596826,134.26
2020-09-10 16:30:00,67.6665,2.9025,67.7287215921,37.4965,1.3925,37.5223475878,30.17,1.51,30.207763902700002,134.42,67.8965,2.9325,67.9597989145,37.4965,1.3925,37.5223475878,30.4,1.54,30.4389815861,134.26
2020-09-10 17:00:00,69.9355,2.725,69.9885689613,36.0155,1.885,36.0647953724,33.92,0.84,33.930399349300004,134.17,70.2155,2.745,70.2691359364,36.0155,1.885,36.0647953724,34.2,0.86,34.2108111567,134.01
2020-09-10 17:30:00,72.511,2.7915,72.5647131411,34.791,1.8715000000000002,34.8413001085,37.72,0.92,37.7312178441,134.35,72.801,2.8215,72.8556549847,34.791,1.8715000000000002,34.8413001085,38.01,0.9500000000000001,38.0218700224,134.19
2020-09-10 18:00:00,73.9825,2.8369999999999997,74.0368751046,34.3925,2.437,34.4787329415,39.59,0.4,39.5920206607,134.2,74.2825,2.847,74.3370379774,34.3925,2.437,34.4787329415,39.89,0.41000000000000003,39.8921069887,134.04
2020-09-10 18:30:00,75.3735,3.0785,75.4363418022,33.6335,2.7485,33.7456156337,41.74,0.33,41.7413044837,133.97,75.7135,3.0985,75.7768749982,33.6335,2.7485,33.7456156337,42.08,0.35000000000000003,42.0814555357,133.82
2020-09-10 19:00:00,76.243,3.0695,76.3047631492,32.733,3.0295,32.8728939896,43.51,0.04,43.5100183866,133.92,76.573,3.0895,76.6353008688,32.733,3.0295,32.8728939896,43.84,0.06,43.8400410584,133.77
2020-09-10 19:30:00,76.553,3.411,76.6289549061,32.173,3.541,32.3672768394,44.38,-0.13,44.3801904007,133.73,76.903,3.411,76.9786095614,32.173,3.541,32.3672768394,44.73,-0.13,44.7301889108,133.57
2020-09-10 20:00:00,77.0765,3.4035,77.1516083079,32.0565,3.7635,32.276665325,45.02,-0.36,45.0214393373,133.66,77.4265,3.4135,77.5017089134,32.0565,3.7635,32.276665325,45.37,-0.35000000000000003,45.3713499909,133.5
2020-09-10 20:30:00,76.8125,1.312,76.8237040258,7.0625,1.222,7.1674395882,69.75,0.09,69.7500580645,133.6,77.3925,1.312,77.403620072,7.0625,1.222,7.1674395882,70.33,0.09,70.3300575856,133.44
2020-09-10 21:00:00,73.7995,0.3785,73.8004706116,1.5195,0.08850000000000001,1.5220750639,72.28,0.29,72.280581763,133.98,74.3595,0.3885,74.3605148752,1.5195,0.08850000000000001,1.5220750639,72.84,0.30000000000000004,72.8406177898,133.82
2020-09-10 21:30:00,70.0415,-0.8335,70.046459186,1.4615,0.0965,1.4646823888,68.58,-0.93,68.5863054844,133.61,70.5615,-0.8235,70.5663052349,1.4615,0.0965,1.4646823888,69.1,-0.92,69.1061241859,133.44
2020-09-10 22:00:00,65.953,-2.011,65.9836519905,1.5230000000000001,-0.07100000000000001,1.5246540591,64.43,-1.94,64.4592002743,134.41,66.443,-2.021,66.4737293222,1.5230000000000001,-0.07100000000000001,1.5246540591,64.92,-1.9500000000000002,64.9492794417,134.25
2020-09-10 22:30:00,61.228,-3.4505,61.3251492803,2.028,-0.3105,2.0516320942,59.2,-3.14,59.2832151625,133.74,61.668,-3.4705,61.7655777456,2.028,-0.3105,2.0516320942,59.64,-3.16,59.7236569543,133.58
2020-09-10 23:00:00,56.968,-4.2415,57.1256802695,2.188,-0.28150000000000003,2.2060340546,54.78,-3.96,54.9229460244,133.82,57.378,-4.2415,57.5345566269,2.188,-0.28150000000000003,2.2060340546,55.19,-3.96,55.3318868285,133.65
2020-09-10 23:30:00,53.491,-5.018,53.7258541579,2.161,-0.378,2.1938106117,51.33,-4.64,51.5392908372,134.87,53.871,-5.048,54.1069953426,2.161,-0.378,2.1938106117,51.71,-4.67,51.9204487654,134.71
2020-09-11 00:00:00,50.8395,-5.608,51.1478682278,2.3395,-0.428,2.3783280367,48.5,-5.18,48.7758382809,134.77,51.2095,-5.628,51.517834526,2.3395,-0.428,2.3783280367,48.87,-5.2,49.1458736823,134.61
2020-09-11 00:30:00,48.513,-5.848,48.8642023674,2.573,-0.448,2.611710742,45.94,-5.4,46.2562817356,135.31,48.873,-5.858,49.2228228874,2.573,-0.448,2.611710742,46.3,-5.41,46.6149986592,135.14
2020-09-11 01:00:00,47.0995,-6.2195,47.5083685312,2.2795,-0.3795,2.3108744016,44.82,-5.84,45.1988716673,135.42,47.4395,-6.2595,47.8506792063,2.2795,-0.3795,2.3108744016,45.16,-5.88,45.5411901469,135.25
2020-09-11 01:30:00,46.166,-6.7059999999999995,46.6505090219,2.356,-0.356,2.3827446359,43.81,-6.35,44.2678054572,134.78,46.506,-6.726,46.9898618002,2.356,-0.356,2.3827446359,44.15,-6.37,44.6071675855,134.61
2020-09-11 02:00:00,46.565,-6.7485,47.051476887,2.425,-0.3285,2.4471488001,44.14,-6.42,44.604439241,134.71,46.895,-6.7785,47.3823710598,2.425,-0.3285,2.4471488001,44.47,-6.45,44.9353246344,134.55
2020-09-11 02:30:00,45.821,-7.1105,46.3694215108,2.561,-0.49050000000000005,2.607548897,43.26,-6.62,43.7635921743,134.58,46.161,-7.1505,46.7115357406,2.561,-0.49050000000000005,2.607548897,43.6,-6.66,44.1057320538,134.41
2020-09-11 03:00:00,45.0165,-7.0885,45.5711762466,2.6365,-0.47850000000000004,2.6795698349,42.38,-6.61,42.8923827736,134.87,45.3365,-7.1185,45.8919521757,2.6365,-0.47850000000000004,2.6795698349,42.7,-6.64,43.2131878019,134.71
2020-09-11 03:30:00,44.5525,-7.1115,45.1165012883,2.5125,-0.41150000000000003,2.5459749606,42.04,-6.7,42.5705485048,134.71,44.8725,-7.1415,45.4372344944,2.5125,-0.41150000000000003,2.5459749606,42.36,-6.73,42.891286994,134.54
2020-09-11 04:00:00,44.052,-7.052,44.612883879,2.9619999999999997,-0.532,3.0093966173,41.09,-6.52,41.6040683107,134.8,44.362,-7.082,44.9237327924,2.9619999999999997,-0.532,3.0093966173,41.4,-6.55,41.9149436359,134.64
2020-09-11 04:30:00,43.199,-7.216,43.7975371111,3.739,-0.906,3.8472011905,39.46,-6.31,39.9613275555,134.36,43.489,-7.236,44.0868780591,3.739,-0.906,3.8472011905,39.75,-6.33,40.2508558915,134.19
2020-09-11 05:00:00,43.2585,-6.9879999999999995,43.8192876055,3.8285,-0.988,3.9539292166,39.43,-6.0,39.8838927388,134.77,43.5685,-7.018,44.1301089535,3.8285,-0.988,3.9539292166,39.74,-6.03,40.1948815149,134.6
2020-09-11 05:30:00,44.487,-6.768,44.998877686,4.3870000000000005,-1.238,4.5583344546,40.1,-5.53,40.4795121018,135.37,44.807,-6.798,45.3197534526,4.3870000000000005,-1.238,4.5583344546,40.42,-5.5600000000000005,40.8006127405,135.2
2020-09-11 06:00:00,46.7265,-6.5725,47.1864764366,4.2565,-1.1425,4.4071644512,42.47,-5.43,42.8157190761,135.56,47.0565,-6.5925,47.5160525349,4.2565,-1.1425,4.4071644512,42.8,-5.45,43.1455965308,135.4
2020-09-11 06:30:00,52.165,-4.675,52.3740665788,4.515,-1.175,4.6653885154,47.65,-3.5,47.7783685364,134.81,52.545,-4.695,52.7543367886,4.515,-1.175,4.6653885154,48.03,-3.52,48.1588133159,134.65
2020-09-11 07:00:00,56.3025,-2.9345,56.3789215621,5.6825,-1.6644999999999999,5.9212639276,50.62,-1.27,50.6359289438,134.25,56.6825,-2.9145000000000003,56.7573794013,5.6825,-1.6644999999999999,5.9212639276,51.0,-1.25,51.0153163276,134.09
2020-09-11 07:30:00,62.0145,-0.9865,62.0223459126,13.9445,-2.4965,14.1662130614,48.07,1.51,48.0937106075,133.4,62.3645,-0.9565,62.3718346091,13.9445,-2.4965,14.1662130614,48.42,1.54,48.4444836901,133.24
2020-09-11 08:00:00,65.5845,1.5445,65.6026837904,34.7845,0.9445,34.7973205937,30.8,0.6000000000000001,30.8058436015,133.2,65.8145,1.5645,65.8330925181,34.7845,0.9445,34.7973205937,31.03,0.62,31.0361933877,133.04
2020-09-11 08:30:00,67.275,1.241,67.2864451877,10.555,-1.499,10.6609111243,56.72,2.74,56.7861426758,132.77,67.755,1.291,67.767298205,10.555,-1.499,10.6609111243,57.2,2.79,57.2680024097,132.62
2020-09-11 09:00:00,66.667,1.4985,66.683839056,7.437,-2.7415000000000003,7.9262091349,59.23,4.24,59.3815670053,132.77,67.127,1.5485,67.1448581892,7.437,-2.7415000000000003,7.9262091349,59.69,4.29,59.8439654435,132.62
2020-09-11 09:30:00,67.0585,2.0065,67.0885121649,7.8885000000000005,-3.0735,8.4660991312,59.17,5.08,59.3876695956,132.29,67.5085,2.0565,67.539816142,7.8885000000000005,-3.0735,8.4660991312,59.62,5.13,59.8402982947,132.13
2020-09-11 10:00:00,67.6515,2.543,67.6992784397,8.2015,-2.727,8.6429816181,59.45,5.27,59.6831249182,132.37,68.1115,2.6029999999999998,68.1612209489,8.2015,-2.727,8.6429816181,59.91,5.33,60.1466291657,132.21
2020-09-11 10:30:00,66.682,2.1885,66.7179035661,9.612,-3.2215,10.1374852034,57.07,5.41,57.3258493177,132.69,67.102,2.2385,67.1393274188,9.612,-3.2215,10.1374852034,57.49,5.46,57.7486943575,132.53
2020-09-11 11:00:00,65.5475,2.235,65.5855927872,11.7375,-3.725,12.3144034062,53.81,5.96,54.1390589131,132.21,65.9575,2.295,65.9974153376,11.7375,-3.725,12.3144034062,54.22,6.02,54.5531740598,132.05
2020-09-11 11:30:00,66.3025,2.165,66.3378378548,11.9325,-3.755,12.5093797308,54.37,5.92,54.6913457505,132.12,66.7225,2.225,66.7595883095,11.9325,-3.755,12.5093797308,54.79,5.98,55.1153744431,131.96
2020-09-11 12:00:00,66.172,2.3075,66.2122204752,12.342,-4.1425,13.0186508614,53.83,6.45,54.2150477266,132.08,66.572,2.3675,66.6140843985,12.342,-4.1425,13.0186508614,54.23,6.51,54.6193463894,131.92
2020-09-11 12:30:00,67.348,2.2095000000000002,67.3842340184,11.148,-3.9605,11.8306155482,56.2,6.17,56.5376768182,132.2,67.778,2.2695,67.8159856837,11.148,-3.9605,11.8306155482,56.63,6.23,56.971657866,132.04
2020-09-11 13:00:00,67.1465,1.5865,67.1652398529,10.4165,-3.3535,10.9430084757,56.73,4.94,56.9446792949,132.55,67.5865,1.6365,67.606309724,10.4165,-3.3535,10.9430084757,57.17,4.99,57.3873592353,132.39
2020-09-11 13:30:00,67.435,0.743,67.4390930692,11.195,-3.217,11.6480519401,56.24,3.96,56.3792444078,133.12,67.855,0.783,67.8595174902,11.195,-3.217,11.6480519401,56.66,4.0,56.8010175965,132.96
2020-09-11 14:00:00,64.6515,-0.133,64.6516368026,12.5815,-3.423,13.0388293665,52.07,3.29,52.1738344383,133.6,65.0415,-0.093,65.0415664883,12.5815,-3.423,13.0388293665,52.46,3.33,52.5655828466,133.44
2020-09-11 14:30:00,62.4195,-0.40900000000000003,62.4208399595,11.1895,-3.349,11.6799277074,51.23,2.94,51.3142913816,133.82,62.8095,-0.379,62.8106434552,11.1895,-3.349,11.6799277074,51.62,2.9699999999999998,51.7053701273,133.66
2020-09-11 15:00:00,62.5295,-0.992,62.5373683029,11.5995,-3.172,12.0253891517,50.93,2.18,50.9766348438,133.77,62.9095,-0.962,62.9168549297,11.5995,-3.172,12.0253891517,51.31,2.21,51.3575719831,133.61
2020-09-11 15:30:00,60.885,-1.5310000000000001,60.9042460425,11.615,-3.241,12.0587025007,49.27,1.71,49.2996653133,133.4,61.265,-1.5110000000000001,61.2836303265,11.615,-3.241,12.0587025007,49.65,1.73,49.6801308372,133.24
2020-09-11 16:00:00,60.3375,-1.4535,60.3550045025,9.4875,-2.7635,9.8817806341,50.85,1.31,50.8668713408,133.06,60.7275,-1.4335,60.7444168504,9.4875,-2.7635,9.8817806341,51.24,1.33,51.2572580226,132.9
2020-09-11 16:30:00,62.398,-1.4060000000000001,62.4138385296,8.878,-2.376,9.1904439501,53.52,0.97,53.5287894502,132.96,62.808,-1.3860000000000001,62.8232907448,8.878,-2.376,9.1904439501,53.93,0.99,53.9390860138,132.8
2020-09-11 17:00:00,63.3905,-1.5265,63.4088770796,9.2605,-2.2965,9.5410047951,54.13,0.77,54.1354763533,133.04,63.8005,-1.5065,63.8182837634,9.2605,-2.2965,9.5410047951,54.54,0.79,54.5457211887,132.88
2020-09-11 17:30:00,64.429,-1.6215000000000002,64.4494011085,8.419,-2.0015,8.6536445068,56.01,0.38,56.0112890407,132.54,64.849,-1.6015000000000001,64.8687721731,8.419,-2.0015,8.6536445068,56.43,0.4,56.4314176678,132.39
2020-09-11 18:00:00,65.2835,-1.7395,65.3066706585,9.5635,-1.8395000000000001,9.7388034429,55.72,0.1,55.7200897343,132.54,65.6935,-1.7295,65.7162621617,9.5635,-1.8395000000000001,9.7388034429,56.13,0.11,56.1301077854,132.39
2020-09-11 18:30:00,66.9765,-1.6785,66.9975291671,21.1965,-1.5185,21.2508224429,45.78,-0.16,45.7802795972,132.9,67.3365,-1.6684999999999999,67.3571683231,21.1965,-1.5185,21.2508224429,46.14,-0.15,46.1402438225,132.75
2020-09-11 19:00:00,67.9925,-1.8315000000000001,68.0171628966,15.4025,-2.0815,15.5425110101,52.59,0.25,52.5905942161,132.9,68.3925,-1.8215,68.4167517389,15.4025,-2.0815,15.5425110101,52.99,0.26,52.9906378524,132.75
2020-09-11 19:30:00,67.694,-2.096,67.7264413062,13.594,-2.006,13.7412107181,54.1,-0.09,54.1000748613,133.23,68.104,-2.086,68.1359392098,13.594,-2.006,13.7412107181,54.51,-0.08,54.5100587048,133.07
2020-09-11 20:00:00,67.746,-2.5955,67.7957014585,17.746,-0.7955,17.7638209924,50.0,-1.8,50.0323895092,133.29,68.126,-2.5955,68.1754244303,17.746,-0.7955,17.7638209924,50.38,-1.8,50.412145362,133.13
2020-09-11 20:30:00,66.9785,-3.1945,67.0546366219,5.4985,-1.3345,5.6581262358,61.48,-1.8599999999999999,61.508129544,133.19,67.4685,-3.2145,67.5450331446,5.4985,-1.3345,5.6581262358,61.97,-1.88,61.998510466,133.03
2020-09-11 21:00:00,63.8155,-4.1835,63.9524801122,5.5655,-1.7835,5.8442846012,58.25,-2.4,58.2994210949,133.13,64.2355,-4.1835,64.3715863755,5.5655,-1.7835,5.8442846012,58.67,-2.4,58.7190676016,132.97
2020-09-11 21:30:00,60.2705,-5.3935,60.5113461468,6.0605,-1.9635,6.3706351724,54.21,-3.43,54.3184038793,133.55,60.6805,-5.4135,60.9214991813,6.0605,-1.9635,6.3706351724,54.62,-3.45,54.7288488825,133.39
2020-09-11 22:00:00,56.897,-6.5875,57.277078882,6.197,-1.8375,6.4636843402,50.7,-4.75,50.9220237226,134.46,57.277,-6.6175,57.6580092897,6.197,-1.8375,6.4636843402,51.08,-4.78,51.3031655943,134.29
2020-09-11 22:30:00,52.8975,-7.672,53.4509596757,6.3475,-1.892,6.6234749377,46.55,-5.78,46.9074716863,134.69,53.2275,-7.702,53.7818515882,6.3475,-1.892,6.6234749377,46.88,-5.8100000000000005,47.2386547226,134.53
2020-09-11 23:00:00,49.537,-8.1965,50.210526598,6.027,-1.7365,6.2721735666,43.51,-6.46,43.9869492009,135.18,49.867,-8.2365,50.5426317207,6.027,-1.7365,6.2721735666,43.84,-6.5,44.3192463835,135.0
2020-09-11 23:30:00,46.247,-8.6785,47.0542386109,5.657,-1.6185,5.8839775025000005,40.59,-7.06,41.1994138308,135.87,46.557,-8.7185,47.3663012199,5.657,-1.6185,5.8839775025000005,40.9,-7.1,41.5116851019,135.7
2020-09-12 00:00:00,43.9845,-8.743500000000001,44.8451227281,6.1845,-1.9535,6.4856921373,37.8,-6.79,38.4050009764,135.3,44.2845,-8.7735,45.1452239168,6.1845,-1.9535,6.4856921373,38.1,-6.82,38.7055861601,135.13
2020-09-12 00:30:00,41.6615,-9.1215,42.6483568793,6.2415,-1.9615,6.5424616545,35.42,-7.16,36.1364359062,135.47,41.9215,-9.1515,42.9087650079,6.2415,-1.9615,6.5424616545,35.68,-7.19,36.3972320376,135.31
2020-09-12 01:00:00,41.0425,-9.3435,42.0926097849,5.8525,-1.4335,6.0255023442,35.19,-7.91,36.068049573,135.51,41.3125,-9.3835,42.3647580956,5.8525,-1.4335,6.0255023442,35.46,-7.95,36.3402545396,135.34
2020-09-12 01:30:00,40.3745,-9.207,41.410978004,6.1245,-1.4969999999999999,6.3048004925,34.25,-7.71,35.1070733614,135.51,40.6345,-9.247,41.6733679854,6.1245,-1.4969999999999999,6.3048004925,34.51,-7.75,35.3695151225,135.37
2020-09-12 02:00:00,39.9355,-9.3745,41.0210361949,6.9155,-2.0645,7.2170839333,33.02,-7.31,33.8194692448,135.1,40.1855,-9.4045,41.2712857869,6.9155,-2.0645,7.2170839333,33.27,-7.34,34.0700528324,134.94
2020-09-12 02:30:00,40.534,-9.142,41.5521518095,5.7940000000000005,-1.232,5.9235344179,34.74,-7.91,35.6291411628,134.37,40.804,-9.182,41.8243414772,5.7940000000000005,-1.232,5.9235344179,35.01,-7.95,35.9012896704,134.21
2020-09-12 03:00:00,39.6595,-9.4945,40.7801602559,5.5795,-1.0745,5.6820216913,34.08,-8.42,35.1047404206,134.5,39.9295,-9.5445,41.0543840594,5.5795,-1.0745,5.6820216913,34.35,-8.47,35.378855267,134.34
2020-09-12 03:30:00,39.4325,-9.624,40.5899425012,6.6425,-1.274,6.7635702295,32.79,-8.35,33.8364684919,134.55,39.6825,-9.664,40.8423028519,6.6425,-1.274,6.7635702295,33.04,-8.39,34.0886154016,134.39
2020-09-12 04:00:00,39.6915,-9.553,40.8249308787,5.3115,-0.963,5.3980923714,34.38,-8.59,35.436880506,134.55,39.9615,-9.603,41.0991373541,5.3115,-0.963,5.3980923714,34.65,-8.64,35.7109521016,134.39
2020-09-12 04:30:00,39.484,-9.594,40.6328819062,5.354,-1.114,5.4686663822,34.13,-8.48,35.1677025124,134.64,39.744,-9.644,40.8973382019,5.354,-1.114,5.4686663822,34.39,-8.53,35.432089975,134.48
2020-09-12 05:00:00,38.8305,-9.8635,40.0636538835,5.5205,-1.0135,5.612762466,33.31,-8.85,34.4656147486,134.4,39.0805,-9.9135,40.3182708273,5.5205,-1.0135,5.612762466,33.56,-8.9,34.7200748847,134.23
2020-09-12 05:30:00,39.1895,-9.9565,40.4345001515,4.7295,-0.7765000000000001,4.7928198902,34.46,-9.18,35.6618002911,134.5,39.4695,-10.0065,40.7181958404,4.7295,-0.7765000000000001,4.7928198902,34.74,-9.23,35.9452430789,134.34
2020-09-12 06:00:00,39.7215,-9.663,40.8799600202,4.6315,-0.743,4.6907186283,35.09,-8.92,36.2060008838,134.13,40.0015,-9.703,41.1614894197,4.6315,-0.743,4.6907186283,35.37,-8.96,36.4872374948,133.97
2020-09-12 06:30:00,42.2435,-8.8835,43.1674630306,5.9435,-1.2135,6.0661169211,36.3,-7.67,37.101467626,133.75,42.5235,-8.9235,43.4497054593,5.9435,-1.2135,6.0661169211,36.58,-7.71,37.383692969,133.59
2020-09-12 07:00:00,43.8595,-8.4255,44.6614463548,4.8195,-0.8955000000000001,4.9019894431,39.04,-7.53,39.7595585992,133.24,44.1695,-8.4655,44.9734301616,4.8195,-0.8955000000000001,4.9019894431,39.35,-7.57,40.0715285458,133.08
2020-09-12 07:30:00,46.7525,-7.88,47.4119252536,4.1525,-0.61,4.1970651949,42.6,-7.27,43.215887125,134.67,47.0825,-7.93,47.7456459402,4.1525,-0.61,4.1970651949,42.93,-7.32,43.5495958649,134.5
2020-09-12 08:00:00,48.247,-7.5445,48.8333133143,5.697,-0.9945,5.7831513252,42.55,-6.55,43.0511904597,135.45,48.577,-7.5645,49.1624510094,5.697,-0.9945,5.7831513252,42.88,-6.57,43.3804022572,135.28
2020-09-12 08:30:00,51.5215,-6.6955,51.954736863,6.2315,-1.1055,6.3288010318,45.29,-5.59,45.63367397,135.71,51.8815,-6.7155000000000005,52.3143190962,6.2315,-1.1055,6.3288010318,45.65,-5.61,45.9934190945,135.55
2020-09-12 09:00:00,53.1055,-6.0545,53.4495191793,6.7455,-1.2745,6.8648467208,46.36,-4.78,46.6057721747,135.38,53.4655,-6.0845,53.8106014694,6.7455,-1.2745,6.8648467208,46.72,-4.8100000000000005,46.9669511465,135.22
2020-09-12 09:30:00,53.145,-5.573,53.436404763,10.295,-2.333,10.556036851,42.85,-3.24,42.972317833700004,135.26,53.475,-5.573,53.7646161895,10.295,-2.333,10.556036851,43.18,-3.24,43.3013856591,135.1
2020-09-12 10:00:00,52.2755,-5.2265,52.5361228347,13.5555,-3.3565,13.9648728064,38.72,-1.87,38.7651299495,135.01,52.5655,-5.2165,52.8237036045,13.5555,-3.3565,13.9648728064,39.01,-1.8599999999999999,39.054317303,134.85
2020-09-12 10:30:00,51.3625,-4.997,51.6050037811,15.8725,-3.907,16.3462810832,35.49,-1.09,35.5067345725,135.05,51.6425,-4.987,51.88273292,15.8725,-3.907,16.3462810832,35.77,-1.08,35.7863004514,134.89
2020-09-12 11:00:00,50.8865,-4.9385,51.1255774002,14.8765,-3.6485000000000003,15.3173693727,36.01,-1.29,36.0330986733,135.14,51.1665,-4.9185,51.4023575773,14.8765,-3.6485000000000003,15.3173693727,36.29,-1.27,36.3122155755,134.97
2020-09-12 11:30:00,49.1425,-4.6695,49.3638484774,16.4625,-4.2995,17.0146879636,32.68,-0.37,32.6820944861,135.22,49.3925,-4.6695,49.6127331085,16.4625,-4.2995,17.0146879636,32.93,-0.37,32.9320785861,135.05
2020-09-12 12:00:00,49.4035,-5.0265,49.6585492589,16.1335,-3.8665000000000003,16.5903479319,33.27,-1.16,33.2902162805,135.08,49.6635,-5.0165,49.9162148455,16.1335,-3.8665000000000003,16.5903479319,33.53,-1.15,33.549715349,134.92
2020-09-12 12:30:00,48.1545,-5.2605,48.4409819316,16.2445,-4.2205,16.7838136459,31.91,-1.04,31.9269431672,135.36,48.4045,-5.2405,48.6873542154,16.2445,-4.2205,16.7838136459,32.16,-1.02,32.1761713074,135.2
2020-09-12 13:00:00,49.19,-5.4545,49.4914908873,19.08,-5.0045,19.7254003825,30.11,-0.45,30.1133624825,135.59,49.42,-5.4445,49.7190001936,19.08,-5.0045,19.7254003825,30.34,-0.44,30.3431903398,135.43
2020-09-12 13:30:00,46.268,-6.0995,46.668316064,16.818,-4.4095,17.3864549075,29.45,-1.69,29.4984508068,135.83,46.498,-6.0895,46.8950531959,16.818,-4.4095,17.3864549075,29.68,-1.6800000000000002,29.7275091456,135.67
2020-09-12 14:00:00,44.5305,-6.1975,44.9596979138,20.0805,-4.9275,20.6762360332,24.45,-1.27,24.4829614222,134.5,44.7205,-6.1775,45.1451506421,20.0805,-4.9275,20.6762360332,24.64,-1.25,24.671686201,134.34
2020-09-12 14:30:00,45.738,-6.521,46.2005203975,20.548000000000002,-4.741,21.0878492265,25.19,-1.78,25.2528117246,134.72,45.928,-6.521,46.3886260305,20.548000000000002,-4.741,21.0878492265,25.38,-1.78,25.4423426594,134.56
2020-09-12 15:00:00,43.639,-6.7795000000000005,44.1624720917,19.379,-4.5895,19.9150483617,24.26,-2.19,24.3586473352,135.4,43.839,-6.7695,44.3585848653,19.379,-4.5895,19.9150483617,24.46,-2.18,24.5569542085,135.24
2020-09-12 15:30:00,44.8175,-7.005,45.3616394242,17.9275,-3.915,18.3499994891,26.89,-3.09,27.066957716,135.86,45.0375,-7.015,45.5805510196,17.9275,-3.915,18.3499994891,27.11,-3.1,27.2866652415,135.69
2020-09-12 16:00:00,44.9825,-7.312,45.5729157532,17.2225,-3.702,17.6158823296,27.76,-3.61,27.993743944,135.66,45.2025,-7.322,45.7916770849,17.2225,-3.702,17.6158823296,27.98,-3.62,28.2132025832,135.5
2020-09-12 16:30:00,45.5535,-7.3325,46.1398625757,15.4735,-3.3625,15.8346331975,30.08,-3.9699999999999998,30.3408519986,136.66,45.7935,-7.3425,46.3784103706,15.4735,-3.3625,15.8346331975,30.32,-3.98,30.5801046434,136.49
2020-09-12 17:00:00,47.3455,-7.184,47.8874328634,13.0055,-2.954,13.3367592109,34.34,-4.23,34.5995447947,135.67,47.6155,-7.194,48.1558872439,13.0055,-2.954,13.3367592109,34.61,-4.24,34.8687496191,135.51
2020-09-12 17:30:00,51.6295,-6.8265,52.0788476495,12.1395,-2.8365,12.4664827638,39.49,-3.99,39.6910594467,134.61,51.9495,-6.8365,52.3974072116,12.1395,-2.8365,12.4664827638,39.81,-4.0,40.010449885,134.45
2020-09-12 18:00:00,55.1185,-6.394,55.488127363,11.0785,-2.394,11.3342136141,44.04,-4.0,44.2212799453,133.82,55.4585,-6.404,55.8270224734,11.0785,-2.394,11.3342136141,44.38,-4.01,44.5607955495,133.66
2020-09-12 18:30:00,58.247,-5.9445,58.5495524257,16.747,-2.4345,16.923025712,41.5,-3.51,41.648170428,133.37,58.567,-5.9545,58.8689184481,16.747,-2.4345,16.923025712,41.82,-3.52,41.9678781927,133.21
2020-09-12 19:00:00,59.6655,-6.0,59.9664230236,16.3855,-2.52,16.5781485773,43.28,-3.48,43.419682173,132.93,60.0055,-6.01,60.3057222015,16.3855,-2.52,16.5781485773,43.62,-3.49,43.7593932773,132.78
2020-09-12 19:30:00,59.7555,-6.199,60.0761798157,16.3655,-2.779,16.599772024,43.39,-3.42,43.5245735189,133.42,60.0855,-6.209,60.4054549792,16.3655,-2.779,16.599772024,43.72,-3.43,43.8543418603,133.26
2020-09-12 20:00:00,61.0075,-5.8255,61.2850022966,16.1075,-2.8655,16.3603987268,44.9,-2.96,44.9974621507,132.76,61.3575,-5.8355,61.6343724435,16.1075,-2.8655,16.3603987268,45.25,-2.9699999999999998,45.3473637602,132.6
2020-09-12 20:30:00,60.4515,-6.5440000000000005,60.804669132,7.3615,-2.304,7.7136306788999995,53.09,-4.24,53.2590433635,133.54,60.8615,-6.564,61.214445013,7.3615,-2.304,7.7136306788999995,53.5,-4.26,53.6693357514,133.38
2020-09-12 21:00:00,57.32,-7.232,57.7744253455,8.13,-3.152,8.7196332492,49.19,-4.08,49.3589151015,134.11,57.7,-7.252,58.1539465901,8.13,-3.152,8.7196332492,49.57,-4.1,49.7392691945,133.95
2020-09-12 21:30:00,54.59,-7.7335,55.1350625487,9.92,-3.7635,10.6099166938,44.67,-3.9699999999999998,44.8460678321,133.5,54.93,-7.7535,55.4745136279,9.92,-3.7635,10.6099166938,45.01,-3.99,45.1865046225,133.34
2020-09-12 22:00:00,51.809,-8.413,52.4876275897,9.289,-3.503,9.9275641524,42.52,-4.91,42.802552494,133.55,52.129,-8.433,52.8067053507,9.289,-3.503,9.9275641524,42.84,-4.93,43.1227376218,133.39
2020-09-12 22:30:00,49.3225,-8.77,50.0961266592,8.9825,-3.33,9.579885503,40.34,-5.44,40.7051495514,133.48,49.6325,-8.79,50.404852507,8.9825,-3.33,9.579885503,40.65,-5.46,41.0150472388,133.31
2020-09-12 23:00:00,46.4005,-9.0835,47.2812475777,9.1305,-3.5335,9.7903857176,37.27,-5.55,37.6809686712,134.31,46.6805,-9.1035,47.5598863802,9.1305,-3.5335,9.7903857176,37.55,-5.57,37.9608666919,134.14
2020-09-12 23:30:00,43.6505,-9.4905,44.6703004299,9.0705,-3.2205,9.6252579446,34.58,-6.27,35.1438372976,134.48,43.9105,-9.5305,44.932865928,9.0705,-3.2205,9.6252579446,34.84,-6.31,35.4068030186,134.31
2020-09-13 00:00:00,41.1165,-9.8645,42.2832701254,9.3765,-3.4545,9.9926133969,31.74,-6.41,32.380792146,135.19,41.3565,-9.8945,42.5236548582,9.3765,-3.4545,9.9926133969,31.98,-6.44,32.6219864509,135.03
2020-09-13 00:30:00,38.7245,-9.5085,39.8747849211,9.9145,-3.4685,10.5037042276,28.81,-6.04,29.4363329917,132.55,38.9445,-9.5285,40.0932212787,9.9145,-3.4685,10.5037042276,29.03,-6.06,29.6557667242,132.39
2020-09-13 01:00:00,37.2705,-9.695,38.5108191973,9.7105,-3.415,10.2934948025,27.56,-6.28,28.26644654,132.95,37.4805,-9.725,38.7216154783,9.7105,-3.415,10.2934948025,27.77,-6.31,28.4778686,132.79
2020-09-13 01:30:00,36.5175,-10.0505,37.875326487,8.7075,-3.1505,9.2599247567,27.81,-6.9,28.6532040093,132.86,36.7375,-10.0805,38.09541162,8.7075,-3.1505,9.2599247567,28.03,-6.93,28.8739640507,132.7
2020-09-13 02:00:00,36.3245,-9.9015,37.6498207499,8.4845,-3.1415,9.0474174492,27.84,-6.76,28.6489650773,133.37,36.5345,-9.9315,37.8603272899,8.4845,-3.1415,9.0474174492,28.05,-6.79,28.8601212749,133.2
2020-09-13 02:30:00,35.6985,-10.242,37.1386788436,8.6985,-3.162,9.2553847165,27.0,-7.08,27.912835757,133.86,35.908500000000004,-10.272,37.3488200115,8.6985,-3.162,9.2553847165,27.21,-7.11,28.1235879646,133.7
2020-09-13 03:00:00,35.2575,-10.473,36.7800902018,7.2875,-2.543,7.7184522574,27.97,-7.93,29.0724233596,134.15,35.4675,-10.513,36.9927928825,7.2875,-2.543,7.7184522574,28.18,-7.97,29.285376897,133.98
2020-09-13 03:30:00,34.6365,-10.594,36.2204357822,7.5265,-2.7039999999999997,7.9974882463,27.11,-7.89,28.2348047629,134.72,34.8465,-10.644,36.435879271,7.5265,-2.7039999999999997,7.9974882463,27.32,-7.94,28.4504130023,134.55
2020-09-13 04:00:00,34.4045,-10.647,36.0142781303,7.4345,-2.457,7.8299833493,26.97,-8.19,28.1861136023,134.96,34.6145,-10.687,36.2267246553,7.4345,-2.457,7.8299833493,27.18,-8.23,28.3986848287,134.79
2020-09-13 04:30:00,34.0645,-10.4825,35.640888969,8.8145,-3.1225,9.351225401,25.25,-7.36,26.300800368,135.01,34.2645,-10.5225,35.8438135039,8.8145,-3.1225,9.351225401,25.45,-7.4,26.5040091307,134.84
2020-09-13 05:00:00,33.7405,-10.5425,35.3491958395,8.9305,-3.2425,9.5009281915,24.81,-7.3,25.8616724131,135.12,33.9305,-10.5725,35.5395074037,8.9305,-3.2425,9.5009281915,25.0,-7.33,26.0524259907,134.95
2020-09-13 05:30:00,33.9025,-10.4705,35.4825432643,9.4425,-3.4605,10.0566329604,24.46,-7.01,25.444679208,134.91,34.0925,-10.5105,35.6758905495,9.4425,-3.4605,10.0566329604,24.65,-7.05,25.6383501809,134.74
2020-09-13 06:00:00,34.689,-10.2335,36.1669910727,10.109,-3.5535,10.7153741535,24.58,-6.68,25.4715292042,134.8,34.879,-10.2635,36.3577237083,10.109,-3.5535,10.7153741535,24.77,-6.71,25.6627551132,134.63
2020-09-13 06:30:00,36.6175,-9.8485,37.9187850346,9.4775,-2.9785,9.9345089713,27.14,-6.87,27.9960086441,133.75,36.8375,-9.8785,38.1390373305,9.4775,-2.9785,9.9345089713,27.36,-6.9,28.2166546564,133.58
2020-09-13 07:00:00,37.8595,-9.303,38.9857352021,9.7495,-2.793,10.141676353,28.11,-6.51,28.8539806613,133.68,38.0695,-9.343,39.1992152887,9.7495,-2.793,10.141676353,28.32,-6.55,29.0675919195,133.52
2020-09-13 07:30:00,40.0555,-9.0135,41.057109768,8.6055,-2.7135,9.0231764086,31.45,-6.3,32.0747954008,134.53,40.3055,-9.0335,41.3054167453,8.6055,-2.7135,9.0231764086,31.7,-6.32,32.3238673429,134.36
2020-09-13 08:00:00,42.1455,-8.309,42.9567532671,9.6455,-3.339,10.2070853455,32.5,-4.97,32.87781775,133.29,42.4055,-8.329,43.2157225006,9.6455,-3.339,10.2070853455,32.76,-4.99,33.1378590135,133.12
2020-09-13 08:30:00,44.5205,-8.3695,45.3003692093,8.7405,-3.1295,9.2838629083,35.78,-5.24,36.1616647847,135.01,44.8005,-8.3795,45.5774156847,8.7405,-3.1295,9.2838629083,36.06,-5.25,36.4401715144,134.84
2020-09-13 09:00:00,46.524,-7.6645,47.1511095972,10.674,-3.9945,11.3969428467,35.85,-3.67,36.0373611687,134.52,46.814,-7.6745,47.4388927595,10.674,-3.9945,11.3969428467,36.14,-3.68,36.3268771022,134.35
2020-09-13 09:30:00,49.1915,-7.0785,49.698177376,10.9515,-3.6585,11.5464269149,38.24,-3.42,38.392629501,134.92,49.4915,-7.0885,49.9965539262,10.9515,-3.6585,11.5464269149,38.54,-3.43,38.6923312815,134.75
2020-09-13 10:00:00,49.765,-6.432,50.1789383008,10.795,-3.172,11.2513825373,38.97,-3.26,39.1061184471,134.82,50.075,-6.442,50.4876716536,10.795,-3.172,11.2513825373,39.28,-3.27,39.415876243,134.66
2020-09-13 10:30:00,49.7485,-5.974,50.1059071193,11.6485,-3.174,12.0731863338,38.1,-2.8,38.2027485922,134.58,50.0385,-5.964,50.3926659173,11.6485,-3.174,12.0731863338,38.39,-2.79,38.491248356,134.42
2020-09-13 11:00:00,48.801,-6.005,49.169071844,13.631,-3.605,14.0996519815,35.17,-2.4,35.2517928622,134.58,49.071,-6.005,49.4370616643,13.631,-3.605,14.0996519815,35.44,-2.4,35.5211711519,134.42
2020-09-13 11:30:00,48.378,-5.529,48.6929227404,16.538,-4.429,17.1207910156,31.84,-1.1,31.8589955899,133.6,48.618,-5.509,48.9291222586,16.538,-4.429,17.1207910156,32.08,-1.08,32.0981744029,133.43
2020-09-13 12:00:00,48.8055,-5.5405,49.1189777021,18.9455,-4.7705,19.5368789857,29.86,-0.77,29.8699263474,133.67,49.0455,-5.5205,49.3552123944,18.9455,-4.7705,19.5368789857,30.1,-0.75,30.109342404,133.5
2020-09-13 12:30:00,50.614,-4.9245,50.8530008579,20.754,-5.3245000000000005,21.4261246204,29.86,0.4,29.8626790493,133.51,50.854,-4.9045000000000005,51.0899543575,20.754,-5.3245000000000005,21.4261246204,30.1,0.42,30.1029300899,133.35
2020-09-13 13:00:00,50.1645,-5.0935,50.422423608,20.4545,-5.2235,21.1109337193,29.71,0.13,29.7102844147,133.66,50.3945,-5.0735,50.6492451326,20.4545,-5.2235,21.1109337193,29.94,0.15,29.9403757491,133.5
2020-09-13 13:30:00,48.4925,-5.306,48.7819248518,20.3725,-5.206,21.0271536887,28.12,-0.1,28.1201778088,133.16,48.7125,-5.296,48.9995435923,20.3725,-5.206,21.0271536887,28.34,-0.09,28.3401429072,133.0
2020-09-13 14:00:00,46.7545,-5.623,47.0914153456,19.7145,-4.983,20.3344977624,27.04,-0.64,27.0475729041,133.58,46.9545,-5.603,47.2876165529,19.7145,-4.983,20.3344977624,27.24,-0.62,27.2470548867,133.43
2020-09-13 14:30:00,45.626,-5.993,46.0179087421,19.356,-4.9030000000000005,19.9673269368,26.27,-1.09,26.2926035227,134.02,45.836,-5.973,46.2235397282,19.356,-4.9030000000000005,19.9673269368,26.48,-1.07,26.5016093851,133.86
2020-09-13 15:00:00,44.968,-6.2435,45.399364712,19.218,-4.9135,19.8361792251,25.75,-1.33,25.7843246954,133.9,45.178,-6.2335,45.6060106373,19.218,-4.9135,19.8361792251,25.96,-1.32,25.9935376584,133.75
2020-09-13 15:30:00,44.996,-6.3205,45.4377457215,17.816,-4.4605,18.3658900206,27.18,-1.8599999999999999,27.2435680483,134.15,45.206,-6.3105,45.6443298368,17.816,-4.4605,18.3658900206,27.39,-1.85,27.4524060876,133.99
2020-09-13 16:00:00,45.848,-6.534,46.3112541398,15.778,-3.884,16.2490227398,30.07,-2.65,30.1865433596,134.21,46.098,-6.534,46.5587667362,15.778,-3.884,16.2490227398,30.32,-2.65,30.4355860795,134.05
2020-09-13 16:30:00,48.555,-6.293,48.9611057269,13.225,-3.323,13.6360901288,35.33,-2.9699999999999998,35.4546160605,134.57,48.835,-6.303,49.2400754874,13.225,-3.323,13.6360901288,35.61,-2.98,35.7344721523,134.41
2020-09-13 17:00:00,51.402,-6.1145,51.7643962029,11.702,-2.9845,12.0765907544,39.7,-3.13,39.8231955021,134.13,51.722,-6.1145,52.0821696385,11.702,-2.9845,12.0765907544,40.02,-3.13,40.1422134417,133.97
2020-09-13 17:30:00,54.695,-5.6690000000000005,54.9880040191,9.325,-2.189,9.5784834917,45.37,-3.48,45.5032669157,134.01,55.055,-5.689,55.3481503395,9.325,-2.189,9.5784834917,45.73,-3.5,45.8637427605,133.85
2020-09-13 18:00:00,57.8795,-5.191,58.1118146443,7.4495000000000005,-1.501,7.5992138574,50.43,-3.69,50.5648197861,133.54,58.2495,-5.201,58.4812333253,7.4495000000000005,-1.501,7.5992138574,50.8,-3.7,50.9345658664,133.38
2020-09-13 18:30:00,60.941,-2.458,60.9905504566,36.271,2.182,36.33657338,24.67,-4.64,25.1025596304,133.59,61.121,-2.478,61.1712115705,36.271,2.182,36.33657338,24.85,-4.66,25.2831584261,133.44
2020-09-13 19:00:00,62.179,-4.0395,62.3100762417,20.939,0.2705,20.9407471512,41.24,-4.31,41.4646077999,133.34,62.559,-4.0495,62.6899268723,20.939,0.2705,20.9407471512,41.62,-4.32,41.8435992716,133.19
2020-09-13 19:30:00,63.057,-4.7345,63.2344901082,11.367,-1.2845,11.4393456653,51.69,-3.45,51.8050055497,133.02,63.437,-4.7445,63.6141749082,11.367,-1.2845,11.4393456653,52.07,-3.46,52.1848301712,132.86
2020-09-13 20:00:00,65.2005,-3.312,65.2845658962,26.4405,1.678,26.4936921596,38.76,-4.99,39.0798886897,132.95,65.5005,-3.332,65.5851943982,26.4405,1.678,26.4936921596,39.06,-5.01,39.3799911122,132.79
2020-09-13 20:30:00,66.597,-2.5255,66.6448689642,33.987,2.5545,34.0828643052,32.61,-5.08,33.00331044,133.66,66.847,-2.5555,66.8958293861,33.987,2.5545,34.0828643052,32.86,-5.11,33.2549500075,133.5
2020-09-13 21:00:00,63.2735,-3.667,63.379670962,33.7335,2.463,33.8232965757,29.54,-6.13,30.1693304533,133.89,63.5035,-3.697,63.6110235828,33.7335,2.463,33.8232965757,29.77,-6.16,30.4006332171,133.73
2020-09-13 21:30:00,59.7875,-6.4175,60.1309359856,10.5575,0.9325,10.5986019125,49.23,-7.35,49.7756506738,133.89,60.2075,-6.4475,60.5517407884,10.5575,0.9325,10.5986019125,49.65,-7.38,50.1954868489,133.73
2020-09-13 22:00:00,56.5905,-7.0815,57.0318536653,3.1605,-0.6115,3.2191136202,53.43,-6.47,53.8203102927,134.17,57.0105,-7.1215,57.4535714512,3.1605,-0.6115,3.2191136202,53.85,-6.51,54.2420740754,134.02
