Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-13 22:30:00,54.27,-7.3565000000000005,54.766330827,2.7800000000000002,-0.4565,2.8172313093,51.49,-6.9,51.9502656394,134.39,54.67,-7.4065,55.1694221671,2.7800000000000002,-0.4565,2.8172313093,51.89,-6.95,52.3533628337,134.23
2020-09-13 23:00:00,50.5305,-8.112,51.1774948024,3.2205,-0.602,3.2762820773,47.31,-7.51,47.9023611109,135.05,50.8905,-8.142,51.5377061407,3.2205,-0.602,3.2762820773,47.67,-7.54,48.2626201112,134.9
2020-09-13 23:30:00,47.2515,-8.493,48.0087002662,2.8215,-0.533,2.8714023142,44.43,-7.96,45.1374179589,134.94,47.6015,-8.543,48.3620269556,2.8215,-0.533,2.8714023142,44.78,-8.01,45.4907518074,134.78
2020-09-14 00:00:00,45.298,-8.5915,46.1055601446,2.688,-0.48150000000000004,2.7307849146,42.61,-8.11,43.3749259365,134.98,45.618,-8.6415,46.4292735917,2.688,-0.48150000000000004,2.7307849146,42.93,-8.16,43.6986327017,134.82
2020-09-14 00:30:00,43.341,-8.7675,44.2189024881,2.461,-0.3175,2.4813962299,40.88,-8.45,41.744184026,135.3,43.661,-8.8075,44.5404869445,2.461,-0.3175,2.4813962299,41.2,-8.49,42.0656641455,135.14
2020-09-14 01:00:00,42.294,-9.0,43.2409809787,2.354,-0.27,2.3694336876,39.94,-8.73,40.8829609984,135.87,42.604,-9.05,43.5546015479,2.354,-0.27,2.3694336876,40.25,-8.78,41.1964913555,135.7
2020-09-14 01:30:00,41.8405,-9.252,42.851218702,2.5105,-0.312,2.529813086,39.33,-8.94,40.3332679063,135.75,42.1505,-9.302,43.164706118,2.5105,-0.312,2.529813086,39.64,-8.99,40.6466443879,135.59
2020-09-14 02:00:00,42.033,-9.107,43.0082612762,2.873,-0.517,2.9191467932,39.16,-8.59,40.0910675837,135.92,42.333,-9.157,43.3120484161,2.873,-0.517,2.9191467932,39.46,-8.64,40.3948164991,135.75
2020-09-14 02:30:00,41.6575,-9.3635,42.6968668464,2.3175,-0.29350000000000004,2.3360112371,39.34,-9.07,40.3720262063,136.36,41.9775,-9.4235,43.022236791,2.3175,-0.29350000000000004,2.3360112371,39.66,-9.13,40.6973279221,136.2
2020-09-14 03:00:00,41.075,-9.221,42.0972976092,1.635,-0.031,1.6352938574,39.44,-9.19,40.4965393583,137.12,41.385,-9.261,42.4085409558,1.635,-0.031,1.6352938574,39.75,-9.23,40.8075409698,136.95
2020-09-14 03:30:00,40.8005,-9.2785,41.8422198563,1.5705,-0.0485,1.5712487072,39.23,-9.23,40.3011885681,137.5,41.1005,-9.3285,42.1458421733,1.5705,-0.0485,1.5712487072,39.53,-9.28,40.6046709136,137.34
2020-09-14 04:00:00,40.7595,-9.4145,41.8326385792,1.6695,-0.0645,1.6707454923,39.09,-9.35,40.1926684857,137.1,41.0695,-9.4645,42.1459439389,1.6695,-0.0645,1.6707454923,39.4,-9.4,40.5058020535,136.94
2020-09-14 04:30:00,40.746,-9.23,41.778336683,1.516,0.01,1.5160329812,39.23,-9.24,40.3034799986,136.65,41.056,-9.28,42.0917276433,1.516,0.01,1.5160329812,39.54,-9.29,40.6166923813,136.48
2020-09-14 05:00:00,41.3585,-9.067,42.3407134003,1.6285,-0.097,1.6313862970000002,39.73,-8.97,40.7300110484,136.65,41.6485,-9.117,42.6346952757,1.6285,-0.097,1.6313862970000002,40.02,-9.02,41.0239052261,136.48
2020-09-14 05:30:00,42.922,-8.516,43.7586601714,1.562,-0.186,1.5730352825,41.36,-8.33,42.1905024857,134.41,43.252,-8.556000000000001,44.0901422089,1.562,-0.186,1.5730352825,41.69,-8.37,42.5219119984,134.25
2020-09-14 06:00:00,45.1875,-8.043,45.8977124185,1.5575,-0.14300000000000002,1.5640509103,43.63,-7.9,44.3394508311,134.81,45.5275,-8.083,46.2394652353,1.5575,-0.14300000000000002,1.5640509103,43.97,-7.94,44.6811425548,134.65
2020-09-14 06:30:00,51.707,-5.4,51.9882087497,1.617,0.07,1.6185144423,50.09,-5.47,50.3877862185,134.12,52.107,-5.42,52.388126985,1.617,0.07,1.6185144423,50.49,-5.49,50.78759888,133.96
2020-09-14 07:00:00,56.861,-2.8155,56.9306627508,1.681,0.0745,1.6826500676,55.18,-2.89,55.2556286726,133.81,57.281,-2.8155,57.3501525826,1.681,0.0745,1.6826500676,55.6,-2.89,55.6750581499,133.66
2020-09-14 07:30:00,63.4505,-0.18150000000000002,63.4507595896,9.7705,-0.8415,9.8066708163,53.68,0.66,53.6840572237,132.71,63.8705,-0.1515,63.8706796778,9.7705,-0.8415,9.8066708163,54.1,0.6900000000000001,54.1044000059,132.55
2020-09-14 08:00:00,66.7015,1.3685,66.7155371297,11.7215,-0.9815,11.7625211796,54.98,2.35,55.0301998906,132.25,67.0915,1.4085,67.1062831969,11.7215,-0.9815,11.7625211796,55.37,2.39,55.4215571777,132.09
2020-09-14 08:30:00,68.14,4.187,68.2685181398,34.18,2.467,34.2689143248,33.96,1.72,34.0035292286,132.95,68.4,4.207,68.5292554242,34.18,2.467,34.2689143248,34.22,1.74,34.2642087316,132.79
2020-09-14 09:00:00,67.2735,5.121,67.4681290926,36.0435,1.9609999999999999,36.0968061364,31.23,3.16,31.3894647931,132.49,67.5035,5.171,67.7012684759,36.0435,1.9609999999999999,36.0968061364,31.46,3.21,31.6233410632,132.33
2020-09-14 09:30:00,66.09,3.907,66.2053830817,12.8,-0.963,12.8361742353,53.29,4.87,53.5120640604,132.09,66.55,3.967,66.6681302348,12.8,-0.963,12.8361742353,53.75,4.93,53.9756185699,131.93
2020-09-14 10:00:00,64.462,3.9275,64.5815352887,10.652,-2.0825,10.8536588416,53.81,6.01,54.1445860636,131.91,64.872,3.9875,64.9944346867,10.652,-2.0825,10.8536588416,54.22,6.07,54.5587142444,131.76
2020-09-14 10:30:00,62.318,3.4285,62.4122402758,11.968,-2.2215,12.172431402600001,50.35,5.65,50.6660142502,132.04,62.688,3.4985,62.7855464757,11.968,-2.2215,12.172431402600001,50.72,5.72,51.0415203535,131.89
2020-09-14 11:00:00,60.677,3.6805,60.788522019,12.667,-2.5495,12.9210231503,48.01,6.23,48.41252937,132.24,61.027,3.7405,61.1415249176,12.667,-2.5495,12.9210231503,48.36,6.29,48.7673425563,132.08
2020-09-14 11:30:00,59.5735,3.8855,59.7000754815,21.5135,-3.5545,21.8051634367,38.06,7.44,38.7803713236,131.93,59.8635,3.9555,59.9940381413,21.5135,-3.5545,21.8051634367,38.35,7.51,39.0784160375,131.78
2020-09-14 12:00:00,59.8305,4.5075,60.0000523875,22.3505,-4.0025,22.7060533008,37.48,8.51,38.4339758547,131.82,60.1105,4.5975,60.2860615441,22.3505,-4.0025,22.7060533008,37.76,8.6,38.726962184,131.66
2020-09-14 12:30:00,60.067,4.6265,60.2449084259,15.977,-3.7535,16.4119862067,44.09,8.38,44.8793103779,131.62,60.427,4.7165,60.6107886539,15.977,-3.7535,16.4119862067,44.45,8.47,45.2497889498,131.47
2020-09-14 13:00:00,59.7875,4.739,59.9750221113,16.2375,-4.021,16.7279660225,43.55,8.76,44.4222928269,131.66,60.0975,4.819,60.2903994617,16.2375,-4.021,16.7279660225,43.86,8.84,44.741984757,131.51
2020-09-14 13:30:00,58.539,3.933,58.6709724651,16.899,-4.227,17.4196363337,41.64,8.16,42.4320067873,131.69,58.859,4.013,58.9956443307,16.899,-4.227,17.4196363337,41.96,8.24,42.761421866,131.54
2020-09-14 14:00:00,56.8525,3.273,56.9466354164,18.0425,-4.337,18.5564375689,38.81,7.61,39.5490606715,131.9,57.1325,3.3529999999999998,57.230806086,18.0425,-4.337,18.5564375689,39.09,7.69,39.8392294102,131.76
2020-09-14 14:30:00,56.2395,3.2225,56.3317482997,24.7595,-4.9875,25.2568405882,31.48,8.21,32.5329755786,131.65,56.4895,3.3025,56.5859533497,24.7595,-4.9875,25.2568405882,31.73,8.29,32.7950758499,131.51
2020-09-14 15:00:00,57.2255,3.4675000000000002,57.3304579303,23.5155,-4.3325,23.9112796918,33.71,7.8,34.6006372774,131.95,57.4555,3.5475,57.5649132415,23.5155,-4.3325,23.9112796918,33.94,7.88,34.8427610846,131.8
2020-09-14 15:30:00,58.243,5.0705,58.4632963427,43.043,0.0405,43.0430190536,15.2,5.03,16.0106495808,132.45,58.353,5.1305,58.5781071668,43.043,0.0405,43.0430190536,15.31,5.09,16.1339455807,132.3
2020-09-14 16:00:00,60.243,4.97,60.4476628911,41.923,0.22,41.9235772448,18.32,4.75,18.925773432,132.45,60.383,5.03,60.5921413139,41.923,0.22,41.9235772448,18.46,4.8100000000000005,19.0763649577,132.3
2020-09-14 16:30:00,61.8135,4.3835,61.968732878,39.1235,0.6235,39.1284679549,22.69,3.76,22.9994282538,132.76,61.9935,4.4235,62.1511174035,39.1235,0.6235,39.1284679549,22.87,3.8,23.183548046,132.61
2020-09-14 17:00:00,63.7005,3.8025,63.8138911719,37.1105,1.0025,37.1240382569,26.59,2.8,26.7370174103,132.69,63.9205,3.8525,64.036490195,37.1105,1.0025,37.1240382569,26.81,2.85,26.9610571009,132.55
2020-09-14 17:30:00,66.633,3.1115,66.7056078696,35.213,1.4315,35.2420850866,31.42,1.6800000000000002,31.4648820115,132.86,66.883,3.1315,66.9562691706,35.213,1.4315,35.2420850866,31.67,1.7000000000000002,31.7155939563,132.71
2020-09-14 18:00:00,69.818,3.4939999999999998,69.9053728979,33.368,2.114,33.4348982352,36.45,1.38,36.4761141022,132.72,70.108,3.534,70.197014324,33.368,2.114,33.4348982352,36.74,1.42,36.7674312402,132.57
2020-09-14 18:30:00,72.3375,3.7405,72.4341442035,31.9675,2.5505,32.0690833436,40.37,1.19,40.3875352058,132.94,72.6575,3.7605,72.7547501301,31.9675,2.5505,32.0690833436,40.69,1.21,40.7079869313,132.79
2020-09-14 19:00:00,73.182,3.319,73.2572241148,30.642,3.099,30.7983110738,42.54,0.22,42.5405688725,132.98,73.512,3.339,73.5877915486,30.642,3.099,30.7983110738,42.87,0.24,42.8706717932,132.79
2020-09-14 19:30:00,73.21,2.9815,73.2706861047,30.41,3.2915,30.5876130525,42.8,-0.31,42.8011226488,132.98,73.55,3.0015,73.6112185896,30.41,3.2915,30.5876130525,43.14,-0.29,43.1409747224,132.79
2020-09-14 20:00:00,74.81,2.9885,74.869668306,28.76,3.2685,28.9451324449,46.05,-0.28,46.0508512408,132.66,75.17,3.0085,75.2301799297,28.76,3.2685,28.9451324449,46.41,-0.26,46.4107282856,132.51
2020-09-14 20:30:00,74.4545,2.3064999999999998,74.4902175624,28.8445,2.9665,28.9966429522,45.61,-0.66,45.6147750186,132.99,74.8145,2.3165,74.8503545917,28.8445,2.9665,28.9966429522,45.97,-0.65,45.9745951586,132.84
2020-09-14 21:00:00,71.2475,1.5075,71.2634465382,29.1675,3.0075,29.3221437228,42.08,-1.5,42.1067263035,133.2,71.5675,1.5175,71.583586544,29.1675,3.0075,29.3221437228,42.4,-1.49,42.4261723468,133.05
2020-09-14 21:30:00,68.214,0.189,68.2142618299,23.464,2.179,23.5649599406,44.75,-1.99,44.7942250742,133.27,68.564,0.189,68.5642604934,23.464,2.179,23.5649599406,45.1,-1.99,45.143882199,133.11
2020-09-14 22:00:00,63.7445,-2.0915,63.7788025327,10.0345,-0.2315,10.0371700444,53.71,-1.8599999999999999,53.7421966429,133.14,64.1745,-2.0915,64.2085728116,10.0345,-0.2315,10.0371700444,54.14,-1.8599999999999999,54.1719410765,132.99
2020-09-14 22:30:00,60.4205,-2.961,60.493010681,7.7105,-0.891,7.7618097922,52.71,-2.07,52.750630328,133.08,60.8305,-2.961,60.902522536,7.7105,-0.891,7.7618097922,53.12,-2.07,53.1603169667,132.93
2020-09-14 23:00:00,57.133,-3.22,57.2236672103,7.493,-0.61,7.5177888372,49.64,-2.61,49.708567672,133.69,57.503,-3.22,57.5930847325,7.493,-0.61,7.5177888372,50.01,-2.61,50.0780610647,133.54
2020-09-14 23:30:00,53.598,-4.1015,53.7547012479,2.228,-0.29150000000000004,2.2469882621,51.37,-3.81,51.5110958921,133.87,53.998,-4.1115,54.1543021029,2.228,-0.29150000000000004,2.2469882621,51.77,-3.8200000000000003,51.9107435894,133.72
2020-09-15 00:00:00,50.9285,-4.4015,51.1183461636,1.7585000000000002,0.1685,1.7665544147,49.17,-4.57,49.3819177432,134.13,51.2985,-4.4215,51.488695502,1.7585000000000002,0.1685,1.7665544147,49.54,-4.59,49.7521828667,133.97
2020-09-15 00:30:00,48.4715,-4.9515,48.7237484652,1.8615,-0.24150000000000002,1.8771000240000002,46.61,-4.71,46.8473713243,134.21,48.8315,-4.9715,49.0839200197,1.8615,-0.24150000000000002,1.8771000240000002,46.97,-4.73,47.2075608351,134.05
2020-09-15 01:00:00,47.5935,-4.7375,47.8287063227,1.7435,0.2525,1.7616891042,45.85,-4.99,46.1207393696,133.47,47.9435,-4.7575,48.178968425,1.7435,0.2525,1.7616891042,46.2,-5.01,46.4708521549,133.31
2020-09-15 01:30:00,47.0025,-4.755,47.242407128,1.6825,0.28500000000000003,1.706467477,45.32,-5.04,45.5993859608,133.43,47.3525,-4.775,47.5926452433,1.6825,0.28500000000000003,1.706467477,45.67,-5.06,45.9494559271,133.28
2020-09-15 02:00:00,47.214,-4.7395,47.4512871928,1.6139999999999999,0.3005,1.641735743,45.6,-5.04,45.8776808481,133.53,47.554,-4.7595,47.7915866681,1.6139999999999999,0.3005,1.641735743,45.94,-5.06,46.2178234018,133.37
2020-09-15 02:30:00,46.672,-5.0325,46.9425355115,1.572,0.28750000000000003,1.5980739188,45.1,-5.32,45.4126898565,133.71,47.022,-5.0525,47.2926658188,1.572,0.28750000000000003,1.5980739188,45.45,-5.34,45.7626277655,133.56
2020-09-15 03:00:00,45.976,-5.1645,46.2651557465,1.516,0.3155,1.5484819179,44.46,-5.48,44.7964507523,133.75,46.316,-5.1945,46.606380317,1.516,0.3155,1.5484819179,44.8,-5.51,45.1375686098,133.59
2020-09-15 03:30:00,45.6065,-5.1445,45.8957375199,1.3665,0.42550000000000004,1.4312136458,44.24,-5.57,44.589264403,133.5,45.9365,-5.1645,46.2259028306,1.3665,0.42550000000000004,1.4312136458,44.57,-5.59,44.9191829846,133.35
2020-09-15 04:00:00,45.6295,-5.241,45.9295041477,1.2895,0.459,1.3687553653,44.34,-5.7,44.7048722177,133.58,45.9695,-5.271,46.2707074859,1.2895,0.459,1.3687553653,44.68,-5.73,45.0459243439,133.43
2020-09-15 04:30:00,45.386,-5.3795,45.7036980588,1.346,0.2205,1.3639414394,44.04,-5.6,44.3946122857,134.08,45.726,-5.3995,46.0436931213,1.346,0.2205,1.3639414394,44.38,-5.62,44.7344252226,133.93
2020-09-15 05:00:00,46.2035,-4.9455,46.4674228089,1.4235,0.4445,1.4912855193,44.78,-5.39,45.1032205059,134.2,46.5535,-4.9755,46.8186283706,1.4235,0.4445,1.4912855193,45.13,-5.42,45.4542990266,134.05
2020-09-15 05:30:00,47.316,-4.8645,47.5653993597,1.3559999999999999,0.42550000000000004,1.4211918414,45.96,-5.29,46.2634380478,133.93,47.676,-4.8745,47.9245420035,1.3559999999999999,0.42550000000000004,1.4211918414,46.32,-5.3,46.6222307489,133.78
2020-09-15 06:00:00,49.9395,-4.0985,50.1073982811,1.4095,0.41150000000000003,1.4683400492,48.53,-4.51,48.7391116045,133.81,50.3095,-4.1285,50.4786123274,1.4095,0.41150000000000003,1.4683400492,48.9,-4.54,49.1103003452,133.66
2020-09-15 06:30:00,55.413,-2.1655,55.4552969449,1.633,0.24450000000000002,1.6512023649,53.78,-2.41,53.8339716164,133.44,55.833,-2.1555,55.8745923408,1.633,0.24450000000000002,1.6512023649,54.2,-2.4,54.2531105099,133.29
2020-09-15 07:00:00,59.68,-0.34950000000000003,59.681023368,1.72,0.2505,1.7381456354,57.96,-0.6000000000000001,57.9631055069,133.21,60.13,-0.3295,60.1309027892,1.72,0.2505,1.7381456354,58.41,-0.58,58.4128795729,133.06
2020-09-15 07:30:00,65.5475,2.8575,65.6097558485,24.4775,2.8775,24.6460547046,41.07,-0.02,41.0700048697,133.32,65.8475,2.8675,65.9099067857,24.4775,2.8775,24.6460547046,41.37,-0.01,41.3700012086,133.18
2020-09-15 08:00:00,67.79,4.365,67.9303858741,27.82,3.165,27.999457584,39.97,1.2,39.9880094528,132.71,68.1,4.405,68.2423184322,27.82,3.165,27.999457584,40.28,1.24,40.2990818754,132.56
2020-09-15 08:30:00,69.4535,6.0195,69.7138654968,28.7335,2.8095,28.8705267098,40.72,3.21,40.8463278643,132.71,69.7835,6.0595,70.0460877744,28.7335,2.8095,28.8705267098,41.05,3.25,41.1784531035,132.56
2020-09-15 09:00:00,70.633,6.9385,70.9729770494,30.193,2.7385,30.3169363764,40.44,4.2,40.6575159103,132.71,70.933,6.9985,71.2774122093,30.193,2.7385,30.3169363764,40.74,4.26,40.9621190858,132.56
2020-09-15 09:30:00,68.7495,7.1145,69.1166395342,34.2295,2.0245,34.2893171483,34.52,5.09,34.8932443318,132.82,69.0095,7.1745,69.3814423351,34.2295,2.0245,34.2893171483,34.78,5.15,35.1592221188,132.67
2020-09-15 10:00:00,67.1245,7.213,67.5109314797,35.9945,1.553,36.0279868887,31.13,5.66,31.6403618816,133.25,67.3645,7.273,67.7559767788,35.9945,1.553,36.0279868887,31.37,5.72,31.8872278507,133.1
2020-09-15 10:30:00,65.0935,5.74,65.3460889591,20.6335,-1.96,20.726382276,44.46,7.7,45.1218527988,132.9,65.4635,5.83,65.7225892084,20.6335,-1.96,20.726382276,44.83,7.79,45.5017911735,132.75
2020-09-15 11:00:00,63.4495,5.436,63.6819373626,19.1595,-3.144,19.4157455754,44.29,8.58,45.1134181813,132.76,63.7695,5.516,64.0076197515,19.1595,-3.144,19.4157455754,44.61,8.66,45.4427959087,132.61
2020-09-15 11:30:00,62.5065,6.8295,62.8784908574,40.0265,0.1895,40.0269485784,22.48,6.64,23.4401365184,133.15,62.6665,6.8995,63.0451689069,40.0265,0.1895,40.0269485784,22.64,6.71,23.6134220307,133.0
2020-09-15 12:00:00,62.6425,7.614,63.1035324071,42.2725,-0.28600000000000003,42.2734674737,20.37,7.9,21.8482699544,132.06,62.7925,7.704,63.2633359241,42.2725,-0.28600000000000003,42.2734674737,20.52,7.99,22.020683459,131.91
2020-09-15 12:30:00,63.5145,7.7635000000000005,63.98721468,43.4345,-0.2665,43.4353175711,20.08,8.03,21.6260791638,132.25,63.6645,7.8435,64.1458420515,43.4345,-0.2665,43.4353175711,20.23,8.11,21.7950682495,132.1
2020-09-15 13:00:00,64.009,8.126,64.5227398442,41.539,-0.014,41.5390023592,22.47,8.14,23.8989644127,132.25,64.179,8.206,64.7014874404,41.539,-0.014,41.5390023592,22.64,8.22,24.0860540562,132.1
2020-09-15 13:30:00,65.8325,6.63,66.165511834,32.1125,-0.48,32.1160871877,33.72,7.11,34.4614349672,132.38,66.1125,6.7,66.4511298343,32.1125,-0.48,32.1160871877,34.0,7.18,34.749854676,132.23
2020-09-15 14:00:00,65.877,6.149,66.1633533763,28.337,-0.301,28.3385985892,37.54,6.45,38.0900787607,132.38,66.167,6.219,66.4586175751,28.337,-0.301,28.3385985892,37.83,6.52,38.3877493479,132.23
2020-09-15 14:30:00,66.6025,5.7475000000000005,66.8500318811,28.9425,-0.3225,28.944296718,37.66,6.07,38.1460417344,132.53,66.8825,5.8075,67.1341631548,28.9425,-0.3225,28.944296718,37.94,6.13,38.4320244067,132.39
2020-09-15 15:00:00,66.269,5.9855,66.5387599167,26.159,-0.0045000000000000005,26.1590003871,40.11,5.99,40.5548048941,132.65,66.589,6.0555,66.863771964,26.159,-0.0045000000000000005,26.1590003871,40.43,6.06,40.8816401334,132.5
2020-09-15 15:30:00,69.3025,6.4085,69.5981707985,24.5225,0.4685,24.5269749154,44.78,5.94,45.1722481176,132.65,69.6425,6.4685,69.9422568874,24.5225,0.4685,24.5269749154,45.12,6.0,45.5171879624,132.5
2020-09-15 16:00:00,71.5715,6.811,71.8948491427,27.8615,1.101,27.8832455652,43.71,5.71,44.0813815573,132.6,71.9015,6.871,72.2290547027,27.8615,1.101,27.8832455652,44.04,5.77,44.4163764844,132.45
2020-09-15 16:30:00,73.2965,6.9485,73.6251218301,32.3765,2.4385,32.4682003582,40.92,4.51,41.1677847352,132.98,73.6065,6.9985,73.9384598467,32.3765,2.4385,32.4682003582,41.23,4.5600000000000005,41.481399446,132.83
2020-09-15 17:00:00,72.612,5.97,72.8570068284,33.572,2.29,33.6500116493,39.04,3.68,39.2130590493,133.02,72.912,6.02,73.1600993985,33.572,2.29,33.6500116493,39.34,3.73,39.5164332905,132.88
2020-09-15 17:30:00,73.298,5.1675,73.4799282815,32.538,2.5675,32.6391406175,40.76,2.6,40.8428402538,133.02,73.608,5.2075,73.7919759882,32.538,2.5675,32.6391406175,41.07,2.64,41.1547627863,132.88
2020-09-15 18:00:00,72.8095,3.5965,72.8982722875,32.3895,2.7965,32.510000346,40.42,0.8,40.4279160977,133.23,73.1295,3.6165000000000003,73.2188694429,32.3895,2.7965,32.510000346,40.74,0.8200000000000001,40.7482514962,133.08
2020-09-15 18:30:00,72.967,3.221,73.038058093,32.607,2.851,32.7314015893,40.36,0.37,40.3616959505,133.23,73.277,3.241,73.348638774,32.607,2.851,32.7314015893,40.67,0.39,40.6718698857,133.08
2020-09-15 19:00:00,72.9875,3.235,73.0591567242,30.9575,2.995,31.1020390208,42.03,0.24,42.0306852193,133.45,73.3175,3.265,73.3901630414,30.9575,2.995,31.1020390208,42.36,0.27,42.3608604728,133.31
2020-09-15 19:30:00,73.4795,3.293,73.5532512487,29.8095,3.263,29.9875550729,43.67,0.03,43.6700103046,133.3,73.8195,3.303,73.8933582215,29.8095,3.263,29.9875550729,44.01,0.04,44.0100181777,133.15
2020-09-15 20:00:00,75.4345,3.332,75.5080526451,29.5345,3.232,29.7108147692,45.9,0.1,45.9001089323,133.3,75.7945,3.342,75.8681434744,29.5345,3.232,29.7108147692,46.26,0.11,46.2601307823,133.15
2020-09-15 20:30:00,75.056,2.83,75.1093338807,29.486,3.5,29.6929991075,45.57,-0.67,45.5749251234,132.8,75.406,2.84,75.4594622032,29.486,3.5,29.6929991075,45.92,-0.66,45.9247427864,132.65
2020-09-15 21:00:00,71.5095,1.9955,71.5373371779,29.4495,3.2155,29.6245251523,42.06,-1.22,42.0776900507,132.34,71.8195,2.0055,71.8474955061,29.4495,3.2155,29.6245251523,42.37,-1.21,42.3872740336,132.19
2020-09-15 21:30:00,68.637,1.2935,68.6491872585,29.607,3.3535,29.7963153972,39.03,-2.06,39.0843255027,132.67,68.927,1.2835,68.9389490872,29.607,3.3535,29.7963153972,39.32,-2.07,39.3744498374,132.52
2020-09-15 22:00:00,64.8125,0.146,64.8126644434,28.9425,3.236,29.1228433064,35.87,-3.09,36.0028471096,133.03,65.0825,0.136,65.0826420964,28.9425,3.236,29.1228433064,36.14,-3.1,36.272711506,132.88
2020-09-15 22:30:00,61.607,-2.0985,61.642729914,5.907,1.0615,6.0016190524,55.7,-3.16,55.7895653326,132.76,62.067,-2.0985,62.102465259,5.907,1.0615,6.0016190524,56.16,-3.16,56.2488328768,132.61
2020-09-15 23:00:00,57.2275,-3.008,57.3064989355,1.3775,0.352,1.4217630780000001,55.85,-3.36,55.9509794374,133.05,57.6475,-3.018,57.7264461079,1.3775,0.352,1.4217630780000001,56.27,-3.37,56.3708240138,132.89
2020-09-15 23:30:00,53.677,-3.6615,53.8017370654,1.177,0.3985,1.2426307778,52.5,-4.06,52.6567526534,133.33,54.077,-3.6715,54.2014929799,1.177,0.3985,1.2426307778,52.9,-4.07,53.056337039,133.18
2020-09-16 00:00:00,50.7765,-4.2985,50.9581205943,1.1365,0.4515,1.2229000368,49.64,-4.75,49.8667434269,133.77,51.1465,-4.3185,51.3284901833,1.1365,0.4515,1.2229000368,50.01,-4.77,50.2369684595,133.62
2020-09-16 00:30:00,48.7605,-4.6850000000000005,48.9850547131,1.0305,0.365,1.0932315628,47.73,-5.05,47.9964102824,133.96,49.1205,-4.705,49.3453193854,1.0305,0.365,1.0932315628,48.09,-5.07,48.3565197259,133.8
2020-09-16 01:00:00,47.6265,-5.083,47.8969768488,1.0065,0.187,1.023724206,46.62,-5.27,46.9169191231,133.96,47.9865,-5.113,48.2581283438,1.0065,0.187,1.023724206,46.98,-5.3,47.278011802500004,133.8
2020-09-16 01:30:00,47.0695,-5.289,47.3657191569,1.0395,0.181,1.0551403935,46.03,-5.47,46.3538757819,133.74,47.3995,-5.319,47.6970057891,1.0395,0.181,1.0551403935,46.36,-5.5,46.6851111169,133.59
2020-09-16 02:00:00,46.9165,-5.2545,47.2098267578,1.0965,0.4455,1.183546577,45.82,-5.7,46.1731783615,133.96,47.2665,-5.2845,47.560992026,1.0965,0.4455,1.183546577,46.17,-5.73,46.5242066026,133.81
2020-09-16 02:30:00,46.263,-5.484,46.5869018609,1.203,0.41600000000000004,1.2728963037,45.06,-5.9,45.4446212439,134.18,46.603,-5.514,46.9280705442,1.203,0.41600000000000004,1.2728963037,45.4,-5.93,45.7856407621,134.02
2020-09-16 03:00:00,45.6015,-5.6915,45.9553040954,1.2115,0.42850000000000005,1.2850464972,44.39,-6.12,44.8098928809,134.27,45.9315,-5.7215,46.2864802561,1.2115,0.42850000000000005,1.2850464972,44.72,-6.15,45.1409005227,134.11
2020-09-16 03:30:00,45.372,-5.907,45.7549017374,1.092,0.043000000000000003,1.0928462838,44.28,-5.95,44.6779688437,134.09,45.722,-5.937,46.1058483601,1.092,0.043000000000000003,1.0928462838,44.63,-5.98,45.0288496411,133.93
2020-09-16 04:00:00,44.9965,-6.0655,45.4034723617,1.2065000000000001,0.1145,1.2119209958,43.79,-6.18,44.2239358267,134.18,45.3165,-6.1055,45.7259478032,1.2065000000000001,0.1145,1.2119209958,44.11,-6.22,44.5463859365,134.01
2020-09-16 04:30:00,45.0125,-5.813,45.3862988715,1.3625,0.23700000000000002,1.382958875,43.65,-6.05,44.0672781097,134.18,45.3325,-5.843,45.7075070995,1.3625,0.23700000000000002,1.382958875,43.97,-6.08,44.3883689721,134.01
2020-09-16 05:00:00,45.532,-5.7059999999999995,45.8881407337,1.292,0.264,1.3186963259,44.24,-5.97,44.6409957326,134.11,45.872,-5.736,46.2292340408,1.292,0.264,1.3186963259,44.58,-6.0,44.9819563825,133.96
2020-09-16 05:30:00,47.18,-5.3535,47.4827585788,1.11,0.1165,1.116096882,46.07,-5.47,46.3935965409,134.73,47.54,-5.3735,47.8427225631,1.11,0.1165,1.116096882,46.43,-5.49,46.7534490706,134.57
2020-09-16 06:00:00,49.35,-4.914,49.5940510142,1.12,0.08600000000000001,1.1232969331,48.23,-5.0,48.4884821375,134.95,49.72,-4.924,49.9632282384,1.12,0.08600000000000001,1.1232969331,48.6,-5.01,48.8575490585,134.79
2020-09-16 06:30:00,54.7495,-3.0225,54.832866572,1.0695000000000001,0.0275,1.0698534946,53.68,-3.05,53.7665779086,134.15,55.1695,-3.0325,55.2527808033,1.0695000000000001,0.0275,1.0698534946,54.1,-3.06,54.1864706361,133.99
2020-09-16 07:00:00,59.12,-1.103,59.1302884231,1.31,0.057,1.3112394899,57.81,-1.16,57.8216369537,132.95,59.56,-1.093,59.5700281098,1.31,0.057,1.3112394899,58.25,-1.15,58.2613508254,132.8
2020-09-16 07:30:00,65.5395,2.468,65.5859518819,24.5695,1.998,24.6506051498,40.97,0.47000000000000003,40.9726957863,132.68,65.8295,2.518,65.8776395619,24.5695,1.998,24.6506051498,41.26,0.52,41.2632766513,132.53
2020-09-16 08:00:00,68.2105,4.069,68.3317574137,30.3505,2.819,30.481135334,37.86,1.25,37.8806296146,132.42,68.5005,4.089,68.6224338045,30.3505,2.819,30.481135334,38.15,1.27,38.171133072,132.26
2020-09-16 08:30:00,68.761,5.1245,68.9516904887,32.961,2.6745,33.0693282552,35.8,2.45,35.8837358702,132.29,69.031,5.1645,69.22391943,32.961,2.6745,33.0693282552,36.07,2.49,36.1558432345,132.13
2020-09-16 09:00:00,67.7585,5.6145,67.9907121047,34.4985,2.2645,34.572741611,33.26,3.35,33.4282829353,132.01,68.0085,5.6645,68.2439933804,34.4985,2.2645,34.572741611,33.51,3.4,33.6820441779,131.86
2020-09-16 09:30:00,67.1365,6.1125,67.4141846239,35.6065,1.5525,35.6403296632,31.53,4.5600000000000005,31.858036662700002,132.18,67.3765,6.1725,67.6586469603,35.6065,1.5525,35.6403296632,31.77,4.62,32.1041632814,132.02
2020-09-16 10:00:00,66.537,6.442,66.8481243791,37.237,0.8220000000000001,37.2460716452,29.3,5.62,29.8341147011,133.45,66.757,6.5120000000000005,67.0738637101,37.237,0.8220000000000001,37.2460716452,29.52,5.69,30.0633747274,133.3
2020-09-16 10:30:00,63.5625,5.8155,63.8279832558,38.9725,0.3055,38.9736973676,24.59,5.51,25.1997658719,133.57,63.7325,5.8755,64.0027581945,38.9725,0.3055,38.9736973676,24.76,5.57,25.3787805066,133.42
2020-09-16 11:00:00,61.928,4.7025,62.1062854327,23.898,-3.0875,24.0966192701,38.03,7.79,38.8196470875,132.98,62.248,4.7825,62.431448888,23.898,-3.0875,24.0966192701,38.35,7.87,39.1491941169,132.83
2020-09-16 11:30:00,60.448,4.152,60.5904267026,15.488,-3.548,15.8891928052,44.96,7.7,45.6145985404,132.98,60.798,4.232,60.9451116005,15.488,-3.548,15.8891928052,45.31,7.78,45.9730845169,132.83
2020-09-16 12:00:00,60.1,4.155,60.2434562836,15.27,-3.995,15.7839451659,44.83,8.15,45.5648043999,133.02,60.44,4.245,60.588890277,15.27,-3.995,15.7839451659,45.17,8.24,45.9154276905,132.86
2020-09-16 12:30:00,60.69,4.8025,60.879718349,15.09,-3.8975,15.5852047227,45.6,8.7,46.4225160886,133.02,61.04,4.8925,61.2357588036,15.09,-3.8975,15.5852047227,45.95,8.79,46.7831871509,132.9
2020-09-16 13:00:00,60.2375,4.529,60.4075181352,15.9975,-4.251,16.5526737191,44.24,8.78,45.1028380482,133.22,60.5675,4.629,60.7441330274,15.9975,-4.251,16.5526737191,44.57,8.88,45.4460042248,133.07
2020-09-16 13:30:00,59.6275,4.017,59.7626559421,16.5875,-4.453,17.1748177647,43.04,8.47,43.8655046705,133.37,59.9575,4.097,60.0973145427,16.5875,-4.453,17.1748177647,43.37,8.55,44.2047440893,133.22
2020-09-16 14:00:00,58.208,3.3845,58.3063127307,16.358,-4.4155,16.9434590403,41.85,7.8,42.5706765274,133.51,58.528,3.4645,58.6304489515,16.358,-4.4155,16.9434590403,42.17,7.88,42.8999219114,133.36
2020-09-16 14:30:00,58.6545,3.523,58.7602067666,15.6945,-4.237,16.25636796,42.96,7.76,43.6552310726,133.6,58.9745,3.623,59.0856816771,15.6945,-4.237,16.25636796,43.28,7.86,43.9879301627,133.45
2020-09-16 15:00:00,59.153,3.6415,59.2649806484,14.943,-3.9985,15.4687184747,44.21,7.64,44.8652839064,133.69,59.493,3.7215,59.6092829285,14.943,-3.9985,15.4687184747,44.55,7.72,45.2139458574,133.54
2020-09-16 15:30:00,60.4155,3.711,60.5293661065,13.9755,-3.529,14.4141750111,46.44,7.24,47.0009702028,133.82,60.7755,3.781,60.8929992795,13.9755,-3.529,14.4141750111,46.8,7.31,47.3674582388,133.68
2020-09-16 16:00:00,61.987,3.7335000000000003,62.0993332593,12.487,-3.1965,12.8896385229,49.5,6.93,49.982746023,133.66,62.377,3.8135,62.4934629481,12.487,-3.1965,12.8896385229,49.89,7.01,50.3800774116,133.51
2020-09-16 16:30:00,64.727,3.282,64.8101539344,10.987,-2.808,11.3401513658,53.74,6.09,54.0839689742,134.02,65.157,3.352,65.2431647991,10.987,-2.808,11.3401513658,54.17,6.16,54.5191204991,133.87
2020-09-16 17:00:00,67.9685,3.4005,68.053511243,9.8185,-2.3595,10.0980286442,58.15,5.76,58.4345796597,133.82,68.4185,3.4705,68.50646329,9.8185,-2.3595,10.0980286442,58.6,5.83,58.889293594,133.67
2020-09-16 17:30:00,71.16,3.0925,71.2271658586,8.65,-1.8675000000000002,8.8492969354,62.51,4.96,62.7064725527,133.89,71.65,3.1625,71.7197595245,8.65,-1.8675000000000002,8.8492969354,63.0,5.03,63.200481802,133.75
2020-09-16 18:00:00,72.4275,2.821,72.4824171593,7.1375,-1.379,7.2694942912,65.29,4.2,65.4249501337,133.63,72.9375,2.8810000000000002,72.9943769564,7.1375,-1.379,7.2694942912,65.8,4.26,65.9377554971,133.49
2020-09-16 18:30:00,73.8215,2.6029999999999998,73.8673775848,6.5615,-1.2469999999999999,6.6789438723,67.26,3.85,67.3700979664,133.69,74.3515,2.6630000000000003,74.3991741974,6.5615,-1.2469999999999999,6.6789438723,67.79,3.91,67.9026671052,133.54
2020-09-16 19:00:00,74.9745,2.59,75.0192225383,6.7745,-1.25,6.8888569625,68.2,3.84,68.3080200269,133.74,75.5045,2.65,75.5509895385,6.7745,-1.25,6.8888569625,68.73,3.9,68.8405614445,133.6
2020-09-16 19:30:00,75.362,2.3,75.397089095,5.612,-0.92,5.6869098815,69.75,3.22,69.8242858897,133.08,75.902,2.35,75.9383704329,5.612,-0.92,5.6869098815,70.29,3.27,70.3660216298,132.93
2020-09-16 20:00:00,76.419,2.317,76.4541172861,5.409,-0.913,5.4855127381,71.01,3.23,71.0834228214,132.05,76.979,2.367,77.0153824246,5.409,-0.913,5.4855127381,71.57,3.2800000000000002,71.6451205596,131.9
2020-09-16 20:30:00,74.842,1.518,74.8573930083,5.582,-1.002,5.6712192693,69.26,2.52,69.3058294806,132.09,75.362,1.5779999999999998,75.3785190091,5.582,-1.002,5.6712192693,69.78,2.58,69.8276793256,131.94
2020-09-16 21:00:00,70.723,0.1085,70.7230832278,5.353,-0.8715,5.4234787037,65.37,0.98,65.3773454646,132.43,71.233,0.1285,71.233115903,5.353,-0.8715,5.4234787037,65.88,1.0,65.8875891197,132.28
2020-09-16 21:30:00,67.3585,-0.8685,67.3640988547,5.4585,-0.8285,5.521017524,61.9,-0.04,61.9000129241,132.7,67.8385,-0.8485,67.8438061617,5.4585,-0.8285,5.521017524,62.38,-0.02,62.3800032062,132.55
2020-09-16 22:00:00,63.8795,-2.25,63.9191131059,5.4795,-0.93,5.5578611219,58.4,-1.32,58.4149159034,132.7,64.3195,-2.23,64.3581461841,5.4795,-0.93,5.5578611219,58.84,-1.3,58.8543592268,132.55
2020-09-16 22:30:00,60.4525,-2.9595000000000002,60.5248989797,5.0325,-0.7695000000000001,5.0909907189,55.42,-2.19,55.4632536009,133.41,60.8825,-2.9495,60.9539035378,5.0325,-0.7695000000000001,5.0909907189,55.85,-2.18,55.8925299123,133.26
2020-09-16 23:00:00,56.291,-3.952,56.4295577247,4.961,-0.802,5.0254079436,51.33,-3.15,51.4265631751,133.74,56.681,-3.952,56.8186066795,4.961,-0.802,5.0254079436,51.72,-3.15,51.8158363823,133.58
2020-09-16 23:30:00,53.037,-4.77,53.2510682428,5.667,-0.8,5.7231887091,47.37,-3.9699999999999998,47.5360684113,134.0,53.407,-4.77,53.6195910932,5.667,-0.8,5.7231887091,47.74,-3.9699999999999998,47.9047857734,133.85
2020-09-17 00:00:00,50.2135,-5.113,50.473144852,5.7535,-0.763,5.8038720911,44.46,-4.35,44.6722967845,134.51,50.5535,-5.133,50.8134239276,5.7535,-0.763,5.8038720911,44.8,-4.37,45.0126304497,134.35
2020-09-17 00:30:00,47.817,-5.652,48.149876355,5.217,-0.732,5.2681033589,42.6,-4.92,42.8831715245,135.18,48.147,-5.652,48.47761043,5.217,-0.732,5.2681033589,42.93,-4.92,43.2110090139,135.02
2020-09-17 01:00:00,47.034,-5.7765,47.3873939804,5.514,-0.8865000000000001,5.5848078078,41.52,-4.89,41.8069671227,135.34,47.354,-5.7865,47.7062354232,5.514,-0.8865000000000001,5.5848078078,41.84,-4.9,42.1259492475,135.18
2020-09-17 01:30:00,46.025,-6.2265,46.4442668932,5.795,-0.8565,5.8579533329,40.23,-5.37,40.5868180571,135.53,46.325,-6.2465,46.7442444291,5.795,-0.8565,5.8579533329,40.53,-5.39,40.886831621,135.38
2020-09-17 02:00:00,45.551,-6.3135,45.986453258,5.941,-0.7935,5.9937570229,39.61,-5.52,39.9927805985,135.61,45.861,-6.3235,46.2949022383,5.941,-0.7935,5.9937570229,39.92,-5.53,40.3012071779,135.46
2020-09-17 02:30:00,45.2885,-6.338,45.7298422942,5.8885000000000005,-0.728,5.9333309574,39.4,-5.61,39.7973881053,135.73,45.5985,-6.348,46.0382482969,5.8885000000000005,-0.728,5.9333309574,39.71,-5.62,40.1057165501,135.58
2020-09-17 03:00:00,44.484,-6.5705,44.9666290292,5.714,-0.7005,5.7567782874,38.77,-5.87,39.2118579004,135.89,44.784,-6.5905000000000005,45.2663378931,5.714,-0.7005,5.7567782874,39.07,-5.89,39.5114793446,135.73
2020-09-17 03:30:00,44.09,-6.5595,44.5752749879,5.46,-0.9395,5.5402400896,38.63,-5.62,39.0366660974,135.95,44.4,-6.5795,44.8848506765,5.46,-0.9395,5.5402400896,38.94,-5.64,39.3463238435,135.79
2020-09-17 04:00:00,44.0325,-6.364,44.4900163211,5.2025,-0.764,5.2582984177,38.83,-5.6,39.231733329,135.88,44.3325,-6.374,44.7883738514,5.2025,-0.764,5.2582984177,39.13,-5.61,39.5301024537,135.73
2020-09-17 04:30:00,43.891,-6.46,44.3638533155,4.971,-0.81,5.0365604335,38.92,-5.65,39.3279658767,135.74,44.191,-6.48,44.6635744315,4.971,-0.81,5.0365604335,39.22,-5.67,39.6277339751,135.58
2020-09-17 05:00:00,44.1345,-6.5225,44.6138666392,5.1845,-0.8325,5.2509138728,38.95,-5.69,39.3634170265,135.6,44.4345,-6.5425,44.9135736331,5.1845,-0.8325,5.2509138728,39.25,-5.71,39.6631642711,135.45
2020-09-17 05:30:00,45.6525,-6.135,46.0628807311,4.6825,-0.805,4.7511926134,40.97,-5.33,41.3152490008,134.59,45.9725,-6.155,46.3826991587,4.6825,-0.805,4.7511926134,41.29,-5.35,41.6351606218,134.44
2020-09-17 06:00:00,47.3645,-5.9285,47.7340860654,4.6345,-0.6885,4.6853625794,42.73,-5.24,43.0500929151,134.41,47.6945,-5.9385,48.0627830291,4.6345,-0.6885,4.6853625794,43.06,-5.25,43.3788669746,134.25
2020-09-17 06:30:00,52.999,-3.607,53.1216005971,5.109,-0.727,5.1604660642,47.89,-2.88,47.976520299,133.36,53.379,-3.597,53.500056542,5.109,-0.727,5.1604660642,48.27,-2.87,48.3552458374,133.2
2020-09-17 07:00:00,57.7315,-1.6455000000000002,57.7549457839,5.1515,-0.7355,5.2037402414,52.58,-0.91,52.5878740776,133.0,58.1515,-1.6055000000000001,58.1736588371,5.1515,-0.7355,5.2037402414,53.0,-0.87,53.0071400851,132.85
2020-09-17 07:30:00,64.1635,1.0435,64.1719847324,5.3035,-0.8365,5.3690636521,58.86,1.88,58.8900161318,132.29,64.6235,1.0935,64.6327509433,5.3035,-0.8365,5.3690636521,59.32,1.9300000000000002,59.3513883578,132.14
2020-09-17 08:00:00,67.3675,2.4515000000000002,67.412090225,12.4475,-1.5585,12.5446872619,54.92,4.01,55.0662010674,131.75,67.7875,2.5215,67.8343800628,12.4475,-1.5585,12.5446872619,55.34,4.08,55.4901973325,131.6
2020-09-17 08:30:00,68.3335,3.749,68.4362639487,14.4735,-1.891,14.596509283,53.86,5.64,54.1544938117,131.59,68.7435,3.829,68.8500547077,14.4735,-1.891,14.596509283,54.27,5.72,54.5706083895,131.43
2020-09-17 09:00:00,67.4525,5.187,67.6516424431,9.3025,-1.7229999999999999,9.4607206517,58.15,6.91,58.5591205535,131.29,67.9225,5.277,68.1271805908,9.3025,-1.7229999999999999,9.4607206517,58.62,7.0,59.0364666964,131.14
2020-09-17 09:30:00,67.5185,6.0545,67.7894151951,9.8085,-2.1755,10.0468638141,57.71,8.23,58.2938847565,132.07,67.9685,6.1545,68.2465739983,9.8085,-2.1755,10.0468638141,58.16,8.33,58.7535062783,131.92
2020-09-17 10:00:00,65.545,5.91,65.8109043016,11.635,-2.63,11.9285424508,53.91,8.54,54.5822287929,132.25,65.955,6.0,66.2273510341,11.635,-2.63,11.9285424508,54.32,8.63,55.0012663491,132.09
2020-09-17 10:30:00,62.291,4.8305,62.4780154234,13.661,-3.2595,14.0444744028,48.63,8.09,49.2983265436,132.53,62.681,4.9305,62.8746180207,13.661,-3.2595,14.0444744028,49.02,8.19,49.6994617677,132.37
2020-09-17 11:00:00,60.1425,4.896,60.341454426,15.7425,-3.604,16.1497715851,44.4,8.5,45.20630487,132.31,60.4725,4.996,60.6785239788,15.7425,-3.604,16.1497715851,44.73,8.6,45.549235998,132.16
2020-09-17 11:30:00,58.368,4.343,58.5293522346,16.648,-4.067,17.1375725527,41.72,8.41,42.5592116938,132.31,58.688,4.443,58.855939318,16.648,-4.067,17.1375725527,42.04,8.51,42.8926765311,132.16
2020-09-17 12:00:00,58.1255,4.555,58.3037029291,17.8955,-4.455,18.4416904119,40.23,9.01,41.2266054872,132.15,58.4355,4.665,58.6214114915,17.8955,-4.455,18.4416904119,40.54,9.12,41.5531707575,132.0
2020-09-17 12:30:00,58.241,4.8265,58.4406466704,18.971,-4.6535,19.5334048043,39.27,9.48,40.398060597,132.15,58.541,4.9265,58.7479283316,18.971,-4.6535,19.5334048043,39.57,9.58,40.7131588065,132.0
2020-09-17 13:00:00,57.048,4.695,57.2408711412,20.988,-4.905,21.5535419131,36.06,9.6,37.3159965698,132.4,57.308,4.805,57.5090852735,20.988,-4.905,21.5535419131,36.32,9.71,37.595564898,132.26
2020-09-17 13:30:00,55.5845,3.784,55.7131519145,21.4945,-5.076,22.0857263012,34.09,8.86,35.2225453368,132.33,55.8445,3.884,55.9794036789,21.4945,-5.076,22.0857263012,34.35,8.96,35.4993535152,132.18
2020-09-17 14:00:00,54.1325,3.219,54.2281247809,21.3725,-4.891,21.9250002794,32.76,8.11,33.7489214642,132.21,54.3825,3.309,54.4830779899,21.3725,-4.891,21.9250002794,33.01,8.2,34.0132341891,132.06
2020-09-17 14:30:00,54.0825,3.2415,54.1795545247,20.1825,-4.6985,20.7221912089,33.9,7.94,34.8174324154,132.45,54.3425,3.3415,54.4451368673,20.1825,-4.6985,20.7221912089,34.16,8.04,35.0934067882,132.3
2020-09-17 15:00:00,55.1245,3.669,55.2464665047,18.7945,-4.331,19.2870627948,36.33,8.0,37.2003884388,132.4,55.4045,3.769,55.5325488452,18.7945,-4.331,19.2870627948,36.61,8.1,37.4953610464,132.26
2020-09-17 15:30:00,56.8325,4.1635,56.9848031365,16.7025,-4.0265,17.1809839212,40.13,8.19,40.9572093776,132.65,57.1425,4.2535,57.3005895999,16.7025,-4.0265,17.1809839212,40.44,8.28,41.2789534751,132.5
2020-09-17 16:00:00,59.264,4.1415,59.4085323691,16.674,-3.5484999999999998,17.0474082561,42.59,7.69,43.2786806638,132.83,59.604,4.2315,59.7540158337,16.674,-3.5484999999999998,17.0474082561,42.93,7.78,43.6292711376,132.69
2020-09-17 16:30:00,61.962,4.083,62.0963793872,13.472,-3.147,13.8346808059,48.49,7.23,49.026044099,133.33,62.332,4.173,62.47153074,13.472,-3.147,13.8346808059,48.86,7.32,49.4052831183,133.18
2020-09-17 17:00:00,64.5145,3.9619999999999997,64.6360437701,25.1245,0.122,25.1247962032,39.39,3.84,39.5767318004,133.54,64.8245,4.032,64.9497715489,25.1245,0.122,25.1247962032,39.7,3.91,39.8920806677,133.39
2020-09-17 17:30:00,67.0485,3.5005,67.139815702,23.8685,0.6405000000000001,23.877092212,43.18,2.86,43.2746114945,133.68,67.3985,3.5404999999999998,67.4914286595,23.8685,0.6405000000000001,23.877092212,43.53,2.9,43.6264930977,133.53
2020-09-17 18:00:00,69.277,2.864,69.3361754425,9.777,-0.806,9.8101664104,59.5,3.67,59.6130765856,133.41,69.787,2.924,69.848229362,9.777,-0.806,9.8101664104,60.01,3.73,60.1258097659,133.26
2020-09-17 18:30:00,60.726,0.199,60.7263260621,5.396,-1.061,5.4993215036,55.33,1.26,55.3443447879,133.72,61.156,0.23900000000000002,61.1564670088,5.396,-1.061,5.4993215036,55.76,1.3,55.7751521737,133.57
2020-09-17 19:00:00,59.003,-0.2625,59.0035839187,5.323,-0.9725,5.4111075807,53.68,0.71,53.684695212,133.91,59.413,-0.2325,59.4134549176,5.323,-0.9725,5.4111075807,54.09,0.74,54.095061697,133.76
2020-09-17 19:30:00,58.8115,-0.222,58.8119189982,13.0215,-1.512,13.1089895206,45.79,1.29,45.808167394,133.68,59.1715,-0.182,59.1717798976,13.0215,-1.512,13.1089895206,46.15,1.33,46.1691607028,133.53
2020-09-17 20:00:00,60.323,-0.1835,60.323279099,13.323,-1.5434999999999999,13.4121109916,47.0,1.3599999999999999,47.0196724787,133.32,60.693,-0.1535,60.6931941098,13.323,-1.5434999999999999,13.4121109916,47.37,1.3900000000000001,47.390389321,133.17
2020-09-17 20:30:00,59.497,-1.1315,59.5077583282,6.857,-1.1415,6.9513647041,52.64,0.01,52.6400009498,133.74,59.927,-1.1115,59.9373069236,6.857,-1.1415,6.9513647041,53.07,0.03,53.0700084794,133.59
2020-09-17 21:00:00,57.1545,-2.045,57.1910735627,6.5245,-0.925,6.5897439442,50.63,-1.12,50.6423863972,132.94,57.5445,-2.025,57.5801190104,6.5245,-0.925,6.5897439442,51.02,-1.1,51.0318567172,132.79
2020-09-17 21:30:00,55.448,-2.8435,55.5208627117,6.838,-1.0035,6.9112412959,48.61,-1.8399999999999999,48.6448116452,132.94,55.838,-2.8335,55.9098467736,6.838,-1.0035,6.9112412959,49.0,-1.83,49.0341605414,132.79
2020-09-17 22:00:00,51.835,-3.466,51.9507495711,6.255,-0.996,6.3338014652,45.58,-2.47,45.6468761253,132.84,52.195,-3.466,52.3099529822,6.255,-0.996,6.3338014652,45.94,-2.47,46.0063528222,132.69
2020-09-17 22:30:00,48.8295,-4.2435,49.0135426438,6.3295,-0.8735,6.3894892206,42.5,-3.37,42.6334012249,132.95,49.1595,-4.2435,49.3423117871,6.3295,-0.8735,6.3894892206,42.83,-3.37,42.9623765637,132.79
2020-09-17 23:00:00,44.6835,-5.2795,44.9943140019,5.8935,-0.8795000000000001,5.9587635043,38.79,-4.4,39.0387512608,133.23,44.9735,-5.2895,45.283490507,5.8935,-0.8795000000000001,5.9587635043,39.08,-4.41,39.3280370728,133.08
2020-09-17 23:30:00,41.7155,-5.9265,42.1343843256,6.0955,-0.9365,6.1670213637,35.62,-4.99,35.9678259004,133.47,41.9955,-5.9365,42.4130174887,6.0955,-0.9365,6.1670213637,35.9,-5.0,36.2465170741,133.32
2020-09-18 00:00:00,38.9805,-6.3345,39.4918380238,6.0005,-1.0445,6.0907290615,32.98,-5.29,33.4015643346,134.63,39.2305,-6.3545,39.7418142578,6.0005,-1.0445,6.0907290615,33.23,-5.31,33.6515824294,134.47
2020-09-18 00:30:00,37.223,-6.404,37.7698682153,6.153,-1.184,6.2658810234,31.07,-5.22,31.5054487351,135.17,37.463,-6.414,38.0081013075,6.153,-1.184,6.2658810234,31.31,-5.23,31.7438025447,135.01
2020-09-18 01:00:00,37.166,-6.713,37.7673923511,5.676,-0.833,5.7367991947,31.49,-5.88,32.0342707112,135.9,37.416,-6.723,38.0152046555,5.676,-0.833,5.7367991947,31.74,-5.89,32.2818788177,135.73
2020-09-18 01:30:00,37.4585,-6.7865,38.0683044605,5.5185,-0.6465000000000001,5.5562401406,31.94,-6.14,32.5248089925,135.56,37.7085,-6.8165,38.3196508922,5.5185,-0.6465000000000001,5.5562401406,32.19,-6.17,32.77598206,135.4
2020-09-18 02:00:00,37.353,-6.6715,37.9441104949,4.723,-0.6715,4.7704969605,32.63,-6.0,33.1770538174,135.52,37.613,-6.6815,38.2018351817,4.723,-0.6715,4.7704969605,32.89,-6.01,33.4345958552,135.36
2020-09-18 02:30:00,36.9755,-6.8435,37.6034718144,5.4755,-0.8135,5.5356013675,31.5,-6.03,32.0719643926,136.18,37.2155,-6.8635,37.8431112952,5.4755,-0.8135,5.5356013675,31.74,-6.05,32.3114546253,136.02
2020-09-18 03:00:00,35.6125,-6.8705,36.2691870118,5.4525,-0.7505000000000001,5.5039082932,30.16,-6.12,30.7746649048,135.91,35.8425,-6.8805,36.4969325629,5.4525,-0.7505000000000001,5.5039082932,30.39,-6.13,31.0020805753,135.74
2020-09-18 03:30:00,35.1385,-7.2075,35.8700744145,5.9385,-0.8775000000000001,6.0029816342,29.2,-6.33,29.8782345529,135.17,35.3685,-7.2275,36.0994120243,5.9385,-0.8775000000000001,6.0029816342,29.43,-6.35,30.107264904,135.01
2020-09-18 04:00:00,35.462,-7.0975,36.1652865363,5.902,-0.8375,5.9611249148,29.56,-6.26,30.2155787633,135.1,35.692,-7.1175,36.3947478388,5.902,-0.8375,5.9611249148,29.79,-6.28,30.444745031,134.94
2020-09-18 04:30:00,35.973,-7.1915,36.6847979584,6.443,-0.8215,6.4951606023,29.53,-6.37,30.2092336877,135.37,36.203,-7.2115,36.9142647394,6.443,-0.8215,6.4951606023,29.76,-6.39,30.4382933162,135.21
2020-09-18 05:00:00,36.2485,-7.081,36.9336474404,6.2285,-0.741,6.2724232359,30.02,-6.34,30.682177237,135.17,36.4785,-7.111,37.1651353186,6.2285,-0.741,6.2724232359,30.25,-6.37,30.9134177987,135.01
2020-09-18 05:30:00,36.9895,-6.9435,37.6355590167,6.0995,-0.6935,6.1387981316,30.89,-6.25,31.5159419977,134.6,37.2295,-6.9635,37.8751369965,6.0995,-0.6935,6.1387981316,31.13,-6.27,31.7551539124,134.44
2020-09-18 06:00:00,38.218,-6.4645,38.76087311,6.048,-0.7345,6.0924374638,32.17,-5.73,32.6763186421,134.15,38.478,-6.4845,39.0205743711,6.048,-0.7345,6.0924374638,32.43,-5.75,32.935807262,133.99
2020-09-18 06:30:00,42.2675,-4.823,42.5417781158,6.6875,-1.013,6.7637877887,35.58,-3.81,35.7834109609,134.37,42.5475,-4.823,42.8199846479,6.6875,-1.013,6.7637877887,35.86,-3.81,36.0618316229,134.21
2020-09-18 07:00:00,46.1185,-3.645,46.2623180056,6.7385,-0.975,6.8086714747,39.38,-2.67,39.4704104362,134.33,46.4385,-3.625,46.5797692915,6.7385,-0.975,6.8086714747,39.7,-2.65,39.7883462838,134.17
2020-09-18 07:30:00,50.8555,-2.099,50.8987984264,7.3055,-1.159,7.3968649609,43.55,-0.9400000000000001,43.56014348,133.66,51.1955,-2.069,51.2372909242,7.3055,-1.159,7.3968649609,43.89,-0.91,43.8994327982,133.51
2020-09-18 08:00:00,54.464,-1.299,54.4794887733,9.484,-1.959,9.6842107061,44.98,0.66,44.9848418915,134.09,54.824,-1.279,54.8389169933,9.484,-1.959,9.6842107061,45.34,0.68,45.3450989634,133.93
2020-09-18 08:30:00,56.9375,-0.965,56.9456770199,11.8175,-2.495,12.0780102355,45.12,1.53,45.1459333717,134.32,57.2975,-0.915,57.3048054813,11.8175,-2.495,12.0780102355,45.48,1.58,45.5074367549,134.15
2020-09-18 09:00:00,57.2755,-1.0595,57.285298642,13.2055,-2.6795,13.4746039088,44.07,1.62,44.0997653055,134.46,57.6155,-1.0095,57.624343211,13.2055,-2.6795,13.4746039088,44.41,1.67,44.4413883672,134.3
2020-09-18 09:30:00,59.13,-0.859,59.1362391516,14.28,-2.6790000000000003,14.5291238896,44.85,1.82,44.8869123465,134.35,59.48,-0.8190000000000001,59.4856382751,14.28,-2.6790000000000003,14.5291238896,45.2,1.8599999999999999,45.238253724,134.19
2020-09-18 10:00:00,59.4015,-1.851,59.4303323502,17.1815,-3.781,17.592609336,42.22,1.9300000000000002,42.2640899583,134.57,59.7315,-1.8010000000000002,59.7586453432,17.1815,-3.781,17.592609336,42.55,1.98,42.5960432435,134.41
2020-09-18 10:30:00,58.338,-2.567,58.3944495051,18.348,-4.157,18.8130208366,39.99,1.5899999999999999,40.0215966698,135.0,58.638,-2.527,58.6924251757,18.348,-4.157,18.8130208366,40.29,1.63,40.3229587208,134.84
2020-09-18 11:00:00,57.726,-3.014,57.8046301952,19.596,-4.654,20.1410757409,38.13,1.6400000000000001,38.1652525211,134.45,58.026,-2.974,58.1021630578,19.596,-4.654,20.1410757409,38.43,1.6800000000000002,38.4667037839,134.29
2020-09-18 11:30:00,57.268,-3.5835,57.3800078098,20.758,-4.9735,21.3454975639,36.51,1.3900000000000001,36.5364502928,133.85,57.548,-3.5335,57.6563780188,20.758,-4.9735,21.3454975639,36.79,1.44,36.8181707856,133.69
2020-09-18 12:00:00,58.202,-3.581,58.312060202,22.012,-5.351,22.6530648037,36.19,1.77,36.2332582029,133.74,58.482,-3.541,58.5891031251,22.012,-5.351,22.6530648037,36.47,1.81,36.5148873749,133.59
2020-09-18 12:30:00,58.304,-3.999,58.4409823412,23.264,-5.659,23.9423887071,35.04,1.6600000000000001,35.0792987387,133.74,58.574,-3.959,58.7076413851,23.264,-5.659,23.9423887071,35.31,1.7000000000000002,35.3508995642,133.59
2020-09-18 13:00:00,56.746,-4.321,56.9102763743,23.076,-5.711,23.7721958809,33.67,1.3900000000000001,33.6986794994,133.74,57.006,-4.281,57.1665198958,23.076,-5.711,23.7721958809,33.93,1.43,33.9601207301,133.59
2020-09-18 13:30:00,54.794,-4.9935,55.0210639505,22.184,-5.6335,22.8881230827,32.61,0.64,32.6162796775,134.32,55.044,-4.9535,55.266437358,22.184,-5.6335,22.8881230827,32.86,0.68,32.8670351568,134.16
2020-09-18 14:00:00,54.3285,-5.0345,54.561269253,23.9785,-6.0945,24.7408850387,30.35,1.06,30.3685050669,134.59,54.5585,-4.9845,54.7857204251,23.9785,-6.0945,24.7408850387,30.58,1.11,30.6001388886,134.44
2020-09-18 14:30:00,52.774,-5.2765,53.0371240571,24.444,-6.2165,25.2220936532,28.33,0.9400000000000001,28.345590486,135.87,52.994,-5.2365,53.2520888628,24.444,-6.2165,25.2220936532,28.55,0.98,28.5668146632,135.72
2020-09-18 15:00:00,52.224,-5.2055,52.4827915249,24.994,-6.3355,25.7844642421,27.23,1.13,27.2534364806,134.21,52.434,-5.1655,52.6878235103,24.994,-6.3355,25.7844642421,27.44,1.17,27.4649321863,134.05
2020-09-18 15:30:00,51.4175,-5.258,51.6856447212,24.2175,-6.248,25.0104940025,27.2,0.99,27.2180105812,133.82,51.6275,-5.218,51.8905220657,24.2175,-6.248,25.0104940025,27.41,1.03,27.4293455992,133.66
2020-09-18 16:00:00,52.24,-5.393,52.5176355999,22.79,-5.413,23.4240190616,29.45,0.02,29.4500067912,134.56,52.48,-5.353,52.7522986134,22.79,-5.413,23.4240190616,29.69,0.06,29.6900606264,134.4
2020-09-18 16:30:00,49.7935,-4.374,49.9852430048,17.6635,-4.114,18.136268311,32.13,-0.26,32.1310519591,135.01,50.0435,-4.344,50.2316855008,17.6635,-4.114,18.136268311,32.38,-0.23,32.380816852,134.85
2020-09-18 17:00:00,51.6665,-3.717,51.8000319619,15.5765,-3.887,16.0541621161,36.09,0.17,36.0904003857,134.63,51.9665,-3.697,52.0978399864,15.5765,-3.887,16.0541621161,36.39,0.19,36.390496012,134.47
2020-09-18 17:30:00,53.7435,-4.2955,53.9148876703,15.7135,-4.1055,16.2409732621,38.03,-0.19,38.0304746223,134.23,54.0435,-4.2655,54.2115705592,15.7135,-4.1055,16.2409732621,38.33,-0.16,38.3303339406,134.08
2020-09-18 18:00:00,52.7435,-3.838,52.882956009,13.1035,-3.338,13.5219804855,39.64,-0.5,39.643153255,134.05,53.0635,-3.798,53.199246576,13.1035,-3.338,13.5219804855,39.96,-0.46,39.9626475599,133.9
2020-09-18 18:30:00,52.237,-3.4855,52.3531553896,11.767,-3.2055,12.1957992461,40.47,-0.28,40.4709686071,134.21,52.557,-3.4555,52.6704730304,11.767,-3.2055,12.1957992461,40.79,-0.25,40.790766112,134.05
2020-09-18 19:00:00,53.381,-3.335,53.4850762924,10.271,-2.455,10.560325089700001,43.11,-0.88,43.1189807393,134.12,53.731,-3.315,53.8331643692,10.271,-2.455,10.560325089700001,43.46,-0.86,43.468508141,133.96
