Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-18 19:30:00,54.3355,-3.4125,54.4425542797,9.525500000000001,-1.8725,9.7078013216,44.81,-1.54,44.8364550338,133.89,54.7055,-3.3925,54.8105900944,9.525500000000001,-1.8725,9.7078013216,45.18,-1.52,45.2055616047,133.74
2020-09-18 20:00:00,55.769,-3.121,55.8562619766,7.289,-1.171,7.3824631391,48.48,-1.9500000000000002,48.5192013537,133.51,56.169,-3.111,56.2550876099,7.289,-1.171,7.3824631391,48.88,-1.94,48.9184832144,133.36
2020-09-18 20:30:00,54.3065,-3.8120000000000003,54.4401257002,7.1065,-1.262,7.2176856575,47.2,-2.55,47.2688322259,134.29,54.6765,-3.802,54.8085290466,7.1065,-1.262,7.2176856575,47.57,-2.54,47.6377633816,134.14
2020-09-18 21:00:00,51.9915,-4.755,52.2084868316,8.3015,-1.605,8.4552307627,43.69,-3.15,43.8034085432,134.76,52.3415,-4.745,52.5561380549,8.3015,-1.605,8.4552307627,44.04,-3.14,44.1517972454,134.6
2020-09-18 21:30:00,49.958,-5.569,50.2674400084,8.628,-1.699,8.7936900673,41.33,-3.87,41.510791368,134.89,50.278,-5.569,50.5854825518,8.628,-1.699,8.7936900673,41.65,-3.87,41.8294083152,134.73
2020-09-18 22:00:00,47.261,-6.237,47.6707697651,9.511,-2.017,9.7225207637,37.75,-4.22,37.9851405157,134.28,47.571,-6.247,47.9794231937,9.511,-2.017,9.7225207637,38.06,-4.23,38.2943403129,134.12
2020-09-18 22:30:00,44.888,-6.8445,45.406824644,9.028,-1.6745,9.1819787764,35.86,-5.17,36.2307673118,135.08,45.168,-6.8445,45.6836448223,9.028,-1.6745,9.1819787764,36.14,-5.17,36.5079237974,134.92
2020-09-18 23:00:00,41.729,-7.2405,42.3525002951,7.959,-1.4805000000000001,8.0955272373,33.77,-5.76,34.257707162,136.35,41.999,-7.2605,42.621952809,7.959,-1.4805000000000001,8.0955272373,34.04,-5.78,34.5272356264,136.19
2020-09-18 23:30:00,39.5775,-7.756,40.3303117053,8.9275,-1.646,9.0779718137,30.65,-6.11,31.2530734489,136.25,39.8275,-7.766,40.5775863285,8.9275,-1.646,9.0779718137,30.9,-6.12,31.5002285706,136.08
2020-09-19 00:00:00,37.5425,-8.011,38.3876989054,7.3025,-1.071,7.3806197064,30.24,-6.94,31.0261373684,136.34,37.7825,-8.041,38.6286808893,7.3025,-1.071,7.3806197064,30.48,-6.97,31.2667762969,136.18
2020-09-19 00:30:00,36.549,-8.175,37.4521030918,7.099,-0.855,7.1503025111,29.45,-7.32,30.3460854148,136.38,36.789,-8.195,37.6906957484,7.099,-0.855,7.1503025111,29.69,-7.34,30.5838470438,136.21
2020-09-19 01:00:00,35.013,-8.2575,35.9735524413,7.713,-1.1875,7.8038788593,27.3,-7.07,28.2006187875,136.85,35.233,-8.2775,36.1922822609,7.713,-1.1875,7.8038788593,27.52,-7.09,28.4186294532,136.68
2020-09-19 01:30:00,34.088,-8.515,35.1354090484,8.998,-1.745,9.165643949,25.09,-6.77,25.987323833,137.06,34.298,-8.525,35.3415962995,8.998,-1.745,9.165643949,25.3,-6.78,26.1927165449,136.89
2020-09-19 02:00:00,34.1015,-8.5885,35.1663850076,8.1215,-1.5485,8.267805906,25.98,-7.04,26.916946335,136.95,34.3115,-8.618500000000001,35.3773596315,8.1215,-1.5485,8.267805906,26.19,-7.07,27.1274952769,136.78
2020-09-19 02:30:00,33.4005,-8.594,34.4884072733,7.1205,-1.164,7.2150132536000005,26.28,-7.43,27.3101318195,137.15,33.6205,-8.614,34.7064693717,7.1205,-1.164,7.2150132536000005,26.5,-7.45,27.5273046265,136.99
2020-09-19 03:00:00,33.1365,-8.727,34.2664290706,6.4765,-0.867,6.5342743476,26.66,-7.86,27.794517445,137.45,33.3565,-8.757,34.4868256186,6.4765,-0.867,6.5342743476,26.88,-7.89,28.0140411223,137.28
2020-09-19 03:30:00,32.731,-1.815,32.781284081,5.841,-0.665,5.878733367,26.89,-1.15,26.9145796921,136.92,33.191,-16.085,36.8831900193,5.841,-0.665,5.878733367,27.35,-15.42,31.3974346086,136.75
2020-09-19 04:00:00,32.0255,0.5665,32.0305100256,6.3255,-0.9035000000000001,6.3896997191,25.7,1.47,25.7420065263,136.49,32.5355,-18.7335,37.5433453824,6.3255,-0.9035000000000001,6.3896997191,26.21,-17.83,31.6997318601,136.32
2020-09-19 04:30:00,31.9475,0.7020000000000001,31.9552117854,6.0975,-0.868,6.1589715253,25.85,1.57,25.8976330965,136.55,32.4675,-18.658,37.4467558041,6.0975,-0.868,6.1589715253,26.37,-17.79,31.8097626524,136.38
2020-09-19 05:00:00,32.626,0.685,32.633190175,5.986,-0.645,6.0206495497,26.64,1.33,26.673179413,136.27,33.166,-18.585,38.0182295879,5.986,-0.645,6.0206495497,27.18,-17.94,32.5667929032,136.1
2020-09-19 05:30:00,33.305,0.8325,33.315403063,6.6850000000000005,-0.7975,6.732401596,26.62,1.63,26.6698575174,136.14,33.845,-18.3975,38.5220979601,6.6850000000000005,-0.7975,6.732401596,27.16,-17.6,32.3639552589,135.97
2020-09-19 06:00:00,34.5585,0.9135000000000001,34.570571365,7.6185,-0.9265,7.6746299259,26.94,1.8399999999999999,27.0027628216,135.84,35.1185,-18.2365,39.571188692,7.6185,-0.9265,7.6746299259,27.5,-17.31,32.4944010562,135.68
2020-09-19 06:30:00,37.04,1.3435000000000001,37.0643574374,7.76,-1.0265,7.8275987538,29.28,2.37,29.3757604157,135.43,37.65,-17.6465,41.5803013728,7.76,-1.0265,7.8275987538,29.89,-16.62,34.1999488304,135.27
2020-09-19 07:00:00,37.954,1.6215000000000002,37.9886216945,7.974,-1.1785,8.0606164932,29.98,2.8,30.1104699399,134.71,38.604,-17.1585,42.2455079062,7.974,-1.1785,8.0606164932,30.63,-15.98,34.5478986336,134.55
2020-09-19 07:30:00,40.796,2.019,40.8459297483,9.406,-1.5710000000000002,9.5362926234,31.39,3.59,31.5946229602,135.18,41.476,-16.851,44.7684573891,9.406,-1.5710000000000002,9.5362926234,32.07,-15.28,35.52412279,135.02
2020-09-19 08:00:00,44.3825,2.4939999999999998,44.4525178393,9.5325,-1.616,9.6685062057,34.85,4.11,35.0915174935,135.37,45.1625,-16.416,48.0534750278,9.5325,-1.616,9.6685062057,35.63,-14.8,38.5815616584,135.21
2020-09-19 08:30:00,47.2995,3.2675,47.4122268671,9.7195,-1.4825,9.8319116402,37.58,4.75,37.879003418799996,134.12,48.1395,-15.2925,50.5101179617,9.7195,-1.4825,9.8319116402,38.42,-13.81,40.8266150936,133.96
2020-09-19 09:00:00,50.3955,3.5125,50.5177600107,11.0255,-1.7775,11.1678626648,39.37,5.29,39.7238089815,132.19,51.3055,-14.4975,53.3144617951,11.0255,-1.7775,11.1678626648,40.28,-12.72,42.2407007518,132.03
2020-09-19 09:30:00,53.353,3.1125,53.4437111852,13.443,-2.2775,13.6345610582,39.91,5.39,40.2723254854,132.15,54.263,-14.8675,56.2629160749,13.443,-2.2775,13.6345610582,40.82,-12.59,42.7174495962,131.99
2020-09-19 10:00:00,50.8395,3.515,50.9608671948,12.7195,-2.185,12.905808973100001,38.12,5.7,38.5437984636,131.93,51.6995,-14.405,53.6688207924,12.7195,-2.185,12.905808973100001,38.98,-12.22,40.8505667035,131.78
2020-09-19 10:30:00,49.6065,3.291,49.7155460922,14.4065,-2.629,14.6444147459,35.2,5.92,35.6943468913,132.13,50.3865,-14.689,52.4839604379,14.4065,-2.629,14.6444147459,35.98,-12.06,37.9473846266,131.96
2020-09-19 11:00:00,47.8745,2.9875,47.9676235236,15.9345,-3.1325,16.2394841821,31.94,6.12,32.5210393438,132.67,48.5545,-15.1325,50.857959323,15.9345,-3.1325,16.2394841821,32.62,-12.0,34.7572208325,132.52
2020-09-19 11:30:00,47.953,2.6630000000000003,48.0268859911,16.423,-3.177,16.7274701614,31.53,5.84,32.0662829152,132.97,48.623,-15.507,51.0359008738,16.423,-3.177,16.7274701614,32.2,-12.33,34.4799782483,132.8
2020-09-19 12:00:00,49.4065,2.5195,49.4706996362,17.2865,-3.5905,17.6554459728,32.12,6.11,32.6959706998,134.07,50.1065,-15.9705,52.5900961446,17.2865,-3.5905,17.6554459728,32.82,-12.38,35.0772975014,133.9
2020-09-19 12:30:00,50.276,2.0075,50.316063362,18.676,-4.0325,19.1063872108,31.6,6.04,32.1720624145,133.79,50.946,-16.4325,53.5305704458,18.676,-4.0325,19.1063872108,32.27,-12.4,34.570404973,133.64
2020-09-19 13:00:00,51.4715,1.401,51.4905633417,20.7615,-4.499,21.2433726901,30.71,5.9,31.2716181225,132.89,52.1215,-16.799,54.7618221323,20.7615,-4.499,21.2433726901,31.36,-12.3,33.6858961585,132.73
2020-09-19 13:30:00,51.4115,0.771,51.4172808815,23.1215,-5.259,23.7120400483,28.29,6.03,28.9255077743,134.66,51.9915,-17.909,54.9895294874,23.1215,-5.259,23.7120400483,28.87,-12.65,31.5198255071,134.5
2020-09-19 14:00:00,49.177,0.6685,49.1815435021,22.037,-4.8315,22.5604246691,27.14,5.5,27.6916882837,135.57,49.727,-18.2715,52.9775635647,22.037,-4.8315,22.5604246691,27.69,-13.44,30.7793713386,135.42
2020-09-19 14:30:00,47.6535,0.974,47.663452857,20.4735,-4.416,20.944337140400002,27.18,5.39,27.7092854473,135.97,48.2135,-18.076,51.4906142734,20.4735,-4.416,20.944337140400002,27.74,-13.66,30.9209184857,135.81
2020-09-19 15:00:00,45.2345,1.3105,45.2534794298,18.4845,-3.8295,18.8770180511,26.75,5.14,27.2393483769,135.58,45.7645,-17.6395,49.046319133,18.4845,-3.8295,18.8770180511,27.28,-13.81,30.5763715964,135.42
2020-09-19 15:30:00,46.0475,1.108,46.0608284798,19.2775,-4.122,19.7132668589,26.77,5.23,27.2761030941,134.72,46.5875,-17.612,49.8053983043,19.2775,-4.122,19.7132668589,27.31,-13.49,30.4600755088,134.56
2020-09-19 16:00:00,45.5805,0.9915,45.5912826371,19.4005,-4.2085,19.8517221545,26.18,5.2,26.691429336,134.39,46.1005,-17.6485,49.3632014004,19.4005,-4.2085,19.8517221545,26.7,-13.44,29.8918651141,134.24
2020-09-19 16:30:00,45.173,1.2695,45.1908349032,18.453,-4.2505,18.9362076259,26.72,5.52,27.2842225471,134.42,45.713,-17.3305,48.8878778354,18.453,-4.2505,18.9362076259,27.26,-13.08,30.2356412203,134.27
2020-09-19 17:00:00,47.3125,2.099,47.3590377568,15.7225,-3.421,16.0903774738,31.59,5.52,32.0686529184,133.84,48.0125,-16.381,50.7300435368,15.7225,-3.421,16.0903774738,32.29,-12.96,34.7937594979,133.68
2020-09-19 17:30:00,48.1565,2.862,48.2414711244,13.7465,-3.208,14.1158608044,34.41,6.07,34.9412793126,133.18,48.8965,-15.398,51.2636919881,13.7465,-3.208,14.1158608044,35.15,-12.19,37.2037444352,133.02
2020-09-19 18:00:00,49.073,3.6630000000000003,49.2095204,18.293,-3.037,18.5433874467,30.78,6.7,31.5007682446,132.63,49.733,-14.437,51.7860817016,18.293,-3.037,18.5433874467,31.44,-11.4,33.4429902969,132.47
2020-09-19 18:30:00,50.362,3.9455,50.5163143375,16.972,-2.6745,17.1814357447,33.39,6.62,34.039925088,132.53,51.112,-14.1245,53.0277101547,16.972,-2.6745,17.1814357447,34.14,-11.45,36.0089169512,132.37
2020-09-19 19:00:00,50.5255,3.976,50.6817001121,8.6255,-1.674,8.7864399076,41.9,5.65,42.2792206645,132.45,51.4955,-14.124,53.3973210587,8.6255,-1.674,8.7864399076,42.87,-12.45,44.6412298218,132.29
2020-09-19 19:30:00,50.8315,3.914,50.9819653235,15.4115,-2.206,15.5685827309,35.42,6.12,35.9448299481,132.38,51.6215,-14.156,53.5272976924,15.4115,-2.206,15.5685827309,36.21,-11.95,38.1309139675,132.23
2020-09-19 20:00:00,51.5835,3.94,51.7337517705,15.493500000000001,-2.36,15.6722092332,36.09,6.3,36.6357489346,132.24,52.4035,-14.06,54.2568927626,15.493500000000001,-2.36,15.6722092332,36.91,-11.7,38.719996126,132.09
2020-09-19 20:30:00,50.235,3.4435000000000002,50.352883902,14.635,-2.1565,14.793029346600001,35.6,5.6,36.0377579769,132.79,51.015,-14.7165,53.0952502325,14.635,-2.1565,14.793029346600001,36.38,-12.56,38.4871147269,132.63
2020-09-19 21:00:00,47.818,2.9375,47.9081415863,8.108,-1.5525,8.2552964968,39.71,4.49,39.9630354202,132.79,48.748,-15.2825,51.0873987423,8.108,-1.5525,8.2552964968,40.64,-13.73,42.8966490533,132.6
2020-09-19 21:30:00,45.718,2.1575,45.7688794952,8.218,-1.8025,8.4133542805,37.5,3.96,37.7085083237,133.29,46.548,-16.1825,49.2807225013,8.218,-1.8025,8.4133542805,38.33,-14.38,40.9386528845,133.13
2020-09-19 22:00:00,44.072,1.6775,44.103913548,8.232,-1.6825,8.4021800891,35.84,3.36,35.9971554432,133.33,44.872,-16.7225,47.8867245722,8.232,-1.6825,8.4021800891,36.64,-15.04,39.6067065028,133.16
2020-09-19 22:30:00,42.451,1.3875,42.4736689874,7.741,-1.3525,7.858265537,34.71,2.74,34.8179795508,134.41,43.221,-17.3025,46.555680075,7.741,-1.3525,7.858265537,35.48,-15.95,38.9002943434,134.25
2020-09-19 23:00:00,39.876,1.067,39.8902728118,8.966,-1.7730000000000001,9.1396217099,30.91,2.84,31.0401949092,134.83,40.526,-17.733,44.2359126163,8.966,-1.7730000000000001,9.1396217099,31.56,-15.96,35.3660175875,134.67
2020-09-19 23:30:00,37.855,0.8205,37.8638910474,8.115,-1.3495,8.2264436575,29.74,2.17,29.8190626949,135.63,38.475,-18.2195,42.5708327996,8.115,-1.3495,8.2264436575,30.36,-16.87,34.7322112743,135.47
2020-09-20 00:00:00,36.723,0.528,36.7267955722,8.123,-1.142,8.2028832126,28.6,1.67,28.6487155035,135.93,37.313,-18.592,41.6883968629,8.123,-1.142,8.2028832126,29.19,-17.45,34.0082137137,135.76
2020-09-20 00:30:00,35.319,0.299,35.3202655992,8.189,-1.121,8.265371256,27.13,1.42,27.1671363968,136.36,35.869,-18.941,40.562872704,8.189,-1.121,8.265371256,27.68,-17.82,32.9201275818,136.18
2020-09-20 01:00:00,34.9065,0.315,34.907921268,7.6665,-0.875,7.71627159,27.24,1.19,27.265980635200002,136.32,35.4665,-18.915,40.1951470609,7.6665,-0.875,7.71627159,27.8,-18.04,33.1403319235,136.15
2020-09-20 01:30:00,34.1135,0.28200000000000003,34.1146655597,7.3935,-0.888,7.4466359015,26.72,1.17,26.745603377,135.94,34.6435,-18.868,39.4483651911,7.3935,-0.888,7.4466359015,27.25,-17.98,32.6472495013,135.77
2020-09-20 02:00:00,33.8115,0.29650000000000004,33.8128000098,7.2115,-0.8535,7.2618313462,26.6,1.15,26.6248474174,135.76,34.3415,-18.8135,39.1572011832,7.2115,-0.8535,7.2618313462,27.13,-17.96,32.536110708,135.59
2020-09-20 02:30:00,33.1975,0.211,33.1981705407,7.2075,-0.859,7.2585079217,25.99,1.07,26.0120164539,136.02,33.7275,-18.959,38.6909283586,7.2075,-0.859,7.2585079217,26.52,-18.1,32.1079491715,135.86
2020-09-20 03:00:00,32.573,0.1925,32.5735688135,6.923,-0.7575000000000001,6.9643187212,25.65,0.9500000000000001,25.6675865636,136.27,33.083,-19.0575,38.1794865766,6.923,-0.7575000000000001,6.9643187212,26.16,-18.3,31.9254694562,136.1
2020-09-20 03:30:00,32.22,0.14850000000000002,32.2203422119,6.76,-0.7615000000000001,6.8027554895,25.46,0.91,25.4762575745,136.11,32.72,-19.0815,37.8774608738,6.76,-0.7615000000000001,6.8027554895,25.96,-18.32,31.773322143,135.94
2020-09-20 04:00:00,32.3465,0.053500000000000006,32.3465442436,6.7765,-0.8065,6.8243237394000005,25.57,0.86,25.5844581729,136.44,32.8465,-19.2165,38.0547820188,6.7765,-0.8065,6.8243237394000005,26.07,-18.41,31.9150904746,136.27
2020-09-20 04:30:00,32.271,0.133,32.2712740684,7.111,-1.017,7.1833564578,25.16,1.15,25.186268084,136.33,32.771,-19.147,37.9545260806,7.111,-1.017,7.1833564578,25.66,-18.13,31.4186648348,136.16
2020-09-20 05:00:00,32.1415,0.1155,32.1417075231,6.8715,-0.9045000000000001,6.9307743074,25.27,1.02,25.2905772967,136.14,32.6515,-19.1145,37.8349648143,6.8715,-0.9045000000000001,6.9307743074,25.78,-18.21,31.5628341566,135.97
2020-09-20 05:30:00,31.977,0.07250000000000001,31.9770821879,6.517,-0.8275,6.569326088,25.46,0.9,25.4759023393,136.19,32.477,-19.1475,37.7012239224,6.517,-0.8275,6.569326088,25.96,-18.32,31.773322143,136.02
2020-09-20 06:00:00,32.561,0.1635,32.5614104923,6.791,-0.9065000000000001,6.8512351624,25.77,1.07,25.7922042486,136.19,33.071,-19.0465,38.1635978814,6.791,-0.9065000000000001,6.8512351624,26.28,-18.14,31.9327105019,136.02
2020-09-20 06:30:00,34.502,0.747,34.5100856707,7.572,-1.043,7.6434961242,26.93,1.79,26.9894238545,135.71,35.042,-18.353,39.5572290865,7.572,-1.043,7.6434961242,27.47,-17.31,32.4690159999,135.54
2020-09-20 07:00:00,35.4175,1.1385,35.4357938884,7.6275,-1.0615,7.7010089274,27.79,2.2,27.876945672,135.93,35.9975,-18.0215,40.256607762,7.6275,-1.0615,7.7010089274,28.37,-16.96,33.0529650712,135.76
2020-09-20 07:30:00,37.599,1.309,37.6217793572,8.109,-1.211,8.198926881,29.49,2.52,29.5974745544,136.77,38.219,-18.051,42.2673699442,8.109,-1.211,8.198926881,30.11,-16.84,34.4992420207,136.61
2020-09-20 08:00:00,40.5545,1.5750000000000002,40.5850723204,8.7045,-1.275,8.7973828637,31.85,2.85,31.9772575434,135.39,41.2545,-17.425,44.7835281688,8.7045,-1.275,8.7973828637,32.55,-16.15,36.3362766392,135.22
2020-09-20 08:30:00,43.9915,1.9929999999999999,44.0366225005,9.3215,-1.2570000000000001,9.4058711053,34.67,3.25,34.8219959221,134.69,44.7515,-16.767,47.7894239477,9.3215,-1.2570000000000001,9.4058711053,35.43,-15.51,38.6761554449,134.53
2020-09-20 09:00:00,48.0045,2.323,48.0606736246,11.8045,-1.877,11.9527967125,36.2,4.2,36.4428319426,134.69,48.8145,-16.407,51.4980102455,11.8045,-1.877,11.9527967125,37.01,-14.53,39.7600427565,134.53
2020-09-20 09:30:00,51.468,2.807,51.5444882892,12.908,-2.013,13.0640205526,38.56,4.82,38.8600823468,133.59,52.338,-15.593,54.6114263959,12.908,-2.013,13.0640205526,39.43,-13.58,41.7030130806,133.43
2020-09-20 10:00:00,54.868,3.103,54.9556733468,14.478,-2.357,14.6686036486,40.39,5.46,40.7573760196,133.06,55.798,-15.147,57.8173712045,14.478,-2.357,14.6686036486,41.32,-12.79,43.2542078878,132.9
2020-09-20 10:30:00,57.0695,2.6965,57.1331684969,16.6695,-3.0535,16.946860845,40.4,5.75,40.807137856,132.89,57.9995,-15.4735,60.0280867803,16.6695,-3.0535,16.946860845,41.33,-12.42,43.1558257944,132.72
2020-09-20 11:00:00,57.368,2.3435,57.4158463863,18.178,-3.4165,18.496274118,39.19,5.76,39.6110300295,133.59,58.258,-16.0365,60.4248615741,18.178,-3.4165,18.496274118,40.08,-12.62,42.0198857685,133.43
2020-09-20 11:30:00,56.724,1.8675000000000002,56.7547331264,19.384,-3.7625,19.7457808721,37.34,5.63,37.7620510566,134.73,57.574,-16.7825,59.9701407556,19.384,-3.7625,19.7457808721,38.19,-13.02,40.3484386315,134.56
2020-09-20 12:00:00,54.498,1.484,54.5182011809,18.998,-4.346,19.4887588112,35.5,5.83,35.9755319627,133.73,55.278,-16.896,57.8025267614,18.998,-4.346,19.4887588112,36.28,-12.55,38.3893331539,133.57
2020-09-20 12:30:00,54.9735,1.4625,54.9929505346,19.3935,-4.6875,19.9519547539,35.58,6.15,36.1076016927,133.6,55.7635,-16.8475,58.2529500412,19.3935,-4.6875,19.9519547539,36.37,-12.16,38.348956961,133.44
2020-09-20 13:00:00,53.8925,1.042,53.9025724827,19.9425,-4.878,20.5304210929,33.95,5.92,34.4622822808,132.76,54.6425,-17.068,57.2461302644,19.9425,-4.878,20.5304210929,34.7,-12.19,36.7788811684,132.6
2020-09-20 13:30:00,51.5975,0.9735,51.6066827892,18.6475,-4.6165,19.2104484201,32.95,5.59,33.4208108818,132.66,52.3175,-17.1265,55.0494124265,18.6475,-4.6165,19.2104484201,33.67,-12.51,35.9189225896,132.5
2020-09-20 14:00:00,50.092,0.6925,50.0967865262,18.602,-4.5075,19.1403228878,31.49,5.2,31.9164550036,132.89,50.772,-17.4675,53.6927326577,18.602,-4.5075,19.1403228878,32.17,-12.96,34.6824235024,132.73
2020-09-20 14:30:00,49.432,0.6845,49.4367390131,17.782,-4.3655,18.3100276966,31.65,5.05,32.0503510121,133.11,50.112,-17.5555,53.0980990644,17.782,-4.3655,18.3100276966,32.33,-13.19,34.9171161467,132.96
2020-09-20 15:00:00,48.337,0.644,48.3412898566,16.997,-4.196,17.5072677766,31.34,4.84,31.7115310258,133.35,49.017,-17.656,52.0999100287,16.997,-4.196,17.5072677766,32.02,-13.46,34.7340179075,133.19
2020-09-20 15:30:00,47.4105,0.801,47.4172659614,15.3305,-3.739,15.7798717121,32.08,4.54,32.399660492,133.1,48.1005,-17.429,51.1608066908,15.3305,-3.739,15.7798717121,32.77,-13.69,35.5146307879,132.94
2020-09-20 16:00:00,46.393,1.133,46.4068328805,13.903,-3.287,14.2862793617,32.49,4.42,32.7892741609,133.03,47.103,-17.117,50.1167067753,13.903,-3.287,14.2862793617,33.2,-13.83,35.965384747,132.88
2020-09-20 16:30:00,46.3045,1.7469999999999999,46.3374441381,11.2145,-2.823,11.5643564131,35.09,4.57,35.3863391721,133.25,47.0945,-16.553,49.9188715743,11.2145,-2.823,11.5643564131,35.88,-13.73,38.4172786647,133.09
2020-09-20 17:00:00,47.9925,2.7765,48.0727470455,9.0525,-2.2335,9.3239625965,38.94,5.01,39.2609691679,133.05,48.8825,-15.4435,51.264027334,9.0525,-2.2335,9.3239625965,39.83,-13.21,41.963472211,132.89
2020-09-20 17:30:00,49.602,3.6125,49.7333747121,7.462,-1.6975,7.6526433505,42.14,5.31,42.4732351016,132.38,50.572,-14.4475,52.5952225991,7.462,-1.6975,7.6526433505,43.11,-12.75,44.955918409,132.24
2020-09-20 18:00:00,49.6865,5.45,49.9845054217,27.7865,0.73,27.7960875349,21.9,4.72,22.4028658881,132.52,50.0965,-12.65,51.6689637234,27.7865,0.73,27.7960875349,22.31,-13.38,26.014620889,132.37
2020-09-20 18:30:00,51.0605,6.21,51.4367452338,31.0405,2.05,31.1081201658,20.02,4.16,20.4476404507,132.52,51.4205,-11.93,52.7862929201,31.0405,2.05,31.1081201658,20.38,-13.98,24.7140607752,132.37
2020-09-20 19:00:00,52.092,7.0515,52.5671010828,34.632,2.9515000000000002,34.7575427246,17.46,4.1,17.9349268189,132.39,52.392,-11.0585,53.5463545561,34.632,2.9515000000000002,34.7575427246,17.76,-14.01,22.6207360623,132.24
2020-09-20 19:30:00,52.754,7.082,53.2272415216,34.364,2.932,34.4888550114,18.39,4.15,18.8524428125,132.39,53.074,-11.018,54.2055882728,34.364,2.932,34.4888550114,18.71,-13.95,23.338093324,132.24
2020-09-20 20:00:00,53.7745,7.4235,54.284483994,34.3445,2.8835,34.4653340692,19.43,4.54,19.9533581134,132.13,54.1245,-10.5965,55.1520381536,34.3445,2.8835,34.4653340692,19.78,-13.48,23.9365578144,131.97
2020-09-20 20:30:00,52.414,5.1035,52.6618752823,20.934,2.3435,21.0647655636,31.48,2.76,31.6007594845,132.6,53.124,-13.0765,54.7097269985,20.934,2.3435,21.0647655636,32.19,-15.42,35.6927513649,132.44
2020-09-20 21:00:00,49.7555,3.7095000000000002,49.8935884709,9.9555,0.7795000000000001,9.9859701832,39.8,2.93,39.9077047699,132.37,50.6755,-14.4005,52.6818820896,9.9555,0.7795000000000001,9.9859701832,40.72,-15.18,43.4574596588,132.21
2020-09-20 21:30:00,47.1905,3.0155,47.2867479375,3.5205,-0.47450000000000003,3.5523331066,43.67,3.49,43.8092341864,132.07,48.2205,-14.9945,50.4980361054,3.5205,-0.47450000000000003,3.5523331066,44.7,-14.52,46.9991531839,131.92
2020-09-20 22:00:00,44.2865,2.439,44.3536109381,2.8064999999999998,-0.491,2.8491267522,41.48,2.93,41.5833536406,132.28,45.2565,-15.641,47.8831042566,2.8064999999999998,-0.491,2.8491267522,42.45,-15.15,45.0724416911,132.12
2020-09-20 22:30:00,41.769,2.0775,41.8206332717,2.879,-0.36250000000000004,2.9017317674000003,38.89,2.44,38.9664689188,132.18,42.649,-16.0125,45.5558707221,2.879,-0.36250000000000004,2.9017317674000003,39.77,-15.65,42.7384534114,132.02
2020-09-20 23:00:00,38.995,1.887,39.040630041,1.755,-0.303,1.7809643455000002,37.24,2.19,37.3043388897,132.6,39.845,-16.323,43.0588475693,1.755,-0.303,1.7809643455000002,38.09,-16.02,41.3217678712,132.44
2020-09-20 23:30:00,36.783500000000004,1.683,36.8219820386,1.8935,0.073,1.89490666,34.89,1.6099999999999999,34.9271269932,133.23,37.5535,-16.727,41.1103136846,1.8935,0.073,1.89490666,35.66,-16.8,39.4192288103,133.07
2020-09-21 00:00:00,34.41,1.2855,34.4340036918,1.44,-0.10450000000000001,1.4437867744,32.97,1.3900000000000001,32.9992878711,133.78,35.11,-17.2645,39.1251205781,1.44,-0.10450000000000001,1.4437867744,33.67,-17.16,37.7906668372,133.62
2020-09-21 00:30:00,32.769,0.9995,32.7842395253,1.259,-0.030500000000000003,1.2593693858,31.51,1.03,31.5268298438,134.18,33.449,-17.6905,37.8389929999,1.259,-0.030500000000000003,1.2593693858,32.19,-17.66,36.7160959254,134.02
2020-09-21 01:00:00,31.81,0.8705,31.8219086519,1.24,-0.1595,1.2502160813,30.57,1.03,30.5873470572,134.27,32.46,-17.8495,37.0439772466,1.24,-0.1595,1.2502160813,31.22,-17.69,35.8834850593,134.11
2020-09-21 01:30:00,31.661,1.035,31.6779125891,1.141,0.34500000000000003,1.1920176172999999,30.52,0.6900000000000001,30.527798807,134.4,32.291,-17.705,36.8262909618,1.141,0.34500000000000003,1.1920176172999999,31.15,-18.05,36.0017360693,134.23
2020-09-21 02:00:00,31.8475,1.0955,31.866336101,1.0875,0.3355,1.1380757883000001,30.76,0.76,30.7693873842,134.25,32.5075,-17.6145,36.9730735333,1.0875,0.3355,1.1380757883000001,31.42,-17.95,36.1858936604,134.08
2020-09-21 02:30:00,31.503,1.082,31.5215756744,1.013,0.352,1.0724145654,30.49,0.73,30.4987376788,134.36,32.153,-17.658,36.6826985512,1.013,0.352,1.0724145654,31.14,-18.01,35.9730412948,134.2
2020-09-21 03:00:00,31.362,1.008,31.3781947856,0.982,0.218,1.0059065563,30.38,0.79,30.3902698244,134.05,31.992,-17.652,36.5387625406,0.982,0.218,1.0059065563,31.01,-17.87,35.7904596226,133.88
2020-09-21 03:30:00,31.1485,0.862,31.1604251616,0.9485,0.122,0.9563138868000001,30.2,0.74,30.2090648647,134.11,31.7885,-17.808,36.4367067152,0.9485,0.122,0.9563138868000001,30.84,-17.93,35.6733864386,133.95
2020-09-21 04:00:00,31.0935,1.0475,31.11113946,0.9235000000000001,0.1675,0.9385672592000001,30.17,0.88,30.1828312125,133.87,31.7235,-17.5825,36.270163475,0.9235000000000001,0.1675,0.9385672592000001,30.8,-17.75,35.5485935024,133.71
2020-09-21 04:30:00,31.2755,0.9590000000000001,31.2901994441,0.8255,0.089,0.8302838370000001,30.45,0.87,30.462426036,133.66,31.9355,-17.611,36.4694869891,0.8255,0.089,0.8302838370000001,31.11,-17.7,35.7927660289,133.5
2020-09-21 05:00:00,31.55,1.1555,31.5711526595,0.78,0.1955,0.8041270111000001,30.77,0.96,30.7849719831,133.45,32.2,-17.3545,36.5789375222,0.78,0.1955,0.8041270111000001,31.42,-17.55,35.9891497538,133.29
2020-09-21 05:30:00,32.8505,1.3495,32.8782070755,0.8105,0.0395,0.8114619523000001,32.04,1.31,32.0667694039,133.55,33.5505,-17.2005,37.7026955336,0.8105,0.0395,0.8114619523000001,32.74,-17.24,37.0016918532,133.4
2020-09-21 06:00:00,34.4755,1.912,34.5284787422,0.7955,0.042,0.7966079651,33.68,1.87,33.7318736509,134.23,35.2055,-16.808,39.0119993624,0.7955,0.042,0.7966079651,34.41,-16.85,38.3141044525,134.08
2020-09-21 06:30:00,39.507,3.7575000000000003,39.6852851224,0.847,-0.0325,0.8476232949,38.66,3.79,38.8453304787,134.37,40.387,-14.9325,43.0591375349,0.847,-0.0325,0.8476232949,39.54,-14.9,42.2542494904,134.21
2020-09-21 07:00:00,43.9495,5.394,44.2792703898,0.9595,-0.026000000000000002,0.9598522022,42.99,5.42,43.3303184849,133.21,44.9595,-12.876,46.7669543187,0.9595,-0.026000000000000002,0.9598522022,44.0,-12.85,45.8380027924,133.05
2020-09-21 07:30:00,50.055,7.537,50.6192591214,1.335,-0.133,1.3416087358,48.72,7.67,49.3200496756,131.99,51.235,-10.363,52.2725261873,1.335,-0.133,1.3416087358,49.9,-10.23,50.9378336799,131.82
2020-09-21 08:00:00,53.4585,9.048,54.2187931095,2.0985,-0.232,2.1112854497,51.36,9.28,52.1916468412,132.24,54.6985,-8.872,55.4133403275,2.0985,-0.232,2.1112854497,52.6,-8.64,53.3048740736,132.07
2020-09-21 08:30:00,55.612,9.663,56.4452665243,11.612,-1.457,11.7030505852,44.0,11.12,45.3834154731,132.51,56.632,-8.227,57.2264532625,11.612,-1.457,11.7030505852,45.02,-6.77,45.5261825766,132.35
2020-09-21 09:00:00,56.842,9.9225,57.7015508479,13.792,-1.9475,13.9288197723,43.05,11.87,44.6564597791,132.51,57.852,-7.9575,58.3967097553,13.792,-1.9475,13.9288197723,44.06,-6.01,44.468007601,132.35
2020-09-21 09:30:00,56.869,9.214,57.6105976102,8.369,-1.706,8.5411121641,48.5,10.92,49.7141468799,132.47,58.039,-8.666,58.6824085821,8.369,-1.706,8.5411121641,49.67,-6.96,50.1552639311,132.31
2020-09-21 10:00:00,57.7535,9.136,58.471644908,9.5535,-2.144,9.7911234417,48.2,11.28,49.5023070169,133.1,58.9035,-8.894,59.5711805175,9.5535,-2.144,9.7911234417,49.35,-6.75,49.8094870482,132.94
2020-09-21 10:30:00,56.881,8.1415,57.4607012074,11.171,-2.5685000000000002,11.4624793675,45.71,10.71,46.9479307318,133.89,57.951,-10.1485,58.8329028117,11.171,-2.5685000000000002,11.4624793675,46.78,-7.58,47.3901339943,133.74
2020-09-21 11:00:00,57.107,7.891,57.649608238,12.497,-2.899,12.828842894,44.61,10.79,45.8963636904,133.89,58.157,-10.369,59.0741297862,12.497,-2.899,12.828842894,45.66,-7.47,46.2670130871,133.74
2020-09-21 11:30:00,56.566,7.54,57.0663119187,13.676,-3.15,14.0340826562,42.89,10.69,44.202128908,133.89,57.556,-10.75,58.5513077224,13.676,-3.15,14.0340826562,43.88,-7.6,44.5332954092,133.74
2020-09-21 12:00:00,57.1445,7.616,57.6497817537,14.3745,-3.544,14.8049379009,42.77,11.16,44.2020191846,134.1,58.1445,-10.704,59.1215569505,14.3745,-3.544,14.8049379009,43.77,-7.16,44.3517587024,133.95
2020-09-21 12:30:00,57.1375,7.303,57.6023238702,14.8775,-3.657,15.320367334,42.26,10.96,43.658094324,134.21,58.1075,-11.057,59.1501378295,14.8775,-3.657,15.320367334,43.23,-7.4,43.8587836129,134.06
2020-09-21 13:00:00,57.015,6.9425,57.4361256636,15.185,-3.7075,15.631051828,41.83,10.65,43.1644691847,133.9,57.995,-11.3375,59.0927993181,15.185,-3.7075,15.631051828,42.81,-7.63,43.4846294684,133.75
2020-09-21 13:30:00,56.36,6.525,56.7364541102,15.22,-3.775,15.6811678455,41.14,10.3,42.4097818905,133.44,57.31,-11.645,58.4811262289,15.22,-3.775,15.6811678455,42.09,-7.87,42.8194465167,133.29
2020-09-21 14:00:00,54.7415,6.121,55.0826512003,14.9315,-3.739,15.3925245899,39.81,9.86,41.0128723695,133.48,55.6415,-12.099,56.9417449965,14.9315,-3.739,15.3925245899,40.71,-8.36,41.5595199684,133.33
2020-09-21 14:30:00,54.4165,6.446,54.7969560126,14.4765,-3.614,14.9207924806,39.94,10.06,41.1874641123,133.41,55.3365,-11.734,56.566907183,14.4765,-3.614,14.9207924806,40.86,-8.12,41.6590206318,133.26
2020-09-21 15:00:00,53.506,6.475,53.8963603688,13.676,-3.395,14.0910965152,39.83,9.87,41.0346902023,133.55,54.416,-11.765,55.673299534,13.676,-3.395,14.0910965152,40.74,-8.37,41.5909184799,133.4
2020-09-21 15:30:00,53.7455,6.7985,54.1737793817,12.6155,-3.0815,12.9863960551,41.13,9.88,42.3000153664,133.69,54.6955,-11.4915,55.8896438752,12.6155,-3.0815,12.9863960551,42.08,-8.41,42.9121719329,133.54
2020-09-21 16:00:00,53.0085,7.3675,53.5180448867,10.3185,-2.5025,10.6176244283,42.69,9.87,43.816127168,133.95,53.9985,-11.0125,55.1100096035,10.3185,-2.5025,10.6176244283,43.68,-8.51,44.501264027,133.79
2020-09-21 16:30:00,54.837,7.7335,55.3796315557,9.507,-2.2065,9.7596972929,45.33,9.94,46.4070307173,134.63,55.907,-10.7965,56.9399425821,9.507,-2.2065,9.7596972929,46.4,-8.59,47.1884318451,134.48
2020-09-21 17:00:00,55.5995,8.1175,56.188950929,7.6995000000000005,-1.7525,7.8964268185,47.9,9.87,48.9063073642,134.45,56.7395,-10.3825,57.6816016291,7.6995000000000005,-1.7525,7.8964268185,49.04,-8.63,49.7935588204,134.29
2020-09-21 17:30:00,56.4425,8.3655,57.0590693624,5.9025,-1.3145,6.0470998421,50.54,9.68,51.4586630219,133.89,57.6525,-10.0145,58.5158180879,5.9025,-1.3145,6.0470998421,51.75,-8.7,52.4762088951,133.74
2020-09-21 18:00:00,56.9105,8.724,57.5752827718,4.2205,-0.846,4.3044553953,52.69,9.57,53.5520401105,133.51,58.1905,-9.536,58.9666820014,4.2205,-0.846,4.3044553953,53.97,-8.69,54.6651351411,133.36
2020-09-21 18:30:00,57.1875,8.928,57.8802154475,2.6975,-0.382,2.7244137443,54.49,9.31,55.2796183055,133.46,58.5075,-9.362,59.2517898485,2.6975,-0.382,2.7244137443,55.81,-8.98,56.5278382746,133.31
2020-09-21 19:00:00,57.254,9.026,57.9611006797,2.084,-0.114,2.0871157131,55.17,9.14,55.9219858374,133.46,58.584,-9.244,59.3088238966,2.084,-0.114,2.0871157131,56.5,-9.13,57.2329179756,133.31
2020-09-21 19:30:00,58.2345,9.451,58.9964269363,7.9445,1.201,8.0347670315,50.29,8.25,50.962207566000004,133.36,59.4445,-8.829,60.0965874343,7.9445,1.201,8.0347670315,51.5,-10.03,52.4676176322,133.21
2020-09-21 20:00:00,59.627,9.43,60.3680712712,7.827,1.3,7.934225167,51.8,8.13,52.4341196169,133.81,60.887,-8.93,61.5383755798,7.827,1.3,7.934225167,53.06,-10.23,54.0371770173,133.66
2020-09-21 20:30:00,57.7875,8.778,58.4503929863,7.9875,1.208,8.0783302885,49.8,7.57,50.3720646787,134.27,58.9775,-9.742,59.7766850055,7.9875,1.208,8.0783302885,50.99,-10.95,52.1524937084,134.11
2020-09-21 21:00:00,54.7105,7.632,55.2402591798,7.9105,1.202,8.0013007849,46.8,6.43,47.2396538937,134.72,55.8105,-11.038,56.8915578469,7.9105,1.202,8.0013007849,47.9,-12.24,49.4391302512,134.57
2020-09-21 21:30:00,52.1165,6.8495,52.5646765661,2.0665,0.2995,2.088090635,50.05,6.55,50.4767768385,134.64,53.2965,-11.8005,54.5872577851,2.0665,0.2995,2.088090635,51.23,-12.1,52.6395564191,134.49
2020-09-21 22:00:00,48.4045,5.3715,48.7016286432,1.1245,0.0115,1.1245588024,47.28,5.36,47.5828540548,133.6,49.5245,-13.0285,51.2095490363,1.1245,0.0115,1.1245588024,48.4,-13.04,50.1258575986,133.45
2020-09-21 22:30:00,45.655,4.634,45.8895737723,1.165,0.024,1.1652471841,44.49,4.61,44.7282036304,132.51,46.695,-13.506,48.6090018515,1.165,0.024,1.1652471841,45.53,-13.53,47.4978083705,132.36
2020-09-21 23:00:00,42.5405,4.0385,42.731763625,1.0605,-0.0315,1.0609677186,41.48,4.07,41.6791950498,132.6,43.4905,-14.1315,45.7287970813,1.0605,-0.0315,1.0609677186,42.43,-14.1,44.7114627361,132.44
2020-09-21 23:30:00,39.948,3.8215,40.1303696251,1.218,-0.0285,1.2183333903,38.73,3.85,38.9208864236,132.6,40.828,-14.3885,43.2891962994,1.218,-0.0285,1.2183333903,39.61,-14.36,42.1326678481,132.44
2020-09-22 00:00:00,37.972,3.356,38.1200146904,1.112,-0.114,1.1178282516,36.86,3.47,37.0229725981,132.99,38.802,-14.934,41.5766708624,1.112,-0.114,1.1178282516,37.69,-14.82,40.4989938147,132.84
2020-09-22 00:30:00,36.44,3.317,36.5906557607,0.96,-0.10300000000000001,0.9655097099000001,35.48,3.42,35.6444497783,133.56,37.21,-15.173,40.1846242859,0.96,-0.10300000000000001,0.9655097099000001,36.25,-15.07,39.2577049762,133.4
2020-09-22 01:00:00,35.6555,3.0955,35.7896186135,1.3955,-0.23450000000000001,1.4150655462000001,34.26,3.33,34.4214540657,133.56,36.4155,-15.4045,39.5396922155,1.3955,-0.23450000000000001,1.4150655462000001,35.02,-15.17,38.164503141,133.4
2020-09-22 01:30:00,34.984,2.8135,35.0969519795,1.184,-0.1865,1.1985984524,33.8,3.0,33.932874915,133.32,35.724,-15.6465,39.0002197205,1.184,-0.1865,1.1985984524,34.54,-15.46,37.8420823951,133.16
2020-09-22 02:00:00,35.0995,2.71,35.2039628487,1.4895,-0.31,1.5214171847,33.61,3.02,33.7454070949,133.53,35.8195,-15.8,39.1494135365,1.4895,-0.31,1.5214171847,34.33,-15.49,37.6628331383,133.37
2020-09-22 02:30:00,34.822,2.5300000000000002,34.9137878781,1.8719999999999999,-0.35000000000000003,1.9044379748,32.95,2.88,33.0756239548,133.77,35.542,-16.0,38.9773493711,1.8719999999999999,-0.35000000000000003,1.9044379748,33.67,-15.65,37.1293872829,133.62
2020-09-22 03:00:00,34.2975,2.4565,34.385358781,1.5875,-0.2535,1.607612671,32.71,2.71,32.8220687952,133.84,34.9975,-16.1035,38.5246378114,1.5875,-0.2535,1.607612671,33.41,-15.85,36.9790562346,133.68
2020-09-22 03:30:00,33.9225,2.3905,34.0066243032,1.2425,-0.0995,1.2464776372,32.68,2.49,32.7747234924,133.84,34.6425,-16.1795,38.2345266284,1.2425,-0.0995,1.2464776372,33.4,-16.08,37.0692109439,133.68
2020-09-22 04:00:00,33.6805,2.423,33.7675437254,1.1405,-0.077,1.1430963433,32.54,2.5,32.6358943496,133.72,34.3805,-16.137,37.9792252324,1.1405,-0.077,1.1430963433,33.24,-16.06,36.916408276,133.56
2020-09-22 04:30:00,33.582,2.3675,33.6653498459,1.092,-0.022500000000000003,1.0922317749000001,32.49,2.39,32.5777869107,133.13,34.282,-16.0425,37.8499317073,1.092,-0.022500000000000003,1.0922317749000001,33.19,-16.02,36.8539889293,132.97
2020-09-22 05:00:00,34.012,2.343,34.0926061339,1.242,-0.137,1.2495331128,32.77,2.48,32.8637079466,133.04,34.722,-16.027,38.2424111818,1.242,-0.137,1.2495331128,33.48,-15.89,37.0594454896,132.89
2020-09-22 05:30:00,35.444,2.758,35.5511420351,1.514,-0.302,1.5438264151,33.93,3.06,34.0677046482,132.79,36.184,-15.532,39.3767047885,1.514,-0.302,1.5438264151,34.67,-15.23,37.8676880731,132.63
2020-09-22 06:00:00,36.662,3.036,36.7874916242,1.432,-0.354,1.4751067758,35.23,3.39,35.3927252412,132.67,37.442,-15.224,40.4187275901,1.432,-0.354,1.4751067758,36.01,-14.87,38.9594276139,132.52
2020-09-22 06:30:00,41.0,4.7780000000000005,41.277467025,1.62,-0.47200000000000003,1.6873600683,39.38,5.25,39.7284142649,132.79,41.91,-13.462,44.0190134374,1.62,-0.47200000000000003,1.6873600683,40.29,-12.99,42.3323068117,132.63
2020-09-22 07:00:00,45.135,6.0045,45.532650321,1.605,-0.4655,1.6711418999999998,43.53,6.47,44.0082015084,132.92,46.155,-12.2155,47.7441354016,1.605,-0.4655,1.6711418999999998,44.55,-11.75,46.0734739302,132.77
2020-09-22 07:30:00,50.352,9.364,51.215314116,26.762,2.164,26.8493489679,23.59,7.2,24.6643082206,132.66,50.792,-8.746,51.5394972812,26.762,2.164,26.8493489679,24.03,-10.91,26.3906991192,132.5
2020-09-22 08:00:00,53.3685,10.7485,54.4401234798,31.1185,2.5885,31.2259727551,22.25,8.16,23.6991160173,132.08,53.7985,-7.2115,54.2796862049,31.1185,2.5885,31.2259727551,22.68,-9.8,24.7067278287,131.93
2020-09-22 08:30:00,54.898,9.757,55.7583128601,14.758,-0.8230000000000001,14.7809300452,40.14,10.58,41.5109142275,132.27,55.848,-8.143,56.4385289762,14.758,-0.8230000000000001,14.7809300452,41.09,-7.32,41.7369201068,132.11
2020-09-22 09:00:00,56.3495,10.969,57.4071869303,32.2395,0.969,32.2540589888,24.11,10.0,26.1015727495,133.48,56.7995,-7.281,57.2642660064,32.2395,0.969,32.2540589888,24.56,-8.25,25.9086105378,133.32
2020-09-22 09:30:00,56.9945,10.951,58.0370349971,37.1045,0.961,37.1169427789,19.89,9.99,22.2578570397,133.28,57.3545,-7.259,57.8120381171,37.1045,0.961,37.1169427789,20.25,-8.22,21.8547683584,133.12
2020-09-22 10:00:00,55.6675,10.186,56.5917410251,11.8975,-1.234,11.9613235994,43.77,11.42,45.2352661095,132.91,56.7275,-7.884,57.2727396957,11.8975,-1.234,11.9613235994,44.83,-6.65,45.320540597,132.76
2020-09-22 10:30:00,52.144,9.3575,52.9769718109,6.524,-2.1725,6.8762149654,45.62,11.53,47.0544928779,133.37,53.214,-8.8425,53.9436706412,6.524,-2.1725,6.8762149654,46.69,-6.67,47.1640223051,133.21
2020-09-22 11:00:00,53.3605,8.7815,54.0782553574,9.0005,-2.5885,9.3653260755,44.36,11.37,45.7939570249,133.29,54.4005,-9.3685,55.2012970183,9.0005,-2.5885,9.3653260755,45.4,-6.78,45.9034682786,133.13
2020-09-22 11:30:00,52.0795,8.695,52.800353647,9.4795,-2.585,9.8256371422,42.6,11.28,44.0681109193,132.87,53.0695,-9.355,53.8877338107,9.4795,-2.585,9.8256371422,43.59,-6.77,44.1125945734,132.72
2020-09-22 12:00:00,50.8215,8.9735,51.6076405632,9.2615,-2.6965,9.6460610873,41.56,11.67,43.167377729,133.17,51.7815,-9.1665,52.5865806504,9.2615,-2.6965,9.6460610873,42.52,-6.47,43.0094326863,133.01
2020-09-22 12:30:00,55.0825,7.6815,55.6155306412,13.9625,-3.7585,14.4595203413,41.12,11.44,42.6817056829,132.83,56.0325,-10.4085,56.9910337553,13.9625,-3.7585,14.4595203413,42.07,-6.65,42.5923396868,132.67
2020-09-22 13:00:00,50.8435,9.1045,51.6522353098,8.7035,-2.2955,9.0011239576,42.14,11.4,43.6547775163,132.98,51.8235,-9.0355,52.6052793216,8.7035,-2.2955,9.0011239576,43.12,-6.74,43.6435791383,132.82
2020-09-22 13:30:00,50.5365,10.0355,51.523286895300004,5.0065,-0.9445,5.0948132939,45.53,10.98,46.8352570186,133.55,51.6065,-8.2745,52.265650216,5.0065,-0.9445,5.0948132939,46.6,-7.33,47.1729678948,133.4
2020-09-22 14:00:00,52.297,9.6435,53.1786921732,5.247,-1.0065,5.3426633106,47.05,10.65,48.2402839958,133.4,53.417,-8.6265,54.1090786398,5.247,-1.0065,5.3426633106,48.17,-7.62,48.7689788698,133.25
2020-09-22 14:30:00,53.0535,9.3445,53.8701544689,5.2235,-1.1955,5.3585606743,47.83,10.54,48.97755098,133.83,54.1835,-9.0555,54.9349956995,5.2235,-1.1955,5.3585606743,48.96,-7.86,49.5869055296,133.68
2020-09-22 15:00:00,53.697,8.6855,54.3949052692,6.857,-1.4445000000000001,7.0074980735,46.84,10.13,47.9228807565,134.47,54.817,-9.8945,55.7028241587,6.857,-1.4445000000000001,7.0074980735,47.96,-8.45,48.698707375,134.31
2020-09-22 15:30:00,54.9235,8.3265,55.5510706873,7.9735,-1.6635,8.1451786045,46.95,9.99,48.0010687381,134.99,56.0335,-10.3935,56.9892793822,7.9735,-1.6635,8.1451786045,48.06,-8.73,48.8464584182,134.83
2020-09-22 16:00:00,52.845,9.332,53.6626522733,5.365,-0.9380000000000001,5.4463812757,47.48,10.27,48.578012516,134.89,53.965,-9.348,54.7686619245,5.365,-0.9380000000000001,5.4463812757,48.6,-8.41,49.3222880653,134.73
2020-09-22 16:30:00,54.6915,8.513,55.3500798667,5.9015,-0.807,5.9564210101,48.79,9.32,49.6721904087,134.94,55.8115,-10.207,56.7371693095,5.9015,-0.807,5.9564210101,49.91,-9.4,50.7874797563,134.78
2020-09-22 17:00:00,57.122,10.3815,58.0577163368,32.672,2.5915,32.7746160351,24.45,7.79,25.6609937454,135.23,57.602,-8.4785,58.2226362015,32.672,2.5915,32.7746160351,24.93,-11.07,27.277276257,135.07
2020-09-22 17:30:00,59.4945,10.2545,60.3717674124,33.4345,2.9745,33.5665524071,26.06,7.28,27.0577530479,135.11,60.0045,-8.5855,60.6155989041,33.4345,2.9745,33.5665524071,26.57,-11.56,28.9758261314,134.95
2020-09-22 18:00:00,60.291,9.6995,61.0662343792,33.471,3.0395,33.6087250762,26.82,6.66,27.6345436004,134.84,60.881,-9.0405,61.5485726987,33.471,3.0395,33.6087250762,27.41,-12.08,29.9538728715,134.67
2020-09-22 18:30:00,77.132,11.377,77.9665412405,33.742,2.797,33.8577284087,43.39,8.58,44.2301763505,133.21,78.122,-6.873,78.4237528623,33.742,2.797,33.8577284087,44.38,-9.67,45.4212868598,133.04
2020-09-22 19:00:00,76.452,11.342,77.2887395938,33.492,2.732,33.6032422245,42.96,8.61,43.8143093064,132.57,77.442,-6.7379999999999995,77.7345740839,33.492,2.732,33.6032422245,43.95,-9.47,44.958685479,132.41
2020-09-22 19:30:00,76.8495,9.9815,77.4950062423,15.8595,-0.1085,15.8598711376,60.99,10.09,61.8189954626,132.11,78.3795,-7.9285,78.7794842107,15.8595,-0.1085,15.8598711376,62.52,-7.82,63.007164672,131.96
2020-09-22 20:00:00,75.471,10.6475,76.2183776871,30.321,1.9175,30.381570849,45.15,8.73,45.9862522935,132.89,76.501,-7.5025,76.8680070462,30.321,1.9175,30.381570849,46.18,-9.42,47.1309749528,132.73
2020-09-22 20:30:00,71.2595,8.2635,71.7370320859,8.8795,0.17350000000000002,8.8811948802,62.38,8.09,62.9024045645,132.85,72.8095,-9.8965,73.4790038208,8.8795,0.17350000000000002,8.8811948802,63.93,-10.07,64.7182339067,132.69
2020-09-22 21:00:00,68.4415,7.155,68.8144821041,4.4415,-0.535,4.4736056207,64.0,7.69,64.4603451744,132.37,70.0115,-10.905,70.855692483,4.4415,-0.535,4.4736056207,65.57,-10.37,66.384951608,132.21
2020-09-22 21:30:00,66.272,6.871,66.6272363602,3.752,-0.419,3.775323165,62.52,7.29,62.9435818809,132.25,67.812,-11.149,68.7223947851,3.752,-0.419,3.775323165,64.06,-10.73,64.9524171991,132.1
2020-09-22 22:00:00,62.7695,6.073,63.0625995282,4.5095,-0.507,4.5379113312,58.26,6.58,58.6304016701,132.84,64.1795,-12.127,65.3151770207,4.5095,-0.507,4.5379113312,59.67,-11.62,60.7908981674,132.68
2020-09-22 22:30:00,58.9715,5.524,59.2296580123,3.8515,-0.456,3.8784002179,55.12,5.98,55.4434378443,132.88,60.2915,-12.746,61.6240658205,3.8515,-0.456,3.8784002179,56.44,-12.29,57.7625977601,132.72
2020-09-22 23:00:00,55.1015,4.7215,55.3034163909,3.3015,-0.3785,3.3231257123,51.8,5.1,52.05045629,132.56,56.3315,-13.4885,57.9238942449,3.3015,-0.3785,3.3231257123,53.03,-13.11,54.6264862498,132.4
2020-09-22 23:30:00,51.639,4.042,51.7969505377,3.719,-0.418,3.7424169997,47.92,4.46,48.1271025515,133.15,52.759,-14.348,54.6751971647,3.719,-0.418,3.7424169997,49.04,-13.93,50.9800598273,132.99
2020-09-23 00:00:00,49.075,3.5465,49.2029804712,3.815,-0.3835,3.8342270733,45.26,3.93,45.430303763,132.99,50.125,-14.8035,52.2652775488,3.815,-0.3835,3.8342270733,46.31,-14.42,48.5031184564,132.83
2020-09-23 00:30:00,46.869,3.3665,46.9897487038,4.079,-0.4535,4.1041324601,42.79,3.8200000000000003,42.960173416800004,132.99,47.849,-14.9835,50.1401243841,4.079,-0.4535,4.1041324601,43.77,-14.53,46.1186925227,132.83
2020-09-23 01:00:00,45.201,3.3845,45.327532927,3.821,-0.5755,3.8640964338,41.38,3.96,41.5690509875,133.34,46.141,-15.0655,48.5382444187,3.821,-0.5755,3.8640964338,42.32,-14.49,44.7318957792,133.17
2020-09-23 01:30:00,45.048,3.4645,45.1810254891,3.308,-0.3955,3.3315588318,41.74,3.86,41.918101102,133.92,45.998,-15.1455,48.4272874963,3.308,-0.3955,3.3315588318,42.69,-14.75,45.1663436643,133.75
2020-09-23 02:00:00,45.0155,3.2185,45.130410839,3.6555,-0.4315,3.6808793107,41.36,3.65,41.5207430088,134.32,45.9455,-15.4915,48.4868594828,3.6555,-0.4315,3.6808793107,42.29,-15.06,44.8915103332,134.16
2020-09-23 02:30:00,44.9435,3.002,45.0436476792,3.3835,-0.298,3.3965977463,41.56,3.3,41.6908095388,134.67,45.8935,-15.788,48.5332286815,3.3835,-0.298,3.3965977463,42.51,-15.49,45.2442283612,134.51
2020-09-23 03:00:00,44.58,3.275,44.7001345076,3.35,-0.295,3.3629637227,41.23,3.5700000000000003,41.3842699585,134.92,45.5,-15.605,48.1016218542,3.35,-0.295,3.3629637227,42.15,-15.31,44.8443820339,134.76
2020-09-23 03:30:00,44.075,3.1015,44.18398949,2.895,-0.28850000000000003,2.9093396588,41.18,3.39,41.3192993648,135.13,45.005,-15.8485,47.7139914202,2.895,-0.28850000000000003,2.9093396588,42.11,-15.56,44.8928245937,134.96
2020-09-23 04:00:00,43.768,3.009,43.8713107281,2.618,-0.241,2.6290692269,41.15,3.25,41.2781419155,135.24,44.698,-15.981,47.4689747625,2.618,-0.241,2.6290692269,42.08,-15.74,44.9274303739,135.08
2020-09-23 04:30:00,44.2445,3.1385,44.3556756515,2.8145,-0.3715,2.8389122036,41.43,3.51,41.5784198834,135.24,45.1845,-15.8415,47.8810209008,2.8145,-0.3715,2.8389122036,42.37,-15.47,45.1058510617,135.08
2020-09-23 05:00:00,44.512,2.93,44.6083293119,3.462,-0.4,3.4850314202,41.05,3.33,41.1848442998,135.47,45.442,-16.09,48.206467035,3.462,-0.4,3.4850314202,41.98,-15.69,44.8162526323,135.3
2020-09-23 05:30:00,45.7765,3.205,45.8885604181,3.3265000000000002,-0.325,3.3423385899999998,42.45,3.5300000000000002,42.5965186371,134.38,46.7365,-15.505,49.2412982896,3.3265000000000002,-0.325,3.3423385899999998,43.41,-15.18,45.9876124625,134.21
2020-09-23 06:00:00,47.252,3.2565,47.3640823436,3.872,-0.3335,3.8863358386,43.38,3.59,43.5282953951,134.17,48.252,-15.3735,50.6418799636,3.872,-0.3335,3.8863358386,44.38,-15.04,46.8592146755,134.01
2020-09-23 06:30:00,52.928,5.5325,53.2163672215,3.478,-0.42750000000000005,3.5041746889,49.45,5.96,49.8078718678,132.71,54.108,-12.6475,55.5664909838,3.478,-0.42750000000000005,3.5041746889,50.63,-12.22,52.0838295443,132.55
2020-09-23 07:00:00,58.607,7.289,59.0585300359,3.747,-0.421,3.7705768789,54.86,7.71,55.3991308596,132.12,59.927,-10.661,60.8679082111,3.747,-0.421,3.7705768789,56.18,-10.24,57.1056039282,131.96
2020-09-23 07:30:00,65.001,9.6605,65.7149546241,3.6109999999999998,-0.4395,3.6376477633,61.39,10.1,62.215288314,131.42,66.511,-8.0195,66.9927272265,3.6109999999999998,-0.4395,3.6376477633,62.9,-7.58,63.3550818798,131.26
2020-09-23 08:00:00,69.5395,11.147,70.4272508994,4.6895,-0.763,4.7511660937,64.85,11.91,65.9345933483,131.1,71.1495,-6.383,71.4352436774,4.6895,-0.763,4.7511660937,66.46,-5.62,66.6971963429,130.94
2020-09-23 08:30:00,71.876,12.3875,72.9356533682,5.126,-1.3225,5.2938532516,66.75,13.71,68.1434266823,131.21,73.546,-5.0825,73.7214074896,5.126,-1.3225,5.2938532516,68.42,-3.76,68.5232369346,131.05
2020-09-23 09:00:00,72.904,13.564,74.1550761041,3.524,-0.736,3.6000377776,69.38,14.3,70.8383681348,130.95,74.644,-3.866,74.74404787,3.524,-0.736,3.6000377776,71.12,-3.13,71.1888425247,130.79
2020-09-23 09:30:00,74.0095,13.8205,75.2888591393,3.2195,-0.8795000000000001,3.3374691759,70.79,14.7,72.3001666665,130.7,75.7795,-3.5195,75.8611857309,3.2195,-0.8795000000000001,3.3374691759,72.56,-2.64,72.6080105773,130.55
2020-09-23 10:00:00,75.5515,10.999,76.3479348329,2.7415000000000003,-0.8210000000000001,2.861793712,72.81,11.82,73.7631920405,131.21,76.9315,-0.321,76.9321696903,2.7415000000000003,-0.8210000000000001,2.861793712,74.19,0.5,74.1916848441,131.05
2020-09-23 10:30:00,75.8305,4.566,75.9678424483,11.1805,-1.584,11.2921493193,64.65,6.15,64.9418586121,132.03,76.3205,4.616,76.4599645321,11.1805,-1.584,11.2921493193,65.14,6.2,65.434391569,131.88
2020-09-23 11:00:00,75.786,6.287,76.0463290699,33.396,1.9969999999999999,33.4556546043,42.39,4.29,42.6065276689,132.28,76.106,6.337,76.3693708564,33.396,1.9969999999999999,33.4556546043,42.71,4.34,42.9299394362,132.12
2020-09-23 11:30:00,72.8145,4.168,72.9336934088,15.1845,-1.702,15.2795891388,57.63,5.87,57.9281779448,131.99,73.2745,4.228,73.3963782094,15.1845,-1.702,15.2795891388,58.09,5.93,58.3918915604,131.83
2020-09-23 12:00:00,69.281,3.8335,69.3869777642,11.421,-3.0365,11.8177651546,57.86,6.87,58.2664268683,131.83,69.731,3.8935,69.8396141402,11.421,-3.0365,11.8177651546,58.31,6.93,58.7203627373,131.67
2020-09-23 12:30:00,69.512,3.9065000000000003,69.6216840234,17.622,-3.1635,17.9037039813,51.89,7.07,52.3694281046,131.67,69.902,3.9765,70.0150137917,17.622,-3.1635,17.9037039813,52.28,7.14,52.7653105743,131.51
2020-09-23 13:00:00,68.7915,3.5955,68.8853982532,17.8315,-3.3845,18.1498548892,50.96,6.98,51.4358046501,131.91,69.1915,3.6654999999999998,69.2885240318,17.8315,-3.3845,18.1498548892,51.36,7.05,51.8416058779,131.75
2020-09-23 13:30:00,68.7195,4.578,68.8718212642,38.1995,0.418,38.2017869248,30.52,4.16,30.8022077131,132.73,68.9295,4.618,69.084020542,38.1995,0.418,38.2017869248,30.73,4.2,31.0156879659,132.57
2020-09-23 14:00:00,62.822,3.476,62.9180916748,45.592,-0.684,45.5971306115,17.23,4.16,17.7250811,133.04,62.952,3.526,63.0506699409,45.592,-0.684,45.5971306115,17.36,4.21,17.8631940033,132.89
2020-09-23 14:30:00,60.856,1.665,60.8787726634,16.596,-2.4050000000000002,16.7693542213,44.26,4.07,44.4467377881,132.81,61.236,1.705,61.2597316432,16.596,-2.4050000000000002,16.7693542213,44.64,4.11,44.8288043561,132.66
2020-09-23 15:00:00,64.4575,1.7505000000000002,64.481265159,11.1475,-2.8095,11.496088313,53.31,4.5600000000000005,53.5046698896,134.39,64.8575,1.8005,64.8824869013,11.1475,-2.8095,11.496088313,53.71,4.61,53.9074781454,134.23
2020-09-23 15:30:00,64.75,1.8775,64.7772144064,11.51,-2.9925,11.8926513549,53.24,4.87,53.4622717437,135.2,65.17,1.9375,65.1987945153,11.51,-2.9925,11.8926513549,53.66,4.93,53.8859953977,135.05
