Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-23 16:00:00,69.1815,2.0405,69.2115856089,6.8515,-1.6295000000000002,7.0426076492,62.33,3.67,62.4379516,135.24,69.6815,2.0805,69.7125521158,6.8515,-1.6295000000000002,7.0426076492,62.83,3.71,62.9394391459,135.08
2020-09-23 16:30:00,70.647,1.6720000000000002,70.666782812,7.117,-1.728,7.323774505,63.53,3.4,63.620915586,134.97,71.117,1.712,71.137603509,7.117,-1.728,7.323774505,64.0,3.44,64.0923833228,134.81
2020-09-23 17:00:00,72.606,1.6415000000000002,72.6245534117,12.856,-2.1385,13.0326481672,59.75,3.7800000000000002,59.8694488032,134.84,73.086,1.6915,73.1055713899,12.856,-2.1385,13.0326481672,60.23,3.83,60.3516511787,134.68
2020-09-23 17:30:00,76.0455,1.8105,76.0670492428,12.8155,-1.8094999999999999,12.9426168335,63.23,3.62,63.3335400874,134.84,76.5155,1.8405,76.5376324464,12.8155,-1.8094999999999999,12.9426168335,63.7,3.65,63.8044865194,134.68
2020-09-23 18:00:00,77.7145,2.9965,77.7722477655,33.1345,2.2465,33.2105683857,44.58,0.75,44.5863084366,135.19,78.0545,3.0265,78.1131530058,33.1345,2.2465,33.2105683857,44.92,0.78,44.9267715288,135.03
2020-09-23 18:30:00,80.7095,3.1975,80.772813474,32.9795,2.4575,33.0709347691,47.73,0.74,47.7357360894,135.25,81.0795,3.2175,81.1433153531,32.9795,2.4575,33.0709347691,48.1,0.76,48.1060037833,135.1
2020-09-23 19:00:00,81.76,3.754,81.8461368422,34.67,2.524,34.7617530628,47.09,1.23,47.1060611811,135.15,82.13,3.784,82.2171244693,34.67,2.524,34.7617530628,47.46,1.26,47.4767227176,135.0
2020-09-23 19:30:00,82.052,3.2955,82.1181528302,37.112,2.2355,37.1792684738,44.94,1.06,44.9524993743,135.25,82.412,3.3155,82.4786656309,37.112,2.2355,37.1792684738,45.3,1.08,45.3128723433,135.09
2020-09-23 20:00:00,79.9745,1.225,79.9838813465,8.7445,0.095,8.7450160234,71.23,1.13,71.2389626539,135.06,80.5545,1.2650000000000001,80.5644319489,8.7445,0.095,8.7450160234,71.81,1.17,71.8195307698,134.9
2020-09-23 20:30:00,76.934,0.0685,76.9340304953,2.874,-0.7015,2.9583742579,74.06,0.77,74.0640027274,135.49,77.494,0.0785,77.4940397595,2.874,-0.7015,2.9583742579,74.62,0.78,74.6240765437,135.33
2020-09-23 21:00:00,73.103,-1.1895,73.112676871,3.053,-0.3995,3.0790273221,70.05,-0.79,70.0544545336,135.88,73.623,-1.1995,73.6327707563,3.053,-0.3995,3.0790273221,70.57,-0.8,70.5745343591,135.72
2020-09-23 21:30:00,69.7395,-1.556,69.756856267,22.0195,3.394,22.2795335734,47.72,-4.95,47.9760450642,135.68,70.0995,-1.566,70.1169897831,22.0195,3.394,22.2795335734,48.08,-4.96,48.3351631838,135.51
2020-09-23 22:00:00,65.4215,-3.132,65.4964280419,6.3915,0.368,6.4020853048,59.03,-3.5,59.133669766,135.31,65.8915,-3.142,65.9663697368,6.3915,0.368,6.4020853048,59.5,-3.51,59.6034403369,135.15
2020-09-23 22:30:00,61.414,-4.2215,61.5589185923,2.504,-0.6715,2.5924753133,58.91,-3.55,59.0168670805,134.79,61.874,-4.2315,62.0185252022,2.504,-0.6715,2.5924753133,59.37,-3.56,59.4766382708,134.62
2020-09-23 23:00:00,57.677,-4.6485,57.8640206108,2.347,-0.6185,2.4271281899,55.33,-4.03,55.4765698291,134.9,58.097,-4.6685,58.284271474,2.347,-0.6185,2.4271281899,55.75,-4.05,55.8969140472,134.74
2020-09-23 23:30:00,54.1325,-5.708,54.4326080603,1.7825000000000002,-0.228,1.7970226070000002,52.35,-5.48,52.6360418345,136.15,54.5325,-5.7379999999999995,54.8335499512,1.7825000000000002,-0.228,1.7970226070000002,52.75,-5.51,53.0369927503,135.98
2020-09-24 00:00:00,51.4645,-6.0255,51.8160342992,1.8645,-0.2155,1.8769124913000002,49.6,-5.8100000000000005,49.9391239411,136.58,51.8445,-6.0555,52.1969468504,1.8645,-0.2155,1.8769124913000002,49.98,-5.84,50.3200357711,136.42
2020-09-24 00:30:00,49.2045,-6.36,49.6138329526,1.4745,-0.05,1.4753475014,47.73,-6.31,48.1452905277,136.23,49.5745,-6.39,49.9846291399,1.4745,-0.05,1.4753475014,48.1,-6.34,48.5160344628,136.07
2020-09-24 01:00:00,48.25,-6.25,48.653108842099996,1.35,0.07,1.3518135966,46.9,-6.32,47.3239093905,136.38,48.61,-6.28,49.0139826988,1.35,0.07,1.3518135966,47.26,-6.35,47.6846946095,136.22
2020-09-24 01:30:00,47.9645,-6.4905,48.40165132,1.3945,0.0095,1.3945323589,46.57,-6.5,47.0214302207,136.68,48.3145,-6.5205,48.7525161453,1.3945,0.0095,1.3945323589,46.92,-6.53,47.3722207628,136.51
2020-09-24 02:00:00,47.8095,-6.5065,48.250210699,2.1095,-0.14650000000000002,2.1145809277,45.7,-6.36,46.1404334613,136.6,48.1595,-6.5465,48.6024084023,2.1095,-0.14650000000000002,2.1145809277,46.05,-6.4,46.4926069392,136.43
2020-09-24 02:30:00,47.361,-6.779,47.8436951123,2.941,-0.319,2.9582498204,44.42,-6.46,44.8872810493,136.94,47.701,-6.799,48.183107019,2.941,-0.319,2.9582498204,44.76,-6.48,45.2266293239,136.77
2020-09-24 03:00:00,46.1525,-7.0815,46.6926214567,2.7625,-0.47150000000000003,2.8024486614,43.39,-6.61,43.8905935253,137.11,46.4925,-7.1115,47.0332434401,2.7625,-0.47150000000000003,2.8024486614,43.73,-6.64,44.2312389607,136.94
2020-09-24 03:30:00,45.523,-6.9725,46.0538737269,3.423,-0.49250000000000005,3.4582488705,42.1,-6.48,42.5957791336,137.0,45.843,-7.0025,46.3747307836,3.423,-0.49250000000000005,3.4582488705,42.42,-6.51,42.9166226537,136.83
2020-09-24 04:00:00,45.1885,-6.9425,45.7186924408,3.5785,-0.42250000000000004,3.6033551726,41.61,-6.52,42.1177219232,137.05,45.5085,-6.9725,46.0395409241,3.5785,-0.42250000000000004,3.6033551726,41.93,-6.55,42.4385131691,136.88
2020-09-24 04:30:00,45.0185,-7.085,45.5726076415,6.1785,-0.765,6.2256796617,38.84,-6.32,39.3508322657,137.14,45.3085,-7.105,45.8621979112,6.1785,-0.765,6.2256796617,39.13,-6.34,39.6402888486,136.97
2020-09-24 05:00:00,46.589,-6.7435,47.0745123528,5.409,-0.6435000000000001,5.4471435863,41.18,-6.1,41.6293454188,136.96,46.909,-6.7635000000000005,47.3940841588,5.409,-0.6435000000000001,5.4471435863,41.5,-6.12,41.9488307346,136.8
2020-09-24 05:30:00,48.074,-6.06,48.454443305,4.674,-0.15,4.6764063125,43.4,-5.91,43.8005490833,136.28,48.404,-6.09,48.785605623,4.674,-0.15,4.6764063125,43.73,-5.94,44.1315816621,136.12
2020-09-24 06:00:00,50.3605,-5.584,50.6691327758,3.8205,-0.134,3.8228492319000003,46.54,-5.45,46.8580206582,135.87,50.7305,-5.594,51.0379904214,3.8205,-0.134,3.8228492319000003,46.91,-5.46,47.2266841944,135.71
2020-09-24 06:30:00,56.0715,-3.4425,56.1770764503,3.4815,-0.36250000000000004,3.5003211995,52.59,-3.08,52.6801148442,134.4,56.4915,-3.4425,56.5962929749,3.4815,-0.36250000000000004,3.5003211995,53.01,-3.08,53.0994020682,134.24
2020-09-24 07:00:00,60.2575,-2.1535,60.2959689241,3.7875,-1.0235,3.923354241,56.47,-1.13,56.4813048716,133.96,60.6775,-2.1535,60.7157028165,3.7875,-1.0235,3.923354241,56.89,-1.13,56.901221428,133.79
2020-09-24 07:30:00,66.0865,0.28250000000000003,66.0871037987,6.0765,-1.7675,6.3283416864,60.01,2.05,60.0450047881,133.88,66.5565,0.3225,66.5572813334,6.0765,-1.7675,6.3283416864,60.48,2.09,60.5161011632,133.72
2020-09-24 08:00:00,69.4035,2.5345,69.4497624366,26.3435,1.6844999999999999,26.397301614,43.06,0.85,43.0683886395,134.12,69.7235,2.5545,69.7702796504,26.3435,1.6844999999999999,26.397301614,43.38,0.87,43.3887231893,133.95
2020-09-24 08:30:00,70.878,3.1815,70.9493680469,12.778,-1.4785,12.8632517759,58.1,4.66,58.2865816462,133.21,71.348,3.2415,71.4215963575,12.778,-1.4785,12.8632517759,58.57,4.72,58.7598783185,133.05
2020-09-24 09:00:00,72.738,3.3045,72.8130233149,6.498,-2.0255,6.8063686537,66.24,5.33,66.4540931772,134.34,73.248,3.3545,73.3247719004,6.498,-2.0255,6.8063686537,66.75,5.38,66.9664610085,134.18
2020-09-24 09:30:00,72.7865,2.8445,72.8420603944,8.2865,-2.5655,8.6745531585,64.5,5.41,64.7264868504,134.43,73.2765,2.9045,73.3340410212,8.2865,-2.5655,8.6745531585,64.99,5.47,65.2197899414,134.26
2020-09-24 10:00:00,71.806,2.8405,71.8621602532,10.486,-3.3695,11.0140694682,61.32,6.21,61.6336474663,134.43,72.286,2.9105,72.3445699846,10.486,-3.3695,11.0140694682,61.8,6.28,62.1182614052,134.26
2020-09-24 10:30:00,72.872,2.9775,72.9328039379,6.602,-2.0925,6.9256739925,66.27,5.07,66.4636577386,133.11,73.392,3.0275,73.4544172957,6.602,-2.0925,6.9256739925,66.79,5.12,66.9859574836,132.94
2020-09-24 11:00:00,74.0665,3.6355,74.1556692539,11.1265,-3.0245,11.530247287,62.94,6.66,63.2913832998,132.78,74.5465,3.7055,74.6385382527,11.1265,-3.0245,11.530247287,63.42,6.73,63.7760872114,132.61
2020-09-24 11:30:00,67.557,2.7725,67.6138669597,14.057,-4.2075,14.673183201,53.5,6.98,53.9534095308,132.98,67.967,2.8425000000000002,68.0264132176,14.057,-4.2075,14.673183201,53.91,7.05,54.3690224301,132.82
2020-09-24 12:00:00,72.706,3.809,72.8057066239,9.916,-3.161,10.4076403185,62.79,6.97,63.1756677844,132.7,73.176,3.879,73.2787391881,9.916,-3.161,10.4076403185,63.26,7.04,63.650523957,132.54
2020-09-24 12:30:00,71.6015,3.1465,71.6706025125,17.1615,-4.5435,17.7527596305,54.44,7.69,54.980448343,133.4,72.0315,3.2165,72.1032791522,17.1615,-4.5435,17.7527596305,54.87,7.76,55.4160130287,133.23
2020-09-24 13:00:00,69.816,2.991,69.8800396179,11.796,-3.229,12.2299655355,58.02,6.22,58.3524532475,134.2,70.276,3.061,70.3426321444,11.796,-3.229,12.2299655355,58.48,6.29,58.8172976258,134.04
2020-09-24 13:30:00,72.112,3.0615,72.1769584165,11.222,-3.2085,11.6716646735,60.89,6.27,61.2119677841,134.51,72.572,3.1215,72.6391006707,11.222,-3.2085,11.6716646735,61.35,6.33,61.6756953751,134.34
2020-09-24 14:00:00,68.4425,2.0955,68.474571386,18.8625,-5.0545,19.5279767641,49.58,7.15,50.0929026909,134.91,68.8125,2.1755,68.8468805139,18.8625,-5.0545,19.5279767641,49.95,7.23,50.4705399218,134.74
2020-09-24 14:30:00,62.3015,1.3315000000000001,62.3157267028,15.7915,-4.2185,16.3452505181,46.51,5.55,46.8399679761,135.19,62.6715,1.3815,62.6867247071,15.7915,-4.2185,16.3452505181,46.88,5.6,47.2132862656,135.03
2020-09-24 15:00:00,63.0915,1.3425,63.1057816567,12.2715,-3.3075,12.7094165287,50.82,4.65,51.0322927175,134.29,63.4815,1.4025,63.4969908618,12.2715,-3.3075,12.7094165287,51.21,4.71,51.426143157,134.12
2020-09-24 15:30:00,66.1205,1.9125,66.1481532357,12.1705,-3.6475,12.7053266979,53.95,5.5600000000000005,54.2357455927,134.29,66.5305,1.9725000000000001,66.5597339726,12.1705,-3.6475,12.7053266979,54.36,5.62,54.6497392491,134.12
2020-09-24 16:00:00,69.753,1.928,69.779640247,12.863,-2.842,13.1732202973,56.89,4.77,57.0896225246,134.29,70.203,1.988,70.2311423302,12.863,-2.842,13.1732202973,57.34,4.83,57.5430664807,134.12
2020-09-24 16:30:00,71.2445,2.068,71.2745073939,10.9745,-2.262,11.2051905049,60.27,4.33,60.4253407107,134.34,71.6945,2.118,71.7257781711,10.9745,-2.262,11.2051905049,60.72,4.38,60.8777693415,134.17
2020-09-24 17:00:00,73.006,4.138,73.1231774474,37.466,1.6480000000000001,37.5022274005,35.54,2.49,35.6271202878,134.79,73.286,4.178,73.4049962877,37.466,1.6480000000000001,37.5022274005,35.82,2.5300000000000002,35.9092369732,134.62
2020-09-24 17:30:00,75.4435,3.842,75.5412645926,37.3335,1.792,37.3764830642,38.11,2.05,38.1650966198,134.79,75.7435,3.882,75.8429147399,37.3335,1.792,37.3764830642,38.41,2.09,38.4668194682,134.62
2020-09-24 18:00:00,77.841,3.422,77.9161816634,34.171,2.432,34.2574351784,43.67,0.99,43.6812202211,134.82,78.181,3.442,78.2567321385,34.171,2.432,34.2574351784,44.01,1.01,44.0215878859,134.65
2020-09-24 18:30:00,81.4675,4.0435,81.567784379,32.3275,2.9435000000000002,32.4612299289,49.14,1.1,49.1523102204,134.48,81.8575,4.0735,81.9587927467,32.3275,2.9435000000000002,32.4612299289,49.53,1.13,49.5428884907,134.32
2020-09-24 19:00:00,82.342,4.213,82.4497079012,32.122,3.013,32.2629982023,50.22,1.2,50.2343348717,134.15,82.742,4.233,82.8502073202,32.122,3.013,32.2629982023,50.62,1.22,50.6346995646,133.99
2020-09-24 19:30:00,82.838,4.159,82.9423385552,31.768,3.189,31.9276611264,51.07,0.97,51.0792110354,133.92,83.238,4.189,83.3433402558,31.768,3.189,31.9276611264,51.47,1.0,51.4797134802,133.76
2020-09-24 20:00:00,83.1355,4.057,83.2344316329,31.9655,3.427,32.1486783438,51.17,0.63,51.173878102,134.22,83.5355,4.087,83.6354191073,31.9655,3.427,32.1486783438,51.57,0.66,51.5742232128,134.05
2020-09-24 20:30:00,79.746,1.4715,79.7595751509,13.766,0.4415,13.7730780238,65.98,1.03,65.9880390677,134.62,80.266,1.4915,80.2798563044,13.766,0.4415,13.7730780238,66.5,1.05,66.5082889571,134.45
2020-09-24 21:00:00,75.526,-0.0565,75.5260211334,3.156,-0.0665,3.1567005322,72.37,0.01,72.3700006909,133.98,76.096,-0.0465,76.0960142074,3.156,-0.0665,3.1567005322,72.94,0.02,72.940002742,133.82
2020-09-24 21:30:00,71.6765,-1.5594999999999999,71.6934633875,2.9165,-0.08950000000000001,2.917872941,68.76,-1.47,68.7757115558,133.05,72.2165,-1.5594999999999999,72.2333365732,2.9165,-0.08950000000000001,2.917872941,69.3,-1.47,69.3155891557,132.89
2020-09-24 22:00:00,67.284,-2.922,67.3474182133,3.164,-0.152,3.1676489705,64.12,-2.77,64.1798044559,133.45,67.774,-2.932,67.8373916067,3.164,-0.152,3.1676489705,64.61,-2.7800000000000002,64.6697804233,133.29
2020-09-24 22:30:00,63.0305,-4.208,63.1708096691,3.3005,-0.128,3.3029811156,59.73,-4.08,59.8691848951,133.82,63.4705,-4.228,63.6111653269,3.3005,-0.128,3.3029811156,60.17,-4.1,60.3095257816,133.66
2020-09-24 23:00:00,58.63,-5.0185,58.8443900661,3.54,-0.34850000000000003,3.5571129094,55.09,-4.67,55.2875845014,133.91,59.06,-5.0285,59.2736822903,3.54,-0.34850000000000003,3.5571129094,55.52,-4.68,55.7168986933,133.74
2020-09-24 23:30:00,54.785,-5.6615,55.0767537828,4.375,-0.6515000000000001,4.4232428432,50.41,-5.01,50.658347782,134.13,55.165,-5.6815,55.4568000091,4.375,-0.6515000000000001,4.4232428432,50.79,-5.03,51.038465886,133.96
2020-09-25 00:00:00,51.8415,-6.1155,52.2009622756,4.2515,-0.6655,4.3032711395,47.59,-5.45,47.9010500929,134.62,52.2115,-6.1455,52.5719307473,4.2515,-0.6655,4.3032711395,47.96,-5.48,48.2720623135,134.45
2020-09-25 00:30:00,49.8055,-6.6585,50.2486164237,5.3255,-0.6085,5.3601513505,44.48,-6.05,44.889563375,135.66,50.1455,-6.6885,50.589595793,5.3255,-0.6085,5.3601513505,44.82,-6.08,45.2305074037,135.49
2020-09-25 01:00:00,48.537,-6.7355,49.0021155589,5.507,-0.6955,5.5507449275,43.03,-6.04,43.4518411578,136.43,48.857,-6.7555,49.3218331903,5.507,-0.6955,5.5507449275,43.35,-6.06,43.7715215637,136.26
2020-09-25 01:30:00,48.382,-6.747,48.8501784337,4.222,-0.657,4.2728132419,44.16,-6.09,44.5779508277,136.57,48.742,-6.767,49.2094996215,4.222,-0.657,4.2728132419,44.52,-6.11,44.9373174544,136.4
2020-09-25 02:00:00,48.0705,-6.732,48.5396002687,5.0205,-0.712,5.0707360659,43.05,-6.02,43.4688727712,135.57,48.4005,-6.7620000000000005,48.8705744211,5.0205,-0.712,5.0707360659,43.38,-6.05,43.7998504564,135.4
2020-09-25 02:30:00,47.651,-7.1075,48.1781522814,6.031,-0.8775000000000001,6.0945030355,41.62,-6.23,42.0836939919,135.93,47.971,-7.1275,48.4976091911,6.031,-0.8775000000000001,6.0945030355,41.94,-6.25,42.4031378556,135.76
2020-09-25 03:00:00,46.9615,-7.27,47.5208941651,6.8715,-1.1400000000000001,6.9654226182,40.09,-6.13,40.5559490087,136.07,47.2815,-7.3,47.8417207284,6.8715,-1.1400000000000001,6.9654226182,40.41,-6.16,40.8768112749,135.89
2020-09-25 03:30:00,45.9045,-7.4285,46.5016745129,6.0045,-0.8385,6.0627636025,39.9,-6.59,40.4405501941,136.07,46.2245,-7.4585,46.822362419,6.0045,-0.8385,6.0627636025,40.22,-6.62,40.7611677949,135.89
2020-09-25 04:00:00,45.7205,-7.3595,46.3090310901,5.3105,-0.7395,5.3617413682,40.41,-6.62,40.9486568766,136.29,46.0305,-7.3895,46.619863154,5.3105,-0.7395,5.3617413682,40.72,-6.65,41.2594340727,136.11
2020-09-25 04:30:00,45.696,-7.594,46.3227077361,7.086,-1.164,7.1809673443,38.61,-6.43,39.1417551983,136.29,45.996,-7.614,46.6219370254,7.086,-1.164,7.1809673443,38.91,-6.45,39.4409761542,136.14
2020-09-25 05:00:00,45.375,-7.7415,46.0306576887,7.885,-1.2415,7.9821392653,37.49,-6.5,38.0493114261,136.29,45.675,-7.7715,46.3314346556,7.885,-1.2415,7.9821392653,37.79,-6.53,38.3500325945,136.14
2020-09-25 05:30:00,46.1645,-7.3415,46.744611267,7.7145,-1.2415,7.8137591785,38.45,-6.1,38.9308682153,135.29,46.4645,-7.3715,47.0456031155,7.7145,-1.2415,7.8137591785,38.75,-6.13,39.231867149,135.12
2020-09-25 06:00:00,48.029,-6.7615,48.5026053244,7.599,-1.3415,7.7165033046,40.43,-5.42,40.7916817501,135.75,48.349,-6.7715,48.8208870592,7.599,-1.3415,7.7165033046,40.75,-5.43,41.1101860857,135.58
2020-09-25 06:30:00,53.567,-5.1935,53.8181747298,9.047,-1.8635000000000002,9.2369281284,44.52,-3.33,44.644364706,135.35,53.907,-5.1935,54.1565978552,9.047,-1.8635000000000002,9.2369281284,44.86,-3.33,44.9834247251,135.18
2020-09-25 07:00:00,58.764,-3.3295,58.8582472237,8.844,-1.8995000000000002,9.0456860575,49.92,-1.43,49.9404775708,134.78,59.164,-3.3195,59.2570500131,8.844,-1.8995000000000002,9.0456860575,50.32,-1.42,50.3400317839,134.61
2020-09-25 07:30:00,69.4685,-0.20750000000000002,69.468809897,9.2485,-1.9175,9.4451870548,60.22,1.71,60.2442735868,133.0,69.9485,-0.1675,69.948700549,9.2485,-1.9175,9.4451870548,60.7,1.75,60.7252212841,132.83
2020-09-25 08:00:00,80.776,3.049,80.8335238438,8.146,-1.621,8.3057183314,72.63,4.67,72.7799821379,132.34,81.346,3.099,81.4050091641,8.146,-1.621,8.3057183314,73.2,4.72,73.3520170138,132.17
2020-09-25 08:30:00,81.8605,3.9265,81.9546146504,10.2605,-2.2435,10.5029116201,71.6,6.17,71.8653525699,132.34,82.4105,3.9765,82.5063819501,10.2605,-2.2435,10.5029116201,72.15,6.22,72.4176145699,132.17
2020-09-25 09:00:00,79.777,4.1370000000000005,79.884194294,13.887,-3.153,14.2404416364,65.89,7.29,66.292052314,133.0,80.277,4.217,80.38768449209999,13.887,-3.153,14.2404416364,66.39,7.37,66.7978218208,132.83
2020-09-25 09:30:00,79.2025,4.5595,79.3336312449,14.5625,-3.2005,14.9100505197,64.64,7.76,65.1041258293,133.78,79.6925,4.6295,79.8268552963,14.5625,-3.2005,14.9100505197,65.13,7.83,65.5989771262,133.61
2020-09-25 10:00:00,76.3615,3.273,76.4316113349,17.3715,-4.097,17.848092930299998,58.99,7.37,59.4486080577,134.37,76.8215,3.333,76.8937692616,17.3715,-4.097,17.848092930299998,59.45,7.43,59.9124978615,134.2
2020-09-25 10:30:00,73.5275,2.918,73.5853788483,19.9175,-4.902,20.5118602338,53.61,7.82,54.1773430504,134.48,73.9375,2.998,73.9982561298,19.9175,-4.902,20.5118602338,54.02,7.9,54.5946004656,134.31
2020-09-25 11:00:00,71.6355,2.995,71.6980814614,21.0555,-5.265,21.7037855051,50.58,8.26,51.2500146341,134.56,72.0255,3.075,72.0911109309,21.0555,-5.265,21.7037855051,50.97,8.34,51.6478121511,134.39
2020-09-25 11:30:00,68.8935,2.1865,68.9281881707,21.9735,-5.6835,22.696626941,46.92,7.87,47.5754485003,134.01,69.2535,2.2565,69.2902522329,21.9735,-5.6835,22.696626941,47.28,7.94,47.9420692086,133.85
2020-09-25 12:00:00,67.919,2.1385,67.9526581029,23.719,-6.7315000000000005,24.6557103578,44.2,8.87,45.0812255823,134.01,68.259,2.2285,68.2953680219,23.719,-6.7315000000000005,24.6557103578,44.54,8.96,45.4322924801,133.85
2020-09-25 12:30:00,67.8165,1.904,67.8432228616,24.3165,-6.736,25.232238669,43.5,8.64,44.3497418256,134.01,68.1565,1.984,68.1853704855,24.3165,-6.736,25.232238669,43.84,8.72,44.6988143019,133.85
2020-09-25 13:00:00,67.135,1.271,67.1470302098,25.135,-6.789,26.0357205777,42.0,8.06,42.766383994899996,134.28,67.455,1.341,67.4683281696,25.135,-6.789,26.0357205777,42.32,8.13,43.0938429477,134.12
2020-09-25 13:30:00,65.8975,1.083,65.9063987428,25.0775,-6.837,25.9927985267,40.82,7.92,41.581231343,134.6,66.2175,1.163,66.2277122906,25.0775,-6.837,25.9927985267,41.14,8.0,41.9106144073,134.44
2020-09-25 14:00:00,64.3885,0.9035000000000001,64.394838648,26.2585,-7.0465,27.187533623,38.13,7.95,38.949960205400004,135.37,64.6785,0.9835,64.6859771086,26.2585,-7.0465,27.187533623,38.42,8.03,39.2501885346,135.2
2020-09-25 14:30:00,62.959,0.24450000000000002,62.9594747536,25.499,-7.0055,26.4438278479,37.46,7.25,38.155132027,134.68,63.249,0.3345,63.2498845157,25.499,-7.0055,26.4438278479,37.75,7.34,38.4569642588,134.52
2020-09-25 15:00:00,62.1555,-0.6235,62.1586271768,22.9155,-5.8735,23.6562495443,39.24,5.25,39.5896463738,134.8,62.4655,-0.5635,62.4680416093,22.9155,-5.8735,23.6562495443,39.55,5.31,39.9048693771,134.63
2020-09-25 15:30:00,63.783500000000004,-0.725,63.7876202507,24.1335,-6.165,24.9084934761,39.65,5.44,40.0214455011,134.65,64.0935,-0.655,64.0968467809,24.1335,-6.165,24.9084934761,39.96,5.51,40.338092419,134.49
2020-09-25 16:00:00,65.2585,-1.063,65.2671570643,22.7085,-5.593,23.3871251173,42.55,4.53,42.790459217,134.16,65.5885,-1.013,65.596322315,22.7085,-5.593,23.3871251173,42.88,4.58,43.1239005657,133.99
2020-09-25 16:30:00,68.0995,-0.8955000000000001,68.1053876026,21.6295,-5.3455,22.280252254,46.47,4.45,46.6825813339,133.51,68.4695,-0.8355,68.4745974103,21.6295,-5.3455,22.280252254,46.84,4.51,47.0566222757,133.35
2020-09-25 17:00:00,72.614,-0.5315,72.6159451378,18.134,-4.2815,18.6325843149,54.48,3.75,54.6089086139,133.08,73.034,-0.47150000000000003,73.0355219619,18.134,-4.2815,18.6325843149,54.9,3.81,55.0320461186,132.91
2020-09-25 17:30:00,75.9045,-0.46,75.905893844,14.9745,-3.68,15.42005351,60.93,3.22,61.0150251987,133.21,76.3945,-0.42,76.3956545247,14.9745,-3.68,15.42005351,61.42,3.26,61.5064549458,133.05
2020-09-25 18:00:00,79.1845,-0.384,79.1854310858,17.1645,-3.194,17.4591436288,62.02,2.81,62.0836250552,132.67,79.6545,-0.34400000000000003,79.6552428045,17.1645,-3.194,17.4591436288,62.49,2.85,62.5549566381,132.51
2020-09-25 18:30:00,84.086,1.6155,84.1015174432,39.306,1.4055,39.3311208364,44.78,0.21,44.7804924046,132.96,84.436,1.6355,84.4518380869,39.306,1.4055,39.3311208364,45.13,0.23,45.1305860808,132.8
2020-09-25 19:00:00,85.4225,1.818,85.441843556,39.4725,1.968,39.5215293258,45.95,-0.15,45.9502448307,132.77,85.7925,1.838,85.812186199,39.4725,1.968,39.5215293258,46.32,-0.13,46.3201824262,132.61
2020-09-25 19:30:00,87.296,2.0245,87.3194721483,39.286,2.0445,39.3391633903,48.01,-0.02,48.0100041658,132.73,87.676,2.0245,87.6993704439,39.286,2.0445,39.3391633903,48.39,-0.02,48.3900041331,132.58
2020-09-25 20:00:00,86.9915,1.465,87.0038349571,39.4615,1.925,39.5084245098,47.53,-0.46,47.5322259104,132.97,87.3615,1.4849999999999999,87.3741203518,39.4615,1.925,39.5084245098,47.9,-0.44,47.9020208342,132.8
2020-09-25 20:30:00,82.994,0.337,82.9946841972,40.314,1.847,40.3562882956,42.68,-1.51,42.7067032209,132.46,83.334,0.337,83.3346814058,40.314,1.847,40.3562882956,43.02,-1.51,43.0464923077,132.29
2020-09-25 21:00:00,79.2175,-2.722,79.2642516539,22.1275,-1.662,22.1898287567,57.09,-1.06,57.0998397546,131.75,79.6775,-2.722,79.7239819016,22.1275,-1.662,22.1898287567,57.55,-1.06,57.5597611183,131.59
2020-09-25 21:30:00,76.584,-3.9245,76.6844883679,10.244,-1.6745,10.379955985,66.34,-2.25,66.3781447466,132.29,77.114,-3.9345,77.214307523,10.244,-1.6745,10.379955985,66.87,-2.26,66.9081796195,132.12
2020-09-25 22:00:00,72.17,-4.815,72.3304439707,7.0,-1.035,7.0761023876,65.17,-3.7800000000000002,65.2795320143,133.31,72.66,-4.835,72.82068953940001,7.0,-1.035,7.0761023876,65.66,-3.8,65.7698684809,133.15
2020-09-25 22:30:00,68.0195,-6.2765,68.3084682342,7.5995,-1.1765,7.6900294213,60.42,-5.1,60.6348612598,134.11,68.4995,-6.3065,68.7891956814,7.5995,-1.1765,7.6900294213,60.9,-5.13,61.1156845662,133.94
2020-09-25 23:00:00,64.008,-7.101,64.4006852836,6.958,-1.111,7.0461397233,57.05,-5.99,57.3635999568,134.52,64.458,-7.121,64.8501534694,6.958,-1.111,7.0461397233,57.5,-6.01,57.813234644,134.35
2020-09-25 23:30:00,60.0755,-7.549,60.5479405203,6.8555,-0.879,6.9116221866,53.22,-6.67,53.6363430894,135.11,60.4855,-7.589,60.9597295864,6.8555,-0.879,6.9116221866,53.63,-6.71,54.0481359531,134.94
2020-09-26 00:00:00,57.325,-7.765,57.8485164028,6.735,-0.8150000000000001,6.7841322216,50.59,-6.95,51.0651603346,136.0,57.725,-7.785,58.2475909373,6.735,-0.8150000000000001,6.7841322216,50.99,-6.97,51.4641720034,135.82
2020-09-26 00:30:00,54.711,-8.301,55.3371495652,6.521,-0.911,6.5843269967,48.19,-7.39,48.7533403984,136.13,55.081,-8.341,55.7089655442,6.521,-0.911,6.5843269967,48.56,-7.43,49.1251310431,135.95
2020-09-26 01:00:00,53.0195,-8.7135,53.7307403867,6.1295,-0.8235,6.1845713271000005,46.89,-7.89,47.549176649,135.8,53.3995,-8.7635,54.1138201618,6.1295,-0.8235,6.1845713271000005,47.27,-7.94,47.9322073349,135.63
2020-09-26 01:30:00,51.8835,-9.1765,52.6887627915,5.1335,-0.8465,5.2028246655,46.75,-8.33,47.4863285589,135.24,52.2435,-9.2165,53.0502324641,5.1335,-0.8465,5.2028246655,47.11,-8.37,47.847769018,135.08
2020-09-26 02:00:00,52.022,-9.113,52.8141576947,4.482,-0.6930000000000001,4.535258868,47.54,-8.42,48.2798922948,135.24,52.402,-9.163,53.1970880124,4.482,-0.6930000000000001,4.535258868,47.92,-8.47,48.6627917407,135.08
2020-09-26 02:30:00,52.4445,-9.066,53.2223443325,3.5845000000000002,-0.486,3.6172968153,48.86,-8.58,49.6076203824,135.16,52.8345,-9.106,53.6134649715,3.5845000000000002,-0.486,3.6172968153,49.25,-8.62,49.9986689823,134.99
2020-09-26 03:00:00,51.744,-9.3865,52.5884770482,3.854,-0.23650000000000002,3.8612495711,47.89,-9.15,48.7562775445,135.66,52.114,-9.4465,52.9632453523,3.854,-0.23650000000000002,3.8612495711,48.26,-9.21,49.1309647778,135.5
2020-09-26 03:30:00,51.118,-9.636,52.0182892837,4.028,-0.456,4.0537291473,47.09,-9.18,47.9764577684,135.79,51.498,-9.676,52.3991314814,4.028,-0.456,4.0537291473,47.47,-9.22,48.3571018569,135.61
2020-09-26 04:00:00,50.2975,-9.6955,51.2234441101,4.4175,-0.8855000000000001,4.5053763994,45.88,-8.81,46.7182030904,135.92,50.6575,-9.7455,51.5864039888,4.4175,-0.8855000000000001,4.5053763994,46.24,-8.86,47.0811767058,135.75
2020-09-26 04:30:00,49.5235,-9.912,50.5056907313,4.1135,-0.862,4.2028473979,45.41,-9.05,46.3030301384,135.47,49.8835,-9.962,50.8685071164,4.1135,-0.862,4.2028473979,45.77,-9.1,46.6658643979,135.3
2020-09-26 05:00:00,49.486,-9.974,50.4811338224,3.126,-0.614,3.1857294298,46.36,-9.36,47.2954458696,135.55,49.846,-10.034,50.8458933642,3.126,-0.614,3.1857294298,46.72,-9.42,47.6602014263,135.37
2020-09-26 05:30:00,49.7595,-9.93,50.7406418983,3.3695,-0.73,3.4476702641,46.39,-9.2,47.2934678365,134.65,50.1295,-9.97,51.1113262423,3.3695,-0.73,3.4476702641,46.76,-9.24,47.6641920104,134.48
2020-09-26 06:00:00,51.293,-9.6245,52.1881485517,3.533,-0.7345,3.6085425382,47.76,-8.89,48.5803427324,134.25,51.673,-9.6845,52.5726969943,3.533,-0.7345,3.6085425382,48.14,-8.95,48.9649068211,134.08
2020-09-26 06:30:00,55.2285,-8.182,55.8312845656,3.2885,-0.652,3.3525119314,51.94,-7.53,52.4829924833,133.96,55.6485,-8.212,56.2511555104,3.2885,-0.652,3.3525119314,52.36,-7.5600000000000005,52.9029602196,133.79
2020-09-26 07:00:00,57.919,-7.1275,58.355906447,3.3689999999999998,-0.5675,3.4164626809,54.55,-6.5600000000000005,54.9430259451,134.22,58.349,-7.1675,58.7875740038,3.3689999999999998,-0.5675,3.4164626809,54.98,-6.6,55.3747270874,134.05
2020-09-26 07:30:00,61.271,-6.272,61.5911797663,3.511,-0.492,3.5453046414,57.76,-5.78,58.0484797389,134.84,61.731,-6.292,62.0508309775,3.511,-0.492,3.5453046414,58.22,-5.8,58.5081908796,134.67
2020-09-26 08:00:00,63.9235,-5.7425,64.1809174015,4.7935,-0.7625000000000001,4.8537664241,59.13,-4.98,59.339340239,134.17,64.3935,-5.7625,64.6508255825,4.7935,-0.7625000000000001,4.8537664241,59.6,-5.0,59.8093638154,134.0
2020-09-26 08:30:00,66.462,-5.0435,66.6530894727,6.992,-1.2035,7.0948203818,59.47,-3.84,59.5938461588,133.87,66.932,-5.0535,67.1225035756,6.992,-1.2035,7.0948203818,59.94,-3.85,60.063517213,133.71
2020-09-26 09:00:00,67.5725,-4.298,67.7090508001,9.4925,-1.6480000000000001,9.6344932534,58.08,-2.65,58.1404239751,133.91,68.0325,-4.298,68.1681293586,9.4925,-1.6480000000000001,9.6344932534,58.54,-2.65,58.5999496587,133.74
2020-09-26 09:30:00,67.7745,-3.919,67.8877117839,13.0345,-2.489,13.270015495500001,54.74,-1.43,54.7586751118,133.8,68.2045,-3.909,68.3164262916,13.0345,-2.489,13.270015495500001,55.17,-1.42,55.1882713989,133.63
2020-09-26 10:00:00,65.387,-4.1175,65.5165137599,17.267,-3.4275,17.603892900399998,48.12,-0.6900000000000001,48.1249467532,134.14,65.767,-4.0975,65.8945202217,17.267,-3.4275,17.603892900399998,48.5,-0.67,48.5046276143,133.97
2020-09-26 10:30:00,62.647,-4.3275,62.7962886264,19.887,-4.5075,20.3914277394,42.76,0.18,42.7603788571,134.36,62.987,-4.2975,63.133435478,19.887,-4.5075,20.3914277394,43.1,0.21,43.1005115979,134.19
2020-09-26 11:00:00,62.8955,-4.124,63.030558432,23.1955,-5.054,23.7397164315,39.7,0.93,39.7108914531,134.19,63.1955,-4.104,63.328619409,23.1955,-5.054,23.7397164315,40.0,0.9500000000000001,40.0112796596,134.02
2020-09-26 11:30:00,62.0375,-4.238,62.182087857,23.9475,-5.548,24.5817627572,38.09,1.31,38.1125202525,134.23,62.3375,-4.208,62.4793659559,23.9475,-5.548,24.5817627572,38.39,1.34,38.4133791797,134.06
2020-09-26 12:00:00,58.888,-4.4735,59.0576730514,24.218,-6.1135,24.9777181954,34.67,1.6400000000000001,34.7087669041,134.33,59.168,-4.4235,59.3331237695,24.218,-6.1135,24.9777181954,34.95,1.69,34.9908359431,134.16
2020-09-26 12:30:00,58.0145,-5.286,58.2548195968,24.7145,-5.936,25.4173682007,33.3,0.65,33.3063432397,134.37,58.2745,-5.256,58.5110492664,24.7145,-5.936,25.4173682007,33.56,0.68,33.5668884468,134.2
2020-09-26 13:00:00,56.2945,-5.6125,56.5735882413,23.8045,-5.7925,24.4991280763,32.49,0.18,32.4904986111,134.53,56.5545,-5.5825,56.8293566434,23.8045,-5.7925,24.4991280763,32.75,0.21,32.7506732755,134.36
2020-09-26 13:30:00,55.609,-5.723,55.902715587,24.959,-5.963,25.661431176,30.65,0.24,30.6509396267,134.92,55.849,-5.703,56.1394247388,24.959,-5.963,25.661431176,30.89,0.26,30.8910941859,134.75
2020-09-26 14:00:00,53.0595,-6.3305,53.4358098142,25.3895,-6.2605,26.149963107,27.67,-0.07,27.6700885434,135.43,53.2795,-6.3004999999999995,53.6507355075,25.3895,-6.2605,26.149963107,27.89,-0.04,27.8900286841,135.27
2020-09-26 14:30:00,50.133,-6.9995,50.6192719154,24.253,-6.2195,25.0377752456,25.88,-0.78,25.8917515823,136.21,50.333,-6.9695,50.813234686,24.253,-6.2195,25.0377752456,26.08,-0.75,26.0907818971,136.03
2020-09-26 15:00:00,51.335,-6.882,51.7942482231,23.135,-5.572,23.7965419547,28.2,-1.31,28.2304109074,136.42,51.565,-6.872,52.0208958881,23.135,-5.572,23.7965419547,28.43,-1.3,28.4597066043,136.25
2020-09-26 15:30:00,52.2375,-7.3875,52.7572891883,21.3875,-4.9775,21.9590678878,30.85,-2.41,30.9439913392,136.57,52.4775,-7.3775,52.9935421773,21.3875,-4.9775,21.9590678878,31.09,-2.4,31.1824966929,136.4
2020-09-26 16:00:00,53.2995,-7.7145,53.854899596,19.0195,-4.1845,19.4743785652,34.28,-3.5300000000000002,34.4612724663,136.5,53.5695,-7.7245,54.1235552278,19.0195,-4.1845,19.4743785652,34.55,-3.54,34.7308810715,136.34
2020-09-26 16:30:00,56.8055,-7.7505,57.3317981621,18.0455,-4.1305,18.5121878907,38.76,-3.62,38.9286783747,136.21,57.1255,-7.7505,57.6488768364,18.0455,-4.1305,18.5121878907,39.08,-3.62,39.2473030921,136.04
2020-09-26 17:00:00,61.586,-7.1370000000000005,61.9981625937,14.566,-3.137,14.8999706376,47.02,-4.0,47.1898336509,135.48,61.956,-7.147,62.3668625554,14.566,-3.137,14.8999706376,47.39,-4.01,47.5593544952,135.31
2020-09-26 17:30:00,66.6535,-6.333,66.9536851208,12.2835,-2.513,12.5379241204,54.37,-3.8200000000000003,54.5040301262,134.36,67.0835,-6.353,67.383652181,12.2835,-2.513,12.5379241204,54.8,-3.84,54.9343753946,134.19
2020-09-26 18:00:00,71.6875,-5.5344999999999995,71.900822989,9.6875,-1.9045,9.8729315049,62.0,-3.63,62.1061744112,133.66,72.1775,-5.5445,72.3901442636,9.6875,-1.9045,9.8729315049,62.49,-3.64,62.5959239887,133.49
2020-09-26 18:30:00,75.5325,-4.881,75.6900437128,16.3625,-2.391,16.5362718667,59.17,-2.49,59.2223690847,133.2,75.9925,-4.861,76.1478126885,16.3625,-2.391,16.5362718667,59.63,-2.47,59.6811343726,133.03
2020-09-26 19:00:00,77.876,-3.6155,77.9598820949,29.506,0.7845000000000001,29.5164272271,48.37,-4.4,48.5697117554,133.39,78.246,-3.6355,78.330411567,29.506,0.7845000000000001,29.5164272271,48.74,-4.42,48.9400040866,133.23
2020-09-26 19:30:00,79.763,-3.117,79.823880249,28.783,1.173,28.806891849,50.98,-4.29,51.1601847143,133.13,80.173,-3.137,80.234348617,28.783,1.173,28.806891849,51.39,-4.31,51.570419816,132.97
2020-09-26 20:00:00,79.7265,-4.424,79.8491488887,15.7065,-1.184,15.7510634006,64.02,-3.24,64.1019344482,132.95,80.2265,-4.424,80.3483856605,15.7065,-1.184,15.7510634006,64.52,-3.24,64.6013002965,132.78
2020-09-26 20:30:00,76.55,-5.3715,76.7382271899,6.58,-1.6815,6.7914536183,69.97,-3.69,70.067231999,133.37,77.11,-5.3815,77.2975590963,6.58,-1.6815,6.7914536183,70.53,-3.7,70.6269842199,133.2
2020-09-26 21:00:00,73.0845,-6.269,73.3528765711,5.4345,-1.199,5.5651946282,67.65,-5.07,67.8397184546,133.2,73.6045,-6.289,73.8726873834,5.4345,-1.199,5.5651946282,68.17,-5.09,68.359761556,133.03
2020-09-26 21:30:00,70.749,-6.8675,71.0815275388,5.519,-1.0475,5.6175276813,65.23,-5.82,65.4891235244,133.45,71.259,-6.8875,71.5910800118,5.519,-1.0475,5.6175276813,65.74,-5.84,65.9988878694,133.29
2020-09-26 22:00:00,67.86,-7.7385,68.299809533,6.5,-1.0485,6.5840224977,61.36,-6.69,61.723623516399996,134.59,68.34,-7.7685,68.7801220721,6.5,-1.0485,6.5840224977,61.84,-6.72,62.204051315,134.42
2020-09-26 22:30:00,64.9035,-8.702,65.4842661733,5.4735,-0.922,5.5506113402,59.43,-7.78,59.93707784,135.17,65.3635,-8.742,65.9455055045,5.4735,-0.922,5.5506113402,59.89,-7.82,60.3983816008,135.0
2020-09-26 23:00:00,60.475,-9.345,61.1927663209,5.165,-1.075,5.2756847897,55.31,-8.27,55.9248513632,135.06,60.905,-9.395,61.6253604452,5.165,-1.075,5.2756847897,55.74,-8.32,56.3575194628,134.89
2020-09-26 23:30:00,57.1185,-9.9855,57.9847674178,5.2785,-0.9755,5.3678824969,51.84,-9.01,52.617161649,136.08,57.5285,-10.0355,58.3972565494,5.2785,-0.9755,5.3678824969,52.25,-9.06,53.0296718828,135.9
2020-09-27 00:00:00,53.8425,-10.2355,54.8067538402,4.6725,-0.7055,4.7254615119,49.17,-9.53,50.0850257063,136.93,54.2225,-10.2955,55.1912749128,4.6725,-0.7055,4.7254615119,49.55,-9.59,50.4695016817,136.76
2020-09-27 00:30:00,51.8805,-10.571,52.9465043346,3.6905,-0.721,3.7602701033,48.19,-9.85,49.1863659971,137.71,52.2605,-10.611,53.3268523471,3.6905,-0.721,3.7602701033,48.57,-9.89,49.5666924456,137.54
2020-09-27 01:00:00,50.166,-10.7365,51.3020466283,3.146,-0.7765000000000001,3.2404117408,47.02,-9.96,48.0633124119,136.86,50.536,-10.6265,51.6411637964,3.146,-0.7765000000000001,3.2404117408,47.39,-9.85,48.4028366937,136.68
2020-09-27 01:30:00,49.291,-10.7345,50.4463296113,3.1310000000000002,-0.6345000000000001,3.1946441508,46.16,-10.1,47.2520433421,135.37,49.651,-10.7745,50.8066103106,3.1310000000000002,-0.6345000000000001,3.1946441508,46.52,-10.14,47.6122883298,135.2
2020-09-27 02:00:00,49.319,-10.653,50.4564185213,3.6390000000000002,-0.843,3.7353674518,45.68,-9.81,46.7214993338,134.38,49.679,-10.683,50.8146586134,3.6390000000000002,-0.843,3.7353674518,46.04,-9.84,47.0797960913,134.21
2020-09-27 02:30:00,48.737,-11.022,49.9677861527,4.377,-0.972,4.4836272147,44.36,-10.05,45.4841961565,133.97,49.077,-11.082,50.3126490358,4.377,-0.972,4.4836272147,44.7,-10.11,45.8290530123,133.8
2020-09-27 03:00:00,47.7645,-11.043,49.0244358382,4.4845,-0.833,4.5612091873,43.28,-10.21,44.4679941081,134.25,48.1145,-11.083,49.3744670781,4.4845,-0.833,4.5612091873,43.63,-10.25,44.8178468916,134.08
2020-09-27 03:30:00,47.3215,-11.0985,48.6055661885,4.5615,-0.6485000000000001,4.6073674153,42.76,-10.45,44.0184063773,134.48,47.6615,-11.1485,48.948009505,4.5615,-0.6485000000000001,4.6073674153,43.1,-10.5,44.3605680757,134.3
2020-09-27 04:00:00,47.1605,-10.8505,48.3926245465,4.7205,-0.8305,4.7930001565,42.44,-10.02,43.6068113946,134.42,47.4905,-10.900500000000001,48.7254398697,4.7205,-0.8305,4.7930001565,42.77,-10.07,43.9394788317,134.25
2020-09-27 04:30:00,47.0665,-10.8095,48.2918286307,4.2965,-0.5995,4.3381231541,42.77,-10.21,43.9717750381,134.42,47.4065,-10.8595,48.6344012249,4.2965,-0.5995,4.3381231541,43.11,-10.26,44.3141027214,134.25
2020-09-27 05:00:00,46.9375,-10.8465,48.1744275368,5.0575,-0.7565000000000001,5.1137655891,41.88,-10.09,43.0783298191,134.48,47.2575,-10.8865,48.4952285127,5.0575,-0.7565000000000001,5.1137655891,42.2,-10.13,43.3988121957,134.3
2020-09-27 05:30:00,47.131,-11.099,48.4202329817,5.241,-1.029,5.3410600072,41.89,-10.07,43.0833726628,134.57,47.461,-11.149,48.7529150103,5.241,-1.029,5.3410600072,42.22,-10.12,43.4159279528,134.4
2020-09-27 06:00:00,47.801,-10.8575,49.0185771647,4.941,-0.9075000000000001,5.0236478031,42.86,-9.95,43.9997965904,134.35,48.141,-10.9075,49.3612138956,4.941,-0.9075000000000001,5.0236478031,43.2,-10.0,44.3423048566,134.18
2020-09-27 06:30:00,50.502,-10.211500000000001,51.5240403719,5.032,-0.8915000000000001,5.1103616555,45.47,-9.32,46.4153347505,133.75,50.872,-10.2515,51.8946397641,5.032,-0.8915000000000001,5.1103616555,45.84,-9.36,46.7858440129,133.58
2020-09-27 07:00:00,52.8515,-9.2425,53.6535633346,4.2915,-0.7025,4.3486179989,48.56,-8.54,49.3052248753,133.69,53.2315,-9.2825,54.0347795267,4.2915,-0.7025,4.3486179989,48.94,-8.58,49.6864166549,133.51
2020-09-27 07:30:00,55.842,-8.431,56.4748680831,4.362,-0.771,4.429614543,51.48,-7.66,52.0467674308,134.18,56.242,-8.451,56.8733853837,4.362,-0.771,4.429614543,51.88,-7.68,52.4453696717,134.02
2020-09-27 08:00:00,58.8225,-7.992,59.3629393667,4.7525,-0.882,4.83365082,54.07,-7.11,54.5354655247,133.45,59.2525,-8.032,59.7944126173,4.7525,-0.882,4.83365082,54.5,-7.15,54.967012835,133.29
2020-09-27 08:30:00,61.77,-7.175,62.1853159918,7.45,-1.445,7.5888421383,54.32,-5.73,54.6213813447,132.64,62.19,-7.185,62.6036766093,7.45,-1.445,7.5888421383,54.74,-5.74,55.0401235464,132.47
2020-09-27 09:00:00,63.4295,-6.607,63.7726737659,9.8095,-1.7770000000000001,9.9691533868,53.62,-4.83,53.8370996619,132.51,63.8395,-6.617,64.1815117401,9.8095,-1.7770000000000001,9.9691533868,54.03,-4.84,54.2463501076,132.35
2020-09-27 09:30:00,64.3665,-5.9055,64.6368412943,11.9765,-2.4755000000000003,12.2296628122,52.39,-3.43,52.5021618603,132.04,64.7765,-5.9055,65.0451372702,11.9765,-2.4755000000000003,12.2296628122,52.8,-3.43,52.9112927455,131.87
2020-09-27 10:00:00,64.492,-5.3745,64.7155569724,14.052,-2.9645,14.3613009247,50.44,-2.41,50.4975415243,131.94,64.882,-5.3645,65.1033930318,14.052,-2.9645,14.3613009247,50.83,-2.4,50.8866279095,131.77
2020-09-27 10:30:00,64.1865,-5.2045,64.3971552361,16.3265,-3.6045,16.7196597603,47.86,-1.6,47.8867372035,131.74,64.5465,-5.2045,64.7559841443,16.3265,-3.6045,16.7196597603,48.22,-1.6,48.2465376996,131.57
2020-09-27 11:00:00,63.1105,-4.8505,63.2966236106,18.9405,-4.0905,19.377170343,44.17,-0.76,44.1765378906,131.51,63.4605,-4.8205,63.6433207847,18.9405,-4.0905,19.377170343,44.52,-0.73,44.5259845484,131.36
2020-09-27 11:30:00,63.029,-4.5760000000000005,63.1948939156,20.289,-4.506,20.78334807,42.74,-0.07,42.7400573233,131.51,63.359,-4.556,63.5225945393,20.289,-4.506,20.78334807,43.07,-0.05,43.0700290225,131.36
2020-09-27 12:00:00,62.9585,-4.4615,63.1163822197,20.4885,-4.8815,21.0619959762,42.47,0.42,42.4720767093,131.27,63.2885,-4.4315,63.4434584847,20.4885,-4.8815,21.0619959762,42.8,0.45,42.8023655888,131.1
2020-09-27 12:30:00,63.436,-4.265,63.579212963,19.866,-4.995,20.4843350148,43.57,0.73,43.5761150173,131.41,63.776,-4.225,63.9157946129,19.866,-4.995,20.4843350148,43.91,0.77,43.9167507906,131.24
2020-09-27 13:00:00,61.8635,-4.8395,62.0525051267,19.4135,-5.0095,20.0494157646,42.45,0.17,42.4503403991,131.72,62.1735,-4.8095,62.3592446434,19.4135,-5.0095,20.0494157646,42.76,0.2,42.7604677243,131.56
2020-09-27 13:30:00,60.3225,-5.0065,60.5299021022,19.0225,-4.8365,19.6277160796,41.3,-0.17,41.3003498775,131.88,60.6525,-4.9865,60.8571354773,19.0225,-4.8365,19.6277160796,41.63,-0.15,41.6302702369,131.72
2020-09-27 14:00:00,57.8915,-5.629,58.1645202271,18.5915,-4.719,19.1810540182,39.3,-0.91,39.3105342116,132.29,58.1915,-5.609,58.4611969878,18.5915,-4.719,19.1810540182,39.6,-0.89,39.61,132.12
2020-09-27 14:30:00,56.144,-6.3625,56.5033639906,18.014,-4.1925,18.4954386877,38.13,-2.17,38.1916980508,132.76,56.444,-6.3425,56.7992292399,18.014,-4.1925,18.4954386877,38.43,-2.15,38.4900948297,132.6
2020-09-27 15:00:00,56.233,-6.3555,56.5910122656,15.693,-3.6955,16.1222507501,40.54,-2.66,40.6271731726,132.89,56.543,-6.3455,56.8979456505,15.693,-3.6955,16.1222507501,40.85,-2.65,40.9358644711,132.73
2020-09-27 15:30:00,56.5685,-6.381,56.9272549246,14.9785,-3.761,15.4434640949,41.59,-2.62,41.672442933,132.78,56.8885,-6.371,57.2441357106,14.9785,-3.761,15.4434640949,41.91,-2.61,41.9911919335,132.62
2020-09-27 16:00:00,57.853,-6.7945,58.2506209345,13.993,-3.6145,14.4522890661,43.86,-3.18,43.9751293347,133.63,58.193,-6.7945,58.5883135041,13.993,-3.6145,14.4522890661,44.2,-3.18,44.3142460164,133.47
2020-09-27 16:30:00,59.664,-6.877,60.0590211792,12.674,-3.237,13.0808426716,46.99,-3.64,47.1307723255,133.47,60.024,-6.877,60.4166674437,12.674,-3.237,13.0808426716,47.35,-3.64,47.4897052002,133.3
2020-09-27 17:00:00,64.1865,-6.1255,64.4781244493,11.1765,-2.7155,11.5016560764,53.01,-3.41,53.1195651338,132.86,64.6065,-6.1255,64.8962371213,11.1765,-2.7155,11.5016560764,53.43,-3.41,53.538705625,132.71
2020-09-27 17:30:00,69.1695,-5.336,69.3750144234,7.5695,-1.666,7.7506700517,61.6,-3.67,61.7092286453,131.74,69.6595,-5.346,69.8643375139,7.5695,-1.666,7.7506700517,62.09,-3.68,62.1989589945,131.59
2020-09-27 18:00:00,73.693,-4.864,73.8533462004,6.933,-1.6139999999999999,7.1183906187,66.76,-3.25,66.8390611843,131.57,74.213,-4.864,74.3722250911,6.933,-1.6139999999999999,7.1183906187,67.28,-3.25,67.3584508432,131.42
2020-09-27 18:30:00,75.5805,-4.6395,75.7227636877,5.0605,-1.1295,5.1850198167,70.52,-3.51,70.6072977815,131.47,76.1305,-4.6495,76.2723467615,5.0605,-1.1295,5.1850198167,71.07,-3.52,71.1571170017,131.31
2020-09-27 19:00:00,77.7235,-4.1485,77.8341345715,4.3135,-0.8585,4.3981023749,73.41,-3.29,73.483686625,130.9,78.2935,-4.1485,78.4033302513,4.3135,-0.8585,4.3981023749,73.98,-3.29,74.0531194481,130.73
2020-09-27 19:30:00,80.899,-2.641,80.9420970942,24.099,3.299,24.3237579745,56.8,-5.94,57.109750481,131.06,81.349,-2.661,81.3925102328,24.099,3.299,24.3237579745,57.25,-5.96,57.559396279,130.9
2020-09-27 20:00:00,81.341,-2.9275,81.3936639871,23.891,3.4025,24.1320717563,57.45,-6.33,57.7976764239,131.16,81.791,-2.9575,81.8444530023,23.891,3.4025,24.1320717563,57.9,-6.36,58.2482583431,130.99
2020-09-27 20:30:00,79.4675,-4.0675,79.571528278,5.7575,0.6525000000000001,5.7943560902,73.71,-4.72,73.8609673644,131.71,80.0675,-4.2675,80.1811456173,5.7575,0.6525000000000001,5.7943560902,74.31,-4.92,74.472696339,131.54
2020-09-27 21:00:00,75.647,-5.234,75.8278534907,2.087,-0.494,2.1446689721,73.56,-4.74,73.7125579532,132.96,76.207,-5.254,76.3879006453,2.087,-0.494,2.1446689721,74.12,-4.76,74.2726867698,132.8
2020-09-27 21:30:00,72.0055,-6.1370000000000005,72.2665538078,2.3455,-0.577,2.4154294132,69.66,-5.5600000000000005,69.8815369035,133.58,72.5455,-6.157,72.8063061778,2.3455,-0.577,2.4154294132,70.2,-5.58,70.4214200368,133.41
2020-09-27 22:00:00,68.441,-6.9765,68.7956541742,2.331,-0.3265,2.3537551381,66.11,-6.65,66.4436197087,134.02,68.961,-7.0165,69.3170310476,2.331,-0.3265,2.3537551381,66.63,-6.69,66.9650132532,133.85
2020-09-27 22:30:00,65.0485,-7.619,65.4931791353,1.8585,-0.219,1.8713586642000002,63.19,-7.4,63.6218209422,134.86,65.5385,-7.659,65.9845077518,1.8585,-0.219,1.8713586642000002,63.68,-7.44,64.1131499772,134.69
2020-09-27 23:00:00,61.064,-8.058,61.5933718837,2.214,-0.108,2.2166325812,58.85,-7.95,59.3845518633,135.01,61.514,-8.098,62.0447403089,2.214,-0.108,2.2166325812,59.3,-7.99,59.8358596495,134.83
2020-09-27 23:30:00,57.703,-8.37,58.3068873205,2.163,-0.09,2.1648715897,55.54,-8.28,56.1538066386,135.28,58.123,-8.42,58.7297158941,2.163,-0.09,2.1648715897,55.96,-8.33,56.5765896816,135.11
2020-09-28 00:00:00,54.969,-8.8885,55.6829991402,1.609,-0.0785,1.6109137935,53.36,-8.81,54.0823973211,135.66,55.389,-8.9285,56.1040055009,1.609,-0.0785,1.6109137935,53.78,-8.85,54.5033109086,135.49
2020-09-28 00:30:00,52.5705,-9.0245,53.3394700995,1.3505,0.0955,1.3538724091,51.22,-9.12,52.0255975458,134.18,52.9705,-9.0845,53.7438555604,1.3505,0.0955,1.3538724091,51.62,-9.18,52.4299227541,134.01
2020-09-28 01:00:00,51.8025,-9.02,52.5819304158,1.2625,-0.11,1.2672830189,50.54,-8.91,51.3193891234,134.18,52.1925,-9.06,52.9730181909,1.2625,-0.11,1.2672830189,50.93,-8.95,51.7104186794,134.01
2020-09-28 01:30:00,51.289,-9.2145,52.110157659,1.729,-0.2645,1.7491144188,49.56,-8.95,50.3616530706,134.07,51.679,-9.2645,52.502857077,1.729,-0.2645,1.7491144188,49.95,-9.0,50.7543347902,133.9
2020-09-28 02:00:00,51.9205,-9.032,52.7002404572,1.7105000000000001,-0.452,1.76921289,50.21,-8.58,50.9378101218,134.07,52.3105,-9.072,53.0913325718,1.7105000000000001,-0.452,1.76921289,50.6,-8.62,51.3289820667,133.9
2020-09-28 02:30:00,52.3175,-8.988,53.0839424897,1.1175,-0.068,1.1195669922,51.2,-8.92,51.9712074133,135.3,52.7075,-9.028,53.4750908391,1.1175,-0.068,1.1195669922,51.59,-8.96,52.3622927306,135.13
2020-09-28 03:00:00,51.5565,-9.2865,52.3861792317,0.9165000000000001,0.0235,0.9168012325,50.64,-9.31,51.4886948757,136.12,51.9565,-9.336500000000001,52.7887120936,0.9165000000000001,0.0235,0.9168012325,51.04,-9.36,51.8911476073,135.95
2020-09-28 03:30:00,51.3505,-9.3405,52.1930914059,0.8905000000000001,0.0695,0.8932079825,50.46,-9.41,51.3299103837,136.49,51.7405,-9.3905,52.5857474084,0.8905000000000001,0.0695,0.8932079825,50.85,-9.46,51.7224719054,136.31
2020-09-28 04:00:00,50.9785,-9.339,51.8268693175,1.0885,-0.069,1.090684762,49.89,-9.27,50.7439158915,136.53,51.3685,-9.389,52.2194993585,1.0885,-0.069,1.090684762,50.28,-9.32,51.1364918625,136.36
2020-09-28 04:30:00,51.3635,-8.968,52.1405231682,1.0135,0.062,1.0153946277,50.35,-9.03,51.1533322473,136.31,51.7535,-9.008,52.5315983599,1.0135,0.062,1.0153946277,50.74,-9.07,51.5442770829,136.13
2020-09-28 05:00:00,51.8005,-8.96,52.569700401,1.4205,-0.28,1.4478329496,50.38,-8.68,51.1222730324,136.17,52.1905,-9.01,52.9625187302,1.4205,-0.28,1.4478329496,50.77,-8.73,51.5151026399,135.99
2020-09-28 05:30:00,53.7055,-8.693,54.4044941089,1.4555,-0.443,1.5214234289,52.25,-8.25,52.8973061696,136.26,54.1255,-8.743,54.8270900126,1.4555,-0.443,1.5214234289,52.67,-8.3,53.3199671793,136.09
2020-09-28 06:00:00,56.0475,-8.0,56.6155654944,1.1875,-0.30000000000000004,1.2248086585,54.86,-7.7,55.3977400261,135.8,56.4775,-8.03,57.0454985626,1.1875,-0.30000000000000004,1.2248086585,55.29,-7.73,55.8277439988,135.63
2020-09-28 06:30:00,64.1505,-4.8795,64.3358078406,1.3705,-0.08950000000000001,1.3734192732000001,62.78,-4.79,62.9624689795,135.43,64.6505,-4.8895,64.8351321469,1.3705,-0.08950000000000001,1.3734192732000001,63.28,-4.8,63.4617869273,135.26
2020-09-28 07:00:00,70.917,-2.1765,70.9503914101,1.767,-0.40650000000000003,1.813155054,69.15,-1.77,69.1726492192,135.09,71.447,-2.1765,71.4801438251,1.767,-0.40650000000000003,1.813155054,69.68,-1.77,69.7024770005,134.92
2020-09-28 07:30:00,78.075,0.40750000000000003,78.0760634334,10.405,-1.1825,10.4719783828,67.67,1.5899999999999999,67.6886770442,133.44,78.605,0.4475,78.6062738034,10.405,-1.1825,10.4719783828,68.2,1.63,68.2194759581,133.27
2020-09-28 08:00:00,83.6525,3.771,83.7374539692,25.8925,1.581,25.9407231443,57.76,2.19,57.8015025756,133.78,84.1125,3.811,84.1987908301,25.8925,1.581,25.9407231443,58.22,2.23,58.2626921795,133.61
2020-09-28 08:30:00,85.7555,5.5755,85.9365578814,32.0055,2.3755,32.0935356497,53.75,3.2,53.845171557,133.56,86.1855,5.6155,86.36824793,32.0055,2.3755,32.0935356497,54.18,3.24,54.2767906199,133.39
2020-09-28 09:00:00,87.24,6.8045,87.5049645463,31.85,2.6745,31.9620939591,55.39,4.13,55.543757525,133.28,87.68,6.8545,87.9475216834,31.85,2.6745,31.9620939591,55.83,4.18,55.9862599215,133.12
2020-09-28 09:30:00,88.4595,7.786,88.8014917456,32.2795,2.366,32.3660945474,56.18,5.42,56.4408433672,132.96,88.8995,7.846,89.2450604585,32.2795,2.366,32.3660945474,56.62,5.48,56.884574359,132.79
2020-09-28 10:00:00,87.89,6.277,88.113862865,17.95,-1.233,17.9922980467,69.94,7.51,70.3420478803,133.69,88.43,6.357,88.6581995588,17.95,-1.233,17.9922980467,70.48,7.59,70.8875059513,133.52
2020-09-28 10:30:00,84.585,6.585,84.8409361688,37.715,0.785,37.7231686103,46.87,5.8,47.2275015219,134.36,84.955,6.645,85.2144826306,37.715,0.785,37.7231686103,47.24,5.86,47.6020713835,134.19
2020-09-28 11:00:00,82.787,6.5005,83.041820002,35.827,1.4505,35.8563506125,46.96,5.05,47.2307537522,134.75,83.157,6.5605,83.4153871252,35.827,1.4505,35.8563506125,47.33,5.11,47.6050522529,134.58
2020-09-28 11:30:00,81.1055,4.786,81.2465871668,18.0555,-1.384,18.1084658723,63.05,6.17,63.3511752061,134.46,81.6155,4.856,81.7598347372,18.0555,-1.384,18.1084658723,63.56,6.24,63.8655713198,134.29
