Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-28 12:00:00,81.2595,4.748,81.3980948441,14.8695,-2.7119999999999997,15.1147932255,66.39,7.46,66.807811669,134.35,81.7695,4.818,81.9113194513,14.8695,-2.7119999999999997,15.1147932255,66.9,7.53,67.3224397954,134.18
2020-09-28 12:30:00,81.6515,5.053,81.8077029457,16.4215,-2.957,16.6856079077,65.23,8.01,65.7199589166,133.89,82.1615,5.123,82.3210617719,16.4215,-2.957,16.6856079077,65.74,8.08,66.2346887967,133.72
2020-09-28 13:00:00,82.022,5.3615,82.1970447538,12.842,-2.2485,13.0373584844,69.18,7.61,69.5973023903,133.92,82.572,5.4415,82.7511033537,12.842,-2.2485,13.0373584844,69.73,7.69,70.152754757,133.76
2020-09-28 13:30:00,82.976,5.0345,83.1285917495,13.686,-2.3855,13.8923434398,69.29,7.42,69.686157162,134.09,83.516,5.1045,83.6718481704,13.686,-2.3855,13.8923434398,69.83,7.49,70.2305417892,133.93
2020-09-28 14:00:00,81.9525,3.7485,82.038183235,15.4425,-2.8115,15.6963479351,66.51,6.5600000000000005,66.8327292575,134.58,82.4625,3.8185000000000002,82.5508621911,15.4425,-2.8115,15.6963479351,67.02,6.63,67.3471402511,134.41
2020-09-28 14:30:00,81.4385,3.757,81.525114727,13.6785,-2.223,13.8579612949,67.76,5.98,68.0233636334,134.71,81.9585,3.827,82.0478010141,13.6785,-2.223,13.8579612949,68.28,6.05,68.5475083428,134.55
2020-09-28 15:00:00,82.165,4.3095,82.2779375972,13.215,-2.1005,13.3808940378,68.95,6.41,69.2473147494,134.75,82.695,4.3695,82.8103589852,13.215,-2.1005,13.3808940378,69.48,6.47,69.7805940072,134.58
2020-09-28 15:30:00,82.972,3.8715,83.0622736039,12.702,-2.0585,12.8677203206,70.27,5.93,70.5197688595,135.04,83.522,3.9314999999999998,83.6144794653,12.702,-2.0585,12.8677203206,70.82,5.99,71.0728675375,134.87
2020-09-28 16:00:00,85.0335,4.049,85.1298450794,12.0235,-1.791,12.1561603004,73.01,5.84,73.2431955884,134.73,85.6035,4.109,85.7020600292,12.0235,-1.791,12.1561603004,73.58,5.9,73.816166251,134.57
2020-09-28 16:30:00,88.303,6.34,88.5303078556,32.973,2.63,33.077721037,55.33,3.71,55.4542423986,134.82,88.723,6.39,88.9528123726,32.973,2.63,33.077721037,55.75,3.76,55.8766507586,134.65
2020-09-28 17:00:00,91.118,6.8995,91.3788434171,34.658,2.7895000000000003,34.7700772828,56.46,4.11,56.6093958632,134.4,91.568,6.9395,91.8305792438,34.658,2.7895000000000003,34.7700772828,56.91,4.15,57.0611128528,134.24
2020-09-28 17:30:00,93.4825,5.9785,93.6734768678,25.0125,3.2585,25.2238573279,68.47,2.7199999999999998,68.5240052828,134.24,94.0225,6.0085,94.2142907339,25.0125,3.2585,25.2238573279,69.01,2.75,69.0647710486,134.08
2020-09-28 18:00:00,94.78,6.4465,94.9989776906,31.31,2.0765,31.3787818796,63.47,4.37,63.6202624955,134.28,95.27,6.4965,95.4912425945,31.31,2.0765,31.3787818796,63.96,4.42,64.1125416748,134.12
2020-09-28 18:30:00,95.4575,6.43,95.6738167225,33.5775,2.5,33.6704396504,61.88,3.93,62.0046715982,134.14,95.9475,6.47,96.1653973956,33.5775,2.5,33.6704396504,62.37,3.9699999999999998,62.4962222858,133.97
2020-09-28 19:00:00,95.221,6.43,95.4378527682,33.281,2.6,33.3824049613,61.94,3.83,62.0582992032,133.99,95.701,6.48,95.9201324071,33.281,2.6,33.3824049613,62.42,3.88,62.5404732953,133.83
2020-09-28 19:30:00,96.2825,6.2955,96.4880983671,31.8025,2.4155,31.8941004968,64.48,3.88,64.5966314911,133.99,96.7925,6.3355,96.9996217338,31.8025,2.4155,31.8941004968,64.99,3.92,65.1081139337,133.83
2020-09-28 20:00:00,94.4675,5.866,94.6494506706,32.2375,2.566,32.3394613785,62.23,3.3,62.3174365647,134.55,94.9475,5.896,95.130387218,32.2375,2.566,32.3394613785,62.71,3.33,62.7983518892,134.39
2020-09-28 20:30:00,90.5245,4.937,90.659026408,33.2345,2.827,33.3545187231,57.29,2.11,57.3288426536,134.26,90.9745,4.977,91.1105382448,33.2345,2.827,33.3545187231,57.74,2.15,57.780014711,134.09
2020-09-28 21:00:00,85.7965,2.427,85.8308204624,16.6965,0.217,16.6979100863,69.1,2.21,69.1353317776,132.27,86.3365,2.457,86.3714540879,16.6965,0.217,16.6979100863,69.64,2.24,69.6760159596,132.11
2020-09-28 21:30:00,82.6465,1.2650000000000001,82.656180575,10.0865,-1.235,10.1618259801,72.56,2.5,72.6030550321,132.76,83.2065,1.295,83.2165768777,10.0865,-1.235,10.1618259801,73.12,2.5300000000000002,73.1637567379,132.59
2020-09-28 22:00:00,77.573,-0.4055,77.5740598348,10.393,-1.2755,10.4709765185,67.18,0.87,67.1856331369,133.24,78.103,-0.3855,78.1039513677,10.393,-1.2755,10.4709765185,67.71,0.89,67.7158489572,133.07
2020-09-28 22:30:00,73.3065,-1.4325,73.3204950781,10.9065,-1.4425,11.0014793778,62.4,0.01,62.4000008013,133.47,73.7865,-1.4325,73.8004040538,10.9065,-1.4425,11.0014793778,62.88,0.01,62.8800007952,133.31
2020-09-28 23:00:00,68.5655,-2.43,68.6085467726,11.1755,-1.44,11.2678924493,57.39,-0.99,57.3985383089,133.98,68.9955,-2.42,69.0379274041,11.1755,-1.44,11.2678924493,57.82,-0.98,57.8283044884,133.82
2020-09-28 23:30:00,63.9325,-3.6295,64.035441956,2.9225000000000003,-0.5495,2.9737108972,61.01,-3.08,61.0876951603,134.37,64.4125,-3.6495,64.5158043157,2.9225000000000003,-0.5495,2.9737108972,61.49,-3.1,61.5680931977,134.21
2020-09-29 00:00:00,61.1015,-4.254,61.2494066767,2.2115,-0.234,2.2238453746,58.89,-4.02,59.0270488844,134.83,61.5615,-4.254,61.7083041272,2.2115,-0.234,2.2238453746,59.35,-4.02,59.4859891067,134.66
2020-09-29 00:30:00,58.75,-4.6215,58.9314921095,2.17,-0.051500000000000004,2.1706110315,56.58,-4.57,56.7642607633,135.32,59.18,-4.6415,59.3617378641,2.17,-0.051500000000000004,2.1706110315,57.01,-4.59,57.1944770061,135.15
2020-09-29 01:00:00,57.51,-4.9815000000000005,57.7253448864,2.35,-0.0415,2.3503664076,55.16,-4.94,55.3807656141,135.45,57.93,-4.9915,58.1446469785,2.35,-0.0415,2.3503664076,55.58,-4.95,55.7999901434,135.27
2020-09-29 01:30:00,57.0905,-5.215,57.3281904062,2.3705,-0.025,2.3706318251000003,54.72,-5.19,54.9655755905,135.45,57.5105,-5.245,57.7491786543,2.3705,-0.025,2.3706318251000003,55.14,-5.22,55.3865326591,135.27
2020-09-29 02:00:00,57.933,-5.0875,58.1559553722,2.103,-0.0275,2.103179795,55.83,-5.06,56.0588307049,135.45,58.363,-5.0975,58.5851881899,2.103,-0.0275,2.103179795,56.26,-5.07,56.4879854482,135.27
2020-09-29 02:30:00,57.4855,-5.288,57.728205015,1.8755000000000002,-0.138,1.8805701928,55.61,-5.15,55.8479596762,135.55,57.9155,-5.298,58.1573206419,1.8755000000000002,-0.138,1.8805701928,56.04,-5.16,56.2770574924,135.38
2020-09-29 03:00:00,56.714,-5.5565,56.98554631,1.8639999999999999,-0.036500000000000005,1.8643573289000002,54.85,-5.52,55.1270614127,135.55,57.134,-5.5765,57.4054989374,1.8639999999999999,-0.036500000000000005,1.8643573289000002,55.27,-5.54,55.5469576125,135.38
2020-09-29 03:30:00,56.2485,-5.4465,56.5115750488,1.7385000000000002,0.0235,1.7386588222000001,54.51,-5.47,54.7837658435,135.29,56.6685,-5.4665,56.9315511338,1.7385000000000002,0.0235,1.7386588222000001,54.93,-5.49,55.2036683564,135.12
2020-09-29 04:00:00,55.7945,-5.3575,56.051128771,1.4445000000000001,0.0625,1.4458514792,54.35,-5.42,54.6195834843,135.33,56.2145,-5.3775,56.4711210841,1.4445000000000001,0.0625,1.4458514792,54.77,-5.44,55.0394994527,135.15
2020-09-29 04:30:00,55.576,-5.6365,55.8610947642,1.376,0.043500000000000004,1.3766874191,54.2,-5.68,54.4968109159,135.33,55.996,-5.6565,56.2809737678,1.376,0.043500000000000004,1.3766874191,54.62,-5.7,54.9166131512,135.15
2020-09-29 05:00:00,55.921,-5.7265,56.2134418378,1.371,0.053500000000000006,1.3720434578,54.55,-5.78,54.855363457,135.44,56.341,-5.7465,56.6332988908,1.371,0.053500000000000006,1.3720434578,54.97,-5.8,55.2751381726,135.26
2020-09-29 05:30:00,57.8995,-5.0985,58.1235477453,1.4495,0.1015,1.4530493798,56.45,-5.2,56.6889980508,135.49,58.3395,-5.1185,58.563609029,1.4495,0.1015,1.4530493798,56.89,-5.22,57.1289812617,135.32
2020-09-29 06:00:00,59.917,-4.6915,60.1003915233,1.4969999999999999,0.2285,1.514338552,58.42,-4.92,58.626809567,135.27,60.367,-4.7015,60.5498042214,1.4969999999999999,0.2285,1.514338552,58.87,-4.93,59.0760679125,135.1
2020-09-29 06:30:00,66.859,-2.086,66.8915336721,9.809,-0.8160000000000001,9.8428825554,57.05,-1.27,57.0641340949,134.61,67.309,-2.076,67.3410072467,9.809,-0.8160000000000001,9.8428825554,57.5,-1.26,57.5138035605,134.43
2020-09-29 07:00:00,72.967,0.267,72.9674885,9.787,-0.583,9.804348933,63.18,0.85,63.1857175317,134.02,73.457,0.307,73.4576415222,9.787,-0.583,9.804348933,63.67,0.89,63.6762200511,133.84
2020-09-29 07:30:00,79.8445,4.114,79.9504169861,25.1745,2.204,25.2707947293,54.67,1.9100000000000001,54.7033545589,133.38,80.2745,4.144,80.3813914177,25.1745,2.204,25.2707947293,55.1,1.94,55.1341418723,133.21
2020-09-29 08:00:00,84.4105,6.373,84.6507391536,33.6005,3.363,33.7683782443,50.81,3.01,50.8990785771,133.78,84.8105,6.423,85.0533705343,33.6005,3.363,33.7683782443,51.21,3.06,51.3013420877,133.6
2020-09-29 08:30:00,85.2985,7.22,85.6035192165,35.2385,3.17,35.3807968007,50.06,4.05,50.2235612039,133.92,85.6885,7.26,85.9955035583,35.2385,3.17,35.3807968007,50.45,4.09,50.6155173835,133.74
2020-09-29 09:00:00,84.5905,8.309,84.9976009735,37.3405,2.819,37.4467582208,47.25,5.49,47.5678736123,133.78,84.9705,8.379,85.3826300324,37.3405,2.819,37.4467582208,47.63,5.5600000000000005,47.9534201074,133.61
2020-09-29 09:30:00,83.47,8.4915,83.9008132991,38.92,2.1015,38.9766943474,44.55,6.39,45.005939608,133.66,83.83,8.5615,84.2660559315,38.92,2.1015,38.9766943474,44.91,6.46,45.372234902,133.5
2020-09-29 10:00:00,80.776,7.1575,81.092490295,34.546,0.3975,34.5482868208,46.23,6.76,46.7216277542,133.76,81.146,7.2175,81.4663465626,34.546,0.3975,34.5482868208,46.6,6.82,47.0964159995,133.6
2020-09-29 10:30:00,77.5645,5.8965,77.7883048568,35.1745,-0.5735,35.1791749832,42.39,6.47,42.8809165014,133.92,77.9045,5.9765,78.1334094514,35.1745,-0.5735,35.1791749832,42.73,6.55,43.2291036224,133.76
2020-09-29 11:00:00,75.6225,5.06,75.7915965411,25.6225,-3.27,25.8303195151,50.0,8.33,50.6891398625,133.51,76.0225,5.14,76.1960635876,25.6225,-3.27,25.8303195151,50.4,8.41,51.0968501965,133.35
2020-09-29 11:30:00,74.383,5.2115,74.5653432987,21.803,-3.3885,22.064739773,52.58,8.6,53.2786674008,133.65,74.793,5.3115,74.9813635596,21.803,-3.3885,22.064739773,52.99,8.7,53.699442269,133.49
2020-09-29 12:00:00,75.9935,7.365,76.3495597057,38.7635,0.665,38.7692037222,37.23,6.7,37.8280702653,134.12,76.2835,7.435,76.6449711152,38.7635,0.665,38.7692037222,37.52,6.77,38.1258875307,133.95
2020-09-29 12:30:00,80.928,8.6705,81.3911466577,37.288,2.1705,37.3511179786,43.64,6.5,44.1214188348,134.31,81.288,8.7405,81.7565611083,37.288,2.1705,37.3511179786,44.0,6.57,44.4878061945,134.14
2020-09-29 13:00:00,83.035,6.9415,83.3246400967,8.955,0.41150000000000003,8.9644496345,74.08,6.53,74.3672461504,133.95,83.645,7.0015,83.9375185912,8.955,0.41150000000000003,8.9644496345,74.69,6.59,74.9801587088,133.78
2020-09-29 13:30:00,80.979,5.8025,81.1866211099,4.679,-0.7575000000000001,4.7399205953,76.3,6.5600000000000005,76.5814834017,134.09,81.569,5.8725000000000005,81.7801199391,4.679,-0.7575000000000001,4.7399205953,76.89,6.63,77.1753134104,133.93
2020-09-29 14:00:00,77.8335,3.982,77.9352939704,12.4435,-2.738,12.7411669893,65.39,6.72,65.7343935851,134.21,78.3535,4.052,78.4582033076,12.4435,-2.738,12.7411669893,65.91,6.79,66.2588273364,134.05
2020-09-29 14:30:00,74.4105,4.128,74.5249145873,11.0505,-2.532,11.3368679206,63.36,6.66,63.7090668587,134.34,74.9105,4.208,75.0285963766,11.0505,-2.532,11.3368679206,63.86,6.74,64.2146961373,134.18
2020-09-29 15:00:00,74.869,4.397,74.9980051068,9.069,-2.473,9.4001324459,65.8,6.87,66.1576669782,134.43,75.389,4.467,75.5212248974,9.069,-2.473,9.4001324459,66.32,6.94,66.6821265408,134.27
2020-09-29 15:30:00,78.5335,4.1715,78.6442117037,9.6035,-1.9385,9.797193195,68.93,6.11,69.2002673405,134.43,79.0635,4.2315,79.1766545422,9.6035,-1.9385,9.797193195,69.46,6.17,69.7334962554,134.27
2020-09-29 16:00:00,82.3125,5.3425,82.4856955023,30.8225,2.4025,30.9159912101,51.49,2.94,51.5738664442,135.17,82.7125,5.3925,82.8880975322,30.8225,2.4025,30.9159912101,51.89,2.99,51.9760733415,135.0
2020-09-29 16:30:00,82.561,4.271,82.6713986939,24.191,-1.699,24.2505893124,58.37,5.97,58.6745072412,134.86,83.041,4.341,83.1543863064,24.191,-1.699,24.2505893124,58.85,6.04,59.1591421506,134.7
2020-09-29 17:00:00,82.235,3.957,82.3301468115,16.355,-2.793,16.5917712737,65.88,6.75,66.2248963759,134.54,82.745,4.017,82.8424487446,16.355,-2.793,16.5917712737,66.39,6.8100000000000005,66.7383562878,134.39
2020-09-29 17:30:00,84.7805,3.859,84.8682806545,14.2905,-2.221,14.4620617911,70.49,6.08,70.7517243606,134.1,85.3505,3.9290000000000003,85.4408853609,14.2905,-2.221,14.4620617911,71.06,6.15,71.3256342418,133.95
2020-09-29 18:00:00,87.596,4.313,87.7021161945,13.236,-1.867,13.3670260342,74.36,6.18,74.6163654971,133.82,88.186,4.3629999999999995,88.2938636883,13.236,-1.867,13.3670260342,74.95,6.23,75.2084795751,133.67
2020-09-29 18:30:00,90.246,4.562,90.3612326166,12.296,-1.338,12.3685835891,77.95,5.9,78.1729652757,133.56,90.856,4.622,90.9734885557,12.296,-1.338,12.3685835891,78.56,5.96,78.7857550576,133.4
2020-09-29 19:00:00,92.701,7.048,92.9685414804,34.341,2.818,34.4564276297,58.36,4.23,58.5130968246,133.47,93.171,7.088,93.440221452,34.341,2.818,34.4564276297,58.83,4.27,58.9847590484,133.3
2020-09-29 19:30:00,95.1845,7.0365,95.4442317403,34.8545,2.7065,34.959423801,60.33,4.33,60.4851866162,133.47,95.6645,7.0965,95.9273520561,34.8545,2.7065,34.959423801,60.81,4.39,60.9682556746,133.3
2020-09-29 20:00:00,93.9795,6.378,94.1956756133,34.7595,2.808,34.8727358297,59.22,3.5700000000000003,59.3275087965,131.75,94.4395,6.408,94.6566512415,34.7595,2.808,34.8727358297,59.68,3.6,59.7884804958,131.59
2020-09-29 20:30:00,90.979,5.4125,91.1398573471,34.249,2.7925,34.3626549796,56.73,2.62,56.7904683904,132.35,91.429,5.4425,91.5908447786,34.249,2.7925,34.3626549796,57.18,2.65,57.2413740226,132.19
2020-09-29 21:00:00,86.6485,2.5725,86.6866789565,21.3785,0.6325000000000001,21.3878544623,65.27,1.94,65.2988246449,133.02,87.1785,2.6025,87.2173369721,21.3785,0.6325000000000001,21.3878544623,65.8,1.97,65.8294835161,132.85
2020-09-29 21:30:00,82.3435,1.105,82.3509138823,19.5035,1.865,19.5924663391,62.84,-0.76,62.8445956308,133.06,82.8235,1.115,82.8310049272,19.5035,1.865,19.5924663391,63.32,-0.75,63.3244415688,132.9
2020-09-29 22:00:00,77.1245,-1.2429999999999999,77.1345159397,10.0045,0.807,10.0369950309,67.12,-2.05,67.1512985727,133.29,77.6545,-1.2429999999999999,77.6644475886,10.0045,0.807,10.0369950309,67.65,-2.05,67.6810534788,133.12
2020-09-29 22:30:00,72.631,-2.0595,72.6601933747,2.401,-0.6295000000000001,2.4821505293,70.23,-1.43,70.2445570845,133.29,73.181,-2.0595,73.2099740558,2.401,-0.6295000000000001,2.4821505293,70.78,-1.43,70.794443991,133.12
2020-09-29 23:00:00,67.5235,-3.053,67.592483763,2.8735,-0.833,2.9918040126000003,64.65,-2.22,64.6881047798,133.95,68.0135,-3.053,68.0819872745,2.8735,-0.833,2.9918040126000003,65.14,-2.22,65.1778183127,133.78
2020-09-29 23:30:00,63.744,-3.9905,63.8687844432,3.884,-1.0305,4.0183810484,59.86,-2.96,59.9331394139,135.63,64.214,-4.0005,64.3384938917,3.884,-1.0305,4.0183810484,60.33,-2.9699999999999998,60.4030611807,135.46
2020-09-30 00:00:00,60.41,-4.784,60.5991316439,4.09,-0.964,4.2020704421,56.32,-3.8200000000000003,56.4494003511,135.49,60.85,-4.804,61.0393390855,4.09,-0.964,4.2020704421,56.76,-3.84,56.8897460005,135.33
2020-09-30 00:30:00,57.9135,-5.2995,58.1554656288,3.7435,-0.8495,3.838677181,54.17,-4.45,54.3524737248,135.77,58.3335,-5.3095,58.5746362558,3.7435,-0.8495,3.838677181,54.59,-4.46,54.7718878623,135.6
2020-09-30 01:00:00,55.28,-5.8665,55.5904148415,4.52,-1.3965,4.7308151782,50.76,-4.47,50.9564372773,135.84,55.68,-5.8765,55.9892458625,4.52,-1.3965,4.7308151782,51.16,-4.48,51.3557786427,135.68
2020-09-30 01:30:00,55.272,-6.011,55.5978965879,4.472,-1.241,4.6409982762,50.8,-4.77,51.0234544107,135.59,55.662,-6.031,55.9877772822,4.472,-1.241,4.6409982762,51.19,-4.79,51.4136188184,135.42
2020-09-30 02:00:00,56.398,-5.779,56.693308644,4.748,-1.109,4.8757958325,51.65,-4.67,51.8606922437,135.41,56.808,-5.799,57.1032158902,4.748,-1.109,4.8757958325,52.06,-4.69,52.2708302976,135.25
2020-09-30 02:30:00,56.015,-5.865,56.3212078173,5.555,-1.345,5.7155096011,50.46,-4.52,50.6620370692,135.19,56.405,-5.875,56.7101371009,5.555,-1.345,5.7155096011,50.85,-4.53,51.0513800009,135.02
2020-09-30 03:00:00,54.786,-6.092,55.1236633398,4.156,-1.052,4.2870782591,50.63,-5.04,50.8802368312,135.49,55.176,-6.112,55.5134895318,4.156,-1.052,4.2870782591,51.02,-5.06,51.2703032954,135.32
2020-09-30 03:30:00,53.674,-6.453,54.0605168769,6.534,-1.933,6.8139302168,47.14,-4.52,47.3562033951,134.28,54.044,-6.463,54.4290759154,6.534,-1.933,6.8139302168,47.51,-4.53,47.7254753774,134.12
2020-09-30 04:00:00,53.071,-5.913,53.3993877306,7.141,-2.113,7.4470564655,45.93,-3.8,46.0869276477,134.17,53.421,-5.923,53.7483503933,7.141,-2.113,7.4470564655,46.28,-3.81,46.4365642571,134.0
2020-09-30 04:30:00,52.58,-6.2985,52.9559014865,8.25,-2.4285,8.6000065262,44.33,-3.87,44.4986044725,134.03,52.93,-6.3085,53.3046158625,8.25,-2.4285,8.6000065262,44.68,-3.88,44.8481526933,133.86
2020-09-30 05:00:00,53.522,-6.0355,53.8612267243,9.452,-2.7855,9.853898429000001,44.07,-3.25,44.1896752647,134.03,53.862,-6.0355,54.1990987402,9.452,-2.7855,9.853898429000001,44.41,-3.25,44.5287614919,133.86
2020-09-30 05:30:00,54.823,-5.659,55.1142958768,9.413,-2.809,9.8231894006,45.41,-2.85,45.4993472481,133.61,55.183,-5.6690000000000005,55.4734265212,9.413,-2.809,9.8231894006,45.77,-2.86,45.8592684198,133.44
2020-09-30 06:00:00,56.8595,-5.2565,57.1019573439,10.0195,-3.1365,10.498952924,46.84,-2.12,46.8879515441,133.89,57.2195,-5.2365,57.45861217,10.0195,-3.1365,10.498952924,47.2,-2.1,47.246693006,133.73
2020-09-30 06:30:00,64.1205,-2.6925,64.1770058237,9.5805,-2.9025,10.0105187927,54.54,0.21,54.5404042889,133.34,64.5505,-2.6725,64.6057993256,9.5805,-2.9025,10.0105187927,54.97,0.23,54.9704811694,133.18
2020-09-30 07:00:00,69.7505,-0.2645,69.7510015018,10.0605,-3.0345,10.5081801707,59.69,2.77,59.7542383434,132.6,70.2205,-0.21450000000000002,70.2208276119,10.0605,-3.0345,10.5081801707,60.16,2.8200000000000003,60.2260574835,132.43
2020-09-30 07:30:00,76.291,4.053,76.3985830366,38.781,-0.727,38.787813679,37.51,4.78,37.813337594000004,132.6,76.581,4.103,76.6908349805,38.781,-0.727,38.787813679,37.8,4.83,38.1073339398,132.43
2020-09-30 08:00:00,80.976,5.621,81.1708581758,40.546,-0.599,40.5504243751,40.43,6.22,40.9056634221,132.89,81.306,5.691,81.5049269492,40.546,-0.599,40.5504243751,40.76,6.29,41.242474465,132.73
2020-09-30 08:30:00,82.471,4.7195,82.6059290926,22.971,-3.6105,23.2530116598,59.5,8.33,60.0802704721,132.56,82.951,4.7995,83.0897322252,22.971,-3.6105,23.2530116598,59.98,8.41,60.5667276646,132.4
2020-09-30 09:00:00,83.481,5.021,83.631858774,18.571,-4.109,19.0201451624,64.91,9.13,65.5489511739,132.52,84.001,5.101,84.1557377842,18.571,-4.109,19.0201451624,65.43,9.21,66.0750255392,132.35
2020-09-30 09:30:00,84.934,5.821,85.1332390844,11.464,-3.779,12.0707968668,73.47,9.6,74.0945402847,132.69,85.504,5.901,85.7073848452,11.464,-3.779,12.0707968668,74.04,9.68,74.6701011115,132.52
2020-09-30 10:00:00,85.2955,5.6495,85.4823909966,11.0355,-3.5705,11.598738315,74.26,9.22,74.8301810769,132.83,85.8855,5.7395,86.0770641373,11.0355,-3.5705,11.598738315,74.85,9.31,75.4267764126,132.66
2020-09-30 10:30:00,84.185,4.9575,84.3308427045,20.955,-4.6225000000000005,21.4587868075,63.23,9.58,63.9516168678,133.06,84.675,5.0475,84.8253080233,20.955,-4.6225000000000005,21.4587868075,63.72,9.67,64.4495717596,132.9
2020-09-30 11:00:00,84.9605,5.5665,85.1426595926,21.3905,-4.6135,21.8823644175,63.57,10.18,64.3799448586,132.53,85.4605,5.6665,85.6481539935,21.3905,-4.6135,21.8823644175,64.07,10.28,64.8894698699,132.36
2020-09-30 11:30:00,85.292,5.9365,85.4983467457,13.492,-3.5735,13.9572191446,71.8,9.51,72.4270674541,132.72,85.862,6.0265,86.0732347844,13.492,-3.5735,13.9572191446,72.37,9.6,73.0039512629,132.54
2020-09-30 12:00:00,88.3575,8.606,88.7756218917,42.6175,0.016,42.6175030035,45.74,8.59,46.5396143087,133.09,88.7175,8.686,89.1416928393,42.6175,0.016,42.6175030035,46.1,8.67,46.9081965119,132.92
2020-09-30 12:30:00,90.525,7.2295,90.8132220288,25.345,-2.1305,25.4343872592,65.18,9.36,65.8486294466,132.79,91.055,7.3195,91.3487170422,25.345,-2.1305,25.4343872592,65.71,9.45,66.3860422077,132.62
2020-09-30 13:00:00,91.5985,6.9155,91.8591821349,18.7885,-3.2445,19.0665810386,72.81,10.16,73.5154521172,132.63,92.1785,7.0055,92.4443232032,18.7885,-3.2445,19.0665810386,73.39,10.25,74.1023251997,132.47
2020-09-30 13:30:00,91.4545,6.661,91.6967528937,9.2745,-1.819,9.4511962867,82.18,8.48,82.6163591548,132.98,92.1045,6.731,92.3501233418,9.2745,-1.819,9.4511962867,82.83,8.55,83.2701110844,132.82
2020-09-30 14:00:00,89.849,6.0225,90.0506152519,8.039,-1.4275,8.1647582481,81.81,7.45,82.148515507,133.16,90.489,6.1025,90.6945402285,8.039,-1.4275,8.1647582481,82.45,7.53,82.7931361889,133.0
2020-09-30 14:30:00,89.99,6.3295,90.2123199472,7.07,-1.1005,7.1551380315,82.92,7.43,83.2522149855,133.23,90.63,6.3995,90.8556575027,7.07,-1.1005,7.1551380315,83.56,7.5,83.8959093162,133.06
2020-09-30 15:00:00,90.7865,6.444,91.0149093185,7.2165,-0.976,7.2822007834,83.57,7.42,83.8987562482,133.29,91.4465,6.514,91.6782120149,7.2165,-0.976,7.2822007834,84.23,7.49,84.5623616037,133.12
2020-09-30 15:30:00,91.5725,6.3955,91.7955618562,19.8725,-1.6945000000000001,19.9446129694,71.7,8.09,72.1549589425,133.55,92.1425,6.4655000000000005,92.3690586533,19.8725,-1.6945000000000001,19.9446129694,72.27,8.16,72.7292135252,133.38
2020-09-30 16:00:00,93.0695,8.199,93.429949327,36.7395,2.489,36.8237149301,56.33,5.71,56.6186630008,134.02,93.5195,8.269,93.8843610046,36.7395,2.489,36.8237149301,56.78,5.78,57.0734333994,133.85
2020-09-30 16:30:00,93.125,7.816,93.4524236229,37.275,2.416,37.353215136,55.85,5.4,56.110449116,133.96,93.565,7.876,93.8959030043,37.275,2.416,37.353215136,56.29,5.46,56.5541837533,133.78
2020-09-30 17:00:00,93.167,7.5095,93.4691525545,37.037,2.3695,37.112718834,56.13,5.14,56.3648516365,133.92,93.617,7.5495,93.9209116185,37.037,2.3695,37.112718834,56.58,5.18,56.8166243277,133.75
2020-09-30 17:30:00,93.0885,6.585,93.3211179597,36.6985,2.315,36.7714444542,56.39,4.27,56.5514367634,133.88,93.5485,6.645,93.7842091039,36.6985,2.315,36.7714444542,56.85,4.33,57.0146595184,133.71
2020-09-30 18:00:00,93.3785,6.481,93.6031389605,37.1085,2.291,37.1791534768,56.27,4.19,56.4257831138,134.01,93.8285,6.521,94.0548289736,37.1085,2.291,37.1791534768,56.72,4.23,56.8775113731,133.84
2020-09-30 18:30:00,92.631,5.731,92.8081166817,36.581,2.561,36.6705369745,56.05,3.17,56.1395707144,133.98,93.071,5.771,93.2497478924,36.581,2.561,36.6705369745,56.49,3.21,56.5811293631,133.81
2020-09-30 19:00:00,93.974,6.1845,94.1772834406,35.504,2.7945,35.6138069609,58.47,3.39,58.5681910255,133.81,94.454,6.2245,94.6588744717,35.504,2.7945,35.6138069609,58.95,3.43,59.0497027935,133.64
2020-09-30 19:30:00,95.687,6.507,95.9079924615,35.607,2.697,35.7089940771,60.08,3.81,60.200685212,133.81,96.167,6.537,96.3889218635,35.607,2.697,35.7089940771,60.56,3.84,60.6816216,133.64
2020-09-30 20:00:00,93.6195,4.2245,93.714765008,16.4195,-0.3355,16.4229272817,77.2,4.5600000000000005,77.3345563122,133.94,94.2395,4.2745,94.3363912311,16.4195,-0.3355,16.4229272817,77.82,4.61,77.956426932,133.77
2020-09-30 20:30:00,89.223,2.0485,89.2465129921,5.733,-1.7315,5.9887712638,83.49,3.7800000000000002,83.5755257237,133.69,89.883,2.0885,89.9072606704,5.733,-1.7315,5.9887712638,84.15,3.8200000000000003,84.2366600715,133.53
2020-09-30 21:00:00,85.989,1.0885,85.9958891648,3.6189999999999998,-1.0115,3.7576978657,82.37,2.1,82.3967651064,133.35,86.639,1.1085,86.6460910443,3.6189999999999998,-1.0115,3.7576978657,83.02,2.12,83.0470637651,133.18
2020-09-30 21:30:00,83.691,0.8685,83.6955062907,2.251,-0.6615,2.3461848286,81.44,1.53,81.4543706624,133.67,84.311,0.8785000000000001,84.3155767533,2.251,-0.6615,2.3461848286,82.06,1.54,82.07444913,133.5
2020-09-30 22:00:00,78.964,-0.7665000000000001,78.9677201029,1.874,-0.6065,1.9697000406,77.09,-0.16,77.0901660395,133.67,79.574,-0.7565000000000001,79.5775958939,1.874,-0.6065,1.9697000406,77.7,-0.15,77.7001447875,133.5
2020-09-30 22:30:00,74.722,-1.6125,74.7393968416,1.952,-0.3725,1.9872242575999999,72.77,-1.24,72.7805640264,133.35,75.302,-1.6125,75.3192628764,1.952,-0.3725,1.9872242575999999,73.35,-1.24,73.36048050549999,133.18
2020-09-30 23:00:00,70.032,-2.502,70.0766796302,1.9220000000000002,-0.41200000000000003,1.9656622294,68.11,-2.09,68.1420589651,134.26,70.552,-2.512,70.5967056455,1.9220000000000002,-0.41200000000000003,1.9656622294,68.63,-2.1,68.6621212897,134.09
2020-09-30 23:30:00,65.731,-3.4205,65.8199375664,2.011,-0.3805,2.0466805442,63.72,-3.04,63.7924760454,134.83,66.231,-3.4305,66.3197835585,2.011,-0.3805,2.0466805442,64.22,-3.05,64.2923860189,134.66
2020-10-01 00:00:00,62.3075,-3.982,62.4346128382,2.1175,-0.392,2.1534786393,60.19,-3.59,60.2969667562,134.16,62.7775,-3.992,62.904296914,2.1175,-0.392,2.1534786393,60.66,-3.6,60.7667310294,133.99
2020-10-01 00:30:00,59.833,-4.4205,59.9960724485,2.793,-0.5505,2.8467348401,57.04,-3.87,57.1711334504,133.8,60.273,-4.4405,60.4363513893,2.793,-0.5505,2.8467348401,57.48,-3.89,57.6114788909,133.63
2020-10-01 01:00:00,58.5715,-4.7835,58.7665081871,4.4415,-0.8335,4.5190313675,54.13,-3.95,54.2739292847,133.97,58.9815,-4.8135,59.1775897152,4.4415,-0.8335,4.5190313675,54.54,-3.98,54.6850253726,133.8
2020-10-01 01:30:00,58.026,-4.931,58.2351391945,4.146,-0.721,4.2082249227,53.88,-4.21,54.0442272588,134.29,58.456,-4.9510000000000005,58.6652907348,4.146,-0.721,4.2082249227,54.31,-4.23,54.4744802637,134.12
2020-10-01 02:00:00,59.1495,-4.6805,59.3343950041,3.7995,-0.7705000000000001,3.8768376933,55.35,-3.91,55.4879320213,134.11,59.5795,-4.7005,59.7646343626,3.7995,-0.7705000000000001,3.8768376933,55.78,-3.93,55.9182733997,133.94
2020-10-01 02:30:00,58.6445,-4.933,58.8516088926,3.9845,-1.063,4.123858539,54.66,-3.87,54.7968292878,134.43,59.0845,-4.943,59.2909047768,3.9845,-1.063,4.123858539,55.1,-3.88,55.2364408701,134.27
2020-10-01 03:00:00,57.6335,-4.8805,57.8397752632,4.5435,-1.2305,4.7071777638,53.09,-3.65,53.2153229813,134.76,58.0335,-4.9005,58.2400379679,4.5435,-1.2305,4.7071777638,53.49,-3.67,53.615753282,134.58
2020-10-01 03:30:00,56.864,-4.7535,57.0623366,3.824,-1.0235,3.9586018049,53.04,-3.73,53.1709930319,134.65,57.284,-4.7535,57.480887417,3.824,-1.0235,3.9586018049,53.46,-3.73,53.5899664116,134.48
2020-10-01 04:00:00,56.514,-4.9815000000000005,56.7331255815,2.5540000000000003,-0.6515000000000001,2.6357860781999998,53.96,-4.33,54.1334508414,135.12,56.934,-5.0015,57.1532620088,2.5540000000000003,-0.6515000000000001,2.6357860781999998,54.38,-4.35,54.5537065652,134.95
2020-10-01 04:30:00,56.821,-4.9945,57.0400830228,1.871,-0.4045,1.9142260185,54.95,-4.59,55.1413692249,135.44,57.261,-5.0045,57.4792757544,1.871,-0.4045,1.9142260185,55.39,-4.6,55.5806809962,135.27
2020-10-01 05:00:00,56.819,-5.141,57.0511055283,2.129,-0.401,2.166435321,54.69,-4.74,54.8950243647,134.77,57.239,-5.161,57.4712018493,2.129,-0.401,2.166435321,55.11,-4.76,55.3151850761,134.6
2020-10-01 05:30:00,58.483,-4.4955,58.6555266727,2.8529999999999998,-0.7855000000000001,2.9591585375,55.63,-3.71,55.7535738765,134.87,58.923,-4.5055,59.0950036742,2.8529999999999998,-0.7855000000000001,2.9591585375,56.07,-3.7199999999999998,56.1932673903,134.7
2020-10-01 06:00:00,60.6035,-4.288,60.7550093099,3.1835,-0.898,3.3077297728,57.42,-3.39,57.519983484,134.25,61.0535,-4.298,61.2045967739,3.1835,-0.898,3.3077297728,57.87,-3.4,57.969792996,134.08
2020-10-01 06:30:00,67.856,-1.5885,67.8745907409,3.356,-1.0985,3.5312091768,64.5,-0.49,64.5018612135,132.92,68.366,-1.5685,68.3839904382,3.356,-1.0985,3.5312091768,65.01,-0.47000000000000003,65.0116989472,132.76
2020-10-01 07:00:00,74.799,0.679,74.8020818026,2.219,-0.731,2.3363052027,72.58,1.4100000000000001,72.5936946298,134.0,75.379,0.709,75.3823342833,2.219,-0.731,2.3363052027,73.16,1.44,73.1741703062,133.83
2020-10-01 07:30:00,81.92,3.4555,81.9928465188,7.13,0.2255,7.1335650449,74.79,3.23,74.8597154683,134.42,82.5,3.4855,82.5735957207,7.13,0.2255,7.1335650449,75.37,3.26,75.4404699084,134.25
2020-10-01 08:00:00,86.0375,4.898,86.1768055236,10.6975,0.888,10.7342931882,75.34,4.01,75.4466414097,133.99,86.6275,4.938,86.7681254854,10.6975,0.888,10.7342931882,75.93,4.05,76.037933954,133.82
2020-10-01 08:30:00,87.258,7.842,87.6096771367,32.788,2.2720000000000002,32.866623313,54.47,5.57,54.7540482522,133.79,87.688,7.902,88.0433242671,32.788,2.2720000000000002,32.866623313,54.9,5.63,55.1879234978,133.62
2020-10-01 09:00:00,86.028,7.5315,86.357051109,28.668,2.9015,28.8144568967,57.36,4.63,57.5465594106,133.86,86.488,7.5715,86.8187868854,28.668,2.9015,28.8144568967,57.82,4.67,58.008286477,133.69
2020-10-01 09:30:00,84.402,6.8625,84.6805261571,24.012,1.3325,24.048943849,60.39,5.53,60.6426664981,133.49,84.892,6.9225,85.1737792413,24.012,1.3325,24.048943849,60.88,5.59,61.1360981745,133.32
2020-10-01 10:00:00,82.3055,6.098,82.5310907128,14.5555,-1.242,14.6083929387,67.75,7.34,68.1464459822,133.38,82.8355,6.178,83.0655629262,14.5555,-1.242,14.6083929387,68.28,7.42,68.6819830814,133.21
2020-10-01 10:30:00,79.83,5.4085,80.0130037697,12.27,-2.9515000000000002,12.6199941462,67.56,8.36,68.0752759818,133.46,80.35,5.4785,80.5365535782,12.27,-2.9515000000000002,12.6199941462,68.08,8.43,68.5999365889,133.29
2020-10-01 11:00:00,78.219,5.592,78.4186356997,12.009,-3.138,12.4122167641,66.21,8.73,66.7830592291,133.46,78.729,5.682,78.933773285,12.009,-3.138,12.4122167641,66.72,8.82,67.3004517073,133.29
2020-10-01 11:30:00,76.553,5.0575,76.7198808344,12.603,-3.3725,13.0464311308,63.95,8.43,64.5032355778,133.65,77.053,5.1275,77.2234165603,12.603,-3.3725,13.0464311308,64.45,8.5,65.0080956497,133.48
2020-10-01 12:00:00,76.9685,5.7205,77.1807884936,8.9485,-2.8095,9.3791760033,68.02,8.53,68.5527628911,133.54,77.4985,5.8004999999999995,77.7152707162,8.9485,-2.8095,9.3791760033,68.55,8.61,69.0885996384,133.37
2020-10-01 12:30:00,80.6185,5.7155000000000005,80.8208480684,10.4685,-2.8445,10.8480722942,70.15,8.56,70.6703339457,133.54,81.1685,5.7955,81.3751387864,10.4685,-2.8445,10.8480722942,70.7,8.64,71.2259755988,133.37
2020-10-01 13:00:00,81.573,5.772,81.7769546572,6.883,-2.018,7.1727270267,74.69,7.79,75.0951409879,133.81,82.153,5.842,82.3604539388,6.883,-2.018,7.1727270267,75.27,7.86,75.679273913,133.65
2020-10-01 13:30:00,82.0655,4.8105,82.2063695859,9.2455,-2.2495,9.5152257199,72.82,7.06,73.1614379301,134.25,82.6255,4.8705,82.7689254521,9.2455,-2.2495,9.5152257199,73.38,7.12,73.7246146141,134.08
2020-10-01 14:00:00,78.4405,3.908,78.5377902939,15.7305,-3.742,16.1694525031,62.71,7.65,63.1748889987,134.38,78.9305,3.988,79.0311835559,15.7305,-3.742,16.1694525031,63.2,7.73,63.6709737636,134.22
2020-10-01 14:30:00,73.718,3.495,73.8008031731,13.428,-3.855,13.9704047543,60.29,7.35,60.7363696643,134.38,74.188,3.565,74.27360613970001,13.428,-3.855,13.9704047543,60.76,7.42,61.2113878294,134.22
2020-10-01 15:00:00,73.5635,3.907,73.6671784532,11.6735,-3.133,12.0866162035,61.89,7.04,62.2891138161,134.49,74.0535,3.967,74.1596787429,11.6735,-3.133,12.0866162035,62.38,7.1,62.7827555942,134.32
2020-10-01 15:30:00,76.7945,4.349,76.9175469659,6.4445,-1.931,6.7275806387,70.35,6.28,70.6297451503,134.42,77.3445,4.419,77.4706347028,6.4445,-1.931,6.7275806387,70.9,6.35,71.1837938017,134.26
2020-10-01 16:00:00,82.4515,4.915,82.5978636361,4.6415,-1.445,4.8612289856,77.81,6.36,78.0694927613,134.07,83.0515,4.965,83.1997769063,4.6415,-1.445,4.8612289856,78.41,6.41,78.6715717397,133.91
2020-10-01 16:30:00,84.3225,4.6754999999999995,84.4520236969,5.3025,-1.5045000000000002,5.5118079157,79.02,6.18,79.2612944633,133.94,84.9425,4.7355,85.0743984199,5.3025,-1.5045000000000002,5.5118079157,79.64,6.24,79.8840860247,133.77
2020-10-01 17:00:00,86.309,4.063,86.4045800291,3.999,-1.067,4.1388996122,82.31,5.13,82.4697095909,133.64,86.969,4.123,87.0666761166,3.999,-1.067,4.1388996122,82.97,5.19,83.1321658565,133.47
2020-10-01 17:30:00,89.9995,4.378,90.1059203618,12.0895,-1.6019999999999999,12.1951799597,77.91,5.98,78.1391611166,133.59,90.6095,4.428,90.7176315511,12.0895,-1.6019999999999999,12.1951799597,78.52,6.03,78.751198721,133.42
2020-10-01 18:00:00,91.985,4.809,92.1106221128,12.065,-1.221,12.1266263239,79.92,6.03,80.1471602741,133.28,92.615,4.869,92.7428993832,12.065,-1.221,12.1266263239,80.55,6.09,80.7798898241,133.12
2020-10-01 18:30:00,95.0305,5.274,95.1767356356,11.4205,-1.236,11.4871892232,83.61,6.51,83.8630562286,132.9,95.6805,5.334,95.8290646738,11.4205,-1.236,11.4871892232,84.26,6.57,84.5157529695,132.73
2020-10-01 19:00:00,97.0515,6.0515,97.2399830548,12.2615,-1.1385,12.3142423437,84.79,7.19,85.0943018069,132.66,97.7215,6.1215,97.9130447106,12.2615,-1.1385,12.3142423437,85.46,7.26,85.7678214717,132.5
2020-10-01 19:30:00,97.946,7.3955,98.2248050965,33.866,2.6255,33.9676199674,64.08,4.77,64.2572898588,133.38,98.446,7.4355,98.7263975654,33.866,2.6255,33.9676199674,64.58,4.8100000000000005,64.7588797,133.22
2020-10-01 20:00:00,95.5505,6.6355,95.7806238782,33.1805,2.4555,33.2712347306,62.37,4.18,62.5099136138,133.72,96.0605,6.6754999999999995,96.2921697777,33.1805,2.4555,33.2712347306,62.88,4.22,63.021447143,133.56
2020-10-01 20:30:00,91.5,3.758,91.5771399641,6.86,0.268,6.8652329895,84.64,3.49,84.7119218292,133.99,92.19,3.798,92.2682009362,6.86,0.268,6.8652329895,85.33,3.5300000000000002,85.4029847254,133.83
2020-10-01 21:00:00,86.7835,2.1205,86.8094026733,2.3235,-0.6095,2.4021120915,84.46,2.73,84.5041093675,133.77,87.4235,2.1505,87.4499456975,2.3235,-0.6095,2.4021120915,85.1,2.76,85.1447449935,133.6
2020-10-01 21:30:00,83.1375,0.6525000000000001,83.1400605154,3.0575,-0.7775000000000001,3.1548078388,80.08,1.43,80.0927668395,133.7,83.7675,0.6825,83.7702803057,3.0575,-0.7775000000000001,3.1548078388,80.71,1.46,80.7232042228,133.53
2020-10-01 22:00:00,78.397,-0.9685,78.4029820941,3.137,-0.8585,3.2523516492,75.26,-0.11,75.2600803879,134.19,78.977,-0.9585,78.982816177,3.137,-0.8585,3.2523516492,75.84,-0.1,75.8400659282,134.02
2020-10-01 22:30:00,73.6965,-1.9615,73.7225989402,3.5265,-0.7515000000000001,3.6056836384,70.17,-1.21,70.1804317456,134.34,74.2465,-1.9615,74.2724056733,3.5265,-0.7515000000000001,3.6056836384,70.72,-1.21,70.7303506283,134.18
2020-10-01 23:00:00,68.687,-2.8785,68.7472889011,4.237,-0.7185,4.297488947,64.45,-2.16,64.4861853423,134.89,69.187,-2.8785,69.2468535838,4.237,-0.7185,4.297488947,64.95,-2.16,64.9859069337,134.72
2020-10-01 23:30:00,64.5325,-3.659,64.6361496165,13.9625,-1.579,14.0514998221,50.57,-2.08,50.612758273,135.7,64.9225,-3.659,65.0255279659,13.9625,-1.579,14.0514998221,50.96,-2.08,51.0024313146,135.53
2020-10-02 00:00:00,61.163,-4.439,61.3238721054,14.163,-1.749,14.2705840805,47.0,-2.69,47.0769168489,134.57,61.543,-4.439,61.7028813752,14.163,-1.749,14.2705840805,47.38,-2.69,47.4563009515,134.4
2020-10-02 00:30:00,58.588,-4.938,58.7957276339,5.848,-0.988,5.9308724485,52.74,-3.95,52.8877121835,134.66,58.998,-4.948,59.2051240012,5.848,-0.988,5.9308724485,53.15,-3.96,53.2973179438,134.49
2020-10-02 01:00:00,57.3435,-5.0705,57.5672386215,5.8335,-1.0705,5.9309099218,51.51,-4.0,51.6650762121,134.92,57.7435,-5.0705,57.9656947039,5.8335,-1.0705,5.9309099218,51.91,-4.0,52.0638847955,134.74
2020-10-02 01:30:00,56.869,-5.01,57.0892569666,5.799,-1.08,5.8987118085,51.07,-3.93,51.2209898382,135.18,57.269,-5.01,57.4877244375,5.799,-1.08,5.8987118085,51.47,-3.93,51.619819837,135.0
2020-10-02 02:00:00,57.546,-5.0155,57.7641528653,6.266,-1.3955,6.419515266,51.28,-3.62,51.407614222,135.25,57.956,-5.0255,58.173478375,6.266,-1.3955,6.419515266,51.69,-3.63,51.8173040596,135.08
2020-10-02 02:30:00,56.658500000000004,-5.48,56.9228954134,6.8385,-1.51,7.00322656,49.82,-3.9699999999999998,49.9779281283,134.93,57.0385,-5.48,57.3011420676,6.8385,-1.51,7.00322656,50.2,-3.9699999999999998,50.3567363915,134.76
2020-10-02 03:00:00,55.9545,-5.4255,56.2169202331,7.5645,-1.6955,7.7521855305,48.39,-3.73,48.5335451003,134.9,56.3445,-5.4255,56.6051122294,7.5645,-1.6955,7.7521855305,48.78,-3.73,48.9224007996,134.73
2020-10-02 03:30:00,55.5955,-5.6765,55.884544128900004,6.9155,-1.3465,7.0453674496,48.68,-4.33,48.8721935256,135.13,55.9855,-5.6865,56.2735505589,6.9155,-1.3465,7.0453674496,49.07,-4.34,49.2615519447,134.95
2020-10-02 04:00:00,54.356,-5.7725,54.661654679,7.806,-1.8125,8.0136628485,46.55,-3.96,46.7181345946,135.5,54.726,-5.7625,55.0285515187,7.806,-1.8125,8.0136628485,46.92,-3.95,47.0859734953,135.33
2020-10-02 04:30:00,53.94,-5.9135,54.263183488,8.27,-1.8635000000000002,8.4773540831,45.67,-4.05,45.849224639,134.82,54.3,-5.9235,54.6221370165,8.27,-1.8635000000000002,8.4773540831,46.03,-4.06,46.2087058897,134.66
2020-10-02 05:00:00,54.1365,-5.8795,54.4548358964,8.8765,-2.1395,9.1307016434,45.26,-3.74,45.414262077,134.76,54.4865,-5.8795,54.8028028708,8.8765,-2.1395,9.1307016434,45.61,-3.74,45.7630822826,134.6
2020-10-02 05:30:00,55.57,-5.053,55.7992626206,9.81,-2.583,10.1443574957,45.76,-2.47,45.8266134468,133.51,55.93,-5.043,56.1568940469,9.81,-2.583,10.1443574957,46.12,-2.46,46.1855605141,133.34
2020-10-02 06:00:00,57.7085,-4.457,57.880357819,10.3085,-2.737,10.6656617821,47.4,-1.72,47.431196485,134.11,58.0885,-4.437,58.2577102301,10.3085,-2.737,10.6656617821,47.78,-1.7000000000000002,47.8102332142,133.94
2020-10-02 06:30:00,63.652,-2.83,63.7148805539,11.032,-3.16,11.4756535326,52.62,0.33,52.6210347675,133.7,64.072,-2.8,64.1331519887,11.032,-3.16,11.4756535326,53.04,0.36,53.0412217054,133.53
2020-10-02 07:00:00,70.1235,-0.643,70.1264479441,10.8035,-3.133,11.2486133034,59.32,2.49,59.3722367778,133.31,70.6035,-0.593,70.6059902646,10.8035,-3.133,11.2486133034,59.8,2.54,59.8539188358,133.14
2020-10-02 07:30:00,76.538,1.3555000000000001,76.5500021179,10.818,-3.1845,11.2769749601,65.72,4.54,65.8766271146,132.75,77.058,1.4255,77.0711840719,10.818,-3.1845,11.2769749601,66.24,4.61,66.4002236442,132.58
2020-10-02 08:00:00,79.954,2.3,79.9870746809,11.464,-3.52,11.9922348209,68.49,5.82,68.7368351032,132.4,80.514,2.37,80.5488739586,11.464,-3.52,11.9922348209,69.05,5.89,69.3007546856,132.24
2020-10-02 08:30:00,82.3725,3.0085,82.427421581,11.3025,-3.4115,11.8061356294,71.07,6.42,71.3593813034,132.63,82.9325,3.0885,82.9899896885,11.3025,-3.4115,11.8061356294,71.63,6.5,71.9243136915,132.46
2020-10-02 09:00:00,84.127,4.072,84.2254908742,11.037,-3.438,11.5600697662,73.09,7.51,73.4748133717,133.15,84.707,4.162,84.8091863715,11.037,-3.438,11.5600697662,73.67,7.6,74.0609809549,132.99
2020-10-02 09:30:00,86.415,4.6565,86.540367559,11.015,-3.4835000000000003,11.5527051919,75.4,8.14,75.838114428,132.74,87.025,4.7465,87.1543452001,11.015,-3.4835000000000003,11.5527051919,76.01,8.23,76.4542542963,132.57
2020-10-02 10:00:00,87.129,4.8285,87.2626899267,12.479,-3.3215,12.9134737097,74.65,8.15,75.0935749582,133.12,87.709,4.9185,87.8468003017,12.479,-3.3215,12.9134737097,75.23,8.24,75.6799213795,132.95
2020-10-02 10:30:00,87.7815,6.8525,88.0485576174,43.0215,-0.0175,43.0215035593,44.76,6.87,45.2841528573,133.61,88.1415,6.9425,88.4144916204,43.0215,-0.0175,43.0215035593,45.12,6.96,45.6536526469,133.45
2020-10-02 11:00:00,87.383,5.5325,87.5579650589,27.553,-2.7375,27.6886567975,59.83,8.27,60.3988559494,132.71,87.883,5.6225000000000005,88.0626719743,27.553,-2.7375,27.6886567975,60.33,8.36,60.9064733834,132.54
2020-10-02 11:30:00,87.5665,4.8445,87.7004053725,13.1565,-3.4555,13.6027193053,74.41,8.3,74.8714772126,132.41,88.1465,4.9345,88.2845102637,13.1565,-3.4555,13.6027193053,74.99,8.39,75.4578836173,132.24
2020-10-02 12:00:00,87.845,4.734,87.9724660391,12.485,-3.366,12.9307842376,75.36,8.1,75.7940604533,132.62,88.455,4.824,88.5864436638,12.485,-3.366,12.9307842376,75.97,8.19,76.4101891111,132.45
2020-10-02 12:30:00,89.1065,4.7965,89.2355016487,12.0965,-3.3935,12.5634849664,77.01,8.19,77.4442780327,132.62,89.7065,4.9065,89.8405803883,12.0965,-3.3935,12.5634849664,77.61,8.3,78.0525598555,132.45
2020-10-02 13:00:00,90.4495,4.9065,90.5824806047,12.8495,-3.3635,13.2824238187,77.6,8.27,78.0394316996,133.12,91.0795,4.9965,91.2164477082,12.8495,-3.3635,13.2824238187,78.23,8.36,78.6754250068,132.95
2020-10-02 13:30:00,89.6515,4.163,89.7481031624,12.2515,-3.147,12.649223741,77.4,7.31,77.7444280962,132.78,90.2715,4.253,90.3716311751,12.2515,-3.147,12.649223741,78.02,7.4,78.3701499297,132.62
2020-10-02 14:00:00,88.2415,3.7425,88.3208278296,12.6615,-2.9875,13.0091790095,75.58,6.73,75.8790438791,133.05,88.8515,3.8225,88.9336862977,12.6615,-2.9875,13.0091790095,76.19,6.8100000000000005,76.4937396131,132.88
2020-10-02 14:30:00,86.265,3.102,86.3207543352,11.745,-2.958,12.1117624234,74.52,6.06,74.7659949442,133.14,86.865,3.182,86.9232612653,11.745,-2.958,12.1117624234,75.12,6.14,75.370511475,132.98
2020-10-02 15:00:00,86.1035,2.3945,86.1367885546,12.9335,-3.0555,13.289526045,73.17,5.45,73.3726883793,133.57,86.6735,2.4645,86.7085310826,12.9335,-3.0555,13.289526045,73.74,5.52,73.9463183668,133.4
2020-10-02 15:30:00,85.127,1.6615,85.1432129488,11.717,-3.1485,12.1326477428,73.41,4.8100000000000005,73.5674126227,134.11,85.707,1.7215,85.7242871726,11.717,-3.1485,12.1326477428,73.99,4.87,74.1500977747,133.94
2020-10-02 16:00:00,86.289,1.542,86.3027768093,11.279,-2.398,11.531099037,75.01,3.94,75.1134055945,134.04,86.889,1.592,86.903583269,11.279,-2.398,11.531099037,75.61,3.99,75.7152045497,133.88
2020-10-02 16:30:00,87.085,1.339,87.0952934779,10.745,-2.781,11.0990533831,76.34,4.12,76.4510954794,133.7,87.685,1.389,87.6960007412,10.745,-2.781,11.0990533831,76.94,4.17,77.0529201264,133.53
2020-10-02 17:00:00,87.936,1.397,87.9470960578,11.546,-3.013,11.9326562424,76.39,4.41,76.5171889186,133.19,88.546,1.457,88.5579864552,11.546,-3.013,11.9326562424,77.0,4.47,77.1296369757,133.02
2020-10-02 17:30:00,89.934,1.6695,89.9494946414,11.924,-2.9405,12.2812180279,78.01,4.61,78.1460952319,132.47,90.544,1.7395,90.5607077946,11.924,-2.9405,12.2812180279,78.62,4.68,78.7591696249,132.3
2020-10-02 18:00:00,91.3525,2.738,91.3935222007,33.5425,1.718,33.5864679633,57.81,1.02,57.818997743,133.02,91.8025,2.768,91.844220451,33.5425,1.718,33.5864679633,58.26,1.05,58.2694611267,132.85
2020-10-02 18:30:00,92.962,2.1395,92.9866168018,24.412,-1.8505,24.4820361541,68.55,3.99,68.6660221653,132.45,93.522,2.1995,93.5478609282,24.412,-1.8505,24.4820361541,69.11,4.05,69.2285678026,132.29
2020-10-02 19:00:00,92.1975,1.415,92.2083577082,20.1975,-2.925,20.4082000982,72.0,4.34,72.1306841781,132.3,92.7675,1.465,92.7790670424,20.1975,-2.925,20.4082000982,72.57,4.39,72.7026615744,132.13
2020-10-02 19:30:00,90.806,0.562,90.8077390975,19.916,-2.748,20.1046900001,70.89,3.31,70.9672332841,132.87,91.376,0.622,91.3781169646,19.916,-2.748,20.1046900001,71.46,3.37,71.5394192037,132.7
2020-10-02 20:00:00,86.878,-1.116,86.8851675489,19.318,-2.786,19.5178615632,67.56,1.67,67.5806370198,133.7,87.418,-1.086,87.4247454672,19.318,-2.786,19.5178615632,68.1,1.7000000000000002,68.1212154912,133.53
2020-10-02 20:30:00,82.877,-2.344,82.9101409057,11.457,-2.014,11.6326714473,71.42,-0.33,71.4207623874,134.01,83.427,-2.314,83.4590853353,11.457,-2.014,11.6326714473,71.97,-0.30000000000000004,71.9706252578,133.84
2020-10-02 21:00:00,79.606,-3.164,79.6688529602,10.956,-1.9340000000000002,11.1253895213,68.65,-1.23,68.6610180525,134.18,80.156,-3.154,80.2180282231,10.956,-1.9340000000000002,11.1253895213,69.2,-1.22,69.2107534997,134.0
2020-10-02 21:30:00,75.383,-4.0775,75.4931963507,10.223,-1.8775,10.3939759116,65.16,-2.2,65.1971287711,133.85,75.903,-4.0675,76.0119067334,10.223,-1.8775,10.3939759116,65.68,-2.19,65.716500972,133.68
2020-10-02 22:00:00,70.6295,-5.096,70.8131025041,10.4395,-2.196,10.6679696405,60.19,-2.9,60.2598216061,133.58,71.1095,-5.086,71.2911522298,10.4395,-2.196,10.6679696405,60.67,-2.89,60.738793205,133.41
2020-10-02 22:30:00,66.765,-6.094,67.0425391897,10.645,-2.204,10.8707700279,56.12,-3.89,56.254657585,134.24,67.205,-6.094,67.480729553,10.645,-2.204,10.8707700279,56.56,-3.89,56.693612515,134.06
2020-10-02 23:00:00,62.6175,-7.2535,63.0362163244,10.2175,-1.9735,10.4063446272,52.4,-5.28,52.6653434433,135.34,63.0275,-7.2535,63.4435104522,10.2175,-1.9735,10.4063446272,52.81,-5.28,53.0732936607,135.17
2020-10-02 23:30:00,58.3765,-8.092,58.9346775358,9.6065,-1.732,9.7613864922,48.77,-6.36,49.1829492812,135.75,58.7565,-8.122,59.3152018984,9.6065,-1.732,9.7613864922,49.15,-6.39,49.5636419162,135.57
2020-10-03 00:00:00,56.495,-8.257,57.0952106047,10.715,-1.867,10.8764384796,45.78,-6.39,46.2238088002,136.57,56.865,-8.267,57.46278373,10.715,-1.867,10.8764384796,46.15,-6.4,46.5916569785,136.39
2020-10-03 00:30:00,53.092,-8.8975,53.8323877443,9.932,-1.8775,10.1078993985,43.16,-7.02,43.7271769041,136.41,53.442,-8.9175,54.1808930367,9.932,-1.8775,10.1078993985,43.51,-7.04,44.0758630091,136.24
2020-10-03 01:00:00,50.8,-9.4015,51.6626383594,8.69,-1.4415,8.8087469171,42.11,-7.96,42.8557312387,135.87,51.14,-9.4415,52.004245233,8.69,-1.4415,8.8087469171,42.45,-8.0,43.1972510699,135.7
2020-10-03 01:30:00,50.8385,-9.416,51.7031347043,10.3085,-1.766,10.458677175,40.53,-7.65,41.2456470431,135.02,51.1585,-9.436,52.0214399863,10.3085,-1.766,10.458677175,40.85,-7.67,41.563823212,134.85
2020-10-03 02:00:00,52.344,-8.845,53.0860467637,10.224,-1.665,10.3586872238,42.12,-7.18,42.7275882774,134.48,52.684,-8.865,53.4246392688,10.224,-1.665,10.3586872238,42.46,-7.2,43.0661305436,134.31
2020-10-03 02:30:00,51.7535,-8.9495,52.5215985334,9.5335,-1.5195,9.653833565,42.22,-7.43,42.8687916788,134.73,52.0835,-8.9695,52.8501930224,9.5335,-1.5195,9.653833565,42.55,-7.45,43.197280007,134.56
2020-10-03 03:00:00,50.495,-9.372,51.3573695685,10.185,-1.722,10.3295454401,40.31,-7.65,41.0294845203,135.11,50.825,-9.402,51.6873120698,10.185,-1.722,10.3295454401,40.64,-7.68,41.3593036692,134.93
2020-10-03 03:30:00,49.4905,-9.566,50.4065268219,10.7705,-1.916,10.939594428,38.72,-7.65,39.4684798288,135.11,49.8005,-9.596,50.7165950774,10.7705,-1.916,10.939594428,39.03,-7.68,39.7784275707,134.93
2020-10-03 04:00:00,49.0255,-9.593,49.9552329516,9.8455,-1.633,9.9800079785,39.18,-7.96,39.9804202079,135.35,49.3355,-9.623,50.2652334049,9.8455,-1.633,9.9800079785,39.49,-7.99,40.2901998009,135.18
2020-10-03 04:30:00,48.1735,-9.7585,49.1519523976,9.1335,-1.4785,9.2523934471,39.04,-8.28,39.9083951068,135.32,48.4835,-9.7785,49.4597698589,9.1335,-1.4785,9.2523934471,39.35,-8.3,40.215824,135.18
2020-10-03 05:00:00,47.35,-10.009,48.3963075141,9.46,-1.639,9.60093334,37.89,-8.37,38.80346634,135.46,47.66,-10.049,48.7078843823,9.46,-1.639,9.60093334,38.2,-8.41,39.1148066594,135.28
2020-10-03 05:30:00,48.027,-10.1725,49.092489092,9.577,-1.6425,9.7168274272,38.45,-8.53,39.3848117934,135.5,48.327,-10.2025,49.3922052074,9.577,-1.6425,9.7168274272,38.75,-8.56,39.6842046663,135.33
2020-10-03 06:00:00,48.773,-10.161,49.8201911879,9.433,-1.591,9.5662307102,39.34,-8.57,40.2626439768,135.22,49.093,-10.201,50.1416299097,9.433,-1.591,9.5662307102,39.66,-8.61,40.5838354521,135.04
2020-10-03 06:30:00,51.329,-9.0155,52.1147338212,8.629,-1.6055000000000001,8.777087857,42.7,-7.41,43.3381829338,135.22,51.669,-9.0355,52.4530820949,8.629,-1.6055000000000001,8.777087857,43.04,-7.43,43.676612735,135.04
2020-10-03 07:00:00,54.147,-8.133,54.7543906733,8.747,-1.623,8.8962991182,45.4,-6.51,45.8643663425,135.44,54.507,-8.153,55.1133782126,8.747,-1.623,8.8962991182,45.76,-6.53,46.223570827,135.27
2020-10-03 07:30:00,57.2045,-7.2975,57.6680875918,9.3845,-1.7875,9.5532191695,47.82,-5.51,48.1363947549,134.76,57.5945,-7.3175,58.0574907871,9.3845,-1.7875,9.5532191695,48.21,-5.53,48.5261269833,134.59
2020-10-03 08:00:00,60.3185,-6.781,60.6984629398,9.8385,-1.881,10.016698221,50.48,-4.9,50.7172593897,133.95,60.7185,-6.791,61.0970860455,9.8385,-1.881,10.016698221,50.88,-4.91,51.116362351,133.78
2020-10-03 08:30:00,65.079,-5.4405,65.3060125965,10.379,-1.6305,10.5062919839,54.7,-3.81,54.832527755,133.05,65.499,-5.4405,65.7245619327,10.379,-1.6305,10.5062919839,55.12,-3.81,55.2515203411,132.88
2020-10-03 09:00:00,69.5565,-3.4895,69.6439753496,32.5065,2.7905,32.626054504,37.05,-6.28,37.5784632469,133.44,69.8565,-3.5095,69.9446008102,32.5065,2.7905,32.626054504,37.35,-6.3,37.8775989207,133.27
