Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-03 09:30:00,72.1375,-1.729,72.1582174617,41.2575,1.661,41.2909218503,30.88,-3.39,31.065519471,133.19,72.3875,-1.729,72.4081459316,41.2575,1.661,41.2909218503,31.13,-3.39,31.3140383854,133.02
2020-10-03 10:00:00,75.381,-0.877,75.3861014379,41.131,1.783,41.1696277613,34.25,-2.66,34.353138139,133.19,75.651,-0.877,75.656083232,41.131,1.783,41.1696277613,34.52,-2.66,34.6223338324,133.02
2020-10-03 10:30:00,78.092,-0.5630000000000001,78.0940294325,41.432,1.737,41.46839511,36.66,-2.3,36.7320786235,133.37,78.392,-0.543,78.3938805839,41.432,1.737,41.46839511,36.96,-2.2800000000000002,37.0302578981,133.2
2020-10-03 11:00:00,79.3955,-0.23600000000000002,79.3958507496,42.2555,1.744,42.2914745102,37.14,-1.98,37.1927412273,133.3,79.6855,-0.23600000000000002,79.6858494731,42.2555,1.744,42.2914745102,37.43,-1.98,37.4823331718,133.13
2020-10-03 11:30:00,79.491,0.043000000000000003,79.4910116302,43.991,1.683,44.0231821885,35.5,-1.6400000000000001,35.5378615001,133.22,79.781,0.063,79.7810248743,43.991,1.683,44.0231821885,35.79,-1.62,35.8266451123,133.05
2020-10-03 12:00:00,80.6445,-1.913,80.6671863229,23.9745,-1.373,24.0137831099,56.67,-0.54,56.6725727314,133.03,81.0945,-1.903,81.1168252538,23.9745,-1.373,24.0137831099,57.12,-0.53,57.1224588056,132.87
2020-10-03 12:30:00,81.873,-0.525,81.8746832299,39.133,1.065,39.1474892426,42.74,-1.5899999999999999,42.7695651135,133.25,82.213,-0.505,82.214550987,39.133,1.065,39.1474892426,43.08,-1.57,43.1085989102,133.09
2020-10-03 13:00:00,80.7345,-0.5855,80.7366230437,43.6145,1.3445,43.6352184651,37.12,-1.9300000000000002,37.1701398975,133.44,81.0345,-0.5855,81.0366151841,43.6145,1.3445,43.6352184651,37.42,-1.9300000000000002,37.4697384565,133.27
2020-10-03 13:30:00,78.6885,-1.2974999999999999,78.6991965556,43.6485,1.1725,43.6642451956,35.04,-2.47,35.1269483445,133.85,78.9585,-1.2875,78.9689963118,43.6485,1.1725,43.6642451956,35.31,-2.46,35.3955887082,133.68
2020-10-03 14:00:00,76.6235,-1.8545,76.6459387215,43.2435,1.5455,43.2711088661,33.38,-3.4,33.5527107698,134.25,76.9035,-1.8645,76.9260987734,43.2435,1.5455,43.2711088661,33.66,-3.41,33.8322878328,134.08
2020-10-03 14:30:00,75.49,-2.0545,75.5179519734,42.47,1.8054999999999999,42.50836071,33.02,-3.86,33.2448492251,134.4,75.74,-2.0645,75.768131561,42.47,1.8054999999999999,42.50836071,33.27,-3.87,33.4943248924,134.22
2020-10-03 15:00:00,74.6755,-4.0875,74.7872847247,22.4355,-1.4575,22.4827926757,52.24,-2.63,52.306161205,133.95,75.0955,-4.0775,75.2061176135,22.4355,-1.4575,22.4827926757,52.66,-2.62,52.7251363204,133.78
2020-10-03 15:30:00,74.9105,-4.686,75.0569224406,10.2305,-1.6059999999999999,10.3557890211,64.68,-3.08,64.7532918082,134.09,75.4205,-4.696,75.5665550111,10.2305,-1.6059999999999999,10.3557890211,65.19,-3.09,65.2631917699,133.92
2020-10-03 16:00:00,75.445,-4.656,75.588533264,9.335,-1.286,9.4231640652,66.11,-3.37,66.1958382378,133.92,75.965,-4.666,76.1081650088,9.335,-1.286,9.4231640652,66.63,-3.38,66.7156750697,133.76
2020-10-03 16:30:00,76.5915,-4.4405,76.7201141325,19.4515,-2.0605,19.5603300713,57.14,-2.38,57.189544499,133.65,77.0315,-4.4305,77.1588058649,19.4515,-2.0605,19.5603300713,57.58,-2.37,57.6287541077,133.48
2020-10-03 17:00:00,78.795,-1.9385,78.818841702,40.625,1.9615,40.6723260615,38.17,-3.9,38.3687229394,133.62,79.105,-1.9485000000000001,79.1289939103,40.625,1.9615,40.6723260615,38.48,-3.91,38.6781398208,133.45
2020-10-03 17:30:00,81.511,-1.6235,81.5271664738,41.491,1.9665,41.5375757989,40.02,-3.59,40.1806981024,133.47,81.821,-1.6335000000000002,81.8373042277,41.491,1.9665,41.5375757989,40.33,-3.6,40.4903556418,133.3
2020-10-03 18:00:00,82.6715,-1.4985,82.6850797575,42.7815,1.6015000000000001,42.8114651057,39.89,-3.1,40.0102749303,133.15,82.9915,-1.4985,83.005027405,42.7815,1.6015000000000001,42.8114651057,40.21,-3.1,40.3293205993,132.98
2020-10-03 18:30:00,84.382,-1.173,84.3901525831,42.972,1.437,42.9960201995,41.41,-2.61,41.4921703457,133.15,84.712,-1.183,84.7202598733,42.972,1.437,42.9960201995,41.74,-2.62,41.8221472428,132.98
2020-10-03 19:00:00,83.5305,-1.5805,83.5454511658,42.3105,1.6795,42.3438204523,41.22,-3.26,41.3487121928,132.9,83.8705,-1.5905,83.8855795742,42.3105,1.6795,42.3438204523,41.56,-3.27,41.6884456414,132.73
2020-10-03 19:30:00,83.7815,-3.308,83.846780536,21.6615,-0.888,21.6796938689,62.12,-2.42,62.1671199269,132.37,84.2615,-3.298,84.3260172559,21.6615,-0.888,21.6796938689,62.6,-2.41,62.6463733986,132.19
2020-10-03 20:00:00,80.1405,-5.069,80.3006506901,18.1905,-2.259,18.3302310746,61.95,-2.81,62.0136968742,133.06,80.6205,-5.069,80.7796990663,18.1905,-2.259,18.3302310746,62.43,-2.81,62.4932076309,132.89
2020-10-03 20:30:00,75.827,-6.101,76.0720456541,10.407,-2.031,10.6033301373,65.42,-4.07,65.5464819803,133.18,76.347,-6.121,76.5919777131,10.407,-2.031,10.6033301373,65.94,-4.09,66.0667215775,133.01
2020-10-03 21:00:00,71.931,-6.739,72.2459886914,9.171,-2.099,9.4081370101,62.76,-4.64,62.9312895148,133.53,72.411,-6.759,72.7257657368,9.171,-2.099,9.4081370101,63.24,-4.66,63.4114595322,133.36
2020-10-03 21:30:00,69.4795,-7.6715,69.9017369777,7.3895,-1.4615,7.5326418009000005,62.09,-6.21,62.3997772432,134.24,69.9795,-7.6915,70.4009203953,7.3895,-1.4615,7.5326418009000005,62.59,-6.23,62.8992925238,134.07
2020-10-03 22:00:00,66.0155,-8.7035,66.5867640939,8.3055,-1.7835,8.4948338712,57.71,-6.92,58.1234075051,135.24,66.4555,-8.743500000000001,67.0282199711,8.3055,-1.7835,8.4948338712,58.15,-6.96,58.5650416204,135.07
2020-10-03 22:30:00,62.1005,-9.3985,62.8076739141,9.4105,-2.4685,9.728874678,52.69,-6.93,53.1437766818,135.49,62.5105,-9.4285,63.217554702,9.4105,-2.4685,9.728874678,53.1,-6.96,53.5541931131,135.32
2020-10-03 23:00:00,58.9125,-9.7815,59.7190120355,8.0325,-2.0015,8.278107181,50.88,-7.78,51.4713784544,135.87,59.3125,-9.8215,60.1201673193,8.0325,-2.0015,8.278107181,51.28,-7.82,51.8728329668,135.7
2020-10-03 23:30:00,55.275,-10.4715,56.2581366315,8.175,-1.8715000000000002,8.3864853932,47.1,-8.6,47.8787009013,135.5,55.655,-10.5115,56.6389500013,8.175,-1.8715000000000002,8.3864853932,47.48,-8.64,48.2597140481,135.33
2020-10-04 00:00:00,52.0125,-10.7405,53.1098719307,8.7325,-2.2905,9.0278982327,43.28,-8.45,44.0971756465,135.41,52.3525,-10.7905,53.4529619993,8.7325,-2.2905,9.0278982327,43.62,-8.5,44.4404590435,135.24
2020-10-04 00:30:00,49.715,-10.7705,50.8683093414,10.215,-2.8805,10.6133644642,39.5,-7.89,40.2802941896,135.33,50.025,-10.8105,51.1797570847,10.215,-2.8805,10.6133644642,39.81,-7.93,40.5921297791,135.15
2020-10-04 01:00:00,47.836,-10.805,49.0411145979,10.156,-3.175,10.640721827,37.68,-7.63,38.4447564695,135.64,48.126,-10.835,49.3306101827,10.156,-3.175,10.640721827,37.97,-7.66,38.7349519168,135.47
2020-10-04 01:30:00,46.6925,-10.7835,47.9215340792,11.0125,-3.4735,11.5473095784,35.68,-7.31,36.4211271105,135.19,46.9725,-10.8235,48.2033599296,11.0125,-3.4735,11.5473095784,35.96,-7.35,36.7034616896,135.02
2020-10-04 02:00:00,48.0295,-10.932,49.2579079362,10.6795,-2.882,11.0615389639,37.35,-8.05,38.2076563008,135.41,48.3295,-10.972,49.5593114788,10.6795,-2.882,11.0615389639,37.65,-8.09,38.5093573044,135.23
2020-10-04 02:30:00,46.906,-10.6685,48.1039471172,12.086,-3.4785,12.576619508,34.82,-7.19,35.5545847958,135.33,47.186,-10.6985,48.3836387454,12.086,-3.4785,12.576619508,35.1,-7.22,35.834876866,135.16
2020-10-04 03:00:00,45.6455,-10.872,46.9224046086,12.6455,-3.552,13.1348914822,33.0,-7.32,33.8021064432,135.78,45.9055,-10.902,47.1822904727,12.6455,-3.552,13.1348914822,33.26,-7.35,34.0624441284,135.6
2020-10-04 03:30:00,44.6575,-11.141,46.0262336853,12.8575,-3.831,13.4161047719,31.8,-7.31,32.6293748025,135.83,44.8975,-11.171,46.2663673444,12.8575,-3.831,13.4161047719,32.04,-7.34,32.8700045634,135.65
2020-10-04 04:00:00,44.255,-10.9965,45.6007460164,13.025,-3.8965,13.5953424837,31.23,-7.1,32.0269089985,135.83,44.505,-11.0265,45.8506131611,13.025,-3.8965,13.5953424837,31.48,-7.13,32.2773496434,135.65
2020-10-04 04:30:00,43.959,-10.9405,45.299980367,12.979,-3.9005,13.5524293486,30.98,-7.04,31.7698284541,135.69,44.219,-10.9605,45.557134691,12.979,-3.9005,13.5524293486,31.24,-7.06,32.0278191577,135.51
2020-10-04 05:00:00,43.7805,-10.992,45.139298225,12.650500000000001,-3.932,13.2474818079,31.13,-7.06,31.9205341434,136.06,44.0105,-11.032,45.3721184677,12.650500000000001,-3.932,13.2474818079,31.36,-7.1,32.1536871914,135.89
2020-10-04 05:30:00,44.253,-10.868500000000001,45.5681061846,12.583,-3.9785,13.196982657,31.67,-6.89,32.4108160959,136.35,44.513,-10.8985,45.8277696517,12.583,-3.9785,13.196982657,31.93,-6.92,32.6712610715,136.17
2020-10-04 06:00:00,45.077,-10.782,46.3485431594,12.267,-3.912,12.8756760211,32.81,-6.87,33.5215303947,136.01,45.337,-10.792,46.6037641505,12.267,-3.912,12.8756760211,33.07,-6.88,33.7780890519,135.83
2020-10-04 06:30:00,47.3325,-10.3205,48.4445897547,12.4625,-3.9505,13.0736512306,34.87,-6.37,35.4470562953,135.76,47.6025,-10.3505,48.7147909418,12.4625,-3.9505,13.0736512306,35.14,-6.4,35.718057058,135.57
2020-10-04 07:00:00,49.647,-9.637,50.5736727755,12.427,-3.887,13.0207180294,37.22,-5.75,37.6615307708,135.07,49.947,-9.657,50.8720007273,12.427,-3.887,13.0207180294,37.52,-5.77,37.9610761175,134.89
2020-10-04 07:30:00,52.1845,-9.092,52.9706192549,12.3845,-3.842,12.9667576614,39.8,-5.25,40.1447692732,134.03,52.4945,-9.112,53.2794620304,12.3845,-3.842,12.9667576614,40.11,-5.27,40.454727783,133.86
2020-10-04 08:00:00,55.4915,-8.449,56.1310268323,12.3715,-3.539,12.8677322497,43.12,-4.91,43.3986462923,134.32,55.8215,-8.459,56.4587862361,12.3715,-3.539,12.8677322497,43.45,-4.92,43.7276674429,134.14
2020-10-04 08:30:00,60.0175,-7.5545,60.49108014,12.5075,-3.2045,12.911482351,47.51,-4.35,47.708726665,134.32,60.4075,-7.5645,60.8792880748,12.5075,-3.2045,12.911482351,47.9,-4.36,48.0980207493,134.14
2020-10-04 09:00:00,65.253,-6.6385000000000005,65.5898139291,11.553,-2.6585,11.8549327813,53.7,-3.98,53.8472877683,133.99,65.663,-6.6485,65.998728179,11.553,-2.6585,11.8549327813,54.11,-3.99,54.2569092374,133.81
2020-10-04 09:30:00,70.5505,-5.881,70.7951920066,9.2505,-1.671,9.4002122981,61.3,-4.21,61.4443984428,133.28,71.0405,-5.891,71.2843357355,9.2505,-1.671,9.4002122981,61.79,-4.22,61.9339365776,133.11
2020-10-04 10:00:00,74.852,-4.695,74.9990995213,8.122,-1.215,8.2123753567,66.73,-3.48,66.8206801821,133.53,75.372,-4.705,75.5187089998,8.122,-1.215,8.2123753567,67.25,-3.49,67.3404974737,133.36
2020-10-04 10:30:00,78.9205,-3.5855,79.0019058663,7.8405000000000005,-1.0555,7.9112274964000004,71.08,-2.5300000000000002,71.125011775,133.94,79.4905,-3.5955,79.571773956,7.8405000000000005,-1.0555,7.9112274964000004,71.65,-2.54,71.695007497,133.76
2020-10-04 11:00:00,81.3575,-2.8655,81.4079473792,6.9175,-1.0455,6.9960614992,74.44,-1.82,74.4622454671,133.59,81.9375,-2.8555,81.9872416081,6.9175,-1.0455,6.9960614992,75.02,-1.81,75.0418316674,133.42
2020-10-04 11:30:00,82.3745,-2.5695,82.4145653419,8.4845,-1.4395,8.6057481081,73.89,-1.13,73.8986400416,133.06,82.9545,-2.5695,82.9942853485,8.4845,-1.4395,8.6057481081,74.47,-1.13,74.4785727575,132.89
2020-10-04 12:00:00,83.9275,-2.3415,83.960156494,9.4075,-1.5615,9.5362119576,74.52,-0.78,74.5240820138,132.46,84.4975,-2.3315,84.5296598745,9.4075,-1.5615,9.5362119576,75.09,-0.77,75.0939478254,132.29
2020-10-04 12:30:00,85.3065,-2.0455,85.3310202242,17.1065,-0.1955,17.1076170901,68.2,-1.85,68.2250870282,133.43,85.8365,-2.0455,85.8608688664,17.1065,-0.1955,17.1076170901,68.73,-1.85,68.754893644,133.26
2020-10-04 13:00:00,84.5205,-2.0345,84.5449827636,22.2005,-0.5045000000000001,22.2062315691,62.32,-1.53,62.3387784609,134.04,85.0005,-2.0345,85.0248445485,22.2005,-0.5045000000000001,22.2062315691,62.8,-1.53,62.818634974,133.87
2020-10-04 13:30:00,81.981,-1.6955,81.9985309701,32.311,2.4745,32.4056148106,49.67,-4.17,49.8447369338,134.74,82.371,-1.7055,82.3886543843,32.311,2.4745,32.4056148106,50.06,-4.18,50.23421145,134.57
2020-10-04 14:00:00,79.7,-1.98,79.7245909365,29.99,2.86,30.1260634667,49.71,-4.84,49.9450668235,135.08,80.09,-2.0,80.1149680147,29.99,2.86,30.1260634667,50.1,-4.86,50.3351725933,134.91
2020-10-04 14:30:00,78.4335,-1.157,78.4420331917,38.2735,2.143,38.3334482045,40.16,-3.3,40.295354571,134.96,78.7435,-1.167,78.7521471533,38.2735,2.143,38.3334482045,40.47,-3.31,40.6051351432,134.79
2020-10-04 15:00:00,78.4545,-1.469,78.4682517408,38.2845,1.9809999999999999,38.3357183479,40.17,-3.45,40.3178794085,135.21,78.7745,-1.479,78.7883829714,38.2845,1.9809999999999999,38.3357183479,40.49,-3.46,40.6375651338,135.03
2020-10-04 15:30:00,77.743,-1.995,77.768593108,39.143,1.925,39.1903058677,38.6,-3.92,38.7985360549,135.67,78.043,-2.005,78.0687509443,39.143,1.925,39.1903058677,38.9,-3.93,39.0980165737,135.49
2020-10-04 16:00:00,77.9725,-1.774,77.99267806820001,38.9325,2.306,39.0007332271,39.04,-4.08,39.2526177471,136.37,78.2925,-1.784,78.3128227831,38.9325,2.306,39.0007332271,39.36,-4.09,39.5719307085,136.19
2020-10-04 16:30:00,78.3855,-1.811,78.4064176662,37.7755,2.719,37.8732274998,40.61,-4.53,40.8618770983,136.8,78.6955,-1.831,78.7167979611,37.7755,2.719,37.8732274998,40.92,-4.55,41.1721859998,136.62
2020-10-04 17:00:00,78.6825,-1.6275,78.6993301274,37.5825,2.6425,37.6752851681,41.1,-4.27,41.3212161002,136.52,79.0125,-1.6375000000000002,79.0294664192,37.5825,2.6425,37.6752851681,41.43,-4.28,41.650489793,136.35
2020-10-04 17:30:00,81.116,-0.913,81.1211379666,36.926,2.507,37.0110054578,44.19,-3.42,44.3221445781,136.0,81.466,-0.913,81.4711158939,36.926,2.507,37.0110054578,44.54,-3.42,44.6711092318,135.82
2020-10-04 18:00:00,82.7025,-0.8885000000000001,82.7072725853,36.1825,2.3515,36.2588314552,46.52,-3.24,46.6326923949,136.14,83.0825,-0.8885000000000001,83.0872507579,36.1825,2.3515,36.2588314552,46.9,-3.24,47.0117815021,135.97
2020-10-04 18:30:00,83.4115,-0.8655,83.4159902087,34.3315,2.7145,34.4386469319,49.08,-3.58,49.2103932112,136.33,83.8015,-0.8755000000000001,83.8060731839,34.3315,2.7145,34.4386469319,49.47,-3.59,49.6000907257,136.15
2020-10-04 19:00:00,84.5625,-0.8235,84.5665096743,33.8725,2.5965,33.971871725,50.69,-3.42,50.8052408714,135.36,84.9625,-0.8335,84.9665883068,33.8725,2.5965,33.971871725,51.09,-3.43,51.2050095206,135.19
2020-10-04 19:30:00,86.716,-0.532,86.7176318865,33.646,2.678,33.7524073216,53.07,-3.21,53.1669916396,134.53,87.136,-0.532,87.1376240209,33.646,2.678,33.7524073216,53.49,-3.21,53.5862314405,134.36
2020-10-04 20:00:00,84.0635,-1.458,84.0761428483,33.1835,2.692,33.292514718,50.88,-4.15,51.0489657094,134.04,84.4635,-1.478,84.4764305369,33.1835,2.692,33.292514718,51.28,-4.17,51.4492691882,133.86
2020-10-04 20:30:00,81.378,-3.3045,81.4450649472,19.688,2.1955,19.8100369573,61.69,-5.5,61.9346922169,133.47,81.868,-3.3245,81.9354729299,19.688,2.1955,19.8100369573,62.18,-5.52,62.4245368425,133.3
2020-10-04 21:00:00,76.9205,-4.603,77.0581009969,4.6005,0.047,4.6007400763,72.32,-4.65,72.4693376539,132.9,77.4905,-4.623,77.6282791208,4.6005,0.047,4.6007400763,72.89,-4.67,73.0394482455,132.73
2020-10-04 21:30:00,74.7025,-4.9655000000000005,74.8673473318,15.0525,1.6345,15.1409823492,59.65,-6.6,60.0140191955,133.72,75.1625,-4.9955,75.3283241981,15.0525,1.6345,15.1409823492,60.11,-6.63,60.4745318295,133.55
2020-10-04 22:00:00,70.616,-5.8735,70.8598437639,17.096,1.9865,17.2110254851,53.52,-7.86,54.0940847043,134.36,71.036,-5.9235,71.282544485,17.096,1.9865,17.2110254851,53.94,-7.91,54.5168937119,134.18
2020-10-04 22:30:00,67.4455,-6.791,67.7865263253,5.5955,-0.14100000000000001,5.5972762349,61.85,-6.65,62.2064707245,134.83,67.9255,-6.821,68.2671194006,5.5955,-0.14100000000000001,5.5972762349,62.33,-6.68,62.6869308548,134.66
2020-10-04 23:00:00,63.44,-7.3995,63.870072806,2.54,-0.6095,2.6121045634,60.9,-6.79,61.277353892,135.72,63.92,-7.4295,64.3503214464,2.54,-0.6095,2.6121045634,61.38,-6.82,61.7577266421,135.54
2020-10-04 23:30:00,59.791,-7.7155000000000005,60.2867532817,2.411,-0.7455,2.5236266067,57.38,-6.97,57.8017759243,135.39,60.241,-7.7555,60.7381746618,2.411,-0.7455,2.5236266067,57.83,-7.01,58.2533175021,135.21
2020-10-05 00:00:00,57.094,-8.069,57.6613700583,2.4939999999999998,-0.8190000000000001,2.6250327617,54.6,-7.25,55.0792383753,135.46,57.534,-8.099,58.1012474651,2.4939999999999998,-0.8190000000000001,2.6250327617,55.04,-7.28,55.5193659906,135.29
2020-10-05 00:30:00,54.9585,-8.4095,55.598169147,3.7085,-1.0695000000000001,3.8596376125000003,51.25,-7.34,51.7729475692,136.02,55.3485,-8.4495,55.9897356888,3.7085,-1.0695000000000001,3.8596376125000003,51.64,-7.38,52.1646815384,135.84
2020-10-05 01:00:00,53.481,-8.7145,54.1863439554,3.6109999999999998,-0.8645,3.713042048,49.87,-7.85,50.4840509468,136.02,53.881,-8.7445,54.5859729349,3.6109999999999998,-0.8645,3.713042048,50.27,-7.88,50.8838608991,135.87
2020-10-05 01:30:00,52.397,-9.058,53.1741758093,3.657,-0.8280000000000001,3.7495643747000003,48.74,-8.23,49.4299554926,136.02,52.777,-9.098,53.555441675,3.657,-0.8280000000000001,3.7495643747000003,49.12,-8.27,49.8113169872,135.87
2020-10-05 02:00:00,52.7865,-9.327,53.6041743827,4.1365,-0.707,4.1964843917,48.65,-8.62,49.407761536,136.06,53.1765,-9.377,53.9969284427,4.1365,-0.707,4.1964843917,49.04,-8.67,49.8005070255,135.87
2020-10-05 02:30:00,52.863,-9.1465,53.6484410887,3.893,-0.8965000000000001,3.9948918947000003,48.97,-8.25,49.660078534,136.06,53.253,-9.1865,54.0395576522,3.893,-0.8965000000000001,3.9948918947000003,49.36,-8.29,50.0513106721,135.91
2020-10-05 03:00:00,51.9545,-9.346,52.7884247373,3.6945,-0.896,3.8015978548,48.26,-8.45,48.9941843488,136.32,52.3245,-9.386,53.1596679471,3.6945,-0.896,3.8015978548,48.63,-8.49,49.3655446643,136.15
2020-10-05 03:30:00,51.354,-9.386,52.2046962638,5.354,-1.306,5.510984667,46.0,-8.08,46.7042439185,136.39,51.724,-9.426,52.57586568,5.354,-1.306,5.510984667,46.37,-8.12,47.0755913399,136.22
2020-10-05 04:00:00,51.0425,-9.1855,51.8624162231,4.6925,-0.9655,4.7907981068000005,46.35,-8.22,47.0732503658,136.39,51.4125,-9.2255,52.2336577936,4.6925,-0.9655,4.7907981068000005,46.72,-8.26,47.4445571167,136.22
2020-10-05 04:30:00,50.638,-8.961500000000001,51.4248531962,3.938,-0.9415,4.0489833601,46.7,-8.02,47.383651189,136.23,51.008,-9.0015,51.7961684514,3.938,-0.9415,4.0489833601,47.07,-8.06,47.7550887341,136.06
2020-10-05 05:00:00,50.777,-8.9445,51.5587801373,4.077,-0.9245000000000001,4.1805058605,46.7,-8.02,47.383651189,136.23,51.147,-8.9845,51.9301150514,4.077,-0.9245000000000001,4.1805058605,47.07,-8.06,47.7550887341,136.06
2020-10-05 05:30:00,53.4585,-8.224,54.0873866835,3.5585,-0.714,3.6294239557,49.9,-7.51,50.4619668661,136.2,53.8585,-8.254,54.4873062121,3.5585,-0.714,3.6294239557,50.3,-7.54,50.8619858047,136.03
2020-10-05 06:00:00,55.6705,-7.501,56.1735664815,4.8605,-1.221,5.0115168612,50.81,-6.28,51.1966258654,136.5,56.0605,-7.531,56.5640841988,4.8605,-1.221,5.0115168612,51.2,-6.31,51.5873637628,136.32
2020-10-05 06:30:00,62.807,-4.6765,62.9808613886,5.017,-1.3365,5.1919669924,57.79,-3.34,57.8864379626,135.8,63.257,-4.6765,63.4296279451,5.017,-1.3365,5.1919669924,58.24,-3.34,58.3356940475,135.63
2020-10-05 07:00:00,70.2075,-2.3635,70.2472717513,5.3675,-1.6235,5.6076562395,64.84,-0.74,64.8442225645,134.91,70.7175,-2.3535,70.7566517615,5.3675,-1.6235,5.6076562395,65.35,-0.73,65.354077149,134.74
2020-10-05 07:30:00,77.0015,0.138,77.0016236598,5.9115,-1.812,6.1829747088,71.09,1.9500000000000002,71.1167392391,133.83,77.5615,0.168,77.5616819457,5.9115,-1.812,6.1829747088,71.65,1.98,71.6773527692,133.66
2020-10-05 08:00:00,81.766,1.8555000000000001,81.7870505413,7.476,-2.1845,7.7886209466,74.29,4.04,74.3997694889,132.89,82.346,1.9055,82.3680438413,7.476,-2.1845,7.7886209466,74.87,4.09,74.9816310839,132.72
2020-10-05 08:30:00,84.616,3.3245,84.6812833881,8.226,-2.2255,8.521732585,76.39,5.55,76.5913480754,133.66,85.216,3.3845,85.2831841353,8.226,-2.2255,8.521732585,76.99,5.61,77.1941202424,133.49
2020-10-05 09:00:00,84.7385,4.029,84.8342278992,23.3785,0.069,23.3786018241,61.36,3.96,61.4876507927,134.57,85.2085,4.069,85.3055990733,23.3785,0.069,23.3786018241,61.83,4.0,61.9592519322,134.4
2020-10-05 09:30:00,84.8875,4.787,85.0223677937,24.3575,-1.2530000000000001,24.3897071579,60.53,6.04,60.8306049616,134.1,85.3675,4.8469999999999995,85.5049908792,24.3575,-1.2530000000000001,24.3897071579,61.01,6.1,61.3141916688,133.93
2020-10-05 10:00:00,87.235,5.375,87.4004339234,22.565,-2.125,22.6648373036,64.67,7.5,65.1034476814,134.02,87.735,5.445,87.9038011124,22.565,-2.125,22.6648373036,65.17,7.57,65.6081839407,133.85
2020-10-05 10:30:00,87.5585,4.974,87.6996670361,8.8085,-2.306,9.1053450374,78.75,7.28,79.085781908,133.88,88.1785,5.034,88.3220754865,8.8085,-2.306,9.1053450374,79.37,7.34,79.7086726774,133.71
2020-10-05 11:00:00,88.446,5.5665,88.6209954709,8.566,-2.3935,8.8941103124,79.88,7.96,80.2756251922,133.84,89.046,5.6365,89.2242133518,8.566,-2.3935,8.8941103124,80.48,8.03,80.879609915,133.67
2020-10-05 11:30:00,88.009,5.2945,88.1681110791,9.769,-2.7955,10.1611112212,78.24,8.09,78.6571401718,133.77,88.619,5.3745,88.7818247799,9.769,-2.7955,10.1611112212,78.85,8.17,79.2721350791,133.6
2020-10-05 12:00:00,88.924,5.636,89.1024257358,10.234,-2.964,10.6545789218,78.69,8.6,79.158550391,133.72,89.534,5.716,89.7162739529,10.234,-2.964,10.6545789218,79.3,8.68,79.7736322352,133.55
2020-10-05 12:30:00,89.928,5.9355,90.1236669485,9.728,-3.0445,10.1932803479,80.2,8.98,80.7011796692,133.48,90.548,6.0155,90.7475980082,9.728,-3.0445,10.1932803479,80.82,9.06,81.3262319304,133.31
2020-10-05 13:00:00,89.4335,5.6915,89.61441901,11.7235,-3.5185,12.2401100689,77.71,9.21,78.2538701918,133.39,90.0435,5.7715,90.2282777432,11.7235,-3.5185,12.2401100689,78.32,9.29,78.8690465265,133.23
2020-10-05 13:30:00,87.546,4.9,87.6830206825,13.686,-3.79,14.2010808039,73.86,8.69,74.3694540789,133.58,88.106,4.98,88.2466296014,13.686,-3.79,14.2010808039,74.42,8.77,74.9349671382,133.41
2020-10-05 14:00:00,83.5605,3.7705,83.6455248683,14.7505,-4.0495,15.2962642662,68.81,7.82,69.2529313459,134.02,84.0805,3.8505000000000003,84.1686214126,14.7505,-4.0495,15.2962642662,69.33,7.9,69.7786421479,133.85
2020-10-05 14:30:00,80.2245,3.271,80.2911566815,16.2845,-4.519,16.8998905692,63.94,7.79,64.4127914315,134.08,80.7245,3.351,80.7940226827,16.2845,-4.519,16.8998905692,64.44,7.87,64.9187992803,133.91
2020-10-05 15:00:00,80.5455,3.268,80.6117695765,14.8255,-3.982,15.350953529,65.72,7.25,66.1186879785,134.33,81.0455,3.338,81.114211543,14.8255,-3.982,15.350953529,66.22,7.32,66.623350261,134.16
2020-10-05 15:30:00,81.6145,3.594,81.69359489120001,14.8745,-3.676,15.3220013787,66.74,7.27,67.1347935128,134.2,82.1445,3.664,82.2261745203,14.8745,-3.676,15.3220013787,67.27,7.34,67.6692581606,134.04
2020-10-05 16:00:00,85.013,3.4295,85.0821464189,11.503,-3.3405,11.9782281348,73.51,6.77,73.8210877731,134.04,85.573,3.4795,85.6437110899,11.503,-3.3405,11.9782281348,74.07,6.82,74.3833133169,133.88
2020-10-05 16:30:00,88.5975,3.399,88.6626765175,10.5775,-3.011,10.9977100912,78.02,6.41,78.2828748833,133.96,89.1975,3.469,89.2649313406,10.5775,-3.011,10.9977100912,78.62,6.48,78.8865945519,133.79
2020-10-05 17:00:00,89.78,3.284,89.840041496,10.2,-2.896,10.6031512297,79.58,6.18,79.8196016026,133.63,90.4,3.344,90.4618280602,10.2,-2.896,10.6031512297,80.2,6.24,80.4423868368,133.47
2020-10-05 17:30:00,92.023,2.948,92.0702081729,16.693,-1.112,16.7299968022,75.33,4.06,75.4393299281,133.69,92.603,2.988,92.6511940182,16.693,-1.112,16.7299968022,75.91,4.1,76.0206425913,133.53
2020-10-05 18:00:00,93.549,3.672,93.621039222,27.949,2.022,28.0220464099,65.6,1.65,65.6207474813,134.05,94.059,3.692,94.1314312278,27.949,2.022,28.0220464099,66.11,1.67,66.1310895117,133.88
2020-10-05 18:30:00,94.703,3.9595000000000002,94.7857365285,27.423,2.4895,27.5357683614,67.28,1.47,67.296057091,133.83,95.213,3.9795,95.2961268324,27.423,2.4895,27.5357683614,67.79,1.49,67.8063728568,133.66
2020-10-05 19:00:00,96.173,3.5295,96.2377436313,10.523,-0.1905,10.5247241888,85.65,3.7199999999999998,85.7307465266,133.24,96.853,3.5695,96.9187543216,10.523,-0.1905,10.5247241888,86.33,3.76,86.4118423597,133.07
2020-10-05 19:30:00,94.5185,2.6175,94.5547362563,6.9985,-1.7925,7.2244071383,87.52,4.41,87.6310361687,133.27,95.1885,2.6575,95.2255892001,6.9985,-1.7925,7.2244071383,88.19,4.45,88.3022004256,133.07
2020-10-05 20:00:00,90.8255,1.457,90.8371856634,6.9455,-1.603,7.1280838414,83.88,3.06,83.9357968926,133.17,91.4755,1.487,91.4875853286,6.9455,-1.603,7.1280838414,84.53,3.09,84.5864587272,133.0
2020-10-05 20:30:00,87.453,0.765,87.4563458761,6.513,-1.565,6.6983874179,80.94,2.33,80.9735296254,132.65,88.083,0.785,88.0864979097,6.513,-1.565,6.6983874179,81.57,2.35,81.6038442722,132.48
2020-10-05 21:00:00,83.105,-0.42050000000000004,83.1060638296,5.635,-1.2305,5.767785992,77.47,0.81,77.4742344267,132.06,83.685,-0.41050000000000003,83.6860068067,5.635,-1.2305,5.767785992,78.05,0.8200000000000001,78.0543073763,131.89
2020-10-05 21:30:00,79.709,-1.4545,79.7222694813,4.169,-1.1145,4.3153993152,75.54,-0.34,75.5407651537,132.76,80.289,-1.4545,80.3021736396,4.169,-1.1145,4.3153993152,76.12,-0.34,76.1207593236,132.6
2020-10-05 22:00:00,76.0245,-2.65,76.0706717484,2.9745,-0.6900000000000001,3.0534816603,73.05,-1.96,73.0762895883,133.52,76.5945,-2.66,76.6406747768,2.9745,-0.6900000000000001,3.0534816603,73.62,-1.97,73.6463529307,133.34
2020-10-05 22:30:00,71.9225,-3.0865,71.9886969496,2.0825,-0.5465,2.1530138179,69.84,-2.54,69.8861731675,133.89,72.4625,-3.0965,72.5286303366,2.0825,-0.5465,2.1530138179,70.38,-2.55,70.4261805013,133.72
2020-10-05 23:00:00,68.166,-4.0355,68.2853484743,1.646,-0.3855,1.6905402243,66.52,-3.65,66.6200637946,134.37,68.686,-4.0555,68.8056224174,1.646,-0.3855,1.6905402243,67.04,-3.67,67.1403790576,134.19
2020-10-05 23:30:00,63.257,-5.115,63.4634640876,1.5670000000000002,-0.34500000000000003,1.6045292144,61.69,-4.77,61.8741383778,134.53,63.737,-5.135,63.9435172164,1.5670000000000002,-0.34500000000000003,1.6045292144,62.17,-4.79,62.354254065,134.36
2020-10-06 00:00:00,60.117,-5.8745,60.4033396366,2.057,-0.34450000000000003,2.0856484004,58.06,-5.53,58.322761423,134.18,60.567,-5.9045000000000005,60.8541256551,2.057,-0.34450000000000003,2.0856484004,58.51,-5.5600000000000005,58.7735799488,134.01
2020-10-06 00:30:00,58.7595,-5.8165,59.0466807916,1.8895,-0.3965,1.9306533868,56.87,-5.42,57.1276929343,134.57,59.1995,-5.8565000000000005,59.4884811749,1.8895,-0.3965,1.9306533868,57.31,-5.46,57.5695032113,134.4
2020-10-06 01:00:00,57.501,-5.807,57.7934793035,1.901,-0.417,1.9461988593,55.6,-5.39,55.86064894,134.86,57.941,-5.817,58.2322674297,1.901,-0.417,1.9461988593,56.04,-5.4,56.2995701582,134.68
2020-10-06 01:30:00,56.7905,-6.285,57.137221802,2.2205,-0.425,2.2608063274,54.57,-5.86,54.8837362066,135.12,57.2205,-6.315,57.5679150678,2.2205,-0.425,2.2608063274,55.0,-5.89,55.3144836367,134.95
2020-10-06 02:00:00,56.1265,-6.316,56.4807565304,3.8565,-1.316,4.0748556109,52.27,-5.0,52.5085983435,134.86,56.5365,-6.346,56.8915419746,3.8565,-1.316,4.0748556109,52.68,-5.03,52.91959278,134.69
2020-10-06 02:30:00,54.9335,-6.5555,55.3232681835,6.0535,-1.7955,6.3141652259,48.88,-4.76,49.1112207138,134.86,55.3135,-6.5755,55.7029665503,6.0535,-1.7955,6.3141652259,49.26,-4.78,49.4913729856,134.69
2020-10-06 03:00:00,54.8445,-6.165,55.1899121693,7.2345,-1.605,7.4103991289,47.61,-4.5600000000000005,47.827875763,134.71,55.2145,-6.175,55.5587224048,7.2345,-1.605,7.4103991289,47.98,-4.57,48.1971503307,134.54
2020-10-06 03:30:00,52.8805,-6.274,53.2513883035,9.0805,-2.544,9.4301334163,43.8,-3.73,43.9585361449,134.82,53.2205,-6.274,53.5890352241,9.0805,-2.544,9.4301334163,44.14,-3.73,44.297319332,134.66
2020-10-06 04:00:00,52.1685,-6.4335,52.5636976867,10.2685,-2.9535,10.6848142005,41.9,-3.48,42.0442671479,135.0,52.4985,-6.4435,52.8924493146,10.2685,-2.9535,10.6848142005,42.23,-3.49,42.3739660641,134.82
2020-10-06 04:30:00,51.7925,-6.6925,52.2231042021,11.4525,-3.2725,11.9108779064,40.34,-3.42,40.4847131644,135.23,52.1025,-6.6925,52.5305631276,11.4525,-3.2725,11.9108779064,40.65,-3.42,40.7936134707,135.05
2020-10-06 05:00:00,51.7485,-6.558,52.1623869877,11.0885,-3.318,11.5742799452,40.66,-3.24,40.7888857411,135.12,52.0685,-6.558,52.4798633406,11.0885,-3.318,11.5742799452,40.98,-3.24,41.1078824558,134.94
2020-10-06 05:30:00,53.8565,-6.218,54.2142611888,10.7765,-3.068,11.2047122341,43.08,-3.15,43.1950101285,134.62,54.1965,-6.218,54.5520314585,10.7765,-3.068,11.2047122341,43.42,-3.15,43.5341119124,134.44
2020-10-06 06:00:00,55.895,-5.8855,56.2040046193,9.885,-2.9655,10.3202429841,46.01,-2.92,46.1025650046,134.51,56.255,-5.8955,56.5630793473,9.885,-2.9655,10.3202429841,46.37,-2.93,46.4624773339,134.34
2020-10-06 06:30:00,62.63,-3.4525,62.7250879334,10.36,-3.0525,10.8003405618,52.27,-0.4,52.2715304922,134.76,63.03,-3.4325,63.1233946826,10.36,-3.0525,10.8003405618,52.67,-0.38,52.6713707815,134.58
2020-10-06 07:00:00,69.4765,-0.899,69.4823161189,10.1865,-3.059,10.6358950376,59.29,2.16,59.329332543,133.71,69.9465,-0.869,69.9518979246,10.1865,-3.059,10.6358950376,59.76,2.19,59.8001145484,133.53
2020-10-06 07:30:00,76.668,1.4025,76.6808270055,10.028,-2.8875,10.4354415455,66.64,4.29,66.7779432148,133.21,77.168,1.4425,77.1814811354,10.028,-2.8875,10.4354415455,67.14,4.33,67.2794805271,133.04
2020-10-06 08:00:00,80.8015,2.7425,80.8480284763,10.2915,-3.2875,10.8038247163,70.51,6.03,70.7673724254,132.5,81.3415,2.8025,81.3897636592,10.2915,-3.2875,10.8038247163,71.05,6.09,71.3105223652,132.33
2020-10-06 08:30:00,82.4485,4.2985,82.5604763461,20.2385,-4.6315,20.7616876602,62.21,8.93,62.8476650322,133.5,82.9385,4.3785,83.0539947534,20.2385,-4.6315,20.7616876602,62.7,9.01,63.3440612844,133.33
2020-10-06 09:00:00,82.2375,4.888,82.382637432,19.8775,-4.272,20.3313794478,62.36,9.16,63.0291615048,133.22,82.7175,4.968,82.8665543525,19.8775,-4.272,20.3313794478,62.84,9.24,63.5156925492,133.05
2020-10-06 09:30:00,82.2315,5.0935,82.3890971822,21.5115,-4.8765,22.0573090947,60.72,9.97,61.533074846,133.74,82.7015,5.1935,82.8644106025,21.5115,-4.8765,22.0573090947,61.19,10.07,62.0130712028,133.57
2020-10-06 10:00:00,81.8415,4.6215,81.9718816699,14.0815,-4.3885,14.7494940422,67.76,9.01,68.3564020411,134.16,82.3615,4.6815,82.4944429916,14.0815,-4.3885,14.7494940422,68.28,9.07,68.8797742447,133.99
2020-10-06 10:30:00,78.3575,3.5300000000000002,78.4369728269,15.3575,-4.91,16.1233032053,63.0,8.44,63.5628319067,134.41,78.8475,3.61,78.9300979111,15.3575,-4.91,16.1233032053,63.49,8.52,64.0591172278,134.24
2020-10-06 11:00:00,78.181,4.349,78.3018681897,17.611,-5.181,18.3572896148,60.57,9.53,61.3151351625,134.27,78.641,4.429,78.7656201778,17.611,-5.181,18.3572896148,61.03,9.61,61.7819795733,134.09
2020-10-06 11:30:00,77.6945,4.631,77.8323935855,18.9545,-5.779,19.8159004653,58.74,10.41,59.6553073917,134.14,78.1545,4.731,78.2975621029,18.9545,-5.779,19.8159004653,59.2,10.51,60.1257024907,133.97
2020-10-06 12:00:00,74.8025,4.663,74.9476989323,20.0725,-6.467,21.0885595822,54.73,11.13,55.8502444041,134.14,75.2125,4.753,75.3625315741,20.0725,-6.467,21.0885595822,55.14,11.22,56.2699564599,133.97
2020-10-06 12:30:00,77.8275,4.612,77.9640320933,19.6575,-6.008,20.5551300227,58.17,10.62,59.1314916098,134.14,78.2775,4.702,78.4185935238,19.6575,-6.008,20.5551300227,58.62,10.71,59.5903389821,133.97
2020-10-06 13:00:00,78.5865,4.3465,78.7066073751,17.9265,-5.3335,18.7030913087,60.66,9.68,61.427501984,134.37,79.0565,4.4365,79.1808861058,17.9265,-5.3335,18.7030913087,61.13,9.77,61.9058139434,134.21
2020-10-06 13:30:00,77.4275,3.8605,77.5236816495,19.5875,-5.9295,20.4653152065,57.84,9.79,58.662677231800004,134.67,77.8775,3.9505,77.9776343351,19.5875,-5.9295,20.4653152065,58.29,9.88,59.1213878389,134.5
2020-10-06 14:00:00,75.792,3.374,75.8670622866,19.142,-6.026,20.0681050426,56.65,9.4,57.4245809737,134.82,76.222,3.464,76.300672212,19.142,-6.026,20.0681050426,57.08,9.49,57.8635161393,134.65
2020-10-06 14:30:00,75.2765,3.705,75.3676222077,17.1265,-5.535,17.9987007101,58.15,9.24,58.8795388909,135.32,75.7265,3.775,75.8205343377,17.1265,-5.535,17.9987007101,58.6,9.31,59.3349483863,135.14
2020-10-06 15:00:00,77.2105,4.2245,77.3259834111,16.1005,-5.1855,16.9149493201,61.11,9.41,61.8302531129,135.35,77.6805,4.3145,77.8002248744,16.1005,-5.1855,16.9149493201,61.58,9.5,62.3084777538,135.17
2020-10-06 15:30:00,77.0065,3.843,77.1023325928,15.3065,-4.8469999999999995,16.0556018651,61.7,8.69,62.30895682,135.2,77.4765,3.923,77.5757564014,15.3065,-4.8469999999999995,16.0556018651,62.17,8.77,62.7855222165,135.02
2020-10-06 16:00:00,80.1995,3.7975,80.2893567448,14.7695,-4.2025,15.355752554,65.43,8.0,65.917257983,134.91,80.7095,3.8675,80.8021097899,14.7695,-4.2025,15.355752554,65.94,8.07,66.4319840137,134.74
2020-10-06 16:30:00,85.324,3.932,85.4145514535,14.074,-3.2880000000000003,14.4529727046,71.25,7.22,71.6148790406,135.24,85.864,4.002,85.9572131935,14.074,-3.2880000000000003,14.4529727046,71.79,7.29,72.1591865253,135.07
2020-10-06 17:00:00,87.4715,3.58,87.54472978,13.2715,-3.24,13.6612705211,74.2,6.82,74.5127666914,134.81,88.0515,3.64,88.12670567,13.2715,-3.24,13.6612705211,74.78,6.88,75.0958241183,134.64
2020-10-06 17:30:00,90.03,3.3845,90.0935943353,21.12,-3.7555,21.4512978687,68.91,7.14,69.278912376,134.36,90.56,3.4545,90.6258636938,21.12,-3.7555,21.4512978687,69.44,7.21,69.8133060383,134.19
2020-10-06 18:00:00,92.937,3.524,93.0037877992,19.427,-3.516,19.7426083636,73.51,7.04,73.8463384333,133.83,93.507,3.584,93.5756597893,19.427,-3.516,19.7426083636,74.08,7.1,74.4194625081,133.67
2020-10-06 18:30:00,95.017,3.7475,95.0908725654,17.697,-3.2625,17.9952136761,77.32,7.01,77.6371206318,133.57,95.617,3.8075,95.6927779158,17.697,-3.2625,17.9952136761,77.92,7.07,78.2400875511,133.4
2020-10-06 19:00:00,94.2945,3.617,94.3638459329,16.9645,-3.473,17.3163503444,77.33,7.09,77.6543430852,133.25,94.8945,3.6870000000000003,94.966099737,16.9645,-3.473,17.3163503444,77.93,7.16,78.2582295992,133.08
2020-10-06 19:30:00,96.2995,3.7015000000000002,96.3706117159,16.5195,-2.8385,16.7615918844,79.78,6.54,80.0476108326,133.29,96.9195,3.7515,96.9920781946,16.5195,-2.8385,16.7615918844,80.4,6.59,80.6696231552,133.12
2020-10-06 20:00:00,94.057,2.7225,94.0963934232,8.267,-1.5375,8.4087570574,85.79,4.26,85.8957024536,133.53,94.707,2.7725,94.7475730837,8.267,-1.5375,8.4087570574,86.44,4.31,86.5473841315,133.36
2020-10-06 20:30:00,89.825,1.7145000000000001,89.8413609383,7.695,-1.7055,7.8817355481,82.13,3.42,82.2011757823,133.61,90.475,1.7345000000000002,90.4916245586,7.695,-1.7055,7.8817355481,82.78,3.44,82.8514453706,133.44
2020-10-06 21:00:00,84.5315,0.35950000000000004,84.5322644468,8.2215,-2.4905,8.5904395988,76.31,2.85,76.3632018711,133.09,85.1115,0.3995,85.1124375899,8.2215,-2.4905,8.5904395988,76.89,2.89,76.9442928358,132.92
2020-10-06 21:30:00,80.691,-0.882,80.6958202449,9.461,-2.822,9.8729025621,71.23,1.94,71.2564137464,132.89,81.251,-0.862,81.2555723935,9.461,-2.822,9.8729025621,71.79,1.96,71.8167508315,132.72
2020-10-06 22:00:00,75.168,-2.188,75.199837553,10.708,-3.488,11.2617675345,64.46,1.3,64.4731075721,132.92,75.668,-2.168,75.6990518303,10.708,-3.488,11.2617675345,64.96,1.32,64.9734099459,132.76
2020-10-06 22:30:00,71.0575,-3.1705,71.1281967753,10.7775,-3.4405,11.3133348974,60.28,0.27,60.2806046751,133.22,71.5075,-3.1505,71.5768692142,10.7775,-3.4405,11.3133348974,60.73,0.29,60.7306924051,133.05
2020-10-06 23:00:00,66.705,-3.871,66.8172258179,10.795,-3.041,11.2151551929,55.91,-0.8300000000000001,55.9161604547,134.24,67.145,-3.8609999999999998,67.2559168103,10.795,-3.041,11.2151551929,56.35,-0.8200000000000001,56.3559659663,134.06
2020-10-06 23:30:00,61.8435,-4.654,62.0183699258,10.5035,-3.274,11.0019356592,51.34,-1.38,51.3585435931,134.88,62.2435,-4.654,62.4172492846,10.5035,-3.274,11.0019356592,51.74,-1.38,51.7584002844,134.71
2020-10-07 00:00:00,58.779,-5.2595,59.0138388961,9.919,-3.0595,10.3801301172,48.86,-2.2,48.9095041889,133.44,59.159,-5.2595,59.3923363848,9.919,-3.0595,10.3801301172,49.24,-2.2,49.2891225323,133.26
2020-10-07 00:30:00,56.4695,-5.6465,56.7511003638,9.2895,-2.9465,9.7455975958,47.18,-2.7,47.2571941613,133.51,56.8495,-5.6465,57.1292273053,9.2895,-2.9465,9.7455975958,47.56,-2.7,47.6365783826,133.34
2020-10-07 01:00:00,55.0625,-5.7185,55.3586501687,9.6025,-2.9685,10.0508705344,45.46,-2.75,45.5431015632,133.51,55.4125,-5.7285,55.7078169425,9.6025,-2.9685,10.0508705344,45.81,-2.76,45.893068104,133.34
2020-10-07 01:30:00,54.9845,-5.924,55.3027035166,9.0945,-2.644,9.4710435671,45.89,-3.2800000000000002,46.0070701088,133.47,55.3545,-5.924,55.6705887004,9.0945,-2.644,9.4710435671,46.26,-3.2800000000000002,46.3761361047,133.3
2020-10-07 02:00:00,56.7865,-5.5325,57.0553690594,7.8165,-2.0225,8.0739196491,48.97,-3.51,49.0956311702,133.47,57.1565,-5.5425,57.4246009869,7.8165,-2.0225,8.0739196491,49.34,-3.52,49.4654020503,133.3
2020-10-07 02:30:00,57.2005,-5.7865,57.4924410901,7.3905,-1.6365,7.5695193044,49.81,-4.15,49.9825829665,133.97,57.6005,-5.8065,57.8924264693,7.3905,-1.6365,7.5695193044,50.21,-4.17,50.3828641504,133.79
2020-10-07 03:00:00,56.042,-5.675,56.3286018733,8.532,-2.335,8.8457475094,47.51,-3.34,47.6272579517,134.33,56.412,-5.6850000000000005,56.6977333674,8.532,-2.335,8.8457475094,47.88,-3.35,47.9970509511,134.15
2020-10-07 03:30:00,55.3915,-6.044,55.7202674819,7.8815,-2.004,8.1322849341,47.51,-4.04,47.6814607578,133.78,55.7615,-6.054,56.0891771936,7.8815,-2.004,8.1322849341,47.88,-4.05,48.0509823001,133.6
2020-10-07 04:00:00,54.811,-6.3085,55.1728456149,7.491,-1.6285,7.665969818,47.32,-4.68,47.550865397,133.96,55.191,-6.3285,55.5526452408,7.491,-1.6285,7.665969818,47.7,-4.7,47.9309920615,133.78
2020-10-07 04:30:00,54.4055,-6.0545,54.7413500062,7.3955,-1.6545,7.5783105307,47.01,-4.4,47.2154646276,133.6,54.7655,-6.0645,55.1002554486,7.3955,-1.6545,7.5783105307,47.37,-4.41,47.5748357853,133.43
2020-10-07 05:00:00,55.296,-5.8245000000000005,55.6019101853,7.606,-1.7345000000000002,7.8012644007,47.69,-4.09,47.8650624151,133.64,55.676,-5.8345,55.9808750043,7.606,-1.7345000000000002,7.8012644007,48.07,-4.1,48.2445323327,133.47
2020-10-07 05:30:00,56.642,-5.3915,56.8980178587,7.102,-1.9215,7.3573477728,49.54,-3.47,49.6613783538,133.83,57.032,-5.4115,57.2881606988,7.102,-1.9215,7.3573477728,49.93,-3.49,50.0518231436,133.66
2020-10-07 06:00:00,58.8515,-4.926,59.0572986874,6.2915,-1.576,6.4858883933,52.56,-3.35,52.6666507384,133.88,59.2615,-4.936,59.4667089912,6.2915,-1.576,6.4858883933,52.97,-3.36,53.0764590002,133.7
2020-10-07 06:30:00,66.1315,-3.076,66.202998937,7.3815,-1.846,7.6088276528000005,58.75,-1.23,58.7628743341,134.89,66.6015,-3.076,66.6724949154,7.3815,-1.846,7.6088276528000005,59.22,-1.23,59.2327721789,134.71
2020-10-07 07:00:00,72.861,-0.41450000000000004,72.862179018,6.391,-1.7045,6.6143934907,66.47,1.29,66.4825164987,133.57,73.361,-0.3945,73.3620607075,6.391,-1.7045,6.6143934907,66.97,1.31,66.982811228,133.39
2020-10-07 07:30:00,80.9215,3.068,80.9796380966,5.3615,-1.272,5.5103236066,75.56,4.34,75.6845373904,133.5,81.5215,3.118,81.5811061843,5.3615,-1.272,5.5103236066,76.16,4.39,76.2864188437,133.33
2020-10-07 08:00:00,86.0585,5.6585,86.2443276077,6.4285,-1.7215,6.6550112321,79.63,7.38,79.97125296,134.1,86.6785,5.7185,86.8669304425,6.4285,-1.7215,6.6550112321,80.25,7.44,80.5941443282,133.92
2020-10-07 08:30:00,88.407,7.509,88.7253218084,7.457,-1.8210000000000002,7.6761246733,80.95,9.33,81.4858969393,134.76,89.037,7.599,89.3606858188,7.457,-1.8210000000000002,7.6761246733,81.58,9.42,82.1220603736,134.59
2020-10-07 09:00:00,87.5645,7.312,87.869260861,8.7745,-2.028,9.0058111378,78.79,9.34,79.3416643385,134.68,88.1845,7.392,88.4937721213,8.7745,-2.028,9.0058111378,79.41,9.42,79.9667712241,134.5
2020-10-07 09:30:00,86.58,7.422,86.8975401493,8.18,-2.008,8.4228536732,78.4,9.43,78.9650865889,134.61,87.19,7.502,87.5121483224,8.18,-2.008,8.4228536732,79.01,9.51,79.5802751943,134.44
2020-10-07 10:00:00,85.6015,7.237,85.90687383,9.2315,-2.173,9.4838031005,76.37,9.41,76.9475470694,135.56,86.1915,7.327,86.5023676049,9.2315,-2.173,9.4838031005,76.96,9.5,77.5441267924,135.38
2020-10-07 10:30:00,81.706,5.734,81.9069544788,14.166,-3.026,14.4855870437,67.54,8.76,68.1057207582,134.62,82.236,5.804,82.4405610849,14.166,-3.026,14.4855870437,68.07,8.83,68.6403219689,134.45
2020-10-07 11:00:00,80.946,5.7815,81.1522067368,16.936,-3.8085,17.3589391453,64.01,9.59,64.7244018899,134.85,81.456,5.8715,81.6673401566,16.936,-3.8085,17.3589391453,64.52,9.68,65.2421091014,134.67
2020-10-07 11:30:00,78.6305,5.818,78.8454478981,15.9805,-3.792,16.4242395334,62.65,9.61,63.382762641,135.5,79.1205,5.908,79.3407712607,15.9805,-3.792,16.4242395334,63.14,9.7,63.8807451428,135.33
2020-10-07 12:00:00,80.6765,6.4225,80.9317376466,17.3565,-3.9575,17.8019633327,63.32,10.38,64.1651525362,135.15,81.1665,6.5125,81.42735031,17.3565,-3.9575,17.8019633327,63.81,10.47,64.6632585013,134.99
2020-10-07 12:30:00,81.8895,6.5465,82.1507569807,17.1395,-3.8935,17.5761714403,64.75,10.44,65.586249321,134.6,82.3895,6.6365,82.6563539149,17.1395,-3.8935,17.5761714403,65.25,10.53,66.0942009559,134.43
2020-10-07 13:00:00,83.404,6.7655,83.677949343,15.814,-3.2545,16.1454131644,67.59,10.02,68.3286799229,134.96,83.924,6.8655,84.2043518249,15.814,-3.2545,16.1454131644,68.11,10.12,68.8577265091,134.79
2020-10-07 13:30:00,83.3045,5.986,83.5192906834,11.6445,-2.294,11.8683114321,71.66,8.28,72.1367728693,135.05,83.8745,6.056,84.0928468198,11.6445,-2.294,11.8683114321,72.23,8.35,72.7110404272,134.88
2020-10-07 14:00:00,81.133,4.7945,81.2745404124,11.013,-2.2055,11.2316694774,70.12,7.0,70.4685348223,135.05,81.673,4.8645,81.8177382311,11.013,-2.2055,11.2316694774,70.66,7.07,71.0128192653,134.88
2020-10-07 14:30:00,80.3305,4.716,80.4688131281,11.8905,-2.544,12.1596022242,68.44,7.26,68.8239870975,135.05,80.8705,4.776,81.0114062725,11.8905,-2.544,12.1596022242,68.98,7.32,69.367303537,134.88
2020-10-07 15:00:00,80.023,5.1765,80.1902530315,9.443,-2.0535,9.6637007016,70.58,7.23,70.9493431964,135.33,80.573,5.2465,80.7436318929,9.443,-2.0535,9.6637007016,71.13,7.3,71.5036145939,135.16
2020-10-07 15:30:00,83.8195,5.6395,84.0090027348,6.2795,-1.4605000000000001,6.4471063664,77.54,7.1,77.8643795326,135.15,84.4095,5.7095,84.6023763289,6.2795,-1.4605000000000001,6.4471063664,78.13,7.17,78.45830612500001,134.97
2020-10-07 16:00:00,87.394,6.5995,87.6428242143,4.504,-1.0405,4.6226243899,82.89,7.64,83.2413460968,134.26,88.044,6.6595,88.2954974857,4.504,-1.0405,4.6226243899,83.54,7.7,83.8941094476,134.09
2020-10-07 16:30:00,90.1715,7.1855,90.4573425571,3.5015,-0.8545,3.6042575518,86.67,8.04,87.0421191148,133.69,90.8515,7.2555,91.1407556064,3.5015,-0.8545,3.6042575518,87.35,8.11,87.7256781108,133.52
2020-10-07 17:00:00,91.581,7.108,91.8564272384,2.731,-0.372,2.7562193309,88.85,7.48,89.1643028347,133.69,92.261,7.168,92.5390314678,2.731,-0.372,2.7562193309,89.53,7.54,89.8469392912,133.52
2020-10-07 17:30:00,94.466,7.1305,94.7347306232,2.906,-0.3695,2.9293969089000003,91.56,7.5,91.8666620706,133.26,95.176,7.1905,95.4472328894,2.906,-0.3695,2.9293969089000003,92.27,7.5600000000000005,92.5791904264,133.09
2020-10-07 18:00:00,95.5915,5.482,95.7485623717,3.4215,-0.278,3.4327752985,92.17,5.76,92.3498050891,133.52,96.3115,5.532,96.4702444086,3.4215,-0.278,3.4327752985,92.89,5.8100000000000005,93.0715219603,133.35
2020-10-07 18:30:00,97.737,5.842,97.911440256,19.217,0.242,19.2185236946,78.52,5.6,78.7194410549,133.71,98.367,5.902,98.5439003338,19.217,0.242,19.2185236946,79.15,5.66,79.3521146536,133.54
2020-10-07 19:00:00,99.384,7.376,99.6573370706,32.014,2.5060000000000002,32.1119328599,67.37,4.87,67.5457903944,134.01,99.904,7.406,100.1781316057,32.014,2.5060000000000002,32.1119328599,67.89,4.9,68.0666004734,133.84
2020-10-07 19:30:00,98.63,6.962,98.8754081863,34.3,3.022,34.4328692386,64.33,3.94,64.4505430543,134.69,99.15,7.012,99.3976390263,34.3,3.022,34.4328692386,64.85,3.99,64.972629622,134.52
2020-10-07 20:00:00,95.447,5.7915,95.6225458835,33.727,2.9715,33.8576481943,61.72,2.8200000000000003,61.7843896142,134.77,95.937,5.8215,96.1134633194,33.727,2.9715,33.8576481943,62.21,2.85,62.2752486948,134.6
2020-10-07 20:30:00,91.619,2.911,91.6652337694,6.759,0.301,6.7656989292,84.86,2.61,84.9001277973,133.64,92.269,2.931,92.3155410643,6.759,0.301,6.7656989292,85.51,2.63,85.5504354168,133.47
2020-10-07 21:00:00,86.9425,1.634,86.9578533673,2.4925,-0.436,2.5303462708,84.45,2.07,84.4753656399,133.78,87.6125,1.6640000000000001,87.6283005213,2.4925,-0.436,2.5303462708,85.12,2.1,85.1459006647,133.6
2020-10-07 21:30:00,83.309,0.5670000000000001,83.3109294751,3.269,-0.363,3.28909258,80.04,0.93,80.0454027412,132.88,83.929,0.577,83.9309833732,3.269,-0.363,3.28909258,80.66,0.9400000000000001,80.6654771262,132.71
2020-10-07 22:00:00,77.75,-1.175,77.7588781105,4.05,-0.545,4.0865052306,73.7,-0.63,73.7026926238,133.3,78.34,-1.175,78.3488112545,4.05,-0.545,4.0865052306,74.29,-0.63,74.2926712402,133.13
2020-10-07 22:30:00,73.1925,-2.192,73.2253161157,4.6925,-0.6920000000000001,4.7432499671,68.5,-1.5,68.5164213893,133.62,73.7225,-2.192,73.7550803013,4.6925,-0.6920000000000001,4.7432499671,69.03,-1.5,69.0462953387,133.45
2020-10-07 23:00:00,67.9505,-3.3855,68.0347856651,5.5405,-0.8355,5.6031420203,62.41,-2.55,62.4620732925,134.02,68.4305,-3.3855,68.5141951752,5.5405,-0.8355,5.6031420203,62.89,-2.55,62.9416761772,133.85
2020-10-07 23:30:00,63.7045,-4.1935,63.8423743489,5.7245,-0.8035,5.7806152354,57.98,-3.39,58.0790194476,135.04,64.1545,-4.2135,64.2927169476,5.7245,-0.8035,5.7806152354,58.43,-3.41,58.5294199527,134.87
2020-10-08 00:00:00,60.7575,-4.8935,60.9542463533,6.2375,-0.8935000000000001,6.3011704072,54.52,-4.0,54.6665382112,135.67,61.1775,-4.9035,61.3736981002,6.2375,-0.8935000000000001,6.3011704072,54.94,-4.01,55.0861479866,135.49
2020-10-08 00:30:00,57.71,-5.3285,57.9554743941,8.28,-1.4685000000000001,8.4092147226,49.43,-3.86,49.5804850723,136.48,58.1,-5.3385,58.3447476835,8.28,-1.4685000000000001,8.4092147226,49.82,-3.87,49.9700840504,136.3
2020-10-08 01:00:00,55.122,-5.26,55.3723982143,11.502,-2.83,11.8450371042,43.62,-2.43,43.6876332616,135.54,55.452,-5.25,55.6999713106,11.502,-2.83,11.8450371042,43.95,-2.42,44.016575287,135.37
2020-10-08 01:30:00,54.0945,-5.053,54.3299893176,12.5745,-3.723,13.1140679901,41.52,-1.33,41.5412963206,134.88,54.4345,-5.043,54.6676013673,12.5745,-3.723,13.1140679901,41.86,-1.32,41.88080706,134.71
2020-10-08 02:00:00,54.81,-5.028,55.0401388443,12.71,-3.908,13.2972389615,42.1,-1.12,42.1148952272,134.58,55.14,-5.008,55.366954621,12.71,-3.908,13.2972389615,42.43,-1.1,42.4442563841,134.4
2020-10-08 02:30:00,54.598,-5.1775,54.8429403866,12.868,-3.9575,13.4628091515,41.73,-1.22,41.7478298837,134.98,54.918,-5.1675,55.1605817613,12.868,-3.9575,13.4628091515,42.05,-1.21,42.0674054346,134.79
2020-10-08 03:00:00,53.7675,-5.2685,54.025004845,12.8575,-3.8785,13.4297456603,40.91,-1.3900000000000001,40.9336072195,134.93,54.0975,-5.2485,54.3515064971,12.8575,-3.8785,13.4297456603,41.24,-1.37,41.2627495448,134.76
2020-10-08 03:30:00,52.929,-5.4505,53.2088995493,12.649000000000001,-3.8305,13.2162752412,40.28,-1.62,40.3125637984,135.02,53.239,-5.4405,53.5162607181,12.649000000000001,-3.8305,13.2162752412,40.59,-1.6099999999999999,40.6219177292,134.84
2020-10-08 04:00:00,52.195,-5.7085,52.5062376985,12.635,-3.8485,13.2081102831,39.56,-1.8599999999999999,39.6037018472,135.39,52.505,-5.6985,52.8133309615,12.635,-3.8485,13.2081102831,39.87,-1.85,39.9128976648,135.21
2020-10-08 04:30:00,52.4535,-5.734,52.7659778479,12.6535,-3.844,13.2244999244,39.8,-1.8900000000000001,39.8448503574,135.22,52.7635,-5.724,53.0730732882,12.6535,-3.844,13.2244999244,40.11,-1.88,40.1540346665,135.05
2020-10-08 05:00:00,52.925,-5.4495000000000005,53.2048181582,12.515,-3.7695,13.0703617108,40.41,-1.6800000000000002,40.4449069723,135.04,53.245,-5.4495000000000005,53.5231452294,12.515,-3.7695,13.0703617108,40.73,-1.6800000000000002,40.7646329555,134.87
2020-10-08 05:30:00,54.2535,-4.6690000000000005,54.4540340402,12.3735,-3.8689999999999998,12.9642841395,41.88,-0.8,41.8876401818,133.76,54.5935,-4.649,54.7910890862,12.3735,-3.8689999999999998,12.9642841395,42.22,-0.78,42.2272045014,133.59
