Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-08 06:00:00,56.6955,-4.104,56.8438434331,12.3955,-3.824,12.9719465097,44.3,-0.28,44.300884867,133.99,57.0355,-4.084,57.1815295025,12.3955,-3.824,12.9719465097,44.64,-0.26,44.640757162,133.82
2020-10-08 06:30:00,63.682,-1.7705000000000002,63.7066071475,12.342,-3.7705,12.9051010941,51.34,2.0,51.3789412114,133.64,64.082,-1.7305000000000001,64.1053613534,12.342,-3.7705,12.9051010941,51.74,2.04,51.7802008494,133.47
2020-10-08 07:00:00,69.941,0.405,69.9421725856,12.311,-3.925,12.921545805400001,57.63,4.33,57.7924372215,133.88,70.381,0.455,70.3824707296,12.311,-3.925,12.921545805400001,58.07,4.38,58.2349491285,133.7
2020-10-08 07:30:00,77.4635,3.2055,77.529794676,12.0935,-3.6145,12.6220977852,65.37,6.82,65.7247997334,132.9,77.9735,3.2755,78.0422680507,12.0935,-3.6145,12.6220977852,65.88,6.89,66.2393123455,132.73
2020-10-08 08:00:00,83.513,4.8025,83.6509723509,11.033,-2.5475,11.3232877403,72.48,7.35,72.8517185796,132.47,84.083,4.8625,84.2234812582,11.033,-2.5475,11.3232877403,73.05,7.41,73.4248636362,132.29
2020-10-08 08:30:00,85.641,6.281,85.8710186384,9.551,-1.919,9.7418767186,76.09,8.2,76.5305697091,133.25,86.241,6.341,86.4738015933,9.551,-1.919,9.7418767186,76.69,8.26,77.1335445834,133.08
2020-10-08 09:00:00,84.6825,6.642,84.9425804308,8.7425,-2.198,9.0145721058,75.94,8.84,76.452790662,133.81,85.2725,6.712,85.5362507961,8.7425,-2.198,9.0145721058,76.53,8.91,77.0469272587,133.63
2020-10-08 09:30:00,87.4275,7.2665,87.7289563286,9.9675,-2.0335,10.1728156623,77.46,9.3,78.0162906065,133.93,88.0275,7.3465,88.3335260165,9.9675,-2.0335,10.1728156623,78.06,9.38,78.6215492089,133.76
2020-10-08 10:00:00,86.2065,7.579,86.5390194262,9.1665,-1.541,9.2951279308,77.04,9.12,77.5779350073,134.02,86.8065,7.649,87.1428461966,9.1665,-1.541,9.2951279308,77.64,9.19,78.1820036837,133.84
2020-10-08 10:30:00,82.572,6.325,82.8138926087,12.182,-2.425,12.4210204492,70.39,8.75,70.9317601643,134.58,83.122,6.405,83.3684047406,12.182,-2.425,12.4210204492,70.94,8.83,71.4874289648,134.41
2020-10-08 11:00:00,79.358,5.9125,79.5779480777,15.168,-3.6075,15.591096185,64.19,9.52,64.8921143129,135.27,79.848,5.9925,80.0725493553,15.168,-3.6075,15.591096185,64.68,9.6,65.3885494563,135.09
2020-10-08 11:30:00,80.5705,6.777,80.8550134454,14.2405,-3.3529999999999998,14.6299162421,66.33,10.13,67.0990745093,135.04,81.0805,6.867,81.3707758919,14.2405,-3.3529999999999998,14.6299162421,66.84,10.22,67.6168174347,134.87
2020-10-08 12:00:00,80.676,6.6575,80.9502271908,14.716,-3.0325,15.0252025693,65.96,9.69,66.6679660707,134.93,81.206,6.7475000000000005,81.4858465763,14.716,-3.0325,15.0252025693,66.49,9.78,67.2054201683,134.76
2020-10-08 12:30:00,76.829,6.177,77.0769133399,18.079,-4.893,18.7294337875,58.75,11.07,59.7838389533,135.15,77.289,6.277,77.5434732908,18.079,-4.893,18.7294337875,59.21,11.17,60.2544023288,134.98
2020-10-08 13:00:00,77.004,6.222,77.2549629474,16.154,-4.268,16.7083075145,60.85,10.49,61.7475716122,135.5,77.474,6.322,77.7315145871,16.154,-4.268,16.7083075145,61.32,10.59,62.2277309565,135.33
2020-10-08 13:30:00,76.168,5.5585,76.3705515644,14.508,-3.6015,14.9483399162,61.66,9.16,62.3366762027,135.71,76.648,5.6385000000000005,76.8551142492,14.508,-3.6015,14.9483399162,62.14,9.24,62.8232218212,135.53
2020-10-08 14:00:00,77.9965,5.001,78.1566632684,15.4465,-3.059,15.7464866955,62.55,8.06,63.0671554773,135.56,78.4865,5.091,78.6514396769,15.4465,-3.059,15.7464866955,63.04,8.15,63.5646450474,135.38
2020-10-08 14:30:00,78.362,5.07,78.5258425233,12.622,-2.75,12.9181029567,65.74,7.82,66.2034742291,135.4,78.872,5.14,79.0393065759,12.622,-2.75,12.9181029567,66.25,7.89,66.7181729366,135.22
2020-10-08 15:00:00,78.079,5.1355,78.2477066836,11.879,-2.7545,12.1941753001,66.2,7.89,66.6685240575,135.4,78.599,5.2155,78.7718492943,11.879,-2.7545,12.1941753001,66.72,7.97,67.1943397914,135.22
2020-10-08 15:30:00,79.573,4.8715,79.7219784078,11.003,-2.4185,11.2656624861,68.57,7.29,68.9564282718,135.45,80.103,4.9515,80.2558905081,11.003,-2.4185,11.2656624861,69.1,7.37,69.4919196742,135.28
2020-10-08 16:00:00,80.752,4.4295,80.8733947244,10.302,-1.9805000000000001,10.4906426996,70.45,6.41,70.7410107363,135.18,81.312,4.4995,81.4363975397,10.302,-1.9805000000000001,10.4906426996,71.01,6.48,71.3050524157,135.01
2020-10-08 16:30:00,83.357,4.5915,83.483359547,9.137,-1.7785000000000002,9.3084816834,74.22,6.37,74.4928540197,134.94,83.937,4.6515,84.0657862703,9.137,-1.7785000000000002,9.3084816834,74.8,6.43,75.0758609674,134.77
2020-10-08 17:00:00,86.986,4.9510000000000005,87.126784613,14.996,-2.099,15.1421866651,71.99,7.05,72.334380484,134.6,87.546,5.021,87.68986576,14.996,-2.099,15.1421866651,72.55,7.12,72.8985383941,134.42
2020-10-08 17:30:00,89.59,4.152,89.6861594896,14.49,-1.608,14.5789493449,75.1,5.76,75.3205655847,134.78,90.18,4.212,90.2783104849,14.49,-1.608,14.5789493449,75.69,5.82,75.913427666,134.61
2020-10-08 18:00:00,91.767,5.8215,91.9514662811,33.037,2.3715,33.1220075063,58.73,3.45,58.8312450999,135.09,92.237,5.8615,92.4230563834,33.037,2.3715,33.1220075063,59.2,3.49,59.3027832399,134.92
2020-10-08 18:30:00,94.005,6.4575,94.2265319921,33.975,2.5375,34.0696276946,60.03,3.92,60.1578531864,134.57,94.475,6.5075,94.6988552267,33.975,2.5375,34.0696276946,60.5,3.9699999999999998,60.6301154543,134.4
2020-10-08 19:00:00,96.6965,6.8075,96.9358301584,39.2465,2.3675,39.3178435128,57.45,4.44,57.6213163682,134.14,97.1665,6.8575,97.4081825541,39.2465,2.3675,39.3178435128,57.92,4.49,58.0937733324,133.97
2020-10-08 19:30:00,98.1115,6.316,98.3145883796,39.6915,2.466,39.7680314857,58.42,3.85,58.5467240757,134.09,98.5715,6.356,98.776208412,39.6915,2.466,39.7680314857,58.88,3.89,59.0083595773,133.92
2020-10-08 20:00:00,95.3985,5.9165,95.5817910195,32.6385,2.6765,32.7480584844,62.76,3.24,62.8435772375,133.34,95.9085,5.9565,96.0932893833,32.6385,2.6765,32.7480584844,63.27,3.2800000000000002,63.3549627101,133.17
2020-10-08 20:30:00,91.44,4.7235,91.5619192255,33.4,2.8635,33.5225242524,58.04,1.8599999999999999,58.0697959356,133.16,91.9,4.7435,92.0223385502,33.4,2.8635,33.5225242524,58.5,1.88,58.5302007514,133.0
2020-10-08 21:00:00,87.3895,3.43,87.4567871023,33.2195,2.9699999999999998,33.3520026423,54.17,0.46,54.1719530754,133.63,87.8195,3.45,87.8872407136,33.2195,2.9699999999999998,33.3520026423,54.6,0.48,54.6021098493,133.45
2020-10-08 21:30:00,83.765,1.212,83.7737677856,22.905,3.832,23.2233341491,60.86,-2.62,60.9163689003,133.77,84.255,1.202,84.2635735594,22.905,3.832,23.2233341491,61.35,-2.63,61.4063465775,133.6
2020-10-08 22:00:00,78.801,-1.0955,78.8086145117,1.891,0.1345,1.8957772152999999,76.91,-1.23,76.9198348932,133.77,79.391,-1.0955,79.3985579293,1.891,0.1345,1.8957772152999999,77.5,-1.23,77.5097600306,133.6
2020-10-08 22:30:00,73.87,-2.318,73.9063598346,1.71,0.152,1.7167422637,72.16,-2.47,72.2022610449,133.65,74.44,-2.318,74.4760815564,1.71,0.152,1.7167422637,72.73,-2.47,72.771930028,133.48
2020-10-08 23:00:00,69.6125,-3.239,69.6878129751,1.7025000000000001,0.191,1.7131804488,67.91,-3.43,67.9965660898,133.97,70.1425,-3.249,70.217706508,1.7025000000000001,0.191,1.7131804488,68.44,-3.44,68.5263978332,133.8
2020-10-08 23:30:00,65.0425,-4.3525,65.1879671604,1.7025000000000001,0.2175,1.7163369424,63.34,-4.57,63.5046494361,134.46,65.5525,-4.3725,65.6981659752,1.7025000000000001,0.2175,1.7163369424,63.85,-4.59,64.0147686085,134.28
2020-10-09 00:00:00,62.114,-4.896,62.3066594515,1.874,0.114,1.8774642473,60.24,-5.01,60.4479751522,134.34,62.584,-4.916,62.7767800385,1.874,0.114,1.8774642473,60.71,-5.03,60.9180186808,134.16
2020-10-09 00:30:00,59.9375,-5.1175,60.1555709182,2.1975,0.052500000000000005,2.1981270436,57.74,-5.17,57.9709970589,135.23,60.3775,-5.1375,60.5956798171,2.1975,0.052500000000000005,2.1981270436,58.18,-5.19,58.4110306363,135.05
2020-10-09 01:00:00,58.6185,-5.615,58.8868131864,2.1285,0.035,2.1287877419,56.49,-5.65,56.7718468962,135.56,59.0685,-5.635,59.3366743022,2.1285,0.035,2.1287877419,56.94,-5.67,57.2216086806,135.38
2020-10-09 01:30:00,58.0815,-5.9835,58.3888937599,2.1415,-0.0235,2.1416289361,55.94,-5.96,56.2566013904,135.62,58.5215,-6.0135,58.8296536153,2.1415,-0.0235,2.1416289361,56.38,-5.99,56.6973059325,135.44
2020-10-09 02:00:00,58.651,-5.784,58.9355110014,2.471,-0.294,2.4884286206,56.18,-5.49,56.4476084524,135.28,59.101,-5.814,59.3862845866,2.471,-0.294,2.4884286206,56.63,-5.52,56.8983945292,135.11
2020-10-09 02:30:00,58.8205,-5.634,59.0897044861,2.3205,-0.354,2.3473466404,56.5,-5.28,56.7461752015,135.43,59.2605,-5.654,59.5296109197,2.3205,-0.354,2.3473466404,56.94,-5.3,57.1861311858,135.26
2020-10-09 03:00:00,57.6455,-6.1195,57.9694052971,2.7955,-0.5195000000000001,2.8433607756,54.85,-5.6,55.1351294548,135.78,58.0755,-6.1495,58.400171665,2.7955,-0.5195000000000001,2.8433607756,55.28,-5.63,55.5659545045,135.6
2020-10-09 03:30:00,56.2645,-6.3405000000000005,56.6206314032,3.0645,-0.48050000000000004,3.1019414082,53.2,-5.86,53.5217675343,135.78,56.6845,-6.3605,57.0402358033,3.0645,-0.48050000000000004,3.1019414082,53.62,-5.88,53.9414386163,135.6
2020-10-09 04:00:00,56.513,-6.139,56.8454614723,3.373,-0.46900000000000003,3.4054500437,53.14,-5.67,53.4416363896,135.78,56.933,-6.169,57.2662470396,3.373,-0.46900000000000003,3.4054500437,53.56,-5.7,53.8624507426,135.6
2020-10-09 04:30:00,56.19,-6.3525,56.5479474097,3.45,-0.5525,3.4939599669,52.74,-5.8,53.0579645294,135.78,56.6,-6.3725,56.9576049027,3.45,-0.5525,3.4939599669,53.15,-5.82,53.4676995952,135.6
2020-10-09 05:00:00,56.1295,-6.2925,56.4811147774,4.0195,-0.6725,4.0753694925,52.11,-5.62,52.4121789282,136.06,56.5395,-6.3125,56.890796413,4.0195,-0.6725,4.0753694925,52.52,-5.64,52.8219651282,135.88
2020-10-09 05:30:00,57.4365,-5.7945,57.7280500493,4.1465,-0.49450000000000005,4.1758822421,53.29,-5.3,53.5529093514,134.9,57.8565,-5.8345,58.1499439596,4.1465,-0.49450000000000005,4.1758822421,53.71,-5.34,53.9748061599,134.73
2020-10-09 06:00:00,59.9835,-4.861,60.1801428484,4.0835,-0.35100000000000003,4.0985574596,55.9,-4.51,56.0816378149,134.46,60.4135,-4.871,60.6095505944,4.0835,-0.35100000000000003,4.0985574596,56.33,-4.52,56.5110546707,134.29
2020-10-09 06:30:00,66.4715,-2.524,66.5194023444,3.7815000000000003,-0.504,3.8149388265,62.69,-2.02,62.7225358225,133.58,66.9615,-2.524,67.009052062,3.7815000000000003,-0.504,3.8149388265,63.18,-2.02,63.2122836164,133.41
2020-10-09 07:00:00,72.973,-0.5585,72.975137213,4.773,-0.6985,4.8238398864,68.2,0.14,68.2001436949,133.81,73.513,-0.5485,73.5150462235,4.773,-0.6985,4.8238398864,68.74,0.15,68.74016366,133.64
2020-10-09 07:30:00,79.616,1.9769999999999999,79.640542345,4.196,-0.833,4.2778855758,75.42,2.81,75.4723293665,133.71,80.206,2.017,80.2313574919,4.196,-0.833,4.2778855758,76.01,2.85,76.0634117037,133.54
2020-10-09 08:00:00,82.8845,3.6045,82.9628396362,4.6445,-1.6355,4.9240471667,78.24,5.24,78.4152740223,133.52,83.4945,3.6545,83.5744392772,4.6445,-1.6355,4.9240471667,78.85,5.29,79.0272522615,133.35
2020-10-09 08:30:00,85.0795,3.928,85.1701268301,6.2095,-1.722,6.443847783,78.87,5.65,79.0721151861,134.72,85.6895,3.988,85.7822508113,6.2095,-1.722,6.443847783,79.48,5.71,79.6848448577,134.54
2020-10-09 09:00:00,85.1305,4.2905,85.2385500845,7.4405,-2.0495,7.7176091181,77.69,6.34,77.9482629697,134.72,85.7405,4.3505,85.8508019211,7.4405,-2.0495,7.7176091181,78.3,6.4,78.5611227007,134.54
2020-10-09 09:30:00,87.6525,5.516,87.82589033,6.2925,-1.6139999999999999,6.4961952134,81.36,7.13,81.6718219461,134.99,88.2825,5.5760000000000005,88.4584172493,6.2925,-1.6139999999999999,6.4961952134,81.99,7.19,82.3046547894,134.81
2020-10-09 10:00:00,90.583,6.3865,90.8078590831,5.443,-1.2735,5.5899956395,85.14,7.66,85.4838885405,134.99,91.243,6.4565,91.4711508687,5.443,-1.2735,5.5899956395,85.8,7.73,86.1475066383,134.81
2020-10-09 10:30:00,90.059,5.8565000000000005,90.2492220091,6.099,-1.6035,6.306267775,83.96,7.46,84.290765805,134.92,90.719,5.9165,90.9117260492,6.099,-1.6035,6.306267775,84.62,7.52,84.9534860968,134.74
2020-10-09 11:00:00,89.1335,5.538,89.3053764689,6.7235,-1.722,6.94051412,82.41,7.26,82.7291707924,134.99,89.7735,5.598,89.9478677137,6.7235,-1.722,6.94051412,83.05,7.32,83.3719671113,134.81
2020-10-09 11:30:00,86.925,4.9335,87.0648898653,8.225,-1.8665,8.4341239764,78.7,6.8,78.9932275578,135.21,87.525,5.0035,87.6678996968,8.225,-1.8665,8.4341239764,79.3,6.87,79.5970282109,135.03
2020-10-09 12:00:00,86.493,5.063,86.6410585,10.013,-2.267,10.2664238175,76.48,7.33,76.830458153,134.81,87.093,5.123,87.2435429015,10.013,-2.267,10.2664238175,77.08,7.39,77.4334456162,134.64
2020-10-09 12:30:00,84.233,4.36,84.3457639067,15.353,-3.63,15.7762957946,68.88,7.99,69.3418668627,134.62,84.773,4.43,84.888670793,15.353,-3.63,15.7762957946,69.42,8.06,69.8863362897,134.45
2020-10-09 13:00:00,81.9255,3.4435000000000002,81.997836816,14.525500000000001,-3.8665000000000003,15.0312997608,67.4,7.31,67.7952513086,134.92,82.4555,3.5135,82.5303226851,14.525500000000001,-3.8665000000000003,15.0312997608,67.93,7.38,68.3297102292,134.75
2020-10-09 13:30:00,82.3505,2.618,82.3921038343,15.5805,-3.572,15.9847165833,66.77,6.19,67.0563121563,135.1,82.8505,2.688,82.894093241,15.5805,-3.572,15.9847165833,67.27,6.26,67.560643129,134.92
2020-10-09 14:00:00,79.8645,1.941,79.8880832243,11.6745,-2.659,11.9734803315,68.19,4.6,68.3449786012,135.83,80.4145,1.991,80.4391440236,11.6745,-2.659,11.9734803315,68.74,4.65,68.897097907,135.66
2020-10-09 14:30:00,78.668,1.6715,78.6857556121,14.408,-3.1285,14.743743630800001,64.26,4.8,64.439022339,136.35,79.168,1.7215,79.186714708,14.408,-3.1285,14.743743630800001,64.76,4.85,64.9413589325,136.18
2020-10-09 15:00:00,73.643,0.191,73.6432476878,15.323,-3.699,15.7631510175,58.32,3.89,58.4495893912,136.19,74.093,0.241,74.0933919456,15.323,-3.699,15.7631510175,58.77,3.94,58.901922719,136.02
2020-10-09 15:30:00,72.429,-0.101,72.4290704207,16.019,-3.791,16.4614714409,56.41,3.69,56.5305598769,136.47,72.869,-0.061,72.8690255321,16.019,-3.791,16.4614714409,56.85,3.73,56.972233588,136.3
2020-10-09 16:00:00,72.657,-0.23,72.6573640383,13.237,-3.24,13.627757299,59.42,3.01,59.4961889536,136.31,73.117,-0.19,73.1172468642,13.237,-3.24,13.627757299,59.88,3.05,59.9576258703,136.14
2020-10-09 16:30:00,76.0995,-0.2635,76.0999561925,13.1495,-3.2735,13.5508358598,62.95,3.01,63.0219215829,136.57,76.5895,-0.2235,76.5898261031,13.1495,-3.2735,13.5508358598,63.44,3.05,63.5132749904,136.39
2020-10-09 17:00:00,80.904,0.30000000000000004,80.9045562129,9.064,-1.8,9.2410008116,71.84,2.1,71.8706866532,136.03,81.454,0.33,81.4546684727,9.064,-1.8,9.2410008116,72.39,2.13,72.421329731,135.85
2020-10-09 17:30:00,85.993,0.8755000000000001,85.9974566441,6.443,-0.9545,6.513318605,79.55,1.83,79.5710462417,135.45,86.613,0.9055000000000001,86.6177331685,6.443,-0.9545,6.513318605,80.17,1.8599999999999999,80.1915737469,135.28
2020-10-09 18:00:00,87.8335,1.0475,87.8397460066,5.1135,-0.9225000000000001,5.1960454675,82.72,1.97,82.743454726,135.21,88.4935,1.0675,88.4999384096,5.1135,-0.9225000000000001,5.1960454675,83.38,1.99,83.4037439208,135.04
2020-10-09 18:30:00,90.494,1.521,90.5067813868,3.854,-0.5690000000000001,3.895776816,86.64,2.09,86.6652046672,135.09,91.174,1.5510000000000002,91.1871914087,3.854,-0.5690000000000001,3.895776816,87.32,2.12,87.3457314355,134.92
2020-10-09 19:00:00,93.122,2.3565,93.1518114491,12.672,-1.3935,12.7483891629,80.45,3.75,80.537351583,134.54,93.742,2.3965,93.7726280758,12.672,-1.3935,12.7483891629,81.07,3.79,81.1585423723,134.37
2020-10-09 19:30:00,93.953,2.01,93.9744981843,12.353,-1.5,12.4437377423,81.6,3.51,81.6754559216,134.29,94.593,2.05,94.6152109811,12.353,-1.5,12.4437377423,82.24,3.55,82.3165845987,134.12
2020-10-09 20:00:00,90.2235,0.6335000000000001,90.2257240176,4.7135,-0.9765,4.8135885262,85.51,1.6099999999999999,85.5251553638,133.8,90.8935,0.6535000000000001,90.8958492149,4.7135,-0.9765,4.8135885262,86.18,1.63,86.1954134511,133.63
2020-10-09 20:30:00,85.602,-1.0335,85.6082386587,5.142,-0.9935,5.23709903,80.46,-0.04,80.4600099428,133.69,86.232,-1.0235,86.2380738204,5.142,-0.9935,5.23709903,81.09,-0.03,81.0900055494,133.52
2020-10-09 21:00:00,82.4595,-1.921,82.4818730464,4.8895,-0.9410000000000001,4.979225969,77.57,-0.98,77.5761902906,134.32,83.0695,-1.911,83.0914782108,4.8895,-0.9410000000000001,4.979225969,78.18,-0.97,78.1860172921,134.15
2020-10-09 21:30:00,78.3425,-3.6975,78.4297061865,4.8425,-0.8575,4.9178361603,73.5,-2.84,73.5548475629,134.18,78.9125,-3.6975,78.9990769725,4.8425,-0.8575,4.9178361603,74.07,-2.84,74.1244257988,134.01
2020-10-09 22:00:00,74.465,-4.864,74.6236873988,5.355,-1.074,5.4616390397,69.11,-3.79,69.2138439909,134.56,75.015,-4.884,75.1738231102,5.355,-1.074,5.4616390397,69.66,-3.81,69.7641147009,134.39
2020-10-09 22:30:00,70.5985,-5.983,70.8515666111,5.7885,-1.133,5.8983405505,64.81,-4.85,64.9912194069,135.37,71.0985,-6.003,71.351473084,5.7885,-1.133,5.8983405505,65.31,-4.87,65.4913200356,135.19
2020-10-09 23:00:00,66.1025,-6.9879999999999995,66.4708406013,5.1525,-0.918,5.2336392931,60.95,-6.07,61.2515093692,136.07,66.5925,-7.018,66.9612826957,5.1525,-0.918,5.2336392931,61.44,-6.1,61.7420731754,135.9
2020-10-09 23:30:00,62.2375,-7.422,62.6784850666,4.8975,-0.752,4.9548976024,57.34,-6.67,57.7266359664,136.66,62.6875,-7.452,63.1288758038,4.8975,-0.752,4.9548976024,57.79,-6.7,58.1770925709,136.48
2020-10-10 00:00:00,58.5175,-8.4265,59.1210936003,4.9375,-0.5965,4.9734010999,53.58,-7.83,54.1491024856,136.16,58.9375,-8.4665,59.5425102637,4.9375,-0.5965,4.9734010999,54.0,-7.87,54.5704764502,135.98
2020-10-10 00:30:00,55.4035,-8.649000000000001,56.0745308786,4.5335,-0.729,4.5917385869,50.87,-7.92,51.4828447155,134.66,55.8035,-8.689,56.4759181709,4.5335,-0.729,4.5917385869,51.27,-7.96,51.8842413455,134.48
2020-10-10 01:00:00,53.2875,-8.818,54.0121725193,4.7175,-0.898,4.8022088928,48.57,-7.92,49.2114956082,134.87,53.6875,-8.858,54.4133422999,4.7175,-0.898,4.8022088928,48.97,-7.96,49.6127251822,134.69
2020-10-10 01:30:00,52.4885,-9.0625,53.2651062,5.6585,-1.1525,5.7746756186,46.83,-7.91,47.4933363747,134.59,52.8585,-9.0925,53.634826172,5.6585,-1.1525,5.7746756186,47.2,-7.94,47.8631758244,134.41
2020-10-10 02:00:00,53.286,-8.844,54.014943599,5.376,-1.004,5.4689479793,47.91,-7.84,48.5472316409,134.66,53.656,-8.884,54.386503767,5.376,-1.004,5.4689479793,48.28,-7.88,48.9188389069,134.49
2020-10-10 02:30:00,53.3945,-8.931000000000001,54.1362668758,5.0145,-0.741,5.0689536642,48.38,-8.19,49.0683248135,134.38,53.7845,-8.961,54.5258834064,5.0145,-0.741,5.0689536642,48.77,-8.22,49.4578739939,134.21
2020-10-10 03:00:00,51.989,-9.302,52.814612798,5.589,-1.102,5.6966064459,46.4,-8.2,47.1189982916,134.99,52.359,-9.332,53.184124558,5.589,-1.102,5.6966064459,46.77,-8.23,47.4885859971,134.82
2020-10-10 03:30:00,50.7025,-9.7905,51.6391072396,6.1625,-1.2705,6.2921042982,44.54,-8.52,45.3475688433,135.26,51.0525,-9.8405,51.9922416953,6.1625,-1.2705,6.2921042982,44.89,-8.57,45.7007330357,135.08
2020-10-10 04:00:00,49.585,-10.237,50.6307060389,8.595,-1.857,8.7933198509,40.99,-8.38,41.8378357471,135.74,49.925,-10.267,50.9697647042,8.595,-1.857,8.7933198509,41.33,-8.41,42.1769723902,135.56
2020-10-10 04:30:00,48.9935,-10.62,50.1313020203,8.5335,-1.8,8.7212741185,40.46,-8.82,41.4101919822,135.34,49.3135,-10.67,50.4546348936,8.5335,-1.8,8.7212741185,40.78,-8.87,41.7335033277,135.17
2020-10-10 05:00:00,49.124,-10.4725,50.2278869977,8.044,-1.8125,8.2456711219,41.08,-8.66,41.9828774621,135.3,49.444,-10.5125,50.5492016975,8.044,-1.8125,8.2456711219,41.4,-8.7,42.3042551051,135.12
2020-10-10 05:30:00,49.04,-10.2965,50.1092757107,7.8100000000000005,-2.0465,8.0736771207,41.23,-8.25,42.0472995566,135.13,49.37,-10.3465,50.4425114586,7.8100000000000005,-2.0465,8.0736771207,41.56,-8.3,42.3806984369,134.96
2020-10-10 06:00:00,50.5785,-9.8915,51.5366513707,7.9085,-1.8815,8.1292320978,42.67,-8.01,43.4153083601,134.81,50.9285,-9.9215,51.8859159551,7.9085,-1.8815,8.1292320978,43.02,-8.04,43.7648489087,134.63
2020-10-10 06:30:00,52.9755,-8.7835,53.6987287792,7.7255,-2.3435,8.0731247048,45.25,-6.44,45.7059744454,134.54,53.3255,-8.8135,54.0489290597,7.7255,-2.3435,8.0731247048,45.6,-6.47,46.0567139514,134.36
2020-10-10 07:00:00,56.3765,-7.731,56.9041133245,8.5165,-2.531,8.8846346717,47.86,-5.2,48.141661791,134.21,56.7565,-7.761,57.2846699672,8.5165,-2.531,8.8846346717,48.24,-5.23,48.522680264,134.04
2020-10-10 07:30:00,60.0005,-6.9055,60.3965721751,9.8005,-2.7855,10.1886608786,50.2,-4.12,50.3687839837,135.39,60.4005,-6.9055,60.7939662343,9.8005,-2.7855,10.1886608786,50.6,-4.12,50.7674541414,135.21
2020-10-10 08:00:00,63.629,-6.0645,63.9173513316,10.849,-2.7345,11.1883104734,52.78,-3.33,52.8849439822,134.73,64.039,-6.0745,64.3264570084,10.849,-2.7345,11.1883104734,53.19,-3.34,53.2947624068,134.54
2020-10-10 08:30:00,67.3275,-5.273,67.5336714924,11.5375,-2.923,11.9020097147,55.79,-2.35,55.8394717024,133.95,67.7675,-5.283,67.9731133997,11.5375,-2.923,11.9020097147,56.23,-2.36,56.2795033738,133.77
2020-10-10 09:00:00,70.376,-4.3325,70.5092329575,12.986,-3.1925,13.3726681051,57.39,-1.1400000000000001,57.4013214134,133.46,70.826,-4.3325,70.9583880331,12.986,-3.1925,13.3726681051,57.84,-1.1400000000000001,57.851233349,133.29
2020-10-10 09:30:00,72.666,-3.377,72.7444271749,21.796,-4.157,22.1888770559,50.87,0.78,50.8759795974,133.34,73.066,-3.347,73.1426193474,21.796,-4.157,22.1888770559,51.27,0.81,51.2763980794,133.16
2020-10-10 10:00:00,72.395,-3.5455,72.4817673298,18.375,-3.9455,18.7938180062,54.02,0.4,54.0214809127,134.44,72.825,-3.5355,72.9107700223,18.375,-3.9455,18.7938180062,54.45,0.41000000000000003,54.4515435961,134.26
2020-10-10 10:30:00,73.146,-3.336,73.2220336511,18.956,-3.976,19.3684927653,54.19,0.64,54.1937791633,134.01,73.556,-3.306,73.6302571773,18.956,-3.976,19.3684927653,54.6,0.67,54.6041106511,133.83
2020-10-10 11:00:00,72.3005,-3.351,72.3781147948,19.6305,-4.061,20.0461530287,52.67,0.71,52.6747852392,134.18,72.7105,-3.331,72.7867595875,19.6305,-4.061,20.0461530287,53.08,0.73,53.0850195441,134.0
2020-10-10 11:30:00,71.422,-3.364,71.5011788714,20.152,-4.114,20.5676469242,51.27,0.75,51.2754853707,134.23,71.832,-3.334,71.9093302708,20.152,-4.114,20.5676469242,51.68,0.78,51.6858858877,134.06
2020-10-10 12:00:00,67.3605,-3.6285,67.4581571976,23.3805,-5.2085,23.9536271262,43.98,1.58,44.0083719308,133.95,67.7105,-3.5985,67.8060543941,23.3805,-5.2085,23.9536271262,44.33,1.6099999999999999,44.3592267741,133.78
2020-10-10 12:30:00,64.9995,-4.189,65.1343436387,23.7695,-5.579,24.4154535336,41.23,1.3900000000000001,41.2534241003,134.06,65.3195,-4.159,65.4517712614,23.7695,-5.579,24.4154535336,41.55,1.42,41.5742576602,133.89
2020-10-10 13:00:00,64.5885,-4.734,64.7617563709,24.1385,-5.714,24.8055836103,40.45,0.98,40.4618697047,134.18,64.8985,-4.684,65.0673125175,24.1385,-5.714,24.8055836103,40.76,1.03,40.7730119074,134.0
2020-10-10 13:30:00,63.285,-4.981,63.4807182221,22.625,-5.151,23.2039528098,40.66,0.17,40.6603553846,134.65,63.605,-4.971,63.7989566216,22.625,-5.151,23.2039528098,40.98,0.18,40.9803953129,134.48
2020-10-10 14:00:00,59.8775,-5.5175,60.1311717207,23.3975,-5.4675,24.0278289177,36.48,-0.05,36.4800342653,135.21,60.1675,-5.4975,60.4181310742,23.3975,-5.4675,24.0278289177,36.77,-0.03,36.7700122382,135.04
2020-10-10 14:30:00,61.151,-5.8905,61.4340523753,21.131,-4.9105,21.694058432,40.02,-0.98,40.0319972022,135.35,61.461,-5.8705,61.7407263583,21.131,-4.9105,21.694058432,40.33,-0.96,40.3414241196,135.18
2020-10-10 15:00:00,62.719,-5.801,62.9867014694,18.019,-3.891,18.4343223906,44.7,-1.9100000000000001,44.7407878786,135.77,63.059,-5.801,63.3252641684,18.019,-3.891,18.4343223906,45.04,-1.9100000000000001,45.0804802548,135.6
2020-10-10 15:30:00,65.145,-5.967,65.4177048971,16.325,-3.547,16.7058921941,48.82,-2.42,48.8799427168,135.64,65.525,-5.957,65.7952237932,16.325,-3.547,16.7058921941,49.2,-2.41,49.2589900424,135.48
2020-10-10 16:00:00,68.6535,-5.707,68.8902962053,14.3435,-3.027,14.6594243151,54.31,-2.68,54.3760838972,135.91,69.0835,-5.717,69.3196513353,14.3435,-3.027,14.6594243151,54.74,-2.69,54.8060553224,135.74
2020-10-10 16:30:00,69.0885,-5.6255,69.3171485457,12.4085,-2.9155,12.74641175,56.68,-2.71,56.7447486557,135.91,69.5285,-5.6255,69.7557063078,12.4085,-2.9155,12.74641175,57.12,-2.71,57.1842504541,135.74
2020-10-10 17:00:00,71.215,-5.2125,71.4055066592,10.955,-2.3825,11.2110807351,60.26,-2.83,60.3264162702,135.13,71.685,-5.2125,71.8742609092,10.955,-2.3825,11.2110807351,60.73,-2.83,60.7959028225,134.96
2020-10-10 17:30:00,75.997,-4.275,76.1171441529,9.617,-1.8250000000000002,9.7886318758,66.38,-2.45,66.4251977792,134.28,76.527,-4.285,76.6468717822,9.617,-1.8250000000000002,9.7886318758,66.91,-2.46,66.9552066683,134.11
2020-10-10 18:00:00,79.802,-3.533,79.8801683336,15.452,-1.823,15.5591655625,64.35,-1.71,64.3727162702,134.13,80.302,-3.533,80.3796820907,15.452,-1.823,15.5591655625,64.85,-1.71,64.8725411865,133.96
2020-10-10 18:30:00,82.597,-1.3195000000000001,82.6075389371,33.837,2.2905,33.9144358533,48.76,-3.61,48.8934525269,134.32,82.987,-1.3295,82.9976489983,33.837,2.2905,33.9144358533,49.15,-3.62,49.2831299737,134.15
2020-10-10 19:00:00,85.2805,-0.47750000000000004,85.2818367913,36.2305,2.4025,36.3100693541,49.05,-2.88,49.1344777117,133.63,85.6705,-0.47750000000000004,85.6718307059,36.2305,2.4025,36.3100693541,49.44,-2.88,49.5238124542,133.47
2020-10-10 19:30:00,85.404,-0.9585,85.4093785146,35.464,2.3415,35.5412143609,49.94,-3.3,50.0489120761,134.2,85.814,-0.9685,85.8194650895,35.464,2.3415,35.5412143609,50.35,-3.31,50.4586821072,134.02
2020-10-10 20:00:00,81.9175,-2.0325,81.9427108564,35.5375,2.5075000000000003,35.6258538494,46.38,-4.54,46.6016737897,134.46,82.2975,-2.0525,82.3230907006,35.5375,2.5075000000000003,35.6258538494,46.76,-4.5600000000000005,46.9818177596,134.28
2020-10-10 20:30:00,77.4445,-4.873,77.5976591738,9.4845,-0.333,9.4903440006,67.96,-4.54,68.1114762724,133.83,77.9645,-4.9030000000000005,78.1185168142,9.4845,-0.333,9.4903440006,68.48,-4.57,68.6323196461,133.66
2020-10-10 21:00:00,75.143,-5.8025,75.3666999095,6.003,-1.2725,6.1363886163,69.14,-4.53,69.2882421483,133.79,75.683,-5.8225,75.9066399945,6.003,-1.2725,6.1363886163,69.68,-4.55,69.8283960864,133.62
2020-10-10 21:30:00,71.6495,-6.9935,71.9899985588,6.3795,-1.6135000000000002,6.5803801182,65.27,-5.38,65.4913528643,133.98,72.1695,-7.0235,72.5104563667,6.3795,-1.6135000000000002,6.5803801182,65.79,-5.41,66.0120610192,133.81
2020-10-10 22:00:00,69.2665,-7.9395,69.7200378837,7.2165,-1.9195000000000002,7.4674194003,62.05,-6.02,62.3413418207,134.44,69.7465,-7.9595,70.1992015802,7.2165,-1.9195000000000002,7.4674194003,62.53,-6.04,62.8210354897,134.27
2020-10-10 22:30:00,65.413,-8.632,65.9800878523,6.3629999999999995,-1.572,6.5543079726,59.05,-7.06,59.470548173,134.56,65.883,-8.682,66.452590717,6.3629999999999995,-1.572,6.5543079726,59.52,-7.11,59.9431605773,134.39
2020-10-10 23:00:00,60.9155,-9.16,61.6003550335,7.3455,-1.72,7.5441878456,53.57,-7.44,54.0841797571,135.04,61.3455,-9.19,62.0300448996,7.3455,-1.72,7.5441878456,54.0,-7.47,54.5142265835,134.86
2020-10-10 23:30:00,57.4685,-10.052,58.3409907034,6.9985,-1.6219999999999999,7.1840021054,50.47,-8.43,51.1691879943,135.57,57.8585,-10.102,58.7337758556,6.9985,-1.6219999999999999,7.1840021054,50.86,-8.48,51.5620984833,135.39
2020-10-11 00:00:00,54.625,-10.5075,55.6264162179,7.915,-1.8975,8.1392709287,46.71,-8.61,47.4969072677,136.38,54.995,-10.5475,55.9973194113,7.915,-1.8975,8.1392709287,47.08,-8.65,47.8680363082,136.2
2020-10-11 00:30:00,51.599,-10.493,52.6551027917,7.499,-1.7930000000000001,7.7103728833,44.1,-8.7,44.9499721913,135.02,51.949,-10.543,53.0080508036,7.499,-1.7930000000000001,7.7103728833,44.45,-8.75,45.3030352184,134.84
2020-10-11 01:00:00,49.8875,-10.9705,51.0794922302,7.6275,-1.7805,7.8325561919,42.26,-9.19,43.247701673,134.89,50.2175,-11.0205,51.4125347216,7.6275,-1.7805,7.8325561919,42.59,-9.24,43.5807950822,134.71
2020-10-11 01:30:00,50.033,-10.664,51.1568371286,5.413,-1.164,5.5367377579,44.62,-9.5,45.6201096009,134.62,50.403,-10.714,51.5291393776,5.413,-1.164,5.5367377579,44.99,-9.55,45.9924189405,134.44
2020-10-11 02:00:00,49.9935,-10.5905,51.102922935,4.1535,-0.9505,4.2608699228999996,45.84,-9.64,46.8426643136,134.46,50.3435,-10.6405,51.4556919349,4.1535,-0.9505,4.2608699228999996,46.19,-9.69,47.1954680028,134.28
2020-10-11 02:30:00,49.949,-10.679,51.0778194719,4.539,-0.919,4.6310994375,45.41,-9.76,46.4470203565,134.96,50.319,-10.739,51.4521902546,4.539,-0.919,4.6310994375,45.78,-9.82,46.8213711888,134.79
2020-10-11 03:00:00,48.857,-11.0355,50.0878099866,5.377,-1.2155,5.512673512,43.48,-9.82,44.5751365674,135.82,49.207,-11.0955,50.4424322297,5.377,-1.2155,5.512673512,43.83,-9.88,44.9297596254,135.65
2020-10-11 03:30:00,48.7495,-10.639,49.8969144462,3.6395,-0.609,3.690100439,45.11,-10.03,46.211611095,135.55,49.1095,-10.689,50.2593047231,3.6395,-0.609,3.690100439,45.47,-10.08,46.5738907544,135.37
2020-10-11 04:00:00,49.007,-10.6625,50.1535138874,3.447,-0.5725,3.4942188326,45.56,-10.09,46.6639228955,135.97,49.367,-10.7225,50.5180432643,3.447,-0.5725,3.4942188326,45.92,-10.15,47.0283839824,135.79
2020-10-11 04:30:00,48.715,-10.6815,49.8722935832,4.155,-0.6615,4.207327804,44.56,-10.02,45.6726833019,135.97,49.075,-10.7415,50.2367937597,4.155,-0.6615,4.207327804,44.92,-10.08,46.0370807068,135.79
2020-10-11 05:00:00,48.325,-10.8255,49.5226925283,3.615,-0.5155000000000001,3.6515702444,44.71,-10.31,45.8833324858,136.33,48.685,-10.8855,49.8871059017,3.615,-0.5155000000000001,3.6515702444,45.07,-10.37,46.2476139925,136.15
2020-10-11 05:30:00,48.6985,-10.6295,49.8450616661,3.6185,-0.5495,3.6599853142,45.08,-10.08,46.1932116225,136.22,49.0485,-10.6895,50.1998083911,3.6185,-0.5495,3.6599853142,45.43,-10.14,46.547873206,136.05
2020-10-11 06:00:00,49.4545,-10.4035,50.5369209836,4.0445,-0.4535,4.069845513,45.41,-9.95,46.4873165498,135.81,49.8245,-10.4535,50.9092964251,4.0445,-0.4535,4.069845513,45.78,-10.0,46.8594536887,135.63
2020-10-11 06:30:00,52.1095,-9.3885,52.948502552,3.9495,-0.4985,3.9808356535,48.16,-8.89,48.9736429113,134.71,52.4895,-9.4285,53.3295811206,3.9495,-0.4985,3.9808356535,48.54,-8.93,49.354599583,134.53
2020-10-11 07:00:00,54.57,-8.8185,55.2779417331,3.27,-0.48850000000000005,3.3062867767,51.3,-8.33,51.9719049102,135.99,54.98,-8.8585,55.6890781235,3.27,-0.48850000000000005,3.3062867767,51.71,-8.37,52.3830220587,135.81
2020-10-11 07:30:00,57.6115,-8.152,58.1853936676,3.0315,-0.252,3.0419559908,54.58,-7.9,55.1487660787,136.16,58.0415,-8.192,58.6167602845,3.0315,-0.252,3.0419559908,55.01,-7.94,55.5800656711,135.98
2020-10-11 08:00:00,59.8305,-7.6815,60.3215896052,3.7405,-0.2615,3.7496296484,56.09,-7.42,56.578657637,134.97,60.2705,-7.7215,60.7631033811,3.7405,-0.2615,3.7496296484,56.53,-7.46,57.020106103,134.79
2020-10-11 08:30:00,63.4435,-6.7025,63.7965610241,4.3635,-0.5225000000000001,4.3946716032,59.08,-6.18,59.402346755,134.61,63.9035,-6.7225,64.2561228094,4.3635,-0.5225000000000001,4.3946716032,59.54,-6.2,59.8619378236,134.44
2020-10-11 09:00:00,65.783,-5.7435,66.0332558735,5.813,-1.0335,5.9041588097,59.97,-4.71,60.1546756287,134.06,66.253,-5.7635000000000005,66.5032175255,5.813,-1.0335,5.9041588097,60.44,-4.73,60.6248010306,133.88
2020-10-11 09:30:00,70.2905,-4.6085,70.4414129792,8.1405,-1.5485,8.2864704489,62.15,-3.06,62.2252850536,134.15,70.7805,-4.6185,70.9310208759,8.1405,-1.5485,8.2864704489,62.64,-3.07,62.7151855614,133.97
2020-10-11 10:00:00,72.1905,-3.8695,72.2941306089,9.650500000000001,-1.7395,9.8060190954,62.54,-2.13,62.5762614735,133.9,72.6905,-3.8695,72.7934187994,9.650500000000001,-1.7395,9.8060190954,63.04,-2.13,63.0759740313,133.72
2020-10-11 10:30:00,71.1705,-3.638,71.2634205904,12.3205,-2.378,12.5478924226,58.85,-1.26,58.8634869847,134.34,71.6305,-3.628,71.7223181043,12.3205,-2.378,12.5478924226,59.31,-1.25,59.3231708525,134.17
2020-10-11 11:00:00,70.859,-3.3885,70.9399733102,11.779,-2.2285,11.9879545065,59.08,-1.16,59.0913868512,134.17,71.329,-3.3885,71.4094403651,11.779,-2.2285,11.9879545065,59.55,-1.16,59.5612969973,134.0
2020-10-11 11:30:00,71.306,-3.498,71.3917477024,12.836,-2.618,13.1002603028,58.47,-0.88,58.4766218245,133.96,71.756,-3.478,71.8402395597,12.836,-2.618,13.1002603028,58.92,-0.86,58.9262759726,133.78
2020-10-11 12:00:00,71.527,-3.2595,71.6012295233,12.517,-2.3895,12.7430372851,59.01,-0.87,59.0164129713,133.76,71.997,-3.2595,72.0707454467,12.517,-2.3895,12.7430372851,59.48,-0.87,59.4863623026,133.59
2020-10-11 12:30:00,71.012,-3.537,71.100031737,16.722,-3.657,17.1172116012,54.29,0.12,54.2901326209,133.58,71.432,-3.507,71.5180373962,16.722,-3.657,17.1172116012,54.71,0.15,54.7102056293,133.41
2020-10-11 13:00:00,69.8285,-3.373,69.9099173312,15.7985,-3.473,16.1757327887,54.03,0.1,54.0300925411,133.83,70.2485,-3.3529999999999998,70.3284747542,15.7985,-3.473,16.1757327887,54.45,0.12,54.4501322312,133.66
2020-10-11 13:30:00,69.1385,-3.975,69.2526736469,16.8085,-3.8449999999999998,17.242670827,52.33,-0.13,52.330161475,134.04,69.5585,-3.955,69.6708471834,16.8085,-3.8449999999999998,17.242670827,52.75,-0.11,52.7501146918,133.87
2020-10-11 14:00:00,65.9005,-4.793,66.0745696108,16.5405,-3.943,17.0039815705,49.36,-0.85,49.3673181366,134.63,66.2905,-4.773,66.4621088986,16.5405,-3.943,17.0039815705,49.75,-0.8300000000000001,49.7569231364,134.46
2020-10-11 14:30:00,65.7015,-4.967,65.8889838383,13.5515,-3.097,13.9008834701,52.15,-1.87,52.1835165546,134.77,66.1015,-4.967,66.2878525165,13.5515,-3.097,13.9008834701,52.55,-1.87,52.5832615953,134.6
2020-10-11 15:00:00,66.3005,-5.2695,66.5095777351,14.1605,-3.1795,14.5130624094,52.14,-2.09,52.1818713731,135.31,66.7105,-5.2695,66.9182967543,14.1605,-3.1795,14.5130624094,52.55,-2.09,52.5915449478,135.14
2020-10-11 15:30:00,67.3315,-5.1475,67.5279767837,14.3815,-3.3075,14.7569339126,52.95,-1.8399999999999999,52.9819601374,135.23,67.7415,-5.1375,67.9360340946,14.3815,-3.3075,14.7569339126,53.36,-1.83,53.3913710257,135.05
2020-10-11 16:00:00,69.3555,-4.8725000000000005,69.5264455909,10.4155,-2.1525,10.6355957285,58.94,-2.7199999999999998,59.0027287505,135.81,69.8255,-4.8725000000000005,69.9952977456,10.4155,-2.1525,10.6355957285,59.41,-2.7199999999999998,59.4722330168,135.64
2020-10-11 16:30:00,69.655,-4.857,69.8241324615,9.235,-2.057,9.4613146021,60.42,-2.8,60.4848443827,135.58,70.135,-4.867,70.3036692784,9.235,-2.057,9.4613146021,60.9,-2.81,60.9647939388,135.41
2020-10-11 17:00:00,72.9665,-4.1075,73.0820202136,5.9665,-1.3975,6.127979153,67.0,-2.71,67.0547843185,134.86,73.5065,-4.1075,73.6211728954,5.9665,-1.3975,6.127979153,67.54,-2.71,67.5943466571,134.69
2020-10-11 17:30:00,77.206,-3.472,77.2840295275,3.776,-0.882,3.8776410355,73.43,-2.59,73.4756626374,134.27,77.766,-3.482,77.8439148553,3.776,-0.882,3.8776410355,73.99,-2.6,74.0356677555,134.09
2020-10-11 18:00:00,81.035,-2.559,81.0753951948,3.675,-0.549,3.7157806717,77.36,-2.01,77.3861079264,133.74,81.655,-2.559,81.6950886284,3.675,-0.549,3.7157806717,77.98,-2.01,78.0059004179,133.58
2020-10-11 18:30:00,83.917,-1.241,83.9261757141,23.917,3.609,24.1877607479,60.0,-4.85,60.1957016738,134.06,84.407,-1.271,84.4165688121,23.917,3.609,24.1877607479,60.49,-4.88,60.6865265112,133.89
2020-10-11 19:00:00,86.794,-1.0125,86.7999054853,16.704,0.5275000000000001,16.712326955,70.09,-1.54,70.1069162066,133.17,87.344,-1.0025,87.3497529604,16.704,0.5275000000000001,16.712326955,70.64,-1.53,70.6565672815,133.01
2020-10-11 19:30:00,87.7675,-0.5325,87.7691153681,23.7875,1.3975,23.8285157427,63.98,-1.9300000000000002,64.0091032588,133.42,88.2775,-0.5325,88.2791060359,23.7875,1.3975,23.8285157427,64.49,-1.9300000000000002,64.5188732078,133.25
2020-10-11 20:00:00,84.3095,-1.779,84.328267095,23.8695,3.9210000000000003,24.1894041111,60.44,-5.7,60.7081839623,133.96,84.7995,-1.8090000000000002,84.8187932079,23.8695,3.9210000000000003,24.1894041111,60.93,-5.73,61.1988382243,133.79
2020-10-11 20:30:00,80.572,-3.4255,80.6447842966,5.452,0.8645,5.5201145142,75.12,-4.29,75.2423982871,132.99,81.142,-3.4455,81.2151194929,5.452,0.8645,5.5201145142,75.69,-4.31,75.8126124072,132.82
2020-10-11 21:00:00,76.657,-4.6595,76.7984803837,1.787,0.2605,1.8058873857000002,74.87,-4.92,75.0314820592,133.88,77.257,-4.6895,77.399195469,1.787,0.2605,1.8058873857000002,75.47,-4.95,75.6321585042,133.71
2020-10-11 21:30:00,73.8395,-5.111,74.016174457,1.4495,0.509,1.5362718672,72.39,-5.62,72.6078267131,134.49,74.4095,-5.131,74.586197458,1.4495,0.509,1.5362718672,72.96,-5.64,73.1776687248,134.32
2020-10-11 22:00:00,70.203,-5.8025,70.4423893352,1.343,0.40750000000000003,1.4034618805,68.86,-6.21,69.1394511115,134.39,70.743,-5.8425,70.9838492564,1.343,0.40750000000000003,1.4034618805,69.4,-6.25,69.6808617915,134.22
2020-10-11 22:30:00,67.047,-6.7235,67.3832743435,1.2469999999999999,0.2165,1.265654475,65.8,-6.94,66.1649726064,134.98,67.567,-6.7535,67.903676272,1.2469999999999999,0.2165,1.265654475,66.32,-6.97,66.6852554918,134.81
2020-10-11 23:00:00,62.861,-7.2955,63.2829332542,1.211,0.3345,1.2563483792,61.65,-7.63,62.1203622011,135.43,63.341,-7.3355,63.7643461603,1.211,0.3345,1.2563483792,62.13,-7.67,62.6016437484,135.26
2020-10-11 23:30:00,59.3815,-7.89,59.9033775529,1.2115,0.22,1.2313132217,58.17,-8.11,58.732622962,136.15,59.8415,-7.93,60.3646421529,1.2115,0.22,1.2313132217,58.63,-8.15,59.1937446019,135.97
2020-10-12 00:00:00,56.71,-7.965,57.2666161476,1.23,0.275,1.26036701,55.48,-8.24,56.0885728112,135.81,57.15,-8.015,57.7092949619,1.23,0.275,1.26036701,55.92,-8.29,56.5311462824,135.63
2020-10-12 00:30:00,54.2775,-8.311,54.9101058754,1.2175,0.299,1.2536774903999999,53.06,-8.61,53.7540296164,136.9,54.6975,-8.341,55.329818247,1.2175,0.299,1.2536774903999999,53.48,-8.64,54.1734252194,136.72
2020-10-12 01:00:00,53.3795,-8.399000000000001,54.0362306351,1.2495,0.221,1.2688937111,52.13,-8.62,52.8378775123,137.08,53.7995,-8.449,54.4589001105,1.2495,0.221,1.2688937111,52.55,-8.67,53.2604111888,136.9
2020-10-12 01:30:00,53.1905,-8.6745,53.8931928958,1.6505,0.1355,1.6560526864,51.54,-8.81,52.2875482309,136.62,53.5905,-8.7145,54.2944214492,1.6505,0.1355,1.6560526864,51.94,-8.85,52.6885765608,136.44
2020-10-12 02:00:00,54.5535,-8.322,55.1845997199,1.7735,0.088,1.7756819113,52.78,-8.41,53.4458277137,136.13,54.9735,-8.352,55.6043308228,1.7735,0.088,1.7756819113,53.2,-8.44,53.8653283662,135.96
2020-10-12 02:30:00,54.493,-8.348,55.1287234842,1.393,0.112,1.3974952594,53.1,-8.46,53.7697089447,136.5,54.903,-8.378,55.5385478114,1.393,0.112,1.3974952594,53.51,-8.49,54.1793336984,136.33
2020-10-12 03:00:00,53.5275,-8.399000000000001,54.1824367969,1.4675,0.14100000000000001,1.4742582033,52.06,-8.54,52.7558072633,136.61,53.9475,-8.439,54.603566525,1.4675,0.14100000000000001,1.4742582033,52.48,-8.58,53.1767505589,136.44
2020-10-12 03:30:00,53.184,-8.538499999999999,53.8650521048,1.694,-0.0485,1.6946941464,51.49,-8.49,52.1852488736,136.91,53.584,-8.5785,54.2663405644,1.694,-0.0485,1.6946941464,51.89,-8.53,52.5864336117,136.73
2020-10-12 04:00:00,52.619,-8.467,53.2958652242,1.7189999999999999,-0.137,1.7244506372,50.9,-8.33,51.5771160497,136.98,53.029,-8.507,53.7070190012,1.7189999999999999,-0.137,1.7244506372,51.31,-8.37,51.9882005844,136.8
2020-10-12 04:30:00,52.655,-8.359,53.3143686636,1.505,-0.009000000000000001,1.5050269101,51.15,-8.35,51.8270682173,137.01,53.055,-8.389,53.7141354394,1.505,-0.009000000000000001,1.5050269101,51.55,-8.38,52.2266876223,136.84
2020-10-12 05:00:00,53.0465,-8.416,53.7099638638,1.3565,0.14400000000000002,1.3641217871,51.69,-8.56,52.3939853418,137.05,53.4565,-8.456,54.121172643,1.3565,0.14400000000000002,1.3641217871,52.1,-8.6,52.8050187009,136.87
2020-10-12 05:30:00,54.8795,-7.897,55.444766473,1.5095,-0.117,1.5140274931,53.37,-7.78,53.9340829161,135.72,55.2995,-7.937,55.866185383,1.5095,-0.117,1.5140274931,53.79,-7.82,54.3554643067,135.55
2020-10-12 06:00:00,57.349,-7.14,57.7917589367,1.609,-0.14,1.615079255,55.74,-7.0,56.1778212465,135.44,57.789,-7.17,58.2320995757,1.609,-0.14,1.615079255,56.18,-7.03,56.618135787,135.27
2020-10-12 06:30:00,65.131,-4.072,65.2581668835,1.721,-0.232,1.7365670157,63.41,-3.84,63.5261654753,134.46,65.621,-4.082,65.7478392421,1.721,-0.232,1.7365670157,63.9,-3.85,64.0158769369,134.28
2020-10-12 07:00:00,72.3885,-1.2885,72.3999666057,1.6385,-0.3385,1.673100266,70.75,-0.9500000000000001,70.7563778044,133.44,72.9385,-1.2785,72.9497042112,1.6385,-0.3385,1.673100266,71.3,-0.9400000000000001,71.3061960842,133.27
2020-10-12 07:30:00,80.6285,1.6385,80.6451467511,1.9585,-0.4415,2.0076465077,78.67,2.08,78.6974923362,132.77,81.2585,1.6585,81.2754233732,1.9585,-0.4415,2.0076465077,79.3,2.1,79.3278009275,132.6
2020-10-12 08:00:00,85.492,3.6109999999999998,85.5682264921,2.762,-0.6990000000000001,2.849077921,82.73,4.31,82.8421933558,132.55,86.142,3.651,86.2193363753,2.762,-0.6990000000000001,2.849077921,83.38,4.35,83.4933943495,132.37
2020-10-12 08:30:00,87.8935,5.009,88.0361143125,3.0735,-0.621,3.1356089122,84.82,5.63,85.0066426816,132.3,88.5635,5.069,88.7084454449,3.0735,-0.621,3.1356089122,85.49,5.69,85.6791468211,132.14
2020-10-12 09:00:00,88.6095,6.2115,88.8269453629,4.2095,-0.8485,4.2941637719,84.4,7.06,84.6947672528,132.65,89.2695,6.2815,89.4902278045,4.2095,-0.8485,4.2941637719,85.06,7.13,85.3583065671,132.48
2020-10-12 09:30:00,90.2145,7.3625,90.5144320896,4.4745,-0.8975000000000001,4.5636231768,85.74,8.26,86.1369560642,132.35,90.8745,7.4225,91.1771257306,4.4745,-0.8975000000000001,4.5636231768,86.4,8.32,86.7996682021,132.19
2020-10-12 10:00:00,90.905,7.4885,91.2129193549,12.995,-1.7815,13.1165455532,77.91,9.27,78.4595500879,132.53,91.525,7.5785,91.8382234543,12.995,-1.7815,13.1165455532,78.53,9.36,79.0858426016,132.36
2020-10-12 10:30:00,90.717,7.224,91.0041771843,5.467,-1.216,5.6006021998,85.25,8.44,85.6667736056,132.35,91.367,7.294,91.6576844842,5.467,-1.216,5.6006021998,85.9,8.51,86.320507992,132.18
2020-10-12 11:00:00,90.091,7.6185,90.4125534605,4.671,-1.1715,4.8156674771,85.42,8.79,85.8710690512,132.11,90.761,7.6985,91.0869146653,4.671,-1.1715,4.8156674771,86.09,8.87,86.5457393521,131.93
2020-10-12 11:30:00,90.49,7.6335,90.8114002879,5.89,-1.1765,6.0063509929,84.6,8.81,85.0574870308,132.37,91.16,7.7135,91.4857567179,5.89,-1.1765,6.0063509929,85.27,8.89,85.732170158,132.2
2020-10-12 12:00:00,91.7265,8.197,92.0920279462,13.9365,-2.133,14.0987843891,77.79,10.33,78.47288066589999,132.19,92.3165,8.277,92.6868108268,13.9365,-2.133,14.0987843891,78.38,10.41,79.0682774569,132.03
2020-10-12 12:30:00,92.4305,8.373,92.8089675584,14.2305,-2.257,14.4083718459,78.2,10.63,78.9191795446,132.07,93.0405,8.473,93.425512411,14.2305,-2.257,14.4083718459,78.81,10.73,79.537091976,131.9
2020-10-12 13:00:00,92.1995,8.0935,92.5540520048,6.7595,-1.7165,6.9740384642,85.44,9.81,86.0013354547,131.89,92.8695,8.1835,93.229360732,6.7595,-1.7165,6.9740384642,86.11,9.9,86.6772294204,131.73
2020-10-12 13:30:00,88.5635,6.2425,88.7832323049,6.4935,-1.6875,6.7091876185,82.07,7.93,82.4522273805,132.59,89.2035,6.3125,89.4265736149,6.4935,-1.6875,6.7091876185,82.71,8.0,83.0959932849,132.42
2020-10-12 14:00:00,84.5145,4.353,84.6265284603,5.6545000000000005,-1.287,5.7991153851,78.86,5.64,79.0614267516,133.24,85.1345,4.413,85.2487985795,5.6545000000000005,-1.287,5.7991153851,79.48,5.7,79.6841289091,133.06
2020-10-12 14:30:00,80.6905,3.4355,80.763602263,5.5504999999999995,-1.3845,5.7205673233,75.14,4.82,75.2944353854,133.71,81.2805,3.4855,81.355198915,5.5504999999999995,-1.3845,5.7205673233,75.73,4.87,75.8864269814,133.53
2020-10-12 15:00:00,75.701,2.644,75.7471592669,5.971,-1.706,6.2099337356,69.73,4.35,69.865552313,134.11,76.251,2.694,76.2985755896,5.971,-1.706,6.2099337356,70.28,4.4,70.4176000727,133.94
2020-10-12 15:30:00,77.1175,2.888,77.17155791,4.7975,-1.202,4.9457871214,72.32,4.09,72.4355610181,134.07,77.6775,2.928,77.7326648858,4.7975,-1.202,4.9457871214,72.88,4.13,72.9969266476,133.9
2020-10-12 16:00:00,78.024,2.3615,78.0597287867,6.534,-1.7785000000000002,6.771721956,71.49,4.14,71.6097737743,133.88,78.584,2.4015,78.6206859436,6.534,-1.7785000000000002,6.771721956,72.05,4.18,72.1711500532,133.71
2020-10-12 16:30:00,79.1255,2.1615,79.1550177342,5.6555,-1.5185,5.8558110028,73.47,3.68,73.5621050542,133.91,79.6955,2.2015000000000002,79.7259012022,5.6555,-1.5185,5.8558110028,74.04,3.7199999999999998,74.1333932853,133.75
2020-10-12 17:00:00,78.858,1.745,78.877304651,5.768,-1.165,5.8844752527,73.09,2.91,73.1479063268,133.91,79.418,1.775,79.4378332345,5.768,-1.165,5.8844752527,73.65,2.94,73.70865688640001,133.75
2020-10-12 17:30:00,78.8895,0.977,78.8955495529,7.2795,-1.553,7.4433143995,71.61,2.5300000000000002,71.6546788423,133.58,79.4495,0.997,79.4557553564,7.2795,-1.553,7.4433143995,72.17,2.55,72.2150358305,133.41
2020-10-12 18:00:00,80.1335,1.0725,80.1406768034,6.6635,-1.3075,6.7905661399,73.47,2.38,73.5085389598,133.92,80.7135,1.1125,80.7211666077,6.6635,-1.3075,6.7905661399,74.05,2.42,74.0895329989,133.74
2020-10-12 18:30:00,82.401,1.462,82.4139687492,5.391,-0.9380000000000001,5.4719946089,77.01,2.4,77.0473886644,133.66,83.011,1.482,83.0242280602,5.391,-0.9380000000000001,5.4719946089,77.62,2.42,77.6577156502,133.49
2020-10-12 19:00:00,85.2375,2.0405,85.2619202605,4.5775,-0.5395,4.6091828451,80.66,2.58,80.7012515392,133.48,85.8675,2.0705,85.8924590782,4.5775,-0.5395,4.6091828451,81.29,2.61,81.3318891948,133.31
2020-10-12 19:30:00,84.861,1.88,84.8818220881,4.271,-0.58,4.3102019674,80.59,2.46,80.6275368593,133.09,85.481,1.9,85.5021131961,4.271,-0.58,4.3102019674,81.21,2.48,81.2478584333,132.92
2020-10-12 20:00:00,81.4265,0.623,81.428883274,6.2865,-1.227,6.4051238278,75.14,1.85,75.1627707047,132.98,82.0165,0.653,82.0190994906,6.2865,-1.227,6.4051238278,75.73,1.88,75.7533319399,132.81
2020-10-12 20:30:00,78.0485,-0.6765,78.0514317902,6.8185,-1.3965,6.9600398347,71.23,0.72,71.2336388232,133.24,78.5985,-0.6665,78.6013258444,6.8185,-1.3965,6.9600398347,71.78,0.73,71.7837119408,133.08
2020-10-12 21:00:00,73.8085,-1.401,73.8217953808,4.2385,-0.7010000000000001,4.2960776587,69.57,-0.7000000000000001,69.5735215438,133.24,74.3585,-1.391,74.3715093517,4.2385,-0.7010000000000001,4.2960776587,70.12,-0.6900000000000001,70.1233948123,133.08
2020-10-12 21:30:00,70.909,-2.2255,70.9439153927,3.6390000000000002,-0.4955,3.6725796452,67.27,-1.73,67.2922417519,133.07,71.439,-2.2355,71.4739685567,3.6390000000000002,-0.4955,3.6725796452,67.8,-1.74,67.8223237585,132.9
2020-10-12 22:00:00,66.244,-3.4775,66.3352134409,3.694,-0.6075,3.7436202064,62.55,-2.87,62.6158079082,133.55,66.724,-3.4775,66.814558161,3.694,-0.6075,3.7436202064,63.03,-2.87,63.095307274,133.38
2020-10-12 22:30:00,62.2715,-4.388,62.4259101355,3.6814999999999998,-0.6980000000000001,3.7470850337,58.59,-3.69,58.7060831601,133.55,62.7315,-4.418,62.886881114,3.6814999999999998,-0.6980000000000001,3.7470850337,59.05,-3.7199999999999998,59.1670592475,133.38
2020-10-12 23:00:00,58.1275,-5.129,58.3533452105,3.5875,-0.6890000000000001,3.6530640906,54.54,-4.44,54.7204276299,134.06,58.5575,-5.139,58.7825665249,3.5875,-0.6890000000000001,3.6530640906,54.97,-4.45,55.1498268356,133.89
2020-10-12 23:30:00,53.948,-6.359,54.3214836414,4.308,-0.989,4.420066176,49.64,-5.37,49.9296154602,135.39,54.338,-6.389,54.7123163922,4.308,-0.989,4.420066176,50.03,-5.4,50.3205812765,135.21
2020-10-13 00:00:00,51.3505,-6.95,51.8186872687,3.9605,-0.87,4.0549303632,47.39,-6.08,47.7784313263,135.07,51.7205,-6.98,52.1893717173,3.9605,-0.87,4.0549303632,47.76,-6.11,48.1492440231,134.89
2020-10-13 00:30:00,49.371,-7.1985,49.8930259981,4.351,-0.9385,4.4510654062,45.02,-6.26,45.4531407056,135.07,49.731,-7.2285,50.2535926402,4.351,-0.9385,4.4510654062,45.38,-6.29,45.8138461603,134.89
2020-10-13 01:00:00,48.6755,-7.232,49.2098173564,3.4655,-0.7020000000000001,3.5358866286,45.21,-6.53,45.6791527942,135.12,49.0155,-7.272,49.5520052495,3.4655,-0.7020000000000001,3.5358866286,45.55,-6.57,46.0213798142,134.94
2020-10-13 01:30:00,48.61,-7.0475,49.1182181706,3.35,-0.5475,3.3944449104,45.26,-6.5,45.7243654959,134.89,48.96,-7.0775,49.4689054483,3.35,-0.5475,3.3944449104,45.61,-6.53,46.0750800325,134.72
