Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-13 02:00:00,49.921,-6.8285,50.3858576711,3.661,-0.7585000000000001,3.7387488883,46.26,-6.07,46.6565375912,134.39,50.291,-6.8585,50.7565138997,3.661,-0.7585000000000001,3.7387488883,46.63,-6.1,47.0272995185,134.21
2020-10-13 02:30:00,49.487,-7.1265,49.9975016501,5.067,-1.2765,5.2253173349,44.42,-5.85,44.8035590104,134.31,49.847,-7.1465,50.3566864602,5.067,-1.2765,5.2253173349,44.78,-5.87,45.1630966609,134.13
2020-10-13 03:00:00,48.3415,-7.274,48.8857003453,3.5915,-0.714,3.6617848449,44.75,-6.5600000000000005,45.228266604,134.66,48.6815,-7.314,49.2278685122,3.5915,-0.714,3.6617848449,45.09,-6.6,45.5704739936,134.49
2020-10-13 03:30:00,48.353,-7.386,48.9138590279,2.783,-0.386,2.8096414362,45.57,-7.0,46.1044997804,134.95,48.703,-7.416,49.2643813013,2.783,-0.386,2.8096414362,45.92,-7.03,46.4550029599,134.77
2020-10-13 04:00:00,48.2105,-7.251,48.7527364488,2.5905,-0.401,2.6213529427,45.62,-6.85,46.1314090398,135.44,48.5705,-7.291,49.1146836623,2.5905,-0.401,2.6213529427,45.98,-6.89,46.4933597409,135.26
2020-10-13 04:30:00,47.7085,-7.5065,48.2954295405,4.3585,-0.8265,4.4361722802,43.35,-6.68,43.8616563755,135.35,48.0485,-7.5265,48.6344173863,4.3585,-0.8265,4.4361722802,43.69,-6.7,44.2007477312,135.18
2020-10-13 05:00:00,48.165,-7.1685,48.6955297461,3.885,-0.6485000000000001,3.9387532609,44.28,-6.52,44.7574440736,135.39,48.505,-7.2085,49.0377150492,3.885,-0.6485000000000001,3.9387532609,44.62,-6.5600000000000005,45.0996452314,135.21
2020-10-13 05:30:00,49.799,-6.817,50.2634249728,3.829,-0.557,3.8693009705,45.97,-6.26,46.3942722758,134.87,50.159,-6.8469999999999995,50.6241710056,3.829,-0.557,3.8693009705,46.33,-6.29,46.7550318148,134.7
2020-10-13 06:00:00,52.162,-6.241,52.5340301614,3.372,-0.551,3.4167213817,48.79,-5.69,49.1206697837,135.11,52.542,-6.271,52.9149053198,3.372,-0.551,3.4167213817,49.17,-5.72,49.5015888634,134.93
2020-10-13 06:30:00,58.164,-4.0285,58.3033421705,3.854,-0.6585000000000001,3.9098514358000003,54.31,-3.37,54.4144557999,134.36,58.574,-4.0285,58.7123691248,3.854,-0.6585000000000001,3.9098514358000003,54.72,-3.37,54.8236746306,134.18
2020-10-13 07:00:00,64.573,-1.779,64.5975012675,3.583,-0.649,3.6413033381,60.99,-1.13,61.0004672113,134.74,65.043,-1.779,65.067324288,3.583,-0.649,3.6413033381,61.46,-1.13,61.4703871795,134.57
2020-10-13 07:30:00,71.955,1.0875,71.9632175577,14.305,1.6575000000000002,14.4007059289,57.65,-0.5700000000000001,57.6528177976,134.43,72.425,1.0975,72.4333150646,14.305,1.6575000000000002,14.4007059289,58.12,-0.56,58.1226978039,134.26
2020-10-13 08:00:00,76.4415,3.488,76.5210367562,23.5115,3.628,23.7897670491,52.93,-0.14,52.9301851499,134.55,76.8615,3.498,76.9410565709,23.5115,3.628,23.7897670491,53.35,-0.13,53.3501583878,134.37
2020-10-13 08:30:00,78.2795,4.4505,78.4059122165,23.6995,3.7805,23.9991349948,54.58,0.67,54.5841121573,134.03,78.6995,4.4605,78.8258039001,23.6995,3.7805,23.9991349948,55.0,0.68,55.0042034757,133.86
2020-10-13 09:00:00,77.5865,4.7375,77.7310033931,23.8865,3.2975,24.1130335814,53.7,1.44,53.719303793,134.07,78.0165,4.7575,78.1614232118,23.8865,3.2975,24.1130335814,54.13,1.46,54.1496860563,133.9
2020-10-13 09:30:00,77.3635,4.0675,77.4703536103,10.7235,-0.2725,10.7269617553,66.64,4.34,66.7811739939,133.76,77.8835,4.1175,77.9922648633,10.7235,-0.2725,10.7269617553,67.16,4.39,67.3033260694,133.58
2020-10-13 10:00:00,76.403,4.648,76.5442506855,24.203,1.488,24.248697965,52.2,3.16,52.295560041,134.23,76.823,4.688,76.9659059129,24.203,1.488,24.248697965,52.62,3.2,52.7172116106,134.05
2020-10-13 10:30:00,73.1305,3.03,73.1932437473,13.1905,-1.08,13.2346397854,59.94,4.11,60.0807431712,134.1,73.5905,3.07,73.6545082819,13.1905,-1.08,13.2346397854,60.4,4.15,60.5424024961,133.93
2020-10-13 11:00:00,70.9355,2.917,70.9954509053,9.7655,-2.483,10.0762234617,61.17,5.4,61.4078895583,134.15,71.4155,2.977,71.4775221258,9.7655,-2.483,10.0762234617,61.65,5.46,61.8913087598,133.98
2020-10-13 11:30:00,69.4005,3.2885,69.4783680904,10.7005,-2.6915,11.0338058937,58.7,5.98,59.0038168257,134.0,69.8605,3.3485,69.940702831,10.7005,-2.6915,11.0338058937,59.16,6.04,59.4675306365,133.82
2020-10-13 12:00:00,68.907,3.1235,68.9777565687,12.437,-2.8765,12.7653132061,56.47,6.0,56.7878587376,133.95,69.347,3.1935000000000002,69.4204930208,12.437,-2.8765,12.7653132061,56.91,6.07,57.2327965418,133.77
2020-10-13 12:30:00,70.0525,3.457,70.1377473637,9.2125,-2.053,9.438483207099999,60.84,5.51,61.0889981912,134.03,70.5225,3.517,70.6101430054,9.2125,-2.053,9.438483207099999,61.31,5.57,61.5624967005,133.85
2020-10-13 13:00:00,70.111,3.147,70.1815925297,15.231,-3.683,15.6699664965,54.88,6.83,55.303375123,133.88,70.551,3.227,70.6247628669,15.231,-3.683,15.6699664965,55.32,6.91,55.7498923766,133.71
2020-10-13 13:30:00,69.1875,2.512,69.2330867451,14.8375,-3.268,15.1931310219,54.35,5.78,54.65648086,134.31,69.6075,2.582,69.6553715104,14.8375,-3.268,15.1931310219,54.77,5.85,55.0815341108,134.14
2020-10-13 14:00:00,66.097,1.4615,66.113155962,11.937,-2.7485,12.2493355432,54.16,4.21,54.3233807858,134.51,66.517,1.5215,66.5343990072,11.937,-2.7485,12.2493355432,54.58,4.27,54.7467743342,134.34
2020-10-13 14:30:00,64.441,0.8115,64.4461093725,14.151,-3.1085,14.4883944331,50.29,3.92,50.4425465257,134.72,64.831,0.8515,64.8365916227,14.151,-3.1085,14.4883944331,50.68,3.96,50.8344764899,134.55
2020-10-13 15:00:00,66.0865,1.307,66.099423078,15.6665,-3.503,16.0533557629,50.42,4.8100000000000005,50.6489141048,134.6,66.4765,1.357,66.4903489331,15.6665,-3.503,16.0533557629,50.81,4.86,51.0419014144,134.43
2020-10-13 15:30:00,70.2775,1.9769999999999999,70.3053023267,12.4275,-3.013,12.7875300684,57.85,4.99,58.064813786,134.32,70.7275,2.047,70.7571160043,12.4275,-3.013,12.7875300684,58.3,5.06,58.5191729265,134.15
2020-10-13 16:00:00,77.3305,2.9495,77.3867287104,7.4205,-1.5905,7.5890388390000005,69.91,4.54,70.057260152,133.99,77.8805,2.9895,77.9378559527,7.4205,-1.5905,7.5890388390000005,70.46,4.58,70.6086963483,133.82
2020-10-13 16:30:00,79.992,3.049,80.0500872267,6.612,-1.341,6.7466158183000005,73.38,4.39,73.511199827,133.89,80.562,3.099,80.6215829974,6.612,-1.341,6.7466158183000005,73.95,4.44,74.0831701536,133.72
2020-10-13 17:00:00,80.141,2.6950000000000003,80.1863012366,6.451,-1.5150000000000001,6.6265093375,73.69,4.21,73.8101632568,133.47,80.711,2.745,80.7576655557,6.451,-1.5150000000000001,6.6265093375,74.26,4.26,74.382089242,133.3
2020-10-13 17:30:00,82.8835,2.3529999999999998,82.91689322,6.5635,-1.397,6.7105246628,76.32,3.75,76.412072999,133.68,83.4935,2.403,83.5280728333,6.5635,-1.397,6.7105246628,76.93,3.8,77.0237943755,133.51
2020-10-13 18:00:00,84.262,2.7455,84.3067163057,15.972,-2.4445,16.1579814411,68.29,5.19,68.4869345204,133.21,84.802,2.8055,84.8483944117,15.972,-2.4445,16.1579814411,68.83,5.25,69.0299311893,133.04
2020-10-13 18:30:00,86.5995,4.708,86.7273812832,37.6295,1.478,37.6585150298,48.97,3.23,49.076407774,133.46,86.9895,4.7379999999999995,87.1184352147,37.6295,1.478,37.6585150298,49.36,3.26,49.4675368297,133.29
2020-10-13 19:00:00,87.9525,4.676,88.0767122016,38.0625,1.546,38.0938843156,49.89,3.13,49.9880885812,133.03,88.3425,4.726,88.4688215263,38.0625,1.546,38.0938843156,50.28,3.18,50.3804604981,132.86
2020-10-13 19:30:00,85.8775,2.4965,85.9137795613,18.6375,-1.2635,18.680279401,67.24,3.76,67.345045846,132.92,86.3975,2.5365,86.4347258832,18.6375,-1.2635,18.680279401,67.76,3.8,67.866468893,132.75
2020-10-13 20:00:00,82.4305,1.355,82.4416360539,6.5305,-1.165,6.6336004741,75.9,2.52,75.9418224696,132.97,83.0305,1.385,83.0420505241,6.5305,-1.165,6.6336004741,76.5,2.55,76.542488201,132.8
2020-10-13 20:30:00,78.646,0.117,78.6460870292,6.516,-1.233,6.631632152,72.13,1.35,72.1426323335,133.89,79.206,0.147,79.20613641,6.516,-1.233,6.631632152,72.69,1.38,72.7030982834,133.72
2020-10-13 21:00:00,74.6405,-1.007,74.6472925782,5.9905,-0.9570000000000001,6.0664601911,68.65,-0.05,68.6500182083,134.19,75.1805,-0.997,75.187110526,5.9905,-0.9570000000000001,6.0664601911,69.19,-0.04,69.1900115624,134.02
2020-10-13 21:30:00,70.61,-2.11,70.6415189531,6.33,-0.99,6.4069493521,64.28,-1.12,64.2897565713,133.34,71.11,-2.11,71.1412974298,6.33,-0.99,6.4069493521,64.78,-1.12,64.7896812772,133.16
2020-10-13 22:00:00,65.603,-3.7119999999999997,65.7079337143,7.103,-1.182,7.2006758711,58.5,-2.5300000000000002,58.5546829895,133.76,66.073,-3.702,66.1766282988,7.103,-1.182,7.2006758711,58.97,-2.52,59.023819768,133.59
2020-10-13 22:30:00,61.558,-4.5085,61.7228801681,7.538,-1.4485000000000001,7.6759101252,54.02,-3.06,54.1065984885,133.76,61.978,-4.5185,62.1424921149,7.538,-1.4485000000000001,7.6759101252,54.44,-3.07,54.5264935605,133.59
2020-10-13 23:00:00,56.8285,-5.5555,57.0994044846,7.5785,-1.5055,7.7265899658,49.25,-4.05,49.4162422691,134.62,57.2185,-5.5655,57.488533922,7.5785,-1.5055,7.7265899658,49.64,-4.06,49.8057546876,134.44
2020-10-13 23:30:00,52.891,-6.211,53.2544308204,6.371,-1.191,6.481367294,46.52,-5.02,46.7900715964,134.21,53.271,-6.221,53.6330148509,6.371,-1.191,6.481367294,46.9,-5.03,47.1689611927,134.03
2020-10-14 00:00:00,51.1005,-6.33,51.4910671889,5.7905,-0.64,5.825760916,45.31,-5.69,45.6658756622,133.92,51.4605,-6.35,51.8508009605,5.7905,-0.64,5.825760916,45.67,-5.71,46.0255689807,133.74
2020-10-14 00:30:00,47.8605,-6.7015,48.3273997076,5.7605,-0.8115,5.8173784904,42.1,-5.89,42.5100235239,134.41,48.2005,-6.7215,48.6668959612,5.7605,-0.8115,5.8173784904,42.44,-5.91,42.849523918,134.23
2020-10-14 01:00:00,47.586,-6.721,48.0582899925,5.656,-0.661,5.6944935684,41.93,-6.06,42.3656523613,134.23,47.916,-6.741,48.3878511302,5.656,-0.661,5.6944935684,42.26,-6.08,42.6951285277,134.05
2020-10-14 01:30:00,47.014,-6.896,47.5170602205,5.774,-0.746,5.8219920989,41.24,-6.15,41.6960441769,134.61,47.344,-6.916,47.846477320700004,5.774,-0.746,5.8219920989,41.57,-6.17,42.0253947037,134.44
2020-10-14 02:00:00,47.714,-6.3995,48.1412442325,6.464,-1.0595,6.5502546706,41.25,-5.34,41.5942075294,134.34,48.044,-6.4195,48.4709801453,6.464,-1.0595,6.5502546706,41.58,-5.36,41.9240503768,134.16
2020-10-14 02:30:00,48.4735,-6.529,48.9112261475,6.0435,-0.929,6.1144855262,42.43,-5.6,42.7979543904,134.75,48.8235,-6.539,49.2594424781,6.0435,-0.929,6.1144855262,42.78,-5.61,43.1462686683,134.58
2020-10-14 03:00:00,47.9825,-6.8155,48.4641243241,5.5625,-0.8555,5.6279024956,42.42,-5.96,42.8366431925,135.31,48.3125,-6.8455,48.7950666205,5.5625,-0.8555,5.6279024956,42.75,-5.99,43.1676105431,135.13
2020-10-14 03:30:00,46.7155,-6.824,47.2112795447,5.0555,-0.8240000000000001,5.1222120466,41.66,-6.0,42.0898515084,135.27,47.2355,-6.864,47.7316138031,5.0555,-0.8240000000000001,5.1222120466,42.18,-6.04,42.6102569812,135.1
2020-10-14 04:00:00,45.695,-7.18,46.2556528978,5.275,-0.89,5.3495537197,40.42,-6.29,40.906484816,135.5,46.015,-7.21,46.5764352973,5.275,-0.89,5.3495537197,40.74,-6.32,41.2272967826,135.32
2020-10-14 04:30:00,46.3785,-7.386,46.9629455875,5.0385,-0.676,5.083646157,41.34,-6.71,41.8810183735,134.88,46.7185,-7.416,47.3034385457,5.0385,-0.676,5.083646157,41.68,-6.74,42.2214400512,134.7
2020-10-14 05:00:00,46.0785,-7.275,46.6492635231,5.4085,-0.655,5.4480177358,40.67,-6.62,41.2052581596,134.76,46.3985,-7.305,46.9700311608,5.4085,-0.655,5.4480177358,40.99,-6.65,41.525926841,134.58
2020-10-14 05:30:00,46.1445,-7.4585,46.7433856551,6.2145,-1.0085,6.2957987976,39.93,-6.45,40.4475883088,134.58,46.4745,-7.4785,47.072360388,6.2145,-1.0085,6.2957987976,40.26,-6.47,40.7765680263,134.4
2020-10-14 06:00:00,47.8195,-7.0885,48.3420253248,7.0295,-1.2885,7.1466147581,40.79,-5.8,41.2002924747,134.79,48.1395,-7.1085,48.6615066814,7.0295,-1.2885,7.1466147581,41.11,-5.82,41.5199289498,134.61
2020-10-14 06:30:00,54.175,-4.642,54.3735118325,7.665,-1.482,7.8069551683,46.51,-3.16,46.6172253572,134.69,54.575,-4.632,54.7712155151,7.665,-1.482,7.8069551683,46.91,-3.15,47.0156420779,134.51
2020-10-14 07:00:00,60.7295,-2.4825,60.7802186283,7.1495,-1.3125,7.2689756156,53.58,-1.17,53.5927728337,133.73,61.1995,-2.4525,61.2486208539,7.1495,-1.3125,7.2689756156,54.05,-1.1400000000000001,54.0620208649,133.56
2020-10-14 07:30:00,68.474,0.36,68.4749463381,6.564,-1.22,6.6764134084,61.91,1.58,61.930158243,134.11,68.984,0.41000000000000003,68.9852183877,6.564,-1.22,6.6764134084,62.42,1.63,62.4412788146,133.93
2020-10-14 08:00:00,70.458,1.685,70.4781454708,9.768,-0.5650000000000001,9.7843267014,60.69,2.25,60.731693538100004,134.27,70.838,1.725,70.8589999153,9.768,-0.5650000000000001,9.7843267014,61.07,2.29,61.1129200742,134.1
2020-10-14 08:30:00,67.0335,3.0655,67.1035573759,28.1935,0.4455,28.1970195677,38.84,2.62,38.9282673645,134.23,67.3435,3.1055,67.4150659905,28.1935,0.4455,28.1970195677,39.15,2.66,39.2402612122,134.06
2020-10-14 09:00:00,67.087,3.9779999999999998,67.2048365298,28.887,0.128,28.8872835864,38.2,3.85,38.3935215889,134.54,67.417,4.038,67.5378215003,28.887,0.128,28.8872835864,38.53,3.91,38.7278840114,134.36
2020-10-14 09:30:00,74.41,3.9285,74.51363105,9.09,-1.2215,9.1717044354,65.32,5.15,65.522705225,134.68,75.02,4.0085,75.1270155953,9.09,-1.2215,9.1717044354,65.93,5.23,66.1371136352,134.5
2020-10-14 10:00:00,74.121,3.427,74.2001817383,8.671,-1.933,8.8838465768,65.45,5.36,65.669110699,134.95,74.621,3.497,74.7028958609,8.671,-1.933,8.8838465768,65.95,5.43,66.1731622336,134.77
2020-10-14 10:30:00,73.128,2.988,73.1890191764,12.708,-2.742,13.0004549151,60.42,5.73,60.6910973702,135.26,73.578,3.058,73.6415198648,12.708,-2.742,13.0004549151,60.87,5.8,61.1457022202,135.09
2020-10-14 11:00:00,71.203,3.105,71.2706688196,10.153,-2.225,10.393942178,61.05,5.33,61.2822274399,135.47,71.683,3.175,71.7532794651,10.153,-2.225,10.393942178,61.53,5.4,61.7665030579,135.29
2020-10-14 11:30:00,71.0475,2.9895,71.1103675036,13.3675,-2.7005,13.637549505,57.68,5.69,57.9599732574,135.32,71.5075,3.0595,71.5729215311,13.3675,-2.7005,13.637549505,58.14,5.76,58.4246283685,135.15
2020-10-14 12:00:00,69.114,2.981,69.1782578344,14.564,-3.429,14.962223665,54.55,6.41,54.9253183878,135.29,69.524,3.071,69.5917927417,14.564,-3.429,14.962223665,54.96,6.5,55.3430356956,135.11
2020-10-14 12:30:00,69.1555,2.76,69.2105539658,17.0055,-3.93,17.4537082091,52.15,6.69,52.5773582448,135.37,69.5555,2.84,69.613455454,17.0055,-3.93,17.4537082091,52.55,6.77,52.9842938992,135.19
2020-10-14 13:00:00,69.7605,2.825,69.8176767391,17.1905,-3.935,17.6351216398,52.57,6.76,53.0028536968,135.55,70.1305,2.9050000000000002,70.1906407953,17.1905,-3.935,17.6351216398,52.94,6.84,53.3800449606,135.38
2020-10-14 13:30:00,67.4795,1.9580000000000002,67.5079009024,25.1495,-4.652,25.5761305566,42.33,6.61,42.8429807553,135.86,67.8195,2.028,67.8498147695,25.1495,-4.652,25.5761305566,42.67,6.68,43.1897128955,135.69
2020-10-14 14:00:00,67.052,1.227,67.0632256382,12.462,-2.563,12.7228303848,54.59,3.79,54.7214053182,135.96,67.522,1.2770000000000001,67.5340744588,12.462,-2.563,12.7228303848,55.06,3.84,55.1937423989,135.79
2020-10-14 14:30:00,65.383,0.96,65.3900473237,14.763,-3.58,15.190871239,50.62,4.54,50.8231836862,136.02,65.773,1.02,65.780908545,14.763,-3.58,15.190871239,51.01,4.6,51.216990345,135.85
2020-10-14 15:00:00,65.6215,1.1945000000000001,65.632370767,10.9215,-2.5355,11.211954446,54.7,3.73,54.8270270943,136.27,66.0715,1.2545,66.0834085266,10.9215,-2.5355,11.211954446,55.15,3.79,55.2800741678,136.1
2020-10-14 15:30:00,66.002,0.7315,66.0060534819,13.922,-3.2585,14.298248363,52.08,3.99,52.2326191187,136.35,66.412,0.7915000000000001,66.4167163917,13.922,-3.2585,14.298248363,52.49,4.05,52.6460121947,136.17
2020-10-14 16:00:00,68.5095,1.5,68.5259191128,11.2695,-2.55,11.5543987403,57.24,4.05,57.3830994283,136.18,68.9495,1.56,68.9671454408,11.2695,-2.55,11.5543987403,57.68,4.11,57.826244042,136.01
2020-10-14 16:30:00,74.8705,1.674,74.8892118149,12.9405,-1.996,13.0935310841,61.93,3.67,62.0386476319,136.07,75.4005,1.734,75.4204359325,12.9405,-1.996,13.0935310841,62.46,3.73,62.5712753586,135.9
2020-10-14 17:00:00,77.635,2.2439999999999998,77.6674240657,9.675,-1.096,9.7368804553,67.96,3.34,68.0420252491,135.35,78.195,2.284,78.2283495991,9.675,-1.096,9.7368804553,68.52,3.38,68.6033147887,135.19
2020-10-14 17:30:00,79.16,1.857,79.1817785163,9.85,-0.833,9.8851600392,69.31,2.69,69.3621813382,135.15,79.64,1.897,79.6625897709,9.85,-0.833,9.8851600392,69.79,2.73,69.8433747753,134.99
2020-10-14 18:00:00,73.5115,1.6425,73.5298472629,23.9215,1.4225,23.9637573953,49.59,0.22,49.5904879992,135.5,73.9115,1.6724999999999999,73.9304205892,23.9215,1.4225,23.9637573953,49.99,0.25,49.9906251211,135.34
2020-10-14 18:30:00,75.628,2.1105,75.6574424247,23.798000000000002,1.6205,23.8531093204,51.83,0.49,51.8323161744,134.87,76.058,2.1405,76.08811408,23.798000000000002,1.6205,23.8531093204,52.26,0.52,52.2625870006,134.69
2020-10-14 19:00:00,78.858,3.183,78.9222126717,23.818,1.5230000000000001,23.8666431029,55.04,1.6600000000000001,55.0650270135,134.08,79.298,3.213,79.3630655469,23.818,1.5230000000000001,23.8666431029,55.48,1.69,55.505733938,133.91
2020-10-14 19:30:00,77.5645,2.48,77.6041368759,21.1145,1.31,21.1550989185,56.45,1.17,56.4621235874,134.44,78.0345,2.52,78.075179092,21.1145,1.31,21.1550989185,56.92,1.21,56.9328595804,134.27
2020-10-14 20:00:00,74.2115,0.964,74.2177608679,16.6615,0.424,16.6668940793,57.55,0.54,57.5525333934,135.07,74.6715,0.974,74.6778520597,16.6615,0.424,16.6668940793,58.01,0.55,58.0126072505,134.9
2020-10-14 20:30:00,77.4065,0.3785,77.4074253835,6.0165,-0.3315,6.0256256522,71.39,0.71,71.3935305192,134.74,78.0165,0.42850000000000005,78.0176767438,6.0165,-0.3315,6.0256256522,72.0,0.76,72.0040109994,134.57
2020-10-14 21:00:00,74.1845,-0.5065000000000001,74.1862290624,4.3745,-0.6465000000000001,4.4220145296,69.81,0.14,69.8101403809,133.78,74.7245,-0.4965,74.7261494559,4.3745,-0.6465000000000001,4.4220145296,70.35,0.15,70.3501599145,133.61
2020-10-14 21:30:00,71.1475,-1.7295,71.1685178046,3.8775,-0.5095000000000001,3.9108306662,67.27,-1.22,67.2810619714,134.21,71.6675,-1.7095,71.6878856328,3.8775,-0.5095000000000001,3.9108306662,67.79,-1.2,67.8006202037,134.05
2020-10-14 22:00:00,67.226,-2.8225,67.2852255867,3.226,-0.3825,3.2485969664,64.0,-2.44,64.0464956106,134.21,67.726,-2.8225,67.7847887232,3.226,-0.3825,3.2485969664,64.5,-2.44,64.5461354381,134.05
2020-10-14 22:30:00,63.1405,-3.811,63.2554065772,3.4605,-0.391,3.4825193826,59.68,-3.42,59.7779123088,134.65,63.5905,-3.811,63.704594899,3.4605,-0.391,3.4825193826,60.13,-3.42,60.2271807409,134.48
2020-10-14 23:00:00,58.265,-5.0965,58.4874733362,4.005,-0.4365,4.028716576,54.26,-4.66,54.4597392575,135.39,58.675,-5.0965,58.8959246234,4.005,-0.4365,4.028716576,54.67,-4.66,54.8682467371,135.23
2020-10-14 23:30:00,54.3235,-5.8225,54.6346424762,4.6435,-0.48250000000000004,4.6685006694,49.68,-5.34,49.9661685543,135.66,54.7035,-5.8425,55.0146136813,4.6435,-0.48250000000000004,4.6685006694,50.06,-5.36,50.3461339131,135.48
2020-10-15 00:00:00,51.859,-6.255,52.2348629365,4.479,-0.495,4.5062696324000004,47.38,-5.76,47.7288382427,136.02,52.239,-6.275,52.6145297993,4.479,-0.495,4.5062696324000004,47.76,-5.78,48.1084815807,135.84
2020-10-15 00:30:00,46.2025,-6.114,46.6052786951,0.6325000000000001,-0.094,0.6394468313,45.57,-6.02,45.9659145455,136.5,46.5525,-6.144,46.9561922674,0.6325000000000001,-0.094,0.6394468313,45.92,-6.05,46.3168317138,136.32
2020-10-15 01:00:00,44.298,-6.566,44.7819736055,0.868,-0.186,0.8877049059000001,43.43,-6.38,43.8961194185,135.85,44.628,-6.586,45.111348683,0.868,-0.186,0.8877049059000001,43.76,-6.4,44.2255310878,135.67
2020-10-15 01:30:00,45.061,-6.683,45.553882491,0.611,-0.10300000000000001,0.6196208518,44.45,-6.58,44.9343843843,135.93,45.441,-6.703,45.9327191662,0.611,-0.10300000000000001,0.6196208518,44.83,-6.6,45.3132309596,135.75
2020-10-15 02:00:00,46.8805,-6.14,47.280872245,0.5605,-0.09,0.5676797072,46.32,-6.05,46.713433828,135.34,47.2505,-6.17,47.6516384844,0.5605,-0.09,0.5676797072,46.69,-6.08,47.0842064816,135.17
2020-10-15 02:30:00,46.548,-6.3395,46.9777134847,0.858,-0.1895,0.8786775575,45.69,-6.15,46.1020455078,135.66,46.908,-6.3595,47.3371281792,0.858,-0.1895,0.8786775575,46.05,-6.17,46.4615044957,135.48
2020-10-15 03:00:00,44.2135,-5.4395,44.546848850399996,0.7935,-0.1695,0.8114015652000001,43.42,-5.27,43.73864767,135.66,44.5435,-5.4395,44.8743975168,0.7935,-0.1695,0.8114015652000001,43.75,-5.27,44.0662614707,135.48
2020-10-15 03:30:00,44.717,-6.5805,45.198595877,0.847,-0.1905,0.8681585397,43.87,-6.39,44.3329335822,135.78,45.077,-6.6205,45.5605854797,0.847,-0.1905,0.8681585397,44.23,-6.43,44.6949415482,135.6
2020-10-15 04:00:00,44.8285,-6.834,45.34642178,0.5685,-0.094,0.5762189254,44.26,-6.74,44.77024905,136.04,45.1685,-6.854,45.6855634555,0.5685,-0.094,0.5762189254,44.6,-6.76,45.109395917,135.86
2020-10-15 04:30:00,43.9915,-6.9165,44.5318991791,0.29150000000000004,-0.006500000000000001,0.291572461,43.7,-6.91,44.2429440702,136.08,44.3415,-6.9365,44.8807715453,0.29150000000000004,-0.006500000000000001,0.291572461,44.05,-6.93,44.5917862392,135.9
2020-10-15 05:00:00,44.869,-6.9545,45.4047600065,0.399,-0.0345,0.4004887639,44.47,-6.92,45.0051919227,136.19,45.229,-6.9845,45.7651142384,0.399,-0.0345,0.4004887639,44.83,-6.95,45.3655309679,136.01
2020-10-15 05:30:00,46.915,-6.4665,47.3585562201,0.615,-0.10650000000000001,0.6241532264,46.3,-6.36,46.7347793404,136.01,47.295,-6.4865,47.7377388158,0.615,-0.10650000000000001,0.6241532264,46.68,-6.38,47.1139766948,135.83
2020-10-15 06:00:00,49.428,-5.9185,49.7810789985,0.728,-0.1585,0.7450545282000001,48.7,-5.76,49.0394494259,135.77,49.828,-5.9385,50.1806273999,0.728,-0.1585,0.7450545282000001,49.1,-5.78,49.4390372075,135.6
2020-10-15 06:30:00,56.2395,-3.198,56.3303520693,0.3195,-0.058,0.324721804,55.92,-3.14,56.0080887015,135.23,56.7195,-3.178,56.8084620831,0.3195,-0.058,0.324721804,56.4,-3.12,56.4862319508,135.05
2020-10-15 07:00:00,62.3745,-0.884,62.380763912,0.3945,-0.114,0.4106412668,61.98,-0.77,61.98478281,134.32,62.8845,-0.854,62.8902985861,0.3945,-0.114,0.4106412668,62.49,-0.74,62.4943813474,134.14
2020-10-15 07:30:00,70.0685,2.247,70.1045198347,0.2185,-0.073,0.23037198180000001,69.85,2.32,69.8885176549,133.17,70.6485,2.307,70.6861570695,0.2185,-0.073,0.23037198180000001,70.43,2.38,70.4702015039,133.0
2020-10-15 08:00:00,73.2515,4.4855,73.3887045975,0.2215,-0.0645,0.2307000217,73.03,4.55,73.1716024151,133.44,73.7715,4.5355,73.9107906364,0.2215,-0.0645,0.2307000217,73.55,4.6,73.6937073297,133.27
2020-10-15 08:30:00,52.7805,1.5045000000000002,52.8019384161,0.29050000000000004,-0.0755,0.3001507954,52.49,1.58,52.5137743835,134.01,53.1905,1.5445,53.2129192067,0.29050000000000004,-0.0755,0.3001507954,52.9,1.62,52.92479948,133.84
2020-10-15 09:00:00,60.537,3.564,60.6418210891,0.517,-0.136,0.5345886269,60.02,3.7,60.1339371736,133.81,61.087,3.634,61.1949959147,0.517,-0.136,0.5345886269,60.57,3.77,60.6872128212,133.63
2020-10-15 09:30:00,71.9045,6.0935,72.1622329373,0.6245,-0.1365,0.6392436938,71.28,6.23,71.5517386232,133.23,72.4645,6.1635,72.7261472409,0.6245,-0.1365,0.6392436938,71.84,6.3,72.1157098003,133.05
2020-10-15 10:00:00,67.6725,5.9735,67.9356309936,0.9425,-0.2165,0.967046276,66.73,6.19,67.0164830471,133.55,68.1625,6.0435,68.4298933106,0.9425,-0.2165,0.967046276,67.22,6.26,67.5108583859,133.38
2020-10-15 10:30:00,62.2075,5.9165,62.4882231184,1.4575,-0.3335,1.4951683852,60.75,6.25,61.0706558013,134.11,62.6775,5.9865,62.9627444486,1.4575,-0.3335,1.4951683852,61.22,6.32,61.5453556331,133.94
2020-10-15 11:00:00,57.882,6.047,58.1970113752,1.3820000000000001,-0.313,1.4170014114,56.5,6.36,56.8568342418,134.11,58.312,6.117,58.6319625546,1.3820000000000001,-0.313,1.4170014114,56.93,6.43,57.2919697689,133.94
2020-10-15 11:30:00,56.9065,6.074,57.2297406796,1.7065000000000001,-0.386,1.7496108853,55.2,6.46,55.5767181471,134.2,57.3365,6.144,57.6647463209,1.7065000000000001,-0.386,1.7496108853,55.63,6.53,56.0119433692,134.03
2020-10-15 12:00:00,56.1865,6.0885,56.5154192632,1.8765,-0.42150000000000004,1.9232562232000001,54.31,6.51,54.6987769516,134.15,56.6165,6.1685,56.9515448825,1.8765,-0.42150000000000004,1.9232562232000001,54.74,6.59,55.1352491606,133.98
2020-10-15 12:30:00,53.7545,5.809,54.0674648125,1.8545,-0.431,1.9039252217,51.9,6.24,52.2737754519,134.26,54.1445,5.879,54.4627351613,1.8545,-0.431,1.9039252217,52.29,6.31,52.669347822,134.09
2020-10-15 13:00:00,52.41,6.11,52.7649523832,1.75,-0.39,1.792930562,50.66,6.5,51.0752934402,134.41,52.81,6.18,53.1703723891,1.75,-0.39,1.792930562,51.06,6.57,51.4809527884,134.24
2020-10-15 13:30:00,51.6825,5.5485,51.9794830534,1.7725,-0.3815,1.8130908692,49.91,5.93,50.2610485366,134.92,52.0725,5.6185,52.3747343525,1.7725,-0.3815,1.8130908692,50.3,6.0,50.656588909999996,134.75
2020-10-15 14:00:00,50.668,4.452,50.8632138977,1.198,-0.268,1.2276106875,49.47,4.72,49.694660679,135.2,51.048,4.522,51.2478954495,1.198,-0.268,1.2276106875,49.85,4.79,50.0796026342,135.02
2020-10-15 14:30:00,52.0395,3.925,52.1873086607,1.4695,-0.365,1.5141516602,50.57,4.29,50.7516403676,135.38,52.4495,3.985,52.6006680114,1.4695,-0.365,1.5141516602,50.98,4.35,51.1652509033,135.21
2020-10-15 15:00:00,53.755,3.8665000000000003,53.8938757861,1.145,-0.3135,1.1871424725,52.61,4.18,52.7757946411,135.04,54.165,3.9265,54.3071323792,1.145,-0.3135,1.1871424725,53.02,4.24,53.1892658344,134.86
2020-10-15 15:30:00,54.3605,4.047,54.5109362353,1.4905,-0.343,1.5294571749,52.87,4.39,53.0519462414,135.57,54.8005,4.107,54.9541831824,1.4905,-0.343,1.5294571749,53.31,4.45,53.4954072795,135.4
2020-10-15 16:00:00,58.707,3.831,58.8318656002,1.087,-0.23900000000000002,1.1129645098,57.62,4.07,57.7635637751,135.33,59.177,3.8810000000000002,59.3041270908,1.087,-0.23900000000000002,1.1129645098,58.09,4.12,58.2359210453,135.16
2020-10-15 16:30:00,62.706,2.954,62.7755410331,0.726,-0.166,0.7447361949,61.98,3.12,62.0584788728,135.04,63.216,3.014,63.2878096635,0.726,-0.166,0.7447361949,62.49,3.18,62.5708598311,134.87
2020-10-15 17:00:00,67.4855,2.857,67.5459485036,0.8255,-0.14300000000000002,0.8377942767000001,66.66,3.0,66.7274726031,134.44,68.0255,2.917,68.0880131833,0.8255,-0.14300000000000002,0.8377942767000001,67.2,3.06,67.2696335652,134.28
2020-10-15 17:30:00,70.8295,2.223,70.8643760944,0.3895,-0.037,0.3912534345,70.44,2.26,70.4762456435,134.24,71.3295,2.253,71.3650725443,0.3895,-0.037,0.3912534345,70.94,2.29,70.9769518929,134.08
2020-10-15 18:00:00,54.9195,-0.9085000000000001,54.9270138684,0.2495,0.0015,0.249504509,54.67,-0.91,54.677573099,134.62,55.3495,-0.8885000000000001,55.356630881,0.2495,0.0015,0.249504509,55.1,-0.89,55.1071873715,134.46
2020-10-15 18:30:00,53.5595,-0.0085,53.5595006745,0.4395,-0.0685,0.44480613750000003,53.12,0.06,53.1200338855,134.62,53.9995,0.0115,53.9995012245,0.4395,-0.0685,0.44480613750000003,53.56,0.08,53.560059746,134.46
2020-10-15 19:00:00,56.908500000000004,0.8155,56.9143427661,0.7685000000000001,-0.1945,0.7927310389000001,56.14,1.01,56.1490845874,134.14,57.3685,0.8555,57.3748784095,0.7685000000000001,-0.1945,0.7927310389000001,56.6,1.05,56.6097385615,133.97
2020-10-15 19:30:00,57.2545,1.2265,57.2676354715,0.5545,-0.12350000000000001,0.5680867011,56.7,1.35,56.7160691515,133.9,57.7145,1.2665,57.7283945082,0.5545,-0.12350000000000001,0.5680867011,57.16,1.3900000000000001,57.1768983069,133.74
2020-10-15 20:00:00,72.6545,2.0915,72.6845976979,0.47450000000000003,-0.0985,0.4846158272,72.18,2.19,72.2132155495,133.35,73.2945,2.1315,73.3254868548,0.47450000000000003,-0.0985,0.4846158272,72.82,2.23,72.8541371509,133.18
2020-10-15 20:30:00,76.5955,1.085,76.6031843023,0.9055000000000001,-0.255,0.9407206015,75.69,1.34,75.7018606112,133.4,77.2055,1.115,77.213550982,0.9055000000000001,-0.255,0.9407206015,76.3,1.37,76.3122984846,133.23
2020-10-15 21:00:00,74.1715,0.21250000000000002,74.1718044037,0.7315,-0.1575,0.7482636567000001,73.44,0.37,73.4409320475,133.56,74.7415,0.2525,74.7419265105,0.7315,-0.1575,0.7482636567000001,74.01,0.41000000000000003,74.0111356486,133.4
2020-10-15 21:30:00,70.694,-0.8125,70.6986689567,0.844,-0.1925,0.865674448,69.85,-0.62,69.8527515564,133.76,71.224,-0.8025,71.2285208484,0.844,-0.1925,0.865674448,70.38,-0.61,70.382643457,133.58
2020-10-15 22:00:00,66.2255,-2.14,66.2600667842,0.5455,-0.09,0.5528745337000001,65.68,-2.05,65.7119844473,133.8,66.7355,-2.14,66.7698027573,0.5455,-0.09,0.5528745337000001,66.19,-2.05,66.2217381228,133.63
2020-10-15 22:30:00,62.456,-3.0355,62.5297225026,0.34600000000000003,-0.035500000000000004,0.3478164027,62.11,-3.0,62.1824098922,134.24,62.926,-3.0455,62.999655128,0.34600000000000003,-0.035500000000000004,0.3478164027,62.58,-3.01,62.6523463248,134.07
2020-10-15 23:00:00,57.9875,-4.074,58.1304363673,0.4675,-0.064,0.47186041370000004,57.52,-4.01,57.659608913,134.69,58.4175,-4.084,58.5600833525,0.4675,-0.064,0.47186041370000004,57.95,-4.02,58.0892666506,134.51
2020-10-15 23:30:00,53.944,-5.305,54.2042264127,0.354,-0.025,0.3548816704,53.59,-5.28,53.8494800346,136.39,54.354,-5.325,54.6142192199,0.354,-0.025,0.3548816704,54.0,-5.3,54.2594692197,136.21
2020-10-16 00:00:00,51.0975,-5.7525,51.4202855155,0.1575,0.0175,0.1584692399,50.94,-5.77,51.2657439232,136.04,51.4975,-5.7725,51.8200179709,0.1575,0.0175,0.1584692399,51.34,-5.79,51.6654594483,135.86
2020-10-16 00:30:00,49.091,-6.2105,49.4822856308,0.641,-0.1405,0.6562173801,48.45,-6.07,48.8287558719,135.96,49.471,-6.2305,49.8617987166,0.641,-0.1405,0.6562173801,48.83,-6.09,49.2083021451,135.78
2020-10-16 01:00:00,48.2195,-6.301,48.629443563,0.6595000000000001,-0.131,0.6723847485000001,47.56,-6.17,47.9585498113,135.92,48.5895,-6.321,48.9989239805,0.6595000000000001,-0.131,0.6723847485000001,47.93,-6.19,48.3280560337,135.74
2020-10-16 01:30:00,48.8355,-6.225,49.2306478248,0.6355000000000001,0.035,0.6364630783,48.2,-6.26,48.6048104615,135.92,49.2155,-6.245,49.610134703,0.6355000000000001,0.035,0.6364630783,48.58,-6.28,48.9842301154,135.74
2020-10-16 02:00:00,50.19,-5.984,50.5454682044,0.61,0.08600000000000001,0.6160324667,49.58,-6.07,49.9501881878,135.89,50.59,-6.014,50.9462098296,0.61,0.08600000000000001,0.6160324667,49.98,-6.1,50.3508728822,135.74
2020-10-16 02:30:00,49.839,-6.254,50.229856032,0.6890000000000001,-0.024,0.6894178704,49.15,-6.23,49.5432679584,136.02,50.219,-6.274,50.6093967263,0.6890000000000001,-0.024,0.6894178704,49.53,-6.25,49.922774362,135.84
2020-10-16 03:00:00,49.0795,-6.5455,49.5140474058,0.8095,-0.1155,0.817698294,48.27,-6.43,48.6963838493,136.3,49.4695,-6.5655,49.9032786548,0.8095,-0.1155,0.817698294,48.66,-6.45,49.0856200939,136.12
2020-10-16 03:30:00,48.728,-6.501,49.1597496434,0.678,0.059000000000000004,0.6805622675,48.05,-6.5600000000000005,48.495732802,136.44,49.108,-6.531,49.5403837793,0.678,0.059000000000000004,0.6805622675,48.43,-6.59,48.8763030517,136.26
2020-10-16 04:00:00,48.293,-6.5875,48.7402195856,0.683,-0.0475,0.684649728,47.61,-6.54,48.0570879268,136.53,48.673,-6.6075,49.1194461008,0.683,-0.0475,0.684649728,47.99,-6.5600000000000005,48.4362849525,136.36
2020-10-16 04:30:00,47.92,-6.6705,48.3820418156,0.65,0.1895,0.6770600047,47.27,-6.86,47.7651808329,136.44,48.28,-6.7105,48.7441197505,0.65,0.1895,0.6770600047,47.63,-6.9,48.1271950149,136.27
2020-10-16 05:00:00,48.374,-6.2015,48.769893154,0.654,0.28850000000000003,0.7148064423,47.72,-6.49,48.1593033587,136.35,48.754,-6.2215,49.1493598966,0.654,0.28850000000000003,0.7148064423,48.1,-6.51,48.5385424173,136.17
2020-10-16 05:30:00,49.646,-5.833,49.9874904851,0.616,0.28700000000000003,0.6795770744,49.03,-6.12,49.4104776338,136.31,50.046,-5.853,50.387098795200004,0.616,0.28700000000000003,0.6795770744,49.43,-6.14,49.8098835574,136.14
2020-10-16 06:00:00,51.6975,-5.369,51.9755487441,0.5675,0.301,0.6423840362000001,51.13,-5.67,51.443423292,136.07,52.1275,-5.379,52.4042927369,0.5675,0.301,0.6423840362000001,51.56,-5.68,51.8719191856,135.89
2020-10-16 06:30:00,58.2765,-2.883,58.3477689483,0.7165,0.107,0.7244454776,57.56,-2.99,57.637606647,134.16,58.7565,-2.873,58.8266982012,0.7165,0.107,0.7244454776,58.04,-2.98,58.1164520596,133.98
2020-10-16 07:00:00,64.217,-0.7765000000000001,64.2216944751,0.657,0.21350000000000002,0.69081926,63.56,-0.99,63.5677095702,134.37,64.737,-0.7465,64.7413039045,0.657,0.21350000000000002,0.69081926,64.08,-0.96,64.0871906078,134.2
2020-10-16 07:30:00,70.8575,1.5655000000000001,70.8747916858,1.2075,0.14550000000000002,1.216234558,69.65,1.42,69.6644737294,133.92,71.3375,1.5955,71.3553398597,1.2075,0.14550000000000002,1.216234558,70.13,1.45,70.1449884168,133.75
2020-10-16 08:00:00,60.057,1.7945,60.0838038014,11.987,0.5645,12.0002845487,48.07,1.23,48.0857338511,133.86,60.457,1.8345,60.4848265208,11.987,0.5645,12.0002845487,48.47,1.27,48.486635272,133.68
2020-10-16 08:30:00,74.933,3.9779999999999998,75.0385165965,6.913,-0.352,6.9219558652,68.02,4.33,68.1576796847,133.3,75.543,4.048,75.6513790555,6.913,-0.352,6.9219558652,68.63,4.4,68.77090155,133.13
2020-10-16 09:00:00,77.293,5.1105,77.4617651442,1.823,-0.3195,1.8507861168000002,75.47,5.43,75.6650897046,133.41,77.913,5.1905,78.0857020155,1.823,-0.3195,1.8507861168000002,76.09,5.51,76.2892403947,133.24
2020-10-16 09:30:00,66.3935,3.7725,66.5005909635,7.1735,0.6825,7.2058940112,59.22,3.09,59.3005607056,133.48,66.7735,3.8025,66.881681412,7.1735,0.6825,7.2058940112,59.6,3.12,59.6816085574,133.3
2020-10-16 10:00:00,61.0925,3.2525,61.1790185644,9.1925,0.8125,9.2283374722,51.9,2.44,51.9573247964,134.02,61.5125,3.2925,61.600553670400004,9.1925,0.8125,9.2283374722,52.32,2.48,52.3787437803,133.84
2020-10-16 10:30:00,58.5265,3.112,58.6091780035,10.0465,0.882,10.0851418557,48.48,2.23,48.5312610592,134.61,58.8965,3.152,58.9807834489,10.0465,0.882,10.0851418557,48.85,2.27,48.9027136261,134.44
2020-10-16 11:00:00,65.2935,3.6715,65.3966440615,6.6735,0.2315,6.6775140958,58.62,3.44,58.7208480865,134.39,65.8235,3.7315,65.9291835571,6.6735,0.2315,6.6775140958,59.15,3.5,59.2534598146,134.22
2020-10-16 11:30:00,70.3015,4.2205,70.4280733976,4.2515,-0.41950000000000004,4.2721461234,66.05,4.64,66.2127789781,134.39,70.8215,4.2805,70.9507402534,4.2515,-0.41950000000000004,4.2721461234,66.57,4.7,66.7357093317,134.22
2020-10-16 12:00:00,70.7925,4.4615,70.9329474821,4.0125,-0.4985,4.0433474375,66.78,4.96,66.9639455229,134.1,71.3325,4.5215,71.4756568245,4.0125,-0.4985,4.0433474375,67.32,5.02,67.506909276,133.93
2020-10-16 12:30:00,70.915,3.7995,71.0167122954,3.755,-0.6405000000000001,3.8092342078,67.16,4.44,67.3066059165,134.06,71.435,3.8595,71.5391848238,3.755,-0.6405000000000001,3.8092342078,67.68,4.5,67.8294360879,133.89
2020-10-16 13:00:00,69.9185,3.4755000000000003,70.0048265657,3.9585,-0.8145,4.0414270376,65.96,4.29,66.0993623267,134.34,70.4285,3.5255,70.5166842846,3.9585,-0.8145,4.0414270376,66.47,4.34,66.6115342865,134.17
2020-10-16 13:30:00,68.441,2.7065,68.494493379,4.771,-1.1835,4.9155989716,63.67,3.89,63.7887215736,134.7,68.951,2.7665,69.0064774007,4.771,-1.1835,4.9155989716,64.18,3.95,64.3014377755,134.53
2020-10-16 14:00:00,69.429,2.653,69.4796693285,3.169,-0.747,3.2558516551,66.26,3.4,66.3471747703,135.44,69.959,2.7030000000000003,70.0111983186,3.169,-0.747,3.2558516551,66.79,3.45,66.8790445506,135.27
2020-10-16 14:30:00,68.3605,2.1315,68.3937223179,3.3705,-0.7785000000000001,3.4592387168,64.99,2.91,65.055116632,135.92,68.8605,2.1815,68.8950462842,3.3705,-0.7785000000000001,3.4592387168,65.49,2.96,65.5568585275,135.74
2020-10-16 15:00:00,69.261,1.469,69.2765767197,2.621,-0.631,2.6958861252,66.64,2.1,66.6730800248,136.25,69.791,1.509,69.8073116658,2.621,-0.631,2.6958861252,67.17,2.14,67.2040809773,136.08
2020-10-16 15:30:00,70.6605,1.2765,70.6720292089,2.2105,-0.5835,2.2862157597,68.45,1.8599999999999999,68.4752663376,136.2,71.2105,1.3065,71.2224841781,2.2105,-0.5835,2.2862157597,69.0,1.8900000000000001,69.0258799292,136.02
2020-10-16 16:00:00,73.11,1.465,73.1246765805,1.8,-0.295,1.824013432,71.31,1.76,71.3317159474,135.67,73.69,1.5150000000000001,73.7055718721,1.8,-0.295,1.824013432,71.89,1.81,71.9127818958,135.5
2020-10-16 16:30:00,74.3045,1.2175,74.3144738695,2.2545,-0.4325,2.2956102674,72.05,1.65,72.0688906533,135.72,74.8545,1.2575,74.8650617879,2.2545,-0.4325,2.2956102674,72.6,1.69,72.6196674462,135.55
2020-10-16 17:00:00,74.8835,1.288,74.8945760136,7.4135,-0.862,7.4634460037,67.47,2.15,67.5042472738,135.26,75.3535,1.328,75.3652011624,7.4135,-0.862,7.4634460037,67.94,2.19,67.9752874212,135.09
2020-10-16 17:30:00,63.422,-0.20700000000000002,63.4223378077,12.972,0.233,12.9740923767,50.45,-0.44,50.4519186949,135.54,63.832,-0.177,63.8322454015,12.972,0.233,12.9740923767,50.86,-0.41000000000000003,50.8616525489,135.37
2020-10-16 18:00:00,64.464,-0.5465,64.4663164626,12.234,0.42350000000000004,12.2413278794,52.23,-0.97,52.239006499,135.19,64.884,-0.5465,64.8863014684,12.234,0.42350000000000004,12.2413278794,52.65,-0.97,52.6589346645,135.01
2020-10-16 18:30:00,66.41,-0.2695,66.4105468299,13.04,0.5805,13.0529146266,53.37,-0.85,53.3767683548,134.83,66.85,-0.2495,66.8504655949,13.04,0.5805,13.0529146266,53.81,-0.8300000000000001,53.8164008458,134.66
2020-10-16 19:00:00,68.1815,-0.035,68.1815089834,13.5115,0.535,13.5220877549,54.67,-0.5700000000000001,54.6729713844,134.64,68.6215,-0.015,68.6215016394,13.5115,0.535,13.5220877549,55.11,-0.55,55.1127444426,134.47
2020-10-16 19:30:00,66.157,-0.905,66.1631897206,13.987,0.715,14.0052630821,52.17,-1.62,52.1951463261,134.18,66.557,-0.895,66.5630173144,13.987,0.715,14.0052630821,52.57,-1.6099999999999999,52.5946480167,134.0
2020-10-16 20:00:00,66.582,-2.138,66.6163175806,6.522,0.642,6.5535218013000005,60.06,-2.7800000000000002,60.1243045698,132.73,67.142,-2.128,67.1757139746,6.522,0.642,6.5535218013000005,60.62,-2.77,60.6832538679,132.55
2020-10-16 20:30:00,72.058,-1.9795,72.0851842215,0.988,-0.2195,1.0120890524,71.07,-1.76,71.0917892587,132.44,72.608,-1.9795,72.6349783799,0.988,-0.2195,1.0120890524,71.62,-1.76,71.6416219805,132.26
2020-10-16 21:00:00,68.892,-3.013,68.9578554843,0.992,-0.183,1.0087383209,67.9,-2.83,67.9589501096,132.64,69.422,-3.013,69.4873531875,0.992,-0.183,1.0087383209,68.43,-2.83,68.4884939242,132.47
2020-10-16 21:30:00,65.5555,-4.358,65.7001959225,1.1455,-0.23800000000000002,1.1699633541,64.41,-4.12,64.5416338498,133.1,66.0555,-4.388,66.2010847664,1.1455,-0.23800000000000002,1.1699633541,64.91,-4.15,65.0425291636,132.93
2020-10-16 22:00:00,62.0105,-5.502,62.2541092158,0.9505,-0.192,0.96969802,61.06,-5.31,61.2904535797,134.0,62.4805,-5.522,62.7240413578,0.9505,-0.192,0.96969802,61.53,-5.33,61.7604226022,133.82
2020-10-16 22:30:00,59.1035,-6.1895,59.4267079898,0.9335,-0.20950000000000002,0.9567196559000001,58.17,-5.98,58.4765705219,133.89,59.5435,-6.2195,59.8674416733,0.9335,-0.20950000000000002,0.9567196559000001,58.61,-6.01,58.9173336124,133.72
2020-10-16 23:00:00,55.4915,-6.862,55.9141629308,0.8515,-0.232,0.8825396592,54.64,-6.63,55.0407712519,134.29,55.9115,-6.892,56.3346740139,0.8515,-0.232,0.8825396592,55.06,-6.66,55.4613306728,134.12
2020-10-16 23:30:00,51.414,-7.914,52.0195231812,1.074,-0.28400000000000003,1.1109149382,50.34,-7.63,50.9149535991,134.87,51.804,-7.954,52.4110726088,1.074,-0.28400000000000003,1.1109149382,50.73,-7.67,51.3065473405,134.69
2020-10-17 00:00:00,48.1355,-8.4665,48.8744103033,1.1655,-0.2265,1.1873047208,46.97,-8.24,47.6872991477,135.36,48.4855,-8.5065,49.2260525789,1.1655,-0.2265,1.1873047208,47.32,-8.28,48.0389508628,135.18
2020-10-17 00:30:00,46.8665,-9.131,47.7477118117,2.4265,-0.441,2.4662488216,44.44,-8.69,45.2816706847,135.81,47.2065,-9.171,48.0890931839,2.4265,-0.441,2.4662488216,44.78,-8.73,45.6230347522,135.63
2020-10-17 01:00:00,45.709,-9.2155,46.6287263524,2.509,-0.42550000000000004,2.5448244046,43.2,-8.79,44.0851913912,136.06,46.049,-9.2655,46.9719053398,2.509,-0.42550000000000004,2.5448244046,43.54,-8.84,44.4283378037,135.88
2020-10-17 01:30:00,45.652,-9.2925,46.5881493542,2.142,-0.3325,2.1676531664,43.51,-8.96,44.4229861671,136.06,46.002,-9.3425,46.9410940462,2.142,-0.3325,2.1676531664,43.86,-9.01,44.7758830175,135.88
2020-10-17 02:00:00,46.9335,-9.1535,47.8177789582,1.9735,-0.41350000000000003,2.0163542595,44.96,-8.74,45.801628792,135.86,47.2835,-9.1935,48.168971491,1.9735,-0.41350000000000003,2.0163542595,45.31,-8.78,46.1528384826,135.69
2020-10-17 02:30:00,46.723,-9.1045,47.6017925004,1.853,-0.47450000000000003,1.9127883443,44.87,-8.63,45.6923822973,135.94,47.083,-9.1445,47.9628061028,1.853,-0.47450000000000003,1.9127883443,45.23,-8.67,46.0534667533,135.76
2020-10-17 03:00:00,45.7325,-9.355,46.6795199338,1.7225000000000001,-0.455,1.7815811096,44.01,-8.9,44.9008919733,136.13,46.0725,-9.405,47.0226464722,1.7225000000000001,-0.455,1.7815811096,44.35,-8.95,45.2440603837,135.96
2020-10-17 03:30:00,45.0505,-9.6855,46.0798921494,1.7205,-0.4555,1.7797754072,43.33,-9.23,44.3021647327,136.51,45.3805,-9.7355,46.4130341661,1.7205,-0.4555,1.7797754072,43.66,-9.28,44.6353447393,136.34
2020-10-17 04:00:00,44.488,-9.788,45.5520261679,1.748,-0.428,1.7996355187000002,42.74,-9.36,43.7529107603,136.69,44.818,-9.838,45.885066939,1.748,-0.428,1.7996355187000002,43.07,-9.41,44.0859728258,136.51
2020-10-17 04:30:00,43.826,-9.811,44.9107336502,2.246,-0.481,2.2969277307000002,41.58,-9.33,42.6139097009,136.79,44.156,-9.850999999999999,45.2415134252,2.246,-0.481,2.2969277307000002,41.91,-9.37,42.9446737093,136.61
2020-10-17 05:00:00,43.543,-10.072,44.6927067093,2.363,-0.562,2.4289118963,41.18,-9.51,42.2638438858,136.84,43.873,-10.122,45.0254929235,2.363,-0.562,2.4289118963,41.51,-9.56,42.5966395388,136.66
2020-10-17 05:30:00,43.679,-10.123,44.8367056105,2.379,-0.483,2.4275357876,41.3,-9.64,42.410135581,136.72,43.999,-10.183,45.1619916523,2.379,-0.483,2.4275357876,41.62,-9.7,42.735399846,136.55
2020-10-17 06:00:00,44.842,-9.959,45.9345909419,2.602,-0.509,2.6513175970000002,42.24,-9.45,43.2841784027,136.8,45.182,-9.999,46.2751890866,2.602,-0.509,2.6513175970000002,42.58,-9.49,43.6247234948,136.62
2020-10-17 06:30:00,48.4,-8.8355,49.1998583357,2.73,-0.4955,2.7746027193,45.67,-8.34,46.4252571345,136.23,48.77,-8.8755,49.5710338832,2.73,-0.4955,2.7746027193,46.04,-8.38,46.7964314879,136.05
2020-10-17 07:00:00,51.1125,-8.1275,51.7546511195,2.7725,-0.48750000000000004,2.8150333035,48.34,-7.64,48.9400163465,135.72,51.5025,-8.1575,52.1445329109,2.7725,-0.48750000000000004,2.8150333035,48.73,-7.67,49.3299280356,135.54
2020-10-17 07:30:00,55.027,-6.7055,55.4340550497,2.627,-0.4355,2.6628535915000002,52.4,-6.27,52.7737898961,135.24,55.457,-6.7155000000000005,55.8621230285,2.627,-0.4355,2.6628535915000002,52.83,-6.28,53.2019482726,135.06
2020-10-17 08:00:00,58.0625,-5.8785,58.3593237495,2.3925,-0.2585,2.4064244222,55.67,-5.62,55.9529561328,134.86,58.5225,-5.8885000000000005,58.8180026735,2.3925,-0.2585,2.4064244222,56.13,-5.63,56.4116459607,134.69
2020-10-17 08:30:00,61.758,-4.798,61.9440987343,2.638,-0.318,2.6570976647,59.12,-4.48,59.2894999136,134.18,62.238,-4.808,62.4234371691,2.638,-0.318,2.6570976647,59.6,-4.49,59.7688890645,134.02
2020-10-17 09:00:00,64.452,-3.741,64.5604785066,2.952,-0.631,3.0186859724,61.5,-3.11,61.5785847515,134.03,64.942,-3.731,65.049087042,2.952,-0.631,3.0186859724,61.99,-3.1,62.0674641016,133.86
2020-10-17 09:30:00,66.9165,-3.029,66.9850193196,3.2065,-0.639,3.2695509248,63.71,-2.39,63.7548131516,133.65,67.4265,-3.029,67.4945015779,3.2065,-0.639,3.2695509248,64.22,-2.39,64.2644575174,133.48
2020-10-17 10:00:00,68.2575,-2.6585,68.3092521442,3.9475,-0.8685,4.0419114909,64.31,-1.79,64.3349065438,133.81,68.7575,-2.6385,68.8081062703,3.9475,-0.8685,4.0419114909,64.81,-1.77,64.834165376,133.64
2020-10-17 10:30:00,68.578,-2.553,68.625504683,4.298,-0.793,4.3705437877,64.28,-1.76,64.3040900721,134.73,69.098,-2.543,69.144778928,4.298,-0.793,4.3705437877,64.8,-1.75,64.8236260942,134.56
2020-10-17 11:00:00,68.078,-2.5805,68.1268894362,4.338,-0.9005000000000001,4.4304790091,63.74,-1.6800000000000002,63.7621360997,0.003,68.568,-2.5705,68.6161649631,4.338,-0.9005000000000001,4.4304790091,64.23,-1.67,64.2517065921,0.003
2020-10-17 11:30:00,67.515,-2.8355,67.5745165373,4.545,-0.8555,4.6248140773,62.97,-1.98,63.0011214186,134.98,68.015,-2.8255,68.073663595,4.545,-0.8555,4.6248140773,63.47,-1.97,63.5005653518,134.8
2020-10-17 12:00:00,66.2415,-3.2805,66.3226809056,4.6415,-1.1305,4.7771908587,61.6,-2.15,61.6375088724,135.38,66.7315,-3.2705,66.8115952698,4.6415,-1.1305,4.7771908587,62.09,-2.14,62.1268677788,135.21
2020-10-17 12:30:00,65.756,-3.662,65.8578907953,5.236,-1.142,5.3590913409,60.52,-2.52,60.5724425791,135.33,66.226,-3.652,66.3266174322,5.236,-1.142,5.3590913409,60.99,-2.51,61.0416267804,135.16
2020-10-17 13:00:00,65.6145,-4.0,65.7363112005,5.8545,-1.06,5.9496865674,59.76,-2.94,59.832275571,135.84,66.0745,-4.01,66.1960697493,5.8545,-1.06,5.9496865674,60.22,-2.95,60.2922125983,135.66
2020-10-17 13:30:00,64.6365,-4.375,64.784394396,6.0765,-1.115,6.1779508941,58.56,-3.26,58.6506709254,135.99,65.1065,-4.375,65.253329166,6.0765,-1.115,6.1779508941,59.03,-3.26,59.1199501015,135.82
2020-10-17 14:00:00,62.9235,-5.176,63.1360263895,6.6035,-1.506,6.7730530966,56.32,-3.67,56.4394480838,136.78,63.3435,-5.186,63.5554371258,6.6035,-1.506,6.7730530966,56.74,-3.68,56.8592120944,136.61
2020-10-17 14:30:00,60.928,-5.8,61.203440949,7.978,-1.8,8.1785380112,52.95,-4.0,53.100870991,136.98,61.338,-5.8100000000000005,61.612550215,7.978,-1.8,8.1785380112,53.36,-4.01,53.5104634628,136.81
2020-10-17 15:00:00,61.0715,-5.7905,61.3453991959,9.4415,-2.0105,9.6531876859,51.63,-3.7800000000000002,51.7681881081,136.28,61.4915,-5.7905,61.7635366742,9.4415,-2.0105,9.6531876859,52.05,-3.7800000000000002,52.1870759863,136.12
2020-10-17 15:30:00,62.028,-5.6625,62.2859269037,5.978,-1.3225,6.1225395262,56.05,-4.34,56.2177738798,135.49,62.488,-5.6725,62.7449392401,5.978,-1.3225,6.1225395262,56.51,-4.35,56.6771788289,135.32
2020-10-17 16:00:00,63.2185,-5.2825,63.4388173637,4.4085,-0.5425,4.4417539891,58.81,-4.74,59.0007093178,135.34,63.6985,-5.2925,63.9179901006,4.4085,-0.5425,4.4417539891,59.29,-4.75,59.4799680565,135.17
2020-10-17 16:30:00,65.2135,-4.6675,65.3803191985,3.7835,-0.0975,3.7847560688,61.43,-4.57,61.5997548696,134.99,65.7035,-4.6875,65.8704984686,3.7835,-0.0975,3.7847560688,61.92,-4.59,62.0898904815,134.82
2020-10-17 17:00:00,67.115,-4.05,67.2370859348,3.645,-0.11,3.6466594302,63.47,-3.94,63.5921732606,134.44,67.625,-4.05,67.7461668657,3.645,-0.11,3.6466594302,63.98,-3.94,64.1012012368,134.27
2020-10-17 17:30:00,69.1075,-3.9105,69.2180508719,3.4475,0.1595,3.4511876941,65.66,-4.07,65.7860205515,133.86,69.5975,-3.9205,69.7078354742,3.4475,0.1595,3.4511876941,66.15,-4.08,66.275703693,133.69
2020-10-17 18:00:00,71.937,-3.221,72.0090744976,17.557,3.049,17.8197825464,54.38,-6.27,54.7402712818,133.98,72.327,-3.261,72.4004768631,17.557,3.049,17.8197825464,54.77,-6.31,55.1322863665,133.81
2020-10-17 18:30:00,75.2865,-1.3875,75.2992844488,29.8565,4.3025,30.1649150256,45.43,-5.69,45.7849429398,133.9,75.6565,-1.4075,75.6695913065,29.8565,4.3025,30.1649150256,45.8,-5.71,46.154567488,133.73
2020-10-17 19:00:00,78.2985,-0.9305,78.3040288395,29.9485,4.1795,30.2387313309,48.35,-5.11,48.6192821831,133.5,78.6985,-0.9405,78.7041196031,29.9485,4.1795,30.2387313309,48.75,-5.12,49.0181282792,133.33
2020-10-17 19:30:00,76.6435,-3.225,76.711320659,10.5135,0.735,10.5391606521,66.13,-3.96,66.2484603595,133.61,77.2235,-3.235,77.291229627,10.5135,0.735,10.5391606521,66.71,-3.9699999999999998,66.8280255581,133.44
2020-10-17 20:00:00,73.5035,-4.5215,73.6424366415,6.7735,-0.2615,6.7785458986,66.73,-4.26,66.8658395595,133.61,74.0235,-4.5415,74.1626845152,6.7735,-0.2615,6.7785458986,67.25,-4.28,67.3860586472,133.44
2020-10-17 20:30:00,69.563,-5.5375,69.783055789,2.213,0.10250000000000001,2.2153724856,67.35,-5.64,67.5857388803,133.69,70.093,-5.5575,70.3129750135,2.213,0.10250000000000001,2.2153724856,67.88,-5.66,68.1155635666,133.51
2020-10-17 21:00:00,66.2235,-6.3635,66.5285358662,1.7135,0.3765,1.7543758149,64.51,-6.74,64.8611416797,133.81,66.7135,-6.3935,67.0191608758,1.7135,0.3765,1.7543758149,65.0,-6.77,65.3516097736,133.63
2020-10-17 21:30:00,63.9535,-7.0785,64.3440387643,1.4735,0.4415,1.538221213,62.48,-7.52,62.9309208577,134.31,64.4335,-7.1185,64.8255271055,1.4735,0.4415,1.538221213,62.96,-7.5600000000000005,63.4122637981,134.14
