Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-17 22:00:00,61.344,-7.7795000000000005,61.8353212675,1.304,0.41050000000000003,1.3670867749,60.04,-8.19,60.5960204964,134.62,61.814,-7.8195,62.3066222504,1.304,0.41050000000000003,1.3670867749,60.51,-8.23,61.067118812,134.45
2020-10-17 22:30:00,58.2065,-8.482,58.8212628753,1.2165,0.40800000000000003,1.2830963525999999,56.99,-8.89,57.6792180946,134.69,58.6365,-8.532,59.2539800878,1.2165,0.40800000000000003,1.2830963525999999,57.42,-8.94,58.1117888212,134.52
2020-10-17 23:00:00,54.5735,-9.2755,55.3561360872,1.1435,0.3945,1.2096373423,53.43,-9.67,54.2980091716,135.37,54.9835,-9.3255,55.7687208254,1.1435,0.3945,1.2096373423,53.84,-9.72,54.7103646488,135.19
2020-10-17 23:30:00,51.202,-9.9575,52.1612558347,1.202,0.42250000000000004,1.2740919315,50.0,-10.38,51.0660787608,136.1,51.582,-10.0075,52.5438177167,1.202,0.42250000000000004,1.2740919315,50.38,-10.43,51.4483167849,135.93
2020-10-18 00:00:00,48.2805,-10.3655,49.380666971,1.1405,0.4545,1.227725743,47.14,-10.82,48.3658143734,136.82,48.6405,-10.4255,49.745243898300004,1.1405,0.4545,1.227725743,47.5,-10.88,48.730117997,136.64
2020-10-18 00:30:00,45.722,-10.67,46.9505078141,1.102,0.49,1.206028192,44.62,-11.16,45.9944561877,136.77,46.042,-10.73,47.2757724844,1.102,0.49,1.206028192,44.94,-11.22,46.3194559554,136.6
2020-10-18 01:00:00,44.3565,-10.6315,45.6128039535,1.0765,0.48850000000000005,1.1821524859,43.28,-11.12,44.6857113628,136.4,44.7065,-10.6915,45.9671547357,1.0765,0.48850000000000005,1.1821524859,43.63,-11.18,45.0396414284,136.22
2020-10-18 01:30:00,44.3095,-10.7705,45.5997309257,1.0795,0.4995,1.1894622735,43.23,-11.27,44.674890039,136.4,44.6495,-10.8305,45.9442877897,1.0795,0.4995,1.1894622735,43.57,-11.33,45.019038195,136.22
2020-10-18 02:00:00,45.2395,-10.6175,46.4687385938,1.0495,0.41250000000000003,1.1276553108,44.19,-11.03,45.5457681898,136.18,45.5795,-10.6775,46.8134577499,1.0495,0.41250000000000003,1.1276553108,44.53,-11.09,45.8901841356,136.0
2020-10-18 02:30:00,44.9445,-10.833,46.2316122285,1.0345,0.467,1.1350238984,43.91,-11.3,45.3406892316,136.74,45.2845,-10.893,46.5762105506,1.0345,0.467,1.1350238984,44.25,-11.36,45.6849220203,136.56
2020-10-18 03:00:00,43.6845,-10.965,45.0396132893,1.0445,0.47500000000000003,1.1474342029,42.64,-11.44,44.1479693757,136.89,44.0145,-11.025,45.3742970772,1.0445,0.47500000000000003,1.1474342029,42.97,-11.5,44.4822537648,136.72
2020-10-18 03:30:00,43.11,-11.05,44.5036470416,1.16,0.44,1.2406449935000001,41.95,-11.49,43.4950870789,137.15,43.43,-11.11,44.8285288628,1.16,0.44,1.2406449935000001,42.27,-11.55,43.8195778163,136.97
2020-10-18 04:00:00,42.7655,-11.154,44.1961503555,1.1855,0.426,1.259716734,41.58,-11.58,43.162400304,136.92,42.9155,-11.164,44.3438274876,1.1855,0.426,1.259716734,41.73,-11.59,43.3095947799,136.74
2020-10-18 04:30:00,42.28,-10.999,43.6872567347,1.07,0.41100000000000003,1.1462203104,41.21,-11.41,42.7604045818,137.02,42.6,-11.059,44.0120606311,1.07,0.41100000000000003,1.1462203104,41.53,-11.47,43.084820993,136.84
2020-10-18 05:00:00,41.5715,-11.3475,43.0924049979,1.0415,0.4425,1.131604392,40.53,-11.79,42.210010661,137.14,41.8815,-11.4075,43.4072701111,1.0415,0.4425,1.131604392,40.84,-11.85,42.5244412074,136.96
2020-10-18 05:30:00,41.9365,-11.232,43.4146041817,1.0665,0.34800000000000003,1.1218405635,40.87,-11.58,42.4788570939,137.14,42.2565,-11.292,43.7392393195,1.0665,0.34800000000000003,1.1218405635,41.19,-11.64,42.8031038594,136.96
2020-10-18 06:00:00,42.855,-10.8035,44.1957762377,1.155,0.4465,1.2383001454,41.7,-11.25,43.1908844549,136.89,43.185,-10.8735,44.5328780481,1.155,0.4465,1.2383001454,42.03,-11.32,43.5277302418,136.71
2020-10-18 06:30:00,44.863,-10.514,46.0785521148,1.153,0.47600000000000003,1.2473912778,43.71,-10.99,45.0704359864,136.63,45.203,-10.574,46.4232774048,1.153,0.47600000000000003,1.2473912778,44.05,-11.05,45.4148103596,136.45
2020-10-18 07:00:00,47.043,-9.8145,48.0558868324,1.153,0.47550000000000003,1.2472005653,45.89,-10.29,47.029524769,136.29,47.403,-9.8545,48.4164804509,1.153,0.47550000000000003,1.2472005653,46.25,-10.33,47.3895705826,136.11
2020-10-18 07:30:00,49.8795,-8.9265,50.6719540032,1.1495,0.4035,1.2182620818,48.73,-9.33,49.6151368032,136.17,50.2495,-8.9765,51.04497823,1.1495,0.4035,1.2182620818,49.1,-9.38,49.9879425462,135.99
2020-10-18 08:00:00,52.2695,-8.2845,52.921957357,1.1595,0.5555,1.2856984483,51.11,-8.84,51.8688509609,135.74,52.6695,-8.3245,53.3232925699,1.1595,0.5555,1.2856984483,51.51,-8.88,52.2698239905,135.56
2020-10-18 08:30:00,56.126,-7.311,56.6001642842,1.336,0.47900000000000004,1.4192734057,54.79,-7.79,55.341017338,134.95,56.546,-7.351,57.0218143959,1.336,0.47900000000000004,1.4192734057,55.21,-7.83,55.7624694575,134.78
2020-10-18 09:00:00,59.671,-6.3155,60.0042813577,1.641,0.3945,1.6877533143,58.03,-6.71,58.4166500238,134.45,60.121,-6.3355,60.4538931852,1.641,0.3945,1.6877533143,58.48,-6.73,58.8659774403,134.27
2020-10-18 09:30:00,63.545,-5.37,63.7714977478,1.955,0.36,1.9878694625,61.59,-5.73,61.8559698008,134.38,64.035,-5.39,64.2614450896,1.955,0.36,1.9878694625,62.08,-5.75,62.3457207834,134.21
2020-10-18 10:00:00,66.71,-4.447,66.8580579212,2.5300000000000002,0.203,2.5381310053,64.18,-4.65,64.3482315219,134.19,67.2,-4.457,67.3476417479,2.5300000000000002,0.203,2.5381310053,64.67,-4.66,64.8376780892,134.02
2020-10-18 10:30:00,68.5425,-3.967,68.6572020639,2.8725,0.153,2.8765717877,65.67,-4.12,65.7991132159,134.01,69.0625,-3.977,69.1769140339,2.8725,0.153,2.8765717877,66.19,-4.13,66.3187228466,133.83
2020-10-18 11:00:00,69.9835,-3.5945,70.0757497463,3.1135,0.0655,3.1141888992,66.87,-3.66,66.9700866059,135.37,70.5035,-3.5945,70.5950702422,3.1135,0.0655,3.1141888992,67.39,-3.66,67.4893154507,135.2
2020-10-18 11:30:00,71.4895,-3.3890000000000002,71.5697836468,3.8895,-0.109,3.8910270174,67.6,-3.2800000000000002,67.6795271851,135.57,72.0095,-3.3890000000000002,72.0892045403,3.8895,-0.109,3.8910270174,68.12,-3.2800000000000002,68.1989208126,135.4
2020-10-18 12:00:00,71.773,-3.017,71.8363822725,12.043,1.173,12.0999908264,59.73,-4.19,59.8767818106,135.75,72.253,-3.027,72.3163794586,12.043,1.173,12.0999908264,60.21,-4.2,60.3563095293,135.58
2020-10-18 12:30:00,73.2985,-1.6895,73.3179685514,31.5985,3.9305,31.8420167782,41.7,-5.62,42.0770055969,136.02,73.6285,-1.6995,73.6481113981,31.5985,3.9305,31.8420167782,42.03,-5.63,42.4053982413,135.84
2020-10-18 13:00:00,73.543,-1.675,73.5620722519,32.203,3.605,32.4041545793,41.34,-5.28,41.6758203279,135.98,73.883,-1.705,73.9026705471,32.203,3.605,32.4041545793,41.68,-5.31,42.0168835113,135.81
2020-10-18 13:30:00,71.929,-2.7165,71.9802779465,27.239,3.9535,27.524412496,44.69,-6.67,45.1850085759,136.44,72.269,-2.7365,72.3207908782,27.239,3.9535,27.524412496,45.03,-6.69,45.524246287,136.25
2020-10-18 14:00:00,69.578,-3.482,69.6650730854,26.578,4.128,26.896662767,43.0,-7.61,43.6682046803,136.44,69.918,-3.5220000000000002,70.0066511697,26.578,4.128,26.896662767,43.34,-7.65,44.0099772779,136.25
2020-10-18 14:30:00,67.7645,-4.7765,67.9326314263,7.9445,1.0535,8.0140465746,59.82,-5.83,60.1034216996,136.16,68.2045,-4.8065,68.3736518149,7.9445,1.0535,8.0140465746,60.26,-5.86,60.5442581918,135.99
2020-10-18 15:00:00,67.294,-5.1155,67.4881528585,3.344,-0.2555,3.353746599,63.95,-4.86,64.1344065226,135.98,67.794,-5.1255,67.9874781577,3.344,-0.2555,3.353746599,64.45,-4.87,64.6337326788,135.8
2020-10-18 15:30:00,67.4895,-5.4265,67.7073076743,3.6595,-0.3765,3.6788167255,63.83,-5.05,64.0294572833,136.24,67.9795,-5.4465,68.1973370631,3.6595,-0.3765,3.6788167255,64.32,-5.07,64.5195110025,136.06
2020-10-18 16:00:00,67.7585,-5.264,67.9626663562,3.1885,-0.274,3.2002512792,64.57,-4.99,64.7625277456,136.1,68.2685,-5.284,68.4726861475,3.1885,-0.274,3.2002512792,65.08,-5.01,65.2725554885,135.93
2020-10-18 16:30:00,69.4795,-4.724,69.6399102257,2.7495000000000003,-0.094,2.7511063684,66.73,-4.63,66.8904313037,135.83,69.9895,-4.734,70.1494181462,2.7495000000000003,-0.094,2.7511063684,67.24,-4.64,67.3999050444,135.66
2020-10-18 17:00:00,71.3295,-4.2015,71.453132699,2.8195,-0.1115,2.8217038292,68.51,-4.09,68.6319765124,135.34,71.8795,-4.2115,72.0027725334,2.8195,-0.1115,2.8217038292,69.06,-4.1,69.1815987095,135.16
2020-10-18 17:30:00,72.9645,-3.9265,73.0700736451,8.8445,-0.3665,8.8520902899,64.12,-3.56,64.2187511557,134.86,73.4845,-3.9265,73.58932764,8.8445,-0.3665,8.8520902899,64.64,-3.56,64.7379579536,134.69
2020-10-18 18:00:00,75.306,-1.8439999999999999,75.3285734101,29.786,3.946,30.0462428932,45.52,-5.79,45.8867573489,135.09,75.656,-1.8639999999999999,75.678958978,29.786,3.946,30.0462428932,45.87,-5.8100000000000005,46.2364899187,134.92
2020-10-18 18:30:00,77.953,-1.5545,77.9684979928,29.773,3.8855,30.0254665118,48.18,-5.44,48.4861423502,134.98,78.333,-1.5745,78.3488221944,29.773,3.8855,30.0254665118,48.56,-5.46,48.8659922646,134.81
2020-10-18 19:00:00,79.0355,-1.249,79.0453683732,29.7455,3.831,29.9911875598,49.29,-5.08,49.5510897963,134.74,79.4255,-1.259,79.435477787,29.7455,3.831,29.9911875598,49.68,-5.09,49.9400690829,134.57
2020-10-18 19:30:00,77.079,-2.1025,77.1076698341,29.639,3.6575,29.8638180287,47.44,-5.76,47.7884002662,135.21,77.459,-2.1325,77.488349042,29.639,3.6575,29.8638180287,47.82,-5.79,48.1692484891,135.03
2020-10-18 20:00:00,73.2085,-4.5120000000000005,73.3474104263,14.0285,1.3980000000000001,14.097986248,59.18,-5.91,59.4743684288,135.18,73.6485,-4.532,73.7878077751,14.0285,1.3980000000000001,14.097986248,59.62,-5.93,59.9141827951,135.03
2020-10-18 20:30:00,70.5095,-5.2475,70.7044966498,1.5095,0.022500000000000003,1.5096676787,69.0,-5.27,69.2009602535,135.18,71.0495,-5.2575,71.2437559124,1.5095,0.022500000000000003,1.5096676787,69.54,-5.28,69.7401605963,134.99
2020-10-18 21:00:00,67.1095,-5.9845,67.3758059729,1.3195000000000001,0.0755,1.3216582387,65.79,-6.06,66.0685076266,133.99,67.6295,-6.0145,67.8964172877,1.3195000000000001,0.0755,1.3216582387,66.31,-6.09,66.5890696736,133.82
2020-10-18 21:30:00,64.6565,-6.299,64.9626076543,1.5065,-0.009000000000000001,1.5065268833,63.15,-6.29,63.4624818298,133.68,65.1465,-6.319,65.4522438366,1.5065,-0.009000000000000001,1.5065268833,63.64,-6.31,63.9520578246,133.51
2020-10-18 22:00:00,61.736,-7.1435,62.1479145929,1.326,0.026500000000000003,1.3262647737,60.41,-7.17,60.8340118684,134.63,62.206,-7.1835,62.6193988174,1.326,0.026500000000000003,1.3262647737,60.88,-7.21,61.3054524492,134.46
2020-10-18 22:30:00,58.7185,-7.6265,59.2117027664,1.6285,0.043500000000000004,1.6290808758000002,57.09,-7.67,57.6029252729,135.06,59.1685,-7.6565,59.6618251858,1.6285,0.043500000000000004,1.6290808758000002,57.54,-7.7,58.0529206845,134.89
2020-10-18 23:00:00,54.9325,-8.4205,55.5741340598,1.6625,0.0195,1.662614357,53.27,-8.44,53.9344648625,135.51,55.3425,-8.4605,55.9854656719,1.6625,0.0195,1.662614357,53.68,-8.48,54.3456787611,135.34
2020-10-18 23:30:00,51.541,-9.0405,52.3278637176,1.871,0.0395,1.8714169097000002,49.67,-9.08,50.4931213137,136.21,51.931,-9.0805,52.7189172997,1.871,0.0395,1.8714169097000002,50.06,-9.12,50.8839660404,136.03
2020-10-19 00:00:00,48.9065,-9.568,49.8336469291,1.9865,-0.108,1.9894336506,46.92,-9.46,47.8641619586,136.45,49.2765,-9.628,50.208284538,1.9865,-0.108,1.9894336506,47.29,-9.52,48.238724071,136.27
2020-10-19 00:30:00,46.905,-9.6655,47.8905096574,2.105,-0.0555,2.1057315237,44.8,-9.61,45.8191237367,136.52,47.255,-9.7055,48.241390478,2.105,-0.0555,2.1057315237,45.15,-9.65,46.1697411732,136.34
2020-10-19 01:00:00,45.8525,-9.6535,46.8576761961,1.5625,-0.1135,1.5666168964,44.29,-9.54,45.3058020567,137.06,46.1925,-9.7035,47.2006882206,1.5625,-0.1135,1.5666168964,44.63,-9.59,45.6487130158,136.89
2020-10-19 01:30:00,45.7165,-9.4645,46.685920067,1.4165,0.0455,1.417230574,44.3,-9.51,45.309271678100004,136.39,46.0565,-9.5045,47.0269785602,1.4165,0.0455,1.417230574,44.64,-9.55,45.6501051477,136.21
2020-10-19 02:00:00,47.4815,-9.1945,48.3635366004,1.6215000000000002,0.035500000000000004,1.6218885597,45.86,-9.23,46.7796162874,136.36,47.8315,-9.2445,48.716662165,1.6215000000000002,0.035500000000000004,1.6218885597,46.21,-9.28,47.1326054871,136.21
2020-10-19 02:30:00,47.29,-9.532,48.2410937272,2.06,-0.192,2.068928225,45.23,-9.34,46.184288454,136.22,47.65,-9.572,48.6019102917,2.06,-0.192,2.068928225,45.59,-9.38,46.5449513911,136.05
2020-10-19 03:00:00,46.391,-9.405,47.3347536806,1.7309999999999999,-0.225,1.7455618007,44.66,-9.18,45.5937276388,136.46,46.731,-9.445,47.6759308876,1.7309999999999999,-0.225,1.7455618007,45.0,-9.22,45.9348277454,136.28
2020-10-19 03:30:00,45.941,-9.6415,46.9418150826,1.911,-0.1915,1.9205710739000001,44.03,-9.45,45.0326925688,136.54,46.281,-9.6915,47.2848404169,1.911,-0.1915,1.9205710739000001,44.37,-9.5,45.375620106,136.36
2020-10-19 04:00:00,45.422,-9.7345,46.4534021816,2.212,-0.21450000000000002,2.2223758121,43.21,-9.52,44.2462936301,136.99,45.762,-9.7745,46.7942463798,2.212,-0.21450000000000002,2.2223758121,43.55,-9.56,44.5869498845,136.81
2020-10-19 04:30:00,45.522,-9.7565,46.5557920806,2.202,-0.29650000000000004,2.2218722398,43.32,-9.46,44.3408840688,136.67,45.862,-9.7965,46.8966358735,2.202,-0.29650000000000004,2.2218722398,43.66,-9.5,44.681602478,136.49
2020-10-19 05:00:00,45.9745,-9.566,46.9591631766,2.7645,-0.276,2.7782433749,43.21,-9.29,44.1973777503,136.96,46.3045,-9.616,47.2924325474,2.7645,-0.276,2.7782433749,43.54,-9.34,44.5305198712,136.78
2020-10-19 05:30:00,47.31,-9.0435,48.1665962286,3.46,-0.24350000000000002,3.4685576613,43.85,-8.8,44.7242942929,136.33,47.65,-9.0735,48.506194473,3.46,-0.24350000000000002,3.4685576613,44.19,-8.83,45.0635662148,136.16
2020-10-19 06:00:00,50.0575,-8.259,50.7342526036,2.9875,-0.109,2.9894877906,47.07,-8.15,47.7703611039,135.85,50.4275,-8.299,51.1058329083,2.9875,-0.109,2.9894877906,47.44,-8.19,48.1417666896,135.67
2020-10-19 06:30:00,57.362,-5.056,57.5843918089,3.002,-0.306,3.0175553019,54.36,-4.75,54.5671338811,135.1,57.782,-5.066,58.0036540228,3.002,-0.306,3.0175553019,54.78,-4.76,54.9864165044,134.92
2020-10-19 07:00:00,63.586,-2.805,63.6478390914,3.316,-0.405,3.3406408068,60.27,-2.4,60.3177660395,134.38,64.046,-2.815,64.1078336945,3.316,-0.405,3.3406408068,60.73,-2.41,60.7778002234,134.2
2020-10-19 07:30:00,71.432,0.026000000000000002,71.4320047318,7.862,-0.774,7.9000075949,63.57,0.8,63.5750336217,133.31,71.922,0.066,71.9220302828,7.862,-0.774,7.9000075949,64.06,0.84,64.0655071002,133.15
2020-10-19 08:00:00,75.096,1.782,75.1171401213,7.7059999999999995,-0.858,7.7536185101,67.39,2.64,67.4416911117,133.91,75.626,1.822,75.6479448498,7.7059999999999995,-0.858,7.7536185101,67.92,2.68,67.9728534049,133.73
2020-10-19 08:30:00,77.4205,3.0395,77.4801418462,3.6105,-0.48050000000000004,3.6423331122000002,73.81,3.52,73.8938867566,135.21,78.0005,3.0795,78.0612664546,3.6105,-0.48050000000000004,3.6423331122000002,74.39,3.56,74.4751347766,135.04
2020-10-19 09:00:00,78.507,3.571,78.5881739831,3.817,-0.539,3.8548683505,74.69,4.11,74.8029959293,135.42,79.087,3.6310000000000002,79.1703083864,3.817,-0.539,3.8548683505,75.27,4.17,75.3854216676,135.25
2020-10-19 09:30:00,80.031,3.982,80.1300024023,4.241,-0.47800000000000004,4.2678525045,75.79,4.46,75.9211149813,135.58,80.611,4.042,80.7122734471,4.241,-0.47800000000000004,4.2678525045,76.37,4.52,76.5036423969,135.4
2020-10-19 10:00:00,80.377,4.1325,80.4831639863,6.397,-0.8775000000000001,6.4569044634,73.98,5.01,74.1494470647,135.16,80.957,4.1825,81.0649687303,6.397,-0.8775000000000001,6.4569044634,74.56,5.06,74.7315007209,134.99
2020-10-19 10:30:00,77.654,2.6175,77.6981017931,8.874,-1.2325,8.9591814498,68.78,3.85,68.8876687078,135.82,78.184,2.6775,78.2298335819,8.874,-1.2325,8.9591814498,69.31,3.91,69.4202002302,135.65
2020-10-19 11:00:00,74.393,2.473,74.4340928473,9.723,-1.787,9.885853428,64.67,4.26,64.8101573829,135.05,74.903,2.523,74.9454797703,9.723,-1.787,9.885853428,65.18,4.31,65.3223430382,134.87
2020-10-19 11:30:00,73.895,2.915,73.9524729134,10.635,-1.695,10.7692269918,63.26,4.61,63.4277518126,134.51,74.385,2.975,74.44446822969999,10.635,-1.695,10.7692269918,63.75,4.67,63.9208213339,134.34
2020-10-19 12:00:00,75.3545,3.2885,75.4262215844,11.9645,-1.8315000000000001,12.1038693194,63.39,5.12,63.5964346485,134.86,75.8345,3.3485,75.9083911205,11.9645,-1.8315000000000001,12.1038693194,63.87,5.18,64.0797105174,134.68
2020-10-19 12:30:00,73.41,2.517,73.4531373666,11.44,-1.7730000000000001,11.5765767393,61.97,4.29,62.1183145296,134.93,73.89,2.567,73.9345764105,11.44,-1.7730000000000001,11.5765767393,62.45,4.34,62.6006237988,134.76
2020-10-19 13:00:00,72.452,2.329,72.4894236768,12.102,-2.111,12.2847354469,60.35,4.44,60.5131068447,135.14,72.922,2.399,72.9614506777,12.102,-2.111,12.2847354469,60.82,4.51,60.9869863168,134.97
2020-10-19 13:30:00,73.547,1.9145,73.5719139295,11.597,-1.9455,11.7590552023,61.95,3.86,62.0701385531,135.4,74.027,1.9645000000000001,74.0530619843,11.597,-1.9455,11.7590552023,62.43,3.91,62.5523220992,135.23
2020-10-19 14:00:00,73.0525,1.5314999999999999,73.0685517066,10.8225,-1.7485,10.9628353312,62.23,3.2800000000000002,62.3163806715,135.57,73.5325,1.5815000000000001,73.5495050867,10.8225,-1.7485,10.9628353312,62.71,3.33,62.7983518892,135.39
2020-10-19 14:30:00,72.9875,1.704,73.0073884771,9.4175,-1.506,9.5371558785,63.57,3.21,63.6509937079,135.21,73.4775,1.744,73.4981941428,9.4175,-1.506,9.5371558785,64.06,3.25,64.1423892601,135.04
2020-10-19 15:00:00,73.507,1.9729999999999999,73.5334738605,7.407,-1.2469999999999999,7.511235451,66.1,3.22,66.1783831776,135.16,74.007,2.023,74.0346444443,7.407,-1.2469999999999999,7.511235451,66.6,3.27,66.6802287039,134.99
2020-10-19 15:30:00,73.821,1.633,73.83905965,6.831,-1.067,6.9138303421,66.99,2.7,67.044389027,135.34,74.341,1.683,74.3600482114,6.831,-1.067,6.9138303421,67.51,2.75,67.5659870053,135.16
2020-10-19 16:00:00,74.804,1.55,74.8200569099,6.534,-1.1,6.6259456684,68.27,2.65,68.3214124561,134.98,75.334,1.5899999999999999,75.3507774081,6.534,-1.1,6.6259456684,68.8,2.69,68.8525678533,134.81
2020-10-19 16:30:00,76.089,1.3820000000000001,76.1015495572,7.719,-1.558,7.8746634849,68.37,2.94,68.4331827405,134.76,76.619,1.442,76.6325683049,7.719,-1.558,7.8746634849,68.9,3.0,68.9652811203,134.59
2020-10-19 17:00:00,77.761,1.2495,77.7710381263,7.041,-1.4105,7.1808907003,70.72,2.66,70.7700077717,134.31,78.301,1.2795,78.311453321,7.041,-1.4105,7.1808907003,71.26,2.69,71.3107544484,134.13
2020-10-19 17:30:00,79.6335,1.0075,79.6398730442,5.4035,-1.0425,5.5031462365,74.23,2.05,74.2583018928,134.17,80.2035,1.0475,80.2103401595,5.4035,-1.0425,5.5031462365,74.8,2.09,74.8291928327,133.99
2020-10-19 18:00:00,82.1425,1.4955,82.1561125328,5.6125,-0.8945000000000001,5.6833341007,76.53,2.39,76.5673102571,133.61,82.7425,1.5354999999999999,82.7567463504,5.6125,-0.8945000000000001,5.6833341007,77.13,2.43,77.1682693858,133.44
2020-10-19 18:30:00,84.4935,2.839,84.541182055,29.0035,1.109,29.0246945419,55.49,1.73,55.5169613722,133.76,84.9535,2.8689999999999998,85.0019312913,29.0035,1.109,29.0246945419,55.95,1.76,55.9776750142,133.59
2020-10-19 19:00:00,85.223,3.0675,85.2781876288,34.223,2.0975,34.2872167907,51.0,0.97,51.0092236757,134.24,85.603,3.1075,85.659384572,34.223,2.0975,34.2872167907,51.38,1.01,51.3899260556,134.05
2020-10-19 19:30:00,83.0275,1.1395,83.0353190907,5.7675,-1.1205,5.8753362882,77.26,2.26,77.2930475528,133.92,83.6275,1.1695,83.6356771151,5.7675,-1.1205,5.8753362882,77.86,2.29,77.8936691908,133.74
2020-10-19 20:00:00,80.5175,0.227,80.5178199857,5.7075,-0.633,5.7424946887,74.81,0.86,74.8149430261,133.49,81.0875,0.267,81.0879395795,5.7075,-0.633,5.7424946887,75.38,0.9,75.3853725865,133.32
2020-10-19 20:30:00,76.2755,-1.0525,76.2827612013,6.4455,-1.0825,6.535769006,69.83,0.03,69.8300064442,133.44,76.8155,-1.0525,76.8227101611,6.4455,-1.0825,6.535769006,70.37,0.03,70.3700063948,133.27
2020-10-19 21:00:00,72.2775,-1.9515,72.3038405515,5.9675,-1.0715,6.0629339845,66.31,-0.88,66.3158389829,133.18,72.7975,-1.9415,72.8233851761,5.9675,-1.0715,6.0629339845,66.83,-0.87,66.8356626361,133.01
2020-10-19 21:30:00,69.701,-2.8425000000000002,69.7589363971,7.611,-1.0725,7.6861939378,62.09,-1.77,62.1152235768,133.45,70.191,-2.8425000000000002,70.2485322783,7.611,-1.0725,7.6861939378,62.58,-1.77,62.6050261561,133.28
2020-10-19 22:00:00,64.87,-3.99,64.9925918855,6.92,-1.24,7.0302204802,57.95,-2.75,58.015213522,134.49,65.33,-3.98,65.4511214572,6.92,-1.24,7.0302204802,58.41,-2.74,58.4742310766,134.32
2020-10-19 22:30:00,62.225,-4.352,62.3770032063,6.305,-0.652,6.3386220111,55.92,-3.7,56.04227333,133.16,62.655,-4.362,62.8066562476,6.305,-0.652,6.3386220111,56.35,-3.71,56.4719983709,132.99
2020-10-19 23:00:00,57.2955,-5.052,57.5177974565,5.4555,-0.802,5.5141349503,51.84,-4.25,52.0139221747,134.5,57.6955,-5.062,57.917135325,5.4555,-0.802,5.5141349503,52.24,-4.26,52.4134066819,134.33
2020-10-19 23:30:00,52.073,-6.212,52.4422184218,5.133,-1.212,5.2741476089,46.94,-5.0,47.2055462843,135.96,52.443,-6.232,52.8119879667,5.133,-1.212,5.2741476089,47.31,-5.02,47.5755872271,135.78
2020-10-20 00:00:00,49.591,-6.904,50.069276977,6.321,-1.234,6.4403258458,43.27,-5.67,43.6399106324,136.48,49.931,-6.914,50.407421646,6.321,-1.234,6.4403258458,43.61,-5.68,43.9783412602,136.3
2020-10-20 00:30:00,47.0025,-7.2575,47.5595028622,6.2325,-1.3575,6.3786254397,40.77,-5.9,41.1946950468,136.2,47.3225,-7.2775,47.8788159054,6.2325,-1.3575,6.3786254397,41.09,-5.92,41.5142686314,136.02
2020-10-20 01:00:00,45.622,-7.308,46.2036118502,6.352,-1.5979999999999999,6.5499242744,39.27,-5.71,39.6829560391,136.48,45.932,-7.328,46.5128821726,6.352,-1.5979999999999999,6.5499242744,39.58,-5.73,39.9926155684,136.3
2020-10-20 01:30:00,45.694,-7.03,46.231618358,9.244,-2.02,9.462131683700001,36.45,-5.01,36.792697645,136.48,45.974,-7.05,46.511409095,9.244,-2.02,9.462131683700001,36.73,-5.03,37.0728175352,136.3
2020-10-20 02:00:00,47.265,-7.1115,47.7970046891,8.845,-1.6815,9.0034141996,38.42,-5.43,38.8018208336,136.0,47.565,-7.1215,48.0951659447,8.845,-1.6815,9.0034141996,38.72,-5.44,39.1002813289,135.82
2020-10-20 02:30:00,47.121,-7.4905,47.7126422581,8.281,-1.2605,8.3763847363,38.84,-6.23,39.3364779816,135.58,47.431,-7.5105,48.0219467666,8.281,-1.2605,8.3763847363,39.15,-6.25,39.6457437816,135.4
2020-10-20 03:00:00,46.859,-7.547,47.4628601119,8.599,-1.047,8.6625059885,38.26,-6.5,38.808215625,135.71,47.159,-7.567,47.7622316271,8.599,-1.047,8.6625059885,38.56,-6.52,39.1073394646,135.53
2020-10-20 03:30:00,47.1445,-7.3535,47.7145453976,8.1845,-0.8035,8.2238465757,38.96,-6.55,39.506760181,136.13,47.4445,-7.3835,48.0155875992,8.1845,-0.8035,8.2238465757,39.26,-6.58,39.807587216499996,135.95
2020-10-20 04:00:00,47.0805,-7.1025,47.6132228115,7.0805,-0.6225,7.1078116534,40.0,-6.48,40.5214807232,136.39,47.3805,-7.1225,47.9128561714,7.0805,-0.6225,7.1078116534,40.3,-6.5,40.8208280171,136.21
2020-10-20 04:30:00,46.4005,-7.1325,46.9454892029,6.3605,-0.6325000000000001,6.3918711267,40.04,-6.5,40.5641664527,136.21,46.7305,-7.1525,47.2747066252,6.3605,-0.6325000000000001,6.3918711267,40.37,-6.52,40.8931204483,136.02
2020-10-20 05:00:00,45.3845,-7.0125,45.9230660616,6.9145,-1.2225,7.0217388516,38.47,-5.79,38.9032774969,136.17,45.6845,-7.0325,46.2226091486,6.9145,-1.2225,7.0217388516,38.77,-5.8100000000000005,39.2029208096,135.99
2020-10-20 05:30:00,46.471,-6.5545,46.9309632466,6.931,-1.4745,7.0861069178,39.54,-5.08,39.864997178,136.3,46.781,-6.5645,47.2393334124,6.931,-1.4745,7.0861069178,39.85,-5.09,40.1737551145,136.11
2020-10-20 06:00:00,48.429,-6.0335,48.8033929481,7.489,-1.5135,7.6404059611,40.94,-4.52,41.1887606029,135.72,48.739,-6.0535,49.1134908477,7.489,-1.5135,7.6404059611,41.25,-4.54,41.4990855321,135.54
2020-10-20 06:30:00,55.5675,-4.067,55.7161336172,7.8275,-1.077,7.9012458037,47.74,-2.99,47.8335415791,135.02,55.9275,-4.067,56.0751794045,7.8275,-1.077,7.9012458037,48.1,-2.99,48.1928428296,134.85
2020-10-20 07:00:00,61.5075,-2.0945,61.5431514183,9.3075,-1.3045,9.3984720301,52.2,-0.79,52.2059776271,134.16,61.9175,-2.0645,61.9519084976,9.3075,-1.3045,9.3984720301,52.61,-0.76,52.6154891643,133.98
2020-10-20 07:30:00,68.964,0.6695,68.9672496642,10.834,-1.6605,10.9605116783,58.13,2.33,58.1766774576,133.25,69.414,0.7095,69.4176259047,10.834,-1.6605,10.9605116783,58.58,2.37,58.6279225284,133.08
2020-10-20 08:00:00,72.007,1.8945,72.0319177813,10.667,-1.6755,10.7977863125,61.34,3.5700000000000003,61.4437995244,133.05,72.477,1.9445000000000001,72.5030799984,10.667,-1.6755,10.7977863125,61.81,3.62,61.9159147554,132.87
2020-10-20 08:30:00,72.8165,2.536,72.860647597,10.1565,-2.184,10.3886644113,62.66,4.72,62.8375206385,132.5,73.2965,2.586,73.3421046074,10.1565,-2.184,10.3886644113,63.14,4.77,63.3199218256,132.32
2020-10-20 09:00:00,73.5595,3.2535,73.6314151874,10.6695,-2.0965,10.8735248425,62.89,5.35,63.1171498089,133.83,74.0495,3.3135,74.1235976764,10.6695,-2.0965,10.8735248425,63.38,5.41,63.6104747663,133.66
2020-10-20 09:30:00,74.155,3.165,74.2225117468,12.945,-3.465,13.4007182643,61.21,6.63,61.5680192957,133.83,74.645,3.225,74.7146347779,12.945,-3.465,13.4007182643,61.7,6.69,62.0616314642,133.66
2020-10-20 10:00:00,70.328,2.5425,70.373943262,14.088,-4.2675,14.7201664478,56.24,6.8100000000000005,56.6508049369,134.09,70.758,2.6125,70.8062124411,14.088,-4.2675,14.7201664478,56.67,6.88,57.0861042636,133.92
2020-10-20 10:30:00,68.338,2.1665,68.3723333392,13.208,-4.3935,13.9195584071,55.13,6.5600000000000005,55.5189201984,134.49,68.768,2.2365,68.8043585556,13.208,-4.3935,13.9195584071,55.56,6.63,55.9541821493,134.31
2020-10-20 11:00:00,66.694,2.2984999999999998,66.7335952744,12.844,-4.5815,13.6366593508,53.85,6.88,54.2877232899,134.46,67.114,2.3685,67.1557800063,12.844,-4.5815,13.6366593508,54.27,6.95,54.7132104706,134.28
2020-10-20 11:30:00,66.394,2.236,66.4316410455,14.844,-4.944,15.6456854116,51.55,7.18,52.0476214634,134.15,66.784,2.306,66.8238003409,14.844,-4.944,15.6456854116,51.94,7.25,52.4435515578,133.97
2020-10-20 12:00:00,68.0555,2.7720000000000002,68.1119304105,14.3555,-4.838,15.1488159356,53.7,7.61,54.236538422,134.11,68.4655,2.852,68.5248757332,14.3555,-4.838,15.1488159356,54.11,7.69,54.6537116763,133.93
2020-10-20 12:30:00,70.3055,3.171,70.3769747236,13.7355,-4.959,14.603275018,56.57,8.13,57.1512187097,133.86,70.7555,3.241,70.8296891229,13.7355,-4.959,14.603275018,57.02,8.2,57.6066003163,133.68
2020-10-20 13:00:00,71.6735,3.793,71.7737936245,13.8135,-4.977,14.6827555741,57.86,8.77,58.5208723448,134.1,72.1035,3.893,72.2085186197,13.8135,-4.977,14.6827555741,58.29,8.87,58.9610125422,133.92
2020-10-20 13:30:00,71.3435,2.879,71.401566042,14.3035,-4.971,15.1426864608,57.04,7.85,57.5776354152,134.72,71.8035,2.959,71.8644438735,14.3035,-4.971,15.1426864608,57.5,7.93,58.0442494998,134.54
2020-10-20 14:00:00,65.7605,1.8365,65.7861390606,15.1205,-5.3135,16.0269398982,50.64,7.15,51.1422731212,134.29,66.1405,1.9065,66.1679717273,15.1205,-5.3135,16.0269398982,51.02,7.22,51.5283300719,134.11
2020-10-20 14:30:00,64.737,1.6625,64.7583436728,15.747,-5.3175,16.6205840827,48.99,6.98,49.4847501762,134.55,65.117,1.7325,65.1400433317,15.747,-5.3175,16.6205840827,49.37,7.05,49.8708271437,134.37
2020-10-20 15:00:00,64.247,1.2175,64.2585349603,14.407,-4.8625,15.2054449211,49.84,6.08,50.2094811764,134.8,64.627,1.2875,64.6398235243,14.407,-4.8625,15.2054449211,50.22,6.15,50.5951667652,134.62
2020-10-20 15:30:00,67.0605,1.3755,67.0746051833,14.7305,-4.6545000000000005,15.4483656255,52.33,6.03,52.6762735964,134.69,67.4605,1.4455,67.4759848428,14.7305,-4.6545000000000005,15.4483656255,52.73,6.1,53.0816625587,134.51
2020-10-20 16:00:00,70.8595,1.8425,70.8834504416,12.5195,-4.4975,13.3028337771,58.34,6.34,58.6834831959,134.25,71.3195,1.9125,71.345138142,12.5195,-4.4975,13.3028337771,58.8,6.41,59.1483566974,134.08
2020-10-20 16:30:00,74.062,1.885,74.0859842953,11.912,-3.895,12.5326281761,62.15,5.78,62.4181936618,134.15,74.532,1.935,74.5571140066,11.912,-3.895,12.5326281761,62.62,5.83,62.8908045743,133.98
2020-10-20 17:00:00,76.2625,2.043,76.2898601077,10.4525,-3.617,11.0606258978,65.81,5.66,66.0529461871,133.98,76.7725,2.113,76.8015724139,10.4525,-3.617,11.0606258978,66.32,5.73,66.5670736926,133.8
2020-10-20 17:30:00,78.4205,1.6440000000000001,78.4377304379,9.5105,-3.636,10.1818518085,68.91,5.28,69.1119852124,134.03,78.9605,1.704,78.9788843695,9.5105,-3.636,10.1818518085,69.45,5.34,69.6549933601,133.85
2020-10-20 18:00:00,80.571,1.7515,80.5900353223,10.491,-3.1685,10.959036146,70.08,4.92,70.2524931942,133.73,81.141,1.8115,81.1612186531,10.491,-3.1685,10.959036146,70.65,4.98,70.8252984462,133.56
2020-10-20 18:30:00,84.4675,4.0635,84.56518544,39.3075,0.17350000000000002,39.3078829053,45.16,3.89,45.3272291233,133.91,84.8175,4.1135,84.9171901826,39.3075,0.17350000000000002,39.3078829053,45.51,3.94,45.680233143,133.73
2020-10-20 19:00:00,85.293,3.8915,85.381728849,39.463,0.5215000000000001,39.4664456374,45.83,3.37,45.9537354303,133.73,85.653,3.9415,85.7436401796,39.463,0.5215000000000001,39.4664456374,46.19,3.42,46.3164387664,133.55
2020-10-20 19:30:00,82.638,1.4140000000000001,82.6500964307,18.488,-0.606,18.4979290733,64.15,2.02,64.1817957056,134.41,83.118,1.454,83.1307165854,18.488,-0.606,18.4979290733,64.63,2.06,64.6628216211,134.23
2020-10-20 20:00:00,79.342,0.279,79.3424905394,16.572,-1.471,16.6371579604,62.77,1.75,62.7943898768,134.68,79.842,0.309,79.8425979349,16.572,-1.471,16.6371579604,63.27,1.78,63.2950337704,134.5
2020-10-20 20:30:00,75.415,-1.0215,75.4219178174,17.115,-1.2415,17.1599693254,58.3,0.22,58.3004150929,134.26,75.865,-1.0015,75.8716101533,17.115,-1.2415,17.1599693254,58.75,0.24,58.7504902107,134.08
2020-10-20 21:00:00,72.064,-1.9020000000000001,72.0890955693,16.184,-0.912,16.2096761226,55.88,-0.99,55.888768997,134.36,72.504,-1.8820000000000001,72.5284216015,16.184,-0.912,16.2096761226,56.32,-0.97,56.3283525411,134.18
2020-10-20 21:30:00,69.693,-2.29,69.7306127106,12.243,-1.37,12.3194135007,57.45,-0.92,57.4573659334,134.09,70.143,-2.2800000000000002,70.1800459461,12.243,-1.37,12.3194135007,57.9,-0.91,57.9071506811,133.92
2020-10-20 22:00:00,65.5535,-3.6745,65.6564034387,7.7535,-1.7445,7.9473292684,57.8,-1.9300000000000002,57.8322133417,134.33,66.0035,-3.6745,66.1057029499,7.7535,-1.7445,7.9473292684,58.25,-1.9300000000000002,58.2819646203,134.15
2020-10-20 22:30:00,62.363,-4.303,62.5112756069,6.973,-1.433,7.1187230597,55.39,-2.87,55.4643038359,134.86,62.793,-4.293,62.9395797412,6.973,-1.433,7.1187230597,55.82,-2.86,55.8932196246,134.67
2020-10-20 23:00:00,58.111,-4.9545,58.3218260281,6.501,-1.2645,6.6228363448,51.61,-3.69,51.7417452354,134.8,58.531,-4.9645,58.7411629205,6.501,-1.2645,6.6228363448,52.03,-3.7,52.1613928112,134.62
2020-10-20 23:30:00,54.6675,-5.435,54.9370073926,5.8875,-1.125,5.9940204579,48.78,-4.31,48.9700367572,134.25,55.0575,-5.445,55.3260908727,5.8875,-1.125,5.9940204579,49.17,-4.32,49.3594094373,134.07
2020-10-21 00:00:00,51.296,-5.9855,51.6440299188,6.256,-1.6155,6.4612209566,45.04,-4.37,45.2515027375,134.61,51.656,-6.0055,52.0039264503,6.256,-1.6155,6.4612209566,45.4,-4.39,45.6117539676,134.43
2020-10-21 00:30:00,49.336,-6.2535,49.7307466086,6.216,-1.5535,6.4071848928,43.12,-4.7,43.3753893354,135.08,49.676,-6.2635,50.0693160354,6.216,-1.5535,6.4071848928,43.46,-4.71,43.7144792946,134.89
2020-10-21 01:00:00,48.1925,-6.2605,48.597437345,5.2925,-1.2705,5.4428601397,42.9,-4.99,43.1892359275,135.04,48.5225,-6.2705,48.9259867197,5.2925,-1.2705,5.4428601397,43.23,-5.0,43.5181904495,134.85
2020-10-21 01:30:00,48.5185,-6.3295,48.9296169257,4.6885,-1.3395000000000001,4.8760939798,43.83,-4.99,44.1131386324,135.08,48.8685,-6.3495,49.2792699063,4.6885,-1.3395000000000001,4.8760939798,44.18,-5.01,44.4631589071,134.9
2020-10-21 02:00:00,50.3195,-6.053,50.6822541848,3.3995,-0.803,3.493051567,46.92,-5.25,47.2128044073,135.22,50.6895,-6.073,51.0520003452,3.3995,-0.803,3.493051567,47.29,-5.27,47.5827384668,135.04
2020-10-21 02:30:00,50.419,-6.357,50.8181759806,3.189,-0.707,3.2664307738,47.23,-5.65,47.5667467881,135.59,50.789,-6.367,51.1865334829,3.189,-0.707,3.2664307738,47.6,-5.66,47.935327265,135.41
2020-10-21 03:00:00,48.886,-6.4595,49.3109129529,3.776,-0.9095000000000001,3.8839884462,45.11,-5.55,45.4501331131,135.94,49.256,-6.4795,49.6803528193,3.776,-0.9095000000000001,3.8839884462,45.48,-5.57,45.8198133999,135.76
2020-10-21 03:30:00,48.404,-6.742,48.8712776588,3.584,-0.862,3.6862040095,44.82,-5.88,45.20405734,136.12,48.744,-6.772,49.2121684139,3.584,-0.862,3.6862040095,45.16,-5.91,45.5450732791,135.93
2020-10-21 04:00:00,48.3425,-6.6135,48.79278316,2.9825,-0.8035,3.0888377264,45.36,-5.8100000000000005,45.7305772979,136.37,48.7025,-6.6335,49.1521803026,2.9825,-0.8035,3.0888377264,45.72,-5.83,46.0902082877,136.18
2020-10-21 04:30:00,48.462,-6.463,48.8910606655,2.2720000000000002,-0.683,2.3724403048,46.19,-5.78,46.5502363044,136.31,48.832,-6.483,49.260466025,2.2720000000000002,-0.683,2.3724403048,46.56,-5.8,46.9198635974,136.12
2020-10-21 05:00:00,48.447,-6.415,48.8698683649,1.827,-0.555,1.9094381373,46.62,-5.86,46.986849224,136.25,48.807,-6.435,49.229386285,1.827,-0.555,1.9094381373,46.98,-5.88,47.3465394723,136.07
2020-10-21 05:30:00,50.0895,-6.0345,50.4516917506,1.9295,-0.6145,2.0249890123,48.16,-5.42,48.464027897,135.88,50.4695,-6.0445,50.8301722454,1.9295,-0.6145,2.0249890123,48.54,-5.43,48.8427732628,135.69
2020-10-21 06:00:00,52.027,-5.442,52.310841065700004,1.477,-0.562,1.5803078814,50.55,-4.88,50.7850066457,135.7,52.427,-5.462,52.710755762,1.477,-0.562,1.5803078814,50.95,-4.9,51.1850808342,135.52
2020-10-21 06:30:00,58.0515,-3.047,58.1314102809,1.3915,-0.557,1.4988399681,56.66,-2.49,56.7146868104,134.66,58.4915,-3.047,58.570809976,1.3915,-0.557,1.4988399681,57.1,-2.49,57.1542658075,134.48
2020-10-21 07:00:00,63.5805,-1.673,63.6025070988,1.1805,-0.503,1.2831949383999999,62.4,-1.17,62.4109677861,134.53,64.0605,-1.653,64.081823236,1.1805,-0.503,1.2831949383999999,62.88,-1.15,62.8905151831,134.35
2020-10-21 07:30:00,70.9045,1.422,70.9187577743,0.8345,-0.138,0.8458334647,70.07,1.56,70.0873633403,133.15,71.4445,1.452,71.4592533144,0.8345,-0.138,0.8458334647,70.61,1.5899999999999999,70.6278995865,132.97
2020-10-21 08:00:00,75.107,3.0505,75.1689230949,0.717,-0.0095,0.7170629331,74.39,3.06,74.4529092783,133.01,75.677,3.0905,75.7400786853,0.717,-0.0095,0.7170629331,74.96,3.1,75.0240734698,132.83
2020-10-21 08:30:00,77.3135,3.993,77.4165442993,0.6935,0.093,0.6997079748,76.62,3.9,76.7191918623,134.24,77.9235,4.033,78.0277959528,0.6935,0.093,0.6997079748,77.23,3.94,77.3304370866,134.06
2020-10-21 09:00:00,78.3595,4.4145,78.4837502321,1.1195,-0.025500000000000002,1.1197903822,77.24,4.44,77.3675073917,134.27,78.9495,4.4645,79.07563032,1.1195,-0.025500000000000002,1.1197903822,77.83,4.49,77.9594061034,134.09
2020-10-21 09:30:00,80.1495,5.7375,80.3545969842,1.2495,-0.022500000000000003,1.2497025646,78.9,5.76,79.1099715586,134.05,80.7695,5.7975,80.977300131,1.2495,-0.022500000000000003,1.2497025646,79.52,5.82,79.7326959283,133.88
2020-10-21 10:00:00,80.428,5.7615,80.6340998973,1.298,-0.0985,1.3017320193,79.13,5.86,79.346685501,134.15,81.058,5.8215,81.2667781215,1.298,-0.0985,1.3017320193,79.76,5.92,79.9793973471,133.98
2020-10-21 10:30:00,79.471,4.7745,79.6142932598,1.491,-0.0855,1.4934494468000001,77.98,4.86,78.131299746,134.38,80.081,4.8245000000000005,80.2261949818,1.491,-0.0855,1.4934494468000001,78.59,4.91,78.7432295502,134.21
2020-10-21 11:00:00,79.5835,5.1515,79.750055953,4.5635,0.2515,4.5704249802,75.02,4.9,75.1798536843,134.49,80.1935,5.2015,80.3620124468,4.5635,0.2515,4.5704249802,75.63,4.95,75.7918161809,134.31
2020-10-21 11:30:00,79.741,6.4825,80.0040616922,31.491,2.8025,31.6154564612,48.25,3.68,48.3901322586,134.91,80.121,6.5325,80.3868658255,31.491,2.8025,31.6154564612,48.63,3.73,48.7728387527,134.74
2020-10-21 12:00:00,79.583,4.7255,79.7231725363,12.073,-0.7245,12.0947190645,67.51,5.45,67.7296286717,134.37,80.103,4.7755,80.2452242146,12.073,-0.7245,12.0947190645,68.03,5.5,68.251966272,134.19
2020-10-21 12:30:00,79.88,4.7605,80.0217268012,3.59,-0.6395000000000001,3.6465134375,76.29,5.4,76.4808740797,134.23,80.45,4.8205,80.5942908664,3.59,-0.6395000000000001,3.6465134375,76.86,5.46,77.0536903724,134.06
2020-10-21 13:00:00,79.979,4.8775,80.1275885526,2.699,-0.9325,2.8555485025,77.28,5.8100000000000005,77.4980935249,134.34,80.589,4.9275,80.7395019631,2.699,-0.9325,2.8555485025,77.89,5.86,78.110125464,134.17
2020-10-21 13:30:00,79.5485,4.1895,79.6587456749,4.0185,-1.0205,4.1460538467,75.53,5.21,75.7094776101,134.82,80.1285,4.2495,80.2411039462,4.0185,-1.0205,4.1460538467,76.11,5.27,76.2922342051,134.65
2020-10-21 14:00:00,77.1615,3.096,77.2235864115,4.5315,-0.934,4.6267535324,72.63,4.03,72.7417198037,135.4,77.7415,3.146,77.8051292541,4.5315,-0.934,4.6267535324,73.21,4.08,73.3236012482,135.23
2020-10-21 14:30:00,75.763,2.6765,75.8102619785,5.443,-0.8235,5.5049433467,70.32,3.5,70.4070479427,135.74,76.293,2.7265,76.3417032247,5.443,-0.8235,5.5049433467,70.85,3.55,70.9388821451,135.56
2020-10-21 15:00:00,75.4915,2.3665,75.5285832947,6.8315,-0.9835,6.9019319397,68.66,3.35,68.7416765871,135.37,76.0315,2.3965,76.0692592609,6.8315,-0.9835,6.9019319397,69.2,3.38,69.2824970682,135.19
2020-10-21 15:30:00,74.703,2.258,74.7371177729,5.9030000000000005,-0.922,5.9745705285,68.8,3.18,68.8734520697,134.89,75.233,2.308,75.2683941173,5.9030000000000005,-0.922,5.9745705285,69.33,3.23,69.4052000934,134.71
2020-10-21 16:00:00,77.312,2.601,77.3557402201,4.992,-0.759,5.0493707529,72.32,3.36,72.3980110224,134.64,77.862,2.6310000000000002,77.9064387904,4.992,-0.759,5.0493707529,72.87,3.39,72.9488108196,134.46
2020-10-21 16:30:00,77.9405,2.2375,77.9726102327,12.2905,-1.4425,12.374861474,65.65,3.68,65.7530600048,134.72,78.4505,2.2875,78.4838429647,12.2905,-1.4425,12.374861474,66.16,3.73,66.2650624387,134.54
2020-10-21 17:00:00,79.4745,2.0535,79.5010252292,13.3545,-1.3665,13.4242315423,66.12,3.42,66.2083891965,134.05,79.9745,2.0935,80.0018961807,13.3545,-1.3665,13.4242315423,66.62,3.46,66.7097893866,133.87
2020-10-21 17:30:00,81.352,1.8355000000000001,81.372704049,5.542,-0.7145,5.587868489,75.81,2.55,75.8528746983,133.24,81.932,1.8555000000000001,81.9530079024,5.542,-0.7145,5.587868489,76.39,2.5700000000000003,76.4332192178,133.06
2020-10-21 18:00:00,83.937,2.526,83.9750001191,4.577,-0.514,4.6057708367,79.36,3.04,79.4182044622,133.04,84.557,2.576,84.5962293781,4.577,-0.514,4.6057708367,79.98,3.09,80.0396682902,132.87
2020-10-21 18:30:00,87.533,3.4885,87.6024869581,11.933,-1.0815,11.9819084978,75.6,4.57,75.73800169,132.6,88.103,3.5285,88.1736293982,11.933,-1.0815,11.9819084978,76.17,4.61,76.3093768812,132.42
2020-10-21 19:00:00,87.867,3.3365,87.9303242417,10.487,-1.0235,10.5368269061,77.38,4.36,77.5027354356,132.86,88.467,3.3765,88.5314116077,10.487,-1.0235,10.5368269061,77.98,4.4,78.1040357472,132.69
2020-10-21 19:30:00,85.1475,2.5395,85.1853615153,3.0175,-0.3805,3.0413954856,82.13,2.92,82.1818915577,133.38,85.7875,2.5795,85.8262720646,3.0175,-0.3805,3.0413954856,82.77,2.96,82.8229104777,133.21
2020-10-21 20:00:00,81.9125,1.37,81.9239559363,3.2425,-0.29,3.2554425582,78.67,1.6600000000000001,78.6875117156,133.45,82.5225,1.4,82.5343746947,3.2425,-0.29,3.2554425582,79.28,1.69,79.2980106938,133.27
2020-10-21 20:30:00,78.737,0.6325000000000001,78.7395404181,2.757,-0.35750000000000004,2.7800818783,75.98,0.99,75.9864494499,133.42,79.327,0.6525000000000001,79.3296835066,2.757,-0.35750000000000004,2.7800818783,76.57,1.01,76.5766609353,133.24
2020-10-21 21:00:00,74.951,-0.5215000000000001,74.952814245,2.941,-0.42150000000000004,2.9710508663,72.01,-0.1,72.0100694348,133.66,75.501,-0.5115000000000001,75.5027326211,2.941,-0.42150000000000004,2.9710508663,72.56,-0.09,72.5600558159,133.49
2020-10-21 21:30:00,71.53,-1.5225,71.5462012007,3.38,-0.3425,3.3973086775,68.15,-1.18,68.1602149351,133.72,72.07,-1.5125000000000002,72.0858693244,3.38,-0.3425,3.3973086775,68.69,-1.17,68.6999636099,133.55
2020-10-21 22:00:00,67.528,-2.944,67.5921439222,2.378,-0.304,2.3973527066,65.15,-2.64,65.2034669324,134.15,68.038,-2.944,68.1016635626,2.378,-0.304,2.3973527066,65.66,-2.64,65.713051976,133.98
2020-10-21 22:30:00,63.69,-4.0,63.815484798,2.8,-0.31,2.8171084466,60.89,-3.69,61.0017065335,134.94,64.17,-4.01,64.2951708918,2.8,-0.31,2.8171084466,61.37,-3.7,61.4814354094,134.76
2020-10-21 23:00:00,59.3915,-5.013,59.6026882049,3.1415,-0.343,3.160169497,56.25,-4.67,56.4435239864,134.63,59.8315,-5.033,60.0428137353,3.1415,-0.343,3.160169497,56.69,-4.69,56.8836725256,134.45
2020-10-21 23:30:00,55.105,-5.8675,55.4165009835,3.665,-0.42750000000000005,3.6898484047,51.44,-5.44,51.7268518277,134.47,55.515,-5.8975,55.8273743897,3.665,-0.42750000000000005,3.6898484047,51.85,-5.47,52.1377348952,134.3
2020-10-22 00:00:00,52.7345,-6.2445,53.1029309031,3.8445,-0.41450000000000004,3.8667803791,48.89,-5.83,49.236378827,134.6,53.1145,-6.2745,53.4838242883,3.8445,-0.41450000000000004,3.8667803791,49.27,-5.86,49.6172601017,134.42
2020-10-22 00:30:00,50.2555,-6.745,50.7061170398,3.7355,-0.485,3.7668534946000003,46.52,-6.26,46.9393012304,134.79,50.6255,-6.775,51.076823269,3.7355,-0.485,3.7668534946000003,46.89,-6.29,47.3100010569,134.61
2020-10-22 01:00:00,49.448,-6.724,49.9030748552,2.888,-0.354,2.9096150948,46.56,-6.37,46.993728305,134.98,49.808,-6.764,50.265182383,2.888,-0.354,2.9096150948,46.92,-6.41,47.3558285747,134.8
2020-10-22 01:30:00,49.357,-6.9085,49.8381462461,2.997,-0.34850000000000003,3.0171942679,46.36,-6.5600000000000005,46.8218239713,134.6,49.727,-6.9385,50.2087373995,2.997,-0.34850000000000003,3.0171942679,46.73,-6.59,47.1923828599,134.41
2020-10-22 02:00:00,50.3895,-6.383,50.7921686803,3.0795,-0.353,3.0996659901,47.31,-6.03,47.6927352958,134.4,50.7595,-6.423,51.1642626181,3.0795,-0.353,3.0996659901,47.68,-6.07,48.064823936,134.23
2020-10-22 02:30:00,50.1515,-6.539,50.575997007,2.5515,-0.34900000000000003,2.5752578997,47.6,-6.19,48.0007927018,134.85,50.5115,-6.559,50.9355682529,2.5515,-0.34900000000000003,2.5752578997,47.96,-6.21,48.3603732409,134.67
2020-10-22 03:00:00,48.8745,-6.9879999999999995,49.3715393142,2.9645,-0.388,2.9897833115,45.91,-6.6,46.3819803372,135.44,49.2445,-7.028,49.7434776051,2.9645,-0.388,2.9897833115,46.28,-6.64,46.7539089275,135.26
2020-10-22 03:30:00,48.006,-7.0205,48.5166307182,3.816,-0.48050000000000004,3.8461326355,44.19,-6.54,44.6713297317,135.38,48.346,-7.0505,48.8573972521,3.816,-0.48050000000000004,3.8461326355,44.53,-6.57,45.0120628276,135.2
2020-10-22 04:00:00,47.537,-7.1045,48.064959058,3.337,-0.3845,3.3590786311,44.2,-6.72,44.7079232351,135.66,47.887,-7.1445,48.417028505,3.337,-0.3845,3.3590786311,44.55,-6.76,45.0599611629,135.48
2020-10-22 04:30:00,47.497,-7.401,48.0701550861,3.797,-0.391,3.8170787259,43.7,-7.01,44.2586725965,135.72,47.847,-7.431,48.4206068735,3.797,-0.391,3.8170787259,44.05,-7.04,44.6090136632,135.54
2020-10-22 05:00:00,47.815,-7.081,48.3364746956,3.375,-0.391,3.3975735459,44.44,-6.69,44.940735419,135.17,48.155,-7.121,48.6786674633,3.375,-0.391,3.3975735459,44.78,-6.73,45.2829029546,134.99
2020-10-22 05:30:00,49.097,-6.591,49.5374271637,3.747,-0.481,3.7777466829,45.35,-6.11,45.7597486881,134.8,49.447,-6.631,49.8896379021,3.747,-0.481,3.7777466829,45.7,-6.15,46.1119561502,134.62
2020-10-22 06:00:00,51.0425,-5.901,51.3824737362,3.6025,-0.451,3.6306207803,47.44,-5.45,47.7520271821,134.34,51.4025,-5.921,51.7423931342,3.6025,-0.451,3.6306207803,47.8,-5.47,48.11196213,134.17
2020-10-22 06:30:00,57.285,-3.722,57.4057881141,3.495,-0.422,3.5203847801,53.79,-3.3,53.8911319235,134.41,57.695,-3.742,57.8162225418,3.495,-0.422,3.5203847801,54.2,-3.32,54.3015874538,134.23
2020-10-22 07:00:00,63.197,-1.862,63.2244244972,3.5869999999999997,-0.41200000000000003,3.6105834709,59.61,-1.45,59.6276328559,133.8,63.657,-1.8519999999999999,63.6839348109,3.5869999999999997,-0.41200000000000003,3.6105834709,60.07,-1.44,60.0872573846,133.63
2020-10-22 07:30:00,69.4785,0.5035000000000001,69.4803243696,3.9785,-0.5365,4.0145104932,65.5,1.04,65.5082559682,132.99,69.9685,0.5035000000000001,69.9703115936,3.9785,-0.5365,4.0145104932,65.99,1.04,65.9981946723,132.82
2020-10-22 08:00:00,73.566,2.323,73.6026676487,3.446,-0.487,3.4802420893,70.12,2.81,70.1762816057,133.24,74.106,2.3529999999999998,74.1433465997,3.446,-0.487,3.4802420893,70.66,2.84,70.7170502779,133.06
2020-10-22 08:30:00,76.107,3.127,76.1712122655,3.807,-0.483,3.8375171661,72.3,3.61,72.3900690703,133.73,76.667,3.167,76.73238415430001,3.807,-0.483,3.8375171661,72.86,3.65,72.9513680475,133.54
2020-10-22 09:00:00,75.556,3.6805,75.645589536,4.266,-0.6895,4.3213616199,71.29,4.37,71.4238125558,133.08,76.106,3.7205,76.196885476,4.266,-0.6895,4.3213616199,71.84,4.41,71.9752297669,132.91
2020-10-22 09:30:00,75.4545,3.6870000000000003,75.544526865,6.3845,-1.203,6.4968491786,69.07,4.89,69.2428841109,133.38,76.0045,3.737,76.0963152147,6.3845,-1.203,6.4968491786,69.62,4.94,69.7950428039,133.21
2020-10-22 10:00:00,72.146,3.1765,72.2158948449,8.696,-1.8135,8.8830849512,63.45,4.99,63.6459158155,133.92,72.626,3.2365,72.6980798113,8.696,-1.8135,8.8830849512,63.93,5.05,64.1291462597,133.74
2020-10-22 10:30:00,69.64,2.277,69.6772152787,9.75,-2.153,9.9848840254,59.89,4.43,60.0536177095,134.27,70.11,2.327,70.1486067502,9.75,-2.153,9.9848840254,60.36,4.48,60.5260274593,134.1
2020-10-22 11:00:00,66.634,2.2800000000000002,66.6729957029,12.444,-2.83,12.7617411038,54.19,5.11,54.4303977571,134.4,67.054,2.33,67.0944693399,12.444,-2.83,12.7617411038,54.61,5.16,54.853237826,134.23
2020-10-22 11:30:00,64.989,1.7785000000000002,65.0133308118,15.599,-3.5115,15.989353747100001,49.39,5.29,49.6724893679,134.67,65.369,1.8285,65.3945683773,15.599,-3.5115,15.989353747100001,49.77,5.34,50.0556540263,134.5
2020-10-22 12:00:00,64.93,2.072,64.9630516832,16.87,-3.858,17.3055211999,48.06,5.93,48.4244617936,134.18,65.32,2.142,65.3551112309,16.87,-3.858,17.3055211999,48.45,6.0,48.8201034411,134.01
2020-10-22 12:30:00,65.643,2.0105,65.6737813686,17.043,-3.8195,17.4657501771,48.6,5.83,48.9484310269,134.51,66.003,2.0705,66.0354675856,17.043,-3.8195,17.4657501771,48.96,5.89,49.3130175511,134.34
2020-10-22 13:00:00,65.3775,2.239,65.4158285681,17.2375,-3.731,17.6366597532,48.14,5.97,48.5087672488,134.24,65.7475,2.299,65.7876824128,17.2375,-3.731,17.6366597532,48.51,6.03,48.8833407205,134.06
2020-10-22 13:30:00,64.2725,1.013,64.2804824597,17.6325,-3.8369999999999997,18.0451551739,46.64,4.85,46.8914928319,135.01,64.6325,1.063,64.6412409012,17.6325,-3.8369999999999997,18.0451551739,47.0,4.9,47.2547352125,134.83
2020-10-22 14:00:00,62.299,0.47150000000000003,62.3007842106,15.959,-3.6985,16.3819590785,46.34,4.17,46.5272447067,135.29,62.649,0.5315,62.6512545226,15.959,-3.6985,16.3819590785,46.69,4.23,46.8812222537,135.12
2020-10-22 14:30:00,61.644,0.48650000000000004,61.645919721,14.454,-3.4435000000000002,14.8585264495,47.19,3.93,47.3533631329,135.29,61.994,0.5265000000000001,61.9962356781,14.454,-3.4435000000000002,14.8585264495,47.54,3.9699999999999998,47.7054766248,135.12
2020-10-22 15:00:00,64.017,1.161,64.0275269708,11.217,-2.459,11.4833692791,52.8,3.62,52.9239492102,135.61,64.407,1.201,64.4181965752,11.217,-2.459,11.4833692791,53.19,3.66,53.3157734634,135.44
2020-10-22 15:30:00,67.6515,1.436,67.6667388622,9.5215,-1.9340000000000002,9.7159311571,58.13,3.37,58.2276034197,135.69,68.0915,1.476,68.1074955365,9.5215,-1.9340000000000002,9.7159311571,58.57,3.41,58.6691827112,135.52
2020-10-22 16:00:00,69.8655,1.2775,69.877178653,7.8355,-1.5525,7.9878230138,62.03,2.83,62.0945231079,134.32,70.3355,1.3075,70.3476518194,7.8355,-1.5525,7.9878230138,62.5,2.86,62.56540258,134.15
2020-10-22 16:30:00,72.978,1.588,72.9952753814,6.838,-1.072,6.9215191974,66.14,2.66,66.1934679557,133.96,73.478,1.608,73.4955927114,6.838,-1.072,6.9215191974,66.64,2.68,66.69386778410001,133.79
2020-10-22 17:00:00,74.6615,1.2415,74.6718213552,4.7515,-0.6785,4.7996994177,69.91,1.92,69.9363603571,133.5,75.1915,1.2815,75.2024196054,4.7515,-0.6785,4.7996994177,70.44,1.96,70.4672633213,133.33
