Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-22 17:30:00,78.132,1.4785,78.1459876529,3.062,-0.49150000000000005,3.1011959387,75.07,1.97,75.0958440927,133.06,78.692,1.4985,78.7062663722,3.062,-0.49150000000000005,3.1011959387,75.63,1.99,75.6561762185,132.89
2020-10-22 18:00:00,81.205,1.947,81.2283376292,2.705,-0.553,2.7609480256000003,78.5,2.5,78.5397988284,132.34,81.805,1.967,81.8286448256,2.705,-0.553,2.7609480256000003,79.1,2.52,79.1401314126,132.18
2020-10-22 18:30:00,85.2375,3.7565,85.3202361606,19.5775,0.2265,19.5788101911,65.66,3.5300000000000002,65.754821116,132.01,85.7675,3.7965,85.8514849522,19.5775,0.2265,19.5788101911,66.19,3.5700000000000003,66.2862052014,131.84
2020-10-22 19:00:00,86.5985,4.882,86.7360024802,33.6885,2.852,33.8090067327,52.91,2.03,52.9489282233,132.13,86.9985,4.912,87.1370572503,33.6885,2.852,33.8090067327,53.31,2.06,53.3497863163,131.96
2020-10-22 19:30:00,83.9955,3.872,84.0846978008,33.4555,2.822,33.5743080979,50.54,1.05,50.5509060255,132.81,84.3955,3.892,84.4851944677,33.4555,2.822,33.5743080979,50.94,1.07,50.9512364914,132.64
2020-10-22 20:00:00,81.3715,2.8689999999999998,81.4220619565,33.9715,2.839,34.0899212855,47.4,0.03,47.4000094937,133.25,81.7415,2.879,81.7921846098,33.9715,2.839,34.0899212855,47.77,0.04,47.7700167469,133.08
2020-10-22 20:30:00,77.9125,-0.0015,77.9125000144,6.6525,0.7085,6.6901217104,71.26,-0.71,71.2635369597,133.19,78.4125,-0.0115,78.4125008433,6.6525,0.7085,6.6901217104,71.76,-0.72,71.7636119492,133.02
2020-10-22 21:00:00,74.5775,-0.9345,74.5833546879,1.7075,-0.3045,1.7344383817,72.87,-0.63,72.8727232921,133.26,75.1475,-0.9145000000000001,75.1530642522,1.7075,-0.3045,1.7344383817,73.44,-0.61,73.4425333169,133.09
2020-10-22 21:30:00,71.0345,-2.037,71.0637007146,1.5945,-0.20700000000000002,1.6078803594000002,69.44,-1.83,69.4641094379,133.56,71.5645,-2.047,71.5937697656,1.5945,-0.20700000000000002,1.6078803594000002,69.97,-1.8399999999999999,69.9941890445,133.39
2020-10-22 22:00:00,67.131,-3.3625,67.2151587609,1.791,-0.29250000000000004,1.8147278722,65.34,-3.07,65.4120822173,133.67,67.641,-3.3725,67.7250222388,1.791,-0.29250000000000004,1.8147278722,65.85,-3.08,65.9219910197,133.5
2020-10-22 22:30:00,63.4355,-4.462,63.5922330497,1.1755,-0.302,1.2136738648,62.26,-4.16,62.398823706900004,133.89,63.9055,-4.472,64.0617804486,1.1755,-0.302,1.2136738648,62.73,-4.17,62.8684483664,133.72
2020-10-22 23:00:00,59.062,-5.4345,59.3114966448,1.142,-0.3345,1.1899807772,57.92,-5.1,58.1441003026,134.19,59.522,-5.4645,59.772311685700004,1.142,-0.3345,1.1899807772,58.38,-5.13,58.6049596877,134.02
2020-10-22 23:30:00,54.5195,-6.3629999999999995,54.8895586542,1.0395,-0.363,1.101058241,53.48,-6.0,53.8155219244,134.82,54.9295,-6.393,55.3002750377,1.0395,-0.363,1.101058241,53.89,-6.03,54.2263128011,134.65
2020-10-23 00:00:00,52.158,-6.9925,52.6246332077,1.308,-0.28250000000000003,1.3381592768,50.85,-6.71,51.290804244,136.05,52.548,-7.0125,53.013842157,1.308,-0.28250000000000003,1.3381592768,51.24,-6.73,51.6800783668,135.87
2020-10-23 00:30:00,49.9155,-7.3535,50.454247616,1.1455,-0.29350000000000004,1.1825026427,48.77,-7.06,49.2783573184,134.55,50.2955,-7.3935,50.8360222923,1.1455,-0.29350000000000004,1.1825026427,49.15,-7.1,49.6601701568,134.38
2020-10-23 01:00:00,48.6745,-7.4475,49.2409606578,1.1245,-0.3375,1.1740555779,47.55,-7.11,48.0786293482,135.12,49.0545,-7.4775,49.6211343734,1.1245,-0.3375,1.1740555779,47.93,-7.14,48.4588949523,134.94
2020-10-23 01:30:00,48.37,-7.767,48.9896232788,1.1,-0.357,1.1564813012,47.27,-7.41,47.8472674246,135.05,48.73,-7.817,49.3529977712,1.1,-0.357,1.1564813012,47.63,-7.46,48.2106679066,134.87
2020-10-23 02:00:00,49.717,-7.4065,50.265657573,0.997,-0.3065,1.0430490161,48.72,-7.1,49.2346260268,134.93,50.097,-7.4365,50.6459370656,0.997,-0.3065,1.0430490161,49.1,-7.13,49.6149866472,134.76
2020-10-23 02:30:00,49.5095,-7.765,50.1147265307,0.9495,-0.275,0.9885217499000001,48.56,-7.49,49.1342416243,135.02,49.8995,-7.805,50.506218679,0.9495,-0.275,0.9885217499000001,48.95,-7.53,49.5257852033,134.84
2020-10-23 03:00:00,48.8185,-7.9565,49.4626306872,0.9285,-0.3265,0.9842329501,47.89,-7.63,48.4940099394,135.89,49.1885,-7.9965,49.8342507168,0.9285,-0.3265,0.9842329501,48.26,-7.67,48.8656986034,135.71
2020-10-23 03:30:00,48.0455,-7.9035,48.6912249024,0.9955,-0.3435,1.0530966242,47.05,-7.5600000000000005,47.6535003961,135.89,48.4155,-7.9335,49.0611971165,0.9955,-0.3435,1.0530966242,47.42,-7.59,48.0235827485,135.71
2020-10-23 04:00:00,47.4115,-8.014,48.0840361061,1.2715,-0.464,1.3535169929,46.14,-7.55,46.7536319445,136.01,47.7715,-8.054,48.4456719248,1.2715,-0.464,1.3535169929,46.5,-7.59,47.1153701036,135.83
2020-10-23 04:30:00,47.059,-8.2195,47.771431434,1.449,-0.46950000000000003,1.5231648795,45.61,-7.75,46.2637503884,135.97,47.419,-8.2495,48.1312352974,1.449,-0.46950000000000003,1.5231648795,45.97,-7.78,46.6236989095,135.79
2020-10-23 05:00:00,47.146,-7.956,47.8125846614,2.096,-0.486,2.1516068414,45.05,-7.47,45.6651223583,135.97,47.496,-7.996,48.1643647524,2.096,-0.486,2.1516068414,45.4,-7.51,46.0169544842,135.79
2020-10-23 05:30:00,48.4455,-7.561,49.0319813107,2.1455,-0.35100000000000003,2.1740219065,46.3,-7.21,46.8580206582,135.22,48.7955,-7.591,49.382427049,2.1455,-0.35100000000000003,2.1740219065,46.65,-7.24,47.2084748748,135.05
2020-10-23 06:00:00,50.8755,-6.9135,51.3430908935,2.1555,-0.3335,2.1811470606,48.72,-6.58,49.1623311083,134.73,51.2655,-6.9435,51.7335837005,2.1555,-0.3335,2.1811470606,49.11,-6.61,49.5528425017,134.56
2020-10-23 06:30:00,56.415,-4.83,56.6213839905,2.6550000000000002,-0.52,2.7054435865,53.76,-4.31,53.9324920618,134.07,56.835,-4.85,57.0415613829,2.6550000000000002,-0.52,2.7054435865,54.18,-4.33,54.3527487805,133.89
2020-10-23 07:00:00,61.6385,-3.118,61.7173120465,2.7785,-0.438,2.8128110939,58.86,-2.68,58.920980983,134.73,62.0785,-3.128,62.1572565856,2.7785,-0.438,2.8128110939,59.3,-2.69,59.3609812924,134.55
2020-10-23 07:30:00,66.758,-1.2145000000000001,66.7690465279,4.198,-0.42450000000000004,4.219408045,62.56,-0.79,62.5649878127,133.81,67.238,-1.2045,67.2487878274,4.198,-0.42450000000000004,4.219408045,63.04,-0.78,63.0448253229,133.64
2020-10-23 08:00:00,69.3535,-0.376,69.3545192345,4.1135,-0.466,4.1398113786,65.24,0.09,65.2400620784,133.85,69.8635,-0.34600000000000003,69.8643567798,4.1135,-0.466,4.1398113786,65.75,0.12,65.7501095056,133.64
2020-10-23 08:30:00,71.3625,0.7435,71.3663730233,4.4625,-0.7165,4.5196546881,66.9,1.46,66.9159293442,133.42,71.8725,0.7635000000000001,71.8765552075,4.4625,-0.7165,4.5196546881,67.41,1.48,67.4262448903,133.25
2020-10-23 09:00:00,71.7435,1.197,71.7534849415,5.4735,-0.963,5.5575688255,66.27,2.16,66.3051921044,133.47,72.2535,1.237,72.2640881161,5.4735,-0.963,5.5575688255,66.78,2.2,66.8162285676,133.29
2020-10-23 09:30:00,71.6195,0.8115,71.6240972893,6.1795,-0.9885,6.258062999,65.44,1.8,65.4647508206,133.62,72.1195,0.8515,72.1245265669,6.1795,-0.9885,6.258062999,65.94,1.8399999999999999,65.9656668275,133.45
2020-10-23 10:00:00,72.0315,0.9585,72.0378769433,6.9315,-1.0315,7.0078302277,65.1,1.99,65.1304084127,133.44,72.5415,0.9885,72.5482346753,6.9315,-1.0315,7.0078302277,65.61,2.02,65.6410885041,133.26
2020-10-23 10:30:00,71.249,0.898,71.2546588301,8.989,-1.6219999999999999,9.1341669024,62.26,2.52,62.310978166,133.39,71.719,0.9380000000000001,71.725133705,8.989,-1.6219999999999999,9.1341669024,62.73,2.56,62.7822148383,133.22
2020-10-23 11:00:00,69.8415,0.9675,69.8482009682,10.5315,-1.9425,10.7091455542,59.31,2.91,59.3813455557,133.56,70.3015,1.0075,70.3087189366,10.5315,-1.9425,10.7091455542,59.77,2.95,59.8427556184,133.38
2020-10-23 11:30:00,70.889,1.2745,70.9004560722,9.509,-1.8555000000000001,9.688341511800001,61.38,3.13,61.4597534977,133.3,71.369,1.3245,71.3812892938,9.509,-1.8555000000000001,9.688341511800001,61.86,3.18,61.9416822503,133.12
2020-10-23 12:00:00,69.5235,1.9695,69.5513909458,22.9935,-0.4405,22.9977190717,46.53,2.41,46.5923706201,133.6,69.8935,2.0095,69.9223814848,22.9935,-0.4405,22.9977190717,46.9,2.45,46.9639489396,133.42
2020-10-23 12:30:00,71.5635,2.6175,71.6113527208,34.7435,1.9475,34.7980394347,36.82,0.67,36.8260953673,134.37,71.8535,2.6375,71.9018905767,34.7435,1.9475,34.7980394347,37.11,0.6900000000000001,37.1164141587,134.2
2020-10-23 13:00:00,71.9075,2.1305,71.9390546678,36.4975,1.6705,36.5357096072,35.41,0.46,35.4129877305,134.6,72.1775,2.1505,72.2095295408,36.4975,1.6705,36.5357096072,35.68,0.48,35.6832285535,134.42
2020-10-23 13:30:00,68.567,1.1165,68.5760895739,34.647,0.9365,34.6596543729,33.92,0.18,33.920477591,135.24,68.817,1.1265,68.8262195043,34.647,0.9365,34.6596543729,34.17,0.19,34.1705282371,135.06
2020-10-23 14:00:00,63.703,-0.2245,63.7033955865,20.763,-4.1345,21.1706461699,42.94,3.91,43.1176495185,135.24,64.023,-0.1645,64.0232113319,20.763,-4.1345,21.1706461699,43.26,3.9699999999999998,43.4417828824,135.06
2020-10-23 14:30:00,63.684,-0.8175,63.6892468337,16.794,-3.0675,17.0718479448,46.89,2.25,46.9439516871,135.4,64.054,-0.7875000000000001,64.0588407033,16.794,-3.0675,17.0718479448,47.26,2.2800000000000002,47.3149659199,135.23
2020-10-23 15:00:00,62.57,-1.6099999999999999,62.5907101733,16.59,-2.85,16.8330211192,45.98,1.24,45.9967172742,136.11,62.91,-1.58,62.9298379149,16.59,-2.85,16.8330211192,46.32,1.27,46.3374071351,135.93
2020-10-23 15:30:00,62.065,-1.99,62.0968946486,13.385,-2.17,13.5597612442,48.68,0.18,48.6803327844,135.38,62.435,-1.98,62.4663879618,13.385,-2.17,13.5597612442,49.05,0.19,49.0503679905,135.21
2020-10-23 16:00:00,65.121,-1.736,65.1441350929,10.721,-1.526,10.8290589157,54.4,-0.21,54.4004053294,134.37,65.521,-1.716,65.5434672336,10.721,-1.526,10.8290589157,54.8,-0.19,54.8003293786,134.2
2020-10-23 16:30:00,64.928,-2.082,64.9613724301,9.018,-1.492,9.1405901341,55.91,-0.59,55.9131129522,134.16,65.358,-2.072,65.3908353518,9.018,-1.492,9.1405901341,56.34,-0.58,56.3429853664,133.98
2020-10-23 17:00:00,67.35,-1.5485,67.3677990753,8.39,-1.4185,8.5090682363,58.96,-0.13,58.9601433173,133.68,67.8,-1.5485,67.8176809707,8.39,-1.4185,8.5090682363,59.41,-0.13,59.4101422318,133.5
2020-10-23 17:30:00,71.4445,-1.4425,71.45906091250001,6.1845,-0.8625,6.2443531691,65.26,-0.58,65.2625773319,133.38,71.9245,-1.4325,71.938763935,6.1845,-0.8625,6.2443531691,65.74,-0.5700000000000001,65.7424710518,133.22
2020-10-23 18:00:00,74.9645,-0.872,74.9695714557,4.1445,-0.452,4.1690747475,70.82,-0.42,70.8212454,133.08,75.5045,-0.862,75.5094203676,4.1445,-0.452,4.1690747475,71.36,-0.41000000000000003,71.361177821,132.92
2020-10-23 18:30:00,79.68,0.018500000000000003,79.6800021477,3.69,-0.2615,3.699254283,75.99,0.28,75.9905158556,132.59,80.26,0.0285,80.2600050601,3.69,-0.2615,3.699254283,76.57,0.29,76.5705491687,132.42
2020-10-23 19:00:00,82.084,0.737,82.0873085501,3.714,-0.233,3.7213015196,78.37,0.97,78.3760027049,132.11,82.684,0.747,82.6873742781,3.714,-0.233,3.7213015196,78.97,0.98,78.9760805561,131.94
2020-10-23 19:30:00,79.599,-0.5145000000000001,79.6006627563,3.409,-0.2745,3.4200338083,76.19,-0.24,76.1903780014,132.88,80.189,-0.5045000000000001,80.1905869866,3.409,-0.2745,3.4200338083,76.78,-0.23,76.78034449,132.71
2020-10-23 20:00:00,74.8505,-2.221,74.8834440397,3.3205,-0.401,3.3446257264,71.53,-1.82,71.5531501752,133.2,75.3905,-2.221,75.4232081739,3.3205,-0.401,3.3446257264,72.07,-1.82,72.0929767731,133.02
2020-10-23 20:30:00,71.5385,-3.4565,71.6219545565,2.8585000000000003,-0.29650000000000004,2.8738361992,68.68,-3.16,68.7526581304,133.68,72.0785,-3.4765,72.1622908069,2.8585000000000003,-0.29650000000000004,2.8738361992,69.22,-3.18,69.2930068622,133.51
2020-10-23 21:00:00,67.801,-4.448,67.94674609570001,2.541,-0.318,2.5608211574,65.26,-4.13,65.3905535991,133.54,68.301,-4.468,68.446984046,2.541,-0.318,2.5608211574,65.76,-4.15,65.8908195426,133.37
2020-10-23 21:30:00,64.3685,-5.3965,64.5943186705,3.0185,-0.2765,3.0311374928,61.35,-5.12,61.5632755789,134.25,64.8385,-5.4265,65.0651825825,3.0185,-0.2765,3.0311374928,61.82,-5.15,62.0341430182,134.08
2020-10-23 22:00:00,60.815,-6.518,61.1632941314,3.355,-0.438,3.3834699644,57.46,-6.08,57.7807753496,134.84,61.265,-6.548,61.6139312899,3.355,-0.438,3.3834699644,57.91,-6.11,58.231436527,134.67
2020-10-23 22:30:00,57.3205,-7.414,57.7979853996,4.4205,-0.624,4.464324837,52.9,-6.79,53.3339863502,135.58,57.7205,-7.454,58.1998130259,4.4205,-0.624,4.464324837,53.3,-6.83,53.7358251077,135.4
2020-10-23 23:00:00,53.5105,-8.231,54.139846428,5.2505,-0.671,5.2932023625,48.26,-7.5600000000000005,48.8485537145,135.19,53.8905,-8.261,54.5199973519,5.2505,-0.671,5.2932023625,48.64,-7.59,49.2286268344,135.02
2020-10-23 23:30:00,49.441,-8.9825,50.2503511157,5.731,-0.8325,5.7911499074,43.71,-8.15,44.4633174651,134.63,49.791,-9.0425,50.605439305,5.731,-0.8325,5.7911499074,44.06,-8.21,44.8183857362,134.45
2020-10-24 00:00:00,46.2915,-9.4655,47.2493244661,5.9515,-0.9955,6.0341836648,40.34,-8.47,41.2196130501,134.38,46.6015,-9.5055,47.5610589926,5.9515,-0.9955,6.0341836648,40.65,-8.51,41.531224398,134.2
2020-10-24 00:30:00,43.755,-9.6885,44.8148084594,5.955,-1.1185,6.0591308989,37.8,-8.57,38.7593201695,134.93,44.055,-9.7385,45.1185262088,5.955,-1.1185,6.0591308989,38.1,-8.62,39.0629543174,134.76
2020-10-24 01:00:00,42.148,-9.885,43.2916519551,6.878,-1.395,7.0180416784,35.27,-8.49,36.277444783199996,134.99,42.428,-9.935,43.57567451,6.878,-1.395,7.0180416784,35.55,-8.54,36.5613744271,134.82
2020-10-24 01:30:00,41.608,-9.888,42.7667886099,7.888,-1.758,8.0815288158,33.72,-8.13,34.686240788,134.41,41.868,-9.928,43.0289972925,7.888,-1.758,8.0815288158,33.98,-8.17,34.9483805061,134.23
2020-10-24 02:00:00,43.315,-9.537,44.3524925342,8.815,-1.417,8.928164089,34.5,-8.12,35.4426917714,134.09,43.585,-9.577,44.624781837,8.815,-1.417,8.928164089,34.77,-8.16,35.7146818549,133.92
2020-10-24 02:30:00,42.8605,-9.6455,43.9324268679,11.1905,-1.6355,11.3093832944,31.67,-8.01,32.6672465935,133.76,43.1205,-9.6955,44.1970614464,11.1905,-1.6355,11.3093832944,31.93,-8.06,32.9315729961,133.58
2020-10-24 03:00:00,41.276,-9.7615,42.4145618656,12.036,-2.3515,12.2635577322,29.24,-7.41,30.1643116945,134.78,41.506,-9.8015,42.6475959258,12.036,-2.3515,12.2635577322,29.47,-7.45,30.397095256,134.6
2020-10-24 03:30:00,40.282,-9.6475,41.4211755054,11.852,-2.5475,12.1226919556,28.43,-7.1,29.3031551202,134.75,40.502,-9.6675,41.6397953915,11.852,-2.5475,12.1226919556,28.65,-7.12,29.521465072,134.57
2020-10-24 04:00:00,39.0835,-9.6655,40.2609222758,12.3935,-2.9155,12.731809867399999,26.69,-6.75,27.5303214656,134.9,39.2935,-9.7055,40.4743853876,12.3935,-2.9155,12.731809867399999,26.9,-6.79,27.7437218123,134.73
2020-10-24 04:30:00,38.7845,-9.8055,40.0048155914,12.5645,-2.8055,12.8739073517,26.22,-7.0,27.1383197711,134.43,38.9945,-9.8355,40.215769177,12.5645,-2.8055,12.8739073517,26.43,-7.03,27.3489634173,134.25
2020-10-24 05:00:00,39.047,-9.8555,40.2715667593,12.937,-2.6455,13.2047203397,26.11,-7.21,27.0871962373,134.81,39.247,-9.8855,40.472831866,12.937,-2.6455,13.2047203397,26.31,-7.24,27.2879772061,134.63
2020-10-24 05:30:00,39.1255,-9.721,40.3150417493,12.8155,-3.121,13.1900599411,26.31,-6.6,27.1251930869,134.5,39.3255,-9.751,40.5163788023,12.8155,-3.121,13.1900599411,26.51,-6.63,27.3264889805,134.32
2020-10-24 06:00:00,39.862,-9.877,41.0674344585,12.312,-2.907,12.6505333089,27.55,-6.97,28.4180118939,134.62,40.082,-9.917,41.2905995718,12.312,-2.907,12.6505333089,27.77,-7.01,28.6411068222,134.44
2020-10-24 06:30:00,42.3155,-8.953,43.2522571579,12.7955,-2.993,13.1408854059,29.52,-5.96,30.1156437753,134.73,42.5455,-8.963,43.4793622222,12.7955,-2.993,13.1408854059,29.75,-5.97,30.3430947664,134.55
2020-10-24 07:00:00,44.578,-8.707,45.420369142,13.068,-2.977,13.4028039231,31.51,-5.73,32.0267544406,134.73,44.818,-8.737,45.6616720347,13.068,-2.977,13.4028039231,31.75,-5.76,32.2682521993,134.55
2020-10-24 07:30:00,47.224,-7.943,47.8873409682,13.384,-3.083,13.7344947122,33.84,-4.86,34.187208134,134.62,47.494,-7.963,48.1569247876,13.384,-3.083,13.7344947122,34.11,-4.88,34.4573141728,134.44
2020-10-24 08:00:00,49.6465,-6.962,50.1322691113,13.336500000000001,-3.002,13.6701951797,36.31,-3.96,36.525302189,133.43,49.9265,-6.962,50.4095709786,13.336500000000001,-3.002,13.6701951797,36.59,-3.96,36.8036642197,133.25
2020-10-24 08:30:00,53.1255,-6.187,53.4845558947,13.5755,-3.037,13.9110592426,39.55,-3.15,39.6752441706,133.64,53.4255,-6.187,53.782553112,13.5755,-3.037,13.9110592426,39.85,-3.15,39.9743042466,133.46
2020-10-24 09:00:00,55.836,-5.6265,56.1187704627,13.716,-3.0565,14.0524321116,42.12,-2.5700000000000003,42.1983329055,132.85,56.156,-5.6365,56.4381649972,13.716,-3.0565,14.0524321116,42.44,-2.58,42.5183489802,132.67
2020-10-24 09:30:00,58.966,-4.99,59.1767628043,13.986,-3.14,14.3341478993,44.98,-1.85,45.0180286108,133.19,59.326,-4.97,59.5338153993,13.986,-3.14,14.3341478993,45.34,-1.83,45.3769159375,133.01
2020-10-24 10:00:00,61.0925,-4.698,61.2728713237,14.3625,-3.218,14.7185913134,46.73,-1.48,46.7534308901,133.15,61.4525,-4.688,61.6310562967,14.3625,-3.218,14.7185913134,47.09,-1.47,47.1129387748,132.98
2020-10-24 10:30:00,62.914,-4.543,63.0778110353,14.524000000000001,-3.183,14.8686941256,48.39,-1.3599999999999999,48.4091076142,133.32,63.294,-4.523,63.4554013855,14.524000000000001,-3.183,14.8686941256,48.77,-1.34,48.7884053849,133.15
2020-10-24 11:00:00,64.016,-3.9465,64.1375328357,14.436,-3.0665,14.7581000894,49.58,-0.88,49.5878089857,133.14,64.406,-3.9365,64.526187461,14.436,-3.0665,14.7581000894,49.97,-0.87,49.9775729703,132.97
2020-10-24 11:30:00,64.9275,-3.7575000000000003,65.0361365896,14.2275,-2.8875,14.5175553211,50.7,-0.87,50.7074639476,133.28,65.3175,-3.7375,65.4243434243,14.2275,-2.8875,14.5175553211,51.09,-0.85,51.0970703661,133.11
2020-10-24 12:00:00,65.2055,-4.1525,65.3375886187,13.0355,-2.4425,13.2623552395,52.17,-1.71,52.1980172037,133.21,65.6255,-4.1425,65.7561142138,13.0355,-2.4425,13.2623552395,52.59,-1.7000000000000002,52.6174695325,133.03
2020-10-24 12:30:00,65.565,-4.219,65.7006026304,22.155,-3.549,22.4374558718,43.41,-0.67,43.4151701597,133.76,65.915,-4.199,66.048609569,22.155,-3.549,22.4374558718,43.76,-0.65,43.7648272018,133.58
2020-10-24 13:00:00,67.03,-3.991,67.1487079623,21.19,-3.441,21.4675704494,45.84,-0.55,45.8432994013,133.76,67.38,-3.971,67.4969128257,21.19,-3.441,21.4675704494,46.19,-0.53,46.1930406014,133.58
2020-10-24 13:30:00,66.1755,-4.514,66.3292770671,19.0455,-2.774,19.2464580183,47.13,-1.74,47.1621087315,134.03,66.5555,-4.504,66.7077251617,19.0455,-2.774,19.2464580183,47.51,-1.73,47.5414871454,133.86
2020-10-24 14:00:00,65.8405,-4.9665,66.027551541,19.4605,-2.4865,19.6187089917,46.38,-2.48,46.4462571151,134.99,66.2005,-4.9665,66.3865372082,19.4605,-2.4865,19.6187089917,46.74,-2.48,46.8057475103,134.81
2020-10-24 14:30:00,65.7345,-5.21,65.9406444482,9.1845,-1.2,9.2625612144,56.55,-4.01,56.6919976716,134.88,66.1645,-5.22,66.3700946229,9.1845,-1.2,9.2625612144,56.98,-4.02,57.1216316294,134.69
2020-10-24 15:00:00,65.1295,-5.4325,65.355671724,7.9995,-1.1325,8.0792670769,57.13,-4.3,57.2915953697,135.59,65.5895,-5.4325,65.8140909418,7.9995,-1.1325,8.0792670769,57.59,-4.3,57.7503082243,135.4
2020-10-24 15:30:00,65.6905,-5.4095,65.9128551991,10.1505,-1.2895,10.2320799694,55.54,-4.12,55.6926027404,135.37,66.1205,-5.4295,66.3430477933,10.1505,-1.2895,10.2320799694,55.97,-4.14,56.1229053061,135.18
2020-10-24 16:00:00,66.0805,-5.4915,66.3082879624,10.6005,-1.3415,10.6850466775,55.48,-4.15,55.6349970792,135.59,66.5205,-5.5015,66.7476098636,10.6005,-1.3415,10.6850466775,55.92,-4.16,56.0745218437,135.41
2020-10-24 16:30:00,64.9585,-5.793,65.2162983559,13.2085,-2.643,13.4703348604,51.75,-3.15,51.8457809277,134.99,65.3885,-5.793,65.6446096892,13.2085,-2.643,13.4703348604,52.18,-3.15,52.2749930655,134.81
2020-10-24 17:00:00,67.5415,-5.3755,67.7550752527,22.8115,-3.2355,23.0398132045,44.73,-2.14,44.7811623342,133.88,67.8815,-5.3755,68.0940088591,22.8115,-3.2355,23.0398132045,45.07,-2.14,45.1207768107,133.7
2020-10-24 17:30:00,71.4095,-4.385,71.5440068437,22.3395,-2.835,22.5186697043,49.07,-1.55,49.0944742308,133.27,71.8195,-4.375,71.952631677,22.3395,-2.835,22.5186697043,49.48,-1.54,49.5039594376,133.1
2020-10-24 18:00:00,75.7335,-1.6955,75.7524768077,41.2835,2.4245,41.3546318143,34.45,-4.12,34.6954881793,133.27,76.0135,-1.6955,76.032406923,41.2835,2.4245,41.3546318143,34.73,-4.12,34.9735228423,133.1
2020-10-24 18:30:00,76.363,-1.6585,76.3810080534,41.943,1.9115000000000002,41.986534523,34.42,-3.5700000000000003,34.6046427521,133.54,76.643,-1.6684999999999999,76.6611592741,41.943,1.9115000000000002,41.986534523,34.7,-3.58,34.8841855287,133.36
2020-10-24 19:00:00,76.02,-1.9845000000000002,76.0458982474,38.55,2.8155,38.6526783063,37.47,-4.8,37.7761948851,134.56,76.32,-2.0045,76.3463189699,38.55,2.8155,38.6526783063,37.77,-4.82,38.0763089072,134.38
2020-10-24 19:30:00,72.887,-3.8975,72.9911314836,28.087,1.6724999999999999,28.1367522157,44.8,-5.57,45.144932163,134.38,73.217,-3.9175,73.3217286706,28.087,1.6724999999999999,28.1367522157,45.13,-5.59,45.4748831774,134.2
2020-10-24 20:00:00,67.895,-6.164,68.1742320896,13.425,-1.564,13.5157952411,54.47,-4.6,54.663890275,134.09,68.325,-6.184,68.6042817979,13.425,-1.564,13.5157952411,54.9,-4.62,55.0940504955,133.91
2020-10-24 20:30:00,64.508,-7.232,64.9121243529,5.598,-0.6920000000000001,5.6406088324,58.91,-6.54,59.2719132473,134.27,64.968,-7.2620000000000005,65.3726064036,5.598,-0.6920000000000001,5.6406088324,59.37,-6.57,59.7324183338,134.08
2020-10-24 21:00:00,60.6235,-8.198,61.1752887713,7.0635,-1.048,7.140821819,53.56,-7.15,54.0351376421,134.5,61.0535,-8.248,61.608111205,7.0635,-1.048,7.140821819,53.99,-7.2,54.4679731585,134.32
2020-10-24 21:30:00,59.2235,-8.4445,59.8225085775,7.5235,-0.9945,7.5889447554,51.7,-7.45,52.2340166941,134.15,59.6335,-8.4745,60.232644575,7.5235,-0.9945,7.5889447554,52.11,-7.48,52.6441117315,133.98
2020-10-24 22:00:00,56.2035,-8.874,56.8997476994,7.6435,-1.104,7.7228173777,48.56,-7.77,49.1777032811,133.44,56.5835,-8.924,57.2828966468,7.6435,-1.104,7.7228173777,48.94,-7.82,49.5608313086,133.26
2020-10-24 22:30:00,52.7815,-9.4735,53.6249377109,7.3115,-1.2635,7.4198695743,45.47,-8.21,46.2052486196,133.62,53.1515,-9.5235,53.9979537066,7.3115,-1.2635,7.4198695743,45.84,-8.26,46.5782481422,133.45
2020-10-24 23:00:00,50.457,-10.1815,51.4739914059,8.117,-1.0815,8.1887319684,42.34,-9.1,43.306877052,134.37,50.797,-10.2315,51.8171670516,8.117,-1.0815,8.1887319684,42.68,-9.15,43.6497983959,134.2
2020-10-24 23:30:00,48.3305,-10.4685,49.4512560255,7.1405,-0.8885000000000001,7.1955661695,41.19,-9.58,42.2893899223,134.49,48.6505,-10.5285,49.776706023,7.1405,-0.8885000000000001,7.1955661695,41.51,-9.64,42.6146653161,134.31
2020-10-25 00:00:00,45.314,-10.754,46.5726004427,6.944,-1.124,7.0343807119,38.37,-9.63,39.5600025278,135.31,45.624,-10.794,46.8834705627,6.944,-1.124,7.0343807119,38.68,-9.67,39.8704313997,135.13
2020-10-25 00:30:00,40.5505,-10.745,41.9499472616,6.1205,-1.215,6.23993151,34.43,-9.53,35.7245825728,135.24,40.8105,-10.805,42.2166428704,6.1205,-1.215,6.23993151,34.69,-9.59,35.9911683611,135.06
2020-10-25 01:00:00,39.9475,-10.900500000000001,41.4080143994,7.6275,-1.5905,7.7915625198,32.32,-9.31,33.6341864775,135.45,40.2075,-10.9505,41.6720110686,7.6275,-1.5905,7.7915625198,32.58,-9.36,33.8978760397,135.27
2020-10-25 01:30:00,40.8745,-11.05,42.3417908248,8.7545,-1.67,8.9123605319,32.12,-9.38,33.4616018744,134.85,41.1245,-11.1,42.5961794091,8.7545,-1.67,8.9123605319,32.37,-9.43,33.7156017298,134.66
2020-10-25 02:00:00,40.833,-10.728,42.218762097,8.383,-1.858,8.5864342425,32.45,-8.87,33.6404429222,134.85,41.093,-10.778,42.482936963,8.383,-1.858,8.5864342425,32.71,-8.92,33.9044318637,134.66
2020-10-25 02:30:00,40.468,-10.9595,41.9257637289,8.678,-2.0395,8.9144402096,31.79,-8.92,33.0177300855,135.61,40.718,-11.0095,42.180144787,8.678,-2.0395,8.9144402096,32.04,-8.97,33.2719476436,135.43
2020-10-25 03:00:00,40.199,-11.0925,41.7013567795,9.579,-1.7325,9.7344130409,30.62,-9.36,32.0186508148,135.76,40.439,-11.1425,41.9460132462,9.579,-1.7325,9.7344130409,30.86,-9.41,32.2627912618,135.58
2020-10-25 03:30:00,39.662,-11.2455,41.2254231543,8.942,-1.2555,9.0297089793,30.72,-9.99,32.303536958,134.52,39.902,-11.3055,41.4726890164,8.942,-1.2555,9.0297089793,30.96,-10.05,32.5503317955,134.34
2020-10-25 04:00:00,38.7035,-11.4085,40.3499043927,8.6035,-1.4185,8.7196533475,30.1,-9.99,31.7145092978,135.05,38.9335,-11.4585,40.5846602117,8.6035,-1.4185,8.7196533475,30.33,-10.04,31.948560218,134.88
2020-10-25 04:30:00,38.2055,-11.4715,39.890544525,10.2055,-1.5015,10.3153639054,28.0,-9.97,29.7220608303,134.79,38.4355,-11.5215,40.1252118063,10.2055,-1.5015,10.3153639054,28.23,-10.02,29.9555220285,134.61
2020-10-25 05:00:00,37.877,-11.5125,39.5879373705,10.247,-1.2325,10.320855839,27.63,-10.28,29.4804223172,135.99,38.097,-11.5625,39.8129729517,10.247,-1.2325,10.320855839,27.85,-10.33,29.7040636951,135.81
2020-10-25 05:30:00,37.5465,-11.411,39.2422041079,10.4965,-1.5510000000000002,10.6104718675,27.05,-9.86,28.7910072766,135.44,37.7565,-11.461,39.4576711585,10.4965,-1.5510000000000002,10.6104718675,27.26,-9.91,29.0054425927,135.26
2020-10-25 06:00:00,38.1045,-11.491,39.799447248,9.3145,-1.361,9.4134069948,28.79,-10.13,30.5201736561,135.86,38.3345,-11.541,40.0340926118,9.3145,-1.361,9.4134069948,29.02,-10.18,30.7537444875,135.69
2020-10-25 06:30:00,38.6335,-11.279,40.2462813593,9.9235,-1.459,10.0301811175,28.71,-9.82,30.3429810665,136.24,38.8535,-11.339,40.4742805155,9.9235,-1.459,10.0301811175,28.93,-9.88,30.5705626379,136.06
2020-10-25 07:00:00,39.373,-10.805,40.8286805322,9.093,-2.065,9.3245307657,30.28,-8.74,31.516122858,136.36,39.603,-10.845,41.0610720026,9.093,-2.065,9.3245307657,30.51,-8.78,31.7482046737,136.18
2020-10-25 07:30:00,42.4635,-10.3075,43.696606144,8.8035,-1.6775,8.9618981527,33.66,-8.63,34.7487050118,136.72,42.7235,-10.3475,43.9587102688,8.8035,-1.6775,8.9618981527,33.92,-8.67,35.0105027099,136.53
2020-10-25 08:00:00,45.232,-10.1025,46.346459738,8.382,-1.0525,8.4478210356,36.85,-9.05,37.9450260245,135.96,45.522,-10.1425,46.6382116965,8.382,-1.0525,8.4478210356,37.14,-9.09,38.2362092786,135.78
2020-10-25 08:30:00,47.118,-9.3175,48.0304250476,8.038,-1.4775,8.1726648194,39.08,-7.84,39.8586502531,135.34,47.418,-9.3575,48.332489386,8.038,-1.4775,8.1726648194,39.38,-7.88,40.1606623451,135.16
2020-10-25 09:00:00,49.1995,-8.9985,50.0156355803,8.8295,-1.8285,9.0168443759,40.37,-7.17,41.0017780102,135.15,49.5295,-9.0385,50.3474513009,8.8295,-1.8285,9.0168443759,40.7,-7.21,41.3336920683,134.97
2020-10-25 09:30:00,51.0215,-8.415,51.7107888864,9.2615,-2.185,9.5157557372,41.76,-6.23,42.2221565058,134.5,51.3415,-8.435,52.0297880762,9.2615,-2.185,9.5157557372,42.08,-6.25,42.5416137447,134.32
2020-10-25 10:00:00,52.5445,-7.6785,53.102578492,11.0445,-2.7185,11.3741471109,41.5,-4.96,41.7953538088,134.02,52.8745,-7.6885,53.4305697377,11.0445,-2.7185,11.3741471109,41.83,-4.97,42.1242186871,133.85
2020-10-25 10:30:00,54.2055,-6.605,54.6064305302,13.0655,-3.195,13.4504763949,41.14,-3.41,41.2810816234,134.02,54.5255,-6.605,54.9240946694,13.0655,-3.195,13.4504763949,41.46,-3.41,41.5999963942,133.85
2020-10-25 11:00:00,60.5905,-5.253,60.8177827551,7.5605,-1.5030000000000001,7.7084479145,53.03,-3.75,53.1624247002,133.76,60.9805,-5.263,61.207193607,7.5605,-1.5030000000000001,7.7084479145,53.42,-3.76,53.5521614877,133.59
2020-10-25 11:30:00,66.497,-4.793,66.6695122076,8.327,-1.633,8.4856124116,58.17,-3.16,58.2557679548,134.08,66.977,-4.813,67.1497095898,8.327,-1.633,8.4856124116,58.65,-3.18,58.7361464517,133.91
2020-10-25 12:00:00,62.9615,-5.003,63.1599595571,13.1215,-2.9530000000000003,13.4496829424,49.84,-2.05,49.8821420951,134.32,63.3515,-4.993,63.5479551304,13.1215,-2.9530000000000003,13.4496829424,50.23,-2.04,50.2714083749,134.15
2020-10-25 12:30:00,63.729,-4.522,63.8892316827,11.509,-2.702,11.821923912799999,52.22,-1.82,52.2517061922,134.09,64.129,-4.5120000000000005,64.2875321116,11.509,-2.702,11.821923912799999,52.62,-1.81,52.6511205959,133.91
2020-10-25 13:00:00,69.917,-3.549,70.0070160055,7.817,-1.709,8.0016354578,62.1,-1.8399999999999999,62.1272532791,134.44,70.397,-3.549,70.486403015,7.817,-1.709,8.0016354578,62.58,-1.8399999999999999,62.6070443321,134.26
2020-10-25 13:30:00,76.317,-2.8295,76.3694347187,8.897,-1.5195,9.0258234666,67.42,-1.31,67.4327257346,134.24,76.837,-2.8295,76.8890801041,8.897,-1.5195,9.0258234666,67.94,-1.31,67.9526283524,134.06
2020-10-25 14:00:00,74.0975,-3.1225,74.163262553,7.9975000000000005,-1.5825,8.1525647805,66.1,-1.54,66.1179370519,134.45,74.6175,-3.1125,74.6823872309,7.9975000000000005,-1.5825,8.1525647805,66.62,-1.53,66.6375667323,134.28
2020-10-25 14:30:00,74.832,-3.531,74.9152600276,8.682,-1.191,8.7633101623,66.15,-2.34,66.1913748158,135.03,75.352,-3.531,75.4346860867,8.682,-1.191,8.7633101623,66.67,-2.34,66.7110523077,134.85
2020-10-25 15:00:00,68.86,-4.5120000000000005,69.0076643859,11.92,-2.422,12.1635720083,56.94,-2.09,56.9783441318,135.65,69.33,-4.502,69.476016754,11.92,-2.422,12.1635720083,57.41,-2.08,57.4476674896,135.47
2020-10-25 15:30:00,65.0965,-5.5535,65.3329600929,8.0365,-1.7235,8.219232598,57.06,-3.83,57.1883948017,134.91,65.5265,-5.5635,65.7622591955,8.0365,-1.7235,8.219232598,57.49,-3.84,57.6181021902,134.73
2020-10-25 16:00:00,64.845,-6.0545,65.1270373597,7.055,-1.0945,7.1393945997,57.79,-4.96,58.0024628787,134.91,65.305,-6.0645,65.5859831462,7.055,-1.0945,7.1393945997,58.25,-4.97,58.4616404149,134.73
2020-10-25 16:30:00,67.863,-5.436,68.0803706291,4.893,-0.606,4.9303838593,62.97,-4.83,63.1549665505,134.32,68.343,-5.456,68.5604374621,4.893,-0.606,4.9303838593,63.45,-4.85,63.6350925198,134.15
2020-10-25 17:00:00,69.8775,-5.007,70.0566560382,4.1075,-0.447,4.1317508698,65.77,-4.5600000000000005,65.927888636,133.66,70.3875,-5.037,70.5674962376,4.1075,-0.447,4.1317508698,66.28,-4.59,66.4387424625,133.48
2020-10-25 17:30:00,71.7915,-4.8425,71.9546334748,5.6215,-0.6025,5.6536951191,66.17,-4.24,66.3057048828,133.78,72.3215,-4.8525,72.4841094206,5.6215,-0.6025,5.6536951191,66.7,-4.25,66.8352638956,133.6
2020-10-25 18:00:00,72.6465,-4.3629999999999995,72.7773984919,13.6865,-1.343,13.7522336822,58.96,-3.02,59.0372932984,134.45,73.1065,-4.373,73.2371727421,13.6865,-1.343,13.7522336822,59.42,-3.03,59.497204136,134.27
2020-10-25 18:30:00,76.873,-3.269,76.9424752006,14.423,-0.919,14.452248614,62.45,-2.35,62.4941997309,134.59,77.393,-3.269,77.4620088172,14.423,-0.919,14.452248614,62.97,-2.35,63.0138349888,134.41
2020-10-25 19:00:00,78.385,-1.7105000000000001,78.4036608536,35.745,2.7595,35.8513579276,42.64,-4.47,42.8736574134,135.61,78.715,-1.7305000000000001,78.7340196818,35.745,2.7595,35.8513579276,42.97,-4.49,43.203946579,135.44
2020-10-25 19:30:00,75.9355,-2.2880000000000003,75.969961855,34.4955,2.912,34.6181926774,41.44,-5.2,41.7649805459,134.0,76.2755,-2.308,76.3104105889,34.4955,2.912,34.6181926774,41.78,-5.22,42.1048310767,133.83
2020-10-25 20:00:00,72.595,-4.503,72.7345243609,27.545,3.377,27.7512369814,45.05,-7.88,45.7339797087,134.09,72.945,-4.553,73.0869539248,27.545,3.377,27.7512369814,45.4,-7.93,46.0873616081,133.92
2020-10-25 20:30:00,69.563,-5.064,69.7470792578,27.293,3.596,27.5288769295,42.27,-8.66,43.1479837304,133.59,69.903,-5.104,70.0890877741,27.293,3.596,27.5288769295,42.61,-8.7,43.4891032329,133.42
2020-10-25 21:00:00,66.1315,-5.876,66.3920376871,22.1315,3.034,22.3384970007,44.0,-8.91,44.8930740761,133.32,66.4515,-5.936,66.7160996181,22.1315,3.034,22.3384970007,44.32,-8.97,45.2186167413,133.14
2020-10-25 21:30:00,63.65,-7.0175,64.0356760427,4.67,-0.7075,4.7232887113,58.98,-6.31,59.3165786269,133.05,64.1,-7.0475,64.4862563361,4.67,-0.7075,4.7232887113,59.43,-6.34,59.7672192761,132.88
2020-10-25 22:00:00,60.444,-7.7055,60.9331754158,5.524,-0.7255,5.5714384363,54.92,-6.98,55.3617810407,133.52,60.884,-7.7355,61.3734422715,5.524,-0.7255,5.5714384363,55.36,-7.01,55.8020582058,133.35
2020-10-25 22:30:00,58.3275,-7.9254999999999995,58.8634929859,5.9275,-0.9155000000000001,5.9977826319,52.4,-7.01,52.866814732899996,134.39,58.7475,-7.9555,59.283713923,5.9275,-0.9155000000000001,5.9977826319,52.82,-7.04,53.2870903691,134.21
2020-10-25 23:00:00,55.4185,-8.487,56.0645994479,5.1785,-0.917,5.2590637237,50.24,-7.57,50.8071107228,135.52,55.8085,-8.527,56.4561635364,5.1785,-0.917,5.2590637237,50.63,-7.61,51.1987206871,135.34
2020-10-25 23:30:00,53.3075,-8.228,53.938757311,22.5275,1.832,22.6018689548,30.78,-10.06,32.3822791045,134.91,53.6075,-8.288,54.244400635,22.5275,1.832,22.6018689548,31.08,-10.12,32.6860949029,134.73
2020-10-26 00:00:00,48.57,-8.7895,49.3588919066,18.86,1.4005,18.9119274599,29.71,-10.19,31.4089191154,135.05,48.77,-8.8495,49.5663852853,18.86,1.4005,18.9119274599,29.91,-10.25,31.6175679014,134.88
2020-10-26 00:30:00,43.344,-10.1575,44.5182787431,7.484,-1.6175000000000002,7.6567984334,35.86,-8.54,36.8628702084,134.75,43.624,-10.2075,44.8023038721,7.484,-1.6175000000000002,7.6567984334,36.14,-8.59,37.1468397041,134.57
2020-10-26 01:00:00,45.3775,-10.004,46.4671660665,6.6975,-1.174,6.7996163311,38.68,-8.83,39.6750715185,134.75,45.6675,-10.054,46.7611320677,6.6975,-1.174,6.7996163311,38.97,-8.88,39.9689291826,134.57
2020-10-26 01:30:00,44.2465,-10.179,45.4022554864,7.0765,-1.459,7.2253396633,37.17,-8.72,38.1791474499,135.04,44.5465,-10.219,45.7035952989,7.0765,-1.459,7.2253396633,37.47,-8.76,38.480365123,134.87
2020-10-26 02:00:00,42.5185,-10.2,43.7248538277,6.9385,-1.8599999999999999,7.1834798148,35.58,-8.34,36.5443839735,135.34,42.7985,-10.25,44.0087957373,6.9385,-1.8599999999999999,7.1834798148,35.86,-8.39,36.8284088714,135.15
2020-10-26 02:30:00,41.827,-10.4725,43.1181073941,5.8469999999999995,-1.4825,6.0320158529,35.98,-8.99,37.0861227415,135.1,42.107,-10.5125,43.3994482137,5.8469999999999995,-1.4825,6.0320158529,36.26,-9.03,37.3674791764,134.92
2020-10-26 03:00:00,41.142,-10.566,42.4771058336,6.752,-1.546,6.9267322743,34.39,-9.02,35.5532347333,135.19,41.422,-10.626,42.7632314027,6.752,-1.546,6.9267322743,34.67,-9.08,35.8392982632,135.01
2020-10-26 03:30:00,40.6285,-10.6555,42.0025557853,5.6685,-1.2555,5.8058739652,34.96,-9.4,36.201679519,135.3,40.8985,-10.6955,42.273881091,5.6685,-1.2555,5.8058739652,35.23,-9.44,36.4728186462,135.13
2020-10-26 04:00:00,39.8845,-10.7425,41.3058669743,6.1545,-1.4325,6.3190130954,33.73,-9.31,34.9912703399,135.9,40.1545,-10.7925,41.5795854537,6.1545,-1.4325,6.3190130954,34.0,-9.36,35.2648493546,135.72
2020-10-26 04:30:00,39.897,-10.553,41.2690733843,6.807,-1.613,6.9954998392,33.09,-8.94,34.2764015031,136.09,40.147,-10.603,41.5235501613,6.807,-1.613,6.9954998392,33.34,-8.99,34.5307935038,135.91
2020-10-26 05:00:00,40.835,-10.384,42.1346019442,6.315,-1.354,6.4585246767,34.52,-9.03,35.6815260324,135.95,41.085,-10.424,42.3867550185,6.315,-1.354,6.4585246767,34.77,-9.07,35.9335191708,135.77
2020-10-26 05:30:00,42.626,-9.8815,43.7563700305,7.686,-1.5815000000000001,7.8470209793,34.94,-8.3,35.9123042981,136.02,42.906,-9.9215,44.0381766,7.686,-1.5815000000000001,7.8470209793,35.22,-8.34,36.1939773996,135.84
2020-10-26 06:00:00,45.4035,-8.8415,46.2563502073,9.0435,-1.8615,9.2330966907,36.36,-6.98,37.0239111926,135.35,45.6735,-8.8815,46.5290193804,9.0435,-1.8615,9.2330966907,36.63,-7.02,37.2966124467,135.17
2020-10-26 06:30:00,51.36,-6.3675,51.7532091396,9.78,-2.2275,10.0304614176,41.58,-4.14,41.7855956042,135.49,51.68,-6.3775,52.0720165372,9.78,-2.2275,10.0304614176,41.9,-4.15,42.1050175157,135.31
2020-10-26 07:00:00,56.6985,-4.1435,56.8497009183,10.2285,-1.8435000000000001,10.3933009434,46.47,-2.3,46.5268836266,134.21,57.0485,-4.1435,57.1987757255,10.2285,-1.8435000000000001,10.3933009434,46.82,-2.3,46.8764589106,134.04
2020-10-26 07:30:00,60.987,-2.42,61.034994626,10.897,-2.05,11.0881517396,50.09,-0.37,50.0913665216,134.28,61.367,-2.4,61.4139128293,10.897,-2.05,11.0881517396,50.47,-0.35000000000000003,50.4712135776,134.11
2020-10-26 08:00:00,64.109,-1.035,64.1173541719,11.139,-2.165,11.3474466732,52.97,1.13,52.9820516779,133.85,64.509,-1.005,64.5168280838,11.139,-2.165,11.3474466732,53.37,1.16,53.3826048446,133.68
2020-10-26 08:30:00,66.705,0.706,66.7087360171,11.405,-2.474,11.6702485406,55.3,3.18,55.3913567265,132.71,67.125,0.736,67.1290348582,11.405,-2.474,11.6702485406,55.72,3.21,55.812386618,132.53
2020-10-26 09:00:00,69.819,1.5025,69.8351649762,12.419,-2.5675,12.6816251817,57.4,4.07,57.5441126441,132.4,70.249,1.5425,70.2659327644,12.419,-2.5675,12.6816251817,57.83,4.11,57.9758656684,132.22
2020-10-26 09:30:00,70.8755,1.987,70.9033473769,13.4155,-2.563,13.6581334468,57.46,4.55,57.6398655446,132.49,71.3155,2.037,71.3445857038,13.4155,-2.563,13.6581334468,57.9,4.6,58.0824414087,132.32
2020-10-26 10:00:00,72.823,2.212,72.8565870255,15.273,-2.598,15.4923895187,57.55,4.8100000000000005,57.7506588707,132.493,73.283,2.252,73.3175940208,15.273,-2.598,15.4923895187,58.01,4.85,58.2123921515,132.323
2020-10-26 10:30:00,70.054,1.396,70.0679080036,17.924,-3.434,18.2499899178,52.13,4.83,52.3532787894,132.77,70.454,1.446,70.4688373113,17.924,-3.434,18.2499899178,52.53,4.88,52.756187314900004,132.6
2020-10-26 11:00:00,69.422,1.5235,69.4387149669,18.482,-3.6565000000000003,18.8402313216,50.94,5.18,51.2026952416,132.83,69.812,1.5835,69.8299564388,18.482,-3.6565000000000003,18.8402313216,51.33,5.24,51.5967683097,132.66
2020-10-26 11:30:00,69.5045,1.9145,69.5308624317,16.4545,-3.0755,16.7394525149,53.05,4.99,53.2841683805,132.52,69.9045,1.9645000000000001,69.9320983562,16.4545,-3.0755,16.7394525149,53.45,5.04,53.6870943524,132.35
2020-10-26 12:00:00,71.069,2.438,71.1108051213,19.089,-3.7720000000000002,19.4581064084,51.98,6.21,52.349637057,132.41,71.469,2.488,71.5122933837,19.089,-3.7720000000000002,19.4581064084,52.38,6.26,52.7527440045,132.24
2020-10-26 12:30:00,69.729,2.3935,69.7700672441,19.089,-4.1165,19.5278133248,50.64,6.51,51.0567302126,133.14,70.119,2.4635,70.1622618881,19.089,-4.1165,19.5278133248,51.03,6.58,51.4524761309,132.97
2020-10-26 13:00:00,69.6085,1.9815,69.6366973262,19.3685,-3.9985,19.7769258101,50.24,5.98,50.5946439853,134.66,69.9985,2.0515,70.0285559933,19.3685,-3.9985,19.7769258101,50.63,6.05,50.9901892524,134.49
2020-10-26 13:30:00,68.6755,1.295,68.6877086912,17.1955,-3.455,17.5391631856,51.48,4.75,51.6986740642,134.92,69.0655,1.355,69.0787906325,17.1955,-3.455,17.5391631856,51.87,4.8100000000000005,52.0925426525,134.74
2020-10-26 14:00:00,68.17,0.5045000000000001,68.1718667799,16.98,-3.0955,17.2598528455,51.19,3.6,51.3164310918,135.18,68.56,0.5445,68.5621621614,16.98,-3.0955,17.2598528455,51.58,3.64,51.7082778673,135.0
2020-10-26 14:30:00,68.089,0.6245,68.0918638403,14.819,-2.4855,15.0259931868,53.27,3.11,53.3607065171,135.1,68.499,0.6645,68.5022230387,14.819,-2.4855,15.0259931868,53.68,3.15,53.7723432631,134.92
2020-10-26 15:00:00,69.981,0.5325,69.9830259224,16.491,-2.9575,16.754100610000002,53.49,3.49,53.603733079,135.61,70.391,0.5825,70.3934101124,16.491,-2.9575,16.754100610000002,53.9,3.54,54.0161235188,135.44
2020-10-26 15:30:00,70.411,0.509,70.4128397524,14.761,-2.771,15.0188402349,55.65,3.2800000000000002,55.7465774734,134.99,70.831,0.549,70.8331275746,14.761,-2.771,15.0188402349,56.07,3.32,56.1682054191,134.81
2020-10-26 16:00:00,73.426,1.2095,73.4359609881,11.146,-1.8805,11.3035214093,62.28,3.09,62.3566075087,134.57,73.896,1.2395,73.9063946912,11.146,-1.8805,11.3035214093,62.75,3.12,62.8275170606,134.4
2020-10-26 16:30:00,76.573,1.3525,76.5849435937,9.303,-1.5075,9.4243495929,67.27,2.86,67.3307693406,134.5,77.083,1.3925,77.0955766906,9.303,-1.5075,9.4243495929,67.78,2.9,67.8420105834,134.33
2020-10-26 17:00:00,79.541,1.191,79.5499161659,9.321,-1.209,9.3990809125,70.22,2.4,70.2610019855,134.01,80.091,1.221,80.1003066286,9.321,-1.209,9.3990809125,70.77,2.43,70.8117066593,133.84
2020-10-26 17:30:00,86.4805,2.216,86.5088870362,17.1405,-1.734,17.2279858443,69.34,3.95,69.4524160847,133.26,87.0105,2.2560000000000002,87.0397417635,17.1405,-1.734,17.2279858443,69.87,3.99,69.9838338475,133.08
2020-10-26 18:00:00,89.2295,2.795,89.2732641682,26.1695,-0.375,26.1721866731,63.06,3.17,63.1396270182,133.5,89.7595,2.835,89.8042597278,26.1695,-0.375,26.1721866731,63.59,3.21,63.6709682665,133.33
2020-10-26 18:30:00,88.424,2.5145,88.4597450044,27.024,0.7545000000000001,27.0345306275,61.4,1.76,61.4252195763,134.28,88.864,2.5345,88.9001360305,27.024,0.7545000000000001,27.0345306275,61.84,1.78,61.8656124192,134.1
2020-10-26 19:00:00,83.8695,0.5625,83.8713862798,15.2595,-1.8575,15.3721386443,68.61,2.42,68.6526656438,134.61,84.4095,0.5925,84.4115794574,15.2595,-1.8575,15.3721386443,69.15,2.45,69.1933884125,134.44
2020-10-26 19:30:00,80.5325,-0.7405,80.5359043936,7.8925,-0.8205,7.935034751,72.64,0.08,72.6400440529,134.44,81.0925,-0.7405,81.0958808849,7.8925,-0.8205,7.935034751,73.2,0.08,73.2000437158,134.27
2020-10-26 20:00:00,76.379,-1.8780000000000001,76.4020845593,6.549,-0.5680000000000001,6.5735853992,69.83,-1.31,69.8422866178,133.11,76.899,-1.8780000000000001,76.9219285055,6.549,-0.5680000000000001,6.5735853992,70.35,-1.31,70.3621958157,132.94
2020-10-26 20:30:00,73.5375,-2.493,73.5797455503,4.8575,-0.443,4.8776587878,68.68,-2.05,68.7105879759,133.58,74.0775,-2.493,74.1194377694,4.8575,-0.443,4.8776587878,69.22,-2.05,69.2503494576,133.4
2020-10-26 21:00:00,70.3505,-3.297,70.4277151358,5.9205000000000005,-0.617,5.9525632504,64.43,-2.68,64.4857139218,133.82,70.8605,-3.297,70.9371600027,5.9205000000000005,-0.617,5.9525632504,64.94,-2.68,64.9952767515,133.64
2020-10-26 21:30:00,66.703,-4.277,66.8399800868,7.563,-0.997,7.6284322111,59.14,-3.2800000000000002,59.2308872127,133.43,67.163,-4.287,67.2996800735,7.563,-0.997,7.6284322111,59.6,-3.29,59.6907371373,133.26
2020-10-26 22:00:00,63.43,-5.162,63.6396978623,6.98,-0.782,7.0236688419,56.45,-4.38,56.619668844,134.25,63.87,-5.182,64.0798722221,6.98,-0.782,7.0236688419,56.89,-4.4,57.0598992288,134.08
2020-10-26 22:30:00,60.1915,-5.657,60.4567475246,7.4115,-0.887,7.4643888732,52.78,-4.77,52.9951063779,134.63,60.5915,-5.677,60.8568665086,7.4115,-0.887,7.4643888732,53.18,-4.79,53.3952853724,134.46
2020-10-26 23:00:00,56.542,-6.268,56.8883607428,7.082,-0.798,7.1268175226,49.46,-5.47,49.7615564467,133.73,56.942,-6.288,57.2881340942,7.082,-0.798,7.1268175226,49.86,-5.49,50.1613367047,133.56
2020-10-26 23:30:00,53.0855,-6.9065,53.5328875786,6.4955,-0.6765,6.5306333919,46.59,-6.23,47.0046912552,134.43,53.4555,-6.9365,53.9036688223,6.4955,-0.6765,6.5306333919,46.96,-6.26,47.3754071223,134.25
2020-10-27 00:00:00,50.3435,-7.348,50.8769210571,6.0235,-0.618,6.0551198378,44.32,-6.73,44.8280637548,134.16,50.6935,-7.388,51.2290297219,6.0235,-0.618,6.0551198378,44.67,-6.77,45.1801040282,133.98
2020-10-27 00:30:00,49.449,-7.3125,49.9867608197,4.879,-0.6125,4.9172957253,44.57,-6.7,45.0707765631,134.46,49.799,-7.3425,50.3373887607,4.879,-0.6125,4.9172957253,44.92,-6.73,45.4213529081,134.28
2020-10-27 01:00:00,50.4325,-7.2585,50.9521626479,4.6825,-0.48850000000000005,4.7079123293,45.75,-6.77,46.2481934782,133.82,50.7825,-7.2985,51.3042923009,4.6825,-0.48850000000000005,4.7079123293,46.1,-6.8100000000000005,46.6002800421,133.64
2020-10-27 01:30:00,50.076,-7.606,50.6503406899,3.656,-0.376,3.6752839346,46.42,-7.23,46.9796690069,134.9,50.426,-7.636,51.0008820708,3.656,-0.376,3.6752839346,46.77,-7.26,47.3301225437,134.72
2020-10-27 02:00:00,48.758,-7.657,49.3555692197,3.838,-0.537,3.8753855292,44.92,-7.12,45.48077396,135.4,49.128,-7.697,49.7272982677,3.838,-0.537,3.8753855292,45.29,-7.16,45.8524775776,135.22
2020-10-27 02:30:00,48.421,-7.46,48.9922936899,3.561,-0.47000000000000003,3.591882654,44.86,-6.99,45.4013182628,135.55,48.761,-7.49,49.3329020128,3.561,-0.47000000000000003,3.591882654,45.2,-7.02,45.7418888985,135.37
2020-10-27 03:00:00,47.961,-7.585,48.5570771979,3.941,-0.435,3.9649345518,44.02,-7.15,44.5968933896,136.2,48.311,-7.635,48.9105913479,3.941,-0.435,3.9649345518,44.37,-7.2,44.9503826458,136.02
2020-10-27 03:30:00,47.028,-7.531,47.6271849368,4.428,-0.521,4.4585451663,42.6,-7.01,43.1729093298,136.08,47.358,-7.571,47.9593599311,4.428,-0.521,4.4585451663,42.93,-7.05,43.5050272957,135.9
2020-10-27 04:00:00,45.93,-7.7225,46.5746916925,4.06,-0.4525,4.0851384615,41.87,-7.27,42.4964680885,136.35,46.26,-7.7425,46.9034530312,4.06,-0.4525,4.0851384615,42.2,-7.29,42.8250405721,136.17
2020-10-27 04:30:00,45.5095,-7.9305,46.1953181665,4.1195,-0.5905,4.161606721,41.39,-7.34,42.0357907027,136.42,45.8295,-7.9705,46.5174369511,4.1195,-0.5905,4.161606721,41.71,-7.38,42.3578623162,136.24
2020-10-27 05:00:00,46.1365,-7.937,46.8142350279,5.4865,-0.617,5.5210842459,40.65,-7.32,41.3038121727,135.67,46.4565,-7.967,47.1346950902,5.4865,-0.617,5.5210842459,40.97,-7.35,41.624072362,135.49
2020-10-27 05:30:00,47.9815,-7.7895,48.6096765315,5.3015,-0.40950000000000003,5.3172918389,42.68,-7.38,43.3133559078,135.45,48.3015,-7.8395,48.9335535446,5.3015,-0.40950000000000003,5.3172918389,43.0,-7.43,43.6371962894,135.27
2020-10-27 06:00:00,50.4385,-6.8445,50.9007805687,5.1285,-0.3945,5.1436506977,45.31,-6.45,45.7667848991,134.76,50.7985,-6.8645,51.2602083736,5.1285,-0.3945,5.1436506977,45.67,-6.47,46.1260208559,134.58
2020-10-27 06:30:00,56.405,-4.6655,56.5976228763,4.875,-0.34550000000000003,4.8872277674,51.53,-4.32,51.7107658037,134.49,56.785,-4.6855,56.977979389,4.875,-0.34550000000000003,4.8872277674,51.91,-4.34,52.0911096062,134.31
2020-10-27 07:00:00,59.5265,-3.1935000000000002,59.6121014937,5.0765,-0.5035000000000001,5.1014080899,54.45,-2.69,54.5164067048,134.15,59.9465,-3.2035,60.0320354019,5.0765,-0.5035000000000001,5.1014080899,54.87,-2.7,54.9363895792,133.96
2020-10-27 07:30:00,64.1915,-0.5965,64.1942714306,5.4115,-0.5465,5.4390251424,58.78,-0.05,58.7800212657,133.66,64.6515,-0.5665,64.6539818921,5.4115,-0.5465,5.4390251424,59.24,-0.02,59.2400033761,133.48
2020-10-27 08:00:00,69.497,1.2530000000000001,69.5082945986,4.907,-0.007,4.9070049929,64.59,1.26,64.6022886591,133.23,69.987,1.2730000000000001,69.9985763998,4.907,-0.007,4.9070049929,65.08,1.28,65.0925863674,133.05
2020-10-27 08:30:00,72.0715,2.4175,72.1120337981,12.7715,-1.3125,12.8387642902,59.3,3.73,59.4171936396,133.71,72.5315,2.4575,72.573120358,12.7715,-1.3125,12.8387642902,59.76,3.77,59.8787984181,133.53
2020-10-27 09:00:00,74.6975,3.212,74.7665262684,12.5975,-1.288,12.663172993,62.1,4.5,62.2628300031,133.23,75.1775,3.252,75.2478040228,12.5975,-1.288,12.663172993,62.58,4.54,62.7444658914,133.05
2020-10-27 09:30:00,76.5555,3.8375,76.6516208994,12.6855,-1.3825,12.7606119171,63.87,5.22,64.0829563925,133.51,77.0455,3.8975,77.1440184104,12.6855,-1.3825,12.7606119171,64.36,5.28,64.5762185328,133.33
2020-10-27 10:00:00,76.891,3.5395,76.9724232518,13.051,-1.4105,13.1269993239,63.84,4.95,64.0316179711,133.58,77.391,3.5995,77.4746621887,13.051,-1.4105,13.1269993239,64.34,5.01,64.5347635,133.4
2020-10-27 10:30:00,77.639,3.4195,77.714267038,13.639,-1.4205,13.7127729234,64.0,4.84,64.182751577,133.75,78.129,3.4695,78.205997668,13.639,-1.4205,13.7127729234,64.49,4.89,64.6751281406,133.56
2020-10-27 11:00:00,78.1335,4.194,78.2459804607,5.5835,-0.686,5.6254838236,72.55,4.88,72.7139388288,133.86,78.6835,4.254,78.7984117115,5.5835,-0.686,5.6254838236,73.1,4.94,73.2667291477,133.68
2020-10-27 11:30:00,77.53,3.8529999999999998,77.6256820195,5.27,-0.677,5.3133067858,72.26,4.53,72.401854258,133.99,78.09,3.893,78.1869781294,5.27,-0.677,5.3133067858,72.82,4.57,72.9632599327,133.81
2020-10-27 12:00:00,77.6055,3.8064999999999998,77.698797111,6.7855,-0.6735,6.8188424604,70.82,4.48,70.9615586075,133.77,78.1555,3.8565,78.2505895984,6.7855,-0.6735,6.8188424604,71.37,4.53,71.5136196818,133.6
2020-10-27 12:30:00,79.5405,4.0785,79.6449954642,8.2005,-0.9215000000000001,8.2521126083,71.34,5.0,71.5150026218,133.32,80.0905,4.1385,80.1973526527,8.2005,-0.9215000000000001,8.2521126083,71.89,5.06,72.0678548314,133.14
2020-10-27 13:00:00,77.9835,3.6075,78.0668964959,9.1635,-1.1325,9.2332165847,68.82,4.74,68.9830413942,133.66,78.5235,3.6575,78.6086341218,9.1635,-1.1325,9.2332165847,69.36,4.79,69.5252019055,133.48
