Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-27 13:30:00,75.9035,3.471,75.9828214352,24.8235,0.841,24.8377421126,51.08,2.63,51.1476617256,134.79,76.3235,3.511,76.4042130596,24.8235,0.841,24.8377421126,51.5,2.67,51.5691661751,134.61
2020-10-27 14:00:00,71.8995,1.7415,71.9205876123,14.6895,-0.7885000000000001,14.7106472495,57.21,2.5300000000000002,57.2659148185,135.69,72.3095,1.7715,72.3311966063,14.6895,-0.7885000000000001,14.7106472495,57.62,2.56,57.6768411063,135.51
2020-10-27 14:30:00,71.575,1.5495,71.5917703039,10.225,-1.5005000000000002,10.3345113697,61.35,3.05,61.4257682085,135.64,72.045,1.5995,72.0627533838,10.225,-1.5005000000000002,10.3345113697,61.82,3.1,61.8976768546,135.46
2020-10-27 15:00:00,72.023,1.4505,72.037604619,12.823,-1.8695,12.958563163,59.2,3.32,59.2930215118,136.25,72.483,1.4905,72.4983232858,12.823,-1.8695,12.958563163,59.66,3.36,59.75454125,136.08
2020-10-27 15:30:00,73.4325,1.685,73.4518296658,9.1725,-1.115,9.2400206304,64.26,2.8,64.3209732513,136.87,73.9225,1.725,73.9426239137,9.1725,-1.115,9.2400206304,64.75,2.84,64.8122526996,136.69
2020-10-27 16:00:00,76.2525,1.6844999999999999,76.2711039418,8.1725,-0.8555,8.2171550125,68.08,2.54,68.127366014,137.16,76.7625,1.7145000000000001,76.7816443983,8.1725,-0.8555,8.2171550125,68.59,2.5700000000000003,68.6381308021,136.98
2020-10-27 16:30:00,77.3165,1.967,77.3415170607,6.3665,-0.873,6.4260758827,70.95,2.84,71.0068172783,135.87,77.8565,2.007,77.8823641221,6.3665,-0.873,6.4260758827,71.49,2.88,71.5479873931,135.7
2020-10-27 17:00:00,78.959,1.9665,78.9834843702,6.619,-1.6035,6.8104605755000005,72.34,3.5700000000000003,72.4280366985,134.92,79.509,2.0065,79.5343141245,6.619,-1.6035,6.8104605755000005,72.89,3.61,72.9793409123,134.74
2020-10-27 17:30:00,84.7145,2.1465,84.7416896958,15.8545,-2.8835,16.1145816731,68.86,5.03,69.0434681921,134.18,85.2445,2.1965,85.2727939762,15.8545,-2.8835,16.1145816731,69.39,5.08,69.5757033741,133.99
2020-10-27 18:00:00,86.591,2.008,86.6142791057,18.031,-3.932,18.454744241,68.56,5.94,68.8168380558,134.02,87.111,2.068,87.1355435227,18.031,-3.932,18.454744241,69.08,6.0,69.3400778771,133.83
2020-10-27 18:30:00,85.7845,1.584,85.799122934,11.7545,-3.696,12.3218783572,74.03,5.28,74.2180523862,134.37,86.3645,1.634,86.3799561024,11.7545,-3.696,12.3218783572,74.61,5.33,74.8001403742,134.19
2020-10-27 19:00:00,82.4365,0.603,82.4387053589,11.2065,-3.797,11.8322800529,71.23,4.4,71.3657684047,134.31,82.9865,0.653,82.989069107,11.2065,-3.797,11.8322800529,71.78,4.45,71.9178065572,134.13
2020-10-27 19:30:00,78.4515,-0.3785,78.4524130572,11.1515,-4.0185,11.8534507423,67.3,3.64,67.3983649653,133.04,78.9615,-0.3385,78.9622255544,11.1515,-4.0185,11.8534507423,67.81,3.68,67.9097820641,132.87
2020-10-27 20:00:00,75.452,-1.0705,75.4595936528,10.712,-3.7005,11.3331656765,64.74,2.63,64.7933985835,132.31,75.952,-1.0405,75.9591268002,10.712,-3.7005,11.3331656765,65.24,2.66,65.2942049496,132.14
2020-10-27 20:30:00,73.398,-1.755,73.4189786704,10.208,-3.355,10.745198416000001,63.19,1.6,63.210253124,133.26,73.888,-1.7349999999999999,73.9083673815,10.208,-3.355,10.745198416000001,63.68,1.62,63.7006028229,133.09
2020-10-27 21:00:00,69.7515,-2.868,69.8104374449,11.1015,-3.258,11.569696031,58.65,0.39,58.6512966609,134.31,70.2015,-2.858,70.2596524774,11.1015,-3.258,11.569696031,59.1,0.4,59.1013536224,134.13
2020-10-27 21:30:00,66.3825,-3.641,66.4822772418,10.6225,-3.471,11.1752112844,55.76,-0.17,55.7602591457,134.5,66.8225,-3.6310000000000002,66.9210778996,10.6225,-3.471,11.1752112844,56.2,-0.16,56.2002277575,134.32
2020-10-27 22:00:00,62.768,-4.3475,62.9183803054,11.078,-3.7375,11.6914922166,51.69,-0.61,51.6935992169,135.13,63.168,-4.3375,63.3167444698,11.078,-3.7375,11.6914922166,52.09,-0.6000000000000001,52.0934554431,134.94
2020-10-27 22:30:00,59.6375,-5.0235,59.8487005582,11.2275,-3.6835,11.8162992726,48.41,-1.34,48.428542204,134.87,60.0175,-5.0035,60.2257031383,11.2275,-3.6835,11.8162992726,48.79,-1.32,48.8078528518,134.69
2020-10-27 23:00:00,55.7975,-5.4075,56.0589159947,10.6375,-3.4375,11.1791239594,45.16,-1.97,45.2029479127,133.2,56.1475,-5.4075,56.4072939654,10.6375,-3.4375,11.1791239594,45.51,-1.97,45.552617927,133.02
2020-10-27 23:30:00,52.9505,-5.771,53.264058156,8.8105,-2.751,9.2300006094,44.14,-3.02,44.2431915666,133.57,53.2905,-5.771,53.6020692814,8.8105,-2.751,9.2300006094,44.48,-3.02,44.5824046009,133.39
2020-10-28 00:00:00,50.6675,-6.3665,51.0659169946,9.1975,-2.4965,9.5302947751,41.47,-3.87,41.6501836731,134.38,50.9975,-6.3865,51.3958401867,9.1975,-2.4965,9.5302947751,41.8,-3.89,41.9806157649,134.2
2020-10-28 00:30:00,48.9165,-6.3785,49.3306115358,10.5165,-3.5185,11.0894821565,38.4,-2.86,38.5063579166,134.07,49.2065,-6.3785,49.6181912659,10.5165,-3.5185,11.0894821565,38.69,-2.86,38.7955628906,133.89
2020-10-28 01:00:00,49.2755,-6.2375,49.6687155713,11.1355,-3.8975,11.7978755079,38.14,-2.34,38.211715481,134.04,49.5755,-6.2375,49.966354745,11.1355,-3.8975,11.7978755079,38.44,-2.34,38.511156825,133.89
2020-10-28 01:30:00,48.753,-6.535,49.1890357092,11.203,-3.735,11.8092097111,37.55,-2.8,37.6542494282,134.53,49.053,-6.535,49.4863924125,11.203,-3.735,11.8092097111,37.85,-2.8,37.9534254054,134.36
2020-10-28 02:00:00,47.612,-6.635,48.0720892931,10.002,-3.725,10.6731264866,37.61,-2.91,37.7224097852,134.53,47.912,-6.635,48.3692357703,10.002,-3.725,10.6731264866,37.91,-2.91,38.0215228522,134.36
2020-10-28 02:30:00,46.787,-6.6595,47.2585686331,11.427,-3.9195,12.080513617,35.36,-2.74,35.4660006203,135.08,47.057,-6.6595,47.5258896734,11.427,-3.9195,12.080513617,35.63,-2.74,35.7351997336,134.9
2020-10-28 03:00:00,46.0485,-7.039,46.5833862364,11.4985,-3.969,12.1642288391,34.55,-3.07,34.6861269098,135.44,46.3185,-7.039,46.850303769,11.4985,-3.969,12.1642288391,34.82,-3.07,34.9550754541,135.25
2020-10-28 03:30:00,45.6005,-7.4365,46.2028909539,10.6005,-3.7565,11.2464168738,35.0,-3.68,35.1929311084,135.78,45.8605,-7.4565,46.4627254097,10.6005,-3.7565,11.2464168738,35.26,-3.7,35.4535978428,135.6
2020-10-28 04:00:00,45.097,-7.521,45.7198518152,9.347,-3.221,9.8864174502,35.75,-4.3,36.0076727934,136.11,45.377,-7.531,45.9976965728,9.347,-3.221,9.8864174502,36.03,-4.31,36.286870904,135.92
2020-10-28 04:30:00,45.029,-7.3445,45.6240344692,8.949,-3.1445,9.4853825041,36.08,-4.2,36.3236341794,135.66,45.309,-7.3545,45.9020059611,8.949,-3.1445,9.4853825041,36.36,-4.21,36.6029192825,135.48
2020-10-28 05:00:00,45.6665,-7.432,46.2673086126,8.9865,-2.942,9.4558207603,36.68,-4.49,36.9537887097,135.47,45.9565,-7.452,46.5567631634,8.9865,-2.942,9.4558207603,36.97,-4.51,37.244073354,135.29
2020-10-28 05:30:00,47.005,-7.371,47.5794248179,10.115,-2.741,10.4798046738,36.89,-4.63,37.1794163483,135.55,47.285,-7.391,47.8591486134,10.115,-2.741,10.4798046738,37.17,-4.65,37.4597303781,135.36
2020-10-28 06:00:00,49.5035,-6.3955,49.9149169337,9.493500000000001,-2.8055,9.8993622269,40.01,-3.59,40.1707381062,134.18,49.8035,-6.4055,50.2137336045,9.493500000000001,-2.8055,9.8993622269,40.31,-3.6,40.4704348877,133.99
2020-10-28 06:30:00,54.738,-4.225,54.9008130086,8.878,-2.835,9.3196624939,45.86,-1.3900000000000001,45.8810603626,133.38,55.088,-4.225,55.2497816195,8.878,-2.835,9.3196624939,46.21,-1.3900000000000001,46.2309009214,133.2
2020-10-28 07:00:00,58.624,-3.2715,58.7152117279,9.564,-2.7715,9.9574749937,49.06,-0.5,49.0625478344,134.65,58.994,-3.2615,59.0840876908,9.564,-2.7715,9.9574749937,49.43,-0.49,49.4324286274,134.46
2020-10-28 07:30:00,63.912,-1.202,63.9233020737,6.962,-1.862,7.2066974406,56.95,0.66,56.953824279,134.15,64.352,-1.192,64.3630388344,6.962,-1.862,7.2066974406,57.39,0.67,57.3939108268,133.96
2020-10-28 08:00:00,66.6435,-0.1515,66.6436722015,8.2935,-2.6115,8.694945342,58.35,2.46,58.4018330192,133.3,67.0835,-0.12150000000000001,67.0836100288,8.2935,-2.6115,8.694945342,58.79,2.49,58.8427072797,133.12
2020-10-28 08:30:00,69.608,1.1225,69.6170501404,11.558,-2.9575,11.9303885205,58.05,4.08,58.1932032114,132.89,70.048,1.1625,70.0576456231,11.558,-2.9575,11.9303885205,58.49,4.12,58.634925599,132.71
2020-10-28 09:00:00,71.3275,1.9935,71.3553522765,8.5575,-2.0765,8.8058309375,62.77,4.07,62.9018107847,132.89,71.7975,2.0435,71.826575155,8.5575,-2.0765,8.8058309375,63.24,4.12,63.3740640957,132.71
2020-10-28 09:30:00,73.0345,2.7095000000000002,73.0847424604,8.2845,-2.5505,8.6682172619,64.75,5.26,64.9632980998,132.67,73.5345,2.7495000000000003,73.5858847912,8.2845,-2.5505,8.6682172619,65.25,5.3,65.4648951729,132.49
2020-10-28 10:00:00,76.1965,2.9935,76.2552795189,10.7865,-2.8064999999999998,11.1456280442,65.41,5.8,65.6666437394,132.89,76.6965,3.0535,76.7572600768,10.7865,-2.8064999999999998,11.1456280442,65.91,5.86,66.1699909324,132.72
2020-10-28 10:30:00,75.014,2.6395,75.0604233684,10.534,-2.9105,10.9286854768,64.48,5.55,64.7184123724,133.27,75.504,2.6895,75.5518856565,10.534,-2.9105,10.9286854768,64.97,5.6,65.210895562,133.1
2020-10-28 11:00:00,73.9695,2.8449999999999998,74.0241916893,12.4095,-3.6950000000000003,12.9479232022,61.56,6.54,61.9064229301,132.79,74.4395,2.9050000000000002,74.4961622183,12.4095,-3.6950000000000003,12.9479232022,62.03,6.6,62.3801322538,132.62
2020-10-28 11:30:00,77.022,3.379,77.0960837203,9.512,-2.461,9.8252055958,67.51,5.84,67.7621258521,132.52,77.522,3.439,77.5982422804,9.512,-2.461,9.8252055958,68.01,5.9,68.2654385469,132.34
2020-10-28 12:00:00,79.8405,4.1085,79.9461394471,8.2305,-2.8115,8.6974514945,71.61,6.92,71.9435785877,132.19,80.3805,4.1585,80.4879984998,8.2305,-2.8115,8.6974514945,72.15,6.97,72.4858841431,132.02
2020-10-28 12:30:00,82.235,4.655,82.3666452516,9.935,-3.115,10.4118898381,72.3,7.77,72.7163179761,132.08,82.805,4.725,82.9396988782,9.935,-3.115,10.4118898381,72.87,7.84,73.2905348596,131.91
2020-10-28 13:00:00,80.735,4.507,80.8607029032,12.225,-3.9530000000000003,12.84822299,68.51,8.46,69.030367955,132.08,81.265,4.577,81.3937906354,12.225,-3.9530000000000003,12.84822299,69.04,8.53,69.5649516639,131.91
2020-10-28 13:30:00,76.422,2.9395,76.4785116503,13.632,-4.5305,14.3651263221,62.79,7.47,63.2327842183,132.57,76.902,3.0095,76.9608646927,13.632,-4.5305,14.3651263221,63.27,7.54,63.717693775,132.4
2020-10-28 14:00:00,74.1125,2.4095,74.1516577461,11.5425,-4.2805,12.3106452512,62.57,6.69,62.9266318819,133.31,74.5825,2.4795,74.6237041864,11.5425,-4.2805,12.3106452512,63.04,6.76,63.4014132335,133.14
2020-10-28 14:30:00,77.2845,2.648,77.3298509261,10.2145,-3.582,10.8243583759,67.07,6.23,67.3587247504,133.41,77.7845,2.708,77.8316240628,10.2145,-3.582,10.8243583759,67.57,6.29,67.8621322978,133.24
2020-10-28 15:00:00,75.902,2.6375,75.9478110958,11.842,-3.7825,12.4314226961,64.06,6.42,64.3808977881,133.5,76.412,2.6875,76.4592466628,11.842,-3.7825,12.4314226961,64.57,6.47,64.8933417232,133.32
2020-10-28 15:30:00,76.5775,2.661,76.623719743,10.7675,-3.3890000000000002,11.2882406623,65.81,6.05,66.0875071402,133.29,77.0775,2.711,77.1251614407,10.7675,-3.3890000000000002,11.2882406623,66.31,6.1,66.5899849827,133.12
2020-10-28 16:00:00,77.269,2.7365,77.3174417143,10.149,-3.6035,10.7697452732,67.12,6.34,67.4187659335,133.24,77.779,2.7965,77.8292570519,10.149,-3.6035,10.7697452732,67.63,6.4,67.9321492373,133.07
2020-10-28 16:30:00,79.7605,2.531,79.8006473736,11.2905,-3.699,11.8809928562,68.47,6.23,68.7528457593,133.39,80.2905,2.581,80.3319734057,11.2905,-3.699,11.8809928562,69.0,6.28,69.28519611,133.22
2020-10-28 17:00:00,84.09,2.688,84.1329510002,20.04,-3.762,20.3900525747,64.05,6.45,64.3739465933,132.8,84.6,2.748,84.6446188721,20.04,-3.762,20.3900525747,64.56,6.51,64.887392458,132.63
2020-10-28 17:30:00,87.395,4.824,87.5280355143,42.525,-0.326,42.5262495525,44.87,5.15,45.1645812557,132.95,87.745,4.874,87.8802645706,42.525,-0.326,42.5262495525,45.22,5.2,45.5180008348,132.77
2020-10-28 18:00:00,88.181,4.5295,88.2972543812,43.961,-0.8905000000000001,43.9700183221,44.22,5.42,44.5509236717,132.95,88.531,4.5895,88.6498813944,43.961,-0.8905000000000001,43.9700183221,44.57,5.48,44.9056265962,132.77
2020-10-28 18:30:00,86.7365,3.576,86.8101849339,44.0365,-0.624,44.0409208379,42.7,4.2,42.906060178,133.14,87.0565,3.626,87.1319807433,44.0365,-0.624,44.0409208379,43.02,4.25,43.229421694,132.96
2020-10-28 19:00:00,83.4575,0.9560000000000001,83.462975278,24.4675,-3.604,24.7315056608,58.99,4.5600000000000005,59.1659843153,132.76,83.8775,0.996,83.8834132725,24.4675,-3.604,24.7315056608,59.41,4.6,59.587818386,132.59
2020-10-28 19:30:00,80.1935,0.111,80.1935768204,13.493500000000001,-4.019,14.0793076268,66.7,4.13,66.8277404975,132.81,80.7035,0.151,80.7036412639,13.493500000000001,-4.019,14.0793076268,67.21,4.17,67.3392381899,132.63
2020-10-28 20:00:00,77.246,-0.679,77.248984181,12.096,-3.659,12.6373057651,65.15,2.98,65.2181178815,133.24,77.756,-0.649,77.7587084319,12.096,-3.659,12.6373057651,65.66,3.01,65.7289563282,133.07
2020-10-28 20:30:00,74.188,-1.4005,74.2012179432,11.078,-3.7105,11.6828889514,63.11,2.31,63.1522620339,133.48,74.678,-1.3705,74.690574735,11.078,-3.7105,11.6828889514,63.6,2.34,63.6430326116,133.31
2020-10-28 21:00:00,70.408,-2.635,70.4572898216,12.098,-3.915,12.7156922344,58.31,1.28,58.3240473561,132.92,70.848,-2.605,70.8958752608,12.098,-3.915,12.7156922344,58.75,1.31,58.7646032914,132.74
2020-10-28 21:30:00,67.378,-3.294,67.4584710767,12.338,-3.964,12.9591488918,55.04,0.67,55.0440777923,133.25,67.798,-3.284,67.87748861,12.338,-3.964,12.9591488918,55.46,0.68,55.4641686136,133.08
2020-10-28 22:00:00,64.2965,-4.193,64.4330750566,11.9665,-3.523,12.4743196708,52.33,-0.67,52.3342889509,134.5,64.7065,-4.173,64.8409212708,11.9665,-3.523,12.4743196708,52.74,-0.65,52.7440053466,134.31
2020-10-28 22:30:00,60.616,-5.288,60.8462192745,11.446,-3.228,11.892472409,49.17,-2.06,49.2131334097,134.42,60.996,-5.288,61.2247904039,11.446,-3.228,11.892472409,49.55,-2.06,49.5928029053,134.24
2020-10-28 23:00:00,56.955,-5.6645,57.2359902968,11.805,-3.6345,12.3518263933,45.15,-2.03,45.1956126189,134.45,57.305,-5.6645,57.5842824497,11.805,-3.6345,12.3518263933,45.5,-2.03,45.5452621027,134.28
2020-10-28 23:30:00,54.0335,-6.1175,54.3786992167,10.5035,-3.1275,10.9592321127,43.53,-2.99,43.6325681114,133.89,54.3735,-6.1275,54.7176731824,10.5035,-3.1275,10.9592321127,43.87,-3.0,43.9724561516,133.72
2020-10-29 00:00:00,51.334,-6.5075,51.7448269129,9.574,-3.1675,10.0843706918,41.76,-3.34,41.8933550817,133.89,51.654,-6.5075,52.062301834,9.574,-3.1675,10.0843706918,42.08,-3.34,42.2123441661,133.72
2020-10-29 00:30:00,49.959,-6.7545,50.4135393644,10.549,-3.4045,11.0847652772,39.41,-3.35,39.5521251009,133.7,50.279,-6.7645,50.7320047036,10.549,-3.4045,11.0847652772,39.73,-3.36,39.8718258925,133.52
2020-10-29 01:00:00,51.0665,-6.4525,51.4725381004,11.0965,-3.3125,11.5803699639,39.97,-3.14,40.0931477936,133.23,51.3665,-6.4525,51.7701852276,11.0965,-3.3125,11.5803699639,40.27,-3.14,40.3922331643,133.05
2020-10-29 01:30:00,50.642,-6.6225000000000005,51.0731795588,11.442,-3.3525,11.9230289881,39.2,-3.27,39.3361525826,133.6,50.952,-6.6325,51.3818680105,11.442,-3.3525,11.9230289881,39.51,-3.2800000000000002,39.6459140392,133.43
2020-10-29 02:00:00,49.8075,-6.7219999999999995,50.2590523214,10.3475,-2.882,10.7413537438,39.46,-3.84,39.6464021066,134.44,50.1175,-6.7219999999999995,50.5662841254,10.3475,-2.882,10.7413537438,39.77,-3.84,39.9549558878,134.26
2020-10-29 02:30:00,48.3785,-7.0365,48.8875402787,10.7485,-3.1165,11.1911940605,37.63,-3.92,37.8336265774,134.81,48.6685,-7.0565,49.1774042066,10.7485,-3.1165,11.1911940605,37.92,-3.94,38.1241393345,134.63
2020-10-29 03:00:00,46.474,-6.9965,46.9976987548,10.684,-3.7565,11.3251555508,35.79,-3.24,35.9363562427,134.9,46.754,-6.9965,47.2745970713,10.684,-3.7565,11.3251555508,36.07,-3.24,36.215224699,134.72
2020-10-29 03:30:00,45.9205,-7.0755,46.4624043771,9.5105,-3.4755000000000003,10.1256461769,36.41,-3.6,36.5875402289,135.29,46.2005,-7.0855,46.7406729787,9.5105,-3.4755000000000003,10.1256461769,36.69,-3.61,36.8671696771,135.11
2020-10-29 04:00:00,46.2735,-7.642,46.9002874858,6.9335,-2.162,7.2627588594,39.34,-5.48,39.719843907,135.18,46.5635,-7.662,47.1896787047,6.9335,-2.162,7.2627588594,39.63,-5.5,40.0098350409,135.0
2020-10-29 04:30:00,47.115,-7.3865,47.6904980814,4.605,-1.3465,4.797821094,42.51,-6.04,42.9369502876,135.3,47.445,-7.4165,48.0211671792,4.605,-1.3465,4.797821094,42.84,-6.07,43.2678922528,135.11
2020-10-29 05:00:00,47.4825,-7.464,48.0655708616,5.4925,-1.444,5.6791453802,41.99,-6.02,42.4193411076,135.01,47.8125,-7.494,48.3962311782,5.4925,-1.444,5.6791453802,42.32,-6.05,42.7502619875,134.83
2020-10-29 05:30:00,47.856,-6.7945,48.3359283168,6.666,-2.1645,7.0086101511,41.19,-4.63,41.4494028908,134.55,48.176,-6.8245000000000005,48.6569704796,6.666,-2.1645,7.0086101511,41.51,-4.66,41.7707517289,134.37
2020-10-29 06:00:00,49.189,-5.7775,49.5271362714,9.169,-3.3675,9.7678358529,40.02,-2.41,40.0924992985,133.72,49.489,-5.7775,49.8251003737,9.169,-3.3675,9.7678358529,40.32,-2.41,40.3919608338,133.54
2020-10-29 06:30:00,54.9075,-4.062,55.0575462607,8.8175,-3.212,9.3843087252,46.09,-0.85,46.0978372595,134.41,55.2675,-4.042,55.4151091332,8.8175,-3.212,9.3843087252,46.45,-0.8300000000000001,46.4574149087,134.23
2020-10-29 07:00:00,59.3665,-2.6665,59.426353956,8.8065,-2.6965,9.2100789627,50.56,0.03,50.5600089003,134.37,59.7365,-2.6665,59.7959835984,8.8065,-2.6965,9.2100789627,50.93,0.03,50.9300088357,134.19
2020-10-29 07:30:00,63.7895,-0.8135,63.7946870241,8.5595,-2.5235000000000003,8.9237375858,55.23,1.71,55.256465685,133.45,64.1995,-0.7935,64.2044036068,8.5595,-2.5235000000000003,8.9237375858,55.64,1.73,55.6668887221,133.27
2020-10-29 08:00:00,66.6355,0.17200000000000001,66.6357219834,8.5355,-2.368,8.85788825,58.1,2.54,58.1554950112,133.31,67.0855,0.212,67.0858349747,8.5355,-2.368,8.85788825,58.55,2.58,58.6068161565,133.14
2020-10-29 08:30:00,68.884,1.3719999999999999,68.8976620793,9.414,-2.988,9.8768183136,59.47,4.36,59.6296109328,132.99,69.334,1.412,69.3483763328,9.414,-2.988,9.8768183136,59.92,4.4,60.0813315432,132.82
2020-10-29 09:00:00,70.635,2.1185,70.666762111,11.955,-3.7815000000000003,12.53881044,58.68,5.9,58.9758628593,133.2,71.085,2.1685,71.118068149,11.955,-3.7815000000000003,12.53881044,59.13,5.95,59.4286075893,133.02
2020-10-29 09:30:00,72.512,2.62,72.5593174169,12.952,-4.08,13.579422079,59.56,6.7,59.935662172,132.8,72.982,2.69,73.0315577268,12.952,-4.08,13.579422079,60.03,6.77,60.4105437817,132.62
2020-10-29 10:00:00,73.359,3.464,73.4407392188,22.049,-5.646,22.7603979974,51.31,9.11,52.1124572439,132.84,73.749,3.534,73.8336248399,22.049,-5.646,22.7603979974,51.7,9.18,52.5086888048,132.67
2020-10-29 10:30:00,74.3035,3.243,74.3742372146,22.9235,-5.797,23.6451276429,51.38,9.04,52.169205476,132.91,74.7035,3.333,74.7778162375,22.9235,-5.797,23.6451276429,51.78,9.13,52.5787533135,132.73
2020-10-29 11:00:00,74.458,3.447,74.5377459614,23.468,-5.833,24.1820369903,50.99,9.28,51.8275843543,132.96,74.848,3.527,74.9310538629,23.468,-5.833,24.1820369903,51.38,9.36,52.2256067461,132.79
2020-10-29 11:30:00,74.8335,3.6045,74.9202585587,23.8535,-5.7955,24.5474496129,50.98,9.4,51.8393711382,132.9,75.2135,3.6745,75.3032039989,23.8535,-5.7955,24.5474496129,51.36,9.47,52.2257647144,132.73
2020-10-29 12:00:00,76.8255,4.313,76.9464711293,15.0855,-4.867,15.8511828975,61.74,9.18,62.4187471838,132.81,77.2755,4.393,77.4002671136,15.0855,-4.867,15.8511828975,62.19,9.26,62.8756208717,132.64
2020-10-29 12:30:00,78.9185,5.1395,79.08567571,15.6285,-4.6805,16.314321699,63.29,9.82,64.0472989282,132.49,79.3985,5.2395,79.57118927409999,15.6285,-4.6805,16.314321699,63.77,9.92,64.5369607279,132.32
2020-10-29 13:00:00,79.855,4.905,80.0055001234,14.165,-4.815,14.9609976272,65.69,9.72,66.4052294627,132.94,80.345,4.985,80.4994984456,14.165,-4.815,14.9609976272,66.18,9.8,66.9016621617,132.77
2020-10-29 13:30:00,78.8695,4.12,78.9770373606,14.4395,-4.83,15.2259009668,64.43,8.95,65.0486540983,133.24,79.3695,4.2,79.480548125,14.4395,-4.83,15.2259009668,64.93,9.03,65.5549067576,133.07
2020-10-29 14:00:00,75.1305,2.5695,75.1744262399,15.1005,-4.9205000000000005,15.8819526665,60.03,7.49,60.4954626398,134.01,75.6005,2.6295,75.6462151763,15.1005,-4.9205000000000005,15.8819526665,60.5,7.55,60.969275049,133.84
2020-10-29 14:30:00,73.7045,2.3635,73.7423857256,14.7545,-4.8265,15.5238646123,58.95,7.19,59.386855448,133.9,74.1545,2.4335,74.194418877,14.7545,-4.8265,15.5238646123,59.4,7.26,59.8420220247,133.73
2020-10-29 15:00:00,74.668,2.9905,74.7278617,12.848,-4.2795,13.5419800712,61.82,7.27,62.2460062976,134.63,75.128,3.0405,75.1895007581,12.848,-4.2795,13.5419800712,62.28,7.32,62.7086979613,134.45
2020-10-29 15:30:00,75.213,3.1615,75.2794158535,12.433,-4.3685,13.1781364862,62.78,7.53,63.2299715325,134.73,75.683,3.2315,75.7519576067,12.433,-4.3685,13.1781364862,63.25,7.6,63.7049644847,134.56
2020-10-29 16:00:00,77.1785,3.3605,77.2516266657,12.6085,-4.2295,13.2989827619,64.57,7.59,65.0145599078,134.49,77.6685,3.4305,77.7442230812,12.6085,-4.2295,13.2989827619,65.06,7.66,65.5093825341,134.32
2020-10-29 16:30:00,78.7835,2.7635,78.8319529411,12.0635,-4.0165,12.714570559,66.72,6.78,67.063602647,134.15,79.2935,2.8235,79.3437539728,12.0635,-4.0165,12.714570559,67.23,6.84,67.5770560176,133.98
2020-10-29 17:00:00,81.873,2.5305,81.912096538,12.793,-4.1195,13.4399080819,69.08,6.65,69.3993436568,133.64,82.403,2.5905,82.4437086699,12.793,-4.1195,13.4399080819,69.61,6.71,69.9326547473,133.47
2020-10-29 17:30:00,86.3945,4.2805,86.5004757819,38.8745,-1.7295,38.9129531198,47.52,6.01,47.8985438192,133.31,86.7945,4.3405000000000005,86.9029641065,38.8745,-1.7295,38.9129531198,47.92,6.07,48.3029119205,133.14
2020-10-29 18:00:00,86.915,3.462,86.9839218994,29.235,-3.108,29.3997430091,57.68,6.57,58.0529697776,133.39,87.355,3.532,87.4263750192,29.235,-3.108,29.3997430091,58.12,6.64,58.4980683442,133.22
2020-10-29 18:30:00,85.298,2.274,85.3283064405,24.008,-2.156,24.1046136663,61.29,4.43,61.4498901545,134.05,85.728,2.314,85.7592244601,24.008,-2.156,24.1046136663,61.72,4.47,61.8816556016,133.87
2020-10-29 19:00:00,81.9575,0.6445000000000001,81.9600340806,13.0175,-4.3055,13.711040679,68.94,4.95,69.1174804228,133.03,82.4875,0.6845,82.4903400193,13.0175,-4.3055,13.711040679,69.47,4.99,69.6489841993,132.85
2020-10-29 19:30:00,78.237,-0.1985,78.237251813,12.917,-4.3685,13.6357134485,65.32,4.17,65.4529701389,133.27,78.737,-0.1585,78.7371595325,12.917,-4.3685,13.6357134485,65.82,4.21,65.9545032579,133.09
2020-10-29 20:00:00,74.9265,-0.628,74.9291317596,13.2165,-4.498,13.9609410947,61.71,3.87,61.8312299732,133.33,75.4165,-0.578,75.4187148939,13.2165,-4.498,13.9609410947,62.2,3.92,62.3234017043,133.15
2020-10-29 20:30:00,71.319,-1.8845,71.3438932303,13.329,-4.5945,14.098640759,57.99,2.71,58.0532875899,133.9,71.759,-1.8645,71.7832183818,13.329,-4.5945,14.098640759,58.43,2.73,58.4937415456,133.72
2020-10-29 21:00:00,68.0995,-2.832,68.1583606335,13.3295,-4.572,14.0917974102,54.77,1.74,54.7976322481,134.03,68.5195,-2.802,68.5767678172,13.3295,-4.572,14.0917974102,55.19,1.77,55.2183755647,133.86
2020-10-29 21:30:00,65.634,-3.3355,65.7186998977,13.284,-4.5855,14.0531657021,52.35,1.25,52.3649214647,134.41,66.044,-3.3055,66.1266683438,13.284,-4.5855,14.0531657021,52.76,1.28,52.7755246303,134.24
2020-10-29 22:00:00,61.625,-4.438,61.7845973443,13.255,-4.5280000000000005,14.0070628256,48.37,0.09,48.3700837295,134.33,62.005,-4.428,62.1629086273,13.255,-4.5280000000000005,14.0070628256,48.75,0.1,48.750102564,134.15
2020-10-29 22:30:00,58.806,-4.694,58.9930442679,13.316,-4.484,14.0506979186,45.49,-0.21,45.4904847193,133.26,59.166,-4.694,59.3519097587,13.316,-4.484,14.0506979186,45.85,-0.21,45.8504809135,133.08
2020-10-29 23:00:00,54.858,-5.175,55.1015497876,13.048,-4.415,13.7747061312,41.81,-0.76,41.8169068679,132.85,55.188,-5.155,55.4282362068,13.048,-4.415,13.7747061312,42.14,-0.74,42.1464968888,132.66
2020-10-29 23:30:00,51.691,-5.441,51.9765712798,12.961,-4.381,13.6813991244,38.73,-1.06,38.7445028359,132.7,51.991,-5.431,52.2738925469,12.961,-4.381,13.6813991244,39.03,-1.05,39.0441211964,132.52
2020-10-30 00:00:00,49.2945,-5.9405,49.6511557821,12.8445,-4.3305,13.5548666722,36.45,-1.6099999999999999,36.4855396013,133.31,49.5845,-5.9405,49.9390846983,12.8445,-4.3305,13.5548666722,36.74,-1.6099999999999999,36.7752593465,133.13
2020-10-30 00:30:00,48.3685,-6.1135,48.7533247533,12.6985,-4.2735,13.3983097628,35.67,-1.8399999999999999,35.7174257191,132.93,48.6485,-6.0935,49.0286374938,12.6985,-4.2735,13.3983097628,35.95,-1.82,35.99604006,132.76
2020-10-30 01:00:00,48.9465,-5.8985,49.3006304676,12.8665,-4.2485,13.5497813451,36.08,-1.65,36.1177089528,132.75,49.2265,-5.8985,49.5786305226,12.8665,-4.2485,13.5497813451,36.36,-1.65,36.3974188645,132.57
2020-10-30 01:30:00,48.124,-6.2665,48.530283311,12.834,-4.0965,13.4719288986,35.29,-2.17,35.3566542535,133.35,48.404,-6.2665,48.8079526128,12.834,-4.0965,13.4719288986,35.57,-2.17,35.6361305419,133.17
2020-10-30 02:00:00,47.0545,-6.248,47.4674991363,12.1345,-4.058,12.7950558518,34.92,-2.19,34.988605288,133.68,47.3145,-6.248,47.7252492319,12.1345,-4.058,12.7950558518,35.18,-2.19,35.2480992395,133.5
2020-10-30 02:30:00,45.8435,-6.9175,46.3624664842,12.2135,-3.9475,12.8355887477,33.63,-2.9699999999999998,33.7608915759,134.4,46.1035,-6.9175,46.6195722685,12.2135,-3.9475,12.8355887477,33.89,-2.9699999999999998,34.0198912403,134.21
2020-10-30 03:00:00,44.7305,-7.2275,45.3106431923,11.9305,-3.7775,12.5142453428,32.8,-3.45,32.9809414662,134.7,44.9905,-7.2375,45.5689202911,11.9305,-3.7775,12.5142453428,33.06,-3.46,33.2405655788,134.51
2020-10-30 03:30:00,44.22,-6.9195,44.7581040735,12.41,-3.8895,13.0052416452,31.81,-3.03,31.9539825374,134.88,44.47,-6.9195,45.0051150454,12.41,-3.8895,13.0052416452,32.06,-3.03,32.2028647794,134.69
2020-10-30 04:00:00,43.464,-7.151,44.0483381866,12.334,-3.781,12.9005239041,31.13,-3.37,31.3118795348,134.84,43.714,-7.161,44.2966558219,12.334,-3.781,12.9005239041,31.38,-3.38,31.5615082022,134.66
2020-10-30 04:30:00,43.329,-7.0245,43.8947131355,12.769,-4.1145,13.4155309716,30.56,-2.91,30.6982361057,134.78,43.559,-7.0245,44.1217642581,12.769,-4.1145,13.4155309716,30.79,-2.91,30.9272080861,134.6
2020-10-30 05:00:00,43.807,-6.977,44.3591228272,12.187,-4.027,12.8350963378,31.62,-2.95,31.7573125437,134.64,44.047,-6.987,44.5977171837,12.187,-4.027,12.8350963378,31.86,-2.96,31.997206128,134.46
2020-10-30 05:30:00,45.5045,-6.524,45.9697954776,11.6845,-3.714,12.2605601932,33.82,-2.81,33.9365363583,134.58,45.7645,-6.534,46.2285908962,11.6845,-3.714,12.2605601932,34.08,-2.8200000000000003,34.1964735024,134.4
2020-10-30 06:00:00,47.3315,-6.1195,47.7254562314,11.5715,-3.5395,12.1007302466,35.76,-2.58,35.8529496694,133.81,47.6015,-6.1195,47.9932399667,11.5715,-3.5395,12.1007302466,36.03,-2.58,36.122254913,133.64
2020-10-30 06:30:00,52.821,-4.45,53.0081176897,10.781,-3.08,11.2123307568,42.04,-1.37,42.0623168644,134.16,53.131,-4.44,53.3161960477,10.781,-3.08,11.2123307568,42.35,-1.3599999999999999,42.371831445,133.98
2020-10-30 07:00:00,56.0235,-3.186,56.1140191775,11.2235,-3.376,11.720252909,44.8,0.19,44.8004029,134.87,56.3635,-3.156,56.4517888844,11.2235,-3.376,11.720252909,45.14,0.22,45.1405361067,134.69
2020-10-30 07:30:00,58.7905,-2.0775,58.8271952119,11.1505,-3.5375,11.6981860346,47.64,1.46,47.6623667058,133.96,59.1605,-2.0575,59.196267335900004,11.1505,-3.5375,11.6981860346,48.01,1.48,48.0328064972,133.78
2020-10-30 08:00:00,61.5605,-0.9035000000000001,61.5671298056,11.2205,-3.6535,11.8003255252,50.34,2.75,50.4150582664,134.02,61.9405,-0.8735,61.9466588486,11.2205,-3.6535,11.8003255252,50.72,2.7800000000000002,50.7961297738,133.84
2020-10-30 08:30:00,65.0225,0.1935,65.022787917,10.9125,-3.5965,11.4898854868,54.11,3.79,54.2425681545,134.5,65.4225,0.24350000000000002,65.4229531472,10.9125,-3.5965,11.4898854868,54.51,3.84,54.6450885259,134.33
2020-10-30 09:00:00,67.629,0.9705,67.6359631502,10.269,-3.2495,10.7708686395,57.36,4.22,57.5150241241,133.65,68.069,1.0205,68.0766493098,10.269,-3.2495,10.7708686395,57.8,4.27,57.9575094358,133.47
2020-10-30 09:30:00,69.8805,1.251,69.8916967976,9.3405,-2.829,9.7595174701,60.54,4.08,60.6773269022,133.65,70.3305,1.291,70.3423479225,9.3405,-2.829,9.7595174701,60.99,4.12,61.1289988467,133.47
2020-10-30 10:00:00,71.0125,1.422,71.0267360946,9.7625,-2.778,10.1500586328,61.25,4.2,61.393831123300004,133.49,71.4825,1.462,71.4974492569,9.7625,-2.778,10.1500586328,61.72,4.24,61.8654669424,133.31
2020-10-30 10:30:00,71.263,1.7665000000000002,71.2848910447,10.383,-3.1835,10.8600810886,60.88,4.95,61.0809045447,133.41,71.723,1.8265,71.7462530816,10.383,-3.1835,10.8600810886,61.34,5.01,61.5442580587,133.23
2020-10-30 11:00:00,72.556,2.128,72.5871994225,8.806000000000001,-2.462,9.1436907209,63.75,4.59,63.9150264022,133.54,73.046,2.168,73.0781659595,8.806000000000001,-2.462,9.1436907209,64.24,4.63,64.4066339751,133.37
2020-10-30 11:30:00,71.3945,1.5735000000000001,71.4118374816,14.6445,-2.0065,14.7813200527,56.75,3.58,56.8628077042,134.02,71.8745,1.6335000000000002,71.8930599745,14.6445,-2.0065,14.7813200527,57.23,3.64,57.3456406364,133.85
2020-10-30 12:00:00,72.6125,2.206,72.6460019013,35.3525,2.556,35.4447794781,37.26,-0.35000000000000003,37.2616438177,134.74,72.8925,2.216,72.9261764543,35.3525,2.556,35.4447794781,37.54,-0.34,37.5415396594,134.57
2020-10-30 12:30:00,75.18,2.5295,75.2225416365,33.95,2.9995000000000003,34.0822461151,41.23,-0.47000000000000003,41.2326787876,134.71,75.48,2.5395,75.5227082423,33.95,2.9995000000000003,34.0822461151,41.53,-0.46,41.5325474779,134.53
2020-10-30 13:00:00,76.0715,2.472,76.1116541421,27.4215,3.162,27.6032046373,48.65,-0.6900000000000001,48.654892868,134.47,76.4515,2.472,76.4914546616,27.4215,3.162,27.6032046373,49.03,-0.6900000000000001,49.0348549503,134.29
2020-10-30 13:30:00,75.1155,2.1015,75.144890994,27.3455,2.7915,27.4876125282,47.77,-0.6900000000000001,47.7749829932,134.93,75.4755,2.1115,75.505029849,27.3455,2.7915,27.4876125282,48.13,-0.68,48.1348034171,134.76
2020-10-30 14:00:00,73.4775,1.6775,73.496646267,26.1275,3.0875,26.3092932725,47.35,-1.4100000000000001,47.3709890123,135.14,73.8475,1.6875,73.8667781381,26.1275,3.0875,26.3092932725,47.72,-1.4,47.7405320456,134.96
2020-10-30 14:30:00,73.3945,1.2795,73.4056520338,17.9545,2.0995,18.0768351904,55.44,-0.8200000000000001,55.4460638819,134.93,73.7845,1.2695,73.7954203898,17.9545,2.0995,18.0768351904,55.83,-0.8300000000000001,55.8361692812,134.76
2020-10-30 15:00:00,72.8535,0.8195,72.8581089687,3.5135,-0.6405000000000001,3.5714034356,69.34,1.46,69.3553689342,134.76,73.3635,0.8395,73.3683030504,3.5135,-0.6405000000000001,3.5714034356,69.85,1.48,69.8656775534,134.58
2020-10-30 15:30:00,74.1595,1.029,74.1666386002,2.4595000000000002,-0.14100000000000001,2.4635383598000002,71.7,1.17,71.7095453897,135.3,74.7195,1.049,74.7268631835,2.4595000000000002,-0.14100000000000001,2.4635383598000002,72.26,1.19,72.2697979795,135.12
2020-10-30 16:00:00,74.3485,0.8755000000000001,74.3536546008,2.0185,-0.0145,2.0185520801,72.33,0.89,72.3354753907,135.49,74.8985,0.8955000000000001,74.9038531886,2.0185,-0.0145,2.0185520801,72.88,0.91,72.8856810354,135.31
2020-10-30 16:30:00,75.848,0.47200000000000003,75.8494686072,2.588,0.182,2.5943916435,73.26,0.29,73.2605739808,135.97,76.448,0.492,76.4495831774,2.588,0.182,2.5943916435,73.86,0.31,73.8606505522,135.79
2020-10-30 17:00:00,79.609,2.635,79.6525963544,31.549,3.395,31.7311428411,48.06,-0.76,48.0660087796,135.79,79.989,2.635,80.0323893558,31.549,3.395,31.7311428411,48.44,-0.76,48.445961648,135.61
2020-10-30 17:30:00,84.4485,3.2439999999999998,84.5107844494,32.4285,3.4939999999999998,32.6161869054,52.02,-0.25,52.020600727,134.5,84.8285,3.254,84.89088837,32.4285,3.4939999999999998,32.6161869054,52.4,-0.24,52.4005496154,134.33
2020-10-30 18:00:00,85.376,3.2800000000000002,85.4389827655,32.446,3.4,32.6236557731,52.93,-0.12,52.9301360285,134.26,85.786,3.3,85.8494484315,32.446,3.4,32.6236557731,53.34,-0.1,53.3400937382,134.08
2020-10-30 18:30:00,84.618,2.6485000000000003,84.6594381995,32.418,3.3485,32.5904767724,52.2,-0.7000000000000001,52.2046932756,134.93,85.038,2.6485000000000003,85.0792336369,32.418,3.3485,32.5904767724,52.62,-0.7000000000000001,52.6246558184,134.75
2020-10-30 19:00:00,82.287,0.457,82.2882690181,13.737,0.317,13.7406571167,68.55,0.14,68.5501429612,134.29,82.777,0.467,82.778317318,13.737,0.317,13.7406571167,69.04,0.15,69.0401629488,134.11
2020-10-30 19:30:00,78.4575,-0.6920000000000001,78.460551682,13.2975,2.128,13.4666955951,65.16,-2.8200000000000003,65.2209935527,134.38,78.9975,-0.6920000000000001,79.0005308226,13.2975,2.128,13.4666955951,65.7,-2.8200000000000003,65.7604926989,134.2
2020-10-30 20:00:00,74.403,-1.9609999999999999,74.4288380267,16.543,3.249,16.8590287383,57.86,-5.21,58.0940935036,134.76,74.813,-1.991,74.8394885739,16.543,3.249,16.8590287383,58.27,-5.24,58.5051322535,134.57
2020-10-30 20:30:00,70.3745,-3.5495,70.4639567474,1.9945,-0.0995,1.9969803454,68.38,-3.45,68.4669767114,134.87,70.9045,-3.5695,70.9942916755,1.9945,-0.0995,1.9969803454,68.91,-3.47,68.9973115418,134.69
2020-10-30 21:00:00,67.4485,-4.456,67.5955330495,2.3285,-0.336,2.3526173191,65.12,-4.12,65.2502015323,135.08,67.9585,-4.476,68.1057435041,2.3285,-0.336,2.3526173191,65.63,-4.14,65.7604478391,134.9
2020-10-30 21:30:00,63.869,-5.755,64.1277567517,2.899,-0.41500000000000004,2.9285535679,60.97,-5.34,61.2034026832,135.6,64.349,-5.775,64.607618947,2.899,-0.41500000000000004,2.9285535679,61.45,-5.36,61.6833210844,135.42
2020-10-30 22:00:00,59.8785,-6.737,60.2563020044,3.5484999999999998,-0.457,3.5778067653,56.33,-6.28,56.6789846416,136.03,60.3185,-6.767,60.6969005078,3.5484999999999998,-0.457,3.5778067653,56.77,-6.31,57.1196025897,135.85
2020-10-30 22:30:00,57.23,-7.6085,57.7335446015,3.84,-0.3285,3.8540254605,53.39,-7.28,53.8840468042,135.47,57.65,-7.6485,58.1551549929,3.84,-0.3285,3.8540254605,53.81,-7.32,54.3056028417,135.29
2020-10-30 23:00:00,53.229,-8.3555,53.880801973,5.209,-0.8255,5.274005238,48.02,-7.53,48.6068030218,136.25,53.619,-8.3955,54.2722911001,5.209,-0.8255,5.274005238,48.41,-7.57,48.9982958887,136.07
2020-10-30 23:30:00,50.228,-8.852,51.002057684,7.218,-1.252,7.3257783203999995,43.01,-7.6,43.6763105127,136.97,50.558,-8.892,51.3339948572,7.218,-1.252,7.3257783203999995,43.34,-7.64,44.0082401375,136.79
2020-10-31 00:00:00,47.899,-9.2285,48.7799078848,7.549,-1.2885,7.6581742765000005,40.35,-7.94,41.1237899518,136.53,48.229,-9.2585,49.1096351366,7.549,-1.2885,7.6581742765000005,40.68,-7.97,41.4533870751,136.35
2020-10-31 00:30:00,46.692,-9.088,47.5682100567,7.162,-1.248,7.2699207699,39.53,-7.84,40.2999565757,134.95,47.002,-9.128,47.8801460733,7.162,-1.248,7.2699207699,39.84,-7.88,40.6118209392,134.76
2020-10-31 01:00:00,45.982,-8.948,46.8445410694,7.542,-1.658,7.7220934985,38.44,-7.29,39.1251543128,134.95,46.282,-8.988,47.1466612604,7.542,-1.658,7.7220934985,38.74,-7.33,39.4273572536,134.76
2020-10-31 01:30:00,44.0515,-9.026,44.9666913198,10.3815,-3.196,10.8623182724,33.67,-5.83,34.1710081794,135.03,44.3315,-9.046,45.2450219168,10.3815,-3.196,10.8623182724,33.95,-5.85,34.4503265587,134.85
2020-10-31 02:00:00,42.3875,-8.9915,43.3306730677,12.3175,-4.2015,13.0143539409,30.07,-4.79,30.449121498,135.82,42.6275,-9.0015,43.5675424886,12.3175,-4.2015,13.0143539409,30.31,-4.8,30.687719042,135.63
2020-10-31 02:30:00,41.202,-9.211,42.2190398399,13.282,-4.051,13.8860406524,27.92,-5.16,28.3928159928,136.1,41.432,-9.221,42.4457001945,13.282,-4.051,13.8860406524,28.15,-5.17,28.6208210923,135.92
2020-10-31 03:00:00,39.9235,-9.6565,41.0747348683,14.1235,-4.1265,14.7139815991,25.8,-5.53,26.3859981809,136.78,40.1235,-9.6665,41.2714971197,14.1235,-4.1265,14.7139815991,26.0,-5.54,26.5836716802,136.58
2020-10-31 03:30:00,38.9575,-9.7975,40.1706088142,13.1975,-4.0475,13.8042117667,25.76,-5.75,26.3939405925,135.95,39.1575,-9.8275,40.3718907472,13.1975,-4.0475,13.8042117667,25.96,-5.78,26.5956763403,135.76
2020-10-31 04:00:00,38.068,-9.7865,39.3058291638,13.928,-4.1865,14.5435884929,24.14,-5.6,24.7810330697,136.09,38.268,-9.7865,39.499562102,13.928,-4.1865,14.5435884929,24.34,-5.6,24.9759003842,135.9
2020-10-31 04:30:00,37.812,-9.5855,39.0080652462,13.432,-4.1955,14.0719879282,24.38,-5.39,24.9687104192,135.42,38.002,-9.5955,39.1947142387,13.432,-4.1955,14.0719879282,24.57,-5.4,25.1564087262,135.23
2020-10-31 05:00:00,37.871,-9.647,39.0803947012,13.421,-4.287,14.0890599403,24.45,-5.36,25.0306232443,135.75,38.071,-9.667,39.279153886,13.421,-4.287,14.0890599403,24.65,-5.38,25.230277446,135.56
2020-10-31 05:30:00,38.797,-9.353,39.9084679987,13.367,-4.253,14.0272840564,25.43,-5.1,25.9363625052,135.12,38.997,-9.363,40.1052587325,13.367,-4.253,14.0272840564,25.63,-5.11,26.1344408779,134.94
2020-10-31 06:00:00,39.548,-9.3485,40.6378980294,13.678,-4.3185,14.34353953,25.87,-5.03,26.3544645174,134.88,39.748,-9.3685,40.8371435858,13.678,-4.3185,14.34353953,26.07,-5.05,26.5546116522,134.69
2020-10-31 06:30:00,42.1555,-8.5845,43.0206906093,13.5855,-4.3445,14.2632566583,28.57,-4.24,28.8829101719,134.47,42.3755,-8.5845,43.2362884681,13.5855,-4.3445,14.2632566583,28.79,-4.24,29.1005446684,134.28
2020-10-31 07:00:00,44.5525,-7.954,45.2569483312,13.9825,-4.294,14.6269867796,30.57,-3.66,30.7883175896,134.58,44.7825,-7.954,45.4833862223,13.9825,-4.294,14.6269867796,30.8,-3.66,31.0166987283,134.4
2020-10-31 07:30:00,46.558,-7.3545,47.1352949948,14.218,-4.3545,14.8698753946,32.34,-3.0,32.4788485018,134.99,46.818,-7.3445,47.3905771673,14.218,-4.3545,14.8698753946,32.6,-2.99,32.7368309401,134.8
2020-10-31 08:00:00,48.887,-7.0125,49.387386297,14.087,-3.9825,14.6391213961,34.8,-3.03,34.9316604243,134.78,49.157,-7.0125,49.6546654933,14.087,-3.9825,14.6391213961,35.07,-3.03,35.2006505622,134.59
2020-10-31 08:30:00,52.0495,-6.5215,52.4564620662,13.7095,-4.0715,14.3013112161,38.34,-2.45,38.418200114,136.25,52.3595,-6.5115,52.7628360923,13.7095,-4.0715,14.3013112161,38.65,-2.44,38.7269428176,136.07
2020-10-31 09:00:00,54.944,-5.626,55.2312865322,14.154,-4.346,14.8061957302,40.79,-1.28,40.8100784121,134.75,55.244,-5.616,55.5287222255,14.154,-4.346,14.8061957302,41.09,-1.27,41.1096217448,134.56
2020-10-31 09:30:00,58.7695,-4.4235,58.9357402813,23.0795,-2.6035,23.2258806615,35.69,-1.82,35.736375026,134.64,59.0995,-4.4135,59.264069068,23.0795,-2.6035,23.2258806615,36.02,-1.81,36.0654474532,134.46
2020-10-31 10:00:00,61.4495,-3.52,61.5502351762,35.5395,-0.41000000000000003,35.5418648955,25.91,-3.11,26.0959805334,134.82,61.6595,-3.52,61.7598926509,35.5395,-0.41000000000000003,35.5418648955,26.12,-3.11,26.3044958135,134.64
2020-10-31 10:30:00,62.4335,-3.341,62.5228294565,35.7435,-0.311,35.7448529617,26.69,-3.03,26.8614407655,134.41,62.6435,-3.341,62.7325304228,35.7435,-0.311,35.7448529617,26.9,-3.03,27.0701108236,134.23
2020-10-31 11:00:00,63.6975,-3.1,63.7728900572,35.7875,-0.30000000000000004,35.7887574002,27.91,-2.8,28.0500998216,134.72,63.9275,-3.1,64.0026191359,35.7875,-0.30000000000000004,35.7887574002,28.14,-2.8,28.2789603769,134.53
2020-10-31 11:30:00,62.4245,-3.834,62.542127852,27.2545,-2.294,27.3508721296,35.17,-1.54,35.2037000896,134.41,62.6645,-3.814,62.7804599876,27.2545,-2.294,27.3508721296,35.41,-1.52,35.4426085383,134.23
2020-10-31 12:00:00,58.8565,-4.7065,59.0443793642,19.4165,-5.8165,20.2689946593,39.44,1.11,39.4556168372,134.41,59.1965,-4.6765,59.3809335098,19.4165,-5.8165,20.2689946593,39.78,1.1400000000000001,39.7963314892,134.23
2020-10-31 12:30:00,56.2245,-4.192,56.3805575021,41.7745,-3.452,41.9168838805,14.45,-0.74,14.46893569,135.5,56.3845,-4.172,56.5386365616,41.7745,-3.452,41.9168838805,14.61,-0.72,14.6277305143,135.31
2020-10-31 13:00:00,57.6525,-4.428,57.8222962208,43.2425,-2.078,43.2923999133,14.41,-2.35,14.6003630092,136.63,57.7525,-4.408,57.9204775554,43.2425,-2.078,43.2923999133,14.51,-2.33,14.6958837774,136.44
2020-10-31 13:30:00,58.269,-5.2055,58.5010563259,35.189,-3.0255,35.3188246018,23.08,-2.18,23.182726328,135.24,58.429,-5.2055,58.6604233811,35.189,-3.0255,35.3188246018,23.24,-2.18,23.3420221917,135.05
2020-10-31 14:00:00,57.018,-6.05,57.3380748194,19.918,-5.67,20.7093124946,37.1,-0.38,37.1019460406,134.78,57.308,-6.04,57.6254150874,19.918,-5.67,20.7093124946,37.39,-0.37,37.3918306586,134.6
2020-10-31 14:30:00,57.052,-6.27,57.3955016007,16.642,-5.0,17.376885912,40.41,-1.27,40.4299517685,134.99,57.362,-6.26,57.7025705147,16.642,-5.0,17.376885912,40.72,-1.26,40.7394894421,134.8
2020-10-31 15:00:00,56.585,-6.5245,56.9599098072,16.245,-5.0045,16.998383607,40.34,-1.52,40.3686264319,134.85,56.905,-6.5045,57.2755405496,16.245,-5.0045,16.998383607,40.66,-1.5,40.6876590627,134.67
2020-10-31 15:30:00,58.483,-6.4475,58.8373312213,15.083,-4.4975,15.739262856,43.4,-1.9500000000000002,43.4437855165,134.2,58.813,-6.4475,59.1653549406,15.083,-4.4975,15.739262856,43.73,-1.9500000000000002,43.7734554268,134.01
2020-10-31 16:00:00,59.6505,-6.1885,59.9706568457,13.3705,-4.2085,14.0171945303,46.28,-1.98,46.3223358651,133.64,60.0105,-6.1785,60.3277214264,13.3705,-4.2085,14.0171945303,46.64,-1.97,46.6815863055,133.46
2020-10-31 16:30:00,63.1425,-5.9265,63.4200182001,12.6325,-4.1365,13.2925049746,50.51,-1.79,50.5417075295,133.45,63.5325,-5.9265,63.808322016,12.6325,-4.1365,13.2925049746,50.9,-1.79,50.9314647345,133.27
2020-10-31 17:00:00,66.672,-4.97,66.8569853045,22.082,-1.5,22.1328878369,44.59,-3.47,44.7248141416,133.34,67.072,-4.97,67.2558851254,22.082,-1.5,22.1328878369,44.99,-3.47,45.1236190924,133.15
2020-10-31 17:30:00,71.417,-2.9385,71.4774277045,41.147,0.1715,41.147357403,30.27,-3.11,30.4293443899,133.23,71.657,-2.9385,71.7172254849,41.147,0.1715,41.147357403,30.51,-3.11,30.6680974304,133.05
2020-10-31 18:00:00,72.8635,-2.882,72.9204741911,37.8235,1.158,37.8412224466,35.04,-4.04,35.2721306416,133.67,73.1335,-2.902,73.1910542775,37.8235,1.158,37.8412224466,35.31,-4.06,35.5426462155,133.49
2020-10-31 18:30:00,72.206,-3.3445,72.2834152226,39.466,0.9255,39.4768502575,32.74,-4.27,33.017275781,133.84,72.476,-3.3545,72.5535887896,39.466,0.9255,39.4768502575,33.01,-4.28,33.2863110002,133.66
2020-10-31 19:00:00,69.502,-3.973,69.6154633181,37.672,1.197,37.6910120984,31.83,-5.17,32.247136307,134.27,69.772,-3.993,69.8861648182,37.672,1.197,37.6910120984,32.1,-5.19,32.5168587044,134.09
2020-10-31 19:30:00,65.682,-5.7795000000000005,65.9357850052,30.942,1.3505,30.9714580582,34.74,-7.13,35.4641297652,134.55,65.942,-5.8095,66.1974142565,30.942,1.3505,30.9714580582,35.0,-7.16,35.7248596918,134.37
2020-10-31 20:00:00,64.0245,-6.4135,64.344926626,29.0445,2.0365,29.1158086355,34.98,-8.45,35.9861487242,134.41,64.3045,-6.4635,64.6285196527,29.0445,2.0365,29.1158086355,35.26,-8.5,36.2700647918,134.22
2020-10-31 20:30:00,60.8125,-7.37,61.2574653104,27.6825,2.14,27.7650933053,33.13,-9.51,34.4679126145,135.02,61.0525,-7.43,61.5029483541,27.6825,2.14,27.7650933053,33.37,-9.57,34.7151523113,134.83
2020-10-31 21:00:00,58.241,-8.9375,58.9227713813,8.600999999999999,-2.2475,8.8897951186,49.64,-6.69,50.0887781843,134.58,58.631,-8.9675,59.3128166356,8.600999999999999,-2.2475,8.8897951186,50.03,-6.72,50.4792957558,134.4
2020-10-31 21:30:00,56.1205,-9.382,56.8993184867,8.8405,-2.302,9.1352966153,47.28,-7.08,47.8071626433,135.18,56.5005,-9.422,57.280717386,8.8405,-2.302,9.1352966153,47.66,-7.12,48.1888991366,134.99
2020-10-31 22:00:00,53.7505,-10.1225,54.6953494961,7.9805,-1.7825000000000002,8.1771441531,45.77,-8.34,46.523633779,135.36,54.1005,-10.1625,55.0467120408,7.9805,-1.7825000000000002,8.1771441531,46.12,-8.38,46.8751405331,135.18
2020-10-31 22:30:00,51.8525,-10.4865,52.902253624,8.1225,-1.5865,8.2759886721,43.73,-8.9,44.6264820482,135.72,52.1925,-10.5465,53.2474010493,8.1225,-1.5865,8.2759886721,44.07,-8.96,44.9716188279,135.55
2020-10-31 23:00:00,48.773,-10.8345,49.96190468,9.663,-2.4645,9.972328176,39.11,-8.37,39.9956122593,136.33,49.093,-10.8845,50.2851368622,9.663,-2.4645,9.972328176,39.43,-8.42,40.3189942831,136.15
2020-10-31 23:30:00,46.265,-10.9335,47.5393694452,10.995,-2.5835,11.2944454158,35.27,-8.35,36.244936198,136.5,46.545,-10.9735,47.8210699091,10.995,-2.5835,11.2944454158,35.55,-8.39,36.5266286427,136.32
2020-11-01 00:00:00,43.306,-11.179,44.7256042665,11.006,-2.839,11.366263986,32.3,-8.34,33.3593405211,136.34,43.556,-11.059,44.9380308536,11.006,-2.839,11.366263986,32.55,-8.22,33.5718766231,136.15
2020-11-01 00:30:00,36.6145,-9.1975,37.7520279786,6.1645,-1.3975,6.3209229152,30.45,-7.8,31.4331433363,133.89,36.8545,-9.2175,37.9896890814,6.1645,-1.3975,6.3209229152,30.69,-7.82,31.6706251912,133.71
2020-11-01 01:00:00,36.4915,-8.412,37.4485155413,6.5915,-1.462,6.7516898811,29.9,-6.95,30.6971089844,133.8,36.7315,-8.432,37.6868905092,6.5915,-1.462,6.7516898811,30.14,-6.97,30.9354246779,133.62
2020-11-01 01:30:00,35.042,-8.654,36.0947846648,6.7219999999999995,-1.774,6.9521478695,28.32,-6.88,29.1437265977,134.41,35.262,-8.684,36.3155682869,6.7219999999999995,-1.774,6.9521478695,28.54,-6.91,29.3645994354,134.22
2020-11-01 02:00:00,33.068,-8.504,34.1439693065,7.208,-1.994,7.4787231531,25.86,-6.51,26.6668277078,134.99,33.278,-8.514,34.3498687043,7.208,-1.994,7.4787231531,26.07,-6.52,26.8729473635,134.8
2020-11-01 02:30:00,31.912,-8.756,33.0914381676,7.242,-2.006,7.5146922758,24.67,-6.75,25.5767746207,134.88,32.102,-8.776,33.2799726562,7.242,-2.006,7.5146922758,24.86,-6.77,25.7653352394,134.69
2020-11-01 03:00:00,30.7955,-8.975,32.0766807081,6.9955,-1.945,7.2608570603,23.8,-7.03,24.8165448844,134.8,30.9955,-8.995,32.2743093691,6.9955,-1.945,7.2608570603,24.0,-7.05,25.0140460542,134.61
2020-11-01 03:30:00,29.9235,-8.9865,31.2437679306,7.3435,-2.0865,7.6341649511,22.58,-6.9,23.610726376,134.49,30.1035,-9.0065,31.4219311071,7.3435,-2.0865,7.6341649511,22.76,-6.92,23.7887368307,134.3
2020-11-01 04:00:00,29.3275,-8.963,30.6665554839,7.0675,-1.9929999999999999,7.3431332039,22.26,-6.97,23.3257047053,134.49,29.4975,-8.983,30.8349930315,7.0675,-1.9929999999999999,7.3431332039,22.43,-6.99,23.4939353877,134.3
2020-11-01 04:30:00,29.0915,-8.8785,30.4161656772,6.9115,-1.9085,7.1701607025,22.18,-6.97,23.2493720345,134.08,29.2715,-8.9085,30.5970927459,6.9115,-1.9085,7.1701607025,22.36,-7.0,23.4301002985,133.9
2020-11-01 05:00:00,28.8355,-8.857,30.165087589,7.2955,-2.117,7.5964471465,21.54,-6.74,22.5698737258,134.03,29.0055,-8.877,30.3334824781,7.2955,-2.117,7.5964471465,21.71,-6.76,22.7381111793,133.85
2020-11-01 05:30:00,29.610500000000002,-8.7745,30.8832245807,7.4005,-1.8445,7.626898485,22.21,-6.93,23.2660482248,133.72,29.7805,-8.8045,31.0547484372,7.4005,-1.8445,7.626898485,22.38,-6.96,23.4372779989,133.53
2020-11-01 06:00:00,30.3155,-8.4505,31.4712645202,7.6155,-2.0805,7.8945753844,22.7,-6.37,23.5768297275,133.67,30.4955,-8.4705,31.6500377646,7.6155,-2.0805,7.8945753844,22.88,-6.39,23.7555572446,133.49
2020-11-01 06:30:00,31.9585,-7.7785,32.8915001862,7.7385,-2.3285,8.0812310015,24.22,-5.45,24.8256097609,133.73,32.1485,-7.7785,33.076141167,7.7385,-2.3285,8.0812310015,24.41,-5.45,25.0110095758,133.55
2020-11-01 07:00:00,33.349,-7.454,34.1718878173,7.749,-2.284,8.0785925136,25.6,-5.17,26.1168317374,133.24,33.549,-7.464,34.3692696606,7.749,-2.284,8.0785925136,25.8,-5.18,26.3148703208,133.06
2020-11-01 07:30:00,34.7205,-7.2105,35.4613089225,7.8905,-2.2205,8.1969878919,26.83,-4.99,27.2900897763,133.53,34.9305,-7.2205,35.6689704155,7.8905,-2.2205,8.1969878919,27.04,-5.0,27.4983926803,133.34
2020-11-01 08:00:00,36.461,-6.7605,37.0824605609,7.891,-2.1905,8.1893938268,28.57,-4.57,28.9331954682,133.39,36.681,-6.7605,37.2987951716,7.891,-2.1905,8.1893938268,28.79,-4.57,29.1504545419,133.21
2020-11-01 08:30:00,39.74,-6.396,40.2514150807,8.22,-1.986,8.4565120469,31.52,-4.41,31.8270089704,133.11,39.98,-6.406,40.4899646332,8.22,-1.986,8.4565120469,31.76,-4.42,32.0660880059,132.94
2020-11-01 09:00:00,42.957,-5.744,43.3393283866,8.497,-2.124,8.7584464947,34.46,-3.62,34.6496176025,132.46,43.227,-5.744,43.6069611989,8.497,-2.124,8.7584464947,34.73,-3.62,34.9181514402,132.28
2020-11-01 09:30:00,46.737,-5.2225,47.027881892,10.157,-2.2725,10.4081172769,36.58,-2.95,36.6987588346,132.34,47.017,-5.2125,47.3050572904,10.157,-2.2725,10.4081172769,36.86,-2.94,36.9770631608,132.16
