Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-01 10:00:00,51.6855,-4.239,51.8590400147,10.1455,-1.449,10.2484521392,41.54,-2.79,41.6335886034,132.34,52.0455,-4.239,52.2178436097,10.1455,-1.449,10.2484521392,41.9,-2.79,41.9927862853,132.16
2020-11-01 10:30:00,52.4375,-2.7155,52.5077646306,33.0475,1.5745,33.0849861191,19.39,-4.29,19.8589073214,132.6,52.5975,-2.7155,52.6675511724,33.0475,1.5745,33.0849861191,19.55,-4.29,20.0151592549,132.42
2020-11-01 11:00:00,54.9035,-2.0745,54.942677969900004,32.2535,1.9855,32.3145551184,22.65,-4.06,23.0109995437,132.32,55.0835,-2.0845,55.1229272853,32.2535,1.9855,32.3145551184,22.83,-4.07,23.1899504096,132.14
2020-11-01 11:30:00,56.923,-1.418,56.9406590496,33.553,1.6720000000000002,33.5946333958,23.37,-3.09,23.5733960218,132.16,57.113,-1.418,57.1306003207,33.553,1.6720000000000002,33.5946333958,23.56,-3.09,23.7617697152,131.98
2020-11-01 12:00:00,58.589,-0.974,58.5970954656,31.009,1.166,31.0309142147,27.58,-2.14,27.6628993419,131.58,58.769,-0.964,58.7769058134,31.009,1.166,31.0309142147,27.76,-2.13,27.8415965778,131.4
2020-11-01 12:30:00,60.2685,-1.5755,60.2890893322,10.7785,-2.9855,11.1843315625,49.49,1.4100000000000001,49.5100818016,131.15,60.6485,-1.5354999999999999,60.6679347967,10.7785,-2.9855,11.1843315625,49.87,1.45,49.8910753542,130.98
2020-11-01 13:00:00,63.2205,-1.1219999999999999,63.230455512,9.2705,-2.752,9.6703502651,53.95,1.63,53.9746181089,131.32,63.6305,-1.092,63.6398695336,9.2705,-2.752,9.6703502651,54.36,1.6600000000000001,54.3853399364,131.15
2020-11-01 13:30:00,63.6755,-1.076,63.6845905714,12.8155,-1.666,12.9233353377,50.86,0.59,50.8634220241,132.13,64.1255,-1.036,64.1338681685,12.8155,-1.666,12.9233353377,51.31,0.63,51.3138675214,131.95
2020-11-01 14:00:00,61.3965,-1.327,61.4108389558,31.6965,1.4929999999999999,31.7316429018,29.7,-2.8200000000000003,29.8335783975,133.62,61.6365,-1.327,61.6507831357,31.6965,1.4929999999999999,31.7316429018,29.94,-2.8200000000000003,30.0725123659,133.45
2020-11-01 14:30:00,60.6735,-1.465,60.6911840983,30.3235,1.795,30.3765810658,30.35,-3.26,30.5245818972,134.17,60.9035,-1.455,60.9208776796,30.3235,1.795,30.3765810658,30.58,-3.25,30.7522178062,133.99
2020-11-01 15:00:00,60.6,-1.6059999999999999,60.6212770898,28.86,1.904,28.9227387362,31.74,-3.51,31.9334886913,134.26,60.86,-1.616,60.8814508369,28.86,1.904,28.9227387362,32.0,-3.52,32.1930178766,134.08
2020-11-01 15:30:00,60.647,-1.8835000000000002,60.6762406651,28.557,2.0265,28.628813305,32.09,-3.91,32.3273289958,134.02,60.897,-1.8935,60.9264306459,28.557,2.0265,28.628813305,32.34,-3.92,32.5767094716,133.85
2020-11-01 16:00:00,61.2815,-1.9,61.3109471648,28.3815,2.01,28.4525858623,32.9,-3.91,33.1315272814,133.49,61.5415,-1.9,61.5708228161,28.3815,2.01,28.4525858623,33.16,-3.91,33.3897244673,133.31
2020-11-01 16:30:00,63.2505,-1.6835,63.27290038,27.7405,1.8365,27.8012242986,35.51,-3.52,35.6840370474,132.95,63.5205,-1.6835,63.5428051985,27.7405,1.8365,27.8012242986,35.78,-3.52,35.9527300771,132.79
2020-11-01 17:00:00,66.077,-1.147,66.0869543707,28.337,1.783,28.3930389004,37.74,-2.93,37.8535665427,132.4,66.377,-1.157,66.3870829153,28.337,1.783,28.3930389004,38.04,-2.94,38.1534428329,132.22
2020-11-01 17:30:00,69.129,0.4575,69.1305138651,36.659,1.1575,36.6772693538,32.47,-0.7000000000000001,32.47754455,131.89,69.399,0.47750000000000004,69.4006427006,36.659,1.1575,36.6772693538,32.74,-0.68,32.7470609368,131.73
2020-11-01 18:00:00,68.9325,0.442,68.9339170529,37.3925,1.312,37.4155101562,31.54,-0.87,31.5519967672,132.01,69.1925,0.462,69.1940423754,37.3925,1.312,37.4155101562,31.8,-0.85,31.8113580345,131.83
2020-11-01 18:30:00,67.4215,-1.469,67.4375016089,18.9915,-1.289,19.0351935438,48.43,-0.18,48.4303345023,131.27,67.7715,-1.459,67.7872030198,18.9915,-1.289,19.0351935438,48.78,-0.17,48.7802962271,131.09
2020-11-01 19:00:00,64.7945,-2.3475,64.8370109313,7.9045000000000005,-1.8175,8.1107599212,56.89,-0.53,56.8924687459,131.44,65.2245,-2.3275,65.2660145596,7.9045000000000005,-1.8175,8.1107599212,57.32,-0.51,57.3222687967,131.27
2020-11-01 19:30:00,61.988,-3.3015,62.075857193,7.558,-1.5715,7.7196487129,54.43,-1.73,54.4574861704,131.84,62.418,-3.3015,62.5052527893,7.558,-1.5715,7.7196487129,54.86,-1.73,54.8872708376,131.67
2020-11-01 20:00:00,58.5135,-3.7560000000000002,58.633925489,7.5335,-1.6360000000000001,7.7090932184,50.98,-2.12,51.0240609909,131.97,58.9235,-3.746,59.0424539484,7.5335,-1.6360000000000001,7.7090932184,51.39,-2.11,51.4332985526,131.8
2020-11-01 20:30:00,56.6745,-3.9925,56.8149540746,7.5145,-1.5825,7.6793239611,49.16,-2.41,49.2190379833,131.85,57.0545,-3.9925,57.1940208982,7.5145,-1.5825,7.6793239611,49.54,-2.41,49.5985856653,131.69
2020-11-01 21:00:00,54.6455,-4.9125,54.8658666796,7.2955,-1.3725,7.4234814272000005,47.35,-3.54,47.4821450653,132.37,55.0255,-4.9225,55.2452410303,7.2955,-1.3725,7.4234814272000005,47.73,-3.55,47.8618365715,132.2
2020-11-01 21:30:00,52.4395,-5.2495,52.7015977984,7.4495000000000005,-1.2295,7.5502794981,44.99,-4.02,45.169242854,132.85,52.7895,-5.2495,53.0498686191,7.4495000000000005,-1.2295,7.5502794981,45.34,-4.02,45.5178646248,132.68
2020-11-01 22:00:00,50.3805,-5.755,50.7081335217,7.3605,-0.9450000000000001,7.4209153916,43.02,-4.8100000000000005,43.2880641748,133.24,50.7305,-5.765,51.05701573,7.3605,-0.9450000000000001,7.4209153916,43.37,-4.82,43.6370175424,133.07
2020-11-01 22:30:00,48.177,-6.0635,48.557073236,7.507,-0.9935,7.572456091,40.67,-5.07,40.9847996213,133.61,48.497,-6.0735,48.8758264508,7.507,-0.9935,7.572456091,40.99,-5.08,41.3035894324,133.43
2020-11-01 23:00:00,44.603,-6.5245,45.0776741775,7.663,-1.0045,7.7285567378,36.94,-5.52,37.3501539488,134.02,44.903,-6.5545,45.3788593868,7.663,-1.0045,7.7285567378,37.24,-5.55,37.6512961264,133.85
2020-11-01 23:30:00,41.3085,-6.7685,41.859345008,7.4585,-1.2185,7.5573781499,33.85,-5.55,34.3019678736,134.31,41.5785,-6.7785,42.1274224763,7.4585,-1.2185,7.5573781499,34.12,-5.5600000000000005,34.5700448365,134.13
2020-11-02 00:00:00,39.405,-6.979,40.018251661,7.725,-1.149,7.8099824584,31.68,-5.83,32.2119744815,134.94,39.655,-6.989,40.2661786863,7.725,-1.149,7.8099824584,31.93,-5.84,32.459674983,134.77
2020-11-02 00:30:00,38.408,-6.9765,39.0364703354,7.4879999999999995,-1.2165,7.586172701,30.92,-5.76,31.4519315782,134.73,38.648,-6.9965,39.2761876491,7.4879999999999995,-1.2165,7.586172701,31.16,-5.78,31.6915446137,134.55
2020-11-02 01:00:00,37.858,-6.5,38.4119534,7.568,-1.78,7.7745111743,30.29,-4.72,30.6555459909,134.21,38.098,-6.51,38.6501966877,7.568,-1.78,7.7745111743,30.53,-4.73,30.8942357083,134.04
2020-11-02 01:30:00,36.135,-6.6105,36.7346830019,7.065,-2.0305,7.3509968882,29.07,-4.58,29.4285796463,134.48,36.375,-6.6105,36.9707902979,7.065,-2.0305,7.3509968882,29.31,-4.58,29.6656788225,134.31
2020-11-02 02:00:00,35.826,-6.966,36.4969509959,7.436,-1.746,7.6382335654,28.39,-5.22,28.8659054942,135.17,36.046,-6.976,36.71482932,7.436,-1.746,7.6382335654,28.61,-5.23,29.0841021866,134.99
2020-11-02 02:30:00,34.893,-6.8865,35.5660699438,6.823,-1.6865,7.0283434215,28.07,-5.2,28.5475900909,135.13,35.103,-6.8865,35.7721189091,6.823,-1.6865,7.0283434215,28.28,-5.2,28.754102316,134.95
2020-11-02 03:00:00,34.2065,-7.205,34.9570689167,6.4865,-1.855,6.74653298,27.72,-5.35,28.2315585826,135.5,34.4365,-7.225,35.186263758,6.4865,-1.855,6.74653298,27.95,-5.37,28.4611911205,135.32
2020-11-02 03:30:00,32.9535,-7.1395,33.7180311184,6.4435,-2.0695,6.7676822103,26.51,-5.07,26.990461278,135.62,33.1635,-7.1495,33.925404677,6.4435,-2.0695,6.7676822103,26.72,-5.08,27.1986176119,135.44
2020-11-02 04:00:00,32.78,-7.247,33.57152676,6.5600000000000005,-2.027,6.8660271628,26.22,-5.22,26.7345619003,135.62,32.98,-7.257,33.7689864965,6.5600000000000005,-2.027,6.8660271628,26.42,-5.23,26.9326808914,135.44
2020-11-02 04:30:00,32.9235,-7.0575,33.6714294098,6.4035,-2.0775,6.7320738632,26.52,-4.98,26.983528309,135.28,33.1335,-7.0775,33.880965578,6.4035,-2.0775,6.7320738632,26.73,-5.0,27.1936187368,135.1
2020-11-02 05:00:00,33.2125,-6.8795,33.9175128289,6.6325,-2.0795,6.9508543719,26.58,-4.8,27.0099315068,134.83,33.4125,-6.8795,34.1133797285,6.6325,-2.0795,6.9508543719,26.78,-4.8,27.206771216,134.65
2020-11-02 05:30:00,34.7145,-6.3885,35.2974424357,6.2845,-2.0985,6.6256050667,28.43,-4.29,28.7518521143,134.89,34.9345,-6.3985,35.5156316641,6.2845,-2.0985,6.6256050667,28.65,-4.3,28.9708905628,134.71
2020-11-02 06:00:00,36.602,-5.783,37.0560318032,6.482,-2.263,6.865674985,30.12,-3.52,30.3249863974,134.48,36.842,-5.783,37.2931099937,6.482,-2.263,6.865674985,30.36,-3.52,30.5633767768,134.29
2020-11-02 06:30:00,43.2145,-3.4805,43.3544333431,6.4045,-2.3405,6.8187653208,36.81,-1.1400000000000001,36.827648580900004,133.43,43.4845,-3.4805,43.6235672601,6.4045,-2.3405,6.8187653208,37.08,-1.1400000000000001,37.0975201328,133.25
2020-11-02 07:00:00,48.005,-1.152,48.0188205707,6.465,-2.332,6.8727322805,41.54,1.18,41.5567563701,133.06,48.325,-1.112,48.3377923472,6.465,-2.332,6.8727322805,41.86,1.22,41.8777745349,132.88
2020-11-02 07:30:00,52.8995,0.6595000000000001,52.9036108456,6.5295,-2.3705,6.9464840387,46.37,3.03,46.4688906689,132.59,53.2495,0.6995,53.2540942135,6.5295,-2.3705,6.9464840387,46.72,3.07,46.8207571489,132.41
2020-11-02 08:00:00,57.369,2.0005,57.4038688701,12.919,-2.8995,13.2403799511,44.45,4.9,44.7192631871,131.82,57.709,2.0605,57.7457733626,12.919,-2.8995,13.2403799511,44.79,4.96,45.0637958898,131.65
2020-11-02 08:30:00,60.425,3.4465,60.5232103184,13.165,-3.0835,13.5212868193,47.26,6.53,47.7089981031,132.06,60.785,3.5165,60.8866323363,13.165,-3.0835,13.5212868193,47.62,6.6,48.0751952674,131.89
2020-11-02 09:00:00,62.5615,4.273,62.7072548534,6.5115,-2.377,6.9317935089,56.05,6.65,56.4431129545,131.79,62.9915,4.343,63.1410383289,6.5115,-2.377,6.9317935089,56.48,6.72,56.8783684717,131.61
2020-11-02 09:30:00,62.0435,3.916,62.1669602623,8.2735,-2.824,8.7421838376,53.77,6.74,54.1907787359,131.88,62.4535,3.996,62.5812086672,8.2735,-2.824,8.7421838376,54.18,6.82,54.6075525912,131.7
2020-11-02 10:00:00,60.7765,4.252,60.9250560628,10.336500000000001,-3.438,10.8932582936,50.44,7.69,51.0228350839,132.35,61.1665,4.322,61.3190052614,10.336500000000001,-3.438,10.8932582936,50.83,7.76,51.4189313386,132.18
2020-11-02 10:30:00,62.0595,4.4125,62.2161690921,9.2195,-2.9875,9.6914568822,52.84,7.4,53.3556519968,132.75,62.4595,4.4925,62.6208567212,9.2195,-2.9875,9.6914568822,53.24,7.48,53.7628868273,132.57
2020-11-02 11:00:00,62.265,4.2085,62.4070644819,10.455,-3.2915,10.9608848753,51.81,7.5,52.3500343839,132.71,62.665,4.2885,62.8115710459,10.455,-3.2915,10.9608848753,52.21,7.58,52.7573738922,132.53
2020-11-02 11:30:00,62.8965,3.999,63.0235012773,11.7565,-3.541,12.27819096,51.14,7.54,51.6928544385,132.67,63.2865,4.079,63.4178155036,11.7565,-3.541,12.27819096,51.53,7.62,52.0903570731,132.5
2020-11-02 12:00:00,62.529,4.6315,62.7002921305,14.299,-4.0885,14.8720285519,48.23,8.72,49.0119505835,132.4,62.919,4.7115,63.0951566545,14.299,-4.0885,14.8720285519,48.62,8.8,49.4099625582,132.23
2020-11-02 12:30:00,64.0845,4.6235,64.2510691934,12.3445,-3.7965,12.9151110138,51.74,8.42,52.4206447881,131.98,64.4645,4.7135,64.6365905854,12.3445,-3.7965,12.9151110138,52.12,8.51,52.8101742091,131.81
2020-11-02 13:00:00,65.761,4.764,65.9333361586,11.641,-3.5460000000000003,12.16910009,54.12,8.31,54.7542738058,131.98,66.171,4.844,66.3480638527,11.641,-3.5460000000000003,12.16910009,54.53,8.39,55.171668454,131.81
2020-11-02 13:30:00,62.732,4.509,62.8938383707,11.752,-3.321,12.2122293215,50.98,7.83,51.5777985184,131.82,63.122,4.579,63.2878671232,11.752,-3.321,12.2122293215,51.37,7.9,51.9739059529,131.64
2020-11-02 14:00:00,62.056,3.266,62.1418851661,10.626,-3.154,11.0842046174,51.43,6.42,51.8291549227,132.08,62.436,3.336,62.5250589124,10.626,-3.154,11.0842046174,51.81,6.49,52.2149040026,131.91
2020-11-02 14:30:00,61.7445,3.2880000000000003,61.8319838292,11.2745,-3.282,11.7424816053,50.47,6.57,50.8958328353,132.46,62.1345,3.368,62.2257142526,11.2745,-3.282,11.7424816053,50.86,6.65,51.2929049675,132.28
2020-11-02 15:00:00,61.975,3.455,62.0712304534,9.675,-3.015,10.1338960918,52.3,6.47,52.6986802491,132.46,62.365,3.505,62.4634152925,9.675,-3.015,10.1338960918,52.69,6.52,53.0918684923,132.28
2020-11-02 15:30:00,64.9825,3.109,65.0568304427,8.7525,-2.831,9.1989574002,56.23,5.94,56.5428731141,131.92,65.4025,3.189,65.4802010324,8.7525,-2.831,9.1989574002,56.65,6.02,56.9689643578,131.75
2020-11-02 16:00:00,67.639,3.7625,67.7435659473,7.809,-2.5975,8.2296711508,59.83,6.36,60.1670881795,131.42,68.089,3.8125,68.1956529205,7.809,-2.5975,8.2296711508,60.28,6.41,60.6198523588,131.24
2020-11-02 16:30:00,70.851,4.188,70.9746683331,7.391,-2.512,7.8062170736,63.46,6.7,63.8127071985,131.48,71.341,4.258,71.4679567708,7.391,-2.512,7.8062170736,63.95,6.77,64.3073510572,131.31
2020-11-02 17:00:00,74.271,4.3635,74.3990697069,14.321,-3.1065,14.6540568871,59.95,7.47,60.4136027729,131.17,74.731,4.4435,74.8629885407,14.321,-3.1065,14.6540568871,60.41,7.55,60.8799687911,130.99
2020-11-02 17:30:00,79.109,4.8385,79.2568291269,21.099,-1.8815,21.1827251139,58.01,6.72,58.3979323264,131.13,79.569,4.9085,79.7202554766,21.099,-1.8815,21.1827251139,58.47,6.79,58.8629340077,130.95
2020-11-02 18:00:00,79.661,5.021,79.8190789348,27.241,-0.46900000000000003,27.2450370159,52.42,5.49,52.7067026098,131.31,80.031,5.081,80.1921288033,27.241,-0.46900000000000003,27.2450370159,52.79,5.55,53.0809438499,131.14
2020-11-02 18:30:00,78.116,3.6465,78.2010640481,14.656,-3.1035,14.9809895618,63.46,6.75,63.8179763076,131.58,78.606,3.5765000000000002,78.6873216487,14.656,-3.1035,14.9809895618,63.95,6.68,64.2979385362,131.4
2020-11-02 19:00:00,77.021,2.641,77.0662657847,7.841,-2.299,8.1710881772,69.18,4.94,69.3561532959,132.5,77.541,2.681,77.5873342885,7.841,-2.299,8.1710881772,69.7,4.98,69.8776817017,132.32
2020-11-02 19:30:00,72.5865,1.921,72.6119151603,6.5065,-2.239,6.8809638315,66.08,4.16,66.2108148266,132.57,73.0965,1.971,73.1230685437,6.5065,-2.239,6.8809638315,66.59,4.21,66.7229510738,132.4
2020-11-02 20:00:00,70.5025,1.2485,70.513553722,4.6425,-1.7315,4.9548863256,65.86,2.98,65.9273842951,133.32,71.0125,1.2785,71.0240080431,4.6425,-1.7315,4.9548863256,66.37,3.01,66.4382194223,133.14
2020-11-02 20:30:00,68.8845,0.04,68.8845116136,3.4245,-1.24,3.6420873479,65.46,1.28,65.4725133167,134.26,69.3945,0.06,69.3945259387,3.4245,-1.24,3.6420873479,65.97,1.3,65.9828076093,134.08
2020-11-02 21:00:00,65.6885,-1.305,65.7014616066,3.2885,-1.125,3.4756089035,62.4,-0.18,62.4002596148,133.84,66.1585,-1.295,66.1711730835,3.2885,-1.125,3.4756089035,62.87,-0.17,62.8702298389,133.65
2020-11-02 21:30:00,63.865,-2.0115,63.8966693752,3.115,-1.1715,3.3280080003,60.75,-0.84,60.7558071299,134.16,64.335,-2.0015,64.3661263962,3.115,-1.1715,3.3280080003,61.22,-0.8300000000000001,61.2256261707,133.97
2020-11-02 22:00:00,59.932,-3.2565,60.0204083313,3.5220000000000002,-0.9665,3.6522056692,56.41,-2.29,56.4564628718,134.92,60.382,-3.2665,60.4702897814,3.5220000000000002,-0.9665,3.6522056692,56.86,-2.3,56.9064987501,134.75
2020-11-02 22:30:00,57.6135,-4.2105,57.7671506351,3.9435000000000002,-0.5605,3.9831335027,53.67,-3.65,53.7939717812,134.24,58.0235,-4.2305,58.1775187035,3.9435000000000002,-0.5605,3.9831335027,54.08,-3.67,54.204384509,134.06
2020-11-02 23:00:00,55.51,-4.9305,55.7285378442,2.77,-0.3705,2.7946681825,52.74,-4.5600000000000005,52.9367660516,134.0,55.92,-4.9405,56.1378209432,2.77,-0.3705,2.7946681825,53.15,-4.57,53.3461095114,133.83
2020-11-02 23:30:00,52.781,-5.8015,53.0988828814,2.641,-0.24150000000000002,2.6520187122000003,50.14,-5.5600000000000005,50.4473309502,133.38,53.181,-5.8315,53.4997677869,2.641,-0.24150000000000002,2.6520187122000003,50.54,-5.59,50.8482025248,133.21
2020-11-03 00:00:00,51.4575,-6.0005,51.806180196,1.7475,-0.1705,1.7557979666999999,49.71,-5.83,50.0507042907,134.18,51.8375,-6.0305,52.1870993302,1.7475,-0.1705,1.7557979666999999,50.09,-5.86,50.4316140927,134.0
2020-11-03 00:30:00,51.6045,-6.3295,51.9912203213,1.4445000000000001,-0.2595,1.4676241004000001,50.16,-6.07,50.5259388829,134.03,51.9945,-6.3595,52.3819746716,1.4445000000000001,-0.2595,1.4676241004000001,50.55,-6.1,50.916721222,133.85
2020-11-03 01:00:00,52.7075,-6.174,53.0678700557,1.4875,-0.244,1.5073792655,51.22,-5.93,51.5621304835,133.88,53.1175,-6.204,53.4785790971,1.4875,-0.244,1.5073792655,51.63,-5.96,51.9728631114,133.7
2020-11-03 01:30:00,50.3335,-6.085,50.6999846869,1.2835,-0.195,1.2982285045,49.05,-5.89,49.4023744369,134.72,50.7135,-6.105,51.0796447448,1.2835,-0.195,1.2982285045,49.43,-5.91,49.7820549998,134.54
2020-11-03 02:00:00,50.5145,-6.2405,50.8985122621,1.3445,-0.3205,1.3821723843,49.17,-5.92,49.5250976778,134.76,50.8945,-6.2805,51.2805500214,1.3445,-0.3205,1.3821723843,49.55,-5.96,49.9071547977,134.58
2020-11-03 02:30:00,49.553,-6.899,50.0309505207,1.643,-0.339,1.6776084168,47.91,-6.5600000000000005,48.3570232748,135.27,49.943,-6.929,50.4213673952,1.643,-0.339,1.6776084168,48.3,-6.59,48.7474932689,135.09
2020-11-03 03:00:00,46.658,-6.905,47.1661742036,2.398,-0.325,2.4199233459,44.26,-6.58,44.7464411993,135.22,46.998,-6.925,47.5054484138,2.398,-0.325,2.4199233459,44.6,-6.6,45.0856961796,135.04
2020-11-03 03:30:00,47.1415,-6.5595,47.5956727287,1.1715,-0.35950000000000004,1.225419316,45.97,-6.2,46.386214547,135.54,47.5115,-6.5995,47.967656108,1.1715,-0.35950000000000004,1.225419316,46.34,-6.24,46.7582420542,135.36
2020-11-03 04:00:00,47.026,-6.865,47.5244452992,1.076,-0.315,1.1211605594,45.95,-6.55,46.4144912716,135.7,47.376,-6.895,47.8751125429,1.076,-0.315,1.1211605594,46.3,-6.58,46.7652263974,135.53
2020-11-03 04:30:00,48.025,-6.7515,48.497251234,1.545,-0.14150000000000001,1.5514661614,46.48,-6.61,46.9476570235,136.27,48.385,-6.7715,48.8565393499,1.545,-0.14150000000000001,1.5514661614,46.84,-6.63,47.3068969602,136.09
2020-11-03 05:00:00,48.781,-6.7055,49.2397166041,2.231,-0.14550000000000002,2.2357395309,46.55,-6.5600000000000005,47.0099574558,135.92,49.151,-6.7455,49.611718084,2.231,-0.14550000000000002,2.2357395309,46.92,-6.6,47.3819206027,135.74
2020-11-03 05:30:00,50.414,-6.335,50.8104676322,2.174,-0.145,2.1788301907,48.24,-6.19,48.6355189136,135.74,50.784,-6.355,51.1800809007,2.174,-0.145,2.1788301907,48.61,-6.21,49.0050630037,135.57
2020-11-03 06:00:00,52.484,-5.55,52.7766307754,2.884,-0.30000000000000004,2.8995613461,49.6,-5.25,49.8770738917,135.74,52.864,-5.58,53.1576795581,2.884,-0.30000000000000004,2.8995613461,49.98,-5.28,50.2581217317,135.57
2020-11-03 06:30:00,58.839,-3.1055,58.9208965584,2.709,-0.2755,2.7229728699,56.13,-2.83,56.2012971381,135.35,59.259,-3.1155,59.3408410898,2.709,-0.2755,2.7229728699,56.55,-2.84,56.621268972,135.17
2020-11-03 07:00:00,63.2675,-1.3465,63.2818269213,2.3175,-0.41650000000000004,2.354629164,60.95,-0.93,60.957094747,135.46,63.7375,-1.3365,63.7515108723,2.3175,-0.41650000000000004,2.354629164,61.42,-0.92,61.4268898773,135.28
2020-11-03 07:30:00,66.949,0.28500000000000003,66.9496066157,2.479,-0.715,2.5800515499000003,64.47,1.0,64.4777550788,134.31,67.439,0.315,67.4397356608,2.479,-0.715,2.5800515499000003,64.96,1.03,64.9681652812,134.13
2020-11-03 08:00:00,71.4435,2.0095,71.471755138,3.0935,-0.47050000000000003,3.1290753427,68.35,2.48,68.3949771548,133.57,71.9735,2.0395,72.0023906721,3.0935,-0.47050000000000003,3.1290753427,68.88,2.51,68.9257172614,133.39
2020-11-03 08:30:00,71.931,3.3735,72.0100636248,10.911,-1.3665,10.9962376861,61.02,4.74,61.20382341,133.11,72.401,3.4135,72.4814237115,10.911,-1.3665,10.9962376861,61.49,4.78,61.6755097263,132.93
2020-11-03 09:00:00,67.897,4.519,68.0472186794,13.757,-2.3609999999999998,13.9581291726,54.14,6.88,54.5753973875,133.14,68.337,4.589,68.4909080828,13.757,-2.3609999999999998,13.9581291726,54.58,6.95,55.0207133723,132.96
2020-11-03 09:30:00,64.5765,5.225,64.7875372062,15.2065,-3.205,15.5405813035,49.37,8.43,50.0845465189,132.99,64.9565,5.295,65.1719565246,15.2065,-3.205,15.5405813035,49.75,8.5,50.4709074616,132.81
2020-11-03 10:00:00,64.1865,5.2035,64.397074425,18.5165,-3.9165,18.9261656048,45.67,9.12,46.5717006346,132.99,64.5365,5.2935,64.7532313827,18.5165,-3.9165,18.9261656048,46.02,9.21,46.9325526687,132.81
2020-11-03 10:30:00,65.44,4.2915,65.5805655072,21.27,-4.1885,21.6784785502,44.17,8.48,44.9766528323,133.24,65.79,4.3715,65.9350749772,21.27,-4.1885,21.6784785502,44.52,8.56,45.3354607344,133.06
2020-11-03 11:00:00,66.5125,4.7675,66.6831441408,16.0025,-3.6925,16.4229888419,50.51,8.46,51.213589017,132.68,66.8625,4.8575,67.0387142814,16.0025,-3.6925,16.4229888419,50.86,8.55,51.5736570354,132.5
2020-11-03 11:30:00,67.4195,4.4555,67.566563184,16.4895,-3.8645,16.9362915215,50.93,8.32,51.6051092432,132.68,67.8295,4.5255,67.9803002384,16.4895,-3.8645,16.9362915215,51.34,8.39,52.0210313239,132.5
2020-11-03 12:00:00,65.2145,5.217,65.4228408069,14.5845,-3.993,15.1212330598,50.63,9.21,51.4608686285,132.34,65.5845,5.307,65.7988669298,14.5845,-3.993,15.1212330598,51.0,9.3,51.8410069347,132.16
2020-11-03 12:30:00,67.322,5.8945,67.5795591451,15.402,-3.9955,15.911807699,51.92,9.89,52.8535571178,132.11,67.712,5.9845,67.97594562969999,15.402,-3.9955,15.911807699,52.31,9.98,53.2535116213,131.93
2020-11-03 13:00:00,67.2405,5.438,67.4600376834,14.3305,-3.172,14.6773571957,52.91,8.61,53.6059716823,132.69,67.6505,5.518,67.8751683184,14.3305,-3.172,14.6773571957,53.32,8.69,54.0234995164,132.52
2020-11-03 13:30:00,66.215,5.0575,66.4078649804,14.225,-3.0025,14.5384191455,51.99,8.06,52.6110606242,133.38,66.615,5.1375,66.8128141246,14.225,-3.0025,14.5384191455,52.39,8.14,53.0185976804,133.21
2020-11-03 14:00:00,65.013,3.7505,65.1210904335,14.823,-3.2495,15.1749984926,50.19,7.0,50.6757940244,133.71,65.403,3.8305,65.5150756639,14.823,-3.2495,15.1749984926,50.58,7.08,51.0731122999,133.53
2020-11-03 14:30:00,63.919,2.1805,63.9561814155,12.509,-2.5495,12.7661674456,51.41,4.73,51.6271343384,134.14,64.309,2.2205,64.3473239634,12.509,-2.5495,12.7661674456,51.8,4.77,52.0191589705,133.97
2020-11-03 15:00:00,65.7155,2.826,65.7762359538,8.3055,-1.624,8.4627835994,57.41,4.45,57.5822073214,134.09,66.1255,2.866,66.1875796978,8.3055,-1.624,8.4627835994,57.82,4.49,57.994072973,133.91
2020-11-03 15:30:00,70.2325,3.6265,70.3260659962,7.5025,-1.3835,7.6289959038,62.73,5.01,62.9297465433,134.02,70.7025,3.6865,70.7985436891,7.5025,-1.3835,7.6289959038,63.2,5.07,63.4030354163,133.85
2020-11-03 16:00:00,76.8805,3.745,76.9716591042,5.6905,-0.715,5.7352432599,71.19,4.46,71.3295710067,133.56,77.4205,3.775,77.5124792872,5.6905,-0.715,5.7352432599,71.73,4.49,71.870390287,133.38
2020-11-03 16:30:00,80.0725,4.2555,80.1855007872,11.9725,-1.3645,12.050004834,68.1,5.62,68.3315037153,133.2,80.6025,4.3155,80.7179443897,11.9725,-1.3645,12.050004834,68.63,5.68,68.8646447751,133.02
2020-11-03 17:00:00,83.3415,6.1285,83.566525203,23.9315,1.2685,23.9650951281,59.41,4.86,59.6084532596,133.54,83.8215,6.1785,84.0489007929,23.9315,1.2685,23.9650951281,59.89,4.91,60.0909327603,133.36
2020-11-03 17:30:00,91.7065,6.9795,91.9717106642,33.6665,2.9095,33.7919874009,58.04,4.07,58.182527446,133.4,92.1365,7.0195,92.4035064946,33.6665,2.9095,33.7919874009,58.47,4.11,58.6142730058,133.22
2020-11-03 18:00:00,94.197,6.703,94.4351895111,33.477,2.9130000000000003,33.6034983,60.72,3.79,60.8381664747,133.74,94.687,6.733,94.9260831279,33.477,2.9130000000000003,33.6034983,61.21,3.8200000000000003,61.329083639,133.57
2020-11-03 18:30:00,93.3755,6.0725,93.5727484714,33.3155,3.0025,33.4505238599,60.06,3.07,60.1384111862,133.74,93.8355,6.1125,94.0343751854,33.3155,3.0025,33.4505238599,60.52,3.11,60.5998556104,133.57
2020-11-03 19:00:00,90.261,5.02,90.400489606,33.771,3.13,33.9157388391,56.49,1.8900000000000001,56.5216082574,133.21,90.711,5.05,90.8514613036,33.771,3.13,33.9157388391,56.94,1.92,56.9723617204,133.04
2020-11-03 19:30:00,85.8945,2.517,85.9313704025,7.0045,0.657,7.0352447896,78.89,1.8599999999999999,78.9119236871,132.94,86.4545,2.537,86.4917160152,7.0045,0.657,7.0352447896,79.45,1.88,79.4722398074,132.76
2020-11-03 20:00:00,82.071,1.512,82.0849266614,2.771,-0.198,2.7780649740000003,79.3,1.71,79.3184348055,133.25,82.681,1.532,82.6951920307,2.771,-0.198,2.7780649740000003,79.91,1.73,79.9287244988,133.08
2020-11-03 20:30:00,79.846,0.294,79.8465412651,2.406,-0.376,2.435202661,77.44,0.67,77.4428983187,133.48,80.436,0.314,80.4366128824,2.406,-0.376,2.435202661,78.03,0.6900000000000001,78.0330506901,133.3
2020-11-03 21:00:00,76.933,-0.6315000000000001,76.9355917716,1.463,-0.3215,1.4979089592000001,75.47,-0.31,75.4706366741,133.98,77.523,-0.6315000000000001,77.5255720472,1.463,-0.3215,1.4979089592000001,76.06,-0.31,76.0606317355,133.79
2020-11-03 21:30:00,73.7115,-1.7405,73.7320457637,1.1915,0.0195,1.1916595571,72.52,-1.76,72.5413537232,134.2,74.2815,-1.7405,74.301888149,1.1915,0.0195,1.1916595571,73.09,-1.76,73.1111872424,134.02
2020-11-03 22:00:00,69.724,-3.1565,69.7954129456,1.094,0.10350000000000001,1.0988850031,68.63,-3.26,68.7073831549,134.2,70.264,-3.1665,70.3353141619,1.094,0.10350000000000001,1.0988850031,69.17,-3.27,69.247251209,134.02
2020-11-03 22:30:00,66.1525,-3.4,66.2398162456,1.2325,-0.09,1.2357816352,64.92,-3.31,65.0043267791,133.58,66.6625,-3.41,66.749659222,1.2325,-0.09,1.2357816352,65.43,-3.32,65.5141763285,133.4
2020-11-03 23:00:00,62.4465,-4.416,62.6024473823,1.2665,-0.016,1.2666010618999999,61.18,-4.4,61.3380175747,133.4,62.9165,-4.426,63.0719862399,1.2665,-0.016,1.2666010618999999,61.65,-4.41,61.8075286676,133.22
2020-11-03 23:30:00,58.4795,-5.193,58.7096173489,1.3995,0.027,1.3997604259,57.08,-5.22,57.3181890851,134.5,58.9295,-5.223,59.160507936,1.3995,0.027,1.3997604259,57.53,-5.25,57.7690522685,134.31
2020-11-04 00:00:00,55.907,-5.786,56.2056086614,1.2770000000000001,0.044,1.2777578018,54.63,-5.83,54.9402020382,134.63,56.337,-5.816,56.6364143021,1.2770000000000001,0.044,1.2777578018,55.06,-5.86,55.3709598978,134.44
2020-11-04 00:30:00,54.824,-6.376,55.1935173005,1.264,0.074,1.2661642863,53.56,-6.45,53.946974892,134.38,55.244,-6.406,55.6141742005,1.264,0.074,1.2661642863,53.98,-6.48,54.3675528234,134.2
2020-11-04 01:00:00,55.501,-6.234,55.8500112534,1.251,0.036000000000000004,1.2515178784,54.25,-6.27,54.6111289024,134.32,55.931,-6.264,56.2806756978,1.251,0.036000000000000004,1.2515178784,54.68,-6.3,55.0417332576,134.14
2020-11-04 01:30:00,54.993,-6.1085,55.3312192279,1.163,-0.0485,1.1640108462,53.83,-6.06,54.1700332287,134.76,55.413,-6.1485,55.7530682676,1.163,-0.0485,1.1640108462,54.25,-6.1,54.5918721057,134.58
2020-11-04 02:00:00,53.6855,-6.4545,54.0721137048,1.6355,-0.0645,1.6367713646,52.05,-6.39,52.4407723055,135.13,54.0955,-6.4745,54.4815773496,1.6355,-0.0645,1.6367713646,52.46,-6.41,52.8501627244,134.95
2020-11-04 02:30:00,52.8245,-6.4555,53.2174903627,1.8645,-0.1255,1.8687189462,50.96,-6.33,51.3516358065,135.77,53.2245,-6.4855,53.6181789182,1.8645,-0.1255,1.8687189462,51.36,-6.36,51.752286906,135.59
2020-11-04 03:00:00,52.15,-6.9275,52.6081054235,1.5899999999999999,-0.0475,1.5907093543,50.56,-6.88,51.0259541802,136.05,52.54,-6.9675,52.9999778891,1.5899999999999999,-0.0475,1.5907093543,50.95,-6.92,51.4177877782,135.86
2020-11-04 03:30:00,51.9005,-6.836,52.3487611721,1.6705,-0.026000000000000002,1.6707023224,50.23,-6.8100000000000005,50.6895354092,136.11,52.2905,-6.866,52.7393434378,1.6705,-0.026000000000000002,1.6707023224,50.62,-6.84,51.0800352388,135.92
2020-11-04 04:00:00,51.308,-7.112,51.7985656944,2.348,-0.042,2.3483756088,48.96,-7.07,49.4678329827,136.46,51.698,-7.132,52.1876290705,2.348,-0.042,2.3483756088,49.35,-7.09,49.856700653,136.27
2020-11-04 04:30:00,51.008,-7.2105,51.5151179194,2.638,-0.1605,2.642878024,48.37,-7.05,48.8810740471,136.58,51.378,-7.2505,51.8870757921,2.638,-0.1605,2.642878024,48.74,-7.09,49.2529765598,136.39
2020-11-04 05:00:00,51.4755,-7.053,51.956442423,2.2555,-0.073,2.2566810253,49.22,-6.98,49.7124612145,136.35,51.8555,-7.093,52.3383561955,2.2555,-0.073,2.2566810253,49.6,-7.02,50.0943150467,136.16
2020-11-04 05:30:00,53.28,-6.2735,53.6480680197,2.11,0.0465,2.1105123193,51.17,-6.32,51.5588139895,135.41,53.68,-6.3035,54.0488345133,2.11,0.0465,2.1105123193,51.57,-6.35,51.9594784423,135.23
2020-11-04 06:00:00,55.714,-5.1685,55.9532232159,2.194,-0.0785,2.1954038922,53.52,-5.09,53.7614964449,134.8,56.124,-5.1985,56.3642420179,2.194,-0.0785,2.1954038922,53.93,-5.12,54.1724957889,134.62
2020-11-04 06:30:00,62.3175,-2.9225000000000003,62.3859905147,2.0375,-0.0925,2.0395986125,60.28,-2.83,60.3463942585,135.09,62.7675,-2.9225000000000003,62.8355000179,2.0375,-0.0925,2.0395986125,60.73,-2.83,60.7959028225,134.9
2020-11-04 07:00:00,67.8795,-1.158,67.8893768144,2.2195,-0.068,2.2205414317,65.66,-1.09,65.669046742,134.49,68.3895,-1.148,68.3991346016,2.2195,-0.068,2.2205414317,66.17,-1.08,66.1788130749,134.3
2020-11-04 07:30:00,73.284,1.6655,73.3029231767,5.264,0.4455,5.2828180217,68.02,1.22,68.03094002,133.02,73.854,1.6855,73.8732307825,5.264,0.4455,5.2828180217,68.59,1.24,68.6012077153,132.84
2020-11-04 08:00:00,76.5895,3.9165,76.6895721888,24.6895,3.9665,25.0060899083,51.9,-0.05,51.9000240848,132.92,76.9995,3.9365,77.1000585765,24.6895,3.9665,25.0060899083,52.31,-0.03,52.3100086026,132.73
2020-11-04 08:30:00,78.8,5.3295,78.98002007,26.37,3.7395,26.6338273677,52.43,1.5899999999999999,52.4541037479,132.47,79.21,5.3495,79.3904355086,26.37,3.7395,26.6338273677,52.84,1.6099999999999999,52.8645221297,132.29
2020-11-04 09:00:00,78.257,5.394,78.442675152,18.837,1.654,18.9094760636,59.42,3.74,59.5375847679,132.25,78.677,5.434,78.864432319,18.837,1.654,18.9094760636,59.84,3.7800000000000002,59.9592695086,132.07
2020-11-04 09:30:00,77.8575,5.1925,78.0304579155,8.0375,-1.6175000000000002,8.1986408935,69.82,6.8100000000000005,70.1513257181,131.8,78.3875,5.2725,78.5646193429,8.0375,-1.6175000000000002,8.1986408935,70.35,6.89,70.6865942029,131.62
2020-11-04 10:00:00,76.529,5.044,76.6950440185,9.939,-1.956,10.1296424912,66.59,7.0,66.9569122645,132.18,77.069,5.114,77.2384862423,9.939,-1.956,10.1296424912,67.13,7.07,67.5012725806,132.0
2020-11-04 10:30:00,74.8855,4.084,74.9967810393,11.8455,-2.346,12.0755780918,63.04,6.43,63.3670774141,132.63,75.3855,4.144,75.4993135482,11.8455,-2.346,12.0755780918,63.54,6.49,63.8705855617,132.45
2020-11-04 11:00:00,73.212,4.5245,73.3516737658,12.802,-2.7255000000000003,13.0889095898,60.41,7.25,60.8434926677,132.63,73.672,4.5945,73.8151272725,12.802,-2.7255000000000003,13.0889095898,60.87,7.32,61.3085581302,132.45
2020-11-04 11:30:00,72.3135,4.4675,72.4513687828,13.2035,-3.0225,13.5450329826,59.11,7.49,59.5826501593,132.71,72.7835,4.5475,72.925425117,13.2035,-3.0225,13.5450329826,59.58,7.57,60.0589818429,132.53
2020-11-04 12:00:00,71.6815,4.3115,71.8110470227,13.6515,-3.3385,14.053790752,58.03,7.65,58.5320715506,132.79,72.1115,4.3815,72.2444875025,13.6515,-3.3385,14.053790752,58.46,7.72,58.96753344,132.62
2020-11-04 12:30:00,72.052,4.2105,72.1749195652,13.272,-3.3195,13.6808283466,58.78,7.53,59.2603518383,133.11,72.512,4.2805,72.6382325243,13.272,-3.3195,13.6808283466,59.24,7.6,59.7255188341,132.94
2020-11-04 13:00:00,72.9375,4.134,73.0545608586,12.7175,-2.976,13.0610635957,60.22,7.11,60.638275866,133.2,73.3975,4.214,73.5183705087,12.7175,-2.976,13.0610635957,60.68,7.19,61.1044883785,133.03
2020-11-04 13:30:00,72.7,3.2555,72.7728540065,12.12,-2.8345000000000002,12.4470394171,60.58,6.09,60.8853389577,133.67,73.17,3.3155,73.2450779251,12.12,-2.8345000000000002,12.4470394171,61.05,6.15,61.3589846722,133.49
2020-11-04 14:00:00,71.5775,2.325,71.615250689,10.9575,-2.315,11.1993763777,60.62,4.64,60.7973190198,133.9,72.0475,2.385,72.086964711,10.9575,-2.315,11.1993763777,61.09,4.7,61.2705320689,133.72
2020-11-04 14:30:00,72.7595,2.5585,72.8044693855,9.0295,-1.9115000000000002,9.2296100947,63.73,4.47,63.8865697937,133.85,73.2295,2.6085000000000003,73.2759438186,9.0295,-1.9115000000000002,9.2296100947,64.2,4.52,64.3589185739,133.67
2020-11-04 15:00:00,74.1835,3.234,74.2539590072,7.3635,-1.3559999999999999,7.4873138207,66.82,4.59,66.9774626274,133.8,74.6935,3.284,74.7656578801,7.3635,-1.3559999999999999,7.4873138207,67.33,4.64,67.4896918055,133.63
2020-11-04 15:30:00,76.4705,3.35,76.5438427978,4.9305,-0.65,4.9731609918,71.54,4.0,71.6517382901,133.8,77.0105,3.41,77.0859598776,4.9305,-0.65,4.9731609918,72.08,4.06,72.1942518487,133.63
2020-11-04 16:00:00,80.0155,3.9185,80.1113904666,3.4155,-0.42150000000000004,3.4414099581,76.6,4.34,76.7228492693,134.1,80.6055,3.9585,80.702641546,3.4155,-0.42150000000000004,3.4414099581,77.19,4.38,77.3141675245,133.92
2020-11-04 16:30:00,83.976,4.2165,84.0817902298,3.136,0.026500000000000003,3.1361119639,80.84,4.19,80.9485126485,133.83,84.636,4.2665,84.7434688826,3.136,0.026500000000000003,3.1361119639,81.5,4.24,81.6102174976,133.66
2020-11-04 17:00:00,88.703,5.5045,88.8736278614,24.893,4.5445,25.3044250923,63.81,0.96,63.8172210301,133.6,89.183,5.5245,89.3539455718,24.893,4.5445,25.3044250923,64.29,0.98,64.297468846,133.43
2020-11-04 17:30:00,94.0255,5.339,94.1769588129,33.7455,3.8890000000000002,33.9688547238,60.28,1.45,60.2974369273,133.6,94.5155,5.379,94.6684392036,33.7455,3.8890000000000002,33.9688547238,60.77,1.49,60.7882636699,133.43
2020-11-04 18:00:00,94.5115,5.223,94.6557096072,35.1215,3.683,35.3140800708,59.39,1.54,59.4099629692,133.76,94.9815,5.243,95.1260973196,35.1215,3.683,35.3140800708,59.86,1.56,59.8803239804,133.59
2020-11-04 18:30:00,93.104,5.0785,93.2424043998,35.184,3.5185,35.3594923359,57.92,1.56,57.9410044787,134.0,93.564,5.1085,93.7033556936,35.184,3.5185,35.3594923359,58.38,1.5899999999999999,58.4016480932,133.82
2020-11-04 19:00:00,90.7795,4.6575,90.898899479,25.8395,4.2575,26.187899238,64.94,0.4,64.9412318947,133.5,91.2795,4.6775,91.3992676475,25.8395,4.2575,26.187899238,65.44,0.42,65.4413477856,133.32
2020-11-04 19:30:00,87.4605,3.3555,87.5248447042,25.8205,4.1555,26.1527512989,61.64,-0.8,61.6451912155,133.5,87.9405,3.3755,88.0052585957,25.8205,4.1555,26.1527512989,62.12,-0.78,62.1248967806,133.32
2020-11-04 20:00:00,84.54,2.223,84.5692221142,20.89,3.743,21.2226800617,63.65,-1.52,63.6681466669,133.87,85.0,2.213,85.0288031728,20.89,3.743,21.2226800617,64.11,-1.53,64.1282543034,133.69
2020-11-04 20:30:00,81.1525,0.628,81.154929858,1.7525,0.008,1.7525182595,79.4,0.62,79.402420618,132.91,81.7725,0.648,81.7750674732,1.7525,0.008,1.7525182595,80.02,0.64,80.0225593192,132.73
2020-11-04 21:00:00,77.3455,-0.3965,77.3465162919,1.6055000000000001,-0.1665,1.6141104361,75.74,-0.23,75.7403492202,132.87,77.9355,-0.3665,77.9363617479,1.6055000000000001,-0.1665,1.6141104361,76.33,-0.2,76.3302620197,132.69
2020-11-04 21:30:00,74.561,-1.073,74.5687203189,1.691,-0.153,1.6979075358,72.87,-0.92,72.8758073712,133.38,75.141,-1.063,75.1485186148,1.691,-0.153,1.6979075358,73.45,-0.91,73.4556369518,133.21
2020-11-04 22:00:00,70.33,-2.664,70.3804361737,1.82,-0.064,1.8211249271,68.51,-2.6,68.5593181121,134.42,70.87,-2.654,70.919677213,1.82,-0.064,1.8211249271,69.05,-2.59,69.0985571485,134.23
2020-11-04 22:30:00,66.5435,-3.8515,66.654868123,1.9335,0.0485,1.9341081924,64.61,-3.9,64.7275992139,134.42,67.0435,-3.8715,67.1551889618,1.9335,0.0485,1.9341081924,65.11,-3.92,65.2278966394,134.23
2020-11-04 23:00:00,62.544,-4.666,62.717808412,1.734,-0.006,1.7340103806,60.81,-4.66,60.9882914993,134.66,63.024,-4.676,63.1972274075,1.734,-0.006,1.7340103806,61.29,-4.67,61.4676581626,134.47
2020-11-04 23:30:00,58.8715,-5.3095,59.1104415692,1.7715,-0.0495,1.77219144,57.1,-5.26,57.341761396,135.69,59.3215,-5.3295,59.5604225346,1.7715,-0.0495,1.77219144,57.55,-5.28,57.7917026916,135.5
2020-11-05 00:00:00,56.2145,-6.0315,56.5371471026,1.8145,0.1085,1.8177410432,54.4,-6.14,54.7454071133,135.56,56.6345,-6.0515,56.9568893331,1.8145,0.1085,1.8177410432,54.82,-6.16,55.1650070244,135.37
2020-11-05 00:30:00,55.3225,-5.8115,55.6269048078,1.7225000000000001,0.11850000000000001,1.7265713133,53.6,-5.93,53.9270331096,135.56,55.7425,-5.8415,56.0477424032,1.7225000000000001,0.11850000000000001,1.7265713133,54.02,-5.96,54.3477874435,135.37
2020-11-05 01:00:00,55.7845,-5.91,56.0966892093,1.8445,0.14,1.8498054627,53.94,-6.05,54.2782286004,135.36,56.1945,-5.94,56.5075696721,1.8445,0.14,1.8498054627,54.35,-6.08,54.6890199217,135.17
2020-11-05 01:30:00,55.0865,-5.883,55.3997488374,1.6465,0.147,1.6530490767,53.44,-6.03,53.7791269918,135.66,55.5165,-5.9030000000000005,55.829447259,1.6465,0.147,1.6530490767,53.87,-6.05,54.208665359,135.48
2020-11-05 02:00:00,54.1125,-6.265,54.4739651692,1.6325,0.125,1.6372786110000002,52.48,-6.39,52.867594044,136.25,54.5225,-6.285,54.8835515546,1.6325,0.125,1.6372786110000002,52.89,-6.41,53.2770138052,136.07
2020-11-05 02:30:00,53.09,-6.652,53.5051138117,1.49,0.168,1.4994412293,51.6,-6.82,52.0487502251,135.97,53.5,-6.682,53.9156667769,1.49,0.168,1.4994412293,52.01,-6.85,52.4591517278,135.79
2020-11-05 03:00:00,52.4755,-6.6415,52.8941170878,1.5055,0.1885,1.5172549225,50.97,-6.83,51.4255753492,135.79,52.8655,-6.6715,53.2848008582,1.5055,0.1885,1.5172549225,51.36,-6.86,51.8161094641,135.6
2020-11-05 03:30:00,52.0785,-6.6754999999999995,52.5045946799,1.4585,0.0545,1.4595178999,50.62,-6.73,51.0654217646,136.33,52.4685,-6.6955,52.8939808721,1.4585,0.0545,1.4595178999,51.01,-6.75,51.4546654833,136.14
2020-11-05 04:00:00,51.5565,-6.9125,52.0178368303,1.4565000000000001,0.1575,1.4649909556,50.1,-7.07,50.5963921639,136.18,51.9565,-6.9525,52.4196065275,1.4565000000000001,0.1575,1.4649909556,50.5,-7.11,50.998059767,135.99
2020-11-05 04:30:00,51.4765,-6.7215,51.9134723795,1.4865,0.20850000000000002,1.5010511317000002,49.99,-6.93,50.4680592058,135.25,51.8765,-6.7515,52.3139943466,1.4865,0.20850000000000002,1.5010511317000002,50.39,-6.96,50.8683958859,135.07
2020-11-05 05:00:00,51.885,-6.321,52.2686164539,1.505,0.179,1.5156074689999999,50.38,-6.5,50.7975826196,135.0,52.275,-6.351,52.6593849755,1.505,0.179,1.5156074689999999,50.77,-6.53,51.1882193478,134.81
2020-11-05 05:30:00,53.898,-5.6125,54.1894321824,1.548,0.1975,1.5605480608,52.35,-5.8100000000000005,52.6714210934,134.6,54.308,-5.6325,54.5993032945,1.548,0.1975,1.5605480608,52.76,-5.83,53.0811312992,134.41
2020-11-05 06:00:00,56.605,-5.0465,56.8295098276,1.595,0.2335,1.6120010081,55.01,-5.28,55.2628129939,135.1,57.015,-5.0565,57.2387842049,1.595,0.2335,1.6120010081,55.42,-5.29,55.6719004526,134.91
2020-11-05 06:30:00,62.753,-2.6265,62.8079414664,1.553,0.1935,1.5650083866,61.2,-2.8200000000000003,61.2649361381,134.79,63.213,-2.6365,63.2679579349,1.553,0.1935,1.5650083866,61.66,-2.83,61.7249098825,134.6
2020-11-05 07:00:00,68.0295,-0.8310000000000001,68.0345752632,1.5295,0.149,1.5367404628,66.5,-0.98,66.5072206606,134.79,68.5495,-0.8210000000000001,68.5544162782,1.5295,0.149,1.5367404628,67.02,-0.97,67.0270191788,134.6
2020-11-05 07:30:00,74.002,2.063,74.0307501853,1.542,0.123,1.5468978635,72.46,1.94,72.4859655382,132.95,74.562,2.093,74.5913700974,1.542,0.123,1.5468978635,73.02,1.97,73.0465693924,132.77
2020-11-05 08:00:00,77.812,3.765,77.9030331181,2.152,-0.095,2.154095866,75.66,3.86,75.7584001943,133.32,78.402,3.815,78.4947630674,2.152,-0.095,2.154095866,76.25,3.91,76.3501840207,133.13
2020-11-05 08:30:00,80.574,4.821,80.7180990671,3.614,-0.379,3.633818515,76.96,5.2,77.1354756257,134.02,81.164,4.881,81.3106331115,3.614,-0.379,3.633818515,77.55,5.26,77.7281808613,133.83
2020-11-05 09:00:00,80.804,5.1945,80.9707925505,4.494,-0.6655,4.5430085021,76.31,5.86,76.5346699215,134.06,81.404,5.2445,81.5727650399,4.494,-0.6655,4.5430085021,76.91,5.91,77.1367370324,133.88
2020-11-05 09:30:00,81.0415,5.2005,81.2081887651,5.1615,-0.8695,5.2342251098,75.88,6.07,76.1223968356,134.06,81.6215,5.2605,81.7908437571,5.1615,-0.8695,5.2342251098,76.46,6.13,76.705335538,133.88
2020-11-05 10:00:00,79.325,5.1105,79.4894510942,6.105,-1.0495,6.1945520621,73.22,6.16,73.4786635698,133.85,79.915,5.1805,80.0827372487,6.105,-1.0495,6.1945520621,73.81,6.23,74.0724577694,133.67
2020-11-05 10:30:00,74.7285,3.8165,74.8258938102,8.8385,-1.6035,8.9827776606,65.89,5.42,66.1125441955,133.95,75.2485,3.8765,75.3482846819,8.8385,-1.6035,8.9827776606,66.41,5.48,66.6357148982,133.76
2020-11-05 11:00:00,72.6995,3.543,72.7857826038,11.6495,-2.247,11.8642260283,61.05,5.79,61.3239480138,133.95,73.1795,3.6029999999999998,73.2681433452,11.6495,-2.247,11.8642260283,61.53,5.85,61.8074704223,133.76
2020-11-05 11:30:00,71.9285,3.4775,72.0125136244,12.1985,-2.3625,12.425168349,59.73,5.84,60.0148190033,134.01,72.3885,3.5475,72.4753729794,12.1985,-2.3625,12.425168349,60.19,5.91,60.4794527092,133.83
2020-11-05 12:00:00,71.6165,3.8305,71.7188664335,7.9765,-1.6795,8.1513969662,63.64,5.51,63.8780846613,133.98,72.1065,3.8805,72.2108414471,7.9765,-1.6795,8.1513969662,64.13,5.5600000000000005,64.3705716924,133.8
2020-11-05 12:30:00,72.44,3.92,72.5459854161,9.59,-2.29,9.8596247393,62.85,6.21,63.1560495915,133.7,72.92,3.99,73.0290798244,9.59,-2.29,9.8596247393,63.33,6.28,63.6406104622,133.53
2020-11-05 13:00:00,73.235,3.6545,73.3261249164,10.415,-2.1355,10.6316783835,62.82,5.79,63.0862623715,133.78,73.725,3.7145,73.818514854,10.415,-2.1355,10.6316783835,63.31,5.85,63.579702736,133.6
2020-11-05 13:30:00,74.2585,3.093,74.3228865912,9.9685,-2.287,10.2274806893,64.29,5.38,64.5147153756,134.17,74.7685,3.163,74.8353737296,9.9685,-2.287,10.2274806893,64.8,5.45,65.0287820892,133.99
2020-11-05 14:00:00,72.455,2.252,72.489989164,8.935,-1.778,9.1101871002,63.52,4.03,63.6477124491,134.73,72.935,2.302,72.971319222,8.935,-1.778,9.1101871002,64.0,4.08,64.129918135,134.55
2020-11-05 14:30:00,73.121,2.1425,73.1523816923,6.891,-1.3275000000000001,7.0177017071,66.23,3.47,66.320839862,135.07,73.631,2.1825,73.663338692,6.891,-1.3275000000000001,7.0177017071,66.74,3.51,66.8322354856,134.89
2020-11-05 15:00:00,72.998,2.536,73.042037896,5.898,-1.124,6.0041469003,67.1,3.66,67.1997440471,134.88,73.518,2.596,73.5638195039,5.898,-1.124,6.0041469003,67.62,3.7199999999999998,67.7222474524,134.7
2020-11-05 15:30:00,76.245,2.8355,76.2977069462,3.995,-0.5545,4.0332983091,72.25,3.39,72.32948638,134.65,76.785,2.8755,76.838823034,3.995,-0.5545,4.0332983091,72.79,3.43,72.8707691739,134.47
2020-11-05 16:00:00,80.0175,3.5725,80.0972100794,2.6675,-0.2175,2.6763524618,77.35,3.79,77.4427956623,134.12,80.6175,3.6225,80.6988464137,2.6675,-0.2175,2.6763524618,77.95,3.84,78.0445263936,133.94
2020-11-05 16:30:00,84.079,4.117,84.1797358632,3.099,0.117,3.1012078292,80.98,4.0,81.0787296398,134.35,84.739,4.157,84.8409026944,3.099,0.117,3.1012078292,81.64,4.04,81.7398996819,134.17
2020-11-05 17:00:00,88.9435,6.345,89.1695307672,32.8235,3.5949999999999998,33.0197846336,56.12,2.75,56.1873375415,135.46,89.3835,6.395,89.6119751889,32.8235,3.5949999999999998,33.0197846336,56.56,2.8,56.6292645193,135.29
2020-11-05 17:30:00,94.9775,6.77,95.2184772313,37.7775,3.3,37.921359499,57.2,3.47,57.3051559635,135.3,95.4475,6.8100000000000005,95.690131969,37.7775,3.3,37.921359499,57.67,3.51,57.7767167638,135.11
2020-11-05 18:00:00,94.9615,5.832,95.1404157351,43.5415,2.822,43.6328535195,51.42,3.01,51.5080236468,135.64,95.3715,5.882,95.552712867,43.5415,2.822,43.6328535195,51.83,3.06,51.9202513476,135.46
2020-11-05 18:30:00,92.3465,5.1095,92.487745418,43.6665,2.8895,43.7619975835,48.68,2.22,48.7305940863,135.82,92.7365,5.1495,92.8793614454,43.6665,2.8895,43.7619975835,49.07,2.26,49.1220164488,135.64
2020-11-05 19:00:00,88.9045,3.7405,88.9831526779,26.1345,4.0905,26.4526800249,62.77,-0.35000000000000003,62.770975777,136.03,89.3745,3.7705,89.4539989073,26.1345,4.0905,26.4526800249,63.24,-0.32,63.240809609,135.84
2020-11-05 19:30:00,85.396,3.2245,85.4568558762,32.956,3.6645,33.1591087976,52.44,-0.44,52.4418458867,136.38,85.826,3.2345,85.8869272139,32.956,3.6645,33.1591087976,52.87,-0.43,52.8717485998,136.2
2020-11-05 20:00:00,82.632,2.66,82.6748028362,30.152,3.09,30.3099192345,52.48,-0.43,52.4817615939,132.95,83.012,2.66,83.0546070005,30.152,3.09,30.3099192345,52.86,-0.43,52.8617489306,132.77
2020-11-05 20:30:00,79.6315,0.6315000000000001,79.6340039462,2.1215,-0.23850000000000002,2.1348640472,77.51,0.87,77.514882442,131.83,80.2215,0.6615,80.2242272914,2.1215,-0.23850000000000002,2.1348640472,78.1,0.9,78.1051854873,131.66
2020-11-05 21:00:00,76.9765,-0.171,76.9766899344,1.5965,-0.311,1.6265095296,75.38,0.14,75.3801300078,132.4,77.5665,-0.151,77.566646977,1.5965,-0.311,1.6265095296,75.97,0.16,75.9701684874,132.22
2020-11-05 21:30:00,74.504,-0.982,74.5104713446,1.734,-0.432,1.7870030778000001,72.77,-0.55,72.7720784367,132.78,75.064,-0.9520000000000001,75.0700366325,1.734,-0.432,1.7870030778000001,73.33,-0.52,73.331843697,132.6
2020-11-05 22:00:00,70.3745,-2.3395,70.4133759345,1.8045,-0.4395,1.8572507908,68.57,-1.9,68.5963184143,133.27,70.9245,-2.3295,70.9627456522,1.8045,-0.4395,1.8572507908,69.12,-1.8900000000000001,69.1458350156,133.09
2020-11-05 22:30:00,66.1775,-3.5015,66.2700687226,1.8175,-0.3915,1.8591875914,64.36,-3.11,64.4350968029,133.86,66.6775,-3.5115,66.7699006926,1.8175,-0.3915,1.8591875914,64.86,-3.12,64.9349982675,133.68
2020-11-05 23:00:00,62.253,-4.5465,62.4188006233,1.873,-0.2265,1.8866455019,60.38,-4.32,60.534343971,134.13,62.733,-4.5665,62.898984183,1.873,-0.2265,1.8866455019,60.86,-4.34,61.0145490846,133.95
2020-11-05 23:30:00,58.655,-5.306,58.8945045059,1.9649999999999999,-0.296,1.9871690919,56.69,-5.01,56.9109497373,134.75,59.095,-5.316,59.3336235283,1.9649999999999999,-0.296,1.9871690919,57.13,-5.02,57.3501290321,134.57
2020-11-06 00:00:00,56.1095,-5.6495,56.3931985305,2.0195,-0.40950000000000003,2.0605995487,54.09,-5.24,54.3432212884,134.75,56.5295,-5.6695,56.8130935657,2.0195,-0.40950000000000003,2.0605995487,54.51,-5.26,54.7631965831,134.57
2020-11-06 00:30:00,55.1485,-5.9655000000000005,55.4702104061,2.3785,-0.34550000000000003,2.4034626063,52.77,-5.62,53.06842093,134.46,55.5585,-5.9855,55.8799886587,2.3785,-0.34550000000000003,2.4034626063,53.18,-5.64,53.4782385649,134.27
2020-11-06 01:00:00,55.651,-5.808,55.9532542843,2.421,-0.328,2.443117885,53.23,-5.48,53.5113380509,134.11,56.061,-5.818,56.3620869468,2.421,-0.328,2.443117885,53.64,-5.49,53.9202160604,133.93
2020-11-06 01:30:00,55.4295,-5.9235,55.7451103013,2.5595,-0.2335,2.5701288878,52.87,-5.69,53.1753044185,134.36,55.8395,-5.9435,56.1549192191,2.5595,-0.2335,2.5701288878,53.28,-5.71,53.5850958756,134.18
2020-11-06 02:00:00,54.331,-6.3425,54.6999530827,2.401,-0.1325,2.4046532494,51.93,-6.21,52.2999904398,134.36,54.741,-6.3725,55.1106689966,2.401,-0.1325,2.4046532494,52.34,-6.24,52.7106554693,134.18
2020-11-06 02:30:00,53.513,-6.5925,53.9175502527,2.293,-0.10250000000000001,2.2952897965,51.22,-6.49,51.6295312781,134.73,53.893,-6.6125,54.2971509865,2.293,-0.10250000000000001,2.2952897965,51.6,-6.51,52.0090386375,134.55
2020-11-06 03:00:00,52.7495,-6.463,53.1439565638,2.2595,-0.213,2.2695174046,50.49,-6.25,50.8753633894,134.66,53.1395,-6.493,53.5347131238,2.2595,-0.213,2.2695174046,50.88,-6.28,51.2660979596,134.47
2020-11-06 03:30:00,52.275,-6.264,52.6489631522,2.335,-0.314,2.356018039,49.94,-5.95,50.2932013298,134.76,52.655,-6.294,53.0298355739,2.335,-0.314,2.356018039,50.32,-5.98,50.6740841062,134.58
2020-11-06 04:00:00,50.9675,-6.877,51.4293611204,2.5675,-0.217,2.5766538863,48.4,-6.66,48.8560702472,135.22,51.3475,-6.897,51.80863215,2.5675,-0.217,2.5766538863,48.78,-6.68,49.2352597231,135.04
2020-11-06 04:30:00,50.7555,-7.228,51.2675800507,3.3855,-0.148,3.3887334286,47.37,-7.08,47.8961720809,135.92,51.1255,-7.248,51.6367142085,3.3855,-0.148,3.3887334286,47.74,-7.1,48.2650764011,135.74
2020-11-06 05:00:00,50.9075,-7.176,51.4107822567,3.7175000000000002,-0.106,3.7190109236,47.19,-7.07,47.7166742345,135.92,51.2775,-7.216,51.7827448312,3.7175000000000002,-0.106,3.7190109236,47.56,-7.11,48.0885194199,135.74
2020-11-06 05:30:00,52.717,-6.568,53.1245772971,3.8369999999999997,-0.218,3.8431878695,48.88,-6.35,49.290738481,135.29,53.087,-6.588,53.494217566,3.8369999999999997,-0.218,3.8431878695,49.25,-6.37,49.6602396289,135.1
2020-11-06 06:00:00,55.5865,-5.574,55.8652705914,4.0765,-0.094,4.0775836288,51.51,-5.48,51.8006804975,135.05,55.9665,-5.594,56.2453727719,4.0765,-0.094,4.0775836288,51.89,-5.5,52.1806678761,134.86
