Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-06 06:30:00,61.419,-3.349,61.5102378633,4.169,-0.379,4.1861918255,57.25,-2.9699999999999998,57.3269866642,134.44,61.859,-3.359,61.9501312509,4.169,-0.379,4.1861918255,57.69,-2.98,57.7669152716,134.26
2020-11-06 07:00:00,66.535,-1.237,66.5464979845,4.535,-0.397,4.5523437919,62.0,-0.84,62.0056900615,133.6,67.005,-1.227,67.016233511,4.535,-0.397,4.5523437919,62.47,-0.8300000000000001,62.4755136033,133.42
2020-11-06 07:30:00,71.865,0.55,71.8671046098,4.515,-0.46,4.5383725056,67.35,1.01,67.3575726997,133.72,72.385,0.56,72.3871661622,4.515,-0.46,4.5383725056,67.87,1.02,67.8776642203,133.54
2020-11-06 08:00:00,74.529,1.4515,74.5431331059,5.439,-0.5885,5.4707452189,69.09,2.04,69.120110677,133.55,75.059,1.4815,75.0736193563,5.439,-0.5885,5.4707452189,69.62,2.07,69.6507666864,133.37
2020-11-06 08:30:00,76.3005,2.25,76.3336675409,6.7305,-0.8,6.777878005,69.57,3.05,69.6368250281,133.09,76.8405,2.3,76.8749142455,6.7305,-0.8,6.777878005,70.11,3.1,70.1785016939,132.91
2020-11-06 09:00:00,76.426,2.8345000000000002,76.4785451369,8.646,-1.3355000000000001,8.7485356632,67.78,4.17,67.9081534133,133.21,76.956,2.8745000000000003,77.0096661871,8.646,-1.3355000000000001,8.7485356632,68.31,4.21,68.4396098762,133.02
2020-11-06 09:30:00,75.522,2.593,75.5665013945,11.252,-1.647,11.3719001491,64.27,4.24,64.4097081192,133.46,76.022,2.643,76.0679297273,11.252,-1.647,11.3719001491,64.77,4.29,64.9119172418,133.27
2020-11-06 10:00:00,74.238,2.6365,74.2848017851,12.658,-2.0235,12.8187174183,61.58,4.66,61.7560685277,133.46,74.728,2.6865,74.7762747551,12.658,-2.0235,12.8187174183,62.07,4.71,62.2484457637,133.27
2020-11-06 10:30:00,72.0445,2.3265000000000002,72.0820545108,14.1145,-2.5735,14.3471952834,57.93,4.9,58.1368635205,133.61,72.4945,2.3865,72.5337708416,14.1145,-2.5735,14.3471952834,58.38,4.96,58.5903234331,133.43
2020-11-06 11:00:00,72.269,1.869,72.2931637294,15.099,-3.041,15.4021908182,57.17,4.91,57.380458346,133.94,72.709,1.929,72.7345840849,15.099,-3.041,15.4021908182,57.61,4.97,57.8239829137,133.76
2020-11-06 11:30:00,71.6675,1.245,71.6783131864,15.4875,-3.295,15.834130265,56.18,4.54,56.3631439861,133.67,72.0975,1.305,72.1093096018,15.4875,-3.295,15.834130265,56.61,4.6,56.7965852847,133.5
2020-11-06 12:00:00,71.19,1.116,71.198746871,16.78,-3.8040000000000003,17.2057785642,54.41,4.92,54.6319915434,133.92,71.62,1.166,71.6294908261,16.78,-3.8040000000000003,17.2057785642,54.84,4.97,55.0647482515,133.74
2020-11-06 12:30:00,70.8955,0.678,70.8987419088,16.1155,-3.602,16.5131385342,54.78,4.28,54.94694532,134.2,71.3055,0.728,71.3092161943,16.1155,-3.602,16.5131385342,55.19,4.33,55.3595971806,134.03
2020-11-06 13:00:00,69.8935,0.48,69.8951482025,15.2135,-3.56,15.6244738231,54.68,4.04,54.8290433985,134.49,70.3235,0.54,70.3255732451,15.2135,-3.56,15.6244738231,55.11,4.1,55.2623027027,134.32
2020-11-06 13:30:00,68.1655,-0.338,68.1663379847,14.0255,-3.128,14.3700742604,54.14,2.79,54.2118409575,134.63,68.5755,-0.298,68.5761474877,14.0255,-3.128,14.3700742604,54.55,2.83,54.6233594719,134.45
2020-11-06 14:00:00,66.888,-1.009,66.8956099083,12.568,-3.019,12.9255168175,54.32,2.01,54.3571752393,134.37,67.308,-0.979,67.3151194384,12.568,-3.019,12.9255168175,54.74,2.04,54.7779992333,134.19
2020-11-06 14:30:00,66.755,-1.0905,66.7639065308,10.825,-2.3905,11.0858069282,55.93,1.3,55.9451061309,134.37,67.175,-1.0605,67.1833706005,10.825,-2.3905,11.0858069282,56.35,1.33,56.3656934669,134.19
2020-11-06 15:00:00,66.5565,-1.5755,66.5751447051,9.7465,-2.3755,10.0318125232,56.81,0.8,56.8156325319,134.84,66.9965,-1.5554999999999999,67.0145550795,9.7465,-2.3755,10.0318125232,57.25,0.8200000000000001,57.2558721879,134.67
2020-11-06 15:30:00,70.5635,-1.678,70.5834485999,9.6935,-1.988,9.8952557445,60.87,0.31,60.8707893821,134.57,71.0235,-1.6480000000000001,71.0426171833,9.6935,-1.988,9.8952557445,61.33,0.34,61.3309424353,134.39
2020-11-06 16:00:00,73.773,-1.3765,73.7858406556,9.223,-1.9765000000000001,9.4324059099,64.55,0.6000000000000001,64.5527884758,134.18,74.253,-1.3465,74.2652076766,9.223,-1.9765000000000001,9.4324059099,65.03,0.63,65.0330515969,134.0
2020-11-06 16:30:00,76.882,-0.0665,76.88202876,5.152,-1.1165,5.2715914343,71.73,1.05,71.7376846574,133.71,77.442,-0.036500000000000005,77.4420086016,5.152,-1.1165,5.2715914343,72.29,1.08,72.2980670558,133.54
2020-11-06 17:00:00,83.088,1.982,83.1116361769,27.378,2.7720000000000002,27.5179735446,55.71,-0.79,55.7156010467,133.62,83.548,2.002,83.5719827933,27.378,2.7720000000000002,27.5179735446,56.17,-0.77,56.1752774804,133.46
2020-11-06 17:30:00,88.998,2.7235,89.0396622649,29.218,3.2235,29.3952798294,59.78,-0.5,59.7820909638,133.54,89.468,2.7435,89.5100542746,29.218,3.2235,29.3952798294,60.25,-0.48,60.2519120029,133.36
2020-11-06 18:00:00,89.32,1.986,89.3420762911,9.16,0.396,9.1685558296,80.16,1.5899999999999999,80.1757675361,133.11,89.9,2.026,89.9228262234,9.16,0.396,9.1685558296,80.74,1.63,80.7564517546,132.93
2020-11-06 18:30:00,88.5635,1.5305,88.5767235932,5.0235,-0.6295000000000001,5.0627880165,83.54,2.16,83.5679196821,133.2,89.2135,1.5705,89.227322343,5.0235,-0.6295000000000001,5.0627880165,84.19,2.2,84.2187396011,133.02
2020-11-06 19:00:00,85.601,0.2645,85.6014086406,4.731,-0.6555000000000001,4.7761952692000005,80.87,0.92,80.8752329208,133.54,86.241,0.28450000000000003,86.2414692665,4.731,-0.6555000000000001,4.7761952692000005,81.51,0.9400000000000001,81.5154200136,133.36
2020-11-06 19:30:00,80.7455,-1.318,80.7562560688,4.8355,-0.638,4.8774075337,75.91,-0.68,75.9130456509,133.54,81.3455,-1.298,81.3558551934,4.8355,-0.638,4.8774075337,76.51,-0.66,76.5128466338,133.36
2020-11-06 20:00:00,76.7375,-2.48,76.7775638208,5.7875,-0.74,5.8346170611,70.95,-1.74,70.9713329451,133.34,77.3075,-2.47,77.3469485904,5.7875,-0.74,5.8346170611,71.52,-1.73,71.5409204582,133.16
2020-11-06 20:30:00,74.2835,-3.4465,74.3634099171,6.1435,-0.7065,6.1839901763,68.14,-2.74,68.1950672703,132.99,74.8235,-3.4465,74.9028338216,6.1435,-0.7065,6.1839901763,68.68,-2.74,68.7346346466,132.82
2020-11-06 21:00:00,70.926,-4.1685,71.0483910321,5.336,-0.7785000000000001,5.3924909133,65.59,-3.39,65.6775471527,132.86,71.436,-4.1685,71.5575187402,5.336,-0.7785000000000001,5.3924909133,66.1,-3.39,66.1868725655,132.69
2020-11-06 21:30:00,67.3265,-5.435,67.5455167073,5.2565,-0.645,5.2959245888,62.07,-4.79,62.2545500345,133.25,67.8165,-5.455,68.0355399571,5.2565,-0.645,5.2959245888,62.56,-4.8100000000000005,62.7446388148,133.08
2020-11-06 22:00:00,64.2285,-6.484,64.5549569611,5.7285,-0.704,5.7715966812,58.5,-5.78,58.784848388,133.86,64.6885,-6.494,65.0136452466,5.7285,-0.704,5.7715966812,58.96,-5.79,59.2436131579,133.68
2020-11-06 22:30:00,61.77,-7.0095,62.1664378121,4.31,-0.6495000000000001,4.3586638147,57.46,-6.36,57.8109090051,134.17,62.22,-7.0495,62.6180792603,4.31,-0.6495000000000001,4.3586638147,57.91,-6.4,58.2625788993,133.99
2020-11-06 23:00:00,57.709,-7.5695,58.2033161534,3.549,-0.6195,3.6026630775,54.16,-6.95,54.6041033257,134.76,58.139,-7.5895,58.6322763608,3.549,-0.6195,3.6026630775,54.59,-6.97,55.0331627294,134.57
2020-11-06 23:30:00,54.2695,-8.044,54.862414878,3.1795,-0.444,3.2103514216,51.09,-7.6,51.6521838841,134.91,54.6695,-8.074,55.2624981905,3.1795,-0.444,3.2103514216,51.49,-7.63,52.0522525929,134.73
2020-11-07 00:00:00,52.1315,-8.6155,52.8386234917,2.7815000000000003,-0.41550000000000004,2.8123624411,49.35,-8.2,50.0266179149,135.35,52.5115,-8.6555,53.2200649427,2.7815000000000003,-0.41550000000000004,2.8123624411,49.73,-8.24,50.4080400333,135.17
2020-11-07 00:30:00,50.8205,-9.002,51.6116190819,3.1105,-0.402,3.1363695972,47.71,-8.6,48.4789036592,135.71,51.1905,-9.042,51.9829304123,3.1105,-0.402,3.1363695972,48.08,-8.64,48.8501381779,135.53
2020-11-07 01:00:00,51.8925,-8.7605,52.6267794616,2.5625,-0.3205,2.5824651982,49.33,-8.44,50.0468030947,135.63,52.2725,-8.7905,53.0064821178,2.5625,-0.3205,2.5824651982,49.71,-8.47,50.4264315612,135.44
2020-11-07 01:30:00,51.042,-8.8885,51.8101456884,2.302,-0.3385,2.3267544455999998,48.74,-8.55,49.4842409258,135.81,51.422,-8.9385,52.1930921315,2.302,-0.3385,2.3267544455999998,49.12,-8.6,49.8671675554,135.63
2020-11-07 02:00:00,49.74,-9.228,50.5887693466,2.16,-0.258,2.1753537643,47.58,-8.97,48.4181505223,136.5,50.12,-9.268,50.969699077,2.16,-0.258,2.1753537643,47.96,-9.01,48.7989928175,136.32
2020-11-07 02:30:00,48.714,-9.373,49.6075289145,2.064,-0.313,2.0875979019,46.65,-9.06,47.5216382293,137.05,49.074,-9.413,49.9686105971,2.064,-0.313,2.0875979019,47.01,-9.1,47.8826701428,136.86
2020-11-07 03:00:00,47.712,-9.321,48.6139484613,1.9420000000000002,-0.251,1.9581534669,45.77,-9.07,46.6600235748,136.17,48.062,-9.361,48.965132135,1.9420000000000002,-0.251,1.9581534669,46.12,-9.11,47.0111316605,136.0
2020-11-07 03:30:00,47.0275,-9.3115,47.94048173,1.9475,-0.36150000000000004,1.9807671494,45.08,-8.95,45.9598618362,136.3,47.3775,-9.3515,48.291594077,1.9475,-0.36150000000000004,1.9807671494,45.43,-8.99,46.3109598259,136.12
2020-11-07 04:00:00,46.1595,-9.4735,47.1216154488,1.8895,-0.2735,1.9091915828000001,44.27,-9.2,45.2158478854,135.87,46.4995,-9.5235,47.4647295631,1.8895,-0.2735,1.9091915828000001,44.61,-9.25,45.5589135077,135.69
2020-11-07 04:30:00,45.527,-9.8105,46.5720263597,1.687,-0.24050000000000002,1.7040567039,43.84,-9.57,44.8723801464,135.66,45.867,-9.8505,46.9128344832,1.687,-0.24050000000000002,1.7040567039,44.18,-9.61,45.2131009775,135.48
2020-11-07 05:00:00,45.32,-9.818,46.3712790852,1.96,-0.388,1.9980350347,43.36,-9.43,44.3735788505,135.6,45.66,-9.868,46.7141629915,1.96,-0.388,1.9980350347,43.7,-9.48,44.7164444025,135.43
2020-11-07 05:30:00,46.245,-9.653,47.2417234444,1.595,-0.333,1.6293906837,44.65,-9.32,45.6123327621,135.48,46.585,-9.693,47.5827329396,1.595,-0.333,1.6293906837,44.99,-9.36,45.9533426423,135.3
2020-11-07 06:00:00,47.887,-9.1285,48.7493003155,1.537,-0.1885,1.5485158217000001,46.35,-8.94,47.2043017108,135.17,48.237,-9.1785,49.1024747976,1.537,-0.1885,1.5485158217000001,46.7,-8.99,47.5574400068,134.99
2020-11-07 06:30:00,51.4585,-7.7775,52.0429315902,1.9285,-0.0475,1.9290848867000001,49.53,-7.73,50.1295701159,134.38,51.8385,-7.8075,52.4231546027,1.9285,-0.0475,1.9290848867000001,49.91,-7.76,50.5096594722,134.2
2020-11-07 07:00:00,53.904,-6.996,54.3560965486,2.094,-0.076,2.0953787247,51.81,-6.92,52.2700918308,133.85,54.304,-7.026,54.7566351413,2.094,-0.076,2.0953787247,52.21,-6.95,52.6705477473,133.68
2020-11-07 07:30:00,56.1035,-6.268,56.4525511935,2.2035,-0.048,2.2040227426,53.9,-6.22,54.2577036005,134.69,56.5135,-6.288,56.8622425362,2.2035,-0.048,2.2040227426,54.31,-6.24,54.667300098,134.52
2020-11-07 08:00:00,58.0505,-5.9205000000000005,58.3516312583,2.3705,-0.0805,2.3718664591,55.68,-5.84,55.9854266752,134.66,58.4805,-5.9405,58.7814462267,2.3705,-0.0805,2.3718664591,56.11,-5.86,56.4151726045,134.48
2020-11-07 08:30:00,61.317,-4.977,61.5186558533,2.697,-0.20700000000000002,2.7049321618,58.62,-4.77,58.8137509431,133.83,61.767,-4.987,61.9679954331,2.697,-0.20700000000000002,2.7049321618,59.07,-4.78,59.2630854749,133.65
2020-11-07 09:00:00,64.2895,-4.1055,64.4204543643,3.5795,-0.5455,3.6208273226000003,60.71,-3.56,60.8142886171,133.12,64.7695,-4.1055,64.8994858262,3.5795,-0.5455,3.6208273226000003,61.19,-3.56,61.2934719199,132.95
2020-11-07 09:30:00,67.4715,-3.134,67.5442467443,3.8715,-0.514,3.9054715784000003,63.6,-2.62,63.653942533,133.2,67.9615,-3.124,68.0332628811,3.8715,-0.514,3.9054715784000003,64.09,-2.61,64.1431227802,133.02
2020-11-07 10:00:00,68.6945,-2.6945,68.7473247516,5.8145,-0.7945,5.8685296711,62.88,-1.9,62.9086989215,132.9,69.1745,-2.6845,69.226569975,5.8145,-0.7945,5.8685296711,63.36,-1.8900000000000001,63.3881826526,132.72
2020-11-07 10:30:00,69.371,-2.505,69.416213279,4.721,-0.655,4.7662213545,64.65,-1.85,64.6764640345,133.45,69.881,-2.485,69.9251699033,4.721,-0.655,4.7662213545,65.16,-1.83,65.1856924486,133.27
2020-11-07 11:00:00,68.751,-2.957,68.8145613224,6.981,-1.107,7.0682253784,61.77,-1.85,61.7976973681,133.5,69.241,-2.957,69.3041119271,6.981,-1.107,7.0682253784,62.26,-1.85,62.2874794802,133.32
2020-11-07 11:30:00,67.7935,-2.715,67.8478434974,7.5535,-1.355,7.6740724032,60.24,-1.3599999999999999,60.2553499699,133.77,68.2635,-2.6950000000000003,68.3166777387,7.5535,-1.355,7.6740724032,60.71,-1.34,60.7247865373,133.59
2020-11-07 12:00:00,68.206,-2.927,68.2687759155,7.856,-1.337,7.9689588404,60.35,-1.5899999999999999,60.3709416855,133.77,68.676,-2.907,68.7374979542,7.856,-1.337,7.9689588404,60.82,-1.57,60.8402605188,133.59
2020-11-07 12:30:00,68.073,-3.158,68.1462126094,6.853,-1.208,6.9586545395,61.22,-1.9500000000000002,61.2510481543,133.91,68.543,-3.148,68.6152516063,6.853,-1.208,6.9586545395,61.69,-1.94,61.7204965955,133.73
2020-11-07 13:00:00,68.7285,-3.2915,68.8072720321,5.1085,-1.0015,5.2057443752,63.62,-2.29,63.6612008998,133.91,69.2185,-3.2915,69.296715034,5.1085,-1.0015,5.2057443752,64.11,-2.29,64.1508861981,133.73
2020-11-07 13:30:00,68.1685,-3.386,68.2525412585,4.5985,-0.916,4.6888440207,63.57,-2.47,63.6179675878,134.14,68.6685,-3.366,68.7509479807,4.5985,-0.916,4.6888440207,64.07,-2.45,64.1168261847,133.96
2020-11-07 14:00:00,67.5425,-4.11,67.66743239,6.0025,-1.23,6.1272266361,61.54,-2.88,61.6073534572,134.41,68.0425,-4.11,68.1665160196,6.0025,-1.23,6.1272266361,62.04,-2.88,62.1068112207,134.24
2020-11-07 14:30:00,66.2615,-4.9795,66.448339351,6.0815,-1.0695000000000001,6.174825706,60.18,-3.91,60.3068860082,134.62,66.7215,-4.9795,66.9070548037,6.0815,-1.0695000000000001,6.174825706,60.64,-3.91,60.7659254846,134.44
2020-11-07 15:00:00,65.7695,-4.8215,65.9459929981,4.7495,-0.7715000000000001,4.8117525394000005,61.02,-4.05,61.1542549623,134.53,66.2395,-4.8315,66.4154707316,4.7495,-0.7715000000000001,4.8117525394000005,61.49,-4.06,61.6238890366,134.36
2020-11-07 15:30:00,66.206,-4.8485,66.383299016,3.776,-0.3885,3.7959331198,62.43,-4.46,62.5891084774,134.53,66.686,-4.8585,66.862752099,3.776,-0.3885,3.7959331198,62.91,-4.47,63.0686055023,134.36
2020-11-07 16:00:00,67.8735,-4.7555,68.0398911118,3.7535,-0.1155,3.755276621,64.12,-4.64,64.2876660021,134.41,68.3735,-4.7755,68.5400678618,3.7535,-0.1155,3.755276621,64.62,-4.66,64.7878074949,134.23
2020-11-07 16:30:00,71.8765,-3.932,71.9839695783,4.3965,-0.192,4.4006904288,67.48,-3.74,67.5835630904,134.09,72.4165,-3.942,72.5237122343,4.3965,-0.192,4.4006904288,68.02,-3.75,68.1232919052,133.91
2020-11-07 17:00:00,78.2185,-2.5035,78.2585538743,13.1485,-0.8935000000000001,13.1788237146,65.07,-1.6099999999999999,65.0899147334,133.99,78.7385,-2.4935,78.7779723305,13.1485,-0.8935000000000001,13.1788237146,65.59,-1.6,65.6095122677,133.82
2020-11-07 17:30:00,83.376,0.48350000000000004,83.3774019039,39.386,3.0735,39.5057388015,43.99,-2.59,44.0661797754,133.99,83.756,0.48350000000000004,83.7573955436,39.386,3.0735,39.5057388015,44.37,-2.59,44.445528459,133.82
2020-11-07 18:00:00,83.0235,-0.132,83.0236049341,27.4835,2.178,27.5696655085,55.54,-2.31,55.5880175937,133.84,83.3935,-0.122,83.3935892395,27.4835,2.178,27.5696655085,55.91,-2.3,55.9572881759,133.66
2020-11-07 18:30:00,81.7505,-1.8255,81.7708792939,11.2805,-0.9955,11.3243410625,70.47,-0.8300000000000001,70.4748877261,133.43,82.3105,-1.8054999999999999,82.3302996503,11.2805,-0.9955,11.3243410625,71.03,-0.81,71.0346183209,133.25
2020-11-07 19:00:00,79.0565,-2.6109999999999998,79.0996050132,11.4065,-0.901,11.4420296823,67.65,-1.71,67.6716085223,133.8,79.5965,-2.591,79.6386595395,11.4065,-0.901,11.4420296823,68.19,-1.69,68.2109390054,133.63
2020-11-07 19:30:00,75.6895,-3.7525,75.7824627899,3.5595,-0.3425,3.5759399464,72.13,-3.41,72.2105601695,133.59,76.2495,-3.7525,76.3417808706,3.5595,-0.3425,3.5759399464,72.69,-3.41,72.7699402226,133.42
2020-11-07 20:00:00,72.068,-4.382,72.2010979695,2.798,-0.202,2.8052821605,69.27,-4.18,69.3960034872,133.31,72.618,-4.392,72.7506947596,2.798,-0.202,2.8052821605,69.82,-4.19,69.9456110131,133.14
2020-11-07 20:30:00,68.8075,-5.3815,69.0176252743,2.6775,-0.1715,2.6829868617,66.13,-5.21,66.3349153915,133.39,69.3175,-5.3915,69.5268586843,2.6775,-0.1715,2.6829868617,66.64,-5.22,66.8441321284,133.21
2020-11-07 21:00:00,66.0265,-6.1105,66.3086488514,2.8165,-0.2005,2.8236275427,63.21,-5.91,63.4856850006,133.96,66.5365,-6.1305,66.818327295,2.8165,-0.2005,2.8236275427,63.72,-5.93,63.9953381115,133.79
2020-11-07 21:30:00,64.036,-6.7335,64.3890465704,2.866,-0.29350000000000004,2.8809891096999998,61.17,-6.44,61.5080685764,133.57,64.506,-6.7635000000000005,64.8596096831,2.866,-0.29350000000000004,2.8809891096999998,61.64,-6.47,61.9786293814,133.4
2020-11-07 22:00:00,61.417,-7.2445,61.8427899536,2.637,-0.0345,2.6372256729,58.78,-7.21,59.2205411998,134.33,61.877,-7.2745,62.3031418088,2.637,-0.0345,2.6372256729,59.24,-7.24,59.6807774748,134.15
2020-11-07 22:30:00,58.174,-8.013,58.7232700469,2.474,-0.053,2.474567639,55.7,-7.96,56.2659008637,135.36,58.624,-8.043,59.1731630471,2.474,-0.053,2.474567639,56.15,-7.99,56.7156292392,135.19
2020-11-07 23:00:00,55.3745,-8.6015,56.038567545,2.6445,-0.0915,2.6460824817,52.73,-8.51,53.4122925926,135.02,55.7845,-8.6415,56.4498535206,2.6445,-0.0915,2.6460824817,53.14,-8.55,53.8234344872,134.85
2020-11-07 23:30:00,52.349,-9.2505,53.1600371637,2.989,-0.24050000000000002,2.998659909,49.36,-9.01,50.1755886861,134.72,52.759,-9.3005,53.5724871669,2.989,-0.24050000000000002,2.998659909,49.77,-9.06,50.5879086344,134.54
2020-11-08 00:00:00,49.7385,-9.6535,50.6666403514,2.9285,-0.24350000000000002,2.9386058769,46.81,-9.41,47.7464574602,134.9,50.1085,-9.7035,51.0393934574,2.9285,-0.24350000000000002,2.9386058769,47.18,-9.46,48.1190606725,134.72
2020-11-08 00:30:00,48.654,-9.769,49.6250448564,2.214,-0.069,2.2150749423000002,46.44,-9.7,47.4422132705,134.77,49.034,-9.809,50.0054960679,2.214,-0.069,2.2150749423000002,46.82,-9.74,47.8223796982,134.6
2020-11-08 01:00:00,49.207,-9.4805,50.1119619377,2.157,-0.12050000000000001,2.1603632218,47.05,-9.36,47.9719928708,134.57,49.587,-9.5405,50.4964524422,2.157,-0.12050000000000001,2.1603632218,47.43,-9.42,48.3563987493,134.4
2020-11-08 01:30:00,48.302,-9.6365,49.2538865091,1.822,-0.0665,1.8232131664,46.48,-9.57,47.4549818249,134.64,48.662,-9.6765,49.6147649017,1.822,-0.0665,1.8232131664,46.84,-9.61,47.8156637515,134.46
2020-11-08 02:00:00,46.801,-9.9155,47.8398447034,1.9809999999999999,-0.28550000000000003,2.0014672743,44.82,-9.63,45.8428762187,135.29,47.161,-9.9655,48.20239736,1.9809999999999999,-0.28550000000000003,2.0014672743,45.18,-9.68,46.205354668,135.11
2020-11-08 02:30:00,45.663,-10.222,46.7931496375,2.583,-0.28200000000000003,2.5983481291,43.08,-9.94,44.2118762325,135.82,46.013,-10.282,47.1478068737,2.583,-0.28200000000000003,2.5983481291,43.43,-10.0,44.5664099968,135.64
2020-11-08 03:00:00,44.695,-10.2205,45.8486820449,2.095,-0.2505,2.1099230436,42.6,-9.97,43.751124557,136.24,45.045,-10.2705,46.2010302401,2.095,-0.2505,2.1099230436,42.95,-10.02,44.1033207367,136.06
2020-11-08 03:30:00,44.132,-10.1605,45.2865232078,2.042,-0.1405,2.0468278506,42.09,-10.02,43.266251282,136.24,44.472,-10.2005,45.6268449956,2.042,-0.1405,2.0468278506,42.43,-10.06,43.6062896839,136.06
2020-11-08 04:00:00,43.7445,-10.4655,44.9789725372,2.1145,-0.20550000000000002,2.1244624026,41.63,-10.26,42.8756865834,136.81,44.0745,-10.525500000000001,45.3138797776,2.1145,-0.20550000000000002,2.1244624026,41.96,-10.32,43.2104616962,136.62
2020-11-08 04:30:00,43.0935,-10.5875,44.3750481521,2.2135,-0.3775,2.2454595298,40.88,-10.21,42.1357152544,136.92,43.4235,-10.6275,44.7050792248,2.2135,-0.3775,2.2454595298,41.21,-10.25,42.4655931314,136.74
2020-11-08 05:00:00,42.793,-10.549,44.0740541589,2.6029999999999998,-0.289,2.6189940817,40.19,-10.26,41.4789549049,137.12,43.103,-10.599,44.3870184851,2.6029999999999998,-0.289,2.6189940817,40.5,-10.31,41.7916989365,136.94
2020-11-08 05:30:00,43.6245,-10.302,44.8244152695,2.3445,-0.062,2.3453196477000002,41.28,-10.24,42.5311180196,136.73,43.9645,-10.352,45.1668148562,2.3445,-0.062,2.3453196477000002,41.62,-10.29,42.8731675993,136.54
2020-11-08 06:00:00,44.5695,-10.0105,45.6798690946,2.3195,-0.29050000000000004,2.3376206921,42.25,-9.72,43.3536722781,136.51,44.8995,-10.0505,46.0106254087,2.3195,-0.29050000000000004,2.3376206921,42.58,-9.76,43.6842534559,136.33
2020-11-08 06:30:00,46.3845,-9.3335,47.3142268509,2.4145,-0.3435,2.4388116983,43.97,-8.99,44.8796278951,135.7,46.7345,-9.3735,47.6652493175,2.4145,-0.3435,2.4388116983,44.32,-9.03,45.2305571489,135.52
2020-11-08 07:00:00,48.422,-8.9225,49.2371921443,2.112,-0.2025,2.1216857095,46.31,-8.72,47.1238209402,136.7,48.782,-8.9725,49.6002951629,2.112,-0.2025,2.1216857095,46.67,-8.77,47.486859235,136.52
2020-11-08 07:30:00,49.928,-8.741,50.687377768,2.178,-0.271,2.194794979,47.75,-8.47,48.4953956577,137.21,50.298,-8.771,51.0570195468,2.178,-0.271,2.194794979,48.12,-8.5,48.8649608615,137.03
2020-11-08 08:00:00,51.339,-8.39,52.0200444156,2.269,-0.13,2.2727210564,49.07,-8.26,49.760350682,136.6,51.729,-8.42,52.4097876451,2.269,-0.13,2.2727210564,49.46,-8.29,50.1499322033,136.42
2020-11-08 08:30:00,54.836,-7.302,55.3200334418,1.706,0.058,1.7069856473,53.13,-7.36,53.6373610462,136.17,55.256,-7.342,55.7416406289,1.706,0.058,1.7069856473,53.55,-7.4,54.0588799366,135.99
2020-11-08 09:00:00,59.034,-6.172,59.3557641683,1.704,-0.082,1.7059718637999999,57.33,-6.09,57.6525541498,134.91,59.474,-6.192,59.7954642093,1.704,-0.082,1.7059718637999999,57.77,-6.11,58.0922111819,134.73
2020-11-08 09:30:00,63.6625,-5.0955,63.8660944986,1.7125,-0.2555,1.7314550240000002,61.95,-4.84,62.1387809665,133.91,64.1425,-5.1055,64.3453684153,1.7125,-0.2555,1.7314550240000002,62.43,-4.85,62.6181076047,133.73
2020-11-08 10:00:00,67.4185,-4.126,67.5446372279,2.0085,-0.41600000000000004,2.0511285308,65.41,-3.71,65.5151295504,133.53,67.9185,-4.146,68.0449260287,2.0085,-0.41600000000000004,2.0511285308,65.91,-3.73,66.0154603104,133.36
2020-11-08 10:30:00,70.1225,-3.3325,70.2016421638,2.3525,-0.3425,2.3773015164,67.77,-2.99,67.8359270593,133.53,70.6525,-3.3225,70.7305786948,2.3525,-0.3425,2.3773015164,68.3,-2.98,68.3649793388,133.36
2020-11-08 11:00:00,71.406,-2.775,71.4599010705,2.496,-0.34500000000000003,2.5197303427,68.91,-2.43,68.952831704,133.49,71.946,-2.775,71.9994968107,2.496,-0.34500000000000003,2.5197303427,69.45,-2.43,69.4924988758,133.31
2020-11-08 11:30:00,72.8475,-2.568,72.892749161,4.8875,-0.018000000000000002,4.8875331457,67.96,-2.55,68.0078238146,133.55,73.4175,-2.558,73.4620491836,4.8875,-0.018000000000000002,4.8875331457,68.53,-2.54,68.5770552007,133.37
2020-11-08 12:00:00,75.765,-1.0005,75.7716056663,26.405,3.8495,26.6841277776,49.36,-4.85,49.5977025678,133.8,76.155,-1.0105,76.1617038626,26.405,3.8495,26.6841277776,49.75,-4.86,49.9868192627,133.62
2020-11-08 12:30:00,77.963,-0.507,77.9646485146,26.803,4.093,27.1137134675,51.16,-4.6,51.3663858958,133.4,78.353,-0.527,78.3547722733,26.803,4.093,27.1137134675,51.55,-4.62,51.756612138,133.23
2020-11-08 13:00:00,78.723,-0.14450000000000002,78.7231326184,26.393,4.1355,26.7150296509,52.33,-4.28,52.5047359769,133.3,79.133,-0.14450000000000002,79.1331319313,26.393,4.1355,26.7150296509,52.74,-4.28,52.9133820503,133.12
2020-11-08 13:30:00,77.393,-0.8705,77.3978954446,25.523,3.8695,25.8146578372,51.87,-4.74,52.0861257918,133.56,77.813,-0.9005000000000001,77.8182103961,25.523,3.8695,25.8146578372,52.29,-4.77,52.5071138038,133.39
2020-11-08 14:00:00,75.471,-1.5590000000000002,75.4871003682,24.841,3.851,25.1377302476,50.63,-5.41,50.9182187434,134.65,75.871,-1.569,75.8872215989,24.841,3.851,25.1377302476,51.03,-5.42,51.3170273886,134.47
2020-11-08 14:30:00,73.739,-2.2560000000000002,73.7735024043,24.579,4.084,24.9159847688,49.16,-6.34,49.5671383076,135.17,74.119,-2.276,74.15393676,24.579,4.084,24.9159847688,49.54,-6.36,49.9465834667,134.99
2020-11-08 15:00:00,72.6565,-2.969,72.7171365859,15.1765,2.621,15.4011620747,57.48,-5.59,57.7511774772,135.48,73.0765,-2.999,73.1380123687,15.1765,2.621,15.4011620747,57.9,-5.62,58.172110156,135.3
2020-11-08 15:30:00,72.364,-3.3925,72.4434783279,1.654,0.0175,1.654092576,70.71,-3.41,70.7921761214,134.46,72.914,-3.4025,72.9933449175,1.654,0.0175,1.654092576,71.26,-3.42,71.3420212778,134.28
2020-11-08 16:00:00,73.751,-2.9205,73.8088024645,1.931,0.029500000000000002,1.9312253235,71.82,-2.95,71.8805599589,134.53,74.321,-2.9205,74.3783594956,1.931,0.029500000000000002,1.9312253235,72.39,-2.95,72.4500835058,134.36
2020-11-08 16:30:00,76.558,-1.17,76.5669397586,22.538,1.65,22.5983172825,54.02,-2.8200000000000003,54.0935559933,134.22,77.018,-1.16,77.0267351249,22.538,1.65,22.5983172825,54.48,-2.81,54.5524197447,134.04
2020-11-08 17:00:00,79.923,0.051000000000000004,79.9230162719,30.543,3.011,30.6910568407,49.38,-2.96,49.4686365286,133.58,80.303,0.041,80.3030104666,30.543,3.011,30.6910568407,49.76,-2.9699999999999998,49.8485556461,133.4
2020-11-08 17:30:00,83.4965,0.811,83.5004385213,30.8865,2.8810000000000002,31.0205745152,52.61,-2.07,52.6507074976,133.29,83.8965,0.8210000000000001,83.9005170023,30.8865,2.8810000000000002,31.0205745152,53.01,-2.06,53.0500113101,133.11
2020-11-08 18:00:00,83.5025,0.537,83.5042266909,30.9425,3.047,31.0921616368,52.56,-2.51,52.6198983275,133.88,83.9325,0.537,83.934217845,30.9425,3.047,31.0921616368,52.99,-2.51,53.0494128148,133.7
2020-11-08 18:30:00,81.703,-1.0915,81.7102905468,23.913,3.6185,24.185225061,57.79,-4.71,57.9816195014,134.41,82.143,-1.1015,82.1503849732,23.913,3.6185,24.185225061,58.23,-4.72,58.4209833878,134.23
2020-11-08 19:00:00,79.239,-1.7695,79.2587550448,24.999,4.2605,25.3594530945,54.24,-6.03,54.5741559715,134.46,79.679,-1.7995,79.6993176963,24.999,4.2605,25.3594530945,54.68,-6.06,55.0147798323,134.28
2020-11-08 19:30:00,75.9915,-3.447,76.0696383668,7.6615,1.473,7.8018146126,68.33,-4.92,68.5068996525,133.89,76.4915,-3.477,76.5704845306,7.6615,1.473,7.8018146126,68.83,-4.95,69.0077633314,133.71
2020-11-08 20:00:00,72.573,-4.4125,72.7070181293,1.5430000000000001,-0.0325,1.5433422336,71.03,-4.38,71.1649162158,134.02,73.123,-4.4325,73.2572193388,1.5430000000000001,-0.0325,1.5433422336,71.58,-4.4,71.7151058007,133.85
2020-11-08 20:30:00,69.85,-4.8855,70.0206441719,1.57,0.0945,1.5728414574,68.28,-4.98,68.4613672081,134.26,70.39,-4.9055,70.5607258342,1.57,0.0945,1.5728414574,68.82,-5.0,69.0013941888,134.08
2020-11-08 21:00:00,67.3075,-5.5125,67.5328602423,1.5775000000000001,0.0575,1.5785475919,65.73,-5.57,65.9655804189,134.79,67.8275,-5.5225,68.0519489985,1.5775000000000001,0.0575,1.5785475919,66.25,-5.58,66.4845764069,134.61
2020-11-08 21:30:00,64.3765,-6.2195,64.6762393194,1.5765,-0.08950000000000001,1.5790384732,62.8,-6.13,63.0984698705,135.34,64.8665,-6.2495,65.1668556285,1.5765,-0.08950000000000001,1.5790384732,63.29,-6.16,63.5890690292,135.16
2020-11-08 22:00:00,61.496,-6.461,61.8344769283,19.466,3.219,19.7303602856,42.03,-9.68,43.1303060504,135.63,61.866,-6.501,62.2066311337,19.466,3.219,19.7303602856,42.4,-9.72,43.4998666665,135.45
2020-11-08 22:30:00,58.6035,-7.229,59.0476811844,10.1435,1.851,10.3110035035,48.46,-9.08,49.3033264598,135.48,58.9535,-7.289,59.4023962753,10.1435,1.851,10.3110035035,48.81,-9.14,49.6583900263,135.29
2020-11-08 23:00:00,55.605,-7.7415,56.1413114137,1.5550000000000002,-0.1715,1.5644287296,54.05,-7.57,54.5775356717,135.23,56.025,-7.7715,56.5614430266,1.5550000000000002,-0.1715,1.5644287296,54.47,-7.6,54.997644495,135.05
2020-11-08 23:30:00,52.2535,-8.2205,52.8961707735,1.6735,-0.3305,1.7058231151,50.58,-7.89,51.1916838949,135.61,52.6535,-8.2505,53.2959830803,1.6735,-0.3305,1.7058231151,50.98,-7.92,51.5915380658,135.42
2020-11-09 00:00:00,49.782,-8.7385,50.5431390621,1.832,-0.3185,1.8594801021,47.95,-8.42,48.6836615303,135.86,50.152,-8.7685,50.912765553,1.832,-0.3185,1.8594801021,48.32,-8.45,49.0532863323,135.67
2020-11-09 00:30:00,48.9145,-8.728,49.6870837769,1.9445000000000001,-0.368,1.9790159802,46.97,-8.36,47.7081806402,135.38,49.2845,-8.768,50.0583635794,1.9445000000000001,-0.368,1.9790159802,47.34,-8.4,48.0794717109,135.2
2020-11-09 01:00:00,50.1145,-8.3805,50.8103915602,2.3145,-0.29050000000000004,2.3326595337000002,47.8,-8.09,48.4797700077,135.23,50.4745,-8.4105,51.1704178261,2.3145,-0.29050000000000004,2.3326595337000002,48.16,-8.12,48.839737919,135.05
2020-11-09 01:30:00,49.3625,-8.479,50.0854254973,1.9525000000000001,-0.23900000000000002,1.9670732701,47.41,-8.24,48.1207408505,135.36,49.7325,-8.519,50.4568619441,1.9525000000000001,-0.23900000000000002,1.9670732701,47.78,-8.28,48.4921313205,135.18
2020-11-09 02:00:00,48.1195,-8.656,48.8918461121,1.9695,-0.246,1.9848038316,46.15,-8.41,46.9100266468,135.72,48.4795,-8.696,49.2532469615,1.9695,-0.246,1.9848038316,46.51,-8.45,47.2713718862,135.54
2020-11-09 02:30:00,47.2605,-8.698,48.054240856,2.2605,-0.318,2.2827580358,45.0,-8.38,45.7736212245,135.9,47.6105,-8.728,48.4039016428,2.2605,-0.318,2.2827580358,45.35,-8.41,46.1232110764,135.72
2020-11-09 03:00:00,46.714,-8.7885,47.533520049,2.004,-0.3185,2.0291521012000002,44.71,-8.47,45.5052194808,136.11,47.064,-8.8285,47.884888099,2.004,-0.3185,2.0291521012000002,45.06,-8.51,45.8565556927,135.93
2020-11-09 03:30:00,46.46,-8.7285,47.2728073236,1.9500000000000002,-0.28850000000000003,1.9712260779,44.51,-8.44,45.3031312384,136.32,46.79,-8.7685,47.6045238633,1.9500000000000002,-0.28850000000000003,1.9712260779,44.84,-8.48,45.6348112739,136.14
2020-11-09 04:00:00,45.5685,-9.036,46.4557583971,2.3085,-0.386,2.340548707,43.26,-8.65,44.1163246429,136.01,45.908500000000004,-9.066,46.795114363,2.3085,-0.386,2.340548707,43.6,-8.68,44.4556228165,135.83
2020-11-09 04:30:00,45.491,-8.8995,46.3533405619,2.431,-0.40950000000000003,2.4652487197,43.06,-8.49,43.8889929253,136.34,45.821,-8.9495,46.6868031809,2.431,-0.40950000000000003,2.4652487197,43.39,-8.54,44.2224343518,136.16
2020-11-09 05:00:00,46.198,-8.850999999999999,47.0382334383,2.7279999999999998,-0.321,2.7468208897,43.47,-8.53,44.2990045035,136.21,46.538,-8.891,47.3796931712,2.7279999999999998,-0.321,2.7468208897,43.81,-8.57,44.6403517011,136.02
2020-11-09 05:30:00,47.9775,-8.0545,48.6489000544,2.6675,-0.3145,2.6859758934,45.31,-7.74,45.9663322444,135.43,48.3275,-8.0945,49.0006957757,2.6675,-0.3145,2.6859758934,45.66,-7.78,46.3180742259,135.25
2020-11-09 06:00:00,50.8,-7.1895,51.3062268175,2.48,-0.3295,2.5017934067,48.32,-6.86,48.8045284784,135.03,51.16,-7.2095,51.6654864513,2.48,-0.3295,2.5017934067,48.68,-6.88,49.1637752822,134.85
2020-11-09 06:30:00,57.937,-4.343,58.0995492065,2.227,-0.293,2.2461918885,55.71,-4.05,55.8570192545,134.63,58.357,-4.3629999999999995,58.5198702835,2.227,-0.293,2.2461918885,56.13,-4.07,56.2773648992,134.45
2020-11-09 07:00:00,63.918,-1.931,63.9471616649,2.658,-0.291,2.6738820093999998,61.26,-1.6400000000000001,61.2819484024,135.01,64.378,-1.931,64.4069533901,2.658,-0.291,2.6738820093999998,61.72,-1.6400000000000001,61.7417848786,134.82
2020-11-09 07:30:00,70.425,0.4575,70.4264860067,2.545,-0.3125,2.5641141257999998,67.88,0.77,67.8843671253,133.84,70.945,0.48750000000000004,70.9466749133,2.545,-0.3125,2.5641141257999998,68.4,0.8,68.4046782026,133.66
2020-11-09 08:00:00,75.1575,2.6295,75.2034844705,2.4175,-0.3405,2.4413616078,72.74,2.9699999999999998,72.8006078271,133.18,75.7175,2.6795,75.7648964,2.4175,-0.3405,2.4413616078,73.3,3.02,73.3621864451,133.01
2020-11-09 08:30:00,77.386,4.0815,77.4935586888,2.666,-0.4485,2.7034622709000002,74.72,4.53,74.8571927072,132.7,77.956,4.1315,78.0654035297,2.666,-0.4485,2.7034622709000002,75.29,4.58,75.4291753899,132.53
2020-11-09 09:00:00,78.548,4.6045,78.6828426294,4.098,-0.5255000000000001,4.1315559115,74.45,5.13,74.6265328151,132.45,79.118,4.6545000000000005,79.2547935096,4.098,-0.5255000000000001,4.1315559115,75.02,5.18,75.1986223278,132.27
2020-11-09 09:30:00,78.8245,5.729,79.0324189257,17.6045,1.679,17.6843846726,61.22,4.05,61.3538173222,132.68,79.3445,5.789,79.5554033441,17.6045,1.679,17.6843846726,61.74,4.11,61.8766490689,132.51
2020-11-09 10:00:00,81.135,6.201,81.3716205197,27.695,3.651,27.9346169832,53.44,2.55,53.5008046668,133.04,81.555,6.231,81.7926854065,27.695,3.651,27.9346169832,53.86,2.58,53.9217581316,132.87
2020-11-09 10:30:00,80.3645,5.604,80.5596529055,28.1245,3.654,28.3608747441,52.24,1.9500000000000002,52.2763818564,133.19,80.7745,5.634,80.970746608,28.1245,3.654,28.3608747441,52.65,1.98,52.6872176149,133.01
2020-11-09 11:00:00,79.151,5.6775,79.3543622446,27.511,3.6575,27.7530615834,51.64,2.02,51.6794930316,132.97,79.541,5.7175,79.7462255361,27.511,3.6575,27.7530615834,52.03,2.06,52.0707643501,132.8
2020-11-09 11:30:00,77.25,5.3225,77.4331421696,28.63,3.0825,28.7954632929,48.62,2.24,48.6715728121,133.08,77.63,5.3525,77.8143056015,28.63,3.0825,28.7954632929,49.0,2.27,49.052552431,132.9
2020-11-09 12:00:00,76.0945,4.524,76.228862685,13.0345,-0.886,13.0645775381,63.06,5.41,63.2916400483,132.32,76.5445,4.574,76.6810403962,13.0345,-0.886,13.0645775381,63.51,5.46,63.7442679776,132.14
2020-11-09 12:30:00,77.7455,4.906,77.9001386793,6.8955,-1.264,7.0103934447,70.85,6.17,71.1181509883,132.59,78.2855,4.966,78.4428496821,6.8955,-1.264,7.0103934447,71.39,6.23,71.6613215061,132.42
2020-11-09 13:00:00,80.3705,5.7295,80.574465189,4.1005,-0.7605000000000001,4.1704268966,76.27,6.49,76.5456269162,132.86,80.9505,5.7995,81.1579795861,4.1005,-0.7605000000000001,4.1704268966,76.85,6.5600000000000005,77.1294762072,132.69
2020-11-09 13:30:00,79.656,5.2435,79.8283948746,3.586,-0.6765,3.6492531085,76.07,5.92,76.300008519,133.85,80.256,5.3135,80.4317028183,3.586,-0.6765,3.6492531085,76.67,5.99,76.9036345045,133.68
2020-11-09 14:00:00,77.4515,3.528,77.5318104796,9.0015,-1.102,9.0687047725,68.45,4.63,68.6064093216,134.59,77.9815,3.578,78.0635409538,9.0015,-1.102,9.0687047725,68.98,4.68,69.138576786,134.41
2020-11-09 14:30:00,77.6435,3.284,77.7129187989,13.2235,-1.496,13.3078536305,64.42,4.78,64.59709591,134.69,78.1435,3.334,78.2145903796,13.2235,-1.496,13.3078536305,64.92,4.83,65.0994262648,134.52
2020-11-09 15:00:00,78.2995,3.411,78.3737623268,11.7995,-1.409,11.8833278693,66.5,4.82,66.6744508789,134.83,78.8095,3.471,78.885899445,11.7995,-1.409,11.8833278693,67.01,4.88,67.187457907,134.65
2020-11-09 15:30:00,79.46,3.709,79.5465164605,8.06,-0.981,8.119480340500001,71.4,4.69,71.5538685188,134.73,80.0,3.759,80.0882643151,8.06,-0.981,8.119480340500001,71.94,4.74,72.0959860186,134.55
2020-11-09 16:00:00,80.8315,5.1225,80.9936503591,23.5415,3.2225,23.7610338264,57.29,1.9,57.3214977125,134.91,81.3115,5.1625,81.4752197818,23.5415,3.2225,23.7610338264,57.77,1.94,57.802564822,134.73
2020-11-09 16:30:00,83.189,4.3185,83.3010153795,27.749,3.9585,28.0299254949,55.44,0.36,55.4411688188,134.43,83.619,4.3385,83.7314740301,27.749,3.9585,28.0299254949,55.87,0.38,55.8712922707,134.25
2020-11-09 17:00:00,87.678,5.129,87.8278903595,38.738,2.949,38.8500868081,48.94,2.18,48.9885292696,134.08,88.088,5.169,88.2395280189,38.738,2.949,38.8500868081,49.35,2.22,49.3999078947,133.9
2020-11-09 17:30:00,90.0755,4.9065,90.2090319342,44.8655,2.4465,44.9321538823,45.21,2.46,45.2768782051,134.3,90.4155,4.9465,90.5507068029,44.8655,2.4465,44.9321538823,45.55,2.5,45.6185543392,134.12
2020-11-09 18:00:00,90.95,5.103,91.093046436,44.89,2.553,44.9625389519,46.06,2.55,46.1305332724,134.45,91.32,5.133,91.4641464673,44.89,2.553,44.9625389519,46.43,2.58,46.5016268533,134.28
2020-11-09 18:30:00,90.022,4.7085,90.1450523115,41.942,2.7385,42.0313067397,48.08,1.97,48.1203418525,134.74,90.382,4.7385,90.5061285563,41.942,2.7385,42.0313067397,48.44,2.0,48.4812706104,134.57
2020-11-09 19:00:00,86.634,3.4555,86.7028859742,28.724,1.9155000000000002,28.7877980445,57.91,1.54,57.9304729827,134.82,87.064,3.4855,87.1337409173,28.724,1.9155000000000002,28.7877980445,58.34,1.57,58.3611214765,134.64
2020-11-09 19:30:00,83.3405,1.847,83.3609641814,24.3705,0.097,24.37069304,58.97,1.75,58.995960878700004,133.7,83.8305,1.877,83.851510775,24.3705,0.097,24.37069304,59.46,1.78,59.4866371549,133.52
2020-11-09 20:00:00,81.6525,1.517,81.6665907532,13.3025,1.127,13.3501548774,68.35,0.39,68.3511126464,133.75,82.1425,1.5270000000000001,82.1566919688,13.3025,1.127,13.3501548774,68.84,0.4,68.8411621052,133.57
2020-11-09 20:30:00,78.554,0.9430000000000001,78.5596599089,11.424,-1.077,11.4746548968,67.13,2.02,67.1603849006,133.45,79.084,0.973,79.0899853648,11.424,-1.077,11.4746548968,67.66,2.05,67.6910488913,133.27
2020-11-09 21:00:00,75.6955,-0.02,75.6955026422,11.2855,-1.0,11.3297180128,64.41,0.98,64.4174549327,132.99,76.2055,0.01,76.2055006561,11.2855,-1.0,11.3297180128,64.92,1.01,64.9278561174,132.81
2020-11-09 21:30:00,72.7115,-0.9335,72.7174920807,3.7215,-0.3235,3.7355340314000003,68.99,-0.61,68.9926967149,133.93,73.2315,-0.9035000000000001,73.2370732928,3.7215,-0.3235,3.7355340314000003,69.51,-0.58,69.5124197536,133.75
2020-11-09 22:00:00,68.5625,-2.4275,68.6054601508,2.5125,-0.2575,2.5256608046,66.05,-2.17,66.0856368661,134.33,69.0725,-2.4175,69.114792646,2.5125,-0.2575,2.5256608046,66.56,-2.16,66.5950388543,134.15
2020-11-09 22:30:00,65.149,-3.1785,65.2264905023,2.329,-0.3285,2.3520529862,62.82,-2.85,62.8846157657,134.04,65.649,-3.1785,65.7259010075,2.329,-0.3285,2.3520529862,63.32,-2.85,63.3841060519,133.86
2020-11-09 23:00:00,60.821,-4.0435,60.9552617356,2.691,-0.41350000000000003,2.7225839289,58.13,-3.63,58.2432296495,134.16,61.281,-4.0535,61.4149153158,2.691,-0.41350000000000003,2.7225839289,58.59,-3.64,58.7029615948,133.98
2020-11-09 23:30:00,56.8195,-4.869,57.0277365959,2.8995,-0.319,2.9169952434,53.92,-4.55,54.1116336844,135.04,57.2495,-4.879,57.4570264741,2.8995,-0.319,2.9169952434,54.35,-4.5600000000000005,54.5409580041,134.85
2020-11-10 00:00:00,54.325,-5.1145,54.5652245963,2.785,-0.3245,2.8038411599,51.54,-4.79,51.7621067964,135.04,54.725,-5.1345,54.9653410364,2.785,-0.3245,2.8038411599,51.94,-4.8100000000000005,52.1622440085,134.85
2020-11-10 00:30:00,53.38,-5.514,53.6640344738,2.83,-0.364,2.8533131619,50.55,-5.15,50.8116620472,135.1,53.77,-5.524,54.0530061699,2.83,-0.364,2.8533131619,50.94,-5.16,51.2006757768,134.91
2020-11-10 01:00:00,53.793,-5.5600000000000005,54.0795751555,2.743,-0.30000000000000004,2.7593566279,51.05,-5.26,51.3202698746,135.05,54.183,-5.58,54.4695684672,2.743,-0.30000000000000004,2.7593566279,51.44,-5.28,51.710269773,134.86
2020-11-10 01:30:00,53.2795,-5.8485,53.5995342564,2.3495,-0.3385,2.3737591495,50.93,-5.51,51.2271900459,135.36,53.6895,-5.8785,54.0103617142,2.3495,-0.3385,2.3737591495,51.34,-5.54,51.6380402417,135.17
2020-11-10 02:00:00,52.638,-5.8135,52.9580572364,1.778,-0.2235,1.7919922572,50.86,-5.59,51.1662750256,135.95,53.018,-5.8335,53.3379606495,1.778,-0.2235,1.7919922572,51.24,-5.61,51.5461899659,135.76
2020-11-10 02:30:00,51.305,-6.0765,51.6635933443,1.655,-0.0565,1.6559641451,49.65,-6.02,50.013627143,135.52,51.695,-6.0965,52.0532452134,1.655,-0.0565,1.6559641451,50.04,-6.04,50.4032062472,135.34
2020-11-10 03:00:00,50.5895,-6.2055,50.9686741097,1.6995,-0.28550000000000003,1.7233138136,48.89,-5.92,49.2471166669,135.01,50.9695,-6.2255,51.3482889734,1.6995,-0.28550000000000003,1.7233138136,49.27,-5.94,49.6267720087,134.82
2020-11-10 03:30:00,49.999,-5.952,50.3520238421,1.699,-0.232,1.7147667480000002,48.3,-5.72,48.637520496,135.33,50.379,-5.9719999999999995,50.7317299626,1.699,-0.232,1.7147667480000002,48.68,-5.74,49.0172418645,135.15
2020-11-10 04:00:00,49.657,-6.021,50.0206966165,1.477,0.089,1.4796790192,48.18,-6.11,48.5658779391,135.6,50.027,-6.041,50.3904198236,1.477,0.089,1.4796790192,48.55,-6.13,48.9354615795,135.41
2020-11-10 04:30:00,49.6135,-6.0195,49.9773324868,1.3835,0.2805,1.4116488586,48.23,-6.3,48.6397255338,135.63,49.9835,-6.0495,50.3482544136,1.3835,0.2805,1.4116488586,48.6,-6.33,49.0104978551,135.45
2020-11-10 05:00:00,49.644,-6.4035,50.0552849183,1.334,-0.07350000000000001,1.336023297,48.31,-6.33,48.7229412084,135.55,50.014,-6.4335,50.4260856923,1.334,-0.07350000000000001,1.336023297,48.68,-6.36,49.0937063176,135.37
2020-11-10 05:30:00,51.6575,-5.73,51.9743225665,1.6175000000000002,-0.31,1.6469384475000002,50.04,-5.42,50.3326732849,134.89,52.0475,-5.76,52.3652542842,1.6175000000000002,-0.31,1.6469384475000002,50.43,-5.45,50.7236374879,134.71
2020-11-10 06:00:00,54.0955,-5.2005,54.3449015134,1.9855,-0.3005,2.0081111772,52.11,-4.9,52.3398710354,134.59,54.4855,-5.2105,54.7340754969,1.9855,-0.3005,2.0081111772,52.5,-4.91,52.7291010733,134.4
2020-11-10 06:30:00,60.3455,-2.778,60.4094086567,1.9555,-0.388,1.9936208892,58.39,-2.39,58.4388928711,133.91,60.7755,-2.7880000000000003,60.8394143977,1.9555,-0.388,1.9936208892,58.82,-2.4,58.8689425759,133.73
2020-11-10 07:00:00,66.256,-0.39,66.2571478106,2.146,-0.41000000000000003,2.1848148663,64.11,0.02,64.1100031196,132.9,66.766,-0.37,66.7670252145,2.146,-0.41000000000000003,2.1848148663,64.62,0.04,64.6200123801,132.72
2020-11-10 07:30:00,72.5455,2.2165,72.5793527286,2.0155,-0.5035000000000001,2.0774389281,70.53,2.7199999999999998,70.5824291166,132.4,73.0655,2.2565,73.1003357208,2.0155,-0.5035000000000001,2.0774389281,71.05,2.76,71.1035871106,132.23
2020-11-10 08:00:00,75.896,3.7025,75.9862574565,1.876,-0.4575,1.9309796089,74.02,4.16,74.1368059738,133.1,76.476,3.7425,76.5675184543,1.876,-0.4575,1.9309796089,74.6,4.2,74.7181370217,132.92
2020-11-10 08:30:00,78.033,5.116,78.2005277795,13.233,1.266,13.2934211172,64.8,3.85,64.914270388,133.36,78.573,5.166,78.7426433707,13.233,1.266,13.2934211172,65.34,3.9,65.4562877041,133.18
2020-11-10 09:00:00,77.578,6.1735,77.8232496511,25.718,3.7235,25.9861497004,51.86,2.45,51.9178399011,133.39,77.988,6.2035,78.2343374501,25.718,3.7235,25.9861497004,52.27,2.48,52.3287999098,133.22
2020-11-10 09:30:00,78.461,6.1155,78.6989698868,27.031,3.5455,27.2625298028,51.43,2.5700000000000003,51.4941724858,133.5,78.861,6.1555,79.1008691561,27.031,3.5455,27.2625298028,51.83,2.61,51.8956741935,133.32
2020-11-10 10:00:00,77.922,6.0125,78.1536194955,28.032,3.4125,28.238947931,49.89,2.6,49.9577031097,133.5,78.302,6.0525,78.5355713053,28.032,3.4125,28.238947931,50.27,2.64,50.339273932,133.32
2020-11-10 10:30:00,77.296,4.8415,77.4474772878,22.886,2.2915,23.0004340883,54.41,2.55,54.4697218645,133.59,77.686,4.8715,77.8385900968,22.886,2.2915,23.0004340883,54.8,2.58,54.8606999591,133.41
2020-11-10 11:00:00,76.26,4.2565,76.3786972411,6.46,-1.0035,6.5374775143,69.8,5.26,69.9979113974,133.09,76.8,4.3165,76.9212075584,6.46,-1.0035,6.5374775143,70.34,5.32,70.5408959399,132.91
2020-11-10 11:30:00,76.8945,4.7855,77.0432679765,6.5145,-0.8645,6.5716109517,70.38,5.65,70.6064225124,133.04,77.4345,4.8355,77.5853327021,6.5145,-0.8645,6.5716109517,70.92,5.7,71.1486921876,132.86
2020-11-10 12:00:00,75.0495,4.266,75.1706472385,7.8495,-1.324,7.9603785243,67.2,5.59,67.4320999228,133.07,75.5795,4.326,75.7032040025,7.8495,-1.324,7.9603785243,67.73,5.65,67.9652514157,132.89
2020-11-10 12:30:00,76.0755,4.8215,76.2281349798,16.8455,0.2315,16.8470906242,59.23,4.59,59.407583691,133.16,76.5655,4.8815,76.7209543247,16.8455,0.2315,16.8470906242,59.72,4.65,59.9007587598,132.98
2020-11-10 13:00:00,76.65,5.893,76.8761988459,30.0,3.203,30.1705022994,46.65,2.69,46.7274929779,133.66,77.01,5.933,77.23820679560001,30.0,3.203,30.1705022994,47.01,2.73,47.089202584,133.48
2020-11-10 13:30:00,76.895,4.312,77.0158059686,10.485,0.152,10.4861017065,66.41,4.16,66.5401660653,133.69,77.365,4.352,77.4873094706,10.485,0.152,10.4861017065,66.88,4.2,67.0117482237,133.52
2020-11-10 14:00:00,75.6015,3.416,75.6786354148,5.5415,-0.724,5.5885953736000005,70.06,4.14,70.1822142711,133.86,76.1415,3.466,76.2203462223,5.5415,-0.724,5.5885953736000005,70.6,4.19,70.7242256939,133.68
2020-11-10 14:30:00,75.5735,3.2725,75.6443200677,4.9635,-0.6375000000000001,5.004272025,70.61,3.91,70.7181744674,133.65,76.1235,3.3125,76.1955373267,4.9635,-0.6375000000000001,5.004272025,71.16,3.95,71.2695453893,133.47
2020-11-10 15:00:00,76.19,3.563,76.2732657554,4.97,-0.637,5.0106555459,71.22,4.2,71.3437341327,133.53,76.75,3.613,76.8349937789,4.97,-0.637,5.0106555459,71.78,4.25,71.9057083965,133.36
2020-11-10 15:30:00,77.9315,3.7675,78.0225143693,4.8915,-0.4425,4.9114741677,73.04,4.21,73.1612308535,133.46,78.4715,3.8075,78.5638171711,4.8915,-0.4425,4.9114741677,73.58,4.25,73.7026383517,133.28
2020-11-10 16:00:00,80.8375,4.2165,80.9473920426,3.9975,-0.3335,4.0113873535,76.84,4.55,76.9745938606,132.5,81.4275,4.2765,81.5397216607,3.9975,-0.3335,4.0113873535,77.43,4.61,77.5671128765,132.32
2020-11-10 16:30:00,84.25,4.748,84.3836832806,5.47,-0.062,5.4703513598,78.78,4.8100000000000005,78.9267033392,132.6,84.92,4.798,85.0554360638,5.47,-0.062,5.4703513598,79.45,4.86,79.5985056392,132.43
2020-11-10 17:00:00,89.634,6.6095,89.8773578063,44.624,2.8095,44.7123547384,45.01,3.8,45.1701239759,133.77,89.994,6.6595,90.2400630333,44.624,2.8095,44.7123547384,45.37,3.85,45.5330583203,133.6
2020-11-10 17:30:00,92.8325,7.2975,93.1188840274,36.2925,3.0975,36.424443201,56.54,4.2,56.6957811482,133.58,93.2525,7.3475,93.5415122419,36.2925,3.0975,36.424443201,56.96,4.25,57.1183341844,133.4
2020-11-10 18:00:00,92.518,5.7545,92.6967884786,26.968,3.7245,27.2239770102,65.55,2.03,65.5814257241,134.03,93.038,5.7845,93.2176479228,26.968,3.7245,27.2239770102,66.07,2.06,66.102106623,133.86
2020-11-10 18:30:00,91.6145,4.6685,91.7333718038,27.4145,3.8985000000000003,27.690307194,64.2,0.77,64.2046174352,134.15,92.1245,4.6985,92.244237774,27.4145,3.8985000000000003,27.690307194,64.71,0.8,64.7149449509,133.97
2020-11-10 19:00:00,89.6865,3.972,89.7744120908,27.5665,3.862,27.8357138628,62.12,0.11,62.1200973921,134.35,90.1665,3.982,90.2543851912,27.5665,3.862,27.8357138628,62.6,0.12,62.6001150159,134.17
2020-11-10 19:30:00,86.669,3.4535,86.7377785238,26.769,3.9735,27.0622996667,59.9,-0.52,59.9022570526,134.25,87.139,3.4635,87.2078044286,26.769,3.9735,27.0622996667,60.37,-0.51,60.3721541772,134.07
2020-11-10 20:00:00,83.1485,1.7065000000000001,83.1660098508,8.7685,0.8465,8.8092652645,74.38,0.86,74.3849716005,133.48,83.6985,1.7265000000000001,83.7163048904,8.7685,0.8465,8.8092652645,74.93,0.88,74.9351673115,133.31
2020-11-10 20:30:00,80.525,0.834,80.5293187665,4.445,-0.246,4.4518019947,76.08,1.08,76.087665229,133.45,81.125,0.864,81.1296007694,4.445,-0.246,4.4518019947,76.68,1.11,76.6880336167,133.27
2020-11-10 21:00:00,76.7075,-0.2725,76.7079840206,3.3275,-0.24250000000000002,3.3363246994,73.38,-0.03,73.3800061325,132.92,77.2775,-0.2725,77.2779804504,3.3275,-0.24250000000000002,3.3363246994,73.95,-0.03,73.9500060852,132.74
2020-11-10 21:30:00,73.351,-1.0765,73.358898937,3.191,-0.24650000000000002,3.2005067177,70.16,-0.8300000000000001,70.1649093208,132.77,73.911,-1.0665,73.9186941392,3.191,-0.24650000000000002,3.2005067177,70.72,-0.8200000000000001,70.7247537995,132.59
2020-11-10 22:00:00,68.6845,-2.9595000000000002,68.7482303809,4.3345,-0.2595,4.3422609894,64.35,-2.7,64.4066184487,133.24,69.1945,-2.9595000000000002,69.2577610849,4.3345,-0.2595,4.3422609894,64.86,-2.7,64.9161736395,133.06
2020-11-10 22:30:00,64.7105,-3.8525,64.8250766795,4.8805,-0.3225,4.8911436802,59.83,-3.5300000000000002,59.9340454166,132.92,65.1905,-3.8525,65.304234522,4.8805,-0.3225,4.8911436802,60.31,-3.5300000000000002,60.4132187522,132.74
2020-11-10 23:00:00,60.4315,-4.4885,60.5979605639,5.8215,-0.4485,5.8387511079,54.61,-4.04,54.7592339245,134.04,60.8715,-4.5085,61.0382346116,5.8215,-0.4485,5.8387511079,55.05,-4.06,55.1995117732,133.86
2020-11-10 23:30:00,56.661,-5.541,56.9312884274,6.971,-0.511,6.9897039995,49.69,-5.03,49.9439385712,135.25,57.071,-5.561,57.3412919457,6.971,-0.511,6.9897039995,50.1,-5.05,50.3538727408,135.07
2020-11-11 00:00:00,53.27,-6.236,53.6337635823,7.8100000000000005,-0.656,7.8375018979,45.46,-5.58,45.8011790241,135.52,53.62,-6.256,53.9837191753,7.8100000000000005,-0.656,7.8375018979,45.81,-5.6,46.1510140734,135.34
2020-11-11 00:30:00,52.133,-6.4625,52.5320244732,7.813,-0.7425,7.8482020393,44.32,-5.72,44.6875911188,135.12,52.483,-6.4825,52.8818314287,7.813,-0.7425,7.8482020393,44.67,-5.74,45.0372790031,134.94
2020-11-11 01:00:00,52.6815,-6.2615,53.0523027257,6.6915,-0.6515000000000001,6.7231409698,45.99,-5.61,46.3308989768,133.99,53.0515,-6.2815,53.4220824613,6.6915,-0.6515000000000001,6.7231409698,46.36,-5.63,46.7006049211,133.81
