Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-11 01:30:00,52.169,-6.53,52.5760921047,7.189,-0.5700000000000001,7.2115616201,44.98,-5.96,45.3731418352,134.69,52.529,-6.57,52.9382729318,7.189,-0.5700000000000001,7.2115616201,45.34,-6.0,45.7352774125,134.52
2020-11-11 02:00:00,51.21,-6.575,51.630366307,7.89,-0.735,7.9241608389,43.32,-5.84,43.7118748168,134.99,51.55,-6.595,51.9701503269,7.89,-0.735,7.9241608389,43.66,-5.86,44.0515062172,134.81
2020-11-11 02:30:00,49.944,-6.699,50.3912664755,6.294,-0.559,6.3187749604,43.65,-6.14,44.0797243639,135.81,50.284,-6.719,50.7309138199,6.294,-0.559,6.3187749604,43.99,-6.16,44.4192041802,135.63
2020-11-11 03:00:00,49.1205,-7.1095,49.6323333171,6.5605,-0.5995,6.5878342799,42.56,-6.51,43.0550078388,136.47,49.4705,-7.1395,49.9830254236,6.5605,-0.5995,6.5878342799,42.91,-6.54,43.4055261459,136.28
2020-11-11 03:30:00,48.08,-7.143,48.6077035973,5.46,-0.533,5.4859537913,42.62,-6.61,43.129531646,136.03,48.42,-7.173,48.9484251943,5.46,-0.533,5.4859537913,42.96,-6.64,43.4701184723,135.84
2020-11-11 04:00:00,47.1535,-7.248,47.707295734,5.1835,-0.598,5.2178804365,41.97,-6.65,42.4935689252,136.03,47.4835,-7.268,48.0365131567,5.1835,-0.598,5.2178804365,42.3,-6.67,42.8226447105,135.84
2020-11-11 04:30:00,46.909,-7.231,47.4630555485,5.489,-0.681,5.5310832574,41.42,-6.55,41.9346980435,135.8,47.239,-7.261,47.7937782771,5.489,-0.681,5.5310832574,41.75,-6.58,42.2653392273,135.61
2020-11-11 05:00:00,47.997,-6.958,48.4987192924,6.357,-0.598,6.3850648391,41.64,-6.36,42.1229058827,135.55,48.327,-6.9879999999999995,48.8296126649,6.357,-0.598,6.3850648391,41.97,-6.39,42.4536570863,135.37
2020-11-11 05:30:00,49.825,-6.2535,50.2159027326,5.6850000000000005,-0.5735,5.7138539752,44.14,-5.68,44.5039548804,134.91,50.175,-6.2735,50.5656743973,5.6850000000000005,-0.5735,5.7138539752,44.49,-5.7,44.8536520252,134.72
2020-11-11 06:00:00,52.3495,-5.723,52.6613983792,6.5995,-0.673,6.6337266487,45.75,-5.05,46.0278719908,134.29,52.7095,-5.733,53.0203609875,6.5995,-0.673,6.6337266487,46.11,-5.06,46.386805236,134.1
2020-11-11 06:30:00,58.639,-3.071,58.719361049,8.999,-1.211,9.0801168495,49.64,-1.8599999999999999,49.6748346751,134.39,59.019,-3.071,59.0988443373,8.999,-1.211,9.0801168495,50.02,-1.8599999999999999,50.0545702209,134.2
2020-11-11 07:00:00,63.5845,-1.254,63.5968643586,8.8445,-1.294,8.9386585263,54.74,0.04,54.7400146145,133.53,64.0045,-1.244,64.0165881335,8.8445,-1.294,8.9386585263,55.16,0.05,55.1600226613,133.34
2020-11-11 07:30:00,70.5725,1.53,70.5890831237,9.3225,-1.67,9.4708978587,61.25,3.2,61.3335348729,133.14,71.0425,1.57,71.0598459487,9.3225,-1.67,9.4708978587,61.72,3.24,61.8049836178,132.96
2020-11-11 08:00:00,74.3955,3.357,74.4712016101,31.0355,2.297,31.1203867143,43.36,1.06,43.3729547068,134.68,74.7655,3.3970000000000002,74.8426322309,31.0355,2.297,31.1203867143,43.73,1.1,43.7438327082,134.49
2020-11-11 08:30:00,76.6775,4.625,76.8168577283,33.4675,2.6950000000000003,33.575833292,43.21,1.9300000000000002,43.2530808151,134.2,77.0175,4.655,77.1580477413,33.4675,2.6950000000000003,33.575833292,43.55,1.96,43.5940833141,134.02
2020-11-11 09:00:00,77.77,5.1605,77.9410268103,34.7,2.6305,34.7995622135,43.07,2.5300000000000002,43.144244112,133.92,78.11,5.2005,78.2829310913,34.7,2.6305,34.7995622135,43.41,2.5700000000000003,43.4860092444,133.74
2020-11-11 09:30:00,78.9755,5.496,79.1665056463,34.2955,2.616,34.3951272167,44.68,2.88,44.7727238394,133.87,79.3155,5.536,79.5084639284,34.2955,2.616,34.3951272167,45.02,2.92,45.1145963076,133.69
2020-11-11 10:00:00,79.911,5.633,80.1092916583,30.091,2.963,30.2365284052,49.82,2.67,49.8914952672,134.06,80.271,5.673,80.4712145428,30.091,2.963,30.2365284052,50.18,2.71,50.253124281,133.87
2020-11-11 10:30:00,77.8415,4.0995,77.9493747409,8.8315,-1.3505,8.9341615443,69.01,5.45,69.2248698085,133.14,78.3715,4.1595,78.4818033209,8.8315,-1.3505,8.9341615443,69.54,5.51,69.7579508013,132.96
2020-11-11 11:00:00,75.615,3.6734999999999998,75.7041797211,10.375,-1.7665000000000002,10.5243121984,65.24,5.44,65.4664127626,133.21,76.135,3.7335000000000003,76.2264865204,10.375,-1.7665000000000002,10.5243121984,65.76,5.5,65.9896022113,133.02
2020-11-11 11:30:00,76.9345,3.795,77.0280423953,12.7145,-1.915,12.8579055546,64.22,5.71,64.4733472064,133.51,77.4245,3.865,77.5209096002,12.7145,-1.915,12.8579055546,64.71,5.78,64.9676265535,133.33
2020-11-11 12:00:00,76.2575,3.7465,76.3494765437,11.8175,-1.9835,11.9828034491,64.44,5.73,64.6942539952,133.37,76.7475,3.8064999999999998,76.8418388542,11.8175,-1.9835,11.9828034491,64.93,5.79,65.1876445348,133.18
2020-11-11 12:30:00,78.042,4.3615,78.1637796313,11.542,-2.2085,11.7513929493,66.5,6.57,66.823759996,133.11,78.572,4.4215,78.696307704,11.542,-2.2085,11.7513929493,67.03,6.63,67.3570916831,132.93
2020-11-11 13:00:00,78.416,4.323,78.5350710511,12.266,-2.367,12.4922954256,66.15,6.69,66.4874318951,133.47,78.926,4.393,79.0481620596,12.266,-2.367,12.4922954256,66.66,6.76,67.0018895256,133.28
2020-11-11 13:30:00,76.664,3.5975,76.7483609092,12.574,-2.8125,12.8847053614,64.09,6.41,64.4097523672,134.11,77.174,3.6675,77.2610952048,12.574,-2.8125,12.8847053614,64.6,6.48,64.9241896368,133.92
2020-11-11 14:00:00,75.51,3.135,75.5750509428,11.76,-2.485,12.019684896,63.75,5.62,63.9972413468,134.82,76.0,3.205,76.0675490929,11.76,-2.485,12.019684896,64.24,5.69,64.4915009904,134.63
2020-11-11 14:30:00,75.9585,3.3505000000000003,76.0323587198,12.1485,-2.4895,12.4009540964,63.81,5.84,64.0766860878,135.45,76.4585,3.4105,76.534526408,12.1485,-2.4895,12.4009540964,64.31,5.9,64.5800751006,135.26
2020-11-11 15:00:00,75.6035,3.088,75.6665378899,11.2035,-2.332,11.4436286313,64.4,5.42,64.6276751864,135.79,76.1035,3.158,76.1689941922,11.2035,-2.332,11.4436286313,64.9,5.49,65.131790241,135.6
2020-11-11 15:30:00,77.75,3.0935,77.8115174139,11.7,-1.8365,11.8432568261,66.05,4.93,66.2337330973,134.73,78.25,3.1435,78.3131157103,11.7,-1.8365,11.8432568261,66.55,4.98,66.7360689582,134.53
2020-11-11 16:00:00,80.5175,3.558,80.5960741615,12.0275,-1.9420000000000002,12.1832721487,68.49,5.5,68.7104802778,133.74,81.0475,3.628,81.1286610283,12.0275,-1.9420000000000002,12.1832721487,69.02,5.57,69.2443882203,133.55
2020-11-11 16:30:00,83.5265,3.702,83.6084984093,16.8065,-1.108,16.842983888,66.72,4.8100000000000005,66.8931573481,133.68,84.0865,3.762,84.1706131987,16.8065,-1.108,16.842983888,67.28,4.87,67.4560249348,133.5
2020-11-11 17:00:00,87.3075,4.1765,87.4073378413,35.5175,2.4265,35.6002908485,51.79,1.75,51.8195580838,133.93,87.7175,4.2065,87.8183036075,35.5175,2.4265,35.6002908485,52.2,1.78,52.2303398419,133.74
2020-11-11 17:30:00,90.345,4.5285,90.4584232521,45.225,1.6485,45.2550348276,45.12,2.88,45.211821463,133.77,90.705,4.5685,90.8199769723,45.225,1.6485,45.2550348276,45.48,2.92,45.5736415047,133.58
2020-11-11 18:00:00,89.117,3.3805,89.181093676,34.597,-0.1395,34.5972812407,54.52,3.52,54.6335135242,133.36,89.497,3.4205,89.5623404632,34.597,-0.1395,34.5972812407,54.9,3.56,55.0153033255,133.18
2020-11-11 18:30:00,88.2625,2.577,88.3001123173,13.4025,-2.103,13.5664886854,74.86,4.68,75.0061464148,132.52,88.8325,2.637,88.8716311612,13.4025,-2.103,13.5664886854,75.43,4.74,75.5787833985,132.34
2020-11-11 19:00:00,85.808,1.8195000000000001,85.8272884591,14.568,-2.6205,14.8018121948,71.24,4.44,71.3782263719,132.93,86.378,1.8695,86.3982286523,14.568,-2.6205,14.8018121948,71.81,4.49,71.95023419,132.74
2020-11-11 19:30:00,82.75,0.7805000000000001,82.7536807656,14.5,-2.5295,14.7189799324,68.25,3.31,68.3302173273,133.77,83.29,0.8205,83.294041325,14.5,-2.5295,14.7189799324,68.79,3.35,68.8715224167,133.58
2020-11-11 20:00:00,78.9805,-0.148,78.980638667,14.5705,-2.798,14.8367204681,64.41,2.65,64.4644910009,133.05,79.4905,-0.108,79.4905733672,14.5705,-2.798,14.8367204681,64.92,2.69,64.9757069988,132.87
2020-11-11 20:30:00,76.2935,-0.872,76.2984831189,13.4735,-2.572,13.7167921268,62.82,1.7000000000000002,62.8429980189,132.46,76.7935,-0.8320000000000001,76.7980069159,13.4735,-2.572,13.7167921268,63.32,1.74,63.3439026269,132.27
2020-11-11 21:00:00,71.89,-2.066,71.9196805888,12.98,-2.636,13.2449573801,58.91,0.5700000000000001,58.9127575318,133.2,72.34,-2.046,72.3689278351,12.98,-2.636,13.2449573801,59.36,0.59,59.3629320368,133.02
2020-11-11 21:30:00,68.94,-2.7695,68.9956066011,13.47,-2.7595,13.7497541887,55.47,-0.01,55.4700009014,132.59,69.39,-2.7595,69.4448481908,13.47,-2.7595,13.7497541887,55.92,0.0,55.92,132.4
2020-11-11 22:00:00,65.0215,-3.6105,65.1216643867,13.8715,-2.7205,14.1357572312,51.15,-0.89,51.157742327,133.41,65.4315,-3.5905,65.5299388257,13.8715,-2.7205,14.1357572312,51.56,-0.87,51.5673394699,133.22
2020-11-11 22:30:00,61.721,-4.2395,61.8664303257,12.701,-2.4595000000000002,12.936944819,49.02,-1.78,49.0523067755,133.47,62.101,-4.2395,62.245542501,12.701,-2.4595000000000002,12.936944819,49.4,-1.78,49.4320584237,133.28
2020-11-11 23:00:00,57.264,-4.809,57.4655738421,12.524000000000001,-2.789,12.8307870764,44.74,-2.02,44.7855780358,135.06,57.624,-4.809,57.8243189065,12.524000000000001,-2.789,12.8307870764,45.1,-2.02,45.1452145858,134.86
2020-11-11 23:30:00,52.9785,-5.853,53.3008355586,12.2685,-2.653,12.552071592,40.71,-3.2,40.8355739521,135.41,53.3085,-5.843,53.6277616655,12.2685,-2.653,12.552071592,41.04,-3.19,41.1637911276,135.21
2020-11-12 00:00:00,50.476,-6.1025,50.8435549726,11.766,-2.3125,11.9910972079,38.71,-3.79,38.8950922354,135.1,50.776,-6.1025,51.1413989078,11.766,-2.3125,11.9910972079,39.01,-3.79,39.1936755102,134.91
2020-11-12 00:30:00,49.732,-6.305,50.1300792838,11.062,-2.095,11.2586353081,38.67,-4.21,38.8984961149,135.06,50.032,-6.315,50.4289624026,11.062,-2.095,11.2586353081,38.97,-4.22,39.1978226436,134.87
2020-11-12 01:00:00,50.658,-6.3175,51.0504042124,9.988,-1.9275,10.1722858911,40.67,-4.39,40.9062464668,134.57,50.968,-6.3275,51.3592667417,9.988,-1.9275,10.1722858911,40.98,-4.4,41.2155359058,134.39
2020-11-12 01:30:00,51.0755,-6.5275,51.4909211075,7.7755,-1.1275,7.8568222902,43.3,-5.4,43.6354213913,135.45,51.4155,-6.5475,51.830718657,7.7755,-1.1275,7.8568222902,43.64,-5.42,43.9752885153,135.27
2020-11-12 02:00:00,50.684,-6.7185,51.1273517625,9.284,-1.1485,9.3547692783,41.4,-5.57,41.7730164101,135.76,51.004,-6.7385,51.4472098199,9.284,-1.1485,9.3547692783,41.72,-5.59,42.0928319313,135.57
2020-11-12 02:30:00,49.336,-6.729,49.7927739436,10.496,-1.359,10.5836145527,38.84,-5.37,39.2094695195,136.11,49.646,-6.749,50.1026378248,10.496,-1.359,10.5836145527,39.15,-5.39,39.519294022,135.93
2020-11-12 03:00:00,48.628,-7.059,49.1376827394,11.138,-1.349,11.2193959285,37.49,-5.71,37.9223443368,136.07,48.918,-7.079,49.4275526908,11.138,-1.349,11.2193959285,37.78,-5.73,38.2120569978,135.89
2020-11-12 03:30:00,47.138,-6.9395,47.6460670386,11.588,-1.9895,11.7575445672,35.55,-4.95,35.8929658847,136.07,47.418,-6.9495000000000005,47.9245477209,11.588,-1.9895,11.7575445672,35.83,-4.96,36.171680912,135.89
2020-11-12 04:00:00,45.9555,-6.838,46.4614487963,11.8655,-2.448,12.1153949275,34.09,-4.39,34.3715027312,135.44,46.2255,-6.858,46.7314563677,11.8655,-2.448,12.1153949275,34.36,-4.41,34.6418489691,135.25
2020-11-12 04:30:00,45.7335,-6.6275,46.2112191843,12.2735,-2.4675000000000002,12.5190797785,33.46,-4.16,33.7176096424,134.98,45.9935,-6.6375,46.4699736228,12.2735,-2.4675000000000002,12.5190797785,33.72,-4.17,33.9768641873,134.79
2020-11-12 05:00:00,46.103,-6.4879999999999995,46.5572846395,13.023,-2.588,13.277660675,33.08,-3.9,33.3091038607,134.86,46.363,-6.4879999999999995,46.8147616997,13.023,-2.588,13.277660675,33.34,-3.9,33.5673293546,134.67
2020-11-12 05:30:00,48.482,-5.959,48.8468423237,11.982,-2.039,12.1542521366,36.5,-3.92,36.7098951238,133.35,48.762,-5.959,49.1247628493,11.982,-2.039,12.1542521366,36.78,-3.92,36.9883062602,133.17
2020-11-12 06:00:00,51.4715,-5.2575,51.7393140513,11.7615,-1.7075,11.884798631,39.71,-3.55,39.8683659058,133.0,51.7615,-5.2575,52.027821293,11.7615,-1.7075,11.884798631,40.0,-3.55,40.1572222645,132.82
2020-11-12 06:30:00,59.077,-3.189,59.1630091358,8.667,-0.859,8.7094643923,50.41,-2.33,50.4638187219,133.31,59.467,-3.199,59.5529822091,8.667,-0.859,8.7094643923,50.8,-2.34,50.8538651432,133.14
2020-11-12 07:00:00,65.9255,-0.459,65.9270978525,21.9655,1.721,22.0328171428,43.96,-2.18,44.0140204935,134.05,66.3055,-0.449,66.307020226,21.9655,1.721,22.0328171428,44.34,-2.17,44.3930681526,133.87
2020-11-12 07:30:00,73.19,2.0685000000000002,73.2192241986,19.92,2.5785,20.0861908348,53.27,-0.51,53.2724412806,134.18,73.53,2.0685000000000002,73.5590891206,19.92,2.5785,20.0861908348,53.61,-0.51,53.6124257985,133.99
2020-11-12 08:00:00,75.3025,2.816,75.3551349428,5.8325,-0.8240000000000001,5.8904186821,69.47,3.64,69.5652966644,132.99,75.8525,2.856,75.9062480449,5.8325,-0.8240000000000001,5.8904186821,70.02,3.68,70.1166371127,132.82
2020-11-12 08:30:00,75.542,3.019,75.602302379,8.652,-1.661,8.8099957435,66.89,4.68,67.053519669,133.89,76.062,3.059,76.1234873413,8.652,-1.661,8.8099957435,67.41,4.72,67.5750434702,133.71
2020-11-12 09:00:00,74.9125,3.6245000000000003,75.0001310432,10.0425,-2.0955,10.2587975173,64.87,5.72,65.1216960774,133.85,75.4125,3.6745,75.5019675671,10.0425,-2.0955,10.2587975173,65.37,5.77,65.6241556136,133.67
2020-11-12 09:30:00,75.229,4.0125,75.3359316479,9.269,-1.7075,9.4249624535,65.96,5.72,66.2075524393,133.76,75.729,4.0725,75.8384249391,9.269,-1.7075,9.4249624535,66.46,5.78,66.7108686797,133.58
2020-11-12 10:00:00,77.901,4.5335,78.0328035076,8.091,-1.3965,8.2106329385,69.81,5.93,70.0614087783,134.19,78.431,4.5835,78.5648154917,8.091,-1.3965,8.2106329385,70.34,5.98,70.5937390992,134.01
2020-11-12 10:30:00,76.7025,3.4885,76.7817891072,8.4925,-1.5915,8.6403372909,68.21,5.08,68.398907155,134.78,77.2325,3.5285,77.3130607886,8.4925,-1.5915,8.6403372909,68.74,5.12,68.9304141871,134.6
2020-11-12 11:00:00,74.925,3.6055,75.0117007889,10.785,-2.3345000000000002,11.0347684729,64.14,5.94,64.4144642142,134.46,75.415,3.6555,75.5035423358,10.785,-2.3345000000000002,11.0347684729,64.63,5.99,64.9069872972,134.28
2020-11-12 11:30:00,74.511,3.5865,74.5972660575,11.271,-2.4535,11.5349513761,63.24,6.04,63.5277828985,134.46,74.991,3.6465,75.0796047089,11.271,-2.4535,11.5349513761,63.72,6.1,64.0113146248,134.28
2020-11-12 12:00:00,76.044,3.7885,76.1383127489,9.984,-2.1215,10.2069103185,66.06,5.91,66.3238396054,134.54,76.554,3.8285,76.6496727211,9.984,-2.1215,10.2069103185,66.57,5.95,66.8353753637,134.37
2020-11-12 12:30:00,76.622,3.6575,76.7092444902,14.552,-3.0125,14.8605471047,62.07,6.67,62.4273481737,134.27,77.102,3.7275,77.1920504991,14.552,-3.0125,14.8605471047,62.55,6.74,62.9120823054,134.09
2020-11-12 13:00:00,75.6305,3.418,75.7076961362,14.1005,-2.652,14.3477247064,61.53,6.07,61.8286810469,134.27,76.0905,3.478,76.169946004,14.1005,-2.652,14.3477247064,61.99,6.13,62.2923510553,134.09
2020-11-12 13:30:00,75.441,3.1685,75.507508721,15.591,-3.0115,15.8791817563,59.85,6.18,60.1682216789,134.3,75.921,3.2185,75.9891899105,15.591,-3.0115,15.8791817563,60.33,6.23,60.650818626,134.09
2020-11-12 14:00:00,72.195,1.988,72.2223661271,15.505,-3.192,15.8301575798,56.69,5.18,56.9261670939,134.62,72.625,2.038,72.6535895122,15.505,-3.192,15.8301575798,57.12,5.23,57.3589339162,134.44
2020-11-12 14:30:00,73.24,2.641,73.287601141,12.22,-2.6790000000000003,12.5102134674,61.02,5.32,61.2514718191,134.12,73.71,2.691,73.7591050718,12.22,-2.6790000000000003,12.5102134674,61.49,5.37,61.7240390772,133.95
2020-11-12 15:00:00,73.5375,2.2800000000000002,73.5728367419,12.5075,-2.74,12.8041070071,61.03,5.02,61.2361110783,133.75,73.9975,2.33,74.0341739081,12.5075,-2.74,12.8041070071,61.49,5.07,61.6986628704,133.57
2020-11-12 15:30:00,75.5855,2.279,75.6198495849,12.0155,-2.3609999999999998,12.2452668917,63.57,4.64,63.7391127958,133.09,76.0755,2.329,76.1111420309,12.0155,-2.3609999999999998,12.2452668917,64.06,4.69,64.2314541327,132.92
2020-11-12 16:00:00,78.853,2.4905,78.8923202806,11.293,-1.9895,11.4669071353,67.56,4.48,67.7083746667,132.94,79.363,2.5305,79.403332419,11.293,-1.9895,11.4669071353,68.07,4.52,68.219903987,132.76
2020-11-12 16:30:00,82.466,3.0245,82.5214442206,16.106,-0.8155,16.1266325143,66.36,3.84,66.4710102225,133.06,83.036,3.0745,83.0928988918,16.106,-0.8155,16.1266325143,66.93,3.89,67.0429489208,132.89
2020-11-12 17:00:00,87.108,5.203,87.2632504151,42.198,0.803,42.2056395876,44.91,4.4,45.1250274238,133.01,87.458,5.243,87.6150147692,42.198,0.803,42.2056395876,45.26,4.44,45.4772602517,132.83
2020-11-12 17:30:00,90.097,5.098,90.2411159783,43.097,0.068,43.0970536464,47.0,5.03,47.2683921876,133.85,90.467,5.148,90.6133543855,43.097,0.068,43.0970536464,47.37,5.08,47.641613112900004,133.66
2020-11-12 18:00:00,90.531,4.066,90.6222617076,33.521,1.196,33.5423293318,57.01,2.87,57.0821951225,133.64,90.951,4.106,91.0436358951,33.521,1.196,33.5423293318,57.43,2.91,57.5036781432,133.46
2020-11-12 18:30:00,89.3505,2.9075,89.397793074,13.9705,-2.8425000000000002,14.2567414405,75.38,5.75,75.5989874271,133.72,89.9005,2.9575,89.9491339953,13.9705,-2.8425000000000002,14.2567414405,75.93,5.8,76.1511976268,133.53
2020-11-12 19:00:00,87.406,2.4555,87.4404844237,12.466,-3.4845,12.9438362262,74.94,5.94,75.1750437313,134.18,88.006,2.5255,88.042229562,12.466,-3.4845,12.9438362262,75.54,6.01,75.778702153,133.99
2020-11-12 19:30:00,83.2675,1.0625,83.2742785168,18.7275,-2.2275,18.8595072178,64.54,3.29,64.6238013428,134.63,83.8075,1.1125,83.8148835977,18.7275,-2.2275,18.8595072178,65.08,3.34,65.165650461,134.45
2020-11-12 20:00:00,80.25,0.6165,80.2523680165,18.62,-2.5635,18.7956359895,61.63,3.18,61.7119866801,133.31,80.7,0.6465000000000001,80.7025895635,18.62,-2.5635,18.7956359895,62.08,3.21,62.162935098,133.13
2020-11-12 20:30:00,76.7075,-0.35750000000000004,76.7083330708,13.1575,-4.2775,13.835346490100001,63.55,3.92,63.6707852944,132.56,77.2075,-0.2975,77.2080731692,13.1575,-4.2775,13.835346490100001,64.05,3.98,64.1735373811,132.38
2020-11-12 21:00:00,73.261,-1.355,73.2735296407,13.211,-4.155,13.8489907936,60.05,2.8,60.1152434911,133.03,73.751,-1.325,73.7629014207,13.211,-4.155,13.8489907936,60.54,2.83,60.606109428,132.85
2020-11-12 21:30:00,69.8265,-2.2640000000000002,69.8631934444,13.4665,-4.144,14.0896897854,56.36,1.88,56.391346853900004,133.46,70.2765,-2.224,70.3116820184,13.4665,-4.144,14.0896897854,56.81,1.92,56.8424357325,133.28
2020-11-12 22:00:00,65.719,-3.3985,65.8068139576,12.609,-3.6985,13.1402352814,53.11,0.30000000000000004,53.1108472913,133.32,66.149,-3.3885,66.2357315446,12.609,-3.6985,13.1402352814,53.54,0.31,53.5408974523,133.14
2020-11-12 22:30:00,62.45,-4.411,62.6055861805,13.18,-3.451,13.6243091935,49.27,-0.96,49.2793516597,133.36,62.85,-4.391,63.0032013552,13.18,-3.451,13.6243091935,49.67,-0.9400000000000001,49.6788939088,133.17
2020-11-12 23:00:00,57.8995,-5.2305,58.1352752681,13.2495,-3.6905,13.7538736544,44.65,-1.54,44.676549777299996,134.65,58.2495,-5.2205,58.4829707736,13.2495,-3.6905,13.7538736544,45.0,-1.53,45.0260024875,134.46
2020-11-12 23:30:00,53.0565,-5.5805,53.349172182,13.7065,-4.1405,14.3182360122,39.35,-1.44,39.3763393423,134.13,53.3765,-5.5605,53.6653511355,13.7065,-4.1405,14.3182360122,39.67,-1.42,39.6954065353,133.94
2020-11-13 00:00:00,50.8,-5.915,51.1432031163,13.5,-4.055,14.09585134,37.3,-1.8599999999999999,37.3463465415,134.65,51.1,-5.905,51.4400527313,13.5,-4.055,14.09585134,37.6,-1.85,37.645484457,134.47
2020-11-13 00:30:00,49.3,-6.3615,49.7087384898,14.05,-4.2515,14.679160475,35.25,-2.11,35.3130938888,133.95,49.58,-6.3515,49.9851773254,14.05,-4.2515,14.679160475,35.53,-2.1,35.592006125,133.76
2020-11-13 01:00:00,50.9405,-6.1075,51.3053223019,13.7105,-4.0775,14.3039790443,37.23,-2.03,37.2853027345,133.89,51.2305,-6.0975,51.5920888945,13.7105,-4.0775,14.3039790443,37.52,-2.02,37.5743369868,133.7
2020-11-13 01:30:00,49.486,-6.337,49.890096863,12.446,-3.997,13.0720665925,37.04,-2.34,37.1138410839,133.83,49.786,-6.337,50.1876814069,12.446,-3.997,13.0720665925,37.34,-2.34,37.4132489902,133.65
2020-11-13 02:00:00,48.1505,-6.4375,48.5789260534,12.9405,-4.0675,13.5647003837,35.21,-2.37,35.2896727103,133.73,48.4305,-6.4275,48.8551541447,12.9405,-4.0675,13.5647003837,35.49,-2.36,35.568380621,133.55
2020-11-13 02:30:00,47.1865,-6.8025,47.6743095231,13.2765,-3.9925,13.8638201265,33.91,-2.81,34.0262281189,134.02,47.4565,-6.8025,47.9415623285,13.2765,-3.9925,13.8638201265,34.18,-2.81,34.2953130909,133.83
2020-11-13 03:00:00,46.1025,-6.8265,46.6051671867,12.7925,-4.0065,13.4052265367,33.31,-2.8200000000000003,33.4291564357,133.53,46.3725,-6.8165,46.870816384,12.7925,-4.0065,13.4052265367,33.58,-2.81,33.6973663659,133.34
2020-11-13 03:30:00,45.876,-6.7925,46.3761299835,12.636,-3.8125,13.1986231195,33.24,-2.98,33.3733126914,134.2,46.136,-6.7825,46.6318861108,12.636,-3.8125,13.1986231195,33.5,-2.9699999999999998,33.6313975327,134.02
2020-11-13 04:00:00,45.3085,-6.9175,45.8335246135,12.5585,-3.6775,13.0858675104,32.75,-3.24,32.9098784562,134.26,45.5685,-6.9175,46.0905630091,12.5585,-3.6775,13.0858675104,33.01,-3.24,33.1686252353,134.08
2020-11-13 04:30:00,45.6565,-7.2695,46.2316084784,11.7165,-3.1295,12.1272479359,33.94,-4.14,34.1915662116,134.16,45.9265,-7.2695,46.4982691345,11.7165,-3.1295,12.1272479359,34.21,-4.14,34.4595951804,133.98
2020-11-13 05:00:00,45.8775,-7.178,46.4356403019,11.3475,-2.998,11.7368547852,34.53,-4.18,34.7820830314,134.0,46.1575,-7.198,46.715372312,11.3475,-2.998,11.7368547852,34.81,-4.2,35.0624599822,133.82
2020-11-13 05:30:00,47.6645,-6.1035,48.0536915595,10.9945,-3.2935,11.4772022941,36.67,-2.81,36.7775067127,133.73,47.9345,-6.0935,48.3202548886,10.9945,-3.2935,11.4772022941,36.94,-2.8,37.0459660422,133.55
2020-11-13 06:00:00,51.9045,-6.0175,52.2521523624,6.1145,-0.6775,6.151919741,45.79,-5.34,46.1003221247,134.16,52.2545,-6.0375,52.6021309122,6.1145,-0.6775,6.151919741,46.14,-5.36,46.4502874049,133.98
2020-11-13 06:30:00,57.466,-4.362,57.6313126694,5.756,-1.082,5.8568131266000005,51.71,-3.2800000000000002,51.8139218743,134.1,57.866,-4.372,58.0309257207,5.756,-1.082,5.8568131266000005,52.11,-3.29,52.2137548927,133.91
2020-11-13 07:00:00,62.7155,-2.5105,62.7657275151,5.1755,-1.4005,5.3616415863,57.54,-1.11,57.5507054692,133.87,63.1555,-2.5005,63.2049814532,5.1755,-1.4005,5.3616415863,57.98,-1.1,57.9904336938,133.69
2020-11-13 07:30:00,68.781,-0.308,68.7816896056,5.261,-1.818,5.566259516,63.52,1.51,63.5379453555,133.62,69.271,-0.278,69.2715578358,5.261,-1.818,5.566259516,64.01,1.54,64.0285225505,133.43
2020-11-13 08:00:00,72.128,1.0475,72.1356059117,5.188,-1.9825,5.5538860494,66.94,3.03,67.0085405004,133.54,72.648,1.0775,72.6559901884,5.188,-1.9825,5.5538860494,67.46,3.06,67.5293654642,133.36
2020-11-13 08:30:00,74.676,2.0025,74.7028445392,6.856,-2.3075,7.2338988277,67.82,4.31,67.9568134921,133.49,75.206,2.0625,75.2342763789,6.856,-2.3075,7.2338988277,68.35,4.37,68.4895568682,133.31
2020-11-13 09:00:00,75.181,2.508,75.2228211715,7.431,-1.9020000000000001,7.6705518054,67.75,4.41,67.893376702,133.62,75.711,2.558,75.7542004446,7.431,-1.9020000000000001,7.6705518054,68.28,4.46,68.42550694,133.44
2020-11-13 09:30:00,73.9845,2.9145000000000003,74.0418837585,7.7345,-2.1555,8.0292384757,66.25,5.07,66.4437160309,133.71,74.5045,2.9645,74.5634547248,7.7345,-2.1555,8.0292384757,66.77,5.12,66.9660160081,133.53
2020-11-13 10:00:00,71.269,2.2655,71.3049987816,10.259,-2.8845,10.6568016426,61.01,5.15,61.2269760808,133.78,71.749,2.3255,71.7866766974,10.259,-2.8845,10.6568016426,61.49,5.21,61.710324906,133.6
2020-11-13 10:30:00,70.355,1.7610000000000001,70.3770356437,9.375,-2.759,9.7725485929,60.98,4.52,61.1472877567,133.78,70.825,1.811,70.8481499123,9.375,-2.759,9.7725485929,61.45,4.57,61.6196997721,133.6
2020-11-13 11:00:00,71.265,1.541,71.2816589734,11.335,-3.329,11.8137405592,59.93,4.87,60.1275460999,133.66,71.735,1.601,71.7528635387,11.335,-3.329,11.8137405592,60.4,4.93,60.6008655054,133.47
2020-11-13 11:30:00,68.2615,0.894,68.2673539714,14.2015,-4.156,14.7971260132,54.06,5.05,54.2953598386,133.71,68.6915,0.9540000000000001,68.698124343,14.2015,-4.156,14.7971260132,54.49,5.11,54.7290800215,133.53
2020-11-13 12:00:00,68.9085,1.26,68.9200186611,13.0985,-3.7199999999999998,13.6165011016,55.81,4.98,56.0317454663,133.89,69.3285,1.32,69.341065122,13.0985,-3.7199999999999998,13.6165011016,56.23,5.04,56.4554204661,133.7
2020-11-13 12:30:00,70.7305,1.3675,70.7437183536,12.8405,-3.5825,13.3308944374,57.89,4.95,58.1012443929,133.79,71.1805,1.4275,71.1948125673,12.8405,-3.5825,13.3308944374,58.34,5.01,58.5547239768,133.61
2020-11-13 13:00:00,71.449,1.163,71.4584646491,11.689,-3.237,12.1289278174,59.76,4.4,59.9217623239,133.73,71.899,1.213,71.9092314658,11.689,-3.237,12.1289278174,60.21,4.45,60.37422132,133.55
2020-11-13 13:30:00,72.3675,0.9205000000000001,72.3733540504,9.6175,-2.4895,9.9344811893,62.75,3.41,62.8425858793,133.8,72.8475,0.9605,72.8538318587,9.6175,-2.4895,9.9344811893,63.23,3.45,63.3240507232,133.63
2020-11-13 14:00:00,73.6415,1.093,73.6496108018,9.0515,-2.127,9.2980525515,64.59,3.22,64.6702133907,133.61,74.1315,1.133,74.1401576829,9.0515,-2.127,9.2980525515,65.08,3.26,65.161599121,133.43
2020-11-13 14:30:00,72.692,1.2245,72.7023126472,9.162,-2.6654999999999998,9.5418622003,63.53,3.89,63.6489827099,133.9,73.182,1.2745,73.1930971762,9.162,-2.6654999999999998,9.5418622003,64.02,3.94,64.1411256527,133.73
2020-11-13 15:00:00,71.531,0.653,71.5339805267,8.041,-2.457,8.4080039248,63.49,3.11,63.5661246263,134.31,72.021,0.6930000000000001,72.0243340129,8.041,-2.457,8.4080039248,63.98,3.15,64.057496829,134.13
2020-11-13 15:30:00,73.5025,0.9510000000000001,73.508651921,5.9425,-1.549,6.1410672729,67.56,2.5,67.606239357,134.04,74.0125,0.981,74.0190010555,5.9425,-1.549,6.1410672729,68.07,2.5300000000000002,68.1170008148,133.86
2020-11-13 16:00:00,76.1195,0.9725,76.1257120591,5.6895,-1.5575,5.8988317911,70.43,2.5300000000000002,70.4754269231,134.38,76.6595,1.0125,76.6661861351,5.6895,-1.5575,5.8988317911,70.97,2.5700000000000003,71.0165177969,134.2
2020-11-13 16:30:00,79.032,0.9275,79.0374422679,5.922,-1.5325,6.1170777541,73.11,2.46,73.1513752434,133.74,79.602,0.9575,79.6077584803,5.922,-1.5325,6.1170777541,73.68,2.49,73.7220625051,133.57
2020-11-13 17:00:00,84.7515,2.057,84.776459004,9.461500000000001,-0.7030000000000001,9.4875808956,75.29,2.76,75.3405714074,133.22,85.3415,2.097,85.367259715,9.461500000000001,-0.7030000000000001,9.4875808956,75.88,2.8,75.9316429428,133.05
2020-11-13 17:30:00,88.121,3.1205,88.1762335397,28.261,3.4005,28.4648471145,59.86,-0.28,59.8606548578,133.78,88.591,3.1305,88.6462932742,28.261,3.4005,28.4648471145,60.33,-0.27,60.330604174,133.61
2020-11-13 18:00:00,86.731,2.157,86.7578181491,19.891,2.087,20.0001862491,66.84,0.07,66.8400366547,133.02,87.211,2.147,87.2374239074,19.891,2.087,20.0001862491,67.32,0.06,67.320026738,132.85
2020-11-13 18:30:00,85.551,1.1475,85.5586953924,5.431,-1.3225,5.5897018928,80.12,2.47,80.1580644726,132.83,86.171,1.1775,86.1790447107,5.431,-1.3225,5.5897018928,80.74,2.5,80.7786952111,132.65
2020-11-13 19:00:00,82.9745,0.2265,82.9748091441,5.7945,-1.4235,5.9667899661,77.18,1.65,77.1976353265,133.25,83.5945,0.2565,83.5948935193,5.7945,-1.4235,5.9667899661,77.8,1.6800000000000002,77.8181367035,133.07
2020-11-13 19:30:00,79.0045,-1.231,79.0140897641,6.0145,-1.341,6.1621823448,72.99,0.11,72.990082888,132.61,79.5745,-1.211,79.5837142338,6.0145,-1.341,6.1621823448,73.56,0.13,73.5601148721,132.44
2020-11-13 20:00:00,76.11,-1.945,76.1348482956,5.82,-1.235,5.949590322,70.29,-0.71,70.2935857671,133.11,76.65,-1.945,76.6746732957,5.82,-1.235,5.949590322,70.83,-0.71,70.833558431,132.93
2020-11-13 20:30:00,72.791,-3.3025,72.8658780723,6.601,-1.4825,6.7654273516,66.19,-1.82,66.2150171789,133.11,73.321,-3.2925,73.3948880866,6.601,-1.4825,6.7654273516,66.72,-1.81,66.7445465937,132.93
2020-11-13 21:00:00,69.1035,-4.249,69.2340069131,5.9635,-1.279,6.0991124969,63.14,-2.9699999999999998,63.2098133204,132.37,69.6035,-4.259,69.7336811968,5.9635,-1.279,6.0991124969,63.64,-2.98,63.7097323805,132.2
2020-11-13 21:30:00,66.393,-5.423,66.6141079502,6.013,-1.363,6.1655444204,60.38,-4.06,60.5163448995,132.99,66.863,-5.433,67.0833679685,6.013,-1.363,6.1655444204,60.85,-4.07,60.9859606795,132.82
2020-11-13 22:00:00,63.769,-6.1925,64.068966101,5.309,-0.9025000000000001,5.3851636233,58.46,-5.29,58.6988560366,134.2,64.219,-6.2125,64.5187966197,5.309,-0.9025000000000001,5.3851636233,58.91,-5.31,59.1488309267,134.02
2020-11-13 22:30:00,60.286,-6.9879999999999995,60.6896526601,4.206,-0.618,4.2511598417,56.08,-6.37,56.4406174665,134.75,60.736,-7.028,61.1412665881,4.206,-0.618,4.2511598417,56.53,-6.41,56.8922578213,134.57
2020-11-13 23:00:00,56.6115,-7.796,57.1457745441,3.9715,-0.5660000000000001,4.0116291267,52.64,-7.23,53.1341933222,135.67,57.0415,-7.836,57.5772144016,3.9715,-0.5660000000000001,4.0116291267,53.07,-7.27,53.5656401063,135.49
2020-11-13 23:30:00,52.594,-8.557,53.2855616936,4.734,-0.797,4.800621314,47.86,-7.76,48.4850203671,135.82,52.974,-8.587,53.6654567203,4.734,-0.797,4.800621314,48.24,-7.79,48.8649332344,135.63
2020-11-14 00:00:00,49.942,-8.936,50.7351501427,4.7620000000000005,-0.776,4.8248129497,45.18,-8.16,45.9109790791,136.12,50.302,-8.975999999999999,51.0965730749,4.7620000000000005,-0.776,4.8248129497,45.54,-8.2,46.272363242,135.94
2020-11-14 00:30:00,49.352,-9.0765,50.179704625,4.792,-0.8465,4.8661921715,44.56,-8.23,45.3136458476,135.61,49.712,-9.1165,50.5410082631,4.792,-0.8465,4.8661921715,44.92,-8.27,45.6749307608,135.43
2020-11-14 01:00:00,49.8245,-9.1055,50.6496883554,5.7545,-1.1655,5.8713423082,44.07,-7.94,44.7795544864,135.54,50.1645,-9.1455,50.9913446626,5.7545,-1.1655,5.8713423082,44.41,-7.98,45.1212643883,135.36
2020-11-14 01:30:00,48.558,-9.1115,49.4054531024,5.018,-0.8715,5.0931165557,43.54,-8.24,44.3128559224,135.28,48.898,-9.1515,49.7470034902,5.018,-0.8715,5.0931165557,43.88,-8.28,44.6543704468,135.09
2020-11-14 02:00:00,46.9875,-9.3545,47.9096214397,4.0875,-0.7145,4.1494778587,42.9,-8.64,43.7613939449,135.82,47.3375,-9.3945,48.2607038542,4.0875,-0.7145,4.1494778587,43.25,-8.68,44.1124120855,135.63
2020-11-14 02:30:00,46.4015,-9.457,47.3554015003,4.3515,-0.767,4.4185790985,42.05,-8.69,42.938544456,136.49,46.7315,-9.507,47.6887422905,4.3515,-0.767,4.4185790985,42.38,-8.74,43.2718384172,136.31
2020-11-14 03:00:00,45.7825,-9.8045,46.8205673449,4.1925,-0.7245,4.2546394089,41.59,-9.08,42.5696429395,136.8,46.1125,-9.8445,47.1516366259,4.1925,-0.7245,4.2546394089,41.92,-9.12,42.9005920705,136.61
2020-11-14 03:30:00,44.6365,-9.725,45.6836158513,3.0365,-0.47500000000000003,3.0734276061,41.6,-9.25,42.6159887836,136.99,44.9565,-9.775,46.0069290135,3.0365,-0.47500000000000003,3.0734276061,41.92,-9.3,42.9392175057,136.79
2020-11-14 04:00:00,44.196,-9.975,45.3076929561,2.826,-0.465,2.8640008729,41.37,-9.51,42.4489929209,137.68,44.526,-10.025,45.6406102172,2.826,-0.465,2.8640008729,41.7,-9.56,42.7818138933,137.48
2020-11-14 04:30:00,43.5455,-9.8115,44.637160556,4.0955,-0.7415,4.1620839131,39.45,-9.07,40.4792218305,136.42,43.8655,-9.8515,44.9581376672,4.0955,-0.7415,4.1620839131,39.77,-9.11,40.8000612745,136.24
2020-11-14 05:00:00,42.9755,-9.952,44.1127635073,4.8555,-1.152,4.9902889946,38.12,-8.8,39.1225561537,136.7,43.2655,-9.992,44.4043190945,4.8555,-1.152,4.9902889946,38.41,-8.84,39.4141307148,136.52
2020-11-14 05:30:00,43.8635,-9.874,44.9611221863,5.3535,-1.014,5.4486840843,38.51,-8.86,39.5160688834,136.07,44.1835,-9.924,45.2842958237,5.3535,-1.014,5.4486840843,38.83,-8.91,39.8391390469,135.89
2020-11-14 06:00:00,44.6615,-9.3935,45.6386615108,5.9015,-1.1735,6.0170428368,38.76,-8.22,39.6220393216,135.92,44.9515,-9.4335,45.9306898979,5.9015,-1.1735,6.0170428368,39.05,-8.26,39.9140338728,135.73
2020-11-14 06:30:00,47.4645,-8.5285,48.2246210198,6.1445,-1.2485,6.2700584128,41.32,-7.28,41.9564154808,135.44,47.7845,-8.5585,48.5448901791,6.1445,-1.2485,6.2700584128,41.64,-7.31,42.276774948,135.25
2020-11-14 07:00:00,49.658,-7.848,50.2743281208,6.958,-1.538,7.1259531292,42.7,-6.31,43.1637127689,134.87,49.998,-7.878,50.6148484933,6.958,-1.538,7.1259531292,43.04,-6.34,43.5044503471,134.69
2020-11-14 07:30:00,52.7555,-6.8175,53.1941828258,6.7755,-1.3875,6.9161084795,45.98,-5.43,46.2995172761,134.72,53.1155,-6.8375,53.5537836805,6.7755,-1.3875,6.9161084795,46.34,-5.45,46.6593838365,134.54
2020-11-14 08:00:00,55.7655,-6.3095,56.1213041589,7.6754999999999995,-1.5095,7.8225245605,48.09,-4.8,48.3289571582,136.44,56.1455,-6.3295,56.5011481344,7.6754999999999995,-1.5095,7.8225245605,48.47,-4.82,48.7090679443,136.25
2020-11-14 08:30:00,59.1975,-5.555,59.4575649623,9.2375,-2.175,9.4901017513,49.96,-3.38,50.0742049363,135.67,59.5775,-5.555,59.8359133903,9.2375,-2.175,9.4901017513,50.34,-3.38,50.4533447851,135.49
2020-11-14 09:00:00,63.973,-4.322,64.1188304089,11.433,-2.442,11.6908876053,52.54,-1.88,52.5736245659,134.85,64.373,-4.312,64.517257172,11.433,-2.442,11.6908876053,52.94,-1.87,52.9730167161,134.66
2020-11-14 09:30:00,66.168,-3.167,66.2437477276,11.878,-3.157,12.2903837613,54.29,-0.01,54.290000921,133.96,66.608,-3.137,66.6818298564,11.878,-3.157,12.2903837613,54.73,0.02,54.7300036543,133.79
2020-11-14 10:00:00,67.5295,-2.901,67.5917833117,12.0395,-3.181,12.4526431431,55.49,0.28,55.4907064291,133.41,67.9695,-2.8810000000000002,68.0305305819,12.0395,-3.181,12.4526431431,55.93,0.30000000000000004,55.9308045714,133.23
2020-11-14 10:30:00,69.2935,-2.4805,69.3378830258,12.3035,-3.2605,12.7281959641,56.99,0.78,56.9953375286,133.06,69.7435,-2.4605,69.7868888295,12.3035,-3.2605,12.7281959641,57.44,0.8,57.4455707605,132.88
2020-11-14 11:00:00,68.738,-2.2405,68.7745046093,12.788,-3.8705,13.3609024489,55.95,1.63,55.9737384851,133.12,69.168,-2.2005,69.2029943301,12.788,-3.8705,13.3609024489,56.38,1.67,56.4047276387,132.94
2020-11-14 11:30:00,68.871,-2.133,68.9040225967,12.831,-3.8529999999999998,13.3970209375,56.04,1.72,56.0663892185,132.65,69.321,-2.103,69.3528921531,12.831,-3.8529999999999998,13.3970209375,56.49,1.75,56.5171000671,132.47
2020-11-14 12:00:00,68.9325,-1.901,68.9587076246,33.5925,-0.35100000000000003,33.5943337075,35.34,-1.55,35.3739748968,134.44,69.2625,-1.881,69.2880369707,33.5925,-0.35100000000000003,33.5943337075,35.67,-1.53,35.7027982097,134.26
2020-11-14 12:30:00,69.0335,-2.298,69.0717375361,36.5535,0.662,36.5594940645,32.48,-2.96,32.6145979586,133.35,69.2935,-2.2880000000000003,69.3312634116,36.5535,0.662,36.5594940645,32.74,-2.95,32.8726345157,133.17
2020-11-14 13:00:00,69.5935,-3.019,69.6589520683,28.4335,0.041,28.4335295602,41.16,-3.06,41.2735896185,133.35,69.8835,-3.029,69.9491130269,28.4335,0.041,28.4335295602,41.45,-3.07,41.5635344984,133.17
2020-11-14 13:30:00,68.747,-3.7125,68.8471688979,21.527,-1.9725000000000001,21.6171803261,47.22,-1.74,47.2520475747,133.66,69.167,-3.6925,69.2654924566,21.527,-1.9725000000000001,21.6171803261,47.64,-1.72,47.6710394265,133.48
2020-11-14 14:00:00,66.6165,-3.776,66.7234310288,31.6465,0.084,31.6466114813,34.97,-3.86,35.1823890604,134.99,66.8565,-3.7960000000000003,66.9641785453,31.6465,0.084,31.6466114813,35.21,-3.88,35.4231350956,134.8
2020-11-14 14:30:00,64.8065,-4.8795,64.9899373942,12.8865,-3.8495,13.4491833395,51.92,-1.03,51.9302156745,134.53,65.2165,-4.8595,65.3972982049,12.8865,-3.8495,13.4491833395,52.33,-1.01,52.3397458916,134.35
2020-11-14 15:00:00,66.676,-4.5225,66.8292000719,12.366,-3.2125,12.7764671271,54.31,-1.31,54.3257968188,135.01,67.096,-4.5225,67.2482432652,12.366,-3.2125,12.7764671271,54.73,-1.31,54.7456756283,134.83
2020-11-14 15:30:00,67.475,-4.5585,67.6288070814,12.175,-3.1685,12.5805412145,55.3,-1.3900000000000001,55.3174665002,134.4,67.915,-4.5385,68.0664763834,12.175,-3.1685,12.5805412145,55.74,-1.37,55.756833661900004,134.22
2020-11-14 16:00:00,66.8595,-4.372,67.0022919328,12.5295,-3.8120000000000003,13.0965535256,54.33,-0.56,54.33288599,134.02,67.2895,-4.362,67.4307337514,12.5295,-3.8120000000000003,13.0965535256,54.76,-0.55,54.7627619829,133.84
2020-11-14 16:30:00,67.458,-4.4825,67.6067642344,13.038,-3.9825,13.632672161,54.42,-0.5,54.4222969012,133.29,67.898,-4.4725,68.0451442812,13.038,-3.9825,13.632672161,54.86,-0.49,54.8621882538,133.11
2020-11-14 17:00:00,72.1765,-3.106,72.243299954,22.0365,-4.436,22.4785548523,50.14,1.33,50.1576365073,132.41,72.6065,-3.076,72.6716287023,22.0365,-4.436,22.4785548523,50.57,1.3599999999999999,50.5882842168,132.23
2020-11-14 17:30:00,76.0555,-0.5495,76.0574850393,43.5855,-0.6095,43.5897614183,32.47,0.06,32.4700554357,132.6,76.3255,-0.5295,76.3273366527,43.5855,-0.6095,43.5897614183,32.74,0.08,32.7400977396,132.42
2020-11-14 18:00:00,76.656,-0.5135000000000001,76.6577198868,42.816,-0.6535000000000001,42.8209868902,33.84,0.14,33.8402895969,132.44,76.926,-0.48350000000000004,76.9275194469,42.816,-0.6535000000000001,42.8209868902,34.11,0.17,34.1104236268,132.26
2020-11-14 18:30:00,75.8635,-2.5165,75.9052264637,24.3635,-1.3065,24.3985055792,51.5,-1.21,51.514212602,132.19,76.2135,-2.5165,76.2550349452,24.3635,-1.3065,24.3985055792,51.85,-1.21,51.8641166897,132.01
2020-11-14 19:00:00,73.478,-3.314,73.5526959397,13.968,-3.574,14.4179922319,59.51,0.26,59.5105679691,132.7,73.998,-3.284,74.0708354212,13.968,-3.574,14.4179922319,60.03,0.29,60.030700479,132.52
2020-11-14 19:30:00,70.227,-3.8365,70.3317158987,33.037,0.1135,33.0371949664,37.19,-3.95,37.3991791354,134.18,70.537,-3.8465,70.6418001699,33.037,0.1135,33.0371949664,37.5,-3.96,37.7085083237,133.99
2020-11-14 20:00:00,66.5325,-5.2965,66.7429881598,15.7525,-2.9165,16.0202131228,50.78,-2.38,50.8357433308,133.55,66.8825,-5.2865,67.0911014107,15.7525,-2.9165,16.0202131228,51.13,-2.37,51.1848981634,133.37
2020-11-14 20:30:00,63.9675,-6.003,64.2485569118,12.0275,-3.823,12.620462957,51.94,-2.18,51.9857288109,133.89,64.3875,-6.003,64.6667315182,12.0275,-3.823,12.620462957,52.36,-2.18,52.405362321,133.7
2020-11-14 21:00:00,61.3645,-6.7195,61.7313011405,12.0245,-3.9895,12.6690453666,49.34,-2.73,49.4154682261,134.71,61.7745,-6.7195,62.1388809885,12.0245,-3.9895,12.6690453666,49.75,-2.73,49.824847215,134.52
2020-11-14 21:30:00,58.708,-7.227,59.1511520851,12.008,-3.9370000000000003,12.6369313126,46.7,-3.29,46.8157462826,134.0,59.068,-7.227,59.5084712709,12.008,-3.9370000000000003,12.6369313126,47.06,-3.29,47.1748630099,133.81
2020-11-14 22:00:00,56.618,-7.698,57.1389283064,12.168,-3.768,12.7380551106,44.45,-3.93,44.6233952092,134.66,56.968,-7.718,57.4884383855,12.168,-3.768,12.7380551106,44.8,-3.95,44.9737979272,134.47
2020-11-14 22:30:00,54.0945,-8.171,54.7081362436,12.1845,-3.571,12.697010721,41.91,-4.6,42.1616899566,135.03,54.4445,-8.171,55.0542352708,12.1845,-3.571,12.697010721,42.26,-4.6,42.5096177353,134.84
2020-11-14 23:00:00,51.007,-8.9075,51.7789301285,11.377,-3.4375,11.8849709823,39.63,-5.47,40.0057220907,135.92,51.317,-8.9275,52.0877600329,11.377,-3.4375,11.8849709823,39.94,-5.49,40.3155515899,135.72
2020-11-14 23:30:00,48.5265,-8.9705,49.3486683964,10.8965,-3.4105,11.417759084,37.63,-5.5600000000000005,38.038539667,136.09,48.8265,-8.9905,49.6473180796,10.8965,-3.4105,11.417759084,37.93,-5.58,38.3382485255,135.9
2020-11-15 00:00:00,46.1995,-9.513,47.1687499225,10.3095,-3.153,10.7808719151,35.89,-6.36,36.4491659713,136.3,46.4895,-9.543,47.4588501678,10.3095,-3.153,10.7808719151,36.18,-6.39,36.7399578116,136.11
2020-11-15 00:30:00,45.35,-9.554,46.3454573394,11.87,-3.394,12.3456930142,33.48,-6.16,34.0419740908,135.97,45.62,-9.564,46.61174204,11.87,-3.394,12.3456930142,33.75,-6.17,34.3093485802,135.78
2020-11-15 01:00:00,45.6505,-9.479,46.6242382377,11.1005,-3.479,11.6329076868,34.55,-6.0,35.067114224,135.76,45.9105,-9.499,46.8828861233,11.1005,-3.479,11.6329076868,34.81,-6.02,35.3267108574,135.57
2020-11-15 01:30:00,44.6115,-9.6325,45.6395769974,10.9415,-3.3725,11.4494619306,33.67,-6.26,34.2469925687,135.66,44.8815,-9.6625,45.9098349866,10.9415,-3.3725,11.4494619306,33.94,-6.29,34.5179330204,135.47
2020-11-15 02:00:00,43.37,-9.805,44.4645355874,10.45,-3.195,10.927512297,32.92,-6.61,33.5770531762,136.16,43.64,-9.815,44.7301221215,10.45,-3.195,10.927512297,33.19,-6.62,33.8437660434,135.96
2020-11-15 02:30:00,43.4995,-9.8915,44.6099571004,9.9695,-2.4515000000000002,10.2664883237,33.53,-7.44,34.3455164468,136.16,43.7595,-9.9315,44.8723582231,9.9695,-2.4515000000000002,10.2664883237,33.79,-7.48,34.6080120781,135.96
2020-11-15 03:00:00,41.811,-10.0855,43.0101968288,9.721,-2.5955,10.0615337424,32.09,-7.49,32.9525143199,136.79,42.071,-10.1055,43.2676573349,9.721,-2.5955,10.0615337424,32.35,-7.51,33.2102785294,136.59
2020-11-15 03:30:00,40.963,-10.168,42.2061084797,9.953,-2.638,10.2966622262,31.01,-7.53,31.9111422547,136.12,41.213,-10.198,42.4559839481,9.953,-2.638,10.2966622262,31.26,-7.5600000000000005,32.1611753517,135.93
2020-11-15 04:00:00,40.882,-10.258,42.1493118331,10.672,-2.468,10.9536572888,30.21,-7.79,31.1982082819,136.18,41.122,-10.298,42.3918351573,10.672,-2.468,10.9536572888,30.45,-7.83,31.4406011393,135.98
2020-11-15 04:30:00,40.3635,-10.3005,41.6570814208,10.8535,-2.5305,11.1445902796,29.51,-7.77,30.5157828017,135.95,40.6035,-10.3305,41.8970576831,10.8535,-2.5305,11.1445902796,29.75,-7.8,30.7555279584,135.75
2020-11-15 05:00:00,39.9905,-10.2025,41.2714319657,10.9505,-2.4825,11.228368381,29.04,-7.72,30.0486272565,136.31,40.2105,-10.2325,41.4920277463,10.9505,-2.4825,11.228368381,29.26,-7.75,30.2689626515,136.12
2020-11-15 05:30:00,41.124,-10.283,42.3901340526,10.974,-2.273,11.2069266527,30.15,-8.01,31.1958747273,136.53,41.374,-10.313,42.6399559686,10.974,-2.273,11.2069266527,30.4,-8.04,31.4452158523,136.33
2020-11-15 06:00:00,41.5765,-9.9075,42.740658728,10.8765,-2.6675,11.1988306756,30.7,-7.24,31.5421559187,136.82,41.8065,-9.9375,42.9713549763,10.8765,-2.6675,11.1988306756,30.93,-7.27,31.7729098447,136.63
2020-11-15 06:30:00,43.006,-9.3465,44.0099204527,12.466,-3.5965,12.9744351804,30.54,-5.75,31.0765844327,136.67,43.256,-9.3665,44.2584778122,12.466,-3.5965,12.9744351804,30.79,-5.77,31.3259796335,136.48
2020-11-15 07:00:00,44.6865,-8.816,45.5478335187,12.4265,-3.726,12.9730866894,32.26,-5.09,32.6590829632,136.5,44.9365,-8.836,45.7969860171,12.4265,-3.726,12.9730866894,32.51,-5.11,32.9091507031,136.31
2020-11-15 07:30:00,47.1435,-8.228,47.8561341549,12.8435,-3.9779999999999998,13.4454444423,34.3,-4.25,34.562298824,136.39,47.4035,-8.228,48.1122832159,12.8435,-3.9779999999999998,13.4454444423,34.56,-4.25,34.82034032,136.2
2020-11-15 08:00:00,49.1145,-7.591,49.6976598166,12.0745,-3.831,12.6676797895,37.04,-3.76,37.2303532081,135.76,49.3945,-7.591,49.9743925551,12.0745,-3.831,12.6676797895,37.32,-3.76,37.5089322695,135.57
2020-11-15 08:30:00,52.7515,-7.0945,53.2264284214,12.6815,-3.8645,13.257254712,40.07,-3.23,40.1999726368,135.01,53.0615,-7.1045,53.5350044597,12.6815,-3.8645,13.257254712,40.38,-3.24,40.5097765978,134.82
2020-11-15 09:00:00,55.4295,-6.1385,55.7683660555,13.6995,-4.2085,14.3313562687,41.73,-1.9300000000000002,41.7746071196,133.75,55.7495,-6.1285,56.0853391048,13.6995,-4.2085,14.3313562687,42.05,-1.92,42.0938107089,133.56
2020-11-15 09:30:00,59.266,-5.4205,59.513364686,13.656,-4.2205,14.2933185877,45.61,-1.2,45.6257832809,134.64,59.626,-5.4005,59.8700699536,13.656,-4.2205,14.2933185877,45.97,-1.18,45.9851421657,134.45
2020-11-15 10:00:00,59.394,-5.252,59.6257556766,17.854,-5.012,18.5441489425,41.54,-0.24,41.5406933019,134.3,59.724,-5.232,59.9527313806,17.854,-5.012,18.5441489425,41.87,-0.22,41.8705779755,134.1
2020-11-15 10:30:00,60.36,-4.7465,60.5463364891,16.92,-4.8565000000000005,17.6031813105,43.44,0.11,43.4401392723,134.11,60.69,-4.7365,60.8745474911,16.92,-4.8565000000000005,17.6031813105,43.77,0.12,43.7701644959,133.92
2020-11-15 11:00:00,66.0745,-3.7984999999999998,66.1835942851,14.8845,-4.0485,15.4252615051,51.19,0.25,51.1906104672,133.96,66.4445,-3.7785,66.5518492793,14.8845,-4.0485,15.4252615051,51.56,0.27,51.5607069385,133.77
2020-11-15 11:30:00,69.054,-3.0335,69.1205977857,13.194,-3.9235,13.7650095623,55.86,0.89,55.8670895966,134.4,69.494,-3.0035,69.5588746908,13.194,-3.9235,13.7650095623,56.3,0.92,56.3075163722,134.21
2020-11-15 12:00:00,71.2565,-2.8595,71.3138523185,12.9065,-3.9995000000000003,13.5119851428,58.35,1.1400000000000001,58.3611351843,134.19,71.7165,-2.8395,71.7726907152,12.9065,-3.9995000000000003,13.5119851428,58.81,1.16,58.8214391187,134.01
2020-11-15 12:30:00,72.6885,-2.3945,72.7279290404,15.2785,-4.0745,15.812466996,57.41,1.6800000000000002,57.4345758233,133.55,73.1285,-2.3545,73.1663938055,15.2785,-4.0745,15.812466996,57.85,1.72,57.8755639281,133.36
2020-11-15 13:00:00,76.5135,-1.9675,76.5387923768,12.3635,-3.3675,12.8139060594,64.15,1.4,64.1652748767,133.67,76.9935,-1.9375,77.0178742144,12.3635,-3.3675,12.8139060594,64.63,1.43,64.6458181169,133.49
2020-11-15 13:30:00,74.5015,-2.5855,74.5463500951,10.1615,-3.5755,10.7721995201,64.34,0.99,64.3476161175,133.43,75.0015,-2.5655,75.0453648968,10.1615,-3.5755,10.7721995201,64.84,1.01,64.8478658091,133.25
2020-11-15 14:00:00,72.475,-3.3965,72.5545438773,11.075,-3.5265,11.6229009825,61.4,0.13,61.400137622,134.1,72.975,-3.3865,73.0535352139,11.075,-3.5265,11.6229009825,61.9,0.14,61.9001583197,133.91
2020-11-15 14:30:00,68.101,-4.2895,68.2359583449,10.701,-3.6995,11.3224423712,57.4,-0.59,57.4030321499,134.1,68.551,-4.2695,68.6838280183,10.701,-3.6995,11.3224423712,57.85,-0.5700000000000001,57.8528080563,133.91
2020-11-15 15:00:00,68.78,-4.321,68.9155965004,8.52,-3.241,9.1156174229,60.26,-1.08,60.2696772847,134.05,69.25,-4.311,69.3840559567,8.52,-3.241,9.1156174229,60.73,-1.07,60.7394254171,133.87
2020-11-15 15:30:00,68.8735,-4.2485,69.0044111235,9.4735,-3.5885,10.1303768193,59.4,-0.66,59.4036665535,133.87,69.3335,-4.2385,69.4629333134,9.4735,-3.5885,10.1303768193,59.86,-0.65,59.8635289638,133.7
2020-11-15 16:00:00,70.397,-4.2405,70.5246017305,9.827,-3.2405,10.3475006282,60.57,-1.0,60.5782543492,133.63,70.857,-4.2305,70.9831781428,9.827,-3.2405,10.3475006282,61.03,-0.99,61.0380291294,133.45
2020-11-15 16:30:00,73.305,-3.3245,73.380346996,17.965,-0.7945,17.9825597524,55.34,-2.5300000000000002,55.397802303,133.16,73.795,-3.3145,73.8693978265,17.965,-0.7945,17.9825597524,55.83,-2.52,55.8868437112,132.98
2020-11-15 17:00:00,77.325,-0.868,77.3298716474,39.695,0.132,39.6952194729,37.63,-1.0,37.6432849257,132.84,77.615,-0.868,77.6198534461,39.695,0.132,39.6952194729,37.92,-1.0,37.9331833623,132.66
2020-11-15 17:30:00,80.809,-0.661,80.8117033727,50.389,-0.9410000000000001,50.3977856855,30.42,0.28,30.4212885986,133.32,81.069,-0.641,81.0715341041,50.389,-0.9410000000000001,50.3977856855,30.68,0.30000000000000004,30.6814667185,133.14
2020-11-15 18:00:00,79.8295,-1.754,79.8487669676,44.9695,-2.054,45.0163841979,34.86,0.30000000000000004,34.8612908539,133.32,80.0595,-1.734,80.0782760569,44.9695,-2.054,45.0163841979,35.09,0.32,35.0914590748,133.14
2020-11-15 18:30:00,78.8925,-2.874,78.944831574,14.4725,-3.7640000000000002,14.953961089,64.42,0.89,64.4261476421,133.03,79.3625,-2.844,79.4134418235,14.4725,-3.7640000000000002,14.953961089,64.89,0.92,64.8965214784,132.86
2020-11-15 19:00:00,75.815,-3.6435,75.902498755,13.065,-3.9235,13.6414103835,62.75,0.28,62.7506246981,132.48,76.315,-3.6235,76.4009749758,13.065,-3.9235,13.6414103835,63.25,0.30000000000000004,63.2507114584,132.3
2020-11-15 19:30:00,73.6425,-4.1685,73.7603836656,12.3325,-4.0085,12.9675991803,61.31,-0.16,61.3102087747,133.61,74.1125,-4.1585,74.2290763684,12.3325,-4.0085,12.9675991803,61.78,-0.15,61.7801820975,133.42
2020-11-15 20:00:00,70.254,-5.0935,70.4384004521,12.014,-4.0535,12.679395027,58.24,-1.04,58.2492849742,134.32,70.724,-5.0935,70.9071781856,12.014,-4.0535,12.679395027,58.71,-1.04,58.7192106555,134.14
2020-11-15 20:30:00,68.571,-5.4030000000000005,68.7835332765,12.431,-3.823,13.0055791874,56.14,-1.58,56.1622293005,134.2,69.001,-5.4030000000000005,69.2122128674,12.431,-3.823,13.0055791874,56.57,-1.58,56.5920603972,134.02
2020-11-15 21:00:00,65.795,-6.1665,66.0833394075,13.135,-3.7965,13.6726602112,52.66,-2.37,52.7133047721,134.49,66.215,-6.1665,66.501518383,13.135,-3.7965,13.6726602112,53.08,-2.37,53.1328834151,134.3
