Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-15 21:30:00,62.4875,-6.6895,62.8445468318,12.6475,-3.8495,13.220359545,49.84,-2.84,49.9208493517,134.33,62.8875,-6.6995000000000005,63.2433471323,12.6475,-3.8495,13.220359545,50.24,-2.85,50.3207720529,134.14
2020-11-15 22:00:00,59.5085,-7.1325,59.9344152261,12.3185,-3.6825,12.8571477591,47.19,-3.45,47.3159444585,134.64,59.8785,-7.1325,60.3018019507,12.3185,-3.6825,12.8571477591,47.56,-3.45,47.6849672329,134.46
2020-11-15 22:30:00,56.813,-7.6754999999999995,57.3291397916,12.313,-3.3955,12.7726030726,44.5,-4.28,44.7053509102,134.49,57.173,-7.6955,57.6885833528,12.313,-3.3955,12.7726030726,44.86,-4.3,45.0656143861,134.3
2020-11-15 23:00:00,53.861,-7.9030000000000005,54.4377142246,12.031,-3.433,12.5112129708,41.83,-4.47,42.0681566033,135.19,54.181,-7.913,54.7557880959,12.031,-3.433,12.5112129708,42.15,-4.48,42.3874144057,135.01
2020-11-15 23:30:00,51.084,-8.462,51.7801168403,12.074,-3.292,12.5147409082,39.01,-5.17,39.3510990952,135.53,51.404,-8.482,52.0990934662,12.074,-3.292,12.5147409082,39.33,-5.19,39.6709591515,135.34
2020-11-16 00:00:00,48.032,-8.9065,48.8507806104,12.722,-3.4665,13.1858221681,35.31,-5.44,35.7265965354,135.86,48.312,-8.9265,49.1297440076,12.722,-3.4665,13.1858221681,35.59,-5.46,36.0063841561,135.68
2020-11-16 00:30:00,46.7805,-8.6265,47.5692304174,12.8205,-3.7665,13.36232549,33.96,-4.86,34.3059936454,134.74,47.0405,-8.6465,47.8285542589,12.8205,-3.7665,13.36232549,34.22,-4.88,34.566208933,134.56
2020-11-16 01:00:00,47.4525,-8.55,48.2166180507,12.9225,-4.02,13.5333442375,34.53,-4.53,34.8258783091,135.0,47.7225,-8.56,48.484127364,12.9225,-4.02,13.5333442375,34.8,-4.54,35.0948942155,134.82
2020-11-16 01:30:00,46.28,-8.739,47.0978611085,12.89,-4.139,13.5382207472,33.39,-4.6,33.7053719754,134.86,46.54,-8.759,47.357065798,12.89,-4.139,13.5382207472,33.65,-4.62,33.9656723767,134.68
2020-11-16 02:00:00,45.3205,-9.0015,46.2057866776,13.2505,-4.1915,13.8976408969,32.07,-4.8100000000000005,32.4287064189,135.34,45.5705,-9.0015,46.4510222977,13.2505,-4.1915,13.8976408969,32.32,-4.8100000000000005,32.6759621128,135.16
2020-11-16 02:30:00,44.2075,-9.0335,45.1210281188,13.0775,-4.2135,13.739526502,31.13,-4.82,31.5009412558,134.84,44.5875,-9.0735,45.5013577655,13.0775,-4.2135,13.739526502,31.51,-4.86,31.8825924291,134.66
2020-11-16 03:00:00,43.475,-9.062,44.4094074381,13.375,-4.252,14.034604697,30.1,-4.8100000000000005,30.4818979068,135.34,43.715,-9.082,44.6484484501,13.375,-4.252,14.034604697,30.34,-4.83,30.7220523403,135.15
2020-11-16 03:30:00,43.1555,-9.04,44.0921623449,12.9455,-3.69,13.4611318339,30.21,-5.35,30.6800684484,135.12,43.3955,-9.05,44.3291317335,12.9455,-3.69,13.4611318339,30.45,-5.36,30.9181516265,134.94
2020-11-16 04:00:00,42.4125,-9.1595,43.3902822819,12.6225,-3.9195,13.2170339524,29.79,-5.24,30.247342032,135.62,42.6425,-9.1795,43.6193308809,12.6225,-3.9195,13.2170339524,30.02,-5.26,30.4773358416,135.44
2020-11-16 04:30:00,43.0685,-9.1885,44.0377590767,12.2485,-3.5385,12.7493817301,30.82,-5.65,31.3336065591,135.11,43.3185,-9.2085,44.2864416554,12.2485,-3.5385,12.7493817301,31.07,-5.67,31.5831252412,134.93
2020-11-16 05:00:00,43.708,-9.003,44.6255898897,11.398,-3.323,11.8725200779,32.31,-5.68,32.8054644838,135.46,43.958,-9.023,44.8744949052,11.398,-3.323,11.8725200779,32.56,-5.7,33.0551599603,135.27
2020-11-16 05:30:00,45.643,-8.644,46.4543021151,11.033,-3.2439999999999998,11.5000271739,34.61,-5.4,35.0287324921,136.45,45.913,-8.654,46.7214649278,11.033,-3.2439999999999998,11.5000271739,34.88,-5.41,35.2970607842,136.26
2020-11-16 06:00:00,48.6565,-7.894,49.2926995431,10.8165,-2.874,11.1918071932,37.84,-5.02,38.1715338963,136.28,48.9665,-7.914,49.6019104294,10.8165,-2.874,11.1918071932,38.15,-5.04,38.4814773625,136.1
2020-11-16 06:30:00,55.4675,-5.06,55.6978200314,11.4775,-3.09,11.8861729017,43.99,-1.97,44.0340890674,134.6,55.8175,-5.05,56.0454798021,11.4775,-3.09,11.8861729017,44.34,-1.96,44.3832986606,134.42
2020-11-16 07:00:00,62.578,-2.157,62.6151637625,11.988,-3.147,12.3941822239,50.59,0.99,50.5996857698,133.95,62.988,-2.137,63.0242406777,11.988,-3.147,12.3941822239,51.0,1.01,51.01,133.77
2020-11-16 07:30:00,71.0085,0.511,71.0103386364,10.5185,-2.459,10.8021073523,60.49,2.9699999999999998,60.5628681619,133.41,71.4985,0.561,71.5007008585,10.5185,-2.459,10.8021073523,60.98,3.02,61.054736098,133.23
2020-11-16 08:00:00,75.7705,2.7165,75.8191799118,8.7805,-2.1535,9.040726879,66.99,4.87,67.1667849461,133.31,76.3005,2.7765,76.3510003373,8.7805,-2.1535,9.040726879,67.52,4.93,67.6997437218,133.13
2020-11-16 08:30:00,78.725,3.961,78.8245846548,8.535,-2.049,8.7775068214,70.19,6.01,70.4468324341,132.87,79.255,4.021,79.3569371007,8.535,-2.049,8.7775068214,70.72,6.07,70.9800204283,132.69
2020-11-16 09:00:00,78.8475,4.5545,78.9789321686,9.6475,-2.7455,10.0305546457,69.2,7.3,69.5839780409,132.87,79.3775,4.6145,79.511515622,9.6475,-2.7455,10.0305546457,69.73,7.36,70.1173480674,132.69
2020-11-16 09:30:00,79.4915,5.1875,79.6605845353,9.2215,-2.6825,9.6037424216,70.27,7.87,70.7093331888,132.81,80.0515,5.2575,80.2239612491,9.2215,-2.6825,9.6037424216,70.83,7.94,71.2736451993,132.63
2020-11-16 10:00:00,80.6145,5.586,80.8078028797,8.8045,-2.604,9.181505119,71.81,8.19,72.2755297456,133.98,81.1545,5.656,81.3513565114,8.8045,-2.604,9.181505119,72.35,8.26,72.8199842076,133.8
2020-11-16 10:30:00,79.3735,4.9095,79.5251890441,10.6435,-2.9505,11.0448876183,68.73,7.86,69.1779769869,134.37,79.8935,4.9695,80.0479061094,10.6435,-2.9505,11.0448876183,69.25,7.92,69.7014268147,134.19
2020-11-16 11:00:00,77.408,4.4095,77.5334905331,9.838,-3.0605,10.3030531519,67.57,7.47,67.9816578203,134.42,77.948,4.4695,78.0760343143,9.838,-3.0605,10.3030531519,68.11,7.53,68.5249808464,134.24
2020-11-16 11:30:00,78.5785,4.4365,78.7036415581,12.6885,-3.3135,13.1140121435,65.89,7.75,66.3442130106,134.66,79.0485,4.5065,79.1768520118,12.6885,-3.3135,13.1140121435,66.36,7.82,66.8191738949,134.48
2020-11-16 12:00:00,80.147,6.144,80.3821519058,32.917,1.6440000000000001,32.9580282329,47.23,4.5,47.4438921253,135.16,80.487,6.184,80.7242158525,32.917,1.6440000000000001,32.9580282329,47.57,4.54,47.786153852300004,134.98
2020-11-16 12:30:00,80.17,5.394,80.3512547257,34.58,1.484,34.6118282672,45.59,3.91,45.7573622492,134.32,80.52,5.434,80.7031520822,34.58,1.484,34.6118282672,45.94,3.95,46.1095011901,134.14
2020-11-16 13:00:00,80.792,5.557,80.9828840744,34.402,1.347,34.4283605912,46.39,4.21,46.580641901999996,134.63,81.162,5.5969999999999995,81.3547580231,34.402,1.347,34.4283605912,46.76,4.25,46.9527432638,134.45
2020-11-16 13:30:00,81.346,5.005,81.4998266317,32.636,1.605,32.6754421699,48.71,3.4,48.8285172824,134.89,81.716,5.055,81.8722033477,32.636,1.605,32.6754421699,49.08,3.45,49.2011066949,134.7
2020-11-16 14:00:00,79.2245,4.0325,79.327060052,33.1745,1.3925,33.2037122397,46.05,2.64,46.1256121911,135.21,79.5745,4.0625,79.6781334903,33.1745,1.3925,33.2037122397,46.4,2.67,46.4767565564,135.03
2020-11-16 14:30:00,78.1755,3.8645,78.2709598798,33.9055,1.2045,33.9268883115,44.27,2.66,44.3498421643,134.82,78.5355,3.8945,78.6320029663,33.9055,1.2045,33.9268883115,44.63,2.69,44.7109941737,134.64
2020-11-16 15:00:00,79.646,4.133,79.753162978,29.016,0.133,29.016304813,50.63,4.0,50.78776329,135.69,80.076,4.183,80.185181081,29.016,0.133,29.016304813,51.06,4.05,51.220368019,135.5
2020-11-16 15:30:00,80.667,3.6235,80.7483414149,11.907,-3.7365,12.4795064506,68.76,7.36,69.1527815782,134.45,81.187,3.6935000000000002,81.2709721318,11.907,-3.7365,12.4795064506,69.28,7.43,69.6772796541,134.27
2020-11-16 16:00:00,82.806,3.7375,82.8903042717,21.016,-5.0225,21.6078171561,61.79,8.76,62.4078656902,134.1,83.276,3.8075,83.3629967806,21.016,-5.0225,21.6078171561,62.26,8.83,62.8830382536,133.92
2020-11-16 16:30:00,85.6,4.0125,85.6939913661,21.11,-5.1775,21.735652883,64.49,9.19,65.1415090399,133.56,86.11,4.1025,86.2076713886,21.11,-5.1775,21.735652883,65.0,9.28,65.6591075175,133.37
2020-11-16 17:00:00,90.036,5.521,90.2051148051,36.756,-2.439,36.836832885,53.28,7.96,53.8713281811,133.52,90.406,5.5809999999999995,90.5781010896,36.756,-2.439,36.836832885,53.65,8.02,54.246132581,133.34
2020-11-16 17:30:00,91.0975,5.296,91.2513129892,42.3475,-0.894,42.3569355862,48.75,6.19,49.1414143061,133.72,91.4775,5.366,91.6347475702,42.3475,-0.894,42.3569355862,49.13,6.26,49.5272096933,133.53
2020-11-16 18:00:00,90.351,3.6515,90.4247568603,24.881,-3.9985,25.2002413332,65.47,7.65,65.9154261156,133.39,90.891,3.7115,90.966747294,24.881,-3.9985,25.2002413332,66.01,7.71,66.4587405839,133.21
2020-11-16 18:30:00,88.8905,2.9939999999999998,88.9409074962,12.9105,-3.976,13.5088706504,75.98,6.97,76.2990255508,133.02,89.4905,3.054,89.5425960437,12.9105,-3.976,13.5088706504,76.58,7.03,76.9019980235,132.85
2020-11-16 19:00:00,86.4575,2.255,86.4869026573,12.4275,-3.875,13.0176181097,74.03,6.13,74.2833615287,133.1,87.0175,2.315,87.0482885027,12.4275,-3.875,13.0176181097,74.59,6.19,74.8464040552,132.92
2020-11-16 19:30:00,83.361,1.407,83.3728731063,12.941,-3.723,13.465890613,70.42,5.13,70.606609464,133.1,83.891,1.447,83.9034784142,12.941,-3.723,13.465890613,70.95,5.17,71.1381149596,132.92
2020-11-16 20:00:00,79.749,0.41200000000000003,79.7500642319,13.079,-3.838,13.6304983401,66.67,4.25,66.8053246381,133.56,80.259,0.452,80.2602727693,13.079,-3.838,13.6304983401,67.18,4.29,67.3168366755,133.38
2020-11-16 20:30:00,76.469,-0.489,76.4705635,13.239,-4.019,13.8355875191,63.23,3.5300000000000002,63.328459637,133.26,76.929,-0.459,76.9303693089,13.239,-4.019,13.8355875191,63.69,3.56,63.7894168338,133.08
2020-11-16 21:00:00,72.8495,-1.3615,72.8622215726,13.1795,-4.0815,13.7970236827,59.67,2.7199999999999998,59.7319621308,133.71,73.2995,-1.3315000000000001,73.3115924837,13.1795,-4.0815,13.7970236827,60.12,2.75,60.1828621785,133.53
2020-11-16 21:30:00,69.3605,-2.3255,69.3994734166,12.6705,-3.9155,13.2617008902,56.69,1.5899999999999999,56.7122932,133.9,69.8005,-2.3055,69.8385647798,12.6705,-3.9155,13.2617008902,57.13,1.6099999999999999,57.1526814769,133.72
2020-11-16 22:00:00,65.2215,-3.5,65.3153432376,11.9915,-3.7,12.5493454909,53.23,0.2,53.2303757266,134.37,65.6215,-3.48,65.71370985,11.9915,-3.7,12.5493454909,53.63,0.22,53.6304512381,134.19
2020-11-16 22:30:00,62.518,-3.665,62.6253347217,12.918,-3.825,13.4723921039,49.6,0.16,49.6002580638,134.23,62.898,-3.6550000000000002,63.0041064455,12.918,-3.825,13.4723921039,49.98,0.17,49.9802891148,134.05
2020-11-16 23:00:00,58.652,-4.2135,58.8031520095,12.902,-3.8835,13.473795911,45.75,-0.33,45.7511901485,134.8,58.992,-4.2135,59.1422830659,12.902,-3.8835,13.473795911,46.09,-0.33,46.0911813691,134.62
2020-11-16 23:30:00,54.181,-5.0385,54.4147704511,12.051,-3.7185,12.6116550559,42.13,-1.32,42.1506737787,134.49,54.501,-5.0285,54.7324840771,12.051,-3.7185,12.6116550559,42.45,-1.31,42.4702083819,134.31
2020-11-17 00:00:00,51.2525,-5.4275,51.539077528600004,12.0425,-3.7275,12.6061914352,39.21,-1.7000000000000002,39.2468355412,134.92,51.5425,-5.4275,51.8274740123,12.0425,-3.7275,12.6061914352,39.5,-1.7000000000000002,39.5365653541,134.74
2020-11-17 00:30:00,50.522,-5.803,50.8541767508,12.722,-3.873,13.2984740854,37.8,-1.9300000000000002,37.8492390941,134.92,50.812,-5.793,51.1411594804,12.722,-3.873,13.2984740854,38.09,-1.92,38.1383599543,134.74
2020-11-17 01:00:00,51.532,-5.6505,51.840863942,10.952,-3.3605,11.4559706813,40.58,-2.29,40.644562982,134.99,51.862,-5.6505,52.1689102268,10.952,-3.3605,11.4559706813,40.91,-2.29,40.9740430029,134.81
2020-11-17 01:30:00,51.04,-6.026,51.3944965536,11.57,-3.336,12.041336969,39.47,-2.69,39.5615596255,134.92,51.34,-6.036,51.6936059489,11.57,-3.336,12.041336969,39.77,-2.7,39.8615466333,134.74
2020-11-17 02:00:00,49.7085,-6.293,50.1052574213,12.4485,-3.563,12.9483636514,37.26,-2.73,37.3598782118,135.5,49.9885,-6.293,50.3830525202,12.4485,-3.563,12.9483636514,37.54,-2.73,37.6391352185,135.31
2020-11-17 02:30:00,47.025,-6.797,47.5136804931,11.655,-3.6870000000000003,12.2242788744,35.37,-3.11,35.5064642002,135.62,47.295,-6.807,47.782342701,11.655,-3.6870000000000003,12.2242788744,35.64,-3.12,35.7763050076,135.44
2020-11-17 03:00:00,46.3805,-6.914,46.8930077544,11.8105,-3.4939999999999998,12.3164908253,34.57,-3.42,34.7387578937,135.79,46.6505,-6.924,47.1615407536,11.8105,-3.4939999999999998,12.3164908253,34.84,-3.43,35.0084346979,135.6
2020-11-17 03:30:00,46.1415,-7.0525,46.6773583068,12.4215,-3.4025,12.8790787132,33.72,-3.65,33.9169706784,135.61,46.4015,-7.0725,46.9373993581,12.4215,-3.4025,12.8790787132,33.98,-3.67,34.1776140185,135.42
2020-11-17 04:00:00,45.366,-7.204,45.9344268714,12.036,-3.544,12.546921216,33.33,-3.66,33.5303519218,136.1,45.626,-7.194,46.1896688882,12.036,-3.544,12.546921216,33.59,-3.65,33.7877285416,135.92
2020-11-17 04:30:00,45.1605,-6.9045000000000005,45.6852588972,12.1805,-3.5545,12.6885401249,32.98,-3.35,33.1497043727,135.28,45.4105,-6.9245,45.9354134683,12.1805,-3.5545,12.6885401249,33.23,-3.37,33.4004461048,135.09
2020-11-17 05:00:00,46.432,-6.9795,46.9536371781,11.702,-2.8595,12.0463083245,34.73,-4.12,34.9735228423,135.5,46.702,-6.9895,47.2221337325,11.702,-2.8595,12.0463083245,35.0,-4.13,35.2428276391,135.31
2020-11-17 05:30:00,47.613,-6.395,48.0405432317,11.713,-3.335,12.1785300427,35.9,-3.06,36.0301762416,135.75,47.903,-6.395,48.3279777562,11.713,-3.335,12.1785300427,36.19,-3.06,36.319136829,135.57
2020-11-17 06:00:00,49.676,-6.115,50.0509560448,11.206,-3.135,11.6362649076,38.47,-2.98,38.5852471808,135.25,49.976,-6.115,50.3487219401,11.206,-3.135,11.6362649076,38.77,-2.98,38.8843580376,135.07
2020-11-17 06:30:00,56.602,-3.7345,56.7250640744,12.262,-3.1045,12.648895772,44.34,-0.63,44.3444754169,134.25,56.962,-3.7145,57.0829830532,12.262,-3.1045,12.648895772,44.7,-0.61,44.7041619986,134.08
2020-11-17 07:00:00,62.658500000000004,-1.3980000000000001,62.674093741,17.0685,-2.508,17.2517754521,45.59,1.11,45.6035108298,134.18,62.9785,-1.3780000000000001,62.9935738488,17.0685,-2.508,17.2517754521,45.91,1.13,45.9239044507,133.99
2020-11-17 07:30:00,68.737,1.245,68.7482741165,23.017,-1.045,23.0407099283,45.72,2.29,45.7773142506,133.81,69.147,1.305,69.1593134292,23.017,-1.045,23.0407099283,46.13,2.35,46.1898192246,133.63
2020-11-17 08:00:00,73.2075,3.0235,73.2699092977,23.4175,-1.4565000000000001,23.4627512986,49.79,4.48,49.9911442158,134.26,73.5575,3.0635,73.6212662109,23.4175,-1.4565000000000001,23.4627512986,50.14,4.52,50.3433213048,134.08
2020-11-17 08:30:00,74.604,4.124,74.7178974008,35.024,0.644,35.0299202397,39.58,3.48,39.7326918293,134.5,74.914,4.164,75.0296360913,35.024,0.644,35.0299202397,39.89,3.52,40.0450059308,134.32
2020-11-17 09:00:00,75.813,5.085,75.9833415559,34.653,0.255,34.6539382178,41.16,4.83,41.4424239156,134.88,76.153,5.145,76.3266037106,34.653,0.255,34.6539382178,41.5,4.89,41.7871044702,134.69
2020-11-17 09:30:00,77.117,5.2695,77.2968260619,34.617,0.2295,34.6177607486,42.5,5.04,42.7977990088,134.83,77.447,5.3195,77.6294717826,34.617,0.2295,34.6177607486,42.83,5.09,43.1313922799,134.64
2020-11-17 10:00:00,77.5535,4.832,77.7038839843,28.6735,-0.528,28.6783609408,48.88,5.36,49.1730007219,134.6,77.9835,4.892,78.1367899024,28.6735,-0.528,28.6783609408,49.31,5.42,49.6069803556,134.42
2020-11-17 10:30:00,77.2405,4.175,77.3532511615,10.4005,-4.175,11.2071863217,66.84,8.35,67.3595434961,134.87,77.7605,4.255,77.8768282948,10.4005,-4.175,11.2071863217,67.36,8.43,67.8854513132,134.69
2020-11-17 11:00:00,76.3715,4.3545,76.4955402785,11.4315,-4.3555,12.2331342059,64.94,8.71,65.5215056298,134.93,76.8715,4.4345,76.9993006624,11.4315,-4.3555,12.2331342059,65.44,8.79,66.027704034,134.74
2020-11-17 11:30:00,74.9395,3.9995000000000003,75.0461502044,12.1195,-4.2905,12.856541934,62.82,8.29,63.3646313017,134.4,75.4095,4.0795,75.5197656942,12.1195,-4.2905,12.856541934,63.29,8.37,63.8410604549,134.21
2020-11-17 12:00:00,76.0645,4.1605,76.1781984593,11.5745,-4.0695,12.2690619242,64.49,8.23,65.0130217726,134.02,76.5645,4.2305,76.6812870947,11.5745,-4.0695,12.2690619242,64.99,8.3,65.5178609236,133.84
2020-11-17 12:30:00,78.1875,4.94,78.3434027615,27.2975,-1.28,27.3274935962,50.89,6.22,51.2687087803,133.95,78.5375,5.0,78.6964986912,27.2975,-1.28,27.3274935962,51.24,6.28,51.6234055444,133.77
2020-11-17 13:00:00,78.3915,4.814,78.5391740996,26.3815,-1.126,26.4055187082,52.01,5.94,52.3481012072,134.01,78.8415,4.874,78.9920122433,26.3815,-1.126,26.4055187082,52.46,6.0,52.8020037499,133.83
2020-11-17 13:30:00,77.5685,3.7955,77.6613031857,12.0685,-3.9345,12.6936591454,65.5,7.73,65.9545517762,133.4,78.0685,3.8755,78.1646351779,12.0685,-3.9345,12.6936591454,66.0,7.8100000000000005,66.4604852525,133.21
2020-11-17 14:00:00,75.9465,2.8755,76.000916853,12.1565,-3.7145,12.711333624,63.79,6.59,64.1294955539,133.84,76.4365,2.9355,76.492847329,12.1565,-3.7145,12.711333624,64.28,6.65,64.6230678628,133.66
2020-11-17 14:30:00,75.619,2.701,75.6672225075,11.779,-3.709,12.3491506591,63.84,6.41,64.1609982778,134.02,76.099,2.771,76.1494336289,11.779,-3.709,12.3491506591,64.32,6.48,64.6455938174,133.84
2020-11-17 15:00:00,77.4925,3.6870000000000003,77.5801619311,11.8825,-3.813,12.4792938602,65.61,7.5,66.0372781087,134.06,78.0025,3.757,78.0929257696,11.8825,-3.813,12.4792938602,66.12,7.57,66.5519293484,133.89
2020-11-17 15:30:00,78.8795,3.992,78.980450646,11.8195,-3.968,12.4677826517,67.06,7.96,67.530772245,134.06,79.3995,4.072,79.5038476066,11.8195,-3.968,12.4677826517,67.58,8.04,68.0565794027,133.89
2020-11-17 16:00:00,80.5985,3.9565,80.6955518879,12.1985,-4.0635,12.8575049874,68.4,8.02,68.8685733844,134.15,81.1385,4.0365,81.2388424,12.1985,-4.0635,12.8575049874,68.94,8.1,69.4142175638,133.97
2020-11-17 16:30:00,83.0075,3.7065,83.0902112075,11.2675,-4.0335,11.9676931152,71.74,7.74,72.1563247401,133.4,83.5475,3.7765,83.6328088043,11.2675,-4.0335,11.9676931152,72.28,7.8100000000000005,72.7007187035,133.22
2020-11-17 17:00:00,88.2585,4.4445,88.3703366662,20.3685,-4.5655,20.8738971565,67.89,9.01,68.4852699491,132.99,88.7885,4.5344999999999995,88.9042148748,20.3685,-4.5655,20.8738971565,68.42,9.1,69.0225064743,132.81
2020-11-17 17:30:00,91.8425,4.5105,91.9531914427,21.0925,-4.0295,21.4739476226,70.75,8.54,71.2635537986,132.71,92.3825,4.5805,92.4959852453,21.0925,-4.0295,21.4739476226,71.29,8.61,71.8080510806,132.53
2020-11-17 18:00:00,90.7645,4.08,90.8561547736,19.6645,-3.8,20.0282939925,71.1,7.88,71.5353367225,132.81,91.3245,4.15,91.41874425,19.6645,-3.8,20.0282939925,71.66,7.95,72.0996400823,132.64
2020-11-17 18:30:00,90.519,3.9085,90.6033428371,18.719,-3.3315,19.0131494827,71.8,7.24,72.164101879,132.74,91.069,3.9685,91.1554263511,18.719,-3.3315,19.0131494827,72.35,7.3,72.7173466238,132.56
2020-11-17 19:00:00,88.107,2.911,88.1550756905,21.467,-4.139,21.8623742992,66.64,7.05,67.01188029,132.85,88.607,2.981,88.6571306213,21.467,-4.139,21.8623742992,67.14,7.12,67.5164720642,132.67
2020-11-17 19:30:00,84.3945,2.6814999999999998,84.4370894365,22.3745,-4.9785,22.9216865108,62.02,7.66,62.4912473871,132.53,84.8745,2.7615,84.9194125775,22.3745,-4.9785,22.9216865108,62.5,7.74,62.9774372295,132.35
2020-11-17 20:00:00,81.355,2.1125,81.3824224341,13.095,-4.2475,13.7666365264,68.26,6.36,68.5556503871,133.47,81.895,2.1725,81.9238108321,13.095,-4.2475,13.7666365264,68.8,6.42,69.0988885584,133.29
2020-11-17 20:30:00,77.949,0.736,77.9524746047,11.709,-3.794,12.3083352652,66.24,4.53,66.3947174103,133.21,78.449,0.786,78.4529374657,11.709,-3.794,12.3083352652,66.74,4.58,66.8969655515,133.02
2020-11-17 21:00:00,74.2275,-0.0115,74.2275008908,11.4075,-4.0415,12.1022633627,62.82,4.03,62.949132639,133.35,74.7075,0.0285,74.7075054362,11.4075,-4.0415,12.1022633627,63.3,4.07,63.4307094395,133.18
2020-11-17 21:30:00,70.683,-0.9265,70.6890719365,11.123,-3.9365,11.7990322167,59.56,3.01,59.6360100946,133.77,71.143,-0.8865000000000001,71.1485230433,11.123,-3.9365,11.7990322167,60.02,3.05,60.0974450372,133.59
2020-11-17 22:00:00,66.1025,-2.34,66.1439045283,10.8825,-4.08,11.6221859497,55.22,1.74,55.247407179,134.64,66.5225,-2.31,66.562595399,10.8825,-4.08,11.6221859497,55.64,1.77,55.6681461879,134.46
2020-11-17 22:30:00,62.339,-3.1155,62.4168027157,11.369,-4.2955,12.1534143865,50.97,1.18,50.9836571854,134.54,62.719,-3.0855,62.7948506746,11.369,-4.2955,12.1534143865,51.35,1.21,51.3642541073,134.36
2020-11-17 23:00:00,58.6475,-3.5885,58.7571832928,10.7675,-4.0585,11.5069752107,47.88,0.47000000000000003,47.8823067531,134.95,59.0175,-3.5785,59.1258908474,10.7675,-4.0585,11.5069752107,48.25,0.48,48.2523875057,134.76
2020-11-17 23:30:00,54.5805,-4.311,54.750485854,10.4405,-4.051,11.1988678557,44.14,-0.26,44.1407657387,134.07,54.9305,-4.291,55.0978448875,10.4405,-4.051,11.1988678557,44.49,-0.24,44.4906473318,133.89
2020-11-18 00:00:00,51.977,-4.7645,52.1949134423,10.647,-4.0145,11.3787002443,41.33,-0.75,41.3368044241,134.32,52.297,-4.7445,52.5117747677,10.647,-4.0145,11.3787002443,41.65,-0.73,41.6563968677,134.14
2020-11-18 00:30:00,51.1645,-4.984,51.4066757946,10.7445,-3.564,11.3201756281,40.42,-1.42,40.4449354061,133.79,51.4745,-4.974,51.714261343,10.7445,-3.564,11.3201756281,40.73,-1.4100000000000001,40.754398535600004,133.61
2020-11-18 01:00:00,51.922,-4.6715,52.1317273477,10.472,-3.5915,11.0707568057,41.45,-1.08,41.4640675766,133.35,52.242,-4.6515,52.4486703001,10.472,-3.5915,11.0707568057,41.77,-1.06,41.783447679700004,133.16
2020-11-18 01:30:00,51.6205,-4.981,51.8602582065,10.6605,-3.491,11.2175461332,40.96,-1.49,40.9870918705,134.05,51.9505,-4.971,52.1877887178,10.6605,-3.491,11.2175461332,41.29,-1.48,41.316516068,133.87
2020-11-18 02:00:00,49.7775,-5.1215,50.0402764631,10.9275,-3.9915000000000003,11.6336721847,38.85,-1.13,38.8664302451,134.36,50.0875,-5.1115,50.3476423331,10.9275,-3.9915000000000003,11.6336721847,39.16,-1.12,39.1760130692,134.18
2020-11-18 02:30:00,48.6035,-5.6235,48.9277422788,10.663499999999999,-4.0235,11.3973147934,37.94,-1.6,37.9737224933,135.51,48.8935,-5.6035,49.2135505171,10.663499999999999,-4.0235,11.3973147934,38.23,-1.58,38.2626358214,135.32
2020-11-18 03:00:00,48.048,-5.742,48.3898839428,10.558,-3.752,11.2048591245,37.49,-1.99,37.5427782669,136.03,48.348,-5.742,48.6877773984,10.558,-3.752,11.2048591245,37.79,-1.99,37.842359863,135.85
2020-11-18 03:30:00,47.4975,-5.791,47.8492234759,10.3175,-3.721,10.967982825,37.18,-2.07,37.2375791372,135.96,47.7875,-5.781,48.1359025806,10.3175,-3.721,10.967982825,37.47,-2.06,37.5265839106,135.77
2020-11-18 04:00:00,46.9365,-5.9125,47.3074274137,9.836500000000001,-3.6525,10.4927350343,37.1,-2.26,37.1687718387,136.32,47.2365,-5.9125,47.6050899432,9.836500000000001,-3.6525,10.4927350343,37.4,-2.26,37.4682212014,136.13
2020-11-18 04:30:00,47.432,-5.719,47.7755333304,10.422,-3.529,11.0032688325,37.01,-2.19,37.0747380301,136.18,47.712,-5.709,48.0523425548,10.422,-3.529,11.0032688325,37.29,-2.18,37.3536678253,136.0
2020-11-18 05:00:00,47.98,-5.7325,48.3212371142,11.87,-3.4625,12.3647000065,36.11,-2.27,36.1812796899,136.15,48.27,-5.7225,48.6080230646,11.87,-3.4625,12.3647000065,36.4,-2.26,36.4700918562,135.96
2020-11-18 05:30:00,49.108,-5.406,49.4046607113,13.638,-3.766,14.1484204065,35.47,-1.6400000000000001,35.5078934886,135.99,49.358,-5.406,49.6531670692,13.638,-3.766,14.1484204065,35.72,-1.6400000000000001,35.7576285567,135.8
2020-11-18 06:00:00,50.964,-4.6205,51.1730233253,28.034,-1.2505,28.0618763851,22.93,-3.37,23.1763198114,135.68,51.144,-4.6205,51.3522906622,28.034,-1.2505,28.0618763851,23.11,-3.37,23.3544214229,135.49
2020-11-18 06:30:00,57.178,-2.2005,57.2203275441,28.298,-1.3805,28.3316533977,28.88,-0.8200000000000001,28.8916389289,134.94,57.418,-2.1805,57.4593883038,28.298,-1.3805,28.3316533977,29.12,-0.8,29.1309869383,134.75
2020-11-18 07:00:00,63.6605,0.24,63.6609523982,35.4605,0.28,35.4616054381,28.2,-0.04,28.2000283688,135.28,63.9005,0.26,63.9010289452,35.4605,0.28,35.4616054381,28.44,-0.02,28.4400070323,135.08
2020-11-18 07:30:00,70.5605,2.668,70.6109225563,36.0905,0.248,36.0913520701,34.47,2.42,34.5548448123,134.81,70.8405,2.708,70.8922400849,36.0905,0.248,36.0913520701,34.75,2.46,34.8369645635,134.62
2020-11-18 08:00:00,74.157,3.86,74.2573918812,35.707,0.16,35.7073584713,38.45,3.7,38.6276131802,133.63,74.467,3.92,74.5701045259,35.707,0.16,35.7073584713,38.76,3.76,38.9419465358,133.44
2020-11-18 08:30:00,76.5725,5.1715,76.74693589,35.0325,0.1915,35.0330233994,41.54,4.98,41.8374473409,134.21,76.9025,5.2315,77.0802380543,35.0325,0.1915,35.0330233994,41.87,5.04,42.1722479837,134.02
2020-11-18 09:00:00,80.4195,5.845,80.6316315428,35.4495,0.20500000000000002,35.4500927397,44.97,5.64,45.3222958377,133.98,80.7795,5.895,80.9943124253,35.4495,0.20500000000000002,35.4500927397,45.33,5.69,45.6857198696,133.79
2020-11-18 09:30:00,79.336,5.235,79.5085286054,18.206,-3.045,18.4588856923,61.13,8.28,61.6882103809,133.43,79.856,5.335,80.0340112765,18.206,-3.045,18.4588856923,61.65,8.38,62.21693419,133.24
2020-11-18 10:00:00,80.252,5.641,80.4500117154,13.952,-4.589,14.6873151052,66.3,10.23,67.084595102,133.1,80.772,5.741,80.9757683817,13.952,-4.589,14.6873151052,66.82,10.33,67.6137656103,132.92
2020-11-18 10:30:00,79.6345,4.7055,79.7733998304,14.1445,-4.5845,14.8689112076,65.49,9.29,66.1456287293,133.22,80.1445,4.7955,80.2878427939,14.1445,-4.5845,14.8689112076,66.0,9.38,66.663216244,133.04
2020-11-18 11:00:00,78.6285,4.883,78.7799765248,14.2685,-4.667,15.0123609486,64.36,9.55,65.0646762844,133.0,79.1185,4.973,79.2746351064,14.2685,-4.667,15.0123609486,64.85,9.64,65.5625815538,132.82
2020-11-18 11:30:00,78.9305,4.582,79.0633831445,14.1905,-4.658,14.935436192200001,64.74,9.24,65.3960641017,133.38,79.4405,4.672,79.5777646347,14.1905,-4.658,14.935436192200001,65.25,9.33,65.9136662613,133.19
2020-11-18 12:00:00,79.189,4.7785,79.3330434513,13.889,-4.7015,14.6631655262,65.3,9.48,65.9845466757,133.38,79.699,4.8685,79.8475603463,13.889,-4.7015,14.6631655262,65.81,9.57,66.5021879339,133.19
2020-11-18 12:30:00,81.5085,6.055,81.7330936479,13.9585,-4.655,14.7142362102,67.55,10.71,68.3937614114,132.69,82.0285,6.155,82.2590957721,13.9585,-4.655,14.7142362102,68.07,10.81,68.9230077695,132.52
2020-11-18 13:00:00,81.355,5.756,81.5583690433,14.865,-4.754,15.6066889826,66.49,10.51,67.3155271836,132.87,81.865,5.856,82.0741796243,14.865,-4.754,15.6066889826,67.0,10.61,67.8348885162,132.69
2020-11-18 13:30:00,79.2875,4.8595,79.4362788435,15.6375,-4.9205000000000005,16.3933744696,63.65,9.78,64.3969789664,133.68,79.7775,4.9595,79.9315090969,15.6375,-4.9205000000000005,16.3933744696,64.14,9.88,64.8964868078,133.5
2020-11-18 14:00:00,74.413,3.4085,74.4910225547,15.473,-4.9715,16.2520626768,58.94,8.38,59.5327472909,134.23,74.863,3.4785,74.9437704633,15.473,-4.9715,16.2520626768,59.39,8.45,59.9881204906,134.05
2020-11-18 14:30:00,72.74,3.013,72.8023747484,14.94,-5.007,15.756701717,57.8,8.02,58.3537522358,134.29,73.19,3.093,73.2553257381,14.94,-5.007,15.756701717,58.25,8.1,58.8104795083,134.11
2020-11-18 15:00:00,75.0725,3.3595,75.1476313432,16.2825,-5.0705,17.0537320402,58.79,8.43,59.3913209148,134.99,75.5325,3.4395,75.6107711672,16.2825,-5.0705,17.0537320402,59.25,8.51,59.8580203482,134.81
2020-11-18 15:30:00,76.4845,3.508,76.5649058267,15.6745,-4.982,16.4471965468,60.81,8.49,61.3998061886,134.57,76.9545,3.588,77.0380997575,15.6745,-4.982,16.4471965468,61.28,8.57,61.8763549347,134.38
2020-11-18 16:00:00,79.276,3.6135,79.3583112109,14.426,-4.6265,15.1497187515,64.85,8.24,65.3714012394,134.47,79.786,3.6835,79.8709832683,14.426,-4.6265,15.1497187515,65.36,8.31,65.8861571197,134.28
2020-11-18 16:30:00,81.817,3.1365,81.8770976602,15.127,-4.3835,15.7493238347,66.69,7.52,67.1126403891,134.47,82.287,3.1965,82.3490618116,15.127,-4.3835,15.7493238347,67.16,7.58,67.5864039582,134.28
2020-11-18 17:00:00,87.5995,4.7625,87.7288652981,28.7995,-1.1175,28.8211728856,58.8,5.88,59.0932686522,133.49,88.1195,4.8425,88.2524565465,28.7995,-1.1175,28.8211728856,59.32,5.96,59.6186547986,133.31
2020-11-18 17:30:00,91.652,5.0985,91.7937024324,13.402,-4.2115,14.0481435161,78.25,9.31,78.8018946473,132.26,92.262,5.1785,92.4072156612,13.402,-4.2115,14.0481435161,78.86,9.39,79.4170743606,132.08
2020-11-18 18:00:00,91.9375,4.672,92.0561322794,14.1075,-3.938,14.6468221895,77.83,8.61,78.3047955109,131.95,92.5375,4.742,92.6589200792,14.1075,-3.938,14.6468221895,78.43,8.68,78.9088543828,131.77
2020-11-18 18:30:00,91.4665,4.6275,91.5834831097,13.8265,-4.0125,14.3969530978,77.64,8.64,78.1192626693,132.25,92.0565,4.6975,92.176275139,13.8265,-4.0125,14.3969530978,78.23,8.71,78.7133851387,132.08
2020-11-18 19:00:00,88.241,3.4085,88.306805815,13.881,-4.3315,14.5411159561,74.36,7.74,74.7617362024,132.25,88.791,3.4785,88.8591112,13.881,-4.3315,14.5411159561,74.91,7.8100000000000005,75.3160288385,132.08
2020-11-18 19:30:00,85.0915,2.3885,85.1250157386,14.1715,-4.2215,14.7869021265,70.92,6.61,71.2273718454,132.48,85.6415,2.4385,85.6762090927,14.1715,-4.2215,14.7869021265,71.47,6.66,71.7796384778,132.3
2020-11-18 20:00:00,81.915,1.502,81.9287692389,14.125,-4.448,14.808792287,67.79,5.95,68.0506179252,132.85,82.425,1.562,82.4397990597,14.125,-4.448,14.808792287,68.3,6.01,68.5639125196,132.67
2020-11-18 20:30:00,79.16,0.9365,79.1655394237,13.94,-4.3635,14.6069754655,65.22,5.3,65.434993696,131.93,79.65,0.9965,79.6562333546,13.94,-4.3635,14.6069754655,65.71,5.36,65.9282466019,131.75
2020-11-18 21:00:00,76.347,0.665,76.3498960969,14.027,-4.445,14.7144403224,62.32,5.11,62.5291492026,132.15,76.837,0.705,76.8402342136,14.027,-4.445,14.7144403224,62.81,5.15,63.0207791129,131.98
2020-11-18 21:30:00,72.762,-0.8280000000000001,72.7667109879,14.342,-4.498,15.030800644,58.42,3.67,58.5351629365,133.6,73.202,-0.788,73.206241182,14.342,-4.498,15.030800644,58.86,3.71,58.9768064581,133.41
2020-11-18 22:00:00,67.5925,-2.24,67.6296063588,14.5125,-4.58,15.2180503433,53.08,2.34,53.1315537134,132.83,67.9925,-2.22,68.0287325786,14.5125,-4.58,15.2180503433,53.48,2.36,53.5320464769,132.65
2020-11-18 22:30:00,64.1465,-2.9195,64.2129032399,14.5265,-4.5695,15.2282478473,49.62,1.65,49.6474259151,132.4,64.5165,-2.8895,64.5811735918,14.5265,-4.5695,15.2282478473,49.99,1.6800000000000002,50.0182216797,132.22
2020-11-18 23:00:00,59.88,-3.484,59.9812692096,14.51,-4.604,15.2229076066,45.37,1.12,45.3838220074,132.56,60.23,-3.464,60.3295300496,14.51,-4.604,15.2229076066,45.72,1.1400000000000001,45.73421039,132.37
2020-11-18 23:30:00,55.7005,-4.452,55.8781352968,14.5805,-4.592,15.2865118405,41.12,0.14,41.1202383262,132.71,56.0105,-4.422,56.1847861458,14.5805,-4.592,15.2865118405,41.43,0.17,41.4303487796,132.53
2020-11-19 00:00:00,52.9965,-4.7945,53.2129330379,14.6665,-4.6145,15.375299428,38.33,-0.18,38.3304226431,133.37,53.2965,-4.7945,53.5117196743,14.6665,-4.6145,15.375299428,38.63,-0.18,38.6304193609,133.19
2020-11-19 00:30:00,51.776,-5.218,52.0382714932,14.506,-4.608,15.220305516,37.27,-0.61,37.2749916164,133.04,52.066,-5.198,52.3248273767,14.506,-4.608,15.220305516,37.56,-0.59,37.5646336332,132.86
2020-11-19 01:00:00,52.614,-4.8945,52.8411688577,14.454,-4.6045,15.1696913696,38.16,-0.29,38.1611019233,132.92,52.914,-4.8845,53.1389662701,14.454,-4.6045,15.1696913696,38.46,-0.28,38.4610192273,132.75
2020-11-19 01:30:00,51.8845,-5.149,52.1393665214,14.4145,-4.659,15.1487323315,37.47,-0.49,37.4732037595,132.99,52.1745,-5.129,52.4259963305,14.4145,-4.659,15.1487323315,37.76,-0.47000000000000003,37.7629249397,132.81
2020-11-19 02:00:00,50.4555,-5.5295,50.7575890927,14.5455,-4.6895,15.2827674359,35.91,-0.84,35.9198232178,133.55,50.7355,-5.5195,51.0348492748,14.5455,-4.6895,15.2827674359,36.19,-0.8300000000000001,36.1995165714,133.37
2020-11-19 02:30:00,49.513,-5.8635,49.8589791437,14.613,-4.7335,15.3605270499,34.9,-1.13,34.9182889042,134.13,49.783,-5.8535,50.1259468863,14.613,-4.7335,15.3605270499,35.17,-1.12,35.1878288617,133.95
2020-11-19 03:00:00,48.9655,-5.9285,49.3230909666,14.6255,-4.6385000000000005,15.3434328786,34.34,-1.29,34.3642212192,134.13,49.2355,-5.9285,49.5911440935,14.6255,-4.6385000000000005,15.3434328786,34.61,-1.29,34.6340323959,133.95
2020-11-19 03:30:00,48.022,-5.9605,48.3904953917,14.622,-4.6105,15.3316533437,33.4,-1.35,33.4272718001,134.43,48.282,-5.9405,48.6460796391,14.622,-4.6105,15.3316533437,33.66,-1.33,33.6862657473,134.24
2020-11-19 04:00:00,47.5675,-5.967,47.940297717600004,14.6375,-4.647,15.3574416896,32.93,-1.32,32.9564455001,134.59,47.8275,-5.967,48.198286746,14.6375,-4.647,15.3574416896,33.19,-1.32,33.2162384987,134.41
2020-11-19 04:30:00,47.622,-5.9765,47.9955564219,14.562,-4.6665,15.2914376777,33.06,-1.31,33.0859441455,134.95,47.892,-5.9565,48.260994149,14.562,-4.6665,15.2914376777,33.33,-1.29,33.3549546544,134.77
2020-11-19 05:00:00,47.895,-5.796,48.2444260096,14.035,-4.606,14.7714745709,33.86,-1.19,33.8809046514,134.44,48.155,-5.796,48.5025529328,14.035,-4.606,14.7714745709,34.12,-1.19,34.1407454517,134.25
2020-11-19 05:30:00,49.866,-5.3015,50.1470224266,13.736,-4.7115,14.5215676926,36.13,-0.59,36.1348170052,134.44,50.156,-5.2815,50.4333082223,13.736,-4.7115,14.5215676926,36.42,-0.5700000000000001,36.4244601882,134.25
2020-11-19 06:00:00,52.4015,-4.678,52.6098934256,13.9415,-4.698,14.7117852843,38.46,0.02,38.4600052002,134.14,52.7015,-4.648,52.906067764,13.9415,-4.698,14.7117852843,38.76,0.05,38.760032249700004,133.95
2020-11-19 06:30:00,58.3455,-2.648,58.4055585903,14.3555,-4.708,15.1078007748,43.99,2.06,44.038207275,134.84,58.7055,-2.608,58.7634018267,14.3555,-4.708,15.1078007748,44.35,2.1,44.3996903142,134.66
2020-11-19 07:00:00,64.2745,-0.997,64.2822320649,14.3145,-4.477,14.9982812099,49.96,3.48,50.081054302,134.61,64.6745,-0.9570000000000001,64.6815800615,14.3145,-4.477,14.9982812099,50.36,3.52,50.4828683813,134.43
2020-11-19 07:30:00,71.9155,1.693,71.9354251343,12.8555,-4.197,13.5232647408,59.06,5.89,59.3529754941,133.37,72.3955,1.763,72.4169634081,12.8555,-4.197,13.5232647408,59.54,5.96,59.8375567683,133.19
2020-11-19 08:00:00,75.309,3.1735,75.3758355393,12.979,-4.4065,13.7066291717,62.33,7.58,62.7892132456,132.29,75.799,3.2535,75.8687924199,12.979,-4.4065,13.7066291717,62.82,7.66,63.28529055,132.11
2020-11-19 08:30:00,79.122,4.355,79.2417624047,12.742,-3.675,13.2613796039,66.38,8.03,66.8639312335,133.13,79.642,4.435,79.7653896687,12.742,-3.675,13.2613796039,66.9,8.11,67.3897774147,132.95
2020-11-19 09:00:00,80.295,5.365,80.4740346323,15.585,-1.9649999999999999,15.7083878867,64.71,7.33,65.1238282044,133.13,80.755,5.425,80.9370165623,15.585,-1.9649999999999999,15.7083878867,65.17,7.39,65.5876589001,132.95
2020-11-19 09:30:00,83.8805,8.2785,84.2880290581,39.6305,1.8385,39.6731220413,44.25,6.44,44.7161726895,133.51,84.2305,8.3385,84.6422336219,39.6305,1.8385,39.6731220413,44.6,6.5,45.071165949,133.32
2020-11-19 10:00:00,84.374,8.239,84.7753088877,39.254,1.959,39.3028522756,45.12,6.28,45.5549426517,134.27,84.704,8.309,85.1105580818,39.254,1.959,39.3028522756,45.45,6.35,45.891448005,134.08
2020-11-19 10:30:00,80.751,6.598,81.0201061774,40.571,2.078,40.6241815302,40.18,4.52,40.4334366583,135.76,81.061,6.648,81.3331520661,40.571,2.078,40.6241815302,40.49,4.57,40.7470857854,135.56
2020-11-19 11:00:00,78.5935,5.3265,78.7737890704,33.2135,2.2365,33.2887145216,45.38,3.09,45.4850799713,135.83,78.9535,5.3565000000000005,79.1349938681,33.2135,2.2365,33.2887145216,45.74,3.12,45.846286654400004,135.64
2020-11-19 11:30:00,77.006,4.194,77.120124948,27.006,-0.306,27.0077335591,50.0,4.5,50.2020915899,135.28,77.446,4.254,77.5627451293,27.006,-0.306,27.0077335591,50.44,4.5600000000000005,50.6457026805,135.09
2020-11-19 12:00:00,78.5995,4.141,78.7085083155,11.1195,-2.939,11.5013478015,67.48,7.08,67.8504001462,134.91,79.1195,4.221,79.232014497,11.1195,-2.939,11.5013478015,68.0,7.16,68.3759138879,134.73
2020-11-19 12:30:00,79.045,4.329,79.1634528428,12.295,-3.071,12.6727292246,66.75,7.4,67.1589346253,134.33,79.565,4.399,79.6865134511,12.295,-3.071,12.6727292246,67.27,7.47,67.6834824754,134.15
2020-11-19 13:00:00,77.662,4.5015,77.7923501782,9.482,-1.9285,9.6761271307,68.18,6.43,68.4825328095,134.55,78.172,4.5615,78.3049734452,9.482,-1.9285,9.6761271307,68.69,6.49,68.9959143718,134.37
2020-11-19 13:30:00,77.9055,4.0725,78.0118720869,11.1355,-2.3575,11.3823181514,66.77,6.43,67.0788923582,134.68,78.4255,4.1425,78.5348289391,11.1355,-2.3575,11.3823181514,67.29,6.5,67.6032107226,134.5
2020-11-19 14:00:00,78.224,4.186,78.3359226154,7.504,-1.6440000000000001,7.6819757875,70.72,5.83,70.9598992389,134.9,78.774,4.256,78.8888877599,7.504,-1.6440000000000001,7.6819757875,71.27,5.9,71.5137951727,134.72
2020-11-19 14:30:00,78.0775,4.061,78.1830398952,8.2575,-1.779,8.4469608292,69.82,5.84,70.06381377,135.01,78.6075,4.121,78.7154476405,8.2575,-1.779,8.4469608292,70.35,5.9,70.5969723147,134.82
2020-11-19 15:00:00,79.1875,3.785,79.2779060095,8.9575,-1.865,9.1495918625,70.23,5.65,70.4569045587,134.92,79.7275,3.8449999999999998,79.8201621224,8.9575,-1.865,9.1495918625,70.77,5.71,70.9999788732,134.74
2020-11-19 15:30:00,81.8785,4.521,82.0032206883,7.8785,-1.229,7.9737822424,74.0,5.75,74.2230590854,134.71,82.4685,4.5809999999999995,82.5956358003,7.8785,-1.229,7.9737822424,74.59,5.8100000000000005,74.8159354683,134.52
2020-11-19 16:00:00,84.4265,5.025,84.5759098517,5.1065,-0.595,5.1410472912,79.32,5.62,79.5188455651,133.68,85.0465,5.085,85.1983825389,5.1065,-0.595,5.1410472912,79.94,5.68,80.141537295,133.5
2020-11-19 16:30:00,87.636,5.2665,87.7941029811,3.956,-0.0935,3.9571047813,83.68,5.36,83.8514877626,133.61,88.236,5.3165,88.396022921,3.956,-0.0935,3.9571047813,84.28,5.41,84.4534575965,133.43
2020-11-19 17:00:00,93.53,7.398,93.8221258766,33.5,3.028,33.6365691473,60.03,4.37,60.1888511271,133.5,94.0,7.448,94.2946059115,33.5,3.028,33.6365691473,60.5,4.42,60.661242981,133.32
2020-11-19 17:30:00,96.89,8.474,97.2598621015,33.17,2.904,33.2968784723,63.72,5.57,63.9629838266,133.07,97.39,8.544,97.7640631111,33.17,2.904,33.2968784723,64.22,5.64,64.4671854512,132.89
2020-11-19 18:00:00,96.8705,7.0905,97.1296502645,24.9105,3.6605,25.1780116471,71.96,3.43,72.0416997301,133.26,97.4505,7.1305,97.7110228198,24.9105,3.6605,25.1780116471,72.54,3.47,72.6229474753,133.08
2020-11-19 18:30:00,96.664,6.719,96.8972334848,24.314,3.749,24.6013332362,72.35,2.9699999999999998,72.4109342572,133.49,97.214,6.739,97.4472981514,24.314,3.749,24.6013332362,72.9,2.99,72.9612917923,133.31
2020-11-19 19:00:00,94.18,5.5905000000000005,94.3457793982,6.02,0.8105,6.0743156199,88.16,4.78,88.2894897482,133.36,94.89,5.6505,95.0580888207,6.02,0.8105,6.0743156199,88.87,4.84,89.001699422,133.18
2020-11-19 19:30:00,90.9275,4.4985,91.0387102199,2.6475,-0.1515,2.6518311598,88.28,4.65,88.4023806241,133.0,91.5975,4.5485,91.7103639645,2.6475,-0.1515,2.6518311598,88.95,4.7,89.0740843343,132.82
2020-11-19 20:00:00,88.5835,3.76,88.6632622468,2.1435,-0.18,2.1510444556,86.44,3.94,86.5297474861,133.04,89.2435,3.79,89.3239407564,2.1435,-0.18,2.1510444556,87.1,3.9699999999999998,87.1904289472,132.86
2020-11-19 20:30:00,84.58,3.0405,84.634632629,2.06,0.0205,2.0601019999,82.52,3.02,82.5752432633,131.41,85.21,3.0805,85.2656647206,2.06,0.0205,2.0601019999,83.15,3.06,83.2062864212,131.24
2020-11-19 21:00:00,81.9875,2.2984999999999998,82.0197126214,2.0075,0.11850000000000001,2.0109944058,79.98,2.18,80.0097044114,131.78,82.5975,2.3285,82.630314767,2.0075,0.11850000000000001,2.0109944058,80.59,2.21,80.6202964519,131.61
2020-11-19 21:30:00,78.947,1.1175,78.954908747,2.037,0.3875,2.0735296598,76.91,0.73,76.9134643609,132.6,79.537,1.1275,79.5449912015,2.037,0.3875,2.0735296598,77.5,0.74,77.5035328227,132.41
2020-11-19 22:00:00,74.2195,-0.617,74.2220645715,1.8695,0.293,1.8923211276,72.35,-0.91,72.3557226486,133.82,74.7595,-0.617,74.7620460478,1.8695,0.293,1.8923211276,72.89,-0.91,72.8956802561,133.64
2020-11-19 22:30:00,70.209,-1.909,70.234948295,1.779,0.271,1.7995227145000001,68.43,-2.18,68.4647157301,134.23,70.739,-1.909,70.7647539528,1.779,0.271,1.7995227145000001,68.96,-2.18,68.9944490521,134.04
2020-11-19 23:00:00,65.9155,-2.6950000000000003,65.9705704481,1.7255,-0.055,1.726376335,64.19,-2.64,64.244265892,133.17,66.3955,-2.705,66.4505789685,1.7255,-0.055,1.726376335,64.67,-2.65,64.7242721087,132.98
2020-11-19 23:30:00,61.607,-3.826,61.7256893441,2.187,-0.246,2.2007919029,59.42,-3.58,59.5277481516,133.91,62.057,-3.846,62.176064245,2.187,-0.246,2.2007919029,59.87,-3.6,59.97813685,133.72
2020-11-20 00:00:00,58.527,-4.6665,58.7127409618,2.457,-0.1565,2.4619791327,56.07,-4.51,56.2510888783,134.79,58.947,-4.6865,59.1330034012,2.457,-0.1565,2.4619791327,56.49,-4.53,56.671341964,134.6
2020-11-20 00:30:00,57.2935,-4.9585,57.5076678757,2.5335,-0.0985,2.5354140686999997,54.76,-4.86,54.9752417002,134.35,57.7235,-4.9785,57.9377934901,2.5335,-0.0985,2.5354140686999997,55.19,-4.88,55.4053291661,134.17
2020-11-20 01:00:00,58.2195,-4.813,58.4181063477,2.4995,-0.10300000000000001,2.5016213243000003,55.72,-4.71,55.9187133257,134.25,58.6495,-4.833,58.8482942765,2.4995,-0.10300000000000001,2.5016213243000003,56.15,-4.73,56.3488722159,134.07
2020-11-20 01:30:00,57.0345,-5.33,57.2830087395,2.5145,-0.09,2.5161101427,54.52,-5.24,54.7712333255,134.44,57.4545,-5.35,57.7030507881,2.5145,-0.09,2.5161101427,54.94,-5.26,55.19122394,134.26
2020-11-20 02:00:00,55.776,-5.705,56.0670063495,2.706,-0.165,2.7110258206,53.07,-5.54,53.3583779738,135.02,56.176,-5.735,56.4679838581,2.706,-0.165,2.7110258206,53.47,-5.57,53.7593322131,134.83
2020-11-20 02:30:00,54.829,-5.8870000000000005,55.1441384918,3.089,-0.157,3.0929872292,51.74,-5.73,52.0563204616,135.36,55.219,-5.897,55.5329863234,3.089,-0.157,3.0929872292,52.13,-5.74,52.4450617313,135.18
2020-11-20 03:00:00,53.2975,-6.0465,53.6393854225,3.4875,-0.2265,3.4948474216,49.81,-5.82,50.1488633969,135.16,53.6775,-6.0765,54.0203467084,3.4875,-0.2265,3.4948474216,50.19,-5.85,50.5297793385,134.97
2020-11-20 03:30:00,51.3335,-6.462,51.7386283762,4.3535,-0.442,4.3758800543,46.98,-6.02,47.3641298875,135.23,51.6935,-6.492,52.0995585994,4.3535,-0.442,4.3758800543,47.34,-6.05,47.7250259298,135.04
2020-11-20 04:00:00,50.003,-6.915,50.4788790882,4.683,-0.725,4.7387882417,45.32,-6.19,45.7407750262,135.29,50.353,-6.945,50.8296924445,4.683,-0.725,4.7387882417,45.67,-6.22,46.0916185439,135.1
2020-11-20 04:30:00,49.055,-6.9635,49.5467794841,7.045,-1.4135,7.1854023722,42.01,-5.55,42.3750233038,135.01,49.355,-6.9835,49.8466177112,7.045,-1.4135,7.1854023722,42.31,-5.57,42.6750629759,134.82
2020-11-20 05:00:00,48.39,-6.917,48.8818676914,6.27,-1.617,6.4751516585,42.12,-5.3,42.4521424665,134.88,48.72,-6.947,49.2127951756,6.27,-1.617,6.4751516585,42.45,-5.33,42.7833074925,134.69
2020-11-20 05:30:00,51.2655,-6.364,51.6589971472,4.6255,-0.704,4.6787675995,46.64,-5.66,46.9821796004,134.56,51.6355,-6.384,52.028648995,4.6255,-0.704,4.6787675995,47.01,-5.68,47.351900701,134.37
2020-11-20 06:00:00,54.2225,-5.4555,54.4962566283,4.2925,-0.47550000000000003,4.3187563603,49.93,-4.98,50.1777370952,134.15,54.6125,-5.4755,54.8863029954,4.2925,-0.47550000000000003,4.3187563603,50.32,-5.0,50.5678000312,133.96
2020-11-20 06:30:00,59.646,-3.191,59.7312966292,5.996,-0.971,6.0741136802,53.65,-2.22,53.69591139,134.01,60.086,-3.181,60.1701434019,5.996,-0.971,6.0741136802,54.09,-2.21,54.1351290753,133.82
2020-11-20 07:00:00,64.9755,-1.4905,64.9925933511,6.5855,-1.2205,6.6976436528,58.39,-0.27,58.3906242474,134.05,65.4155,-1.4705,65.432025878,6.5855,-1.2205,6.6976436528,58.83,-0.25,58.8305311892,133.87
2020-11-20 07:30:00,71.58,1.556,71.5969101009,28.97,2.006,29.0393687259,42.61,-0.45,42.612376136500004,133.76,71.89,1.556,71.9068371993,28.97,2.006,29.0393687259,42.92,-0.45,42.9223589752,133.58
2020-11-20 08:00:00,74.8235,2.9305,74.8808652628,30.1435,1.8405,30.1996362975,44.68,1.09,44.693293680400004,133.43,75.1735,2.9705,75.2321671395,30.1435,1.8405,30.1996362975,45.03,1.13,45.0441760941,133.24
2020-11-20 08:30:00,77.856,4.232,77.9709340716,15.426,-3.248,15.764231031,62.43,7.48,62.8765083318,132.45,78.396,4.312,78.5144964959,15.426,-3.248,15.764231031,62.97,7.5600000000000005,63.4221924881,132.26
2020-11-20 09:00:00,79.5735,4.659,79.7097747033,11.0235,-4.261,11.8183616991,68.55,8.92,69.1279169366,132.84,80.0835,4.749,80.2241857126,11.0235,-4.261,11.8183616991,69.06,9.01,69.6452704783,132.66
2020-11-20 09:30:00,81.617,4.7235,81.7535695933,24.457,-0.3665,24.4597459359,57.16,5.09,57.3861803921,133.66,82.087,4.7735,82.2256764718,24.457,-0.3665,24.4597459359,57.63,5.14,57.8587633812,133.47
2020-11-20 10:00:00,83.13,4.8004999999999995,83.2684916415,8.84,-2.7195,9.2488529154,74.29,7.52,74.6696357297,133.76,83.71,4.8705,83.8515704698,8.84,-2.7195,9.2488529154,74.87,7.59,75.2537374487,133.57
2020-11-20 10:30:00,82.485,4.0285,82.5833157318,9.415,-2.5715,9.7598584646,73.07,6.6,73.3674648601,133.56,83.045,4.0885,83.1455823075,9.415,-2.5715,9.7598584646,73.63,6.66,73.9305924499,133.38
2020-11-20 11:00:00,81.619,3.445,81.6916714604,10.969,-3.155,11.413719201,70.65,6.6,70.9576105855,133.94,82.169,3.515,82.244147427,10.969,-3.155,11.413719201,71.2,6.67,71.5117395957,133.76
2020-11-20 11:30:00,81.2205,3.3175,81.2882244024,10.1905,-3.1625,10.6699436034,71.03,6.48,71.324969681,134.51,81.7705,3.3875,81.8406367674,10.1905,-3.1625,10.6699436034,71.58,6.55,71.8790574507,134.32
2020-11-20 12:00:00,80.9765,3.21,81.040099039,10.7965,-3.4,11.3192054602,70.18,6.61,70.4905986639,134.4,81.5165,3.2800000000000002,81.5824624061,10.7965,-3.4,11.3192054602,70.72,6.68,71.0347858447,134.22
2020-11-20 12:30:00,81.9635,3.1625,82.0244886513,11.7535,-3.3575,12.2236479211,70.21,6.52,70.5120876162,133.92,82.5135,3.2325,82.5767929778,11.7535,-3.3575,12.2236479211,70.76,6.59,71.0662064557,133.73
2020-11-20 13:00:00,81.281,2.6835,81.3252859402,11.481,-3.4865,11.9987100661,69.8,6.17,70.0721692257,134.24,81.811,2.7435,81.856988176,11.481,-3.4865,11.9987100661,70.33,6.23,70.605394978,134.06
2020-11-20 13:30:00,80.626,2.7595,80.6732094084,31.096,0.2295,31.096846886,49.53,2.5300000000000002,49.5945743,134.58,80.976,2.7895000000000003,81.0240327696,31.096,0.2295,31.096846886,49.88,2.56,49.9456504613,134.4
2020-11-20 14:00:00,78.9755,2.616,79.0188145713,31.3155,0.886,31.3280311582,47.66,1.73,47.6913881115,135.33,79.3355,2.646,79.3796124723,31.3155,0.886,31.3280311582,48.02,1.76,48.0522424035,135.15
2020-11-20 14:30:00,78.2275,2.1295,78.2564791343,30.6475,1.6495000000000002,30.6918573322,47.58,0.48,47.5824211238,135.33,78.6075,2.1595,78.6371572254,30.6475,1.6495000000000002,30.6918573322,47.96,0.51,47.962711558,135.15
2020-11-20 15:00:00,77.073,1.16,77.0817288921,16.453,-1.33,16.5066686221,60.62,2.49,60.6711175107,135.37,77.583,1.19,77.5921258183,16.453,-1.33,16.5066686221,61.13,2.52,61.1819197149,135.19
2020-11-20 15:30:00,76.615,0.708,76.6182712478,10.395,-3.492,10.9658601578,66.22,4.2,66.3530587087,135.47,77.115,0.768,77.1188242195,10.395,-3.492,10.9658601578,66.72,4.26,66.8558598778,135.29
2020-11-20 16:00:00,77.3845,0.8015,77.3886506052,11.8445,-4.1485,12.5499893426,65.54,4.95,65.7266620178,135.11,77.9045,0.8515,77.9091533294,11.8445,-4.1485,12.5499893426,66.06,5.0,66.2489516898,134.93
2020-11-20 16:30:00,80.2155,0.84,80.2198980319,11.9055,-3.99,12.5563143577,68.31,4.83,68.4805446824,134.45,80.7555,0.89,80.760404161,11.9055,-3.99,12.5563143577,68.85,4.88,69.0227274164,134.27
2020-11-20 17:00:00,84.9275,1.7165,84.9448446258,27.9675,-0.7735000000000001,27.9781943395,56.96,2.49,57.0143990585,134.28,85.3275,1.7565,85.3455772053,27.9675,-0.7735000000000001,27.9781943395,57.36,2.5300000000000002,57.41576874,134.1
2020-11-20 17:30:00,87.1325,2.076,87.1572276535,32.2825,0.256,32.2835150232,54.85,1.82,54.8801867708,135.25,87.5725,2.096,87.5975797169,32.2825,0.256,32.2835150232,55.29,1.8399999999999999,55.3206082758,135.06
2020-11-20 18:00:00,86.325,1.1219999999999999,86.3322912299,11.725,-2.348,11.9577894696,74.6,3.47,74.6806594775,134.6,86.925,1.162,86.9327663715,11.725,-2.348,11.9577894696,75.2,3.51,75.2818709916,134.41
2020-11-20 18:30:00,85.102,1.0785,85.1088336558,9.222,-3.2115,9.7651941225,75.88,4.29,76.001174333,134.2,85.692,1.1185,85.6992993335,9.222,-3.2115,9.7651941225,76.47,4.33,76.5924917991,134.02
