Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-20 19:00:00,82.6255,0.5805,82.6275391773,10.3355,-3.5395,10.9247709587,72.29,4.12,72.4073097139,132.82,83.1955,0.6305000000000001,83.1978890988,10.3355,-3.5395,10.9247709587,72.86,4.17,72.9792333476,132.64
2020-11-20 19:30:00,79.7705,-0.466,79.7718611181,9.9505,-3.366,10.504399376,69.82,2.9,69.8802003432,132.86,80.2905,-0.436,80.2916837926,9.9505,-3.366,10.504399376,70.34,2.93,70.4009978622,132.68
2020-11-20 20:00:00,76.3765,-1.4925000000000002,76.3910813413,11.2065,-3.6425,11.7836093155,65.17,2.15,65.2054552932,132.93,76.8765,-1.4725000000000001,76.8906009113,11.2065,-3.6425,11.7836093155,65.67,2.17,65.705842967,132.75
2020-11-20 20:30:00,73.0925,-2.178,73.1249426684,10.8825,-3.758,11.5130955981,62.21,1.58,62.2300610638,133.53,73.5625,-2.148,73.5938537532,10.8825,-3.758,11.5130955981,62.68,1.6099999999999999,62.7006738401,133.35
2020-11-20 21:00:00,69.8075,-3.3689999999999998,69.8887488602,12.7375,-4.049,13.3655642324,57.07,0.68,57.0740510215,133.96,70.2375,-3.359,70.3177736227,12.7375,-4.049,13.3655642324,57.5,0.6900000000000001,57.504139851,133.79
2020-11-20 21:30:00,65.853,-4.746,66.0237996862,13.413,-4.156,14.0421118426,52.44,-0.59,52.4433189262,133.31,66.253,-4.736,66.422057368,13.413,-4.156,14.0421118426,52.84,-0.58,52.8431830987,133.13
2020-11-20 22:00:00,62.5515,-5.7415,62.8144487718,12.3415,-3.8715,12.9344939793,50.21,-1.87,50.2448106773,134.35,62.9415,-5.7515,63.2037354474,12.3415,-3.8715,12.9344939793,50.6,-1.88,50.6349128566,134.18
2020-11-20 22:30:00,59.3325,-6.3775,59.674266334,12.9725,-4.1575,13.6224286564,46.36,-2.22,46.4131231442,134.13,59.6925,-6.3775,60.0322168714,12.9725,-4.1575,13.6224286564,46.72,-2.22,46.772714268,133.95
2020-11-20 23:00:00,56.073,-6.7395,56.4765631855,13.433,-4.3495,14.1196189485,42.64,-2.39,42.7069280094,134.13,56.393,-6.7395,56.794289407,13.433,-4.3495,14.1196189485,42.96,-2.39,43.0264302493,133.95
2020-11-20 23:30:00,52.3665,-7.257,52.8669497063,12.9065,-4.287,13.5998570305,39.46,-2.9699999999999998,39.5716122997,134.01,52.6665,-7.267,53.1654917334,12.9065,-4.287,13.5998570305,39.76,-2.98,39.8715186568,133.83
2020-11-21 00:00:00,49.4565,-7.7455,50.059346405,12.1265,-4.3255,12.8748573779,37.33,-3.42,37.4863348435,134.01,49.7465,-7.7555,50.3474134639,12.1265,-4.3255,12.8748573779,37.62,-3.43,37.776041349,133.83
2020-11-21 00:30:00,48.0155,-7.873,48.6566785678,12.9055,-4.533,13.6784509083,35.11,-3.34,35.268508616,132.3,48.2955,-7.883,48.9346197415,12.9055,-4.533,13.6784509083,35.39,-3.35,35.5482010797,132.12
2020-11-21 01:00:00,48.8445,-7.633,49.4373125205,13.6645,-4.493,14.3842138906,35.18,-3.14,35.3198527743,131.82,49.1145,-7.643,49.7056290499,13.6645,-4.493,14.3842138906,35.45,-3.15,35.5896754692,131.64
2020-11-21 01:30:00,47.723,-7.88,48.3691960756,13.473,-4.4,14.1732751684,34.25,-3.48,34.4263402063,132.69,48.003,-7.89,48.6470976421,13.473,-4.4,14.1732751684,34.53,-3.49,34.7059216849,132.5
2020-11-21 02:00:00,46.613,-8.0995,47.3114538907,13.603,-4.2295,14.24535992,33.01,-3.87,33.2360797929,133.37,46.853,-8.1095,47.5496330086,13.603,-4.2295,14.24535992,33.25,-3.88,33.4756164992,133.19
2020-11-21 02:30:00,45.2645,-8.423,46.0415235331,13.7445,-4.213,14.3756964788,31.52,-4.21,31.7999135219,133.54,45.5245,-8.443,46.3008029007,13.7445,-4.213,14.3756964788,31.78,-4.23,32.0602760437,133.36
2020-11-21 03:00:00,43.921,-8.6485,44.7643920237,14.101,-4.4685,14.7920821134,29.82,-4.18,30.1115393163,133.96,44.151,-8.6585,44.9920039924,14.101,-4.4685,14.7920821134,30.05,-4.19,30.3407086272,133.78
2020-11-21 03:30:00,43.447,-8.5655,44.2832880357,13.717,-4.3355,14.3858489235,29.73,-4.23,30.0294155787,134.14,43.687,-8.5755,44.5207049501,13.717,-4.3355,14.3858489235,29.97,-4.24,30.2684406602,133.96
2020-11-21 04:00:00,42.554,-9.017,43.4988414214,11.564,-3.797,12.1714134348,30.99,-5.22,31.4265572407,134.77,42.784,-9.037,43.7280004688,11.564,-3.797,12.1714134348,31.22,-5.24,31.6566896564,134.59
2020-11-21 04:30:00,42.2545,-9.2895,43.2635826129,11.8845,-3.7795,12.4710047911,30.37,-5.51,30.8657901243,134.89,42.4945,-9.3195,43.5044320788,11.8845,-3.7795,12.4710047911,30.61,-5.54,31.107293357,134.71
2020-11-21 05:00:00,41.926,-9.2425,42.9326598553,10.916,-3.6925,11.5236110768,31.01,-5.55,31.5027395634,134.6,42.176,-9.2625,43.1811171955,10.916,-3.6925,11.5236110768,31.26,-5.57,31.7523621169,134.42
2020-11-21 05:30:00,42.8885,-9.0435,43.8315904856,11.7685,-3.9535,12.4148199544,31.12,-5.09,31.5335139177,134.64,43.1285,-9.0535,44.0685077408,11.7685,-3.9535,12.4148199544,31.36,-5.1,31.7719939569,134.46
2020-11-21 06:00:00,43.945,-8.725,44.8027750257,12.745,-4.075,13.3806072358,31.2,-4.65,31.5446112672,134.3,44.195,-8.745,45.051892857,12.745,-4.075,13.3806072358,31.45,-4.67,31.7948329135,134.12
2020-11-21 06:30:00,47.591,-7.708,48.2111661859,13.081,-3.818,13.626800248,34.51,-3.89,34.7285502145,133.45,47.871,-7.708,48.4875850605,13.081,-3.818,13.626800248,34.79,-3.89,35.0068021961,133.27
2020-11-21 07:00:00,50.2205,-6.9205000000000005,50.6950879327,13.4005,-4.0605,14.0021805623,36.82,-2.86,36.9309084643,132.66,50.5105,-6.9305,50.9837468268,13.4005,-4.0605,14.0021805623,37.11,-2.87,37.2208140695,132.48
2020-11-21 07:30:00,53.4985,-5.9145,53.8244443771,12.7285,-4.2245,13.4112308346,40.77,-1.69,40.8050119471,132.44,53.8285,-5.9045000000000005,54.1513668572,12.7285,-4.2245,13.4112308346,41.1,-1.6800000000000002,41.134321436,132.26
2020-11-21 08:00:00,55.543,-5.1925,55.7851853564,12.633,-4.1625,13.3010937614,42.91,-1.03,42.9223601401,132.58,55.883,-5.1725,56.1218713627,12.633,-4.1625,13.3010937614,43.25,-1.01,43.2617914562,132.4
2020-11-21 08:30:00,58.983,-4.519,59.155858966,10.473,-3.819,11.1475777638,48.51,-0.7000000000000001,48.5150502422,133.39,59.373,-4.509,59.5439687122,10.473,-3.819,11.1475777638,48.9,-0.6900000000000001,48.9048678559,133.21
2020-11-21 09:00:00,62.8965,-3.653,63.0024929765,11.8665,-3.9130000000000003,12.4950146559,51.03,0.26,51.0306623512,132.62,63.3065,-3.633,63.4106586565,11.8665,-3.9130000000000003,12.4950146559,51.44,0.28,51.4407620472,132.44
2020-11-21 09:30:00,66.1925,-2.7495000000000003,66.2495796704,11.6725,-3.9195,12.3129905588,54.52,1.17,54.5325526635,132.82,66.6125,-2.7195,66.667989594,11.6725,-3.9195,12.3129905588,54.94,1.2,54.953103643,132.64
2020-11-21 10:00:00,67.803,-2.269,67.8409549608,13.353,-4.199,13.997650159900001,54.45,1.9300000000000002,54.4841940383,133.33,68.233,-2.249,68.2700541233,13.353,-4.199,13.997650159900001,54.88,1.9500000000000002,54.9146328404,133.15
2020-11-21 10:30:00,66.5465,-2.569,66.5960691276,13.4465,-3.959,14.0172052582,53.1,1.3900000000000001,53.1181899164,133.73,66.9465,-2.549,66.9950092414,13.4465,-3.959,14.0172052582,53.5,1.4100000000000001,53.5185771485,133.55
2020-11-21 11:00:00,66.584,-2.181,66.6197104242,15.174,-4.771,15.906373471,51.41,2.59,51.4751998539,133.73,66.994,-2.141,67.0282024002,15.174,-4.771,15.906373471,51.82,2.63,51.8866967536,133.55
2020-11-21 11:30:00,67.9685,-1.9395,67.9961664544,13.4585,-4.2195,14.1044461961,54.51,2.2800000000000002,54.5576621567,133.96,68.3985,-1.8995000000000002,68.4248704968,13.4585,-4.2195,14.1044461961,54.94,2.32,54.9889625289,133.78
2020-11-21 12:00:00,68.1985,-2.443,68.2422424254,13.7585,-4.323,14.4216729699,54.44,1.88,54.4724517532,133.67,68.6185,-2.4130000000000003,68.6609139995,13.7585,-4.323,14.4216729699,54.86,1.9100000000000001,54.8932391101,133.49
2020-11-21 12:30:00,68.9065,-2.666,68.9580546292,12.8765,-4.026,13.4912167075,56.03,1.3599999999999999,56.0465030131,133.11,69.3465,-2.646,69.3969623128,12.8765,-4.026,13.4912167075,56.47,1.38,56.4868595339,132.93
2020-11-21 13:00:00,68.9185,-2.9975,68.9836549372,12.3785,-3.9775,13.0018371202,56.54,0.98,56.5484924644,133.15,69.3485,-2.9775,69.4123905258,12.3785,-3.9775,13.0018371202,56.97,1.0,56.9787758731,132.98
2020-11-21 13:30:00,67.633,-3.6875,67.7334507112,11.333,-3.6575,11.9085765417,56.3,-0.03,56.3000079929,133.19,68.073,-3.6775,68.1722622131,11.333,-3.6575,11.9085765417,56.74,-0.02,56.7400035249,133.02
2020-11-21 14:00:00,66.6795,-4.142,66.808022604,10.5095,-3.452,11.0619118714,56.17,-0.6900000000000001,56.1742378675,133.08,67.1095,-4.142,67.2372006723,10.5095,-3.452,11.0619118714,56.6,-0.6900000000000001,56.6042056741,132.9
2020-11-21 14:30:00,66.313,-4.518,66.466730723,9.963,-3.268,10.4852845932,56.35,-1.25,56.3638625362,133.38,66.763,-4.518,66.9156969104,9.963,-3.268,10.4852845932,56.8,-1.25,56.8137527365,133.21
2020-11-21 15:00:00,66.9255,-4.3895,67.0692944685,10.0955,-3.0695,10.5518221412,56.83,-1.32,56.8453278643,133.52,67.3555,-4.3895,67.4983784287,10.0955,-3.0695,10.5518221412,57.26,-1.32,57.2752127888,133.35
2020-11-21 15:30:00,67.285,-4.625,67.443768059,11.475,-3.025,11.867023637,55.81,-1.6,55.8329302473,134.8,67.695,-4.615,67.8521278222,11.475,-3.025,11.867023637,56.22,-1.5899999999999999,56.2424794973,134.61
2020-11-21 16:00:00,68.8375,-3.787,68.9415895904,31.8475,0.47300000000000003,31.8510123112,36.99,-4.26,37.2344961024,136.22,69.1075,-3.807,69.2122807401,31.8475,0.47300000000000003,31.8510123112,37.26,-4.28,37.5050129983,136.03
2020-11-21 16:30:00,71.429,-3.2335,71.5021507596,33.489,0.6765,33.4958321773,37.94,-3.91,38.1409451902,135.18,71.729,-3.2435,71.8022961558,33.489,0.6765,33.4958321773,38.24,-3.92,38.4403954194,134.99
2020-11-21 17:00:00,76.2095,-2.388,76.246904424,33.0995,0.852,33.1104636671,43.11,-3.24,43.2315822056,134.3,76.5495,-2.398,76.5870508262,33.0995,0.852,33.1104636671,43.45,-3.25,43.5713782201,134.12
2020-11-21 17:30:00,80.7795,-0.1885,80.7797199333,38.6395,1.4915,38.6682755305,42.14,-1.6800000000000002,42.1734750762,134.06,81.1095,-0.17850000000000002,81.1096964148,38.6395,1.4915,38.6682755305,42.47,-1.67,42.5028210828,133.88
2020-11-21 18:00:00,81.396,-0.379,81.3968823543,38.506,2.041,38.5600533843,42.89,-2.42,42.9582180729,133.93,81.726,-0.389,81.7269257772,38.506,2.041,38.5600533843,43.22,-2.43,43.2882582232,133.75
2020-11-21 18:30:00,80.2,-2.0935,80.2273191765,11.62,-0.2235,11.6221492096,68.58,-1.87,68.6054903051,133.41,80.79,-2.0935,80.8171197349,11.62,-0.2235,11.6221492096,69.17,-1.87,69.1952729599,133.24
2020-11-21 19:00:00,77.5935,-3.33,77.6649222123,8.5735,-1.46,8.6969248732,69.02,-1.87,69.0453278651,134.38,78.1235,-3.34,78.1948646156,8.5735,-1.46,8.6969248732,69.55,-1.88,69.5754044185,134.2
2020-11-21 19:30:00,75.6585,-4.1815,75.773963632,9.3885,-1.8315000000000001,9.5654756547,66.27,-2.35,66.3116535761,135.27,76.1685,-4.1915,76.2837404989,9.3885,-1.8315000000000001,9.5654756547,66.78,-2.36,66.821688096,135.09
2020-11-21 20:00:00,72.408,-4.8335,72.5691476197,7.608,-1.1935,7.7010457894,64.8,-3.64,64.9021540475,135.76,72.888,-4.8535,73.0494148248,7.608,-1.1935,7.7010457894,65.28,-3.66,65.3825205999,135.57
2020-11-21 20:30:00,69.1025,-5.588,69.3280697139,7.7625,-1.238,7.860601138,61.34,-4.35,61.4940493056,135.63,69.5725,-5.618,69.7989590198,7.7625,-1.238,7.860601138,61.81,-4.38,61.9649941499,135.44
2020-11-21 21:00:00,66.5665,-6.324,66.866223897,8.0465,-1.404,8.1680706565,58.52,-4.92,58.7264574106,135.11,67.0065,-6.344,67.3061466602,8.0465,-1.404,8.1680706565,58.96,-4.94,59.1665885445,134.92
2020-11-21 21:30:00,64.2195,-6.9835,64.5980917094,7.4195,-1.2135,7.5180823685,56.8,-5.77,57.0923190981,135.75,64.6695,-7.0235,65.0497792656,7.4195,-1.2135,7.5180823685,57.25,-5.8100000000000005,57.5440579035,135.57
2020-11-21 22:00:00,61.9815,-7.4445,62.4269727161,7.5115,-1.4145,7.6435229116,54.47,-6.03,54.8027535805,136.37,62.3915,-7.4745,62.8376274417,7.5115,-1.4145,7.6435229116,54.88,-6.06,55.2135671733,136.18
2020-11-21 22:30:00,58.599,-8.266,59.1791310937,7.179,-1.496,7.3332160066,51.42,-6.77,51.8637570949,135.64,58.979,-8.306,59.5609945938,7.179,-1.496,7.3332160066,51.8,-6.8100000000000005,52.245728055,135.46
2020-11-21 23:00:00,54.8675,-8.8,55.5687192245,5.7675,-1.19,5.888986012,49.1,-7.61,49.6862365248,135.5,55.2375,-8.85,55.9419690952,5.7675,-1.19,5.888986012,49.47,-7.66,50.0595295623,135.31
2020-11-21 23:30:00,51.37,-9.506,52.242137552,6.91,-1.746,7.1271744752,44.46,-7.76,45.1321304616,135.84,51.72,-9.546,52.5935786575,6.91,-1.746,7.1271744752,44.81,-7.8,45.4838004129,135.66
2020-11-22 00:00:00,49.899,-9.7385,50.8404227289,4.719,-0.8385,4.7929159444,45.18,-8.9,46.0482616393,135.62,50.249,-9.7885,51.1935223759,4.719,-0.8385,4.7929159444,45.53,-8.95,46.4013297223,135.44
2020-11-22 00:30:00,49.1615,-9.694,50.1081502178,3.8515,-0.674,3.9100291879,45.31,-9.02,46.1990963115,134.89,49.5215,-9.754,50.4729578908,3.8515,-0.674,3.9100291879,45.67,-9.08,46.5638840734,134.7
2020-11-22 01:00:00,50.109,-9.332,50.9705611603,3.5789999999999997,-0.732,3.6530897881,46.53,-8.6,47.3180821674,135.01,50.469,-9.372,51.331806368,3.5789999999999997,-0.732,3.6530897881,46.89,-8.64,47.6793634605,134.82
2020-11-22 01:30:00,49.403,-9.3335,50.2769393584,3.243,-0.7035,3.3184275267,46.16,-8.63,46.959796635000004,135.24,49.773,-9.3835,50.6497936941,3.243,-0.7035,3.3184275267,46.53,-8.68,47.3326874369,135.06
2020-11-22 02:00:00,47.8,-9.6085,48.7561613773,2.89,-0.5685,2.9453849069,44.91,-9.04,45.810803311,135.55,48.14,-9.6685,49.1013186406,2.89,-0.5685,2.9453849069,45.25,-9.1,46.1559584453,135.37
2020-11-22 02:30:00,46.832,-9.7905,47.8444366071,3.022,-0.5605,3.0735393685,43.81,-9.23,44.771743321,135.77,47.172,-9.8305,48.1854367444,3.022,-0.5605,3.0735393685,44.15,-9.27,45.1126966607,135.59
2020-11-22 03:00:00,45.9245,-9.8935,46.9780910904,2.5845000000000002,-0.5435,2.6410286822,43.34,-9.35,44.3370962062,136.5,46.2645,-9.9535,47.3231034749,2.5845000000000002,-0.5435,2.6410286822,43.68,-9.41,44.6821049191,136.31
2020-11-22 03:30:00,44.7985,-10.1785,45.9402597348,2.4785,-0.4685,2.5223906319,42.32,-9.71,43.4196556873,136.97,45.1285,-10.2285,46.2731425829,2.4785,-0.4685,2.5223906319,42.65,-9.76,43.7524867865,136.78
2020-11-22 04:00:00,43.96,-10.3565,45.1634663445,2.37,-0.48650000000000004,2.4194177502,41.59,-9.87,42.7451166802,137.08,44.29,-10.4065,45.4961464549,2.37,-0.48650000000000004,2.4194177502,41.92,-9.92,43.077752959,136.89
2020-11-22 04:30:00,44.08,-10.172,45.2384348094,2.71,-0.632,2.7827188144,41.37,-9.54,42.4557239957,136.72,44.4,-10.232,45.5637336486,2.71,-0.632,2.7827188144,41.69,-9.6,42.7810249994,136.52
2020-11-22 05:00:00,44.377,-10.2265,45.540085982,2.457,-0.6665,2.5457948169,41.92,-9.56,42.9962789088,136.47,44.707,-10.2765,45.8728928808,2.457,-0.6665,2.5457948169,42.25,-9.61,43.3291426179,136.28
2020-11-22 05:30:00,45.3135,-9.936,46.3900568899,2.5135,-0.606,2.5855208856000003,42.8,-9.33,43.8051241295,136.14,45.6535,-9.986,46.732881981,2.5135,-0.606,2.5855208856000003,43.14,-9.38,44.1479784362,135.95
2020-11-22 06:00:00,46.3425,-9.8135,47.3701603174,2.5925000000000002,-0.6635,2.6760583888,43.75,-9.15,44.6965882367,136.03,46.6925,-9.8635,47.7229314743,2.5925000000000002,-0.6635,2.6760583888,44.1,-9.2,45.0494173103,135.84
2020-11-22 06:30:00,48.8735,-8.8885,49.6751893253,2.4935,-0.5385,2.5509850058,46.38,-8.35,47.1256501281,134.89,49.2435,-8.9385,50.0481675439,2.4935,-0.5385,2.5509850058,46.75,-8.4,47.4986578758,134.7
2020-11-22 07:00:00,51.4035,-7.9795,52.0191525546,2.3235,-0.4395,2.3647013554000003,49.08,-7.54,49.6557952308,135.44,51.7935,-8.0095,52.4091474125,2.3235,-0.4395,2.3647013554000003,49.47,-7.57,50.0458369897,135.25
2020-11-22 07:30:00,53.6695,-7.291,54.1624769675,2.3595,-0.211,2.3689156275,51.31,-7.08,51.7961629853,135.27,54.0795,-7.321,54.5727895682,2.3595,-0.211,2.3689156275,51.72,-7.11,52.2064220188,135.08
2020-11-22 08:00:00,55.53,-6.664,55.9284345928,2.22,-0.34400000000000003,2.2464941576,53.31,-6.32,53.6833167753,134.96,55.95,-6.684,56.3478336407,2.22,-0.34400000000000003,2.2464941576,53.73,-6.34,54.1027587097,134.77
2020-11-22 08:30:00,59.5085,-5.938,59.804025084,2.8185000000000002,-0.20800000000000002,2.826164583,56.69,-5.73,56.9788469522,134.92,59.9485,-5.958,60.2438413139,2.8185000000000002,-0.20800000000000002,2.826164583,57.13,-5.75,57.4186328643,134.73
2020-11-22 09:00:00,63.241,-5.098,63.446147913,3.151,-0.168,3.1554754,60.09,-4.93,60.2918982949,135.35,63.721,-5.108,63.9254057867,3.151,-0.168,3.1554754,60.57,-4.94,60.7711156718,135.16
2020-11-22 09:30:00,66.5125,-4.0595,66.6362678764,3.6225,-0.23950000000000002,3.6304085858,62.89,-3.8200000000000003,63.0059084531,134.24,67.0025,-4.0695,67.1259699111,3.6225,-0.23950000000000002,3.6304085858,63.38,-3.83,63.4956163841,134.05
2020-11-22 10:00:00,67.2025,-3.4535,67.2911782368,6.7325,-0.8835000000000001,6.7902230081,60.47,-2.5700000000000003,60.5245883918,133.46,67.6625,-3.4535,67.7505761488,6.7325,-0.8835000000000001,6.7902230081,60.93,-2.5700000000000003,60.9841766362,133.27
2020-11-22 10:30:00,68.3845,-2.624,68.434824587,7.9245,-1.274,8.0262554314,60.46,-1.35,60.4750700702,133.11,68.8745,-2.614,68.9240868365,7.9245,-1.274,8.0262554314,60.95,-1.34,60.9647283271,132.93
2020-11-22 11:00:00,71.821,-1.9635,71.8478348543,5.471,-0.7835000000000001,5.5268176422,66.35,-1.18,66.3604920114,133.2,72.321,-1.9535,72.3473786896,5.471,-0.7835000000000001,5.5268176422,66.85,-1.17,66.8602378099,133.02
2020-11-22 11:30:00,69.2805,-2.6665,69.3317957542,10.1205,-2.1865,10.3539993481,59.16,-0.48,59.1619472296,133.01,69.7405,-2.6565000000000003,69.7910763099,10.1205,-2.1865,10.3539993481,59.62,-0.47000000000000003,59.6218525375,132.83
2020-11-22 12:00:00,69.5135,-2.62,69.5628570593,10.1435,-2.25,10.3900477501,59.37,-0.37,59.371152928,133.46,69.9735,-2.6,70.0217873397,10.1435,-2.25,10.3900477501,59.83,-0.35000000000000003,59.8310237252,133.28
2020-11-22 12:30:00,70.242,-2.7145,70.2944313175,11.262,-2.5445,11.5458704414,58.98,-0.17,58.9802449978,134.06,70.702,-2.7145,70.7540904418,11.262,-2.5445,11.5458704414,59.44,-0.17,59.4402431018,133.89
2020-11-22 13:00:00,70.7585,-3.071,70.8251111065,10.1585,-2.271,10.4092537317,60.6,-0.8,60.605280298,133.66,71.2285,-3.061,71.2942419361,10.1585,-2.271,10.4092537317,61.07,-0.79,61.0751094964,133.49
2020-11-22 13:30:00,69.6955,-3.755,69.796581186,8.8055,-2.125,9.0582810317,60.89,-1.63,60.9118133042,133.99,70.1755,-3.765,70.2764258144,8.8055,-2.125,9.0582810317,61.37,-1.6400000000000001,61.391909076,133.81
2020-11-22 14:00:00,68.8715,-4.249,69.0024457048,7.8815,-1.669,8.0562772575,60.99,-2.58,61.0445452109,134.62,69.3415,-4.259,69.4721721501,7.8815,-1.669,8.0562772575,61.46,-2.59,61.5145486857,134.44
2020-11-22 14:30:00,68.428,-4.4995,68.5757733041,6.588,-1.3495,6.7247969672,61.84,-3.15,61.9201752259,134.44,68.918,-4.5095,69.0653771021,6.588,-1.3495,6.7247969672,62.33,-3.16,62.4100512738,134.26
2020-11-22 15:00:00,68.84,-4.6285,68.9954245747,5.25,-1.0685,5.3576293498,63.59,-3.56,63.68957293,134.44,69.35,-4.6385000000000005,69.5049507751,5.25,-1.0685,5.3576293498,64.1,-3.5700000000000003,64.199337224,134.26
2020-11-22 15:30:00,70.069,-4.237,70.1969866162,3.419,-0.677,3.485382332,66.65,-3.56,66.745008053,133.27,70.589,-4.257,70.7172466234,3.419,-0.677,3.485382332,67.17,-3.58,67.2653350545,133.09
2020-11-22 16:00:00,72.6185,-3.729,72.71418007,3.2285,-0.429,3.2568778377,69.39,-3.3,69.4684252017,133.42,73.1685,-3.729,73.2634617886,3.2285,-0.429,3.2568778377,69.94,-3.3,70.0178091631,133.24
2020-11-22 16:30:00,77.204,-2.2905,77.2379699775,2.734,-0.2805,2.7483515514,74.47,-2.01,74.4971207497,133.93,77.774,-2.3005,77.8080161439,2.734,-0.2805,2.7483515514,75.04,-2.02,75.0671832427,133.75
2020-11-22 17:00:00,83.5955,-0.642,83.597965192,12.1455,-1.102,12.1953915169,71.45,0.46,71.4514807404,133.27,84.1255,-0.612,84.1277260732,12.1455,-1.102,12.1953915169,71.98,0.49,71.9816678051,133.09
2020-11-22 17:30:00,87.757,1.987,87.7794920127,32.727,2.757,32.8429227993,55.03,-0.77,55.035386798,133.89,88.187,1.9969999999999999,88.2096081955,32.727,2.757,32.8429227993,55.46,-0.76,55.4652071122,133.71
2020-11-22 18:00:00,87.565,0.218,87.5652713637,13.105,-0.512,13.114997865,74.46,0.73,74.4635783454,133.62,88.185,0.23800000000000002,88.1853211651,13.105,-0.512,13.114997865,75.08,0.75,75.0837459108,133.43
2020-11-22 18:30:00,85.519,-0.627,85.5212984583,10.609,-1.147,10.6708242418,74.91,0.52,74.9118048107,133.48,86.099,-0.607,86.1011396556,10.609,-1.147,10.6708242418,75.49,0.54,75.4919313569,133.3
2020-11-22 19:00:00,83.158,-1.4555,83.1707367062,10.478,-1.0555,10.5310286416,72.68,-0.4,72.6811007071,133.97,83.718,-1.4455,83.7304782875,10.478,-1.0555,10.5310286416,73.24,-0.39,73.2410383597,133.79
2020-11-22 19:30:00,80.537,-2.2895,80.5695362978,2.727,-0.41950000000000004,2.7590776085,77.81,-1.87,77.8324675184,134.47,81.147,-2.2995,81.1795744584,2.727,-0.41950000000000004,2.7590776085,78.42,-1.88,78.4425318306,134.29
2020-11-22 20:00:00,77.5955,-3.409,77.6703476318,2.3055,-0.329,2.3288562107,75.29,-3.08,75.352972735,135.44,78.1755,-3.419,78.250229145,2.3055,-0.329,2.3288562107,75.87,-3.09,75.9328980087,135.25
2020-11-22 20:30:00,75.291,-3.3875,75.3671668384,2.111,-0.20750000000000002,2.1211735549,73.18,-3.18,73.2490600622,133.25,75.851,-3.3975,75.9270518804,2.111,-0.20750000000000002,2.1211735549,73.74,-3.19,73.8089676123,133.07
2020-11-22 21:00:00,72.381,-4.002,72.4915523699,2.271,-0.07200000000000001,2.2721410608,70.11,-3.93,70.2200612361,132.89,72.921,-4.012,73.031283605,2.271,-0.07200000000000001,2.2721410608,70.65,-3.94,70.7597774163,132.71
2020-11-22 21:30:00,70.551,-4.487,70.6935412184,2.121,0.023,2.1211247017,68.43,-4.51,68.578458717,133.56,71.081,-4.507,71.2237433024,2.121,0.023,2.1211247017,68.96,-4.53,69.1086282602,133.37
2020-11-22 22:00:00,66.966,-5.5815,67.1982015998,2.136,-0.0415,2.1364031104,64.83,-5.54,65.0662777482,134.02,67.466,-5.6115,67.6989666705,2.136,-0.0415,2.1364031104,65.33,-5.57,65.5670176232,133.83
2020-11-22 22:30:00,63.59,-6.076,63.879620193,2.05,-0.026000000000000002,2.0501648714,61.54,-6.05,61.836672776,133.06,64.06,-6.106,64.3503444901,2.05,-0.026000000000000002,2.0501648714,62.01,-6.08,62.3073551036,132.88
2020-11-22 23:00:00,59.795,-6.6465,60.1632611088,1.845,-0.0665,1.8461980528000002,57.95,-6.58,58.3223704937,133.37,60.245,-6.6865,60.6149264394,1.845,-0.0665,1.8461980528000002,58.4,-6.62,58.7740112635,133.18
2020-11-22 23:30:00,56.3915,-7.2345,56.8536653392,1.8215,-0.23450000000000001,1.8365327385999999,54.57,-7.0,55.0171327861,134.37,56.8115,-7.2645,57.2740734757,1.8215,-0.23450000000000001,1.8365327385999999,54.99,-7.03,55.4375414318,134.18
2020-11-23 00:00:00,53.7165,-7.636,54.2565283468,1.7865000000000002,-0.266,1.8061944108999999,51.93,-7.37,52.4503746412,133.68,54.1265,-7.676,54.6680800673,1.7865000000000002,-0.266,1.8061944108999999,52.34,-7.41,52.8619305361,133.5
2020-11-23 00:30:00,52.8675,-7.582,53.4084195633,1.5875,-0.022,1.5876524336,51.28,-7.5600000000000005,51.8342743752,133.24,53.2475,-7.622,53.7902513496,1.5875,-0.022,1.5876524336,51.66,-7.6,52.2160473418,133.05
2020-11-23 01:00:00,53.65,-7.379,54.155074933,1.56,-0.079,1.5619990396999999,52.09,-7.3,52.5990313599,132.65,54.07,-7.409,54.5752524593,1.56,-0.079,1.5619990396999999,52.51,-7.33,53.0191380541,132.47
2020-11-23 01:30:00,51.732,-8.11,52.3638417613,1.6019999999999999,-0.07,1.603528609,50.13,-8.04,50.7706460467,132.96,52.122,-8.16,52.7568809161,1.6019999999999999,-0.07,1.603528609,50.52,-8.09,51.163644319,132.78
2020-11-23 02:00:00,50.4335,-8.628,51.1662027734,1.5235,-0.108,1.5273232304,48.91,-8.52,49.6465356294,133.64,50.8135,-8.668,51.5475121247,1.5235,-0.108,1.5273232304,49.29,-8.56,50.0277692887,133.46
2020-11-23 02:30:00,49.689,-8.6855,50.4423892302,1.589,0.0545,1.589934354,48.1,-8.74,48.8876017002,134.14,50.069,-8.7455,50.8270452737,1.589,0.0545,1.589934354,48.48,-8.8,49.2722071761,133.95
2020-11-23 03:00:00,48.8655,-8.7625,49.6449241766,1.6855,0.1275,1.6903155031,47.18,-8.89,48.0102541131,134.44,49.2255,-8.8025,50.0063381633,1.6855,0.1275,1.6903155031,47.54,-8.93,48.3714430217,134.25
2020-11-23 03:30:00,48.2895,-8.98,49.1173717767,1.7595,0.06,1.7605227207,46.53,-9.04,47.4000263713,134.82,48.6595,-9.03,49.4902802604,1.7595,0.06,1.7605227207,46.9,-9.09,47.7727757201,134.63
2020-11-23 04:00:00,47.6765,-9.015,48.5213239437,2.0565,-0.23500000000000001,2.0698833904,45.62,-8.78,46.4572147249,134.95,48.0365,-9.045,48.8806439938,2.0565,-0.23500000000000001,2.0698833904,45.98,-8.81,46.8164127203,134.77
2020-11-23 04:30:00,47.716,-9.041,48.5649702666,2.216,-0.311,2.2377169169,45.5,-8.73,46.3299352471,134.68,48.076,-9.101,48.9298475064,2.216,-0.311,2.2377169169,45.86,-8.79,46.6947930716,134.5
2020-11-23 05:00:00,47.9425,-8.9985,48.7796710577,2.2925,-0.2685,2.3081699461,45.65,-8.73,46.4772568037,134.68,48.3025,-9.0385,49.140878996,2.2925,-0.2685,2.3081699461,46.01,-8.77,46.8383710221,134.5
2020-11-23 05:30:00,50.0065,-8.262,50.6844225206,2.4665,-0.322,2.4874296472,47.54,-7.94,48.1984979019,134.04,50.3865,-8.302,51.0658651767,2.4665,-0.322,2.4874296472,47.92,-7.98,48.5799011938,133.86
2020-11-23 06:00:00,52.662,-7.741,53.227899874,2.342,-0.301,2.361263433,50.32,-7.44,50.8670423752,134.17,53.052,-7.781,53.619573525,2.342,-0.301,2.361263433,50.71,-7.48,51.2587017003,133.99
2020-11-23 06:30:00,59.96,-4.65,60.1400374127,2.2800000000000002,-0.33,2.3037577998,57.68,-4.32,57.8415490802,133.16,60.43,-4.66,60.6094093355,2.2800000000000002,-0.33,2.3037577998,58.15,-4.33,58.3109886728,132.97
2020-11-23 07:00:00,66.81,-2.4365,66.8544137081,2.81,-0.5665,2.8665348855,64.0,-1.87,64.0273137028,133.23,67.31,-2.4265,67.3537230021,2.81,-0.5665,2.8665348855,64.5,-1.8599999999999999,64.5268130315,133.05
2020-11-23 07:30:00,74.5295,0.9035000000000001,74.534976236,2.6195,-0.5365,2.6738759321,71.91,1.44,71.9244165774,133.37,75.1195,0.9235000000000001,75.1251764224,2.6195,-0.5365,2.6738759321,72.5,1.46,72.5146991995,133.19
2020-11-23 08:00:00,78.41,2.429,78.4476139918,3.18,-0.661,3.2479718287,75.23,3.09,75.2934326485,133.51,79.0,2.479,79.038885626,3.18,-0.661,3.2479718287,75.82,3.14,75.8849919286,133.33
2020-11-23 08:30:00,82.3465,4.571,82.4732690225,8.0765,-0.319,8.0827973654,74.27,4.89,74.430806794,132.98,82.8865,4.621,83.0152126014,8.0765,-0.319,8.0827973654,74.81,4.94,74.9729264468,132.8
2020-11-23 09:00:00,84.515,6.102,84.7349964832,25.395,3.122,25.5861859018,59.12,2.98,59.1950572261,133.77,84.975,6.132,85.1959626332,25.395,3.122,25.5861859018,59.58,3.01,59.6559846118,133.59
2020-11-23 09:30:00,85.7155,6.315,85.9478107066,26.8655,2.635,26.9944126673,58.85,3.68,58.9649463665,133.58,86.1755,6.355,86.4095065676,26.8655,2.635,26.9944126673,59.31,3.7199999999999998,59.4265470981,133.39
2020-11-23 10:00:00,84.8705,6.332,85.1063804556,27.3805,2.452,27.4900724672,57.49,3.88,57.6207818413,133.71,85.3105,6.382,85.5488827177,27.3805,2.452,27.4900724672,57.93,3.93,58.0631535485,133.53
2020-11-23 10:30:00,82.6895,5.8955,82.8993988549,27.0195,2.2055,27.1093638896,55.67,3.69,55.7921589473,133.62,83.1295,5.9355,83.3411298849,27.0195,2.2055,27.1093638896,56.11,3.73,56.2338421238,133.43
2020-11-23 11:00:00,83.247,6.113,83.471143385,28.197,1.453,28.2344119471,55.05,4.66,55.24688317,134.12,83.677,6.163,83.9036524712,28.197,1.453,28.2344119471,55.48,4.71,55.6795698618,133.93
2020-11-23 11:30:00,83.358,5.443,83.535515878,10.678,-1.477,10.7796666461,72.68,6.92,73.0086898937,133.33,83.958,5.513,84.1388075326,10.678,-1.477,10.7796666461,73.28,6.99,73.6126245966,133.15
2020-11-23 12:00:00,82.372,5.175,82.5343989437,8.992,-3.025,9.4871855152,73.38,8.2,73.8367415316,133.33,82.932,5.255,83.0983251877,8.992,-3.025,9.4871855152,73.94,8.28,74.402163947,133.15
2020-11-23 12:30:00,82.2215,5.5855,82.4109997057,9.8215,-3.5845000000000002,10.4551663067,72.4,9.17,72.9784139318,133.47,82.7915,5.6754999999999995,82.9858046445,9.8215,-3.5845000000000002,10.4551663067,72.97,9.26,73.5552071576,133.28
2020-11-23 13:00:00,82.7805,5.452,82.9598426002,8.8605,-3.398,9.4897241398,73.92,8.85,74.4478938587,133.69,83.3505,5.532,83.5338786017,8.8605,-3.398,9.4897241398,74.49,8.93,75.0233630278,133.5
2020-11-23 13:30:00,82.17,4.6585,82.3019472567,10.03,-3.7015000000000002,10.6912114491,72.14,8.36,72.6227870575,133.6,82.72,4.7385,82.8556080314,10.03,-3.7015000000000002,10.6912114491,72.69,8.44,73.1783417413,133.42
2020-11-23 14:00:00,80.777,4.0665,80.8792937114,9.917,-2.8135,10.3083786916,70.86,6.88,71.1932159689,132.54,81.317,4.1365,81.4221414681,9.917,-2.8135,10.3083786916,71.4,6.95,71.7374553494,132.36
2020-11-23 14:30:00,81.3935,3.8025,81.4822732163,8.8135,-2.2475,9.0955504781,72.58,6.05,72.8317163055,132.65,81.9735,3.8625,82.0644478962,8.8135,-2.2475,9.0955504781,73.16,6.11,73.4146967575,132.47
2020-11-23 15:00:00,80.922,4.7075,81.0588097633,8.272,-2.6625,8.6899303939,72.65,7.37,73.0228690206,132.65,81.472,4.7775,81.6119555595,8.272,-2.6625,8.6899303939,73.2,7.44,73.5771268806,132.47
2020-11-23 15:30:00,81.2965,4.535,81.4228907449,9.5965,-3.4050000000000002,10.1826733842,71.7,7.94,72.1382949618,133.54,81.8565,4.615,81.9864916755,9.5965,-3.4050000000000002,10.1826733842,72.26,8.02,72.7037000434,133.36
2020-11-23 16:00:00,83.285,4.5825,83.410973686,9.325,-3.6575,10.0166327301,73.96,8.24,74.4176000688,132.34,83.865,4.6525,83.9939520516,9.325,-3.6575,10.0166327301,74.54,8.31,75.0017846454,132.16
2020-11-23 16:30:00,86.8695,4.8805,87.0064900482,9.1295,-3.6395,9.8282109511,77.74,8.52,78.2054857411,132.21,87.4695,4.9705,87.610611803,9.1295,-3.6395,9.8282109511,78.34,8.61,78.8117231127,132.03
2020-11-23 17:00:00,90.9645,5.5025,91.1307728844,10.4745,-4.1475,11.2657403885,80.49,9.65,81.0664085796,132.21,91.6045,5.5825,91.7744448444,10.4745,-4.1475,11.2657403885,81.13,9.73,81.7113810922,132.03
2020-11-23 17:30:00,93.2085,5.4165,93.3657482405,10.6785,-4.3235,11.5205474913,82.53,9.74,83.1027586786,132.88,93.8485,5.5065,94.0099063636,10.6785,-4.3235,11.5205474913,83.17,9.83,83.7488973062,132.69
2020-11-23 18:00:00,92.484,4.4325,92.5901577504,12.204,-4.3175,12.9452084668,80.28,8.75,80.7554388261,133.78,93.064,4.5125,93.1733371317,12.204,-4.3175,12.9452084668,80.86,8.83,81.3406939975,133.59
2020-11-23 18:30:00,91.2135,4.674,91.3331750146,37.5435,-1.026,37.5575168009,53.67,5.7,53.9718343212,133.6,91.6135,4.734,91.7357298889,37.5435,-1.026,37.5575168009,54.07,5.76,54.3759367735,133.42
2020-11-23 19:00:00,88.058,2.9285,88.1066823587,16.468,-3.6615,16.8701394852,71.59,6.59,71.8926713928,132.45,88.658,2.9885,88.7083541514,16.468,-3.6615,16.8701394852,72.19,6.65,72.4956453865,132.27
2020-11-23 19:30:00,84.6945,1.76,84.712784928,12.7545,-4.4,13.4921188199,71.94,6.16,72.2032492344,132.97,85.2445,1.82,85.2639266059,12.7545,-4.4,13.4921188199,72.49,6.22,72.7563639828,132.78
2020-11-23 20:00:00,81.651,1.123,81.6587223143,13.011,-4.3870000000000005,13.7306915339,68.64,5.51,68.8607994435,132.97,82.181,1.183,82.1895142339,13.011,-4.3870000000000005,13.7306915339,69.17,5.57,69.3939031904,132.78
2020-11-23 20:30:00,78.5295,-0.067,78.5295285816,13.2695,-4.247,13.9325747531,65.26,4.18,65.3937305863,132.97,79.0295,-0.027,79.0295046122,13.2695,-4.247,13.9325747531,65.76,4.22,65.8952653838,132.78
2020-11-23 21:00:00,75.437,-1.0465,75.4442584379,12.047,-3.5265,12.5525460067,63.39,2.48,63.4384938346,132.68,75.927,-1.0265,75.9339385996,12.047,-3.5265,12.5525460067,63.88,2.5,63.9289011324,132.49
2020-11-23 21:30:00,72.347,-1.7650000000000001,72.368526543,11.867,-3.535,12.3823226416,60.48,1.77,60.5058947541,132.31,72.797,-1.7349999999999999,72.817672539,11.867,-3.535,12.3823226416,60.93,1.8,60.9565820892,132.12
2020-11-23 22:00:00,67.8065,-2.9615,67.8711420598,11.4065,-3.6715,11.9828274835,56.4,0.71,56.4044687946,132.64,68.2365,-2.9415,68.2998708235,11.4065,-3.6715,11.9828274835,56.83,0.73,56.8346883514,132.45
2020-11-23 22:30:00,64.252,-3.659,64.3561013813,12.002,-3.789,12.5858859442,52.25,0.13,52.2501617222,132.58,64.642,-3.6390000000000002,64.7443471278,12.002,-3.789,12.5858859442,52.64,0.15,52.6402137154,132.39
2020-11-23 23:00:00,59.458,-4.406,59.6210248151,11.898,-3.926,12.5290015564,47.56,-0.48,47.5624221419,132.85,59.818,-4.396,59.9793126003,11.898,-3.926,12.5290015564,47.92,-0.47000000000000003,47.9223048277,132.66
2020-11-23 23:30:00,55.489,-5.2115,55.73319346,10.739,-3.5915,11.3236475241,44.75,-1.62,44.7793133042,133.06,55.849,-5.2015,56.09069801,10.739,-3.5915,11.3236475241,45.11,-1.6099999999999999,45.1387217364,132.88
2020-11-24 00:00:00,53.2315,-5.6065000000000005,53.5259323553,10.5515,-3.4365,11.0970124133,42.68,-2.17,42.7351295774,133.96,53.5515,-5.6065000000000005,53.8441825502,10.5515,-3.4365,11.0970124133,43.0,-2.17,43.0547198342,133.77
2020-11-24 00:30:00,52.0085,-5.563,52.3051722227,10.5985,-3.543,11.1750190716,41.41,-2.02,41.4592390186,132.0,52.3485,-5.563,52.6432561802,10.5985,-3.543,11.1750190716,41.75,-2.02,41.7988385006,131.81
2020-11-24 01:00:00,52.976,-5.1715,53.2278215621,11.656,-3.9314999999999998,12.3011799536,41.32,-1.24,41.3386018148,131.95,53.296,-5.1615,53.5453517894,11.656,-3.9314999999999998,12.3011799536,41.64,-1.23,41.6581624655,131.76
2020-11-24 01:30:00,52.7205,-5.162,52.9726095662,10.2205,-3.232,10.7193490591,42.5,-1.9300000000000002,42.5437997833,132.51,53.0605,-5.162,53.3110017187,10.2205,-3.232,10.7193490591,42.84,-1.9300000000000002,42.8834525196,132.32
2020-11-24 02:00:00,52.0955,-5.604,52.3960488611,9.7355,-2.724,10.1094083037,42.36,-2.88,42.4577908045,133.04,52.4355,-5.614,52.7351747532,9.7355,-2.724,10.1094083037,42.7,-2.89,42.7976880217,132.85
2020-11-24 02:30:00,50.7235,-6.389,51.1242875085,8.9335,-2.409,9.2526052142,41.79,-3.98,41.9790959884,133.6,51.0535,-6.399,51.4529597132,8.9335,-2.409,9.2526052142,42.12,-3.99,42.3085629631,133.41
2020-11-24 03:00:00,49.581,-6.3855,49.9905008102,8.451,-2.5255,8.8202920161,41.13,-3.86,41.3107310514,133.99,49.901,-6.3955,50.309166374,8.451,-2.5255,8.8202920161,41.45,-3.87,41.6302702369,133.81
2020-11-24 03:30:00,48.17,-6.418,48.5956749516,8.88,-3.188,9.4349215153,39.29,-3.23,39.4225443116,134.47,48.48,-6.428,48.9042900368,8.88,-3.188,9.4349215153,39.6,-3.24,39.732324372,134.28
2020-11-24 04:00:00,47.987,-6.5065,48.4260953542,8.547,-2.8565,9.0117035709,39.44,-3.65,39.6085356962,134.47,48.307,-6.5065,48.7432127711,8.547,-2.8565,9.0117035709,39.76,-3.65,39.9271849747,134.28
2020-11-24 04:30:00,48.468,-6.1385,48.8551758389,8.428,-2.6885,8.8464239244,40.04,-3.45,40.1883577669,133.95,48.788,-6.1385,49.1726562863,8.428,-2.6885,8.8464239244,40.36,-3.45,40.5071857823,133.76
2020-11-24 05:00:00,48.727,-6.0805,49.1049183815,8.767,-2.8105,9.2064759409,39.96,-3.27,40.093571804,133.89,49.037,-6.0805,49.412547488,8.767,-2.8105,9.2064759409,40.27,-3.27,40.4025469494,133.69
2020-11-24 05:30:00,50.0965,-5.279,50.3738737169,8.0965,-2.769,8.556907925800001,42.0,-2.51,42.0749343434,133.24,50.4365,-5.279,50.7120140918,8.0965,-2.769,8.556907925800001,42.34,-2.51,42.4143336621,133.05
2020-11-24 06:00:00,52.5455,-4.9415,52.7773435529,8.4555,-2.7615,8.8950189713,44.09,-2.18,44.1438614079,133.32,52.9055,-4.9315,53.1348437704,8.4555,-2.7615,8.8950189713,44.45,-2.17,44.5029369817,133.13
2020-11-24 06:30:00,59.2625,-2.505,59.3154190009,7.8425,-2.515,8.2358989339,51.42,0.01,51.4200009724,133.97,59.6825,-2.465,59.733382888,7.8425,-2.515,8.2358989339,51.84,0.05,51.8400241126,133.78
2020-11-24 07:00:00,65.0555,-0.6895,65.0591537795,7.4855,-2.4495,7.8760878931,57.57,1.76,57.5968966178,133.62,65.5155,-0.6495000000000001,65.51871939,7.4855,-2.4495,7.8760878931,58.03,1.8,58.0579098832,133.44
2020-11-24 07:30:00,71.753,1.8735,71.777454756,8.163,-2.9965,8.6956070087,63.59,4.87,63.7762102982,132.84,72.263,1.9335,72.2888621521,8.163,-2.9965,8.6956070087,64.1,4.93,64.2893062647,132.66
2020-11-24 08:00:00,75.3655,2.7255000000000003,75.4147660641,8.7955,-2.9145000000000003,9.265804363400001,66.57,5.64,66.8084912268,132.6,75.8855,2.7955,75.9369734089,8.7955,-2.9145000000000003,9.265804363400001,67.09,5.71,67.3325493354,132.41
2020-11-24 08:30:00,77.789,3.9835000000000003,77.8909288252,10.609,-3.7665,11.257770794,67.18,7.75,67.625549166,133.76,78.309,4.0535,78.4138402532,10.609,-3.7665,11.257770794,67.7,7.82,68.1501460013,133.57
2020-11-24 09:00:00,80.154,4.822,80.2989128195,10.074,-2.898,10.4825512162,70.08,7.72,70.503934642,133.53,80.704,4.902,80.8527378634,10.074,-2.898,10.4825512162,70.63,7.8,71.0593899495,133.35
2020-11-24 09:30:00,80.251,5.285,80.424835878,10.991,-3.075,11.4130498115,69.26,8.36,69.7627207038,133.82,80.801,5.365,80.978915935,10.991,-3.075,11.4130498115,69.81,8.44,70.3183454015,133.64
2020-11-24 10:00:00,78.476,4.8325,78.6246502838,12.366,-3.7475,12.9213665009,66.11,8.58,66.6644470464,134.22,78.986,4.9125,79.1386179577,12.366,-3.7475,12.9213665009,66.62,8.66,67.180503124,134.03
2020-11-24 10:30:00,77.279,4.2035,77.3932377747,12.549,-3.6765,13.076469449,64.73,7.88,65.2078775916,134.88,77.769,4.2835,77.8868777988,12.549,-3.6765,13.076469449,65.22,7.96,65.7039572629,134.69
2020-11-24 11:00:00,78.0065,5.22,78.180959589,11.5465,-3.52,12.0711251443,66.46,8.74,67.0322250861,134.75,78.5265,5.3,78.705153594,11.5465,-3.52,12.0711251443,66.98,8.82,67.5582178569,134.57
2020-11-24 11:30:00,80.05,5.444,80.2349028541,10.75,-3.296,11.243936855,69.3,8.74,69.8489627697,135.51,80.6,5.534,80.7897589797,10.75,-3.296,11.243936855,69.85,8.83,70.4059045819,135.31
2020-11-24 12:00:00,81.665,5.8665,81.8754422721,10.795,-3.3335,11.2979753607,70.87,9.2,71.4646549002,135.57,82.215,5.9665,82.4312158545,10.795,-3.3335,11.2979753607,71.42,9.3,72.0229574511,135.37
2020-11-24 12:30:00,82.528,5.7485,82.7279640524,11.278,-3.3515,11.7654509582,71.25,9.1,71.8287720903,135.32,83.078,5.8385,83.2829044057,11.278,-3.3515,11.7654509582,71.8,9.19,72.3857451436,135.12
2020-11-24 13:00:00,83.5245,5.8525,83.7292891198,12.0345,-3.3575,12.4940784574,71.49,9.21,72.080817143,135.25,84.0745,5.9325,84.2835458823,12.0345,-3.3575,12.4940784574,72.04,9.29,72.6365314425,135.06
2020-11-24 13:30:00,82.1355,5.212,82.3007005089,12.6355,-3.598,13.1377876467,69.5,8.81,70.0561638973,134.75,82.6755,5.302,82.845334837,12.6355,-3.598,13.1377876467,70.04,8.9,70.6031982278,134.56
2020-11-24 14:00:00,80.4565,4.0245,80.5570915097,14.0165,-3.4155,14.4266389883,66.44,7.44,66.8552705477,135.26,80.9665,4.0945,81.0699639355,14.0165,-3.4155,14.4266389883,66.95,7.51,67.3698938696,135.06
2020-11-24 14:30:00,81.381,4.5475,81.5079561592,12.271,-3.2025,12.6820127444,69.11,7.75,69.5431851442,135.21,81.911,4.6375,82.0421740768,12.271,-3.2025,12.6820127444,69.64,7.84,70.0799200913,135.02
2020-11-24 15:00:00,82.287,4.7375,82.4232629495,12.697,-3.1725,13.0873437049,69.59,7.91,70.0381053427,135.16,82.827,4.8075,82.9664027498,12.697,-3.1725,13.0873437049,70.13,7.98,70.582556627,134.97
2020-11-24 15:30:00,81.6885,3.707,81.7725680241,12.6385,-3.383,13.0834388159,69.05,7.09,69.4130434429,135.27,82.2185,3.787,82.3056687674,12.6385,-3.383,13.0834388159,69.58,7.17,69.9484474452,135.08
2020-11-24 16:00:00,83.5945,3.867,83.6838940254,12.5845,-3.493,13.060271408,71.01,7.36,71.3904034167,134.39,84.1545,3.947,84.2470099128,12.5845,-3.493,13.060271408,71.57,7.44,71.9556703811,134.21
2020-11-24 16:30:00,86.496,4.241,86.5999081812,12.096,-3.3689999999999998,12.5564078064,74.4,7.61,74.788181553,133.15,87.086,4.321,87.1931329693,12.096,-3.3689999999999998,12.5564078064,74.99,7.69,75.3832620679,132.96
2020-11-24 17:00:00,92.006,5.303,92.1586992367,11.386,-2.727,11.7080111462,80.62,8.03,81.0189193954,133.04,92.646,5.373,92.8016726412,11.386,-2.727,11.7080111462,81.26,8.1,81.6627062985,132.86
2020-11-24 17:30:00,94.502,5.655,94.6710464134,10.622,-2.195,10.8464237885,83.88,7.85,84.2465245574,133.04,95.112,5.725,95.2841443736,10.622,-2.195,10.8464237885,84.49,7.92,84.8603941777,132.86
2020-11-24 18:00:00,93.42,5.37,93.5742127939,31.78,1.45,31.8130617829,61.64,3.92,61.7645205599,134.15,93.9,5.41,94.0557180612,31.78,1.45,31.8130617829,62.12,3.96,62.2460922468,133.96
2020-11-24 18:30:00,91.3845,4.3905,91.4899083533,12.6045,-3.1595,12.9944549905,78.78,7.55,79.1409558952,133.24,92.0245,4.4805,92.1335089992,12.6045,-3.1595,12.9944549905,79.42,7.64,79.7866279523,133.05
2020-11-24 19:00:00,90.5175,4.0045,90.606036369,10.1575,-2.4555,10.4500854781,80.36,6.46,80.619235918,133.69,91.1375,4.0645,91.2280881445,10.1575,-2.4555,10.4500854781,80.98,6.52,81.2420506881,133.5
2020-11-24 19:30:00,87.258,2.8465,87.3044164189,9.098,-2.0435,9.3246713749,78.16,4.89,78.3128195125,133.33,87.848,2.9065000000000003,87.8960684345,9.098,-2.0435,9.3246713749,78.75,4.95,78.9054180649,133.14
2020-11-24 20:00:00,83.925,2.357,83.9580911765,7.455,-1.923,7.699022925,76.47,4.28,76.5896814199,132.77,84.515,2.3970000000000002,84.5489848195,7.455,-1.923,7.699022925,77.06,4.32,77.18099507,132.58
2020-11-24 20:30:00,81.3985,1.3685,81.4100030371,8.4485,-2.0115,8.6846579956,72.95,3.38,73.0282609679,132.95,81.9585,1.4085,81.9706020138,8.4485,-2.0115,8.6846579956,73.51,3.42,73.5895135193,132.77
2020-11-24 21:00:00,77.1545,0.115,77.1545857046,9.2845,-2.315,9.5687598596,67.87,2.43,67.9134876148,132.81,77.6745,0.155,77.6746546516,9.2845,-2.315,9.5687598596,68.39,2.47,68.4345892075,132.63
2020-11-24 21:30:00,73.432,-0.645,73.4348326682,9.442,-2.665,9.8108913458,63.99,2.02,64.0218751678,132.87,73.912,-0.615,73.9145585727,9.442,-2.665,9.8108913458,64.47,2.05,64.5025844443,132.69
2020-11-24 22:00:00,68.552,-2.1275,68.5850053601,9.862,-3.1175,10.3430097288,58.69,0.99,58.6983492102,133.4,69.002,-2.1075,69.0341767551,9.862,-3.1175,10.3430097288,59.14,1.01,59.1486238217,133.22
2020-11-24 22:30:00,65.778,-2.8135,65.8381429435,9.168,-2.4535,9.4906209623,56.61,-0.36,56.6111446625,134.17,66.218,-2.8035,66.2773199236,9.168,-2.4535,9.4906209623,57.05,-0.35000000000000003,57.0510736095,133.98
2020-11-24 23:00:00,61.9255,-3.8105,62.0426261573,9.3255,-2.2105,9.5839063278,52.6,-1.6,52.6243289743,132.51,62.3255,-3.8105,62.4418758567,9.3255,-2.2105,9.5839063278,53.0,-1.6,53.0241454434,132.33
2020-11-24 23:30:00,58.204,-4.47,58.3753930693,6.484,-1.1400000000000001,6.5834531972,51.72,-3.33,51.8270904065,133.36,58.614,-4.48,58.7849589266,6.484,-1.1400000000000001,6.5834531972,52.13,-3.34,52.236888307,133.17
2020-11-25 00:00:00,55.246,-5.09,55.4799839221,5.816,-0.78,5.8680708926000005,49.43,-4.31,49.6175472993,133.32,55.636,-5.11,55.8701762661,5.816,-0.78,5.8680708926000005,49.82,-4.33,50.0078123897,133.14
2020-11-25 00:30:00,55.3295,-5.0265,55.5573512013,6.1695,-0.7065,6.2098206496,49.16,-4.32,49.3494478186,133.18,55.7195,-5.0365,55.9466622105,6.1695,-0.7065,6.2098206496,49.55,-4.33,49.7388319123,132.98
2020-11-25 01:00:00,57.2435,-4.513,57.4211238243,5.5135000000000005,-0.793,5.5702361933999995,51.73,-3.7199999999999998,51.863583563,133.18,57.6635,-4.513,57.8398340355,5.5135000000000005,-0.793,5.5702361933999995,52.15,-3.7199999999999998,52.28251046,132.98
2020-11-25 01:30:00,56.488,-4.7775,56.6896696961,5.2780000000000005,-0.8175,5.3409353348,51.21,-3.96,51.3628825126,132.79,56.888,-4.7975,57.0899338785,5.2780000000000005,-0.8175,5.3409353348,51.61,-3.98,51.7632350226,132.6
2020-11-25 02:00:00,55.688,-4.5475,55.873366645,3.7279999999999998,-0.3775,3.7470642175,51.96,-4.17,52.1270611103,133.18,56.108,-4.5375,56.291176664299996,3.7279999999999998,-0.3775,3.7470642175,52.38,-4.16,52.5449331525,132.99
2020-11-25 02:30:00,54.955,-4.4775,55.1371021296,2.375,0.0125,2.3750328945,52.58,-4.49,52.771360604,134.05,55.365,-4.4975,55.5473737566,2.375,0.0125,2.3750328945,52.99,-4.51,53.1815776374,133.86
2020-11-25 03:00:00,54.323,-4.775,54.5324578027,1.913,0.095,1.9153574079000002,52.41,-4.87,52.6357768063,134.66,54.733,-4.785,54.9417647514,1.913,0.095,1.9153574079000002,52.82,-4.88,53.0449507493,134.47
2020-11-25 03:30:00,53.3765,-5.0055,53.6106872041,1.7865000000000002,0.1145,1.7901654951000001,51.59,-5.12,51.8434422082,135.0,53.7965,-5.0355,54.0316543565,1.7865000000000002,0.1145,1.7901654951000001,52.01,-5.15,52.2643530525,134.81
2020-11-25 04:00:00,52.5185,-5.4555,52.8010920578,1.7885,0.20450000000000002,1.8001534657,50.73,-5.66,51.0447695655,135.31,52.9185,-5.4755,53.2010220062,1.7885,0.20450000000000002,1.8001534657,51.13,-5.68,51.4445264338,135.12
2020-11-25 04:30:00,52.1895,-5.5185,52.4804511461,1.7995,-0.0385,1.7999118034000001,50.39,-5.48,50.6871038825,135.18,52.5795,-5.5485,52.8714447741,1.7995,-0.0385,1.7999118034000001,50.78,-5.51,51.0780628059,134.99
2020-11-25 05:00:00,52.5585,-5.435,52.8387655727,2.3185000000000002,-0.245,2.3314088552,50.24,-5.19,50.5073628296,134.95,52.9585,-5.455,53.2387053491,2.3185000000000002,-0.245,2.3314088552,50.64,-5.21,50.9073049768,134.77
2020-11-25 05:30:00,54.293,-5.15,54.536706437,3.123,-0.74,3.2094748792,51.17,-4.41,51.3596826314,134.31,54.703,-5.16,54.945826129,3.123,-0.74,3.2094748792,51.58,-4.42,51.7690332148,134.12
2020-11-25 06:00:00,55.952,-5.197,56.1928386274,3.922,-0.847,4.0124173512,52.03,-4.35,52.2115255475,135.42,56.362,-5.217,56.6029339611,3.922,-0.847,4.0124173512,52.44,-4.37,52.6217683093,135.23
2020-11-25 06:30:00,61.833,-2.854,61.8988304009,4.463,-0.794,4.5330789757000005,57.37,-2.06,57.406972573,135.29,62.303,-2.844,62.3678775092,4.463,-0.794,4.5330789757000005,57.84,-2.05,57.8763172636,135.11
2020-11-25 07:00:00,68.057,-0.5245000000000001,68.0590210718,4.3870000000000005,-0.7645000000000001,4.4531145561,63.67,0.24,63.6704523307,134.82,68.557,-0.5045000000000001,68.5588562423,4.3870000000000005,-0.7645000000000001,4.4531145561,64.17,0.26,64.1705267237,134.63
2020-11-25 07:30:00,75.489,2.8064999999999998,75.5411514557,4.6690000000000005,-0.8935000000000001,4.7537251971,70.82,3.7,70.9165876224,132.76,76.059,2.8665000000000003,76.1129969404,4.6690000000000005,-0.8935000000000001,4.7537251971,71.39,3.76,71.4889480969,132.57
2020-11-25 08:00:00,79.5845,4.757,79.7265431914,5.2545,-0.973,5.3438281456,74.33,5.73,74.5505318559,132.43,80.1645,4.827,80.309694242,5.2545,-0.973,5.3438281456,74.91,5.8,75.1342006013,132.25
2020-11-25 08:30:00,82.859,6.3795,83.1042231252,4.069,-0.6905,4.1271723068,78.79,7.07,79.1065673633,132.16,83.479,6.4395,83.7270004315,4.069,-0.6905,4.1271723068,79.41,7.13,79.7294487627,131.98
2020-11-25 09:00:00,83.974,6.662,84.2378473134,4.034,-0.768,4.1064558929,79.94,7.43,80.284547081,132.76,84.584,6.732,84.8514754144,4.034,-0.768,4.1064558929,80.55,7.5,80.8984085134,132.57
2020-11-25 09:30:00,85.697,8.378,86.1055555292,4.927,-0.802,4.9918466523,80.77,9.18,81.290007381,132.41,86.317,8.468,86.7313755973,4.927,-0.802,4.9918466523,81.39,9.27,81.9162071876,132.22
2020-11-25 10:00:00,86.5915,8.5455,87.0121453735,5.0715,-0.5945,5.1062258567,81.52,9.14,82.0307869035,132.54,87.2015,8.6255,87.6270554823,5.0715,-0.5945,5.1062258567,82.13,9.22,82.6459031048,132.36
2020-11-25 10:30:00,86.305,8.4155,86.7143221461,5.655,-0.7845000000000001,5.7091562643,80.65,9.2,81.1730404753,132.66,86.915,8.4955,87.3292090039,5.655,-0.7845000000000001,5.7091562643,81.26,9.28,81.7881776298,132.48
2020-11-25 11:00:00,85.3725,8.1145,85.7572671352,5.1825,-1.0555,5.288892748,80.19,9.17,80.7126074415,132.61,85.9825,8.1945,86.3721027676,5.1825,-1.0555,5.288892748,80.8,9.25,81.3277474175,132.43
2020-11-25 11:30:00,84.78,7.928,85.1498771814,26.83,2.228,26.9223491546,57.95,5.7,58.2296530987,133.34,85.16,7.9879999999999995,85.5338163769,26.83,2.228,26.9223491546,58.33,5.76,58.6137057351,133.15
2020-11-25 12:00:00,83.917,7.976,84.2951924193,23.807,1.3860000000000001,23.8473110644,60.11,6.59,60.4701595831,133.25,84.407,8.036,84.7886722682,23.807,1.3860000000000001,23.8473110644,60.6,6.65,60.9637802306,133.06
2020-11-25 12:30:00,82.5445,6.719,82.8175068524,9.9145,-2.061,10.1264520564,72.63,8.78,73.1587677589,132.75,83.0945,6.799,83.3721915944,9.9145,-2.061,10.1264520564,73.18,8.86,73.714394795,132.56
2020-11-25 13:00:00,82.298,6.7405,82.5735741279,6.658,-1.3295,6.7894428527,75.64,8.07,76.0692743491,132.81,82.878,6.8105,83.1573556232,6.658,-1.3295,6.7894428527,76.22,8.14,76.6534278425,132.63
2020-11-25 13:30:00,82.202,6.366,82.4481337569,3.542,-0.754,3.6213643838,78.66,7.12,78.9815801311,133.11,82.792,6.426,83.0410063764,3.542,-0.754,3.6213643838,79.25,7.18,79.5745870237,132.93
2020-11-25 14:00:00,82.092,5.6495,82.2861672108,4.012,-0.8205,4.0950414223,78.08,6.47,78.3476055792,133.47,82.682,5.6995000000000005,82.8782083798,4.012,-0.8205,4.0950414223,78.67,6.52,78.9397194066,133.29
2020-11-25 14:30:00,80.582,5.1275,80.7449687612,3.882,-0.8525,3.9745037741,76.7,5.98,76.9327654514,133.53,81.172,5.1975,81.3382295741,3.882,-0.8525,3.9745037741,77.29,6.05,77.5264251723,133.35
