Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-25 15:00:00,80.8455,5.2495,81.0157522985,3.4055,-0.7305,3.4829671977,77.44,5.98,77.6705478286,133.61,81.4255,5.2995,81.5977741761,3.4055,-0.7305,3.4829671977,78.02,6.03,78.2526759926,133.43
2020-11-25 15:30:00,82.33,5.5760000000000005,82.518608059,2.85,-0.184,2.8559334726000003,79.48,5.76,79.6884433277,133.78,82.93,5.636,83.1212932768,2.85,-0.184,2.8559334726000003,80.08,5.82,80.2912124706,133.6
2020-11-25 16:00:00,85.1095,6.1165,85.3290018839,2.4595000000000002,-0.2635,2.4735748422,82.65,6.38,82.8958798735,133.59,85.7395,6.1665,85.9609654582,2.4595000000000002,-0.2635,2.4735748422,83.28,6.43,83.5278594243,133.41
2020-11-25 16:30:00,88.8655,6.5785,89.108662612,3.7455,-0.021500000000000002,3.7455617069000002,85.12,6.6,85.3754906282,133.26,89.4855,6.6385000000000005,89.7314013738,3.7455,-0.021500000000000002,3.7455617069000002,85.74,6.66,85.9982744013,133.08
2020-11-25 17:00:00,95.489,9.132,95.9246712009,29.199,3.382,29.3942090385,66.29,5.75,66.5389104209,133.18,95.989,9.182,96.4271603077,29.199,3.382,29.3942090385,66.79,5.8,67.0413611139,133.01
2020-11-25 17:30:00,98.8,10.12,99.3169391393,30.25,3.2800000000000002,30.4273051715,68.55,6.84,68.8904064439,132.88,99.32,10.19,99.8413666773,30.25,3.2800000000000002,30.4273051715,69.07,6.91,69.4147894904,132.69
2020-11-25 18:00:00,98.2455,9.164,98.6719674794,24.5755,3.974,24.8947359144,73.67,5.19,73.8525896635,133.13,98.8155,9.204,99.2432196991,24.5755,3.974,24.8947359144,74.24,5.23,74.4239914275,132.95
2020-11-25 18:30:00,97.7195,8.552,98.0930037477,24.0195,4.372,24.4141509017,73.7,4.18,73.8184421402,133.41,98.2795,8.592,98.6543591751,24.0195,4.372,24.4141509017,74.26,4.22,74.3798090882,133.23
2020-11-25 19:00:00,95.6685,7.958,95.9989148702,23.8785,4.518,24.3021621723,71.79,3.44,71.8723709084,133.22,96.1985,7.9879999999999995,96.5295786081,23.8785,4.518,24.3021621723,72.32,3.47,72.4031995149,133.04
2020-11-25 19:30:00,92.615,6.5255,92.8446033717,5.225,1.3054999999999999,5.3856248709,87.39,5.22,87.5457623189,133.31,93.325,6.5855,93.5570651274,5.225,1.3054999999999999,5.3856248709,88.1,5.28,88.2580783838,133.13
2020-11-25 20:00:00,90.1445,5.9030000000000005,90.3375685374,1.7045,0.503,1.7771688862000001,88.44,5.4,88.6047041641,133.31,90.7945,5.953,90.9894468565,1.7045,0.503,1.7771688862000001,89.09,5.45,89.2565437377,133.13
2020-11-25 20:30:00,86.727,4.5555,86.8465607221,1.827,0.4455,1.8805316403,84.9,4.11,84.9994241157,133.44,87.357,4.5855,87.4772670998,1.827,0.4455,1.8805316403,85.53,4.14,85.6301378021,133.25
2020-11-25 21:00:00,82.688,2.942,82.7403209324,2.018,0.41200000000000003,2.0596281218,80.67,2.5300000000000002,80.7096636098,133.54,83.298,2.982,83.351359485,2.018,0.41200000000000003,2.0596281218,81.28,2.5700000000000003,81.3206203862,133.36
2020-11-25 21:30:00,79.1395,1.774,79.1593805954,2.1795,0.194,2.1881170558,76.96,1.58,76.9762171063,133.31,79.7095,1.804,79.7299116157,2.1795,0.194,2.1881170558,77.53,1.6099999999999999,77.546714953,133.12
2020-11-25 22:00:00,74.2365,-0.0045000000000000005,74.2365001364,1.9965000000000002,0.0955,1.9987827546,72.24,-0.1,72.2400692137,132.59,74.7865,-0.0045000000000000005,74.7865001354,1.9965000000000002,0.0955,1.9987827546,72.79,-0.1,72.7900686907,132.41
2020-11-25 22:30:00,71.1735,-0.7605000000000001,71.1775629149,1.8835000000000002,0.1395,1.8886589157,69.29,-0.9,69.2958447528,133.08,71.6935,-0.7505000000000001,71.6974280745,1.8835000000000002,0.1395,1.8886589157,69.81,-0.89,69.8156730255,132.91
2020-11-25 23:00:00,67.026,-1.6335000000000002,67.0459021734,1.876,0.20650000000000002,1.8873309858,65.15,-1.8399999999999999,65.1759779367,133.27,67.506,-1.6435,67.5260033487,1.876,0.20650000000000002,1.8873309858,65.63,-1.85,65.6560690264,133.1
2020-11-25 23:30:00,62.564,-2.866,62.6296100259,1.964,0.464,2.0180664013,60.6,-3.33,60.6914236116,133.66,63.014,-2.876,63.0795971135,1.964,0.464,2.0180664013,61.05,-3.34,61.1412961917,133.48
2020-11-26 00:00:00,59.778,-3.67,59.8905517089,1.858,0.53,1.9321138683,57.92,-4.2,58.0720793497,134.35,60.208,-3.69,60.3209695214,1.858,0.53,1.9321138683,58.35,-4.22,58.5024008054,134.17
2020-11-26 00:30:00,58.609,-3.9855,58.7443536968,1.839,0.5645,1.923689489,56.77,-4.55,56.9520447394,134.52,59.049,-4.0055,59.1846976105,1.839,0.5645,1.923689489,57.21,-4.57,57.3922381512,134.34
2020-11-26 01:00:00,60.105,-3.387,60.2003554308,2.005,0.493,2.0647212887,58.1,-3.88,58.2294118122,134.02,60.545,-3.3970000000000002,60.6402229053,2.005,0.493,2.0647212887,58.54,-3.89,58.6691034532,133.84
2020-11-26 01:30:00,58.872,-3.969,59.0056382475,1.952,0.501,2.0152679723,56.92,-4.47,57.0952476131,133.92,59.292,-3.989,59.4260328896,1.952,0.501,2.0152679723,57.34,-4.49,57.51552573,133.74
2020-11-26 02:00:00,57.793,-4.1395,57.9410589241,2.303,0.3805,2.334221337,55.49,-4.52,55.6737864708,134.01,58.213,-4.1595,58.3614154151,2.303,0.3805,2.334221337,55.91,-4.54,56.0940255286,133.82
2020-11-26 02:30:00,56.823,-4.543,57.0043171874,2.523,0.317,2.5428366050999998,54.3,-4.86,54.517057881,134.85,57.233,-4.553,57.4138145223,2.523,0.317,2.5428366050999998,54.71,-4.87,54.9263233796,134.66
2020-11-26 03:00:00,56.0475,-4.4715,56.225586422,2.2875,0.3385,2.3124096739,53.76,-4.8100000000000005,53.9747505784,135.02,56.4575,-4.4915,56.6358797804,2.2875,0.3385,2.3124096739,54.17,-4.83,54.3849041555,134.83
2020-11-26 03:30:00,55.5075,-4.564,55.694817104,1.9475,0.486,2.0072250123,53.56,-5.05,53.7975473419,135.54,55.9175,-4.584,56.1050787563,1.9475,0.486,2.0072250123,53.97,-5.07,54.2076175459,135.34
2020-11-26 04:00:00,54.822,-4.775,55.0295585027,2.092,0.455,2.140908452,52.73,-5.23,52.9887327646,135.76,55.212,-4.795,55.419824693,2.092,0.455,2.140908452,53.12,-5.25,53.3788057191,135.57
2020-11-26 04:30:00,54.883,-4.907,55.1019268084,2.073,0.403,2.111809177,52.81,-5.31,53.0762866071,135.76,55.283,-4.937,55.5030094499,2.073,0.403,2.111809177,53.21,-5.34,53.4772820925,135.57
2020-11-26 05:00:00,55.449,-4.7535,55.6523796728,1.949,0.47650000000000003,2.0064030627,53.5,-5.23,53.7550267417,135.62,55.869,-4.7735,56.072555348,1.949,0.47650000000000003,2.0064030627,53.92,-5.25,54.1749840794,135.43
2020-11-26 05:30:00,57.3485,-3.954,57.4846463697,2.0385,0.506,2.100361457,55.31,-4.46,55.4895278408,134.57,57.7585,-3.964,57.894366032,2.0385,0.506,2.100361457,55.72,-4.47,55.8990098302,134.38
2020-11-26 06:00:00,59.419,-3.5985,59.527865435,2.189,0.5115000000000001,2.2479664699,57.23,-4.11,57.3773910177,134.13,59.869,-3.6085000000000003,59.9776494475,2.189,0.5115000000000001,2.2479664699,57.68,-4.12,57.8269556522,133.94
2020-11-26 06:30:00,66.731,0.134,66.73113454,13.301,2.414,13.5182838038,53.43,-2.2800000000000002,53.4786247018,133.61,67.101,0.134,67.1011337982,13.301,2.414,13.5182838038,53.8,-2.2800000000000002,53.848290595,133.42
2020-11-26 07:00:00,73.3205,2.709,73.3705281516,19.5105,3.999,19.916114361200002,53.81,-1.29,53.8254605182,134.23,73.7905,2.719,73.8405772679,19.5105,3.999,19.916114361200002,54.28,-1.28,54.2950900174,134.04
2020-11-26 07:30:00,80.5335,4.8870000000000005,80.6816422196,1.9535,0.337,1.9823549758,78.58,4.55,78.7116185833,133.79,81.1435,4.947,81.2941596995,1.9535,0.337,1.9823549758,79.19,4.61,79.3240707478,133.6
2020-11-26 08:00:00,85.0415,7.598,85.380245527,19.4015,3.568,19.7268554577,65.64,4.03,65.7635955526,133.73,85.5015,7.628,85.8410908962,19.4015,3.568,19.7268554577,66.1,4.06,66.2245694588,133.55
2020-11-26 08:30:00,87.6605,9.457,88.1691448822,29.9505,3.757,30.1852198808,57.71,5.7,57.9908104789,133.37,88.0905,9.517,88.6031008444,29.9505,3.757,30.1852198808,58.14,5.76,58.4246283685,133.19
2020-11-26 09:00:00,88.388,10.1805,88.9723615751,32.658,3.5205,32.8472051208,55.73,6.66,56.126540068,133.37,88.808,10.2505,89.3976152604,32.658,3.5205,32.8472051208,56.15,6.73,56.5518823736,133.19
2020-11-26 09:30:00,88.909,9.616,89.4274998924,27.589,3.7359999999999998,27.8408084832,61.32,5.88,61.6012727141,133.48,89.389,9.656,89.9090187745,27.589,3.7359999999999998,27.8408084832,61.8,5.92,62.0828994168,133.3
2020-11-26 10:00:00,87.8685,9.2745,88.3566049738,28.9885,3.5145,29.2007678409,58.88,5.76,59.1610682797,133.7,88.2885,9.3345,88.7805841527,28.9885,3.5145,29.2007678409,59.3,5.82,59.5849175547,133.51
2020-11-26 10:30:00,85.8715,8.884,86.329832435,41.8715,2.304,41.9348414597,44.0,6.58,44.489284103,133.91,86.1915,8.944,86.6543121157,41.8715,2.304,41.9348414597,44.32,6.64,44.8146404649,133.73
2020-11-26 11:00:00,84.736,8.635,85.17483737,45.266,1.9649999999999999,45.3086303148,39.47,6.67,40.0296115395,134.02,85.056,8.705,85.5002933387,45.266,1.9649999999999999,45.3086303148,39.79,6.74,40.3568048785,133.83
2020-11-26 11:30:00,83.3735,8.4145,83.7970423852,40.1335,2.0845,40.1875971227,43.24,6.33,43.7008752773,133.56,83.7035,8.4845,84.1324114269,40.1335,2.0845,40.1875971227,43.57,6.4,44.0375396679,133.38
2020-11-26 12:00:00,82.722,8.636,83.1715683392,40.442,1.936,40.4883126346,42.28,6.7,42.8075740962,133.43,83.032,8.696,83.4861272308,40.442,1.936,40.4883126346,42.59,6.76,43.1231457572,133.25
2020-11-26 12:30:00,83.07,8.7225,83.5266837978,40.67,1.9225,40.71541362,42.4,6.8,42.9418211072,133.43,83.39,8.7825,83.8512039642,40.67,1.9225,40.71541362,42.72,6.86,43.2672855631,133.25
2020-11-26 13:00:00,82.36,8.4245,82.7897445355,49.52,1.4745,49.5419473805,32.84,6.95,33.5673665932,133.43,82.6,8.4945,83.0356340992,49.52,1.4745,49.5419473805,33.08,7.02,33.816664531,133.25
2020-11-26 13:30:00,80.528,6.8905,80.8222603882,39.128,2.2105,39.1903903304,41.4,4.68,41.6636820264,133.89,80.868,6.9405,81.1652879269,39.128,2.2105,39.1903903304,41.74,4.73,42.0071482012,133.71
2020-11-26 14:00:00,79.2905,6.515,79.5577061965,37.0105,2.6550000000000002,37.1056078679,42.28,3.86,42.4558358768,133.97,79.6105,6.555,79.8799082076,37.0105,2.6550000000000002,37.1056078679,42.6,3.9,42.7781486275,133.79
2020-11-26 14:30:00,79.829,6.631,80.1039287551,35.269,2.981,35.394755572,44.56,3.65,44.7092395373,134.18,80.169,6.681,80.446903744,35.269,2.981,35.394755572,44.9,3.7,45.0521919556,133.99
2020-11-26 15:00:00,81.819,7.3775,82.1509358879,33.989,3.3375,34.1524673669,47.83,4.04,48.0003177073,133.98,82.189,7.4175,82.5230333134,33.989,3.3375,34.1524673669,48.2,4.08,48.3723722801,133.81
2020-11-26 15:30:00,84.3315,7.7895,84.6904847223,33.3215,3.5495,33.5100180916,51.01,4.24,51.1859131012,133.89,84.7215,7.8295,85.0825107322,33.3215,3.5495,33.5100180916,51.4,4.28,51.5778867345,133.72
2020-11-26 16:00:00,87.28,8.142,87.658944575,33.02,3.722,33.2291089859,54.26,4.42,54.4397281404,133.48,87.7,8.192,88.0817737333,33.02,3.722,33.2291089859,54.68,4.47,54.862403337800004,133.3
2020-11-26 16:30:00,91.3885,9.084,91.8388642583,33.2085,3.7039999999999997,33.414429342,58.18,5.38,58.4282192096,133.27,91.8285,9.154,92.2836341301,33.2085,3.7039999999999997,33.414429342,58.62,5.45,58.8728027191,133.09
2020-11-26 17:00:00,97.567,9.843,98.0622462419,42.597,3.013,42.7034258345,54.97,6.83,55.392687243,133.12,97.997,9.903,98.4960984913,42.597,3.013,42.7034258345,55.4,6.89,55.8268044939,132.95
2020-11-26 17:30:00,100.59,10.3785,101.1239900432,42.33,2.9685,42.4339591866,58.26,7.41,58.7293427513,133.3,101.05,10.4485,101.5887476655,42.33,2.9685,42.4339591866,58.72,7.48,59.1944997445,133.13
2020-11-26 18:00:00,100.083,10.195,100.6009190515,29.453,2.935,29.598875553,70.63,7.26,71.0021443338,133.23,100.653,10.255,101.1740650266,29.453,2.935,29.598875553,71.2,7.32,71.5752918262,133.05
2020-11-26 18:30:00,99.3185,8.8255,99.7098485231,15.8185,2.6955,16.0465155875,83.5,6.13,83.7247090171,133.38,99.9685,8.8855,100.3626080894,15.8185,2.6955,16.0465155875,84.15,6.19,84.3773583374,133.2
2020-11-26 19:00:00,97.3015,8.417,97.6648749103,3.8815,0.867,3.9771511475,93.42,7.55,93.72459069,132.84,98.0315,8.487,98.3981918597,3.8815,0.867,3.9771511475,94.15,7.62,94.4578577991,132.66
2020-11-26 19:30:00,94.2725,7.3685,94.5600288097,1.6425,0.3385,1.6770177399000001,92.63,7.03,92.8963820609,132.02,94.9825,7.4385,95.2733256925,1.6425,0.3385,1.6770177399000001,93.34,7.1,93.6096448022,131.84
2020-11-26 20:00:00,91.578,5.99,91.7736900424,1.588,0.6000000000000001,1.697570028,89.99,5.39,90.1512739788,132.26,92.248,6.04,92.4455250621,1.588,0.6000000000000001,1.697570028,90.66,5.44,90.8230653524,132.08
2020-11-26 20:30:00,87.9425,4.739,88.0700938301,1.5925,0.5690000000000001,1.6910994205,86.35,4.17,86.4506298415,132.26,88.5925,4.779,88.7213046413,1.5925,0.5690000000000001,1.6910994205,87.0,4.21,87.1018030812,132.11
2020-11-26 21:00:00,84.541,3.4125,84.609844801,1.591,0.5525,1.6842022592,82.95,2.86,82.999289756,132.45,85.161,3.4525,85.230954924,1.591,0.5525,1.6842022592,83.57,2.9,83.6203019607,132.27
2020-11-26 21:30:00,80.9525,2.0475,80.9783891696,1.5825,0.5875,1.6880351003,79.37,1.46,79.3834271117,132.98,81.5425,2.0675,81.5687063922,1.5825,0.5875,1.6880351003,79.96,1.48,79.9736956755,132.79
2020-11-26 22:00:00,76.1175,0.33,76.1182153381,1.5975000000000001,0.58,1.6995311854000001,74.52,-0.25,74.5204193493,133.19,76.6675,0.34,76.6682539011,1.5975000000000001,0.58,1.6995311854000001,75.07,-0.24,75.070383641,133.0
2020-11-26 22:30:00,72.179,-0.9425,72.1851532328,1.609,0.5775,1.7094991226,70.57,-1.52,70.586367664,133.65,72.709,-0.9425,72.7151083837,1.609,0.5775,1.7094991226,71.1,-1.52,71.1162456827,133.47
2020-11-26 23:00:00,67.159,-2.401,67.201905345,1.619,0.579,1.7194190879,65.54,-2.98,65.6077129612,133.65,67.649,-2.411,67.6919502009,1.619,0.579,1.7194190879,66.03,-2.99,66.097662591,133.47
2020-11-26 23:30:00,62.978,-3.5185,63.076210462,1.6280000000000001,0.5915,1.732124779,61.35,-4.11,61.4875158061,134.34,63.438,-3.5385,63.5366101256,1.6280000000000001,0.5915,1.732124779,61.81,-4.13,61.9478248206,134.15
2020-11-27 00:00:00,60.091,-4.1025,60.2308790177,1.631,0.6275000000000001,1.7475460651999999,58.46,-4.73,58.651040059,133.74,60.531,-4.1225,60.6712202552,1.631,0.6275000000000001,1.7475460651999999,58.9,-4.75,59.0912218523,133.55
2020-11-27 00:30:00,59.16,-4.5,59.330899201,1.63,0.62,1.7439323381,57.53,-5.12,57.7573830778,133.98,59.6,-4.52,59.7711502315,1.63,0.62,1.7439323381,57.97,-5.14,58.1974269191,133.79
2020-11-27 01:00:00,60.2635,-4.022,60.3975654828,1.6435,0.618,1.7558520012,58.62,-4.64,58.8033502447,133.63,60.7035,-4.032,60.8372577969,1.6435,0.618,1.7558520012,59.06,-4.65,59.242772555,133.44
2020-11-27 01:30:00,59.6325,-4.266,59.7848961883,1.6425,0.604,1.7500349282,57.99,-4.87,58.1941320066,133.92,60.0825,-4.286,60.235177448499996,1.6425,0.604,1.7500349282,58.44,-4.89,58.6442298952,133.73
2020-11-27 02:00:00,58.46,-4.27,58.6157359418,1.6400000000000001,0.59,1.7428998824000002,56.82,-4.86,57.0274670663,133.92,58.89,-4.3,59.046778913,1.6400000000000001,0.59,1.7428998824000002,57.25,-4.89,57.4584597775,133.73
2020-11-27 02:30:00,57.2305,-4.7915,57.4307287304,1.6505,0.5585,1.7424329255000002,55.58,-5.35,55.8368955083,134.37,57.6405,-4.8115,57.8409696712,1.6505,0.5585,1.7424329255000002,55.99,-5.37,56.246928805,134.18
2020-11-27 03:00:00,55.994,-5.251,56.2396749368,1.714,0.559,1.8028524621000002,54.28,-5.8100000000000005,54.5900586188,134.7,56.404,-5.281,56.6506855828,1.714,0.559,1.8028524621000002,54.69,-5.84,55.0009245377,134.51
2020-11-27 03:30:00,54.202,-5.996,54.5326399508,1.8519999999999999,0.544,1.9302435080000002,52.35,-6.54,52.7569341414,135.14,54.592,-6.016,54.9224791866,1.8519999999999999,0.544,1.9302435080000002,52.74,-6.5600000000000005,53.1464128611,134.95
2020-11-27 04:00:00,53.6975,-6.0355,54.0356249756,1.8375,0.5345,1.9136604976,51.86,-6.57,52.2745109972,135.45,54.0875,-6.0655,54.4265371533,1.8375,0.5345,1.9136604976,52.25,-6.6,52.6651924899,135.26
2020-11-27 04:30:00,53.469,-6.3695,53.8470471916,1.879,0.49050000000000005,1.9419658210000001,51.59,-6.86,52.0440938052,135.5,53.859,-6.3995,54.2378602201,1.879,0.49050000000000005,1.9419658210000001,51.98,-6.89,52.4346498034,135.31
2020-11-27 05:00:00,53.5185,-6.156,53.8713855238,1.8085,0.544,1.8885465973,51.71,-6.7,52.1422487049,135.06,53.9185,-6.176,54.2710569111,1.8085,0.544,1.8885465973,52.11,-6.72,52.5415121594,134.87
2020-11-27 05:30:00,55.025,-5.7805,55.3277941477,1.7850000000000001,0.5095000000000001,1.8562907235,53.24,-6.29,53.6102760672,135.21,55.435,-5.8105,55.7386861637,1.7850000000000001,0.5095000000000001,1.8562907235,53.65,-6.32,54.0209672257,135.02
2020-11-27 06:00:00,57.7875,-4.994,58.0028895164,1.9475,0.496,2.0096696868,55.84,-5.49,56.1092300785,134.79,58.2175,-5.014,58.433017227,1.9475,0.496,2.0096696868,56.27,-5.51,56.5391280442,134.6
2020-11-27 06:30:00,63.7635,-2.357,63.8070480531,1.9035000000000002,0.483,1.9638231208999999,61.86,-2.84,61.9251580539,133.69,64.2535,-2.347,64.2963503727,1.9035000000000002,0.483,1.9638231208999999,62.35,-2.83,62.4141922963,133.5
2020-11-27 07:00:00,70.075,0.1285,70.0751178183,3.145,0.5385,3.1907690687,66.93,-0.41000000000000003,66.9312557779,133.95,70.545,0.1385,70.5451359574,3.145,0.5385,3.1907690687,67.4,-0.4,67.4011869332,133.76
2020-11-27 07:30:00,77.27,4.4875,77.4001973915,30.98,3.7075,31.2010569733,46.29,0.78,46.2965711473,133.77,77.62,4.5175,77.7513485816,30.98,3.7075,31.2010569733,46.64,0.81,46.6470331318,133.58
2020-11-27 08:00:00,81.639,6.119,81.8679942468,30.739,3.599,30.9489728747,50.9,2.52,50.9623429603,133.31,82.049,6.149,82.2790897008,30.739,3.599,30.9489728747,51.31,2.55,51.3733257635,133.13
2020-11-27 08:30:00,84.945,6.9525,85.2290459952,24.315,4.0825,24.655344882,60.63,2.87,60.6978895844,132.89,85.405,6.9925,85.6907759403,24.315,4.0825,24.655344882,61.09,2.91,61.1592691258,132.7
2020-11-27 09:00:00,86.003,7.314,86.3134439413,25.483,3.684,25.7479153525,60.52,3.63,60.6287662748,132.8,86.473,7.364,86.785990949,25.483,3.684,25.7479153525,60.99,3.68,61.100920615,132.62
2020-11-27 09:30:00,87.218,6.8975,87.4903139225,9.098,0.0975,9.0985224213,78.12,6.8,78.4153964474,132.17,87.848,6.9775,88.1246651639,9.098,0.0975,9.0985224213,78.75,6.88,79.0499645794,131.98
2020-11-27 10:00:00,87.6005,6.7865,87.8629852811,6.7505,-1.0135,6.8261579604,80.85,7.8,81.2253808855,132.73,88.2105,6.8565000000000005,88.4765726195,6.7505,-1.0135,6.8261579604,81.46,7.87,81.8392845765,132.54
2020-11-27 10:30:00,86.703,6.235,86.9268970687,8.183,-1.2850000000000001,8.2832791816,78.52,7.52,78.8792799156,133.23,87.303,6.305,87.5303766358,8.183,-1.2850000000000001,8.2832791816,79.12,7.59,79.4832214999,133.05
2020-11-27 11:00:00,85.589,6.032,85.801293376,9.449,-1.538,9.5733507718,76.14,7.57,76.5153873414,133.29,86.179,6.102,86.3947593607,9.449,-1.538,9.5733507718,76.73,7.64,77.1094190096,133.1
2020-11-27 11:30:00,85.216,5.6615,85.4038596215,10.156,-1.5085000000000002,10.2674197465,75.06,7.17,75.4016743846,133.6,85.776,5.7415,85.967941689,10.156,-1.5085000000000002,10.2674197465,75.62,7.25,75.966748647,133.41
2020-11-27 12:00:00,84.537,5.236,84.6989968359,10.767,-1.794,10.9154351723,73.77,7.03,74.1042090572,133.54,85.097,5.306,85.2622603794,10.767,-1.794,10.9154351723,74.33,7.1,74.6683259488,133.36
2020-11-27 12:30:00,84.6205,4.8745,84.7607796714,11.9105,-1.6055000000000001,12.018221187,72.71,6.48,72.9981814842,133.75,85.1405,4.9245,85.2827968614,11.9105,-1.6055000000000001,12.018221187,73.23,6.53,73.5205671904,133.57
2020-11-27 13:00:00,84.432,5.1165,84.5868854862,32.592,2.6365,32.6984647384,51.84,2.48,51.8992870857,134.51,84.822,5.1565,84.9785924586,32.592,2.6365,32.6984647384,52.23,2.52,52.2907573095,134.32
2020-11-27 13:30:00,84.2205,4.694,84.3512077937,26.1905,1.8639999999999999,26.2567474423,58.03,2.83,58.0989655674,134.56,84.6705,4.724,84.8021800796,26.1905,1.8639999999999999,26.2567474423,58.48,2.86,58.5498932535,134.38
2020-11-27 14:00:00,82.789,3.3785,82.857907186,10.929,-0.6715,10.9496097305,71.86,4.05,71.9740376803,134.42,83.359,3.4385,83.4298877097,10.929,-0.6715,10.9496097305,72.43,4.11,72.5465161121,134.24
2020-11-27 14:30:00,82.302,2.7175000000000002,82.3468518539,14.462,-1.8825,14.5840066597,67.84,4.6,67.9957763394,135.06,82.842,2.7775,82.8885484868,14.462,-1.8825,14.5840066597,68.38,4.66,68.5386022618,134.88
2020-11-27 15:00:00,82.5315,2.4135,82.5667819071,15.1015,-1.7765,15.2056323282,67.43,4.19,67.5600547661,135.37,83.0115,2.4635,83.0480461209,15.1015,-1.7765,15.2056323282,67.91,4.24,68.0422346782,135.19
2020-11-27 15:30:00,82.8495,3.598,82.9275904283,34.5495,2.588,34.6462940911,48.3,1.01,48.3105588873,135.93,83.2295,3.618,83.308100412,34.5495,2.588,34.6462940911,48.68,1.03,48.6908954528,135.75
2020-11-27 16:00:00,84.848,4.05,84.9446031482,33.248,2.93,33.3768543155,51.6,1.12,51.6121536075,135.55,85.248,4.08,85.345579288,33.248,2.93,33.3768543155,52.0,1.15,52.0127147917,135.37
2020-11-27 16:30:00,88.5725,4.853,88.7053513902,33.8525,3.013,33.9863196779,54.72,1.8399999999999999,54.7509269328,135.0,88.9825,4.9030000000000005,89.1174770472,33.8525,3.013,33.9863196779,55.13,1.8900000000000001,55.162387548,134.82
2020-11-27 17:00:00,94.0385,5.481,94.1980936285,43.658500000000004,2.321,43.7201516837,50.38,3.16,50.479005537,134.53,94.4585,5.521,94.6197107544,43.658500000000004,2.321,43.7201516837,50.8,3.2,50.9006876181,134.35
2020-11-27 17:30:00,96.67,6.3715,96.8797445922,34.37,2.7615,34.480759595,62.3,3.61,62.4045038439,133.76,97.17,6.4215,97.3819519328,34.37,2.7615,34.480759595,62.8,3.66,62.9065624558,133.57
2020-11-27 18:00:00,95.915,4.8505,96.0375685617,26.315,3.6105,26.5615311164,69.6,1.24,69.6110451006,133.85,96.465,4.8705,96.5878770615,26.315,3.6105,26.5615311164,70.15,1.26,70.1613148394,133.66
2020-11-27 18:30:00,94.8425,4.456,94.9471207686,6.8225,0.506,6.8412383565,88.02,3.95,88.1085858472,132.4,95.5825,4.526,95.689597043,6.8225,0.506,6.8412383565,88.76,4.02,88.8509876141,132.22
2020-11-27 19:00:00,92.9325,3.697,93.006007146,7.0025,0.277,7.0079765446,85.93,3.42,85.9980307914,132.59,93.5425,3.737,93.6171163583,7.0025,0.277,7.0079765446,86.54,3.46,86.6091403952,132.41
2020-11-27 19:30:00,89.8945,3.14,89.9493231228,24.7745,3.56,25.0289722172,65.12,-0.42,65.1213544085,133.18,90.3845,3.15,90.4393738382,24.7745,3.56,25.0289722172,65.61,-0.41000000000000003,65.6112810422,133.0
2020-11-27 20:00:00,85.926,1.5775000000000001,85.9404792996,21.726,3.5675,22.0169510207,64.2,-1.99,64.2308344956,133.42,86.466,1.5775000000000001,86.4803888882,21.726,3.5675,22.0169510207,64.74,-1.99,64.7705774252,133.23
2020-11-27 20:30:00,82.3495,0.153,82.3496421319,3.4095,-0.297,3.4224113210000002,78.94,0.45,78.9412826093,133.15,82.9495,0.183,82.9497018635,3.4095,-0.297,3.4224113210000002,79.54,0.48,79.5414483147,132.96
2020-11-27 21:00:00,78.979,-0.9075000000000001,78.9842135952,3.469,-0.3775,3.4894795098999998,75.51,-0.53,75.5118599956,132.88,79.559,-0.8975000000000001,79.5640621591,3.469,-0.3775,3.4894795098999998,76.09,-0.52,76.0917768225,132.7
2020-11-27 21:30:00,75.429,-2.7305,75.4784053306,3.089,-0.3705,3.1111398635,72.34,-2.36,72.3784857537,133.66,75.969,-2.7305,76.0180543769,3.089,-0.3705,3.1111398635,72.88,-2.36,72.9182007458,133.48
2020-11-27 22:00:00,71.246,-4.015,71.35904106,2.976,-0.465,3.0121090618,68.27,-3.55,68.3622366515,133.56,71.756,-4.025,71.8687982437,2.976,-0.465,3.0121090618,68.78,-3.56,68.8720698106,133.38
2020-11-27 22:30:00,67.5485,-4.9825,67.7320098513,3.1585,-0.3225,3.1749218101,64.39,-4.66,64.5584053397,133.81,68.0485,-4.9925,68.2313960615,3.1585,-0.3225,3.1749218101,64.89,-4.67,65.0578281224,133.63
2020-11-27 23:00:00,63.7805,-5.4345,64.0116080918,2.9205,0.025500000000000002,2.920611323,60.86,-5.46,61.1044286447,134.15,64.2505,-5.4545,64.4816122666,2.9205,0.025500000000000002,2.920611323,61.33,-5.48,61.5743396229,133.96
2020-11-27 23:30:00,59.591,-6.602,59.955597611900004,2.571,0.378,2.5986390669,57.02,-6.98,57.4456334285,135.09,60.011,-6.632,60.3763492189,2.571,0.378,2.5986390669,57.44,-7.01,57.8661706008,134.91
2020-11-28 00:00:00,56.2105,-7.478,56.705738636,2.6705,0.292,2.6864166188,53.54,-7.77,54.1008733756,135.89,56.6205,-7.518,57.1174346785,2.6705,0.292,2.6864166188,53.95,-7.8100000000000005,54.512371073,135.7
2020-11-28 00:30:00,54.907,-7.7940000000000005,55.4574168619,3.277,0.036000000000000004,3.2771977359,51.63,-7.83,52.2203580991,134.8,55.307,-7.834,55.8590709285,3.277,0.036000000000000004,3.2771977359,52.03,-7.87,52.6218376722,134.61
2020-11-28 01:00:00,55.726,-7.445,56.2211268208,3.306,-0.055,3.3064574699,52.42,-7.39,52.9383462152,134.62,56.126,-7.465,56.620262283,3.306,-0.055,3.3064574699,52.82,-7.41,53.3372337115,134.44
2020-11-28 01:30:00,54.425,-7.812,54.9827970278,3.045,-0.28200000000000003,3.0580302484,51.38,-7.53,51.9288484371,134.45,54.815,-7.852,55.3745259935,3.045,-0.28200000000000003,3.0580302484,51.77,-7.57,52.3205294316,134.27
2020-11-28 02:00:00,53.6075,-7.8215,54.1750857729,2.9975,0.0485,2.997892343,50.61,-7.87,51.218248701,135.28,54.0075,-7.8615,54.5766730252,2.9975,0.0485,2.997892343,51.01,-7.91,51.6196493595,135.08
2020-11-28 02:30:00,52.291,-8.0645,52.9092131982,2.871,0.0655,2.8717470728,49.42,-8.13,50.0842619992,135.61,52.671,-8.1045,53.2908731515,2.871,0.0655,2.8717470728,49.8,-8.17,50.4657200484,135.42
2020-11-28 03:00:00,51.4865,-8.6425,52.2068241564,2.8965,-0.0825,2.8976746712,48.59,-8.56,49.3382377067,135.79,51.8565,-8.6725,52.576694918,2.8965,-0.0825,2.8976746712,48.96,-8.59,49.707843445500004,135.6
2020-11-28 03:30:00,50.15,-8.7715,50.9113122228,3.05,-0.3715,3.0725416596,47.1,-8.4,47.8431813323,135.74,50.51,-8.8115,51.2728254756,3.05,-0.3715,3.0725416596,47.46,-8.44,48.204618036,135.54
2020-11-28 04:00:00,49.3275,-9.0215,50.145684944,3.1775,-0.3915,3.201527526,46.15,-8.63,46.9499669861,136.23,49.6775,-9.0615,50.4971760448,3.1775,-0.3915,3.201527526,46.5,-8.67,47.3013625597,136.05
2020-11-28 04:30:00,48.733,-9.3765,49.6268479883,3.093,-0.3365,3.1112507533000002,45.64,-9.04,46.5266719205,136.64,49.083,-9.4265,49.9799939101,3.093,-0.3365,3.1112507533000002,45.99,-9.09,46.8797205623,136.45
2020-11-28 05:00:00,49.329,-9.2435,50.1875734943,3.009,-0.3835,3.0333402793,46.32,-8.86,47.1597497873,136.64,49.699,-9.2835,50.5586191786,3.009,-0.3835,3.0333402793,46.69,-8.9,47.5306858777,136.45
2020-11-28 05:30:00,49.9455,-9.142,50.7752807402,2.8055,-0.372,2.8300555207,47.14,-8.77,47.9488529581,136.64,50.2955,-9.192,51.1285652473,2.8055,-0.372,2.8300555207,47.49,-8.82,48.3020962278,136.45
2020-11-28 06:00:00,51.5255,-8.8005,52.2716553258,3.5755,-0.0805,3.5764060871,47.95,-8.72,48.7364432432,136.2,51.8955,-8.8405,52.6431131346,3.5755,-0.0805,3.5764060871,48.32,-8.76,49.1076368806,136.01
2020-11-28 06:30:00,54.122,-7.9295,54.6997975705,2.7119999999999997,-0.23950000000000002,2.7225547286,51.41,-7.69,51.9819603324,135.83,54.532,-7.9695,55.1112688499,2.7119999999999997,-0.23950000000000002,2.7225547286,51.82,-7.73,52.3933707639,135.65
2020-11-28 07:00:00,56.677,-7.075,57.1168797642,2.677,-0.385,2.7045432147,54.0,-6.69,54.4128302885,135.7,57.107,-7.095,57.5460552427,2.677,-0.385,2.7045432147,54.43,-6.71,54.8420367966,135.52
2020-11-28 07:30:00,60.037,-6.3629999999999995,60.3732485295,2.477,-0.263,2.4909231221,57.56,-6.1,57.8823254543,134.95,60.487,-6.383,60.8228563782,2.477,-0.263,2.4909231221,58.01,-6.12,58.3319337927,134.77
2020-11-28 08:00:00,62.587,-5.3445,62.8147773159,3.017,-0.4645,3.0525479931,59.57,-4.88,59.7695516128,134.43,63.057,-5.3545,63.2839309719,3.017,-0.4645,3.0525479931,60.04,-4.89,60.238805599,134.25
2020-11-28 08:30:00,66.705,-4.196,66.8368419436,3.095,-0.356,3.115407036,63.61,-3.84,63.7258008973,134.09,67.215,-4.206,67.3464673238,3.095,-0.356,3.115407036,64.12,-3.85,64.2354800714,133.91
2020-11-28 09:00:00,70.8225,-2.757,70.8761423559,3.1025,-0.377,3.1253216234,67.72,-2.38,67.7618093029,133.22,71.3625,-2.747,71.4153513977,3.1025,-0.377,3.1253216234,68.26,-2.37,68.3011310302,133.04
2020-11-28 09:30:00,74.479,-1.5785,74.4957254025,2.859,-0.4385,2.8924320649,71.62,-1.1400000000000001,71.6290723101,132.29,75.049,-1.5485,75.0649735446,2.859,-0.4385,2.8924320649,72.19,-1.11,72.1985332261,132.11
2020-11-28 10:00:00,76.627,-0.8405,76.6316094654,2.877,-0.41050000000000003,2.9061382022,73.75,-0.43,73.7512535487,132.35,77.197,-0.8205,77.2013602811,2.877,-0.41050000000000003,2.9061382022,74.32,-0.41000000000000003,74.3211309117,132.17
2020-11-28 10:30:00,77.86,-0.266,77.8604543783,3.04,-0.246,3.0499370485,74.82,-0.02,74.8200026731,132.17,78.44,-0.246,78.4403857461,3.04,-0.246,3.0499370485,75.4,0.0,75.4,131.99
2020-11-28 11:00:00,78.7905,-0.0635,78.7905255884,2.7405,-0.1835,2.7466365795,76.05,0.12,76.0500946745,132.8,79.3805,-0.043500000000000004,79.3805119189,2.7405,-0.1835,2.7466365795,76.64,0.14,76.6401278705,132.63
2020-11-28 11:30:00,78.9615,-0.34450000000000003,78.9622515035,2.7815000000000003,-0.34450000000000003,2.8027526648,76.18,0.0,76.18,132.91,79.5515,-0.3245,79.5521618342,2.7815000000000003,-0.34450000000000003,2.8027526648,76.77,0.02,76.7700026052,132.73
2020-11-28 12:00:00,79.125,-0.449,79.1262739297,3.025,-0.439,3.0566887313,76.1,-0.01,76.100000657,132.82,79.715,-0.439,79.7162088035,3.025,-0.439,3.0566887313,76.69,0.0,76.69,132.64
2020-11-28 12:30:00,79.736,-0.4435,79.7372333872,3.046,0.0665,3.0467258246,76.69,-0.51,76.6916957695,132.82,80.336,-0.41350000000000003,80.3370641625,3.046,0.0665,3.0467258246,77.29,-0.48,77.291490476,132.64
2020-11-28 13:00:00,79.2855,-0.9475,79.2911613391,3.0755,-0.1875,3.081210233,76.21,-0.76,76.2137894347,133.08,79.8655,-0.9375,79.8710022255,3.0755,-0.1875,3.081210233,76.79,-0.75,76.7936624989,132.89
2020-11-28 13:30:00,78.1155,-1.351,78.1271818335,3.0555,0.059000000000000004,3.0560695755,75.06,-1.4100000000000001,75.0732422372,133.08,78.6955,-1.341,78.7069247351,3.0555,0.059000000000000004,3.0560695755,75.64,-1.4,75.6529549985,132.89
2020-11-28 14:00:00,76.957,-2.075,76.9849691433,3.037,-0.085,3.0381892634,73.92,-1.99,73.9467815392,133.42,77.527,-2.075,77.5547635803,3.037,-0.085,3.0381892634,74.49,-1.99,74.5165766793,133.23
2020-11-28 14:30:00,75.5285,-2.725,75.5776417815,2.8185000000000002,0.085,2.8197814188,72.71,-2.81,72.7642783239,133.58,76.0885,-2.715,76.1369230876,2.8185000000000002,0.085,2.8197814188,73.27,-2.8,73.3234812321,133.4
2020-11-28 15:00:00,75.19,-2.7035,75.2385872558,2.51,0.28650000000000003,2.5262981317,72.68,-2.99,72.741477164,133.67,75.76,-2.7035,75.8082219304,2.51,0.28650000000000003,2.5262981317,73.25,-2.99,73.3109991747,133.49
2020-11-28 15:30:00,75.7575,-2.8200000000000003,75.8099677236,2.3875,0.08,2.3888399381,73.37,-2.9,73.427289886,133.59,76.3275,-2.8200000000000003,76.3795761722,2.3875,0.08,2.3888399381,73.94,-2.9,73.9968485815,133.41
2020-11-28 16:00:00,77.0315,-2.149,77.0614702251,2.2415,0.381,2.2736497641,74.79,-2.5300000000000002,74.8327802504,133.32,77.6115,-2.1390000000000002,77.6409701978,2.2415,0.381,2.2736497641,75.37,-2.52,75.4121164005,133.14
2020-11-28 16:30:00,79.531,-1.7725,79.5507493192,3.721,0.47750000000000004,3.7515126616,75.81,-2.25,75.8433820448,133.03,80.071,-1.7725,80.0906161623,3.721,0.47750000000000004,3.7515126616,76.35,-2.25,76.3831460468,132.85
2020-11-28 17:00:00,83.6335,1.0455,83.6400346276,32.1135,3.8455,32.3429243035,51.52,-2.8,51.5960308551,132.95,84.0435,1.0555,84.0501277364,32.1135,3.8455,32.3429243035,51.93,-2.79,52.0048940005,132.77
2020-11-28 17:30:00,86.33,2.1535,86.3568553286,32.49,3.6935000000000002,32.6992666928,53.84,-1.54,53.8620200141,132.52,86.74,2.1635,86.766977199,32.49,3.6935000000000002,32.6992666928,54.25,-1.53,54.2715708267,132.34
2020-11-28 18:00:00,85.9505,1.766,85.9686408305,32.5105,3.7359999999999998,32.7244603661,53.44,-1.97,53.4762984882,132.69,86.3805,1.766,86.3985505448,32.5105,3.7359999999999998,32.7244603661,53.87,-1.97,53.9060089415,132.51
2020-11-28 18:30:00,86.1835,1.624,86.1987995755,32.5835,3.664,32.7888604293,53.6,-2.04,53.6388068473,132.94,86.6035,1.634,86.6189134557,32.5835,3.664,32.7888604293,54.02,-2.03,54.0581288984,132.76
2020-11-28 19:00:00,83.5765,-0.6715,83.5791975584,13.6565,0.6685,13.6728520982,69.92,-1.34,69.9328392102,132.94,84.1465,-0.6615,84.1491000813,13.6565,0.6685,13.6728520982,70.49,-1.33,70.5025460533,132.76
2020-11-28 19:30:00,80.7185,-1.7395,80.7372411128,9.9885,-0.2995,9.9929891674,70.73,-1.44,70.7446570421,133.12,81.2685,-1.7295,81.2869009281,9.9885,-0.2995,9.9929891674,71.28,-1.43,71.2943426928,132.95
2020-11-28 20:00:00,77.573,-2.209,77.6044458134,16.593,2.951,16.8533690994,60.98,-5.16,61.1979248014,133.99,78.043,-2.229,78.0748249438,16.593,2.951,16.8533690994,61.45,-5.18,61.6679406175,133.81
2020-11-28 20:30:00,74.5005,-3.4335,74.5795777844,3.6705,1.0065,3.8059969128,70.83,-4.44,70.9690249334,134.07,75.0705,-3.4435000000000002,75.1494355435,3.6705,1.0065,3.8059969128,71.4,-4.45,71.5385385649,133.89
2020-11-28 21:00:00,71.971,-4.3745,72.1038216134,2.101,0.4955,2.1586387493,69.87,-4.87,70.0395159892,133.91,72.511,-4.3745,72.6428342732,2.101,0.4955,2.1586387493,70.41,-4.87,70.5782190198,133.73
2020-11-28 21:30:00,68.8545,-5.01,69.0365285211,1.9045,0.51,1.9716034718,66.95,-5.52,67.1771754393,133.73,69.3745,-5.04,69.5573349852,1.9045,0.51,1.9716034718,67.47,-5.55,67.6978832756,133.54
2020-11-28 22:00:00,66.2615,-5.5995,66.4976750157,1.8915000000000002,0.4605,1.9467492134,64.37,-6.06,64.6546247379,133.67,66.7615,-5.6195,66.9975869901,1.8915000000000002,0.4605,1.9467492134,64.87,-6.08,65.1543037719,133.5
2020-11-28 22:30:00,62.953,-6.804,63.3196227484,1.863,0.496,1.9278965221000002,61.09,-7.3,61.5246137737,134.46,63.413,-6.834,63.7801859906,1.863,0.496,1.9278965221000002,61.55,-7.33,61.9849288134,134.27
2020-11-28 23:00:00,59.568,-7.627,60.0542900466,1.8780000000000001,0.513,1.9468058455000001,57.69,-8.14,58.2614426529,134.73,60.018,-7.667,60.5057287618,1.8780000000000001,0.513,1.9468058455000001,58.14,-8.18,58.7126221523,134.54
2020-11-28 23:30:00,55.8945,-8.21,56.4942406821,1.9045,0.46,1.9592652322,53.99,-8.67,54.6817062645,134.81,56.3045,-8.26,56.9071552641,1.9045,0.46,1.9592652322,54.4,-8.72,55.0944498112,134.62
2020-11-29 00:00:00,52.8615,-9.071,53.6341423279,1.8815,0.499,1.9465464932,50.98,-9.57,51.8704665489,135.77,53.2415,-9.121,54.0171265734,1.8815,0.499,1.9465464932,51.36,-9.62,52.2531721525,135.58
2020-11-29 00:30:00,51.7945,-9.1145,52.5903445558,1.9445000000000001,0.5255000000000001,2.0142568108,49.85,-9.64,50.7735373989,135.65,52.1945,-9.1545,52.9912322984,1.9445000000000001,0.5255000000000001,2.0142568108,50.25,-9.68,51.1738693085,135.46
2020-11-29 01:00:00,52.9575,-8.628,53.6557470384,1.8975,0.512,1.9653626256,51.06,-9.14,51.8716030213,135.6,53.3575,-8.678,54.058583872,1.8975,0.512,1.9653626256,51.46,-9.19,52.2741590081,135.42
2020-11-29 01:30:00,52.2025,-8.8525,52.9477833578,2.0425,0.5375,2.1120398907,50.16,-9.39,51.0313403704,135.82,52.5925,-8.8925,53.3389877341,2.0425,0.5375,2.1120398907,50.55,-9.43,51.4220516899,135.64
2020-11-29 02:00:00,50.694,-9.3045,51.54081253,1.944,0.5255000000000001,2.0137741308,48.75,-9.83,49.7311914195,136.15,51.064,-9.3545,51.9137627826,1.944,0.5255000000000001,2.0137741308,49.12,-9.88,50.1037802965,135.97
2020-11-29 02:30:00,49.4995,-9.4395,50.3915137746,1.8795000000000002,0.5305,1.9529338186,47.62,-9.97,48.6524953111,136.19,49.8695,-9.4995,50.76620461,1.8795000000000002,0.5305,1.9529338186,47.99,-10.03,49.026941573,136.0
2020-11-29 03:00:00,48.2975,-9.5125,49.2253609687,2.0675,0.5175000000000001,2.1312818913,46.23,-10.03,47.3055366738,136.19,48.6575,-9.5625,49.5882416758,2.0675,0.5175000000000001,2.1312818913,46.59,-10.08,47.6679609381,136.0
2020-11-29 03:30:00,47.6135,-9.6355,48.5786809465,2.0435,0.49450000000000005,2.1024800831,45.57,-10.13,46.6823499837,136.07,47.9735,-9.6955,48.9434308411,2.0435,0.49450000000000005,2.1024800831,45.93,-10.19,47.0467958526,135.89
2020-11-29 04:00:00,46.9855,-9.8705,48.011081851,1.9355,0.5095000000000001,2.0014371087,45.05,-10.38,46.2303677251,136.41,47.3255,-9.9205,48.3541029335,1.9355,0.5095000000000001,2.0014371087,45.39,-10.43,46.572921317,136.23
2020-11-29 04:30:00,46.4795,-9.928,47.5279823288,1.8295,0.522,1.9025126149,44.65,-10.45,45.8565698674,136.52,46.8295,-9.988,47.8827966419,1.8295,0.522,1.9025126149,45.0,-10.51,46.2110387245,136.33
2020-11-29 05:00:00,46.176,-9.9515,47.2361654694,1.8860000000000001,0.5185000000000001,1.9559750126000002,44.29,-10.47,45.5107130245,136.58,46.506,-10.0015,47.5692972226,1.8860000000000001,0.5185000000000001,1.9559750126000002,44.62,-10.52,45.8433724763,136.4
2020-11-29 05:30:00,46.8645,-9.748,47.8675763357,1.8345,0.522,1.9073212236,45.03,-10.27,46.1862945039,136.37,47.2245,-9.808,48.2322533607,1.8345,0.522,1.9073212236,45.39,-10.33,46.5506283524,136.19
2020-11-29 06:00:00,47.7325,-9.478,48.6644021873,1.8325,0.532,1.9081614842999999,45.9,-10.01,46.9788260815,136.17,48.0925,-9.528,49.0272509963,1.8325,0.532,1.9081614842999999,46.26,-10.06,47.3412209391,135.98
2020-11-29 06:30:00,50.323,-8.639,51.0591485436,1.7530000000000001,0.47100000000000003,1.8151721681000001,48.57,-9.11,49.4169707692,136.12,50.703,-8.679,51.4404437189,1.7530000000000001,0.47100000000000003,1.8151721681000001,48.95,-9.15,49.7978413187,135.93
2020-11-29 07:00:00,52.262,-8.278,52.9135325602,1.772,0.552,1.8559870689,50.49,-8.83,51.256306929,136.24,52.662,-8.328,53.3164311259,1.772,0.552,1.8559870689,50.89,-8.88,51.6589440465,136.05
2020-11-29 07:30:00,54.649,-7.7265,55.1924995199,1.749,0.5335,1.8285576967,52.9,-8.26,53.5409899049,136.33,55.069,-7.7565,55.6125710002,1.749,0.5335,1.8285576967,53.32,-8.29,53.960601368,136.14
2020-11-29 08:00:00,56.452,-7.129,56.9003597968,1.6520000000000001,0.581,1.7511895957,54.8,-7.71,55.339715395,136.2,56.882,-7.159,57.3307352561,1.6520000000000001,0.581,1.7511895957,55.23,-7.74,55.7697095205,136.02
2020-11-29 08:30:00,60.2465,-6.6065000000000005,60.6076447695,1.8365,0.3635,1.8721283343000001,58.41,-6.97,58.8243911996,135.48,60.7265,-6.6365,61.0880588536,1.8365,0.3635,1.8721283343000001,58.89,-7.0,59.3045706502,135.3
2020-11-29 09:00:00,65.1185,-5.052,65.3141772225,2.1185,0.498,2.1762459075,63.0,-5.55,63.2439918095,134.59,65.6185,-5.062,65.8134590054,2.1185,0.498,2.1762459075,63.5,-5.5600000000000005,63.742949414,134.41
2020-11-29 09:30:00,69.5175,-3.6075,69.6110398033,2.6375,0.3725,2.6636746235,66.88,-3.98,66.9983193819,133.87,70.0375,-3.6175,70.1308613415,2.6375,0.3725,2.6636746235,67.4,-3.99,67.5179983412,133.69
2020-11-29 10:00:00,72.8945,-2.7355,72.945809273,3.4345,0.1645,3.4384372176999998,69.46,-2.9,69.520512081,133.58,73.4345,-2.7355,73.4854322332,3.4345,0.1645,3.4384372176999998,70.0,-2.9,70.0600456751,133.4
2020-11-29 10:30:00,75.2005,-2.2725,75.2348287464,4.5805,-0.2625,4.5880155296,70.62,-2.01,70.6485987122,133.58,75.7505,-2.2625,75.784280405,4.5805,-0.2625,4.5880155296,71.17,-2.0,71.1980961824,133.37
2020-11-29 11:00:00,76.098,-1.9304999999999999,76.1224831062,5.888,-0.5805,5.916546649,70.21,-1.35,70.222977721,133.29,76.648,-1.9105,76.6718065148,5.888,-0.5805,5.916546649,70.76,-1.33,70.7724981896,133.11
2020-11-29 11:30:00,77.4445,-1.2595,77.4547411105,6.4345,-0.5195000000000001,6.4554372819,71.01,-0.74,71.0138556903,132.87,78.0045,-1.2195,78.0140320744,6.4345,-0.5195000000000001,6.4554372819,71.57,-0.7000000000000001,71.5734231402,132.69
2020-11-29 12:00:00,79.129,-0.49450000000000005,79.1305451217,23.489,2.3955,23.610835251,55.64,-2.89,55.7150042628,133.5,79.499,-0.5045000000000001,79.5006007603,23.489,2.3955,23.610835251,56.01,-2.9,56.0850256307,133.32
2020-11-29 12:30:00,80.2515,1.0165,80.2579374548,37.5315,2.7465,37.6318582387,42.72,-1.73,42.7550149105,133.07,80.5815,1.0265,80.5880378499,37.5315,2.7465,37.6318582387,43.05,-1.72,43.0843463453,132.89
2020-11-29 13:00:00,79.353,0.301,79.3535708711,37.943,2.371,38.0170079044,41.41,-2.07,41.461705223,133.03,79.673,0.311,79.673606985,37.943,2.371,38.0170079044,41.73,-2.06,41.7808149753,132.86
2020-11-29 13:30:00,77.061,-0.9855,77.0673013103,37.131,2.5745,37.2201452341,39.93,-3.56,40.0883836042,134.02,77.361,-0.9955,77.3674049019,37.131,2.5745,37.2201452341,40.23,-3.5700000000000003,40.3880898286,133.84
2020-11-29 14:00:00,75.155,-1.8359999999999999,75.1774229473,36.555,2.614,36.6483426774,38.6,-4.45,38.855662393,134.96,75.455,-1.846,75.4775777367,36.555,2.614,36.6483426774,38.9,-4.46,39.1548413354,134.78
2020-11-29 14:30:00,73.9645,-2.1585,73.9959889622,35.4145,3.0015,35.5414660995,38.55,-5.16,38.8938054194,135.13,74.2745,-2.1785,74.3064412585,35.4145,3.0015,35.5414660995,38.86,-5.18,39.2037243129,134.95
2020-11-29 15:00:00,73.838,-2.64,73.8851801378,26.708,4.14,27.0269654974,47.13,-6.78,47.6151793024,135.22,74.218,-2.68,74.2663714207,26.708,4.14,27.0269654974,47.51,-6.82,47.9970051149,135.04
2020-11-29 15:30:00,74.6705,-2.9195,74.7275521511,16.9005,3.2305,17.2064822233,57.77,-6.15,58.0964319042,134.74,75.1805,-2.9395,75.2379441539,16.9005,3.2305,17.2064822233,58.28,-6.17,58.6056934094,134.57
2020-11-29 16:00:00,76.5615,-2.696,76.6089531207,2.2515,0.524,2.3116721762,74.31,-3.22,74.3797317823,134.02,77.1315,-2.686,77.1782539855,2.2515,0.524,2.3116721762,74.88,-3.21,74.948772505,133.85
2020-11-29 16:30:00,80.7255,-1.4755,80.7389834621,11.6055,0.23450000000000001,11.6078689043,69.12,-1.71,69.1411491082,133.42,81.2355,-1.4655,81.2487178391,11.6055,0.23450000000000001,11.6078689043,69.63,-1.7000000000000002,69.6507494576,133.25
2020-11-29 17:00:00,86.4125,1.184,86.4206110384,31.3725,4.014,31.628246114,55.04,-2.83,55.1127072462,133.42,86.8525,1.184,86.8605699512,31.3725,4.014,31.628246114,55.48,-2.83,55.5521313723,133.25
2020-11-29 17:30:00,89.235,2.249,89.2633364041,31.325,4.029,31.5830407972,57.91,-1.78,57.9373497841,132.9,89.695,2.259,89.7234423437,31.325,4.029,31.5830407972,58.37,-1.77,58.3968303934,132.73
2020-11-29 18:00:00,88.6815,2.1135,88.7066813972,31.3115,3.9135,31.5551186735,57.37,-1.8,57.398230809,133.18,89.1315,2.1235,89.1567919146,31.3115,3.9135,31.5551186735,57.82,-1.79,57.847700905,133.0
2020-11-29 18:30:00,87.085,1.683,87.1012612653,31.245,3.893,31.4865919718,55.84,-2.21,55.883715875,133.39,87.525,1.683,87.5411795328,31.245,3.893,31.4865919718,56.28,-2.21,56.3233743662,133.21
2020-11-29 19:00:00,84.4575,-0.964,84.4630013808,6.4675,1.6059999999999999,6.6639171851,77.99,-2.5700000000000003,78.0323330421,133.86,85.1175,-0.964,85.1229587259,6.4675,1.6059999999999999,6.6639171851,78.65,-2.5700000000000003,78.6919779901,133.69
2020-11-29 19:30:00,81.4515,-2.1855,81.4808153034,1.5615,0.3045,1.590912474,79.89,-2.49,79.9287945612,133.39,82.0615,-2.1855,82.0905974671,1.5615,0.3045,1.590912474,80.5,-2.49,80.538500731,133.21
2020-11-29 20:00:00,77.9685,-2.6950000000000003,78.0150627587,1.5785,0.605,1.6904695354000001,76.39,-3.3,76.4612457393,133.01,78.5585,-2.6950000000000003,78.6047132636,1.5785,0.605,1.6904695354000001,76.98,-3.3,77.0507001915,132.83
2020-11-29 20:30:00,75.659,-3.185,75.7260094419,1.579,0.615,1.6945400556,74.08,-3.8,74.1773981749,133.06,76.239,-3.195,76.3059181584,1.579,0.615,1.6945400556,74.66,-3.81,74.7571514974,132.88
2020-11-29 21:00:00,72.6805,-3.9905,72.7899661389,1.5805,0.5595,1.6766098234,71.1,-4.55,71.2454384505,132.95,73.2205,-4.0005,73.3297048985,1.5805,0.5595,1.6766098234,71.64,-4.5600000000000005,71.7849789301,132.76
2020-11-29 21:30:00,70.5875,-4.671,70.7418786664,1.5775000000000001,0.579,1.6804009194,69.01,-5.25,69.2094112097,133.87,71.1175,-4.691,71.2720442197,1.5775000000000001,0.579,1.6804009194,69.54,-5.27,69.7394042131,133.69
2020-11-29 22:00:00,67.058,-5.3605,67.2719133387,1.5979999999999999,0.5595,1.6931167266,65.46,-5.92,65.7271481201,134.39,67.548,-5.4005,67.7635425893,1.5979999999999999,0.5595,1.6931167266,65.95,-5.96,66.2187594266,134.21
2020-11-29 22:30:00,63.631,-6.4775,63.9598480865,1.581,0.2625,1.6026438313,62.05,-6.74,62.4149829768,134.5,64.121,-6.5075,64.4503700319,1.581,0.2625,1.6026438313,62.54,-6.77,62.9053614567,134.31
2020-11-29 23:00:00,60.3765,-6.679,60.744800545,1.5565,0.5710000000000001,1.6579304117,58.82,-7.25,59.2651238082,134.65,60.8165,-6.709,61.1854341592,1.5565,0.5710000000000001,1.6579304117,59.26,-7.28,59.7054938846,134.47
2020-11-29 23:30:00,56.201,-7.7195,56.7286795303,1.591,0.35050000000000003,1.6291504688,54.61,-8.07,55.2030524518,135.7,56.621,-7.7595,57.1502185582,1.591,0.35050000000000003,1.6291504688,55.03,-8.11,55.6243921315,135.52
2020-11-30 00:00:00,53.2,-8.7325,53.9119333381,1.8,0.2175,1.8130930064,51.4,-8.95,52.1733888108,136.13,53.6,-8.7825,54.3147521973,1.8,0.2175,1.8130930064,51.8,-9.0,52.5760401704,135.94
2020-11-30 00:30:00,52.43,-8.703,53.1474092407,2.37,0.067,2.3709468573,50.06,-8.77,50.8224015568,136.33,52.81,-8.743,53.5288347435,2.37,0.067,2.3709468573,50.44,-8.81,51.2036102243,136.14
2020-11-30 01:00:00,53.5695,-8.3155,54.2110585628,2.1895,0.0845,2.1911299596,51.38,-8.4,52.0621205869,135.84,53.9795,-8.3555,54.6223470797,2.1895,0.0845,2.1911299596,51.79,-8.44,52.4732093549,135.65
2020-11-30 01:30:00,53.044,-8.374,53.7009293402,2.114,0.08600000000000001,2.1157485673,50.93,-8.46,51.6278655379,135.71,53.424,-8.424,54.0840785444,2.114,0.08600000000000001,2.1157485673,51.31,-8.51,52.0109238526,135.52
2020-11-30 02:00:00,52.041,-8.665,52.7574440814,2.191,0.075,2.1922832846,49.85,-8.74,50.6103754185,136.33,52.431,-8.715,53.1503620496,2.191,0.075,2.1922832846,50.24,-8.79,51.0031538241,136.14
2020-11-30 02:30:00,50.8905,-9.001,51.680373366,2.2305,-0.171,2.2370452052,48.66,-8.83,49.4546711646,136.06,51.2705,-9.041,52.0615390788,2.2305,-0.171,2.2370452052,49.04,-8.87,49.8357151047,135.88
2020-11-30 03:00:00,50.2665,-9.139,51.090530857,3.2465,-0.669,3.3147131475,47.02,-8.47,47.7767862042,136.62,50.6265,-9.179,51.4518857113,3.2465,-0.669,3.3147131475,47.38,-8.51,48.1381813117,136.43
2020-11-30 03:30:00,49.0975,-9.2285,49.9572789341,3.6075,-0.7885000000000001,3.6926668547,45.49,-8.44,46.2663344128,136.02,49.4475,-9.2585,50.3068094645,3.6075,-0.7885000000000001,3.6926668547,45.84,-8.47,46.6159468423,135.83
2020-11-30 04:00:00,48.1315,-9.208,49.0043728278,3.8415,-0.878,3.9405591291,44.29,-8.33,45.0665396941,136.4,48.4815,-9.258,49.3575364686,3.8415,-0.878,3.9405591291,44.64,-8.38,45.4197534119,136.21
2020-11-30 04:30:00,47.469,-9.561,48.4222952988,3.979,-0.801,4.0588227357,43.49,-8.76,44.3634725873,135.18,47.799,-9.600999999999999,48.7537034696,3.979,-0.801,4.0588227357,43.82,-8.8,44.6948811387,134.99
2020-11-30 05:00:00,47.704,-9.2565,48.5937692328,4.574,-0.8965000000000001,4.6610286687,43.13,-8.36,43.9327497432,135.04,48.034,-9.2965,48.9253519992,4.574,-0.8965000000000001,4.6610286687,43.46,-8.4,44.2643377901,134.85
2020-11-30 05:30:00,49.4765,-8.574,50.2139176748,5.6365,-1.334,5.7922092719,43.84,-7.24,44.4338069492,134.11,49.8365,-8.604,50.5737634377,5.6365,-1.334,5.7922092719,44.2,-7.27,44.793893557,133.92
2020-11-30 06:00:00,52.2945,-7.7685,52.8683678819,6.4645,-1.8285,6.7181226916,45.83,-5.94,46.2133368196,134.37,52.6645,-7.7885,53.2373017019,6.4645,-1.8285,6.7181226916,46.2,-5.96,46.5828466283,134.18
2020-11-30 06:30:00,58.8555,-4.9405,59.0624958878,8.2055,-2.6905,8.6353355754,50.65,-2.25,50.6999506903,135.18,59.2555,-4.9205000000000005,59.4594450067,8.2055,-2.6905,8.6353355754,51.05,-2.23,51.0986829576,134.99
2020-11-30 07:00:00,65.068,-2.6115,65.1203851052,8.518,-2.8515,8.9826152233,56.55,0.24,56.5505092815,134.98,65.508,-2.5915,65.5592398999,8.518,-2.8515,8.9826152233,56.99,0.26,56.9905930834,134.79
2020-11-30 07:30:00,72.963,0.2675,72.9634903582,8.923,-2.8625,9.3709036517,64.04,3.13,64.1164448484,133.56,73.483,0.3275,73.4837297995,8.923,-2.8625,9.3709036517,64.56,3.19,64.6387631379,133.38
2020-11-30 08:00:00,77.2065,2.355,77.2424084765,8.9365,-2.955,9.4123884987,68.27,5.31,68.4761929432,133.68,77.7365,2.425,77.7743148941,8.9365,-2.955,9.4123884987,68.8,5.38,69.0100311549,133.5
2020-11-30 08:30:00,79.8335,3.5005,79.9102072485,9.0935,-2.8295,9.5235399143,70.74,6.33,71.0226477963,133.63,80.4035,3.5805,80.4831832901,9.0935,-2.8295,9.5235399143,71.31,6.41,71.59751532,133.45
2020-11-30 09:00:00,81.864,4.5635,81.9910972499,9.424,-3.0765,9.9134569273,72.44,7.64,72.8417682377,133.13,82.424,4.6435,82.5546962217,9.424,-3.0765,9.9134569273,73.0,7.72,73.4070732287,132.94
2020-11-30 09:30:00,83.826,5.085,83.9800899083,10.456,-3.365,10.984132237,73.37,8.45,73.8549889987,132.96,84.386,5.165,84.5439188884,10.456,-3.365,10.984132237,73.93,8.53,74.420466271,132.78
