Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-30 10:00:00,83.966,4.947,84.1116042232,10.676,-3.593,11.2643963442,73.29,8.54,73.785877375,133.25,84.526,5.027,84.675352996,10.676,-3.593,11.2643963442,73.85,8.62,74.351374567,133.08
2020-11-30 10:30:00,84.373,5.009,84.5215547065,11.263,-3.591,11.8216094505,73.11,8.6,73.6140754204,133.85,84.943,5.089,85.0953063923,11.263,-3.591,11.8216094505,73.68,8.68,74.1895194755,133.66
2020-11-30 11:00:00,84.23,5.068,84.3823294535,12.68,-3.822,13.2434921377,71.55,8.89,72.1001705962,133.76,84.78,5.148,84.9361542807,12.68,-3.822,13.2434921377,72.1,8.97,72.6558387193,133.58
2020-11-30 11:30:00,84.4,5.299,84.5661835547,11.83,-3.521,12.3428659962,72.57,8.82,73.1040169895,133.57,84.97,5.389,85.1407201109,11.83,-3.521,12.3428659962,73.14,8.91,73.6807145731,133.38
2020-11-30 12:00:00,84.7225,5.7375,84.9165526414,10.9325,-3.4725,11.4707372257,73.79,9.21,74.3625456799,132.96,85.2825,5.8175,85.4806885355,10.9325,-3.4725,11.4707372257,74.35,9.29,74.9281429104,132.78
2020-11-30 12:30:00,85.661,5.6285,85.8457158701,12.861,-3.7215,13.3886102061,72.8,9.35,73.3979734053,133.43,86.221,5.7085,86.4097668858,12.861,-3.7215,13.3886102061,73.36,9.43,73.9636025353,133.25
2020-11-30 13:00:00,85.369,5.1555,85.5245306403,13.849,-4.1045,14.4444356501,71.52,9.26,72.1169744235,133.83,85.909,5.2355,86.0683840981,13.849,-4.1045,14.4444356501,72.06,9.34,72.6627772659,133.65
2020-11-30 13:30:00,83.165,3.5715,83.2416532588,12.715,-3.9685,13.3199180647,70.45,7.54,70.8523401166,134.0,83.705,3.6415,83.7841724149,12.715,-3.9685,13.3199180647,70.99,7.61,71.3967240145,133.81
2020-11-30 14:00:00,82.3295,2.873,82.3796133716,11.8495,-3.337,12.3104110106,70.48,6.21,70.7530529377,134.32,82.8695,2.933,82.9213875864,11.8495,-3.337,12.3104110106,71.02,6.27,71.296236226,134.14
2020-11-30 14:30:00,82.0315,2.7720000000000002,82.0783222066,12.1015,-3.258,12.5323926786,69.93,6.03,70.1894992146,134.71,82.5715,2.822,82.619708885,12.1015,-3.258,12.5323926786,70.47,6.08,70.7317983654,134.52
2020-11-30 15:00:00,81.607,2.8225,81.6557956011,13.287,-3.5975,13.7654050158,68.32,6.42,68.6209792993,134.75,82.137,2.8825000000000003,82.1875633855,13.287,-3.5975,13.7654050158,68.85,6.48,69.1542688487,134.57
2020-11-30 15:30:00,82.1825,2.428,82.2183585962,12.1125,-3.122,12.5083788018,70.07,5.55,70.2894544011,133.86,82.7125,2.488,82.7499111797,12.1125,-3.122,12.5083788018,70.6,5.61,70.8225394913,133.67
2020-11-30 16:00:00,84.6455,3.13,84.7033504075,11.6955,-3.12,12.1045082614,72.95,6.25,73.2172452364,132.53,85.2255,3.19,85.2851801326,11.6955,-3.12,12.1045082614,73.53,6.31,73.8002506771,132.35
2020-11-30 16:30:00,88.312,3.7625,88.3921136202,10.152,-3.0575,10.6024247345,78.16,6.82,78.4569818436,133.51,88.922,3.8225,89.0041211981,10.152,-3.0575,10.6024247345,78.77,6.88,79.0698887061,133.33
2020-11-30 17:00:00,90.077,3.758,90.1553575391,10.607,-3.622,11.2083599603,79.47,7.38,79.8119370771,132.67,90.687,3.8280000000000003,90.7677561307,10.607,-3.622,11.2083599603,80.08,7.45,80.4257974782,132.49
2020-11-30 17:30:00,91.577,3.9375,91.6616104771,10.197,-3.5825,10.8080116233,81.38,7.52,81.7267079968,132.3,92.187,4.0075,92.2740647487,10.197,-3.5825,10.8080116233,81.99,7.59,82.3405623007,132.12
2020-11-30 18:00:00,91.192,3.355,91.2536952074,9.652,-3.295,10.1989278358,81.54,6.65,81.8107211801,131.92,91.832,3.4050000000000002,91.8951045976,9.652,-3.295,10.1989278358,82.18,6.7,82.4526676342,131.74
2020-11-30 18:30:00,90.025,2.8495,90.0700853516,9.885,-3.2805,10.4151286718,80.14,6.13,80.3741034165,132.27,90.635,2.9195,90.6820087187,9.885,-3.2805,10.4151286718,80.75,6.2,80.9876688145,132.09
2020-11-30 19:00:00,88.403,1.7530000000000001,88.4203789745,9.903,-2.977,10.3407900085,78.5,4.73,78.6423734382,132.8,89.003,1.7930000000000001,89.0210585086,9.903,-2.977,10.3407900085,79.1,4.77,79.2436931244,132.63
2020-11-30 19:30:00,88.3555,1.6395,88.3707097431,9.2555,-1.9304999999999999,9.4546872238,79.1,3.5700000000000003,79.1805209632,133.08,88.9655,1.6795,88.981351476,9.2555,-1.9304999999999999,9.4546872238,79.71,3.61,79.7917050827,132.9
2020-11-30 20:00:00,85.0795,1.373,85.0905779111,5.8795,-1.207,6.0021137318,79.2,2.58,79.2420115848,132.78,85.6795,1.393,85.6908231332,5.8795,-1.207,6.0021137318,79.8,2.6,79.842344655,132.6
2020-11-30 20:30:00,83.8105,0.5415,83.8122492987,9.7305,-2.1185,9.9584472936,74.08,2.66,74.127741096,132.71,84.3705,0.5815,84.372503889,9.7305,-2.1185,9.9584472936,74.64,2.7,74.6888184402,132.54
2020-11-30 21:00:00,78.9765,-0.0385,78.9765093841,6.5365,-1.1085,6.6298268831,72.44,1.07,72.447901971,132.85,79.5365,-0.0285,79.5365051061,6.5365,-1.1085,6.6298268831,73.0,1.08,73.007988604,132.67
2020-11-30 21:30:00,77.068,-0.8785000000000001,77.0730068588,7.698,-0.8785000000000001,7.7479652974,69.37,0.0,69.37,133.07,77.588,-0.8685,77.5928607299,7.698,-0.8785000000000001,7.7479652974,69.89,0.01,69.8900007154,132.89
2020-11-30 22:00:00,72.5785,-2.399,72.6181372885,5.9285,-0.419,5.943288084,66.65,-1.98,66.6794038666,134.01,73.0785,-2.409,73.1181950218,5.9285,-0.419,5.943288084,67.15,-1.99,67.1794804981,133.83
2020-11-30 22:30:00,69.361,-2.9295,69.4228369577,4.511,-0.1995,4.5154093115,64.85,-2.73,64.9074371702,134.05,69.851,-2.9395,69.9128232962,4.511,-0.1995,4.5154093115,65.34,-2.74,65.3974250258,133.86
2020-11-30 23:00:00,65.301,-3.6095,65.4006811222,4.791,-0.2695,4.7985738767,60.51,-3.34,60.6021096993,135.16,65.761,-3.6195,65.8605337152,4.791,-0.2695,4.7985738767,60.97,-3.35,61.0619636107,134.98
2020-11-30 23:30:00,60.8885,-4.7305,61.0719826312,4.2085,-0.6405000000000001,4.2569604767,56.68,-4.09,56.8273745654,134.73,61.3285,-4.7505,61.5122114909,4.2085,-0.6405000000000001,4.2569604767,57.12,-4.11,57.2676741277,134.54
2020-12-01 00:00:00,57.647,-5.149,57.8764961794,4.647,-0.679,4.696344323,53.0,-4.47,53.188165037,133.08,58.057,-5.159,58.2857661012,4.647,-0.679,4.696344323,53.41,-4.48,53.5975605788,132.89
2020-12-01 00:30:00,56.839,-4.8725000000000005,57.0474642491,4.639,-0.8025,4.707900514,52.2,-4.07,52.3584272109,131.54,57.249,-4.8925,57.4576762256,4.639,-0.8025,4.707900514,52.61,-4.09,52.7687426418,131.37
2020-12-01 01:00:00,58.275,-4.4185,58.4422686696,4.555,-0.6485000000000001,4.6009322153,53.72,-3.77,53.8521243778,131.37,58.695,-4.4185,58.8610751452,4.555,-0.6485000000000001,4.6009322153,54.14,-3.77,54.2711018867,131.18
2020-12-01 01:30:00,57.843,-4.806,58.0423146075,4.513,-0.5760000000000001,4.5496093239,53.33,-4.23,53.4974933992,132.48,58.263,-4.836,58.4633566005,4.513,-0.5760000000000001,4.5496093239,53.75,-4.26,53.9185506111,132.29
2020-12-01 02:00:00,56.699,-5.0475,56.923227748,4.269,-0.6875,4.3240047699,52.43,-4.36,52.61097319,133.34,57.109,-5.0575,57.332505503,4.269,-0.6875,4.3240047699,52.84,-4.37,53.0203970185,133.16
2020-12-01 02:30:00,55.191,-5.98,55.5140241831,5.151,-0.88,5.2256292444,50.04,-5.1,50.2992206699,133.87,55.581,-6.01,55.9049878007,5.151,-0.88,5.2256292444,50.43,-5.13,50.690253501,133.68
2020-12-01 03:00:00,54.1655,-5.6785,54.4623425176,4.8255,-0.7685000000000001,4.8863117481,49.34,-4.91,49.5837039762,134.06,54.5555,-5.6985,54.8523060819,4.8255,-0.7685000000000001,4.8863117481,49.73,-4.93,49.9737711205,133.88
2020-12-01 03:30:00,53.2785,-5.9905,53.6142206182,4.5085,-0.5905,4.547005883,48.77,-5.4,49.0680435722,134.44,53.658500000000004,-6.0105,53.994080532,4.5085,-0.5905,4.547005883,49.15,-5.42,49.4479413121,134.25
2020-12-01 04:00:00,53.5,-6.038,53.8396456526,4.04,-0.488,4.0693665355,49.46,-5.55,49.7704139022,135.05,53.88,-6.058,54.2194961614,4.04,-0.488,4.0693665355,49.84,-5.57,50.1502791617,134.86
2020-12-01 04:30:00,53.2525,-6.1435,53.6057025744,3.7925,-0.5535,3.8326777193,49.46,-5.59,49.774890256,134.86,53.6425,-6.1635,53.9954307187,3.7925,-0.5535,3.8326777193,49.85,-5.61,50.164674822,134.66
2020-12-01 05:00:00,53.736,-5.7655,54.0444140152,3.566,-0.5455,3.6074819819,50.17,-5.22,50.4408296918,135.22,54.136,-5.7955,54.4453332826,3.566,-0.5455,3.6074819819,50.57,-5.25,50.8417879308,135.03
2020-12-01 05:30:00,55.6235,-5.5045,55.8951990112,3.1435,-0.4645,3.1776331601,52.48,-5.04,52.7214567325,134.54,56.0435,-5.5145,56.3141509969,3.1435,-0.4645,3.1776331601,52.9,-5.05,53.1404977395,134.35
2020-12-01 06:00:00,58.2155,-4.9425,58.4249325759,3.3155,-0.48250000000000004,3.3504248238,54.9,-4.46,55.0808641908,134.72,58.6555,-4.9525,58.8642076011,3.3155,-0.48250000000000004,3.3504248238,55.34,-4.47,55.5202350499,134.53
2020-12-01 06:30:00,65.4915,-2.107,65.5253845563,3.2215,-0.177,3.2263588223,62.27,-1.9300000000000002,62.2999020866,134.9,66.0015,-2.097,66.0348045446,3.2215,-0.177,3.2263588223,62.78,-1.92,62.8093528067,134.71
2020-12-01 07:00:00,71.6925,0.623,71.6952068499,3.3125,0.153,3.3160315514,68.38,0.47000000000000003,68.3816152193,134.53,72.2425,0.643,72.2453614791,3.3125,0.153,3.3160315514,68.93,0.49,68.9317415999,134.34
2020-12-01 07:30:00,78.802,3.0665,78.8616423,2.972,-0.21350000000000002,2.9796587472000002,75.83,3.2800000000000002,75.9009044742,133.63,79.402,3.1065,79.4627456501,2.972,-0.21350000000000002,2.9796587472000002,76.43,3.32,76.5020738281,133.45
2020-12-01 08:00:00,82.9055,4.9655000000000005,83.0540674531,17.3855,2.3955,17.549758702,65.52,2.5700000000000003,65.570384321,134.57,83.3655,4.9955,83.5150382297,17.3855,2.3955,17.549758702,65.98,2.6,66.0312077733,134.38
2020-12-01 08:30:00,85.999,6.456,86.2409875697,24.869,3.526,25.117719582,61.13,2.93,61.2001781043,134.49,86.479,6.506,86.7233848336,24.869,3.526,25.117719582,61.61,2.98,61.6820273662,134.3
2020-12-01 09:00:00,86.4435,6.52,86.6890367477,16.7735,1.72,16.861456113,69.67,4.8,69.8351551871,134.3,87.0235,6.58,87.2719081506,16.7735,1.72,16.861456113,70.25,4.86,70.4179103638,134.11
2020-12-01 09:30:00,86.779,6.385,87.0135797793,5.659,-1.185,5.7817390118,81.12,7.57,81.4724450351,133.56,87.399,6.455,87.6370482502,5.659,-1.185,5.7817390118,81.74,7.64,82.0962678811,133.37
2020-12-01 10:00:00,86.1115,6.6295,86.3663169442,15.8715,0.3395,15.875130629400001,70.24,6.29,70.5210727372,133.96,86.5915,6.6895,86.849509397,15.8715,0.3395,15.875130629400001,70.72,6.35,71.0045132368,133.78
2020-12-01 10:30:00,84.345,6.5,84.5950886577,28.275,2.91,28.4243509161,56.07,3.59,56.1848111147,134.68,84.775,6.54,85.0268911874,28.275,2.91,28.4243509161,56.5,3.63,56.6164896475,134.49
2020-12-01 11:00:00,83.685,6.6095,83.9456056935,30.025,2.4795,30.1272060645,53.66,4.13,53.8187002816,134.64,84.105,6.6595,84.368240264,30.025,2.4795,30.1272060645,54.08,4.18,54.2413016068,134.45
2020-12-01 11:30:00,84.1655,6.2715,84.3988335376,30.8655,2.1815,30.9424955765,53.3,4.09,53.4566936875,134.58,84.5655,6.3115,84.8007006015,30.8655,2.1815,30.9424955765,53.7,4.13,53.8585824173,134.39
2020-12-01 12:00:00,84.578,6.744,84.8464473033,29.328,2.624,29.4451517232,55.25,4.12,55.4034015201,134.32,85.018,6.7940000000000005,85.2890307132,29.328,2.624,29.4451517232,55.69,4.17,55.8459040575,134.13
2020-12-01 12:30:00,85.9205,6.785,86.1879837637,14.1305,0.655,14.1456726687,71.79,6.13,72.0512387125,133.82,86.5305,6.855,86.8016039901,14.1305,0.655,14.1456726687,72.4,6.2,72.66498469,133.64
2020-12-01 13:00:00,86.268,6.708,86.528406249,11.818,-0.672,11.8370903519,74.45,7.38,74.8148842143,133.55,86.788,6.768,87.0514949211,11.818,-0.672,11.8370903519,74.97,7.44,75.3382671688,133.37
2020-12-01 13:30:00,85.7905,6.152,86.0107958006,25.610500000000002,2.672,25.7495105633,60.18,3.48,60.2805341715,134.53,86.2605,6.202,86.4831698323,25.610500000000002,2.672,25.7495105633,60.65,3.5300000000000002,60.7526410949,134.34
2020-12-01 14:00:00,87.0035,5.7010000000000005,87.1900820808,12.4335,1.7109999999999999,12.5506750117,74.57,3.99,74.6766697169,134.32,87.6235,5.741,87.8113707515,12.4335,1.7109999999999999,12.5506750117,75.19,4.03,75.2979216181,134.14
2020-12-01 14:30:00,87.785,6.268,88.0084885054,2.565,-0.312,2.5839057645,85.22,6.58,85.4736497407,133.67,88.445,6.348,88.6725161987,2.565,-0.312,2.5839057645,85.88,6.66,86.1378546285,133.49
2020-12-01 15:00:00,88.079,6.517,88.3197686251,2.519,-0.243,2.5306935808,85.56,6.76,85.8266345606,133.5,88.739,6.587,88.9831371104,2.519,-0.243,2.5306935808,86.22,6.83,86.4900994334,133.32
2020-12-01 15:30:00,88.254,6.175,88.4697639931,2.404,-0.025,2.4041299882000002,85.85,6.2,86.0735877026,133.59,88.914,6.235,89.1323432936,2.404,-0.025,2.4041299882000002,86.51,6.26,86.7361960199,133.41
2020-12-01 16:00:00,90.935,6.584,91.1730403189,9.415,-0.716,9.4421862405,81.52,7.3,81.8461996674,133.18,91.565,6.654,91.8064537002,9.415,-0.716,9.4421862405,82.15,7.37,82.4799333171,132.99
2020-12-01 16:30:00,95.7515,7.595,96.0522450401,16.6915,0.355,16.6952746982,79.06,7.24,79.3908130705,133.47,96.3115,7.665,96.6160300222,16.6915,0.355,16.6952746982,79.62,7.31,79.9548653929,133.28
2020-12-01 17:00:00,97.4365,7.7295,97.7426043366,31.5465,2.8895,31.6785554042,65.89,4.84,66.067523792,133.84,97.9465,7.7795000000000005,98.2549616177,31.5465,2.8895,31.6785554042,66.4,4.89,66.5798175125,133.66
2020-12-01 17:30:00,97.9705,6.962,98.2175560389,32.0105,2.892,32.1408738875,65.96,4.07,66.0854484739,133.95,98.4805,7.002,98.7291085965,32.0105,2.892,32.1408738875,66.47,4.11,66.5969443743,133.77
2020-12-01 18:00:00,97.9205,6.982,98.1691022891,31.3305,3.112,31.4846752286,66.59,3.87,66.7023612775,134.02,98.4405,7.012,98.6899193649,31.3305,3.112,31.4846752286,67.11,3.9,67.223225897,133.83
2020-12-01 18:30:00,96.9855,6.3415,97.1926017375,23.2355,3.8915,23.5591220656,73.75,2.45,73.7906836938,133.97,97.5755,6.3715,97.7833023195,23.2355,3.8915,23.5591220656,74.34,2.48,74.3813551907,133.78
2020-12-01 19:00:00,93.994,5.017,94.1277978336,5.774,0.757,5.8234118007,88.22,4.26,88.3227943399,132.91,94.724,5.067,94.85942581,5.774,0.757,5.8234118007,88.95,4.31,89.0543575576,132.73
2020-12-01 19:30:00,92.1345,4.3545,92.2373447173,2.4245,-0.14550000000000002,2.4288619763,89.71,4.5,89.8227927644,132.57,92.8045,4.4045,92.9089599581,2.4245,-0.14550000000000002,2.4288619763,90.38,4.55,90.4944578414,132.39
2020-12-01 20:00:00,90.4205,3.9405,90.5063222129,2.5805,-0.3895,2.6097299669,87.84,4.33,87.9466571281,132.61,91.0905,3.9805,91.1774290628,2.5805,-0.3895,2.6097299669,88.51,4.37,88.6178142362,132.42
2020-12-01 20:30:00,87.548,3.022,87.6001414839,2.188,-0.268,2.204352059,85.36,3.29,85.4233791184,132.77,88.198,3.052,88.2507898435,2.188,-0.268,2.204352059,86.01,3.32,86.07405242,132.59
2020-12-01 21:00:00,83.793,1.7955,83.8122346036,2.203,-0.3145,2.2253357612,81.59,2.11,81.6172788079,132.69,84.423,1.8255,84.4427343189,2.203,-0.3145,2.2253357612,82.22,2.14,82.2478449566,132.51
2020-12-01 21:30:00,79.628,0.6385000000000001,79.6305598765,6.168,0.7885000000000001,6.2181955783,73.46,-0.15,73.4601531444,133.26,80.128,0.6485000000000001,80.1306242098,6.168,0.7885000000000001,6.2181955783,73.96,-0.14,73.9601325039,133.08
2020-12-01 22:00:00,75.3045,-0.2595,75.3049471184,21.3745,4.0105,21.7474909013,53.93,-4.27,54.0987781747,133.94,75.7245,-0.2795,75.7250158171,21.3745,4.0105,21.7474909013,54.35,-4.29,54.5190480474,133.75
2020-12-01 22:30:00,71.9205,-1.6545,71.9395280114,3.0505,0.6655,3.1222492694,68.87,-2.32,68.9090654413,133.87,72.4805,-1.6545,72.4993810353,3.0505,0.6655,3.1222492694,69.43,-2.32,69.4687505286,133.69
2020-12-01 23:00:00,67.5835,-2.2465,67.6208269285,1.7235,0.5635,1.813280039,65.86,-2.81,65.919918841,134.47,68.0735,-2.2565,68.1108889569,1.7235,0.5635,1.813280039,66.35,-2.8200000000000003,66.4099006173,134.28
2020-12-01 23:30:00,62.3575,-3.8529999999999998,62.476422875,1.6575000000000002,0.577,1.7550598993,60.7,-4.43,60.8614401736,135.31,62.8175,-3.863,62.9361666711,1.6575000000000002,0.577,1.7550598993,61.16,-4.44,61.3209523736,135.12
2020-12-02 00:00:00,59.591,-4.5625,59.7654054387,1.661,0.5575,1.7520637117,57.93,-5.12,58.1558191413,135.61,60.031,-4.5925,60.206411762,1.661,0.5575,1.7520637117,58.37,-5.15,58.5967524697,135.42
2020-12-02 00:30:00,58.855,-4.7145,59.0435223818,1.685,0.5555,1.7742055264,57.17,-5.27,57.4123836816,135.35,59.285,-4.7345,59.4737481184,1.685,0.5555,1.7742055264,57.6,-5.29,57.8424074534,135.16
2020-12-02 01:00:00,59.796,-4.771,59.9860321825,1.706,0.499,1.7774805203000001,58.09,-5.27,58.3285607571,135.19,60.246,-4.781,60.4354074777,1.706,0.499,1.7774805203000001,58.54,-5.28,58.7776317999,135.0
2020-12-02 01:30:00,58.9155,-4.9405,59.1222858193,1.5955,0.5195000000000001,1.6779453209000001,57.32,-5.46,57.579458142600004,135.34,59.3655,-4.9605,59.572385805,1.5955,0.5195000000000001,1.6779453209000001,57.77,-5.48,58.0293313765,135.15
2020-12-02 02:00:00,58.104,-5.1325,58.3302440613,1.5939999999999999,0.40750000000000003,1.6452635807,56.51,-5.54,56.780909644,135.44,58.524,-5.1525,58.7503772945,1.5939999999999999,0.40750000000000003,1.6452635807,56.93,-5.5600000000000005,57.2008610075,135.25
2020-12-02 02:30:00,57.003,-5.2925,57.2481664794,1.583,0.5775,1.6850505185,55.42,-5.87,55.7300035887,135.6,57.433,-5.3225,57.679099293,1.583,0.5775,1.6850505185,55.85,-5.9,56.160773677,135.41
2020-12-02 03:00:00,55.6685,-5.9235,55.9827629231,1.6085,0.3365,1.6433211798,54.06,-6.26,54.4212385012,135.85,56.0885,-5.9535,56.4035813978,1.6085,0.3365,1.6433211798,54.48,-6.29,54.8419045986,135.66
2020-12-02 03:30:00,55.213,-6.1765,55.5573984385,1.7930000000000001,0.2535,1.810831646,53.42,-6.43,53.8055879998,135.85,55.623,-6.2065,55.9681942826,1.7930000000000001,0.2535,1.810831646,53.83,-6.46,54.2162383424,135.66
2020-12-02 04:00:00,54.551,-6.3515,54.9195152314,2.341,-0.1315,2.344690438,52.21,-6.22,52.5792021621,136.17,54.941,-6.3815,55.3103699432,2.341,-0.1315,2.344690438,52.6,-6.25,52.9700151029,135.98
2020-12-02 04:30:00,54.1685,-6.216,54.5239859901,2.0985,-0.226,2.110634561,52.07,-5.99,52.413404774,135.58,54.5685,-6.236,54.9236641918,2.0985,-0.226,2.110634561,52.47,-6.01,52.8130760324,135.39
2020-12-02 05:00:00,54.377,-6.3155,54.7425215829,2.697,-0.5255000000000001,2.7477189176,51.68,-5.79,52.003331624,135.77,54.777,-6.3455,55.1433141845,2.697,-0.5255000000000001,2.7477189176,52.08,-5.82,52.4041868556,135.57
2020-12-02 05:30:00,56.461,-5.1065,56.6914531764,2.231,-0.4465,2.2752413608,54.23,-4.66,54.4298493476,134.54,56.891,-5.1265,57.1215098124,2.231,-0.4465,2.2752413608,54.66,-4.68,54.8599854174,134.36
2020-12-02 06:00:00,59.2755,-4.583,59.4524077666,1.7355,-0.10300000000000001,1.7385537812,57.54,-4.48,57.7141403817,134.75,59.7355,-4.593,59.9118152725,1.7355,-0.10300000000000001,1.7385537812,58.0,-4.49,58.1735343606,134.56
2020-12-02 06:30:00,65.489,-1.7545000000000002,65.5124979775,1.689,0.14550000000000002,1.6952555117,63.8,-1.9,63.828285266,133.87,65.999,-1.7445,66.0220514771,1.689,0.14550000000000002,1.6952555117,64.31,-1.8900000000000001,64.3377665139,133.68
2020-12-02 07:00:00,72.279,1.2055,72.2890522227,1.629,0.3855,1.6739926075,70.65,0.8200000000000001,70.6547585092,133.4,72.849,1.2355,72.8594761253,1.629,0.3855,1.6739926075,71.22,0.85,71.2250721305,133.21
2020-12-02 07:30:00,79.2565,3.3105,79.3256087433,3.6265,-0.2495,3.6350725577,75.63,3.56,75.7137404967,133.3,79.7965,3.3605,79.8672296533,3.6265,-0.2495,3.6350725577,76.17,3.61,76.2554981624,133.11
2020-12-02 08:00:00,83.205,5.9465,83.4172217666,30.015,2.3165,30.1042587892,53.19,3.63,53.3137224362,133.44,83.615,6.0065,83.830461452,30.015,2.3165,30.1042587892,53.6,3.69,53.7268657191,133.25
2020-12-02 08:30:00,86.7775,7.815,87.128690632,30.3375,2.205,30.4175267116,56.44,5.61,56.718124969,132.84,87.2175,7.875,87.5723011645,30.3375,2.205,30.4175267116,56.88,5.67,57.161904272,132.66
2020-12-02 09:00:00,89.3275,8.993,89.7790415701,29.5275,2.543,29.6368032225,59.8,6.45,60.1468411473,132.66,89.7975,9.063,90.2536923081,29.5275,2.543,29.6368032225,60.27,6.52,60.6216405255,132.47
2020-12-02 09:30:00,90.7825,9.5235,91.2806625661,30.3725,2.2535,30.4559849373,60.41,7.27,60.8458790716,132.49,91.2625,9.5835,91.7643034001,30.3725,2.2535,30.4559849373,60.89,7.33,61.3296094884,132.3
2020-12-02 10:00:00,89.205,8.4265,89.6021089442,32.555,1.4965,32.5893776751,56.65,6.93,57.0722997609,132.91,89.635,8.4965,90.0367910204,32.555,1.4965,32.5893776751,57.08,7.0,57.5076203646,132.72
2020-12-02 10:30:00,89.731,8.3755,90.1210372846,32.161,2.0755,32.2279012852,57.57,6.3,57.9136849113,133.9,90.191,8.4455,90.5855559747,32.161,2.0755,32.2279012852,58.03,6.37,58.378573124,133.71
2020-12-02 11:00:00,89.566,8.1665,89.9375343127,32.726,1.8265,32.7769305801,56.84,6.34,57.1924925143,134.25,89.986,8.2265,90.3612499817,32.726,1.8265,32.7769305801,57.26,6.4,57.6165566482,134.06
2020-12-02 11:30:00,86.7185,7.0575,87.0052098929,33.8685,1.3575,33.8956943947,52.85,5.7,53.1564906667,134.25,87.1285,7.1175,87.4187297923,33.8685,1.3575,33.8956943947,53.26,5.76,53.5705628121,134.06
2020-12-02 12:00:00,86.17,7.028,86.4561257749,33.56,1.658,33.600930999,52.61,5.37,52.8833527681,133.37,86.59,7.088,86.8796169651,33.56,1.658,33.600930999,53.03,5.43,53.3072771768,133.19
2020-12-02 12:30:00,86.006,7.1465,86.3024014628,34.856,1.1365,34.8745231975,51.15,6.01,51.501869869000004,133.15,86.396,7.2065,86.6960348473,34.856,1.1365,34.8745231975,51.54,6.07,51.8962089174,132.97
2020-12-02 13:00:00,87.124,7.321,87.4310495019,34.994,1.221,35.0152949009,52.13,6.1,52.4856828097,133.61,87.524,7.381,87.8346727494,34.994,1.221,35.0152949009,52.53,6.16,52.8899470599,133.43
2020-12-02 13:30:00,86.648,6.277,86.8750633554,38.518,0.617,38.5229413856,48.13,5.66,48.4616601036,133.76,87.008,6.347,87.2391911528,38.518,0.617,38.5229413856,48.49,5.73,48.8273796143,133.58
2020-12-02 14:00:00,82.4825,3.989,82.5789012233,20.6325,-1.741,20.705823752,61.85,5.73,62.114856516,133.44,83.0125,4.049,83.1111879187,20.6325,-1.741,20.705823752,62.38,5.79,62.6481324542,133.25
2020-12-02 14:30:00,83.429,4.718,83.5622975091,22.349,-0.962,22.3696947901,61.08,5.68,61.3435310363,133.7,83.859,4.768,83.9944385361,22.349,-0.962,22.3696947901,61.51,5.73,61.7763142313,133.52
2020-12-02 15:00:00,84.2115,5.469,84.3889014815,31.1115,1.499,31.1475911308,53.1,3.9699999999999998,53.2482009086,135.44,84.6915,5.529,84.8717857315,31.1115,1.499,31.1475911308,53.58,4.03,53.731343739,135.26
2020-12-02 15:30:00,86.4355,4.6935,86.562836151,15.6455,-1.8565,15.7552614228,70.79,6.55,71.0923807451,135.58,86.9555,4.7535,87.0853302371,15.6455,-1.8565,15.7552614228,71.31,6.61,71.6156979998,135.4
2020-12-02 16:00:00,89.3585,6.3415,89.5832358452,31.7685,2.1715,31.842628731,57.59,4.17,57.7407741548,135.37,89.7985,6.3915,90.0256734188,31.7685,2.1715,31.842628731,58.03,4.22,58.1832389954,135.19
2020-12-02 16:30:00,93.0515,6.745,93.2956412554,32.5315,2.245,32.6088717568,60.52,4.5,60.6870694629,134.58,93.5315,6.805,93.7787263576,32.5315,2.245,32.6088717568,61.0,4.5600000000000005,61.170201896,134.4
2020-12-02 17:00:00,96.3405,6.9085,96.5878838804,32.4905,2.2185,32.5661531732,63.85,4.69,64.0220165256,133.39,96.8405,6.9585,97.0901805668,32.4905,2.2185,32.5661531732,64.35,4.74,64.524337269,133.21
2020-12-02 17:30:00,98.076,6.803,98.3116604732,32.566,2.243,32.6431524979,65.51,4.5600000000000005,65.6685137642,133.86,98.596,6.853,98.8338748861,32.566,2.243,32.6431524979,66.03,4.61,66.1907319796,133.68
2020-12-02 18:00:00,97.6135,6.1195,97.8051310643,33.0735,2.2695,33.1512749755,64.54,3.85,64.654729912,134.22,98.1135,6.1695,98.3072815843,33.0735,2.2695,33.1512749755,65.04,3.9,65.156823127,134.03
2020-12-02 18:30:00,96.47,5.695,96.6379528188,33.43,2.255,33.5059684982,63.04,3.44,63.1337881011,133.27,96.96,5.725,97.1288691636,33.43,2.255,33.5059684982,63.53,3.47,63.6246948912,133.08
2020-12-02 19:00:00,94.322,5.139,94.4618918136,32.192,2.279,32.2725689247,62.13,2.86,62.1957916583,133.58,94.822,5.189,94.9638742101,32.192,2.279,32.2725689247,62.63,2.91,62.6975677359,133.4
2020-12-02 19:30:00,90.4465,3.0035,90.49635558680001,7.0565,-0.6165,7.0833794548,83.39,3.62,83.4685359881,133.58,91.1365,3.0435,91.1873046235,7.0565,-0.6165,7.0833794548,84.08,3.66,84.1596221474,133.4
2020-12-02 20:00:00,88.264,2.798,88.3083376585,5.504,-0.762,5.556497098,82.76,3.56,82.8365330033,132.61,88.894,2.848,88.9396106355,5.504,-0.762,5.556497098,83.39,3.61,83.4681028897,132.42
2020-12-02 20:30:00,84.8785,1.937,84.9005991219,4.2985,-0.653,4.3478168372,80.58,2.59,80.6216131072,132.79,85.4885,1.967,85.5111263009,4.2985,-0.653,4.3478168372,81.19,2.62,81.2322626793,132.61
2020-12-02 21:00:00,81.464,0.784,81.4677724748,4.874,-0.776,4.9353877254,76.59,1.56,76.6058855441,133.12,82.054,0.804,82.0579388725,4.874,-0.776,4.9353877254,77.18,1.58,77.1961708895,132.93
2020-12-02 21:30:00,78.4365,-0.3155,78.437134525,5.4965,-0.9655,5.5806543075,72.94,0.65,72.9428961586,133.34,78.9965,-0.29550000000000004,78.9970526824,5.4965,-0.9655,5.5806543075,73.5,0.67,73.5030536781,133.15
2020-12-02 22:00:00,73.671,-1.807,73.6931576878,3.571,-0.617,3.6239108709,70.1,-1.19,70.110099843,132.7,74.191,-1.8170000000000002,74.2132465939,3.571,-0.617,3.6239108709,70.62,-1.2,70.6301946762,132.52
2020-12-02 22:30:00,68.7765,-2.967,68.8404680493,2.9865,-0.5670000000000001,3.0398472412,65.79,-2.4,65.8337610957,132.55,69.2865,-2.977,69.3504261793,2.9865,-0.5670000000000001,3.0398472412,66.3,-2.41,66.3437871997,132.37
2020-12-02 23:00:00,64.3645,-3.9505,64.4856209592,3.7245,-0.8805000000000001,3.8271635057999998,60.64,-3.07,60.717662175,133.5,64.8245,-3.9705,64.9459827126,3.7245,-0.8805000000000001,3.8271635057999998,61.1,-3.09,61.1780851286,133.31
2020-12-02 23:30:00,59.058,-5.5115,59.3146187398,3.9779999999999998,-1.0215,4.1070605364,55.08,-4.49,55.2627044217,135.92,59.468,-5.5215,59.7237807431,3.9779999999999998,-1.0215,4.1070605364,55.49,-4.5,55.6721662952,135.73
2020-12-03 00:00:00,56.275,-6.1255,56.6073968245,4.945,-1.1755,5.0827969908,51.33,-4.95,51.5681238751,136.01,56.675,-6.1455,57.0072170453,4.945,-1.1755,5.0827969908,51.73,-4.97,51.9681998919,135.81
2020-12-03 00:30:00,55.883,-6.09,56.2138576243,3.6630000000000003,-0.59,3.7102114495,52.22,-5.5,52.5088411603,136.15,56.293,-6.12,56.6246964583,3.6630000000000003,-0.59,3.7102114495,52.63,-5.53,52.9197297801,135.95
2020-12-03 01:00:00,55.859,-5.8195,56.161325316,4.229,-1.0295,4.3525063182,51.63,-4.79,51.8517212829,134.97,56.259,-5.8295,56.5602170368,4.229,-1.0295,4.3525063182,52.03,-4.8,52.2509416183,134.78
2020-12-03 01:30:00,55.0,-5.9135,55.3169909002,4.67,-1.3035,4.8485061875,50.33,-4.61,50.5406865802,135.21,55.39,-5.9135,55.7047716291,4.67,-1.3035,4.8485061875,50.72,-4.61,50.9290732293,135.03
2020-12-03 02:00:00,53.5375,-6.166,53.8914043448,4.4575,-1.516,4.7082440729,49.08,-4.65,49.2997860036,135.53,53.9275,-6.186,54.281137168,4.4575,-1.516,4.7082440729,49.47,-4.67,49.6899366069,135.34
2020-12-03 02:30:00,51.98,-6.3645,52.3681893925,5.33,-1.7745000000000002,5.6176285255,46.65,-4.59,46.8752663992,135.62,52.34,-6.3745,52.7267470099,5.33,-1.7745000000000002,5.6176285255,47.01,-4.6,47.2345223327,135.43
2020-12-03 03:00:00,52.6835,-6.2775,53.0561794563,3.5635,-0.8575,3.6652201162,49.12,-5.42,49.418122182,136.11,53.0635,-6.2875,53.434704907,3.5635,-0.8575,3.6652201162,49.5,-5.43,49.7969366528,135.92
2020-12-03 03:30:00,51.7275,-6.7780000000000005,52.1696802774,3.8075,-0.888,3.9096803258,47.92,-5.89,48.2806224069,136.67,52.1075,-6.808,52.5503608004,3.8075,-0.888,3.9096803258,48.3,-5.92,48.661446752,136.48
2020-12-03 04:00:00,51.8655,-6.51,52.2724611076,2.6855,-0.41000000000000003,2.716617428,49.18,-6.1,49.5568602718,136.81,52.2655,-6.54,52.6730869634,2.6855,-0.41000000000000003,2.716617428,49.58,-6.13,49.9575149502,136.61
2020-12-03 04:30:00,51.8625,-6.816,52.3084769636,2.1425,-0.246,2.1565765115,49.72,-6.57,50.1522013475,137.01,52.2425,-6.846,52.6891499481,2.1425,-0.246,2.1565765115,50.1,-6.6,50.5328605959,136.81
2020-12-03 05:00:00,52.527,-6.341,52.9083548223,2.297,-0.251,2.3106730621000002,50.23,-6.09,50.5978359221,136.85,52.917,-6.351,53.2967549669,2.297,-0.251,2.3106730621000002,50.62,-6.1,50.9862177456,136.65
2020-12-03 05:30:00,54.2045,-5.861,54.5204470016,2.8345000000000002,-0.341,2.8549380466,51.37,-5.52,51.6657265506,135.85,54.6145,-5.881,54.9302263899,2.8345000000000002,-0.341,2.8549380466,51.78,-5.54,52.0755220809,135.66
2020-12-03 06:00:00,56.914,-5.4565,57.1749664473,2.594,-0.3065,2.6120448407,54.32,-5.15,54.5635858426,136.74,57.344,-5.4765,57.6049163549,2.594,-0.3065,2.6120448407,54.75,-5.17,54.9935578045,136.54
2020-12-03 06:30:00,63.109,-3.259,63.1930926763,3.089,-0.459,3.1229156249,60.02,-2.8,60.0852760666,135.73,63.599,-3.249,63.6819346597,3.089,-0.459,3.1229156249,60.51,-2.79,60.5742866239,135.54
2020-12-03 07:00:00,69.7885,-0.6955,69.7919655297,3.2385,-0.2555,3.2485631439000002,66.55,-0.44,66.5514545296,135.28,70.3285,-0.6655,70.3316486548,3.2385,-0.2555,3.2485631439000002,67.09,-0.41000000000000003,67.0912527831,135.09
2020-12-03 07:30:00,76.8145,2.137,76.8442202072,2.6445,-0.063,2.645250319,74.17,2.2,74.2026205737,133.44,77.3945,2.177,77.4251119421,2.6445,-0.063,2.645250319,74.75,2.24,74.7835550104,133.25
2020-12-03 08:00:00,80.8175,3.7885,80.9062484515,2.8375,-0.29150000000000004,2.8524337854,77.98,4.08,78.0866621133,132.73,81.4175,3.8485,81.5084060604,2.8375,-0.29150000000000004,2.8524337854,78.58,4.14,78.6889827104,132.54
2020-12-03 08:30:00,84.365,5.3055,84.5316600763,3.355,-0.1245,3.3573092276,81.01,5.43,81.1917791405,133.6,84.995,5.3655,85.1641862243,3.355,-0.1245,3.3573092276,81.64,5.49,81.8243832852,133.41
2020-12-03 09:00:00,86.276,5.9254999999999995,86.4792444824,10.836,-0.8445,10.8688580932,75.44,6.77,75.7431614075,134.05,86.856,5.9955,87.0626829144,10.836,-0.8445,10.8688580932,76.02,6.84,76.3270987265,133.86
2020-12-03 09:30:00,88.4775,6.901,88.7462213689,3.7075,-0.189,3.7123142714,84.77,7.09,85.0659802741,133.73,89.1675,6.971,89.4395767949,3.7075,-0.189,3.7123142714,85.46,7.16,85.7594146435,133.55
2020-12-03 10:00:00,89.7765,7.45,90.085084516,21.0965,3.14,21.3288985241,68.68,4.31,68.81510372,134.17,90.2365,7.49,90.546816798,21.0965,3.14,21.3288985241,69.14,4.35,69.2767067635,133.98
2020-12-03 10:30:00,90.002,8.1895,90.3738231694,30.292,3.2695,30.467932228,59.71,4.92,59.9123568223,134.31,90.452,8.2395,90.8265030938,30.292,3.2695,30.467932228,60.16,4.97,60.3649442972,134.12
2020-12-03 11:00:00,90.657,7.908,91.0012533595,21.067,1.5979999999999999,21.1275198024,69.59,6.31,69.875490696,134.1,91.257,7.978,91.6050682714,21.067,1.5979999999999999,21.1275198024,70.19,6.38,70.4793622275,133.92
2020-12-03 11:30:00,90.778,7.496,91.0869655878,9.888,-0.624,9.9076697563,80.89,8.12,81.2965343665,133.62,91.398,7.586,91.7122772588,9.888,-0.624,9.9076697563,81.51,8.21,81.9224279425,133.44
2020-12-03 12:00:00,91.3065,8.0045,91.6566907678,9.6565,-0.5555,9.6724646549,81.65,8.56,82.0974792548,133.45,91.9365,8.0745,92.2903981057,9.6565,-0.5555,9.6724646549,82.28,8.63,82.7313441206,133.27
2020-12-03 12:30:00,93.882,8.728,94.2868384665,9.952,-0.492,9.9641541538,83.93,9.22,84.4349056966,133.29,94.552,8.818,94.9622968762,9.952,-0.492,9.9641541538,84.6,9.31,85.1107284659,133.11
2020-12-03 13:00:00,94.9325,8.932,95.3517707243,10.9525,-0.648,10.9716525761,83.98,9.58,84.5246520253,133.34,95.5525,9.012,95.976540885,10.9525,-0.648,10.9716525761,84.6,9.66,85.1497246032,133.15
2020-12-03 13:30:00,93.537,8.147,93.8911283242,2.857,0.147,2.8607792645,90.68,8.0,91.0322052902,133.57,94.257,8.227,94.6153559313,2.857,0.147,2.8607792645,91.4,8.08,91.7564515443,133.38
2020-12-03 14:00:00,90.435,6.8535,90.6943200385,3.345,0.0235,3.3450825476,87.09,6.83,87.3574095312,133.69,91.085,6.9035,91.3462398638,3.345,0.0235,3.3450825476,87.74,6.88,88.009329051,133.51
2020-12-03 14:30:00,88.4325,6.0395,88.6384939882,3.0125,0.059500000000000004,3.0130875361,85.42,5.98,85.629065159,133.84,89.0625,6.0895,89.2704369682,3.0125,0.059500000000000004,3.0130875361,86.05,6.03,86.2610190063,133.65
2020-12-03 15:00:00,88.9565,6.755,89.2126051478,17.3265,0.8250000000000001,17.3461300367,71.63,5.93,71.8750429565,134.18,89.4765,6.815,89.7356577802,17.3265,0.8250000000000001,17.3461300367,72.15,5.99,72.3982223539,133.98
2020-12-03 15:30:00,89.8275,7.559,90.1449845374,29.5175,3.049,29.6745548787,60.31,4.51,60.4783944893,134.96,90.2975,7.609,90.6175225177,29.5175,3.049,29.6745548787,60.78,4.5600000000000005,60.9508162374,134.77
2020-12-03 16:00:00,93.4125,8.303,93.780781428,29.2825,3.323,29.4704451146,64.13,4.98,64.323069734,134.82,93.8925,8.353,94.2633235424,29.2825,3.323,29.4704451146,64.61,5.03,64.8055013097,134.63
2020-12-03 16:30:00,96.464,7.9685,96.7925631867,39.444,2.5785,39.5281899187,57.02,5.39,57.2741870305,135.0,96.904,8.0285,97.2360119927,39.444,2.5785,39.5281899187,57.46,5.45,57.7178837103,134.81
2020-12-03 17:00:00,98.899,7.7335,99.2009033389,39.439,2.5035,39.5183784238,59.46,5.23,59.6895677652,134.96,99.359,7.7835,99.6634022761,39.439,2.5035,39.5183784238,59.92,5.28,60.1521803429,134.77
2020-12-03 17:30:00,99.736,7.2135,99.9965213307,40.286,2.5235000000000003,40.3649581723,59.45,4.69,59.6347096916,135.0,100.206,7.2735,100.4696284369,40.286,2.5235000000000003,40.3649581723,59.92,4.75,60.107977008,134.81
2020-12-03 18:00:00,98.941,7.066,99.1929928826,41.441,2.5460000000000003,41.5191353113,57.5,4.52,57.6773820488,135.11,99.371,7.116,99.6254640993,41.441,2.5460000000000003,41.5191353113,57.93,4.57,58.1099802099,134.92
2020-12-03 18:30:00,98.328,7.5075,98.6141883313,34.688,2.9375,34.8121566446,63.64,4.57,63.8038752742,134.98,98.848,7.5575,99.1364862715,34.688,2.9375,34.8121566446,64.16,4.62,64.3261222211,134.79
2020-12-03 19:00:00,95.7115,6.711,95.9464890095,32.8415,2.901,32.9693785694,62.87,3.81,62.9853395641,133.78,96.1915,6.761,96.4288120494,32.8415,2.901,32.9693785694,63.35,3.86,63.4674885276,133.6
2020-12-03 19:30:00,92.5465,5.2415,92.6948109902,32.2565,2.8515,32.382292144,60.29,2.39,60.3373532731,134.15,93.0165,5.2815,93.1663217826,32.2565,2.8515,32.382292144,60.76,2.43,60.8085725864,133.96
2020-12-03 20:00:00,89.7635,3.597,89.8355405241,15.2935,1.947,15.4169371553,74.47,1.65,74.48827693,133.93,90.3935,3.607,90.4654369981,15.2935,1.947,15.4169371553,75.1,1.6600000000000001,75.1183439647,133.74
2020-12-03 20:30:00,86.734,2.7865,86.7787493471,3.8040000000000003,-0.1335,3.8063418462,82.93,2.92,82.9813912874,133.21,87.354,2.8265000000000002,87.3997163511,3.8040000000000003,-0.1335,3.8063418462,83.55,2.96,83.6024168311,133.02
2020-12-03 21:00:00,83.7645,1.9260000000000002,83.786639366,3.7545,-0.214,3.7605938693,80.01,2.14,80.0386138061,133.07,84.3745,1.9460000000000002,84.3969381331,3.7545,-0.214,3.7605938693,80.62,2.16,80.6489305571,132.88
2020-12-03 21:30:00,80.2805,1.2715,80.2905685152,3.2805,-0.08850000000000001,3.2816935415,77.0,1.3599999999999999,77.0120094531,133.49,80.8805,1.3014999999999999,80.8909709578,3.2805,-0.08850000000000001,3.2816935415,77.6,1.3900000000000001,77.6124480995,133.3
2020-12-03 22:00:00,75.858,-0.397,75.8590388352,3.238,-0.107,3.2397674299,72.62,-0.29,72.6205790393,134.14,76.398,-0.387,76.398980183,3.238,-0.107,3.2397674299,73.16,-0.28,73.16053581,133.95
2020-12-03 22:30:00,71.6485,-1.972,71.6756327928,3.3785,-0.222,3.3857859132,68.27,-1.75,68.2924256415,134.42,72.1585,-1.972,72.1854410962,3.3785,-0.222,3.3857859132,68.78,-1.75,68.8022594106,134.23
2020-12-03 23:00:00,67.0665,-3.0925,67.1377611967,3.6065,-0.2725,3.6167801288,63.46,-2.8200000000000003,63.5226258903,135.41,67.5465,-3.0925,67.617255331,3.6065,-0.2725,3.6167801288,63.94,-2.8200000000000003,64.0021562137,135.22
2020-12-03 23:30:00,61.72,-4.7825,61.9050135793,4.3,-0.41250000000000003,4.3197402989,57.42,-4.37,57.5860512624,135.1,62.14,-4.8025,62.3253047024,4.3,-0.41250000000000003,4.3197402989,57.84,-4.39,58.0063591342,134.91
2020-12-04 00:00:00,58.572,-5.3545,58.8162380151,4.022,-0.3345,4.0358858074,54.55,-5.02,54.7804974421,135.39,58.992,-5.3745,59.2363175278,4.022,-0.3345,4.0358858074,54.97,-5.04,55.2005661203,135.19
2020-12-04 00:30:00,57.2875,-5.764,57.5767431542,4.7875,-0.504,4.8139559875,52.5,-5.26,52.7628429863,134.96,57.7075,-5.784,57.9966396634,4.7875,-0.504,4.8139559875,52.92,-5.28,53.1827490828,134.77
2020-12-04 01:00:00,59.1705,-5.0525,59.3858217633,4.4905,-0.5925,4.5294201064,54.68,-4.46,54.8615894775,134.37,59.6005,-5.0725,59.8159665683,4.4905,-0.5925,4.5294201064,55.11,-4.48,55.2917941471,134.18
2020-12-04 01:30:00,58.3805,-5.3605,58.6260841307,6.1605,-0.7305,6.2036594442,52.22,-4.63,52.4248538386,134.59,58.7805,-5.3705,59.0253288894,6.1605,-0.7305,6.2036594442,52.62,-4.64,52.8241800694,134.4
2020-12-04 02:00:00,56.9605,-6.044,57.2802627111,7.7505,-0.9540000000000001,7.8089926527,49.21,-5.09,49.472539858,136.01,57.3405,-6.064,57.6602552565,7.7505,-0.9540000000000001,7.8089926527,49.59,-5.11,49.8525846873,135.81
2020-12-04 02:30:00,55.1955,-6.165,55.5387292369,7.3255,-0.835,7.3729353212,47.87,-5.33,48.1658156788,136.22,55.5755,-6.185,55.9186053586,7.3255,-0.835,7.3729353212,48.25,-5.35,48.5457001185,136.03
2020-12-04 03:00:00,54.4825,-6.6635,54.8884781944,7.0825,-0.8435,7.1325520328,47.4,-5.82,47.7559671664,136.65,54.8425,-6.6835,55.2482486465,7.0825,-0.8435,7.1325520328,47.76,-5.84,48.1157271586,136.45
2020-12-04 03:30:00,54.175,-6.812,54.6015930995,6.6850000000000005,-0.8320000000000001,6.7365754653,47.49,-5.98,47.8650237647,137.12,54.555,-6.832,54.981126298,6.6850000000000005,-0.8320000000000001,6.7365754653,47.87,-6.0,48.2445530604,136.92
2020-12-04 04:00:00,53.1115,-7.079,53.5811876805,7.3715,-1.099,7.4529734502,45.74,-5.98,46.1292531914,137.12,53.4615,-7.099,53.9307684281,7.3715,-1.099,7.4529734502,46.09,-6.0,46.4788995137,136.92
2020-12-04 04:30:00,52.066,-7.416,52.5914956243,7.746,-1.436,7.8779827367,44.32,-5.98,44.721614461,137.01,52.416,-7.436,52.9408268919,7.746,-1.436,7.8779827367,44.67,-6.0,45.071153746,136.81
2020-12-04 05:00:00,52.9235,-7.021,53.3871828555,8.1935,-1.091,8.2658165507,44.73,-5.93,45.1213674438,136.5,53.2735,-7.051,53.7380908039,8.1935,-1.091,8.2658165507,45.08,-5.96,45.4722772687,136.3
2020-12-04 05:30:00,54.2395,-6.3,54.6041514928,7.7695,-0.8,7.8105780996,46.47,-5.5,46.7943468808,135.89,54.6095,-6.31,54.9728441164,7.7695,-0.8,7.8105780996,46.84,-5.51,47.1629695842,135.7
2020-12-04 06:00:00,56.586,-5.819,56.8844104918,7.5760000000000005,-0.759,7.6139252032,49.01,-5.06,49.270515524,134.92,56.976,-5.829,57.2733953682,7.5760000000000005,-0.759,7.6139252032,49.4,-5.07,49.6594895262,134.72
2020-12-04 06:30:00,63.2885,-2.8449999999999998,63.352413192,7.9885,-0.905,8.0395993215,55.3,-1.94,55.3340184697,134.43,63.7485,-2.835,63.8115074046,7.9885,-0.905,8.0395993215,55.76,-1.9300000000000002,55.7933911857,134.23
2020-12-04 07:00:00,68.913,-0.8615,68.9183847116,8.493,-1.0215,8.5542101476,60.42,0.16,60.42021185,133.97,69.393,-0.8515,69.3982240497,8.493,-1.0215,8.5542101476,60.9,0.17,60.9002372738,133.78
2020-12-04 07:30:00,75.104,1.4925000000000002,75.1188283472,7.754,-0.7875000000000001,7.7938868512,67.35,2.2800000000000002,67.388581377,132.98,75.644,1.5425,75.6597253646,7.754,-0.7875000000000001,7.7938868512,67.89,2.33,67.929971294,132.79
2020-12-04 08:00:00,79.5105,2.7845,79.5592423952,8.3005,-1.0355,8.3648407337,71.21,3.8200000000000003,71.3123867221,132.9,80.0605,2.8345000000000002,80.1106612786,8.3005,-1.0355,8.3648407337,71.76,3.87,71.8642783308,132.71
2020-12-04 08:30:00,81.8895,3.9715,81.9857488988,9.5995,-1.5885,9.73004278,72.29,5.5600000000000005,72.5035012948,132.67,82.4495,4.0215,82.5475166949,9.5995,-1.5885,9.73004278,72.85,5.61,73.0656868852,132.48
2020-12-04 09:00:00,84.5055,4.7845,84.6408351241,10.7655,-1.8955000000000002,10.9310983208,73.74,6.68,74.0419475703,132.53,85.0855,4.8545,85.2238727148,10.7655,-1.8955000000000002,10.9310983208,74.32,6.75,74.6258996596,132.34
2020-12-04 09:30:00,86.7645,4.818,86.8981678993,11.2645,-2.002,11.4410211192,75.5,6.82,75.8074033324,133.39,87.3145,4.898,87.4517713614,11.2645,-2.002,11.4410211192,76.05,6.9,76.3623762071,133.2
2020-12-04 10:00:00,86.66,5.0435,86.8066385264,18.13,-2.7665,18.3398588394,68.53,7.8100000000000005,68.9735963975,133.14,87.2,5.1235,87.3503878197,18.13,-2.7665,18.3398588394,69.07,7.89,69.5191844026,132.95
2020-12-04 10:30:00,85.1415,4.8155,85.2775706883,18.7915,-3.1345,19.0511302158,66.35,7.95,66.8245837997,132.84,85.6415,4.8955,85.7813059034,18.7915,-3.1345,19.0511302158,66.85,8.03,67.3305532429,132.65
2020-12-04 11:00:00,81.238,4.4815000000000005,81.3615172317,19.928,-3.9085,20.3076723494,61.31,8.39,61.881404315,132.78,81.688,4.5615,81.8152591284,19.928,-3.9085,20.3076723494,61.76,8.47,62.3380983027,132.59
2020-12-04 11:30:00,79.338,4.808,79.483552437,42.838,-1.6920000000000002,42.8714019831,36.5,6.5,37.0742498238,133.72,79.548,4.868,79.6968112787,42.838,-1.6920000000000002,42.8714019831,36.71,6.5600000000000005,37.2915231655,133.53
2020-12-04 12:00:00,77.8915,3.9765,77.9929376578,35.2715,-3.5435,35.449049416,42.62,7.52,43.2783410033,133.3,78.2915,4.0565,78.396518829,35.2715,-3.5435,35.449049416,43.02,7.6,43.6861579908,133.11
2020-12-04 12:30:00,79.0785,4.239,79.1920342159,34.3985,-2.661,34.501271328,44.68,6.9,45.2096494125,133.62,79.3685,4.309,79.4853840228,34.3985,-2.661,34.501271328,44.97,6.97,45.5069423275,133.43
2020-12-04 13:00:00,81.579,4.7365,81.7163855861,45.439,-1.2135,45.4552010583,36.14,5.95,36.6265218114,134.36,81.859,4.7965,81.999404225,45.439,-1.2135,45.4552010583,36.42,6.01,36.9125520657,134.16
2020-12-04 13:30:00,80.5825,3.3775,80.653250477,40.4325,-0.9625,40.4439545853,40.15,4.34,40.3838841619,134.53,80.9125,3.4175,80.9846402875,40.4325,-0.9625,40.4439545853,40.48,4.38,40.7162719315,134.34
2020-12-04 14:00:00,78.992,1.9340000000000002,79.0156719898,20.482,-3.146,20.7222016205,58.51,5.08,58.730115784,134.05,79.492,2.004,79.5172564919,20.482,-3.146,20.7222016205,59.01,5.15,59.2343025619,133.86
2020-12-04 14:30:00,79.597,2.061,79.6236781994,14.987,-3.6189999999999998,15.4177602135,64.61,5.68,64.8591897883,133.63,80.107,2.1310000000000002,80.1353393329,14.987,-3.6189999999999998,15.4177602135,65.12,5.75,65.3733653715,133.45
2020-12-04 15:00:00,80.4685,1.8315000000000001,80.4893401917,14.2585,-3.1585,14.6041413476,66.21,4.99,66.397772553,133.78,80.9785,1.8715000000000002,81.0001232993,14.2585,-3.1585,14.6041413476,66.72,5.03,66.9093364188,133.6
2020-12-04 15:30:00,82.2395,2.3865,82.2741195182,28.2695,0.08650000000000001,28.2696323375,53.97,2.3,54.018986477,134.43,82.5995,2.4265,82.6351335843,28.2695,0.08650000000000001,28.2696323375,54.33,2.34,54.3803687005,134.24
2020-12-04 16:00:00,84.6845,3.166,84.7436610977,35.1545,1.6360000000000001,35.192547027,49.53,1.53,49.553625498,134.06,85.0845,3.196,85.1445039697,35.1545,1.6360000000000001,35.192547027,49.93,1.56,49.9543641737,133.87
2020-12-04 16:30:00,88.211,3.613,88.2849607238,33.321,1.843,33.3719296715,54.89,1.77,54.9185305703,134.14,88.651,3.643,88.7258206499,33.321,1.843,33.3719296715,55.33,1.8,55.3592711296,133.95
2020-12-04 17:00:00,90.7695,3.7815000000000003,90.8482353846,33.7495,1.9915,33.8082064372,57.02,1.79,57.0480893633,133.7,91.2095,3.8015,91.2886865526,33.7495,1.9915,33.8082064372,57.46,1.81,57.4885005892,133.51
2020-12-04 17:30:00,92.2585,3.3705,92.3200470781,32.3685,2.5605,32.4696158354,59.89,0.81,59.8954772917,133.47,92.7285,3.3905,92.7904639632,32.3685,2.5605,32.4696158354,60.36,0.8300000000000001,60.365706324,133.28
2020-12-04 18:00:00,92.4605,3.0225,92.50988902,31.4305,2.8325,31.5578736055,61.03,0.19,61.0302957555,133.63,92.9405,3.0425,92.9902863018,31.4305,2.8325,31.5578736055,61.51,0.21,61.5103584773,133.44
2020-12-04 18:30:00,91.759,2.5915,91.7955878746,29.789,2.9615,29.9358481298,61.97,-0.37,61.9711045569,133.93,92.229,2.6015,92.2656829122,29.789,2.9615,29.9358481298,62.44,-0.36,62.4410377877,133.75
2020-12-04 19:00:00,89.723,1.3615,89.7333294337,13.333,0.8015,13.3570689618,76.39,0.56,76.3920525971,133.99,90.393,1.3615,90.4032528798,13.333,0.8015,13.3570689618,77.06,0.56,77.0620347512,133.8
2020-12-04 19:30:00,86.7145,0.5165000000000001,86.7160382081,3.3845,-0.5235000000000001,3.424747071,83.33,1.04,83.3364896069,133.68,87.3445,0.5365,87.3461476683,3.3845,-0.5235000000000001,3.424747071,83.96,1.06,83.9666910149,133.48
2020-12-04 20:00:00,83.438,-0.578,83.4400019655,3.278,-0.168,3.2823022408,80.16,-0.41000000000000003,80.1610485211,134.07,84.038,-0.578,84.0399876725,3.278,-0.168,3.2823022408,80.76,-0.41000000000000003,80.7610407313,133.88
2020-12-04 20:30:00,80.297,-1.2475,80.3066900404,2.807,-0.1075,2.8090577157,77.49,-1.1400000000000001,77.4983851445,134.0,80.887,-1.2375,80.8964657773,2.807,-0.1075,2.8090577157,78.08,-1.13,78.0881764418,133.82
2020-12-04 21:00:00,76.7405,-2.384,76.7775214255,2.1905,-0.044,2.1909418637,74.55,-2.34,74.5867153051,133.78,77.3005,-2.404,77.3378724575,2.1905,-0.044,2.1909418637,75.11,-2.36,75.1470671417,133.59
2020-12-04 21:30:00,72.4455,-3.925,72.5517477064,1.9955,-0.315,2.0202092095,70.45,-3.61,70.5424312028,133.99,72.9755,-3.9450000000000003,73.0820540574,1.9955,-0.315,2.0202092095,70.98,-3.63,71.0727606049,133.8
2020-12-04 22:00:00,68.2885,-5.239,68.4891696055,2.2984999999999998,-0.46900000000000003,2.3458608761,65.99,-4.77,66.1621719716,133.89,68.7985,-5.269,68.9999707482,2.2984999999999998,-0.46900000000000003,2.3458608761,66.5,-4.8,66.6730080317,133.7
2020-12-04 22:30:00,65.699,-6.0775,65.9795014171,2.609,-0.5175000000000001,2.6598284249,63.09,-5.5600000000000005,63.3345221818,133.69,66.179,-6.1175,66.4611453953,2.609,-0.5175000000000001,2.6598284249,63.57,-5.6,63.8161805501,133.5
2020-12-04 23:00:00,62.32,-6.608,62.6693550629,2.17,-0.428,2.2118055972,60.15,-6.18,60.4666428703,134.25,62.77,-6.638,63.1200122307,2.17,-0.428,2.2118055972,60.6,-6.21,60.9173546701,134.06
2020-12-04 23:30:00,57.8,-7.636,58.3022169047,2.08,-0.366,2.111955492,55.72,-7.27,56.1922708208,134.17,58.22,-7.676,58.7238399289,2.08,-0.366,2.111955492,56.14,-7.31,56.6139179001,133.98
2020-12-05 00:00:00,55.037,-8.347,55.6663612786,2.157,-0.217,2.1678879122,52.88,-8.13,53.5013205445,134.46,55.457,-8.397,56.0891117598,2.157,-0.217,2.1678879122,53.3,-8.18,53.9240428751,134.27
2020-12-05 00:30:00,53.5155,-8.434,54.1760195682,2.2355,-0.484,2.2872945263,51.28,-7.95,51.8925900298,134.5,53.9055,-8.474,54.5674958767,2.2355,-0.484,2.2872945263,51.67,-7.99,52.2841180475,134.31
2020-12-05 01:00:00,54.4285,-8.14,55.0338188049,2.2585,-0.49,2.3110435413,52.17,-7.65,52.7278996358,134.5,54.8385,-8.18,55.4452295716,2.2585,-0.49,2.3110435413,52.58,-7.69,53.1393686451,134.31
2020-12-05 01:30:00,53.4045,-8.4975,54.0763176122,4.4145,-0.5175000000000001,4.4447290694,48.99,-7.98,49.6356776926,134.71,53.7945,-8.5375,54.46776236,4.4145,-0.5175000000000001,4.4447290694,49.38,-8.02,50.027040688,134.52
2020-12-05 02:00:00,51.727,-8.7455,52.4610931953,2.117,-0.4655,2.1675745085,49.61,-8.28,50.2962274927,134.84,52.107,-8.7955,52.84411291,2.117,-0.4655,2.1675745085,49.99,-8.33,50.6792758433,134.65
2020-12-05 02:30:00,50.2515,-8.958,51.0436971256,2.1215,-0.418,2.1622872728,48.13,-8.54,48.8817808595,134.65,50.6315,-8.998,51.4248266526,2.1215,-0.418,2.1622872728,48.51,-8.58,49.2629323122,134.46
2020-12-05 03:00:00,49.1915,-9.402,50.0819456117,2.3015,-0.452,2.3454650392,46.89,-8.95,47.7365122312,135.33,49.5415,-9.452,50.4351120376,2.3015,-0.452,2.3454650392,47.24,-9.0,48.0896828852,135.14
2020-12-05 03:30:00,48.163,-9.531,49.0969910483,2.8529999999999998,-0.611,2.9176925815,45.31,-8.92,46.1796762656,136.02,48.523,-9.581,49.4598533156,2.8529999999999998,-0.611,2.9176925815,45.67,-8.97,46.5425590186,135.83
2020-12-05 04:00:00,47.031,-10.158,48.1154852932,3.6109999999999998,-0.668,3.672267011,43.42,-9.49,44.444982844,136.81,47.361,-10.208,48.4486076683,3.6109999999999998,-0.668,3.672267011,43.75,-9.54,44.7780537764,136.61
2020-12-05 04:30:00,46.175,-10.392,47.3299512888,5.075,-1.112,5.1953988297,41.1,-9.28,42.1346460766,137.1,46.495,-10.432,47.6509354473,5.075,-1.112,5.1953988297,41.42,-9.32,42.4556097589,136.9
2020-12-05 05:00:00,45.3115,-10.331,46.4743111111,4.8415,-1.101,4.965110598,40.47,-9.23,41.5092013896,137.22,45.6315,-10.381,46.7974246433,4.8415,-1.101,4.965110598,40.79,-9.28,41.8323140646,137.02
2020-12-05 05:30:00,46.266,-10.124,47.3607235164,5.096,-0.974,5.1882455609,41.17,-9.15,42.1745349708,136.88,46.586,-10.164,47.681886414,5.096,-0.974,5.1882455609,41.49,-9.19,42.4956021254,136.69
2020-12-05 06:00:00,47.2105,-9.9375,48.2450538035,6.5205,-1.3375,6.6562622019,40.69,-8.6,41.5888939502,136.29,47.5405,-9.9775,48.5762251158,6.5205,-1.3375,6.6562622019,41.02,-8.64,41.920042938899996,136.09
