Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-05 06:30:00,51.2865,-8.5115,51.9879862516,6.1265,-0.9715,6.2030488068,45.16,-7.54,45.7851198535,135.5,51.6365,-8.5415,52.3381825678,6.1265,-0.9715,6.2030488068,45.51,-7.57,46.1352901801,135.31
2020-12-05 07:00:00,54.375,-7.6285,54.9075098438,6.555,-0.9585,6.6247073332,47.82,-6.67,48.2829296957,135.77,54.765,-7.6485,55.2965168636,6.555,-0.9585,6.6247073332,48.21,-6.69,48.6719652367,135.57
2020-12-05 07:30:00,58.072,-6.477,58.4320863311,5.462,-0.837,5.5257590429,52.61,-5.64,52.9114515015,134.69,58.502,-6.497,58.8616599579,5.462,-0.837,5.5257590429,53.04,-5.66,53.3411398453,134.49
2020-12-05 08:00:00,61.6385,-5.7065,61.9020906311,7.0385,-0.7965,7.0834239249,54.6,-4.91,54.8203256101,134.69,62.0685,-5.7165,62.3311885375,7.0385,-0.7965,7.0834239249,55.03,-4.92,55.2495004502,134.49
2020-12-05 08:30:00,65.7735,-4.659,65.9383013373,7.3835,-0.779,7.4244806721,58.39,-3.88,58.5187704929,134.78,66.2335,-4.6690000000000005,66.3978620382,7.3835,-0.779,7.4244806721,58.85,-3.89,58.9784248688,134.58
2020-12-05 09:00:00,70.2795,-3.523,70.367745802,7.6095,-0.713,7.6428305784,62.67,-2.81,62.7329658154,134.24,70.7795,-3.513,70.8666267664,7.6095,-0.713,7.6428305784,63.17,-2.8,63.2320243231,134.04
2020-12-05 09:30:00,74.712,-2.164,74.7433330806,6.132,-0.514,6.1535046924,68.58,-1.65,68.5998462097,133.39,75.262,-2.154,75.2928174529,6.132,-0.514,6.1535046924,69.13,-1.6400000000000001,69.1494504678,133.19
2020-12-05 10:00:00,76.8855,-1.5405,76.900931402,7.2855,-0.8105,7.3304447682,69.6,-0.73,69.6038281993,133.24,77.4255,-1.5205000000000002,77.4404285274,7.2855,-0.8105,7.3304447682,70.14,-0.71,70.1435934352,133.05
2020-12-05 10:30:00,77.7365,-1.433,77.7497068885,8.9665,-1.063,9.029290739,68.77,-0.37,68.7709953396,133.24,78.2665,-1.403,78.2790740316,8.9665,-1.063,9.029290739,69.3,-0.34,69.3008340498,133.05
2020-12-05 11:00:00,77.582,-1.4515,77.5955770405,9.392,-1.2315,9.4723944307,68.19,-0.22,68.1903548898,133.59,78.102,-1.4315,78.115117591,9.392,-1.2315,9.4723944307,68.71,-0.2,68.7102910778,133.4
2020-12-05 11:30:00,77.0925,-1.397,77.1051565412,9.2525,-1.327,9.3471752551,67.84,-0.07,67.8400361144,133.75,77.6125,-1.367,77.6245376492,9.2525,-1.327,9.3471752551,68.36,-0.04,68.3600117027,133.55
2020-12-05 12:00:00,76.534,-1.703,76.5529448486,9.804,-1.473,9.9140377748,66.73,-0.23,66.7303963723,133.92,77.044,-1.673,77.0621623431,9.804,-1.473,9.9140377748,67.24,-0.2,67.2402974413,133.73
2020-12-05 12:30:00,76.1765,-2.072,76.204673979,10.4565,-1.6320000000000001,10.5830910537,65.72,-0.44,65.7214728989,134.19,76.6865,-2.042,76.7136822624,10.4565,-1.6320000000000001,10.5830910537,66.23,-0.41000000000000003,66.2312690502,134.0
2020-12-05 13:00:00,74.5745,-2.6025,74.619897189,11.3345,-1.8025,11.4769288793,63.24,-0.8,63.2450598861,134.42,75.0645,-2.5925000000000002,75.1092551987,11.3345,-1.8025,11.4769288793,63.73,-0.79,63.73489625,134.23
2020-12-05 13:30:00,73.527,-2.9865,73.5876274332,12.057,-2.1365,12.2448307971,61.47,-0.85,61.4758765696,134.53,74.007,-2.9665,74.0664307986,12.057,-2.1365,12.2448307971,61.95,-0.8300000000000001,61.9555598796,134.34
2020-12-05 14:00:00,72.36,-3.2355,72.432299841,8.63,-1.6155,8.7799054807,63.73,-1.62,63.750586664,134.69,72.85,-3.2155,72.9209293704,8.63,-1.6155,8.7799054807,64.22,-1.6,64.2399283935,134.5
2020-12-05 14:30:00,71.6035,-3.5055,71.6892582086,8.9535,-1.5455,9.0859084576,62.65,-1.96,62.6806517196,134.48,72.0835,-3.4855,72.1677191167,8.9535,-1.5455,9.0859084576,63.13,-1.94,63.159801298,134.3
2020-12-05 15:00:00,71.5305,-3.89,71.6361956713,8.5905,-1.31,8.6898095635,62.94,-2.58,62.9928567379,134.53,72.0205,-3.89,72.1254776085,8.5905,-1.31,8.6898095635,63.43,-2.58,63.4824487555,134.33
2020-12-05 15:30:00,73.702,-3.4765,73.7839471447,8.032,-0.8565,8.0775377591,65.67,-2.62,65.722243571,134.53,74.222,-3.4665,74.3029064455,8.032,-0.8565,8.0775377591,66.19,-2.61,66.2414386921,134.33
2020-12-05 16:00:00,75.4835,-3.175,75.5502441905,9.9435,-0.5750000000000001,9.9601113071,65.54,-2.6,65.5915512852,134.23,75.9435,-3.175,76.0098402659,9.9435,-0.5750000000000001,9.9601113071,66.0,-2.6,66.0511922678,134.04
2020-12-05 16:30:00,79.392,-0.676,79.3948779204,32.152,2.314,32.2351624783,47.24,-2.99,47.3345296797,134.32,79.812,-0.666,79.8147787067,32.152,2.314,32.2351624783,47.66,-2.98,47.7530731995,134.14
2020-12-05 17:00:00,83.804,-0.9195000000000001,83.809044239,22.624,0.1405,22.6244362637,61.18,-1.06,61.1891820504,133.74,84.234,-0.8995000000000001,84.2388025571,22.624,0.1405,22.6244362637,61.61,-1.04,61.6187771706,133.56
2020-12-05 17:30:00,85.91,-0.061500000000000006,85.9100220129,32.51,1.4685000000000001,32.5431496977,53.4,-1.53,53.4219140428,133.85,86.39,-0.051500000000000004,86.3900153504,32.51,1.4685000000000001,32.5431496977,53.88,-1.52,53.9014359735,133.66
2020-12-05 18:00:00,86.219,-0.0655,86.21902488,20.899,0.1545,20.8995710781,65.32,-0.22,65.3203704827,133.6,86.679,-0.0555,86.6790177681,20.899,0.1545,20.8995710781,65.78,-0.21,65.7803352074,133.41
2020-12-05 18:30:00,85.1435,0.28600000000000003,85.1439803407,34.5235,2.786,34.6357308029,50.62,-2.5,50.6816968935,134.02,85.5235,0.296,85.5240122319,34.5235,2.786,34.6357308029,51.0,-2.49,51.0607491132,133.82
2020-12-05 19:00:00,84.177,0.021500000000000002,84.1770027457,33.897,2.7415000000000003,34.0076819447,50.28,-2.7199999999999998,50.3535182485,133.79,84.587,0.021500000000000002,84.5870027324,33.897,2.7415000000000003,34.0076819447,50.69,-2.7199999999999998,50.7629244626,133.6
2020-12-05 19:30:00,81.7465,-1.1015,81.7539207898,37.4165,2.5985,37.506621742,44.33,-3.7,44.4841421183,134.02,82.0565,-1.1015,82.0638927574,37.4165,2.5985,37.506621742,44.64,-3.7,44.7930753577,133.82
2020-12-05 20:00:00,78.3725,-2.5155000000000003,78.4128592547,26.7825,3.4845,27.0082218315,51.59,-6.0,51.9377329116,133.93,78.8125,-2.5555,78.8539202355,26.7825,3.4845,27.0082218315,52.03,-6.04,52.3794091223,133.75
2020-12-05 20:30:00,74.771,-3.98,74.87685116910001,13.331,1.88,13.4629105694,61.44,-5.86,61.7188237088,133.93,75.301,-3.99,75.4066356563,13.331,1.88,13.4629105694,61.97,-5.87,62.2473919132,133.75
2020-12-05 21:00:00,72.379,-4.9775,72.5499493263,3.989,-0.2175,3.994925187,68.39,-4.76,68.5554498198,133.78,72.909,-4.9975000000000005,73.0800744885,3.989,-0.2175,3.994925187,68.92,-4.78,69.0855614438,133.59
2020-12-05 21:30:00,69.459,-5.876,69.7071019122,3.719,-0.106,3.7205103145000002,65.74,-5.77,65.9927306603,134.28,69.969,-5.896,70.216976416,3.719,-0.106,3.7205103145000002,66.25,-5.79,66.5025307789,134.08
2020-12-05 22:00:00,66.3675,-6.25,66.6611397761,2.7075,0.18,2.7134767827,63.66,-6.43,63.9839081332,133.93,66.8475,-6.27,67.1409052385,2.7075,0.18,2.7134767827,64.14,-6.45,64.4634943204,133.75
2020-12-05 22:30:00,63.4005,-6.994,63.7851035607,2.3605,0.28600000000000003,2.3777628666,61.04,-7.28,61.4725955203,134.12,63.8605,-7.034,64.2467167741,2.3605,0.28600000000000003,2.3777628666,61.5,-7.32,61.9340972325,133.93
2020-12-05 23:00:00,59.469,-8.131,60.0222885435,2.659,0.129,2.6621273448,56.81,-8.26,57.4073488327,134.23,59.899,-8.171,60.4537463024,2.659,0.129,2.6621273448,57.24,-8.3,57.8386341471,134.04
2020-12-05 23:30:00,55.6385,-8.767,56.3249764425,2.4885,0.213,2.4975990971,53.15,-8.98,53.9032735555,134.03,56.0385,-8.807,56.7263319037,2.4885,0.213,2.4975990971,53.55,-9.02,54.3043543374,133.84
2020-12-06 00:00:00,52.593,-9.467,53.4382609934,2.633,0.253,2.6451272181,49.96,-9.72,50.8967582465,134.29,52.973,-9.517,53.8211112669,2.633,0.253,2.6451272181,50.34,-9.77,51.2793184432,134.1
2020-12-06 00:30:00,51.5215,-9.364,52.3655369327,2.8115,0.536,2.8621370076,48.71,-9.9,49.7058759102,134.2,51.8915,-9.414,52.7385169326,2.8115,0.536,2.8621370076,49.08,-9.95,50.0784274913,134.0
2020-12-06 01:00:00,52.493,-9.0805,53.272605805,3.013,0.3995,3.0393698771,49.48,-9.48,50.3799642715,133.89,52.883,-9.1205,53.6637234009,3.013,0.3995,3.0393698771,49.87,-9.52,50.7705357466,133.7
2020-12-06 01:30:00,51.619,-9.5115,52.4879966588,3.189,0.0785,3.1899660265,48.43,-9.59,49.3703656053,133.84,51.979,-9.5615,52.8510995463,3.189,0.0785,3.1899660265,48.79,-9.64,49.7332253127,133.65
2020-12-06 02:00:00,50.29,-9.8235,51.2404649886,3.77,-0.3835,3.7894554028,46.52,-9.44,47.4681366814,134.32,50.65,-9.8735,51.6033768493,3.77,-0.3835,3.7894554028,46.88,-9.49,47.8308948275,134.13
2020-12-06 02:30:00,49.1905,-9.9395,50.1846485541,4.2305,-0.47950000000000004,4.2575874037,44.96,-9.46,45.9444577724,134.32,49.5305,-9.9895,50.5278194711,4.2305,-0.47950000000000004,4.2575874037,45.3,-9.51,46.2874723872,134.13
2020-12-06 03:00:00,48.3915,-10.161,49.4467713127,4.4515,-0.511,4.4807335616,43.94,-9.65,44.9871770619,134.59,48.7315,-10.211,49.789794268,4.4515,-0.511,4.4807335616,44.28,-9.7,45.3299944849,134.4
2020-12-06 03:30:00,47.714,-10.1645,48.7846580007,3.734,-0.3645,3.7517484257,43.98,-9.8,45.0586329131,134.53,48.044,-10.2045,49.1157587364,3.734,-0.3645,3.7517484257,44.31,-9.84,45.3894448082,134.34
2020-12-06 04:00:00,46.938,-10.1305,48.0187762677,2.868,-0.2205,2.8764638447,44.07,-9.91,45.1704881532,134.71,47.278,-10.1805,48.361677641,2.868,-0.2205,2.8764638447,44.41,-9.96,45.5131816071,134.52
2020-12-06 04:30:00,46.501,-10.305,47.6291510107,3.181,-0.295,3.1946495895,43.32,-10.01,44.4614720854,134.79,46.831,-10.365,47.9643178415,3.181,-0.295,3.1946495895,43.65,-10.07,44.7965110249,134.59
2020-12-06 05:00:00,46.528,-10.525500000000001,47.7036784142,3.228,-0.4455,3.2585969757,43.3,-10.08,44.4578047141,135.04,46.858,-10.5755,48.036583603,3.228,-0.4455,3.2585969757,43.63,-10.13,44.7905548079,134.85
2020-12-06 05:30:00,47.2385,-10.2275,48.3329870637,3.4785,-0.4475,3.507166734,43.76,-9.78,44.8395584278,135.22,47.5785,-10.2675,48.673763143,3.4785,-0.4475,3.507166734,44.1,-9.82,45.1801106683,135.02
2020-12-06 06:00:00,48.1405,-9.9685,49.1617608767,3.4005,-0.2585,3.4103112028,44.74,-9.71,45.7815650672,135.55,48.4805,-10.0185,49.5048403947,3.4005,-0.2585,3.4103112028,45.08,-9.76,46.124440376,135.35
2020-12-06 06:30:00,50.249,-9.3915,51.1190989088,2.829,-0.1315,2.8320545987,47.42,-9.26,48.3156703358,135.55,50.619,-9.4415,51.4919904767,2.829,-0.1315,2.8320545987,47.79,-9.31,48.6883990289,135.35
2020-12-06 07:00:00,52.3635,-8.688,53.079350752,2.4035,-0.098,2.40549709,49.96,-8.59,50.6930932179,136.21,52.7535,-8.718,53.4690123927,2.4035,-0.098,2.40549709,50.35,-8.62,51.082549858,136.01
2020-12-06 07:30:00,54.856,-8.241,55.4715676451,2.176,-0.031,2.1762208068,52.68,-8.21,53.3159122589,135.47,55.276,-8.291,55.8943365378,2.176,-0.031,2.1762208068,53.1,-8.26,53.7386043734,135.27
2020-12-06 08:00:00,57.0575,-7.6065000000000005,57.5622892917,2.0875,0.0335,2.0877687851,54.97,-7.64,55.4983828593,135.13,57.4875,-7.6365,57.9924890697,2.0875,0.0335,2.0877687851,55.4,-7.67,55.9284265826,134.93
2020-12-06 08:30:00,61.068,-6.5455,61.4177840226,2.308,-0.0755,2.3092345593,58.76,-6.47,59.1151291972,134.59,61.528,-6.5755,61.8783644277,2.308,-0.0755,2.3092345593,59.22,-6.5,59.5756527451,134.39
2020-12-06 09:00:00,65.648,-5.3685,65.8671442849,2.688,-0.3785,2.7145176828,62.96,-4.99,63.1574358251,134.42,66.148,-5.3685,66.3654932646,2.688,-0.3785,2.7145176828,63.46,-4.99,63.6558850382,134.22
2020-12-06 09:30:00,70.325,-3.894,70.4327257814,3.035,-0.364,3.0567500716,67.29,-3.5300000000000002,67.3825274088,134.1,70.855,-3.904,70.9624706517,3.035,-0.364,3.0567500716,67.82,-3.54,67.9123258326,133.9
2020-12-06 10:00:00,73.332,-2.325,73.3688479465,21.222,2.765,21.4013669891,52.11,-5.09,52.3580003438,134.65,73.682,-2.345,73.7193064875,21.222,2.765,21.4013669891,52.46,-5.11,52.708288722,134.46
2020-12-06 10:30:00,74.975,-1.667,74.9935298142,27.125,3.403,27.3376303655,47.85,-5.07,48.1178490791,134.53,75.345,-1.677,75.3636606993,27.125,3.403,27.3376303655,48.22,-5.08,48.486851826,134.34
2020-12-06 11:00:00,76.2495,-1.1915,76.258808819,27.0695,3.4885,27.2933593114,49.18,-4.68,49.4021740412,134.29,76.6395,-1.2115,76.6490749618,27.0695,3.4885,27.2933593114,49.57,-4.7,49.7923176805,134.09
2020-12-06 11:30:00,77.3835,-1.3195000000000001,77.394748869,18.7335,2.3405,18.8791409365,58.65,-3.66,58.7640885235,134.16,77.8935,-1.3195000000000001,77.9046752288,18.7335,2.3405,18.8791409365,59.16,-3.66,59.2731068867,133.97
2020-12-06 12:00:00,79.5895,-0.856,79.5941030872,3.5395,-0.5660000000000001,3.5844687542,76.05,-0.29,76.0505529237,133.38,80.1895,-0.836,80.1938576591,3.5395,-0.5660000000000001,3.5844687542,76.65,-0.27,76.6504755367,133.19
2020-12-06 12:30:00,82.3345,0.28950000000000004,82.3350089603,3.6845,-0.5505,3.7253980324000002,78.65,0.84,78.6544855682,133.18,82.9445,0.3195,82.9451153505,3.6845,-0.5505,3.7253980324000002,79.26,0.87,79.264774648,132.99
2020-12-06 13:00:00,83.541,0.6735,83.543714804,3.261,-0.34650000000000003,3.2793571397,80.28,1.02,80.2864795591,133.24,84.151,0.7135,84.1540247597,3.261,-0.34650000000000003,3.2793571397,80.89,1.06,80.8969449361,133.05
2020-12-06 13:30:00,82.2475,0.24150000000000002,82.2478545526,3.4575,0.18150000000000002,3.4622606054,78.79,0.06,78.7900228455,133.42,82.8475,0.2615,82.8479126985,3.4575,0.18150000000000002,3.4622606054,79.39,0.08,79.3900403073,133.23
2020-12-06 14:00:00,81.4025,-0.747,81.4059273963,3.5825,-0.387,3.6033422333000003,77.82,-0.36,77.8208326864,134.0,82.0025,-0.727,82.0057225762,3.5825,-0.387,3.6033422333000003,78.42,-0.34,78.4207370534,133.81
2020-12-06 14:30:00,79.373,-1.428,79.3858445379,3.263,-0.298,3.2765794665,76.11,-1.13,76.1183880544,134.17,79.953,-1.418,79.9655734238,3.263,-0.298,3.2765794665,76.69,-1.12,76.6981779445,133.98
2020-12-06 15:00:00,79.161,-1.609,79.1773503093,2.771,0.051000000000000004,2.7714692854000003,76.39,-1.6600000000000001,76.4080342634,134.25,79.731,-1.609,79.7472334442,2.771,0.051000000000000004,2.7714692854000003,76.96,-1.6600000000000001,76.9779007248,134.06
2020-12-06 15:30:00,79.635,-1.6520000000000001,79.6521332357,11.325,-0.612,11.3415241039,68.31,-1.04,68.3179163909,134.15,80.155,-1.642,80.1718166752,11.325,-0.612,11.3415241039,68.83,-1.03,68.8377062372,133.96
2020-12-06 16:00:00,79.533,-0.6890000000000001,79.5359843719,28.483,2.441,28.5874057935,51.05,-3.13,51.1458639579,134.22,79.873,-0.6990000000000001,79.8760585532,28.483,2.441,28.5874057935,51.39,-3.14,51.4858398009,134.04
2020-12-06 16:30:00,83.1035,0.49250000000000005,83.1049593496,31.4635,3.4225,31.6490969618,51.64,-2.93,51.7230557875,133.84,83.5135,0.49250000000000005,83.5149521852,31.4635,3.4225,31.6490969618,52.05,-2.93,52.1324025919,133.66
2020-12-06 17:00:00,88.189,1.0845,88.1956680413,40.839,3.0445,40.9523247356,47.35,-1.96,47.3905486358,134.61,88.559,1.0945,88.5657632003,40.839,3.0445,40.9523247356,47.72,-1.9500000000000002,47.7598251672,134.42
2020-12-06 17:30:00,89.265,1.211,89.2732140454,41.125,2.981,41.232899316,48.14,-1.77,48.1725284784,134.67,89.645,1.211,89.6531792297,41.125,2.981,41.232899316,48.52,-1.77,48.5522738911,134.49
2020-12-06 18:00:00,88.849,0.7195,88.851913211,41.249,2.8995,41.3507811444,47.6,-2.18,47.6498940188,135.02,89.219,0.7295,89.221982332,41.249,2.8995,41.3507811444,47.97,-2.17,48.0190566338,134.82
2020-12-06 18:30:00,87.0495,0.266,87.0499064115,41.0995,3.276,41.229856612,45.95,-3.01,46.0484809739,135.24,87.4095,0.266,87.4099047377,41.0995,3.276,41.229856612,46.31,-3.01,46.4077170307,135.05
2020-12-06 19:00:00,84.5005,-0.0795,84.5005373977,32.1005,3.6105,32.3029071525,52.4,-3.69,52.5297639439,134.63,84.9105,-0.08950000000000001,84.9105471688,32.1005,3.6105,32.3029071525,52.81,-3.7,52.9394569296,134.44
2020-12-06 19:30:00,81.666,-0.8290000000000001,81.6702075239,33.966,3.781,34.1757972402,47.7,-4.61,47.9222505732,134.11,82.026,-0.849,82.0303936172,33.966,3.781,34.1757972402,48.06,-4.63,48.2825071843,133.91
2020-12-06 20:00:00,79.778,-0.8715,79.782760019,39.158,3.5185,39.3157577347,40.62,-4.39,40.8565355849,133.52,80.088,-0.8815000000000001,80.0928510309,39.158,3.5185,39.3157577347,40.93,-4.4,41.1658219886,133.34
2020-12-06 20:30:00,78.6285,-2.49,78.667916664,12.7185,1.01,12.7585399733,65.91,-3.5,66.0028643318,133.14,79.2385,-2.5,79.27792809,12.7185,1.01,12.7585399733,66.52,-3.51,66.6125401107,132.95
2020-12-06 21:00:00,75.4135,-3.092,75.4768603365,1.3835,0.578,1.4993852907,74.03,-3.67,74.1209133781,133.26,75.9735,-3.092,76.0363936957,1.3835,0.578,1.4993852907,74.59,-3.67,74.6802316547,133.08
2020-12-06 21:30:00,72.248,-4.0355,72.360616113,1.3780000000000001,0.5445,1.4816761623,70.87,-4.58,71.0178379001,133.57,72.778,-4.0555,72.890907281,1.3780000000000001,0.5445,1.4816761623,71.4,-4.6,71.5480258288,133.38
2020-12-06 22:00:00,68.798,-4.8955,68.9719560709,1.3679999999999999,0.5445,1.4723804705,67.43,-5.44,67.6490835119,133.99,69.318,-4.9254999999999995,69.4927742593,1.3679999999999999,0.5445,1.4723804705,67.95,-5.47,68.1698129673,133.81
2020-12-06 22:30:00,65.615,-5.5585,65.8500201006,1.365,0.5515,1.4722014978,64.25,-6.11,64.5398682986,133.18,66.095,-5.5885,66.3308401669,1.365,0.5515,1.4722014978,64.73,-6.14,65.0205544424,132.99
2020-12-06 23:00:00,61.821,-6.0875,62.1199943436,1.361,0.5625,1.4726599234,60.46,-6.65,60.8246175491,133.63,62.281,-6.1175,62.5807220097,1.361,0.5625,1.4726599234,60.92,-6.68,61.2851433873,133.45
2020-12-06 23:30:00,57.964,-6.7855,58.3598175653,1.374,0.5745,1.489270375,56.59,-7.36,57.066607574,134.22,58.394,-6.8255,58.7915528478,1.374,0.5745,1.489270375,57.02,-7.4,57.4981773624,134.04
2020-12-07 00:00:00,55.4185,-7.2780000000000005,55.8943595209,1.3585,0.592,1.4818860449,54.06,-7.87,54.6298498991,134.31,55.8185,-7.318,56.296163868,1.3585,0.592,1.4818860449,54.46,-7.91,55.0314428304,134.12
2020-12-07 00:30:00,54.8545,-7.356,55.3455229106,1.3945,0.614,1.5236883704,53.46,-7.97,54.050832556,134.08,55.2645,-7.406,55.7585311522,1.3945,0.614,1.5236883704,53.87,-8.02,54.4637246247,133.89
2020-12-07 01:00:00,56.2315,-6.9315,56.6571026836,1.3715,0.5585,1.4808560025,54.86,-7.49,55.368941655,133.77,56.6415,-6.9615,57.0676966812,1.3715,0.5585,1.4808560025,55.27,-7.52,55.7792371766,133.59
2020-12-07 01:30:00,55.2395,-7.2665,55.7153873046,1.2595,0.5235000000000001,1.3639620596,53.98,-7.79,54.5392014976,133.9,55.6695,-7.3065,56.1469337765,1.2595,0.5235000000000001,1.3639620596,54.41,-7.83,54.970510276,133.71
2020-12-07 02:00:00,53.9885,-7.5765,54.5175337346,1.2385,0.5135000000000001,1.340732822,52.75,-8.09,53.3667555694,133.47,54.3885,-7.6165,54.9192134366,1.2385,0.5135000000000001,1.340732822,53.15,-8.13,53.7682006394,133.28
2020-12-07 02:30:00,53.118,-7.506,53.64570775,1.248,0.504,1.3459271897,51.87,-8.01,52.4848263787,133.59,53.508,-7.556,54.0388674937,1.248,0.504,1.3459271897,52.26,-8.06,52.8778895192,133.4
2020-12-07 03:00:00,52.5685,-7.5805,53.1122506819,1.2585,0.4995,1.3540024003,51.31,-8.08,51.9422997181,133.75,52.9585,-7.6105,53.5025460375,1.2585,0.4995,1.3540024003,51.7,-8.11,52.33222812,133.57
2020-12-07 03:30:00,51.978,-7.6455,52.5372834685,1.268,0.48450000000000004,1.3574108626,50.71,-8.13,51.3575797716,133.93,52.358,-7.6955,52.9205147769,1.268,0.48450000000000004,1.3574108626,51.09,-8.18,51.7407044792,133.74
2020-12-07 04:00:00,51.6205,-8.0265,52.2407955768,1.3005,0.2535,1.3249764149,50.32,-8.28,50.9966744014,134.08,52.0105,-8.0765,52.6338480685,1.3005,0.2535,1.3249764149,50.71,-8.33,51.3896195744,133.89
2020-12-07 04:30:00,51.4805,-7.737,52.0586500905,1.2405,0.453,1.3206245681,50.24,-8.19,50.9031796649,134.08,51.8705,-7.777,52.450266913,1.2405,0.453,1.3206245681,50.63,-8.23,51.2945396704,133.89
2020-12-07 05:00:00,52.0095,-7.6425,52.5680121034,1.2595,0.4975,1.3541958869,50.75,-8.14,51.3986585428,133.81,52.3995,-7.6825,52.9596866163,1.2595,0.4975,1.3541958869,51.14,-8.18,51.7900762695,133.62
2020-12-07 05:30:00,54.481,-6.9215,54.9189086131,1.471,0.5585,1.5734558303,53.01,-7.48,53.5351333238,134.31,54.891,-6.9515,55.3294246604,1.471,0.5585,1.5734558303,53.42,-7.51,53.9453102688,134.12
2020-12-07 06:00:00,56.533,-6.2805,56.8807943796,1.363,0.5495,1.4695983295000001,55.17,-6.83,55.5911665645,134.21,56.963,-6.3004999999999995,57.3103801178,1.363,0.5495,1.4695983295000001,55.6,-6.85,56.0203757574,134.02
2020-12-07 06:30:00,63.2545,-3.433,63.3475907928,1.3445,0.527,1.4440946126,61.91,-3.96,62.0365190835,133.5,63.7545,-3.433,63.8468617807,1.3445,0.527,1.4440946126,62.41,-3.96,62.5355075137,133.31
2020-12-07 07:00:00,69.9245,-0.7455,69.9284739609,2.1245,0.5445,2.1931667743,67.8,-1.29,67.8122710134,133.4,70.4245,-0.7355,70.4283406059,2.1245,0.5445,2.1931667743,68.3,-1.28,68.3119930905,133.2
2020-12-07 07:30:00,77.4065,3.0065,77.4648648388,23.9565,4.5165,24.378528760000002,53.45,-1.51,53.4713250257,134.48,77.8065,3.0365,77.86572914,23.9565,4.5165,24.378528760000002,53.85,-1.48,53.8703341367,134.28
2020-12-07 08:00:00,82.6605,5.7795000000000005,82.8623007193,32.4505,3.5795,32.647324094,50.21,2.2,50.2581744595,134.2,83.0505,5.8195,83.2541418219,32.4505,3.5795,32.647324094,50.6,2.24,50.6495567602,134.01
2020-12-07 08:30:00,86.1115,7.4235,86.4308902216,32.5615,3.5635,32.7559126647,53.55,3.86,53.6889383393,133.9,86.5415,7.4835,86.8644576021,32.5615,3.5635,32.7559126647,53.98,3.92,54.122147038,133.71
2020-12-07 09:00:00,88.439,8.3195,88.829447827,40.469,3.1295,40.589823001,47.97,5.19,48.2499430051,133.5,88.799,8.3795,89.1934886707,40.469,3.1295,40.589823001,48.33,5.25,48.6143127073,133.31
2020-12-07 09:30:00,89.635,8.888,90.0745789277,41.435,3.038,41.546223282,48.2,5.85,48.5537073765,133.38,90.005,8.958,90.4496865058,41.435,3.038,41.546223282,48.57,5.92,48.9294522757,133.19
2020-12-07 10:00:00,90.7505,9.13,91.2086078737,42.6505,2.8,42.7423110074,48.1,6.33,48.5147286914,133.25,91.1505,9.21,91.6146153747,42.6505,2.8,42.7423110074,48.5,6.41,48.9217548745,133.06
2020-12-07 10:30:00,91.1125,9.301,91.5860047019,34.9225,2.981,35.049498816,56.19,6.32,56.5443056373,133.08,91.5525,9.371,92.0308420979,34.9225,2.981,35.049498816,56.63,6.39,56.9893762029,132.89
2020-12-07 11:00:00,90.7965,9.2855,91.2700658623,34.5365,3.0155,34.6678968572,56.26,6.27,56.6083076942,132.89,91.2465,9.3555,91.7248556418,34.5365,3.0155,34.6678968572,56.71,6.34,57.0632955585,132.7
2020-12-07 11:30:00,91.0355,8.8275,91.4624896693,34.0255,3.0775,34.1643916454,57.01,5.75,57.2992373422,133.51,91.4855,8.8875,91.9161812006,34.0255,3.0775,34.1643916454,57.46,5.8100000000000005,57.7529886673,133.32
2020-12-07 12:00:00,91.813,9.817,92.336344188,34.883,2.947,35.0072635035,56.93,6.87,57.3430187556,133.27,92.263,9.887,92.7912384765,34.883,2.947,35.0072635035,57.38,6.94,57.7981660609,133.08
2020-12-07 12:30:00,91.4755,10.368,92.0611890226,34.7755,2.578,34.8709260595,56.7,7.79,57.2326314265,133.03,91.9055,10.448,92.4974682586,34.7755,2.578,34.8709260595,57.13,7.87,57.66952228,132.84
2020-12-07 13:00:00,90.0325,9.758,90.5597571786,35.9025,2.088,35.9631651868,54.13,7.67,54.6707033062,132.84,90.4425,9.838,90.9759971105,35.9025,2.088,35.9631651868,54.54,7.75,55.0878761616,132.65
2020-12-07 13:30:00,89.7415,9.1935,90.2111814827,37.0515,2.0535,37.1083617868,52.69,7.14,53.1715685306,133.42,90.1715,9.2635,90.6460801386,37.0515,2.0535,37.1083617868,53.12,7.21,53.6070750928,133.23
2020-12-07 14:00:00,89.1705,8.3285,89.5585952464,35.8005,2.2885,35.8735701109,53.37,6.04,53.710692604,133.52,89.5905,8.3885,89.9823572846,35.8005,2.2885,35.8735701109,53.79,6.1,54.134777177,133.34
2020-12-07 14:30:00,90.27,8.6535,90.6838241488,34.31,2.3735,34.3919991023,55.96,6.28,56.3112777337,133.44,90.71,8.7235,91.1285002195,34.31,2.3735,34.3919991023,56.4,6.35,56.7563432578,133.26
2020-12-07 15:00:00,90.694,9.14,91.1533939906,32.984,2.7199999999999998,33.0959613246,57.71,6.42,58.06600124,133.24,91.154,9.2,91.6170929248,32.984,2.7199999999999998,33.0959613246,58.17,6.48,58.529815479,133.05
2020-12-07 15:30:00,92.7895,9.398,93.2642145426,32.0495,3.048,32.1941105522,60.74,6.35,61.0710250446,133.58,93.2695,9.468,93.748827482,32.0495,3.048,32.1941105522,61.22,6.42,61.5557048534,133.39
2020-12-07 16:00:00,95.757,9.378,96.2151232032,33.497,3.178,33.6474173303,62.26,6.2,62.567943869,133.34,96.227,9.438,96.6887344679,33.497,3.178,33.6474173303,62.73,6.26,63.0415775501,133.15
2020-12-07 16:30:00,98.1755,8.923,98.5801639746,42.6655,2.643,42.7472845834,55.51,6.28,55.8641074394,133.46,98.6355,9.003,99.0455242262,42.6655,2.643,42.7472845834,55.97,6.36,56.330191727,133.27
2020-12-07 17:00:00,100.4085,8.1515,100.738839702,42.6285,2.5515,42.7047908846,57.78,5.6,58.0507398747,133.72,100.8585,8.2015,101.1914108237,42.6285,2.5515,42.7047908846,58.23,5.65,58.5034648547,133.53
2020-12-07 17:30:00,100.637,7.438,100.9114939588,42.617,2.498,42.6901474933,58.02,4.94,58.2299235789,133.75,101.087,7.498,101.3646958906,42.617,2.498,42.6901474933,58.47,5.0,58.6833954369,133.56
2020-12-07 18:00:00,99.9165,7.108,100.1690103587,38.0365,2.848,38.1429736157,61.88,4.26,62.0264620948,133.78,100.4265,7.148,100.6805631999,38.0365,2.848,38.1429736157,62.39,4.3,62.5380052448,133.6
2020-12-07 18:30:00,98.9645,7.3355,99.2359905503,32.5745,3.1655,32.7279458644,66.39,4.17,66.5208313237,133.37,99.4845,7.3855,99.7582645724,32.5745,3.1655,32.7279458644,66.91,4.22,67.0429451919,133.18
2020-12-07 19:00:00,96.597,6.474,96.8137029816,32.037,3.204,32.1968163799,64.56,3.27,64.6427606156,133.88,97.097,6.514,97.3152588498,32.037,3.204,32.1968163799,65.06,3.31,65.1441455543,133.69
2020-12-07 19:30:00,93.5425,4.473,93.6493835284,24.6025,3.783,24.891647098,68.94,0.6900000000000001,68.9434529161,134.58,94.1025,4.483,94.2092235147,24.6025,3.783,24.891647098,69.5,0.7000000000000001,69.5035250905,134.39
2020-12-07 20:00:00,90.9905,3.3165,91.0509212611,5.5405,1.0465,5.6384663252,85.45,2.27,85.4801462329,133.88,91.7205,3.3765,91.7826283809,5.5405,1.0465,5.6384663252,86.18,2.33,86.2114916934,133.69
2020-12-07 20:30:00,89.466,3.3535,89.52882842,2.086,-0.026500000000000003,2.0861683178,87.38,3.38,87.4453475035,133.28,90.126,3.4035,90.1902416465,2.086,-0.026500000000000003,2.0861683178,88.04,3.43,88.1067903172,133.09
2020-12-07 21:00:00,86.2795,2.2675,86.309290789,1.8595000000000002,-0.1125,1.8629000242,84.42,2.38,84.4535422585,133.6,86.9195,2.2975,86.9498590367,1.8595000000000002,-0.1125,1.8629000242,85.06,2.41,85.0941343454,133.41
2020-12-07 21:30:00,82.618,1.412,82.6300651579,1.528,-0.048,1.5287537408,81.09,1.46,81.1031423559,132.26,83.228,1.442,83.2404910365,1.528,-0.048,1.5287537408,81.7,1.49,81.7135857737,132.07
2020-12-07 22:00:00,77.866,0.1,77.8660642129,1.496,0.21,1.5106674022000002,76.37,-0.11,76.3700792195,132.46,78.436,0.11,78.4360771329,1.496,0.21,1.5106674022000002,76.94,-0.1,76.9400649857,132.26
2020-12-07 22:30:00,73.612,-0.937,73.6179632495,11.732,1.713,11.8563988209,61.88,-2.65,61.9367168972,132.66,74.032,-0.9470000000000001,74.0380566533,11.732,1.713,11.8563988209,62.3,-2.66,62.3567606599,132.47
2020-12-07 23:00:00,68.5515,-2.3955,68.5933420421,11.8115,2.1145,11.999276749,56.74,-4.51,56.918957299,134.61,69.0415,-2.4155,69.0837416655,11.8115,2.1145,11.999276749,57.23,-4.53,57.4090045202,134.41
2020-12-07 23:30:00,63.7365,-4.0055,63.8622381576,2.0065,-0.0755,2.0079199436,61.73,-3.93,61.854973931,134.74,64.1965,-4.0155,64.3219624429,2.0065,-0.0755,2.0079199436,62.19,-3.94,62.3146828605,134.54
2020-12-08 00:00:00,60.8075,-4.656,60.9854932935,1.9675,-0.176,1.9753562337,58.84,-4.48,59.0103041849,134.16,61.2575,-4.676,61.4357085273,1.9675,-0.176,1.9753562337,59.29,-4.5,59.4605255611,133.97
2020-12-08 00:30:00,59.664,-4.985,59.8718892386,2.124,-0.215,2.1348538592,57.54,-4.77,57.7373752434,134.1,60.114,-4.985,60.3203383694,2.124,-0.215,2.1348538592,57.99,-4.77,58.185848795,133.9
2020-12-08 01:00:00,61.2145,-4.3035,61.3655858157,2.3245,-0.29350000000000004,2.3429559322,58.89,-4.01,59.0263686838,133.69,61.6845,-4.3135,61.8351342078,2.3245,-0.29350000000000004,2.3429559322,59.36,-4.02,59.4959662498,133.5
2020-12-08 01:30:00,60.5915,-4.758,60.7780259325,2.8615,-0.34800000000000003,2.8825832599,57.73,-4.41,57.898195135899996,134.25,61.0415,-4.7780000000000005,61.2282125025,2.8615,-0.34800000000000003,2.8825832599,58.18,-4.43,58.3484130033,134.06
2020-12-08 02:00:00,59.677,-4.8415,59.8730694991,2.557,-0.28150000000000003,2.5724484932,57.12,-4.5600000000000005,57.3017277226,134.4,60.117,-4.8515,60.3124426735,2.557,-0.28150000000000003,2.5724484932,57.56,-4.57,57.7411335185,134.21
2020-12-08 02:30:00,58.966,-4.9055,59.1696973649,2.226,-0.2155,2.2364069956,56.74,-4.69,56.9335024392,134.69,59.396,-4.9155,59.5990516388,2.226,-0.2155,2.2364069956,57.17,-4.7,57.3628703954,134.5
2020-12-08 03:00:00,57.681,-5.1645,57.9117416527,3.011,-0.6445000000000001,3.0792046457,54.67,-4.52,54.856533795,134.59,58.101,-5.1745,58.3309664865,3.011,-0.6445000000000001,3.0792046457,55.09,-4.53,55.2759350893,134.4
2020-12-08 03:30:00,56.908500000000004,-5.502,57.1738522075,3.9185,-0.922,4.0255094398,52.99,-4.58,53.1875596357,134.93,57.3285,-5.522,57.5938312343,3.9185,-0.922,4.0255094398,53.41,-4.6,53.6077242569,134.73
2020-12-08 04:00:00,56.5755,-5.4955,56.8417779498,3.5655,-0.7955,3.6531644502000002,53.01,-4.7,53.2179490398,134.93,56.9855,-5.5055,57.2508317887,3.5655,-0.7955,3.6531644502000002,53.42,-4.71,53.6272365501,134.73
2020-12-08 04:30:00,56.1675,-5.46,56.4322572316,3.4175,-0.72,3.4925214745,52.75,-4.74,52.9625348714,135.3,56.5675,-5.47,56.8313553969,3.4175,-0.72,3.4925214745,53.15,-4.75,53.3618309281,135.1
2020-12-08 05:00:00,56.723,-5.6195,57.0006799016,4.983,-1.1995,5.1253379645,51.74,-4.42,51.928450776,135.24,56.923,-5.6095,57.1987274268,4.983,-1.1995,5.1253379645,51.94,-4.41,52.1268807814,135.04
2020-12-08 05:30:00,58.8395,-4.873,59.0409424827,3.9895,-0.923,4.094879638,54.85,-3.95,54.9920448792,135.14,59.2595,-4.893,59.461162024,3.9895,-0.923,4.094879638,55.27,-3.9699999999999998,55.4123975298,134.95
2020-12-08 06:00:00,61.312,-4.571,61.4821550127,4.912,-1.331,5.0891359777,56.4,-3.24,56.4929871754,136.02,61.752,-4.571,61.9209459311,4.912,-1.331,5.0891359777,56.84,-3.24,56.9322685302,135.82
2020-12-08 06:30:00,67.2105,-1.5665,67.2287530191,4.8105,-1.0265,4.9188019375,62.4,-0.54,62.4023364947,134.67,67.6805,-1.5565,67.698395642,4.8105,-1.0265,4.9188019375,62.87,-0.53,62.8722339352,134.47
2020-12-08 07:00:00,73.104,0.41150000000000003,73.1051581508,5.084,-0.9385,5.1698973152,68.02,1.35,68.033395476,133.79,73.644,0.4415,73.645323397,5.084,-0.9385,5.1698973152,68.56,1.38,68.5738871583,133.6
2020-12-08 07:30:00,80.536,3.5105,80.6124736393,13.206,-1.6295000000000002,13.306152947,67.33,5.14,67.5259098421,132.62,81.066,3.5605,81.1441526929,13.206,-1.6295000000000002,13.306152947,67.86,5.19,68.0581787884,132.44
2020-12-08 08:00:00,85.5565,6.8925,85.8336836475,34.6665,1.9325,34.7203222695,50.89,4.96,51.1311421738,133.93,85.9565,6.9525,86.237214406,34.6665,1.9325,34.7203222695,51.29,5.02,51.5350802852,133.74
2020-12-08 08:30:00,88.6865,7.944,89.0415769079,34.7165,2.224,34.7876637366,53.97,5.72,54.2722700833,134.51,89.1065,7.994,89.4643637336,34.7165,2.224,34.7876637366,54.39,5.77,54.6952008864,134.32
2020-12-08 09:00:00,90.1665,8.4535,90.5619091257,36.3365,1.7235,36.3773512573,53.83,6.73,54.2490718815,134.63,90.5965,8.5235,90.9965706194,36.3365,1.7235,36.3773512573,54.26,6.8,54.6844365428,134.44
2020-12-08 09:30:00,91.225,8.693,91.6382500597,38.005,1.373,38.0297929787,53.22,7.32,53.7210461551,134.37,91.635,8.783,92.0549526859,38.005,1.373,38.0297929787,53.63,7.41,54.1394957494,134.18
2020-12-08 10:00:00,90.5285,7.5785,90.8451593344,22.1085,-1.4115,22.1535122385,68.42,8.99,69.0080901054,134.18,91.0285,7.6485,91.3492603391,22.1085,-1.4115,22.1535122385,68.92,9.06,69.5129484341,133.99
2020-12-08 10:30:00,87.651,6.2825,87.8758647596,17.511,-3.2175,17.8041407333,70.14,9.5,70.7804323242,134.59,88.201,6.3825,88.4316273018,17.511,-3.2175,17.8041407333,70.69,9.6,71.3388821051,134.4
2020-12-08 11:00:00,86.9145,6.329,87.144630077,19.3045,-3.461,19.6122982144,67.61,9.79,68.3151242405,134.59,87.4445,6.419,87.6797818271,19.3045,-3.461,19.6122982144,68.14,9.88,68.8525526034,134.4
2020-12-08 11:30:00,84.7645,5.858,84.9666794941,10.7245,-2.432,10.9967960902,74.04,8.29,74.5026556574,133.65,85.3245,5.938,85.5308724628,10.7245,-2.432,10.9967960902,74.6,8.37,75.0680817658,133.46
2020-12-08 12:00:00,87.3505,6.574,87.5975303662,10.9805,-2.646,11.294808376,76.37,9.22,76.9245428976,133.15,87.9205,6.664,88.1726897415,10.9805,-2.646,11.294808376,76.94,9.31,77.5012238613,132.96
2020-12-08 12:30:00,90.9435,7.4465,91.2478523282,7.8435,-1.7735,8.0415044923,83.1,9.22,83.609918072,133.11,91.5835,7.5265,91.8922503506,7.8435,-1.7735,8.0415044923,83.74,9.3,84.2548372499,132.93
2020-12-08 13:00:00,91.5425,7.6505,91.8616321241,7.9025,-1.9395,8.1370244254,83.64,9.59,84.1879902361,133.11,92.1725,7.7405,92.4969464172,7.9025,-1.9395,8.1370244254,84.27,9.68,84.8241433791,132.93
2020-12-08 13:30:00,91.0885,6.95,91.3532557288,8.5285,-2.09,8.7808548701,82.56,9.04,83.0534478514,133.15,91.7185,7.04,91.9882864404,8.5285,-2.09,8.7808548701,83.19,9.13,83.6895035234,132.96
2020-12-08 14:00:00,89.0,5.8605,89.1927433161,8.09,-1.9295,8.3169147074,80.91,7.79,81.2841448254,133.36,89.64,5.9305,89.8359640136,8.09,-1.9295,8.3169147074,81.55,7.86,81.9279079435,133.17
2020-12-08 14:30:00,89.1195,5.827,89.3097934677,15.9595,-2.7030000000000003,16.1867800767,73.16,8.53,73.6555938134,133.72,89.6895,5.907,89.8838086601,15.9595,-2.7030000000000003,16.1867800767,73.73,8.61,74.2310245113,133.53
2020-12-08 15:00:00,89.921,6.5595,90.1599316839,14.491,-2.4105,14.6901188304,75.43,8.97,75.9614757624,133.67,90.491,6.6395,90.7342495492,14.491,-2.4105,14.6901188304,76.0,9.05,76.5369355279,133.48
2020-12-08 15:30:00,90.6835,6.517,90.9173716143,15.0935,-2.643,15.3231586577,75.59,9.16,76.1429819484,133.41,91.2435,6.5969999999999995,91.4816741279,15.0935,-2.643,15.3231586577,76.15,9.24,76.7085399418,133.22
2020-12-08 16:00:00,92.445,7.4185,92.742181165,27.085,-0.3015,27.0866780401,65.36,7.72,65.8143449409,133.14,92.985,7.4985,93.2868572053,27.085,-0.3015,27.0866780401,65.9,7.8,66.3600030139,132.95
2020-12-08 16:30:00,95.594,8.279,95.9518351935,34.954,2.079,35.0157729745,60.64,6.2,60.956128486,133.4,96.054,8.339,96.4152987705,34.954,2.079,35.0157729745,61.1,6.26,61.4198469552,133.21
2020-12-08 17:00:00,98.1055,7.1355,98.3646506144,45.3155,0.9555,45.3255724785,52.79,6.18,53.1505079938,133.34,98.5255,7.2055,98.7886298139,45.3155,0.9555,45.3255724785,53.21,6.25,53.5758023738,133.15
2020-12-08 17:30:00,97.944,6.8505,98.1832800748,36.264,1.4205,36.2918105948,61.68,5.43,61.9185537622,133.24,98.414,6.9005,98.6556247573,36.264,1.4205,36.2918105948,62.15,5.48,62.3911283758,133.06
2020-12-08 18:00:00,97.806,6.352,98.0120479329,36.896,1.3519999999999999,36.9207627223,60.91,5.0,61.1148762577,133.37,98.276,6.402,98.4843022009,36.896,1.3519999999999999,36.9207627223,61.38,5.05,61.5873923786,133.19
2020-12-08 18:30:00,96.4645,5.76,96.6363149145,37.7245,1.2,37.7435809145,58.74,4.5600000000000005,58.9167310702,133.37,96.9145,5.82,97.089096763,37.7245,1.2,37.7435809145,59.19,4.62,59.3700303183,133.19
2020-12-08 19:00:00,93.689,4.8405000000000005,93.813960375,38.269,0.9505,38.2808021239,55.42,3.89,55.556354272,133.19,94.129,4.8805,94.2554397436,38.269,0.9505,38.2808021239,55.86,3.93,55.9980758598,133.01
2020-12-08 19:30:00,90.706,3.948,90.791878161,36.966,1.308,36.9891338098,53.74,2.64,53.8048064767,133.34,91.116,3.988,91.2032323989,36.966,1.308,36.9891338098,54.15,2.68,54.2162789206,133.15
2020-12-08 20:00:00,89.6055,4.173,89.7026173489,36.8555,1.583,36.8894804687,52.75,2.59,52.813545611,133.05,90.0255,4.203,90.123558847,36.8555,1.583,36.8894804687,53.17,2.62,53.2345123017,132.86
2020-12-08 20:30:00,86.815,3.093,86.8700804305,28.825,1.933,28.8897406357,57.99,1.16,58.00160084,132.43,87.255,3.113,87.310513651,28.825,1.933,28.8897406357,58.43,1.18,58.4419138975,132.25
2020-12-08 21:00:00,82.853,1.016,82.8592292083,11.453,-0.734,11.4764961988,71.4,1.75,71.4214428586,133.03,83.373,1.046,83.3795613145,11.453,-0.734,11.4764961988,71.92,1.78,71.9420238803,132.84
2020-12-08 21:30:00,80.281,0.28250000000000003,80.2814970417,5.731,-1.1375,5.8427961842,74.55,1.42,74.5635225831,133.23,80.851,0.3125,80.851603925,5.731,-1.1375,5.8427961842,75.12,1.45,75.1339929726,133.04
2020-12-08 22:00:00,75.9875,-1.2235,75.9973493518,6.4075,-1.3735,6.5530571873,69.58,0.15,69.5801616842,133.68,76.5275,-1.2035,76.5369627598,6.4075,-1.3735,6.5530571873,70.12,0.17,70.120206075,133.49
2020-12-08 22:30:00,71.3,-2.3375,71.3383060231,7.04,-1.5275,7.2038084546,64.26,-0.81,64.2651048393,133.03,71.8,-2.3275,71.8377147204,7.04,-1.5275,7.2038084546,64.76,-0.8,64.7649411333,132.84
2020-12-08 23:00:00,65.7825,-3.344,65.8674399248,6.7025,-1.704,6.9157155993,59.08,-1.6400000000000001,59.1027579729,133.69,66.2525,-3.344,66.3368381237,6.7025,-1.704,6.9157155993,59.55,-1.6400000000000001,59.5725784233,133.5
2020-12-08 23:30:00,61.0855,-4.4365,61.2463945265,6.7655,-1.4965,6.929033302,54.32,-2.94,54.3995036742,133.51,61.5055,-4.4365,61.6652986898,6.7655,-1.4965,6.929033302,54.74,-2.94,54.8188945529,133.32
2020-12-09 00:00:00,59.4195,-5.221,59.6484351953,5.5995,-0.961,5.6813661429,53.82,-4.26,53.9883320728,134.67,59.8495,-5.231,60.077666493,5.5995,-0.961,5.6813661429,54.25,-4.27,54.4177856955,134.48
2020-12-09 00:30:00,58.2,-5.269,58.4380215356,4.86,-0.929,4.9479936338,53.34,-4.34,53.5162704231,134.59,58.61,-5.279,58.8472594179,4.86,-0.929,4.9479936338,53.75,-4.35,53.9257359709,134.4
2020-12-09 01:00:00,59.7565,-4.602,59.9334438878,4.1665,-0.622,4.2126721033,55.59,-3.98,55.7322931522,134.53,60.1865,-4.622,60.3637115016,4.1665,-0.622,4.2126721033,56.02,-4.0,56.1626245825,134.34
2020-12-09 01:30:00,58.912,-4.856,59.1117964538,4.072,-0.636,4.1213687047,54.84,-4.22,55.0021272316,134.48,59.342,-4.876,59.5419880421,4.072,-0.636,4.1213687047,55.27,-4.24,55.4323957628,134.29
2020-12-09 02:00:00,58.8605,-5.1,59.0810329992,5.3705,-1.13,5.4880934987,53.49,-3.9699999999999998,53.6371233382,134.96,59.2805,-5.11,59.5003342869,5.3705,-1.13,5.4880934987,53.91,-3.98,54.0567155865,134.78
2020-12-09 02:30:00,57.491,-5.5205,57.7554413129,5.441,-1.2205,5.5762085013,52.05,-4.3,52.22731565,134.96,57.901,-5.5305,58.1645272589,5.441,-1.2205,5.5762085013,52.46,-4.31,52.6367523694,134.78
2020-12-09 03:00:00,56.2285,-5.7215,56.5188444194,5.1285,-1.0415,5.2331858843,51.1,-4.68,51.313861675,135.36,56.6385,-5.7315000000000005,56.9277592612,5.1285,-1.0415,5.2331858843,51.51,-4.69,51.7230722212,135.17
2020-12-09 03:30:00,55.5815,-6.0295,55.9075845704,5.7315000000000005,-1.0395,5.8250023605,49.85,-4.99,50.0991277369,135.43,55.9615,-6.0495,56.2875291028,5.7315000000000005,-1.0395,5.8250023605,50.23,-5.01,50.4792333539,135.24
2020-12-09 04:00:00,55.7525,-5.7915,56.0524997525,5.2925,-1.0315,5.392082019,50.46,-4.76,50.6840132586,135.67,56.1525,-5.8115,56.4524294296,5.2925,-1.0315,5.392082019,50.86,-4.78,51.0841266931,135.48
2020-12-09 04:30:00,56.167,-5.585,56.4439909468,4.657,-0.995,4.7621081466,51.51,-4.59,51.7141005916,135.52,56.567,-5.595,56.843025201,4.657,-0.995,4.7621081466,51.91,-4.6,52.1134157391,135.33
2020-12-09 05:00:00,56.4755,-5.531,56.7456964117,5.5255,-1.251,5.6653465251,50.95,-4.28,51.1294523734,135.63,56.8755,-5.551,57.1457443844,5.5255,-1.251,5.6653465251,51.35,-4.3,51.5297244316,135.44
2020-12-09 05:30:00,58.0645,-4.9195,58.2725290381,5.1845,-1.0695000000000001,5.2936632401,52.88,-3.85,53.0199669936,135.21,58.4745,-4.9295,58.6819147651,5.1845,-1.0695000000000001,5.2936632401,53.29,-3.86,53.4296144474,135.02
2020-12-09 06:00:00,60.4555,-4.641,60.6333766275,4.4855,-0.921,4.5790775544999995,55.97,-3.7199999999999998,56.0934871442,135.15,60.8855,-4.651,61.0628848913,4.4855,-0.921,4.5790775544999995,56.4,-3.73,56.5232067385,134.95
2020-12-09 06:30:00,67.6385,-1.4315,67.6536464243,4.6785,-1.0615,4.7974101868,62.96,-0.37,62.9610871888,134.28,68.1185,-1.4315,68.133539718,4.6785,-1.0615,4.7974101868,63.44,-0.37,63.4410789631,134.08
2020-12-09 07:00:00,73.2915,0.7005,73.2948475167,4.7415,-0.9095000000000001,4.8279408136,68.55,1.6099999999999999,68.5689040309,133.99,73.8215,0.7305,73.8251142397,4.7415,-0.9095000000000001,4.8279408136,69.08,1.6400000000000001,69.0994645421,133.8
2020-12-09 07:30:00,80.113,3.6745,80.1972238874,24.873,1.0445,24.8949213546,55.24,2.63,55.3025722729,133.83,80.543,3.7145,80.6286075736,24.873,1.0445,24.8949213546,55.67,2.67,55.7339914235,133.65
2020-12-09 08:00:00,84.681,6.612,84.938744428,32.871,2.912,32.999733105,51.81,3.7,51.9419493281,133.57,85.091,6.652,85.3506144383,32.871,2.912,32.999733105,52.22,3.74,52.3537582223,133.37
2020-12-09 08:30:00,87.8035,8.07,88.1735760432,31.8735,2.93,32.0078881254,55.93,5.14,56.1656879242,133.41,88.2235,8.12,88.5963901762,31.8735,2.93,32.0078881254,56.35,5.19,56.5885023658,133.21
2020-12-09 09:00:00,88.7755,7.3885,89.0824299876,12.6555,-0.9015000000000001,12.6875680294,76.12,8.29,76.5700888076,132.42,89.3455,7.4685,89.65710715,12.6555,-0.9015000000000001,12.6875680294,76.69,8.37,77.1454016776,132.23
2020-12-09 09:30:00,92.0105,8.9245,92.4422998984,21.4505,0.7045,21.462065848800002,70.56,8.22,71.0371874443,132.38,92.5805,9.0045,93.0173639731,21.4505,0.7045,21.462065848800002,71.13,8.3,71.6126169051,132.19
2020-12-09 10:00:00,93.0345,8.864,93.4558114097,20.2145,0.804,20.2304826005,72.82,8.06,73.2646981841,132.2,93.5645,8.934,93.990063391,20.2145,0.804,20.2304826005,73.35,8.13,73.7991829223,132.02
2020-12-09 10:30:00,92.53,8.147,92.8879675146,11.65,-1.4929999999999999,11.7452777319,80.88,9.64,81.452464665,131.75,93.16,8.227,93.5225594656,11.65,-1.4929999999999999,11.7452777319,81.51,9.72,82.0875051393,131.56
2020-12-09 11:00:00,92.0055,8.1635,92.3669570923,11.5755,-1.6465,11.6920127651,80.43,9.81,81.0260513662,131.98,92.6255,8.2635,92.9933797778,11.5755,-1.6465,11.6920127651,81.05,9.91,81.6536012678,131.79
2020-12-09 11:30:00,93.2445,8.2895,93.612245943,11.1745,-1.4905,11.273466215,82.07,9.78,82.6506702937,132.48,93.8645,8.3695,94.2368977126,11.1745,-1.4905,11.273466215,82.69,9.86,83.275780993,132.3
2020-12-09 12:00:00,94.2475,8.7085,94.6489790146,11.5075,-1.7215,11.6355540693,82.74,10.43,83.3947989985,132.32,94.8875,8.7985,95.2945499937,11.5075,-1.7215,11.6355540693,83.38,10.52,84.0410304554,132.14
2020-12-09 12:30:00,95.165,9.135,95.6024343309,11.365,-1.595,11.4763779129,83.8,10.73,84.4841576865,132.11,95.795,9.235,96.2391149689,11.365,-1.595,11.4763779129,84.43,10.83,85.1217586754,131.93
2020-12-09 13:00:00,95.6515,9.0095,96.0748694639,10.9815,-1.5005000000000002,11.0835392587,84.67,10.51,85.3198042661,132.11,96.3115,9.0995,96.7404048601,10.9815,-1.5005000000000002,11.0835392587,85.33,10.6,85.985864536,131.93
2020-12-09 13:30:00,95.914,9.8195,96.4153409798,26.394,1.3595000000000002,26.4289893157,69.52,8.46,70.0328637141,132.64,96.464,9.8995,96.9706316173,26.394,1.3595000000000002,26.4289893157,70.07,8.54,70.5885011882,132.46
2020-12-09 14:00:00,93.298,8.0065,93.6409143817,13.608,-0.7235,13.6272196816,79.69,8.73,80.1667574497,132.37,93.908,8.0865,94.2555247519,13.608,-0.7235,13.6272196816,80.3,8.81,80.7818426381,132.18
2020-12-09 14:30:00,90.8225,7.1525,91.1037033413,11.4225,-1.5075,11.5215477476,79.4,8.66,79.8708682812,132.42,91.4325,7.2325,91.7181067865,11.4225,-1.5075,11.5215477476,80.01,8.74,80.4859472206,132.23
2020-12-09 15:00:00,90.574,7.7825,90.9077377468,28.784,1.4825,28.8221522834,61.79,6.3,62.1103381089,133.34,91.074,7.8425,91.4110402646,28.784,1.4825,28.8221522834,62.29,6.36,62.6138459129,133.15
2020-12-09 15:30:00,91.913,7.899,92.2517954839,32.823,1.579,32.8609581418,59.09,6.32,59.4270182661,133.42,92.363,7.959,92.7052827513,32.823,1.579,32.8609581418,59.54,6.38,59.8808483574,133.23
2020-12-09 16:00:00,92.506,7.9915,92.8505471618,33.156,2.1715,33.2270333953,59.35,5.82,59.6346786694,133.06,92.956,8.0515,93.3040437937,33.156,2.1715,33.2270333953,59.8,5.88,60.0883882293,132.87
2020-12-09 16:30:00,96.003,8.0305,96.3382838712,36.743,2.3705,36.8193878174,59.26,5.66,59.5296833521,133.17,96.473,8.0905,96.8116517742,36.743,2.3705,36.8193878174,59.73,5.72,60.0032607447,132.98
2020-12-09 17:00:00,99.526,7.973,99.8448466622,44.226,2.053,44.2736251622,55.3,5.92,55.6159725259,133.0,99.966,8.043,100.2890373122,44.226,2.053,44.2736251622,55.74,5.99,56.0609284618,132.82
2020-12-09 17:30:00,99.8685,7.485,100.1486021732,45.3885,1.855,45.4263905373,54.48,5.63,54.7701314587,133.06,100.2885,7.545,100.5719158476,45.3885,1.855,45.4263905373,54.9,5.69,55.1940766749,132.88
2020-12-09 18:00:00,98.8515,6.884,99.090910321,45.9215,1.764,45.9553681114,52.93,5.12,53.1770561427,133.12,99.2615,6.934,99.5033956117,45.9215,1.764,45.9553681114,53.34,5.17,53.5899664116,132.93
2020-12-09 18:30:00,96.9575,5.7125,97.125637514,29.0775,2.6725,29.2000558647,67.88,3.04,67.948038971,133.31,97.4675,5.7525,97.6371077639,29.0775,2.6725,29.2000558647,68.39,3.08,68.4593200375,133.12
2020-12-09 19:00:00,93.561,4.0785,93.6498525533,29.171,2.5385,29.28124354,64.39,1.54,64.4084132703,133.5,94.061,4.1085,94.1506850387,29.171,2.5385,29.28124354,64.89,1.57,64.9089901323,133.31
2020-12-09 19:30:00,90.04,3.226,90.0977728693,29.55,2.446,29.6510609591,60.49,0.78,60.4950287214,133.82,90.52,3.246,90.5781812359,29.55,2.446,29.6510609591,60.97,0.8,60.975248257,133.63
2020-12-09 20:00:00,87.9265,2.5,87.9620338683,12.4265,-0.77,12.4503334192,75.5,3.27,75.5707807291,133.17,88.4865,2.54,88.522947772,12.4265,-0.77,12.4503334192,76.06,3.31,76.1319886776,132.98
2020-12-09 20:30:00,85.92,2.251,85.9494816796,8.19,-2.049,8.4424226973,77.73,4.3,77.8488464911,132.32,86.51,2.291,86.5403303726,8.19,-2.049,8.4424226973,78.32,4.34,78.4401555327,132.13
2020-12-09 21:00:00,82.1745,0.657,82.177126375,7.5545,-2.053,7.8284915054,74.62,2.71,74.6691937816,132.74,82.7545,0.707,82.7575200163,7.5545,-2.053,7.8284915054,75.2,2.76,75.250631891,132.55
2020-12-09 21:30:00,78.6995,-0.28250000000000003,78.70000702990001,8.0195,-2.0925,8.2879995475,70.68,1.81,70.7031717818,133.02,79.2495,-0.2525,79.2499022492,8.0195,-2.0925,8.2879995475,71.23,1.8399999999999999,71.2537613042,132.83
2020-12-09 22:00:00,73.5115,-1.6405,73.5298026143,8.3215,-2.3105,8.636305489,65.19,0.67,65.1934429218,133.3,74.0115,-1.6205,74.0292384974,8.3215,-2.3105,8.636305489,65.69,0.6900000000000001,65.6936237393,133.11
2020-12-09 22:30:00,69.6215,-2.5385,69.6677633092,7.9815000000000005,-2.1685,8.2708363846,61.64,-0.37,61.6411104702,133.67,70.1015,-2.5185,70.1467258288,7.9815000000000005,-2.1685,8.2708363846,62.12,-0.35000000000000003,62.120985987,133.48
2020-12-09 23:00:00,65.145,-3.7465,65.2526419944,8.605,-2.2565,8.895943865,56.54,-1.49,56.5596295957,135.41,65.575,-3.7265,65.68079953270001,8.605,-2.2565,8.895943865,56.97,-1.47,56.9889620892,135.22
2020-12-09 23:30:00,60.509,-5.2235,60.7340434456,8.369,-2.0235,8.6101517553,52.14,-3.2,52.2381048661,135.99,60.929,-5.2335,61.1533528374,8.369,-2.0235,8.6101517553,52.56,-3.21,52.6579310266,135.79
2020-12-10 00:00:00,57.3265,-5.215,57.5632159217,8.2365,-2.065,8.491416681,49.09,-3.15,49.1909605517,134.65,57.7065,-5.215,57.9416634836,8.2365,-2.065,8.491416681,49.47,-3.15,49.5701866045,134.46
2020-12-10 00:30:00,57.018,-5.3195,57.2656040241,7.808,-1.6495000000000002,7.9803329661,49.21,-3.67,49.3466614879,134.51,57.398,-5.3295,57.6448954744,7.808,-1.6495000000000002,7.9803329661,49.59,-3.68,49.7263561907,134.32
2020-12-10 01:00:00,58.521,-4.9075,58.7264080057,8.231,-1.6175000000000002,8.3884245988,50.29,-3.29,50.3975019222,134.09,58.921,-4.9075,59.12501837,8.231,-1.6175000000000002,8.3884245988,50.69,-3.29,50.7966554017,133.9
2020-12-10 01:30:00,58.43,-4.7625,58.6237691235,8.16,-1.5125000000000002,8.298991279100001,50.27,-3.25,50.3749481389,134.52,58.82,-4.7725,59.0132964361,8.16,-1.5125000000000002,8.298991279100001,50.66,-3.26,50.7647830686,134.33
2020-12-10 02:00:00,57.4365,-4.9885,57.6527246928,8.2765,-1.5585,8.4219578781,49.16,-3.43,49.2795139992,135.04,57.8265,-4.9785,58.0404132006,8.2765,-1.5585,8.4219578781,49.55,-3.42,49.6678860029,134.85
2020-12-10 02:30:00,56.1175,-5.2095,56.358785442,8.3975,-1.7595,8.5798511933,47.72,-3.45,47.8445493238,135.25,56.4875,-5.2195,56.7281309096,8.3975,-1.7595,8.5798511933,48.09,-3.46,48.2143101164,135.06
2020-12-10 03:00:00,55.159,-5.5445,55.4369620493,7.309,-1.5345,7.4683446124,47.85,-4.01,48.0177321414,135.52,55.539,-5.5445,55.8150696609,7.309,-1.5345,7.4683446124,48.23,-4.01,48.3964151565,135.32
